Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,56.00704,11.683720000000001,57.2127419602,19.48704,5.68372,20.299,36.52,6.0,37.0095987549,137.06,26.32704,6.04372,27.0118415996,19.48704,5.68372,20.299,6.84,0.36,6.8494671326,136.9
2019-03-31 01:00:00,60.35312,12.20466,61.5747742136,21.27312,6.20466,22.1595,39.08,6.0,39.537910921,136.71,29.793120000000002,7.56466,30.7384788213,21.27312,6.20466,22.1595,8.52,1.3599999999999999,8.627861844,136.55
2019-03-31 01:30:00,63.01232,13.39026,64.4193413087,23.69232,6.91026,24.6795,39.32,6.48,39.8503801738,0.003,33.65232,8.67026,34.7512884632,23.69232,6.91026,24.6795,9.96,1.76,10.1143066989,0.003
2019-03-31 02:00:00,67.54976,15.71868,69.3545022115,30.98976,9.03868,32.281,36.56,6.68,37.1652525889,0.003,42.14976,10.67868,43.4814497757,30.98976,9.03868,32.281,11.16,1.6400000000000001,11.2798581551,0.003
2019-03-31 02:30:00,73.656,17.258,75.6508089844,35.856,10.458,37.35,37.8,6.8,38.4067702365,136.81,45.856,12.698,47.5816344822,35.856,10.458,37.35,10.0,2.24,10.247809522,136.65
2019-03-31 03:00:00,66.6184,15.4787,68.3929921282,30.5784,8.9187,31.8525,36.04,6.5600000000000005,36.6321607334,137.0,41.8584,11.1987,43.3305496417,30.5784,8.9187,31.8525,11.28,2.2800000000000002,11.5081188732,136.85
2019-03-31 03:30:00,64.72096,15.14028,66.4682686836,28.32096,8.26028,29.501,36.4,6.88,37.0444921682,136.78,37.48096,10.58028,38.9456632682,28.32096,8.26028,29.501,9.16,2.32,9.4492327731,136.63
2019-03-31 04:00:00,61.29344,14.71892,63.0359611095,26.05344,7.59892,27.139,35.24,7.12,35.9520792166,136.89,34.61344,9.75892,35.9628523368,26.05344,7.59892,27.139,8.56,2.16,8.8283180731,136.74
2019-03-31 04:30:00,57.3536,13.5498,58.932440243,21.6336,6.3098,22.535,35.72,7.24,36.4463441239,136.98,29.4336,8.5098,30.6390845979,21.6336,6.3098,22.535,7.8,2.2,8.1043198357,136.83
2019-03-31 05:00:00,61.68416,15.57788,63.6207980161,27.76416,8.09788,28.921,33.92,7.48,34.7349506981,136.98,36.00416,9.85788,37.3293093346,27.76416,8.09788,28.921,8.24,1.76,8.4258649408,136.83
2019-03-31 05:30:00,64.592,16.201,66.5927838808,31.272,9.121,32.575,33.32,7.08,34.0638929073,136.89,41.352,10.881,42.7596078677,31.272,9.121,32.575,10.08,1.76,10.2324972514,136.74
2019-03-31 06:00:00,63.51552,16.31536,65.5775285658,33.03552,9.63536,34.412,30.48,6.68,31.2034100701,136.94,46.71552,11.31536,48.066383063399996,33.03552,9.63536,34.412,13.68,1.6800000000000002,13.7827718547,136.79
2019-03-31 06:30:00,68.84608,17.74844,71.097045324,37.12608,10.82844,38.673,31.72,6.92,32.4660561202,136.82,50.24608,13.22844,51.9582542066,37.12608,10.82844,38.673,13.12,2.4,13.3377059497,136.66
2019-03-31 07:00:00,70.99376,17.56818,73.1351824189,40.07376,11.68818,41.7435,30.92,5.88,31.4741290586,136.96,53.43376,13.56818,55.129504045,40.07376,11.68818,41.7435,13.36,1.88,13.4916270331,136.81
2019-03-31 07:30:00,74.48544,17.48492,76.5101509566,40.88544,11.92492,42.589,33.6,5.5600000000000005,34.0569170654,137.51,51.12544,14.28492,53.0836090955,40.88544,11.92492,42.589,10.24,2.36,10.5084347074,137.36
2019-03-31 08:00:00,76.69856,17.39208,78.645747201,41.93856,12.23208,43.686,34.76,5.16,35.14090494,138.21,44.93856,15.31208,47.4756144647,41.93856,12.23208,43.686,3.0,3.08,4.299581375,138.06
2019-03-31 08:30:00,76.39776,16.85268,78.2344588797,45.43776,13.25268,47.331,30.96,3.6,31.1685995836,136.3,46.27776,15.29268,48.7390719259,45.43776,13.25268,47.331,0.84,2.04,2.2061731573,136.15
2019-03-31 09:00:00,71.3744,14.7642,72.8854346012,42.2544,12.3242,44.015,29.12,2.44,29.2220464718,135.51,43.4944,13.1242,45.4313488354,42.2544,12.3242,44.015,1.24,0.8,1.4756693397,135.36
2019-03-31 09:30:00,69.95056,15.17558,71.5777833734,44.35056,12.93558,46.1985,25.6,2.24,25.6978131365,135.58,47.31056,13.57558,49.2197669626,44.35056,12.93558,46.1985,2.96,0.64,3.0283989169,135.43
2019-03-31 10:00:00,72.97344,15.73892,74.6514336647,49.57344,14.45892,51.639,23.4,1.28,23.4349823981,135.67,52.69344,15.09892,54.8140128453,49.57344,14.45892,51.639,3.12,0.64,3.184964678,135.52
2019-03-31 10:30:00,70.45696,14.93328,72.0221220459,50.37696,14.69328,52.476,20.08,0.24,20.0814342117,135.46,57.33696,15.05328,59.280082834,50.37696,14.69328,52.476,6.96,0.36,6.969304126,135.3
2019-03-31 11:00:00,73.43568,16.13874,75.1881508341,54.23568,15.81874,56.4955,19.2,0.32,19.2026664815,135.79,63.59568,16.25874,65.6411238558,54.23568,15.81874,56.4955,9.36,0.44,9.3703361733,135.64
2019-03-31 11:30:00,72.87504,16.47522,74.7141507952,55.11504,16.07522,57.4115,17.76,0.4,17.7645039334,135.92,64.99504,16.55522,67.0703401948,55.11504,16.07522,57.4115,9.88,0.48,9.8916530469,135.76
2019-03-31 12:00:00,70.89344,16.08892,72.6961703379,53.65344,15.64892,55.889,17.24,0.44,17.2456139351,135.99,64.85344,16.08892,66.8193237514,53.65344,15.64892,55.889,11.2,0.44,11.2086395249,135.83
2019-03-31 12:30:00,58.4704,16.1372,60.6563838355,52.3104,15.2572,54.49,6.16,0.88,6.2225396744,135.95,52.9904,15.2972,55.1542094495,52.3104,15.2572,54.49,0.68,0.04,0.6811754546000001,135.83
2019-03-31 13:00:00,54.62816,16.04988,56.9371101567,52.14816,15.20988,54.321,2.48,0.84,2.6183964558,136.04,52.14816,15.20988,54.321,52.14816,15.20988,54.321,0.0,0.0,0.0,135.88
2019-03-31 13:30:00,53.84768,15.22224,55.9579237642,49.44768,14.42224,51.508,4.4,0.8,4.472135955,135.82,49.44768,14.42224,51.508,49.44768,14.42224,51.508,0.0,0.0,0.0,135.883
2019-03-31 14:00:00,52.72192,14.79556,54.7586472094,48.12192,14.03556,50.127,4.6,0.76,4.6623599175,136.06,48.12192,14.03556,50.127,48.12192,14.03556,50.127,0.0,0.0,0.0,135.883
2019-03-31 14:30:00,51.74944,14.68192,53.7918517547,44.02944,12.84192,45.864,7.72,1.8399999999999999,7.9362459639,136.42,44.02944,12.84192,45.864,44.02944,12.84192,45.864,0.0,0.0,0.0,135.883
2019-03-31 15:00:00,49.7176,14.2343,51.7151336289,39.4776,11.5143,41.1225,10.24,2.7199999999999998,10.5950932039,136.61,39.4776,11.5143,41.1225,39.4776,11.5143,41.1225,0.0,0.0,0.0,135.883
2019-03-31 15:30:00,54.6504,14.1197,56.4449479427,37.8504,11.0397,39.4275,16.8,3.08,17.08,136.61,37.8504,11.0397,39.4275,37.8504,11.0397,39.4275,0.0,0.0,0.0,135.883
2019-03-31 16:00:00,58.34336,13.29348,59.838651945,32.82336,9.57348,34.191,25.52,3.7199999999999998,25.7897033717,136.66,32.82336,9.57348,34.191,32.82336,9.57348,34.191,0.0,0.0,0.0,135.883
2019-03-31 16:30:00,67.18784,12.82312,68.4005720035,30.38784,8.86312,31.654,36.8,3.96,37.0124519588,136.63,30.38784,8.86312,31.654,30.38784,8.86312,31.654,0.0,0.0,0.0,135.883
2019-03-31 17:00:00,70.77104,13.03322,71.9611348316,29.05104,8.47322,30.2615,41.72,4.5600000000000005,41.9684643512,136.51,29.05104,8.47322,30.2615,29.05104,8.47322,30.2615,0.0,0.0,0.0,135.883
2019-03-31 17:30:00,78.288,13.464,79.4373353027,30.528,8.904,31.8,47.76,4.5600000000000005,47.9771945824,136.46,30.528,8.904,31.8,30.528,8.904,31.8,0.0,0.0,0.0,135.883
2019-03-31 18:00:00,77.70704,11.09122,78.4945808744,24.587040000000002,7.17122,25.6115,53.12,3.92,53.264442173,136.26,24.587040000000002,7.17122,25.6115,24.587040000000002,7.17122,25.6115,0.0,0.0,0.0,135.883
2019-03-31 18:30:00,90.76832,13.31076,91.7391096937,34.52832,10.07076,35.967,56.24,3.24,56.333251282,135.76,34.52832,10.07076,35.967,34.52832,10.07076,35.967,0.0,0.0,0.0,135.883
2019-03-31 19:00:00,96.13984,13.28912,97.0539517258,38.01984,11.08912,39.604,58.12,2.2,58.161623086,135.12,38.01984,11.08912,39.604,38.01984,11.08912,39.604,0.0,0.0,0.0,135.883
2019-03-31 19:30:00,92.95584,10.82212,93.583686994,32.71584,9.54212,34.079,60.24,1.28,60.253597403,134.81,32.71584,9.54212,34.079,32.71584,9.54212,34.079,0.0,0.0,0.0,135.883
2019-03-31 20:00:00,90.74544,11.79742,91.5090924414,32.90544,9.59742,34.2765,57.84,2.2,57.8818244357,134.45,32.90544,9.59742,34.2765,32.90544,9.59742,34.2765,0.0,0.0,0.0,135.883
2019-03-31 20:30:00,91.89632,13.46976,92.878243222,35.89632,10.46976,37.392,56.0,3.0,56.0802995712,133.95,35.89632,10.46976,37.392,35.89632,10.46976,37.392,0.0,0.0,0.0,135.883
2019-03-31 21:00:00,80.85328,12.63054,81.8338770159,28.49328,8.31054,29.6805,52.36,4.32,52.5379101221,134.23,28.49328,8.31054,29.6805,28.49328,8.31054,29.6805,0.0,0.0,0.0,135.883
2019-03-31 21:30:00,75.7688,12.6159,76.8119260678,26.2488,7.6559,27.3425,49.52,4.96,49.7677807422,133.87,26.2488,7.6559,27.3425,26.2488,7.6559,27.3425,0.0,0.0,0.0,135.883
2019-03-31 22:00:00,76.08368,14.86274,77.5217866322,30.52368,8.90274,31.7955,45.56,5.96,45.9481795069,134.38,30.52368,8.90274,31.7955,30.52368,8.90274,31.7955,0.0,0.0,0.0,135.883
2019-03-31 22:30:00,71.696,15.278,73.30575489,29.616,8.638,30.85,42.08,6.64,42.6006572719,134.78,29.616,8.638,30.85,29.616,8.638,30.85,0.0,0.0,0.0,135.883
2019-03-31 23:00:00,69.37728,15.55004,71.0985986093,29.17728,8.51004,30.393,40.2,7.04,40.8117826124,134.96,29.17728,8.51004,30.393,29.17728,8.51004,30.393,0.0,0.0,0.0,135.883
2019-03-31 23:30:00,29.17728,8.51004,30.393,29.17728,8.51004,30.393,0.0,0.0,0.0,134.84,29.17728,8.51004,30.393,29.17728,8.51004,30.393,0.0,0.0,0.0,135.883
2019-04-01 00:00:00,29.17728,8.51004,30.393,29.17728,8.51004,30.393,0.0,0.0,0.0,134.47,29.17728,8.51004,30.393,29.17728,8.51004,30.393,0.0,0.0,0.0,135.883
2019-04-01 00:30:00,64.58304,14.51172,66.1933461384,25.34304,7.39172,26.399,39.24,7.12,39.88072216,134.81,25.34304,7.39172,26.399,25.34304,7.39172,26.399,0.0,0.0,0.0,135.883
2019-04-01 01:00:00,63.33408,14.48744,64.9699284839,24.57408,7.16744,25.598,38.76,7.32,39.4451517933,134.81,24.57408,7.16744,25.598,24.57408,7.16744,25.598,0.0,0.0,0.0,135.883
2019-04-01 01:30:00,66.97568,13.49124,68.3209723892,24.17568,7.05124,25.183,42.8,6.44,43.2817929388,134.57,24.17568,7.05124,25.183,24.17568,7.05124,25.183,0.0,0.0,0.0,135.883
2019-04-01 02:00:00,69.83328,11.76304,70.8170608371,21.95328,6.40304,22.868,47.88,5.36,48.1790825982,134.25,21.95328,6.40304,22.868,21.95328,6.40304,22.868,0.0,0.0,0.0,135.883
2019-04-01 02:30:00,74.22096,11.83278,75.1582702425,24.66096,7.19278,25.6885,49.56,4.64,49.7767335208,133.85,24.66096,7.19278,25.6885,24.66096,7.19278,25.6885,0.0,0.0,0.0,135.883
2019-04-01 03:00:00,72.4912,11.8016,73.4455705948,23.7312,6.9216,24.72,48.76,4.88,49.0035917051,133.85,23.7312,6.9216,24.72,23.7312,6.9216,24.72,0.0,0.0,0.0,135.883
2019-04-01 03:30:00,74.0432,12.2476,75.0493116024,26.0832,7.6076,27.17,47.96,4.64,48.1839309314,133.92,26.0832,7.6076,27.17,26.0832,7.6076,27.17,0.0,0.0,0.0,135.883
2019-04-01 04:00:00,70.83552,11.93036,71.8331704953,24.03552,7.01036,25.037,46.8,4.92,47.0579047557,134.76,24.03552,7.01036,25.037,24.03552,7.01036,25.037,0.0,0.0,0.0,135.883
2019-04-01 04:30:00,69.03088,11.88734,70.0469217443,22.79088,6.64734,23.7405,46.24,5.24,46.535955991,135.41,22.79088,6.64734,23.7405,22.79088,6.64734,23.7405,0.0,0.0,0.0,135.883
2019-04-01 05:00:00,68.15136,10.74748,68.9935953274,21.35136,6.22748,22.241,46.8,4.52,47.0177668547,135.21,21.35136,6.22748,22.241,21.35136,6.22748,22.241,0.0,0.0,0.0,135.883
2019-04-01 05:30:00,69.2736,10.7698,70.1057789986,22.1136,6.4498,23.035,47.16,4.32,47.3574492556,134.88,22.1136,6.4498,23.035,22.1136,6.4498,23.035,0.0,0.0,0.0,135.883
2019-04-01 06:00:00,73.14048,10.64764,73.9114473691,24.30048,7.08764,25.313,48.84,3.56,48.9695742273,135.39,24.30048,7.08764,25.313,24.30048,7.08764,25.313,0.0,0.0,0.0,135.883
2019-04-01 06:30:00,79.29824,9.00032,79.8073720104,25.09824,7.32032,26.144,54.2,1.6800000000000002,54.2260306495,134.76,25.09824,7.32032,26.144,25.09824,7.32032,26.144,0.0,0.0,0.0,135.883
2019-04-01 07:00:00,83.18096,7.66278,83.5331688843,23.94096,6.98278,24.9385,59.24,0.68,59.2439026398,134.26,23.94096,6.98278,24.9385,23.94096,6.98278,24.9385,0.0,0.0,0.0,135.883
2019-04-01 07:30:00,89.00416,10.31288,89.5996428073,25.48416,7.43288,26.546,63.52,2.88,63.5852561527,133.4,25.48416,7.43288,26.546,25.48416,7.43288,26.546,0.0,0.0,0.0,135.883
2019-04-01 08:00:00,91.67632,13.49226,92.6638480134,29.11632,8.49226,30.3295,62.56,5.0,62.759490119,133.02,29.11632,8.49226,30.3295,29.11632,8.49226,30.3295,0.0,0.0,0.0,135.883
2019-04-01 08:30:00,89.84624,14.90182,91.0736574507,32.16624,9.38182,33.5065,57.68,5.52,57.9435311316,133.08,32.16624,9.38182,33.5065,32.16624,9.38182,33.5065,0.0,0.0,0.0,135.883
2019-04-01 09:00:00,86.89552,16.93286,88.5299561948,37.89552,11.05286,39.4745,49.0,5.88,49.3515389831,133.3,37.89552,11.05286,39.4745,37.89552,11.05286,39.4745,0.0,0.0,0.0,135.883
2019-04-01 09:30:00,80.052,17.5585,81.9550097691,42.372,12.3585,44.1375,37.68,5.2,38.0371187132,133.69,42.372,12.3585,44.1375,42.372,12.3585,44.1375,0.0,0.0,0.0,135.883
2019-04-01 10:00:00,76.30224,18.97982,78.6273832469,45.46224,13.25982,47.3565,30.84,5.72,31.3659688197,133.95,45.46224,13.25982,47.3565,45.46224,13.25982,47.3565,0.0,0.0,0.0,135.883
2019-04-01 10:30:00,77.60832,20.50576,80.2716483349,52.88832,15.42576,55.092,24.72,5.08,25.23657663,134.48,52.88832,15.42576,55.092,52.88832,15.42576,55.092,0.0,0.0,0.0,135.883
2019-04-01 11:00:00,76.25856,20.91208,79.0739088651,53.45856,15.59208,55.686,22.8,5.32,23.4124411371,134.4,53.45856,15.59208,55.686,53.45856,15.59208,55.686,0.0,0.0,0.0,135.883
2019-04-01 11:30:00,75.68048,22.02014,78.8189166295,56.16048,16.38014,58.5005,19.52,5.64,20.3184645089,134.52,56.16048,16.38014,58.5005,56.16048,16.38014,58.5005,0.0,0.0,0.0,135.883
2019-04-01 12:00:00,73.36816,23.52238,77.0466693806,59.52816,17.36238,62.0085,13.84,6.16,15.1489669615,134.52,59.52816,17.36238,62.0085,59.52816,17.36238,62.0085,0.0,0.0,0.0,135.883
2019-04-01 12:30:00,75.73856,24.66708,79.65421713,63.17856,18.42708,65.811,12.56,6.24,14.0246639888,134.59,63.17856,18.42708,65.811,63.17856,18.42708,65.811,0.0,0.0,0.0,135.883
2019-04-01 13:00:00,74.19536,24.13698,78.0227226457,62.59536,18.25698,65.2035,11.6,5.88,13.0051682034,134.67,62.59536,18.25698,65.2035,62.59536,18.25698,65.2035,0.0,0.0,0.0,135.883
2019-04-01 13:30:00,72.82144,24.78792,76.9246586057,63.18144,18.42792,65.814,9.64,6.36,11.5489912979,134.4,63.18144,18.42792,65.814,63.18144,18.42792,65.814,0.0,0.0,0.0,135.883
2019-04-01 14:00:00,68.80656,24.39358,73.0026673776,60.04656,17.51358,62.5485,8.76,6.88,11.1387611519,133.99,60.04656,17.51358,62.5485,60.04656,17.51358,62.5485,0.0,0.0,0.0,135.883
2019-04-01 14:30:00,66.52816,22.34738,70.1812045056,57.00816,16.62738,59.3835,9.52,5.72,11.1062504924,134.27,57.00816,16.62738,59.3835,57.00816,16.62738,59.3835,0.0,0.0,0.0,135.883
2019-04-01 15:00:00,68.93232,21.42026,72.1837397137,53.69232,15.660260000000001,55.9295,15.24,5.76,16.2921821743,134.36,53.69232,15.660260000000001,55.9295,53.69232,15.660260000000001,55.9295,0.0,0.0,0.0,135.883
2019-04-01 15:30:00,64.06736,18.18298,66.5976529545,47.66736,13.90298,49.6535,16.4,4.28,16.9492890706,134.58,47.66736,13.90298,49.6535,47.66736,13.90298,49.6535,0.0,0.0,0.0,135.883
2019-04-01 16:00:00,61.95776,16.27268,64.0590675752,43.03776,12.55268,44.831,18.92,3.7199999999999998,19.2822405337,134.42,43.03776,12.55268,44.831,43.03776,12.55268,44.831,0.0,0.0,0.0,135.883
2019-04-01 16:30:00,71.21424,15.65082,72.9137582727,42.41424,12.37082,44.1815,28.8,3.2800000000000002,28.9861760155,134.42,42.41424,12.37082,44.1815,42.41424,12.37082,44.1815,0.0,0.0,0.0,135.883
2019-04-01 17:00:00,74.85984,14.28912,76.2113810084,37.05984,10.80912,38.604,37.8,3.48,37.959852476,134.2,37.05984,10.80912,38.604,37.05984,10.80912,38.604,0.0,0.0,0.0,135.883
2019-04-01 17:30:00,76.25584,12.64462,77.2970862908,32.65584,9.52462,34.0165,43.6,3.12,43.7114904802,133.97,32.65584,9.52462,34.0165,32.65584,9.52462,34.0165,0.0,0.0,0.0,135.883
2019-04-01 18:00:00,77.89984,10.76412,78.6400111356,28.53984,8.32412,29.729,49.36,2.44,49.4202711445,134.11,28.53984,8.32412,29.729,28.53984,8.32412,29.729,0.0,0.0,0.0,135.883
2019-04-01 18:30:00,81.73888,10.33384,82.3895184644,25.41888,7.41384,26.478,56.32,2.92,56.3956452219,133.78,25.41888,7.41384,26.478,25.41888,7.41384,26.478,0.0,0.0,0.0,135.883
2019-04-01 19:00:00,84.59184,10.94762,85.2973022917,23.27184,6.78762,24.2415,61.32,4.16,61.4609469501,133.48,23.27184,6.78762,24.2415,23.27184,6.78762,24.2415,0.0,0.0,0.0,135.883
2019-04-01 19:30:00,83.8064,9.7852,84.3757241154,19.2864,5.6251999999999995,20.09,64.52,4.16,64.6539712624,132.92,19.2864,5.6251999999999995,20.09,19.2864,5.6251999999999995,20.09,0.0,0.0,0.0,135.883
2019-04-01 20:00:00,85.37584,10.82462,86.0593193899,18.73584,5.46462,19.5165,66.64,5.36,66.8552107169,132.55,18.73584,5.46462,19.5165,18.73584,5.46462,19.5165,0.0,0.0,0.0,135.883
2019-04-01 20:30:00,84.23536,10.566980000000001,84.8955649057,15.79536,4.60698,16.4535,68.44,5.96,68.6990189158,132.65,15.79536,4.60698,16.4535,15.79536,4.60698,16.4535,0.0,0.0,0.0,135.883
2019-04-01 21:00:00,83.59568,10.03374,84.1956866654,17.39568,5.07374,18.1205,66.2,4.96,66.3855526451,132.7,17.39568,5.07374,18.1205,17.39568,5.07374,18.1205,0.0,0.0,0.0,135.883
2019-04-01 21:30:00,84.4488,10.2159,85.0644722211,19.5288,5.6959,20.3425,64.92,4.52,65.077160356,134.05,19.5288,5.6959,20.3425,19.5288,5.6959,20.3425,0.0,0.0,0.0,135.883
2019-04-01 22:00:00,80.48864,7.73252,80.8592173756,20.88864,6.09252,21.759,59.6,1.6400000000000001,59.6225594888,135.02,20.88864,6.09252,21.759,20.88864,6.09252,21.759,0.0,0.0,0.0,135.883
2019-04-01 22:30:00,75.98304,6.42172,76.253923541,19.82304,5.78172,20.649,56.16,0.64,56.1636466053,135.2,19.82304,5.78172,20.649,19.82304,5.78172,20.649,0.0,0.0,0.0,135.883
2019-04-01 23:00:00,71.15024,5.62382,71.3721514559,17.91024,5.22382,18.6565,53.24,0.4,53.2415026084,135.46,17.91024,5.22382,18.6565,17.91024,5.22382,18.6565,0.0,0.0,0.0,135.883
2019-04-01 23:30:00,65.75616,5.34888,65.9733514019,16.55616,4.82888,17.246,49.2,0.52,49.2027478907,135.89,16.55616,4.82888,17.246,16.55616,4.82888,17.246,0.0,0.0,0.0,135.883
2019-04-02 00:00:00,62.889920000000004,6.83456,63.2602027186,16.84992,4.91456,17.552,46.04,1.92,46.0800173611,136.4,16.84992,4.91456,17.552,16.84992,4.91456,17.552,0.0,0.0,0.0,135.883
2019-04-02 00:30:00,57.00352,6.54436,57.377956919,12.56352,3.6643600000000003,13.087,44.44,2.88,44.5332235528,136.5,12.56352,3.6643600000000003,13.087,12.56352,3.6643600000000003,13.087,0.0,0.0,0.0,135.883
2019-04-02 01:00:00,57.9808,7.1144,58.4156473558,14.3808,4.1944,14.98,43.6,2.92,43.6976704185,136.6,14.3808,4.1944,14.98,14.3808,4.1944,14.98,0.0,0.0,0.0,135.883
2019-04-02 01:30:00,58.7528,6.1029,59.068916498,11.8728,3.4629,12.3675,46.88,2.64,46.9542756307,136.46,11.8728,3.4629,12.3675,11.8728,3.4629,12.3675,0.0,0.0,0.0,135.883
2019-04-02 02:00:00,65.18768,6.80474,65.5418805822,14.82768,4.32474,15.4455,50.36,2.48,50.421027359600004,136.39,14.82768,4.32474,15.4455,14.82768,4.32474,15.4455,0.0,0.0,0.0,135.883
2019-04-02 02:30:00,65.1896,5.7103,65.4392196947,13.2696,3.8703000000000003,13.8225,51.92,1.8399999999999999,51.9525937755,136.48,13.2696,3.8703000000000003,13.8225,13.2696,3.8703000000000003,13.8225,0.0,0.0,0.0,135.883
2019-04-02 03:00:00,60.94048,3.89264,61.0646767682,8.82048,2.57264,9.188,52.12,1.32,52.136712593,136.48,8.82048,2.57264,9.188,8.82048,2.57264,9.188,0.0,0.0,0.0,135.883
2019-04-02 03:30:00,57.38256,3.40158,57.4832926914,5.90256,1.72158,6.1485,51.48,1.6800000000000002,51.5074052928,136.45,5.90256,1.72158,6.1485,5.90256,1.72158,6.1485,0.0,0.0,0.0,135.883
2019-04-02 04:00:00,54.66176,2.91968,54.739679736,3.70176,1.07968,3.856,50.96,1.8399999999999999,50.9932073908,136.57,3.70176,1.07968,3.856,3.70176,1.07968,3.856,0.0,0.0,0.0,135.883
2019-04-02 04:30:00,53.29696,2.64828,53.3627148129,2.49696,0.72828,2.601,50.8,1.92,50.8362705162,136.65,2.49696,0.72828,2.601,2.49696,0.72828,2.601,0.0,0.0,0.0,135.883
2019-04-02 05:00:00,52.21184,2.94512,52.2948369153,2.69184,0.78512,2.8040000000000003,49.52,2.16,49.5670858534,136.81,2.69184,0.78512,2.8040000000000003,2.69184,0.78512,2.8040000000000003,0.0,0.0,0.0,135.883
2019-04-02 05:30:00,53.65808,2.29194,53.7070064168,3.05808,0.8919400000000001,3.1855,50.6,1.4,50.6193638838,136.71,3.05808,0.8919400000000001,3.1855,3.05808,0.8919400000000001,3.1855,0.0,0.0,0.0,135.883
2019-04-02 06:00:00,56.49408,2.30244,56.5409789887,3.09408,0.90244,3.223,53.4,1.4,53.4183489075,136.96,3.09408,0.90244,3.223,3.09408,0.90244,3.223,0.0,0.0,0.0,135.883
2019-04-02 06:30:00,62.6624,3.5282,62.7616488709,4.1424,1.2082,4.315,58.52,2.32,58.5659696411,136.53,4.1424,1.2082,4.315,4.1424,1.2082,4.315,0.0,0.0,0.0,135.883
2019-04-02 07:00:00,68.36544,6.31492,68.6564753028,5.60544,1.6349200000000002,5.839,62.76,4.68,62.9342514057,136.13,5.60544,1.6349200000000002,5.839,5.60544,1.6349200000000002,5.839,0.0,0.0,0.0,135.883
2019-04-02 07:30:00,76.69312,10.68216,77.4334759494,9.33312,2.72216,9.722,67.36,7.96,67.828690095,135.09,9.33312,2.72216,9.722,9.33312,2.72216,9.722,0.0,0.0,0.0,135.883
2019-04-02 08:00:00,84.89472,15.420960000000001,86.2839468916,12.41472,3.62096,12.932,72.48,11.8,73.4342590349,134.35,12.41472,3.62096,12.932,12.41472,3.62096,12.932,0.0,0.0,0.0,135.883
2019-04-02 08:30:00,90.72288,18.07584,92.5060914059,18.36288,5.35584,19.128,72.36,12.72,73.4695038775,134.01,18.36288,5.35584,19.128,18.36288,5.35584,19.128,0.0,0.0,0.0,135.883
2019-04-02 09:00:00,84.98672,18.07446,86.8874483493,11.22672,3.27446,11.6945,73.76,14.8,75.2301641631,133.75,11.22672,3.27446,11.6945,11.22672,3.27446,11.6945,0.0,0.0,0.0,135.883
2019-04-02 09:30:00,80.5936,14.7748,81.9367016422,12.3936,3.6148,12.91,68.2,11.16,69.1070589737,134.0,12.3936,3.6148,12.91,12.3936,3.6148,12.91,0.0,0.0,0.0,135.883
2019-04-02 10:00:00,83.2752,18.0036,85.1991111925,14.2752,4.1636,14.87,69.0,13.84,70.3743248635,133.76,14.2752,4.1636,14.87,14.2752,4.1636,14.87,0.0,0.0,0.0,135.883
2019-04-02 10:30:00,80.79264,17.15452,82.5937542106,10.95264,3.19452,11.409,69.84,13.96,71.2215360688,133.76,10.95264,3.19452,11.409,10.95264,3.19452,11.409,0.0,0.0,0.0,135.883
2019-04-02 11:00:00,82.79968,18.74324,84.8946173429,9.67968,2.82324,10.083,73.12,15.92,74.83301945,134.68,9.67968,2.82324,10.083,9.67968,2.82324,10.083,0.0,0.0,0.0,135.883
2019-04-02 11:30:00,84.29056,18.88808,86.3808895023,11.41056,3.32808,11.886,72.88,15.56,74.522533505,137.25,11.41056,3.32808,11.886,11.41056,3.32808,11.886,0.0,0.0,0.0,135.883
2019-04-02 12:00:00,80.94032,17.24426,82.7568722503,9.34032,2.72426,9.7295,71.6,14.52,73.0574458902,137.44,9.34032,2.72426,9.7295,9.34032,2.72426,9.7295,0.0,0.0,0.0,135.883
2019-04-02 12:30:00,80.43008,17.63544,82.3407949488,9.31008,2.71544,9.698,71.12,14.92,72.6681553364,137.36,9.31008,2.71544,9.698,9.31008,2.71544,9.698,0.0,0.0,0.0,135.883
2019-04-02 13:00:00,76.50032,14.94426,77.9463268349,8.86032,2.58426,9.2295,67.64,12.36,68.7600116347,138.02,8.86032,2.58426,9.2295,8.86032,2.58426,9.2295,0.0,0.0,0.0,135.883
2019-04-02 13:30:00,77.22016,15.62588,78.7852856579,12.02016,3.50588,12.521,65.2,12.12,66.3169239335,138.27,12.02016,3.50588,12.521,12.02016,3.50588,12.521,0.0,0.0,0.0,135.883
2019-04-02 14:00:00,79.496,14.243,80.7618540216,10.296,3.003,10.725,69.2,11.24,70.1069012295,138.04,10.296,3.003,10.725,10.296,3.003,10.725,0.0,0.0,0.0,135.883
2019-04-02 14:30:00,79.8984,14.7187,81.2428116959,8.4984,2.4787,8.8525,71.4,12.24,72.4415460906,138.04,8.4984,2.4787,8.8525,8.4984,2.4787,8.8525,0.0,0.0,0.0,135.883
2019-04-02 15:00:00,80.42896,15.18678,81.8502039915,15.58896,4.54678,16.2385,64.84,10.64,65.7071929091,138.85,15.58896,4.54678,16.2385,15.58896,4.54678,16.2385,0.0,0.0,0.0,135.883
2019-04-02 15:30:00,108.60048,24.80014,111.3961902412,57.60048,16.80014,60.0005,51.0,8.0,51.6236379966,139.77,57.60048,16.80014,60.0005,57.60048,16.80014,60.0005,0.0,0.0,0.0,135.883
2019-04-02 16:00:00,92.44192,20.39556,94.6651331853,40.44192,11.79556,42.127,52.0,8.6,52.7063563529,139.63,40.44192,11.79556,42.127,40.44192,11.79556,42.127,0.0,0.0,0.0,135.883
2019-04-02 16:30:00,84.59888,18.60134,86.6197457111,36.75888,10.72134,38.2905,47.84,7.88,48.484636742,138.25,36.75888,10.72134,38.2905,36.75888,10.72134,38.2905,0.0,0.0,0.0,135.883
2019-04-02 17:00:00,83.63904,16.78472,85.3065990273,26.27904,7.66472,27.374,57.36,9.12,58.0804958657,135.19,26.27904,7.66472,27.374,26.27904,7.66472,27.374,0.0,0.0,0.0,135.883
2019-04-02 17:30:00,80.528,14.244,81.7780552471,20.448,5.964,21.3,60.08,8.28,60.647875478,135.0,20.448,5.964,21.3,20.448,5.964,21.3,0.0,0.0,0.0,135.883
2019-04-02 18:00:00,81.6984,15.2937,83.1175422053,17.7384,5.1737,18.4775,63.96,10.12,64.7556638449,134.75,17.7384,5.1737,18.4775,17.7384,5.1737,18.4775,0.0,0.0,0.0,135.883
2019-04-02 18:30:00,80.54096,11.53278,81.3624683269,9.78096,2.85278,10.1885,70.76,8.68,71.2903920595,134.61,9.78096,2.85278,10.1885,9.78096,2.85278,10.1885,0.0,0.0,0.0,135.883
2019-04-02 19:00:00,76.56944,10.08442,77.2306588645,5.08944,1.48442,5.3015,71.48,8.6,71.9954887476,134.36,5.08944,1.48442,5.3015,5.08944,1.48442,5.3015,0.0,0.0,0.0,135.883
2019-04-02 19:30:00,77.1136,11.4548,77.9597315798,2.7936,0.8148000000000001,2.91,74.32,10.64,75.0777730091,133.64,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,135.883
2019-04-02 20:00:00,78.204,11.6895,79.0728147106,2.364,0.6895,2.4625,75.84,11.0,76.6335801069,133.34,2.364,0.6895,2.4625,2.364,0.6895,2.4625,0.0,0.0,0.0,135.883
2019-04-02 20:30:00,78.67552,12.47536,79.6584713285,2.3155200000000002,0.6753600000000001,2.412,76.36,11.8,77.266354903,133.25,2.3155200000000002,0.6753600000000001,2.412,2.3155200000000002,0.6753600000000001,2.412,0.0,0.0,0.0,135.883
2019-04-02 21:00:00,78.4792,11.7531,79.3543961747,4.6392,1.3531,4.8325,73.84,10.4,74.5687977642,133.55,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,135.883
2019-04-02 21:30:00,73.4936,8.8423,74.0236145446,2.6136,0.7623000000000001,2.7225,70.88,8.08,71.3390552222,133.81,2.6136,0.7623000000000001,2.7225,2.6136,0.7623000000000001,2.7225,0.0,0.0,0.0,135.883
2019-04-02 22:00:00,74.7224,8.0907,75.1591410824,8.4024,2.4507,8.7525,66.32,5.64,66.5593870164,134.39,8.4024,2.4507,8.7525,8.4024,2.4507,8.7525,0.0,0.0,0.0,135.883
2019-04-02 22:30:00,77.01024,9.19132,77.556801302,10.53024,3.07132,10.969,66.48,6.12,66.7611024475,134.19,10.53024,3.07132,10.969,10.53024,3.07132,10.969,0.0,0.0,0.0,135.883
2019-04-02 23:00:00,62.21616,3.60138,62.3203057041,4.25616,1.24138,4.4335,57.96,2.36,58.0080270307,134.41,4.25616,1.24138,4.4335,4.25616,1.24138,4.4335,0.0,0.0,0.0,135.883
2019-04-02 23:30:00,56.64048,2.10514,56.6795870579,3.24048,0.9451400000000001,3.3755,53.4,1.16,53.4125977649,135.11,3.24048,0.9451400000000001,3.3755,3.24048,0.9451400000000001,3.3755,0.0,0.0,0.0,135.883
2019-04-03 00:00:00,51.24256,1.81908,51.2748379559,2.12256,0.6190800000000001,2.211,49.12,1.2,49.1346557941,135.37,2.12256,0.6190800000000001,2.211,2.12256,0.6190800000000001,2.211,0.0,0.0,0.0,135.883
2019-04-03 00:30:00,50.69056,2.27808,50.7417236759,2.05056,0.5980800000000001,2.136,48.64,1.6800000000000002,48.6690045101,135.52,2.05056,0.5980800000000001,2.136,2.05056,0.5980800000000001,2.136,0.0,0.0,0.0,135.883
2019-04-03 01:00:00,49.5064,2.2827,49.5589987818,2.0664,0.6027,2.1525,47.44,1.6800000000000002,47.4697377284,135.31,2.0664,0.6027,2.1525,2.0664,0.6027,2.1525,0.0,0.0,0.0,135.883
2019-04-03 01:30:00,53.75888,1.40134,53.7771413581,2.19888,0.64134,2.2905,51.56,0.76,51.5656009371,134.96,2.19888,0.64134,2.2905,2.19888,0.64134,2.2905,0.0,0.0,0.0,135.883
2019-04-03 02:00:00,57.8896,0.9078,57.8967174285,2.2896,0.6678000000000001,2.385,55.6,0.24,55.6005179832,134.77,2.2896,0.6678000000000001,2.385,2.2896,0.6678000000000001,2.385,0.0,0.0,0.0,135.883
2019-04-03 02:30:00,59.58368,1.22024,59.596173602,2.26368,0.66024,2.358,57.32,0.56,57.3227354546,134.71,2.26368,0.66024,2.358,2.26368,0.66024,2.358,0.0,0.0,0.0,135.883
2019-04-03 03:00:00,58.94992,0.86206,58.956222873,2.26992,0.6620600000000001,2.3645,56.68,0.2,56.6803528571,134.78,2.26992,0.6620600000000001,2.3645,2.26992,0.6620600000000001,2.3645,0.0,0.0,0.0,135.883
2019-04-03 03:30:00,58.6056,0.9183,58.6127940492,2.3256,0.6783,2.4225,56.28,0.24,56.2805117248,135.07,2.3256,0.6783,2.4225,2.3256,0.6783,2.4225,0.0,0.0,0.0,135.883
2019-04-03 04:00:00,58.84224,1.4373200000000002,58.8597918532,2.32224,0.67732,2.419,56.52,0.76,56.5251094647,135.15,2.32224,0.67732,2.419,2.32224,0.67732,2.419,0.0,0.0,0.0,135.883
2019-04-03 04:30:00,59.04112,1.72866,59.0664212243,2.36112,0.68866,2.4595000000000002,56.68,1.04,56.6895404815,135.01,2.36112,0.68866,2.4595000000000002,2.36112,0.68866,2.4595000000000002,0.0,0.0,0.0,135.883
2019-04-03 05:00:00,58.34032,1.57426,58.3615561157,2.38032,0.6942600000000001,2.4795,55.96,0.88,55.9669188003,135.75,2.38032,0.6942600000000001,2.4795,2.38032,0.6942600000000001,2.4795,0.0,0.0,0.0,135.883
2019-04-03 05:30:00,58.08176,1.11218,58.092407327,2.44176,0.71218,2.5435,55.64,0.4,55.6414377959,135.05,2.44176,0.71218,2.5435,2.44176,0.71218,2.5435,0.0,0.0,0.0,135.883
2019-04-03 06:00:00,58.2864,1.1652,58.298045559,2.4864,0.7252000000000001,2.59,55.8,0.44,55.8017347401,134.89,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,135.883
2019-04-03 06:30:00,63.28784,3.49562,63.3843044535,2.24784,0.6556200000000001,2.3415,61.04,2.84,61.1060324354,134.06,2.24784,0.6556200000000001,2.3415,2.24784,0.6556200000000001,2.3415,0.0,0.0,0.0,135.883
2019-04-03 07:00:00,68.38128,5.83954,68.6301659757,2.74128,0.79954,2.8555,65.64,5.04,65.833207426,133.32,2.74128,0.79954,2.8555,2.74128,0.79954,2.8555,0.0,0.0,0.0,135.883
2019-04-03 07:30:00,74.96224,10.14232,75.6452515417,3.64224,1.06232,3.794,71.32,9.08,71.8956799815,133.22,3.64224,1.06232,3.794,3.64224,1.06232,3.794,0.0,0.0,0.0,135.883
2019-04-03 08:00:00,77.8928,12.9804,78.9669492636,4.7328,1.3804,4.93,73.16,11.6,74.0739198369,134.05,4.7328,1.3804,4.93,4.7328,1.3804,4.93,0.0,0.0,0.0,135.883
2019-04-03 08:30:00,76.73328,13.66554,77.9406392266,7.49328,2.18554,7.8055,69.24,11.48,70.1852406137,135.39,7.49328,2.18554,7.8055,7.49328,2.18554,7.8055,0.0,0.0,0.0,135.883
2019-04-03 09:00:00,74.00192,14.95556,75.4980326803,8.76192,2.55556,9.127,65.24,12.4,66.4079633779,135.71,8.76192,2.55556,9.127,8.76192,2.55556,9.127,0.0,0.0,0.0,135.883
2019-04-03 09:30:00,73.65776,15.81018,75.3354325656,9.49776,2.77018,9.8935,64.16,13.04,65.4717282497,135.04,9.49776,2.77018,9.8935,9.49776,2.77018,9.8935,0.0,0.0,0.0,135.883
2019-04-03 10:00:00,72.74016,16.03588,74.4867795263,10.82016,3.15588,11.271,61.92,12.88,63.2454014139,135.29,10.82016,3.15588,11.271,10.82016,3.15588,11.271,0.0,0.0,0.0,135.883
2019-04-03 10:30:00,68.44592,14.33506,69.9309510149,13.76592,4.01506,14.3395,54.68,10.32,55.645348413,135.72,13.76592,4.01506,14.3395,13.76592,4.01506,14.3395,0.0,0.0,0.0,135.883
2019-04-03 11:00:00,62.40064,15.668520000000001,64.3377213725,16.28064,4.74852,16.959,46.12,10.92,47.3951558706,135.42,16.28064,4.74852,16.959,16.28064,4.74852,16.959,0.0,0.0,0.0,135.883
2019-04-03 11:30:00,61.33888,15.55884,63.2814009153,17.13888,4.99884,17.853,44.2,10.56,45.443961095,135.85,17.13888,4.99884,17.853,17.13888,4.99884,17.853,0.0,0.0,0.0,135.883
2019-04-03 12:00:00,61.9416,17.1063,64.2603089803,22.5816,6.5863,23.5225,39.36,10.52,40.7416249062,135.85,22.5816,6.5863,23.5225,22.5816,6.5863,23.5225,0.0,0.0,0.0,135.883
2019-04-03 12:30:00,60.11744,17.61092,62.6438432362,24.99744,7.29092,26.039,35.12,10.32,36.6048739924,135.93,24.99744,7.29092,26.039,24.99744,7.29092,26.039,0.0,0.0,0.0,135.883
2019-04-03 13:00:00,61.636,15.3205,63.5115282154,18.516,5.4005,19.2875,43.12,9.92,44.2463648224,136.17,18.516,5.4005,19.2875,18.516,5.4005,19.2875,0.0,0.0,0.0,135.883
2019-04-03 13:30:00,65.092,15.5235,66.9174679456,19.212,5.6035,20.0125,45.88,9.92,46.9401832123,136.88,19.212,5.6035,20.0125,19.212,5.6035,20.0125,0.0,0.0,0.0,135.883
2019-04-03 14:00:00,59.30288,15.31834,61.2493519692,20.70288,6.03834,21.5655,38.6,9.28,39.699853904,137.13,20.70288,6.03834,21.5655,20.70288,6.03834,21.5655,0.0,0.0,0.0,135.883
2019-04-03 14:30:00,56.21648,16.10314,58.4773780316,24.21648,7.06314,25.2255,32.0,9.04,33.2523923951,137.2,24.21648,7.06314,25.2255,24.21648,7.06314,25.2255,0.0,0.0,0.0,135.883
2019-04-03 15:00:00,58.02336,16.04848,60.2018605693,23.34336,6.80848,24.316,34.68,9.24,35.889831429,137.05,23.34336,6.80848,24.316,23.34336,6.80848,24.316,0.0,0.0,0.0,135.883
2019-04-03 15:30:00,67.03408,14.12494,68.5060713474,20.31408,5.92494,21.1605,46.72,8.2,47.434148037,137.36,20.31408,5.92494,21.1605,20.31408,5.92494,21.1605,0.0,0.0,0.0,135.883
2019-04-03 16:00:00,65.6408,13.2119,66.9572171334,25.0008,7.2919,26.0425,40.64,5.92,41.0689176872,137.32,25.0008,7.2919,26.0425,25.0008,7.2919,26.0425,0.0,0.0,0.0,135.883
2019-04-03 16:30:00,64.23072,11.88396,65.320853462,24.15072,7.04396,25.157,40.08,4.84,40.3711778377,137.37,24.15072,7.04396,25.157,24.15072,7.04396,25.157,0.0,0.0,0.0,135.883
2019-04-03 17:00:00,65.35296,11.05628,66.2816015814,21.31296,6.21628,22.201,44.04,4.84,44.3051599704,137.12,21.31296,6.21628,22.201,21.31296,6.21628,22.201,0.0,0.0,0.0,135.883
2019-04-03 17:30:00,65.7112,10.5441,66.5517832237,19.8312,5.7841000000000005,20.6575,45.88,4.76,46.1262615004,136.69,19.8312,5.7841000000000005,20.6575,19.8312,5.7841000000000005,20.6575,0.0,0.0,0.0,135.883
2019-04-03 18:00:00,71.39184,8.04262,71.8434308413,12.35184,3.60262,12.8665,59.04,4.44,59.2067158353,136.35,12.35184,3.60262,12.8665,12.35184,3.60262,12.8665,0.0,0.0,0.0,135.883
2019-04-03 18:30:00,76.5448,7.1239,76.8755901327,9.0648,2.6439,9.4425,67.48,4.48,67.6285501841,135.88,9.0648,2.6439,9.4425,9.0648,2.6439,9.4425,0.0,0.0,0.0,135.883
2019-04-03 19:00:00,77.12736,6.10548,77.3686405891,5.84736,1.70548,6.091,71.28,4.4,71.4156733498,135.94,5.84736,1.70548,6.091,5.84736,1.70548,6.091,0.0,0.0,0.0,135.883
2019-04-03 19:30:00,76.39552,5.63036,76.602718162,5.31552,1.55036,5.537,71.08,4.08,71.1969999368,135.91,5.31552,1.55036,5.537,5.31552,1.55036,5.537,0.0,0.0,0.0,135.883
2019-04-03 20:00:00,70.49872,4.72546,70.6569139848,3.85872,1.12546,4.0195,66.64,3.6,66.737168055,135.81,3.85872,1.12546,4.0195,3.85872,1.12546,4.0195,0.0,0.0,0.0,135.883
2019-04-03 20:30:00,73.27424,5.77332,73.5013297254,4.43424,1.29332,4.619,68.84,4.48,68.9856216903,135.81,4.43424,1.29332,4.619,4.43424,1.29332,4.619,0.0,0.0,0.0,135.883
2019-04-03 21:00:00,65.82544,10.74242,66.6962378148,8.30544,2.42242,8.6515,57.52,8.32,58.1186097563,136.05,22.14544,6.22242,23.0030220504,8.30544,2.42242,8.6515,13.84,3.8,14.3521984379,135.883
2019-04-03 21:30:00,56.97536,14.87448,58.8849879205,11.77536,3.43448,12.266,45.2,11.44,46.62524638,135.67,36.73536,10.47448,38.1994948344,11.77536,3.43448,12.266,24.96,7.04,25.9338234744,135.883
2019-04-03 22:00:00,55.03696,14.35578,56.8784263623,13.83696,4.03578,14.4135,41.2,10.32,42.4728430883,135.97,37.91696,11.67578,39.673917052,13.83696,4.03578,14.4135,24.08,7.64,25.2629372797,135.883
2019-04-03 22:30:00,50.51328,13.14304,52.1951238795,10.91328,3.18304,11.368,39.6,9.96,40.8333393197,135.76,33.47328,11.58304,35.4207183665,10.91328,3.18304,11.368,22.56,8.4,24.0730887092,135.883
2019-04-03 23:00:00,48.31008,11.58544,49.6798374555,8.59008,2.50544,8.948,39.72,9.08,40.7446290939,136.24,27.51008,10.70544,29.5196705131,8.59008,2.50544,8.948,18.92,8.2,20.6205334558,135.883
2019-04-03 23:30:00,42.52032,9.96676,43.6728052431,7.84032,2.28676,8.167,34.68,7.68,35.5202027021,137.18,26.52032,11.08676,28.7444537294,7.84032,2.28676,8.167,18.68,8.8,20.6490290329,135.883
2019-04-04 00:00:00,34.87872,8.81296,35.9748992049,7.03872,2.05296,7.332,27.84,6.76,28.6489650773,137.44,29.03872,11.25296,31.1428381494,7.03872,2.05296,7.332,22.0,9.2,23.8461736973,135.883
2019-04-04 00:30:00,34.2592,7.2156,35.0108221554,6.4992,1.8956,6.77,27.76,5.32,28.2651729165,137.42,26.8592,10.0556,28.6798137372,6.4992,1.8956,6.77,20.36,8.16,21.9343383762,135.883
2019-04-04 01:00:00,34.47792,7.10106,35.2015911665,6.51792,1.9010600000000002,6.7895,27.96,5.2,28.4394374065,137.42,27.03792,9.82106,28.7663403555,6.51792,1.9010600000000002,6.7895,20.52,7.92,21.9953813334,135.883
2019-04-04 01:30:00,34.7496,7.3953,35.5278082951,6.4296,1.8753000000000002,6.6975,28.32,5.52,28.8529513222,137.32,30.4696,9.9953,32.0671568158,6.4296,1.8753000000000002,6.6975,24.04,8.12,25.3743177248,135.883
2019-04-04 02:00:00,36.49808,8.31194,37.4325819341,7.37808,2.15194,7.6855,29.12,6.16,29.7644082757,137.19,34.57808,10.35194,36.0944078529,7.37808,2.15194,7.6855,27.2,8.2,28.4091534545,135.883
2019-04-04 02:30:00,41.00192,8.52556,41.8789042001,8.52192,2.48556,8.877,32.48,6.04,33.0368279349,137.3,34.00192,10.16556,35.4890007439,8.52192,2.48556,8.877,25.48,7.68,26.6122678477,135.883
2019-04-04 03:00:00,41.15728,7.90254,41.9090901291,7.75728,2.26254,8.0805,33.4,5.64,33.8728445809,137.59,31.75728,9.58254,33.1715225133,7.75728,2.26254,8.0805,24.0,7.32,25.0914806259,135.883
2019-04-04 03:30:00,38.2016,7.7238,38.9745985098,7.2816,2.1238,7.585,30.92,5.6,31.4230234064,137.84,33.0016,9.6438,34.3818045047,7.2816,2.1238,7.585,25.72,7.52,26.7968057798,135.883
2019-04-04 04:00:00,37.30592,7.98256,38.1503988341,7.34592,2.14256,7.652,29.96,5.84,30.5238791768,137.94,33.66592,9.46256,34.9704762793,7.34592,2.14256,7.652,26.32,7.32,27.3189458069,135.883
2019-04-04 04:30:00,37.45456,8.86758,38.4899732378,9.69456,2.82758,10.0985,27.76,6.04,28.4094913717,138.09,37.53456,10.42758,38.9560986118,9.69456,2.82758,10.0985,27.84,7.6,28.8587179202,135.883
2019-04-04 05:00:00,38.94016,9.06088,39.9804403077,10.22016,2.98088,10.646,28.72,6.08,29.3565120544,137.93,35.70016,10.90088,37.3273439827,10.22016,2.98088,10.646,25.48,7.92,26.6825186217,135.883
2019-04-04 05:30:00,44.31296,9.07128,45.2319195348,10.39296,3.03128,10.826,33.92,6.04,34.4535629507,137.59,31.75296,10.59128,33.4727602806,10.39296,3.03128,10.826,21.36,7.5600000000000005,22.658402415,135.883
2019-04-04 06:00:00,46.99312,10.53966,48.1605415278,12.27312,3.57966,12.7845,34.72,6.96,35.4107328362,137.35,34.11312,11.65966,36.0506952423,12.27312,3.57966,12.7845,21.84,8.08,23.2867344211,135.883
2019-04-04 06:30:00,52.68368,14.61274,54.6726833862,14.44368,4.21274,15.0455,38.24,10.4,39.6289994827,137.1,38.08368,13.65274,40.4569399714,14.44368,4.21274,15.0455,23.64,9.44,25.4551212922,135.883
2019-04-04 07:00:00,60.16928,16.35604,62.3527248819,17.12928,4.99604,17.843,43.04,11.36,44.5139438828,136.61,40.68928,13.99604,43.0291371352,17.12928,4.99604,17.843,23.56,9.0,25.2204995985,135.883
2019-04-04 07:30:00,67.28096,19.01028,69.9150793763,22.80096,6.65028,23.751,44.48,12.36,46.1653549753,136.14,47.52096,14.57028,49.7044736276,22.80096,6.65028,23.751,24.72,7.92,25.9577502877,135.883
2019-04-04 08:00:00,65.51408,20.32994,68.5959265456,24.03408,7.00994,25.0355,41.48,13.32,43.5661887247,135.98,48.35408,14.32994,50.4327694366,24.03408,7.00994,25.0355,24.32,7.32,25.3977321822,135.883
2019-04-04 08:30:00,76.69376,25.18568,80.7233008493,39.17376,11.42568,40.806,37.52,13.76,39.9635834229,136.22,63.13376,17.94568,65.634739905,39.17376,11.42568,40.806,23.96,6.52,24.8312706078,135.883
2019-04-04 09:00:00,65.22672,24.07946,69.5294570369,36.06672,10.51946,37.5695,29.16,13.56,32.1586566884,136.44,57.22672,17.43946,59.8250135566,36.06672,10.51946,37.5695,21.16,6.92,22.2627940744,135.883
2019-04-04 09:30:00,64.93888,23.05884,68.9113070388,35.85888,10.45884,37.353,29.08,12.6,31.6923713218,136.66,49.93888,17.01884,52.7591949389,35.85888,10.45884,37.353,14.08,6.5600000000000005,15.5331902712,135.883
2019-04-04 10:00:00,79.18704,26.16622,83.3981916653,46.78704,13.64622,48.7365,32.4,12.52,34.7348585718,136.78,64.02704,20.28622,67.1639231511,46.78704,13.64622,48.7365,17.24,6.64,18.4745013465,135.883
2019-04-04 10:30:00,66.672,23.616,70.7309765237,36.672,10.696,38.2,30.0,12.92,32.6638393334,136.87,58.392,17.976,61.096335733,36.672,10.696,38.2,21.72,7.28,22.9075708009,135.883
2019-04-04 11:00:00,69.34128,27.22454,74.4942191734,51.10128,14.90454,53.2305,18.24,12.32,22.0109063875,136.65,64.86128,21.78454,68.4218665797,51.10128,14.90454,53.2305,13.76,6.88,15.3841476852,135.883
2019-04-04 11:30:00,83.53808,31.13694,89.1522284783,65.33808,19.05694,68.0605,18.2,12.08,21.844138802,136.6,79.13808,25.77694,83.2303210486,65.33808,19.05694,68.0605,13.8,6.72,15.3492149636,135.883
2019-04-04 12:00:00,100.48688,35.48534,106.5683930959,81.20688,23.68534,84.5905,19.28,11.8,22.6043889544,136.74,95.28688,30.48534,100.0447172771,81.20688,23.68534,84.5905,14.08,6.8,15.636060885,135.883
2019-04-04 12:30:00,109.336,35.153,114.848135836,81.576,23.793,84.975,27.76,11.36,29.9944528205,136.35,96.696,30.633,101.4322291237,81.576,23.793,84.975,15.12,6.84,16.5951800231,135.883
2019-04-04 13:00:00,96.64288,29.79084,101.1303139647,62.64288,18.27084,65.253,34.0,11.52,35.8986127866,136.51,83.12288,24.59084,86.6840388503,62.64288,18.27084,65.253,20.48,6.32,21.4329839266,135.883
2019-04-04 13:30:00,106.23856,33.33458,111.3455246278,76.43856,22.29458,79.6235,29.8,11.04,31.7792636793,136.44,89.67856,28.81458,94.1940770126,76.43856,22.29458,79.6235,13.24,6.52,14.7583196876,135.883
2019-04-04 14:00:00,107.04736,34.61548,112.5049720617,80.96736,23.61548,84.341,26.08,11.0,28.304882971,136.44,85.04736,29.65548,90.0694228748,80.96736,23.61548,84.341,4.08,6.04,7.288895664,135.883
2019-04-04 14:30:00,110.64912,33.52266,115.6157276942,77.76912,22.68266,81.0095,32.88,10.84,34.6208029947,136.24,90.20912,29.32266,94.8551723453,77.76912,22.68266,81.0095,12.44,6.64,14.1011772558,135.883
2019-04-04 15:00:00,114.32368,36.09274,119.8857359716,85.48368,24.93274,89.0455,28.84,11.16,30.9239583495,136.24,96.08368,31.81274,101.2132599448,85.48368,24.93274,89.0455,10.6,6.88,12.6370249663,135.883
2019-04-04 15:30:00,114.18928,35.38354,119.5457509485,86.06928,25.10354,89.6555,28.12,10.28,29.9401536402,136.53,90.42928,32.10354,95.958803462,86.06928,25.10354,89.6555,4.36,7.0,8.2467933162,135.883
2019-04-04 16:00:00,121.012,34.3335,125.7882878739,82.332,24.0135,85.7625,38.68,10.32,40.0330463492,136.26,96.812,30.8135,101.5974169271,82.332,24.0135,85.7625,14.48,6.8,15.997199755,135.883
2019-04-04 16:30:00,142.22208,34.81144,146.4204780569,89.18208,26.01144,92.898,53.04,8.8,53.7650592857,135.52,98.70208,30.17144,103.2105439769,89.18208,26.01144,92.898,9.52,4.16,10.3892251877,135.883
2019-04-04 17:00:00,153.78416,31.28538,156.9341991685,90.94416,26.52538,94.7335,62.84,4.76,63.0200222152,135.65,90.94416,26.52538,94.7335,90.94416,26.52538,94.7335,0.0,0.0,0.0,135.883
2019-04-04 17:30:00,156.86576,31.22418,159.9431651464,92.10576,26.86418,95.9435,64.76,4.36,64.9066036702,136.15,92.10576,26.86418,95.9435,92.10576,26.86418,95.9435,0.0,0.0,0.0,135.883
2019-04-04 18:00:00,156.20352,29.72436,159.0065320602,89.84352,26.20436,93.587,66.36,3.52,66.4532918673,136.12,89.84352,26.20436,93.587,89.84352,26.20436,93.587,0.0,0.0,0.0,135.883
2019-04-04 18:30:00,157.75328,29.75804,160.5354736356,92.15328,26.87804,95.993,65.6,2.88,65.6631890788,136.12,92.15328,26.87804,95.993,92.15328,26.87804,95.993,0.0,0.0,0.0,135.883
2019-04-04 19:00:00,157.58896,29.14678,160.2617081472,90.46896,26.38678,94.2385,67.12,2.76,67.1767221588,135.91,90.46896,26.38678,94.2385,90.46896,26.38678,94.2385,0.0,0.0,0.0,135.883
2019-04-04 19:30:00,152.49072,27.42646,154.9375048019,84.57072,24.66646,88.0945,67.92,2.76,67.9760546075,135.94,84.57072,24.66646,88.0945,84.57072,24.66646,88.0945,0.0,0.0,0.0,135.883
2019-04-04 20:00:00,152.14944,27.40192,154.5972745943,83.38944,24.32192,86.864,68.76,3.08,68.8289473986,135.79,83.38944,24.32192,86.864,83.38944,24.32192,86.864,0.0,0.0,0.0,135.883
2019-04-04 20:30:00,155.73424,28.99582,158.4105775693,85.97424,25.07582,89.5565,69.76,3.92,69.8700508086,135.84,85.97424,25.07582,89.5565,85.97424,25.07582,89.5565,0.0,0.0,0.0,135.883
2019-04-04 21:00:00,157.26464,29.86052,160.0744128491,88.66464,25.86052,92.359,68.6,4.0,68.7165191202,135.98,88.66464,25.86052,92.359,88.66464,25.86052,92.359,0.0,0.0,0.0,135.883
2019-04-04 21:30:00,162.33248,30.66364,165.2031866551,90.73248,26.46364,94.513,71.6,4.2,71.7230785731,136.08,90.73248,26.46364,94.513,90.73248,26.46364,94.513,0.0,0.0,0.0,135.883
2019-04-04 22:00:00,150.78576,27.38418,153.252206291,89.22576,26.02418,92.9435,61.56,1.3599999999999999,61.5750209095,136.84,89.22576,26.02418,92.9435,89.22576,26.02418,92.9435,0.0,0.0,0.0,135.883
2019-04-04 22:30:00,145.52128,26.01704,147.8287160981,88.24128,25.73704,91.918,57.28,0.28,57.2806843535,137.28,88.24128,25.73704,91.918,88.24128,25.73704,91.918,0.0,0.0,0.0,135.883
2019-04-04 23:00:00,137.5984,25.4962,139.9406156089,84.3984,24.6162,87.915,53.2,0.88,53.2072776977,137.77,84.3984,24.6162,87.915,84.3984,24.6162,87.915,0.0,0.0,0.0,135.883
2019-04-04 23:30:00,121.3016,24.2063,123.6932622347,72.9816,21.2863,76.0225,48.32,2.92,48.4081480745,138.5,72.9816,21.2863,76.0225,72.9816,21.2863,76.0225,0.0,0.0,0.0,135.883
2019-04-05 00:00:00,129.67808,28.14944,132.6981364029,84.71808,24.70944,88.248,44.96,3.44,45.0914093814,138.87,84.71808,24.70944,88.248,84.71808,24.70944,88.248,0.0,0.0,0.0,135.883
2019-04-05 00:30:00,129.47536,28.77198,132.6336898388,85.75536,25.01198,89.3285,43.72,3.76,43.8813855752,138.81,85.75536,25.01198,89.3285,85.75536,25.01198,89.3285,0.0,0.0,0.0,135.883
2019-04-05 01:00:00,130.6248,29.4439,133.9021344947,87.7848,25.6039,91.4425,42.84,3.84,43.0117565324,138.9,87.7848,25.6039,91.4425,87.7848,25.6039,91.4425,0.0,0.0,0.0,135.883
2019-04-05 01:30:00,125.66176,26.979680000000002,128.5254101694,79.06176,23.05968,82.356,46.6,3.92,46.7645848907,138.7,79.06176,23.05968,82.356,79.06176,23.05968,82.356,0.0,0.0,0.0,135.883
2019-04-05 02:00:00,118.92224,23.70232,121.2612845883,67.96224,19.82232,70.794,50.96,3.88,51.107494558,138.3,67.96224,19.82232,70.794,67.96224,19.82232,70.794,0.0,0.0,0.0,135.883
2019-04-05 02:30:00,122.91056,23.82558,125.1984984808,70.03056,20.42558,72.9485,52.88,3.4,52.9891913507,138.18,70.03056,20.42558,72.9485,70.03056,20.42558,72.9485,0.0,0.0,0.0,135.883
2019-04-05 03:00:00,133.80048,26.99514,136.4965421974,81.72048,23.83514,85.1255,52.08,3.16,52.1757798217,138.41,81.72048,23.83514,85.1255,81.72048,23.83514,85.1255,0.0,0.0,0.0,135.883
2019-04-05 03:30:00,113.56784,20.730620000000002,115.4444147105,60.92784,17.77062,63.4665,52.64,2.96,52.7231562029,138.81,60.92784,17.77062,63.4665,60.92784,17.77062,63.4665,0.0,0.0,0.0,135.883
2019-04-05 04:00:00,102.39888,16.74134,103.7583880477,48.75888,14.22134,50.7905,53.64,2.52,53.6991620046,139.09,48.75888,14.22134,50.7905,48.75888,14.22134,50.7905,0.0,0.0,0.0,135.883
2019-04-05 04:30:00,100.16992,15.95956,101.433329967,46.48992,13.55956,48.427,53.68,2.4,53.7336244823,138.78,46.48992,13.55956,48.427,46.48992,13.55956,48.427,0.0,0.0,0.0,135.883
2019-04-05 05:00:00,98.152,15.891,99.4300708287,45.432,13.251,47.325,52.72,2.64,52.7860587655,138.8,45.432,13.251,47.325,45.432,13.251,47.325,0.0,0.0,0.0,135.883
2019-04-05 05:30:00,99.07504,16.04522,100.3658937879,46.23504,13.48522,48.1615,52.84,2.56,52.9019772787,138.86,46.23504,13.48522,48.1615,46.23504,13.48522,48.1615,0.0,0.0,0.0,135.883
2019-04-05 06:00:00,104.8008,17.3269,106.2234867826,51.0408,14.8869,53.1675,53.76,2.44,53.815343537,138.94,51.0408,14.8869,53.1675,51.0408,14.8869,53.1675,0.0,0.0,0.0,135.883
2019-04-05 06:30:00,115.012,17.6285,116.3551638573,57.012,16.6285,59.3875,58.0,1.0,58.0086200491,138.09,57.012,16.6285,59.3875,57.012,16.6285,59.3875,0.0,0.0,0.0,135.883
2019-04-05 07:00:00,120.30832,17.68326,121.600943851,57.74832,16.84326,60.1545,62.56,0.84,62.565639132,137.69,57.74832,16.84326,60.1545,57.74832,16.84326,60.1545,0.0,0.0,0.0,135.883
2019-04-05 07:30:00,129.4976,22.0568,131.3625929708,64.3776,18.7768,67.06,65.12,3.2800000000000002,65.2025520973,137.19,64.3776,18.7768,67.06,64.3776,18.7768,67.06,0.0,0.0,0.0,135.883
2019-04-05 08:00:00,129.76256,24.86908,132.1241579644,68.12256000000001,19.86908,70.961,61.64,5.0,61.8424579072,136.91,68.12256000000001,19.86908,70.961,68.12256000000001,19.86908,70.961,0.0,0.0,0.0,135.883
2019-04-05 08:30:00,127.22768,27.27474,130.118384559,71.70768,20.914740000000002,74.6955,55.52,6.36,55.8830922552,137.03,71.70768,20.914740000000002,74.6955,71.70768,20.914740000000002,74.6955,0.0,0.0,0.0,135.883
2019-04-05 09:00:00,115.2784,29.4562,118.982255925,69.0384,20.1362,71.915,46.24,9.32,47.1699056603,137.0,69.0384,20.1362,71.915,69.0384,20.1362,71.915,0.0,0.0,0.0,135.883
2019-04-05 09:30:00,106.02064,28.44602,109.7704521256,67.22064,19.60602,70.0215,38.8,8.84,39.7942910478,137.21,67.22064,19.60602,70.0215,67.22064,19.60602,70.0215,0.0,0.0,0.0,135.883
