Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-05 10:00:00,100.18944,30.216920000000002,104.646959544,73.42944,21.41692,76.489,26.76,8.8,28.1697994313,137.44,73.42944,21.41692,76.489,73.42944,21.41692,76.489,0.0,0.0,0.0,135.883
2019-04-05 10:30:00,86.97936,27.23398,91.1432868216,68.13936,19.87398,70.9785,18.84,7.36,20.2265963523,137.55,68.13936,19.87398,70.9785,68.13936,19.87398,70.9785,0.0,0.0,0.0,135.883
2019-04-05 11:00:00,83.37664,28.14652,87.9993788944,68.93664,20.10652,71.809,14.44,8.04,16.5274075402,137.32,68.93664,20.10652,71.809,68.93664,20.10652,71.809,0.0,0.0,0.0,135.883
2019-04-05 11:30:00,87.8528,30.8754,93.1203779685,75.4128,21.9954,78.555,12.44,8.88,15.2842402494,137.19,75.4128,21.9954,78.555,75.4128,21.9954,78.555,0.0,0.0,0.0,135.883
2019-04-05 12:00:00,92.52816,28.56238,96.8363048874,69.12816,20.16238,72.0085,23.4,8.4,24.8620192261,137.19,69.12816,20.16238,72.0085,69.12816,20.16238,72.0085,0.0,0.0,0.0,135.883
2019-04-05 12:30:00,87.12416,26.28288,91.0022474272,61.72416,18.00288,64.296,25.4,8.28,26.7155086046,137.26,61.72416,18.00288,64.296,61.72416,18.00288,64.296,0.0,0.0,0.0,135.883
2019-04-05 13:00:00,86.99552,25.84536,90.7535295931,62.55552,18.24536,65.162,24.44,7.6,25.5944056387,137.47,62.55552,18.24536,65.162,62.55552,18.24536,65.162,0.0,0.0,0.0,135.883
2019-04-05 13:30:00,94.2208,26.3544,97.8371787819,71.9808,20.9944,74.98,22.24,5.36,22.8767829906,138.03,71.9808,20.9944,74.98,71.9808,20.9944,74.98,0.0,0.0,0.0,135.883
2019-04-05 14:00:00,110.112,27.601,113.5185788539,84.072,24.521,87.575,26.04,3.08,26.2215178813,138.44,84.072,24.521,87.575,84.072,24.521,87.575,0.0,0.0,0.0,135.883
2019-04-05 14:30:00,114.74992,30.24706,118.6694096162,92.86992,27.08706,96.7395,21.88,3.16,22.1070124621,138.39,92.86992,27.08706,96.7395,92.86992,27.08706,96.7395,0.0,0.0,0.0,135.883
2019-04-05 15:00:00,110.66528,26.58904,113.8146793942,82.38528,24.02904,85.818,28.28,2.56,28.3956334671,138.44,82.38528,24.02904,85.818,82.38528,24.02904,85.818,0.0,0.0,0.0,135.883
2019-04-05 15:30:00,123.21232,28.68026,126.5062572107,93.53232,27.28026,97.4295,29.68,1.4,29.7130005217,138.78,93.53232,27.28026,97.4295,93.53232,27.28026,97.4295,0.0,0.0,0.0,135.883
2019-04-05 16:00:00,134.01168,31.03674,137.5587496536,101.61168,29.63674,105.8455,32.4,1.4,32.4302328083,138.7,101.61168,29.63674,105.8455,101.61168,29.63674,105.8455,0.0,0.0,0.0,135.883
2019-04-05 16:30:00,145.81744,32.25342,149.3419194662,106.05744,30.93342,110.4765,39.76,1.32,39.7819054345,138.59,106.05744,30.93342,110.4765,106.05744,30.93342,110.4765,0.0,0.0,0.0,135.883
2019-04-05 17:00:00,139.87824,28.71782,142.795781489,93.79824,27.35782,97.7065,46.08,1.3599999999999999,46.1000650759,138.25,93.79824,27.35782,97.7065,93.79824,27.35782,97.7065,0.0,0.0,0.0,135.883
2019-04-05 17:30:00,112.78704,19.05122,114.3847252716,60.10704,17.53122,62.6115,52.68,1.52,52.7019240635,138.14,60.10704,17.53122,62.6115,60.10704,17.53122,62.6115,0.0,0.0,0.0,135.883
2019-04-05 18:00:00,102.73184,15.67012,103.9200828069,52.49184,15.31012,54.679,50.24,0.36,50.2412897924,138.25,52.49184,15.31012,54.679,52.49184,15.31012,54.679,0.0,0.0,0.0,135.883
2019-04-05 18:30:00,98.52528,12.63654,99.3323358341,42.36528,12.35654,44.1305,56.16,0.28,56.1606980014,138.09,42.36528,12.35654,44.1305,42.36528,12.35654,44.1305,0.0,0.0,0.0,135.883
2019-04-05 19:00:00,109.03872,14.61296,110.0135494346,49.27872,14.37296,51.332,59.76,0.24,59.7604819258,137.89,49.27872,14.37296,51.332,49.27872,14.37296,51.332,0.0,0.0,0.0,135.883
2019-04-05 19:30:00,114.30912,17.15016,115.5885067954,57.42912,16.75016,59.822,56.88,0.4,56.8814064524,137.79,57.42912,16.75016,59.822,57.42912,16.75016,59.822,0.0,0.0,0.0,135.883
2019-04-05 20:00:00,120.3896,17.4953,121.654187393,54.9096,16.0153,57.1975,65.48,1.48,65.4967235822,137.38,54.9096,16.0153,57.1975,54.9096,16.0153,57.1975,0.0,0.0,0.0,135.883
2019-04-05 20:30:00,107.35872,14.452960000000001,108.3272025523,39.67872,11.57296,41.332,67.68,2.88,67.7412488813,137.46,39.67872,11.57296,41.332,39.67872,11.57296,41.332,0.0,0.0,0.0,135.883
2019-04-05 21:00:00,94.2448,10.7164,94.8521141356,27.9648,8.1564,29.13,66.28,2.56,66.3294203201,137.74,27.9648,8.1564,29.13,27.9648,8.1564,29.13,0.0,0.0,0.0,135.883
2019-04-05 21:30:00,89.71008,9.04544,90.1649512749,25.39008,7.4054400000000005,26.448,64.32,1.6400000000000001,64.3409045631,138.01,25.39008,7.4054400000000005,26.448,25.39008,7.4054400000000005,26.448,0.0,0.0,0.0,135.883
2019-04-05 22:00:00,88.05584,8.32962,88.4489317485,27.73584,8.08962,28.8915,60.32,0.24,60.3204774517,138.34,27.73584,8.08962,28.8915,27.73584,8.08962,28.8915,0.0,0.0,0.0,135.883
2019-04-05 22:30:00,85.4296,8.3903,85.8406296007,27.6696,8.0703,28.8225,57.76,0.32,57.7608864198,138.09,27.6696,8.0703,28.8225,27.6696,8.0703,28.8225,0.0,0.0,0.0,135.883
2019-04-05 23:00:00,83.63472,10.03346,84.2344152295,29.87472,8.71346,31.1195,53.76,1.32,53.7762029154,138.39,29.87472,8.71346,31.1195,29.87472,8.71346,31.1195,0.0,0.0,0.0,135.883
2019-04-05 23:30:00,74.76288,9.57584,75.3736355605,24.60288,7.17584,25.628,50.16,2.4,50.2173834444,138.39,24.60288,7.17584,25.628,24.60288,7.17584,25.628,0.0,0.0,0.0,135.883
2019-04-06 00:00:00,68.03168,9.54924,68.6985987353,20.67168,6.02924,21.533,47.36,3.52,47.4906306549,138.84,20.67168,6.02924,21.533,20.67168,6.02924,21.533,0.0,0.0,0.0,135.883
2019-04-06 00:30:00,60.99408,9.03494,61.6596134909,15.75408,4.59494,16.4105,45.24,4.44,45.4573558404,138.55,15.75408,4.59494,16.4105,15.75408,4.59494,16.4105,0.0,0.0,0.0,135.883
2019-04-06 01:00:00,61.54064,9.32102,62.2425239322,16.46064,4.80102,17.1465,45.08,4.52,45.3060349181,137.93,16.46064,4.80102,17.1465,16.46064,4.80102,17.1465,0.0,0.0,0.0,135.883
2019-04-06 01:30:00,61.0056,6.9533000000000005,61.4005831589,11.0856,3.2333,11.5475,49.92,3.7199999999999998,50.0584138782,137.8,11.0856,3.2333,11.5475,11.0856,3.2333,11.5475,0.0,0.0,0.0,135.883
2019-04-06 02:00:00,64.0944,5.8592,64.3616526823,10.2144,2.9792,10.64,53.88,2.88,53.9569161461,137.62,10.2144,2.9792,10.64,10.2144,2.9792,10.64,0.0,0.0,0.0,135.883
2019-04-06 02:30:00,66.36928,5.48604,66.5956302065,11.12928,3.24604,11.593,55.24,2.24,55.2853977104,137.99,11.12928,3.24604,11.593,11.12928,3.24604,11.593,0.0,0.0,0.0,135.883
2019-04-06 03:00:00,64.05744,5.00342,64.2525472729,9.33744,2.72342,9.7265,54.72,2.2800000000000002,54.7674794016,138.17,9.33744,2.72342,9.7265,9.33744,2.72342,9.7265,0.0,0.0,0.0,135.883
2019-04-06 03:30:00,65.20288,5.71584,65.4529326096,11.64288,3.39584,12.128,53.56,2.32,53.6102229057,138.04,11.64288,3.39584,12.128,11.64288,3.39584,12.128,0.0,0.0,0.0,135.883
2019-04-06 04:00:00,62.32208,4.99394,62.5218449204,9.44208,2.75394,9.8355,52.88,2.24,52.9274220041,138.12,9.44208,2.75394,9.8355,9.44208,2.75394,9.8355,0.0,0.0,0.0,135.883
2019-04-06 04:30:00,60.60064,4.94852,60.8023471471,8.60064,2.50852,8.959,52.0,2.44,52.0572146777,138.19,8.60064,2.50852,8.959,8.60064,2.50852,8.959,0.0,0.0,0.0,135.883
2019-04-06 05:00:00,65.71648,6.95064,66.0830321641,14.91648,4.35064,15.538,50.8,2.6,50.8664919176,138.19,14.91648,4.35064,15.538,14.91648,4.35064,15.538,0.0,0.0,0.0,135.883
2019-04-06 05:30:00,61.88736,5.8354800000000004,62.1618705848,11.36736,3.31548,11.841,50.52,2.52,50.5828113098,138.09,11.36736,3.31548,11.841,11.36736,3.31548,11.841,0.0,0.0,0.0,135.883
2019-04-06 06:00:00,62.24704,6.12872,62.548023131,11.68704,3.40872,12.174,50.56,2.7199999999999998,50.6331116958,137.95,11.68704,3.40872,12.174,11.68704,3.40872,12.174,0.0,0.0,0.0,135.883
2019-04-06 06:30:00,66.91936,6.25648,67.2111916633,14.31936,4.17648,14.916,52.6,2.08,52.6411094108,138.28,14.31936,4.17648,14.916,14.31936,4.17648,14.916,0.0,0.0,0.0,135.883
2019-04-06 07:00:00,68.42624,5.13932,68.6189691747,13.50624,3.93932,14.069,54.92,1.2,54.9331084138,138.68,13.50624,3.93932,14.069,13.50624,3.93932,14.069,0.0,0.0,0.0,135.883
2019-04-06 07:30:00,75.91664,6.03402,76.1560609948,19.31664,5.63402,20.1215,56.6,0.4,56.6014134099,138.8,19.31664,5.63402,20.1215,19.31664,5.63402,20.1215,0.0,0.0,0.0,135.883
2019-04-06 08:00:00,75.08,6.095,75.3269900169,19.8,5.775,20.625,55.28,0.32,55.2809261862,138.83,19.8,5.775,20.625,19.8,5.775,20.625,0.0,0.0,0.0,135.883
2019-04-06 08:30:00,68.90176,6.5046800000000005,69.2081165254,20.38176,5.94468,21.231,48.52,0.56,48.5232315494,138.88,20.38176,5.94468,21.231,20.38176,5.94468,21.231,0.0,0.0,0.0,135.883
2019-04-06 09:00:00,62.09648,6.31814,62.4170787641,20.01648,5.83814,20.8505,42.08,0.48,42.0827375535,138.79,20.01648,5.83814,20.8505,20.01648,5.83814,20.8505,0.0,0.0,0.0,135.883
2019-04-06 09:30:00,59.76592,6.24006,60.0907941556,18.92592,5.52006,19.7145,40.84,0.72,40.8463462258,138.7,18.92592,5.52006,19.7145,18.92592,5.52006,19.7145,0.0,0.0,0.0,135.883
2019-04-06 10:00:00,59.76896,6.61928,60.1343782474,19.12896,5.57928,19.926,40.64,1.04,40.6533049087,138.62,19.12896,5.57928,19.926,19.12896,5.57928,19.926,0.0,0.0,0.0,135.883
2019-04-06 10:30:00,59.68768,5.64224,59.9537656532,18.24768,5.32224,19.008,41.44,0.32,41.4412355028,138.79,18.24768,5.32224,19.008,18.24768,5.32224,19.008,0.0,0.0,0.0,135.883
2019-04-06 11:00:00,58.61072,7.10146,59.0393701952,21.33072,6.22146,22.2195,37.28,0.88,37.2903848197,138.79,21.33072,6.22146,22.2195,21.33072,6.22146,22.2195,0.0,0.0,0.0,135.883
2019-04-06 11:30:00,61.1472,7.3146,61.5831425067,21.7872,6.3546,22.695,39.36,0.96,39.3717055765,138.76,21.7872,6.3546,22.695,21.7872,6.3546,22.695,0.0,0.0,0.0,135.883
2019-04-06 12:00:00,60.34032,7.26426,60.7760124642,23.26032,6.78426,24.2295,37.08,0.48,37.083106666,138.94,23.26032,6.78426,24.2295,23.26032,6.78426,24.2295,0.0,0.0,0.0,135.883
2019-04-06 12:30:00,57.1456,7.6008,57.6488660773,23.8656,6.9608,24.86,33.28,0.64,33.2861532773,139.09,23.8656,6.9608,24.86,23.8656,6.9608,24.86,0.0,0.0,0.0,135.883
2019-04-06 13:00:00,54.39152,7.73586,54.9388840244,24.19152,7.05586,25.1995,30.2,0.68,30.207654659,139.12,24.19152,7.05586,25.1995,24.19152,7.05586,25.1995,0.0,0.0,0.0,135.883
2019-04-06 13:30:00,54.66,8.8125,55.3658356412,27.06,7.8925,28.1875,27.6,0.92,27.6153290764,139.26,27.06,7.8925,28.1875,27.06,7.8925,28.1875,0.0,0.0,0.0,135.883
2019-04-06 14:00:00,57.16496,8.35978,57.7729917301,23.72496,6.91978,24.7135,33.44,1.44,33.4709904245,139.5,23.72496,6.91978,24.7135,23.72496,6.91978,24.7135,0.0,0.0,0.0,135.883
2019-04-06 14:30:00,55.59648,8.54564,56.2494137872,20.79648,6.06564,21.663,34.8,2.48,34.8882559037,139.66,20.79648,6.06564,21.663,20.79648,6.06564,21.663,0.0,0.0,0.0,135.883
2019-04-06 15:00:00,57.15552,9.13536,57.8809836544,21.03552,6.13536,21.912,36.12,3.0,36.2443705974,139.7,21.03552,6.13536,21.912,21.03552,6.13536,21.912,0.0,0.0,0.0,135.883
2019-04-06 15:30:00,60.56384,8.04612,61.0959799218,18.12384,5.28612,18.879,42.44,2.76,42.5296508333,139.75,18.12384,5.28612,18.879,18.12384,5.28612,18.879,0.0,0.0,0.0,135.883
2019-04-06 16:00:00,64.0824,6.3807,64.3992804482,14.8824,4.3407,15.5025,49.2,2.04,49.242274521,139.59,14.8824,4.3407,15.5025,14.8824,4.3407,15.5025,0.0,0.0,0.0,135.883
2019-04-06 16:30:00,74.63392,4.871560000000001,74.7927410341,14.23392,4.15156,14.827,60.4,0.72,60.4042912383,139.29,14.23392,4.15156,14.827,14.23392,4.15156,14.827,0.0,0.0,0.0,135.883
2019-04-06 17:00:00,73.95824,4.39282,74.0885830034,13.27824,3.87282,13.8315,60.68,0.52,60.6822280408,138.92,13.27824,3.87282,13.8315,13.27824,3.87282,13.8315,0.0,0.0,0.0,135.883
2019-04-06 17:30:00,74.69984,4.00912,74.8073468264,12.09984,3.52912,12.604,62.6,0.48,62.6018402285,138.74,12.09984,3.52912,12.604,12.09984,3.52912,12.604,0.0,0.0,0.0,135.883
2019-04-06 18:00:00,74.18176,4.08468,74.2941325234,11.26176,3.28468,11.731,62.92,0.8,62.9250856177,138.61,11.26176,3.28468,11.731,11.26176,3.28468,11.731,0.0,0.0,0.0,135.883
2019-04-06 18:30:00,74.856,4.298,74.9792874066,10.896,3.178,11.35,63.96,1.12,63.9698053772,138.16,10.896,3.178,11.35,10.896,3.178,11.35,0.0,0.0,0.0,135.883
2019-04-06 19:00:00,73.54096,3.16778,73.6091545112,8.94096,2.60778,9.3135,64.6,0.56,64.602427199,136.98,8.94096,2.60778,9.3135,8.94096,2.60778,9.3135,0.0,0.0,0.0,135.883
2019-04-06 19:30:00,73.56944,3.5594200000000003,73.6554951966,9.04944,2.6394200000000003,9.4265,64.52,0.92,64.5265588731,136.55,9.04944,2.6394200000000003,9.4265,9.04944,2.6394200000000003,9.4265,0.0,0.0,0.0,135.883
2019-04-06 20:00:00,75.10208,3.49644,75.1834257865,10.34208,3.01644,10.773,64.76,0.48,64.7617788514,136.24,10.34208,3.01644,10.773,10.34208,3.01644,10.773,0.0,0.0,0.0,135.883
2019-04-06 20:30:00,74.34176,3.09468,74.4061443982,10.06176,2.93468,10.481,64.28,0.16,64.2801991285,135.99,10.06176,2.93468,10.481,10.06176,2.93468,10.481,0.0,0.0,0.0,135.883
2019-04-06 21:00:00,71.87792,3.29106,71.9532241074,9.63792,2.8110600000000003,10.0395,62.24,0.48,62.2418508722,136.49,9.63792,2.8110600000000003,10.0395,9.63792,2.8110600000000003,10.0395,0.0,0.0,0.0,135.883
2019-04-06 21:30:00,71.12288,4.00584,71.2356007457,10.44288,3.04584,10.878,60.68,0.96,60.6875934603,136.74,10.44288,3.04584,10.878,10.44288,3.04584,10.878,0.0,0.0,0.0,135.883
2019-04-06 22:00:00,68.38272,5.78496,68.6269783453,11.74272,3.42496,12.232,56.64,2.36,56.6891453455,137.28,11.74272,3.42496,12.232,11.74272,3.42496,12.232,0.0,0.0,0.0,135.883
2019-04-06 22:30:00,63.84832,7.34076,64.2689250276,10.76832,3.14076,11.217,53.08,4.2,53.2459050069,137.75,10.76832,3.14076,11.217,10.76832,3.14076,11.217,0.0,0.0,0.0,135.883
2019-04-06 23:00:00,59.3008,7.4644,59.7687388858,8.8608,2.5844,9.23,50.44,4.88,50.6755167709,137.66,8.8608,2.5844,9.23,8.8608,2.5844,9.23,0.0,0.0,0.0,135.883
2019-04-06 23:30:00,54.02544,7.37742,54.5268236105,6.50544,1.89742,6.7765,47.52,5.48,47.834932842,138.1,6.50544,1.89742,6.7765,6.50544,1.89742,6.7765,0.0,0.0,0.0,135.883
2019-04-07 00:00:00,50.72896,7.3392800000000005,51.2571206136,5.68896,1.65928,5.926,45.04,5.68,45.3967399711,138.1,5.68896,1.65928,5.926,5.68896,1.65928,5.926,0.0,0.0,0.0,135.883
2019-04-07 00:30:00,49.468,7.8665,50.0895682378,5.9879999999999995,1.7465000000000002,6.2375,43.48,6.12,43.9085959694,138.42,5.9879999999999995,1.7465000000000002,6.2375,5.9879999999999995,1.7465000000000002,6.2375,0.0,0.0,0.0,135.883
2019-04-07 01:00:00,48.4712,7.2341,49.0080547691,5.1912,1.5141,5.4075,43.28,5.72,43.656348908300004,138.33,5.1912,1.5141,5.4075,5.1912,1.5141,5.4075,0.0,0.0,0.0,135.883
2019-04-07 01:30:00,52.5712,6.5916,52.9828298602,4.7712,1.3916,4.97,47.8,5.2,48.082013269,138.05,4.7712,1.3916,4.97,4.7712,1.3916,4.97,0.0,0.0,0.0,135.883
2019-04-07 02:00:00,58.29088,5.71484,58.5703516073,5.33088,1.55484,5.553,52.96,4.16,53.1231324378,137.77,5.33088,1.55484,5.553,5.33088,1.55484,5.553,0.0,0.0,0.0,135.883
2019-04-07 02:30:00,58.87984,4.94662,59.0872626532,4.47984,1.3066200000000001,4.6665,54.4,3.64,54.5216434088,137.8,4.47984,1.3066200000000001,4.6665,4.47984,1.3066200000000001,4.6665,0.0,0.0,0.0,135.883
2019-04-07 03:00:00,57.9264,4.9752,58.1396631569,4.1664,1.2152,4.34,53.76,3.76,53.8913276882,138.01,4.1664,1.2152,4.34,4.1664,1.2152,4.34,0.0,0.0,0.0,135.883
2019-04-07 03:30:00,56.88784,5.01562,57.1085176121,4.16784,1.21562,4.3415,52.72,3.8,52.8567725084,137.98,4.16784,1.21562,4.3415,4.16784,1.21562,4.3415,0.0,0.0,0.0,135.883
2019-04-07 04:00:00,55.88336,4.59098,56.0716240379,4.08336,1.19098,4.2535,51.8,3.4,51.9114630886,138.09,4.08336,1.19098,4.2535,4.08336,1.19098,4.2535,0.0,0.0,0.0,135.883
2019-04-07 04:30:00,56.27424,5.20832,56.5147474983,5.51424,1.60832,5.744,50.76,3.6,50.8874994473,138.22,5.51424,1.60832,5.744,5.51424,1.60832,5.744,0.0,0.0,0.0,135.883
2019-04-07 05:00:00,54.40128,4.86704,54.618562266,4.48128,1.30704,4.668,49.92,3.56,50.0467781181,138.31,4.48128,1.30704,4.668,4.48128,1.30704,4.668,0.0,0.0,0.0,135.883
2019-04-07 05:30:00,56.37904,5.57222,56.6537358614,6.89904,2.01222,7.1865,49.48,3.56,49.6079025963,138.35,6.89904,2.01222,7.1865,6.89904,2.01222,7.1865,0.0,0.0,0.0,135.883
2019-04-07 06:00:00,58.26384,6.00862,58.5728483672,8.94384,2.60862,9.3165,49.32,3.4,49.4370549285,138.26,8.94384,2.60862,9.3165,8.94384,2.60862,9.3165,0.0,0.0,0.0,135.883
2019-04-07 06:30:00,59.10784,5.14812,59.3316095265,8.18784,2.38812,8.529,50.92,2.76,50.9947448273,138.14,8.18784,2.38812,8.529,8.18784,2.38812,8.529,0.0,0.0,0.0,135.883
2019-04-07 07:00:00,60.11584,4.92712,60.3174164765,8.11584,2.36712,8.454,52.0,2.56,52.0629772487,138.06,8.11584,2.36712,8.454,8.11584,2.36712,8.454,0.0,0.0,0.0,135.883
2019-04-07 07:30:00,62.84064,5.08352,63.0459214478,10.16064,2.96352,10.584,52.68,2.12,52.7226402981,138.06,10.16064,2.96352,10.584,10.16064,2.96352,10.584,0.0,0.0,0.0,135.883
2019-04-07 08:00:00,65.40496,4.87978,65.586744434,12.20496,3.55978,12.7135,53.2,1.32,53.2163734202,138.17,12.20496,3.55978,12.7135,12.20496,3.55978,12.7135,0.0,0.0,0.0,135.883
2019-04-07 08:30:00,70.23456,5.09008,70.4187640675,15.39456,4.49008,16.036,54.84,0.6000000000000001,54.8432821775,138.63,15.39456,4.49008,16.036,15.39456,4.49008,16.036,0.0,0.0,0.0,135.883
2019-04-07 09:00:00,77.40272,6.52246,77.6770464671,21.40272,6.24246,22.2945,56.0,0.28,56.0006999956,138.31,21.40272,6.24246,22.2945,21.40272,6.24246,22.2945,0.0,0.0,0.0,135.883
2019-04-07 09:30:00,80.00656,6.9985800000000005,80.3120773299,23.44656,6.83858,24.4235,56.56,0.16,56.5602263079,138.44,23.44656,6.83858,24.4235,23.44656,6.83858,24.4235,0.0,0.0,0.0,135.883
2019-04-07 10:00:00,83.42272,8.17996,83.8228009422,27.22272,7.93996,28.357,56.2,0.24,56.2005124532,138.55,27.22272,7.93996,28.357,27.22272,7.93996,28.357,0.0,0.0,0.0,135.883
2019-04-07 10:30:00,76.61632,6.67976,76.906954718,22.21632,6.47976,23.142,54.4,0.2,54.4003676458,138.4,22.21632,6.47976,23.142,22.21632,6.47976,23.142,0.0,0.0,0.0,135.883
2019-04-07 11:00:00,72.56656,5.55858,72.77914153,18.64656,5.43858,19.4235,53.92,0.12,53.920133531,138.19,18.64656,5.43858,19.4235,18.64656,5.43858,19.4235,0.0,0.0,0.0,135.883
2019-04-07 11:30:00,75.94944,7.5269200000000005,76.3215039226,24.70944,7.20692,25.739,51.24,0.32,51.2409992096,138.15,24.70944,7.20692,25.739,24.70944,7.20692,25.739,0.0,0.0,0.0,135.883
2019-04-07 12:00:00,81.60656,9.80358,82.1933136931,32.92656,9.603580000000001,34.2985,48.68,0.2,48.6804108446,138.38,32.92656,9.603580000000001,34.2985,32.92656,9.603580000000001,34.2985,0.0,0.0,0.0,135.883
2019-04-07 12:30:00,80.78496,10.38728,81.4500174831,35.06496,10.22728,36.526,45.72,0.16,45.7202799641,138.33,35.06496,10.22728,36.526,35.06496,10.22728,36.526,0.0,0.0,0.0,135.883
2019-04-07 13:00:00,71.86288,9.98334,72.5530192304,33.54288,9.78334,34.9405,38.32,0.2,38.3205219171,138.37,33.54288,9.78334,34.9405,33.54288,9.78334,34.9405,0.0,0.0,0.0,135.883
2019-04-07 13:30:00,69.75184,10.03262,70.4696576368,31.79184,9.27262,33.1165,37.96,0.76,37.967607246200004,138.61,31.79184,9.27262,33.1165,31.79184,9.27262,33.1165,0.0,0.0,0.0,135.883
2019-04-07 14:00:00,70.69328,9.81054,71.3707680514,30.89328,9.01054,32.1805,39.8,0.8,39.808039389,138.77,30.89328,9.01054,32.1805,30.89328,9.01054,32.1805,0.0,0.0,0.0,135.883
2019-04-07 14:30:00,94.70128,17.67954,96.3374203944,55.54128,16.19954,57.8555,39.16,1.48,39.1879573339,138.95,55.54128,16.19954,57.8555,55.54128,16.19954,57.8555,0.0,0.0,0.0,135.883
2019-04-07 15:00:00,99.4328,18.8279,101.1996617299,59.7528,17.4279,62.2425,39.68,1.4,39.7046898993,139.11,59.7528,17.4279,62.2425,59.7528,17.4279,62.2425,0.0,0.0,0.0,135.883
2019-04-07 15:30:00,102.66512,17.02066,104.0664678532,54.10512,15.78066,56.3595,48.56,1.24,48.5758293805,138.94,54.10512,15.78066,56.3595,54.10512,15.78066,56.3595,0.0,0.0,0.0,135.883
2019-04-07 16:00:00,100.85648,14.45814,101.8875231334,45.45648,13.258140000000001,47.3505,55.4,1.2,55.4129948658,138.69,45.45648,13.258140000000001,47.3505,45.45648,13.258140000000001,47.3505,0.0,0.0,0.0,135.883
2019-04-07 16:30:00,96.82752,13.11636,97.7118597152,41.26752,12.03636,42.987,55.56,1.08,55.5704957689,138.39,41.26752,12.03636,42.987,41.26752,12.03636,42.987,0.0,0.0,0.0,135.883
2019-04-07 17:00:00,102.02176,13.59968,102.9241993391,44.02176,12.83968,45.856,58.0,0.76,58.0049790966,138.03,44.02176,12.83968,45.856,44.02176,12.83968,45.856,0.0,0.0,0.0,135.883
2019-04-07 17:30:00,107.46432,13.43876,108.3013404506,44.70432,13.03876,46.567,62.76,0.4,62.7612746843,137.66,44.70432,13.03876,46.567,44.70432,13.03876,46.567,0.0,0.0,0.0,135.883
2019-04-07 18:00:00,104.42736,12.10298,105.1263793795,40.94736,11.94298,42.6535,63.48,0.16,63.480201638,137.19,40.94736,11.94298,42.6535,40.94736,11.94298,42.6535,0.0,0.0,0.0,135.883
2019-04-07 18:30:00,103.52512,12.48316,104.2750198015,40.60512,11.84316,42.297,62.92,0.64,62.9232548427,137.02,40.60512,11.84316,42.297,40.60512,11.84316,42.297,0.0,0.0,0.0,135.883
2019-04-07 19:00:00,102.3824,13.0932,103.2162182799,40.5024,11.8132,42.19,61.88,1.28,61.8932371104,136.76,40.5024,11.8132,42.19,40.5024,11.8132,42.19,0.0,0.0,0.0,135.883
2019-04-07 19:30:00,101.62784,13.03812,102.4607751103,39.62784,11.55812,41.279,62.0,1.48,62.0176620004,136.61,39.62784,11.55812,41.279,39.62784,11.55812,41.279,0.0,0.0,0.0,135.883
2019-04-07 20:00:00,98.54816,11.63988,99.2331932662,36.06816,10.51988,37.571,62.48,1.12,62.490037606,136.58,36.06816,10.51988,37.571,36.06816,10.51988,37.571,0.0,0.0,0.0,135.883
2019-04-07 20:30:00,96.53328,9.75054,97.0244669032,32.33328,9.43054,33.6805,64.2,0.32,64.2007975028,136.1,32.33328,9.43054,33.6805,32.33328,9.43054,33.6805,0.0,0.0,0.0,135.883
2019-04-07 21:00:00,89.956,8.6955,90.3752933951,27.756,8.0955,28.9125,62.2,0.6000000000000001,62.2028938234,136.46,27.756,8.0955,28.9125,27.756,8.0955,28.9125,0.0,0.0,0.0,135.883
2019-04-07 21:30:00,81.08656,7.18858,81.404581536,19.84656,5.78858,20.6735,61.24,1.4,61.2560005224,136.74,19.84656,5.78858,20.6735,19.84656,5.78858,20.6735,0.0,0.0,0.0,135.883
2019-04-07 22:00:00,71.4712,6.9241,71.8058186378,14.5512,4.2441,15.1575,56.92,2.68,56.983057131,137.2,14.5512,4.2441,15.1575,14.5512,4.2441,15.1575,0.0,0.0,0.0,135.883
2019-04-07 22:30:00,68.19984,6.98662,68.55677235,14.07984,4.10662,14.6665,54.12,2.88,54.1965755376,137.24,14.07984,4.10662,14.6665,14.07984,4.10662,14.6665,0.0,0.0,0.0,135.883
2019-04-07 23:00:00,61.7752,7.7311,62.2570898954,11.6952,3.4111000000000002,12.1825,50.08,4.32,50.2659805435,138.08,11.6952,3.4111000000000002,12.1825,11.6952,3.4111000000000002,12.1825,0.0,0.0,0.0,135.883
2019-04-07 23:30:00,56.5448,7.7939,57.0794120875,10.2648,2.9939,10.6925,46.28,4.8,46.528253782,137.97,10.2648,2.9939,10.6925,10.2648,2.9939,10.6925,0.0,0.0,0.0,135.883
2019-04-08 00:00:00,52.14864,8.47002,52.832015792,9.42864,2.75002,9.8215,42.72,5.72,43.1012389613,138.42,9.42864,2.75002,9.8215,9.42864,2.75002,9.8215,0.0,0.0,0.0,135.883
2019-04-08 00:30:00,50.64208,8.54394,51.3577567408,8.72208,2.54394,9.0855,41.92,6.0,42.347212423,138.77,8.72208,2.54394,9.0855,8.72208,2.54394,9.0855,0.0,0.0,0.0,135.883
2019-04-08 01:00:00,53.608,8.649000000000001,54.3012234208,10.728,3.129,11.175,42.88,5.52,43.2338385989,138.53,10.728,3.129,11.175,10.728,3.129,11.175,0.0,0.0,0.0,135.883
2019-04-08 01:30:00,61.156,9.2955,61.858408129,14.316,4.1755,14.9125,46.84,5.12,47.1189982916,138.26,14.316,4.1755,14.9125,14.316,4.1755,14.9125,0.0,0.0,0.0,135.883
2019-04-08 02:00:00,67.25472,9.295960000000001,67.8941251847,16.37472,4.77596,17.057,50.88,4.52,51.0803758796,137.99,16.37472,4.77596,17.057,16.37472,4.77596,17.057,0.0,0.0,0.0,135.883
2019-04-08 02:30:00,66.13968,8.54074,66.6888409725,14.05968,4.10074,14.6455,52.08,4.44,52.2689200195,137.93,14.05968,4.10074,14.6455,14.05968,4.10074,14.6455,0.0,0.0,0.0,135.883
2019-04-08 03:00:00,63.71392,7.64656,64.1711265415,11.95392,3.48656,12.452,51.76,4.16,51.9269024688,137.93,11.95392,3.48656,12.452,11.95392,3.48656,12.452,0.0,0.0,0.0,135.883
2019-04-08 03:30:00,62.58,6.5125,62.9179549592,10.26,2.9925,10.6875,52.32,3.52,52.4382760968,137.96,10.26,2.9925,10.6875,10.26,2.9925,10.6875,0.0,0.0,0.0,135.883
2019-04-08 04:00:00,62.07984,6.61662,62.4314519665,10.47984,3.05662,10.9165,51.6,3.56,51.7226604111,138.15,10.47984,3.05662,10.9165,10.47984,3.05662,10.9165,0.0,0.0,0.0,135.883
2019-04-08 04:30:00,62.57664,6.89652,62.9555228856,11.57664,3.37652,12.059,51.0,3.52,51.1213301861,138.21,11.57664,3.37652,12.059,11.57664,3.37652,12.059,0.0,0.0,0.0,135.883
2019-04-08 05:00:00,61.56496,6.35478,61.8920635352,10.40496,3.03478,10.8385,51.16,3.32,51.2676116081,138.3,10.40496,3.03478,10.8385,10.40496,3.03478,10.8385,0.0,0.0,0.0,135.883
2019-04-08 05:30:00,63.2328,6.3779,63.5536356493,11.9928,3.4979,12.4925,51.24,2.88,51.3208729466,137.84,11.9928,3.4979,12.4925,11.9928,3.4979,12.4925,0.0,0.0,0.0,135.883
2019-04-08 06:00:00,68.5144,7.5667,68.9309651481,16.7544,4.8867,17.4525,51.76,2.68,51.8293353228,137.47,16.7544,4.8867,17.4525,16.7544,4.8867,17.4525,0.0,0.0,0.0,135.883
2019-04-08 06:30:00,72.60832,5.35076,72.8052111171,16.28832,4.75076,16.967,56.32,0.6000000000000001,56.323195932,136.76,16.28832,4.75076,16.967,16.28832,4.75076,16.967,0.0,0.0,0.0,135.883
2019-04-08 07:00:00,73.73392,4.65406,73.8806553372,13.21392,3.85406,13.7645,60.52,0.8,60.5252872773,137.07,13.21392,3.85406,13.7645,13.21392,3.85406,13.7645,0.0,0.0,0.0,135.883
2019-04-08 07:30:00,77.5064,6.5177,77.7799617784,12.7464,3.7177,13.2775,64.76,2.8,64.8205029292,136.17,12.7464,3.7177,13.2775,12.7464,3.7177,13.2775,0.0,0.0,0.0,135.883
2019-04-08 08:00:00,80.52896,8.87928,81.017004462,14.80896,4.31928,15.426,65.72,4.5600000000000005,65.8780084702,135.7,14.80896,4.31928,15.426,14.80896,4.31928,15.426,0.0,0.0,0.0,135.883
2019-04-08 08:30:00,82.16144,11.84542,83.0109402299,21.00144,6.12542,21.8765,61.16,5.72,61.426899645,135.94,21.00144,6.12542,21.8765,21.00144,6.12542,21.8765,0.0,0.0,0.0,135.883
2019-04-08 09:00:00,81.34896,13.24178,82.4196459022,25.78896,7.52178,26.8635,55.56,5.72,55.8536659495,136.06,25.78896,7.52178,26.8635,25.78896,7.52178,26.8635,0.0,0.0,0.0,135.883
2019-04-08 09:30:00,78.26384,14.88862,79.6674315957,34.86384,10.16862,36.3165,43.4,4.72,43.6559091075,136.36,34.86384,10.16862,36.3165,34.86384,10.16862,36.3165,0.0,0.0,0.0,135.883
2019-04-08 10:00:00,73.16896,16.07928,74.9148847213,36.88896,10.75928,38.426,36.28,5.32,36.6679805825,136.48,36.88896,10.75928,38.426,36.88896,10.75928,38.426,0.0,0.0,0.0,135.883
2019-04-08 10:30:00,68.69696,16.78328,70.717400976,40.53696,11.82328,42.226,28.16,4.96,28.5934817747,136.76,40.53696,11.82328,42.226,40.53696,11.82328,42.226,0.0,0.0,0.0,135.883
2019-04-08 11:00:00,64.904,17.852,67.3143604293,42.144,12.292,43.9,22.76,5.5600000000000005,23.4292808255,136.62,42.144,12.292,43.9,42.144,12.292,43.9,0.0,0.0,0.0,135.883
2019-04-08 11:30:00,64.052,19.9135,67.0761223257,45.372,13.2335,47.2625,18.68,6.68,19.8384676828,136.42,45.372,13.2335,47.2625,45.372,13.2335,47.2625,0.0,0.0,0.0,135.883
2019-04-08 12:00:00,63.9448,20.2439,67.0727436016,46.5048,13.5639,48.4425,17.44,6.68,18.6755455074,136.63,46.5048,13.5639,48.4425,46.5048,13.5639,48.4425,0.0,0.0,0.0,135.883
2019-04-08 12:30:00,60.09792,21.24856,63.7437156934,47.61792,13.88856,49.602,12.48,7.36,14.488616221000001,136.68,47.61792,13.88856,49.602,47.61792,13.88856,49.602,0.0,0.0,0.0,135.883
2019-04-08 13:00:00,58.2208,21.2544,61.9791180318,48.4608,14.1344,50.48,9.76,7.12,12.0810595562,137.03,48.4608,14.1344,50.48,48.4608,14.1344,50.48,0.0,0.0,0.0,135.883
2019-04-08 13:30:00,58.52016,21.46338,62.3320608311,50.00016,14.58338,52.0835,8.52,6.88,10.9510182175,137.3,50.00016,14.58338,52.0835,50.00016,14.58338,52.0835,0.0,0.0,0.0,135.883
2019-04-08 14:00:00,64.36784,21.68062,67.9210432035,48.68784,14.20062,50.7165,15.68,7.48,17.3727602873,137.39,48.68784,14.20062,50.7165,48.68784,14.20062,50.7165,0.0,0.0,0.0,135.883
2019-04-08 14:30:00,57.3192,19.2281,60.458337045,44.1192,12.8681,45.9575,13.2,6.36,14.6522899234,137.64,44.1192,12.8681,45.9575,44.1192,12.8681,45.9575,0.0,0.0,0.0,135.883
2019-04-08 15:00:00,58.34864,19.52502,61.5287753482,44.58864,13.00502,46.4465,13.76,6.52,15.2265557497,137.64,44.58864,13.00502,46.4465,44.58864,13.00502,46.4465,0.0,0.0,0.0,135.883
2019-04-08 15:30:00,61.43104,18.23072,64.0791060112,44.95104,13.11072,46.824,16.48,5.12,17.2570217593,137.84,44.95104,13.11072,46.824,44.95104,13.11072,46.824,0.0,0.0,0.0,135.883
2019-04-08 16:00:00,63.72944,17.404420000000002,66.0632678442,42.52944,12.40442,44.3015,21.2,5.0,21.7816436478,137.67,42.52944,12.40442,44.3015,42.52944,12.40442,44.3015,0.0,0.0,0.0,135.883
2019-04-08 16:30:00,69.12544,16.15992,70.9892207987,41.00544,11.95992,42.714,28.12,4.2,28.4319257174,137.63,41.00544,11.95992,42.714,41.00544,11.95992,42.714,0.0,0.0,0.0,135.883
2019-04-08 17:00:00,74.32752,15.12886,75.8515829383,37.60752,10.96886,39.1745,36.72,4.16,36.9548914218,137.39,37.60752,10.96886,39.1745,37.60752,10.96886,39.1745,0.0,0.0,0.0,135.883
2019-04-08 17:30:00,83.14592,14.32756,84.3713398507,37.46592,10.92756,39.027,45.68,3.4,45.8063576373,137.21,37.46592,10.92756,39.027,37.46592,10.92756,39.027,0.0,0.0,0.0,135.883
2019-04-08 18:00:00,95.34992,14.81206,96.4935457191,42.82992,12.49206,44.6145,52.52,2.32,52.5712164592,137.11,42.82992,12.49206,44.6145,42.82992,12.49206,44.6145,0.0,0.0,0.0,135.883
2019-04-08 18:30:00,101.21088,14.61984,102.2613414346,43.13088,12.57984,44.928,58.08,2.04,58.1158154034,136.96,43.13088,12.57984,44.928,43.13088,12.57984,44.928,0.0,0.0,0.0,135.883
2019-04-08 19:00:00,98.24032,12.58176,99.0427239044,36.28032,10.58176,37.792,61.96,2.0,61.9922704859,136.81,36.28032,10.58176,37.792,36.28032,10.58176,37.792,0.0,0.0,0.0,135.883
2019-04-08 19:30:00,97.96928,12.53604,98.7680723848,32.96928,9.61604,34.343,65.0,2.92,65.0655546353,136.62,32.96928,9.61604,34.343,32.96928,9.61604,34.343,0.0,0.0,0.0,135.883
2019-04-08 20:00:00,101.6584,13.7187,102.5798860413,35.3784,10.3187,36.8525,66.28,3.4,66.3671484998,136.34,35.3784,10.3187,36.8525,35.3784,10.3187,36.8525,0.0,0.0,0.0,135.883
2019-04-08 20:30:00,103.26464,14.77552,104.3163547369,35.02464,10.21552,36.484,68.24,4.5600000000000005,68.3921866882,136.17,35.02464,10.21552,36.484,35.02464,10.21552,36.484,0.0,0.0,0.0,135.883
2019-04-08 21:00:00,97.83936,13.50148,98.7665445756,30.51936,8.90148,31.791,67.32,4.6,67.4769768143,136.4,30.51936,8.90148,31.791,30.51936,8.90148,31.791,0.0,0.0,0.0,135.883
2019-04-08 21:30:00,93.29168,11.22674,93.9647659937,28.89168,8.42674,30.0955,64.4,2.8,64.460840826,136.83,28.89168,8.42674,30.0955,28.89168,8.42674,30.0955,0.0,0.0,0.0,135.883
2019-04-08 22:00:00,91.39184,9.60762,91.8954557127,31.43184,9.16762,32.7415,59.96,0.44,59.9616143879,136.95,31.43184,9.16762,32.7415,31.43184,9.16762,32.7415,0.0,0.0,0.0,135.883
2019-04-08 22:30:00,91.76864,10.27752,92.342355963,34.68864,10.11752,36.134,57.08,0.16,57.0802242462,137.02,34.68864,10.11752,36.134,34.68864,10.11752,36.134,0.0,0.0,0.0,135.883
2019-04-08 23:00:00,87.7584,10.8162,88.4224346702,34.4784,10.0562,35.915,53.28,0.76,53.2854201447,137.48,34.4784,10.0562,35.915,34.4784,10.0562,35.915,0.0,0.0,0.0,135.883
2019-04-08 23:30:00,83.284,13.1795,84.3203645405,34.764,10.1395,36.2125,48.52,3.04,48.6151416742,137.83,34.764,10.1395,36.2125,34.764,10.1395,36.2125,0.0,0.0,0.0,135.883
2019-04-09 00:00:00,81.87888,14.24634,83.1090199283,35.67888,10.40634,37.1655,46.2,3.84,46.3593097446,137.49,35.67888,10.40634,37.1655,35.67888,10.40634,37.1655,0.0,0.0,0.0,135.883
2019-04-09 00:30:00,81.11952,15.44986,82.5776888696,37.19952,10.84986,38.7495,43.92,4.6,44.1602355066,137.92,37.19952,10.84986,38.7495,37.19952,10.84986,38.7495,0.0,0.0,0.0,135.883
2019-04-09 01:00:00,80.79808,15.29444,82.2328986878,37.07808,10.81444,38.623,43.72,4.48,43.948934003,138.34,37.07808,10.81444,38.623,37.07808,10.81444,38.623,0.0,0.0,0.0,135.883
2019-04-09 01:30:00,83.19984,14.44162,84.4439089825,35.79984,10.44162,37.2915,47.4,4.0,47.5684769569,137.7,35.79984,10.44162,37.2915,35.79984,10.44162,37.2915,0.0,0.0,0.0,135.883
2019-04-09 02:00:00,87.52928,14.57604,88.7346369768,36.80928,10.73604,38.343,50.72,3.84,50.8651550671,137.22,36.80928,10.73604,38.343,36.80928,10.73604,38.343,0.0,0.0,0.0,135.883
2019-04-09 02:30:00,91.57456,15.43258,92.8658417538,40.29456,11.75258,41.9735,51.28,3.68,51.4118741148,137.07,40.29456,11.75258,41.9735,40.29456,11.75258,41.9735,0.0,0.0,0.0,135.883
2019-04-09 03:00:00,96.9864,17.8377,98.6131093022,47.3064,13.7977,49.2775,49.68,4.04,49.8439966295,137.54,47.3064,13.7977,49.2775,47.3064,13.7977,49.2775,0.0,0.0,0.0,135.883
2019-04-09 03:30:00,104.49936,19.99398,106.3949034336,55.65936,16.23398,57.9785,48.84,3.76,48.9845200038,137.88,55.65936,16.23398,57.9785,55.65936,16.23398,57.9785,0.0,0.0,0.0,135.883
2019-04-09 04:00:00,114.41744,23.08842,116.7237153035,66.81744,19.48842,69.6015,47.6,3.6,47.7359403385,137.98,66.81744,19.48842,69.6015,66.81744,19.48842,69.6015,0.0,0.0,0.0,135.883
2019-04-09 04:30:00,119.79632,24.69726,122.3156283434,73.15632,21.33726,76.2045,46.64,3.36,46.7608725325,137.98,73.15632,21.33726,76.2045,73.15632,21.33726,76.2045,0.0,0.0,0.0,135.883
2019-04-09 05:00:00,126.6536,26.9423,129.4875357795,80.8536,23.5823,84.2225,45.8,3.36,45.9230835202,137.9,80.8536,23.5823,84.2225,80.8536,23.5823,84.2225,0.0,0.0,0.0,135.883
2019-04-09 05:30:00,127.65312,26.68716,130.4128964275,81.21312,23.68716,84.597,46.44,3.0,46.5367983428,138.07,81.21312,23.68716,84.597,81.21312,23.68716,84.597,0.0,0.0,0.0,135.883
2019-04-09 06:00:00,126.50144,25.62792,129.0713159676,78.54144,22.90792,81.814,47.96,2.7199999999999998,48.0370690197,138.45,78.54144,22.90792,81.814,78.54144,22.90792,81.814,0.0,0.0,0.0,135.883
2019-04-09 06:30:00,127.31024,23.75882,129.5082187996,75.15024,21.91882,78.2815,52.16,1.8399999999999999,52.1924438976,137.49,75.15024,21.91882,78.2815,75.15024,21.91882,78.2815,0.0,0.0,0.0,135.883
2019-04-09 07:00:00,133.444,23.4945,135.4964673571,78.084,22.7745,81.3375,55.36,0.72,55.3646818829,137.19,78.084,22.7745,81.3375,78.084,22.7745,81.3375,0.0,0.0,0.0,135.883
2019-04-09 07:30:00,144.90528,27.57904,147.5064189085,86.46528,25.21904,90.068,58.44,2.36,58.4876328808,136.22,86.46528,25.21904,90.068,86.46528,25.21904,90.068,0.0,0.0,0.0,135.883
2019-04-09 08:00:00,147.02848,29.96164,150.0502375959,89.14848,26.00164,92.863,57.88,3.96,58.0153083246,135.6,89.14848,26.00164,92.863,89.14848,26.00164,92.863,0.0,0.0,0.0,135.883
2019-04-09 08:30:00,145.03136,30.54248,148.212477437,86.75136,25.30248,90.366,58.28,5.24,58.5150920703,135.53,86.75136,25.30248,90.366,86.75136,25.30248,90.366,0.0,0.0,0.0,135.883
2019-04-09 09:00:00,139.44944,30.15942,142.6735326928,83.92944,24.47942,87.4265,55.52,5.68,55.8097912557,135.8,83.92944,24.47942,87.4265,83.92944,24.47942,87.4265,0.0,0.0,0.0,135.883
2019-04-09 09:30:00,137.64512,31.80816,141.2725667014,91.36512,26.64816,95.172,46.28,5.16,46.5667692674,135.91,91.36512,26.64816,95.172,91.36512,26.64816,95.172,0.0,0.0,0.0,135.883
2019-04-09 10:00:00,134.6112,31.4116,138.2275796648,90.6912,26.4516,94.47,43.92,4.96,44.1991855129,136.0,90.6912,26.4516,94.47,90.6912,26.4516,94.47,0.0,0.0,0.0,135.883
2019-04-09 10:30:00,130.47664,29.64902,133.8029071906,88.07664,25.68902,91.7465,42.4,3.96,42.5845230101,136.4,88.07664,25.68902,91.7465,88.07664,25.68902,91.7465,0.0,0.0,0.0,135.883
2019-04-09 11:00:00,126.3024,29.3482,129.6673169654,83.3424,24.3082,86.815,42.96,5.04,43.2546321219,136.4,83.3424,24.3082,86.815,83.3424,24.3082,86.815,0.0,0.0,0.0,135.883
2019-04-09 11:30:00,124.9376,27.6268,127.9556328264,72.7776,21.2268,75.81,52.16,6.4,52.5511712524,136.29,72.7776,21.2268,75.81,72.7776,21.2268,75.81,0.0,0.0,0.0,135.883
2019-04-09 12:00:00,109.5232,24.6826,112.270040888,66.5232,19.4026,69.295,43.0,5.28,43.3229546545,136.76,66.5232,19.4026,69.295,66.5232,19.4026,69.295,0.0,0.0,0.0,135.883
2019-04-09 12:30:00,104.02384,24.62862,106.8996174523,67.02384,19.54862,69.8165,37.0,5.08,37.347106983,136.9,67.02384,19.54862,69.8165,67.02384,19.54862,69.8165,0.0,0.0,0.0,135.883
2019-04-09 13:00:00,105.58848,24.59164,108.4143711258,70.18848,20.47164,73.113,35.4,4.12,35.63894499,137.17,70.18848,20.47164,73.113,70.18848,20.47164,73.113,0.0,0.0,0.0,135.883
2019-04-09 13:30:00,101.61792,22.47856,104.0744316573,65.13792,18.99856,67.852,36.48,3.48,36.6456109241,137.17,65.13792,18.99856,67.852,65.13792,18.99856,67.852,0.0,0.0,0.0,135.883
2019-04-09 14:00:00,107.24752,24.93386,110.1078013614,73.00752,21.29386,76.0495,34.24,3.64,34.4329377196,137.34,73.00752,21.29386,76.0495,73.00752,21.29386,76.0495,0.0,0.0,0.0,135.883
2019-04-09 14:30:00,105.73088,25.36484,108.730833225,75.17088,21.92484,78.303,30.56,3.44,30.7530031054,137.47,75.17088,21.92484,78.303,75.17088,21.92484,78.303,0.0,0.0,0.0,135.883
2019-04-09 15:00:00,99.93616,22.21638,102.375796045,64.37616,18.77638,67.0585,35.56,3.44,35.7260017354,137.55,64.37616,18.77638,67.0585,64.37616,18.77638,67.0585,0.0,0.0,0.0,135.883
2019-04-09 15:30:00,97.17632,21.86476,99.6057473171,63.85632,18.62476,66.517,33.32,3.24,33.4771563906,137.64,63.85632,18.62476,66.517,63.85632,18.62476,66.517,0.0,0.0,0.0,135.883
2019-04-09 16:00:00,96.88944,21.654420000000002,99.2797939616,62.44944,18.21442,65.0515,34.44,3.44,34.6113738531,137.64,62.44944,18.21442,65.0515,62.44944,18.21442,65.0515,0.0,0.0,0.0,135.883
2019-04-09 16:30:00,103.0352,23.0886,105.5904157062,66.9552,19.5286,69.745,36.08,3.56,36.2552065226,137.8,66.9552,19.5286,69.745,66.9552,19.5286,69.745,0.0,0.0,0.0,135.883
2019-04-09 17:00:00,112.23184,22.51262,114.4674799629,66.35184,19.35262,69.1165,45.88,3.16,45.9886942628,137.73,66.35184,19.35262,69.1165,66.35184,19.35262,69.1165,0.0,0.0,0.0,135.883
2019-04-09 17:30:00,119.68976,21.89118,121.6752333495,66.68976,19.45118,69.4685,53.0,2.44,53.0561363086,137.7,66.68976,19.45118,69.4685,66.68976,19.45118,69.4685,0.0,0.0,0.0,135.883
2019-04-09 18:00:00,126.62496,21.51728,128.440156624,70.34496,20.51728,73.276,56.28,1.0,56.2888834496,137.7,70.34496,20.51728,73.276,70.34496,20.51728,73.276,0.0,0.0,0.0,135.883
2019-04-09 18:30:00,132.01024,22.25132,133.8724195143,72.45024,21.13132,75.469,59.56,1.12,59.5705296267,137.7,72.45024,21.13132,75.469,72.45024,21.13132,75.469,0.0,0.0,0.0,135.883
2019-04-09 19:00:00,135.06976,22.90868,136.9987141757,73.46976,21.42868,76.531,61.6,1.48,61.6177766558,137.62,73.46976,21.42868,76.531,73.46976,21.42868,76.531,0.0,0.0,0.0,135.883
2019-04-09 19:30:00,137.84128,23.69704,139.8633911243,73.84128,21.53704,76.918,64.0,2.16,64.0364396262,137.46,73.84128,21.53704,76.918,73.84128,21.53704,76.918,0.0,0.0,0.0,135.883
2019-04-09 20:00:00,142.03616,24.69888,144.1676295872,76.31616,22.25888,79.496,65.72,2.44,65.7652795934,137.33,76.31616,22.25888,79.496,76.31616,22.25888,79.496,0.0,0.0,0.0,135.883
2019-04-09 20:30:00,139.20256,24.13408,141.2791793861,72.32256,21.09408,75.336,66.88,3.04,66.9490552585,137.27,72.32256,21.09408,75.336,72.32256,21.09408,75.336,0.0,0.0,0.0,135.883
2019-04-09 21:00:00,136.41344,23.36892,138.4006251236,70.93344,20.68892,73.889,65.48,2.68,65.5348212785,137.34,70.93344,20.68892,73.889,70.93344,20.68892,73.889,0.0,0.0,0.0,135.883
2019-04-09 21:30:00,143.95648,25.21064,146.1473383377,80.67648,23.53064,84.038,63.28,1.6800000000000002,63.3022969567,137.64,80.67648,23.53064,84.038,80.67648,23.53064,84.038,0.0,0.0,0.0,135.883
2019-04-09 22:00:00,143.8216,24.9363,145.9673651343,84.2616,24.5763,87.7725,59.56,0.36,59.5610879686,137.76,84.2616,24.5763,87.7725,84.2616,24.5763,87.7725,0.0,0.0,0.0,135.883
2019-04-09 22:30:00,137.89648,24.49814,140.0556962778,81.93648,23.89814,85.3505,55.96,0.6000000000000001,55.9632164908,138.0,81.93648,23.89814,85.3505,81.93648,23.89814,85.3505,0.0,0.0,0.0,135.883
2019-04-09 23:00:00,130.2144,24.8592,132.5660959371,78.3744,22.8592,81.64,51.84,2.0,51.8785659015,138.32,78.3744,22.8592,81.64,78.3744,22.8592,81.64,0.0,0.0,0.0,135.883
2019-04-09 23:30:00,121.92464,25.06802,124.474991327,74.56464,21.74802,77.6715,47.36,3.32,47.476225629300004,138.63,74.56464,21.74802,77.6715,74.56464,21.74802,77.6715,0.0,0.0,0.0,135.883
2019-04-10 00:00:00,117.9552,25.898600000000002,120.7649232559,74.3952,21.6986,77.495,43.56,4.2,43.7620109227,138.63,74.3952,21.6986,77.495,74.3952,21.6986,77.495,0.0,0.0,0.0,135.883
2019-04-10 00:30:00,120.36704,27.48872,123.4660036026,78.88704,23.00872,82.174,41.48,4.48,41.7212272111,139.02,78.88704,23.00872,82.174,78.88704,23.00872,82.174,0.0,0.0,0.0,135.883
2019-04-10 01:00:00,120.47184,27.85262,123.649636772,79.31184,23.13262,82.6165,41.16,4.72,41.4297477666,138.81,79.31184,23.13262,82.6165,79.31184,23.13262,82.6165,0.0,0.0,0.0,135.883
2019-04-10 01:30:00,122.60128,26.84704,125.5063242008,76.96128,22.44704,80.168,45.64,4.4,45.8516041159,138.48,76.96128,22.44704,80.168,76.96128,22.44704,80.168,0.0,0.0,0.0,135.883
2019-04-10 02:00:00,122.27792,25.66606,124.9425322116,72.63792,21.18606,75.6645,49.64,4.48,49.841749568,138.26,72.63792,21.18606,75.6645,72.63792,21.18606,75.6645,0.0,0.0,0.0,135.883
2019-04-10 02:30:00,116.74208,23.78644,119.1407066061,65.78208,19.18644,68.523,50.96,4.6,51.167192614,138.29,65.78208,19.18644,68.523,65.78208,19.18644,68.523,0.0,0.0,0.0,135.883
2019-04-10 03:00:00,116.69936,23.83398,119.1083507864,66.21936,19.31398,68.9785,50.48,4.52,50.6819573418,138.48,66.21936,19.31398,68.9785,66.21936,19.31398,68.9785,0.0,0.0,0.0,135.883
2019-04-10 03:30:00,112.25312,22.14216,114.4160749161,61.65312,17.98216,64.222,50.6,4.16,50.770715969,138.48,61.65312,17.98216,64.222,61.65312,17.98216,64.222,0.0,0.0,0.0,135.883
2019-04-10 04:00:00,107.88816,20.52738,109.8236240426,57.48816,16.76738,59.8835,50.4,3.76,50.5400593589,138.52,57.48816,16.76738,59.8835,57.48816,16.76738,59.8835,0.0,0.0,0.0,135.883
2019-04-10 04:30:00,104.33968,19.54074,106.1537062106,54.37968,15.86074,56.6455,49.96,3.68,50.0953490855,138.52,54.37968,15.86074,56.6455,54.37968,15.86074,56.6455,0.0,0.0,0.0,135.883
2019-04-10 05:00:00,102.76032000000001,19.46676,104.5879443884,53.44032,15.58676,55.667,49.32,3.88,49.4723842158,138.47,53.44032,15.58676,55.667,53.44032,15.58676,55.667,0.0,0.0,0.0,135.883
2019-04-10 05:30:00,99.86688,17.78284,101.4377795469,49.58688,14.46284,51.653,50.28,3.32,50.3894909679,139.56,49.58688,14.46284,51.653,49.58688,14.46284,51.653,0.0,0.0,0.0,135.883
2019-04-10 06:00:00,97.76496,16.49978,99.1475170836,46.28496,13.49978,48.2135,51.48,3.0,51.567338500299996,139.29,46.28496,13.49978,48.2135,46.28496,13.49978,48.2135,0.0,0.0,0.0,135.883
2019-04-10 06:30:00,98.50144,14.34792,99.5409287198,43.02144,12.54792,44.814,55.48,1.8,55.5091920316,138.88,43.02144,12.54792,44.814,43.02144,12.54792,44.814,0.0,0.0,0.0,135.883
2019-04-10 07:00:00,99.68512,12.38316,100.4513105987,41.08512,11.98316,42.797,58.6,0.4,58.6013651718,138.6,41.08512,11.98316,42.797,41.08512,11.98316,42.797,0.0,0.0,0.0,135.883
2019-04-10 07:30:00,105.31952,14.70986,106.3418133861,45.35952,13.22986,47.2495,59.96,1.48,59.9782627291,137.98,45.35952,13.22986,47.2495,45.35952,13.22986,47.2495,0.0,0.0,0.0,135.883
2019-04-10 08:00:00,103.71424,16.32832,104.9917025903,43.91424,12.80832,45.744,59.8,3.52,59.9035090792,137.5,43.91424,12.80832,45.744,43.91424,12.80832,45.744,0.0,0.0,0.0,135.883
2019-04-10 08:30:00,97.34944,17.45192,98.9013800713,42.82944,12.49192,44.614,54.52,4.96,54.7451550368,137.18,42.82944,12.49192,44.614,42.82944,12.49192,44.614,0.0,0.0,0.0,135.883
2019-04-10 09:00:00,96.61504,16.81272,98.0669848012,39.81504,11.61272,41.474,56.8,5.2,57.0375315034,137.25,39.81504,11.61272,41.474,39.81504,11.61272,41.474,0.0,0.0,0.0,135.883
2019-04-10 09:30:00,94.056,15.858,95.3834749839,40.656,11.858,42.35,53.4,4.0,53.5496031731,137.45,40.656,11.858,42.35,40.656,11.858,42.35,0.0,0.0,0.0,135.883
2019-04-10 10:00:00,89.55072,15.33396,90.8540686034,38.31072,11.17396,39.907,51.24,4.16,51.4085907218,137.58,38.31072,11.17396,39.907,38.31072,11.17396,39.907,0.0,0.0,0.0,135.883
2019-04-10 10:30:00,86.29296,15.14878,87.6125589231,38.77296,11.30878,40.3885,47.52,3.84,47.674899056,137.64,38.77296,11.30878,40.3885,38.77296,11.30878,40.3885,0.0,0.0,0.0,135.883
2019-04-10 11:00:00,84.38464,15.34552,85.7685982863,39.58464,11.54552,41.234,44.8,3.8,44.9608718777,137.58,39.58464,11.54552,41.234,39.58464,11.54552,41.234,0.0,0.0,0.0,135.883
2019-04-10 11:30:00,79.98496,15.54728,81.4819718809,40.82496,11.90728,42.526,39.16,3.64,39.3288087793,137.65,40.82496,11.90728,42.526,40.82496,11.90728,42.526,0.0,0.0,0.0,135.883
2019-04-10 12:00:00,77.57744,14.91342,78.9979068903,37.41744,10.91342,38.9765,40.16,4.0,40.3587115751,137.87,37.41744,10.91342,38.9765,37.41744,10.91342,38.9765,0.0,0.0,0.0,135.883
2019-04-10 12:30:00,77.8888,15.1509,79.3486920891,40.2888,11.7509,41.9675,37.6,3.4,37.753410442,138.03,40.2888,11.7509,41.9675,40.2888,11.7509,41.9675,0.0,0.0,0.0,135.883
2019-04-10 13:00:00,67.99344,17.45642,70.1985361831,45.31344,13.21642,47.2015,22.68,4.24,23.072927859300002,138.08,45.31344,13.21642,47.2015,45.31344,13.21642,47.2015,0.0,0.0,0.0,135.883
2019-04-10 13:30:00,65.39712,15.84916,67.29026064,42.95712,12.529160000000001,44.747,22.44,3.32,22.6842676761,138.19,42.95712,12.529160000000001,44.747,42.95712,12.529160000000001,44.747,0.0,0.0,0.0,135.883
2019-04-10 14:00:00,62.08,14.955,63.8559192636,40.44,11.795,42.125,21.64,3.16,21.869503881,138.19,40.44,11.795,42.125,40.44,11.795,42.125,0.0,0.0,0.0,135.883
2019-04-10 14:30:00,63.80144,18.27042,66.3658948034,48.24144,14.07042,50.2515,15.56,4.2,16.1168731459,138.06,48.24144,14.07042,50.2515,48.24144,14.07042,50.2515,0.0,0.0,0.0,135.883
2019-04-10 15:00:00,86.18512,23.29066,89.276703303,65.86512,19.21066,68.6095,20.32,4.08,20.7255590998,138.21,65.86512,19.21066,68.6095,65.86512,19.21066,68.6095,0.0,0.0,0.0,135.883
2019-04-10 15:30:00,83.80048,21.46014,86.5046707239,60.00048,17.500140000000002,62.5005,23.8,3.96,24.1271962731,138.34,60.00048,17.500140000000002,62.5005,60.00048,17.500140000000002,62.5005,0.0,0.0,0.0,135.883
2019-04-10 16:00:00,88.44544,20.66992,90.8286378275,56.60544,16.50992,58.964,31.84,4.16,32.1106088388,138.21,56.60544,16.50992,58.964,56.60544,16.50992,58.964,0.0,0.0,0.0,135.883
2019-04-10 16:30:00,99.0656,18.2008,100.7236924661,49.7856,14.5208,51.86,49.28,3.68,49.4172115765,138.13,49.7856,14.5208,51.86,49.7856,14.5208,51.86,0.0,0.0,0.0,135.883
2019-04-10 17:00:00,101.49968,16.62574,102.8523226313,47.53968,13.86574,49.5205,53.96,2.76,54.0305395124,138.13,47.53968,13.86574,49.5205,47.53968,13.86574,49.5205,0.0,0.0,0.0,135.883
2019-04-10 17:30:00,100.61568,15.27624,101.768750461,41.81568,12.19624,43.558,58.8,3.08,58.8806114099,137.83,41.81568,12.19624,43.558,41.81568,12.19624,43.558,0.0,0.0,0.0,135.883
2019-04-10 18:00:00,97.29776,12.51518,98.099356937,37.69776,10.99518,39.2685,59.6,1.52,59.6193793997,138.07,37.69776,10.99518,39.2685,37.69776,10.99518,39.2685,0.0,0.0,0.0,135.883
2019-04-10 18:30:00,97.29792,11.75856,98.0058619145,35.37792,10.31856,36.852,61.92,1.44,61.9367419227,138.27,35.37792,10.31856,36.852,35.37792,10.31856,36.852,0.0,0.0,0.0,135.883
2019-04-10 19:00:00,95.52752,10.62886,96.117010681,32.32752,9.42886,33.6745,63.2,1.2,63.2113913785,138.42,32.32752,9.42886,33.6745,32.32752,9.42886,33.6745,0.0,0.0,0.0,135.883
2019-04-10 19:30:00,94.35008,10.20044,94.8998765658,27.43008,8.00044,28.573,66.92,2.2,66.9561528166,138.26,27.43008,8.00044,28.573,27.43008,8.00044,28.573,0.0,0.0,0.0,135.883
2019-04-10 20:00:00,95.28448,10.33964,95.8438327917,27.08448,7.89964,28.213,68.2,2.44,68.2436341354,138.07,27.08448,7.89964,28.213,27.08448,7.89964,28.213,0.0,0.0,0.0,135.883
2019-04-10 20:30:00,91.3504,10.0222,91.8985313974,23.3904,6.8222000000000005,24.365,67.96,3.2,68.0352967216,137.77,23.3904,6.8222000000000005,24.365,23.3904,6.8222000000000005,24.365,0.0,0.0,0.0,135.883
2019-04-10 21:00:00,95.81568,11.19124,96.4670326412,26.57568,7.75124,27.683,69.24,3.44,69.3254008283,137.81,26.57568,7.75124,27.683,26.57568,7.75124,27.683,0.0,0.0,0.0,135.883
2019-04-10 21:30:00,92.8136,9.917300000000001,93.3419369,25.773600000000002,7.5173,26.8475,67.04,2.4,67.0829456718,138.02,25.773600000000002,7.5173,26.8475,25.773600000000002,7.5173,26.8475,0.0,0.0,0.0,135.883
2019-04-10 22:00:00,90.80064,8.73352,91.219683161,27.20064,7.93352,28.334,63.6,0.8,63.6050312475,137.69,27.20064,7.93352,28.334,27.20064,7.93352,28.334,0.0,0.0,0.0,135.883
2019-04-10 22:30:00,82.47152,6.96086,82.7647580982,22.631520000000002,6.60086,23.5745,59.84,0.36,59.8410828779,138.0,22.631520000000002,6.60086,23.5745,22.631520000000002,6.60086,23.5745,0.0,0.0,0.0,135.883
