Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-10 23:00:00,79.53344,7.43892,79.8805709106,23.17344,6.75892,24.139,56.36,0.68,56.3641020509,138.36,23.17344,6.75892,24.139,23.17344,6.75892,24.139,0.0,0.0,0.0,135.883
2019-04-10 23:30:00,73.60768,8.84224,74.1368718196,22.08768,6.44224,23.008,51.52,2.4,51.5758703271,138.05,22.08768,6.44224,23.008,22.08768,6.44224,23.008,0.0,0.0,0.0,135.883
2019-04-11 00:00:00,70.55424,9.25332,71.1584479384,21.71424,6.33332,22.619,48.84,2.92,48.9272112428,137.71,21.71424,6.33332,22.619,21.71424,6.33332,22.619,0.0,0.0,0.0,135.883
2019-04-11 00:30:00,66.17232,9.57026,66.8607942718,19.37232,5.65026,20.1795,46.8,3.92,46.9638839961,138.13,19.37232,5.65026,20.1795,19.37232,5.65026,20.1795,0.0,0.0,0.0,135.883
2019-04-11 01:00:00,66.0272,9.9296,66.7696644892,19.5072,5.6896,20.32,46.52,4.24,46.7128247915,138.1,19.5072,5.6896,20.32,19.5072,5.6896,20.32,0.0,0.0,0.0,135.883
2019-04-11 01:30:00,75.10528,11.33904,75.9564145547,25.02528,7.29904,26.068,50.08,4.04,50.2426910107,138.14,25.02528,7.29904,26.068,25.02528,7.29904,26.068,0.0,0.0,0.0,135.883
2019-04-11 02:00:00,74.16,9.83,74.8086525744,20.4,5.95,21.25,53.76,3.88,53.8998330239,137.96,20.4,5.95,21.25,20.4,5.95,21.25,0.0,0.0,0.0,135.883
2019-04-11 02:30:00,72.732,8.4735,73.2239306938,17.532,5.1135,18.2625,55.2,3.36,55.3021663228,137.96,17.532,5.1135,18.2625,17.532,5.1135,18.2625,0.0,0.0,0.0,135.883
2019-04-11 03:00:00,72.03968,7.96824,72.479020021,16.75968,4.88824,17.458,55.28,3.08,55.365736697,137.94,16.75968,4.88824,17.458,16.75968,4.88824,17.458,0.0,0.0,0.0,135.883
2019-04-11 03:30:00,69.34944,7.85192,69.7925316635,14.98944,4.37192,15.614,54.36,3.48,54.4712768347,137.96,14.98944,4.37192,15.614,14.98944,4.37192,15.614,0.0,0.0,0.0,135.883
2019-04-11 04:00:00,70.01216,7.80688,70.446078125,15.93216,4.64688,16.596,54.08,3.16,54.1722438154,137.96,15.93216,4.64688,16.596,15.93216,4.64688,16.596,0.0,0.0,0.0,135.883
2019-04-11 04:30:00,69.85504,7.33772,70.23936751,15.69504,4.57772,16.349,54.16,2.76,54.2302793649,137.87,15.69504,4.57772,16.349,15.69504,4.57772,16.349,0.0,0.0,0.0,135.883
2019-04-11 05:00:00,67.24384,6.86112,67.5929655038,13.92384,4.06112,14.504,53.32,2.8,53.3934677653,137.82,13.92384,4.06112,14.504,13.92384,4.06112,14.504,0.0,0.0,0.0,135.883
2019-04-11 05:30:00,69.42192,7.34806,69.8097196832,16.14192,4.70806,16.8145,53.28,2.64,53.345365309499996,137.85,16.14192,4.70806,16.8145,16.14192,4.70806,16.8145,0.0,0.0,0.0,135.883
2019-04-11 06:00:00,70.00624,6.7868200000000005,70.3344479231,15.72624,4.58682,16.3815,54.28,2.2,54.3245653457,137.47,15.72624,4.58682,16.3815,15.72624,4.58682,16.3815,0.0,0.0,0.0,135.883
2019-04-11 06:30:00,70.78096,4.4177800000000005,70.9186934359,12.54096,3.65778,13.0635,58.24,0.76,58.2449585801,137.86,12.54096,3.65778,13.0635,12.54096,3.65778,13.0635,0.0,0.0,0.0,135.883
2019-04-11 07:00:00,77.62512,5.18566,77.798138311,16.54512,4.82566,17.2345,61.08,0.36,61.0810608945,137.97,16.54512,4.82566,17.2345,16.54512,4.82566,17.2345,0.0,0.0,0.0,135.883
2019-04-11 07:30:00,78.19312,6.83466,78.491251695,14.79312,4.31466,15.4095,63.4,2.52,63.4500622537,137.35,14.79312,4.31466,15.4095,14.79312,4.31466,15.4095,0.0,0.0,0.0,135.883
2019-04-11 08:00:00,77.37904,9.58722,77.9707035921,17.09904,4.98722,17.8115,60.28,4.6,60.45525949,136.84,17.09904,4.98722,17.8115,17.09904,4.98722,17.8115,0.0,0.0,0.0,135.883
2019-04-11 08:30:00,76.35872,11.49796,77.2195390054,21.31872,6.21796,22.207,55.04,5.28,55.292675826,136.44,21.31872,6.21796,22.207,21.31872,6.21796,22.207,0.0,0.0,0.0,135.883
2019-04-11 09:00:00,73.92352,13.54436,75.154085032,27.92352,8.14436,29.087,46.0,5.4,46.3158720095,136.75,27.92352,8.14436,29.087,27.92352,8.14436,29.087,0.0,0.0,0.0,135.883
2019-04-11 09:30:00,69.62912,12.93516,70.8204258403,28.98912,8.45516,30.197,40.64,4.48,40.8861834854,136.93,28.98912,8.45516,30.197,28.98912,8.45516,30.197,0.0,0.0,0.0,135.883
2019-04-11 10:00:00,70.53328,12.84054,71.6925592726,28.25328,8.24054,29.4305,42.28,4.6,42.5295003498,137.28,28.25328,8.24054,29.4305,28.25328,8.24054,29.4305,0.0,0.0,0.0,135.883
2019-04-11 10:30:00,68.2296,12.0503,69.2855543837,30.0696,8.7703,31.3225,38.16,3.2800000000000002,38.3007049543,137.8,30.0696,8.7703,31.3225,30.0696,8.7703,31.3225,0.0,0.0,0.0,135.883
2019-04-11 11:00:00,68.22224,12.82982,69.4181410861,31.78224,9.26982,33.1065,36.44,3.56,36.613483855,137.87,31.78224,9.26982,33.1065,31.78224,9.26982,33.1065,0.0,0.0,0.0,135.883
2019-04-11 11:30:00,56.53824,17.21532,59.10109834,39.13824,11.41532,40.769,17.4,5.8,18.341210429,137.55,39.13824,11.41532,40.769,39.13824,11.41532,40.769,0.0,0.0,0.0,135.883
2019-04-11 12:00:00,50.9352,16.7461,53.6174082202,37.2552,10.8661,38.8075,13.68,5.88,14.8901578232,137.66,37.2552,10.8661,38.8075,37.2552,10.8661,38.8075,0.0,0.0,0.0,135.883
2019-04-11 12:30:00,50.26144,17.08292,53.085200448,38.82144,11.32292,40.439,11.44,5.76,12.808247343,137.88,38.82144,11.32292,40.439,38.82144,11.32292,40.439,0.0,0.0,0.0,135.883
2019-04-11 13:00:00,55.52128,15.68704,57.6948503491,36.64128,10.68704,38.168,18.88,5.0,19.5308576361,138.15,36.64128,10.68704,38.168,36.64128,10.68704,38.168,0.0,0.0,0.0,135.883
2019-04-11 13:30:00,47.06864,13.77502,49.0429204621,36.66864,10.69502,38.1965,10.4,3.08,10.8464925206,138.65,36.66864,10.69502,38.1965,36.66864,10.69502,38.1965,0.0,0.0,0.0,135.883
2019-04-11 14:00:00,43.41056,14.12308,45.6501709548,36.49056,10.64308,38.011,6.92,3.48,7.7457601305,138.69,36.49056,10.64308,38.011,36.49056,10.64308,38.011,0.0,0.0,0.0,135.883
2019-04-11 14:30:00,41.84528,13.60154,44.0003335061,34.56528,10.08154,36.0055,7.28,3.52,8.0863341509,138.51,34.56528,10.08154,36.0055,34.56528,10.08154,36.0055,0.0,0.0,0.0,135.883
2019-04-11 15:00:00,44.08496,13.54978,46.1202800973,35.48496,10.34978,36.9635,8.6,3.2,9.1760557976,138.43,35.48496,10.34978,36.9635,35.48496,10.34978,36.9635,0.0,0.0,0.0,135.883
2019-04-11 15:30:00,46.55856,12.13958,48.1151630139,33.11856,9.65958,34.4985,13.44,2.48,13.666894307,138.78,33.11856,9.65958,34.4985,33.11856,9.65958,34.4985,0.0,0.0,0.0,135.883
2019-04-11 16:00:00,48.30336,12.06848,49.7881792879,33.42336,9.74848,34.816,14.88,2.32,15.0597742347,138.65,33.42336,9.74848,34.816,33.42336,9.74848,34.816,0.0,0.0,0.0,135.883
2019-04-11 16:30:00,54.51216,9.73438,55.37448638,28.71216,8.37438,29.9085,25.8,1.3599999999999999,25.8358200954,138.48,28.71216,8.37438,29.9085,28.71216,8.37438,29.9085,0.0,0.0,0.0,135.883
2019-04-11 17:00:00,58.06448,9.85214,58.8943842845,27.74448,8.09214,28.9005,30.32,1.76,30.3710388364,138.33,27.74448,8.09214,28.9005,27.74448,8.09214,28.9005,0.0,0.0,0.0,135.883
2019-04-11 17:30:00,62.94432,7.83376,63.4299236638,24.66432,7.19376,25.692,38.28,0.64,38.2853496784,138.42,24.66432,7.19376,25.692,24.66432,7.19376,25.692,0.0,0.0,0.0,135.883
2019-04-11 18:00:00,65.00176,5.91218,65.2700748847,18.76176,5.47218,19.5435,46.24,0.44,46.2420933782,138.39,18.76176,5.47218,19.5435,18.76176,5.47218,19.5435,0.0,0.0,0.0,135.883
2019-04-11 18:30:00,68.03584,4.37212,68.1761758813,13.75584,4.01212,14.329,54.28,0.36,54.2811937967,138.27,13.75584,4.01212,14.329,13.75584,4.01212,14.329,0.0,0.0,0.0,135.883
2019-04-11 19:00:00,69.8264,2.9177,69.8873315433,8.9064,2.5977,9.2775,60.92,0.32,60.9208404407,137.97,8.9064,2.5977,9.2775,8.9064,2.5977,9.2775,0.0,0.0,0.0,135.883
2019-04-11 19:30:00,71.62864,3.29502,71.7043877671,6.90864,2.01502,7.1965,64.72,1.28,64.7326563645,137.67,6.90864,2.01502,7.1965,6.90864,2.01502,7.1965,0.0,0.0,0.0,135.883
2019-04-11 20:00:00,74.09088,4.13984,74.2064469868,7.61088,2.21984,7.928,66.48,1.92,66.5077198527,137.47,7.61088,2.21984,7.928,7.61088,2.21984,7.928,0.0,0.0,0.0,135.883
2019-04-11 20:30:00,75.26272,4.46496,75.3950455242,7.90272,2.30496,8.232,67.36,2.16,67.3946229309,137.24,7.90272,2.30496,8.232,7.90272,2.30496,8.232,0.0,0.0,0.0,135.883
2019-04-11 21:00:00,77.532,5.8585,77.753025962,10.212,2.9785,10.6375,67.32,2.88,67.3815761169,137.1,10.212,2.9785,10.6375,10.212,2.9785,10.6375,0.0,0.0,0.0,135.883
2019-04-11 21:30:00,75.69984,4.69412,75.8452407116,11.01984,3.21412,11.479,64.68,1.48,64.6969303754,137.55,11.01984,3.21412,11.479,11.01984,3.21412,11.479,0.0,0.0,0.0,135.883
2019-04-11 22:00:00,71.72704,3.8237200000000002,71.8288876553,10.36704,3.02372,10.799,61.36,0.8,61.3652149023,137.89,10.36704,3.02372,10.799,10.36704,3.02372,10.799,0.0,0.0,0.0,135.883
2019-04-11 22:30:00,68.77632,4.74476,68.9397921392,10.09632,2.94476,10.517,58.68,1.8,58.7076008708,138.07,10.09632,2.94476,10.517,10.09632,2.94476,10.517,0.0,0.0,0.0,135.883
2019-04-11 23:00:00,68.8328,7.2079,69.2091625311,14.1528,4.1279,14.7425,54.68,3.08,54.7666759992,138.7,14.1528,4.1279,14.7425,14.1528,4.1279,14.7425,0.0,0.0,0.0,135.883
2019-04-11 23:30:00,61.51136,7.15248,61.9258054384,10.67136,3.11248,11.116,50.84,4.04,51.000266666,138.76,10.67136,3.11248,11.116,10.67136,3.11248,11.116,0.0,0.0,0.0,135.883
2019-04-12 00:00:00,60.21392,8.06406,60.7515038946,12.01392,3.50406,12.5145,48.2,4.5600000000000005,48.4152207472,138.76,12.01392,3.50406,12.5145,12.01392,3.50406,12.5145,0.0,0.0,0.0,135.883
2019-04-12 00:30:00,57.13264,8.36702,57.7420607274,11.13264,3.24702,11.5965,46.0,5.12,46.2840620516,139.2,11.13264,3.24702,11.5965,11.13264,3.24702,11.5965,0.0,0.0,0.0,135.883
2019-04-12 01:00:00,56.39568,7.99374,56.9593943248,10.67568,3.11374,11.1205,45.72,4.88,45.9796998685,139.47,10.67568,3.11374,11.1205,10.67568,3.11374,11.1205,0.0,0.0,0.0,135.883
2019-04-12 01:30:00,61.42624,7.93432,61.9365513602,11.70624,3.41432,12.194,49.72,4.52,49.9250317977,139.34,11.70624,3.41432,12.194,11.70624,3.41432,12.194,0.0,0.0,0.0,135.883
2019-04-12 02:00:00,64.10224,7.74982,64.5690086888,10.66224,3.10982,11.1065,53.44,4.64,53.6410589008,137.6,10.66224,3.10982,11.1065,10.66224,3.10982,11.1065,0.0,0.0,0.0,135.883
2019-04-12 02:30:00,63.90064,6.91602,64.2738136806,8.90064,2.59602,9.2715,55.0,4.32,55.1693973141,137.6,8.90064,2.59602,9.2715,8.90064,2.59602,9.2715,0.0,0.0,0.0,135.883
2019-04-12 03:00:00,63.91104,6.73072,64.2644818356,8.95104,2.61072,9.324,54.96,4.12,55.1142086943,137.65,8.95104,2.61072,9.324,8.95104,2.61072,9.324,0.0,0.0,0.0,135.883
2019-04-12 03:30:00,62.612,6.3885,62.9370755298,8.052,2.3485,8.3875,54.56,4.04,54.7093703126,137.56,8.052,2.3485,8.3875,8.052,2.3485,8.3875,0.0,0.0,0.0,135.883
2019-04-12 04:00:00,62.183840000000004,5.80862,62.4545436574,7.98384,2.32862,8.3165,54.2,3.48,54.3116046531,137.5,7.98384,2.32862,8.3165,7.98384,2.32862,8.3165,0.0,0.0,0.0,135.883
2019-04-12 04:30:00,62.23584,5.57212,62.4847845623,7.99584,2.33212,8.329,54.24,3.24,54.3366837413,137.43,7.99584,2.33212,8.329,7.99584,2.33212,8.329,0.0,0.0,0.0,135.883
2019-04-12 05:00:00,61.58384,5.91362,61.867117685,8.34384,2.43362,8.6915,53.24,3.48,53.3536128111,137.47,8.34384,2.43362,8.6915,8.34384,2.43362,8.6915,0.0,0.0,0.0,135.883
2019-04-12 05:30:00,64.87936,5.79648,65.1377811596,9.99936,2.91648,10.416,54.88,2.88,54.9555165566,137.6,9.99936,2.91648,10.416,9.99936,2.91648,10.416,0.0,0.0,0.0,135.883
2019-04-12 06:00:00,66.60592,5.8700600000000005,66.8640873971,10.52592,3.07006,10.9645,56.08,2.8,56.1498566338,138.24,10.52592,3.07006,10.9645,10.52592,3.07006,10.9645,0.0,0.0,0.0,135.883
2019-04-12 06:30:00,71.096,4.793,71.2573790214,11.496,3.3529999999999998,11.975,59.6,1.44,59.6173934351,138.12,11.496,3.3529999999999998,11.975,11.496,3.3529999999999998,11.975,0.0,0.0,0.0,135.883
2019-04-12 07:00:00,74.20336,4.00098,74.3111463796,12.48336,3.64098,13.0035,61.72,0.36,61.7210498939,138.15,12.48336,3.64098,13.0035,12.48336,3.64098,13.0035,0.0,0.0,0.0,135.883
2019-04-12 07:30:00,78.07584,6.44712,78.3415735609,15.79584,4.60712,16.454,62.28,1.8399999999999999,62.3071745468,137.52,15.79584,4.60712,16.454,15.79584,4.60712,16.454,0.0,0.0,0.0,135.883
2019-04-12 08:00:00,78.49856,8.84208,78.9949764276,18.65856,5.44208,19.436,59.84,3.4,59.9365130784,137.26,18.65856,5.44208,19.436,18.65856,5.44208,19.436,0.0,0.0,0.0,135.883
2019-04-12 08:30:00,78.42832,11.28826,79.2365205688,24.02832,7.00826,25.0295,54.4,4.28,54.568107902,137.06,24.02832,7.00826,25.0295,24.02832,7.00826,25.0295,0.0,0.0,0.0,135.883
2019-04-12 09:00:00,74.75248,12.24114,75.7481272023,26.47248,7.72114,27.5755,48.28,4.52,48.4911208367,137.16,26.47248,7.72114,27.5755,26.47248,7.72114,27.5755,0.0,0.0,0.0,135.883
2019-04-12 09:30:00,70.0552,12.9461,71.2413682649,31.4952,9.1861,32.8075,38.56,3.76,38.7428857986,137.37,31.4952,9.1861,32.8075,31.4952,9.1861,32.8075,0.0,0.0,0.0,135.883
2019-04-12 10:00:00,67.31632,14.84726,68.9342300156,35.95632,10.48726,37.4545,31.36,4.36,31.6616360916,137.44,35.95632,10.48726,37.4545,35.95632,10.48726,37.4545,0.0,0.0,0.0,135.883
2019-04-12 10:30:00,66.83232,15.77776,68.6694743478,38.87232,11.33776,40.492,27.96,4.44,28.3103373346,137.72,38.87232,11.33776,40.492,38.87232,11.33776,40.492,0.0,0.0,0.0,135.883
2019-04-12 11:00:00,63.70592,16.86756,65.9011291512,38.90592,11.34756,40.527,24.8,5.52,25.4068967015,137.52,38.90592,11.34756,40.527,38.90592,11.34756,40.527,0.0,0.0,0.0,135.883
2019-04-12 11:30:00,68.63904,15.96472,70.4712004779,36.35904,10.60472,37.874,32.28,5.36,32.7219803802,137.56,36.35904,10.60472,37.874,36.35904,10.60472,37.874,0.0,0.0,0.0,135.883
2019-04-12 12:00:00,70.45936,15.00398,72.0391617625,35.25936,10.28398,36.7285,35.2,4.72,35.5150446994,137.53,35.25936,10.28398,36.7285,35.25936,10.28398,36.7285,0.0,0.0,0.0,135.883
2019-04-12 12:30:00,68.98208,11.58644,69.9483591873,25.46208,7.42644,26.523,43.52,4.16,43.7183714244,137.44,25.46208,7.42644,26.523,25.46208,7.42644,26.523,0.0,0.0,0.0,135.883
2019-04-12 13:00:00,69.56992,10.68456,70.3856064206,23.32992,6.80456,24.302,46.24,3.88,46.4024999327,137.49,23.32992,6.80456,24.302,23.32992,6.80456,24.302,0.0,0.0,0.0,135.883
2019-04-12 13:30:00,67.0072,9.1721,67.6320358281,19.9272,5.8121,20.7575,47.08,3.36,47.199745762,137.82,19.9272,5.8121,20.7575,19.9272,5.8121,20.7575,0.0,0.0,0.0,135.883
2019-04-12 14:00:00,68.03696,10.74078,68.87954907700001,25.71696,7.50078,26.7885,42.32,3.24,42.4438452546,137.88,25.71696,7.50078,26.7885,25.71696,7.50078,26.7885,0.0,0.0,0.0,135.883
2019-04-12 14:30:00,74.49056,10.16308,75.180660573,24.97056,7.28308,26.011,49.52,2.88,49.603677283,137.71,24.97056,7.28308,26.011,24.97056,7.28308,26.011,0.0,0.0,0.0,135.883
2019-04-12 15:00:00,70.74304,9.81172,71.4202181304,25.82304,7.53172,26.899,44.92,2.2800000000000002,44.9778256478,138.19,25.82304,7.53172,26.899,25.82304,7.53172,26.899,0.0,0.0,0.0,135.883
2019-04-12 15:30:00,71.24304,9.11922,71.8243059267,24.68304,7.19922,25.7115,46.56,1.92,46.5995708135,138.26,24.68304,7.19922,25.7115,24.68304,7.19922,25.7115,0.0,0.0,0.0,135.883
2019-04-12 16:00:00,81.65456,10.17258,82.2857736954,26.37456,7.69258,27.4735,55.28,2.48,55.3356015599,138.14,26.37456,7.69258,27.4735,26.37456,7.69258,27.4735,0.0,0.0,0.0,135.883
2019-04-12 16:30:00,80.19776,8.58768,80.6562394164,21.07776,6.14768,21.956,59.12,2.44,59.170330403,137.91,21.07776,6.14768,21.956,21.07776,6.14768,21.956,0.0,0.0,0.0,135.883
2019-04-12 17:00:00,85.80912000000001,9.65766,86.3508857618,24.60912,7.17766,25.6345,61.2,2.48,61.2502277547,137.37,24.60912,7.17766,25.6345,24.60912,7.17766,25.6345,0.0,0.0,0.0,135.883
2019-04-12 17:30:00,91.11648,10.19064,91.6845792443,29.31648,8.55064,30.538,61.8,1.6400000000000001,61.8217566881,137.18,29.31648,8.55064,30.538,29.31648,8.55064,30.538,0.0,0.0,0.0,135.883
2019-04-12 18:00:00,94.41952,9.87736,94.934756531,32.21952,9.39736,33.562,62.2,0.48,62.2018520625,137.18,32.21952,9.39736,33.562,32.21952,9.39736,33.562,0.0,0.0,0.0,135.883
2019-04-12 18:30:00,95.61936,9.87898,96.1283322057,31.53936,9.19898,32.8535,64.08,0.68,64.0836078884,136.94,31.53936,9.19898,32.8535,31.53936,9.19898,32.8535,0.0,0.0,0.0,135.883
2019-04-12 19:00:00,92.05696,9.19828,92.5153621806,29.61696,8.63828,30.851,62.44,0.56,62.4425111603,137.12,29.61696,8.63828,30.851,29.61696,8.63828,30.851,0.0,0.0,0.0,135.883
2019-04-12 19:30:00,93.4744,9.3367,93.9395413138,28.0344,8.1767,29.2025,65.44,1.16,65.4502803661,137.12,28.0344,8.1767,29.2025,28.0344,8.1767,29.2025,0.0,0.0,0.0,135.883
2019-04-12 20:00:00,96.10608,10.11094,96.6364823483,29.86608,8.71094,31.1105,66.24,1.4,66.2547930342,137.12,29.86608,8.71094,31.1105,29.86608,8.71094,31.1105,0.0,0.0,0.0,135.883
2019-04-12 20:30:00,96.7312,10.0666,97.2535937074,27.9312,8.1466,29.095,68.8,1.92,68.8267854836,136.99,27.9312,8.1466,29.095,27.9312,8.1466,29.095,0.0,0.0,0.0,135.883
2019-04-12 21:00:00,91.04416,8.42288,91.432947987,23.80416,6.94288,24.796,67.24,1.48,67.2562859516,137.24,23.80416,6.94288,24.796,23.80416,6.94288,24.796,0.0,0.0,0.0,135.883
2019-04-12 21:30:00,87.0528,6.9604,87.3306198077,21.5328,6.2804,22.43,65.52,0.68,65.5235285985,137.47,21.5328,6.2804,22.43,21.5328,6.2804,22.43,0.0,0.0,0.0,135.883
2019-04-12 22:00:00,79.77776,6.84018,80.0704630501,18.37776,5.36018,19.1435,61.4,1.48,61.4178345434,137.69,18.37776,5.36018,19.1435,18.37776,5.36018,19.1435,0.0,0.0,0.0,135.883
2019-04-12 22:30:00,79.33328,8.55054,79.7927380772,20.81328,6.07054,21.6805,58.52,2.48,58.5725259828,137.8,20.81328,6.07054,21.6805,20.81328,6.07054,21.6805,0.0,0.0,0.0,135.883
2019-04-12 23:00:00,81.12896,9.91428,81.7324972003,25.48896,7.43428,26.551,55.64,2.48,55.6952421666,138.22,25.48896,7.43428,26.551,25.48896,7.43428,26.551,0.0,0.0,0.0,135.883
2019-04-12 23:30:00,75.68032,11.09176,76.4888094769,24.04032,7.01176,25.042,51.64,4.08,51.8009266326,138.53,24.04032,7.01176,25.042,24.04032,7.01176,25.042,0.0,0.0,0.0,135.883
2019-04-13 00:00:00,71.9008,10.8094,72.708790177,22.660800000000002,6.6094,23.605,49.24,4.2,49.4187980429,138.74,22.660800000000002,6.6094,23.605,22.660800000000002,6.6094,23.605,0.0,0.0,0.0,135.883
2019-04-13 00:30:00,48.16,4.72,48.3907429164,0.0,0.0,0.0,48.16,4.72,48.3907429164,138.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 01:00:00,47.76,4.92,48.0127483071,0.0,0.0,0.0,47.76,4.92,48.0127483071,138.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 01:30:00,51.52,4.48,51.7144157852,0.0,0.0,0.0,51.52,4.48,51.7144157852,138.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 02:00:00,54.64,4.28,54.8073717669,0.0,0.0,0.0,54.64,4.28,54.8073717669,137.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 02:30:00,55.64,3.88,55.7751199013,0.0,0.0,0.0,55.64,3.88,55.7751199013,137.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 03:00:00,56.0,3.48,56.1080243815,0.0,0.0,0.0,56.0,3.48,56.1080243815,137.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 03:30:00,55.36,3.52,55.4717946348,0.0,0.0,0.0,55.36,3.52,55.4717946348,137.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 04:00:00,54.16,3.36,54.2641244286,0.0,0.0,0.0,54.16,3.36,54.2641244286,138.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 04:30:00,54.44,3.2800000000000002,54.5387201903,0.0,0.0,0.0,54.44,3.2800000000000002,54.5387201903,138.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 05:00:00,53.12,3.7199999999999998,53.2500967135,0.0,0.0,0.0,53.12,3.7199999999999998,53.2500967135,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 05:30:00,53.4,3.48,53.5132731199,0.0,0.0,0.0,53.4,3.48,53.5132731199,138.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 06:00:00,53.4,3.68,53.5266513057,0.0,0.0,0.0,53.4,3.68,53.5266513057,138.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 06:30:00,54.32,3.24,54.4165416027,0.0,0.0,0.0,54.32,3.24,54.4165416027,138.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 07:00:00,56.12,2.44,56.1730184341,0.0,0.0,0.0,56.12,2.44,56.1730184341,138.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 07:30:00,56.76,1.4,56.7772630549,0.0,0.0,0.0,56.76,1.4,56.7772630549,138.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 08:00:00,53.24,1.04,53.2501568073,0.0,0.0,0.0,53.24,1.04,53.2501568073,138.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 08:30:00,47.4,0.32,47.4010801565,0.0,0.0,0.0,47.4,0.32,47.4010801565,137.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 09:00:00,39.44,0.16,39.4403245423,0.0,0.0,0.0,39.44,0.16,39.4403245423,138.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 09:30:00,41.96,0.24,41.9606863624,0.0,0.0,0.0,41.96,0.24,41.9606863624,138.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 10:00:00,47.16,0.48,47.1624426848,0.0,0.0,0.0,47.16,0.48,47.1624426848,138.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 10:30:00,37.32,0.76,37.3277376759,0.0,0.0,0.0,37.32,0.76,37.3277376759,138.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 11:00:00,39.12,0.28,39.1210020322,0.0,0.0,0.0,39.12,0.28,39.1210020322,138.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 11:30:00,43.88,0.52,43.8830810222,0.0,0.0,0.0,43.88,0.52,43.8830810222,137.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 12:00:00,34.52,0.44,34.5228040576,0.0,0.0,0.0,34.52,0.44,34.5228040576,138.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 12:30:00,22.4,0.56,22.4069989066,0.0,0.0,0.0,22.4,0.56,22.4069989066,138.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 13:00:00,25.24,0.68,25.2491584018,0.0,0.0,0.0,25.24,0.68,25.2491584018,138.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 13:30:00,15.8,0.8,15.8202402005,0.0,0.0,0.0,15.8,0.8,15.8202402005,138.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 14:00:00,25.88,1.08,25.9025249734,0.0,0.0,0.0,25.88,1.08,25.9025249734,139.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 14:30:00,16.76,2.0,16.8789099174,0.0,0.0,0.0,16.76,2.0,16.8789099174,139.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 15:00:00,12.08,1.6400000000000001,12.1908162155,0.0,0.0,0.0,12.08,1.6400000000000001,12.1908162155,139.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 15:30:00,14.56,1.6800000000000002,14.6566026077,0.0,0.0,0.0,14.56,1.6800000000000002,14.6566026077,139.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 16:00:00,21.88,2.2800000000000002,21.9984726743,0.0,0.0,0.0,21.88,2.2800000000000002,21.9984726743,139.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 16:30:00,23.56,2.68,23.7119379216,0.0,0.0,0.0,23.56,2.68,23.7119379216,139.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 17:00:00,26.8,2.84,26.9500575139,0.0,0.0,0.0,26.8,2.84,26.9500575139,138.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 17:30:00,38.32,2.84,38.425095966,0.0,0.0,0.0,38.32,2.84,38.425095966,138.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 18:00:00,41.4,3.8,41.5740303555,0.0,0.0,0.0,41.4,3.8,41.5740303555,138.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 18:30:00,48.4,3.64,48.5366830346,0.0,0.0,0.0,48.4,3.64,48.5366830346,138.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 19:00:00,54.76,3.0,54.8421152036,0.0,0.0,0.0,54.76,3.0,54.8421152036,137.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 19:30:00,58.0,2.92,58.0734569317,0.0,0.0,0.0,58.0,2.92,58.0734569317,137.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 20:00:00,60.36,3.08,60.4385307565,0.0,0.0,0.0,60.36,3.08,60.4385307565,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 20:30:00,62.84,1.76,62.8646418903,0.0,0.0,0.0,62.84,1.76,62.8646418903,137.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 21:00:00,62.24,1.4,62.2557435101,0.0,0.0,0.0,62.24,1.4,62.2557435101,137.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 21:30:00,62.24,1.96,62.2708535352,0.0,0.0,0.0,62.24,1.96,62.2708535352,137.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 22:00:00,58.56,3.04,58.6388540134,0.0,0.0,0.0,58.56,3.04,58.6388540134,138.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 22:30:00,54.72,3.96,54.8631023549,0.0,0.0,0.0,54.72,3.96,54.8631023549,138.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 23:00:00,51.2,4.4,51.3887147144,0.0,0.0,0.0,51.2,4.4,51.3887147144,138.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-13 23:30:00,47.88,5.36,48.1790825982,0.0,0.0,0.0,47.88,5.36,48.1790825982,138.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-14 00:00:00,45.12,6.0,45.5171879624,0.0,0.0,0.0,45.12,6.0,45.5171879624,138.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-14 00:30:00,66.38464,13.59052,67.761513131,23.14464,6.75052,24.109,43.24,6.84,43.7776564014,138.37,23.14464,6.75052,24.109,23.14464,6.75052,24.109,0.0,0.0,0.0,135.883
2019-04-14 01:00:00,67.3552,13.8636,68.7671605637,24.3552,7.1036,25.37,43.0,6.76,43.5281242417,138.27,24.3552,7.1036,25.37,24.3552,7.1036,25.37,0.0,0.0,0.0,135.883
2019-04-14 01:30:00,74.71664,14.05902,76.0278392186,27.35664,7.97902,28.4965,47.36,6.08,47.7486753743,138.43,27.35664,7.97902,28.4965,27.35664,7.97902,28.4965,0.0,0.0,0.0,135.883
2019-04-14 02:00:00,83.97552,14.51286,85.2203676632,31.65552,9.23286,32.9745,52.32,5.28,52.5857471184,138.2,31.65552,9.23286,32.9745,31.65552,9.23286,32.9745,0.0,0.0,0.0,135.883
2019-04-14 02:30:00,83.20496,13.66478,84.3195800574,29.84496,8.70478,31.0885,53.36,4.96,53.5900289233,138.31,29.84496,8.70478,31.0885,29.84496,8.70478,31.0885,0.0,0.0,0.0,135.883
2019-04-14 03:00:00,79.44128,12.51704,80.4213482752,26.32128,7.67704,27.418,53.12,4.84,53.3400412448,138.41,26.32128,7.67704,27.418,26.32128,7.67704,27.418,0.0,0.0,0.0,135.883
2019-04-14 03:30:00,80.69504,13.50272,81.816947682,29.01504,8.462720000000001,30.224,51.68,5.04,51.9251769376,137.4,29.01504,8.462720000000001,30.224,29.01504,8.462720000000001,30.224,0.0,0.0,0.0,135.883
2019-04-14 04:00:00,86.03664,14.39902,87.2332230257,34.55664,10.07902,35.9965,51.48,4.32,51.660940758,137.4,34.55664,10.07902,35.9965,34.55664,10.07902,35.9965,0.0,0.0,0.0,135.883
2019-04-14 04:30:00,82.17968,12.91574,83.1884375659,30.979680000000002,9.03574,32.2705,51.2,3.88,51.3468051586,137.35,30.979680000000002,9.03574,32.2705,30.979680000000002,9.03574,32.2705,0.0,0.0,0.0,135.883
2019-04-14 05:00:00,80.7856,13.6258,81.9266476368,31.9056,9.3058,33.235,48.88,4.32,49.0705288335,137.49,31.9056,9.3058,33.235,31.9056,9.3058,33.235,0.0,0.0,0.0,135.883
2019-04-14 05:30:00,74.05584,11.21962,74.9009166236,24.61584,7.17962,25.6415,49.44,4.04,49.6047900913,137.39,24.61584,7.17962,25.6415,24.61584,7.17962,25.6415,0.0,0.0,0.0,135.883
2019-04-14 06:00:00,86.14144,14.95292,87.4296145582,37.14144,10.83292,38.689,49.0,4.12,49.1729031073,137.41,37.14144,10.83292,38.689,37.14144,10.83292,38.689,0.0,0.0,0.0,135.883
2019-04-14 06:30:00,108.04368,21.25774,110.1150684414,59.44368,17.33774,61.9205,48.6,3.92,48.7578342423,137.31,59.44368,17.33774,61.9205,59.44368,17.33774,61.9205,0.0,0.0,0.0,135.883
2019-04-14 07:00:00,117.53936,23.23398,119.8136844265,68.13936,19.87398,70.9785,49.4,3.36,49.5141353555,137.43,68.13936,19.87398,70.9785,68.13936,19.87398,70.9785,0.0,0.0,0.0,135.883
2019-04-14 07:30:00,127.4432,24.9726,129.8668548052,76.8432,22.4126,80.045,50.6,2.56,50.6647175064,137.84,76.8432,22.4126,80.045,76.8432,22.4126,80.045,0.0,0.0,0.0,135.883
2019-04-14 08:00:00,110.86192,18.41306,112.3806303802,56.82192,16.57306,59.1895,54.04,1.8399999999999999,54.0713158708,137.37,56.82192,16.57306,59.1895,56.82192,16.57306,59.1895,0.0,0.0,0.0,135.883
2019-04-14 08:30:00,106.5088,17.1184,107.87568816,54.0288,15.7584,56.28,52.48,1.3599999999999999,52.4976189936,137.17,54.0288,15.7584,56.28,54.0288,15.7584,56.28,0.0,0.0,0.0,135.883
2019-04-14 09:00:00,95.99056,15.73558,97.271764079,49.15056,14.33558,51.1985,46.84,1.4,46.860917618,137.45,49.15056,14.33558,51.1985,49.15056,14.33558,51.1985,0.0,0.0,0.0,135.883
2019-04-14 09:30:00,89.52784,13.37562,90.5214965931,42.56784,12.41562,44.3415,46.96,0.96,46.9698115815,137.98,42.56784,12.41562,44.3415,42.56784,12.41562,44.3415,0.0,0.0,0.0,135.883
2019-04-14 10:00:00,100.0984,16.9787,101.5281534169,55.0584,16.0587,57.3525,45.04,0.92,45.0493951125,137.98,55.0584,16.0587,57.3525,55.0584,16.0587,57.3525,0.0,0.0,0.0,135.883
2019-04-14 10:30:00,108.69952,20.71736,110.6562002492,65.81952,19.19736,68.562,42.88,1.52,42.9069318409,137.98,65.81952,19.19736,68.562,65.81952,19.19736,68.562,0.0,0.0,0.0,135.883
2019-04-14 11:00:00,93.0968,18.5949,94.9356859998,54.0168,15.7549,56.2675,39.08,2.84,39.1830575632,138.21,54.0168,15.7549,56.2675,54.0168,15.7549,56.2675,0.0,0.0,0.0,135.883
2019-04-14 11:30:00,94.01296,15.08878,95.2161117136,45.01296,13.12878,46.8885,49.0,1.96,49.0391843325,138.13,45.01296,13.12878,46.8885,45.01296,13.12878,46.8885,0.0,0.0,0.0,135.883
2019-04-14 12:00:00,92.976,14.778,94.1431137152,45.456,13.258,47.35,47.52,1.52,47.5443035494,138.13,45.456,13.258,47.35,45.456,13.258,47.35,0.0,0.0,0.0,135.883
2019-04-14 12:30:00,94.81088,16.09484,96.1672857109,50.93088,14.85484,53.053,43.88,1.24,43.8975170141,138.03,50.93088,14.85484,53.053,50.93088,14.85484,53.053,0.0,0.0,0.0,135.883
2019-04-14 13:00:00,86.65424,16.38582,88.1898656709,53.57424,15.625820000000001,55.8065,33.08,0.76,33.0887291989,138.1,53.57424,15.625820000000001,55.8065,53.57424,15.625820000000001,55.8065,0.0,0.0,0.0,135.883
2019-04-14 13:30:00,80.76224,17.99232,82.742147596,59.08224,17.23232,61.544,21.68,0.76,21.6933169432,138.2,59.08224,17.23232,61.544,59.08224,17.23232,61.544,0.0,0.0,0.0,135.883
2019-04-14 14:00:00,80.89632,16.39476,82.5409155813,50.17632,14.63476,52.267,30.72,1.76,30.7703753633,138.57,50.17632,14.63476,52.267,50.17632,14.63476,52.267,0.0,0.0,0.0,135.883
2019-04-14 14:30:00,93.576,19.468,95.5796568314,55.776,16.268,58.1,37.8,3.2,37.9352079209,138.43,55.776,16.268,58.1,55.776,16.268,58.1,0.0,0.0,0.0,135.883
2019-04-14 15:00:00,94.45584,19.03462,96.3546701964,54.97584,16.03462,57.2665,39.48,3.0,39.5938176992,138.56,54.97584,16.03462,57.2665,54.97584,16.03462,57.2665,0.0,0.0,0.0,135.883
2019-04-14 15:30:00,93.0008,17.1319,94.565589927,49.9608,14.5719,52.0425,43.04,2.56,43.116066611,138.44,49.9608,14.5719,52.0425,49.9608,14.5719,52.0425,0.0,0.0,0.0,135.883
2019-04-14 16:00:00,87.716,13.8855,88.8082415446,39.516,11.525500000000001,41.1625,48.2,2.36,48.2577413479,138.41,39.516,11.525500000000001,41.1625,39.516,11.525500000000001,41.1625,0.0,0.0,0.0,135.883
2019-04-14 16:30:00,87.68592,13.60006,88.7343349457,39.08592,11.40006,40.7145,48.6,2.2,48.6497687559,138.46,39.08592,11.40006,40.7145,39.08592,11.40006,40.7145,0.0,0.0,0.0,135.883
2019-04-14 17:00:00,100.72016,15.65838,101.9300519702,48.20016,14.05838,50.2085,52.52,1.6,52.5443660158,138.15,48.20016,14.05838,50.2085,48.20016,14.05838,50.2085,0.0,0.0,0.0,135.883
2019-04-14 17:30:00,115.29632,18.66976,116.7981221767,59.89632,17.46976,62.392,55.4,1.2,55.4129948658,137.86,59.89632,17.46976,62.392,59.89632,17.46976,62.392,0.0,0.0,0.0,135.883
2019-04-14 18:00:00,123.74448,20.84214,125.4874142305,66.38448,19.36214,69.1505,57.36,1.48,57.3790902681,137.73,66.38448,19.36214,69.1505,66.38448,19.36214,69.1505,0.0,0.0,0.0,135.883
2019-04-14 18:30:00,124.15808,21.90444,126.0755064277,67.55808,19.70444,70.373,56.6,2.2,56.6427400467,137.67,67.55808,19.70444,70.373,67.55808,19.70444,70.373,0.0,0.0,0.0,135.883
2019-04-14 19:00:00,124.32496,21.30978,126.138029169,66.20496,19.30978,68.9635,58.12,2.0,58.1544013812,137.67,66.20496,19.30978,68.9635,66.20496,19.30978,68.9635,0.0,0.0,0.0,135.883
2019-04-14 19:30:00,121.57536,20.55948,123.3015019252,62.53536,18.23948,65.141,59.04,2.32,59.085565073,137.56,62.53536,18.23948,65.141,62.53536,18.23948,65.141,0.0,0.0,0.0,135.883
2019-04-14 20:00:00,123.6248,20.8589,125.372185449,63.4248,18.4989,66.0675,60.2,2.36,60.2462413765,137.29,63.4248,18.4989,66.0675,63.4248,18.4989,66.0675,0.0,0.0,0.0,135.883
2019-04-14 20:30:00,126.85648,19.76314,128.3867135674,64.05648,18.68314,66.7255,62.8,1.08,62.8092859377,135.26,64.05648,18.68314,66.7255,64.05648,18.68314,66.7255,0.0,0.0,0.0,135.883
2019-04-14 21:00:00,108.50992,14.62206,109.4906725573,46.42992,13.54206,48.3645,62.08,1.08,62.0893936192,135.16,46.42992,13.54206,48.3645,46.42992,13.54206,48.3645,0.0,0.0,0.0,135.883
2019-04-14 21:30:00,99.37408,12.79244,100.1940831437,38.37408,11.19244,39.973,61.0,1.6,61.0209799987,135.37,38.37408,11.19244,39.973,38.37408,11.19244,39.973,0.0,0.0,0.0,135.883
2019-04-14 22:00:00,92.53824,13.04032,93.4525323787,34.69824,10.12032,36.144,57.84,2.92,57.913659874,135.88,34.69824,10.12032,36.144,34.69824,10.12032,36.144,0.0,0.0,0.0,135.883
2019-04-14 22:30:00,93.46144,14.86292,94.635866128,39.30144,11.46292,40.939,54.16,3.4,54.2666158886,135.96,39.30144,11.46292,40.939,39.30144,11.46292,40.939,0.0,0.0,0.0,135.883
2019-04-14 23:00:00,94.94208,17.77144,96.5910070058,45.02208,13.13144,46.898,49.92,4.64,50.1351772711,135.91,45.02208,13.13144,46.898,45.02208,13.13144,46.898,0.0,0.0,0.0,135.883
2019-04-14 23:30:00,91.13952,18.73736,93.0456918164,45.17952,13.17736,47.062,45.96,5.5600000000000005,46.2950882924,136.22,45.17952,13.17736,47.062,45.17952,13.17736,47.062,0.0,0.0,0.0,135.883
2019-04-15 00:00:00,86.80976,19.09118,88.8842369886,43.64976,12.73118,45.4685,43.16,6.36,43.6260839407,136.69,43.64976,12.73118,45.4685,43.64976,12.73118,45.4685,0.0,0.0,0.0,135.883
2019-04-15 00:30:00,87.6016,19.8188,89.8155062113,45.3216,13.2188,47.21,42.28,6.6,42.7920366423,136.43,45.3216,13.2188,47.21,45.3216,13.2188,47.21,0.0,0.0,0.0,135.883
2019-04-15 01:00:00,89.33248,20.27364,91.6041072322,47.29248,13.79364,49.263,42.04,6.48,42.5364784626,136.55,47.29248,13.79364,49.263,47.29248,13.79364,49.263,0.0,0.0,0.0,135.883
2019-04-15 01:30:00,91.06656,18.67608,92.9618971106,44.14656,12.87608,45.986,46.92,5.8,47.277123432,136.51,44.14656,12.87608,45.986,44.14656,12.87608,45.986,0.0,0.0,0.0,135.883
2019-04-15 02:00:00,98.98944,18.62192,100.7257918112,47.38944,13.82192,49.364,51.6,4.8,51.8227749161,136.17,47.38944,13.82192,49.364,47.38944,13.82192,49.364,0.0,0.0,0.0,135.883
2019-04-15 02:30:00,107.16336,20.66098,109.1368948663,55.20336,16.10098,57.5035,51.96,4.5600000000000005,52.1597085881,136.22,55.20336,16.10098,57.5035,55.20336,16.10098,57.5035,0.0,0.0,0.0,135.883
2019-04-15 03:00:00,106.94064,20.80602,108.9458165872,55.70064,16.24602,58.0215,51.24,4.5600000000000005,51.4425038271,136.5,55.70064,16.24602,58.0215,55.70064,16.24602,58.0215,0.0,0.0,0.0,135.883
2019-04-15 03:30:00,112.5416,22.3463,114.7386981548,61.9416,18.0663,64.5225,50.6,4.28,50.7806892431,136.36,61.9416,18.0663,64.5225,61.9416,18.0663,64.5225,0.0,0.0,0.0,135.883
2019-04-15 04:00:00,110.88896,21.98428,113.0472026058,61.24896,17.86428,63.801,49.64,4.12,49.8106815854,136.28,61.24896,17.86428,63.801,61.24896,17.86428,63.801,0.0,0.0,0.0,135.883
2019-04-15 04:30:00,113.62096,22.89778,115.9052668357,64.38096,18.77778,67.0635,49.24,4.12,49.4120633044,136.21,64.38096,18.77778,67.0635,64.38096,18.77778,67.0635,0.0,0.0,0.0,135.883
2019-04-15 05:00:00,111.62624,22.13432,113.7995851416,62.586240000000004,18.25432,65.194,49.04,3.88,49.1932515697,136.18,62.586240000000004,18.25432,65.194,62.586240000000004,18.25432,65.194,0.0,0.0,0.0,135.883
2019-04-15 05:30:00,106.78656,19.67108,108.5832435738,55.78656,16.27108,58.111,51.0,3.4,51.1132076865,135.96,55.78656,16.27108,58.111,55.78656,16.27108,58.111,0.0,0.0,0.0,135.883
2019-04-15 06:00:00,98.7264,16.6252,100.1164288816,46.1664,13.4652,48.09,52.56,3.16,52.6549067039,136.45,46.1664,13.4652,48.09,46.1664,13.4652,48.09,0.0,0.0,0.0,135.883
2019-04-15 06:30:00,100.9832,15.9301,102.2319654915,45.7032,13.3301,47.6075,55.28,2.6,55.3411094938,135.94,45.7032,13.3301,47.6075,45.7032,13.3301,47.6075,0.0,0.0,0.0,135.883
2019-04-15 07:00:00,103.87776,14.23768,104.8489415989,46.75776,13.63768,48.706,57.12,0.6000000000000001,57.1231511736,135.23,46.75776,13.63768,48.706,46.75776,13.63768,48.706,0.0,0.0,0.0,135.883
2019-04-15 07:30:00,110.71056,17.07558,112.0196568815,51.55056,15.03558,53.6985,59.16,2.04,59.1951619645,134.45,51.55056,15.03558,53.6985,51.55056,15.03558,53.6985,0.0,0.0,0.0,135.883
2019-04-15 08:00:00,118.01472,21.36596,119.9332246852,57.89472,16.88596,60.307,60.12,4.48,60.2866884146,134.14,57.89472,16.88596,60.307,57.89472,16.88596,60.307,0.0,0.0,0.0,135.883
2019-04-15 08:30:00,108.62304,21.01672,110.6375494053,54.50304,15.89672,56.774,54.12,5.12,54.3616482458,134.31,54.50304,15.89672,56.774,54.50304,15.89672,56.774,0.0,0.0,0.0,135.883
2019-04-15 09:00:00,102.17952,21.32736,104.3815625099,53.09952,15.48736,55.312,49.08,5.84,49.4262278553,134.68,53.09952,15.48736,55.312,53.09952,15.48736,55.312,0.0,0.0,0.0,135.883
2019-04-15 09:30:00,107.4688,24.7934,110.2916844418,69.5088,20.2734,72.405,37.96,4.52,38.228157162,135.08,69.5088,20.2734,72.405,69.5088,20.2734,72.405,0.0,0.0,0.0,135.883
2019-04-15 10:00:00,118.78928,30.79854,122.7169226678,89.54928,26.11854,93.2805,29.24,4.68,29.6121596646,135.29,89.54928,26.11854,93.2805,89.54928,26.11854,93.2805,0.0,0.0,0.0,135.883
2019-04-15 10:30:00,118.02112,32.44616,122.3999103954,95.06112,27.72616,99.022,22.96,4.72,23.4401365184,135.32,95.06112,27.72616,99.022,95.06112,27.72616,99.022,0.0,0.0,0.0,135.883
2019-04-15 11:00:00,116.1504,33.9922,121.022250355,98.0304,28.5922,102.115,18.12,5.4,18.9075223126,135.24,98.0304,28.5922,102.115,98.0304,28.5922,102.115,0.0,0.0,0.0,135.883
2019-04-15 11:30:00,117.77104,35.22322,122.9255591399,102.25104,29.82322,106.5115,15.52,5.4,16.4326017417,135.63,102.25104,29.82322,106.5115,102.25104,29.82322,106.5115,0.0,0.0,0.0,135.883
2019-04-15 12:00:00,117.6192,35.2756,122.7951308644,102.0192,29.7556,106.27,15.6,5.52,16.5478216089,135.82,102.0192,29.7556,106.27,102.0192,29.7556,106.27,0.0,0.0,0.0,135.883
2019-04-15 12:30:00,107.29952,33.68736,112.4634394637,96.29952,28.08736,100.312,11.0,5.6,12.3434192994,135.82,96.29952,28.08736,100.312,96.29952,28.08736,100.312,0.0,0.0,0.0,135.883
2019-04-15 13:00:00,102.31056,29.63058,106.5148907836,89.11056,25.99058,92.8235,13.2,3.64,13.6926841781,136.12,89.11056,25.99058,92.8235,89.11056,25.99058,92.8235,0.0,0.0,0.0,135.883
2019-04-15 13:30:00,110.35312,34.66966,115.6710699278,105.15312,30.66966,109.5345,5.2,4.0,6.5604877866999995,136.16,105.15312,30.66966,109.5345,105.15312,30.66966,109.5345,0.0,0.0,0.0,135.883
2019-04-15 14:00:00,115.03232,36.69276,120.7426738192,110.99232,32.37276,115.617,4.04,4.32,5.9147273817,136.12,110.99232,32.37276,115.617,110.99232,32.37276,115.617,0.0,0.0,0.0,135.883
2019-04-15 14:30:00,127.33696,40.76828,133.7039791338,123.45696,36.00828,128.601,3.88,4.76,6.141009689,135.96,123.45696,36.00828,128.601,123.45696,36.00828,128.601,0.0,0.0,0.0,135.883
2019-04-15 15:00:00,132.4952,41.1261,138.7311577269,126.0552,36.7661,131.3075,6.44,4.36,7.7770945732,135.96,126.0552,36.7661,131.3075,126.0552,36.7661,131.3075,0.0,0.0,0.0,135.883
2019-04-15 15:30:00,129.47008,38.88044,135.1820632695,121.51008,35.44044,126.573,7.96,3.44,8.6715165917,136.02,121.51008,35.44044,126.573,121.51008,35.44044,126.573,0.0,0.0,0.0,135.883
2019-04-15 16:00:00,124.28384,35.48112,129.2493046852,110.40384,32.20112,115.004,13.88,3.2800000000000002,14.2622859318,136.02,110.40384,32.20112,115.004,110.40384,32.20112,115.004,0.0,0.0,0.0,135.883
2019-04-15 16:30:00,133.59856,34.52958,137.9886485514,111.11856,32.40958,115.7485,22.48,2.12,22.5797431341,136.32,111.11856,32.40958,115.7485,111.11856,32.40958,115.7485,0.0,0.0,0.0,135.883
2019-04-15 17:00:00,144.21776,34.18018,148.2128435874,109.09776,31.82018,113.6435,35.12,2.36,35.1992045365,135.91,109.09776,31.82018,113.6435,109.09776,31.82018,113.6435,0.0,0.0,0.0,135.883
2019-04-15 17:30:00,144.17232,31.65526,147.6066168566,102.77232,29.97526,107.0545,41.4,1.6800000000000002,41.4340729352,135.43,102.77232,29.97526,107.0545,102.77232,29.97526,107.0545,0.0,0.0,0.0,135.883
2019-04-15 18:00:00,142.29376,28.62568,145.1445613532,93.89376,27.38568,97.806,48.4,1.24,48.4158816919,135.3,93.89376,27.38568,97.806,93.89376,27.38568,97.806,0.0,0.0,0.0,135.883
2019-04-15 18:30:00,128.62128,22.09454,130.5051813786,73.42128,21.41454,76.4805,55.2,0.68,55.2041882469,135.17,73.42128,21.41454,76.4805,73.42128,21.41454,76.4805,0.0,0.0,0.0,135.883
2019-04-15 19:00:00,106.95072,14.98396,107.9952571449,47.67072,13.90396,49.657,59.28,1.08,59.2898372405,135.02,47.67072,13.90396,49.657,47.67072,13.90396,49.657,0.0,0.0,0.0,135.883
2019-04-15 19:30:00,94.04848,11.10414,94.7017344902,29.56848,8.62414,30.8005,64.48,2.48,64.527674683,134.69,29.56848,8.62414,30.8005,29.56848,8.62414,30.8005,0.0,0.0,0.0,135.883
2019-04-15 20:00:00,86.29568,8.43124,86.7065752674,18.89568,5.51124,19.683,67.4,2.92,67.4632225735,134.47,18.89568,5.51124,19.683,18.89568,5.51124,19.683,0.0,0.0,0.0,135.883
2019-04-15 20:30:00,86.56752,8.94886,87.028832086,16.96752,4.94886,17.6745,69.6,4.0,69.7148477729,134.1,16.96752,4.94886,17.6745,16.96752,4.94886,17.6745,0.0,0.0,0.0,135.883
2019-04-15 21:00:00,88.00416,9.78288,88.5462416955,19.00416,5.54288,19.796,69.0,4.24,69.1301497178,134.32,19.00416,5.54288,19.796,19.00416,5.54288,19.796,0.0,0.0,0.0,135.883
2019-04-15 21:30:00,88.58032,9.76426,89.1168551097,21.82032,6.36426,22.7295,66.76,3.4,66.8465227218,134.57,21.82032,6.36426,22.7295,21.82032,6.36426,22.7295,0.0,0.0,0.0,135.883
2019-04-15 22:00:00,90.66832,9.82826,91.1994459756,28.34832,8.26826,29.5295,62.32,1.56,62.3395219744,135.05,28.34832,8.26826,29.5295,28.34832,8.26826,29.5295,0.0,0.0,0.0,135.883
2019-04-15 22:30:00,94.53376,11.11568,95.1850309744,35.09376,10.23568,36.556,59.44,0.88,59.446513775,135.35,35.09376,10.23568,36.556,35.09376,10.23568,36.556,0.0,0.0,0.0,135.883
2019-04-15 23:00:00,94.56944,12.02442,95.3308221839,39.16944,11.42442,40.8015,55.4,0.6000000000000001,55.4032490022,135.92,39.16944,11.42442,40.8015,39.16944,11.42442,40.8015,0.0,0.0,0.0,135.883
2019-04-15 23:30:00,96.82336,15.36348,98.0346854914,46.50336,13.56348,48.441,50.32,1.8,50.3521836666,136.37,46.50336,13.56348,48.441,46.50336,13.56348,48.441,0.0,0.0,0.0,135.883
2019-04-16 00:00:00,99.79792,17.92606,101.3951106486,52.95792,15.44606,55.1645,46.84,2.48,46.9056073407,136.65,52.95792,15.44606,55.1645,52.95792,15.44606,55.1645,0.0,0.0,0.0,135.883
2019-04-16 00:30:00,44.08,3.32,44.2048504126,0.0,0.0,0.0,44.08,3.32,44.2048504126,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 01:00:00,43.72,3.24,43.8398905108,0.0,0.0,0.0,43.72,3.24,43.8398905108,136.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 01:30:00,47.32,2.8,47.4027678517,0.0,0.0,0.0,47.32,2.8,47.4027678517,136.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 02:00:00,50.36,3.12,50.4565555701,0.0,0.0,0.0,50.36,3.12,50.4565555701,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 02:30:00,51.52,2.4,51.5758703271,0.0,0.0,0.0,51.52,2.4,51.5758703271,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 03:00:00,51.24,1.96,51.2774726366,0.0,0.0,0.0,51.24,1.96,51.2774726366,136.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 03:30:00,50.4,2.44,50.4590289245,0.0,0.0,0.0,50.4,2.44,50.4590289245,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 04:00:00,49.88,2.0,49.9200801281,0.0,0.0,0.0,49.88,2.0,49.9200801281,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 04:30:00,49.52,1.92,49.5572073467,0.0,0.0,0.0,49.52,1.92,49.5572073467,136.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 05:00:00,49.24,1.8399999999999999,49.2743665611,0.0,0.0,0.0,49.24,1.8399999999999999,49.2743665611,137.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 05:30:00,49.68,1.8,49.7125980009,0.0,0.0,0.0,49.68,1.8,49.7125980009,137.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 06:00:00,50.64,2.08,50.6826992178,0.0,0.0,0.0,50.64,2.08,50.6826992178,137.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 06:30:00,53.76,0.72,53.7648212124,0.0,0.0,0.0,53.76,0.72,53.7648212124,136.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 07:00:00,55.68,0.56,55.6828160207,0.0,0.0,0.0,55.68,0.56,55.6828160207,136.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 07:30:00,56.4,2.32,56.4476961443,0.0,0.0,0.0,56.4,2.32,56.4476961443,135.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 08:00:00,57.04,4.72,57.2349543548,0.0,0.0,0.0,57.04,4.72,57.2349543548,135.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 08:30:00,57.12,6.32,57.4685722809,0.0,0.0,0.0,57.12,6.32,57.4685722809,134.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 09:00:00,53.56,6.36,53.936288341,0.0,0.0,0.0,53.56,6.36,53.936288341,134.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 09:30:00,50.08,5.72,50.4056028632,0.0,0.0,0.0,50.08,5.72,50.4056028632,135.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 10:00:00,43.08,4.76,43.3421734573,0.0,0.0,0.0,43.08,4.76,43.3421734573,135.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 10:30:00,40.12,4.44,40.364935278,0.0,0.0,0.0,40.12,4.44,40.364935278,135.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 11:00:00,39.6,5.04,39.9194388738,0.0,0.0,0.0,39.6,5.04,39.9194388738,135.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 11:30:00,37.28,5.24,37.646460657,0.0,0.0,0.0,37.28,5.24,37.646460657,135.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 12:00:00,38.24,5.24,38.5973470591,0.0,0.0,0.0,38.24,5.24,38.5973470591,135.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 12:30:00,40.72,4.08,40.9238903332,0.0,0.0,0.0,40.72,4.08,40.9238903332,135.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 13:00:00,39.92,4.08,40.1279553429,0.0,0.0,0.0,39.92,4.08,40.1279553429,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 13:30:00,42.76,4.28,42.9736663551,0.0,0.0,0.0,42.76,4.28,42.9736663551,135.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 14:00:00,46.4,5.0,46.6686190068,0.0,0.0,0.0,46.4,5.0,46.6686190068,135.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 14:30:00,45.52,4.32,45.7245317089,0.0,0.0,0.0,45.52,4.32,45.7245317089,135.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 15:00:00,42.64,3.32,42.7690542332,0.0,0.0,0.0,42.64,3.32,42.7690542332,135.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 15:30:00,41.92,2.76,42.0107605263,0.0,0.0,0.0,41.92,2.76,42.0107605263,135.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 16:00:00,44.24,3.64,44.3894942526,0.0,0.0,0.0,44.24,3.64,44.3894942526,135.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 16:30:00,50.96,3.88,51.107494558,0.0,0.0,0.0,50.96,3.88,51.107494558,135.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 17:00:00,57.68,4.44,57.8506352601,0.0,0.0,0.0,57.68,4.44,57.8506352601,135.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 17:30:00,60.16,4.44,60.323620581,0.0,0.0,0.0,60.16,4.44,60.323620581,135.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 18:00:00,62.28,3.12,62.3581013181,0.0,0.0,0.0,62.28,3.12,62.3581013181,135.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 18:30:00,64.52,2.7199999999999998,64.5773087082,0.0,0.0,0.0,64.52,2.7199999999999998,64.5773087082,135.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 19:00:00,64.08,2.4,64.1249280701,0.0,0.0,0.0,64.08,2.4,64.1249280701,135.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 19:30:00,68.4,3.52,68.4905132117,0.0,0.0,0.0,68.4,3.52,68.4905132117,135.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 20:00:00,70.04,4.08,70.1587343101,0.0,0.0,0.0,70.04,4.08,70.1587343101,135.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 20:30:00,70.04,3.96,70.1518581365,0.0,0.0,0.0,70.04,3.96,70.1518581365,135.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 21:00:00,68.56,3.44,68.646246802,0.0,0.0,0.0,68.56,3.44,68.646246802,134.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 21:30:00,63.76,2.24,63.7993354197,0.0,0.0,0.0,63.76,2.24,63.7993354197,135.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 22:00:00,62.64,1.72,62.6636098545,0.0,0.0,0.0,62.64,1.72,62.6636098545,135.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 22:30:00,60.48,1.08,60.4896420885,0.0,0.0,0.0,60.48,1.08,60.4896420885,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 23:00:00,57.16,0.48,57.1620153599,0.0,0.0,0.0,57.16,0.48,57.1620153599,136.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-16 23:30:00,53.44,0.88,53.4472450179,0.0,0.0,0.0,53.44,0.88,53.4472450179,136.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
