Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-17 00:00:00,53.36,1.6,53.3839826165,0.0,0.0,0.0,53.36,1.6,53.3839826165,136.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-17 00:30:00,52.3608,4.5619,52.5591505663,5.0808,1.4819,5.2925,47.28,3.08,47.3802152802,137.16,5.0808,1.4819,5.2925,5.0808,1.4819,5.2925,0.0,0.0,0.0,135.883
2019-04-17 01:00:00,51.89648,4.93814,52.1308916387,5.13648,1.49814,5.3505,46.76,3.44,46.8863647557,136.73,5.13648,1.49814,5.3505,5.13648,1.49814,5.3505,0.0,0.0,0.0,135.883
2019-04-17 01:30:00,55.30672,4.49446,55.4890389883,4.98672,1.45446,5.1945,50.32,3.04,50.4117446633,136.64,4.98672,1.45446,5.1945,4.98672,1.45446,5.1945,0.0,0.0,0.0,135.883
2019-04-17 02:00:00,59.4472,4.0171,59.5827716731,5.4072,1.5771000000000002,5.6325,54.04,2.44,54.0950570755,136.67,5.4072,1.5771000000000002,5.6325,5.4072,1.5771000000000002,5.6325,0.0,0.0,0.0,135.883
2019-04-17 02:30:00,60.87648,3.81564,60.9959418798,5.67648,1.65564,5.913,55.2,2.16,55.2422447046,136.77,5.67648,1.65564,5.913,5.67648,1.65564,5.913,0.0,0.0,0.0,135.883
2019-04-17 03:00:00,60.86032,4.00926,60.9922348849,6.34032,1.8492600000000001,6.6045,54.52,2.16,54.5627711906,136.93,6.34032,1.8492600000000001,6.6045,6.34032,1.8492600000000001,6.6045,0.0,0.0,0.0,135.883
2019-04-17 03:30:00,62.70496,4.83728,62.8912655812,8.90496,2.59728,9.276,53.8,2.24,53.8466117783,137.01,8.90496,2.59728,9.276,8.90496,2.59728,9.276,0.0,0.0,0.0,135.883
2019-04-17 04:00:00,63.12192,4.97556,63.3177145971,10.20192,2.97556,10.627,52.92,2.0,52.9577794096,137.06,10.20192,2.97556,10.627,10.20192,2.97556,10.627,0.0,0.0,0.0,135.883
2019-04-17 04:30:00,64.12816,5.24238,64.3420815101,11.52816,3.36238,12.0085,52.6,1.88,52.6335862354,137.39,11.52816,3.36238,12.0085,11.52816,3.36238,12.0085,0.0,0.0,0.0,135.883
2019-04-17 05:00:00,58.85968,4.60074,59.039213564,7.81968,2.28074,8.1455,51.04,2.32,51.0927000657,137.28,7.81968,2.28074,8.1455,7.81968,2.28074,8.1455,0.0,0.0,0.0,135.883
2019-04-17 05:30:00,59.51504,4.57022,59.6902579744,7.71504,2.25022,8.0365,51.8,2.32,51.8519276402,136.94,7.71504,2.25022,8.0365,7.71504,2.25022,8.0365,0.0,0.0,0.0,135.883
2019-04-17 06:00:00,58.86672,3.66446,58.9806662445,5.70672,1.66446,5.9445,53.16,2.0,53.1976089688,136.94,5.70672,1.66446,5.9445,5.70672,1.66446,5.9445,0.0,0.0,0.0,135.883
2019-04-17 06:30:00,62.36112,1.8836600000000001,62.389562129,5.36112,1.56366,5.5845,57.0,0.32,57.0008982385,137.01,5.36112,1.56366,5.5845,5.36112,1.56366,5.5845,0.0,0.0,0.0,135.883
2019-04-17 07:00:00,67.6016,3.4788,67.6910509004,8.3616,2.4388,8.71,59.24,1.04,59.2491282636,136.54,8.3616,2.4388,8.71,8.3616,2.4388,8.71,0.0,0.0,0.0,135.883
2019-04-17 07:30:00,72.212,6.0385,72.4640353986,10.692,3.1185,11.1375,61.52,2.92,61.5892588038,135.89,10.692,3.1185,11.1375,10.692,3.1185,11.1375,0.0,0.0,0.0,135.883
2019-04-17 08:00:00,72.36864,7.65252,72.7721177224,12.24864,3.57252,12.759,60.12,4.08,60.2582840778,135.52,12.24864,3.57252,12.759,12.24864,3.57252,12.759,0.0,0.0,0.0,135.883
2019-04-17 08:30:00,72.0776,10.4993,72.8382847289,16.7976,4.8993,17.4975,55.28,5.6,55.5629228893,135.18,16.7976,4.8993,17.4975,16.7976,4.8993,17.4975,0.0,0.0,0.0,135.883
2019-04-17 09:00:00,66.28384,11.88112,67.3402439675,21.12384,6.16112,22.004,45.16,5.72,45.5208084287,135.4,21.12384,6.16112,22.004,21.12384,6.16112,22.004,0.0,0.0,0.0,135.883
2019-04-17 09:30:00,61.4296,12.6803,62.7246822571,26.4696,7.7203,27.5725,34.96,4.96,35.3101005379,135.51,26.4696,7.7203,27.5725,26.4696,7.7203,27.5725,0.0,0.0,0.0,135.883
2019-04-17 10:00:00,59.27584,13.23212,60.7347858101,25.75584,7.51212,26.829,33.52,5.72,34.0045408732,135.69,25.75584,7.51212,26.829,25.75584,7.51212,26.829,0.0,0.0,0.0,135.883
2019-04-17 10:30:00,56.48304,14.86422,58.4061541608,29.84304,8.70422,31.0865,26.64,6.16,27.3429186445,135.95,29.84304,8.70422,31.0865,29.84304,8.70422,31.0865,0.0,0.0,0.0,135.883
2019-04-17 11:00:00,55.6608,17.2244,58.2649518321,33.8208,9.8644,35.23,21.84,7.36,23.0468045507,135.87,33.8208,9.8644,35.23,33.8208,9.8644,35.23,0.0,0.0,0.0,135.883
2019-04-17 11:30:00,53.40336,18.43098,56.4944234686,36.72336,10.71098,38.2535,16.68,7.72,18.3799020672,135.94,36.72336,10.71098,38.2535,36.72336,10.71098,38.2535,0.0,0.0,0.0,135.883
2019-04-17 12:00:00,54.91984,20.51162,58.6252111352,44.67984,13.03162,46.5415,10.24,7.48,12.6810094235,135.99,44.67984,13.03162,46.5415,44.67984,13.03162,46.5415,0.0,0.0,0.0,135.883
2019-04-17 12:30:00,54.32592,20.54506,58.0810216357,46.16592,13.46506,48.0895,8.16,7.08,10.8033328191,135.85,46.16592,13.46506,48.0895,46.16592,13.46506,48.0895,0.0,0.0,0.0,135.883
2019-04-17 13:00:00,56.92192,21.75056,60.9359650518,50.16192,14.63056,52.252,6.76,7.12,9.817942758000001,135.85,50.16192,14.63056,52.252,50.16192,14.63056,52.252,0.0,0.0,0.0,135.883
2019-04-17 13:30:00,70.21808,26.65194,75.1059562528,64.49808,18.81194,67.1855,5.72,7.84,9.7048441512,135.99,64.49808,18.81194,67.1855,64.49808,18.81194,67.1855,0.0,0.0,0.0,135.883
2019-04-17 14:00:00,79.2992,29.3206,84.546204557,74.0592,21.6006,77.145,5.24,7.72,9.3303804853,136.19,74.0592,21.6006,77.145,74.0592,21.6006,77.145,0.0,0.0,0.0,135.883
2019-04-17 14:30:00,84.43808,29.18444,89.3393580243,77.15808,22.50444,80.373,7.28,6.68,9.8803238813,136.19,77.15808,22.50444,80.373,77.15808,22.50444,80.373,0.0,0.0,0.0,135.883
2019-04-17 15:00:00,81.95936,26.96648,86.281676706,71.19936,20.76648,74.166,10.76,6.2,12.418437905,136.28,71.19936,20.76648,74.166,71.19936,20.76648,74.166,0.0,0.0,0.0,135.883
2019-04-17 15:30:00,83.32848,24.814140000000002,86.9446785206,68.20848,19.89414,71.0505,15.12,4.92,15.900339619,136.31,68.20848,19.89414,71.0505,68.20848,19.89414,71.0505,0.0,0.0,0.0,135.883
2019-04-17 16:00:00,93.72384,25.63112,97.1653873393,72.24384,21.07112,75.254,21.48,4.5600000000000005,21.9586884854,136.31,72.24384,21.07112,75.254,72.24384,21.07112,75.254,0.0,0.0,0.0,135.883
2019-04-17 16:30:00,105.57104,24.22822,108.3155165757,69.49104,20.26822,72.3865,36.08,3.96,36.2966665136,136.27,69.49104,20.26822,72.3865,69.49104,20.26822,72.3865,0.0,0.0,0.0,135.883
2019-04-17 17:00:00,117.9024,24.7832,120.4789729704,71.9424,20.9832,74.94,45.96,3.8,46.1168255629,136.08,71.9424,20.9832,74.94,71.9424,20.9832,74.94,0.0,0.0,0.0,135.883
2019-04-17 17:30:00,115.73536,21.59448,117.7327274839,62.65536,18.27448,65.266,53.08,3.32,53.1837268344,135.96,62.65536,18.27448,65.266,62.65536,18.27448,65.266,0.0,0.0,0.0,135.883
2019-04-17 18:00:00,106.86192,17.20806,108.2385664865,50.22192,14.648060000000001,52.3145,56.64,2.56,56.6978235914,136.08,50.22192,14.648060000000001,52.3145,50.22192,14.648060000000001,52.3145,0.0,0.0,0.0,135.883
2019-04-17 18:30:00,104.416,16.258,105.674138842,49.296,14.378,51.35,55.12,1.88,55.1520516391,135.98,49.296,14.378,51.35,49.296,14.378,51.35,0.0,0.0,0.0,135.883
2019-04-17 19:00:00,103.52416,14.93788,104.5963286287,45.04416,13.13788,46.921,58.48,1.8,58.5076952204,135.95,45.04416,13.13788,46.921,45.04416,13.13788,46.921,0.0,0.0,0.0,135.883
2019-04-17 19:30:00,104.024,14.332,105.0066607411,43.104,12.572,44.9,60.92,1.76,60.9454182035,135.81,43.104,12.572,44.9,43.104,12.572,44.9,0.0,0.0,0.0,135.883
2019-04-17 20:00:00,100.54944,12.76692,101.3567172446,37.18944,10.84692,38.739,63.36,1.92,63.3890842338,135.71,37.18944,10.84692,38.739,37.18944,10.84692,38.739,0.0,0.0,0.0,135.883
2019-04-17 20:30:00,95.59344,11.81142,96.3203790143,29.11344,8.49142,30.3265,66.48,3.32,66.5628484967,135.25,29.11344,8.49142,30.3265,29.11344,8.49142,30.3265,0.0,0.0,0.0,135.883
2019-04-17 21:00:00,84.71296,9.67128,85.263235036,17.11296,4.99128,17.826,67.6,4.68,67.7618063514,134.82,17.11296,4.99128,17.826,17.11296,4.99128,17.826,0.0,0.0,0.0,135.883
2019-04-17 21:30:00,80.036,7.9155,80.4264660187,14.796,4.3155,15.4125,65.24,3.6,65.3392500722,135.21,14.796,4.3155,15.4125,14.796,4.3155,15.4125,0.0,0.0,0.0,135.883
2019-04-17 22:00:00,72.5664,5.2152,72.7535615623,11.8464,3.4552,12.34,60.72,1.76,60.7455018911,135.28,11.8464,3.4552,12.34,11.8464,3.4552,12.34,0.0,0.0,0.0,135.883
2019-04-17 22:30:00,69.98848,4.03164,70.1045038054,11.62848,3.39164,12.113,58.36,0.64,58.3635091474,135.33,11.62848,3.39164,12.113,11.62848,3.39164,12.113,0.0,0.0,0.0,135.883
2019-04-17 23:00:00,68.59024,4.50882,68.738275226,13.95024,4.06882,14.5315,54.64,0.44,54.6417715672,134.89,13.95024,4.06882,14.5315,13.95024,4.06882,14.5315,0.0,0.0,0.0,135.883
2019-04-17 23:30:00,61.676,4.2205,61.8202361387,10.356,3.0205,10.7875,51.32,1.2,51.3340277009,135.06,10.356,3.0205,10.7875,10.356,3.0205,10.7875,0.0,0.0,0.0,135.883
2019-04-18 00:00:00,57.29792,4.34356,57.4623193911,8.85792,2.5835600000000003,9.227,48.44,1.76,48.4719630302,135.46,8.85792,2.5835600000000003,9.227,8.85792,2.5835600000000003,9.227,0.0,0.0,0.0,135.883
2019-04-18 00:30:00,59.9232,6.6826,60.2946684293,13.7232,4.0026,14.295,46.2,2.68,46.2776663197,135.99,13.7232,4.0026,14.295,13.7232,4.0026,14.295,0.0,0.0,0.0,135.883
2019-04-18 01:00:00,58.68848,7.01914,59.1067340584,13.36848,3.89914,13.9255,45.32,3.12,45.4272693434,136.43,13.36848,3.89914,13.9255,13.36848,3.89914,13.9255,0.0,0.0,0.0,135.883
2019-04-18 01:30:00,60.29296,6.41878,60.6336685535,12.13296,3.53878,12.6385,48.16,2.88,48.2460361066,135.86,12.13296,3.53878,12.6385,12.13296,3.53878,12.6385,0.0,0.0,0.0,135.883
2019-04-18 02:00:00,60.9568,5.9374,61.2452788793,9.7968,2.8574,10.205,51.16,3.08,51.2526292009,135.78,9.7968,2.8574,10.205,9.7968,2.8574,10.205,0.0,0.0,0.0,135.883
2019-04-18 02:30:00,59.31824,5.02282,59.5305158507,7.75824,2.26282,8.0815,51.56,2.76,51.6338183752,136.23,7.75824,2.26282,8.0815,7.75824,2.26282,8.0815,0.0,0.0,0.0,135.883
2019-04-18 03:00:00,57.87408,4.40494,58.0414733811,6.87408,2.00494,7.1605,51.0,2.4,51.0564393588,136.15,6.87408,2.00494,7.1605,6.87408,2.00494,7.1605,0.0,0.0,0.0,135.883
2019-04-18 03:30:00,56.91248,4.20114,57.0673282803,6.31248,1.8411400000000002,6.5755,50.6,2.36,50.6550056756,136.57,6.31248,1.8411400000000002,6.5755,6.31248,1.8411400000000002,6.5755,0.0,0.0,0.0,135.883
2019-04-18 04:00:00,56.92832,3.86076,57.0590841655,6.92832,2.02076,7.217,50.0,1.8399999999999999,50.0338445455,136.62,6.92832,2.02076,7.217,6.92832,2.02076,7.217,0.0,0.0,0.0,135.883
2019-04-18 04:30:00,56.90288,4.19334,57.0571805529,7.38288,2.15334,7.6905,49.52,2.04,49.5620015738,136.6,7.38288,2.15334,7.6905,7.38288,2.15334,7.6905,0.0,0.0,0.0,135.883
2019-04-18 05:00:00,56.5152,4.0536,56.6603874325,7.3152,2.1336,7.62,49.2,1.92,49.2374491622,136.48,7.3152,2.1336,7.62,7.3152,2.1336,7.62,0.0,0.0,0.0,135.883
2019-04-18 05:30:00,57.86576,3.94918,58.0003638183,7.50576,2.18918,7.8185,50.36,1.76,50.390745182,136.26,7.50576,2.18918,7.8185,7.50576,2.18918,7.8185,0.0,0.0,0.0,135.883
2019-04-18 06:00:00,58.2488,4.1759,58.3982948574,7.0488,2.0559,7.3425,51.2,2.12,51.2438718287,136.72,7.0488,2.0559,7.3425,7.0488,2.0559,7.3425,0.0,0.0,0.0,135.883
2019-04-18 06:30:00,59.30448,2.71714,59.3666926639,5.06448,1.4771400000000001,5.2755,54.24,1.24,54.2541721898,136.41,5.06448,1.4771400000000001,5.2755,5.06448,1.4771400000000001,5.2755,0.0,0.0,0.0,135.883
2019-04-18 07:00:00,65.02272,3.24996,65.1038889484,8.26272,2.40996,8.607,56.76,0.84,56.7662153045,136.41,8.26272,2.40996,8.607,8.26272,2.40996,8.607,0.0,0.0,0.0,135.883
2019-04-18 07:30:00,69.06768,5.7697400000000005,69.3082557871,9.90768,2.88974,10.3205,59.16,2.88,59.2300599358,136.49,9.90768,2.88974,10.3205,9.90768,2.88974,10.3205,0.0,0.0,0.0,135.883
2019-04-18 08:00:00,71.29152,7.77336,71.714056848,9.37152,2.7333600000000002,9.762,61.92,5.04,62.1247776656,135.96,9.37152,2.7333600000000002,9.762,9.37152,2.7333600000000002,9.762,0.0,0.0,0.0,135.883
2019-04-18 08:30:00,76.49856,11.04708,77.2920931182,15.65856,4.56708,16.311,60.84,6.48,61.1841155857,135.61,15.65856,4.56708,16.311,15.65856,4.56708,16.311,0.0,0.0,0.0,135.883
2019-04-18 09:00:00,73.86544,12.49242,74.9143763496,20.06544,5.85242,20.9015,53.8,6.64,54.2082060209,135.78,20.06544,5.85242,20.9015,20.06544,5.85242,20.9015,0.0,0.0,0.0,135.883
2019-04-18 09:30:00,75.3272,13.6521,76.5543394867,27.6072,8.0521,28.7575,47.72,5.6,48.0474598704,135.99,27.6072,8.0521,28.7575,27.6072,8.0521,28.7575,0.0,0.0,0.0,135.883
2019-04-18 10:00:00,73.35936,16.43648,75.1781455903,37.83936,11.03648,39.416,35.52,5.4,35.9281282563,136.15,37.83936,11.03648,39.416,37.83936,11.03648,39.416,0.0,0.0,0.0,135.883
2019-04-18 10:30:00,67.22656,16.40608,69.1994929924,39.10656,11.40608,40.736,28.12,5.0,28.5610644059,136.23,39.10656,11.40608,40.736,39.10656,11.40608,40.736,0.0,0.0,0.0,135.883
2019-04-18 11:00:00,64.64032,20.83176,67.9141604851,47.56032,13.87176,49.542,17.08,6.96,18.4436438916,136.09,47.56032,13.87176,49.542,47.56032,13.87176,49.542,0.0,0.0,0.0,135.883
2019-04-18 11:30:00,68.3704,22.8947,72.1018646378,52.8504,15.4147,55.0525,15.52,7.48,17.2284880358,136.24,52.8504,15.4147,55.0525,52.8504,15.4147,55.0525,0.0,0.0,0.0,135.883
2019-04-18 12:00:00,76.09728,27.30504,80.8477657873,63.85728,18.62504,66.518,12.24,8.68,15.0053323855,136.35,63.85728,18.62504,66.518,63.85728,18.62504,66.518,0.0,0.0,0.0,135.883
2019-04-18 12:30:00,70.80128,25.70704,75.3237887735,60.16128,17.54704,62.668,10.64,8.16,13.4087732474,136.29,60.16128,17.54704,62.668,60.16128,17.54704,62.668,0.0,0.0,0.0,135.883
2019-04-18 13:00:00,77.46784,28.293120000000002,82.4728250613,69.02784,20.13312,71.904,8.44,8.16,11.7396422433,136.43,69.02784,20.13312,71.904,69.02784,20.13312,71.904,0.0,0.0,0.0,135.883
2019-04-18 13:30:00,83.02912,29.71516,88.1863113062,76.50912,22.31516,79.697,6.52,7.4,9.8625757285,136.51,76.50912,22.31516,79.697,76.50912,22.31516,79.697,0.0,0.0,0.0,135.883
2019-04-18 14:00:00,84.77424,28.00082,89.2788759352,72.41424,21.12082,75.4315,12.36,6.88,14.1458121011,136.34,72.41424,21.12082,75.4315,72.41424,21.12082,75.4315,0.0,0.0,0.0,135.883
2019-04-18 14:30:00,80.26592,25.73756,84.2913987795,69.86592,20.37756,72.777,10.4,5.36,11.699982906,136.25,69.86592,20.37756,72.777,69.86592,20.37756,72.777,0.0,0.0,0.0,135.883
2019-04-18 15:00:00,70.26784,22.61312,73.8168174226,62.30784,18.17312,64.904,7.96,4.44,9.1145597809,136.2,62.30784,18.17312,64.904,62.30784,18.17312,64.904,0.0,0.0,0.0,135.883
2019-04-18 15:30:00,76.73152,22.05836,79.8391971866,61.09152,17.81836,63.637,15.64,4.24,16.204542573,136.2,61.09152,17.81836,63.637,61.09152,17.81836,63.637,0.0,0.0,0.0,135.883
2019-04-18 16:00:00,84.87344,23.26142,88.0033776502,65.35344,19.06142,68.0765,19.52,4.2,19.9667323316,136.08,65.35344,19.06142,68.0765,65.35344,19.06142,68.0765,0.0,0.0,0.0,135.883
2019-04-18 16:30:00,87.29216,22.01688,90.0259085064,61.77216,18.01688,64.346,25.52,4.0,25.8315775747,136.17,61.77216,18.01688,64.346,61.77216,18.01688,64.346,0.0,0.0,0.0,135.883
2019-04-18 17:00:00,89.07616,18.62388,91.002259239,52.19616,15.22388,54.371,36.88,3.4,37.0363929129,136.63,52.19616,15.22388,54.371,52.19616,15.22388,54.371,0.0,0.0,0.0,135.883
2019-04-18 17:30:00,95.86064,17.60602,97.4640151104,50.90064,14.84602,53.0215,44.96,2.76,45.0446356407,136.29,50.90064,14.84602,53.0215,50.90064,14.84602,53.0215,0.0,0.0,0.0,135.883
2019-04-18 18:00:00,105.33008,18.09294,106.8727291251,56.41008,16.45294,58.7605,48.92,1.6400000000000001,48.9474820599,136.18,56.41008,16.45294,58.7605,56.41008,16.45294,58.7605,0.0,0.0,0.0,135.883
2019-04-18 18:30:00,115.54432,19.66876,117.2064418204,62.22432,18.14876,64.817,53.32,1.52,53.3416610165,136.09,62.22432,18.14876,64.817,62.22432,18.14876,64.817,0.0,0.0,0.0,135.883
2019-04-18 19:00:00,132.73024,23.92132,134.8686255621,77.49024,22.60132,80.719,55.24,1.32,55.2557689296,135.86,77.49024,22.60132,80.719,77.49024,22.60132,80.719,0.0,0.0,0.0,135.883
2019-04-18 19:30:00,126.70864,21.12002,128.4567425068,68.70864,20.04002,71.5715,58.0,1.08,58.010054301,135.86,68.70864,20.04002,71.5715,68.70864,20.04002,71.5715,0.0,0.0,0.0,135.883
2019-04-18 20:00:00,102.10848,13.21164,102.9596480151,40.90848,11.93164,42.613,61.2,1.28,61.2133841574,135.66,40.90848,11.93164,42.613,40.90848,11.93164,42.613,0.0,0.0,0.0,135.883
2019-04-18 20:30:00,104.0912,14.2166,105.0575539074,40.6512,11.8566,42.345,63.44,2.36,63.4838814188,135.24,40.6512,11.8566,42.345,40.6512,11.8566,42.345,0.0,0.0,0.0,135.883
2019-04-18 21:00:00,107.09744,15.92842,108.2754645257,42.81744,12.48842,44.6015,64.28,3.44,64.3719814826,134.31,42.81744,12.48842,44.6015,42.81744,12.48842,44.6015,0.0,0.0,0.0,135.883
2019-04-18 21:30:00,103.532,14.6935,104.5694695705,41.052,11.9735,42.7625,62.48,2.7199999999999998,62.5391781206,134.44,41.052,11.9735,42.7625,41.052,11.9735,42.7625,0.0,0.0,0.0,135.883
2019-04-18 22:00:00,94.09936,11.37898,94.7848655548,34.89936,10.17898,36.3535,59.2,1.2,59.2121609131,134.33,34.89936,10.17898,36.3535,34.89936,10.17898,36.3535,0.0,0.0,0.0,135.883
2019-04-18 22:30:00,88.96944,9.67442,89.4938861389,32.20944,9.39442,33.5515,56.76,0.28,56.760690623,134.27,32.20944,9.39442,33.5515,32.20944,9.39442,33.5515,0.0,0.0,0.0,135.883
2019-04-18 23:00:00,76.0696,7.1553,76.4053817623,22.7496,6.6353,23.6975,53.32,0.52,53.3225355736,134.83,22.7496,6.6353,23.6975,22.7496,6.6353,23.6975,0.0,0.0,0.0,135.883
2019-04-18 23:30:00,64.7904,6.2572,65.0918465247,14.8704,4.3372,15.49,49.92,1.92,49.956909432,135.38,14.8704,4.3372,15.49,14.8704,4.3372,15.49,0.0,0.0,0.0,135.883
2019-04-19 00:00:00,57.17856,5.92708,57.4849371662,9.89856,2.88708,10.311,47.28,3.04,47.377631853,136.05,9.89856,2.88708,10.311,9.89856,2.88708,10.311,0.0,0.0,0.0,135.883
2019-04-19 00:30:00,53.03264,6.34452,53.410802647,8.31264,2.4245200000000002,8.659,44.72,3.92,44.8914780331,136.38,8.31264,2.4245200000000002,8.659,8.31264,2.4245200000000002,8.659,0.0,0.0,0.0,135.883
2019-04-19 01:00:00,52.7248,7.0364,53.1922499994,9.7248,2.8364000000000003,10.13,43.0,4.2,43.2046293816,136.45,9.7248,2.8364000000000003,10.13,9.7248,2.8364000000000003,10.13,0.0,0.0,0.0,135.883
2019-04-19 01:30:00,55.008,6.854,55.4333598116,9.648,2.814,10.05,45.36,4.04,45.5395564317,136.45,9.648,2.814,10.05,9.648,2.814,10.05,0.0,0.0,0.0,135.883
2019-04-19 02:00:00,58.05824,6.02032,58.3695424412,9.25824,2.70032,9.644,48.8,3.32,48.9128040497,136.15,9.25824,2.70032,9.644,9.25824,2.70032,9.644,0.0,0.0,0.0,135.883
2019-04-19 02:30:00,58.21392,5.56406,58.4792206296,8.65392,2.52406,9.0145,49.56,3.04,49.6531489434,136.09,8.65392,2.52406,9.0145,8.65392,2.52406,9.0145,0.0,0.0,0.0,135.883
2019-04-19 03:00:00,57.724,5.7095,58.0056770174,8.604,2.5095,8.9625,49.12,3.2,49.2241241669,136.34,8.604,2.5095,8.9625,8.604,2.5095,8.9625,0.0,0.0,0.0,135.883
2019-04-19 03:30:00,55.9776,5.6468,56.2616925803,7.9776,2.3268,8.31,48.0,3.32,48.1146796726,136.34,7.9776,2.3268,8.31,7.9776,2.3268,8.31,0.0,0.0,0.0,135.883
2019-04-19 04:00:00,53.85936,4.81898,54.0745155119,6.09936,1.7789800000000002,6.3535,47.76,3.04,47.8566526201,136.47,6.09936,1.7789800000000002,6.3535,6.09936,1.7789800000000002,6.3535,0.0,0.0,0.0,135.883
2019-04-19 04:30:00,55.67536,5.56198,55.9524917466,8.23536,2.40198,8.5785,47.44,3.16,47.5451280364,136.56,8.23536,2.40198,8.5785,8.23536,2.40198,8.5785,0.0,0.0,0.0,135.883
2019-04-19 05:00:00,57.82384,6.81362,58.2238944923,10.74384,3.13362,11.1915,47.08,3.68,47.2236042674,136.7,10.74384,3.13362,11.1915,10.74384,3.13362,11.1915,0.0,0.0,0.0,135.883
2019-04-19 05:30:00,56.24432,6.60126,56.6303820034,9.60432,2.80126,10.0045,46.64,3.8,46.7945466908,136.57,9.60432,2.80126,10.0045,9.60432,2.80126,10.0045,0.0,0.0,0.0,135.883
2019-04-19 06:00:00,54.33936,4.19398,54.5009680047,5.73936,1.67398,5.9785,48.6,2.52,48.6652894782,136.51,5.73936,1.67398,5.9785,5.73936,1.67398,5.9785,0.0,0.0,0.0,135.883
2019-04-19 06:30:00,55.07824,4.40782,55.2543337545,6.19824,1.80782,6.4565,48.88,2.6,48.9491000939,136.31,6.19824,1.80782,6.4565,6.19824,1.80782,6.4565,0.0,0.0,0.0,135.883
2019-04-19 07:00:00,59.056,4.233,59.2075115589,8.616,2.513,8.975,50.44,1.72,50.4693174117,135.84,8.616,2.513,8.975,8.616,2.513,8.975,0.0,0.0,0.0,135.883
2019-04-19 07:30:00,62.00096,6.08028,62.2983855794,13.44096,3.92028,14.001,48.56,2.16,48.6080157999,135.57,13.44096,3.92028,14.001,13.44096,3.92028,14.001,0.0,0.0,0.0,135.883
2019-04-19 08:00:00,66.08848,8.13914,66.587782578,17.20848,5.01914,17.9255,48.88,3.12,48.9794732516,135.07,17.20848,5.01914,17.9255,17.20848,5.01914,17.9255,0.0,0.0,0.0,135.883
2019-04-19 08:30:00,63.21936,8.07398,63.7328536302,18.21936,5.31398,18.9785,45.0,2.76,45.0845605501,135.01,18.21936,5.31398,18.9785,18.21936,5.31398,18.9785,0.0,0.0,0.0,135.883
2019-04-19 09:00:00,66.0976,11.7718,67.1376794431,25.1376,7.3318,26.185,40.96,4.44,41.1999417475,134.72,25.1376,7.3318,26.185,25.1376,7.3318,26.185,0.0,0.0,0.0,135.883
2019-04-19 09:30:00,66.49472,12.36096,67.6338755359,29.21472,8.52096,30.432,37.28,3.84,37.4772464303,135.25,29.21472,8.52096,30.432,29.21472,8.52096,30.432,0.0,0.0,0.0,135.883
2019-04-19 10:00:00,61.29088,12.65484,62.5836795547,30.77088,8.97484,32.053,30.52,3.68,30.7410604892,135.55,30.77088,8.97484,32.053,30.77088,8.97484,32.053,0.0,0.0,0.0,135.883
2019-04-19 10:30:00,53.068,13.9065,54.8598520436,34.788,10.1465,36.2375,18.28,3.76,18.6626900526,135.48,34.788,10.1465,36.2375,34.788,10.1465,36.2375,0.0,0.0,0.0,135.883
2019-04-19 11:00:00,52.17232,16.02026,54.5765490357,37.37232,10.90026,38.9295,14.8,5.12,15.6606002439,135.63,37.37232,10.90026,38.9295,37.37232,10.90026,38.9295,0.0,0.0,0.0,135.883
2019-04-19 11:30:00,47.55776,15.99268,50.1747580941,37.27776,10.87268,38.831,10.28,5.12,11.4844590643,136.01,37.27776,10.87268,38.831,37.27776,10.87268,38.831,0.0,0.0,0.0,135.883
2019-04-19 12:00:00,42.80992,18.34956,46.5767710624,36.16992,10.54956,37.677,6.64,7.8,10.2435150217,135.75,36.16992,10.54956,37.677,36.16992,10.54956,37.677,0.0,0.0,0.0,135.883
2019-04-19 12:30:00,43.78304,17.87172,47.2900937555,36.86304,10.75172,38.399,6.92,7.12,9.9287864314,135.67,36.86304,10.75172,38.399,36.86304,10.75172,38.399,0.0,0.0,0.0,135.883
2019-04-19 13:00:00,44.55312,15.58966,47.2018855624,36.03312,10.50966,37.5345,8.52,5.08,9.9195161172,136.06,36.03312,10.50966,37.5345,36.03312,10.50966,37.5345,0.0,0.0,0.0,135.883
2019-04-19 13:30:00,42.59376,17.04818,45.8788495088,37.19376,10.84818,38.7435,5.4,6.2,8.2219219164,136.03,37.19376,10.84818,38.7435,37.19376,10.84818,38.7435,0.0,0.0,0.0,135.883
2019-04-19 14:00:00,40.58448,16.33714,43.7493103974,37.22448,10.85714,38.7755,3.36,5.48,6.428063472,136.03,37.22448,10.85714,38.7755,37.22448,10.85714,38.7755,0.0,0.0,0.0,135.883
2019-04-19 14:30:00,40.67392,14.44656,43.1633046001,35.95392,10.48656,37.452,4.72,3.96,6.1611687203,136.26,35.95392,10.48656,37.452,35.95392,10.48656,37.452,0.0,0.0,0.0,135.883
2019-04-19 15:00:00,41.7792,14.3056,44.1605224607,34.0992,9.9456,35.52,7.68,4.36,8.8313079439,136.53,34.0992,9.9456,35.52,34.0992,9.9456,35.52,0.0,0.0,0.0,135.883
2019-04-19 15:30:00,44.78,15.2775,47.3143784303,33.18,9.6775,34.5625,11.6,5.6,12.8809937505,136.41,33.18,9.6775,34.5625,33.18,9.6775,34.5625,0.0,0.0,0.0,135.883
2019-04-19 16:00:00,44.7808,12.1994,46.4127720461,29.6208,8.6394,30.855,15.16,3.56,15.5723858159,136.41,29.6208,8.6394,30.855,29.6208,8.6394,30.855,0.0,0.0,0.0,135.883
2019-04-19 16:30:00,47.17648,11.28314,48.5070047875,28.53648,8.32314,29.7255,18.64,2.96,18.8735582231,136.71,28.53648,8.32314,29.7255,28.53648,8.32314,29.7255,0.0,0.0,0.0,135.883
2019-04-19 17:00:00,50.74288,10.75334,51.8697811047,24.66288,7.19334,25.6905,26.08,3.56,26.321854038,136.41,24.66288,7.19334,25.6905,24.66288,7.19334,25.6905,0.0,0.0,0.0,135.883
2019-04-19 17:30:00,53.2856,8.2683,53.9232783893,21.7656,6.3483,22.6725,31.52,1.92,31.5784230132,136.39,21.7656,6.3483,22.6725,21.7656,6.3483,22.6725,0.0,0.0,0.0,135.883
2019-04-19 18:00:00,58.81984,8.56912,59.4407553384,16.89984,4.92912,17.604,41.92,3.64,42.0777375818,136.09,16.89984,4.92912,17.604,16.89984,4.92912,17.604,0.0,0.0,0.0,135.883
2019-04-19 18:30:00,60.9256,6.7783,61.3015015008,11.4456,3.3383,11.9225,49.48,3.44,49.5994354807,135.95,11.4456,3.3383,11.9225,11.4456,3.3383,11.9225,0.0,0.0,0.0,135.883
2019-04-19 19:00:00,59.65008,2.80294,59.7158983576,6.73008,1.9629400000000001,7.0105,52.92,0.84,52.926666246799996,136.17,6.73008,1.9629400000000001,7.0105,6.73008,1.9629400000000001,7.0105,0.0,0.0,0.0,135.883
2019-04-19 19:30:00,62.96624,3.39682,63.0577970266,3.96624,1.15682,4.1315,59.0,2.24,59.0425067219,136.0,3.96624,1.15682,4.1315,3.96624,1.15682,4.1315,0.0,0.0,0.0,135.883
2019-04-19 20:00:00,63.62432,5.16376,63.833521858,3.30432,0.9637600000000001,3.442,60.32,4.2,60.4660433632,135.8,3.30432,0.9637600000000001,3.442,3.30432,0.9637600000000001,3.442,0.0,0.0,0.0,135.883
2019-04-19 20:30:00,63.18976,3.04868,63.2632612074,2.9097600000000003,0.8486800000000001,3.031,60.28,2.2,60.3201326258,136.0,2.9097600000000003,0.8486800000000001,3.031,2.9097600000000003,0.8486800000000001,3.031,0.0,0.0,0.0,135.883
2019-04-19 21:00:00,64.98192,3.66306,65.0850822804,2.82192,0.82306,2.9395,62.16,2.84,62.224843913,135.87,2.82192,0.82306,2.9395,2.82192,0.82306,2.9395,0.0,0.0,0.0,135.883
2019-04-19 21:30:00,63.5944,2.9167,63.6612507751,2.5944000000000003,0.7567,2.7025,61.0,2.16,61.0382306428,136.16,2.5944000000000003,0.7567,2.7025,2.5944000000000003,0.7567,2.7025,0.0,0.0,0.0,135.883
2019-04-19 22:00:00,62.29824,3.07532,62.3740995943,4.09824,1.19532,4.269,58.2,1.88,58.2303563444,133.52,4.09824,1.19532,4.269,4.09824,1.19532,4.269,0.0,0.0,0.0,135.883
2019-04-19 22:30:00,58.94544,3.06242,59.0249380605,3.50544,1.02242,3.6515,55.44,2.04,55.4775197715,133.61,3.50544,1.02242,3.6515,3.50544,1.02242,3.6515,0.0,0.0,0.0,135.883
2019-04-19 23:00:00,54.47072,3.86896,54.6079498681,4.35072,1.26896,4.532,50.12,2.6,50.1873928392,134.25,4.35072,1.26896,4.532,4.35072,1.26896,4.532,0.0,0.0,0.0,135.883
2019-04-19 23:30:00,53.90656,4.05608,54.0589400192,5.26656,1.5360800000000001,5.486,48.64,2.52,48.7052358582,134.37,5.26656,1.5360800000000001,5.486,5.26656,1.5360800000000001,5.486,0.0,0.0,0.0,135.883
2019-04-20 00:00:00,47.9856,4.4758,48.1938854317,2.8656,0.8358,2.985,45.12,3.64,45.2665881197,134.37,2.8656,0.8358,2.985,2.8656,0.8358,2.985,0.0,0.0,0.0,135.883
2019-04-20 00:30:00,43.88,3.36,44.0084537333,0.0,0.0,0.0,43.88,3.36,44.0084537333,134.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 01:00:00,41.92,4.72,42.1848882895,0.0,0.0,0.0,41.92,4.72,42.1848882895,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 01:30:00,44.2,4.6,44.4387218538,0.0,0.0,0.0,44.2,4.6,44.4387218538,134.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 02:00:00,46.28,4.32,46.4811875924,0.0,0.0,0.0,46.28,4.32,46.4811875924,134.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 02:30:00,46.12,4.24,46.3144901732,0.0,0.0,0.0,46.12,4.24,46.3144901732,134.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 03:00:00,45.16,4.24,45.3586066805,0.0,0.0,0.0,45.16,4.24,45.3586066805,134.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 03:30:00,44.0,4.92,44.2742182314,0.0,0.0,0.0,44.0,4.92,44.2742182314,135.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 04:00:00,43.64,4.84,43.9075756561,0.0,0.0,0.0,43.64,4.84,43.9075756561,135.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 04:30:00,44.12,4.6,44.3591523814,0.0,0.0,0.0,44.12,4.6,44.3591523814,135.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 05:00:00,43.56,4.36,43.7776564014,0.0,0.0,0.0,43.56,4.36,43.7776564014,135.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 05:30:00,44.16,4.04,44.3444156574,0.0,0.0,0.0,44.16,4.04,44.3444156574,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 06:00:00,44.32,4.16,44.5148065255,0.0,0.0,0.0,44.32,4.16,44.5148065255,135.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 06:30:00,45.68,3.48,45.812365143,0.0,0.0,0.0,45.68,3.48,45.812365143,135.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 07:00:00,46.08,2.64,46.155563045,0.0,0.0,0.0,46.08,2.64,46.155563045,135.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 07:30:00,45.4,1.8399999999999999,45.4372710448,0.0,0.0,0.0,45.4,1.8399999999999999,45.4372710448,136.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 08:00:00,42.0,0.96,42.0109699959,0.0,0.0,0.0,42.0,0.96,42.0109699959,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 08:30:00,36.16,0.32,36.1614159015,0.0,0.0,0.0,36.16,0.32,36.1614159015,135.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 09:00:00,29.96,0.64,29.9668350014,0.0,0.0,0.0,29.96,0.64,29.9668350014,136.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 09:30:00,23.2,1.4,23.2422029937,0.0,0.0,0.0,23.2,1.4,23.2422029937,136.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 10:00:00,16.4,1.8399999999999999,16.5028967154,0.0,0.0,0.0,16.4,1.8399999999999999,16.5028967154,136.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 10:30:00,10.16,1.4,10.2560031201,0.0,0.0,0.0,10.16,1.4,10.2560031201,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 11:00:00,6.5600000000000005,2.48,7.0131305421,0.0,0.0,0.0,6.5600000000000005,2.48,7.0131305421,135.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 11:30:00,3.2,3.4,4.669047012,0.0,0.0,0.0,3.2,3.4,4.669047012,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 12:00:00,1.44,3.76,4.0263134503,0.0,0.0,0.0,1.44,3.76,4.0263134503,135.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 12:30:00,0.84,3.88,3.9698866483,0.0,0.0,0.0,0.84,3.88,3.9698866483,135.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 13:00:00,2.08,3.92,4.4376570395,0.0,0.0,0.0,2.08,3.92,4.4376570395,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 13:30:00,2.56,3.84,4.6151056326,0.0,0.0,0.0,2.56,3.84,4.6151056326,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 14:00:00,4.04,3.0,5.0320572334,0.0,0.0,0.0,4.04,3.0,5.0320572334,136.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 14:30:00,4.8,1.32,4.978192443,0.0,0.0,0.0,4.8,1.32,4.978192443,136.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 15:00:00,0.8,0.28,0.847584804,0.0,0.0,0.0,0.8,0.28,0.847584804,136.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 15:30:00,3.8,0.32,3.8134498817,0.0,0.0,0.0,3.8,0.32,3.8134498817,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 16:00:00,8.56,0.84,8.6011162066,0.0,0.0,0.0,8.56,0.84,8.6011162066,136.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 16:30:00,11.08,1.16,11.1405565391,0.0,0.0,0.0,11.08,1.16,11.1405565391,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 17:00:00,17.48,1.48,17.5425425751,0.0,0.0,0.0,17.48,1.48,17.5425425751,136.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 17:30:00,25.8,2.04,25.880525497,0.0,0.0,0.0,25.8,2.04,25.880525497,136.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 18:00:00,33.92,2.2,33.9912694673,0.0,0.0,0.0,33.92,2.2,33.9912694673,136.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 18:30:00,41.44,2.6,41.5214835958,0.0,0.0,0.0,41.44,2.6,41.5214835958,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 19:00:00,46.96,2.96,47.0531954282,0.0,0.0,0.0,46.96,2.96,47.0531954282,135.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 19:30:00,51.16,2.8,51.2365650683,0.0,0.0,0.0,51.16,2.8,51.2365650683,135.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 20:00:00,53.0,2.76,53.0718154956,0.0,0.0,0.0,53.0,2.76,53.0718154956,135.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 20:30:00,54.72,1.96,54.7550910875,0.0,0.0,0.0,54.72,1.96,54.7550910875,135.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 21:00:00,55.88,1.48,55.8995957052,0.0,0.0,0.0,55.88,1.48,55.8995957052,135.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 21:30:00,54.2,2.2,54.2446310707,0.0,0.0,0.0,54.2,2.2,54.2446310707,135.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 22:00:00,51.56,3.24,51.6616995462,0.0,0.0,0.0,51.56,3.24,51.6616995462,134.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 22:30:00,49.4,3.48,49.522423204,0.0,0.0,0.0,49.4,3.48,49.522423204,134.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 23:00:00,47.32,3.76,47.4691478752,0.0,0.0,0.0,47.32,3.76,47.4691478752,134.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-20 23:30:00,45.32,4.24,45.5179085636,0.0,0.0,0.0,45.32,4.24,45.5179085636,134.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-21 00:00:00,43.16,4.5600000000000005,43.4002211976,0.0,0.0,0.0,43.16,4.5600000000000005,43.4002211976,135.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-21 00:30:00,44.42064,5.36602,44.7435741604,2.90064,0.8460200000000001,3.0215,41.52,4.52,41.7653061763,136.22,2.90064,0.8460200000000001,3.0215,2.90064,0.8460200000000001,3.0215,0.0,0.0,0.0,135.883
2019-04-21 01:00:00,43.6872,5.7171,44.0596944639,3.0072,0.8771,3.1325,40.68,4.84,40.9669134791,136.52,3.0072,0.8771,3.1325,3.0072,0.8771,3.1325,0.0,0.0,0.0,135.883
2019-04-21 01:30:00,45.4032,6.0026,45.7982726421,3.1632,0.9226000000000001,3.295,42.24,5.08,42.5443768317,136.68,3.1632,0.9226000000000001,3.295,3.1632,0.9226000000000001,3.295,0.0,0.0,0.0,135.883
2019-04-21 02:00:00,47.62912,6.33516,48.0485933634,4.02912,1.17516,4.197,43.6,5.16,43.9042776959,136.02,4.02912,1.17516,4.197,4.02912,1.17516,4.197,0.0,0.0,0.0,135.883
2019-04-21 02:30:00,49.01408,6.58244,49.4541055384,5.01408,1.46244,5.223,44.0,5.12,44.2968892813,135.91,5.01408,1.46244,5.223,5.01408,1.46244,5.223,0.0,0.0,0.0,135.883
2019-04-21 03:00:00,48.95056,6.77558,49.4172622537,5.95056,1.7355800000000001,6.1985,43.0,5.04,43.2943599098,136.07,5.95056,1.7355800000000001,6.1985,5.95056,1.7355800000000001,6.1985,0.0,0.0,0.0,135.883
2019-04-21 03:30:00,48.28272,6.84246,48.7651546645,6.04272,1.76246,6.2945,42.24,5.08,42.5443768317,136.16,6.04272,1.76246,6.2945,6.04272,1.76246,6.2945,0.0,0.0,0.0,135.883
2019-04-21 04:00:00,48.21296,6.04378,48.5902952106,5.77296,1.68378,6.0135,42.44,4.36,42.663370706,136.1,5.77296,1.68378,6.0135,5.77296,1.68378,6.0135,0.0,0.0,0.0,135.883
2019-04-21 04:30:00,46.0448,5.3764,46.3576237959,3.4848,1.0164,3.63,42.56,4.36,42.782744185,136.1,3.4848,1.0164,3.63,3.4848,1.0164,3.63,0.0,0.0,0.0,135.883
2019-04-21 05:00:00,44.98736,5.06798,45.2719226569,2.42736,0.70798,2.5285,42.56,4.36,42.782744185,136.1,2.42736,0.70798,2.5285,2.42736,0.70798,2.5285,0.0,0.0,0.0,135.883
2019-04-21 05:30:00,44.79584,5.24712,45.1021013879,2.35584,0.6871200000000001,2.454,42.44,4.5600000000000005,42.6842734505,135.95,2.35584,0.6871200000000001,2.454,2.35584,0.6871200000000001,2.454,0.0,0.0,0.0,135.883
2019-04-21 06:00:00,44.8136,5.6472999999999995,45.1680278765,2.4936,0.7273000000000001,2.5975,42.32,4.92,42.6050325666,135.95,2.4936,0.7273000000000001,2.5975,2.4936,0.7273000000000001,2.5975,0.0,0.0,0.0,135.883
2019-04-21 06:30:00,46.15664,5.63402,46.4992214714,2.99664,0.87402,3.1215,43.16,4.76,43.4216904323,135.95,2.99664,0.87402,3.1215,2.99664,0.87402,3.1215,0.0,0.0,0.0,135.883
2019-04-21 07:00:00,47.45152,5.15336,47.7305339337,4.09152,1.19336,4.2620000000000005,43.36,3.96,43.5404547519,135.67,4.09152,1.19336,4.2620000000000005,4.09152,1.19336,4.2620000000000005,0.0,0.0,0.0,135.883
2019-04-21 07:30:00,48.73936,4.72898,48.9682393501,6.33936,1.84898,6.6035,42.4,2.88,42.4976987612,135.78,6.33936,1.84898,6.6035,6.33936,1.84898,6.6035,0.0,0.0,0.0,135.883
2019-04-21 08:00:00,48.45088,5.70984,48.7861665393,10.25088,2.98984,10.678,38.2,2.7199999999999998,38.2967152638,135.89,10.25088,2.98984,10.678,10.25088,2.98984,10.678,0.0,0.0,0.0,135.883
2019-04-21 08:30:00,47.40848,6.63414,47.8704061968,14.92848,4.35414,15.5505,32.48,2.2800000000000002,32.5599262898,135.61,14.92848,4.35414,15.5505,14.92848,4.35414,15.5505,0.0,0.0,0.0,135.883
2019-04-21 09:00:00,45.42544,7.51242,46.0424483868,19.58544,5.71242,20.4015,25.84,1.8,25.9026176283,135.58,19.58544,5.71242,20.4015,19.58544,5.71242,20.4015,0.0,0.0,0.0,135.883
2019-04-21 09:30:00,43.40464,8.11302,44.1563570401,23.56464,6.87302,24.5465,19.84,1.24,19.8787122319,135.58,23.56464,6.87302,24.5465,23.56464,6.87302,24.5465,0.0,0.0,0.0,135.883
2019-04-21 10:00:00,40.96272,8.68746,41.8738151003,27.04272,7.88746,28.1695,13.92,0.8,13.9429695546,136.36,27.04272,7.88746,28.1695,27.04272,7.88746,28.1695,0.0,0.0,0.0,135.883
2019-04-21 10:30:00,39.16784,9.06062,40.202170651,29.96784,8.74062,31.2165,9.2,0.32,9.2055635352,136.55,29.96784,8.74062,31.2165,29.96784,8.74062,31.2165,0.0,0.0,0.0,135.883
2019-04-21 11:00:00,37.86704,10.44122,39.2801704865,32.50704,9.48122,33.8615,5.36,0.96,5.4452915441,136.55,32.50704,9.48122,33.8615,32.50704,9.48122,33.8615,0.0,0.0,0.0,135.883
2019-04-21 11:30:00,38.25264,12.11202,40.1243753278,35.49264,10.35202,36.9715,2.76,1.76,3.27340801,136.48,35.49264,10.35202,36.9715,35.49264,10.35202,36.9715,0.0,0.0,0.0,135.883
2019-04-21 12:00:00,42.37712,14.35666,44.7429769444,41.81712,12.19666,43.5595,0.56,2.16,2.231412109,136.39,41.81712,12.19666,43.5595,41.81712,12.19666,43.5595,0.0,0.0,0.0,135.883
2019-04-21 12:30:00,55.5984,18.8412,58.7041131438,54.9984,16.0412,57.29,0.6000000000000001,2.8,2.8635642127,136.39,54.9984,16.0412,57.29,54.9984,16.0412,57.29,0.0,0.0,0.0,135.883
2019-04-21 13:00:00,68.71328,22.34304,72.2545935204,66.59328,19.42304,69.368,2.12,2.92,3.6084345636,136.48,66.59328,19.42304,69.368,66.59328,19.42304,69.368,0.0,0.0,0.0,135.883
2019-04-21 13:30:00,85.79872,26.67796,89.8506199389,81.31872,23.71796,84.707,4.48,2.96,5.3695437423,136.77,81.31872,23.71796,84.707,81.31872,23.71796,84.707,0.0,0.0,0.0,135.883
2019-04-21 14:00:00,99.5872,29.8196,103.9558509561,93.1872,27.1796,97.07,6.4,2.64,6.9231206836,136.94,93.1872,27.1796,97.07,93.1872,27.1796,97.07,0.0,0.0,0.0,135.883
2019-04-21 14:30:00,110.1224,31.5207,114.5447402121,102.7224,29.9607,107.0025,7.4,1.56,7.5626450399,137.01,102.7224,29.9607,107.0025,102.7224,29.9607,107.0025,0.0,0.0,0.0,135.883
2019-04-21 15:00:00,114.83008,32.92544,119.4572386756,108.91008,31.76544,113.448,5.92,1.16,6.0325782216,137.16,108.91008,31.76544,113.448,108.91008,31.76544,113.448,0.0,0.0,0.0,135.883
2019-04-21 15:30:00,106.64432,30.68126,110.9700441716,103.68432,30.24126,108.0045,2.96,0.44,2.9925240183,137.2,103.68432,30.24126,108.0045,103.68432,30.24126,108.0045,0.0,0.0,0.0,135.883
2019-04-21 16:00:00,102.1592,29.9931,106.4710673951,100.6392,29.3531,104.8325,1.52,0.64,1.6492422502,137.09,100.6392,29.3531,104.8325,100.6392,29.3531,104.8325,0.0,0.0,0.0,135.883
2019-04-21 16:30:00,103.44304,29.34922,107.5259933181,95.96304,27.98922,99.9615,7.48,1.3599999999999999,7.6026311235,136.91,95.96304,27.98922,99.9615,95.96304,27.98922,99.9615,0.0,0.0,0.0,135.883
2019-04-21 17:00:00,102.8824,27.9657,106.6155176616,88.2024,25.7257,91.8775,14.68,2.24,14.8499158247,136.77,88.2024,25.7257,91.8775,88.2024,25.7257,91.8775,0.0,0.0,0.0,135.883
2019-04-21 17:30:00,97.96608,25.22344,101.161132635,75.64608,22.06344,78.798,22.32,3.16,22.5425819284,136.84,75.64608,22.06344,78.798,75.64608,22.06344,78.798,0.0,0.0,0.0,135.883
2019-04-21 18:00:00,90.3856,21.5558,92.9204455489,61.4256,17.9158,63.985,28.96,3.64,29.1878604903,136.78,61.4256,17.9158,63.985,61.4256,17.9158,63.985,0.0,0.0,0.0,135.883
2019-04-21 18:30:00,89.69472,20.04096,91.9063810277,54.17472,15.80096,56.432,35.52,4.24,35.7721679522,136.83,54.17472,15.80096,56.432,54.17472,15.80096,56.432,0.0,0.0,0.0,135.883
2019-04-21 19:00:00,95.92672,19.44196,97.8770934315,52.80672,15.40196,55.007,43.12,4.04,43.3088443623,136.46,52.80672,15.40196,55.007,52.80672,15.40196,55.007,0.0,0.0,0.0,135.883
2019-04-21 19:30:00,89.44512,16.71316,90.9931822116,42.76512,12.47316,44.547,46.68,4.24,46.872166581,136.06,42.76512,12.47316,44.547,42.76512,12.47316,44.547,0.0,0.0,0.0,135.883
2019-04-21 20:00:00,84.62128,15.23454,85.9816971096,36.46128,10.63454,37.9805,48.16,4.6,48.379185607,136.24,36.46128,10.63454,37.9805,36.46128,10.63454,37.9805,0.0,0.0,0.0,135.883
2019-04-21 20:30:00,80.97872,12.60046,81.9531859359,29.89872,8.72046,31.1445,51.08,3.88,51.227149052,135.84,29.89872,8.72046,31.1445,29.89872,8.72046,31.1445,0.0,0.0,0.0,135.883
2019-04-21 21:00:00,72.8288,10.3684,73.5631553701,23.0688,6.7284,24.03,49.76,3.64,49.8929574189,135.6,23.0688,6.7284,24.03,23.0688,6.7284,24.03,0.0,0.0,0.0,135.883
2019-04-21 21:30:00,75.46704,10.49122,76.1927806518,23.62704,6.891220000000001,24.6115,51.84,3.6,51.9648496582,135.73,23.62704,6.891220000000001,24.6115,23.62704,6.891220000000001,24.6115,0.0,0.0,0.0,135.883
2019-04-21 22:00:00,69.53392,9.959060000000001,70.2434972553,20.29392,5.91906,21.1395,49.24,4.04,49.4054571885,135.93,20.29392,5.91906,21.1395,20.29392,5.91906,21.1395,0.0,0.0,0.0,135.883
2019-04-21 22:30:00,67.39232,10.21276,68.1617580598,19.79232,5.77276,20.617,47.6,4.44,47.8066271557,135.93,19.79232,5.77276,20.617,19.79232,5.77276,20.617,0.0,0.0,0.0,135.883
2019-04-21 23:00:00,65.47936,10.71148,66.3496977371,19.71936,5.75148,20.541,45.76,4.96,46.0280262449,136.06,19.71936,5.75148,20.541,19.71936,5.75148,20.541,0.0,0.0,0.0,135.883
2019-04-21 23:30:00,60.25376,10.99068,61.2479439737,18.89376,5.51068,19.681,41.36,5.48,41.7214573092,135.89,18.89376,5.51068,19.681,18.89376,5.51068,19.681,0.0,0.0,0.0,135.883
2019-04-22 00:00:00,57.71808,10.43444,58.6536810183,17.39808,5.07444,18.123,40.32,5.36,40.6747095872,136.33,17.39808,5.07444,18.123,17.39808,5.07444,18.123,0.0,0.0,0.0,135.883
2019-04-22 00:30:00,56.89184,11.21512,57.9867258534,18.29184,5.33512,19.054,38.6,5.88,39.0452865273,136.7,18.29184,5.33512,19.054,18.29184,5.33512,19.054,0.0,0.0,0.0,135.883
2019-04-22 01:00:00,56.43856,11.27458,57.5536897953,18.35856,5.35458,19.1235,38.08,5.92,38.5374207751,136.7,18.35856,5.35458,19.1235,18.35856,5.35458,19.1235,0.0,0.0,0.0,135.883
2019-04-22 01:30:00,55.67152,10.42086,56.6384362624,15.43152,4.50086,16.0745,40.24,5.92,40.6731360974,136.7,15.43152,4.50086,16.0745,15.43152,4.50086,16.0745,0.0,0.0,0.0,135.883
2019-04-22 02:00:00,56.87152,9.99586,57.7432853607,15.07152,4.39586,15.6995,41.8,5.6,42.1734513646,136.82,15.07152,4.39586,15.6995,15.07152,4.39586,15.6995,0.0,0.0,0.0,135.883
2019-04-22 02:30:00,55.22656,9.68608,56.0695378543,13.18656,3.84608,13.736,42.04,5.84,42.4436944669,136.82,13.18656,3.84608,13.736,13.18656,3.84608,13.736,0.0,0.0,0.0,135.883
2019-04-22 03:00:00,52.98512,8.38566,53.6445918528,10.78512,3.14566,11.2345,42.2,5.24,42.5240825886,136.72,10.78512,3.14566,11.2345,10.78512,3.14566,11.2345,0.0,0.0,0.0,135.883
2019-04-22 03:30:00,50.99712,7.65416,51.5683276207,8.27712,2.41416,8.622,42.72,5.24,43.0401672859,136.81,8.27712,2.41416,8.622,8.27712,2.41416,8.622,0.0,0.0,0.0,135.883
2019-04-22 04:00:00,48.06672,6.78446,48.5431608885,5.70672,1.66446,5.9445,42.36,5.12,42.668302052,136.93,5.70672,1.66446,5.9445,5.70672,1.66446,5.9445,0.0,0.0,0.0,135.883
2019-04-22 04:30:00,45.25728,5.58504,45.6005928119,2.41728,0.7050400000000001,2.518,42.84,4.88,43.1170499919,136.99,2.41728,0.7050400000000001,2.518,2.41728,0.7050400000000001,2.518,0.0,0.0,0.0,135.883
2019-04-22 05:00:00,45.00736,4.77548,45.2600007004,2.24736,0.6554800000000001,2.341,42.76,4.12,42.9580260254,136.89,2.24736,0.6554800000000001,2.341,2.24736,0.6554800000000001,2.341,0.0,0.0,0.0,135.883
2019-04-22 05:30:00,45.93968,5.30574,46.2450546053,2.41968,0.70574,2.5205,43.52,4.6,43.7624313767,136.83,2.41968,0.70574,2.5205,2.41968,0.70574,2.5205,0.0,0.0,0.0,135.883
2019-04-22 06:00:00,47.18928,4.88854,47.4418166837,2.90928,0.8485400000000001,3.0305,44.28,4.04,44.463917956,136.71,2.90928,0.8485400000000001,3.0305,2.90928,0.8485400000000001,3.0305,0.0,0.0,0.0,135.883
2019-04-22 06:30:00,50.23808,4.19944,50.4132916838,3.83808,1.11944,3.998,46.4,3.08,46.50211178,136.28,3.83808,1.11944,3.998,3.83808,1.11944,3.998,0.0,0.0,0.0,135.883
2019-04-22 07:00:00,50.9448,3.5888999999999998,51.0710568742,4.6248000000000005,1.3489,4.8175,46.32,2.24,46.3741307196,136.38,4.6248000000000005,1.3489,4.8175,4.6248000000000005,1.3489,4.8175,0.0,0.0,0.0,135.883
2019-04-22 07:30:00,51.27856,4.39958,51.4669507534,6.71856,1.95958,6.9985,44.56,2.44,44.6267543073,136.64,6.71856,1.95958,6.9985,6.71856,1.95958,6.9985,0.0,0.0,0.0,135.883
2019-04-22 08:00:00,54.66944,5.71192,54.9670237506,11.62944,3.39192,12.114,43.04,2.32,43.1024825271,136.37,11.62944,3.39192,12.114,11.62944,3.39192,12.114,0.0,0.0,0.0,135.883
2019-04-22 08:30:00,59.26656,6.90108,59.6669928805,16.66656,4.86108,17.361,42.6,2.04,42.6488170997,136.09,16.66656,4.86108,17.361,16.66656,4.86108,17.361,0.0,0.0,0.0,135.883
2019-04-22 09:00:00,52.41936,8.97898,53.1828109886,19.53936,5.69898,20.3535,32.88,3.2800000000000002,33.0431959713,135.85,19.53936,5.69898,20.3535,19.53936,5.69898,20.3535,0.0,0.0,0.0,135.883
2019-04-22 09:30:00,47.42976,8.22368,48.1374183604,22.70976,6.62368,23.656,24.72,1.6,24.771725818,136.19,22.70976,6.62368,23.656,22.70976,6.62368,23.656,0.0,0.0,0.0,135.883
2019-04-22 10:00:00,44.73216,9.93688,45.8225678285,26.25216,7.65688,27.346,18.48,2.2800000000000002,18.6201181521,136.32,26.25216,7.65688,27.346,26.25216,7.65688,27.346,0.0,0.0,0.0,135.883
2019-04-22 10:30:00,42.56144,11.15542,43.9990860161,29.88144,8.71542,31.1265,12.68,2.44,12.9126294766,136.13,29.88144,8.71542,31.1265,29.88144,8.71542,31.1265,0.0,0.0,0.0,135.883
2019-04-22 11:00:00,42.75392,14.02656,44.996022722,32.59392,9.50656,33.952,10.16,4.52,11.1200719422,136.07,32.59392,9.50656,33.952,32.59392,9.50656,33.952,0.0,0.0,0.0,135.883
2019-04-22 11:30:00,43.53952,16.42736,46.5354484066,37.25952,10.86736,38.812,6.28,5.5600000000000005,8.3876099099,135.34,37.25952,10.86736,38.812,37.25952,10.86736,38.812,0.0,0.0,0.0,135.883
2019-04-22 12:00:00,45.32512,17.11816,48.4499525779,40.72512,11.87816,42.422,4.6,5.24,6.9726322146,135.44,40.72512,11.87816,42.422,40.72512,11.87816,42.422,0.0,0.0,0.0,135.883
2019-04-22 12:30:00,66.00928,24.05604,70.2560894628,60.80928,17.73604,63.343,5.2,6.32,8.1842776101,135.29,60.80928,17.73604,63.343,60.80928,17.73604,63.343,0.0,0.0,0.0,135.883
2019-04-22 13:00:00,78.52592,24.29006,82.1968802732,70.52592,20.57006,73.4645,8.0,3.7199999999999998,8.8226073244,135.64,70.52592,20.57006,73.4645,70.52592,20.57006,73.4645,0.0,0.0,0.0,135.883
2019-04-22 13:30:00,84.6512,26.0266,88.5618968236,72.0912,21.0266,75.095,12.56,5.0,13.5186389847,135.58,72.0912,21.0266,75.095,72.0912,21.0266,75.095,0.0,0.0,0.0,135.883
2019-04-22 14:00:00,91.68848,29.01414,96.1696297417,85.48848,24.93414,89.0505,6.2,4.08,7.422021288,135.79,85.48848,24.93414,89.0505,85.48848,24.93414,89.0505,0.0,0.0,0.0,135.883
2019-04-22 14:30:00,95.87504,32.07522,101.0981851125,91.59504,26.71522,95.4115,4.28,5.36,6.8591544668,135.54,91.59504,26.71522,95.4115,91.59504,26.71522,95.4115,0.0,0.0,0.0,135.883
2019-04-22 15:00:00,99.15888,33.35134,104.6173760073,94.59888,27.59134,98.5405,4.5600000000000005,5.76,7.3465093752,135.37,94.59888,27.59134,98.5405,94.59888,27.59134,98.5405,0.0,0.0,0.0,135.883
2019-04-22 15:30:00,93.81616,29.56638,98.3648448555,88.61616,25.84638,92.3085,5.2,3.7199999999999998,6.3936218218,135.86,88.61616,25.84638,92.3085,88.61616,25.84638,92.3085,0.0,0.0,0.0,135.883
2019-04-22 16:00:00,94.65232,28.44026,98.8327378466,83.93232,24.48026,87.4295,10.72,3.96,11.4280357017,135.66,83.93232,24.48026,87.4295,83.93232,24.48026,87.4295,0.0,0.0,0.0,135.883
2019-04-22 16:30:00,90.30496,23.96728,93.4313454425,72.98496,21.28728,76.026,17.32,2.68,17.5261176534,135.94,72.98496,21.28728,76.026,72.98496,21.28728,76.026,0.0,0.0,0.0,135.883
2019-04-22 17:00:00,100.09792,26.08356,103.4405418132,74.61792,21.76356,77.727,25.48,4.32,25.8436220372,135.63,74.61792,21.76356,77.727,74.61792,21.76356,77.727,0.0,0.0,0.0,135.883
2019-04-22 17:30:00,104.86464,23.31552,107.4253517341,75.82464,22.11552,78.984,29.04,1.2,29.0647828136,136.06,75.82464,22.11552,78.984,75.82464,22.11552,78.984,0.0,0.0,0.0,135.883
2019-04-22 18:00:00,115.73552,25.81786,118.5802364842,77.13552,22.49786,80.3495,38.6,3.32,38.7425141156,135.63,77.13552,22.49786,80.3495,77.13552,22.49786,80.3495,0.0,0.0,0.0,135.883
2019-04-22 18:30:00,117.67392,23.17656,119.9345837596,75.07392,21.89656,78.202,42.6,1.28,42.6192257086,135.71,75.07392,21.89656,78.202,75.07392,21.89656,78.202,0.0,0.0,0.0,135.883
2019-04-22 19:00:00,119.01248,22.30364,121.0843621324,67.69248,19.74364,70.513,51.32,2.56,51.38381068,135.44,67.69248,19.74364,70.513,67.69248,19.74364,70.513,0.0,0.0,0.0,135.883
