Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-22 19:30:00,106.33552,17.71786,107.8015091576,50.73552,14.79786,52.8495,55.6,2.92,55.6766234608,135.33,50.73552,14.79786,52.8495,50.73552,14.79786,52.8495,0.0,0.0,0.0,135.883
2019-04-22 20:00:00,88.58272,11.55496,89.333170677,31.66272,9.23496,32.982,56.92,2.32,56.9672607732,135.51,31.66272,9.23496,32.982,31.66272,9.23496,32.982,0.0,0.0,0.0,135.883
2019-04-22 20:30:00,89.39664,10.87902,90.0561620293,29.75664,8.67902,30.9965,59.64,2.2,59.680563,135.36,29.75664,8.67902,30.9965,29.75664,8.67902,30.9965,0.0,0.0,0.0,135.883
2019-04-22 21:00:00,95.1816,12.2113,95.9617258403,35.4216,10.3313,36.8975,59.76,1.88,59.7895643068,135.5,35.4216,10.3313,36.8975,35.4216,10.3313,36.8975,0.0,0.0,0.0,135.883
2019-04-22 21:30:00,101.33248,12.87864,102.1475935654,41.41248,12.07864,43.138,59.92,0.8,59.925340216,135.83,41.41248,12.07864,43.138,41.41248,12.07864,43.138,0.0,0.0,0.0,135.883
2019-04-22 22:00:00,110.62384,18.97362,112.2391742319,57.78384,16.85362,60.1915,52.84,2.12,52.8825112868,135.98,57.78384,16.85362,60.1915,57.78384,16.85362,60.1915,0.0,0.0,0.0,135.883
2019-04-22 22:30:00,116.54768,21.16974,118.4547154192,65.58768,19.12974,68.3205,50.96,2.04,51.0008156798,135.83,65.58768,19.12974,68.3205,65.58768,19.12974,68.3205,0.0,0.0,0.0,135.883
2019-04-22 23:00:00,112.19072,22.39896,114.4048559424,67.47072,19.67896,70.282,44.72,2.7199999999999998,44.8026427792,135.93,67.47072,19.67896,70.282,67.47072,19.67896,70.282,0.0,0.0,0.0,135.883
2019-04-22 23:30:00,110.1312,22.5566,112.4174426724,68.0112,19.8366,70.845,42.12,2.7199999999999998,42.2077338885,135.03,68.0112,19.8366,70.845,68.0112,19.8366,70.845,0.0,0.0,0.0,135.883
2019-04-23 00:00:00,112.40448,25.83464,115.3351453287,73.76448,21.51464,76.838,38.64,4.32,38.8807407337,135.5,73.76448,21.51464,76.838,73.76448,21.51464,76.838,0.0,0.0,0.0,135.883
2019-04-23 00:30:00,100.42208,22.07144,102.8189798393,61.82208,18.03144,64.398,38.6,4.04,38.8108438455,135.56,61.82208,18.03144,64.398,61.82208,18.03144,64.398,0.0,0.0,0.0,135.883
2019-04-23 01:00:00,88.74608,19.85594,90.9402279998,51.34608,14.97594,53.4855,37.4,4.88,37.717030636,135.94,51.34608,14.97594,53.4855,51.34608,14.97594,53.4855,0.0,0.0,0.0,135.883
2019-04-23 01:30:00,82.90864,17.55502,84.7468071012,43.86864,12.795020000000001,45.6965,39.04,4.76,39.329113898,136.28,43.86864,12.795020000000001,45.6965,43.86864,12.795020000000001,45.6965,0.0,0.0,0.0,135.883
2019-04-23 02:00:00,79.9728,16.6404,81.6856881712,39.7728,11.6004,41.43,40.2,5.04,40.5147084403,136.39,39.7728,11.6004,41.43,39.7728,11.6004,41.43,0.0,0.0,0.0,135.883
2019-04-23 02:30:00,85.33008,18.44294,87.3004271963,45.13008,13.16294,47.0105,40.2,5.28,40.5452635951,136.54,45.13008,13.16294,47.0105,45.13008,13.16294,47.0105,0.0,0.0,0.0,135.883
2019-04-23 03:00:00,92.45648,21.23314,94.8633065429,53.73648,15.67314,55.9755,38.72,5.5600000000000005,39.1171573609,136.65,53.73648,15.67314,55.9755,53.73648,15.67314,55.9755,0.0,0.0,0.0,135.883
2019-04-23 03:30:00,98.75936,23.43148,101.5009627669,60.99936,17.79148,63.541,37.76,5.64,38.1788842163,136.1,60.99936,17.79148,63.541,60.99936,17.79148,63.541,0.0,0.0,0.0,135.883
2019-04-23 04:00:00,91.27488,20.36184,93.518491472,52.39488,15.28184,54.578,38.88,5.08,39.2104679901,136.1,52.39488,15.28184,54.578,52.39488,15.28184,54.578,0.0,0.0,0.0,135.883
2019-04-23 04:30:00,91.132,20.1435,93.3316774533,52.332,15.2635,54.5125,38.8,4.88,39.1056824515,136.04,52.332,15.2635,54.5125,52.332,15.2635,54.5125,0.0,0.0,0.0,135.883
2019-04-23 05:00:00,94.43232,20.83276,96.7029831484,55.79232,16.27276,58.117,38.64,4.5600000000000005,38.9081379662,135.94,55.79232,16.27276,58.117,55.79232,16.27276,58.117,0.0,0.0,0.0,135.883
2019-04-23 05:30:00,102.61408,22.64244,105.0824890427,63.09408,18.40244,65.723,39.52,4.24,39.7467986132,135.73,63.09408,18.40244,65.723,63.09408,18.40244,65.723,0.0,0.0,0.0,135.883
2019-04-23 06:00:00,103.06,21.0775,105.1932726283,61.02,17.7975,63.5625,42.04,3.2800000000000002,42.1677601966,136.27,61.02,17.7975,63.5625,61.02,17.7975,63.5625,0.0,0.0,0.0,135.883
2019-04-23 06:30:00,106.16976,19.19118,107.8903115588,58.52976,17.07118,60.9685,47.64,2.12,47.6871471153,136.54,58.52976,17.07118,60.9685,58.52976,17.07118,60.9685,0.0,0.0,0.0,135.883
2019-04-23 07:00:00,108.30576,18.62418,109.8953944888,59.46576,17.34418,61.9435,48.84,1.28,48.8567702576,136.54,59.46576,17.34418,61.9435,59.46576,17.34418,61.9435,0.0,0.0,0.0,135.883
2019-04-23 07:30:00,113.91232,20.24276,115.6969575235,59.39232,17.32276,61.867,54.52,2.92,54.5981391624,136.41,59.39232,17.32276,61.867,59.39232,17.32276,61.867,0.0,0.0,0.0,135.883
2019-04-23 08:00:00,117.4016,22.1788,119.4781773045,62.6016,18.2588,65.21,54.8,3.92,54.9400254823,135.82,62.6016,18.2588,65.21,62.6016,18.2588,65.21,0.0,0.0,0.0,135.883
2019-04-23 08:30:00,125.88896,27.17428,128.7884767493,72.04896,21.01428,75.051,53.84,6.16,54.1912465256,135.35,72.04896,21.01428,75.051,72.04896,21.01428,75.051,0.0,0.0,0.0,135.883
2019-04-23 09:00:00,123.61216,28.12188,126.770683656,71.73216,20.92188,74.721,51.88,7.2,52.3772316947,135.21,71.73216,20.92188,74.721,71.73216,20.92188,74.721,0.0,0.0,0.0,135.883
2019-04-23 09:30:00,113.99216,24.28938,116.5512184503,66.27216,19.32938,69.0335,47.72,4.96,47.9770778602,135.48,66.27216,19.32938,69.0335,66.27216,19.32938,69.0335,0.0,0.0,0.0,135.883
2019-04-23 10:00:00,121.47232,27.80276,124.6134743509,76.67232,22.36276,79.867,44.8,5.44,45.1290771011,135.63,76.67232,22.36276,79.867,76.67232,22.36276,79.867,0.0,0.0,0.0,135.883
2019-04-23 10:30:00,110.94224,25.68982,113.8777742488,70.66224,20.60982,73.6065,40.28,5.08,40.5990738811,135.71,70.66224,20.60982,73.6065,70.66224,20.60982,73.6065,0.0,0.0,0.0,135.883
2019-04-23 11:00:00,103.6928,25.5904,106.8038639001,62.0928,18.1104,64.68,41.6,7.48,42.267131438,135.42,62.0928,18.1104,64.68,62.0928,18.1104,64.68,0.0,0.0,0.0,135.883
2019-04-23 11:30:00,95.16064,25.10852,98.4174028401,58.52064,17.06852,60.959,36.64,8.04,37.5117474933,135.45,58.52064,17.06852,60.959,58.52064,17.06852,60.959,0.0,0.0,0.0,135.883
2019-04-23 12:00:00,75.00416,21.05288,77.9028097927,46.12416,13.45288,48.046,28.88,7.6,29.8632617107,135.68,46.12416,13.45288,48.046,46.12416,13.45288,48.046,0.0,0.0,0.0,135.883
2019-04-23 12:30:00,66.27856,21.56458,69.6984836725,45.95856,13.40458,47.8735,20.32,8.16,21.8972144347,135.68,45.95856,13.40458,47.8735,45.95856,13.40458,47.8735,0.0,0.0,0.0,135.883
2019-04-23 13:00:00,65.85904,24.43222,70.2449038995,52.49904,15.31222,54.6865,13.36,9.12,16.1760316518,135.68,52.49904,15.31222,54.6865,52.49904,15.31222,54.6865,0.0,0.0,0.0,135.883
2019-04-23 13:30:00,69.34912,25.05516,73.7364325649,57.78912,16.85516,60.197,11.56,8.2,14.1729883934,135.68,57.78912,16.85516,60.197,57.78912,16.85516,60.197,0.0,0.0,0.0,135.883
2019-04-23 14:00:00,70.98544,24.60742,75.1296067543,56.66544,16.52742,59.0265,14.32,8.08,16.4422869456,135.56,56.66544,16.52742,59.0265,56.66544,16.52742,59.0265,0.0,0.0,0.0,135.883
2019-04-23 14:30:00,74.60032,24.96176,78.6657308261,55.96032,16.32176,58.292,18.64,8.64,20.5450529325,135.52,55.96032,16.32176,58.292,55.96032,16.32176,58.292,0.0,0.0,0.0,135.883
2019-04-23 15:00:00,76.13008,22.11794,79.2779436581,51.01008,14.87794,53.1355,25.12,7.24,26.1425323945,135.61,51.01008,14.87794,53.1355,51.01008,14.87794,53.1355,0.0,0.0,0.0,135.883
2019-04-23 15:30:00,76.6304,20.2772,79.2677932328,48.9504,14.2772,50.99,27.68,6.0,28.3228247179,135.7,48.9504,14.2772,50.99,48.9504,14.2772,50.99,0.0,0.0,0.0,135.883
2019-04-23 16:00:00,79.04336,21.69598,81.966873237,52.44336,15.29598,54.6285,26.6,6.4,27.3590935522,135.55,52.44336,15.29598,54.6285,52.44336,15.29598,54.6285,0.0,0.0,0.0,135.883
2019-04-23 16:30:00,84.14336,20.903480000000002,86.7009833174,47.94336,13.98348,49.941,36.2,6.92,36.8554799182,135.47,47.94336,13.98348,49.941,47.94336,13.98348,49.941,0.0,0.0,0.0,135.883
2019-04-23 17:00:00,82.47488,18.44184,84.5115808254,40.87488,11.92184,42.578,41.6,6.52,42.1078424999,135.29,40.87488,11.92184,42.578,40.87488,11.92184,42.578,0.0,0.0,0.0,135.883
2019-04-23 17:30:00,90.27648,17.23564,91.9070733263,46.47648,13.55564,48.413,43.8,3.68,43.9543217443,135.64,46.47648,13.55564,48.413,46.47648,13.55564,48.413,0.0,0.0,0.0,135.883
2019-04-23 18:00:00,101.48592,18.88506,103.2280845964,45.68592,13.32506,47.5895,55.8,5.5600000000000005,56.0763194227,135.34,45.68592,13.32506,47.5895,45.68592,13.32506,47.5895,0.0,0.0,0.0,135.883
2019-04-23 18:30:00,95.74832,14.14826,96.787985018,38.90832,11.34826,40.5295,56.84,2.8,56.9089237291,135.54,38.90832,11.34826,40.5295,38.90832,11.34826,40.5295,0.0,0.0,0.0,135.883
2019-04-23 19:00:00,93.05936,12.69398,93.921145712,35.01936,10.21398,36.4785,58.04,2.48,58.0929599866,135.46,35.01936,10.21398,36.4785,35.01936,10.21398,36.4785,0.0,0.0,0.0,135.883
2019-04-23 19:30:00,94.18144,13.35292,95.1233100402,34.26144,9.99292,35.689,59.92,3.36,60.0141316691,135.33,34.26144,9.99292,35.689,34.26144,9.99292,35.689,0.0,0.0,0.0,135.883
2019-04-23 20:00:00,96.73328,15.72054,98.0023613871,32.09328,9.36054,33.4305,64.64,6.36,64.9521300651,135.01,32.09328,9.36054,33.4305,32.09328,9.36054,33.4305,0.0,0.0,0.0,135.883
2019-04-23 20:30:00,94.38976,12.88868,95.2656541729,28.82976,8.40868,30.031,65.56,4.48,65.71289066840001,135.07,28.82976,8.40868,30.031,28.82976,8.40868,30.031,0.0,0.0,0.0,135.883
2019-04-23 21:00:00,88.71728,11.38254,89.4444966862,23.11728,6.74254,24.0805,65.6,4.64,65.7638928288,134.97,23.11728,6.74254,24.0805,23.11728,6.74254,24.0805,0.0,0.0,0.0,135.883
2019-04-23 21:30:00,82.596,8.3505,83.0170468413,17.796,5.1905,18.5375,64.8,3.16,64.8770036299,135.42,17.796,5.1905,18.5375,17.796,5.1905,18.5375,0.0,0.0,0.0,135.883
2019-04-23 22:00:00,73.12832,5.21076,73.3137313591,11.00832,3.21076,11.467,62.12,2.0,62.1521874112,135.28,11.00832,3.21076,11.467,11.00832,3.21076,11.467,0.0,0.0,0.0,135.883
2019-04-23 22:30:00,68.30608,5.31594,68.5126249902,9.58608,2.79594,9.9855,58.72,2.52,58.774048695,135.42,9.58608,2.79594,9.9855,9.58608,2.79594,9.9855,0.0,0.0,0.0,135.883
2019-04-23 23:00:00,66.6176,3.9968,66.7373886214,10.1376,2.9568000000000003,10.56,56.48,1.04,56.4895742593,136.15,10.1376,2.9568000000000003,10.56,10.1376,2.9568000000000003,10.56,0.0,0.0,0.0,135.883
2019-04-23 23:30:00,59.5672,4.4221,59.7311165495,7.2072,2.1021,7.5075,52.36,2.32,52.4113728116,136.41,7.2072,2.1021,7.5075,7.2072,2.1021,7.5075,0.0,0.0,0.0,135.883
2019-04-24 00:00:00,52.48176,3.63218,52.6072985835,5.32176,1.55218,5.5435,47.16,2.08,47.2058470955,136.41,5.32176,1.55218,5.5435,5.32176,1.55218,5.5435,0.0,0.0,0.0,135.883
2019-04-24 00:30:00,50.74816,3.47488,50.8669886508,4.50816,1.31488,4.696,46.24,2.16,46.2904223355,136.48,4.50816,1.31488,4.696,4.50816,1.31488,4.696,0.0,0.0,0.0,135.883
2019-04-24 01:00:00,49.76976,4.47618,49.9706433604,5.60976,1.63618,5.8435,44.16,2.84,44.2512282315,136.65,5.60976,1.63618,5.8435,5.60976,1.63618,5.8435,0.0,0.0,0.0,135.883
2019-04-24 01:30:00,51.46368,4.98024,51.7040921939,6.10368,1.78024,6.358,45.36,3.2,45.4727346879,136.31,6.10368,1.78024,6.358,6.10368,1.78024,6.358,0.0,0.0,0.0,135.883
2019-04-24 02:00:00,54.0976,5.6218,54.3889231462,7.6176,2.2218,7.9350000000000005,46.48,3.4,46.604188653,136.26,7.6176,2.2218,7.9350000000000005,7.6176,2.2218,7.9350000000000005,0.0,0.0,0.0,135.883
2019-04-24 02:30:00,55.6664,5.9127,55.9795329585,9.0264,2.6327,9.4025,46.64,3.2800000000000002,46.755192225,136.46,9.0264,2.6327,9.4025,9.0264,2.6327,9.4025,0.0,0.0,0.0,135.883
2019-04-24 03:00:00,53.812,5.3485,54.0771467096,8.052,2.3485,8.3875,45.76,3.0,45.8582337209,136.68,8.052,2.3485,8.3875,8.052,2.3485,8.3875,0.0,0.0,0.0,135.883
2019-04-24 03:30:00,54.3552,6.3086,54.720071281,9.8352,2.8686,10.245,44.52,3.44,44.6527042854,136.89,9.8352,2.8686,10.245,9.8352,2.8686,10.245,0.0,0.0,0.0,135.883
2019-04-24 04:00:00,53.16832,6.10076,53.5171890536,8.84832,2.58076,9.217,44.32,3.52,44.4595636506,136.75,8.84832,2.58076,9.217,8.84832,2.58076,9.217,0.0,0.0,0.0,135.883
2019-04-24 04:30:00,52.51664,5.71902,52.8271205599,7.67664,2.23902,7.9965,44.84,3.48,44.9748374094,136.57,7.67664,2.23902,7.9965,7.67664,2.23902,7.9965,0.0,0.0,0.0,135.883
2019-04-24 05:00:00,56.30832,6.43326,56.6746304395,10.94832,3.19326,11.4045,45.36,3.24,45.4755670663,136.45,10.94832,3.19326,11.4045,10.94832,3.19326,11.4045,0.0,0.0,0.0,135.883
2019-04-24 05:30:00,57.83968,6.49824,58.2035712444,11.71968,3.41824,12.208,46.12,3.08,46.2227303391,136.13,11.71968,3.41824,12.208,11.71968,3.41824,12.208,0.0,0.0,0.0,135.883
2019-04-24 06:00:00,59.58016,5.97588,59.8790999214,11.30016,3.29588,11.771,48.28,2.68,48.3543255563,135.97,11.30016,3.29588,11.771,11.30016,3.29588,11.771,0.0,0.0,0.0,135.883
2019-04-24 06:30:00,65.76704,5.88372,66.0297032509,13.72704,4.00372,14.299,52.04,1.88,52.073947421,136.35,13.72704,4.00372,14.299,13.72704,4.00372,14.299,0.0,0.0,0.0,135.883
2019-04-24 07:00:00,71.776,6.563,72.0754267764,14.136,4.123,14.725,57.64,2.44,57.6916215754,136.26,14.136,4.123,14.725,14.136,4.123,14.725,0.0,0.0,0.0,135.883
2019-04-24 07:30:00,76.19024,8.63882,76.6784316627,14.67024,4.27882,15.2815,61.52,4.36,61.6743058331,136.1,14.67024,4.27882,15.2815,14.67024,4.27882,15.2815,0.0,0.0,0.0,135.883
2019-04-24 08:00:00,82.0824,12.1807,82.9812619948,15.8424,4.6207,16.5025,66.24,7.5600000000000005,66.6700172491,135.53,15.8424,4.6207,16.5025,15.8424,4.6207,16.5025,0.0,0.0,0.0,135.883
2019-04-24 08:30:00,72.98336,12.04348,73.9703741196,13.86336,4.04348,14.441,59.12,8.0,59.6588166158,135.62,13.86336,4.04348,14.441,13.86336,4.04348,14.441,0.0,0.0,0.0,135.883
2019-04-24 09:00:00,66.56512,14.33816,68.0918352874,16.24512,4.73816,16.922,50.32,9.6,51.2275550851,135.66,16.24512,4.73816,16.922,16.24512,4.73816,16.922,0.0,0.0,0.0,135.883
2019-04-24 09:30:00,56.39552,10.88036,57.4355021724,18.51552,5.40036,19.287,37.88,5.48,38.2743360491,136.19,18.51552,5.40036,19.287,18.51552,5.40036,19.287,0.0,0.0,0.0,135.883
2019-04-24 10:00:00,58.55008,13.40044,60.0639963722,21.67008,6.32044,22.573,36.88,7.08,37.5534392566,135.9,21.67008,6.32044,22.573,21.67008,6.32044,22.573,0.0,0.0,0.0,135.883
2019-04-24 10:30:00,53.76864,15.27752,55.896952196,27.00864,7.8775200000000005,28.134,26.76,7.4,27.764322430100002,135.87,27.00864,7.8775200000000005,28.134,27.00864,7.8775200000000005,28.134,0.0,0.0,0.0,135.883
2019-04-24 11:00:00,54.91872,18.66796,58.0048147743,29.71872,8.66796,30.957,25.2,10.0,27.1116211245,135.48,29.71872,8.66796,30.957,29.71872,8.66796,30.957,0.0,0.0,0.0,135.883
2019-04-24 11:30:00,52.56256,18.21908,55.6305454746,29.96256,8.73908,31.211,22.6,9.48,24.5077620357,135.36,29.96256,8.73908,31.211,29.96256,8.73908,31.211,0.0,0.0,0.0,135.883
2019-04-24 12:00:00,58.1784,20.4787,61.6774138583,28.6584,8.3587,29.8525,29.52,12.12,31.911201795,135.09,28.6584,8.3587,29.8525,28.6584,8.3587,29.8525,0.0,0.0,0.0,135.883
2019-04-24 12:30:00,51.74112,19.27116,55.2134141908,30.14112,8.79116,31.397,21.6,10.48,24.0081319557,135.28,30.14112,8.79116,31.397,30.14112,8.79116,31.397,0.0,0.0,0.0,135.883
2019-04-24 13:00:00,60.25776,14.98018,62.0918950673,21.73776,6.34018,22.6435,38.52,8.64,39.477081959,135.59,21.73776,6.34018,22.6435,21.73776,6.34018,22.6435,0.0,0.0,0.0,135.883
2019-04-24 13:30:00,59.38064,18.64102,62.2378344213,32.78064,9.56102,34.1465,26.6,9.08,28.1070524958,135.59,32.78064,9.56102,34.1465,32.78064,9.56102,34.1465,0.0,0.0,0.0,135.883
2019-04-24 14:00:00,76.8656,16.4908,78.614673872,29.3856,8.5708,30.61,47.48,7.92,48.1360239322,135.89,29.3856,8.5708,30.61,29.3856,8.5708,30.61,0.0,0.0,0.0,135.883
2019-04-24 14:30:00,79.45296,18.24878,81.5217199539,35.41296,10.32878,36.8885,44.04,7.92,44.7464858955,135.96,35.41296,10.32878,36.8885,35.41296,10.32878,36.8885,0.0,0.0,0.0,135.883
2019-04-24 15:00:00,81.0512,21.7216,83.9114111906,48.6912,14.2016,50.72,32.36,7.52,33.2222816796,135.58,48.6912,14.2016,50.72,48.6912,14.2016,50.72,0.0,0.0,0.0,135.883
2019-04-24 15:30:00,108.47552,25.70536,111.4796123603,63.99552,18.66536,66.662,44.48,7.04,45.0336762879,135.29,63.99552,18.66536,66.662,63.99552,18.66536,66.662,0.0,0.0,0.0,135.883
2019-04-24 16:00:00,128.68,34.9,133.3287380875,94.56,27.58,98.5,34.12,7.32,34.8963723043,135.07,94.56,27.58,98.5,94.56,27.58,98.5,0.0,0.0,0.0,135.883
2019-04-24 16:30:00,138.33808,38.88194,143.6983981687,103.13808,30.08194,107.4355,35.2,8.8,36.2833295054,135.18,103.13808,30.08194,107.4355,103.13808,30.08194,107.4355,0.0,0.0,0.0,135.883
2019-04-24 17:00:00,146.30976,36.86368,150.8823275748,97.58976,28.46368,101.656,48.72,8.4,49.4388349377,135.24,97.58976,28.46368,101.656,97.58976,28.46368,101.656,0.0,0.0,0.0,135.883
2019-04-24 17:30:00,150.2856,36.7733,154.719220397,104.6856,30.5333,109.0475,45.6,6.24,46.0249671374,135.59,104.6856,30.5333,109.0475,104.6856,30.5333,109.0475,0.0,0.0,0.0,135.883
2019-04-24 18:00:00,141.05376,33.09068,144.8832506296,92.33376,26.93068,96.181,48.72,6.16,49.1078812412,135.83,92.33376,26.93068,96.181,92.33376,26.93068,96.181,0.0,0.0,0.0,135.883
2019-04-24 18:30:00,138.79968,27.76324,141.5491033649,86.95968,25.36324,90.583,51.84,2.4,51.8955258187,136.03,86.95968,25.36324,90.583,86.95968,25.36324,90.583,0.0,0.0,0.0,135.883
2019-04-24 19:00:00,156.0624,31.9832,159.305987885,98.8224,28.8232,102.94,57.24,3.16,57.3271593575,135.92,98.8224,28.8232,102.94,98.8224,28.8232,102.94,0.0,0.0,0.0,135.883
2019-04-24 19:30:00,156.05744,33.33842,159.578741778,98.25744,28.65842,102.3515,57.8,4.68,57.9891576073,135.69,98.25744,28.65842,102.3515,98.25744,28.65842,102.3515,0.0,0.0,0.0,135.883
2019-04-24 20:00:00,156.44112,31.26866,159.535429059,96.92112,28.26866,100.9595,59.52,3.0,59.5955568814,135.69,96.92112,28.26866,100.9595,96.92112,28.26866,100.9595,0.0,0.0,0.0,135.883
2019-04-24 20:30:00,148.60944,27.904420000000002,151.2065551246,87.16944,25.42442,90.8015,61.44,2.48,61.4900317125,135.63,87.16944,25.42442,90.8015,87.16944,25.42442,90.8015,0.0,0.0,0.0,135.883
2019-04-24 21:00:00,134.07616,23.83888,136.1789590208,71.03616,20.71888,73.996,63.04,3.12,63.1171608994,135.26,71.03616,20.71888,73.996,71.03616,20.71888,73.996,0.0,0.0,0.0,135.883
2019-04-24 21:30:00,121.82032,19.18426,123.3216371796,61.66032,17.98426,64.2295,60.16,1.2,60.1719668949,135.43,61.66032,17.98426,64.2295,61.66032,17.98426,64.2295,0.0,0.0,0.0,135.883
2019-04-24 22:00:00,112.46992,17.60706,113.8397622391,54.46992,15.88706,56.7395,58.0,1.72,58.0254978436,135.81,54.46992,15.88706,56.7395,54.46992,15.88706,56.7395,0.0,0.0,0.0,135.883
2019-04-24 22:30:00,86.73952,10.80236,87.4095836359,30.17952,8.80236,31.437,56.56,2.0,56.5953496323,136.41,30.17952,8.80236,31.437,30.17952,8.80236,31.437,0.0,0.0,0.0,135.883
2019-04-24 23:00:00,75.83648,5.91564,76.0668554326,18.63648,5.43564,19.413,57.2,0.48,57.2020139506,136.63,18.63648,5.43564,19.413,18.63648,5.43564,19.413,0.0,0.0,0.0,135.883
2019-04-24 23:30:00,70.49008,8.10294,70.954274114,21.61008,6.30294,22.5105,48.88,1.8,48.9131311613,136.03,21.61008,6.30294,22.5105,21.61008,6.30294,22.5105,0.0,0.0,0.0,135.883
2019-04-25 00:00:00,60.95664,6.90402,61.3463727717,15.71664,4.58402,16.3715,45.24,2.32,45.2994481203,136.3,15.71664,4.58402,16.3715,15.71664,4.58402,16.3715,0.0,0.0,0.0,135.883
2019-04-25 00:30:00,58.08064,7.07352,58.5097891639,14.24064,4.15352,14.834,43.84,2.92,43.9371369117,136.34,14.24064,4.15352,14.834,14.24064,4.15352,14.834,0.0,0.0,0.0,135.883
2019-04-25 01:00:00,57.82496,8.16228,58.398191871,15.50496,4.52228,16.151,42.32,3.64,42.4762521887,136.31,15.50496,4.52228,16.151,15.50496,4.52228,16.151,0.0,0.0,0.0,135.883
2019-04-25 01:30:00,60.03488,8.87684,60.6876025643,16.99488,4.95684,17.703,43.04,3.92,43.2181443378,136.39,16.99488,4.95684,17.703,16.99488,4.95684,17.703,0.0,0.0,0.0,135.883
2019-04-25 02:00:00,67.8328,11.1529,68.7435519467,24.1128,7.0329,25.1175,43.72,4.12,43.9136971798,136.04,24.1128,7.0329,25.1175,24.1128,7.0329,25.1175,0.0,0.0,0.0,135.883
2019-04-25 02:30:00,68.37248,11.54864,69.3409482716,25.33248,7.38864,26.388,43.04,4.16,43.2405735392,136.12,25.33248,7.38864,26.388,25.33248,7.38864,26.388,0.0,0.0,0.0,135.883
2019-04-25 03:00:00,69.12064,11.418520000000001,70.0574440941,26.12064,7.61852,27.209,43.0,3.8,43.1675804279,136.29,26.12064,7.61852,27.209,26.12064,7.61852,27.209,0.0,0.0,0.0,135.883
2019-04-25 03:30:00,62.71312,9.42466,63.4173449164,19.83312,5.78466,20.6595,42.88,3.64,43.0342189426,136.34,19.83312,5.78466,20.6595,19.83312,5.78466,20.6595,0.0,0.0,0.0,135.883
2019-04-25 04:00:00,69.71744,11.04592,70.587065308,27.03744,7.8859200000000005,28.164,42.68,3.16,42.7968223119,136.2,27.03744,7.8859200000000005,28.164,27.03744,7.8859200000000005,28.164,0.0,0.0,0.0,135.883
2019-04-25 04:30:00,73.556,11.6955,74.4799963497,30.636,8.9355,31.9125,42.92,2.76,43.0086502927,136.04,30.636,8.9355,31.9125,30.636,8.9355,31.9125,0.0,0.0,0.0,135.883
2019-04-25 05:00:00,69.29312,10.33216,70.0591893302,26.37312,7.69216,27.472,42.92,2.64,43.0011162646,135.93,26.37312,7.69216,27.472,26.37312,7.69216,27.472,0.0,0.0,0.0,135.883
2019-04-25 05:30:00,69.41584,9.81962,70.1069453039,25.57584,7.45962,26.6415,43.84,2.36,43.9034759444,135.89,25.57584,7.45962,26.6415,25.57584,7.45962,26.6415,0.0,0.0,0.0,135.883
2019-04-25 06:00:00,60.4312,7.0091,60.8363165901,15.3912,4.4891,16.0325,45.04,2.52,45.1104422501,136.05,15.3912,4.4891,16.0325,15.3912,4.4891,16.0325,0.0,0.0,0.0,135.883
2019-04-25 06:30:00,67.43968,7.28324,67.8318216135,18.79968,5.48324,19.583,48.64,1.8,48.6732945258,135.79,18.79968,5.48324,19.583,18.79968,5.48324,19.583,0.0,0.0,0.0,135.883
2019-04-25 07:00:00,79.82288,8.33334,80.2566927243,27.06288,7.89334,28.1905,52.76,0.44,52.7618346914,135.98,27.06288,7.89334,28.1905,27.06288,7.89334,28.1905,0.0,0.0,0.0,135.883
2019-04-25 07:30:00,95.4248,14.0389,96.4519733767,40.8648,11.9189,42.5675,54.56,2.12,54.6011721486,136.1,40.8648,11.9189,42.5675,40.8648,11.9189,42.5675,0.0,0.0,0.0,135.883
2019-04-25 08:00:00,98.60368,17.01274,100.0605768115,45.16368,13.17274,47.0455,53.44,3.84,53.5777864418,136.03,45.16368,13.17274,47.0455,45.16368,13.17274,47.0455,0.0,0.0,0.0,135.883
2019-04-25 08:30:00,86.43152,14.49086,87.637849546,33.91152,9.89086,35.3245,52.52,4.6,52.7210622048,135.9,33.91152,9.89086,35.3245,33.91152,9.89086,35.3245,0.0,0.0,0.0,135.883
2019-04-25 09:00:00,82.35504,13.57022,83.4655826329,29.79504,8.69022,31.0365,52.56,4.88,52.7860587655,135.95,29.79504,8.69022,31.0365,29.79504,8.69022,31.0365,0.0,0.0,0.0,135.883
2019-04-25 09:30:00,79.06928,11.84854,79.9521040364,24.98928,7.28854,26.0305,54.08,4.5600000000000005,54.2719080188,135.95,24.98928,7.28854,26.0305,24.98928,7.28854,26.0305,0.0,0.0,0.0,135.883
2019-04-25 10:00:00,82.62368,13.26024,83.6809802858,28.18368,8.22024,29.358,54.44,5.04,54.6728012818,135.95,28.18368,8.22024,29.358,28.18368,8.22024,29.358,0.0,0.0,0.0,135.883
2019-04-25 10:30:00,81.55664,15.29902,82.9791873969,36.95664,10.77902,38.4965,44.6,4.52,44.8284552489,136.2,36.95664,10.77902,38.4965,36.95664,10.77902,38.4965,0.0,0.0,0.0,135.883
2019-04-25 11:00:00,79.8152,15.4411,81.2951026831,35.9352,10.4811,37.4325,43.88,4.96,44.1594384022,136.08,35.9352,10.4811,37.4325,35.9352,10.4811,37.4325,0.0,0.0,0.0,135.883
2019-04-25 11:30:00,68.92288,16.60084,70.8939438612,37.44288,10.92084,39.003,31.48,5.68,31.9883228694,136.06,37.44288,10.92084,39.003,37.44288,10.92084,39.003,0.0,0.0,0.0,135.883
2019-04-25 12:00:00,76.4464,14.8752,77.8801877758,32.4864,9.4752,33.84,43.96,5.4,44.2904233441,136.09,32.4864,9.4752,33.84,32.4864,9.4752,33.84,0.0,0.0,0.0,135.883
2019-04-25 12:30:00,69.52416,12.23788,70.59302041,24.40416,7.11788,25.421,45.12,5.12,45.4095672739,136.17,24.40416,7.11788,25.421,24.40416,7.11788,25.421,0.0,0.0,0.0,135.883
2019-04-25 13:00:00,88.50816,16.83988,90.0959263508,27.42816,7.99988,28.571,61.08,8.84,61.7163835622,135.66,27.42816,7.99988,28.571,27.42816,7.99988,28.571,0.0,0.0,0.0,135.883
2019-04-25 13:30:00,82.32704,18.92872,84.4750729861,42.40704,12.36872,44.174,39.92,6.5600000000000005,40.4554075495,136.0,42.40704,12.36872,44.174,42.40704,12.36872,44.174,0.0,0.0,0.0,135.883
2019-04-25 14:00:00,71.1176,20.5393,74.0241573694,46.5576,13.5793,48.4975,24.56,6.96,25.5271463348,136.0,46.5576,13.5793,48.4975,46.5576,13.5793,48.4975,0.0,0.0,0.0,135.883
2019-04-25 14:30:00,77.46992,17.672060000000002,79.45999125,32.74992,9.55206,34.1145,44.72,8.12,45.4512134051,135.93,32.74992,9.55206,34.1145,32.74992,9.55206,34.1145,0.0,0.0,0.0,135.883
2019-04-25 15:00:00,74.5088,21.6434,77.5886463408,47.1888,13.7634,49.155,27.32,7.88,28.4337264529,135.74,47.1888,13.7634,49.155,47.1888,13.7634,49.155,0.0,0.0,0.0,135.883
2019-04-25 15:30:00,55.25136,17.53998,57.9686439401,35.45136,10.33998,36.9285,19.8,7.2,21.0684598393,135.74,35.45136,10.33998,36.9285,35.45136,10.33998,36.9285,0.0,0.0,0.0,135.883
2019-04-25 16:00:00,62.14656,15.85608,64.1374320721,30.22656,8.81608,31.486,31.92,7.04,32.6871228468,135.83,30.22656,8.81608,31.486,30.22656,8.81608,31.486,0.0,0.0,0.0,135.883
2019-04-25 16:30:00,88.1336,17.7623,89.9056769634,40.0536,11.6823,41.7225,48.08,6.08,48.4629012751,135.75,40.0536,11.6823,41.7225,40.0536,11.6823,41.7225,0.0,0.0,0.0,135.883
2019-04-25 17:00:00,91.63888,19.16634,93.6217545053,45.27888,13.20634,47.1655,46.36,5.96,46.7415361322,135.54,45.27888,13.20634,47.1655,45.27888,13.20634,47.1655,0.0,0.0,0.0,135.883
2019-04-25 17:30:00,84.74976,15.78368,86.2069972473,39.02976,11.38368,40.656,45.72,4.4,45.9312355593,135.82,39.02976,11.38368,40.656,39.02976,11.38368,40.656,0.0,0.0,0.0,135.883
2019-04-25 18:00:00,104.78336,21.48348,106.9630424296,51.30336,14.96348,53.441,53.48,6.52,53.8759760932,135.59,51.30336,14.96348,53.441,51.30336,14.96348,53.441,0.0,0.0,0.0,135.883
2019-04-25 18:30:00,116.16128,20.28204,117.9186334631,61.72128,18.00204,64.293,54.44,2.2800000000000002,54.4877233879,136.12,61.72128,18.00204,64.293,61.72128,18.00204,64.293,0.0,0.0,0.0,135.883
2019-04-25 19:00:00,146.72944,28.67942,149.505978791,92.56944,26.99942,96.4265,54.16,1.6800000000000002,54.1860498653,136.15,92.56944,26.99942,96.4265,92.56944,26.99942,96.4265,0.0,0.0,0.0,135.883
2019-04-25 19:30:00,147.82704,29.50622,150.7429957705,90.46704,26.38622,94.2365,57.36,3.12,57.4447908866,136.02,90.46704,26.38622,94.2365,90.46704,26.38622,94.2365,0.0,0.0,0.0,135.883
2019-04-25 20:00:00,139.27072,27.54896,141.9692876872,77.31072,22.54896,80.532,61.96,5.0,62.1614156853,135.8,77.31072,22.54896,80.532,77.31072,22.54896,80.532,0.0,0.0,0.0,135.883
2019-04-25 20:30:00,107.53472,17.32096,108.9207586312,44.57472,13.00096,46.432,62.96,4.32,63.1080343538,135.97,44.57472,13.00096,46.432,44.57472,13.00096,46.432,0.0,0.0,0.0,135.883
2019-04-25 21:00:00,95.69232,14.12526,96.729225558,31.01232,9.04526,32.3045,64.68,5.08,64.8791861848,134.83,31.01232,9.04526,32.3045,31.01232,9.04526,32.3045,0.0,0.0,0.0,135.883
2019-04-25 21:30:00,85.48176,10.55718,86.1312100359,27.28176,7.95718,28.4185,58.2,2.6,58.2580466545,134.96,27.28176,7.95718,28.4185,27.28176,7.95718,28.4185,0.0,0.0,0.0,135.883
2019-04-25 22:00:00,81.16976,8.11118,81.5740226999,23.96976,6.99118,24.9685,57.2,1.12,57.2109639842,135.44,23.96976,6.99118,24.9685,23.96976,6.99118,24.9685,0.0,0.0,0.0,135.883
2019-04-25 22:30:00,95.12576,13.53668,96.0840877617,39.96576,11.65668,41.631,55.16,1.88,55.1920284099,135.95,39.96576,11.65668,41.631,39.96576,11.65668,41.631,0.0,0.0,0.0,135.883
2019-04-25 23:00:00,77.86384,10.41862,78.5577826969,27.90384,8.13862,29.0665,49.96,2.2800000000000002,50.0119985603,136.0,27.90384,8.13862,29.0665,27.90384,8.13862,29.0665,0.0,0.0,0.0,135.883
2019-04-25 23:30:00,76.45712,11.04666,77.2510187366,29.09712,8.48666,30.3095,47.36,2.56,47.4291387229,136.09,29.09712,8.48666,30.3095,29.09712,8.48666,30.3095,0.0,0.0,0.0,135.883
2019-04-26 00:00:00,83.75008,15.03544,85.0890143085,40.03008,11.67544,41.698,43.72,3.36,43.8489224497,136.66,40.03008,11.67544,41.698,40.03008,11.67544,41.698,0.0,0.0,0.0,135.883
2019-04-26 00:30:00,98.8064,19.810200000000002,100.7727577523,57.0864,16.6502,59.465,41.72,3.16,41.8395028651,137.31,57.0864,16.6502,59.465,57.0864,16.6502,59.465,0.0,0.0,0.0,135.883
2019-04-26 01:00:00,95.23168,19.16924,97.1418171428,53.79168,15.68924,56.033,41.44,3.48,41.5858629825,137.51,53.79168,15.68924,56.033,53.79168,15.68924,56.033,0.0,0.0,0.0,135.883
2019-04-26 01:30:00,89.13008,17.20294,90.7750643373,46.09008,13.44294,48.0105,43.04,3.76,43.2039257476,137.2,46.09008,13.44294,48.0105,46.09008,13.44294,48.0105,0.0,0.0,0.0,135.883
2019-04-26 02:00:00,93.17472,18.25096,94.9453842375,49.13472,14.33096,51.182,44.04,3.92,44.2141153932,137.1,49.13472,14.33096,51.182,49.13472,14.33096,51.182,0.0,0.0,0.0,135.883
2019-04-26 02:30:00,95.26352,18.80686,97.102194753,50.90352,14.84686,53.0245,44.36,3.96,44.5364030878,137.35,50.90352,14.84686,53.0245,50.90352,14.84686,53.0245,0.0,0.0,0.0,135.883
2019-04-26 03:00:00,86.64112,15.87866,88.0841388574,41.96112,12.23866,43.7095,44.68,3.64,44.8280269474,137.54,41.96112,12.23866,43.7095,41.96112,12.23866,43.7095,0.0,0.0,0.0,135.883
2019-04-26 03:30:00,86.4616,15.776299999999999,87.8891342331,42.0216,12.2563,43.7725,44.44,3.52,44.5791879693,137.65,42.0216,12.2563,43.7725,42.0216,12.2563,43.7725,0.0,0.0,0.0,135.883
2019-04-26 04:00:00,84.03952,14.98486,85.3650218242,39.71952,11.58486,41.3745,44.32,3.4,44.4502238465,137.69,39.71952,11.58486,41.3745,39.71952,11.58486,41.3745,0.0,0.0,0.0,135.883
2019-04-26 04:30:00,83.96352,14.44436,85.196902682,38.96352,11.36436,40.587,45.0,3.08,45.1052812872,137.45,38.96352,11.36436,40.587,38.96352,11.36436,40.587,0.0,0.0,0.0,135.883
2019-04-26 05:00:00,79.93136,13.35998,81.040183718,34.97136,10.19998,36.4285,44.96,3.16,45.0709130149,137.33,34.97136,10.19998,36.4285,34.97136,10.19998,36.4285,0.0,0.0,0.0,135.883
2019-04-26 05:30:00,82.32384,13.68612,83.4537267772,36.36384,10.60612,37.879,45.96,3.08,46.063087174,136.94,36.36384,10.60612,37.879,36.36384,10.60612,37.879,0.0,0.0,0.0,135.883
2019-04-26 06:00:00,85.73456,14.75258,86.9945595716,39.33456,11.47258,40.9735,46.4,3.2800000000000002,46.5157865676,136.66,39.33456,11.47258,40.9735,39.33456,11.47258,40.9735,0.0,0.0,0.0,135.883
2019-04-26 06:30:00,90.03744,13.63592,91.064147259,39.75744,11.59592,41.414,50.28,2.04,50.321367231,136.13,39.75744,11.59592,41.414,39.75744,11.59592,41.414,0.0,0.0,0.0,135.883
2019-04-26 07:00:00,85.94016,9.95088,86.5143405084,32.06016,9.35088,33.396,53.88,0.6000000000000001,53.8833406537,136.06,32.06016,9.35088,33.396,32.06016,9.35088,33.396,0.0,0.0,0.0,135.883
2019-04-26 07:30:00,87.28448,11.71964,88.067760336,32.36448,9.43964,33.713,54.92,2.2800000000000002,54.9673066468,135.66,32.36448,9.43964,33.713,32.36448,9.43964,33.713,0.0,0.0,0.0,135.883
2019-04-26 08:00:00,81.79312,13.27466,82.8633276996,30.15312,8.79466,31.4095,51.64,4.48,51.8339656982,135.05,30.15312,8.79466,31.4095,30.15312,8.79466,31.4095,0.0,0.0,0.0,135.883
2019-04-26 08:30:00,79.26912,15.81516,80.8313841982,34.74912,10.13516,36.197,44.52,5.68,44.8808734318,135.11,34.74912,10.13516,36.197,34.74912,10.13516,36.197,0.0,0.0,0.0,135.883
2019-04-26 09:00:00,75.74688,18.16284,77.8940215074,40.46688,11.80284,42.153,35.28,6.36,35.8486819841,135.24,40.46688,11.80284,42.153,40.46688,11.80284,42.153,0.0,0.0,0.0,135.883
2019-04-26 09:30:00,71.00912,18.897660000000002,73.4807231636,43.80912,12.777660000000001,45.6345,27.2,6.12,27.88,135.45,43.80912,12.777660000000001,45.6345,43.80912,12.777660000000001,45.6345,0.0,0.0,0.0,135.883
2019-04-26 10:00:00,68.49664,20.58652,71.523384267,47.81664,13.94652,49.809,20.68,6.64,21.7198526699,135.45,47.81664,13.94652,49.809,47.81664,13.94652,49.809,0.0,0.0,0.0,135.883
2019-04-26 10:30:00,62.28528,20.87654,65.6908367054,49.08528,14.31654,51.1305,13.2,6.5600000000000005,14.7402035264,135.59,49.08528,14.31654,51.1305,49.08528,14.31654,51.1305,0.0,0.0,0.0,135.883
2019-04-26 11:00:00,59.0768,21.2724,62.7899936296,46.8768,13.6724,48.83,12.2,7.6,14.3735868871,135.51,46.8768,13.6724,48.83,46.8768,13.6724,48.83,0.0,0.0,0.0,135.883
2019-04-26 11:30:00,61.38576,22.21418,65.2815542389,48.18576,14.05418,50.1935,13.2,8.16,15.5185566339,135.34,48.18576,14.05418,50.1935,48.18576,14.05418,50.1935,0.0,0.0,0.0,135.883
2019-04-26 12:00:00,66.68416,20.22288,69.683154854,46.84416,13.66288,48.796,19.84,6.5600000000000005,20.8963920331,135.34,46.84416,13.66288,48.796,46.84416,13.66288,48.796,0.0,0.0,0.0,135.883
2019-04-26 12:30:00,72.7344,21.7292,75.9108100075,53.6544,15.6492,55.89,19.08,6.08,20.0253039927,135.69,53.6544,15.6492,55.89,53.6544,15.6492,55.89,0.0,0.0,0.0,135.883
2019-04-26 13:00:00,77.58672,23.43946,81.0500302619,60.06672,17.51946,62.5695,17.52,5.92,18.4931554906,135.91,60.06672,17.51946,62.5695,60.06672,17.51946,62.5695,0.0,0.0,0.0,135.883
2019-04-26 13:30:00,76.6744,22.2867,79.8477339206,62.8344,18.3267,65.4525,13.84,3.96,14.3953881504,136.16,62.8344,18.3267,65.4525,62.8344,18.3267,65.4525,0.0,0.0,0.0,135.883
2019-04-26 14:00:00,82.22928,25.58354,86.1171992592,72.62928,21.18354,75.6555,9.6,4.4,10.560303026,136.18,72.62928,21.18354,75.6555,72.62928,21.18354,75.6555,0.0,0.0,0.0,135.883
2019-04-26 14:30:00,76.908,19.9265,79.447503839,58.308,17.0065,60.7375,18.6,2.92,18.8278092193,136.3,58.308,17.0065,60.7375,58.308,17.0065,60.7375,0.0,0.0,0.0,135.883
2019-04-26 15:00:00,81.58896,19.97178,83.9977999132,57.22896,16.69178,59.6135,24.36,3.2800000000000002,24.5798291288,136.24,57.22896,16.69178,59.6135,57.22896,16.69178,59.6135,0.0,0.0,0.0,135.883
2019-04-26 15:30:00,93.18432,20.35376,95.381303409,62.10432,18.11376,64.692,31.08,2.24,31.1606161685,136.24,62.10432,18.11376,64.692,62.10432,18.11376,64.692,0.0,0.0,0.0,135.883
2019-04-26 16:00:00,107.868,23.5815,110.4155449484,71.388,20.8215,74.3625,36.48,2.76,36.5842589101,136.0,71.388,20.8215,74.3625,71.388,20.8215,74.3625,0.0,0.0,0.0,135.883
2019-04-26 16:30:00,108.23536,22.90698,110.632829156,67.15536,19.58698,69.9535,41.08,3.32,41.2139393895,135.98,67.15536,19.58698,69.9535,67.15536,19.58698,69.9535,0.0,0.0,0.0,135.883
2019-04-26 17:00:00,115.77216,28.18688,119.1540735149,85.53216,24.94688,89.096,30.24,3.24,30.4130761351,135.87,85.53216,24.94688,89.096,85.53216,24.94688,89.096,0.0,0.0,0.0,135.883
2019-04-26 17:30:00,137.74704,29.72122,140.9169895614,93.94704,27.40122,97.8615,43.8,2.32,43.8613998865,136.04,93.94704,27.40122,97.8615,93.94704,27.40122,97.8615,0.0,0.0,0.0,135.883
2019-04-26 18:00:00,143.012,29.0135,145.9253758818,95.772,27.9335,99.7625,47.24,1.08,47.2523438572,136.16,95.772,27.9335,99.7625,95.772,27.9335,99.7625,0.0,0.0,0.0,135.883
2019-04-26 18:30:00,150.3256,29.4083,153.1751746343,98.0856,28.6083,102.1725,52.24,0.8,52.2461252152,136.22,98.0856,28.6083,102.1725,98.0856,28.6083,102.1725,0.0,0.0,0.0,135.883
2019-04-26 19:00:00,153.73104,29.60322,156.5553681413,98.89104,28.84322,103.0115,54.84,0.76,54.8452659762,136.13,98.89104,28.84322,103.0115,98.89104,28.84322,103.0115,0.0,0.0,0.0,135.883
2019-04-26 19:30:00,151.76704,29.44872,154.5977410572,100.00704,29.16872,104.174,51.76,0.28,51.760757336,136.13,100.00704,29.16872,104.174,100.00704,29.16872,104.174,0.0,0.0,0.0,135.883
2019-04-26 20:00:00,152.33408,28.67744,155.0098948274,96.81408,28.23744,100.848,55.52,0.44,55.5217434885,136.07,96.81408,28.23744,100.848,96.81408,28.23744,100.848,0.0,0.0,0.0,135.883
2019-04-26 20:30:00,144.8712,26.5891,147.2910208677,86.9112,25.3491,90.5325,57.96,1.24,57.9732628028,135.73,86.9112,25.3491,90.5325,86.9112,25.3491,90.5325,0.0,0.0,0.0,135.883
2019-04-26 21:00:00,138.19968,24.77824,140.4033928707,79.87968,23.29824,83.208,58.32,1.48,58.338776127,135.67,79.87968,23.29824,83.208,79.87968,23.29824,83.208,0.0,0.0,0.0,135.883
2019-04-26 21:30:00,145.01088,26.67484,147.4438957957,88.85088,25.91484,92.553,56.16,0.76,56.1651422147,135.67,88.85088,25.91484,92.553,88.85088,25.91484,92.553,0.0,0.0,0.0,135.883
2019-04-26 22:00:00,144.33936,27.56898,146.9486287906,91.77936,26.76898,95.6035,52.56,0.8,52.5660879275,135.55,91.77936,26.76898,95.6035,91.77936,26.76898,95.6035,0.0,0.0,0.0,135.883
2019-04-26 22:30:00,138.03088,26.512340000000002,140.554003877,87.47088,25.512340000000002,91.1155,50.56,1.0,50.5698882736,135.82,87.47088,25.512340000000002,91.1155,87.47088,25.512340000000002,91.1155,0.0,0.0,0.0,135.883
2019-04-26 23:00:00,134.68608,26.84844,137.3360072093,87.52608,25.52844,91.173,47.16,1.32,47.1784696657,136.43,87.52608,25.52844,91.173,87.52608,25.52844,91.173,0.0,0.0,0.0,135.883
2019-04-26 23:30:00,137.72528,29.78154,140.9084556577,94.56528,27.58154,98.5055,43.16,2.2,43.2160340614,136.3,94.56528,27.58154,98.5055,94.56528,27.58154,98.5055,0.0,0.0,0.0,135.883
2019-04-27 00:00:00,138.00752,31.24886,141.5011195286,97.12752,28.32886,101.1745,40.88,2.92,40.984153035,136.57,97.12752,28.32886,101.1745,97.12752,28.32886,101.1745,0.0,0.0,0.0,135.883
2019-04-27 00:30:00,136.3752,32.2161,140.1287703302,97.9752,28.5761,102.0575,38.4,3.64,38.57213502,136.99,97.9752,28.5761,102.0575,97.9752,28.5761,102.0575,0.0,0.0,0.0,135.883
2019-04-27 01:00:00,134.53296,32.01878,138.2907068427,97.57296,28.45878,101.6385,36.96,3.56,37.1310543885,136.83,97.57296,28.45878,101.6385,97.57296,28.45878,101.6385,0.0,0.0,0.0,135.883
2019-04-27 01:30:00,136.06784,32.11312,139.8059711114,97.34784,28.39312,101.404,38.72,3.7199999999999998,38.8982878801,137.02,97.34784,28.39312,101.404,97.34784,28.39312,101.404,0.0,0.0,0.0,135.883
2019-04-27 02:00:00,137.56416,32.66788,141.3898458172,97.60416,28.46788,101.671,39.96,4.2,40.1801144847,137.19,97.60416,28.46788,101.671,97.60416,28.46788,101.671,0.0,0.0,0.0,135.883
2019-04-27 02:30:00,136.55216,32.74438,140.4232417453,96.63216,28.18438,100.6585,39.92,4.5600000000000005,40.1795968123,137.42,96.63216,28.18438,100.6585,96.63216,28.18438,100.6585,0.0,0.0,0.0,135.883
2019-04-27 03:00:00,135.75808,32.35444,139.5602596479,96.11808,28.03444,100.123,39.64,4.32,39.8747037607,137.65,96.11808,28.03444,100.123,96.11808,28.03444,100.123,0.0,0.0,0.0,135.883
2019-04-27 03:30:00,135.93376,32.62068,139.7930465774,96.89376,28.26068,100.931,39.04,4.36,39.2827086642,137.58,96.89376,28.26068,100.931,96.89376,28.26068,100.931,0.0,0.0,0.0,135.883
2019-04-27 04:00:00,136.3072,32.3596,140.0956690408,97.5072,28.4396,101.57,38.8,3.92,38.9975178697,137.64,97.5072,28.4396,101.57,97.5072,28.4396,101.57,0.0,0.0,0.0,135.883
2019-04-27 04:30:00,135.8704,32.1772,139.6285708442,97.4304,28.4172,101.49,38.44,3.76,38.6234540144,137.61,97.4304,28.4172,101.49,97.4304,28.4172,101.49,0.0,0.0,0.0,135.883
2019-04-27 05:00:00,136.74016,32.54088,140.5588141242,98.54016,28.74088,102.646,38.2,3.8,38.3885399566,137.75,98.54016,28.74088,102.646,98.54016,28.74088,102.646,0.0,0.0,0.0,135.883
2019-04-27 05:30:00,136.55408,33.13494,140.5166930064,98.79408,28.81494,102.9105,37.76,4.32,38.0063152647,137.9,98.79408,28.81494,102.9105,98.79408,28.81494,102.9105,0.0,0.0,0.0,135.883
2019-04-27 06:00:00,136.10752,34.10636,140.3157182678,99.10752,28.90636,103.237,37.0,5.2,37.3636186684,137.93,99.10752,28.90636,103.237,99.10752,28.90636,103.237,0.0,0.0,0.0,135.883
2019-04-27 06:30:00,138.27536,33.62198,142.3042962185,99.91536,29.14198,104.0785,38.36,4.48,38.6207198276,137.34,99.91536,29.14198,104.0785,99.91536,29.14198,104.0785,0.0,0.0,0.0,135.883
2019-04-27 07:00:00,141.41376,33.07068,145.2292029621,100.49376,29.31068,104.681,40.92,3.76,41.0923837225,137.18,100.49376,29.31068,104.681,100.49376,29.31068,104.681,0.0,0.0,0.0,135.883
2019-04-27 07:30:00,144.85232,31.60026,148.2591347656,100.25232,29.24026,104.4295,44.6,2.36,44.6623958157,136.85,100.25232,29.24026,104.4295,100.25232,29.24026,104.4295,0.0,0.0,0.0,135.883
2019-04-27 08:00:00,146.29568,31.39124,149.6256526649,102.41568,29.87124,106.683,43.88,1.52,43.9063184519,136.51,102.41568,29.87124,106.683,102.41568,29.87124,106.683,0.0,0.0,0.0,135.883
2019-04-27 08:30:00,149.084,30.9295,152.2585729155,103.164,30.0895,107.4625,45.92,0.84,45.9276822842,136.51,103.164,30.0895,107.4625,103.164,30.0895,107.4625,0.0,0.0,0.0,135.883
2019-04-27 09:00:00,151.61648,30.77814,154.7089231733,103.05648,30.05814,107.3505,48.56,0.72,48.5653374332,136.45,103.05648,30.05814,107.3505,103.05648,30.05814,107.3505,0.0,0.0,0.0,135.883
2019-04-27 09:30:00,150.38816,31.20988,153.5924974659,104.94816,30.60988,109.321,45.44,0.6000000000000001,45.443961095,136.53,104.94816,30.60988,109.321,104.94816,30.60988,109.321,0.0,0.0,0.0,135.883
2019-04-27 10:00:00,147.08208,31.52394,150.4223954411,106.16208,30.96394,110.5855,40.92,0.56,40.9238316877,136.53,106.16208,30.96394,110.5855,106.16208,30.96394,110.5855,0.0,0.0,0.0,135.883
2019-04-27 10:30:00,149.19584,30.982120000000002,152.3787729082,105.67584,30.82212,110.079,43.52,0.16,43.5202941167,136.53,105.67584,30.82212,110.079,105.67584,30.82212,110.079,0.0,0.0,0.0,135.883
2019-04-27 11:00:00,148.292,32.1235,151.7314618537,108.492,31.6435,113.0125,39.8,0.48,39.8028943671,136.81,108.492,31.6435,113.0125,108.492,31.6435,113.0125,0.0,0.0,0.0,135.883
2019-04-27 11:30:00,149.408,31.829,152.7607138796,107.208,31.269,111.675,42.2,0.56,42.2037154762,136.81,107.208,31.269,111.675,107.208,31.269,111.675,0.0,0.0,0.0,135.883
2019-04-27 12:00:00,147.36336,32.70598,150.9491338109,110.76336,32.30598,115.3785,36.6,0.4,36.6021857271,137.02,110.76336,32.30598,115.3785,110.76336,32.30598,115.3785,0.0,0.0,0.0,135.883
2019-04-27 12:30:00,145.20576,32.86668,148.8789152009,111.72576,32.58668,116.381,33.48,0.28,33.4811708278,137.13,111.72576,32.58668,116.381,111.72576,32.58668,116.381,0.0,0.0,0.0,135.883
2019-04-27 13:00:00,145.89888,33.01884,149.5885255633,111.69888,32.57884,116.353,34.2,0.44,34.2028302922,137.32,111.69888,32.57884,116.353,111.69888,32.57884,116.353,0.0,0.0,0.0,135.883
2019-04-27 13:30:00,142.65472,33.78596,146.601023978,111.17472,32.42596,115.807,31.48,1.3599999999999999,31.5093636876,137.67,111.17472,32.42596,115.807,111.17472,32.42596,115.807,0.0,0.0,0.0,135.883
2019-04-27 14:00:00,144.17696,33.83828,148.0946487494,111.21696,32.43828,115.851,32.96,1.4,32.9897196108,137.79,111.21696,32.43828,115.851,111.21696,32.43828,115.851,0.0,0.0,0.0,135.883
2019-04-27 14:30:00,140.61856,34.07208,144.687546292,109.13856,31.83208,113.686,31.48,2.24,31.5595944207,138.04,109.13856,31.83208,113.686,109.13856,31.83208,113.686,0.0,0.0,0.0,135.883
2019-04-27 15:00:00,142.46672,34.56946,146.6008658646,108.78672,31.72946,113.3195,33.68,2.84,33.7995266239,137.77,108.78672,31.72946,113.3195,108.78672,31.72946,113.3195,0.0,0.0,0.0,135.883
2019-04-27 15:30:00,146.09312,33.86216,149.9661481508,107.73312,31.42216,112.222,38.36,2.44,38.4375233333,137.49,107.73312,31.42216,112.222,107.73312,31.42216,112.222,0.0,0.0,0.0,135.883
2019-04-27 16:00:00,142.86624,33.73932,146.7961315764,106.62624,31.09932,111.069,36.24,2.64,36.3360317041,137.52,106.62624,31.09932,111.069,106.62624,31.09932,111.069,0.0,0.0,0.0,135.883
2019-04-27 16:30:00,149.10544,33.65742,152.856972882,106.34544,31.01742,110.7765,42.76,2.64,42.8414192109,137.52,106.34544,31.01742,110.7765,106.34544,31.01742,110.7765,0.0,0.0,0.0,135.883
2019-04-27 17:00:00,151.56768,32.59224,155.032305436,103.92768,30.31224,108.258,47.64,2.2800000000000002,47.694527988,137.43,103.92768,30.31224,108.258,103.92768,30.31224,108.258,0.0,0.0,0.0,135.883
2019-04-27 17:30:00,152.75344,32.63642,156.2009902089,103.39344,30.15642,107.7015,49.36,2.48,49.4222621902,137.09,103.39344,30.15642,107.7015,103.39344,30.15642,107.7015,0.0,0.0,0.0,135.883
2019-04-27 18:00:00,151.95536,33.35198,155.572446155,102.55536,29.91198,106.8285,49.4,3.44,49.5196284316,137.0,102.55536,29.91198,106.8285,102.55536,29.91198,106.8285,0.0,0.0,0.0,135.883
2019-04-27 18:30:00,153.26832,32.74826,156.7278738727,101.30832,29.54826,105.5295,51.96,3.2,52.0584440797,136.67,101.30832,29.54826,105.5295,101.30832,29.54826,105.5295,0.0,0.0,0.0,135.883
2019-04-27 19:00:00,152.45136,32.49498,155.8760433519,99.89136,29.13498,104.0535,52.56,3.36,52.6672877601,136.46,99.89136,29.13498,104.0535,99.89136,29.13498,104.0535,0.0,0.0,0.0,135.883
2019-04-27 19:30:00,150.85376,32.34568,154.2825327793,97.73376,28.50568,101.806,53.12,3.84,53.2586143267,136.48,97.73376,28.50568,101.806,97.73376,28.50568,101.806,0.0,0.0,0.0,135.883
2019-04-27 20:00:00,149.54976,32.47868,153.0359283652,97.22976,28.35868,101.281,52.32,4.12,52.4819664266,136.48,97.22976,28.35868,101.281,97.22976,28.35868,101.281,0.0,0.0,0.0,135.883
2019-04-27 20:30:00,147.12848,32.71914,150.7226981893,96.40848,28.11914,100.4255,50.72,4.6,50.9281690227,136.42,96.40848,28.11914,100.4255,96.40848,28.11914,100.4255,0.0,0.0,0.0,135.883
2019-04-27 21:00:00,144.61392,30.99406,147.897997326,92.41392,26.95406,96.2645,52.2,4.04,52.3561037511,136.27,92.41392,26.95406,96.2645,92.41392,26.95406,96.2645,0.0,0.0,0.0,135.883
2019-04-27 21:30:00,140.49344,30.38392,143.7413972299,88.81344,25.90392,92.514,51.68,4.48,51.8738161311,136.1,88.81344,25.90392,92.514,88.81344,25.90392,92.514,0.0,0.0,0.0,135.883
2019-04-27 22:00:00,115.4848,24.2464,118.0026565125,65.1648,19.0064,67.88,50.32,5.24,50.5920942441,136.24,65.1648,19.0064,67.88,65.1648,19.0064,67.88,0.0,0.0,0.0,135.883
2019-04-27 22:30:00,115.63104,25.36072,118.3794894836,67.75104,19.76072,70.574,47.88,5.6,48.2063730227,136.17,67.75104,19.76072,70.574,67.75104,19.76072,70.574,0.0,0.0,0.0,135.883
2019-04-27 23:00:00,115.01392,26.44906,118.0159081169,69.97392,20.40906,72.8895,45.04,6.04,45.443186508,136.47,69.97392,20.40906,72.8895,69.97392,20.40906,72.8895,0.0,0.0,0.0,135.883
2019-04-27 23:30:00,96.54368,21.87524,98.9909504601,53.74368,15.67524,55.983,42.8,6.2,43.2467339807,137.19,53.74368,15.67524,55.983,53.74368,15.67524,55.983,0.0,0.0,0.0,135.883
2019-04-28 00:00:00,93.53056,22.86808,96.2855894555,54.13056,15.78808,56.386,39.4,7.08,40.0310679348,136.96,54.13056,15.78808,56.386,54.13056,15.78808,56.386,0.0,0.0,0.0,135.883
2019-04-28 00:30:00,98.70848,24.78164,101.7717726337,60.82848,17.74164,63.363,37.88,7.04,38.528638699,136.73,60.82848,17.74164,63.363,60.82848,17.74164,63.363,0.0,0.0,0.0,135.883
2019-04-28 01:00:00,93.00064,23.31352,95.8782522536,55.52064,16.19352,57.834,37.48,7.12,38.1502922662,136.94,55.52064,16.19352,57.834,55.52064,16.19352,57.834,0.0,0.0,0.0,135.883
2019-04-28 01:30:00,93.57776,22.38518,96.2179476514,53.29776,15.54518,55.5185,40.28,6.84,40.8566273694,136.94,53.29776,15.54518,55.5185,53.29776,15.54518,55.5185,0.0,0.0,0.0,135.883
2019-04-28 02:00:00,97.69408,22.69744,100.2960968812,55.05408,16.05744,57.348,42.64,6.64,43.15390133,136.94,55.05408,16.05744,57.348,55.05408,16.05744,57.348,0.0,0.0,0.0,135.883
2019-04-28 02:30:00,98.76576,22.87668,101.3805594589,55.80576,16.27668,58.131,42.96,6.6,43.4640265047,137.0,55.80576,16.27668,58.131,55.80576,16.27668,58.131,0.0,0.0,0.0,135.883
2019-04-28 03:00:00,103.64992,24.57456,106.5233069107,61.48992,17.93456,64.052,42.16,6.64,42.6796813484,137.28,61.48992,17.93456,64.052,61.48992,17.93456,64.052,0.0,0.0,0.0,135.883
2019-04-28 03:30:00,112.11504,27.44522,115.4253970972,71.19504,20.76522,74.1615,40.92,6.68,41.4616545738,137.38,71.19504,20.76522,74.1615,71.19504,20.76522,74.1615,0.0,0.0,0.0,135.883
2019-04-28 04:00:00,115.79648,27.62064,119.0450525406,74.67648,21.780640000000002,77.788,41.12,5.84,41.5326377684,137.43,74.67648,21.780640000000002,77.788,74.67648,21.780640000000002,77.788,0.0,0.0,0.0,135.883
2019-04-28 04:30:00,113.13536,26.34448,116.1621337132,71.53536,20.86448,74.516,41.6,5.48,41.9593898907,137.43,71.53536,20.86448,74.516,71.53536,20.86448,74.516,0.0,0.0,0.0,135.883
2019-04-28 05:00:00,100.136,22.783,102.6951001022,58.776,17.143,61.225,41.36,5.64,41.742774225,137.46,58.776,17.143,61.225,58.776,17.143,61.225,0.0,0.0,0.0,135.883
2019-04-28 05:30:00,105.06736,24.19798,107.8178666708,63.62736,18.55798,66.2785,41.44,5.64,41.8220420353,137.23,63.62736,18.55798,66.2785,63.62736,18.55798,66.2785,0.0,0.0,0.0,135.883
2019-04-28 06:00:00,103.31664,23.99902,106.067342108,62.39664,18.19902,64.9965,40.92,5.8,41.3290019236,137.26,62.39664,18.19902,64.9965,62.39664,18.19902,64.9965,0.0,0.0,0.0,135.883
2019-04-28 06:30:00,98.25664,21.82652,100.6516978466,56.45664,16.46652,58.809,41.8,5.36,42.1422543298,137.16,56.45664,16.46652,58.809,56.45664,16.46652,58.809,0.0,0.0,0.0,135.883
2019-04-28 07:00:00,100.77856,20.76708,102.8960143417,55.97856,16.32708,58.311,44.8,4.44,45.019480228,136.9,55.97856,16.32708,58.311,55.97856,16.32708,58.311,0.0,0.0,0.0,135.883
