Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-28 07:30:00,104.33312,20.69216,106.3652453314,59.01312,17.21216,61.472,45.32,3.48,45.4534135132,136.79,59.01312,17.21216,61.472,59.01312,17.21216,61.472,0.0,0.0,0.0,135.883
2019-04-28 08:00:00,112.82528,23.39904,115.2261206498,69.66528,20.31904,72.568,43.16,3.08,43.2697584925,137.31,69.66528,20.31904,72.568,69.66528,20.31904,72.568,0.0,0.0,0.0,135.883
2019-04-28 08:30:00,122.42528,26.58904,125.2793926837,82.38528,24.02904,85.818,40.04,2.56,40.1217546974,137.53,82.38528,24.02904,85.818,82.38528,24.02904,85.818,0.0,0.0,0.0,135.883
2019-04-28 09:00:00,129.46032,29.18926,132.7101629637,92.26032,26.90926,96.1045,37.2,2.2800000000000002,37.2698054731,137.39,92.26032,26.90926,96.1045,92.26032,26.90926,96.1045,0.0,0.0,0.0,135.883
2019-04-28 09:30:00,141.104,32.567,144.8134948995,104.664,30.527,109.025,36.44,2.04,36.4970574156,137.0,104.664,30.527,109.025,104.664,30.527,109.025,0.0,0.0,0.0,135.883
2019-04-28 10:00:00,130.83472,29.87346,134.2018910815,95.15472,27.75346,99.1195,35.68,2.12,35.742926573,136.96,95.15472,27.75346,99.1195,95.15472,27.75346,99.1195,0.0,0.0,0.0,135.883
2019-04-28 10:30:00,112.27824,22.61282,114.5327150025,72.31824,21.09282,75.3315,39.96,1.52,39.9888984594,137.01,72.31824,21.09282,75.3315,72.31824,21.09282,75.3315,0.0,0.0,0.0,135.883
2019-04-28 11:00:00,100.8512,18.5816,102.5487220788,59.7312,17.4216,62.22,41.12,1.16,41.1363586138,137.32,59.7312,17.4216,62.22,59.7312,17.4216,62.22,0.0,0.0,0.0,135.883
2019-04-28 11:30:00,106.94896,18.83178,108.5942723308,62.50896,18.23178,65.1135,44.44,0.6000000000000001,44.4440502205,137.16,62.50896,18.23178,65.1135,62.50896,18.23178,65.1135,0.0,0.0,0.0,135.883
2019-04-28 12:00:00,97.6752,16.7236,99.096536226,54.5952,15.9236,56.87,43.08,0.8,43.0874274006,137.27,54.5952,15.9236,56.87,54.5952,15.9236,56.87,0.0,0.0,0.0,135.883
2019-04-28 12:30:00,95.37424,15.78582,96.671804414,50.69424,14.78582,52.8065,44.68,1.0,44.6911892883,137.19,50.69424,14.78582,52.8065,50.69424,14.78582,52.8065,0.0,0.0,0.0,135.883
2019-04-28 13:00:00,96.3456,16.4558,97.740820505,52.3056,15.2558,54.485,44.04,1.2,44.0563457404,137.19,52.3056,15.2558,54.485,52.3056,15.2558,54.485,0.0,0.0,0.0,135.883
2019-04-28 13:30:00,84.10032,15.02926,85.4326780585,47.14032,13.74926,49.1045,36.96,1.28,36.9821578602,137.25,47.14032,13.74926,49.1045,47.14032,13.74926,49.1045,0.0,0.0,0.0,135.883
2019-04-28 14:00:00,76.87552,14.35536,78.2043600831,42.63552,12.43536,44.412,34.24,1.92,34.2937895252,137.55,42.63552,12.43536,44.412,42.63552,12.43536,44.412,0.0,0.0,0.0,135.883
2019-04-28 14:30:00,74.75232,12.90276,75.8576994181,37.79232,11.02276,39.367,36.96,1.88,37.0077829652,137.46,37.79232,11.02276,39.367,37.79232,11.02276,39.367,0.0,0.0,0.0,135.883
2019-04-28 15:00:00,70.41168,10.96174,71.2598373858,30.45168,8.88174,31.7205,39.96,2.08,40.0140975158,137.33,30.45168,8.88174,31.7205,30.45168,8.88174,31.7205,0.0,0.0,0.0,135.883
2019-04-28 15:30:00,71.81872,10.41546,72.5700375462,28.57872,8.33546,29.7695,43.24,2.08,43.289998845,137.22,28.57872,8.33546,29.7695,28.57872,8.33546,29.7695,0.0,0.0,0.0,135.883
2019-04-28 16:00:00,70.20192,9.34556,70.8212472596,25.32192,7.38556,26.377,44.88,1.96,44.9227781866,137.22,25.32192,7.38556,26.377,25.32192,7.38556,26.377,0.0,0.0,0.0,135.883
2019-04-28 16:30:00,70.49184,8.33012,70.9823246013,23.21184,6.77012,24.179,47.28,1.56,47.3057290399,137.08,23.21184,6.77012,24.179,23.21184,6.77012,24.179,0.0,0.0,0.0,135.883
2019-04-28 17:00:00,73.7504,8.2572,74.2112043562,24.4704,7.1372,25.49,49.28,1.12,49.2927256297,136.9,24.4704,7.1372,25.49,24.4704,7.1372,25.49,0.0,0.0,0.0,135.883
2019-04-28 17:30:00,72.44368,6.89774,72.7713239473,20.08368,5.85774,20.9205,52.36,1.04,52.3703274765,136.84,20.08368,5.85774,20.9205,20.08368,5.85774,20.9205,0.0,0.0,0.0,135.883
2019-04-28 18:00:00,71.25904,6.67222,71.5707293623,16.97904,4.9522200000000005,17.6865,54.28,1.72,54.3072444523,136.82,16.97904,4.9522200000000005,17.6865,16.97904,4.9522200000000005,17.6865,0.0,0.0,0.0,135.883
2019-04-28 18:30:00,73.86496,7.87728,74.2838061491,20.42496,5.95728,21.276,53.44,1.92,53.4744798946,136.73,20.42496,5.95728,21.276,20.42496,5.95728,21.276,0.0,0.0,0.0,135.883
2019-04-28 19:00:00,72.74944,7.66192,73.1518013339,18.58944,5.42192,19.364,54.16,2.24,54.2063022166,136.58,18.58944,5.42192,19.364,18.58944,5.42192,19.364,0.0,0.0,0.0,135.883
2019-04-28 19:30:00,69.9968,6.7924,70.3255907049,14.2368,4.1524,14.83,55.76,2.64,55.8224614291,136.58,14.2368,4.1524,14.83,14.2368,4.1524,14.83,0.0,0.0,0.0,135.883
2019-04-28 20:00:00,70.02944,6.63192,70.3427667184,13.54944,3.9519200000000003,14.114,56.48,2.68,56.5435478194,136.4,13.54944,3.9519200000000003,14.114,13.54944,3.9519200000000003,14.114,0.0,0.0,0.0,135.883
2019-04-28 20:30:00,69.27248,5.22614,69.4693387377,10.51248,3.06614,10.9505,58.76,2.16,58.799687074,136.19,10.51248,3.06614,10.9505,10.51248,3.06614,10.9505,0.0,0.0,0.0,135.883
2019-04-28 21:00:00,69.0888,3.9709000000000003,69.2028202623,9.0888,2.6509,9.4675,60.0,1.32,60.0145182435,135.92,9.0888,2.6509,9.4675,9.0888,2.6509,9.4675,0.0,0.0,0.0,135.883
2019-04-28 21:30:00,61.44016,4.63338,61.6146205949,7.52016,2.19338,7.8335,53.92,2.44,53.9751794809,136.19,7.52016,2.19338,7.8335,7.52016,2.19338,7.8335,0.0,0.0,0.0,135.883
2019-04-28 22:00:00,61.25456,4.95758,61.4548510717,6.57456,1.91758,6.8485,54.68,3.04,54.7644410179,135.41,6.57456,1.91758,6.8485,6.57456,1.91758,6.8485,0.0,0.0,0.0,135.883
2019-04-28 22:30:00,58.38736,4.95798,58.5974860677,6.02736,1.75798,6.2785,52.36,3.2,52.45769343,135.56,6.02736,1.75798,6.2785,6.02736,1.75798,6.2785,0.0,0.0,0.0,135.883
2019-04-28 23:00:00,54.96064,5.79852,55.2656745494,6.44064,1.87852,6.709,48.52,3.92,48.6780936356,136.02,6.44064,1.87852,6.709,6.44064,1.87852,6.709,0.0,0.0,0.0,135.883
2019-04-28 23:30:00,52.21808,6.68694,52.6444968202,7.01808,2.04694,7.3105,45.2,4.64,45.4375351444,136.57,7.01808,2.04694,7.3105,7.01808,2.04694,7.3105,0.0,0.0,0.0,135.883
2019-04-29 00:00:00,48.49216,7.46188,49.0629109878,5.97216,1.74188,6.221,42.52,5.72,42.903016211,136.93,5.97216,1.74188,6.221,5.97216,1.74188,6.221,0.0,0.0,0.0,135.883
2019-04-29 00:30:00,44.9832,7.3101,45.57330188,3.9432,1.1501000000000001,4.1075,41.04,6.16,41.4997253003,136.78,3.9432,1.1501000000000001,4.1075,3.9432,1.1501000000000001,4.1075,0.0,0.0,0.0,135.883
2019-04-29 01:00:00,42.64976,7.44618,43.2948914383,2.48976,0.72618,2.5935,40.16,6.72,40.7183496719,136.74,2.48976,0.72618,2.5935,2.48976,0.72618,2.5935,0.0,0.0,0.0,135.883
2019-04-29 01:30:00,45.24032,7.23176,45.8146800316,2.44032,0.7117600000000001,2.542,42.8,6.52,43.2937686047,136.56,2.44032,0.7117600000000001,2.542,2.44032,0.7117600000000001,2.542,0.0,0.0,0.0,135.883
2019-04-29 02:00:00,48.8216,6.3063,49.2272083938,2.4216,0.7063,2.5225,46.4,5.6,46.7367093407,136.28,2.4216,0.7063,2.5225,2.4216,0.7063,2.5225,0.0,0.0,0.0,135.883
2019-04-29 02:30:00,50.18112,5.74616,50.509040371,2.42112,0.70616,2.5220000000000002,47.76,5.04,48.0251933885,136.21,2.42112,0.70616,2.5220000000000002,2.42112,0.70616,2.5220000000000002,0.0,0.0,0.0,135.883
2019-04-29 03:00:00,49.41104,5.98322,49.7719780142,2.41104,0.7032200000000001,2.5115,47.0,5.28,47.2956488485,136.33,2.41104,0.7032200000000001,2.5115,2.41104,0.7032200000000001,2.5115,0.0,0.0,0.0,135.883
2019-04-29 03:30:00,49.1792,5.7856000000000005,49.5183489224,2.4192,0.7056,2.52,46.76,5.08,47.0351358029,136.44,2.4192,0.7056,2.52,2.4192,0.7056,2.52,0.0,0.0,0.0,135.883
2019-04-29 04:00:00,49.36912,4.94266,49.6159238295,2.40912,0.7026600000000001,2.5095,46.96,4.24,47.1510254395,136.46,2.40912,0.7026600000000001,2.5095,2.40912,0.7026600000000001,2.5095,0.0,0.0,0.0,135.883
2019-04-29 04:30:00,49.45584,4.58462,49.6678855061,2.41584,0.70462,2.5165,47.04,3.88,47.199745762,136.5,2.41584,0.70462,2.5165,2.41584,0.70462,2.5165,0.0,0.0,0.0,135.883
2019-04-29 05:00:00,48.93408,4.84744,49.1735890494,2.49408,0.7274400000000001,2.598,46.44,4.12,46.6223980507,136.65,2.49408,0.7274400000000001,2.598,2.49408,0.7274400000000001,2.598,0.0,0.0,0.0,135.883
2019-04-29 05:30:00,50.09456,4.52758,50.2987467264,2.49456,0.72758,2.5985,47.6,3.8,47.7514397689,136.38,2.49456,0.72758,2.5985,2.49456,0.72758,2.5985,0.0,0.0,0.0,135.883
2019-04-29 06:00:00,51.18,4.5125,51.3785466537,2.58,0.7525000000000001,2.6875,48.6,3.76,48.7452315617,137.1,2.58,0.7525000000000001,2.6875,2.58,0.7525000000000001,2.6875,0.0,0.0,0.0,135.883
2019-04-29 06:30:00,58.05808,2.68694,58.1202228131,3.17808,0.9269400000000001,3.3105,54.88,1.76,54.9082143217,136.65,3.17808,0.9269400000000001,3.3105,3.17808,0.9269400000000001,3.3105,0.0,0.0,0.0,135.883
2019-04-29 07:00:00,59.66192,1.74306,59.6873768585,4.74192,1.38306,4.9395,54.92,0.36,54.9211798854,137.34,4.74192,1.38306,4.9395,4.74192,1.38306,4.9395,0.0,0.0,0.0,135.883
2019-04-29 07:30:00,64.36016,3.83838,64.4745171075,7.40016,2.15838,7.7085,56.96,1.6800000000000002,56.9847698951,136.84,7.40016,2.15838,7.7085,7.40016,2.15838,7.7085,0.0,0.0,0.0,135.883
2019-04-29 08:00:00,67.9064,6.8177,68.2477852699,8.4264,2.4577,8.7775,59.48,4.36,59.6395841702,136.21,8.4264,2.4577,8.7775,8.4264,2.4577,8.7775,0.0,0.0,0.0,135.883
2019-04-29 08:30:00,67.36192,9.38056,68.011934041,12.00192,3.50056,12.502,55.36,5.88,55.6713930129,136.01,12.00192,3.50056,12.502,12.00192,3.50056,12.502,0.0,0.0,0.0,135.883
2019-04-29 09:00:00,65.41728,10.88004,66.3158788904,16.45728,4.80004,17.143,48.96,6.08,49.3360719961,135.94,16.45728,4.80004,17.143,16.45728,4.80004,17.143,0.0,0.0,0.0,135.883
2019-04-29 09:30:00,62.0104,10.9847,62.9758155346,18.0504,5.2647,18.8025,43.96,5.72,44.3305763554,135.99,18.0504,5.2647,18.8025,18.0504,5.2647,18.8025,0.0,0.0,0.0,135.883
2019-04-29 10:00:00,60.13008,12.43794,61.4030037722,22.21008,6.47794,23.1355,37.92,5.96,38.3855181025,136.06,22.21008,6.47794,23.1355,22.21008,6.47794,23.1355,0.0,0.0,0.0,135.883
2019-04-29 10:30:00,61.37984,11.81912,62.5074104087,22.41984,6.5391200000000005,23.354,38.96,5.28,39.3161544406,136.2,22.41984,6.5391200000000005,23.354,22.41984,6.5391200000000005,23.354,0.0,0.0,0.0,135.883
2019-04-29 11:00:00,65.08656,11.61858,66.1154421739,20.08656,5.85858,20.9235,45.0,5.76,45.3671422948,136.03,20.08656,5.85858,20.9235,20.08656,5.85858,20.9235,0.0,0.0,0.0,135.883
2019-04-29 11:30:00,67.2024,12.0607,68.2760796345,19.6824,5.7407,20.5025,47.52,6.32,47.9384271749,135.97,19.6824,5.7407,20.5025,19.6824,5.7407,20.5025,0.0,0.0,0.0,135.883
2019-04-29 12:00:00,73.0336,12.4698,74.0905030419,18.7536,5.4698,19.535,54.28,7.0,54.729502099,135.85,18.7536,5.4698,19.535,18.7536,5.4698,19.535,0.0,0.0,0.0,135.883
2019-04-29 12:30:00,70.8504,12.7897,71.9955249043,20.8104,6.0697,21.6775,50.04,6.72,50.4892067674,135.95,20.8104,6.0697,21.6775,20.8104,6.0697,21.6775,0.0,0.0,0.0,135.883
2019-04-29 13:00:00,69.7592,12.5531,70.8796607233,19.999200000000002,5.8331,20.8325,49.76,6.72,50.2117117812,136.04,19.999200000000002,5.8331,20.8325,19.999200000000002,5.8331,20.8325,0.0,0.0,0.0,135.883
2019-04-29 13:30:00,72.9536,12.0098,73.9355330609,18.2736,5.3298,19.035,54.68,6.68,55.0865210374,136.09,18.2736,5.3298,19.035,18.2736,5.3298,19.035,0.0,0.0,0.0,135.883
2019-04-29 14:00:00,72.29104,12.12822,73.301351861,18.13104,5.28822,18.8865,54.16,6.84,54.5902115768,136.02,18.13104,5.28822,18.8865,18.13104,5.28822,18.8865,0.0,0.0,0.0,135.883
2019-04-29 14:30:00,70.32336,12.26598,71.3850770613,20.52336,5.98598,21.3785,49.8,6.28,50.1944060628,136.05,20.52336,5.98598,21.3785,20.52336,5.98598,21.3785,0.0,0.0,0.0,135.883
2019-04-29 15:00:00,64.3744,13.0392,65.681687798,22.2144,6.4792,23.14,42.16,6.5600000000000005,42.6673083285,136.14,22.2144,6.4792,23.14,22.2144,6.4792,23.14,0.0,0.0,0.0,135.883
2019-04-29 15:30:00,59.66,13.3475,61.1348620367,26.7,7.7875,27.8125,32.96,5.5600000000000005,33.4256667847,136.46,26.7,7.7875,27.8125,26.7,7.7875,27.8125,0.0,0.0,0.0,135.883
2019-04-29 16:00:00,60.37808,14.02194,61.9848961107,26.81808,7.82194,27.9355,33.56,6.2,34.1279006093,136.28,26.81808,7.82194,27.9355,26.81808,7.82194,27.9355,0.0,0.0,0.0,135.883
2019-04-29 16:30:00,63.90464,12.90552,65.1947502488,24.22464,7.06552,25.234,39.68,5.84,40.107455666,136.28,24.22464,7.06552,25.234,24.22464,7.06552,25.234,0.0,0.0,0.0,135.883
2019-04-29 17:00:00,69.58496,11.05228,70.4572178801,20.06496,5.85228,20.901,49.52,5.2,49.7922724928,136.22,20.06496,5.85228,20.901,20.06496,5.85228,20.901,0.0,0.0,0.0,135.883
2019-04-29 17:30:00,71.03088,9.54734,71.669642211,17.51088,5.10734,18.2405,53.52,4.44,53.7038546103,136.28,17.51088,5.10734,18.2405,17.51088,5.10734,18.2405,0.0,0.0,0.0,135.883
2019-04-29 18:00:00,71.1064,7.7227,71.5245427546,16.4664,4.8027,17.1525,54.64,2.92,54.7179677985,136.44,16.4664,4.8027,17.1525,16.4664,4.8027,17.1525,0.0,0.0,0.0,135.883
2019-04-29 18:30:00,71.25168,6.05674,71.50864285,12.81168,3.73674,13.3455,58.44,2.32,58.4860325206,136.49,12.81168,3.73674,13.3455,12.81168,3.73674,13.3455,0.0,0.0,0.0,135.883
2019-04-29 19:00:00,72.036,5.4305,72.2404016202,11.076,3.2305,11.5375,60.96,2.2,60.9996852451,136.46,11.076,3.2305,11.5375,11.076,3.2305,11.5375,0.0,0.0,0.0,135.883
2019-04-29 19:30:00,71.55536,4.916980000000001,71.7240980219,9.31536,2.71698,9.7035,62.24,2.2,62.2788696108,136.46,9.31536,2.71698,9.7035,9.31536,2.71698,9.7035,0.0,0.0,0.0,135.883
2019-04-29 20:00:00,70.43472,4.48846,70.577588898,7.43472,2.16846,7.7445,63.0,2.32,63.0427029877,136.46,7.43472,2.16846,7.7445,7.43472,2.16846,7.7445,0.0,0.0,0.0,135.883
2019-04-29 20:30:00,71.15392,4.7915600000000005,71.3150711884,6.55392,1.9115600000000001,6.827,64.6,2.88,64.6641662747,136.33,6.55392,1.9115600000000001,6.827,6.55392,1.9115600000000001,6.827,0.0,0.0,0.0,135.883
2019-04-29 21:00:00,66.42672,4.23446,66.561548821,5.4667200000000005,1.5944600000000002,5.6945,60.96,2.64,61.017138576,135.99,5.4667200000000005,1.5944600000000002,5.6945,5.4667200000000005,1.5944600000000002,5.6945,0.0,0.0,0.0,135.883
2019-04-29 21:30:00,69.4464,4.5052,69.5923796116,4.8864,1.4252,5.09,64.56,3.08,64.6334278837,135.64,4.8864,1.4252,5.09,4.8864,1.4252,5.09,0.0,0.0,0.0,135.883
2019-04-29 22:00:00,65.91056,2.97058,65.9774678587,5.11056,1.49058,5.3235,60.8,1.48,60.8180104903,135.85,5.11056,1.49058,5.3235,5.11056,1.49058,5.3235,0.0,0.0,0.0,135.883
2019-04-29 22:30:00,63.23472,2.44346,63.2819113985,5.63472,1.6434600000000001,5.8695,57.6,0.8,57.6055552877,135.37,5.63472,1.6434600000000001,5.8695,5.63472,1.6434600000000001,5.8695,0.0,0.0,0.0,135.883
2019-04-29 23:00:00,58.71056,1.70058,58.7351839007,4.87056,1.42058,5.0735,53.84,0.28,53.8407280783,135.04,4.87056,1.42058,5.0735,4.87056,1.42058,5.0735,0.0,0.0,0.0,135.883
2019-04-29 23:30:00,53.76464,2.72802,53.8338054335,4.00464,1.16802,4.1715,49.76,1.56,49.7844473706,135.13,4.00464,1.16802,4.1715,4.00464,1.16802,4.1715,0.0,0.0,0.0,135.883
2019-04-30 00:00:00,50.85136,3.61998,50.9800457929,3.77136,1.09998,3.9285,47.08,2.52,47.1473944137,135.16,3.77136,1.09998,3.9285,3.77136,1.09998,3.9285,0.0,0.0,0.0,135.883
2019-04-30 00:30:00,45.2,3.08,45.304816521,0.0,0.0,0.0,45.2,3.08,45.304816521,135.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 01:00:00,44.92,2.96,45.0174188509,0.0,0.0,0.0,44.92,2.96,45.0174188509,135.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 01:30:00,46.96,3.16,47.0662001865,0.0,0.0,0.0,46.96,3.16,47.0662001865,134.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 02:00:00,49.88,2.64,49.9498148145,0.0,0.0,0.0,49.88,2.64,49.9498148145,134.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 02:30:00,50.56,2.52,50.6227616789,0.0,0.0,0.0,50.56,2.52,50.6227616789,134.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 03:00:00,50.84,1.8399999999999999,50.8732857205,0.0,0.0,0.0,50.84,1.8399999999999999,50.8732857205,134.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 03:30:00,50.12,1.88,50.1552469837,0.0,0.0,0.0,50.12,1.88,50.1552469837,134.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 04:00:00,49.72,1.6400000000000001,49.747040113,0.0,0.0,0.0,49.72,1.6400000000000001,49.747040113,134.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 04:30:00,50.36,1.4,50.3794561305,0.0,0.0,0.0,50.36,1.4,50.3794561305,134.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 05:00:00,50.0,1.28,50.0163813165,0.0,0.0,0.0,50.0,1.28,50.0163813165,134.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 05:30:00,50.96,1.04,50.9706111401,0.0,0.0,0.0,50.96,1.04,50.9706111401,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 06:00:00,51.36,1.2,51.3740167789,0.0,0.0,0.0,51.36,1.2,51.3740167789,135.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 06:30:00,55.72,0.56,55.7228139993,0.0,0.0,0.0,55.72,0.56,55.7228139993,136.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 07:00:00,59.68,2.52,59.7331800593,0.0,0.0,0.0,59.68,2.52,59.7331800593,135.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 07:30:00,61.6,4.4,61.7569429295,0.0,0.0,0.0,61.6,4.4,61.7569429295,135.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 08:00:00,61.08,6.32,61.4060974171,0.0,0.0,0.0,61.08,6.32,61.4060974171,135.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 08:30:00,61.4,8.68,62.0105023363,0.0,0.0,0.0,61.4,8.68,62.0105023363,135.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 09:00:00,57.0,8.52,57.6332404086,0.0,0.0,0.0,57.0,8.52,57.6332404086,135.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 09:30:00,54.12,8.16,54.7317092735,0.0,0.0,0.0,54.12,8.16,54.7317092735,135.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 10:00:00,48.48,7.16,49.0058771986,0.0,0.0,0.0,48.48,7.16,49.0058771986,135.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 10:30:00,43.96,6.24,44.4006666617,0.0,0.0,0.0,43.96,6.24,44.4006666617,135.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 11:00:00,36.4,6.32,36.9445855302,0.0,0.0,0.0,36.4,6.32,36.9445855302,135.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 11:30:00,22.12,7.76,23.4416722953,0.0,0.0,0.0,22.12,7.76,23.4416722953,135.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 12:00:00,14.64,8.44,16.8986153279,0.0,0.0,0.0,14.64,8.44,16.8986153279,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 12:30:00,11.36,8.6,14.2481437387,0.0,0.0,0.0,11.36,8.6,14.2481437387,135.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 13:00:00,11.2,8.08,13.8103729131,0.0,0.0,0.0,11.2,8.08,13.8103729131,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 13:30:00,12.84,7.64,14.9410575262,0.0,0.0,0.0,12.84,7.64,14.9410575262,136.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 14:00:00,21.84,7.24,23.0087635478,0.0,0.0,0.0,21.84,7.24,23.0087635478,136.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 14:30:00,25.24,5.72,25.8800309119,0.0,0.0,0.0,25.24,5.72,25.8800309119,136.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 15:00:00,30.28,6.24,30.9162740316,0.0,0.0,0.0,30.28,6.24,30.9162740316,136.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 15:30:00,29.0,5.48,29.5132241546,0.0,0.0,0.0,29.0,5.48,29.5132241546,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 16:00:00,32.92,5.2,33.3281622656,0.0,0.0,0.0,32.92,5.2,33.3281622656,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 16:30:00,41.6,5.32,41.9387934972,0.0,0.0,0.0,41.6,5.32,41.9387934972,135.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 17:00:00,50.52,5.48,50.8163438276,0.0,0.0,0.0,50.52,5.48,50.8163438276,135.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 17:30:00,52.08,4.5600000000000005,52.2792501859,0.0,0.0,0.0,52.08,4.5600000000000005,52.2792501859,136.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 18:00:00,50.04,2.52,50.1034130574,0.0,0.0,0.0,50.04,2.52,50.1034130574,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 18:30:00,52.92,2.36,52.9725966892,0.0,0.0,0.0,52.92,2.36,52.9725966892,136.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 19:00:00,60.64,3.48,60.7397728017,0.0,0.0,0.0,60.64,3.48,60.7397728017,135.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 19:30:00,61.8,3.16,61.8807369058,0.0,0.0,0.0,61.8,3.16,61.8807369058,135.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 20:00:00,62.44,3.12,62.5179014363,0.0,0.0,0.0,62.44,3.12,62.5179014363,135.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 20:30:00,63.76,3.64,63.8638176122,0.0,0.0,0.0,63.76,3.64,63.8638176122,135.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 21:00:00,65.04,4.4,65.1886615908,0.0,0.0,0.0,65.04,4.4,65.1886615908,135.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 21:30:00,64.56,4.16,64.6938884285,0.0,0.0,0.0,64.56,4.16,64.6938884285,135.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 22:00:00,59.68,2.12,59.7176422843,0.0,0.0,0.0,59.68,2.12,59.7176422843,135.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 22:30:00,57.84,1.8,57.8680015207,0.0,0.0,0.0,57.84,1.8,57.8680015207,135.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 23:00:00,58.2,1.6800000000000002,58.2242423738,0.0,0.0,0.0,58.2,1.6800000000000002,58.2242423738,135.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-04-30 23:30:00,49.44,0.64,49.4441422213,0.0,0.0,0.0,49.44,0.64,49.4441422213,135.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-01 00:00:00,46.92,1.56,46.9459263408,0.0,0.0,0.0,46.92,1.56,46.9459263408,135.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-01 00:30:00,53.0272,4.5596,53.222870009,8.2272,2.3996,8.57,44.8,2.16,44.8520412022,135.43,8.2272,2.3996,8.57,8.2272,2.3996,8.57,0.0,0.0,0.0,135.883
2019-05-01 01:00:00,60.43808,7.03944,60.8466533969,16.31808,4.75944,16.998,44.12,2.2800000000000002,44.1788727787,135.3,16.31808,4.75944,16.998,16.31808,4.75944,16.998,0.0,0.0,0.0,135.883
2019-05-01 01:30:00,67.83984,9.06162,68.442361504,21.87984,6.38162,22.7915,45.96,2.68,46.038071202,135.03,21.87984,6.38162,22.7915,21.87984,6.38162,22.7915,0.0,0.0,0.0,135.883
2019-05-01 02:00:00,69.2952,9.2061,69.9040558212,21.4152,6.2461,22.3075,47.88,2.96,47.9714081511,135.0,21.4152,6.2461,22.3075,21.4152,6.2461,22.3075,0.0,0.0,0.0,135.883
2019-05-01 02:30:00,67.78096,8.147780000000001,68.2689157483,19.02096,5.54778,19.8135,48.76,2.6,48.8292699106,134.96,19.02096,5.54778,19.8135,19.02096,5.54778,19.8135,0.0,0.0,0.0,135.883
2019-05-01 03:00:00,66.48144,8.03042,66.9646885295,18.48144,5.39042,19.2515,48.0,2.64,48.0725451791,135.13,18.48144,5.39042,19.2515,18.48144,5.39042,19.2515,0.0,0.0,0.0,135.883
2019-05-01 03:30:00,66.03088,7.98734,66.5122147718,18.47088,5.38734,19.2405,47.56,2.6,47.6310151057,135.48,18.47088,5.38734,19.2405,18.47088,5.38734,19.2405,0.0,0.0,0.0,135.883
2019-05-01 04:00:00,62.84704,6.18872,63.151014972,15.04704,4.38872,15.674,47.8,1.8,47.8338792071,135.48,15.04704,4.38872,15.674,15.04704,4.38872,15.674,0.0,0.0,0.0,135.883
2019-05-01 04:30:00,61.13408,5.63744,61.3934562246,13.29408,3.87744,13.848,47.84,1.76,47.872363635,135.43,13.29408,3.87744,13.848,13.29408,3.87744,13.848,0.0,0.0,0.0,135.883
2019-05-01 05:00:00,59.10592,5.04756,59.3210556295,11.54592,3.36756,12.027,47.56,1.6800000000000002,47.5896627431,135.31,11.54592,3.36756,12.027,11.54592,3.36756,12.027,0.0,0.0,0.0,135.883
2019-05-01 05:30:00,60.32912,4.71766,60.5132963558,11.64912,3.39766,12.1345,48.68,1.32,48.6978931782,135.1,11.64912,3.39766,12.1345,11.64912,3.39766,12.1345,0.0,0.0,0.0,135.883
2019-05-01 06:00:00,58.33296,5.05378,58.5514723525,10.33296,3.01378,10.7635,48.0,2.04,48.0433304424,135.74,10.33296,3.01378,10.7635,10.33296,3.01378,10.7635,0.0,0.0,0.0,135.883
2019-05-01 06:30:00,59.7176,3.4793,59.8188705865,9.5976,2.7993,9.9975,50.12,0.68,50.1246127167,135.98,9.5976,2.7993,9.9975,9.5976,2.7993,9.9975,0.0,0.0,0.0,135.883
2019-05-01 07:00:00,62.656,3.833,62.773132987,9.576,2.793,9.975,53.08,1.04,53.0901874173,135.82,9.576,2.793,9.975,9.576,2.793,9.975,0.0,0.0,0.0,135.883
2019-05-01 07:30:00,67.964,6.0845,68.2358149087,10.164,2.9645,10.5875,57.8,3.12,57.8841463615,135.35,10.164,2.9645,10.5875,10.164,2.9645,10.5875,0.0,0.0,0.0,135.883
2019-05-01 08:00:00,68.4456,9.2283,69.0649091815,13.1256,3.8283,13.6725,55.32,5.4,55.5829326322,135.01,13.1256,3.8283,13.6725,13.1256,3.8283,13.6725,0.0,0.0,0.0,135.883
2019-05-01 08:30:00,68.54752,11.14136,69.4470474592,14.74752,4.30136,15.362,53.8,6.84,54.2330674036,134.81,14.74752,4.30136,15.362,14.74752,4.30136,15.362,0.0,0.0,0.0,135.883
2019-05-01 09:00:00,65.33712,11.60166,66.3591573534,18.65712,5.44166,19.4345,46.68,6.16,47.084689656,135.14,18.65712,5.44166,19.4345,18.65712,5.44166,19.4345,0.0,0.0,0.0,135.883
2019-05-01 09:30:00,56.65728,12.57504,58.0360147495,22.81728,6.65504,23.768,33.84,5.92,34.353922629,135.2,22.81728,6.65504,23.768,22.81728,6.65504,23.768,0.0,0.0,0.0,135.883
2019-05-01 10:00:00,52.1336,13.6273,53.8852071932,24.0936,7.0273,25.0975,28.04,6.6,28.8062770937,135.16,24.0936,7.0273,25.0975,24.0936,7.0273,25.0975,0.0,0.0,0.0,135.883
2019-05-01 10:30:00,51.35248,13.89114,53.1981294093,26.23248,7.65114,27.3255,25.12,6.24,25.8834309936,135.16,26.23248,7.65114,27.3255,26.23248,7.65114,27.3255,0.0,0.0,0.0,135.883
2019-05-01 11:00:00,52.9536,15.2348,55.101568798,27.2736,7.9548000000000005,28.41,25.68,7.28,26.6919613367,134.92,27.2736,7.9548000000000005,28.41,27.2736,7.9548000000000005,28.41,0.0,0.0,0.0,135.883
2019-05-01 11:30:00,48.76832,17.40576,51.7813626395,30.32832,8.84576,31.592,18.44,8.56,20.3299581898,134.76,30.32832,8.84576,31.592,30.32832,8.84576,31.592,0.0,0.0,0.0,135.883
2019-05-01 12:00:00,53.57984,17.15912,56.2604181783,30.57984,8.91912,31.854,23.0,8.24,24.4314878794,134.8,30.57984,8.91912,31.854,30.57984,8.91912,31.854,0.0,0.0,0.0,135.883
2019-05-01 12:30:00,56.3176,15.8443,58.5039649276,27.7176,8.0843,28.8725,28.6,7.76,29.6340614834,134.84,27.7176,8.0843,28.8725,27.7176,8.0843,28.8725,0.0,0.0,0.0,135.883
2019-05-01 13:00:00,54.57312,14.21216,56.3933588147,25.41312,7.41216,26.472,29.16,6.8,29.9423713156,134.96,25.41312,7.41216,26.472,25.41312,7.41216,26.472,0.0,0.0,0.0,135.883
2019-05-01 13:30:00,60.98176,12.58968,62.2677693129,23.14176,6.74968,24.106,37.84,5.84,38.2880033431,135.13,23.14176,6.74968,24.106,23.14176,6.74968,24.106,0.0,0.0,0.0,135.883
2019-05-01 14:00:00,54.43936,15.46148,56.5924136347,30.51936,8.90148,31.791,23.92,6.5600000000000005,24.8032255967,135.2,30.51936,8.90148,31.791,30.51936,8.90148,31.791,0.0,0.0,0.0,135.883
2019-05-01 14:30:00,53.57504,13.91772,55.3533001817,27.69504,8.07772,28.849,25.88,5.84,26.5307368914,135.25,27.69504,8.07772,28.849,27.69504,8.07772,28.849,0.0,0.0,0.0,135.883
2019-05-01 15:00:00,54.28192,13.585560000000001,55.95618178,26.28192,7.66556,27.377,28.0,5.92,28.6189867046,135.25,26.28192,7.66556,27.377,26.28192,7.66556,27.377,0.0,0.0,0.0,135.883
2019-05-01 15:30:00,57.04448,12.59464,58.4182989756,23.84448,6.95464,24.838,33.2,5.64,33.6756529261,135.37,23.84448,6.95464,24.838,23.84448,6.95464,24.838,0.0,0.0,0.0,135.883
2019-05-01 16:00:00,63.52624,10.58182,64.4015378935,14.88624,4.34182,15.5065,48.64,6.24,49.0386296709,135.23,14.88624,4.34182,15.5065,14.88624,4.34182,15.5065,0.0,0.0,0.0,135.883
2019-05-01 16:30:00,64.35904,10.75972,65.2522612957,15.35904,4.47972,15.999,49.0,6.28,49.4007935159,135.2,15.35904,4.47972,15.999,15.35904,4.47972,15.999,0.0,0.0,0.0,135.883
2019-05-01 17:00:00,69.78368,10.03524,70.5015463391,12.46368,3.63524,12.983,57.32,6.4,57.6761857269,135.27,12.46368,3.63524,12.983,12.46368,3.63524,12.983,0.0,0.0,0.0,135.883
2019-05-01 17:30:00,70.33616,8.80638,70.8853139391,9.89616,2.88638,10.3085,60.44,5.92,60.7292351343,135.43,9.89616,2.88638,10.3085,9.89616,2.88638,10.3085,0.0,0.0,0.0,135.883
2019-05-01 18:00:00,68.84928,6.68604,69.1731630576,6.32928,1.84604,6.593,62.52,4.84,62.7070649927,135.56,6.32928,1.84604,6.593,6.32928,1.84604,6.593,0.0,0.0,0.0,135.883
2019-05-01 18:30:00,68.46064,5.78602,68.7047105856,4.3406400000000005,1.2660200000000001,4.5215,64.12,4.52,64.2791163598,135.69,4.3406400000000005,1.2660200000000001,4.5215,4.3406400000000005,1.2660200000000001,4.5215,0.0,0.0,0.0,135.883
2019-05-01 19:00:00,68.17584,5.19962,68.3738342339,3.97584,1.15962,4.1415,64.2,4.04,64.32698967,135.76,3.97584,1.15962,4.1415,3.97584,1.15962,4.1415,0.0,0.0,0.0,135.883
2019-05-01 19:30:00,68.2528,4.9904,68.4349968949,3.5328,1.0304,3.68,64.72,3.96,64.841036389,135.64,3.5328,1.0304,3.68,3.5328,1.0304,3.68,0.0,0.0,0.0,135.883
2019-05-01 20:00:00,67.74688,4.97284,67.9291460818,2.78688,0.8128400000000001,2.903,64.96,4.16,65.0930656829,135.59,2.78688,0.8128400000000001,2.903,2.78688,0.8128400000000001,2.903,0.0,0.0,0.0,135.883
2019-05-01 20:30:00,68.97952,5.48736,69.1974370855,2.21952,0.64736,2.312,66.76,4.84,66.935216441,135.59,2.21952,0.64736,2.312,2.21952,0.64736,2.312,0.0,0.0,0.0,135.883
2019-05-01 21:00:00,68.29712,5.20666,68.4952984419,2.21712,0.64666,2.3095,66.08,4.5600000000000005,66.2371496971,135.54,2.21712,0.64666,2.3095,2.21712,0.64666,2.3095,0.0,0.0,0.0,135.883
2019-05-01 21:30:00,66.62192,4.49306,66.7732567174,2.10192,0.61306,2.1895,64.52,3.88,64.6365593144,135.63,2.10192,0.61306,2.1895,2.10192,0.61306,2.1895,0.0,0.0,0.0,135.883
2019-05-01 22:00:00,64.2848,3.2864,64.3687496849,3.7248,1.0864,3.88,60.56,2.2,60.5999471947,135.22,3.7248,1.0864,3.88,3.7248,1.0864,3.88,0.0,0.0,0.0,135.883
2019-05-01 22:30:00,64.6552,3.4711,64.7483082578,7.3752,2.1511,7.6825,57.28,1.32,57.2952074785,134.83,7.3752,2.1511,7.6825,7.3752,2.1511,7.6825,0.0,0.0,0.0,135.883
2019-05-01 23:00:00,60.23088,2.44734,60.2805804439,6.47088,1.88734,6.7405,53.76,0.56,53.7629165876,135.1,6.47088,1.88734,6.7405,6.47088,1.88734,6.7405,0.0,0.0,0.0,135.883
2019-05-01 23:30:00,53.50784,2.17312,53.5519504033,3.74784,1.09312,3.904,49.76,1.08,49.7717188773,135.39,3.74784,1.09312,3.904,3.74784,1.09312,3.904,0.0,0.0,0.0,135.883
2019-05-02 00:00:00,51.41632,2.53476,51.4787623258,3.61632,1.05476,3.767,47.8,1.48,47.8229066452,135.22,3.61632,1.05476,3.767,3.61632,1.05476,3.767,0.0,0.0,0.0,135.883
2019-05-02 00:30:00,50.156,3.5455,50.2811585611,4.476,1.3054999999999999,4.6625,45.68,2.24,45.7348882146,135.32,4.476,1.3054999999999999,4.6625,4.476,1.3054999999999999,4.6625,0.0,0.0,0.0,135.883
2019-05-02 01:00:00,48.72528,3.6715400000000002,48.8634128674,5.04528,1.47154,5.2555,43.68,2.2,43.7353678389,135.57,5.04528,1.47154,5.2555,5.04528,1.47154,5.2555,0.0,0.0,0.0,135.883
2019-05-02 01:30:00,49.86896,3.6617800000000003,50.0032179389,4.18896,1.22178,4.3635,45.68,2.44,45.7451199583,135.5,4.18896,1.22178,4.3635,4.18896,1.22178,4.3635,0.0,0.0,0.0,135.883
2019-05-02 02:00:00,53.15312,3.7996600000000003,53.2887566176,5.07312,1.47966,5.2845,48.08,2.32,48.1359408343,135.43,5.07312,1.47966,5.2845,5.07312,1.47966,5.2845,0.0,0.0,0.0,135.883
2019-05-02 02:30:00,58.02752,5.06636,58.2482710559,9.82752,2.8663600000000002,10.237,48.2,2.2,48.2501813468,135.62,9.82752,2.8663600000000002,10.237,9.82752,2.8663600000000002,10.237,0.0,0.0,0.0,135.883
2019-05-02 03:00:00,60.71296,6.24128,61.0329180689,13.03296,3.80128,13.576,47.68,2.44,47.7423920641,135.84,13.03296,3.80128,13.576,13.03296,3.80128,13.576,0.0,0.0,0.0,135.883
2019-05-02 03:30:00,64.85184,7.98512,65.3415893042,18.05184,5.26512,18.804,46.8,2.7199999999999998,46.878976098,135.92,18.05184,5.26512,18.804,18.05184,5.26512,18.804,0.0,0.0,0.0,135.883
2019-05-02 04:00:00,65.26352,7.78186,65.7258274033,18.86352,5.50186,19.6495,46.4,2.2800000000000002,46.4559834682,135.87,18.86352,5.50186,19.6495,18.86352,5.50186,19.6495,0.0,0.0,0.0,135.883
2019-05-02 04:30:00,61.52208,6.31394,61.8452275107,15.20208,4.43394,15.8355,46.32,1.88,46.358136287,135.8,15.20208,4.43394,15.8355,15.20208,4.43394,15.8355,0.0,0.0,0.0,135.883
2019-05-02 05:00:00,59.29616,5.66638,59.5662862117,13.25616,3.86638,13.8085,46.04,1.8,46.0751733583,135.75,13.25616,3.86638,13.8085,13.25616,3.86638,13.8085,0.0,0.0,0.0,135.883
2019-05-02 05:30:00,59.68768,5.59224,59.949080827,12.72768,3.71224,13.258,46.96,1.88,46.9976169609,135.38,12.72768,3.71224,13.258,12.72768,3.71224,13.258,0.0,0.0,0.0,135.883
2019-05-02 06:00:00,65.27312,7.68466,65.72392406,18.39312,5.36466,19.1595,46.88,2.32,46.9373710384,135.81,18.39312,5.36466,19.1595,18.39312,5.36466,19.1595,0.0,0.0,0.0,135.883
2019-05-02 06:30:00,75.08528,7.61154,75.4700921813,22.80528,6.65154,23.7555,52.28,0.96,52.2888133352,135.57,22.80528,6.65154,23.7555,22.80528,6.65154,23.7555,0.0,0.0,0.0,135.883
2019-05-02 07:00:00,78.09632,6.94976,78.4049383751,20.53632,5.98976,21.392,57.56,0.96,57.5680050028,135.89,20.53632,5.98976,21.392,20.53632,5.98976,21.392,0.0,0.0,0.0,135.883
2019-05-02 07:30:00,71.88528,7.8665400000000005,72.3144240954,19.56528,5.70654,20.3805,52.32,2.16,52.3645681735,135.68,19.56528,5.70654,20.3805,19.56528,5.70654,20.3805,0.0,0.0,0.0,135.883
2019-05-02 08:00:00,76.7936,11.7998,77.6948665035,28.1136,8.1998,29.285,48.68,3.6,48.8129327126,135.66,28.1136,8.1998,29.285,28.1136,8.1998,29.285,0.0,0.0,0.0,135.883
2019-05-02 08:30:00,71.1832,13.4101,72.4353418177,30.3432,8.8501,31.6075,40.84,4.5600000000000005,41.0937854182,135.41,30.3432,8.8501,31.6075,30.3432,8.8501,31.6075,0.0,0.0,0.0,135.883
2019-05-02 09:00:00,68.21392,15.31406,69.911796683,35.77392,10.43406,37.2645,32.44,4.88,32.804999619,135.44,35.77392,10.43406,37.2645,35.77392,10.43406,37.2645,0.0,0.0,0.0,135.883
2019-05-02 09:30:00,61.7056,15.6408,63.6570160784,36.3456,10.6008,37.86,25.36,5.04,25.855970297,135.58,36.3456,10.6008,37.86,36.3456,10.6008,37.86,0.0,0.0,0.0,135.883
2019-05-02 10:00:00,60.58912,17.39516,63.0367595439,40.02912,11.67516,41.697,20.56,5.72,21.3408528414,135.45,40.02912,11.67516,41.697,40.02912,11.67516,41.697,0.0,0.0,0.0,135.883
2019-05-02 10:30:00,57.7072,16.3796,59.9867671074,37.5072,10.9396,39.07,20.2,5.44,20.9196940704,135.57,37.5072,10.9396,39.07,37.5072,10.9396,39.07,0.0,0.0,0.0,135.883
2019-05-02 11:00:00,57.52768,16.83724,59.9410261591,35.64768,10.39724,37.133,21.88,6.44,22.8080687477,135.45,35.64768,10.39724,37.133,35.64768,10.39724,37.133,0.0,0.0,0.0,135.883
2019-05-02 11:30:00,57.672,16.336,59.9410083332,33.792,9.856,35.2,23.88,6.48,24.7435809858,135.39,33.792,9.856,35.2,33.792,9.856,35.2,0.0,0.0,0.0,135.883
2019-05-02 12:00:00,65.91216,14.66438,67.5237504634,28.47216,8.30438,29.6585,37.44,6.36,37.9763505356,135.39,28.47216,8.30438,29.6585,28.47216,8.30438,29.6585,0.0,0.0,0.0,135.883
2019-05-02 12:30:00,59.1808,14.3794,60.9026619533,27.2208,7.9394,28.355,31.96,6.44,32.6023802812,135.49,27.2208,7.9394,28.355,27.2208,7.9394,28.355,0.0,0.0,0.0,135.883
2019-05-02 13:00:00,55.47472,15.38346,57.5681804528,30.11472,8.78346,31.3695,25.36,6.6,26.2047629258,135.91,30.11472,8.78346,31.3695,30.11472,8.78346,31.3695,0.0,0.0,0.0,135.883
2019-05-02 13:30:00,69.32928,15.65104,71.07393417,33.08928,9.65104,34.468,36.24,6.0,36.7333309135,136.1,33.08928,9.65104,34.468,33.08928,9.65104,34.468,0.0,0.0,0.0,135.883
2019-05-02 14:00:00,58.3448,12.2939,59.6259646819,22.2648,6.4939,23.1925,36.08,5.8,36.5432127761,136.33,22.2648,6.4939,23.1925,22.2648,6.4939,23.1925,0.0,0.0,0.0,135.883
2019-05-02 14:30:00,60.85616,9.60138,61.6089174377,14.81616,4.3213799999999996,15.4335,46.04,5.28,46.3417738115,136.4,14.81616,4.3213799999999996,15.4335,14.81616,4.3213799999999996,15.4335,0.0,0.0,0.0,135.883
2019-05-02 15:00:00,60.2392,9.0381,60.9134506349,12.1992,3.5581,12.7075,48.04,5.48,48.3515459939,136.24,12.1992,3.5581,12.7075,12.1992,3.5581,12.7075,0.0,0.0,0.0,135.883
2019-05-02 15:30:00,58.33904,8.59722,58.9691086913,13.97904,4.07722,14.5615,44.36,4.52,44.5896849058,136.11,13.97904,4.07722,14.5615,13.97904,4.07722,14.5615,0.0,0.0,0.0,135.883
2019-05-02 16:00:00,64.04752,9.97386,64.8194623663,17.32752,5.05386,18.0495,46.72,4.92,46.978343947,135.93,17.32752,5.05386,18.0495,17.32752,5.05386,18.0495,0.0,0.0,0.0,135.883
2019-05-02 16:30:00,56.72992,12.73956,58.1427571775,22.969920000000002,6.69956,23.927,33.76,6.04,34.296052251,135.73,22.969920000000002,6.69956,23.927,22.969920000000002,6.69956,23.927,0.0,0.0,0.0,135.883
2019-05-02 17:00:00,68.44656,10.23358,69.2073531892,11.08656,3.23358,11.5485,57.36,7.0,57.7855483664,135.44,11.08656,3.23358,11.5485,11.08656,3.23358,11.5485,0.0,0.0,0.0,135.883
2019-05-02 17:30:00,73.73008,8.67294,74.2384306478,7.93008,2.31294,8.2605,65.8,6.36,66.1066532204,135.41,7.93008,2.31294,8.2605,7.93008,2.31294,8.2605,0.0,0.0,0.0,135.883
2019-05-02 18:00:00,70.04896,7.58428,70.4583430134,11.32896,3.30428,11.801,58.72,4.28,58.8757743049,135.78,11.32896,3.30428,11.801,11.32896,3.30428,11.801,0.0,0.0,0.0,135.883
2019-05-02 18:30:00,70.44096,7.00528,70.7884368637,13.32096,3.88528,13.876,57.12,3.12,57.2051466216,135.94,13.32096,3.88528,13.876,13.32096,3.88528,13.876,0.0,0.0,0.0,135.883
2019-05-02 19:00:00,69.292,5.8285,69.5367002111,9.012,2.6285,9.3875,60.28,3.2,60.3648772052,135.79,9.012,2.6285,9.3875,9.012,2.6285,9.3875,0.0,0.0,0.0,135.883
2019-05-02 19:30:00,74.46352,6.61186,74.7564880358,11.42352,3.33186,11.8995,63.04,3.2800000000000002,63.1252722766,135.75,11.42352,3.33186,11.8995,11.42352,3.33186,11.8995,0.0,0.0,0.0,135.883
2019-05-02 20:00:00,84.53488,9.25934,85.0404686832,18.85488,5.49934,19.6405,65.68,3.76,65.7875368136,135.75,18.85488,5.49934,19.6405,18.85488,5.49934,19.6405,0.0,0.0,0.0,135.883
2019-05-02 20:30:00,80.03552,8.25036,80.4596352328,13.47552,3.9303600000000003,14.037,66.56,4.32,66.7000449775,135.69,13.47552,3.9303600000000003,14.037,13.47552,3.9303600000000003,14.037,0.0,0.0,0.0,135.883
2019-05-02 21:00:00,77.76416,7.66788,78.1412884729,12.16416,3.54788,12.671,65.6,4.12,65.7292507184,135.16,12.16416,3.54788,12.671,12.16416,3.54788,12.671,0.0,0.0,0.0,135.883
2019-05-02 21:30:00,75.1016,6.8863,75.4166523405,11.5416,3.3663,12.0225,63.56,3.52,63.6573954855,135.31,11.5416,3.3663,12.0225,11.5416,3.3663,12.0225,0.0,0.0,0.0,135.883
2019-05-02 22:00:00,72.93296,5.92378,73.1731359438,13.452960000000001,3.92378,14.0135,59.48,2.0,59.5136152489,135.75,13.452960000000001,3.92378,14.0135,13.452960000000001,3.92378,14.0135,0.0,0.0,0.0,135.883
2019-05-02 22:30:00,69.5064,4.3477,69.6422439059,12.9864,3.7877,13.5275,56.52,0.56,56.5227741711,135.65,12.9864,3.7877,13.5275,12.9864,3.7877,13.5275,0.0,0.0,0.0,135.883
2019-05-02 23:00:00,64.1888,3.6384,64.2918346293,10.8288,3.1584,11.28,53.36,0.48,53.3621588769,134.89,10.8288,3.1584,11.28,10.8288,3.1584,11.28,0.0,0.0,0.0,135.883
2019-05-02 23:30:00,64.50496,5.48228,64.7375104449,15.50496,4.52228,16.151,49.0,0.96,49.0094031794,135.32,15.50496,4.52228,16.151,15.50496,4.52228,16.151,0.0,0.0,0.0,135.883
2019-05-03 00:00:00,59.41808,6.18194,59.7388032442,13.37808,3.90194,13.9355,46.04,2.2800000000000002,46.0964206853,135.64,13.37808,3.90194,13.9355,13.37808,3.90194,13.9355,0.0,0.0,0.0,135.883
2019-05-03 00:30:00,57.5336,6.7123,57.9238301587,13.4136,3.9123,13.9725,44.12,2.8,44.2087593131,135.51,13.4136,3.9123,13.9725,13.4136,3.9123,13.9725,0.0,0.0,0.0,135.883
2019-05-03 01:00:00,56.79168,6.66924,57.1819349043,12.99168,3.78924,13.533,43.8,2.88,43.8945828093,135.45,12.99168,3.78924,13.533,12.99168,3.78924,13.533,0.0,0.0,0.0,135.883
2019-05-03 01:30:00,59.00208,6.37394,59.3453667564,12.80208,3.73394,13.3355,46.2,2.64,46.2753670974,135.22,12.80208,3.73394,13.3355,12.80208,3.73394,13.3355,0.0,0.0,0.0,135.883
2019-05-03 02:00:00,62.23072,7.05396,62.6292332972,14.31072,4.17396,14.907,47.92,2.88,48.0064662311,135.22,14.31072,4.17396,14.907,14.31072,4.17396,14.907,0.0,0.0,0.0,135.883
2019-05-03 02:30:00,60.9696,6.7878,61.3462823079,12.8496,3.7478,13.385,48.12,3.04,48.2159309772,135.25,12.8496,3.7478,13.385,12.8496,3.7478,13.385,0.0,0.0,0.0,135.883
2019-05-03 03:00:00,58.77664,5.88652,59.070674005,10.85664,3.1665200000000002,11.309,47.92,2.7199999999999998,47.9971332477,135.2,10.85664,3.1665200000000002,11.309,10.85664,3.1665200000000002,11.309,0.0,0.0,0.0,135.883
2019-05-03 03:30:00,59.44928,6.76604,59.8330693664,13.04928,3.8060400000000003,13.593,46.4,2.96,46.4943179324,135.35,13.04928,3.8060400000000003,13.593,13.04928,3.8060400000000003,13.593,0.0,0.0,0.0,135.883
2019-05-03 04:00:00,58.3264,6.0352,58.6378084174,12.3264,3.5952,12.84,46.0,2.44,46.0646675881,135.35,12.3264,3.5952,12.84,12.3264,3.5952,12.84,0.0,0.0,0.0,135.883
2019-05-03 04:30:00,56.34768,4.91474,56.5616098661,10.26768,2.99474,10.6955,46.08,1.92,46.1199826539,135.25,10.26768,2.99474,10.6955,10.26768,2.99474,10.6955,0.0,0.0,0.0,135.883
2019-05-03 05:00:00,55.6208,4.4544,55.7988805622,9.1008,2.6544,9.48,46.52,1.8,46.5548107074,135.14,9.1008,2.6544,9.48,9.1008,2.6544,9.48,0.0,0.0,0.0,135.883
2019-05-03 05:30:00,56.1096,4.5653,56.2950191069,9.0696,2.6452999999999998,9.4475,47.04,1.92,47.0791673673,135.07,9.0696,2.6452999999999998,9.4475,9.0696,2.6452999999999998,9.4475,0.0,0.0,0.0,135.883
2019-05-03 06:00:00,54.73904,3.8372200000000003,54.8733702031,6.29904,1.83722,6.5615,48.44,2.0,48.4812706104,135.53,6.29904,1.83722,6.5615,6.29904,1.83722,6.5615,0.0,0.0,0.0,135.883
2019-05-03 06:30:00,59.73456,2.18758,59.774603007,4.89456,1.42758,5.0985,54.84,0.76,54.8452659762,135.46,4.89456,1.42758,5.0985,4.89456,1.42758,5.0985,0.0,0.0,0.0,135.883
2019-05-03 07:00:00,63.06496,2.59728,63.1184207914,4.10496,1.1972800000000001,4.276,58.96,1.4,58.976619096,136.23,4.10496,1.1972800000000001,4.276,4.10496,1.1972800000000001,4.276,0.0,0.0,0.0,135.883
2019-05-03 07:30:00,68.76688,5.34534,68.974317283,5.8468800000000005,1.70534,6.0905,62.92,3.64,63.0252013087,136.17,5.8468800000000005,1.70534,6.0905,5.8468800000000005,1.70534,6.0905,0.0,0.0,0.0,135.883
2019-05-03 08:00:00,71.30384,8.71862,71.8348935647,8.22384,2.39862,8.5665,63.08,6.32,63.3958105871,135.7,8.22384,2.39862,8.5665,8.22384,2.39862,8.5665,0.0,0.0,0.0,135.883
2019-05-03 08:30:00,70.5272,10.0621,71.241362959,7.2072,2.1021,7.5075,63.32,7.96,63.8183672621,135.3,7.2072,2.1021,7.5075,7.2072,2.1021,7.5075,0.0,0.0,0.0,135.883
2019-05-03 09:00:00,67.47536,10.63198,68.3078561064,7.51536,2.19198,7.8285,59.96,8.44,60.5510957787,135.25,7.51536,2.19198,7.8285,7.51536,2.19198,7.8285,0.0,0.0,0.0,135.883
2019-05-03 09:30:00,68.00288,10.16084,68.7577948876,6.72288,1.9608400000000001,7.003,61.28,8.2,61.8261950956,135.13,6.72288,1.9608400000000001,7.003,6.72288,1.9608400000000001,7.003,0.0,0.0,0.0,135.883
2019-05-03 10:00:00,69.08496,10.76978,69.9193811432,7.16496,2.08978,7.4635,61.92,8.68,62.5254252285,135.17,7.16496,2.08978,7.4635,7.16496,2.08978,7.4635,0.0,0.0,0.0,135.883
2019-05-03 10:30:00,69.63248,9.73114,70.3091555677,6.07248,1.77114,6.3255,63.56,7.96,64.0565000605,135.36,6.07248,1.77114,6.3255,6.07248,1.77114,6.3255,0.0,0.0,0.0,135.883
2019-05-03 11:00:00,69.97056,10.20308,70.7105516044,6.7305600000000005,1.9630800000000002,7.011,63.24,8.24,63.774565463,135.25,6.7305600000000005,1.9630800000000002,7.011,6.7305600000000005,1.9630800000000002,7.011,0.0,0.0,0.0,135.883
2019-05-03 11:30:00,70.03072,10.52396,70.8170564045,7.83072,2.28396,8.157,62.2,8.24,62.7434267473,135.25,7.83072,2.28396,8.157,7.83072,2.28396,8.157,0.0,0.0,0.0,135.883
2019-05-03 12:00:00,71.28592,10.92506,72.1182315802,7.28592,2.12506,7.5895,64.0,8.8,64.6021671463,135.25,7.28592,2.12506,7.5895,7.28592,2.12506,7.5895,0.0,0.0,0.0,135.883
2019-05-03 12:30:00,72.63344,11.10642,73.4776780488,7.63344,2.22642,7.9515,65.0,8.88,65.6037681845,135.41,7.63344,2.22642,7.9515,7.63344,2.22642,7.9515,0.0,0.0,0.0,135.883
2019-05-03 13:00:00,73.56272,10.39246,74.2931827199,7.24272,2.11246,7.5445,66.32,8.28,66.8348771227,135.67,7.24272,2.11246,7.5445,7.24272,2.11246,7.5445,0.0,0.0,0.0,135.883
2019-05-03 13:30:00,75.40992,10.80456,76.1800141192,10.849920000000001,3.16456,11.302,64.56,7.64,65.0104853081,136.14,10.849920000000001,3.16456,11.302,10.849920000000001,3.16456,11.302,0.0,0.0,0.0,135.883
2019-05-03 14:00:00,74.3456,10.6058,75.098277164,11.2656,3.2858,11.735,63.08,7.32,63.5032975522,136.21,11.2656,3.2858,11.735,11.2656,3.2858,11.735,0.0,0.0,0.0,135.883
2019-05-03 14:30:00,72.1272,9.4271,72.7406570925,11.8872,3.4671,12.3825,60.24,5.96,60.5341160008,136.33,11.8872,3.4671,12.3825,11.8872,3.4671,12.3825,0.0,0.0,0.0,135.883
2019-05-03 15:00:00,69.7448,9.4239,70.3785977286,12.4248,3.6239,12.9425,57.32,5.8,57.6126930459,136.33,12.4248,3.6239,12.9425,12.4248,3.6239,12.9425,0.0,0.0,0.0,135.883
2019-05-03 15:30:00,70.7568,8.6624,71.2850750157,12.5568,3.6624,13.08,58.2,5.0,58.4143817908,136.59,12.5568,3.6624,13.08,12.5568,3.6624,13.08,0.0,0.0,0.0,135.883
2019-05-03 16:00:00,80.81088,11.67984,81.6505786189,22.49088,6.55984,23.428,58.32,5.12,58.5443148393,136.53,22.49088,6.55984,23.428,22.49088,6.55984,23.428,0.0,0.0,0.0,135.883
2019-05-03 16:30:00,88.03888,12.77634,88.9611109162,25.83888,7.53634,26.9155,62.2,5.24,62.4203300216,136.26,25.83888,7.53634,26.9155,25.83888,7.53634,26.9155,0.0,0.0,0.0,135.883
2019-05-03 17:00:00,94.59008,13.93044,95.6103571429,28.15008,8.21044,29.323,66.44,5.72,66.6857705961,136.01,28.15008,8.21044,29.323,28.15008,8.21044,29.323,0.0,0.0,0.0,135.883
2019-05-03 17:30:00,102.9464,16.1127,104.1997138876,37.8264,11.0327,39.4025,65.12,5.08,65.3178444225,136.07,37.8264,11.0327,39.4025,37.8264,11.0327,39.4025,0.0,0.0,0.0,135.883
2019-05-03 18:00:00,115.33024,18.31132,116.7748632994,47.01024,13.71132,48.969,68.32,4.6,68.4746843731,136.16,47.01024,13.71132,48.969,47.01024,13.71132,48.969,0.0,0.0,0.0,135.883
2019-05-03 18:30:00,120.61728,19.64004,122.205807578,52.93728,15.44004,55.143,67.68,4.2,67.8101939239,136.2,52.93728,15.44004,55.143,52.93728,15.44004,55.143,0.0,0.0,0.0,135.883
2019-05-03 19:00:00,107.9112,15.6591,109.0414347771,40.1112,11.6991,41.7825,67.8,3.96,67.9155475572,136.17,40.1112,11.6991,41.7825,40.1112,11.6991,41.7825,0.0,0.0,0.0,135.883
2019-05-03 19:30:00,109.16448,15.96464,110.3256698325,41.84448,12.20464,43.588,67.32,3.76,67.4249212087,136.23,41.84448,12.20464,43.588,41.84448,12.20464,43.588,0.0,0.0,0.0,135.883
2019-05-03 20:00:00,102.68896,13.97928,103.6361074877,35.44896,10.33928,36.926,67.24,3.64,67.3384526107,136.36,35.44896,10.33928,36.926,35.44896,10.33928,36.926,0.0,0.0,0.0,135.883
2019-05-03 20:30:00,103.59648,14.30064,104.5788648475,36.27648,10.58064,37.788,67.32,3.7199999999999998,67.422702408,136.39,36.27648,10.58064,37.788,36.27648,10.58064,37.788,0.0,0.0,0.0,135.883
2019-05-03 21:00:00,103.96912,14.63766,104.9944713013,37.56912,10.95766,39.1345,66.4,3.68,66.5018977173,136.34,37.56912,10.95766,39.1345,37.56912,10.95766,39.1345,0.0,0.0,0.0,135.883
2019-05-03 21:30:00,105.49504,14.79272,106.5271234456,40.29504,11.75272,41.974,65.2,3.04,65.2708326896,135.91,40.29504,11.75272,41.974,40.29504,11.75272,41.974,0.0,0.0,0.0,135.883
2019-05-03 22:00:00,106.91664,14.87902,107.9469922927,47.03664,13.71902,48.9965,59.88,1.16,59.891234751,135.64,47.03664,13.71902,48.9965,47.03664,13.71902,48.9965,0.0,0.0,0.0,135.883
2019-05-03 22:30:00,98.7096,12.7903,99.5348024876,42.0696,12.2703,43.8225,56.64,0.52,56.6423869554,135.82,42.0696,12.2703,43.8225,42.0696,12.2703,43.8225,0.0,0.0,0.0,135.883
2019-05-03 23:00:00,101.04304,15.45422,102.2180456096,48.32304,14.09422,50.3365,52.72,1.3599999999999999,52.7375388125,136.3,48.32304,14.09422,50.3365,48.32304,14.09422,50.3365,0.0,0.0,0.0,135.883
2019-05-03 23:30:00,105.29088,16.89984,106.6385202598,51.77088,15.09984,53.928,53.52,1.8,53.5502605036,136.6,51.77088,15.09984,53.928,51.77088,15.09984,53.928,0.0,0.0,0.0,135.883
2019-05-04 00:00:00,104.18448,17.50214,105.6443598942,53.42448,15.58214,55.6505,50.76,1.92,50.7962990778,136.93,53.42448,15.58214,55.6505,53.42448,15.58214,55.6505,0.0,0.0,0.0,135.883
2019-05-04 00:30:00,94.588,17.9315,96.2726775168,50.508,14.7315,52.6125,44.08,3.2,44.195999819,137.18,50.508,14.7315,52.6125,50.508,14.7315,52.6125,0.0,0.0,0.0,135.883
2019-05-04 01:00:00,98.81728,19.69004,100.7598754555,55.57728,16.21004,57.893,43.24,3.48,43.3798109724,136.36,55.57728,16.21004,57.893,55.57728,16.21004,57.893,0.0,0.0,0.0,135.883
2019-05-04 01:30:00,91.27056,17.33558,92.9023005993,45.31056,13.21558,47.1985,45.96,4.12,46.1442954221,136.32,45.31056,13.21558,47.1985,45.31056,13.21558,47.1985,0.0,0.0,0.0,135.883
2019-05-04 02:00:00,109.52016,21.70338,111.6499088663,61.52016,17.94338,64.0835,48.0,3.76,48.147041446,136.24,61.52016,17.94338,64.0835,61.52016,17.94338,64.0835,0.0,0.0,0.0,135.883
