Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-04 02:30:00,117.4168,23.3399,119.714058716,68.7768,20.0599,71.6425,48.64,3.2800000000000002,48.7504666644,136.6,68.7768,20.0599,71.6425,68.7768,20.0599,71.6425,0.0,0.0,0.0,135.883
2019-05-04 03:00:00,101.18192,18.56306,102.870637849,52.26192,15.24306,54.4395,48.92,3.32,49.0325279789,136.8,52.26192,15.24306,54.4395,52.26192,15.24306,54.4395,0.0,0.0,0.0,135.883
2019-05-04 03:30:00,123.95136,26.25748,126.7019924934,77.27136,22.53748,80.491,46.68,3.7199999999999998,46.8279916289,136.07,77.27136,22.53748,80.491,77.27136,22.53748,80.491,0.0,0.0,0.0,135.883
2019-05-04 04:00:00,128.19168,27.89424,131.1914457821,82.47168,24.05424,85.908,45.72,3.84,45.8809764499,135.95,82.47168,24.05424,85.908,82.47168,24.05424,85.908,0.0,0.0,0.0,135.883
2019-05-04 04:30:00,135.94192,30.44806,139.3100497848,91.50192,26.68806,95.3145,44.44,3.76,44.5987802524,136.17,91.50192,26.68806,95.3145,91.50192,26.68806,95.3145,0.0,0.0,0.0,135.883
2019-05-04 05:00:00,137.20224,30.60732,140.5747583978,93.28224,27.20732,97.169,43.92,3.4,44.051406334,136.02,93.28224,27.20732,97.169,93.28224,27.20732,97.169,0.0,0.0,0.0,135.883
2019-05-04 05:30:00,130.176,28.878,133.3406534407,86.256,25.158,89.85,43.92,3.7199999999999998,44.0772594429,135.76,86.256,25.158,89.85,86.256,25.158,89.85,0.0,0.0,0.0,135.883
2019-05-04 06:00:00,132.3664,31.2852,136.0133360667,90.8064,26.4852,94.59,41.56,4.8,41.836271344400004,136.03,90.8064,26.4852,94.59,90.8064,26.4852,94.59,0.0,0.0,0.0,135.883
2019-05-04 06:30:00,136.73232,31.50026,140.3139113297,94.01232,27.42026,97.9295,42.72,4.08,42.9143891952,136.27,94.01232,27.42026,97.9295,94.01232,27.42026,97.9295,0.0,0.0,0.0,135.883
2019-05-04 07:00:00,138.19136,30.87248,141.5978884023,95.15136,27.75248,99.116,43.04,3.12,43.1529373276,136.5,95.15136,27.75248,99.116,95.15136,27.75248,99.116,0.0,0.0,0.0,135.883
2019-05-04 07:30:00,139.9512,30.3341,143.2008938668,97.8312,28.5341,101.9075,42.12,1.8,42.1584439941,137.38,97.8312,28.5341,101.9075,97.8312,28.5341,101.9075,0.0,0.0,0.0,135.883
2019-05-04 08:00:00,140.16624,30.98182,143.5494618807,103.20624,30.10182,107.5065,36.96,0.88,36.9704747062,136.98,103.20624,30.10182,107.5065,103.20624,30.10182,107.5065,0.0,0.0,0.0,135.883
2019-05-04 08:30:00,140.92512,32.24816,144.5677463005,109.60512,31.96816,114.172,31.32,0.28,31.3212515714,136.62,109.60512,31.96816,114.172,109.60512,31.96816,114.172,0.0,0.0,0.0,135.883
2019-05-04 09:00:00,138.56352,34.22936,142.7287573014,114.20352,33.30936,118.962,24.36,0.92,24.3773665518,136.29,114.20352,33.30936,118.962,114.20352,33.30936,118.962,0.0,0.0,0.0,135.883
2019-05-04 09:30:00,137.73328,33.50054,141.7488715999,112.25328,32.74054,116.9305,25.48,0.76,25.4913318601,136.29,112.25328,32.74054,116.9305,112.25328,32.74054,116.9305,0.0,0.0,0.0,135.883
2019-05-04 10:00:00,139.48832,34.53576,143.7000700598,114.56832,33.41576,119.342,24.92,1.12,24.9451558424,136.16,114.56832,33.41576,119.342,114.56832,33.41576,119.342,0.0,0.0,0.0,135.883
2019-05-04 10:30:00,131.8736,32.2098,135.7502029207,108.5136,31.6498,113.035,23.36,0.56,23.3667113647,136.25,108.5136,31.6498,113.035,108.5136,31.6498,113.035,0.0,0.0,0.0,135.883
2019-05-04 11:00:00,117.01536,29.35948,120.6423372693,97.09536,28.31948,101.141,19.92,1.04,19.9471301194,136.28,97.09536,28.31948,101.141,97.09536,28.31948,101.141,0.0,0.0,0.0,135.883
2019-05-04 11:30:00,135.63504,35.28022,140.1483428338,117.39504,34.24022,122.2865,18.24,1.04,18.2696250646,136.14,117.39504,34.24022,122.2865,117.39504,34.24022,122.2865,0.0,0.0,0.0,135.883
2019-05-04 12:00:00,133.98144,33.82292,138.1847176131,112.26144,32.74292,116.939,21.72,1.08,21.7468342524,136.14,112.26144,32.74292,116.939,112.26144,32.74292,116.939,0.0,0.0,0.0,135.883
2019-05-04 12:30:00,136.10448,32.32214,139.8897787912,108.62448,31.68214,113.1505,27.48,0.64,27.4874516825,136.21,108.62448,31.68214,113.1505,108.62448,31.68214,113.1505,0.0,0.0,0.0,135.883
2019-05-04 13:00:00,129.98544,36.99742,135.1481546254,121.22544,35.35742,126.2765,8.76,1.6400000000000001,8.9121938938,136.5,121.22544,35.35742,126.2765,121.22544,35.35742,126.2765,0.0,0.0,0.0,135.883
2019-05-04 13:30:00,140.14128,34.75454,144.3864827837,116.14128,33.87454,120.9805,24.0,0.88,24.0161279144,136.16,116.14128,33.87454,120.9805,116.14128,33.87454,120.9805,0.0,0.0,0.0,135.883
2019-05-04 14:00:00,124.72448,35.12464,129.5759863802,117.68448,34.32464,122.588,7.04,0.8,7.0853087442,136.27,117.68448,34.32464,122.588,117.68448,34.32464,122.588,0.0,0.0,0.0,135.883
2019-05-04 14:30:00,127.64624,36.68682,132.8137242451,124.68624,36.36682,129.8815,2.96,0.32,2.9772470505,136.74,124.68624,36.36682,129.8815,124.68624,36.36682,129.8815,0.0,0.0,0.0,135.883
2019-05-04 15:00:00,129.57856,36.01208,134.4896766209,121.13856,35.33208,126.186,8.44,0.68,8.4673490539,137.18,121.13856,35.33208,126.186,121.13856,35.33208,126.186,0.0,0.0,0.0,135.883
2019-05-04 15:30:00,131.93344,35.95392,136.7447145362,120.25344,35.07392,125.264,11.68,0.88,11.7131037731,137.21,120.25344,35.07392,125.264,120.25344,35.07392,125.264,0.0,0.0,0.0,135.883
2019-05-04 16:00:00,132.20576,36.16668,137.0634587313,117.96576,34.40668,122.881,14.24,1.76,14.3483518217,137.37,117.96576,34.40668,122.881,117.96576,34.40668,122.881,0.0,0.0,0.0,135.883
2019-05-04 16:30:00,134.94272,36.67996,139.8390401376,118.90272,34.67996,123.857,16.04,2.0,16.164207373099998,137.51,118.90272,34.67996,123.857,118.90272,34.67996,123.857,0.0,0.0,0.0,135.883
2019-05-04 17:00:00,147.14496,33.82228,150.9820713787,107.18496,31.26228,111.651,39.96,2.56,40.041918036,137.37,107.18496,31.26228,111.651,107.18496,31.26228,111.651,0.0,0.0,0.0,135.883
2019-05-04 17:30:00,145.34656,33.00108,149.0459452149,103.54656,30.20108,107.861,41.8,2.8,41.8936749403,137.67,103.54656,30.20108,107.861,103.54656,30.20108,107.861,0.0,0.0,0.0,135.883
2019-05-04 18:00:00,142.51648,33.87064,146.486065295,104.19648,30.39064,108.538,38.32,3.48,38.4776922385,137.67,104.19648,30.39064,108.538,104.19648,30.39064,108.538,0.0,0.0,0.0,135.883
2019-05-04 18:30:00,145.72976,35.00618,149.8752667649,104.24976,30.40618,108.5935,41.48,4.6,41.7342832693,137.63,104.24976,30.40618,108.5935,104.24976,30.40618,108.5935,0.0,0.0,0.0,135.883
2019-05-04 19:00:00,149.05552,33.74786,152.8282241507,100.89552,29.42786,105.0995,48.16,4.32,48.3533659635,137.1,100.89552,29.42786,105.0995,100.89552,29.42786,105.0995,0.0,0.0,0.0,135.883
2019-05-04 19:30:00,148.68592,33.40006,152.3911638326,99.56592,29.04006,103.7145,49.12,4.36,49.3131219859,136.6,99.56592,29.04006,103.7145,99.56592,29.04006,103.7145,0.0,0.0,0.0,135.883
2019-05-04 20:00:00,148.6832,32.9526,152.2910628008,97.4832,28.4326,101.545,51.2,4.52,51.3991283973,136.6,97.4832,28.4326,101.545,97.4832,28.4326,101.545,0.0,0.0,0.0,135.883
2019-05-04 20:30:00,148.39312,32.43466,151.8964292953,96.39312,28.11466,100.4095,52.0,4.32,52.1791375935,136.17,96.39312,28.11466,100.4095,96.39312,28.11466,100.4095,0.0,0.0,0.0,135.883
2019-05-04 21:00:00,148.63408,31.78494,151.9946451302,95.67408,27.90494,99.6605,52.96,3.88,53.1019397009,135.82,95.67408,27.90494,99.6605,95.67408,27.90494,99.6605,0.0,0.0,0.0,135.883
2019-05-04 21:30:00,148.1584,30.8162,151.329275664,93.9984,27.4162,97.915,54.16,3.4,54.2666158886,135.59,93.9984,27.4162,97.915,93.9984,27.4162,97.915,0.0,0.0,0.0,135.883
2019-05-04 22:00:00,144.93968,31.27574,148.2756984507,93.37968,27.23574,97.2705,51.56,4.04,51.7180355389,136.02,93.37968,27.23574,97.2705,93.37968,27.23574,97.2705,0.0,0.0,0.0,135.883
2019-05-04 22:30:00,139.59616,30.67888,142.9275395604,90.23616,26.31888,93.996,49.36,4.36,49.5521866319,136.09,90.23616,26.31888,93.996,90.23616,26.31888,93.996,0.0,0.0,0.0,135.883
2019-05-04 23:00:00,134.16288,30.16084,137.5112891344,87.36288,25.48084,91.003,46.8,4.68,47.0334179068,136.43,87.36288,25.48084,91.003,87.36288,25.48084,91.003,0.0,0.0,0.0,135.883
2019-05-04 23:30:00,123.81584,28.62462,127.081592314,80.17584,23.38462,83.5165,43.64,5.24,43.9534663024,136.55,80.17584,23.38462,83.5165,80.17584,23.38462,83.5165,0.0,0.0,0.0,135.883
2019-05-05 00:00:00,110.94832,26.74326,114.1259465076,69.74832,20.34326,72.6545,41.2,6.4,41.6941242863,136.25,69.74832,20.34326,72.6545,69.74832,20.34326,72.6545,0.0,0.0,0.0,135.883
2019-05-05 00:30:00,106.44544,26.13492,109.6068690375,66.56544,19.41492,69.339,39.88,6.72,40.4422155674,136.53,66.56544,19.41492,69.339,66.56544,19.41492,69.339,0.0,0.0,0.0,135.883
2019-05-05 01:00:00,96.45776,23.81518,99.3542261942,57.37776,16.73518,59.7685,39.08,7.08,39.7161528852,136.57,57.37776,16.73518,59.7685,57.37776,16.73518,59.7685,0.0,0.0,0.0,135.883
2019-05-05 01:30:00,87.05152,19.44336,89.1964762891,44.17152,12.88336,46.012,42.88,6.5600000000000005,43.3788888747,136.03,44.17152,12.88336,46.012,44.17152,12.88336,46.012,0.0,0.0,0.0,135.883
2019-05-05 02:00:00,101.82224,22.38982,104.2548444834,55.78224,16.26982,58.1065,46.04,6.12,46.4449782,135.48,55.78224,16.26982,58.1065,55.78224,16.26982,58.1065,0.0,0.0,0.0,135.883
2019-05-05 02:30:00,121.86704,27.99622,125.0414482188,75.82704,22.11622,78.9865,46.04,5.88,46.4139634162,135.31,75.82704,22.11622,78.9865,75.82704,22.11622,78.9865,0.0,0.0,0.0,135.883
2019-05-05 03:00:00,100.716,22.1305,103.1187261667,54.756,15.9705,57.0375,45.96,6.16,46.3709736797,135.5,54.756,15.9705,57.0375,54.756,15.9705,57.0375,0.0,0.0,0.0,135.883
2019-05-05 03:30:00,86.8576,17.9168,88.6862695123,40.8576,11.9168,42.56,46.0,6.0,46.389654019,135.38,40.8576,11.9168,42.56,40.8576,11.9168,42.56,0.0,0.0,0.0,135.883
2019-05-05 04:00:00,75.90992,14.54206,77.2902805238,30.10992,8.78206,31.3645,45.8,5.76,46.1607798894,135.45,30.10992,8.78206,31.3645,30.10992,8.78206,31.3645,0.0,0.0,0.0,135.883
2019-05-05 04:30:00,101.12448,22.17464,103.5271708992,56.96448,16.61464,59.338,44.16,5.5600000000000005,44.5086418575,135.84,56.96448,16.61464,59.338,56.96448,16.61464,59.338,0.0,0.0,0.0,135.883
2019-05-05 05:00:00,108.68752,24.87386,111.4974704424,65.80752,19.19386,68.5495,42.88,5.68,43.2545581413,135.58,65.80752,19.19386,68.5495,65.80752,19.19386,68.5495,0.0,0.0,0.0,135.883
2019-05-05 05:30:00,99.66272,22.96996,102.2754947199,57.22272,16.68996,59.607,42.44,6.28,42.9021211597,135.68,57.22272,16.68996,59.607,57.22272,16.68996,59.607,0.0,0.0,0.0,135.883
2019-05-05 06:00:00,90.96864,20.79752,93.3157559129,49.08864,14.31752,51.134,41.88,6.48,42.3783529647,135.93,49.08864,14.31752,51.134,49.08864,14.31752,51.134,0.0,0.0,0.0,135.883
2019-05-05 06:30:00,104.45328,24.13054,107.2043406931,62.57328,18.25054,65.1805,41.88,5.88,42.2907649493,135.98,62.57328,18.25054,65.1805,62.57328,18.25054,65.1805,0.0,0.0,0.0,135.883
2019-05-05 07:00:00,103.12672,23.28696,105.7232371998,61.32672,17.88696,63.882,41.8,5.4,42.1473605342,136.96,61.32672,17.88696,63.882,61.32672,17.88696,63.882,0.0,0.0,0.0,135.883
2019-05-05 07:30:00,85.83984,17.67162,87.6399696751,42.75984,12.47162,44.5415,43.08,5.2,43.3926998469,137.6,42.75984,12.47162,44.5415,42.75984,12.47162,44.5415,0.0,0.0,0.0,135.883
2019-05-05 08:00:00,84.47968,16.94824,86.1629802874,43.15968,12.58824,44.958,41.32,4.36,41.549392294,137.45,43.15968,12.58824,44.958,43.15968,12.58824,44.958,0.0,0.0,0.0,135.883
2019-05-05 08:30:00,93.65424,18.55082,95.4738162673,52.49424,15.31082,54.6815,41.16,3.24,41.2873249315,136.95,52.49424,15.31082,54.6815,52.49424,15.31082,54.6815,0.0,0.0,0.0,135.883
2019-05-05 09:00:00,83.99568,15.73874,85.45748765,44.63568,13.01874,46.4955,39.36,2.7199999999999998,39.4538717999,136.46,44.63568,13.01874,46.4955,44.63568,13.01874,46.4955,0.0,0.0,0.0,135.883
2019-05-05 09:30:00,77.68832,14.08576,78.954947275,40.88832,11.92576,42.592,36.8,2.16,36.8633367996,137.21,40.88832,11.92576,42.592,40.88832,11.92576,42.592,0.0,0.0,0.0,135.883
2019-05-05 10:00:00,89.74272,19.08996,91.7506532173,60.10272,17.52996,62.607,29.64,1.56,29.6810242411,137.52,60.10272,17.52996,62.607,60.10272,17.52996,62.607,0.0,0.0,0.0,135.883
2019-05-05 10:30:00,75.4104,17.7697,77.4757424376,56.8104,16.5697,59.1775,18.6,1.2,18.6386694804,137.86,56.8104,16.5697,59.1775,56.8104,16.5697,59.1775,0.0,0.0,0.0,135.883
2019-05-05 11:00:00,73.54976,14.20368,74.9086892263,44.30976,12.923680000000001,46.156,29.24,1.28,29.2680030067,138.1,44.30976,12.923680000000001,46.156,44.30976,12.923680000000001,46.156,0.0,0.0,0.0,135.883
2019-05-05 11:30:00,85.00752,13.80386,86.120990516,44.44752,12.96386,46.2995,40.56,0.84,40.5686972924,137.89,44.44752,12.96386,46.2995,44.44752,12.96386,46.2995,0.0,0.0,0.0,135.883
2019-05-05 12:00:00,71.8544,11.5292,72.7734653016,37.3344,10.8892,38.89,34.52,0.64,34.5259322829,137.83,37.3344,10.8892,38.89,37.3344,10.8892,38.89,0.0,0.0,0.0,135.883
2019-05-05 12:30:00,68.86208,8.77144,69.4184717608,28.70208,8.37144,29.898,40.16,0.4,40.1619919825,137.8,28.70208,8.37144,29.898,28.70208,8.37144,29.898,0.0,0.0,0.0,135.883
2019-05-05 13:00:00,67.05168,11.826740000000001,68.0867062638,39.45168,11.50674,41.0955,27.6,0.32,27.6018550101,137.91,39.45168,11.50674,41.0955,39.45168,11.50674,41.0955,0.0,0.0,0.0,135.883
2019-05-05 13:30:00,56.65792,8.58856,57.305176569,27.93792,8.14856,29.102,28.72,0.44,28.7233702758,138.09,27.93792,8.14856,29.102,27.93792,8.14856,29.102,0.0,0.0,0.0,135.883
2019-05-05 14:00:00,49.16272,8.59246,49.9079493332,27.40272,7.99246,28.5445,21.76,0.6000000000000001,21.7682704871,138.3,27.40272,7.99246,28.5445,27.40272,7.99246,28.5445,0.0,0.0,0.0,135.883
2019-05-05 14:30:00,47.6872,9.4421,48.6129848523,24.9672,7.2821,26.0075,22.72,2.16,22.8224450925,138.44,24.9672,7.2821,26.0075,24.9672,7.2821,26.0075,0.0,0.0,0.0,135.883
2019-05-05 15:00:00,50.0928,8.5054,50.8097474999,19.9728,5.8254,20.805,30.12,2.68,30.2389946923,138.52,19.9728,5.8254,20.805,19.9728,5.8254,20.805,0.0,0.0,0.0,135.883
2019-05-05 15:30:00,53.60032,7.05176,54.0622014276,15.40032,4.49176,16.042,38.2,2.56,38.2856840085,138.62,15.40032,4.49176,16.042,15.40032,4.49176,16.042,0.0,0.0,0.0,135.883
2019-05-05 16:00:00,56.06944,6.42692,56.4365785869,14.62944,4.26692,15.239,41.44,2.16,41.4962552527,138.62,14.62944,4.26692,15.239,14.62944,4.26692,15.239,0.0,0.0,0.0,135.883
2019-05-05 16:30:00,58.35872,5.01796,58.5740567367,11.71872,3.41796,12.207,46.64,1.6,46.6674361841,138.57,11.71872,3.41796,12.207,11.71872,3.41796,12.207,0.0,0.0,0.0,135.883
2019-05-05 17:00:00,61.03488,3.50684,61.1355420635,9.55488,2.78684,9.953,51.48,0.72,51.4850347188,138.08,9.55488,2.78684,9.953,9.55488,2.78684,9.953,0.0,0.0,0.0,135.883
2019-05-05 17:30:00,62.932,2.4335,62.9790325922,6.9719999999999995,2.0335,7.2625,55.96,0.4,55.9614295743,137.93,6.9719999999999995,2.0335,7.2625,6.9719999999999995,2.0335,7.2625,0.0,0.0,0.0,135.883
2019-05-05 18:00:00,63.52448,2.65464,63.5799235042,6.08448,1.7746400000000002,6.338,57.44,0.88,57.4467405516,138.04,6.08448,1.7746400000000002,6.338,6.08448,1.7746400000000002,6.338,0.0,0.0,0.0,135.883
2019-05-05 18:30:00,62.20016,3.29338,62.2872880759,5.12016,1.4933800000000002,5.3335,57.08,1.8,57.108374167,137.66,5.12016,1.4933800000000002,5.3335,5.12016,1.4933800000000002,5.3335,0.0,0.0,0.0,135.883
2019-05-05 19:00:00,59.93008,3.99794,60.0632834022,5.89008,1.71794,6.1355,54.04,2.2800000000000002,54.08807632,137.23,5.89008,1.71794,6.1355,5.89008,1.71794,6.1355,0.0,0.0,0.0,135.883
2019-05-05 19:30:00,60.46208,3.34144,60.5543420342,4.46208,1.30144,4.648,56.0,2.04,56.0371448238,136.85,4.46208,1.30144,4.648,4.46208,1.30144,4.648,0.0,0.0,0.0,135.883
2019-05-05 20:00:00,60.54752,3.09636,60.6266412017,3.3475200000000003,0.9763600000000001,3.487,57.2,2.12,57.2392732309,136.88,3.3475200000000003,0.9763600000000001,3.487,3.3475200000000003,0.9763600000000001,3.487,0.0,0.0,0.0,135.883
2019-05-05 20:30:00,61.07424,2.6783200000000003,61.1329386632,2.87424,0.8383200000000001,2.9939999999999998,58.2,1.8399999999999999,58.2290786463,136.85,2.87424,0.8383200000000001,2.9939999999999998,2.87424,0.8383200000000001,2.9939999999999998,0.0,0.0,0.0,135.883
2019-05-05 21:00:00,63.47216,1.9043800000000002,63.5007225018,2.55216,0.74438,2.6585,60.92,1.16,60.9310429912,136.59,2.55216,0.74438,2.6585,2.55216,0.74438,2.6585,0.0,0.0,0.0,135.883
2019-05-05 21:30:00,61.6792,1.7631000000000001,61.7043939623,2.4792,0.7231000000000001,2.5825,59.2,1.04,59.2091344304,136.12,2.4792,0.7231000000000001,2.5825,2.4792,0.7231000000000001,2.5825,0.0,0.0,0.0,135.883
2019-05-05 22:00:00,58.29264,3.28702,58.385241103,2.49264,0.7270200000000001,2.5965,55.8,2.56,55.8586931462,136.64,2.49264,0.7270200000000001,2.5965,2.49264,0.7270200000000001,2.5965,0.0,0.0,0.0,135.883
2019-05-05 22:30:00,57.33472,3.59596,57.4473763178,2.45472,0.71596,2.557,54.88,2.88,54.9555165566,136.76,2.45472,0.71596,2.557,2.45472,0.71596,2.557,0.0,0.0,0.0,135.883
2019-05-05 23:00:00,53.7192,4.2381,53.8861201076,2.5992,0.7581,2.7075,51.12,3.48,51.2383137896,137.04,2.5992,0.7581,2.7075,2.5992,0.7581,2.7075,0.0,0.0,0.0,135.883
2019-05-05 23:30:00,49.96432,5.21626,50.2358700676,2.52432,0.73626,2.6295,47.44,4.48,47.6510650458,136.94,2.52432,0.73626,2.6295,2.52432,0.73626,2.6295,0.0,0.0,0.0,135.883
2019-05-06 00:00:00,47.20544,5.84492,47.5659190535,2.48544,0.72492,2.589,44.72,5.12,45.0121405845,137.17,2.48544,0.72492,2.589,2.48544,0.72492,2.589,0.0,0.0,0.0,135.883
2019-05-06 00:30:00,45.50112,6.38116,45.9463940283,2.5411200000000003,0.74116,2.6470000000000002,42.96,5.64,43.3286417973,136.77,2.5411200000000003,0.74116,2.6470000000000002,2.5411200000000003,0.74116,2.6470000000000002,0.0,0.0,0.0,135.883
2019-05-06 01:00:00,45.04656,6.30858,45.486159977,2.56656,0.74858,2.6734999999999998,42.48,5.5600000000000005,42.8423155303,136.8,2.56656,0.74858,2.6734999999999998,2.56656,0.74858,2.6734999999999998,0.0,0.0,0.0,135.883
2019-05-06 01:30:00,48.22768,5.83474,48.5793506446,2.58768,0.7547400000000001,2.6955,45.64,5.08,45.9218466528,136.88,2.58768,0.7547400000000001,2.6955,2.58768,0.7547400000000001,2.6955,0.0,0.0,0.0,135.883
2019-05-06 02:00:00,51.67952,5.98486,52.0249107318,3.23952,0.94486,3.3745,48.44,5.04,48.7014907369,136.76,3.23952,0.94486,3.3745,3.23952,0.94486,3.3745,0.0,0.0,0.0,135.883
2019-05-06 02:30:00,56.26496,7.01228,56.7002451018,7.58496,2.21228,7.901,48.68,4.8,48.9160750674,136.79,7.58496,2.21228,7.901,7.58496,2.21228,7.901,0.0,0.0,0.0,135.883
2019-05-06 03:00:00,57.0544,7.5542,57.5523283369,8.894400000000001,2.5942,9.265,48.16,4.96,48.4147415567,136.92,8.894400000000001,2.5942,9.265,8.894400000000001,2.5942,9.265,0.0,0.0,0.0,135.883
2019-05-06 03:30:00,54.12048,6.08014,54.4609443349,5.76048,1.6801400000000002,6.0005,48.36,4.4,48.5597528824,136.8,5.76048,1.6801400000000002,6.0005,5.76048,1.6801400000000002,6.0005,0.0,0.0,0.0,135.883
2019-05-06 04:00:00,53.92032,5.81176,54.2326236061,5.80032,1.69176,6.042,48.12,4.12,48.296053669,136.89,5.80032,1.69176,6.042,5.80032,1.69176,6.042,0.0,0.0,0.0,135.883
2019-05-06 04:30:00,58.31488,7.52184,58.7979872649,11.11488,3.24184,11.578,47.2,4.28,47.3936535836,136.73,11.11488,3.24184,11.578,11.11488,3.24184,11.578,0.0,0.0,0.0,135.883
2019-05-06 05:00:00,65.18976,9.69868,65.9072773114,18.98976,5.53868,19.781,46.2,4.16,46.3869119472,136.53,18.98976,5.53868,19.781,18.98976,5.53868,19.781,0.0,0.0,0.0,135.883
2019-05-06 05:30:00,60.83504,8.60522,61.4406372285,14.55504,4.24522,15.1615,46.28,4.36,46.4849222867,136.09,14.55504,4.24522,15.1615,14.55504,4.24522,15.1615,0.0,0.0,0.0,135.883
2019-05-06 06:00:00,59.72496,8.87478,60.380730097,14.24496,4.15478,14.8385,45.48,4.72,45.724269267,136.26,14.24496,4.15478,14.8385,14.24496,4.15478,14.8385,0.0,0.0,0.0,135.883
2019-05-06 06:30:00,60.86128,7.72454,61.3495225853,14.14128,4.12454,14.7305,46.72,3.6,46.8584933603,136.05,14.14128,4.12454,14.7305,14.14128,4.12454,14.7305,0.0,0.0,0.0,135.883
2019-05-06 07:00:00,62.568,6.849,62.9417462818,14.568,4.249,15.175,48.0,2.6,48.0703650912,136.8,14.568,4.249,15.175,14.568,4.249,15.175,0.0,0.0,0.0,135.883
2019-05-06 07:30:00,64.34144,6.04292,64.6245911662,14.82144,4.32292,15.439,49.52,1.72,49.5498617556,136.5,14.82144,4.32292,15.439,14.82144,4.32292,15.439,0.0,0.0,0.0,135.883
2019-05-06 08:00:00,67.22256,7.21658,67.6088130339,19.94256,5.81658,20.7735,47.28,1.4,47.3007230389,136.74,19.94256,5.81658,20.7735,19.94256,5.81658,20.7735,0.0,0.0,0.0,135.883
2019-05-06 08:30:00,69.01424,8.36582,69.5194380519,25.25424,7.36582,26.3065,43.76,1.0,43.7714244685,136.84,25.25424,7.36582,26.3065,25.25424,7.36582,26.3065,0.0,0.0,0.0,135.883
2019-05-06 09:00:00,63.50336,8.21848,64.0329613933,26.94336,7.85848,28.066,36.56,0.36,36.5617723859,136.78,26.94336,7.85848,28.066,26.94336,7.85848,28.066,0.0,0.0,0.0,135.883
2019-05-06 09:30:00,53.91952,10.39486,54.9123642857,32.75952,9.55486,34.1245,21.16,0.84,21.1766664043,137.4,32.75952,9.55486,34.1245,32.75952,9.55486,34.1245,0.0,0.0,0.0,135.883
2019-05-06 10:00:00,48.13936,11.27898,49.4430315722,33.45936,9.75898,34.8535,14.68,1.52,14.7584823068,137.67,33.45936,9.75898,34.8535,33.45936,9.75898,34.8535,0.0,0.0,0.0,135.883
2019-05-06 10:30:00,52.25424,9.07582,53.036554438,28.37424,8.27582,29.5565,23.88,0.8,23.8933965773,137.88,28.37424,8.27582,29.5565,28.37424,8.27582,29.5565,0.0,0.0,0.0,135.883
2019-05-06 11:00:00,53.21408,7.54744,53.7466479029,23.13408,6.74744,24.098,30.08,0.8,30.0906364173,138.05,23.13408,6.74744,24.098,23.13408,6.74744,24.098,0.0,0.0,0.0,135.883
2019-05-06 11:30:00,54.29888,6.35884,54.6699480099,18.09888,5.27884,18.853,36.2,1.08,36.2161069139,137.98,18.09888,5.27884,18.853,18.09888,5.27884,18.853,0.0,0.0,0.0,135.883
2019-05-06 12:00:00,55.45392,7.08906,55.9052056167,20.05392,5.84906,20.8895,35.4,1.24,35.4217108565,137.92,20.05392,5.84906,20.8895,20.05392,5.84906,20.8895,0.0,0.0,0.0,135.883
2019-05-06 12:30:00,57.60128,7.26704,58.0578791208,22.72128,6.62704,23.668,34.88,0.64,34.8858710655,137.85,22.72128,6.62704,23.668,22.72128,6.62704,23.668,0.0,0.0,0.0,135.883
2019-05-06 13:00:00,55.26448,7.79214,55.8111117561,24.38448,7.11214,25.4005,30.88,0.68,30.8874861392,137.97,24.38448,7.11214,25.4005,24.38448,7.11214,25.4005,0.0,0.0,0.0,135.883
2019-05-06 13:30:00,58.11248,6.85614,58.5155277465,20.35248,5.93614,21.2005,37.76,0.92,37.7712059643,138.14,20.35248,5.93614,21.2005,20.35248,5.93614,21.2005,0.0,0.0,0.0,135.883
2019-05-06 14:00:00,60.92544,6.55992,61.2775798282,18.925440000000002,5.51992,19.714,42.0,1.04,42.0128742173,138.24,18.925440000000002,5.51992,19.714,18.925440000000002,5.51992,19.714,0.0,0.0,0.0,135.883
2019-05-06 14:30:00,56.399680000000004,6.29824,56.750257543000004,15.55968,4.53824,16.208,40.84,1.76,40.8779060129,138.37,15.55968,4.53824,16.208,15.55968,4.53824,16.208,0.0,0.0,0.0,135.883
2019-05-06 15:00:00,58.52112,5.58366,58.7868926297,15.44112,4.50366,16.0845,43.08,1.08,43.0935354781,138.41,15.44112,4.50366,16.0845,15.44112,4.50366,16.0845,0.0,0.0,0.0,135.883
2019-05-06 15:30:00,54.3552,6.5286,54.7458709402,18.9552,5.5286,19.745,35.4,1.0,35.4141214772,138.34,18.9552,5.5286,19.745,18.9552,5.5286,19.745,0.0,0.0,0.0,135.883
2019-05-06 16:00:00,50.02464,6.26052,50.4148660397,19.54464,5.70052,20.359,30.48,0.56,30.4851439229,138.34,19.54464,5.70052,20.359,19.54464,5.70052,20.359,0.0,0.0,0.0,135.883
2019-05-06 16:30:00,60.17776,3.10018,60.2575631324,9.25776,2.70018,9.6435,50.92,0.4,50.9215710677,138.04,9.25776,2.70018,9.6435,9.25776,2.70018,9.6435,0.0,0.0,0.0,135.883
2019-05-06 17:00:00,62.81808,3.66194,62.924724707,7.61808,2.22194,7.9355,55.2,1.44,55.2187794143,137.6,7.61808,2.22194,7.9355,7.61808,2.22194,7.9355,0.0,0.0,0.0,135.883
2019-05-06 17:30:00,65.72752,4.38886,65.87388691620001,7.36752,2.14886,7.6745,58.36,2.24,58.4029725271,137.29,7.36752,2.14886,7.6745,7.36752,2.14886,7.6745,0.0,0.0,0.0,135.883
2019-05-06 18:00:00,67.66256,3.42158,67.7490164906,7.34256,2.14158,7.6485,60.32,1.28,60.3335793733,137.46,7.34256,2.14158,7.6485,7.34256,2.14158,7.6485,0.0,0.0,0.0,135.883
2019-05-06 18:30:00,67.47872,3.22796,67.5558833752,9.55872,2.78796,9.957,57.92,0.44,57.9216712466,137.54,9.55872,2.78796,9.957,9.55872,2.78796,9.957,0.0,0.0,0.0,135.883
2019-05-06 19:00:00,66.52176,2.72218,66.5774347467,7.96176,2.32218,8.2935,58.56,0.4,58.5613661043,137.44,7.96176,2.32218,8.2935,7.96176,2.32218,8.2935,0.0,0.0,0.0,135.883
2019-05-06 19:30:00,66.69744,2.13842,66.7317116718,6.09744,1.7784200000000001,6.3515,60.6,0.36,60.6010692975,137.3,6.09744,1.7784200000000001,6.3515,6.09744,1.7784200000000001,6.3515,0.0,0.0,0.0,135.883
2019-05-06 20:00:00,65.50992,1.61706,65.5298748774,4.30992,1.25706,4.4895,61.2,0.36,61.2010588144,137.39,4.30992,1.25706,4.4895,4.30992,1.25706,4.4895,0.0,0.0,0.0,135.883
2019-05-06 20:30:00,64.15904,1.40972,64.1745255082,2.63904,0.7697200000000001,2.749,61.52,0.64,61.5233289086,137.32,2.63904,0.7697200000000001,2.749,2.63904,0.7697200000000001,2.749,0.0,0.0,0.0,135.883
2019-05-06 21:00:00,63.48784,1.36562,63.5025255077,2.4878400000000003,0.72562,2.5915,61.0,0.64,61.0033572847,137.03,2.4878400000000003,0.72562,2.5915,2.4878400000000003,0.72562,2.5915,0.0,0.0,0.0,135.883
2019-05-06 21:30:00,62.32688,1.68534,62.3496619193,2.48688,0.7253400000000001,2.5905,59.84,0.96,59.8477000393,136.81,2.48688,0.7253400000000001,2.5905,2.48688,0.7253400000000001,2.5905,0.0,0.0,0.0,135.883
2019-05-06 22:00:00,58.95472,2.65346,59.0144038371,2.51472,0.7334600000000001,2.6195,56.44,1.92,56.4726482467,136.93,2.51472,0.7334600000000001,2.6195,2.51472,0.7334600000000001,2.6195,0.0,0.0,0.0,135.883
2019-05-06 22:30:00,55.77856,3.75708,55.9049497433,2.45856,0.71708,2.561,53.32,3.04,53.4065913535,136.8,2.45856,0.71708,2.561,2.45856,0.71708,2.561,0.0,0.0,0.0,135.883
2019-05-06 23:00:00,52.04624,4.25682,52.2200307799,2.52624,0.73682,2.6315,49.52,3.52,49.6449473763,136.87,2.52624,0.73682,2.6315,2.52624,0.73682,2.6315,0.0,0.0,0.0,135.883
2019-05-06 23:30:00,47.53936,5.68898,47.8785467892,2.4993600000000002,0.7289800000000001,2.6035,45.04,4.96,45.312285309800004,137.34,2.4993600000000002,0.7289800000000001,2.6035,2.4993600000000002,0.7289800000000001,2.6035,0.0,0.0,0.0,135.883
2019-05-07 00:00:00,44.2216,6.8213,44.7446090636,2.5416,0.7413000000000001,2.6475,41.68,6.08,42.1211205929,138.25,2.5416,0.7413000000000001,2.6475,2.5416,0.7413000000000001,2.6475,0.0,0.0,0.0,135.883
2019-05-07 00:30:00,42.44016,7.5183800000000005,43.1009654028,2.60016,0.75838,2.7085,39.84,6.76,40.4094444406,138.35,2.60016,0.75838,2.7085,2.60016,0.75838,2.7085,0.0,0.0,0.0,135.883
2019-05-07 01:00:00,41.8896,7.7328,42.5973565377,2.6496,0.7728,2.76,39.24,6.96,39.8524679286,138.17,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0.0,0.0,0.0,135.883
2019-05-07 01:30:00,45.6752,7.6686,46.3144828428,3.1152,0.9086000000000001,3.245,42.56,6.76,43.0935169138,138.11,3.1152,0.9086000000000001,3.245,3.1152,0.9086000000000001,3.245,0.0,0.0,0.0,135.883
2019-05-07 02:00:00,48.62784,7.51812,49.2055784581,3.14784,0.91812,3.279,45.48,6.6,45.9563967256,137.96,3.14784,0.91812,3.279,3.14784,0.91812,3.279,0.0,0.0,0.0,135.883
2019-05-07 02:30:00,48.92912,7.12766,49.445549052,2.76912,0.80766,2.8845,46.16,6.32,46.5906428374,138.03,2.76912,0.80766,2.8845,2.76912,0.80766,2.8845,0.0,0.0,0.0,135.883
2019-05-07 03:00:00,48.20224,7.34232,48.7582362683,2.68224,0.78232,2.794,45.52,6.5600000000000005,45.9902598384,138.17,2.68224,0.78232,2.794,2.68224,0.78232,2.794,0.0,0.0,0.0,135.883
2019-05-07 03:30:00,48.1392,7.0956,48.6593271224,2.6592000000000002,0.7756000000000001,2.77,45.48,6.32,45.9170208093,138.33,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,135.883
2019-05-07 04:00:00,47.58496,6.69728,48.0539486161,2.66496,0.7772800000000001,2.776,44.92,5.92,45.3084186438,138.16,2.66496,0.7772800000000001,2.776,2.66496,0.7772800000000001,2.776,0.0,0.0,0.0,135.883
2019-05-07 04:30:00,48.41152,6.37336,48.8292431479,2.65152,0.77336,2.762,45.76,5.6,46.1013839272,138.34,2.65152,0.77336,2.762,2.65152,0.77336,2.762,0.0,0.0,0.0,135.883
2019-05-07 05:00:00,48.23536,6.07198,48.6160353736,2.71536,0.79198,2.8285,45.52,5.28,45.8251983084,138.38,2.71536,0.79198,2.8285,2.71536,0.79198,2.8285,0.0,0.0,0.0,135.883
2019-05-07 05:30:00,48.97984,6.03912,49.3507416033,2.73984,0.79912,2.854,46.24,5.24,46.535955991,138.31,2.73984,0.79912,2.854,2.73984,0.79912,2.854,0.0,0.0,0.0,135.883
2019-05-07 06:00:00,49.32624,6.11682,49.7040585813,3.00624,0.87682,3.1315,46.32,5.24,46.6154480832,138.11,3.00624,0.87682,3.1315,3.00624,0.87682,3.1315,0.0,0.0,0.0,135.883
2019-05-07 06:30:00,54.54,4.7825,54.7492822442,3.7800000000000002,1.1025,3.9375,50.76,3.68,50.8932215526,137.76,3.7800000000000002,1.1025,3.9375,3.7800000000000002,1.1025,3.9375,0.0,0.0,0.0,135.883
2019-05-07 07:00:00,59.02288,3.57334,59.1309489375,4.98288,1.45334,5.1905,54.04,2.12,54.0815680246,137.17,4.98288,1.45334,5.1905,4.98288,1.45334,5.1905,0.0,0.0,0.0,135.883
2019-05-07 07:30:00,62.46848,3.76164,62.581634119,7.54848,2.20164,7.8629999999999995,54.92,1.56,54.9421513958,136.4,7.54848,2.20164,7.8629999999999995,7.54848,2.20164,7.8629999999999995,0.0,0.0,0.0,135.883
2019-05-07 08:00:00,61.93008,5.81294,62.2022915997,10.33008,3.01294,10.7605,51.6,2.8,51.6759131511,136.24,10.33008,3.01294,10.7605,10.33008,3.01294,10.7605,0.0,0.0,0.0,135.883
2019-05-07 08:30:00,59.252,7.2985,59.6998124474,14.052,4.0985,14.6375,45.2,3.2,45.3131327542,136.08,14.052,4.0985,14.6375,14.052,4.0985,14.6375,0.0,0.0,0.0,135.883
2019-05-07 09:00:00,55.996,9.1355,56.7363144401,18.156,5.2955,18.9125,37.84,3.84,38.0343423763,136.01,18.156,5.2955,18.9125,18.156,5.2955,18.9125,0.0,0.0,0.0,135.883
2019-05-07 09:30:00,55.28128,9.91204,56.1628743513,20.68128,6.03204,21.543,34.6,3.88,34.8168694744,135.98,20.68128,6.03204,21.543,20.68128,6.03204,21.543,0.0,0.0,0.0,135.883
2019-05-07 10:00:00,54.53216,10.65188,55.5627485083,23.49216,6.85188,24.471,31.04,3.8,31.2717380393,135.98,23.49216,6.85188,24.471,23.49216,6.85188,24.471,0.0,0.0,0.0,135.883
2019-05-07 10:30:00,48.65216,9.96688,49.6625751406,23.61216,6.88688,24.596,25.04,3.08,25.2287138,136.23,23.61216,6.88688,24.596,23.61216,6.88688,24.596,0.0,0.0,0.0,135.883
2019-05-07 11:00:00,48.41008,11.28294,49.7075505396,25.93008,7.56294,27.0105,22.48,3.7199999999999998,22.7857148231,136.09,25.93008,7.56294,27.0105,25.93008,7.56294,27.0105,0.0,0.0,0.0,135.883
2019-05-07 11:30:00,47.02912,12.06016,48.5508556794,25.98912,7.58016,27.072,21.04,4.48,21.5116712507,135.97,25.98912,7.58016,27.072,25.98912,7.58016,27.072,0.0,0.0,0.0,135.883
2019-05-07 12:00:00,45.4048,11.3864,46.8107462876,25.3248,7.3864,26.38,20.08,4.0,20.474530519600002,135.89,25.3248,7.3864,26.38,25.3248,7.3864,26.38,0.0,0.0,0.0,135.883
2019-05-07 12:30:00,44.2328,10.7979,45.5316948976,23.9928,6.9979,24.9925,20.24,3.8,20.5936300831,135.89,23.9928,6.9979,24.9925,23.9928,6.9979,24.9925,0.0,0.0,0.0,135.883
2019-05-07 13:00:00,43.37552,9.61786,44.4290329205,22.41552,6.53786,23.3495,20.96,3.08,21.1850890959,136.13,22.41552,6.53786,23.3495,22.41552,6.53786,23.3495,0.0,0.0,0.0,135.883
2019-05-07 13:30:00,45.36928,8.96604,46.2467451936,20.72928,6.04604,21.593,24.64,2.92,24.8124162467,136.28,20.72928,6.04604,21.593,20.72928,6.04604,21.593,0.0,0.0,0.0,135.883
2019-05-07 14:00:00,46.53504,10.29272,47.6597317743,23.49504,6.85272,24.474,23.04,3.44,23.2953901019,136.51,23.49504,6.85272,24.474,23.49504,6.85272,24.474,0.0,0.0,0.0,135.883
2019-05-07 14:30:00,47.51264,11.09452,48.79077099,27.75264,8.09452,28.909,19.76,3.0,19.9864354,136.67,27.75264,8.09452,28.909,27.75264,8.09452,28.909,0.0,0.0,0.0,135.883
2019-05-07 15:00:00,47.49648,12.06314,49.0044381567,28.05648,8.18314,29.2255,19.44,3.88,19.8234204919,136.7,28.05648,8.18314,29.2255,28.05648,8.18314,29.2255,0.0,0.0,0.0,135.883
2019-05-07 15:30:00,53.4648,9.7689,54.3499424678,25.2648,7.3689,26.3175,28.2,2.4,28.3019433962,136.99,25.2648,7.3689,26.3175,25.2648,7.3689,26.3175,0.0,0.0,0.0,135.883
2019-05-07 16:00:00,60.49344,9.57392,61.2463568484,24.73344,7.21392,25.764,35.76,2.36,35.8377901104,137.06,24.73344,7.21392,25.764,24.73344,7.21392,25.764,0.0,0.0,0.0,135.883
2019-05-07 16:30:00,74.99664,9.07402,75.5435890745,18.35664,5.35402,19.1215,56.64,3.7199999999999998,56.762029562,136.44,18.35664,5.35402,19.1215,18.35664,5.35402,19.1215,0.0,0.0,0.0,135.883
2019-05-07 17:00:00,81.83888,9.98134,82.4453117397,18.99888,5.54134,19.7905,62.84,4.44,62.9966602289,136.34,18.99888,5.54134,19.7905,18.99888,5.54134,19.7905,0.0,0.0,0.0,135.883
2019-05-07 17:30:00,82.56656,9.26858,83.0851575521,17.92656,5.22858,18.6735,64.64,4.04,64.7661269492,136.52,17.92656,5.22858,18.6735,17.92656,5.22858,18.6735,0.0,0.0,0.0,135.883
2019-05-07 18:00:00,81.24144,7.95542,81.6300207072,18.36144,5.35542,19.1265,62.88,2.6,62.9337302247,136.82,18.36144,5.35542,19.1265,18.36144,5.35542,19.1265,0.0,0.0,0.0,135.883
2019-05-07 18:30:00,90.80544,9.36492,91.2870727989,25.52544,7.44492,26.589,65.28,1.92,65.3082291905,136.58,25.52544,7.44492,26.589,25.52544,7.44492,26.589,0.0,0.0,0.0,135.883
2019-05-07 19:00:00,80.05024,6.56632,80.3190978684,18.81024,5.48632,19.594,61.24,1.08,61.2495224471,136.76,18.81024,5.48632,19.594,18.81024,5.48632,19.594,0.0,0.0,0.0,135.883
2019-05-07 19:30:00,78.59888,5.85134,78.8163822885,18.27888,5.33134,19.0405,60.32,0.52,60.3222413377,136.95,18.27888,5.33134,19.0405,18.27888,5.33134,19.0405,0.0,0.0,0.0,135.883
2019-05-07 20:00:00,75.60336,4.91098,75.7626937737,15.60336,4.55098,16.2535,60.0,0.36,60.0010799903,137.02,15.60336,4.55098,16.2535,15.60336,4.55098,16.2535,0.0,0.0,0.0,135.883
2019-05-07 20:30:00,82.44,7.12,82.7468911803,22.08,6.44,23.0,60.36,0.68,60.3638302297,136.84,22.08,6.44,23.0,22.08,6.44,23.0,0.0,0.0,0.0,135.883
2019-05-07 21:00:00,85.75408,7.72994,86.101766585,24.99408,7.28994,26.0355,60.76,0.44,60.7615931325,136.8,24.99408,7.28994,26.0355,24.99408,7.28994,26.0355,0.0,0.0,0.0,135.883
2019-05-07 21:30:00,88.25168,8.64174,88.6737768061,27.57168,8.04174,28.7205,60.68,0.6000000000000001,60.6829663085,136.59,27.57168,8.04174,28.7205,27.57168,8.04174,28.7205,0.0,0.0,0.0,135.883
2019-05-07 22:00:00,84.78816,9.44488,85.3125889561,28.26816,8.24488,29.446,56.52,1.2,56.5327374182,136.36,28.26816,8.24488,29.446,28.26816,8.24488,29.446,0.0,0.0,0.0,135.883
2019-05-07 22:30:00,87.17968,10.75574,87.8406656842,32.899680000000004,9.59574,34.2705,54.28,1.16,54.2923935741,136.56,32.899680000000004,9.59574,34.2705,32.899680000000004,9.59574,34.2705,0.0,0.0,0.0,135.883
2019-05-07 23:00:00,81.04176,11.10218,81.7986874262,30.52176,8.90218,31.7935,50.52,2.2,50.5678791329,137.19,30.52176,8.90218,31.7935,30.52176,8.90218,31.7935,0.0,0.0,0.0,135.883
2019-05-07 23:30:00,81.97504,14.60772,83.2663957825,37.05504,10.80772,38.599,44.92,3.8,45.0804436535,136.77,37.05504,10.80772,38.599,37.05504,10.80772,38.599,0.0,0.0,0.0,135.883
2019-05-08 00:00:00,77.57712,15.33666,79.0785855175,35.57712,10.37666,37.0595,42.0,4.96,42.2918621014,137.78,35.57712,10.37666,37.0595,35.57712,10.37666,37.0595,0.0,0.0,0.0,135.883
2019-05-08 00:30:00,75.7776,15.5918,77.3650366057,35.2176,10.2718,36.685,40.56,5.32,40.9074076421,138.15,35.2176,10.2718,36.685,35.2176,10.2718,36.685,0.0,0.0,0.0,135.883
2019-05-08 01:00:00,67.80816,13.84738,69.2076332166,27.72816,8.08738,28.8835,40.08,5.76,40.491776943,138.2,27.72816,8.08738,28.8835,27.72816,8.08738,28.8835,0.0,0.0,0.0,135.883
2019-05-08 01:30:00,73.97024,14.69632,75.4160342845,31.05024,9.05632,32.344,42.92,5.64,43.288982432,138.15,31.05024,9.05632,32.344,31.05024,9.05632,32.344,0.0,0.0,0.0,135.883
2019-05-08 02:00:00,92.28096,19.75028,94.3708066014,48.24096,14.07028,50.251,44.04,5.68,44.4047745181,137.85,48.24096,14.07028,50.251,48.24096,14.07028,50.251,0.0,0.0,0.0,135.883
2019-05-08 02:30:00,97.29632,21.71976,99.6911323037,53.89632,15.71976,56.142,43.4,6.0,43.8127835226,137.79,53.89632,15.71976,56.142,53.89632,15.71976,56.142,0.0,0.0,0.0,135.883
2019-05-08 03:00:00,83.52832,17.14076,85.268903449,39.56832,11.54076,41.217,43.96,5.6,44.3152524533,137.91,39.56832,11.54076,41.217,39.56832,11.54076,41.217,0.0,0.0,0.0,135.883
2019-05-08 03:30:00,74.17504,14.06772,75.4972668711,29.85504,8.70772,31.099,44.32,5.36,44.6429389714,137.72,29.85504,8.70772,31.099,29.85504,8.70772,31.099,0.0,0.0,0.0,135.883
2019-05-08 04:00:00,75.41664,14.60152,76.817146362,32.09664,9.36152,33.434,43.32,5.24,43.6357651474,137.52,32.09664,9.36152,33.434,32.09664,9.36152,33.434,0.0,0.0,0.0,135.883
2019-05-08 04:30:00,80.85824,14.91032,82.2214851386,36.85824,10.75032,38.394,44.0,4.16,44.1962170327,137.25,36.85824,10.75032,38.394,36.85824,10.75032,38.394,0.0,0.0,0.0,135.883
2019-05-08 05:00:00,88.556,17.2155,90.2138491378,45.036,13.1355,46.9125,43.52,4.08,43.7108316096,137.35,45.036,13.1355,46.9125,45.036,13.1355,46.9125,0.0,0.0,0.0,135.883
2019-05-08 05:30:00,100.39744,20.52592,102.4741887033,56.79744,16.56592,59.164,43.6,3.96,43.7794655061,137.35,56.79744,16.56592,59.164,56.79744,16.56592,59.164,0.0,0.0,0.0,135.883
2019-05-08 06:00:00,106.11968,22.38324,108.4545799688,62.47968,18.22324,65.083,43.64,4.16,43.8378284134,137.64,62.47968,18.22324,65.083,62.47968,18.22324,65.083,0.0,0.0,0.0,135.883
2019-05-08 06:30:00,104.3872,20.1046,106.3056088125,58.5072,17.0646,60.945,45.88,3.04,45.9806046067,137.35,58.5072,17.0646,60.945,58.5072,17.0646,60.945,0.0,0.0,0.0,135.883
2019-05-08 07:00:00,96.3256,15.5833,97.5779711526,45.8856,13.3833,47.7975,50.44,2.2,50.4879549992,137.3,45.8856,13.3833,47.7975,45.8856,13.3833,47.7975,0.0,0.0,0.0,135.883
2019-05-08 07:30:00,102.62064,14.31602,103.6144014249,44.42064,12.95602,46.2715,58.2,1.3599999999999999,58.2158878658,136.73,44.42064,12.95602,46.2715,44.42064,12.95602,46.2715,0.0,0.0,0.0,135.883
2019-05-08 08:00:00,108.57488,17.45934,109.9696918257,46.69488,13.61934,48.6405,61.88,3.84,61.9990322505,136.33,46.69488,13.61934,48.6405,46.69488,13.61934,48.6405,0.0,0.0,0.0,135.883
2019-05-08 08:30:00,126.28208,24.01894,128.5459964676,65.48208,19.09894,68.2105,60.8,4.92,60.9987409706,135.92,65.48208,19.09894,68.2105,65.48208,19.09894,68.2105,0.0,0.0,0.0,135.883
2019-05-08 09:00:00,121.75968,23.59324,124.0244356867,61.27968,17.87324,63.833,60.48,5.72,60.7498872427,135.79,61.27968,17.87324,63.833,61.27968,17.87324,63.833,0.0,0.0,0.0,135.883
2019-05-08 09:30:00,130.5032,26.7551,133.2175686096,73.9032,21.5551,76.9825,56.6,5.2,56.8383673235,135.65,73.9032,21.5551,76.9825,73.9032,21.5551,76.9825,0.0,0.0,0.0,135.883
2019-05-08 10:00:00,148.0248,31.9389,151.4312872172,92.2248,26.8989,96.0675,55.8,5.04,56.0271505611,135.73,92.2248,26.8989,96.0675,92.2248,26.8989,96.0675,0.0,0.0,0.0,135.883
2019-05-08 10:30:00,157.17888,34.31884,160.8818917622,101.61888,29.638840000000002,105.853,55.56,4.68,55.756757438,135.58,101.61888,29.638840000000002,105.853,101.61888,29.638840000000002,105.853,0.0,0.0,0.0,135.883
2019-05-08 11:00:00,158.68736,35.11048,162.5251489143,100.76736,29.39048,104.966,57.92,5.72,58.2017594236,135.21,100.76736,29.39048,104.966,100.76736,29.39048,104.966,0.0,0.0,0.0,135.883
2019-05-08 11:30:00,161.38256,36.22658,165.3985966405,100.34256,29.26658,104.5235,61.04,6.96,61.43552067,134.97,100.34256,29.26658,104.5235,100.34256,29.26658,104.5235,0.0,0.0,0.0,135.883
2019-05-08 12:00:00,163.99616,37.01888,168.1223898569,101.27616,29.53888,105.496,62.72,7.48,63.1644583607,134.97,101.27616,29.53888,105.496,101.27616,29.53888,105.496,0.0,0.0,0.0,135.883
2019-05-08 12:30:00,164.01904,37.01222,168.1432422426,100.97904,29.45222,105.1865,63.04,7.5600000000000005,63.491693945,135.05,100.97904,29.45222,105.1865,100.97904,29.45222,105.1865,0.0,0.0,0.0,135.883
2019-05-08 13:00:00,163.40848,35.88914,167.3032029157,100.00848,29.16914,104.1755,63.4,6.72,63.7551441062,135.39,100.00848,29.16914,104.1755,100.00848,29.16914,104.1755,0.0,0.0,0.0,135.883
2019-05-08 13:30:00,159.5248,35.3514,163.3948692493,98.1648,28.6314,102.255,61.36,6.72,61.7268823123,135.58,98.1648,28.6314,102.255,98.1648,28.6314,102.255,0.0,0.0,0.0,135.883
2019-05-08 14:00:00,151.34976,33.08868,154.924531938,92.18976,26.88868,96.031,59.16,6.2,59.4839944859,135.91,92.18976,26.88868,96.031,92.18976,26.88868,96.031,0.0,0.0,0.0,135.883
2019-05-08 14:30:00,135.14416,27.48038,137.9098084512,76.66416,22.36038,79.8585,58.48,5.12,58.7037034607,135.97,76.66416,22.36038,79.8585,76.66416,22.36038,79.8585,0.0,0.0,0.0,135.883
2019-05-08 15:00:00,101.33840000000001,17.1537,102.7799627274,38.3784,11.1937,39.9775,62.96,5.96,63.2414674087,136.1,38.3784,11.1937,39.9775,38.3784,11.1937,39.9775,0.0,0.0,0.0,135.883
2019-05-08 15:30:00,91.21344,14.43892,92.3491962466,28.93344,8.43892,30.139,62.28,6.0,62.5683498264,136.43,28.93344,8.43892,30.139,28.93344,8.43892,30.139,0.0,0.0,0.0,135.883
2019-05-08 16:00:00,97.85632,16.99476,99.3211016421,35.77632,10.43476,37.267,62.08,6.5600000000000005,62.4256357597,136.46,35.77632,10.43476,37.267,35.77632,10.43476,37.267,0.0,0.0,0.0,135.883
2019-05-08 16:30:00,89.53872,14.65546,90.7301762759,28.57872,8.33546,29.7695,60.96,6.32,61.2867359222,136.62,28.57872,8.33546,29.7695,28.57872,8.33546,29.7695,0.0,0.0,0.0,135.883
2019-05-08 17:00:00,79.46496,10.81728,80.1978392128,16.10496,4.69728,16.776,63.36,6.12,63.6548819809,136.5,16.10496,4.69728,16.776,16.10496,4.69728,16.776,0.0,0.0,0.0,135.883
2019-05-08 17:30:00,108.71296,18.50128,110.276040161,45.19296,13.18128,47.076,63.52,5.32,63.7423940561,136.59,45.19296,13.18128,47.076,45.19296,13.18128,47.076,0.0,0.0,0.0,135.883
2019-05-08 18:00:00,103.87216,15.47938,105.0192212324,41.55216,12.11938,43.2835,62.32,3.36,62.4105119351,136.72,41.55216,12.11938,43.2835,41.55216,12.11938,43.2835,0.0,0.0,0.0,135.883
2019-05-08 18:30:00,106.10704,14.75122,107.1275054739,44.26704,12.91122,46.1115,61.84,1.8399999999999999,61.8673678121,136.97,44.26704,12.91122,46.1115,44.26704,12.91122,46.1115,0.0,0.0,0.0,135.883
2019-05-08 19:00:00,102.88384,13.14112,103.7196874658,39.84384,11.62112,41.504,63.04,1.52,63.0583222105,136.99,39.84384,11.62112,41.504,39.84384,11.62112,41.504,0.0,0.0,0.0,135.883
2019-05-08 19:30:00,104.2288,13.8684,105.1473978185,40.8288,11.9084,42.53,63.4,1.96,63.4302892946,136.94,40.8288,11.9084,42.53,40.8288,11.9084,42.53,0.0,0.0,0.0,135.883
2019-05-08 20:00:00,94.024,10.607,94.6204049082,29.784,8.687,31.025,64.24,1.92,64.2686859987,136.94,29.784,8.687,31.025,29.784,8.687,31.025,0.0,0.0,0.0,135.883
2019-05-08 20:30:00,99.72752,12.18386,100.4690235339,34.36752,10.02386,35.7995,65.36,2.16,65.3956818146,136.87,34.36752,10.02386,35.7995,34.36752,10.02386,35.7995,0.0,0.0,0.0,135.883
2019-05-08 21:00:00,103.03968,13.46824,103.9161640131,38.35968,11.18824,39.958,64.68,2.2800000000000002,64.7201730529,136.75,38.35968,11.18824,39.958,38.35968,11.18824,39.958,0.0,0.0,0.0,135.883
2019-05-08 21:30:00,99.91744,12.945920000000001,100.752626074,36.15744,10.54592,37.664,63.76,2.4,63.8051533969,136.68,36.15744,10.54592,37.664,36.15744,10.54592,37.664,0.0,0.0,0.0,135.883
2019-05-08 22:00:00,90.66288,10.09834,91.2235401673,30.78288,8.97834,32.0655,59.88,1.12,59.890473366,136.93,30.78288,8.97834,32.0655,30.78288,8.97834,32.0655,0.0,0.0,0.0,135.883
2019-05-08 22:30:00,89.42336,10.18848,90.0019024154,32.46336,9.46848,33.816,56.96,0.72,56.96455038,137.03,32.46336,9.46848,33.816,32.46336,9.46848,33.816,0.0,0.0,0.0,135.883
2019-05-08 23:00:00,79.4672,7.9896,79.8678257122,26.7072,7.7896,27.82,52.76,0.2,52.7603790737,137.26,26.7072,7.7896,27.82,26.7072,7.7896,27.82,0.0,0.0,0.0,135.883
2019-05-08 23:30:00,71.81312,8.21216,72.2811439865,23.49312,6.85216,24.472,48.32,1.3599999999999999,48.3391352839,137.8,23.49312,6.85216,24.472,23.49312,6.85216,24.472,0.0,0.0,0.0,135.883
2019-05-09 00:00:00,66.6568,8.9449,67.2542951955,21.6168,6.3049,22.5175,45.04,2.64,45.117304884,137.53,21.6168,6.3049,22.5175,21.6168,6.3049,22.5175,0.0,0.0,0.0,135.883
2019-05-09 00:30:00,67.45184,10.21012,68.220211593,24.17184,7.05012,25.179,43.28,3.16,43.3952071086,136.97,24.17184,7.05012,25.179,24.17184,7.05012,25.179,0.0,0.0,0.0,135.883
2019-05-09 01:00:00,69.5648,11.1514,70.4529284061,27.1248,7.9114,28.255,42.44,3.24,42.563496097,136.88,27.1248,7.9114,28.255,27.1248,7.9114,28.255,0.0,0.0,0.0,135.883
2019-05-09 01:30:00,70.12656,10.50858,70.9095527489,24.64656,7.18858,25.6735,45.48,3.32,45.6010175325,136.9,24.64656,7.18858,25.6735,24.64656,7.18858,25.6735,0.0,0.0,0.0,135.883
2019-05-09 02:00:00,67.93408,8.66744,68.4847701434,19.29408,5.62744,20.098,48.64,3.04,48.7349074073,136.68,19.29408,5.62744,20.098,19.29408,5.62744,20.098,0.0,0.0,0.0,135.883
2019-05-09 02:30:00,69.01632,8.46976,69.5340870423,19.57632,5.70976,20.392,49.44,2.76,49.5169789062,136.68,19.57632,5.70976,20.392,19.57632,5.70976,20.392,0.0,0.0,0.0,135.883
2019-05-09 03:00:00,65.6216,8.0913,66.1185565651,17.1816,5.0113,17.8975,48.44,3.08,48.5378203054,136.68,17.1816,5.0113,17.8975,17.1816,5.0113,17.8975,0.0,0.0,0.0,135.883
2019-05-09 03:30:00,62.2296,7.2003,62.644771819,13.9896,4.0803,14.5725,48.24,3.12,48.3407902294,136.8,13.9896,4.0803,14.5725,13.9896,4.0803,14.5725,0.0,0.0,0.0,135.883
2019-05-09 04:00:00,60.40144,6.74042,60.7763705386,12.96144,3.7804200000000003,13.5015,47.44,2.96,47.5322543122,136.85,12.96144,3.7804200000000003,13.5015,12.96144,3.7804200000000003,13.5015,0.0,0.0,0.0,135.883
2019-05-09 04:30:00,60.90832,6.57826,61.2625248406,13.22832,3.85826,13.7795,47.68,2.7199999999999998,47.7575208737,136.8,13.22832,3.85826,13.7795,13.22832,3.85826,13.7795,0.0,0.0,0.0,135.883
2019-05-09 05:00:00,63.86832,7.22326,64.2754835427,15.98832,4.66326,16.6545,47.88,2.56,47.9483889198,136.75,15.98832,4.66326,16.6545,15.98832,4.66326,16.6545,0.0,0.0,0.0,135.883
2019-05-09 05:30:00,70.72592,8.77506,71.2682077637,22.405920000000002,6.53506,23.3395,48.32,2.24,48.3718926651,136.6,22.405920000000002,6.53506,23.3395,22.405920000000002,6.53506,23.3395,0.0,0.0,0.0,135.883
2019-05-09 06:00:00,69.46288,9.13334,70.0607564722,21.302880000000002,6.21334,22.1905,48.16,2.92,48.2484403893,136.78,21.302880000000002,6.21334,22.1905,21.302880000000002,6.21334,22.1905,0.0,0.0,0.0,135.883
2019-05-09 06:30:00,72.48432,6.54626,72.7793251264,18.60432,5.42626,19.3795,53.88,1.12,53.8916394258,136.92,18.60432,5.42626,19.3795,18.60432,5.42626,19.3795,0.0,0.0,0.0,135.883
2019-05-09 07:00:00,79.71392,7.25656,80.0435300621,22.27392,6.49656,23.202,57.44,0.76,57.4450276351,136.8,22.27392,6.49656,23.202,22.27392,6.49656,23.202,0.0,0.0,0.0,135.883
2019-05-09 07:30:00,88.21456,10.98258,88.8955885264,27.09456,7.90258,28.2235,61.12,3.08,61.1975555067,135.97,27.09456,7.90258,28.2235,27.09456,7.90258,28.2235,0.0,0.0,0.0,135.883
2019-05-09 08:00:00,90.34496,13.19228,91.303056077,28.22496,8.23228,29.401,62.12,4.96,62.3177021399,135.66,28.22496,8.23228,29.401,28.22496,8.23228,29.401,0.0,0.0,0.0,135.883
2019-05-09 08:30:00,90.21392,14.334060000000001,91.3455890443,26.65392,7.77406,27.7645,63.56,6.5600000000000005,63.897630629,135.3,26.65392,7.77406,27.7645,26.65392,7.77406,27.7645,0.0,0.0,0.0,135.883
2019-05-09 09:00:00,89.38272,15.71496,90.7536809303,28.78272,8.39496,29.982,60.6,7.32,61.040498032,135.57,28.78272,8.39496,29.982,28.78272,8.39496,29.982,0.0,0.0,0.0,135.883
2019-05-09 09:30:00,93.9144,16.7417,95.3949634218,33.6744,9.8217,35.0775,60.24,6.92,60.6361608283,135.64,33.6744,9.8217,35.0775,33.6744,9.8217,35.0775,0.0,0.0,0.0,135.883
2019-05-09 10:00:00,97.94,18.2475,99.6253725526,39.66,11.5675,41.3125,58.28,6.68,58.6615785672,135.7,39.66,11.5675,41.3125,39.66,11.5675,41.3125,0.0,0.0,0.0,135.883
2019-05-09 10:30:00,100.31952,18.65486,102.0392566351,42.83952,12.49486,44.6245,57.48,6.16,57.8091342263,135.82,42.83952,12.49486,44.6245,42.83952,12.49486,44.6245,0.0,0.0,0.0,135.883
2019-05-09 11:00:00,95.036,18.5055,96.8209420851,39.996,11.6655,41.6625,55.04,6.84,55.4633861209,135.57,39.996,11.6655,41.6625,39.996,11.6655,41.6625,0.0,0.0,0.0,135.883
2019-05-09 11:30:00,97.32768,18.95724,99.1567155698,38.52768,11.23724,40.133,58.8,7.72,59.3046237658,135.55,38.52768,11.23724,40.133,38.52768,11.23724,40.133,0.0,0.0,0.0,135.883
2019-05-09 12:00:00,88.6072,16.4771,90.1261932861,30.8472,8.9971,32.1325,57.76,7.48,58.2423213823,135.55,30.8472,8.9971,32.1325,30.8472,8.9971,32.1325,0.0,0.0,0.0,135.883
2019-05-09 12:30:00,88.3928,15.7429,89.7837735465,31.0728,9.0629,32.3675,57.32,6.68,57.7079266652,135.65,31.0728,9.0629,32.3675,31.0728,9.0629,32.3675,0.0,0.0,0.0,135.883
2019-05-09 13:00:00,82.9488,13.4184,84.0271199078,24.7488,7.2184,25.78,58.2,6.2,58.5293088973,135.91,24.7488,7.2184,25.78,24.7488,7.2184,25.78,0.0,0.0,0.0,135.883
