Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-09 13:30:00,81.29248,12.82864,82.298489104,21.49248,6.26864,22.388,59.8,6.5600000000000005,60.1587366889,135.98,21.49248,6.26864,22.388,21.49248,6.26864,22.388,0.0,0.0,0.0,135.883
2019-05-09 14:00:00,77.2872,12.9071,78.3575428038,21.4872,6.2671,22.3825,55.8,6.64,56.1936793599,136.01,21.4872,6.2671,22.3825,21.4872,6.2671,22.3825,0.0,0.0,0.0,135.883
2019-05-09 14:30:00,79.19696,13.06578,80.2675094933,22.71696,6.62578,23.6635,56.48,6.44,56.8459673152,135.97,22.71696,6.62578,23.6635,22.71696,6.62578,23.6635,0.0,0.0,0.0,135.883
2019-05-09 15:00:00,84.54256,13.96158,85.6876313563,23.18256,6.76158,24.1485,61.36,7.2,61.7809808922,135.86,23.18256,6.76158,24.1485,23.18256,6.76158,24.1485,0.0,0.0,0.0,135.883
2019-05-09 15:30:00,93.67568,16.47374,95.1131806484,31.79568,9.27374,33.1205,61.88,7.2,62.2974670432,135.89,31.79568,9.27374,33.1205,31.79568,9.27374,33.1205,0.0,0.0,0.0,135.883
2019-05-09 16:00:00,101.6728,19.0729,103.4462844874,39.4728,11.5129,41.1175,62.2,7.5600000000000005,62.6577497202,135.63,39.4728,11.5129,41.1175,39.4728,11.5129,41.1175,0.0,0.0,0.0,135.883
2019-05-09 16:30:00,99.9312,18.0366,101.5458697978,35.3712,10.3166,36.845,64.56,7.72,65.0199354045,135.46,35.3712,10.3166,36.845,35.3712,10.3166,36.845,0.0,0.0,0.0,135.883
2019-05-09 17:00:00,103.0128,17.5054,104.4895975349,34.3728,10.0254,35.805,68.64,7.48,69.0463612365,135.58,34.3728,10.0254,35.805,34.3728,10.0254,35.805,0.0,0.0,0.0,135.883
2019-05-09 17:30:00,108.2488,17.7309,109.6913283548,36.9288,10.7709,38.4675,71.32,6.96,71.6588026693,135.68,36.9288,10.7709,38.4675,36.9288,10.7709,38.4675,0.0,0.0,0.0,135.883
2019-05-09 18:00:00,114.21568,18.51624,115.7068394763,43.73568,12.75624,45.558,70.48,5.76,70.7149771972,135.83,43.73568,12.75624,45.558,43.73568,12.75624,45.558,0.0,0.0,0.0,135.883
2019-05-09 18:30:00,113.96624,17.66682,115.3274485483,43.56624,12.70682,45.3815,70.4,4.96,70.5745109795,135.9,43.56624,12.70682,45.3815,43.56624,12.70682,45.3815,0.0,0.0,0.0,135.883
2019-05-09 19:00:00,110.98544,16.22242,112.1647663157,41.90544,12.22242,43.6515,69.08,4.0,69.1957108497,135.99,41.90544,12.22242,43.6515,41.90544,12.22242,43.6515,0.0,0.0,0.0,135.883
2019-05-09 19:30:00,110.03392,15.83656,111.1677119635,41.95392,12.23656,43.702,68.08,3.6,68.1751156948,136.04,41.95392,12.23656,43.702,41.95392,12.23656,43.702,0.0,0.0,0.0,135.883
2019-05-09 20:00:00,104.74304,14.35672,105.7223715095,37.70304,10.99672,39.274,67.04,3.36,67.1241476668,136.22,37.70304,10.99672,39.274,37.70304,10.99672,39.274,0.0,0.0,0.0,135.883
2019-05-09 20:30:00,97.53696,11.92328,98.2630305456,31.41696,9.16328,32.726,66.12,2.76,66.1775792848,136.6,31.41696,9.16328,32.726,31.41696,9.16328,32.726,0.0,0.0,0.0,135.883
2019-05-09 21:00:00,95.53952,11.477360000000001,96.226449973,30.29952,8.83736,31.562,65.24,2.64,65.2933932339,136.02,30.29952,8.83736,31.562,30.29952,8.83736,31.562,0.0,0.0,0.0,135.883
2019-05-09 21:30:00,88.25744,9.32342,88.7485316828,23.73744,6.92342,24.7265,64.52,2.4,64.5646218916,136.15,23.73744,6.92342,24.7265,23.73744,6.92342,24.7265,0.0,0.0,0.0,135.883
2019-05-09 22:00:00,83.92288,7.53084,84.260093393,23.76288,6.93084,24.753,60.16,0.6000000000000001,60.1629919469,136.22,23.76288,6.93084,24.753,23.76288,6.93084,24.753,0.0,0.0,0.0,135.883
2019-05-09 22:30:00,80.792,7.366,81.1270930084,23.472,6.846,24.45,57.32,0.52,57.3223586395,136.19,23.472,6.846,24.45,23.472,6.846,24.45,0.0,0.0,0.0,135.883
2019-05-09 23:00:00,75.03152,6.69586,75.3296988886,21.31152,6.21586,22.1995,53.72,0.48,53.7221444099,136.39,21.31152,6.21586,22.1995,21.31152,6.21586,22.1995,0.0,0.0,0.0,135.883
2019-05-09 23:30:00,72.62368,5.21024,72.8103392218,15.94368,4.65024,16.608,56.68,0.56,56.6827663404,136.03,15.94368,4.65024,16.608,15.94368,4.65024,16.608,0.0,0.0,0.0,135.883
2019-05-10 00:00:00,62.31296,6.56128,62.6574447229,13.99296,4.08128,14.576,48.32,2.48,48.3836005275,136.66,13.99296,4.08128,14.576,13.99296,4.08128,14.576,0.0,0.0,0.0,135.883
2019-05-10 00:30:00,58.04624,6.86182,58.4504110495,12.00624,3.50182,12.5065,46.04,3.36,46.1624436095,136.97,12.00624,3.50182,12.5065,12.00624,3.50182,12.5065,0.0,0.0,0.0,135.883
2019-05-10 01:00:00,54.6344,6.4817,55.0175435498,9.1944,2.6817,9.5775,45.44,3.8,45.598614014,137.2,9.1944,2.6817,9.5775,9.1944,2.6817,9.5775,0.0,0.0,0.0,135.883
2019-05-10 01:30:00,56.01024,6.02632,56.3335026214,7.77024,2.26632,8.094,48.24,3.76,48.3863121141,137.26,7.77024,2.26632,8.094,7.77024,2.26632,8.094,0.0,0.0,0.0,135.883
2019-05-10 02:00:00,57.12992,4.90456,57.3400598884,5.56992,1.62456,5.802,51.56,3.2800000000000002,51.6642235982,137.06,5.56992,1.62456,5.802,5.56992,1.62456,5.802,0.0,0.0,0.0,135.883
2019-05-10 02:30:00,56.56464,4.52302,56.7451866527,4.12464,1.20302,4.2965,52.44,3.32,52.5449902465,136.6,4.12464,1.20302,4.2965,4.12464,1.20302,4.2965,0.0,0.0,0.0,135.883
2019-05-10 03:00:00,58.20368,3.96274,58.338423649,5.08368,1.4827400000000002,5.2955,53.12,2.48,53.1778600547,136.34,5.08368,1.4827400000000002,5.2955,5.08368,1.4827400000000002,5.2955,0.0,0.0,0.0,135.883
2019-05-10 03:30:00,56.21328,3.85554,56.345346188,3.89328,1.13554,4.0555,52.32,2.7199999999999998,52.3906556554,136.45,3.89328,1.13554,4.0555,3.89328,1.13554,4.0555,0.0,0.0,0.0,135.883
2019-05-10 04:00:00,54.26752,3.18136,54.360691482,2.26752,0.6613600000000001,2.362,52.0,2.52,52.0610257294,136.45,2.26752,0.6613600000000001,2.362,2.26752,0.6613600000000001,2.362,0.0,0.0,0.0,135.883
2019-05-10 04:30:00,54.48672,2.5069600000000003,54.5443627225,2.28672,0.6669600000000001,2.382,52.2,1.8399999999999999,52.2324190518,136.32,2.28672,0.6669600000000001,2.382,2.28672,0.6669600000000001,2.382,0.0,0.0,0.0,135.883
2019-05-10 05:00:00,53.99536,2.96198,54.0765404501,2.4753600000000002,0.7219800000000001,2.5785,51.52,2.24,51.5686726608,136.44,2.4753600000000002,0.7219800000000001,2.5785,2.4753600000000002,0.7219800000000001,2.5785,0.0,0.0,0.0,135.883
2019-05-10 05:30:00,53.82864,2.93002,53.9083249735,2.22864,0.65002,2.3215,51.6,2.2800000000000002,51.6503475303,136.57,2.22864,0.65002,2.3215,2.22864,0.65002,2.3215,0.0,0.0,0.0,135.883
2019-05-10 06:00:00,54.75984,3.37662,54.8638463786,2.79984,0.81662,2.9165,51.96,2.56,52.0230256713,136.49,2.79984,0.81662,2.9165,2.79984,0.81662,2.9165,0.0,0.0,0.0,135.883
2019-05-10 06:30:00,59.01984,1.89412,59.0502261147,3.33984,0.9741200000000001,3.479,55.68,0.92,55.687600056,136.43,3.33984,0.9741200000000001,3.479,3.33984,0.9741200000000001,3.479,0.0,0.0,0.0,135.883
2019-05-10 07:00:00,64.47616,2.20388,64.513814764,3.71616,1.08388,3.871,60.76,1.12,60.7703217039,136.36,3.71616,1.08388,3.871,3.71616,1.08388,3.871,0.0,0.0,0.0,135.883
2019-05-10 07:30:00,67.65248,4.81364,67.8235149502,5.53248,1.6136400000000002,5.763,62.12,3.2,62.2023665145,136.15,5.53248,1.6136400000000002,5.763,5.53248,1.6136400000000002,5.763,0.0,0.0,0.0,135.883
2019-05-10 08:00:00,71.9144,8.1167,72.3710007272,9.3144,2.7167,9.7025,62.6,5.4,62.8324756794,136.27,9.3144,2.7167,9.7025,9.3144,2.7167,9.7025,0.0,0.0,0.0,135.883
2019-05-10 08:30:00,73.07456,10.00008,73.7556297458,10.83456,3.16008,11.286,62.24,6.84,62.614720314,136.11,10.83456,3.16008,11.286,10.83456,3.16008,11.286,0.0,0.0,0.0,135.883
2019-05-10 09:00:00,71.61104,10.20322,72.3342709112,11.53104,3.36322,12.0115,60.08,6.84,60.4681072963,136.08,11.53104,3.36322,12.0115,11.53104,3.36322,12.0115,0.0,0.0,0.0,135.883
2019-05-10 09:30:00,69.52544,10.30992,70.2857116177,14.36544,4.18992,14.964,55.16,6.12,55.4984684473,136.19,14.36544,4.18992,14.964,14.36544,4.18992,14.964,0.0,0.0,0.0,135.883
2019-05-10 10:00:00,68.6312,10.1441,69.3768288281,13.1112,3.8241,13.6575,55.52,6.32,55.8785540257,136.16,13.1112,3.8241,13.6575,13.1112,3.8241,13.6575,0.0,0.0,0.0,135.883
2019-05-10 10:30:00,66.69856,9.98208,67.4413806739,14.33856,4.18208,14.936,52.36,5.8,52.6802581619,136.21,14.33856,4.18208,14.936,14.33856,4.18208,14.936,0.0,0.0,0.0,135.883
2019-05-10 11:00:00,66.75584,10.23212,67.5354607136,15.19584,4.43212,15.829,51.56,5.8,51.8851963473,136.25,15.19584,4.43212,15.829,15.19584,4.43212,15.829,0.0,0.0,0.0,135.883
2019-05-10 11:30:00,71.76128,10.09704,72.4681414416,12.40128,3.6170400000000003,12.918,59.36,6.48,59.712645227,136.19,12.40128,3.6170400000000003,12.918,12.40128,3.6170400000000003,12.918,0.0,0.0,0.0,135.883
2019-05-10 12:00:00,68.79888,10.21634,69.5532852729,12.39888,3.61634,12.9155,56.4,6.6,56.7848571364,136.29,12.39888,3.61634,12.9155,12.39888,3.61634,12.9155,0.0,0.0,0.0,135.883
2019-05-10 12:30:00,63.64704,9.64372,64.3734963801,14.68704,4.28372,15.299,48.96,5.36,49.2525248084,136.47,14.68704,4.28372,15.299,14.68704,4.28372,15.299,0.0,0.0,0.0,135.883
2019-05-10 13:00:00,53.04032,11.55676,54.2847515183,21.52032,6.27676,22.417,31.52,5.28,31.9591739568,136.68,21.52032,6.27676,22.417,21.52032,6.27676,22.417,0.0,0.0,0.0,135.883
2019-05-10 13:30:00,53.62192,10.56306,54.6524339902,20.58192,6.00306,21.4395,33.04,4.5600000000000005,33.3531887531,137.02,20.58192,6.00306,21.4395,20.58192,6.00306,21.4395,0.0,0.0,0.0,135.883
2019-05-10 14:00:00,56.42608,10.66094,57.4243689199,21.46608,6.26094,22.360500000000002,34.96,4.4,35.2357999767,136.95,21.46608,6.26094,22.360500000000002,21.46608,6.26094,22.360500000000002,0.0,0.0,0.0,135.883
2019-05-10 14:30:00,57.9592,10.6181,58.9237890181,24.1992,7.0581,25.2075,33.76,3.56,33.9471825046,137.02,24.1992,7.0581,25.2075,24.1992,7.0581,25.2075,0.0,0.0,0.0,135.883
2019-05-10 15:00:00,59.56512,10.74816,60.5270721578,25.60512,7.46816,26.672,33.96,3.2800000000000002,34.1180304238,137.2,25.60512,7.46816,26.672,25.60512,7.46816,26.672,0.0,0.0,0.0,135.883
2019-05-10 15:30:00,58.26736,11.49798,59.390982358,26.66736,7.77798,27.7785,31.6,3.7199999999999998,31.8182086234,137.23,26.66736,7.77798,27.7785,26.66736,7.77798,27.7785,0.0,0.0,0.0,135.883
2019-05-10 16:00:00,59.3768,12.6099,60.7010210478,27.7368,8.0899,28.8925,31.64,4.52,31.9612265096,136.97,27.7368,8.0899,28.8925,27.7368,8.0899,28.8925,0.0,0.0,0.0,135.883
2019-05-10 16:30:00,63.57264,12.83202,64.8547707871,30.69264,8.952020000000001,31.9715,32.88,3.88,33.1081379724,137.06,30.69264,8.952020000000001,31.9715,30.69264,8.952020000000001,31.9715,0.0,0.0,0.0,135.883
2019-05-10 17:00:00,68.22528,11.68904,69.2193794194,27.18528,7.9290400000000005,28.318,41.04,3.76,41.2118817818,137.03,27.18528,7.9290400000000005,28.318,27.18528,7.9290400000000005,28.318,0.0,0.0,0.0,135.883
2019-05-10 17:30:00,72.80528,10.78154,73.5992554354,26.40528,7.70154,27.5055,46.4,3.08,46.50211178,137.09,26.40528,7.70154,27.5055,26.40528,7.70154,27.5055,0.0,0.0,0.0,135.883
2019-05-10 18:00:00,80.73968,9.01074,81.2409340287,23.89968,6.97074,24.8955,56.84,2.04,56.8765962413,137.2,23.89968,6.97074,24.8955,23.89968,6.97074,24.8955,0.0,0.0,0.0,135.883
2019-05-10 18:30:00,82.87904,8.55472,83.3193765315,21.23904,6.19472,22.124,61.64,2.36,61.6851619111,137.11,21.23904,6.19472,22.124,21.23904,6.19472,22.124,0.0,0.0,0.0,135.883
2019-05-10 19:00:00,84.09104,8.33822,84.5034254989,19.81104,5.77822,20.6365,64.28,2.56,64.3309567782,137.04,19.81104,5.77822,20.6365,19.81104,5.77822,20.6365,0.0,0.0,0.0,135.883
2019-05-10 19:30:00,82.27584,7.40712,82.6085908027,18.67584,5.44712,19.454,63.6,1.96,63.6301940905,136.63,18.67584,5.44712,19.454,18.67584,5.44712,19.454,0.0,0.0,0.0,135.883
2019-05-10 20:00:00,80.85392,7.20906,81.1746692352,19.09392,5.56906,19.8895,61.76,1.6400000000000001,61.7817707742,136.44,19.09392,5.56906,19.8895,19.09392,5.56906,19.8895,0.0,0.0,0.0,135.883
2019-05-10 20:30:00,80.0536,6.9123,80.3514702059,16.2936,4.7523,16.9725,63.76,2.16,63.7965767107,136.32,16.2936,4.7523,16.9725,16.2936,4.7523,16.9725,0.0,0.0,0.0,135.883
2019-05-10 21:00:00,79.25616,6.70638,79.539389177,15.17616,4.42638,15.8085,64.08,2.2800000000000002,64.1205489683,136.25,15.17616,4.42638,15.8085,15.17616,4.42638,15.8085,0.0,0.0,0.0,135.883
2019-05-10 21:30:00,80.95408,6.9599400000000005,81.2527158528,17.55408,5.11994,18.2855,63.4,1.8399999999999999,63.4266946955,136.07,17.55408,5.11994,18.2855,17.55408,5.11994,18.2855,0.0,0.0,0.0,135.883
2019-05-10 22:00:00,81.89616,6.98138,82.1931912597,22.01616,6.42138,22.9335,59.88,0.56,59.8826185132,136.22,22.01616,6.42138,22.9335,22.01616,6.42138,22.9335,0.0,0.0,0.0,135.883
2019-05-10 22:30:00,77.124,6.3945,77.3886361571,20.004,5.8345,20.8375,57.12,0.56,57.1227450321,135.28,20.004,5.8345,20.8375,20.004,5.8345,20.8375,0.0,0.0,0.0,135.883
2019-05-10 23:00:00,70.54656,5.6410800000000005,70.7717380838,16.18656,4.72108,16.861,54.36,0.92,54.3677845787,135.16,16.18656,4.72108,16.861,16.18656,4.72108,16.861,0.0,0.0,0.0,135.883
2019-05-10 23:30:00,64.4752,5.9336,64.7476565136,14.0352,4.0936,14.62,50.44,1.8399999999999999,50.4735495086,135.31,14.0352,4.0936,14.62,14.0352,4.0936,14.62,0.0,0.0,0.0,135.883
2019-05-11 00:00:00,58.93456,5.19258,59.1628705308,10.53456,3.07258,10.9735,48.4,2.12,48.4464075035,135.31,10.53456,3.07258,10.9735,10.53456,3.07258,10.9735,0.0,0.0,0.0,135.883
2019-05-11 00:30:00,56.86096,5.77778,57.1537532788,10.62096,3.09778,11.0635,46.24,2.68,46.3175992469,135.56,10.62096,3.09778,11.0635,10.62096,3.09778,11.0635,0.0,0.0,0.0,135.883
2019-05-11 01:00:00,57.8216,6.7513000000000005,58.2144095414,12.8616,3.7513,13.3975,44.96,3.0,45.0599778074,136.0,12.8616,3.7513,13.3975,12.8616,3.7513,13.3975,0.0,0.0,0.0,135.883
2019-05-11 01:30:00,58.0928,6.1304,58.415367978,10.7328,3.1304,11.18,47.36,3.0,47.4549217679,136.1,10.7328,3.1304,11.18,10.7328,3.1304,11.18,0.0,0.0,0.0,135.883
2019-05-11 02:00:00,60.74848,6.41164,61.0858981255,11.14848,3.25164,11.613,49.6,3.16,49.700559353,135.99,11.14848,3.25164,11.613,11.14848,3.25164,11.613,0.0,0.0,0.0,135.883
2019-05-11 02:30:00,58.91296,5.43128,59.1627894745,8.47296,2.47128,8.826,50.44,2.96,50.5267770593,135.95,8.47296,2.47128,8.826,8.47296,2.47128,8.826,0.0,0.0,0.0,135.883
2019-05-11 03:00:00,58.6192,5.0106,58.8329560791,8.5392,2.4906,8.895,50.08,2.52,50.143362472,135.95,8.5392,2.4906,8.895,8.5392,2.4906,8.895,0.0,0.0,0.0,135.883
2019-05-11 03:30:00,57.88784,6.10062,58.2084150639,9.80784,2.86062,10.2165,48.08,3.24,48.1890443981,136.19,9.80784,2.86062,10.2165,9.80784,2.86062,10.2165,0.0,0.0,0.0,135.883
2019-05-11 04:00:00,57.44,5.945,57.7468321642,9.96,2.9050000000000002,10.375,47.48,3.04,47.5772214405,136.25,9.96,2.9050000000000002,10.375,9.96,2.9050000000000002,10.375,0.0,0.0,0.0,135.883
2019-05-11 04:30:00,56.73952,5.9973600000000005,57.0555996971,9.17952,2.67736,9.562,47.56,3.32,47.6757380646,136.49,9.17952,2.67736,9.562,9.17952,2.67736,9.562,0.0,0.0,0.0,135.883
2019-05-11 05:00:00,55.07856,5.74458,55.3773236176,8.03856,2.34458,8.3735,47.04,3.4,47.1627140864,136.56,8.03856,2.34458,8.3735,8.03856,2.34458,8.3735,0.0,0.0,0.0,135.883
2019-05-11 05:30:00,53.42144,5.27792,53.6815302613,6.30144,1.83792,6.564,47.12,3.44,47.2454018927,136.77,6.30144,1.83792,6.564,6.30144,1.83792,6.564,0.0,0.0,0.0,135.883
2019-05-11 06:00:00,51.06112,5.44616,51.3507413228,4.8211200000000005,1.40616,5.022,46.24,4.04,46.416152361,136.9,4.8211200000000005,1.40616,5.022,4.8211200000000005,1.40616,5.022,0.0,0.0,0.0,135.883
2019-05-11 06:30:00,51.76128,4.95204,51.9976230938,4.36128,1.27204,4.543,47.4,3.68,47.5426377055,136.6,4.36128,1.27204,4.543,4.36128,1.27204,4.543,0.0,0.0,0.0,135.883
2019-05-11 07:00:00,54.40128,4.53704,54.5901456089,5.68128,1.65704,5.918,48.72,2.88,48.8050489191,136.33,5.68128,1.65704,5.918,5.68128,1.65704,5.918,0.0,0.0,0.0,135.883
2019-05-11 07:30:00,59.5488,4.5434,59.7218725845,11.1888,3.2634,11.655,48.36,1.28,48.3769366537,137.38,11.1888,3.2634,11.655,11.1888,3.2634,11.655,0.0,0.0,0.0,135.883
2019-05-11 08:00:00,55.5056,3.5907999999999998,55.6216277719,10.6656,3.1108000000000002,11.11,44.84,0.48,44.8425690611,137.14,10.6656,3.1108000000000002,11.11,10.6656,3.1108000000000002,11.11,0.0,0.0,0.0,135.883
2019-05-11 08:30:00,56.13328,6.42054,56.4992783799,21.05328,6.14054,21.9305,35.08,0.28,35.081117428,136.82,21.05328,6.14054,21.9305,21.05328,6.14054,21.9305,0.0,0.0,0.0,135.883
2019-05-11 09:00:00,53.78352,8.64186,54.4733766885,26.06352,7.60186,27.1495,27.72,1.04,27.739502519,136.98,26.06352,7.60186,27.1495,26.06352,7.60186,27.1495,0.0,0.0,0.0,135.883
2019-05-11 09:30:00,47.7992,8.6681,48.5787965912,22.999200000000002,6.7081,23.9575,24.8,1.96,24.8773310466,136.92,22.999200000000002,6.7081,23.9575,22.999200000000002,6.7081,23.9575,0.0,0.0,0.0,135.883
2019-05-11 10:00:00,49.31616,8.92388,50.1170556936,22.91616,6.68388,23.871,26.4,2.24,26.4948598789,137.29,22.91616,6.68388,23.871,22.91616,6.68388,23.871,0.0,0.0,0.0,135.883
2019-05-11 10:30:00,51.848,7.204,52.3460860046,21.408,6.244,22.3,30.44,0.96,30.4551342141,137.57,21.408,6.244,22.3,21.408,6.244,22.3,0.0,0.0,0.0,135.883
2019-05-11 11:00:00,46.30176,10.40968,47.4575011647,27.46176,8.00968,28.606,18.84,2.4,18.9922510514,137.47,27.46176,8.00968,28.606,27.46176,8.00968,28.606,0.0,0.0,0.0,135.883
2019-05-11 11:30:00,47.71136,9.847480000000001,48.7170066342,26.63136,7.76748,27.741,21.08,2.08,21.1823700279,137.57,26.63136,7.76748,27.741,26.63136,7.76748,27.741,0.0,0.0,0.0,135.883
2019-05-11 12:00:00,51.65088,9.12484,52.4507017093,27.17088,7.92484,28.303,24.48,1.2,24.5093941174,137.63,27.17088,7.92484,28.303,27.17088,7.92484,28.303,0.0,0.0,0.0,135.883
2019-05-11 12:30:00,53.624,8.147,54.2393490466,25.464,7.427,26.525,28.16,0.72,28.1692030416,137.56,25.464,7.427,26.525,25.464,7.427,26.525,0.0,0.0,0.0,135.883
2019-05-11 13:00:00,55.89296,6.82878,56.3085714066,20.53296,5.98878,21.3885,35.36,0.84,35.3699759683,137.3,20.53296,5.98878,21.3885,20.53296,5.98878,21.3885,0.0,0.0,0.0,135.883
2019-05-11 13:30:00,55.51888,6.76134,55.9290779027,20.43888,5.96134,21.2905,35.08,0.8,35.0891208211,137.3,20.43888,5.96134,21.2905,20.43888,5.96134,21.2905,0.0,0.0,0.0,135.883
2019-05-11 14:00:00,53.88272,7.79246,54.4432727474,21.64272,6.31246,22.5445,32.24,1.48,32.2739523455,137.65,21.64272,6.31246,22.5445,21.64272,6.31246,22.5445,0.0,0.0,0.0,135.883
2019-05-11 14:30:00,38.2384,10.7662,39.7251343232,32.7984,9.5662,34.165,5.44,1.2,5.5707809147,137.73,32.7984,9.5662,34.165,32.7984,9.5662,34.165,0.0,0.0,0.0,135.883
2019-05-11 15:00:00,39.46832,10.39826,40.8150964062,30.98832,9.03826,32.2795,8.48,1.3599999999999999,8.588364221399999,137.95,30.98832,9.03826,32.2795,30.98832,9.03826,32.2795,0.0,0.0,0.0,135.883
2019-05-11 15:30:00,42.4088,10.1809,43.6137253883,28.0488,8.1809,29.2175,14.36,2.0,14.4986068296,138.08,28.0488,8.1809,29.2175,28.0488,8.1809,29.2175,0.0,0.0,0.0,135.883
2019-05-11 16:00:00,51.48464,8.62302,52.2017684552,19.00464,5.54302,19.7965,32.48,3.08,32.6257076552,138.08,19.00464,5.54302,19.7965,19.00464,5.54302,19.7965,0.0,0.0,0.0,135.883
2019-05-11 16:30:00,57.46096,6.48778,57.8260599855,12.78096,3.72778,13.3135,44.68,2.76,44.7651650282,137.97,12.78096,3.72778,13.3135,12.78096,3.72778,13.3135,0.0,0.0,0.0,135.883
2019-05-11 17:00:00,59.12032,3.80676,59.2427519499,8.80032,2.56676,9.167,50.32,1.24,50.3352759007,137.54,8.80032,2.56676,9.167,8.80032,2.56676,9.167,0.0,0.0,0.0,135.883
2019-05-11 17:30:00,58.57168,3.14674,58.656147765200004,9.69168,2.82674,10.0955,48.88,0.32,48.881047452,137.05,9.69168,2.82674,10.0955,9.69168,2.82674,10.0955,0.0,0.0,0.0,135.883
2019-05-11 18:00:00,54.30112,5.17616,54.547266344,12.26112,3.57616,12.772,42.04,1.6,42.0704361755,137.05,12.26112,3.57616,12.772,12.26112,3.57616,12.772,0.0,0.0,0.0,135.883
2019-05-11 18:30:00,59.03168,4.68424,59.217238605,9.75168,2.84424,10.158,49.28,1.8399999999999999,49.3143386856,136.94,9.75168,2.84424,10.158,9.75168,2.84424,10.158,0.0,0.0,0.0,135.883
2019-05-11 19:00:00,60.48944,3.81942,60.6099028266,6.64944,1.9394200000000001,6.9265,53.84,1.88,53.8728131807,136.86,6.64944,1.9394200000000001,6.9265,6.64944,1.9394200000000001,6.9265,0.0,0.0,0.0,135.883
2019-05-11 19:30:00,61.2384,2.6412,61.295330752,4.1184,1.2012,4.29,57.12,1.44,57.1381483774,136.57,4.1184,1.2012,4.29,4.1184,1.2012,4.29,0.0,0.0,0.0,135.883
2019-05-11 20:00:00,61.06144,2.56292,61.1152028042,3.30144,0.9629200000000001,3.439,57.76,1.6,57.7821564153,136.57,3.30144,0.9629200000000001,3.439,3.30144,0.9629200000000001,3.439,0.0,0.0,0.0,135.883
2019-05-11 20:30:00,60.78544,2.40742,60.833094505,2.90544,0.8474200000000001,3.0265,57.88,1.56,57.9010189893,136.65,2.90544,0.8474200000000001,3.0265,2.90544,0.8474200000000001,3.0265,0.0,0.0,0.0,135.883
2019-05-11 21:00:00,61.00448,2.48464,61.0550572516,3.44448,1.00464,3.588,57.56,1.48,57.5790239584,135.79,3.44448,1.00464,3.588,3.44448,1.00464,3.588,0.0,0.0,0.0,135.883
2019-05-11 21:30:00,62.58672,2.43446,62.6340491734,4.50672,1.31446,4.6945,58.08,1.12,58.0907978943,134.93,4.50672,1.31446,4.6945,4.50672,1.31446,4.6945,0.0,0.0,0.0,135.883
2019-05-11 22:00:00,60.07504,3.34522,60.1681055697,4.47504,1.30522,4.6615,55.6,2.04,55.6374118737,134.82,4.47504,1.30522,4.6615,4.47504,1.30522,4.6615,0.0,0.0,0.0,135.883
2019-05-11 22:30:00,56.92032,3.50176,57.0279330855,3.64032,1.06176,3.792,53.28,2.44,53.3358416077,135.09,3.64032,1.06176,3.792,3.64032,1.06176,3.792,0.0,0.0,0.0,135.883
2019-05-11 23:00:00,53.39424,3.7183200000000003,53.5235534022,2.87424,0.8383200000000001,2.9939999999999998,50.52,2.88,50.6020236749,135.61,2.87424,0.8383200000000001,2.9939999999999998,2.87424,0.8383200000000001,2.9939999999999998,0.0,0.0,0.0,135.883
2019-05-11 23:30:00,49.9432,4.1701,50.1169927295,2.5032,0.7301000000000001,2.6075,47.44,3.44,47.564558234,136.32,2.5032,0.7301000000000001,2.6075,2.5032,0.7301000000000001,2.6075,0.0,0.0,0.0,135.883
2019-05-12 00:00:00,46.89072,5.12646,47.1701199304,2.49072,0.7264600000000001,2.5945,44.4,4.4,44.6174853617,136.28,2.49072,0.7264600000000001,2.5945,2.49072,0.7264600000000001,2.5945,0.0,0.0,0.0,135.883
2019-05-12 00:30:00,45.18096,5.75778,45.5463629399,2.46096,0.7177800000000001,2.5635,42.72,5.04,43.0162759894,136.34,2.46096,0.7177800000000001,2.5635,2.46096,0.7177800000000001,2.5635,0.0,0.0,0.0,135.883
2019-05-12 01:00:00,44.44416,6.15288,44.8680430864,2.44416,0.7128800000000001,2.5460000000000003,42.0,5.44,42.350839425,136.34,2.44416,0.7128800000000001,2.5460000000000003,2.44416,0.7128800000000001,2.5460000000000003,0.0,0.0,0.0,135.883
2019-05-12 01:30:00,47.0552,5.9961,47.4356939683,2.4552,0.7161000000000001,2.5575,44.6,5.28,44.9114506557,136.17,2.4552,0.7161000000000001,2.5575,2.4552,0.7161000000000001,2.5575,0.0,0.0,0.0,135.883
2019-05-12 02:00:00,49.65472,5.83596,49.9964963512,2.45472,0.71596,2.557,47.2,5.12,47.4768827957,136.09,2.45472,0.71596,2.557,2.45472,0.71596,2.557,0.0,0.0,0.0,135.883
2019-05-12 02:30:00,50.21408,5.84744,50.5534013178,2.49408,0.7274400000000001,2.598,47.72,5.12,47.9938829436,136.09,2.49408,0.7274400000000001,2.598,2.49408,0.7274400000000001,2.598,0.0,0.0,0.0,135.883
2019-05-12 03:00:00,50.12528,5.76154,50.4553172446,2.88528,0.8415400000000001,3.0055,47.24,4.92,47.4955155778,136.23,2.88528,0.8415400000000001,3.0055,2.88528,0.8415400000000001,3.0055,0.0,0.0,0.0,135.883
2019-05-12 03:30:00,49.6808,6.2769,50.0757562324,3.2808,0.9569000000000001,3.4175,46.4,5.32,46.7039869818,136.41,3.2808,0.9569000000000001,3.4175,3.2808,0.9569000000000001,3.4175,0.0,0.0,0.0,135.883
2019-05-12 04:00:00,48.5592,6.1531,48.9474876194,2.7192,0.7931,2.8325,45.84,5.36,46.1523043845,136.55,2.7192,0.7931,2.8325,2.7192,0.7931,2.8325,0.0,0.0,0.0,135.883
2019-05-12 04:30:00,47.67824,6.07782,48.06406626,2.59824,0.75782,2.7065,45.08,5.32,45.3928276273,136.55,2.59824,0.75782,2.7065,2.59824,0.75782,2.7065,0.0,0.0,0.0,135.883
2019-05-12 05:00:00,46.99376,6.13318,47.3922923675,2.51376,0.73318,2.6185,44.48,5.4,44.8065888012,136.66,2.51376,0.73318,2.6185,2.51376,0.73318,2.6185,0.0,0.0,0.0,135.883
2019-05-12 05:30:00,46.81376,6.38568,47.2472754177,2.69376,0.78568,2.806,44.12,5.6,44.473974412,136.96,2.69376,0.78568,2.806,2.69376,0.78568,2.806,0.0,0.0,0.0,135.883
2019-05-12 06:00:00,46.34496,6.75228,46.8342673969,3.26496,0.9522800000000001,3.401,43.08,5.8,43.4686829798,137.0,3.26496,0.9522800000000001,3.401,3.26496,0.9522800000000001,3.401,0.0,0.0,0.0,135.883
2019-05-12 06:30:00,47.8856,6.6883,48.350429618,4.0056,1.1683,4.1725,43.88,5.52,44.2258386014,136.6,4.0056,1.1683,4.1725,4.0056,1.1683,4.1725,0.0,0.0,0.0,135.883
2019-05-12 07:00:00,46.84944,7.18442,47.3971087626,5.56944,1.6244200000000002,5.8015,41.28,5.5600000000000005,41.6527550109,136.73,5.56944,1.6244200000000002,5.8015,5.56944,1.6244200000000002,5.8015,0.0,0.0,0.0,135.883
2019-05-12 07:30:00,47.36656,7.67858,47.9849100973,9.04656,2.63858,9.4235,38.32,5.04,38.6500194049,136.92,9.04656,2.63858,9.4235,9.04656,2.63858,9.4235,0.0,0.0,0.0,135.883
2019-05-12 08:00:00,46.66304,8.04172,47.3509087833,13.58304,3.96172,14.149,33.08,4.08,33.3306585594,137.11,13.58304,3.96172,14.149,13.58304,3.96172,14.149,0.0,0.0,0.0,135.883
2019-05-12 08:30:00,46.02352,8.446860000000001,46.7922412057,18.26352,5.32686,19.0245,27.76,3.12,27.9347811876,137.16,18.26352,5.32686,19.0245,18.26352,5.32686,19.0245,0.0,0.0,0.0,135.883
2019-05-12 09:00:00,44.81888,8.53384,45.6240992196,22.53888,6.57384,23.478,22.28,1.96,22.3660456943,136.96,22.53888,6.57384,23.478,22.53888,6.57384,23.478,0.0,0.0,0.0,135.883
2019-05-12 09:30:00,41.71392,8.72656,42.6169446488,26.35392,7.68656,27.452,15.36,1.04,15.3951680731,137.27,26.35392,7.68656,27.452,26.35392,7.68656,27.452,0.0,0.0,0.0,135.883
2019-05-12 10:00:00,40.14112,9.52116,41.254842171600004,29.90112,8.72116,31.147,10.24,0.8,10.2712024613,137.73,29.90112,8.72116,31.147,29.90112,8.72116,31.147,0.0,0.0,0.0,135.883
2019-05-12 10:30:00,36.90752,10.11636,38.2688616528,32.62752,9.51636,33.987,4.28,0.6000000000000001,4.3218514551,137.68,32.62752,9.51636,33.987,32.62752,9.51636,33.987,0.0,0.0,0.0,135.883
2019-05-12 11:00:00,36.984,10.687,38.4971196975,34.584,10.087,36.025,2.4,0.6000000000000001,2.4738633754,137.64,34.584,10.087,36.025,34.584,10.087,36.025,0.0,0.0,0.0,135.883
2019-05-12 11:30:00,37.31184,11.60262,39.0742139403,35.39184,10.32262,36.8665,1.92,1.28,2.3075528163,137.54,35.39184,10.32262,36.8665,35.39184,10.32262,36.8665,0.0,0.0,0.0,135.883
2019-05-12 12:00:00,38.37568,12.17624,40.2610684905,36.53568,10.65624,38.058,1.8399999999999999,1.52,2.3866294224,137.54,36.53568,10.65624,38.058,36.53568,10.65624,38.058,0.0,0.0,0.0,135.883
2019-05-12 12:30:00,40.75984,9.85162,41.9335065723,32.67984,9.53162,34.0415,8.08,0.32,8.0863341509,137.85,32.67984,9.53162,34.0415,32.67984,9.53162,34.0415,0.0,0.0,0.0,135.883
2019-05-12 13:00:00,41.6032,9.2926,42.6283786344,30.7632,8.9726,32.045,10.84,0.32,10.8447222187,137.79,30.7632,8.9726,32.045,30.7632,8.9726,32.045,0.0,0.0,0.0,135.883
2019-05-12 13:30:00,40.58256,9.63658,41.7110039468,31.94256,9.31658,33.2735,8.64,0.32,8.6459238951,138.08,31.94256,9.31658,33.2735,31.94256,9.31658,33.2735,0.0,0.0,0.0,135.883
2019-05-12 14:00:00,37.7248,10.4614,39.1484536732,34.0848,9.9414,35.505,3.64,0.52,3.6769552622,138.31,34.0848,9.9414,35.505,34.0848,9.9414,35.505,0.0,0.0,0.0,135.883
2019-05-12 14:30:00,40.23648,11.71564,41.9074043983,33.03648,9.63564,34.413,7.2,2.08,7.4944245943,138.75,33.03648,9.63564,34.413,33.03648,9.63564,34.413,0.0,0.0,0.0,135.883
2019-05-12 15:00:00,40.66096,11.86278,42.3561001209,36.42096,10.62278,37.9385,4.24,1.24,4.417601159,138.83,36.42096,10.62278,37.9385,36.42096,10.62278,37.9385,0.0,0.0,0.0,135.883
2019-05-12 15:30:00,47.90976,11.16868,49.1943545155,30.74976,8.96868,32.031,17.16,2.2,17.3004508612,139.01,30.74976,8.96868,32.031,30.74976,8.96868,32.031,0.0,0.0,0.0,135.883
2019-05-12 16:00:00,45.4136,11.7373,46.905855458,34.8936,10.1773,36.3475,10.52,1.56,10.6350364362,138.82,34.8936,10.1773,36.3475,34.8936,10.1773,36.3475,0.0,0.0,0.0,135.883
2019-05-12 16:30:00,48.88832,11.87576,50.3100537467,35.36832,10.315760000000001,36.842,13.52,1.56,13.6097024214,138.6,35.36832,10.315760000000001,36.842,35.36832,10.315760000000001,36.842,0.0,0.0,0.0,135.883
2019-05-12 17:00:00,52.23504,11.42522,53.4699453511,32.31504,9.42522,33.6615,19.92,2.0,20.0201498496,138.46,32.31504,9.42522,33.6615,32.31504,9.42522,33.6615,0.0,0.0,0.0,135.883
2019-05-12 17:30:00,56.88864,11.607520000000001,58.0607602568,31.56864,9.20752,32.884,25.32,2.4,25.433489733000002,138.16,31.56864,9.20752,32.884,31.56864,9.20752,32.884,0.0,0.0,0.0,135.883
2019-05-12 18:00:00,60.13328,10.56054,61.0535532844,25.37328,7.40054,26.4305,34.76,3.16,34.9033408143,138.09,25.37328,7.40054,26.4305,25.37328,7.40054,26.4305,0.0,0.0,0.0,135.883
2019-05-12 18:30:00,62.11168,10.51924,62.9961522841,22.35168,6.51924,23.283,39.76,4.0,39.9607006946,137.63,22.35168,6.51924,23.283,22.35168,6.51924,23.283,0.0,0.0,0.0,135.883
2019-05-12 19:00:00,62.1168,8.532399999999999,62.7000693142,16.6368,4.8524,17.33,45.48,3.68,45.6286401288,137.14,16.6368,4.8524,17.33,16.6368,4.8524,17.33,0.0,0.0,0.0,135.883
2019-05-12 19:30:00,66.33664,7.76652,66.7897345361,15.65664,4.56652,16.309,50.68,3.2,50.7809255528,137.14,15.65664,4.56652,16.309,15.65664,4.56652,16.309,0.0,0.0,0.0,135.883
2019-05-12 20:00:00,67.3784,7.2787,67.7704084409,14.2584,4.1587,14.8525,53.12,3.12,53.2115476189,137.24,14.2584,4.1587,14.8525,14.2584,4.1587,14.8525,0.0,0.0,0.0,135.883
2019-05-12 20:30:00,68.98144,7.30792,69.3674618189,15.18144,4.42792,15.814,53.8,2.88,53.8770303562,136.99,15.18144,4.42792,15.814,15.18144,4.42792,15.814,0.0,0.0,0.0,135.883
2019-05-12 21:00:00,73.33248,8.08364,73.776675573,19.21248,5.60364,20.013,54.12,2.48,54.1767920793,135.63,19.21248,5.60364,20.013,19.21248,5.60364,20.013,0.0,0.0,0.0,135.883
2019-05-12 21:30:00,77.32624,8.67682,77.8115325505,22.20624,6.47682,23.1315,55.12,2.2,55.1638867376,135.56,22.20624,6.47682,23.1315,22.20624,6.47682,23.1315,0.0,0.0,0.0,135.883
2019-05-12 22:00:00,72.15888,8.94134,72.7107387107,19.95888,5.82134,20.7905,52.2,3.12,52.2931582523,135.91,19.95888,5.82134,20.7905,19.95888,5.82134,20.7905,0.0,0.0,0.0,135.883
2019-05-12 22:30:00,65.17056,7.88808,65.646200932,15.25056,4.44808,15.886,49.92,3.44,50.0383852657,135.13,15.25056,4.44808,15.886,15.25056,4.44808,15.886,0.0,0.0,0.0,135.883
2019-05-12 23:00:00,62.46384,8.51862,63.0420351373,15.90384,4.63862,16.5665,46.56,3.88,46.7213869657,135.63,15.90384,4.63862,16.5665,15.90384,4.63862,16.5665,0.0,0.0,0.0,135.883
2019-05-12 23:30:00,54.1208,7.9269,54.6982333924,10.7208,3.1269,11.1675,43.4,4.8,43.6646309958,136.13,10.7208,3.1269,11.1675,10.7208,3.1269,11.1675,0.0,0.0,0.0,135.883
2019-05-13 00:00:00,48.27568,7.53874,48.8607601276,7.19568,2.09874,7.4955,41.08,5.44,41.438629321,136.13,7.19568,2.09874,7.4955,7.19568,2.09874,7.4955,0.0,0.0,0.0,135.883
2019-05-13 00:30:00,47.5976,8.0593,48.2750851087,8.1576,2.3793,8.4975,39.44,5.68,39.8469070318,136.39,8.1576,2.3793,8.4975,8.1576,2.3793,8.4975,0.0,0.0,0.0,135.883
2019-05-13 01:00:00,46.65712,7.60166,47.2723183422,7.13712,2.08166,7.4345,39.52,5.52,39.9036439439,136.6,7.13712,2.08166,7.4345,7.13712,2.08166,7.4345,0.0,0.0,0.0,135.883
2019-05-13 01:30:00,48.20608,7.24344,48.7472416861,6.04608,1.7634400000000001,6.298,42.16,5.48,42.5146562964,136.73,6.04608,1.7634400000000001,6.298,6.04608,1.7634400000000001,6.298,0.0,0.0,0.0,135.883
2019-05-13 02:00:00,50.68528,7.38154,51.2199642859,6.24528,1.8215400000000002,6.5055,44.44,5.5600000000000005,44.7864622403,136.68,6.24528,1.8215400000000002,6.5055,6.24528,1.8215400000000002,6.5055,0.0,0.0,0.0,135.883
2019-05-13 02:30:00,51.52992,6.88956,51.9884476802,5.92992,1.7295600000000002,6.177,45.6,5.16,45.8910187292,136.62,5.92992,1.7295600000000002,6.177,5.92992,1.7295600000000002,6.177,0.0,0.0,0.0,135.883
2019-05-13 03:00:00,51.41584,6.86962,51.8727315827,6.13584,1.7896200000000002,6.3915,45.28,5.08,45.5640735668,136.67,6.13584,1.7896200000000002,6.3915,6.13584,1.7896200000000002,6.3915,0.0,0.0,0.0,135.883
2019-05-13 03:30:00,52.32576,6.51168,52.7293764044,6.96576,2.03168,7.256,45.36,4.48,45.5806976691,136.59,6.96576,2.03168,7.256,6.96576,2.03168,7.256,0.0,0.0,0.0,135.883
2019-05-13 04:00:00,53.4664,6.5077,53.8609885562,8.1864,2.3877,8.5275,45.28,4.12,45.4670518068,136.54,8.1864,2.3877,8.5275,8.1864,2.3877,8.5275,0.0,0.0,0.0,135.883
2019-05-13 04:30:00,53.0184,6.4137,53.4049275465,8.1384,2.3737,8.4775,44.88,4.04,45.0614691283,136.47,8.1384,2.3737,8.4775,8.1384,2.3737,8.4775,0.0,0.0,0.0,135.883
2019-05-13 05:00:00,50.9432,5.5851,51.248443569,5.9832,1.7450999999999999,6.2325,44.96,3.84,45.1236877926,136.55,5.9832,1.7450999999999999,6.2325,5.9832,1.7450999999999999,6.2325,0.0,0.0,0.0,135.883
2019-05-13 05:30:00,50.74768,5.25474,51.0190093774,4.98768,1.4547400000000001,5.1955,45.76,3.8,45.9175086432,136.55,4.98768,1.4547400000000001,5.1955,4.98768,1.4547400000000001,5.1955,0.0,0.0,0.0,135.883
2019-05-13 06:00:00,52.30624,5.30932,52.5750094798,5.58624,1.62932,5.819,46.72,3.68,46.8647074033,136.37,5.58624,1.62932,5.819,5.58624,1.62932,5.819,0.0,0.0,0.0,135.883
2019-05-13 06:30:00,58.13584,3.27962,58.2282732,5.89584,1.71962,6.1415,52.24,1.56,52.2632873057,135.99,5.89584,1.71962,6.1415,5.89584,1.71962,6.1415,0.0,0.0,0.0,135.883
2019-05-13 07:00:00,60.1072,2.6246,60.1644747089,6.6672,1.9445999999999999,6.945,53.44,0.68,53.4443261722,137.53,6.6672,1.9445999999999999,6.945,6.6672,1.9445999999999999,6.945,0.0,0.0,0.0,135.883
2019-05-13 07:30:00,62.03312,4.77466,62.2166003174,9.51312,2.77466,9.9095,52.52,2.0,52.5580669355,137.3,9.51312,2.77466,9.9095,9.51312,2.77466,9.9095,0.0,0.0,0.0,135.883
2019-05-13 08:00:00,61.59408,7.77994,62.0834773305,13.23408,3.85994,13.7855,48.36,3.92,48.5186149844,136.81,13.23408,3.85994,13.7855,13.23408,3.85994,13.7855,0.0,0.0,0.0,135.883
2019-05-13 08:30:00,58.69888,9.98384,59.5418808437,17.49888,5.10384,18.228,41.2,4.88,41.4880030852,136.75,17.49888,5.10384,18.228,17.49888,5.10384,18.228,0.0,0.0,0.0,135.883
2019-05-13 09:00:00,53.2512,11.5266,54.4844272155,21.6912,6.3266,22.595,31.56,5.2,31.9855217247,136.95,21.6912,6.3266,22.595,21.6912,6.3266,22.595,0.0,0.0,0.0,135.883
2019-05-13 09:30:00,50.05456,12.44758,51.5790773924,25.53456,7.44758,26.5985,24.52,5.0,25.0245959008,136.9,25.53456,7.44758,26.5985,25.53456,7.44758,26.5985,0.0,0.0,0.0,135.883
2019-05-13 10:00:00,49.23872,14.77796,51.4085561847,28.99872,8.45796,30.207,20.24,6.32,21.2037732491,136.9,28.99872,8.45796,30.207,28.99872,8.45796,30.207,0.0,0.0,0.0,135.883
2019-05-13 10:30:00,46.37168,15.74174,48.97075744,31.89168,9.30174,33.2205,14.48,6.44,15.8475234658,137.09,31.89168,9.30174,33.2205,31.89168,9.30174,33.2205,0.0,0.0,0.0,135.883
2019-05-13 11:00:00,45.6112,17.1566,48.7312065211,34.4112,10.0366,35.845,11.2,7.12,13.2715635854,137.09,34.4112,10.0366,35.845,34.4112,10.0366,35.845,0.0,0.0,0.0,135.883
2019-05-13 11:30:00,43.94048,18.23764,47.5749650068,35.10048,10.23764,36.563,8.84,8.0,11.9224829629,137.0,35.10048,10.23764,36.563,35.10048,10.23764,36.563,0.0,0.0,0.0,135.883
2019-05-13 12:00:00,43.08944,18.73442,46.9859376011,35.56944,10.37442,37.0515,7.52,8.36,11.2445542375,136.96,35.56944,10.37442,37.0515,35.56944,10.37442,37.0515,0.0,0.0,0.0,135.883
2019-05-13 12:30:00,41.8656,18.4158,45.7369670289,35.9856,10.4958,37.485,5.88,7.92,9.8641167876,137.06,35.9856,10.4958,37.485,35.9856,10.4958,37.485,0.0,0.0,0.0,135.883
2019-05-13 13:00:00,40.31232,18.20276,44.2314776534,36.35232,10.60276,37.867,3.96,7.6,8.5698074657,137.13,36.35232,10.60276,37.867,36.35232,10.60276,37.867,0.0,0.0,0.0,135.883
2019-05-13 13:30:00,40.20128,18.13204,44.1011767213,36.52128,10.65204,38.043,3.68,7.48,8.3362341618,137.21,36.52128,10.65204,38.043,36.52128,10.65204,38.043,0.0,0.0,0.0,135.883
2019-05-13 14:00:00,41.8616,18.6663,45.8347500293,36.9816,10.7863,38.5225,4.88,7.88,9.2687000167,137.37,36.9816,10.7863,38.5225,36.9816,10.7863,38.5225,0.0,0.0,0.0,135.883
2019-05-13 14:30:00,41.7736,17.7923,45.4048411103,36.4536,10.6323,37.9725,5.32,7.16,8.9200896856,137.47,36.4536,10.6323,37.9725,36.4536,10.6323,37.9725,0.0,0.0,0.0,135.883
2019-05-13 15:00:00,42.25888,16.72884,45.4496097519,34.17888,9.96884,35.603,8.08,6.76,10.5348943991,137.26,34.17888,9.96884,35.603,34.17888,9.96884,35.603,0.0,0.0,0.0,135.883
2019-05-13 15:30:00,41.90096,15.46278,44.6630497643,32.58096,9.50278,33.9385,9.32,5.96,11.0627302236,137.31,32.58096,9.50278,33.9385,32.58096,9.50278,33.9385,0.0,0.0,0.0,135.883
2019-05-13 16:00:00,45.56272,14.23746,47.7353822761,30.16272,8.797460000000001,31.4195,15.4,5.44,16.3325931805,137.15,30.16272,8.797460000000001,31.4195,30.16272,8.797460000000001,31.4195,0.0,0.0,0.0,135.883
2019-05-13 16:30:00,49.57792,13.38356,51.3526029506,29.01792,8.46356,30.227,20.56,4.92,21.1404824921,136.93,29.01792,8.46356,30.227,29.01792,8.46356,30.227,0.0,0.0,0.0,135.883
2019-05-13 17:00:00,54.50656,13.20608,56.0835593735,27.58656,8.04608,28.736,26.92,5.16,27.4100711418,136.81,27.58656,8.04608,28.736,27.58656,8.04608,28.736,0.0,0.0,0.0,135.883
2019-05-13 17:30:00,57.68016,11.62838,58.8406328913,25.88016,7.54838,26.9585,31.8,4.08,32.0606674915,136.87,25.88016,7.54838,26.9585,25.88016,7.54838,26.9585,0.0,0.0,0.0,135.883
2019-05-13 18:00:00,60.75968,9.08324,61.434875784,21.67968,6.32324,22.583,39.08,2.76,39.1773403896,136.93,21.67968,6.32324,22.583,21.67968,6.32324,22.583,0.0,0.0,0.0,135.883
2019-05-13 18:30:00,64.19648,6.77064,64.5525337256,17.31648,5.05064,18.038,46.88,1.72,46.9115422897,137.02,17.31648,5.05064,18.038,17.31648,5.05064,18.038,0.0,0.0,0.0,135.883
2019-05-13 19:00:00,67.19008,6.12544,67.4687176816,14.83008,4.32544,15.448,52.36,1.8,52.3909305128,137.02,14.83008,4.32544,15.448,14.83008,4.32544,15.448,0.0,0.0,0.0,135.883
2019-05-13 19:30:00,68.21472,5.27596,68.4184461867,12.05472,3.51596,12.557,56.16,1.76,56.1875715795,137.06,12.05472,3.51596,12.557,12.05472,3.51596,12.557,0.0,0.0,0.0,135.883
2019-05-13 20:00:00,68.77312,4.23716,68.903523563,12.33312,3.59716,12.847,56.44,0.64,56.4436285155,137.33,12.33312,3.59716,12.847,12.33312,3.59716,12.847,0.0,0.0,0.0,135.883
2019-05-13 20:30:00,70.88048,4.86514,71.0472521091,12.84048,3.74514,13.3755,58.04,1.12,58.0508053346,136.97,12.84048,3.74514,13.3755,12.84048,3.74514,13.3755,0.0,0.0,0.0,135.883
2019-05-13 21:00:00,71.8784,5.1612,72.0634607273,12.7584,3.7212,13.29,59.12,1.44,59.1375346121,136.65,12.7584,3.7212,13.29,12.7584,3.7212,13.29,0.0,0.0,0.0,135.883
2019-05-13 21:30:00,74.008,5.684,74.2259517959,14.688,4.284,15.3,59.32,1.4,59.3365182666,136.53,14.688,4.284,15.3,14.688,4.284,15.3,0.0,0.0,0.0,135.883
2019-05-13 22:00:00,70.51904,4.56472,70.6666234597,14.27904,4.16472,14.874,56.24,0.4,56.2414224571,136.75,14.27904,4.16472,14.874,14.27904,4.16472,14.874,0.0,0.0,0.0,135.883
2019-05-13 22:30:00,65.44128,3.42704,65.5309524668,11.20128,3.26704,11.668,54.24,0.16,54.2402359877,137.19,11.20128,3.26704,11.668,11.20128,3.26704,11.668,0.0,0.0,0.0,135.883
2019-05-13 23:00:00,62.69712,3.96666,62.8224740666,11.81712,3.44666,12.3095,50.88,0.52,50.8826571633,136.36,11.81712,3.44666,12.3095,11.81712,3.44666,12.3095,0.0,0.0,0.0,135.883
2019-05-13 23:30:00,55.87264,4.06452,56.0202840353,8.31264,2.4245200000000002,8.659,47.56,1.6400000000000001,47.5882674616,136.31,8.31264,2.4245200000000002,8.659,8.31264,2.4245200000000002,8.659,0.0,0.0,0.0,135.883
2019-05-14 00:00:00,50.67008,3.89044,50.819214187200004,5.11008,1.49044,5.323,45.56,2.4,45.6231695523,135.74,5.11008,1.49044,5.323,5.11008,1.49044,5.323,0.0,0.0,0.0,135.883
2019-05-14 00:30:00,49.09392,4.4790600000000005,49.2978190131,4.9339200000000005,1.43906,5.1395,44.16,3.04,44.2645140039,135.63,4.9339200000000005,1.43906,5.1395,4.9339200000000005,1.43906,5.1395,0.0,0.0,0.0,135.883
2019-05-14 01:00:00,48.78112,4.58616,48.9962297733,5.30112,1.54616,5.522,43.48,3.04,43.5861445875,135.24,5.30112,1.54616,5.522,5.30112,1.54616,5.522,0.0,0.0,0.0,135.883
2019-05-14 01:30:00,49.35968,5.15824,49.6284741817,5.47968,1.59824,5.708,43.88,3.56,44.0241751768,135.3,5.47968,1.59824,5.708,5.47968,1.59824,5.708,0.0,0.0,0.0,135.883
2019-05-14 02:00:00,50.8616,5.1413,51.1207914674,5.4216,1.5813000000000001,5.6475,45.44,3.56,45.5792408888,135.2,5.4216,1.5813000000000001,5.6475,5.4216,1.5813000000000001,5.6475,0.0,0.0,0.0,135.883
2019-05-14 02:30:00,50.13392,4.58906,50.3435140435,4.21392,1.22906,4.3895,45.92,3.36,46.0427627321,135.3,4.21392,1.22906,4.3895,4.21392,1.22906,4.3895,0.0,0.0,0.0,135.883
2019-05-14 03:00:00,49.22496,4.33228,49.4152338556,3.74496,1.09228,3.901,45.48,3.24,45.5952629118,135.46,3.74496,1.09228,3.901,3.74496,1.09228,3.901,0.0,0.0,0.0,135.883
2019-05-14 03:30:00,48.7888,4.1084,48.9614742017,3.3888,0.9884000000000001,3.5300000000000002,45.4,3.12,45.5070807677,135.52,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,135.883
2019-05-14 04:00:00,49.3424,3.5882,49.4726956715,3.6624,1.0682,3.815,45.68,2.52,45.7494568274,135.49,3.6624,1.0682,3.815,3.6624,1.0682,3.815,0.0,0.0,0.0,135.883
2019-05-14 04:30:00,48.8824,3.3207,48.9950617741,2.8824,0.8407,3.0025,46.0,2.48,46.066803666,135.49,2.8824,0.8407,3.0025,2.8824,0.8407,3.0025,0.0,0.0,0.0,135.883
2019-05-14 05:00:00,48.04208,3.32394,48.1569312545,2.48208,0.72394,2.5855,45.56,2.6,45.6341275801,135.46,2.48208,0.72394,2.5855,2.48208,0.72394,2.5855,0.0,0.0,0.0,135.883
2019-05-14 05:30:00,48.98528,3.50904,49.1108034795,2.70528,0.7890400000000001,2.818,46.28,2.7199999999999998,46.3598619498,135.41,2.70528,0.7890400000000001,2.818,2.70528,0.7890400000000001,2.818,0.0,0.0,0.0,135.883
2019-05-14 06:00:00,49.7712,3.8516,49.9200077324,3.3312,0.9716,3.47,46.44,2.88,46.5292166278,135.25,3.3312,0.9716,3.47,3.3312,0.9716,3.47,0.0,0.0,0.0,135.883
2019-05-14 06:30:00,52.23216,2.47938,52.2909730589,4.11216,1.1993800000000001,4.2835,48.12,1.28,48.137021096,135.52,4.11216,1.1993800000000001,4.2835,4.11216,1.1993800000000001,4.2835,0.0,0.0,0.0,135.883
2019-05-14 07:00:00,56.61072,2.63146,56.6718466317,5.73072,1.6714600000000002,5.9695,50.88,0.96,50.8890557979,136.15,5.73072,1.6714600000000002,5.9695,5.73072,1.6714600000000002,5.9695,0.0,0.0,0.0,135.883
2019-05-14 07:30:00,60.16784,5.53062,60.4214922677,9.08784,2.65062,9.4665,51.08,2.88,51.1611258672,136.7,9.08784,2.65062,9.4665,9.08784,2.65062,9.4665,0.0,0.0,0.0,135.883
2019-05-14 08:00:00,60.05072,8.95146,60.714229046,13.41072,3.91146,13.9695,46.64,5.04,46.9115252363,137.01,13.41072,3.91146,13.9695,13.41072,3.91146,13.9695,0.0,0.0,0.0,135.883
2019-05-14 08:30:00,59.2096,10.9628,60.2159423741,17.2896,5.0428,18.01,41.92,5.92,42.3359516251,137.05,17.2896,5.0428,18.01,17.2896,5.0428,18.01,0.0,0.0,0.0,135.883
2019-05-14 09:00:00,55.64432,12.10126,56.9449808311,21.60432,6.30126,22.5045,34.04,5.8,34.5305893376,137.27,21.60432,6.30126,22.5045,21.60432,6.30126,22.5045,0.0,0.0,0.0,135.883
2019-05-14 09:30:00,50.70032,13.40426,52.442317209,25.66032,7.48426,26.7295,25.04,5.92,25.7302934301,137.22,25.66032,7.48426,26.7295,25.66032,7.48426,26.7295,0.0,0.0,0.0,135.883
2019-05-14 10:00:00,47.46416,15.20538,49.8402454393,29.50416,8.60538,30.7335,17.96,6.6,19.1343042727,137.27,29.50416,8.60538,30.7335,29.50416,8.60538,30.7335,0.0,0.0,0.0,135.883
2019-05-14 10:30:00,44.324,16.3845,47.2553575402,32.724,9.5445,34.0875,11.6,6.84,13.4664620447,137.39,32.724,9.5445,34.0875,32.724,9.5445,34.0875,0.0,0.0,0.0,135.883
2019-05-14 11:00:00,43.39392,18.42656,47.1441449854,34.51392,10.06656,35.952,8.88,8.36,12.1960649392,137.27,34.51392,10.06656,35.952,34.51392,10.06656,35.952,0.0,0.0,0.0,135.883
2019-05-14 11:30:00,41.94528,19.52404,46.2665608426,35.94528,10.48404,37.443,6.0,9.04,10.8499585253,137.11,35.94528,10.48404,37.443,35.94528,10.48404,37.443,0.0,0.0,0.0,135.883
2019-05-14 12:00:00,41.4152,19.4511,45.7554814448,36.6552,10.6911,38.1825,4.76,8.76,9.9697141383,137.14,36.6552,10.6911,38.1825,36.6552,10.6911,38.1825,0.0,0.0,0.0,135.883
2019-05-14 12:30:00,40.92352,19.04936,45.1399225254,36.92352,10.76936,38.462,4.0,8.28,9.195564148,137.18,36.92352,10.76936,38.462,36.92352,10.76936,38.462,0.0,0.0,0.0,135.883
2019-05-14 13:00:00,38.96704,18.51372,43.1414885534,37.00704,10.79372,38.549,1.96,7.72,7.9649231007,137.28,37.00704,10.79372,38.549,37.00704,10.79372,38.549,0.0,0.0,0.0,135.883
2019-05-14 13:30:00,38.67424,18.49832,42.8705572905,36.95424,10.77832,38.494,1.72,7.72,7.909285682,137.33,36.95424,10.77832,38.494,36.95424,10.77832,38.494,0.0,0.0,0.0,135.883
2019-05-14 14:00:00,38.7264,19.0952,43.1782435956,36.8064,10.7352,38.34,1.92,8.36,8.5776453646,137.23,36.8064,10.7352,38.34,36.8064,10.7352,38.34,0.0,0.0,0.0,135.883
2019-05-14 14:30:00,38.54704,18.60122,42.8004635284,36.34704,10.60122,37.8615,2.2,8.0,8.2969874051,137.18,36.34704,10.60122,37.8615,36.34704,10.60122,37.8615,0.0,0.0,0.0,135.883
2019-05-14 15:00:00,39.62816,18.26488,43.6348130098,35.46816,10.34488,36.946,4.16,7.92,8.9460605855,137.18,35.46816,10.34488,36.946,35.46816,10.34488,36.946,0.0,0.0,0.0,135.883
2019-05-14 15:30:00,40.69536,17.28448,44.2138617902,34.57536,10.08448,36.016,6.12,7.2,9.4495714189,137.38,34.57536,10.08448,36.016,34.57536,10.08448,36.016,0.0,0.0,0.0,135.883
2019-05-14 16:00:00,44.63344,16.48642,47.5809416747,33.07344,9.64642,34.4515,11.56,6.84,13.4320214413,137.34,33.07344,9.64642,34.4515,33.07344,9.64642,34.4515,0.0,0.0,0.0,135.883
2019-05-14 16:30:00,49.67104,15.38072,51.9978726719,31.75104,9.26072,33.074,17.92,6.12,18.9362298254,137.46,31.75104,9.26072,33.074,31.75104,9.26072,33.074,0.0,0.0,0.0,135.883
2019-05-14 17:00:00,53.49632,13.23976,55.1103211604,28.93632,8.43976,30.142,24.56,4.8,25.0246598378,137.61,28.93632,8.43976,30.142,28.93632,8.43976,30.142,0.0,0.0,0.0,135.883
2019-05-14 17:30:00,56.71408,10.55994,57.6888135001,25.23408,7.35994,26.2855,31.48,3.2,31.6422249534,137.8,25.23408,7.35994,26.2855,25.23408,7.35994,26.2855,0.0,0.0,0.0,135.883
2019-05-14 18:00:00,60.89232,8.71526,61.5128473723,22.61232,6.59526,23.5545,38.28,2.12,38.3386593401,137.87,22.61232,6.59526,23.5545,22.61232,6.59526,23.5545,0.0,0.0,0.0,135.883
2019-05-14 18:30:00,65.56368,7.14274,65.9516100626,19.96368,5.82274,20.7955,45.6,1.32,45.6191012625,137.94,19.96368,5.82274,20.7955,19.96368,5.82274,20.7955,0.0,0.0,0.0,135.883
2019-05-14 19:00:00,67.25616,5.9413800000000005,67.5180794621,14.33616,4.18138,14.9335,52.92,1.76,52.9492587295,137.74,14.33616,4.18138,14.9335,14.33616,4.18138,14.9335,0.0,0.0,0.0,135.883
2019-05-14 19:30:00,68.31888000000001,5.40634,68.5324585627,10.71888,3.12634,11.1655,57.6,2.2800000000000002,57.6451073379,137.21,10.71888,3.12634,11.1655,10.71888,3.12634,11.1655,0.0,0.0,0.0,135.883
2019-05-14 20:00:00,70.0816,5.3938,70.2888592666,10.4016,3.0338,10.835,59.68,2.36,59.7266439707,137.03,10.4016,3.0338,10.835,10.4016,3.0338,10.835,0.0,0.0,0.0,135.883
2019-05-14 20:30:00,71.08256,5.15908,71.2695337616,11.24256,3.27908,11.711,59.84,1.88,59.8695248019,136.8,11.24256,3.27908,11.711,11.24256,3.27908,11.711,0.0,0.0,0.0,135.883
2019-05-14 21:00:00,74.35488,6.26184,74.6180864134,14.47488,4.22184,15.078,59.88,2.04,59.9147394219,136.83,14.47488,4.22184,15.078,14.47488,4.22184,15.078,0.0,0.0,0.0,135.883
2019-05-14 21:30:00,74.464,6.172,74.7193474276,14.304,4.172,14.9,60.16,2.0,60.1932355003,136.7,14.304,4.172,14.9,14.304,4.172,14.9,0.0,0.0,0.0,135.883
2019-05-14 22:00:00,74.34752,5.70136,74.5658047365,17.62752,5.14136,18.362,56.72,0.56,56.7227643896,137.04,17.62752,5.14136,18.362,17.62752,5.14136,18.362,0.0,0.0,0.0,135.883
2019-05-14 22:30:00,68.50864,4.63002,68.6649170964,14.22864,4.15002,14.8215,54.28,0.48,54.282122287199996,136.38,14.22864,4.15002,14.8215,14.22864,4.15002,14.8215,0.0,0.0,0.0,135.883
2019-05-14 23:00:00,62.82032,3.60926,62.9239172545,11.14032,3.24926,11.6045,51.68,0.36,51.6812538548,135.62,11.14032,3.24926,11.6045,11.14032,3.24926,11.6045,0.0,0.0,0.0,135.883
2019-05-14 23:30:00,59.42928,5.22854,59.6588380028,12.02928,3.50854,12.5305,47.4,1.72,47.431196485,135.26,12.02928,3.50854,12.5305,12.02928,3.50854,12.5305,0.0,0.0,0.0,135.883
2019-05-15 00:00:00,56.29104,5.68822,56.5777078985,11.41104,3.32822,11.8865,44.88,2.36,44.9420070758,134.97,11.41104,3.32822,11.8865,11.41104,3.32822,11.8865,0.0,0.0,0.0,135.883
2019-05-15 00:30:00,51.8984,5.3487,52.173293113,8.7384,2.5487,9.1025,43.16,2.8,43.2507294736,135.36,8.7384,2.5487,9.1025,8.7384,2.5487,9.1025,0.0,0.0,0.0,135.883
2019-05-15 01:00:00,49.88832,4.78076,50.1168648122,6.92832,2.02076,7.217,42.96,2.76,43.0485679204,135.36,6.92832,2.02076,7.217,6.92832,2.02076,7.217,0.0,0.0,0.0,135.883
