Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-15 01:30:00,49.636,4.2055,49.8138407097,4.956,1.4455,5.1625,44.68,2.76,44.7651650282,135.3,4.956,1.4455,5.1625,4.956,1.4455,5.1625,0.0,0.0,0.0,135.883
2019-05-15 02:00:00,50.1296,5.0678,50.3851108265,5.1696,1.5078,5.385,44.96,3.56,45.1007228323,135.36,5.1696,1.5078,5.385,5.1696,1.5078,5.385,0.0,0.0,0.0,135.883
2019-05-15 02:30:00,50.71536,4.80198,50.942190293,5.35536,1.5619800000000001,5.5785,45.36,3.24,45.4755670663,135.39,5.35536,1.5619800000000001,5.5785,5.35536,1.5619800000000001,5.5785,0.0,0.0,0.0,135.883
2019-05-15 03:00:00,50.60528,4.50654,50.8055436606,5.16528,1.50654,5.3805,45.44,3.0,45.5389240101,135.39,5.16528,1.50654,5.3805,5.16528,1.50654,5.3805,0.0,0.0,0.0,135.883
2019-05-15 03:30:00,50.4632,4.7651,50.6876783079,5.5032,1.6051000000000002,5.7325,44.96,3.16,45.0709130149,135.52,5.5032,1.6051000000000002,5.7325,5.5032,1.6051000000000002,5.7325,0.0,0.0,0.0,135.883
2019-05-15 04:00:00,49.41136,4.06998,49.5786973836,4.49136,1.30998,4.6785,44.92,2.76,45.0047108645,135.52,4.49136,1.30998,4.6785,4.49136,1.30998,4.6785,0.0,0.0,0.0,135.883
2019-05-15 04:30:00,49.40256,4.08408,49.5710867744,4.40256,1.2840799999999999,4.586,45.0,2.8,45.087026959,135.34,4.40256,1.2840799999999999,4.586,4.40256,1.2840799999999999,4.586,0.0,0.0,0.0,135.883
2019-05-15 05:00:00,48.63344,4.02642,48.7998313957,3.79344,1.10642,3.9515000000000002,44.84,2.92,44.934975242,135.34,3.79344,1.10642,3.9515000000000002,3.79344,1.10642,3.9515000000000002,0.0,0.0,0.0,135.883
2019-05-15 05:30:00,48.5608,3.8369,48.7121452848,3.2808,0.9569000000000001,3.4175,45.28,2.88,45.371497661,135.34,3.2808,0.9569000000000001,3.4175,3.2808,0.9569000000000001,3.4175,0.0,0.0,0.0,135.883
2019-05-15 06:00:00,48.89488,4.10934,49.0672596081,3.25488,0.9493400000000001,3.3905,45.64,3.16,45.749264475,136.54,3.25488,0.9493400000000001,3.3905,3.25488,0.9493400000000001,3.3905,0.0,0.0,0.0,135.883
2019-05-15 06:30:00,52.82,2.9025,52.8996872037,3.7800000000000002,1.1025,3.9375,49.04,1.8,49.073023139,136.39,3.7800000000000002,1.1025,3.9375,3.7800000000000002,1.1025,3.9375,0.0,0.0,0.0,135.883
2019-05-15 07:00:00,57.26112,2.13616,57.3009515034,5.54112,1.61616,5.772,51.72,0.52,51.7226140097,136.9,5.54112,1.61616,5.772,5.54112,1.61616,5.772,0.0,0.0,0.0,135.883
2019-05-15 07:30:00,58.028,4.5365,58.205056621,9.108,2.6565000000000003,9.4875,48.92,1.88,48.9561109567,136.77,9.108,2.6565000000000003,9.4875,9.108,2.6565000000000003,9.4875,0.0,0.0,0.0,135.883
2019-05-15 08:00:00,57.58432,7.53376,58.0750501472,13.62432,3.97376,14.192,43.96,3.56,44.1039136585,136.48,13.62432,3.97376,14.192,13.62432,3.97376,14.192,0.0,0.0,0.0,135.883
2019-05-15 08:30:00,55.19776,9.70268,56.0440425755,18.31776,5.34268,19.081,36.88,4.36,37.1368280821,136.28,18.31776,5.34268,19.081,18.31776,5.34268,19.081,0.0,0.0,0.0,135.883
2019-05-15 09:00:00,51.60928,11.57104,52.8905166244,22.52928,6.57104,23.468,29.08,5.0,29.5067178792,136.32,22.52928,6.57104,23.468,22.52928,6.57104,23.468,0.0,0.0,0.0,135.883
2019-05-15 09:30:00,48.41104,12.78322,50.0703455895,26.41104,7.70322,27.5115,22.0,5.08,22.5788927984,136.38,26.41104,7.70322,27.5115,26.41104,7.70322,27.5115,0.0,0.0,0.0,135.883
2019-05-15 10:00:00,46.7568,15.5074,49.261321551500004,30.6768,8.9474,31.955,16.08,6.5600000000000005,17.3666346769,136.29,30.6768,8.9474,31.955,30.6768,8.9474,31.955,0.0,0.0,0.0,135.883
2019-05-15 10:30:00,44.01008,16.612940000000002,47.041225718,34.33008,10.01294,35.7605,9.68,6.6,11.715903721,136.39,34.33008,10.01294,35.7605,34.33008,10.01294,35.7605,0.0,0.0,0.0,135.883
2019-05-15 11:00:00,43.97616,18.49138,47.7056996872,36.65616,10.69138,38.1835,7.32,7.8,10.6968406551,136.23,36.65616,10.69138,38.1835,36.65616,10.69138,38.1835,0.0,0.0,0.0,135.883
2019-05-15 11:30:00,41.92864,18.94752,46.0110787355,36.84864,10.74752,38.384,5.08,8.2,9.6460561889,136.23,36.84864,10.74752,38.384,36.84864,10.74752,38.384,0.0,0.0,0.0,135.883
2019-05-15 12:00:00,41.39776,19.32768,45.6873477803,37.87776,11.04768,39.456,3.52,8.28,8.9971551059,136.16,37.87776,11.04768,39.456,37.87776,11.04768,39.456,0.0,0.0,0.0,135.883
2019-05-15 12:30:00,42.84768,19.66724,47.1457740482,39.72768,11.58724,41.383,3.12,8.08,8.6614548432,136.24,39.72768,11.58724,41.383,39.72768,11.58724,41.383,0.0,0.0,0.0,135.883
2019-05-15 13:00:00,42.10112,19.58116,46.4319516303,39.98112,11.66116,41.647,2.12,7.92,8.1988291847,136.34,39.98112,11.66116,41.647,39.98112,11.66116,41.647,0.0,0.0,0.0,135.883
2019-05-15 13:30:00,42.96704,19.643720000000002,47.2444945131,40.60704,11.84372,42.299,2.36,7.8,8.1492085505,136.44,40.60704,11.84372,42.299,40.60704,11.84372,42.299,0.0,0.0,0.0,135.883
2019-05-15 14:00:00,44.1152,20.4886,48.6408634895,41.9952,12.2486,43.745,2.12,8.24,8.508348841,136.37,41.9952,12.2486,43.745,41.9952,12.2486,43.745,0.0,0.0,0.0,135.883
2019-05-15 14:30:00,45.1496,20.4653,49.5713111008,44.1096,12.8653,45.9475,1.04,7.6,7.6708278562,136.53,44.1096,12.8653,45.9475,44.1096,12.8653,45.9475,0.0,0.0,0.0,135.883
2019-05-15 15:00:00,48.45328,20.18554,52.489773936,45.89328,13.38554,47.8055,2.56,6.8,7.265920451,136.88,45.89328,13.38554,47.8055,45.89328,13.38554,47.8055,0.0,0.0,0.0,135.883
2019-05-15 15:30:00,51.47456,20.10008,55.2597823304,46.83456,13.66008,48.786,4.64,6.44,7.9374555117,137.02,46.83456,13.66008,48.786,46.83456,13.66008,48.786,0.0,0.0,0.0,135.883
2019-05-15 16:00:00,59.08144,20.87542,62.660990358,49.08144,14.31542,51.1265,10.0,6.5600000000000005,11.9596655472,136.96,49.08144,14.31542,51.1265,49.08144,14.31542,51.1265,0.0,0.0,0.0,135.883
2019-05-15 16:30:00,64.34096,20.08778,67.4038429101,47.34096,13.80778,49.3135,17.0,6.28,18.12286953,137.05,47.34096,13.80778,49.3135,47.34096,13.80778,49.3135,0.0,0.0,0.0,135.883
2019-05-15 17:00:00,66.25312,17.68216,68.5721130781,42.93312,12.52216,44.722,23.32,5.16,23.8840532574,137.11,42.93312,12.52216,44.722,42.93312,12.52216,44.722,0.0,0.0,0.0,135.883
2019-05-15 17:30:00,64.82624,13.82932,66.2849265233,36.30624,10.58932,37.819,28.52,3.24,28.7034492701,137.41,36.30624,10.58932,37.819,36.30624,10.58932,37.819,0.0,0.0,0.0,135.883
2019-05-15 18:00:00,69.2656,11.0508,70.1415962464,32.2656,9.4108,33.61,37.0,1.6400000000000001,37.0363281117,137.53,32.2656,9.4108,33.61,32.2656,9.4108,33.61,0.0,0.0,0.0,135.883
2019-05-15 18:30:00,69.00048,8.42514,69.5129428542,25.32048,7.38514,26.3755,43.68,1.04,43.6923791982,137.25,25.32048,7.38514,26.3755,25.32048,7.38514,26.3755,0.0,0.0,0.0,135.883
2019-05-15 19:00:00,72.46368,7.54524,72.8554429387,21.34368,6.22524,22.233,51.12,1.32,51.1370394137,137.14,21.34368,6.22524,22.233,21.34368,6.22524,22.233,0.0,0.0,0.0,135.883
2019-05-15 19:30:00,74.84032,6.99676,75.1666691307,18.64032,5.43676,19.417,56.2,1.56,56.2216470765,137.14,18.64032,5.43676,19.417,18.64032,5.43676,19.417,0.0,0.0,0.0,135.883
2019-05-15 20:00:00,76.66864,7.24502,77.0101985081,17.70864,5.16502,18.4465,58.96,2.08,58.9966778726,137.05,17.70864,5.16502,18.4465,17.70864,5.16502,18.4465,0.0,0.0,0.0,135.883
2019-05-15 20:30:00,79.32944,7.90942,79.7227632201,19.84944,5.78942,20.6765,59.48,2.12,59.5177687754,137.1,19.84944,5.78942,20.6765,19.84944,5.78942,20.6765,0.0,0.0,0.0,135.883
2019-05-15 21:00:00,75.3632,6.2776,75.6242036388,15.7632,4.5976,16.42,59.6,1.6800000000000002,59.6236731509,136.99,15.7632,4.5976,16.42,15.7632,4.5976,16.42,0.0,0.0,0.0,135.883
2019-05-15 21:30:00,74.90432,6.36376,75.1741617579,14.82432,4.32376,15.442,60.08,2.04,60.1146238448,136.77,14.82432,4.32376,15.442,14.82432,4.32376,15.442,0.0,0.0,0.0,135.883
2019-05-15 22:00:00,72.32528,5.38154,72.5252169928,15.84528,4.62154,16.5055,56.48,0.76,56.485113083,135.65,15.84528,4.62154,16.5055,15.84528,4.62154,16.5055,0.0,0.0,0.0,135.883
2019-05-15 22:30:00,70.13264,5.32702,70.3346595602,15.93264,4.64702,16.5965,54.2,0.68,54.2042655148,135.49,15.93264,4.64702,16.5965,15.93264,4.64702,16.5965,0.0,0.0,0.0,135.883
2019-05-15 23:00:00,68.35424,5.36332,68.5643298472,17.15424,5.00332,17.869,51.2,0.36,51.2012656094,135.54,17.15424,5.00332,17.869,17.15424,5.00332,17.869,0.0,0.0,0.0,135.883
2019-05-15 23:30:00,64.9896,5.9053,65.2573419337,17.2296,5.0253,17.9475,47.76,0.88,47.7681065147,134.81,17.2296,5.0253,17.9475,17.2296,5.0253,17.9475,0.0,0.0,0.0,135.883
2019-05-16 00:00:00,61.33904,6.65722,61.6992415371,16.37904,4.77722,17.0615,44.96,1.88,44.9992888833,135.26,16.37904,4.77722,17.0615,16.37904,4.77722,17.0615,0.0,0.0,0.0,135.883
2019-05-16 00:30:00,56.44016,6.08338,56.7670606342,13.04016,3.80338,13.5835,43.4,2.2800000000000002,43.459848136,135.59,13.04016,3.80338,13.5835,13.04016,3.80338,13.5835,0.0,0.0,0.0,135.883
2019-05-16 01:00:00,55.19904,6.20972,55.5472289084,12.23904,3.5697200000000002,12.749,42.96,2.64,43.0410408796,135.85,12.23904,3.5697200000000002,12.749,12.23904,3.5697200000000002,12.749,0.0,0.0,0.0,135.883
2019-05-16 01:30:00,56.03008,6.74044,56.4340623755,12.55008,3.66044,13.073,43.48,3.08,43.5889527289,136.74,12.55008,3.66044,13.073,12.55008,3.66044,13.073,0.0,0.0,0.0,135.883
2019-05-16 02:00:00,54.99104,7.43572,55.4914805371,11.23104,3.27572,11.699,43.76,4.16,43.9572883604,137.3,11.23104,3.27572,11.699,11.23104,3.27572,11.699,0.0,0.0,0.0,135.883
2019-05-16 02:30:00,53.14224,6.81482,53.5774154271,9.10224,2.65482,9.4815,44.04,4.16,44.2360396057,137.58,9.10224,2.65482,9.4815,9.10224,2.65482,9.4815,0.0,0.0,0.0,135.883
2019-05-16 03:00:00,55.15648,7.06564,55.607198766,11.19648,3.26564,11.663,43.96,3.8,44.123934548,137.79,11.19648,3.26564,11.663,11.19648,3.26564,11.663,0.0,0.0,0.0,135.883
2019-05-16 03:30:00,57.84256,8.22408,58.4242863816,14.48256,4.22408,15.086,43.36,4.0,43.5441109681,137.18,14.48256,4.22408,15.086,14.48256,4.22408,15.086,0.0,0.0,0.0,135.883
2019-05-16 04:00:00,58.37472,7.92096,58.9096727406,14.81472,4.32096,15.432,43.56,3.6,43.7085071811,137.27,14.81472,4.32096,15.432,14.81472,4.32096,15.432,0.0,0.0,0.0,135.883
2019-05-16 04:30:00,61.0776,8.0143,61.601154423,16.9176,4.9343,17.6225,44.16,3.08,44.2672791122,137.31,16.9176,4.9343,17.6225,16.9176,4.9343,17.6225,0.0,0.0,0.0,135.883
2019-05-16 05:00:00,59.624,7.407,60.0823187385,15.384,4.487,16.025,44.24,2.92,44.336260555,137.27,15.384,4.487,16.025,15.384,4.487,16.025,0.0,0.0,0.0,135.883
2019-05-16 05:30:00,62.67888,8.18134,63.2105712856,18.03888,5.26134,18.7905,44.64,2.92,44.7353998529,137.16,18.03888,5.26134,18.7905,18.03888,5.26134,18.7905,0.0,0.0,0.0,135.883
2019-05-16 06:00:00,61.38864,8.94002,62.036191684,17.34864,5.06002,18.0715,44.04,3.88,44.2105869674,136.97,17.34864,5.06002,18.0715,17.34864,5.06002,18.0715,0.0,0.0,0.0,135.883
2019-05-16 06:30:00,68.0264,6.9477,68.3802722446,18.7464,5.4677,19.5275,49.28,1.48,49.302219017,136.32,18.7464,5.4677,19.5275,18.7464,5.4677,19.5275,0.0,0.0,0.0,135.883
2019-05-16 07:00:00,74.3632,6.7126,74.665551046,20.6832,6.0326,21.545,53.68,0.68,53.6843068317,136.32,20.6832,6.0326,21.545,20.6832,6.0326,21.545,0.0,0.0,0.0,135.883
2019-05-16 07:30:00,69.01632,7.93476,69.4709496308,21.85632,6.37476,22.767,47.16,1.56,47.1857944725,137.14,21.85632,6.37476,22.767,21.85632,6.37476,22.767,0.0,0.0,0.0,135.883
2019-05-16 08:00:00,70.58896,10.77178,71.4061098104,28.42896,8.29178,29.6135,42.16,2.48,42.2328781875,137.36,28.42896,8.29178,29.6135,28.42896,8.29178,29.6135,0.0,0.0,0.0,135.883
2019-05-16 08:30:00,67.23936,12.52648,68.3962296797,31.83936,9.28648,33.166,35.4,3.24,35.5479619669,137.13,31.83936,9.28648,33.166,31.83936,9.28648,33.166,0.0,0.0,0.0,135.883
2019-05-16 09:00:00,65.85648,14.14814,67.3590812248,35.61648,10.38814,37.1005,30.24,3.76,30.4728600561,137.05,35.61648,10.38814,37.1005,35.61648,10.38814,37.1005,0.0,0.0,0.0,135.883
2019-05-16 09:30:00,58.99184,13.98262,60.6263214178,34.91184,10.18262,36.3665,24.08,3.8,24.377990073,136.99,34.91184,10.18262,36.3665,34.91184,10.18262,36.3665,0.0,0.0,0.0,135.883
2019-05-16 10:00:00,60.85344,17.91392,63.435397765,43.45344,12.67392,45.264,17.4,5.24,18.1718903805,136.99,43.45344,12.67392,45.264,43.45344,12.67392,45.264,0.0,0.0,0.0,135.883
2019-05-16 10:30:00,65.04336,21.20598,68.4129539477,52.68336,15.36598,54.8785,12.36,5.84,13.6702304297,136.99,52.68336,15.36598,54.8785,52.68336,15.36598,54.8785,0.0,0.0,0.0,135.883
2019-05-16 11:00:00,62.72656,22.71358,66.7122780742,54.28656,15.83358,56.5485,8.44,6.88,10.888893424,136.61,54.28656,15.83358,56.5485,54.28656,15.83358,56.5485,0.0,0.0,0.0,135.883
2019-05-16 11:30:00,56.8616,22.5413,61.1665902291,50.5416,14.7413,52.6475,6.32,7.8,10.0390437792,136.55,50.5416,14.7413,52.6475,50.5416,14.7413,52.6475,0.0,0.0,0.0,135.883
2019-05-16 12:00:00,60.79808,23.21444,65.0793112763,53.39808,15.57444,55.623,7.4,7.64,10.636239937100001,136.6,53.39808,15.57444,55.623,53.39808,15.57444,55.623,0.0,0.0,0.0,135.883
2019-05-16 12:30:00,66.94512,23.19066,70.8481178511,56.74512,16.55066,59.1095,10.2,6.64,12.170850422200001,136.76,56.74512,16.55066,59.1095,56.74512,16.55066,59.1095,0.0,0.0,0.0,135.883
2019-05-16 13:00:00,68.01968,22.12074,71.5262469689,56.77968,16.56074,59.1455,11.24,5.5600000000000005,12.539984051,136.92,56.77968,16.56074,59.1455,56.77968,16.56074,59.1455,0.0,0.0,0.0,135.883
2019-05-16 13:30:00,61.99968,21.12324,65.4992487606,54.31968,15.84324,56.583,7.68,5.28,9.3199141627,137.06,54.31968,15.84324,56.583,54.31968,15.84324,56.583,0.0,0.0,0.0,135.883
2019-05-16 14:00:00,54.00096,20.27528,57.6818052769,51.00096,14.87528,53.126,3.0,5.4,6.1773780846,137.16,51.00096,14.87528,53.126,51.00096,14.87528,53.126,0.0,0.0,0.0,135.883
2019-05-16 14:30:00,49.67344,19.25642,53.2753259272,48.19344,14.05642,50.2015,1.48,5.2,5.4065145889,137.25,48.19344,14.05642,50.2015,48.19344,14.05642,50.2015,0.0,0.0,0.0,135.883
2019-05-16 15:00:00,55.08528,20.12654,58.6469580204,51.72528,15.08654,53.8805,3.36,5.04,6.0573261428,137.07,51.72528,15.08654,53.8805,51.72528,15.08654,53.8805,0.0,0.0,0.0,135.883
2019-05-16 15:30:00,61.7432,23.0551,65.9072103965,60.9432,17.7751,63.4825,0.8,5.28,5.3402621658000005,137.01,60.9432,17.7751,63.4825,60.9432,17.7751,63.4825,0.0,0.0,0.0,135.883
2019-05-16 16:00:00,63.76016,22.50838,67.6164563805,59.48016,17.34838,61.9585,4.28,5.16,6.7040286396,136.92,59.48016,17.34838,61.9585,59.48016,17.34838,61.9585,0.0,0.0,0.0,135.883
2019-05-16 16:30:00,64.08576,18.71168,66.7616027609,51.12576,14.91168,53.256,12.96,3.8,13.5056136477,137.19,51.12576,14.91168,53.256,51.12576,14.91168,53.256,0.0,0.0,0.0,135.883
2019-05-16 17:00:00,73.26704,17.12622,75.2420531475,48.70704,14.20622,50.7365,24.56,2.92,24.7329739417,137.23,48.70704,14.20622,50.7365,48.70704,14.20622,50.7365,0.0,0.0,0.0,135.883
2019-05-16 17:30:00,72.72464,12.79802,73.84214636,38.80464,11.31802,40.4215,33.92,1.48,33.9522723835,137.32,38.80464,11.31802,40.4215,38.80464,11.31802,40.4215,0.0,0.0,0.0,135.883
2019-05-16 18:00:00,70.19296,9.29628,70.8058786783,30.91296,9.01628,32.201,39.28,0.28,39.2809979507,137.32,30.91296,9.01628,32.201,30.91296,9.01628,32.201,0.0,0.0,0.0,135.883
2019-05-16 18:30:00,78.7784,10.1287,79.4268649152,34.1784,9.9687,35.6025,44.6,0.16,44.6002869946,137.26,34.1784,9.9687,35.6025,34.1784,9.9687,35.6025,0.0,0.0,0.0,135.883
2019-05-16 19:00:00,88.9008,10.5144,89.5204158167,35.5008,10.3544,36.98,53.4,0.16,53.4002396998,137.16,35.5008,10.3544,36.98,35.5008,10.3544,36.98,0.0,0.0,0.0,135.883
2019-05-16 19:30:00,90.1632,10.1776,90.7358042671,34.4832,10.0576,35.92,55.68,0.12,55.6801293102,137.22,34.4832,10.0576,35.92,34.4832,10.0576,35.92,0.0,0.0,0.0,135.883
2019-05-16 20:00:00,93.53056,11.54308,94.2401631461,37.93056,11.06308,39.511,55.6,0.48,55.6020719038,137.31,37.93056,11.06308,39.511,37.93056,11.06308,39.511,0.0,0.0,0.0,135.883
2019-05-16 20:30:00,100.29568,13.35624,101.1810880234,44.69568,13.03624,46.558,55.6,0.32,55.6009208557,137.31,44.69568,13.03624,46.558,44.69568,13.03624,46.558,0.0,0.0,0.0,135.883
2019-05-16 21:00:00,97.40336,12.38598,98.1877132835,41.64336,12.14598,43.3785,55.76,0.24,55.7605164969,137.0,41.64336,12.14598,43.3785,41.64336,12.14598,43.3785,0.0,0.0,0.0,135.883
2019-05-16 21:30:00,91.4104,10.5397,92.0160122166,35.4504,10.3397,36.9275,55.96,0.2,55.960357397,136.78,35.4504,10.3397,36.9275,35.4504,10.3397,36.9275,0.0,0.0,0.0,135.883
2019-05-16 22:00:00,88.148,10.7915,88.8061167727,34.668,10.1115,36.1125,53.48,0.68,53.4843229367,137.08,34.668,10.1115,36.1125,34.668,10.1115,36.1125,0.0,0.0,0.0,135.883
2019-05-16 22:30:00,91.19808,13.17944,92.1454688761,40.79808,11.89944,42.498,50.4,1.28,50.4162513482,137.15,40.79808,11.89944,42.498,40.79808,11.89944,42.498,0.0,0.0,0.0,135.883
2019-05-16 23:00:00,88.85648,14.30314,90.0002991764,42.45648,12.383140000000001,44.2255,46.4,1.92,46.4397071481,135.87,42.45648,12.383140000000001,44.2255,42.45648,12.383140000000001,44.2255,0.0,0.0,0.0,135.883
2019-05-16 23:30:00,82.68528,14.43654,83.9361019815,39.48528,11.516539999999999,41.1305,43.2,2.92,43.2985727247,136.46,39.48528,11.516539999999999,41.1305,39.48528,11.516539999999999,41.1305,0.0,0.0,0.0,135.883
2019-05-17 00:00:00,88.39552,17.86036,90.1818186521,47.79552,13.94036,49.787,40.6,3.92,40.788802385,135.98,47.79552,13.94036,49.787,47.79552,13.94036,49.787,0.0,0.0,0.0,135.883
2019-05-17 00:30:00,84.28624,17.47682,86.0790885793,45.24624,13.19682,47.1315,39.04,4.28,39.2739099149,136.3,45.24624,13.19682,47.1315,45.24624,13.19682,47.1315,0.0,0.0,0.0,135.883
2019-05-17 01:00:00,75.45024,15.29132,76.9841748894,36.93024,10.77132,38.469,38.52,4.52,38.7842854775,136.65,36.93024,10.77132,38.469,36.93024,10.77132,38.469,0.0,0.0,0.0,135.883
2019-05-17 01:30:00,77.21104,15.78322,78.8077073099,36.97104,10.78322,38.5115,40.24,5.0,40.5494463587,136.8,36.97104,10.78322,38.5115,36.97104,10.78322,38.5115,0.0,0.0,0.0,135.883
2019-05-17 02:00:00,90.53808,16.13694,91.9649104966,44.21808,12.89694,46.0605,46.32,3.24,46.4331777935,136.58,44.21808,12.89694,46.0605,44.21808,12.89694,46.0605,0.0,0.0,0.0,135.883
2019-05-17 02:30:00,82.74032,14.30426,83.9676866887,36.70032,10.70426,38.2295,46.04,3.6,46.1805326951,136.65,36.70032,10.70426,38.2295,36.70032,10.70426,38.2295,0.0,0.0,0.0,135.883
2019-05-17 03:00:00,84.68992,15.09456,86.0245795758,39.40992,11.49456,41.052,45.28,3.6,45.4228841004,136.7,39.40992,11.49456,41.052,39.40992,11.49456,41.052,0.0,0.0,0.0,135.883
2019-05-17 03:30:00,110.6608,22.6144,112.947880653,65.7408,19.1744,68.48,44.92,3.44,45.0515260563,136.48,65.7408,19.1744,68.48,65.7408,19.1744,68.48,0.0,0.0,0.0,135.883
2019-05-17 04:00:00,131.94768,28.09474,134.905539816,86.58768,25.25474,90.1955,45.36,2.84,45.4488195666,136.42,86.58768,25.25474,90.1955,86.58768,25.25474,90.1955,0.0,0.0,0.0,135.883
2019-05-17 04:30:00,137.88544,29.15992,140.9350754724,91.88544,26.79992,95.714,46.0,2.36,46.060499346,136.33,91.88544,26.79992,95.714,91.88544,26.79992,95.714,0.0,0.0,0.0,135.883
2019-05-17 05:00:00,125.72688,27.61534,128.7239502107,85.76688,25.01534,89.3405,39.96,2.6,40.0444952522,136.33,85.76688,25.01534,89.3405,85.76688,25.01534,89.3405,0.0,0.0,0.0,135.883
2019-05-17 05:30:00,117.76384,25.80112,120.5571225801,78.72384,22.96112,82.004,39.04,2.84,39.1431628768,136.29,78.72384,22.96112,82.004,78.72384,22.96112,82.004,0.0,0.0,0.0,135.883
2019-05-17 06:00:00,106.86768000000001,23.17974,109.3526468589,67.26768,19.61974,70.0705,39.6,3.56,39.759698188,136.37,67.26768,19.61974,70.0705,67.26768,19.61974,70.0705,0.0,0.0,0.0,135.883
2019-05-17 06:30:00,98.40448,17.25964,99.9066407052,52.04448,15.17964,54.213,46.36,2.08,46.4066374563,136.35,52.04448,15.17964,54.213,52.04448,15.17964,54.213,0.0,0.0,0.0,135.883
2019-05-17 07:00:00,85.30768,10.27974,85.9248120245,33.18768,9.67974,34.5705,52.12,0.6000000000000001,52.1234534543,136.43,33.18768,9.67974,34.5705,33.18768,9.67974,34.5705,0.0,0.0,0.0,135.883
2019-05-17 07:30:00,82.67856,9.33958,83.204399152,27.35856,7.97958,28.4985,55.32,1.3599999999999999,55.3367147561,136.07,27.35856,7.97958,28.4985,27.35856,7.97958,28.4985,0.0,0.0,0.0,135.883
2019-05-17 08:00:00,92.0848,13.1764,93.022727911,34.2048,9.9764,35.63,57.88,3.2,57.968391387,135.98,34.2048,9.9764,35.63,34.2048,9.9764,35.63,0.0,0.0,0.0,135.883
2019-05-17 08:30:00,92.50736,13.54798,93.4941678194,34.10736,9.94798,35.5285,58.4,3.6,58.510853694,135.88,34.10736,9.94798,35.5285,34.10736,9.94798,35.5285,0.0,0.0,0.0,135.883
2019-05-17 09:00:00,92.56208,14.15894,93.6387432415,35.24208,10.27894,36.7105,57.32,3.88,57.4511688306,135.88,35.24208,10.27894,36.7105,35.24208,10.27894,36.7105,0.0,0.0,0.0,135.883
2019-05-17 09:30:00,89.77568,13.99124,90.8593832039,36.17568,10.55124,37.683,53.6,3.44,53.7102746223,135.88,36.17568,10.55124,37.683,36.17568,10.55124,37.683,0.0,0.0,0.0,135.883
2019-05-17 10:00:00,85.21248,14.62864,86.4590299275,39.73248,11.58864,41.388,45.48,3.04,45.5814874702,136.06,39.73248,11.58864,41.388,39.73248,11.58864,41.388,0.0,0.0,0.0,135.883
2019-05-17 10:30:00,84.95264,15.03452,86.2727525619,42.63264,12.43452,44.409,42.32,2.6,42.3997924523,136.32,42.63264,12.43452,44.409,42.63264,12.43452,44.409,0.0,0.0,0.0,135.883
2019-05-17 11:00:00,77.98144,14.19792,79.2633958193,38.94144,11.35792,40.564,39.04,2.84,39.1431628768,136.36,38.94144,11.35792,40.564,38.94144,11.35792,40.564,0.0,0.0,0.0,135.883
2019-05-17 11:30:00,75.20608,15.33844,76.7542976686,40.24608,11.73844,41.923,34.96,3.6,35.1448659124,136.33,40.24608,11.73844,41.923,40.24608,11.73844,41.923,0.0,0.0,0.0,135.883
2019-05-17 12:00:00,74.56384,16.46612,76.3603257156,43.56384,12.70612,45.379,31.0,3.76,31.2271932777,136.33,43.56384,12.70612,45.379,43.56384,12.70612,45.379,0.0,0.0,0.0,135.883
2019-05-17 12:30:00,64.61504,16.85272,66.7766243951,42.69504,12.45272,44.474,21.92,4.4,22.3572449108,136.28,42.69504,12.45272,44.474,42.69504,12.45272,44.474,0.0,0.0,0.0,135.883
2019-05-17 13:00:00,64.05296,14.36878,65.6448286116,38.29296,11.16878,39.8885,25.76,3.2,25.9579968411,136.45,38.29296,11.16878,39.8885,38.29296,11.16878,39.8885,0.0,0.0,0.0,135.883
2019-05-17 13:30:00,63.37712,15.45666,65.2347122156,42.29712,12.33666,44.0595,21.08,3.12,21.3096410106,136.62,42.29712,12.33666,44.0595,42.29712,12.33666,44.0595,0.0,0.0,0.0,135.883
2019-05-17 14:00:00,57.65056,17.50808,60.2504766255,45.49056,13.26808,47.386,12.16,4.24,12.878012269,136.72,45.49056,13.26808,47.386,45.49056,13.26808,47.386,0.0,0.0,0.0,135.883
2019-05-17 14:30:00,66.03888,17.80134,68.3960625873,50.19888,14.64134,52.2905,15.84,3.16,16.1521267949,136.99,50.19888,14.64134,52.2905,50.19888,14.64134,52.2905,0.0,0.0,0.0,135.883
2019-05-17 15:00:00,67.42752,13.95136,68.8557252463,43.30752,12.63136,45.112,24.12,1.32,24.1560923992,137.68,43.30752,12.63136,45.112,43.30752,12.63136,45.112,0.0,0.0,0.0,135.883
2019-05-17 15:30:00,74.08704,13.24372,75.2614484009,44.44704,12.96372,46.299,29.64,0.28,29.6413225076,138.03,44.44704,12.96372,46.299,44.44704,12.96372,46.299,0.0,0.0,0.0,135.883
2019-05-17 16:00:00,67.89728,11.16004,68.8083361534,35.65728,10.40004,37.143,32.24,0.76,32.2489565723,137.91,35.65728,10.40004,37.143,35.65728,10.40004,37.143,0.0,0.0,0.0,135.883
2019-05-17 16:30:00,66.48704,8.85372,67.0739505755,28.84704,8.41372,30.049,37.64,0.44,37.6425716443,137.87,28.84704,8.41372,30.049,28.84704,8.41372,30.049,0.0,0.0,0.0,135.883
2019-05-17 17:00:00,70.45552,8.49786,70.9661463167,25.29552,7.37786,26.3495,45.16,1.12,45.1738862619,137.63,25.29552,7.37786,26.3495,25.29552,7.37786,26.3495,0.0,0.0,0.0,135.883
2019-05-17 17:30:00,69.98496,6.82228,70.3166988033,19.82496,5.78228,20.651,50.16,1.04,50.1707803408,137.56,19.82496,5.78228,20.651,19.82496,5.78228,20.651,0.0,0.0,0.0,135.883
2019-05-17 18:00:00,66.74608,4.63094,66.906537802,14.50608,4.23094,15.1105,52.24,0.4,52.2415313711,137.68,14.50608,4.23094,15.1105,14.50608,4.23094,15.1105,0.0,0.0,0.0,135.883
2019-05-17 18:30:00,67.91056,4.04558,68.0309552854,12.91056,3.76558,13.4485,55.0,0.28,55.0007127227,137.68,12.91056,3.76558,13.4485,12.91056,3.76558,13.4485,0.0,0.0,0.0,135.883
2019-05-17 19:00:00,72.33552,4.99786,72.5079723772,16.17552,4.71786,16.8495,56.16,0.28,56.1606980014,137.58,16.17552,4.71786,16.8495,16.17552,4.71786,16.8495,0.0,0.0,0.0,135.883
2019-05-17 19:30:00,72.98064,4.83602,73.1406925333,15.62064,4.55602,16.2715,57.36,0.28,57.360683399,137.58,15.62064,4.55602,16.2715,15.62064,4.55602,16.2715,0.0,0.0,0.0,135.883
2019-05-17 20:00:00,68.18384,3.29362,68.2633427972,10.74384,3.13362,11.1915,57.44,0.16,57.4402228408,137.43,10.74384,3.13362,11.1915,10.74384,3.13362,11.1915,0.0,0.0,0.0,135.883
2019-05-17 20:30:00,66.66,2.9375,66.7246918783,8.7,2.5375,9.0625,57.96,0.4,57.9613802458,136.99,8.7,2.5375,9.0625,8.7,2.5375,9.0625,0.0,0.0,0.0,135.883
2019-05-17 21:00:00,68.48576,3.55168,68.5777934437,10.80576,3.15168,11.256,57.68,0.4,57.6813869459,136.53,10.80576,3.15168,11.256,10.80576,3.15168,11.256,0.0,0.0,0.0,135.883
2019-05-17 21:30:00,67.99696,3.32078,68.0780004778,9.87696,2.88078,10.2885,58.12,0.44,58.1216654958,136.53,9.87696,2.88078,10.2885,9.87696,2.88078,10.2885,0.0,0.0,0.0,135.883
2019-05-17 22:00:00,65.31584,3.15212,65.3918558798,8.47584,2.47212,8.829,56.84,0.68,56.8440674125,136.9,8.47584,2.47212,8.829,8.47584,2.47212,8.829,0.0,0.0,0.0,135.883
2019-05-17 22:30:00,61.2816,3.3988,61.3757797506,8.3616,2.4388,8.71,52.92,0.96,52.9287067667,136.17,8.3616,2.4388,8.71,8.3616,2.4388,8.71,0.0,0.0,0.0,135.883
2019-05-17 23:00:00,59.44592,3.66006,59.5584875887,8.84592,2.58006,9.2145,50.6,1.08,50.6115243793,135.86,8.84592,2.58006,9.2145,8.84592,2.58006,9.2145,0.0,0.0,0.0,135.883
2019-05-17 23:30:00,59.35392,5.85656,59.6421588677,12.67392,3.69656,13.202,46.68,2.16,46.7299475711,135.83,12.67392,3.69656,13.202,12.67392,3.69656,13.202,0.0,0.0,0.0,135.883
2019-05-18 00:00:00,55.78352,6.50686,56.1617336863,12.02352,3.50686,12.5245,43.76,3.0,43.8627130944,135.9,12.02352,3.50686,12.5245,12.02352,3.50686,12.5245,0.0,0.0,0.0,135.883
2019-05-18 00:30:00,51.4344,6.2667,51.8147568966,9.5544,2.7867,9.9525,41.88,3.48,42.0243358068,136.27,9.5544,2.7867,9.9525,9.5544,2.7867,9.9525,0.0,0.0,0.0,135.883
2019-05-18 01:00:00,52.63008,7.20044,53.120350686,12.07008,3.52044,12.573,40.56,3.68,40.7266006438,136.48,12.07008,3.52044,12.573,12.07008,3.52044,12.573,0.0,0.0,0.0,135.883
2019-05-18 01:30:00,55.29392,7.26906,55.7696765478,12.85392,3.74906,13.3895,42.44,3.52,42.5857253079,136.48,12.85392,3.74906,13.3895,12.85392,3.74906,13.3895,0.0,0.0,0.0,135.883
2019-05-18 02:00:00,56.45552,7.86786,57.001131212,13.53552,3.94786,14.0995,42.92,3.92,43.0986403498,136.48,13.53552,3.94786,14.0995,13.53552,3.94786,14.0995,0.0,0.0,0.0,135.883
2019-05-18 02:30:00,57.26992,8.12706,57.843693183,14.14992,4.12706,14.7395,43.12,4.0,43.3051313357,136.62,14.14992,4.12706,14.7395,14.14992,4.12706,14.7395,0.0,0.0,0.0,135.883
2019-05-18 03:00:00,56.87776,7.95268,57.4310430151,14.23776,4.15268,14.831,42.64,3.8,42.8089897101,136.72,14.23776,4.15268,14.831,14.23776,4.15268,14.831,0.0,0.0,0.0,135.883
2019-05-18 03:30:00,53.87712,7.18416,54.3539898664,11.87712,3.46416,12.372,42.0,3.7199999999999998,42.1644210206,136.79,11.87712,3.46416,12.372,11.87712,3.46416,12.372,0.0,0.0,0.0,135.883
2019-05-18 04:00:00,51.468,6.3115,51.8535442979,9.708,2.8315,10.1125,41.76,3.48,41.9047491342,136.79,9.708,2.8315,10.1125,9.708,2.8315,10.1125,0.0,0.0,0.0,135.883
2019-05-18 04:30:00,50.94992,5.4470600000000005,51.2402655209,8.38992,2.44706,8.7395,42.56,3.0,42.6656020701,136.79,8.38992,2.44706,8.7395,8.38992,2.44706,8.7395,0.0,0.0,0.0,135.883
2019-05-18 05:00:00,50.59632,5.73726,50.9205631337,8.83632,2.57726,9.2045,41.76,3.16,41.8793887252,136.76,8.83632,2.57726,9.2045,8.83632,2.57726,9.2045,0.0,0.0,0.0,135.883
2019-05-18 05:30:00,48.21968,5.26574,48.5063455339,6.25968,1.8257400000000001,6.5205,41.96,3.44,42.1007743397,136.76,6.25968,1.8257400000000001,6.5205,6.25968,1.8257400000000001,6.5205,0.0,0.0,0.0,135.883
2019-05-18 06:00:00,47.96544,5.33492,48.2612143009,5.12544,1.49492,5.339,42.84,3.84,43.0117565324,136.91,5.12544,1.49492,5.339,5.12544,1.49492,5.339,0.0,0.0,0.0,135.883
2019-05-18 06:30:00,49.38592,4.46756,49.5875809714,4.34592,1.26756,4.527,45.04,3.2,45.153533638,136.58,4.34592,1.26756,4.527,4.34592,1.26756,4.527,0.0,0.0,0.0,135.883
2019-05-18 07:00:00,52.44752,4.08886,52.606664314,5.92752,1.72886,6.1745,46.52,2.36,46.5798239584,136.16,5.92752,1.72886,6.1745,5.92752,1.72886,6.1745,0.0,0.0,0.0,135.883
2019-05-18 07:30:00,54.71344,2.8814200000000003,54.7892607894,6.31344,1.84142,6.5765,48.4,1.04,48.4111722643,136.67,6.31344,1.84142,6.5765,6.31344,1.84142,6.5765,0.0,0.0,0.0,135.883
2019-05-18 08:00:00,55.9968,2.2324,56.0412813915,6.5568,1.9123999999999999,6.83,49.44,0.32,49.4410355879,136.63,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83,0.0,0.0,0.0,135.883
2019-05-18 08:30:00,57.32352,2.14436,57.3636141208,6.80352,1.9843600000000001,7.087,50.52,0.16,50.5202533644,136.5,6.80352,1.9843600000000001,7.087,6.80352,1.9843600000000001,7.087,0.0,0.0,0.0,135.883
2019-05-18 09:00:00,57.392,2.431,57.443462857,7.5120000000000005,2.191,7.825,49.88,0.24,49.8805773824,137.27,7.5120000000000005,2.191,7.825,7.5120000000000005,2.191,7.825,0.0,0.0,0.0,135.883
2019-05-18 09:30:00,58.02688,2.46784,58.0793339907,7.22688,2.10784,7.5280000000000005,50.8,0.36,50.801275574499996,137.13,7.22688,2.10784,7.5280000000000005,7.22688,2.10784,7.5280000000000005,0.0,0.0,0.0,135.883
2019-05-18 10:00:00,58.53312,2.62216,58.5918241737,6.93312,2.02216,7.222,51.6,0.6000000000000001,51.6034882542,137.13,6.93312,2.02216,7.222,6.93312,2.02216,7.222,0.0,0.0,0.0,135.883
2019-05-18 10:30:00,55.13536,2.89948,55.2115468593,9.25536,2.6994800000000003,9.641,45.88,0.2,45.8804359177,137.1,9.25536,2.6994800000000003,9.641,9.25536,2.6994800000000003,9.641,0.0,0.0,0.0,135.883
2019-05-18 11:00:00,52.73792,3.91356,52.8829287937,12.45792,3.63356,12.977,40.28,0.28,40.2809731759,137.08,12.45792,3.63356,12.977,12.45792,3.63356,12.977,0.0,0.0,0.0,135.883
2019-05-18 11:30:00,54.11424,3.99832,54.2617501892,12.47424,3.63832,12.994,41.64,0.36,41.6415561669,137.08,12.47424,3.63832,12.994,12.47424,3.63832,12.994,0.0,0.0,0.0,135.883
2019-05-18 12:00:00,50.07872,4.68296,50.2971998346,14.95872,4.36296,15.582,35.12,0.32,35.1214578285,137.08,14.95872,4.36296,15.582,14.95872,4.36296,15.582,0.0,0.0,0.0,135.883
2019-05-18 12:30:00,50.17328,6.00054,50.5308272864,19.61328,5.72054,20.4305,30.56,0.28,30.5612826956,137.12,19.61328,5.72054,20.4305,19.61328,5.72054,20.4305,0.0,0.0,0.0,135.883
2019-05-18 13:00:00,51.91968,7.55824,52.4669435283,22.75968,6.63824,23.708,29.16,0.92,29.1745094218,137.29,22.75968,6.63824,23.708,22.75968,6.63824,23.708,0.0,0.0,0.0,135.883
2019-05-18 13:30:00,50.8088,6.5759,51.2325738008,18.5688,5.4159,19.3425,32.24,1.16,32.2608617368,137.46,18.5688,5.4159,19.3425,18.5688,5.4159,19.3425,0.0,0.0,0.0,135.883
2019-05-18 14:00:00,51.5816,6.0113,51.9306959924,16.2216,4.7313,16.8975,35.36,1.28,35.3831598363,137.68,16.2216,4.7313,16.8975,16.2216,4.7313,16.8975,0.0,0.0,0.0,135.883
2019-05-18 14:30:00,46.5048,7.1139,47.045764913,16.0248,4.6739,16.6925,30.48,2.44,30.5775080737,137.83,16.0248,4.6739,16.6925,16.0248,4.6739,16.6925,0.0,0.0,0.0,135.883
2019-05-18 15:00:00,44.88064,7.11852,45.4416678149,17.00064,4.95852,17.709,27.88,2.16,27.9635477005,137.91,17.00064,4.95852,17.709,17.00064,4.95852,17.709,0.0,0.0,0.0,135.883
2019-05-18 15:30:00,43.26528,7.48404,43.9078046388,14.82528,4.32404,15.443,28.44,3.16,28.6150170365,138.14,14.82528,4.32404,15.443,14.82528,4.32404,15.443,0.0,0.0,0.0,135.883
2019-05-18 16:00:00,45.5688,7.5259,46.1860877781,14.0088,4.0859,14.5925,31.56,3.44,31.7469242605,138.07,14.0088,4.0859,14.5925,14.0088,4.0859,14.5925,0.0,0.0,0.0,135.883
2019-05-18 16:30:00,49.31104,7.18072,49.8311288815,12.55104,3.66072,13.074,36.76,3.52,36.9281464468,138.01,12.55104,3.66072,13.074,12.55104,3.66072,13.074,0.0,0.0,0.0,135.883
2019-05-18 17:00:00,57.16896,5.35428,57.4191457773,9.16896,2.67428,9.551,48.0,2.68,48.0747584497,137.75,9.16896,2.67428,9.551,9.16896,2.67428,9.551,0.0,0.0,0.0,135.883
2019-05-18 17:30:00,60.90016,3.84588,61.0214739334,7.70016,2.24588,8.021,53.2,1.6,53.2240547121,137.47,7.70016,2.24588,8.021,7.70016,2.24588,8.021,0.0,0.0,0.0,135.883
2019-05-18 18:00:00,60.40176,4.03718,60.536529744,6.16176,1.79718,6.4185,54.24,2.24,54.2862339825,137.61,6.16176,1.79718,6.4185,6.16176,1.79718,6.4185,0.0,0.0,0.0,135.883
2019-05-18 18:30:00,59.156,4.5105,59.3277080819,6.276,1.8305,6.5375,52.88,2.68,52.9478687012,137.68,6.276,1.8305,6.5375,6.276,1.8305,6.5375,0.0,0.0,0.0,135.883
2019-05-18 19:00:00,58.16208,4.40894,58.3289490892,5.24208,1.52894,5.4605,52.92,2.88,52.998309407,137.68,5.24208,1.52894,5.4605,5.24208,1.52894,5.4605,0.0,0.0,0.0,135.883
2019-05-18 19:30:00,57.70832,4.30326,57.8685427832,4.46832,1.30326,4.6545000000000005,53.24,3.0,53.3244559278,136.92,4.46832,1.30326,4.6545000000000005,4.46832,1.30326,4.6545000000000005,0.0,0.0,0.0,135.883
2019-05-18 20:00:00,56.31264,4.5395199999999996,56.4953154306,3.6326400000000003,1.05952,3.784,52.68,3.48,52.7948179275,136.78,3.6326400000000003,1.05952,3.784,3.6326400000000003,1.05952,3.784,0.0,0.0,0.0,135.883
2019-05-18 20:30:00,56.10576,4.33418,56.272919077,3.06576,0.8941800000000001,3.1935000000000002,53.04,3.44,53.1514364811,136.46,3.06576,0.8941800000000001,3.1935000000000002,3.06576,0.8941800000000001,3.1935000000000002,0.0,0.0,0.0,135.883
2019-05-18 21:00:00,55.3432,4.4001,55.5178409725,2.7432,0.8001,2.8575,52.6,3.6,52.7230499876,136.39,2.7432,0.8001,2.8575,2.7432,0.8001,2.8575,0.0,0.0,0.0,135.883
2019-05-18 21:30:00,55.59616,3.9338800000000003,55.735163215,2.51616,0.7338800000000001,2.621,53.08,3.2,53.1763706923,136.02,2.51616,0.7338800000000001,2.621,2.51616,0.7338800000000001,2.621,0.0,0.0,0.0,135.883
2019-05-18 22:00:00,54.65408,3.48744,54.7652325696,2.49408,0.7274400000000001,2.598,52.16,2.76,52.2329704306,135.3,2.49408,0.7274400000000001,2.598,2.49408,0.7274400000000001,2.598,0.0,0.0,0.0,135.883
2019-05-18 22:30:00,53.37536,4.88448,53.5983880355,3.85536,1.12448,4.016,49.52,3.76,49.6625412157,135.18,3.85536,1.12448,4.016,3.85536,1.12448,4.016,0.0,0.0,0.0,135.883
2019-05-18 23:00:00,50.85904,5.33722,51.1383209252,3.8990400000000003,1.1372200000000001,4.0615,46.96,4.2,47.1474453179,135.05,3.8990400000000003,1.1372200000000001,4.0615,3.8990400000000003,1.1372200000000001,4.0615,0.0,0.0,0.0,135.883
2019-05-18 23:30:00,47.06448,5.38214,47.3712223681,2.54448,0.74214,2.6505,44.52,4.64,44.7611438638,135.43,2.54448,0.74214,2.6505,2.54448,0.74214,2.6505,0.0,0.0,0.0,135.883
2019-05-19 00:00:00,44.71152,6.12086,45.1285380646,2.47152,0.7208600000000001,2.5745,42.24,5.4,42.5837715568,135.75,2.47152,0.7208600000000001,2.5745,2.47152,0.7208600000000001,2.5745,0.0,0.0,0.0,135.883
2019-05-19 00:30:00,43.22672,6.55946,43.7215717633,2.46672,0.7194600000000001,2.5695,40.76,5.84,41.1762455792,136.11,2.46672,0.7194600000000001,2.5695,2.46672,0.7194600000000001,2.5695,0.0,0.0,0.0,135.883
2019-05-19 01:00:00,42.1312,6.4866,42.627620072,2.4912,0.7266,2.5949999999999998,39.64,5.76,40.0563003783,136.26,2.4912,0.7266,2.5949999999999998,2.4912,0.7266,2.5949999999999998,0.0,0.0,0.0,135.883
2019-05-19 01:30:00,43.976,6.288,44.4232767814,2.496,0.728,2.6,41.48,5.5600000000000005,41.8509737043,136.3,2.496,0.728,2.6,2.496,0.728,2.6,0.0,0.0,0.0,135.883
2019-05-19 02:00:00,45.45296,6.25878,45.8818471713,2.53296,0.7387800000000001,2.6385,42.92,5.52,43.2735115284,136.48,2.53296,0.7387800000000001,2.6385,2.53296,0.7387800000000001,2.6385,0.0,0.0,0.0,135.883
2019-05-19 02:30:00,45.29808,6.27194,45.7302228625,2.57808,0.75194,2.6855,42.72,5.52,43.0751529307,136.77,2.57808,0.75194,2.6855,2.57808,0.75194,2.6855,0.0,0.0,0.0,135.883
2019-05-19 03:00:00,44.22096,6.47278,44.6921713978,2.58096,0.7527800000000001,2.6885,41.64,5.72,42.0310361519,136.95,2.58096,0.7527800000000001,2.6885,2.58096,0.7527800000000001,2.6885,0.0,0.0,0.0,135.883
2019-05-19 03:30:00,43.82,6.3125,44.2723396293,2.58,0.7525000000000001,2.6875,41.24,5.5600000000000005,41.6131133178,137.11,2.58,0.7525000000000001,2.6875,2.58,0.7525000000000001,2.6875,0.0,0.0,0.0,135.883
2019-05-19 04:00:00,44.17088,5.74984,44.5435438644,2.57088,0.7498400000000001,2.678,41.6,5.0,41.899403337,137.05,2.57088,0.7498400000000001,2.678,2.57088,0.7498400000000001,2.678,0.0,0.0,0.0,135.883
2019-05-19 04:30:00,43.43936,5.86648,43.8337037541,2.55936,0.74648,2.666,40.88,5.12,41.1993786361,137.01,2.55936,0.74648,2.666,2.55936,0.74648,2.666,0.0,0.0,0.0,135.883
2019-05-19 05:00:00,42.32272,6.50746,42.8200848183,2.56272,0.74746,2.6695,39.76,5.76,40.1750569384,137.23,2.56272,0.74746,2.6695,2.56272,0.74746,2.6695,0.0,0.0,0.0,135.883
2019-05-19 05:30:00,42.0664,7.1727,42.6735238087,2.7864,0.8127000000000001,2.9025,39.28,6.36,39.7915568934,137.26,2.7864,0.8127000000000001,2.9025,2.7864,0.8127000000000001,2.9025,0.0,0.0,0.0,135.883
2019-05-19 06:00:00,41.78352,7.54686,42.4596000858,3.38352,0.9868600000000001,3.5245,38.4,6.5600000000000005,38.9563037261,137.26,3.38352,0.9868600000000001,3.5245,3.38352,0.9868600000000001,3.5245,0.0,0.0,0.0,135.883
2019-05-19 06:30:00,41.968,7.754,42.6783029185,4.368,1.274,4.55,37.6,6.48,38.1542972678,137.23,4.368,1.274,4.55,4.368,1.274,4.55,0.0,0.0,0.0,135.883
2019-05-19 07:00:00,42.40512,7.88816,43.1325546473,5.92512,1.72816,6.172,36.48,6.16,36.9964322604,137.06,5.92512,1.72816,6.172,5.92512,1.72816,6.172,0.0,0.0,0.0,135.883
2019-05-19 07:30:00,42.816,7.6530000000000005,43.4945774206,8.136,2.373,8.475,34.68,5.28,35.0796351178,136.77,8.136,2.373,8.475,8.136,2.373,8.475,0.0,0.0,0.0,135.883
2019-05-19 08:00:00,43.11392,7.36656,43.7387277364,10.99392,3.20656,11.452,32.12,4.16,32.3882694814,136.39,10.99392,3.20656,11.452,10.99392,3.20656,11.452,0.0,0.0,0.0,135.883
2019-05-19 08:30:00,42.80976,7.37118,43.4397265858,13.88976,4.0511800000000004,14.4685,28.92,3.32,29.1099433184,136.17,13.88976,4.0511800000000004,14.4685,13.88976,4.0511800000000004,14.4685,0.0,0.0,0.0,135.883
2019-05-19 09:00:00,44.2912,6.3616,44.7457299862,16.0512,4.6815999999999995,16.72,28.24,1.6800000000000002,28.2899275361,136.14,16.0512,4.6815999999999995,16.72,16.0512,4.6815999999999995,16.72,0.0,0.0,0.0,135.883
2019-05-19 09:30:00,43.43808,6.32444,43.8960742596,18.11808,5.28444,18.873,25.32,1.04,25.3413496089,136.04,18.11808,5.28444,18.873,18.11808,5.28444,18.873,0.0,0.0,0.0,135.883
2019-05-19 10:00:00,40.26048,6.45764,40.7750826388,21.18048,6.17764,22.063,19.08,0.28,19.0820543967,136.25,21.18048,6.17764,22.063,21.18048,6.17764,22.063,0.0,0.0,0.0,135.883
2019-05-19 10:30:00,39.99696,7.28578,40.6551275911,24.15696,7.04578,25.1635,15.84,0.24,15.8418180775,136.73,24.15696,7.04578,25.1635,24.15696,7.04578,25.1635,0.0,0.0,0.0,135.883
2019-05-19 11:00:00,41.23552,8.26536,42.0557283328,26.55552,7.74536,27.662,14.68,0.52,14.6892069221,136.8,26.55552,7.74536,27.662,26.55552,7.74536,27.662,0.0,0.0,0.0,135.883
2019-05-19 11:30:00,39.92112,8.36366,40.7878245393,27.44112,8.00366,28.5845,12.48,0.36,12.485191228,136.85,27.44112,8.00366,28.5845,27.44112,8.00366,28.5845,0.0,0.0,0.0,135.883
2019-05-19 12:00:00,40.27344,8.20642,41.1010376834,27.31344,7.96642,28.4515,12.96,0.24,12.9622220317,136.85,27.31344,7.96642,28.4515,27.31344,7.96642,28.4515,0.0,0.0,0.0,135.883
2019-05-19 12:30:00,44.71264,8.38452,45.4919811769,27.51264,8.02452,28.659,17.2,0.36,17.2037670293,137.33,27.51264,8.02452,28.659,27.51264,8.02452,28.659,0.0,0.0,0.0,135.883
2019-05-19 13:00:00,46.16576,8.64668,46.9685263916,27.72576,8.08668,28.881,18.44,0.56,18.4485012941,137.52,27.72576,8.08668,28.881,27.72576,8.08668,28.881,0.0,0.0,0.0,135.883
2019-05-19 13:30:00,45.85328,9.50554,46.828181445,25.73328,7.50554,26.8055,20.12,2.0,20.2191592308,137.81,25.73328,7.50554,26.8055,25.73328,7.50554,26.8055,0.0,0.0,0.0,135.883
2019-05-19 14:00:00,42.33312,9.89716,43.4746687739,27.21312,7.93716,28.347,15.12,1.96,15.2465077969,137.81,27.21312,7.93716,28.347,27.21312,7.93716,28.347,0.0,0.0,0.0,135.883
2019-05-19 14:30:00,44.99648,10.08564,46.1129412053,23.19648,6.76564,24.163,21.8,3.32,22.0513582348,138.01,23.19648,6.76564,24.163,23.19648,6.76564,24.163,0.0,0.0,0.0,135.883
2019-05-19 15:00:00,45.57888,10.28384,46.7246366192,23.73888,6.92384,24.728,21.84,3.36,22.0969500158,138.03,23.73888,6.92384,24.728,23.73888,6.92384,24.728,0.0,0.0,0.0,135.883
2019-05-19 15:30:00,43.85056,9.49808,44.8674173092,23.65056,6.89808,24.636,20.2,2.6,20.366639389,137.84,23.65056,6.89808,24.636,23.65056,6.89808,24.636,0.0,0.0,0.0,135.883
2019-05-19 16:00:00,52.61168,8.18674,53.2448268309,16.41168,4.78674,17.0955,36.2,3.4,36.3593179254,137.88,16.41168,4.78674,17.0955,16.41168,4.78674,17.0955,0.0,0.0,0.0,135.883
2019-05-19 16:30:00,62.70112,6.72116,63.0603238257,14.54112,4.24116,15.147,48.16,2.48,48.2238115457,137.7,14.54112,4.24116,15.147,14.54112,4.24116,15.147,0.0,0.0,0.0,135.883
2019-05-19 17:00:00,66.1712,4.3916,66.3167690709,11.4912,3.3516,11.97,54.68,1.04,54.689889376400004,137.27,11.4912,3.3516,11.97,11.4912,3.3516,11.97,0.0,0.0,0.0,135.883
2019-05-19 17:30:00,70.82784,2.97312,70.8902134402,7.58784,2.21312,7.904,63.24,0.76,63.244566565,137.24,7.58784,2.21312,7.904,7.58784,2.21312,7.904,0.0,0.0,0.0,135.883
2019-05-19 18:00:00,67.65488,2.9943400000000002,67.7211108876,6.97488,2.03434,7.2655,60.68,0.96,60.6875934603,137.45,6.97488,2.03434,7.2655,6.97488,2.03434,7.2655,0.0,0.0,0.0,135.883
2019-05-19 18:30:00,62.8616,3.4813,62.9579240783,5.9016,1.7213,6.1475,56.96,1.76,56.9871845242,137.67,5.9016,1.7213,6.1475,5.9016,1.7213,6.1475,0.0,0.0,0.0,135.883
2019-05-19 19:00:00,60.82944,3.44192,60.9267394828,4.66944,1.36192,4.864,56.16,2.08,56.1985053182,137.7,4.66944,1.36192,4.864,4.66944,1.36192,4.864,0.0,0.0,0.0,135.883
2019-05-19 19:30:00,59.52624,3.63682,59.6372342438,3.96624,1.15682,4.1315,55.56,2.48,55.6153216299,137.7,3.96624,1.15682,4.1315,3.96624,1.15682,4.1315,0.0,0.0,0.0,135.883
2019-05-19 20:00:00,57.53584,3.85962,57.66515023,3.4958400000000003,1.01962,3.6415,54.04,2.84,54.1145747466,137.53,3.4958400000000003,1.01962,3.6415,3.4958400000000003,1.01962,3.6415,0.0,0.0,0.0,135.883
2019-05-19 20:30:00,57.32192,3.67056,57.4393203581,3.12192,0.91056,3.252,54.2,2.76,54.2702275654,135.17,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0.0,0.0,0.0,135.883
2019-05-19 21:00:00,55.8384,4.0112,55.9822886277,2.9184,0.8512000000000001,3.04,52.92,3.16,53.014262232,135.11,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,135.883
2019-05-19 21:30:00,56.87248,4.52614,57.0522999068,4.27248,1.24614,4.4505,52.6,3.2800000000000002,52.7021669384,135.14,4.27248,1.24614,4.4505,4.27248,1.24614,4.4505,0.0,0.0,0.0,135.883
2019-05-19 22:00:00,54.21392,4.75906,54.4224013973,3.97392,1.15906,4.1395,50.24,3.6,50.3688157494,134.99,3.97392,1.15906,4.1395,3.97392,1.15906,4.1395,0.0,0.0,0.0,135.883
2019-05-19 22:30:00,50.57984,5.02412,50.8287516687,3.09984,0.90412,3.229,47.48,4.12,47.6584179343,135.17,3.09984,0.90412,3.229,3.09984,0.90412,3.229,0.0,0.0,0.0,135.883
2019-05-19 23:00:00,47.01248,5.29364,47.3095751429,2.65248,0.7736400000000001,2.763,44.36,4.52,44.5896849058,135.59,2.65248,0.7736400000000001,2.763,2.65248,0.7736400000000001,2.763,0.0,0.0,0.0,135.883
2019-05-19 23:30:00,44.32208,6.07894,44.7370124958,2.60208,0.7589400000000001,2.7105,41.72,5.32,42.0578268578,135.93,2.60208,0.7589400000000001,2.7105,2.60208,0.7589400000000001,2.7105,0.0,0.0,0.0,135.883
2019-05-20 00:00:00,41.952,6.796,42.4988931621,2.592,0.756,2.7,39.36,6.04,39.8207383156,135.87,2.592,0.756,2.7,2.592,0.756,2.7,0.0,0.0,0.0,135.883
2019-05-20 00:30:00,39.76272,7.26746,40.4214036947,2.56272,0.74746,2.6695,37.2,6.52,37.7670544258,136.07,2.56272,0.74746,2.6695,2.56272,0.74746,2.6695,0.0,0.0,0.0,135.883
2019-05-20 01:00:00,39.13408,7.32244,39.8132433369,2.61408,0.7624400000000001,2.723,36.52,6.5600000000000005,37.1045010747,136.23,2.61408,0.7624400000000001,2.723,2.61408,0.7624400000000001,2.723,0.0,0.0,0.0,135.883
2019-05-20 01:30:00,41.83792,6.90606,42.4040707321,2.55792,0.7460600000000001,2.6645,39.28,6.16,39.7600804828,136.21,2.55792,0.7460600000000001,2.6645,2.55792,0.7460600000000001,2.6645,0.0,0.0,0.0,135.883
2019-05-20 02:00:00,43.34272,6.64996,43.8498956099,2.50272,0.72996,2.607,40.84,5.92,41.2668389873,136.15,2.50272,0.72996,2.607,2.50272,0.72996,2.607,0.0,0.0,0.0,135.883
2019-05-20 02:30:00,43.51552,6.59536,44.0124897546,2.3155200000000002,0.6753600000000001,2.412,41.2,5.92,41.6231474062,136.09,2.3155200000000002,0.6753600000000001,2.412,2.3155200000000002,0.6753600000000001,2.412,0.0,0.0,0.0,135.883
2019-05-20 03:00:00,44.79648,7.01564,45.3425167475,3.75648,1.09564,3.9130000000000003,41.04,5.92,41.4647802358,136.26,3.75648,1.09564,3.9130000000000003,3.75648,1.09564,3.9130000000000003,0.0,0.0,0.0,135.883
2019-05-20 03:30:00,44.4296,6.3703,44.8839623724,3.1896,0.9303,3.3225,41.24,5.44,41.5972499091,136.32,3.1896,0.9303,3.3225,3.1896,0.9303,3.3225,0.0,0.0,0.0,135.883
2019-05-20 04:00:00,43.43376,5.39818,43.7679318114,1.9137600000000001,0.55818,1.9935,41.52,4.84,41.8011483096,136.41,1.9137600000000001,0.55818,1.9935,1.9137600000000001,0.55818,1.9935,0.0,0.0,0.0,135.883
2019-05-20 04:30:00,43.30672,5.57946,43.6646581465,1.98672,0.5794600000000001,2.0695,41.32,5.0,41.6214175636,136.62,1.98672,0.5794600000000001,2.0695,1.98672,0.5794600000000001,2.0695,0.0,0.0,0.0,135.883
2019-05-20 05:00:00,43.84272,5.78246,44.2224031533,2.68272,0.78246,2.7945,41.16,5.0,41.4625807205,136.84,2.68272,0.78246,2.7945,2.68272,0.78246,2.7945,0.0,0.0,0.0,135.883
2019-05-20 05:30:00,45.42112,6.06116,45.8237471471,3.5011200000000002,1.02116,3.6470000000000002,41.92,5.04,42.2218900572,136.84,3.5011200000000002,1.02116,3.6470000000000002,3.5011200000000002,1.02116,3.6470000000000002,0.0,0.0,0.0,135.883
2019-05-20 06:00:00,45.96624,5.28182,46.2687026212,2.88624,0.8418200000000001,3.0065,43.08,4.44,43.3081978383,137.15,2.88624,0.8418200000000001,3.0065,2.88624,0.8418200000000001,3.0065,0.0,0.0,0.0,135.883
2019-05-20 06:30:00,49.6784,4.7912,49.9089072611,4.3584,1.2711999999999999,4.54,45.32,3.52,45.4564934855,137.9,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,135.883
2019-05-20 07:00:00,53.38,3.4675000000000002,53.4925037388,5.58,1.6275,5.8125,47.8,1.8399999999999999,47.8354011167,138.21,5.58,1.6275,5.8125,5.58,1.6275,5.8125,0.0,0.0,0.0,135.883
2019-05-20 07:30:00,59.33392,2.95906,59.4076602691,8.77392,2.55906,9.1395,50.56,0.4,50.5615822537,137.64,8.77392,2.55906,9.1395,8.77392,2.55906,9.1395,0.0,0.0,0.0,135.883
2019-05-20 08:00:00,59.22464,6.11052,59.5390328927,14.50464,4.23052,15.109,44.72,1.88,44.7594995504,137.26,14.50464,4.23052,15.109,14.50464,4.23052,15.109,0.0,0.0,0.0,135.883
2019-05-20 08:30:00,59.8904,9.8747,60.6990091538,21.6504,6.3147,22.5525,38.24,3.56,38.4053537934,136.81,21.6504,6.3147,22.5525,21.6504,6.3147,22.5525,0.0,0.0,0.0,135.883
2019-05-20 09:00:00,58.37168,10.98674,59.3966453754,22.17168,6.46674,23.0955,36.2,4.52,36.4810964747,136.69,22.17168,6.46674,23.0955,22.17168,6.46674,23.0955,0.0,0.0,0.0,135.883
2019-05-20 09:30:00,52.31744,11.15592,53.4936358757,21.51744,6.27592,22.414,30.8,4.88,31.1842011281,136.57,21.51744,6.27592,22.414,21.51744,6.27592,22.414,0.0,0.0,0.0,135.883
2019-05-20 10:00:00,50.15488,13.33184,51.8965311519,26.23488,7.65184,27.328,23.92,5.68,24.5851337194,136.57,26.23488,7.65184,27.328,26.23488,7.65184,27.328,0.0,0.0,0.0,135.883
2019-05-20 10:30:00,49.5272,14.5921,51.6320919802,29.0472,8.4721,30.2575,20.48,6.12,21.3748637423,136.44,29.0472,8.4721,30.2575,29.0472,8.4721,30.2575,0.0,0.0,0.0,135.883
2019-05-20 11:00:00,48.8912,15.8916,51.4090691221,29.2512,8.531600000000001,30.47,19.64,7.36,20.9737741001,136.24,29.2512,8.531600000000001,30.47,29.2512,8.531600000000001,30.47,0.0,0.0,0.0,135.883
2019-05-20 11:30:00,47.39792,16.22106,50.0967624488,29.55792,8.62106,30.7895,17.84,7.6,19.391379528,136.24,29.55792,8.62106,30.7895,29.55792,8.62106,30.7895,0.0,0.0,0.0,135.883
2019-05-20 12:00:00,51.13456,14.56758,53.1691415527,25.53456,7.44758,26.5985,25.6,7.12,26.571684177,136.24,25.53456,7.44758,26.5985,25.53456,7.44758,26.5985,0.0,0.0,0.0,135.883
2019-05-20 12:30:00,49.88112,15.47866,52.2275315121,28.52112,8.31866,29.7095,21.36,7.16,22.5280980112,136.36,28.52112,8.31866,29.7095,28.52112,8.31866,29.7095,0.0,0.0,0.0,135.883
2019-05-20 13:00:00,47.91824,15.01282,50.2149628004,28.15824,8.21282,29.3315,19.76,6.8,20.8973108318,136.48,28.15824,8.21282,29.3315,28.15824,8.21282,29.3315,0.0,0.0,0.0,135.883
