Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-20 13:30:00,49.84992,15.18456,52.111278879,28.60992,8.34456,29.802,21.24,6.84,22.3141927929,136.59,28.60992,8.34456,29.802,28.60992,8.34456,29.802,0.0,0.0,0.0,135.883
2019-05-20 14:00:00,48.80496,14.57978,50.9361767848,27.08496,7.89978,28.2135,21.72,6.68,22.72401373,136.7,27.08496,7.89978,28.2135,27.08496,7.89978,28.2135,0.0,0.0,0.0,135.883
2019-05-20 14:30:00,49.51936,13.52648,51.3335433805,26.07936,7.60648,27.166,23.44,5.92,24.176021178,136.82,26.07936,7.60648,27.166,26.07936,7.60648,27.166,0.0,0.0,0.0,135.883
2019-05-20 15:00:00,51.87824,11.56282,53.1512049896,20.71824,6.04282,21.5815,31.16,5.52,31.6451576074,136.82,20.71824,6.04282,21.5815,20.71824,6.04282,21.5815,0.0,0.0,0.0,135.883
2019-05-20 15:30:00,52.34512,12.50566,53.8182415158,23.26512,6.78566,24.2345,29.08,5.72,29.6372198426,136.92,23.26512,6.78566,24.2345,23.26512,6.78566,24.2345,0.0,0.0,0.0,135.883
2019-05-20 16:00:00,57.09664,12.49652,58.4481762881,22.13664,6.45652,23.059,34.96,6.04,35.4779255312,136.9,22.13664,6.45652,23.059,22.13664,6.45652,23.059,0.0,0.0,0.0,135.883
2019-05-20 16:30:00,61.24736,10.91548,62.2124329262,18.08736,5.27548,18.841,43.16,5.64,43.5269479748,136.95,18.08736,5.27548,18.841,18.08736,5.27548,18.841,0.0,0.0,0.0,135.883
2019-05-20 17:00:00,63.31648,10.34064,64.1553230465,18.03648,5.26064,18.788,45.28,5.08,45.5640735668,137.0,18.03648,5.26064,18.788,18.03648,5.26064,18.788,0.0,0.0,0.0,135.883
2019-05-20 17:30:00,63.87376,8.62818,64.4538804623,14.63376,4.26818,15.2435,49.24,4.36,49.4326531758,136.83,14.63376,4.26818,15.2435,14.63376,4.26818,15.2435,0.0,0.0,0.0,135.883
2019-05-20 18:00:00,63.7288,6.9359,64.1051219346,12.8088,3.7359,13.3425,50.92,3.2,51.0204508016,137.0,12.8088,3.7359,13.3425,12.8088,3.7359,13.3425,0.0,0.0,0.0,135.883
2019-05-20 18:30:00,62.13104,5.44322,62.3690209595,9.61104,2.80322,10.0115,52.52,2.64,52.5863100056,137.12,9.61104,2.80322,10.0115,9.61104,2.80322,10.0115,0.0,0.0,0.0,135.883
2019-05-20 19:00:00,61.07504,4.57022,61.2457951361,8.67504,2.53022,9.0365,52.4,2.04,52.4396948885,137.12,8.67504,2.53022,9.0365,8.67504,2.53022,9.0365,0.0,0.0,0.0,135.883
2019-05-20 19:30:00,60.72208,3.29394,60.8113561783,6.08208,1.77394,6.3355,54.64,1.52,54.6611379318,137.19,6.08208,1.77394,6.3355,6.08208,1.77394,6.3355,0.0,0.0,0.0,135.883
2019-05-20 20:00:00,60.93536,2.7844800000000003,60.9989461155,4.33536,1.26448,4.516,56.6,1.52,56.6204062154,137.29,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0.0,0.0,0.0,135.883
2019-05-20 20:30:00,61.37856,2.52208,61.4303549982,3.29856,0.96208,3.436,58.08,1.56,58.100946636,137.35,3.29856,0.96208,3.436,3.29856,0.96208,3.436,0.0,0.0,0.0,135.883
2019-05-20 21:00:00,61.60848,2.54414,61.6609881226,2.68848,0.7841400000000001,2.8005,58.92,1.76,58.9462806291,137.35,2.68848,0.7841400000000001,2.8005,2.68848,0.7841400000000001,2.8005,0.0,0.0,0.0,135.883
2019-05-20 21:30:00,61.74752,2.25136,61.7885494894,2.50752,0.73136,2.612,59.24,1.52,59.2594971292,136.5,2.50752,0.73136,2.612,2.50752,0.73136,2.612,0.0,0.0,0.0,135.883
2019-05-20 22:00:00,58.77424,1.19582,58.7864038112,2.45424,0.71582,2.5564999999999998,56.32,0.48,56.3220454174,135.75,2.45424,0.71582,2.5564999999999998,2.45424,0.71582,2.5564999999999998,0.0,0.0,0.0,135.883
2019-05-20 22:30:00,56.15504,0.91022,56.1624164175,2.43504,0.7102200000000001,2.5365,53.72,0.2,53.7203722995,136.16,2.43504,0.7102200000000001,2.5365,2.43504,0.7102200000000001,2.5365,0.0,0.0,0.0,135.883
2019-05-20 23:00:00,53.24736,1.2454800000000001,53.2619241804,2.48736,0.72548,2.591,50.76,0.52,50.7626634447,136.24,2.48736,0.72548,2.591,2.48736,0.72548,2.591,0.0,0.0,0.0,135.883
2019-05-20 23:30:00,49.48752,2.23386,49.5379124131,2.44752,0.71386,2.5495,47.04,1.52,47.0645514161,136.34,2.44752,0.71386,2.5495,2.44752,0.71386,2.5495,0.0,0.0,0.0,135.883
2019-05-21 00:00:00,46.86704,3.01122,46.9636762216,2.50704,0.7312200000000001,2.6115,44.36,2.2800000000000002,44.4185546816,136.67,2.50704,0.7312200000000001,2.6115,2.50704,0.7312200000000001,2.6115,0.0,0.0,0.0,135.883
2019-05-21 00:30:00,42.72,3.08,42.830886052,0.0,0.0,0.0,42.72,3.08,42.830886052,136.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 01:00:00,41.8,3.24,41.925381334,0.0,0.0,0.0,41.8,3.24,41.925381334,136.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 01:30:00,42.56,3.48,42.7020374221,0.0,0.0,0.0,42.56,3.48,42.7020374221,136.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 02:00:00,43.32,3.64,43.4726580738,0.0,0.0,0.0,43.32,3.64,43.4726580738,137.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 02:30:00,43.28,4.0,43.4644498412,0.0,0.0,0.0,43.28,4.0,43.4644498412,137.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 03:00:00,42.64,4.08,42.8347522463,0.0,0.0,0.0,42.64,4.08,42.8347522463,137.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 03:30:00,42.56,3.76,42.7257674009,0.0,0.0,0.0,42.56,3.76,42.7257674009,137.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 04:00:00,42.12,3.88,42.2983309363,0.0,0.0,0.0,42.12,3.88,42.2983309363,137.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 04:30:00,42.36,3.76,42.526547003,0.0,0.0,0.0,42.36,3.76,42.526547003,137.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 05:00:00,42.28,3.76,42.4468608969,0.0,0.0,0.0,42.28,3.76,42.4468608969,137.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 05:30:00,43.36,3.6,43.5091898339,0.0,0.0,0.0,43.36,3.6,43.5091898339,137.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 06:00:00,43.36,3.92,43.5368349791,0.0,0.0,0.0,43.36,3.92,43.5368349791,137.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 06:30:00,47.12,2.24,47.1732127377,0.0,0.0,0.0,47.12,2.24,47.1732127377,136.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 07:00:00,49.28,0.48,49.2823376069,0.0,0.0,0.0,49.28,0.48,49.2823376069,136.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 07:30:00,49.76,2.04,49.8017991643,0.0,0.0,0.0,49.76,2.04,49.8017991643,137.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 08:00:00,44.08,3.92,44.2539580151,0.0,0.0,0.0,44.08,3.92,44.2539580151,136.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 08:30:00,36.76,5.08,37.109351921,0.0,0.0,0.0,36.76,5.08,37.109351921,136.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 09:00:00,28.96,5.44,29.4665098035,0.0,0.0,0.0,28.96,5.44,29.4665098035,136.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 09:30:00,22.2,5.24,22.8100328803,0.0,0.0,0.0,22.2,5.24,22.8100328803,136.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 10:00:00,17.4,6.24,18.4850642412,0.0,0.0,0.0,17.4,6.24,18.4850642412,136.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 10:30:00,12.16,6.28,13.6859051582,0.0,0.0,0.0,12.16,6.28,13.6859051582,136.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 11:00:00,7.2,7.52,10.4110710304,0.0,0.0,0.0,7.2,7.52,10.4110710304,136.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 11:30:00,5.88,7.88,9.8320292921,0.0,0.0,0.0,5.88,7.88,9.8320292921,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 12:00:00,4.6,7.8,9.0553851381,0.0,0.0,0.0,4.6,7.8,9.0553851381,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 12:30:00,10.2,7.28,12.5314963193,0.0,0.0,0.0,10.2,7.28,12.5314963193,135.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 13:00:00,10.72,7.44,13.0488313653,0.0,0.0,0.0,10.72,7.44,13.0488313653,136.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 13:30:00,12.6,6.64,14.2425278655,0.0,0.0,0.0,12.6,6.64,14.2425278655,136.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 14:00:00,13.08,6.8,14.7419944377,0.0,0.0,0.0,13.08,6.8,14.7419944377,136.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 14:30:00,15.12,6.2,16.3417991666,0.0,0.0,0.0,15.12,6.2,16.3417991666,136.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 15:00:00,16.92,6.08,17.9792324642,0.0,0.0,0.0,16.92,6.08,17.9792324642,136.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 15:30:00,18.88,5.8,19.7508075784,0.0,0.0,0.0,18.88,5.8,19.7508075784,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 16:00:00,19.84,6.16,20.774291805,0.0,0.0,0.0,19.84,6.16,20.774291805,136.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 16:30:00,25.08,5.6,25.6975952182,0.0,0.0,0.0,25.08,5.6,25.6975952182,136.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 17:00:00,37.52,5.36,37.9009234716,0.0,0.0,0.0,37.52,5.36,37.9009234716,136.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 17:30:00,37.6,4.52,37.8707063573,0.0,0.0,0.0,37.6,4.52,37.8707063573,136.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 18:00:00,41.92,3.68,42.0812167124,0.0,0.0,0.0,41.92,3.68,42.0812167124,136.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 18:30:00,47.28,2.76,47.3604898623,0.0,0.0,0.0,47.28,2.76,47.3604898623,136.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 19:00:00,52.04,2.68,52.1089627607,0.0,0.0,0.0,52.04,2.68,52.1089627607,137.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 19:30:00,57.0,2.32,57.0471944972,0.0,0.0,0.0,57.0,2.32,57.0471944972,136.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 20:00:00,57.6,2.64,57.6604682603,0.0,0.0,0.0,57.6,2.64,57.6604682603,136.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 20:30:00,57.6,2.12,57.6390006853,0.0,0.0,0.0,57.6,2.12,57.6390006853,136.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 21:00:00,57.0,1.76,57.0271654565,0.0,0.0,0.0,57.0,1.76,57.0271654565,136.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 21:30:00,56.52,1.4,56.5373363363,0.0,0.0,0.0,56.52,1.4,56.5373363363,135.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 22:00:00,54.68,1.08,54.6906646513,0.0,0.0,0.0,54.68,1.08,54.6906646513,134.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 22:30:00,52.88,0.68,52.8843719827,0.0,0.0,0.0,52.88,0.68,52.8843719827,135.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 23:00:00,48.84,0.72,48.845306837,0.0,0.0,0.0,48.84,0.72,48.845306837,135.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-21 23:30:00,47.36,0.72,47.3654726568,0.0,0.0,0.0,47.36,0.72,47.3654726568,135.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-22 00:00:00,44.24,2.2,44.2946678507,0.0,0.0,0.0,44.24,2.2,44.2946678507,136.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-05-22 00:30:00,45.10784,3.53812,45.2463868458,2.66784,0.77812,2.779,42.44,2.76,42.5296508333,136.75,2.66784,0.77812,2.779,2.66784,0.77812,2.779,0.0,0.0,0.0,135.883
2019-05-22 01:00:00,44.8648,3.4989,45.0010286577,2.9448,0.8589,3.0675,41.92,2.64,42.0030475085,136.78,2.9448,0.8589,3.0675,2.9448,0.8589,3.0675,0.0,0.0,0.0,135.883
2019-05-22 01:30:00,48.32096,4.98528,48.5774453013,6.12096,1.7852800000000002,6.376,42.2,3.2,42.3211531034,136.78,6.12096,1.7852800000000002,6.376,6.12096,1.7852800000000002,6.376,0.0,0.0,0.0,135.883
2019-05-22 02:00:00,57.03232,7.75276,57.5568485256,14.51232,4.23276,15.117,42.52,3.52,42.665452066,136.72,14.51232,4.23276,15.117,14.51232,4.23276,15.117,0.0,0.0,0.0,135.883
2019-05-22 02:30:00,68.51888,10.50134,69.3189372268,25.71888,7.50134,26.7905,42.8,3.0,42.9050113623,136.72,25.71888,7.50134,26.7905,25.71888,7.50134,26.7905,0.0,0.0,0.0,135.883
2019-05-22 03:00:00,69.86736,10.65798,70.675600677,27.62736,8.05798,28.7785,42.24,2.6,42.3199432892,136.54,27.62736,8.05798,28.7785,27.62736,8.05798,28.7785,0.0,0.0,0.0,135.883
2019-05-22 03:30:00,61.02464,8.41052,61.6014897044,18.82464,5.49052,19.609,42.2,2.92,42.3009030636,136.66,18.82464,5.49052,19.609,18.82464,5.49052,19.609,0.0,0.0,0.0,135.883
2019-05-22 04:00:00,59.08464,7.57302,59.5679890197,17.32464,5.05302,18.0465,41.76,2.52,41.8359653886,136.89,17.32464,5.05302,18.0465,17.32464,5.05302,18.0465,0.0,0.0,0.0,135.883
2019-05-22 04:30:00,57.3848,6.4039,57.741018403300004,14.8248,4.3239,15.4425,42.56,2.08,42.6107967539,136.89,14.8248,4.3239,15.4425,14.8248,4.3239,15.4425,0.0,0.0,0.0,135.883
2019-05-22 05:00:00,55.39408,6.00494,55.7186091306,12.63408,3.68494,13.1605,42.76,2.32,42.8228910748,136.95,12.63408,3.68494,13.1605,12.63408,3.68494,13.1605,0.0,0.0,0.0,135.883
2019-05-22 05:30:00,56.65344,6.20392,56.9921124999,13.45344,3.92392,14.014,43.2,2.2800000000000002,43.2601248264,136.87,13.45344,3.92392,14.014,13.45344,3.92392,14.014,0.0,0.0,0.0,135.883
2019-05-22 06:00:00,57.55168,6.44424,57.911346902,13.59168,3.96424,14.158,43.96,2.48,44.0298989324,137.18,13.59168,3.96424,14.158,13.59168,3.96424,14.158,0.0,0.0,0.0,135.883
2019-05-22 06:30:00,63.92688,4.20034,64.0647238553,12.20688,3.56034,12.7155,51.72,0.64,51.7239596319,136.57,12.20688,3.56034,12.7155,12.20688,3.56034,12.7155,0.0,0.0,0.0,135.883
2019-05-22 07:00:00,63.7584,3.3962,63.8487881248,9.9984,2.9162,10.415,53.76,0.48,53.7621428144,136.38,9.9984,2.9162,10.415,9.9984,2.9162,10.415,0.0,0.0,0.0,135.883
2019-05-22 07:30:00,65.71072,4.85396,65.8897537604,7.59072,2.21396,7.907,58.12,2.64,58.1799278102,135.7,7.59072,2.21396,7.907,7.59072,2.21396,7.907,0.0,0.0,0.0,135.883
2019-05-22 08:00:00,68.52336,7.34098,68.91546164,7.20336,2.10098,7.5035,61.32,5.24,61.5434805646,135.24,7.20336,2.10098,7.5035,7.20336,2.10098,7.5035,0.0,0.0,0.0,135.883
2019-05-22 08:30:00,69.91824,9.22782,70.5245556289,7.63824,2.22782,7.9565,62.28,7.0,62.6721501147,134.92,7.63824,2.22782,7.9565,7.63824,2.22782,7.9565,0.0,0.0,0.0,135.883
2019-05-22 09:00:00,70.19376,10.20818,70.9321568955,10.31376,3.00818,10.743500000000001,59.88,7.2,60.3113123717,134.97,10.31376,3.00818,10.743500000000001,10.31376,3.00818,10.743500000000001,0.0,0.0,0.0,135.883
2019-05-22 09:30:00,65.91088,9.91734,66.6528149072,10.55088,3.07734,10.9905,55.36,6.84,55.7809573242,135.01,10.55088,3.07734,10.9905,10.55088,3.07734,10.9905,0.0,0.0,0.0,135.883
2019-05-22 10:00:00,62.66304,10.09172,63.4704608034,12.38304,3.61172,12.899000000000001,50.28,6.48,50.6958459837,135.13,12.38304,3.61172,12.899000000000001,12.38304,3.61172,12.899000000000001,0.0,0.0,0.0,135.883
2019-05-22 10:30:00,63.5064,9.4777,64.2097316475,10.8264,3.1577,11.2775,52.68,6.32,53.0577496696,135.21,10.8264,3.1577,11.2775,10.8264,3.1577,11.2775,0.0,0.0,0.0,135.883
2019-05-22 11:00:00,68.4088,10.6359,69.2306744605,18.0888,5.2759,18.8425,50.32,5.36,50.6046638167,135.44,18.0888,5.2759,18.8425,18.0888,5.2759,18.8425,0.0,0.0,0.0,135.883
2019-05-22 11:30:00,71.87056,11.55558,72.7936042785,19.87056,5.79558,20.6985,52.0,5.76,52.3180427768,135.38,19.87056,5.79558,20.6985,19.87056,5.79558,20.6985,0.0,0.0,0.0,135.883
2019-05-22 12:00:00,64.8144,10.1442,65.6034392467,13.9344,4.0642,14.515,50.88,6.08,51.2419827876,135.38,13.9344,4.0642,14.515,13.9344,4.0642,14.515,0.0,0.0,0.0,135.883
2019-05-22 12:30:00,66.63712,11.95916,67.7017523392,20.15712,5.87916,20.997,46.48,6.08,46.8759725232,135.45,20.15712,5.87916,20.997,20.15712,5.87916,20.997,0.0,0.0,0.0,135.883
2019-05-22 13:00:00,63.83536,14.26198,65.4091527223,29.83536,8.70198,31.0785,34.0,5.5600000000000005,34.4516124441,135.6,29.83536,8.70198,31.0785,29.83536,8.70198,31.0785,0.0,0.0,0.0,135.883
2019-05-22 13:30:00,58.56784,19.21062,61.6379737098,44.60784,13.01062,46.4665,13.96,6.2,15.2748682482,135.72,44.60784,13.01062,46.4665,44.60784,13.01062,46.4665,0.0,0.0,0.0,135.883
2019-05-22 14:00:00,61.91824,20.20782,65.1323608804,48.43824,14.12782,50.4565,13.48,6.08,14.787724639,135.8,48.43824,14.12782,50.4565,48.43824,14.12782,50.4565,0.0,0.0,0.0,135.883
2019-05-22 14:30:00,70.28208,20.51394,73.2147014161,52.64208,15.35394,54.8355,17.64,5.16,18.3792056412,136.1,52.64208,15.35394,54.8355,52.64208,15.35394,54.8355,0.0,0.0,0.0,135.883
2019-05-22 15:00:00,60.24256,19.73408,63.3924281661,47.36256,13.81408,49.336,12.88,5.92,14.175358902,136.18,47.36256,13.81408,49.336,47.36256,13.81408,49.336,0.0,0.0,0.0,135.883
2019-05-22 15:30:00,51.83856,15.37958,54.0718760896,36.95856,10.77958,38.4985,14.88,4.6,15.5748001592,137.27,36.95856,10.77958,38.4985,36.95856,10.77958,38.4985,0.0,0.0,0.0,135.883
2019-05-22 16:00:00,48.01504,12.85272,49.7054974585,28.29504,8.25272,29.474,19.72,4.6,20.2494049295,137.5,28.29504,8.25272,29.474,28.29504,8.25272,29.474,0.0,0.0,0.0,135.883
2019-05-22 16:30:00,53.83264,14.38452,55.7213383274,31.35264,9.14452,32.659,22.48,5.24,23.0826341651,137.45,31.35264,9.14452,32.659,31.35264,9.14452,32.659,0.0,0.0,0.0,135.883
2019-05-22 17:00:00,72.93568,15.62124,74.5897885518,36.41568,10.62124,37.933,36.52,5.0,36.8606890874,137.19,36.41568,10.62124,37.933,36.41568,10.62124,37.933,0.0,0.0,0.0,135.883
2019-05-22 17:30:00,83.30352,14.90186,84.6258936488,37.10352,10.821860000000001,38.6495,46.2,4.08,46.3798059504,137.23,37.10352,10.821860000000001,38.6495,37.10352,10.821860000000001,38.6495,0.0,0.0,0.0,135.883
2019-05-22 18:00:00,85.60304,12.01422,86.442014897,29.12304,8.49422,30.3365,56.48,3.52,56.5895820801,137.18,29.12304,8.49422,30.3365,29.12304,8.49422,30.3365,0.0,0.0,0.0,135.883
2019-05-22 18:30:00,80.4248,9.4389,80.9767947516,22.6248,6.5989,23.5675,57.8,2.84,57.8697295656,137.07,22.6248,6.5989,23.5675,22.6248,6.5989,23.5675,0.0,0.0,0.0,135.883
2019-05-22 19:00:00,79.9416,9.0713,80.454632522,19.5816,5.7113,20.3975,60.36,3.36,60.4534465519,136.66,19.5816,5.7113,20.3975,19.5816,5.7113,20.3975,0.0,0.0,0.0,135.883
2019-05-22 19:30:00,70.62464,6.58552,70.9310147171,15.58464,4.54552,16.234,55.04,2.04,55.0777922579,136.72,15.58464,4.54552,16.234,15.58464,4.54552,16.234,0.0,0.0,0.0,135.883
2019-05-22 20:00:00,69.65472,5.47596,69.869636869,12.05472,3.51596,12.557,57.6,1.96,57.6333375747,136.49,12.05472,3.51596,12.557,12.05472,3.51596,12.557,0.0,0.0,0.0,135.883
2019-05-22 20:30:00,67.55872,4.95796,67.7404016478,8.35872,2.43796,8.707,59.2,2.52,59.2536108604,135.93,8.35872,2.43796,8.707,8.35872,2.43796,8.707,0.0,0.0,0.0,135.883
2019-05-22 21:00:00,66.60144,4.07542,66.726013355,7.80144,2.27542,8.1265,58.8,1.8,58.8275445688,135.98,7.80144,2.27542,8.1265,7.80144,2.27542,8.1265,0.0,0.0,0.0,135.883
2019-05-22 21:30:00,65.84768,3.56224,65.9439649642,7.68768,2.24224,8.008,58.16,1.32,58.1749774388,135.87,7.68768,2.24224,8.008,7.68768,2.24224,8.008,0.0,0.0,0.0,135.883
2019-05-22 22:00:00,67.15984,3.60662,67.2566116947,7.83984,2.28662,8.1665,59.32,1.32,59.3346846288,136.11,7.83984,2.28662,8.1665,7.83984,2.28662,8.1665,0.0,0.0,0.0,135.883
2019-05-22 22:30:00,63.35712,2.65416,63.4126897395,6.35712,1.85416,6.622,57.0,0.8,57.0056137586,135.09,6.35712,1.85416,6.622,6.35712,1.85416,6.622,0.0,0.0,0.0,135.883
2019-05-22 23:00:00,59.49312,2.29716,59.5374526781,6.09312,1.77716,6.347,53.4,0.52,53.4025317752,134.97,6.09312,1.77716,6.347,6.09312,1.77716,6.347,0.0,0.0,0.0,135.883
2019-05-22 23:30:00,54.5448,2.2089,54.5895085731,6.0648,1.7689,6.3175,48.48,0.44,48.4819966586,135.79,6.0648,1.7689,6.3175,6.0648,1.7689,6.3175,0.0,0.0,0.0,135.883
2019-05-23 00:00:00,52.89568,3.35624,53.0020500509,7.25568,2.11624,7.558,45.64,1.24,45.6568417655,137.22,7.25568,2.11624,7.558,7.25568,2.11624,7.558,0.0,0.0,0.0,135.883
2019-05-23 00:30:00,53.3584,5.1662,53.6079142758,9.7584,2.8462,10.165,43.6,2.32,43.6616811403,137.81,9.7584,2.8462,10.165,9.7584,2.8462,10.165,0.0,0.0,0.0,135.883
2019-05-23 01:00:00,50.4936,5.6073,50.8039905347,8.2536,2.4073,8.5975,42.24,3.2,42.361038703,138.14,8.2536,2.4073,8.5975,8.2536,2.4073,8.5975,0.0,0.0,0.0,135.883
2019-05-23 01:30:00,54.32016,7.13338,54.7865393381,11.840160000000001,3.45338,12.3335,42.48,3.68,42.6390994276,138.33,11.840160000000001,3.45338,12.3335,11.840160000000001,3.45338,12.3335,0.0,0.0,0.0,135.883
2019-05-23 02:00:00,53.38864,7.18002,53.8692822325,10.62864,3.10002,11.0715,42.76,4.08,42.9542081757,138.4,10.62864,3.10002,11.0715,10.62864,3.10002,11.0715,0.0,0.0,0.0,135.883
2019-05-23 02:30:00,52.02848,6.16164,52.3920656073,8.50848,2.48164,8.863,43.52,3.68,43.6753111036,138.4,8.50848,2.48164,8.863,8.50848,2.48164,8.863,0.0,0.0,0.0,135.883
2019-05-23 03:00:00,50.44848,6.09414,50.8152307547,7.72848,2.25414,8.0505,42.72,3.84,42.8922370599,138.45,7.72848,2.25414,8.0505,7.72848,2.25414,8.0505,0.0,0.0,0.0,135.883
2019-05-23 03:30:00,48.00464,5.24302,48.2901099631,5.08464,1.48302,5.2965,42.92,3.76,43.0843823212,138.42,5.08464,1.48302,5.2965,5.08464,1.48302,5.2965,0.0,0.0,0.0,135.883
2019-05-23 04:00:00,47.304,4.517,47.519171973,4.104,1.197,4.275,43.2,3.32,43.3273862586,138.34,4.104,1.197,4.275,4.104,1.197,4.275,0.0,0.0,0.0,135.883
2019-05-23 04:30:00,49.54384,3.81862,49.6907832566,4.86384,1.41862,5.0665,44.68,2.4,44.7444119416,138.23,4.86384,1.41862,5.0665,4.86384,1.41862,5.0665,0.0,0.0,0.0,135.883
2019-05-23 05:00:00,48.59696,4.17078,48.7756079106,4.83696,1.41078,5.0385,43.76,2.76,43.8469520035,138.45,4.83696,1.41078,5.0385,4.83696,1.41078,5.0385,0.0,0.0,0.0,135.883
2019-05-23 05:30:00,49.39712,4.62916,49.6135524489,5.99712,1.74916,6.247,43.4,2.88,43.4954526359,138.53,5.99712,1.74916,6.247,5.99712,1.74916,6.247,0.0,0.0,0.0,135.883
2019-05-23 06:00:00,49.42992,5.58206,49.7441090487,7.06992,2.06206,7.3645,42.36,3.52,42.5059995765,138.53,7.06992,2.06206,7.3645,7.06992,2.06206,7.3645,0.0,0.0,0.0,135.883
2019-05-23 06:30:00,53.94112,4.30116,54.1123313506,8.30112,2.42116,8.647,45.64,1.88,45.6787040096,137.72,8.30112,2.42116,8.647,8.30112,2.42116,8.647,0.0,0.0,0.0,135.883
2019-05-23 07:00:00,58.14432,3.02876,58.2231511978,8.46432,2.46876,8.817,49.68,0.56,49.6831560994,137.42,8.46432,2.46876,8.817,8.46432,2.46876,8.817,0.0,0.0,0.0,135.883
2019-05-23 07:30:00,59.7464,4.9527,59.9513265095,9.9864,2.9127,10.4025,49.76,2.04,49.8017991643,137.12,9.9864,2.9127,10.4025,9.9864,2.9127,10.4025,0.0,0.0,0.0,135.883
2019-05-23 08:00:00,58.34176,7.88968,58.8728121496,12.10176,3.52968,12.606,46.24,4.36,46.4450987726,136.83,12.10176,3.52968,12.606,12.10176,3.52968,12.606,0.0,0.0,0.0,135.883
2019-05-23 08:30:00,55.27536,10.66198,56.2942558406,17.35536,5.06198,18.0785,37.92,5.6,38.3312718286,136.6,17.35536,5.06198,18.0785,17.35536,5.06198,18.0785,0.0,0.0,0.0,135.883
2019-05-23 09:00:00,53.90608,12.16094,55.2607810536,20.98608,6.12094,21.860500000000002,32.92,6.04,33.4695085115,136.56,20.98608,6.12094,21.860500000000002,20.98608,6.12094,21.860500000000002,0.0,0.0,0.0,135.883
2019-05-23 09:30:00,50.5656,13.6783,52.3829723694,24.4056,7.1183,25.4225,26.16,6.5600000000000005,26.9699684835,136.37,24.4056,7.1183,25.4225,24.4056,7.1183,25.4225,0.0,0.0,0.0,135.883
2019-05-23 10:00:00,46.60496,15.72478,49.1862887668,29.36496,8.56478,30.5885,17.24,7.16,18.667704733,136.28,29.36496,8.56478,30.5885,29.36496,8.56478,30.5885,0.0,0.0,0.0,135.883
2019-05-23 10:30:00,46.12176,17.04218,49.1696313251,33.88176,9.88218,35.2935,12.24,7.16,14.1803808129,136.51,33.88176,9.88218,35.2935,33.88176,9.88218,35.2935,0.0,0.0,0.0,135.883
2019-05-23 11:00:00,47.12192,19.22056,50.8911119077,37.92192,11.06056,39.502,9.2,8.16,12.2973818352,136.46,37.92192,11.06056,39.502,37.92192,11.06056,39.502,0.0,0.0,0.0,135.883
2019-05-23 11:30:00,48.24336,20.15598,52.2846565815,40.44336,11.79598,42.1285,7.8,8.36,11.4337045615,136.33,40.44336,11.79598,42.1285,40.44336,11.79598,42.1285,0.0,0.0,0.0,135.883
2019-05-23 12:00:00,48.6008,21.2819,53.0561686164,42.5208,12.4019,44.2925,6.08,8.88,10.7620072477,136.19,42.5208,12.4019,44.2925,42.5208,12.4019,44.2925,0.0,0.0,0.0,135.883
2019-05-23 12:30:00,46.55648,20.73564,50.9654058769,41.19648,12.01564,42.913,5.36,8.72,10.235624065,136.16,41.19648,12.01564,42.913,41.19648,12.01564,42.913,0.0,0.0,0.0,135.883
2019-05-23 13:00:00,43.89136,20.28498,48.3521653729,40.61136,11.84498,42.3035,3.2800000000000002,8.44,9.0549434013,136.19,40.61136,11.84498,42.3035,40.61136,11.84498,42.3035,0.0,0.0,0.0,135.883
2019-05-23 13:30:00,43.35328,19.90304,47.7036464854,39.71328,11.58304,41.368,3.64,8.32,9.0814095822,136.37,39.71328,11.58304,41.368,39.71328,11.58304,41.368,0.0,0.0,0.0,135.883
2019-05-23 14:00:00,44.25856,20.59708,48.8165938775,40.85856,11.91708,42.561,3.4,8.68,9.3221456758,136.46,40.85856,11.91708,42.561,40.85856,11.91708,42.561,0.0,0.0,0.0,135.883
2019-05-23 14:30:00,44.6496,20.3978,49.0882575063,41.4096,12.0778,43.135,3.24,8.32,8.9286057142,136.42,41.4096,12.0778,43.135,41.4096,12.0778,43.135,0.0,0.0,0.0,135.883
2019-05-23 15:00:00,44.94032,20.54926,49.4156295948,40.42032,11.78926,42.1045,4.52,8.76,9.8573830198,136.38,40.42032,11.78926,42.1045,40.42032,11.78926,42.1045,0.0,0.0,0.0,135.883
2019-05-23 15:30:00,46.82544,19.23742,50.6231188238,39.62544,11.55742,41.2765,7.2,7.68,10.5272218557,136.41,39.62544,11.55742,41.2765,39.62544,11.55742,41.2765,0.0,0.0,0.0,135.883
2019-05-23 16:00:00,47.86464,18.10552,51.1745407092,36.70464,10.70552,38.234,11.16,7.4,13.3905040981,136.34,36.70464,10.70552,38.234,36.70464,10.70552,38.234,0.0,0.0,0.0,135.883
2019-05-23 16:30:00,50.99392,16.43156,53.5758904826,33.43392,9.75156,34.827,17.56,6.68,18.7876555216,136.5,33.43392,9.75156,34.827,33.43392,9.75156,34.827,0.0,0.0,0.0,135.883
2019-05-23 17:00:00,54.08032,14.74676,56.0548654605,30.40032,8.86676,31.667,23.68,5.88,24.399114738,136.43,30.40032,8.86676,31.667,30.40032,8.86676,31.667,0.0,0.0,0.0,135.883
2019-05-23 17:30:00,55.45728,12.29004,56.8027727158,24.85728,7.25004,25.893,30.6,5.04,31.0122814382,136.33,24.85728,7.25004,25.893,24.85728,7.25004,25.893,0.0,0.0,0.0,135.883
2019-05-23 18:00:00,55.27408,9.42494,56.0718593757,19.83408,5.78494,20.6605,35.44,3.64,35.62643962,136.37,19.83408,5.78494,20.6605,19.83408,5.78494,20.6605,0.0,0.0,0.0,135.883
2019-05-23 18:30:00,57.22336,7.16348,57.6699954517,14.823360000000001,4.32348,15.441,42.4,2.84,42.4950067655,136.49,14.823360000000001,4.32348,15.441,14.823360000000001,4.32348,15.441,0.0,0.0,0.0,135.883
2019-05-23 19:00:00,56.76432,5.68126,57.047916178,9.60432,2.80126,10.0045,47.16,2.88,47.2478570943,136.3,9.60432,2.80126,10.0045,9.60432,2.80126,10.0045,0.0,0.0,0.0,135.883
2019-05-23 19:30:00,62.9592,5.2231,63.1754828889,5.8392,1.7031,6.0825,57.12,3.52,57.2283566075,135.93,5.8392,1.7031,6.0825,5.8392,1.7031,6.0825,0.0,0.0,0.0,135.883
2019-05-23 20:00:00,58.74352,4.16686,58.8911187213,3.8635200000000003,1.12686,4.0245,54.88,3.04,54.9641337601,136.11,3.8635200000000003,1.12686,4.0245,3.8635200000000003,1.12686,4.0245,0.0,0.0,0.0,135.883
2019-05-23 20:30:00,60.19536,4.17198,60.3397612081,3.19536,0.93198,3.3285,57.0,3.24,57.0920099489,136.05,3.19536,0.93198,3.3285,3.19536,0.93198,3.3285,0.0,0.0,0.0,135.883
2019-05-23 21:00:00,60.0376,3.8493,60.160872037,2.6376,0.7693,2.7475,57.4,3.08,57.482574751,135.66,2.6376,0.7693,2.7475,2.6376,0.7693,2.7475,0.0,0.0,0.0,135.883
2019-05-23 21:30:00,59.90784,3.62812,60.0176019864,2.42784,0.7081200000000001,2.529,57.48,2.92,57.554120617,135.66,2.42784,0.7081200000000001,2.529,2.42784,0.7081200000000001,2.529,0.0,0.0,0.0,135.883
2019-05-23 22:00:00,58.17296,2.86378,58.2434074471,2.41296,0.7037800000000001,2.5135,55.76,2.16,55.8018207588,135.96,2.41296,0.7037800000000001,2.5135,2.41296,0.7037800000000001,2.5135,0.0,0.0,0.0,135.883
2019-05-23 22:30:00,56.83712,2.48916,56.8915997965,2.63712,0.7691600000000001,2.747,54.2,1.72,54.2272846453,135.25,2.63712,0.7691600000000001,2.747,2.63712,0.7691600000000001,2.747,0.0,0.0,0.0,135.883
2019-05-23 23:00:00,54.53568,2.23624,54.5815093452,3.41568,0.9962400000000001,3.558,51.12,1.24,51.1350369121,135.75,3.41568,0.9962400000000001,3.558,3.41568,0.9962400000000001,3.558,0.0,0.0,0.0,135.883
2019-05-23 23:30:00,57.0368,3.2923999999999998,57.1317464463,8.9568,2.6124,9.33,48.08,0.68,48.0848084118,136.81,8.9568,2.6124,9.33,8.9568,2.6124,9.33,0.0,0.0,0.0,135.883
2019-05-24 00:00:00,54.38336,4.4684800000000005,54.5666304476,10.38336,3.02848,10.816,44.0,1.44,44.0235573301,137.34,10.38336,3.02848,10.816,10.38336,3.02848,10.816,0.0,0.0,0.0,135.883
2019-05-24 00:30:00,51.0824,4.6707,51.2954874063,8.8824,2.5907,9.2525,42.2,2.08,42.2512295679,137.43,8.8824,2.5907,9.2525,8.8824,2.5907,9.2525,0.0,0.0,0.0,135.883
2019-05-24 01:00:00,51.77136,5.54998,52.0679939526,10.25136,2.98998,10.6785,41.52,2.56,41.5988461378,137.6,10.25136,2.98998,10.6785,10.25136,2.98998,10.6785,0.0,0.0,0.0,135.883
2019-05-24 01:30:00,54.84496,6.68478,55.2508454329,13.04496,3.80478,13.5885,41.8,2.88,41.8990978423,137.42,13.04496,3.80478,13.5885,13.04496,3.80478,13.5885,0.0,0.0,0.0,135.883
2019-05-24 02:00:00,58.06832,8.22826,58.6483934158,16.82832,4.90826,17.5295,41.24,3.32,41.37342142,137.62,16.82832,4.90826,17.5295,16.82832,4.90826,17.5295,0.0,0.0,0.0,135.883
2019-05-24 02:30:00,55.02032,7.62926,55.5467480691,13.54032,3.94926,14.1045,41.48,3.68,41.6429201666,138.12,13.54032,3.94926,14.1045,13.54032,3.94926,14.1045,0.0,0.0,0.0,135.883
2019-05-24 03:00:00,56.16224,7.897320000000001,56.7147676095,15.28224,4.45732,15.919,40.88,3.44,41.0244804964,138.21,15.28224,4.45732,15.919,15.28224,4.45732,15.919,0.0,0.0,0.0,135.883
2019-05-24 03:30:00,59.45728,8.75004,60.0976816941,18.61728,5.43004,19.393,40.84,3.32,40.9747239161,138.07,18.61728,5.43004,19.393,18.61728,5.43004,19.393,0.0,0.0,0.0,135.883
2019-05-24 04:00:00,62.78064,9.53102,63.4999929217,21.98064,6.41102,22.8965,40.8,3.12,40.9191202251,138.21,21.98064,6.41102,22.8965,21.98064,6.41102,22.8965,0.0,0.0,0.0,135.883
2019-05-24 04:30:00,70.30272,11.17496,71.1853367654,29.26272,8.53496,30.482,41.04,2.64,41.1248246197,138.02,29.26272,8.53496,30.482,29.26272,8.53496,30.482,0.0,0.0,0.0,135.883
2019-05-24 05:00:00,69.0312,11.0691,69.9130284586,28.3512,8.2691,29.5325,40.68,2.8,40.7762479883,138.07,28.3512,8.2691,29.5325,28.3512,8.2691,29.5325,0.0,0.0,0.0,135.883
2019-05-24 05:30:00,61.85312,8.88716,62.4883194413,20.73312,6.04716,21.597,41.12,2.84,41.2179572517,137.82,20.73312,6.04716,21.597,20.73312,6.04716,21.597,0.0,0.0,0.0,135.883
2019-05-24 06:00:00,60.13776,8.45518,60.7292371651,18.97776,5.53518,19.7685,41.16,2.92,41.2634462933,137.94,18.97776,5.53518,19.7685,18.97776,5.53518,19.7685,0.0,0.0,0.0,135.883
2019-05-24 06:30:00,64.33616,7.62138,64.7860086489,20.09616,5.8613800000000005,20.9335,44.24,1.76,44.2749952005,137.94,20.09616,5.8613800000000005,20.9335,20.09616,5.8613800000000005,20.9335,0.0,0.0,0.0,135.883
2019-05-24 07:00:00,64.45152,6.95836,64.8260534369,21.25152,6.19836,22.137,43.2,0.76,43.206684668,138.13,21.25152,6.19836,22.137,21.25152,6.19836,22.137,0.0,0.0,0.0,135.883
2019-05-24 07:30:00,66.4496,7.9978,66.9291726006,22.209600000000002,6.4778,23.135,44.24,1.52,44.2661044141,137.55,22.209600000000002,6.4778,23.135,22.209600000000002,6.4778,23.135,0.0,0.0,0.0,135.883
2019-05-24 08:00:00,66.63632,12.04226,67.7156936688,26.47632,7.72226,27.5795,40.16,4.32,40.3916823121,136.75,26.47632,7.72226,27.5795,26.47632,7.72226,27.5795,0.0,0.0,0.0,135.883
2019-05-24 08:30:00,65.66352,14.88186,67.3288022755,30.86352,9.00186,32.1495,34.8,5.88,35.2932628132,136.52,30.86352,9.00186,32.1495,30.86352,9.00186,32.1495,0.0,0.0,0.0,135.883
2019-05-24 09:00:00,60.35184,16.15262,62.4760091895,32.75184,9.55262,34.1165,27.6,6.6,28.3781606169,136.45,32.75184,9.55262,34.1165,32.75184,9.55262,34.1165,0.0,0.0,0.0,135.883
2019-05-24 09:30:00,52.90688,16.30284,55.3617245342,31.34688,9.14284,32.653,21.56,7.16,22.7178167965,136.35,31.34688,9.14284,32.653,31.34688,9.14284,32.653,0.0,0.0,0.0,135.883
2019-05-24 10:00:00,50.19792,17.66606,53.2157951012,33.27792,9.70606,34.6645,16.92,7.96,18.6988769716,136.35,33.27792,9.70606,34.6645,33.27792,9.70606,34.6645,0.0,0.0,0.0,135.883
2019-05-24 10:30:00,44.6656,18.2108,48.2353507295,34.1856,9.9708,35.61,10.48,8.24,13.331466536,136.46,34.1856,9.9708,35.61,34.1856,9.9708,35.61,0.0,0.0,0.0,135.883
2019-05-24 11:00:00,42.4664,18.8877,46.4773099507,34.5864,10.0877,36.0275,7.88,8.8,11.8124679894,136.37,34.5864,10.0877,36.0275,34.5864,10.0877,36.0275,0.0,0.0,0.0,135.883
2019-05-24 11:30:00,43.46224,18.91482,47.399754445,34.54224,10.07482,35.9815,8.92,8.84,12.558343839900001,136.47,34.54224,10.07482,35.9815,34.54224,10.07482,35.9815,0.0,0.0,0.0,135.883
2019-05-24 12:00:00,45.62416,18.37538,49.1855524097,33.10416,9.655380000000001,34.4835,12.52,8.72,15.257417868,136.5,33.10416,9.655380000000001,34.4835,33.10416,9.655380000000001,34.4835,0.0,0.0,0.0,135.883
2019-05-24 12:30:00,46.66176,17.75468,49.9254294744,33.58176,9.79468,34.981,13.08,7.96,15.3116948768,136.59,33.58176,9.79468,34.981,33.58176,9.79468,34.981,0.0,0.0,0.0,135.883
2019-05-24 13:00:00,46.00544,18.03492,49.4141563623,35.36544,10.31492,36.839,10.64,7.72,13.1456456669,136.75,35.36544,10.31492,36.839,35.36544,10.31492,36.839,0.0,0.0,0.0,135.883
2019-05-24 13:30:00,48.80096,18.02028,52.0217664848,36.96096,10.78028,38.501,11.84,7.24,13.878155497,136.88,36.96096,10.78028,38.501,36.96096,10.78028,38.501,0.0,0.0,0.0,135.883
2019-05-24 14:00:00,50.23008,18.51044,53.532208303,39.19008,11.43044,40.823,11.04,7.08,13.1151820422,136.99,39.19008,11.43044,40.823,39.19008,11.43044,40.823,0.0,0.0,0.0,135.883
2019-05-24 14:30:00,48.95344,18.20642,52.2294267348,40.75344,11.88642,42.4515,8.2,6.32,10.3528933154,137.13,40.75344,11.88642,42.4515,40.75344,11.88642,42.4515,0.0,0.0,0.0,135.883
2019-05-24 15:00:00,49.80032,17.21676,52.6923969563,38.32032,11.17676,39.917,11.48,6.04,12.971969781,137.17,38.32032,11.17676,39.917,38.32032,11.17676,39.917,0.0,0.0,0.0,135.883
2019-05-24 15:30:00,48.99952,16.88986,51.8287596904,36.23952,10.56986,37.7495,12.76,6.32,14.2393820091,137.17,36.23952,10.56986,37.7495,36.23952,10.56986,37.7495,0.0,0.0,0.0,135.883
2019-05-24 16:00:00,49.44208,16.91394,52.2551494214,36.32208,10.59394,37.8355,13.12,6.32,14.5628568626,137.12,36.32208,10.59394,37.8355,36.32208,10.59394,37.8355,0.0,0.0,0.0,135.883
2019-05-24 16:30:00,50.8728,14.9879,53.034695495,32.8728,9.5879,34.2425,18.0,5.4,18.792551716,137.18,32.8728,9.5879,34.2425,32.8728,9.5879,34.2425,0.0,0.0,0.0,135.883
2019-05-24 17:00:00,56.27008,13.27044,57.8137222552,28.63008,8.35044,29.823,27.64,4.92,28.0744723904,137.09,28.63008,8.35044,29.823,28.63008,8.35044,29.823,0.0,0.0,0.0,135.883
2019-05-24 17:30:00,56.2536,10.7573,57.2729169525,24.8136,7.2373,25.8475,31.44,3.52,31.6364346917,137.21,24.8136,7.2373,25.8475,24.8136,7.2373,25.8475,0.0,0.0,0.0,135.883
2019-05-24 18:00:00,55.76304,8.19422,56.361883143200004,20.96304,6.11422,21.8365,34.8,2.08,34.8621055015,137.26,20.96304,6.11422,21.8365,20.96304,6.11422,21.8365,0.0,0.0,0.0,135.883
2019-05-24 18:30:00,58.25728,5.9450400000000005,58.5598341323,14.89728,4.34504,15.518,43.36,1.6,43.3895102531,137.22,14.89728,4.34504,15.518,14.89728,4.34504,15.518,0.0,0.0,0.0,135.883
2019-05-24 19:00:00,60.42544,4.92742,60.6260114724,10.58544,3.08742,11.0265,49.84,1.8399999999999999,49.8739531218,137.14,10.58544,3.08742,11.0265,10.58544,3.08742,11.0265,0.0,0.0,0.0,135.883
2019-05-24 19:30:00,67.3504,5.9322,67.6111483189,10.1904,2.9722,10.615,57.16,2.96,57.2365896958,136.48,10.1904,2.9722,10.615,10.1904,2.9722,10.615,0.0,0.0,0.0,135.883
2019-05-24 20:00:00,61.99216,5.0793800000000005,62.1999035582,8.91216,2.59938,9.2835,53.08,2.48,53.1379036094,136.23,8.91216,2.59938,9.2835,8.91216,2.59938,9.2835,0.0,0.0,0.0,135.883
2019-05-24 20:30:00,61.23312,4.29466,61.3835408676,6.63312,1.93466,6.9095,54.6,2.36,54.6509798631,136.23,6.63312,1.93466,6.9095,6.63312,1.93466,6.9095,0.0,0.0,0.0,135.883
2019-05-24 21:00:00,60.936,3.578,61.0409549401,5.136,1.498,5.35,55.8,2.08,55.8387535678,136.07,5.136,1.498,5.35,5.136,1.498,5.35,0.0,0.0,0.0,135.883
2019-05-24 21:30:00,60.508,2.9915000000000003,60.581904363,4.908,1.4315,5.1125,55.6,1.56,55.6218805867,135.77,4.908,1.4315,5.1125,4.908,1.4315,5.1125,0.0,0.0,0.0,135.883
2019-05-24 22:00:00,58.11168,2.03924,58.1474492321,4.11168,1.19924,4.283,54.0,0.84,54.0065329382,135.94,4.11168,1.19924,4.283,4.11168,1.19924,4.283,0.0,0.0,0.0,135.883
2019-05-24 22:30:00,55.90576,1.6791800000000001,55.930972159,3.42576,0.9991800000000001,3.5685000000000002,52.48,0.68,52.4844053029,135.09,3.42576,0.9991800000000001,3.5685000000000002,3.42576,0.9991800000000001,3.5685000000000002,0.0,0.0,0.0,135.883
2019-05-24 23:00:00,53.3344,1.4492,53.3540851669,2.7744,0.8092,2.89,50.56,0.64,50.5640504707,135.05,2.7744,0.8092,2.89,2.7744,0.8092,2.89,0.0,0.0,0.0,135.883
2019-05-24 23:30:00,49.87456,1.47008,49.8962210032,2.4345600000000003,0.71008,2.536,47.44,0.76,47.4460872992,135.7,2.4345600000000003,0.71008,2.536,2.4345600000000003,0.71008,2.536,0.0,0.0,0.0,135.883
2019-05-25 00:00:00,47.32416,2.63288,47.3973435627,2.44416,0.7128800000000001,2.5460000000000003,44.88,1.92,44.9210507446,136.23,2.44416,0.7128800000000001,2.5460000000000003,2.44416,0.7128800000000001,2.5460000000000003,0.0,0.0,0.0,135.883
2019-05-25 00:30:00,45.21072,3.04646,45.3132444375,2.49072,0.7264600000000001,2.5945,42.72,2.32,42.7829498749,136.34,2.49072,0.7264600000000001,2.5945,2.49072,0.7264600000000001,2.5945,0.0,0.0,0.0,135.883
2019-05-25 01:00:00,44.01776,3.26018,44.1383276649,2.53776,0.7401800000000001,2.6435,41.48,2.52,41.5564772328,135.38,2.53776,0.7401800000000001,2.6435,2.53776,0.7401800000000001,2.6435,0.0,0.0,0.0,135.883
2019-05-25 01:30:00,44.01264,3.52202,44.1533362799,2.61264,0.76202,2.7215,41.4,2.76,41.4918980043,135.46,2.61264,0.76202,2.7215,2.61264,0.76202,2.7215,0.0,0.0,0.0,135.883
2019-05-25 02:00:00,46.44464,5.32802,46.7492500672,5.92464,1.7280200000000001,6.1715,40.52,3.6,40.6796066844,135.42,5.92464,1.7280200000000001,6.1715,5.92464,1.7280200000000001,6.1715,0.0,0.0,0.0,135.883
2019-05-25 02:30:00,48.84,6.05,49.2132919037,8.4,2.45,8.75,40.44,3.6,40.5999211822,135.51,8.4,2.45,8.75,8.4,2.45,8.75,0.0,0.0,0.0,135.883
2019-05-25 03:00:00,47.98768,5.35474,48.2855120326,7.38768,2.15474,7.6955,40.6,3.2,40.7259131267,135.88,7.38768,2.15474,7.6955,7.38768,2.15474,7.6955,0.0,0.0,0.0,135.883
2019-05-25 03:30:00,46.30528,4.52904,46.5262416191,6.06528,1.76904,6.318,40.24,2.76,40.3345410288,136.63,6.06528,1.76904,6.318,6.06528,1.76904,6.318,0.0,0.0,0.0,135.883
2019-05-25 04:00:00,48.68144,5.24542,48.9632212119,8.52144,2.48542,8.8765,40.16,2.76,40.2547289147,136.74,8.52144,2.48542,8.8765,8.52144,2.48542,8.8765,0.0,0.0,0.0,135.883
2019-05-25 04:30:00,47.57776,4.54018,47.7938958555,7.33776,2.14018,7.6435,40.24,2.4,40.311507042,136.61,7.33776,2.14018,7.6435,7.33776,2.14018,7.6435,0.0,0.0,0.0,135.883
2019-05-25 05:00:00,45.59984,4.53162,45.8244584021,5.79984,1.69162,6.0415,39.8,2.84,39.901197977,137.01,5.79984,1.69162,6.0415,5.79984,1.69162,6.0415,0.0,0.0,0.0,135.883
2019-05-25 05:30:00,48.09392,5.55406,48.4135592933,8.89392,2.59406,9.2645,39.2,2.96,39.3115962535,137.18,8.89392,2.59406,9.2645,8.89392,2.59406,9.2645,0.0,0.0,0.0,135.883
2019-05-25 06:00:00,50.788,7.6315,51.3581613402,13.548,3.9515000000000002,14.1125,37.24,3.68,37.4213842609,137.29,13.548,3.9515000000000002,14.1125,13.548,3.9515000000000002,14.1125,0.0,0.0,0.0,135.883
2019-05-25 06:30:00,53.72272,8.11246,54.3317830689,16.84272,4.91246,17.5445,36.88,3.2,37.0185683138,136.73,16.84272,4.91246,17.5445,16.84272,4.91246,17.5445,0.0,0.0,0.0,135.883
2019-05-25 07:00:00,53.97808,7.50694,54.4975895673,17.09808,4.98694,17.8105,36.88,2.52,36.9659951848,136.73,17.09808,4.98694,17.8105,17.09808,4.98694,17.8105,0.0,0.0,0.0,135.883
2019-05-25 07:30:00,55.9216,7.2488,56.3894533401,19.6416,5.7288,20.46,36.28,1.52,36.3118272743,136.5,19.6416,5.7288,20.46,19.6416,5.7288,20.46,0.0,0.0,0.0,135.883
2019-05-25 08:00:00,51.99376,7.20818,52.4910367382,21.83376,6.36818,22.7435,30.16,0.84,30.1716953451,136.5,21.83376,6.36818,22.7435,21.83376,6.36818,22.7435,0.0,0.0,0.0,135.883
2019-05-25 08:30:00,50.15376,7.27818,50.6791036449,23.99376,6.99818,24.9935,26.16,0.28,26.161498428,136.35,23.99376,6.99818,24.9935,23.99376,6.99818,24.9935,0.0,0.0,0.0,135.883
2019-05-25 09:00:00,46.24224,7.897320000000001,46.9117514425,24.88224,7.25732,25.919,21.36,0.64,21.369585864,136.28,24.88224,7.25732,25.919,24.88224,7.25732,25.919,0.0,0.0,0.0,135.883
2019-05-25 09:30:00,40.45664,8.70652,41.3828854794,25.73664,7.50652,26.809,14.72,1.2,14.7688320459,135.98,25.73664,7.50652,26.809,25.73664,7.50652,26.809,0.0,0.0,0.0,135.883
2019-05-25 10:00:00,36.26544,10.59742,37.7821048785,28.10544,8.19742,29.2765,8.16,2.4,8.5056216704,135.98,28.10544,8.19742,29.2765,28.10544,8.19742,29.2765,0.0,0.0,0.0,135.883
2019-05-25 10:30:00,34.09728,11.60004,36.0164605618,30.85728,9.00004,32.143,3.24,2.6,4.1542267632,135.85,30.85728,9.00004,32.143,30.85728,9.00004,32.143,0.0,0.0,0.0,135.883
2019-05-25 11:00:00,33.50832,12.68326,35.8283769302,31.82832,9.28326,33.1545,1.6800000000000002,3.4,3.7924134796,135.66,31.82832,9.28326,33.1545,31.82832,9.28326,33.1545,0.0,0.0,0.0,135.883
2019-05-25 11:30:00,34.89088,13.69984,37.4841182796,32.57088,9.49984,33.928,2.32,4.2,4.7981663164,135.88,32.57088,9.49984,33.928,32.57088,9.49984,33.928,0.0,0.0,0.0,135.883
2019-05-25 12:00:00,33.5856,13.2658,36.1105798486,30.9456,9.0258,32.235,2.64,4.24,4.9947172092,136.05,30.9456,9.0258,32.235,30.9456,9.0258,32.235,0.0,0.0,0.0,135.883
2019-05-25 12:30:00,32.68256,12.72408,35.072096316,30.32256,8.84408,31.586,2.36,3.88,4.5413654334,136.09,30.32256,8.84408,31.586,30.32256,8.84408,31.586,0.0,0.0,0.0,135.883
2019-05-25 13:00:00,34.78224,13.04982,37.1497243792,32.26224,9.40982,33.6065,2.52,3.64,4.4271887242,136.21,32.26224,9.40982,33.6065,32.26224,9.40982,33.6065,0.0,0.0,0.0,135.883
2019-05-25 13:30:00,34.31728,12.50754,36.5255289277,31.63728,9.22754,32.9555,2.68,3.2800000000000002,4.2356581543,136.56,31.63728,9.22754,32.9555,31.63728,9.22754,32.9555,0.0,0.0,0.0,135.883
2019-05-25 14:00:00,34.6512,10.8966,36.3241180622,30.0912,8.7766,31.345,4.5600000000000005,2.12,5.0287175303,136.99,30.0912,8.7766,31.345,30.0912,8.7766,31.345,0.0,0.0,0.0,135.883
2019-05-25 14:30:00,34.5128,8.9029,35.6426008065,28.1928,8.2229,29.3675,6.32,0.68,6.3564770117,137.22,28.1928,8.2229,29.3675,28.1928,8.2229,29.3675,0.0,0.0,0.0,135.883
2019-05-25 15:00:00,35.98592,6.72756,36.6093772386,21.14592,6.16756,22.027,14.84,0.56,14.8505622789,137.44,21.14592,6.16756,22.027,21.14592,6.16756,22.027,0.0,0.0,0.0,135.883
2019-05-25 15:30:00,41.72496,5.81978,42.1288752075,15.56496,4.53978,16.2135,26.16,1.28,26.1912962642,137.51,15.56496,4.53978,16.2135,15.56496,4.53978,16.2135,0.0,0.0,0.0,135.883
2019-05-25 16:00:00,42.4832,5.8326,42.8817152759,14.9232,4.3526,15.545,27.56,1.48,27.5997101434,137.18,14.9232,4.3526,15.545,14.9232,4.3526,15.545,0.0,0.0,0.0,135.883
2019-05-25 16:30:00,44.41248,5.97864,44.8130842054,14.05248,4.09864,14.638,30.36,1.88,30.4181524751,136.59,14.05248,4.09864,14.638,14.05248,4.09864,14.638,0.0,0.0,0.0,135.883
2019-05-25 17:00:00,49.19168,4.91424,49.4365364483,11.91168,3.47424,12.408,37.28,1.44,37.3078007929,136.23,11.91168,3.47424,12.408,11.91168,3.47424,12.408,0.0,0.0,0.0,135.883
2019-05-25 17:30:00,52.22384,4.33862,52.403750704,9.66384,2.81862,10.0665,42.56,1.52,42.5871342074,135.98,9.66384,2.81862,10.0665,9.66384,2.81862,10.0665,0.0,0.0,0.0,135.883
2019-05-25 18:00:00,50.55648,4.45064,50.7520035703,9.63648,2.8106400000000002,10.038,40.92,1.6400000000000001,40.9528509386,135.94,9.63648,2.8106400000000002,10.038,9.63648,2.8106400000000002,10.038,0.0,0.0,0.0,135.883
2019-05-25 18:30:00,51.0208,4.8294,51.2488549823,8.7408,2.5494,9.105,42.28,2.2800000000000002,42.3414312465,135.97,8.7408,2.5494,9.105,8.7408,2.5494,9.105,0.0,0.0,0.0,135.883
2019-05-25 19:00:00,52.63968,4.53824,52.8349461323,6.91968,2.01824,7.208,45.72,2.52,45.7893961524,135.97,6.91968,2.01824,7.208,6.91968,2.01824,7.208,0.0,0.0,0.0,135.883
2019-05-25 19:30:00,53.48544,4.39492,53.6657023973,5.60544,1.6349200000000002,5.839,47.88,2.76,47.9594828996,135.84,5.60544,1.6349200000000002,5.839,5.60544,1.6349200000000002,5.839,0.0,0.0,0.0,135.883
2019-05-25 20:00:00,55.11632,4.25226,55.2801089493,5.11632,1.49226,5.3295,50.0,2.76,50.0761180604,135.8,5.11632,1.49226,5.3295,5.11632,1.49226,5.3295,0.0,0.0,0.0,135.883
2019-05-25 20:30:00,55.1792,4.0356,55.3265775193,5.0592,1.4756,5.27,50.12,2.56,50.1853365038,135.68,5.0592,1.4756,5.27,5.0592,1.4756,5.27,0.0,0.0,0.0,135.883
2019-05-25 21:00:00,55.43504,4.20022,55.5939340922,5.07504,1.48022,5.2865,50.36,2.7199999999999998,50.4334016303,135.68,5.07504,1.48022,5.2865,5.07504,1.48022,5.2865,0.0,0.0,0.0,135.883
2019-05-25 21:30:00,54.91984,4.26662,55.0853235613,4.47984,1.3066200000000001,4.6665,50.44,2.96,50.5267770593,135.61,4.47984,1.3066200000000001,4.6665,4.47984,1.3066200000000001,4.6665,0.0,0.0,0.0,135.883
2019-05-25 22:00:00,54.4728,4.5479,54.6623209739,5.0328,1.4679,5.2425,49.44,3.08,49.535845607,135.61,5.0328,1.4679,5.2425,5.0328,1.4679,5.2425,0.0,0.0,0.0,135.883
2019-05-25 22:30:00,54.1744,4.3942,54.3523192605,4.0944,1.1942,4.265,50.08,3.2,50.1821322783,135.89,4.0944,1.1942,4.265,4.0944,1.1942,4.265,0.0,0.0,0.0,135.883
2019-05-25 23:00:00,50.55952,5.10486,50.8165785768,5.15952,1.50486,5.3745,45.4,3.6,45.542507616500004,136.27,5.15952,1.50486,5.3745,5.15952,1.50486,5.3745,0.0,0.0,0.0,135.883
2019-05-25 23:30:00,49.61616,6.05638,49.9844282937,6.77616,1.97638,7.0585,42.84,4.08,43.0338471438,136.27,6.77616,1.97638,7.0585,6.77616,1.97638,7.0585,0.0,0.0,0.0,135.883
2019-05-26 00:00:00,50.88048,7.94514,51.4970726804,10.92048,3.18514,11.3755,39.96,4.76,40.2425048922,135.78,10.92048,3.18514,11.3755,10.92048,3.18514,11.3755,0.0,0.0,0.0,135.883
2019-05-26 00:30:00,53.37408,9.62744,54.2354129403,15.45408,4.50744,16.098,37.92,5.12,38.2640928287,135.72,15.45408,4.50744,16.098,15.45408,4.50744,16.098,0.0,0.0,0.0,135.883
2019-05-26 01:00:00,57.94064,11.66102,59.102429316,21.74064,6.34102,22.6465,36.2,5.32,36.5888288963,136.08,21.74064,6.34102,22.6465,21.74064,6.34102,22.6465,0.0,0.0,0.0,135.883
2019-05-26 01:30:00,66.43232,13.75276,67.8409282675,29.87232,8.71276,31.117,36.56,5.04,36.9057610679,136.16,29.87232,8.71276,31.117,29.87232,8.71276,31.117,0.0,0.0,0.0,135.883
2019-05-26 02:00:00,63.88,12.775,65.1448771969,26.52,7.735,27.625,37.36,5.04,37.6984243703,136.28,26.52,7.735,27.625,26.52,7.735,27.625,0.0,0.0,0.0,135.883
2019-05-26 02:30:00,69.35424,14.64332,70.8832661959,32.51424,9.48332,33.869,36.84,5.16,37.1996129012,135.75,32.51424,9.48332,33.869,32.51424,9.48332,33.869,0.0,0.0,0.0,135.883
2019-05-26 03:00:00,82.01888,18.60384,84.1023158968,46.77888,13.64384,48.728,35.24,4.96,35.5873460657,136.04,46.77888,13.64384,48.728,46.77888,13.64384,48.728,0.0,0.0,0.0,135.883
2019-05-26 03:30:00,82.9856,18.7208,85.0710183317,47.8656,13.9608,49.86,35.12,4.76,35.4411060775,136.26,47.8656,13.9608,49.86,47.8656,13.9608,49.86,0.0,0.0,0.0,135.883
2019-05-26 04:00:00,78.4104,16.5997,80.1482430765,42.6504,12.4397,44.4275,35.76,4.16,36.001155537,136.23,42.6504,12.4397,44.4275,42.6504,12.4397,44.4275,0.0,0.0,0.0,135.883
2019-05-26 04:30:00,87.47904,19.22472,89.566580254,52.19904,15.22472,54.374,35.28,4.0,35.5060332901,136.16,52.19904,15.22472,54.374,52.19904,15.22472,54.374,0.0,0.0,0.0,135.883
2019-05-26 05:00:00,112.83168,27.68924,116.1795249749,79.71168,23.24924,83.033,33.12,4.44,33.4162834558,136.3,79.71168,23.24924,83.033,79.71168,23.24924,83.033,0.0,0.0,0.0,135.883
2019-05-26 05:30:00,105.31376,26.23318,108.5318744805,73.07376,21.31318,76.1185,32.24,4.92,32.6132488415,136.39,73.07376,21.31318,76.1185,73.07376,21.31318,76.1185,0.0,0.0,0.0,135.883
2019-05-26 06:00:00,91.63616,22.53388,94.3661039113,59.15616,17.25388,61.621,32.48,5.28,32.9063641261,136.47,59.15616,17.25388,61.621,59.15616,17.25388,61.621,0.0,0.0,0.0,135.883
2019-05-26 06:30:00,77.80048,19.36514,80.1743309012,47.88048,13.96514,49.8755,29.92,5.4,30.4033945473,136.47,47.88048,13.96514,49.8755,47.88048,13.96514,49.8755,0.0,0.0,0.0,135.883
2019-05-26 07:00:00,93.34768,22.30474,95.9754697194,61.38768,17.90474,63.9455,31.96,4.4,32.2614568797,136.22,61.38768,17.90474,63.9455,61.38768,17.90474,63.9455,0.0,0.0,0.0,135.883
2019-05-26 07:30:00,82.36624,17.70182,84.2469698152,48.48624,14.14182,50.5065,33.88,3.56,34.0665231569,136.64,48.48624,14.14182,50.5065,48.48624,14.14182,50.5065,0.0,0.0,0.0,135.883
2019-05-26 08:00:00,78.41888,16.02884,80.040267692,44.25888,12.90884,46.103,34.16,3.12,34.3021865192,136.25,44.25888,12.90884,46.103,44.25888,12.90884,46.103,0.0,0.0,0.0,135.883
2019-05-26 08:30:00,76.2688,16.2784,77.9866409073,47.3088,13.7984,49.28,28.96,2.48,29.065993876,136.66,47.3088,13.7984,49.28,47.3088,13.7984,49.28,0.0,0.0,0.0,135.883
2019-05-26 09:00:00,86.6672,19.1146,88.7500506422,58.2672,16.9946,60.695,28.4,2.12,28.479016837,136.34,58.2672,16.9946,60.695,58.2672,16.9946,60.695,0.0,0.0,0.0,135.883
