Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-26 09:30:00,89.78864,18.10502,91.5958057023,55.62864,16.22502,57.9465,34.16,1.88,34.2116939072,136.18,55.62864,16.22502,57.9465,55.62864,16.22502,57.9465,0.0,0.0,0.0,135.883
2019-05-26 10:00:00,93.4128,18.9904,95.3235883504,59.2128,17.2704,61.68,34.2,1.72,34.2432241473,136.18,59.2128,17.2704,61.68,59.2128,17.2704,61.68,0.0,0.0,0.0,135.883
2019-05-26 10:30:00,105.10032,23.69926,107.7391859476,75.22032,21.93926,78.3545,29.88,1.76,29.9317891213,136.08,75.22032,21.93926,78.3545,75.22032,21.93926,78.3545,0.0,0.0,0.0,135.883
2019-05-26 11:00:00,113.48304,25.13422,116.2330821352,81.92304,23.89422,85.3365,31.56,1.24,31.5843505553,135.94,81.92304,23.89422,85.3365,81.92304,23.89422,85.3365,0.0,0.0,0.0,135.883
2019-05-26 11:30:00,116.03296,26.98628,119.1297910457,89.23296,26.02628,92.951,26.8,0.96,26.8171885178,135.8,89.23296,26.02628,92.951,89.23296,26.02628,92.951,0.0,0.0,0.0,135.883
2019-05-26 12:00:00,103.26928,24.31354,106.0928481051,80.06928,23.35354,83.4055,23.2,0.96,23.219853574,135.85,80.06928,23.35354,83.4055,80.06928,23.35354,83.4055,0.0,0.0,0.0,135.883
2019-05-26 12:30:00,118.34256,26.67158,121.3109009407,88.70256,25.87158,92.3985,29.64,0.8,29.6507942558,135.63,88.70256,25.87158,92.3985,88.70256,25.87158,92.3985,0.0,0.0,0.0,135.883
2019-05-26 13:00:00,106.00928,25.42104,109.0146628706,82.76928,24.14104,86.218,23.24,1.28,23.2752228776,135.7,82.76928,24.14104,86.218,82.76928,24.14104,86.218,0.0,0.0,0.0,135.883
2019-05-26 13:30:00,101.37888,24.01384,104.184172606,77.25888,22.53384,80.478,24.12,1.48,24.165363643,135.74,77.25888,22.53384,80.478,77.25888,22.53384,80.478,0.0,0.0,0.0,135.883
2019-05-26 14:00:00,106.8648,26.6539,110.1386211292,85.6248,24.9739,89.1925,21.24,1.6800000000000002,21.3063370855,135.8,85.6248,24.9739,89.1925,85.6248,24.9739,89.1925,0.0,0.0,0.0,135.883
2019-05-26 14:30:00,106.88592,24.98506,109.7672679693,77.84592,22.70506,81.0895,29.04,2.2800000000000002,29.1293666255,135.92,77.84592,22.70506,81.0895,77.84592,22.70506,81.0895,0.0,0.0,0.0,135.883
2019-05-26 15:00:00,110.30656,24.06108,112.9002778996,74.26656,21.66108,77.361,36.04,2.4,36.1198228124,136.11,74.26656,21.66108,77.361,74.26656,21.66108,77.361,0.0,0.0,0.0,135.883
2019-05-26 15:30:00,88.91296,20.64628,91.2786028256,59.95296,17.48628,62.451,28.96,3.16,29.1318931757,136.27,59.95296,17.48628,62.451,59.95296,17.48628,62.451,0.0,0.0,0.0,135.883
2019-05-26 16:00:00,88.68096,22.16528,91.4090384152,68.04096,19.84528,70.876,20.64,2.32,20.7699783341,136.27,68.04096,19.84528,70.876,68.04096,19.84528,70.876,0.0,0.0,0.0,135.883
2019-05-26 16:30:00,85.80176,22.07218,88.595277239,70.60176,20.59218,73.5435,15.2,1.48,15.2718826606,136.15,70.60176,20.59218,73.5435,70.60176,20.59218,73.5435,0.0,0.0,0.0,135.883
2019-05-26 17:00:00,110.97088,26.40984,114.0702233574,85.61088,24.96984,89.178,25.36,1.44,25.4008503795,135.84,85.61088,24.96984,89.178,85.61088,24.96984,89.178,0.0,0.0,0.0,135.883
2019-05-26 17:30:00,130.39728,34.06254,134.7727986748,111.43728,32.50254,116.0805,18.96,1.56,19.0240689654,135.65,111.43728,32.50254,116.0805,111.43728,32.50254,116.0805,0.0,0.0,0.0,135.883
2019-05-26 18:00:00,135.11216,33.91938,139.3047742163,107.79216,31.43938,112.2835,27.32,2.48,27.4323312899,135.59,107.79216,31.43938,112.2835,107.79216,31.43938,112.2835,0.0,0.0,0.0,135.883
2019-05-26 18:30:00,132.50528,34.03904,136.8075490315,104.22528,30.39904,108.568,28.28,3.64,28.5132951445,136.08,104.22528,30.39904,108.568,104.22528,30.39904,108.568,0.0,0.0,0.0,135.883
2019-05-26 19:00:00,130.78224,33.00982,134.8838111704,99.46224,29.00982,103.6065,31.32,4.0,31.574394689400002,136.08,99.46224,29.00982,103.6065,99.46224,29.00982,103.6065,0.0,0.0,0.0,135.883
2019-05-26 19:30:00,121.45776,28.97018,124.864962233,83.41776,24.33018,86.8935,38.04,4.64,38.3219414957,136.23,83.41776,24.33018,86.8935,83.41776,24.33018,86.8935,0.0,0.0,0.0,135.883
2019-05-26 20:00:00,111.5808,25.5944,114.4785929334,71.0208,20.7144,73.98,40.56,4.88,40.8525152224,136.35,71.0208,20.7144,73.98,71.0208,20.7144,73.98,0.0,0.0,0.0,135.883
2019-05-26 20:30:00,107.13408,24.17744,109.8283192187,65.61408,19.13744,68.348,41.52,5.04,41.8247773455,136.51,65.61408,19.13744,68.348,65.61408,19.13744,68.348,0.0,0.0,0.0,135.883
2019-05-26 21:00:00,115.46672,26.65446,118.5032643662,74.10672,21.61446,77.1945,41.36,5.04,41.6659477271,136.61,74.10672,21.61446,77.1945,74.10672,21.61446,77.1945,0.0,0.0,0.0,135.883
2019-05-26 21:30:00,96.90064,20.55102,99.055935993,53.18064,15.51102,55.3965,43.72,5.04,44.0095444194,136.42,53.18064,15.51102,55.3965,53.18064,15.51102,55.3965,0.0,0.0,0.0,135.883
2019-05-26 22:00:00,95.75584,20.22212,97.8678447264,51.91584,15.14212,54.079,43.84,5.08,44.1333434038,136.17,51.91584,15.14212,54.079,51.91584,15.14212,54.079,0.0,0.0,0.0,135.883
2019-05-26 22:30:00,90.65168,18.52674,92.5254947668,46.65168,13.60674,48.5955,44.0,4.92,44.2742182314,135.97,46.65168,13.60674,48.5955,46.65168,13.60674,48.5955,0.0,0.0,0.0,135.883
2019-05-26 23:00:00,80.8456,16.3033,82.473078215,38.2056,11.1433,39.7975,42.64,5.16,42.9510791483,136.42,38.2056,11.1433,39.7975,38.2056,11.1433,39.7975,0.0,0.0,0.0,135.883
2019-05-26 23:30:00,70.45584,14.04962,71.84300392,29.65584,8.64962,30.8915,40.8,5.4,41.1558015351,136.37,29.65584,8.64962,30.8915,29.65584,8.64962,30.8915,0.0,0.0,0.0,135.883
2019-05-27 00:00:00,77.53392,17.27906,79.4359784043,39.49392,11.51906,41.1395,38.04,5.76,38.4736169342,136.48,39.49392,11.51906,41.1395,39.49392,11.51906,41.1395,0.0,0.0,0.0,135.883
2019-05-27 00:30:00,105.78512,26.13066,108.9646869653,70.66512,20.61066,73.6095,35.12,5.52,35.5511575058,136.18,70.66512,20.61066,73.6095,70.66512,20.61066,73.6095,0.0,0.0,0.0,135.883
2019-05-27 01:00:00,99.57632,24.61476,102.5735341821,65.05632,18.97476,67.767,34.52,5.64,34.9777071861,136.42,65.05632,18.97476,67.767,65.05632,18.97476,67.767,0.0,0.0,0.0,135.883
2019-05-27 01:30:00,97.84224,23.08732,100.5292408854,61.60224,17.96732,64.169,36.24,5.12,36.5998907102,136.54,61.60224,17.96732,64.169,61.60224,17.96732,64.169,0.0,0.0,0.0,135.883
2019-05-27 02:00:00,86.67952,20.08986,88.9771974286,49.67952,14.48986,51.7495,37.0,5.6,37.4213842609,136.4,49.67952,14.48986,51.7495,49.67952,14.48986,51.7495,0.0,0.0,0.0,135.883
2019-05-27 02:30:00,77.01488,17.19434,78.9109439143,39.61488,11.55434,41.2655,37.4,5.64,37.8228713876,136.25,39.61488,11.55434,41.2655,39.61488,11.55434,41.2655,0.0,0.0,0.0,135.883
2019-05-27 03:00:00,83.6184,19.3037,85.8176535,47.2584,13.7837,49.2275,36.36,5.52,36.7766230097,136.36,47.2584,13.7837,49.2275,47.2584,13.7837,49.2275,0.0,0.0,0.0,135.883
2019-05-27 03:30:00,75.82192,16.98806,77.7017228577,39.18192,11.42806,40.8145,36.64,5.5600000000000005,37.0594549339,136.46,39.18192,11.42806,40.8145,39.18192,11.42806,40.8145,0.0,0.0,0.0,135.883
2019-05-27 04:00:00,83.32576,18.37168,85.3270233021,46.80576,13.65168,48.756,36.52,4.72,36.8237532036,136.7,46.80576,13.65168,48.756,46.80576,13.65168,48.756,0.0,0.0,0.0,135.883
2019-05-27 04:30:00,78.75984,16.80162,80.5320236394,41.55984,12.12162,43.2915,37.2,4.68,37.4932313891,136.32,41.55984,12.12162,43.2915,41.55984,12.12162,43.2915,0.0,0.0,0.0,135.883
2019-05-27 05:00:00,71.85872,15.02546,73.4128060235,35.05872,10.22546,36.5195,36.8,4.8,37.1117232152,136.61,35.05872,10.22546,36.5195,35.05872,10.22546,36.5195,0.0,0.0,0.0,135.883
2019-05-27 05:30:00,76.25424,16.77582,78.0777641499,40.37424,11.77582,42.0565,35.88,5.0,36.2267083793,136.39,40.37424,11.77582,42.0565,40.37424,11.77582,42.0565,0.0,0.0,0.0,135.883
2019-05-27 06:00:00,80.31232,18.07776,82.3217720315,45.11232,13.15776,46.992,35.2,4.92,35.5421777611,136.27,45.11232,13.15776,46.992,45.11232,13.15776,46.992,0.0,0.0,0.0,135.883
2019-05-27 06:30:00,97.03968,21.97824,99.4974498568,61.63968,17.97824,64.208,35.4,4.0,35.6252719288,136.17,61.63968,17.97824,64.208,61.63968,17.97824,64.208,0.0,0.0,0.0,135.883
2019-05-27 07:00:00,91.07696,21.97578,93.6907015101,60.39696,17.61578,62.9135,30.68,4.36,30.9882558399,137.35,60.39696,17.61578,62.9135,60.39696,17.61578,62.9135,0.0,0.0,0.0,135.883
2019-05-27 07:30:00,97.63792,21.06106,99.8835905955,61.23792,17.86106,63.7895,36.4,3.2,36.5403886131,137.02,61.23792,17.86106,63.7895,61.23792,17.86106,63.7895,0.0,0.0,0.0,135.883
2019-05-27 08:00:00,98.97632,19.15976,100.8137308307,58.69632,17.11976,61.142,40.28,2.04,40.3316253082,136.81,58.69632,17.11976,61.142,58.69632,17.11976,61.142,0.0,0.0,0.0,135.883
2019-05-27 08:30:00,102.42448,20.26714,104.410397313,63.86448,18.62714,66.5255,38.56,1.6400000000000001,38.5948597614,137.3,63.86448,18.62714,66.5255,63.86448,18.62714,66.5255,0.0,0.0,0.0,135.883
2019-05-27 09:00:00,105.1584,21.5462,107.3430380835,70.7184,20.6262,73.665,34.44,0.92,34.4522858458,136.97,70.7184,20.6262,73.665,70.7184,20.6262,73.665,0.0,0.0,0.0,135.883
2019-05-27 09:30:00,94.72912,25.50266,98.1019461736,84.00912,24.50266,87.5095,10.72,1.0,10.7665407629,137.04,84.00912,24.50266,87.5095,84.00912,24.50266,87.5095,0.0,0.0,0.0,135.883
2019-05-27 10:00:00,104.12384,27.89612,107.7959533907,92.76384,27.05612,96.629,11.36,0.84,11.3910140023,136.86,92.76384,27.05612,96.629,92.76384,27.05612,96.629,0.0,0.0,0.0,135.883
2019-05-27 10:30:00,103.13728,28.05004,106.8835968229,93.97728,27.41004,97.893,9.16,0.64,9.1823308588,136.73,93.97728,27.41004,97.893,93.97728,27.41004,97.893,0.0,0.0,0.0,135.883
2019-05-27 11:00:00,107.87008,30.50544,112.1005621253,100.75008,29.38544,104.948,7.12,1.12,7.2075515954,136.52,100.75008,29.38544,104.948,100.75008,29.38544,104.948,0.0,0.0,0.0,135.883
2019-05-27 11:30:00,116.83744,28.17592,120.1868123115,94.95744,27.69592,98.914,21.88,0.48,21.8852644489,136.57,94.95744,27.69592,98.914,94.95744,27.69592,98.914,0.0,0.0,0.0,135.883
2019-05-27 12:00:00,107.31216,25.69938,110.3465351348,87.15216,25.41938,90.7835,20.16,0.28,20.1619443507,136.68,87.15216,25.41938,90.7835,87.15216,25.41938,90.7835,0.0,0.0,0.0,135.883
2019-05-27 12:30:00,93.1792,23.6256,96.1276874163,78.2592,22.8256,81.52,14.92,0.8,14.9414323276,136.88,78.2592,22.8256,81.52,78.2592,22.8256,81.52,0.0,0.0,0.0,135.883
2019-05-27 13:00:00,92.38208,23.98644,95.4452618468,79.22208,23.10644,82.523,13.16,0.88,13.189389675,137.02,79.22208,23.10644,82.523,79.22208,23.10644,82.523,0.0,0.0,0.0,135.883
2019-05-27 13:30:00,86.85216,19.63688,89.0443976497,66.09216,19.27688,68.846,20.76,0.36,20.7631211527,137.16,66.09216,19.27688,68.846,66.09216,19.27688,68.846,0.0,0.0,0.0,135.883
2019-05-27 14:00:00,94.70528,26.11904,98.2410011675,85.98528,25.07904,89.568,8.72,1.04,8.78179936,137.12,85.98528,25.07904,89.568,85.98528,25.07904,89.568,0.0,0.0,0.0,135.883
2019-05-27 14:30:00,49.70256,12.49658,51.249477873000004,40.10256,11.69658,41.7735,9.6,0.8,9.633275663,137.26,40.10256,11.69658,41.7735,40.10256,11.69658,41.7735,0.0,0.0,0.0,135.883
2019-05-27 15:00:00,46.5424,10.1482,47.6359209106,30.5424,8.9082,31.815,16.0,1.24,16.0479780658,137.05,30.5424,8.9082,31.815,30.5424,8.9082,31.815,0.0,0.0,0.0,135.883
2019-05-27 15:30:00,83.93456,15.82758,85.4138317315,51.93456,15.14758,54.0985,32.0,0.68,32.0072241845,137.05,51.93456,15.14758,54.0985,51.93456,15.14758,54.0985,0.0,0.0,0.0,135.883
2019-05-27 16:00:00,73.76368,10.70774,74.5368109262,34.24368,9.98774,35.6705,39.52,0.72,39.5265581603,137.13,34.24368,9.98774,35.6705,34.24368,9.98774,35.6705,0.0,0.0,0.0,135.883
2019-05-27 16:30:00,49.4976,4.6468,49.7152406813,14.6976,4.2868,15.31,34.8,0.36,34.8018620192,137.22,14.6976,4.2868,15.31,14.6976,4.2868,15.31,0.0,0.0,0.0,135.883
2019-05-27 17:00:00,60.22912,6.29516,60.5572120841,18.42912,5.37516,19.197,41.8,0.92,41.8101231761,136.77,18.42912,5.37516,19.197,18.42912,5.37516,19.197,0.0,0.0,0.0,135.883
2019-05-27 17:30:00,62.552,5.721,62.8130762262,16.872,4.921,17.575,45.68,0.8,45.6870047169,136.69,16.872,4.921,17.575,16.872,4.921,17.575,0.0,0.0,0.0,135.883
2019-05-27 18:00:00,58.7568,4.3774,58.9196332049,13.636800000000001,3.9774000000000003,14.205,45.12,0.4,45.1217730148,136.69,13.636800000000001,3.9774000000000003,14.205,13.636800000000001,3.9774000000000003,14.205,0.0,0.0,0.0,135.883
2019-05-27 18:30:00,57.84992,3.22456,57.9397189431,10.36992,3.02456,10.802,47.48,0.2,47.4804212281,136.75,10.36992,3.02456,10.802,10.36992,3.02456,10.802,0.0,0.0,0.0,135.883
2019-05-27 19:00:00,58.27488,3.28684,58.3674991429,10.03488,2.9268400000000003,10.453,48.24,0.36,48.2413432649,136.75,10.03488,2.9268400000000003,10.453,10.03488,2.9268400000000003,10.453,0.0,0.0,0.0,135.883
2019-05-27 19:30:00,61.37872,4.22046,61.5236503424,10.21872,2.98046,10.6445,51.16,1.24,51.1750251588,136.89,10.21872,2.98046,10.6445,10.21872,2.98046,10.6445,0.0,0.0,0.0,135.883
2019-05-27 20:00:00,59.26736,3.6579800000000002,59.3801379171,7.46736,2.17798,7.7785,51.8,1.48,51.821138544,137.0,7.46736,2.17798,7.7785,7.46736,2.17798,7.7785,0.0,0.0,0.0,135.883
2019-05-27 20:30:00,59.62144,3.42792,59.7199024045,6.54144,1.90792,6.814,53.08,1.52,53.1017589163,137.0,6.54144,1.90792,6.814,6.54144,1.90792,6.814,0.0,0.0,0.0,135.883
2019-05-27 21:00:00,59.30512,3.48566,59.4074665665,5.50512,1.60566,5.7345,53.8,1.88,53.8328375622,137.11,5.50512,1.60566,5.7345,5.50512,1.60566,5.7345,0.0,0.0,0.0,135.883
2019-05-27 21:30:00,58.2048,3.5864000000000003,58.3151867698,5.1648,1.5064000000000002,5.38,53.04,2.08,53.0807686455,136.89,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,135.883
2019-05-27 22:00:00,55.26208,3.56644,55.3770438016,3.86208,1.12644,4.023,51.4,2.44,51.4578818064,136.55,3.86208,1.12644,4.023,3.86208,1.12644,4.023,0.0,0.0,0.0,135.883
2019-05-27 22:30:00,52.68896,3.23428,52.7881338276,2.44896,0.71428,2.551,50.24,2.52,50.3031609345,136.61,2.44896,0.71428,2.551,2.44896,0.71428,2.551,0.0,0.0,0.0,135.883
2019-05-27 23:00:00,52.41712,4.05666,52.5738619416,1.9771200000000002,0.5766600000000001,2.0595,50.44,3.48,50.5599050632,137.13,1.9771200000000002,0.5766600000000001,2.0595,1.9771200000000002,0.5766600000000001,2.0595,0.0,0.0,0.0,135.883
2019-05-27 23:30:00,44.79536,5.07698,45.0821472808,2.59536,0.7569800000000001,2.7035,42.2,4.32,42.4205421936,137.55,2.59536,0.7569800000000001,2.7035,2.59536,0.7569800000000001,2.7035,0.0,0.0,0.0,135.883
2019-05-28 00:00:00,42.57072,5.8014600000000005,42.9642076553,2.61072,0.76146,2.7195,39.96,5.04,40.2765837677,138.04,2.61072,0.76146,2.7195,2.61072,0.76146,2.7195,0.0,0.0,0.0,135.883
2019-05-28 00:30:00,41.18528,6.35904,41.6733089447,2.46528,0.71904,2.568,38.72,5.64,39.1286084598,138.5,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0.0,0.0,0.0,135.883
2019-05-28 01:00:00,40.64656,6.35858,41.1409088311,2.32656,0.6785800000000001,2.4235,38.32,5.68,38.7386731833,138.55,2.32656,0.6785800000000001,2.4235,2.32656,0.6785800000000001,2.4235,0.0,0.0,0.0,135.883
2019-05-28 01:30:00,56.73072,10.75646,57.7414584458,18.09072,5.27646,18.8445,38.64,5.48,39.0266575561,138.51,18.09072,5.27646,18.8445,18.09072,5.27646,18.8445,0.0,0.0,0.0,135.883
2019-05-28 02:00:00,57.88752,11.00386,58.9241029346,18.52752,5.40386,19.2995,39.36,5.6,39.7563781047,138.53,18.52752,5.40386,19.2995,18.52752,5.40386,19.2995,0.0,0.0,0.0,135.883
2019-05-28 02:30:00,52.8064,9.4302,53.6418172045,13.4064,3.9102,13.965,39.4,5.52,39.784801118,138.56,13.4064,3.9102,13.965,13.4064,3.9102,13.965,0.0,0.0,0.0,135.883
2019-05-28 03:00:00,53.51136,10.20248,54.4752810658,15.23136,4.44248,15.866,38.28,5.76,38.7109286895,138.7,15.23136,4.44248,15.866,15.23136,4.44248,15.866,0.0,0.0,0.0,135.883
2019-05-28 03:30:00,52.95344,10.01142,53.8915145292,14.71344,4.2914200000000005,15.3265,38.24,5.72,38.665436762,138.74,14.71344,4.2914200000000005,15.3265,14.71344,4.2914200000000005,15.3265,0.0,0.0,0.0,135.883
2019-05-28 04:00:00,52.93136,9.56998,53.7895286152,14.57136,4.24998,15.1785,38.36,5.32,38.7271481005,138.71,14.57136,4.24998,15.1785,14.57136,4.24998,15.1785,0.0,0.0,0.0,135.883
2019-05-28 04:30:00,55.4992,9.8356,56.3639976226,16.5792,4.8356,17.27,38.92,5.0,39.2398572882,138.65,16.5792,4.8356,17.27,16.5792,4.8356,17.27,0.0,0.0,0.0,135.883
2019-05-28 05:00:00,51.80944,8.87942,52.5648377972,12.88944,3.75942,13.4265,38.92,5.12,39.2553283008,138.63,12.88944,3.75942,13.4265,12.88944,3.75942,13.4265,0.0,0.0,0.0,135.883
2019-05-28 05:30:00,45.70416,6.96538,46.2318803408,6.46416,1.88538,6.7335,39.24,5.08,39.5674613793,138.2,6.46416,1.88538,6.7335,6.46416,1.88538,6.7335,0.0,0.0,0.0,135.883
2019-05-28 06:00:00,44.77328,6.56054,45.2513788414,5.21328,1.52054,5.4305,39.56,5.04,39.8797592771,137.96,5.21328,1.52054,5.4305,5.21328,1.52054,5.4305,0.0,0.0,0.0,135.883
2019-05-28 06:30:00,53.04928,6.10104,53.3989587689,8.84928,2.58104,9.218,44.2,3.52,44.3399413622,138.3,8.84928,2.58104,9.218,8.84928,2.58104,9.218,0.0,0.0,0.0,135.883
2019-05-28 07:00:00,61.19552,7.11036,61.6072145726,15.87552,4.63036,16.537,45.32,2.48,45.3878045294,138.36,15.87552,4.63036,16.537,15.87552,4.63036,16.537,0.0,0.0,0.0,135.883
2019-05-28 07:30:00,68.02064,7.1260200000000005,68.3928916412,19.22064,5.60602,20.0215,48.8,1.52,48.8236663924,137.79,19.22064,5.60602,20.0215,19.22064,5.60602,20.0215,0.0,0.0,0.0,135.883
2019-05-28 08:00:00,72.67808,6.83444,72.9987183627,19.31808,5.63444,20.123,53.36,1.2,53.3734915478,137.35,19.31808,5.63444,20.123,19.31808,5.63444,20.123,0.0,0.0,0.0,135.883
2019-05-28 08:30:00,75.16064,8.81352,75.6756231557,17.60064,5.13352,18.334,57.56,3.68,57.6775172836,136.91,17.60064,5.13352,18.334,17.60064,5.13352,18.334,0.0,0.0,0.0,135.883
2019-05-28 09:00:00,73.58608,9.49094,74.1956138316,17.86608,5.21094,18.610500000000002,55.72,4.28,55.8841372842,136.67,17.86608,5.21094,18.610500000000002,17.86608,5.21094,18.610500000000002,0.0,0.0,0.0,135.883
2019-05-28 09:30:00,72.23184,9.77762,72.8906068204,18.71184,5.45762,19.4915,53.52,4.32,53.6940667113,136.81,18.71184,5.45762,19.4915,18.71184,5.45762,19.4915,0.0,0.0,0.0,135.883
2019-05-28 10:00:00,66.196,9.9655,66.9419271178,20.316,5.9254999999999995,21.1625,45.88,4.04,46.0575292433,136.89,20.316,5.9254999999999995,21.1625,20.316,5.9254999999999995,21.1625,0.0,0.0,0.0,135.883
2019-05-28 10:30:00,62.93664,9.11152,63.5927704319,19.85664,5.79152,20.684,43.08,3.32,43.2077400474,137.1,19.85664,5.79152,20.684,19.85664,5.79152,20.684,0.0,0.0,0.0,135.883
2019-05-28 11:00:00,60.2632,9.1001,60.9464116602,17.6232,5.1401,18.3575,42.64,3.96,42.8234888817,136.96,17.6232,5.1401,18.3575,17.6232,5.1401,18.3575,0.0,0.0,0.0,135.883
2019-05-28 11:30:00,61.04336,9.84098,61.8315185601,20.16336,5.88098,21.0035,40.88,3.96,41.0713525465,136.85,20.16336,5.88098,21.0035,20.16336,5.88098,21.0035,0.0,0.0,0.0,135.883
2019-05-28 12:00:00,70.3544,9.8767,71.0442876117,17.9544,5.2367,18.7025,52.4,4.64,52.6050339796,136.71,17.9544,5.2367,18.7025,17.9544,5.2367,18.7025,0.0,0.0,0.0,135.883
2019-05-28 12:30:00,64.89856,10.20708,65.696328453,20.45856,5.96708,21.311,44.44,4.24,44.6418099991,136.82,20.45856,5.96708,21.311,20.45856,5.96708,21.311,0.0,0.0,0.0,135.883
2019-05-28 13:00:00,56.62592,10.82256,57.6508683439,24.62592,7.18256,25.652,32.0,3.64,32.2063596204,136.97,24.62592,7.18256,25.652,24.62592,7.18256,25.652,0.0,0.0,0.0,135.883
2019-05-28 13:30:00,56.04384,10.50612,57.0200890862,24.36384,7.10612,25.379,31.68,3.4,31.8619271231,137.09,24.36384,7.10612,25.379,24.36384,7.10612,25.379,0.0,0.0,0.0,135.883
2019-05-28 14:00:00,52.9496,11.5853,54.2022076695,25.8696,7.5453,26.9475,27.08,4.04,27.3797005097,137.06,25.8696,7.5453,26.9475,25.8696,7.5453,26.9475,0.0,0.0,0.0,135.883
2019-05-28 14:30:00,54.80384,10.95112,55.8872785882,27.12384,7.91112,28.254,27.68,3.04,27.8464360377,137.2,27.12384,7.91112,28.254,27.12384,7.91112,28.254,0.0,0.0,0.0,135.883
2019-05-28 15:00:00,46.44464,13.15302,48.2711769056,30.28464,8.83302,31.5465,16.16,4.32,16.7274624495,137.14,30.28464,8.83302,31.5465,30.28464,8.83302,31.5465,0.0,0.0,0.0,135.883
2019-05-28 15:30:00,40.7608,12.1369,42.5293681854,26.8008,7.8169,27.9175,13.96,4.32,14.6131447676,137.3,26.8008,7.8169,27.9175,26.8008,7.8169,27.9175,0.0,0.0,0.0,135.883
2019-05-28 16:00:00,49.21776,8.95518,50.0258248133,20.41776,5.95518,21.2685,28.8,3.0,28.9558284288,137.43,20.41776,5.95518,21.2685,20.41776,5.95518,21.2685,0.0,0.0,0.0,135.883
2019-05-28 16:30:00,59.92768,8.18224,60.4836827715,18.72768,5.46224,19.508,41.2,2.7199999999999998,41.2896887855,137.8,18.72768,5.46224,19.508,18.72768,5.46224,19.508,0.0,0.0,0.0,135.883
2019-05-28 17:00:00,57.88096,8.08528,58.4429404052,21.00096,6.12528,21.876,36.88,1.96,36.9320457056,137.9,21.00096,6.12528,21.876,21.00096,6.12528,21.876,0.0,0.0,0.0,135.883
2019-05-28 17:30:00,57.18144,7.29292,57.6446334241,20.34144,5.93292,21.189,36.84,1.3599999999999999,36.8650946018,137.76,20.34144,5.93292,21.189,20.34144,5.93292,21.189,0.0,0.0,0.0,135.883
2019-05-28 18:00:00,57.68592,4.50506,57.8615669668,13.52592,3.9450600000000002,14.0895,44.16,0.56,44.1635505819,137.57,13.52592,3.9450600000000002,14.0895,13.52592,3.9450600000000002,14.0895,0.0,0.0,0.0,135.883
2019-05-28 18:30:00,60.50128,3.53454,60.6044375822,11.02128,3.21454,11.4805,49.48,0.32,49.4810347507,137.35,11.02128,3.21454,11.4805,11.02128,3.21454,11.4805,0.0,0.0,0.0,135.883
2019-05-28 19:00:00,63.50608,2.34094,63.5492108295,6.10608,1.7809400000000002,6.3605,57.4,0.56,57.4027316423,137.22,6.10608,1.7809400000000002,6.3605,6.10608,1.7809400000000002,6.3605,0.0,0.0,0.0,135.883
2019-05-28 19:30:00,66.05472,2.43596,66.0996212954,5.33472,1.55596,5.557,60.72,0.88,60.7263764768,137.09,5.33472,1.55596,5.557,5.33472,1.55596,5.557,0.0,0.0,0.0,135.883
2019-05-28 20:00:00,65.80576,3.28168,65.8875365513,6.72576,1.96168,7.006,59.08,1.32,59.0947442672,137.15,6.72576,1.96168,7.006,6.72576,1.96168,7.006,0.0,0.0,0.0,135.883
2019-05-28 20:30:00,63.14,2.3775,63.1847458351,4.86,1.4175,5.0625,58.28,0.96,58.2879061213,137.34,4.86,1.4175,5.0625,4.86,1.4175,5.0625,0.0,0.0,0.0,135.883
2019-05-28 21:00:00,61.0336,1.0248,61.0422029747,2.5536,0.7448,2.66,58.48,0.28,58.4806703108,136.97,2.5536,0.7448,2.66,2.5536,0.7448,2.66,0.0,0.0,0.0,135.883
2019-05-28 21:30:00,60.58256,0.8365800000000001,60.5883358597,2.18256,0.63658,2.2735,58.4,0.2,58.4003424647,135.77,2.18256,0.63658,2.2735,2.18256,0.63658,2.2735,0.0,0.0,0.0,135.883
2019-05-28 22:00:00,59.17232,1.23526,59.1852120166,2.4523200000000003,0.71526,2.5545,56.72,0.52,56.7223835888,135.98,2.4523200000000003,0.71526,2.5545,2.4523200000000003,0.71526,2.5545,0.0,0.0,0.0,135.883
2019-05-28 22:30:00,56.66032,1.81426,56.6893588061,2.38032,0.6942600000000001,2.4795,54.28,1.12,54.2915536709,136.21,2.38032,0.6942600000000001,2.4795,2.38032,0.6942600000000001,2.4795,0.0,0.0,0.0,135.883
2019-05-28 23:00:00,53.89232,4.00526,54.0409498681,4.13232,1.20526,4.3045,49.76,2.8,49.8387158743,136.38,4.13232,1.20526,4.3045,4.13232,1.20526,4.3045,0.0,0.0,0.0,135.883
2019-05-28 23:30:00,50.85488,5.09934,51.1099020567,5.41488,1.5793400000000002,5.6405,45.44,3.52,45.5761341055,136.27,5.41488,1.5793400000000002,5.6405,5.41488,1.5793400000000002,5.6405,0.0,0.0,0.0,135.883
2019-05-29 00:00:00,50.12896,6.11928,50.5010714579,7.12896,2.07928,7.426,43.0,4.04,43.1893690623,136.59,7.12896,2.07928,7.426,7.12896,2.07928,7.426,0.0,0.0,0.0,135.883
2019-05-29 00:30:00,51.25648,7.48314,51.7998467782,10.29648,3.00314,10.7255,40.96,4.48,41.2042716232,136.78,10.29648,3.00314,10.7255,10.29648,3.00314,10.7255,0.0,0.0,0.0,135.883
2019-05-29 01:00:00,51.92208,8.16394,52.5599877079,12.08208,3.52394,12.5855,39.84,4.64,40.1092906943,136.78,12.08208,3.52394,12.5855,12.08208,3.52394,12.5855,0.0,0.0,0.0,135.883
2019-05-29 01:30:00,55.59392,9.47156,56.3949855023,15.19392,4.43156,15.827,40.4,5.04,40.7131624908,136.95,15.19392,4.43156,15.827,15.19392,4.43156,15.827,0.0,0.0,0.0,135.883
2019-05-29 02:00:00,53.93552,9.23286,54.7200696404,13.41552,3.9128600000000002,13.9745,40.52,5.32,40.8677476747,137.18,13.41552,3.9128600000000002,13.9745,13.41552,3.9128600000000002,13.9745,0.0,0.0,0.0,135.883
2019-05-29 02:30:00,52.4552,8.6511,53.163799133,11.6952,3.4111000000000002,12.1825,40.76,5.24,41.0954401363,137.44,11.6952,3.4111000000000002,12.1825,11.6952,3.4111000000000002,12.1825,0.0,0.0,0.0,135.883
2019-05-29 03:00:00,47.44112,7.64866,48.0537393618,7.16112,2.08866,7.4595,40.28,5.5600000000000005,40.6619232206,137.62,7.16112,2.08866,7.4595,7.16112,2.08866,7.4595,0.0,0.0,0.0,135.883
2019-05-29 03:30:00,46.31008,7.99544,46.9952185908,6.43008,1.8754400000000002,6.698,39.88,6.12,40.3468561353,137.8,6.43008,1.8754400000000002,6.698,6.43008,1.8754400000000002,6.698,0.0,0.0,0.0,135.883
2019-05-29 04:00:00,47.62592,7.76256,48.2543841905,7.82592,2.28256,8.152,39.8,5.48,40.1754950187,137.74,7.82592,2.28256,8.152,7.82592,2.28256,8.152,0.0,0.0,0.0,135.883
2019-05-29 04:30:00,53.49232,9.30026,54.2947799982,13.37232,3.9002600000000003,13.9295,40.12,5.4,40.4817786171,137.68,13.37232,3.9002600000000003,13.9295,13.37232,3.9002600000000003,13.9295,0.0,0.0,0.0,135.883
2019-05-29 05:00:00,53.45248,9.66864,54.3198878644,13.81248,4.02864,14.388,39.64,5.64,40.0392207716,138.03,13.81248,4.02864,14.388,13.81248,4.02864,14.388,0.0,0.0,0.0,135.883
2019-05-29 05:30:00,55.4528,10.4404,56.4270766565,15.7728,4.6004000000000005,16.43,39.68,5.84,40.107455666,137.9,15.7728,4.6004000000000005,16.43,15.7728,4.6004000000000005,16.43,0.0,0.0,0.0,135.883
2019-05-29 06:00:00,51.91408,9.18994,52.7212167865,12.03408,3.5099400000000003,12.5355,39.88,5.68,40.2824626854,137.86,12.03408,3.5099400000000003,12.5355,12.03408,3.5099400000000003,12.5355,0.0,0.0,0.0,135.883
2019-05-29 06:30:00,51.70112,7.09116,52.1851545883,9.50112,2.77116,9.897,42.2,4.32,42.4205421936,137.62,9.50112,2.77116,9.897,9.50112,2.77116,9.897,0.0,0.0,0.0,135.883
2019-05-29 07:00:00,50.06656,6.29108,50.4602627599,9.22656,2.69108,9.611,40.84,3.6,40.9983609428,137.51,9.22656,2.69108,9.611,9.22656,2.69108,9.611,0.0,0.0,0.0,135.883
2019-05-29 07:30:00,55.21552,4.47786,55.3967948446,10.41552,3.0378600000000002,10.8495,44.8,1.44,44.8231368826,138.12,10.41552,3.0378600000000002,10.8495,10.41552,3.0378600000000002,10.8495,0.0,0.0,0.0,135.883
2019-05-29 08:00:00,54.21376,5.44568,54.4865782005,15.65376,4.56568,16.306,38.56,0.88,38.5700401867,137.46,15.65376,4.56568,16.306,15.65376,4.56568,16.306,0.0,0.0,0.0,135.883
2019-05-29 08:30:00,53.57552,7.72286,54.1292795985,18.93552,5.52286,19.7245,34.64,2.2,34.7097911258,136.92,18.93552,5.52286,19.7245,18.93552,5.52286,19.7245,0.0,0.0,0.0,135.883
2019-05-29 09:00:00,53.47136,8.24248,54.102909504,18.11136,5.28248,18.866,35.36,2.96,35.4836751197,136.6,18.11136,5.28248,18.866,18.11136,5.28248,18.866,0.0,0.0,0.0,135.883
2019-05-29 09:30:00,50.04736,10.07048,51.0504927537,22.04736,6.43048,22.966,28.0,3.64,28.2356087237,136.4,22.04736,6.43048,22.966,22.04736,6.43048,22.966,0.0,0.0,0.0,135.883
2019-05-29 10:00:00,47.14992,12.80206,48.8570127643,28.66992,8.36206,29.8645,18.48,4.44,19.0058938227,136.32,28.66992,8.36206,29.8645,28.66992,8.36206,29.8645,0.0,0.0,0.0,135.883
2019-05-29 10:30:00,48.92192,12.39556,50.4678527798,29.88192,8.71556,31.127,19.04,3.68,19.3923696334,136.59,29.88192,8.71556,31.127,29.88192,8.71556,31.127,0.0,0.0,0.0,135.883
2019-05-29 11:00:00,48.75504,14.36522,50.8272906129,32.79504,9.56522,34.1615,15.96,4.8,16.6661813263,136.5,32.79504,9.56522,34.1615,32.79504,9.56522,34.1615,0.0,0.0,0.0,135.883
2019-05-29 11:30:00,49.38496,14.13728,51.3686379029,31.46496,9.17728,32.776,17.92,4.96,18.593762395,136.5,31.46496,9.17728,32.776,31.46496,9.17728,32.776,0.0,0.0,0.0,135.883
2019-05-29 12:00:00,49.71952,14.27486,51.7281576808,31.79952,9.27486,33.1245,17.92,5.0,18.6044725805,136.4,31.79952,9.27486,33.1245,31.79952,9.27486,33.1245,0.0,0.0,0.0,135.883
2019-05-29 12:30:00,51.51472,15.35346,53.7540241345,35.63472,10.39346,37.1195,15.88,4.96,16.6365861883,136.44,35.63472,10.39346,37.1195,35.63472,10.39346,37.1195,0.0,0.0,0.0,135.883
2019-05-29 13:00:00,51.31744,14.28592,53.2688197579,34.71744,10.12592,36.164,16.6,4.16,17.1133164524,136.52,34.71744,10.12592,36.164,34.71744,10.12592,36.164,0.0,0.0,0.0,135.883
2019-05-29 13:30:00,53.04496,13.66978,54.7780126205,33.56496,9.78978,34.9635,19.48,3.88,19.8626483632,136.55,33.56496,9.78978,34.9635,33.56496,9.78978,34.9635,0.0,0.0,0.0,135.883
2019-05-29 14:00:00,55.63968,13.79824,57.3250854129,34.27968,9.998240000000001,35.708,21.36,3.8,21.6953819971,136.55,34.27968,9.998240000000001,35.708,34.27968,9.998240000000001,35.708,0.0,0.0,0.0,135.883
2019-05-29 14:30:00,63.0112,11.4666,64.0460322034,29.8512,8.7066,31.095,33.16,2.76,33.2746630336,136.63,29.8512,8.7066,31.095,29.8512,8.7066,31.095,0.0,0.0,0.0,135.883
2019-05-29 15:00:00,76.53568,15.69124,78.1276220411,42.41568,12.37124,44.183,34.12,3.32,34.2811435048,136.72,42.41568,12.37124,44.183,42.41568,12.37124,44.183,0.0,0.0,0.0,135.883
2019-05-29 15:30:00,105.81248,22.92364,108.2671427285,67.21248,19.60364,70.013,38.6,3.32,38.7425141156,136.6,67.21248,19.60364,70.013,67.21248,19.60364,70.013,0.0,0.0,0.0,135.883
2019-05-29 16:00:00,119.07216,26.79938,122.0507519659,78.99216,23.03938,82.2835,40.08,3.76,40.2559809221,136.26,78.99216,23.03938,82.2835,78.99216,23.03938,82.2835,0.0,0.0,0.0,135.883
2019-05-29 16:30:00,135.71712,29.51416,138.8892447297,87.47712,25.51416,91.122,48.24,4.0,48.4055534004,136.23,87.47712,25.51416,91.122,87.47712,25.51416,91.122,0.0,0.0,0.0,135.883
2019-05-29 17:00:00,150.80352,32.13936,154.1902724091,94.28352,27.49936,98.212,56.52,4.64,56.7101401867,135.82,94.28352,27.49936,98.212,94.28352,27.49936,98.212,0.0,0.0,0.0,135.883
2019-05-29 17:30:00,153.33168,31.64674,156.5634703379,93.69168,27.32674,97.5955,59.64,4.32,59.7962540633,135.75,93.69168,27.32674,97.5955,93.69168,27.32674,97.5955,0.0,0.0,0.0,135.883
2019-05-29 18:00:00,154.12544,30.84992,157.1825970621,95.48544,27.84992,99.464,58.64,3.0,58.71668928,135.93,95.48544,27.84992,99.464,95.48544,27.84992,99.464,0.0,0.0,0.0,135.883
2019-05-29 18:30:00,153.19104,30.26572,156.1521967293,95.95104,27.98572,99.949,57.24,2.2800000000000002,57.2853908078,136.15,95.95104,27.98572,99.949,95.95104,27.98572,99.949,0.0,0.0,0.0,135.883
2019-05-29 19:00:00,146.60576,28.06668,149.2681727342,89.64576,26.14668,93.381,56.96,1.92,56.9923503639,136.15,89.64576,26.14668,93.381,89.64576,26.14668,93.381,0.0,0.0,0.0,135.883
2019-05-29 19:30:00,146.32096,27.72028,148.9235953723,88.32096,25.76028,92.001,58.0,1.96,58.033107792,136.28,88.32096,25.76028,92.001,88.32096,25.76028,92.001,0.0,0.0,0.0,135.883
2019-05-29 20:00:00,147.19888,27.97134,149.8329274047,91.23888,26.61134,95.0405,55.96,1.3599999999999999,55.9765236505,136.52,91.23888,26.61134,95.0405,91.23888,26.61134,95.0405,0.0,0.0,0.0,135.883
2019-05-29 20:30:00,144.83312,26.76466,147.2853681594,89.43312,26.08466,93.1595,55.4,0.68,55.404173128,136.4,89.43312,26.08466,93.1595,89.43312,26.08466,93.1595,0.0,0.0,0.0,135.883
2019-05-29 21:00:00,146.14096,26.98778,148.6119795274,91.02096,26.54778,94.8135,55.12,0.44,55.1217561404,136.38,91.02096,26.54778,94.8135,91.02096,26.54778,94.8135,0.0,0.0,0.0,135.883
2019-05-29 21:30:00,145.99264,27.07452,148.4819200017,91.59264,26.71452,95.409,54.4,0.36,54.4011911634,135.67,91.59264,26.71452,95.409,91.59264,26.71452,95.409,0.0,0.0,0.0,135.883
2019-05-29 22:00:00,141.34576,27.10418,143.9210215481,90.18576,26.30418,93.9435,51.16,0.8,51.1662545043,135.9,90.18576,26.30418,93.9435,90.18576,26.30418,93.9435,0.0,0.0,0.0,135.883
2019-05-29 22:30:00,139.83584,27.36212,142.4877109066,90.79584,26.48212,94.579,49.04,0.88,49.0478949599,136.45,90.79584,26.48212,94.579,90.79584,26.48212,94.579,0.0,0.0,0.0,135.883
2019-05-29 23:00:00,137.76112,28.73866,140.7268160737,92.36112,26.93866,96.2095,45.4,1.8,45.4356688077,136.62,92.36112,26.93866,96.2095,92.36112,26.93866,96.2095,0.0,0.0,0.0,135.883
2019-05-29 23:30:00,133.01744,30.29842,136.4244611448,93.45744,27.25842,97.3515,39.56,3.04,39.6766329217,135.02,93.45744,27.25842,97.3515,93.45744,27.25842,97.3515,0.0,0.0,0.0,135.883
2019-05-30 00:00:00,131.62848,30.31164,135.0735069012,92.26848,26.91164,96.113,39.36,3.4,39.5065766677,135.41,92.26848,26.91164,96.113,92.26848,26.91164,96.113,0.0,0.0,0.0,135.883
2019-05-30 00:30:00,131.11856,31.24958,134.7909975727,93.83856,27.36958,97.7485,37.28,3.88,37.481366037,135.75,93.83856,27.36958,97.7485,93.83856,27.36958,97.7485,0.0,0.0,0.0,135.883
2019-05-30 01:00:00,129.42592,31.08256,133.1059514222,93.26592,27.20256,97.152,36.16,3.88,36.3675679693,135.94,93.26592,27.20256,97.152,93.26592,27.20256,97.152,0.0,0.0,0.0,135.883
2019-05-30 01:30:00,119.61232,28.07526,122.8630429375,82.13232,23.95526,85.5545,37.48,4.12,37.7057661373,136.04,82.13232,23.95526,85.5545,82.13232,23.95526,85.5545,0.0,0.0,0.0,135.883
2019-05-30 02:00:00,126.85296,30.71378,130.5182352878,89.53296,26.11378,93.2635,37.32,4.6,37.6024254537,136.19,89.53296,26.11378,93.2635,89.53296,26.11378,93.2635,0.0,0.0,0.0,135.883
2019-05-30 02:30:00,130.28432,30.49626,133.8059262957,91.80432,26.77626,95.6295,38.48,3.7199999999999998,38.6593947185,135.89,91.80432,26.77626,95.6295,91.80432,26.77626,95.6295,0.0,0.0,0.0,135.883
2019-05-30 03:00:00,131.19504,30.52022,134.6982640922,92.43504,26.96022,96.2865,38.76,3.56,38.9231447856,136.21,92.43504,26.96022,96.2865,92.43504,26.96022,96.2865,0.0,0.0,0.0,135.883
2019-05-30 03:30:00,125.23968,28.50324,128.4422521486,86.47968,25.22324,90.083,38.76,3.2800000000000002,38.8985346768,136.21,86.47968,25.22324,90.083,86.47968,25.22324,90.083,0.0,0.0,0.0,135.883
2019-05-30 04:00:00,115.9328,25.6504,118.7365029635,76.9728,22.4504,80.18,38.96,3.2,39.0911959398,136.29,76.9728,22.4504,80.18,76.9728,22.4504,80.18,0.0,0.0,0.0,135.883
2019-05-30 04:30:00,126.5808,27.7444,129.5856884845,85.6608,24.9844,89.23,40.92,2.76,41.0129735572,136.09,85.6608,24.9844,89.23,85.6608,24.9844,89.23,0.0,0.0,0.0,135.883
2019-05-30 05:00:00,135.90016,30.70588,139.3258933386,95.54016,27.86588,99.521,40.36,2.84,40.4597973302,136.09,95.54016,27.86588,99.521,95.54016,27.86588,99.521,0.0,0.0,0.0,135.883
2019-05-30 05:30:00,132.49248,31.09364,136.0921441708,95.77248,27.93364,99.763,36.72,3.16,36.8557186879,136.45,95.77248,27.93364,99.763,95.77248,27.93364,99.763,0.0,0.0,0.0,135.883
2019-05-30 06:00:00,128.2864,30.4702,131.8553507181,92.1264,26.8702,95.965,36.16,3.6,36.338761674,136.82,92.1264,26.8702,95.965,92.1264,26.8702,95.965,0.0,0.0,0.0,135.883
2019-05-30 06:30:00,126.37696,28.84828,129.6277720159,87.93696,25.64828,91.601,38.44,3.2,38.5729646255,137.81,87.93696,25.64828,91.601,87.93696,25.64828,91.601,0.0,0.0,0.0,135.883
2019-05-30 07:00:00,128.12752,27.35386,131.0148657147,86.92752,25.35386,90.5495,41.2,2.0,41.2485151248,137.36,86.92752,25.35386,90.5495,86.92752,25.35386,90.5495,0.0,0.0,0.0,135.883
2019-05-30 07:30:00,128.49168,26.11174,131.1180185751,87.33168,25.47174,90.9705,41.16,0.64,41.1649754039,136.74,87.33168,25.47174,90.9705,87.33168,25.47174,90.9705,0.0,0.0,0.0,135.883
2019-05-30 08:00:00,130.22688,28.89784,133.3946229471,90.02688,26.25784,93.778,40.2,2.64,40.2865933035,136.3,90.02688,26.25784,93.778,90.02688,26.25784,93.778,0.0,0.0,0.0,135.883
2019-05-30 08:30:00,132.66416,32.98038,136.7021755988,97.30416,28.38038,101.3585,35.36,4.6,35.6579528296,135.51,97.30416,28.38038,101.3585,97.30416,28.38038,101.3585,0.0,0.0,0.0,135.883
2019-05-30 09:00:00,123.98208,31.19644,127.8466817317,90.50208,26.39644,94.273,33.48,4.8,33.8223358153,135.28,90.50208,26.39644,94.273,90.50208,26.39644,94.273,0.0,0.0,0.0,135.883
2019-05-30 09:30:00,107.29776,26.86018,110.6086731258,76.45776,22.30018,79.6435,30.84,4.5600000000000005,31.1752979136,135.28,76.45776,22.30018,79.6435,76.45776,22.30018,79.6435,0.0,0.0,0.0,135.883
2019-05-30 10:00:00,107.57536,29.52948,111.554687343,83.41536,24.32948,86.891,24.16,5.2,24.7132676917,135.31,83.41536,24.32948,86.891,83.41536,24.32948,86.891,0.0,0.0,0.0,135.883
2019-05-30 10:30:00,102.76816,31.14238,107.3831576266,88.80816,25.90238,92.5085,13.96,5.24,14.9110428877,135.5,88.80816,25.90238,92.5085,88.80816,25.90238,92.5085,0.0,0.0,0.0,135.883
2019-05-30 11:00:00,103.7312,32.7866,108.7893514688,90.3312,26.3466,94.095,13.4,6.44,14.8671987947,135.5,90.3312,26.3466,94.095,90.3312,26.3466,94.095,0.0,0.0,0.0,135.883
2019-05-30 11:30:00,104.60192,34.23556,110.0619608957,91.32192,26.63556,95.127,13.28,7.6,15.3009280764,135.62,91.32192,26.63556,95.127,91.32192,26.63556,95.127,0.0,0.0,0.0,135.883
2019-05-30 12:00:00,107.26752,33.30136,112.3178588863,88.66752,25.86136,92.362,18.6,7.44,20.0328130825,135.74,88.66752,25.86136,92.362,88.66752,25.86136,92.362,0.0,0.0,0.0,135.883
2019-05-30 12:30:00,95.11456,31.53508,100.2059918099,81.51456,23.77508,84.911,13.6,7.76,15.6581480386,135.86,81.51456,23.77508,84.911,81.51456,23.77508,84.911,0.0,0.0,0.0,135.883
2019-05-30 13:00:00,93.18944,27.36692,97.1247653166,72.70944,21.20692,75.739,20.48,6.16,21.3863507874,135.92,72.70944,21.20692,75.739,72.70944,21.20692,75.739,0.0,0.0,0.0,135.883
2019-05-30 13:30:00,89.68528,25.04154,93.1156709381,66.24528,19.32154,69.0055,23.44,5.72,24.1278262593,135.76,66.24528,19.32154,69.0055,66.24528,19.32154,69.0055,0.0,0.0,0.0,135.883
2019-05-30 14:00:00,92.30224,25.55482,95.774486865,67.18224,19.59482,69.9815,25.12,5.96,25.8173585016,135.81,67.18224,19.59482,69.9815,67.18224,19.59482,69.9815,0.0,0.0,0.0,135.883
2019-05-30 14:30:00,90.8216,25.6713,94.3799696453,70.4616,20.5513,73.3975,20.36,5.12,20.9939038771,135.85,70.4616,20.5513,73.3975,70.4616,20.5513,73.3975,0.0,0.0,0.0,135.883
2019-05-30 15:00:00,115.4072,32.4921,119.893946362,91.9272,26.8121,95.7575,23.48,5.68,24.1572514993,135.72,91.9272,26.8121,95.7575,91.9272,26.8121,95.7575,0.0,0.0,0.0,135.883
2019-05-30 15:30:00,132.356,35.2305,136.9645898262,101.316,29.5505,105.5375,31.04,5.68,31.5554115803,135.72,101.316,29.5505,105.5375,101.316,29.5505,105.5375,0.0,0.0,0.0,135.883
2019-05-30 16:00:00,120.13984,28.46412,123.4657332323,78.93984,23.02412,82.229,41.2,5.44,41.5575937706,135.72,78.93984,23.02412,82.229,78.93984,23.02412,82.229,0.0,0.0,0.0,135.883
2019-05-30 16:30:00,106.21488,25.33934,109.1956175176,65.89488,19.21934,68.6405,40.32,6.12,40.7818194788,135.48,65.89488,19.21934,68.6405,65.89488,19.21934,68.6405,0.0,0.0,0.0,135.883
2019-05-30 17:00:00,101.49584,22.44962,103.9489825609,58.45584,17.04962,60.8915,43.04,5.4,43.3774319203,135.52,58.45584,17.04962,60.8915,58.45584,17.04962,60.8915,0.0,0.0,0.0,135.883
2019-05-30 17:30:00,93.80848,17.33914,95.3974669258,46.00848,13.41914,47.9255,47.8,3.92,47.9604670536,135.8,46.00848,13.41914,47.9255,46.00848,13.41914,47.9255,0.0,0.0,0.0,135.883
2019-05-30 18:00:00,98.00688,17.20034,99.5047748776,47.72688,13.92034,49.7155,50.28,3.2800000000000002,50.3868713059,135.97,47.72688,13.92034,49.7155,47.72688,13.92034,49.7155,0.0,0.0,0.0,135.883
2019-05-30 18:30:00,83.676,12.9105,84.666132463,37.956,11.0705,39.5375,45.72,1.8399999999999999,45.7570103919,135.93,37.956,11.0705,39.5375,37.956,11.0705,39.5375,0.0,0.0,0.0,135.883
2019-05-30 19:00:00,94.87344,15.57642,96.1436138152,47.23344,13.77642,49.2015,47.64,1.8,47.6739929102,136.02,47.23344,13.77642,49.2015,47.23344,13.77642,49.2015,0.0,0.0,0.0,135.883
2019-05-30 19:30:00,112.86992,20.20706,114.6644849753,62.14992,18.12706,64.7395,50.72,2.08,50.7626319255,135.99,62.14992,18.12706,64.7395,62.14992,18.12706,64.7395,0.0,0.0,0.0,135.883
2019-05-30 20:00:00,102.1648,16.3714,103.4682033139,48.7248,14.2114,50.755,53.44,2.16,53.4836348802,135.91,48.7248,14.2114,50.755,48.7248,14.2114,50.755,0.0,0.0,0.0,135.883
2019-05-30 20:30:00,97.67824,14.41782,98.7365793566,42.43824,12.37782,44.2065,55.24,2.04,55.2776555219,136.12,42.43824,12.37782,44.2065,42.43824,12.37782,44.2065,0.0,0.0,0.0,135.883
2019-05-30 21:00:00,101.85952,15.602360000000001,103.0475397678,46.49952,13.56236,48.437,55.36,2.04,55.3975739541,136.12,46.49952,13.56236,48.437,46.49952,13.56236,48.437,0.0,0.0,0.0,135.883
2019-05-30 21:30:00,93.38768,12.65974,94.2418579648,37.50768,10.93974,39.0705,55.88,1.72,55.9064647425,136.04,37.50768,10.93974,39.0705,37.50768,10.93974,39.0705,0.0,0.0,0.0,135.883
2019-05-30 22:00:00,97.79792,13.71606,98.755068013,44.55792,12.99606,46.4145,53.24,0.72,53.2448682973,135.62,44.55792,12.99606,46.4145,44.55792,12.99606,46.4145,0.0,0.0,0.0,135.883
2019-05-30 22:30:00,91.19248,11.93614,91.9703204662,39.55248,11.53614,41.2005,51.64,0.4,51.6415491634,135.49,39.55248,11.53614,41.2005,39.55248,11.53614,41.2005,0.0,0.0,0.0,135.883
2019-05-30 23:00:00,89.34368,12.68524,90.23972778,41.02368,11.96524,42.733,48.32,0.72,48.3253639407,135.63,41.02368,11.96524,42.733,41.02368,11.96524,42.733,0.0,0.0,0.0,135.883
2019-05-30 23:30:00,85.79744,14.07092,86.9436110373,40.83744,11.91092,42.539,44.96,2.16,45.0118562159,135.55,40.83744,11.91092,42.539,40.83744,11.91092,42.539,0.0,0.0,0.0,135.883
2019-05-31 00:00:00,90.84704,16.95372,92.4154386377,48.52704,14.15372,50.549,42.32,2.8,42.4125264515,135.55,48.52704,14.15372,50.549,48.52704,14.15372,50.549,0.0,0.0,0.0,135.883
2019-05-31 00:30:00,83.124,15.1745,84.4977208346,40.644,11.8545,42.3375,42.48,3.32,42.6095388382,135.71,40.644,11.8545,42.3375,40.644,11.8545,42.3375,0.0,0.0,0.0,135.883
2019-05-31 01:00:00,78.73824,14.38532,80.0415384023,37.93824,11.06532,39.519,40.8,3.32,40.9348555634,135.85,37.93824,11.06532,39.519,37.93824,11.06532,39.519,0.0,0.0,0.0,135.883
2019-05-31 01:30:00,74.23312,13.08966,75.3783477124,32.67312,9.52966,34.0345,41.56,3.56,41.7121948595,135.93,32.67312,9.52966,34.0345,32.67312,9.52966,34.0345,0.0,0.0,0.0,135.883
2019-05-31 02:00:00,65.48656,11.16858,66.4321211452,24.16656,7.04858,25.1735,41.32,4.12,41.5248937386,136.05,24.16656,7.04858,25.1735,24.16656,7.04858,25.1735,0.0,0.0,0.0,135.883
2019-05-31 02:30:00,58.92976,8.99118,59.6117264592,17.24976,5.03118,17.9685,41.68,3.96,41.867696378,136.05,17.24976,5.03118,17.9685,17.24976,5.03118,17.9685,0.0,0.0,0.0,135.883
2019-05-31 03:00:00,61.65984,10.00912,62.4669380713,20.73984,6.04912,21.604,40.92,3.96,41.1111663663,136.2,20.73984,6.04912,21.604,20.73984,6.04912,21.604,0.0,0.0,0.0,135.883
2019-05-31 03:30:00,62.16768,10.26224,63.008999408,21.60768,6.30224,22.508,40.56,3.96,40.7528551147,136.2,21.60768,6.30224,22.508,21.60768,6.30224,22.508,0.0,0.0,0.0,135.883
2019-05-31 04:00:00,70.64592,11.78006,71.6213363897,29.96592,8.74006,31.2145,40.68,3.04,40.7934308437,136.13,29.96592,8.74006,31.2145,29.96592,8.74006,31.2145,0.0,0.0,0.0,135.883
2019-05-31 04:30:00,66.292,10.3635,67.0971787503,24.972,7.2835,26.0125,41.32,3.08,41.4346328571,136.18,24.972,7.2835,26.0125,24.972,7.2835,26.0125,0.0,0.0,0.0,135.883
2019-05-31 05:00:00,60.44608,9.09344,61.1262565384,19.24608,5.61344,20.048,41.2,3.48,41.3467096635,136.35,19.24608,5.61344,20.048,19.24608,5.61344,20.048,0.0,0.0,0.0,135.883
2019-05-31 05:30:00,65.26416,10.34038,66.0782417975,24.34416,7.10038,25.3585,40.92,3.24,41.0480693821,136.24,24.34416,7.10038,25.3585,24.34416,7.10038,25.3585,0.0,0.0,0.0,135.883
2019-05-31 06:00:00,70.11248,12.14614,71.1567886336,29.71248,8.66614,30.9505,40.4,3.48,40.5496041904,136.41,29.71248,8.66614,30.9505,29.71248,8.66614,30.9505,0.0,0.0,0.0,135.883
2019-05-31 06:30:00,72.85952,11.01736,73.6878000486,29.81952,8.69736,31.062,43.04,2.32,43.1024825271,136.65,29.81952,8.69736,31.062,29.81952,8.69736,31.062,0.0,0.0,0.0,135.883
2019-05-31 07:00:00,69.9304,8.6447,70.4626970975,26.2104,7.6447,27.3025,43.72,1.0,43.7314349181,136.34,26.2104,7.6447,27.3025,26.2104,7.6447,27.3025,0.0,0.0,0.0,135.883
2019-05-31 07:30:00,67.71104,8.31572,68.2197635367,23.71104,6.91572,24.699,44.0,1.4,44.0222670929,135.88,23.71104,6.91572,24.699,23.71104,6.91572,24.699,0.0,0.0,0.0,135.883
2019-05-31 08:00:00,68.06288,11.55834,69.0373149641,27.42288,7.99834,28.5655,40.64,3.56,40.7956272167,135.26,27.42288,7.99834,28.5655,27.42288,7.99834,28.5655,0.0,0.0,0.0,135.883
2019-05-31 08:30:00,67.27936,13.911480000000001,68.7025585972,31.23936,9.11148,32.541,36.04,4.8,36.3582397814,135.34,31.23936,9.11148,32.541,31.23936,9.11148,32.541,0.0,0.0,0.0,135.883
2019-05-31 09:00:00,66.9576,16.3743,68.9306745814,37.0776,10.8143,38.6225,29.88,5.5600000000000005,30.3928939063,135.34,37.0776,10.8143,38.6225,37.0776,10.8143,38.6225,0.0,0.0,0.0,135.883
2019-05-31 09:30:00,71.71728,20.21754,74.5125303171,47.23728,13.77754,49.2055,24.48,6.44,25.3129216014,135.21,47.23728,13.77754,49.2055,47.23728,13.77754,49.2055,0.0,0.0,0.0,135.883
2019-05-31 10:00:00,66.6824,20.4507,69.7479290033,46.8024,13.6507,48.7525,19.88,6.8,21.0108162621,135.06,46.8024,13.6507,48.7525,46.8024,13.6507,48.7525,0.0,0.0,0.0,135.883
2019-05-31 10:30:00,66.86464,22.02052,70.3973251154,52.18464,15.22052,54.359,14.68,6.8,16.1784548088,135.01,52.18464,15.22052,54.359,52.18464,15.22052,54.359,0.0,0.0,0.0,135.883
2019-05-31 11:00:00,74.76368,21.76274,77.8667111123,50.20368,14.64274,52.2955,24.56,7.12,25.571233838,134.81,50.20368,14.64274,52.2955,50.20368,14.64274,52.2955,0.0,0.0,0.0,135.883
2019-05-31 11:30:00,73.64704,20.97872,76.5767144346,46.96704,13.69872,48.924,26.68,7.28,27.6553936873,134.41,46.96704,13.69872,48.924,46.96704,13.69872,48.924,0.0,0.0,0.0,135.883
2019-05-31 12:00:00,77.44496,22.82978,80.7398333182,51.80496,15.10978,53.9635,25.64,7.72,26.7770050603,134.36,51.80496,15.10978,53.9635,51.80496,15.10978,53.9635,0.0,0.0,0.0,135.883
2019-05-31 12:30:00,91.37728,23.13504,94.2604762135,56.41728,16.45504,58.768,34.96,6.68,35.592471114,134.25,56.41728,16.45504,58.768,56.41728,16.45504,58.768,0.0,0.0,0.0,135.883
2019-05-31 13:00:00,101.1912,23.0191,103.7763842223,58.3512,17.0191,60.7825,42.84,6.0,43.25812756,134.43,58.3512,17.0191,60.7825,58.3512,17.0191,60.7825,0.0,0.0,0.0,135.883
2019-05-31 13:30:00,97.7496,22.4103,100.2856213335,58.8696,17.1703,61.3225,38.88,5.24,39.2315179416,134.61,58.8696,17.1703,61.3225,58.8696,17.1703,61.3225,0.0,0.0,0.0,135.883
2019-05-31 14:00:00,120.484,28.3545,123.7754900061,82.404,24.0345,85.8375,38.08,4.32,38.324258636,134.93,82.404,24.0345,85.8375,82.404,24.0345,85.8375,0.0,0.0,0.0,135.883
2019-05-31 14:30:00,104.40544,22.35992,106.7729456557,64.04544,18.67992,66.714,40.36,3.68,40.5274228147,134.93,64.04544,18.67992,66.714,64.04544,18.67992,66.714,0.0,0.0,0.0,135.883
2019-05-31 15:00:00,86.11552,16.96036,87.7697931876,47.31552,13.80036,49.287,38.8,3.16,38.9284677325,134.85,47.31552,13.80036,49.287,47.31552,13.80036,49.287,0.0,0.0,0.0,135.883
2019-05-31 15:30:00,81.17408,15.05244,82.5579021887,38.85408,11.33244,40.473,42.32,3.7199999999999998,42.483182555,134.65,38.85408,11.33244,40.473,38.85408,11.33244,40.473,0.0,0.0,0.0,135.883
2019-05-31 16:00:00,103.46,21.6575,105.7025018921,60.54,17.6575,63.0625,42.92,4.0,43.105990303,134.7,60.54,17.6575,63.0625,60.54,17.6575,63.0625,0.0,0.0,0.0,135.883
2019-05-31 16:30:00,104.47952,22.62986,106.9022013948,63.59952,18.54986,66.2495,40.88,4.08,41.0830962806,134.79,63.59952,18.54986,66.2495,63.59952,18.54986,66.2495,0.0,0.0,0.0,135.883
2019-05-31 17:00:00,103.07008,22.56544,105.5113286505,65.71008,19.16544,68.448,37.36,3.4,37.514391905,134.89,65.71008,19.16544,68.448,65.71008,19.16544,68.448,0.0,0.0,0.0,135.883
2019-05-31 17:30:00,95.03152,21.23086,97.3742225122,62.23152,18.15086,64.8245,32.8,3.08,32.9442923736,134.89,62.23152,18.15086,64.8245,62.23152,18.15086,64.8245,0.0,0.0,0.0,135.883
2019-05-31 18:00:00,96.41136,19.16498,98.2977456275,58.85136,17.16498,61.3035,37.56,2.0,37.6132104453,134.99,58.85136,17.16498,61.3035,58.85136,17.16498,61.3035,0.0,0.0,0.0,135.883
2019-05-31 18:30:00,98.18512,18.53566,99.9194099315,58.06512,16.93566,60.4845,40.12,1.6,40.1518916117,134.99,58.06512,16.93566,60.4845,58.06512,16.93566,60.4845,0.0,0.0,0.0,135.883
2019-05-31 19:00:00,96.29808,15.91194,97.6038423744,49.61808,14.47194,51.6855,46.68,1.44,46.7022055154,134.76,49.61808,14.47194,51.6855,49.61808,14.47194,51.6855,0.0,0.0,0.0,135.883
2019-05-31 19:30:00,112.54928,19.76354,114.2713347338,62.54928,18.24354,65.1555,50.0,1.52,50.0230986645,134.65,62.54928,18.24354,65.1555,62.54928,18.24354,65.1555,0.0,0.0,0.0,135.883
2019-05-31 20:00:00,132.5016,25.5713,134.9465278777,80.5416,23.4913,83.8975,51.96,2.08,52.0016153595,134.84,80.5416,23.4913,83.8975,80.5416,23.4913,83.8975,0.0,0.0,0.0,135.883
2019-05-31 20:30:00,134.02496,25.93228,136.5107067193,81.50496,23.77228,84.901,52.52,2.16,52.5643985983,134.81,81.50496,23.77228,84.901,81.50496,23.77228,84.901,0.0,0.0,0.0,135.883
