Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-31 21:00:00,135.5448,26.0139,138.0185342635,82.7448,24.1339,86.1925,52.8,1.88,52.8334590955,134.38,82.7448,24.1339,86.1925,82.7448,24.1339,86.1925,0.0,0.0,0.0,135.883
2019-05-31 21:30:00,127.58448,23.20714,129.6779506464,74.90448,21.84714,78.0255,52.68,1.3599999999999999,52.6975521253,134.82,74.90448,21.84714,78.0255,74.90448,21.84714,78.0255,0.0,0.0,0.0,135.883
2019-05-31 22:00:00,127.44288,22.92584,129.4885392705,75.72288,22.08584,78.878,51.72,0.84,51.7268208959,134.82,75.72288,22.08584,78.878,75.72288,22.08584,78.878,0.0,0.0,0.0,135.883
2019-05-31 22:30:00,134.22608,25.28594,136.5870393333,84.22608,24.56594,87.7355,50.0,0.72,50.0051837313,135.27,84.22608,24.56594,87.7355,84.22608,24.56594,87.7355,0.0,0.0,0.0,135.883
2019-05-31 23:00:00,138.5696,27.1328,141.2010016962,90.9696,26.5328,94.76,47.6,0.6000000000000001,47.6037813624,135.37,90.9696,26.5328,94.76,90.9696,26.5328,94.76,0.0,0.0,0.0,135.883
2019-05-31 23:30:00,137.6216,27.9913,140.4393736181,93.5016,27.2713,97.3975,44.12,0.72,44.1258744956,135.33,93.5016,27.2713,97.3975,93.5016,27.2713,97.3975,0.0,0.0,0.0,135.883
2019-06-01 00:00:00,129.26096,27.61278,132.1773861122,87.54096,25.53278,91.1885,41.72,2.08,41.7718182511,135.98,87.54096,25.53278,91.1885,87.54096,25.53278,91.1885,0.0,0.0,0.0,135.883
2019-06-01 00:30:00,97.5712,19.6266,99.5255871472,56.7312,16.5466,59.095,40.84,3.08,40.9559763649,135.6,56.7312,16.5466,59.095,56.7312,16.5466,59.095,0.0,0.0,0.0,135.883
2019-06-01 01:00:00,89.74112,17.62116,91.4547642204,49.58112,14.46116,51.647,40.16,3.16,40.2841308706,135.72,49.58112,14.46116,51.647,49.58112,14.46116,51.647,0.0,0.0,0.0,135.883
2019-06-01 01:30:00,79.3232,14.5476,80.6461575278,38.0832,11.1076,39.67,41.24,3.44,41.383223654,136.0,38.0832,11.1076,39.67,38.0832,11.1076,39.67,0.0,0.0,0.0,135.883
2019-06-01 02:00:00,75.79728,14.74754,77.2186350012,35.47728,10.34754,36.9555,40.32,4.4,40.5593688314,136.06,35.47728,10.34754,36.9555,35.47728,10.34754,36.9555,0.0,0.0,0.0,135.883
2019-06-01 02:30:00,69.0904,12.3997,70.1942727881,28.2504,8.2397,29.4275,40.84,4.16,41.0513239738,136.1,28.2504,8.2397,29.4275,28.2504,8.2397,29.4275,0.0,0.0,0.0,135.883
2019-06-01 03:00:00,62.23536,9.60698,62.9724868419,20.59536,6.00698,21.4535,41.64,3.6,41.7953298827,136.02,20.59536,6.00698,21.4535,20.59536,6.00698,21.4535,0.0,0.0,0.0,135.883
2019-06-01 03:30:00,58.5128,9.0629,59.2105051511,17.6328,5.1429,18.3675,40.88,3.92,41.0675151427,136.12,17.6328,5.1429,18.3675,17.6328,5.1429,18.3675,0.0,0.0,0.0,135.883
2019-06-01 04:00:00,55.60496,7.77978,56.146563149,14.60496,4.25978,15.2135,41.0,3.52,41.1508250221,136.04,14.60496,4.25978,15.2135,14.60496,4.25978,15.2135,0.0,0.0,0.0,135.883
2019-06-01 04:30:00,52.3904,6.7272,52.8205379753,11.2704,3.2872,11.74,41.12,3.44,41.263640169,136.04,11.2704,3.2872,11.74,11.2704,3.2872,11.74,0.0,0.0,0.0,135.883
2019-06-01 05:00:00,52.912,7.136,53.3910314566,12.672,3.696,13.2,40.24,3.44,40.386770111,136.17,12.672,3.696,13.2,12.672,3.696,13.2,0.0,0.0,0.0,135.883
2019-06-01 05:30:00,57.79168,9.19924,58.5192642965,18.51168,5.39924,19.283,39.28,3.8,39.4633804938,136.33,18.51168,5.39924,19.283,18.51168,5.39924,19.283,0.0,0.0,0.0,135.883
2019-06-01 06:00:00,56.98832,9.70326,57.8084930702,18.86832,5.50326,19.6545,38.12,4.2,38.3506766564,136.33,18.86832,5.50326,19.6545,18.86832,5.50326,19.6545,0.0,0.0,0.0,135.883
2019-06-01 06:30:00,57.5832,9.6401,58.3845566075,19.0632,5.5601,19.8575,38.52,4.08,38.7354721154,136.56,19.0632,5.5601,19.8575,19.0632,5.5601,19.8575,0.0,0.0,0.0,135.883
2019-06-01 07:00:00,58.89376,8.92068,59.5655395224,19.61376,5.72068,20.431,39.28,3.2,39.4101306773,136.7,19.61376,5.72068,20.431,19.61376,5.72068,20.431,0.0,0.0,0.0,135.883
2019-06-01 07:30:00,55.77584,7.59462,56.2905194562,17.53584,5.11462,18.2665,38.24,2.48,38.3203340278,136.73,17.53584,5.11462,18.2665,17.53584,5.11462,18.2665,0.0,0.0,0.0,135.883
2019-06-01 08:00:00,51.96944,6.80442,52.4130024464,17.56944,5.12442,18.3015,34.4,1.6800000000000002,34.4409988241,136.56,17.56944,5.12442,18.3015,17.56944,5.12442,18.3015,0.0,0.0,0.0,135.883
2019-06-01 08:30:00,50.81072,5.85146,51.1465429042,18.69072,5.45146,19.4695,32.12,0.4,32.1224905635,136.18,18.69072,5.45146,19.4695,18.69072,5.45146,19.4695,0.0,0.0,0.0,135.883
2019-06-01 09:00:00,49.8112,7.0666,50.309964033,22.1712,6.4666,23.095,27.64,0.6000000000000001,27.646511534,135.99,22.1712,6.4666,23.095,22.1712,6.4666,23.095,0.0,0.0,0.0,135.883
2019-06-01 09:30:00,49.25152,8.51336,49.981891929,25.21152,7.35336,26.262,24.04,1.16,24.0679704171,135.95,25.21152,7.35336,26.262,25.21152,7.35336,26.262,0.0,0.0,0.0,135.883
2019-06-01 10:00:00,46.5488,10.5184,47.7224006102,28.1088,8.1984,29.28,18.44,2.32,18.5853705909,135.77,28.1088,8.1984,29.28,28.1088,8.1984,29.28,0.0,0.0,0.0,135.883
2019-06-01 10:30:00,47.776,8.453,48.518031545,24.456,7.133,25.475,23.32,1.32,23.3573286144,135.83,24.456,7.133,25.475,24.456,7.133,25.475,0.0,0.0,0.0,135.883
2019-06-01 11:00:00,44.18768,11.32474,45.6157955082,29.22768,8.52474,30.4455,14.96,2.8,15.2197766081,135.68,29.22768,8.52474,30.4455,29.22768,8.52474,30.4455,0.0,0.0,0.0,135.883
2019-06-01 11:30:00,46.31296,10.81128,47.5581122334,28.15296,8.21128,29.326,18.16,2.6,18.3451792033,135.75,28.15296,8.21128,29.326,28.15296,8.21128,29.326,0.0,0.0,0.0,135.883
2019-06-01 12:00:00,43.196,11.8905,44.802660705,30.756,8.9705,32.0375,12.44,2.92,12.778106276,135.68,30.756,8.9705,32.0375,30.756,8.9705,32.0375,0.0,0.0,0.0,135.883
2019-06-01 12:30:00,47.74976,10.19868,48.8267616559,29.06976,8.47868,30.281,18.68,1.72,18.7590191641,135.92,29.06976,8.47868,30.281,29.06976,8.47868,30.281,0.0,0.0,0.0,135.883
2019-06-01 13:00:00,45.7488,10.0934,46.8490066597,28.7088,8.3734,29.905,17.04,1.72,17.1265875177,135.99,28.7088,8.3734,29.905,28.7088,8.3734,29.905,0.0,0.0,0.0,135.883
2019-06-01 13:30:00,41.0328,10.1279,42.2642287786,29.5128,8.6079,30.7425,11.52,1.52,11.6198450936,136.06,29.5128,8.6079,30.7425,29.5128,8.6079,30.7425,0.0,0.0,0.0,135.883
2019-06-01 14:00:00,40.12368,9.64274,41.2661135976,28.12368,8.20274,29.2955,12.0,1.44,12.0860911795,136.13,28.12368,8.20274,29.2955,28.12368,8.20274,29.2955,0.0,0.0,0.0,135.883
2019-06-01 14:30:00,44.40384,8.56112,45.2216074725,27.84384,8.12112,29.004,16.56,0.44,16.5658443793,136.43,27.84384,8.12112,29.004,27.84384,8.12112,29.004,0.0,0.0,0.0,135.883
2019-06-01 15:00:00,54.5736,11.5273,55.7777416381,38.0136,11.0873,39.5975,16.56,0.44,16.5658443793,136.53,38.0136,11.0873,39.5975,38.0136,11.0873,39.5975,0.0,0.0,0.0,135.883
2019-06-01 15:30:00,54.25264,13.33702,55.8679250505,43.53264,12.69702,45.3465,10.72,0.64,10.7390874845,136.62,43.53264,12.69702,45.3465,43.53264,12.69702,45.3465,0.0,0.0,0.0,135.883
2019-06-01 16:00:00,57.5688,12.5709,58.9253278332,41.7288,12.1709,43.4675,15.84,0.4,15.8450497001,136.68,41.7288,12.1709,43.4675,41.7288,12.1709,43.4675,0.0,0.0,0.0,135.883
2019-06-01 16:30:00,58.0176,10.8168,59.0173285739,35.5776,10.3768,37.06,22.44,0.44,22.4443133109,136.49,35.5776,10.3768,37.06,35.5776,10.3768,37.06,0.0,0.0,0.0,135.883
2019-06-01 17:00:00,60.79264,10.18952,61.6406634942,33.15264,9.66952,34.534,27.64,0.52,27.6448910289,136.4,33.15264,9.66952,34.534,33.15264,9.66952,34.534,0.0,0.0,0.0,135.883
2019-06-01 17:30:00,63.54512,8.47566,64.10787072,26.86512,7.83566,27.9845,36.68,0.64,36.6855829993,136.24,26.86512,7.83566,27.9845,26.86512,7.83566,27.9845,0.0,0.0,0.0,135.883
2019-06-01 18:00:00,61.26,7.5975,61.7293253345,22.62,6.5975,23.5625,38.64,1.0,38.6529377926,136.16,22.62,6.5975,23.5625,22.62,6.5975,23.5625,0.0,0.0,0.0,135.883
2019-06-01 18:30:00,62.70128,7.99954,63.2095179055,21.94128,6.39954,22.8555,40.76,1.6,40.7913912486,136.09,21.94128,6.39954,22.8555,21.94128,6.39954,22.8555,0.0,0.0,0.0,135.883
2019-06-01 19:00:00,63.37968,7.38074,63.8079866463,18.85968,5.50074,19.6455,44.52,1.88,44.559676839,135.97,18.85968,5.50074,19.6455,18.85968,5.50074,19.6455,0.0,0.0,0.0,135.883
2019-06-01 19:30:00,59.80384,5.81112,60.0855090217,13.20384,3.85112,13.754,46.6,1.96,46.6412006707,135.82,13.20384,3.85112,13.754,13.20384,3.85112,13.754,0.0,0.0,0.0,135.883
2019-06-01 20:00:00,57.78672,6.54946,58.1566886493,14.22672,4.14946,14.8195,43.56,2.4,43.626065603,134.65,14.22672,4.14946,14.8195,14.22672,4.14946,14.8195,0.0,0.0,0.0,135.883
2019-06-01 20:30:00,72.47296,8.73128,72.997021731,23.35296,6.81128,24.326,49.12,1.92,49.1575101078,134.65,23.35296,6.81128,24.326,23.35296,6.81128,24.326,0.0,0.0,0.0,135.883
2019-06-01 21:00:00,66.21312,7.40716,66.6261456142,16.89312,4.92716,17.597,49.32,2.48,49.382312623,134.82,16.89312,4.92716,17.597,16.89312,4.92716,17.597,0.0,0.0,0.0,135.883
2019-06-01 21:30:00,72.61328,9.63554,73.2497922417,23.57328,6.87554,24.5555,49.04,2.76,49.1176058048,134.82,23.57328,6.87554,24.5555,23.57328,6.87554,24.5555,0.0,0.0,0.0,135.883
2019-06-01 22:00:00,69.7752,10.0411,70.4939871496,22.4952,6.5611,23.4325,47.28,3.48,47.4078980762,135.19,22.4952,6.5611,23.4325,22.4952,6.5611,23.4325,0.0,0.0,0.0,135.883
2019-06-01 22:30:00,70.56528,10.51154,71.343894025,24.24528,7.07154,25.2555,46.32,3.44,46.4475618305,135.57,24.24528,7.07154,25.2555,24.24528,7.07154,25.2555,0.0,0.0,0.0,135.883
2019-06-01 23:00:00,72.7232,11.5626,73.6366589207,28.1232,8.2026,29.295,44.6,3.36,44.7263859483,135.75,28.1232,8.2026,29.295,28.1232,8.2026,29.295,0.0,0.0,0.0,135.883
2019-06-01 23:30:00,70.52992,12.42956,71.6167827887,28.48992,8.30956,29.677,42.04,4.12,42.2414014919,136.16,28.48992,8.30956,29.677,28.48992,8.30956,29.677,0.0,0.0,0.0,135.883
2019-06-02 00:00:00,71.80864,14.05752,73.1716792701,32.28864,9.41752,33.634,39.52,4.64,39.7914563694,136.26,32.28864,9.41752,33.634,32.28864,9.41752,33.634,0.0,0.0,0.0,135.883
2019-06-02 00:30:00,75.5872,16.2346,77.3109762,38.1072,11.1146,39.695,37.48,5.12,37.828095379,136.6,38.1072,11.1146,39.695,38.1072,11.1146,39.695,0.0,0.0,0.0,135.883
2019-06-02 01:00:00,96.62128,22.91454,99.3012985426,61.42128,17.91454,63.9805,35.2,5.0,35.5533402088,136.94,61.42128,17.91454,63.9805,61.42128,17.91454,63.9805,0.0,0.0,0.0,135.883
2019-06-02 01:30:00,110.6792,27.9581,114.1557736965,76.5192,22.3181,79.7075,34.16,5.64,34.6224666943,137.29,76.5192,22.3181,79.7075,76.5192,22.3181,79.7075,0.0,0.0,0.0,135.883
2019-06-02 02:00:00,109.9488,28.7634,113.6488970514,75.9888,22.1634,79.155,33.96,6.6,34.595398538,137.47,75.9888,22.1634,79.155,75.9888,22.1634,79.155,0.0,0.0,0.0,135.883
2019-06-02 02:30:00,112.10848,28.98664,115.7952355946,77.98848,22.74664,81.238,34.12,6.24,34.6859049183,136.93,77.98848,22.74664,81.238,77.98848,22.74664,81.238,0.0,0.0,0.0,135.883
2019-06-02 03:00:00,108.88208,28.26394,112.4907002798,74.96208,21.86394,78.0855,33.92,6.4,34.518493594,137.22,74.96208,21.86394,78.0855,74.96208,21.86394,78.0855,0.0,0.0,0.0,135.883
2019-06-02 03:30:00,99.72544,25.02492,102.8173623675,65.36544,19.06492,68.089,34.36,5.96,34.8730727066,137.16,65.36544,19.06492,68.089,65.36544,19.06492,68.089,0.0,0.0,0.0,135.883
2019-06-02 04:00:00,98.4536,24.1223,101.3656584364,64.0536,18.6823,66.7225,34.4,5.44,34.8274834003,137.4,64.0536,18.6823,66.7225,64.0536,18.6823,66.7225,0.0,0.0,0.0,135.883
2019-06-02 04:30:00,95.0264,23.1727,97.8109948945,60.3864,17.6127,62.9025,34.64,5.5600000000000005,35.0833749802,136.88,60.3864,17.6127,62.9025,60.3864,17.6127,62.9025,0.0,0.0,0.0,135.883
2019-06-02 05:00:00,72.65792,17.31356,74.6922532703,38.37792,11.19356,39.977,34.28,6.12,34.8220160243,136.88,38.37792,11.19356,39.977,38.37792,11.19356,39.977,0.0,0.0,0.0,135.883
2019-06-02 05:30:00,59.42128,13.60954,60.9598892375,25.54128,7.44954,26.6055,33.88,6.16,34.4354468535,136.88,25.54128,7.44954,26.6055,25.54128,7.44954,26.6055,0.0,0.0,0.0,135.883
2019-06-02 06:00:00,56.46416,13.24038,57.9957673201,23.86416,6.96038,24.8585,32.6,6.28,33.1993734881,136.99,23.86416,6.96038,24.8585,23.86416,6.96038,24.8585,0.0,0.0,0.0,135.883
2019-06-02 06:30:00,59.22464,13.77052,60.8044834219,27.46464,8.01052,28.609,31.76,5.76,32.2780916412,136.76,27.46464,8.01052,28.609,27.46464,8.01052,28.609,0.0,0.0,0.0,135.883
2019-06-02 07:00:00,63.132,14.9535,64.8787837914,32.892,9.5935,34.2625,30.24,5.36,30.7113529497,136.57,32.892,9.5935,34.2625,32.892,9.5935,34.2625,0.0,0.0,0.0,135.883
2019-06-02 07:30:00,75.14928,17.52354,77.1653337882,45.26928,13.20354,47.1555,29.88,4.32,30.1906740567,136.82,45.26928,13.20354,47.1555,45.26928,13.20354,47.1555,0.0,0.0,0.0,135.883
2019-06-02 08:00:00,88.52208,21.35394,91.0612398392,61.28208,17.87394,63.8355,27.24,3.48,27.4613910791,136.59,61.28208,17.87394,63.8355,61.28208,17.87394,63.8355,0.0,0.0,0.0,135.883
2019-06-02 08:30:00,95.91824,23.02782,98.6437492123,69.07824,20.14782,71.9565,26.84,2.88,26.9940734236,136.48,69.07824,20.14782,71.9565,69.07824,20.14782,71.9565,0.0,0.0,0.0,135.883
2019-06-02 09:00:00,99.05088,24.37484,102.0059295031,76.85088,22.41484,80.053,22.2,1.96,22.2863545696,136.03,76.85088,22.41484,80.053,76.85088,22.41484,80.053,0.0,0.0,0.0,135.883
2019-06-02 09:30:00,99.62672,22.72946,102.1866512312,75.18672,21.92946,78.3195,24.44,0.8,24.4530897843,135.46,75.18672,21.92946,78.3195,75.18672,21.92946,78.3195,0.0,0.0,0.0,135.883
2019-06-02 10:00:00,96.3504,22.3122,98.9001205712,74.9904,21.8722,78.115,21.36,0.44,21.3645313546,135.09,74.9904,21.8722,78.115,74.9904,21.8722,78.115,0.0,0.0,0.0,135.883
2019-06-02 10:30:00,92.96432,22.31626,95.6053359047,75.00432,21.87626,78.1295,17.96,0.44,17.9653889465,135.48,75.00432,21.87626,78.1295,75.00432,21.87626,78.1295,0.0,0.0,0.0,135.883
2019-06-02 11:00:00,110.09104,27.05322,113.3662815861,90.97104,26.53322,94.7615,19.12,0.52,19.1270698226,136.11,90.97104,26.53322,94.7615,90.97104,26.53322,94.7615,0.0,0.0,0.0,135.883
2019-06-02 11:30:00,120.71824,31.81782,124.8409673875,106.75824,31.13782,111.2065,13.96,0.68,13.9765517922,136.11,106.75824,31.13782,111.2065,106.75824,31.13782,111.2065,0.0,0.0,0.0,135.883
2019-06-02 12:00:00,119.7392,28.8456,123.1647053989,97.9392,28.5656,102.02,21.8,0.28,21.801798091,136.04,97.9392,28.5656,102.02,97.9392,28.5656,102.02,0.0,0.0,0.0,135.883
2019-06-02 12:30:00,116.38544,30.68742,120.3631521283,102.74544,29.96742,107.0265,13.64,0.72,13.6589897137,135.87,102.74544,29.96742,107.0265,102.74544,29.96742,107.0265,0.0,0.0,0.0,135.883
2019-06-02 13:00:00,119.53712,33.42666,124.1227805709,110.21712,32.14666,114.8095,9.32,1.28,9.4074863805,135.87,110.21712,32.14666,114.8095,110.21712,32.14666,114.8095,0.0,0.0,0.0,135.883
2019-06-02 13:30:00,124.21264,31.79202,128.2166622224,107.49264,31.35202,111.9715,16.72,0.44,16.7257884717,136.29,107.49264,31.35202,111.9715,107.49264,31.35202,111.9715,0.0,0.0,0.0,135.883
2019-06-02 14:00:00,137.01088,32.54484,140.8231083629,107.33088,31.30484,111.803,29.68,1.24,29.7058916715,136.24,107.33088,31.30484,111.803,107.33088,31.30484,111.803,0.0,0.0,0.0,135.883
2019-06-02 14:30:00,131.6912,32.1866,135.5675085594,102.8112,29.9866,107.095,28.88,2.2,28.9636738001,136.29,102.8112,29.9866,107.095,102.8112,29.9866,107.095,0.0,0.0,0.0,135.883
2019-06-02 15:00:00,125.7872,31.9996,129.7936596448,101.3472,29.5596,105.57,24.44,2.44,24.5614983256,136.33,101.3472,29.5596,105.57,101.3472,29.5596,105.57,0.0,0.0,0.0,135.883
2019-06-02 15:30:00,103.45264,23.16202,106.0138099186,69.81264,20.36202,72.7215,33.64,2.8,33.7563268144,136.45,69.81264,20.36202,72.7215,69.81264,20.36202,72.7215,0.0,0.0,0.0,135.883
2019-06-02 16:00:00,70.40256,11.95908,71.4110639117,30.44256,8.87908,31.711,39.96,3.08,40.0785229269,136.49,30.44256,8.87908,31.711,30.44256,8.87908,31.711,0.0,0.0,0.0,135.883
2019-06-02 16:30:00,75.2464,11.6602,76.1444743695,31.886400000000002,9.3002,33.215,43.36,2.36,43.4241775973,136.32,31.886400000000002,9.3002,33.215,31.886400000000002,9.3002,33.215,0.0,0.0,0.0,135.883
2019-06-02 17:00:00,85.14416,13.30538,86.1774977535,39.58416,11.54538,41.2335,45.56,1.76,45.593982059,136.17,39.58416,11.54538,41.2335,39.58416,11.54538,41.2335,0.0,0.0,0.0,135.883
2019-06-02 17:30:00,91.84928,13.63604,92.8559735472,42.08928,12.27604,43.843,49.76,1.3599999999999999,49.7785817395,136.05,42.08928,12.27604,43.843,42.08928,12.27604,43.843,0.0,0.0,0.0,135.883
2019-06-02 18:00:00,135.60848,27.61914,138.3924735752,89.20848,26.01914,92.9255,46.4,1.6,46.4275780114,136.05,89.20848,26.01914,92.9255,89.20848,26.01914,92.9255,0.0,0.0,0.0,135.883
2019-06-02 18:30:00,138.91392,31.89656,142.5288311522,100.99392,29.45656,105.202,37.92,2.44,37.9984210198,136.14,100.99392,29.45656,105.202,100.99392,29.45656,105.202,0.0,0.0,0.0,135.883
2019-06-02 19:00:00,138.86608,32.01094,142.507854009,100.42608,29.29094,104.6105,38.44,2.7199999999999998,38.5361129332,136.1,100.42608,29.29094,104.6105,100.42608,29.29094,104.6105,0.0,0.0,0.0,135.883
2019-06-02 19:30:00,140.116,31.8855,143.69822047,99.996,29.1655,104.1625,40.12,2.7199999999999998,40.2120976822,136.01,99.996,29.1655,104.1625,99.996,29.1655,104.1625,0.0,0.0,0.0,135.883
2019-06-02 20:00:00,141.05664,31.631520000000002,144.5597756833,98.57664,28.75152,102.684,42.48,2.88,42.5775151929,136.01,98.57664,28.75152,102.684,98.57664,28.75152,102.684,0.0,0.0,0.0,135.883
2019-06-02 20:30:00,140.72224,31.17232,144.1334880061,96.04224,28.01232,100.044,44.68,3.16,44.7916063565,135.93,96.04224,28.01232,100.044,96.04224,28.01232,100.044,0.0,0.0,0.0,135.883
2019-06-02 21:00:00,140.07088,31.37734,143.5422895507,95.51088,27.85734,99.4905,44.56,3.52,44.6988143019,135.83,95.51088,27.85734,99.4905,95.51088,27.85734,99.4905,0.0,0.0,0.0,135.883
2019-06-02 21:30:00,139.73648,32.00314,143.3544028366,95.73648,27.92314,99.7255,44.0,4.08,44.1887587515,134.15,95.73648,27.92314,99.7255,95.73648,27.92314,99.7255,0.0,0.0,0.0,135.883
2019-06-02 22:00:00,139.16592,32.62506,142.9389653994,96.08592,28.02506,100.0895,43.08,4.6,43.3248935371,134.49,96.08592,28.02506,100.0895,96.08592,28.02506,100.0895,0.0,0.0,0.0,135.883
2019-06-02 22:30:00,138.2944,31.5792,141.8541044313,94.6944,27.6192,98.64,43.6,3.96,43.7794655061,134.92,94.6944,27.6192,98.64,94.6944,27.6192,98.64,0.0,0.0,0.0,135.883
2019-06-02 23:00:00,123.392,28.381,126.6138492622,81.672,23.821,85.075,41.72,4.5600000000000005,41.9684643512,135.8,81.672,23.821,85.075,81.672,23.821,85.075,0.0,0.0,0.0,135.883
2019-06-02 23:30:00,103.664,23.782,106.3569857602,63.984,18.662,66.65,39.68,5.12,40.0089589967,135.24,63.984,18.662,66.65,63.984,18.662,66.65,0.0,0.0,0.0,135.883
2019-06-03 00:00:00,102.3328,24.6854,105.2680907445,65.5728,19.1254,68.305,36.76,5.5600000000000005,37.1781010811,135.56,65.5728,19.1254,68.305,65.5728,19.1254,68.305,0.0,0.0,0.0,135.883
2019-06-03 00:30:00,105.51104,26.48572,108.7845252129,70.51104,20.56572,73.449,35.0,5.92,35.4971322785,135.23,70.51104,20.56572,73.449,70.51104,20.56572,73.449,0.0,0.0,0.0,135.883
2019-06-03 01:00:00,107.22368,27.39024,110.6668098393,73.06368,21.31024,76.108,34.16,6.08,34.6968586474,135.42,73.06368,21.31024,76.108,73.06368,21.31024,76.108,0.0,0.0,0.0,135.883
2019-06-03 01:30:00,102.64528,26.09654,105.9107308362,67.80528,19.77654,70.6305,34.84,6.32,35.4085865293,135.42,67.80528,19.77654,70.6305,67.80528,19.77654,70.6305,0.0,0.0,0.0,135.883
2019-06-03 02:00:00,107.22336,27.55848,110.7082596268,72.54336,21.15848,75.566,34.68,6.4,35.2655979674,135.47,72.54336,21.15848,75.566,72.54336,21.15848,75.566,0.0,0.0,0.0,135.883
2019-06-03 02:30:00,109.8008,28.1369,113.3485810332,74.8008,21.8169,77.9175,35.0,6.32,35.5660287353,135.4,74.8008,21.8169,77.9175,74.8008,21.8169,77.9175,0.0,0.0,0.0,135.883
2019-06-03 03:00:00,110.29024,28.44632,113.8996495201,75.45024,22.00632,78.594,34.84,6.44,35.4302018058,135.58,75.45024,22.00632,78.594,75.45024,22.00632,78.594,0.0,0.0,0.0,135.883
2019-06-03 03:30:00,109.39856,27.75458,112.8643506208,74.03856,21.59458,77.1235,35.36,6.16,35.8925507592,135.51,74.03856,21.59458,77.1235,74.03856,21.59458,77.1235,0.0,0.0,0.0,135.883
2019-06-03 04:00:00,115.91168,29.14924,119.5206917358,80.19168,23.38924,83.533,35.72,5.76,36.1814317019,135.54,80.19168,23.38924,83.533,80.19168,23.38924,83.533,0.0,0.0,0.0,135.883
2019-06-03 04:30:00,113.45312,28.36716,116.9457404278,78.33312,22.84716,81.597,35.12,5.52,35.5511575058,135.58,78.33312,22.84716,81.597,78.33312,22.84716,81.597,0.0,0.0,0.0,135.883
2019-06-03 05:00:00,116.09904,29.35222,119.7519933356,81.29904,23.71222,84.6865,34.8,5.64,35.2540721052,135.51,81.29904,23.71222,84.6865,81.29904,23.71222,84.6865,0.0,0.0,0.0,135.883
2019-06-03 05:30:00,119.62512,30.68066,123.4968511058,85.30512,24.88066,88.8595,34.32,5.8,34.8066430441,135.92,85.30512,24.88066,88.8595,85.30512,24.88066,88.8595,0.0,0.0,0.0,135.883
2019-06-03 06:00:00,118.8592,30.3356,122.6693036256,84.2592,24.5756,87.77,34.6,5.76,35.0761685479,135.74,84.2592,24.5756,87.77,84.2592,24.5756,87.77,0.0,0.0,0.0,135.883
2019-06-03 06:30:00,121.99808,28.63944,125.3146002954,84.47808,24.63944,87.998,37.52,4.0,37.7326171899,136.71,84.47808,24.63944,87.998,84.47808,24.63944,87.998,0.0,0.0,0.0,135.883
2019-06-03 07:00:00,118.09344,25.80892,120.8807715172,79.57344,23.20892,82.889,38.52,2.6,38.6076469109,136.33,79.57344,23.20892,82.889,79.57344,23.20892,82.889,0.0,0.0,0.0,135.883
2019-06-03 07:30:00,115.03552,22.50536,117.2163047123,73.59552,21.46536,76.662,41.44,1.04,41.4530481388,136.04,73.59552,21.46536,76.662,73.59552,21.46536,76.662,0.0,0.0,0.0,135.883
2019-06-03 08:00:00,110.06112,22.45116,112.3276667656,71.90112,20.97116,74.897,38.16,1.48,38.188689425,135.33,71.90112,20.97116,74.897,71.90112,20.97116,74.897,0.0,0.0,0.0,135.883
2019-06-03 08:30:00,107.19056,25.00058,110.0674572862,72.55056,21.16058,75.5735,34.64,3.84,34.8521907489,134.96,72.55056,21.16058,75.5735,72.55056,21.16058,75.5735,0.0,0.0,0.0,135.883
2019-06-03 09:00:00,100.7112,26.1591,104.0530841362,74.1912,21.6391,77.2825,26.52,4.52,26.9024311169,135.11,74.1912,21.6391,77.2825,74.1912,21.6391,77.2825,0.0,0.0,0.0,135.883
2019-06-03 09:30:00,102.17168,28.58174,106.094147131,80.85168,23.58174,84.2205,21.32,5.0,21.8984565666,134.85,80.85168,23.58174,84.2205,80.85168,23.58174,84.2205,0.0,0.0,0.0,135.883
2019-06-03 10:00:00,103.5144,31.7017,108.2600054972,88.3944,25.7817,92.0775,15.12,5.92,16.2376352958,134.81,88.3944,25.7817,92.0775,88.3944,25.7817,92.0775,0.0,0.0,0.0,135.883
2019-06-03 10:30:00,98.23904,33.11972,103.6717166492,90.23904,26.31972,93.999,8.0,6.8,10.4995237987,135.03,90.23904,26.31972,93.999,90.23904,26.31972,93.999,0.0,0.0,0.0,135.883
2019-06-03 11:00:00,91.9496,32.7103,97.5945319485,86.2296,25.1503,89.8225,5.72,7.5600000000000005,9.4800843878,134.68,86.2296,25.1503,89.8225,86.2296,25.1503,89.8225,0.0,0.0,0.0,135.883
2019-06-03 11:30:00,84.2664,30.3877,89.5781138462,78.2664,22.8277,81.5275,6.0,7.5600000000000005,9.6516112644,134.84,78.2664,22.8277,81.5275,78.2664,22.8277,81.5275,0.0,0.0,0.0,135.883
2019-06-03 12:00:00,84.79968,28.43824,89.4411494917,74.59968,21.75824,77.708,10.2,6.68,12.1927191389,135.05,74.59968,21.75824,77.708,74.59968,21.75824,77.708,0.0,0.0,0.0,135.883
2019-06-03 12:30:00,89.58368,28.89524,94.1284793089,77.26368,22.53524,80.483,12.32,6.36,13.8647755121,135.32,77.26368,22.53524,80.483,77.26368,22.53524,80.483,0.0,0.0,0.0,135.883
2019-06-03 13:00:00,84.81568,26.76624,88.9389182394,70.37568,20.52624,73.308,14.44,6.24,15.7305816803,135.26,70.37568,20.52624,73.308,70.37568,20.52624,73.308,0.0,0.0,0.0,135.883
2019-06-03 13:30:00,84.60912,26.88266,88.7771400522,71.04912,20.72266,74.0095,13.56,6.16,14.8935959392,134.9,71.04912,20.72266,74.0095,71.04912,20.72266,74.0095,0.0,0.0,0.0,135.883
2019-06-03 14:00:00,86.73904,26.20722,90.6116959352,68.45904,19.96722,71.3115,18.28,6.24,19.3156931017,135.04,68.45904,19.96722,71.3115,68.45904,19.96722,71.3115,0.0,0.0,0.0,135.883
2019-06-03 14:30:00,77.39616,24.50888,81.1840549714,61.67616,17.98888,64.246,15.72,6.52,17.0184840688,134.83,61.67616,17.98888,64.246,61.67616,17.98888,64.246,0.0,0.0,0.0,135.883
2019-06-03 15:00:00,73.58224,20.01482,76.2557477378,46.54224,13.57482,48.4815,27.04,6.44,27.7963163027,134.71,46.54224,13.57482,48.4815,46.54224,13.57482,48.4815,0.0,0.0,0.0,135.883
2019-06-03 15:30:00,78.0872,21.4321,80.9749696774,52.0872,15.1921,54.2575,26.0,6.24,26.7383170749,134.71,52.0872,15.1921,54.2575,52.0872,15.1921,54.2575,0.0,0.0,0.0,135.883
2019-06-03 16:00:00,82.9888,19.6884,85.2922858177,44.1888,12.8884,46.03,38.8,6.8,39.3913696132,134.32,44.1888,12.8884,46.03,44.1888,12.8884,46.03,0.0,0.0,0.0,135.883
2019-06-03 16:30:00,87.51712,22.51916,90.3679083536,52.79712,15.39916,54.997,34.72,7.12,35.4425281265,134.51,52.79712,15.39916,54.997,52.79712,15.39916,54.997,0.0,0.0,0.0,135.883
2019-06-03 17:00:00,98.7968,25.1474,101.947042218,64.2768,18.7474,66.955,34.52,6.4,35.1082668328,134.51,64.2768,18.7474,66.955,64.2768,18.7474,66.955,0.0,0.0,0.0,135.883
2019-06-03 17:30:00,121.8208,29.7844,125.4090020533,84.7008,24.7044,88.23,37.12,5.08,37.465995249,134.6,84.7008,24.7044,88.23,84.7008,24.7044,88.23,0.0,0.0,0.0,135.883
2019-06-03 18:00:00,102.97088,19.92984,104.8818413759,55.850880000000004,16.28984,58.178,47.12,3.64,47.2603851021,134.66,55.850880000000004,16.28984,58.178,55.850880000000004,16.28984,58.178,0.0,0.0,0.0,135.883
2019-06-03 18:30:00,86.20768,12.49724,87.108811831,35.16768,10.25724,36.633,51.04,2.24,51.0891299593,135.31,35.16768,10.25724,36.633,35.16768,10.25724,36.633,0.0,0.0,0.0,135.883
2019-06-03 19:00:00,82.13952,10.05236,82.75234551,28.01952,8.17236,29.187,54.12,1.88,54.1526435181,135.43,28.01952,8.17236,29.187,28.01952,8.17236,29.187,0.0,0.0,0.0,135.883
2019-06-03 19:30:00,89.34736,11.94798,90.1426922443,36.02736,10.50798,37.5285,53.32,1.44,53.3394413169,135.66,36.02736,10.50798,37.5285,36.02736,10.50798,37.5285,0.0,0.0,0.0,135.883
2019-06-03 20:00:00,81.16144,10.24542,81.8055497741,33.48144,9.76542,34.8765,47.68,0.48,47.6824160462,135.81,33.48144,9.76542,34.8765,33.48144,9.76542,34.8765,0.0,0.0,0.0,135.883
2019-06-03 20:30:00,85.21088,10.23484,85.823341931,32.21088,9.39484,33.553,53.0,0.84,53.0066561858,135.64,32.21088,9.39484,33.553,32.21088,9.39484,33.553,0.0,0.0,0.0,135.883
2019-06-03 21:00:00,81.0768,8.3074,81.5012907444,25.8768,7.5474,26.955,55.2,0.76,55.2052316361,135.54,25.8768,7.5474,26.955,25.8768,7.5474,26.955,0.0,0.0,0.0,135.883
2019-06-03 21:30:00,80.76528,7.93654,81.1542920655,25.56528,7.45654,26.6305,55.2,0.48,55.2020869171,135.64,25.56528,7.45654,26.6305,25.56528,7.45654,26.6305,0.0,0.0,0.0,135.883
2019-06-03 22:00:00,72.79248,6.79614,73.1090463859,20.83248,6.07614,21.7005,51.96,0.72,51.9649882132,135.8,20.83248,6.07614,21.7005,20.83248,6.07614,21.7005,0.0,0.0,0.0,135.883
2019-06-03 22:30:00,70.39648,6.50564,70.6964479178,19.83648,5.78564,20.663,50.56,0.72,50.5651263224,136.16,19.83648,5.78564,20.663,19.83648,5.78564,20.663,0.0,0.0,0.0,135.883
2019-06-03 23:00:00,67.7768,6.2999,68.0689603142,18.8568,5.4999,19.6425,48.92,0.8,48.9265408546,135.58,18.8568,5.4999,19.6425,18.8568,5.4999,19.6425,0.0,0.0,0.0,135.883
2019-06-03 23:30:00,66.93632,7.64976,67.3720250787,21.01632,6.12976,21.892,45.92,1.52,45.9451499073,135.4,21.01632,6.12976,21.892,21.01632,6.12976,21.892,0.0,0.0,0.0,135.883
2019-06-04 00:00:00,66.34336,8.81348,66.9262194196,23.22336,6.77348,24.191,43.12,2.04,43.168229058,135.7,23.22336,6.77348,24.191,23.22336,6.77348,24.191,0.0,0.0,0.0,135.883
2019-06-04 00:30:00,78.05184,13.91012,79.2816571837,38.09184,11.11012,39.679,39.96,2.8,40.0579779819,135.82,38.09184,11.11012,39.679,38.09184,11.11012,39.679,0.0,0.0,0.0,135.883
2019-06-04 01:00:00,77.56928,14.48604,78.9103196965,38.96928,11.36604,40.593,38.6,3.12,38.7258879821,135.82,38.96928,11.36604,40.593,38.96928,11.36604,40.593,0.0,0.0,0.0,135.883
2019-06-04 01:30:00,63.8576,10.1768,64.6634389435,24.0576,7.0168,25.06,39.8,3.16,39.9252501558,136.11,24.0576,7.0168,25.06,24.0576,7.0168,25.06,0.0,0.0,0.0,135.883
2019-06-04 02:00:00,58.68368,9.46274,59.4417172249,19.00368,5.54274,19.7955,39.68,3.92,39.8731588917,136.24,19.00368,5.54274,19.7955,19.00368,5.54274,19.7955,0.0,0.0,0.0,135.883
2019-06-04 02:30:00,54.92112,8.26866,55.5400770638,15.32112,4.46866,15.9595,39.6,3.8,39.7819054345,136.3,15.32112,4.46866,15.9595,15.32112,4.46866,15.9595,0.0,0.0,0.0,135.883
2019-06-04 03:00:00,50.91776,6.84268,51.375485915,11.11776,3.24268,11.581,39.8,3.6,39.9624824054,136.39,11.11776,3.24268,11.581,11.11776,3.24268,11.581,0.0,0.0,0.0,135.883
2019-06-04 03:30:00,50.85616,6.91138,51.3236415646,11.21616,3.27138,11.6835,39.64,3.64,39.806773293,136.57,11.21616,3.27138,11.6835,11.21616,3.27138,11.6835,0.0,0.0,0.0,135.883
2019-06-04 04:00:00,56.96224,8.74732,57.6299608971,17.92224,5.22732,18.669,39.04,3.52,39.1983673129,136.63,17.92224,5.22732,18.669,17.92224,5.22732,18.669,0.0,0.0,0.0,135.883
2019-06-04 04:30:00,56.36208,8.86394,57.0548288425,17.36208,5.06394,18.0855,39.0,3.8,39.1846908882,136.57,17.36208,5.06394,18.0855,17.36208,5.06394,18.0855,0.0,0.0,0.0,135.883
2019-06-04 05:00:00,53.99504,8.37022,54.6399572424,15.39504,4.49022,16.0365,38.6,3.88,38.7945150762,136.57,15.39504,4.49022,16.0365,15.39504,4.49022,16.0365,0.0,0.0,0.0,135.883
2019-06-04 05:30:00,53.83568,7.99374,54.425915888,14.51568,4.23374,15.1205,39.32,3.76,39.4993670835,136.33,14.51568,4.23374,15.1205,14.51568,4.23374,15.1205,0.0,0.0,0.0,135.883
2019-06-04 06:00:00,52.9016,7.8063,53.474457475,13.4616,3.9263,14.0225,39.44,3.88,39.6303923776,136.33,13.4616,3.9263,14.0225,13.4616,3.9263,14.0225,0.0,0.0,0.0,135.883
2019-06-04 06:30:00,54.90368,5.92024,55.2219459925,12.34368,3.60024,12.858,42.56,2.32,42.6231861784,136.25,12.34368,3.60024,12.858,12.34368,3.60024,12.858,0.0,0.0,0.0,135.883
2019-06-04 07:00:00,54.48928,3.73604,54.6172100148,9.92928,2.89604,10.343,44.56,0.84,44.5679167115,136.3,9.92928,2.89604,10.343,9.92928,2.89604,10.343,0.0,0.0,0.0,135.883
2019-06-04 07:30:00,62.8568,6.4349,63.1853245956,17.5368,5.1149000000000004,18.2675,45.32,1.32,45.3392192257,136.3,17.5368,5.1149000000000004,18.2675,17.5368,5.1149000000000004,18.2675,0.0,0.0,0.0,135.883
2019-06-04 08:00:00,70.26896,10.05678,70.9849671652,22.54896,6.57678,23.4885,47.72,3.48,47.8467219358,135.87,22.54896,6.57678,23.4885,22.54896,6.57678,23.4885,0.0,0.0,0.0,135.883
2019-06-04 08:30:00,61.77648,9.14814,62.4501556976,15.45648,4.50814,16.1005,46.32,4.64,46.5518205874,135.63,15.45648,4.50814,16.1005,15.45648,4.50814,16.1005,0.0,0.0,0.0,135.883
2019-06-04 09:00:00,56.0912,9.6366,56.9129754713,16.1712,4.7166,16.845,39.92,4.92,40.2220437074,135.72,16.1712,4.7166,16.845,16.1712,4.7166,16.845,0.0,0.0,0.0,135.883
2019-06-04 09:30:00,55.56864,9.90252,56.4440754535,17.76864,5.18252,18.509,37.8,4.72,38.0935480101,135.75,17.76864,5.18252,18.509,17.76864,5.18252,18.509,0.0,0.0,0.0,135.883
2019-06-04 10:00:00,47.75952,13.35986,49.5929189487,26.87952,7.83986,27.9995,20.88,5.52,21.5973331687,135.7,26.87952,7.83986,27.9995,26.87952,7.83986,27.9995,0.0,0.0,0.0,135.883
2019-06-04 10:30:00,53.850880000000004,14.14984,55.6788581851,27.53088,8.02984,28.678,26.32,6.12,27.0221538742,135.63,27.53088,8.02984,28.678,27.53088,8.02984,28.678,0.0,0.0,0.0,135.883
2019-06-04 11:00:00,60.25472,13.48596,61.7454646059,25.25472,7.36596,26.307,35.0,6.12,35.5310343221,135.73,25.25472,7.36596,26.307,25.25472,7.36596,26.307,0.0,0.0,0.0,135.883
2019-06-04 11:30:00,54.43536,14.21698,56.2612738804,28.03536,8.17698,29.2035,26.4,6.04,27.0821269475,135.9,28.03536,8.17698,29.2035,28.03536,8.17698,29.2035,0.0,0.0,0.0,135.883
2019-06-04 12:00:00,60.12608,13.92844,61.7182868929,28.00608,8.16844,29.173,32.12,5.76,32.6323765607,135.79,28.00608,8.16844,29.173,28.00608,8.16844,29.173,0.0,0.0,0.0,135.883
2019-06-04 12:30:00,63.1032,15.155100000000001,64.8975416041,31.6632,9.2351,32.9825,31.44,5.92,31.9924991209,135.79,31.6632,9.2351,32.9825,31.6632,9.2351,32.9825,0.0,0.0,0.0,135.883
2019-06-04 13:00:00,70.04352,14.87936,71.6064944541,33.32352,9.71936,34.712,36.72,5.16,37.0807766909,135.79,33.32352,9.71936,34.712,33.32352,9.71936,34.712,0.0,0.0,0.0,135.883
2019-06-04 13:30:00,78.04352,13.83436,79.2602077376,28.64352,8.35436,29.837,49.4,5.48,49.7030220409,135.46,28.64352,8.35436,29.837,28.64352,8.35436,29.837,0.0,0.0,0.0,135.883
2019-06-04 14:00:00,85.1368,15.8799,86.6051149659,36.6168,10.6799,38.1425,48.52,5.2,48.7978524118,135.42,36.6168,10.6799,38.1425,36.6168,10.6799,38.1425,0.0,0.0,0.0,135.883
2019-06-04 14:30:00,95.57472,20.09096,97.6635744625,52.01472,15.170960000000001,54.182,43.56,4.92,43.8369706983,135.49,52.01472,15.170960000000001,54.182,52.01472,15.170960000000001,54.182,0.0,0.0,0.0,135.883
2019-06-04 15:00:00,96.29408,19.81244,98.3111520724,51.33408,14.97244,53.473,44.96,4.84,45.2197655898,135.39,51.33408,14.97244,53.473,51.33408,14.97244,53.473,0.0,0.0,0.0,135.883
2019-06-04 15:30:00,121.3248,26.5764,124.2014981069,74.5248,21.7364,77.63,46.8,4.84,47.0496078623,135.44,74.5248,21.7364,77.63,74.5248,21.7364,77.63,0.0,0.0,0.0,135.883
2019-06-04 16:00:00,137.832,31.296,141.3403687557,84.672,24.696,88.2,53.16,6.6,53.5681397848,134.75,84.672,24.696,88.2,84.672,24.696,88.2,0.0,0.0,0.0,135.883
2019-06-04 16:30:00,123.16768,26.38724,125.9625493208,66.60768,19.42724,69.383,56.56,6.96,56.9866229917,134.68,66.60768,19.42724,69.383,66.60768,19.42724,69.383,0.0,0.0,0.0,135.883
2019-06-04 17:00:00,95.96096,16.82028,97.4239583645,36.00096,10.50028,37.501,59.96,6.32,60.292155377,134.88,36.00096,10.50028,37.501,36.00096,10.50028,37.501,0.0,0.0,0.0,135.883
2019-06-04 17:30:00,71.18976,8.75368,71.7259286618,14.78976,4.31368,15.406,56.4,4.44,56.5744960207,135.24,14.78976,4.31368,15.406,14.78976,4.31368,15.406,0.0,0.0,0.0,135.883
2019-06-04 18:00:00,72.83696,7.87578,73.26152232,18.63696,5.43578,19.4135,54.2,2.44,54.2548947101,135.58,18.63696,5.43578,19.4135,18.63696,5.43578,19.4135,0.0,0.0,0.0,135.883
2019-06-04 18:30:00,110.53952,16.68236,111.7912635987,52.25952,15.24236,54.437,58.28,1.44,58.297787265,135.65,52.25952,15.24236,54.437,52.25952,15.24236,54.437,0.0,0.0,0.0,135.883
2019-06-04 19:00:00,139.57744,25.57842,141.9017876091,81.93744,23.89842,85.3515,57.64,1.6800000000000002,57.6644778005,135.42,81.93744,23.89842,85.3515,81.93744,23.89842,85.3515,0.0,0.0,0.0,135.883
2019-06-04 19:30:00,145.94656,27.99108,148.6065238655,89.38656,26.07108,93.111,56.56,1.92,56.5925790188,135.14,89.38656,26.07108,93.111,89.38656,26.07108,93.111,0.0,0.0,0.0,135.883
2019-06-04 20:00:00,144.15312,27.05466,146.6699581832,88.23312,25.73466,91.9095,55.92,1.32,55.9355772295,135.3,88.23312,25.73466,91.9095,88.23312,25.73466,91.9095,0.0,0.0,0.0,135.883
2019-06-04 20:30:00,131.8328,22.0379,133.6620970666,70.0728,20.4379,72.9925,61.76,1.6,61.7807219123,135.69,70.0728,20.4379,72.9925,70.0728,20.4379,72.9925,0.0,0.0,0.0,135.883
2019-06-04 21:00:00,108.62656,14.98608,109.6554245407,47.26656,13.78608,49.236,61.36,1.2,61.3717329069,135.79,47.26656,13.78608,49.236,47.26656,13.78608,49.236,0.0,0.0,0.0,135.883
2019-06-04 21:30:00,87.03552,9.57036,87.5601138202,31.71552,9.25036,33.037,55.32,0.32,55.3209255165,135.58,31.71552,9.25036,33.037,31.71552,9.25036,33.037,0.0,0.0,0.0,135.883
2019-06-04 22:00:00,77.99472,8.31346,78.4365346318,25.07472,7.31346,26.1195,52.92,1.0,52.9294473805,135.07,25.07472,7.31346,26.1195,25.07472,7.31346,26.1195,0.0,0.0,0.0,135.883
2019-06-04 22:30:00,73.29808,7.64694,73.6958901368,22.37808,6.52694,23.3105,50.92,1.12,50.9323158712,135.35,22.37808,6.52694,23.3105,22.37808,6.52694,23.3105,0.0,0.0,0.0,135.883
2019-06-04 23:00:00,68.136,7.348,68.5310703258,20.256,5.908,21.1,47.88,1.44,47.9016492409,135.23,20.256,5.908,21.1,20.256,5.908,21.1,0.0,0.0,0.0,135.883
2019-06-04 23:30:00,79.03264,13.32452,80.1479944765,35.67264,10.40452,37.159,43.36,2.92,43.4582098113,135.67,35.67264,10.40452,37.159,35.67264,10.40452,37.159,0.0,0.0,0.0,135.883
2019-06-05 00:00:00,77.72096,15.07028,79.1685604429,37.68096,10.99028,39.251,40.04,4.08,40.2473353155,136.18,37.68096,10.99028,39.251,37.68096,10.99028,39.251,0.0,0.0,0.0,135.883
2019-06-05 00:30:00,77.35056,14.99058,78.7897621589,38.23056,11.15058,39.8235,39.12,3.84,39.30801445,136.73,38.23056,11.15058,39.8235,38.23056,11.15058,39.8235,0.0,0.0,0.0,135.883
2019-06-05 01:00:00,72.31856,13.78958,73.6215093369,33.83856,9.86958,35.2485,38.48,3.92,38.6791520073,136.93,33.83856,9.86958,35.2485,33.83856,9.86958,35.2485,0.0,0.0,0.0,135.883
2019-06-05 01:30:00,64.952,11.911,66.0350984326,25.752,7.511,26.825,39.2,4.4,39.4461658466,136.62,25.752,7.511,26.825,25.752,7.511,26.825,0.0,0.0,0.0,135.883
2019-06-05 02:00:00,67.71296,13.19128,68.9859030527,28.63296,8.35128,29.826,39.08,4.84,39.3785728538,136.62,28.63296,8.35128,29.826,28.63296,8.35128,29.826,0.0,0.0,0.0,135.883
2019-06-05 02:30:00,64.82864000000001,12.03502,65.936289482,25.62864,7.47502,26.6965,39.2,4.5600000000000005,39.4643332644,136.48,25.62864,7.47502,26.6965,25.62864,7.47502,26.6965,0.0,0.0,0.0,135.883
2019-06-05 03:00:00,71.04992,13.90956,72.3986670554,32.32992,9.42956,33.677,38.72,4.48,38.9783119183,136.73,32.32992,9.42956,33.677,32.32992,9.42956,33.677,0.0,0.0,0.0,135.883
2019-06-05 03:30:00,73.7408,14.6894,75.1896539226,35.1408,10.2494,36.605,38.6,4.44,38.8545183988,136.85,35.1408,10.2494,36.605,35.1408,10.2494,36.605,0.0,0.0,0.0,135.883
2019-06-05 04:00:00,66.47872,12.03796,67.5598452766,27.55872,8.03796,28.707,38.92,4.0,39.1250099042,136.76,27.55872,8.03796,28.707,27.55872,8.03796,28.707,0.0,0.0,0.0,135.883
2019-06-05 04:30:00,65.52624,11.35182,66.5022702308,26.16624,7.63182,27.2565,39.36,3.7199999999999998,39.5354018571,136.76,26.16624,7.63182,27.2565,26.16624,7.63182,27.2565,0.0,0.0,0.0,135.883
2019-06-05 05:00:00,64.38208,11.42644,65.3881927889,25.46208,7.42644,26.523,38.92,4.0,39.1250099042,137.02,25.46208,7.42644,26.523,25.46208,7.42644,26.523,0.0,0.0,0.0,135.883
2019-06-05 05:30:00,80.36208,15.93894,81.9274905648,41.48208,12.09894,43.2105,38.88,3.84,39.0691694306,136.49,41.48208,12.09894,43.2105,41.48208,12.09894,43.2105,0.0,0.0,0.0,135.883
2019-06-05 06:00:00,87.01344,18.01892,88.8595533333,48.61344,14.17892,50.639,38.4,3.84,38.5915223851,137.03,48.61344,14.17892,50.639,48.61344,14.17892,50.639,0.0,0.0,0.0,135.883
2019-06-05 06:30:00,93.64256,16.49408,95.0840876193,49.28256,14.37408,51.336,44.36,2.12,44.4106293583,137.33,49.28256,14.37408,51.336,49.28256,14.37408,51.336,0.0,0.0,0.0,135.883
2019-06-05 07:00:00,96.45808,16.51194,97.861153477,52.49808,15.31194,54.6855,43.96,1.2,43.9763754759,137.26,52.49808,15.31194,54.6855,52.49808,15.31194,54.6855,0.0,0.0,0.0,135.883
2019-06-05 07:30:00,106.08288,19.27084,107.8190275573,62.64288,18.27084,65.253,43.44,1.0,43.4515086044,137.82,62.64288,18.27084,65.253,62.64288,18.27084,65.253,0.0,0.0,0.0,135.883
2019-06-05 08:00:00,106.7096,22.2153,108.9975150462,67.3896,19.6553,70.1975,39.32,2.56,39.403248597,137.11,67.3896,19.6553,70.1975,67.3896,19.6553,70.1975,0.0,0.0,0.0,135.883
2019-06-05 08:30:00,105.82096,24.56778,108.6354057821,72.30096,21.08778,75.3135,33.52,3.48,33.700160237,136.83,72.30096,21.08778,75.3135,72.30096,21.08778,75.3135,0.0,0.0,0.0,135.883
2019-06-05 09:00:00,100.68944,23.61442,103.4214879,67.24944,19.61442,70.0515,33.44,4.0,33.6783847594,136.9,67.24944,19.61442,70.0515,67.24944,19.61442,70.0515,0.0,0.0,0.0,135.883
2019-06-05 09:30:00,100.68768,23.60724,103.4181351804,67.08768,19.56724,69.883,33.6,4.04,33.8420093966,136.85,67.08768,19.56724,69.883,67.08768,19.56724,69.883,0.0,0.0,0.0,135.883
2019-06-05 10:00:00,105.95664,24.23402,108.6926735592,70.19664,20.47402,73.1215,35.76,3.76,35.957130030100004,136.91,70.19664,20.47402,73.1215,70.19664,20.47402,73.1215,0.0,0.0,0.0,135.883
2019-06-05 10:30:00,105.84656,22.83858,108.282477808,67.60656,19.71858,70.4235,38.24,3.12,38.3670692131,136.48,67.60656,19.71858,70.4235,67.60656,19.71858,70.4235,0.0,0.0,0.0,135.883
2019-06-05 11:00:00,100.576,23.758,103.3439613137,68.976,20.118,71.85,31.6,3.64,31.808954714,136.51,68.976,20.118,71.85,68.976,20.118,71.85,0.0,0.0,0.0,135.883
2019-06-05 11:30:00,93.56912,23.35266,96.4392396623,65.52912,19.11266,68.2595,28.04,4.24,28.3587587881,136.45,65.52912,19.11266,68.2595,65.52912,19.11266,68.2595,0.0,0.0,0.0,135.883
2019-06-05 12:00:00,90.59696,23.31078,93.5478574071,64.83696,18.91078,67.5385,25.76,4.4,26.1330748287,136.36,64.83696,18.91078,67.5385,64.83696,18.91078,67.5385,0.0,0.0,0.0,135.883
2019-06-05 12:30:00,82.4896,24.3828,86.0177600499,63.8496,18.6228,66.51,18.64,5.76,19.5096693975,136.32,63.8496,18.6228,66.51,63.8496,18.6228,66.51,0.0,0.0,0.0,135.883
2019-06-05 13:00:00,81.40976,22.77118,84.5344643435,58.04976,16.93118,60.4685,23.36,5.84,24.0789368536,136.4,58.04976,16.93118,60.4685,58.04976,16.93118,60.4685,0.0,0.0,0.0,135.883
2019-06-05 13:30:00,75.92064,21.53352,78.9153727838,54.08064,15.77352,56.334,21.84,5.76,22.586792601,136.64,54.08064,15.77352,56.334,54.08064,15.77352,56.334,0.0,0.0,0.0,135.883
2019-06-05 14:00:00,72.93184,20.16512,75.6682585395,50.21184,14.64512,52.304,22.72,5.52,23.3809495102,136.68,50.21184,14.64512,52.304,50.21184,14.64512,52.304,0.0,0.0,0.0,135.883
2019-06-05 14:30:00,77.68496,20.04478,80.2293351303,51.44496,15.00478,53.5885,26.24,5.04,26.7196407161,136.83,51.44496,15.00478,53.5885,51.44496,15.00478,53.5885,0.0,0.0,0.0,135.883
2019-06-05 15:00:00,78.4456,18.8583,80.6805282472,47.9256,13.9783,49.9225,30.52,4.88,30.907681893,136.76,47.9256,13.9783,49.9225,47.9256,13.9783,49.9225,0.0,0.0,0.0,135.883
2019-06-05 15:30:00,70.23936,15.92648,72.0223608222,38.55936,11.24648,40.166,31.68,4.68,32.0238161374,136.79,38.55936,11.24648,40.166,38.55936,11.24648,40.166,0.0,0.0,0.0,135.883
2019-06-05 16:00:00,68.23808,13.45944,69.5528007143,28.31808,8.25944,29.498,39.92,5.2,40.2572527627,136.59,28.31808,8.25944,29.498,28.31808,8.25944,29.498,0.0,0.0,0.0,135.883
2019-06-05 16:30:00,68.13408,13.11744,69.3853016827,25.77408,7.51744,26.848,42.36,5.6,42.7285571954,136.59,25.77408,7.51744,26.848,25.77408,7.51744,26.848,0.0,0.0,0.0,135.883
2019-06-05 17:00:00,69.62832,12.83826,70.8020046739,24.26832,7.07826,25.2795,45.36,5.76,45.7242517708,136.4,24.26832,7.07826,25.2795,24.26832,7.07826,25.2795,0.0,0.0,0.0,135.883
2019-06-05 17:30:00,75.33584,12.43962,76.3559620085,24.13584,7.03962,25.1415,51.2,5.4,51.4839780903,136.4,24.13584,7.03962,25.1415,24.13584,7.03962,25.1415,0.0,0.0,0.0,135.883
2019-06-05 18:00:00,71.60544,9.34492,72.2126482508,17.36544,5.06492,18.089,54.24,4.28,54.408602261,136.31,17.36544,5.06492,18.089,17.36544,5.06492,18.089,0.0,0.0,0.0,135.883
2019-06-05 18:30:00,62.80256,6.41408,63.1292480931,11.84256,3.4540800000000003,12.336,50.96,2.96,51.0458930767,136.58,11.84256,3.4540800000000003,12.336,11.84256,3.4540800000000003,12.336,0.0,0.0,0.0,135.883
2019-06-05 19:00:00,69.21488,6.48434,69.5179565195,11.53488,3.36434,12.0155,57.68,3.12,57.764321168,136.34,11.53488,3.36434,12.0155,11.53488,3.36434,12.0155,0.0,0.0,0.0,135.883
2019-06-05 19:30:00,69.37952,5.89236,69.6292876726,8.81952,2.57236,9.187,60.56,3.32,60.6509356894,136.28,8.81952,2.57236,9.187,8.81952,2.57236,9.187,0.0,0.0,0.0,135.883
2019-06-05 20:00:00,65.63824,5.05282,65.8324353207,5.11824,1.49282,5.3315,60.52,3.56,60.6246154627,136.37,5.11824,1.49282,5.3315,5.11824,1.49282,5.3315,0.0,0.0,0.0,135.883
2019-06-05 20:30:00,65.47168,4.72924,65.6422622477,3.87168,1.12924,4.033,61.6,3.6,61.7051051373,136.04,3.87168,1.12924,4.033,3.87168,1.12924,4.033,0.0,0.0,0.0,135.883
2019-06-05 21:00:00,63.01744,3.78342,63.1309116919,3.09744,0.9034200000000001,3.2265,59.92,2.88,59.9891723564,136.29,3.09744,0.9034200000000001,3.2265,3.09744,0.9034200000000001,3.2265,0.0,0.0,0.0,135.883
2019-06-05 21:30:00,62.36496,3.31978,62.4532559203,3.56496,1.03978,3.7135,58.8,2.2800000000000002,58.8441874785,136.72,3.56496,1.03978,3.7135,3.56496,1.03978,3.7135,0.0,0.0,0.0,135.883
2019-06-05 22:00:00,61.6112,3.0966,61.6889690058,5.1312,1.4966,5.345,56.48,1.6,56.5026583445,137.06,5.1312,1.4966,5.345,5.1312,1.4966,5.345,0.0,0.0,0.0,135.883
2019-06-05 22:30:00,60.06816,2.85988,60.1362017374,5.8281600000000005,1.69988,6.071,54.24,1.16,54.2524027118,135.46,5.8281600000000005,1.69988,6.071,5.8281600000000005,1.69988,6.071,0.0,0.0,0.0,135.883
2019-06-05 23:00:00,56.36384,2.33612,56.4122319732,4.44384,1.2961200000000002,4.629,51.92,1.04,51.93041498,135.42,4.44384,1.2961200000000002,4.629,4.44384,1.2961200000000002,4.629,0.0,0.0,0.0,135.883
2019-06-05 23:30:00,51.4384,1.2362,51.4532524239,3.2784,0.9562,3.415,48.16,0.28,48.1608139466,135.81,3.2784,0.9562,3.415,3.2784,0.9562,3.415,0.0,0.0,0.0,135.883
2019-06-06 00:00:00,53.5144,3.0117,53.5990796959,7.9944,2.3317,8.3275,45.52,0.68,45.5250788028,136.14,7.9944,2.3317,8.3275,7.9944,2.3317,8.3275,0.0,0.0,0.0,135.883
2019-06-06 00:30:00,61.59616,6.46888,61.9349120868,18.47616,5.38888,19.246,43.12,1.08,43.1335229259,136.02,18.47616,5.38888,19.246,18.47616,5.38888,19.246,0.0,0.0,0.0,135.883
2019-06-06 01:00:00,64.964,8.4595,65.5124754245,23.244,6.7795000000000005,24.2125,41.72,1.6800000000000002,41.753811802,136.13,23.244,6.7795000000000005,24.2125,23.244,6.7795000000000005,24.2125,0.0,0.0,0.0,135.883
2019-06-06 01:30:00,66.63072,9.71896,67.335807942,25.23072,7.35896,26.282,41.4,2.36,41.4672111433,136.27,25.23072,7.35896,26.282,25.23072,7.35896,26.282,0.0,0.0,0.0,135.883
2019-06-06 02:00:00,62.63552,9.27536,63.3185649616,21.51552,6.27536,22.412,41.12,3.0,41.229290559,136.41,21.51552,6.27536,22.412,21.51552,6.27536,22.412,0.0,0.0,0.0,135.883
2019-06-06 02:30:00,55.7392,7.3606,56.2230988918,14.5392,4.2406,15.145,41.2,3.12,41.3179670361,136.7,14.5392,4.2406,15.145,14.5392,4.2406,15.145,0.0,0.0,0.0,135.883
2019-06-06 03:00:00,53.04048,6.53514,53.4415622288,12.12048,3.53514,12.6255,40.92,3.0,41.0298232996,136.79,12.12048,3.53514,12.6255,12.12048,3.53514,12.6255,0.0,0.0,0.0,135.883
2019-06-06 03:30:00,50.84368,6.08274,51.2062449497,9.88368,2.88274,10.2955,40.96,3.2,41.084809845,136.88,9.88368,2.88274,10.2955,9.88368,2.88274,10.2955,0.0,0.0,0.0,135.883
2019-06-06 04:00:00,51.556,5.9005,51.8925528014,10.356,3.0205,10.7875,41.2,2.88,41.3005375268,136.88,10.356,3.0205,10.7875,10.356,3.0205,10.7875,0.0,0.0,0.0,135.883
2019-06-06 04:30:00,52.0488,5.9009,52.3822317418,10.7688,3.1409,11.2175,41.28,2.76,41.3721645554,136.88,10.7688,3.1409,11.2175,10.7688,3.1409,11.2175,0.0,0.0,0.0,135.883
2019-06-06 05:00:00,46.35584,4.29212,46.5541211516,5.11584,1.4921200000000001,5.329,41.24,2.8,41.3349440546,136.93,5.11584,1.4921200000000001,5.329,5.11584,1.4921200000000001,5.329,0.0,0.0,0.0,135.883
2019-06-06 05:30:00,45.27504,3.63522,45.420744946,3.27504,0.9552200000000001,3.4115,42.0,2.68,42.0854179022,136.74,3.27504,0.9552200000000001,3.4115,3.27504,0.9552200000000001,3.4115,0.0,0.0,0.0,135.883
2019-06-06 06:00:00,46.056,3.9530000000000003,46.2253322865,3.816,1.113,3.975,42.24,2.84,42.3353658305,136.41,3.816,1.113,3.975,3.816,1.113,3.975,0.0,0.0,0.0,135.883
2019-06-06 06:30:00,49.92096,2.66528,49.9920590174,5.16096,1.50528,5.376,44.76,1.16,44.7750287549,135.82,5.16096,1.50528,5.376,5.16096,1.50528,5.376,0.0,0.0,0.0,135.883
2019-06-06 07:00:00,53.71392,2.49656,53.77190729,6.91392,2.01656,7.202,46.8,0.48,46.8024614737,136.77,6.91392,2.01656,7.202,6.91392,2.01656,7.202,0.0,0.0,0.0,135.883
2019-06-06 07:30:00,56.409440000000004,5.62942,56.6896400646,10.24944,2.98942,10.6765,46.16,2.64,46.2354323003,136.33,10.24944,2.98942,10.6765,10.24944,2.98942,10.6765,0.0,0.0,0.0,135.883
2019-06-06 08:00:00,57.37744,8.12342,57.9496382512,13.17744,3.84342,13.7265,44.2,4.28,44.4067382274,136.36,13.17744,3.84342,13.7265,13.17744,3.84342,13.7265,0.0,0.0,0.0,135.883
2019-06-06 08:30:00,60.42064,9.856020000000001,61.2192360966,14.18064,4.13602,14.7715,46.24,5.72,46.5924457396,136.22,14.18064,4.13602,14.7715,14.18064,4.13602,14.7715,0.0,0.0,0.0,135.883
2019-06-06 09:00:00,59.33488,11.73434,60.4840699676,18.01488,5.25434,18.7655,41.32,6.48,41.8250260012,136.0,18.01488,5.25434,18.7655,18.01488,5.25434,18.7655,0.0,0.0,0.0,135.883
2019-06-06 09:30:00,55.8536,12.6573,57.2698164503,22.4136,6.5373,23.3475,33.44,6.12,33.9954114551,135.97,22.4136,6.5373,23.3475,22.4136,6.5373,23.3475,0.0,0.0,0.0,135.883
2019-06-06 10:00:00,55.0272,12.5746,56.4456668399,21.3072,6.2146,22.195,33.72,6.36,34.314545021,135.83,21.3072,6.2146,22.195,21.3072,6.2146,22.195,0.0,0.0,0.0,135.883
2019-06-06 10:30:00,53.56384,15.94112,55.8856355641,28.32384,8.26112,29.504,25.24,7.68,26.3825700037,135.75,28.32384,8.26112,29.504,28.32384,8.26112,29.504,0.0,0.0,0.0,135.883
