Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-06 11:00:00,56.75456,17.17508,59.29640338,30.63456,8.93508,31.911,26.12,8.24,27.3889028623,135.8,30.63456,8.93508,31.911,30.63456,8.93508,31.911,0.0,0.0,0.0,135.883
2019-06-06 11:30:00,61.6112,18.9366,64.4556807814,36.8112,10.7366,38.345,24.8,8.2,26.1204900413,135.85,36.8112,10.7366,38.345,36.8112,10.7366,38.345,0.0,0.0,0.0,135.883
2019-06-06 12:00:00,58.98512,18.59066,61.8454284539,35.62512,10.39066,37.1095,23.36,8.2,24.7574150508,135.72,35.62512,10.39066,37.1095,35.62512,10.39066,37.1095,0.0,0.0,0.0,135.883
2019-06-06 12:30:00,49.612,19.0685,53.1503361819,35.892,10.4685,37.3875,13.72,8.6,16.1925414929,135.63,35.892,10.4685,37.3875,35.892,10.4685,37.3875,0.0,0.0,0.0,135.883
2019-06-06 13:00:00,49.71104,18.09072,52.9004881641,35.83104,10.45072,37.324,13.88,7.64,15.8437369329,135.79,35.83104,10.45072,37.324,35.83104,10.45072,37.324,0.0,0.0,0.0,135.883
2019-06-06 13:30:00,47.77408,18.71244,51.3080708135,38.37408,11.19244,39.973,9.4,7.52,12.0378735664,135.73,38.37408,11.19244,39.973,38.37408,11.19244,39.973,0.0,0.0,0.0,135.883
2019-06-06 14:00:00,71.56656,23.35858,75.2821078999,56.08656,16.35858,58.4235,15.48,7.0,16.989125934,135.92,56.08656,16.35858,58.4235,56.08656,16.35858,58.4235,0.0,0.0,0.0,135.883
2019-06-06 14:30:00,70.3856,22.4458,73.8779170321,55.4256,16.1658,57.735,14.96,6.28,16.2246725699,136.05,55.4256,16.1658,57.735,55.4256,16.1658,57.735,0.0,0.0,0.0,135.883
2019-06-06 15:00:00,68.5432,22.7901,72.2326721384,54.8232,15.9901,57.1075,13.72,6.8,15.3126875499,136.05,54.8232,15.9901,57.1075,54.8232,15.9901,57.1075,0.0,0.0,0.0,135.883
2019-06-06 15:30:00,78.148,23.2815,81.5422476159,60.348,17.6015,62.8625,17.8,5.68,18.6842821644,136.29,60.348,17.6015,62.8625,60.348,17.6015,62.8625,0.0,0.0,0.0,135.883
2019-06-06 16:00:00,85.19168,23.23924,88.3044994154,57.87168,16.87924,60.283,27.32,6.36,28.0505258418,136.03,57.87168,16.87924,60.283,57.87168,16.87924,60.283,0.0,0.0,0.0,135.883
2019-06-06 16:30:00,76.88592,21.52006,79.840827129,52.52592,15.32006,54.7145,24.36,6.2,25.1366187066,136.09,52.52592,15.32006,54.7145,52.52592,15.32006,54.7145,0.0,0.0,0.0,135.883
2019-06-06 17:00:00,74.00752,19.63386,76.5676268083,48.52752,14.15386,50.5495,25.48,5.48,26.0626322539,135.92,48.52752,14.15386,50.5495,48.52752,14.15386,50.5495,0.0,0.0,0.0,135.883
2019-06-06 17:30:00,76.84112,17.49866,78.8083804214,45.32112,13.21866,47.2095,31.52,4.28,31.8092565144,136.04,45.32112,13.21866,47.2095,45.32112,13.21866,47.2095,0.0,0.0,0.0,135.883
2019-06-06 18:00:00,75.03872,13.91296,76.3176254557,39.19872,11.43296,40.832,35.84,2.48,35.9257011066,136.25,39.19872,11.43296,40.832,39.19872,11.43296,40.832,0.0,0.0,0.0,135.883
2019-06-06 18:30:00,74.36736,10.98548,75.1743640093,32.72736,9.54548,34.091,41.64,1.44,41.6648916955,136.51,32.72736,9.54548,34.091,32.72736,9.54548,34.091,0.0,0.0,0.0,135.883
2019-06-06 19:00:00,73.91392,8.35156,74.3842464787,25.75392,7.51156,26.827,48.16,0.84,48.1673250243,136.34,25.75392,7.51156,26.827,25.75392,7.51156,26.827,0.0,0.0,0.0,135.883
2019-06-06 19:30:00,69.89136,5.6349800000000005,70.1181517316,14.93136,4.35498,15.5535,54.96,1.28,54.9749033651,136.08,14.93136,4.35498,15.5535,14.93136,4.35498,15.5535,0.0,0.0,0.0,135.883
2019-06-06 20:00:00,64.38464,4.19052,64.5208673671,7.7846400000000004,2.27052,8.109,56.6,1.92,56.632556008,136.08,7.7846400000000004,2.27052,8.109,7.7846400000000004,2.27052,8.109,0.0,0.0,0.0,135.883
2019-06-06 20:30:00,59.46256,2.79658,59.5282865657,5.06256,1.47658,5.2735,54.4,1.32,54.4160123493,136.26,5.06256,1.47658,5.2735,5.06256,1.47658,5.2735,0.0,0.0,0.0,135.883
2019-06-06 21:00:00,62.1312,3.2066,62.2138915115,4.4112,1.2866,4.595,57.72,1.92,57.7519246433,136.04,4.4112,1.2866,4.595,4.4112,1.2866,4.595,0.0,0.0,0.0,135.883
2019-06-06 21:30:00,60.81872,2.20046,60.858514003,3.01872,0.88046,3.1445,57.8,1.32,57.8150706996,135.67,3.01872,0.88046,3.1445,3.01872,0.88046,3.1445,0.0,0.0,0.0,135.883
2019-06-06 22:00:00,60.02256,2.14158,60.0607531908,2.54256,0.74158,2.6485000000000003,57.48,1.4,57.4970468807,135.56,2.54256,0.74158,2.6485000000000003,2.54256,0.74158,2.6485000000000003,0.0,0.0,0.0,135.883
2019-06-06 22:30:00,60.47264,2.23952,60.5140945433,4.11264,1.19952,4.284,56.36,1.04,56.3695946411,135.4,4.11264,1.19952,4.284,4.11264,1.19952,4.284,0.0,0.0,0.0,135.883
2019-06-06 23:00:00,66.10528,4.6790400000000005,66.2706681662,13.98528,4.07904,14.568,52.12,0.6000000000000001,52.1234534543,135.46,13.98528,4.07904,14.568,13.98528,4.07904,14.568,0.0,0.0,0.0,135.883
2019-06-06 23:30:00,74.12768,10.46224,74.862349736,28.32768,8.26224,29.508,45.8,2.2,45.8528079838,135.69,28.32768,8.26224,29.508,28.32768,8.26224,29.508,0.0,0.0,0.0,135.883
2019-06-07 00:00:00,51.95488,6.65684,52.3796055216,10.75488,3.13684,11.203,41.2,3.52,41.3500955259,136.46,10.75488,3.13684,11.203,10.75488,3.13684,11.203,0.0,0.0,0.0,135.883
2019-06-07 00:30:00,56.16,7.375,56.6421770856,13.08,3.815,13.625,43.08,3.56,43.2268435119,136.53,13.08,3.815,13.625,13.08,3.815,13.625,0.0,0.0,0.0,135.883
2019-06-07 01:00:00,60.92272,9.83746,61.7118581105,19.60272,5.71746,20.4195,41.32,4.12,41.5248937386,136.89,19.60272,5.71746,20.4195,19.60272,5.71746,20.4195,0.0,0.0,0.0,135.883
2019-06-07 01:30:00,62.4456,10.0783,63.2536567342,20.5656,5.9983,21.4225,41.88,4.08,42.0782699264,137.0,20.5656,5.9983,21.4225,20.5656,5.9983,21.4225,0.0,0.0,0.0,135.883
2019-06-07 02:00:00,60.49152,9.20836,61.1883803169,18.13152,5.28836,18.887,42.36,3.92,42.540991996,137.31,18.13152,5.28836,18.887,18.13152,5.28836,18.887,0.0,0.0,0.0,135.883
2019-06-07 02:30:00,54.38672,8.21946,55.0043165129,12.54672,3.65946,13.0695,41.84,4.5600000000000005,42.0877559392,137.53,12.54672,3.65946,13.0695,12.54672,3.65946,13.0695,0.0,0.0,0.0,135.883
2019-06-07 03:00:00,49.8888,7.7759,50.4911575055,8.9688,2.6159,9.3425,40.92,5.16,41.2440541169,137.69,8.9688,2.6159,9.3425,8.9688,2.6159,9.3425,0.0,0.0,0.0,135.883
2019-06-07 03:30:00,54.14496,8.92728,54.875978548,13.46496,3.92728,14.026,40.68,5.0,40.9861244813,137.69,13.46496,3.92728,14.026,13.46496,3.92728,14.026,0.0,0.0,0.0,135.883
2019-06-07 04:00:00,52.1672,7.8971,52.7615479706,11.1672,3.2571,11.6325,41.0,4.64,41.2617207591,137.61,11.1672,3.2571,11.6325,11.1672,3.2571,11.6325,0.0,0.0,0.0,135.883
2019-06-07 04:30:00,50.428960000000004,7.13678,50.9314601739,9.10896,2.65678,9.4885,41.32,4.48,41.5621558632,137.5,9.10896,2.65678,9.4885,9.10896,2.65678,9.4885,0.0,0.0,0.0,135.883
2019-06-07 05:00:00,46.16944,6.26942,46.5931627715,5.44944,1.58942,5.6765,40.72,4.68,40.9880567971,137.55,5.44944,1.58942,5.6765,5.44944,1.58942,5.6765,0.0,0.0,0.0,135.883
2019-06-07 05:30:00,47.85296,6.81878,48.3363376917,7.33296,2.13878,7.6385000000000005,40.52,4.68,40.7893711646,137.51,7.33296,2.13878,7.6385000000000005,7.33296,2.13878,7.6385000000000005,0.0,0.0,0.0,135.883
2019-06-07 06:00:00,53.29856,8.11208,53.9123579525,12.17856,3.55208,12.686,41.12,4.5600000000000005,41.3720678719,137.51,12.17856,3.55208,12.686,12.17856,3.55208,12.686,0.0,0.0,0.0,135.883
2019-06-07 06:30:00,63.31728,8.76254,63.9207325822,19.75728,5.76254,20.5805,43.56,3.0,43.6631835761,136.91,19.75728,5.76254,20.5805,19.75728,5.76254,20.5805,0.0,0.0,0.0,135.883
2019-06-07 07:00:00,68.89632,8.49476,69.4180369717,24.73632,7.21476,25.767,44.16,1.28,44.1785468299,136.37,24.73632,7.21476,25.767,24.73632,7.21476,25.767,0.0,0.0,0.0,135.883
2019-06-07 07:30:00,75.32256,9.76908,75.9534263151,29.24256,8.52908,30.461,46.08,1.24,46.0966810085,136.79,29.24256,8.52908,30.461,29.24256,8.52908,30.461,0.0,0.0,0.0,135.883
2019-06-07 08:00:00,81.06432,13.66376,82.2077995959,36.42432,10.62376,37.942,44.64,3.04,44.7433928083,136.46,36.42432,10.62376,37.942,36.42432,10.62376,37.942,0.0,0.0,0.0,135.883
2019-06-07 08:30:00,88.80976,17.27618,90.4745260648,44.00976,12.83618,45.8435,44.8,4.44,45.019480228,136.05,44.00976,12.83618,45.8435,44.00976,12.83618,45.8435,0.0,0.0,0.0,135.883
2019-06-07 09:00:00,88.81984,18.70912,90.7689106952,49.05984,14.30912,51.104,39.76,4.4,40.0027199075,136.16,49.05984,14.30912,51.104,49.05984,14.30912,51.104,0.0,0.0,0.0,135.883
2019-06-07 09:30:00,85.896,21.523,88.5514672098,57.336,16.723,59.725,28.56,4.8,28.9605524809,135.82,57.336,16.723,59.725,57.336,16.723,59.725,0.0,0.0,0.0,135.883
2019-06-07 10:00:00,83.2768,23.4974,86.5283376993,61.6368,17.9774,64.205,21.64,5.52,22.3329353198,135.54,61.6368,17.9774,64.205,61.6368,17.9774,64.205,0.0,0.0,0.0,135.883
2019-06-07 10:30:00,87.75408,23.97494,90.970194595,64.23408,18.73494,66.9105,23.52,5.24,24.0966387698,135.44,64.23408,18.73494,66.9105,64.23408,18.73494,66.9105,0.0,0.0,0.0,135.883
2019-06-07 11:00:00,103.01936,26.16398,106.2898978466,71.73936,20.92398,74.7285,31.28,5.24,31.7158635386,135.5,71.73936,20.92398,74.7285,71.73936,20.92398,74.7285,0.0,0.0,0.0,135.883
2019-06-07 11:30:00,102.36912,24.04766,105.1557258596,64.20912,18.72766,66.8845,38.16,5.32,38.5290539723,135.36,64.20912,18.72766,66.8845,64.20912,18.72766,66.8845,0.0,0.0,0.0,135.883
2019-06-07 12:00:00,108.02528,23.51404,110.5548334366,63.06528,18.39404,65.693,44.96,5.12,45.2505911564,135.16,63.06528,18.39404,65.693,63.06528,18.39404,65.693,0.0,0.0,0.0,135.883
2019-06-07 12:30:00,117.276,27.3205,120.416236016,78.036,22.7605,81.2875,39.24,4.5600000000000005,39.5040656136,135.4,78.036,22.7605,81.2875,78.036,22.7605,81.2875,0.0,0.0,0.0,135.883
2019-06-07 13:00:00,115.96512,26.98816,119.0641416918,79.36512,23.14816,82.672,36.6,3.84,36.8008912936,135.62,79.36512,23.14816,82.672,79.36512,23.14816,82.672,0.0,0.0,0.0,135.883
2019-06-07 13:30:00,122.94144,26.47292,125.7593462237,78.42144,22.87292,81.689,44.52,3.6,44.6653154024,135.83,78.42144,22.87292,81.689,78.42144,22.87292,81.689,0.0,0.0,0.0,135.883
2019-06-07 14:00:00,137.89312,32.99716,141.7861950664,101.61312,29.63716,105.847,36.28,3.36,36.4352576497,135.64,101.61312,29.63716,105.847,101.61312,29.63716,105.847,0.0,0.0,0.0,135.883
2019-06-07 14:30:00,141.28848,32.93414,145.0761598549,100.84848,29.41414,105.0505,40.44,3.52,40.5929057841,135.88,100.84848,29.41414,105.0505,100.84848,29.41414,105.0505,0.0,0.0,0.0,135.883
2019-06-07 15:00:00,150.452,33.0985,154.0497160213,100.452,29.2985,104.6375,50.0,3.8,50.1441920864,136.05,100.452,29.2985,104.6375,100.452,29.2985,104.6375,0.0,0.0,0.0,135.883
2019-06-07 15:30:00,148.83056,31.62558,152.1535832646,99.79056,29.10558,103.9485,49.04,2.52,49.1047044589,136.45,99.79056,29.10558,103.9485,99.79056,29.10558,103.9485,0.0,0.0,0.0,135.883
2019-06-07 16:00:00,149.18816,31.53488,152.4846082095,99.06816,28.89488,103.196,50.12,2.64,50.1894809696,135.89,99.06816,28.89488,103.196,99.06816,28.89488,103.196,0.0,0.0,0.0,135.883
2019-06-07 16:30:00,151.98672,32.16946,155.3539095519,99.18672,28.92946,103.3195,52.8,3.24,52.8993156856,135.84,99.18672,28.92946,103.3195,99.18672,28.92946,103.3195,0.0,0.0,0.0,135.883
2019-06-07 17:00:00,155.48448,31.91964,158.7270831919,96.68448,28.19964,100.713,58.8,3.7199999999999998,58.9175559575,135.67,96.68448,28.19964,100.713,96.68448,28.19964,100.713,0.0,0.0,0.0,135.883
2019-06-07 17:30:00,132.41696,24.91828,134.7411294809,71.85696,20.95828,74.851,60.56,3.96,60.6893334944,135.72,71.85696,20.95828,74.851,71.85696,20.95828,74.851,0.0,0.0,0.0,135.883
2019-06-07 18:00:00,136.98144,25.84792,139.3988158945,79.02144,23.04792,82.314,57.96,2.8,58.0275934362,136.0,79.02144,23.04792,82.314,79.02144,23.04792,82.314,0.0,0.0,0.0,135.883
2019-06-07 18:30:00,116.93552,19.08286,118.4823673947,59.25552,17.28286,61.7245,57.68,1.8,57.7080791571,136.32,59.25552,17.28286,61.7245,59.25552,17.28286,61.7245,0.0,0.0,0.0,135.883
2019-06-07 19:00:00,80.8744,9.0317,81.3771477766,25.7544,7.5117,26.8275,55.12,1.52,55.1409539272,136.39,25.7544,7.5117,26.8275,25.7544,7.5117,26.8275,0.0,0.0,0.0,135.883
2019-06-07 19:30:00,70.61328,5.86054,70.8560600192,17.21328,5.0205400000000004,17.9305,53.4,0.84,53.4066063329,136.12,17.21328,5.0205400000000004,17.9305,17.21328,5.0205400000000004,17.9305,0.0,0.0,0.0,135.883
2019-06-07 20:00:00,68.99104,4.98572,69.1709549175,13.39104,3.90572,13.949,55.6,1.08,55.6104882194,136.14,13.39104,3.90572,13.949,13.39104,3.90572,13.949,0.0,0.0,0.0,135.883
2019-06-07 20:30:00,67.51168,4.20424,67.6424612976,11.67168,3.40424,12.158,55.84,0.8,55.845730365,136.42,11.67168,3.40424,12.158,11.67168,3.40424,12.158,0.0,0.0,0.0,135.883
2019-06-07 21:00:00,66.41552,3.45786,66.5054741555,10.89552,3.17786,11.3495,55.52,0.28,55.5207060474,136.56,10.89552,3.17786,11.3495,10.89552,3.17786,11.3495,0.0,0.0,0.0,135.883
2019-06-07 21:30:00,65.5264,3.3902,65.6140423461,10.5264,3.0702,10.965,55.0,0.32,55.0009309012,136.56,10.5264,3.0702,10.965,10.5264,3.0702,10.965,0.0,0.0,0.0,135.883
2019-06-07 22:00:00,66.61056,4.72808,66.7781509477,13.33056,3.88808,13.886,53.28,0.84,53.2866212102,136.71,13.33056,3.88808,13.886,13.33056,3.88808,13.886,0.0,0.0,0.0,135.883
2019-06-07 22:30:00,68.6056,5.4733,68.8235814547,16.8456,4.9133,17.5475,51.76,0.56,51.7630292777,137.02,16.8456,4.9133,17.5475,16.8456,4.9133,17.5475,0.0,0.0,0.0,135.883
2019-06-07 23:00:00,61.11824,4.01282,61.2498325308,10.87824,3.17282,11.3315,50.24,0.84,50.2470218023,136.15,10.87824,3.17282,11.3315,10.87824,3.17282,11.3315,0.0,0.0,0.0,135.883
2019-06-07 23:30:00,58.15088,4.42234,58.3187957339,10.91088,3.18234,11.3655,47.24,1.24,47.2562715415,135.77,10.91088,3.18234,11.3655,10.91088,3.18234,11.3655,0.0,0.0,0.0,135.883
2019-06-08 00:00:00,55.061280000000004,5.97454,55.384471501,11.02128,3.21454,11.4805,44.04,2.76,44.1264002611,136.89,11.02128,3.21454,11.4805,11.02128,3.21454,11.4805,0.0,0.0,0.0,135.883
2019-06-08 00:30:00,49.45824,7.33032,49.9985109298,10.45824,3.05032,10.894,39.0,4.28,39.2341483914,137.83,10.45824,3.05032,10.894,10.45824,3.05032,10.894,0.0,0.0,0.0,135.883
2019-06-08 01:00:00,49.61408,7.38744,50.1610526604,9.69408,2.82744,10.098,39.92,4.5600000000000005,40.1795968123,137.4,9.69408,2.82744,10.098,9.69408,2.82744,10.098,0.0,0.0,0.0,135.883
2019-06-08 01:30:00,48.2688,6.8584,48.7536122149,7.4688,2.1784,7.78,40.8,4.68,41.0675346229,136.82,7.4688,2.1784,7.78,7.4688,2.1784,7.78,0.0,0.0,0.0,135.883
2019-06-08 02:00:00,45.65008,7.01294,46.1856160666,5.53008,1.61294,5.7605,40.12,5.4,40.4817786171,136.99,5.53008,1.61294,5.7605,5.53008,1.61294,5.7605,0.0,0.0,0.0,135.883
2019-06-08 02:30:00,44.23584,6.19712,44.6678165663,3.55584,1.03712,3.7039999999999997,40.68,5.16,41.0059507877,137.04,3.55584,1.03712,3.7039999999999997,3.55584,1.03712,3.7039999999999997,0.0,0.0,0.0,135.883
2019-06-08 03:00:00,43.59488,5.69684,43.9655268159,3.07488,0.8968400000000001,3.203,40.52,4.8,40.8033135909,137.24,3.07488,0.8968400000000001,3.203,3.07488,0.8968400000000001,3.203,0.0,0.0,0.0,135.883
2019-06-08 03:30:00,42.7872,5.5446,43.1449542009,2.8272,0.8246,2.9450000000000003,39.96,4.72,40.23779318,137.48,2.8272,0.8246,2.9450000000000003,2.8272,0.8246,2.9450000000000003,0.0,0.0,0.0,135.883
2019-06-08 04:00:00,43.06704,5.41622,43.4062826495,3.34704,0.9762200000000001,3.4865,39.72,4.44,39.9673867047,137.48,3.34704,0.9762200000000001,3.4865,3.34704,0.9762200000000001,3.4865,0.0,0.0,0.0,135.883
2019-06-08 04:30:00,45.72224,6.27232,46.1504629316,6.28224,1.8323200000000002,6.5440000000000005,39.44,4.44,39.6891320137,137.48,6.28224,1.8323200000000002,6.5440000000000005,6.28224,1.8323200000000002,6.5440000000000005,0.0,0.0,0.0,135.883
2019-06-08 05:00:00,49.63632,7.94726,50.2685110646,11.47632,3.34726,11.9545,38.16,4.6,38.4362537196,137.65,11.47632,3.34726,11.9545,11.47632,3.34726,11.9545,0.0,0.0,0.0,135.883
2019-06-08 05:30:00,60.20336,11.84598,61.3577362478,23.88336,6.96598,24.8785,36.32,4.88,36.6463749913,137.76,23.88336,6.96598,24.8785,23.88336,6.96598,24.8785,0.0,0.0,0.0,135.883
2019-06-08 06:00:00,61.41888,13.11884,62.8043213752,27.69888,8.07884,28.853,33.72,5.04,34.0945743484,137.7,27.69888,8.07884,28.853,27.69888,8.07884,28.853,0.0,0.0,0.0,135.883
2019-06-08 06:30:00,54.33488,10.30434,55.3033326975,19.69488,5.74434,20.5155,34.64,4.5600000000000005,34.9388494373,137.29,19.69488,5.74434,20.5155,19.69488,5.74434,20.5155,0.0,0.0,0.0,135.883
2019-06-08 07:00:00,72.52512,14.19316,73.9008715903,36.04512,10.51316,37.547,36.48,3.68,36.6651442108,137.33,36.04512,10.51316,37.547,36.04512,10.51316,37.547,0.0,0.0,0.0,135.883
2019-06-08 07:30:00,92.29504,18.57272,94.145208783,54.21504,15.81272,56.474,38.08,2.76,38.1798899946,138.05,54.21504,15.81272,56.474,54.21504,15.81272,56.474,0.0,0.0,0.0,135.883
2019-06-08 08:00:00,91.19008,16.69044,92.7049161469,50.23008,14.65044,52.323,40.96,2.04,41.0107693173,137.65,50.23008,14.65044,52.323,50.23008,14.65044,52.323,0.0,0.0,0.0,135.883
2019-06-08 08:30:00,97.66032,17.17926,99.1597956666,55.06032,16.05926,57.3545,42.6,1.12,42.6147204614,137.52,55.06032,16.05926,57.3545,55.06032,16.05926,57.3545,0.0,0.0,0.0,135.883
2019-06-08 09:00:00,106.99488,20.86684,109.0106846038,67.15488,19.58684,69.953,39.84,1.28,39.8605569454,137.55,67.15488,19.58684,69.953,67.15488,19.58684,69.953,0.0,0.0,0.0,135.883
2019-06-08 09:30:00,125.96256,24.879080000000002,128.3960090634,83.24256,24.27908,86.711,42.72,0.6000000000000001,42.7242132754,137.45,83.24256,24.27908,86.711,83.24256,24.27908,86.711,0.0,0.0,0.0,135.883
2019-06-08 10:00:00,139.12656,28.53858,142.0234144282,96.88656,28.25858,100.9235,42.24,0.28,42.2409280201,137.19,96.88656,28.25858,100.9235,96.88656,28.25858,100.9235,0.0,0.0,0.0,135.883
2019-06-08 10:30:00,128.05424,28.08082,131.0969901785,93.53424,27.28082,97.4315,34.52,0.8,34.5292687441,137.1,93.53424,27.28082,97.4315,93.53424,27.28082,97.4315,0.0,0.0,0.0,135.883
2019-06-08 11:00:00,119.91584,26.08712,122.7206034568,85.87584,25.04712,89.454,34.04,1.04,34.0558834858,137.25,85.87584,25.04712,89.454,85.87584,25.04712,89.454,0.0,0.0,0.0,135.883
2019-06-08 11:30:00,128.18944,26.80692,130.9623743195,89.98944,26.24692,93.739,38.2,0.56,38.2041044915,137.13,89.98944,26.24692,93.739,89.98944,26.24692,93.739,0.0,0.0,0.0,135.883
2019-06-08 12:00:00,137.29008,29.02794,140.3252912595,98.29008,28.66794,102.3855,39.0,0.36,39.0016615031,137.22,98.29008,28.66794,102.3855,98.29008,28.66794,102.3855,0.0,0.0,0.0,135.883
2019-06-08 12:30:00,143.16336,30.68098,146.4140368279,103.68336,30.24098,108.0035,39.48,0.44,39.4824517982,137.47,103.68336,30.24098,108.0035,103.68336,30.24098,108.0035,0.0,0.0,0.0,135.883
2019-06-08 13:00:00,138.09136,32.29498,141.8174511118,107.57136,31.37498,112.0535,30.52,0.92,30.5338631686,137.69,107.57136,31.37498,112.0535,107.57136,31.37498,112.0535,0.0,0.0,0.0,135.883
2019-06-08 13:30:00,133.98272,33.66496,138.147380686,110.62272,32.26496,115.232,23.36,1.4,23.4019144516,137.88,110.62272,32.26496,115.232,110.62272,32.26496,115.232,0.0,0.0,0.0,135.883
2019-06-08 14:00:00,137.2592,34.1956,141.4546819444,110.6592,32.2756,115.27,26.6,1.92,26.6692032127,137.88,110.6592,32.2756,115.27,110.6592,32.2756,115.27,0.0,0.0,0.0,135.883
2019-06-08 14:30:00,137.68528,34.95654,142.0534970265,109.56528,31.95654,114.1305,28.12,3.0,28.2795756687,138.23,109.56528,31.95654,114.1305,109.56528,31.95654,114.1305,0.0,0.0,0.0,135.883
2019-06-08 15:00:00,137.30576,34.88418,141.6678430112,109.86576,32.04418,114.4435,27.44,2.84,27.5865764458,138.23,109.86576,32.04418,114.4435,109.86576,32.04418,114.4435,0.0,0.0,0.0,135.883
2019-06-08 15:30:00,134.89696,35.28828,139.4361951668,110.01696,32.08828,114.601,24.88,3.2,25.0849436914,138.27,110.01696,32.08828,114.601,110.01696,32.08828,114.601,0.0,0.0,0.0,135.883
2019-06-08 16:00:00,139.05088,35.10484,143.4137267496,112.13088,32.70484,116.803,26.92,2.4,27.0267719123,137.92,112.13088,32.70484,116.803,112.13088,32.70484,116.803,0.0,0.0,0.0,135.883
2019-06-08 16:30:00,146.74256,33.39658,150.494885199,106.82256,31.15658,111.2735,39.92,2.24,39.9827963004,137.96,106.82256,31.15658,111.2735,106.82256,31.15658,111.2735,0.0,0.0,0.0,135.883
2019-06-08 17:00:00,133.74592,32.19756,137.5669073091,100.10592,29.19756,104.277,33.64,3.0,33.773504408,137.96,100.10592,29.19756,104.277,100.10592,29.19756,104.277,0.0,0.0,0.0,135.883
2019-06-08 17:30:00,104.48384,24.42112,107.2998784864,72.48384,21.14112,75.504,32.0,3.2800000000000002,32.1676607791,137.96,72.48384,21.14112,75.504,72.48384,21.14112,75.504,0.0,0.0,0.0,135.883
2019-06-08 18:00:00,89.56672,20.06196,91.7860532467,53.28672,15.54196,55.507,36.28,4.52,36.5604813973,137.92,53.28672,15.54196,55.507,53.28672,15.54196,55.507,0.0,0.0,0.0,135.883
2019-06-08 18:30:00,96.70736,20.75298,98.9090473973,54.14736,15.79298,56.4035,42.56,4.96,42.8480477968,137.79,54.14736,15.79298,56.4035,54.14736,15.79298,56.4035,0.0,0.0,0.0,135.883
2019-06-08 19:00:00,115.54288,23.97834,118.0047368026,67.26288,19.61834,70.0655,48.28,4.36,48.4764685182,137.7,67.26288,19.61834,70.0655,67.26288,19.61834,70.0655,0.0,0.0,0.0,135.883
2019-06-08 19:30:00,129.58768,29.05474,132.8049122745,83.70768,24.41474,87.1955,45.88,4.64,46.1140325714,137.7,83.70768,24.41474,87.1955,83.70768,24.41474,87.1955,0.0,0.0,0.0,135.883
2019-06-08 20:00:00,125.78192,25.43306,128.327440323,73.62192,21.47306,76.6895,52.16,3.96,52.3101060982,137.62,73.62192,21.47306,76.6895,73.62192,21.47306,76.6895,0.0,0.0,0.0,135.883
2019-06-08 20:30:00,107.7968,23.1274,110.2498377368,60.9168,17.7674,63.455,46.88,5.36,47.1854214774,137.88,60.9168,17.7674,63.455,60.9168,17.7674,63.455,0.0,0.0,0.0,135.883
2019-06-08 21:00:00,82.1,15.5975,83.5684869209,34.14,9.9575,35.5625,47.96,5.64,48.2904876761,137.77,34.14,9.9575,35.5625,34.14,9.9575,35.5625,0.0,0.0,0.0,135.883
2019-06-08 21:30:00,77.23536,14.44698,78.5749073525,29.23536,8.52698,30.4535,48.0,5.92,48.3636888585,137.93,29.23536,8.52698,30.4535,29.23536,8.52698,30.4535,0.0,0.0,0.0,135.883
2019-06-08 22:00:00,81.96544,16.53992,83.6175956842,35.72544,10.41992,37.214,46.24,6.12,46.6432417398,137.93,35.72544,10.41992,37.214,35.72544,10.41992,37.214,0.0,0.0,0.0,135.883
2019-06-08 22:30:00,76.79648,16.00564,78.4466688407,32.79648,9.56564,34.163,44.0,6.44,44.4687935523,138.17,32.79648,9.56564,34.163,32.79648,9.56564,34.163,0.0,0.0,0.0,135.883
2019-06-08 23:00:00,72.97328,13.75554,74.2584303271,25.49328,7.43554,26.5555,47.48,6.32,47.8987766023,137.66,25.49328,7.43554,26.5555,25.49328,7.43554,26.5555,0.0,0.0,0.0,135.883
2019-06-08 23:30:00,59.368,14.084,61.0157232195,22.368,6.524,23.3,37.0,7.5600000000000005,37.7644488905,138.42,22.368,6.524,23.3,22.368,6.524,23.3,0.0,0.0,0.0,135.883
2019-06-09 00:00:00,61.39472,14.20346,63.016267105,22.91472,6.68346,23.8695,38.48,7.52,39.2079175678,138.11,22.91472,6.68346,23.8695,22.91472,6.68346,23.8695,0.0,0.0,0.0,135.883
2019-06-09 00:30:00,79.41104,20.65322,82.0528413295,43.93104,12.81322,45.7615,35.48,7.84,36.3358775868,137.92,43.93104,12.81322,45.7615,43.93104,12.81322,45.7615,0.0,0.0,0.0,135.883
2019-06-09 01:00:00,83.39952,22.30986,86.3319743169,49.19952,14.34986,51.2495,34.2,7.96,35.114122515,137.45,49.19952,14.34986,51.2495,49.19952,14.34986,51.2495,0.0,0.0,0.0,135.883
2019-06-09 01:30:00,95.8336,25.9348,99.2808780179,61.3536,17.8948,63.91,34.48,8.04,35.4049714023,137.45,61.3536,17.8948,63.91,61.3536,17.8948,63.91,0.0,0.0,0.0,135.883
2019-06-09 02:00:00,94.09568,25.27624,97.4314389876,59.09568,17.23624,61.558,35.0,8.04,35.911580305,137.42,59.09568,17.23624,61.558,59.09568,17.23624,61.558,0.0,0.0,0.0,135.883
2019-06-09 02:30:00,100.98816,27.26988,104.6052332123,66.06816,19.26988,68.821,34.92,8.0,35.8246618965,137.34,66.06816,19.26988,68.821,66.06816,19.26988,68.821,0.0,0.0,0.0,135.883
2019-06-09 03:00:00,106.6632,28.7851,110.479048766,72.2232,21.0651,75.2325,34.44,7.72,35.2946454862,137.59,72.2232,21.0651,75.2325,72.2232,21.0651,75.2325,0.0,0.0,0.0,135.883
2019-06-09 03:30:00,101.83024,26.84882,105.3102887369,67.23024,19.60882,70.0315,34.6,7.24,35.3493649165,137.59,67.23024,19.60882,70.0315,67.23024,19.60882,70.0315,0.0,0.0,0.0,135.883
2019-06-09 04:00:00,84.09232,20.68526,86.5990661858,48.29232,14.08526,50.3045,35.8,6.6,36.403296554,137.64,48.29232,14.08526,50.3045,48.29232,14.08526,50.3045,0.0,0.0,0.0,135.883
2019-06-09 04:30:00,70.16096,16.93028,72.1747510491,34.32096,10.01028,35.751,35.84,6.92,36.5019451536,137.84,34.32096,10.01028,35.751,34.32096,10.01028,35.751,0.0,0.0,0.0,135.883
2019-06-09 05:00:00,69.2248,17.1839,71.3257271554,34.5048,10.0639,35.9425,34.72,7.12,35.4425281265,138.03,34.5048,10.0639,35.9425,34.5048,10.0639,35.9425,0.0,0.0,0.0,135.883
2019-06-09 05:30:00,68.48736,17.29048,70.6362455005,34.04736,9.93048,35.466,34.44,7.36,35.2176546635,138.08,34.04736,9.93048,35.466,34.04736,9.93048,35.466,0.0,0.0,0.0,135.883
2019-06-09 06:00:00,65.55968,17.09824,67.7526490464,31.87968,9.29824,33.208,33.68,7.8,34.5714101535,138.21,31.87968,9.29824,33.208,31.87968,9.29824,33.208,0.0,0.0,0.0,135.883
2019-06-09 06:30:00,64.48704,16.37872,66.5345083156,30.64704,8.93872,31.924,33.84,7.44,34.6482207335,138.03,30.64704,8.93872,31.924,30.64704,8.93872,31.924,0.0,0.0,0.0,135.883
2019-06-09 07:00:00,55.10832,13.86326,56.825319278,22.70832,6.62326,23.6545,32.4,7.24,33.1990602277,138.08,22.70832,6.62326,23.6545,22.70832,6.62326,23.6545,0.0,0.0,0.0,135.883
2019-06-09 07:30:00,48.38976,11.88368,49.827610049,19.34976,5.64368,20.156,29.04,6.24,29.7028483483,138.51,19.34976,5.64368,20.156,19.34976,5.64368,20.156,0.0,0.0,0.0,135.883
2019-06-09 08:00:00,46.33344,12.15392,47.900996165,22.33344,6.51392,23.264,24.0,5.64,24.6537948397,138.64,22.33344,6.51392,23.264,22.33344,6.51392,23.264,0.0,0.0,0.0,135.883
2019-06-09 08:30:00,46.08848,11.74914,47.5624881545,24.64848,7.18914,25.6755,21.44,4.5600000000000005,21.9195620394,138.0,24.64848,7.18914,25.6755,24.64848,7.18914,25.6755,0.0,0.0,0.0,135.883
2019-06-09 09:00:00,47.80368,10.29274,48.8992057016,25.96368,7.57274,27.0455,21.84,2.7199999999999998,22.0087255424,138.0,25.96368,7.57274,27.0455,25.96368,7.57274,27.0455,0.0,0.0,0.0,135.883
2019-06-09 09:30:00,41.50416,11.10538,42.9642265408,28.06416,8.18538,29.2335,13.44,2.92,13.7535449976,138.14,28.06416,8.18538,29.2335,28.06416,8.18538,29.2335,0.0,0.0,0.0,135.883
2019-06-09 10:00:00,43.8432,12.0326,45.4643778028,33.1632,9.6726,34.545,10.68,2.36,10.937641427700001,138.03,33.1632,9.6726,34.545,33.1632,9.6726,34.545,0.0,0.0,0.0,135.883
2019-06-09 10:30:00,51.0128,13.8354,52.8556908667,38.9328,11.3554,40.555,12.08,2.48,12.3319422639,137.78,38.9328,11.3554,40.555,38.9328,11.3554,40.555,0.0,0.0,0.0,135.883
2019-06-09 11:00:00,53.30208,13.64644,55.0212418708,39.38208,11.48644,41.023,13.92,2.16,14.0865893672,138.13,39.38208,11.48644,41.023,39.38208,11.48644,41.023,0.0,0.0,0.0,135.883
2019-06-09 11:30:00,53.59488,12.69184,55.0771637323,36.79488,10.73184,38.328,16.8,1.96,16.9139469078,138.64,36.79488,10.73184,38.328,36.79488,10.73184,38.328,0.0,0.0,0.0,135.883
2019-06-09 12:00:00,49.32,11.37,50.6136276115,33.36,9.73,34.75,15.96,1.6400000000000001,16.0440393916,138.72,33.36,9.73,34.75,33.36,9.73,34.75,0.0,0.0,0.0,135.883
2019-06-09 12:30:00,46.0128,11.3654,47.3956757627,34.8528,10.1654,36.305,11.16,1.2,11.224330715,138.66,34.8528,10.1654,36.305,34.8528,10.1654,36.305,0.0,0.0,0.0,135.883
2019-06-09 13:00:00,45.14848,10.94664,46.4565837487,32.86848,9.58664,34.238,12.28,1.3599999999999999,12.3550799269,138.73,32.86848,9.58664,34.238,32.86848,9.58664,34.238,0.0,0.0,0.0,135.883
2019-06-09 13:30:00,45.30464,9.31052,46.2514452553,24.10464,7.03052,25.109,21.2,2.2800000000000002,21.3222512883,138.84,24.10464,7.03052,25.109,24.10464,7.03052,25.109,0.0,0.0,0.0,135.883
2019-06-09 14:00:00,42.244,11.2895,43.7265176552,32.124,9.3695,33.4625,10.12,1.92,10.3005242585,138.98,32.124,9.3695,33.4625,32.124,9.3695,33.4625,0.0,0.0,0.0,135.883
2019-06-09 14:30:00,45.32864,11.69752,46.813647352,28.44864,8.29752,29.634,16.88,3.4,17.2190127475,139.21,28.44864,8.29752,29.634,28.44864,8.29752,29.634,0.0,0.0,0.0,135.883
2019-06-09 15:00:00,44.00016,11.58838,45.5006003372,27.80016,8.10838,28.9585,16.2,3.48,16.5695624565,139.27,27.80016,8.10838,28.9585,27.80016,8.10838,28.9585,0.0,0.0,0.0,135.883
2019-06-09 15:30:00,45.85248,11.34364,47.2348186257,27.37248,7.98364,28.513,18.48,3.36,18.782971011,139.12,27.37248,7.98364,28.513,27.37248,7.98364,28.513,0.0,0.0,0.0,135.883
2019-06-09 16:00:00,45.65632,12.62476,47.3696540097,32.17632,9.38476,33.517,13.48,3.24,13.8639099824,139.12,32.17632,9.38476,33.517,32.17632,9.38476,33.517,0.0,0.0,0.0,135.883
2019-06-09 16:30:00,49.20896,10.82428,50.3853826204,23.80896,6.94428,24.801,25.4,3.88,25.6946375728,138.94,23.80896,6.94428,24.801,23.80896,6.94428,24.801,0.0,0.0,0.0,135.883
2019-06-09 17:00:00,55.79408,10.64494,56.8004763241,25.11408,7.32494,26.1605,30.68,3.32,30.8591121065,138.71,25.11408,7.32494,26.1605,25.11408,7.32494,26.1605,0.0,0.0,0.0,135.883
2019-06-09 17:30:00,55.42112,10.85116,56.4734292867,25.82112,7.53116,26.897,29.6,3.32,29.7856072626,138.63,25.82112,7.53116,26.897,25.82112,7.53116,26.897,0.0,0.0,0.0,135.883
2019-06-09 18:00:00,54.66,10.8675,55.7298677214,23.82,6.9475,24.8125,30.84,3.92,31.0881327841,138.06,23.82,6.9475,24.8125,23.82,6.9475,24.8125,0.0,0.0,0.0,135.883
2019-06-09 18:30:00,64.6464,9.520199999999999,65.3436396369,20.8464,6.0802,21.715,43.8,3.44,43.9348790826,137.71,20.8464,6.0802,21.715,20.8464,6.0802,21.715,0.0,0.0,0.0,135.883
2019-06-09 19:00:00,64.37504,8.68272,64.9579510268,17.97504,5.24272,18.724,46.4,3.44,46.5273424988,137.55,17.97504,5.24272,18.724,17.97504,5.24272,18.724,0.0,0.0,0.0,135.883
2019-06-09 19:30:00,62.92336,7.48598,63.3670981681,14.28336,4.16598,14.8785,48.64,3.32,48.7531742556,137.46,14.28336,4.16598,14.8785,14.28336,4.16598,14.8785,0.0,0.0,0.0,135.883
2019-06-09 20:00:00,61.11712,7.60416,61.5883560943,13.31712,3.88416,13.872,47.8,3.7199999999999998,47.9445346207,137.56,13.31712,3.88416,13.872,13.31712,3.88416,13.872,0.0,0.0,0.0,135.883
2019-06-09 20:30:00,59.01376,7.00568,59.4281366156,10.85376,3.16568,11.306,48.16,3.84,48.3128471527,137.25,10.85376,3.16568,11.306,10.85376,3.16568,11.306,0.0,0.0,0.0,135.883
2019-06-09 21:00:00,56.80992,6.15956,57.1428664822,8.08992,2.35956,8.427,48.72,3.8,48.8679690595,136.61,8.08992,2.35956,8.427,8.08992,2.35956,8.427,0.0,0.0,0.0,135.883
2019-06-09 21:30:00,55.16,6.29,55.517472024599996,6.48,1.8900000000000001,6.75,48.68,4.4,48.8784451471,136.87,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75,0.0,0.0,0.0,135.883
2019-06-09 22:00:00,61.13824,8.29032,61.6977616774,13.33824,3.89032,13.894,47.8,4.4,48.0020832881,137.17,13.33824,3.89032,13.894,13.33824,3.89032,13.894,0.0,0.0,0.0,135.883
2019-06-09 22:30:00,59.31648,8.23064,59.8847913447,12.99648,3.79064,13.538,46.32,4.44,46.5323113546,136.3,12.99648,3.79064,13.538,12.99648,3.79064,13.538,0.0,0.0,0.0,135.883
2019-06-09 23:00:00,60.52816,7.58238,61.0012347371,12.00816,3.50238,12.5085,48.52,4.08,48.6912394584,136.63,12.00816,3.50238,12.5085,12.00816,3.50238,12.5085,0.0,0.0,0.0,135.883
2019-06-09 23:30:00,54.62448,6.60714,55.0226145712,7.70448,2.24714,8.0255,46.92,4.36,47.1221391705,137.3,7.70448,2.24714,8.0255,7.70448,2.24714,8.0255,0.0,0.0,0.0,135.883
2019-06-10 00:00:00,41.97168,6.88674,42.532917956,3.45168,1.00674,3.5955,38.52,5.88,38.9662007386,137.84,3.45168,1.00674,3.5955,3.45168,1.00674,3.5955,0.0,0.0,0.0,135.883
2019-06-10 00:30:00,39.93824,7.89532,40.711166677,3.61824,1.05532,3.769,36.32,6.84,36.9584631715,137.6,3.61824,1.05532,3.769,3.61824,1.05532,3.769,0.0,0.0,0.0,135.883
2019-06-10 01:00:00,38.69552,7.28786,39.3758323271,2.49552,0.7278600000000001,2.5995,36.2,6.5600000000000005,36.7895854829,137.26,2.49552,0.7278600000000001,2.5995,2.49552,0.7278600000000001,2.5995,0.0,0.0,0.0,135.883
2019-06-10 01:30:00,39.97168,7.08674,40.5950376998,2.49168,0.72674,2.5955,37.48,6.36,38.0157861947,137.52,2.49168,0.72674,2.5955,2.49168,0.72674,2.5955,0.0,0.0,0.0,135.883
2019-06-10 02:00:00,40.24016,7.24338,40.8868809112,2.48016,0.72338,2.5835,37.76,6.52,38.3187682474,137.7,2.48016,0.72338,2.5835,2.48016,0.72338,2.5835,0.0,0.0,0.0,135.883
2019-06-10 02:30:00,40.54864,7.08002,41.1621050124,2.46864,0.7200200000000001,2.5715,38.08,6.36,38.6074604189,137.75,2.46864,0.7200200000000001,2.5715,2.46864,0.7200200000000001,2.5715,0.0,0.0,0.0,135.883
2019-06-10 03:00:00,40.4152,7.0061,41.0179695774,2.2152,0.6461,2.3075,38.2,6.36,38.725826008,137.85,2.2152,0.6461,2.3075,2.2152,0.6461,2.3075,0.0,0.0,0.0,135.883
2019-06-10 03:30:00,40.35792,7.07606,40.973556495,2.31792,0.6760600000000001,2.4145,38.04,6.4,38.574623783,137.85,2.31792,0.6760600000000001,2.4145,2.31792,0.6760600000000001,2.4145,0.0,0.0,0.0,135.883
2019-06-10 04:00:00,40.43776,6.53768,40.9628330759,2.11776,0.61768,2.206,38.32,5.92,38.7745896174,137.88,2.11776,0.61768,2.206,2.11776,0.61768,2.206,0.0,0.0,0.0,135.883
2019-06-10 04:30:00,40.6928,6.3254,41.1814843953,2.2128,0.6454000000000001,2.305,38.48,5.68,38.8969510373,137.79,2.2128,0.6454000000000001,2.305,2.2128,0.6454000000000001,2.305,0.0,0.0,0.0,135.883
2019-06-10 05:00:00,41.24656,6.60358,41.7718323832,3.16656,0.9235800000000001,3.2984999999999998,38.08,5.68,38.5012830955,137.82,3.16656,0.9235800000000001,3.2984999999999998,3.16656,0.9235800000000001,3.2984999999999998,0.0,0.0,0.0,135.883
2019-06-10 05:30:00,40.01584,7.31462,40.6788780161,3.13584,0.9146200000000001,3.2665,36.88,6.4,37.431195546,137.82,3.13584,0.9146200000000001,3.2665,3.13584,0.9146200000000001,3.2665,0.0,0.0,0.0,135.883
2019-06-10 06:00:00,39.42416,9.00538,40.4396001544,3.58416,1.04538,3.7335000000000003,35.84,7.96,36.7133109376,137.74,3.58416,1.04538,3.7335000000000003,3.58416,1.04538,3.7335000000000003,0.0,0.0,0.0,135.883
2019-06-10 06:30:00,45.24368,6.69274,45.7360180673,3.88368,1.13274,4.0455,41.36,5.5600000000000005,41.7320404486,137.24,3.88368,1.13274,4.0455,3.88368,1.13274,4.0455,0.0,0.0,0.0,135.883
2019-06-10 07:00:00,50.3184,4.5262,50.5215584182,3.9984,1.1662,4.165,46.32,3.36,46.441705395,136.99,3.9984,1.1662,4.165,3.9984,1.1662,4.165,0.0,0.0,0.0,135.883
2019-06-10 07:30:00,55.15408,2.20994,55.1983367091,4.83408,1.40994,5.0355,50.32,0.8,50.3263588987,136.83,4.83408,1.40994,5.0355,4.83408,1.40994,5.0355,0.0,0.0,0.0,135.883
2019-06-10 08:00:00,60.54096,3.86778,60.6643846079,6.54096,1.90778,6.8135,54.0,1.96,54.0355586628,136.49,6.54096,1.90778,6.8135,6.54096,1.90778,6.8135,0.0,0.0,0.0,135.883
2019-06-10 08:30:00,64.6048,6.0864,64.8908656746,7.5648,2.2064,7.88,57.04,3.88,57.171811236,135.99,7.5648,2.2064,7.88,7.5648,2.2064,7.88,0.0,0.0,0.0,135.883
2019-06-10 09:00:00,59.52352,5.95936,59.8210949816,4.52352,1.31936,4.712,55.0,4.64,55.195376618,135.75,4.52352,1.31936,4.712,4.52352,1.31936,4.712,0.0,0.0,0.0,135.883
2019-06-10 09:30:00,63.889920000000004,5.95956,64.1672676136,6.16992,1.79956,6.427,57.72,4.16,57.8697157415,135.73,6.16992,1.79956,6.427,6.16992,1.79956,6.427,0.0,0.0,0.0,135.883
2019-06-10 10:00:00,62.41376,5.74068,62.6772115222,6.65376,1.94068,6.931,55.76,3.8,55.8893335083,135.83,6.65376,1.94068,6.931,6.65376,1.94068,6.931,0.0,0.0,0.0,135.883
2019-06-10 10:30:00,65.80976,6.12118,66.0938223728,6.44976,1.88118,6.7185,59.36,4.24,59.5112359139,135.62,6.44976,1.88118,6.7185,6.44976,1.88118,6.7185,0.0,0.0,0.0,135.883
2019-06-10 11:00:00,63.4144,7.6592,63.8752649466,9.2544,2.6992000000000003,9.64,54.16,4.96,54.3866454196,135.35,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64,0.0,0.0,0.0,135.883
2019-06-10 11:30:00,63.7048,8.4289,64.2600023207,11.3448,3.3089,11.8175,52.36,5.12,52.6097329398,135.3,11.3448,3.3089,11.8175,11.3448,3.3089,11.8175,0.0,0.0,0.0,135.883
2019-06-10 12:00:00,73.19856,10.93958,74.0115098931,20.63856,6.01958,21.4985,52.56,4.92,52.7897717366,135.36,20.63856,6.01958,21.4985,20.63856,6.01958,21.4985,0.0,0.0,0.0,135.883
2019-06-10 12:30:00,79.51712,11.97916,80.4143808494,23.51712,6.85916,24.497,56.0,5.12,56.2335700449,135.27,23.51712,6.85916,24.497,23.51712,6.85916,24.497,0.0,0.0,0.0,135.883
2019-06-10 13:00:00,89.07552,14.51536,90.2504511856,33.99552,9.91536,35.412,55.08,4.6,55.2717504698,135.35,33.99552,9.91536,35.412,33.99552,9.91536,35.412,0.0,0.0,0.0,135.883
2019-06-10 13:30:00,85.3632,15.0276,86.6758598227,37.1232,10.8276,38.67,48.24,4.2,48.4224906423,135.42,37.1232,10.8276,38.67,37.1232,10.8276,38.67,0.0,0.0,0.0,135.883
2019-06-10 14:00:00,89.41296,16.30878,90.8881385058,39.73296,11.58878,41.3885,49.68,4.72,49.9037152926,135.3,39.73296,11.58878,41.3885,39.73296,11.58878,41.3885,0.0,0.0,0.0,135.883
2019-06-10 14:30:00,95.53648,16.01314,96.8691884112,38.85648,11.33314,40.4755,56.68,4.68,56.8728828177,135.21,38.85648,11.33314,40.4755,38.85648,11.33314,40.4755,0.0,0.0,0.0,135.883
2019-06-10 15:00:00,104.8976,18.9568,106.5967483181,46.6176,13.5968,48.56,58.28,5.36,58.5259600519,135.32,46.6176,13.5968,48.56,46.6176,13.5968,48.56,0.0,0.0,0.0,135.883
2019-06-10 15:30:00,101.17264,17.84202,102.7338345544,42.93264,12.52202,44.7215,58.24,5.32,58.4824760078,135.38,42.93264,12.52202,44.7215,42.93264,12.52202,44.7215,0.0,0.0,0.0,135.883
2019-06-10 16:00:00,108.14784,19.91312,109.9658476292,47.42784,13.833120000000001,49.404,60.72,6.08,61.0236413204,135.1,47.42784,13.833120000000001,49.404,47.42784,13.833120000000001,49.404,0.0,0.0,0.0,135.883
2019-06-10 16:30:00,123.99888,23.50134,126.2063200599,55.47888,16.18134,57.7905,68.52,7.32,68.9098889855,134.8,55.47888,16.18134,57.7905,55.47888,16.18134,57.7905,0.0,0.0,0.0,135.883
2019-06-10 17:00:00,130.94256,25.67158,133.43531781,67.58256,19.71158,70.3985,63.36,5.96,63.6396983022,134.65,67.58256,19.71158,70.3985,67.58256,19.71158,70.3985,0.0,0.0,0.0,135.883
2019-06-10 17:30:00,148.87568,29.49374,151.7690640238,84.11568,24.53374,87.6205,64.76,4.96,64.9496666658,134.49,84.11568,24.53374,87.6205,84.11568,24.53374,87.6205,0.0,0.0,0.0,135.883
2019-06-10 18:00:00,155.83408,30.79494,158.8476906318,92.55408,26.99494,96.4105,63.28,3.8,63.3939934063,134.6,92.55408,26.99494,96.4105,92.55408,26.99494,96.4105,0.0,0.0,0.0,135.883
2019-06-10 18:30:00,154.30288,28.42834,156.8998065373,92.94288,27.10834,96.8155,61.36,1.32,61.3741965324,134.97,92.94288,27.10834,96.8155,92.94288,27.10834,96.8155,0.0,0.0,0.0,135.883
2019-06-10 19:00:00,153.33552,27.82286,155.8393186338,93.33552,27.22286,97.2245,60.0,0.6000000000000001,60.002999925,134.89,93.33552,27.22286,97.2245,93.33552,27.22286,97.2245,0.0,0.0,0.0,135.883
2019-06-10 19:30:00,153.32256,28.23408,155.9005153244,93.92256,27.39408,97.836,59.4,0.84,59.405939097,134.98,93.92256,27.39408,97.836,93.92256,27.39408,97.836,0.0,0.0,0.0,135.883
2019-06-10 20:00:00,146.70656,28.15108,149.3830581164,94.18656,27.47108,98.111,52.52,0.68,52.524401948,135.29,94.18656,27.47108,98.111,94.18656,27.47108,98.111,0.0,0.0,0.0,135.883
2019-06-10 20:30:00,151.34864,27.97502,153.9123535453,94.26864,27.49502,98.1965,57.08,0.48,57.0820181844,135.26,94.26864,27.49502,98.1965,94.26864,27.49502,98.1965,0.0,0.0,0.0,135.883
2019-06-10 21:00:00,149.62416,28.58038,152.3293385289,94.42416,27.54038,98.3585,55.2,1.04,55.2097962322,135.51,94.42416,27.54038,98.3585,94.42416,27.54038,98.3585,0.0,0.0,0.0,135.883
2019-06-10 21:30:00,148.54656,29.24608,151.3981957726,94.78656,27.64608,98.736,53.76,1.6,53.7838042537,135.78,94.78656,27.64608,98.736,94.78656,27.64608,98.736,0.0,0.0,0.0,135.883
2019-06-10 22:00:00,145.57376,30.27068,148.6877051682,94.73376,27.63068,98.681,50.84,2.64,50.9084983082,136.15,94.73376,27.63068,98.681,94.73376,27.63068,98.681,0.0,0.0,0.0,135.883
2019-06-10 22:30:00,142.53264,30.49202,145.7577330678,94.53264,27.57202,98.4715,48.0,2.92,48.0887346475,136.48,94.53264,27.57202,98.4715,94.53264,27.57202,98.4715,0.0,0.0,0.0,135.883
2019-06-10 23:00:00,139.5304,31.1847,142.9727877543,94.8504,27.6647,98.8025,44.68,3.52,44.8184426325,135.82,94.8504,27.6647,98.8025,94.8504,27.6647,98.8025,0.0,0.0,0.0,135.883
2019-06-10 23:30:00,135.06816,31.97988,138.8024516015,94.14816,27.45988,98.071,40.92,4.52,41.1688814519,135.91,94.14816,27.45988,98.071,94.14816,27.45988,98.071,0.0,0.0,0.0,135.883
2019-06-11 00:00:00,131.5288,32.3859,135.457269086,93.2088,27.1859,97.0925,38.32,5.2,38.6712089286,135.84,93.2088,27.1859,97.0925,93.2088,27.1859,97.0925,0.0,0.0,0.0,135.883
2019-06-11 00:30:00,129.3856,32.8908,133.500704912,92.7456,27.0508,96.61,36.64,5.84,37.1024958729,136.99,92.7456,27.0508,96.61,92.7456,27.0508,96.61,0.0,0.0,0.0,135.883
2019-06-11 01:00:00,129.532,32.8085,133.622366003,93.012,27.1285,96.8875,36.52,5.68,36.9590692523,137.3,93.012,27.1285,96.8875,93.012,27.1285,96.8875,0.0,0.0,0.0,135.883
2019-06-11 01:30:00,130.95664,32.67902,134.9724412917,93.11664,27.15902,96.9965,37.84,5.52,38.2405020888,137.24,93.11664,27.15902,96.9965,93.11664,27.15902,96.9965,0.0,0.0,0.0,135.883
2019-06-11 02:00:00,131.82224,32.55982,135.7838165506,92.98224,27.11982,96.8565,38.84,5.44,39.2191177871,137.24,92.98224,27.11982,96.8565,92.98224,27.11982,96.8565,0.0,0.0,0.0,135.883
2019-06-11 02:30:00,131.58176,32.71968,135.5888528752,92.98176,27.11968,96.856,38.6,5.6,39.0041023483,137.32,92.98176,27.11968,96.856,92.98176,27.11968,96.856,0.0,0.0,0.0,135.883
2019-06-11 03:00:00,131.1288,32.8309,135.1762929816,93.0888,27.1509,96.9675,38.04,5.68,38.4617212303,137.43,93.0888,27.1509,96.9675,93.0888,27.1509,96.9675,0.0,0.0,0.0,135.883
2019-06-11 03:30:00,131.41296,32.79378,135.4429697794,93.37296,27.23378,97.2635,38.04,5.5600000000000005,38.444182915,137.49,93.37296,27.23378,97.2635,93.37296,27.23378,97.2635,0.0,0.0,0.0,135.883
2019-06-11 04:00:00,131.49488,32.67434,135.4936011797,93.37488,27.23434,97.2655,38.12,5.44,38.5062072918,137.36,93.37488,27.23434,97.2655,93.37488,27.23434,97.2655,0.0,0.0,0.0,135.883
2019-06-11 04:30:00,131.29392,32.91906,135.3578883562,93.25392,27.19906,97.1395,38.04,5.72,38.4676487454,137.22,93.25392,27.19906,97.1395,93.25392,27.19906,97.1395,0.0,0.0,0.0,135.883
2019-06-11 05:00:00,131.48704,32.49372,135.4425469614,93.16704,27.17372,97.049,38.32,5.32,38.687527706,137.18,93.16704,27.17372,97.049,93.16704,27.17372,97.049,0.0,0.0,0.0,135.883
2019-06-11 05:30:00,132.98848,31.84164,136.747306557,92.98848,27.12164,96.863,40.0,4.72,40.2775173018,136.58,92.98848,27.12164,96.863,92.98848,27.12164,96.863,0.0,0.0,0.0,135.883
2019-06-11 06:00:00,137.98912,31.38016,141.5122315561,93.18912,27.18016,97.072,44.8,4.2,44.996444304,137.0,93.18912,27.18016,97.072,93.18912,27.18016,97.072,0.0,0.0,0.0,135.883
2019-06-11 06:30:00,137.79184,30.60262,141.1492526422,92.99184,27.12262,96.8665,44.8,3.48,44.9349574385,136.6,92.99184,27.12262,96.8665,92.99184,27.12262,96.8665,0.0,0.0,0.0,135.883
2019-06-11 07:00:00,145.55632,28.52726,148.3254760823,93.55632,27.28726,97.4545,52.0,1.24,52.0147825142,135.95,93.55632,27.28726,97.4545,93.55632,27.28726,97.4545,0.0,0.0,0.0,135.883
2019-06-11 07:30:00,151.73184,28.56512,154.3972711883,93.41184,27.24512,97.304,58.32,1.32,58.3349363589,135.14,93.41184,27.24512,97.304,93.41184,27.24512,97.304,0.0,0.0,0.0,135.883
2019-06-11 08:00:00,155.34192,30.14306,158.2394267414,93.06192,27.14306,96.9395,62.28,3.0,62.3522124708,134.58,93.06192,27.14306,96.9395,93.06192,27.14306,96.9395,0.0,0.0,0.0,135.883
2019-06-11 08:30:00,158.46304,31.96672,161.6552078765,93.14304,27.16672,97.024,65.32,4.8,65.4961250762,134.44,93.14304,27.16672,97.024,93.14304,27.16672,97.024,0.0,0.0,0.0,135.883
2019-06-11 09:00:00,154.13824,31.305320000000002,157.2851553409,93.61824,27.305320000000002,97.519,60.52,4.0,60.6520436589,134.66,93.61824,27.305320000000002,97.519,93.61824,27.305320000000002,97.519,0.0,0.0,0.0,135.883
2019-06-11 09:30:00,157.32656,31.87858,160.5237999309,93.52656,27.27858,97.4235,63.8,4.6,63.9656157635,134.36,93.52656,27.27858,97.4235,93.52656,27.27858,97.4235,0.0,0.0,0.0,135.883
2019-06-11 10:00:00,158.82176,32.84468,162.1823802199,93.82176,27.36468,97.731,65.0,5.48,65.2305940491,134.27,93.82176,27.36468,97.731,93.82176,27.36468,97.731,0.0,0.0,0.0,135.883
2019-06-11 10:30:00,157.74192,32.40806,161.0366283746,94.38192,27.52806,98.3145,63.36,4.88,63.5476514121,134.47,94.38192,27.52806,98.3145,94.38192,27.52806,98.3145,0.0,0.0,0.0,135.883
2019-06-11 11:00:00,159.1552,32.5836,162.4563592969,94.4352,27.5436,98.37,64.72,5.04,64.9159456528,134.51,94.4352,27.5436,98.37,94.4352,27.5436,98.37,0.0,0.0,0.0,135.883
2019-06-11 11:30:00,159.02976,32.89368,162.3959936378,94.94976,27.69368,98.906,64.08,5.2,64.2906400653,134.67,94.94976,27.69368,98.906,94.94976,27.69368,98.906,0.0,0.0,0.0,135.883
2019-06-11 12:00:00,160.34608,33.20094,163.7472680329,94.90608,27.68094,98.8605,65.44,5.52,65.672399073,134.62,94.90608,27.68094,98.8605,94.90608,27.68094,98.8605,0.0,0.0,0.0,135.883
2019-06-11 12:30:00,161.0896,33.9328,164.6247069671,94.8096,27.6528,98.76,66.28,6.28,66.576848829,134.48,94.8096,27.6528,98.76,94.8096,27.6528,98.76,0.0,0.0,0.0,135.883
2019-06-11 13:00:00,160.16736,33.68548,163.6713010036,95.60736,27.88548,99.591,64.56,5.8,64.8200092564,134.78,95.60736,27.88548,99.591,95.60736,27.88548,99.591,0.0,0.0,0.0,135.883
2019-06-11 13:30:00,159.30128,33.47954,162.7813791816,95.86128,27.95954,99.8555,63.44,5.52,63.6796984917,134.84,95.86128,27.95954,99.8555,95.86128,27.95954,99.8555,0.0,0.0,0.0,135.883
2019-06-11 14:00:00,163.54832,33.67326,166.9788651712,95.42832,27.83326,99.4045,68.12,5.84,68.3698764077,134.68,95.42832,27.83326,99.4045,95.42832,27.83326,99.4045,0.0,0.0,0.0,135.883
2019-06-11 14:30:00,159.48144,33.19042,162.8985380053,94.32144,27.51042,98.2515,65.16,5.68,65.4070944164,134.24,94.32144,27.51042,98.2515,94.32144,27.51042,98.2515,0.0,0.0,0.0,135.883
2019-06-11 15:00:00,158.07376,32.95818,161.4730789619,94.07376,27.43818,97.9935,64.0,5.52,64.2376089219,134.27,94.07376,27.43818,97.9935,94.07376,27.43818,97.9935,0.0,0.0,0.0,135.883
2019-06-11 15:30:00,157.28624,32.32682,160.5739224926,93.96624,27.40682,97.8815,63.32,4.92,63.510855765,134.58,93.96624,27.40682,97.8815,93.96624,27.40682,97.8815,0.0,0.0,0.0,135.883
2019-06-11 16:00:00,156.4912,31.6066,159.651097212,91.7712,26.7666,95.595,64.72,4.84,64.900724187,134.19,91.7712,26.7666,95.595,91.7712,26.7666,95.595,0.0,0.0,0.0,135.883
2019-06-11 16:30:00,158.45184,32.00012,161.6508375462,91.61184,26.72012,95.429,66.84,5.28,67.0482214529,134.27,91.61184,26.72012,95.429,91.61184,26.72012,95.429,0.0,0.0,0.0,135.883
2019-06-11 17:00:00,159.05408,31.22744,162.0905715136,92.25408,26.90744,96.098,66.8,4.32,66.9395428727,134.15,92.25408,26.90744,96.098,92.25408,26.90744,96.098,0.0,0.0,0.0,135.883
2019-06-11 17:30:00,164.25584,31.92462,167.3295022889,94.09584,27.44462,98.0165,70.16,4.48,70.3028875652,134.44,94.09584,27.44462,98.0165,94.09584,27.44462,98.0165,0.0,0.0,0.0,135.883
2019-06-11 18:00:00,163.0984,31.4287,166.0989201237,93.2184,27.1887,97.1025,69.88,4.24,70.008513768,134.48,93.2184,27.1887,97.1025,93.2184,27.1887,97.1025,0.0,0.0,0.0,135.883
2019-06-11 18:30:00,162.72944,30.98442,165.6529653385,92.92944,27.10442,96.8015,69.8,3.88,69.9077563651,134.43,92.92944,27.10442,96.8015,92.92944,27.10442,96.8015,0.0,0.0,0.0,135.883
2019-06-11 19:00:00,158.50624,29.72432,161.2692261977,90.66624,26.44432,94.444,67.84,3.2800000000000002,67.9192461678,134.49,90.66624,26.44432,94.444,90.66624,26.44432,94.444,0.0,0.0,0.0,135.883
2019-06-11 19:30:00,158.73776,29.69518,161.4914244319,91.93776,26.81518,95.7685,66.8,2.88,66.8620550088,134.63,91.93776,26.81518,95.7685,91.93776,26.81518,95.7685,0.0,0.0,0.0,135.883
2019-06-11 20:00:00,155.52544,28.51492,158.1178773884,90.08544,26.27492,93.839,65.44,2.24,65.4783261851,134.63,90.08544,26.27492,93.839,90.08544,26.27492,93.839,0.0,0.0,0.0,135.883
2019-06-11 20:30:00,154.55024,27.88382,157.0454841817,90.39024,26.36382,94.1565,64.16,1.52,64.1780024619,134.56,90.39024,26.36382,94.1565,90.39024,26.36382,94.1565,0.0,0.0,0.0,135.883
2019-06-11 21:00:00,150.9672,26.6271,153.2974165805,88.6872,25.8671,92.3825,62.28,0.76,62.2846369501,134.56,88.6872,25.8671,92.3825,88.6872,25.8671,92.3825,0.0,0.0,0.0,135.883
2019-06-11 21:30:00,151.36208,26.67894,153.6952995425,89.00208,25.95894,92.7105,62.36,0.72,62.3641563721,134.71,89.00208,25.95894,92.7105,89.00208,25.95894,92.7105,0.0,0.0,0.0,135.883
2019-06-11 22:00:00,154.42736,27.38798,156.837211672,89.78736,26.18798,93.5285,64.64,1.2,64.6511376543,134.89,89.78736,26.18798,93.5285,89.78736,26.18798,93.5285,0.0,0.0,0.0,135.883
2019-06-11 22:30:00,148.4728,25.8779,150.7111079126,87.3528,25.4779,90.9925,61.12,0.4,61.1213088865,135.05,87.3528,25.4779,90.9925,87.3528,25.4779,90.9925,0.0,0.0,0.0,135.883
