Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-11 23:00:00,130.80128,25.09704,133.1872226094,79.60128,23.21704,82.918,51.2,1.88,51.2345039988,134.55,79.60128,23.21704,82.918,79.60128,23.21704,82.918,0.0,0.0,0.0,135.883
2019-06-11 23:30:00,123.29296,24.09378,125.6250939114,75.61296,22.05378,78.7635,47.68,2.04,47.7236209858,134.99,75.61296,22.05378,78.7635,75.61296,22.05378,78.7635,0.0,0.0,0.0,135.883
2019-06-12 00:00:00,114.91744,24.24092,117.446329098,70.35744,20.52092,73.289,44.56,3.7199999999999998,44.715008666,135.26,70.35744,20.52092,73.289,70.35744,20.52092,73.289,0.0,0.0,0.0,135.883
2019-06-12 00:30:00,113.57632,25.51476,116.4069733418,71.29632,20.79476,74.267,42.28,4.72,42.5426468382,135.69,71.29632,20.79476,74.267,71.29632,20.79476,74.267,0.0,0.0,0.0,135.883
2019-06-12 01:00:00,102.28592,22.83506,104.8038615484,60.32592,17.59506,62.8395,41.96,5.24,42.2859220072,135.9,60.32592,17.59506,62.8395,60.32592,17.59506,62.8395,0.0,0.0,0.0,135.883
2019-06-12 01:30:00,99.34032,21.65926,101.6741005441,56.02032,16.33926,58.3545,43.32,5.32,43.6454442067,135.9,56.02032,16.33926,58.3545,56.02032,16.33926,58.3545,0.0,0.0,0.0,135.883
2019-06-12 02:00:00,99.04432,20.54626,101.1529837635,53.164320000000004,15.50626,55.3795,45.88,5.04,46.1559963602,135.9,53.164320000000004,15.50626,55.3795,53.164320000000004,15.50626,55.3795,0.0,0.0,0.0,135.883
2019-06-12 02:30:00,93.39808,18.91944,95.2950500163,47.03808,13.71944,48.998,46.36,5.2,46.6507191799,135.82,47.03808,13.71944,48.998,47.03808,13.71944,48.998,0.0,0.0,0.0,135.883
2019-06-12 03:00:00,87.0896,17.3678,88.804498225,41.1696,12.0078,42.885,45.92,5.36,46.2317639724,135.86,41.1696,12.0078,42.885,41.1696,12.0078,42.885,0.0,0.0,0.0,135.883
2019-06-12 03:30:00,78.18512,15.00566,79.612077108,32.38512,9.44566,33.7345,45.8,5.5600000000000005,46.1362503895,135.81,32.38512,9.44566,33.7345,32.38512,9.44566,33.7345,0.0,0.0,0.0,135.883
2019-06-12 04:00:00,67.91168,11.34424,68.8526547172,21.75168,6.34424,22.658,46.16,5.0,46.4300075382,135.66,21.75168,6.34424,22.658,21.75168,6.34424,22.658,0.0,0.0,0.0,135.883
2019-06-12 04:30:00,58.72016,7.31338,59.1738347367,11.36016,3.31338,11.8335,47.36,4.0,47.528618747,135.42,11.36016,3.31338,11.8335,11.36016,3.31338,11.8335,0.0,0.0,0.0,135.883
2019-06-12 05:00:00,52.77696,5.75828,53.0901619455,5.61696,1.63828,5.851,47.16,4.12,47.3396239951,135.57,5.61696,1.63828,5.851,5.61696,1.63828,5.851,0.0,0.0,0.0,135.883
2019-06-12 05:30:00,51.49008,4.43794,51.6809795752,3.01008,0.87794,3.1355,48.48,3.56,48.6105338378,134.67,3.01008,0.87794,3.1355,3.01008,0.87794,3.1355,0.0,0.0,0.0,135.883
2019-06-12 06:00:00,53.364,3.6345,53.4876255432,2.724,0.7945,2.8375,50.64,2.84,50.7195741307,135.52,2.724,0.7945,2.8375,2.724,0.7945,2.8375,0.0,0.0,0.0,135.883
2019-06-12 06:30:00,58.5392,1.6756,58.5631759043,3.1392,0.9156000000000001,3.27,55.4,0.76,55.4052127511,134.47,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,135.883
2019-06-12 07:00:00,64.07168,2.82924,64.134115547,5.31168,1.5492400000000002,5.533,58.76,1.28,58.7739398033,134.47,5.31168,1.5492400000000002,5.533,5.31168,1.5492400000000002,5.533,0.0,0.0,0.0,135.883
2019-06-12 07:30:00,68.27792,5.34606,68.4868944912,7.35792,2.14606,7.6645,60.92,3.2,61.003986755,133.92,7.35792,2.14606,7.6645,7.35792,2.14606,7.6645,0.0,0.0,0.0,135.883
2019-06-12 08:00:00,71.80192,7.30056,72.17211298,7.20192,2.10056,7.502,64.6,5.2,64.8089499992,133.73,7.20192,2.10056,7.502,7.20192,2.10056,7.502,0.0,0.0,0.0,135.883
2019-06-12 08:30:00,73.27024,9.10882,73.8342648873,10.11024,2.94882,10.5315,63.16,6.16,63.4596816885,134.13,10.11024,2.94882,10.5315,10.11024,2.94882,10.5315,0.0,0.0,0.0,135.883
2019-06-12 09:00:00,71.27296,9.77628,71.940325811,10.75296,3.13628,11.201,60.52,6.64,60.8831668033,134.27,10.75296,3.13628,11.201,10.75296,3.13628,11.201,0.0,0.0,0.0,135.883
2019-06-12 09:30:00,69.05232,9.85026,69.7513477967,8.81232,2.57026,9.1795,60.24,7.28,60.6782992511,134.47,8.81232,2.57026,9.1795,8.81232,2.57026,9.1795,0.0,0.0,0.0,135.883
2019-06-12 10:00:00,68.78256,10.12658,69.5240115546,9.62256,2.8065800000000003,10.0235,59.16,7.32,59.6111398985,134.68,9.62256,2.8065800000000003,10.0235,9.62256,2.8065800000000003,10.0235,0.0,0.0,0.0,135.883
2019-06-12 10:30:00,67.90432,10.85376,68.7662764791,12.66432,3.69376,13.192,55.24,7.16,55.7020933179,134.9,12.66432,3.69376,13.192,12.66432,3.69376,13.192,0.0,0.0,0.0,135.883
2019-06-12 11:00:00,68.41376,11.28568,69.3383669436,11.81376,3.44568,12.306,56.6,7.84,57.1404025187,134.54,11.81376,3.44568,12.306,11.81376,3.44568,12.306,0.0,0.0,0.0,135.883
2019-06-12 11:30:00,71.86672,12.16946,72.8897880382,14.70672,4.28946,15.3195,57.16,7.88,57.7006065826,134.6,14.70672,4.28946,15.3195,14.70672,4.28946,15.3195,0.0,0.0,0.0,135.883
2019-06-12 12:00:00,72.52176,12.73718,73.6317963101,15.28176,4.45718,15.9185,57.24,8.28,57.83576748,134.85,15.28176,4.45718,15.9185,15.28176,4.45718,15.9185,0.0,0.0,0.0,135.883
2019-06-12 12:30:00,68.31392,11.88156,69.3394774555,12.07392,3.52156,12.577,56.24,8.36,56.8579563474,135.04,12.07392,3.52156,12.577,12.07392,3.52156,12.577,0.0,0.0,0.0,135.883
2019-06-12 13:00:00,64.7488,12.0034,65.8520213281,15.5088,4.5234,16.155,49.24,7.48,49.804899357400004,135.29,15.5088,4.5234,16.155,15.5088,4.5234,16.155,0.0,0.0,0.0,135.883
2019-06-12 13:30:00,67.6424,10.7757,68.4953282221,12.1224,3.5357000000000003,12.6275,55.52,7.24,55.9900705483,135.23,12.1224,3.5357000000000003,12.6275,12.1224,3.5357000000000003,12.6275,0.0,0.0,0.0,135.883
2019-06-12 14:00:00,61.37856,12.17208,62.5738536387,16.49856,4.81208,17.186,44.88,7.36,45.4794898828,135.4,16.49856,4.81208,17.186,16.49856,4.81208,17.186,0.0,0.0,0.0,135.883
2019-06-12 14:30:00,64.01296,10.63878,64.891006217,12.61296,3.67878,13.1385,51.4,6.96,51.8690813491,135.1,12.61296,3.67878,13.1385,12.61296,3.67878,13.1385,0.0,0.0,0.0,135.883
2019-06-12 15:00:00,66.11808,10.83944,67.0007012083,10.55808,3.07944,10.998,55.56,7.76,56.0992976783,134.88,10.55808,3.07944,10.998,10.55808,3.07944,10.998,0.0,0.0,0.0,135.883
2019-06-12 15:30:00,69.39136,10.21748,70.1395590248,7.19136,2.09748,7.491,62.2,8.12,62.7277801297,134.68,7.19136,2.09748,7.491,7.19136,2.09748,7.491,0.0,0.0,0.0,135.883
2019-06-12 16:00:00,72.35456,10.68508,73.1392732217,6.87456,2.00508,7.161,65.48,8.68,66.0528031199,134.43,6.87456,2.00508,7.161,6.87456,2.00508,7.161,0.0,0.0,0.0,135.883
2019-06-12 16:30:00,74.93184,10.94512,75.7269852668,6.53184,1.9051200000000001,6.804,68.4,9.04,68.9947940065,134.18,6.53184,1.9051200000000001,6.804,6.53184,1.9051200000000001,6.804,0.0,0.0,0.0,135.883
2019-06-12 17:00:00,77.13392,11.31906,77.960007272,7.81392,2.27906,8.1395,69.32,9.04,69.9069667487,133.97,7.81392,2.27906,8.1395,7.81392,2.27906,8.1395,0.0,0.0,0.0,135.883
2019-06-12 17:30:00,79.1032,11.0101,79.865753313,6.3432,1.8501,6.6075,72.76,9.16,73.3343248418,133.93,6.3432,1.8501,6.6075,6.3432,1.8501,6.6075,0.0,0.0,0.0,135.883
2019-06-12 18:00:00,77.16528,8.68154,77.6521060516,4.80528,1.40154,5.0055,72.36,7.28,72.7252913366,134.37,4.80528,1.40154,5.0055,4.80528,1.40154,5.0055,0.0,0.0,0.0,135.883
2019-06-12 18:30:00,75.26128,7.30954,75.6154061171,3.94128,1.14954,4.1055,71.32,6.16,71.585529264,134.51,3.94128,1.14954,4.1055,3.94128,1.14954,4.1055,0.0,0.0,0.0,135.883
2019-06-12 19:00:00,73.58432,6.44376,73.8659203747,3.30432,0.9637600000000001,3.442,70.28,5.48,70.4933245067,134.04,3.30432,0.9637600000000001,3.442,3.30432,0.9637600000000001,3.442,0.0,0.0,0.0,135.883
2019-06-12 19:30:00,72.65808,5.85694,72.8937606071,2.9380800000000002,0.85694,3.0605,69.72,5.0,69.8990586489,133.85,2.9380800000000002,0.85694,3.0605,2.9380800000000002,0.85694,3.0605,0.0,0.0,0.0,135.883
2019-06-12 20:00:00,73.2952,6.1011,73.5486897521,3.7752,1.1011,3.9325,69.52,5.0,69.6995724521,133.85,3.7752,1.1011,3.9325,3.7752,1.1011,3.9325,0.0,0.0,0.0,135.883
2019-06-12 20:30:00,73.81296,6.31378,74.0825005102,5.05296,1.47378,5.2635,68.76,4.84,68.9301327432,133.5,5.05296,1.47378,5.2635,5.05296,1.47378,5.2635,0.0,0.0,0.0,135.883
2019-06-12 21:00:00,72.928,5.974,73.172275214,5.808,1.694,6.05,67.12,4.28,67.256321636,133.8,5.808,1.694,6.05,5.808,1.694,6.05,0.0,0.0,0.0,135.883
2019-06-12 21:30:00,71.19472,5.42846,71.40137487370001,5.99472,1.7484600000000001,6.2445,65.2,3.68,65.3037701821,133.8,5.99472,1.7484600000000001,6.2445,5.99472,1.7484600000000001,6.2445,0.0,0.0,0.0,135.883
2019-06-12 22:00:00,70.12048,4.50514,70.2650553394,8.04048,2.34514,8.3755,62.08,2.16,62.1175659536,134.25,8.04048,2.34514,8.3755,8.04048,2.34514,8.3755,0.0,0.0,0.0,135.883
2019-06-12 22:30:00,70.04256,4.81408,70.2078028256,10.88256,3.17408,11.336,59.16,1.6400000000000001,59.1827272099,134.64,10.88256,3.17408,11.336,10.88256,3.17408,11.336,0.0,0.0,0.0,135.883
2019-06-12 23:00:00,67.06608,4.42094,67.2116343876,11.86608,3.46094,12.3605,55.2,0.96,55.208347195,135.16,11.86608,3.46094,12.3605,11.86608,3.46094,12.3605,0.0,0.0,0.0,135.883
2019-06-12 23:30:00,60.27136,2.97248,60.3446142883,9.23136,2.69248,9.616,51.04,0.28,51.0407680193,135.46,9.23136,2.69248,9.616,9.23136,2.69248,9.616,0.0,0.0,0.0,135.883
2019-06-13 00:00:00,57.64624,3.49682,57.7522011377,9.24624,2.69682,9.6315,48.4,0.8,48.4066111187,135.08,9.24624,2.69682,9.6315,9.24624,2.69682,9.6315,0.0,0.0,0.0,135.883
2019-06-13 00:30:00,59.12928,5.99604,59.4325184474,13.28928,3.87604,13.843,45.84,2.12,45.8889965024,135.4,13.28928,3.87604,13.843,13.28928,3.87604,13.843,0.0,0.0,0.0,135.883
2019-06-13 01:00:00,61.18688,7.36784,61.6288840593,16.34688,4.76784,17.028,44.84,2.6,44.9153158733,135.86,16.34688,4.76784,17.028,16.34688,4.76784,17.028,0.0,0.0,0.0,135.883
2019-06-13 01:30:00,62.9632,8.1776,63.492028602,17.2032,5.0176,17.92,45.76,3.16,45.8689786239,136.19,17.2032,5.0176,17.92,17.2032,5.0176,17.92,0.0,0.0,0.0,135.883
2019-06-13 02:00:00,62.12656,7.77358,62.6110054499,15.40656,4.49358,16.0485,46.72,3.2800000000000002,46.8349954628,136.26,15.40656,4.49358,16.0485,15.40656,4.49358,16.0485,0.0,0.0,0.0,135.883
2019-06-13 02:30:00,59.27568,6.57374,59.6390836369,12.11568,3.53374,12.6205,47.16,3.04,47.2578797662,136.37,12.11568,3.53374,12.6205,12.11568,3.53374,12.6205,0.0,0.0,0.0,135.883
2019-06-13 03:00:00,56.23408,5.24994,56.4786120886,8.67408,2.52994,9.0355,47.56,2.7199999999999998,47.6377161501,136.5,8.67408,2.52994,9.0355,8.67408,2.52994,9.0355,0.0,0.0,0.0,135.883
2019-06-13 03:30:00,54.91424,4.45332,55.0945170938,7.31424,2.13332,7.619,47.6,2.32,47.656504278,136.41,7.31424,2.13332,7.619,7.31424,2.13332,7.619,0.0,0.0,0.0,135.883
2019-06-13 04:00:00,61.41056,6.21808,61.7245607388,14.05056,4.09808,14.636,47.36,2.12,47.4074255787,136.31,14.05056,4.09808,14.636,14.05056,4.09808,14.636,0.0,0.0,0.0,135.883
2019-06-13 04:30:00,63.94,6.5325,64.2728337344,16.5,4.8125,17.1875,47.44,1.72,47.4711701983,136.12,16.5,4.8125,17.1875,16.5,4.8125,17.1875,0.0,0.0,0.0,135.883
2019-06-13 05:00:00,72.96128,9.37204,73.5607470938,25.96128,7.57204,27.043,47.0,1.8,47.0344554555,136.2,25.96128,7.57204,27.043,25.96128,7.57204,27.043,0.0,0.0,0.0,135.883
2019-06-13 05:30:00,71.34064,8.38102,71.8312495496,23.66064,6.90102,24.6465,47.68,1.48,47.7029642685,135.69,23.66064,6.90102,24.6465,23.66064,6.90102,24.6465,0.0,0.0,0.0,135.883
2019-06-13 06:00:00,77.06144,10.31792,77.749115802,29.34144,8.55792,30.564,47.72,1.76,47.7524449636,135.62,29.34144,8.55792,30.564,29.34144,8.55792,30.564,0.0,0.0,0.0,135.883
2019-06-13 06:30:00,85.05584,10.74462,85.7318072657,34.09584,9.94462,35.5165,50.96,0.8,50.966279048,135.91,34.09584,9.94462,35.5165,34.09584,9.94462,35.5165,0.0,0.0,0.0,135.883
2019-06-13 07:00:00,92.26128,11.80954,93.0140259437,37.061280000000004,10.80954,38.6055,55.2,1.0,55.209057228,136.19,37.061280000000004,10.80954,38.6055,37.061280000000004,10.80954,38.6055,0.0,0.0,0.0,135.883
2019-06-13 07:30:00,109.64464,17.21802,110.9883205272,49.84464,14.53802,51.9215,59.8,2.68,59.8600233879,136.02,49.84464,14.53802,51.9215,49.84464,14.53802,51.9215,0.0,0.0,0.0,135.883
2019-06-13 08:00:00,115.7288,19.7159,117.3962174103,53.6088,15.6359,55.8425,62.12,4.08,62.2538416485,135.57,53.6088,15.6359,55.8425,53.6088,15.6359,55.8425,0.0,0.0,0.0,135.883
2019-06-13 08:30:00,129.5304,24.8297,131.8887354032,67.8504,19.7897,70.6775,61.68,5.04,61.8855718241,135.61,67.8504,19.7897,70.6775,67.8504,19.7897,70.6775,0.0,0.0,0.0,135.883
2019-06-13 09:00:00,141.67984,29.25662,144.6690252827,82.47984,24.05662,85.9165,59.2,5.2,59.4279395571,135.57,82.47984,24.05662,85.9165,82.47984,24.05662,85.9165,0.0,0.0,0.0,135.883
2019-06-13 09:30:00,144.58816,30.53988,147.7782808216,86.46816,25.21988,90.071,58.12,5.32,58.3629745644,135.25,86.46816,25.21988,90.071,86.46816,25.21988,90.071,0.0,0.0,0.0,135.883
2019-06-13 10:00:00,145.2544,32.6842,148.8861902562,91.2144,26.6042,95.015,54.04,6.08,54.3809525477,134.73,91.2144,26.6042,95.015,91.2144,26.6042,95.015,0.0,0.0,0.0,135.883
2019-06-13 10:30:00,147.49776,33.24518,151.1979867533,98.89776,28.84518,103.0185,48.6,4.4,48.7987704763,134.97,98.89776,28.84518,103.0185,98.89776,28.84518,103.0185,0.0,0.0,0.0,135.883
2019-06-13 11:00:00,150.15936,33.41648,153.8326835598,97.83936,28.53648,101.916,52.32,4.88,52.5470912611,134.74,97.83936,28.53648,101.916,97.83936,28.53648,101.916,0.0,0.0,0.0,135.883
2019-06-13 11:30:00,152.24064,33.95852,155.9820295682,98.60064,28.75852,102.709,53.64,5.2,53.8914612903,134.62,98.60064,28.75852,102.709,98.60064,28.75852,102.709,0.0,0.0,0.0,135.883
2019-06-13 12:00:00,150.69952,33.74236,154.4308653948,97.85952,28.54236,101.937,52.84,5.2,53.0952502584,134.46,97.85952,28.54236,101.937,97.85952,28.54236,101.937,0.0,0.0,0.0,135.883
2019-06-13 12:30:00,149.21888,34.23384,153.0954929108,100.77888,29.39384,104.978,48.44,4.84,48.6811996565,134.42,100.77888,29.39384,104.978,100.77888,29.39384,104.978,0.0,0.0,0.0,135.883
2019-06-13 13:00:00,145.63072,32.85396,149.2906202526,98.79072,28.81396,102.907,46.84,4.04,47.0139043263,134.49,98.79072,28.81396,102.907,98.79072,28.81396,102.907,0.0,0.0,0.0,135.883
2019-06-13 13:30:00,143.38032,32.83426,147.0918243583,98.86032,28.83426,102.9795,44.52,4.0,44.6993333284,134.83,98.86032,28.83426,102.9795,98.86032,28.83426,102.9795,0.0,0.0,0.0,135.883
2019-06-13 14:00:00,141.40128,33.04204,145.2105312744,100.12128,29.20204,104.293,41.28,3.84,41.4582199328,134.75,100.12128,29.20204,104.293,100.12128,29.20204,104.293,0.0,0.0,0.0,135.883
2019-06-13 14:30:00,123.77552,28.86286,127.0961999379,85.65552,24.98286,89.2245,38.12,3.88,38.3169518621,134.71,85.65552,24.98286,89.2245,85.65552,24.98286,89.2245,0.0,0.0,0.0,135.883
2019-06-13 15:00:00,96.80368,20.31774,98.912906237,56.08368,16.35774,58.4205,40.72,3.96,40.9121008994,134.89,56.08368,16.35774,58.4205,56.08368,16.35774,58.4205,0.0,0.0,0.0,135.883
2019-06-13 15:30:00,107.46896,22.02178,109.7020335174,61.78896,18.02178,64.3635,45.68,4.0,45.8547969137,135.07,61.78896,18.02178,64.3635,61.78896,18.02178,64.3635,0.0,0.0,0.0,135.883
2019-06-13 16:00:00,138.40128,31.78704,142.0046837875,93.76128,27.34704,97.668,44.64,4.44,44.8602630398,134.79,93.76128,27.34704,97.668,93.76128,27.34704,97.668,0.0,0.0,0.0,135.883
2019-06-13 16:30:00,141.48016,30.55338,144.7416481288,91.04016,26.55338,94.8335,50.44,4.0,50.5983557045,134.79,91.04016,26.55338,94.8335,91.04016,26.55338,94.8335,0.0,0.0,0.0,135.883
2019-06-13 17:00:00,146.85936,30.36398,149.965472363,87.09936,25.40398,90.7285,59.76,4.96,59.965483405,134.49,87.09936,25.40398,90.7285,87.09936,25.40398,90.7285,0.0,0.0,0.0,135.883
2019-06-13 17:30:00,143.43296,28.98128,146.3315707727,84.55296,24.66128,88.076,58.88,4.32,59.0382655572,134.78,84.55296,24.66128,88.076,84.55296,24.66128,88.076,0.0,0.0,0.0,135.883
2019-06-13 18:00:00,144.03136,27.46248,146.6261247909,82.91136,24.18248,86.366,61.12,3.2800000000000002,61.2079471964,135.01,82.91136,24.18248,86.366,82.91136,24.18248,86.366,0.0,0.0,0.0,135.883
2019-06-13 18:30:00,136.78768,24.87474,139.0310112523,76.50768,22.31474,79.6955,60.28,2.56,60.3343351666,135.2,76.50768,22.31474,79.6955,76.50768,22.31474,79.6955,0.0,0.0,0.0,135.883
2019-06-13 19:00:00,123.77216,20.39188,125.4407284776,63.33216,18.47188,65.971,60.44,1.92,60.4704886701,135.4,63.33216,18.47188,65.971,63.33216,18.47188,65.971,0.0,0.0,0.0,135.883
2019-06-13 19:30:00,99.98192,12.94806,100.8168467303,38.22192,11.14806,39.8145,61.76,1.8,61.786225002,135.46,38.22192,11.14806,39.8145,38.22192,11.14806,39.8145,0.0,0.0,0.0,135.883
2019-06-13 20:00:00,71.45664,4.53652,71.600498698,10.61664,3.09652,11.059,60.84,1.44,60.8570390341,135.32,10.61664,3.09652,11.059,10.61664,3.09652,11.059,0.0,0.0,0.0,135.883
2019-06-13 20:30:00,66.09856,2.56208,66.1481964078,4.25856,1.24208,4.436,61.84,1.32,61.8540863646,135.56,4.25856,1.24208,4.436,4.25856,1.24208,4.436,0.0,0.0,0.0,135.883
2019-06-13 21:00:00,67.65104,2.47822,67.696416356,5.89104,1.71822,6.1365,61.76,0.76,61.7646759888,135.39,5.89104,1.71822,6.1365,5.89104,1.71822,6.1365,0.0,0.0,0.0,135.883
2019-06-13 21:30:00,65.3344,1.5242,65.3521767732,3.8544,1.1242,4.015,61.48,0.4,61.4813012224,135.29,3.8544,1.1242,4.015,3.8544,1.1242,4.015,0.0,0.0,0.0,135.883
2019-06-13 22:00:00,62.01632,0.9097600000000001,62.0229925882,2.29632,0.66976,2.392,59.72,0.24,59.7204822486,135.46,2.29632,0.66976,2.392,2.29632,0.66976,2.392,0.0,0.0,0.0,135.883
2019-06-13 22:30:00,59.1032,1.3801,59.1193109419,2.2632,0.6601,2.3575,56.84,0.72,56.844559986,135.22,2.2632,0.6601,2.3575,2.2632,0.6601,2.3575,0.0,0.0,0.0,135.883
2019-06-13 23:00:00,55.80272,1.83746,55.8329635489,2.32272,0.6774600000000001,2.4195,53.48,1.16,53.4925789246,135.0,2.32272,0.6774600000000001,2.4195,2.32272,0.6774600000000001,2.4195,0.0,0.0,0.0,135.883
2019-06-13 23:30:00,51.65344,2.82892,51.7308481682,2.29344,0.6689200000000001,2.3890000000000002,49.36,2.16,49.4072383361,135.17,2.29344,0.6689200000000001,2.3890000000000002,2.29344,0.6689200000000001,2.3890000000000002,0.0,0.0,0.0,135.883
2019-06-14 00:00:00,49.4104,3.2797,49.5191282259,2.3304,0.6797000000000001,2.4275,47.08,2.6,47.151738038,135.59,2.3304,0.6797000000000001,2.4275,2.3304,0.6797000000000001,2.4275,0.0,0.0,0.0,135.883
2019-06-14 00:30:00,47.83232,3.70276,47.9754235854,2.27232,0.66276,2.367,45.56,3.04,45.6613096615,135.92,2.27232,0.66276,2.367,2.27232,0.66276,2.367,0.0,0.0,0.0,135.883
2019-06-14 01:00:00,46.63216,4.35438,46.8350186447,2.31216,0.6743800000000001,2.4085,44.32,3.68,44.4725173562,136.08,2.31216,0.6743800000000001,2.4085,2.31216,0.6743800000000001,2.4085,0.0,0.0,0.0,135.883
2019-06-14 01:30:00,47.872,4.326,48.0670641916,2.352,0.686,2.45,45.52,3.64,45.6653041159,136.02,2.352,0.686,2.45,2.352,0.686,2.45,0.0,0.0,0.0,135.883
2019-06-14 02:00:00,48.90288,4.47834,49.1075065693,2.46288,0.7183400000000001,2.5655,46.44,3.76,46.5919649725,136.02,2.46288,0.7183400000000001,2.5655,2.46288,0.7183400000000001,2.5655,0.0,0.0,0.0,135.883
2019-06-14 02:30:00,50.23168,4.73924,50.4547527137,3.6316800000000002,1.05924,3.783,46.6,3.68,46.7450788854,136.17,3.6316800000000002,1.05924,3.783,3.6316800000000002,1.05924,3.783,0.0,0.0,0.0,135.883
2019-06-14 03:00:00,51.40128,5.22704,51.6663675209,5.44128,1.58704,5.668,45.96,3.64,46.1039174041,136.35,5.44128,1.58704,5.668,5.44128,1.58704,5.668,0.0,0.0,0.0,135.883
2019-06-14 03:30:00,57.63152,7.38586,58.102865897,12.43152,3.6258600000000003,12.9495,45.2,3.76,45.3561197635,136.38,12.43152,3.6258600000000003,12.9495,12.43152,3.6258600000000003,12.9495,0.0,0.0,0.0,135.883
2019-06-14 04:00:00,56.4728,6.1829,56.8102578083,10.9128,3.1829,11.3675,45.56,3.0,45.658664019,136.38,10.9128,3.1829,11.3675,10.9128,3.1829,11.3675,0.0,0.0,0.0,135.883
2019-06-14 04:30:00,57.88304,6.33922,58.229133858,12.68304,3.69922,13.211500000000001,45.2,2.64,45.2770317048,136.23,12.68304,3.69922,13.211500000000001,12.68304,3.69922,13.211500000000001,0.0,0.0,0.0,135.883
2019-06-14 05:00:00,67.4448,9.8314,68.1575929226,23.2848,6.7914,24.255,44.16,3.04,44.2645140039,136.36,23.2848,6.7914,24.255,23.2848,6.7914,24.255,0.0,0.0,0.0,135.883
2019-06-14 05:30:00,74.11968,11.13324,74.951157404,29.11968,8.49324,30.333,45.0,2.64,45.0773734816,136.28,29.11968,8.49324,30.333,29.11968,8.49324,30.333,0.0,0.0,0.0,135.883
2019-06-14 06:00:00,94.74096,17.24778,96.2981589474,50.22096,14.647780000000001,52.3135,44.52,2.6,44.5958563098,136.47,50.22096,14.647780000000001,52.3135,50.22096,14.647780000000001,52.3135,0.0,0.0,0.0,135.883
2019-06-14 06:30:00,103.98528,18.26904,105.5779156794,56.46528,16.46904,58.818,47.52,1.8,47.5540786894,136.56,56.46528,16.46904,58.818,56.46528,16.46904,58.818,0.0,0.0,0.0,135.883
2019-06-14 07:00:00,109.7064,17.8977,111.1567445828,59.3064,17.2977,61.7775,50.4,0.6000000000000001,50.403571302,136.7,59.3064,17.2977,61.7775,59.3064,17.2977,61.7775,0.0,0.0,0.0,135.883
2019-06-14 07:30:00,108.32208,16.94894,109.6400455247,54.68208,15.94894,56.9605,53.64,1.0,53.6493205922,136.14,54.68208,15.94894,56.9605,54.68208,15.94894,56.9605,0.0,0.0,0.0,135.883
2019-06-14 08:00:00,98.47472,15.42846,99.6760144521,44.39472,12.94846,46.2445,54.08,2.48,54.1368340412,136.1,44.39472,12.94846,46.2445,44.39472,12.94846,46.2445,0.0,0.0,0.0,135.883
2019-06-14 08:30:00,89.32064,13.10852,90.2774059585,33.56064,9.78852,34.959,55.76,3.32,55.8587504336,135.83,33.56064,9.78852,34.959,33.56064,9.78852,34.959,0.0,0.0,0.0,135.883
2019-06-14 09:00:00,88.0632,13.6801,89.1194273447,30.5832,8.9201,31.8575,57.48,4.76,57.6767544163,135.86,30.5832,8.9201,31.8575,30.5832,8.9201,31.8575,0.0,0.0,0.0,135.883
2019-06-14 09:30:00,106.29024,20.28132,108.2078881607,54.45024,15.88132,56.719,51.84,4.4,52.0263933019,135.95,54.45024,15.88132,56.719,54.45024,15.88132,56.719,0.0,0.0,0.0,135.883
2019-06-14 10:00:00,119.1832,24.3951,121.6542480403,67.1832,19.5951,69.9825,52.0,4.8,52.2210685452,135.62,67.1832,19.5951,69.9825,67.1832,19.5951,69.9825,0.0,0.0,0.0,135.883
2019-06-14 10:30:00,130.36288,28.58584,133.4602215284,83.88288,24.46584,87.378,46.48,4.12,46.662241695,135.84,83.88288,24.46584,87.378,83.88288,24.46584,87.378,0.0,0.0,0.0,135.883
2019-06-14 11:00:00,134.67776,31.46268,138.3040103229,92.23776,26.90268,96.081,42.44,4.5600000000000005,42.6842734505,136.03,92.23776,26.90268,96.081,92.23776,26.90268,96.081,0.0,0.0,0.0,135.883
2019-06-14 11:30:00,138.40288,32.87584,142.2539210286,95.16288,27.75584,99.128,43.24,5.12,43.542071609,135.96,95.16288,27.75584,99.128,95.16288,27.75584,99.128,0.0,0.0,0.0,135.883
2019-06-14 12:00:00,133.62688,30.71784,137.1121028677,87.62688,25.55784,91.278,46.0,5.16,46.2885039724,135.96,87.62688,25.55784,91.278,87.62688,25.55784,91.278,0.0,0.0,0.0,135.883
2019-06-14 12:30:00,125.36752,28.85886,128.6462159236,82.48752,24.05886,85.9245,42.88,4.8,43.1478203389,136.24,82.48752,24.05886,85.9245,82.48752,24.05886,85.9245,0.0,0.0,0.0,135.883
2019-06-14 13:00:00,115.17328,30.41554,119.1217423456,87.41328,25.49554,91.0555,27.76,4.92,28.1926231486,136.63,87.41328,25.49554,91.0555,87.41328,25.49554,91.0555,0.0,0.0,0.0,135.883
2019-06-14 13:30:00,97.16144,24.87042,100.2939839365,73.20144,21.35042,76.2515,23.96,3.52,24.2171839816,136.83,73.20144,21.35042,76.2515,73.20144,21.35042,76.2515,0.0,0.0,0.0,135.883
2019-06-14 14:00:00,101.95008,21.77044,104.2486012846,67.51008,19.69044,70.323,34.44,2.08,34.5027535133,136.83,67.51008,19.69044,70.323,67.51008,19.69044,70.323,0.0,0.0,0.0,135.883
2019-06-14 14:30:00,81.67312,16.57466,83.3379738454,50.79312,14.81466,52.9095,30.88,1.76,30.9301147751,137.21,50.79312,14.81466,52.9095,50.79312,14.81466,52.9095,0.0,0.0,0.0,135.883
2019-06-14 15:00:00,53.49312,12.66716,54.9724551917,33.69312,9.82716,35.097,19.8,2.84,20.0026398258,137.56,33.69312,9.82716,35.097,33.69312,9.82716,35.097,0.0,0.0,0.0,135.883
2019-06-14 15:30:00,46.94128,11.79454,48.4003609682,30.70128,8.95454,31.9805,16.24,2.84,16.4864550465,137.48,30.70128,8.95454,31.9805,30.70128,8.95454,31.9805,0.0,0.0,0.0,135.883
2019-06-14 16:00:00,56.376,9.213,57.1238369247,23.496,6.853,24.475,32.88,2.36,32.9645870594,137.39,23.496,6.853,24.475,23.496,6.853,24.475,0.0,0.0,0.0,135.883
2019-06-14 16:30:00,65.86176,7.14468,66.2481538052,14.62176,4.26468,15.231,51.24,2.88,51.3208729466,137.31,14.62176,4.26468,15.231,14.62176,4.26468,15.231,0.0,0.0,0.0,135.883
2019-06-14 17:00:00,68.35136,7.05748,68.7147468729,11.99136,3.49748,12.491,56.36,3.56,56.4723224244,137.06,11.99136,3.49748,12.491,11.99136,3.49748,12.491,0.0,0.0,0.0,135.883
2019-06-14 17:30:00,57.74912,7.65516,58.2542902746,17.46912,5.09516,18.197,40.28,2.56,40.3612685628,137.27,17.46912,5.09516,18.197,17.46912,5.09516,18.197,0.0,0.0,0.0,135.883
2019-06-14 18:00:00,57.85456,5.39258,58.1053356573,16.29456,4.75258,16.9735,41.56,0.64,41.5649275231,137.43,16.29456,4.75258,16.9735,16.29456,4.75258,16.9735,0.0,0.0,0.0,135.883
2019-06-14 18:30:00,71.61248,5.77364,71.8448481841,18.01248,5.25364,18.763,53.6,0.52,53.6025223287,137.16,18.01248,5.25364,18.763,18.01248,5.25364,18.763,0.0,0.0,0.0,135.883
2019-06-14 19:00:00,63.94112,4.63116,64.1086146302,14.78112,4.31116,15.397,49.16,0.32,49.1610414861,137.29,14.78112,4.31116,15.397,14.78112,4.31116,15.397,0.0,0.0,0.0,135.883
2019-06-14 19:30:00,61.9296,2.3528000000000002,61.9742771156,6.0096,1.7528000000000001,6.26,55.92,0.6000000000000001,55.9232187915,137.41,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,135.883
2019-06-14 20:00:00,60.63072,2.19396,60.6704019123,4.23072,1.23396,4.407,56.4,0.96,56.4081696211,137.61,4.23072,1.23396,4.407,4.23072,1.23396,4.407,0.0,0.0,0.0,135.883
2019-06-14 20:30:00,60.83984,2.33162,60.8845019939,3.87984,1.13162,4.0415,56.96,1.2,56.9726390472,137.43,3.87984,1.13162,4.0415,3.87984,1.13162,4.0415,0.0,0.0,0.0,135.883
2019-06-14 21:00:00,60.89792,2.1285600000000002,60.9351083367,3.45792,1.00856,3.602,57.44,1.12,57.4509181824,137.29,3.45792,1.00856,3.602,3.45792,1.00856,3.602,0.0,0.0,0.0,135.883
2019-06-14 21:30:00,60.10896,2.71178,60.1700990779,2.98896,0.8717800000000001,3.1135,57.12,1.8399999999999999,57.1496281703,137.25,2.98896,0.8717800000000001,3.1135,2.98896,0.8717800000000001,3.1135,0.0,0.0,0.0,135.883
2019-06-14 22:00:00,64.2064,5.1402,64.4118269963,8.8464,2.5802,9.215,55.36,2.56,55.4191591419,135.8,8.8464,2.5802,9.215,8.8464,2.5802,9.215,0.0,0.0,0.0,135.883
2019-06-14 22:30:00,70.67872,7.91796,71.1208517342,16.99872,4.95796,17.707,53.68,2.96,53.7615475968,135.46,16.99872,4.95796,17.707,16.99872,4.95796,17.707,0.0,0.0,0.0,135.883
2019-06-14 23:00:00,65.24768,7.39224,65.6650969511,13.68768,3.9922400000000002,14.258,51.56,3.4,51.671980802,135.5,13.68768,3.9922400000000002,14.258,13.68768,3.9922400000000002,14.258,0.0,0.0,0.0,135.883
2019-06-14 23:30:00,73.7208,11.5019,74.6126668619,25.7208,7.5019,26.7925,48.0,4.0,48.1663783152,135.92,25.7208,7.5019,26.7925,25.7208,7.5019,26.7925,0.0,0.0,0.0,135.883
2019-06-15 00:00:00,81.54688,15.50284,83.0074194624,37.10688,10.82284,38.653,44.44,4.68,44.6857471684,135.99,37.10688,10.82284,38.653,37.10688,10.82284,38.653,0.0,0.0,0.0,135.883
2019-06-15 00:30:00,75.86992,15.08206,77.3544652535,33.46992,9.76206,34.8645,42.4,5.32,42.732451369,135.97,33.46992,9.76206,34.8645,33.46992,9.76206,34.8645,0.0,0.0,0.0,135.883
2019-06-15 01:00:00,74.46048,15.12764,75.9816331346,32.94048,9.60764,34.313,41.52,5.52,41.8853291738,135.91,32.94048,9.60764,34.313,32.94048,9.60764,34.313,0.0,0.0,0.0,135.883
2019-06-15 01:30:00,68.72672,13.54196,70.0481742988,26.40672,7.70196,27.507,42.32,5.84,42.7210486763,135.97,26.40672,7.70196,27.507,26.40672,7.70196,27.507,0.0,0.0,0.0,135.883
2019-06-15 02:00:00,64.1936,12.3648,65.3735922219,21.2736,6.2048,22.16,42.92,6.16,43.3597970475,135.97,21.2736,6.2048,22.16,21.2736,6.2048,22.16,0.0,0.0,0.0,135.883
2019-06-15 02:30:00,58.77344,11.46392,59.8810379937,15.85344,4.62392,16.514,42.92,6.84,43.4616152484,136.07,15.85344,4.62392,16.514,15.85344,4.62392,16.514,0.0,0.0,0.0,135.883
2019-06-15 03:00:00,56.94608,10.84094,57.9688020184,14.26608,4.16094,14.8605,42.68,6.68,43.1995925907,136.07,14.26608,4.16094,14.8605,14.26608,4.16094,14.8605,0.0,0.0,0.0,135.883
2019-06-15 03:30:00,55.13696,10.02328,56.0406147361,12.69696,3.70328,13.226,42.44,6.32,42.9079945931,136.13,12.69696,3.70328,13.226,12.69696,3.70328,13.226,0.0,0.0,0.0,135.883
2019-06-15 04:00:00,51.96288,8.64584,52.6772384166,9.48288,2.76584,9.878,42.48,5.88,42.8850183631,136.16,9.48288,2.76584,9.878,9.48288,2.76584,9.878,0.0,0.0,0.0,135.883
2019-06-15 04:30:00,51.24512,8.71816,51.9814258904,9.04512,2.63816,9.422,42.2,6.08,42.6357408755,136.1,9.04512,2.63816,9.422,9.04512,2.63816,9.422,0.0,0.0,0.0,135.883
2019-06-15 05:00:00,53.44688,9.67034,54.3146799443,12.44688,3.63034,12.9655,41.0,6.04,41.4425095765,136.15,12.44688,3.63034,12.9655,12.44688,3.63034,12.9655,0.0,0.0,0.0,135.883
2019-06-15 05:30:00,57.32304,11.46922,58.4591645702,17.24304,5.02922,17.9615,40.08,6.44,40.5940882395,136.27,17.24304,5.02922,17.9615,17.24304,5.02922,17.9615,0.0,0.0,0.0,135.883
2019-06-15 06:00:00,50.21408,10.00744,51.2015887019,11.13408,3.24744,11.598,39.08,6.76,39.6603580418,136.22,11.13408,3.24744,11.598,11.13408,3.24744,11.598,0.0,0.0,0.0,135.883
2019-06-15 06:30:00,53.73104,10.52822,54.7527905759,14.29104,4.16822,14.8865,39.44,6.36,39.9495081321,136.26,14.29104,4.16822,14.8865,14.29104,4.16822,14.8865,0.0,0.0,0.0,135.883
2019-06-15 07:00:00,54.49152,9.83836,55.3725480667,14.53152,4.23836,15.137,39.96,5.6,40.3504845076,136.34,14.53152,4.23836,15.137,14.53152,4.23836,15.137,0.0,0.0,0.0,135.883
2019-06-15 07:30:00,57.56688,9.68534,58.3759495327,16.88688,4.92534,17.5905,40.68,4.76,40.9575389886,136.39,16.88688,4.92534,17.5905,16.88688,4.92534,17.5905,0.0,0.0,0.0,135.883
2019-06-15 08:00:00,59.47968,9.27324,60.198216859,19.99968,5.83324,20.833,39.48,3.44,39.6295849082,136.54,19.99968,5.83324,20.833,19.99968,5.83324,20.833,0.0,0.0,0.0,135.883
2019-06-15 08:30:00,56.30208,10.21644,57.2214982205,24.74208,7.21644,25.773,31.56,3.0,31.7022649033,136.54,24.74208,7.21644,25.773,24.74208,7.21644,25.773,0.0,0.0,0.0,135.883
2019-06-15 09:00:00,50.48144,9.87542,51.4383096986,27.00144,7.87542,28.1265,23.48,2.0,23.565024931,136.71,27.00144,7.87542,28.1265,27.00144,7.87542,28.1265,0.0,0.0,0.0,135.883
2019-06-15 09:30:00,47.1456,9.5908,48.1112361512,27.9456,8.1508,29.11,19.2,1.44,19.2539242753,137.05,27.9456,8.1508,29.11,27.9456,8.1508,29.11,0.0,0.0,0.0,135.883
2019-06-15 10:00:00,46.38768,9.45974,47.3424073812,29.82768,8.69974,31.0705,16.56,0.76,16.5774304402,136.96,29.82768,8.69974,31.0705,29.82768,8.69974,31.0705,0.0,0.0,0.0,135.883
2019-06-15 10:30:00,43.89584,9.57462,44.9279213569,30.49584,8.89462,31.7665,13.4,0.68,13.4172426377,136.91,30.49584,8.89462,31.7665,30.49584,8.89462,31.7665,0.0,0.0,0.0,135.883
2019-06-15 11:00:00,48.22048,9.83264,49.2127575005,30.42048,8.87264,31.688,17.8,0.96,17.8258688428,136.84,30.42048,8.87264,31.688,30.42048,8.87264,31.688,0.0,0.0,0.0,135.883
2019-06-15 11:30:00,52.48256,9.48408,53.3326061392,27.44256,8.00408,28.586,25.04,1.48,25.0836998866,137.3,27.44256,8.00408,28.586,27.44256,8.00408,28.586,0.0,0.0,0.0,135.883
2019-06-15 12:00:00,48.58608,9.20594,49.4505460137,26.62608,7.7659400000000005,27.735500000000002,21.96,1.44,22.0071624704,137.39,26.62608,7.7659400000000005,27.735500000000002,26.62608,7.7659400000000005,27.735500000000002,0.0,0.0,0.0,135.883
2019-06-15 12:30:00,53.1712,9.8016,54.0670682764,25.6512,7.4816,26.72,27.52,2.32,27.6176175656,137.75,25.6512,7.4816,26.72,25.6512,7.4816,26.72,0.0,0.0,0.0,135.883
2019-06-15 13:00:00,51.70272,9.81496,52.6260837912,24.46272,7.13496,25.482,27.24,2.68,27.3715180434,137.94,24.46272,7.13496,25.482,24.46272,7.13496,25.482,0.0,0.0,0.0,135.883
2019-06-15 13:30:00,53.07232,9.59276,53.9322926881,21.23232,6.19276,22.117,31.84,3.4,32.0210180975,138.12,21.23232,6.19276,22.117,21.23232,6.19276,22.117,0.0,0.0,0.0,135.883
2019-06-15 14:00:00,47.183840000000004,9.83362,48.1976642531,18.90384,5.51362,19.6915,28.28,4.32,28.6080548098,138.52,18.90384,5.51362,19.6915,18.90384,5.51362,19.6915,0.0,0.0,0.0,135.883
2019-06-15 14:30:00,46.21296,10.30878,47.3487974193,17.65296,5.14878,18.3885,28.56,5.16,29.0223913556,138.82,17.65296,5.14878,18.3885,17.65296,5.14878,18.3885,0.0,0.0,0.0,135.883
2019-06-15 15:00:00,49.77088,9.05484,50.5878505513,13.49088,3.9348400000000003,14.053,36.28,5.12,36.6394978132,139.08,13.49088,3.9348400000000003,14.053,13.49088,3.9348400000000003,14.053,0.0,0.0,0.0,135.883
2019-06-15 15:30:00,51.53184,9.94512,52.4827204478,17.09184,4.98512,17.804,34.44,4.96,34.7953330204,139.08,17.09184,4.98512,17.804,17.09184,4.98512,17.804,0.0,0.0,0.0,135.883
2019-06-15 16:00:00,51.516,11.0105,52.6794966401,21.156,6.1705,22.0375,30.36,4.84,30.7433765224,139.05,21.156,6.1705,22.0375,21.156,6.1705,22.0375,0.0,0.0,0.0,135.883
2019-06-15 16:30:00,52.97456,11.82258,54.2777800306,24.21456,7.06258,25.2235,28.76,4.76,29.1512469716,138.89,24.21456,7.06258,25.2235,24.21456,7.06258,25.2235,0.0,0.0,0.0,135.883
2019-06-15 17:00:00,76.22656,16.17608,77.9240271906,39.82656,11.61608,41.486,36.4,4.5600000000000005,36.6845144441,138.6,39.82656,11.61608,41.486,39.82656,11.61608,41.486,0.0,0.0,0.0,135.883
2019-06-15 17:30:00,78.88656,11.83358,79.7691855559,29.32656,8.55358,30.5485,49.56,3.2800000000000002,49.6684205507,138.15,29.32656,8.55358,30.5485,29.32656,8.55358,30.5485,0.0,0.0,0.0,135.883
2019-06-15 18:00:00,77.99728,11.97754,78.9115780596,28.99728,8.45754,30.2055,49.0,3.52,49.1262699581,137.93,28.99728,8.45754,30.2055,28.99728,8.45754,30.2055,0.0,0.0,0.0,135.883
2019-06-15 18:30:00,86.70192,18.57306,88.668943207,47.22192,13.773060000000001,49.1895,39.48,4.8,39.7707229001,137.9,47.22192,13.773060000000001,49.1895,47.22192,13.773060000000001,49.1895,0.0,0.0,0.0,135.883
2019-06-15 19:00:00,105.75488,24.43184,108.5403586211,64.15488,18.71184,66.828,41.6,5.72,41.9914086451,137.77,64.15488,18.71184,66.828,64.15488,18.71184,66.828,0.0,0.0,0.0,135.883
2019-06-15 19:30:00,76.11424,14.92332,77.5634128349,30.59424,8.92332,31.869,45.52,6.0,45.9137277946,137.69,30.59424,8.92332,31.869,30.59424,8.92332,31.869,0.0,0.0,0.0,135.883
2019-06-15 20:00:00,67.7128,11.4379,68.6720382707,18.2328,5.3179,18.9925,49.48,6.12,49.8570436348,137.93,18.2328,5.3179,18.9925,18.2328,5.3179,18.9925,0.0,0.0,0.0,135.883
2019-06-15 20:30:00,68.05856,11.59208,69.0387131108,17.93856,5.23208,18.686,50.12,6.36,50.5219160365,138.01,17.93856,5.23208,18.686,17.93856,5.23208,18.686,0.0,0.0,0.0,135.883
2019-06-15 21:00:00,66.03584,11.26212,66.9893089336,16.39584,4.78212,17.079,49.64,6.48,50.0611625914,138.18,16.39584,4.78212,17.079,16.39584,4.78212,17.079,0.0,0.0,0.0,135.883
2019-06-15 21:30:00,73.5968,14.0174,74.9198002734,24.1968,7.0574,25.205,49.4,6.96,49.8878903142,137.84,24.1968,7.0574,25.205,24.1968,7.0574,25.205,0.0,0.0,0.0,135.883
2019-06-15 22:00:00,92.24016,19.44838,94.2681632443,43.64016,12.72838,45.4585,48.6,6.72,49.0623929298,136.38,43.64016,12.72838,45.4585,43.64016,12.72838,45.4585,0.0,0.0,0.0,135.883
2019-06-15 22:30:00,117.6016,26.9388,120.6475663576,71.2416,20.7788,74.21,46.36,6.16,46.7674587721,136.64,71.2416,20.7788,74.21,71.2416,20.7788,74.21,0.0,0.0,0.0,135.883
2019-06-15 23:00:00,67.55504,12.25522,68.6576568683,21.03504,6.13522,21.9115,46.52,6.12,46.9208354572,137.34,21.03504,6.13522,21.9115,21.03504,6.13522,21.9115,0.0,0.0,0.0,135.883
2019-06-15 23:30:00,65.92192,13.06056,67.2032570937,21.60192,6.30056,22.502,44.32,6.76,44.832577441,138.34,21.60192,6.30056,22.502,21.60192,6.30056,22.502,0.0,0.0,0.0,135.883
2019-06-16 00:00:00,71.66976,16.73368,73.597354197,30.62976,8.93368,31.906,41.04,7.8,41.7746526018,137.61,30.62976,8.93368,31.906,30.62976,8.93368,31.906,0.0,0.0,0.0,135.883
2019-06-16 00:30:00,80.99904,20.829720000000002,83.6344529258,42.47904,12.38972,44.249,38.52,8.44,39.433792615,137.26,42.47904,12.38972,44.249,42.47904,12.38972,44.249,0.0,0.0,0.0,135.883
2019-06-16 01:00:00,87.47488,23.36184,90.5407653999,50.47488,14.72184,52.578,37.0,8.64,37.995389194,137.01,50.47488,14.72184,52.578,50.47488,14.72184,52.578,0.0,0.0,0.0,135.883
2019-06-16 01:30:00,88.31248,23.96114,91.505356968,51.43248,15.00114,53.5755,36.88,8.96,37.9528128075,137.18,51.43248,15.00114,53.5755,51.43248,15.00114,53.5755,0.0,0.0,0.0,135.883
2019-06-16 02:00:00,81.67776,21.23268,84.3924355532,43.03776,12.55268,44.831,38.64,8.68,39.6029291846,137.18,43.03776,12.55268,44.831,43.03776,12.55268,44.831,0.0,0.0,0.0,135.883
2019-06-16 02:30:00,79.62032,20.73426,82.2757855912,40.78032,11.89426,42.4795,38.84,8.84,39.8332926081,137.11,40.78032,11.89426,42.4795,40.78032,11.89426,42.4795,0.0,0.0,0.0,135.883
2019-06-16 03:00:00,73.16624,19.53682,75.7296904223,35.16624,10.25682,36.6315,38.0,9.28,39.1167278795,137.47,35.16624,10.25682,36.6315,35.16624,10.25682,36.6315,0.0,0.0,0.0,135.883
2019-06-16 03:30:00,66.69936,16.86898,68.7994702788,27.93936,8.14898,29.1035,38.76,8.72,39.7287804998,137.4,27.93936,8.14898,29.1035,27.93936,8.14898,29.1035,0.0,0.0,0.0,135.883
2019-06-16 04:00:00,60.9632,15.1526,62.8180948533,22.6032,6.5926,23.545,38.36,8.56,39.3034756733,137.4,22.6032,6.5926,23.545,22.6032,6.5926,23.545,0.0,0.0,0.0,135.883
2019-06-16 04:30:00,55.83392,13.81156,57.5168306863,17.59392,5.13156,18.327,38.24,8.68,39.2127530276,137.14,17.59392,5.13156,18.327,17.59392,5.13156,18.327,0.0,0.0,0.0,135.883
2019-06-16 05:00:00,57.58144,14.92292,59.4837437776,20.58144,6.00292,21.439,37.0,8.92,38.060036784,137.21,20.58144,6.00292,21.439,20.58144,6.00292,21.439,0.0,0.0,0.0,135.883
2019-06-16 05:30:00,56.83648,15.08064,58.8031560514,20.43648,5.96064,21.288,36.4,9.12,37.5251169219,137.1,20.43648,5.96064,21.288,20.43648,5.96064,21.288,0.0,0.0,0.0,135.883
2019-06-16 06:00:00,65.48688,18.00034,67.9157102021,30.44688,8.88034,31.7155,35.04,9.12,36.207402558,137.05,30.44688,8.88034,31.7155,30.44688,8.88034,31.7155,0.0,0.0,0.0,135.883
2019-06-16 06:30:00,66.31888000000001,17.99134,68.715952729,31.23888,9.11134,32.5405,35.08,8.88,36.1864726106,137.21,31.23888,9.11134,32.5405,31.23888,9.11134,32.5405,0.0,0.0,0.0,135.883
2019-06-16 07:00:00,56.01136,15.23998,58.0476480096,22.49136,6.55998,23.4285,33.52,8.68,34.6256090199,137.02,22.49136,6.55998,23.4285,22.49136,6.55998,23.4285,0.0,0.0,0.0,135.883
2019-06-16 07:30:00,56.27712,16.39416,58.6164031445,27.95712,8.15416,29.122,28.32,8.24,29.4944062493,137.6,27.95712,8.15416,29.122,27.95712,8.15416,29.122,0.0,0.0,0.0,135.883
2019-06-16 08:00:00,60.59744,16.95592,62.9249788049,33.03744,9.63592,34.414,27.56,7.32,28.5155396232,137.75,33.03744,9.63592,34.414,33.03744,9.63592,34.414,0.0,0.0,0.0,135.883
2019-06-16 08:30:00,64.03952,17.44486,66.3730612692,38.27952,11.164860000000001,39.8745,25.76,6.28,26.5144488911,138.64,38.27952,11.164860000000001,39.8745,38.27952,11.164860000000001,39.8745,0.0,0.0,0.0,135.883
2019-06-16 09:00:00,62.51792,17.90106,65.0302873302,42.03792,12.26106,43.7895,20.48,5.64,21.2424104094,138.37,42.03792,12.26106,43.7895,42.03792,12.26106,43.7895,0.0,0.0,0.0,135.883
2019-06-16 09:30:00,80.15776,20.83268,82.8206921258,52.63776,15.35268,54.831,27.52,5.48,28.0603064844,137.82,52.63776,15.35268,54.831,52.63776,15.35268,54.831,0.0,0.0,0.0,135.883
2019-06-16 10:00:00,82.4248,22.4639,85.4311094289,59.4648,17.3439,61.9425,22.96,5.12,23.5239452473,138.26,59.4648,17.3439,61.9425,59.4648,17.3439,61.9425,0.0,0.0,0.0,135.883
2019-06-16 10:30:00,80.57696,20.74328,83.2041474207,53.01696,15.46328,55.226,27.56,5.28,28.0612187904,138.26,53.01696,15.46328,55.226,53.01696,15.46328,55.226,0.0,0.0,0.0,135.883
2019-06-16 11:00:00,85.51648,19.60564,87.7351096848,50.07648,14.60564,52.163,35.44,5.0,35.7909709284,138.26,50.07648,14.60564,52.163,50.07648,14.60564,52.163,0.0,0.0,0.0,135.883
2019-06-16 11:30:00,89.05008,22.43794,91.8334247399,60.61008,17.67794,63.1355,28.44,4.76,28.8355891218,138.19,60.61008,17.67794,63.1355,60.61008,17.67794,63.1355,0.0,0.0,0.0,135.883
2019-06-16 12:00:00,80.0744,19.3267,82.3737268081,50.3544,14.6867,52.4525,29.72,4.64,30.0800265957,138.13,50.3544,14.6867,52.4525,50.3544,14.6867,52.4525,0.0,0.0,0.0,135.883
2019-06-16 12:30:00,63.93152,17.17836,66.1992092234,46.69152,13.61836,48.637,17.24,3.56,17.6037268781,137.72,46.69152,13.61836,48.637,46.69152,13.61836,48.637,0.0,0.0,0.0,135.883
2019-06-16 13:00:00,52.21968,16.19074,54.672068198,46.45968,13.55074,48.3955,5.76,2.64,6.3361818156,137.92,46.45968,13.55074,48.3955,46.45968,13.55074,48.3955,0.0,0.0,0.0,135.883
2019-06-16 13:30:00,61.29488,18.98434,64.1674955055,56.17488,16.38434,58.5155,5.12,2.6,5.7423340202,137.92,56.17488,16.38434,58.5155,56.17488,16.38434,58.5155,0.0,0.0,0.0,135.883
2019-06-16 14:00:00,49.9536,14.3248,51.966932255,36.6336,10.6848,38.16,13.32,3.64,13.8084032386,138.1,36.6336,10.6848,38.16,36.6336,10.6848,38.16,0.0,0.0,0.0,135.883
2019-06-16 14:30:00,45.92848,12.49414,47.5975714659,30.76848,8.97414,32.0505,15.16,3.52,15.5632901406,138.53,30.76848,8.97414,32.0505,30.76848,8.97414,32.0505,0.0,0.0,0.0,135.883
2019-06-16 15:00:00,52.870400000000004,11.5322,54.1134995449,25.5504,7.4522,26.615,27.32,4.08,27.6229759439,138.65,25.5504,7.4522,26.615,25.5504,7.4522,26.615,0.0,0.0,0.0,135.883
2019-06-16 15:30:00,59.18624,13.02432,60.6023425026,28.74624,8.38432,29.944,30.44,4.64,30.7916092467,138.87,28.74624,8.38432,29.944,28.74624,8.38432,29.944,0.0,0.0,0.0,135.883
2019-06-16 16:00:00,67.03792,20.09106,69.9838081977,52.83792,15.41106,55.0395,14.2,4.68,14.9513343886,138.76,52.83792,15.41106,55.0395,52.83792,15.41106,55.0395,0.0,0.0,0.0,135.883
2019-06-16 16:30:00,95.11536,27.78198,99.0897074405,79.75536,23.26198,83.0785,15.36,4.52,16.0112460477,138.76,79.75536,23.26198,83.0785,79.75536,23.26198,83.0785,0.0,0.0,0.0,135.883
2019-06-16 17:00:00,67.41088,18.14984,69.8114849749,46.73088,13.62984,48.678,20.68,4.52,21.1682025689,138.53,46.73088,13.62984,48.678,46.73088,13.62984,48.678,0.0,0.0,0.0,135.883
2019-06-16 17:30:00,97.3024,25.6832,100.6349035276,71.4624,20.8432,74.44,25.84,4.84,26.2893742794,138.47,71.4624,20.8432,74.44,71.4624,20.8432,74.44,0.0,0.0,0.0,135.883
2019-06-16 18:00:00,130.94416,34.60038,135.438396824,99.70416,29.08038,103.8585,31.24,5.52,31.7239341823,138.27,99.70416,29.08038,103.8585,99.70416,29.08038,103.8585,0.0,0.0,0.0,135.883
2019-06-16 18:30:00,125.89552,31.81286,129.852762841,88.77552,25.89286,92.4745,37.12,5.92,37.5891048045,138.14,88.77552,25.89286,92.4745,88.77552,25.89286,92.4745,0.0,0.0,0.0,135.883
2019-06-16 19:00:00,120.59776,28.50268,123.9202262918,75.91776,22.14268,79.081,44.68,6.36,45.1303888749,137.91,75.91776,22.14268,79.081,75.91776,22.14268,79.081,0.0,0.0,0.0,135.883
2019-06-16 19:30:00,127.61792,30.87856,131.3004911369,83.37792,24.31856,86.852,44.24,6.5600000000000005,44.7237207754,138.07,83.37792,24.31856,86.852,83.37792,24.31856,86.852,0.0,0.0,0.0,135.883
2019-06-16 20:00:00,129.81936,31.34898,133.550832187,84.57936,24.66898,88.1035,45.24,6.68,45.7305149763,138.13,84.57936,24.66898,88.1035,84.57936,24.66898,88.1035,0.0,0.0,0.0,135.883
2019-06-16 20:30:00,132.05936,31.37898,135.7361961654,84.81936,24.73898,88.3535,47.24,6.64,47.7043729652,138.21,84.81936,24.73898,88.3535,84.81936,24.73898,88.3535,0.0,0.0,0.0,135.883
2019-06-16 21:00:00,126.25328,30.02554,129.7745112225,79.49328,23.18554,82.8055,46.76,6.84,47.2576258396,138.08,79.49328,23.18554,82.8055,79.49328,23.18554,82.8055,0.0,0.0,0.0,135.883
2019-06-16 21:30:00,123.86288,29.48834,127.3246843226,77.10288,22.48834,80.3155,46.76,7.0,47.2810490577,138.0,77.10288,22.48834,80.3155,77.10288,22.48834,80.3155,0.0,0.0,0.0,135.883
2019-06-16 22:00:00,128.2728,31.7579,132.145659907,83.5128,24.3579,86.9925,44.76,7.4,45.3675831404,137.12,83.5128,24.3579,86.9925,83.5128,24.3579,86.9925,0.0,0.0,0.0,135.883
2019-06-16 22:30:00,128.0752,31.3886,131.8654657786,83.7552,24.4286,87.245,44.32,6.96,44.8631697498,137.08,83.7552,24.4286,87.245,83.7552,24.4286,87.245,0.0,0.0,0.0,135.883
2019-06-16 23:00:00,125.36848,31.42914,129.2480043121,83.20848,24.26914,86.6755,42.16,7.16,42.7636668213,137.38,83.20848,24.26914,86.6755,83.20848,24.26914,86.6755,0.0,0.0,0.0,135.883
2019-06-16 23:30:00,126.02608,33.12094,130.305677185,87.22608,25.44094,90.8605,38.8,7.68,39.5527799276,137.83,87.22608,25.44094,90.8605,87.22608,25.44094,90.8605,0.0,0.0,0.0,135.883
2019-06-17 00:00:00,122.3528,33.2429,126.788398792,86.2728,25.1629,89.8675,36.08,8.08,36.9736771231,137.76,86.2728,25.1629,89.8675,86.2728,25.1629,89.8675,0.0,0.0,0.0,135.883
2019-06-17 00:30:00,120.62832,33.53826,125.2038596444,86.18832,25.13826,89.7795,34.44,8.4,35.4495923813,138.07,86.18832,25.13826,89.7795,86.18832,25.13826,89.7795,0.0,0.0,0.0,135.883
2019-06-17 01:00:00,121.3528,34.1029,126.0535991404,87.7128,25.5829,91.3675,33.64,8.52,34.702161316,137.97,87.7128,25.5829,91.3675,87.7128,25.5829,91.3675,0.0,0.0,0.0,135.883
2019-06-17 01:30:00,80.2768,21.9524,83.2242301496,45.9168,13.3924,47.83,34.36,8.56,35.410213216,137.97,45.9168,13.3924,47.83,45.9168,13.3924,47.83,0.0,0.0,0.0,135.883
2019-06-17 02:00:00,80.76704,21.79872,83.6570316471,45.52704,13.27872,47.424,35.24,8.52,36.2553168515,137.83,45.52704,13.27872,47.424,45.52704,13.27872,47.424,0.0,0.0,0.0,135.883
2019-06-17 02:30:00,80.62704,21.57622,83.4640811886,44.62704,13.01622,46.4865,36.0,8.56,37.0036971126,137.83,44.62704,13.01622,46.4865,44.62704,13.01622,46.4865,0.0,0.0,0.0,135.883
2019-06-17 03:00:00,79.32144,20.90542,82.0300397967,43.56144,12.70542,45.3765,35.76,8.2,36.6881125162,137.75,43.56144,12.70542,45.3765,43.56144,12.70542,45.3765,0.0,0.0,0.0,135.883
2019-06-17 03:30:00,81.1688,21.3559,83.9312132538,45.9288,13.3959,47.8425,35.24,7.96,36.1278175372,137.55,45.9288,13.3959,47.8425,45.9288,13.3959,47.8425,0.0,0.0,0.0,135.883
2019-06-17 04:00:00,82.4016,20.9238,85.0166400712,46.6416,13.6038,48.585,35.76,7.32,36.5015068182,137.39,46.6416,13.6038,48.585,46.6416,13.6038,48.585,0.0,0.0,0.0,135.883
2019-06-17 04:30:00,81.37424,20.91082,84.0180297832,45.77424,13.35082,47.6815,35.6,7.5600000000000005,36.3938676153,137.31,45.77424,13.35082,47.6815,45.77424,13.35082,47.6815,0.0,0.0,0.0,135.883
2019-06-17 05:00:00,81.05072,21.06146,83.7424880801,46.29072,13.50146,48.2195,34.76,7.5600000000000005,35.5726186835,137.31,46.29072,13.50146,48.2195,46.29072,13.50146,48.2195,0.0,0.0,0.0,135.883
2019-06-17 05:30:00,82.49008,21.54294,85.2567391017,47.53008,13.86294,49.5105,34.96,7.68,35.7936307183,137.43,47.53008,13.86294,49.5105,47.53008,13.86294,49.5105,0.0,0.0,0.0,135.883
2019-06-17 06:00:00,85.0328,21.4679,87.7008996889,49.1928,14.3479,51.2425,35.84,7.12,36.5403886131,137.43,49.1928,14.3479,51.2425,49.1928,14.3479,51.2425,0.0,0.0,0.0,135.883
2019-06-17 06:30:00,88.46496,20.33228,90.77142038,49.82496,14.53228,51.901,38.64,5.8,39.0728755021,137.0,49.82496,14.53228,51.901,49.82496,14.53228,51.901,0.0,0.0,0.0,135.883
2019-06-17 07:00:00,91.73968,19.37074,93.7624362666,50.77968,14.81074,52.8955,40.96,4.5600000000000005,41.213046478,137.07,50.77968,14.81074,52.8955,50.77968,14.81074,52.8955,0.0,0.0,0.0,135.883
2019-06-17 07:30:00,93.4816,18.8838,95.369845554,54.3216,15.8438,56.585,39.16,3.04,39.2778207135,136.67,54.3216,15.8438,56.585,54.3216,15.8438,56.585,0.0,0.0,0.0,135.883
2019-06-17 08:00:00,93.56464,19.04802,95.4838673507,59.68464,17.40802,62.1715,33.88,1.6400000000000001,33.9196698097,136.3,59.68464,17.40802,62.1715,59.68464,17.40802,62.1715,0.0,0.0,0.0,135.883
2019-06-17 08:30:00,92.54688,18.81784,94.4406485577,63.14688,18.41784,65.778,29.4,0.4,29.4027209625,136.08,63.14688,18.41784,65.778,63.14688,18.41784,65.778,0.0,0.0,0.0,135.883
2019-06-17 09:00:00,89.30352,20.35686,91.5943253343,65.54352,19.11686,68.2745,23.76,1.24,23.7923349001,135.76,65.54352,19.11686,68.2745,65.54352,19.11686,68.2745,0.0,0.0,0.0,135.883
2019-06-17 09:30:00,86.39952,21.47486,89.0283475543,67.31952,19.63486,70.1245,19.08,1.8399999999999999,19.1685158528,135.6,67.31952,19.63486,70.1245,67.31952,19.63486,70.1245,0.0,0.0,0.0,135.883
2019-06-17 10:00:00,89.64048,20.250140000000002,91.8993135157,64.08048,18.69014,66.7505,25.56,1.56,25.6075613833,135.6,64.08048,18.69014,66.7505,64.08048,18.69014,66.7505,0.0,0.0,0.0,135.883
2019-06-17 10:30:00,89.7784,19.8787,91.9528347592,63.2184,18.4387,65.8525,26.56,1.44,26.5990075003,135.85,63.2184,18.4387,65.8525,63.2184,18.4387,65.8525,0.0,0.0,0.0,135.883
