Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-17 11:00:00,92.50624,18.71932,94.3812342587,59.10624,17.23932,61.569,33.4,1.48,33.432774339,135.74,59.10624,17.23932,61.569,59.10624,17.23932,61.569,0.0,0.0,0.0,135.883
2019-06-17 11:30:00,93.29488,19.07434,95.2248133663,59.77488,17.43434,62.2655,33.52,1.6400000000000001,33.5600953515,135.74,59.77488,17.43434,62.2655,59.77488,17.43434,62.2655,0.0,0.0,0.0,135.883
2019-06-17 12:00:00,84.332,20.8285,86.8660614754,62.772,18.3085,65.3875,21.56,2.52,21.7067731365,135.64,62.772,18.3085,65.3875,62.772,18.3085,65.3875,0.0,0.0,0.0,135.883
2019-06-17 12:30:00,77.82032,21.35926,80.6983283139,63.22032,18.43926,65.8545,14.6,2.92,14.8891369797,135.69,63.22032,18.43926,65.8545,63.22032,18.43926,65.8545,0.0,0.0,0.0,135.883
2019-06-17 13:00:00,80.1568,21.0774,82.8816588697,64.0368,18.6774,66.705,16.12,2.4,16.2976808166,135.9,64.0368,18.6774,66.705,64.0368,18.6774,66.705,0.0,0.0,0.0,135.883
2019-06-17 13:30:00,77.07104,22.37572,80.2534613098,65.47104,19.09572,68.199,11.6,3.2800000000000002,12.0548081694,135.73,65.47104,19.09572,68.199,65.47104,19.09572,68.199,0.0,0.0,0.0,135.883
2019-06-17 14:00:00,75.04256,22.40908,78.3170012054,64.76256,18.88908,67.461,10.28,3.52,10.8659468064,135.87,64.76256,18.88908,67.461,64.76256,18.88908,67.461,0.0,0.0,0.0,135.883
2019-06-17 14:30:00,76.31968,22.37824,79.5328811298,65.47968,19.09824,68.208,10.84,3.2800000000000002,11.3253697511,135.77,65.47968,19.09824,68.208,65.47968,19.09824,68.208,0.0,0.0,0.0,135.883
2019-06-17 15:00:00,71.8448,21.6864,75.0464871396,62.2848,18.1664,64.88,9.56,3.52,10.1874432514,135.84,62.2848,18.1664,64.88,62.2848,18.1664,64.88,0.0,0.0,0.0,135.883
2019-06-17 15:30:00,69.64352,19.80936,72.4060123305,57.08352,16.64936,59.462,12.56,3.16,12.9514169109,135.6,57.08352,16.64936,59.462,57.08352,16.64936,59.462,0.0,0.0,0.0,135.883
2019-06-17 16:00:00,71.28624,19.22682,73.8335873478,55.08624,16.06682,57.3815,16.2,3.16,16.5053203544,135.51,55.08624,16.06682,57.3815,55.08624,16.06682,57.3815,0.0,0.0,0.0,135.883
2019-06-17 16:30:00,79.2296,19.0453,81.4865201628,56.1096,16.3653,58.4475,23.12,2.68,23.2748104181,135.56,56.1096,16.3653,58.4475,56.1096,16.3653,58.4475,0.0,0.0,0.0,135.883
2019-06-17 17:00:00,88.40928,19.32604,90.4969425572,58.16928,16.96604,60.593,30.24,2.36,30.3319501516,135.44,58.16928,16.96604,60.593,58.16928,16.96604,60.593,0.0,0.0,0.0,135.883
2019-06-17 17:30:00,90.40048,17.20014,92.0222342711,54.72048,15.96014,57.0005,35.68,1.24,35.701540583,135.72,54.72048,15.96014,57.0005,54.72048,15.96014,57.0005,0.0,0.0,0.0,135.883
2019-06-17 18:00:00,87.44208,15.14394,88.7437675189,50.00208,14.58394,52.0855,37.44,0.56,37.4441878,135.95,50.00208,14.58394,52.0855,50.00208,14.58394,52.0855,0.0,0.0,0.0,135.883
2019-06-17 18:30:00,86.78464,13.73552,87.864886329,43.66464,12.73552,45.484,43.12,1.0,43.1315939886,135.74,43.66464,12.73552,45.484,43.66464,12.73552,45.484,0.0,0.0,0.0,135.883
2019-06-17 19:00:00,86.29184,11.87512,87.1051096412,37.01184,10.79512,38.554,49.28,1.08,49.2918329949,135.78,37.01184,10.79512,38.554,37.01184,10.79512,38.554,0.0,0.0,0.0,135.883
2019-06-17 19:30:00,82.1032,9.5901,82.6613904326,28.9032,8.4301,30.1075,53.2,1.16,53.2126451137,135.64,28.9032,8.4301,30.1075,28.9032,8.4301,30.1075,0.0,0.0,0.0,135.883
2019-06-17 20:00:00,81.30176,9.10468,81.8099711343,27.10176,7.90468,28.231,54.2,1.2,54.2132825053,135.6,27.10176,7.90468,28.231,27.10176,7.90468,28.231,0.0,0.0,0.0,135.883
2019-06-17 20:30:00,74.91088,6.42734,75.1861067076,18.47088,5.38734,19.2405,56.44,1.04,56.4495810436,135.6,18.47088,5.38734,19.2405,18.47088,5.38734,19.2405,0.0,0.0,0.0,135.883
2019-06-17 21:00:00,71.71328,6.17804,71.9789045943,15.83328,4.61804,16.493,55.88,1.56,55.9017709916,135.91,15.83328,4.61804,16.493,15.83328,4.61804,16.493,0.0,0.0,0.0,135.883
2019-06-17 21:30:00,70.82784,6.62812,71.1372960816,15.86784,4.62812,16.529,54.96,2.0,54.9963780626,136.71,15.86784,4.62812,16.529,15.86784,4.62812,16.529,0.0,0.0,0.0,135.883
2019-06-17 22:00:00,71.67168,9.07924,72.2444621615,19.47168,5.67924,20.283,52.2,3.4,52.3106107783,136.45,19.47168,5.67924,20.283,19.47168,5.67924,20.283,0.0,0.0,0.0,135.883
2019-06-17 22:30:00,74.36016,9.29838,74.9392638465,22.28016,6.49838,23.2085,52.08,2.8,52.1552145044,136.54,22.28016,6.49838,23.2085,22.28016,6.49838,23.2085,0.0,0.0,0.0,135.883
2019-06-17 23:00:00,70.41088,9.54484,71.0548801491,20.93088,6.10484,21.803,49.48,3.44,49.5994354807,136.68,20.93088,6.10484,21.803,20.93088,6.10484,21.803,0.0,0.0,0.0,135.883
2019-06-17 23:30:00,64.79744,9.98092,65.5616274554,18.99744,5.54092,19.789,45.8,4.44,46.0147106913,136.86,18.99744,5.54092,19.789,18.99744,5.54092,19.789,0.0,0.0,0.0,135.883
2019-06-18 00:00:00,59.79152,9.94086,60.6122641175,16.39152,4.7808600000000006,17.0745,43.4,5.16,43.7056701127,136.78,16.39152,4.7808600000000006,17.0745,16.39152,4.7808600000000006,17.0745,0.0,0.0,0.0,135.883
2019-06-18 00:30:00,60.75024,10.92882,61.7254466703,19.23024,5.60882,20.0315,41.52,5.32,41.8594409901,136.78,19.23024,5.60882,20.0315,19.23024,5.60882,20.0315,0.0,0.0,0.0,135.883
2019-06-18 01:00:00,61.86928,11.30854,62.894283402,20.66928,6.02854,21.5305,41.2,5.28,41.5369522233,136.78,20.66928,6.02854,21.5305,20.66928,6.02854,21.5305,0.0,0.0,0.0,135.883
2019-06-18 01:30:00,59.33632,11.16976,60.3784929391,18.13632,5.28976,18.892,41.2,5.88,41.617477098,136.83,18.13632,5.28976,18.892,18.13632,5.28976,18.892,0.0,0.0,0.0,135.883
2019-06-18 02:00:00,56.45344,11.06892,57.5283571624,15.73344,4.58892,16.389,40.72,6.48,41.2323756289,136.91,15.73344,4.58892,16.389,15.73344,4.58892,16.389,0.0,0.0,0.0,135.883
2019-06-18 02:30:00,53.99344,10.13142,54.9357555172,12.79344,3.73142,13.3265,41.2,6.4,41.6941242863,136.91,12.79344,3.73142,13.3265,12.79344,3.73142,13.3265,0.0,0.0,0.0,135.883
2019-06-18 03:00:00,51.80464,9.65802,52.6972302484,11.44464,3.33802,11.9215,40.36,6.32,40.8518298244,137.03,11.44464,3.33802,11.9215,11.44464,3.33802,11.9215,0.0,0.0,0.0,135.883
2019-06-18 03:30:00,49.01472,8.58596,49.7610438576,8.45472,2.46596,8.807,40.56,6.12,41.0191174942,137.33,8.45472,2.46596,8.807,8.45472,2.46596,8.807,0.0,0.0,0.0,135.883
2019-06-18 04:00:00,46.84144,7.44542,47.4294716421,5.64144,1.64542,5.8765,41.2,5.8,41.6062495306,137.28,5.64144,1.64542,5.8765,5.64144,1.64542,5.8765,0.0,0.0,0.0,135.883
2019-06-18 04:30:00,46.20736,6.94548,46.7264358859,4.88736,1.42548,5.091,41.32,5.52,41.6870819319,137.32,4.88736,1.42548,5.091,4.88736,1.42548,5.091,0.0,0.0,0.0,135.883
2019-06-18 05:00:00,45.47296,6.86628,45.9884321564,4.75296,1.38628,4.9510000000000005,40.72,5.48,41.0870879961,137.46,4.75296,1.38628,4.9510000000000005,4.75296,1.38628,4.9510000000000005,0.0,0.0,0.0,135.883
2019-06-18 05:30:00,47.5768,7.7449,48.2030639509,7.2168,2.1049,7.5175,40.36,5.64,40.7521680405,137.16,7.2168,2.1049,7.5175,7.2168,2.1049,7.5175,0.0,0.0,0.0,135.883
2019-06-18 06:00:00,47.34912,8.12016,48.0403597322,7.26912,2.12016,7.572,40.08,6.0,40.5266134781,137.4,7.26912,2.12016,7.572,7.26912,2.12016,7.572,0.0,0.0,0.0,135.883
2019-06-18 06:30:00,49.40336,6.7809800000000005,49.8665586245,6.24336,1.82098,6.5035,43.16,4.96,43.4440697909,136.98,6.24336,1.82098,6.5035,6.24336,1.82098,6.5035,0.0,0.0,0.0,135.883
2019-06-18 07:00:00,51.90016,6.25588,52.2758322994,7.46016,2.17588,7.771,44.44,4.08,44.6268977188,137.17,7.46016,2.17588,7.771,7.46016,2.17588,7.771,0.0,0.0,0.0,135.883
2019-06-18 07:30:00,55.3064,4.5727,55.4951120933,8.5464,2.4927,8.9025,46.76,2.08,46.8062389004,136.71,8.5464,2.4927,8.9025,8.5464,2.4927,8.9025,0.0,0.0,0.0,135.883
2019-06-18 08:00:00,54.72224,3.65732,54.844320947599996,11.44224,3.33732,11.919,43.28,0.32,43.2811829783,136.43,11.44224,3.33732,11.919,11.44224,3.33732,11.919,0.0,0.0,0.0,135.883
2019-06-18 08:30:00,54.18864,4.63502,54.3865067406,15.06864,4.39502,15.6965,39.12,0.24,39.1207361894,136.23,15.06864,4.39502,15.6965,15.06864,4.39502,15.6965,0.0,0.0,0.0,135.883
2019-06-18 09:00:00,51.8384,6.3462,52.225414972,18.8784,5.5062,19.665,32.96,0.84,32.970702146,136.23,18.8784,5.5062,19.665,18.8784,5.5062,19.665,0.0,0.0,0.0,135.883
2019-06-18 09:30:00,50.00304,7.33422,50.5380529131,22.40304,6.53422,23.3365,27.6,0.8,27.6115917687,136.34,22.40304,6.53422,23.3365,22.40304,6.53422,23.3365,0.0,0.0,0.0,135.883
2019-06-18 10:00:00,49.92416,8.00788,50.5623169347,23.20416,6.76788,24.171,26.72,1.24,26.7487569805,136.25,23.20416,6.76788,24.171,23.20416,6.76788,24.171,0.0,0.0,0.0,135.883
2019-06-18 10:30:00,49.97136,8.61498,50.7085269028,25.97136,7.57498,27.0535,24.0,1.04,24.0225227651,136.2,25.97136,7.57498,27.0535,25.97136,7.57498,27.0535,0.0,0.0,0.0,135.883
2019-06-18 11:00:00,52.18784,8.81812,52.9275909541,25.70784,7.49812,26.779,26.48,1.32,26.5128798888,136.05,25.70784,7.49812,26.779,25.70784,7.49812,26.779,0.0,0.0,0.0,135.883
2019-06-18 11:30:00,55.32832,8.48576,55.9752723691,23.60832,6.88576,24.592,31.72,1.6,31.7603274542,136.13,23.60832,6.88576,24.592,23.60832,6.88576,24.592,0.0,0.0,0.0,135.883
2019-06-18 12:00:00,59.32624,8.07182,59.8728405093,21.36624,6.23182,22.2565,37.96,1.8399999999999999,38.0045681465,136.04,21.36624,6.23182,22.2565,21.36624,6.23182,22.2565,0.0,0.0,0.0,135.883
2019-06-18 12:30:00,60.94128,8.89954,61.5876726322,23.38128,6.81954,24.3555,37.56,2.08,37.6175490961,136.08,23.38128,6.81954,24.3555,23.38128,6.81954,24.3555,0.0,0.0,0.0,135.883
2019-06-18 13:00:00,56.04912,6.65266,56.4425525455,18.00912,5.25266,18.7595,38.04,1.4,38.0657536376,136.23,18.00912,5.25266,18.7595,18.00912,5.25266,18.7595,0.0,0.0,0.0,135.883
2019-06-18 13:30:00,54.88832,8.62076,55.5611840713,23.24832,6.78076,24.217,31.64,1.8399999999999999,31.6934567379,136.38,23.24832,6.78076,24.217,23.24832,6.78076,24.217,0.0,0.0,0.0,135.883
2019-06-18 14:00:00,51.19344,7.03142,51.6740666703,18.07344,5.27142,18.8265,33.12,1.76,33.1667303182,136.44,18.07344,5.27142,18.8265,18.07344,5.27142,18.8265,0.0,0.0,0.0,135.883
2019-06-18 14:30:00,52.75888,5.64134,53.0596281164,14.67888,4.28134,15.2905,38.08,1.3599999999999999,38.1042779751,136.52,14.67888,4.28134,15.2905,14.67888,4.28134,15.2905,0.0,0.0,0.0,135.883
2019-06-18 15:00:00,54.12464,5.26302,54.3799230843,14.20464,4.14302,14.7965,39.92,1.12,39.9357083323,136.7,14.20464,4.14302,14.7965,14.20464,4.14302,14.7965,0.0,0.0,0.0,135.883
2019-06-18 15:30:00,55.52832,4.31576,55.6957817649,11.36832,3.31576,11.842,44.16,1.0,44.1713210126,136.88,11.36832,3.31576,11.842,11.36832,3.31576,11.842,0.0,0.0,0.0,135.883
2019-06-18 16:00:00,57.14208,4.93144,57.3544802714,11.42208,3.33144,11.898,45.72,1.6,45.7479879339,136.58,11.42208,3.33144,11.898,11.42208,3.33144,11.898,0.0,0.0,0.0,135.883
2019-06-18 16:30:00,59.71856,4.68458,59.9020174806,11.39856,3.32458,11.8735,48.32,1.3599999999999999,48.3391352839,136.62,11.39856,3.32458,11.8735,11.39856,3.32458,11.8735,0.0,0.0,0.0,135.883
2019-06-18 17:00:00,62.86,5.1125,63.0675610457,13.14,3.8325,13.6875,49.72,1.28,49.736473538,136.49,13.14,3.8325,13.6875,13.14,3.8325,13.6875,0.0,0.0,0.0,135.883
2019-06-18 17:30:00,64.73728,3.97504,64.8592041641,12.25728,3.57504,12.768,52.48,0.4,52.4815243681,136.21,12.25728,3.57504,12.768,12.25728,3.57504,12.768,0.0,0.0,0.0,135.883
2019-06-18 18:00:00,66.14672,2.9894600000000002,66.2142389358,9.42672,2.74946,9.8195,56.72,0.24,56.7205077551,136.06,9.42672,2.74946,9.8195,9.42672,2.74946,9.8195,0.0,0.0,0.0,135.883
2019-06-18 18:30:00,66.96976,2.12618,67.0035028625,6.32976,1.84618,6.5935,60.64,0.28,60.6406464345,136.06,6.32976,1.84618,6.5935,6.32976,1.84618,6.5935,0.0,0.0,0.0,135.883
2019-06-18 19:00:00,66.03488,1.44184,66.0506190675,4.39488,1.28184,4.578,61.64,0.16,61.640207657,136.11,4.39488,1.28184,4.578,4.39488,1.28184,4.578,0.0,0.0,0.0,135.883
2019-06-18 19:30:00,65.1632,1.6376,65.1837738091,4.2432,1.2376,4.42,60.92,0.4,60.9213131835,136.33,4.2432,1.2376,4.42,4.2432,1.2376,4.42,0.0,0.0,0.0,135.883
2019-06-18 20:00:00,64.63648,2.18064,64.6732536494,4.59648,1.34064,4.788,60.04,0.84,60.0458757951,136.46,4.59648,1.34064,4.788,4.59648,1.34064,4.788,0.0,0.0,0.0,135.883
2019-06-18 20:30:00,63.6464,2.7352,63.7051454123,5.1264,1.4952,5.34,58.52,1.24,58.5331359146,136.81,5.1264,1.4952,5.34,5.1264,1.4952,5.34,0.0,0.0,0.0,135.883
2019-06-18 21:00:00,61.8208,2.5794,61.8745878128,4.1808,1.2194,4.355,57.64,1.3599999999999999,57.6560421812,136.4,4.1808,1.2194,4.355,4.1808,1.2194,4.355,0.0,0.0,0.0,135.883
2019-06-18 21:30:00,60.33536,2.66448,60.3941646188,3.37536,0.9844800000000001,3.516,56.96,1.6800000000000002,56.9847698951,136.03,3.37536,0.9844800000000001,3.516,3.37536,0.9844800000000001,3.516,0.0,0.0,0.0,135.883
2019-06-18 22:00:00,58.77904,3.89722,58.9080967869,4.85904,1.41722,5.0615,53.92,2.48,53.9770025103,136.26,4.85904,1.41722,5.0615,4.85904,1.41722,5.0615,0.0,0.0,0.0,135.883
2019-06-18 22:30:00,58.97744,3.63842,59.0895636221,5.61744,1.63842,5.8515,53.36,2.0,53.3974681048,136.42,5.61744,1.63842,5.8515,5.61744,1.63842,5.8515,0.0,0.0,0.0,135.883
2019-06-18 23:00:00,57.46448,6.27214,57.8057627045,8.06448,2.35214,8.4005,49.4,3.92,49.5552862972,137.21,8.06448,2.35214,8.4005,8.06448,2.35214,8.4005,0.0,0.0,0.0,135.883
2019-06-18 23:30:00,51.45376,7.02568,51.9312006177,5.57376,1.62568,5.806,45.88,5.4,46.1966925223,137.85,5.57376,1.62568,5.806,5.57376,1.62568,5.806,0.0,0.0,0.0,135.883
2019-06-19 00:00:00,45.82832,7.34826,46.4137031387,3.38832,0.98826,3.5295,42.44,6.36,42.9139045066,136.59,3.38832,0.98826,3.5295,3.38832,0.98826,3.5295,0.0,0.0,0.0,135.883
2019-06-19 00:30:00,44.35488,7.65184,45.010065932,3.19488,0.9318400000000001,3.328,41.16,6.72,41.7049637333,136.59,3.19488,0.9318400000000001,3.328,3.19488,0.9318400000000001,3.328,0.0,0.0,0.0,135.883
2019-06-19 01:00:00,44.87248,7.92114,45.566258572,4.39248,1.28114,4.5755,40.48,6.64,41.0209702469,136.9,4.39248,1.28114,4.5755,4.39248,1.28114,4.5755,0.0,0.0,0.0,135.883
2019-06-19 01:30:00,45.3352,8.0311,46.0410569628,4.4952,1.3111,4.6825,40.84,6.72,41.3891773293,136.82,4.4952,1.3111,4.6825,4.4952,1.3111,4.6825,0.0,0.0,0.0,135.883
2019-06-19 02:00:00,44.46064,8.22102,45.2143083443,3.50064,1.02102,3.6465,40.96,7.2,41.5879982687,136.85,3.50064,1.02102,3.6465,3.50064,1.02102,3.6465,0.0,0.0,0.0,135.883
2019-06-19 02:30:00,44.94752,8.21136,45.6914213743,3.46752,1.01136,3.612,41.48,7.2,42.1002422796,136.93,3.46752,1.01136,3.612,3.46752,1.01136,3.612,0.0,0.0,0.0,135.883
2019-06-19 03:00:00,45.17104,8.31322,45.9296470861,4.09104,1.19322,4.2615,41.08,7.12,41.6924549529,136.85,4.09104,1.19322,4.2615,4.09104,1.19322,4.2615,0.0,0.0,0.0,135.883
2019-06-19 03:30:00,45.14352,8.54186,45.9445401571,4.46352,1.30186,4.6495,40.68,7.24,41.3192449108,136.76,4.46352,1.30186,4.6495,4.46352,1.30186,4.6495,0.0,0.0,0.0,135.883
2019-06-19 04:00:00,45.68032,8.21176,46.4125482774,4.84032,1.4117600000000001,5.042,40.84,6.8,41.4022414852,136.92,4.84032,1.4117600000000001,5.042,4.84032,1.4117600000000001,5.042,0.0,0.0,0.0,135.883
2019-06-19 04:30:00,44.90832,7.68326,45.560835039,3.98832,1.16326,4.1545,40.92,6.52,41.4361774299,137.06,3.98832,1.16326,4.1545,3.98832,1.16326,4.1545,0.0,0.0,0.0,135.883
2019-06-19 05:00:00,44.91488,7.53684,45.542841398,4.03488,1.17684,4.203,40.88,6.36,41.3717778202,137.53,4.03488,1.17684,4.203,4.03488,1.17684,4.203,0.0,0.0,0.0,135.883
2019-06-19 05:30:00,45.73968,7.67074,46.378427945,4.21968,1.23074,4.3955,41.52,6.44,42.01647296,137.32,4.21968,1.23074,4.3955,4.21968,1.23074,4.3955,0.0,0.0,0.0,135.883
2019-06-19 06:00:00,48.91328,8.35304,49.6213889124,6.83328,1.9930400000000001,7.118,42.08,6.36,42.5579134827,137.2,6.83328,1.9930400000000001,7.118,6.83328,1.9930400000000001,7.118,0.0,0.0,0.0,135.883
2019-06-19 06:30:00,50.39024,6.30382,50.7830132411,6.39024,1.86382,6.6565,44.0,4.44,44.2234507925,136.81,6.39024,1.86382,6.6565,6.39024,1.86382,6.6565,0.0,0.0,0.0,135.883
2019-06-19 07:00:00,53.80592,5.56006,54.0924328742,7.40592,2.16006,7.7145,46.4,3.4,46.5244021993,136.62,7.40592,2.16006,7.7145,7.40592,2.16006,7.7145,0.0,0.0,0.0,135.883
2019-06-19 07:30:00,58.89696,4.15828,59.0435702664,9.45696,2.75828,9.850999999999999,49.44,1.4,49.4598180344,136.73,9.45696,2.75828,9.850999999999999,9.45696,2.75828,9.850999999999999,0.0,0.0,0.0,135.883
2019-06-19 08:00:00,60.72048,3.78514,60.8383429775,10.92048,3.18514,11.3755,49.8,0.6000000000000001,49.8036143267,136.9,10.92048,3.18514,11.3755,10.92048,3.18514,11.3755,0.0,0.0,0.0,135.883
2019-06-19 08:30:00,60.01248,5.33364,60.2490288005,12.25248,3.57364,12.763,47.76,1.76,47.7924178087,136.41,12.25248,3.57364,12.763,12.25248,3.57364,12.763,0.0,0.0,0.0,135.883
2019-06-19 09:00:00,60.7368,5.4399,60.9799260925,10.6968,3.1199,11.1425,50.04,2.32,50.0937521054,136.16,10.6968,3.1199,11.1425,10.6968,3.1199,11.1425,0.0,0.0,0.0,135.883
2019-06-19 09:30:00,61.62896,4.81678,61.8169077215,9.10896,2.65678,9.4885,52.52,2.16,52.5643985983,136.04,9.10896,2.65678,9.4885,9.10896,2.65678,9.4885,0.0,0.0,0.0,135.883
2019-06-19 10:00:00,60.70304,5.16172,60.9221012326,9.74304,2.84172,10.149,50.96,2.32,51.0127827118,135.93,9.74304,2.84172,10.149,9.74304,2.84172,10.149,0.0,0.0,0.0,135.883
2019-06-19 10:30:00,61.05344,5.63392,61.3128338148,10.81344,3.15392,11.264,50.24,2.48,50.3011729486,136.09,10.81344,3.15392,11.264,10.81344,3.15392,11.264,0.0,0.0,0.0,135.883
2019-06-19 11:00:00,59.28112,6.55866,59.6428303273,14.12112,4.11866,14.7095,45.16,2.44,45.2258687037,136.22,14.12112,4.11866,14.7095,14.12112,4.11866,14.7095,0.0,0.0,0.0,135.883
2019-06-19 11:30:00,62.37424,7.53082,62.8272159613,14.57424,4.25082,15.1815,47.8,3.2800000000000002,47.9124034045,136.01,14.57424,4.25082,15.1815,14.57424,4.25082,15.1815,0.0,0.0,0.0,135.883
2019-06-19 12:00:00,64.40016,7.8933800000000005,64.8820934916,15.68016,4.57338,16.3335,48.72,3.32,48.8329888498,135.94,15.68016,4.57338,16.3335,15.68016,4.57338,16.3335,0.0,0.0,0.0,135.883
2019-06-19 12:30:00,63.692,7.0785,64.0841324062,13.572,3.9585,14.1375,50.12,3.12,50.2170170361,135.97,13.572,3.9585,14.1375,13.572,3.9585,14.1375,0.0,0.0,0.0,135.883
2019-06-19 13:00:00,60.52704,6.06372,60.830019492,12.28704,3.58372,12.799,48.24,2.48,48.303705862,136.06,12.28704,3.58372,12.799,12.28704,3.58372,12.799,0.0,0.0,0.0,135.883
2019-06-19 13:30:00,58.83376,7.39818,59.2970857888,16.31376,4.75818,16.9935,42.52,2.64,42.6018778929,136.1,16.31376,4.75818,16.9935,16.31376,4.75818,16.9935,0.0,0.0,0.0,135.883
2019-06-19 14:00:00,60.95648,6.9256400000000005,61.3486507056,13.59648,3.96564,14.163,47.36,2.96,47.452409844,136.1,13.59648,3.96564,14.163,13.59648,3.96564,14.163,0.0,0.0,0.0,135.883
2019-06-19 14:30:00,53.63168,7.35424,54.1335565578,17.67168,5.15424,18.408,35.96,2.2,36.0272341431,136.16,17.67168,5.15424,18.408,17.67168,5.15424,18.408,0.0,0.0,0.0,135.883
2019-06-19 15:00:00,52.23296,6.42128,52.6261811953,14.47296,4.22128,15.076,37.76,2.2,37.824034687,135.73,14.47296,4.22128,15.076,14.47296,4.22128,15.076,0.0,0.0,0.0,135.883
2019-06-19 15:30:00,51.49488,6.61434,51.9179367834,15.13488,4.41434,15.7655,36.36,2.2,36.4264958512,135.99,15.13488,4.41434,15.7655,15.13488,4.41434,15.7655,0.0,0.0,0.0,135.883
2019-06-19 16:00:00,57.61136,7.18498,58.0576673545,15.17136,4.42498,15.8035,42.44,2.76,42.5296508333,136.33,15.17136,4.42498,15.8035,15.17136,4.42498,15.8035,0.0,0.0,0.0,135.883
2019-06-19 16:30:00,64.92528,6.36154,65.2361952772,11.52528,3.36154,12.0055,53.4,3.0,53.4842032754,136.2,11.52528,3.36154,12.0055,11.52528,3.36154,12.0055,0.0,0.0,0.0,135.883
2019-06-19 17:00:00,66.48224,6.72732,66.8217409965,11.68224,3.40732,12.169,54.8,3.32,54.9004772293,136.16,11.68224,3.40732,12.169,11.68224,3.40732,12.169,0.0,0.0,0.0,135.883
2019-06-19 17:30:00,64.34832,4.85326,64.5310810343,10.46832,3.05326,10.9045,53.88,1.8,53.9100584307,136.37,10.46832,3.05326,10.9045,10.46832,3.05326,10.9045,0.0,0.0,0.0,135.883
2019-06-19 18:00:00,63.52576,3.54168,63.6244110448,10.08576,2.94168,10.506,53.44,0.6000000000000001,53.4433681573,136.44,10.08576,2.94168,10.506,10.08576,2.94168,10.506,0.0,0.0,0.0,135.883
2019-06-19 18:30:00,61.35264,3.09952,61.4308835945,9.39264,2.73952,9.784,51.96,0.36,51.9612470982,136.37,9.39264,2.73952,9.784,9.39264,2.73952,9.784,0.0,0.0,0.0,135.883
2019-06-19 19:00:00,60.5304,2.8147,60.5958072828,7.7304,2.2547,8.0525,52.8,0.56,52.8029696135,136.83,7.7304,2.2547,8.0525,7.7304,2.2547,8.0525,0.0,0.0,0.0,135.883
2019-06-19 19:30:00,60.83248,2.72614,60.8935338295,6.19248,1.80614,6.4505,54.64,0.92,54.6477446927,136.26,6.19248,1.80614,6.4505,6.19248,1.80614,6.4505,0.0,0.0,0.0,135.883
2019-06-19 20:00:00,61.77408,2.42244,61.8215591473,5.01408,1.46244,5.223,56.76,0.96,56.7681178127,136.46,5.01408,1.46244,5.223,5.01408,1.46244,5.223,0.0,0.0,0.0,135.883
2019-06-19 20:30:00,60.872,2.181,60.9110592996,3.912,1.141,4.075,56.96,1.04,56.9694935909,136.46,3.912,1.141,4.075,3.912,1.141,4.075,0.0,0.0,0.0,135.883
2019-06-19 21:00:00,60.5072,1.8596,60.5357692939,2.9472,0.8596,3.07,57.56,1.0,57.5686859325,136.29,2.9472,0.8596,3.07,2.9472,0.8596,3.07,0.0,0.0,0.0,135.883
2019-06-19 21:30:00,59.40992,1.95456,59.4420633828,2.44992,0.7145600000000001,2.552,56.96,1.24,56.9734955922,136.25,2.44992,0.7145600000000001,2.552,2.44992,0.7145600000000001,2.552,0.0,0.0,0.0,135.883
2019-06-19 22:00:00,57.53472,2.24096,57.5783458185,2.33472,0.68096,2.432,55.2,1.56,55.2220390786,136.52,2.33472,0.68096,2.432,2.33472,0.68096,2.432,0.0,0.0,0.0,135.883
2019-06-19 22:30:00,56.24912,2.22766,56.2932142434,2.28912,0.66766,2.3845,53.96,1.56,53.9825453272,136.9,2.28912,0.66766,2.3845,2.28912,0.66766,2.3845,0.0,0.0,0.0,135.883
2019-06-19 23:00:00,52.7768,3.8249,52.9152197222,2.4168,0.7049000000000001,2.5175,50.36,3.12,50.4565555701,137.19,2.4168,0.7049000000000001,2.5175,2.4168,0.7049000000000001,2.5175,0.0,0.0,0.0,135.883
2019-06-19 23:30:00,48.7776,4.9518,49.0283039172,2.5776,0.7518,2.685,46.2,4.2,46.3905162722,135.59,2.5776,0.7518,2.685,2.5776,0.7518,2.685,0.0,0.0,0.0,135.883
2019-06-20 00:00:00,48.32784,5.7906200000000005,48.6735184577,3.80784,1.11062,3.9665,44.52,4.68,44.7653079963,136.04,3.80784,1.11062,3.9665,3.80784,1.11062,3.9665,0.0,0.0,0.0,135.883
2019-06-20 00:30:00,48.67248,7.36614,49.2267237164,6.19248,1.80614,6.4505,42.48,5.5600000000000005,42.8423155303,136.71,6.19248,1.80614,6.4505,6.19248,1.80614,6.4505,0.0,0.0,0.0,135.883
2019-06-20 01:00:00,46.01824,6.52532,46.4785780097,3.8582400000000003,1.12532,4.019,42.16,5.4,42.5044185938,137.17,3.8582400000000003,1.12532,4.019,3.8582400000000003,1.12532,4.019,0.0,0.0,0.0,135.883
2019-06-20 01:30:00,44.9064,6.4477,45.3669218291,2.9064,0.8477,3.0275,42.0,5.6,42.3716886612,137.31,2.9064,0.8477,3.0275,2.9064,0.8477,3.0275,0.0,0.0,0.0,135.883
2019-06-20 02:00:00,46.69808,7.92194,47.3652595163,5.21808,1.52194,5.4355,41.48,6.4,41.9708279642,137.47,5.21808,1.52194,5.4355,5.21808,1.52194,5.4355,0.0,0.0,0.0,135.883
2019-06-20 02:30:00,49.6856,9.0183,50.4974116391,8.5656,2.4983,8.9225,41.12,6.52,41.6336978901,137.6,8.5656,2.4983,8.9225,8.5656,2.4983,8.9225,0.0,0.0,0.0,135.883
2019-06-20 03:00:00,47.10864,7.82002,47.753289682,5.82864,1.70002,6.0715,41.28,6.12,41.7311969634,137.64,5.82864,1.70002,6.0715,5.82864,1.70002,6.0715,0.0,0.0,0.0,135.883
2019-06-20 03:30:00,45.40464,7.5330200000000005,46.0252943918,4.84464,1.41302,5.0465,40.56,6.12,41.0191174942,137.92,4.84464,1.41302,5.0465,4.84464,1.41302,5.0465,0.0,0.0,0.0,135.883
2019-06-20 04:00:00,44.08288,7.51084,44.7181509747,4.08288,1.1908400000000001,4.253,40.0,6.32,40.4962022911,137.97,4.08288,1.1908400000000001,4.253,4.08288,1.1908400000000001,4.253,0.0,0.0,0.0,135.883
2019-06-20 04:30:00,43.42112,7.08116,43.9947325142,3.02112,0.88116,3.147,40.4,6.2,40.8729739559,137.81,3.02112,0.88116,3.147,3.02112,0.88116,3.147,0.0,0.0,0.0,135.883
2019-06-20 05:00:00,42.99696,7.06578,43.573659661,2.55696,0.7457800000000001,2.6635,40.44,6.32,40.9308685469,137.98,2.55696,0.7457800000000001,2.6635,2.55696,0.7457800000000001,2.6635,0.0,0.0,0.0,135.883
2019-06-20 05:30:00,44.24304,6.92922,44.7823701723,3.32304,0.9692200000000001,3.4615,40.92,5.96,41.3517593338,137.76,3.32304,0.9692200000000001,3.4615,3.32304,0.9692200000000001,3.4615,0.0,0.0,0.0,135.883
2019-06-20 06:00:00,45.212,7.2435,45.7885710221,3.852,1.1235,4.0125,41.36,6.12,41.8103336509,137.65,3.852,1.1235,4.0125,3.852,1.1235,4.0125,0.0,0.0,0.0,135.883
2019-06-20 06:30:00,49.35728,6.38754,49.7688834137,4.75728,1.38754,4.9555,44.6,5.0,44.8793939353,137.24,4.75728,1.38754,4.9555,4.75728,1.38754,4.9555,0.0,0.0,0.0,135.883
2019-06-20 07:00:00,53.21936,5.95898,53.5519348058,7.53936,2.19898,7.8535,45.68,3.76,45.834484834,137.0,7.53936,2.19898,7.8535,7.53936,2.19898,7.8535,0.0,0.0,0.0,135.883
2019-06-20 07:30:00,57.20352,4.00436,57.343505294,11.12352,3.24436,11.587,46.08,0.76,46.086266935,136.13,11.12352,3.24436,11.587,11.12352,3.24436,11.587,0.0,0.0,0.0,135.883
2019-06-20 08:00:00,58.98496,5.70228,59.2599485606,16.944960000000002,4.94228,17.651,42.04,0.76,42.0468690868,136.05,16.944960000000002,4.94228,17.651,16.944960000000002,4.94228,17.651,0.0,0.0,0.0,135.883
2019-06-20 08:30:00,58.74144,8.79792,59.3966343289,21.66144,6.31792,22.564,37.08,2.48,37.1628416567,136.53,21.66144,6.31792,22.564,21.66144,6.31792,22.564,0.0,0.0,0.0,135.883
2019-06-20 09:00:00,53.77952,9.54236,54.6195331891,22.97952,6.7023600000000005,23.937,30.8,2.84,30.9306579303,136.35,22.97952,6.7023600000000005,23.937,22.97952,6.7023600000000005,23.937,0.0,0.0,0.0,135.883
2019-06-20 09:30:00,51.63168,11.21924,52.8365567179,26.67168,7.77924,27.783,24.96,3.44,25.1959361803,136.03,26.67168,7.77924,27.783,26.67168,7.77924,27.783,0.0,0.0,0.0,135.883
2019-06-20 10:00:00,49.89088,12.18984,51.358466745,27.53088,8.02984,28.678,22.36,4.16,22.7436848378,136.03,27.53088,8.02984,28.678,27.53088,8.02984,28.678,0.0,0.0,0.0,135.883
2019-06-20 10:30:00,51.75312,11.65466,53.0491897153,26.793120000000002,7.81466,27.9095,24.96,3.84,25.2536571609,136.17,26.793120000000002,7.81466,27.9095,26.793120000000002,7.81466,27.9095,0.0,0.0,0.0,135.883
2019-06-20 11:00:00,61.34368,9.63524,62.0957722055,21.10368,6.15524,21.983,40.24,3.48,40.3901968304,136.0,21.10368,6.15524,21.983,21.10368,6.15524,21.983,0.0,0.0,0.0,135.883
2019-06-20 11:30:00,60.02528,8.67404,60.6487692291,17.94528,5.23404,18.693,42.08,3.44,42.2203742286,135.94,17.94528,5.23404,18.693,17.94528,5.23404,18.693,0.0,0.0,0.0,135.883
2019-06-20 12:00:00,59.7968,9.1824,60.4977169817,21.1968,6.1824,22.08,38.6,3.0,38.7164047918,136.21,21.1968,6.1824,22.08,21.1968,6.1824,22.08,0.0,0.0,0.0,135.883
2019-06-20 12:30:00,60.01072,9.59646,60.7731730244,22.89072,6.6764600000000005,23.8445,37.12,2.92,37.2346720141,136.26,22.89072,6.6764600000000005,23.8445,22.89072,6.6764600000000005,23.8445,0.0,0.0,0.0,135.883
2019-06-20 13:00:00,60.56528,13.52654,62.057396222,35.40528,10.32654,36.8805,25.16,3.2,25.3626812463,136.21,35.40528,10.32654,36.8805,35.40528,10.32654,36.8805,0.0,0.0,0.0,135.883
2019-06-20 13:30:00,58.08848,11.79414,59.2737146385,29.32848,8.55414,30.5505,28.76,3.24,28.9419280629,136.1,29.32848,8.55414,30.5505,29.32848,8.55414,30.5505,0.0,0.0,0.0,135.883
2019-06-20 14:00:00,68.68432,12.77126,69.8615838344,33.36432,9.73126,34.7545,35.32,3.04,35.4505853266,136.21,33.36432,9.73126,34.7545,33.36432,9.73126,34.7545,0.0,0.0,0.0,135.883
2019-06-20 14:30:00,67.2544,11.3742,68.209432962,29.5344,8.6142,30.765,37.72,2.76,37.8208408156,136.36,29.5344,8.6142,30.765,29.5344,8.6142,30.765,0.0,0.0,0.0,135.883
2019-06-20 15:00:00,55.62768,10.86974,56.6797144475,25.74768,7.50974,26.8205,29.88,3.36,30.0683222013,136.4,25.74768,7.50974,26.8205,25.74768,7.50974,26.8205,0.0,0.0,0.0,135.883
2019-06-20 15:30:00,48.95664,11.68402,50.3315897171,27.71664,8.08402,28.8715,21.24,3.6,21.5429245925,136.17,27.71664,8.08402,28.8715,27.71664,8.08402,28.8715,0.0,0.0,0.0,135.883
2019-06-20 16:00:00,55.6184,9.973700000000001,56.5055847704,24.4584,7.1337,25.4775,31.16,2.84,31.2891546706,136.17,24.4584,7.1337,25.4775,24.4584,7.1337,25.4775,0.0,0.0,0.0,135.883
2019-06-20 16:30:00,66.36784,8.99062,66.9740355231,23.96784,6.99062,24.9665,42.4,2.0,42.4471436024,136.48,23.96784,6.99062,24.9665,23.96784,6.99062,24.9665,0.0,0.0,0.0,135.883
2019-06-20 17:00:00,69.19424,13.11332,70.4258618023,38.51424,11.23332,40.119,30.68,1.88,30.7375470719,136.26,38.51424,11.23332,40.119,38.51424,11.23332,40.119,0.0,0.0,0.0,135.883
2019-06-20 17:30:00,67.62944,8.07192,68.1094490302,25.06944,7.31192,26.114,42.56,0.76,42.5667851734,136.26,25.06944,7.31192,26.114,25.06944,7.31192,26.114,0.0,0.0,0.0,135.883
2019-06-20 18:00:00,63.47808,5.88444,63.750241369,18.11808,5.28444,18.873,45.36,0.6000000000000001,45.3639680804,136.35,18.11808,5.28444,18.873,18.11808,5.28444,18.873,0.0,0.0,0.0,135.883
2019-06-20 18:30:00,61.38624,6.33932,61.7127007949,17.34624,5.05932,18.069,44.04,1.28,44.0585973449,136.25,17.34624,5.05932,18.069,17.34624,5.05932,18.069,0.0,0.0,0.0,135.883
2019-06-20 19:00:00,60.74416,4.87038,60.9390972648,11.62416,3.39038,12.1085,49.12,1.48,49.1422913589,136.08,11.62416,3.39038,12.1085,11.62416,3.39038,12.1085,0.0,0.0,0.0,135.883
2019-06-20 19:30:00,63.42528,3.94404,63.5477898483,9.54528,2.78404,9.943,53.88,1.16,53.8924855615,135.99,9.54528,2.78404,9.943,9.54528,2.78404,9.943,0.0,0.0,0.0,135.883
2019-06-20 20:00:00,62.10848,2.68664,62.1665611273,6.4684800000000005,1.88664,6.7379999999999995,55.64,0.8,55.6457509609,136.28,6.4684800000000005,1.88664,6.7379999999999995,6.4684800000000005,1.88664,6.7379999999999995,0.0,0.0,0.0,135.883
2019-06-20 20:30:00,59.77408,3.33244,59.8669006731,5.25408,1.53244,5.473,54.52,1.8,54.5497057737,135.87,5.25408,1.53244,5.473,5.25408,1.53244,5.473,0.0,0.0,0.0,135.883
2019-06-20 21:00:00,59.056,2.7279999999999998,59.1189742807,3.456,1.008,3.6,55.6,1.72,55.6265979546,135.35,3.456,1.008,3.6,3.456,1.008,3.6,0.0,0.0,0.0,135.883
2019-06-20 21:30:00,58.93312,2.81216,59.0001769218,3.33312,0.97216,3.472,55.6,1.8399999999999999,55.6304377117,135.61,3.33312,0.97216,3.472,3.33312,0.97216,3.472,0.0,0.0,0.0,135.883
2019-06-20 22:00:00,57.69136,3.33498,57.7876726495,2.93136,0.8549800000000001,3.0535,54.76,2.48,54.8161290133,135.85,2.93136,0.8549800000000001,3.0535,2.93136,0.8549800000000001,3.0535,0.0,0.0,0.0,135.883
2019-06-20 22:30:00,56.79344,2.72142,56.8586049235,2.47344,0.7214200000000001,2.5765000000000002,54.32,2.0,54.3568063815,135.8,2.47344,0.7214200000000001,2.5765000000000002,2.47344,0.7214200000000001,2.5765000000000002,0.0,0.0,0.0,135.883
2019-06-20 23:00:00,54.09952,3.27736,54.198700656,2.45952,0.7173600000000001,2.5620000000000003,51.64,2.56,51.7034157479,136.25,2.45952,0.7173600000000001,2.5620000000000003,2.45952,0.7173600000000001,2.5620000000000003,0.0,0.0,0.0,135.883
2019-06-20 23:30:00,49.96,4.775,50.1876700495,2.52,0.735,2.625,47.44,4.04,47.6117128446,136.47,2.52,0.735,2.625,2.52,0.735,2.625,0.0,0.0,0.0,135.883
2019-06-21 00:00:00,48.05088,5.37984,48.3511090586,2.81088,0.81984,2.928,45.24,4.5600000000000005,45.4692335541,136.57,2.81088,0.81984,2.928,2.81088,0.81984,2.928,0.0,0.0,0.0,135.883
2019-06-21 00:30:00,45.89008,5.8429400000000005,46.2605597702,2.89008,0.84294,3.0105,43.0,5.0,43.2897216438,136.92,2.89008,0.84294,3.0105,2.89008,0.84294,3.0105,0.0,0.0,0.0,135.883
2019-06-21 01:00:00,45.844,6.4145,46.2905837752,4.164,1.2145000000000001,4.3375,41.68,5.2,42.0031236934,136.96,4.164,1.2145000000000001,4.3375,4.164,1.2145000000000001,4.3375,0.0,0.0,0.0,135.883
2019-06-21 01:30:00,45.33744,6.33842,45.7783686237,3.21744,0.93842,3.3515,42.12,5.4,42.4647430229,137.17,3.21744,0.93842,3.3515,3.21744,0.93842,3.3515,0.0,0.0,0.0,135.883
2019-06-21 02:00:00,44.70032,6.44426,45.1624522701,2.62032,0.76426,2.7295,42.08,5.68,42.4616156075,137.27,2.62032,0.76426,2.7295,2.62032,0.76426,2.7295,0.0,0.0,0.0,135.883
2019-06-21 02:30:00,43.944,6.867,44.4773068542,2.424,0.707,2.525,41.52,6.16,41.9744684302,137.36,2.424,0.707,2.525,2.424,0.707,2.525,0.0,0.0,0.0,135.883
2019-06-21 03:00:00,43.56032,6.95176,44.1115454909,2.44032,0.7117600000000001,2.542,41.12,6.24,41.5907682064,137.61,2.44032,0.7117600000000001,2.542,2.44032,0.7117600000000001,2.542,0.0,0.0,0.0,135.883
2019-06-21 03:30:00,43.74528,6.5990400000000005,44.2402175763,2.46528,0.71904,2.568,41.28,5.88,41.6966761265,137.61,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0.0,0.0,0.0,135.883
2019-06-21 04:00:00,43.63136,6.44748,44.1051649334,2.63136,0.76748,2.741,41.0,5.68,41.3915740218,137.31,2.63136,0.76748,2.741,2.63136,0.76748,2.741,0.0,0.0,0.0,135.883
2019-06-21 04:30:00,44.69904,6.79722,45.2129005556,3.41904,0.9972200000000001,3.5615,41.28,5.8,41.6854698906,137.31,3.41904,0.9972200000000001,3.5615,3.41904,0.9972200000000001,3.5615,0.0,0.0,0.0,135.883
2019-06-21 05:00:00,44.52624,7.40682,45.1380884736,3.72624,1.08682,3.8815,40.8,6.32,41.2865886215,137.39,3.72624,1.08682,3.8815,3.72624,1.08682,3.8815,0.0,0.0,0.0,135.883
2019-06-21 05:30:00,47.5304,8.5447,48.2923474502,6.5304,1.9047,6.8025,41.0,6.64,41.534197957800004,137.11,6.5304,1.9047,6.8025,6.5304,1.9047,6.8025,0.0,0.0,0.0,135.883
2019-06-21 06:00:00,50.2296,9.1353,51.0535642463,8.8296,2.5753,9.1975,41.4,6.5600000000000005,41.9165074881,136.9,8.8296,2.5753,9.1975,8.8296,2.5753,9.1975,0.0,0.0,0.0,135.883
2019-06-21 06:30:00,55.4616,8.5213,56.112401733,11.6616,3.4013,12.1475,43.8,5.12,44.0982357924,136.66,11.6616,3.4013,12.1475,11.6616,3.4013,12.1475,0.0,0.0,0.0,135.883
2019-06-21 07:00:00,61.98,8.9575,62.6239347714,17.82,5.1975,18.5625,44.16,3.76,44.319783393,136.58,17.82,5.1975,18.5625,17.82,5.1975,18.5625,0.0,0.0,0.0,135.883
2019-06-21 07:30:00,62.47136,7.03248,62.8659414564,18.35136,5.35248,19.116,44.12,1.6800000000000002,44.1519739083,136.11,18.35136,5.35248,19.116,18.35136,5.35248,19.116,0.0,0.0,0.0,135.883
2019-06-21 08:00:00,59.57696,5.54328,59.8342887983,17.49696,5.10328,18.226,42.08,0.44,42.0823003174,136.05,17.49696,5.10328,18.226,17.49696,5.10328,18.226,0.0,0.0,0.0,135.883
2019-06-21 08:30:00,58.6016,6.1688,58.925390249,17.7216,5.1688,18.46,40.88,1.0,40.8922290906,136.23,17.7216,5.1688,18.46,17.7216,5.1688,18.46,0.0,0.0,0.0,135.883
2019-06-21 09:00:00,54.56176,8.10218,55.1600487223,21.88176,6.38218,22.7935,32.68,1.72,32.7252318556,136.16,21.88176,6.38218,22.7935,21.88176,6.38218,22.7935,0.0,0.0,0.0,135.883
2019-06-21 09:30:00,50.57376,10.50568,51.6534075623,26.69376,7.78568,27.806,23.88,2.7199999999999998,24.0344086676,135.8,26.69376,7.78568,27.806,26.69376,7.78568,27.806,0.0,0.0,0.0,135.883
2019-06-21 10:00:00,49.69744,12.26842,51.1893511568,29.85744,8.70842,31.1015,19.84,3.56,20.1568648356,136.11,29.85744,8.70842,31.1015,29.85744,8.70842,31.1015,0.0,0.0,0.0,135.883
2019-06-21 10:30:00,47.80784,11.770620000000001,49.2355264078,31.16784,9.09062,32.4665,16.64,2.68,16.854435618,136.19,31.16784,9.09062,32.4665,31.16784,9.09062,32.4665,0.0,0.0,0.0,135.883
2019-06-21 11:00:00,49.36912,12.43766,50.9117412377,31.80912,9.277660000000001,33.1345,17.56,3.16,17.842062661,136.9,31.80912,9.277660000000001,33.1345,31.80912,9.277660000000001,33.1345,0.0,0.0,0.0,135.883
2019-06-21 11:30:00,49.35888,12.25634,50.8578106592,30.63888,8.93634,31.9155,18.72,3.32,19.0121224486,136.98,30.63888,8.93634,31.9155,30.63888,8.93634,31.9155,0.0,0.0,0.0,135.883
2019-06-21 12:00:00,55.65584,12.35462,57.0106056927,30.97584,9.03462,32.2665,24.68,3.32,24.9023051142,137.08,30.97584,9.03462,32.2665,30.97584,9.03462,32.2665,0.0,0.0,0.0,135.883
2019-06-21 12:30:00,47.15888,11.38634,48.5140052093,28.47888,8.30634,29.6655,18.68,3.08,18.9322159295,137.11,28.47888,8.30634,29.6655,28.47888,8.30634,29.6655,0.0,0.0,0.0,135.883
2019-06-21 13:00:00,45.11392,12.55656,46.8287622813,31.39392,9.15656,32.702,13.72,3.4,14.1350061903,137.17,31.39392,9.15656,32.702,31.39392,9.15656,32.702,0.0,0.0,0.0,135.883
2019-06-21 13:30:00,52.74208,12.04644,54.1003116387,32.66208,9.526440000000001,34.023,20.08,2.52,20.2375097282,137.33,32.66208,9.526440000000001,34.023,32.66208,9.526440000000001,34.023,0.0,0.0,0.0,135.883
2019-06-21 14:00:00,51.71808,9.51444,52.5859712034,26.03808,7.5944400000000005,27.123,25.68,1.92,25.7516756736,137.29,26.03808,7.5944400000000005,27.123,26.03808,7.5944400000000005,27.123,0.0,0.0,0.0,135.883
2019-06-21 14:30:00,60.28592,8.46006,60.8766356285,28.04592,8.18006,29.2145,32.24,0.28,32.241215858,137.49,28.04592,8.18006,29.2145,28.04592,8.18006,29.2145,0.0,0.0,0.0,135.883
2019-06-21 15:00:00,52.90496,9.37228,53.7287113655,27.74496,8.09228,28.901,25.16,1.28,25.1925385779,137.52,27.74496,8.09228,28.901,27.74496,8.09228,28.901,0.0,0.0,0.0,135.883
2019-06-21 15:30:00,52.26144,9.02792,53.0354735097,27.66144,8.06792,28.814,24.6,0.96,24.6187245811,137.63,27.66144,8.06792,28.814,27.66144,8.06792,28.814,0.0,0.0,0.0,135.883
2019-06-21 16:00:00,54.82544,8.43742,55.4708836008,26.18544,7.6374200000000005,27.2765,28.64,0.8,28.6511710057,137.34,26.18544,7.6374200000000005,27.2765,26.18544,7.6374200000000005,27.2765,0.0,0.0,0.0,135.883
2019-06-21 16:30:00,58.09184,6.11012,58.4122884417,19.85184,5.79012,20.679,38.24,0.32,38.2413388887,137.34,19.85184,5.79012,20.679,19.85184,5.79012,20.679,0.0,0.0,0.0,135.883
2019-06-21 17:00:00,56.17056,5.57808,56.446849223,16.93056,4.93808,17.636,39.24,0.64,39.2452188171,137.08,16.93056,4.93808,17.636,16.93056,4.93808,17.636,0.0,0.0,0.0,135.883
2019-06-21 17:30:00,56.42416,4.48038,56.6017635472,14.26416,4.16038,14.8585,42.16,0.32,42.1612144038,136.98,14.26416,4.16038,14.8585,14.26416,4.16038,14.8585,0.0,0.0,0.0,135.883
2019-06-21 18:00:00,59.16208,4.42894,59.3276261066,12.44208,3.62894,12.9605,46.72,0.8,46.7268488131,136.8,12.44208,3.62894,12.9605,12.44208,3.62894,12.9605,0.0,0.0,0.0,135.883
2019-06-21 18:30:00,59.96208,3.68894,60.0754468668,9.08208,2.64894,9.4605,50.88,1.04,50.8906278208,136.93,9.08208,2.64894,9.4605,9.08208,2.64894,9.4605,0.0,0.0,0.0,135.883
2019-06-21 19:00:00,59.89008,3.83294,60.0126079374,7.93008,2.31294,8.2605,51.96,1.52,51.9822277322,136.97,7.93008,2.31294,8.2605,7.93008,2.31294,8.2605,0.0,0.0,0.0,135.883
2019-06-21 19:30:00,59.39008,3.69544,59.5049399563,6.91008,2.01544,7.198,52.48,1.6800000000000002,52.5068833583,136.91,6.91008,2.01544,7.198,6.91008,2.01544,7.198,0.0,0.0,0.0,135.883
2019-06-21 20:00:00,60.248,3.209,60.333400244,5.928,1.729,6.175,54.32,1.48,54.3401582626,136.63,5.928,1.729,6.175,5.928,1.729,6.175,0.0,0.0,0.0,135.883
2019-06-21 20:30:00,59.44448,3.07964,59.524199994599996,4.5244800000000005,1.3196400000000001,4.713,54.92,1.76,54.9481937829,136.7,4.5244800000000005,1.3196400000000001,4.713,4.5244800000000005,1.3196400000000001,4.713,0.0,0.0,0.0,135.883
2019-06-21 21:00:00,60.30064,3.67102,60.4122799789,5.18064,1.51102,5.3965,55.12,2.16,55.1623059707,135.16,5.18064,1.51102,5.3965,5.18064,1.51102,5.3965,0.0,0.0,0.0,135.883
2019-06-21 21:30:00,61.90528,4.83904,62.0941221051,7.26528,2.11904,7.568,54.64,2.7199999999999998,54.7076594272,135.19,7.26528,2.11904,7.568,7.26528,2.11904,7.568,0.0,0.0,0.0,135.883
2019-06-21 22:00:00,60.73584,5.26462,60.9635832629,7.21584,2.10462,7.5165,53.52,3.16,53.613207328,135.19,7.21584,2.10462,7.5165,7.21584,2.10462,7.5165,0.0,0.0,0.0,135.883
2019-06-21 22:30:00,59.4144,5.4342,59.6623956693,6.9744,2.0342,7.265,52.44,3.4,52.5501056136,135.13,6.9744,2.0342,7.265,6.9744,2.0342,7.265,0.0,0.0,0.0,135.883
2019-06-21 23:00:00,58.54448,6.30214,58.8827063496,8.30448,2.42214,8.650500000000001,50.24,3.88,50.389602102,134.97,8.30448,2.42214,8.650500000000001,8.30448,2.42214,8.650500000000001,0.0,0.0,0.0,135.883
2019-06-21 23:30:00,54.70704,6.95622,55.1475223582,7.66704,2.23622,7.9865,47.04,4.72,47.2762096619,135.34,7.66704,2.23622,7.9865,7.66704,2.23622,7.9865,0.0,0.0,0.0,135.883
2019-06-22 00:00:00,51.0608,7.9244,51.6720563941,7.4208,2.1644,7.73,43.64,5.76,44.0184870253,135.74,7.4208,2.1644,7.73,7.4208,2.1644,7.73,0.0,0.0,0.0,135.883
2019-06-22 00:30:00,48.95776,7.67268,49.5553456511,6.55776,1.91268,6.831,42.4,5.76,42.7894566453,136.08,6.55776,1.91268,6.831,6.55776,1.91268,6.831,0.0,0.0,0.0,135.883
2019-06-22 01:00:00,48.52576,7.83168,49.1536834347,6.96576,2.03168,7.256,41.56,5.8,41.9627644466,136.41,6.96576,2.03168,7.256,6.96576,2.03168,7.256,0.0,0.0,0.0,135.883
2019-06-22 01:30:00,48.06112,8.20116,48.7558230471,6.86112,2.00116,7.147,41.2,6.2,41.663893241,136.64,6.86112,2.00116,7.147,6.86112,2.00116,7.147,0.0,0.0,0.0,135.883
2019-06-22 02:00:00,47.01216,8.38688,47.754402352,5.85216,1.70688,6.096,41.16,6.68,41.6985371446,136.57,5.85216,1.70688,6.096,5.85216,1.70688,6.096,0.0,0.0,0.0,135.883
2019-06-22 02:30:00,45.1608,8.7869,46.0076892296,4.4808,1.3069,4.6675,40.68,7.48,41.3619728736,136.83,4.4808,1.3069,4.6675,4.4808,1.3069,4.6675,0.0,0.0,0.0,135.883
2019-06-22 03:00:00,44.976,8.203,45.7179372347,3.576,1.043,3.725,41.4,7.16,42.0145879428,136.95,3.576,1.043,3.725,3.576,1.043,3.725,0.0,0.0,0.0,135.883
2019-06-22 03:30:00,44.428,8.3865,45.2126151229,3.108,0.9065000000000001,3.2375,41.32,7.48,41.9915801084,137.04,3.108,0.9065000000000001,3.2375,3.108,0.9065000000000001,3.2375,0.0,0.0,0.0,135.883
2019-06-22 04:00:00,45.54,8.2475,46.2808044037,4.14,1.2075,4.3125,41.4,7.04,41.9943043757,136.96,4.14,1.2075,4.3125,4.14,1.2075,4.3125,0.0,0.0,0.0,135.883
2019-06-22 04:30:00,46.1408,7.8044,46.7961759549,4.5408,1.3244,4.73,41.6,6.48,42.1016674254,136.88,4.5408,1.3244,4.73,4.5408,1.3244,4.73,0.0,0.0,0.0,135.883
2019-06-22 05:00:00,44.25856,8.15708,45.003978573,4.37856,1.27708,4.561,39.88,6.88,40.4691092069,137.04,4.37856,1.27708,4.561,4.37856,1.27708,4.561,0.0,0.0,0.0,135.883
2019-06-22 05:30:00,43.46736,7.96298,44.1907279398,3.9873600000000002,1.1629800000000001,4.1535,39.48,6.8,40.0613329783,137.12,3.9873600000000002,1.1629800000000001,4.1535,3.9873600000000002,1.1629800000000001,4.1535,0.0,0.0,0.0,135.883
2019-06-22 06:00:00,42.4592,8.3456,43.271615454,4.3392,1.2656,4.52,38.12,7.08,38.7719073557,137.07,4.3392,1.2656,4.52,4.3392,1.2656,4.52,0.0,0.0,0.0,135.883
2019-06-22 06:30:00,44.2296,7.8103,44.9138987647,5.1096,1.4903,5.3225,39.12,6.32,39.627222966,136.82,5.1096,1.4903,5.3225,5.1096,1.4903,5.3225,0.0,0.0,0.0,135.883
2019-06-22 07:00:00,45.71312,7.73966,46.3636892088,7.47312,2.17966,7.7845,38.24,5.5600000000000005,38.6420910407,137.05,7.47312,2.17966,7.7845,7.47312,2.17966,7.7845,0.0,0.0,0.0,135.883
2019-06-22 07:30:00,48.73792,7.43356,49.301548253600004,9.57792,2.7935600000000003,9.977,39.16,4.64,39.4339346249,137.17,9.57792,2.7935600000000003,9.977,9.57792,2.7935600000000003,9.977,0.0,0.0,0.0,135.883
2019-06-22 08:00:00,45.95824,8.00782,46.6506699314,12.91824,3.76782,13.4565,33.04,4.24,33.3109471495,137.05,12.91824,3.76782,13.4565,12.91824,3.76782,13.4565,0.0,0.0,0.0,135.883
2019-06-22 08:30:00,45.27904,8.31472,46.0361383263,16.43904,4.79472,17.124,28.84,3.52,29.0540186549,136.57,16.43904,4.79472,17.124,16.43904,4.79472,17.124,0.0,0.0,0.0,135.883
2019-06-22 09:00:00,46.0824,7.6657,46.7156349229,16.6824,4.8657,17.3775,29.4,2.8,29.5330323536,136.71,16.6824,4.8657,17.3775,16.6824,4.8657,17.3775,0.0,0.0,0.0,135.883
2019-06-22 09:30:00,46.28976,7.56618,46.9040399182,19.76976,5.76618,20.5935,26.52,1.8,26.5810157819,136.94,19.76976,5.76618,20.5935,19.76976,5.76618,20.5935,0.0,0.0,0.0,135.883
2019-06-22 10:00:00,44.75584,8.85212,45.6228587728,28.15584,8.21212,29.329,16.6,0.64,16.6123327682,136.94,28.15584,8.21212,29.329,28.15584,8.21212,29.329,0.0,0.0,0.0,135.883
2019-06-22 10:30:00,43.61632,9.35476,44.6082380845,30.97632,9.03476,32.267,12.64,0.32,12.6440499841,136.88,30.97632,9.03476,32.267,30.97632,9.03476,32.267,0.0,0.0,0.0,135.883
2019-06-22 11:00:00,48.1592,9.0481,49.001802602,29.2392,8.5281,30.4575,18.92,0.52,18.9271445284,136.99,29.2392,8.5281,30.4575,29.2392,8.5281,30.4575,0.0,0.0,0.0,135.883
2019-06-22 11:30:00,48.172,8.8435,48.9770260045,27.852,8.1235,29.0125,20.32,0.72,20.3327519043,137.16,27.852,8.1235,29.0125,27.852,8.1235,29.0125,0.0,0.0,0.0,135.883
2019-06-22 12:00:00,54.0848,9.2564,54.8711812521,25.5648,7.4564,26.63,28.52,1.8,28.5767457909,137.29,25.5648,7.4564,26.63,25.5648,7.4564,26.63,0.0,0.0,0.0,135.883
2019-06-22 12:30:00,49.50064,10.55102,50.6126207922,31.10064,9.07102,32.3965,18.4,1.48,18.4594257766,137.34,31.10064,9.07102,32.3965,31.10064,9.07102,32.3965,0.0,0.0,0.0,135.883
2019-06-22 13:00:00,47.55952,11.37486,48.9008730254,32.27952,9.414860000000001,33.6245,15.28,1.96,15.4051939293,137.5,32.27952,9.414860000000001,33.6245,32.27952,9.414860000000001,33.6245,0.0,0.0,0.0,135.883
2019-06-22 13:30:00,47.35424,11.70332,48.7790092663,33.95424,9.90332,35.369,13.4,1.8,13.5203550249,137.68,33.95424,9.90332,35.369,33.95424,9.90332,35.369,0.0,0.0,0.0,135.883
2019-06-22 14:00:00,45.99232,13.597760000000001,47.9603229347,41.27232,12.03776,42.992,4.72,1.56,4.9711165748,137.82,41.27232,12.03776,42.992,41.27232,12.03776,42.992,0.0,0.0,0.0,135.883
2019-06-22 14:30:00,50.53888,15.47884,52.8561527109,47.85888,13.95884,49.853,2.68,1.52,3.0810387859,138.05,47.85888,13.95884,49.853,47.85888,13.95884,49.853,0.0,0.0,0.0,135.883
2019-06-22 15:00:00,49.77872,16.35546,52.3967750596,46.33872,13.515460000000001,48.2695,3.44,2.84,4.4608519366,138.28,46.33872,13.515460000000001,48.2695,46.33872,13.515460000000001,48.2695,0.0,0.0,0.0,135.883
2019-06-22 15:30:00,55.98224,17.82982,58.7529886614,49.06224,14.30982,51.1065,6.92,3.52,7.763813496,138.41,49.06224,14.30982,51.1065,49.06224,14.30982,51.1065,0.0,0.0,0.0,135.883
2019-06-22 16:00:00,68.0728,21.3229,71.33422856,62.2728,18.1629,64.8675,5.8,3.16,6.6049678273,137.9,62.2728,18.1629,64.8675,62.2728,18.1629,64.8675,0.0,0.0,0.0,135.883
2019-06-22 16:30:00,82.09264,23.90702,85.5029072456,68.25264,19.90702,71.0965,13.84,4.0,14.406443003,137.04,68.25264,19.90702,71.0965,68.25264,19.90702,71.0965,0.0,0.0,0.0,135.883
2019-06-22 17:00:00,91.6752,27.1286,95.6049330997,80.3952,23.4486,83.745,11.28,3.68,11.8651085119,136.77,80.3952,23.4486,83.745,80.3952,23.4486,83.745,0.0,0.0,0.0,135.883
2019-06-22 17:30:00,106.56624,29.98682,110.7048909554,86.76624,25.30682,90.3815,19.8,4.68,20.3455744574,136.58,86.76624,25.30682,90.3815,86.76624,25.30682,90.3815,0.0,0.0,0.0,135.883
2019-06-22 18:00:00,105.35152,29.15586,109.3115132941,81.31152,23.71586,84.6995,24.04,5.44,24.6478234333,136.61,81.31152,23.71586,84.6995,81.31152,23.71586,84.6995,0.0,0.0,0.0,135.883
2019-06-22 18:30:00,106.96928,27.78104,110.5179308854,75.08928,21.901040000000002,78.218,31.88,5.88,32.4177235475,137.8,75.08928,21.901040000000002,78.218,75.08928,21.901040000000002,78.218,0.0,0.0,0.0,135.883
2019-06-22 19:00:00,100.78656,25.39108,103.9357379355,65.38656,19.07108,68.111,35.4,6.32,35.9597330357,137.46,65.38656,19.07108,68.111,65.38656,19.07108,68.111,0.0,0.0,0.0,135.883
2019-06-22 19:30:00,98.43856,23.00458,101.0908541652,57.47856,16.76458,59.8735,40.96,6.24,41.4325862094,136.63,57.47856,16.76458,59.8735,57.47856,16.76458,59.8735,0.0,0.0,0.0,135.883
2019-06-22 20:00:00,90.0104,19.1697,92.0290688112,45.2904,13.2097,47.1775,44.72,5.96,45.1154075677,134.37,45.2904,13.2097,47.1775,45.2904,13.2097,47.1775,0.0,0.0,0.0,135.883
2019-06-22 20:30:00,85.212,17.1535,86.9213869324,38.652,11.2735,40.2625,46.56,5.88,46.9298199443,134.15,38.652,11.2735,40.2625,38.652,11.2735,40.2625,0.0,0.0,0.0,135.883
2019-06-22 21:00:00,82.48,16.33,84.0810281812,35.28,10.29,36.75,47.2,6.04,47.5848883575,134.35,35.28,10.29,36.75,35.28,10.29,36.75,0.0,0.0,0.0,135.883
2019-06-22 21:30:00,79.4896,15.7528,81.0354688763,31.9296,9.3128,33.26,47.56,6.44,47.9940329624,134.42,31.9296,9.3128,33.26,31.9296,9.3128,33.26,0.0,0.0,0.0,135.883
2019-06-22 22:00:00,75.13248,14.87864,76.5915366029,27.97248,8.15864,29.138,47.16,6.72,47.6363726579,134.39,27.97248,8.15864,29.138,27.97248,8.15864,29.138,0.0,0.0,0.0,135.883
2019-06-22 22:30:00,73.25312,14.18216,74.6133584018,26.13312,7.62216,27.222,47.12,6.5600000000000005,47.5744469227,134.45,26.13312,7.62216,27.222,26.13312,7.62216,27.222,0.0,0.0,0.0,135.883
2019-06-22 23:00:00,69.62,13.5425,70.9249159763,23.94,6.9825,24.9375,45.68,6.5600000000000005,46.1486294488,134.81,23.94,6.9825,24.9375,23.94,6.9825,24.9375,0.0,0.0,0.0,135.883
2019-06-22 23:30:00,66.5136,14.3398,68.0418169143,23.7936,6.9398,24.785,42.72,7.4,43.3561806436,134.3,23.7936,6.9398,24.785,23.7936,6.9398,24.785,0.0,0.0,0.0,135.883
2019-06-23 00:00:00,60.53296,13.30378,61.9776557208,19.69296,5.74378,20.5135,40.84,7.5600000000000005,41.5338319927,134.64,19.69296,5.74378,20.5135,19.69296,5.74378,20.5135,0.0,0.0,0.0,135.883
