Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-23 00:30:00,53.848,12.544,55.2897733763,15.168,4.424,15.8,38.68,8.12,39.523117286,135.3,15.168,4.424,15.8,15.168,4.424,15.8,0.0,0.0,0.0,135.883
2019-06-23 01:00:00,50.34768,11.97474,51.7521330908,12.66768,3.69474,13.1955,37.68,8.28,38.5790202053,135.68,12.66768,3.69474,13.1955,12.66768,3.69474,13.1955,0.0,0.0,0.0,135.883
2019-06-23 01:30:00,48.12416,11.20288,49.410922841,9.88416,2.88288,10.296,38.24,8.32,39.1346393876,135.81,9.88416,2.88288,10.296,9.88416,2.88288,10.296,0.0,0.0,0.0,135.883
2019-06-23 02:00:00,47.11728,11.87754,48.5912958363,9.31728,2.71754,9.7055,37.8,9.16,38.8940303903,136.08,9.31728,2.71754,9.7055,9.31728,2.71754,9.7055,0.0,0.0,0.0,135.883
2019-06-23 02:30:00,44.28736,10.88548,45.6055252201,6.32736,1.8454800000000002,6.591,37.96,9.04,39.0215735203,136.17,6.32736,1.8454800000000002,6.591,6.32736,1.8454800000000002,6.591,0.0,0.0,0.0,135.883
2019-06-23 03:00:00,47.15888,11.03634,48.433054451,9.03888,2.63634,9.4155,38.12,8.4,39.0345283051,136.28,9.03888,2.63634,9.4155,9.03888,2.63634,9.4155,0.0,0.0,0.0,135.883
2019-06-23 03:30:00,45.53152,10.37836,46.6993540619,7.33152,2.13836,7.6370000000000005,38.2,8.24,39.0786079588,136.2,7.33152,2.13836,7.6370000000000005,7.33152,2.13836,7.6370000000000005,0.0,0.0,0.0,135.883
2019-06-23 04:00:00,45.548,10.3865,46.7172311492,7.908,2.3064999999999998,8.2375,37.64,8.08,38.497480437,136.23,7.908,2.3064999999999998,8.2375,7.908,2.3064999999999998,8.2375,0.0,0.0,0.0,135.883
2019-06-23 04:30:00,48.39136,11.29248,49.691486466,11.15136,3.2524800000000003,11.616,37.24,8.04,38.098020946,136.39,11.15136,3.2524800000000003,11.616,11.15136,3.2524800000000003,11.616,0.0,0.0,0.0,135.883
2019-06-23 05:00:00,47.80064,12.05352,49.2969423879,11.84064,3.45352,12.334,35.96,8.6,36.9740665873,136.61,11.84064,3.45352,12.334,11.84064,3.45352,12.334,0.0,0.0,0.0,135.883
2019-06-23 05:30:00,45.44576,12.34168,47.0917632628,11.04576,3.22168,11.506,34.4,9.12,35.5884026053,136.78,11.04576,3.22168,11.506,11.04576,3.22168,11.506,0.0,0.0,0.0,135.883
2019-06-23 06:00:00,44.3016,12.8213,46.1195999142,12.1416,3.5413,12.6475,32.16,9.28,33.472137667,136.92,12.1416,3.5413,12.6475,12.1416,3.5413,12.6475,0.0,0.0,0.0,135.883
2019-06-23 06:30:00,46.51696,13.02078,48.3049508793,14.19696,4.14078,14.7885,32.32,8.88,33.5177087522,137.12,14.19696,4.14078,14.7885,14.19696,4.14078,14.7885,0.0,0.0,0.0,135.883
2019-06-23 07:00:00,48.92256,13.17908,50.6666066221,17.48256,5.09908,18.211,31.44,8.08,32.4616697044,137.12,17.48256,5.09908,18.211,17.48256,5.09908,18.211,0.0,0.0,0.0,135.883
2019-06-23 07:30:00,51.77872,13.29546,53.4584427518,19.93872,5.81546,20.7695,31.84,7.48,32.7068188609,136.93,19.93872,5.81546,20.7695,19.93872,5.81546,20.7695,0.0,0.0,0.0,135.883
2019-06-23 08:00:00,57.24208,14.49394,59.04853952,25.28208,7.37394,26.3355,31.96,7.12,32.7434879022,136.54,25.28208,7.37394,26.3355,25.28208,7.37394,26.3355,0.0,0.0,0.0,135.883
2019-06-23 08:30:00,57.65424,14.27582,59.3953737815,26.45424,7.71582,27.5565,31.2,6.5600000000000005,31.8821831122,136.7,26.45424,7.71582,27.5565,26.45424,7.71582,27.5565,0.0,0.0,0.0,135.883
2019-06-23 09:00:00,59.41664,14.94652,61.2677367707,30.53664,8.90652,31.809,28.88,6.04,29.5048470594,136.46,30.53664,8.90652,31.809,30.53664,8.90652,31.809,0.0,0.0,0.0,135.883
2019-06-23 09:30:00,58.84848,15.45414,60.843849660000004,33.64848,9.81414,35.0505,25.2,5.64,25.8234312205,136.13,33.64848,9.81414,35.0505,33.64848,9.81414,35.0505,0.0,0.0,0.0,135.883
2019-06-23 10:00:00,58.55168,14.94924,60.4299512444,33.15168,9.66924,34.533,25.4,5.28,25.9429836372,136.66,33.15168,9.66924,34.533,33.15168,9.66924,34.533,0.0,0.0,0.0,135.883
2019-06-23 10:30:00,62.31536,15.03198,64.1027652652,33.43536,9.75198,34.8285,28.88,5.28,29.358692069,136.71,33.43536,9.75198,34.8285,33.43536,9.75198,34.8285,0.0,0.0,0.0,135.883
2019-06-23 11:00:00,61.47616,14.91888,63.260502913,35.51616,10.35888,36.996,25.96,4.5600000000000005,26.3574505596,136.75,35.51616,10.35888,36.996,35.51616,10.35888,36.996,0.0,0.0,0.0,135.883
2019-06-23 11:30:00,55.72368,14.78274,57.6511744429,38.20368,11.14274,39.7955,17.52,3.64,17.8941331168,136.93,38.20368,11.14274,39.7955,38.20368,11.14274,39.7955,0.0,0.0,0.0,135.883
2019-06-23 12:00:00,51.82064,15.18602,53.9999438282,42.74064,12.46602,44.5215,9.08,2.7199999999999998,9.4786496929,137.29,42.74064,12.46602,44.5215,42.74064,12.46602,44.5215,0.0,0.0,0.0,135.883
2019-06-23 12:30:00,51.54352,14.79686,53.6253813026,42.50352,12.39686,44.2745,9.04,2.4,9.3531598939,137.1,42.50352,12.39686,44.2745,42.50352,12.39686,44.2745,0.0,0.0,0.0,135.883
2019-06-23 13:00:00,49.66768,15.419740000000001,52.0062190344,48.06768,14.01974,50.0705,1.6,1.4,2.1260291625,137.05,48.06768,14.01974,50.0705,48.06768,14.01974,50.0705,0.0,0.0,0.0,135.883
2019-06-23 13:30:00,52.45968,16.19074,54.9013486852,49.33968,14.39074,51.3955,3.12,1.8,3.6019994448,137.36,49.33968,14.39074,51.3955,49.33968,14.39074,51.3955,0.0,0.0,0.0,135.883
2019-06-23 14:00:00,51.0896,15.7978,53.4763285295,48.1296,14.0378,50.135,2.96,1.76,3.4437189200000002,137.42,48.1296,14.0378,50.135,48.1296,14.0378,50.135,0.0,0.0,0.0,135.883
2019-06-23 14:30:00,48.3912,15.9041,50.9376936487,44.7912,13.0641,46.6575,3.6,2.84,4.5853680332,137.71,44.7912,13.0641,46.6575,44.7912,13.0641,46.6575,0.0,0.0,0.0,135.883
2019-06-23 15:00:00,49.8432,14.6376,51.948088704,35.9232,10.4776,37.42,13.92,4.16,14.5283171772,137.88,35.9232,10.4776,37.42,35.9232,10.4776,37.42,0.0,0.0,0.0,135.883
2019-06-23 15:30:00,52.31392,13.896560000000001,54.1281867939,28.99392,8.45656,30.202,23.32,5.44,23.9461061553,138.19,28.99392,8.45656,30.202,28.99392,8.45656,30.202,0.0,0.0,0.0,135.883
2019-06-23 16:00:00,60.75856,13.03458,62.1409920186,25.07856,7.31458,26.1235,35.68,5.72,36.1355891055,138.04,25.07856,7.31458,26.1235,25.07856,7.31458,26.1235,0.0,0.0,0.0,135.883
2019-06-23 16:30:00,58.63712,11.95916,59.8442424114,22.07712,6.43916,22.997,36.56,5.52,36.974369501,137.92,22.07712,6.43916,22.997,22.07712,6.43916,22.997,0.0,0.0,0.0,135.883
2019-06-23 17:00:00,63.93312,9.93716,64.7007803801,18.57312,5.41716,19.347,45.36,4.52,45.5846465381,137.49,18.57312,5.41716,19.347,18.57312,5.41716,19.347,0.0,0.0,0.0,135.883
2019-06-23 17:30:00,67.71456,9.80008,68.4200497223,19.47456,5.68008,20.286,48.24,4.12,48.4156173151,137.18,19.47456,5.68008,20.286,19.47456,5.68008,20.286,0.0,0.0,0.0,135.883
2019-06-23 18:00:00,62.65152,7.83336,63.1393259958,11.77152,3.43336,12.262,50.88,4.4,51.0698971998,137.14,11.77152,3.43336,12.262,11.77152,3.43336,12.262,0.0,0.0,0.0,135.883
2019-06-23 18:30:00,63.55696,8.66578,64.1450146734,12.15696,3.54578,12.663499999999999,51.4,5.12,51.6543744517,136.85,12.15696,3.54578,12.663499999999999,12.15696,3.54578,12.663499999999999,0.0,0.0,0.0,135.883
2019-06-23 19:00:00,69.72128,10.93204,70.5731279128,19.24128,5.61204,20.043,50.48,5.32,50.7595587057,136.66,19.24128,5.61204,20.043,19.24128,5.61204,20.043,0.0,0.0,0.0,135.883
2019-06-23 19:30:00,67.6496,10.2528,68.4221330273,16.0896,4.6928,16.76,51.56,5.5600000000000005,51.8589163018,136.89,16.0896,4.6928,16.76,16.0896,4.6928,16.76,0.0,0.0,0.0,135.883
2019-06-23 20:00:00,67.08816,9.61238,67.7732916528,14.16816,4.13238,14.7585,52.92,5.48,53.2029773603,136.91,14.16816,4.13238,14.7585,14.16816,4.13238,14.7585,0.0,0.0,0.0,135.883
2019-06-23 20:30:00,69.42288,10.24334,70.1745130503,16.74288,4.8833400000000005,17.4405,52.68,5.36,52.9519782444,136.91,16.74288,4.8833400000000005,17.4405,16.74288,4.8833400000000005,17.4405,0.0,0.0,0.0,135.883
2019-06-23 21:00:00,60.43712,7.58916,60.9117461858,7.91712,2.30916,8.247,52.52,5.28,52.7847402191,136.51,7.91712,2.30916,8.247,7.91712,2.30916,8.247,0.0,0.0,0.0,135.883
2019-06-23 21:30:00,58.4216,7.3763,58.8854239031,6.5016,1.8963,6.7725,51.92,5.48,52.2083977919,135.13,6.5016,1.8963,6.7725,6.5016,1.8963,6.7725,0.0,0.0,0.0,135.883
2019-06-23 22:00:00,56.27968,8.37824,56.8998882811,6.91968,2.01824,7.208,49.36,6.36,49.7680540106,134.62,6.91968,2.01824,7.208,6.91968,2.01824,7.208,0.0,0.0,0.0,135.883
2019-06-23 22:30:00,56.46528,9.21904,57.2129228759,8.70528,2.53904,9.068,47.76,6.68,48.2248898392,135.13,8.70528,2.53904,9.068,8.70528,2.53904,9.068,0.0,0.0,0.0,135.883
2019-06-23 23:00:00,55.95744,9.84592,56.8170505394,10.71744,3.12592,11.164,45.24,6.72,45.7363750203,135.69,10.71744,3.12592,11.164,10.71744,3.12592,11.164,0.0,0.0,0.0,135.883
2019-06-23 23:30:00,52.18336,10.12848,53.1572118155,9.90336,2.88848,10.316,42.28,7.24,42.8954076796,136.66,9.90336,2.88848,10.316,9.90336,2.88848,10.316,0.0,0.0,0.0,135.883
2019-06-24 00:00:00,51.85408,11.52744,53.1199349171,12.09408,3.52744,12.598,39.76,8.0,40.5568440587,136.49,12.09408,3.52744,12.598,12.09408,3.52744,12.598,0.0,0.0,0.0,135.883
2019-06-24 00:30:00,53.00048,12.70514,54.5020317296,14.76048,4.30514,15.3755,38.24,8.4,39.1517253771,136.57,14.76048,4.30514,15.3755,14.76048,4.30514,15.3755,0.0,0.0,0.0,135.883
2019-06-24 01:00:00,51.1576,11.2293,52.3755402478,12.717600000000001,3.7093,13.2475,38.44,7.52,39.1686609421,136.6,12.717600000000001,3.7093,13.2475,12.717600000000001,3.7093,13.2475,0.0,0.0,0.0,135.883
2019-06-24 01:30:00,50.97584,11.33462,52.2207801,12.25584,3.57462,12.7665,38.72,7.76,39.4899480881,136.75,12.25584,3.57462,12.7665,12.25584,3.57462,12.7665,0.0,0.0,0.0,135.883
2019-06-24 02:00:00,48.34416,10.99038,49.5776790365,9.70416,2.83038,10.1085,38.64,8.16,39.4922169547,136.82,9.70416,2.83038,10.1085,9.70416,2.83038,10.1085,0.0,0.0,0.0,135.883
2019-06-24 02:30:00,44.08352,9.759360000000001,45.1508786537,5.48352,1.59936,5.712,38.6,8.16,39.453080995,137.01,5.48352,1.59936,5.712,5.48352,1.59936,5.712,0.0,0.0,0.0,135.883
2019-06-24 03:00:00,42.80368,9.46774,43.8382609401,4.48368,1.30774,4.6705,38.32,8.16,39.1791781435,137.14,4.48368,1.30774,4.6705,4.48368,1.30774,4.6705,0.0,0.0,0.0,135.883
2019-06-24 03:30:00,41.37376,8.31568,42.2011676426,2.45376,0.7156800000000001,2.556,38.92,7.6,39.6550929894,137.11,2.45376,0.7156800000000001,2.556,2.45376,0.7156800000000001,2.556,0.0,0.0,0.0,135.883
2019-06-24 04:00:00,41.55072,7.94896,42.3042349842,2.43072,0.70896,2.532,39.12,7.24,39.7843185187,137.11,2.43072,0.70896,2.532,2.43072,0.70896,2.532,0.0,0.0,0.0,135.883
2019-06-24 04:30:00,41.88032,7.79176,42.598975659,2.44032,0.7117600000000001,2.542,39.44,7.08,40.0704379811,137.04,2.44032,0.7117600000000001,2.542,2.44032,0.7117600000000001,2.542,0.0,0.0,0.0,135.883
2019-06-24 05:00:00,42.08752,7.91386,42.8250921756,2.44752,0.71386,2.5495,39.64,7.2,40.2885790268,137.09,2.44752,0.71386,2.5495,2.44752,0.71386,2.5495,0.0,0.0,0.0,135.883
2019-06-24 05:30:00,42.47424,7.88332,43.1996272877,2.7542400000000002,0.80332,2.8689999999999998,39.72,7.08,40.346063005,137.09,2.7542400000000002,0.80332,2.8689999999999998,2.7542400000000002,0.80332,2.8689999999999998,0.0,0.0,0.0,135.883
2019-06-24 06:00:00,43.86016,7.94588,44.5741028423,3.38016,0.9858800000000001,3.521,40.48,6.96,41.0739820324,136.95,3.38016,0.9858800000000001,3.521,3.38016,0.9858800000000001,3.521,0.0,0.0,0.0,135.883
2019-06-24 06:30:00,46.6656,7.3508,47.2410042654,4.9056,1.4308,5.11,41.76,5.92,42.1775295626,136.77,4.9056,1.4308,5.11,4.9056,1.4308,5.11,0.0,0.0,0.0,135.883
2019-06-24 07:00:00,49.86192,6.89806,50.3368085783,6.78192,1.9780600000000002,7.0645,43.08,4.92,43.3600369004,136.81,6.78192,1.9780600000000002,7.0645,6.78192,1.9780600000000002,7.0645,0.0,0.0,0.0,135.883
2019-06-24 07:30:00,55.00112,5.04366,55.2318903121,8.24112,2.40366,8.5845,46.76,2.64,46.8344659412,136.43,8.24112,2.40366,8.5845,8.24112,2.40366,8.5845,0.0,0.0,0.0,135.883
2019-06-24 08:00:00,55.67632,4.13726,55.8298265182,10.75632,3.13726,11.2045,44.92,1.0,44.9311295206,136.1,10.75632,3.13726,11.2045,10.75632,3.13726,11.2045,0.0,0.0,0.0,135.883
2019-06-24 08:30:00,56.8144,5.0092,57.0347975538,13.3344,3.8891999999999998,13.89,43.48,1.12,43.494422631,135.34,13.3344,3.8891999999999998,13.89,13.3344,3.8891999999999998,13.89,0.0,0.0,0.0,135.883
2019-06-24 09:00:00,54.84704,6.46372,55.2266011357,17.087040000000002,4.98372,17.799,37.76,1.48,37.7889931065,135.27,17.087040000000002,4.98372,17.799,17.087040000000002,4.98372,17.799,0.0,0.0,0.0,135.883
2019-06-24 09:30:00,52.43936,8.99148,53.2046350406,21.63936,6.31148,22.541,30.8,2.68,30.9163775368,135.45,21.63936,6.31148,22.541,21.63936,6.31148,22.541,0.0,0.0,0.0,135.883
2019-06-24 10:00:00,56.56048,8.09014,57.1361379781,18.96048,5.53014,19.7505,37.6,2.56,37.6870481731,135.26,18.96048,5.53014,19.7505,18.96048,5.53014,19.7505,0.0,0.0,0.0,135.883
2019-06-24 10:30:00,59.76176,7.83218,60.2728048281,15.88176,4.63218,16.5435,43.88,3.2,43.9965271357,135.03,15.88176,4.63218,16.5435,15.88176,4.63218,16.5435,0.0,0.0,0.0,135.883
2019-06-24 11:00:00,60.43936,8.52148,61.0371350786,15.63936,4.56148,16.291,44.8,3.96,44.9746773196,135.32,15.63936,4.56148,16.291,15.63936,4.56148,16.291,0.0,0.0,0.0,135.883
2019-06-24 11:30:00,62.72464,8.41802,63.2869933229,13.36464,3.89802,13.9215,49.36,4.52,49.5665209592,135.26,13.36464,3.89802,13.9215,13.36464,3.89802,13.9215,0.0,0.0,0.0,135.883
2019-06-24 12:00:00,61.21728,8.09004,61.7495272678,13.33728,3.89004,13.893,47.88,4.2,48.0638575231,135.02,13.33728,3.89004,13.893,13.33728,3.89004,13.893,0.0,0.0,0.0,135.883
2019-06-24 12:30:00,62.48944,7.78942,62.9730511842,12.16944,3.54942,12.6765,50.32,4.24,50.4983168036,135.1,12.16944,3.54942,12.6765,12.16944,3.54942,12.6765,0.0,0.0,0.0,135.883
2019-06-24 13:00:00,63.03392,6.6665600000000005,63.3854722535,10.51392,3.06656,10.952,52.52,3.6,52.6432369825,135.34,10.51392,3.06656,10.952,10.51392,3.06656,10.952,0.0,0.0,0.0,135.883
2019-06-24 13:30:00,61.92656,7.12358,62.3349358342,10.84656,3.16358,11.2985,51.08,3.96,51.2332704402,135.4,10.84656,3.16358,11.2985,10.84656,3.16358,11.2985,0.0,0.0,0.0,135.883
2019-06-24 14:00:00,60.02592,7.54256,60.4979444543,12.14592,3.54256,12.652,47.88,4.0,48.0467938577,135.5,12.14592,3.54256,12.652,12.14592,3.54256,12.652,0.0,0.0,0.0,135.883
2019-06-24 14:30:00,57.87584,7.75212,58.3927069093,13.27584,3.8721200000000002,13.829,44.6,3.88,44.7684531785,135.55,13.27584,3.8721200000000002,13.829,13.27584,3.8721200000000002,13.829,0.0,0.0,0.0,135.883
2019-06-24 15:00:00,57.024,7.777,57.5518749043,14.184,4.1370000000000005,14.775,42.84,3.64,42.9943624211,135.62,14.184,4.1370000000000005,14.775,14.184,4.1370000000000005,14.775,0.0,0.0,0.0,135.883
2019-06-24 15:30:00,60.09376,7.69568,60.5845151965,13.49376,3.93568,14.056,46.6,3.76,46.7514448975,135.62,13.49376,3.93568,14.056,13.49376,3.93568,14.056,0.0,0.0,0.0,135.883
2019-06-24 16:00:00,63.91152,9.24086,64.5761247076,13.03152,3.80086,13.5745,50.88,5.44,51.1699912058,135.3,13.03152,3.80086,13.5745,13.03152,3.80086,13.5745,0.0,0.0,0.0,135.883
2019-06-24 16:30:00,59.72576,10.18168,60.5873998056,17.76576,5.18168,18.506,41.96,5.0,42.2568526987,135.67,17.76576,5.18168,18.506,17.76576,5.18168,18.506,0.0,0.0,0.0,135.883
2019-06-24 17:00:00,59.75024,8.83382,60.399731422,15.75024,4.59382,16.4065,44.0,4.24,44.2038188396,135.95,15.75024,4.59382,16.4065,15.75024,4.59382,16.4065,0.0,0.0,0.0,135.883
2019-06-24 17:30:00,60.86176,7.66968,61.3431155192,13.54176,3.94968,14.106,47.32,3.7199999999999998,47.4659962499,135.86,13.54176,3.94968,14.106,13.54176,3.94968,14.106,0.0,0.0,0.0,135.883
2019-06-24 18:00:00,62.1832,5.8351,62.4563748087,10.5432,3.0751,10.9825,51.64,2.76,51.7137041798,136.07,10.5432,3.0751,10.9825,10.5432,3.0751,10.9825,0.0,0.0,0.0,135.883
2019-06-24 18:30:00,61.15216,4.5793800000000005,61.3233837443,10.35216,3.01938,10.7835,50.8,1.56,50.8239471116,136.46,10.35216,3.01938,10.7835,10.35216,3.01938,10.7835,0.0,0.0,0.0,135.883
2019-06-24 19:00:00,60.7776,4.0168,60.9101908058,9.6576,2.8168,10.06,51.12,1.2,51.1340825673,136.28,9.6576,2.8168,10.06,9.6576,2.8168,10.06,0.0,0.0,0.0,135.883
2019-06-24 19:30:00,62.76336,2.9559800000000003,62.8329306674,6.8433600000000006,1.99598,7.1285,55.92,0.96,55.9282397363,136.17,6.8433600000000006,1.99598,7.1285,6.8433600000000006,1.99598,7.1285,0.0,0.0,0.0,135.883
2019-06-24 20:00:00,64.80656,3.12858,64.8820331976,5.92656,1.72858,6.1735,58.88,1.4,58.89664167,136.3,5.92656,1.72858,6.1735,5.92656,1.72858,6.1735,0.0,0.0,0.0,135.883
2019-06-24 20:30:00,66.16368,3.14774,66.2385146139,8.32368,2.42774,8.6705,57.84,0.72,57.8444811542,135.7,8.32368,2.42774,8.6705,8.32368,2.42774,8.6705,0.0,0.0,0.0,135.883
2019-06-24 21:00:00,63.28464,2.11802,63.3200731889,4.24464,1.2380200000000001,4.4215,59.04,0.88,59.0465579014,135.35,4.24464,1.2380200000000001,4.4215,4.24464,1.2380200000000001,4.4215,0.0,0.0,0.0,135.883
2019-06-24 21:30:00,61.89664,1.42652,61.9130761843,2.69664,0.7865200000000001,2.809,59.2,0.64,59.2034593584,135.71,2.69664,0.7865200000000001,2.809,2.69664,0.7865200000000001,2.809,0.0,0.0,0.0,135.883
2019-06-24 22:00:00,59.80064,1.12852,59.8112874113,2.36064,0.68852,2.459,57.44,0.44,57.441685212,135.25,2.36064,0.68852,2.459,2.36064,0.68852,2.459,0.0,0.0,0.0,135.883
2019-06-24 22:30:00,58.36512,1.11816,58.3758298819,2.32512,0.6781600000000001,2.422,56.04,0.44,56.041727311,135.09,2.32512,0.6781600000000001,2.422,2.32512,0.6781600000000001,2.422,0.0,0.0,0.0,135.883
2019-06-24 23:00:00,55.93904,1.64222,55.963140393,2.33904,0.68222,2.4365,53.6,0.96,53.6085963256,135.45,2.33904,0.68222,2.4365,2.33904,0.68222,2.4365,0.0,0.0,0.0,135.883
2019-06-24 23:30:00,52.90752,2.75136,52.9790114517,2.98752,0.87136,3.112,49.92,1.88,49.9553880978,135.79,2.98752,0.87136,3.112,2.98752,0.87136,3.112,0.0,0.0,0.0,135.883
2019-06-25 00:00:00,51.44048,3.95014,51.5919236766,4.08048,1.19014,4.2505,47.36,2.76,47.4403541302,136.29,4.08048,1.19014,4.2505,4.08048,1.19014,4.2505,0.0,0.0,0.0,135.883
2019-06-25 00:30:00,49.0744,4.7867,49.3072939052,3.7944,1.1067,3.9525,45.28,3.68,45.4292945136,136.68,3.7944,1.1067,3.9525,3.7944,1.1067,3.9525,0.0,0.0,0.0,135.883
2019-06-25 01:00:00,47.55264,4.93452,47.8079811182,3.75264,1.09452,3.909,43.8,3.84,43.9680065502,136.57,3.75264,1.09452,3.909,3.75264,1.09452,3.909,0.0,0.0,0.0,135.883
2019-06-25 01:30:00,46.94432,5.24876,47.2368358572,3.18432,0.92876,3.317,43.76,4.32,43.9727188152,136.69,3.18432,0.92876,3.317,3.18432,0.92876,3.317,0.0,0.0,0.0,135.883
2019-06-25 02:00:00,47.14208,6.05144,47.5288926107,3.74208,1.09144,3.898,43.4,4.96,43.6825090854,136.92,3.74208,1.09144,3.898,3.74208,1.09144,3.898,0.0,0.0,0.0,135.883
2019-06-25 02:30:00,47.56368,6.10774,47.954229668,4.48368,1.30774,4.6705,43.08,4.8,43.3465846405,136.99,4.48368,1.30774,4.6705,4.48368,1.30774,4.6705,0.0,0.0,0.0,135.883
2019-06-25 03:00:00,47.00592,6.35506,47.4335672562,4.64592,1.35506,4.8395,42.36,5.0,42.6540689735,137.21,4.64592,1.35506,4.8395,4.64592,1.35506,4.8395,0.0,0.0,0.0,135.883
2019-06-25 03:30:00,48.72336,7.02598,49.2273318864,7.08336,2.06598,7.3785,41.64,4.96,41.9343677668,137.44,7.08336,2.06598,7.3785,7.08336,2.06598,7.3785,0.0,0.0,0.0,135.883
2019-06-25 04:00:00,51.08352,7.74436,51.6672152085,9.68352,2.82436,10.087,41.4,4.92,41.6913228382,137.44,9.68352,2.82436,10.087,9.68352,2.82436,10.087,0.0,0.0,0.0,135.883
2019-06-25 04:30:00,60.12416,10.45788,61.0268946433,19.12416,5.57788,19.921,41.0,4.88,41.289398155,137.72,19.12416,5.57788,19.921,19.12416,5.57788,19.921,0.0,0.0,0.0,135.883
2019-06-25 05:00:00,62.62752,10.97636,63.582125949,21.58752,6.29636,22.487,41.04,4.68,41.3059801966,137.76,21.58752,6.29636,22.487,21.58752,6.29636,22.487,0.0,0.0,0.0,135.883
2019-06-25 05:30:00,61.92944,10.11942,62.750762544,19.60944,5.71942,20.4265,42.32,4.4,42.5481186423,137.44,19.60944,5.71942,20.4265,19.60944,5.71942,20.4265,0.0,0.0,0.0,135.883
2019-06-25 06:00:00,58.92528,9.31654,59.6572421475,15.48528,4.51654,16.1305,43.44,4.8,43.7043887956,137.41,15.48528,4.51654,16.1305,15.48528,4.51654,16.1305,0.0,0.0,0.0,135.883
2019-06-25 06:30:00,68.77664,10.32152,69.5468186533,21.53664,6.28152,22.434,47.24,4.04,47.4124371869,136.63,21.53664,6.28152,22.434,21.53664,6.28152,22.434,0.0,0.0,0.0,135.883
2019-06-25 07:00:00,75.14224,9.26482,75.7112483179,23.26224,6.78482,24.2315,51.88,2.48,51.9392414269,136.63,23.26224,6.78482,24.2315,23.26224,6.78482,24.2315,0.0,0.0,0.0,135.883
2019-06-25 07:30:00,90.428,10.7215,91.061373514,34.428,10.0415,35.8625,56.0,0.68,56.0041284193,136.48,34.428,10.0415,35.8625,34.428,10.0415,35.8625,0.0,0.0,0.0,135.883
2019-06-25 08:00:00,93.85008,12.15794,94.6343120705,35.65008,10.39794,37.1355,58.2,1.76,58.2266056026,136.24,35.65008,10.39794,37.1355,35.65008,10.39794,37.1355,0.0,0.0,0.0,135.883
2019-06-25 08:30:00,103.93088,16.22484,105.1897012573,45.89088,13.38484,47.803,58.04,2.84,58.1094415736,136.13,45.89088,13.38484,47.803,45.89088,13.38484,47.803,0.0,0.0,0.0,135.883
2019-06-25 09:00:00,100.90608,15.40094,102.0746096434,41.14608,12.00094,42.8605,59.76,3.4,59.8566420709,136.04,41.14608,12.00094,42.8605,41.14608,12.00094,42.8605,0.0,0.0,0.0,135.883
2019-06-25 09:30:00,92.29952,12.43236,93.1330498126,32.33952,9.43236,33.687,59.96,3.0,60.0350031232,135.81,32.33952,9.43236,33.687,32.33952,9.43236,33.687,0.0,0.0,0.0,135.883
2019-06-25 10:00:00,86.63328,10.59304,87.2785065179,25.07328,7.31304,26.118,61.56,3.2800000000000002,61.6473194875,135.66,25.07328,7.31304,26.118,25.07328,7.31304,26.118,0.0,0.0,0.0,135.883
2019-06-25 10:30:00,83.94096,9.72778,84.5027482952,23.34096,6.80778,24.3135,60.6,2.92,60.6703090482,135.66,23.34096,6.80778,24.3135,23.34096,6.80778,24.3135,0.0,0.0,0.0,135.883
2019-06-25 11:00:00,84.28416,10.28788,84.9097173579,24.16416,7.04788,25.171,60.12,3.24,60.2072420893,135.76,24.16416,7.04788,25.171,24.16416,7.04788,25.171,0.0,0.0,0.0,135.883
2019-06-25 11:30:00,82.18304,9.53672,82.7345217669,22.82304,6.65672,23.774,59.36,2.88,59.4298241626,135.66,22.82304,6.65672,23.774,22.82304,6.65672,23.774,0.0,0.0,0.0,135.883
2019-06-25 12:00:00,84.54064,11.11102,85.267664311,27.26064,7.95102,28.3965,57.28,3.16,57.3670985845,135.49,27.26064,7.95102,28.3965,27.26064,7.95102,28.3965,0.0,0.0,0.0,135.883
2019-06-25 12:30:00,81.72992,9.53956,82.284767899,21.04992,6.13956,21.927,60.68,3.4,60.7751791441,135.4,21.04992,6.13956,21.927,21.04992,6.13956,21.927,0.0,0.0,0.0,135.883
2019-06-25 13:00:00,82.49312,10.02216,83.0996903628,21.33312,6.22216,22.222,61.16,3.8,61.2779373021,135.5,21.33312,6.22216,22.222,21.33312,6.22216,22.222,0.0,0.0,0.0,135.883
2019-06-25 13:30:00,91.092,12.7585,91.9811490809,28.932,8.4385,30.1375,62.16,4.32,62.3099350024,135.47,28.932,8.4385,30.1375,28.932,8.4385,30.1375,0.0,0.0,0.0,135.883
2019-06-25 14:00:00,93.63056,13.70558,94.6283503452,33.55056,9.78558,34.9485,60.08,3.92,60.2077470098,135.47,33.55056,9.78558,34.9485,33.55056,9.78558,34.9485,0.0,0.0,0.0,135.883
2019-06-25 14:30:00,104.33712,16.97166,105.7084284863,45.29712,13.21166,47.1845,59.04,3.76,59.1596078418,135.58,45.29712,13.21166,47.1845,45.29712,13.21166,47.1845,0.0,0.0,0.0,135.883
2019-06-25 15:00:00,102.51104,16.72072,103.8657585502,43.75104,12.76072,45.574,58.76,3.96,58.8932865444,135.68,43.75104,12.76072,45.574,43.75104,12.76072,45.574,0.0,0.0,0.0,135.883
2019-06-25 15:30:00,106.41216,17.94188,107.9141272207,47.25216,13.78188,49.221,59.16,4.16,59.3060806326,135.68,47.25216,13.78188,49.221,47.25216,13.78188,49.221,0.0,0.0,0.0,135.883
2019-06-25 16:00:00,106.47616,18.30388,108.0379779124,45.47616,13.26388,47.371,61.0,5.04,61.207855705,135.46,45.47616,13.26388,47.371,45.47616,13.26388,47.371,0.0,0.0,0.0,135.883
2019-06-25 16:30:00,106.34848,17.38164,107.7595499592,42.58848,12.42164,44.363,63.76,4.96,63.9526324712,135.4,42.58848,12.42164,44.363,42.58848,12.42164,44.363,0.0,0.0,0.0,135.883
2019-06-25 17:00:00,103.91712,15.71916,105.0992855361,40.31712,11.75916,41.997,63.6,3.96,63.7231637633,135.44,40.31712,11.75916,41.997,40.31712,11.75916,41.997,0.0,0.0,0.0,135.883
2019-06-25 17:30:00,110.06304,16.58672,111.3058491473,47.54304,13.86672,49.524,62.52,2.7199999999999998,62.5791402945,135.33,47.54304,13.86672,49.524,47.54304,13.86672,49.524,0.0,0.0,0.0,135.883
2019-06-25 18:00:00,105.44064,14.25352,106.3996776123,44.48064,12.97352,46.334,60.96,1.28,60.9734368393,135.59,44.48064,12.97352,46.334,44.48064,12.97352,46.334,0.0,0.0,0.0,135.883
2019-06-25 18:30:00,98.2832,11.3376,98.9349714509,36.4032,10.6176,37.92,61.88,0.72,61.8841886107,135.44,36.4032,10.6176,37.92,36.4032,10.6176,37.92,0.0,0.0,0.0,135.883
2019-06-25 19:00:00,100.84752,11.81386,101.5371339868,37.48752,10.93386,39.0495,63.36,0.88,63.3661108164,135.36,37.48752,10.93386,39.0495,37.48752,10.93386,39.0495,0.0,0.0,0.0,135.883
2019-06-25 19:30:00,102.804,12.0345,103.505997924,39.204,11.4345,40.8375,63.6,0.6000000000000001,63.6028301257,135.45,39.204,11.4345,40.8375,39.204,11.4345,40.8375,0.0,0.0,0.0,135.883
2019-06-25 20:00:00,94.76192,9.78556,95.2658315798,32.04192,9.34556,33.377,62.72,0.44,62.7215433484,135.72,32.04192,9.34556,33.377,32.04192,9.34556,33.377,0.0,0.0,0.0,135.883
2019-06-25 20:30:00,90.0056,8.4183,90.3984281182,27.7656,8.0983,28.9225,62.24,0.32,62.2408226167,135.96,27.7656,8.0983,28.9225,27.7656,8.0983,28.9225,0.0,0.0,0.0,135.883
2019-06-25 21:00:00,92.10688,9.41284,92.5866021636,31.58688,9.21284,32.903,60.52,0.2,60.5203304684,136.04,31.58688,9.21284,32.903,31.58688,9.21284,32.903,0.0,0.0,0.0,135.883
2019-06-25 21:30:00,92.668,11.3465,93.360062587,34.788,10.1465,36.2375,57.88,1.2,57.8924381936,134.65,34.788,10.1465,36.2375,34.788,10.1465,36.2375,0.0,0.0,0.0,135.883
2019-06-25 22:00:00,88.11168,11.27424,88.8300435664,32.07168,9.35424,33.408,56.04,1.92,56.0728811459,134.75,32.07168,9.35424,33.408,32.07168,9.35424,33.408,0.0,0.0,0.0,135.883
2019-06-25 22:30:00,92.11168,13.04924,93.0314154305,38.43168,11.20924,40.033,53.68,1.8399999999999999,53.711525765,135.02,38.43168,11.20924,40.033,38.43168,11.20924,40.033,0.0,0.0,0.0,135.883
2019-06-25 23:00:00,87.50816,13.07988,88.48028779,37.02816,10.79988,38.571,50.48,2.2800000000000002,50.5314634658,135.2,37.02816,10.79988,38.571,37.02816,10.79988,38.571,0.0,0.0,0.0,135.883
2019-06-25 23:30:00,82.29008,14.05794,83.4822313037,35.17008,10.25794,36.6355,47.12,3.8,47.2729774819,135.55,35.17008,10.25794,36.6355,35.17008,10.25794,36.6355,0.0,0.0,0.0,135.883
2019-06-26 00:00:00,84.79664,16.89902,86.4641372608,40.79664,11.89902,42.4965,44.0,5.0,44.283179651,136.02,40.79664,11.89902,42.4965,40.79664,11.89902,42.4965,0.0,0.0,0.0,135.883
2019-06-26 00:30:00,72.76048,13.88014,74.0725707415,29.76048,8.68014,31.0005,43.0,5.2,43.3132774101,135.85,29.76048,8.68014,31.0005,29.76048,8.68014,31.0005,0.0,0.0,0.0,135.883
2019-06-26 01:00:00,80.07824,16.48282,81.7570050616,37.99824,11.08282,39.5815,42.08,5.4,42.4250680612,135.61,37.99824,11.08282,39.5815,37.99824,11.08282,39.5815,0.0,0.0,0.0,135.883
2019-06-26 01:30:00,92.24224,20.29732,94.4489917331,50.80224,14.81732,52.919,41.44,5.48,41.8007655432,135.54,50.80224,14.81732,52.919,50.80224,14.81732,52.919,0.0,0.0,0.0,135.883
2019-06-26 02:00:00,92.8928,21.4954,95.3473886008,52.8528,15.4154,55.055,40.04,6.08,40.4989876417,135.7,52.8528,15.4154,55.055,52.8528,15.4154,55.055,0.0,0.0,0.0,135.883
2019-06-26 02:30:00,86.92944,19.97942,89.195878617,46.96944,13.69942,48.9265,39.96,6.28,40.4504635326,136.06,46.96944,13.69942,48.9265,46.96944,13.69942,48.9265,0.0,0.0,0.0,135.883
2019-06-26 03:00:00,91.08192,21.01556,93.4749694464,51.48192,15.01556,53.627,39.6,6.0,40.0519662439,136.24,51.48192,15.01556,53.627,51.48192,15.01556,53.627,0.0,0.0,0.0,135.883
2019-06-26 03:30:00,90.79184,20.17762,93.0069597366,50.39184,14.69762,52.4915,40.4,5.48,40.7699693402,137.25,50.39184,14.69762,52.4915,50.39184,14.69762,52.4915,0.0,0.0,0.0,135.883
2019-06-26 04:00:00,90.55344,19.38642,92.6053928033,49.87344,14.54642,51.9515,40.68,4.84,40.9669134791,137.37,49.87344,14.54642,51.9515,49.87344,14.54642,51.9515,0.0,0.0,0.0,135.883
2019-06-26 04:30:00,89.65392,18.97906,91.6407665281,48.61392,14.17906,50.6395,41.04,4.8,41.3197483051,136.88,48.61392,14.17906,50.6395,48.61392,14.17906,50.6395,0.0,0.0,0.0,135.883
2019-06-26 05:00:00,88.1496,19.1853,90.2132347067,46.9896,13.7053,48.9475,41.16,5.48,41.5231983354,136.16,46.9896,13.7053,48.9475,46.9896,13.7053,48.9475,0.0,0.0,0.0,135.883
2019-06-26 05:30:00,88.59248,19.14614,90.6377525618,46.99248,13.70614,48.9505,41.6,5.44,41.954184535,135.96,46.99248,13.70614,48.9505,46.99248,13.70614,48.9505,0.0,0.0,0.0,135.883
2019-06-26 06:00:00,88.14672,19.48446,90.274517048,46.50672,13.56446,48.4445,41.64,5.92,42.0587208555,136.04,46.50672,13.56446,48.4445,46.50672,13.56446,48.4445,0.0,0.0,0.0,135.883
2019-06-26 06:30:00,94.20624,19.05182,96.1134095756,48.72624,14.21182,50.7565,45.48,4.84,45.7368123069,135.65,48.72624,14.21182,50.7565,48.72624,14.21182,50.7565,0.0,0.0,0.0,135.883
2019-06-26 07:00:00,100.94976,17.83868,102.5137676032,51.14976,14.91868,53.281,49.8,2.92,49.885532973,135.81,51.14976,14.91868,53.281,51.14976,14.91868,53.281,0.0,0.0,0.0,135.883
2019-06-26 07:30:00,104.73952,15.19236,105.8356029519,49.61952,14.47236,51.687,55.12,0.72,55.1247022668,135.94,49.61952,14.47236,51.687,49.61952,14.47236,51.687,0.0,0.0,0.0,135.883
2019-06-26 08:00:00,105.92384,15.38112,107.0347547893,46.56384,13.58112,48.504,59.36,1.8,59.3872848344,135.7,46.56384,13.58112,48.504,46.56384,13.58112,48.504,0.0,0.0,0.0,135.883
2019-06-26 08:30:00,98.43008,14.12044,99.4377567858,37.03008,10.80044,38.573,61.4,3.32,61.4896934453,135.56,37.03008,10.80044,38.573,37.03008,10.80044,38.573,0.0,0.0,0.0,135.883
2019-06-26 09:00:00,100.46656,14.82108,101.5538974663,41.62656,12.14108,43.361,58.84,2.68,58.9010016893,135.56,41.62656,12.14108,43.361,41.62656,12.14108,43.361,0.0,0.0,0.0,135.883
2019-06-26 09:30:00,91.45792,12.43856,92.2998857291,34.41792,10.03856,35.852,57.04,2.4,57.0904685565,135.56,34.41792,10.03856,35.852,34.41792,10.03856,35.852,0.0,0.0,0.0,135.883
2019-06-26 10:00:00,94.95312,14.00966,95.9810688159,40.35312,11.76966,42.0345,54.6,2.24,54.6459294001,135.6,40.35312,11.76966,42.0345,40.35312,11.76966,42.0345,0.0,0.0,0.0,135.883
2019-06-26 10:30:00,97.31856,14.73458,98.4276890324,45.71856,13.33458,47.6235,51.6,1.4,51.6189887541,135.67,45.71856,13.33458,47.6235,45.71856,13.33458,47.6235,0.0,0.0,0.0,135.883
2019-06-26 11:00:00,99.58816,16.79988,100.9952354332,53.34816,15.55988,55.571,46.24,1.24,46.2566233095,135.52,53.34816,15.55988,55.571,53.34816,15.55988,55.571,0.0,0.0,0.0,135.883
2019-06-26 11:30:00,93.46192,16.01806,94.8246209391,48.06192,14.01806,50.0645,45.4,2.0,45.4440315113,135.41,48.06192,14.01806,50.0645,48.06192,14.01806,50.0645,0.0,0.0,0.0,135.883
2019-06-26 12:00:00,87.0288,13.7884,88.1143121405,39.8688,11.6284,41.53,47.16,2.16,47.209439734,135.66,39.8688,11.6284,41.53,39.8688,11.6284,41.53,0.0,0.0,0.0,135.883
2019-06-26 12:30:00,79.16736,11.05548,79.9355648469,30.08736,8.77548,31.341,49.08,2.2800000000000002,49.1329298943,135.59,30.08736,8.77548,31.341,30.08736,8.77548,31.341,0.0,0.0,0.0,135.883
2019-06-26 13:00:00,78.96704,11.73872,79.8347728349,33.52704,9.77872,34.924,45.44,1.96,45.4822514834,135.91,33.52704,9.77872,34.924,33.52704,9.77872,34.924,0.0,0.0,0.0,135.883
2019-06-26 13:30:00,82.27232,13.03776,83.2989665242,37.43232,10.91776,38.992,44.84,2.12,44.8900879928,135.91,37.43232,10.91776,38.992,37.43232,10.91776,38.992,0.0,0.0,0.0,135.883
2019-06-26 14:00:00,79.06608,12.75094,80.0876487197,36.58608,10.67094,38.1105,42.48,2.08,42.5308923019,136.04,36.58608,10.67094,38.1105,36.58608,10.67094,38.1105,0.0,0.0,0.0,135.883
2019-06-26 14:30:00,83.93456,13.57258,85.0248510157,39.81456,11.61258,41.4735,44.12,1.96,44.1635143529,135.9,39.81456,11.61258,41.4735,39.81456,11.61258,41.4735,0.0,0.0,0.0,135.883
2019-06-26 15:00:00,83.30848,13.41164,84.3811289768,38.02848,11.09164,39.613,45.28,2.32,45.3393956731,135.83,38.02848,11.09164,39.613,38.02848,11.09164,39.613,0.0,0.0,0.0,135.883
2019-06-26 15:30:00,85.368,13.714,86.4625307286,39.888,11.634,41.55,45.48,2.08,45.5275389188,135.75,39.888,11.634,41.55,39.888,11.634,41.55,0.0,0.0,0.0,135.883
2019-06-26 16:00:00,84.50176,12.86968,85.4761727407,36.58176,10.66968,38.106,47.92,2.2,47.9704742524,135.79,36.58176,10.66968,38.106,36.58176,10.66968,38.106,0.0,0.0,0.0,135.883
2019-06-26 16:30:00,86.42688,12.27284,87.2939183918,33.02688,9.63284,34.403,53.4,2.64,53.4652186005,135.75,33.02688,9.63284,34.403,33.02688,9.63284,34.403,0.0,0.0,0.0,135.883
2019-06-26 17:00:00,91.25104,12.61322,92.1186496853,34.33104,10.01322,35.7615,56.92,2.6,56.9793506457,135.7,34.33104,10.01322,35.7615,34.33104,10.01322,35.7615,0.0,0.0,0.0,135.883
2019-06-26 17:30:00,95.892,13.2385,96.8015162394,37.572,10.9585,39.1375,58.32,2.2800000000000002,58.3645508849,135.66,37.572,10.9585,39.1375,37.572,10.9585,39.1375,0.0,0.0,0.0,135.883
2019-06-26 18:00:00,93.17488,11.34934,93.8635487367,33.97488,9.90934,35.3905,59.2,1.44,59.2175109237,135.74,33.97488,9.90934,35.3905,33.97488,9.90934,35.3905,0.0,0.0,0.0,135.883
2019-06-26 18:30:00,89.65728,9.23004,90.1311349945,30.13728,8.79004,31.393,59.52,0.44,59.5216263219,135.96,30.13728,8.79004,31.393,30.13728,8.79004,31.393,0.0,0.0,0.0,135.883
2019-06-26 19:00:00,87.99424,8.71832,88.4250834142,28.79424,8.39832,29.994,59.2,0.32,59.2008648585,136.16,28.79424,8.39832,29.994,28.79424,8.39832,29.994,0.0,0.0,0.0,135.883
2019-06-26 19:30:00,86.00688,7.96034,86.3744778291,26.60688,7.76034,27.7155,59.4,0.2,59.4003366994,136.16,26.60688,7.76034,27.7155,26.60688,7.76034,27.7155,0.0,0.0,0.0,135.883
2019-06-26 20:00:00,86.20704,8.24872,86.6007801766,27.04704,7.88872,28.174,59.16,0.36,59.1610953245,136.24,27.04704,7.88872,28.174,27.04704,7.88872,28.174,0.0,0.0,0.0,135.883
2019-06-26 20:30:00,84.72528,8.03654,85.1055758823,25.08528,7.31654,26.1305,59.64,0.72,59.6443459181,135.88,25.08528,7.31654,26.1305,25.08528,7.31654,26.1305,0.0,0.0,0.0,135.883
2019-06-26 21:00:00,83.6656,8.5408,84.1004036138,25.3056,7.3808,26.36,58.36,1.16,58.3715273057,135.73,25.3056,7.3808,26.36,25.3056,7.3808,26.36,0.0,0.0,0.0,135.883
2019-06-26 21:30:00,84.0344,9.5917,84.5800277385,26.7144,7.7917000000000005,27.8275,57.32,1.8,57.3482554225,135.65,26.7144,7.7917000000000005,27.8275,26.7144,7.7917000000000005,27.8275,0.0,0.0,0.0,135.883
2019-06-26 22:00:00,77.98272,9.62496,78.5744517868,23.26272,6.78496,24.232,54.72,2.84,54.793649267,135.91,23.26272,6.78496,24.232,23.26272,6.78496,24.232,0.0,0.0,0.0,135.883
2019-06-26 22:30:00,73.92064,9.46352,74.5239507058,21.20064,6.18352,22.084,52.72,3.2800000000000002,52.8219348377,135.74,21.20064,6.18352,22.084,21.20064,6.18352,22.084,0.0,0.0,0.0,135.883
2019-06-26 23:00:00,68.6336,8.7748,69.1922550868,18.1536,5.2948,18.91,50.48,3.48,50.5998102763,134.8,18.1536,5.2948,18.91,18.1536,5.2948,18.91,0.0,0.0,0.0,135.883
2019-06-26 23:30:00,66.85824,9.21032,67.4896603222,19.09824,5.57032,19.894,47.76,3.64,47.8985093714,135.38,19.09824,5.57032,19.894,19.09824,5.57032,19.894,0.0,0.0,0.0,135.883
2019-06-27 00:00:00,64.73344,11.19392,65.6941557462,20.41344,5.95392,21.264,44.32,5.24,44.6286903236,135.97,20.41344,5.95392,21.264,20.41344,5.95392,21.264,0.0,0.0,0.0,135.883
2019-06-27 00:30:00,62.55088,12.02734,63.6966992571,20.39088,5.9473400000000005,21.2405,42.16,6.08,42.5961500608,136.17,20.39088,5.9473400000000005,21.2405,20.39088,5.9473400000000005,21.2405,0.0,0.0,0.0,135.883
2019-06-27 01:00:00,59.74992,10.81206,60.7202897016,17.86992,5.21206,18.6145,41.88,5.6,42.2527442896,136.34,17.86992,5.21206,18.6145,17.86992,5.21206,18.6145,0.0,0.0,0.0,135.883
2019-06-27 01:30:00,55.09184,9.64012,55.9289079833,12.89184,3.76012,13.429,42.2,5.88,42.6076800589,136.37,12.89184,3.76012,13.429,12.89184,3.76012,13.429,0.0,0.0,0.0,135.883
2019-06-27 02:00:00,51.428960000000004,9.54178,52.3066295249,9.94896,2.90178,10.3635,41.48,6.64,42.0080944581,136.54,9.94896,2.90178,10.3635,9.94896,2.90178,10.3635,0.0,0.0,0.0,135.883
2019-06-27 02:30:00,51.49888,9.61384,52.3885537193,10.05888,2.93384,10.478,41.44,6.68,41.9749449076,136.64,10.05888,2.93384,10.478,10.05888,2.93384,10.478,0.0,0.0,0.0,135.883
2019-06-27 03:00:00,52.79376,10.16818,53.7640491356,12.23376,3.56818,12.743500000000001,40.56,6.6,41.0934739344,136.84,12.23376,3.56818,12.743500000000001,12.23376,3.56818,12.743500000000001,0.0,0.0,0.0,135.883
2019-06-27 03:30:00,57.60752,11.84886,58.813449515,17.44752,5.08886,18.1745,40.16,6.76,40.7249702271,136.93,17.44752,5.08886,18.1745,17.44752,5.08886,18.1745,0.0,0.0,0.0,135.883
2019-06-27 04:00:00,57.232,11.631,58.4019005256,17.112,4.991,17.825,40.12,6.64,40.6657595527,136.93,17.112,4.991,17.825,17.112,4.991,17.825,0.0,0.0,0.0,135.883
2019-06-27 04:30:00,54.8608,10.6394,55.882950969,14.2608,4.1594,14.855,40.6,6.48,41.1138711386,136.93,14.2608,4.1594,14.855,14.2608,4.1594,14.855,0.0,0.0,0.0,135.883
2019-06-27 05:00:00,56.49088,11.17984,57.5865292026,16.25088,4.73984,16.928,40.24,6.44,40.7520698861,137.03,16.25088,4.73984,16.928,16.25088,4.73984,16.928,0.0,0.0,0.0,135.883
2019-06-27 05:30:00,57.54832,10.73826,58.5416036905,16.10832,4.69826,16.7795,41.44,6.04,41.8778604993,136.92,16.10832,4.69826,16.7795,16.10832,4.69826,16.7795,0.0,0.0,0.0,135.883
2019-06-27 06:00:00,56.7512,10.6741,57.7462995546,14.7912,4.3141,15.4075,41.96,6.36,42.4392648381,136.81,14.7912,4.3141,15.4075,14.7912,4.3141,15.4075,0.0,0.0,0.0,135.883
2019-06-27 06:30:00,59.7912,9.3891,60.5239026852,14.911200000000001,4.3491,15.5325,44.88,5.04,45.162108011,136.11,14.911200000000001,4.3491,15.5325,14.911200000000001,4.3491,15.5325,0.0,0.0,0.0,135.883
2019-06-27 07:00:00,67.77968,8.86074,68.3564022916,19.81968,5.78074,20.6455,47.96,3.08,48.0587973216,136.7,19.81968,5.78074,20.6455,19.81968,5.78074,20.6455,0.0,0.0,0.0,135.883
2019-06-27 07:30:00,73.17728,7.19504,73.5301496585,21.37728,6.23504,22.268,51.8,0.96,51.8088949892,136.49,21.37728,6.23504,22.268,21.37728,6.23504,22.268,0.0,0.0,0.0,135.883
2019-06-27 08:00:00,73.42848,7.21664,73.7822578131,21.58848,6.29664,22.488,51.84,0.92,51.8481629376,136.97,21.58848,6.29664,22.488,21.58848,6.29664,22.488,0.0,0.0,0.0,135.883
2019-06-27 08:30:00,70.86544,8.38242,71.3594811602,22.70544,6.62242,23.6515,48.16,1.76,48.1921487382,136.73,22.70544,6.62242,23.6515,22.70544,6.62242,23.6515,0.0,0.0,0.0,135.883
2019-06-27 09:00:00,66.22064,10.231020000000001,67.0063200918,27.26064,7.95102,28.3965,38.96,2.2800000000000002,39.0266575561,136.73,27.26064,7.95102,28.3965,27.26064,7.95102,28.3965,0.0,0.0,0.0,135.883
2019-06-27 09:30:00,65.95152,11.11586,66.8817264569,29.47152,8.59586,30.6995,36.48,2.52,36.5669358848,136.66,29.47152,8.59586,30.6995,29.47152,8.59586,30.6995,0.0,0.0,0.0,135.883
2019-06-27 10:00:00,64.47296,10.67128,65.3501246212,28.63296,8.35128,29.826,35.84,2.32,35.9150107894,136.63,28.63296,8.35128,29.826,28.63296,8.35128,29.826,0.0,0.0,0.0,135.883
2019-06-27 10:30:00,59.72016,10.22838,60.5897455668,27.80016,8.10838,28.9585,31.92,2.12,31.990323537000002,136.59,27.80016,8.10838,28.9585,27.80016,8.10838,28.9585,0.0,0.0,0.0,135.883
2019-06-27 11:00:00,60.86592,9.85256,61.6581961786,26.78592,7.81256,27.902,34.08,2.04,34.1410017428,136.67,26.78592,7.81256,27.902,26.78592,7.81256,27.902,0.0,0.0,0.0,135.883
2019-06-27 11:30:00,57.98032,12.10926,59.2313403955,30.82032,8.98926,32.1045,27.16,3.12,27.3386173754,136.67,30.82032,8.98926,32.1045,30.82032,8.98926,32.1045,0.0,0.0,0.0,135.883
2019-06-27 12:00:00,55.97872,12.52046,57.3618253846,31.81872,9.28046,33.1445,24.16,3.24,24.3762835559,136.67,31.81872,9.28046,33.1445,31.81872,9.28046,33.1445,0.0,0.0,0.0,135.883
2019-06-27 12:30:00,54.58528,14.46904,56.4703985394,37.26528,10.86904,38.818,17.32,3.6,17.6901780658,136.67,37.26528,10.86904,38.818,37.26528,10.86904,38.818,0.0,0.0,0.0,135.883
2019-06-27 13:00:00,49.54544,14.32242,51.5740471502,37.58544,10.96242,39.1515,11.96,3.36,12.4230109072,136.78,37.58544,10.96242,39.1515,37.58544,10.96242,39.1515,0.0,0.0,0.0,135.883
2019-06-27 13:30:00,48.396,13.7355,50.3074226755,36.396,10.6155,37.9125,12.0,3.12,12.398967699,136.99,36.396,10.6155,37.9125,36.396,10.6155,37.9125,0.0,0.0,0.0,135.883
2019-06-27 14:00:00,45.44448,15.19964,47.9189922536,38.12448,11.11964,39.713,7.32,4.08,8.3802625257,136.79,38.12448,11.11964,39.713,38.12448,11.11964,39.713,0.0,0.0,0.0,135.883
2019-06-27 14:30:00,43.00304,15.37422,45.6686773385,38.72304,11.29422,40.3365,4.28,4.08,5.9131040918,136.94,38.72304,11.29422,40.3365,38.72304,11.29422,40.3365,0.0,0.0,0.0,135.883
2019-06-27 15:00:00,43.16912,15.56766,45.8903580227,39.24912,11.44766,40.8845,3.92,4.12,5.6868972208,137.11,39.24912,11.44766,40.8845,39.24912,11.44766,40.8845,0.0,0.0,0.0,135.883
2019-06-27 15:30:00,46.40912,15.93766,49.0694958752,40.92912,11.93766,42.6345,5.48,4.0,6.7845707307000005,137.11,40.92912,11.93766,42.6345,40.92912,11.93766,42.6345,0.0,0.0,0.0,135.883
2019-06-27 16:00:00,50.18336,15.81348,52.615926967,40.50336,11.81348,42.191,9.68,4.0,10.4738913494,137.01,40.50336,11.81348,42.191,40.50336,11.81348,42.191,0.0,0.0,0.0,135.883
2019-06-27 16:30:00,53.12304,13.75422,54.8747295816,38.24304,11.15422,39.8365,14.88,2.6,15.1054427277,137.08,38.24304,11.15422,39.8365,38.24304,11.15422,39.8365,0.0,0.0,0.0,135.883
2019-06-27 17:00:00,55.97504,11.56272,57.1568158385,35.25504,10.28272,36.724,20.72,1.28,20.7594990306,137.18,35.25504,10.28272,36.724,35.25504,10.28272,36.724,0.0,0.0,0.0,135.883
2019-06-27 17:30:00,61.10384,10.49862,61.9991958387,34.62384,10.09862,36.0665,26.48,0.4,26.4830209757,137.49,34.62384,10.09862,36.0665,34.62384,10.09862,36.0665,0.0,0.0,0.0,135.883
2019-06-27 18:00:00,63.28288,10.51584,64.1506491939,30.84288,8.99584,32.128,32.44,1.52,32.4755908337,136.98,30.84288,8.99584,32.128,30.84288,8.99584,32.128,0.0,0.0,0.0,135.883
2019-06-27 18:30:00,66.19616,9.46388,66.8692502081,26.27616,7.66388,27.371,39.92,1.8,39.9605605566,136.84,26.27616,7.66388,27.371,26.27616,7.66388,27.371,0.0,0.0,0.0,135.883
2019-06-27 19:00:00,72.45904,9.21222,73.042299218,26.09904,7.61222,27.1865,46.36,1.6,46.3876017919,136.45,26.09904,7.61222,27.1865,26.09904,7.61222,27.1865,0.0,0.0,0.0,135.883
2019-06-27 19:30:00,74.43216,8.02438,74.8634564835,22.71216,6.62438,23.6585,51.72,1.4,51.7389447129,136.16,22.71216,6.62438,23.6585,22.71216,6.62438,23.6585,0.0,0.0,0.0,135.883
2019-06-27 20:00:00,71.87312,5.85966,72.1115870984,16.11312,4.69966,16.7845,55.76,1.16,55.7720646919,136.16,16.11312,4.69966,16.7845,16.11312,4.69966,16.7845,0.0,0.0,0.0,135.883
2019-06-27 20:30:00,73.52352,6.59436,73.8186533134,17.12352,4.99436,17.837,56.4,1.6,56.4226904711,135.98,17.12352,4.99436,17.837,17.12352,4.99436,17.837,0.0,0.0,0.0,135.883
2019-06-27 21:00:00,73.33168,7.23174,73.6874029604,17.25168,5.03174,17.9705,56.08,2.2,56.1231360492,135.32,17.25168,5.03174,17.9705,17.25168,5.03174,17.9705,0.0,0.0,0.0,135.883
2019-06-27 21:30:00,71.70032,7.26426,72.0673668275,15.58032,4.54426,16.2295,56.12,2.7199999999999998,56.1858772291,135.11,15.58032,4.54426,16.2295,15.58032,4.54426,16.2295,0.0,0.0,0.0,135.883
2019-06-27 22:00:00,67.58512,6.79066,67.9254113617,12.58512,3.67066,13.1095,55.0,3.12,55.0884234663,135.17,12.58512,3.67066,13.1095,12.58512,3.67066,13.1095,0.0,0.0,0.0,135.883
2019-06-27 22:30:00,66.66848,6.92664,67.0273419375,13.18848,3.84664,13.738,53.48,3.08,53.5686176786,135.4,13.18848,3.84664,13.738,13.18848,3.84664,13.738,0.0,0.0,0.0,135.883
2019-06-27 23:00:00,62.22576,7.06418,62.6254568578,11.46576,3.34418,11.9435,50.76,3.7199999999999998,50.8961295189,136.03,11.46576,3.34418,11.9435,11.46576,3.34418,11.9435,0.0,0.0,0.0,135.883
2019-06-27 23:30:00,56.4896,7.5228,56.9883095731,9.6096,2.8028,10.01,46.88,4.72,47.1170117898,135.24,9.6096,2.8028,10.01,9.6096,2.8028,10.01,0.0,0.0,0.0,135.883
2019-06-28 00:00:00,54.30272,8.11496,54.9057189662,9.58272,2.79496,9.982,44.72,5.32,45.0353283545,135.58,9.58272,2.79496,9.982,9.58272,2.79496,9.982,0.0,0.0,0.0,135.883
2019-06-28 00:30:00,55.2384,10.2512,56.1815622424,13.4784,3.9312,14.04,41.76,6.32,42.2355300665,135.93,13.4784,3.9312,14.04,13.4784,3.9312,14.04,0.0,0.0,0.0,135.883
2019-06-28 01:00:00,54.94928,10.42854,55.9301154929,13.94928,4.06854,14.5305,41.0,6.36,41.4903555058,136.32,13.94928,4.06854,14.5305,13.94928,4.06854,14.5305,0.0,0.0,0.0,135.883
2019-06-28 01:30:00,52.7088,9.6184,53.5792050706,11.3088,3.2984,11.78,41.4,6.32,41.8796179543,136.44,11.3088,3.2984,11.78,11.3088,3.2984,11.78,0.0,0.0,0.0,135.883
2019-06-28 02:00:00,51.30816,9.98488,52.2706907473,10.50816,3.06488,10.946,40.8,6.92,41.3826823684,136.6,10.50816,3.06488,10.946,10.50816,3.06488,10.946,0.0,0.0,0.0,135.883
2019-06-28 02:30:00,52.3584,10.2112,53.344827828,11.5584,3.3712,12.04,40.8,6.84,41.3693799809,136.89,11.5584,3.3712,12.04,11.5584,3.3712,12.04,0.0,0.0,0.0,135.883
2019-06-28 03:00:00,49.452,9.2785,50.3149169357,8.772,2.5585,9.1375,40.68,6.72,41.2313084925,137.0,8.772,2.5585,9.1375,8.772,2.5585,9.1375,0.0,0.0,0.0,135.883
2019-06-28 03:30:00,49.27344,9.54142,50.1887495864,8.71344,2.54142,9.0765,40.56,7.0,41.1596112712,137.31,8.71344,2.54142,9.0765,8.71344,2.54142,9.0765,0.0,0.0,0.0,135.883
2019-06-28 04:00:00,49.35632,9.29726,50.2243503437,8.83632,2.57726,9.2045,40.52,6.72,41.0734561487,137.41,8.83632,2.57726,9.2045,8.83632,2.57726,9.2045,0.0,0.0,0.0,135.883
2019-06-28 04:30:00,50.06368,9.80024,51.0138879052,9.46368,2.76024,9.858,40.6,7.04,41.2058442457,137.64,9.46368,2.76024,9.858,9.46368,2.76024,9.858,0.0,0.0,0.0,135.883
2019-06-28 05:00:00,51.972,10.6585,53.0536747667,12.132,3.5385,12.6375,39.84,7.12,40.4712243452,137.88,12.132,3.5385,12.6375,12.132,3.5385,12.6375,0.0,0.0,0.0,135.883
2019-06-28 05:30:00,54.04,11.265,55.201646941,13.8,4.025,14.375,40.24,7.24,40.8861247858,137.6,13.8,4.025,14.375,13.8,4.025,14.375,0.0,0.0,0.0,135.883
2019-06-28 06:00:00,55.00288,11.37084,56.1659399512,14.16288,4.13084,14.753,40.84,7.24,41.4767790456,137.6,14.16288,4.13084,14.753,14.16288,4.13084,14.753,0.0,0.0,0.0,135.883
2019-06-28 06:30:00,59.32528,9.60654,60.0980403828,14.28528,4.16654,14.8805,45.04,5.44,45.3673362674,137.51,14.28528,4.16654,14.8805,14.28528,4.16654,14.8805,0.0,0.0,0.0,135.883
2019-06-28 07:00:00,63.13808,7.41694,63.5722277811,14.45808,4.21694,15.0605,48.68,3.2,48.7850632879,137.6,14.45808,4.21694,15.0605,14.45808,4.21694,15.0605,0.0,0.0,0.0,135.883
2019-06-28 07:30:00,67.36352,5.22936,67.5661900125,15.32352,4.46936,15.962,52.04,0.76,52.0455492814,137.26,15.32352,4.46936,15.962,15.32352,4.46936,15.962,0.0,0.0,0.0,135.883
2019-06-28 08:00:00,70.46432,6.19876,70.7364475967,16.86432,4.91876,17.567,53.6,1.28,53.6152814037,136.71,16.86432,4.91876,17.567,16.86432,4.91876,17.567,0.0,0.0,0.0,135.883
2019-06-28 08:30:00,68.90464,6.88552,69.2478144002,16.06464,4.68552,16.734,52.84,2.2,52.8857788068,136.62,16.06464,4.68552,16.734,16.06464,4.68552,16.734,0.0,0.0,0.0,135.883
2019-06-28 09:00:00,67.73552,7.51786,68.1514408406,18.09552,5.27786,18.8495,49.64,2.24,49.6905141853,136.7,18.09552,5.27786,18.8495,18.09552,5.27786,18.8495,0.0,0.0,0.0,135.883
2019-06-28 09:30:00,66.25008,8.07794,66.7407387931,19.33008,5.63794,20.1355,46.92,2.44,46.9834013243,136.81,19.33008,5.63794,20.1355,19.33008,5.63794,20.1355,0.0,0.0,0.0,135.883
2019-06-28 10:00:00,62.4848,7.8964,62.9817700926,19.8048,5.7764,20.63,42.68,2.12,42.7326198588,136.7,19.8048,5.7764,20.63,19.8048,5.7764,20.63,0.0,0.0,0.0,135.883
2019-06-28 10:30:00,58.30512,8.60066,58.9360532327,22.90512,6.68066,23.8595,35.4,1.92,35.4520295611,136.83,22.90512,6.68066,23.8595,22.90512,6.68066,23.8595,0.0,0.0,0.0,135.883
2019-06-28 11:00:00,55.12336,9.89098,56.0037168682,24.72336,7.21098,25.7535,30.4,2.68,30.5179029424,136.69,24.72336,7.21098,25.7535,24.72336,7.21098,25.7535,0.0,0.0,0.0,135.883
2019-06-28 11:30:00,52.1856,12.4758,53.6561500017,30.7056,8.9558,31.985,21.48,3.52,21.7665063802,136.73,30.7056,8.9558,31.985,30.7056,8.9558,31.985,0.0,0.0,0.0,135.883
2019-06-28 12:00:00,48.62256,14.70158,50.7965529879,36.14256,10.54158,37.6485,12.48,4.16,13.1550750663,136.73,36.14256,10.54158,37.6485,36.14256,10.54158,37.6485,0.0,0.0,0.0,135.883
2019-06-28 12:30:00,48.84864,16.62252,51.599397293,40.80864,11.90252,42.509,8.04,4.72,9.3230896166,136.64,40.80864,11.90252,42.509,40.80864,11.90252,42.509,0.0,0.0,0.0,135.883
2019-06-28 13:00:00,52.02256,16.96158,54.7178393675,43.34256,12.64158,45.1485,8.68,4.32,9.6956072528,136.8,43.34256,12.64158,45.1485,43.34256,12.64158,45.1485,0.0,0.0,0.0,135.883
2019-06-28 13:30:00,49.35328,16.19804,51.9434572069,41.27328,12.03804,42.993,8.08,4.16,9.0880140845,136.83,41.27328,12.03804,42.993,41.27328,12.03804,42.993,0.0,0.0,0.0,135.883
