Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-28 14:00:00,48.51184,17.13262,51.4482777967,41.87184,12.21262,43.6165,6.64,4.92,8.2641393986,136.61,41.87184,12.21262,43.6165,41.87184,12.21262,43.6165,0.0,0.0,0.0,135.883
2019-06-28 14:30:00,52.96944,18.06442,55.9650323314,45.88944,13.38442,47.8015,7.08,4.68,8.4869782608,136.41,45.88944,13.38442,47.8015,45.88944,13.38442,47.8015,0.0,0.0,0.0,135.883
2019-06-28 15:00:00,56.58528,19.54404,59.865377408,50.82528,14.82404,52.943,5.76,4.72,7.4468785407,136.41,50.82528,14.82404,52.943,50.82528,14.82404,52.943,0.0,0.0,0.0,135.883
2019-06-28 15:30:00,59.98144,19.48792,63.0678378447,54.06144,15.76792,56.314,5.92,3.7199999999999998,6.9917665865,136.49,54.06144,15.76792,56.314,54.06144,15.76792,56.314,0.0,0.0,0.0,135.883
2019-06-28 16:00:00,60.0544,18.1792,62.7456314973,50.5344,14.7392,52.64,9.52,3.44,10.1224502962,136.46,50.5344,14.7392,52.64,50.5344,14.7392,52.64,0.0,0.0,0.0,135.883
2019-06-28 16:30:00,64.20864,16.84752,66.3821390195,49.80864,14.527519999999999,51.884,14.4,2.32,14.5856916188,136.41,49.80864,14.527519999999999,51.884,49.80864,14.527519999999999,51.884,0.0,0.0,0.0,135.883
2019-06-28 17:00:00,67.924,14.9995,69.5604397359,47.724,13.9195,49.7125,20.2,1.08,20.2288506841,136.29,47.724,13.9195,49.7125,47.724,13.9195,49.7125,0.0,0.0,0.0,135.883
2019-06-28 17:30:00,69.35712,13.17916,70.5981611163,43.67712,12.73916,45.497,25.68,0.44,25.6837691938,136.52,43.67712,12.73916,45.497,43.67712,12.73916,45.497,0.0,0.0,0.0,135.883
2019-06-28 18:00:00,76.0168,13.7949,77.2583532587,42.4968,12.3949,44.2675,33.52,1.4,33.549223538,136.44,42.4968,12.3949,44.2675,42.4968,12.3949,44.2675,0.0,0.0,0.0,135.883
2019-06-28 18:30:00,78.38336,13.46848,79.5320757833,40.14336,11.70848,41.816,38.24,1.76,38.2804806657,136.5,40.14336,11.70848,41.816,40.14336,11.70848,41.816,0.0,0.0,0.0,135.883
2019-06-28 19:00:00,84.05808,13.36194,85.1134669359,39.77808,11.60194,41.4355,44.28,1.76,44.3149636128,136.59,39.77808,11.60194,41.4355,39.77808,11.60194,41.4355,0.0,0.0,0.0,135.883
2019-06-28 19:30:00,91.92608,14.51844,93.0655107126,43.60608,12.71844,45.423,48.32,1.8,48.3535148671,136.68,43.60608,12.71844,45.423,43.60608,12.71844,45.423,0.0,0.0,0.0,135.883
2019-06-28 20:00:00,96.08976,14.33618,97.1533222996,44.48976,12.97618,46.3435,51.6,1.3599999999999999,51.6179193691,136.73,44.48976,12.97618,46.3435,44.48976,12.97618,46.3435,0.0,0.0,0.0,135.883
2019-06-28 20:30:00,100.25216,15.23188,101.402691054,47.97216,13.99188,49.971,52.28,1.24,52.2947033647,136.91,47.97216,13.99188,49.971,47.97216,13.99188,49.971,0.0,0.0,0.0,135.883
2019-06-28 21:00:00,104.8752,17.8586,106.3848540395,53.2752,15.5386,55.495,51.6,2.32,51.6521287073,136.63,53.2752,15.5386,55.495,53.2752,15.5386,55.495,0.0,0.0,0.0,135.883
2019-06-28 21:30:00,99.84288,16.61084,101.2152196668,47.76288,13.93084,49.753,52.08,2.68,52.148909864,136.47,47.76288,13.93084,49.753,47.76288,13.93084,49.753,0.0,0.0,0.0,135.883
2019-06-28 22:00:00,89.57632,14.22476,90.6987370463,37.93632,11.06476,39.517,51.64,3.16,51.7365943989,136.28,37.93632,11.06476,39.517,37.93632,11.06476,39.517,0.0,0.0,0.0,135.883
2019-06-28 22:30:00,83.55664,12.19402,84.4417326436,31.79664,9.27402,33.1215,51.76,2.92,51.8422993317,135.49,31.79664,9.27402,33.1215,31.79664,9.27402,33.1215,0.0,0.0,0.0,135.883
2019-06-28 23:00:00,77.11856,11.54958,77.9786194713,27.11856,7.90958,28.2485,50.0,3.64,50.1323209118,135.91,27.11856,7.90958,28.2485,27.11856,7.90958,28.2485,0.0,0.0,0.0,135.883
2019-06-28 23:30:00,69.472,11.101,70.3533295943,22.152,6.461,23.075,47.32,4.64,47.5469452226,136.29,22.152,6.461,23.075,22.152,6.461,23.075,0.0,0.0,0.0,135.883
2019-06-29 00:00:00,61.57536,10.53948,62.470837979,16.93536,4.93948,17.641,44.64,5.6,44.9898833073,135.54,16.93536,4.93948,17.641,16.93536,4.93948,17.641,0.0,0.0,0.0,135.883
2019-06-29 00:30:00,54.94704,10.00122,55.8498129473,12.34704,3.60122,12.8615,42.6,6.4,43.0780686661,135.98,12.34704,3.60122,12.8615,12.34704,3.60122,12.8615,0.0,0.0,0.0,135.883
2019-06-29 01:00:00,50.93744,9.30342,51.7800774183,9.81744,2.86342,10.2265,41.12,6.44,41.6212445753,136.58,9.81744,2.86342,10.2265,9.81744,2.86342,10.2265,0.0,0.0,0.0,135.883
2019-06-29 01:30:00,50.13328,9.01054,50.9365840497,8.81328,2.5705400000000003,9.1805,41.32,6.44,41.8188474255,137.0,8.81328,2.5705400000000003,9.1805,8.81328,2.5705400000000003,9.1805,0.0,0.0,0.0,135.883
2019-06-29 02:00:00,49.4832,9.5376,50.3939767829,8.5632,2.4976000000000003,8.92,40.92,7.04,41.5211753206,137.34,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92,0.0,0.0,0.0,135.883
2019-06-29 02:30:00,48.96368,9.71274,49.9177250829,8.20368,2.39274,8.5455,40.76,7.32,41.4120755336,137.36,8.20368,2.39274,8.5455,8.20368,2.39274,8.5455,0.0,0.0,0.0,135.883
2019-06-29 03:00:00,47.98304,9.84172,48.9819515761,7.82304,2.28172,8.149,40.16,7.5600000000000005,40.86537899,137.5,7.82304,2.28172,8.149,7.82304,2.28172,8.149,0.0,0.0,0.0,135.883
2019-06-29 03:30:00,49.77232,11.13526,51.0027239807,10.61232,3.09526,11.0545,39.16,8.04,39.9768332913,137.86,10.61232,3.09526,11.0545,10.61232,3.09526,11.0545,0.0,0.0,0.0,135.883
2019-06-29 04:00:00,50.14288,11.03834,51.3434841499,11.10288,3.23834,11.5655,39.04,7.8,39.8115762059,137.7,11.10288,3.23834,11.5655,11.10288,3.23834,11.5655,0.0,0.0,0.0,135.883
2019-06-29 04:30:00,45.64816,8.92738,46.5129296546,5.64816,1.64738,5.8835,40.0,7.28,40.6570830237,137.68,5.64816,1.64738,5.8835,5.64816,1.64738,5.8835,0.0,0.0,0.0,135.883
2019-06-29 05:00:00,42.28704,8.34372,43.1023365422,2.68704,0.7837200000000001,2.799,39.6,7.5600000000000005,40.3151782831,137.91,2.68704,0.7837200000000001,2.799,2.68704,0.7837200000000001,2.799,0.0,0.0,0.0,135.883
2019-06-29 05:30:00,41.75888,9.02134,42.7222264664,3.63888,1.06134,3.7905,38.12,7.96,38.9422135991,137.95,3.63888,1.06134,3.7905,3.63888,1.06134,3.7905,0.0,0.0,0.0,135.883
2019-06-29 06:00:00,41.48736,9.25048,42.5061456733,4.28736,1.25048,4.466,37.2,8.0,38.0504927695,137.95,4.28736,1.25048,4.466,4.28736,1.25048,4.466,0.0,0.0,0.0,135.883
2019-06-29 06:30:00,44.01872,9.25046,44.9802036528,6.61872,1.93046,6.8945,37.4,7.32,38.1096103365,137.66,6.61872,1.93046,6.8945,6.61872,1.93046,6.8945,0.0,0.0,0.0,135.883
2019-06-29 07:00:00,47.36704,9.58372,48.3268472735,10.36704,3.02372,10.799,37.0,6.5600000000000005,37.5770355403,137.51,10.36704,3.02372,10.799,10.36704,3.02372,10.799,0.0,0.0,0.0,135.883
2019-06-29 07:30:00,53.98752,10.77136,55.051562303,17.86752,5.21136,18.612,36.12,5.5600000000000005,36.5454237901,137.31,17.86752,5.21136,18.612,17.86752,5.21136,18.612,0.0,0.0,0.0,135.883
2019-06-29 08:00:00,54.13056,10.31808,55.1051749004,19.33056,5.63808,20.136,34.8,4.68,35.1132795392,137.13,19.33056,5.63808,20.136,19.33056,5.63808,20.136,0.0,0.0,0.0,135.883
2019-06-29 08:30:00,55.18096,10.66278,56.2017190471,23.94096,6.98278,24.9385,31.24,3.68,31.4560010173,136.76,23.94096,6.98278,24.9385,23.94096,6.98278,24.9385,0.0,0.0,0.0,135.883
2019-06-29 09:00:00,47.40832,9.315760000000001,48.3149271923,22.88832,6.67576,23.842,24.52,2.64,24.6617112139,136.9,22.88832,6.67576,23.842,22.88832,6.67576,23.842,0.0,0.0,0.0,135.883
2019-06-29 09:30:00,45.25008,8.97294,46.131154248,25.690080000000002,7.49294,26.7605,19.56,1.48,19.6159119084,137.79,25.690080000000002,7.49294,26.7605,25.690080000000002,7.49294,26.7605,0.0,0.0,0.0,135.883
2019-06-29 10:00:00,41.29632,8.72976,42.2089416498,26.77632,7.80976,27.892,14.52,0.92,14.5491168117,137.62,26.77632,7.80976,27.892,26.77632,7.80976,27.892,0.0,0.0,0.0,135.883
2019-06-29 10:30:00,37.6472,9.1171,38.7354253914,28.9272,8.437100000000001,30.1325,8.72,0.68,8.7464735751,137.7,28.9272,8.437100000000001,30.1325,28.9272,8.437100000000001,30.1325,0.0,0.0,0.0,135.883
2019-06-29 11:00:00,36.28192,9.57556,37.5242464042,31.32192,9.13556,32.627,4.96,0.44,4.9794778843,137.64,31.32192,9.13556,32.627,31.32192,9.13556,32.627,0.0,0.0,0.0,135.883
2019-06-29 11:30:00,35.30272,10.54496,36.8439712952,32.86272,9.58496,34.232,2.44,0.96,2.6220602587,137.47,32.86272,9.58496,34.232,32.86272,9.58496,34.232,0.0,0.0,0.0,135.883
2019-06-29 12:00:00,34.47088,10.81734,36.1283325473,34.07088,9.93734,35.4905,0.4,0.88,0.9666436779,137.6,34.07088,9.93734,35.4905,34.07088,9.93734,35.4905,0.0,0.0,0.0,135.883
2019-06-29 12:30:00,37.65392,10.86406,39.189864647,36.01392,10.50406,37.5145,1.6400000000000001,0.36,1.6790473489000002,137.76,36.01392,10.50406,37.5145,36.01392,10.50406,37.5145,0.0,0.0,0.0,135.883
2019-06-29 13:00:00,38.52192,10.63556,39.9631512396,35.64192,10.39556,37.127,2.88,0.24,2.8899826989,137.9,35.64192,10.39556,37.127,35.64192,10.39556,37.127,0.0,0.0,0.0,135.883
2019-06-29 13:30:00,38.94752,10.69636,40.3896203424,35.02752,10.21636,36.487,3.92,0.48,3.9492784151,137.97,35.02752,10.21636,36.487,35.02752,10.21636,36.487,0.0,0.0,0.0,135.883
2019-06-29 14:00:00,39.7008,11.1244,41.229913849,35.2608,10.2844,36.73,4.44,0.84,4.5187608920999995,137.92,35.2608,10.2844,36.73,35.2608,10.2844,36.73,0.0,0.0,0.0,135.883
2019-06-29 14:30:00,39.8608,11.9244,41.606185742,35.2608,10.2844,36.73,4.6,1.6400000000000001,4.8836052257,138.13,35.2608,10.2844,36.73,35.2608,10.2844,36.73,0.0,0.0,0.0,135.883
2019-06-29 15:00:00,40.08,12.095,41.8652054217,36.12,10.535,37.625,3.96,1.56,4.2561954842,138.21,36.12,10.535,37.625,36.12,10.535,37.625,0.0,0.0,0.0,135.883
2019-06-29 15:30:00,40.93488,12.83934,42.9012010584,38.53488,11.23934,40.1405,2.4,1.6,2.8844410204,138.34,38.53488,11.23934,40.1405,38.53488,11.23934,40.1405,0.0,0.0,0.0,135.883
2019-06-29 16:00:00,42.81712,13.18666,44.8017161172,40.13712,11.70666,41.8095,2.68,1.48,3.0615028989,138.38,40.13712,11.70666,41.8095,40.13712,11.70666,41.8095,0.0,0.0,0.0,135.883
2019-06-29 16:30:00,52.41936,14.94398,54.5079062252,45.33936,13.22398,47.2285,7.08,1.72,7.2859316494,137.88,45.33936,13.22398,47.2285,45.33936,13.22398,47.2285,0.0,0.0,0.0,135.883
2019-06-29 17:00:00,58.26944,15.81192,60.3766879847,45.70944,13.33192,47.614,12.56,2.48,12.8024997559,137.79,45.70944,13.33192,47.614,45.70944,13.33192,47.614,0.0,0.0,0.0,135.883
2019-06-29 17:30:00,62.912,15.886,64.8867069591,43.632,12.725999999999999,45.45,19.28,3.16,19.5372464795,137.83,43.632,12.725999999999999,45.45,43.632,12.725999999999999,45.45,0.0,0.0,0.0,135.883
2019-06-29 18:00:00,67.43824,15.74782,69.252509334,41.23824,12.02782,42.9565,26.2,3.7199999999999998,26.4627738531,138.24,41.23824,12.02782,42.9565,41.23824,12.02782,42.9565,0.0,0.0,0.0,135.883
2019-06-29 18:30:00,65.32608,13.61844,66.7304925518,32.56608,9.49844,33.923,32.76,4.12,33.0180556666,138.38,32.56608,9.49844,33.923,32.56608,9.49844,33.923,0.0,0.0,0.0,135.883
2019-06-29 19:00:00,64.57504,10.69272,65.4543356242,23.49504,6.85272,24.474,41.08,3.84,41.2590838483,138.27,23.49504,6.85272,24.474,23.49504,6.85272,24.474,0.0,0.0,0.0,135.883
2019-06-29 19:30:00,66.01616,10.63638,66.8675254563,21.65616,6.31638,22.5585,44.36,4.32,44.5698552836,138.14,21.65616,6.31638,22.5585,21.65616,6.31638,22.5585,0.0,0.0,0.0,135.883
2019-06-29 20:00:00,71.58592,11.73256,72.5410015536,24.86592,7.25256,25.902,46.72,4.48,46.9343030203,137.83,24.86592,7.25256,25.902,24.86592,7.25256,25.902,0.0,0.0,0.0,135.883
2019-06-29 20:30:00,82.31472,15.11846,83.6915823811,35.51472,10.358460000000001,36.9945,46.8,4.76,47.041445556,137.96,35.51472,10.358460000000001,36.9945,35.51472,10.358460000000001,36.9945,0.0,0.0,0.0,135.883
2019-06-29 21:00:00,96.21968,19.47074,98.1699370248,49.33968,14.39074,51.3955,46.88,5.08,47.1544356344,137.59,49.33968,14.39074,51.3955,49.33968,14.39074,51.3955,0.0,0.0,0.0,135.883
2019-06-29 21:30:00,107.52448,23.22964,110.0051361246,61.40448,17.90964,63.963,46.12,5.32,46.425820402,137.35,61.40448,17.90964,63.963,61.40448,17.90964,63.963,0.0,0.0,0.0,135.883
2019-06-29 22:00:00,106.30512,22.69066,108.6997911196,60.10512,17.53066,62.6095,46.2,5.16,46.4872627716,137.01,60.10512,17.53066,62.6095,60.10512,17.53066,62.6095,0.0,0.0,0.0,135.883
2019-06-29 22:30:00,109.24336,23.09098,111.6570869289,63.12336,18.41098,65.7535,46.12,4.68,46.3568419977,137.16,63.12336,18.41098,65.7535,63.12336,18.41098,65.7535,0.0,0.0,0.0,135.883
2019-06-29 23:00:00,110.20032,24.22676,112.8319388657,65.92032,19.22676,68.667,44.28,5.0,44.5614003371,137.63,65.92032,19.22676,68.667,65.92032,19.22676,68.667,0.0,0.0,0.0,135.883
2019-06-29 23:30:00,110.16272,25.83746,113.1521065515,68.56272,19.99746,71.4195,41.6,5.84,42.0079230622,137.4,68.56272,19.99746,71.4195,68.56272,19.99746,71.4195,0.0,0.0,0.0,135.883
2019-06-30 00:00:00,128.47216,32.30438,132.471388844,89.91216,26.22438,93.6585,38.56,6.08,39.036393276,137.31,89.91216,26.22438,93.6585,89.91216,26.22438,93.6585,0.0,0.0,0.0,135.883
2019-06-30 00:30:00,124.30288,32.29334,128.4292248075,87.54288,25.53334,91.1905,36.76,6.76,37.3763989705,137.47,87.54288,25.53334,91.1905,87.54288,25.53334,91.1905,0.0,0.0,0.0,135.883
2019-06-30 01:00:00,92.33072,23.08146,95.1720318762,55.41072,16.16146,57.7195,36.92,6.92,37.5629178845,137.96,55.41072,16.16146,57.7195,55.41072,16.16146,57.7195,0.0,0.0,0.0,135.883
2019-06-30 01:30:00,80.632,20.076,83.0937133603,42.912,12.516,44.7,37.72,7.5600000000000005,38.470144268,138.44,42.912,12.516,44.7,42.912,12.516,44.7,0.0,0.0,0.0,135.883
2019-06-30 02:00:00,70.80656,17.67358,72.9789309942,33.16656,9.67358,34.5485,37.64,8.0,38.4807692231,138.5,33.16656,9.67358,34.5485,33.16656,9.67358,34.5485,0.0,0.0,0.0,135.883
2019-06-30 02:30:00,61.72416,15.24288,63.5784343815,24.28416,7.08288,25.296,37.44,8.16,38.3189143896,138.81,24.28416,7.08288,25.296,24.28416,7.08288,25.296,0.0,0.0,0.0,135.883
2019-06-30 03:00:00,65.212,17.3035,67.4686301643,29.292,8.5435,30.5125,35.92,8.76,36.9727467197,139.08,29.292,8.5435,30.5125,29.292,8.5435,30.5125,0.0,0.0,0.0,135.883
2019-06-30 03:30:00,71.15216,19.34438,73.73489615,36.15216,10.54438,37.658500000000004,35.0,8.8,36.0893336043,139.13,36.15216,10.54438,37.658500000000004,36.15216,10.54438,37.658500000000004,0.0,0.0,0.0,135.883
2019-06-30 04:00:00,84.3808,22.9744,87.4525154813,50.3808,14.6944,52.48,34.0,8.28,34.9936908599,139.09,50.3808,14.6944,52.48,50.3808,14.6944,52.48,0.0,0.0,0.0,135.883
2019-06-30 04:30:00,83.22672,21.87446,86.0533492797,48.66672,14.19446,50.6945,34.56,7.68,35.403050716,139.16,48.66672,14.19446,50.6945,48.66672,14.19446,50.6945,0.0,0.0,0.0,135.883
2019-06-30 05:00:00,64.10032,16.934260000000002,66.299473496,29.26032,8.53426,30.4795,34.84,8.4,35.8383258538,139.61,29.26032,8.53426,30.4795,29.26032,8.53426,30.4795,0.0,0.0,0.0,135.883
2019-06-30 05:30:00,68.0448,18.0414,70.395929719,33.6048,9.8014,35.005,34.44,8.24,35.412020558,139.56,33.6048,9.8014,35.005,33.6048,9.8014,35.005,0.0,0.0,0.0,135.883
2019-06-30 06:00:00,67.90464,18.11552,70.2795290138,33.58464,9.79552,34.984,34.32,8.32,35.3140878404,139.56,33.58464,9.79552,34.984,33.58464,9.79552,34.984,0.0,0.0,0.0,135.883
2019-06-30 06:30:00,69.02784,18.40312,71.438907612,34.70784,10.12312,36.154,34.32,8.28,35.3046852415,139.11,34.70784,10.12312,36.154,34.70784,10.12312,36.154,0.0,0.0,0.0,135.883
2019-06-30 07:00:00,75.3496,21.1303,78.2563211393,43.5096,12.6903,45.3225,31.84,8.44,32.9396296275,138.74,43.5096,12.6903,45.3225,43.5096,12.6903,45.3225,0.0,0.0,0.0,135.883
2019-06-30 07:30:00,79.5536,22.1698,82.5849581038,50.9136,14.8498,53.035,28.64,7.32,29.5606495193,138.45,50.9136,14.8498,53.035,50.9136,14.8498,53.035,0.0,0.0,0.0,135.883
2019-06-30 08:00:00,72.32656,20.10858,75.0698759227,47.68656,13.90858,49.6735,24.64,6.2,25.4080617128,137.64,47.68656,13.90858,49.6735,47.68656,13.90858,49.6735,0.0,0.0,0.0,135.883
2019-06-30 08:30:00,69.28736,19.58548,72.0022866484,49.04736,14.30548,51.091,20.24,5.28,20.9173612102,137.24,49.04736,14.30548,51.091,49.04736,14.30548,51.091,0.0,0.0,0.0,135.883
2019-06-30 09:00:00,72.94112,20.24116,75.697500256,55.82112,16.28116,58.147,17.12,3.96,17.5720232187,136.91,55.82112,16.28116,58.147,55.82112,16.28116,58.147,0.0,0.0,0.0,135.883
2019-06-30 09:30:00,81.11184,21.10762,83.8132579623,61.67184,17.98762,64.2415,19.44,3.12,19.6887785299,136.91,61.67184,17.98762,64.2415,61.67184,17.98762,64.2415,0.0,0.0,0.0,135.883
2019-06-30 10:00:00,83.35696,21.21078,86.0132546103,63.39696,18.49078,66.0385,19.96,2.7199999999999998,20.1444781516,136.81,63.39696,18.49078,66.0385,63.39696,18.49078,66.0385,0.0,0.0,0.0,135.883
2019-06-30 10:30:00,81.01856,22.02208,83.9581983609,68.09856,19.86208,70.936,12.92,2.16,13.0993129591,137.08,68.09856,19.86208,70.936,68.09856,19.86208,70.936,0.0,0.0,0.0,135.883
2019-06-30 11:00:00,81.98752,22.61136,85.0483805654,71.62752,20.89136,74.612,10.36,1.72,10.5018093679,137.12,71.62752,20.89136,74.612,71.62752,20.89136,74.612,0.0,0.0,0.0,135.883
2019-06-30 11:30:00,81.65104,22.00322,84.5637867142,70.09104,20.44322,73.0115,11.56,1.56,11.6647846101,137.06,70.09104,20.44322,73.0115,70.09104,20.44322,73.0115,0.0,0.0,0.0,135.883
2019-06-30 12:00:00,80.19904,21.54972,83.0438224614,69.35904,20.22972,72.249,10.84,1.32,10.9200732598,136.97,69.35904,20.22972,72.249,69.35904,20.22972,72.249,0.0,0.0,0.0,135.883
2019-06-30 12:30:00,72.51024,20.47382,75.3452865828,67.59024,19.71382,70.4065,4.92,0.76,4.9783531414,136.86,67.59024,19.71382,70.4065,67.59024,19.71382,70.4065,0.0,0.0,0.0,135.883
2019-06-30 13:00:00,73.22192,21.03806,76.1843129328,69.66192,20.31806,72.5645,3.56,0.72,3.6320792943,136.86,69.66192,20.31806,72.5645,69.66192,20.31806,72.5645,0.0,0.0,0.0,135.883
2019-06-30 13:30:00,69.59424,20.54332,72.5629811805,66.59424,19.42332,69.369,3.0,1.12,3.2022492095,137.23,66.59424,19.42332,69.369,66.59424,19.42332,69.369,0.0,0.0,0.0,135.883
2019-06-30 14:00:00,77.64736,21.91548,80.6808575723,67.04736,19.55548,69.841,10.6,2.36,10.8595395851,137.71,67.04736,19.55548,69.841,67.04736,19.55548,69.841,0.0,0.0,0.0,135.883
2019-06-30 14:30:00,80.41712,23.85666,83.8811863021,76.85712,22.41666,80.0595,3.56,1.44,3.8402083277,137.34,76.85712,22.41666,80.0595,76.85712,22.41666,80.0595,0.0,0.0,0.0,135.883
2019-06-30 15:00:00,83.36416,24.74288,86.9585722238,76.60416,22.34288,79.796,6.76,2.4,7.1733952909,137.72,76.60416,22.34288,79.796,76.60416,22.34288,79.796,0.0,0.0,0.0,135.883
2019-06-30 15:30:00,85.94368,25.72524,89.7112261927,77.50368,22.60524,80.733,8.44,3.12,8.9982220466,137.99,77.50368,22.60524,80.733,77.50368,22.60524,80.733,0.0,0.0,0.0,135.883
2019-06-30 16:00:00,92.79792,28.52606,97.0834180252,88.47792,25.80606,92.1645,4.32,2.7199999999999998,5.1049779627,137.99,88.47792,25.80606,92.1645,88.47792,25.80606,92.1645,0.0,0.0,0.0,135.883
2019-06-30 16:30:00,93.28368,27.67774,97.3031461251,83.92368,24.47774,87.4205,9.36,3.2,9.8918956727,137.86,83.92368,24.47774,87.4205,83.92368,24.47774,87.4205,0.0,0.0,0.0,135.883
2019-06-30 17:00:00,97.45552,25.74286,100.7981806356,75.09552,21.90286,78.2245,22.36,3.84,22.6873356743,137.28,75.09552,21.90286,78.2245,75.09552,21.90286,78.2245,0.0,0.0,0.0,135.883
2019-06-30 17:30:00,97.732,24.3135,100.7109234703,68.412,19.9535,71.2625,29.32,4.36,29.6424020619,136.31,68.412,19.9535,71.2625,68.412,19.9535,71.2625,0.0,0.0,0.0,135.883
2019-06-30 18:00:00,91.29776,21.60518,93.8193198859,61.45776,17.92518,64.0185,29.84,3.68,30.0660606,135.81,61.45776,17.92518,64.0185,61.45776,17.92518,64.0185,0.0,0.0,0.0,135.883
2019-06-30 18:30:00,91.08592,20.22006,93.3032456491,53.96592,15.74006,56.2145,37.12,4.48,37.3893674726,135.85,53.96592,15.74006,56.2145,53.96592,15.74006,56.2145,0.0,0.0,0.0,135.883
2019-06-30 19:00:00,85.54272,17.74496,87.3638400621,45.34272,13.22496,47.232,40.2,4.52,40.4533113601,135.38,45.34272,13.22496,47.232,45.34272,13.22496,47.232,0.0,0.0,0.0,135.883
2019-06-30 19:30:00,89.36032,17.20176,91.0009194327,44.44032,12.96176,46.292,44.92,4.24,45.1196631193,135.7,44.44032,12.96176,46.292,44.44032,12.96176,46.292,0.0,0.0,0.0,135.883
2019-06-30 20:00:00,89.33904,16.08222,90.775006848,40.73904,11.88222,42.4365,48.6,4.2,48.781143898,135.64,40.73904,11.88222,42.4365,40.73904,11.88222,42.4365,0.0,0.0,0.0,135.883
2019-06-30 20:30:00,86.80112,15.55366,88.1836196391,37.28112,10.873660000000001,38.8345,49.52,4.68,49.7406554038,135.81,37.28112,10.873660000000001,38.8345,37.28112,10.873660000000001,38.8345,0.0,0.0,0.0,135.883
2019-06-30 21:00:00,89.4104,16.9747,91.0074725957,40.3704,11.7747,42.0525,49.04,5.2,49.3149226908,136.23,40.3704,11.7747,42.0525,40.3704,11.7747,42.0525,0.0,0.0,0.0,135.883
2019-06-30 21:30:00,101.35136,21.29748,103.5648629034,53.27136,15.53748,55.491,48.08,5.76,48.4237958033,136.55,53.27136,15.53748,55.491,53.27136,15.53748,55.491,0.0,0.0,0.0,135.883
2019-06-30 22:00:00,99.9208,22.0669,102.3284630406,53.4408,15.5869,55.6675,46.48,6.48,46.9295301489,136.61,53.4408,15.5869,55.6675,53.4408,15.5869,55.6675,0.0,0.0,0.0,135.883
2019-06-30 22:30:00,98.89584,20.99462,101.0997588437,52.09584,15.19462,54.2665,46.8,5.8,47.1580321896,137.11,52.09584,15.19462,54.2665,52.09584,15.19462,54.2665,0.0,0.0,0.0,135.883
2019-06-30 23:00:00,94.46544,21.39242,96.8573951118,50.30544,14.67242,52.4015,44.16,6.72,44.6683780767,138.57,50.30544,14.67242,52.4015,50.30544,14.67242,52.4015,0.0,0.0,0.0,135.883
2019-06-30 23:30:00,99.12704,24.69372,102.1564969378,58.60704,17.09372,61.049,40.52,7.6,41.2265739542,138.43,58.60704,17.09372,61.049,58.60704,17.09372,61.049,0.0,0.0,0.0,135.883
2019-07-01 00:00:00,94.80448,24.26964,97.8616618181,56.60448,16.50964,58.963,38.2,7.76,38.9802206253,138.92,56.60448,16.50964,58.963,56.60448,16.50964,58.963,0.0,0.0,0.0,135.883
2019-07-01 00:30:00,99.95344,27.50142,103.6678265898,64.39344,18.78142,67.0765,35.56,8.72,36.6135494046,138.8,64.39344,18.78142,67.0765,64.39344,18.78142,67.0765,0.0,0.0,0.0,135.883
2019-07-01 01:00:00,88.86096,24.57778,92.1972748071,53.82096,15.69778,56.0635,35.04,8.88,36.1476970221,138.07,53.82096,15.69778,56.0635,53.82096,15.69778,56.0635,0.0,0.0,0.0,135.883
2019-07-01 01:30:00,81.89792,22.38356,84.9016669954,46.29792,13.50356,48.227,35.6,8.88,36.6907944858,137.76,46.29792,13.50356,48.227,46.29792,13.50356,48.227,0.0,0.0,0.0,135.883
2019-07-01 02:00:00,97.89184,27.77512,101.7559316679,63.41184,18.49512,66.054,34.48,9.28,35.706985311,137.92,63.41184,18.49512,66.054,63.41184,18.49512,66.054,0.0,0.0,0.0,135.883
2019-07-01 02:30:00,79.42128,22.11454,82.4426624767,44.14128,12.87454,45.9805,35.28,9.24,36.4699328214,137.83,44.14128,12.87454,45.9805,44.14128,12.87454,45.9805,0.0,0.0,0.0,135.883
2019-07-01 03:00:00,65.9056,18.1358,68.3553608212,30.2256,8.8158,31.485,35.68,9.32,36.8771582419,137.9,30.2256,8.8158,31.485,30.2256,8.8158,31.485,0.0,0.0,0.0,135.883
2019-07-01 03:30:00,78.72752,21.72386,81.6697526545,43.48752,12.68386,45.2995,35.24,9.04,36.3810280229,137.9,43.48752,12.68386,45.2995,43.48752,12.68386,45.2995,0.0,0.0,0.0,135.883
2019-07-01 04:00:00,88.9456,23.9608,92.1164463926,53.6256,15.6408,55.86,35.32,8.32,36.2867027987,137.97,53.6256,15.6408,55.86,53.6256,15.6408,55.86,0.0,0.0,0.0,135.883
2019-07-01 04:30:00,96.26016,25.90588,99.6851695178,60.98016,17.78588,63.521,35.28,8.12,36.2023866617,137.77,60.98016,17.78588,63.521,60.98016,17.78588,63.521,0.0,0.0,0.0,135.883
2019-07-01 05:00:00,88.45184,23.91012,91.6265345727,53.45184,15.59012,55.679,35.0,8.32,35.9753026394,137.86,53.45184,15.59012,55.679,53.45184,15.59012,55.679,0.0,0.0,0.0,135.883
2019-07-01 05:30:00,81.75152,21.94086,84.6446239276,46.15152,13.46086,48.0745,35.6,8.48,36.596043502,136.89,46.15152,13.46086,48.0745,46.15152,13.46086,48.0745,0.0,0.0,0.0,135.883
2019-07-01 06:00:00,73.81792,18.45856,76.0907599541,35.85792,10.45856,37.352,37.96,8.0,38.7938345617,136.85,35.85792,10.45856,37.352,35.85792,10.45856,37.352,0.0,0.0,0.0,135.883
2019-07-01 06:30:00,75.0232,16.4501,76.8055097519,34.1832,9.9701,35.6075,40.84,6.48,41.350888745,137.25,34.1832,9.9701,35.6075,34.1832,9.9701,35.6075,0.0,0.0,0.0,135.883
2019-07-01 07:00:00,76.05104,15.27822,77.5705143173,34.69104,10.11822,36.1365,41.36,5.16,41.6806333925,137.05,34.69104,10.11822,36.1365,34.69104,10.11822,36.1365,0.0,0.0,0.0,135.883
2019-07-01 07:30:00,85.772,15.5085,87.1627762078,43.572,12.7085,45.3875,42.2,2.8,42.2927889835,137.05,43.572,12.7085,45.3875,43.572,12.7085,45.3875,0.0,0.0,0.0,135.883
2019-07-01 08:00:00,97.25648,17.34814,98.7916032032,57.69648,16.82814,60.1005,39.56,0.52,39.5634174459,136.04,57.69648,16.82814,60.1005,57.69648,16.82814,60.1005,0.0,0.0,0.0,135.883
2019-07-01 08:30:00,123.46864,26.25002,126.2282401583,85.74864,25.01002,89.3215,37.72,1.24,37.7403762567,135.58,85.74864,25.01002,89.3215,85.74864,25.01002,89.3215,0.0,0.0,0.0,135.883
2019-07-01 09:00:00,119.1072,25.1746,121.7385952646,83.7072,24.4146,87.195,35.4,0.76,35.4081572522,135.28,83.7072,24.4146,87.195,83.7072,24.4146,87.195,0.0,0.0,0.0,135.883
2019-07-01 09:30:00,121.4512,28.4266,124.733578354,92.2512,26.9066,96.095,29.2,1.52,29.23953488,134.92,92.2512,26.9066,96.095,92.2512,26.9066,96.095,0.0,0.0,0.0,135.883
2019-07-01 10:00:00,120.60544,30.69492,124.4501919299,95.36544,27.81492,99.339,25.24,2.88,25.4037792464,134.86,95.36544,27.81492,99.339,95.36544,27.81492,99.339,0.0,0.0,0.0,135.883
2019-07-01 10:30:00,105.1632,30.3476,109.4544446791,89.9232,26.2276,93.67,15.24,4.12,15.7870833278,135.14,89.9232,26.2276,93.67,89.9232,26.2276,93.67,0.0,0.0,0.0,135.883
2019-07-01 11:00:00,110.0536,28.6023,113.7096585091,85.1736,24.8423,88.7225,24.88,3.76,25.1625117983,135.14,85.1736,24.8423,88.7225,85.1736,24.8423,88.7225,0.0,0.0,0.0,135.883
2019-07-01 11:30:00,118.65504,33.67272,123.340466148,99.81504,29.11272,103.974,18.84,4.5600000000000005,19.3839933966,135.43,99.81504,29.11272,103.974,99.81504,29.11272,103.974,0.0,0.0,0.0,135.883
2019-07-01 12:00:00,112.5352,30.7311,116.6557831668,90.4152,26.3711,94.1825,22.12,4.36,22.54559824,135.48,90.4152,26.3711,94.1825,90.4152,26.3711,94.1825,0.0,0.0,0.0,135.883
2019-07-01 12:30:00,116.49312,31.93716,120.7916768499,95.37312,27.81716,99.347,21.12,4.12,21.5181040057,135.55,95.37312,27.81716,99.347,95.37312,27.81716,99.347,0.0,0.0,0.0,135.883
2019-07-01 13:00:00,116.04096,32.53528,120.5157618007,99.48096,29.01528,103.626,16.56,3.52,16.9299734199,135.55,99.48096,29.01528,103.626,99.48096,29.01528,103.626,0.0,0.0,0.0,135.883
2019-07-01 13:30:00,112.72112,30.23866,116.7065870148,93.80112,27.35866,97.7095,18.92,2.88,19.1379413731,135.55,93.80112,27.35866,97.7095,93.80112,27.35866,97.7095,0.0,0.0,0.0,135.883
2019-07-01 14:00:00,110.10576,25.74918,113.0765168187,79.50576,23.18918,82.8185,30.6,2.56,30.7068982478,135.45,79.50576,23.18918,82.8185,79.50576,23.18918,82.8185,0.0,0.0,0.0,135.883
2019-07-01 14:30:00,114.23776,27.77768,117.5664293751,87.55776,25.53768,91.206,26.68,2.24,26.7738678565,135.31,87.55776,25.53768,91.206,87.55776,25.53768,91.206,0.0,0.0,0.0,135.883
2019-07-01 15:00:00,122.15344,28.39142,125.409471865,90.07344,26.27142,93.8265,32.08,2.12,32.1499735614,135.44,90.07344,26.27142,93.8265,90.07344,26.27142,93.8265,0.0,0.0,0.0,135.883
2019-07-01 15:30:00,114.99808,30.14444,118.883327959,94.43808,27.54444,98.373,20.56,2.6,20.7237448353,135.8,94.43808,27.54444,98.373,94.43808,27.54444,98.373,0.0,0.0,0.0,135.883
2019-07-01 16:00:00,111.7656,27.2133,115.0309221047,84.5256,24.6533,88.0475,27.24,2.56,27.3600292398,135.62,84.5256,24.6533,88.0475,84.5256,24.6533,88.0475,0.0,0.0,0.0,135.883
2019-07-01 16:30:00,109.77104,24.43322,112.4573850943,75.13104,21.91322,78.2615,34.64,2.52,34.7315418604,135.52,75.13104,21.91322,78.2615,75.13104,21.91322,78.2615,0.0,0.0,0.0,135.883
2019-07-01 17:00:00,103.64496,23.77478,106.3368134629,76.16496,22.21478,79.3385,27.48,1.56,27.5242438588,135.27,76.16496,22.21478,79.3385,76.16496,22.21478,79.3385,0.0,0.0,0.0,135.883
2019-07-01 17:30:00,89.49856,14.83208,90.7192528585,48.65856,14.19208,50.686,40.84,0.64,40.8450143836,135.64,48.65856,14.19208,50.686,48.65856,14.19208,50.686,0.0,0.0,0.0,135.883
2019-07-01 18:00:00,78.39632,13.04726,79.4746121919,40.75632,11.88726,42.4545,37.64,1.16,37.6578703593,136.06,40.75632,11.88726,42.4545,40.75632,11.88726,42.4545,0.0,0.0,0.0,135.883
2019-07-01 18:30:00,90.7144,16.0667,92.1262243677,49.8744,14.5467,51.9525,40.84,1.52,40.8682762054,136.14,49.8744,14.5467,51.9525,49.8744,14.5467,51.9525,0.0,0.0,0.0,135.883
2019-07-01 19:00:00,119.2704,23.2972,121.5244331153,74.3904,21.6972,77.49,44.88,1.6,44.908511442700004,135.84,74.3904,21.6972,77.49,74.3904,21.6972,77.49,0.0,0.0,0.0,135.883
2019-07-01 19:30:00,108.84528,18.62154,110.4267029765,59.04528,17.22154,61.5055,49.8,1.4,49.8196748283,135.64,59.04528,17.22154,61.5055,59.04528,17.22154,61.5055,0.0,0.0,0.0,135.883
2019-07-01 20:00:00,101.42256,15.22158,102.5584329768,47.66256,13.90158,49.6485,53.76,1.32,53.7762029154,135.59,47.66256,13.90158,49.6485,47.66256,13.90158,49.6485,0.0,0.0,0.0,135.883
2019-07-01 20:30:00,95.76832,13.47076,96.7110773934,41.24832,12.03076,42.967,54.52,1.44,54.5390135591,136.03,41.24832,12.03076,42.967,41.24832,12.03076,42.967,0.0,0.0,0.0,135.883
2019-07-01 21:00:00,83.11984,10.26662,83.7514852874,28.47984,8.30662,29.6665,54.64,1.96,54.6751424324,136.19,28.47984,8.30662,29.6665,28.47984,8.30662,29.6665,0.0,0.0,0.0,135.883
2019-07-01 21:30:00,78.40352,9.23436,78.9454580897,23.84352,6.95436,24.837,54.56,2.2800000000000002,54.6076185161,135.82,23.84352,6.95436,24.837,23.84352,6.95436,24.837,0.0,0.0,0.0,135.883
2019-07-01 22:00:00,77.40944,10.27942,78.0889741042,24.40944,7.11942,25.4265,53.0,3.16,53.0941202018,135.35,24.40944,7.11942,25.4265,24.40944,7.11942,25.4265,0.0,0.0,0.0,135.883
2019-07-01 22:30:00,78.3264,11.2352,79.1280901829,26.7264,7.7952,27.84,51.6,3.44,51.7145395416,135.78,26.7264,7.7952,27.84,26.7264,7.7952,27.84,0.0,0.0,0.0,135.883
2019-07-01 23:00:00,78.3584,12.1862,79.3003298921,29.4384,8.5862,30.665,48.92,3.6,49.0522823118,135.78,29.4384,8.5862,30.665,29.4384,8.5862,30.665,0.0,0.0,0.0,135.883
2019-07-01 23:30:00,68.16688,11.11034,69.0663679648,22.04688,6.43034,22.9655,46.12,4.68,46.3568419977,136.19,22.04688,6.43034,22.9655,22.04688,6.43034,22.9655,0.0,0.0,0.0,135.883
2019-07-02 00:00:00,61.99296,11.03628,62.967662858,18.91296,5.51628,19.701,43.08,5.52,43.4322092461,136.56,18.91296,5.51628,19.701,18.91296,5.51628,19.701,0.0,0.0,0.0,135.883
2019-07-02 00:30:00,61.71504,11.42522,62.76369822,19.83504,5.78522,20.6615,41.88,5.64,42.2580643191,137.22,19.83504,5.78522,20.6615,19.83504,5.78522,20.6615,0.0,0.0,0.0,135.883
2019-07-02 01:00:00,56.81776,10.27018,57.738500575,15.73776,4.59018,16.3935,41.08,5.68,41.470818656,137.74,15.73776,4.59018,16.3935,15.73776,4.59018,16.3935,0.0,0.0,0.0,135.883
2019-07-02 01:30:00,55.7032,10.6501,56.7121778831,14.9832,4.3701,15.6075,40.72,6.28,41.2014174513,137.88,14.9832,4.3701,15.6075,14.9832,4.3701,15.6075,0.0,0.0,0.0,135.883
2019-07-02 02:00:00,53.58448,10.96214,54.6942868154,13.58448,3.96214,14.1505,40.0,7.0,40.6078810085,138.01,13.58448,3.96214,14.1505,13.58448,3.96214,14.1505,0.0,0.0,0.0,135.883
2019-07-02 02:30:00,51.46992,10.12706,52.4567441713,11.26992,3.28706,11.7395,40.2,6.84,40.7777586437,137.84,11.26992,3.28706,11.7395,11.26992,3.28706,11.7395,0.0,0.0,0.0,135.883
2019-07-02 03:00:00,51.5824,9.7582,52.497299521,11.1024,3.2382,11.565,40.48,6.52,41.0017170372,137.79,11.1024,3.2382,11.565,11.1024,3.2382,11.565,0.0,0.0,0.0,135.883
2019-07-02 03:30:00,52.29248,10.12864,53.2643671961,12.37248,3.6086400000000003,12.888,39.92,6.52,40.4489406536,137.79,12.37248,3.6086400000000003,12.888,12.37248,3.6086400000000003,12.888,0.0,0.0,0.0,135.883
2019-07-02 04:00:00,57.34928,11.19354,58.4314577454,17.66928,5.15354,18.4055,39.68,6.04,40.1370651643,137.83,17.66928,5.15354,18.4055,17.66928,5.15354,18.4055,0.0,0.0,0.0,135.883
2019-07-02 04:30:00,61.07456,12.13008,62.267493285,21.15456,6.1700800000000005,22.036,39.92,5.96,40.3624578043,137.8,21.15456,6.1700800000000005,22.036,21.15456,6.1700800000000005,22.036,0.0,0.0,0.0,135.883
2019-07-02 05:00:00,56.57616,11.38138,57.709597911,17.21616,5.02138,17.9335,39.36,6.36,39.8705304705,137.8,17.21616,5.02138,17.9335,17.21616,5.02138,17.9335,0.0,0.0,0.0,135.883
2019-07-02 05:30:00,53.66016,10.62588,54.7021215036,13.94016,4.06588,14.521,39.72,6.5600000000000005,40.2580675145,137.36,13.94016,4.06588,14.521,13.94016,4.06588,14.521,0.0,0.0,0.0,135.883
2019-07-02 06:00:00,54.65216,10.71688,55.6929987485,14.25216,4.15688,14.846,40.4,6.5600000000000005,40.9291289915,137.2,14.25216,4.15688,14.846,14.25216,4.15688,14.846,0.0,0.0,0.0,135.883
2019-07-02 06:30:00,61.37856,10.24208,62.2272274041,17.69856,5.16208,18.436,43.68,5.08,43.9744107408,137.41,17.69856,5.16208,18.436,17.69856,5.16208,18.436,0.0,0.0,0.0,135.883
2019-07-02 07:00:00,66.55632,10.13726,67.3239019387,21.31632,6.21726,22.2045,45.24,3.92,45.4095144215,137.84,21.31632,6.21726,22.2045,21.31632,6.21726,22.2045,0.0,0.0,0.0,135.883
2019-07-02 07:30:00,69.5768,9.1299,70.1732582417,24.8568,7.2499,25.8925,44.72,1.88,44.7594995504,137.27,24.8568,7.2499,25.8925,24.8568,7.2499,25.8925,0.0,0.0,0.0,135.883
2019-07-02 08:00:00,68.34544,8.73242,68.901047364,27.74544,8.09242,28.9015,40.6,0.64,40.6050440216,137.15,27.74544,8.09242,28.9015,27.74544,8.09242,28.9015,0.0,0.0,0.0,135.883
2019-07-02 08:30:00,66.59264,11.17952,67.5245242086,31.47264,9.17952,32.784,35.12,2.0,35.1769015122,137.02,31.47264,9.17952,32.784,31.47264,9.17952,32.784,0.0,0.0,0.0,135.883
2019-07-02 09:00:00,58.45168,11.30174,59.5342609079,31.89168,9.30174,33.2205,26.56,2.0,26.6351947618,137.08,31.89168,9.30174,33.2205,31.89168,9.30174,33.2205,0.0,0.0,0.0,135.883
2019-07-02 09:30:00,52.88384,11.56612,54.1338680033,33.48384,9.76612,34.879,19.4,1.8,19.4833262047,136.83,33.48384,9.76612,34.879,33.48384,9.76612,34.879,0.0,0.0,0.0,135.883
2019-07-02 10:00:00,48.01184,12.35512,49.5760604566,34.13184,9.95512,35.554,13.88,2.4,14.0859646457,136.88,34.13184,9.95512,35.554,34.13184,9.95512,35.554,0.0,0.0,0.0,135.883
2019-07-02 10:30:00,45.74912,10.47516,46.9330476083,29.46912,8.59516,30.697,16.28,1.88,16.3881908703,137.05,29.46912,8.59516,30.697,29.46912,8.59516,30.697,0.0,0.0,0.0,135.883
2019-07-02 11:00:00,50.33024,10.55632,51.4253726326,27.69024,8.07632,28.844,22.64,2.48,22.7754253528,136.91,27.69024,8.07632,28.844,27.69024,8.07632,28.844,0.0,0.0,0.0,135.883
2019-07-02 11:30:00,57.2552,8.0611,57.8198863735,20.0952,5.8611,20.9325,37.16,2.2,37.2250668233,136.88,20.0952,5.8611,20.9325,20.0952,5.8611,20.9325,0.0,0.0,0.0,135.883
2019-07-02 12:00:00,56.72656,7.83358,57.2648896362,19.72656,5.75358,20.5485,37.0,2.08,37.0584187466,136.76,19.72656,5.75358,20.5485,19.72656,5.75358,20.5485,0.0,0.0,0.0,135.883
2019-07-02 12:30:00,50.66448,9.05714,51.4676725591,24.74448,7.21714,25.7755,25.92,1.8399999999999999,25.985226572,136.84,24.74448,7.21714,25.7755,24.74448,7.21714,25.7755,0.0,0.0,0.0,135.883
2019-07-02 13:00:00,47.66832,8.56826,48.4322600242,24.02832,7.00826,25.0295,23.64,1.56,23.691416167,137.21,24.02832,7.00826,25.0295,24.02832,7.00826,25.0295,0.0,0.0,0.0,135.883
2019-07-02 13:30:00,49.67296,8.51628,50.3977180059,23.71296,6.91628,24.701,25.96,1.6,26.0092598895,137.02,23.71296,6.91628,24.701,23.71296,6.91628,24.701,0.0,0.0,0.0,135.883
2019-07-02 14:00:00,48.2976,9.1668,49.1598249387,24.2976,7.0868,25.31,24.0,2.08,24.0899647156,137.05,24.2976,7.0868,25.31,24.2976,7.0868,25.31,0.0,0.0,0.0,135.883
2019-07-02 14:30:00,47.22192,10.12806,48.2958313714,27.18192,7.92806,28.3145,20.04,2.2,20.1603968215,136.88,27.18192,7.92806,28.3145,27.18192,7.92806,28.3145,0.0,0.0,0.0,135.883
2019-07-02 15:00:00,50.25872,8.64546,50.9968912253,24.01872,7.00546,25.0195,26.24,1.6400000000000001,26.2912000487,137.04,24.01872,7.00546,25.0195,24.01872,7.00546,25.0195,0.0,0.0,0.0,135.883
2019-07-02 15:30:00,50.15888,8.19634,50.824140251,23.43888,6.83634,24.4155,26.72,1.3599999999999999,26.7545883915,137.37,23.43888,6.83634,24.4155,23.43888,6.83634,24.4155,0.0,0.0,0.0,135.883
2019-07-02 16:00:00,51.87872,8.78796,52.6177710455,25.87872,7.54796,26.957,26.0,1.24,26.0295524356,137.25,25.87872,7.54796,26.957,25.87872,7.54796,26.957,0.0,0.0,0.0,135.883
2019-07-02 16:30:00,54.14784,7.15312,54.6182726054,20.54784,5.99312,21.404,33.6,1.16,33.6200178465,137.14,20.54784,5.99312,21.404,20.54784,5.99312,21.404,0.0,0.0,0.0,135.883
2019-07-02 17:00:00,57.29376,5.18568,57.5279602628,15.17376,4.42568,15.806000000000001,42.12,0.76,42.1268560422,136.97,15.17376,4.42568,15.806000000000001,15.17376,4.42568,15.806000000000001,0.0,0.0,0.0,135.883
2019-07-02 17:30:00,58.07312,4.39966,58.2395421913,13.71312,3.99966,14.2845,44.36,0.4,44.3618033899,137.11,13.71312,3.99966,14.2845,13.71312,3.99966,14.2845,0.0,0.0,0.0,135.883
2019-07-02 18:00:00,58.6368,3.9074,58.766845151,10.5168,3.0674,10.955,48.12,0.84,48.1273311124,137.11,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0.0,0.0,0.0,135.883
2019-07-02 18:30:00,59.64528,3.94154,59.775372553,9.12528,2.66154,9.5055,50.52,1.28,50.5362127588,137.24,9.12528,2.66154,9.5055,9.12528,2.66154,9.5055,0.0,0.0,0.0,135.883
2019-07-02 19:00:00,60.4864,3.5402,60.5899133602,6.9264,2.0202,7.215,53.56,1.52,53.5815639936,137.13,6.9264,2.0202,7.215,6.9264,2.0202,7.215,0.0,0.0,0.0,135.883
2019-07-02 19:30:00,60.09264,2.92202,60.1636400416,6.45264,1.88202,6.7215,53.64,1.04,53.650081081,137.06,6.45264,1.88202,6.7215,6.45264,1.88202,6.7215,0.0,0.0,0.0,135.883
2019-07-02 20:00:00,59.40064,2.85852,59.469380096,5.00064,1.45852,5.209,54.4,1.4,54.4180117241,136.93,5.00064,1.45852,5.209,5.00064,1.45852,5.209,0.0,0.0,0.0,135.883
2019-07-02 20:30:00,57.95376,2.77318,58.0200726081,3.47376,1.01318,3.6185,54.48,1.76,54.5084213677,137.14,3.47376,1.01318,3.6185,3.47376,1.01318,3.6185,0.0,0.0,0.0,135.883
2019-07-02 21:00:00,58.0248,2.8339,58.0939618571,2.5848,0.7539,2.6925,55.44,2.08,55.4790050379,137.01,2.5848,0.7539,2.6925,2.5848,0.7539,2.6925,0.0,0.0,0.0,135.883
2019-07-02 21:30:00,55.90576,3.40918,56.0096108668,2.22576,0.6491800000000001,2.3185000000000002,53.68,2.76,53.7509069691,136.85,2.22576,0.6491800000000001,2.3185000000000002,2.22576,0.6491800000000001,2.3185000000000002,0.0,0.0,0.0,135.883
2019-07-02 22:00:00,53.7808,4.2344,53.9472389655,1.9008,0.5544,1.98,51.88,3.68,52.0103528156,136.37,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,135.883
2019-07-02 22:30:00,54.0128,3.5804,54.1313386866,1.8528,0.5404,1.9300000000000002,52.16,3.04,52.2485138545,136.32,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,135.883
2019-07-02 23:00:00,50.72288,4.60084,50.9311131255,1.9228800000000001,0.56084,2.003,48.8,4.04,48.966943952,136.59,1.9228800000000001,0.56084,2.003,1.9228800000000001,0.56084,2.003,0.0,0.0,0.0,135.883
2019-07-02 23:30:00,47.28368,5.69274,47.6251370922,1.96368,0.57274,2.0455,45.32,5.12,45.6082974907,136.41,1.96368,0.57274,2.0455,1.96368,0.57274,2.0455,0.0,0.0,0.0,135.883
2019-07-03 00:00:00,45.15696,6.05078,45.5605418652,1.95696,0.5707800000000001,2.0385,43.2,5.48,43.5461869743,136.47,1.95696,0.5707800000000001,2.0385,1.95696,0.5707800000000001,2.0385,0.0,0.0,0.0,135.883
2019-07-03 00:30:00,43.72416,6.5328800000000005,44.2095090314,1.9641600000000001,0.5728800000000001,2.046,41.76,5.96,42.1831625178,136.81,1.9641600000000001,0.5728800000000001,2.046,1.9641600000000001,0.5728800000000001,2.046,0.0,0.0,0.0,135.883
2019-07-03 01:00:00,42.7808,6.4694,43.2671929411,2.0208,0.5894,2.105,40.76,5.88,41.1819377883,136.98,2.0208,0.5894,2.105,2.0208,0.5894,2.105,0.0,0.0,0.0,135.883
2019-07-03 01:30:00,42.27408,7.16494,42.876965903,2.07408,0.60494,2.1605,40.2,6.5600000000000005,40.7317271915,137.21,2.07408,0.60494,2.1605,2.07408,0.60494,2.1605,0.0,0.0,0.0,135.883
2019-07-03 02:00:00,41.65344,8.11892,42.4373176084,2.05344,0.59892,2.1390000000000002,39.6,7.52,40.3076965355,137.54,2.05344,0.59892,2.1390000000000002,2.05344,0.59892,2.1390000000000002,0.0,0.0,0.0,135.883
2019-07-03 02:30:00,41.70112,8.68116,42.5951399599,2.06112,0.60116,2.147,39.64,8.08,40.4551109256,137.83,2.06112,0.60116,2.147,2.06112,0.60116,2.147,0.0,0.0,0.0,135.883
2019-07-03 03:00:00,42.06944,8.14692,42.8510220111,2.1494400000000002,0.62692,2.239,39.92,7.52,40.6221220519,137.83,2.1494400000000002,0.62692,2.239,2.1494400000000002,0.62692,2.239,0.0,0.0,0.0,135.883
2019-07-03 03:30:00,42.2528,8.1254,43.0269826156,2.2128,0.6454000000000001,2.305,40.04,7.48,40.7326895748,137.95,2.2128,0.6454000000000001,2.305,2.2128,0.6454000000000001,2.305,0.0,0.0,0.0,135.883
2019-07-03 04:00:00,42.25328,7.6455400000000004,42.9394218947,2.21328,0.64554,2.3055,40.04,7.0,40.647282812,137.92,2.21328,0.64554,2.3055,2.21328,0.64554,2.3055,0.0,0.0,0.0,135.883
2019-07-03 04:30:00,42.41136,7.60498,43.0878077633,2.21136,0.64498,2.3035,40.2,6.96,40.7980587773,137.89,2.21136,0.64498,2.3035,2.21136,0.64498,2.3035,0.0,0.0,0.0,135.883
2019-07-03 05:00:00,42.20176,7.91718,42.9379818605,2.3217600000000003,0.67718,2.4185,39.88,7.24,40.5318640085,138.31,2.3217600000000003,0.67718,2.4185,2.3217600000000003,0.67718,2.4185,0.0,0.0,0.0,135.883
2019-07-03 05:30:00,41.81776,8.48518,42.6699347439,2.89776,0.84518,3.0185,38.92,7.64,39.6627785209,138.09,2.89776,0.84518,3.0185,2.89776,0.84518,3.0185,0.0,0.0,0.0,135.883
2019-07-03 06:00:00,43.77472,9.17596,44.7261037091,4.85472,1.41596,5.057,38.92,7.76,39.6860680844,138.0,4.85472,1.41596,5.057,4.85472,1.41596,5.057,0.0,0.0,0.0,135.883
2019-07-03 06:30:00,48.39136,8.14248,49.0716181025,6.11136,1.78248,6.366,42.28,6.36,42.7556779855,138.08,6.11136,1.78248,6.366,6.11136,1.78248,6.366,0.0,0.0,0.0,135.883
2019-07-03 07:00:00,51.66864,7.37502,52.1923296994,7.86864,2.29502,8.1965,43.8,5.08,44.0936095143,138.28,7.86864,2.29502,8.1965,7.86864,2.29502,8.1965,0.0,0.0,0.0,135.883
2019-07-03 07:30:00,53.61296,5.97378,53.9447451329,10.33296,3.01378,10.7635,43.28,2.96,43.3811018763,137.9,10.33296,3.01378,10.7635,10.33296,3.01378,10.7635,0.0,0.0,0.0,135.883
2019-07-03 08:00:00,53.70928,5.06854,53.9479087255,13.94928,4.06854,14.5305,39.76,1.0,39.7725734646,137.35,13.94928,4.06854,14.5305,13.94928,4.06854,14.5305,0.0,0.0,0.0,135.883
2019-07-03 08:30:00,53.54816,6.04488,53.8882734331,18.66816,5.44488,19.446,34.88,0.6000000000000001,34.8851601688,136.94,18.66816,5.44488,19.446,18.66816,5.44488,19.446,0.0,0.0,0.0,135.883
2019-07-03 09:00:00,50.96048,8.15014,51.6080933948,22.32048,6.51014,23.2505,28.64,1.6400000000000001,28.6869168786,136.59,22.32048,6.51014,23.2505,22.32048,6.51014,23.2505,0.0,0.0,0.0,135.883
2019-07-03 09:30:00,48.63184,10.00262,49.6498566831,25.79184,7.52262,26.8665,22.84,2.48,22.9742464512,136.61,25.79184,7.52262,26.8665,25.79184,7.52262,26.8665,0.0,0.0,0.0,135.883
2019-07-03 10:00:00,45.9288,11.5059,47.3480770914,28.8888,8.4259,30.0925,17.04,3.08,17.3161196577,136.58,28.8888,8.4259,30.0925,28.8888,8.4259,30.0925,0.0,0.0,0.0,135.883
2019-07-03 10:30:00,44.04576,11.42668,45.5038239031,30.12576,8.78668,31.381,13.92,2.64,14.1681332574,136.77,30.12576,8.78668,31.381,30.12576,8.78668,31.381,0.0,0.0,0.0,135.883
2019-07-03 11:00:00,45.62096,12.27778,47.2442152337,30.30096,8.83778,31.5635,15.32,3.44,15.7014648998,136.51,30.30096,8.83778,31.5635,30.30096,8.83778,31.5635,0.0,0.0,0.0,135.883
2019-07-03 11:30:00,48.88848,11.46914,50.2157808766,27.528480000000002,8.02914,28.6755,21.36,3.44,21.635230528,136.51,27.528480000000002,8.02914,28.6755,27.528480000000002,8.02914,28.6755,0.0,0.0,0.0,135.883
2019-07-03 12:00:00,49.51616,10.22388,50.5606351167,23.39616,6.82388,24.371,26.12,3.4,26.3403568693,136.51,23.39616,6.82388,24.371,23.39616,6.82388,24.371,0.0,0.0,0.0,135.883
2019-07-03 12:30:00,45.3344,10.1642,46.4598620855,24.9744,7.2842,26.015,20.36,2.88,20.5626846496,136.56,24.9744,7.2842,26.015,24.9744,7.2842,26.015,0.0,0.0,0.0,135.883
2019-07-03 13:00:00,49.90608,9.59594,50.8202605803,26.86608,7.83594,27.985500000000002,23.04,1.76,23.1071244425,136.7,26.86608,7.83594,27.985500000000002,26.86608,7.83594,27.985500000000002,0.0,0.0,0.0,135.883
2019-07-03 13:30:00,51.16752,11.05386,52.3479027646,29.80752,8.69386,31.0495,21.36,2.36,21.48997906,136.85,29.80752,8.69386,31.0495,29.80752,8.69386,31.0495,0.0,0.0,0.0,135.883
2019-07-03 14:00:00,53.64352,9.98936,54.5656902385,28.76352,8.38936,29.962,24.88,1.6,24.931393864,136.9,28.76352,8.38936,29.962,28.76352,8.38936,29.962,0.0,0.0,0.0,135.883
2019-07-03 14:30:00,52.6344,11.6367,53.905406503,34.2744,9.9967,35.7025,18.36,1.6400000000000001,18.4331006616,136.98,34.2744,9.9967,35.7025,34.2744,9.9967,35.7025,0.0,0.0,0.0,135.883
2019-07-03 15:00:00,56.39088,12.33234,57.7236343022,36.11088,10.53234,37.6155,20.28,1.8,20.359724949,137.04,36.11088,10.53234,37.6155,36.11088,10.53234,37.6155,0.0,0.0,0.0,135.883
2019-07-03 15:30:00,60.65296,12.77378,61.9834737027,38.17296,11.13378,39.7635,22.48,1.6400000000000001,22.5397426782,137.04,38.17296,11.13378,39.7635,38.17296,11.13378,39.7635,0.0,0.0,0.0,135.883
2019-07-03 16:00:00,56.12992,12.88456,57.5897543457,36.76992,10.72456,38.302,19.36,2.16,19.4801232029,136.93,36.76992,10.72456,38.302,36.76992,10.72456,38.302,0.0,0.0,0.0,135.883
2019-07-03 16:30:00,60.78704,10.34622,61.6612398533,31.90704,9.30622,33.2365,28.88,1.04,28.8987196948,136.93,31.90704,9.30622,33.2365,31.90704,9.30622,33.2365,0.0,0.0,0.0,135.883
2019-07-03 17:00:00,59.21472,10.64596,60.1641049879,32.93472,9.60596,34.307,26.28,1.04,26.300570336,136.77,32.93472,9.60596,34.307,32.93472,9.60596,34.307,0.0,0.0,0.0,135.883
2019-07-03 17:30:00,58.32384,9.08612,59.027348653,28.68384,8.36612,29.879,29.64,0.72,29.6487436496,137.14,28.68384,8.36612,29.879,28.68384,8.36612,29.879,0.0,0.0,0.0,135.883
2019-07-03 18:00:00,59.28752,7.72386,59.7885276709,21.40752,6.24386,22.2995,37.88,1.48,37.9089013294,137.1,21.40752,6.24386,22.2995,21.40752,6.24386,22.2995,0.0,0.0,0.0,135.883
2019-07-03 18:30:00,59.11584,7.19212,59.551734895,18.07584,5.27212,18.829,41.04,1.92,41.0848877326,137.0,18.07584,5.27212,18.829,18.07584,5.27212,18.829,0.0,0.0,0.0,135.883
2019-07-03 19:00:00,60.68192,5.72556,60.9514351939,13.32192,3.88556,13.877,47.36,1.8399999999999999,47.3957297655,136.93,13.32192,3.88556,13.877,13.32192,3.88556,13.877,0.0,0.0,0.0,135.883
2019-07-03 19:30:00,61.03712,4.34916,61.1918720959,8.87712,2.58916,9.247,52.16,1.76,52.1896848046,136.93,8.87712,2.58916,9.247,8.87712,2.58916,9.247,0.0,0.0,0.0,135.883
2019-07-03 20:00:00,60.67488,3.42684,60.7715747319,5.71488,1.66684,5.953,54.96,1.76,54.9881732739,136.96,5.71488,1.66684,5.953,5.71488,1.66684,5.953,0.0,0.0,0.0,135.883
2019-07-03 20:30:00,60.14688,2.95284,60.2193194731,4.22688,1.23284,4.4030000000000005,55.92,1.72,55.946445821,136.54,4.22688,1.23284,4.4030000000000005,4.22688,1.23284,4.4030000000000005,0.0,0.0,0.0,135.883
2019-07-03 21:00:00,59.24976,2.80118,59.3159394215,3.56976,1.04118,3.7185,55.68,1.76,55.7078091474,136.19,3.56976,1.04118,3.7185,3.56976,1.04118,3.7185,0.0,0.0,0.0,135.883
2019-07-03 21:30:00,58.3392,2.8356,58.4080720791,3.1392,0.9156000000000001,3.27,55.2,1.92,55.233381211,135.99,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,135.883
2019-07-03 22:00:00,56.65088,3.15484,56.7386571942,2.45088,0.71484,2.553,54.2,2.44,54.2548947101,135.94,2.45088,0.71484,2.553,2.45088,0.71484,2.553,0.0,0.0,0.0,135.883
2019-07-03 22:30:00,55.7296,3.2778,55.8259105524,2.0496,0.5978,2.135,53.68,2.68,53.7468585128,135.94,2.0496,0.5978,2.135,2.0496,0.5978,2.135,0.0,0.0,0.0,135.883
2019-07-03 23:00:00,52.91536,4.02198,53.0679907953,1.9953600000000002,0.58198,2.0785,50.92,3.44,51.0360656791,136.39,1.9953600000000002,0.58198,2.0785,1.9953600000000002,0.58198,2.0785,0.0,0.0,0.0,135.883
2019-07-03 23:30:00,49.74608,4.35094,49.9359905704,2.02608,0.59094,2.1105,47.72,3.76,47.8679015625,136.84,2.02608,0.59094,2.1105,2.02608,0.59094,2.1105,0.0,0.0,0.0,135.883
2019-07-04 00:00:00,47.39712,4.94916,47.6548126531,2.15712,0.62916,2.247,45.24,4.32,45.4457918844,136.52,2.15712,0.62916,2.247,2.15712,0.62916,2.247,0.0,0.0,0.0,135.883
2019-07-04 00:30:00,46.12736,6.29048,46.5543067739,3.32736,0.9704800000000001,3.466,42.8,5.32,43.1293681846,135.85,3.32736,0.9704800000000001,3.466,3.32736,0.9704800000000001,3.466,0.0,0.0,0.0,135.883
2019-07-04 01:00:00,46.64208,6.69394,47.1199794084,4.16208,1.21394,4.3355,42.48,5.48,42.8320067239,135.91,4.16208,1.21394,4.3355,4.16208,1.21394,4.3355,0.0,0.0,0.0,135.883
2019-07-04 01:30:00,47.48912,7.8826600000000004,48.1388912113,5.76912,1.68266,6.0095,41.72,6.2,42.1781744508,135.96,5.76912,1.68266,6.0095,5.76912,1.68266,6.0095,0.0,0.0,0.0,135.883
