Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-04 02:00:00,50.05904,9.59222,50.9697770277,9.29904,2.7122200000000003,9.6865,40.76,6.88,41.3365697658,136.12,9.29904,2.7122200000000003,9.6865,9.29904,2.7122200000000003,9.6865,0.0,0.0,0.0,135.883
2019-07-04 02:30:00,51.48544,10.03492,52.4542672373,10.40544,3.03492,10.839,41.08,7.0,41.6721297752,136.28,10.40544,3.03492,10.839,10.40544,3.03492,10.839,0.0,0.0,0.0,135.883
2019-07-04 03:00:00,53.6992,10.5456,54.7248915942,12.9792,3.7856,13.52,40.72,6.76,41.2773061137,136.39,12.9792,3.7856,13.52,12.9792,3.7856,13.52,0.0,0.0,0.0,135.883
2019-07-04 03:30:00,54.42944,10.43192,55.4201127173,13.54944,3.9519200000000003,14.114,40.88,6.48,41.3903950211,136.39,13.54944,3.9519200000000003,14.114,13.54944,3.9519200000000003,14.114,0.0,0.0,0.0,135.883
2019-07-04 04:00:00,55.46352,10.40186,56.4304947901,14.543520000000001,4.24186,15.1495,40.92,6.16,41.3810584688,136.39,14.543520000000001,4.24186,15.1495,14.543520000000001,4.24186,15.1495,0.0,0.0,0.0,135.883
2019-07-04 04:30:00,59.69936,11.52398,60.8014448796,18.93936,5.52398,19.7285,40.76,6.0,41.1992427115,136.39,18.93936,5.52398,19.7285,18.93936,5.52398,19.7285,0.0,0.0,0.0,135.883
2019-07-04 05:00:00,61.65936,12.18398,62.8516192651,21.33936,6.22398,22.2285,40.32,5.96,40.7581157563,136.52,21.33936,6.22398,22.2285,21.33936,6.22398,22.2285,0.0,0.0,0.0,135.883
2019-07-04 05:30:00,59.70928,12.05854,60.9147478452,19.94928,5.8185400000000005,20.7805,39.76,6.24,40.2466793661,136.21,19.94928,5.8185400000000005,20.7805,19.94928,5.8185400000000005,20.7805,0.0,0.0,0.0,135.883
2019-07-04 06:00:00,60.75936,12.27648,61.9871905219,20.55936,5.99648,21.416,40.2,6.28,40.6875705837,136.64,20.55936,5.99648,21.416,20.55936,5.99648,21.416,0.0,0.0,0.0,135.883
2019-07-04 06:30:00,62.51952,10.78486,63.4429159659,19.55952,5.70486,20.3745,42.96,5.08,43.2593111364,136.94,19.55952,5.70486,20.3745,19.55952,5.70486,20.3745,0.0,0.0,0.0,135.883
2019-07-04 07:00:00,62.96736,9.41048,63.6666754213,18.68736,5.45048,19.466,44.28,3.96,44.4567205268,137.05,18.68736,5.45048,19.466,18.68736,5.45048,19.466,0.0,0.0,0.0,135.883
2019-07-04 07:30:00,64.11968,7.44324,64.5502531753,19.75968,5.76324,20.583,44.36,1.6800000000000002,44.3918010448,136.54,19.75968,5.76324,20.583,19.75968,5.76324,20.583,0.0,0.0,0.0,135.883
2019-07-04 08:00:00,59.58224,6.14482,59.8982648851,18.46224,5.38482,19.2315,41.12,0.76,41.1270227466,136.39,18.46224,5.38482,19.2315,18.46224,5.38482,19.2315,0.0,0.0,0.0,135.883
2019-07-04 08:30:00,58.1488,7.0534,58.5750236278,21.9888,6.4134,22.905,36.16,0.64,36.1656632733,136.15,21.9888,6.4134,22.905,21.9888,6.4134,22.905,0.0,0.0,0.0,135.883
2019-07-04 09:00:00,57.70272,9.53496,58.4852063141,28.30272,8.25496,29.482,29.4,1.28,29.427850754,136.15,28.30272,8.25496,29.482,28.30272,8.25496,29.482,0.0,0.0,0.0,135.883
2019-07-04 09:30:00,59.2848,11.3314,60.3579997763,32.4048,9.4514,33.755,26.88,1.88,26.9456638441,136.15,32.4048,9.4514,33.755,32.4048,9.4514,33.755,0.0,0.0,0.0,135.883
2019-07-04 10:00:00,58.37696,14.04328,60.0423448243,38.13696,11.12328,39.726,20.24,2.92,20.4495476723,137.15,38.13696,11.12328,39.726,38.13696,11.12328,39.726,0.0,0.0,0.0,135.883
2019-07-04 10:30:00,59.84832,17.19076,62.2683196834,46.04832,13.43076,47.967,13.8,3.76,14.3030626091,137.06,46.04832,13.43076,47.967,46.04832,13.43076,47.967,0.0,0.0,0.0,135.883
2019-07-04 11:00:00,65.44128,20.337040000000002,68.528507382,53.68128,15.65704,55.918,11.76,4.68,12.6570138658,137.11,53.68128,15.65704,55.918,53.68128,15.65704,55.918,0.0,0.0,0.0,135.883
2019-07-04 11:30:00,72.15856,24.57958,76.2300041601,64.79856,18.89958,67.4985,7.36,5.68,9.2968811975,137.04,64.79856,18.89958,67.4985,64.79856,18.89958,67.4985,0.0,0.0,0.0,135.883
2019-07-04 12:00:00,73.17648,26.06314,77.6793697957,69.33648,20.22314,72.2255,3.84,5.84,6.9893633473,137.11,69.33648,20.22314,72.2255,69.33648,20.22314,72.2255,0.0,0.0,0.0,135.883
2019-07-04 12:30:00,73.2152,26.0261,77.7034323068,70.8552,20.6661,73.8075,2.36,5.36,5.8565518866,137.01,70.8552,20.6661,73.8075,70.8552,20.6661,73.8075,0.0,0.0,0.0,135.883
2019-07-04 13:00:00,71.3256,25.3633,75.7009788725,69.4056,20.2433,72.2975,1.92,5.12,5.468162397,136.92,69.4056,20.2433,72.2975,69.4056,20.2433,72.2975,0.0,0.0,0.0,135.883
2019-07-04 13:30:00,66.84704,23.61872,70.8969018449,64.24704,18.73872,66.924,2.6,4.88,5.5294122653,136.8,64.24704,18.73872,66.924,64.24704,18.73872,66.924,0.0,0.0,0.0,135.883
2019-07-04 14:00:00,62.73968,22.80074,66.7543346237,60.61968,17.68074,63.1455,2.12,5.12,5.5415521291,136.8,60.61968,17.68074,63.1455,60.61968,17.68074,63.1455,0.0,0.0,0.0,135.883
2019-07-04 14:30:00,64.83184,22.83262,68.7349693668,62.51184,18.23262,65.1165,2.32,4.6,5.1519316766,136.95,62.51184,18.23262,65.1165,62.51184,18.23262,65.1165,0.0,0.0,0.0,135.883
2019-07-04 15:00:00,72.9552,23.5336,76.6569731727,65.8752,19.2136,68.62,7.08,4.32,8.2939013739,137.02,65.8752,19.2136,68.62,65.8752,19.2136,68.62,0.0,0.0,0.0,135.883
2019-07-04 15:30:00,76.3256,21.9583,79.4214338466,64.7256,18.8783,67.4225,11.6,3.08,12.0019331776,137.12,64.7256,18.8783,67.4225,64.7256,18.8783,67.4225,0.0,0.0,0.0,135.883
2019-07-04 16:00:00,70.68624,19.51682,73.3311038254,55.80624,16.27682,58.1315,14.88,3.24,15.2286571962,136.61,55.80624,16.27682,58.1315,55.80624,16.27682,58.1315,0.0,0.0,0.0,135.883
2019-07-04 16:30:00,76.28512,17.09316,78.1766950708,48.04512,14.01316,50.047,28.24,3.08,28.407463808,136.25,48.04512,14.01316,50.047,48.04512,14.01316,50.047,0.0,0.0,0.0,135.883
2019-07-04 17:00:00,80.5352,15.7811,82.0668115394,45.0552,13.1411,46.9325,35.48,2.64,35.5780831412,136.03,45.0552,13.1411,46.9325,45.0552,13.1411,46.9325,0.0,0.0,0.0,135.883
2019-07-04 17:30:00,82.20464,13.56802,83.3168290578,43.36464,12.64802,45.1715,38.84,0.92,38.8508944556,136.07,43.36464,12.64802,45.1715,43.36464,12.64802,45.1715,0.0,0.0,0.0,135.883
2019-07-04 18:00:00,77.89904,10.32722,78.5806076959,34.85904,10.16722,36.3115,43.04,0.16,43.0402973967,135.81,34.85904,10.16722,36.3115,34.85904,10.16722,36.3115,0.0,0.0,0.0,135.883
2019-07-04 18:30:00,77.47136,9.50748,78.0525707213,30.95136,9.02748,32.241,46.52,0.48,46.5224762883,135.75,30.95136,9.02748,32.241,30.95136,9.02748,32.241,0.0,0.0,0.0,135.883
2019-07-04 19:00:00,73.26464,6.32552,73.5371992776,20.86464,6.08552,21.734,52.4,0.24,52.4005496154,135.45,20.86464,6.08552,21.734,20.86464,6.08552,21.734,0.0,0.0,0.0,135.883
2019-07-04 19:30:00,69.15312,4.62966,69.3079198754,14.91312,4.34966,15.5345,54.24,0.28,54.240722709,135.35,14.91312,4.34966,15.5345,14.91312,4.34966,15.5345,0.0,0.0,0.0,135.883
2019-07-04 20:00:00,70.41776,5.48018,70.6306823997,17.41776,5.08018,18.1435,53.0,0.4,53.0015094125,135.41,17.41776,5.08018,18.1435,17.41776,5.08018,18.1435,0.0,0.0,0.0,135.883
2019-07-04 20:30:00,75.03536,6.48198,75.3148147116,20.71536,6.04198,21.5785,54.32,0.44,54.3217820032,135.54,20.71536,6.04198,21.5785,20.71536,6.04198,21.5785,0.0,0.0,0.0,135.883
2019-07-04 21:00:00,73.47952,6.48986,73.7655620344,18.95952,5.52986,19.7495,54.52,0.96,54.5284512892,135.3,18.95952,5.52986,19.7495,18.95952,5.52986,19.7495,0.0,0.0,0.0,135.883
2019-07-04 21:30:00,73.31936,6.45648,73.6030888265,18.15936,5.29648,18.916,55.16,1.16,55.1721958961,135.27,18.15936,5.29648,18.916,18.15936,5.29648,18.916,0.0,0.0,0.0,135.883
2019-07-04 22:00:00,70.98512,6.47066,71.2794269214,16.42512,4.79066,17.1095,54.56,1.6800000000000002,54.5858589746,135.34,16.42512,4.79066,17.1095,16.42512,4.79066,17.1095,0.0,0.0,0.0,135.883
2019-07-04 22:30:00,65.66864,5.4850200000000005,65.8973119622,11.94864,3.48502,12.4465,53.72,2.0,53.7572171899,135.27,11.94864,3.48502,12.4465,11.94864,3.48502,12.4465,0.0,0.0,0.0,135.883
2019-07-04 23:00:00,67.2984,7.0687,67.6686128294,16.4184,4.7887,17.1025,50.88,2.2800000000000002,50.9310592861,135.17,16.4184,4.7887,17.1025,16.4184,4.7887,17.1025,0.0,0.0,0.0,135.883
2019-07-04 23:30:00,65.53744,7.80342,66.0003742827,17.97744,5.24342,18.7265,47.56,2.56,47.6288484009,135.17,17.97744,5.24342,18.7265,17.97744,5.24342,18.7265,0.0,0.0,0.0,135.883
2019-07-05 00:00:00,56.70096,7.44778,57.1880082871,11.82096,3.44778,12.3135,44.88,4.0,45.0579005281,135.76,11.82096,3.44778,12.3135,11.82096,3.44778,12.3135,0.0,0.0,0.0,135.883
2019-07-05 00:30:00,55.85184,8.61012,56.5116111768,12.65184,3.6901200000000003,13.179,43.2,4.92,43.4792640232,136.38,12.65184,3.6901200000000003,13.179,12.65184,3.6901200000000003,13.179,0.0,0.0,0.0,135.883
2019-07-05 01:00:00,62.9352,11.2211,63.9277129596,21.0552,6.1411,21.9325,41.88,5.08,42.186974293,136.73,21.0552,6.1411,21.9325,21.0552,6.1411,21.9325,0.0,0.0,0.0,135.883
2019-07-05 01:30:00,61.53008,11.71294,62.6350038577,20.41008,5.95294,21.2605,41.12,5.76,41.5214643287,137.07,20.41008,5.95294,21.2605,20.41008,5.95294,21.2605,0.0,0.0,0.0,135.883
2019-07-05 02:00:00,72.63104,16.12572,74.3996425865,33.07104,9.64572,34.449,39.56,6.48,40.0872049412,137.34,33.07104,9.64572,34.449,33.07104,9.64572,34.449,0.0,0.0,0.0,135.883
2019-07-05 02:30:00,75.7752,17.7811,77.8334661457,37.3752,10.9011,38.9325,38.4,6.88,39.0114649815,137.22,37.3752,10.9011,38.9325,37.3752,10.9011,38.9325,0.0,0.0,0.0,135.883
2019-07-05 03:00:00,63.80432,14.30626,65.3885335961,25.32432,7.38626,26.3795,38.48,6.92,39.0972735622,136.96,25.32432,7.38626,26.3795,25.32432,7.38626,26.3795,0.0,0.0,0.0,135.883
2019-07-05 03:30:00,60.28256,13.13408,61.6967673189,21.44256,6.25408,22.336,38.84,6.88,39.4446447569,136.66,21.44256,6.25408,22.336,21.44256,6.25408,22.336,0.0,0.0,0.0,135.883
2019-07-05 04:00:00,61.1152,12.8686,62.4553323344,22.3152,6.5086,23.245,38.8,6.36,39.3178025836,136.49,22.3152,6.5086,23.245,22.3152,6.5086,23.245,0.0,0.0,0.0,135.883
2019-07-05 04:30:00,56.69344,11.28392,57.8054754292,17.29344,5.04392,18.014,39.4,6.24,39.8910716828,136.55,17.29344,5.04392,18.014,17.29344,5.04392,18.014,0.0,0.0,0.0,135.883
2019-07-05 05:00:00,54.16832,10.18576,55.1176614018,14.48832,4.22576,15.092,39.68,5.96,40.1251043612,136.55,14.48832,4.22576,15.092,14.48832,4.22576,15.092,0.0,0.0,0.0,135.883
2019-07-05 05:30:00,53.7928,10.9479,54.8955539753,14.6328,4.2679,15.2425,39.16,6.68,39.7256592142,136.63,14.6328,4.2679,15.2425,14.6328,4.2679,15.2425,0.0,0.0,0.0,135.883
2019-07-05 06:00:00,53.37568,10.28624,54.357795658,13.73568,4.00624,14.308,39.64,6.28,40.1343742944,137.06,13.73568,4.00624,14.308,13.73568,4.00624,14.308,0.0,0.0,0.0,135.883
2019-07-05 06:30:00,54.03424,8.58832,54.7125061828,11.75424,3.4283200000000003,12.244,42.28,5.16,42.5937084556,136.88,11.75424,3.4283200000000003,12.244,11.75424,3.4283200000000003,12.244,0.0,0.0,0.0,135.883
2019-07-05 07:00:00,56.79728,7.45754,57.284779115,11.71728,3.41754,12.2055,45.08,4.04,45.2606672509,137.04,11.71728,3.41754,12.2055,11.71728,3.41754,12.2055,0.0,0.0,0.0,135.883
2019-07-05 07:30:00,60.65568,5.34124,60.8903962953,13.37568,3.90124,13.933,47.28,1.44,47.3019238509,136.73,13.37568,3.90124,13.933,13.37568,3.90124,13.933,0.0,0.0,0.0,135.883
2019-07-05 08:00:00,62.23504,6.53522,62.5772267223,20.07504,5.85522,20.9115,42.16,0.68,42.1654835144,136.77,20.07504,5.85522,20.9115,20.07504,5.85522,20.9115,0.0,0.0,0.0,135.883
2019-07-05 08:30:00,57.82368,7.85524,58.3548006954,23.50368,6.85524,24.483,34.32,1.0,34.3345656737,136.62,23.50368,6.85524,24.483,23.50368,6.85524,24.483,0.0,0.0,0.0,135.883
2019-07-05 09:00:00,53.20672,8.73696,53.9192871169,23.64672,6.89696,24.632,29.56,1.8399999999999999,29.6172112124,136.73,23.64672,6.89696,24.632,23.64672,6.89696,24.632,0.0,0.0,0.0,135.883
2019-07-05 09:30:00,49.89616,9.52638,50.7974280712,25.25616,7.36638,26.3085,24.64,2.16,24.7344941327,136.63,25.25616,7.36638,26.3085,25.25616,7.36638,26.3085,0.0,0.0,0.0,135.883
2019-07-05 10:00:00,50.95344,8.08142,51.5903323991,21.67344,6.32142,22.5765,29.28,1.76,29.3328484808,136.63,21.67344,6.32142,22.5765,21.67344,6.32142,22.5765,0.0,0.0,0.0,135.883
2019-07-05 10:30:00,49.25344,9.12892,50.0923001289,21.97344,6.40892,22.889,27.28,2.7199999999999998,27.4152658203,136.48,21.97344,6.40892,22.889,21.97344,6.40892,22.889,0.0,0.0,0.0,135.883
2019-07-05 11:00:00,43.93824,10.890320000000001,45.2677368995,24.85824,7.25032,25.894,19.08,3.64,19.4241087312,136.44,24.85824,7.25032,25.894,24.85824,7.25032,25.894,0.0,0.0,0.0,135.883
2019-07-05 11:30:00,45.59552,11.01536,46.907244643,23.91552,6.97536,24.912,21.68,4.04,22.0532083834,136.36,23.91552,6.97536,24.912,23.91552,6.97536,24.912,0.0,0.0,0.0,135.883
2019-07-05 12:00:00,45.23712,11.21416,46.6063773576,24.59712,7.17416,25.622,20.64,4.04,21.0316713554,136.32,24.59712,7.17416,25.622,24.59712,7.17416,25.622,0.0,0.0,0.0,135.883
2019-07-05 12:30:00,42.91776,11.49268,44.4298977829,25.27776,7.37268,26.331,17.64,4.12,18.114745375,136.29,25.27776,7.37268,26.331,25.27776,7.37268,26.331,0.0,0.0,0.0,135.883
2019-07-05 13:00:00,44.49568,9.72124,45.545230769,22.49568,6.56124,23.433,22.0,3.16,22.2257868252,136.32,22.49568,6.56124,23.433,22.49568,6.56124,23.433,0.0,0.0,0.0,135.883
2019-07-05 13:30:00,43.30176,11.80968,44.8833038089,28.42176,8.28968,29.606,14.88,3.52,15.290676898,136.18,28.42176,8.28968,29.606,28.42176,8.28968,29.606,0.0,0.0,0.0,135.883
2019-07-05 14:00:00,42.40928,10.96104,43.8028700886,24.68928,7.20104,25.718,17.72,3.76,18.114524559,136.05,24.68928,7.20104,25.718,24.68928,7.20104,25.718,0.0,0.0,0.0,135.883
2019-07-05 14:30:00,43.43312,8.74966,44.3056707776,19.71312,5.74966,20.5345,23.72,3.0,23.9089606633,136.08,19.71312,5.74966,20.5345,19.71312,5.74966,20.5345,0.0,0.0,0.0,135.883
2019-07-05 15:00:00,46.9712,9.3316,47.8891677522,22.5312,6.5716,23.47,24.44,2.76,24.5953491539,136.13,22.5312,6.5716,23.47,22.5312,6.5716,23.47,0.0,0.0,0.0,135.883
2019-07-05 15:30:00,45.92624,9.09682,46.8184969286,23.64624,6.89682,24.6315,22.28,2.2,22.3883541155,136.25,23.64624,6.89682,24.6315,23.64624,6.89682,24.6315,0.0,0.0,0.0,135.883
2019-07-05 16:00:00,48.19552,9.49036,49.1210248366,23.07552,6.73036,24.037,25.12,2.76,25.2711693437,136.07,23.07552,6.73036,24.037,23.07552,6.73036,24.037,0.0,0.0,0.0,135.883
2019-07-05 16:30:00,49.1736,9.0573,50.0007761965,22.4136,6.5373,23.3475,26.76,2.52,26.8783928091,136.12,22.4136,6.5373,23.3475,22.4136,6.5373,23.3475,0.0,0.0,0.0,135.883
2019-07-05 17:00:00,50.94736,7.72298,51.5293888092,20.30736,5.92298,21.1535,30.64,1.8,30.6928265235,136.02,20.30736,5.92298,21.1535,20.30736,5.92298,21.1535,0.0,0.0,0.0,135.883
2019-07-05 17:30:00,51.50736,5.16298,51.7654759145,16.46736,4.80298,17.1535,35.04,0.36,35.0418492663,135.99,16.46736,4.80298,17.1535,16.46736,4.80298,17.1535,0.0,0.0,0.0,135.883
2019-07-05 18:00:00,52.81328,5.03054,53.0523220703,15.05328,4.39054,15.6805,37.76,0.64,37.7654233393,135.92,15.05328,4.39054,15.6805,15.05328,4.39054,15.6805,0.0,0.0,0.0,135.883
2019-07-05 18:30:00,54.5488,5.1584,54.7921588551,12.7488,3.7184,13.28,41.8,1.44,41.8247964729,135.92,12.7488,3.7184,13.28,12.7488,3.7184,13.28,0.0,0.0,0.0,135.883
2019-07-05 19:00:00,56.57408,4.00244,56.7154833692,10.29408,3.00244,10.723,46.28,1.0,46.2908025422,135.9,10.29408,3.00244,10.723,10.29408,3.00244,10.723,0.0,0.0,0.0,135.883
2019-07-05 19:30:00,58.73392,2.60906,58.791840868,6.61392,1.9290600000000002,6.8895,52.12,0.68,52.1244357284,135.72,6.61392,1.9290600000000002,6.8895,6.61392,1.9290600000000002,6.8895,0.0,0.0,0.0,135.883
2019-07-05 20:00:00,61.01968,1.91074,61.0495886526,5.17968,1.5107400000000002,5.3955,55.84,0.4,55.8414326464,135.47,5.17968,1.5107400000000002,5.3955,5.17968,1.5107400000000002,5.3955,0.0,0.0,0.0,135.883
2019-07-05 20:30:00,60.06736,1.26298,60.0806362803,3.5073600000000003,1.02298,3.6535,56.56,0.24,56.5605091915,135.02,3.5073600000000003,1.02298,3.6535,3.5073600000000003,1.02298,3.6535,0.0,0.0,0.0,135.883
2019-07-05 21:00:00,60.53184,1.26512,60.5450591081,3.65184,1.06512,3.8040000000000003,56.88,0.2,56.8803516164,134.91,3.65184,1.06512,3.8040000000000003,3.65184,1.06512,3.8040000000000003,0.0,0.0,0.0,135.883
2019-07-05 21:30:00,58.57296,2.09378,58.6103707363,2.65296,0.77378,2.7635,55.92,1.32,55.9355772295,134.69,2.65296,0.77378,2.7635,2.65296,0.77378,2.7635,0.0,0.0,0.0,135.883
2019-07-05 22:00:00,57.38736,2.85298,57.4582333756,2.78736,0.81298,2.9035,54.6,2.04,54.6380965994,133.99,2.78736,0.81298,2.9035,2.78736,0.81298,2.9035,0.0,0.0,0.0,135.883
2019-07-05 22:30:00,58.99712,3.18416,59.0829843796,5.15712,1.5041600000000002,5.372,53.84,1.6800000000000002,53.8662046185,134.38,5.15712,1.5041600000000002,5.372,5.15712,1.5041600000000002,5.372,0.0,0.0,0.0,135.883
2019-07-05 23:00:00,66.72256,6.32908,67.0220655202,14.84256,4.32908,15.461,51.88,2.0,51.9185361889,135.0,14.84256,4.32908,15.461,14.84256,4.32908,15.461,0.0,0.0,0.0,135.883
2019-07-05 23:30:00,85.22048,14.12764,86.383565702,37.74048,11.00764,39.313,47.48,3.12,47.5824001076,135.89,37.74048,11.00764,39.313,37.74048,11.00764,39.313,0.0,0.0,0.0,135.883
2019-07-06 00:00:00,73.648,12.839,74.758730761,29.208,8.519,30.425,44.44,4.32,44.6494792803,136.69,29.208,8.519,30.425,29.208,8.519,30.425,0.0,0.0,0.0,135.883
2019-07-06 00:30:00,66.63616,12.75388,67.8457019611,25.07616,7.31388,26.121,41.56,5.44,41.9145225429,137.4,25.07616,7.31388,26.121,25.07616,7.31388,26.121,0.0,0.0,0.0,135.883
2019-07-06 01:00:00,61.788,12.3765,63.0153528614,21.588,6.2965,22.4875,40.2,6.08,40.6571814075,137.56,21.588,6.2965,22.4875,21.588,6.2965,22.4875,0.0,0.0,0.0,135.883
2019-07-06 01:30:00,59.27984,12.98662,60.6856797725,19.83984,5.78662,20.6665,39.44,7.2,40.0918146259,137.53,19.83984,5.78662,20.6665,19.83984,5.78662,20.6665,0.0,0.0,0.0,135.883
2019-07-06 02:00:00,55.99856,13.15458,57.5228797701,17.39856,5.07458,18.1235,38.6,8.08,39.4366124306,137.97,17.39856,5.07458,18.1235,17.39856,5.07458,18.1235,0.0,0.0,0.0,135.883
2019-07-06 02:30:00,51.98304,12.35172,53.4303418911,13.82304,4.03172,14.399000000000001,38.16,8.32,39.0564719349,138.22,13.82304,4.03172,14.399000000000001,13.82304,4.03172,14.399000000000001,0.0,0.0,0.0,135.883
2019-07-06 03:00:00,56.21264,12.65202,57.618872827,17.73264,5.17202,18.4715,38.48,7.48,39.2002653052,138.48,17.73264,5.17202,18.4715,17.73264,5.17202,18.4715,0.0,0.0,0.0,135.883
2019-07-06 03:30:00,59.98688,13.13784,61.4087014355,20.90688,6.09784,21.778,39.08,7.04,39.7090417915,138.57,20.90688,6.09784,21.778,20.90688,6.09784,21.778,0.0,0.0,0.0,135.883
2019-07-06 04:00:00,57.9408,12.0894,59.1885960046,18.8208,5.4894,19.605,39.12,6.6,39.6728420963,138.14,18.8208,5.4894,19.605,18.8208,5.4894,19.605,0.0,0.0,0.0,135.883
2019-07-06 04:30:00,59.05088,12.18984,60.2959254676,19.85088,5.78984,20.678,39.2,6.4,39.7190130794,138.09,19.85088,5.78984,20.678,19.85088,5.78984,20.678,0.0,0.0,0.0,135.883
2019-07-06 05:00:00,57.71344,12.42142,59.0350136059,19.27344,5.6214200000000005,20.0765,38.44,6.8,39.0368236413,138.4,19.27344,5.6214200000000005,20.0765,19.27344,5.6214200000000005,20.0765,0.0,0.0,0.0,135.883
2019-07-06 05:30:00,60.9808,14.4544,62.6704687074,23.5008,6.8544,24.48,37.48,7.6,38.2427823256,138.4,23.5008,6.8544,24.48,23.5008,6.8544,24.48,0.0,0.0,0.0,135.883
2019-07-06 06:00:00,63.50784,15.36812,65.3408360354,26.90784,7.84812,28.029,36.6,7.52,37.3645607495,138.43,26.90784,7.84812,28.029,26.90784,7.84812,28.029,0.0,0.0,0.0,135.883
2019-07-06 06:30:00,64.1256,14.8683,65.8267340846,26.5656,7.7483,27.6725,37.56,7.12,38.2288895994,138.65,26.5656,7.7483,27.6725,26.5656,7.7483,27.6725,0.0,0.0,0.0,135.883
2019-07-06 07:00:00,62.94512,12.95566,64.2645878992,23.02512,6.71566,23.9845,39.92,6.24,40.4047521958,138.69,23.02512,6.71566,23.9845,23.02512,6.71566,23.9845,0.0,0.0,0.0,135.883
2019-07-06 07:30:00,57.44768,10.64724,58.4260186646,16.20768,4.72724,16.883,41.24,5.92,41.6627411484,138.46,16.20768,4.72724,16.883,16.20768,4.72724,16.883,0.0,0.0,0.0,135.883
2019-07-06 08:00:00,58.14352,9.85686,58.9731007074,17.06352,4.97686,17.7745,41.08,4.88,41.368838514,138.07,17.06352,4.97686,17.7745,17.06352,4.97686,17.7745,0.0,0.0,0.0,135.883
2019-07-06 08:30:00,64.46576,9.47418,65.1582251067,19.86576,5.79418,20.6935,44.6,3.68,44.7515631012,137.95,19.86576,5.79418,20.6935,19.86576,5.79418,20.6935,0.0,0.0,0.0,135.883
2019-07-06 09:00:00,65.32656,8.50858,65.8783376767,18.88656,5.50858,19.6735,46.44,3.0,46.5367983428,138.08,18.88656,5.50858,19.6735,18.88656,5.50858,19.6735,0.0,0.0,0.0,135.883
2019-07-06 09:30:00,69.48128,9.31704,70.1031775656,21.52128,6.27704,22.418,47.96,3.04,48.0562503739,137.73,21.52128,6.27704,22.418,21.52128,6.27704,22.418,0.0,0.0,0.0,135.883
2019-07-06 10:00:00,67.26736,10.18798,68.0344960873,24.50736,7.1479800000000004,25.5285,42.76,3.04,42.867927405,137.48,24.50736,7.1479800000000004,25.5285,24.50736,7.1479800000000004,25.5285,0.0,0.0,0.0,135.883
2019-07-06 10:30:00,58.95824,6.85282,59.3551615772,13.75824,4.01282,14.3315,45.2,2.84,45.2891333545,137.46,13.75824,4.01282,14.3315,13.75824,4.01282,14.3315,0.0,0.0,0.0,135.883
2019-07-06 11:00:00,56.30528,6.03404,56.6276804628,12.18528,3.55404,12.693,44.12,2.48,44.1896458461,137.44,12.18528,3.55404,12.693,12.18528,3.55404,12.693,0.0,0.0,0.0,135.883
2019-07-06 11:30:00,55.60784,5.24062,55.8542385809,10.28784,3.00062,10.7165,45.32,2.24,45.3753236903,137.44,10.28784,3.00062,10.7165,10.28784,3.00062,10.7165,0.0,0.0,0.0,135.883
2019-07-06 12:00:00,53.04032,6.19176,53.4005003497,13.00032,3.79176,13.542,40.04,2.4,40.1118635817,137.41,13.00032,3.79176,13.542,13.00032,3.79176,13.542,0.0,0.0,0.0,135.883
2019-07-06 12:30:00,58.29648,5.80814,58.5851010979,10.17648,2.96814,10.6005,48.12,2.84,48.2037342952,137.5,10.17648,2.96814,10.6005,10.17648,2.96814,10.6005,0.0,0.0,0.0,135.883
2019-07-06 13:00:00,58.63184,7.42262,59.0998134468,13.79184,4.02262,14.3665,44.84,3.4,44.968718016,137.59,13.79184,4.02262,14.3665,13.79184,4.02262,14.3665,0.0,0.0,0.0,135.883
2019-07-06 13:30:00,56.53408,9.85744,57.3870309809,18.57408,5.41744,19.348,37.96,4.44,38.2187807236,137.84,18.57408,5.41744,19.348,18.57408,5.41744,19.348,0.0,0.0,0.0,135.883
2019-07-06 14:00:00,52.5008,9.2844,53.3154206961,15.1008,4.4044,15.73,37.4,4.88,37.717030636,138.0,15.1008,4.4044,15.73,15.1008,4.4044,15.73,0.0,0.0,0.0,135.883
2019-07-06 14:30:00,45.34128,10.45954,46.5320711881,19.54128,5.69954,20.3555,25.8,4.76,26.2354264307,138.18,19.54128,5.69954,20.3555,19.54128,5.69954,20.3555,0.0,0.0,0.0,135.883
2019-07-06 15:00:00,41.13552,11.04786,42.5932649165,23.61552,6.88786,24.5995,17.52,4.16,18.007109707,138.18,23.61552,6.88786,24.5995,23.61552,6.88786,24.5995,0.0,0.0,0.0,135.883
2019-07-06 15:30:00,44.50176,10.90468,45.8183226341,23.26176,6.78468,24.231,21.24,4.12,21.6358960988,138.31,23.26176,6.78468,24.231,23.26176,6.78468,24.231,0.0,0.0,0.0,135.883
2019-07-06 16:00:00,42.56752,11.56886,44.1115889608,25.12752,7.32886,26.1745,17.44,4.24,17.9480138177,138.31,25.12752,7.32886,26.1745,25.12752,7.32886,26.1745,0.0,0.0,0.0,135.883
2019-07-06 16:30:00,48.7008,11.3594,50.0080382439,22.9008,6.6794,23.855,25.8,4.68,26.2210297281,138.28,22.9008,6.6794,23.855,22.9008,6.6794,23.855,0.0,0.0,0.0,135.883
2019-07-06 17:00:00,55.73872,11.22046,56.8568696804,22.69872,6.62046,23.6445,33.04,4.6,33.3586810291,138.08,22.69872,6.62046,23.6445,22.69872,6.62046,23.6445,0.0,0.0,0.0,135.883
2019-07-06 17:30:00,60.61584,11.25962,61.6527298783,21.73584,6.33962,22.6415,38.88,4.92,39.1900599642,138.03,21.73584,6.33962,22.6415,21.73584,6.33962,22.6415,0.0,0.0,0.0,135.883
2019-07-06 18:00:00,61.85584,11.62962,62.939598056,21.49584,6.26962,22.3915,40.36,5.36,40.7143611027,137.91,21.49584,6.26962,22.3915,21.49584,6.26962,22.3915,0.0,0.0,0.0,135.883
2019-07-06 18:30:00,61.18368,10.83524,62.1356992734,17.26368,5.03524,17.983,43.92,5.8,44.3013137503,137.98,17.26368,5.03524,17.983,17.26368,5.03524,17.983,0.0,0.0,0.0,135.883
2019-07-06 19:00:00,57.93888,11.25884,59.0226676269,16.65888,4.85884,17.353,41.28,6.4,41.7731779974,138.03,16.65888,4.85884,17.353,16.65888,4.85884,17.353,0.0,0.0,0.0,135.883
2019-07-06 19:30:00,56.66144,10.53292,57.6321194006,14.58144,4.25292,15.189,42.08,6.28,42.5460315423,138.17,14.58144,4.25292,15.189,14.58144,4.25292,15.189,0.0,0.0,0.0,135.883
2019-07-06 20:00:00,57.4472,9.9671,58.3054360266,11.4072,3.3271,11.8825,46.04,6.64,46.5163541134,138.37,11.4072,3.3271,11.8825,11.4072,3.3271,11.8825,0.0,0.0,0.0,135.883
2019-07-06 20:30:00,54.71088,9.20734,55.4802262094,7.43088,2.16734,7.7405,47.28,7.04,47.8012552136,137.38,7.43088,2.16734,7.7405,7.43088,2.16734,7.7405,0.0,0.0,0.0,135.883
2019-07-06 21:00:00,55.94064,8.13102,56.5284768046,5.66064,1.65102,5.8965,50.28,6.48,50.6958459837,137.15,5.66064,1.65102,5.8965,5.66064,1.65102,5.8965,0.0,0.0,0.0,135.883
2019-07-06 21:30:00,51.99744,8.20592,52.6409620885,3.03744,0.88592,3.164,48.96,7.32,49.5041816416,137.35,3.03744,0.88592,3.164,3.03744,0.88592,3.164,0.0,0.0,0.0,135.883
2019-07-06 22:00:00,51.14752,9.05636,51.9431079028,3.3475200000000003,0.9763600000000001,3.487,47.8,8.08,48.4781022731,137.27,3.3475200000000003,0.9763600000000001,3.487,3.3475200000000003,0.9763600000000001,3.487,0.0,0.0,0.0,135.883
2019-07-06 22:30:00,49.75152,8.89086,50.5396985928,3.19152,0.93086,3.3245,46.56,7.96,47.235529001,136.79,3.19152,0.93086,3.3245,3.19152,0.93086,3.3245,0.0,0.0,0.0,135.883
2019-07-06 23:00:00,48.32144,9.18542,49.1867208121,3.24144,0.94542,3.3765,45.08,8.24,45.8268916685,137.08,3.24144,0.94542,3.3765,3.24144,0.94542,3.3765,0.0,0.0,0.0,135.883
2019-07-06 23:30:00,47.14096,9.38778,48.0666258754,3.66096,1.06778,3.8135,43.48,8.32,44.2688694231,136.83,3.66096,1.06778,3.8135,3.66096,1.06778,3.8135,0.0,0.0,0.0,135.883
2019-07-07 00:00:00,45.14848,9.98164,46.2387108752,4.18848,1.22164,4.3629999999999995,40.96,8.76,41.8862650519,137.02,4.18848,1.22164,4.3629999999999995,4.18848,1.22164,4.3629999999999995,0.0,0.0,0.0,135.883
2019-07-07 00:30:00,43.65936,10.94398,45.0101145727,5.01936,1.46398,5.2285,38.64,9.48,39.7859271602,137.33,5.01936,1.46398,5.2285,5.01936,1.46398,5.2285,0.0,0.0,0.0,135.883
2019-07-07 01:00:00,41.66688,11.19284,43.1440442726,4.22688,1.23284,4.4030000000000005,37.44,9.96,38.7421630785,137.8,4.22688,1.23284,4.4030000000000005,4.22688,1.23284,4.4030000000000005,0.0,0.0,0.0,135.883
2019-07-07 01:30:00,41.20192,10.93056,42.627166849299996,3.60192,1.05056,3.752,37.6,9.88,38.8763990102,137.76,3.60192,1.05056,3.752,3.60192,1.05056,3.752,0.0,0.0,0.0,135.883
2019-07-07 02:00:00,40.59632,11.04726,42.0725938237,3.31632,0.9672600000000001,3.4545,37.28,10.08,38.6187104912,137.68,3.31632,0.9672600000000001,3.4545,3.31632,0.9672600000000001,3.4545,0.0,0.0,0.0,135.883
2019-07-07 02:30:00,39.85104,10.46822,41.203021965,2.29104,0.66822,2.3865,37.56,9.8,38.8174393797,137.68,2.29104,0.66822,2.3865,2.29104,0.66822,2.3865,0.0,0.0,0.0,135.883
2019-07-07 03:00:00,39.54544,10.43742,40.8996523341,2.18544,0.6374200000000001,2.2765,37.36,9.8,38.6239511184,137.8,2.18544,0.6374200000000001,2.2765,2.18544,0.6374200000000001,2.2765,0.0,0.0,0.0,135.883
2019-07-07 03:30:00,40.40256,10.90908,41.8494310714,3.80256,1.10908,3.961,36.6,9.8,37.8893124773,137.9,3.80256,1.10908,3.961,3.80256,1.10908,3.961,0.0,0.0,0.0,135.883
2019-07-07 04:00:00,41.6424,10.4057,42.9228152647,4.6824,1.3657,4.8775,36.96,9.04,38.0494835707,137.87,4.6824,1.3657,4.8775,4.6824,1.3657,4.8775,0.0,0.0,0.0,135.883
2019-07-07 04:30:00,40.97856,10.02708,42.1874947467,3.65856,1.06708,3.811,37.32,8.96,38.3805158902,138.0,3.65856,1.06708,3.811,3.65856,1.06708,3.811,0.0,0.0,0.0,135.883
2019-07-07 05:00:00,39.6744,10.8067,41.119858709,4.2744,1.2467,4.4525,35.4,9.56,36.6681551213,138.17,4.2744,1.2467,4.4525,4.2744,1.2467,4.4525,0.0,0.0,0.0,135.883
2019-07-07 05:30:00,38.33232,11.31526,39.9675101232,4.37232,1.27526,4.5545,33.96,10.04,35.4130371474,138.27,4.37232,1.27526,4.5545,4.37232,1.27526,4.5545,0.0,0.0,0.0,135.883
2019-07-07 06:00:00,38.12912,11.57266,39.8466592257,4.56912,1.33266,4.7595,33.56,10.24,35.0874792483,138.41,4.56912,1.33266,4.7595,4.56912,1.33266,4.7595,0.0,0.0,0.0,135.883
2019-07-07 06:30:00,39.3968,11.5374,41.0514244454,5.9568,1.7374,6.205,33.44,9.8,34.8464287984,138.28,5.9568,1.7374,6.205,5.9568,1.7374,6.205,0.0,0.0,0.0,135.883
2019-07-07 07:00:00,40.9528,11.5629,42.5538774291,8.5128,2.4829,8.8675,32.44,9.08,33.6867926642,138.19,8.5128,2.4829,8.8675,8.5128,2.4829,8.8675,0.0,0.0,0.0,135.883
2019-07-07 07:30:00,40.74432,11.78876,42.4154980473,11.34432,3.30876,11.817,29.4,8.48,30.5985359127,138.19,11.34432,3.30876,11.817,11.34432,3.30876,11.817,0.0,0.0,0.0,135.883
2019-07-07 08:00:00,41.23312,12.11466,42.9759836636,14.79312,4.31466,15.4095,26.44,7.8,27.5665304309,138.19,14.79312,4.31466,15.4095,14.79312,4.31466,15.4095,0.0,0.0,0.0,135.883
2019-07-07 08:30:00,39.6488,12.2009,41.4836028118,17.0088,4.9609000000000005,17.7175,22.64,7.24,23.7694593965,137.86,17.0088,4.9609000000000005,17.7175,17.0088,4.9609000000000005,17.7175,0.0,0.0,0.0,135.883
2019-07-07 09:00:00,38.99088,11.00734,40.5148152785,18.95088,5.52734,19.7405,20.04,5.48,20.7757551006,137.51,18.95088,5.52734,19.7405,18.95088,5.52734,19.7405,0.0,0.0,0.0,135.883
2019-07-07 09:30:00,39.84,10.445,41.1864495314,22.92,6.6850000000000005,23.875,16.92,3.76,17.3327435797,137.39,22.92,6.6850000000000005,23.875,22.92,6.6850000000000005,23.875,0.0,0.0,0.0,135.883
2019-07-07 10:00:00,37.86896,10.76178,39.3684396471,26.74896,7.80178,27.8635,11.12,2.96,11.5072151279,137.47,26.74896,7.80178,27.8635,26.74896,7.80178,27.8635,0.0,0.0,0.0,135.883
2019-07-07 10:30:00,35.12384,10.69112,36.7149041017,27.60384,8.05112,28.754,7.52,2.64,7.9699435381,137.44,27.60384,8.05112,28.754,27.60384,8.05112,28.754,0.0,0.0,0.0,135.883
2019-07-07 11:00:00,35.16576,9.766680000000001,36.4968315693,26.76576,7.80668,27.881,8.4,1.96,8.6256362084,137.13,26.76576,7.80668,27.881,26.76576,7.80668,27.881,0.0,0.0,0.0,135.883
2019-07-07 11:30:00,35.75952,9.54986,37.0127423552,26.15952,7.62986,27.2495,9.6,1.92,9.7901174661,137.21,26.15952,7.62986,27.2495,26.15952,7.62986,27.2495,0.0,0.0,0.0,135.883
2019-07-07 12:00:00,38.30464,9.16552,39.3859391458,23.74464,6.925520000000001,24.734,14.56,2.24,14.7313000105,137.66,23.74464,6.925520000000001,24.734,23.74464,6.925520000000001,24.734,0.0,0.0,0.0,135.883
2019-07-07 12:30:00,40.43008,9.22044,41.4681550422,21.190080000000002,6.18044,22.073,19.24,3.04,19.4786857873,137.62,21.190080000000002,6.18044,22.073,21.190080000000002,6.18044,22.073,0.0,0.0,0.0,135.883
2019-07-07 13:00:00,43.71232,9.96276,44.8332856994,20.99232,6.12276,21.867,22.72,3.84,23.0422221151,137.66,20.99232,6.12276,21.867,20.99232,6.12276,21.867,0.0,0.0,0.0,135.883
2019-07-07 13:30:00,42.94512,10.51066,44.2126373953,22.18512,6.47066,23.1095,20.76,4.04,21.1494491654,137.8,22.18512,6.47066,23.1095,22.18512,6.47066,23.1095,0.0,0.0,0.0,135.883
2019-07-07 14:00:00,39.54544,10.38242,40.8856511487,21.74544,6.34242,22.6515,17.8,4.04,18.2527148666,137.95,21.74544,6.34242,22.6515,21.74544,6.34242,22.6515,0.0,0.0,0.0,135.883
2019-07-07 14:30:00,38.69248,10.37864,40.0602568239,18.85248,5.49864,19.638,19.84,4.88,20.4313484626,138.18,18.85248,5.49864,19.638,18.85248,5.49864,19.638,0.0,0.0,0.0,135.883
2019-07-07 15:00:00,44.28352,9.65936,45.3247545961,14.60352,4.25936,15.212,29.68,5.4,30.1672405102,138.33,14.60352,4.25936,15.212,14.60352,4.25936,15.212,0.0,0.0,0.0,135.883
2019-07-07 15:30:00,43.2432,11.2826,44.6908425631,22.3632,6.5226,23.295,20.88,4.76,21.415695179,138.33,22.3632,6.5226,23.295,22.3632,6.5226,23.295,0.0,0.0,0.0,135.883
2019-07-07 16:00:00,41.99936,11.34648,43.5050439467,21.75936,6.34648,22.666,20.24,5.0,20.848443587,138.27,21.75936,6.34648,22.666,21.75936,6.34648,22.666,0.0,0.0,0.0,135.883
2019-07-07 16:30:00,46.10048,11.17264,47.4350307347,19.38048,5.65264,20.188,26.72,5.52,27.2842225471,138.22,19.38048,5.65264,20.188,19.38048,5.65264,20.188,0.0,0.0,0.0,135.883
2019-07-07 17:00:00,47.26096,10.28778,48.3677243361,17.58096,5.12778,18.3135,29.68,5.16,30.1252053935,138.01,17.58096,5.12778,18.3135,17.58096,5.12778,18.3135,0.0,0.0,0.0,135.883
2019-07-07 17:30:00,47.96992,10.05956,49.0133448379,16.24992,4.73956,16.927,31.72,5.32,32.1630346827,137.94,16.24992,4.73956,16.927,16.24992,4.73956,16.927,0.0,0.0,0.0,135.883
2019-07-07 18:00:00,51.43488,9.90184,52.3793214542,14.47488,4.22184,15.078,36.96,5.68,37.3939032464,137.81,14.47488,4.22184,15.078,14.47488,4.22184,15.078,0.0,0.0,0.0,135.883
2019-07-07 18:30:00,56.17056,10.31308,57.1094688279,15.61056,4.55308,16.261,40.56,5.76,40.9669525349,137.66,15.61056,4.55308,16.261,15.61056,4.55308,16.261,0.0,0.0,0.0,135.883
2019-07-07 19:00:00,59.58832,10.74826,60.5499213331,16.82832,4.90826,17.5295,42.76,5.84,43.1569600412,137.52,16.82832,4.90826,17.5295,16.82832,4.90826,17.5295,0.0,0.0,0.0,135.883
2019-07-07 19:30:00,62.57408,10.39244,63.4312091718,16.29408,4.75244,16.973,46.28,5.64,46.6223980507,137.49,16.29408,4.75244,16.973,16.29408,4.75244,16.973,0.0,0.0,0.0,135.883
2019-07-07 20:00:00,64.72064,10.45852,65.5602156998,16.52064,4.81852,17.209,48.2,5.64,48.5288532731,137.13,16.52064,4.81852,17.209,16.52064,4.81852,17.209,0.0,0.0,0.0,135.883
2019-07-07 20:30:00,61.66912,9.85516,62.4516175947,12.66912,3.69516,13.197,49.0,6.16,49.3856821356,137.13,12.66912,3.69516,13.197,12.66912,3.69516,13.197,0.0,0.0,0.0,135.883
2019-07-07 21:00:00,60.38592,9.69756,61.1596435912,11.30592,3.29756,11.777,49.08,6.4,49.4955189891,137.22,11.30592,3.29756,11.777,11.30592,3.29756,11.777,0.0,0.0,0.0,135.883
2019-07-07 21:30:00,59.25872,9.09046,59.951917059,9.49872,2.77046,9.8945,49.76,6.32,50.1597448159,137.06,9.49872,2.77046,9.8945,9.49872,2.77046,9.8945,0.0,0.0,0.0,135.883
2019-07-07 22:00:00,52.63856,8.17958,53.2702874767,4.31856,1.2595800000000001,4.4985,48.32,6.92,48.8129982689,137.24,4.31856,1.2595800000000001,4.4985,4.31856,1.2595800000000001,4.4985,0.0,0.0,0.0,135.883
2019-07-07 22:30:00,53.26704,8.30622,53.9107673944,5.98704,1.74622,6.2365,47.28,6.5600000000000005,47.7329236481,137.36,5.98704,1.74622,6.2365,5.98704,1.74622,6.2365,0.0,0.0,0.0,135.883
2019-07-07 23:00:00,50.88928,8.61104,51.6126808914,6.20928,1.8110400000000002,6.468,44.68,6.8,45.19449524,137.28,6.20928,1.8110400000000002,6.468,6.20928,1.8110400000000002,6.468,0.0,0.0,0.0,135.883
2019-07-07 23:30:00,46.61504,8.71772,47.4232073588,4.65504,1.35772,4.849,41.96,7.36,42.6006009347,137.15,4.65504,1.35772,4.849,4.65504,1.35772,4.849,0.0,0.0,0.0,135.883
2019-07-08 00:00:00,44.76752,9.05886,45.674870459,4.72752,1.37886,4.9245,40.04,7.68,40.769890851,137.29,4.72752,1.37886,4.9245,4.72752,1.37886,4.9245,0.0,0.0,0.0,135.883
2019-07-08 00:30:00,43.25072,9.55146,44.2928342811,4.77072,1.39146,4.9695,38.48,8.16,39.3356835456,137.08,4.77072,1.39146,4.9695,4.77072,1.39146,4.9695,0.0,0.0,0.0,135.883
2019-07-08 01:00:00,43.392,9.751,44.4741235439,5.592,1.631,5.825,37.8,8.12,38.6623123985,136.9,5.592,1.631,5.825,5.592,1.631,5.825,0.0,0.0,0.0,135.883
2019-07-08 01:30:00,43.72368,10.09274,44.8734174479,5.80368,1.6927400000000001,6.0455,37.92,8.4,38.8392378916,136.81,5.80368,1.6927400000000001,6.0455,5.80368,1.6927400000000001,6.0455,0.0,0.0,0.0,135.883
2019-07-08 02:00:00,43.07024,10.69382,44.3779602939,5.67024,1.65382,5.9065,37.4,9.04,38.4770269122,136.9,5.67024,1.65382,5.9065,5.67024,1.65382,5.9065,0.0,0.0,0.0,135.883
2019-07-08 02:30:00,41.65024,9.98632,42.8307025298,3.93024,1.14632,4.094,37.72,8.84,38.7420185329,136.92,3.93024,1.14632,4.094,3.93024,1.14632,4.094,0.0,0.0,0.0,135.883
2019-07-08 03:00:00,41.4744,9.6117,42.5735907841,3.1944,0.9317000000000001,3.3275,38.28,8.68,39.2517617439,136.92,3.1944,0.9317000000000001,3.3275,3.1944,0.9317000000000001,3.3275,0.0,0.0,0.0,135.883
2019-07-08 03:30:00,42.25584,9.95462,43.4125612404,4.09584,1.19462,4.2665,38.16,8.76,39.1525631345,136.92,4.09584,1.19462,4.2665,4.09584,1.19462,4.2665,0.0,0.0,0.0,135.883
2019-07-08 04:00:00,42.54192,9.818060000000001,43.6601564295,4.86192,1.41806,5.0645,37.68,8.4,38.6049530501,137.02,4.86192,1.41806,5.0645,4.86192,1.41806,5.0645,0.0,0.0,0.0,135.883
2019-07-08 04:30:00,42.16416,9.33788,43.1857892298,3.76416,1.09788,3.9210000000000003,38.4,8.24,39.2741339815,137.17,3.76416,1.09788,3.9210000000000003,3.76416,1.09788,3.9210000000000003,0.0,0.0,0.0,135.883
2019-07-08 05:00:00,40.92976,9.35618,41.9855136666,2.72976,0.7961800000000001,2.8435,38.2,8.56,39.1473319653,137.21,2.72976,0.7961800000000001,2.8435,2.72976,0.7961800000000001,2.8435,0.0,0.0,0.0,135.883
2019-07-08 05:30:00,40.596,9.4855,41.6894462214,2.076,0.6055,2.1625,38.52,8.88,39.5303023009,136.9,2.076,0.6055,2.1625,2.076,0.6055,2.1625,0.0,0.0,0.0,135.883
2019-07-08 06:00:00,42.01616,9.27638,43.0280016623,2.45616,0.71638,2.5585,39.56,8.56,40.4755135854,137.03,2.45616,0.71638,2.5585,2.45616,0.71638,2.5585,0.0,0.0,0.0,135.883
2019-07-08 06:30:00,45.66928,7.95854,46.3575397821,3.14928,0.91854,3.2805,42.52,7.04,43.0988630941,137.44,3.14928,0.91854,3.2805,3.14928,0.91854,3.2805,0.0,0.0,0.0,135.883
2019-07-08 07:00:00,49.5456,6.8508,50.0169965112,5.3856,1.5708,5.61,44.16,5.28,44.474532038,137.01,5.3856,1.5708,5.61,5.3856,1.5708,5.61,0.0,0.0,0.0,135.883
2019-07-08 07:30:00,53.96016,4.69838,54.1643207458,6.92016,2.01838,7.2085,47.04,2.68,47.1162816869,137.36,6.92016,2.01838,7.2085,6.92016,2.01838,7.2085,0.0,0.0,0.0,135.883
2019-07-08 08:00:00,56.288,3.114,56.3740715223,8.208,2.394,8.55,48.08,0.72,48.0853907128,137.05,8.208,2.394,8.55,8.208,2.394,8.55,0.0,0.0,0.0,135.883
2019-07-08 08:30:00,55.20592,4.78506,55.4129082638,12.56592,3.66506,13.0895,42.64,1.12,42.6547066571,136.59,12.56592,3.66506,13.0895,12.56592,3.66506,13.0895,0.0,0.0,0.0,135.883
2019-07-08 09:00:00,51.14768,7.17474,51.6484468639,17.46768,5.09474,18.1955,33.68,2.08,33.7441669033,136.41,17.46768,5.09474,18.1955,17.46768,5.09474,18.1955,0.0,0.0,0.0,135.883
2019-07-08 09:30:00,49.73776,7.87518,50.3573552706,19.45776,5.67518,20.2685,30.28,2.2,30.3598155462,136.41,19.45776,5.67518,20.2685,19.45776,5.67518,20.2685,0.0,0.0,0.0,135.883
2019-07-08 10:00:00,52.19888,8.68134,52.9158647047,21.39888,6.24134,22.2905,30.8,2.44,30.8964981835,136.49,21.39888,6.24134,22.2905,21.39888,6.24134,22.2905,0.0,0.0,0.0,135.883
2019-07-08 10:30:00,49.63664,9.46402,50.5308193586,23.39664,6.82402,24.3715,26.24,2.64,26.3724704948,136.44,23.39664,6.82402,24.3715,23.39664,6.82402,24.3715,0.0,0.0,0.0,135.883
2019-07-08 11:00:00,48.67936,11.08648,49.9258463003,26.07936,7.60648,27.166,22.6,3.48,22.8663595703,136.33,26.07936,7.60648,27.166,26.07936,7.60648,27.166,0.0,0.0,0.0,135.883
2019-07-08 11:30:00,44.10064,13.60102,46.150343373,29.90064,8.72102,31.1465,14.2,4.88,15.015139027,136.25,29.90064,8.72102,31.1465,29.90064,8.72102,31.1465,0.0,0.0,0.0,135.883
2019-07-08 12:00:00,42.12208,13.35894,44.1897148831,29.48208,8.59894,30.7105,12.64,4.76,13.5065613685,136.25,29.48208,8.59894,30.7105,29.48208,8.59894,30.7105,0.0,0.0,0.0,135.883
2019-07-08 12:30:00,43.49232,12.90526,45.3665916138,30.53232,8.90526,31.8045,12.96,4.0,13.563244449599999,136.34,30.53232,8.90526,31.8045,30.53232,8.90526,31.8045,0.0,0.0,0.0,135.883
2019-07-08 13:00:00,43.88208,12.21894,45.5515031569,29.00208,8.45894,30.2105,14.88,3.76,15.3477034113,136.39,29.00208,8.45894,30.2105,29.00208,8.45894,30.2105,0.0,0.0,0.0,135.883
2019-07-08 13:30:00,47.16896,10.47928,48.3190034748,25.36896,7.39928,26.426,21.8,3.08,22.0165029012,136.39,25.36896,7.39928,26.426,25.36896,7.39928,26.426,0.0,0.0,0.0,135.883
2019-07-08 14:00:00,48.35248,8.92114,49.1685779848,21.67248,6.32114,22.5755,26.68,2.6,26.8063872986,136.39,21.67248,6.32114,22.5755,21.67248,6.32114,22.5755,0.0,0.0,0.0,135.883
2019-07-08 14:30:00,50.65536,8.56448,51.3742719111,21.13536,6.16448,22.016,29.52,2.4,29.617400291,136.34,21.13536,6.16448,22.016,21.13536,6.16448,22.016,0.0,0.0,0.0,135.883
2019-07-08 15:00:00,51.69936,7.67898,52.2665338266,20.01936,5.83898,20.8535,31.68,1.8399999999999999,31.7333893557,136.5,20.01936,5.83898,20.8535,20.01936,5.83898,20.8535,0.0,0.0,0.0,135.883
2019-07-08 15:30:00,50.84704,6.91372,51.3149198674,19.72704,5.75372,20.549,31.12,1.16,31.1416120328,136.89,19.72704,5.75372,20.549,19.72704,5.75372,20.549,0.0,0.0,0.0,135.883
2019-07-08 16:00:00,51.23056,7.86558,51.8308559321,21.07056,6.14558,21.9485,30.16,1.72,30.2090052799,136.71,21.07056,6.14558,21.9485,21.07056,6.14558,21.9485,0.0,0.0,0.0,135.883
2019-07-08 16:30:00,51.16496,8.12478,51.8060342224,22.64496,6.60478,23.5885,28.52,1.52,28.5604761865,136.63,22.64496,6.60478,23.5885,22.64496,6.60478,23.5885,0.0,0.0,0.0,135.883
2019-07-08 17:00:00,55.92864,5.4225200000000005,56.1908933494,16.80864,4.90252,17.509,39.12,0.52,39.1234558801,136.63,16.80864,4.90252,17.509,16.80864,4.90252,17.509,0.0,0.0,0.0,135.883
2019-07-08 17:30:00,60.79584,4.7121200000000005,60.9781783608,15.19584,4.43212,15.829,45.6,0.28,45.600859641,136.55,15.19584,4.43212,15.829,15.19584,4.43212,15.829,0.0,0.0,0.0,135.883
2019-07-08 18:00:00,61.60208,5.27394,61.8274267898,14.24208,4.15394,14.8355,47.36,1.12,47.3732413922,136.57,14.24208,4.15394,14.8355,14.24208,4.15394,14.8355,0.0,0.0,0.0,135.883
2019-07-08 18:30:00,64.0448,4.3564,64.1927926484,10.6848,3.1164,11.13,53.36,1.24,53.3744058515,136.52,10.6848,3.1164,11.13,10.6848,3.1164,11.13,0.0,0.0,0.0,135.883
2019-07-08 19:00:00,65.0584,3.9537,65.1784255275,8.6184,2.5137,8.9775,56.44,1.44,56.4583669619,136.52,8.6184,2.5137,8.9775,8.6184,2.5137,8.9775,0.0,0.0,0.0,135.883
2019-07-08 19:30:00,65.63968,3.61824,65.7393280404,7.8796800000000005,2.29824,8.208,57.76,1.32,57.7750811337,136.34,7.8796800000000005,2.29824,8.208,7.8796800000000005,2.29824,8.208,0.0,0.0,0.0,135.883
2019-07-08 20:00:00,65.64304,3.66922,65.7455084082,7.64304,2.22922,7.9615,58.0,1.44,58.0178731082,136.47,7.64304,2.22922,7.9615,7.64304,2.22922,7.9615,0.0,0.0,0.0,135.883
2019-07-08 20:30:00,63.54,3.7025,63.6477816287,5.7,1.6625,5.9375,57.84,2.04,57.8759639229,136.66,5.7,1.6625,5.9375,5.7,1.6625,5.9375,0.0,0.0,0.0,135.883
2019-07-08 21:00:00,61.8824,3.9257,62.0067943878,4.6824,1.3657,4.8775,57.2,2.56,57.2572580552,136.75,4.6824,1.3657,4.8775,4.6824,1.3657,4.8775,0.0,0.0,0.0,135.883
2019-07-08 21:30:00,60.35968,4.40324,60.5200751173,4.39968,1.2832400000000002,4.583,55.96,3.12,56.0469089246,136.75,4.39968,1.2832400000000002,4.583,4.39968,1.2832400000000002,4.583,0.0,0.0,0.0,135.883
2019-07-08 22:00:00,58.47696,5.09078,58.6981336317,4.83696,1.41078,5.0385,53.64,3.68,53.766085965,136.65,4.83696,1.41078,5.0385,4.83696,1.41078,5.0385,0.0,0.0,0.0,135.883
2019-07-08 22:30:00,55.70432,5.24876,55.951056721,4.1443200000000004,1.20876,4.317,51.56,4.04,51.7180355389,137.08,4.1443200000000004,1.20876,4.317,4.1443200000000004,1.20876,4.317,0.0,0.0,0.0,135.883
2019-07-08 23:00:00,52.84032,5.31676,53.1071309204,4.24032,1.23676,4.417,48.6,4.08,48.7709585717,137.52,4.24032,1.23676,4.417,4.24032,1.23676,4.417,0.0,0.0,0.0,135.883
2019-07-08 23:30:00,49.71328,5.27804,49.99267861,3.8332800000000002,1.11804,3.993,45.88,4.16,46.0682102973,137.67,3.8332800000000002,1.11804,3.993,3.8332800000000002,1.11804,3.993,0.0,0.0,0.0,135.883
2019-07-09 00:00:00,47.484,6.6095,47.9417954008,3.324,0.9695,3.4625,44.16,5.64,44.5187061807,137.23,3.324,0.9695,3.4625,3.324,0.9695,3.4625,0.0,0.0,0.0,135.883
2019-07-09 00:30:00,45.77376,7.19068,46.3351160935,3.53376,1.03068,3.681,42.24,6.16,42.6868035814,137.37,3.53376,1.03068,3.681,3.53376,1.03068,3.681,0.0,0.0,0.0,135.883
2019-07-09 01:00:00,46.26144,7.69292,46.896714693,4.98144,1.45292,5.189,41.28,6.24,41.748964059,137.64,4.98144,1.45292,5.189,4.98144,1.45292,5.189,0.0,0.0,0.0,135.883
2019-07-09 01:30:00,45.05344,7.65392,45.6989600232,3.61344,1.05392,3.7640000000000002,41.44,6.6,41.9622878309,137.35,3.61344,1.05392,3.7640000000000002,3.61344,1.05392,3.7640000000000002,0.0,0.0,0.0,135.883
2019-07-09 02:00:00,42.88464,8.03802,43.6314349231,2.32464,0.6780200000000001,2.4215,40.56,7.36,41.2223628629,136.82,2.32464,0.6780200000000001,2.4215,2.32464,0.6780200000000001,2.4215,0.0,0.0,0.0,135.883
2019-07-09 02:30:00,42.38784,8.23812,43.1809634098,2.18784,0.63812,2.279,40.2,7.6,40.9121008994,136.9,2.18784,0.63812,2.279,2.18784,0.63812,2.279,0.0,0.0,0.0,135.883
2019-07-09 03:00:00,42.09408,8.02244,42.8517340909,2.13408,0.6224400000000001,2.223,39.96,7.4,40.639409444500004,136.88,2.13408,0.6224400000000001,2.223,2.13408,0.6224400000000001,2.223,0.0,0.0,0.0,135.883
2019-07-09 03:30:00,42.27712,8.36416,43.0965665454,2.75712,0.8041600000000001,2.872,39.52,7.5600000000000005,40.236600254,136.91,2.75712,0.8041600000000001,2.872,2.75712,0.8041600000000001,2.872,0.0,0.0,0.0,135.883
2019-07-09 04:00:00,43.04768,8.26724,43.8343473842,3.24768,0.9472400000000001,3.383,39.8,7.32,40.4675474918,136.74,3.24768,0.9472400000000001,3.383,3.24768,0.9472400000000001,3.383,0.0,0.0,0.0,135.883
2019-07-09 04:30:00,42.21936,8.15898,43.0005036418,2.73936,0.79898,2.8535,39.48,7.36,40.1601792825,136.7,2.73936,0.79898,2.8535,2.73936,0.79898,2.8535,0.0,0.0,0.0,135.883
2019-07-09 05:00:00,42.1032,7.8601,42.8306038044,2.2632,0.6601,2.3575,39.84,7.2,40.4853751372,136.67,2.2632,0.6601,2.3575,2.2632,0.6601,2.3575,0.0,0.0,0.0,135.883
2019-07-09 05:30:00,42.45296,8.34878,43.2661061369,2.29296,0.66878,2.3885,40.16,7.68,40.8877487764,136.71,2.29296,0.66878,2.3885,2.29296,0.66878,2.3885,0.0,0.0,0.0,135.883
2019-07-09 06:00:00,44.4072,7.8121,45.0891152968,2.6471999999999998,0.7721,2.7575000000000003,41.76,7.04,42.3492526498,136.71,2.6471999999999998,0.7721,2.7575000000000003,2.6471999999999998,0.7721,2.7575000000000003,0.0,0.0,0.0,135.883
2019-07-09 06:30:00,48.90048,6.05264,49.2736379335,3.06048,0.8926400000000001,3.188,45.84,5.16,46.1295046581,136.12,3.06048,0.8926400000000001,3.188,3.06048,0.8926400000000001,3.188,0.0,0.0,0.0,135.883
2019-07-09 07:00:00,52.28464,5.53802,52.5771171276,4.72464,1.37802,4.9215,47.56,4.16,47.7415877407,136.02,4.72464,1.37802,4.9215,4.72464,1.37802,4.9215,0.0,0.0,0.0,135.883
2019-07-09 07:30:00,57.5584,3.2412,57.6495861911,6.0384,1.7612,6.29,51.52,1.48,51.5412533802,135.81,6.0384,1.7612,6.29,6.0384,1.7612,6.29,0.0,0.0,0.0,135.883
2019-07-09 08:00:00,59.75072,2.58896,59.8067826789,7.23072,2.10896,7.532,52.52,0.48,52.5221934043,136.22,7.23072,2.10896,7.532,7.23072,2.10896,7.532,0.0,0.0,0.0,135.883
2019-07-09 08:30:00,62.03808,4.46444,62.198509585,9.95808,2.90444,10.373,52.08,1.56,52.1033588169,135.92,9.95808,2.90444,10.373,9.95808,2.90444,10.373,0.0,0.0,0.0,135.883
2019-07-09 09:00:00,60.39424,5.35332,60.6310338045,11.63424,3.39332,12.119,48.76,1.96,48.7993770452,136.02,11.63424,3.39332,12.119,11.63424,3.39332,12.119,0.0,0.0,0.0,135.883
2019-07-09 09:30:00,63.65232,6.41526,63.9747872388,15.41232,4.49526,16.0545,48.24,1.92,48.2781938353,136.05,15.41232,4.49526,16.0545,15.41232,4.49526,16.0545,0.0,0.0,0.0,135.883
2019-07-09 10:00:00,61.19232,7.36776,61.6342754837,17.99232,5.24776,18.742,43.2,2.12,43.2519872376,136.11,17.99232,5.24776,18.742,17.99232,5.24776,18.742,0.0,0.0,0.0,135.883
2019-07-09 10:30:00,59.15776,7.68268,59.6545399798,19.75776,5.76268,20.581,39.4,1.92,39.4467539856,136.21,19.75776,5.76268,20.581,19.75776,5.76268,20.581,0.0,0.0,0.0,135.883
2019-07-09 11:00:00,58.89984,7.64912,59.394445774,17.85984,5.20912,18.604,41.04,2.44,41.1124701277,136.12,17.85984,5.20912,18.604,17.85984,5.20912,18.604,0.0,0.0,0.0,135.883
2019-07-09 11:30:00,58.75056,7.85058,59.2727585544,17.59056,5.13058,18.3235,41.16,2.7199999999999998,41.249775757,136.07,17.59056,5.13058,18.3235,17.59056,5.13058,18.3235,0.0,0.0,0.0,135.883
2019-07-09 12:00:00,58.13952,7.7023600000000005,58.6475074952,15.29952,4.46236,15.937,42.84,3.24,42.9623463046,136.07,15.29952,4.46236,15.937,15.29952,4.46236,15.937,0.0,0.0,0.0,135.883
2019-07-09 12:30:00,49.89984,9.29912,50.7589170964,22.41984,6.5391200000000005,23.354,27.48,2.76,27.6182548326,136.17,22.41984,6.5391200000000005,23.354,22.41984,6.5391200000000005,23.354,0.0,0.0,0.0,135.883
2019-07-09 13:00:00,57.10672,6.55446,57.4816354591,18.90672,5.51446,19.6945,38.2,1.04,38.2141544457,136.35,18.90672,5.51446,19.6945,18.90672,5.51446,19.6945,0.0,0.0,0.0,135.883
2019-07-09 13:30:00,56.80048,7.46514,57.2889417205,22.44048,6.54514,23.3755,34.36,0.92,34.3723144405,136.35,22.44048,6.54514,23.3755,22.44048,6.54514,23.3755,0.0,0.0,0.0,135.883
2019-07-09 14:00:00,60.0176,6.5018,60.3687478171,19.1376,5.5818,19.935,40.88,0.92,40.89035094,136.38,19.1376,5.5818,19.935,19.1376,5.5818,19.935,0.0,0.0,0.0,135.883
2019-07-09 14:30:00,62.3656,5.8383,62.6382775166,15.7656,4.5983,16.4225,46.6,1.24,46.6164949347,136.2,15.7656,4.5983,16.4225,15.7656,4.5983,16.4225,0.0,0.0,0.0,135.883
