Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-09 15:00:00,60.18544,5.04242,60.3963011074,12.62544,3.68242,13.1515,47.56,1.3599999999999999,47.5794409383,136.1,12.62544,3.68242,13.1515,12.62544,3.68242,13.1515,0.0,0.0,0.0,135.883
2019-07-09 15:30:00,59.34288,4.5083400000000005,59.5138852391,11.34288,3.30834,11.8155,48.0,1.2,48.014997657,136.24,11.34288,3.30834,11.8155,11.34288,3.30834,11.8155,0.0,0.0,0.0,135.883
2019-07-09 16:00:00,60.77984,5.9141200000000005,61.0668958258,13.41984,3.91412,13.979,47.36,2.0,47.4022109189,135.98,13.41984,3.91412,13.979,13.41984,3.91412,13.979,0.0,0.0,0.0,135.883
2019-07-09 16:30:00,61.1544,5.9967,61.4477098861,13.1544,3.8367,13.7025,48.0,2.16,48.0485754211,136.03,13.1544,3.8367,13.7025,13.1544,3.8367,13.7025,0.0,0.0,0.0,135.883
2019-07-09 17:00:00,64.33088,5.36984,64.5546071416,10.73088,3.12984,11.178,53.6,2.24,53.6467855514,135.89,10.73088,3.12984,11.178,10.73088,3.12984,11.178,0.0,0.0,0.0,135.883
2019-07-09 17:30:00,64.6192,3.1656,64.6966925893,8.6592,2.5256,9.02,55.96,0.64,55.9636596373,135.99,8.6592,2.5256,9.02,8.6592,2.5256,9.02,0.0,0.0,0.0,135.883
2019-07-09 18:00:00,65.86112,2.28116,65.9006131883,6.86112,2.00116,7.147,59.0,0.28,59.000664403,135.99,6.86112,2.00116,7.147,6.86112,2.00116,7.147,0.0,0.0,0.0,135.883
2019-07-09 18:30:00,65.31376,2.08818,65.3471326154,6.47376,1.8881800000000002,6.7435,58.84,0.2,58.8403399038,136.03,6.47376,1.8881800000000002,6.7435,6.47376,1.8881800000000002,6.7435,0.0,0.0,0.0,135.883
2019-07-09 19:00:00,65.60544,1.92992,65.63382016,5.24544,1.5299200000000002,5.464,60.36,0.4,60.3613253665,135.94,5.24544,1.5299200000000002,5.464,5.24544,1.5299200000000002,5.464,0.0,0.0,0.0,135.883
2019-07-09 19:30:00,63.4232,1.7101000000000002,63.4462507974,4.9032,1.4301,5.1075,58.52,0.28,58.5206698526,136.15,4.9032,1.4301,5.1075,4.9032,1.4301,5.1075,0.0,0.0,0.0,135.883
2019-07-09 20:00:00,61.21664,1.74152,61.2414067833,4.73664,1.38152,4.934,56.48,0.36,56.4811472971,136.12,4.73664,1.38152,4.934,4.73664,1.38152,4.934,0.0,0.0,0.0,135.883
2019-07-09 20:30:00,62.43936,1.92148,62.4689183723,5.07936,1.48148,5.291,57.36,0.44,57.3616875623,136.08,5.07936,1.48148,5.291,5.07936,1.48148,5.291,0.0,0.0,0.0,135.883
2019-07-09 21:00:00,60.76512,1.63816,60.7871974745,3.28512,0.9581600000000001,3.422,57.48,0.68,57.4840221279,136.28,3.28512,0.9581600000000001,3.422,3.28512,0.9581600000000001,3.422,0.0,0.0,0.0,135.883
2019-07-09 21:30:00,61.9728,2.0454,62.0065448239,4.1328,1.2054,4.305,57.84,0.84,57.8460992635,136.38,4.1328,1.2054,4.305,4.1328,1.2054,4.305,0.0,0.0,0.0,135.883
2019-07-09 22:00:00,61.13056,3.53308,61.232573196,5.53056,1.61308,5.761,55.6,1.92,55.633141202,135.51,5.53056,1.61308,5.761,5.53056,1.61308,5.761,0.0,0.0,0.0,135.883
2019-07-09 22:30:00,58.192,3.336,58.2875437808,4.032,1.176,4.2,54.16,2.16,54.2030552644,135.73,4.032,1.176,4.2,4.032,1.176,4.2,0.0,0.0,0.0,135.883
2019-07-09 23:00:00,53.75008,4.12544,53.9081659417,3.31008,0.9654400000000001,3.448,50.44,3.16,50.5388879973,135.92,3.31008,0.9654400000000001,3.448,3.31008,0.9654400000000001,3.448,0.0,0.0,0.0,135.883
2019-07-09 23:30:00,50.26048,4.85264,50.4941973379,3.06048,0.8926400000000001,3.188,47.2,3.96,47.3658273442,135.92,3.06048,0.8926400000000001,3.188,3.06048,0.8926400000000001,3.188,0.0,0.0,0.0,135.883
2019-07-10 00:00:00,47.00352,5.17436,47.2874707909,2.24352,0.65436,2.337,44.76,4.52,44.9876427478,136.32,2.24352,0.65436,2.337,2.24352,0.65436,2.337,0.0,0.0,0.0,135.883
2019-07-10 00:30:00,45.53584,5.77962,45.9011626416,2.5358400000000003,0.73962,2.6415,43.0,5.04,43.2943599098,136.28,2.5358400000000003,0.73962,2.6415,2.5358400000000003,0.73962,2.6415,0.0,0.0,0.0,135.883
2019-07-10 01:00:00,46.50096,7.36278,47.0802486214,5.22096,1.52278,5.4385,41.28,5.84,41.6910541963,136.01,5.22096,1.52278,5.4385,5.22096,1.52278,5.4385,0.0,0.0,0.0,135.883
2019-07-10 01:30:00,50.46704,8.80622,51.2295972759,9.34704,2.72622,9.7365,41.12,6.08,41.5670638848,136.12,9.34704,2.72622,9.7365,9.34704,2.72622,9.7365,0.0,0.0,0.0,135.883
2019-07-10 02:00:00,49.10608,9.08094,49.9386680264,8.50608,2.48094,8.8605,40.6,6.6,41.1329551576,136.44,8.50608,2.48094,8.8605,8.50608,2.48094,8.8605,0.0,0.0,0.0,135.883
2019-07-10 02:30:00,47.56288,8.88584,48.3858006692,7.56288,2.2058400000000002,7.878,40.0,6.68,40.5539443211,136.59,7.56288,2.2058400000000002,7.878,7.56288,2.2058400000000002,7.878,0.0,0.0,0.0,135.883
2019-07-10 03:00:00,46.43568,7.97374,47.1153149905,6.35568,1.8537400000000002,6.6205,40.08,6.12,40.5445532717,136.66,6.35568,1.8537400000000002,6.6205,6.35568,1.8537400000000002,6.6205,0.0,0.0,0.0,135.883
2019-07-10 03:30:00,47.05264,7.78702,47.6926473521,6.81264,1.9870200000000002,7.0965,40.24,5.8,40.6558433685,136.66,6.81264,1.9870200000000002,7.0965,6.81264,1.9870200000000002,7.0965,0.0,0.0,0.0,135.883
2019-07-10 04:00:00,47.468,7.3115,48.027794622,6.828,1.9915,7.1125,40.64,5.32,40.9867295597,136.73,6.828,1.9915,7.1125,6.828,1.9915,7.1125,0.0,0.0,0.0,135.883
2019-07-10 04:30:00,48.8744,7.5317,49.4513243528,7.9944,2.3317,8.3275,40.88,5.2,41.2093969866,136.8,7.9944,2.3317,8.3275,7.9944,2.3317,8.3275,0.0,0.0,0.0,135.883
2019-07-10 05:00:00,48.26816,7.31988,48.8200359791,7.26816,2.11988,7.571,41.0,5.2,41.3284405706,136.66,7.26816,2.11988,7.571,7.26816,2.11988,7.571,0.0,0.0,0.0,135.883
2019-07-10 05:30:00,46.27536,7.45198,46.8715366619,5.11536,1.49198,5.3285,41.16,5.96,41.5892678464,136.36,5.11536,1.49198,5.3285,5.11536,1.49198,5.3285,0.0,0.0,0.0,135.883
2019-07-10 06:00:00,46.79632,7.24226,47.3534148235,5.35632,1.5622600000000002,5.5795,41.44,5.68,41.8274550983,136.25,5.35632,1.5622600000000002,5.5795,5.35632,1.5622600000000002,5.5795,0.0,0.0,0.0,135.883
2019-07-10 06:30:00,52.59984,6.59662,53.0118719105,8.07984,2.35662,8.4165,44.52,4.24,44.7214489926,135.58,8.07984,2.35662,8.4165,8.07984,2.35662,8.4165,0.0,0.0,0.0,135.883
2019-07-10 07:00:00,57.51984,5.32162,57.7654882525,9.87984,2.88162,10.2915,47.64,2.44,47.7024443818,135.69,9.87984,2.88162,10.2915,9.87984,2.88162,10.2915,0.0,0.0,0.0,135.883
2019-07-10 07:30:00,61.2872,4.2421,61.4338367372,12.4872,3.6421,13.0075,48.8,0.6000000000000001,48.8036883852,136.52,12.4872,3.6421,13.0075,12.4872,3.6421,13.0075,0.0,0.0,0.0,135.883
2019-07-10 08:00:00,62.86528,4.85904,63.0527850233,12.54528,3.65904,13.068,50.32,1.2,50.3343063924,137.0,12.54528,3.65904,13.068,12.54528,3.65904,13.068,0.0,0.0,0.0,135.883
2019-07-10 08:30:00,62.84176,5.35218,63.0692685121,10.12176,2.9521800000000002,10.5435,52.72,2.4,52.7745999511,136.15,10.12176,2.9521800000000002,10.5435,10.12176,2.9521800000000002,10.5435,0.0,0.0,0.0,135.883
2019-07-10 09:00:00,64.12992,6.59456,64.4680918036,10.12992,2.95456,10.552,54.0,3.64,54.122542438400004,135.87,10.12992,2.95456,10.552,10.12992,2.95456,10.552,0.0,0.0,0.0,135.883
2019-07-10 09:30:00,60.66608,7.14094,61.0849104661,13.78608,4.02094,14.3605,46.88,3.12,46.9837078145,136.01,13.78608,4.02094,14.3605,13.78608,4.02094,14.3605,0.0,0.0,0.0,135.883
2019-07-10 10:00:00,56.90816,7.49488,57.3995810159,14.58816,4.25488,15.196,42.32,3.24,42.4438452546,136.18,14.58816,4.25488,15.196,14.58816,4.25488,15.196,0.0,0.0,0.0,135.883
2019-07-10 10:30:00,58.4072,6.2821,58.7440702731,12.4872,3.6421,13.0075,45.92,2.64,45.9958258976,136.18,12.4872,3.6421,13.0075,12.4872,3.6421,13.0075,0.0,0.0,0.0,135.883
2019-07-10 11:00:00,59.45232,6.96526,59.8589441959,13.73232,4.00526,14.3045,45.72,2.96,45.815717827,136.18,13.73232,4.00526,14.3045,13.73232,4.00526,14.3045,0.0,0.0,0.0,135.883
2019-07-10 11:30:00,54.77808,10.36194,55.7495098548,22.49808,6.56194,23.4355,32.28,3.8,32.5028983323,136.08,22.49808,6.56194,23.4355,22.49808,6.56194,23.4355,0.0,0.0,0.0,135.883
2019-07-10 12:00:00,54.23936,10.34148,55.216432172,22.83936,6.66148,23.791,31.4,3.68,31.6149078759,135.96,22.83936,6.66148,23.791,22.83936,6.66148,23.791,0.0,0.0,0.0,135.883
2019-07-10 12:30:00,54.82912,9.62016,55.6666855345,22.14912,6.46016,23.072,32.68,3.16,32.8324229992,136.11,22.14912,6.46016,23.072,22.14912,6.46016,23.072,0.0,0.0,0.0,135.883
2019-07-10 13:00:00,53.42816,8.19488,54.0529771539,20.82816,6.07488,21.696,32.6,2.12,32.6688597903,136.36,20.82816,6.07488,21.696,20.82816,6.07488,21.696,0.0,0.0,0.0,135.883
2019-07-10 13:30:00,47.7112,11.4941,49.0761952503,27.7512,8.0941,28.9075,19.96,3.4,20.2475084887,136.36,27.7512,8.0941,28.9075,27.7512,8.0941,28.9075,0.0,0.0,0.0,135.883
2019-07-10 14:00:00,50.75184,10.50262,51.8271578446,24.35184,7.10262,25.3665,26.4,3.4,26.6180389961,136.31,24.35184,7.10262,25.3665,24.35184,7.10262,25.3665,0.0,0.0,0.0,135.883
2019-07-10 14:30:00,50.59408,10.31494,51.6348614625,25.35408,7.39494,26.4105,25.24,2.92,25.4083450858,136.27,25.35408,7.39494,26.4105,25.35408,7.39494,26.4105,0.0,0.0,0.0,135.883
2019-07-10 15:00:00,48.73312,11.38716,50.0458229805,26.97312,7.86716,28.097,21.76,3.52,22.0428673271,136.22,26.97312,7.86716,28.097,26.97312,7.86716,28.097,0.0,0.0,0.0,135.883
2019-07-10 15:30:00,55.80288,8.77584,56.4887314781,19.802880000000002,5.7758400000000005,20.628,36.0,3.0,36.1247837364,136.3,19.802880000000002,5.7758400000000005,20.628,19.802880000000002,5.7758400000000005,20.628,0.0,0.0,0.0,135.883
2019-07-10 16:00:00,59.16304,8.67422,59.7955466122,19.04304,5.55422,19.8365,40.12,3.12,40.2411331848,136.13,19.04304,5.55422,19.8365,19.04304,5.55422,19.8365,0.0,0.0,0.0,135.883
2019-07-10 16:30:00,70.26416,10.85038,71.0969966078,26.50416,7.73038,27.6085,43.76,3.12,43.8710838708,136.1,26.50416,7.73038,27.6085,26.50416,7.73038,27.6085,0.0,0.0,0.0,135.883
2019-07-10 17:00:00,69.40384,9.32112,70.0269682679,22.08384,6.44112,23.004,47.32,2.88,47.4075605785,136.04,22.08384,6.44112,23.004,22.08384,6.44112,23.004,0.0,0.0,0.0,135.883
2019-07-10 17:30:00,65.23888,7.30134,65.6461806159,18.99888,5.54134,19.7905,46.24,1.76,46.2734826872,136.0,18.99888,5.54134,19.7905,18.99888,5.54134,19.7905,0.0,0.0,0.0,135.883
2019-07-10 18:00:00,62.55168,4.94924,62.7471724255,13.95168,4.06924,14.533,48.6,0.88,48.6079664253,136.0,13.95168,4.06924,14.533,13.95168,4.06924,14.533,0.0,0.0,0.0,135.883
2019-07-10 18:30:00,66.6328,6.4979,66.9488815459,20.6328,6.0179,21.4925,46.0,0.48,46.0025042797,136.16,20.6328,6.0179,21.4925,20.6328,6.0179,21.4925,0.0,0.0,0.0,135.883
2019-07-10 19:00:00,66.0,4.74,66.1699901768,14.88,4.34,15.5,51.12,0.4,51.1215649213,136.16,14.88,4.34,15.5,14.88,4.34,15.5,0.0,0.0,0.0,135.883
2019-07-10 19:30:00,65.14032,3.42426,65.2302602038,8.86032,2.58426,9.2295,56.28,0.84,56.2862683076,136.16,8.86032,2.58426,9.2295,8.86032,2.58426,9.2295,0.0,0.0,0.0,135.883
2019-07-10 20:00:00,64.03664,2.91902,64.1031351827,6.71664,1.9590200000000002,6.9965,57.32,0.96,57.3280385152,136.01,6.71664,1.9590200000000002,6.9965,6.71664,1.9590200000000002,6.9965,0.0,0.0,0.0,135.883
2019-07-10 20:30:00,65.62736,2.91298,65.6919769306,7.10736,2.07298,7.4035,58.52,0.84,58.5260283976,135.84,7.10736,2.07298,7.4035,7.10736,2.07298,7.4035,0.0,0.0,0.0,135.883
2019-07-10 21:00:00,65.8896,2.5278,65.9380706497,7.5696,2.2078,7.885,58.32,0.32,58.3208779083,136.18,7.5696,2.2078,7.885,7.5696,2.2078,7.885,0.0,0.0,0.0,135.883
2019-07-10 21:30:00,66.88912,2.73766,66.9451204842,8.28912,2.41766,8.6345,58.6,0.32,58.6008737136,136.21,8.28912,2.41766,8.6345,8.28912,2.41766,8.6345,0.0,0.0,0.0,135.883
2019-07-10 22:00:00,67.3144,4.1217,67.4404689949,11.1144,3.2417,11.5775,56.2,0.88,56.2068892575,135.78,11.1144,3.2417,11.5775,11.1144,3.2417,11.5775,0.0,0.0,0.0,135.883
2019-07-10 22:30:00,70.41808,6.12194,70.6836907656,16.73808,4.88194,17.4355,53.68,1.24,53.6943199976,136.01,16.73808,4.88194,17.4355,16.73808,4.88194,17.4355,0.0,0.0,0.0,135.883
2019-07-10 23:00:00,74.98272,8.78496,75.4955880883,24.22272,7.06496,25.232,50.76,1.72,50.7891326959,136.41,24.22272,7.06496,25.232,24.22272,7.06496,25.232,0.0,0.0,0.0,135.883
2019-07-10 23:30:00,73.55808,10.67944,74.3292780269,26.87808,7.83944,27.998,46.68,2.84,46.766312662,136.31,26.87808,7.83944,27.998,26.87808,7.83944,27.998,0.0,0.0,0.0,135.883
2019-07-11 00:00:00,67.8648,10.3639,68.6515950452,23.4648,6.8439,24.4425,44.4,3.52,44.5393129718,136.03,23.4648,6.8439,24.4425,23.4648,6.8439,24.4425,0.0,0.0,0.0,135.883
2019-07-11 00:30:00,58.81168,9.49174,59.5727020761,16.77168,4.89174,17.4705,42.04,4.6,42.2909162823,136.03,16.77168,4.89174,17.4705,16.77168,4.89174,17.4705,0.0,0.0,0.0,135.883
2019-07-11 01:00:00,49.5528,7.3679,50.0975641948,8.3928,2.4479,8.7425,41.16,4.92,41.4530095409,136.03,8.3928,2.4479,8.7425,8.3928,2.4479,8.7425,0.0,0.0,0.0,135.883
2019-07-11 01:30:00,46.95408,7.00994,47.4744656363,5.79408,1.68994,6.0355,41.16,5.32,41.5023854736,136.11,5.79408,1.68994,6.0355,5.79408,1.68994,6.0355,0.0,0.0,0.0,135.883
2019-07-11 02:00:00,47.16416,8.08288,47.8517600261,7.00416,2.04288,7.296,40.16,6.04,40.6116633493,136.31,7.00416,2.04288,7.296,7.00416,2.04288,7.296,0.0,0.0,0.0,135.883
2019-07-11 02:30:00,52.6608,10.1194,53.6242679484,13.3008,3.8794,13.855,39.36,6.24,39.8515645866,136.43,13.3008,3.8794,13.855,13.3008,3.8794,13.855,0.0,0.0,0.0,135.883
2019-07-11 03:00:00,50.34096,9.60278,51.2486647382,10.98096,3.20278,11.4385,39.36,6.4,39.8769306743,136.43,10.98096,3.20278,11.4385,10.98096,3.20278,11.4385,0.0,0.0,0.0,135.883
2019-07-11 03:30:00,49.04032,9.17176,49.8906220366,9.64032,2.81176,10.042,39.4,6.36,39.9100187923,136.49,9.64032,2.81176,10.042,9.64032,2.81176,10.042,0.0,0.0,0.0,135.883
2019-07-11 04:00:00,51.12144,9.14042,51.9321567572,11.04144,3.22042,11.5015,40.08,5.92,40.5148466614,136.49,11.04144,3.22042,11.5015,11.04144,3.22042,11.5015,0.0,0.0,0.0,135.883
2019-07-11 04:30:00,54.45952,9.59236,55.2978542893,14.09952,4.11236,14.687,40.36,5.48,40.7303326773,136.31,14.09952,4.11236,14.687,14.09952,4.11236,14.687,0.0,0.0,0.0,135.883
2019-07-11 05:00:00,47.64832,7.84076,48.2891283438,7.40832,2.16076,7.717,40.24,5.68,40.6388976228,136.45,7.40832,2.16076,7.717,7.40832,2.16076,7.717,0.0,0.0,0.0,135.883
2019-07-11 05:30:00,46.32,7.865,46.9829822915,6.12,1.7850000000000001,6.375,40.2,6.08,40.6571814075,136.14,6.12,1.7850000000000001,6.375,6.12,1.7850000000000001,6.375,0.0,0.0,0.0,135.883
2019-07-11 06:00:00,49.7456,8.3608,50.4433117073,8.5056,2.4808,8.86,41.24,5.88,41.6570762296,136.54,8.5056,2.4808,8.86,8.5056,2.4808,8.86,0.0,0.0,0.0,135.883
2019-07-11 06:30:00,55.69696,7.81328,56.2423212323,11.97696,3.49328,12.476,43.72,4.32,43.9329124917,136.99,11.97696,3.49328,12.476,11.97696,3.49328,12.476,0.0,0.0,0.0,135.883
2019-07-11 07:00:00,63.23536,7.91198,63.7284095349,17.11536,4.99198,17.8285,46.12,2.92,46.2123446711,136.75,17.11536,4.99198,17.8285,17.11536,4.99198,17.8285,0.0,0.0,0.0,135.883
2019-07-11 07:30:00,65.62928,7.23354,66.0267104606,19.58928,5.71354,20.4055,46.04,1.52,46.0650843915,136.1,19.58928,5.71354,20.4055,19.58928,5.71354,20.4055,0.0,0.0,0.0,135.883
2019-07-11 08:00:00,62.10544,5.57742,62.355379009800004,17.06544,4.97742,17.7765,45.04,0.6000000000000001,45.0439962703,135.49,17.06544,4.97742,17.7765,17.06544,4.97742,17.7765,0.0,0.0,0.0,135.883
2019-07-11 08:30:00,63.8072,6.6871,64.1566526422,17.1672,5.0071,17.8825,46.64,1.6800000000000002,46.6702474817,135.49,17.1672,5.0071,17.8825,17.1672,5.0071,17.8825,0.0,0.0,0.0,135.883
2019-07-11 09:00:00,60.39344,7.65642,60.8768294366,20.35344,5.93642,21.2015,40.04,1.72,40.0769260298,135.49,20.35344,5.93642,21.2015,20.35344,5.93642,21.2015,0.0,0.0,0.0,135.883
2019-07-11 09:30:00,57.7048,7.1839,58.1502567686,22.0248,6.4239,22.9425,35.68,0.76,35.6880932525,135.73,22.0248,6.4239,22.9425,22.0248,6.4239,22.9425,0.0,0.0,0.0,135.883
2019-07-11 10:00:00,50.5448,9.2739,51.3885398533,23.7048,6.9139,24.6925,26.84,2.36,26.9435558158,135.58,23.7048,6.9139,24.6925,23.7048,6.9139,24.6925,0.0,0.0,0.0,135.883
2019-07-11 10:30:00,51.58912,9.99016,52.5475080208,24.78912,7.23016,25.822,26.8,2.76,26.9417445612,135.5,24.78912,7.23016,25.822,24.78912,7.23016,25.822,0.0,0.0,0.0,135.883
2019-07-11 11:00:00,52.21472,10.44096,53.2483861765,23.454720000000002,6.84096,24.432,28.76,3.6,28.9844372034,135.33,23.454720000000002,6.84096,24.432,23.454720000000002,6.84096,24.432,0.0,0.0,0.0,135.883
2019-07-11 11:30:00,51.13024,12.21132,52.5682202343,26.37024,7.69132,27.469,24.76,4.52,25.1691875117,135.14,26.37024,7.69132,27.469,26.37024,7.69132,27.469,0.0,0.0,0.0,135.883
2019-07-11 12:00:00,54.29888,11.39384,55.4814199458,23.97888,6.9938400000000005,24.978,30.32,4.4,30.6375978171,135.08,23.97888,6.9938400000000005,24.978,23.97888,6.9938400000000005,24.978,0.0,0.0,0.0,135.883
2019-07-11 12:30:00,57.9256,13.888300000000001,59.5672729966,27.0456,7.8883,28.1725,30.88,6.0,31.4575014901,134.99,27.0456,7.8883,28.1725,27.0456,7.8883,28.1725,0.0,0.0,0.0,135.883
2019-07-11 13:00:00,60.0192,15.9106,62.0922826203,35.8992,10.4706,37.395,24.12,5.44,24.7258569113,135.31,35.8992,10.4706,37.395,35.8992,10.4706,37.395,0.0,0.0,0.0,135.883
2019-07-11 13:30:00,60.19904,14.63472,61.9523966155,32.75904,9.55472,34.124,27.44,5.08,27.9062716965,135.49,32.75904,9.55472,34.124,32.75904,9.55472,34.124,0.0,0.0,0.0,135.883
2019-07-11 14:00:00,63.06848,14.03664,64.6116122071,30.70848,8.95664,31.988,32.36,5.08,32.7563123688,135.41,30.70848,8.95664,31.988,30.70848,8.95664,31.988,0.0,0.0,0.0,135.883
2019-07-11 14:30:00,50.95936,13.67148,52.7614038574,27.39936,7.99148,28.541,23.56,5.68,24.2350159893,135.46,27.39936,7.99148,28.541,27.39936,7.99148,28.541,0.0,0.0,0.0,135.883
2019-07-11 15:00:00,47.63536,13.03198,49.3858281803,25.75536,7.51198,26.8285,21.88,5.52,22.5655666891,135.68,25.75536,7.51198,26.8285,25.75536,7.51198,26.8285,0.0,0.0,0.0,135.883
2019-07-11 15:30:00,40.1168,12.7324,42.0888542491,27.1968,7.9324,28.33,12.92,4.8,13.7828298981,135.88,27.1968,7.9324,28.33,27.1968,7.9324,28.33,0.0,0.0,0.0,135.883
2019-07-11 16:00:00,41.1264,12.8002,43.0723333127,25.6464,7.4802,26.715,15.48,5.32,16.3686529684,135.81,25.6464,7.4802,26.715,25.6464,7.4802,26.715,0.0,0.0,0.0,135.883
2019-07-11 16:30:00,50.83904,10.71972,51.9569089246,22.07904,6.43972,22.999,28.76,4.28,29.0767260881,135.94,22.07904,6.43972,22.999,22.07904,6.43972,22.999,0.0,0.0,0.0,135.883
2019-07-11 17:00:00,55.94368,8.82024,56.6347240269,17.62368,5.14024,18.358,38.32,3.68,38.4962959257,135.87,17.62368,5.14024,18.358,17.62368,5.14024,18.358,0.0,0.0,0.0,135.883
2019-07-11 17:30:00,53.57136,7.80998,54.1376615661,19.37136,5.64998,20.1785,34.2,2.16,34.2681426401,135.87,19.37136,5.64998,20.1785,19.37136,5.64998,20.1785,0.0,0.0,0.0,135.883
2019-07-11 18:00:00,58.56848,5.04914,58.7857181997,11.68848,3.40914,12.1755,46.88,1.6400000000000001,46.9086772357,135.76,11.68848,3.40914,12.1755,11.68848,3.40914,12.1755,0.0,0.0,0.0,135.883
2019-07-11 18:30:00,59.61536,4.12948,59.758210758,9.49536,2.76948,9.891,50.12,1.3599999999999999,50.1384483206,135.54,9.49536,2.76948,9.891,9.49536,2.76948,9.891,0.0,0.0,0.0,135.883
2019-07-11 19:00:00,79.31728,8.52254,79.7738340225,24.55728,7.16254,25.5805,54.76,1.3599999999999999,54.7768856362,135.4,24.55728,7.16254,25.5805,24.55728,7.16254,25.5805,0.0,0.0,0.0,135.883
2019-07-11 19:30:00,68.00528,5.06654,68.1937529063,11.88528,3.46654,12.3805,56.12,1.6,56.142803635,135.46,11.88528,3.46654,12.3805,11.88528,3.46654,12.3805,0.0,0.0,0.0,135.883
2019-07-11 20:00:00,79.1288,7.4909,79.4825803069,21.5688,6.2909,22.4675,57.56,1.2,57.5725073277,135.38,21.5688,6.2909,22.4675,21.5688,6.2909,22.4675,0.0,0.0,0.0,135.883
2019-07-11 20:30:00,99.1864,12.9377,100.0266265864,42.0264,12.2577,43.7775,57.16,0.68,57.1640446435,135.45,42.0264,12.2577,43.7775,42.0264,12.2577,43.7775,0.0,0.0,0.0,135.883
2019-07-11 21:00:00,87.25472,9.21096,87.7395460804,29.93472,8.73096,31.182,57.32,0.48,57.3220097345,135.45,29.93472,8.73096,31.182,29.93472,8.73096,31.182,0.0,0.0,0.0,135.883
2019-07-11 21:30:00,86.16992,8.96956,86.635489953,28.969920000000002,8.44956,30.177,57.2,0.52,57.2023635875,135.37,28.969920000000002,8.44956,30.177,28.969920000000002,8.44956,30.177,0.0,0.0,0.0,135.883
2019-07-11 22:00:00,79.27808,7.16944,79.6016007276,22.79808,6.64944,23.748,56.48,0.52,56.482393717,135.1,22.79808,6.64944,23.748,22.79808,6.64944,23.748,0.0,0.0,0.0,135.883
2019-07-11 22:30:00,78.8704,7.7922,79.2543902696,24.1104,7.0322,25.115,54.76,0.76,54.7652736686,134.51,24.1104,7.0322,25.115,24.1104,7.0322,25.115,0.0,0.0,0.0,135.883
2019-07-11 23:00:00,77.25024,8.19632,77.6838415734,24.81024,7.23632,25.844,52.44,0.96,52.4487864493,134.74,24.81024,7.23632,25.844,24.81024,7.23632,25.844,0.0,0.0,0.0,135.883
2019-07-11 23:30:00,74.06656,9.89608,74.7247463,25.42656,7.41608,26.486,48.64,2.48,48.7031826475,135.74,25.42656,7.41608,26.486,25.42656,7.41608,26.486,0.0,0.0,0.0,135.883
2019-07-12 00:00:00,67.03328,9.21804,67.6641181794,20.63328,6.01804,21.493,46.4,3.2,46.510213932,135.79,20.63328,6.01804,21.493,20.63328,6.01804,21.493,0.0,0.0,0.0,135.883
2019-07-12 00:30:00,64.64272,10.15246,65.4351105527,20.68272,6.03246,21.5445,43.96,4.12,44.1526443149,136.23,20.68272,6.03246,21.5445,20.68272,6.03246,21.5445,0.0,0.0,0.0,135.883
2019-07-12 01:00:00,62.76208,10.70394,63.6683046535,20.24208,5.90394,21.0855,42.52,4.8,42.7900736153,136.7,20.24208,5.90394,21.0855,20.24208,5.90394,21.0855,0.0,0.0,0.0,135.883
2019-07-12 01:30:00,56.49584,9.72462,57.3266794037,14.41584,4.20462,15.0165,42.08,5.52,42.4405089508,136.78,14.41584,4.20462,15.0165,14.41584,4.20462,15.0165,0.0,0.0,0.0,135.883
2019-07-12 02:00:00,57.53088,10.94484,58.5627157516,16.13088,4.70484,16.803,41.4,6.24,41.8676199467,136.72,16.13088,4.70484,16.803,16.13088,4.70484,16.803,0.0,0.0,0.0,135.883
2019-07-12 02:30:00,62.56496,12.57478,63.8161367669,21.444960000000002,6.25478,22.3385,41.12,6.32,41.6028460565,136.67,21.444960000000002,6.25478,22.3385,21.444960000000002,6.25478,22.3385,0.0,0.0,0.0,135.883
2019-07-12 03:00:00,65.47328,13.39304,66.8290648925,25.07328,7.31304,26.118,40.4,6.08,40.8549433973,136.72,25.07328,7.31304,26.118,25.07328,7.31304,26.118,0.0,0.0,0.0,135.883
2019-07-12 03:30:00,55.96528,9.97654,56.8475497788,15.00528,4.37654,15.6305,40.96,5.6,41.3410401417,136.61,15.00528,4.37654,15.6305,15.00528,4.37654,15.6305,0.0,0.0,0.0,135.883
2019-07-12 04:00:00,54.52528,9.40154,55.3298754151,13.44528,3.9215400000000002,14.0055,41.08,5.48,41.4438994304,136.61,13.44528,3.9215400000000002,14.0055,13.44528,3.9215400000000002,14.0055,0.0,0.0,0.0,135.883
2019-07-12 04:30:00,61.776,11.188,62.7809327742,20.256,5.908,21.1,41.52,5.28,41.8543761153,136.61,20.256,5.908,21.1,20.256,5.908,21.1,0.0,0.0,0.0,135.883
2019-07-12 05:00:00,62.68448,12.14464,63.8501081722,22.16448,6.46464,23.088,40.52,5.68,40.9161679535,136.71,22.16448,6.46464,23.088,22.16448,6.46464,23.088,0.0,0.0,0.0,135.883
2019-07-12 05:30:00,62.33664,12.39652,63.557300089,21.65664,6.31652,22.559,40.68,6.08,41.1318465426,136.79,21.65664,6.31652,22.559,21.65664,6.31652,22.559,0.0,0.0,0.0,135.883
2019-07-12 06:00:00,63.11952,12.21486,64.2905639254,21.71952,6.33486,22.6245,41.4,5.88,41.8154803871,137.06,21.71952,6.33486,22.6245,21.71952,6.33486,22.6245,0.0,0.0,0.0,135.883
2019-07-12 06:30:00,58.77472,9.02596,59.4637340318,15.17472,4.42596,15.807,43.6,4.6,43.841989006,136.82,15.17472,4.42596,15.807,15.17472,4.42596,15.807,0.0,0.0,0.0,135.883
2019-07-12 07:00:00,61.6456,8.1233,62.1785172085,15.6456,4.5633,16.2975,46.0,3.56,46.1375508669,136.54,15.6456,4.5633,16.2975,15.6456,4.5633,16.2975,0.0,0.0,0.0,135.883
2019-07-12 07:30:00,64.50368,7.16024,64.8998749644,18.10368,5.28024,18.858,46.4,1.88,46.4380705887,136.35,18.10368,5.28024,18.858,18.10368,5.28024,18.858,0.0,0.0,0.0,135.883
2019-07-12 08:00:00,66.69888,5.91884,66.9609831185,19.05888,5.55884,19.853,47.64,0.36,47.6413601821,136.84,19.05888,5.55884,19.853,19.05888,5.55884,19.853,0.0,0.0,0.0,135.883
2019-07-12 08:30:00,65.57664,7.96652,66.0587704593,22.37664,6.52652,23.309,43.2,1.44,43.223993337,136.55,22.37664,6.52652,23.309,22.37664,6.52652,23.309,0.0,0.0,0.0,135.883
2019-07-12 09:00:00,63.59584,9.31212,64.2739950851,25.75584,7.51212,26.829,37.84,1.8,37.8827876482,136.58,25.75584,7.51212,26.829,25.75584,7.51212,26.829,0.0,0.0,0.0,135.883
2019-07-12 09:30:00,64.69248,10.25364,65.5000313114,29.53248,8.61364,30.763,35.16,1.6400000000000001,35.1982272281,136.58,29.53248,8.61364,30.763,29.53248,8.61364,30.763,0.0,0.0,0.0,135.883
2019-07-12 10:00:00,64.87392,9.49156,65.5645880594,26.23392,7.65156,27.327,38.64,1.8399999999999999,38.6837847166,136.58,26.23392,7.65156,27.327,26.23392,7.65156,27.327,0.0,0.0,0.0,135.883
2019-07-12 10:30:00,59.46592,12.75756,60.8190017889,34.82592,10.15756,36.277,24.64,2.6,24.7767955959,136.56,34.82592,10.15756,36.277,34.82592,10.15756,36.277,0.0,0.0,0.0,135.883
2019-07-12 11:00:00,55.07056,10.80058,56.1196855573,26.47056,7.72058,27.5735,28.6,3.08,28.7653680665,136.44,26.47056,7.72058,27.5735,26.47056,7.72058,27.5735,0.0,0.0,0.0,135.883
2019-07-12 11:30:00,52.50944,8.52692,53.1972711123,20.86944,6.08692,21.739,31.64,2.44,31.7339439717,136.37,20.86944,6.08692,21.739,20.86944,6.08692,21.739,0.0,0.0,0.0,135.883
2019-07-12 12:00:00,50.284,9.2245,51.123106872,22.164,6.4645,23.0875,28.12,2.76,28.2551234292,136.3,22.164,6.4645,23.0875,22.164,6.4645,23.0875,0.0,0.0,0.0,135.883
2019-07-12 12:30:00,52.55344,7.98642,53.1568148053,22.03344,6.42642,22.9515,30.52,1.56,30.5598429315,136.54,22.03344,6.42642,22.9515,22.03344,6.42642,22.9515,0.0,0.0,0.0,135.883
2019-07-12 13:00:00,43.70496,9.88728,44.8093944882,25.944960000000002,7.56728,27.026,17.76,2.32,17.9108905418,136.54,25.944960000000002,7.56728,27.026,25.944960000000002,7.56728,27.026,0.0,0.0,0.0,135.883
2019-07-12 13:30:00,50.4536,7.8773,51.0648372978,21.9336,6.3973,22.8475,28.52,1.48,28.5583753039,136.61,21.9336,6.3973,22.8475,21.9336,6.3973,22.8475,0.0,0.0,0.0,135.883
2019-07-12 14:00:00,53.70048,8.39264,54.3523500725,24.66048,7.19264,25.688,29.04,1.2,29.0647828136,136.71,24.66048,7.19264,25.688,24.66048,7.19264,25.688,0.0,0.0,0.0,135.883
2019-07-12 14:30:00,49.7248,11.3464,51.0029070544,31.0848,9.0664,32.38,18.64,2.2800000000000002,18.7789243568,136.71,31.0848,9.0664,32.38,31.0848,9.0664,32.38,0.0,0.0,0.0,135.883
2019-07-12 15:00:00,54.75024,14.09882,56.5364086713,38.19024,11.13882,39.7815,16.56,2.96,16.8224611755,136.94,38.19024,11.13882,39.7815,38.19024,11.13882,39.7815,0.0,0.0,0.0,135.883
2019-07-12 15:30:00,55.37104,13.46322,56.9842992714,37.93104,11.06322,39.5115,17.44,2.4,17.6043630956,137.1,37.93104,11.06322,39.5115,37.93104,11.06322,39.5115,0.0,0.0,0.0,135.883
2019-07-12 16:00:00,61.74896,13.63678,63.2368233694,39.34896,11.47678,40.9885,22.4,2.16,22.5039018839,136.95,39.34896,11.47678,40.9885,39.34896,11.47678,40.9885,0.0,0.0,0.0,135.883
2019-07-12 16:30:00,70.49856,14.62708,71.9999891069,43.01856,12.54708,44.811,27.48,2.08,27.5586066411,136.95,43.01856,12.54708,44.811,43.01856,12.54708,44.811,0.0,0.0,0.0,135.883
2019-07-12 17:00:00,77.58,12.5625,78.5905389105,39.78,11.6025,41.4375,37.8,0.96,37.8121885111,136.77,39.78,11.6025,41.4375,39.78,11.6025,41.4375,0.0,0.0,0.0,135.883
2019-07-12 17:30:00,70.29184,8.69012,70.8269790136,28.01184,8.17012,29.179,42.28,0.52,42.2831976085,136.91,28.01184,8.17012,29.179,28.01184,8.17012,29.179,0.0,0.0,0.0,135.883
2019-07-12 18:00:00,67.54544,8.45742,68.0728610964,25.70544,7.49742,26.7765,41.84,0.96,41.8510119352,136.97,25.70544,7.49742,26.7765,25.70544,7.49742,26.7765,0.0,0.0,0.0,135.883
2019-07-12 18:30:00,68.00576,7.77168,68.4483922616,21.84576,6.37168,22.756,46.16,1.4,46.1812256225,137.06,21.84576,6.37168,22.756,21.84576,6.37168,22.756,0.0,0.0,0.0,135.883
2019-07-12 19:00:00,70.07664,7.70402,70.4988467838,21.47664,6.26402,22.3715,48.6,1.44,48.6213286532,136.67,21.47664,6.26402,22.3715,21.47664,6.26402,22.3715,0.0,0.0,0.0,135.883
2019-07-12 19:30:00,67.92672,6.47196,68.2343429381,16.56672,4.8319600000000005,17.257,51.36,1.6400000000000001,51.3861771297,136.53,16.56672,4.8319600000000005,17.257,16.56672,4.8319600000000005,17.257,0.0,0.0,0.0,135.883
2019-07-12 20:00:00,68.50528,5.88904,68.7579390325,14.70528,4.28904,15.318,53.8,1.6,53.8237865632,136.53,14.70528,4.28904,15.318,14.70528,4.28904,15.318,0.0,0.0,0.0,135.883
2019-07-12 20:30:00,63.88656,3.24358,63.9688467916,7.00656,2.04358,7.2985,56.88,1.2,56.8926568197,136.68,7.00656,2.04358,7.2985,7.00656,2.04358,7.2985,0.0,0.0,0.0,135.883
2019-07-12 21:00:00,63.49744,2.84342,63.5610723938,5.49744,1.60342,5.7265,58.0,1.24,58.0132536581,136.05,5.49744,1.60342,5.7265,5.49744,1.60342,5.7265,0.0,0.0,0.0,135.883
2019-07-12 21:30:00,64.60928,4.56104,64.770071391,8.36928,2.44104,8.718,56.24,2.12,56.2799431414,135.85,8.36928,2.44104,8.718,8.36928,2.44104,8.718,0.0,0.0,0.0,135.883
2019-07-12 22:00:00,62.25616,5.51138,62.4996381386,8.33616,2.43138,8.6835,53.92,3.08,54.0078957191,135.85,8.33616,2.43138,8.6835,8.33616,2.43138,8.6835,0.0,0.0,0.0,135.883
2019-07-12 22:30:00,62.69936,6.85398,63.0728688602,11.01936,3.21398,11.4785,51.68,3.64,51.8080302656,136.1,11.01936,3.21398,11.4785,11.01936,3.21398,11.4785,0.0,0.0,0.0,135.883
2019-07-12 23:00:00,59.99712,6.37916,60.3352972198,10.07712,2.93916,10.497,49.92,3.44,50.0383852657,136.21,10.07712,2.93916,10.497,10.07712,2.93916,10.497,0.0,0.0,0.0,135.883
2019-07-12 23:30:00,56.00096,5.9802800000000005,56.3193685139,8.16096,2.38028,8.501,47.84,3.6,47.9752602911,136.02,8.16096,2.38028,8.501,8.16096,2.38028,8.501,0.0,0.0,0.0,135.883
2019-07-13 00:00:00,51.05888,6.31384,51.4477774292,5.73888,1.6738400000000002,5.978,45.32,4.64,45.556909465,136.31,5.73888,1.6738400000000002,5.978,5.73888,1.6738400000000002,5.978,0.0,0.0,0.0,135.883
2019-07-13 00:30:00,48.02048,6.20764,48.4200505349,4.14048,1.20764,4.313,43.88,5.0,44.1639490988,135.82,4.14048,1.20764,4.313,4.14048,1.20764,4.313,0.0,0.0,0.0,135.883
2019-07-13 01:00:00,49.33952,6.64736,49.7852953069,6.05952,1.76736,6.312,43.28,4.88,43.5542512276,136.03,6.05952,1.76736,6.312,6.05952,1.76736,6.312,0.0,0.0,0.0,135.883
2019-07-13 01:30:00,50.66512,7.20066,51.1742502539,7.54512,2.20066,7.8595,43.12,5.0,43.4089207422,136.08,7.54512,2.20066,7.8595,7.54512,2.20066,7.8595,0.0,0.0,0.0,135.883
2019-07-13 02:00:00,51.3296,8.9428,52.1027975065,10.0896,2.9428,10.51,41.24,6.0,41.6741838552,136.52,10.0896,2.9428,10.51,10.0896,2.9428,10.51,0.0,0.0,0.0,135.883
2019-07-13 02:30:00,49.62928,9.73854,50.5757312814,10.34928,3.01854,10.7805,39.28,6.72,39.8506812991,136.62,10.34928,3.01854,10.7805,10.34928,3.01854,10.7805,0.0,0.0,0.0,135.883
2019-07-13 03:00:00,47.20784,9.43562,48.1415733255,8.48784,2.47562,8.8415,38.72,6.96,39.3405643071,136.78,8.48784,2.47562,8.8415,8.48784,2.47562,8.8415,0.0,0.0,0.0,135.883
2019-07-13 03:30:00,45.81568,10.18624,46.9343799277,8.45568,2.46624,8.808,37.36,7.72,38.1492857076,137.22,8.45568,2.46624,8.808,8.45568,2.46624,8.808,0.0,0.0,0.0,135.883
2019-07-13 04:00:00,44.55264,9.51952,45.5583032169,6.99264,2.03952,7.284,37.56,7.48,38.2975717246,137.22,6.99264,2.03952,7.284,6.99264,2.03952,7.284,0.0,0.0,0.0,135.883
2019-07-13 04:30:00,46.4424,9.8757,47.4807957837,8.7624,2.5557,9.1275,37.68,7.32,38.3844343452,137.2,8.7624,2.5557,9.1275,8.7624,2.5557,9.1275,0.0,0.0,0.0,135.883
2019-07-13 05:00:00,48.5672,11.1471,49.8300186058,11.8872,3.4671,12.3825,36.68,7.68,37.4753892575,137.35,11.8872,3.4671,12.3825,11.8872,3.4671,12.3825,0.0,0.0,0.0,135.883
2019-07-13 05:30:00,55.67808,14.39444,57.5086819133,20.27808,5.91444,21.123,35.4,8.48,36.4015164519,137.58,20.27808,5.91444,21.123,20.27808,5.91444,21.123,0.0,0.0,0.0,135.883
2019-07-13 06:00:00,64.05328,16.40554,66.1208319779,28.13328,8.20554,29.3055,35.92,8.2,36.8440822928,137.32,28.13328,8.20554,29.3055,28.13328,8.20554,29.3055,0.0,0.0,0.0,135.883
2019-07-13 06:30:00,69.40032,17.05176,71.4644452522,31.72032,9.25176,33.042,37.68,7.8,38.4788565319,137.28,31.72032,9.25176,33.042,31.72032,9.25176,33.042,0.0,0.0,0.0,135.883
2019-07-13 07:00:00,65.0104,14.6197,66.6339833437,25.8504,7.5397,26.9275,39.16,7.08,39.7948740418,137.62,25.8504,7.5397,26.9275,25.8504,7.5397,26.9275,0.0,0.0,0.0,135.883
2019-07-13 07:30:00,65.53488,13.29934,66.8707181138,24.61488,7.17934,25.6405,40.92,6.12,41.3751229605,137.5,24.61488,7.17934,25.6405,24.61488,7.17934,25.6405,0.0,0.0,0.0,135.883
2019-07-13 08:00:00,66.15312,11.89966,67.2148584306,23.793120000000002,6.93966,24.7845,42.36,4.96,42.649398589,137.17,23.793120000000002,6.93966,24.7845,23.793120000000002,6.93966,24.7845,0.0,0.0,0.0,135.883
2019-07-13 08:30:00,67.248,11.214,68.1765890904,25.008,7.294,26.05,42.24,3.92,42.4215039809,136.61,25.008,7.294,26.05,25.008,7.294,26.05,0.0,0.0,0.0,135.883
2019-07-13 09:00:00,63.29232,9.93526,64.0673642524,24.05232,7.01526,25.0545,39.24,2.92,39.3484942533,136.33,24.05232,7.01526,25.0545,24.05232,7.01526,25.0545,0.0,0.0,0.0,135.883
2019-07-13 09:30:00,58.84704,8.36872,59.4391250878,21.28704,6.20872,22.174,37.56,2.16,37.62205736,136.06,21.28704,6.20872,22.174,21.28704,6.20872,22.174,0.0,0.0,0.0,135.883
2019-07-13 10:00:00,62.85728,8.47504,63.4260510516,21.37728,6.23504,22.268,41.48,2.24,41.5404381296,135.92,21.37728,6.23504,22.268,21.37728,6.23504,22.268,0.0,0.0,0.0,135.883
2019-07-13 10:30:00,66.29728,10.27504,67.0887902887,25.21728,7.35504,26.268,41.08,2.92,41.1836472401,135.88,25.21728,7.35504,26.268,25.21728,7.35504,26.268,0.0,0.0,0.0,135.883
2019-07-13 11:00:00,63.654560000000004,11.22758,64.6371531045,28.89456,8.42758,30.0985,34.76,2.8,34.8725909562,135.76,28.89456,8.42758,30.0985,28.89456,8.42758,30.0985,0.0,0.0,0.0,135.883
2019-07-13 11:30:00,56.57264,8.47202,57.2034852037,20.13264,5.87202,20.9715,36.44,2.6,36.532637463,135.8,20.13264,5.87202,20.9715,20.13264,5.87202,20.9715,0.0,0.0,0.0,135.883
2019-07-13 12:00:00,53.3616,7.9538,53.9511194416,18.0816,5.2738,18.835,35.28,2.68,35.3816449589,135.88,18.0816,5.2738,18.835,18.0816,5.2738,18.835,0.0,0.0,0.0,135.883
2019-07-13 12:30:00,54.70816,8.35488,55.3424501662,19.86816,5.79488,20.696,34.84,2.56,34.9339262036,135.92,19.86816,5.79488,20.696,19.86816,5.79488,20.696,0.0,0.0,0.0,135.883
2019-07-13 13:00:00,52.61024,10.21632,53.5930083798,24.33024,7.09632,25.344,28.28,3.12,28.4515869505,136.25,24.33024,7.09632,25.344,24.33024,7.09632,25.344,0.0,0.0,0.0,135.883
2019-07-13 13:30:00,52.16272,9.52246,53.0247734766,22.36272,6.52246,23.2945,29.8,3.0,29.9506260369,136.25,22.36272,6.52246,23.2945,22.36272,6.52246,23.2945,0.0,0.0,0.0,135.883
2019-07-13 14:00:00,52.27424,9.60332,53.149035011,20.03424,5.84332,20.869,32.24,3.76,32.4585150615,136.64,20.03424,5.84332,20.869,20.03424,5.84332,20.869,0.0,0.0,0.0,135.883
2019-07-13 14:30:00,47.10512,10.29566,48.2171436841,19.66512,5.73566,20.4845,27.44,4.5600000000000005,27.8163117613,136.93,19.66512,5.73566,20.4845,19.66512,5.73566,20.4845,0.0,0.0,0.0,135.883
2019-07-13 15:00:00,51.27296,9.14128,52.0814691344,17.35296,5.06128,18.076,33.92,4.08,34.1644961912,136.98,17.35296,5.06128,18.076,17.35296,5.06128,18.076,0.0,0.0,0.0,135.883
2019-07-13 15:30:00,53.4336,7.9048,54.0151411365,14.0736,4.1048,14.66,39.36,3.8,39.543009496,137.06,14.0736,4.1048,14.66,14.0736,4.1048,14.66,0.0,0.0,0.0,135.883
2019-07-13 16:00:00,55.76736,10.51548,56.7500992158,20.00736,5.8354800000000004,20.841,35.76,4.68,36.0649414252,137.16,20.00736,5.8354800000000004,20.841,20.00736,5.8354800000000004,20.841,0.0,0.0,0.0,135.883
2019-07-13 16:30:00,60.00576,12.07668,61.2089652992,23.16576,6.75668,24.131,36.84,5.32,37.2221439468,136.94,23.16576,6.75668,24.131,23.16576,6.75668,24.131,0.0,0.0,0.0,135.883
2019-07-13 17:00:00,57.54816,11.60988,58.7075807115,22.38816,6.52988,23.321,35.16,5.08,35.5250897254,136.65,22.38816,6.52988,23.321,22.38816,6.52988,23.321,0.0,0.0,0.0,135.883
2019-07-13 17:30:00,57.92096,10.13528,58.8010332222,16.92096,4.9352800000000006,17.626,41.0,5.2,41.3284405706,136.47,16.92096,4.9352800000000006,17.626,16.92096,4.9352800000000006,17.626,0.0,0.0,0.0,135.883
2019-07-13 18:00:00,59.82352,8.99186,60.4955129861,14.78352,4.31186,15.3995,45.04,4.68,45.2824910976,136.28,14.78352,4.31186,15.3995,14.78352,4.31186,15.3995,0.0,0.0,0.0,135.883
2019-07-13 18:30:00,62.08224,9.91732,62.8693705981,16.72224,4.87732,17.419,45.36,5.04,45.6391410962,136.1,16.72224,4.87732,17.419,16.72224,4.87732,17.419,0.0,0.0,0.0,135.883
2019-07-13 19:00:00,56.50496,9.19728,57.2485848209,12.74496,3.71728,13.276,43.76,5.48,44.1017913468,135.88,12.74496,3.71728,13.276,12.74496,3.71728,13.276,0.0,0.0,0.0,135.883
2019-07-13 19:30:00,53.00832,8.70076,53.7176434126,8.84832,2.58076,9.217,44.16,6.12,44.5820591718,135.97,8.84832,2.58076,9.217,8.84832,2.58076,9.217,0.0,0.0,0.0,135.883
2019-07-13 20:00:00,54.83728,8.39754,55.4765351825,8.35728,2.4375400000000003,8.7055,46.48,5.96,46.8605591089,136.17,8.35728,2.4375400000000003,8.7055,8.35728,2.4375400000000003,8.7055,0.0,0.0,0.0,135.883
2019-07-13 20:30:00,56.06912,8.28016,56.6772200024,8.22912,2.40016,8.572,47.84,5.88,48.2,136.22,8.22912,2.40016,8.572,8.22912,2.40016,8.572,0.0,0.0,0.0,135.883
2019-07-13 21:00:00,54.63232,8.22276,55.2476621279,7.07232,2.06276,7.367,47.56,6.16,47.957264309,136.35,7.07232,2.06276,7.367,7.07232,2.06276,7.367,0.0,0.0,0.0,135.883
2019-07-13 21:30:00,52.63776,8.06268,53.2516721484,4.87776,1.4226800000000002,5.081,47.76,6.64,48.2193654044,136.22,4.87776,1.4226800000000002,5.081,4.87776,1.4226800000000002,5.081,0.0,0.0,0.0,135.883
2019-07-13 22:00:00,52.45696,8.14828,53.0860350695,4.89696,1.42828,5.101,47.56,6.72,48.0324057278,136.22,4.89696,1.42828,5.101,4.89696,1.42828,5.101,0.0,0.0,0.0,135.883
2019-07-13 22:30:00,53.53376,8.54068,54.2107616124,6.65376,1.94068,6.931,46.88,6.6,47.3423108857,136.41,6.65376,1.94068,6.931,6.65376,1.94068,6.931,0.0,0.0,0.0,135.883
2019-07-13 23:00:00,51.73152,9.49836,52.5962831786,7.33152,2.13836,7.6370000000000005,44.4,7.36,45.0058840598,136.23,7.33152,2.13836,7.6370000000000005,7.33152,2.13836,7.6370000000000005,0.0,0.0,0.0,135.883
2019-07-13 23:30:00,50.04048,10.15514,51.0605180844,7.80048,2.27514,8.1255,42.24,7.88,42.9687328182,135.99,7.80048,2.27514,8.1255,7.80048,2.27514,8.1255,0.0,0.0,0.0,135.883
2019-07-14 00:00:00,44.24944,9.96442,45.3574977953,4.12944,1.20442,4.3015,40.12,8.76,41.0652164246,135.32,4.12944,1.20442,4.3015,4.12944,1.20442,4.3015,0.0,0.0,0.0,135.883
2019-07-14 00:30:00,40.43792,9.96106,41.646705635000004,2.19792,0.6410600000000001,2.2895,38.24,9.32,39.3593699137,136.24,2.19792,0.6410600000000001,2.2895,2.19792,0.6410600000000001,2.2895,0.0,0.0,0.0,135.883
2019-07-14 01:00:00,39.25504,9.98772,40.5057121429,2.01504,0.58772,2.099,37.24,9.4,38.4080408248,137.11,2.01504,0.58772,2.099,2.01504,0.58772,2.099,0.0,0.0,0.0,135.883
2019-07-14 01:30:00,38.1248,10.6764,39.5914876204,2.0448,0.5964,2.13,36.08,10.08,37.4616176906,137.85,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0.0,0.0,0.0,135.883
2019-07-14 02:00:00,37.8264,11.0077,39.3955073105,1.9464000000000001,0.5677,2.0275,35.88,10.44,37.3680077071,138.32,1.9464000000000001,0.5677,2.0275,1.9464000000000001,0.5677,2.0275,0.0,0.0,0.0,135.883
2019-07-14 02:30:00,37.69728,10.88504,39.2373421016,1.9372800000000001,0.5650400000000001,2.018,35.76,10.32,37.2193498062,138.46,1.9372800000000001,0.5650400000000001,2.018,1.9372800000000001,0.5650400000000001,2.018,0.0,0.0,0.0,135.883
2019-07-14 03:00:00,37.62096,11.00778,39.1983144006,2.22096,0.64778,2.3135,35.4,10.36,36.8848153039,138.54,2.22096,0.64778,2.3135,2.22096,0.64778,2.3135,0.0,0.0,0.0,135.883
2019-07-14 03:30:00,38.08256,10.90408,39.6128809455,2.96256,0.8640800000000001,3.086,35.12,10.04,36.5269215785,138.41,2.96256,0.8640800000000001,3.086,2.96256,0.8640800000000001,3.086,0.0,0.0,0.0,135.883
2019-07-14 04:00:00,38.0928,9.9654,39.3747458278,2.2128,0.6454000000000001,2.305,35.88,9.32,37.0707000204,138.56,2.2128,0.6454000000000001,2.305,2.2128,0.6454000000000001,2.305,0.0,0.0,0.0,135.883
2019-07-14 04:30:00,40.2328,10.2579,41.5199073728,4.3128,1.2579,4.4925,35.92,9.0,37.0303443138,138.61,4.3128,1.2579,4.4925,4.3128,1.2579,4.4925,0.0,0.0,0.0,135.883
2019-07-14 05:00:00,41.9296,10.8278,43.3051106568,6.1296,1.7878,6.385,35.8,9.04,36.9237267892,138.65,6.1296,1.7878,6.385,6.1296,1.7878,6.385,0.0,0.0,0.0,135.883
2019-07-14 05:30:00,43.22544,11.40242,44.7040696699,7.82544,2.28242,8.1515,35.4,9.12,36.5559078673,138.65,7.82544,2.28242,8.1515,7.82544,2.28242,8.1515,0.0,0.0,0.0,135.883
2019-07-14 06:00:00,42.3976,11.6743,43.9755132574,7.7976,2.2743,8.1225,34.6,9.4,35.8541489928,138.73,7.7976,2.2743,8.1225,7.7976,2.2743,8.1225,0.0,0.0,0.0,135.883
2019-07-14 06:30:00,43.64624,11.34682,45.0970574456,9.00624,2.62682,9.3815,34.64,8.72,35.7206942822,138.58,9.00624,2.62682,9.3815,9.00624,2.62682,9.3815,0.0,0.0,0.0,135.883
2019-07-14 07:00:00,46.2112,12.3216,47.8256921748,12.2112,3.5616,12.72,34.0,8.76,35.1103631425,138.41,12.2112,3.5616,12.72,12.2112,3.5616,12.72,0.0,0.0,0.0,135.883
2019-07-14 07:30:00,47.11232,12.42276,48.7226401358,13.79232,4.02276,14.367,33.32,8.4,34.3625144598,138.46,13.79232,4.02276,14.367,13.79232,4.02276,14.367,0.0,0.0,0.0,135.883
2019-07-14 08:00:00,51.33584,12.89462,52.9305176004,18.01584,5.25462,18.7665,33.32,7.64,34.184674929,138.34,18.01584,5.25462,18.7665,18.01584,5.25462,18.7665,0.0,0.0,0.0,135.883
2019-07-14 08:30:00,53.64368,13.54274,55.326758541,21.88368,6.38274,22.7955,31.76,7.16,32.5570760358,137.95,21.88368,6.38274,22.7955,21.88368,6.38274,22.7955,0.0,0.0,0.0,135.883
2019-07-14 09:00:00,53.19024,13.21382,54.8069947201,22.95024,6.6938200000000005,23.9065,30.24,6.52,30.9348993856,137.68,22.95024,6.6938200000000005,23.9065,22.95024,6.6938200000000005,23.9065,0.0,0.0,0.0,135.883
2019-07-14 09:30:00,49.61264,12.12202,51.0720805984,23.73264,6.92202,24.7215,25.88,5.2,26.3972422802,137.63,23.73264,6.92202,24.7215,23.73264,6.92202,24.7215,0.0,0.0,0.0,135.883
2019-07-14 10:00:00,50.04096,12.43028,51.5617061258,25.20096,7.35028,26.251,24.84,5.08,25.3541318132,137.54,25.20096,7.35028,26.251,25.20096,7.35028,26.251,0.0,0.0,0.0,135.883
2019-07-14 10:30:00,47.23808,13.46444,49.1195210339,28.19808,8.22444,29.373,19.04,5.24,19.7478910266,137.41,28.19808,8.22444,29.373,28.19808,8.22444,29.373,0.0,0.0,0.0,135.883
2019-07-14 11:00:00,57.54368,15.64024,59.6313023101,37.30368,10.88024,38.858,20.24,4.76,20.7921908418,137.44,37.30368,10.88024,38.858,37.30368,10.88024,38.858,0.0,0.0,0.0,135.883
2019-07-14 11:30:00,60.9704,16.2497,63.0986721433,37.6104,10.9697,39.1775,23.36,5.28,23.9492797386,137.27,37.6104,10.9697,39.1775,37.6104,10.9697,39.1775,0.0,0.0,0.0,135.883
2019-07-14 12:00:00,66.188,16.4365,68.1983128549,39.348,11.4765,40.9875,26.84,4.96,27.294453649,137.13,39.348,11.4765,40.9875,39.348,11.4765,40.9875,0.0,0.0,0.0,135.883
2019-07-14 12:30:00,71.26128,15.40954,72.908325658,36.10128,10.52954,37.6055,35.16,4.88,35.4970421303,137.03,36.10128,10.52954,37.6055,36.10128,10.52954,37.6055,0.0,0.0,0.0,135.883
2019-07-14 13:00:00,69.352,15.641,71.0938871142,37.032,10.801,38.575,32.32,4.84,32.6803916745,137.13,37.032,10.801,38.575,37.032,10.801,38.575,0.0,0.0,0.0,135.883
2019-07-14 13:30:00,76.85984,18.57912,79.0735019131,45.45984,13.25912,47.354,31.4,5.32,31.847486557,137.25,45.45984,13.25912,47.354,45.45984,13.25912,47.354,0.0,0.0,0.0,135.883
2019-07-14 14:00:00,62.3928,16.6679,64.5808050604,38.6328,11.267900000000001,40.2425,23.76,5.4,24.365910613,137.43,38.6328,11.267900000000001,40.2425,38.6328,11.267900000000001,40.2425,0.0,0.0,0.0,135.883
2019-07-14 14:30:00,52.57792,17.08856,55.2852290797,40.89792,11.928560000000001,42.602,11.68,5.16,12.7690250215,137.73,40.89792,11.928560000000001,42.602,40.89792,11.928560000000001,42.602,0.0,0.0,0.0,135.883
2019-07-14 15:00:00,57.54896,17.46178,60.1398084288,42.58896,12.42178,44.3635,14.96,5.04,15.7861711634,137.79,42.58896,12.42178,44.3635,42.58896,12.42178,44.3635,0.0,0.0,0.0,135.883
2019-07-14 15:30:00,63.32464,19.45802,66.2466948115,48.88464,14.25802,50.9215,14.44,5.2,15.3477555362,137.58,48.88464,14.25802,50.9215,48.88464,14.25802,50.9215,0.0,0.0,0.0,135.883
2019-07-14 16:00:00,63.88848,19.03914,66.6650337782,44.56848,12.99914,46.4255,19.32,6.04,20.2421342748,137.68,44.56848,12.99914,46.4255,44.56848,12.99914,46.4255,0.0,0.0,0.0,135.883
2019-07-14 16:30:00,77.65488,21.02934,80.4519330324,51.25488,14.94934,53.3905,26.4,6.08,27.0910760215,137.4,51.25488,14.94934,53.3905,51.25488,14.94934,53.3905,0.0,0.0,0.0,135.883
2019-07-14 17:00:00,76.7248,21.5014,79.6806446824,51.3648,14.9814,53.505,25.36,6.52,26.1847283736,137.4,51.3648,14.9814,53.505,51.3648,14.9814,53.505,0.0,0.0,0.0,135.883
2019-07-14 17:30:00,79.43808,20.99944,82.1668122444,48.95808,14.27944,50.998,30.48,6.72,31.2119976932,137.37,48.95808,14.27944,50.998,48.95808,14.27944,50.998,0.0,0.0,0.0,135.883
2019-07-14 18:00:00,83.85824,22.35532,86.7868927212,52.09824,15.19532,54.269,31.76,7.16,32.5570760358,137.31,52.09824,15.19532,54.269,52.09824,15.19532,54.269,0.0,0.0,0.0,135.883
2019-07-14 18:30:00,75.77488,20.32934,78.4545378155,44.05488,12.84934,45.8905,31.72,7.48,32.5900107395,137.35,44.05488,12.84934,45.8905,44.05488,12.84934,45.8905,0.0,0.0,0.0,135.883
2019-07-14 19:00:00,80.476,20.6355,83.0795428264,43.596,12.7155,45.4125,36.88,7.92,37.7208271383,137.14,43.596,12.7155,45.4125,43.596,12.7155,45.4125,0.0,0.0,0.0,135.883
2019-07-14 19:30:00,80.70672,19.67946,83.0713897744,39.90672,11.63946,41.5695,40.8,8.04,41.5846317767,137.07,39.90672,11.63946,41.5695,39.90672,11.63946,41.5695,0.0,0.0,0.0,135.883
2019-07-14 20:00:00,73.86,15.1925,75.4063104538,27.54,8.0325,28.6875,46.32,7.16,46.8701184125,136.76,27.54,8.0325,28.6875,27.54,8.0325,28.6875,0.0,0.0,0.0,135.883
2019-07-14 20:30:00,68.35376,13.70818,69.7147811088,21.35376,6.22818,22.2435,47.0,7.48,47.5914950385,136.88,21.35376,6.22818,22.2435,21.35376,6.22818,22.2435,0.0,0.0,0.0,135.883
2019-07-14 21:00:00,73.21552,16.12786,74.9707958945,27.45552,8.00786,28.5995,45.76,8.12,46.4748534156,137.13,27.45552,8.00786,28.5995,27.45552,8.00786,28.5995,0.0,0.0,0.0,135.883
2019-07-14 21:30:00,77.20208,18.01394,79.2758676436,32.00208,9.33394,33.3355,45.2,8.68,46.0258883673,137.28,32.00208,9.33394,33.3355,32.00208,9.33394,33.3355,0.0,0.0,0.0,135.883
2019-07-14 22:00:00,76.81152,18.59836,79.0310609786,32.77152,9.55836,34.137,44.04,9.04,44.9582383997,137.52,32.77152,9.55836,34.137,32.77152,9.55836,34.137,0.0,0.0,0.0,135.883
2019-07-14 22:30:00,76.04816,18.48238,78.2618745613,32.64816,9.52238,34.0085,43.4,8.96,44.3152524533,137.58,32.64816,9.52238,34.0085,32.64816,9.52238,34.0085,0.0,0.0,0.0,135.883
2019-07-14 23:00:00,69.95152,17.58586,72.1282026828,28.75152,8.38586,29.9495,41.2,9.2,42.2146893865,137.91,28.75152,8.38586,29.9495,28.75152,8.38586,29.9495,0.0,0.0,0.0,135.883
2019-07-14 23:30:00,68.1736,18.2123,70.5643508314,30.2136,8.8123,31.4725,37.96,9.4,39.1065416523,137.49,30.2136,8.8123,31.4725,30.2136,8.8123,31.4725,0.0,0.0,0.0,135.883
2019-07-15 00:00:00,64.45328,18.23054,66.9819221242,28.49328,8.31054,29.6805,35.96,9.92,37.3031902121,137.23,28.49328,8.31054,29.6805,28.49328,8.31054,29.6805,0.0,0.0,0.0,135.883
2019-07-15 00:30:00,59.21776,17.68018,61.8007432338,25.09776,7.32018,26.1435,34.12,10.36,35.6581547475,137.47,25.09776,7.32018,26.1435,25.09776,7.32018,26.1435,0.0,0.0,0.0,135.883
2019-07-15 01:00:00,54.77216,16.25188,57.1324173705,20.61216,6.01188,21.471,34.16,10.24,35.6617890746,137.63,20.61216,6.01188,21.471,20.61216,6.01188,21.471,0.0,0.0,0.0,135.883
2019-07-15 01:30:00,52.17824,15.61532,54.4647312322,18.01824,5.25532,18.769,34.16,10.36,35.6964311942,137.6,18.01824,5.25532,18.769,18.01824,5.25532,18.769,0.0,0.0,0.0,135.883
2019-07-15 02:00:00,51.1976,15.449300000000001,53.4778002189,17.0376,4.9693000000000005,17.7475,34.16,10.48,35.7314427361,137.38,17.0376,4.9693000000000005,17.7475,17.0376,4.9693000000000005,17.7475,0.0,0.0,0.0,135.883
2019-07-15 02:30:00,52.43328,15.79304,54.7601037618,18.35328,5.35304,19.118,34.08,10.44,35.6432321767,137.2,18.35328,5.35304,19.118,18.35328,5.35304,19.118,0.0,0.0,0.0,135.883
2019-07-15 03:00:00,52.47504,15.91022,54.8339759953,18.75504,5.47022,19.5365,33.72,10.44,35.2991784607,137.26,18.75504,5.47022,19.5365,18.75504,5.47022,19.5365,0.0,0.0,0.0,135.883
2019-07-15 03:30:00,49.99744,14.51092,52.0606454608,15.87744,4.63092,16.539,34.12,9.88,35.5216666276,137.12,15.87744,4.63092,16.539,15.87744,4.63092,16.539,0.0,0.0,0.0,135.883
2019-07-15 04:00:00,53.41232,14.80026,55.4249368412,18.65232,5.44026,19.4295,34.76,9.36,35.9981555083,137.12,18.65232,5.44026,19.4295,18.65232,5.44026,19.4295,0.0,0.0,0.0,135.883
