Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-15 04:30:00,60.2032,16.2876,62.3675492865,25.1232,7.3276,26.17,35.08,8.96,36.2061873165,137.06,25.1232,7.3276,26.17,25.1232,7.3276,26.17,0.0,0.0,0.0,135.883
2019-07-15 05:00:00,56.93568,15.39124,58.9793347351,21.77568,6.35124,22.683,35.16,9.04,36.3035425269,137.06,21.77568,6.35124,22.683,21.77568,6.35124,22.683,0.0,0.0,0.0,135.883
2019-07-15 05:30:00,56.92272,15.44746,58.9815231462,21.28272,6.20746,22.1695,35.64,9.24,36.8182997978,137.06,21.28272,6.20746,22.1695,21.28272,6.20746,22.1695,0.0,0.0,0.0,135.883
2019-07-15 06:00:00,55.20912,14.09766,56.9806190617,17.88912,5.21766,18.6345,37.32,8.88,38.3619186173,137.14,17.88912,5.21766,18.6345,17.88912,5.21766,18.6345,0.0,0.0,0.0,135.883
2019-07-15 06:30:00,53.24896,10.83928,54.3409765462,11.92896,3.47928,12.426,41.32,7.36,41.9703705011,136.96,11.92896,3.47928,12.426,11.92896,3.47928,12.426,0.0,0.0,0.0,135.883
2019-07-15 07:00:00,56.55408,9.41994,57.333229756,13.23408,3.85994,13.7855,43.32,5.5600000000000005,43.6753477376,136.75,13.23408,3.85994,13.7855,13.23408,3.85994,13.7855,0.0,0.0,0.0,135.883
2019-07-15 07:30:00,62.93728,7.52004,63.3849525944,16.45728,4.80004,17.143,46.48,2.7199999999999998,46.5595188979,136.54,16.45728,4.80004,17.143,16.45728,4.80004,17.143,0.0,0.0,0.0,135.883
2019-07-15 08:00:00,62.97104,5.80322,63.2378782143,18.25104,5.32322,19.0115,44.72,0.48,44.7225759544,136.61,18.25104,5.32322,19.0115,18.25104,5.32322,19.0115,0.0,0.0,0.0,135.883
2019-07-15 08:30:00,59.88848,4.95414,60.093040694,12.04848,3.5141400000000003,12.5505,47.84,1.44,47.8616673341,136.35,12.04848,3.5141400000000003,12.5505,12.04848,3.5141400000000003,12.5505,0.0,0.0,0.0,135.883
2019-07-15 09:00:00,59.70144,5.71292,59.9741560424,11.22144,3.27292,11.689,48.48,2.44,48.5413638045,136.14,11.22144,3.27292,11.689,11.22144,3.27292,11.689,0.0,0.0,0.0,135.883
2019-07-15 09:30:00,59.1864,4.9627,59.3940934458,10.7064,3.1227,11.1525,48.48,1.8399999999999999,48.5149049262,136.14,10.7064,3.1227,11.1525,10.7064,3.1227,11.1525,0.0,0.0,0.0,135.883
2019-07-15 10:00:00,57.86912,4.9401600000000006,58.0796025331,10.62912,3.10016,11.072,47.24,1.8399999999999999,47.2758204582,136.14,10.62912,3.10016,11.072,10.62912,3.10016,11.072,0.0,0.0,0.0,135.883
2019-07-15 10:30:00,56.19168,4.76424,56.3932875793,11.67168,3.40424,12.158,44.52,1.3599999999999999,44.5407678425,136.22,11.67168,3.40424,12.158,11.67168,3.40424,12.158,0.0,0.0,0.0,135.883
2019-07-15 11:00:00,57.87248,5.63614,58.1462811833,12.19248,3.55614,12.7005,45.68,2.08,45.7273309958,136.07,12.19248,3.55614,12.7005,12.19248,3.55614,12.7005,0.0,0.0,0.0,135.883
2019-07-15 11:30:00,57.99776,6.44268,58.3545053154,13.99776,4.08268,14.581,44.0,2.36,44.0632454547,135.94,13.99776,4.08268,14.581,13.99776,4.08268,14.581,0.0,0.0,0.0,135.883
2019-07-15 12:00:00,59.23168,7.77424,59.7396913551,17.19168,5.01424,17.908,42.04,2.76,42.1305020146,135.9,17.19168,5.01424,17.908,17.19168,5.01424,17.908,0.0,0.0,0.0,135.883
2019-07-15 12:30:00,57.3152,6.4836,57.6807525956,16.1952,4.7236,16.87,41.12,1.76,41.1576481349,136.17,16.1952,4.7236,16.87,16.1952,4.7236,16.87,0.0,0.0,0.0,135.883
2019-07-15 13:00:00,46.86576,7.67418,47.4899199731,19.86576,5.79418,20.6935,27.0,1.88,27.0653727113,136.49,19.86576,5.79418,20.6935,19.86576,5.79418,20.6935,0.0,0.0,0.0,135.883
2019-07-15 13:30:00,49.97072,7.31646,50.5034993268,18.09072,5.27646,18.8445,31.88,2.04,31.9452030828,136.57,18.09072,5.27646,18.8445,18.09072,5.27646,18.8445,0.0,0.0,0.0,135.883
2019-07-15 14:00:00,51.43616,8.25888,52.0949868452,21.59616,6.2988800000000005,22.496,29.84,1.96,29.904300694,136.46,21.59616,6.2988800000000005,22.496,21.59616,6.2988800000000005,22.496,0.0,0.0,0.0,135.883
2019-07-15 14:30:00,47.76416,8.74788,48.558628327,22.72416,6.62788,23.671,25.04,2.12,25.1295841589,136.46,22.72416,6.62788,23.671,22.72416,6.62788,23.671,0.0,0.0,0.0,135.883
2019-07-15 15:00:00,44.49936,10.47398,45.7153945346,24.93936,7.27398,25.9785,19.56,3.2,19.8200302724,136.36,24.93936,7.27398,25.9785,24.93936,7.27398,25.9785,0.0,0.0,0.0,135.883
2019-07-15 15:30:00,46.11984,7.94162,46.7986000843,20.91984,6.10162,21.7915,25.2,1.8399999999999999,25.2670853088,136.61,20.91984,6.10162,21.7915,20.91984,6.10162,21.7915,0.0,0.0,0.0,135.883
2019-07-15 16:00:00,44.2264,10.5127,45.4586770403,25.3464,7.3927,26.4025,18.88,3.12,19.1360602006,136.48,25.3464,7.3927,26.4025,25.3464,7.3927,26.4025,0.0,0.0,0.0,135.883
2019-07-15 16:30:00,49.6928,9.1254,50.5237300385,22.3728,6.5254,23.305,27.32,2.6,27.4434400176,136.52,22.3728,6.5254,23.305,22.3728,6.5254,23.305,0.0,0.0,0.0,135.883
2019-07-15 17:00:00,51.3664,8.4602,52.0584482385,22.2864,6.5001999999999995,23.215,29.08,1.96,29.145977424,136.57,22.2864,6.5001999999999995,23.215,22.2864,6.5001999999999995,23.215,0.0,0.0,0.0,135.883
2019-07-15 17:30:00,51.60352,6.16436,51.9704012934,19.76352,5.76436,20.587,31.84,0.4,31.8425124637,136.87,19.76352,5.76436,20.587,19.76352,5.76436,20.587,0.0,0.0,0.0,135.883
2019-07-15 18:00:00,54.40448,5.37964,54.6698085839,15.56448,4.53964,16.213,38.84,0.84,38.8490823572,137.17,15.56448,4.53964,16.213,15.56448,4.53964,16.213,0.0,0.0,0.0,135.883
2019-07-15 18:30:00,54.53152,5.30836,54.789281428,13.81152,4.02836,14.387,40.72,1.28,40.740112911,137.24,13.81152,4.02836,14.387,13.81152,4.02836,14.387,0.0,0.0,0.0,135.883
2019-07-15 19:00:00,55.8032,4.4076,55.9769958822,9.7632,2.8476,10.17,46.04,1.56,46.0664216105,137.17,9.7632,2.8476,10.17,9.7632,2.8476,10.17,0.0,0.0,0.0,135.883
2019-07-15 19:30:00,56.49296,3.74378,56.616873971,6.25296,1.8237800000000002,6.5135000000000005,50.24,1.92,50.2766745121,137.25,6.25296,1.8237800000000002,6.5135000000000005,6.25296,1.8237800000000002,6.5135000000000005,0.0,0.0,0.0,135.883
2019-07-15 20:00:00,56.83632,3.09726,56.9206490709,4.03632,1.17726,4.2045,52.8,1.92,52.8348975583,136.84,4.03632,1.17726,4.2045,4.03632,1.17726,4.2045,0.0,0.0,0.0,135.883
2019-07-15 20:30:00,56.29344,3.31892,56.3911927255,3.01344,0.87892,3.1390000000000002,53.28,2.44,53.3358416077,136.66,3.01344,0.87892,3.1390000000000002,3.01344,0.87892,3.1390000000000002,0.0,0.0,0.0,135.883
2019-07-15 21:00:00,55.71984,3.5516199999999998,55.8329165838,2.4398400000000002,0.71162,2.5415,53.28,2.84,53.355637003,136.81,2.4398400000000002,0.71162,2.5415,2.4398400000000002,0.71162,2.5415,0.0,0.0,0.0,135.883
2019-07-15 21:30:00,54.68032,3.88676,54.8182843456,2.08032,0.6067600000000001,2.167,52.6,3.2800000000000002,52.7021669384,136.98,2.08032,0.6067600000000001,2.167,2.08032,0.6067600000000001,2.167,0.0,0.0,0.0,135.883
2019-07-15 22:00:00,53.43744,4.25092,53.60625257,1.95744,0.5709200000000001,2.039,51.48,3.68,51.6113630899,136.91,1.95744,0.5709200000000001,2.039,1.95744,0.5709200000000001,2.039,0.0,0.0,0.0,135.883
2019-07-15 22:30:00,52.55216,4.24938,52.7236830186,1.9521600000000001,0.56938,2.0335,50.6,3.68,50.7336416986,137.02,1.9521600000000001,0.56938,2.0335,1.9521600000000001,0.56938,2.0335,0.0,0.0,0.0,135.883
2019-07-15 23:00:00,49.586240000000004,5.21932,49.8601694602,1.98624,0.5793200000000001,2.069,47.6,4.64,47.8256165669,136.3,1.98624,0.5793200000000001,2.069,1.98624,0.5793200000000001,2.069,0.0,0.0,0.0,135.883
2019-07-15 23:30:00,46.13808,6.45694,46.5877076089,1.97808,0.57694,2.0605,44.16,5.88,44.549747474,136.3,1.97808,0.57694,2.0605,1.97808,0.57694,2.0605,0.0,0.0,0.0,135.883
2019-07-16 00:00:00,43.96256,7.10408,44.5328489365,2.00256,0.58408,2.086,41.96,6.52,42.4635372997,136.12,2.00256,0.58408,2.086,2.00256,0.58408,2.086,0.0,0.0,0.0,135.883
2019-07-16 00:30:00,42.10416,7.91038,42.8408029926,2.02416,0.59038,2.1085,40.08,7.32,40.7429601281,136.12,2.02416,0.59038,2.1085,2.02416,0.59038,2.1085,0.0,0.0,0.0,135.883
2019-07-16 01:00:00,41.43456,7.85008,42.1716316782,1.95456,0.57008,2.036,39.48,7.28,40.1455950261,136.29,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0.0,0.0,0.0,135.883
2019-07-16 01:30:00,43.312,8.691,44.175364458,4.152,1.211,4.325,39.16,7.48,39.8679821411,136.44,4.152,1.211,4.325,4.152,1.211,4.325,0.0,0.0,0.0,135.883
2019-07-16 02:00:00,44.50592,9.52756,45.514297914,5.78592,1.68756,6.027,38.72,7.84,39.5057464175,136.56,5.78592,1.68756,6.027,5.78592,1.68756,6.027,0.0,0.0,0.0,135.883
2019-07-16 02:30:00,47.40976,10.87618,48.6413058485,9.44976,2.75618,9.8435,37.96,8.12,38.8187583521,136.75,9.44976,2.75618,9.8435,9.44976,2.75618,9.8435,0.0,0.0,0.0,135.883
2019-07-16 03:00:00,55.08048,13.49514,56.7095942557,17.88048,5.21514,18.6255,37.2,8.28,38.1103450522,136.72,17.88048,5.21514,18.6255,17.88048,5.21514,18.6255,0.0,0.0,0.0,135.883
2019-07-16 03:30:00,49.93232,12.15526,51.3905334303,13.01232,3.79526,13.5545,36.92,8.36,37.854669461,136.81,13.01232,3.79526,13.5545,13.01232,3.79526,13.5545,0.0,0.0,0.0,135.883
2019-07-16 04:00:00,44.28208,10.02394,45.4024446726,6.80208,1.98394,7.0855,37.48,8.04,38.3326492693,136.88,6.80208,1.98394,7.0855,6.80208,1.98394,7.0855,0.0,0.0,0.0,135.883
2019-07-16 04:30:00,45.2832,9.8726,46.3469139534,7.2432,2.1126,7.545,38.04,7.76,38.8234362209,136.71,7.2432,2.1126,7.545,7.2432,2.1126,7.545,0.0,0.0,0.0,135.883
2019-07-16 05:00:00,45.8,10.065,46.8929016483,8.04,2.345,8.375,37.76,7.72,38.5410949507,136.54,8.04,2.345,8.375,8.04,2.345,8.375,0.0,0.0,0.0,135.883
2019-07-16 05:30:00,45.768,9.874,46.8209963585,7.248,2.114,7.55,38.52,7.76,39.293867206,136.42,7.248,2.114,7.55,7.248,2.114,7.55,0.0,0.0,0.0,135.883
2019-07-16 06:00:00,46.06832,9.55826,47.0494467752,6.98832,2.03826,7.2795,39.08,7.52,39.7969446063,136.21,6.98832,2.03826,7.2795,6.98832,2.03826,7.2795,0.0,0.0,0.0,135.883
2019-07-16 06:30:00,51.00336,9.22598,51.8310856364,9.96336,2.90598,10.3785,41.04,6.32,41.5237763215,136.38,9.96336,2.90598,10.3785,9.96336,2.90598,10.3785,0.0,0.0,0.0,135.883
2019-07-16 07:00:00,52.7608,7.1969,53.2493885998,9.0408,2.6369,9.4175,43.72,4.5600000000000005,43.9571609638,136.64,9.0408,2.6369,9.4175,9.0408,2.6369,9.4175,0.0,0.0,0.0,135.883
2019-07-16 07:30:00,53.56224,5.72232,53.8670446563,9.88224,2.88232,10.294,43.68,2.84,43.7722286387,136.54,9.88224,2.88232,10.294,9.88224,2.88232,10.294,0.0,0.0,0.0,135.883
2019-07-16 08:00:00,52.08,4.89,52.3090670917,11.28,3.29,11.75,40.8,1.6,40.8313604966,136.65,11.28,3.29,11.75,11.28,3.29,11.75,0.0,0.0,0.0,135.883
2019-07-16 08:30:00,53.69792,4.16856,53.8594792474,13.05792,3.80856,13.602,40.64,0.36,40.6415944569,136.22,13.05792,3.80856,13.602,13.05792,3.80856,13.602,0.0,0.0,0.0,135.883
2019-07-16 09:00:00,49.50352,5.95686,49.8606325015,18.50352,5.39686,19.2745,31.0,0.56,31.0050576519,136.16,18.50352,5.39686,19.2745,18.50352,5.39686,19.2745,0.0,0.0,0.0,135.883
2019-07-16 09:30:00,47.25696,7.44328,47.8395514778,22.77696,6.64328,23.726,24.48,0.8,24.4930684072,136.05,22.77696,6.64328,23.726,22.77696,6.64328,23.726,0.0,0.0,0.0,135.883
2019-07-16 10:00:00,44.32688,8.99534,45.2303927935,25.76688,7.51534,26.8405,18.56,1.48,18.6189151134,136.0,25.76688,7.51534,26.8405,25.76688,7.51534,26.8405,0.0,0.0,0.0,135.883
2019-07-16 10:30:00,42.03296,10.16628,43.2449184922,28.27296,8.24628,29.451,13.76,1.92,13.8933077415,136.0,28.27296,8.24628,29.451,28.27296,8.24628,29.451,0.0,0.0,0.0,135.883
2019-07-16 11:00:00,41.59488,11.82684,43.2435912778,29.71488,8.66684,30.953,11.88,3.16,12.2930874885,136.04,29.71488,8.66684,30.953,29.71488,8.66684,30.953,0.0,0.0,0.0,135.883
2019-07-16 11:30:00,40.0816,12.9238,42.1136470161,30.3216,8.8438,31.585,9.76,4.08,10.5784686983,136.37,30.3216,8.8438,31.585,30.3216,8.8438,31.585,0.0,0.0,0.0,135.883
2019-07-16 12:00:00,41.40896,11.65928,43.0190745879,27.76896,8.09928,28.926,13.64,3.56,14.0969216498,136.43,27.76896,8.09928,28.926,27.76896,8.09928,28.926,0.0,0.0,0.0,135.883
2019-07-16 12:30:00,44.22448,9.66714,45.2687334377,23.54448,6.86714,24.5255,20.68,2.8,20.8686942572,136.46,23.54448,6.86714,24.5255,23.54448,6.86714,24.5255,0.0,0.0,0.0,135.883
2019-07-16 13:00:00,45.52256,9.44408,46.4918715046,24.56256,7.16408,25.586,20.96,2.2800000000000002,21.083642949,136.41,24.56256,7.16408,25.586,24.56256,7.16408,25.586,0.0,0.0,0.0,135.883
2019-07-16 13:30:00,42.2408,11.7519,43.8450948026,28.3608,8.2719,29.5425,13.88,3.48,14.3096051658,136.41,28.3608,8.2719,29.5425,28.3608,8.2719,29.5425,0.0,0.0,0.0,135.883
2019-07-16 14:00:00,46.47968,7.8932400000000005,47.1451364469,20.47968,5.9732400000000005,21.333,26.0,1.92,26.0707959219,136.65,20.47968,5.9732400000000005,21.333,20.47968,5.9732400000000005,21.333,0.0,0.0,0.0,135.883
2019-07-16 14:30:00,48.01296,7.62378,48.6144664627,18.73296,5.46378,19.5135,29.28,2.16,29.3595640295,136.56,18.73296,5.46378,19.5135,18.73296,5.46378,19.5135,0.0,0.0,0.0,135.883
2019-07-16 15:00:00,48.29904,6.47222,48.7307592456,15.05904,4.39222,15.6865,33.24,2.08,33.3050146374,136.64,15.05904,4.39222,15.6865,15.05904,4.39222,15.6865,0.0,0.0,0.0,135.883
2019-07-16 15:30:00,44.9264,5.6602,45.281555638,16.5264,4.8202,17.215,28.4,0.84,28.4124198195,136.92,16.5264,4.8202,17.215,16.5264,4.8202,17.215,0.0,0.0,0.0,135.883
2019-07-16 16:00:00,45.8392,9.0681,46.727536787700004,23.9592,6.9881,24.9575,21.88,2.08,21.9786441802,136.74,23.9592,6.9881,24.9575,23.9592,6.9881,24.9575,0.0,0.0,0.0,135.883
2019-07-16 16:30:00,54.81136,6.18498,55.1592164797,18.05136,5.26498,18.8035,36.76,0.92,36.7715107114,136.86,18.05136,5.26498,18.8035,18.05136,5.26498,18.8035,0.0,0.0,0.0,135.883
2019-07-16 17:00:00,61.9704,5.1847,62.1869085118,14.2104,4.1447,14.8025,47.76,1.04,47.7713219411,136.77,14.2104,4.1447,14.8025,14.2104,4.1447,14.8025,0.0,0.0,0.0,135.883
2019-07-16 17:30:00,61.55904,4.48472,61.722184984,13.31904,3.88472,13.874,48.24,0.6000000000000001,48.243731199,136.64,13.31904,3.88472,13.874,13.31904,3.88472,13.874,0.0,0.0,0.0,135.883
2019-07-16 18:00:00,59.60496,3.98978,59.7383428047,12.44496,3.6297800000000002,12.9635,47.16,0.36,47.1613740258,136.67,12.44496,3.6297800000000002,12.9635,12.44496,3.6297800000000002,12.9635,0.0,0.0,0.0,135.883
2019-07-16 18:30:00,59.87584,2.73212,59.9381405734,7.99584,2.33212,8.329,51.88,0.4,51.8815419971,136.48,7.99584,2.33212,8.329,7.99584,2.33212,8.329,0.0,0.0,0.0,135.883
2019-07-16 19:00:00,58.8224,2.6332,58.8813084433,7.3824,2.1532,7.69,51.44,0.48,51.4422394536,136.55,7.3824,2.1532,7.69,7.3824,2.1532,7.69,0.0,0.0,0.0,135.883
2019-07-16 19:30:00,59.35872,2.43796,59.4087644123,6.43872,1.87796,6.707,52.92,0.56,52.92296288,136.68,6.43872,1.87796,6.707,6.43872,1.87796,6.707,0.0,0.0,0.0,135.883
2019-07-16 20:00:00,59.95024,1.63882,59.9726354853,4.11024,1.19882,4.2815,55.84,0.44,55.8417334974,136.61,4.11024,1.19882,4.2815,4.11024,1.19882,4.2815,0.0,0.0,0.0,135.883
2019-07-16 20:30:00,59.40352,1.90436,59.434037179,2.96352,0.86436,3.087,56.44,1.04,56.4495810436,136.38,2.96352,0.86436,3.087,2.96352,0.86436,3.087,0.0,0.0,0.0,135.883
2019-07-16 21:00:00,60.07424,2.23332,60.1157386198,2.99424,0.8733200000000001,3.119,57.08,1.3599999999999999,57.0961995233,135.37,2.99424,0.8733200000000001,3.119,2.99424,0.8733200000000001,3.119,0.0,0.0,0.0,135.883
2019-07-16 21:30:00,61.15776,3.43768,61.2542998654,5.47776,1.59768,5.7059999999999995,55.68,1.8399999999999999,55.7103940033,135.1,5.47776,1.59768,5.7059999999999995,5.47776,1.59768,5.7059999999999995,0.0,0.0,0.0,135.883
2019-07-16 22:00:00,60.88224,3.8673200000000003,61.004944975,6.40224,1.86732,6.6690000000000005,54.48,2.0,54.5166983593,135.24,6.40224,1.86732,6.6690000000000005,6.40224,1.86732,6.6690000000000005,0.0,0.0,0.0,135.883
2019-07-16 22:30:00,60.07744,4.30592,60.2315510675,7.35744,2.14592,7.664,52.72,2.16,52.764230308,135.58,7.35744,2.14592,7.664,7.35744,2.14592,7.664,0.0,0.0,0.0,135.883
2019-07-16 23:00:00,54.03472,3.90846,54.1758897024,4.07472,1.18846,4.2445,49.96,2.7199999999999998,50.0339884479,135.8,4.07472,1.18846,4.2445,4.07472,1.18846,4.2445,0.0,0.0,0.0,135.883
2019-07-16 23:30:00,50.1784,4.3887,50.3699564646,2.9784,0.8687,3.1025,47.2,3.52,47.3310722465,135.64,2.9784,0.8687,3.1025,2.9784,0.8687,3.1025,0.0,0.0,0.0,135.883
2019-07-17 00:00:00,48.43808,5.33944,48.7314807245,3.35808,0.9794400000000001,3.498,45.08,4.36,45.2903521735,136.0,3.35808,0.9794400000000001,3.498,3.35808,0.9794400000000001,3.498,0.0,0.0,0.0,135.883
2019-07-17 00:30:00,48.63744,7.00092,49.1387164118,6.03744,1.76092,6.289,42.6,5.24,42.9210624286,136.04,6.03744,1.76092,6.289,6.03744,1.76092,6.289,0.0,0.0,0.0,135.883
2019-07-17 01:00:00,50.1416,8.0413,50.7823055429,8.781600000000001,2.5613,9.1475,41.36,5.48,41.7214573092,136.33,8.781600000000001,2.5613,9.1475,8.781600000000001,2.5613,9.1475,0.0,0.0,0.0,135.883
2019-07-17 01:30:00,50.61248,8.90364,51.3896676094,10.09248,2.9436400000000003,10.513,40.52,5.96,40.9559763649,136.52,10.09248,2.9436400000000003,10.513,10.09248,2.9436400000000003,10.513,0.0,0.0,0.0,135.883
2019-07-17 02:00:00,47.17968,8.83074,47.9990018006,7.09968,2.07074,7.3955,40.08,6.76,40.646082222,136.73,7.09968,2.07074,7.3955,7.09968,2.07074,7.3955,0.0,0.0,0.0,135.883
2019-07-17 02:30:00,43.19584,8.11712,43.9518854021,3.55584,1.03712,3.7039999999999997,39.64,7.08,40.2673068382,136.85,3.55584,1.03712,3.7039999999999997,3.55584,1.03712,3.7039999999999997,0.0,0.0,0.0,135.883
2019-07-17 03:00:00,41.81504,7.54272,42.4898834454,2.13504,0.62272,2.224,39.68,6.92,40.2788877701,136.85,2.13504,0.62272,2.224,2.13504,0.62272,2.224,0.0,0.0,0.0,135.883
2019-07-17 03:30:00,41.82192,7.41806,42.4747054922,1.9819200000000001,0.57806,2.0645,39.84,6.84,40.4229043984,136.76,1.9819200000000001,0.57806,2.0645,1.9819200000000001,0.57806,2.0645,0.0,0.0,0.0,135.883
2019-07-17 04:00:00,41.61952,7.21736,42.2406762541,1.97952,0.5773600000000001,2.062,39.64,6.64,40.1922778653,136.64,1.97952,0.5773600000000001,2.062,1.97952,0.5773600000000001,2.062,0.0,0.0,0.0,135.883
2019-07-17 04:30:00,42.05616,7.05638,42.6440276317,1.9761600000000001,0.57638,2.0585,40.08,6.48,40.6004531994,136.44,1.9761600000000001,0.57638,2.0585,1.9761600000000001,0.57638,2.0585,0.0,0.0,0.0,135.883
2019-07-17 05:00:00,41.6952,7.2961,42.3287464762,1.9752,0.5761000000000001,2.0575,39.72,6.72,40.2844486123,136.44,1.9752,0.5761000000000001,2.0575,1.9752,0.5761000000000001,2.0575,0.0,0.0,0.0,135.883
2019-07-17 05:30:00,42.2872,8.1021,43.0563736077,2.4072,0.7021000000000001,2.5075000000000003,39.88,7.4,40.5607495,135.6,2.4072,0.7021000000000001,2.5075000000000003,2.4072,0.7021000000000001,2.5075000000000003,0.0,0.0,0.0,135.883
2019-07-17 06:00:00,42.95632,7.84726,43.6672064306,3.31632,0.9672600000000001,3.4545,39.64,6.88,40.2326235784,135.5,3.31632,0.9672600000000001,3.4545,3.31632,0.9672600000000001,3.4545,0.0,0.0,0.0,135.883
2019-07-17 06:30:00,47.02032,6.9142600000000005,47.525966421,4.78032,1.39426,4.9795,42.24,5.52,42.5991549212,136.21,4.78032,1.39426,4.9795,4.78032,1.39426,4.9795,0.0,0.0,0.0,135.883
2019-07-17 07:00:00,51.59152,5.53086,51.8871404902,6.07152,1.77086,6.3245000000000005,45.52,3.76,45.6750259989,136.53,6.07152,1.77086,6.3245000000000005,6.07152,1.77086,6.3245000000000005,0.0,0.0,0.0,135.883
2019-07-17 07:30:00,54.74112,3.58616,54.8584611742,8.18112,2.3861600000000003,8.522,46.56,1.2,46.5754613504,136.11,8.18112,2.3861600000000003,8.522,8.18112,2.3861600000000003,8.522,0.0,0.0,0.0,135.883
2019-07-17 08:00:00,56.17984,3.9241200000000003,56.3167216748,11.25984,3.28412,11.729,44.92,0.64,44.924558985,135.83,11.25984,3.28412,11.729,11.25984,3.28412,11.729,0.0,0.0,0.0,135.883
2019-07-17 08:30:00,53.90656,6.32108,54.2758994711,14.26656,4.16108,14.861,39.64,2.16,39.6988060274,135.33,14.26656,4.16108,14.861,14.26656,4.16108,14.861,0.0,0.0,0.0,135.883
2019-07-17 09:00:00,52.81136,7.74998,53.3769794485,16.01136,4.66998,16.6785,36.8,3.08,36.9286663718,134.96,16.01136,4.66998,16.6785,16.01136,4.66998,16.6785,0.0,0.0,0.0,135.883
2019-07-17 09:30:00,48.40192,8.77056,49.1901268793,18.96192,5.53056,19.752,29.44,3.24,29.6177514339,134.96,18.96192,5.53056,19.752,18.96192,5.53056,19.752,0.0,0.0,0.0,135.883
2019-07-17 10:00:00,49.28336,10.70598,50.4328026254,23.40336,6.82598,24.3785,25.88,3.88,26.1692338443,135.41,23.40336,6.82598,24.3785,23.40336,6.82598,24.3785,0.0,0.0,0.0,135.883
2019-07-17 10:30:00,46.27344,12.13642,47.8385194153,26.11344,7.61642,27.2015,20.16,4.52,20.6604937017,135.36,26.11344,7.61642,27.2015,26.11344,7.61642,27.2015,0.0,0.0,0.0,135.883
2019-07-17 11:00:00,54.15088,12.76234,55.6344778627,25.79088,7.52234,26.8655,28.36,5.24,28.8400277392,135.13,25.79088,7.52234,26.8655,25.79088,7.52234,26.8655,0.0,0.0,0.0,135.883
2019-07-17 11:30:00,56.41072,13.35646,57.9703748017,26.73072,7.79646,27.8445,29.68,5.5600000000000005,30.196291163,134.94,26.73072,7.79646,27.8445,26.73072,7.79646,27.8445,0.0,0.0,0.0,135.883
2019-07-17 12:00:00,57.54848,12.79664,58.9540630118,24.94848,7.27664,25.988,32.6,5.52,33.0640348415,135.06,24.94848,7.27664,25.988,24.94848,7.27664,25.988,0.0,0.0,0.0,135.883
2019-07-17 12:30:00,54.77088,13.41984,56.3909691493,28.73088,8.37984,29.928,26.04,5.04,26.5232577185,134.94,28.73088,8.37984,29.928,28.73088,8.37984,29.928,0.0,0.0,0.0,135.883
2019-07-17 13:00:00,53.8696,12.7353,55.3545090327,28.9896,8.4553,30.1975,24.88,4.28,25.2454510754,135.04,28.9896,8.4553,30.1975,28.9896,8.4553,30.1975,0.0,0.0,0.0,135.883
2019-07-17 13:30:00,56.43696,13.30578,57.9842585143,29.43696,8.58578,30.6635,27.0,4.72,27.4094582216,134.72,29.43696,8.58578,30.6635,29.43696,8.58578,30.6635,0.0,0.0,0.0,135.883
2019-07-17 14:00:00,54.1224,12.5807,55.5653506625,26.4024,7.7007,27.5025,27.72,4.88,28.1462750644,134.77,26.4024,7.7007,27.5025,26.4024,7.7007,27.5025,0.0,0.0,0.0,135.883
2019-07-17 14:30:00,52.68496,10.40978,53.7035243708,21.56496,6.28978,22.4635,31.12,4.12,31.3915402617,134.77,21.56496,6.28978,22.4635,21.56496,6.28978,22.4635,0.0,0.0,0.0,135.883
2019-07-17 15:00:00,58.21952,10.09736,59.088655324,20.21952,5.89736,21.062,38.0,4.2,38.2314007067,134.63,20.21952,5.89736,21.062,20.21952,5.89736,21.062,0.0,0.0,0.0,135.883
2019-07-17 15:30:00,57.80768,9.79224,58.6311848013,20.40768,5.95224,21.258,37.4,3.84,37.596616869100004,134.75,20.40768,5.95224,21.258,20.40768,5.95224,21.258,0.0,0.0,0.0,135.883
2019-07-17 16:00:00,60.35312,10.85966,61.3223557037,20.91312,6.09966,21.7845,39.44,4.76,39.7262029396,134.75,20.91312,6.09966,21.7845,20.91312,6.09966,21.7845,0.0,0.0,0.0,135.883
2019-07-17 16:30:00,61.66784,9.92312,62.4611143096,17.42784,5.08312,18.154,44.24,4.84,44.5039683624,134.84,17.42784,5.08312,18.154,17.42784,5.08312,18.154,0.0,0.0,0.0,135.883
2019-07-17 17:00:00,57.65472,8.61596,58.2949526546,16.37472,4.77596,17.057,41.28,3.84,41.4582199328,134.76,16.37472,4.77596,17.057,16.37472,4.77596,17.057,0.0,0.0,0.0,135.883
2019-07-17 17:30:00,57.29536,5.7744800000000005,57.585613627,13.21536,3.85448,13.766,44.08,1.92,44.1217950677,135.19,13.21536,3.85448,13.766,13.21536,3.85448,13.766,0.0,0.0,0.0,135.883
2019-07-17 18:00:00,59.7168,4.1524,59.8609942116,9.4368,2.7524,9.83,50.28,1.4,50.2994870749,135.19,9.4368,2.7524,9.83,9.4368,2.7524,9.83,0.0,0.0,0.0,135.883
2019-07-17 18:30:00,65.10064,3.14102,65.1763709871,7.3406400000000005,2.14102,7.6465,57.76,1.0,57.7686558611,134.95,7.3406400000000005,2.14102,7.6465,7.3406400000000005,2.14102,7.6465,0.0,0.0,0.0,135.883
2019-07-17 19:00:00,59.7064,2.2577,59.7490703714,6.5064,1.8977,6.7775,53.2,0.36,53.2012180312,134.97,6.5064,1.8977,6.7775,6.5064,1.8977,6.7775,0.0,0.0,0.0,135.883
2019-07-17 19:30:00,58.76672,1.94696,58.7989628548,6.12672,1.78696,6.382,52.64,0.16,52.6402431605,135.03,6.12672,1.78696,6.382,6.12672,1.78696,6.382,0.0,0.0,0.0,135.883
2019-07-17 20:00:00,59.58272,1.57496,59.6035319557,4.30272,1.25496,4.482,55.28,0.32,55.2809261862,135.19,4.30272,1.25496,4.482,4.30272,1.25496,4.482,0.0,0.0,0.0,135.883
2019-07-17 20:30:00,60.14448,1.28714,60.1582513364,2.90448,0.8471400000000001,3.0255,57.24,0.44,57.2416911001,135.19,2.90448,0.8471400000000001,3.0255,2.90448,0.8471400000000001,3.0255,0.0,0.0,0.0,135.883
2019-07-17 21:00:00,59.99648,0.8756400000000001,60.0028695797,2.31648,0.67564,2.4130000000000003,57.68,0.2,57.6803467396,134.94,2.31648,0.67564,2.4130000000000003,2.31648,0.67564,2.4130000000000003,0.0,0.0,0.0,135.883
2019-07-17 21:30:00,59.40048,1.07014,59.4101188675,2.16048,0.63014,2.2505,57.24,0.44,57.2416911001,134.98,2.16048,0.63014,2.2505,2.16048,0.63014,2.2505,0.0,0.0,0.0,135.883
2019-07-17 22:00:00,57.6896,1.9028,57.7209718906,2.4096,0.7028,2.51,55.28,1.2,55.293023068,135.2,2.4096,0.7028,2.51,2.4096,0.7028,2.51,0.0,0.0,0.0,135.883
2019-07-17 22:30:00,57.49856,3.27708,57.5918714351,4.37856,1.27708,4.561,53.12,2.0,53.1576372688,135.35,4.37856,1.27708,4.561,4.37856,1.27708,4.561,0.0,0.0,0.0,135.883
2019-07-17 23:00:00,77.5464,12.5277,78.5518136026,29.7864,8.6877,31.0275,47.76,3.84,47.9141231789,135.52,29.7864,8.6877,31.0275,29.7864,8.6877,31.0275,0.0,0.0,0.0,135.883
2019-07-17 23:30:00,59.87456,8.76008,60.5119982879,14.67456,4.28008,15.286,45.2,4.48,45.4214750971,135.84,14.67456,4.28008,15.286,14.67456,4.28008,15.286,0.0,0.0,0.0,135.883
2019-07-18 00:00:00,47.19312,5.94966,47.5666798237,3.39312,0.9896600000000001,3.5345,43.8,4.96,44.0799455535,135.59,3.39312,0.9896600000000001,3.5345,3.39312,0.9896600000000001,3.5345,0.0,0.0,0.0,135.883
2019-07-18 00:30:00,44.16656,6.00858,44.573400766,2.08656,0.60858,2.1735,42.08,5.4,42.4250680612,135.95,2.08656,0.60858,2.1735,2.08656,0.60858,2.1735,0.0,0.0,0.0,135.883
2019-07-18 01:00:00,42.91808,6.3894400000000005,43.391088191,2.15808,0.62944,2.248,40.76,5.76,41.1649754039,136.17,2.15808,0.62944,2.248,2.15808,0.62944,2.248,0.0,0.0,0.0,135.883
2019-07-18 01:30:00,42.76224,6.68732,43.2819756781,2.08224,0.6073200000000001,2.169,40.68,6.08,41.1318465426,136.69,2.08224,0.6073200000000001,2.169,2.08224,0.6073200000000001,2.169,0.0,0.0,0.0,135.883
2019-07-18 02:00:00,42.28656,7.19858,42.8949030847,2.32656,0.6785800000000001,2.4235,39.96,6.52,40.488418097,137.02,2.32656,0.6785800000000001,2.4235,2.32656,0.6785800000000001,2.4235,0.0,0.0,0.0,135.883
2019-07-18 02:30:00,46.90016,8.38088,47.6430913942,7.34016,2.14088,7.646,39.56,6.24,40.0491098528,137.34,7.34016,2.14088,7.646,7.34016,2.14088,7.646,0.0,0.0,0.0,135.883
2019-07-18 03:00:00,54.79024,10.33882,55.7571663399,16.11024,4.69882,16.7815,38.68,5.64,39.0890265932,137.28,16.11024,4.69882,16.7815,16.11024,4.69882,16.7815,0.0,0.0,0.0,135.883
2019-07-18 03:30:00,60.80592,12.28506,62.0345275331,22.64592,6.60506,23.5895,38.16,5.68,38.5804095364,137.2,22.64592,6.60506,23.5895,22.64592,6.60506,23.5895,0.0,0.0,0.0,135.883
2019-07-18 04:00:00,63.00784,12.43562,64.2233022061,24.80784,7.23562,25.8415,38.2,5.2,38.5523021362,137.02,24.80784,7.23562,25.8415,24.80784,7.23562,25.8415,0.0,0.0,0.0,135.883
2019-07-18 04:30:00,65.05168,12.42674,66.2279770025,26.01168,7.58674,27.0955,39.04,4.84,39.3388764456,137.06,26.01168,7.58674,27.0955,26.01168,7.58674,27.0955,0.0,0.0,0.0,135.883
2019-07-18 05:00:00,73.65056,15.60808,75.2862347949,35.41056,10.32808,36.886,38.24,5.28,38.6027978261,137.16,35.41056,10.32808,36.886,35.41056,10.32808,36.886,0.0,0.0,0.0,135.883
2019-07-18 05:30:00,75.0712,17.5141,77.0871504743,37.8312,11.0341,39.4075,37.24,6.48,37.7995767172,136.98,37.8312,11.0341,39.4075,37.8312,11.0341,39.4075,0.0,0.0,0.0,135.883
2019-07-18 06:00:00,76.37024,17.57632,78.3667058284,38.73024,11.29632,40.344,37.64,6.28,38.1602934999,137.23,38.73024,11.29632,40.344,38.73024,11.29632,40.344,0.0,0.0,0.0,135.883
2019-07-18 06:30:00,70.09472,14.51596,71.5820009961,29.33472,8.55596,30.557,40.76,5.96,41.1934363704,137.45,29.33472,8.55596,30.557,29.33472,8.55596,30.557,0.0,0.0,0.0,135.883
2019-07-18 07:00:00,72.34912,12.57016,73.4329904552,28.14912,8.21016,29.322,44.2,4.36,44.4145201483,137.02,28.14912,8.21016,29.322,28.14912,8.21016,29.322,0.0,0.0,0.0,135.883
2019-07-18 07:30:00,83.28032,10.88676,83.9888876138,32.80032,9.56676,34.167,50.48,1.32,50.497255371,136.42,32.80032,9.56676,34.167,32.80032,9.56676,34.167,0.0,0.0,0.0,135.883
2019-07-18 08:00:00,88.24448,10.89964,88.9150741022,33.80448,9.85964,35.213,54.44,1.04,54.449932966,136.12,33.80448,9.85964,35.213,33.80448,9.85964,35.213,0.0,0.0,0.0,135.883
2019-07-18 08:30:00,89.03376,12.00318,89.8392272332,36.35376,10.60318,37.8685,52.68,1.4,52.6985996019,136.06,36.35376,10.60318,37.8685,36.35376,10.60318,37.8685,0.0,0.0,0.0,135.883
2019-07-18 09:00:00,78.98672,11.00446,79.7496086276,33.06672,9.64446,34.4445,45.92,1.3599999999999999,45.9401349584,135.86,33.06672,9.64446,34.4445,33.06672,9.64446,34.4445,0.0,0.0,0.0,135.883
2019-07-18 09:30:00,69.75936,7.89148,70.2043001831,24.03936,7.01148,25.041,45.72,0.88,45.7284681572,136.03,24.03936,7.01148,25.041,24.03936,7.01148,25.041,0.0,0.0,0.0,135.883
2019-07-18 10:00:00,59.2256,8.1458,59.7831560977,23.2656,6.7858,24.235,35.96,1.3599999999999999,35.9857082743,136.03,23.2656,6.7858,24.235,23.2656,6.7858,24.235,0.0,0.0,0.0,135.883
2019-07-18 10:30:00,62.91456,7.7500800000000005,63.3901064836,22.59456,6.59008,23.536,40.32,1.16,40.3366830565,136.11,22.59456,6.59008,23.536,22.59456,6.59008,23.536,0.0,0.0,0.0,135.883
2019-07-18 11:00:00,54.76976,7.68618,55.3064550794,19.76976,5.76618,20.5935,35.0,1.92,35.052623297,136.01,19.76976,5.76618,20.5935,19.76976,5.76618,20.5935,0.0,0.0,0.0,135.883
2019-07-18 11:30:00,55.23072,10.03396,56.1347734029,26.31072,7.67396,27.407,28.92,2.36,29.0161334433,135.95,26.31072,7.67396,27.407,26.31072,7.67396,27.407,0.0,0.0,0.0,135.883
2019-07-18 12:00:00,56.08512,8.11316,56.6688984417,17.80512,5.19316,18.547,38.28,2.92,38.3912073267,135.83,17.80512,5.19316,18.547,17.80512,5.19316,18.547,0.0,0.0,0.0,135.883
2019-07-18 12:30:00,61.09664,7.66152,61.575143589,17.21664,5.02152,17.934,43.88,2.64,43.9593448541,135.73,17.21664,5.02152,17.934,17.21664,5.02152,17.934,0.0,0.0,0.0,135.883
2019-07-18 13:00:00,46.92336,10.22598,48.0247059403,23.40336,6.82598,24.3785,23.52,3.4,23.7644776926,135.92,23.40336,6.82598,24.3785,23.40336,6.82598,24.3785,0.0,0.0,0.0,135.883
2019-07-18 13:30:00,44.93264,10.49702,46.1424919814,24.33264,7.09702,25.3465,20.6,3.4,20.8786972774,135.72,24.33264,7.09702,25.3465,24.33264,7.09702,25.3465,0.0,0.0,0.0,135.883
2019-07-18 14:00:00,48.5296,9.4728,49.4454852944,22.3296,6.5128,23.26,26.2,2.96,26.3666759376,135.87,22.3296,6.5128,23.26,22.3296,6.5128,23.26,0.0,0.0,0.0,135.883
2019-07-18 14:30:00,50.78672,8.37446,51.4725413075,22.26672,6.49446,23.1945,28.52,1.88,28.5818963682,135.62,22.26672,6.49446,23.1945,22.26672,6.49446,23.1945,0.0,0.0,0.0,135.883
2019-07-18 15:00:00,48.2632,8.2901,48.9700136027,22.6632,6.6101,23.6075,25.6,1.6800000000000002,25.6550657766,135.68,22.6632,6.6101,23.6075,22.6632,6.6101,23.6075,0.0,0.0,0.0,135.883
2019-07-18 15:30:00,49.71328,9.54804,50.6218853481,26.15328,7.62804,27.243,23.56,1.92,23.638104831,135.68,26.15328,7.62804,27.243,26.15328,7.62804,27.243,0.0,0.0,0.0,135.883
2019-07-18 16:00:00,58.75152,7.47086,59.224613561,19.99152,5.83086,20.8245,38.76,1.6400000000000001,38.7946800477,135.54,19.99152,5.83086,20.8245,19.99152,5.83086,20.8245,0.0,0.0,0.0,135.883
2019-07-18 16:30:00,61.17984,8.15412,61.7208432817,20.13984,5.8741200000000005,20.979,41.04,2.2800000000000002,41.1032845403,135.64,20.13984,5.8741200000000005,20.979,20.13984,5.8741200000000005,20.979,0.0,0.0,0.0,135.883
2019-07-18 17:00:00,70.8704,8.6272,71.3935723717,22.3104,6.5072,23.24,48.56,2.12,48.6062547415,135.55,22.3104,6.5072,23.24,22.3104,6.5072,23.24,0.0,0.0,0.0,135.883
2019-07-18 17:30:00,83.46224,10.51982,84.1226017111,34.42224,10.03982,35.8565,49.04,0.48,49.0423490465,135.72,34.42224,10.03982,35.8565,34.42224,10.03982,35.8565,0.0,0.0,0.0,135.883
2019-07-18 18:00:00,77.65616,9.91138,78.2861075763,32.33616,9.43138,33.6835,45.32,0.48,45.3225418528,135.77,32.33616,9.43138,33.6835,32.33616,9.43138,33.6835,0.0,0.0,0.0,135.883
2019-07-18 18:30:00,71.39632,8.56226,71.9079050303,24.55632,7.16226,25.5795,46.84,1.4,46.860917618,135.94,24.55632,7.16226,25.5795,24.55632,7.16226,25.5795,0.0,0.0,0.0,135.883
2019-07-18 19:00:00,65.15552,6.37536,65.4666861969,16.23552,4.73536,16.912,48.92,1.6400000000000001,48.9474820599,135.78,16.23552,4.73536,16.912,16.23552,4.73536,16.912,0.0,0.0,0.0,135.883
2019-07-18 19:30:00,63.664320000000004,5.09376,63.8677699,12.66432,3.69376,13.192,51.0,1.4,51.0192120676,136.06,12.66432,3.69376,13.192,12.66432,3.69376,13.192,0.0,0.0,0.0,135.883
2019-07-18 20:00:00,65.0072,4.1121,65.1371278017,10.8072,3.1521,11.2575,54.2,0.96,54.2085011783,135.8,10.8072,3.1521,11.2575,10.8072,3.1521,11.2575,0.0,0.0,0.0,135.883
2019-07-18 20:30:00,64.47232,4.19276,64.608507819,9.71232,2.83276,10.117,54.76,1.3599999999999999,54.7768856362,135.97,9.71232,2.83276,10.117,9.71232,2.83276,10.117,0.0,0.0,0.0,135.883
2019-07-18 21:00:00,63.17648,3.9781400000000002,63.301605217,8.01648,2.33814,8.3505,55.16,1.6400000000000001,55.1843746001,136.1,8.01648,2.33814,8.3505,8.01648,2.33814,8.3505,0.0,0.0,0.0,135.883
2019-07-18 21:30:00,61.53312,4.41716,61.6914593716,7.05312,2.05716,7.347,54.48,2.36,54.5310920485,135.95,7.05312,2.05716,7.347,7.05312,2.05716,7.347,0.0,0.0,0.0,135.883
2019-07-18 22:00:00,60.05632,4.66976,60.237598146,6.13632,1.78976,6.392,53.92,2.88,53.9968591679,135.77,6.13632,1.78976,6.392,6.13632,1.78976,6.392,0.0,0.0,0.0,135.883
2019-07-18 22:30:00,56.9392,4.2706,57.0991288988,4.2192,1.2306,4.395,52.72,3.04,52.8075752142,135.7,4.2192,1.2306,4.395,4.2192,1.2306,4.395,0.0,0.0,0.0,135.883
2019-07-18 23:00:00,52.99056,3.98558,53.1402323767,2.83056,0.8255800000000001,2.9485,50.16,3.16,50.2594389145,135.97,2.83056,0.8255800000000001,2.9485,2.83056,0.8255800000000001,2.9485,0.0,0.0,0.0,135.883
2019-07-18 23:30:00,49.5648,5.1564,49.8322973582,3.0048,0.8764000000000001,3.13,46.56,4.28,46.7563043878,136.19,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,135.883
2019-07-19 00:00:00,47.34208,6.20644,47.7471720231,3.86208,1.12644,4.023,43.48,5.08,43.7757558473,136.36,3.86208,1.12644,4.023,3.86208,1.12644,4.023,0.0,0.0,0.0,135.883
2019-07-19 00:30:00,46.7248,7.0814,47.2583660424,4.8048,1.4014,5.005,41.92,5.68,42.303058991,136.47,4.8048,1.4014,5.005,4.8048,1.4014,5.005,0.0,0.0,0.0,135.883
2019-07-19 01:00:00,48.8416,8.6388,49.5997052007,8.3616,2.4388,8.71,40.48,6.2,40.9520500097,136.9,8.3616,2.4388,8.71,8.3616,2.4388,8.71,0.0,0.0,0.0,135.883
2019-07-19 01:30:00,49.5856,9.5508,50.497024744,9.7056,2.8308,10.11,39.88,6.72,40.4422155674,137.21,9.7056,2.8308,10.11,9.7056,2.8308,10.11,0.0,0.0,0.0,135.883
2019-07-19 02:00:00,50.48128,11.94704,51.87573031,12.16128,3.54704,12.668,38.32,8.4,39.2298661736,137.29,12.16128,3.54704,12.668,12.16128,3.54704,12.668,0.0,0.0,0.0,135.883
2019-07-19 02:30:00,52.3864,12.1877,53.7854528311,13.9464,4.0677,14.5275,38.44,8.12,39.2882679689,137.25,13.9464,4.0677,14.5275,13.9464,4.0677,14.5275,0.0,0.0,0.0,135.883
2019-07-19 03:00:00,50.00864,11.48752,51.31108253,11.40864,3.32752,11.884,38.6,8.16,39.453080995,137.45,11.40864,3.32752,11.884,11.40864,3.32752,11.884,0.0,0.0,0.0,135.883
2019-07-19 03:30:00,47.86992,11.04706,49.1280650489,9.349920000000001,2.72706,9.7395,38.52,8.32,39.4082833932,137.57,9.349920000000001,2.72706,9.7395,9.349920000000001,2.72706,9.7395,0.0,0.0,0.0,135.883
2019-07-19 04:00:00,52.21376,12.23568,53.6282444091,13.97376,4.07568,14.556000000000001,38.24,8.16,39.1009360502,137.81,13.97376,4.07568,14.556000000000001,13.97376,4.07568,14.556000000000001,0.0,0.0,0.0,135.883
2019-07-19 04:30:00,51.9736,12.0573,53.3538525343,13.7736,4.0173,14.3475,38.2,8.04,39.0369261085,137.7,13.7736,4.0173,14.3475,13.7736,4.0173,14.3475,0.0,0.0,0.0,135.883
2019-07-19 05:00:00,47.53856,10.26708,48.6346339413,8.45856,2.46708,8.811,39.08,7.8,39.8508017485,137.7,8.45856,2.46708,8.811,8.45856,2.46708,8.811,0.0,0.0,0.0,135.883
2019-07-19 05:30:00,49.29008,10.47794,50.3914597233,9.730080000000001,2.83794,10.1355,39.56,7.64,40.2909816212,136.94,9.730080000000001,2.83794,10.1355,9.730080000000001,2.83794,10.1355,0.0,0.0,0.0,135.883
2019-07-19 06:00:00,44.1664,9.1052,45.0951832905,4.8864,1.4252,5.09,39.28,7.68,40.0237529475,137.24,4.8864,1.4252,5.09,4.8864,1.4252,5.09,0.0,0.0,0.0,135.883
2019-07-19 06:30:00,48.60224,8.91732,49.413523746,9.04224,2.63732,9.419,39.56,6.28,40.0553616885,137.35,9.04224,2.63732,9.419,9.04224,2.63732,9.419,0.0,0.0,0.0,135.883
2019-07-19 07:00:00,53.03664,8.77902,53.7583144699,12.95664,3.77902,13.4965,40.08,5.0,40.3906721905,137.15,12.95664,3.77902,13.4965,12.95664,3.77902,13.4965,0.0,0.0,0.0,135.883
2019-07-19 07:30:00,57.39344,6.16142,57.7232193441,13.03344,3.8014200000000002,13.5765,44.36,2.36,44.4227329191,136.95,13.03344,3.8014200000000002,13.5765,13.03344,3.8014200000000002,13.5765,0.0,0.0,0.0,135.883
2019-07-19 08:00:00,65.71072,7.39896,66.1259656413,19.47072,5.67896,20.282,46.24,1.72,46.2719785615,136.35,19.47072,5.67896,20.282,19.47072,5.67896,20.282,0.0,0.0,0.0,135.883
2019-07-19 08:30:00,72.608,9.134,73.1802679689,22.128,6.454,23.05,50.48,2.68,50.5510909872,136.18,22.128,6.454,23.05,22.128,6.454,23.05,0.0,0.0,0.0,135.883
2019-07-19 09:00:00,70.56944,7.82942,71.0024343206,16.96944,4.94942,17.6765,53.6,2.88,53.6773173696,135.88,16.96944,4.94942,17.6765,16.96944,4.94942,17.6765,0.0,0.0,0.0,135.883
2019-07-19 09:30:00,67.89216,7.73688,68.3315790949,18.57216,5.41688,19.346,49.32,2.32,49.3745359472,135.88,18.57216,5.41688,19.346,18.57216,5.41688,19.346,0.0,0.0,0.0,135.883
2019-07-19 10:00:00,64.34176,9.12968,64.9862534449,24.58176,7.16968,25.606,39.76,1.96,39.8082805456,136.01,24.58176,7.16968,25.606,24.58176,7.16968,25.606,0.0,0.0,0.0,135.883
2019-07-19 10:30:00,68.68096,9.65528,69.3563169322,27.48096,8.01528,28.626,41.2,1.6400000000000001,41.2326278571,135.91,27.48096,8.01528,28.626,27.48096,8.01528,28.626,0.0,0.0,0.0,135.883
2019-07-19 11:00:00,68.4136,10.9673,69.2871007782,31.2936,9.1273,32.5975,37.12,1.8399999999999999,37.1655754698,136.02,31.2936,9.1273,32.5975,31.2936,9.1273,32.5975,0.0,0.0,0.0,135.883
2019-07-19 11:30:00,86.52048,14.60514,87.7445358632,44.04048,12.84514,45.8755,42.48,1.76,42.5164438776,136.02,44.04048,12.84514,45.8755,44.04048,12.84514,45.8755,0.0,0.0,0.0,135.883
2019-07-19 12:00:00,91.08784,13.95062,92.1499560187,39.32784,11.47062,40.9665,51.76,2.48,51.8193786146,135.64,39.32784,11.47062,40.9665,39.32784,11.47062,40.9665,0.0,0.0,0.0,135.883
2019-07-19 12:30:00,89.04448,12.65964,89.9399016199,37.64448,10.97964,39.213,51.4,1.6800000000000002,51.4274479242,135.64,37.64448,10.97964,39.213,37.64448,10.97964,39.213,0.0,0.0,0.0,135.883
2019-07-19 13:00:00,87.09696,12.05328,87.9270265618,38.85696,11.33328,40.476,48.24,0.72,48.2453728351,135.68,38.85696,11.33328,40.476,38.85696,11.33328,40.476,0.0,0.0,0.0,135.883
2019-07-19 13:30:00,100.15952,15.48986,101.3502107025,51.59952,15.04986,53.7495,48.56,0.44,48.5619933693,135.96,51.59952,15.04986,53.7495,51.59952,15.04986,53.7495,0.0,0.0,0.0,135.883
2019-07-19 14:00:00,89.1848,12.3189,90.0315713972,40.8648,11.9189,42.5675,48.32,0.4,48.3216556008,136.07,40.8648,11.9189,42.5675,40.8648,11.9189,42.5675,0.0,0.0,0.0,135.883
2019-07-19 14:30:00,71.03104,6.75072,71.3511097601,21.91104,6.39072,22.824,49.12,0.36,49.1213192005,135.87,21.91104,6.39072,22.824,21.91104,6.39072,22.824,0.0,0.0,0.0,135.883
2019-07-19 15:00:00,81.06432,10.39876,81.7285640801,35.10432,10.23876,36.567,45.96,0.16,45.9602785022,136.23,35.10432,10.23876,36.567,35.10432,10.23876,36.567,0.0,0.0,0.0,135.883
2019-07-19 15:30:00,88.53152,12.72836,89.4418312749,42.13152,12.28836,43.887,46.4,0.44,46.40208616,136.3,42.13152,12.28836,43.887,42.13152,12.28836,43.887,0.0,0.0,0.0,135.883
2019-07-19 16:00:00,96.1984,14.4462,97.2770520575,48.1584,14.0462,50.165,48.04,0.4,48.0416652501,136.08,48.1584,14.0462,50.165,48.1584,14.0462,50.165,0.0,0.0,0.0,135.883
2019-07-19 16:30:00,120.504,21.642,122.4319818511,73.104,21.322,76.15,47.4,0.32,47.4010801565,135.94,73.104,21.322,76.15,73.104,21.322,76.15,0.0,0.0,0.0,135.883
2019-07-19 17:00:00,136.20256,26.70908,138.796658119,87.32256,25.46908,90.961,48.88,1.24,48.8957257846,136.03,87.32256,25.46908,90.961,87.32256,25.46908,90.961,0.0,0.0,0.0,135.883
2019-07-19 17:30:00,121.62768,22.97474,123.7785571909,71.22768,20.77474,74.1955,50.4,2.2,50.4479930225,136.25,71.22768,20.77474,74.1955,71.22768,20.77474,74.1955,0.0,0.0,0.0,135.883
2019-07-19 18:00:00,122.69312,22.91216,124.8141369044,70.05312,20.43216,72.972,52.64,2.48,52.6983870721,136.25,70.05312,20.43216,72.972,70.05312,20.43216,72.972,0.0,0.0,0.0,135.883
2019-07-19 18:30:00,132.59104,25.43572,135.0087394956,78.43104,22.87572,81.699,54.16,2.56,54.2204684598,136.04,78.43104,22.87572,81.699,78.43104,22.87572,81.699,0.0,0.0,0.0,135.883
2019-07-19 19:00:00,123.25008,22.43794,125.2758690708,68.29008,19.91794,71.1355,54.96,2.52,55.0177425927,135.92,68.29008,19.91794,71.1355,68.29008,19.91794,71.1355,0.0,0.0,0.0,135.883
2019-07-19 19:30:00,111.732,19.3635,113.3974645054,56.652,16.5235,59.0125,55.08,2.84,55.15316854,135.8,56.652,16.5235,59.0125,56.652,16.5235,59.0125,0.0,0.0,0.0,135.883
2019-07-19 20:00:00,123.85568,23.65124,126.0936581347,70.25568,20.49124,73.183,53.6,3.16,53.6930684539,136.09,70.25568,20.49124,73.183,70.25568,20.49124,73.183,0.0,0.0,0.0,135.883
2019-07-19 20:30:00,138.83856,29.33958,141.9047451548,86.87856,25.33958,90.4985,51.96,4.0,52.1137371525,136.27,86.87856,25.33958,90.4985,86.87856,25.33958,90.4985,0.0,0.0,0.0,135.883
2019-07-19 21:00:00,140.4192,30.5506,143.7041783978,89.6592,26.1506,93.395,50.76,4.4,50.9503444542,136.01,89.6592,26.1506,93.395,89.6592,26.1506,93.395,0.0,0.0,0.0,135.883
2019-07-19 21:30:00,129.69984,28.04412,132.6971030679,79.41984,23.16412,82.729,50.28,4.88,50.516262728,135.75,79.41984,23.16412,82.729,79.41984,23.16412,82.729,0.0,0.0,0.0,135.883
2019-07-19 22:00:00,132.8432,30.3126,136.2577319091,85.0032,24.7926,88.545,47.84,5.52,48.1574085682,135.5,85.0032,24.7926,88.545,85.0032,24.7926,88.545,0.0,0.0,0.0,135.883
2019-07-19 22:30:00,136.52656,32.28358,140.2915932016,90.52656,26.40358,94.2985,46.0,5.88,46.3742859783,135.54,90.52656,26.40358,94.2985,90.52656,26.40358,94.2985,0.0,0.0,0.0,135.883
2019-07-19 23:00:00,124.7664,29.2752,128.1549527096,80.4864,23.4752,83.84,44.28,5.8,44.6582400011,135.48,80.4864,23.4752,83.84,80.4864,23.4752,83.84,0.0,0.0,0.0,135.883
2019-07-19 23:30:00,101.02176,23.16468,103.6436124081,58.30176,17.00468,60.731,42.72,6.16,43.1618349934,136.4,58.30176,17.00468,60.731,58.30176,17.00468,60.731,0.0,0.0,0.0,135.883
2019-07-20 00:00:00,69.67024,15.45882,71.364679341,28.59024,8.33882,29.7815,41.08,7.12,41.6924549529,135.99,28.59024,8.33882,29.7815,28.59024,8.33882,29.7815,0.0,0.0,0.0,135.883
2019-07-20 00:30:00,60.30144,13.44792,61.7827663544,20.46144,5.96792,21.314,39.84,7.48,40.5361073612,136.4,20.46144,5.96792,21.314,20.46144,5.96792,21.314,0.0,0.0,0.0,135.883
2019-07-20 01:00:00,59.94736,13.68298,61.4891040157,21.26736,6.20298,22.1535,38.68,7.48,39.3966089911,136.58,21.26736,6.20298,22.1535,21.26736,6.20298,22.1535,0.0,0.0,0.0,135.883
2019-07-20 01:30:00,68.38496,17.39728,70.5632206294,30.98496,9.03728,32.276,37.4,8.36,38.3229643947,137.21,30.98496,9.03728,32.276,30.98496,9.03728,32.276,0.0,0.0,0.0,135.883
2019-07-20 02:00:00,101.5256,29.5733,105.7451064033,67.2456,19.6133,70.0475,34.28,9.96,35.6976189682,137.83,67.2456,19.6133,70.0475,67.2456,19.6133,70.0475,0.0,0.0,0.0,135.883
2019-07-20 02:30:00,101.92096,29.06528,105.984303502,67.56096,19.70528,70.376,34.36,9.36,35.6120653712,137.46,67.56096,19.70528,70.376,67.56096,19.70528,70.376,0.0,0.0,0.0,135.883
2019-07-20 03:00:00,119.37744,34.07342,124.1449601532,85.41744,24.91342,88.9765,33.96,9.16,35.1736719721,137.66,85.41744,24.91342,88.9765,85.41744,24.91342,88.9765,0.0,0.0,0.0,135.883
2019-07-20 03:30:00,113.268,32.2515,117.7701111329,79.308,23.1315,82.6125,33.96,9.12,35.1632762979,137.71,79.308,23.1315,82.6125,79.308,23.1315,82.6125,0.0,0.0,0.0,135.883
2019-07-20 04:00:00,106.04624,29.43182,110.0547002479,71.28624,20.79182,74.2565,34.76,8.64,35.8176939515,137.86,71.28624,20.79182,74.2565,71.28624,20.79182,74.2565,0.0,0.0,0.0,135.883
2019-07-20 04:30:00,101.9768,27.9449,105.7363947477,66.7368,19.4649,69.5175,35.24,8.48,36.2459377034,137.86,66.7368,19.4649,69.5175,66.7368,19.4649,69.5175,0.0,0.0,0.0,135.883
2019-07-20 05:00:00,110.96768,30.50724,115.0848282659,76.20768,22.22724,79.383,34.76,8.28,35.7325621807,138.04,76.20768,22.22724,79.383,76.20768,22.22724,79.383,0.0,0.0,0.0,135.883
2019-07-20 05:30:00,107.56864,30.40752,111.7838520718,73.80864,21.52752,76.884,33.76,8.88,34.9083371131,138.2,73.80864,21.52752,76.884,73.80864,21.52752,76.884,0.0,0.0,0.0,135.883
2019-07-20 06:00:00,103.27504,29.36022,107.3673898605,69.39504,20.24022,72.2865,33.88,9.12,35.086020008,138.23,69.39504,20.24022,72.2865,69.39504,20.24022,72.2865,0.0,0.0,0.0,135.883
2019-07-20 06:30:00,105.82992,30.20706,110.0565238459,72.70992,21.20706,75.7395,33.12,9.0,34.321048935,138.05,72.70992,21.20706,75.7395,72.70992,21.20706,75.7395,0.0,0.0,0.0,135.883
2019-07-20 07:00:00,108.4824,29.9957,112.5529792065,75.9624,22.1557,79.1275,32.52,7.84,33.451696519,137.89,75.9624,22.1557,79.1275,75.9624,22.1557,79.1275,0.0,0.0,0.0,135.883
2019-07-20 07:30:00,112.46688,29.67784,116.3166939179,77.06688,22.47784,80.278,35.4,7.2,36.1247837364,137.94,77.06688,22.47784,80.278,77.06688,22.47784,80.278,0.0,0.0,0.0,135.883
2019-07-20 08:00:00,121.90048,31.47764,125.8990422688,85.98048,25.07764,89.563,35.92,6.4,36.4857013089,137.61,85.98048,25.07764,89.563,85.98048,25.07764,89.563,0.0,0.0,0.0,135.883
2019-07-20 08:30:00,127.00064,35.10352,131.7627400929,99.92064,29.14352,104.084,27.08,5.96,27.7281084822,137.61,99.92064,29.14352,104.084,99.92064,29.14352,104.084,0.0,0.0,0.0,135.883
2019-07-20 09:00:00,116.10352,32.21686,120.4904702649,90.98352,26.53686,94.7745,25.12,5.68,25.7541608289,137.29,90.98352,26.53686,94.7745,90.98352,26.53686,94.7745,0.0,0.0,0.0,135.883
2019-07-20 09:30:00,118.24976,30.16118,122.0356608498,86.12976,25.12118,89.7185,32.12,5.04,32.5130127795,137.94,86.12976,25.12118,89.7185,86.12976,25.12118,89.7185,0.0,0.0,0.0,135.883
2019-07-20 10:00:00,125.98096,33.07278,130.2498025313,96.66096,28.19278,100.6885,29.32,4.88,29.7233376322,138.12,96.66096,28.19278,100.6885,96.66096,28.19278,100.6885,0.0,0.0,0.0,135.883
2019-07-20 10:30:00,126.23664,33.80902,130.6856499844,99.59664,29.04902,103.7465,26.64,4.76,27.0619141969,138.08,99.59664,29.04902,103.7465,99.59664,29.04902,103.7465,0.0,0.0,0.0,135.883
2019-07-20 11:00:00,122.02128,33.51454,126.5401800388,101.74128,29.67454,105.9805,20.28,3.84,20.6403488343,137.95,101.74128,29.67454,105.9805,101.74128,29.67454,105.9805,0.0,0.0,0.0,135.883
2019-07-20 11:30:00,118.78032,33.06426,123.2964302348,100.06032,29.18426,104.2295,18.72,3.88,19.1178659897,138.19,100.06032,29.18426,104.2295,100.06032,29.18426,104.2295,0.0,0.0,0.0,135.883
2019-07-20 12:00:00,112.65632,32.63476,117.2879959595,101.05632,29.47476,105.267,11.6,3.16,12.0227118405,138.15,101.05632,29.47476,105.267,101.05632,29.47476,105.267,0.0,0.0,0.0,135.883
2019-07-20 12:30:00,121.79232,35.53776,126.8712008172,108.95232,31.77776,113.492,12.84,3.76,13.3792077493,138.27,108.95232,31.77776,113.492,108.95232,31.77776,113.492,0.0,0.0,0.0,135.883
2019-07-20 13:00:00,120.99968,35.89324,126.2111216882,110.71968,32.29324,115.333,10.28,3.6,10.892125596,138.18,110.71968,32.29324,115.333,110.71968,32.29324,115.333,0.0,0.0,0.0,135.883
2019-07-20 13:30:00,122.672,34.596,127.457062574,102.432,29.876,106.7,20.24,4.72,20.7830700331,138.18,102.432,29.876,106.7,102.432,29.876,106.7,0.0,0.0,0.0,135.883
2019-07-20 14:00:00,120.80288,33.63084,125.3968469117,99.12288,28.91084,103.253,21.68,4.72,22.1878525324,138.13,99.12288,28.91084,103.253,99.12288,28.91084,103.253,0.0,0.0,0.0,135.883
2019-07-20 14:30:00,119.64128,35.59204,124.8231917209,105.16128,30.67204,109.543,14.48,4.92,15.2930310926,138.0,105.16128,30.67204,109.543,105.16128,30.67204,109.543,0.0,0.0,0.0,135.883
2019-07-20 15:00:00,124.51776,31.95268,128.5521151697,89.11776,25.99268,92.831,35.4,5.96,35.8982116546,137.93,89.11776,25.99268,92.831,89.11776,25.99268,92.831,0.0,0.0,0.0,135.883
2019-07-20 15:30:00,109.11968,26.69324,112.3371426777,69.43968,20.25324,72.333,39.68,6.44,40.1992039722,138.04,69.43968,20.25324,72.333,69.43968,20.25324,72.333,0.0,0.0,0.0,135.883
2019-07-20 16:00:00,91.21456,22.90758,94.0470795796,54.81456,15.98758,57.0985,36.4,6.92,37.0519419194,137.99,54.81456,15.98758,57.0985,54.81456,15.98758,57.0985,0.0,0.0,0.0,135.883
