Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-20 16:30:00,60.2872,18.8121,63.1541098445,42.9672,12.5321,44.7575,17.32,6.28,18.4233764549,138.09,42.9672,12.5321,44.7575,42.9672,12.5321,44.7575,0.0,0.0,0.0,135.883
2019-07-20 17:00:00,76.19392,23.52156,79.7419414725,60.07392,17.52156,62.577,16.12,6.0,17.2004185996,138.09,60.07392,17.52156,62.577,60.07392,17.52156,62.577,0.0,0.0,0.0,135.883
2019-07-20 17:30:00,93.70624,27.06432,97.5363359574,70.98624,20.70432,73.944,22.72,6.36,23.5933889045,138.09,70.98624,20.70432,73.944,70.98624,20.70432,73.944,0.0,0.0,0.0,135.883
2019-07-20 18:00:00,86.3568,23.9574,89.6183793705,59.2368,17.2774,61.705,27.12,6.68,27.9305710647,137.84,59.2368,17.2774,61.705,59.2368,17.2774,61.705,0.0,0.0,0.0,135.883
2019-07-20 18:30:00,90.688,23.749,93.7460844249,59.208,17.269,61.675,31.48,6.48,32.1400186683,137.73,59.208,17.269,61.675,59.208,17.269,61.675,0.0,0.0,0.0,135.883
2019-07-20 19:00:00,106.54192,26.94806,109.8971276015,69.90192,20.38806,72.8145,36.64,6.5600000000000005,37.2226167807,137.25,69.90192,20.38806,72.8145,69.90192,20.38806,72.8145,0.0,0.0,0.0,135.883
2019-07-20 19:30:00,114.8112,27.7266,118.1117098047,73.5312,21.4466,76.595,41.28,6.28,41.7549613819,137.01,73.5312,21.4466,76.595,73.5312,21.4466,76.595,0.0,0.0,0.0,135.883
2019-07-20 20:00:00,113.72224,26.78232,116.83338793,69.88224,20.38232,72.794,43.84,6.4,44.3046904966,136.99,69.88224,20.38232,72.794,69.88224,20.38232,72.794,0.0,0.0,0.0,135.883
2019-07-20 20:30:00,85.87088,19.59234,88.077623825,45.23088,13.19234,47.1155,40.64,6.4,41.1408507447,137.24,45.23088,13.19234,47.1155,45.23088,13.19234,47.1155,0.0,0.0,0.0,135.883
2019-07-20 21:00:00,90.20944,21.23942,92.6760812025,47.44944,13.83942,49.4265,42.76,7.4,43.3955942464,137.24,47.44944,13.83942,49.4265,47.44944,13.83942,49.4265,0.0,0.0,0.0,135.883
2019-07-20 21:30:00,81.27376,18.52318,83.3578566294,36.35376,10.60318,37.8685,44.92,7.92,45.6128578364,137.19,36.35376,10.60318,37.8685,36.35376,10.60318,37.8685,0.0,0.0,0.0,135.883
2019-07-20 22:00:00,77.67632,18.73226,79.9031179207,33.91632,9.89226,35.3295,43.76,8.84,44.6439603978,137.19,33.91632,9.89226,35.3295,33.91632,9.89226,35.3295,0.0,0.0,0.0,135.883
2019-07-20 22:30:00,94.30608,23.89594,97.2864465044,52.30608,15.25594,54.4855,42.0,8.64,42.8794776088,137.25,52.30608,15.25594,54.4855,52.30608,15.25594,54.4855,0.0,0.0,0.0,135.883
2019-07-20 23:00:00,79.74944,20.29692,82.2917865999,38.86944,11.33692,40.489,40.88,8.96,41.850400237,136.74,38.86944,11.33692,40.489,38.86944,11.33692,40.489,0.0,0.0,0.0,135.883
2019-07-20 23:30:00,63.04336,16.59598,65.1911941312,24.12336,7.03598,25.1285,38.92,9.56,40.0769260298,138.09,24.12336,7.03598,25.1285,24.12336,7.03598,25.1285,0.0,0.0,0.0,135.883
2019-07-21 00:00:00,70.5616,19.0438,73.0862895008,33.2016,9.6838,34.585,37.36,9.36,38.5146621431,138.38,33.2016,9.6838,34.585,33.2016,9.6838,34.585,0.0,0.0,0.0,135.883
2019-07-21 00:30:00,66.00544,18.11992,68.4474222334,29.48544,8.599920000000001,30.714,36.52,9.52,37.7404398491,138.45,29.48544,8.599920000000001,30.714,29.48544,8.599920000000001,30.714,0.0,0.0,0.0,135.883
2019-07-21 01:00:00,67.72512,19.49816,70.4760251603,33.52512,9.77816,34.922,34.2,9.72,35.5544427604,138.54,33.52512,9.77816,34.922,33.52512,9.77816,34.922,0.0,0.0,0.0,135.883
2019-07-21 01:30:00,82.9216,24.2588,86.3972286824,49.1616,14.338799999999999,51.21,33.76,9.92,35.1872704255,138.87,49.1616,14.338799999999999,51.21,49.1616,14.338799999999999,51.21,0.0,0.0,0.0,135.883
2019-07-21 02:00:00,74.00192,22.59056,77.3732354552,40.56192,11.83056,42.252,33.44,10.76,35.1284955556,139.1,40.56192,11.83056,42.252,40.56192,11.83056,42.252,0.0,0.0,0.0,135.883
2019-07-21 02:30:00,74.06048,21.71764,77.1790812656,39.90048,11.63764,41.563,34.16,10.08,35.6161761002,139.03,39.90048,11.63764,41.563,39.90048,11.63764,41.563,0.0,0.0,0.0,135.883
2019-07-21 03:00:00,74.9744,21.7442,78.0638897891,40.8144,11.9042,42.515,34.16,9.84,35.5489971729,139.06,40.8144,11.9042,42.515,40.8144,11.9042,42.515,0.0,0.0,0.0,135.883
2019-07-21 03:30:00,84.0112,24.3666,87.4734983924,50.4912,14.7266,52.595,33.52,9.64,34.8786467627,138.92,50.4912,14.7266,52.595,50.4912,14.7266,52.595,0.0,0.0,0.0,135.883
2019-07-21 04:00:00,81.36672,22.91696,84.5324208763,47.16672,13.75696,49.132,34.2,9.16,35.4054459088,138.87,47.16672,13.75696,49.132,47.16672,13.75696,49.132,0.0,0.0,0.0,135.883
2019-07-21 04:30:00,69.28256,19.15408,71.8815129279,34.40256,10.03408,35.836,34.88,9.12,36.0525838186,138.72,34.40256,10.03408,35.836,34.40256,10.03408,35.836,0.0,0.0,0.0,135.883
2019-07-21 05:00:00,65.6336,18.3098,68.1396963964,31.2336,9.1098,32.535,34.4,9.2,35.6089876295,138.72,31.2336,9.1098,32.535,31.2336,9.1098,32.535,0.0,0.0,0.0,135.883
2019-07-21 05:30:00,65.06992,18.55206,67.6629397754,30.82992,8.99206,32.1145,34.24,9.56,35.5495597722,138.92,30.82992,8.99206,32.1145,30.82992,8.99206,32.1145,0.0,0.0,0.0,135.883
2019-07-21 06:00:00,60.33744,17.68342,62.8753529505,26.61744,7.76342,27.7265,33.72,9.92,35.1488947195,138.87,26.61744,7.76342,27.7265,26.61744,7.76342,27.7265,0.0,0.0,0.0,135.883
2019-07-21 06:30:00,60.20208,17.91894,62.812250772,27.56208,8.03894,28.7105,32.64,9.88,34.1025512242,138.78,27.56208,8.03894,28.7105,27.56208,8.03894,28.7105,0.0,0.0,0.0,135.883
2019-07-21 07:00:00,53.66208,16.33144,56.092198766,22.94208,6.69144,23.898,30.72,9.64,32.1970184955,138.67,22.94208,6.69144,23.898,22.94208,6.69144,23.898,0.0,0.0,0.0,135.883
2019-07-21 07:30:00,50.616,15.488,52.9325759811,22.656,6.608,23.6,27.96,8.88,29.33625743,139.02,22.656,6.608,23.6,22.656,6.608,23.6,0.0,0.0,0.0,135.883
2019-07-21 08:00:00,56.26048,16.79264,58.7131532793,29.46048,8.59264,30.688,26.8,8.2,28.0264161105,138.96,29.46048,8.59264,30.688,29.46048,8.59264,30.688,0.0,0.0,0.0,135.883
2019-07-21 08:30:00,52.336,14.058,54.1911824931,23.376,6.818,24.35,28.96,7.24,29.8512847295,138.89,23.376,6.818,24.35,23.376,6.818,24.35,0.0,0.0,0.0,135.883
2019-07-21 09:00:00,50.20384,11.98112,51.6136879829,18.72384,5.46112,19.504,31.48,6.52,32.1481072538,138.32,18.72384,5.46112,19.504,18.72384,5.46112,19.504,0.0,0.0,0.0,135.883
2019-07-21 09:30:00,51.51312,10.29966,52.5326996094,16.11312,4.69966,16.7845,35.4,5.6,35.8402008923,137.92,16.11312,4.69966,16.7845,16.11312,4.69966,16.7845,0.0,0.0,0.0,135.883
2019-07-21 10:00:00,48.77872,11.37546,50.0875694664,19.93872,5.81546,20.7695,28.84,5.5600000000000005,29.3710605869,137.92,19.93872,5.81546,20.7695,19.93872,5.81546,20.7695,0.0,0.0,0.0,135.883
2019-07-21 10:30:00,50.45744,15.03842,52.6508055727,32.49744,9.47842,33.8515,17.96,5.5600000000000005,18.8009361469,137.92,32.49744,9.47842,33.8515,32.49744,9.47842,33.8515,0.0,0.0,0.0,135.883
2019-07-21 11:00:00,46.9648,15.3314,49.4038891688,38.1648,11.1314,39.755,8.8,4.2,9.7508973946,137.6,38.1648,11.1314,39.755,38.1648,11.1314,39.755,0.0,0.0,0.0,135.883
2019-07-21 11:30:00,52.09168,16.91674,54.7696925083,45.93168,13.39674,47.8455,6.16,3.52,7.0947868185,137.34,45.93168,13.39674,47.8455,45.93168,13.39674,47.8455,0.0,0.0,0.0,135.883
2019-07-21 12:00:00,56.39136,18.43248,59.3274118903,51.95136,15.15248,54.116,4.44,3.2800000000000002,5.5201449256,137.16,51.95136,15.15248,54.116,51.95136,15.15248,54.116,0.0,0.0,0.0,135.883
2019-07-21 12:30:00,60.55168,16.97924,62.8872049132,46.83168,13.65924,48.783,13.72,3.32,14.115976763900001,136.92,46.83168,13.65924,48.783,46.83168,13.65924,48.783,0.0,0.0,0.0,135.883
2019-07-21 13:00:00,54.69344,15.20392,56.7673459165,41.29344,12.04392,43.014,13.4,3.16,13.7675560649,136.81,41.29344,12.04392,43.014,41.29344,12.04392,43.014,0.0,0.0,0.0,135.883
2019-07-21 13:30:00,53.42864,14.94502,55.4794844519,40.26864,11.74502,41.9465,13.16,3.2,13.5434707516,136.9,40.26864,11.74502,41.9465,40.26864,11.74502,41.9465,0.0,0.0,0.0,135.883
2019-07-21 14:00:00,55.18816,16.83988,57.7002128471,46.62816,13.59988,48.571,8.56,3.24,9.1526608153,137.22,46.62816,13.59988,48.571,46.62816,13.59988,48.571,0.0,0.0,0.0,135.883
2019-07-21 14:30:00,68.59968,18.76324,71.1194436944,51.43968,15.00324,53.583,17.16,3.76,17.5671056239,137.77,51.43968,15.00324,53.583,51.43968,15.00324,53.583,0.0,0.0,0.0,135.883
2019-07-21 15:00:00,64.38016,20.82588,67.6647787213,57.14016,16.66588,59.521,7.24,4.16,8.3500419161,137.98,57.14016,16.66588,59.521,57.14016,16.66588,59.521,0.0,0.0,0.0,135.883
2019-07-21 15:30:00,74.27856,20.84458,77.1479163105,52.67856,15.36458,54.8735,21.6,5.48,22.2843083806,137.77,52.67856,15.36458,54.8735,52.67856,15.36458,54.8735,0.0,0.0,0.0,135.883
2019-07-21 16:00:00,75.65408,19.64744,78.1636854249,48.57408,14.16744,50.598,27.08,5.48,27.6289123926,137.54,48.57408,14.16744,50.598,48.57408,14.16744,50.598,0.0,0.0,0.0,135.883
2019-07-21 16:30:00,86.63632,21.66226,89.3034459103,54.79632,15.98226,57.0795,31.84,5.68,32.34266532,137.54,54.79632,15.98226,57.0795,54.79632,15.98226,57.0795,0.0,0.0,0.0,135.883
2019-07-21 17:00:00,88.60384,20.18612,90.874198227,52.20384,15.22612,54.379,36.4,4.96,36.736379789,137.01,52.20384,15.22612,54.379,52.20384,15.22612,54.379,0.0,0.0,0.0,135.883
2019-07-21 17:30:00,98.444,22.4695,100.9757375128,62.364,18.1895,64.9625,36.08,4.28,36.332971252,136.72,62.364,18.1895,64.9625,62.364,18.1895,64.9625,0.0,0.0,0.0,135.883
2019-07-21 18:00:00,89.8,18.96,91.7797450421,49.92,14.56,52.0,39.88,4.4,40.1219939684,136.26,49.92,14.56,52.0,49.92,14.56,52.0,0.0,0.0,0.0,135.883
2019-07-21 18:30:00,88.2944,18.749200000000002,90.2631351771,48.3744,14.1092,50.39,39.92,4.64,40.188754646,135.87,48.3744,14.1092,50.39,48.3744,14.1092,50.39,0.0,0.0,0.0,135.883
2019-07-21 19:00:00,76.20304,14.14922,77.5055077517,32.60304,9.50922,33.9615,43.6,4.64,43.8462039406,135.36,32.60304,9.50922,33.9615,32.60304,9.50922,33.9615,0.0,0.0,0.0,135.883
2019-07-21 19:30:00,80.38352,14.40186,81.663479347,33.74352,9.84186,35.1495,46.64,4.5600000000000005,46.8623857694,135.47,33.74352,9.84186,35.1495,33.74352,9.84186,35.1495,0.0,0.0,0.0,135.883
2019-07-21 20:00:00,74.10032,12.79926,75.1975962425,26.74032,7.79926,27.8545,47.36,5.0,47.6232044281,135.88,26.74032,7.79926,27.8545,26.74032,7.79926,27.8545,0.0,0.0,0.0,135.883
2019-07-21 20:30:00,79.24208,14.46894,80.5522033681,31.64208,9.22894,32.9605,47.6,5.24,47.8875516183,136.02,31.64208,9.22894,32.9605,31.64208,9.22894,32.9605,0.0,0.0,0.0,135.883
2019-07-21 21:00:00,79.30832,15.36326,80.7826675658,31.82832,9.28326,33.1545,47.48,6.08,47.8677010102,135.85,31.82832,9.28326,33.1545,31.82832,9.28326,33.1545,0.0,0.0,0.0,135.883
2019-07-21 21:30:00,85.48864,16.79752,87.1232704115,37.56864,10.95752,39.134,47.92,5.84,48.2745481595,135.2,37.56864,10.95752,39.134,37.56864,10.95752,39.134,0.0,0.0,0.0,135.883
2019-07-21 22:00:00,98.70736,21.23298,100.9652532204,52.22736,15.23298,54.4035,46.48,6.0,46.8656633368,135.8,52.22736,15.23298,54.4035,52.22736,15.23298,54.4035,0.0,0.0,0.0,135.883
2019-07-21 22:30:00,115.73024,27.15632,118.8736899671,71.85024,20.95632,74.844,43.88,6.2,44.315848181,136.07,71.85024,20.95632,74.844,71.85024,20.95632,74.844,0.0,0.0,0.0,135.883
2019-07-21 23:00:00,121.52944,30.90942,125.3985527486,81.28944,23.70942,84.6765,40.24,7.2,40.8790606546,136.96,81.28944,23.70942,84.6765,81.28944,23.70942,84.6765,0.0,0.0,0.0,135.883
2019-07-21 23:30:00,127.07072,34.63396,131.7060327646,90.63072,26.43396,94.407,36.44,8.2,37.3512195249,137.0,90.63072,26.43396,94.407,90.63072,26.43396,94.407,0.0,0.0,0.0,135.883
2019-07-22 00:00:00,128.16688,36.45034,133.2493017432,94.52688,27.57034,98.4655,33.64,8.88,34.7922979983,136.83,94.52688,27.57034,98.4655,94.52688,27.57034,98.4655,0.0,0.0,0.0,135.883
2019-07-22 00:30:00,126.46592,36.98756,131.7638361471,94.58592,27.58756,98.527,31.88,9.4,33.2369433011,136.43,94.58592,27.58756,98.527,94.58592,27.58756,98.527,0.0,0.0,0.0,135.883
2019-07-22 01:00:00,126.03712,37.16416,131.4021704783,94.91712,27.68416,98.872,31.12,9.48,32.5319043402,136.69,94.91712,27.68416,98.872,94.91712,27.68416,98.872,0.0,0.0,0.0,135.883
2019-07-22 01:30:00,125.76576,37.11168,131.1270497678,94.32576,27.51168,98.256,31.44,9.6,32.8729919539,136.87,94.32576,27.51168,98.256,94.32576,27.51168,98.256,0.0,0.0,0.0,135.883
2019-07-22 02:00:00,125.68368,37.31774,131.1068310083,94.48368,27.55774,98.4205,31.2,9.76,32.6909406411,137.15,94.48368,27.55774,98.4205,94.48368,27.55774,98.4205,0.0,0.0,0.0,135.883
2019-07-22 02:30:00,125.10016,37.20088,130.5141965642,94.22016,27.48088,98.146,30.88,9.72,32.3736436009,137.08,94.22016,27.48088,98.146,94.22016,27.48088,98.146,0.0,0.0,0.0,135.883
2019-07-22 03:00:00,124.40768,37.23724,129.8610137254,94.20768,27.47724,98.133,30.2,9.76,31.7379520448,137.05,94.20768,27.47724,98.133,94.20768,27.47724,98.133,0.0,0.0,0.0,135.883
2019-07-22 03:30:00,124.6776,37.3293,130.1459971734,94.7976,27.6493,98.7475,29.88,9.68,31.4088649906,136.7,94.7976,27.6493,98.7475,94.7976,27.6493,98.7475,0.0,0.0,0.0,135.883
2019-07-22 04:00:00,125.35008,36.90544,130.6700197352,94.99008,27.70544,98.948,30.36,9.2,31.7233289552,136.7,94.99008,27.70544,98.948,94.99008,27.70544,98.948,0.0,0.0,0.0,135.883
2019-07-22 04:30:00,124.9664,36.4252,130.1668019274,94.1664,27.4652,98.09,30.8,8.96,32.0768078212,137.09,94.1664,27.4652,98.09,94.1664,27.4652,98.09,0.0,0.0,0.0,135.883
2019-07-22 05:00:00,125.09536,36.24448,130.2402066337,94.09536,27.44448,98.016,31.0,8.8,32.2248351431,136.99,94.09536,27.44448,98.016,94.09536,27.44448,98.016,0.0,0.0,0.0,135.883
2019-07-22 05:30:00,125.51472,36.53346,130.7235198281,93.71472,27.33346,97.6195,31.8,9.2,33.1040782986,137.24,93.71472,27.33346,97.6195,93.71472,27.33346,97.6195,0.0,0.0,0.0,135.883
2019-07-22 06:00:00,127.44496,36.68478,132.6197229414,94.64496,27.60478,98.5885,32.8,9.08,34.0336069202,137.19,94.64496,27.60478,98.5885,94.64496,27.60478,98.5885,0.0,0.0,0.0,135.883
2019-07-22 06:30:00,130.5472,35.4246,135.268154837,94.9872,27.7046,98.945,35.56,7.72,36.388349784,137.28,94.9872,27.7046,98.945,94.9872,27.7046,98.945,0.0,0.0,0.0,135.883
2019-07-22 07:00:00,132.98704,34.67622,137.4335950248,95.98704,27.99622,99.9865,37.0,6.68,37.5981701682,136.85,95.98704,27.99622,99.9865,95.98704,27.99622,99.9865,0.0,0.0,0.0,135.883
2019-07-22 07:30:00,136.65392,33.21406,140.6323847236,97.69392,28.49406,101.7645,38.96,4.72,39.2448722765,136.15,97.69392,28.49406,101.7645,97.69392,28.49406,101.7645,0.0,0.0,0.0,135.883
2019-07-22 08:00:00,141.82688,30.952840000000002,145.1652237783,99.26688,28.952840000000002,103.403,42.56,2.0,42.6069665665,135.95,99.26688,28.952840000000002,103.403,99.26688,28.952840000000002,103.403,0.0,0.0,0.0,135.883
2019-07-22 08:30:00,141.73152,30.02336,144.8765885407,101.29152,29.54336,105.512,40.44,0.48,40.4428485644,136.07,101.29152,29.54336,105.512,101.29152,29.54336,105.512,0.0,0.0,0.0,135.883
2019-07-22 09:00:00,138.788,32.2315,142.4815024354,107.628,31.3915,112.1125,31.16,0.84,31.1713201517,135.94,107.628,31.3915,112.1125,107.628,31.3915,112.1125,0.0,0.0,0.0,135.883
2019-07-22 09:30:00,134.74736,32.50798,138.6132020792,106.10736,30.94798,110.5285,28.64,1.56,28.6824545672,135.75,106.10736,30.94798,110.5285,106.10736,30.94798,110.5285,0.0,0.0,0.0,135.883
2019-07-22 10:00:00,134.41008,31.27794,138.0013736752,99.97008,29.15794,104.1355,34.44,2.12,34.5051880157,135.58,99.97008,29.15794,104.1355,99.97008,29.15794,104.1355,0.0,0.0,0.0,135.883
2019-07-22 10:30:00,131.04608,35.05844,135.6545955676,109.36608,31.89844,113.923,21.68,3.16,21.9090848736,134.79,109.36608,31.89844,113.923,109.36608,31.89844,113.923,0.0,0.0,0.0,135.883
2019-07-22 11:00:00,126.12672,37.55696,131.5996760725,111.48672,32.51696,116.132,14.64,5.04,15.4832554716,134.43,111.48672,32.51696,116.132,111.48672,32.51696,116.132,0.0,0.0,0.0,135.883
2019-07-22 11:30:00,125.42576,38.19918,131.113685877,114.78576,33.47918,119.5685,10.64,4.72,11.6399312713,134.39,114.78576,33.47918,119.5685,114.78576,33.47918,119.5685,0.0,0.0,0.0,135.883
2019-07-22 12:00:00,123.58688,39.76784,129.8275702861,118.10688,34.44784,123.028,5.48,5.32,7.6375912433,134.18,118.10688,34.44784,123.028,118.10688,34.44784,123.028,0.0,0.0,0.0,135.883
2019-07-22 12:30:00,124.47632,39.55726,130.6106085257,117.79632,34.35726,122.7045,6.68,5.2,8.4653647293,134.12,117.79632,34.35726,122.7045,117.79632,34.35726,122.7045,0.0,0.0,0.0,135.883
2019-07-22 13:00:00,125.10192,38.54806,130.9062386498,115.98192,33.82806,120.8145,9.12,4.72,10.269021375,134.46,115.98192,33.82806,120.8145,115.98192,33.82806,120.8145,0.0,0.0,0.0,135.883
2019-07-22 13:30:00,121.97168,38.60674,127.9358084957,114.81168,33.48674,119.5955,7.16,5.12,8.8022724339,134.55,114.81168,33.48674,119.5955,114.81168,33.48674,119.5955,0.0,0.0,0.0,135.883
2019-07-22 14:00:00,118.94608,38.12594,124.9069943928,113.02608,32.96594,117.7355,5.92,5.16,7.8531522333,134.55,113.02608,32.96594,117.7355,113.02608,32.96594,117.7355,0.0,0.0,0.0,135.883
2019-07-22 14:30:00,121.19728,38.29254,127.1027116117,114.55728,33.41254,119.3305,6.64,4.88,8.2403883404,134.62,114.55728,33.41254,119.3305,114.55728,33.41254,119.3305,0.0,0.0,0.0,135.883
2019-07-22 15:00:00,110.04112,34.63866,115.3641402579,102.44112,29.87866,106.7095,7.6,4.76,8.9675860743,134.69,102.44112,29.87866,106.7095,102.44112,29.87866,106.7095,0.0,0.0,0.0,135.883
2019-07-22 15:30:00,105.01296,32.28378,109.863388893,96.97296,28.28378,101.0135,8.04,4.0,8.9800668149,134.78,96.97296,28.28378,101.0135,96.97296,28.28378,101.0135,0.0,0.0,0.0,135.883
2019-07-22 16:00:00,92.8088,27.7709,96.8746419051,82.0488,23.9309,85.4675,10.76,3.84,11.4246750501,134.6,82.0488,23.9309,85.4675,82.0488,23.9309,85.4675,0.0,0.0,0.0,135.883
2019-07-22 16:30:00,93.03728,25.00754,96.3395688523,75.31728,21.96754,78.4555,17.72,3.04,17.9788764944,134.6,75.31728,21.96754,78.4555,75.31728,21.96754,78.4555,0.0,0.0,0.0,135.883
2019-07-22 17:00:00,95.99456,22.42008,98.5779667918,68.91456,20.10008,71.786,27.08,2.32,27.1791979278,134.44,68.91456,20.10008,71.786,68.91456,20.10008,71.786,0.0,0.0,0.0,135.883
2019-07-22 17:30:00,104.09744,22.30842,106.4609910599,74.97744,21.86842,78.1015,29.12,0.44,29.1233239861,134.52,74.97744,21.86842,78.1015,74.97744,21.86842,78.1015,0.0,0.0,0.0,135.883
2019-07-22 18:00:00,105.95952,20.57986,107.9395688163,68.63952,20.01986,71.4995,37.32,0.56,37.3242012641,134.55,68.63952,20.01986,71.4995,68.63952,20.01986,71.4995,0.0,0.0,0.0,135.883
2019-07-22 18:30:00,97.62384,16.81862,99.0620013681,54.78384,15.97862,57.0665,42.84,0.84,42.8482345027,134.87,54.78384,15.97862,57.0665,54.78384,15.97862,57.0665,0.0,0.0,0.0,135.883
2019-07-22 19:00:00,102.03088,16.47734,103.3528093815,53.75088,15.677340000000001,55.9905,48.28,0.8,48.2866275484,134.55,53.75088,15.677340000000001,55.9905,53.75088,15.677340000000001,55.9905,0.0,0.0,0.0,135.883
2019-07-22 19:30:00,109.93856,18.26708,111.4458307278,58.37856,17.02708,60.811,51.56,1.24,51.5749086281,134.6,58.37856,17.02708,60.811,58.37856,17.02708,60.811,0.0,0.0,0.0,135.883
2019-07-22 20:00:00,118.20672,20.15196,119.9121768004,64.56672,18.83196,67.257,53.64,1.32,53.6562391526,134.37,64.56672,18.83196,67.257,64.56672,18.83196,67.257,0.0,0.0,0.0,135.883
2019-07-22 20:30:00,112.18192,18.25306,113.657192356,57.78192,16.85306,60.1895,54.4,1.4,54.4180117241,134.34,57.78192,16.85306,60.1895,57.78192,16.85306,60.1895,0.0,0.0,0.0,135.883
2019-07-22 21:00:00,107.19904,17.47472,108.6139954886,52.91904,15.43472,55.124,54.28,2.04,54.3183210344,134.45,52.91904,15.43472,55.124,52.91904,15.43472,55.124,0.0,0.0,0.0,135.883
2019-07-22 21:30:00,106.96304,17.66422,108.4117917675,52.88304,15.42422,55.0865,54.08,2.24,54.1263706524,134.66,52.88304,15.42422,55.0865,52.88304,15.42422,55.0865,0.0,0.0,0.0,135.883
2019-07-22 22:00:00,101.0944,16.3542,102.4086791683,47.2944,13.7942,49.265,53.8,2.56,53.8608726257,134.66,47.2944,13.7942,49.265,47.2944,13.7942,49.265,0.0,0.0,0.0,135.883
2019-07-22 22:30:00,94.36144,14.60042,95.4843108738,41.28144,12.04042,43.0015,53.08,2.56,53.141697376,134.72,41.28144,12.04042,43.0015,41.28144,12.04042,43.0015,0.0,0.0,0.0,135.883
2019-07-22 23:00:00,86.94528,13.96404,88.0595033338,36.90528,10.76404,38.443,50.04,3.2,50.1422137525,135.13,36.90528,10.76404,38.443,36.90528,10.76404,38.443,0.0,0.0,0.0,135.883
2019-07-22 23:30:00,98.428,18.7815,100.2038718127,52.188,15.2215,54.3625,46.24,3.56,46.3768390471,135.43,52.188,15.2215,54.3625,52.188,15.2215,54.3625,0.0,0.0,0.0,135.883
2019-07-23 00:00:00,97.0688,20.1684,99.1418997801,53.7888,15.6884,56.03,43.28,4.48,43.5112491202,135.68,53.7888,15.6884,56.03,53.7888,15.6884,56.03,0.0,0.0,0.0,135.883
2019-07-23 00:30:00,80.27536,17.49698,82.160073833,38.59536,11.25698,40.2035,41.68,6.24,42.1445132846,135.61,38.59536,11.25698,40.2035,38.59536,11.25698,40.2035,0.0,0.0,0.0,135.883
2019-07-23 01:00:00,60.40048,12.44014,61.6682662919,19.20048,5.60014,20.0005,41.2,6.84,41.7639270184,136.05,19.20048,5.60014,20.0005,19.20048,5.60014,20.0005,0.0,0.0,0.0,135.883
2019-07-23 01:30:00,56.63776,12.00268,57.8955972851,15.91776,4.64268,16.581,40.72,7.36,41.3798018362,136.29,15.91776,4.64268,16.581,15.91776,4.64268,16.581,0.0,0.0,0.0,135.883
2019-07-23 02:00:00,54.18144,11.10292,55.3073527933,13.38144,3.90292,13.939,40.8,7.2,41.4304236039,135.65,13.38144,3.90292,13.939,13.38144,3.90292,13.939,0.0,0.0,0.0,135.883
2019-07-23 02:30:00,51.98256,9.74158,52.8874741791,10.22256,2.98158,10.6485,41.76,6.76,42.3036074112,135.9,10.22256,2.98158,10.6485,10.22256,2.98158,10.6485,0.0,0.0,0.0,135.883
2019-07-23 03:00:00,49.20784,9.07562,50.037769693,7.52784,2.19562,7.8415,41.68,6.88,42.2440149607,135.96,7.52784,2.19562,7.8415,7.52784,2.19562,7.8415,0.0,0.0,0.0,135.883
2019-07-23 03:30:00,48.174080000000004,9.14244,49.0339289982,6.93408,2.02244,7.223,41.24,7.12,41.8501135004,135.98,6.93408,2.02244,7.223,6.93408,2.02244,7.223,0.0,0.0,0.0,135.883
2019-07-23 04:00:00,45.216,7.763,45.8775634161,3.576,1.043,3.725,41.64,6.72,42.1787624285,135.8,3.576,1.043,3.725,3.576,1.043,3.725,0.0,0.0,0.0,135.883
2019-07-23 04:30:00,43.60512,7.17816,44.1919955558,1.84512,0.5381600000000001,1.9220000000000002,41.76,6.64,42.2845976687,135.84,1.84512,0.5381600000000001,1.9220000000000002,1.84512,0.5381600000000001,1.9220000000000002,0.0,0.0,0.0,135.883
2019-07-23 05:00:00,42.57008,7.57294,43.2384219352,1.69008,0.49294000000000004,1.7605,40.88,7.08,41.4885622793,135.88,1.69008,0.49294000000000004,1.7605,1.69008,0.49294000000000004,1.7605,0.0,0.0,0.0,135.883
2019-07-23 05:30:00,44.0144,7.3392,44.6220938998,1.5744,0.4592,1.6400000000000001,42.44,6.88,42.9940460994,135.11,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,135.883
2019-07-23 06:00:00,44.9712,7.1466,45.5355105495,2.0112,0.5866,2.095,42.96,6.5600000000000005,43.4579705002,134.92,2.0112,0.5866,2.095,2.0112,0.5866,2.095,0.0,0.0,0.0,135.883
2019-07-23 06:30:00,47.8712,6.0941,48.2575366575,2.7912,0.8141,2.9075,45.08,5.28,45.3881570456,135.64,2.7912,0.8141,2.9075,2.7912,0.8141,2.9075,0.0,0.0,0.0,135.883
2019-07-23 07:00:00,51.51392,4.96656,51.7527841956,4.27392,1.2465600000000001,4.452,47.24,3.7199999999999998,47.3862427293,135.93,4.27392,1.2465600000000001,4.452,4.27392,1.2465600000000001,4.452,0.0,0.0,0.0,135.883
2019-07-23 07:30:00,51.94768,3.08474,52.0391879092,7.14768,2.08474,7.4455,44.8,1.0,44.8111593244,135.14,7.14768,2.08474,7.4455,7.14768,2.08474,7.4455,0.0,0.0,0.0,135.883
2019-07-23 08:00:00,57.0824,5.9757,57.3943323008,11.1624,3.2557,11.6275,45.92,2.7199999999999998,46.0004869539,134.61,11.1624,3.2557,11.6275,11.1624,3.2557,11.6275,0.0,0.0,0.0,135.883
2019-07-23 08:30:00,58.5408,7.6944,59.0442974046,13.9008,4.0544,14.48,44.64,3.64,44.7881591495,134.38,13.9008,4.0544,14.48,13.9008,4.0544,14.48,0.0,0.0,0.0,135.883
2019-07-23 09:00:00,59.55184,9.59762,60.3202781579,18.23184,5.31762,18.9915,41.32,4.28,41.5410736501,134.16,18.23184,5.31762,18.9915,18.23184,5.31762,18.9915,0.0,0.0,0.0,135.883
2019-07-23 09:30:00,54.43248,10.51114,55.4380640269,20.95248,6.11114,21.8255,33.48,4.4,33.7678900733,134.16,20.95248,6.11114,21.8255,20.95248,6.11114,21.8255,0.0,0.0,0.0,135.883
2019-07-23 10:00:00,50.93424,11.99582,52.327779447,23.57424,6.87582,24.5565,27.36,5.12,27.8349420693,134.16,23.57424,6.87582,24.5565,23.57424,6.87582,24.5565,0.0,0.0,0.0,135.883
2019-07-23 10:30:00,47.43392,13.61656,49.3496451132,28.03392,8.17656,29.202,19.4,5.44,20.14829025,134.02,28.03392,8.17656,29.202,28.03392,8.17656,29.202,0.0,0.0,0.0,135.883
2019-07-23 11:00:00,48.74576,14.76918,50.9340534009,29.10576,8.48918,30.3185,19.64,6.28,20.619602324,134.24,29.10576,8.48918,30.3185,29.10576,8.48918,30.3185,0.0,0.0,0.0,135.883
2019-07-23 11:30:00,49.03664,15.39402,51.3961857948,29.876640000000002,8.71402,31.1215,19.16,6.68,20.2910817849,134.33,29.876640000000002,8.71402,31.1215,29.876640000000002,8.71402,31.1215,0.0,0.0,0.0,135.883
2019-07-23 12:00:00,48.1216,17.0238,51.0440804893,31.7616,9.2638,33.085,16.36,7.76,18.1071035784,134.43,31.7616,9.2638,33.085,31.7616,9.2638,33.085,0.0,0.0,0.0,135.883
2019-07-23 12:30:00,45.58192,16.983060000000002,48.6429415008,32.58192,9.50306,33.9395,13.0,7.48,14.9983465755,134.48,32.58192,9.50306,33.9395,32.58192,9.50306,33.9395,0.0,0.0,0.0,135.883
2019-07-23 13:00:00,46.52864,17.37752,49.6678219937,34.20864,9.97752,35.634,12.32,7.4,14.3715830722,134.52,34.20864,9.97752,35.634,34.20864,9.97752,35.634,0.0,0.0,0.0,135.883
2019-07-23 13:30:00,48.43504,17.53522,51.5115233734,36.39504,10.61522,37.9115,12.04,6.92,13.8869723122,134.28,36.39504,10.61522,37.9115,36.39504,10.61522,37.9115,0.0,0.0,0.0,135.883
2019-07-23 14:00:00,50.84704,18.32372,54.0479434521,39.64704,11.56372,41.299,11.2,6.76,13.0819570401,134.14,39.64704,11.56372,41.299,39.64704,11.56372,41.299,0.0,0.0,0.0,135.883
2019-07-23 14:30:00,50.43008,18.99044,53.8871949558,42.07008,12.27044,43.823,8.36,6.72,10.7260430728,134.25,42.07008,12.27044,43.823,42.07008,12.27044,43.823,0.0,0.0,0.0,135.883
2019-07-23 15:00:00,53.4744,18.8567,56.7017335736,42.4344,12.3767,44.2025,11.04,6.48,12.801249939,134.29,42.4344,12.3767,44.2025,42.4344,12.3767,44.2025,0.0,0.0,0.0,135.883
2019-07-23 15:30:00,59.26464,18.76052,62.1631294659,43.06464,12.56052,44.859,16.2,6.2,17.3458928856,134.2,43.06464,12.56052,44.859,43.06464,12.56052,44.859,0.0,0.0,0.0,135.883
2019-07-23 16:00:00,64.2936,19.7023,67.2446847435,44.3736,12.9423,46.2225,19.92,6.76,21.0357790443,133.95,44.3736,12.9423,46.2225,44.3736,12.9423,46.2225,0.0,0.0,0.0,135.883
2019-07-23 16:30:00,70.2264,17.9927,72.4947205681,41.6664,12.1527,43.4025,28.56,5.84,29.1509725395,134.21,41.6664,12.1527,43.4025,41.6664,12.1527,43.4025,0.0,0.0,0.0,135.883
2019-07-23 17:00:00,75.55168,17.80924,77.6223252692,45.15168,13.16924,47.033,30.4,4.64,30.7520665972,134.49,45.15168,13.16924,47.033,45.15168,13.16924,47.033,0.0,0.0,0.0,135.883
2019-07-23 17:30:00,74.33072,14.34646,75.7025551104,41.37072,12.06646,43.0945,32.96,2.2800000000000002,33.0387651101,134.49,41.37072,12.06646,43.0945,41.37072,12.06646,43.0945,0.0,0.0,0.0,135.883
2019-07-23 18:00:00,75.90912,12.33016,76.9040138406,37.74912,11.01016,39.322,38.16,1.32,38.1828233634,134.66,37.74912,11.01016,39.322,37.74912,11.01016,39.322,0.0,0.0,0.0,135.883
2019-07-23 18:30:00,76.32608,10.63844,77.0639143426,32.08608,9.35844,33.423,44.24,1.28,44.2585133054,134.66,32.08608,9.35844,33.423,32.08608,9.35844,33.423,0.0,0.0,0.0,135.883
2019-07-23 19:00:00,73.01952,8.20236,73.4787657123,23.45952,6.84236,24.437,49.56,1.3599999999999999,49.5786566982,134.38,23.45952,6.84236,24.437,23.45952,6.84236,24.437,0.0,0.0,0.0,135.883
2019-07-23 19:30:00,69.65152,6.11836,69.9197294574,16.45152,4.79836,17.137,53.2,1.32,53.2163734202,134.38,16.45152,4.79836,17.137,16.45152,4.79836,17.137,0.0,0.0,0.0,135.883
2019-07-23 20:00:00,71.65248,5.96864,71.9006436244,16.21248,4.72864,16.888,55.44,1.24,55.45386551,134.52,16.21248,4.72864,16.888,16.21248,4.72864,16.888,0.0,0.0,0.0,135.883
2019-07-23 20:30:00,85.1184,9.536200000000001,85.6509260254,29.6784,8.6562,30.915,55.44,0.88,55.4469836871,134.49,29.6784,8.6562,30.915,29.6784,8.6562,30.915,0.0,0.0,0.0,135.883
2019-07-23 21:00:00,91.97776,11.27018,92.6656640393,36.85776,10.75018,38.3935,55.12,0.52,55.1224527756,134.38,36.85776,10.75018,38.3935,36.85776,10.75018,38.3935,0.0,0.0,0.0,135.883
2019-07-23 21:30:00,99.7992,13.5681,100.7172957255,45.5592,13.2881,47.4575,54.24,0.28,54.240722709,134.44,45.5592,13.2881,47.4575,45.5592,13.2881,47.4575,0.0,0.0,0.0,135.883
2019-07-23 22:00:00,97.41744,12.92342,98.2709132992,43.89744,12.80342,45.7265,53.52,0.12,53.520134529,134.63,43.89744,12.80342,45.7265,43.89744,12.80342,45.7265,0.0,0.0,0.0,135.883
2019-07-23 22:30:00,96.41088,13.60484,97.3660590442,44.45088,12.96484,46.303,51.96,0.64,51.963941344,135.02,44.45088,12.96484,46.303,44.45088,12.96484,46.303,0.0,0.0,0.0,135.883
2019-07-23 23:00:00,97.82912,15.39516,99.0330635263,48.66912,14.19516,50.697,49.16,1.2,49.1746438726,135.02,48.66912,14.19516,50.697,48.66912,14.19516,50.697,0.0,0.0,0.0,135.883
2019-07-23 23:30:00,95.76864,17.73252,97.3964818307,50.64864,14.77252,52.759,45.12,2.96,45.2169879581,135.33,50.64864,14.77252,52.759,50.64864,14.77252,52.759,0.0,0.0,0.0,135.883
2019-07-24 00:00:00,99.23696,20.31078,101.2941361296,57.15696,16.67078,59.5385,42.08,3.64,42.2371400547,135.46,57.15696,16.67078,59.5385,57.15696,16.67078,59.5385,0.0,0.0,0.0,135.883
2019-07-24 00:30:00,103.2856,22.7683,105.7653565788,63.5256,18.5283,66.1725,39.76,4.24,39.9854373491,135.08,63.5256,18.5283,66.1725,63.5256,18.5283,66.1725,0.0,0.0,0.0,135.883
2019-07-24 01:00:00,97.108,21.5365,99.4675047252,58.068,16.9365,60.4875,39.04,4.6,39.3100699567,135.17,58.068,16.9365,60.4875,58.068,16.9365,60.4875,0.0,0.0,0.0,135.883
2019-07-24 01:30:00,101.5688,23.3809,104.2251774681,63.5688,18.5409,66.2175,38.0,4.84,38.306991529,135.32,63.5688,18.5409,66.2175,63.5688,18.5409,66.2175,0.0,0.0,0.0,135.883
2019-07-24 02:00:00,106.18672,26.00946,109.3257129583,69.42672,20.24946,72.3195,36.76,5.76,37.2085366549,135.49,69.42672,20.24946,72.3195,69.42672,20.24946,72.3195,0.0,0.0,0.0,135.883
2019-07-24 02:30:00,108.66272,27.45996,112.0787050291,72.34272,21.09996,75.357,36.32,6.36,36.8726456876,136.41,72.34272,21.09996,75.357,72.34272,21.09996,75.357,0.0,0.0,0.0,135.883
2019-07-24 03:00:00,112.53344,28.64392,116.1217002597,76.81344,22.40392,80.014,35.72,6.24,36.2609431758,136.41,76.81344,22.40392,80.014,76.81344,22.40392,80.014,0.0,0.0,0.0,135.883
2019-07-24 03:30:00,98.18272,23.74496,101.0132151354,60.70272,17.70496,63.232,37.48,6.04,37.9635614768,136.26,60.70272,17.70496,63.232,60.70272,17.70496,63.232,0.0,0.0,0.0,135.883
2019-07-24 04:00:00,54.6984,10.2687,55.6539411206,14.4984,4.2287,15.1025,40.2,6.04,40.6512189239,135.94,14.4984,4.2287,15.1025,14.4984,4.2287,15.1025,0.0,0.0,0.0,135.883
2019-07-24 04:30:00,43.4096,5.8428,43.8010466085,1.9296000000000002,0.5628000000000001,2.01,41.48,5.28,41.8146959812,135.69,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,135.883
2019-07-24 05:00:00,43.3312,6.1716,43.7684994031,2.3712,0.6916,2.47,40.96,5.48,41.3249561403,135.86,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0.0,0.0,0.0,135.883
2019-07-24 05:30:00,47.55216,7.51438,48.1422249948,6.15216,1.79438,6.4085,41.4,5.72,41.7932817568,135.47,6.15216,1.79438,6.4085,6.15216,1.79438,6.4085,0.0,0.0,0.0,135.883
2019-07-24 06:00:00,57.37152,10.81336,58.3816757348,16.09152,4.69336,16.762,41.28,6.12,41.7311969634,135.36,16.09152,4.69336,16.762,16.09152,4.69336,16.762,0.0,0.0,0.0,135.883
2019-07-24 06:30:00,82.55488,15.23184,83.9483005284,39.19488,11.43184,40.828,43.36,3.8,43.5261944121,134.6,39.19488,11.43184,40.828,39.19488,11.43184,40.828,0.0,0.0,0.0,135.883
2019-07-24 07:00:00,98.49152,17.89836,100.1045993079,53.41152,15.57836,55.637,45.08,2.32,45.1396588379,134.6,53.41152,15.57836,55.637,53.41152,15.57836,55.637,0.0,0.0,0.0,135.883
2019-07-24 07:30:00,97.84608,15.03344,98.994240689,50.44608,14.71344,52.548,47.4,0.32,47.4010801565,133.78,50.44608,14.71344,52.548,50.44608,14.71344,52.548,0.0,0.0,0.0,135.883
2019-07-24 08:00:00,90.57008,14.31294,91.6940545654,41.53008,12.11294,43.2605,49.04,2.2,49.089322668,133.99,41.53008,12.11294,43.2605,41.53008,12.11294,43.2605,0.0,0.0,0.0,135.883
2019-07-24 08:30:00,81.96384,14.74612,83.2797641843,38.76384,11.30612,40.379,43.2,3.44,43.3367465322,134.18,38.76384,11.30612,40.379,38.76384,11.30612,40.379,0.0,0.0,0.0,135.883
2019-07-24 09:00:00,81.4568,14.9299,82.8137197586,35.4168,10.3299,36.8925,46.04,4.6,46.269229516,133.83,35.4168,10.3299,36.8925,35.4168,10.3299,36.8925,0.0,0.0,0.0,135.883
2019-07-24 09:30:00,59.71168,12.03924,60.9132828552,26.19168,7.63924,27.283,33.52,4.4,33.8075494527,134.43,26.19168,7.63924,27.283,26.19168,7.63924,27.283,0.0,0.0,0.0,135.883
2019-07-24 10:00:00,54.6968,13.0599,56.2343393155,27.4968,8.0199,28.6425,27.2,5.04,27.6630005603,134.39,27.4968,8.0199,28.6425,27.4968,8.0199,28.6425,0.0,0.0,0.0,135.883
2019-07-24 10:30:00,53.72592,14.40506,55.6235582595,31.28592,9.12506,32.5895,22.44,5.28,23.0528089395,134.27,31.28592,9.12506,32.5895,31.28592,9.12506,32.5895,0.0,0.0,0.0,135.883
2019-07-24 11:00:00,52.40672,15.71196,54.7113332702,32.88672,9.59196,34.257,19.52,6.12,20.4569010361,134.12,32.88672,9.59196,34.257,32.88672,9.59196,34.257,0.0,0.0,0.0,135.883
2019-07-24 11:30:00,58.29792,18.28856,61.0992545225,39.93792,11.64856,41.602,18.36,6.64,19.5238111034,134.44,39.93792,11.64856,41.602,39.93792,11.64856,41.602,0.0,0.0,0.0,135.883
2019-07-24 12:00:00,67.24496,21.23978,70.519592312,49.64496,14.47978,51.7135,17.6,6.76,18.8535832138,134.32,49.64496,14.47978,51.7135,49.64496,14.47978,51.7135,0.0,0.0,0.0,135.883
2019-07-24 12:30:00,65.22064,21.36102,68.629622303,50.06064,14.60102,52.1465,15.16,6.76,16.5988915293,134.37,50.06064,14.60102,52.1465,50.06064,14.60102,52.1465,0.0,0.0,0.0,135.883
2019-07-24 13:00:00,63.14912,20.56016,66.4118328011,46.62912,13.60016,48.572,16.52,6.96,17.9262935377,134.35,46.62912,13.60016,48.572,46.62912,13.60016,48.572,0.0,0.0,0.0,135.883
2019-07-24 13:30:00,59.2896,19.6878,62.4729232308,44.0496,12.8478,45.885,15.24,6.84,16.7045861966,134.3,44.0496,12.8478,45.885,44.0496,12.8478,45.885,0.0,0.0,0.0,135.883
2019-07-24 14:00:00,55.14592,19.41256,58.4629795546,42.14592,12.29256,43.902,13.0,7.12,14.8220916203,134.54,42.14592,12.29256,43.902,42.14592,12.29256,43.902,0.0,0.0,0.0,135.883
2019-07-24 14:30:00,57.72624,19.48182,60.9250366848,45.12624,13.16182,47.0065,12.6,6.32,14.0961838808,134.41,45.12624,13.16182,47.0065,45.12624,13.16182,47.0065,0.0,0.0,0.0,135.883
2019-07-24 15:00:00,63.87664,20.71902,67.1528326093,49.91664,14.55902,51.9965,13.96,6.16,15.2586762204,134.64,49.91664,14.55902,51.9965,49.91664,14.55902,51.9965,0.0,0.0,0.0,135.883
2019-07-24 15:30:00,79.31808,25.42444,83.2932167958,65.63808,19.14444,68.373,13.68,6.28,15.0526011041,134.78,65.63808,19.14444,68.373,65.63808,19.14444,68.373,0.0,0.0,0.0,135.883
2019-07-24 16:00:00,73.12128,22.19704,76.4161643476,55.12128,16.07704,57.418,18.0,6.12,19.0119541342,134.78,55.12128,16.07704,57.418,55.12128,16.07704,57.418,0.0,0.0,0.0,135.883
2019-07-24 16:30:00,73.03152,21.07086,76.0104206978,51.67152,15.07086,53.8245,21.36,6.0,22.1866987179,135.06,51.67152,15.07086,53.8245,51.67152,15.07086,53.8245,0.0,0.0,0.0,135.883
2019-07-24 17:00:00,69.80128,17.49704,71.9608580994,42.16128,12.29704,43.918,27.64,5.2,28.1248928887,135.3,42.16128,12.29704,43.918,42.16128,12.29704,43.918,0.0,0.0,0.0,135.883
2019-07-24 17:30:00,73.16272,12.32246,74.1931709678,34.84272,10.16246,36.2945,38.32,2.16,38.3808285476,135.55,34.84272,10.16246,36.2945,34.84272,10.16246,36.2945,0.0,0.0,0.0,135.883
2019-07-24 18:00:00,73.85136,10.38998,74.5786501504,30.41136,8.86998,31.6785,43.44,1.52,43.466584867,135.37,30.41136,8.86998,31.6785,30.41136,8.86998,31.6785,0.0,0.0,0.0,135.883
2019-07-24 18:30:00,76.83952,9.69486,77.448706537,28.43952,8.29486,29.6245,48.4,1.4,48.4202437003,135.08,28.43952,8.29486,29.6245,28.43952,8.29486,29.6245,0.0,0.0,0.0,135.883
2019-07-24 19:00:00,74.14128,7.90954,74.5619891302,22.18128,6.46954,23.1055,51.96,1.44,51.9799499807,134.48,22.18128,6.46954,23.1055,22.18128,6.46954,23.1055,0.0,0.0,0.0,135.883
2019-07-24 19:30:00,71.1432,6.3601,71.4269261431,15.2232,4.4401,15.8575,55.92,1.92,55.9529516648,133.58,15.2232,4.4401,15.8575,15.2232,4.4401,15.8575,0.0,0.0,0.0,135.883
2019-07-24 20:00:00,67.7856,5.8558,68.03806259,11.0256,3.2158,11.485,56.76,2.64,56.8213621801,133.48,11.0256,3.2158,11.485,11.0256,3.2158,11.485,0.0,0.0,0.0,135.883
2019-07-24 20:30:00,66.75392,5.24156,66.9593890847,9.19392,2.68156,9.577,57.56,2.56,57.6169002984,133.66,9.19392,2.68156,9.577,9.19392,2.68156,9.577,0.0,0.0,0.0,135.883
2019-07-24 21:00:00,63.23856,3.67458,63.3452287789,4.91856,1.43458,5.1235,58.32,2.24,58.363001979,133.84,4.91856,1.43458,5.1235,4.91856,1.43458,5.1235,0.0,0.0,0.0,135.883
2019-07-24 21:30:00,61.83168,2.9842400000000002,61.9036536886,2.55168,0.74424,2.658,59.28,2.24,59.3223060914,133.49,2.55168,0.74424,2.658,2.55168,0.74424,2.658,0.0,0.0,0.0,135.883
2019-07-24 22:00:00,60.5632,2.2076000000000002,60.6034214546,2.0832,0.6076,2.17,58.48,1.6,58.5018837304,133.62,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,135.883
2019-07-24 22:30:00,58.96048,1.63514,58.9831491585,2.04048,0.59514,2.1255,56.92,1.04,56.9295002613,134.05,2.04048,0.59514,2.1255,2.04048,0.59514,2.1255,0.0,0.0,0.0,135.883
2019-07-24 23:00:00,56.00944,1.04442,56.0191769151,2.20944,0.6444200000000001,2.3015,53.8,0.4,53.8014869683,134.33,2.20944,0.6444200000000001,2.3015,2.20944,0.6444200000000001,2.3015,0.0,0.0,0.0,135.883
2019-07-24 23:30:00,52.26064,1.95602,52.2972323116,2.18064,0.63602,2.2715,50.08,1.32,50.0973931458,134.8,2.18064,0.63602,2.2715,2.18064,0.63602,2.2715,0.0,0.0,0.0,135.883
2019-07-25 00:00:00,50.108,2.6265,50.1767891186,2.148,0.6265000000000001,2.2375,47.96,2.0,48.0016833038,134.92,2.148,0.6265000000000001,2.2375,2.148,0.6265000000000001,2.2375,0.0,0.0,0.0,135.883
2019-07-25 00:30:00,48.1536,3.5598,48.2850014911,2.1936,0.6398,2.285,45.96,2.92,46.0526655037,134.8,2.1936,0.6398,2.285,2.1936,0.6398,2.285,0.0,0.0,0.0,135.883
2019-07-25 01:00:00,46.74688,3.95784,46.9141267339,2.18688,0.6378400000000001,2.278,44.56,3.32,44.6835092624,134.97,2.18688,0.6378400000000001,2.278,2.18688,0.6378400000000001,2.278,0.0,0.0,0.0,135.883
2019-07-25 01:30:00,48.22016,4.64088,48.4429726338,3.98016,1.1608800000000001,4.146,44.24,3.48,44.3766605323,134.97,3.98016,1.1608800000000001,4.146,3.98016,1.1608800000000001,4.146,0.0,0.0,0.0,135.883
2019-07-25 02:00:00,47.36688,5.26534,47.6586311831,3.92688,1.14534,4.0905,43.44,4.12,43.6349401283,135.07,3.92688,1.14534,4.0905,3.92688,1.14534,4.0905,0.0,0.0,0.0,135.883
2019-07-25 02:30:00,45.57264,5.30702,45.8806056831,2.97264,0.8670200000000001,3.0965,42.6,4.44,42.830755305,135.28,2.97264,0.8670200000000001,3.0965,2.97264,0.8670200000000001,3.0965,0.0,0.0,0.0,135.883
2019-07-25 03:00:00,44.9112,5.4241,45.2375590218,2.5512,0.7441,2.6575,42.36,4.68,42.617742784,135.66,2.5512,0.7441,2.6575,2.5512,0.7441,2.6575,0.0,0.0,0.0,135.883
2019-07-25 03:30:00,44.78048,5.23764,45.0857434429,2.46048,0.7176400000000001,2.563,42.32,4.52,42.560695483,135.19,2.46048,0.7176400000000001,2.563,2.46048,0.7176400000000001,2.563,0.0,0.0,0.0,135.883
2019-07-25 04:00:00,47.66912,5.49516,47.9848078562,4.98912,1.45516,5.197,42.68,4.04,42.8707825914,135.3,4.98912,1.45516,5.197,4.98912,1.45516,5.197,0.0,0.0,0.0,135.883
2019-07-25 04:30:00,52.46416,6.6753800000000005,52.8871324866,9.58416,2.79538,9.9835,42.88,3.88,43.0551831955,134.45,9.58416,2.79538,9.9835,9.58416,2.79538,9.9835,0.0,0.0,0.0,135.883
2019-07-25 05:00:00,55.52752,8.17886,56.1266356399,13.36752,3.89886,13.9245,42.16,4.28,42.3766917066,135.04,13.36752,3.89886,13.9245,13.36752,3.89886,13.9245,0.0,0.0,0.0,135.883
2019-07-25 05:30:00,54.36896,8.49428,55.0285071958,12.52896,3.65428,13.051,41.84,4.84,42.1190123341,135.12,12.52896,3.65428,13.051,12.52896,3.65428,13.051,0.0,0.0,0.0,135.883
2019-07-25 06:00:00,54.35632,8.23726,54.9769222151,12.19632,3.5572600000000003,12.7045,42.16,4.68,42.4189580259,135.02,12.19632,3.5572600000000003,12.7045,12.19632,3.5572600000000003,12.7045,0.0,0.0,0.0,135.883
2019-07-25 06:30:00,60.93424,7.94082,61.449477025,16.25424,4.74082,16.9315,44.68,3.2,44.7944460843,134.65,16.25424,4.74082,16.9315,16.25424,4.74082,16.9315,0.0,0.0,0.0,135.883
2019-07-25 07:00:00,63.84976,7.07118,64.240123277,18.20976,5.31118,18.9685,45.64,1.76,45.6739225379,134.61,18.20976,5.31118,18.9685,18.20976,5.31118,18.9685,0.0,0.0,0.0,135.883
2019-07-25 07:30:00,69.88256,7.20908,70.2534200349,22.52256,6.56908,23.461,47.36,0.64,47.3643241269,134.22,22.52256,6.56908,23.461,22.52256,6.56908,23.461,0.0,0.0,0.0,135.883
2019-07-25 08:00:00,71.97856,11.52708,72.8957246552,29.09856,8.48708,30.311,42.88,3.04,42.9876261266,133.82,29.09856,8.48708,30.311,29.09856,8.48708,30.311,0.0,0.0,0.0,135.883
2019-07-25 08:30:00,79.32912,16.52766,81.0325417659,38.28912,11.16766,39.8845,41.04,5.36,41.3885394765,133.59,38.28912,11.16766,39.8845,38.28912,11.16766,39.8845,0.0,0.0,0.0,135.883
2019-07-25 09:00:00,72.42752,16.40136,74.261364539,34.42752,10.04136,35.862,38.0,6.36,38.5285556438,133.21,34.42752,10.04136,35.862,34.42752,10.04136,35.862,0.0,0.0,0.0,135.883
2019-07-25 09:30:00,64.3456,14.8558,66.0382543152,29.2656,8.5358,30.485,35.08,6.32,35.6447583804,133.12,29.2656,8.5358,30.485,29.2656,8.5358,30.485,0.0,0.0,0.0,135.883
2019-07-25 10:00:00,60.044,15.7745,62.0815333755,30.084,8.7745,31.3375,29.96,7.0,30.7668912957,132.88,30.084,8.7745,31.3375,30.084,8.7745,31.3375,0.0,0.0,0.0,135.883
2019-07-25 10:30:00,55.76544,16.90492,58.2714391327,31.76544,9.26492,33.089,24.0,7.64,25.1866949003,132.69,31.76544,9.26492,33.089,31.76544,9.26492,33.089,0.0,0.0,0.0,135.883
2019-07-25 11:00:00,51.43424,17.35832,54.2843653145,31.67424,9.23832,32.994,19.76,8.12,21.3633330733,132.6,31.67424,9.23832,32.994,31.67424,9.23832,32.994,0.0,0.0,0.0,135.883
2019-07-25 11:30:00,52.93632,19.04476,56.2579492925,34.57632,10.08476,36.017,18.36,8.96,20.429664706,133.1,34.57632,10.08476,36.017,34.57632,10.08476,36.017,0.0,0.0,0.0,135.883
2019-07-25 12:00:00,55.40032,20.16676,58.9567100931,38.56032,11.24676,40.167,16.84,8.92,19.0565474313,133.19,38.56032,11.24676,40.167,38.56032,11.24676,40.167,0.0,0.0,0.0,135.883
2019-07-25 12:30:00,58.59648,20.50564,62.0808242552,41.91648,12.22564,43.663,16.68,8.28,18.6220514445,132.83,41.91648,12.22564,43.663,41.91648,12.22564,43.663,0.0,0.0,0.0,135.883
2019-07-25 13:00:00,60.28992,20.65956,63.731404134900004,43.12992,12.57956,44.927,17.16,8.08,18.9671294613,132.79,43.12992,12.57956,44.927,43.12992,12.57956,44.927,0.0,0.0,0.0,135.883
2019-07-25 13:30:00,72.03904,24.14472,75.9775676631,56.03904,16.34472,58.374,16.0,7.8,17.8,132.97,56.03904,16.34472,58.374,56.03904,16.34472,58.374,0.0,0.0,0.0,135.883
2019-07-25 14:00:00,92.95584,30.42712,97.8089864051,78.67584,22.94712,81.954,14.28,7.48,16.1204466439,133.19,78.67584,22.94712,81.954,78.67584,22.94712,81.954,0.0,0.0,0.0,135.883
2019-07-25 14:30:00,109.48112,34.57366,114.8105117237,93.44112,27.25366,97.3345,16.04,7.32,17.6313357407,133.45,93.44112,27.25366,97.3345,93.44112,27.25366,97.3345,0.0,0.0,0.0,135.883
2019-07-25 15:00:00,132.65392,40.24406,138.6241207606,114.25392,33.32406,119.0145,18.4,6.92,19.6582400026,133.57,114.25392,33.32406,119.0145,114.25392,33.32406,119.0145,0.0,0.0,0.0,135.883
2019-07-25 15:30:00,144.38896,37.27178,149.1219546353,107.62896,31.39178,112.1135,36.76,5.88,37.2273018093,133.85,107.62896,31.39178,112.1135,107.62896,31.39178,112.1135,0.0,0.0,0.0,135.883
2019-07-25 16:00:00,131.0464,34.2702,135.4533335175,95.0064,27.7102,98.965,36.04,6.5600000000000005,36.6321607334,133.8,95.0064,27.7102,98.965,95.0064,27.7102,98.965,0.0,0.0,0.0,135.883
2019-07-25 16:30:00,110.1792,27.0506,113.4512717998,70.9392,20.6906,73.895,39.24,6.36,39.7520716441,133.8,70.9392,20.6906,73.895,70.9392,20.6906,73.895,0.0,0.0,0.0,135.883
2019-07-25 17:00:00,108.57744,26.46342,111.7558637166,72.21744,21.06342,75.2265,36.36,5.4,36.7588030273,133.74,72.21744,21.06342,75.2265,72.21744,21.06342,75.2265,0.0,0.0,0.0,135.883
2019-07-25 17:30:00,102.92064,23.01852,105.4633130572,66.44064,19.37852,69.209,36.48,3.64,36.6611511003,133.56,66.44064,19.37852,69.209,66.44064,19.37852,69.209,0.0,0.0,0.0,135.883
2019-07-25 18:00:00,102.36976,19.74118,104.2558485182,57.80976,16.86118,60.2185,44.56,2.88,44.6529730253,133.56,57.80976,16.86118,60.2185,57.80976,16.86118,60.2185,0.0,0.0,0.0,135.883
2019-07-25 18:30:00,95.56576,16.89168,97.0471191618,48.72576,14.21168,50.756,46.84,2.68,46.9166068679,133.66,48.72576,14.21168,50.756,48.72576,14.21168,50.756,0.0,0.0,0.0,135.883
2019-07-25 19:00:00,97.8024,15.9807,99.0994057412,44.6424,13.0207,46.5025,53.16,2.96,53.2423440506,133.41,44.6424,13.0207,46.5025,44.6424,13.0207,46.5025,0.0,0.0,0.0,135.883
2019-07-25 19:30:00,102.11584,15.92212,103.3496912632,44.71584,13.04212,46.579,57.4,2.88,57.4722054562,133.65,44.71584,13.04212,46.579,44.71584,13.04212,46.579,0.0,0.0,0.0,135.883
2019-07-25 20:00:00,103.17344,16.18892,104.435816903,44.53344,12.98892,46.389,58.64,3.2,58.7272475091,133.65,44.53344,12.98892,46.389,44.53344,12.98892,46.389,0.0,0.0,0.0,135.883
2019-07-25 20:30:00,100.1008,15.2544,101.2564411778,41.7408,12.1744,43.48,58.36,3.08,58.4412183309,133.86,41.7408,12.1744,43.48,41.7408,12.1744,43.48,0.0,0.0,0.0,135.883
2019-07-25 21:00:00,94.15376,13.09818,95.0604693942,35.03376,10.21818,36.4935,59.12,2.88,59.1901072815,133.33,35.03376,10.21818,36.4935,35.03376,10.21818,36.4935,0.0,0.0,0.0,135.883
2019-07-25 21:30:00,70.74912,5.84516,70.9901674614,9.06912,2.64516,9.447,61.68,3.2,61.7629532973,132.98,9.06912,2.64516,9.447,9.06912,2.64516,9.447,0.0,0.0,0.0,135.883
2019-07-25 22:00:00,76.88976,7.51118,77.2557636546,15.32976,4.47118,15.9685,61.56,3.04,61.6350160217,134.2,15.32976,4.47118,15.9685,15.32976,4.47118,15.9685,0.0,0.0,0.0,135.883
2019-07-25 22:30:00,113.00976,18.41118,114.4996829876,56.12976,16.37118,58.4685,56.88,2.04,56.9165705221,135.58,56.12976,16.37118,58.4685,56.12976,16.37118,58.4685,0.0,0.0,0.0,135.883
2019-07-25 23:00:00,140.62512,26.99566,143.1928421181,88.30512,25.75566,91.9845,52.32,1.24,52.3346921267,136.16,88.30512,25.75566,91.9845,88.30512,25.75566,91.9845,0.0,0.0,0.0,135.883
2019-07-25 23:30:00,131.81376,24.37068,134.0477428717,82.73376,24.13068,86.181,49.08,0.24,49.0805867936,137.02,82.73376,24.13068,86.181,82.73376,24.13068,86.181,0.0,0.0,0.0,135.883
2019-07-26 00:00:00,120.83664,22.35902,122.8878323588,73.91664,21.55902,76.9965,46.92,0.8,46.9268196238,137.13,73.91664,21.55902,76.9965,73.91664,21.55902,76.9965,0.0,0.0,0.0,135.883
2019-07-26 00:30:00,129.4672,26.584600000000002,132.1684411386,85.3872,24.9046,88.945,44.08,1.6800000000000002,44.1120029017,137.2,85.3872,24.9046,88.945,85.3872,24.9046,88.945,0.0,0.0,0.0,135.883
2019-07-26 01:00:00,127.47392,26.89156,130.279531314,84.79392,24.73156,88.327,42.68,2.16,42.7346229655,136.99,84.79392,24.73156,88.327,84.79392,24.73156,88.327,0.0,0.0,0.0,135.883
2019-07-26 01:30:00,128.14272,28.26496,131.2229577963,86.62272,25.26496,90.232,41.52,3.0,41.6282404144,137.45,86.62272,25.26496,90.232,86.62272,25.26496,90.232,0.0,0.0,0.0,135.883
2019-07-26 02:00:00,126.1936,28.6748,129.4104664855,85.8336,25.0348,89.41,40.36,3.64,40.5238102848,137.52,85.8336,25.0348,89.41,85.8336,25.0348,89.41,0.0,0.0,0.0,135.883
2019-07-26 02:30:00,130.4224,29.8932,133.804356536,90.4224,26.3732,94.19,40.0,3.52,40.1545813077,137.61,90.4224,26.3732,94.19,90.4224,26.3732,94.19,0.0,0.0,0.0,135.883
2019-07-26 03:00:00,130.80128,30.64204,134.3425080345,91.48128,26.68204,95.293,39.32,3.96,39.5189068675,137.98,91.48128,26.68204,95.293,91.48128,26.68204,95.293,0.0,0.0,0.0,135.883
2019-07-26 03:30:00,129.34304,30.07172,132.7928098212,89.66304,26.15172,93.399,39.68,3.92,39.8731588917,137.8,89.66304,26.15172,93.399,89.66304,26.15172,93.399,0.0,0.0,0.0,135.883
2019-07-26 04:00:00,121.10304,26.98172,124.0723962507,80.30304,23.42172,83.649,40.8,3.56,40.9550192284,137.59,80.30304,23.42172,83.649,80.30304,23.42172,83.649,0.0,0.0,0.0,135.883
2019-07-26 04:30:00,81.17584,14.05462,82.3835501969,37.21584,10.85462,38.7665,43.96,3.2,44.0763156355,137.44,37.21584,10.85462,38.7665,37.21584,10.85462,38.7665,0.0,0.0,0.0,135.883
