Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-26 05:00:00,78.25392,13.02406,79.3303355234,34.09392,9.94406,35.5145,44.16,3.08,44.2672791122,137.38,34.09392,9.94406,35.5145,34.09392,9.94406,35.5145,0.0,0.0,0.0,135.883
2019-07-26 05:30:00,93.59104,19.21572,95.5433234894,51.07104,14.89572,53.199,42.52,4.32,42.7388909543,136.64,51.07104,14.89572,53.199,51.07104,14.89572,53.199,0.0,0.0,0.0,135.883
2019-07-26 06:00:00,86.50496,17.22228,88.2026928897,43.82496,12.78228,45.651,42.68,4.44,42.9103250978,136.77,43.82496,12.78228,45.651,43.82496,12.78228,45.651,0.0,0.0,0.0,135.883
2019-07-26 06:30:00,87.99328,14.41804,89.166682133,40.79328,11.89804,42.493,47.2,2.52,47.267223316,136.28,40.79328,11.89804,42.493,40.79328,11.89804,42.493,0.0,0.0,0.0,135.883
2019-07-26 07:00:00,105.01152,16.66336,106.3253821964,55.21152,16.10336,57.512,49.8,0.56,49.8031484948,135.99,55.21152,16.10336,57.512,55.21152,16.10336,57.512,0.0,0.0,0.0,135.883
2019-07-26 07:30:00,74.79584,7.40212,75.1612204651,19.75584,5.76212,20.579,55.04,1.6400000000000001,55.0644277188,135.7,19.75584,5.76212,20.579,19.75584,5.76212,20.579,0.0,0.0,0.0,135.883
2019-07-26 08:00:00,66.89456,7.08258,67.2684554383,7.41456,2.16258,7.7235,59.48,4.92,59.6831366468,134.68,7.41456,2.16258,7.7235,7.41456,2.16258,7.7235,0.0,0.0,0.0,135.883
2019-07-26 08:30:00,67.0552,8.6061,67.6052128482,7.9752,2.3261,8.3075,59.08,6.28,59.4128336305,134.37,7.9752,2.3261,8.3075,7.9752,2.3261,8.3075,0.0,0.0,0.0,135.883
2019-07-26 09:00:00,64.42576,8.99418,65.0505482333,9.30576,2.71418,9.6935,55.12,6.28,55.4765968675,134.32,9.30576,2.71418,9.6935,9.30576,2.71418,9.6935,0.0,0.0,0.0,135.883
2019-07-26 09:30:00,61.3248,9.5564,62.0649327398,10.6848,3.1164,11.13,50.64,6.44,51.0478520606,134.39,10.6848,3.1164,11.13,10.6848,3.1164,11.13,0.0,0.0,0.0,135.883
2019-07-26 10:00:00,63.87824,12.05282,65.0053845112,14.71824,4.29282,15.3315,49.16,7.76,49.7686969892,134.39,14.71824,4.29282,15.3315,14.71824,4.29282,15.3315,0.0,0.0,0.0,135.883
2019-07-26 10:30:00,64.4664,11.5627,65.4951353938,14.5464,4.2427,15.1525,49.92,7.32,50.4538283979,134.18,14.5464,4.2427,15.1525,14.5464,4.2427,15.1525,0.0,0.0,0.0,135.883
2019-07-26 11:00:00,67.15344,11.87142,68.1946853989,13.27344,3.87142,13.8265,53.88,8.0,54.4706746791,134.09,13.27344,3.87142,13.8265,13.27344,3.87142,13.8265,0.0,0.0,0.0,135.883
2019-07-26 11:30:00,71.7416,13.1513,72.93705411,14.781600000000001,4.3113,15.3975,56.96,8.84,57.6418875472,134.01,14.781600000000001,4.3113,15.3975,14.781600000000001,4.3113,15.3975,0.0,0.0,0.0,135.883
2019-07-26 12:00:00,67.4352,12.5436,68.5918952938,14.7552,4.3036,15.37,52.68,8.24,53.3205401323,134.31,14.7552,4.3036,15.37,14.7552,4.3036,15.37,0.0,0.0,0.0,135.883
2019-07-26 12:30:00,64.34544,11.21742,65.3158951577,10.34544,3.01742,10.7765,54.0,8.2,54.6190442978,135.03,10.34544,3.01742,10.7765,10.34544,3.01742,10.7765,0.0,0.0,0.0,135.883
2019-07-26 13:00:00,76.292,12.8735,77.370512899,26.172,7.6335,27.2625,50.12,5.24,50.3931741409,136.37,26.172,7.6335,27.2625,26.172,7.6335,27.2625,0.0,0.0,0.0,135.883
2019-07-26 13:30:00,77.79072,11.02396,78.5679566503,19.83072,5.78396,20.657,57.96,5.24,58.1963847674,136.96,19.83072,5.78396,20.657,19.83072,5.78396,20.657,0.0,0.0,0.0,135.883
2019-07-26 14:00:00,66.0568,9.5599,66.7449811915,18.3768,5.3599,19.1425,47.68,4.2,47.8646257689,137.37,18.3768,5.3599,19.1425,18.3768,5.3599,19.1425,0.0,0.0,0.0,135.883
2019-07-26 14:30:00,52.78912,9.57016,53.6495960171,20.46912,5.97016,21.322,32.32,3.6,32.5198769985,137.43,20.46912,5.97016,21.322,20.46912,5.97016,21.322,0.0,0.0,0.0,135.883
2019-07-26 15:00:00,61.44032,8.32176,62.0013274955,15.64032,4.56176,16.292,45.8,3.76,45.9540814292,137.48,15.64032,4.56176,16.292,15.64032,4.56176,16.292,0.0,0.0,0.0,135.883
2019-07-26 15:30:00,57.44336,6.56098,57.8168320357,11.52336,3.36098,12.0035,45.92,3.2,46.0313632212,137.75,11.52336,3.36098,12.0035,11.52336,3.36098,12.0035,0.0,0.0,0.0,135.883
2019-07-26 16:00:00,57.916,7.4705,58.3958168557,13.956,4.0705,14.5375,43.96,3.4,44.0912871212,137.51,13.956,4.0705,14.5375,13.956,4.0705,14.5375,0.0,0.0,0.0,135.883
2019-07-26 16:30:00,64.2016,11.6038,65.2418088115,29.3616,8.5638,30.585,34.84,3.04,34.9723776715,137.47,29.3616,8.5638,30.585,29.3616,8.5638,30.585,0.0,0.0,0.0,135.883
2019-07-26 17:00:00,61.7352,7.7961,62.2255099959,20.6952,6.0361,21.5575,41.04,1.76,41.0777214558,137.14,20.6952,6.0361,21.5575,20.6952,6.0361,21.5575,0.0,0.0,0.0,135.883
2019-07-26 17:30:00,54.75648,5.67564,55.0498409752,14.79648,4.31564,15.413,39.96,1.3599999999999999,39.9831364453,136.99,14.79648,4.31564,15.413,14.79648,4.31564,15.413,0.0,0.0,0.0,135.883
2019-07-26 18:00:00,59.1024,3.9032,59.231145996,9.5424,2.7832,9.94,49.56,1.12,49.5726537518,136.96,9.5424,2.7832,9.94,9.5424,2.7832,9.94,0.0,0.0,0.0,135.883
2019-07-26 18:30:00,61.29552,3.06286,61.371995922,5.97552,1.74286,6.2245,55.32,1.32,55.3357461321,137.12,5.97552,1.74286,6.2245,5.97552,1.74286,6.2245,0.0,0.0,0.0,135.883
2019-07-26 19:00:00,63.43488,2.61684,63.4888324999,4.03488,1.17684,4.203,59.4,1.44,59.4174519817,136.95,4.03488,1.17684,4.203,4.03488,1.17684,4.203,0.0,0.0,0.0,135.883
2019-07-26 19:30:00,63.20416,2.42288,63.2505825175,3.6441600000000003,1.06288,3.7960000000000003,59.56,1.3599999999999999,59.575525176,136.71,3.6441600000000003,1.06288,3.7960000000000003,3.6441600000000003,1.06288,3.7960000000000003,0.0,0.0,0.0,135.883
2019-07-26 20:00:00,62.78928,2.52854,62.8401718445,2.90928,0.8485400000000001,3.0305,59.88,1.6800000000000002,59.9035624984,136.32,2.90928,0.8485400000000001,3.0305,2.90928,0.8485400000000001,3.0305,0.0,0.0,0.0,135.883
2019-07-26 20:30:00,63.04336,2.54598,63.0947482303,2.28336,0.66598,2.3785,60.76,1.88,60.7890779664,136.44,2.28336,0.66598,2.3785,2.28336,0.66598,2.3785,0.0,0.0,0.0,135.883
2019-07-26 21:00:00,62.5248,2.1214,62.5607780722,1.9248,0.5614,2.005,60.6,1.56,60.6200758825,136.32,1.9248,0.5614,2.005,1.9248,0.5614,2.005,0.0,0.0,0.0,135.883
2019-07-26 21:30:00,60.26896,2.11678,60.3061215554,1.90896,0.55678,1.9885000000000002,58.36,1.56,58.3808461741,135.83,1.90896,0.55678,1.9885000000000002,1.90896,0.55678,1.9885000000000002,0.0,0.0,0.0,135.883
2019-07-26 22:00:00,60.91232,1.30776,60.9263568909,2.15232,0.6277600000000001,2.242,58.76,0.68,58.7639345177,135.87,2.15232,0.6277600000000001,2.242,2.15232,0.6277600000000001,2.242,0.0,0.0,0.0,135.883
2019-07-26 22:30:00,60.47616,1.64388,60.4984980789,3.71616,1.08388,3.871,56.76,0.56,56.7627624416,136.16,3.71616,1.08388,3.871,3.71616,1.08388,3.871,0.0,0.0,0.0,135.883
2019-07-26 23:00:00,62.68704,3.31372,62.7745627161,8.20704,2.39372,8.549,54.48,0.92,54.4877674345,136.57,8.20704,2.39372,8.549,8.20704,2.39372,8.549,0.0,0.0,0.0,135.883
2019-07-26 23:30:00,58.79184,2.60762,58.8496400384,7.43184,2.16762,7.7415,51.36,0.44,51.3618847006,136.82,7.43184,2.16762,7.7415,7.43184,2.16762,7.7415,0.0,0.0,0.0,135.883
2019-07-27 00:00:00,52.68176,2.71718,52.7517857883,4.24176,1.23718,4.4185,48.44,1.48,48.4626041397,137.29,4.24176,1.23718,4.4185,4.24176,1.23718,4.4185,0.0,0.0,0.0,135.883
2019-07-27 00:30:00,62.18464,7.17052,62.5966916778,15.94464,4.65052,16.609,46.24,2.52,46.3086169087,137.87,15.94464,4.65052,16.609,15.94464,4.65052,16.609,0.0,0.0,0.0,135.883
2019-07-27 01:00:00,66.16576,10.34168,66.9690834759,23.52576,6.86168,24.506,42.64,3.48,42.7817718193,138.76,23.52576,6.86168,24.506,23.52576,6.86168,24.506,0.0,0.0,0.0,135.883
2019-07-27 01:30:00,73.37536,14.00448,74.69985887,32.65536,9.52448,34.016,40.72,4.48,40.965702728,138.99,32.65536,9.52448,34.016,32.65536,9.52448,34.016,0.0,0.0,0.0,135.883
2019-07-27 02:00:00,67.14576,12.58918,68.3157415172,26.70576,7.78918,27.8185,40.44,4.8,40.7238701501,139.02,26.70576,7.78918,27.8185,26.70576,7.78918,27.8185,0.0,0.0,0.0,135.883
2019-07-27 02:30:00,53.32096,8.52028,53.9974068507,12.48096,3.64028,13.001,40.84,4.88,41.1305239451,139.02,12.48096,3.64028,13.001,12.48096,3.64028,13.001,0.0,0.0,0.0,135.883
2019-07-27 03:00:00,50.29904,7.39222,50.8393385229,9.29904,2.7122200000000003,9.6865,41.0,4.68,41.2662380161,139.14,9.29904,2.7122200000000003,9.6865,9.29904,2.7122200000000003,9.6865,0.0,0.0,0.0,135.883
2019-07-27 03:30:00,66.5704,13.1647,67.8596159896,27.1704,7.9247,28.3025,39.4,5.24,39.7469193775,139.36,27.1704,7.9247,28.3025,27.1704,7.9247,28.3025,0.0,0.0,0.0,135.883
2019-07-27 04:00:00,68.86096,14.61278,70.3943545425,29.94096,8.73278,31.1885,38.92,5.88,39.3616666314,139.42,29.94096,8.73278,31.1885,29.94096,8.73278,31.1885,0.0,0.0,0.0,135.883
2019-07-27 04:30:00,66.06608,14.01594,67.536460528,27.34608,7.97594,28.485500000000002,38.72,6.04,39.1882635492,139.46,27.34608,7.97594,28.485500000000002,27.34608,7.97594,28.485500000000002,0.0,0.0,0.0,135.883
2019-07-27 05:00:00,68.7888,15.3534,70.4813868833,31.1088,9.0734,32.405,37.68,6.28,38.1997486903,139.52,31.1088,9.0734,32.405,31.1088,9.0734,32.405,0.0,0.0,0.0,135.883
2019-07-27 05:30:00,85.15136,20.95748,87.692474465,48.95136,14.27748,50.991,36.2,6.68,36.8111722171,139.64,48.95136,14.27748,50.991,48.95136,14.27748,50.991,0.0,0.0,0.0,135.883
2019-07-27 06:00:00,103.23136,26.68748,106.6252093841,67.91136,19.80748,70.741,35.32,6.88,35.9838408178,139.71,67.91136,19.80748,70.741,67.91136,19.80748,70.741,0.0,0.0,0.0,135.883
2019-07-27 06:30:00,89.776,21.698,92.360886635,52.176,15.218,54.35,37.6,6.48,38.1542972678,139.71,52.176,15.218,54.35,52.176,15.218,54.35,0.0,0.0,0.0,135.883
2019-07-27 07:00:00,91.9568,22.5274,94.6759569109,55.1568,16.0874,57.455,36.8,6.44,37.3592505278,139.57,55.1568,16.0874,57.455,55.1568,16.0874,57.455,0.0,0.0,0.0,135.883
2019-07-27 07:30:00,113.41744,28.40842,116.9211444652,77.37744,22.56842,80.6015,36.04,5.84,36.5100972335,138.7,77.37744,22.56842,80.6015,77.37744,22.56842,80.6015,0.0,0.0,0.0,135.883
2019-07-27 08:00:00,109.5904,25.6572,112.5537546419,70.5504,20.5772,73.49,39.04,5.08,39.3691249585,138.51,70.5504,20.5772,73.49,70.5504,20.5772,73.49,0.0,0.0,0.0,135.883
2019-07-27 08:30:00,115.3064,24.0927,117.7965367668,69.9864,20.4127,72.9025,45.32,3.68,45.4691631768,138.75,69.9864,20.4127,72.9025,69.9864,20.4127,72.9025,0.0,0.0,0.0,135.883
2019-07-27 09:00:00,125.82944,27.68192,128.8384130048,81.46944,23.76192,84.864,44.36,3.92,44.532864269,138.75,81.46944,23.76192,84.864,81.46944,23.76192,84.864,0.0,0.0,0.0,135.883
2019-07-27 09:30:00,128.97584,27.95462,131.9705576371,82.81584,24.15462,86.2665,46.16,3.8,46.3161483718,138.42,82.81584,24.15462,86.2665,82.81584,24.15462,86.2665,0.0,0.0,0.0,135.883
2019-07-27 10:00:00,135.16592,29.14006,138.2713601085,86.60592,25.26006,90.2145,48.56,3.88,48.7147616231,138.16,86.60592,25.26006,90.2145,86.60592,25.26006,90.2145,0.0,0.0,0.0,135.883
2019-07-27 10:30:00,130.72064,28.29852,133.7486147824,81.80064,23.85852,85.209,48.92,4.44,49.1210749068,138.16,81.80064,23.85852,85.209,81.80064,23.85852,85.209,0.0,0.0,0.0,135.883
2019-07-27 11:00:00,128.548,27.1415,131.3820738391,80.028,23.3415,83.3625,48.52,3.8,48.6685771315,138.1,80.028,23.3415,83.3625,80.028,23.3415,83.3625,0.0,0.0,0.0,135.883
2019-07-27 11:30:00,117.28336,22.76598,119.4724921405,67.08336,19.56598,69.8785,50.2,3.2,50.3018886325,138.24,67.08336,19.56598,69.8785,67.08336,19.56598,69.8785,0.0,0.0,0.0,135.883
2019-07-27 12:00:00,105.92352,20.62436,107.9127254526,57.68352,16.82436,60.087,48.24,3.8,48.3894368638,138.33,57.68352,16.82436,60.087,57.68352,16.82436,60.087,0.0,0.0,0.0,135.883
2019-07-27 12:30:00,107.70752,22.28636,109.9890526671,62.14752,18.12636,64.737,45.56,4.16,45.7495267735,138.5,62.14752,18.12636,64.737,62.14752,18.12636,64.737,0.0,0.0,0.0,135.883
2019-07-27 13:00:00,112.01232,23.16526,114.3826433627,64.61232,18.84526,67.3045,47.4,4.32,47.5964536494,138.6,64.61232,18.84526,67.3045,64.61232,18.84526,67.3045,0.0,0.0,0.0,135.883
2019-07-27 13:30:00,112.07072,24.508960000000002,114.7193767487,67.71072,19.74896,70.532,44.36,4.76,44.6146523017,138.76,67.71072,19.74896,70.532,67.71072,19.74896,70.532,0.0,0.0,0.0,135.883
2019-07-27 14:00:00,116.44864,26.62252,119.4531051459,72.48864,21.14252,75.509,43.96,5.48,44.3002483063,138.78,72.48864,21.14252,75.509,72.48864,21.14252,75.509,0.0,0.0,0.0,135.883
2019-07-27 14:30:00,103.21488,23.39434,105.8329183073,58.81488,17.15434,61.2655,44.4,6.24,44.8363424021,139.1,58.81488,17.15434,61.2655,58.81488,17.15434,61.2655,0.0,0.0,0.0,135.883
2019-07-27 15:00:00,91.8592,18.6156,93.7264807192,45.8592,13.3756,47.77,46.0,5.24,46.2974902128,139.38,45.8592,13.3756,47.77,45.8592,13.3756,47.77,0.0,0.0,0.0,135.883
2019-07-27 15:30:00,88.83616,17.68388,90.5791528742,44.03616,12.84388,45.871,44.8,4.84,45.0606879663,139.41,44.03616,12.84388,45.871,44.03616,12.84388,45.871,0.0,0.0,0.0,135.883
2019-07-27 16:00:00,97.78192,21.77806,100.1777808511,56.70192,16.53806,59.0645,41.08,5.24,41.4128482479,139.68,56.70192,16.53806,59.0645,56.70192,16.53806,59.0645,0.0,0.0,0.0,135.883
2019-07-27 16:30:00,105.09856,24.70208,107.9624938134,66.17856,19.30208,68.936,38.92,5.4,39.2928288623,139.5,66.17856,19.30208,68.936,66.17856,19.30208,68.936,0.0,0.0,0.0,135.883
2019-07-27 17:00:00,106.70912,25.12516,109.6271406003,67.62912,19.72516,70.447,39.08,5.4,39.4513168348,139.42,67.62912,19.72516,70.447,67.62912,19.72516,70.447,0.0,0.0,0.0,135.883
2019-07-27 17:30:00,102.16816,23.60238,104.858977963,61.44816,17.92238,64.0085,40.72,5.68,41.1142408418,139.31,61.44816,17.92238,64.0085,61.44816,17.92238,64.0085,0.0,0.0,0.0,135.883
2019-07-27 18:00:00,99.71152,22.03586,102.1174145122,56.35152,16.43586,58.6995,43.36,5.6,43.7201280876,139.16,56.35152,16.43586,58.6995,56.35152,16.43586,58.6995,0.0,0.0,0.0,135.883
2019-07-27 18:30:00,89.29536,17.57948,91.0093370737,41.89536,12.21948,43.641,47.4,5.36,47.7020921973,139.08,41.89536,12.21948,43.641,41.89536,12.21948,43.641,0.0,0.0,0.0,135.883
2019-07-27 19:00:00,85.10128,15.64954,86.5282379333,35.14128,10.24954,36.6055,49.96,5.4,50.25098606,139.03,35.14128,10.24954,36.6055,35.14128,10.24954,36.6055,0.0,0.0,0.0,135.883
2019-07-27 19:30:00,88.01456,16.21258,89.4953100573,36.93456,10.77258,38.4735,51.08,5.44,51.3688621638,139.06,36.93456,10.77258,38.4735,36.93456,10.77258,38.4735,0.0,0.0,0.0,135.883
2019-07-27 20:00:00,95.4616,17.7763,97.1025947967,43.9416,12.8163,45.7725,51.52,4.96,51.7582070787,139.09,43.9416,12.8163,45.7725,43.9416,12.8163,45.7725,0.0,0.0,0.0,135.883
2019-07-27 20:30:00,92.83536,18.04198,94.572285098,42.79536,12.48198,44.5785,50.04,5.5600000000000005,50.347941368,139.24,42.79536,12.48198,44.5785,42.79536,12.48198,44.5785,0.0,0.0,0.0,135.883
2019-07-27 21:00:00,82.08944,15.60442,83.5594045159,32.92944,9.60442,34.3015,49.16,6.0,49.524797829,137.66,32.92944,9.60442,34.3015,32.92944,9.60442,34.3015,0.0,0.0,0.0,135.883
2019-07-27 21:30:00,76.77216,12.56188,77.7930933965,26.61216,7.76188,27.721,50.16,4.8,50.3891416875,136.42,26.61216,7.76188,27.721,26.61216,7.76188,27.721,0.0,0.0,0.0,135.883
2019-07-27 22:00:00,68.89312,11.65716,69.8723934226,20.49312,5.97716,21.347,48.4,5.68,48.7321495524,136.65,20.49312,5.97716,21.347,20.49312,5.97716,21.347,0.0,0.0,0.0,135.883
2019-07-27 22:30:00,68.22656,11.59608,69.2050038711,21.10656,6.15608,21.986,47.12,5.44,47.4329843042,136.94,21.10656,6.15608,21.986,21.10656,6.15608,21.986,0.0,0.0,0.0,135.883
2019-07-27 23:00:00,66.02928,11.26354,66.9830810776,20.78928,6.06354,21.6555,45.24,5.2,45.5378699546,137.31,20.78928,6.06354,21.6555,20.78928,6.06354,21.6555,0.0,0.0,0.0,135.883
2019-07-27 23:30:00,57.19536,9.89198,58.0444697956,13.75536,4.01198,14.3285,43.44,5.88,43.8361494659,137.31,13.75536,4.01198,14.3285,13.75536,4.01198,14.3285,0.0,0.0,0.0,135.883
2019-07-28 00:00:00,59.92704,11.76372,61.0707395681,18.52704,5.40372,19.299,41.4,6.36,41.8856729682,137.52,18.52704,5.40372,19.299,18.52704,5.40372,19.299,0.0,0.0,0.0,135.883
2019-07-28 00:30:00,61.41232,13.65526,62.9121544175,22.13232,6.45526,23.0545,39.28,7.2,39.934426251,138.11,22.13232,6.45526,23.0545,22.13232,6.45526,23.0545,0.0,0.0,0.0,135.883
2019-07-28 01:00:00,67.7096,15.9453,69.5617892542,29.709600000000002,8.6653,30.9475,38.0,7.28,38.6910635677,138.34,29.709600000000002,8.6653,30.9475,29.709600000000002,8.6653,30.9475,0.0,0.0,0.0,135.883
2019-07-28 01:30:00,65.83584,14.99212,67.5212669505,27.67584,8.07212,28.829,38.16,6.92,38.7823671273,138.75,27.67584,8.07212,28.829,27.67584,8.07212,28.829,0.0,0.0,0.0,135.883
2019-07-28 02:00:00,66.28384,16.38612,68.2792235881,29.16384,8.50612,30.379,37.12,7.88,37.9471843488,138.97,29.16384,8.50612,30.379,29.16384,8.50612,30.379,0.0,0.0,0.0,135.883
2019-07-28 02:30:00,67.42336,17.39848,69.6320083008,31.26336,9.11848,32.566,36.16,8.28,37.0958757815,139.19,31.26336,9.11848,32.566,31.26336,9.11848,32.566,0.0,0.0,0.0,135.883
2019-07-28 03:00:00,62.05472,16.28596,64.1562215798,26.21472,7.6459600000000005,27.307,35.84,8.64,36.8667221217,139.13,26.21472,7.6459600000000005,27.307,26.21472,7.6459600000000005,27.307,0.0,0.0,0.0,135.883
2019-07-28 03:30:00,59.10976,15.51868,61.1129540785,23.30976,6.79868,24.281,35.8,8.72,36.8466877752,138.89,23.30976,6.79868,24.281,23.30976,6.79868,24.281,0.0,0.0,0.0,135.883
2019-07-28 04:00:00,59.07024,15.43882,61.0544872769,23.31024,6.79882,24.2815,35.76,8.64,36.7889548642,139.01,23.31024,6.79882,24.2815,23.31024,6.79882,24.2815,0.0,0.0,0.0,135.883
2019-07-28 04:30:00,62.4288,16.2534,64.5099068438,26.7888,7.8134,27.905,35.64,8.44,36.6257177404,139.08,26.7888,7.8134,27.905,26.7888,7.8134,27.905,0.0,0.0,0.0,135.883
2019-07-28 05:00:00,59.1192,15.1331,61.0253269082,23.3592,6.8131,24.3325,35.76,8.32,36.7151195014,139.08,23.3592,6.8131,24.3325,23.3592,6.8131,24.3325,0.0,0.0,0.0,135.883
2019-07-28 05:30:00,55.55408,14.52994,57.4227738885,20.19408,5.88994,21.0355,35.36,8.64,36.4002637353,139.08,20.19408,5.88994,21.0355,20.19408,5.88994,21.0355,0.0,0.0,0.0,135.883
2019-07-28 06:00:00,51.59536,13.63198,53.3658322548,16.15536,4.7119800000000005,16.8285,35.44,8.92,36.5453143371,139.17,16.15536,4.7119800000000005,16.8285,16.15536,4.7119800000000005,16.8285,0.0,0.0,0.0,135.883
2019-07-28 06:30:00,42.86464,10.63052,44.1631669811,5.86464,1.71052,6.109,37.0,8.92,38.060036784,139.13,5.86464,1.71052,6.109,5.86464,1.71052,6.109,0.0,0.0,0.0,135.883
2019-07-28 07:00:00,42.00032,9.84176,43.1380008809,4.12032,1.20176,4.292,37.88,8.64,38.8528506033,138.89,4.12032,1.20176,4.292,4.12032,1.20176,4.292,0.0,0.0,0.0,135.883
2019-07-28 07:30:00,44.47504,9.23522,45.4237654918,4.23504,1.23522,4.4115,40.24,8.0,41.0275224697,138.57,4.23504,1.23522,4.4115,4.23504,1.23522,4.4115,0.0,0.0,0.0,135.883
2019-07-28 08:00:00,45.899680000000004,8.07074,46.6038353384,3.25968,0.95074,3.3955,42.64,7.12,43.2303597024,138.27,3.25968,0.95074,3.3955,3.25968,0.95074,3.3955,0.0,0.0,0.0,135.883
2019-07-28 08:30:00,49.1712,6.8016000000000005,49.6393862976,2.6112,0.7616,2.7199999999999998,46.56,6.04,46.9501352501,138.86,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,135.883
2019-07-28 09:00:00,50.38384,6.44862,50.7948425832,3.18384,0.9286200000000001,3.3165,47.2,5.52,47.5216834719,138.46,3.18384,0.9286200000000001,3.3165,3.18384,0.9286200000000001,3.3165,0.0,0.0,0.0,135.883
2019-07-28 09:30:00,52.03984,6.04162,52.3893702906,4.11984,1.2016200000000001,4.2915,47.92,4.84,48.1638038365,138.04,4.11984,1.2016200000000001,4.2915,4.11984,1.2016200000000001,4.2915,0.0,0.0,0.0,135.883
2019-07-28 10:00:00,53.0544,6.2742,53.4241045316,5.0544,1.4742,5.265,48.0,4.8,48.2394029814,138.04,5.0544,1.4742,5.265,5.0544,1.4742,5.265,0.0,0.0,0.0,135.883
2019-07-28 10:30:00,54.1312,6.6815999999999995,54.5420075905,5.4912,1.6016,5.72,48.64,5.08,48.9045601146,138.04,5.4912,1.6016,5.72,5.4912,1.6016,5.72,0.0,0.0,0.0,135.883
2019-07-28 11:00:00,54.53904,6.50222,54.9252742283,6.65904,1.94222,6.9365,47.88,4.5600000000000005,48.0966526902,137.53,6.65904,1.94222,6.9365,6.65904,1.94222,6.9365,0.0,0.0,0.0,135.883
2019-07-28 11:30:00,56.95824,6.87782,57.3719923992,8.35824,2.43782,8.7065,48.6,4.44,48.8023933839,137.29,8.35824,2.43782,8.7065,8.35824,2.43782,8.7065,0.0,0.0,0.0,135.883
2019-07-28 12:00:00,56.30064,5.39602,56.5586341441,6.02064,1.75602,6.2715,50.28,3.64,50.4115859699,137.01,6.02064,1.75602,6.2715,6.02064,1.75602,6.2715,0.0,0.0,0.0,135.883
2019-07-28 12:30:00,56.15392,4.92656,56.3696170361,5.23392,1.52656,5.452,50.92,3.4,51.0333851513,136.91,5.23392,1.52656,5.452,5.23392,1.52656,5.452,0.0,0.0,0.0,135.883
2019-07-28 13:00:00,56.55088,4.72734,56.7481257157,4.55088,1.32734,4.7405,52.0,3.4,52.1110352996,136.99,4.55088,1.32734,4.7405,4.55088,1.32734,4.7405,0.0,0.0,0.0,135.883
2019-07-28 13:30:00,55.11888,4.99134,55.3444162265,4.35888,1.27134,4.5405,50.76,3.7199999999999998,50.8961295189,137.23,4.35888,1.27134,4.5405,4.35888,1.27134,4.5405,0.0,0.0,0.0,135.883
2019-07-28 14:00:00,54.32864,5.23752,54.5805161207,4.92864,1.4375200000000001,5.134,49.4,3.8,49.5459382795,137.4,4.92864,1.4375200000000001,5.134,4.92864,1.4375200000000001,5.134,0.0,0.0,0.0,135.883
2019-07-28 14:30:00,53.64496,6.13478,53.9946039809,6.08496,1.77478,6.3385,47.56,4.36,47.7594304824,137.63,6.08496,1.77478,6.3385,6.08496,1.77478,6.3385,0.0,0.0,0.0,135.883
2019-07-28 15:00:00,52.07088,6.23734,52.4431211338,5.75088,1.67734,5.9905,46.32,4.5600000000000005,46.5439147473,137.99,5.75088,1.67734,5.9905,5.75088,1.67734,5.9905,0.0,0.0,0.0,135.883
2019-07-28 15:30:00,52.87104,6.31072,53.246333748,5.59104,1.6307200000000002,5.824,47.28,4.68,47.5110597651,138.11,5.59104,1.6307200000000002,5.824,5.59104,1.6307200000000002,5.824,0.0,0.0,0.0,135.883
2019-07-28 16:00:00,53.07008,6.83544,53.5084725179,5.47008,1.59544,5.698,47.6,5.24,47.8875516183,138.19,5.47008,1.59544,5.698,5.47008,1.59544,5.698,0.0,0.0,0.0,135.883
2019-07-28 16:30:00,55.02,6.4375,55.3953229637,5.34,1.5575,5.5625,49.68,4.88,49.919102556,137.95,5.34,1.5575,5.5625,5.34,1.5575,5.5625,0.0,0.0,0.0,135.883
2019-07-28 17:00:00,57.09728,6.07504,57.4195567242,5.05728,1.47504,5.268,52.04,4.6,52.2429095668,137.77,5.05728,1.47504,5.268,5.05728,1.47504,5.268,0.0,0.0,0.0,135.883
2019-07-28 17:30:00,61.71728,7.37254,62.1560696686,9.91728,2.8925400000000003,10.3305,51.8,4.48,51.993368808,137.57,9.91728,2.8925400000000003,10.3305,9.91728,2.8925400000000003,10.3305,0.0,0.0,0.0,135.883
2019-07-28 18:00:00,66.05648,7.88314,66.5252015874,12.21648,3.56314,12.7255,53.84,4.32,54.0130354637,137.36,12.21648,3.56314,12.7255,12.21648,3.56314,12.7255,0.0,0.0,0.0,135.883
2019-07-28 18:30:00,66.33904,7.79222,66.7951115026,12.17904,3.55222,12.6865,54.16,4.24,54.3257139852,137.36,12.17904,3.55222,12.6865,12.17904,3.55222,12.6865,0.0,0.0,0.0,135.883
2019-07-28 19:00:00,66.94608,8.02094,67.424870084,12.82608,3.74094,13.3605,54.12,4.28,54.2889749397,137.19,12.82608,3.74094,13.3605,12.82608,3.74094,13.3605,0.0,0.0,0.0,135.883
2019-07-28 19:30:00,67.67968,8.34324,68.1919990805,13.51968,3.9432400000000003,14.083,54.16,4.4,54.3384357522,137.47,13.51968,3.9432400000000003,14.083,13.51968,3.9432400000000003,14.083,0.0,0.0,0.0,135.883
2019-07-28 20:00:00,67.17264,8.46202,67.7035401368,13.65264,3.9820200000000003,14.2215,53.52,4.48,53.7071764292,137.61,13.65264,3.9820200000000003,14.2215,13.65264,3.9820200000000003,14.2215,0.0,0.0,0.0,135.883
2019-07-28 20:30:00,62.83456,7.30508,63.2577752075,9.27456,2.70508,9.661,53.56,4.6,53.7571725447,137.56,9.27456,2.70508,9.661,9.27456,2.70508,9.661,0.0,0.0,0.0,135.883
2019-07-28 21:00:00,61.312,7.546,61.7746182505,8.592,2.5060000000000002,8.95,52.72,5.04,52.9603625365,137.64,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95,0.0,0.0,0.0,135.883
2019-07-28 21:30:00,64.8672,9.0796,65.4995631436,13.0272,3.7996,13.57,51.84,5.28,52.1081951328,137.16,13.0272,3.7996,13.57,13.0272,3.7996,13.57,0.0,0.0,0.0,135.883
2019-07-28 22:00:00,74.06128,13.29954,75.2459364979,25.30128,7.37954,26.3555,48.76,5.92,49.118061851,136.78,25.30128,7.37954,26.3555,25.30128,7.37954,26.3555,0.0,0.0,0.0,135.883
2019-07-28 22:30:00,83.67344,17.17642,85.4182297022,37.63344,10.976420000000001,39.2015,46.04,6.2,46.4555873927,136.74,37.63344,10.976420000000001,39.2015,37.63344,10.976420000000001,39.2015,0.0,0.0,0.0,135.883
2019-07-28 23:00:00,86.38832,18.75826,88.401437492,42.50832,12.39826,44.2795,43.88,6.36,44.3385159878,137.2,42.50832,12.39826,44.2795,42.50832,12.39826,44.2795,0.0,0.0,0.0,135.883
2019-07-28 23:30:00,85.7968,19.5924,88.0054147652,44.9568,13.1124,46.83,40.84,6.48,41.350888745,137.53,44.9568,13.1124,46.83,44.9568,13.1124,46.83,0.0,0.0,0.0,135.883
2019-07-29 00:00:00,89.72832,22.32076,92.4628992461,51.56832,15.04076,53.717,38.16,7.28,38.8482174623,138.0,51.56832,15.04076,53.717,51.56832,15.04076,53.717,0.0,0.0,0.0,135.883
2019-07-29 00:30:00,93.0048,24.2814,96.1222097592,56.644800000000004,16.5214,59.005,36.36,7.76,37.178854205,138.62,56.644800000000004,16.5214,59.005,56.644800000000004,16.5214,59.005,0.0,0.0,0.0,135.883
2019-07-29 01:00:00,98.18784,26.02312,101.5778258204,63.02784,18.38312,65.654,35.16,7.64,35.9804835988,138.79,63.02784,18.38312,65.654,63.02784,18.38312,65.654,0.0,0.0,0.0,135.883
2019-07-29 01:30:00,92.9688,24.1709,96.0595137415,57.0888,16.6509,59.4675,35.88,7.52,36.6595799212,138.7,57.0888,16.6509,59.4675,57.0888,16.6509,59.4675,0.0,0.0,0.0,135.883
2019-07-29 02:00:00,91.93728,24.41004,95.1226235267,56.53728,16.49004,58.893,35.4,7.92,36.275148518,138.8,56.53728,16.49004,58.893,56.53728,16.49004,58.893,0.0,0.0,0.0,135.883
2019-07-29 02:30:00,86.61008,22.41294,89.4630976272,50.65008,14.77294,52.7605,35.96,7.64,36.762633202800004,138.63,50.65008,14.77294,52.7605,50.65008,14.77294,52.7605,0.0,0.0,0.0,135.883
2019-07-29 03:00:00,96.22304,25.31172,99.4965154978,60.86304,17.75172,63.399,35.36,7.5600000000000005,36.1591371578,138.52,60.86304,17.75172,63.399,60.86304,17.75172,63.399,0.0,0.0,0.0,135.883
2019-07-29 03:30:00,105.35856,27.13458,108.7966525085,69.71856,20.33458,72.6235,35.64,6.8,36.2829105778,138.52,69.71856,20.33458,72.6235,69.71856,20.33458,72.6235,0.0,0.0,0.0,135.883
2019-07-29 04:00:00,99.83664,25.17402,102.9615752087,63.95664,18.65402,66.6215,35.88,6.52,36.4675856069,138.52,63.95664,18.65402,66.6215,63.95664,18.65402,66.6215,0.0,0.0,0.0,135.883
2019-07-29 04:30:00,109.64704,27.97872,113.1604266234,73.84704,21.53872,76.924,35.8,6.44,36.3746285204,138.45,73.84704,21.53872,76.924,73.84704,21.53872,76.924,0.0,0.0,0.0,135.883
2019-07-29 05:00:00,119.38608,30.86594,123.3115661641,83.74608,24.42594,87.2355,35.64,6.44,36.2171672001,138.33,83.74608,24.42594,87.2355,83.74608,24.42594,87.2355,0.0,0.0,0.0,135.883
2019-07-29 05:30:00,114.26064,28.96602,117.8750362369,76.82064,22.40602,80.0215,37.44,6.5600000000000005,38.0103564835,138.92,76.82064,22.40602,80.0215,76.82064,22.40602,80.0215,0.0,0.0,0.0,135.883
2019-07-29 06:00:00,109.43168,27.17924,112.7563908371,70.83168,20.65924,73.783,38.6,6.52,39.1467801997,138.82,70.83168,20.65924,73.783,70.83168,20.65924,73.783,0.0,0.0,0.0,135.883
2019-07-29 06:30:00,105.66336,23.46848,108.2382335406,63.18336,18.42848,65.816,42.48,5.04,42.7779382392,139.06,63.18336,18.42848,65.816,63.18336,18.42848,65.816,0.0,0.0,0.0,135.883
2019-07-29 07:00:00,118.75632,25.19226,121.3989847727,74.71632,21.79226,77.8295,44.04,3.4,44.1710493423,138.95,74.71632,21.79226,77.8295,74.71632,21.79226,77.8295,0.0,0.0,0.0,135.883
2019-07-29 07:30:00,113.80096,22.75528,116.0536999186,69.24096,20.19528,72.126,44.56,2.56,44.6334762258,138.13,69.24096,20.19528,72.126,69.24096,20.19528,72.126,0.0,0.0,0.0,135.883
2019-07-29 08:00:00,105.07376,17.87818,106.5838841507,59.51376,17.35818,61.9935,45.56,0.52,45.5629674187,137.51,59.51376,17.35818,61.9935,59.51376,17.35818,61.9935,0.0,0.0,0.0,135.883
2019-07-29 08:30:00,101.29456,17.43258,102.7836695738,57.57456,16.79258,59.9735,43.72,0.64,43.7246841041,137.23,57.57456,16.79258,59.9735,57.57456,16.79258,59.9735,0.0,0.0,0.0,135.883
2019-07-29 09:00:00,91.53376,17.540680000000002,93.1992740025,55.61376,16.22068,57.931,35.92,1.32,35.9442457147,137.1,55.61376,16.22068,57.931,55.61376,16.22068,57.931,0.0,0.0,0.0,135.883
2019-07-29 09:30:00,78.95776,17.48268,80.8700931383,50.47776,14.72268,52.581,28.48,2.76,28.6134234233,136.89,50.47776,14.72268,52.581,50.47776,14.72268,52.581,0.0,0.0,0.0,135.883
2019-07-29 10:00:00,77.84896,19.23928,80.1910872105,54.16896,15.79928,56.426,23.68,3.44,23.9285603411,136.93,54.16896,15.79928,56.426,54.16896,15.79928,56.426,0.0,0.0,0.0,135.883
2019-07-29 10:30:00,78.99984,21.16662,81.7863101151,58.71984,17.12662,61.1665,20.28,4.04,20.6784912409,137.01,58.71984,17.12662,61.1665,58.71984,17.12662,61.1665,0.0,0.0,0.0,135.883
2019-07-29 11:00:00,72.01408,18.11744,74.258126494,47.85408,13.95744,49.848,24.16,4.16,24.515529772,136.87,47.85408,13.95744,49.848,47.85408,13.95744,49.848,0.0,0.0,0.0,135.883
2019-07-29 11:30:00,78.16576,19.57168,80.5787608145,50.64576,14.77168,52.756,27.52,4.8,27.9354684944,136.72,50.64576,14.77168,52.756,50.64576,14.77168,52.756,0.0,0.0,0.0,135.883
2019-07-29 12:00:00,76.1064,21.4127,79.0612916809,53.6664,15.6527,55.9025,22.44,5.76,23.1674599385,136.66,53.6664,15.6527,55.9025,53.6664,15.6527,55.9025,0.0,0.0,0.0,135.883
2019-07-29 12:30:00,68.35456,21.62008,71.6922152817,53.55456,15.62008,55.786,14.8,6.0,15.9699718221,136.62,53.55456,15.62008,55.786,53.55456,15.62008,55.786,0.0,0.0,0.0,135.883
2019-07-29 13:00:00,68.47792,21.44106,71.7561466458,54.99792,16.04106,57.2895,13.48,5.4,14.5213773451,136.62,54.99792,16.04106,57.2895,54.99792,16.04106,57.2895,0.0,0.0,0.0,135.883
2019-07-29 13:30:00,62.60912,20.92766,66.014156514,52.68912,15.36766,54.8845,9.92,5.5600000000000005,11.3718951807,136.87,52.68912,15.36766,54.8845,52.68912,15.36766,54.8845,0.0,0.0,0.0,135.883
2019-07-29 14:00:00,68.88832,21.11576,72.051897635,52.64832,15.35576,54.842,16.24,5.76,17.2312274664,136.87,52.64832,15.35576,54.842,52.64832,15.35576,54.842,0.0,0.0,0.0,135.883
2019-07-29 14:30:00,63.38,19.9075,66.4329207265,49.74,14.5075,51.8125,13.64,5.4,14.6700238582,137.01,49.74,14.5075,51.8125,49.74,14.5075,51.8125,0.0,0.0,0.0,135.883
2019-07-29 15:00:00,64.59296,18.00628,67.0557723168,44.59296,13.00628,46.451,20.0,5.0,20.6155281281,137.01,44.59296,13.00628,46.451,44.59296,13.00628,46.451,0.0,0.0,0.0,135.883
2019-07-29 15:30:00,60.86,15.9025,62.90333144,37.38,10.9025,38.9375,23.48,5.0,24.0064657957,137.06,37.38,10.9025,38.9375,37.38,10.9025,38.9375,0.0,0.0,0.0,135.883
2019-07-29 16:00:00,55.21008,14.61294,57.1112156152,31.45008,9.17294,32.7605,23.76,5.44,24.3748066659,136.99,31.45008,9.17294,32.7605,31.45008,9.17294,32.7605,0.0,0.0,0.0,135.883
2019-07-29 16:30:00,53.21408,12.42244,54.6448106027,27.09408,7.90244,28.223,26.12,4.52,26.5082025041,137.26,27.09408,7.90244,28.223,27.09408,7.90244,28.223,0.0,0.0,0.0,135.883
2019-07-29 17:00:00,54.07152,11.29586,55.2388063616,25.15152,7.33586,26.1995,28.92,3.96,29.1898612535,137.26,25.15152,7.33586,26.1995,25.15152,7.33586,26.1995,0.0,0.0,0.0,135.883
2019-07-29 17:30:00,56.41216,9.07188,57.1369477886,22.05216,6.43188,22.971,34.36,2.64,34.4612710154,137.26,22.05216,6.43188,22.971,22.05216,6.43188,22.971,0.0,0.0,0.0,135.883
2019-07-29 18:00:00,57.14816,6.41988,57.5076260213,16.38816,4.77988,17.071,40.76,1.6400000000000001,40.7929797882,137.19,16.38816,4.77988,17.071,16.38816,4.77988,17.071,0.0,0.0,0.0,135.883
2019-07-29 18:30:00,59.0768,5.4574,59.3283365096,12.6768,3.6974,13.205,46.4,1.76,46.4333673127,136.98,12.6768,3.6974,13.205,12.6768,3.6974,13.205,0.0,0.0,0.0,135.883
2019-07-29 19:00:00,68.21072,6.46646,68.5165485693,17.37072,5.06646,18.0945,50.84,1.4,50.8592725076,136.95,17.37072,5.06646,18.0945,17.37072,5.06646,18.0945,0.0,0.0,0.0,135.883
2019-07-29 19:30:00,71.05104,6.08822,71.311406576,16.21104,4.72822,16.8865,54.84,1.3599999999999999,54.8568610112,136.99,16.21104,4.72822,16.8865,16.21104,4.72822,16.8865,0.0,0.0,0.0,135.883
2019-07-29 20:00:00,72.73472,5.7709600000000005,72.9633022334,15.53472,4.53096,16.182,57.2,1.24,57.2134389807,136.99,15.53472,4.53096,16.182,15.53472,4.53096,16.182,0.0,0.0,0.0,135.883
2019-07-29 20:30:00,75.13376,6.30568,75.3979011114,18.05376,5.26568,18.806,57.08,1.04,57.0894736357,137.14,18.05376,5.26568,18.806,18.05376,5.26568,18.806,0.0,0.0,0.0,135.883
2019-07-29 21:00:00,74.61072,5.9264600000000005,74.8457244407,17.85072,5.20646,18.5945,56.76,0.72,56.7645664125,137.17,17.85072,5.20646,18.5945,17.85072,5.20646,18.5945,0.0,0.0,0.0,135.883
2019-07-29 21:30:00,71.37776,4.56018,71.5232819734,14.53776,4.24018,15.1435,56.84,0.32,56.840900767,137.26,14.53776,4.24018,15.1435,14.53776,4.24018,15.1435,0.0,0.0,0.0,135.883
2019-07-29 22:00:00,66.57456,3.68258,66.6763333924,11.25456,3.28258,11.7235,55.32,0.4,55.3214461127,137.74,11.25456,3.28258,11.7235,11.25456,3.28258,11.7235,0.0,0.0,0.0,135.883
2019-07-29 22:30:00,69.59088,5.62734,69.8180315868,16.55088,4.82734,17.2405,53.04,0.8,53.0460328394,138.12,16.55088,4.82734,17.2405,16.55088,4.82734,17.2405,0.0,0.0,0.0,135.883
2019-07-29 23:00:00,74.476,8.5305,74.9629508908,24.996,7.2905,26.0375,49.48,1.24,49.4955351522,138.48,24.996,7.2905,26.0375,24.996,7.2905,26.0375,0.0,0.0,0.0,135.883
2019-07-29 23:30:00,74.56304,10.90922,75.356871054,28.76304,8.38922,29.9615,45.8,2.52,45.8692751196,139.34,28.76304,8.38922,29.9615,28.76304,8.38922,29.9615,0.0,0.0,0.0,135.883
2019-07-30 00:00:00,70.3488,10.7034,71.1583897583,26.5488,7.7434,27.655,43.8,2.96,43.8999043279,139.58,26.5488,7.7434,27.655,26.5488,7.7434,27.655,0.0,0.0,0.0,135.883
2019-07-30 00:30:00,70.04496,12.27978,71.1132154965,28.52496,8.31978,29.7135,41.52,3.96,41.7084164168,139.79,28.52496,8.31978,29.7135,28.52496,8.31978,29.7135,0.0,0.0,0.0,135.883
2019-07-30 01:00:00,77.11008,14.83044,78.5232856432,37.27008,10.87044,38.823,39.84,3.96,40.0363235075,139.85,37.27008,10.87044,38.823,37.27008,10.87044,38.823,0.0,0.0,0.0,135.883
2019-07-30 01:30:00,76.93248,15.25364,78.4300963419,37.21248,10.85364,38.763,39.72,4.4,39.9629628531,140.12,37.21248,10.85364,38.763,37.21248,10.85364,38.763,0.0,0.0,0.0,135.883
2019-07-30 02:00:00,75.66032,15.76926,77.2861797701,36.10032,10.52926,37.6045,39.56,5.24,39.9055284391,140.17,36.10032,10.52926,37.6045,36.10032,10.52926,37.6045,0.0,0.0,0.0,135.883
2019-07-30 02:30:00,69.22576,13.57418,70.544058646,28.02576,8.17418,29.1935,41.2,5.4,41.5523765867,138.86,28.02576,8.17418,29.1935,28.02576,8.17418,29.1935,0.0,0.0,0.0,135.883
2019-07-30 03:00:00,66.08608,12.26844,67.2152110002,25.60608,7.46844,26.673000000000002,40.48,4.8,40.7635915984,136.34,25.60608,7.46844,26.673000000000002,25.60608,7.46844,26.673000000000002,0.0,0.0,0.0,135.883
2019-07-30 03:30:00,74.92016,15.52838,76.5124889142,36.92016,10.76838,38.4585,38.0,4.76,38.2969659373,136.17,36.92016,10.76838,38.4585,36.92016,10.76838,38.4585,0.0,0.0,0.0,135.883
2019-07-30 04:00:00,78.98432,14.70876,80.3422082507,37.26432,10.86876,38.817,41.72,3.84,41.8963482896,136.03,37.26432,10.86876,38.817,37.26432,10.86876,38.817,0.0,0.0,0.0,135.883
2019-07-30 04:30:00,63.7048,10.9139,64.6329231603,23.7048,6.9139,24.6925,40.0,4.0,40.1995024845,135.99,23.7048,6.9139,24.6925,23.7048,6.9139,24.6925,0.0,0.0,0.0,135.883
2019-07-30 05:00:00,70.40064,13.71852,71.7248067505,31.40064,9.15852,32.709,39.0,4.5600000000000005,39.2656796707,136.08,31.40064,9.15852,32.709,31.40064,9.15852,32.709,0.0,0.0,0.0,135.883
2019-07-30 05:30:00,77.20816,15.40238,78.7294943477,37.44816,10.92238,39.0085,39.76,4.48,40.0115983185,135.66,37.44816,10.92238,39.0085,37.44816,10.92238,39.0085,0.0,0.0,0.0,135.883
2019-07-30 06:00:00,74.5424,13.9482,75.8361502253,33.4224,9.7482,34.815,41.12,4.2,41.33393763,135.33,33.4224,9.7482,34.815,33.4224,9.7482,34.815,0.0,0.0,0.0,135.883
2019-07-30 06:30:00,72.72352,12.00936,73.7084465228,31.16352,9.08936,32.462,41.56,2.92,41.6624531203,134.66,31.16352,9.08936,32.462,31.16352,9.08936,32.462,0.0,0.0,0.0,135.883
2019-07-30 07:00:00,79.24224,11.23232,80.0343527043,33.16224,9.67232,34.544,46.08,1.56,46.1063986883,134.16,33.16224,9.67232,34.544,33.16224,9.67232,34.544,0.0,0.0,0.0,135.883
2019-07-30 07:30:00,74.31456,9.02508,74.860576387,28.47456,8.30508,29.661,45.84,0.72,45.8456541016,133.67,28.47456,8.30508,29.661,28.47456,8.30508,29.661,0.0,0.0,0.0,135.883
2019-07-30 08:00:00,72.0224,10.9532,72.8505229357,29.4624,8.5932,30.69,42.56,2.36,42.6253821097,133.46,29.4624,8.5932,30.69,29.4624,8.5932,30.69,0.0,0.0,0.0,135.883
2019-07-30 08:30:00,69.09664,13.09652,70.3268405049,30.77664,8.97652,32.059,38.32,4.12,38.5408458651,133.22,30.77664,8.97652,32.059,30.77664,8.97652,32.059,0.0,0.0,0.0,135.883
2019-07-30 09:00:00,65.49824,13.56032,66.8872313794,31.81824,9.28032,33.144,33.68,4.28,33.9508586048,133.22,31.81824,9.28032,33.144,31.81824,9.28032,33.144,0.0,0.0,0.0,135.883
2019-07-30 09:30:00,56.7176,13.2943,58.2548243689,29.3976,8.574300000000001,30.6225,27.32,4.72,27.7247326407,133.07,29.3976,8.574300000000001,30.6225,29.3976,8.574300000000001,30.6225,0.0,0.0,0.0,135.883
2019-07-30 10:00:00,51.29584,13.23962,52.9768887257,27.97584,8.15962,29.1415,23.32,5.08,23.866897578,133.11,27.97584,8.15962,29.1415,27.97584,8.15962,29.1415,0.0,0.0,0.0,135.883
2019-07-30 10:30:00,48.57968,12.99574,50.2879167102,27.13968,7.91574,28.2705,21.44,5.08,22.0336106891,133.15,27.13968,7.91574,28.2705,27.13968,7.91574,28.2705,0.0,0.0,0.0,135.883
2019-07-30 11:00:00,49.75712,13.54416,51.5675795515,26.27712,7.66416,27.372,23.48,5.88,24.2050573228,133.08,26.27712,7.66416,27.372,26.27712,7.66416,27.372,0.0,0.0,0.0,135.883
2019-07-30 11:30:00,56.40768,14.78224,58.3124427751,27.36768,7.98224,28.508,29.04,6.8,29.8255192746,132.94,27.36768,7.98224,28.508,27.36768,7.98224,28.508,0.0,0.0,0.0,135.883
2019-07-30 12:00:00,65.9024,17.9532,68.3040534376,35.2224,10.2732,36.69,30.68,7.68,31.6266469927,132.72,35.2224,10.2732,36.69,35.2224,10.2732,36.69,0.0,0.0,0.0,135.883
2019-07-30 12:30:00,78.05408,20.52244,80.7069386621,44.85408,13.08244,46.723,33.2,7.44,34.023427223,132.66,44.85408,13.08244,46.723,44.85408,13.08244,46.723,0.0,0.0,0.0,135.883
2019-07-30 13:00:00,92.036,23.8355,95.0723743064,57.996,16.9155,60.4125,34.04,6.92,34.7362634721,132.77,57.996,16.9155,60.4125,57.996,16.9155,60.4125,0.0,0.0,0.0,135.883
2019-07-30 13:30:00,114.46208,27.07644,117.6210073116,69.38208,20.23644,72.273,45.08,6.84,45.5959647337,132.77,69.38208,20.23644,72.273,69.38208,20.23644,72.273,0.0,0.0,0.0,135.883
2019-07-30 14:00:00,117.9488,27.8584,121.1940999884,73.7088,21.4984,76.78,44.24,6.36,44.6948229664,132.94,73.7088,21.4984,76.78,73.7088,21.4984,76.78,0.0,0.0,0.0,135.883
2019-07-30 14:30:00,128.8144,32.5342,132.8594137312,90.9744,26.5342,94.765,37.84,6.0,38.3127341755,132.9,90.9744,26.5342,94.765,90.9744,26.5342,94.765,0.0,0.0,0.0,135.883
2019-07-30 15:00:00,134.86352,35.03186,139.3391554512,99.26352,28.95186,103.3995,35.6,6.08,36.1154592938,133.02,99.26352,28.95186,103.3995,99.26352,28.95186,103.3995,0.0,0.0,0.0,135.883
2019-07-30 15:30:00,96.21488,23.55434,99.0560955532,63.61488,18.55434,66.2655,32.6,5.0,32.9812067699,133.27,63.61488,18.55434,66.2655,63.61488,18.55434,66.2655,0.0,0.0,0.0,135.883
2019-07-30 16:00:00,98.78096,25.69778,102.068868689,67.26096,19.61778,70.0635,31.52,6.08,32.1010404816,133.29,67.26096,19.61778,70.0635,67.26096,19.61778,70.0635,0.0,0.0,0.0,135.883
2019-07-30 16:30:00,132.79824,31.31782,136.4411169576,88.03824,25.67782,91.7065,44.76,5.64,45.1139357627,133.23,88.03824,25.67782,91.7065,88.03824,25.67782,91.7065,0.0,0.0,0.0,135.883
2019-07-30 17:00:00,137.9272,33.7071,141.9862003515,100.2072,29.2271,104.3825,37.72,4.48,37.9851128733,133.19,100.2072,29.2271,104.3825,100.2072,29.2271,104.3825,0.0,0.0,0.0,135.883
2019-07-30 17:30:00,141.51696,31.37078,144.9523225252,97.95696,28.57078,102.0385,43.56,2.8,43.6498980526,133.09,97.95696,28.57078,102.0385,97.95696,28.57078,102.0385,0.0,0.0,0.0,135.883
2019-07-30 18:00:00,143.06416,32.21538,146.6464612088,104.14416,30.37538,108.4835,38.92,1.8399999999999999,38.9634700713,133.21,104.14416,30.37538,108.4835,104.14416,30.37538,108.4835,0.0,0.0,0.0,135.883
2019-07-30 18:30:00,146.14208,30.73144,149.3383036973,100.70208,29.37144,104.898,45.44,1.3599999999999999,45.460347557,133.36,100.70208,29.37144,104.898,100.70208,29.37144,104.898,0.0,0.0,0.0,135.883
2019-07-30 19:00:00,145.79376,29.11318,148.6721147514,95.15376,27.75318,99.1185,50.64,1.3599999999999999,50.6582589515,133.36,95.15376,27.75318,99.1185,95.15376,27.75318,99.1185,0.0,0.0,0.0,135.883
2019-07-30 19:30:00,144.87392,27.62156,147.4835695018,90.31392,26.34156,94.077,54.56,1.28,54.5750125973,133.52,90.31392,26.34156,94.077,90.31392,26.34156,94.077,0.0,0.0,0.0,135.883
2019-07-30 20:00:00,141.43216,26.26438,143.85017740360001,85.11216,24.82438,88.6585,56.32,1.44,56.3384060832,133.31,85.11216,24.82438,88.6585,85.11216,24.82438,88.6585,0.0,0.0,0.0,135.883
2019-07-30 20:30:00,142.70944,26.54192,145.1566663381,87.70944,25.58192,91.364,55.0,0.96,55.0083775438,133.31,87.70944,25.58192,91.364,87.70944,25.58192,91.364,0.0,0.0,0.0,135.883
2019-07-30 21:00:00,144.59328,27.03304,147.0986127494,90.35328,26.35304,94.118,54.24,0.68,54.2442623694,133.47,90.35328,26.35304,94.118,90.35328,26.35304,94.118,0.0,0.0,0.0,135.883
2019-07-30 21:30:00,144.44272,26.73746,146.8965320498,90.16272,26.29746,93.9195,54.28,0.44,54.2817833163,133.35,90.16272,26.29746,93.9195,90.16272,26.29746,93.9195,0.0,0.0,0.0,135.883
2019-07-30 22:00:00,140.492,27.0085,143.0645348654,89.172,26.0085,92.8875,51.32,1.0,51.3297418657,134.03,89.172,26.0085,92.8875,89.172,26.0085,92.8875,0.0,0.0,0.0,135.883
2019-07-30 22:30:00,139.49136,28.25498,142.3242193355,91.25136,26.61498,95.0535,48.24,1.6400000000000001,48.26786923,134.44,91.25136,26.61498,95.0535,91.25136,26.61498,95.0535,0.0,0.0,0.0,135.883
2019-07-30 23:00:00,137.96224,28.88232,140.9530704682,92.44224,26.96232,96.294,45.52,1.92,45.5604740976,134.22,92.44224,26.96232,96.294,92.44224,26.96232,96.294,0.0,0.0,0.0,135.883
2019-07-30 23:30:00,136.11184,29.26762,139.222938371,93.35184,27.22762,97.2415,42.76,2.04,42.808634643,134.62,93.35184,27.22762,97.2415,93.35184,27.22762,97.2415,0.0,0.0,0.0,135.883
2019-07-31 00:00:00,133.14496,30.36728,136.5640950909,93.14496,27.16728,97.026,40.0,3.2,40.1277958528,134.83,93.14496,27.16728,97.026,93.14496,27.16728,97.026,0.0,0.0,0.0,135.883
2019-07-31 00:30:00,129.60976,29.85618,133.0040652441,90.56976,26.41618,94.3435,39.04,3.44,39.1912643328,134.64,90.56976,26.41618,94.3435,90.56976,26.41618,94.3435,0.0,0.0,0.0,135.883
2019-07-31 01:00:00,131.44976,30.42618,134.9251341798,92.24976,26.90618,96.0935,39.2,3.52,39.3577235114,134.81,92.24976,26.90618,96.0935,92.24976,26.90618,96.0935,0.0,0.0,0.0,135.883
2019-07-31 01:30:00,132.63648,31.21064,136.2590909848,94.11648,27.45064,98.038,38.52,3.76,38.7030748132,134.69,94.11648,27.45064,98.038,94.11648,27.45064,98.038,0.0,0.0,0.0,135.883
2019-07-31 02:00:00,132.18432,31.92376,135.9846348173,94.50432,27.56376,98.442,37.68,4.36,37.931411785,134.88,94.50432,27.56376,98.442,94.50432,27.56376,98.442,0.0,0.0,0.0,135.883
2019-07-31 02:30:00,131.4984,32.6837,135.4992747148,94.7784,27.6437,98.7275,36.72,5.04,37.0642685076,134.98,94.7784,27.6437,98.7275,94.7784,27.6437,98.7275,0.0,0.0,0.0,135.883
2019-07-31 03:00:00,131.3952,32.4936,135.3533620713,94.6752,27.6136,98.62,36.72,4.88,37.0428508622,134.93,94.6752,27.6136,98.62,94.6752,27.6136,98.62,0.0,0.0,0.0,135.883
2019-07-31 03:30:00,132.02016,31.49088,135.7239778727,93.98016,27.41088,97.896,38.04,4.08,38.2581755969,134.93,93.98016,27.41088,97.896,93.98016,27.41088,97.896,0.0,0.0,0.0,135.883
2019-07-31 04:00:00,129.81952,30.21736,133.2898969105,91.25952,26.61736,95.062,38.56,3.6,38.7276851877,135.19,91.25952,26.61736,95.062,91.25952,26.61736,95.062,0.0,0.0,0.0,135.883
2019-07-31 04:30:00,133.00528,29.07654,136.1464273723,90.36528,26.35654,94.1305,42.64,2.7199999999999998,42.7266661466,135.07,90.36528,26.35654,94.1305,90.36528,26.35654,94.1305,0.0,0.0,0.0,135.883
2019-07-31 05:00:00,127.58704,29.76622,131.0132841702,89.02704,25.96622,92.7365,38.56,3.8,38.746788254,135.24,89.02704,25.96622,92.7365,89.02704,25.96622,92.7365,0.0,0.0,0.0,135.883
2019-07-31 05:30:00,128.428,29.6865,131.8144129686,89.028,25.9665,92.7375,39.4,3.7199999999999998,39.575224573,135.04,89.028,25.9665,92.7375,89.028,25.9665,92.7375,0.0,0.0,0.0,135.883
2019-07-31 06:00:00,129.61056,29.78308,132.988454829,88.81056,25.90308,92.511,40.8,3.88,40.984074956,134.95,88.81056,25.90308,92.511,88.81056,25.90308,92.511,0.0,0.0,0.0,135.883
2019-07-31 06:30:00,132.32144,28.77542,135.4141361891,88.92144,25.93542,92.6265,43.4,2.84,43.4928223963,134.34,88.92144,25.93542,92.6265,88.92144,25.93542,92.6265,0.0,0.0,0.0,135.883
2019-07-31 07:00:00,136.7168,27.5824,139.4714027749,90.3168,26.3424,94.08,46.4,1.24,46.4165660083,134.15,90.3168,26.3424,94.08,90.3168,26.3424,94.08,0.0,0.0,0.0,135.883
2019-07-31 07:30:00,140.21808,27.37194,142.8647369306,91.37808,26.65194,95.1855,48.84,0.72,48.845306837,134.67,91.37808,26.65194,95.1855,91.37808,26.65194,95.1855,0.0,0.0,0.0,135.883
2019-07-31 08:00:00,142.41696,29.52328,145.4448849482,94.77696,27.64328,98.726,47.64,1.88,47.6770804475,136.02,94.77696,27.64328,98.726,94.77696,27.64328,98.726,0.0,0.0,0.0,135.883
2019-07-31 08:30:00,145.08144,30.93042,148.341885905,96.72144,28.21042,100.7515,48.36,2.7199999999999998,48.4364325689,135.67,96.72144,28.21042,100.7515,96.72144,28.21042,100.7515,0.0,0.0,0.0,135.883
2019-07-31 09:00:00,145.94336,31.01848,149.2032520745,97.02336,28.29848,101.066,48.92,2.7199999999999998,48.9955589824,135.62,97.02336,28.29848,101.066,97.02336,28.29848,101.066,0.0,0.0,0.0,135.883
2019-07-31 09:30:00,143.17632,31.35476,146.5693678208,99.13632,28.91476,103.267,44.04,2.44,44.1075413053,135.55,99.13632,28.91476,103.267,99.13632,28.91476,103.267,0.0,0.0,0.0,135.883
2019-07-31 10:00:00,140.81712,31.86666,144.3777867425,98.69712,28.78666,102.8095,42.12,3.08,42.2324614485,135.46,98.69712,28.78666,102.8095,98.69712,28.78666,102.8095,0.0,0.0,0.0,135.883
2019-07-31 10:30:00,136.95344,32.03642,140.6505490009,101.47344,29.59642,105.7015,35.48,2.44,35.5638018215,135.61,101.47344,29.59642,105.7015,101.47344,29.59642,105.7015,0.0,0.0,0.0,135.883
2019-07-31 11:00:00,135.64096,31.33528,139.2133966341,97.56096,28.45528,101.626,38.08,2.88,38.1887522708,135.47,97.56096,28.45528,101.626,97.56096,28.45528,101.626,0.0,0.0,0.0,135.883
2019-07-31 11:30:00,140.6736,32.8848,144.4661614635,100.9536,29.4448,105.16,39.72,3.44,39.8686844528,135.37,100.9536,29.4448,105.16,100.9536,29.4448,105.16,0.0,0.0,0.0,135.883
2019-07-31 12:00:00,144.3624,33.2107,148.1332276306,100.5624,29.3307,104.7525,43.8,3.88,43.9715180543,135.37,100.5624,29.3307,104.7525,100.5624,29.3307,104.7525,0.0,0.0,0.0,135.883
2019-07-31 12:30:00,141.47648,34.10064,145.5281692374,104.43648,30.46064,108.788,37.04,3.64,37.2184255443,135.41,104.43648,30.46064,108.788,104.43648,30.46064,108.788,0.0,0.0,0.0,135.883
2019-07-31 13:00:00,144.7968,35.2524,149.0263231647,107.8368,31.4524,112.33,36.96,3.8,37.1548327947,135.44,107.8368,31.4524,112.33,107.8368,31.4524,112.33,0.0,0.0,0.0,135.883
2019-07-31 13:30:00,141.4328,34.1829,145.5050087394,106.9128,31.1829,111.3675,34.52,3.0,34.650113996900004,135.6,106.9128,31.1829,111.3675,106.9128,31.1829,111.3675,0.0,0.0,0.0,135.883
2019-07-31 14:00:00,140.64448,33.78964,144.6464984913,104.60448,30.50964,108.963,36.04,3.2800000000000002,36.1889485893,135.67,104.60448,30.50964,108.963,104.60448,30.50964,108.963,0.0,0.0,0.0,135.883
2019-07-31 14:30:00,143.03328,33.12304,146.8184421876,103.55328,30.20304,107.868,39.48,2.92,39.5878365158,136.03,103.55328,30.20304,107.868,103.55328,30.20304,107.868,0.0,0.0,0.0,135.883
2019-07-31 15:00:00,137.37648,34.73814,141.7005138588,105.93648,30.89814,110.3505,31.44,3.84,31.6736357244,136.21,105.93648,30.89814,110.3505,105.93648,30.89814,110.3505,0.0,0.0,0.0,135.883
2019-07-31 15:30:00,136.5968,34.2474,140.8246078532,104.1168,30.3674,108.455,32.48,3.88,32.7109278377,136.32,104.1168,30.3674,108.455,104.1168,30.3674,108.455,0.0,0.0,0.0,135.883
2019-07-31 16:00:00,134.25984,34.72912,138.6788246734,104.25984,30.40912,108.604,30.0,4.32,30.3094440728,136.3,104.25984,30.40912,108.604,104.25984,30.40912,108.604,0.0,0.0,0.0,135.883
2019-07-31 16:30:00,142.05872,31.35046,145.4769097495,95.41872,27.83046,99.3945,46.64,3.52,46.772641576,136.49,95.41872,27.83046,99.3945,95.41872,27.83046,99.3945,0.0,0.0,0.0,135.883
