Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-31 17:00:00,139.92512,30.29316,143.1667375817,95.08512,27.73316,99.047,44.84,2.56,44.9130181573,136.49,95.08512,27.73316,99.047,95.08512,27.73316,99.047,0.0,0.0,0.0,135.883
2019-07-31 17:30:00,140.15936,28.33648,142.995112834,92.07936,26.85648,95.916,48.08,1.48,48.1027733088,136.52,92.07936,26.85648,95.916,92.07936,26.85648,95.916,0.0,0.0,0.0,135.883
2019-07-31 18:00:00,142.48864,27.81252,145.1776456546,92.88864,27.09252,96.759,49.6,0.72,49.6052255312,136.56,92.88864,27.09252,96.759,92.88864,27.09252,96.759,0.0,0.0,0.0,135.883
2019-07-31 18:30:00,143.66256,27.15658,146.2067405527,92.42256,26.95658,96.2735,51.24,0.2,51.2403903186,136.45,92.42256,26.95658,96.2735,92.42256,26.95658,96.2735,0.0,0.0,0.0,135.883
2019-07-31 19:00:00,140.85552,25.99286,143.2337470202,88.29552,25.75286,91.9745,52.56,0.24,52.5605479423,136.4,88.29552,25.75286,91.9745,88.29552,25.75286,91.9745,0.0,0.0,0.0,135.883
2019-07-31 19:30:00,133.80272,24.26746,135.9855782583,82.24272,23.98746,85.6695,51.56,0.28,51.5607602737,136.35,82.24272,23.98746,85.6695,82.24272,23.98746,85.6695,0.0,0.0,0.0,135.883
2019-07-31 20:00:00,126.64496,21.49978,128.4569438896,73.16496,21.33978,76.2135,53.48,0.16,53.4802393413,136.24,73.16496,21.33978,76.2135,73.16496,21.33978,76.2135,0.0,0.0,0.0,135.883
2019-07-31 20:30:00,117.73776,18.51518,119.1846970892,62.65776,18.27518,65.2685,55.08,0.24,55.0805228733,136.42,62.65776,18.27518,65.2685,62.65776,18.27518,65.2685,0.0,0.0,0.0,135.883
2019-07-31 21:00:00,113.01584,17.43962,114.353488957,57.73584,16.83962,60.1415,55.28,0.6000000000000001,55.2832560546,136.03,57.73584,16.83962,60.1415,57.73584,16.83962,60.1415,0.0,0.0,0.0,135.883
2019-07-31 21:30:00,102.26928,13.74854,103.189282311,45.62928,13.30854,47.5305,56.64,0.44,56.6417090138,135.84,45.62928,13.30854,47.5305,45.62928,13.30854,47.5305,0.0,0.0,0.0,135.883
2019-07-31 22:00:00,94.42448,11.53714,95.1266945849,38.18448,11.13714,39.7755,56.24,0.4,56.2414224571,136.4,38.18448,11.13714,39.7755,38.18448,11.13714,39.7755,0.0,0.0,0.0,135.883
2019-07-31 22:30:00,84.92448,10.33964,85.5515953013,31.88448,9.29964,33.213,53.04,1.04,53.0501950986,136.75,31.88448,9.29964,33.213,31.88448,9.29964,33.213,0.0,0.0,0.0,135.883
2019-07-31 23:00:00,78.7856,9.5458,79.3617859237,28.0656,8.1858,29.235,50.72,1.3599999999999999,50.7382301623,136.4,28.0656,8.1858,29.235,28.0656,8.1858,29.235,0.0,0.0,0.0,135.883
2019-07-31 23:30:00,74.37168,10.29174,75.0804015589,27.33168,7.9717400000000005,28.4705,47.04,2.32,47.0971761362,136.66,27.33168,7.9717400000000005,28.4705,27.33168,7.9717400000000005,28.4705,0.0,0.0,0.0,135.883
2019-08-01 00:00:00,72.83408,11.19494,73.6894150543,28.23408,8.23494,29.4105,44.6,2.96,44.6981162914,137.03,28.23408,8.23494,29.4105,28.23408,8.23494,29.4105,0.0,0.0,0.0,135.883
2019-08-01 00:30:00,74.71248,12.46614,75.7453583677,31.63248,9.226140000000001,32.9505,43.08,3.24,43.2016666345,137.21,31.63248,9.226140000000001,32.9505,31.63248,9.226140000000001,32.9505,0.0,0.0,0.0,135.883
2019-08-01 01:00:00,76.97984,13.48912,78.1527486708,35.13984,10.24912,36.604,41.84,3.24,41.9652618245,137.43,35.13984,10.24912,36.604,35.13984,10.24912,36.604,0.0,0.0,0.0,135.883
2019-08-01 01:30:00,74.47488,12.941840000000001,75.5909979667,32.71488,9.54184,34.078,41.76,3.4,41.8981813448,137.56,32.71488,9.54184,34.078,32.71488,9.54184,34.078,0.0,0.0,0.0,135.883
2019-08-01 02:00:00,71.98064,13.21102,73.1829459932,30.62064,8.93102,31.8965,41.36,4.28,41.5808609819,137.8,30.62064,8.93102,31.8965,30.62064,8.93102,31.8965,0.0,0.0,0.0,135.883
2019-08-01 02:30:00,62.57088,11.77484,63.6691595751,22.13088,6.45484,23.053,40.44,5.32,40.788429732,138.19,22.13088,6.45484,23.053,22.13088,6.45484,23.053,0.0,0.0,0.0,135.883
2019-08-01 03:00:00,68.5736,13.5723,69.9038335447,28.2936,8.2523,29.4725,40.28,5.32,40.6298018701,138.24,28.2936,8.2523,29.4725,28.2936,8.2523,29.4725,0.0,0.0,0.0,135.883
2019-08-01 03:30:00,74.56112,14.71366,75.9990289823,33.44112,9.75366,34.8345,41.12,4.96,41.4180636921,138.24,33.44112,9.75366,34.8345,33.44112,9.75366,34.8345,0.0,0.0,0.0,135.883
2019-08-01 04:00:00,68.4784,12.3362,69.5806948586,26.7984,7.8162,27.915,41.68,4.52,41.9243700012,138.15,26.7984,7.8162,27.915,26.7984,7.8162,27.915,0.0,0.0,0.0,135.883
2019-08-01 04:30:00,61.95312,9.61966,62.6955096977,18.99312,5.53966,19.7845,42.96,4.08,43.1533081003,138.01,18.99312,5.53966,19.7845,18.99312,5.53966,19.7845,0.0,0.0,0.0,135.883
2019-08-01 05:00:00,68.584,9.547,69.2452905619,20.664,6.027,21.525,47.92,3.52,48.0491082123,138.26,20.664,6.027,21.525,20.664,6.027,21.525,0.0,0.0,0.0,135.883
2019-08-01 05:30:00,66.6848,10.7914,67.5523268659,22.3248,6.5114,23.255,44.36,4.28,44.5659960059,138.22,22.3248,6.5114,23.255,22.3248,6.5114,23.255,0.0,0.0,0.0,135.883
2019-08-01 06:00:00,73.62256,10.78158,74.4078208809,23.66256,6.90158,24.6485,49.96,3.88,50.1104380344,138.13,23.66256,6.90158,24.6485,23.66256,6.90158,24.6485,0.0,0.0,0.0,135.883
2019-08-01 06:30:00,71.3336,10.5173,72.1047577366,24.8136,7.2373,25.8475,46.52,3.2800000000000002,46.6354886326,137.9,24.8136,7.2373,25.8475,24.8136,7.2373,25.8475,0.0,0.0,0.0,135.883
2019-08-01 07:00:00,71.57136,7.66498,71.9806327469,21.89136,6.38498,22.8035,49.68,1.28,49.6964867974,137.23,21.89136,6.38498,22.8035,21.89136,6.38498,22.8035,0.0,0.0,0.0,135.883
2019-08-01 07:30:00,71.54064,7.09602,71.8917009915,20.90064,6.09602,21.7715,50.64,1.0,50.6498726553,136.6,20.90064,6.09602,21.7715,20.90064,6.09602,21.7715,0.0,0.0,0.0,135.883
2019-08-01 08:00:00,78.17856,10.67708,78.9042919048,27.41856,7.99708,28.561,50.76,2.68,50.8306993853,135.98,27.41856,7.99708,28.561,27.41856,7.99708,28.561,0.0,0.0,0.0,135.883
2019-08-01 08:30:00,79.9624,14.2107,81.2153274219,35.2824,10.2907,36.7525,44.68,3.92,44.8516309625,135.77,35.2824,10.2907,36.7525,35.2824,10.2907,36.7525,0.0,0.0,0.0,135.883
2019-08-01 09:00:00,84.14672,16.31946,85.714615215,39.90672,11.63946,41.5695,44.24,4.68,44.4868519902,135.54,39.90672,11.63946,41.5695,39.90672,11.63946,41.5695,0.0,0.0,0.0,135.883
2019-08-01 09:30:00,76.82896,16.70178,78.623396962,41.62896,12.14178,43.3635,35.2,4.5600000000000005,35.4941347267,135.44,41.62896,12.14178,43.3635,41.62896,12.14178,43.3635,0.0,0.0,0.0,135.883
2019-08-01 10:00:00,77.83504,16.50022,79.5647579764,39.15504,11.42022,40.7865,38.68,5.08,39.0121622062,135.34,39.15504,11.42022,40.7865,39.15504,11.42022,40.7865,0.0,0.0,0.0,135.883
2019-08-01 10:30:00,80.91312,16.57966,82.5942983132,40.11312,11.69966,41.7845,40.8,4.88,41.0908067577,135.34,40.11312,11.69966,41.7845,40.11312,11.69966,41.7845,0.0,0.0,0.0,135.883
2019-08-01 11:00:00,71.96272,19.49746,74.5572532773,45.04272,13.13746,46.9195,26.92,6.36,27.6610918078,135.34,45.04272,13.13746,46.9195,45.04272,13.13746,46.9195,0.0,0.0,0.0,135.883
2019-08-01 11:30:00,73.63936,18.03648,75.8160270128,40.71936,11.87648,42.416,32.92,6.16,33.4913720233,135.16,40.71936,11.87648,42.416,40.71936,11.87648,42.416,0.0,0.0,0.0,135.883
2019-08-01 12:00:00,72.8592,19.5156,75.4275922193,42.4992,12.3956,44.27,30.36,7.12,31.183713698,135.03,42.4992,12.3956,44.27,42.4992,12.3956,44.27,0.0,0.0,0.0,135.883
2019-08-01 12:30:00,73.12592,19.26506,75.6210467572,41.36592,12.06506,43.0895,31.76,7.2,32.565896272,135.1,41.36592,12.06506,43.0895,41.36592,12.06506,43.0895,0.0,0.0,0.0,135.883
2019-08-01 13:00:00,72.78176,19.22968,75.2792480143,43.30176,12.62968,45.106,29.48,6.6,30.209773253,135.36,43.30176,12.62968,45.106,43.30176,12.62968,45.106,0.0,0.0,0.0,135.883
2019-08-01 13:30:00,69.6224,19.6682,72.3471953361,41.1024,11.9882,42.815,28.52,7.68,29.5359577464,135.41,41.1024,11.9882,42.815,41.1024,11.9882,42.815,0.0,0.0,0.0,135.883
2019-08-01 14:00:00,71.0688,20.2384,73.8942972631,42.5088,12.3984,44.28,28.56,7.84,29.6165359217,135.41,42.5088,12.3984,44.28,42.5088,12.3984,44.28,0.0,0.0,0.0,135.883
2019-08-01 14:30:00,69.55952,17.22486,71.6604676558,35.87952,10.46486,37.3745,33.68,6.76,34.3517102922,135.52,35.87952,10.46486,37.3745,35.87952,10.46486,37.3745,0.0,0.0,0.0,135.883
2019-08-01 15:00:00,76.3696,15.7778,77.9824004311,32.2896,9.4178,33.635,44.08,6.36,44.5364569763,135.66,32.2896,9.4178,33.635,32.2896,9.4178,33.635,0.0,0.0,0.0,135.883
2019-08-01 15:30:00,75.59568,14.57874,76.9886127596,27.35568,7.97874,28.4955,48.24,6.6,48.6893992569,135.84,27.35568,7.97874,28.4955,27.35568,7.97874,28.4955,0.0,0.0,0.0,135.883
2019-08-01 16:00:00,77.89152,15.67836,79.4537592578,29.89152,8.71836,31.137,48.0,6.96,48.501975217500004,135.71,29.89152,8.71836,31.137,29.89152,8.71836,31.137,0.0,0.0,0.0,135.883
2019-08-01 16:30:00,87.87136,18.83748,89.8678282869,39.35136,11.47748,40.991,48.52,7.36,49.0750445746,135.77,39.35136,11.47748,40.991,39.35136,11.47748,40.991,0.0,0.0,0.0,135.883
2019-08-01 17:00:00,91.75456,21.09508,94.1482962193,50.79456,14.81508,52.911,40.96,6.28,41.438629321,135.91,50.79456,14.81508,52.911,50.79456,14.81508,52.911,0.0,0.0,0.0,135.883
2019-08-01 17:30:00,99.04208,17.02394,100.4945179791,42.32208,12.34394,44.0855,56.72,4.68,56.912747254,135.82,42.32208,12.34394,44.0855,42.32208,12.34394,44.0855,0.0,0.0,0.0,135.883
2019-08-01 18:00:00,98.32464,15.72802,99.5746224911,40.48464,11.80802,42.1715,57.84,3.92,57.9726832224,135.82,40.48464,11.80802,42.1715,40.48464,11.80802,42.1715,0.0,0.0,0.0,135.883
2019-08-01 18:30:00,95.77136,14.36998,96.8434289018,37.61136,10.96998,39.1785,58.16,3.4,58.2592962539,135.88,37.61136,10.96998,39.1785,37.61136,10.96998,39.1785,0.0,0.0,0.0,135.883
2019-08-01 19:00:00,96.23152,13.56586,97.183012914,37.87152,11.04586,39.4495,58.36,2.52,58.4143817908,135.88,37.87152,11.04586,39.4495,37.87152,11.04586,39.4495,0.0,0.0,0.0,135.883
2019-08-01 19:30:00,97.80432,13.45126,98.7249786338,40.08432,11.69126,41.7545,57.72,1.76,57.7468267526,136.1,40.08432,11.69126,41.7545,40.08432,11.69126,41.7545,0.0,0.0,0.0,135.883
2019-08-01 20:00:00,96.9904,13.4372,97.9167811767,39.3504,11.4772,40.99,57.64,1.96,57.673314453,135.78,39.3504,11.4772,40.99,39.3504,11.4772,40.99,0.0,0.0,0.0,135.883
2019-08-01 20:30:00,96.32496,13.19478,97.2244832244,39.20496,11.43478,40.8385,57.12,1.76,57.1471084133,135.74,39.20496,11.43478,40.8385,39.20496,11.43478,40.8385,0.0,0.0,0.0,135.883
2019-08-01 21:00:00,96.0448,12.3914,96.8408508895,38.644800000000004,11.2714,40.255,57.4,1.12,57.4109257894,135.74,38.644800000000004,11.2714,40.255,38.644800000000004,11.2714,40.255,0.0,0.0,0.0,135.883
2019-08-01 21:30:00,94.5,11.6525,95.2157064578,36.66,10.6925,38.1875,57.84,0.96,57.8479662564,135.74,36.66,10.6925,38.1875,36.66,10.6925,38.1875,0.0,0.0,0.0,135.883
2019-08-01 22:00:00,91.76512,10.99316,92.4212465584,36.04512,10.51316,37.547,55.72,0.48,55.7220674419,135.98,36.04512,10.51316,37.547,36.04512,10.51316,37.547,0.0,0.0,0.0,135.883
2019-08-01 22:30:00,84.41696,10.33328,85.0470446941,32.13696,9.37328,33.476,52.28,0.96,52.2888133352,136.14,32.13696,9.37328,33.476,32.13696,9.37328,33.476,0.0,0.0,0.0,135.883
2019-08-01 23:00:00,78.67888,10.10634,79.3253065941,28.47888,8.30634,29.6655,50.2,1.8,50.2322605504,136.23,28.47888,8.30634,29.6655,28.47888,8.30634,29.6655,0.0,0.0,0.0,135.883
2019-08-01 23:30:00,72.89136,10.61498,73.6602210358,26.93136,7.85498,28.0535,45.96,2.76,46.0427974823,136.54,26.93136,7.85498,28.0535,26.93136,7.85498,28.0535,0.0,0.0,0.0,135.883
2019-08-02 00:00:00,69.98144,11.43292,70.9091926636,26.58144,7.75292,27.689,43.4,3.68,43.5557390019,136.72,26.58144,7.75292,27.689,26.58144,7.75292,27.689,0.0,0.0,0.0,135.883
2019-08-02 00:30:00,65.4072,11.4571,66.4030643288,23.6472,6.8971,24.6325,41.76,4.5600000000000005,42.0082277655,136.81,23.6472,6.8971,24.6325,23.6472,6.8971,24.6325,0.0,0.0,0.0,135.883
2019-08-02 01:00:00,63.1448,11.4389,64.1725346254,22.6248,6.5989,23.5675,40.52,4.84,40.8080384238,136.84,22.6248,6.5989,23.5675,22.6248,6.5989,23.5675,0.0,0.0,0.0,135.883
2019-08-02 01:30:00,62.744,11.132,63.7238649173,21.984,6.412,22.9,40.76,4.72,41.0323774598,136.89,21.984,6.412,22.9,21.984,6.412,22.9,0.0,0.0,0.0,135.883
2019-08-02 02:00:00,62.71904,11.47972,63.7609751321,22.07904,6.43972,22.999,40.64,5.04,40.9513272068,136.92,22.07904,6.43972,22.999,22.07904,6.43972,22.999,0.0,0.0,0.0,135.883
2019-08-02 02:30:00,58.96832,10.26076,59.8543729346,18.44832,5.38076,19.217,40.52,4.88,40.8128019131,137.05,18.44832,5.38076,19.217,18.44832,5.38076,19.217,0.0,0.0,0.0,135.883
2019-08-02 03:00:00,57.37568,9.84124,58.213560793,17.69568,5.16124,18.433,39.68,4.68,39.9550347266,137.09,17.69568,5.16124,18.433,17.69568,5.16124,18.433,0.0,0.0,0.0,135.883
2019-08-02 03:30:00,58.56896,9.75928,59.3764820581,18.64896,5.43928,19.426,39.92,4.32,40.1530671307,137.17,18.64896,5.43928,19.426,18.64896,5.43928,19.426,0.0,0.0,0.0,135.883
2019-08-02 04:00:00,60.03296,9.67628,60.8077847072,19.87296,5.79628,20.701,40.16,3.88,40.3469949315,137.1,19.87296,5.79628,20.701,19.87296,5.79628,20.701,0.0,0.0,0.0,135.883
2019-08-02 04:30:00,62.71936,9.71648,63.4675358148,21.51936,6.27648,22.416,41.2,3.44,41.3433622242,136.97,21.51936,6.27648,22.416,21.51936,6.27648,22.416,0.0,0.0,0.0,135.883
2019-08-02 05:00:00,62.08688,9.34034,62.7855287423,20.36688,5.94034,21.2155,41.72,3.4,41.8583133917,136.97,20.36688,5.94034,21.2155,20.36688,5.94034,21.2155,0.0,0.0,0.0,135.883
2019-08-02 05:30:00,59.10576,8.47918,59.7108646617,16.86576,4.91918,17.5685,42.24,3.56,42.3897534789,136.86,16.86576,4.91918,17.5685,16.86576,4.91918,17.5685,0.0,0.0,0.0,135.883
2019-08-02 06:00:00,56.76864,7.71752,57.2908247663,13.56864,3.95752,14.134,43.2,3.76,43.363320906,136.76,13.56864,3.95752,14.134,13.56864,3.95752,14.134,0.0,0.0,0.0,135.883
2019-08-02 06:30:00,58.27664,6.58402,58.6473877428,12.83664,3.74402,13.3715,45.44,2.84,45.5286634989,136.36,12.83664,3.74402,13.3715,12.83664,3.74402,13.3715,0.0,0.0,0.0,135.883
2019-08-02 07:00:00,58.80224,5.52732,59.0614484702,11.68224,3.40732,12.169,47.12,2.12,47.1676668916,136.45,11.68224,3.40732,12.169,11.68224,3.40732,12.169,0.0,0.0,0.0,135.883
2019-08-02 07:30:00,61.78368,5.79524,62.0548783014,17.26368,5.03524,17.983,44.52,0.76,44.5264864996,136.16,17.26368,5.03524,17.983,17.26368,5.03524,17.983,0.0,0.0,0.0,135.883
2019-08-02 08:00:00,64.19568,8.64374,64.7749918707,19.07568,5.56374,19.8705,45.12,3.08,45.2250019348,135.5,19.07568,5.56374,19.8705,19.07568,5.56374,19.8705,0.0,0.0,0.0,135.883
2019-08-02 08:30:00,71.56352,11.78936,72.5281076825,20.12352,5.86936,20.962,51.44,5.92,51.779532636,134.93,20.12352,5.86936,20.962,20.12352,5.86936,20.962,0.0,0.0,0.0,135.883
2019-08-02 09:00:00,69.30896,12.23678,70.3808974158,21.10896,6.15678,21.9885,48.2,6.08,48.5819554979,134.93,21.10896,6.15678,21.9885,21.10896,6.15678,21.9885,0.0,0.0,0.0,135.883
2019-08-02 09:30:00,68.32384,12.69612,69.4934426791,23.64384,6.89612,24.629,44.68,5.8,45.0548820884,135.05,23.64384,6.89612,24.629,23.64384,6.89612,24.629,0.0,0.0,0.0,135.883
2019-08-02 10:00:00,68.37056,14.07808,69.8049125148,27.97056,8.15808,29.136,40.4,5.92,40.8314388676,134.97,27.97056,8.15808,29.136,27.97056,8.15808,29.136,0.0,0.0,0.0,135.883
2019-08-02 10:30:00,69.07776,13.12768,70.3141017777,27.31776,7.96768,28.456,41.76,5.16,42.0775854821,135.04,27.31776,7.96768,28.456,27.31776,7.96768,28.456,0.0,0.0,0.0,135.883
2019-08-02 11:00:00,68.28336,13.64598,69.6335409343,25.80336,7.52598,26.8785,42.48,6.12,42.9185833876,134.82,25.80336,7.52598,26.8785,25.80336,7.52598,26.8785,0.0,0.0,0.0,135.883
2019-08-02 11:30:00,66.54928,16.39354,68.5387103924,33.98928,9.91354,35.4055,32.56,6.48,33.1985541854,134.8,33.98928,9.91354,35.4055,33.98928,9.91354,35.4055,0.0,0.0,0.0,135.883
2019-08-02 12:00:00,64.85184,16.73512,66.9763047114,34.61184,10.09512,36.054,30.24,6.64,30.9604134339,134.86,34.61184,10.09512,36.054,34.61184,10.09512,36.054,0.0,0.0,0.0,135.883
2019-08-02 12:30:00,66.50336,14.35848,68.0357467748,28.38336,8.27848,29.566,38.12,6.08,38.6018237911,134.92,28.38336,8.27848,29.566,28.38336,8.27848,29.566,0.0,0.0,0.0,135.883
2019-08-02 13:00:00,66.74144,13.15792,68.0261028724,26.46144,7.71792,27.564,40.28,5.44,40.6456885782,135.04,26.46144,7.71792,27.564,26.46144,7.71792,27.564,0.0,0.0,0.0,135.883
2019-08-02 13:30:00,64.264,14.427,65.8634953901,29.304,8.547,30.525,34.96,5.88,35.4510366562,135.08,29.304,8.547,30.525,29.304,8.547,30.525,0.0,0.0,0.0,135.883
2019-08-02 14:00:00,71.59936,13.53148,72.8667914993,25.95936,7.57148,27.041,45.64,5.96,46.0275048205,134.97,25.95936,7.57148,27.041,25.95936,7.57148,27.041,0.0,0.0,0.0,135.883
2019-08-02 14:30:00,73.1472,12.1196,74.144437229,23.5872,6.8796,24.57,49.56,5.24,49.8362438392,135.1,23.5872,6.8796,24.57,23.5872,6.8796,24.57,0.0,0.0,0.0,135.883
2019-08-02 15:00:00,71.67264,13.03452,72.8482397605,26.312640000000002,7.67452,27.409,45.36,5.36,45.6755864768,135.23,26.312640000000002,7.67452,27.409,26.312640000000002,7.67452,27.409,0.0,0.0,0.0,135.883
2019-08-02 15:30:00,70.27392,11.96656,71.2854991594,24.43392,7.12656,25.452,45.84,4.84,46.0948066489,135.38,24.43392,7.12656,25.452,24.43392,7.12656,25.452,0.0,0.0,0.0,135.883
2019-08-02 16:00:00,70.72576,11.59168,71.6693809991,20.40576,5.95168,21.256,50.32,5.64,50.6350866495,135.31,20.40576,5.95168,21.256,20.40576,5.95168,21.256,0.0,0.0,0.0,135.883
2019-08-02 16:30:00,71.27456,11.86008,72.2545804832,20.91456,6.10008,21.786,50.36,5.76,50.6883339635,135.37,20.91456,6.10008,21.786,20.91456,6.10008,21.786,0.0,0.0,0.0,135.883
2019-08-02 17:00:00,70.51552,10.20036,71.2494624892,20.43552,5.96036,21.287,50.08,4.24,50.2591683178,135.51,20.43552,5.96036,21.287,20.43552,5.96036,21.287,0.0,0.0,0.0,135.883
2019-08-02 17:30:00,69.5712,8.4166,70.0784633465,17.6112,5.1366,18.345,51.96,3.2800000000000002,52.063422861,135.58,17.6112,5.1366,18.345,17.6112,5.1366,18.345,0.0,0.0,0.0,135.883
2019-08-02 18:00:00,65.34624,7.66432,65.7941705868,17.22624,5.02432,17.944,48.12,2.64,48.1923645405,135.67,17.22624,5.02432,17.944,17.22624,5.02432,17.944,0.0,0.0,0.0,135.883
2019-08-02 18:30:00,66.10592,6.12756,66.3893037364,13.46592,3.92756,14.027,52.64,2.2,52.685952587,135.74,13.46592,3.92756,14.027,13.46592,3.92756,14.027,0.0,0.0,0.0,135.883
2019-08-02 19:00:00,66.80048,5.68014,67.0415402467,12.48048,3.64014,13.0005,54.32,2.04,54.3582928356,135.67,12.48048,3.64014,13.0005,12.48048,3.64014,13.0005,0.0,0.0,0.0,135.883
2019-08-02 19:30:00,66.60496,4.58478,66.7625711327,10.64496,3.10478,11.0885,55.96,1.48,55.9795677011,135.8,10.64496,3.10478,11.0885,10.64496,3.10478,11.0885,0.0,0.0,0.0,135.883
2019-08-02 20:00:00,65.17712,3.9166600000000003,65.2946950146,8.21712,2.39666,8.5595,56.96,1.52,56.9802772896,135.8,8.21712,2.39666,8.5595,8.21712,2.39666,8.5595,0.0,0.0,0.0,135.883
2019-08-02 20:30:00,67.94144,4.11792,68.0661188434,7.26144,2.11792,7.564,60.68,2.0,60.7129508425,135.37,7.26144,2.11792,7.564,7.26144,2.11792,7.564,0.0,0.0,0.0,135.883
2019-08-02 21:00:00,70.53424,4.38582,70.6704636284,8.45424,2.46582,8.8065,62.08,1.92,62.109683625,135.19,8.45424,2.46582,8.8065,8.45424,2.46582,8.8065,0.0,0.0,0.0,135.883
2019-08-02 21:30:00,66.528,3.709,66.6313099451,7.368,2.149,7.675,59.16,1.56,59.1805643772,135.23,7.368,2.149,7.675,7.368,2.149,7.675,0.0,0.0,0.0,135.883
2019-08-02 22:00:00,60.65344,1.90392,60.6833148007,5.29344,1.54392,5.514,55.36,0.36,55.3611705079,135.5,5.29344,1.54392,5.514,5.29344,1.54392,5.514,0.0,0.0,0.0,135.883
2019-08-02 22:30:00,57.95568,1.39374,57.9724361697,3.95568,1.15374,4.1205,54.0,0.24,54.0005333307,135.59,3.95568,1.15374,4.1205,3.95568,1.15374,4.1205,0.0,0.0,0.0,135.883
2019-08-02 23:00:00,55.91888,1.37134,55.9356926644,3.87888,1.13134,4.0405,52.04,0.24,52.0405534175,135.78,3.87888,1.13134,4.0405,3.87888,1.13134,4.0405,0.0,0.0,0.0,135.883
2019-08-02 23:30:00,54.30352,1.9818600000000002,54.3396729237,4.46352,1.30186,4.6495,49.84,0.68,49.8446386284,135.94,4.46352,1.30186,4.6495,4.46352,1.30186,4.6495,0.0,0.0,0.0,135.883
2019-08-03 00:00:00,51.03776,2.70268,51.1092694626,3.91776,1.14268,4.081,47.12,1.56,47.1458163573,135.94,3.91776,1.14268,4.081,3.91776,1.14268,4.081,0.0,0.0,0.0,135.883
2019-08-03 00:30:00,48.79344,3.54642,48.922151239,3.79344,1.10642,3.9515000000000002,45.0,2.44,45.0661025606,136.12,3.79344,1.10642,3.9515000000000002,3.79344,1.10642,3.9515000000000002,0.0,0.0,0.0,135.883
2019-08-03 01:00:00,47.10256,4.30158,47.2985702643,3.50256,1.02158,3.6485000000000003,43.6,3.2800000000000002,43.7232020785,136.33,3.50256,1.02158,3.6485000000000003,3.50256,1.02158,3.6485000000000003,0.0,0.0,0.0,135.883
2019-08-03 01:30:00,46.148,4.7865,46.3955653727,3.108,0.9065000000000001,3.2375,43.04,3.88,43.214534592,136.29,3.108,0.9065000000000001,3.2375,3.108,0.9065000000000001,3.2375,0.0,0.0,0.0,135.883
2019-08-03 02:00:00,44.11312,5.24466,44.4237978414,2.07312,0.6046600000000001,2.1595,42.04,4.64,42.2952857893,136.46,2.07312,0.6046600000000001,2.1595,2.07312,0.6046600000000001,2.1595,0.0,0.0,0.0,135.883
2019-08-03 02:30:00,43.91408,5.24494,44.2261892757,2.07408,0.60494,2.1605,41.84,4.64,42.0964986668,136.52,2.07408,0.60494,2.1605,2.07408,0.60494,2.1605,0.0,0.0,0.0,135.883
2019-08-03 03:00:00,43.98592,4.96256,44.2649766746,2.06592,0.6025600000000001,2.152,41.92,4.36,42.1461267497,136.6,2.06592,0.6025600000000001,2.152,2.06592,0.6025600000000001,2.152,0.0,0.0,0.0,135.883
2019-08-03 03:30:00,43.99264,4.52452,44.2246950854,2.07264,0.6045200000000001,2.159,41.92,3.92,42.1028835117,136.63,2.07264,0.6045200000000001,2.159,2.07264,0.6045200000000001,2.159,0.0,0.0,0.0,135.883
2019-08-03 04:00:00,43.68512,4.36816,43.9029672255,2.08512,0.60816,2.172,41.6,3.76,41.7695774458,136.67,2.08512,0.60816,2.172,2.08512,0.60816,2.172,0.0,0.0,0.0,135.883
2019-08-03 04:30:00,43.9368,3.9999000000000002,44.1184949228,2.0568,0.5999,2.1425,41.88,3.4,42.0177867099,136.65,2.0568,0.5999,2.1425,2.0568,0.5999,2.1425,0.0,0.0,0.0,135.883
2019-08-03 05:00:00,44.11456,4.08508,44.3032987779,2.07456,0.6050800000000001,2.161,42.04,3.48,42.1837883552,136.68,2.07456,0.6050800000000001,2.161,2.07456,0.6050800000000001,2.161,0.0,0.0,0.0,135.883
2019-08-03 05:30:00,43.5184,4.9262,43.7963307253,2.0784,0.6062000000000001,2.165,41.44,4.32,41.6645652803,136.71,2.0784,0.6062000000000001,2.165,2.0784,0.6062000000000001,2.165,0.0,0.0,0.0,135.883
2019-08-03 06:00:00,44.02752,5.25636,44.3401831052,2.38752,0.6963600000000001,2.487,41.64,4.5600000000000005,41.8889388741,136.75,2.38752,0.6963600000000001,2.487,2.38752,0.6963600000000001,2.487,0.0,0.0,0.0,135.883
2019-08-03 06:30:00,45.53888,4.96884,45.8091580647,3.45888,1.00884,3.6029999999999998,42.08,3.96,42.2659200775,136.48,3.45888,1.00884,3.6029999999999998,3.45888,1.00884,3.6029999999999998,0.0,0.0,0.0,135.883
2019-08-03 07:00:00,46.50816,4.82488,46.7577631373,4.74816,1.38488,4.946,41.76,3.44,41.9014462758,136.42,4.74816,1.38488,4.946,4.74816,1.38488,4.946,0.0,0.0,0.0,135.883
2019-08-03 07:30:00,47.95424,5.14832,48.2298075136,6.95424,2.02832,7.244,41.0,3.12,41.1185408301,136.45,6.95424,2.02832,7.244,6.95424,2.02832,7.244,0.0,0.0,0.0,135.883
2019-08-03 08:00:00,52.7104,4.5922,52.9100611321,9.7104,2.8322000000000003,10.115,43.0,1.76,43.0360035319,135.92,9.7104,2.8322000000000003,10.115,9.7104,2.8322000000000003,10.115,0.0,0.0,0.0,135.883
2019-08-03 08:30:00,50.06224,4.93982,50.3053644798,12.82224,3.73982,13.3565,37.24,1.2,37.2593290331,135.99,12.82224,3.73982,13.3565,12.82224,3.73982,13.3565,0.0,0.0,0.0,135.883
2019-08-03 09:00:00,48.22736,5.15298,48.5018706387,15.74736,4.59298,16.4035,32.48,0.56,32.4848272275,136.25,15.74736,4.59298,16.4035,15.74736,4.59298,16.4035,0.0,0.0,0.0,135.883
2019-08-03 09:30:00,46.61888,6.30884,47.0438246171,18.33888,5.34884,19.103,28.28,0.96,28.2962895094,135.99,18.33888,5.34884,19.103,18.33888,5.34884,19.103,0.0,0.0,0.0,135.883
2019-08-03 10:00:00,47.12976,6.24618,47.541866205,18.80976,5.48618,19.5935,28.32,0.76,28.3301959047,135.95,18.80976,5.48618,19.5935,18.80976,5.48618,19.5935,0.0,0.0,0.0,135.883
2019-08-03 10:30:00,46.79232,7.13276,47.3328371873,21.71232,6.33276,22.617,25.08,0.8,25.0927559268,135.91,21.71232,6.33276,22.617,21.71232,6.33276,22.617,0.0,0.0,0.0,135.883
2019-08-03 11:00:00,45.12736,7.28048,45.7108740848,20.847360000000002,6.08048,21.716,24.28,1.2,24.3096359496,135.87,20.847360000000002,6.08048,21.716,20.847360000000002,6.08048,21.716,0.0,0.0,0.0,135.883
2019-08-03 11:30:00,41.98768,7.99974,42.7429656417,20.70768,6.03974,21.5705,21.28,1.96,21.3700725315,135.72,20.70768,6.03974,21.5705,20.70768,6.03974,21.5705,0.0,0.0,0.0,135.883
2019-08-03 12:00:00,39.50016,11.40088,41.1125613992,28.94016,8.44088,30.146,10.56,2.96,10.9670050606,135.64,28.94016,8.44088,30.146,28.94016,8.44088,30.146,0.0,0.0,0.0,135.883
2019-08-03 12:30:00,40.69632,10.74976,42.0921346762,28.21632,8.22976,29.392,12.48,2.52,12.7318812436,135.72,28.21632,8.22976,29.392,28.21632,8.22976,29.392,0.0,0.0,0.0,135.883
2019-08-03 13:00:00,38.6288,9.8834,39.8731210843,26.0688,7.6034,27.155,12.56,2.2800000000000002,12.7652653713,135.81,26.0688,7.6034,27.155,26.0688,7.6034,27.155,0.0,0.0,0.0,135.883
2019-08-03 13:30:00,41.87232,8.26276,42.6797889521,23.39232,6.82276,24.367,18.48,1.44,18.5360189901,135.96,23.39232,6.82276,24.367,23.39232,6.82276,24.367,0.0,0.0,0.0,135.883
2019-08-03 14:00:00,44.1696,7.8878,44.8683736389,23.8896,6.9678,24.885,20.28,0.92,20.3008571248,136.05,23.8896,6.9678,24.885,23.8896,6.9678,24.885,0.0,0.0,0.0,135.883
2019-08-03 14:30:00,42.64096,9.68028,43.7259567145,27.84096,8.12028,29.001,14.8,1.56,14.8819891144,135.99,27.84096,8.12028,29.001,27.84096,8.12028,29.001,0.0,0.0,0.0,135.883
2019-08-03 15:00:00,46.6632,7.5451,47.2692581733,23.2632,6.7851,24.2325,23.4,0.76,23.4123386273,136.09,23.2632,6.7851,24.2325,23.2632,6.7851,24.2325,0.0,0.0,0.0,135.883
2019-08-03 15:30:00,41.80368,7.55274,42.480484261,23.56368,6.87274,24.5455,18.24,0.68,18.2526710374,136.15,23.56368,6.87274,24.5455,23.56368,6.87274,24.5455,0.0,0.0,0.0,135.883
2019-08-03 16:00:00,47.31936,6.90648,47.820720371,21.75936,6.34648,22.666,25.56,0.56,25.5661338493,136.18,21.75936,6.34648,22.666,21.75936,6.34648,22.666,0.0,0.0,0.0,135.883
2019-08-03 16:30:00,54.82432,6.38376,55.1947321327,19.14432,5.58376,19.942,35.68,0.8,35.688967483,136.18,19.14432,5.58376,19.942,19.14432,5.58376,19.942,0.0,0.0,0.0,135.883
2019-08-03 17:00:00,59.23024,7.12882,59.6577019759,21.15024,6.16882,22.0315,38.08,0.96,38.0920989183,136.06,21.15024,6.16882,22.0315,21.15024,6.16882,22.0315,0.0,0.0,0.0,135.883
2019-08-03 17:30:00,60.10016,7.72088,60.5940691817,24.14016,7.04088,25.146,35.96,0.68,35.9664287913,135.85,24.14016,7.04088,25.146,24.14016,7.04088,25.146,0.0,0.0,0.0,135.883
2019-08-03 18:00:00,62.36752,7.48386,62.8149322331,23.32752,6.80386,24.2995,39.04,0.68,39.045921682,135.76,23.32752,6.80386,24.2995,23.32752,6.80386,24.2995,0.0,0.0,0.0,135.883
2019-08-03 18:30:00,61.63568,7.00874,62.0328903522,19.915680000000002,5.80874,20.7455,41.72,1.2,41.7372543419,135.81,19.915680000000002,5.80874,20.7455,19.915680000000002,5.80874,20.7455,0.0,0.0,0.0,135.883
2019-08-03 19:00:00,62.40864,6.09252,62.7053199226,16.08864,4.69252,16.759,46.32,1.4,46.3411523379,135.81,16.08864,4.69252,16.759,16.08864,4.69252,16.759,0.0,0.0,0.0,135.883
2019-08-03 19:30:00,62.11056,4.48558,62.2723220335,12.91056,3.76558,13.4485,49.2,0.72,49.2052680107,135.81,12.91056,3.76558,13.4485,12.91056,3.76558,13.4485,0.0,0.0,0.0,135.883
2019-08-03 20:00:00,64.10784,4.62312,64.2743213733,13.10784,3.8231200000000003,13.654,51.0,0.8,51.0062741239,135.96,13.10784,3.8231200000000003,13.654,13.10784,3.8231200000000003,13.654,0.0,0.0,0.0,135.883
2019-08-03 20:30:00,68.02032,4.88926,68.1958121606,14.98032,4.36926,15.6045,53.04,0.52,53.0425489584,135.96,14.98032,4.36926,15.6045,14.98032,4.36926,15.6045,0.0,0.0,0.0,135.883
2019-08-03 21:00:00,67.04016,4.62338,67.1993950527,13.52016,3.9433800000000003,14.0835,53.52,0.68,53.5243197061,135.87,13.52016,3.9433800000000003,14.0835,13.52016,3.9433800000000003,14.0835,0.0,0.0,0.0,135.883
2019-08-03 21:30:00,66.9872,4.5296,67.1401686027,12.7872,3.7296,13.32,54.2,0.8,54.2059037375,135.69,12.7872,3.7296,13.32,12.7872,3.7296,13.32,0.0,0.0,0.0,135.883
2019-08-03 22:00:00,68.55136,7.02248,68.910116697,16.67136,4.86248,17.366,51.88,2.16,51.9249458353,135.94,16.67136,4.86248,17.366,16.67136,4.86248,17.366,0.0,0.0,0.0,135.883
2019-08-03 22:30:00,65.39152,7.63086,65.8352558456,16.15152,4.71086,16.8245,49.24,2.92,49.3265040318,135.8,16.15152,4.71086,16.8245,16.15152,4.71086,16.8245,0.0,0.0,0.0,135.883
2019-08-03 23:00:00,62.54976,8.00368,63.059744446,15.50976,4.52368,16.156,47.04,3.48,47.1685488435,135.94,15.50976,4.52368,16.156,15.50976,4.52368,16.156,0.0,0.0,0.0,135.883
2019-08-03 23:30:00,60.62032,8.26926,61.1817281372,15.46032,4.50926,16.1045,45.16,3.76,45.3162575683,136.23,15.46032,4.50926,16.1045,15.46032,4.50926,16.1045,0.0,0.0,0.0,135.883
2019-08-04 00:00:00,57.24272,8.57746,57.8817917229,14.32272,4.17746,14.9195,42.92,4.4,43.1449464016,135.37,14.32272,4.17746,14.9195,14.32272,4.17746,14.9195,0.0,0.0,0.0,135.883
2019-08-04 00:30:00,55.0536,8.8173,55.7552118842,13.7736,4.0173,14.3475,41.28,4.8,41.5581327781,135.64,13.7736,4.0173,14.3475,13.7736,4.0173,14.3475,0.0,0.0,0.0,135.883
2019-08-04 01:00:00,53.90304,8.92172,54.636387225,13.58304,3.96172,14.149,40.32,4.96,40.6239338322,135.74,13.58304,3.96172,14.149,13.58304,3.96172,14.149,0.0,0.0,0.0,135.883
2019-08-04 01:30:00,53.12992,9.52956,53.9777816606,13.60992,3.96956,14.177,39.52,5.5600000000000005,39.909196935,135.91,13.60992,3.96956,14.177,13.60992,3.96956,14.177,0.0,0.0,0.0,135.883
2019-08-04 02:00:00,55.78816,11.06988,56.8758388017,17.10816,4.98988,17.821,38.68,6.08,39.1549332779,136.08,17.10816,4.98988,17.821,17.10816,4.98988,17.821,0.0,0.0,0.0,135.883
2019-08-04 02:30:00,63.73248,13.73864,65.196466438,25.57248,7.45864,26.638,38.16,6.28,38.6732982819,136.34,25.57248,7.45864,26.638,25.57248,7.45864,26.638,0.0,0.0,0.0,135.883
2019-08-04 03:00:00,62.29616,12.78138,63.5938300895,23.93616,6.98138,24.9335,38.36,5.8,38.7959997938,136.41,23.93616,6.98138,24.9335,23.93616,6.98138,24.9335,0.0,0.0,0.0,135.883
2019-08-04 03:30:00,61.1768,12.6349,62.4679242192,23.2968,6.7949,24.2675,37.88,5.84,38.3275357935,136.45,23.2968,6.7949,24.2675,23.2968,6.7949,24.2675,0.0,0.0,0.0,135.883
2019-08-04 04:00:00,63.09984,11.43412,64.1274427075,23.01984,6.71412,23.979,40.08,4.72,40.3569671804,136.28,23.01984,6.71412,23.979,23.01984,6.71412,23.979,0.0,0.0,0.0,135.883
2019-08-04 04:30:00,60.39328,10.19804,61.2482513138,19.19328,5.59804,19.993,41.2,4.6,41.4560007719,136.25,19.19328,5.59804,19.993,19.19328,5.59804,19.993,0.0,0.0,0.0,135.883
2019-08-04 05:00:00,57.12624,9.05682,57.8397206516,15.96624,4.65682,16.6315,41.16,4.4,41.3945117135,136.25,15.96624,4.65682,16.6315,15.96624,4.65682,16.6315,0.0,0.0,0.0,135.883
2019-08-04 05:30:00,53.22576,8.46918,53.8953480131,12.30576,3.58918,12.8185,40.92,4.88,41.2099599612,136.34,12.30576,3.58918,12.8185,12.30576,3.58918,12.8185,0.0,0.0,0.0,135.883
2019-08-04 06:00:00,52.60992,9.02956,53.3791779274,12.16992,3.54956,12.677,40.44,5.48,40.8096067121,136.5,12.16992,3.54956,12.677,12.16992,3.54956,12.677,0.0,0.0,0.0,135.883
2019-08-04 06:30:00,49.75184,7.35762,50.2929433962,8.63184,2.51762,8.9915,41.12,4.84,41.4038645539,137.06,8.63184,2.51762,8.9915,8.63184,2.51762,8.9915,0.0,0.0,0.0,135.883
2019-08-04 07:00:00,47.52624,6.49682,47.9682411461,7.32624,2.13682,7.6315,40.2,4.36,40.4357465617,137.33,7.32624,2.13682,7.6315,7.32624,2.13682,7.6315,0.0,0.0,0.0,135.883
2019-08-04 07:30:00,49.54576,7.11418,50.0539098478,10.26576,2.99418,10.6935,39.28,4.12,39.4954782222,137.15,10.26576,2.99418,10.6935,10.26576,2.99418,10.6935,0.0,0.0,0.0,135.883
2019-08-04 08:00:00,51.67296,8.11628,52.3064890449,16.99296,4.9562800000000005,17.701,34.68,3.16,34.823670111,136.76,16.99296,4.9562800000000005,17.701,16.99296,4.9562800000000005,17.701,0.0,0.0,0.0,135.883
2019-08-04 08:30:00,51.04544,7.89992,51.6531284706,20.36544,5.93992,21.214,30.68,1.96,30.7425438115,136.8,20.36544,5.93992,21.214,20.36544,5.93992,21.214,0.0,0.0,0.0,135.883
2019-08-04 09:00:00,50.67424,8.13332,51.3227970185,24.59424,7.17332,25.619,26.08,0.96,26.0976627306,137.02,24.59424,7.17332,25.619,24.59424,7.17332,25.619,0.0,0.0,0.0,135.883
2019-08-04 09:30:00,46.41088,6.98484,46.9335463416,22.85088,6.66484,23.803,23.56,0.32,23.5621730747,136.86,22.85088,6.66484,23.803,22.85088,6.66484,23.803,0.0,0.0,0.0,135.883
2019-08-04 10:00:00,44.04752,7.66386,44.709269377300004,24.76752,7.22386,25.7995,19.28,0.44,19.285020093299998,136.74,24.76752,7.22386,25.7995,24.76752,7.22386,25.7995,0.0,0.0,0.0,135.883
2019-08-04 10:30:00,47.944,6.717,48.4122425116,22.344,6.517,23.275,25.6,0.2,25.6007812381,136.66,22.344,6.517,23.275,22.344,6.517,23.275,0.0,0.0,0.0,135.883
2019-08-04 11:00:00,45.00576,8.04168,45.7185635207,24.96576,7.28168,26.006,20.04,0.76,20.0544059997,136.37,24.96576,7.28168,26.006,24.96576,7.28168,26.006,0.0,0.0,0.0,135.883
2019-08-04 11:30:00,48.66032,7.86426,49.2917166251,24.22032,7.06426,25.2295,24.44,0.8,24.4530897843,136.26,24.22032,7.06426,25.2295,24.22032,7.06426,25.2295,0.0,0.0,0.0,135.883
2019-08-04 12:00:00,47.48672,9.24196,48.3777056194,26.88672,7.84196,28.007,20.6,1.4,20.6475180106,136.31,26.88672,7.84196,28.007,26.88672,7.84196,28.007,0.0,0.0,0.0,135.883
2019-08-04 12:30:00,49.73584,8.90462,50.5266863929,26.41584,7.70462,27.5165,23.32,1.2,23.3508543741,136.31,26.41584,7.70462,27.5165,26.41584,7.70462,27.5165,0.0,0.0,0.0,135.883
2019-08-04 13:00:00,54.52384,7.75612,55.0727384992,24.12384,7.03612,25.129,30.4,0.72,30.4085251204,136.43,24.12384,7.03612,25.129,24.12384,7.03612,25.129,0.0,0.0,0.0,135.883
2019-08-04 13:30:00,57.08336,7.51598,57.5760361978,24.12336,7.03598,25.1285,32.96,0.48,32.9634949603,136.59,24.12336,7.03598,25.1285,24.12336,7.03598,25.1285,0.0,0.0,0.0,135.883
2019-08-04 14:00:00,58.5344,8.7442,59.1839253261,28.3344,8.2642,29.515,30.2,0.48,30.2038143287,136.83,28.3344,8.2642,29.515,28.3344,8.2642,29.515,0.0,0.0,0.0,135.883
2019-08-04 14:30:00,56.52896,9.97428,57.4021740024,32.68896,9.53428,34.051,23.84,0.44,23.844060057,136.92,32.68896,9.53428,34.051,32.68896,9.53428,34.051,0.0,0.0,0.0,135.883
2019-08-04 15:00:00,56.04608,8.88844,56.7465192677,28.00608,8.16844,29.173,28.04,0.72,28.049242414,137.01,28.00608,8.16844,29.173,28.00608,8.16844,29.173,0.0,0.0,0.0,135.883
2019-08-04 15:30:00,52.22944,8.64192,52.9395616151,27.70944,8.08192,28.864,24.52,0.56,24.5263939461,136.93,27.70944,8.08192,28.864,27.70944,8.08192,28.864,0.0,0.0,0.0,135.883
2019-08-04 16:00:00,60.89904,10.70222,61.832277864,33.53904,9.78222,34.9365,27.36,0.92,27.3754634664,136.87,33.53904,9.78222,34.9365,33.53904,9.78222,34.9365,0.0,0.0,0.0,135.883
2019-08-04 16:30:00,72.85664,9.52152,73.4761820946,31.13664,9.08152,32.434,41.72,0.44,41.7223201656,136.73,31.13664,9.08152,32.434,31.13664,9.08152,32.434,0.0,0.0,0.0,135.883
2019-08-04 17:00:00,74.30704,8.55622,74.7980286789,27.82704,8.11622,28.9865,46.48,0.44,46.4820825695,136.37,27.82704,8.11622,28.9865,27.82704,8.11622,28.9865,0.0,0.0,0.0,135.883
2019-08-04 17:30:00,77.1576,11.0593,77.9461567638,36.9576,10.7793,38.4975,40.2,0.28,40.2009751126,136.37,36.9576,10.7793,38.4975,36.9576,10.7793,38.4975,0.0,0.0,0.0,135.883
2019-08-04 18:00:00,79.4952,11.2561,80.2881473833,37.4952,10.9361,39.0575,42.0,0.32,42.0012190299,136.31,37.4952,10.9361,39.0575,37.4952,10.9361,39.0575,0.0,0.0,0.0,135.883
2019-08-04 18:30:00,84.756,11.8105,85.5749229988,38.436,11.2105,40.0375,46.32,0.6000000000000001,46.3238858474,136.2,38.436,11.2105,40.0375,38.436,11.2105,40.0375,0.0,0.0,0.0,135.883
2019-08-04 19:00:00,91.19296,12.52628,92.0492457557,39.79296,11.60628,41.451,51.4,0.92,51.4082328037,136.2,39.79296,11.60628,41.451,39.79296,11.60628,41.451,0.0,0.0,0.0,135.883
2019-08-04 19:30:00,95.0152,12.8861,95.885034308,41.5752,12.1261,43.3075,53.44,0.76,53.4454039184,136.29,41.5752,12.1261,43.3075,41.5752,12.1261,43.3075,0.0,0.0,0.0,135.883
2019-08-04 20:00:00,97.1824,13.0582,98.055777275,42.3024,12.3382,44.065,54.88,0.72,54.8847228289,136.37,42.3024,12.3382,44.065,42.3024,12.3382,44.065,0.0,0.0,0.0,135.883
2019-08-04 20:30:00,97.55744,14.26092,98.5942591564,43.95744,12.820920000000001,45.789,53.6,1.44,53.6193397945,136.37,43.95744,12.820920000000001,45.789,43.95744,12.820920000000001,45.789,0.0,0.0,0.0,135.883
2019-08-04 21:00:00,95.32576,15.10668,96.5153474853,42.605760000000004,12.42668,44.381,52.72,2.68,52.7880744108,136.42,42.605760000000004,12.42668,44.381,42.605760000000004,12.42668,44.381,0.0,0.0,0.0,135.883
2019-08-04 21:30:00,91.77088,14.71984,92.9438976243,39.77088,11.59984,41.428,52.0,3.12,52.0935159113,136.36,39.77088,11.59984,41.428,39.77088,11.59984,41.428,0.0,0.0,0.0,135.883
2019-08-04 22:00:00,75.58672,11.65946,76.4806854562,25.98672,7.57946,27.0695,49.6,4.08,49.767523547,136.22,25.98672,7.57946,27.0695,25.98672,7.57946,27.0695,0.0,0.0,0.0,135.883
2019-08-04 22:30:00,64.52128,9.22204,65.1770020375,16.12128,4.70204,16.793,48.4,4.52,48.6105996672,135.84,16.12128,4.70204,16.793,16.12128,4.70204,16.793,0.0,0.0,0.0,135.883
2019-08-04 23:00:00,75.42832,12.96826,76.5350065359,29.78832,8.68826,31.0295,45.64,4.28,45.8402443274,136.37,29.78832,8.68826,31.0295,29.78832,8.68826,31.0295,0.0,0.0,0.0,135.883
2019-08-04 23:30:00,79.03568,14.483740000000001,80.3518353085,35.39568,10.32374,36.8705,43.64,4.16,43.8378284134,136.63,35.39568,10.32374,36.8705,35.39568,10.32374,36.8705,0.0,0.0,0.0,135.883
2019-08-05 00:00:00,71.728,13.324,72.9550201151,30.048,8.764,31.3,41.68,4.5600000000000005,41.928701387,136.71,30.048,8.764,31.3,30.048,8.764,31.3,0.0,0.0,0.0,135.883
2019-08-05 00:30:00,66.91328,12.62304,68.093525237,26.27328,7.6630400000000005,27.368,40.64,4.96,40.9415583485,136.67,26.27328,7.6630400000000005,27.368,26.27328,7.6630400000000005,27.368,0.0,0.0,0.0,135.883
2019-08-05 01:00:00,65.5256,13.2883,66.8594284469,26.0856,7.6083,27.1725,39.44,5.68,39.8469070318,137.07,26.0856,7.6083,27.1725,26.0856,7.6083,27.1725,0.0,0.0,0.0,135.883
2019-08-05 01:30:00,70.89616,15.05638,72.4773073551,31.73616,9.25638,33.0585,39.16,5.8,39.5871898472,137.07,31.73616,9.25638,33.0585,31.73616,9.25638,33.0585,0.0,0.0,0.0,135.883
2019-08-05 02:00:00,71.71584,15.34212,73.3385461609,32.71584,9.54212,34.079,39.0,5.8,39.4289233939,137.07,32.71584,9.54212,34.079,32.71584,9.54212,34.079,0.0,0.0,0.0,135.883
2019-08-05 02:30:00,70.5568,14.4924,72.0297971953,31.0368,9.0524,32.33,39.52,5.44,39.8926559657,137.31,31.0368,9.0524,32.33,31.0368,9.0524,32.33,0.0,0.0,0.0,135.883
2019-08-05 03:00:00,68.36576,14.766680000000001,69.9423475342,29.64576,8.64668,30.881,38.72,6.12,39.2006734636,138.27,29.64576,8.64668,30.881,29.64576,8.64668,30.881,0.0,0.0,0.0,135.883
2019-08-05 03:30:00,60.42784,11.14812,61.4475746193,20.66784,6.02812,21.529,39.76,5.12,40.0883025333,138.21,20.66784,6.02812,21.529,20.66784,6.02812,21.529,0.0,0.0,0.0,135.883
2019-08-05 04:00:00,58.07136,10.05248,58.9350083261,17.87136,5.21248,18.616,40.2,4.84,40.4903148913,138.05,17.87136,5.21248,18.616,17.87136,5.21248,18.616,0.0,0.0,0.0,135.883
2019-08-05 04:30:00,56.17024,9.15132,56.9108295441,15.33024,4.47132,15.969,40.84,4.68,41.1072742954,137.9,15.33024,4.47132,15.969,15.33024,4.47132,15.969,0.0,0.0,0.0,135.883
2019-08-05 05:00:00,61.37248,10.34864,62.2388596554,20.53248,5.98864,21.388,40.84,4.36,41.0720732372,137.72,20.53248,5.98864,21.388,20.53248,5.98864,21.388,0.0,0.0,0.0,135.883
2019-08-05 05:30:00,58.19264,9.934520000000001,59.0345495265,17.19264,5.01452,17.909,41.0,4.92,41.2941448634,137.3,17.19264,5.01452,17.909,17.19264,5.01452,17.909,0.0,0.0,0.0,135.883
2019-08-05 06:00:00,63.03968,11.75324,64.1259690375,21.91968,6.3932400000000005,22.833,41.12,5.36,41.467867078,137.14,21.91968,6.3932400000000005,22.833,21.91968,6.3932400000000005,22.833,0.0,0.0,0.0,135.883
2019-08-05 06:30:00,76.73184,12.09012,77.6784801049,30.89184,9.01012,32.179,45.84,3.08,45.9433564294,136.69,30.89184,9.01012,32.179,30.89184,9.01012,32.179,0.0,0.0,0.0,135.883
2019-08-05 07:00:00,93.53648,13.73814,94.5399893244,44.49648,12.97814,46.3505,49.04,0.76,49.0458887166,136.38,44.49648,12.97814,46.3505,44.49648,12.97814,46.3505,0.0,0.0,0.0,135.883
2019-08-05 07:30:00,88.41952,11.49736,89.1638985464,38.45952,11.21736,40.062,49.96,0.28,49.9607846215,135.87,38.45952,11.21736,40.062,38.45952,11.21736,40.062,0.0,0.0,0.0,135.883
2019-08-05 08:00:00,89.43696,14.04578,90.5331638122,38.55696,11.24578,40.1635,50.88,2.8,50.9569857821,135.07,38.55696,11.24578,40.1635,38.55696,11.24578,40.1635,0.0,0.0,0.0,135.883
2019-08-05 08:30:00,94.75568,16.94874,96.259538124,39.59568,11.54874,41.2455,55.16,5.4,55.4236916851,134.82,39.59568,11.54874,41.2455,39.59568,11.54874,41.2455,0.0,0.0,0.0,135.883
2019-08-05 09:00:00,108.22128,20.90954,110.2227485951,47.14128,13.74954,49.1055,61.08,7.16,61.4982276167,134.6,47.14128,13.74954,49.1055,47.14128,13.74954,49.1055,0.0,0.0,0.0,135.883
2019-08-05 09:30:00,119.23712,24.26416,121.6808951578,59.87712,17.46416,62.372,59.36,6.8,59.7482183835,134.81,59.87712,17.46416,62.372,59.87712,17.46416,62.372,0.0,0.0,0.0,135.883
2019-08-05 10:00:00,114.1112,25.0191,116.8217502448,64.1112,18.6991,66.7825,50.0,6.32,50.3978412236,134.98,64.1112,18.6991,66.7825,64.1112,18.6991,66.7825,0.0,0.0,0.0,135.883
2019-08-05 10:30:00,98.0856,21.9233,100.5058008786,55.9656,16.3233,58.2975,42.12,5.6,42.4906389691,135.14,55.9656,16.3233,58.2975,55.9656,16.3233,58.2975,0.0,0.0,0.0,135.883
2019-08-05 11:00:00,97.00896,22.60428,99.6076894351,55.96896,16.32428,58.301,41.04,6.28,41.5177070658,135.06,55.96896,16.32428,58.301,55.96896,16.32428,58.301,0.0,0.0,0.0,135.883
2019-08-05 11:30:00,103.8176,24.5718,106.6858351657,60.6576,17.6918,63.185,43.16,6.88,43.7049196315,135.12,60.6576,17.6918,63.185,60.6576,17.6918,63.185,0.0,0.0,0.0,135.883
2019-08-05 12:00:00,82.74096,22.22278,85.67332381,50.82096,14.82278,52.9385,31.92,7.4,32.766543913,134.98,50.82096,14.82278,52.9385,50.82096,14.82278,52.9385,0.0,0.0,0.0,135.883
2019-08-05 12:30:00,68.17088,22.55984,71.8067911886,49.37088,14.39984,51.428,18.8,8.16,20.4945260984,134.91,49.37088,14.39984,51.428,49.37088,14.39984,51.428,0.0,0.0,0.0,135.883
2019-08-05 13:00:00,72.75232,24.35276,76.7199907782,56.75232,16.55276,59.117,16.0,7.8,17.8,135.08,56.75232,16.55276,59.117,56.75232,16.55276,59.117,0.0,0.0,0.0,135.883
2019-08-05 13:30:00,67.16368,24.07774,71.3491238534,54.16368,15.797740000000001,56.4205,13.0,8.28,15.4129296372,135.04,54.16368,15.797740000000001,56.4205,54.16368,15.797740000000001,56.4205,0.0,0.0,0.0,135.883
2019-08-05 14:00:00,78.77648,24.28314,82.4342446405,56.37648,16.44314,58.7255,22.4,7.84,23.7323745125,135.13,56.37648,16.44314,58.7255,56.37648,16.44314,58.7255,0.0,0.0,0.0,135.883
2019-08-05 14:30:00,83.26656,24.83108,86.890175211,60.58656,17.67108,63.111,22.68,7.16,23.7833555244,135.16,60.58656,17.67108,63.111,60.58656,17.67108,63.111,0.0,0.0,0.0,135.883
2019-08-05 15:00:00,96.6304,29.3222,100.9813132069,75.7104,22.0822,78.865,20.92,7.24,22.1373891866,135.12,75.7104,22.0822,78.865,75.7104,22.0822,78.865,0.0,0.0,0.0,135.883
2019-08-05 15:30:00,96.82256,24.83158,99.9560678011,63.74256,18.59158,66.3985,33.08,6.24,33.6633925801,135.01,63.74256,18.59158,66.3985,63.74256,18.59158,66.3985,0.0,0.0,0.0,135.883
2019-08-05 16:00:00,81.4152,19.5961,83.7403243739,45.6552,13.3161,47.5575,35.76,6.28,36.3072444562,135.07,45.6552,13.3161,47.5575,45.6552,13.3161,47.5575,0.0,0.0,0.0,135.883
2019-08-05 16:30:00,84.20416,15.78788,85.6714521658,36.16416,10.54788,37.671,48.04,5.24,48.324933523,135.19,36.16416,10.54788,37.671,36.16416,10.54788,37.671,0.0,0.0,0.0,135.883
2019-08-05 17:00:00,84.96032,14.95676,86.2667991999,34.96032,10.19676,36.417,50.0,4.76,50.2260649464,135.24,34.96032,10.19676,36.417,34.96032,10.19676,36.417,0.0,0.0,0.0,135.883
2019-08-05 17:30:00,84.23536,14.94698,85.551201543,40.27536,11.74698,41.9535,43.96,3.2,44.0763156355,135.46,40.27536,11.74698,41.9535,40.27536,11.74698,41.9535,0.0,0.0,0.0,135.883
2019-08-05 18:00:00,84.5264,12.5152,85.4478936429,34.4064,10.0352,35.84,50.12,2.48,50.181319233400004,135.26,34.4064,10.0352,35.84,34.4064,10.0352,35.84,0.0,0.0,0.0,135.883
2019-08-05 18:30:00,84.09024,11.03632,84.8113720111,29.61024,8.63632,30.844,54.48,2.4,54.5328378136,135.26,29.61024,8.63632,30.844,29.61024,8.63632,30.844,0.0,0.0,0.0,135.883
2019-08-05 19:00:00,76.2672,7.9696,76.6824642275,20.4672,5.9696,21.32,55.8,2.0,55.8358307899,135.19,20.4672,5.9696,21.32,20.4672,5.9696,21.32,0.0,0.0,0.0,135.883
2019-08-05 19:30:00,70.23184,5.71262,70.4637877001,12.59184,3.67262,13.1165,57.64,2.04,57.676088633,134.97,12.59184,3.67262,13.1165,12.59184,3.67262,13.1165,0.0,0.0,0.0,135.883
2019-08-05 20:00:00,67.48192,4.78556,67.6513940093,8.04192,2.34556,8.377,59.44,2.44,59.4900596739,134.97,8.04192,2.34556,8.377,8.04192,2.34556,8.377,0.0,0.0,0.0,135.883
2019-08-05 20:30:00,65.34912,3.47016,65.44119112,5.58912,1.63016,5.822,59.76,1.8399999999999999,59.7883199296,134.97,5.58912,1.63016,5.822,5.58912,1.63016,5.822,0.0,0.0,0.0,135.883
2019-08-05 21:00:00,64.60176,3.02218,64.6724127202,5.56176,1.6221800000000002,5.7935,59.04,1.4,59.0565965833,134.97,5.56176,1.6221800000000002,5.7935,5.56176,1.6221800000000002,5.7935,0.0,0.0,0.0,135.883
2019-08-05 21:30:00,67.18288,3.67334,67.2832281616,8.34288,2.4333400000000003,8.6905,58.84,1.24,58.8530644912,135.09,8.34288,2.4333400000000003,8.6905,8.34288,2.4333400000000003,8.6905,0.0,0.0,0.0,135.883
2019-08-05 22:00:00,72.15248,5.24114,72.3425871714,16.87248,4.92114,17.5755,55.28,0.32,55.2809261862,135.38,16.87248,4.92114,17.5755,16.87248,4.92114,17.5755,0.0,0.0,0.0,135.883
2019-08-05 22:30:00,77.93216,8.17688,78.3599574324,26.25216,7.65688,27.346,51.68,0.52,51.6826160329,134.87,26.25216,7.65688,27.346,26.25216,7.65688,27.346,0.0,0.0,0.0,135.883
2019-08-05 23:00:00,76.8232,8.9001,77.3370276016,27.2232,7.9401,28.3575,49.6,0.96,49.6092894527,135.38,27.2232,7.9401,28.3575,27.2232,7.9401,28.3575,0.0,0.0,0.0,135.883
2019-08-05 23:30:00,76.15328,11.32304,76.9904753174,31.55328,9.20304,32.868,44.6,2.12,44.6503572214,135.89,31.55328,9.20304,32.868,31.55328,9.20304,32.868,0.0,0.0,0.0,135.883
2019-08-06 00:00:00,92.60128,17.20204,94.1854937758,48.28128,14.08204,50.293,44.32,3.12,44.4296837711,136.01,48.28128,14.08204,50.293,48.28128,14.08204,50.293,0.0,0.0,0.0,135.883
2019-08-06 00:30:00,87.09744,17.04342,88.7493223628,44.85744,13.08342,46.7265,42.24,3.96,42.4252189152,135.86,44.85744,13.08342,46.7265,44.85744,13.08342,46.7265,0.0,0.0,0.0,135.883
2019-08-06 01:00:00,81.51552,16.69036,83.2066590953,42.27552,12.33036,44.037,39.24,4.36,39.4814792023,136.08,42.27552,12.33036,44.037,42.27552,12.33036,44.037,0.0,0.0,0.0,135.883
2019-08-06 01:30:00,80.0576,16.7668,81.7945285456,41.5776,12.1268,43.31,38.48,4.64,38.7587409496,136.25,41.5776,12.1268,43.31,41.5776,12.1268,43.31,0.0,0.0,0.0,135.883
2019-08-06 02:00:00,79.1872,17.6396,81.1280970564,41.8272,12.1996,43.57,37.36,5.44,37.7539825714,136.61,41.8272,12.1996,43.57,41.8272,12.1996,43.57,0.0,0.0,0.0,135.883
2019-08-06 02:30:00,76.24848,16.38414,77.9889142497,38.20848,11.14414,39.8005,38.04,5.24,38.3992083252,136.65,38.20848,11.14414,39.8005,38.20848,11.14414,39.8005,0.0,0.0,0.0,135.883
2019-08-06 03:00:00,71.35632,14.97226,72.9101705762,32.95632,9.61226,34.3295,38.4,5.36,38.7722787569,136.71,32.95632,9.61226,34.3295,32.95632,9.61226,34.3295,0.0,0.0,0.0,135.883
2019-08-06 03:30:00,88.98896,20.36678,91.2898719982,51.58896,15.04678,53.7385,37.4,5.32,37.7764794548,136.58,51.58896,15.04678,53.7385,51.58896,15.04678,53.7385,0.0,0.0,0.0,135.883
2019-08-06 04:00:00,88.98752,20.27636,91.2683378319,51.82752,15.11636,53.987,37.16,5.16,37.5165456832,136.56,51.82752,15.11636,53.987,51.82752,15.11636,53.987,0.0,0.0,0.0,135.883
2019-08-06 04:30:00,83.6336,17.9598,85.5402447097,45.3936,13.2398,47.285,38.24,4.72,38.5301959507,136.41,45.3936,13.2398,47.285,45.3936,13.2398,47.285,0.0,0.0,0.0,135.883
2019-08-06 05:00:00,84.7696,18.7228,86.8126046378,47.0496,13.7228,49.01,37.72,5.0,38.0499461235,136.41,47.0496,13.7228,49.01,47.0496,13.7228,49.01,0.0,0.0,0.0,135.883
2019-08-06 05:30:00,86.80272,19.37746,88.9392947771,48.88272,14.25746,50.9195,37.92,5.12,38.2640928287,136.38,48.88272,14.25746,50.9195,48.88272,14.25746,50.9195,0.0,0.0,0.0,135.883
