Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-06 06:00:00,88.13152,19.783360000000002,90.3246707738,49.45152,14.42336,51.512,38.68,5.36,39.0496094731,136.38,49.45152,14.42336,51.512,49.45152,14.42336,51.512,0.0,0.0,0.0,135.883
2019-08-06 06:30:00,98.81264,20.70702,100.9589941563,57.69264,16.82702,60.0965,41.12,3.88,41.3026488255,135.83,57.69264,16.82702,60.0965,57.69264,16.82702,60.0965,0.0,0.0,0.0,135.883
2019-08-06 07:00:00,104.49296,19.89378,106.369832059,60.25296,17.57378,62.7635,44.24,2.32,44.3007900607,136.62,60.25296,17.57378,62.7635,60.25296,17.57378,62.7635,0.0,0.0,0.0,135.883
2019-08-06 07:30:00,103.672,17.306,105.1065232038,56.592,16.506,58.95,47.08,0.8,47.0867964508,136.26,56.592,16.506,58.95,56.592,16.506,58.95,0.0,0.0,0.0,135.883
2019-08-06 08:00:00,103.3424,18.4932,104.9840468071,57.7824,16.8532,60.19,45.56,1.6400000000000001,45.5895075648,135.83,57.7824,16.8532,60.19,57.7824,16.8532,60.19,0.0,0.0,0.0,135.883
2019-08-06 08:30:00,87.06128,17.26954,88.7575545351,47.14128,13.74954,49.1055,39.92,3.52,40.0748898938,135.18,47.14128,13.74954,49.1055,47.14128,13.74954,49.1055,0.0,0.0,0.0,135.883
2019-08-06 09:00:00,98.45472,22.94596,101.0932686711,63.17472,18.42596,65.807,35.28,4.52,35.5683679693,134.95,63.17472,18.42596,65.807,63.17472,18.42596,65.807,0.0,0.0,0.0,135.883
2019-08-06 09:30:00,104.14944,27.85192,107.809254241,77.38944,22.57192,80.614,26.76,5.28,27.2759234491,134.89,77.38944,22.57192,80.614,77.38944,22.57192,80.614,0.0,0.0,0.0,135.883
2019-08-06 10:00:00,100.17776,28.25018,104.0848512928,77.65776,22.65018,80.8935,22.52,5.6,23.2058268545,134.89,77.65776,22.65018,80.8935,77.65776,22.65018,80.8935,0.0,0.0,0.0,135.883
2019-08-06 10:30:00,90.38672,24.70446,93.7020250381,64.26672,18.74446,66.9445,26.12,5.96,26.791341885,134.98,64.26672,18.74446,66.9445,64.26672,18.74446,66.9445,0.0,0.0,0.0,135.883
2019-08-06 11:00:00,94.28416,24.07788,97.3100566858,62.80416,18.31788,65.421,31.48,5.76,32.0026248923,135.02,62.80416,18.31788,65.421,62.80416,18.31788,65.421,0.0,0.0,0.0,135.883
2019-08-06 11:30:00,101.98752,28.36636,105.8588901104,74.62752,21.76636,77.737,27.36,6.6,28.1447970325,135.08,74.62752,21.76636,77.737,74.62752,21.76636,77.737,0.0,0.0,0.0,135.883
2019-08-06 12:00:00,117.82608,30.56594,121.7261755591,82.30608,24.00594,85.7355,35.52,6.5600000000000005,36.1206865937,135.06,82.30608,24.00594,85.7355,82.30608,24.00594,85.7355,0.0,0.0,0.0,135.883
2019-08-06 12:30:00,103.99952,24.39486,106.8223261058,61.55952,17.95486,64.1245,42.44,6.44,42.9258337135,134.86,61.55952,17.95486,64.1245,61.55952,17.95486,64.1245,0.0,0.0,0.0,135.883
2019-08-06 13:00:00,84.94224,18.28482,86.8879668231,45.82224,13.36482,47.7315,39.12,4.92,39.4281726688,135.26,45.82224,13.36482,47.7315,45.82224,13.36482,47.7315,0.0,0.0,0.0,135.883
2019-08-06 13:30:00,77.45584,16.64462,79.2240526927,40.33584,11.76462,42.0165,37.12,4.88,37.4394017046,135.26,40.33584,11.76462,42.0165,40.33584,11.76462,42.0165,0.0,0.0,0.0,135.883
2019-08-06 14:00:00,88.0872,23.3721,91.1351187098,59.2872,17.2921,61.7575,28.8,6.08,29.4347821463,135.17,59.2872,17.2921,61.7575,59.2872,17.2921,61.7575,0.0,0.0,0.0,135.883
2019-08-06 14:30:00,121.75504,36.37522,127.0726028515,104.55504,30.49522,108.9115,17.2,5.88,18.1773045307,135.17,104.55504,30.49522,108.9115,104.55504,30.49522,108.9115,0.0,0.0,0.0,135.883
2019-08-06 15:00:00,107.6152,28.711100000000002,111.3793451868,78.4152,22.8711,81.6825,29.2,5.84,29.7782739594,135.13,78.4152,22.8711,81.6825,78.4152,22.8711,81.6825,0.0,0.0,0.0,135.883
2019-08-06 15:30:00,86.72096,20.955280000000002,89.2168631101,54.84096,15.99528,57.126,31.88,4.96,32.2635397934,135.34,54.84096,15.99528,57.126,54.84096,15.99528,57.126,0.0,0.0,0.0,135.883
2019-08-06 16:00:00,117.87472,30.67346,121.80029049,86.51472,25.23346,90.1195,31.36,5.44,31.8283395734,135.34,86.51472,25.23346,90.1195,86.51472,25.23346,90.1195,0.0,0.0,0.0,135.883
2019-08-06 16:30:00,121.72816,31.54238,125.7484261255,89.76816,26.18238,93.5085,31.96,5.36,32.4063450577,135.59,89.76816,26.18238,93.5085,89.76816,26.18238,93.5085,0.0,0.0,0.0,135.883
2019-08-06 17:00:00,92.30688,20.71784,94.6033244109,54.02688,15.75784,56.278,38.28,4.96,38.6,135.44,54.02688,15.75784,56.278,54.02688,15.75784,56.278,0.0,0.0,0.0,135.883
2019-08-06 17:30:00,111.47904,22.64472,113.7557018492,68.03904,19.84472,70.874,43.44,2.8,43.5301458762,135.63,68.03904,19.84472,70.874,68.03904,19.84472,70.874,0.0,0.0,0.0,135.883
2019-08-06 18:00:00,107.48928,20.98604,109.5187618164,65.36928,19.06604,68.093,42.12,1.92,42.1637379747,135.63,65.36928,19.06604,68.093,65.36928,19.06604,68.093,0.0,0.0,0.0,135.883
2019-08-06 18:30:00,114.38832,20.20826,116.1596381049,63.38832,18.48826,66.0295,51.0,1.72,51.0289956789,135.66,63.38832,18.48826,66.0295,63.38832,18.48826,66.0295,0.0,0.0,0.0,135.883
2019-08-06 19:00:00,132.68704,24.59872,134.9479440733,78.16704,22.79872,81.424,54.52,1.8,54.5497057737,135.7,78.16704,22.79872,81.424,78.16704,22.79872,81.424,0.0,0.0,0.0,135.883
2019-08-06 19:30:00,146.61536,29.22448,149.4996121038,92.65536,27.02448,96.516,53.96,2.2,54.0048294137,135.74,92.65536,27.02448,96.516,92.65536,27.02448,96.516,0.0,0.0,0.0,135.883
2019-08-06 20:00:00,148.2856,29.3333,151.1590607812,93.1656,27.1733,97.0475,55.12,2.16,55.1623059707,135.85,93.1656,27.1733,97.0475,93.1656,27.1733,97.0475,0.0,0.0,0.0,135.883
2019-08-06 20:30:00,143.24768,26.92724,145.7565575863,87.24768,25.44724,90.883,56.0,1.48,56.019553729,135.92,87.24768,25.44724,90.883,87.24768,25.44724,90.883,0.0,0.0,0.0,135.883
2019-08-06 21:00:00,141.52304,26.18422,143.9249256656,85.52304,24.94422,89.0865,56.0,1.24,56.013726889,136.06,85.52304,24.94422,89.0865,85.52304,24.94422,89.0865,0.0,0.0,0.0,135.883
2019-08-06 21:30:00,136.42576,24.41918,138.5939549311,80.70576,23.53918,84.0685,55.72,0.88,55.7269485976,136.06,80.70576,23.53918,84.0685,80.70576,23.53918,84.0685,0.0,0.0,0.0,135.883
2019-08-06 22:00:00,131.34608,23.86094,133.4958321037,79.06608,23.06094,82.3605,52.28,0.8,52.2861205293,136.06,79.06608,23.06094,82.3605,79.06608,23.06094,82.3605,0.0,0.0,0.0,135.883
2019-08-06 22:30:00,128.3952,24.2886,130.6723516012,78.4752,22.8886,81.745,49.92,1.4,49.9396275517,136.02,78.4752,22.8886,81.745,78.4752,22.8886,81.745,0.0,0.0,0.0,135.883
2019-08-06 23:00:00,115.44768,21.40224,117.4147464946,67.20768,19.60224,70.008,48.24,1.8,48.2735704087,136.47,67.20768,19.60224,70.008,67.20768,19.60224,70.008,0.0,0.0,0.0,135.883
2019-08-06 23:30:00,101.03584,19.44212,102.889440637,56.23584,16.40212,58.579,44.8,3.04,44.903024397,136.5,56.23584,16.40212,58.579,56.23584,16.40212,58.579,0.0,0.0,0.0,135.883
2019-08-07 00:00:00,110.27712,24.85916,113.0443321507,69.59712,20.29916,72.497,40.68,4.5600000000000005,40.9347773904,137.25,69.59712,20.29916,72.497,69.59712,20.29916,72.497,0.0,0.0,0.0,135.883
2019-08-07 00:30:00,118.5568,28.4174,121.9149845138,79.8768,23.2974,83.205,38.68,5.12,39.0173909943,136.68,79.8768,23.2974,83.205,79.8768,23.2974,83.205,0.0,0.0,0.0,135.883
2019-08-07 01:00:00,115.75168,27.96924,119.0828695027,77.79168,22.68924,81.033,37.96,5.28,38.3254484644,136.55,77.79168,22.68924,81.033,77.79168,22.68924,81.033,0.0,0.0,0.0,135.883
2019-08-07 01:30:00,117.8328,29.0779,121.3675946217,80.6328,23.5179,83.9925,37.2,5.5600000000000005,37.6132104453,136.67,80.6328,23.5179,83.9925,80.6328,23.5179,83.9925,0.0,0.0,0.0,135.883
2019-08-07 02:00:00,117.07936,29.33648,120.6988218534,80.55936,23.49648,83.916,36.52,5.84,36.983996539,136.7,80.55936,23.49648,83.916,80.55936,23.49648,83.916,0.0,0.0,0.0,135.883
2019-08-07 02:30:00,120.26752,30.67636,124.1181510892,85.42752,24.91636,88.987,34.84,5.76,35.3129324752,136.57,85.42752,24.91636,88.987,85.42752,24.91636,88.987,0.0,0.0,0.0,135.883
2019-08-07 03:00:00,119.9504,30.7572,123.8309485226,85.4304,24.9172,88.99,34.52,5.84,35.0105127069,136.62,85.4304,24.9172,88.99,85.4304,24.9172,88.99,0.0,0.0,0.0,135.883
2019-08-07 03:30:00,124.8848,31.5914,128.8185926992,88.5648,25.8314,92.255,36.32,5.76,36.7739037906,136.55,88.5648,25.8314,92.255,88.5648,25.8314,92.255,0.0,0.0,0.0,135.883
2019-08-07 04:00:00,126.29712,31.37166,130.1350973852,89.45712,26.09166,93.1845,36.84,5.28,37.2164479767,136.48,89.45712,26.09166,93.1845,89.45712,26.09166,93.1845,0.0,0.0,0.0,135.883
2019-08-07 04:30:00,124.74848,30.71164,128.4732972014,87.46848,25.51164,91.113,37.28,5.2,37.6409139103,136.39,87.46848,25.51164,91.113,87.46848,25.51164,91.113,0.0,0.0,0.0,135.883
2019-08-07 05:00:00,124.16816,30.19738,127.7873769848,86.52816,25.23738,90.1335,37.64,4.96,37.9653947694,136.39,86.52816,25.23738,90.1335,86.52816,25.23738,90.1335,0.0,0.0,0.0,135.883
2019-08-07 05:30:00,123.94096,30.72278,127.6920153207,86.82096,25.32278,90.4385,37.12,5.4,37.5107238,136.36,86.82096,25.32278,90.4385,86.82096,25.32278,90.4385,0.0,0.0,0.0,135.883
2019-08-07 06:00:00,121.66704,30.02122,125.3161692387,83.86704,24.46122,87.3615,37.8,5.5600000000000005,38.2067219217,136.25,83.86704,24.46122,87.3615,83.86704,24.46122,87.3615,0.0,0.0,0.0,135.883
2019-08-07 06:30:00,118.2776,26.4843,121.2064718084,76.6776,22.3643,79.8725,41.6,4.12,41.8035213828,135.8,76.6776,22.3643,79.8725,76.6776,22.3643,79.8725,0.0,0.0,0.0,135.883
2019-08-07 07:00:00,109.50352,21.78686,111.6498462204,65.78352,19.18686,68.5245,43.72,2.6,43.7972419223,136.61,65.78352,19.18686,68.5245,65.78352,19.18686,68.5245,0.0,0.0,0.0,135.883
2019-08-07 07:30:00,109.27872,19.78296,111.0549600477,63.43872,18.50296,66.082,45.84,1.28,45.857867373,135.94,63.43872,18.50296,66.082,63.43872,18.50296,66.082,0.0,0.0,0.0,135.883
2019-08-07 08:00:00,111.35104,20.25072,113.1774967456,66.55104,19.41072,69.324,44.8,0.84,44.807874308,135.42,66.55104,19.41072,69.324,66.55104,19.41072,69.324,0.0,0.0,0.0,135.883
2019-08-07 08:30:00,111.20448,22.58464,113.4746770694,69.20448,20.18464,72.088,42.0,2.4,42.0685155431,135.18,69.20448,20.18464,72.088,69.20448,20.18464,72.088,0.0,0.0,0.0,135.883
2019-08-07 09:00:00,95.72032,21.10676,98.0197683052,60.16032,17.54676,62.667,35.56,3.56,35.7377559452,134.87,60.16032,17.54676,62.667,60.16032,17.54676,62.667,0.0,0.0,0.0,135.883
2019-08-07 09:30:00,86.32288,20.98584,88.8371830485,58.92288,17.18584,61.378,27.4,3.8,27.6622486432,134.95,58.92288,17.18584,61.378,58.92288,17.18584,61.378,0.0,0.0,0.0,135.883
2019-08-07 10:00:00,94.9888,24.8984,98.1977721132,69.8688,20.3784,72.78,25.12,4.52,25.5234166992,134.86,69.8688,20.3784,72.78,69.8688,20.3784,72.78,0.0,0.0,0.0,135.883
2019-08-07 10:30:00,99.96528,24.98154,103.039480522,71.52528,20.86154,74.5055,28.44,4.12,28.7368752651,134.8,71.52528,20.86154,74.5055,71.52528,20.86154,74.5055,0.0,0.0,0.0,135.883
2019-08-07 11:00:00,105.70656,27.63608,109.259460665,74.86656,21.83608,77.986,30.84,5.8,31.3806564622,134.45,74.86656,21.83608,77.986,74.86656,21.83608,77.986,0.0,0.0,0.0,135.883
2019-08-07 11:30:00,108.35792000000001,29.60606,112.3296826999,80.79792,23.56606,84.1645,27.56,6.04,28.2140957679,134.28,80.79792,23.56606,84.1645,80.79792,23.56606,84.1645,0.0,0.0,0.0,135.883
2019-08-07 12:00:00,98.74384,28.72362,102.8367263377,77.22384,22.52362,80.4415,21.52,6.2,22.3953209399,134.39,77.22384,22.52362,80.4415,77.22384,22.52362,80.4415,0.0,0.0,0.0,135.883
2019-08-07 12:30:00,93.78112,27.86616,97.8336411548,73.46112,21.42616,76.522,20.32,6.44,21.3160972038,134.54,73.46112,21.42616,76.522,73.46112,21.42616,76.522,0.0,0.0,0.0,135.883
2019-08-07 13:00:00,91.06032,21.48926,93.5615849259,57.22032,16.68926,59.6045,33.84,4.8,34.178730228,134.57,57.22032,16.68926,59.6045,57.22032,16.68926,59.6045,0.0,0.0,0.0,135.883
2019-08-07 13:30:00,98.38064,25.69102,101.679785776,68.06064,19.85102,70.8965,30.32,5.84,30.8773055819,134.81,68.06064,19.85102,70.8965,68.06064,19.85102,70.8965,0.0,0.0,0.0,135.883
2019-08-07 14:00:00,106.72576,25.25668,109.6735507413,67.80576,19.77668,70.631,38.92,5.48,39.3039031141,135.04,67.80576,19.77668,70.631,67.80576,19.77668,70.631,0.0,0.0,0.0,135.883
2019-08-07 14:30:00,88.64288,23.74084,91.7670292567,63.84288,18.62084,66.503,24.8,5.12,25.3230014019,135.11,63.84288,18.62084,66.503,63.84288,18.62084,66.503,0.0,0.0,0.0,135.883
2019-08-07 15:00:00,80.57456,22.60758,83.6860943804,59.13456,17.24758,61.5985,21.44,5.36,22.0998461533,135.23,59.13456,17.24758,61.5985,59.13456,17.24758,61.5985,0.0,0.0,0.0,135.883
2019-08-07 15:30:00,86.172,24.2185,89.5106101323,65.892,19.2185,68.6375,20.28,5.0,20.8872784249,135.35,65.892,19.2185,68.6375,65.892,19.2185,68.6375,0.0,0.0,0.0,135.883
2019-08-07 16:00:00,92.5888,24.6534,95.8148006156,67.1088,19.5734,69.905,25.48,5.08,25.9814703202,135.26,67.1088,19.5734,69.905,67.1088,19.5734,69.905,0.0,0.0,0.0,135.883
2019-08-07 16:30:00,90.33952,22.70236,93.148408593,62.33952,18.18236,64.937,28.0,4.52,28.3624822609,135.43,62.33952,18.18236,64.937,62.33952,18.18236,64.937,0.0,0.0,0.0,135.883
2019-08-07 17:00:00,99.24448,22.87964,101.8476545483,63.08448,18.39964,65.713,36.16,4.48,36.4364652512,135.12,63.08448,18.39964,65.713,63.08448,18.39964,65.713,0.0,0.0,0.0,135.883
2019-08-07 17:30:00,108.18896,21.10678,110.2286134715,61.66896,17.98678,64.2385,46.52,3.12,46.6245085765,135.25,61.66896,17.98678,64.2385,61.66896,17.98678,64.2385,0.0,0.0,0.0,135.883
2019-08-07 18:00:00,104.47808,17.73444,105.9725415502,53.39808,15.57444,55.623,51.08,2.16,51.1256491401,135.19,53.39808,15.57444,55.623,53.39808,15.57444,55.623,0.0,0.0,0.0,135.883
2019-08-07 18:30:00,85.6928,11.7154,86.489921777,31.2528,9.1154,32.555,54.44,2.6,54.5020513375,134.84,31.2528,9.1154,32.555,31.2528,9.1154,32.555,0.0,0.0,0.0,135.883
2019-08-07 19:00:00,78.56752,9.42886,79.1312744738,21.76752,6.34886,22.6745,56.8,3.08,56.8834457465,134.72,21.76752,6.34886,22.6745,21.76752,6.34886,22.6745,0.0,0.0,0.0,135.883
2019-08-07 19:30:00,77.89344,9.48392,78.4686735812,21.13344,6.16392,22.014,56.76,3.32,56.8570136395,134.72,21.13344,6.16392,22.014,21.13344,6.16392,22.014,0.0,0.0,0.0,135.883
2019-08-07 20:00:00,77.06512,8.48066,77.5303444765,18.10512,5.28066,18.8595,58.96,3.2,59.0467746791,134.85,18.10512,5.28066,18.8595,18.10512,5.28066,18.8595,0.0,0.0,0.0,135.883
2019-08-07 20:30:00,82.04144,9.47042,82.5862381529,22.32144,6.51042,23.2515,59.72,2.96,59.7933106626,134.9,22.32144,6.51042,23.2515,22.32144,6.51042,23.2515,0.0,0.0,0.0,135.883
2019-08-07 21:00:00,89.53696,11.79828,90.31094406,29.61696,8.63828,30.851,59.92,3.16,60.0032665777,134.8,29.61696,8.63828,30.851,29.61696,8.63828,30.851,0.0,0.0,0.0,135.883
2019-08-07 21:30:00,86.79168,10.47924,87.4220234735,26.19168,7.63924,27.283,60.6,2.84,60.6665113551,134.9,26.19168,7.63924,27.283,26.19168,7.63924,27.283,0.0,0.0,0.0,135.883
2019-08-07 22:00:00,75.6528,7.0604,75.9815464175,19.1328,5.5804,19.93,56.52,1.48,56.5393738911,135.65,19.1328,5.5804,19.93,19.1328,5.5804,19.93,0.0,0.0,0.0,135.883
2019-08-07 22:30:00,78.2848,8.3664,78.7305948155,26.7648,7.8064,27.88,51.52,0.56,51.5230433884,136.36,26.7648,7.8064,27.88,26.7648,7.8064,27.88,0.0,0.0,0.0,135.883
2019-08-07 23:00:00,83.42848,9.51664,83.969504655,31.66848,9.23664,32.988,51.76,0.28,51.760757336,135.08,31.66848,9.23664,32.988,31.66848,9.23664,32.988,0.0,0.0,0.0,135.883
2019-08-07 23:30:00,76.97648,9.27814,77.5336208045,29.61648,8.63814,30.8505,47.36,0.64,47.3643241269,135.58,29.61648,8.63814,30.8505,29.61648,8.63814,30.8505,0.0,0.0,0.0,135.883
2019-08-08 00:00:00,73.81856,9.87708,74.4764157959,27.41856,7.99708,28.561,46.4,1.88,46.4380705887,136.3,27.41856,7.99708,28.561,27.41856,7.99708,28.561,0.0,0.0,0.0,135.883
2019-08-08 00:30:00,67.63312,9.95966,68.3625171293,24.27312,7.07966,25.2845,43.36,2.88,43.4555404983,136.72,24.27312,7.07966,25.2845,24.27312,7.07966,25.2845,0.0,0.0,0.0,135.883
2019-08-08 01:00:00,67.2952,10.0211,68.0372426561,24.8952,7.2611,25.9325,42.4,2.76,42.489735231,136.77,24.8952,7.2611,25.9325,24.8952,7.2611,25.9325,0.0,0.0,0.0,135.883
2019-08-08 01:30:00,64.41392,9.85906,65.1640556891,22.69392,6.61906,23.6395,41.72,3.24,41.8456210373,136.85,22.69392,6.61906,23.6395,22.69392,6.61906,23.6395,0.0,0.0,0.0,135.883
2019-08-08 02:00:00,65.212,11.2535,66.1758732942,24.732,7.2135,25.7625,40.48,4.04,40.6811012634,136.9,24.732,7.2135,25.7625,24.732,7.2135,25.7625,0.0,0.0,0.0,135.883
2019-08-08 02:30:00,75.85264,13.94702,77.1242008831,35.61264,10.38702,37.0965,40.24,3.56,40.3971682176,136.95,35.61264,10.38702,37.0965,35.61264,10.38702,37.0965,0.0,0.0,0.0,135.883
2019-08-08 03:00:00,68.78352,11.55186,69.7468142143,28.22352,8.23186,29.3995,40.56,3.32,40.695650873299996,136.88,28.22352,8.23186,29.3995,28.22352,8.23186,29.3995,0.0,0.0,0.0,135.883
2019-08-08 03:30:00,70.1584,12.5212,71.2669736975,30.0384,8.7612,31.29,40.12,3.76,40.2958062334,137.01,30.0384,8.7612,31.29,30.0384,8.7612,31.29,0.0,0.0,0.0,135.883
2019-08-08 04:00:00,69.51632,11.55226,70.469663384,28.63632,8.35226,29.8295,40.88,3.2,41.0050533471,137.01,28.63632,8.35226,29.8295,28.63632,8.35226,29.8295,0.0,0.0,0.0,135.883
2019-08-08 04:30:00,69.70928,10.78354,70.5384182772,27.50928,8.02354,28.6555,42.2,2.76,42.2901596119,136.93,27.50928,8.02354,28.6555,27.50928,8.02354,28.6555,0.0,0.0,0.0,135.883
2019-08-08 05:00:00,73.22848,12.35164,74.2628661836,31.78848,9.27164,33.113,41.44,3.08,41.554301823,136.85,31.78848,9.27164,33.113,31.78848,9.27164,33.113,0.0,0.0,0.0,135.883
2019-08-08 05:30:00,78.92672,14.58696,80.2633573432,37.80672,11.02696,39.382,41.12,3.56,41.2738173665,136.73,37.80672,11.02696,39.382,37.80672,11.02696,39.382,0.0,0.0,0.0,135.883
2019-08-08 06:00:00,75.05056,13.42308,76.2414954798,33.13056,9.66308,34.511,41.92,3.76,42.0882881572,136.64,33.13056,9.66308,34.511,33.13056,9.66308,34.511,0.0,0.0,0.0,135.883
2019-08-08 06:30:00,74.24544,9.75492,74.8835350728,26.72544,7.79492,27.839,47.52,1.96,47.5604036989,137.17,26.72544,7.79492,27.839,26.72544,7.79492,27.839,0.0,0.0,0.0,135.883
2019-08-08 07:00:00,64.18016,5.26088,64.3954175078,15.02016,4.38088,15.646,49.16,0.88,49.1678756913,137.29,15.02016,4.38088,15.646,15.02016,4.38088,15.646,0.0,0.0,0.0,135.883
2019-08-08 07:30:00,61.0496,5.2478,61.2747343119,15.2496,4.4478,15.885,45.8,0.8,45.8069863667,136.22,15.2496,4.4478,15.885,15.2496,4.4478,15.885,0.0,0.0,0.0,135.883
2019-08-08 08:00:00,69.1544,9.1317,69.7547058215,18.5544,5.4117,19.3275,50.6,3.7199999999999998,50.7365588112,135.3,18.5544,5.4117,19.3275,18.5544,5.4117,19.3275,0.0,0.0,0.0,135.883
2019-08-08 08:30:00,65.69104,11.22322,66.6428796155,18.73104,5.46322,19.5115,46.96,5.76,47.3119350693,135.06,18.73104,5.46322,19.5115,18.73104,5.46322,19.5115,0.0,0.0,0.0,135.883
2019-08-08 09:00:00,60.11568,11.74874,61.2529825678,20.39568,5.94874,21.2455,39.72,5.8,40.1412306737,135.1,20.39568,5.94874,21.2455,20.39568,5.94874,21.2455,0.0,0.0,0.0,135.883
2019-08-08 09:30:00,54.17232,13.40026,55.8050824052,23.45232,6.84026,24.4295,30.72,6.5600000000000005,31.4126089334,134.99,23.45232,6.84026,24.4295,23.45232,6.84026,24.4295,0.0,0.0,0.0,135.883
2019-08-08 10:00:00,55.7024,13.5032,57.3157375945,23.9424,6.9832,24.94,31.76,6.52,32.4223379786,135.13,23.9424,6.9832,24.94,23.9424,6.9832,24.94,0.0,0.0,0.0,135.883
2019-08-08 10:30:00,52.05168,14.63174,54.0690780969,27.81168,8.11174,28.9705,24.24,6.52,25.1015537368,135.32,27.81168,8.11174,28.9705,27.81168,8.11174,28.9705,0.0,0.0,0.0,135.883
2019-08-08 11:00:00,52.444,17.3145,55.228299324299996,32.484,9.4745,33.8375,19.96,7.84,21.4445144501,135.14,32.484,9.4745,33.8375,32.484,9.4745,33.8375,0.0,0.0,0.0,135.883
2019-08-08 11:30:00,58.20544,17.86992,60.88684001,33.56544,9.78992,34.964,24.64,8.08,25.9309853264,134.98,33.56544,9.78992,34.964,33.56544,9.78992,34.964,0.0,0.0,0.0,135.883
2019-08-08 12:00:00,62.615520000000004,19.61786,65.6167949221,39.69552,11.57786,41.3495,22.92,8.04,24.2892568845,135.01,39.69552,11.57786,41.3495,39.69552,11.57786,41.3495,0.0,0.0,0.0,135.883
2019-08-08 12:30:00,66.16,18.98,68.8286713514,37.92,11.06,39.5,28.24,7.92,29.3295755169,135.06,37.92,11.06,39.5,37.92,11.06,39.5,0.0,0.0,0.0,135.883
2019-08-08 13:00:00,59.76624,20.82682,63.2910726331,42.60624,12.42682,44.3815,17.16,8.4,19.1056431454,135.12,42.60624,12.42682,44.3815,42.60624,12.42682,44.3815,0.0,0.0,0.0,135.883
2019-08-08 13:30:00,62.67952,20.15986,65.8417966238,41.27952,12.039860000000001,42.9995,21.4,8.12,22.8887395896,135.2,41.27952,12.039860000000001,42.9995,41.27952,12.039860000000001,42.9995,0.0,0.0,0.0,135.883
2019-08-08 14:00:00,58.23008,20.41044,61.7035515817,40.63008,11.85044,42.323,17.6,8.56,19.5712442119,135.1,40.63008,11.85044,42.323,40.63008,11.85044,42.323,0.0,0.0,0.0,135.883
2019-08-08 14:30:00,49.90256,17.34158,52.8298768828,32.30256,9.42158,33.6485,17.6,7.92,19.2999067355,135.13,32.30256,9.42158,33.6485,32.30256,9.42158,33.6485,0.0,0.0,0.0,135.883
2019-08-08 15:00:00,52.188,17.5215,55.0507975078,31.548000000000002,9.2015,32.8625,20.64,8.32,22.2538086628,135.07,31.548000000000002,9.2015,32.8625,31.548000000000002,9.2015,32.8625,0.0,0.0,0.0,135.883
2019-08-08 15:30:00,55.55152,14.62586,57.4446442678,24.91152,7.26586,25.9495,30.64,7.36,31.5115724774,135.24,24.91152,7.26586,25.9495,24.91152,7.26586,25.9495,0.0,0.0,0.0,135.883
2019-08-08 16:00:00,56.44064,12.72852,57.8581114884,18.68064,5.44852,19.459,37.76,7.28,38.4553767372,135.16,18.68064,5.44852,19.459,18.68064,5.44852,19.459,0.0,0.0,0.0,135.883
2019-08-08 16:30:00,58.84496,13.69978,60.418650179,22.28496,6.49978,23.2135,36.56,7.2,37.2622275233,135.35,22.28496,6.49978,23.2135,22.28496,6.49978,23.2135,0.0,0.0,0.0,135.883
2019-08-08 17:00:00,60.89504,12.48772,62.1622799405,18.81504,5.48772,19.599,42.08,7.0,42.6582512534,135.44,18.81504,5.48772,19.599,18.81504,5.48772,19.599,0.0,0.0,0.0,135.883
2019-08-08 17:30:00,63.55056,11.04558,64.5033217273,17.71056,5.16558,18.4485,45.84,5.88,46.215581788,135.44,17.71056,5.16558,18.4485,17.71056,5.16558,18.4485,0.0,0.0,0.0,135.883
2019-08-08 18:00:00,73.20832,12.65576,74.2941880526,27.20832,7.93576,28.342,46.0,4.72,46.2415224663,135.68,27.20832,7.93576,28.342,27.20832,7.93576,28.342,0.0,0.0,0.0,135.883
2019-08-08 18:30:00,81.7696,13.3228,82.8478393442,30.7296,8.9628,32.01,51.04,4.36,51.2258840822,135.59,30.7296,8.9628,32.01,30.7296,8.9628,32.01,0.0,0.0,0.0,135.883
2019-08-08 19:00:00,85.53248,13.20864,86.5463650629,31.57248,9.20864,32.888,53.96,4.0,54.1080548532,135.69,31.57248,9.20864,32.888,31.57248,9.20864,32.888,0.0,0.0,0.0,135.883
2019-08-08 19:30:00,87.80912000000001,12.55766,88.702516198,28.92912,8.43766,30.1345,58.88,4.12,59.023968013,135.53,28.92912,8.43766,30.1345,28.92912,8.43766,30.1345,0.0,0.0,0.0,135.883
2019-08-08 20:00:00,88.88688,12.42034,89.750444466,29.00688,8.46034,30.2155,59.88,3.96,60.0107990282,135.5,29.00688,8.46034,30.2155,29.00688,8.46034,30.2155,0.0,0.0,0.0,135.883
2019-08-08 20:30:00,90.84304,12.18422,91.6564953151,28.88304,8.42422,30.0865,61.96,3.76,62.073981667,135.67,28.88304,8.42422,30.0865,28.88304,8.42422,30.0865,0.0,0.0,0.0,135.883
2019-08-08 21:00:00,86.70896,10.83178,87.3828999419,26.02896,7.59178,27.1135,60.68,3.24,60.7664381053,135.67,26.02896,7.59178,27.1135,26.02896,7.59178,27.1135,0.0,0.0,0.0,135.883
2019-08-08 21:30:00,93.62256,12.19658,94.4136658787,30.02256,8.75658,31.2735,63.6,3.44,63.6929635046,135.38,30.02256,8.75658,31.2735,30.02256,8.75658,31.2735,0.0,0.0,0.0,135.883
2019-08-08 22:00:00,91.94848,10.99164,92.6031269677,32.74848,9.55164,34.113,59.2,1.44,59.2175109237,135.69,32.74848,9.55164,34.113,32.74848,9.55164,34.113,0.0,0.0,0.0,135.883
2019-08-08 22:30:00,87.30112,10.14116,87.8881600638,32.30112,9.42116,33.647,55.0,0.72,55.0047125254,135.63,32.30112,9.42116,33.647,32.30112,9.42116,33.647,0.0,0.0,0.0,135.883
2019-08-08 23:00:00,80.49472,9.08596,81.0058924832,30.05472,8.76596,31.307,50.44,0.32,50.4410150572,135.27,30.05472,8.76596,31.307,30.05472,8.76596,31.307,0.0,0.0,0.0,135.883
2019-08-08 23:30:00,72.86752,8.88136,73.4067709847,25.78752,7.52136,26.862,47.08,1.3599999999999999,47.0996390644,135.71,25.78752,7.52136,26.862,25.78752,7.52136,26.862,0.0,0.0,0.0,135.883
2019-08-09 00:00:00,69.6216,9.3063,70.2408314746,24.5016,7.1463,25.5225,45.12,2.16,45.1716725393,136.13,24.5016,7.1463,25.5225,24.5016,7.1463,25.5225,0.0,0.0,0.0,135.883
2019-08-09 00:30:00,67.12816,10.17238,67.8945298227,23.76816,6.93238,24.7585,43.36,3.24,43.4808831557,136.24,23.76816,6.93238,24.7585,23.76816,6.93238,24.7585,0.0,0.0,0.0,135.883
2019-08-09 01:00:00,62.3424,10.0382,63.1453901485,20.7024,6.0382,21.565,41.64,4.0,41.8316817735,136.46,20.7024,6.0382,21.565,20.7024,6.0382,21.565,0.0,0.0,0.0,135.883
2019-08-09 01:30:00,69.11072,12.92896,70.3096695029,28.83072,8.40896,30.032,40.28,4.52,40.5328114001,136.46,28.83072,8.40896,30.032,28.83072,8.40896,30.032,0.0,0.0,0.0,135.883
2019-08-09 02:00:00,78.11808,17.01444,79.9495190192,39.95808,11.65444,41.623,38.16,5.36,38.5345974418,136.68,39.95808,11.65444,41.623,39.95808,11.65444,41.623,0.0,0.0,0.0,135.883
2019-08-09 02:30:00,89.86304,20.20172,92.1057840149,51.98304,15.16172,54.149,37.88,5.04,38.2138194898,136.48,51.98304,15.16172,54.149,51.98304,15.16172,54.149,0.0,0.0,0.0,135.883
2019-08-09 03:00:00,79.90816,16.53988,81.6019709627,41.34816,12.05988,43.071,38.56,4.48,38.819376605,136.71,41.34816,12.05988,43.071,41.34816,12.05988,43.071,0.0,0.0,0.0,135.883
2019-08-09 03:30:00,59.73312,9.83716,60.5377183399,20.01312,5.83716,20.847,39.72,4.0,39.9209017934,136.76,20.01312,5.83716,20.847,20.01312,5.83716,20.847,0.0,0.0,0.0,135.883
2019-08-09 04:00:00,57.08736,8.95548,57.7855284115,17.12736,4.99548,17.841,39.96,3.96,40.1557368255,136.73,17.12736,4.99548,17.841,17.12736,4.99548,17.841,0.0,0.0,0.0,135.883
2019-08-09 04:30:00,80.068,15.6965,81.5920629489,40.788,11.8965,42.4875,39.28,3.8,39.4633804938,136.51,40.788,11.8965,42.4875,40.788,11.8965,42.4875,0.0,0.0,0.0,135.883
2019-08-09 05:00:00,99.20848,21.84414,101.5848854715,61.72848,18.00414,64.3005,37.48,3.84,37.6761993837,136.58,61.72848,18.00414,64.3005,61.72848,18.00414,64.3005,0.0,0.0,0.0,135.883
2019-08-09 05:30:00,101.13152,22.66836,103.6409131695,63.73152,18.58836,66.387,37.4,4.08,37.6218872467,135.97,63.73152,18.58836,66.387,63.73152,18.58836,66.387,0.0,0.0,0.0,135.883
2019-08-09 06:00:00,98.87456,21.48508,101.1819513441,59.67456,17.40508,62.161,39.2,4.08,39.4117545917,136.01,59.67456,17.40508,62.161,59.67456,17.40508,62.161,0.0,0.0,0.0,135.883
2019-08-09 06:30:00,99.83840000000001,19.7962,101.7820988632,57.0384,16.6362,59.415,42.8,3.16,42.9164956631,135.78,57.0384,16.6362,59.415,57.0384,16.6362,59.415,0.0,0.0,0.0,135.883
2019-08-09 07:00:00,96.50784,16.60812,97.9264664501,49.94784,14.56812,52.029,46.56,2.04,46.604669294,135.23,49.94784,14.56812,52.029,49.94784,14.56812,52.029,0.0,0.0,0.0,135.883
2019-08-09 07:30:00,109.13424,17.80082,110.5764510782,58.97424,17.20082,61.4315,50.16,0.6000000000000001,50.1635883884,135.34,58.97424,17.20082,61.4315,58.97424,17.20082,61.4315,0.0,0.0,0.0,135.883
2019-08-09 08:00:00,116.64864,20.96752,118.5181087801,64.20864,18.72752,66.884,52.44,2.24,52.4878195394,134.53,64.20864,18.72752,66.884,64.20864,18.72752,66.884,0.0,0.0,0.0,135.883
2019-08-09 08:30:00,102.64656,18.35858,104.2753745591,49.36656,14.39858,51.4235,53.28,3.96,53.4269594868,134.82,49.36656,14.39858,51.4235,49.36656,14.39858,51.4235,0.0,0.0,0.0,135.883
2019-08-09 09:00:00,111.54512,20.04066,113.331115979,54.58512,15.92066,56.8595,56.96,4.12,57.1088084274,134.51,54.58512,15.92066,56.8595,54.58512,15.92066,56.8595,0.0,0.0,0.0,135.883
2019-08-09 09:30:00,117.51872,23.36296,119.8185188124,62.95872,18.36296,65.582,54.56,5.0,54.788626557,134.24,62.95872,18.36296,65.582,62.95872,18.36296,65.582,0.0,0.0,0.0,135.883
2019-08-09 10:00:00,122.128,26.314,124.9306806993,74.448,21.714,77.55,47.68,4.6,47.901382026,134.94,74.448,21.714,77.55,74.448,21.714,77.55,0.0,0.0,0.0,135.883
2019-08-09 10:30:00,107.85632,26.33976,111.025982188,72.61632,21.17976,75.642,35.24,5.16,35.6157717872,135.52,72.61632,21.17976,75.642,72.61632,21.17976,75.642,0.0,0.0,0.0,135.883
2019-08-09 11:00:00,101.8656,27.4108,105.4891104333,72.5856,21.1708,75.61,29.28,6.24,29.9375349687,135.55,72.5856,21.1708,75.61,72.5856,21.1708,75.61,0.0,0.0,0.0,135.883
2019-08-09 11:30:00,115.71216,35.15438,120.9344219197,96.39216,28.11438,100.4085,19.32,7.04,20.5626846496,135.55,96.39216,28.11438,100.4085,96.39216,28.11438,100.4085,0.0,0.0,0.0,135.883
2019-08-09 12:00:00,115.4216,35.8213,120.8524359715,96.6216,28.1813,100.6475,18.8,7.64,20.2930924208,135.27,96.6216,28.1813,100.6475,96.6216,28.1813,100.6475,0.0,0.0,0.0,135.883
2019-08-09 12:30:00,113.57872,37.76546,119.6927550266,101.77872,29.68546,106.0195,11.8,8.08,14.3012726706,135.24,101.77872,29.68546,106.0195,101.77872,29.68546,106.0195,0.0,0.0,0.0,135.883
2019-08-09 13:00:00,99.57072,33.30646,104.9935643697,89.37072,26.06646,93.0945,10.2,7.24,12.5083012436,135.33,89.37072,26.06646,93.0945,89.37072,26.06646,93.0945,0.0,0.0,0.0,135.883
2019-08-09 13:30:00,109.50864,36.18002,115.330551381,97.98864,28.58002,102.0715,11.52,7.6,13.8011014053,135.29,97.98864,28.58002,102.0715,97.98864,28.58002,102.0715,0.0,0.0,0.0,135.883
2019-08-09 14:00:00,111.18816,37.29488,117.2762337322,100.98816,29.45488,105.196,10.2,7.84,12.8648979786,135.13,100.98816,29.45488,105.196,100.98816,29.45488,105.196,0.0,0.0,0.0,135.883
2019-08-09 14:30:00,125.94032,39.89926,132.1094816819,110.74032,32.29926,115.3545,15.2,7.6,16.994116629,135.04,110.74032,32.29926,115.3545,110.74032,32.29926,115.3545,0.0,0.0,0.0,135.883
2019-08-09 15:00:00,123.84864,41.66752,130.6700725216,116.52864,33.98752,121.384,7.32,7.68,10.6096559793,135.24,116.52864,33.98752,121.384,116.52864,33.98752,121.384,0.0,0.0,0.0,135.883
2019-08-09 15:30:00,135.0864,41.4852,141.3129763468,118.6464,34.6052,123.59,16.44,6.88,17.8215599766,135.63,118.6464,34.6052,123.59,118.6464,34.6052,123.59,0.0,0.0,0.0,135.883
2019-08-09 16:00:00,135.02272,37.91496,140.2450680345,108.46272,31.63496,112.982,26.56,6.28,27.2923432486,135.63,108.46272,31.63496,112.982,108.46272,31.63496,112.982,0.0,0.0,0.0,135.883
2019-08-09 16:30:00,132.5912,38.1891,137.981280166,112.8312,32.9091,117.5325,19.76,5.28,20.4532637982,135.63,112.8312,32.9091,117.5325,112.8312,32.9091,117.5325,0.0,0.0,0.0,135.883
2019-08-09 17:00:00,143.56032,32.69676,147.2366924139,100.72032,29.37676,104.917,42.84,3.32,42.9684535444,135.82,100.72032,29.37676,104.917,100.72032,29.37676,104.917,0.0,0.0,0.0,135.883
2019-08-09 17:30:00,148.868,30.3115,151.9225738863,96.108,28.0315,100.1125,52.76,2.2800000000000002,52.8092416155,136.3,96.108,28.0315,100.1125,96.108,28.0315,100.1125,0.0,0.0,0.0,135.883
2019-08-09 18:00:00,138.92096,29.03528,141.9227980699,97.08096,28.31528,101.126,41.84,0.72,41.8461945701,136.26,97.08096,28.31528,101.126,97.08096,28.31528,101.126,0.0,0.0,0.0,135.883
2019-08-09 18:30:00,141.45344,29.89392,144.5777373623,99.61344,29.05392,103.764,41.84,0.84,41.8484312729,136.54,99.61344,29.05392,103.764,99.61344,29.05392,103.764,0.0,0.0,0.0,135.883
2019-08-09 19:00:00,144.7584,28.8812,147.61137518499999,95.3184,27.8012,99.29,49.44,1.08,49.4517947096,136.54,95.3184,27.8012,99.29,95.3184,27.8012,99.29,0.0,0.0,0.0,135.883
2019-08-09 19:30:00,143.80736,28.81048,146.6649261003,93.56736,27.29048,97.466,50.24,1.52,50.2629883712,136.34,93.56736,27.29048,97.466,93.56736,27.29048,97.466,0.0,0.0,0.0,135.883
2019-08-09 20:00:00,141.09424,27.97082,143.8400199272,90.41424,26.37082,94.1815,50.68,1.6,50.7052502213,136.24,90.41424,26.37082,94.1815,90.41424,26.37082,94.1815,0.0,0.0,0.0,135.883
2019-08-09 20:30:00,134.9024,26.3182,137.4456444454,84.0624,24.5182,87.565,50.84,1.8,50.8718546939,136.13,84.0624,24.5182,87.565,84.0624,24.5182,87.565,0.0,0.0,0.0,135.883
2019-08-09 21:00:00,130.0544,25.1892,132.4712903085,79.0944,23.0692,82.39,50.96,2.12,51.0040782683,135.96,79.0944,23.0692,82.39,79.0944,23.0692,82.39,0.0,0.0,0.0,135.883
2019-08-09 21:30:00,139.80976,27.77118,142.54124817,88.76976,25.89118,92.4685,51.04,1.88,51.0746120886,135.96,88.76976,25.89118,92.4685,88.76976,25.89118,92.4685,0.0,0.0,0.0,135.883
2019-08-09 22:00:00,138.96512,29.42816,142.0468978105,90.88512,26.50816,94.672,48.08,2.92,48.1685872743,136.37,90.88512,26.50816,94.672,90.88512,26.50816,94.672,0.0,0.0,0.0,135.883
2019-08-09 22:30:00,137.4712,29.9991,140.7063496444,91.4712,26.6791,95.2825,46.0,3.32,46.1196530776,136.67,91.4712,26.6791,95.2825,91.4712,26.6791,95.2825,0.0,0.0,0.0,135.883
2019-08-09 23:00:00,136.63568,30.24874,139.9439006197,91.91568,26.80874,95.7455,44.72,3.44,44.8521125478,136.71,91.91568,26.80874,95.7455,91.91568,26.80874,95.7455,0.0,0.0,0.0,135.883
2019-08-09 23:30:00,133.86656,30.50608,137.2984952692,91.42656,26.66608,95.236,42.44,3.84,42.6133687943,137.3,91.42656,26.66608,95.236,91.42656,26.66608,95.236,0.0,0.0,0.0,135.883
2019-08-10 00:00:00,130.97904,31.50222,134.7141372843,91.13904,26.58222,94.9365,39.84,4.92,40.1426456527,137.88,91.13904,26.58222,94.9365,91.13904,26.58222,94.9365,0.0,0.0,0.0,135.883
2019-08-10 00:30:00,129.53792,32.45856,133.5426180483,91.53792,26.69856,95.352,38.0,5.76,38.4340682208,137.96,91.53792,26.69856,95.352,91.53792,26.69856,95.352,0.0,0.0,0.0,135.883
2019-08-10 01:00:00,129.10192,33.00306,133.2535467335,92.58192,27.00306,96.4395,36.52,6.0,37.0095987549,138.45,92.58192,27.00306,96.4395,92.58192,27.00306,96.4395,0.0,0.0,0.0,135.883
2019-08-10 01:30:00,123.4024,31.7357,127.4178440418,87.0024,25.3757,90.6275,36.4,6.36,36.9514492273,138.59,87.0024,25.3757,90.6275,87.0024,25.3757,90.6275,0.0,0.0,0.0,135.883
2019-08-10 02:00:00,119.40848,31.71414,123.5482568548,84.04848,24.51414,87.5505,35.36,7.2,36.0855871506,138.71,84.04848,24.51414,87.5505,84.04848,24.51414,87.5505,0.0,0.0,0.0,135.883
2019-08-10 02:30:00,125.152,33.141,129.4656285854,90.312,26.341,94.075,34.84,6.8,35.4974027219,138.81,90.312,26.341,94.075,90.312,26.341,94.075,0.0,0.0,0.0,135.883
2019-08-10 03:00:00,125.68304,33.06922,129.9607627519,91.16304,26.58922,94.9615,34.52,6.48,35.1229383737,138.81,91.16304,26.58922,94.9615,91.16304,26.58922,94.9615,0.0,0.0,0.0,135.883
2019-08-10 03:30:00,122.80688,31.89534,126.8812140904,87.68688,25.57534,91.3405,35.12,6.32,35.6841253221,138.9,87.68688,25.57534,91.3405,87.68688,25.57534,91.3405,0.0,0.0,0.0,135.883
2019-08-10 04:00:00,122.81888000000001,31.17384,126.7133993893,86.85888,25.33384,90.478,35.96,5.84,36.431129546,139.0,86.85888,25.33384,90.478,86.85888,25.33384,90.478,0.0,0.0,0.0,135.883
2019-08-10 04:30:00,127.37472,32.40096,131.4311283677,91.61472,26.72096,95.432,35.76,5.68,36.2082863444,138.96,91.61472,26.72096,95.432,91.61472,26.72096,95.432,0.0,0.0,0.0,135.883
2019-08-10 05:00:00,127.40368,32.73774,131.5426063975,92.08368,26.85774,95.9205,35.32,5.88,35.806100039,139.04,92.08368,26.85774,95.9205,92.08368,26.85774,95.9205,0.0,0.0,0.0,135.883
2019-08-10 05:30:00,127.14144,33.42792,131.462434181,91.98144,26.82792,95.814,35.16,6.6,35.7740911834,139.07,91.98144,26.82792,95.814,91.98144,26.82792,95.814,0.0,0.0,0.0,135.883
2019-08-10 06:00:00,127.516,33.1755,131.7609352435,92.076,26.8555,95.9125,35.44,6.32,35.9991111001,139.01,92.076,26.8555,95.9125,92.076,26.8555,95.9125,0.0,0.0,0.0,135.883
2019-08-10 06:30:00,128.83984,33.07662,133.0179204538,92.55984,26.99662,96.4165,36.28,6.08,36.7859320937,138.88,92.55984,26.99662,96.4165,92.55984,26.99662,96.4165,0.0,0.0,0.0,135.883
2019-08-10 07:00:00,130.41792,32.42356,134.3879499814,93.33792,27.22356,97.227,37.08,5.2,37.4428417725,138.48,93.33792,27.22356,97.227,93.33792,27.22356,97.227,0.0,0.0,0.0,135.883
2019-08-10 07:30:00,132.44416,32.66788,136.4135107011,95.68416,27.90788,99.671,36.76,4.76,37.0669016779,138.05,95.68416,27.90788,99.671,95.68416,27.90788,99.671,0.0,0.0,0.0,135.883
2019-08-10 08:00:00,133.28352,32.68936,137.2337092729,98.36352,28.68936,102.462,34.92,4.0,35.1483484676,137.82,98.36352,28.68936,102.462,98.36352,28.68936,102.462,0.0,0.0,0.0,135.883
2019-08-10 08:30:00,134.08816,32.82738,138.0480768785,101.16816,29.50738,105.3835,32.92,3.32,33.0869883791,137.59,101.16816,29.50738,105.3835,101.16816,29.50738,105.3835,0.0,0.0,0.0,135.883
2019-08-10 09:00:00,135.48688,33.16034,139.485851616,104.36688,30.44034,108.7155,31.12,2.7199999999999998,31.2386427362,137.66,104.36688,30.44034,108.7155,104.36688,30.44034,108.7155,0.0,0.0,0.0,135.883
2019-08-10 09:30:00,139.96848,31.38414,143.4438553478,102.52848,29.90414,106.8005,37.44,1.48,37.4692407182,137.34,102.52848,29.90414,106.8005,102.52848,29.90414,106.8005,0.0,0.0,0.0,135.883
2019-08-10 10:00:00,134.8872,32.0021,138.6314939985,105.6072,30.8021,110.0075,29.28,1.2,29.3045798468,137.37,105.6072,30.8021,110.0075,105.6072,30.8021,110.0075,0.0,0.0,0.0,135.883
2019-08-10 10:30:00,135.70672,32.13946,139.4605992467,105.66672,30.81946,110.0695,30.04,1.32,30.0689873458,137.32,105.66672,30.81946,110.0695,105.66672,30.81946,110.0695,0.0,0.0,0.0,135.883
2019-08-10 11:00:00,133.73088,31.96484,137.4979973011,104.93088,30.60484,109.303,28.8,1.3599999999999999,28.8320932296,137.27,104.93088,30.60484,109.303,104.93088,30.60484,109.303,0.0,0.0,0.0,135.883
2019-08-10 11:30:00,140.76128,30.31204,143.9880471296,100.36128,29.27204,104.543,40.4,1.04,40.4133839217,137.13,100.36128,29.27204,104.543,100.36128,29.27204,104.543,0.0,0.0,0.0,135.883
2019-08-10 12:00:00,133.01216,31.86188,136.775049278,104.85216,30.58188,109.221,28.16,1.28,28.1890758983,137.48,104.85216,30.58188,109.221,104.85216,30.58188,109.221,0.0,0.0,0.0,135.883
2019-08-10 12:30:00,130.97952,32.81236,135.0269811119,107.69952,31.41236,112.187,23.28,1.4,23.3220582282,137.68,107.69952,31.41236,112.187,107.69952,31.41236,112.187,0.0,0.0,0.0,135.883
2019-08-10 13:00:00,133.18576,32.58918,137.1149201212,106.38576,31.02918,110.8185,26.8,1.56,26.8453645906,137.78,106.38576,31.02918,110.8185,106.38576,31.02918,110.8185,0.0,0.0,0.0,135.883
2019-08-10 13:30:00,128.82832,32.99326,132.9860565603,106.94832,31.19326,111.4045,21.88,1.8,21.9539153683,137.88,106.94832,31.19326,111.4045,106.94832,31.19326,111.4045,0.0,0.0,0.0,135.883
2019-08-10 14:00:00,127.35104,33.53572,131.6925658684,109.63104,31.97572,114.199,17.72,1.56,17.7885356339,137.61,109.63104,31.97572,114.199,109.63104,31.97572,114.199,0.0,0.0,0.0,135.883
2019-08-10 14:30:00,127.66096,33.19778,131.9068357025,107.10096,31.23778,111.5635,20.56,1.96,20.6532128251,137.56,107.10096,31.23778,111.5635,107.10096,31.23778,111.5635,0.0,0.0,0.0,135.883
2019-08-10 15:00:00,127.3328,32.4604,131.405173125,103.6128,30.2204,107.93,23.72,2.24,23.8255325229,137.65,103.6128,30.2204,107.93,103.6128,30.2204,107.93,0.0,0.0,0.0,135.883
2019-08-10 15:30:00,122.19536,34.13698,126.8741085054,110.59536,32.25698,115.2035,11.6,1.88,11.7513573684,137.76,110.59536,32.25698,115.2035,110.59536,32.25698,115.2035,0.0,0.0,0.0,135.883
2019-08-10 16:00:00,123.09728,34.09004,127.7304629703,111.25728,32.45004,115.893,11.84,1.6400000000000001,11.953041454000001,137.68,111.25728,32.45004,115.893,111.25728,32.45004,115.893,0.0,0.0,0.0,135.883
2019-08-10 16:30:00,125.09584,34.11462,129.6640909545,111.61584,32.55462,116.2665,13.48,1.56,13.5699668386,137.5,111.61584,32.55462,116.2665,111.61584,32.55462,116.2665,0.0,0.0,0.0,135.883
2019-08-10 17:00:00,136.18592,32.69756,140.0561859976,104.42592,30.45756,108.777,31.76,2.24,31.8388944532,137.37,104.42592,30.45756,108.777,104.42592,30.45756,108.777,0.0,0.0,0.0,135.883
2019-08-10 17:30:00,139.31248,31.46114,142.8207632449,97.99248,28.58114,102.0755,41.32,2.88,41.4202462571,137.22,97.99248,28.58114,102.0755,97.99248,28.58114,102.0755,0.0,0.0,0.0,135.883
2019-08-10 18:00:00,139.76832,32.22576,143.4352916238,98.00832,28.58576,102.092,41.76,3.64,41.9183396618,137.04,98.00832,28.58576,102.092,98.00832,28.58576,102.092,0.0,0.0,0.0,135.883
2019-08-10 18:30:00,140.32576,32.97168,144.1473225613,96.72576,28.21168,100.756,43.6,4.76,43.8590651975,136.57,96.72576,28.21168,100.756,96.72576,28.21168,100.756,0.0,0.0,0.0,135.883
2019-08-10 19:00:00,140.1024,33.0582,143.9497380095,96.0624,28.0182,100.065,44.04,5.04,44.3274542468,136.61,96.0624,28.0182,100.065,96.0624,28.0182,100.065,0.0,0.0,0.0,135.883
2019-08-10 19:30:00,140.75728,32.67754,144.500634924,94.75728,27.63754,98.7055,46.0,5.04,46.2752806583,136.65,94.75728,27.63754,98.7055,94.75728,27.63754,98.7055,0.0,0.0,0.0,135.883
2019-08-10 20:00:00,140.31088,32.44234,144.0126677451,93.95088,27.40234,97.8655,46.36,5.04,46.633155587,136.57,93.95088,27.40234,97.8655,93.95088,27.40234,97.8655,0.0,0.0,0.0,135.883
2019-08-10 20:30:00,140.14704,32.50122,143.8663342212,93.46704,27.26122,97.3615,46.68,5.24,46.9731838393,136.57,93.46704,27.26122,97.3615,93.46704,27.26122,97.3615,0.0,0.0,0.0,135.883
2019-08-10 21:00:00,140.20864,31.90252,143.7923277265,92.64864,27.02252,96.509,47.56,4.88,47.8097061275,136.28,92.64864,27.02252,96.509,92.64864,27.02252,96.509,0.0,0.0,0.0,135.883
2019-08-10 21:30:00,140.49696,31.09828,143.8975287773,92.49696,26.97828,96.351,48.0,4.12,48.1764921928,136.19,92.49696,26.97828,96.351,92.49696,26.97828,96.351,0.0,0.0,0.0,135.883
2019-08-10 22:00:00,139.07792,32.14106,142.7435307447,92.91792,27.10106,96.7895,46.16,5.04,46.4343321261,136.64,92.91792,27.10106,96.7895,92.91792,27.10106,96.7895,0.0,0.0,0.0,135.883
2019-08-10 22:30:00,136.2968,32.1599,140.0395546203,92.2968,26.9199,96.1425,44.0,5.24,44.3109196474,137.23,92.2968,26.9199,96.1425,92.2968,26.9199,96.1425,0.0,0.0,0.0,135.883
2019-08-10 23:00:00,133.53296,33.01378,137.5534844206,91.93296,26.81378,95.7635,41.6,6.2,42.0594816896,137.71,91.93296,26.81378,95.7635,91.93296,26.81378,95.7635,0.0,0.0,0.0,135.883
2019-08-10 23:30:00,131.8224,33.9182,136.1160880756,92.7024,27.0382,96.565,39.12,6.88,39.7203826769,136.98,92.7024,27.0382,96.565,92.7024,27.0382,96.565,0.0,0.0,0.0,135.883
2019-08-11 00:00:00,128.68672,34.52196,133.2367728017,92.16672,26.88196,96.007,36.52,7.64,37.3105883095,138.02,92.16672,26.88196,96.007,92.16672,26.88196,96.007,0.0,0.0,0.0,135.883
2019-08-11 00:30:00,127.25856,34.60208,131.8789029132,91.61856,26.72208,95.436,35.64,7.88,36.5007397185,138.32,91.61856,26.72208,95.436,91.61856,26.72208,95.436,0.0,0.0,0.0,135.883
2019-08-11 01:00:00,126.03392,34.52656,130.6775892646,91.63392,26.72656,95.452,34.4,7.8,35.273219303,138.42,91.63392,26.72656,95.452,91.63392,26.72656,95.452,0.0,0.0,0.0,135.883
2019-08-11 01:30:00,124.85504,34.69772,129.5866998831,91.53504,26.69772,95.349,33.32,8.0,34.2669286631,138.19,91.53504,26.69772,95.349,91.53504,26.69772,95.349,0.0,0.0,0.0,135.883
2019-08-11 02:00:00,123.79552,34.82536,128.6006861226,90.87552,26.50536,94.662,32.92,8.32,33.9550997642,138.16,90.87552,26.50536,94.662,90.87552,26.50536,94.662,0.0,0.0,0.0,135.883
2019-08-11 02:30:00,122.384,34.482,127.1489354261,90.384,26.362,94.15,32.0,8.12,33.0141545401,138.27,90.384,26.362,94.15,90.384,26.362,94.15,0.0,0.0,0.0,135.883
2019-08-11 03:00:00,123.83664,34.49902,128.5523075929,90.71664,26.45902,94.4965,33.12,8.04,34.0819013554,138.42,90.71664,26.45902,94.4965,90.71664,26.45902,94.4965,0.0,0.0,0.0,135.883
2019-08-11 03:30:00,125.36512,34.02316,129.8999181255,91.00512,26.54316,94.797,34.36,7.48,35.1647550823,137.85,91.00512,26.54316,94.797,91.00512,26.54316,94.797,0.0,0.0,0.0,135.883
2019-08-11 04:00:00,125.2248,33.7839,129.7019754447,91.1448,26.5839,94.9425,34.08,7.2,34.8322609085,137.79,91.1448,26.5839,94.9425,91.1448,26.5839,94.9425,0.0,0.0,0.0,135.883
2019-08-11 04:30:00,125.41888,33.85384,129.9075746183,91.65888,26.73384,95.478,33.76,7.12,34.502637580300004,137.82,91.65888,26.73384,95.478,91.65888,26.73384,95.478,0.0,0.0,0.0,135.883
2019-08-11 05:00:00,124.08928,33.98604,128.6592411209,91.28928,26.62604,95.093,32.8,7.36,33.615615419,137.82,91.28928,26.62604,95.093,91.28928,26.62604,95.093,0.0,0.0,0.0,135.883
2019-08-11 05:30:00,124.23872,34.30796,128.8886948751,91.15872,26.58796,94.957,33.08,7.72,33.9688798756,137.88,91.15872,26.58796,94.957,91.15872,26.58796,94.957,0.0,0.0,0.0,135.883
2019-08-11 06:00:00,123.6352,35.0986,128.5207158438,91.6752,26.7386,95.495,31.96,8.36,33.0353023295,138.03,91.6752,26.7386,95.495,91.6752,26.7386,95.495,0.0,0.0,0.0,135.883
2019-08-11 06:30:00,125.04176,35.20218,129.9024065237,92.44176,26.96218,96.2935,32.6,8.24,33.6252524154,137.95,92.44176,26.96218,96.2935,92.44176,26.96218,96.2935,0.0,0.0,0.0,135.883
2019-08-11 07:00:00,130.08048,34.37514,134.5458342984,93.72048,27.33514,97.6255,36.36,7.04,37.0352696764,138.26,93.72048,27.33514,97.6255,93.72048,27.33514,97.6255,0.0,0.0,0.0,135.883
2019-08-11 07:30:00,128.79568,34.69874,133.3878920452,96.47568,28.13874,100.4955,32.32,6.5600000000000005,32.9790236362,138.47,96.47568,28.13874,100.4955,96.47568,28.13874,100.4955,0.0,0.0,0.0,135.883
2019-08-11 08:00:00,128.46544,35.12242,133.180154907,99.98544,29.16242,104.1515,28.48,5.96,29.09694142,138.0,99.98544,29.16242,104.1515,99.98544,29.16242,104.1515,0.0,0.0,0.0,135.883
2019-08-11 08:30:00,128.55136,35.11748,133.2617332898,103.67136,30.23748,107.991,24.88,4.88,25.354068707,138.0,103.67136,30.23748,107.991,103.67136,30.23748,107.991,0.0,0.0,0.0,135.883
2019-08-11 09:00:00,129.56544,35.25492,134.2762548875,106.88544,31.17492,111.339,22.68,4.08,23.0440621419,137.69,106.88544,31.17492,111.339,106.88544,31.17492,111.339,0.0,0.0,0.0,135.883
2019-08-11 09:30:00,133.75728,34.29754,138.0845074693,104.83728,30.57754,109.2055,28.92,3.7199999999999998,29.1582715537,137.73,104.83728,30.57754,109.2055,104.83728,30.57754,109.2055,0.0,0.0,0.0,135.883
2019-08-11 10:00:00,136.72816,32.47238,140.531296158,100.08816,29.19238,104.2585,36.64,3.2800000000000002,36.78651927,137.42,100.08816,29.19238,104.2585,100.08816,29.19238,104.2585,0.0,0.0,0.0,135.883
2019-08-11 10:30:00,134.14496,32.36728,137.9946053583,100.82496,29.40728,105.026,33.32,2.96,33.451218214,137.5,100.82496,29.40728,105.026,100.82496,29.40728,105.026,0.0,0.0,0.0,135.883
2019-08-11 11:00:00,130.49168,32.64174,134.5123107357,105.33168,30.72174,109.7205,25.16,1.92,25.2331527955,137.45,105.33168,30.72174,109.7205,105.33168,30.72174,109.7205,0.0,0.0,0.0,135.883
2019-08-11 11:30:00,127.51504,31.87522,131.4386361625,105.99504,30.91522,110.4115,21.52,0.96,21.5414019971,137.34,105.99504,30.91522,110.4115,105.99504,30.91522,110.4115,0.0,0.0,0.0,135.883
2019-08-11 12:00:00,118.52352,26.69936,121.4935414646,89.48352,26.09936,93.212,29.04,0.6000000000000001,29.0461976858,137.34,89.48352,26.09936,93.212,89.48352,26.09936,93.212,0.0,0.0,0.0,135.883
2019-08-11 12:30:00,125.14,24.8625,127.5859063778,80.58,23.5025,83.9375,44.56,1.3599999999999999,44.5807492086,137.43,80.58,23.5025,83.9375,80.58,23.5025,83.9375,0.0,0.0,0.0,135.883
2019-08-11 13:00:00,104.77136,24.54498,107.6080569449,79.49136,23.18498,82.8035,25.28,1.3599999999999999,25.3165558479,137.49,79.49136,23.18498,82.8035,79.49136,23.18498,82.8035,0.0,0.0,0.0,135.883
2019-08-11 13:30:00,64.56032,11.26676,65.5360572464,30.40032,8.86676,31.667,34.16,2.4,34.2442053492,137.77,30.40032,8.86676,31.667,30.40032,8.86676,31.667,0.0,0.0,0.0,135.883
2019-08-11 14:00:00,70.55392,15.33156,72.2005011021,47.35392,13.81156,49.327,23.2,1.52,23.2497397835,137.92,47.35392,13.81156,49.327,47.35392,13.81156,49.327,0.0,0.0,0.0,135.883
2019-08-11 14:30:00,75.19424,17.99832,77.3182594993,53.75424,15.67832,55.994,21.44,2.32,21.5651570827,138.03,53.75424,15.67832,55.994,53.75424,15.67832,55.994,0.0,0.0,0.0,135.883
2019-08-11 15:00:00,81.45472,18.35096,83.4962822118,52.49472,15.31096,54.682,28.96,3.04,29.1191208659,138.23,52.49472,15.31096,54.682,52.49472,15.31096,54.682,0.0,0.0,0.0,135.883
2019-08-11 15:30:00,94.31904,20.24972,96.4682977283,57.35904,16.72972,59.749,36.96,3.52,37.1272406731,138.2,57.35904,16.72972,59.749,57.35904,16.72972,59.749,0.0,0.0,0.0,135.883
2019-08-11 16:00:00,86.91296,18.42128,88.843717689,51.91296,15.14128,54.076,35.0,3.2800000000000002,35.1533554586,138.02,51.91296,15.14128,54.076,51.91296,15.14128,54.076,0.0,0.0,0.0,135.883
2019-08-11 16:30:00,93.55312,18.29466,95.3251322908,52.71312,15.37466,54.9095,40.84,2.92,40.9442547862,137.75,52.71312,15.37466,54.9095,52.71312,15.37466,54.9095,0.0,0.0,0.0,135.883
2019-08-11 17:00:00,111.17568,20.69124,113.084743605,62.57568,18.25124,65.183,48.6,2.44,48.6612124798,137.75,62.57568,18.25124,65.183,62.57568,18.25124,65.183,0.0,0.0,0.0,135.883
2019-08-11 17:30:00,84.2056,13.9183,85.3481232732,40.7256,11.8783,42.4225,43.48,2.04,43.5278301779,137.5,40.7256,11.8783,42.4225,40.7256,11.8783,42.4225,0.0,0.0,0.0,135.883
