Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-11 18:00:00,90.99008,16.15544,92.4131641056,48.67008,14.19544,50.698,42.32,1.96,42.365363211,137.3,48.67008,14.19544,50.698,48.67008,14.19544,50.698,0.0,0.0,0.0,135.883
2019-08-11 18:30:00,80.0056,13.0083,81.0562267827,34.7256,10.1283,36.1725,45.28,2.88,45.371497661,137.74,34.7256,10.1283,36.1725,34.7256,10.1283,36.1725,0.0,0.0,0.0,135.883
2019-08-11 19:00:00,80.99792,12.97106,82.0299423494,34.59792,10.09106,36.0395,46.4,2.88,46.4892933911,137.74,34.59792,10.09106,36.0395,34.59792,10.09106,36.0395,0.0,0.0,0.0,135.883
2019-08-11 19:30:00,83.83072,12.85396,84.8104586911,34.47072,10.05396,35.907,49.36,2.8,49.4393527466,137.57,34.47072,10.05396,35.907,34.47072,10.05396,35.907,0.0,0.0,0.0,135.883
2019-08-11 20:00:00,89.456,14.128,90.5647631256,38.016,11.088,39.6,51.44,3.04,51.5297506301,137.48,38.016,11.088,39.6,38.016,11.088,39.6,0.0,0.0,0.0,135.883
2019-08-11 20:30:00,80.06608,10.95094,80.8115106495,26.98608,7.87094,28.1105,53.08,3.08,53.1692843661,137.45,26.98608,7.87094,28.1105,26.98608,7.87094,28.1105,0.0,0.0,0.0,135.883
2019-08-11 21:00:00,84.36304,11.84422,85.190422381,30.32304,8.84422,31.5865,54.04,3.0,54.1232075916,137.17,30.32304,8.84422,31.5865,30.32304,8.84422,31.5865,0.0,0.0,0.0,135.883
2019-08-11 21:30:00,78.96112,10.23866,79.6221616778,24.68112,7.19866,25.7095,54.28,3.04,54.3650623103,136.84,24.68112,7.19866,25.7095,24.68112,7.19866,25.7095,0.0,0.0,0.0,135.883
2019-08-11 22:00:00,75.4848,11.2664,76.3209460109,24.3648,7.1064,25.38,51.12,4.16,51.2889851723,137.02,24.3648,7.1064,25.38,24.3648,7.1064,25.38,0.0,0.0,0.0,135.883
2019-08-11 22:30:00,73.34096,11.18778,74.1893714426,23.82096,6.94778,24.8135,49.52,4.24,49.7011871086,137.27,23.82096,6.94778,24.8135,23.82096,6.94778,24.8135,0.0,0.0,0.0,135.883
2019-08-11 23:00:00,66.10912,9.87016,66.8418716494,19.02912,5.55016,19.822,47.08,4.32,47.277783366,137.71,19.02912,5.55016,19.822,19.02912,5.55016,19.822,0.0,0.0,0.0,135.883
2019-08-11 23:30:00,59.99008,10.51544,60.9047139128,16.03008,4.67544,16.698,43.96,5.84,44.3462196811,138.23,16.03008,4.67544,16.698,16.03008,4.67544,16.698,0.0,0.0,0.0,135.883
2019-08-12 00:00:00,59.09824,11.64032,60.2337033628,17.41824,5.08032,18.144,41.68,6.5600000000000005,42.1930800013,138.55,17.41824,5.08032,18.144,17.41824,5.08032,18.144,0.0,0.0,0.0,135.883
2019-08-12 00:30:00,62.53456,13.44258,63.9630686525,22.77456,6.64258,23.7235,39.76,6.8,40.3372978768,138.72,22.77456,6.64258,23.7235,22.77456,6.64258,23.7235,0.0,0.0,0.0,135.883
2019-08-12 01:00:00,61.59824,13.43282,63.0458866561,22.87824,6.67282,23.8315,38.72,6.76,39.3056738907,138.81,22.87824,6.67282,23.8315,22.87824,6.67282,23.8315,0.0,0.0,0.0,135.883
2019-08-12 01:30:00,65.66,15.0575,67.3644112737,26.94,7.8575,28.0625,38.72,7.2,39.3837326824,138.78,26.94,7.8575,28.0625,26.94,7.8575,28.0625,0.0,0.0,0.0,135.883
2019-08-12 02:00:00,72.83152,17.80586,74.9765226978,34.99152,10.20586,36.4495,37.84,7.6,38.5956681507,138.81,34.99152,10.20586,36.4495,34.99152,10.20586,36.4495,0.0,0.0,0.0,135.883
2019-08-12 02:30:00,75.38016,18.71588,77.6688656142,37.70016,10.99588,39.271,37.68,7.72,38.4627196126,138.88,37.70016,10.99588,39.271,37.70016,10.99588,39.271,0.0,0.0,0.0,135.883
2019-08-12 03:00:00,77.93264,18.79702,80.167476811,40.17264,11.71702,41.8465,37.76,7.08,38.4180166068,138.88,40.17264,11.71702,41.8465,40.17264,11.71702,41.8465,0.0,0.0,0.0,135.883
2019-08-12 03:30:00,83.98176,20.26968,86.393263279,46.18176,13.46968,48.106,37.8,6.8,38.4067702365,138.84,46.18176,13.46968,48.106,46.18176,13.46968,48.106,0.0,0.0,0.0,135.883
2019-08-12 04:00:00,88.34528,21.07404,90.8240257872,50.58528,14.75404,52.693,37.76,6.32,38.2852451997,138.79,50.58528,14.75404,52.693,50.58528,14.75404,52.693,0.0,0.0,0.0,135.883
2019-08-12 04:30:00,89.77216,20.80688,92.1518690337,51.45216,15.00688,53.596,38.32,5.8,38.7564497858,138.73,51.45216,15.00688,53.596,51.45216,15.00688,53.596,0.0,0.0,0.0,135.883
2019-08-12 05:00:00,90.19744,20.44592,92.4857493196,51.03744,14.88592,53.164,39.16,5.5600000000000005,39.5527394753,138.64,51.03744,14.88592,53.164,51.03744,14.88592,53.164,0.0,0.0,0.0,135.883
2019-08-12 05:30:00,81.2304,17.3022,83.052658049,40.6704,11.8622,42.365,40.56,5.44,40.9231865817,138.56,40.6704,11.8622,42.365,40.6704,11.8622,42.365,0.0,0.0,0.0,135.883
2019-08-12 06:00:00,78.06144,15.99292,79.6828833878,36.18144,10.55292,37.689,41.88,5.44,42.2318363323,138.58,36.18144,10.55292,37.689,36.18144,10.55292,37.689,0.0,0.0,0.0,135.883
2019-08-12 06:30:00,83.7136,15.3198,85.1038371462,38.6736,11.2798,40.285,45.04,4.04,45.2208270601,138.11,38.6736,11.2798,40.285,38.6736,11.2798,40.285,0.0,0.0,0.0,135.883
2019-08-12 07:00:00,87.88624,13.94682,88.9859818705,39.72624,11.58682,41.3815,48.16,2.36,48.2177892484,137.89,39.72624,11.58682,41.3815,39.72624,11.58682,41.3815,0.0,0.0,0.0,135.883
2019-08-12 07:30:00,82.10272,9.62496,82.66496529,30.94272,9.02496,32.232,51.16,0.6000000000000001,51.1635182528,137.06,30.94272,9.02496,32.232,30.94272,9.02496,32.232,0.0,0.0,0.0,135.883
2019-08-12 08:00:00,80.23872,12.02296,81.1344794425,33.67872,9.82296,35.082,46.56,2.2,46.6119469664,136.58,33.67872,9.82296,35.082,33.67872,9.82296,35.082,0.0,0.0,0.0,135.883
2019-08-12 08:30:00,85.1624,14.0707,86.3169680437,33.8424,9.8707,35.2525,51.32,4.2,51.4915760101,135.9,33.8424,9.8707,35.2525,33.8424,9.8707,35.2525,0.0,0.0,0.0,135.883
2019-08-12 09:00:00,73.6432,14.9926,75.1538353047,36.0432,10.5126,37.545,37.6,4.48,37.8659530449,135.83,36.0432,10.5126,37.545,36.0432,10.5126,37.545,0.0,0.0,0.0,135.883
2019-08-12 09:30:00,74.06912,18.32516,76.3023330351,45.54912,13.28516,47.447,28.52,5.04,28.9619060146,135.83,45.54912,13.28516,47.447,45.54912,13.28516,47.447,0.0,0.0,0.0,135.883
2019-08-12 10:00:00,77.30384,21.74862,80.3049571985,55.50384,16.18862,57.8165,21.8,5.5600000000000005,22.4978576758,135.87,55.50384,16.18862,57.8165,55.50384,16.18862,57.8165,0.0,0.0,0.0,135.883
2019-08-12 10:30:00,73.39936,21.51148,76.4866643291,53.31936,15.55148,55.541,20.08,5.96,20.9458349082,135.76,53.31936,15.55148,55.541,53.31936,15.55148,55.541,0.0,0.0,0.0,135.883
2019-08-12 11:00:00,73.09632,22.02476,76.3424000841,53.29632,15.54476,55.517,19.8,6.48,20.8333962666,135.55,53.29632,15.54476,55.517,53.29632,15.54476,55.517,0.0,0.0,0.0,135.883
2019-08-12 11:30:00,72.69776,21.83518,75.9061222475,50.17776,14.63518,52.2685,22.52,7.2,23.6429778158,135.58,50.17776,14.63518,52.2685,50.17776,14.63518,52.2685,0.0,0.0,0.0,135.883
2019-08-12 12:00:00,73.41168,19.29174,75.9041895593,42.69168,12.451740000000001,44.4705,30.72,6.84,31.4722735118,135.62,42.69168,12.451740000000001,44.4705,42.69168,12.451740000000001,44.4705,0.0,0.0,0.0,135.883
2019-08-12 12:30:00,66.32944,20.00442,69.280382723,43.48944,12.68442,45.3015,22.84,7.32,23.9843282166,135.69,43.48944,12.68442,45.3015,43.48944,12.68442,45.3015,0.0,0.0,0.0,135.883
2019-08-12 13:00:00,74.94416,16.84038,76.812925453,38.26416,11.16038,39.8585,36.68,5.68,37.1171766168,135.96,38.26416,11.16038,39.8585,38.26416,11.16038,39.8585,0.0,0.0,0.0,135.883
2019-08-12 13:30:00,68.2296,16.8103,70.2699402465,37.7496,11.0103,39.3225,30.48,5.8,31.0269302381,136.08,37.7496,11.0103,39.3225,37.7496,11.0103,39.3225,0.0,0.0,0.0,135.883
2019-08-12 14:00:00,60.09648,18.02314,62.7408996098,38.61648,11.26314,40.2255,21.48,6.76,22.5186145222,136.08,38.61648,11.26314,40.2255,38.61648,11.26314,40.2255,0.0,0.0,0.0,135.883
2019-08-12 14:30:00,64.83776,15.03768,66.5587480471,32.35776,9.43768,33.706,32.48,5.6,32.9592232918,136.18,32.35776,9.43768,33.706,32.35776,9.43768,33.706,0.0,0.0,0.0,135.883
2019-08-12 15:00:00,67.66688,16.50784,69.6513849855,35.06688,10.22784,36.528,32.6,6.28,33.1993734881,136.18,35.06688,10.22784,36.528,35.06688,10.22784,36.528,0.0,0.0,0.0,135.883
2019-08-12 15:30:00,63.52688,15.43534,65.3751803321,34.40688,10.03534,35.8405,29.12,5.4,29.6164548858,136.48,34.40688,10.03534,35.8405,34.40688,10.03534,35.8405,0.0,0.0,0.0,135.883
2019-08-12 16:00:00,70.74704,17.71622,72.9315303545,38.38704,11.19622,39.9865,32.36,6.52,33.0103014224,136.36,38.38704,11.19622,39.9865,38.38704,11.19622,39.9865,0.0,0.0,0.0,135.883
2019-08-12 16:30:00,75.42736,16.82298,77.2806527706,35.18736,10.26298,36.6535,40.24,6.5600000000000005,40.7712055255,136.22,35.18736,10.26298,36.6535,35.18736,10.26298,36.6535,0.0,0.0,0.0,135.883
2019-08-12 17:00:00,74.55136,13.84248,75.8255862516,28.67136,8.36248,29.866,45.88,5.48,46.2061121498,136.04,28.67136,8.36248,29.866,28.67136,8.36248,29.866,0.0,0.0,0.0,135.883
2019-08-12 17:30:00,74.49104,12.50822,75.5339036979,25.33104,7.3882200000000005,26.3865,49.16,5.12,49.4259041394,135.97,25.33104,7.3882200000000005,26.3865,25.33104,7.3882200000000005,26.3865,0.0,0.0,0.0,135.883
2019-08-12 18:00:00,69.98112,9.40116,70.6097653714,19.34112,5.64116,20.147,50.64,3.76,50.779397397,136.16,19.34112,5.64116,20.147,19.34112,5.64116,20.147,0.0,0.0,0.0,135.883
2019-08-12 18:30:00,68.62336,7.27848,69.0082734808,13.02336,3.79848,13.566,55.6,3.48,55.708800023,136.05,13.02336,3.79848,13.566,13.02336,3.79848,13.566,0.0,0.0,0.0,135.883
2019-08-12 19:00:00,67.35888,5.80134,67.6082410705,8.91888,2.60134,9.2905,58.44,3.2,58.5275456516,136.02,8.91888,2.60134,9.2905,8.91888,2.60134,9.2905,0.0,0.0,0.0,135.883
2019-08-12 19:30:00,66.65888,4.41384,66.8048521172,5.2588799999999996,1.53384,5.478,61.4,2.88,61.4675068634,135.91,5.2588799999999996,1.53384,5.478,5.2588799999999996,1.53384,5.478,0.0,0.0,0.0,135.883
2019-08-12 20:00:00,65.12704,3.23872,65.2075198608,3.28704,0.9587200000000001,3.424,61.84,2.2800000000000002,61.8820167739,135.93,3.28704,0.9587200000000001,3.424,3.28704,0.9587200000000001,3.424,0.0,0.0,0.0,135.883
2019-08-12 20:30:00,64.45984,2.71912,64.5171650524,2.73984,0.79912,2.854,61.72,1.92,61.74985668,136.18,2.73984,0.79912,2.854,2.73984,0.79912,2.854,0.0,0.0,0.0,135.883
2019-08-12 21:00:00,64.61296,2.61878,64.6660081391,2.53296,0.7387800000000001,2.6385,62.08,1.88,62.1084599712,136.03,2.53296,0.7387800000000001,2.6385,2.53296,0.7387800000000001,2.6385,0.0,0.0,0.0,135.883
2019-08-12 21:30:00,63.9168,2.1224,63.9520281461,2.4768,0.7224,2.58,61.44,1.4,61.4559484509,136.26,2.4768,0.7224,2.58,2.4768,0.7224,2.58,0.0,0.0,0.0,135.883
2019-08-12 22:00:00,59.88608,1.35344,59.9013720845,2.4460800000000003,0.7134400000000001,2.548,57.44,0.64,57.443565349,136.8,2.4460800000000003,0.7134400000000001,2.548,2.4460800000000003,0.7134400000000001,2.548,0.0,0.0,0.0,135.883
2019-08-12 22:30:00,57.88112,3.15366,57.966970111,4.64112,1.35366,4.8345,53.24,1.8,53.2704195591,136.19,4.64112,1.35366,4.8345,4.64112,1.35366,4.8345,0.0,0.0,0.0,135.883
2019-08-12 23:00:00,58.72784,5.52562,58.9872161358,9.207840000000001,2.68562,9.5915,49.52,2.84,49.6013709488,136.19,9.207840000000001,2.68562,9.5915,9.207840000000001,2.68562,9.5915,0.0,0.0,0.0,135.883
2019-08-12 23:30:00,56.60208,7.19894,57.0580423556,10.28208,2.99894,10.7105,46.32,4.2,46.5100247259,136.99,10.28208,2.99894,10.7105,10.28208,2.99894,10.7105,0.0,0.0,0.0,135.883
2019-08-13 00:00:00,53.65024,7.01632,54.1070882454,8.97024,2.61632,9.344,44.68,4.4,44.8961290091,137.43,8.97024,2.61632,9.344,8.97024,2.61632,9.344,0.0,0.0,0.0,135.883
2019-08-13 00:30:00,50.28736,7.77548,50.8849355409,8.00736,2.33548,8.341,42.28,5.44,42.628535044,136.41,8.00736,2.33548,8.341,8.00736,2.33548,8.341,0.0,0.0,0.0,135.883
2019-08-13 01:00:00,49.62768,8.18974,50.2988912746,8.46768,2.46974,8.8205,41.16,5.72,41.5555531788,136.32,8.46768,2.46974,8.8205,8.46768,2.46974,8.8205,0.0,0.0,0.0,135.883
2019-08-13 01:30:00,53.01296,9.47378,53.8528219822,11.77296,3.43378,12.2635,41.24,6.04,41.6799616123,136.39,11.77296,3.43378,12.2635,11.77296,3.43378,12.2635,0.0,0.0,0.0,135.883
2019-08-13 02:00:00,51.36608,9.18344,52.1805494873,9.40608,2.74344,9.798,41.96,6.44,42.4513274233,136.49,9.40608,2.74344,9.798,9.40608,2.74344,9.798,0.0,0.0,0.0,135.883
2019-08-13 02:30:00,49.22944,8.60692,49.9761626638,7.42944,2.16692,7.739,41.8,6.44,42.2931862124,136.55,7.42944,2.16692,7.739,7.42944,2.16692,7.739,0.0,0.0,0.0,135.883
2019-08-13 03:00:00,46.12384,7.61112,46.7475963446,4.56384,1.33112,4.754,41.56,6.28,42.0317974871,136.58,4.56384,1.33112,4.754,4.56384,1.33112,4.754,0.0,0.0,0.0,135.883
2019-08-13 03:30:00,49.14064,8.44102,49.8603381281,7.82064,2.28102,8.1465,41.32,6.16,41.7766441927,136.63,7.82064,2.28102,8.1465,7.82064,2.28102,8.1465,0.0,0.0,0.0,135.883
2019-08-13 04:00:00,49.79504,8.58522,50.5297141398,8.31504,2.42522,8.6615,41.48,6.16,41.9349019314,136.81,8.31504,2.42522,8.6615,8.31504,2.42522,8.6615,0.0,0.0,0.0,135.883
2019-08-13 04:30:00,50.4744,8.2317,51.1412352241,8.4744,2.4717000000000002,8.8275,42.0,5.76,42.3931315192,136.63,8.4744,2.4717000000000002,8.8275,8.4744,2.4717000000000002,8.8275,0.0,0.0,0.0,135.883
2019-08-13 05:00:00,48.42144,7.40792,48.9848255116,6.06144,1.7679200000000002,6.314,42.36,5.64,42.73381799,136.52,6.06144,1.7679200000000002,6.314,6.06144,1.7679200000000002,6.314,0.0,0.0,0.0,135.883
2019-08-13 05:30:00,56.85328,9.22554,57.5969273056,13.25328,3.86554,13.8055,43.6,5.36,43.9282323796,136.52,13.25328,3.86554,13.8055,13.25328,3.86554,13.8055,0.0,0.0,0.0,135.883
2019-08-13 06:00:00,53.72992,8.11956,54.3399628064,9.04992,2.63956,9.427,44.68,5.48,45.014806453,137.18,9.04992,2.63956,9.427,9.04992,2.63956,9.427,0.0,0.0,0.0,135.883
2019-08-13 06:30:00,57.80688,7.28034,58.2635282647,10.28688,3.00034,10.7155,47.52,4.28,47.7123547941,137.36,10.28688,3.00034,10.7155,10.28688,3.00034,10.7155,0.0,0.0,0.0,135.883
2019-08-13 07:00:00,59.66912,5.78016,59.9484289302,10.62912,3.10016,11.072,49.04,2.68,49.1131754217,137.42,10.62912,3.10016,11.072,10.62912,3.10016,11.072,0.0,0.0,0.0,135.883
2019-08-13 07:30:00,61.14352,4.35186,61.2981951076,10.94352,3.19186,11.3995,50.2,1.16,50.2134006018,136.95,10.94352,3.19186,11.3995,10.94352,3.19186,11.3995,0.0,0.0,0.0,135.883
2019-08-13 08:00:00,64.70864,6.2350200000000005,65.0083345814,16.98864,4.95502,17.6965,47.72,1.28,47.7371637197,136.44,16.98864,4.95502,17.6965,16.98864,4.95502,17.6965,0.0,0.0,0.0,135.883
2019-08-13 08:30:00,67.08912,9.94766,67.8226065693,24.36912,7.10766,25.3845,42.72,2.84,42.8142966776,136.41,24.36912,7.10766,25.3845,24.36912,7.10766,25.3845,0.0,0.0,0.0,135.883
2019-08-13 09:00:00,60.39728,9.84254,61.1940113496,23.59728,6.8825400000000005,24.5805,36.8,2.96,36.9188515531,136.25,23.59728,6.8825400000000005,24.5805,23.59728,6.8825400000000005,24.5805,0.0,0.0,0.0,135.883
2019-08-13 09:30:00,57.3912,11.1941,58.4727091236,26.3112,7.6741,27.4075,31.08,3.52,31.278695625,135.89,26.3112,7.6741,27.4075,26.3112,7.6741,27.4075,0.0,0.0,0.0,135.883
2019-08-13 10:00:00,58.25776,13.03518,59.6982622683,30.01776,8.75518,31.2685,28.24,4.28,28.5624928884,135.64,30.01776,8.75518,31.2685,30.01776,8.75518,31.2685,0.0,0.0,0.0,135.883
2019-08-13 10:30:00,60.42576,12.64918,61.7355183525,28.14576,8.20918,29.3185,32.28,4.44,32.583922415800004,135.76,28.14576,8.20918,29.3185,28.14576,8.20918,29.3185,0.0,0.0,0.0,135.883
2019-08-13 11:00:00,67.76,12.26,68.8601858842,23.52,6.86,24.5,44.24,5.4,44.5683475126,135.67,23.52,6.86,24.5,23.52,6.86,24.5,0.0,0.0,0.0,135.883
2019-08-13 11:30:00,69.63504,14.59022,71.1471244356,30.27504,8.83022,31.5365,39.36,5.76,39.7792307618,135.6,30.27504,8.83022,31.5365,30.27504,8.83022,31.5365,0.0,0.0,0.0,135.883
2019-08-13 12:00:00,66.19552,15.93536,68.0865813975,32.55552,9.49536,33.912,33.64,6.44,34.2508861199,135.48,32.55552,9.49536,33.912,32.55552,9.49536,33.912,0.0,0.0,0.0,135.883
2019-08-13 12:30:00,63.52352,11.79436,64.6091674687,21.92352,6.39436,22.837,41.6,5.4,41.949016675,135.56,21.92352,6.39436,22.837,21.92352,6.39436,22.837,0.0,0.0,0.0,135.883
2019-08-13 13:00:00,66.78256,12.25158,67.8970657146,25.82256,7.53158,26.8985,40.96,4.72,41.2310562562,135.88,25.82256,7.53158,26.8985,25.82256,7.53158,26.8985,0.0,0.0,0.0,135.883
2019-08-13 13:30:00,63.04544,11.974920000000001,64.1726282289,25.28544,7.37492,26.339,37.76,4.6,38.0391587709,135.88,25.28544,7.37492,26.339,25.28544,7.37492,26.339,0.0,0.0,0.0,135.883
2019-08-13 14:00:00,60.36944,14.92942,62.1880765698,33.76944,9.84942,35.1765,26.6,5.08,27.0807385424,135.77,33.76944,9.84942,35.1765,33.76944,9.84942,35.1765,0.0,0.0,0.0,135.883
2019-08-13 14:30:00,63.73392,14.47406,65.3567974388,31.93392,9.31406,33.2645,31.8,5.16,32.2159215296,135.98,31.93392,9.31406,33.2645,31.93392,9.31406,33.2645,0.0,0.0,0.0,135.883
2019-08-13 15:00:00,73.46816,15.05988,74.9958033453,34.62816,10.09988,36.071,38.84,4.96,39.1554236345,135.98,34.62816,10.09988,36.071,34.62816,10.09988,36.071,0.0,0.0,0.0,135.883
2019-08-13 15:30:00,81.32112,20.91366,83.9672896588,55.52112,16.19366,57.8345,25.8,4.72,26.2281985657,136.25,55.52112,16.19366,57.8345,55.52112,16.19366,57.8345,0.0,0.0,0.0,135.883
2019-08-13 16:00:00,79.07088,17.95734,81.0843395721,47.03088,13.71734,48.9905,32.04,4.24,32.3193316763,136.57,47.03088,13.71734,48.9905,47.03088,13.71734,48.9905,0.0,0.0,0.0,135.883
2019-08-13 16:30:00,69.57456,15.98758,71.3878288888,39.45456,11.50758,41.0985,30.12,4.48,30.4513513657,136.6,39.45456,11.50758,41.0985,39.45456,11.50758,41.0985,0.0,0.0,0.0,135.883
2019-08-13 17:00:00,94.21456,21.22258,96.5752619352,56.85456,16.58258,59.2235,37.36,4.64,37.6470344118,136.36,56.85456,16.58258,59.2235,56.85456,16.58258,59.2235,0.0,0.0,0.0,135.883
2019-08-13 17:30:00,71.1856,10.7158,71.9876240544,26.8656,7.8358,27.985,44.32,2.88,44.4134754326,136.06,26.8656,7.8358,27.985,26.8656,7.8358,27.985,0.0,0.0,0.0,135.883
2019-08-13 18:00:00,72.15712,9.47416,72.7764362579,25.07712,7.31416,26.122,47.08,2.16,47.1295236556,135.76,25.07712,7.31416,26.122,25.07712,7.31416,26.122,0.0,0.0,0.0,135.883
2019-08-13 18:30:00,71.96592,7.42006,72.3474321027,18.44592,5.38006,19.2145,53.52,2.04,53.5588648125,135.51,18.44592,5.38006,19.2145,18.44592,5.38006,19.2145,0.0,0.0,0.0,135.883
2019-08-13 19:00:00,73.28512,6.5331600000000005,73.5757500336,16.36512,4.77316,17.047,56.92,1.76,56.9472036188,135.38,16.36512,4.77316,17.047,16.36512,4.77316,17.047,0.0,0.0,0.0,135.883
2019-08-13 19:30:00,73.58096,5.51778,73.7875570178,12.06096,3.51778,12.5635,61.52,2.0,61.5525011677,135.25,12.06096,3.51778,12.5635,12.06096,3.51778,12.5635,0.0,0.0,0.0,135.883
2019-08-13 20:00:00,71.19808,4.27944,71.3265743072,7.67808,2.23944,7.998,63.52,2.04,63.5527497438,135.28,7.67808,2.23944,7.998,7.67808,2.23944,7.998,0.0,0.0,0.0,135.883
2019-08-13 20:30:00,70.19424,3.70832,70.2921259203,6.95424,2.02832,7.244,63.24,1.6800000000000002,63.2623110548,135.37,6.95424,2.02832,7.244,6.95424,2.02832,7.244,0.0,0.0,0.0,135.883
2019-08-13 21:00:00,71.67744,3.75592,71.7757782264,9.03744,2.63592,9.414,62.64,1.12,62.6500119713,135.03,9.03744,2.63592,9.414,9.03744,2.63592,9.414,0.0,0.0,0.0,135.883
2019-08-13 21:30:00,69.86752,3.03136,69.9332502777,7.78752,2.27136,8.112,62.08,0.76,62.0846518876,135.05,7.78752,2.27136,8.112,7.78752,2.27136,8.112,0.0,0.0,0.0,135.883
2019-08-13 22:00:00,63.53488,2.76934,63.5952059565,5.65488,1.64934,5.8905,57.88,1.12,57.8908351987,135.49,5.65488,1.64934,5.8905,5.65488,1.64934,5.8905,0.0,0.0,0.0,135.883
2019-08-13 22:30:00,59.816,2.838,59.8832873179,4.656,1.358,4.85,55.16,1.48,55.1798513952,133.96,4.656,1.358,4.85,4.656,1.358,4.85,0.0,0.0,0.0,135.883
2019-08-13 23:00:00,56.39136,2.92748,56.4672969231,3.59136,1.04748,3.741,52.8,1.88,52.8334590955,134.25,3.59136,1.04748,3.741,3.59136,1.04748,3.741,0.0,0.0,0.0,135.883
2019-08-13 23:30:00,51.62256,4.24158,51.7965221019,3.02256,0.88158,3.1485,48.6,3.36,48.7160096888,135.08,3.02256,0.88158,3.1485,3.02256,0.88158,3.1485,0.0,0.0,0.0,135.883
2019-08-14 00:00:00,49.19152,5.79586,49.5317840689,3.55152,1.03586,3.6995,45.64,4.76,45.8875495096,136.25,3.55152,1.03586,3.6995,3.55152,1.03586,3.6995,0.0,0.0,0.0,135.883
2019-08-14 00:30:00,46.63968,6.69324,47.1175043078,3.19968,0.9332400000000001,3.333,43.44,5.76,43.8202145134,136.76,3.19968,0.9332400000000001,3.333,3.19968,0.9332400000000001,3.333,0.0,0.0,0.0,135.883
2019-08-14 01:00:00,44.48464,6.79302,45.0003146283,2.44464,0.7130200000000001,2.5465,42.04,6.08,42.4773822169,136.94,2.44464,0.7130200000000001,2.5465,2.44464,0.7130200000000001,2.5465,0.0,0.0,0.0,135.883
2019-08-14 01:30:00,43.55792,7.19606,44.1483371629,2.31792,0.6760600000000001,2.4145,41.24,6.52,41.7522214978,137.06,2.31792,0.6760600000000001,2.4145,2.31792,0.6760600000000001,2.4145,0.0,0.0,0.0,135.883
2019-08-14 02:00:00,43.46336,7.33348,44.0776994794,2.10336,0.61348,2.191,41.36,6.72,41.9023627019,137.19,2.10336,0.61348,2.191,2.10336,0.61348,2.191,0.0,0.0,0.0,135.883
2019-08-14 02:30:00,43.88352,7.00436,44.4389962375,1.52352,0.44436000000000003,1.587,42.36,6.5600000000000005,42.8649413857,137.28,1.52352,0.44436000000000003,1.587,1.52352,0.44436000000000003,1.587,0.0,0.0,0.0,135.883
2019-08-14 03:00:00,43.18432,7.47376,43.8262773048,1.62432,0.47376,1.6920000000000002,41.56,7.0,42.1453864616,137.22,1.62432,0.47376,1.6920000000000002,1.62432,0.47376,1.6920000000000002,0.0,0.0,0.0,135.883
2019-08-14 03:30:00,43.38816,7.59488,44.0478674898,1.62816,0.47488,1.6960000000000002,41.76,7.12,42.3626250367,137.26,1.62816,0.47488,1.6960000000000002,1.62816,0.47488,1.6960000000000002,0.0,0.0,0.0,135.883
2019-08-14 04:00:00,43.9168,7.1174,44.4898045062,1.6368,0.47740000000000005,1.705,42.28,6.64,42.7982242622,137.51,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,135.883
2019-08-14 04:30:00,46.672,7.276,47.2357466332,1.6320000000000001,0.47600000000000003,1.7000000000000002,45.04,6.8,45.5504291967,138.22,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,135.883
2019-08-14 05:00:00,44.20032,7.43176,44.8207468122,1.48032,0.43176000000000003,1.542,42.72,7.0,43.2897031637,138.2,1.48032,0.43176000000000003,1.542,1.48032,0.43176000000000003,1.542,0.0,0.0,0.0,135.883
2019-08-14 05:30:00,45.1656,6.9133,45.6916309651,1.4856,0.4333,1.5474999999999999,43.68,6.48,44.1580434349,138.02,1.4856,0.4333,1.5474999999999999,1.4856,0.4333,1.5474999999999999,0.0,0.0,0.0,135.883
2019-08-14 06:00:00,47.16816,6.3773800000000005,47.5973349406,1.56816,0.45738000000000006,1.6335000000000002,45.6,5.92,45.9826749983,137.93,1.56816,0.45738000000000006,1.6335000000000002,1.56816,0.45738000000000006,1.6335000000000002,0.0,0.0,0.0,135.883
2019-08-14 06:30:00,53.17184,5.13012,53.4187485832,3.05184,0.89012,3.179,50.12,4.24,50.2990258355,137.52,3.05184,0.89012,3.179,3.05184,0.89012,3.179,0.0,0.0,0.0,135.883
2019-08-14 07:00:00,60.21472,5.04096,60.4253571144,7.13472,2.08096,7.432,53.08,2.96,53.1624679638,137.36,7.13472,2.08096,7.432,7.13472,2.08096,7.432,0.0,0.0,0.0,135.883
2019-08-14 07:30:00,73.15728,5.19254,73.3413259265,15.19728,4.43254,15.8305,57.96,0.76,57.9649825326,136.69,15.19728,4.43254,15.8305,15.19728,4.43254,15.8305,0.0,0.0,0.0,135.883
2019-08-14 08:00:00,72.26624,6.29432,72.5398366968,14.58624,4.25432,15.194,57.68,2.04,57.716063621800004,136.36,14.58624,4.25432,15.194,14.58624,4.25432,15.194,0.0,0.0,0.0,135.883
2019-08-14 08:30:00,70.77136,8.45998,71.2752176977,16.25136,4.73998,16.9285,54.52,3.7199999999999998,54.6467638566,135.89,16.25136,4.73998,16.9285,16.25136,4.73998,16.9285,0.0,0.0,0.0,135.883
2019-08-14 09:00:00,68.57104,11.50322,69.5292139827,23.53104,6.86322,24.5115,45.04,4.64,45.2783745291,135.66,23.53104,6.86322,24.5115,23.53104,6.86322,24.5115,0.0,0.0,0.0,135.883
2019-08-14 09:30:00,69.0152,13.6511,70.3523301835,28.9752,8.4511,30.1825,40.04,5.2,40.376250445,135.98,28.9752,8.4511,30.1825,28.9752,8.4511,30.1825,0.0,0.0,0.0,135.883
2019-08-14 10:00:00,73.90384,13.22862,75.0784519942,23.82384,6.94862,24.8165,50.08,6.28,50.4722181007,135.71,23.82384,6.94862,24.8165,23.82384,6.94862,24.8165,0.0,0.0,0.0,135.883
2019-08-14 10:30:00,80.74,13.2075,81.813114207,24.3,7.0875,25.3125,56.44,6.12,56.7708375841,135.64,24.3,7.0875,25.3125,24.3,7.0875,25.3125,0.0,0.0,0.0,135.883
2019-08-14 11:00:00,90.43552,16.15536,91.8671809429,34.95552,10.19536,36.412,55.48,5.96,55.799211464,135.5,34.95552,10.19536,36.412,34.95552,10.19536,36.412,0.0,0.0,0.0,135.883
2019-08-14 11:30:00,87.00512,15.06816,88.3002851185,30.40512,8.86816,31.672,56.6,6.2,56.9385633819,135.4,30.40512,8.86816,31.672,30.40512,8.86816,31.672,0.0,0.0,0.0,135.883
2019-08-14 12:00:00,106.70624,21.40932,108.8328104838,50.22624,14.64932,52.319,56.48,6.76,56.8831082132,135.23,50.22624,14.64932,52.319,50.22624,14.64932,52.319,0.0,0.0,0.0,135.883
2019-08-14 12:30:00,110.70672,21.19446,112.7172701402,50.58672,14.75446,52.6945,60.12,6.44,60.4639396665,135.16,50.58672,14.75446,52.6945,50.58672,14.75446,52.6945,0.0,0.0,0.0,135.883
2019-08-14 13:00:00,151.64096,31.99528,154.9796073424,86.52096,25.23528,90.126,65.12,6.76,65.4699320299,135.13,86.52096,25.23528,90.126,86.52096,25.23528,90.126,0.0,0.0,0.0,135.883
2019-08-14 13:30:00,148.45264,31.33202,151.723043076,87.81264,25.61202,91.4715,60.64,5.72,60.9091782903,135.18,87.81264,25.61202,91.4715,87.81264,25.61202,91.4715,0.0,0.0,0.0,135.883
2019-08-14 14:00:00,121.71984,23.15662,123.9029801879,61.83984,18.03662,64.4165,59.88,5.12,60.0984924936,135.44,61.83984,18.03662,64.4165,61.83984,18.03662,64.4165,0.0,0.0,0.0,135.883
2019-08-14 14:30:00,123.88176,24.63218,126.3069069855,67.72176,19.75218,70.5435,56.16,4.88,56.3716240674,135.57,67.72176,19.75218,70.5435,67.72176,19.75218,70.5435,0.0,0.0,0.0,135.883
2019-08-14 15:00:00,130.9888,26.8434,133.7110087053,74.0688,21.6034,77.155,56.92,5.24,57.1606857901,135.57,74.0688,21.6034,77.155,74.0688,21.6034,77.155,0.0,0.0,0.0,135.883
2019-08-14 15:30:00,129.25968,26.55574,131.9593581397,77.05968,22.475740000000002,80.2705,52.2,4.08,52.3592054944,135.79,77.05968,22.475740000000002,80.2705,77.05968,22.475740000000002,80.2705,0.0,0.0,0.0,135.883
2019-08-14 16:00:00,133.52752,27.33886,136.2975123157,80.56752,23.49886,83.9245,52.96,3.84,53.0990320062,135.86,80.56752,23.49886,83.9245,80.56752,23.49886,83.9245,0.0,0.0,0.0,135.883
2019-08-14 16:30:00,150.6056,30.9633,153.7555615197,90.5256,26.4033,94.2975,60.08,4.5600000000000005,60.2528007648,135.86,90.5256,26.4033,94.2975,90.5256,26.4033,94.2975,0.0,0.0,0.0,135.883
2019-08-14 17:00:00,150.08448,29.69464,152.9938651764,87.68448,25.57464,91.338,62.4,4.12,62.5358649097,135.64,87.68448,25.57464,91.338,87.68448,25.57464,91.338,0.0,0.0,0.0,135.883
2019-08-14 17:30:00,147.74528,27.64404,150.3092169822,83.94528,24.48404,87.443,63.8,3.16,63.878209117,135.75,83.94528,24.48404,87.443,83.94528,24.48404,87.443,0.0,0.0,0.0,135.883
2019-08-14 18:00:00,139.96848,24.06914,142.0228815855,75.52848,22.02914,78.6755,64.44,2.04,64.4722824166,135.58,75.52848,22.02914,78.6755,75.52848,22.02914,78.6755,0.0,0.0,0.0,135.883
2019-08-14 18:30:00,138.68816,22.88738,140.5639992582,74.76816,21.80738,77.8835,63.92,1.08,63.9291232538,135.8,74.76816,21.80738,77.8835,74.76816,21.80738,77.8835,0.0,0.0,0.0,135.883
2019-08-14 19:00:00,149.58656,26.42608,151.9028526289,87.58656,25.54608,91.236,62.0,0.88,62.0062448468,135.84,87.58656,25.54608,91.236,87.58656,25.54608,91.236,0.0,0.0,0.0,135.883
2019-08-14 19:30:00,132.15152,21.22086,133.8444961044,71.11152,20.74086,74.0745,61.04,0.48,61.0418872578,135.61,71.11152,20.74086,74.0745,71.11152,20.74086,74.0745,0.0,0.0,0.0,135.883
2019-08-14 20:00:00,129.93136,21.29998,131.665665454,71.93136,20.97998,74.9285,58.0,0.32,58.0008827519,135.64,71.93136,20.97998,74.9285,71.93136,20.97998,74.9285,0.0,0.0,0.0,135.883
2019-08-14 20:30:00,138.94272,24.05996,141.0105000211,80.98272,23.61996,84.357,57.96,0.44,57.9616700933,135.8,80.98272,23.61996,84.357,80.98272,23.61996,84.357,0.0,0.0,0.0,135.883
2019-08-14 21:00:00,142.04048,25.15514,144.2507505251,84.60048,24.67514,88.1255,57.44,0.48,57.442005536,135.84,84.60048,24.67514,88.1255,84.60048,24.67514,88.1255,0.0,0.0,0.0,135.883
2019-08-14 21:30:00,137.37456,24.13758,139.4790038086,80.97456,23.61758,84.3485,56.4,0.52,56.4023971122,136.09,80.97456,23.61758,84.3485,80.97456,23.61758,84.3485,0.0,0.0,0.0,135.883
2019-08-14 22:00:00,129.93552,24.63286,132.2498285422,77.73552,22.67286,80.9745,52.2,1.96,52.2367839745,135.61,77.73552,22.67286,80.9745,77.73552,22.67286,80.9745,0.0,0.0,0.0,135.883
2019-08-14 22:30:00,121.40912,23.18266,123.6026300038,71.52912,20.86266,74.5095,49.88,2.32,49.9339243401,135.78,71.52912,20.86266,74.5095,71.52912,20.86266,74.5095,0.0,0.0,0.0,135.883
2019-08-14 23:00:00,104.48624,20.68682,106.5144068709,57.48624,16.76682,59.8815,47.0,3.92,47.1631890355,136.33,57.48624,16.76682,59.8815,57.48624,16.76682,59.8815,0.0,0.0,0.0,135.883
2019-08-14 23:30:00,91.61392,18.53406,93.4698973887,47.77392,13.93406,49.7645,43.84,4.6,44.0806715012,136.6,47.77392,13.93406,49.7645,47.77392,13.93406,49.7645,0.0,0.0,0.0,135.883
2019-08-15 00:00:00,90.17328,19.16054,92.1864779621,48.41328,14.12054,50.4305,41.76,5.04,42.0630384067,136.31,48.41328,14.12054,50.4305,48.41328,14.12054,50.4305,0.0,0.0,0.0,135.883
2019-08-15 00:30:00,87.45312,19.04716,89.5033100047,46.65312,13.60716,48.597,40.8,5.44,41.1610689851,136.4,46.65312,13.60716,48.597,46.65312,13.60716,48.597,0.0,0.0,0.0,135.883
2019-08-15 01:00:00,95.17712,21.50666,97.5767420846,55.49712,16.18666,57.8095,39.68,5.32,40.0350446484,136.63,55.49712,16.18666,57.8095,55.49712,16.18666,57.8095,0.0,0.0,0.0,135.883
2019-08-15 01:30:00,88.18848,19.43164,90.3039126384,48.10848,14.03164,50.113,40.08,5.4,40.4421364421,137.14,48.10848,14.03164,50.113,48.10848,14.03164,50.113,0.0,0.0,0.0,135.883
2019-08-15 02:00:00,86.4176,19.8668,88.6718181386,47.8176,13.9468,49.81,38.6,5.92,39.0513303231,137.3,47.8176,13.9468,49.81,47.8176,13.9468,49.81,0.0,0.0,0.0,135.883
2019-08-15 02:30:00,90.16848,21.20914,92.6292740177,52.00848,15.16914,54.1755,38.16,6.04,38.635051443,137.42,52.00848,15.16914,54.1755,52.00848,15.16914,54.1755,0.0,0.0,0.0,135.883
2019-08-15 03:00:00,86.65104,20.00822,88.9310496995,48.85104,14.24822,50.8865,37.8,5.76,38.2363387369,137.34,48.85104,14.24822,50.8865,48.85104,14.24822,50.8865,0.0,0.0,0.0,135.883
2019-08-15 03:30:00,76.95728,17.32254,78.8827822598,38.95728,11.36254,40.5805,38.0,5.96,38.4645499129,137.34,38.95728,11.36254,40.5805,38.95728,11.36254,40.5805,0.0,0.0,0.0,135.883
2019-08-15 04:00:00,73.00832,15.86576,74.712362629,34.64832,10.10576,36.092,38.36,5.76,38.7900399587,137.41,34.64832,10.10576,36.092,34.64832,10.10576,36.092,0.0,0.0,0.0,135.883
2019-08-15 04:30:00,73.51936,15.68148,75.1731674855,34.83936,10.16148,36.291,38.68,5.52,39.0718927107,137.45,34.83936,10.16148,36.291,34.83936,10.16148,36.291,0.0,0.0,0.0,135.883
2019-08-15 05:00:00,80.77824,18.11032,82.7834992495,42.61824,12.43032,44.394,38.16,5.68,38.5804095364,137.63,42.61824,12.43032,44.394,42.61824,12.43032,44.394,0.0,0.0,0.0,135.883
2019-08-15 05:30:00,79.07104,17.39572,80.9619691028,40.03104,11.67572,41.699,39.04,5.72,39.4568118327,137.57,40.03104,11.67572,41.699,40.03104,11.67572,41.699,0.0,0.0,0.0,135.883
2019-08-15 06:00:00,85.652,18.8585,87.7035240241,45.732,13.3385,47.6375,39.92,5.52,40.299836228,137.28,45.732,13.3385,47.6375,45.732,13.3385,47.6375,0.0,0.0,0.0,135.883
2019-08-15 06:30:00,92.42352,19.31686,94.4205916601,50.18352,14.63686,52.2745,42.24,4.68,42.4984705607,137.03,50.18352,14.63686,52.2745,50.18352,14.63686,52.2745,0.0,0.0,0.0,135.883
2019-08-15 07:00:00,99.30064,19.01602,101.1050252018,54.50064,15.89602,56.7715,44.8,3.12,44.908511442700004,137.03,54.50064,15.89602,56.7715,54.50064,15.89602,56.7715,0.0,0.0,0.0,135.883
2019-08-15 07:30:00,98.1248,16.1014,99.4370728501,50.4048,14.7014,52.505,47.72,1.4,47.7405320456,136.48,50.4048,14.7014,52.505,50.4048,14.7014,52.505,0.0,0.0,0.0,135.883
2019-08-15 08:00:00,107.65056,18.78308,109.2769287755,60.97056,17.78308,63.511,46.68,1.0,46.6907099967,135.95,60.97056,17.78308,63.511,60.97056,17.78308,63.511,0.0,0.0,0.0,135.883
2019-08-15 08:30:00,127.84848,28.27414,130.9376219085,85.96848,25.07414,89.5505,41.88,3.2,42.0020761392,135.1,85.96848,25.07414,89.5505,85.96848,25.07414,89.5505,0.0,0.0,0.0,135.883
2019-08-15 09:00:00,128.22608,29.11094,131.4890657806,85.54608,24.95094,89.1105,42.68,4.16,42.8822574033,134.95,85.54608,24.95094,89.1105,85.54608,24.95094,89.1105,0.0,0.0,0.0,135.883
2019-08-15 09:30:00,126.20448,27.20964,129.1043581023,79.16448,23.08964,82.463,47.04,4.12,47.2200804743,135.36,79.16448,23.08964,82.463,79.16448,23.08964,82.463,0.0,0.0,0.0,135.883
2019-08-15 10:00:00,114.07008,24.15044,116.5985716182,67.99008,19.83044,70.823,46.08,4.32,46.2820569984,135.4,67.99008,19.83044,70.823,67.99008,19.83044,70.823,0.0,0.0,0.0,135.883
2019-08-15 10:30:00,119.85248,25.82864,122.6039787544,72.37248,21.10864,75.388,47.48,4.72,47.7140314792,135.44,72.37248,21.10864,75.388,72.37248,21.10864,75.388,0.0,0.0,0.0,135.883
2019-08-15 11:00:00,116.21472,30.57596,120.1696736893,83.57472,24.37596,87.057,32.64,6.2,33.2236301448,135.15,83.57472,24.37596,87.057,83.57472,24.37596,87.057,0.0,0.0,0.0,135.883
2019-08-15 11:30:00,126.71632,35.55726,131.6105789557,98.59632,28.75726,102.7045,28.12,6.8,28.9305098469,135.15,98.59632,28.75726,102.7045,98.59632,28.75726,102.7045,0.0,0.0,0.0,135.883
2019-08-15 12:00:00,130.964,34.1695,135.3481585625,93.564,27.2895,97.4625,37.4,6.88,38.0275479094,135.15,93.564,27.2895,97.4625,93.564,27.2895,97.4625,0.0,0.0,0.0,135.883
2019-08-15 12:30:00,138.06992,38.84706,143.430808683,109.18992,31.84706,113.7395,28.88,7.0,29.716231255,135.18,109.18992,31.84706,113.7395,109.18992,31.84706,113.7395,0.0,0.0,0.0,135.883
2019-08-15 13:00:00,131.69824,38.97032,137.3430459106,110.29824,32.17032,114.894,21.4,6.8,22.4543982329,135.31,110.29824,32.17032,114.894,110.29824,32.17032,114.894,0.0,0.0,0.0,135.883
2019-08-15 13:30:00,132.58448,38.80714,138.1471623011,109.46448,31.92714,114.0255,23.12,6.88,24.1219568029,135.31,109.46448,31.92714,114.0255,109.46448,31.92714,114.0255,0.0,0.0,0.0,135.883
2019-08-15 14:00:00,137.92,40.255,143.6746025747,112.92,32.935,117.625,25.0,7.32,26.0496142006,135.19,112.92,32.935,117.625,112.92,32.935,117.625,0.0,0.0,0.0,135.883
2019-08-15 14:30:00,133.11456,40.68508,139.1932534953,114.39456,33.36508,119.161,18.72,7.32,20.1002686549,135.15,114.39456,33.36508,119.161,114.39456,33.36508,119.161,0.0,0.0,0.0,135.883
2019-08-15 15:00:00,130.28528,40.19654,136.3452089831,112.44528,32.79654,117.1305,17.84,7.4,19.3138706633,134.8,112.44528,32.79654,117.1305,112.44528,32.79654,117.1305,0.0,0.0,0.0,135.883
2019-08-15 15:30:00,125.38288,38.12334,131.0505843171,106.98288,31.20334,111.4405,18.4,6.92,19.6582400026,134.83,106.98288,31.20334,111.4405,106.98288,31.20334,111.4405,0.0,0.0,0.0,135.883
2019-08-15 16:00:00,128.3368,39.3449,134.2324677202,107.0568,31.2249,111.5175,21.28,8.12,22.7765844674,134.67,107.0568,31.2249,111.5175,107.0568,31.2249,111.5175,0.0,0.0,0.0,135.883
2019-08-15 16:30:00,121.252,36.6935,126.6825183135,100.572,29.3335,104.7625,20.68,7.36,21.9506719715,134.67,100.572,29.3335,104.7625,100.572,29.3335,104.7625,0.0,0.0,0.0,135.883
2019-08-15 17:00:00,122.19776,32.22768,126.3760891435,89.23776,26.02768,92.956,32.96,6.2,33.5380619595,134.86,89.23776,26.02768,92.956,89.23776,26.02768,92.956,0.0,0.0,0.0,135.883
2019-08-15 17:30:00,127.01472,28.24096,130.1164513749,79.13472,23.08096,82.432,47.88,5.16,48.157242446,134.92,79.13472,23.08096,82.432,79.13472,23.08096,82.432,0.0,0.0,0.0,135.883
2019-08-15 18:00:00,124.1768,24.8799,126.6447278107,72.1368,21.0399,75.1425,52.04,3.84,52.1814833059,134.92,72.1368,21.0399,75.1425,72.1368,21.0399,75.1425,0.0,0.0,0.0,135.883
2019-08-15 18:30:00,128.23024,23.92882,130.4437920219,71.07024,20.72882,74.0315,57.16,3.2,57.2495030546,134.92,71.07024,20.72882,74.0315,71.07024,20.72882,74.0315,0.0,0.0,0.0,135.883
2019-08-15 19:00:00,128.51568,23.57374,130.6598684503,72.59568,21.17374,75.6205,55.92,2.4,55.9714784511,135.03,72.59568,21.17374,75.6205,72.59568,21.17374,75.6205,0.0,0.0,0.0,135.883
2019-08-15 19:30:00,115.80752,19.21386,117.3906048398,57.64752,16.81386,60.0495,58.16,2.4,58.2094975069,135.2,57.64752,16.81386,60.0495,57.64752,16.81386,60.0495,0.0,0.0,0.0,135.883
2019-08-15 20:00:00,98.58992,13.38206,99.4939789909,37.78992,11.02206,39.3645,60.8,2.36,60.8457853923,135.2,37.78992,11.02206,39.3645,37.78992,11.02206,39.3645,0.0,0.0,0.0,135.883
2019-08-15 20:30:00,86.19952,8.97486,86.6654796343,23.63952,6.89486,24.6245,62.56,2.08,62.5945684545,135.15,23.63952,6.89486,24.6245,23.63952,6.89486,24.6245,0.0,0.0,0.0,135.883
2019-08-15 21:00:00,84.02096,8.40778,84.4405855253,19.50096,5.68778,20.3135,64.52,2.7199999999999998,64.5773087082,134.93,19.50096,5.68778,20.3135,19.50096,5.68778,20.3135,0.0,0.0,0.0,135.883
2019-08-15 21:30:00,82.82656,7.99108,83.2111555081,19.30656,5.63108,20.111,63.52,2.36,63.5638261907,135.12,19.30656,5.63108,20.111,19.30656,5.63108,20.111,0.0,0.0,0.0,135.883
2019-08-15 22:00:00,78.24656,6.27858,78.4980555087,18.64656,5.43858,19.4235,59.6,0.84,59.6059191692,135.59,18.64656,5.43858,19.4235,18.64656,5.43858,19.4235,0.0,0.0,0.0,135.883
2019-08-15 22:30:00,74.89056,5.49308,75.0917432545,18.01056,5.25308,18.761,56.88,0.24,56.8805063269,135.96,18.01056,5.25308,18.761,18.01056,5.25308,18.761,0.0,0.0,0.0,135.883
2019-08-15 23:00:00,72.84368,7.38274,73.2168461889,19.96368,5.82274,20.7955,52.88,1.56,52.9030055857,135.83,19.96368,5.82274,20.7955,19.96368,5.82274,20.7955,0.0,0.0,0.0,135.883
2019-08-15 23:30:00,72.8144,8.7992,73.3441392887,23.1744,6.7592,24.14,49.64,2.04,49.6819001247,135.75,23.1744,6.7592,24.14,23.1744,6.7592,24.14,0.0,0.0,0.0,135.883
2019-08-16 00:00:00,69.53808,9.20194,70.1442818044,22.49808,6.56194,23.4355,47.04,2.64,47.1140233901,135.81,22.49808,6.56194,23.4355,22.49808,6.56194,23.4355,0.0,0.0,0.0,135.883
2019-08-16 00:30:00,68.24288,9.81084,68.9444939948,22.802880000000002,6.6508400000000005,23.753,45.44,3.16,45.5497442364,135.57,22.802880000000002,6.6508400000000005,23.753,22.802880000000002,6.6508400000000005,23.753,0.0,0.0,0.0,135.883
2019-08-16 01:00:00,61.64144,8.48542,62.2227408417,17.16144,5.00542,17.8765,44.48,3.48,44.6159254079,136.13,17.16144,5.00542,17.8765,17.16144,5.00542,17.8765,0.0,0.0,0.0,135.883
2019-08-16 01:30:00,61.76176,9.21218,62.4450098779,17.32176,5.05218,18.0435,44.44,4.16,44.634282788,136.16,17.32176,5.05218,18.0435,17.32176,5.05218,18.0435,0.0,0.0,0.0,135.883
2019-08-16 02:00:00,57.89456,8.46258,58.5097883935,13.65456,3.98258,14.2235,44.24,4.48,44.4662568697,136.32,13.65456,3.98258,14.2235,13.65456,3.98258,14.2235,0.0,0.0,0.0,135.883
2019-08-16 02:30:00,55.74016,8.26088,56.3489802499,12.14016,3.54088,12.646,43.6,4.72,43.8547420469,136.03,12.14016,3.54088,12.646,12.14016,3.54088,12.646,0.0,0.0,0.0,135.883
2019-08-16 03:00:00,56.37056,8.26808,56.9736885027,12.85056,3.74808,13.386,43.52,4.52,43.7540946655,136.27,12.85056,3.74808,13.386,12.85056,3.74808,13.386,0.0,0.0,0.0,135.883
2019-08-16 03:30:00,54.58608,8.16094,55.1927628539,11.38608,3.3209400000000002,11.8605,43.2,4.84,43.4702841031,135.97,11.38608,3.3209400000000002,11.8605,11.38608,3.3209400000000002,11.8605,0.0,0.0,0.0,135.883
2019-08-16 04:00:00,56.674080000000004,8.17494,57.2606408264,13.35408,3.89494,13.9105,43.32,4.28,43.5309177482,136.05,13.35408,3.89494,13.9105,13.35408,3.89494,13.9105,0.0,0.0,0.0,135.883
2019-08-16 04:30:00,61.47776,8.77768,62.1012289798,17.47776,5.09768,18.206,44.0,3.68,44.1536227279,135.61,17.47776,5.09768,18.206,17.47776,5.09768,18.206,0.0,0.0,0.0,135.883
2019-08-16 05:00:00,60.64496,8.45978,61.2321733327,16.52496,4.81978,17.2135,44.12,3.64,44.2698994803,135.87,16.52496,4.81978,17.2135,16.52496,4.81978,17.2135,0.0,0.0,0.0,135.883
2019-08-16 05:30:00,67.85024,8.85132,68.4251484017,19.65024,5.73132,20.469,48.2,3.12,48.3008736981,134.98,19.65024,5.73132,20.469,19.65024,5.73132,20.469,0.0,0.0,0.0,135.883
2019-08-16 06:00:00,73.2256,11.4108,74.1093438913,27.4656,8.0108,28.61,45.76,3.4,45.8861373402,135.21,27.4656,8.0108,28.61,27.4656,8.0108,28.61,0.0,0.0,0.0,135.883
2019-08-16 06:30:00,74.84432,9.76126,75.4781718979,25.92432,7.56126,27.0045,48.92,2.2,48.9694435337,136.27,25.92432,7.56126,27.0045,25.92432,7.56126,27.0045,0.0,0.0,0.0,135.883
2019-08-16 07:00:00,78.8616,8.0163,79.2679823147,24.7416,7.2163,25.7725,54.12,0.8,54.1259124634,135.41,24.7416,7.2163,25.7725,24.7416,7.2163,25.7725,0.0,0.0,0.0,135.883
2019-08-16 07:30:00,85.0312,10.9141,85.7287731876,32.0712,9.3541,33.4075,52.96,1.56,52.9829708491,135.37,32.0712,9.3541,33.4075,32.0712,9.3541,33.4075,0.0,0.0,0.0,135.883
2019-08-16 08:00:00,101.9904,17.1372,103.4201397988,45.5904,13.2972,47.49,56.4,3.84,56.5305722596,135.06,45.5904,13.2972,47.49,45.5904,13.2972,47.49,0.0,0.0,0.0,135.883
2019-08-16 08:30:00,116.26144,21.99292,118.3233322764,53.46144,15.59292,55.689,62.8,6.4,63.1252722766,134.9,53.46144,15.59292,55.689,53.46144,15.59292,55.689,0.0,0.0,0.0,135.883
2019-08-16 09:00:00,121.63984,24.75662,124.1335607684,62.79984,18.31662,65.4165,58.84,6.44,59.1913777505,134.75,62.79984,18.31662,65.4165,62.79984,18.31662,65.4165,0.0,0.0,0.0,135.883
2019-08-16 09:30:00,123.3888,25.4234,125.9807335786,66.8688,19.5034,69.655,56.52,5.92,56.8291896828,134.63,66.8688,19.5034,69.655,66.8688,19.5034,69.655,0.0,0.0,0.0,135.883
2019-08-16 10:00:00,134.61376,29.24068,137.7529736456,78.17376,22.80068,81.431,56.44,6.44,56.806225011,134.68,78.17376,22.80068,81.431,78.17376,22.80068,81.431,0.0,0.0,0.0,135.883
2019-08-16 10:30:00,137.65168,30.37174,140.9625042252,83.01168,24.21174,86.4705,54.64,6.16,54.9861364346,134.63,83.01168,24.21174,86.4705,83.01168,24.21174,86.4705,0.0,0.0,0.0,135.883
2019-08-16 11:00:00,140.6272,31.5246,144.117347273,85.8672,25.0446,89.445,54.76,6.48,55.1420710529,134.56,85.8672,25.0446,89.445,85.8672,25.0446,89.445,0.0,0.0,0.0,135.883
2019-08-16 11:30:00,145.01424,33.13582,148.7518482905,91.25424,26.61582,95.0565,53.76,6.52,54.1539287587,134.59,91.25424,26.61582,95.0565,91.25424,26.61582,95.0565,0.0,0.0,0.0,135.883
2019-08-16 12:00:00,145.89104,34.74322,149.9709534818,99.37104,28.98322,103.5115,46.52,5.76,46.8752386661,134.93,99.37104,28.98322,103.5115,99.37104,28.98322,103.5115,0.0,0.0,0.0,135.883
2019-08-16 12:30:00,148.54992,33.842060000000004,152.3560427323,97.78992,28.52206,101.8645,50.76,5.32,51.0380250402,134.85,97.78992,28.52206,101.8645,97.78992,28.52206,101.8645,0.0,0.0,0.0,135.883
2019-08-16 13:00:00,149.76784,34.19062,153.6209764135,99.80784,29.11062,103.9665,49.96,5.08,50.2176064742,135.03,99.80784,29.11062,103.9665,99.80784,29.11062,103.9665,0.0,0.0,0.0,135.883
2019-08-16 13:30:00,150.52192,34.35556,154.392852501,99.96192,29.15556,104.127,50.56,5.2,50.8267016439,135.21,99.96192,29.15556,104.127,99.96192,29.15556,104.127,0.0,0.0,0.0,135.883
2019-08-16 14:00:00,151.08864,33.66252,154.793224625,97.44864,28.42252,101.509,53.64,5.24,53.8953356052,135.34,97.44864,28.42252,101.509,97.44864,28.42252,101.509,0.0,0.0,0.0,135.883
2019-08-16 14:30:00,148.34832,33.44326,152.0712848839,97.10832,28.32326,101.1545,51.24,5.12,51.4951648216,135.32,97.10832,28.32326,101.1545,97.10832,28.32326,101.1545,0.0,0.0,0.0,135.883
2019-08-16 15:00:00,149.02416,32.49538,152.5258993911,96.46416,28.13538,100.4835,52.56,4.36,52.7405271115,135.63,96.46416,28.13538,100.4835,96.46416,28.13538,100.4835,0.0,0.0,0.0,135.883
2019-08-16 15:30:00,147.69504,30.90772,150.89437364,97.05504,28.30772,101.099,50.64,2.6,50.7067017267,135.95,97.05504,28.30772,101.099,97.05504,28.30772,101.099,0.0,0.0,0.0,135.883
2019-08-16 16:00:00,145.58176,29.79468,148.5993667584,94.06176,27.43468,97.981,51.52,2.36,51.5740244697,135.89,94.06176,27.43468,97.981,94.06176,27.43468,97.981,0.0,0.0,0.0,135.883
2019-08-16 16:30:00,135.5424,27.4432,138.2927019911,84.9024,24.7632,88.44,50.64,2.68,50.7108666856,135.57,84.9024,24.7632,88.44,84.9024,24.7632,88.44,0.0,0.0,0.0,135.883
2019-08-16 17:00:00,140.02848,27.11164,142.6289459913,84.58848,24.67164,88.113,55.44,2.44,55.4936681073,135.66,84.58848,24.67164,88.113,84.58848,24.67164,88.113,0.0,0.0,0.0,135.883
2019-08-16 17:30:00,150.60112,28.40366,153.2562078568,91.76112,26.76366,95.5845,58.84,1.6400000000000001,58.8628507634,135.63,91.76112,26.76366,95.5845,91.76112,26.76366,95.5845,0.0,0.0,0.0,135.883
2019-08-16 18:00:00,156.42704,29.06622,159.1045693506,94.30704,27.50622,98.2365,62.12,1.56,62.1395848071,135.46,94.30704,27.50622,98.2365,94.30704,27.50622,98.2365,0.0,0.0,0.0,135.883
2019-08-16 18:30:00,153.06576,28.17918,155.6380193585,94.14576,27.45918,98.0685,58.92,0.72,58.9243990211,135.57,94.14576,27.45918,98.0685,94.14576,27.45918,98.0685,0.0,0.0,0.0,135.883
2019-08-16 19:00:00,152.40944,27.74942,154.9150338458,93.76944,27.34942,97.6765,58.64,0.4,58.6413642406,135.8,93.76944,27.34942,97.6765,93.76944,27.34942,97.6765,0.0,0.0,0.0,135.883
2019-08-16 19:30:00,154.27264,27.47452,156.7000213842,92.55264,26.99452,96.409,61.72,0.48,61.7218664656,135.86,92.55264,26.99452,96.409,92.55264,26.99452,96.409,0.0,0.0,0.0,135.883
2019-08-16 20:00:00,151.90544,27.59742,154.3919696495,92.42544,26.95742,96.2765,59.48,0.64,59.4834430745,135.89,92.42544,26.95742,96.2765,92.42544,26.95742,96.2765,0.0,0.0,0.0,135.883
2019-08-16 20:30:00,151.47648,27.67564,153.9839765774,92.55648,26.99564,96.413,58.92,0.68,58.923923834,135.75,92.55648,26.99564,96.413,92.55648,26.99564,96.413,0.0,0.0,0.0,135.883
2019-08-16 21:00:00,149.6016,27.2588,152.0647260215,92.3616,26.9388,96.21,57.24,0.32,57.2408944724,135.91,92.3616,26.9388,96.21,92.3616,26.9388,96.21,0.0,0.0,0.0,135.883
2019-08-16 21:30:00,147.07168,27.79924,149.6759058853,92.43168,26.95924,96.283,54.64,0.84,54.6464564267,136.2,92.43168,26.95924,96.283,92.43168,26.95924,96.283,0.0,0.0,0.0,135.883
2019-08-16 22:00:00,142.27232,29.99776,145.4004079884,92.15232,26.87776,95.992,50.12,3.12,50.2170170361,136.28,92.15232,26.87776,95.992,92.15232,26.87776,95.992,0.0,0.0,0.0,135.883
2019-08-16 22:30:00,141.00496,29.97978,144.1568102916,92.36496,26.93978,96.2135,48.64,3.04,48.7349074073,136.16,92.36496,26.93978,96.2135,92.36496,26.93978,96.2135,0.0,0.0,0.0,135.883
2019-08-16 23:00:00,137.96976,30.21118,141.2386989159,91.64976,26.73118,95.4685,46.32,3.48,46.4505414393,136.49,91.64976,26.73118,95.4685,91.64976,26.73118,95.4685,0.0,0.0,0.0,135.883
2019-08-16 23:30:00,134.70976,30.69868,138.1634119186,90.98976,26.53868,94.781,43.72,4.16,43.9174680509,135.97,90.98976,26.53868,94.781,90.98976,26.53868,94.781,0.0,0.0,0.0,135.883
2019-08-17 00:00:00,131.6296,31.3753,135.3172607107,90.4296,26.3753,94.1975,41.2,5.0,41.5022890935,135.8,90.4296,26.3753,94.1975,90.4296,26.3753,94.1975,0.0,0.0,0.0,135.883
2019-08-17 00:30:00,129.47392,31.43156,133.2345260216,90.07392,26.27156,93.827,39.4,5.16,39.7364517792,136.16,90.07392,26.27156,93.827,90.07392,26.27156,93.827,0.0,0.0,0.0,135.883
2019-08-17 01:00:00,128.19328,31.28804,131.9562748951,89.99328,26.24804,93.743,38.2,5.04,38.5310472217,136.38,89.99328,26.24804,93.743,89.99328,26.24804,93.743,0.0,0.0,0.0,135.883
2019-08-17 01:30:00,128.38064,31.49102,132.1865086438,90.14064,26.29102,93.8965,38.24,5.2,38.5919369817,136.53,90.14064,26.29102,93.8965,90.14064,26.29102,93.8965,0.0,0.0,0.0,135.883
2019-08-17 02:00:00,127.00448,31.78464,130.9213553245,89.36448,26.06464,93.088,37.64,5.72,38.0721420464,136.76,89.36448,26.06464,93.088,89.36448,26.06464,93.088,0.0,0.0,0.0,135.883
2019-08-17 02:30:00,126.5072,31.7646,130.4341269185,88.7472,25.8846,92.445,37.76,5.88,38.2150755593,136.92,88.7472,25.8846,92.445,88.7472,25.8846,92.445,0.0,0.0,0.0,135.883
2019-08-17 03:00:00,124.8712,31.7441,128.8429449921,87.9912,25.6641,91.6575,36.88,6.08,37.3778115999,136.86,87.9912,25.6641,91.6575,87.9912,25.6641,91.6575,0.0,0.0,0.0,135.883
2019-08-17 03:30:00,119.7408,29.8294,123.4003739419,82.6608,24.1094,86.105,37.08,5.72,37.5185927241,136.82,82.6608,24.1094,86.105,82.6608,24.1094,86.105,0.0,0.0,0.0,135.883
2019-08-17 04:00:00,106.52832,25.68076,109.5800364857,68.84832,20.08076,71.717,37.68,5.6,38.0938630228,136.86,68.84832,20.08076,71.717,68.84832,20.08076,71.717,0.0,0.0,0.0,135.883
2019-08-17 04:30:00,97.90192,22.51806,100.4581951154,59.10192,17.23806,61.5645,38.8,5.28,39.157609733,137.0,59.10192,17.23806,61.5645,59.10192,17.23806,61.5645,0.0,0.0,0.0,135.883
2019-08-17 05:00:00,99.61632,22.95476,102.2268664149,60.73632,17.71476,63.267,38.88,5.24,39.2315179416,136.97,60.73632,17.71476,63.267,60.73632,17.71476,63.267,0.0,0.0,0.0,135.883
