Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-17 05:30:00,104.9728,24.8454,107.872993103,66.5328,19.4054,69.305,38.44,5.44,38.8230240965,136.93,66.5328,19.4054,69.305,66.5328,19.4054,69.305,0.0,0.0,0.0,135.883
2019-08-17 06:00:00,105.19616,25.71388,108.2932855878,67.31616,19.63388,70.121,37.88,6.08,38.3648380682,137.09,67.31616,19.63388,70.121,67.31616,19.63388,70.121,0.0,0.0,0.0,135.883
2019-08-17 06:30:00,103.70464,24.77552,106.6230685584,64.78464,18.89552,67.484,38.92,5.88,39.3616666314,137.0,64.78464,18.89552,67.484,64.78464,18.89552,67.484,0.0,0.0,0.0,135.883
2019-08-17 07:00:00,111.77424,25.87582,114.7302871445,71.57424,20.87582,74.5565,40.2,5.0,40.5097519123,137.56,71.57424,20.87582,74.5565,71.57424,20.87582,74.5565,0.0,0.0,0.0,135.883
2019-08-17 07:30:00,121.63744,29.61092,125.1897495524,82.59744,24.09092,86.039,39.04,5.52,39.428314699,138.24,82.59744,24.09092,86.039,82.59744,24.09092,86.039,0.0,0.0,0.0,135.883
2019-08-17 08:00:00,118.88576,29.38168,122.4626761524,83.04576,24.22168,86.506,35.84,5.16,36.2095457028,138.33,83.04576,24.22168,86.506,83.04576,24.22168,86.506,0.0,0.0,0.0,135.883
2019-08-17 08:30:00,115.39504,28.62022,118.8912622923,84.27504,24.58022,87.7865,31.12,4.04,31.3811408333,138.08,84.27504,24.58022,87.7865,84.27504,24.58022,87.7865,0.0,0.0,0.0,135.883
2019-08-17 09:00:00,120.47296,30.91128,124.375404813,94.87296,27.67128,98.826,25.6,3.24,25.8042167097,137.65,94.87296,27.67128,98.826,94.87296,27.67128,98.826,0.0,0.0,0.0,135.883
2019-08-17 09:30:00,119.51136,30.05748,123.2331825159,96.47136,28.13748,100.491,23.04,1.92,23.1198615913,137.1,96.47136,28.13748,100.491,96.47136,28.13748,100.491,0.0,0.0,0.0,135.883
2019-08-17 10:00:00,121.32432,28.69126,124.6706822948,96.72432,28.21126,100.7545,24.6,0.48,24.6046824812,136.7,96.72432,28.21126,100.7545,96.72432,28.21126,100.7545,0.0,0.0,0.0,135.883
2019-08-17 10:30:00,122.63728,27.93754,125.7792057021,94.27728,27.49754,98.2055,28.36,0.44,28.3634130527,136.6,94.27728,27.49754,98.2055,94.27728,27.49754,98.2055,0.0,0.0,0.0,135.883
2019-08-17 11:00:00,118.81056,28.91808,122.27920722019999,98.05056,28.59808,102.136,20.76,0.32,20.7624661348,136.55,98.05056,28.59808,102.136,98.05056,28.59808,102.136,0.0,0.0,0.0,135.883
2019-08-17 11:30:00,110.22032,28.82426,113.926980586,96.22032,28.06426,100.2295,14.0,0.76,14.020613396,136.55,96.22032,28.06426,100.2295,96.22032,28.06426,100.2295,0.0,0.0,0.0,135.883
2019-08-17 12:00:00,115.16544,28.89992,118.7361947613,97.16544,28.33992,101.214,18.0,0.56,18.0087090043,136.8,97.16544,28.33992,101.214,97.16544,28.33992,101.214,0.0,0.0,0.0,135.883
2019-08-17 12:30:00,116.31504,26.00022,119.1855694715,85.71504,25.00022,89.2865,30.6,1.0,30.616335509,137.03,85.71504,25.00022,89.2865,85.71504,25.00022,89.2865,0.0,0.0,0.0,135.883
2019-08-17 13:00:00,104.47792,24.92106,107.4090079977,83.79792,24.44106,87.2895,20.68,0.48,20.6855698495,137.2,83.79792,24.44106,87.2895,83.79792,24.44106,87.2895,0.0,0.0,0.0,135.883
2019-08-17 13:30:00,92.11504,24.19522,95.239641248,80.07504,23.35522,83.4115,12.04,0.84,12.0692667549,137.0,80.07504,23.35522,83.4115,80.07504,23.35522,83.4115,0.0,0.0,0.0,135.883
2019-08-17 14:00:00,90.96064,25.87352,94.5689011589,86.24064,25.15352,89.834,4.72,0.72,4.7745994596,137.2,86.24064,25.15352,89.834,86.24064,25.15352,89.834,0.0,0.0,0.0,135.883
2019-08-17 14:30:00,85.66336,22.66348,88.6106346451,75.78336,22.10348,78.941,9.88,0.56,9.8958577193,136.93,75.78336,22.10348,78.941,75.78336,22.10348,78.941,0.0,0.0,0.0,135.883
2019-08-17 15:00:00,84.6896,22.7878,87.7018367938,76.2096,22.2278,79.385,8.48,0.56,8.4984704506,136.72,76.2096,22.2278,79.385,76.2096,22.2278,79.385,0.0,0.0,0.0,135.883
2019-08-17 15:30:00,95.45936,25.70398,98.8594153303,85.65936,24.98398,89.2285,9.8,0.72,9.8264133843,136.84,85.65936,24.98398,89.2285,85.65936,24.98398,89.2285,0.0,0.0,0.0,135.883
2019-08-17 16:00:00,105.39584,27.20212,108.849613788,87.91584,25.64212,91.579,17.48,1.56,17.5494729266,137.02,87.91584,25.64212,91.579,87.91584,25.64212,91.579,0.0,0.0,0.0,135.883
2019-08-17 16:30:00,99.71168,23.95424,102.5486457365,75.27168,21.95424,78.408,24.44,2.0,24.5216965155,137.34,75.27168,21.95424,78.408,75.27168,21.95424,78.408,0.0,0.0,0.0,135.883
2019-08-17 17:00:00,97.17392,22.64406,99.7773730936,71.05392,20.72406,74.0145,26.12,1.92,26.1904715498,137.03,71.05392,20.72406,74.0145,71.05392,20.72406,74.0145,0.0,0.0,0.0,135.883
2019-08-17 17:30:00,97.15952,21.08986,99.4221027813,65.03952,18.96986,67.7495,32.12,2.12,32.1898866105,137.14,65.03952,18.96986,67.7495,65.03952,18.96986,67.7495,0.0,0.0,0.0,135.883
2019-08-17 18:00:00,93.72112,18.74366,95.5770533353,54.80112,15.98366,57.0845,38.92,2.76,39.0177395552,136.67,54.80112,15.98366,57.0845,54.80112,15.98366,57.0845,0.0,0.0,0.0,135.883
2019-08-17 18:30:00,78.8504,12.3497,79.8116574834,33.2904,9.7097,34.6775,45.56,2.64,45.6364240492,136.67,33.2904,9.7097,34.6775,33.2904,9.7097,34.6775,0.0,0.0,0.0,135.883
2019-08-17 19:00:00,78.02064,10.14602,78.6775824988,26.42064,7.7060200000000005,27.5215,51.6,2.44,51.6576577092,136.67,26.42064,7.7060200000000005,27.5215,26.42064,7.7060200000000005,27.5215,0.0,0.0,0.0,135.883
2019-08-17 19:30:00,73.32544,7.88992,73.7487016076,19.64544,5.72992,20.464,53.68,2.16,53.7234399494,136.16,19.64544,5.72992,20.464,19.64544,5.72992,20.464,0.0,0.0,0.0,135.883
2019-08-17 20:00:00,72.0152,7.7611,72.4322007415,19.6152,5.7211,20.4325,52.4,2.04,52.4396948885,136.06,19.6152,5.7211,20.4325,19.6152,5.7211,20.4325,0.0,0.0,0.0,135.883
2019-08-17 20:30:00,79.41232,10.30526,80.0781802456,27.65232,8.06526,28.8045,51.76,2.24,51.8084471877,136.41,27.65232,8.06526,28.8045,27.65232,8.06526,28.8045,0.0,0.0,0.0,135.883
2019-08-17 21:00:00,85.74848,11.83164,86.56090068500001,30.82848,8.99164,32.113,54.92,2.84,54.9933814199,136.46,30.82848,8.99164,32.113,30.82848,8.99164,32.113,0.0,0.0,0.0,135.883
2019-08-17 21:30:00,97.42592,16.25756,98.7730638636,43.94592,12.81756,45.777,53.48,3.44,53.59052155,136.19,43.94592,12.81756,45.777,43.94592,12.81756,45.777,0.0,0.0,0.0,135.883
2019-08-17 22:00:00,88.3792,14.3706,89.5399192372,34.4592,10.0506,35.895,53.92,4.32,54.0927795551,136.07,34.4592,10.0506,35.895,34.4592,10.0506,35.895,0.0,0.0,0.0,135.883
2019-08-17 22:30:00,101.15312,21.48966,103.4106337504,54.75312,15.96966,57.0345,46.4,5.52,46.7271912274,136.85,54.75312,15.96966,57.0345,54.75312,15.96966,57.0345,0.0,0.0,0.0,135.883
2019-08-17 23:00:00,104.82656,23.74108,107.4813777405,60.82656,17.74108,63.361,44.0,6.0,44.4072066223,137.32,60.82656,17.74108,63.361,60.82656,17.74108,63.361,0.0,0.0,0.0,135.883
2019-08-17 23:30:00,110.94592,27.16756,114.2237868441,69.14592,20.16756,72.027,41.8,7.0,42.3820716813,135.91,69.14592,20.16756,72.027,69.14592,20.16756,72.027,0.0,0.0,0.0,135.883
2019-08-18 00:00:00,106.27312,26.72466,109.5818574703,66.39312,19.36466,69.1595,39.88,7.36,40.5534708749,136.33,66.39312,19.36466,69.1595,66.39312,19.36466,69.1595,0.0,0.0,0.0,135.883
2019-08-18 00:30:00,104.1904,24.6122,107.0579275019,60.1104,17.5322,62.615,44.08,7.08,44.6449638817,136.84,60.1104,17.5322,62.615,60.1104,17.5322,62.615,0.0,0.0,0.0,135.883
2019-08-18 01:00:00,84.74864,20.86002,87.2781325204,45.18864,13.18002,47.0715,39.56,7.68,40.2985855831,136.81,45.18864,13.18002,47.0715,45.18864,13.18002,47.0715,0.0,0.0,0.0,135.883
2019-08-18 01:30:00,87.57888,22.45884,90.4127187745,49.29888,14.37884,51.353,38.28,8.08,39.1234558801,136.67,49.29888,14.37884,51.353,49.29888,14.37884,51.353,0.0,0.0,0.0,135.883
2019-08-18 02:00:00,93.99488,24.90684,97.2388201543,56.59488,16.50684,58.953,37.4,8.4,38.3317101106,137.03,56.59488,16.50684,58.953,56.59488,16.50684,58.953,0.0,0.0,0.0,135.883
2019-08-18 02:30:00,77.00128,20.25704,79.6212584126,39.28128,11.45704,40.918,37.72,8.8,38.7329110706,136.84,39.28128,11.45704,40.918,39.28128,11.45704,40.918,0.0,0.0,0.0,135.883
2019-08-18 03:00:00,68.84624,17.79682,71.1092930934,30.84624,8.99682,32.1315,38.0,8.8,39.0056406177,136.9,30.84624,8.99682,32.1315,30.84624,8.99682,32.1315,0.0,0.0,0.0,135.883
2019-08-18 03:30:00,70.70336,17.56848,72.8533911688,31.98336,9.32848,33.316,38.72,8.24,39.5870685957,136.98,31.98336,9.32848,33.316,31.98336,9.32848,33.316,0.0,0.0,0.0,135.883
2019-08-18 04:00:00,82.94064,20.40102,85.4128291339,44.30064,12.92102,46.1465,38.64,7.48,39.3573373083,137.2,44.30064,12.92102,46.1465,44.30064,12.92102,46.1465,0.0,0.0,0.0,135.883
2019-08-18 04:30:00,76.50896,18.11678,78.6246696518,37.428960000000004,10.91678,38.9885,39.08,7.2,39.7377201158,137.26,37.428960000000004,10.91678,38.9885,37.428960000000004,10.91678,38.9885,0.0,0.0,0.0,135.883
2019-08-18 05:00:00,73.6384,17.3612,75.6572879503,34.8384,10.161200000000001,36.29,38.8,7.2,39.4623871554,137.07,34.8384,10.161200000000001,36.29,34.8384,10.161200000000001,36.29,0.0,0.0,0.0,135.883
2019-08-18 05:30:00,71.40976,17.60618,73.5481569956,37.04976,10.80618,38.5935,34.36,6.8,35.0264128908,136.83,37.04976,10.80618,38.5935,37.04976,10.80618,38.5935,0.0,0.0,0.0,135.883
2019-08-18 06:00:00,89.18192,22.58806,91.9980179648,51.66192,15.06806,53.8145,37.52,7.52,38.2661835045,137.04,51.66192,15.06806,53.8145,51.66192,15.06806,53.8145,0.0,0.0,0.0,135.883
2019-08-18 06:30:00,89.19616,22.23388,91.9255153839,50.99616,14.87388,53.121,38.2,7.36,38.9025654681,137.18,50.99616,14.87388,53.121,50.99616,14.87388,53.121,0.0,0.0,0.0,135.883
2019-08-18 07:00:00,88.60912,21.64266,91.2139291942,49.92912,14.56266,52.0095,38.68,7.08,39.3226245309,137.13,49.92912,14.56266,52.0095,49.92912,14.56266,52.0095,0.0,0.0,0.0,135.883
2019-08-18 07:30:00,92.59728,22.02754,95.1812417541,54.67728,15.94754,56.9555,37.92,6.08,38.4043330889,136.71,54.67728,15.94754,56.9555,54.67728,15.94754,56.9555,0.0,0.0,0.0,135.883
2019-08-18 08:00:00,86.35408,19.69494,88.5715405435,49.83408,14.53494,51.9105,36.52,5.16,36.8827330874,136.37,49.83408,14.53494,51.9105,49.83408,14.53494,51.9105,0.0,0.0,0.0,135.883
2019-08-18 08:30:00,93.78,20.3525,95.9630796518,56.34,16.4325,58.6875,37.44,3.92,37.644654335,136.37,56.34,16.4325,58.6875,56.34,16.4325,58.6875,0.0,0.0,0.0,135.883
2019-08-18 09:00:00,92.34544,19.33742,94.3483762502,57.38544,16.73742,59.7765,34.96,2.6,35.0565486036,136.22,57.38544,16.73742,59.7765,57.38544,16.73742,59.7765,0.0,0.0,0.0,135.883
2019-08-18 09:30:00,85.49856,16.86208,87.1454732272,52.73856,15.38208,54.936,32.76,1.48,32.7934139729,136.47,52.73856,15.38208,54.936,52.73856,15.38208,54.936,0.0,0.0,0.0,135.883
2019-08-18 10:00:00,93.3072,18.6996,95.1625378602,61.5072,17.9396,64.07,31.8,0.76,31.8090804645,136.08,61.5072,17.9396,64.07,61.5072,17.9396,64.07,0.0,0.0,0.0,135.883
2019-08-18 10:30:00,93.66352,17.92686,95.3636581107,58.58352,17.08686,61.0245,35.08,0.84,35.0900555713,136.16,58.58352,17.08686,61.0245,58.58352,17.08686,61.0245,0.0,0.0,0.0,135.883
2019-08-18 11:00:00,91.89936,20.52398,94.1632949904,66.93936,19.52398,69.7285,24.96,1.0,24.980024019200002,136.0,66.93936,19.52398,69.7285,66.93936,19.52398,69.7285,0.0,0.0,0.0,135.883
2019-08-18 11:30:00,105.8808,25.0369,108.8006901184,82.9608,24.1969,86.4175,22.92,0.84,22.9353875049,136.62,82.9608,24.1969,86.4175,82.9608,24.1969,86.4175,0.0,0.0,0.0,135.883
2019-08-18 12:00:00,110.78304,22.39172,113.0233209395,75.26304,21.95172,78.399,35.52,0.44,35.5227251207,137.15,75.26304,21.95172,78.399,75.26304,21.95172,78.399,0.0,0.0,0.0,135.883
2019-08-18 12:30:00,115.90016,25.01588,118.5691416019,83.30016,24.29588,86.771,32.6,0.72,32.6079499509,137.15,83.30016,24.29588,86.771,83.30016,24.29588,86.771,0.0,0.0,0.0,135.883
2019-08-18 13:00:00,106.96576,28.86168,110.7911114882,91.68576,26.74168,95.506,15.28,2.12,15.4263670383,137.03,91.68576,26.74168,95.506,91.68576,26.74168,95.506,0.0,0.0,0.0,135.883
2019-08-18 13:30:00,95.24576,21.19168,97.5748025835,70.32576,20.51168,73.256,24.92,0.68,24.9292759622,136.36,70.32576,20.51168,73.256,70.32576,20.51168,73.256,0.0,0.0,0.0,135.883
2019-08-18 14:00:00,105.44736,26.07548,108.6235535609,86.24736,25.15548,89.841,19.2,0.92,19.2220290292,136.22,86.24736,25.15548,89.841,86.24736,25.15548,89.841,0.0,0.0,0.0,135.883
2019-08-18 14:30:00,95.65568,25.14124,98.9044542222,83.45568,24.34124,86.933,12.2,0.8,12.2262013725,136.12,83.45568,24.34124,86.933,83.45568,24.34124,86.933,0.0,0.0,0.0,135.883
2019-08-18 15:00:00,109.92944,28.40942,113.5410803342,96.16944,28.04942,100.1765,13.76,0.36,13.7647084967,136.43,96.16944,28.04942,100.1765,96.16944,28.04942,100.1765,0.0,0.0,0.0,135.883
2019-08-18 15:30:00,107.77184,25.14012,110.6652390347,82.49184,24.06012,85.929,25.28,1.08,25.3030591036,136.71,82.49184,24.06012,85.929,82.49184,24.06012,85.929,0.0,0.0,0.0,135.883
2019-08-18 16:00:00,106.99536,23.36198,109.516159406,76.39536,22.28198,79.5785,30.6,1.08,30.6190528919,136.62,76.39536,22.28198,79.5785,76.39536,22.28198,79.5785,0.0,0.0,0.0,135.883
2019-08-18 16:30:00,120.30256,25.44658,122.9643622203,85.46256,24.92658,89.0235,34.84,0.52,34.8438803809,137.34,85.46256,24.92658,89.0235,85.46256,24.92658,89.0235,0.0,0.0,0.0,135.883
2019-08-18 17:00:00,132.45328,25.59554,134.9036806416,86.93328,25.35554,90.5555,45.52,0.24,45.5206326845,137.17,86.93328,25.35554,90.5555,86.93328,25.35554,90.5555,0.0,0.0,0.0,135.883
2019-08-18 17:30:00,137.58624,24.06432,139.6748543382,81.54624,23.78432,84.944,56.04,0.28,56.040699496,137.02,81.54624,23.78432,84.944,81.54624,23.78432,84.944,0.0,0.0,0.0,135.883
2019-08-18 18:00:00,135.77904,25.68722,138.1874848698,85.73904,25.00722,89.3115,50.04,0.68,50.0446200905,137.05,85.73904,25.00722,89.3115,85.73904,25.00722,89.3115,0.0,0.0,0.0,135.883
2019-08-18 18:30:00,128.42016,24.67588,130.7694021864,78.98016,23.03588,82.271,49.44,1.6400000000000001,49.4671931688,136.97,78.98016,23.03588,82.271,78.98016,23.03588,82.271,0.0,0.0,0.0,135.883
2019-08-18 19:00:00,125.25408,24.02244,127.5369051694,75.09408,21.90244,78.223,50.16,2.12,50.2047806489,137.01,75.09408,21.90244,78.223,75.09408,21.90244,78.223,0.0,0.0,0.0,135.883
2019-08-18 19:30:00,105.36784,17.52562,106.8153971235,52.40784,15.28562,54.5915,52.96,2.24,53.0073504337,136.92,52.40784,15.28562,54.5915,52.40784,15.28562,54.5915,0.0,0.0,0.0,135.883
2019-08-18 20:00:00,90.7656,13.1983,91.7201682633,35.9256,10.4783,37.4225,54.84,2.7199999999999998,54.9074129786,136.86,35.9256,10.4783,37.4225,35.9256,10.4783,37.4225,0.0,0.0,0.0,135.883
2019-08-18 20:30:00,83.33984,11.11412,84.077658118,26.85984,7.83412,27.979,56.48,3.2800000000000002,56.5751606273,136.93,26.85984,7.83412,27.979,26.85984,7.83412,27.979,0.0,0.0,0.0,135.883
2019-08-18 21:00:00,119.00992,21.28956,120.8991580756,63.52992,18.52956,66.177,55.48,2.76,55.5486093435,136.36,63.52992,18.52956,66.177,63.52992,18.52956,66.177,0.0,0.0,0.0,135.883
2019-08-18 21:30:00,129.3912,25.2141,131.8250108145,75.7512,22.0941,78.9075,53.64,3.12,53.7306616375,136.55,75.7512,22.0941,78.9075,75.7512,22.0941,78.9075,0.0,0.0,0.0,135.883
2019-08-18 22:00:00,128.89616,27.01138,131.6959935315,78.89616,23.01138,82.1835,50.0,4.0,50.1597448159,136.34,78.89616,23.01138,82.1835,78.89616,23.01138,82.1835,0.0,0.0,0.0,135.883
2019-08-18 22:30:00,127.1976,28.7043,130.3961896846,82.9176,24.1843,86.3725,44.28,4.52,44.5100977307,136.59,82.9176,24.1843,86.3725,82.9176,24.1843,86.3725,0.0,0.0,0.0,135.883
2019-08-18 23:00:00,127.86544,29.83242,131.2994441323,83.90544,24.47242,87.4015,43.96,5.36,44.2855642394,136.93,83.90544,24.47242,87.4015,83.90544,24.47242,87.4015,0.0,0.0,0.0,135.883
2019-08-18 23:30:00,118.04048,28.80514,121.5042839123,79.56048,23.20514,82.8755,38.48,5.6,38.8853494262,136.93,79.56048,23.20514,82.8755,79.56048,23.20514,82.8755,0.0,0.0,0.0,135.883
2019-08-19 00:00:00,120.8576,30.0368,124.5342074773,81.1776,23.6768,84.56,39.68,6.36,40.1864653833,136.86,81.1776,23.6768,84.56,81.1776,23.6768,84.56,0.0,0.0,0.0,135.883
2019-08-19 00:30:00,122.65872,31.01046,126.5180233068,84.37872,24.61046,87.8945,38.28,6.4,38.8113179369,136.46,84.37872,24.61046,87.8945,84.37872,24.61046,87.8945,0.0,0.0,0.0,135.883
2019-08-19 01:00:00,118.74544,29.96742,122.4684685225,80.66544,23.52742,84.0265,38.08,6.44,38.6207198276,136.53,80.66544,23.52742,84.0265,80.66544,23.52742,84.0265,0.0,0.0,0.0,135.883
2019-08-19 01:30:00,115.20336,29.00598,118.7988258825,76.68336,22.36598,79.8785,38.52,6.64,39.0881056077,136.65,76.68336,22.36598,79.8785,76.68336,22.36598,79.8785,0.0,0.0,0.0,135.883
2019-08-19 02:00:00,112.4928,28.4454,116.0334901354,74.2128,21.6454,77.305,38.28,6.8,38.8792798287,136.65,74.2128,21.6454,77.305,74.2128,21.6454,77.305,0.0,0.0,0.0,135.883
2019-08-19 02:30:00,116.44512,29.59816,120.1478965575,78.16512,22.79816,81.422,38.28,6.8,38.8792798287,136.5,78.16512,22.79816,81.422,78.16512,22.79816,81.422,0.0,0.0,0.0,135.883
2019-08-19 03:00:00,114.36256,29.41908,118.0858899183,77.00256,22.45908,80.211,37.36,6.96,38.0027788458,136.68,77.00256,22.45908,80.211,77.00256,22.45908,80.211,0.0,0.0,0.0,135.883
2019-08-19 03:30:00,114.48912,28.96266,118.0956996366,76.80912000000001,22.40266,80.0095,37.68,6.5600000000000005,38.246777642,136.94,76.80912000000001,22.40266,80.0095,76.80912000000001,22.40266,80.0095,0.0,0.0,0.0,135.883
2019-08-19 04:00:00,111.26944,26.89192,114.4729821364,72.58944,21.17192,75.614,38.68,5.72,39.100649611,136.9,72.58944,21.17192,75.614,72.58944,21.17192,75.614,0.0,0.0,0.0,135.883
2019-08-19 04:30:00,110.65536,26.30948,113.7400432328,71.41536,20.82948,74.391,39.24,5.48,39.6208026168,136.65,71.41536,20.82948,74.391,71.41536,20.82948,74.391,0.0,0.0,0.0,135.883
2019-08-19 05:00:00,107.9992,25.3781,110.9408633473,68.3592,19.9381,71.2075,39.64,5.44,40.0115383358,136.85,68.3592,19.9381,71.2075,68.3592,19.9381,71.2075,0.0,0.0,0.0,135.883
2019-08-19 05:30:00,98.82672,22.45946,101.3466720196,57.66672,16.81946,60.0695,41.16,5.64,41.5446169798,136.66,57.66672,16.81946,60.0695,57.66672,16.81946,60.0695,0.0,0.0,0.0,135.883
2019-08-19 06:00:00,95.8424,20.8907,98.0927468483,54.4824,15.8907,56.7525,41.36,5.0,41.6611281652,137.26,54.4824,15.8907,56.7525,54.4824,15.8907,56.7525,0.0,0.0,0.0,135.883
2019-08-19 06:30:00,95.60736,18.67548,97.4142743103,49.76736,14.51548,51.841,45.84,4.16,46.0283738579,137.7,49.76736,14.51548,51.841,49.76736,14.51548,51.841,0.0,0.0,0.0,135.883
2019-08-19 07:00:00,93.94176,15.85468,95.2702742192,45.58176,13.29468,47.481,48.36,2.56,48.4277110754,137.07,45.58176,13.29468,47.481,45.58176,13.29468,47.481,0.0,0.0,0.0,135.883
2019-08-19 07:30:00,92.7088,13.0084,93.6169860015,43.2288,12.6084,45.03,49.48,0.4,49.4816167885,136.77,43.2288,12.6084,45.03,43.2288,12.6084,45.03,0.0,0.0,0.0,135.883
2019-08-19 08:00:00,97.10816,14.61488,98.2017792914,43.38816,12.65488,45.196,53.72,1.96,53.7557438791,136.23,43.38816,12.65488,45.196,43.38816,12.65488,45.196,0.0,0.0,0.0,135.883
2019-08-19 08:30:00,105.97472,19.30596,107.7188997836,51.65472,15.06596,53.807,54.32,4.24,54.4852273557,135.59,51.65472,15.06596,53.807,51.65472,15.06596,53.807,0.0,0.0,0.0,135.883
2019-08-19 09:00:00,95.37248,18.09864,97.0745626372,44.77248,13.05864,46.638,50.6,5.04,50.8503844627,135.21,44.77248,13.05864,46.638,44.77248,13.05864,46.638,0.0,0.0,0.0,135.883
2019-08-19 09:30:00,84.80656,16.82358,86.4591548828,37.24656,10.86358,38.7985,47.56,5.96,47.9319851456,135.0,37.24656,10.86358,38.7985,37.24656,10.86358,38.7985,0.0,0.0,0.0,135.883
2019-08-19 10:00:00,79.88048,19.22014,82.1602389642,40.80048,11.90014,42.5005,39.08,7.32,39.7596378253,134.81,40.80048,11.90014,42.5005,40.80048,11.90014,42.5005,0.0,0.0,0.0,135.883
2019-08-19 10:30:00,79.15888,20.16634,81.6872667669,45.27888,13.20634,47.1655,33.88,6.96,34.5875121973,134.91,45.27888,13.20634,47.1655,45.27888,13.20634,47.1655,0.0,0.0,0.0,135.883
2019-08-19 11:00:00,77.42784,18.56812,79.6231466811,38.42784,11.20812,40.029,39.0,7.36,39.6884063676,134.7,38.42784,11.20812,40.029,38.42784,11.20812,40.029,0.0,0.0,0.0,135.883
2019-08-19 11:30:00,76.536,21.058,79.3800898211,41.616,12.138,43.35,34.92,8.92,36.0412652386,134.48,41.616,12.138,43.35,41.616,12.138,43.35,0.0,0.0,0.0,135.883
2019-08-19 12:00:00,70.8856,21.7683,74.1527286905,42.4056,12.3683,44.1725,28.48,9.4,29.9911720345,134.57,42.4056,12.3683,44.1725,42.4056,12.3683,44.1725,0.0,0.0,0.0,135.883
2019-08-19 12:30:00,65.26656,20.23108,68.3302308806,37.54656,10.95108,39.111,27.72,9.28,29.232119321,134.64,37.54656,10.95108,39.111,37.54656,10.95108,39.111,0.0,0.0,0.0,135.883
2019-08-19 13:00:00,60.9496,21.6503,64.680671226,41.5896,12.1303,43.3225,19.36,9.52,21.5740584963,134.64,41.5896,12.1303,43.3225,41.5896,12.1303,43.3225,0.0,0.0,0.0,135.883
2019-08-19 13:30:00,59.71168,20.84924,63.24694093,38.43168,11.20924,40.033,21.28,9.64,23.3616780219,134.55,38.43168,11.20924,40.033,38.43168,11.20924,40.033,0.0,0.0,0.0,135.883
2019-08-19 14:00:00,63.69872,21.37546,67.189561837,40.09872,11.69546,41.7695,23.6,9.68,25.5080849928,134.51,40.09872,11.69546,41.7695,40.09872,11.69546,41.7695,0.0,0.0,0.0,135.883
2019-08-19 14:30:00,77.0048,17.5464,78.978575424,32.0448,9.3464,33.38,44.96,8.2,45.7016586132,134.67,32.0448,9.3464,33.38,32.0448,9.3464,33.38,0.0,0.0,0.0,135.883
2019-08-19 15:00:00,78.36592,15.51506,79.8870108607,26.72592,7.79506,27.8395,51.64,7.72,52.2138678897,134.84,26.72592,7.79506,27.8395,26.72592,7.79506,27.8395,0.0,0.0,0.0,135.883
2019-08-19 15:30:00,80.69184,22.04012,83.6477132515,48.41184,14.12012,50.429,32.28,7.92,33.2374006204,134.66,48.41184,14.12012,50.429,48.41184,14.12012,50.429,0.0,0.0,0.0,135.883
2019-08-19 16:00:00,97.6864,28.5752,101.7800314404,69.4464,20.2552,72.34,28.24,8.32,29.4401086955,134.69,69.4464,20.2552,72.34,69.4464,20.2552,72.34,0.0,0.0,0.0,135.883
2019-08-19 16:30:00,103.30208,24.04144,106.0627671221,54.86208,16.00144,57.148,48.44,8.04,49.1027005367,134.96,54.86208,16.00144,57.148,54.86208,16.00144,57.148,0.0,0.0,0.0,135.883
2019-08-19 17:00:00,83.79264,15.56952,85.2268529936,29.79264,8.68952,31.034,54.0,6.88,54.4365171553,135.18,29.79264,8.68952,31.034,29.79264,8.68952,31.034,0.0,0.0,0.0,135.883
2019-08-19 17:30:00,89.00144,16.03042,90.4335705778,34.80144,10.15042,36.2515,54.2,5.88,54.5180190396,135.25,34.80144,10.15042,36.2515,34.80144,10.15042,36.2515,0.0,0.0,0.0,135.883
2019-08-19 18:00:00,72.14416,9.38538,72.7520802441,14.62416,4.26538,15.2335,57.52,5.12,57.7474224533,135.1,14.62416,4.26538,15.2335,14.62416,4.26538,15.2335,0.0,0.0,0.0,135.883
2019-08-19 18:30:00,71.85936,7.76398,72.2775691695,12.21936,3.56398,12.7285,59.64,4.2,59.7877044216,134.94,12.21936,3.56398,12.7285,12.21936,3.56398,12.7285,0.0,0.0,0.0,135.883
2019-08-19 19:00:00,71.26192,7.24306,71.6290664483,10.98192,3.20306,11.4395,60.28,4.04,60.415229868,134.94,10.98192,3.20306,11.4395,10.98192,3.20306,11.4395,0.0,0.0,0.0,135.883
2019-08-19 19:30:00,71.47728,5.95254,71.7247118408,6.55728,1.9125400000000001,6.8305,64.92,4.04,65.0455840161,135.09,6.55728,1.9125400000000001,6.8305,6.55728,1.9125400000000001,6.8305,0.0,0.0,0.0,135.883
2019-08-19 20:00:00,67.9688,5.3109,68.1759740103,4.7688,1.3909,4.9675,63.2,3.92,63.3214529208,135.14,4.7688,1.3909,4.9675,4.7688,1.3909,4.9675,0.0,0.0,0.0,135.883
2019-08-19 20:30:00,70.78096,4.83778,70.9460951276,4.38096,1.27778,4.5635,66.4,3.56,66.495365252,135.25,4.38096,1.27778,4.5635,4.38096,1.27778,4.5635,0.0,0.0,0.0,135.883
2019-08-19 21:00:00,71.67168,4.89924,71.8389328053,4.59168,1.33924,4.783,67.08,3.56,67.1743998857,135.17,4.59168,1.33924,4.783,4.59168,1.33924,4.783,0.0,0.0,0.0,135.883
2019-08-19 21:30:00,71.94832,4.51326,72.0897375959,7.10832,2.07326,7.4045,64.84,2.44,64.8858936904,135.11,7.10832,2.07326,7.4045,7.10832,2.07326,7.4045,0.0,0.0,0.0,135.883
2019-08-19 22:00:00,78.54416,6.14038,78.7838139255,18.58416,5.42038,19.3585,59.96,0.72,59.9643227261,135.49,18.58416,5.42038,19.3585,18.58416,5.42038,19.3585,0.0,0.0,0.0,135.883
2019-08-19 22:30:00,90.76304,10.19922,91.3342954133,34.28304,9.99922,35.7115,56.48,0.2,56.4803541065,135.43,34.28304,9.99922,35.7115,34.28304,9.99922,35.7115,0.0,0.0,0.0,135.883
2019-08-19 23:00:00,99.4,14.625,100.4701479296,47.4,13.825,49.375,52.0,0.8,52.0061534821,135.63,47.4,13.825,49.375,47.4,13.825,49.375,0.0,0.0,0.0,135.883
2019-08-19 23:30:00,91.5296,14.9078,92.7357006605,43.5696,12.7078,45.385,47.96,2.2,48.0104321997,135.97,43.5696,12.7078,45.385,43.5696,12.7078,45.385,0.0,0.0,0.0,135.883
2019-08-20 00:00:00,85.6608,15.1894,86.9970719565,40.4208,11.7894,42.105,45.24,3.4,45.3675831404,136.43,40.4208,11.7894,42.105,40.4208,11.7894,42.105,0.0,0.0,0.0,135.883
2019-08-20 00:30:00,43.36,4.12,43.5552981852,0.0,0.0,0.0,43.36,4.12,43.5552981852,136.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 01:00:00,42.48,3.84,42.6532062101,0.0,0.0,0.0,42.48,3.84,42.6532062101,136.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 01:30:00,42.24,4.2,42.4482932519,0.0,0.0,0.0,42.24,4.2,42.4482932519,136.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 02:00:00,46.84,3.52,46.9720768117,0.0,0.0,0.0,46.84,3.52,46.9720768117,136.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 02:30:00,45.44,3.8,45.598614014,0.0,0.0,0.0,45.44,3.8,45.598614014,136.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 03:00:00,40.64,4.76,40.9178103031,0.0,0.0,0.0,40.64,4.76,40.9178103031,136.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 03:30:00,40.6,4.84,40.8874748548,0.0,0.0,0.0,40.6,4.84,40.8874748548,136.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 04:00:00,40.92,4.68,41.1867551526,0.0,0.0,0.0,40.92,4.68,41.1867551526,136.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 04:30:00,41.92,4.64,42.1760121396,0.0,0.0,0.0,41.92,4.64,42.1760121396,136.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 05:00:00,42.0,4.32,42.2215868958,0.0,0.0,0.0,42.0,4.32,42.2215868958,137.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 05:30:00,43.2,4.16,43.3998341011,0.0,0.0,0.0,43.2,4.16,43.3998341011,137.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 06:00:00,44.56,4.44,44.7806565383,0.0,0.0,0.0,44.56,4.44,44.7806565383,137.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 06:30:00,47.92,3.0,48.0138146787,0.0,0.0,0.0,47.92,3.0,48.0138146787,137.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 07:00:00,49.88,1.96,49.918493567,0.0,0.0,0.0,49.88,1.96,49.918493567,137.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 07:30:00,49.12,0.44,49.1219706445,0.0,0.0,0.0,49.12,0.44,49.1219706445,136.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 08:00:00,47.04,2.04,47.0842139151,0.0,0.0,0.0,47.04,2.04,47.0842139151,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 08:30:00,45.68,3.68,45.8279914463,0.0,0.0,0.0,45.68,3.68,45.8279914463,136.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 09:00:00,39.36,4.44,39.6096351915,0.0,0.0,0.0,39.36,4.44,39.6096351915,135.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 09:30:00,34.56,4.6,34.8647902618,0.0,0.0,0.0,34.56,4.6,34.8647902618,135.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 10:00:00,37.76,5.84,38.2089413619,0.0,0.0,0.0,37.76,5.84,38.2089413619,135.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 10:30:00,28.72,6.16,29.3731850503,0.0,0.0,0.0,28.72,6.16,29.3731850503,135.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 11:00:00,26.04,7.28,27.0384910822,0.0,0.0,0.0,26.04,7.28,27.0384910822,135.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 11:30:00,29.72,7.16,30.5703123962,0.0,0.0,0.0,29.72,7.16,30.5703123962,135.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 12:00:00,34.08,7.68,34.934636108,0.0,0.0,0.0,34.08,7.68,34.934636108,135.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 12:30:00,28.64,7.4,29.5805611847,0.0,0.0,0.0,28.64,7.4,29.5805611847,135.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 13:00:00,24.28,6.68,25.18215241,0.0,0.0,0.0,24.28,6.68,25.18215241,135.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 13:30:00,21.88,7.6,23.1623487583,0.0,0.0,0.0,21.88,7.6,23.1623487583,135.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 14:00:00,22.6,8.0,23.9741527483,0.0,0.0,0.0,22.6,8.0,23.9741527483,135.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 14:30:00,29.36,7.68,30.3478500062,0.0,0.0,0.0,29.36,7.68,30.3478500062,135.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 15:00:00,21.76,8.32,23.2963516457,0.0,0.0,0.0,21.76,8.32,23.2963516457,135.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 15:30:00,26.2,7.4,27.2249885216,0.0,0.0,0.0,26.2,7.4,27.2249885216,135.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 16:00:00,22.28,7.92,23.6458199266,0.0,0.0,0.0,22.28,7.92,23.6458199266,135.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 16:30:00,29.36,7.72,30.3579972989,0.0,0.0,0.0,29.36,7.72,30.3579972989,135.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 17:00:00,32.68,6.92,33.4046224346,0.0,0.0,0.0,32.68,6.92,33.4046224346,135.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 17:30:00,43.08,5.68,43.4528341999,0.0,0.0,0.0,43.08,5.68,43.4528341999,135.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 18:00:00,50.2,4.64,50.4139821875,0.0,0.0,0.0,50.2,4.64,50.4139821875,135.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 18:30:00,57.32,4.44,57.4917037493,0.0,0.0,0.0,57.32,4.44,57.4917037493,135.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 19:00:00,59.68,4.24,59.8304270418,0.0,0.0,0.0,59.68,4.24,59.8304270418,135.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 19:30:00,63.28,4.28,63.4245756785,0.0,0.0,0.0,63.28,4.28,63.4245756785,135.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 20:00:00,62.96,4.16,63.0972836182,0.0,0.0,0.0,62.96,4.16,63.0972836182,135.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 20:30:00,67.4,4.08,67.5233766928,0.0,0.0,0.0,67.4,4.08,67.5233766928,135.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 21:00:00,65.16,3.88,65.2754165058,0.0,0.0,0.0,65.16,3.88,65.2754165058,135.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 21:30:00,64.44,3.08,64.5135644652,0.0,0.0,0.0,64.44,3.08,64.5135644652,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 22:00:00,60.8,1.8399999999999999,60.8278357333,0.0,0.0,0.0,60.8,1.8399999999999999,60.8278357333,135.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 22:30:00,59.8,0.56,59.8026220161,0.0,0.0,0.0,59.8,0.56,59.8026220161,135.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 23:00:00,58.84,0.6000000000000001,58.8430590639,0.0,0.0,0.0,58.84,0.6000000000000001,58.8430590639,135.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-20 23:30:00,51.44,0.6000000000000001,51.4434991034,0.0,0.0,0.0,51.44,0.6000000000000001,51.4434991034,135.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-21 00:00:00,48.76,1.6,48.7862439628,0.0,0.0,0.0,48.76,1.6,48.7862439628,135.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.883
2019-08-21 00:30:00,47.54576,3.47918,47.6728852436,1.50576,0.43918,1.5685,46.04,3.04,46.1402557427,136.34,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,135.883
2019-08-21 01:00:00,46.43744,4.33092,46.6389611998,1.95744,0.5709200000000001,2.039,44.48,3.76,44.6386379721,136.64,1.95744,0.5709200000000001,2.039,1.95744,0.5709200000000001,2.039,0.0,0.0,0.0,135.883
2019-08-21 01:30:00,49.18928,5.58854,49.5057274086,5.30928,1.54854,5.5305,43.88,4.04,44.0655874805,136.82,5.30928,1.54854,5.5305,5.30928,1.54854,5.5305,0.0,0.0,0.0,135.883
2019-08-21 02:00:00,49.96304,6.11422,50.3357631535,6.56304,1.91422,6.8365,43.4,4.2,43.6027522067,136.74,6.56304,1.91422,6.8365,6.56304,1.91422,6.8365,0.0,0.0,0.0,135.883
2019-08-21 02:30:00,47.73664,5.65152,48.0700164011,4.01664,1.1715200000000001,4.184,43.72,4.48,43.948934003,136.77,4.01664,1.1715200000000001,4.184,4.01664,1.1715200000000001,4.184,0.0,0.0,0.0,135.883
2019-08-21 03:00:00,49.62416,6.18538,50.0081611485,5.98416,1.74538,6.2335,43.64,4.44,43.8652846793,136.87,5.98416,1.74538,6.2335,5.98416,1.74538,6.2335,0.0,0.0,0.0,135.883
2019-08-21 03:30:00,48.5936,5.9148,48.9522504079,5.1936,1.5148000000000001,5.41,43.4,4.4,43.6224712734,136.81,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,135.883
2019-08-21 04:00:00,51.1776,6.5318000000000005,51.5927432203,7.8576,2.2918,8.185,43.32,4.24,43.527003113,136.81,7.8576,2.2918,8.185,7.8576,2.2918,8.185,0.0,0.0,0.0,135.883
2019-08-21 04:30:00,62.024,9.157,62.6963095006,18.504,5.397,19.275,43.52,3.76,43.6821244905,136.72,18.504,5.397,19.275,18.504,5.397,19.275,0.0,0.0,0.0,135.883
2019-08-21 05:00:00,65.3256,9.8683,66.0667644149,21.7656,6.3483,22.6725,43.56,3.52,43.7019908013,136.62,21.7656,6.3483,22.6725,21.7656,6.3483,22.6725,0.0,0.0,0.0,135.883
2019-08-21 05:30:00,69.7728,11.0204,70.6377578636,24.8928,7.2604,25.93,44.88,3.76,45.0372290444,136.48,24.8928,7.2604,25.93,24.8928,7.2604,25.93,0.0,0.0,0.0,135.883
2019-08-21 06:00:00,70.3968,10.5174,71.1781227134,23.7168,6.9174,24.705,46.68,3.6,46.8186116838,136.99,23.7168,6.9174,24.705,23.7168,6.9174,24.705,0.0,0.0,0.0,135.883
2019-08-21 06:30:00,77.01648,10.49314,77.7280141175,27.33648,7.97314,28.4755,49.68,2.52,49.7438719844,136.99,27.33648,7.97314,28.4755,27.33648,7.97314,28.4755,0.0,0.0,0.0,135.883
2019-08-21 07:00:00,78.68544,8.93992,79.1916702539,27.08544,7.89992,28.214,51.6,1.04,51.610479556,137.22,27.08544,7.89992,28.214,27.08544,7.89992,28.214,0.0,0.0,0.0,135.883
2019-08-21 07:30:00,75.21888,8.79384,75.7311793808,24.93888,7.27384,25.978,50.28,1.52,50.3029700912,136.83,24.93888,7.27384,25.978,24.93888,7.27384,25.978,0.0,0.0,0.0,135.883
2019-08-21 08:00:00,76.84016,12.17338,77.7984663695,28.16016,8.21338,29.3335,48.68,3.96,48.8408026142,136.38,28.16016,8.21338,29.3335,28.16016,8.21338,29.3335,0.0,0.0,0.0,135.883
2019-08-21 08:30:00,77.40592,12.77006,78.4522203857,26.36592,7.69006,27.4645,51.04,5.08,51.2921826402,136.2,26.36592,7.69006,27.4645,26.36592,7.69006,27.4645,0.0,0.0,0.0,135.883
2019-08-21 09:00:00,72.25008,13.527940000000001,73.5056407404,24.85008,7.24794,25.8855,47.4,6.28,47.8142070937,135.92,24.85008,7.24794,25.8855,24.85008,7.24794,25.8855,0.0,0.0,0.0,135.883
2019-08-21 09:30:00,65.88896,15.57428,67.7046028524,29.80896,8.69428,31.051,36.08,6.88,36.7301075414,135.78,29.80896,8.69428,31.051,29.80896,8.69428,31.051,0.0,0.0,0.0,135.883
2019-08-21 10:00:00,65.05456,18.18758,67.5491217045,35.61456,10.38758,37.0985,29.44,7.8,30.4557646432,135.75,35.61456,10.38758,37.0985,35.61456,10.38758,37.0985,0.0,0.0,0.0,135.883
2019-08-21 10:30:00,70.96896,20.47428,73.8633158273,39.88896,11.63428,41.551,31.08,8.84,32.3127219528,135.75,39.88896,11.63428,41.551,39.88896,11.63428,41.551,0.0,0.0,0.0,135.883
2019-08-21 11:00:00,78.90608,20.50594,81.5270693466,42.46608,12.38594,44.2355,36.44,8.12,37.333738093,135.753,42.46608,12.38594,44.2355,42.46608,12.38594,44.2355,0.0,0.0,0.0,135.883
2019-08-21 11:30:00,85.02672,20.52446,87.4688320046,43.62672,12.72446,45.4445,41.4,7.8,42.1283752357,135.83,43.62672,12.72446,45.4445,43.62672,12.72446,45.4445,0.0,0.0,0.0,135.883
2019-08-21 12:00:00,75.94432,24.05376,79.6625577696,52.02432,15.17376,54.192,23.92,8.88,25.515109249200002,135.61,52.02432,15.17376,54.192,52.02432,15.17376,54.192,0.0,0.0,0.0,135.883
2019-08-21 12:30:00,67.1776,22.8468,70.9563683682,46.3776,13.5268,48.31,20.8,9.32,22.7925952888,134.86,46.3776,13.5268,48.31,46.3776,13.5268,48.31,0.0,0.0,0.0,135.883
2019-08-21 13:00:00,66.50976,24.72368,70.9563846881,50.06976,14.60368,52.156,16.44,10.12,19.3051288522,134.86,50.06976,14.60368,52.156,50.06976,14.60368,52.156,0.0,0.0,0.0,135.883
2019-08-21 13:30:00,63.77872,22.69046,67.6947715843,44.05872,12.85046,45.8945,19.72,9.84,22.0386932462,134.863,44.05872,12.85046,45.8945,44.05872,12.85046,45.8945,0.0,0.0,0.0,135.883
2019-08-21 14:00:00,69.55824,20.97282,72.6512761805,40.63824,11.85282,42.3315,28.92,9.12,30.3239311436,134.77,40.63824,11.85282,42.3315,40.63824,11.85282,42.3315,0.0,0.0,0.0,135.883
2019-08-21 14:30:00,71.03744,20.30592,73.8826655502,39.99744,11.66592,41.664,31.04,8.64,32.2200434512,134.41,39.99744,11.66592,41.664,39.99744,11.66592,41.664,0.0,0.0,0.0,135.883
2019-08-21 15:00:00,71.7952,21.773600000000002,75.0242654079,45.7152,13.3336,47.62,26.08,8.44,27.4116763442,134.67,45.7152,13.3336,47.62,45.7152,13.3336,47.62,0.0,0.0,0.0,135.883
2019-08-21 15:30:00,85.95024,22.08382,88.7419791409,51.99024,15.16382,54.1565,33.96,6.92,34.657870679,135.01,51.99024,15.16382,54.1565,51.99024,15.16382,54.1565,0.0,0.0,0.0,135.883
2019-08-21 16:00:00,89.19216,21.02938,91.6377445633,47.55216,13.86938,49.5335,41.64,7.16,42.2510970272,134.62,47.55216,13.86938,49.5335,47.55216,13.86938,49.5335,0.0,0.0,0.0,135.883
2019-08-21 16:30:00,90.0056,21.0383,92.4316942301,44.5656,12.9983,46.4225,45.44,8.04,46.1458037095,134.65,44.5656,12.9983,46.4225,44.5656,12.9983,46.4225,0.0,0.0,0.0,135.883
2019-08-21 17:00:00,86.24864,17.93752,88.0941685107,37.08864,10.81752,38.634,49.16,7.12,49.6729302538,134.46,37.08864,10.81752,38.634,37.08864,10.81752,38.634,0.0,0.0,0.0,135.883
2019-08-21 17:30:00,71.67056,13.51558,72.9338061083,25.63056,7.47558,26.6985,46.04,6.04,46.4345044121,134.46,25.63056,7.47558,26.6985,25.63056,7.47558,26.6985,0.0,0.0,0.0,135.883
2019-08-21 18:00:00,73.34528,8.45404,73.8308938765,15.54528,4.53404,16.193,57.8,3.92,57.9327748343,134.38,15.54528,4.53404,16.193,15.54528,4.53404,16.193,0.0,0.0,0.0,135.883
2019-08-21 18:30:00,76.47104,7.99072,76.8873953571,13.27104,3.87072,13.824,63.2,4.12,63.3341487667,133.86,13.27104,3.87072,13.824,13.27104,3.87072,13.824,0.0,0.0,0.0,135.883
2019-08-21 19:00:00,80.06624,9.48932,80.6266083982,19.50624,5.68932,20.319,60.56,3.8,60.6791034871,134.07,19.50624,5.68932,20.319,19.50624,5.68932,20.319,0.0,0.0,0.0,135.883
2019-08-21 19:30:00,92.49792,12.71856,93.3682332102,28.65792,8.35856,29.852,63.84,4.36,63.9887115045,134.52,28.65792,8.35856,29.852,28.65792,8.35856,29.852,0.0,0.0,0.0,135.883
2019-08-21 20:00:00,96.05456,13.51258,97.0003521388,31.65456,9.23258,32.9735,64.4,4.28,64.5420669021,134.28,31.65456,9.23258,32.9735,31.65456,9.23258,32.9735,0.0,0.0,0.0,135.883
2019-08-21 20:30:00,95.82192,13.01806,96.7021728745,29.82192,8.69806,31.0645,66.0,4.32,66.1412307113,134.83,29.82192,8.69806,31.0645,29.82192,8.69806,31.0645,0.0,0.0,0.0,135.883
2019-08-21 21:00:00,98.83328,13.66304,99.7732223475,32.99328,9.62304,34.368,65.84,4.04,65.9638325145,134.61,32.99328,9.62304,34.368,32.99328,9.62304,34.368,0.0,0.0,0.0,135.883
2019-08-21 21:30:00,102.81136,14.02498,103.7635572301,37.25136,10.86498,38.8035,65.56,3.16,65.6361120116,135.04,37.25136,10.86498,38.8035,37.25136,10.86498,38.8035,0.0,0.0,0.0,135.883
2019-08-21 22:00:00,97.95744,13.40092,98.8698372012,42.51744,12.40092,44.289,55.44,1.0,55.4490180256,135.65,42.51744,12.40092,44.289,42.51744,12.40092,44.289,0.0,0.0,0.0,135.883
2019-08-21 22:30:00,89.88368,10.37274,90.4802169839,34.60368,10.09274,36.0455,55.28,0.28,55.2807091127,135.7,34.60368,10.09274,36.0455,34.60368,10.09274,36.0455,0.0,0.0,0.0,135.883
2019-08-21 23:00:00,83.3896,10.1603,84.0062919325,31.2696,9.1203,32.5725,52.12,1.04,52.1303750226,135.54,31.2696,9.1203,32.5725,31.2696,9.1203,32.5725,0.0,0.0,0.0,135.883
2019-08-21 23:30:00,78.13648,11.06314,78.9157941951,29.01648,8.46314,30.2255,49.12,2.6,49.1887629444,135.89,29.01648,8.46314,30.2255,29.01648,8.46314,30.2255,0.0,0.0,0.0,135.883
2019-08-22 00:00:00,80.17712,11.69166,81.0250917003,29.93712,8.73166,31.1845,50.24,2.96,50.3271219125,136.27,29.93712,8.73166,31.1845,29.93712,8.73166,31.1845,0.0,0.0,0.0,135.883
2019-08-22 00:30:00,77.40576,13.47668,78.5701761803,32.76576,9.55668,34.131,44.64,3.92,44.8117841644,136.06,32.76576,9.55668,34.131,32.76576,9.55668,34.131,0.0,0.0,0.0,135.883
2019-08-22 01:00:00,83.27344,15.48642,84.7012102266,38.83344,11.32642,40.4515,44.44,4.16,44.634282788,136.1,38.83344,11.32642,40.4515,38.83344,11.32642,40.4515,0.0,0.0,0.0,135.883
2019-08-22 01:30:00,80.05152,15.92836,81.6208215261,38.29152,11.16836,39.887,41.76,4.76,42.0304080399,136.3,38.29152,11.16836,39.887,38.29152,11.16836,39.887,0.0,0.0,0.0,135.883
2019-08-22 02:00:00,80.352,16.326,81.9937935456,38.832,11.326,40.45,41.52,5.0,41.819976088,136.45,38.832,11.326,40.45,38.832,11.326,40.45,0.0,0.0,0.0,135.883
2019-08-22 02:30:00,81.85792000000001,16.59856,83.5238364828,40.17792,11.71856,41.852,41.68,4.88,41.9647089827,136.5,40.17792,11.71856,41.852,40.17792,11.71856,41.852,0.0,0.0,0.0,135.883
2019-08-22 03:00:00,78.70064,15.21102,80.1571323455,36.38064,10.61102,37.8965,42.32,4.6,42.5692659086,136.33,36.38064,10.61102,37.8965,36.38064,10.61102,37.8965,0.0,0.0,0.0,135.883
2019-08-22 03:30:00,83.89392,17.44406,85.6883016651,42.25392,12.32406,44.0145,41.64,5.12,41.9535934099,136.4,42.25392,12.32406,44.0145,42.25392,12.32406,44.0145,0.0,0.0,0.0,135.883
2019-08-22 04:00:00,94.16608,20.00844,96.2683140696,52.96608,15.44844,55.173,41.2,4.5600000000000005,41.4515813932,136.46,52.96608,15.44844,55.173,52.96608,15.44844,55.173,0.0,0.0,0.0,135.883
2019-08-22 04:30:00,102.4328,22.0479,104.7787593468,61.1928,17.8479,63.7425,41.24,4.2,41.4533183231,136.39,61.1928,17.8479,63.7425,61.1928,17.8479,63.7425,0.0,0.0,0.0,135.883
2019-08-22 05:00:00,113.32784,22.61062,115.5614098904,66.68784,19.45062,69.4665,46.64,3.16,46.7469271717,136.19,66.68784,19.45062,69.4665,66.68784,19.45062,69.4665,0.0,0.0,0.0,135.883
2019-08-22 05:30:00,115.91808,23.77944,118.3320034378,70.55808,20.57944,73.498,45.36,3.2,45.4727346879,135.87,70.55808,20.57944,73.498,70.55808,20.57944,73.498,0.0,0.0,0.0,135.883
2019-08-22 06:00:00,109.75248,22.88114,112.1122358793,65.83248,19.20114,68.5755,43.92,3.68,44.0739015745,135.99,65.83248,19.20114,68.5755,65.83248,19.20114,68.5755,0.0,0.0,0.0,135.883
2019-08-22 06:30:00,105.96272,19.69246,107.7770430595,58.60272,17.09246,61.0445,47.36,2.6,47.4313145506,136.58,58.60272,17.09246,61.0445,58.60272,17.09246,61.0445,0.0,0.0,0.0,135.883
2019-08-22 07:00:00,105.22448,17.83214,106.7247694223,56.06448,16.35214,58.4005,49.16,1.48,49.1822732293,136.9,56.06448,16.35214,58.4005,56.06448,16.35214,58.4005,0.0,0.0,0.0,135.883
2019-08-22 07:30:00,101.04528,15.75654,102.2664029046,51.00528,14.87654,53.1305,50.04,0.88,50.0477372116,136.48,51.00528,14.87654,53.1305,51.00528,14.87654,53.1305,0.0,0.0,0.0,135.883
2019-08-22 08:00:00,99.36272,17.45746,100.8846521303,48.88272,14.25746,50.9195,50.48,3.2,50.5813246169,135.87,48.88272,14.25746,50.9195,48.88272,14.25746,50.9195,0.0,0.0,0.0,135.883
2019-08-22 08:30:00,104.77488,20.74934,106.8096933309,54.13488,15.78934,56.3905,50.64,4.96,50.8823269908,135.54,54.13488,15.78934,56.3905,54.13488,15.78934,56.3905,0.0,0.0,0.0,135.883
2019-08-22 09:00:00,104.79424,23.46832,107.389919363,56.87424,16.58832,59.244,47.92,6.88,48.4113705652,135.21,56.87424,16.58832,59.244,56.87424,16.58832,59.244,0.0,0.0,0.0,135.883
2019-08-22 09:30:00,103.07472,24.93846,106.0486901864,57.11472,16.65846,59.4945,45.96,8.28,46.6998929335,135.07,57.11472,16.65846,59.4945,57.11472,16.65846,59.4945,0.0,0.0,0.0,135.883
2019-08-22 10:00:00,103.6456,27.6933,107.2815420482,66.2856,19.3333,69.0475,37.36,8.36,38.283928743,135.11,66.2856,19.3333,69.0475,66.2856,19.3333,69.0475,0.0,0.0,0.0,135.883
2019-08-22 10:30:00,106.09808,26.80694,109.4322375347,63.65808,18.56694,66.3105,42.44,8.24,43.2325247933,135.02,63.65808,18.56694,66.3105,63.65808,18.56694,66.3105,0.0,0.0,0.0,135.883
2019-08-22 11:00:00,102.94912,27.73516,106.6196999105,61.62912,17.97516,64.197,41.32,9.76,42.4570371081,134.61,61.62912,17.97516,64.197,61.62912,17.97516,64.197,0.0,0.0,0.0,135.883
2019-08-22 11:30:00,112.31728,30.39754,116.3579899476,70.75728,20.63754,73.7055,41.56,9.76,42.6906453453,134.56,70.75728,20.63754,73.7055,70.75728,20.63754,73.7055,0.0,0.0,0.0,135.883
2019-08-22 12:00:00,110.39664,33.75402,115.4415522654,82.67664,24.11402,86.1215,27.72,9.64,29.3483900751,134.44,82.67664,24.11402,86.1215,82.67664,24.11402,86.1215,0.0,0.0,0.0,135.883
2019-08-22 12:30:00,122.67344,36.31142,127.9347181333,91.03344,26.55142,94.8265,31.64,9.76,33.111134079,134.21,91.03344,26.55142,94.8265,91.03344,26.55142,94.8265,0.0,0.0,0.0,135.883
2019-08-22 13:00:00,141.1248,36.4014,145.7438544056,95.0448,27.7214,99.005,46.08,8.68,46.8903913398,134.34,95.0448,27.7214,99.005,95.0448,27.7214,99.005,0.0,0.0,0.0,135.883
2019-08-22 13:30:00,135.14512,34.04066,139.366315848,89.14512,26.00066,92.8595,46.0,8.04,46.6973403954,134.57,89.14512,26.00066,92.8595,89.14512,26.00066,92.8595,0.0,0.0,0.0,135.883
2019-08-22 14:00:00,122.38,32.5825,126.6431352512,83.46,24.3425,86.9375,38.92,8.24,39.7827098122,134.57,83.46,24.3425,86.9375,83.46,24.3425,86.9375,0.0,0.0,0.0,135.883
2019-08-22 14:30:00,129.99776,33.61268,134.2729677255,86.71776,25.29268,90.331,43.28,8.32,44.0724494441,134.52,86.71776,25.29268,90.331,86.71776,25.29268,90.331,0.0,0.0,0.0,135.883
2019-08-22 15:00:00,135.52016,37.28338,140.5551997994,97.52016,28.44338,101.5835,38.0,8.84,39.014684415,134.58,97.52016,28.44338,101.5835,97.52016,28.44338,101.5835,0.0,0.0,0.0,135.883
2019-08-22 15:30:00,137.90816,35.60488,142.4302217733,93.54816,27.28488,97.446,44.36,8.32,45.1334908909,134.66,93.54816,27.28488,97.446,93.54816,27.28488,97.446,0.0,0.0,0.0,135.883
2019-08-22 16:00:00,136.93264,34.10202,141.1151858074,88.53264,25.82202,92.2215,48.4,8.28,49.1031404291,134.57,88.53264,25.82202,92.2215,88.53264,25.82202,92.2215,0.0,0.0,0.0,135.883
2019-08-22 16:30:00,133.94816,32.63988,137.8675862333,86.94816,25.35988,90.571,47.0,7.28,47.5604709817,134.96,86.94816,25.35988,90.571,86.94816,25.35988,90.571,0.0,0.0,0.0,135.883
2019-08-22 17:00:00,142.10032,33.94926,146.0994633756,92.26032,26.90926,96.1045,49.84,7.04,50.3347514149,134.85,92.26032,26.90926,96.1045,92.26032,26.90926,96.1045,0.0,0.0,0.0,135.883
2019-08-22 17:30:00,147.5584,32.3212,151.0567488727,91.4784,26.6812,95.29,56.08,5.64,56.3628955963,134.62,91.4784,26.6812,95.29,91.4784,26.6812,95.29,0.0,0.0,0.0,135.883
2019-08-22 18:00:00,145.8624,30.6232,149.0423433525,88.2624,25.7432,91.94,57.6,4.88,57.8063525921,134.36,88.2624,25.7432,91.94,88.2624,25.7432,91.94,0.0,0.0,0.0,135.883
2019-08-22 18:30:00,148.23232,29.48276,151.1358786979,87.23232,25.44276,90.867,61.0,4.04,61.1336372221,134.79,87.23232,25.44276,90.867,87.23232,25.44276,90.867,0.0,0.0,0.0,135.883
2019-08-22 19:00:00,143.73328,28.23054,146.4794155103,87.05328,25.39054,90.6805,56.68,2.84,56.7511057161,134.98,87.05328,25.39054,90.6805,87.05328,25.39054,90.6805,0.0,0.0,0.0,135.883
2019-08-22 19:30:00,142.89808,26.93694,145.4147860578,84.53808,24.65694,88.0605,58.36,2.2800000000000002,58.404520373,134.37,84.53808,24.65694,88.0605,84.53808,24.65694,88.0605,0.0,0.0,0.0,135.883
2019-08-22 20:00:00,140.07248,25.82614,142.4334552015,80.59248,23.50614,83.9505,59.48,2.32,59.525228265,133.9,80.59248,23.50614,83.9505,80.59248,23.50614,83.9505,0.0,0.0,0.0,135.883
2019-08-22 20:30:00,139.44608,25.33844,141.7294809452,79.60608,23.21844,82.923,59.84,2.12,59.877541699700004,134.61,79.60608,23.21844,82.923,79.60608,23.21844,82.923,0.0,0.0,0.0,135.883
2019-08-22 21:00:00,126.82832,21.36826,128.6158049753,66.26832,19.32826,69.0295,60.56,2.04,60.5943495716,134.77,66.26832,19.32826,69.0295,66.26832,19.32826,69.0295,0.0,0.0,0.0,135.883
2019-08-22 21:30:00,112.24576,16.85668,113.5044417571,52.44576,15.29668,54.631,59.8,1.56,59.8203443654,135.22,52.44576,15.29668,54.631,52.44576,15.29668,54.631,0.0,0.0,0.0,135.883
2019-08-22 22:00:00,109.4592,15.9006,110.6080717895,53.419200000000004,15.5806,55.645,56.04,0.32,56.0409136257,135.11,53.419200000000004,15.5806,55.645,53.419200000000004,15.5806,55.645,0.0,0.0,0.0,135.883
2019-08-22 22:30:00,113.74992,18.30706,115.2136829801,60.70992,17.70706,63.2395,53.04,0.6000000000000001,53.0433935566,135.26,60.70992,17.70706,63.2395,60.70992,17.70706,63.2395,0.0,0.0,0.0,135.883
2019-08-22 23:00:00,111.72112,19.87366,113.4749796909,62.24112,18.15366,64.8345,49.48,1.72,49.5098858815,135.66,62.24112,18.15366,64.8345,62.24112,18.15366,64.8345,0.0,0.0,0.0,135.883
2019-08-22 23:30:00,90.64,15.94,92.030936103,43.68,12.74,45.5,46.96,3.2,47.0689026853,136.14,43.68,12.74,45.5,43.68,12.74,45.5,0.0,0.0,0.0,135.883
2019-08-23 00:00:00,76.86816,14.10488,78.1515301296,32.58816,9.50488,33.946,44.28,4.6,44.5182928693,136.83,32.58816,9.50488,33.946,32.58816,9.50488,33.946,0.0,0.0,0.0,135.883
