Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-23 00:30:00,76.54576,14.85418,77.9737137595,33.78576,9.85418,35.1935,42.76,5.0,43.0513367969,136.83,33.78576,9.85418,35.1935,33.78576,9.85418,35.1935,0.0,0.0,0.0,135.883
2019-08-23 01:00:00,75.33584,12.91962,76.4356289269,29.89584,8.71962,31.1415,45.44,4.2,45.6336893095,136.91,29.89584,8.71962,31.1415,29.89584,8.71962,31.1415,0.0,0.0,0.0,135.883
2019-08-23 01:30:00,69.472,10.961,70.3313749688,21.672,6.321,22.575,47.8,4.64,48.0246769901,136.71,21.672,6.321,22.575,21.672,6.321,22.575,0.0,0.0,0.0,135.883
2019-08-23 02:00:00,62.2584,11.6137,63.3323487505,20.6184,6.0137,21.4775,41.64,5.6,42.0148735569,136.92,20.6184,6.0137,21.4775,20.6184,6.0137,21.4775,0.0,0.0,0.0,135.883
2019-08-23 02:30:00,62.76096,11.82028,63.8643650199,21.60096,6.30028,22.501,41.16,5.52,41.5284962405,136.7,21.60096,6.30028,22.501,21.60096,6.30028,22.501,0.0,0.0,0.0,135.883
2019-08-23 03:00:00,72.57392,14.82406,74.0724416976,32.17392,9.38406,33.5145,40.4,5.44,40.7646121041,136.77,32.17392,9.38406,33.5145,32.17392,9.38406,33.5145,0.0,0.0,0.0,135.883
2019-08-23 03:30:00,73.25984,15.03912,74.7875610459,33.45984,9.75912,34.854,39.8,5.28,40.1487035905,136.89,33.45984,9.75912,34.854,33.45984,9.75912,34.854,0.0,0.0,0.0,135.883
2019-08-23 04:00:00,72.70528,14.28904,74.0961159846,31.98528,9.32904,33.318,40.72,4.96,41.0209702469,136.95,31.98528,9.32904,33.318,31.98528,9.32904,33.318,0.0,0.0,0.0,135.883
2019-08-23 04:30:00,74.41936,13.87398,75.7015750421,32.61936,9.51398,33.9785,41.8,4.36,42.0267724195,136.79,32.61936,9.51398,33.9785,32.61936,9.51398,33.9785,0.0,0.0,0.0,135.883
2019-08-23 05:00:00,70.8944,12.7242,72.0272255262,28.8144,8.4042,30.015,42.08,4.32,42.3011678326,136.63,28.8144,8.4042,30.015,28.8144,8.4042,30.015,0.0,0.0,0.0,135.883
2019-08-23 05:30:00,63.32864,10.17252,64.1404459557,19.92864,5.81252,20.759,43.4,4.36,43.6184548099,136.3,19.92864,5.81252,20.759,19.92864,5.81252,20.759,0.0,0.0,0.0,135.883
2019-08-23 06:00:00,55.05776,7.44518,55.5588664522,10.57776,3.08518,11.0185,44.48,4.36,44.6931762129,136.51,10.57776,3.08518,11.0185,10.57776,3.08518,11.0185,0.0,0.0,0.0,135.883
2019-08-23 06:30:00,58.408,6.789,58.8012328527,11.208,3.269,11.675,47.2,3.52,47.3310722465,136.65,11.208,3.269,11.675,11.208,3.269,11.675,0.0,0.0,0.0,135.883
2019-08-23 07:00:00,63.48736,5.34048,63.711581415,12.68736,3.70048,13.216,50.8,1.6400000000000001,50.826465547,136.55,12.68736,3.70048,13.216,12.68736,3.70048,13.216,0.0,0.0,0.0,135.883
2019-08-23 07:30:00,62.48592,3.86006,62.6050338347,9.80592,2.86006,10.2145,52.68,1.0,52.6894904132,136.5,9.80592,2.86006,10.2145,9.80592,2.86006,10.2145,0.0,0.0,0.0,135.883
2019-08-23 08:00:00,60.34928,5.97354,60.644198211,9.50928,2.77354,9.9055,50.84,3.2,50.9406085555,135.85,9.50928,2.77354,9.9055,9.50928,2.77354,9.9055,0.0,0.0,0.0,135.883
2019-08-23 08:30:00,57.74096,8.53778,58.3687600438,12.54096,3.65778,13.0635,45.2,4.88,45.4626704011,135.56,12.54096,3.65778,13.0635,12.54096,3.65778,13.0635,0.0,0.0,0.0,135.883
2019-08-23 09:00:00,58.82368,10.82024,59.8105586197,17.62368,5.14024,18.358,41.2,5.68,41.5896910304,135.4,17.62368,5.14024,18.358,17.62368,5.14024,18.358,0.0,0.0,0.0,135.883
2019-08-23 09:30:00,61.14528,13.98904,62.7251026815,22.86528,6.66904,23.818,38.28,7.32,38.9735910586,135.19,22.86528,6.66904,23.818,22.86528,6.66904,23.818,0.0,0.0,0.0,135.883
2019-08-23 10:00:00,50.0184,15.2087,52.2794882746,26.4984,7.7287,27.6025,23.52,7.48,24.6807779456,135.17,26.4984,7.7287,27.6025,26.4984,7.7287,27.6025,0.0,0.0,0.0,135.883
2019-08-23 10:30:00,53.64096,15.81528,55.9238381301,29.40096,8.57528,30.626,24.24,7.24,25.2981264128,135.2,29.40096,8.57528,30.626,29.40096,8.57528,30.626,0.0,0.0,0.0,135.883
2019-08-23 11:00:00,58.46816,18.72488,61.3933780208,34.98816,10.20488,36.446,23.48,8.52,24.9780063256,135.24,34.98816,10.20488,36.446,34.98816,10.20488,36.446,0.0,0.0,0.0,135.883
2019-08-23 11:30:00,61.62256,19.28658,64.5702103841,35.54256,10.36658,37.0235,26.08,8.92,27.5632508968,135.28,35.54256,10.36658,37.0235,35.54256,10.36658,37.0235,0.0,0.0,0.0,135.883
2019-08-23 12:00:00,59.79888,20.72134,63.2872813498,39.63888,11.56134,41.2905,20.16,9.16,22.1434234029,135.34,39.63888,11.56134,41.2905,39.63888,11.56134,41.2905,0.0,0.0,0.0,135.883
2019-08-23 12:30:00,55.8712,20.8141,59.6222923767,39.2712,11.4541,40.9075,16.6,9.36,19.0570092092,135.52,39.2712,11.4541,40.9075,39.2712,11.4541,40.9075,0.0,0.0,0.0,135.883
2019-08-23 13:00:00,53.48224,20.57232,57.3024462445,38.44224,11.21232,40.044,15.04,9.36,17.7147170454,135.66,38.44224,11.21232,40.044,38.44224,11.21232,40.044,0.0,0.0,0.0,135.883
2019-08-23 13:30:00,52.27968,20.00324,55.9758389968,37.99968,11.08324,39.583,14.28,8.92,16.8370068599,135.53,37.99968,11.08324,39.583,37.99968,11.08324,39.583,0.0,0.0,0.0,135.883
2019-08-23 14:00:00,53.1192,20.2781,56.8581634266,39.0792,11.3981,40.7075,14.04,8.88,16.612525395,135.37,39.0792,11.3981,40.7075,39.0792,11.3981,40.7075,0.0,0.0,0.0,135.883
2019-08-23 14:30:00,48.12704,18.57372,51.5867720816,33.64704,9.81372,35.049,14.48,8.76,16.9235929991,135.43,33.64704,9.81372,35.049,33.64704,9.81372,35.049,0.0,0.0,0.0,135.883
2019-08-23 15:00:00,48.31216,18.32938,51.6723424575,31.71216,9.24938,33.0335,16.6,9.08,18.9210570529,135.54,31.71216,9.24938,33.0335,31.71216,9.24938,33.0335,0.0,0.0,0.0,135.883
2019-08-23 15:30:00,49.1064,17.7427,52.2134266664,31.3464,9.1427,32.6525,17.76,8.6,19.7326531414,135.57,31.3464,9.1427,32.6525,31.3464,9.1427,32.6525,0.0,0.0,0.0,135.883
2019-08-23 16:00:00,52.14912,16.91016,54.8222968143,30.54912,8.91016,31.822,21.6,8.0,23.0338880782,135.57,30.54912,8.91016,31.822,30.54912,8.91016,31.822,0.0,0.0,0.0,135.883
2019-08-23 16:30:00,57.22176,16.36468,59.515817805,29.50176,8.60468,30.731,27.72,7.76,28.7856908897,135.69,29.50176,8.60468,30.731,29.50176,8.60468,30.731,0.0,0.0,0.0,135.883
2019-08-23 17:00:00,58.84416,14.52788,60.611009424,26.08416,7.60788,27.171,32.76,6.92,33.4828911535,135.69,26.08416,7.60788,27.171,26.08416,7.60788,27.171,0.0,0.0,0.0,135.883
2019-08-23 17:30:00,56.23088,12.52734,57.6094272932,22.79088,6.64734,23.7405,33.44,5.88,33.9530263747,135.49,22.79088,6.64734,23.7405,22.79088,6.64734,23.7405,0.0,0.0,0.0,135.883
2019-08-23 18:00:00,60.27472,10.33346,61.1540862629,17.87472,5.21346,18.6195,42.4,5.12,42.7080132996,135.41,17.87472,5.21346,18.6195,17.87472,5.21346,18.6195,0.0,0.0,0.0,135.883
2019-08-23 18:30:00,65.94016,8.24588,66.4537375759,12.50016,3.64588,13.021,53.44,4.6,53.637613668,135.51,12.50016,3.64588,13.021,12.50016,3.64588,13.021,0.0,0.0,0.0,135.883
2019-08-23 19:00:00,66.19968,6.99324,66.5680331526,7.51968,2.19324,7.833,58.68,4.8,58.8759917114,135.35,7.51968,2.19324,7.833,7.51968,2.19324,7.833,0.0,0.0,0.0,135.883
2019-08-23 19:30:00,66.5328,6.0904,66.8109755055,3.0528,0.8904000000000001,3.18,63.48,5.2,63.6926243768,135.39,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,135.883
2019-08-23 20:00:00,69.07904,6.52972,69.3869657111,4.55904,1.32972,4.749,64.52,5.2,64.7292082448,135.58,4.55904,1.32972,4.749,4.55904,1.32972,4.749,0.0,0.0,0.0,135.883
2019-08-23 20:30:00,80.62752,9.70636,81.2096694107,17.50752,5.1063600000000005,18.237,63.12,4.6,63.2873952695,135.45,17.50752,5.1063600000000005,18.237,17.50752,5.1063600000000005,18.237,0.0,0.0,0.0,135.883
2019-08-23 21:00:00,87.45568,11.42624,88.1989508146,23.81568,6.94624,24.808,63.64,4.48,63.7974921137,135.01,23.81568,6.94624,24.808,23.81568,6.94624,24.808,0.0,0.0,0.0,135.883
2019-08-23 21:30:00,84.56576,9.83668,85.1359385794,23.16576,6.75668,24.131,61.4,3.08,61.4772022786,135.26,23.16576,6.75668,24.131,23.16576,6.75668,24.131,0.0,0.0,0.0,135.883
2019-08-23 22:00:00,83.29472,8.33596,83.7108034187,25.97472,7.57596,27.057,57.32,0.76,57.3250381596,134.8,25.97472,7.57596,27.057,25.97472,7.57596,27.057,0.0,0.0,0.0,135.883
2019-08-23 22:30:00,77.42208,6.70144,77.7115677979,21.74208,6.34144,22.648,55.68,0.36,55.6811637809,134.78,21.74208,6.34144,22.648,21.74208,6.34144,22.648,0.0,0.0,0.0,135.883
2019-08-23 23:00:00,75.44656,6.84358,75.7563066883,22.36656,6.52358,23.2985,53.08,0.32,53.080964573,134.9,22.36656,6.52358,23.2985,22.36656,6.52358,23.2985,0.0,0.0,0.0,135.883
2019-08-23 23:30:00,73.56848,8.30414,74.035667017,23.80848,6.94414,24.8005,49.76,1.3599999999999999,49.7785817395,135.29,23.80848,6.94414,24.8005,23.80848,6.94414,24.8005,0.0,0.0,0.0,135.883
2019-08-24 00:00:00,65.20032,7.06676,65.5821684988,16.96032,4.94676,17.667,48.24,2.12,48.2865612774,135.75,16.96032,4.94676,17.667,16.96032,4.94676,17.667,0.0,0.0,0.0,135.883
2019-08-24 00:30:00,61.1552,8.1186,61.691734884,16.3152,4.7586,16.995,44.84,3.36,44.965711381,135.9,16.3152,4.7586,16.995,16.3152,4.7586,16.995,0.0,0.0,0.0,135.883
2019-08-24 01:00:00,59.12448,8.54964,59.7394382247,16.28448,4.74964,16.963,42.84,3.8,43.0082038686,135.44,16.28448,4.74964,16.963,16.28448,4.74964,16.963,0.0,0.0,0.0,135.883
2019-08-24 01:30:00,54.8584,8.0587,55.4471522826,12.8184,3.7387,13.3525,42.04,4.32,42.2613771664,135.7,12.8184,3.7387,13.3525,12.8184,3.7387,13.3525,0.0,0.0,0.0,135.883
2019-08-24 02:00:00,50.58336,8.59848,51.3089677074,10.14336,2.95848,10.566,40.44,5.64,40.8313996821,135.85,10.14336,2.95848,10.566,10.14336,2.95848,10.566,0.0,0.0,0.0,135.883
2019-08-24 02:30:00,49.62048,7.71264,50.2163006523,8.34048,2.43264,8.688,41.28,5.28,41.6163044972,135.73,8.34048,2.43264,8.688,8.34048,2.43264,8.688,0.0,0.0,0.0,135.883
2019-08-24 03:00:00,50.35968,7.57824,50.9266834891,7.8796800000000005,2.29824,8.208,42.48,5.28,42.806877952,135.96,7.8796800000000005,2.29824,8.208,7.8796800000000005,2.29824,8.208,0.0,0.0,0.0,135.883
2019-08-24 03:30:00,49.48736,6.98548,49.9779524451,6.80736,1.9854800000000001,7.091,42.68,5.0,42.971879177,135.58,6.80736,1.9854800000000001,7.091,6.80736,1.9854800000000001,7.091,0.0,0.0,0.0,135.883
2019-08-24 04:00:00,50.31248,6.31114,50.7067661348,6.55248,1.91114,6.8255,43.76,4.4,43.9806502908,135.58,6.55248,1.91114,6.8255,6.55248,1.91114,6.8255,0.0,0.0,0.0,135.883
2019-08-24 04:30:00,49.5952,5.8386,49.9376923075,5.7552,1.6785999999999999,5.995,43.84,4.16,44.0369299566,135.75,5.7552,1.6785999999999999,5.995,5.7552,1.6785999999999999,5.995,0.0,0.0,0.0,135.883
2019-08-24 05:00:00,52.7848,6.8439,53.2266294091,9.0648,2.6439,9.4425,43.72,4.2,43.921275027,135.66,9.0648,2.6439,9.4425,9.0648,2.6439,9.4425,0.0,0.0,0.0,135.883
2019-08-24 05:30:00,55.26416,7.68538,55.7959895176,11.26416,3.28538,11.7335,44.0,4.4,44.2194527329,135.66,11.26416,3.28538,11.7335,11.26416,3.28538,11.7335,0.0,0.0,0.0,135.883
2019-08-24 06:00:00,50.6456,6.7133,51.0886014317,6.2856,1.8333,6.5475,44.36,4.88,44.6276147693,135.66,6.2856,1.8333,6.5475,6.2856,1.8333,6.5475,0.0,0.0,0.0,135.883
2019-08-24 06:30:00,50.11872,5.42796,50.4117927096,3.7987200000000003,1.10796,3.957,46.32,4.32,46.5210146063,135.27,3.7987200000000003,1.10796,3.957,3.7987200000000003,1.10796,3.957,0.0,0.0,0.0,135.883
2019-08-24 07:00:00,49.80016,4.66838,50.0184936583,3.80016,1.10838,3.9585,46.0,3.56,46.1375508669,135.17,3.80016,1.10838,3.9585,3.80016,1.10838,3.9585,0.0,0.0,0.0,135.883
2019-08-24 07:30:00,49.94672,4.22446,50.1250526289,5.70672,1.66446,5.9445,44.24,2.56,44.314006815,135.4,5.70672,1.66446,5.9445,5.70672,1.66446,5.9445,0.0,0.0,0.0,135.883
2019-08-24 08:00:00,50.16896,3.99928,50.3281113097,9.04896,2.6392800000000003,9.426,41.12,1.3599999999999999,41.1424841253,135.86,9.04896,2.6392800000000003,9.426,9.04896,2.6392800000000003,9.426,0.0,0.0,0.0,135.883
2019-08-24 08:30:00,52.21216,3.69688,52.3428750987,10.89216,3.17688,11.346,41.32,0.52,41.3232718937,135.78,10.89216,3.17688,11.346,10.89216,3.17688,11.346,0.0,0.0,0.0,135.883
2019-08-24 09:00:00,50.67552,5.01036,50.9226082855,14.43552,4.21036,15.037,36.24,0.8,36.2488289466,135.66,14.43552,4.21036,15.037,14.43552,4.21036,15.037,0.0,0.0,0.0,135.883
2019-08-24 09:30:00,49.1304,7.1897,49.6536805308,18.8904,5.5097000000000005,19.6775,30.24,1.6800000000000002,30.2866307139,135.45,18.8904,5.5097000000000005,19.6775,18.8904,5.5097000000000005,19.6775,0.0,0.0,0.0,135.883
2019-08-24 10:00:00,48.36464,9.40302,49.2702261762,22.36464,6.52302,23.2965,26.0,2.88,26.1590213884,135.33,22.36464,6.52302,23.2965,22.36464,6.52302,23.2965,0.0,0.0,0.0,135.883
2019-08-24 10:30:00,45.47344,11.22642,46.8387259802,26.83344,7.82642,27.9515,18.64,3.4,18.9475486541,135.23,26.83344,7.82642,27.9515,26.83344,7.82642,27.9515,0.0,0.0,0.0,135.883
2019-08-24 11:00:00,44.35712,13.11916,46.2565287695,28.79712,8.39916,29.997,15.56,4.72,16.260135300800002,135.28,28.79712,8.39916,29.997,28.79712,8.39916,29.997,0.0,0.0,0.0,135.883
2019-08-24 11:30:00,44.16,13.65,46.2215112258,29.52,8.61,30.75,14.64,5.04,15.4832554716,135.51,29.52,8.61,30.75,29.52,8.61,30.75,0.0,0.0,0.0,135.883
2019-08-24 12:00:00,43.40928,13.83104,45.559447512,30.68928,8.95104,31.968,12.72,4.88,13.6239788608,135.63,30.68928,8.95104,31.968,30.68928,8.95104,31.968,0.0,0.0,0.0,135.883
2019-08-24 12:30:00,40.93824,14.02032,43.2724955047,30.37824,8.86032,31.644,10.56,5.16,11.7532633766,135.56,30.37824,8.86032,31.644,30.37824,8.86032,31.644,0.0,0.0,0.0,135.883
2019-08-24 13:00:00,40.7536,14.4398,43.2361392472,30.9936,9.0398,32.285,9.76,5.4,11.1542637588,135.61,30.9936,9.0398,32.285,30.9936,9.0398,32.285,0.0,0.0,0.0,135.883
2019-08-24 13:30:00,41.36544,14.74992,43.9165090416,32.60544,9.50992,33.964,8.76,5.24,10.207605008,135.7,32.60544,9.50992,33.964,32.60544,9.50992,33.964,0.0,0.0,0.0,135.883
2019-08-24 14:00:00,40.896,14.348,43.3399113982,33.696,9.828,35.1,7.2,4.52,8.501199915299999,135.77,33.696,9.828,35.1,33.696,9.828,35.1,0.0,0.0,0.0,135.883
2019-08-24 14:30:00,40.94288,13.72834,43.1831766068,32.94288,9.60834,34.3155,8.0,4.12,8.9985776654,135.88,32.94288,9.60834,34.3155,32.94288,9.60834,34.3155,0.0,0.0,0.0,135.883
2019-08-24 15:00:00,45.28592,13.91506,47.3755574643,34.40592,10.03506,35.8395,10.88,3.88,11.551138472,136.19,34.40592,10.03506,35.8395,34.40592,10.03506,35.8395,0.0,0.0,0.0,135.883
2019-08-24 15:30:00,54.43632,15.78726,56.6793658526,40.27632,11.74726,41.9545,14.16,4.04,14.7250534804,136.38,40.27632,11.74726,41.9545,40.27632,11.74726,41.9545,0.0,0.0,0.0,135.883
2019-08-24 16:00:00,58.2424,15.0857,60.1644039466,40.2024,11.7257,41.8775,18.04,3.36,18.3502370557,136.38,40.2024,11.7257,41.8775,40.2024,11.7257,41.8775,0.0,0.0,0.0,135.883
2019-08-24 16:30:00,65.90032,15.80926,67.7700883713,42.82032,12.48926,44.6045,23.08,3.32,23.3175641953,136.35,42.82032,12.48926,44.6045,42.82032,12.48926,44.6045,0.0,0.0,0.0,135.883
2019-08-24 17:00:00,70.52672,14.94196,72.0921660279,40.80672,11.90196,42.507,29.72,3.04,29.8750732217,136.24,40.80672,11.90196,42.507,40.80672,11.90196,42.507,0.0,0.0,0.0,135.883
2019-08-24 17:30:00,72.60672,12.81696,73.7293038947,36.12672,10.53696,37.632,36.48,2.2800000000000002,36.5511805555,136.19,36.12672,10.53696,37.632,36.12672,10.53696,37.632,0.0,0.0,0.0,135.883
2019-08-24 18:00:00,73.93504,11.05272,74.7566235139,31.17504,9.09272,32.474,42.76,1.96,42.8048969161,136.16,31.17504,9.09272,32.474,31.17504,9.09272,32.474,0.0,0.0,0.0,135.883
2019-08-24 18:30:00,77.64032,10.17176,78.3037929554,27.88032,8.13176,29.042,49.76,2.04,49.8017991643,135.97,27.88032,8.13176,29.042,27.88032,8.13176,29.042,0.0,0.0,0.0,135.883
2019-08-24 19:00:00,78.13392,8.95406,78.6453091103,26.17392,7.63406,27.2645,51.96,1.32,51.9767640393,135.97,26.17392,7.63406,27.2645,26.17392,7.63406,27.2645,0.0,0.0,0.0,135.883
2019-08-24 19:30:00,81.04416,9.25288,81.5706543948,26.92416,7.85288,28.046,54.12,1.4,54.13810488,135.97,26.92416,7.85288,28.046,26.92416,7.85288,28.046,0.0,0.0,0.0,135.883
2019-08-24 20:00:00,84.4408,9.2619,84.9472277137,25.7208,7.5019,26.7925,58.72,1.76,58.7463701006,135.97,25.7208,7.5019,26.7925,25.7208,7.5019,26.7925,0.0,0.0,0.0,135.883
2019-08-24 20:30:00,83.83664,8.67902,84.2846818506,23.99664,6.99902,24.9965,59.84,1.6800000000000002,59.8635782425,135.87,23.99664,6.99902,24.9965,23.99664,6.99902,24.9965,0.0,0.0,0.0,135.883
2019-08-24 21:00:00,80.07936,8.00648,80.4786159175,23.19936,6.76648,24.166,56.88,1.24,56.8935145689,135.68,23.19936,6.76648,24.166,23.19936,6.76648,24.166,0.0,0.0,0.0,135.883
2019-08-24 21:30:00,74.69024,5.75132,74.9113451555,18.21024,5.31132,18.969,56.48,0.44,56.481713855,135.94,18.21024,5.31132,18.969,18.21024,5.31132,18.969,0.0,0.0,0.0,135.883
2019-08-24 22:00:00,69.0808,5.4569,69.2959932915,15.2808,4.4569,15.9175,53.8,1.0,53.8092928777,136.35,15.2808,4.4569,15.9175,15.2808,4.4569,15.9175,0.0,0.0,0.0,135.883
2019-08-24 22:30:00,67.43536,4.82698,67.6078953544,13.39536,3.90698,13.9535,54.04,0.92,54.0478306688,136.39,13.39536,3.90698,13.9535,13.39536,3.90698,13.9535,0.0,0.0,0.0,135.883
2019-08-24 23:00:00,66.88768,4.52724,67.0407162685,11.40768,3.32724,11.883,55.48,1.2,55.4929761321,136.48,11.40768,3.32724,11.883,11.40768,3.32724,11.883,0.0,0.0,0.0,135.883
2019-08-24 23:30:00,58.16848,6.04914,58.4821695925,10.72848,3.12914,11.1755,47.44,2.92,47.5297801384,136.66,10.72848,3.12914,11.1755,10.72848,3.12914,11.1755,0.0,0.0,0.0,135.883
2019-08-25 00:00:00,54.48992,6.34456,54.858042466,9.40992,2.74456,9.802,45.08,3.6,45.2235160066,136.27,9.40992,2.74456,9.802,9.40992,2.74456,9.802,0.0,0.0,0.0,135.883
2019-08-25 00:30:00,50.5624,6.6907,51.0031544147,8.4024,2.4507,8.7525,42.16,4.24,42.3726704374,136.32,8.4024,2.4507,8.7525,8.4024,2.4507,8.7525,0.0,0.0,0.0,135.883
2019-08-25 01:00:00,50.22176,7.17468,50.7316588591,8.14176,2.37468,8.481,42.08,4.8,42.3528794771,136.48,8.14176,2.37468,8.481,8.14176,2.37468,8.481,0.0,0.0,0.0,135.883
2019-08-25 01:30:00,48.43552,6.50536,48.8704338675,6.39552,1.86536,6.662,42.04,4.64,42.2952857893,136.76,6.39552,1.86536,6.662,6.39552,1.86536,6.662,0.0,0.0,0.0,135.883
2019-08-25 02:00:00,46.69264,6.30202,47.1160066883,5.01264,1.46202,5.2215,41.68,4.84,41.960076263,136.69,5.01264,1.46202,5.2215,5.01264,1.46202,5.2215,0.0,0.0,0.0,135.883
2019-08-25 02:30:00,44.59312,5.94966,44.9882740884,3.39312,0.9896600000000001,3.5345,41.2,4.96,41.4974890807,136.78,3.39312,0.9896600000000001,3.5345,3.39312,0.9896600000000001,3.5345,0.0,0.0,0.0,135.883
2019-08-25 03:00:00,42.86608,5.59094,43.2291501727,2.02608,0.59094,2.1105,40.84,5.0,41.1449340746,137.0,2.02608,0.59094,2.1105,2.02608,0.59094,2.1105,0.0,0.0,0.0,135.883
2019-08-25 03:30:00,42.9488,5.4034,43.2873671295,2.0688,0.6034,2.155,40.88,4.8,41.1608357544,137.06,2.0688,0.6034,2.155,2.0688,0.6034,2.155,0.0,0.0,0.0,135.883
2019-08-25 04:00:00,43.15264,5.16452,43.4605868092,2.07264,0.6045200000000001,2.159,41.08,4.5600000000000005,41.3323118153,137.14,2.07264,0.6045200000000001,2.159,2.07264,0.6045200000000001,2.159,0.0,0.0,0.0,135.883
2019-08-25 04:30:00,43.01824,5.1603200000000005,43.3266416331,2.05824,0.6003200000000001,2.144,40.96,4.5600000000000005,41.213046478,137.14,2.05824,0.6003200000000001,2.144,2.05824,0.6003200000000001,2.144,0.0,0.0,0.0,135.883
2019-08-25 05:00:00,42.80784,5.34562,43.1403154677,2.00784,0.58562,2.0915,40.8,4.76,41.0767282047,137.2,2.00784,0.58562,2.0915,2.00784,0.58562,2.0915,0.0,0.0,0.0,135.883
2019-08-25 05:30:00,43.4888,5.0659,43.7828627233,2.0088,0.5859,2.0925,41.48,4.48,41.7212272111,137.2,2.0088,0.5859,2.0925,2.0088,0.5859,2.0925,0.0,0.0,0.0,135.883
2019-08-25 06:00:00,43.34048,5.45764,43.6827545034,1.98048,0.57764,2.063,41.36,4.88,41.6468966431,137.28,1.98048,0.57764,2.063,1.98048,0.57764,2.063,0.0,0.0,0.0,135.883
2019-08-25 06:30:00,47.3256,5.1633,47.6064290012,2.2056,0.6433,2.2975,45.12,4.52,45.345835531,137.21,2.2056,0.6433,2.2975,2.2056,0.6433,2.2975,0.0,0.0,0.0,135.883
2019-08-25 07:00:00,46.81904,5.52722,47.1441689655,3.17904,0.92722,3.3115,43.64,4.6,43.8817684238,137.13,3.17904,0.92722,3.3115,3.17904,0.92722,3.3115,0.0,0.0,0.0,135.883
2019-08-25 07:30:00,46.8744,5.6267,47.2109005236,4.7544,1.3867,4.9525,42.12,4.24,42.3328713886,137.0,4.7544,1.3867,4.9525,4.7544,1.3867,4.9525,0.0,0.0,0.0,135.883
2019-08-25 08:00:00,49.28336,5.28598,49.5660282598,6.60336,1.92598,6.8785,42.68,3.36,42.8120543772,136.87,6.60336,1.92598,6.8785,6.60336,1.92598,6.8785,0.0,0.0,0.0,135.883
2019-08-25 08:30:00,49.35248,5.58614,49.6676176422,9.55248,2.78614,9.9505,39.8,2.8,39.8983708941,136.82,9.55248,2.78614,9.9505,9.55248,2.78614,9.9505,0.0,0.0,0.0,135.883
2019-08-25 09:00:00,48.53264,6.55702,48.9735812112,16.17264,4.71702,16.8465,32.36,1.8399999999999999,32.4122692819,136.63,16.17264,4.71702,16.8465,16.17264,4.71702,16.8465,0.0,0.0,0.0,135.883
2019-08-25 09:30:00,48.63632,5.90726,48.9937480078,17.23632,5.02726,17.9545,31.4,0.88,31.4123287898,136.66,17.23632,5.02726,17.9545,17.23632,5.02726,17.9545,0.0,0.0,0.0,135.883
2019-08-25 10:00:00,47.41728,7.47504,48.0028610147,23.29728,6.79504,24.268,24.12,0.68,24.1295835024,136.39,23.29728,6.79504,24.268,23.29728,6.79504,24.268,0.0,0.0,0.0,135.883
2019-08-25 10:30:00,48.25872,8.39546,48.9835462645,24.25872,7.07546,25.2695,24.0,1.32,24.0362725896,136.23,24.25872,7.07546,25.2695,24.25872,7.07546,25.2695,0.0,0.0,0.0,135.883
2019-08-25 11:00:00,43.15824,10.05282,44.3135743294,28.15824,8.21282,29.3315,15.0,1.8399999999999999,15.1124319684,136.12,28.15824,8.21282,29.3315,28.15824,8.21282,29.3315,0.0,0.0,0.0,135.883
2019-08-25 11:30:00,43.43536,11.77698,45.0036415888,31.87536,9.29698,33.2035,11.56,2.48,11.8230283769,135.94,31.87536,9.29698,33.2035,31.87536,9.29698,33.2035,0.0,0.0,0.0,135.883
2019-08-25 12:00:00,44.85136,12.17998,46.4757614962,32.57136,9.49998,33.9285,12.28,2.68,12.5690413318,136.19,32.57136,9.49998,33.9285,32.57136,9.49998,33.9285,0.0,0.0,0.0,135.883
2019-08-25 12:30:00,45.11152,13.06086,46.9641916853,33.67152,9.82086,35.0745,11.44,3.24,11.889962153,136.19,33.67152,9.82086,35.0745,33.67152,9.82086,35.0745,0.0,0.0,0.0,135.883
2019-08-25 13:00:00,43.94624,13.14432,45.869872012,33.54624,9.78432,34.944,10.4,3.36,10.9293000691,136.14,33.54624,9.78432,34.944,33.54624,9.78432,34.944,0.0,0.0,0.0,135.883
2019-08-25 13:30:00,42.59888,12.95134,44.5241707958,33.15888,9.67134,34.5405,9.44,3.2800000000000002,9.9935979507,136.21,33.15888,9.67134,34.5405,33.15888,9.67134,34.5405,0.0,0.0,0.0,135.883
2019-08-25 14:00:00,41.54832,12.58326,43.4119951978,32.30832,9.42326,33.6545,9.24,3.16,9.7654083376,136.42,32.30832,9.42326,33.6545,32.30832,9.42326,33.6545,0.0,0.0,0.0,135.883
2019-08-25 14:30:00,42.81632,12.57976,44.6260867655,33.25632,9.69976,34.642,9.56,2.88,9.984387813,136.53,33.25632,9.69976,34.642,33.25632,9.69976,34.642,0.0,0.0,0.0,135.883
2019-08-25 15:00:00,45.0984,12.3087,46.7479387594,33.6984,9.8287,35.1025,11.4,2.48,11.6666361904,136.63,33.6984,9.8287,35.1025,33.6984,9.8287,35.1025,0.0,0.0,0.0,135.883
2019-08-25 15:30:00,47.54336,11.72848,48.968646328,33.90336,9.88848,35.316,13.64,1.8399999999999999,13.7635460547,136.69,33.90336,9.88848,35.316,33.90336,9.88848,35.316,0.0,0.0,0.0,135.883
2019-08-25 16:00:00,53.2808,11.4719,54.5018177518,36.0408,10.5119,37.5425,17.24,0.96,17.2667078507,136.75,36.0408,10.5119,37.5425,36.0408,10.5119,37.5425,0.0,0.0,0.0,135.883
2019-08-25 16:30:00,59.12192,11.27556,60.1875375622,36.60192,10.67556,38.127,22.52,0.6000000000000001,22.5279914773,136.75,36.60192,10.67556,38.127,36.60192,10.67556,38.127,0.0,0.0,0.0,135.883
2019-08-25 17:00:00,66.65408,11.747440000000001,67.6813765167,37.53408,10.94744,39.098,29.12,0.8,29.1309869383,136.59,37.53408,10.94744,39.098,37.53408,10.94744,39.098,0.0,0.0,0.0,135.883
2019-08-25 17:30:00,72.57648,11.13314,73.4254196818,35.01648,10.21314,36.4755,37.56,0.92,37.5712656162,136.53,35.01648,10.21314,36.4755,35.01648,10.21314,36.4755,0.0,0.0,0.0,135.883
2019-08-25 18:00:00,76.01552,10.41786,76.7260782775,33.93552,9.89786,35.3495,42.08,0.52,42.0832128051,136.34,33.93552,9.89786,35.3495,33.93552,9.89786,35.3495,0.0,0.0,0.0,135.883
2019-08-25 18:30:00,78.73936,9.64398,79.327757837,31.41936,9.16398,32.7285,47.32,0.48,47.322434426,136.34,31.41936,9.16398,32.7285,31.41936,9.16398,32.7285,0.0,0.0,0.0,135.883
2019-08-25 19:00:00,82.25728,9.43504,82.7966188488,30.97728,9.03504,32.268,51.28,0.4,51.2815600387,136.39,30.97728,9.03504,32.268,30.97728,9.03504,32.268,0.0,0.0,0.0,135.883
2019-08-25 19:30:00,89.57424,10.85582,90.2296697293,36.53424,10.65582,38.0565,53.04,0.2,53.0403770726,136.3,36.53424,10.65582,38.0565,36.53424,10.65582,38.0565,0.0,0.0,0.0,135.883
2019-08-25 20:00:00,93.60736,11.52548,94.3142329418,38.96736,11.36548,40.591,54.64,0.16,54.6402342601,136.25,38.96736,11.36548,40.591,38.96736,11.36548,40.591,0.0,0.0,0.0,135.883
2019-08-25 20:30:00,93.78416,11.33538,94.4667111032,37.90416,11.05538,39.4835,55.88,0.28,55.8807014988,135.7,37.90416,11.05538,39.4835,37.90416,11.05538,39.4835,0.0,0.0,0.0,135.883
2019-08-25 21:00:00,96.06672,12.15946,96.8331924448,39.90672,11.63946,41.5695,56.16,0.52,56.1624073558,135.28,39.90672,11.63946,41.5695,39.90672,11.63946,41.5695,0.0,0.0,0.0,135.883
2019-08-25 21:30:00,99.20544,12.47992,99.9873378423,41.00544,11.95992,42.714,58.2,0.52,58.2023229777,135.4,41.00544,11.95992,42.714,41.00544,11.95992,42.714,0.0,0.0,0.0,135.883
2019-08-25 22:00:00,88.55328,10.75304,89.2037626336,33.71328,9.83304,35.118,54.84,0.92,54.847716452,135.9,33.71328,9.83304,35.118,33.71328,9.83304,35.118,0.0,0.0,0.0,135.883
2019-08-25 22:30:00,80.27888,9.23634,80.8084683103,27.27888,7.95634,28.4155,53.0,1.28,53.0154543506,136.09,27.27888,7.95634,28.4155,27.27888,7.95634,28.4155,0.0,0.0,0.0,135.883
2019-08-25 23:00:00,69.73088,7.61484,70.1454304556,21.17088,6.17484,22.053,48.56,1.44,48.5813462144,136.33,21.17088,6.17484,22.053,21.17088,6.17484,22.053,0.0,0.0,0.0,135.883
2019-08-25 23:30:00,72.79488,8.84184,73.329889464,23.59488,6.88184,24.578,49.2,1.96,49.2390251731,136.41,23.59488,6.88184,24.578,23.59488,6.88184,24.578,0.0,0.0,0.0,135.883
2019-08-26 00:00:00,72.47872,8.73296,73.0029413325,22.39872,6.53296,23.332,50.08,2.2,50.1282993927,136.49,22.39872,6.53296,23.332,22.39872,6.53296,23.332,0.0,0.0,0.0,135.883
2019-08-26 00:30:00,66.70288,9.28334,67.3457838461,21.54288,6.28334,22.4405,45.16,3.0,45.2595360118,136.01,21.54288,6.28334,22.4405,21.54288,6.28334,22.4405,0.0,0.0,0.0,135.883
2019-08-26 01:00:00,56.1928,6.5179,56.5695482769,11.5128,3.3579,11.9925,44.68,3.16,44.7916063565,136.06,11.5128,3.3579,11.9925,11.5128,3.3579,11.9925,0.0,0.0,0.0,135.883
2019-08-26 01:30:00,55.18144,6.57792,55.5721184768,10.62144,3.0979200000000002,11.064,44.56,3.48,44.6956821181,136.06,10.62144,3.0979200000000002,11.064,10.62144,3.0979200000000002,11.064,0.0,0.0,0.0,135.883
2019-08-26 02:00:00,54.81024,6.90632,55.2436391343,10.65024,3.10632,11.094,44.16,3.8,44.3231948307,136.15,10.65024,3.10632,11.094,10.65024,3.10632,11.094,0.0,0.0,0.0,135.883
2019-08-26 02:30:00,53.7176,6.9493,54.1652408861,9.8376,2.8693,10.2475,43.88,4.08,44.0692727419,135.87,9.8376,2.8693,10.2475,9.8376,2.8693,10.2475,0.0,0.0,0.0,135.883
2019-08-26 03:00:00,50.94944,6.22692,51.3285492587,7.90944,2.30692,8.239,43.04,3.92,43.2181443378,135.87,7.90944,2.30692,8.239,7.90944,2.30692,8.239,0.0,0.0,0.0,135.883
2019-08-26 03:30:00,48.188,4.9215,48.4386674698,4.668,1.3615,4.8625,43.52,3.56,43.6653638482,135.92,4.668,1.3615,4.8625,4.668,1.3615,4.8625,0.0,0.0,0.0,135.883
2019-08-26 04:00:00,47.17504,4.20772,47.3623194808,3.45504,1.00772,3.599,43.72,3.2,43.8369524488,135.86,3.45504,1.00772,3.599,3.45504,1.00772,3.599,0.0,0.0,0.0,135.883
2019-08-26 04:30:00,49.47888,4.66134,49.6979643109,5.55888,1.62134,5.7905,43.92,3.04,44.0250837591,135.8,5.55888,1.62134,5.7905,5.55888,1.62134,5.7905,0.0,0.0,0.0,135.883
2019-08-26 05:00:00,48.61136,4.83998,48.8517116123,5.21136,1.5199799999999999,5.4285,43.4,3.32,43.5268009392,135.84,5.21136,1.5199799999999999,5.4285,5.21136,1.5199799999999999,5.4285,0.0,0.0,0.0,135.883
2019-08-26 05:30:00,47.48368,4.32274,47.6800372006,3.16368,0.9227400000000001,3.2955,44.32,3.4,44.4502238465,135.6,3.16368,0.9227400000000001,3.2955,3.16368,0.9227400000000001,3.2955,0.0,0.0,0.0,135.883
2019-08-26 06:00:00,47.00704,3.89872,47.1684410088,1.84704,0.5387200000000001,1.924,45.16,3.36,45.2848230647,135.85,1.84704,0.5387200000000001,1.924,1.84704,0.5387200000000001,1.924,0.0,0.0,0.0,135.883
2019-08-26 06:30:00,48.73984,3.30912,48.8520447719,2.01984,0.5891200000000001,2.104,46.72,2.7199999999999998,46.7991111027,136.28,2.01984,0.5891200000000001,2.104,2.01984,0.5891200000000001,2.104,0.0,0.0,0.0,135.883
2019-08-26 07:00:00,49.34112,3.21116,49.4455020341,2.78112,0.8111600000000001,2.8970000000000002,46.56,2.4,46.6218146365,137.09,2.78112,0.8111600000000001,2.8970000000000002,2.78112,0.8111600000000001,2.8970000000000002,0.0,0.0,0.0,135.883
2019-08-26 07:30:00,50.19536,3.11198,50.2917347588,4.63536,1.35198,4.8285,45.56,1.76,45.593982059,136.75,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0.0,0.0,0.0,135.883
2019-08-26 08:00:00,51.21184,3.14012,51.3080199365,7.61184,2.22012,7.929,43.6,0.92,43.6097053418,136.63,7.61184,2.22012,7.929,7.61184,2.22012,7.929,0.0,0.0,0.0,135.883
2019-08-26 08:30:00,49.21184,4.02012,49.3757689662,11.45184,3.34012,11.929,37.76,0.68,37.766122385,136.9,11.45184,3.34012,11.929,11.45184,3.34012,11.929,0.0,0.0,0.0,135.883
2019-08-26 09:00:00,50.43824,5.58782,50.7468204585,15.31824,4.46782,15.9565,35.12,1.12,35.1378542316,136.69,15.31824,4.46782,15.9565,15.31824,4.46782,15.9565,0.0,0.0,0.0,135.883
2019-08-26 09:30:00,47.30608,7.24594,47.8577982303,18.94608,5.52594,19.735500000000002,28.36,1.72,28.4121100941,136.49,18.94608,5.52594,19.735500000000002,18.94608,5.52594,19.735500000000002,0.0,0.0,0.0,135.883
2019-08-26 10:00:00,51.26912,9.51016,52.1437034435,21.90912,6.39016,22.822,29.36,3.12,29.5253111753,136.07,21.90912,6.39016,22.822,21.90912,6.39016,22.822,0.0,0.0,0.0,135.883
2019-08-26 10:30:00,46.70592,10.46256,47.8634320207,24.62592,7.18256,25.652,22.08,3.2800000000000002,22.3222937889,135.94,24.62592,7.18256,25.652,24.62592,7.18256,25.652,0.0,0.0,0.0,135.883
2019-08-26 11:00:00,45.870400000000004,12.3522,47.5044254886,26.9904,7.8722,28.115,18.88,4.48,19.4042469578,135.75,26.9904,7.8722,28.115,26.9904,7.8722,28.115,0.0,0.0,0.0,135.883
2019-08-26 11:30:00,45.06992,13.36206,47.0089601698,28.66992,8.36206,29.8645,16.4,5.0,17.1452617361,135.63,28.66992,8.36206,29.8645,28.66992,8.36206,29.8645,0.0,0.0,0.0,135.883
2019-08-26 12:00:00,44.824,14.172,47.0110259407,29.664,8.652,30.9,15.16,5.52,16.1336914561,135.63,29.664,8.652,30.9,29.664,8.652,30.9,0.0,0.0,0.0,135.883
2019-08-26 12:30:00,44.84624,14.84182,47.2383833662,30.72624,8.96182,32.0065,14.12,5.88,15.2953849249,135.5,30.72624,8.96182,32.0065,30.72624,8.96182,32.0065,0.0,0.0,0.0,135.883
2019-08-26 13:00:00,44.92288,14.74084,47.279567589,30.24288,8.82084,31.503,14.68,5.92,15.8287333669,135.55,30.24288,8.82084,31.503,30.24288,8.82084,31.503,0.0,0.0,0.0,135.883
2019-08-26 13:30:00,45.04976,14.99618,47.4801673402,30.56976,8.91618,31.8435,14.48,6.08,15.7046744634,135.55,30.56976,8.91618,31.8435,30.56976,8.91618,31.8435,0.0,0.0,0.0,135.883
2019-08-26 14:00:00,47.10096,15.19778,49.4921503862,32.22096,9.397780000000001,33.5635,14.88,5.8,15.9704226619,135.61,32.22096,9.397780000000001,33.5635,32.22096,9.397780000000001,33.5635,0.0,0.0,0.0,135.883
2019-08-26 14:30:00,47.10416,14.44538,49.2693707353,31.42416,9.16538,32.7335,15.68,5.28,16.5451140824,135.61,31.42416,9.16538,32.7335,31.42416,9.16538,32.7335,0.0,0.0,0.0,135.883
2019-08-26 15:00:00,48.61616,14.841380000000001,50.831068978,32.09616,9.36138,33.4335,16.52,5.48,17.4051946269,135.68,32.09616,9.36138,33.4335,32.09616,9.36138,33.4335,0.0,0.0,0.0,135.883
2019-08-26 15:30:00,50.3208,14.8919,52.4781058943,32.6808,9.5319,34.0425,17.64,5.36,18.4363553882,135.8,32.6808,9.5319,34.0425,32.6808,9.5319,34.0425,0.0,0.0,0.0,135.883
2019-08-26 16:00:00,52.80624,14.01682,54.6348810363,31.32624,9.13682,32.6315,21.48,4.88,22.0273647993,135.8,31.32624,9.13682,32.6315,31.32624,9.13682,32.6315,0.0,0.0,0.0,135.883
2019-08-26 16:30:00,56.68992,13.10956,58.1859741948,29.44992,8.58956,30.677,27.24,4.52,27.6124609552,135.74,29.44992,8.58956,30.677,29.44992,8.58956,30.677,0.0,0.0,0.0,135.883
2019-08-26 17:00:00,62.43088,12.71234,63.7119954628,26.99088,7.87234,28.1155,35.44,4.84,35.7689697923,135.34,26.99088,7.87234,28.1155,26.99088,7.87234,28.1155,0.0,0.0,0.0,135.883
2019-08-26 17:30:00,65.5088,11.1934,66.4582205675,22.4688,6.5534,23.405,43.04,4.64,43.2893890001,135.34,22.4688,6.5534,23.405,22.4688,6.5534,23.405,0.0,0.0,0.0,135.883
2019-08-26 18:00:00,66.46752,9.97136,67.2113028828,18.82752,5.49136,19.612,47.64,4.48,47.8501828628,135.1,18.82752,5.49136,19.612,18.82752,5.49136,19.612,0.0,0.0,0.0,135.883
2019-08-26 18:30:00,72.32624,10.02682,73.0179574615,13.80624,4.02682,14.3815,58.52,6.0,58.8267830159,134.85,13.80624,4.02682,14.3815,13.80624,4.02682,14.3815,0.0,0.0,0.0,135.883
2019-08-26 19:00:00,70.27104,8.53572,70.787552427,8.83104,2.57572,9.199,61.44,5.96,61.7283986509,134.77,8.83104,2.57572,9.199,8.83104,2.57572,9.199,0.0,0.0,0.0,135.883
2019-08-26 19:30:00,70.40688,8.06534,70.8673299952,6.80688,1.98534,7.0905,63.6,6.08,63.8899553921,134.71,6.80688,1.98534,7.0905,6.80688,1.98534,7.0905,0.0,0.0,0.0,135.883
2019-08-26 20:00:00,71.14816,7.95488,71.5914854379,6.42816,1.87488,6.696,64.72,6.08,65.0049598108,134.82,6.42816,1.87488,6.696,6.42816,1.87488,6.696,0.0,0.0,0.0,135.883
2019-08-26 20:30:00,81.73056,10.80808,82.4420950195,16.21056,4.72808,16.886,65.52,6.08,65.8014954237,134.39,16.21056,4.72808,16.886,16.21056,4.72808,16.886,0.0,0.0,0.0,135.883
2019-08-26 21:00:00,97.41616,15.25638,98.6035768106,32.69616,9.53638,34.0585,64.72,5.72,64.972277165,134.34,32.69616,9.53638,34.0585,32.69616,9.53638,34.0585,0.0,0.0,0.0,135.883
2019-08-26 21:30:00,105.57712,17.45166,107.0097598551,43.37712,12.65166,45.1845,62.2,4.8,62.3849340787,134.81,43.37712,12.65166,45.1845,43.37712,12.65166,45.1845,0.0,0.0,0.0,135.883
2019-08-26 22:00:00,98.3248,14.6064,99.4037887407,39.2448,11.4464,40.88,59.08,3.16,59.1644487847,135.2,39.2448,11.4464,40.88,39.2448,11.4464,40.88,0.0,0.0,0.0,135.883
2019-08-26 22:30:00,89.07776,11.36768,89.8001752515,32.11776,9.36768,33.456,56.96,2.0,56.9951015439,135.31,32.11776,9.36768,33.456,32.11776,9.36768,33.456,0.0,0.0,0.0,135.883
2019-08-26 23:00:00,82.90896,9.50178,83.4516594889,28.18896,8.22178,29.3635,54.72,1.28,54.7349687129,135.55,28.18896,8.22178,29.3635,28.18896,8.22178,29.3635,0.0,0.0,0.0,135.883
2019-08-26 23:30:00,69.42096,5.95278,69.6757151169,17.94096,5.23278,18.6885,51.48,0.72,51.4850347188,135.97,17.94096,5.23278,18.6885,17.94096,5.23278,18.6885,0.0,0.0,0.0,135.883
2019-08-27 00:00:00,62.3648,6.0914,62.6615786028,14.1648,4.1314,14.755,48.2,1.96,48.2398341622,136.38,14.1648,4.1314,14.755,14.1648,4.1314,14.755,0.0,0.0,0.0,135.883
2019-08-27 00:30:00,59.72736,5.78048,60.0064286689,12.68736,3.70048,13.216,47.04,2.08,47.0859639383,136.35,12.68736,3.70048,13.216,12.68736,3.70048,13.216,0.0,0.0,0.0,135.883
2019-08-27 01:00:00,58.9224,5.8307,59.210187335,12.7224,3.7107,13.2525,46.2,2.12,46.2486151144,136.21,12.7224,3.7107,13.2525,12.7224,3.7107,13.2525,0.0,0.0,0.0,135.883
2019-08-27 01:30:00,60.22064,7.44602,60.6792278778,15.38064,4.48602,16.0215,44.84,2.96,44.9375922809,136.05,15.38064,4.48602,16.0215,15.38064,4.48602,16.0215,0.0,0.0,0.0,135.883
2019-08-27 02:00:00,62.88416,9.28788,63.5663613384,19.36416,5.64788,20.171,43.52,3.64,43.6719589668,136.15,19.36416,5.64788,20.171,19.36416,5.64788,20.171,0.0,0.0,0.0,135.883
2019-08-27 02:30:00,59.95296,8.14128,60.5032053101,16.39296,4.78128,17.076,43.56,3.36,43.6893945941,136.15,16.39296,4.78128,17.076,16.39296,4.78128,17.076,0.0,0.0,0.0,135.883
2019-08-27 03:00:00,56.87888,6.59634,57.2600968516,12.87888,3.75634,13.4155,44.0,2.84,44.0915592829,136.15,12.87888,3.75634,13.4155,12.87888,3.75634,13.4155,0.0,0.0,0.0,135.883
2019-08-27 03:30:00,54.88096,5.65528,55.1715684243,10.20096,2.97528,10.626,44.68,2.68,44.7603038417,136.21,10.20096,2.97528,10.626,10.20096,2.97528,10.626,0.0,0.0,0.0,135.883
2019-08-27 04:00:00,53.50816,5.05988,53.7468656965,8.70816,2.53988,9.071,44.8,2.52,44.8708190253,136.14,8.70816,2.53988,9.071,8.70816,2.53988,9.071,0.0,0.0,0.0,135.883
2019-08-27 04:30:00,53.46032,4.27426,53.6309156462,7.6603200000000005,2.23426,7.9795,45.8,2.04,45.8454098029,135.91,7.6603200000000005,2.23426,7.9795,7.6603200000000005,2.23426,7.9795,0.0,0.0,0.0,135.883
2019-08-27 05:00:00,53.56352,4.30436,53.7361906893,7.76352,2.26436,8.087,45.8,2.04,45.8454098029,135.94,7.76352,2.26436,8.087,7.76352,2.26436,8.087,0.0,0.0,0.0,135.883
2019-08-27 05:30:00,53.14976,4.15868,53.3122088025,6.02976,1.75868,6.281,47.12,2.4,47.1810809541,135.75,6.02976,1.75868,6.281,6.02976,1.75868,6.281,0.0,0.0,0.0,135.883
2019-08-27 06:00:00,52.73616,3.02138,52.8226401143,3.77616,1.10138,3.9335,48.96,1.92,48.9976325959,135.72,3.77616,1.10138,3.9335,3.77616,1.10138,3.9335,0.0,0.0,0.0,135.883
2019-08-27 06:30:00,54.73648,1.82314,54.7668337797,3.09648,0.90314,3.2255,51.64,0.92,51.6481945473,135.4,3.09648,0.90314,3.2255,3.09648,0.90314,3.2255,0.0,0.0,0.0,135.883
2019-08-27 07:00:00,56.7752,1.5561,56.796520864,3.4152,0.9961000000000001,3.5575,53.36,0.56,53.3629384498,135.05,3.4152,0.9961000000000001,3.5575,3.4152,0.9961000000000001,3.5575,0.0,0.0,0.0,135.883
2019-08-27 07:30:00,60.6528,4.0704,60.7892285195,4.4928,1.3104,4.68,56.16,2.76,56.2277796111,134.89,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,135.883
2019-08-27 08:00:00,58.196,7.4155,58.6665497217,7.596,2.2155,7.9125,50.6,5.2,50.8664919176,134.78,7.596,2.2155,7.9125,7.596,2.2155,7.9125,0.0,0.0,0.0,135.883
2019-08-27 08:30:00,58.77776,9.97518,59.6181959359,11.29776,3.29518,11.7685,47.48,6.68,47.9476047368,134.95,11.29776,3.29518,11.7685,11.29776,3.29518,11.7685,0.0,0.0,0.0,135.883
2019-08-27 09:00:00,56.30912,12.04016,57.5819628703,14.94912,4.3601600000000005,15.572,41.36,7.68,42.0669941878,134.66,14.94912,4.3601600000000005,15.572,14.94912,4.3601600000000005,15.572,0.0,0.0,0.0,135.883
2019-08-27 09:30:00,58.42208,13.55644,59.974298637,18.50208,5.39644,19.273,39.92,8.16,40.7454537341,134.71,18.50208,5.39644,19.273,18.50208,5.39644,19.273,0.0,0.0,0.0,135.883
2019-08-27 10:00:00,57.03536,15.48198,59.0992723733,21.67536,6.32198,22.5785,35.36,9.16,36.5271843974,134.64,21.67536,6.32198,22.5785,21.67536,6.32198,22.5785,0.0,0.0,0.0,135.883
2019-08-27 10:30:00,54.76448,16.53464,57.2061411878,24.32448,7.09464,25.338,30.44,9.44,31.8701615936,134.52,24.32448,7.09464,25.338,24.32448,7.09464,25.338,0.0,0.0,0.0,135.883
2019-08-27 11:00:00,54.4728,17.727899999999998,57.2849402396,25.6728,7.4879,26.7425,28.8,10.24,30.5662820768,134.34,25.6728,7.4879,26.7425,25.6728,7.4879,26.7425,0.0,0.0,0.0,135.883
2019-08-27 11:30:00,53.47696,19.23078,56.8296414756,27.39696,7.99078,28.5385,26.08,11.24,28.3990140674,134.29,27.39696,7.99078,28.5385,27.39696,7.99078,28.5385,0.0,0.0,0.0,135.883
2019-08-27 12:00:00,53.86448,20.25214,57.5459067202,28.70448,8.37214,29.9005,25.16,11.88,27.8237308785,134.22,28.70448,8.37214,29.9005,28.70448,8.37214,29.9005,0.0,0.0,0.0,135.883
2019-08-27 12:30:00,53.31856,20.31958,57.059216362,28.79856,8.39958,29.9985,24.52,11.92,27.263836854,134.22,28.79856,8.39958,29.9985,28.79856,8.39958,29.9985,0.0,0.0,0.0,135.883
2019-08-27 13:00:00,51.71104,20.35572,55.5732579088,29.47104,8.59572,30.699,22.24,11.76,25.1578059457,134.22,29.47104,8.59572,30.699,29.47104,8.59572,30.699,0.0,0.0,0.0,135.883
2019-08-27 13:30:00,50.49136,21.14498,54.740182808,29.57136,8.62498,30.8035,20.92,12.52,24.3802543055,134.18,29.57136,8.62498,30.8035,29.57136,8.62498,30.8035,0.0,0.0,0.0,135.883
2019-08-27 14:00:00,54.13984,22.13912,58.4915627215,32.01984,9.33912,33.354,22.12,12.8,25.5564942823,134.13,32.01984,9.33912,33.354,32.01984,9.33912,33.354,0.0,0.0,0.0,135.883
2019-08-27 14:30:00,58.80816,22.24738,62.8756359765,32.52816,9.48738,33.8835,26.28,12.76,29.2139692613,133.98,32.52816,9.48738,33.8835,32.52816,9.48738,33.8835,0.0,0.0,0.0,135.883
2019-08-27 15:00:00,60.43024,21.95382,64.2945108003,32.07024,9.35382,33.4065,28.36,12.6,31.0330404569,133.98,32.07024,9.35382,33.4065,32.07024,9.35382,33.4065,0.0,0.0,0.0,135.883
2019-08-27 15:30:00,70.30816,20.51488,73.2400004369,29.46816,8.59488,30.696,40.84,11.92,42.5440007522,134.12,29.46816,8.59488,30.696,29.46816,8.59488,30.696,0.0,0.0,0.0,135.883
2019-08-27 16:00:00,75.84864,19.26752,78.2576099609,28.20864,8.22752,29.384,47.64,11.04,48.9024661955,134.12,28.20864,8.22752,29.384,28.20864,8.22752,29.384,0.0,0.0,0.0,135.883
2019-08-27 16:30:00,84.0456,20.3733,86.4796752552,33.6456,9.8133,35.0475,50.4,10.56,51.4944035794,134.18,33.6456,9.8133,35.0475,33.6456,9.8133,35.0475,0.0,0.0,0.0,135.883
2019-08-27 17:00:00,97.77424,24.50582,100.7984981111,45.89424,13.38582,47.8065,51.88,11.12,53.0583527826,134.02,45.89424,13.38582,47.8065,45.89424,13.38582,47.8065,0.0,0.0,0.0,135.883
2019-08-27 17:30:00,84.96272,19.60246,87.1947259176,35.80272,10.44246,37.2945,49.16,9.16,50.0061116265,134.02,35.80272,10.44246,37.2945,35.80272,10.44246,37.2945,0.0,0.0,0.0,135.883
2019-08-27 18:00:00,79.58272,15.984960000000001,81.1722136497,22.30272,6.5049600000000005,23.232,57.28,9.48,58.0591835974,133.93,22.30272,6.5049600000000005,23.232,22.30272,6.5049600000000005,23.232,0.0,0.0,0.0,135.883
2019-08-27 18:30:00,97.99504,18.21022,99.6726641414,29.79504,8.69022,31.0365,68.2,9.52,68.8612401863,133.93,29.79504,8.69022,31.0365,29.79504,8.69022,31.0365,0.0,0.0,0.0,135.883
2019-08-27 19:00:00,104.24736,19.73048,106.0980862598,34.04736,9.93048,35.466,70.2,9.8,70.8807449171,133.87,34.04736,9.93048,35.466,34.04736,9.93048,35.466,0.0,0.0,0.0,135.883
2019-08-27 19:30:00,76.31776,10.93268,77.0968480769,7.99776,2.33268,8.331,68.32,8.6,68.8591489927,133.95,7.99776,2.33268,8.331,7.99776,2.33268,8.331,0.0,0.0,0.0,135.883
2019-08-27 20:00:00,80.65936,11.41398,81.4629443063,9.09936,2.65398,9.4785,71.56,8.76,72.0941828444,133.77,9.09936,2.65398,9.4785,9.09936,2.65398,9.4785,0.0,0.0,0.0,135.883
2019-08-27 20:30:00,78.40496,10.54478,79.1108724377,7.76496,2.26478,8.0885,70.64,8.28,71.123610707,133.39,7.76496,2.26478,8.0885,7.76496,2.26478,8.0885,0.0,0.0,0.0,135.883
2019-08-27 21:00:00,73.62,8.4675,74.1053503888,3.66,1.0675,3.8125,69.96,7.4,70.3502778957,133.393,3.66,1.0675,3.8125,3.66,1.0675,3.8125,0.0,0.0,0.0,135.883
2019-08-27 21:30:00,69.2448,6.4114,69.5409834342,1.6848,0.4914,1.755,67.56,5.92,67.8188764283,133.67,1.6848,0.4914,1.755,1.6848,0.4914,1.755,0.0,0.0,0.0,135.883
2019-08-27 22:00:00,64.3904,4.3522,64.5373167787,2.0304,0.5922000000000001,2.115,62.36,3.76,62.4732518763,134.16,2.0304,0.5922000000000001,2.115,2.0304,0.5922000000000001,2.115,0.0,0.0,0.0,135.883
2019-08-27 22:30:00,62.02144,3.53792,62.1222657153,1.98144,0.5779200000000001,2.064,60.04,2.96,60.1129204082,134.11,1.98144,0.5779200000000001,2.064,1.98144,0.5779200000000001,2.064,0.0,0.0,0.0,135.883
2019-08-27 23:00:00,59.3792,3.3456,59.4733758248,2.4192,0.7056,2.52,56.96,2.64,57.0211469544,134.5,2.4192,0.7056,2.52,2.4192,0.7056,2.52,0.0,0.0,0.0,135.883
2019-08-27 23:30:00,56.39504,2.37522,56.4450370418,2.79504,0.8152200000000001,2.9115,53.6,1.56,53.6226966871,135.33,2.79504,0.8152200000000001,2.9115,2.79504,0.8152200000000001,2.9115,0.0,0.0,0.0,135.883
2019-08-28 00:00:00,54.48464,1.80302,54.5144648424,3.16464,0.9230200000000001,3.2965,51.32,0.88,51.3275442623,135.55,3.16464,0.9230200000000001,3.2965,3.16464,0.9230200000000001,3.2965,0.0,0.0,0.0,135.883
2019-08-28 00:30:00,52.49888,1.29384,52.5148209861,3.33888,0.97384,3.478,49.16,0.32,49.1610414861,135.31,3.33888,0.97384,3.478,3.33888,0.97384,3.478,0.0,0.0,0.0,135.883
2019-08-28 01:00:00,53.09152,1.27336,53.1067880934,4.09152,1.19336,4.2620000000000005,49.0,0.08,49.0000653061,135.58,4.09152,1.19336,4.2620000000000005,4.09152,1.19336,4.2620000000000005,0.0,0.0,0.0,135.883
2019-08-28 01:30:00,59.00608,3.99344,59.1410605248,11.08608,3.23344,11.548,47.92,0.76,47.9260263323,135.94,11.08608,3.23344,11.548,11.08608,3.23344,11.548,0.0,0.0,0.0,135.883
2019-08-28 02:00:00,60.81616,5.82138,61.0941386898,14.33616,4.18138,14.9335,46.48,1.6400000000000001,46.5089238749,136.15,14.33616,4.18138,14.9335,14.33616,4.18138,14.9335,0.0,0.0,0.0,135.883
2019-08-28 02:30:00,64.81712,6.78666,65.1714492631,19.01712,5.54666,19.8095,45.8,1.24,45.8167829512,136.6,19.01712,5.54666,19.8095,19.01712,5.54666,19.8095,0.0,0.0,0.0,135.883
2019-08-28 03:00:00,65.608,6.714,65.9506441212,19.728,5.754,20.55,45.88,0.96,45.8900424929,136.76,19.728,5.754,20.55,19.728,5.754,20.55,0.0,0.0,0.0,135.883
2019-08-28 03:30:00,63.88848,6.37914,64.2061625068,18.16848,5.29914,18.9255,45.72,1.08,45.7327541266,136.93,18.16848,5.29914,18.9255,18.16848,5.29914,18.9255,0.0,0.0,0.0,135.883
2019-08-28 04:00:00,63.59264,6.53452,63.9274887181,18.15264,5.29452,18.909,45.44,1.24,45.4569158655,136.93,18.15264,5.29452,18.909,18.15264,5.29452,18.909,0.0,0.0,0.0,135.883
2019-08-28 04:30:00,63.572,6.5685,63.9104402758,18.132,5.2885,18.8875,45.44,1.28,45.4580245941,136.56,18.132,5.2885,18.8875,18.132,5.2885,18.8875,0.0,0.0,0.0,135.883
2019-08-28 05:00:00,59.98064,5.22602,60.2078770582,13.94064,4.06602,14.5215,46.04,1.16,46.0546110612,136.46,13.94064,4.06602,14.5215,13.94064,4.06602,14.5215,0.0,0.0,0.0,135.883
2019-08-28 05:30:00,57.28464,4.11802,57.4324652845,10.00464,2.9180200000000003,10.4215,47.28,1.2,47.2952259747,135.79,10.00464,2.9180200000000003,10.4215,10.00464,2.9180200000000003,10.4215,0.0,0.0,0.0,135.883
2019-08-28 06:00:00,57.85392,3.6140600000000003,57.9666929284,9.37392,2.73406,9.7645,48.48,0.88,48.4879861409,135.45,9.37392,2.73406,9.7645,9.37392,2.73406,9.7645,0.0,0.0,0.0,135.883
2019-08-28 06:30:00,61.08464,3.4180200000000003,61.1801937284,8.56464,2.49802,8.9215,52.52,0.92,52.5280572647,134.91,8.56464,2.49802,8.9215,8.56464,2.49802,8.9215,0.0,0.0,0.0,135.883
2019-08-28 07:00:00,63.55616,4.84888,63.7408590403,7.43616,2.16888,7.746,56.12,2.68,56.183955005,134.5,7.43616,2.16888,7.746,7.43616,2.16888,7.746,0.0,0.0,0.0,135.883
2019-08-28 07:30:00,77.51392,10.57656,78.2321635595,16.51392,4.81656,17.202,61.0,5.76,61.2713440362,134.39,16.51392,4.81656,17.202,16.51392,4.81656,17.202,0.0,0.0,0.0,135.883
2019-08-28 08:00:00,75.6272,11.6296,76.5161484655,17.1072,4.9896,17.82,58.52,6.64,58.895500677,134.15,17.1072,4.9896,17.82,17.1072,4.9896,17.82,0.0,0.0,0.0,135.883
2019-08-28 08:30:00,68.72432,11.24126,69.6376197601,15.36432,4.48126,16.0045,53.36,6.76,53.7864964466,133.99,15.36432,4.48126,16.0045,15.36432,4.48126,16.0045,0.0,0.0,0.0,135.883
2019-08-28 09:00:00,66.27808,13.34944,67.6091076468,19.43808,5.66944,20.248,46.84,7.68,47.4654400591,133.85,19.43808,5.66944,20.248,19.43808,5.66944,20.248,0.0,0.0,0.0,135.883
2019-08-28 09:30:00,70.89616,15.52638,72.5764009761,26.21616,7.64638,27.3085,44.68,7.88,45.3695580759,133.85,26.21616,7.64638,27.3085,26.21616,7.64638,27.3085,0.0,0.0,0.0,135.883
2019-08-28 10:00:00,69.65456,17.35258,71.7834922628,29.734560000000002,8.67258,30.9735,39.92,8.68,40.8527697959,133.82,29.734560000000002,8.67258,30.9735,29.734560000000002,8.67258,30.9735,0.0,0.0,0.0,135.883
2019-08-28 10:30:00,66.5736,19.0073,69.2338188334,33.2136,9.6873,34.5975,33.36,9.32,34.6374363947,133.92,33.2136,9.6873,34.5975,33.2136,9.6873,34.5975,0.0,0.0,0.0,135.883
2019-08-28 11:00:00,63.63088,21.28734,67.0972408811,38.15088,11.12734,39.7405,25.48,10.16,27.4309314461,133.81,38.15088,11.12734,39.7405,38.15088,11.12734,39.7405,0.0,0.0,0.0,135.883
2019-08-28 11:30:00,67.17632,23.09976,71.0370106409,41.89632,12.21976,43.642,25.28,10.88,27.5218604022,133.89,41.89632,12.21976,43.642,41.89632,12.21976,43.642,0.0,0.0,0.0,135.883
2019-08-28 12:00:00,73.60352,23.46936,77.2547022206,42.20352,12.30936,43.962,31.4,11.16,33.3242494289,133.91,42.20352,12.30936,43.962,42.20352,12.30936,43.962,0.0,0.0,0.0,135.883
2019-08-28 12:30:00,80.26528,23.93904,83.7591356784,45.18528,13.17904,47.068,35.08,10.76,36.6931056194,134.15,45.18528,13.17904,47.068,45.18528,13.17904,47.068,0.0,0.0,0.0,135.883
2019-08-28 13:00:00,83.22992,23.11206,86.3793198668,44.26992,12.91206,46.1145,38.96,10.2,40.2730877882,134.38,44.26992,12.91206,46.1145,44.26992,12.91206,46.1145,0.0,0.0,0.0,135.883
2019-08-28 13:30:00,80.156,19.7855,82.5617971355,35.196,10.2655,36.6625,44.96,9.52,45.9568493263,133.95,35.196,10.2655,36.6625,35.196,10.2655,36.6625,0.0,0.0,0.0,135.883
