Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-28 14:00:00,83.68672,23.19196,86.8408550914,45.36672,13.23196,47.257,38.32,9.96,39.5932317448,133.87,45.36672,13.23196,47.257,45.36672,13.23196,47.257,0.0,0.0,0.0,135.883
2019-08-28 14:30:00,77.112,24.426,80.8881327513,47.952,13.986,49.95,29.16,10.44,30.9725555936,133.73,47.952,13.986,49.95,47.952,13.986,49.95,0.0,0.0,0.0,135.883
2019-08-28 15:00:00,74.8088,24.9159,78.8489608698,48.8088,14.2359,50.8425,26.0,10.68,28.1080486694,133.83,48.8088,14.2359,50.8425,48.8088,14.2359,50.8425,0.0,0.0,0.0,135.883
2019-08-28 15:30:00,82.93296,21.08378,85.5710326772,40.33296,11.76378,42.0135,42.6,9.32,43.6075956686,134.37,40.33296,11.76378,42.0135,40.33296,11.76378,42.0135,0.0,0.0,0.0,135.883
2019-08-28 16:00:00,96.36256,21.78408,98.7941754923,40.40256,11.78408,42.086,55.96,10.0,56.8464739452,134.05,40.40256,11.78408,42.086,40.40256,11.78408,42.086,0.0,0.0,0.0,135.883
2019-08-28 16:30:00,88.89344,18.56392,90.8111380878,29.77344,8.68392,31.014,59.12,9.88,59.9398765431,133.82,29.77344,8.68392,31.014,29.77344,8.68392,31.014,0.0,0.0,0.0,135.883
2019-08-28 17:00:00,89.8464,17.5252,91.5396538556,25.5264,7.4452,26.59,64.32,10.08,65.1050597112,133.68,25.5264,7.4452,26.59,25.5264,7.4452,26.59,0.0,0.0,0.0,135.883
2019-08-28 17:30:00,122.8664,25.3477,125.4538088073,58.1064,16.9477,60.5275,64.76,8.4,65.3025083745,133.76,58.1064,16.9477,60.5275,58.1064,16.9477,60.5275,0.0,0.0,0.0,135.883
2019-08-28 18:00:00,121.07952,23.48486,123.3360807414,57.47952,16.76486,59.8745,63.6,6.72,63.9540334928,134.09,57.47952,16.76486,59.8745,57.47952,16.76486,59.8745,0.0,0.0,0.0,135.883
2019-08-28 18:30:00,105.52768,18.19724,107.0851567202,42.36768,12.357240000000001,44.133,63.16,5.84,63.429419042,134.37,42.36768,12.357240000000001,44.133,42.36768,12.357240000000001,44.133,0.0,0.0,0.0,135.883
2019-08-28 19:00:00,82.08592,10.18506,82.7153777084,16.405920000000002,4.78506,17.0895,65.68,5.4,65.9016115129,134.37,16.405920000000002,4.78506,17.0895,16.405920000000002,4.78506,17.0895,0.0,0.0,0.0,135.883
2019-08-28 19:30:00,76.0552,7.8511,76.4593566429,8.8152,2.5711,9.1825,67.24,5.28,67.4469865895,134.28,8.8152,2.5711,9.1825,8.8152,2.5711,9.1825,0.0,0.0,0.0,135.883
2019-08-28 20:00:00,88.2296,11.4253,88.9662846041,22.0296,6.4253,22.9475,66.2,5.0,66.3885532302,134.14,22.0296,6.4253,22.9475,22.0296,6.4253,22.9475,0.0,0.0,0.0,135.883
2019-08-28 20:30:00,96.95632,14.24726,97.9975122411,30.19632,8.80726,31.4545,66.76,5.44,66.9812749953,134.01,30.19632,8.80726,31.4545,30.19632,8.80726,31.4545,0.0,0.0,0.0,135.883
2019-08-28 21:00:00,76.29136,8.23498,76.7345196522,10.13136,2.95498,10.5535,66.16,5.28,66.370354828,134.21,10.13136,2.95498,10.5535,10.13136,2.95498,10.5535,0.0,0.0,0.0,135.883
2019-08-28 21:30:00,72.32768,6.41724,72.611805262,8.28768,2.41724,8.633,64.04,4.0,64.1648003192,134.45,8.28768,2.41724,8.633,8.28768,2.41724,8.633,0.0,0.0,0.0,135.883
2019-08-28 22:00:00,70.62624,6.6443200000000004,70.938091071,9.06624,2.64432,9.444,61.56,4.0,61.6898176363,134.65,9.06624,2.64432,9.444,9.06624,2.64432,9.444,0.0,0.0,0.0,135.883
2019-08-28 22:30:00,70.93536,7.48448,71.3291156485,10.57536,3.08448,11.016,60.36,4.4,60.520158625,134.42,10.57536,3.08448,11.016,10.57536,3.08448,11.016,0.0,0.0,0.0,135.883
2019-08-28 23:00:00,67.18432,5.14376,67.3809403378,11.46432,3.34376,11.942,55.72,1.8,55.7490663599,134.81,11.46432,3.34376,11.942,11.46432,3.34376,11.942,0.0,0.0,0.0,135.883
2019-08-28 23:30:00,72.42432,7.31376,72.7926727961,19.86432,5.79376,20.692,52.56,1.52,52.5819740976,135.82,19.86432,5.79376,20.692,19.86432,5.79376,20.692,0.0,0.0,0.0,135.883
2019-08-29 00:00:00,70.89808,7.74694,71.3200731004,22.85808,6.66694,23.8105,48.04,1.08,48.0521383499,135.58,22.85808,6.66694,23.8105,22.85808,6.66694,23.8105,0.0,0.0,0.0,135.883
2019-08-29 00:30:00,63.1832,6.6201,63.5290680417,16.6632,4.8601,17.3575,46.52,1.76,46.5532813022,134.73,16.6632,4.8601,17.3575,16.6632,4.8601,17.3575,0.0,0.0,0.0,135.883
2019-08-29 01:00:00,52.25088,3.67484,52.3799475926,6.29088,1.83484,6.553,45.96,1.8399999999999999,45.9968172812,134.98,6.29088,1.83484,6.553,6.29088,1.83484,6.553,0.0,0.0,0.0,135.883
2019-08-29 01:30:00,47.35136,2.31748,47.4080373713,0.9513600000000001,0.27748,0.991,46.4,2.04,46.4448231776,135.26,0.9513600000000001,0.27748,0.991,0.9513600000000001,0.27748,0.991,0.0,0.0,0.0,135.883
2019-08-29 02:00:00,46.16064,2.86852,46.2496820767,0.9206400000000001,0.26852000000000004,0.9590000000000001,45.24,2.6,45.3146510524,135.58,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,135.883
2019-08-29 02:30:00,46.42496,2.72728,46.5049993786,0.9849600000000001,0.28728000000000004,1.026,45.44,2.44,45.5054634083,135.55,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,135.883
2019-08-29 03:00:00,47.2504,2.5997,47.3218632373,1.3704,0.3997,1.4275,45.88,2.2,45.932716009399996,135.71,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,135.883
2019-08-29 03:30:00,53.31728,4.93754,53.5454166839,7.87728,2.29754,8.2055,45.44,2.64,45.516625534,135.92,7.87728,2.29754,8.2055,7.87728,2.29754,8.2055,0.0,0.0,0.0,135.883
2019-08-29 04:00:00,56.3456,5.9758,56.6615992097,11.0256,3.2158,11.485,45.32,2.76,45.4039645846,136.0,11.0256,3.2158,11.485,11.0256,3.2158,11.485,0.0,0.0,0.0,135.883
2019-08-29 04:30:00,51.94,4.6925,52.1515403056,6.9,2.0125,7.1875,45.04,2.68,45.1196631193,135.9,6.9,2.0125,7.1875,6.9,2.0125,7.1875,0.0,0.0,0.0,135.883
2019-08-29 05:00:00,51.62448,4.68714,51.8368229799,6.74448,1.96714,7.0255,44.88,2.7199999999999998,44.9623486931,135.9,6.74448,1.96714,7.0255,6.74448,1.96714,7.0255,0.0,0.0,0.0,135.883
2019-08-29 05:30:00,55.21024,4.91132,55.4282569183,8.61024,2.51132,8.969,46.6,2.4,46.661761647,135.26,8.61024,2.51132,8.969,8.61024,2.51132,8.969,0.0,0.0,0.0,135.883
2019-08-29 06:00:00,54.77904,4.35222,54.9516609599,7.37904,2.15222,7.6865,47.4,2.2,47.4510273861,135.9,7.37904,2.15222,7.6865,7.37904,2.15222,7.6865,0.0,0.0,0.0,135.883
2019-08-29 06:30:00,58.72096,3.4502800000000002,58.8222370826,7.4409600000000005,2.17028,7.751,51.28,1.28,51.2959725515,135.3,7.4409600000000005,2.17028,7.751,7.4409600000000005,2.17028,7.751,0.0,0.0,0.0,135.883
2019-08-29 07:00:00,63.19696,3.84078,63.3135636673,7.9569600000000005,2.32078,8.2885,55.24,1.52,55.2609084254,134.75,7.9569600000000005,2.32078,8.2885,7.9569600000000005,2.32078,8.2885,0.0,0.0,0.0,135.883
2019-08-29 07:30:00,64.14528,6.24904,64.4489522584,8.94528,2.6090400000000002,9.318,55.2,3.64,55.3198843094,134.56,8.94528,2.6090400000000002,9.318,8.94528,2.6090400000000002,9.318,0.0,0.0,0.0,135.883
2019-08-29 08:00:00,68.80336,10.66098,69.6244126859,11.04336,3.22098,11.5035,57.76,7.44,58.2371977348,133.76,11.04336,3.22098,11.5035,11.04336,3.22098,11.5035,0.0,0.0,0.0,135.883
2019-08-29 08:30:00,65.03744,12.46092,66.2204132349,17.07744,4.98092,17.789,47.96,7.48,48.5397981042,134.32,17.07744,4.98092,17.789,17.07744,4.98092,17.789,0.0,0.0,0.0,135.883
2019-08-29 09:00:00,65.84192,16.28556,67.8260856441,20.04192,5.84556,20.877,45.8,10.44,46.9748187862,133.91,20.04192,5.84556,20.877,20.04192,5.84556,20.877,0.0,0.0,0.0,135.883
2019-08-29 09:30:00,60.05008,14.777940000000001,61.8417303983,24.61008,7.17794,25.6355,35.44,7.6,36.245739059900004,133.94,24.61008,7.17794,25.6355,24.61008,7.17794,25.6355,0.0,0.0,0.0,135.883
2019-08-29 10:00:00,64.63792,16.25106,66.6495135245,26.91792,7.85106,28.0395,37.72,8.4,38.6439956526,134.07,26.91792,7.85106,28.0395,26.91792,7.85106,28.0395,0.0,0.0,0.0,135.883
2019-08-29 10:30:00,59.17328,16.93054,61.5477071112,30.89328,9.01054,32.1805,28.28,7.92,29.3680915281,134.11,30.89328,9.01054,32.1805,30.89328,9.01054,32.1805,0.0,0.0,0.0,135.883
2019-08-29 11:00:00,65.43584,22.94712,69.3427679921,38.35584,11.18712,39.954,27.08,11.76,29.5232789507,133.71,38.35584,11.18712,39.954,38.35584,11.18712,39.954,0.0,0.0,0.0,135.883
2019-08-29 11:30:00,70.3232,28.4326,75.8535773777,47.5632,13.8726,49.545,22.76,14.56,27.0187194367,133.53,47.5632,13.8726,49.545,47.5632,13.8726,49.545,0.0,0.0,0.0,135.883
2019-08-29 12:00:00,75.89264,25.79702,80.1572145664,50.73264,14.79702,52.8465,25.16,11.0,27.45952658,133.85,50.73264,14.79702,52.8465,50.73264,14.79702,52.8465,0.0,0.0,0.0,135.883
2019-08-29 12:30:00,79.57392,24.38406,83.2261444875,47.53392,13.86406,49.5145,32.04,10.52,33.7228705777,134.07,47.53392,13.86406,49.5145,47.53392,13.86406,49.5145,0.0,0.0,0.0,135.883
2019-08-29 13:00:00,81.10752,24.87636,84.8366847973,50.86752,14.83636,52.987,30.24,10.04,31.8631323005,134.11,50.86752,14.83636,52.987,50.86752,14.83636,52.987,0.0,0.0,0.0,135.883
2019-08-29 13:30:00,89.57632,24.55476,92.8808556345,54.97632,16.03476,57.267,34.6,8.52,35.6335572179,134.0,54.97632,16.03476,57.267,54.97632,16.03476,57.267,0.0,0.0,0.0,135.883
2019-08-29 14:00:00,108.12992,28.93956,111.9355963588,64.24992,18.73956,66.927,43.88,10.2,45.0499100998,133.88,64.24992,18.73956,66.927,64.24992,18.73956,66.927,0.0,0.0,0.0,135.883
2019-08-29 14:30:00,114.73872,30.39546,118.6964947075,67.45872,19.67546,70.2695,47.28,10.72,48.4800660066,133.8,67.45872,19.67546,70.2695,67.45872,19.67546,70.2695,0.0,0.0,0.0,135.883
2019-08-29 15:00:00,107.90272,26.57496,111.1270690804,58.06272,16.93496,60.482,49.84,9.64,50.7637193279,133.9,58.06272,16.93496,60.482,58.06272,16.93496,60.482,0.0,0.0,0.0,135.883
2019-08-29 15:30:00,103.59728,26.81754,107.0120407947,62.59728,18.25754,65.2055,41.0,8.56,41.8840494699,134.16,62.59728,18.25754,65.2055,62.59728,18.25754,65.2055,0.0,0.0,0.0,135.883
2019-08-29 16:00:00,111.95776,31.98268,116.4363853965,79.75776,23.26268,83.081,32.2,8.72,33.3598321339,134.27,79.75776,23.26268,83.081,79.75776,23.26268,83.081,0.0,0.0,0.0,135.883
2019-08-29 16:30:00,117.9368,31.0849,121.964584213,78.7368,22.9649,82.0175,39.2,8.12,40.032167066,134.52,78.7368,22.9649,82.0175,78.7368,22.9649,82.0175,0.0,0.0,0.0,135.883
2019-08-29 17:00:00,128.97824,33.27532,133.201476398,83.77824,24.43532,87.269,45.2,8.84,46.0563307266,134.21,83.77824,24.43532,87.269,83.77824,24.43532,87.269,0.0,0.0,0.0,135.883
2019-08-29 17:30:00,135.21984,31.10912,138.7522341326,80.73984,23.54912,84.104,54.48,7.5600000000000005,55.0020363259,133.86,80.73984,23.54912,84.104,80.73984,23.54912,84.104,0.0,0.0,0.0,135.883
2019-08-29 18:00:00,128.18992,28.93206,131.4143054825,70.66992,20.61206,73.6145,57.52,8.32,58.1186097563,133.89,70.66992,20.61206,73.6145,70.66992,20.61206,73.6145,0.0,0.0,0.0,135.883
2019-08-29 18:30:00,127.43056,26.01058,130.0580558591,66.55056,19.41058,69.3235,60.88,6.6,61.2367079455,133.98,66.55056,19.41058,69.3235,66.55056,19.41058,69.3235,0.0,0.0,0.0,135.883
2019-08-29 19:00:00,113.64608,22.15344,115.7851735033,54.28608,15.83344,56.548,59.36,6.32,59.6954939673,133.69,54.28608,15.83344,56.548,54.28608,15.83344,56.548,0.0,0.0,0.0,135.883
2019-08-29 19:30:00,108.4352,19.2536,110.1312567439,41.8752,12.2136,43.62,66.56,7.04,66.9312722126,133.77,41.8752,12.2136,43.62,41.8752,12.2136,43.62,0.0,0.0,0.0,135.883
2019-08-29 20:00:00,107.74688,18.94284,109.399366255,39.98688,11.66284,41.653,67.76,7.28,68.1499523111,133.7,39.98688,11.66284,41.653,39.98688,11.66284,41.653,0.0,0.0,0.0,135.883
2019-08-29 20:30:00,105.68352,18.08436,107.2196366166,36.08352,10.52436,37.587,69.6,7.5600000000000005,70.0093822284,133.45,36.08352,10.52436,37.587,36.08352,10.52436,37.587,0.0,0.0,0.0,135.883
2019-08-29 21:00:00,120.88544,21.61492,122.8026643465,48.32544,14.09492,50.339,72.56,7.52,72.9486394664,133.72,48.32544,14.09492,50.339,48.32544,14.09492,50.339,0.0,0.0,0.0,135.883
2019-08-29 21:30:00,121.87504,21.55022,123.7656549979,58.11504,16.95022,60.5365,63.76,4.6,63.9257193937,134.43,58.11504,16.95022,60.5365,58.11504,16.95022,60.5365,0.0,0.0,0.0,135.883
2019-08-29 22:00:00,134.16144,25.55042,136.572749643,75.12144,21.91042,78.2515,59.04,3.64,59.152102245,134.28,75.12144,21.91042,78.2515,75.12144,21.91042,78.2515,0.0,0.0,0.0,135.883
2019-08-29 22:30:00,134.0216,25.7413,136.4712562859,75.5016,22.0213,78.6475,58.52,3.7199999999999998,58.6381172958,133.92,75.5016,22.0213,78.6475,75.5016,22.0213,78.6475,0.0,0.0,0.0,135.883
2019-08-29 23:00:00,120.76288,20.31084,122.4589866339,66.48288,19.39084,69.253,54.28,0.92,54.2877960503,134.54,66.48288,19.39084,69.253,66.48288,19.39084,69.253,0.0,0.0,0.0,135.883
2019-08-29 23:30:00,114.66608,20.04094,116.4042489716,64.18608,18.72094,66.8605,50.48,1.32,50.497255371,135.14,64.18608,18.72094,66.8605,64.18608,18.72094,66.8605,0.0,0.0,0.0,135.883
2019-08-30 00:00:00,117.36912,22.01266,119.4155246601,70.80912000000001,20.65266,73.7595,46.56,1.3599999999999999,46.5798583081,135.89,70.80912000000001,20.65266,73.7595,70.80912000000001,20.65266,73.7595,0.0,0.0,0.0,135.883
2019-08-30 00:30:00,111.44656,21.83858,113.56610107,66.64656,19.43858,69.4235,44.8,2.4,44.864239657,134.97,66.64656,19.43858,69.4235,66.64656,19.43858,69.4235,0.0,0.0,0.0,135.883
2019-08-30 01:00:00,114.76,22.38,116.9218627973,70.56,20.58,73.5,44.2,1.8,44.2366364002,135.3,70.56,20.58,73.5,70.56,20.58,73.5,0.0,0.0,0.0,135.883
2019-08-30 01:30:00,117.30192,24.45806,119.8246098873,74.94192,21.858060000000002,78.0645,42.36,2.6,42.4397172469,135.32,74.94192,21.858060000000002,78.0645,74.94192,21.858060000000002,78.0645,0.0,0.0,0.0,135.883
2019-08-30 02:00:00,124.20656,27.19858,127.1496453045,82.96656,24.19858,86.4235,41.24,3.0,41.3489733851,135.57,82.96656,24.19858,86.4235,82.96656,24.19858,86.4235,0.0,0.0,0.0,135.883
2019-08-30 02:30:00,129.80128,29.68704,133.1528919461,89.44128,26.087040000000002,93.168,40.36,3.6,40.5202369193,136.29,89.44128,26.087040000000002,93.168,89.44128,26.087040000000002,93.168,0.0,0.0,0.0,135.883
2019-08-30 03:00:00,124.93344,27.92892,128.0171433934,84.37344,24.60892,87.889,40.56,3.32,40.695650873299996,136.55,84.37344,24.60892,87.889,84.37344,24.60892,87.889,0.0,0.0,0.0,135.883
2019-08-30 03:30:00,121.62528,26.50404,124.4796082553,80.58528,23.50404,83.943,41.04,3.0,41.1495030347,136.84,80.58528,23.50404,83.943,80.58528,23.50404,83.943,0.0,0.0,0.0,135.883
2019-08-30 04:00:00,113.12992,23.26456,115.4972664231,70.84992,20.66456,73.802,42.28,2.6,42.3598677996,136.72,70.84992,20.66456,73.802,70.84992,20.66456,73.802,0.0,0.0,0.0,135.883
2019-08-30 04:30:00,101.20176,19.49218,103.0618324514,58.60176,17.09218,61.0435,42.6,2.4,42.6675520741,136.18,58.60176,17.09218,61.0435,58.60176,17.09218,61.0435,0.0,0.0,0.0,135.883
2019-08-30 05:00:00,106.07776,20.78768,108.0954152885,63.31776,18.46768,65.956,42.76,2.32,42.8228910748,135.98,63.31776,18.46768,65.956,63.31776,18.46768,65.956,0.0,0.0,0.0,135.883
2019-08-30 05:30:00,115.03568,23.77374,117.4665841278,72.59568,21.17374,75.6205,42.44,2.6,42.5195672603,135.98,72.59568,21.17374,75.6205,72.59568,21.17374,75.6205,0.0,0.0,0.0,135.883
2019-08-30 06:00:00,114.09216,22.58688,116.3064405852,69.21216,20.18688,72.096,44.88,2.4,44.9441253113,135.64,69.21216,20.18688,72.096,69.21216,20.18688,72.096,0.0,0.0,0.0,135.883
2019-08-30 06:30:00,114.03888,21.00634,115.9574597508,65.43888,19.08634,68.1655,48.6,1.92,48.6379111394,136.52,65.43888,19.08634,68.1655,65.43888,19.08634,68.1655,0.0,0.0,0.0,135.883
2019-08-30 07:00:00,127.62816,23.90988,129.8484870401,77.58816,22.62988,80.821,50.04,1.28,50.0563682262,136.09,77.58816,22.62988,80.821,77.58816,22.62988,80.821,0.0,0.0,0.0,135.883
2019-08-30 07:30:00,139.11888,27.78634,141.8666397116,85.11888,24.826340000000002,88.6655,54.0,2.96,54.0810650783,134.78,85.11888,24.826340000000002,88.6655,85.11888,24.826340000000002,88.6655,0.0,0.0,0.0,135.883
2019-08-30 08:00:00,149.72576,33.99668,153.5368928258,92.28576,26.91668,96.131,57.44,7.08,57.8746922238,134.11,92.28576,26.91668,96.131,92.28576,26.91668,96.131,0.0,0.0,0.0,135.883
2019-08-30 08:30:00,149.54752,35.93636,153.8046901372,97.42752,28.41636,101.487,52.12,7.52,52.6597075571,134.34,97.42752,28.41636,101.487,97.42752,28.41636,101.487,0.0,0.0,0.0,135.883
2019-08-30 09:00:00,155.78496,40.52228,160.9689688685,99.02496,28.88228,103.151,56.76,11.64,57.9412391997,133.6,99.02496,28.88228,103.151,99.02496,28.88228,103.151,0.0,0.0,0.0,135.883
2019-08-30 09:30:00,141.78656,38.15108,146.8296070341,99.94656,29.15108,104.111,41.84,9.0,42.7970279342,134.2,99.94656,29.15108,104.111,99.94656,29.15108,104.111,0.0,0.0,0.0,135.883
2019-08-30 10:00:00,138.69408,38.65244,143.979369859,100.29408,29.25244,104.473,38.4,9.4,39.5337830216,134.23,100.29408,29.25244,104.473,100.29408,29.25244,104.473,0.0,0.0,0.0,135.883
2019-08-30 10:30:00,133.41984,37.16412,138.4991896041,94.77984000000001,27.64412,98.729,38.64,9.52,39.7954771299,133.9,94.77984000000001,27.64412,98.729,94.77984000000001,27.64412,98.729,0.0,0.0,0.0,135.883
2019-08-30 11:00:00,143.67344,38.90642,148.8481336082,96.91344,28.26642,100.9515,46.76,10.64,47.9552624849,133.83,96.91344,28.26642,100.9515,96.91344,28.26642,100.9515,0.0,0.0,0.0,135.883
2019-08-30 11:30:00,128.00416,40.15288,134.1540858476,99.40416,28.99288,103.546,28.6,11.16,30.7002540706,134.0,99.40416,28.99288,103.546,99.40416,28.99288,103.546,0.0,0.0,0.0,135.883
2019-08-30 12:00:00,127.7624,40.2107,133.9407751517,100.5624,29.3307,104.7525,27.2,10.88,29.2952965508,134.22,100.5624,29.3307,104.7525,100.5624,29.3307,104.7525,0.0,0.0,0.0,135.883
2019-08-30 12:30:00,126.2272,39.6646,132.3124578904,100.7472,29.3846,104.945,25.48,10.28,27.475603724,134.34,100.7472,29.3846,104.945,100.7472,29.3846,104.945,0.0,0.0,0.0,135.883
2019-08-30 13:00:00,130.4048,40.0164,136.4064666062,104.2848,30.4164,108.63,26.12,9.6,27.8283021401,134.34,104.2848,30.4164,108.63,104.2848,30.4164,108.63,0.0,0.0,0.0,135.883
2019-08-30 13:30:00,132.17296,41.15378,138.4316617088,109.69296,31.99378,114.2635,22.48,9.16,24.2745957742,134.67,109.69296,31.99378,114.2635,109.69296,31.99378,114.2635,0.0,0.0,0.0,135.883
2019-08-30 14:00:00,143.27584,41.06712,149.0452101639,107.47584,31.34712,111.954,35.8,9.72,37.0960698727,134.67,107.47584,31.34712,111.954,107.47584,31.34712,111.954,0.0,0.0,0.0,135.883
2019-08-30 14:30:00,140.35152,41.41586,146.3346255192,102.91152,30.01586,107.1995,37.44,11.4,39.1371128215,134.33,102.91152,30.01586,107.1995,102.91152,30.01586,107.1995,0.0,0.0,0.0,135.883
2019-08-30 15:00:00,144.404,39.3195,149.6614121818,101.484,29.5995,105.7125,42.92,9.72,44.0068721906,134.49,101.484,29.5995,105.7125,101.484,29.5995,105.7125,0.0,0.0,0.0,135.883
2019-08-30 15:30:00,129.20016,36.59338,134.2823771157,97.76016,28.51338,101.8335,31.44,8.08,32.4616697044,134.94,97.76016,28.51338,101.8335,97.76016,28.51338,101.8335,0.0,0.0,0.0,135.883
2019-08-30 16:00:00,115.47456,32.89008,120.0671952267,85.47456,24.93008,89.036,30.0,7.96,31.0380669501,134.55,85.47456,24.93008,89.036,85.47456,24.93008,89.036,0.0,0.0,0.0,135.883
2019-08-30 16:30:00,116.52784,33.88062,121.3533432034,87.08784,25.40062,90.7165,29.44,8.48,30.6369711297,134.37,87.08784,25.40062,90.7165,87.08784,25.40062,90.7165,0.0,0.0,0.0,135.883
2019-08-30 17:00:00,115.21056,29.78808,118.9991716173,72.37056,21.10808,75.386,42.84,8.68,43.7105021705,133.76,72.37056,21.10808,75.386,72.37056,21.10808,75.386,0.0,0.0,0.0,135.883
2019-08-30 17:30:00,140.63664,32.09902,144.2532897214,88.79664,25.89902,92.4965,51.84,6.2,52.2094397595,133.76,88.79664,25.89902,92.4965,88.79664,25.89902,92.4965,0.0,0.0,0.0,135.883
2019-08-30 18:00:00,137.1312,30.1816,140.4133006236,77.9712,22.7416,81.22,59.16,7.44,59.6259943313,133.5,77.9712,22.7416,81.22,77.9712,22.7416,81.22,0.0,0.0,0.0,135.883
2019-08-30 18:30:00,123.72256,24.70408,126.1648264042,67.28256,19.62408,70.086,56.44,5.08,56.6681568432,133.72,67.28256,19.62408,70.086,67.28256,19.62408,70.086,0.0,0.0,0.0,135.883
2019-08-30 19:00:00,128.2232,26.5201,130.9370257882,66.1032,19.2801,68.8575,62.12,7.24,62.5404828891,133.88,66.1032,19.2801,68.8575,66.1032,19.2801,68.8575,0.0,0.0,0.0,135.883
2019-08-30 19:30:00,104.16784,17.55562,105.6368244688,38.24784,11.15562,39.8415,65.92,6.4,66.2299509286,135.36,38.24784,11.15562,39.8415,38.24784,11.15562,39.8415,0.0,0.0,0.0,135.883
2019-08-30 20:00:00,91.02976,14.61368,92.1953190178,21.98976,6.41368,22.906,69.04,8.2,69.5252587194,134.97,21.98976,6.41368,22.906,21.98976,6.41368,22.906,0.0,0.0,0.0,135.883
2019-08-30 20:30:00,88.02816,13.45988,89.0512511007,17.34816,5.05988,18.071,70.68,8.4,71.1774009079,135.26,17.34816,5.05988,18.071,17.34816,5.05988,18.071,0.0,0.0,0.0,135.883
2019-08-30 21:00:00,81.86832,9.23826,82.3879072889,12.74832,3.71826,13.2795,69.12,5.52,69.3400663397,135.67,12.74832,3.71826,13.2795,12.74832,3.71826,13.2795,0.0,0.0,0.0,135.883
2019-08-30 21:30:00,78.06064,7.51102,78.421163844,13.820640000000001,4.03102,14.3965,64.24,3.48,64.334189977,136.34,13.820640000000001,4.03102,14.3965,13.820640000000001,4.03102,14.3965,0.0,0.0,0.0,135.883
2019-08-30 22:00:00,85.76256,8.43408,86.1762751759,26.72256,7.79408,27.836,59.04,0.64,59.0434687328,137.31,26.72256,7.79408,27.836,26.72256,7.79408,27.836,0.0,0.0,0.0,135.883
2019-08-30 22:30:00,100.36832,14.26076,101.3763726684,44.36832,12.940760000000001,46.217,56.0,1.32,56.0155549825,137.49,44.36832,12.940760000000001,46.217,44.36832,12.940760000000001,46.217,0.0,0.0,0.0,135.883
2019-08-30 23:00:00,122.94784,21.80312,124.8661179119,71.18784,20.76312,74.154,51.76,1.04,51.7704471682,137.87,71.18784,20.76312,74.154,71.18784,20.76312,74.154,0.0,0.0,0.0,135.883
2019-08-30 23:30:00,131.84544,25.51492,134.2915901738,80.48544,23.47492,83.839,51.36,2.04,51.4004980521,138.41,80.48544,23.47492,83.839,80.48544,23.47492,83.839,0.0,0.0,0.0,135.883
2019-08-31 00:00:00,126.58304,24.97172,129.0226833367,77.66304,22.65172,80.899,48.92,2.32,48.974981368,138.91,77.66304,22.65172,80.899,77.66304,22.65172,80.899,0.0,0.0,0.0,135.883
2019-08-31 00:30:00,113.49216,21.41688,115.4952515491,65.61216,19.13688,68.346,47.88,2.2800000000000002,47.9342549749,138.52,65.61216,19.13688,68.346,65.61216,19.13688,68.346,0.0,0.0,0.0,135.883
2019-08-31 01:00:00,108.29536,21.89448,110.4864392222,63.13536,18.41448,65.766,45.16,3.48,45.293884797,138.91,63.13536,18.41448,65.766,63.13536,18.41448,65.766,0.0,0.0,0.0,135.883
2019-08-31 01:30:00,105.86816,22.38488,108.2088266012,62.34816,18.18488,64.946,43.52,4.2,43.7221957363,138.1,62.34816,18.18488,64.946,62.34816,18.18488,64.946,0.0,0.0,0.0,135.883
2019-08-31 02:00:00,101.68896,21.83428,104.0066361777,59.08896,17.23428,61.551,42.6,4.6,42.847637041,138.41,59.08896,17.23428,61.551,59.08896,17.23428,61.551,0.0,0.0,0.0,135.883
2019-08-31 02:30:00,104.04096,22.32528,106.4093016836,61.32096,17.88528,63.876,42.72,4.44,42.9501105936,138.09,61.32096,17.88528,63.876,61.32096,17.88528,63.876,0.0,0.0,0.0,135.883
2019-08-31 03:00:00,103.49712,22.04166,105.8181866403,60.89712,17.76166,63.4345,42.6,4.28,42.8144648454,136.63,60.89712,17.76166,63.4345,60.89712,17.76166,63.4345,0.0,0.0,0.0,135.883
2019-08-31 03:30:00,102.34352,21.40186,104.5573321076,59.66352,17.40186,62.1495,42.68,4.0,42.867031621,136.33,59.66352,17.40186,62.1495,59.66352,17.40186,62.1495,0.0,0.0,0.0,135.883
2019-08-31 04:00:00,109.22528,23.50904,111.7266161342,67.02528,19.54904,69.818,42.2,3.96,42.3853937106,136.41,67.02528,19.54904,69.818,67.02528,19.54904,69.818,0.0,0.0,0.0,135.883
2019-08-31 04:30:00,123.70928,27.21354,126.6671335329,81.50928,23.77354,84.9055,42.2,3.44,42.3399763817,136.48,81.50928,23.77354,84.9055,81.50928,23.77354,84.9055,0.0,0.0,0.0,135.883
2019-08-31 05:00:00,128.2984,28.3937,131.4027459464,86.3784,25.1937,89.9775,41.92,3.2,42.0419599924,136.53,86.3784,25.1937,89.9775,86.3784,25.1937,89.9775,0.0,0.0,0.0,135.883
2019-08-31 05:30:00,130.36048,29.76514,133.7154377963,89.16048,26.00514,92.8755,41.2,3.76,41.3712170476,136.43,89.16048,26.00514,92.8755,89.16048,26.00514,92.8755,0.0,0.0,0.0,135.883
2019-08-31 06:00:00,125.1584,26.8062,127.9968649968,81.7584,23.8462,85.165,43.4,2.96,43.5008229807,136.12,81.7584,23.8462,85.165,81.7584,23.8462,85.165,0.0,0.0,0.0,135.883
2019-08-31 06:30:00,131.27216,29.00438,134.4382164797,87.51216,25.52438,91.1585,43.76,3.48,43.8981548587,136.15,87.51216,25.52438,91.1585,87.51216,25.52438,91.1585,0.0,0.0,0.0,135.883
2019-08-31 07:00:00,131.72064,27.34852,134.5298054269,86.36064,25.18852,89.959,45.36,2.16,45.4113994499,135.74,86.36064,25.18852,89.959,86.36064,25.18852,89.959,0.0,0.0,0.0,135.883
2019-08-31 07:30:00,130.2736,26.1198,132.8663042649,83.7936,24.4398,87.285,46.48,1.6800000000000002,46.510351536,136.44,83.7936,24.4398,87.285,83.7936,24.4398,87.285,0.0,0.0,0.0,135.883
2019-08-31 08:00:00,131.16112,26.96366,133.9039893366,84.08112,24.52366,87.5845,47.08,2.44,47.143186146,135.79,84.08112,24.52366,87.5845,84.08112,24.52366,87.5845,0.0,0.0,0.0,135.883
2019-08-31 08:30:00,121.43488,24.93684,123.9688512079,83.71488,24.41684,87.203,37.72,0.52,37.7235841351,135.97,83.71488,24.41684,87.203,83.71488,24.41684,87.203,0.0,0.0,0.0,135.883
2019-08-31 09:00:00,119.34208,26.99644,122.3574265478,89.54208,26.11644,93.273,29.8,0.88,29.8129904572,135.53,89.54208,26.11644,93.273,89.54208,26.11644,93.273,0.0,0.0,0.0,135.883
2019-08-31 09:30:00,124.73856,31.52708,128.6610474238,98.21856,28.64708,102.311,26.52,2.88,26.6759217273,135.27,98.21856,28.64708,102.311,98.21856,28.64708,102.311,0.0,0.0,0.0,135.883
2019-08-31 10:00:00,129.67888,34.04634,134.0737304077,105.75888,30.84634,110.1655,23.92,3.2,24.1330976047,135.38,105.75888,30.84634,110.1655,105.75888,30.84634,110.1655,0.0,0.0,0.0,135.883
2019-08-31 10:30:00,127.41568,35.06124,132.1516025639,107.45568,31.34124,111.933,19.96,3.7199999999999998,20.3036942451,135.18,107.45568,31.34124,111.933,107.45568,31.34124,111.933,0.0,0.0,0.0,135.883
2019-08-31 11:00:00,120.72896,36.71928,126.1894896828,110.80896,32.31928,115.426,9.92,4.4,10.8520228529,135.18,110.80896,32.31928,115.426,110.80896,32.31928,115.426,0.0,0.0,0.0,135.883
2019-08-31 11:30:00,118.63104,37.06572,124.2867299859,110.35104,32.18572,114.949,8.28,4.88,9.6110769428,135.08,110.35104,32.18572,114.949,110.35104,32.18572,114.949,0.0,0.0,0.0,135.883
2019-08-31 12:00:00,122.91936,39.84648,129.2165277014,118.23936,34.48648,123.166,4.68,5.36,7.1156166282,135.05,118.23936,34.48648,123.166,118.23936,34.48648,123.166,0.0,0.0,0.0,135.883
2019-08-31 12:30:00,134.108,39.9015,139.9181380888,122.268,35.6615,127.3625,11.84,4.24,12.5762951619,135.2,122.268,35.6615,127.3625,122.268,35.6615,127.3625,0.0,0.0,0.0,135.883
2019-08-31 13:00:00,146.55648,35.51064,150.7972393089,109.95648,32.07064,114.538,36.6,3.44,36.7613057439,135.2,109.95648,32.07064,114.538,109.95648,32.07064,114.538,0.0,0.0,0.0,135.883
2019-08-31 13:30:00,138.48624,29.58682,141.6115058427,94.44624,27.54682,98.3815,44.04,2.04,44.0872226388,135.12,94.44624,27.54682,98.3815,94.44624,27.54682,98.3815,0.0,0.0,0.0,135.883
2019-08-31 14:00:00,115.636,21.8855,117.6888253245,71.196,20.7655,74.1625,44.44,1.12,44.454111171,135.38,71.196,20.7655,74.1625,71.196,20.7655,74.1625,0.0,0.0,0.0,135.883
2019-08-31 14:30:00,112.60896,24.19928,115.1797856605,81.04896,23.63928,84.426,31.56,0.56,31.5649679233,135.62,81.04896,23.63928,84.426,81.04896,23.63928,84.426,0.0,0.0,0.0,135.883
2019-08-31 15:00:00,135.0848,30.2764,138.4361354127,97.0848,28.3164,101.13,38.0,1.96,38.0505137942,135.72,97.0848,28.3164,101.13,97.0848,28.3164,101.13,0.0,0.0,0.0,135.883
2019-08-31 15:30:00,132.97328,27.43054,135.7730743507,86.09328,25.11054,89.6805,46.88,2.32,46.9373710384,135.4,86.09328,25.11054,89.6805,86.09328,25.11054,89.6805,0.0,0.0,0.0,135.883
2019-08-31 16:00:00,124.96432,32.47126,129.114151041,107.76432,31.43126,112.2545,17.2,1.04,17.2314131748,135.73,107.76432,31.43126,112.2545,107.76432,31.43126,112.2545,0.0,0.0,0.0,135.883
2019-08-31 16:30:00,116.22544,24.81742,118.8455183785,81.38544,23.73742,84.7765,34.84,1.08,34.8567353606,136.03,81.38544,23.73742,84.7765,81.38544,23.73742,84.7765,0.0,0.0,0.0,135.883
2019-08-31 17:00:00,69.23488,12.63184,70.3777805163,36.31488,10.59184,37.828,32.92,2.04,32.9831472119,135.75,36.31488,10.59184,37.828,36.31488,10.59184,37.828,0.0,0.0,0.0,135.883
2019-08-31 17:30:00,65.05984,8.59412,65.6250080335,22.05984,6.43412,22.979,43.0,2.16,43.0542169828,136.23,22.05984,6.43412,22.979,22.05984,6.43412,22.979,0.0,0.0,0.0,135.883
2019-08-31 18:00:00,61.5832,6.6701,61.9433673306,14.5032,4.2301,15.1075,47.08,2.44,47.143186146,136.41,14.5032,4.2301,15.1075,14.5032,4.2301,15.1075,0.0,0.0,0.0,135.883
2019-08-31 18:30:00,64.4176,5.8918,64.6864784712,14.5776,4.2518,15.185,49.84,1.6400000000000001,49.8669750436,136.45,14.5776,4.2518,15.185,14.5776,4.2518,15.185,0.0,0.0,0.0,135.883
2019-08-31 19:00:00,100.7392,15.2806,101.8915264043,46.2192,13.4806,48.145,54.52,1.8,54.5497057737,136.09,46.2192,13.4806,48.145,46.2192,13.4806,48.145,0.0,0.0,0.0,135.883
2019-08-31 19:30:00,96.78960000000001,13.5153,97.72865497,39.0696,11.3953,40.6975,57.72,2.12,57.7589196575,136.09,39.0696,11.3953,40.6975,39.0696,11.3953,40.6975,0.0,0.0,0.0,135.883
2019-08-31 20:00:00,96.50784,13.76312,97.4842892655,37.58784,10.96312,39.154,58.92,2.8,58.9864933692,135.74,37.58784,10.96312,39.154,37.58784,10.96312,39.154,0.0,0.0,0.0,135.883
2019-08-31 20:30:00,88.6688,10.6834,89.3100841395,27.0288,7.8834,28.155,61.64,2.8,61.7035622959,134.92,27.0288,7.8834,28.155,27.0288,7.8834,28.155,0.0,0.0,0.0,135.883
2019-08-31 21:00:00,83.836,8.6355,84.2795749648,24.396,7.1155,25.4125,59.44,1.52,59.4594315479,135.25,24.396,7.1155,25.4125,24.396,7.1155,25.4125,0.0,0.0,0.0,135.883
2019-08-31 21:30:00,86.19184,11.46262,86.9507040791,31.07184,9.06262,32.3665,55.12,2.4,55.1722248962,135.49,31.07184,9.06262,32.3665,31.07184,9.06262,32.3665,0.0,0.0,0.0,135.883
2019-08-31 22:00:00,75.59648,10.94064,76.3840650398,23.79648,6.94064,24.788,51.8,4.0,51.954210609,136.08,23.79648,6.94064,24.788,23.79648,6.94064,24.788,0.0,0.0,0.0,135.883
2019-08-31 22:30:00,69.35552,10.93036,70.211544095,20.19552,5.89036,21.037,49.16,5.04,49.4176810464,136.26,20.19552,5.89036,21.037,20.19552,5.89036,21.037,0.0,0.0,0.0,135.883
2019-08-31 23:00:00,63.65552,10.10786,64.453037634,16.41552,4.78786,17.0995,47.24,5.32,47.5386158822,136.9,16.41552,4.78786,17.0995,16.41552,4.78786,17.0995,0.0,0.0,0.0,135.883
2019-08-31 23:30:00,62.81728,10.63504,63.7111822399,17.53728,5.11504,18.268,45.28,5.52,45.6152255283,136.84,17.53728,5.11504,18.268,17.53728,5.11504,18.268,0.0,0.0,0.0,135.883
2019-09-01 00:00:00,63.68096,11.710280000000001,64.7487090543,20.40096,5.95028,21.251,43.28,5.76,43.6616078495,137.25,20.40096,5.95028,21.251,20.40096,5.95028,21.251,0.0,0.0,0.0,135.883
2019-09-01 00:30:00,60.50192,12.43806,61.7672053783,18.78192,5.47806,19.5645,41.72,6.96,42.2965719651,137.7,18.78192,5.47806,19.5645,18.78192,5.47806,19.5645,0.0,0.0,0.0,135.883
2019-09-01 01:00:00,60.0824,12.8607,61.4434080618,19.6824,5.7407,20.5025,40.4,7.12,41.0226084007,137.7,19.6824,5.7407,20.5025,19.6824,5.7407,20.5025,0.0,0.0,0.0,135.883
2019-09-01 01:30:00,60.16864,13.06252,61.5702417423,19.68864,5.74252,20.509,40.48,7.32,41.1365141936,136.84,19.68864,5.74252,20.509,19.68864,5.74252,20.509,0.0,0.0,0.0,135.883
2019-09-01 02:00:00,65.6224,14.9582,67.3056247947,25.5024,7.4382,26.565,40.12,7.52,40.8186819973,136.93,25.5024,7.4382,26.565,25.5024,7.4382,26.565,0.0,0.0,0.0,135.883
2019-09-01 02:30:00,66.19168,15.19424,67.9132051254,26.31168,7.67424,27.408,39.88,7.52,40.5828140966,136.62,26.31168,7.67424,27.408,26.31168,7.67424,27.408,0.0,0.0,0.0,135.883
2019-09-01 03:00:00,70.15168,16.67924,72.1072482751,30.99168,9.03924,32.283,39.16,7.64,39.8983107412,136.69,30.99168,9.03924,32.283,30.99168,9.03924,32.283,0.0,0.0,0.0,135.883
2019-09-01 03:30:00,68.17488,15.37934,69.8880416227,28.45488,8.29934,29.6405,39.72,7.08,40.346063005,136.37,28.45488,8.29934,29.6405,28.45488,8.29934,29.6405,0.0,0.0,0.0,135.883
2019-09-01 04:00:00,72.77936,15.518979999999999,74.4155493311,32.49936,9.47898,33.8535,40.28,6.04,40.7303326773,136.3,32.49936,9.47898,33.8535,32.49936,9.47898,33.8535,0.0,0.0,0.0,135.883
2019-09-01 04:30:00,68.95056,14.44058,70.4465050592,28.39056,8.28058,29.5735,40.56,6.16,41.0251045093,136.3,28.39056,8.28058,29.5735,28.39056,8.28058,29.5735,0.0,0.0,0.0,135.883
2019-09-01 05:00:00,73.19664,15.50902,74.8216399757,32.87664,9.58902,34.2465,40.32,5.92,40.7522858255,136.3,32.87664,9.58902,34.2465,32.87664,9.58902,34.2465,0.0,0.0,0.0,135.883
2019-09-01 05:30:00,70.80336,14.70598,72.314463526,30.12336,8.78598,31.3785,40.68,5.92,41.1085003375,136.33,30.12336,8.78598,31.3785,30.12336,8.78598,31.3785,0.0,0.0,0.0,135.883
2019-09-01 06:00:00,74.28656,16.24858,76.0428126035,33.76656,9.84858,35.1735,40.52,6.4,41.0223158781,136.28,33.76656,9.84858,35.1735,33.76656,9.84858,35.1735,0.0,0.0,0.0,135.883
2019-09-01 06:30:00,69.35792000000001,15.66606,71.1051791549,32.31792,9.42606,33.6645,37.04,6.24,37.5619381822,136.28,32.31792,9.42606,33.6645,32.31792,9.42606,33.6645,0.0,0.0,0.0,135.883
2019-09-01 07:00:00,67.74448,13.45714,69.0681488636,26.66448,7.77714,27.7755,41.08,5.68,41.470818656,135.99,26.66448,7.77714,27.7755,26.66448,7.77714,27.7755,0.0,0.0,0.0,135.883
2019-09-01 07:30:00,76.62752,14.44136,77.9764688865,33.46752,9.76136,34.862,43.16,4.68,43.4129934467,136.07,33.46752,9.76136,34.862,33.46752,9.76136,34.862,0.0,0.0,0.0,135.883
2019-09-01 08:00:00,72.09024,13.25632,73.2989271627,32.01024,9.33632,33.344,40.08,3.92,40.2712403584,135.48,32.01024,9.33632,33.344,32.01024,9.33632,33.344,0.0,0.0,0.0,135.883
2019-09-01 08:30:00,66.92096,12.00528,67.9892758838,30.60096,8.92528,31.876,36.32,3.08,36.4503607664,135.58,30.60096,8.92528,31.876,30.60096,8.92528,31.876,0.0,0.0,0.0,135.883
2019-09-01 09:00:00,63.65952,11.25736,64.6472168063,32.69952,9.53736,34.062,30.96,1.72,31.007740969,135.44,32.69952,9.53736,34.062,32.69952,9.53736,34.062,0.0,0.0,0.0,135.883
2019-09-01 09:30:00,64.97712,11.68166,66.0188405219,36.89712,10.761660000000001,38.4345,28.08,0.92,28.0950671827,135.76,36.89712,10.761660000000001,38.4345,36.89712,10.761660000000001,38.4345,0.0,0.0,0.0,135.883
2019-09-01 10:00:00,68.97024,14.80132,70.540577538,46.77024,13.64132,48.719,22.2,1.16,22.2302856482,135.68,46.77024,13.64132,48.719,46.77024,13.64132,48.719,0.0,0.0,0.0,135.883
2019-09-01 10:30:00,64.11808,15.63944,65.997880772,46.07808,13.43944,47.998,18.04,2.2,18.1736512567,135.79,46.07808,13.43944,47.998,46.07808,13.43944,47.998,0.0,0.0,0.0,135.883
2019-09-01 11:00:00,61.9696,17.3328,64.3479392055,44.8896,13.0928,46.76,17.08,4.24,17.598409019,135.69,44.8896,13.0928,46.76,44.8896,13.0928,46.76,0.0,0.0,0.0,135.883
2019-09-01 11:30:00,59.27824,16.65282,61.5729335946,43.51824,12.69282,45.3315,15.76,3.96,16.2498984612,135.51,43.51824,12.69282,45.3315,43.51824,12.69282,45.3315,0.0,0.0,0.0,135.883
2019-09-01 12:00:00,67.88512,17.61316,70.1328234324,46.12512,13.45316,48.047,21.76,4.16,22.1540786313,135.51,46.12512,13.45316,48.047,46.12512,13.45316,48.047,0.0,0.0,0.0,135.883
2019-09-01 12:30:00,72.2784,12.9662,73.4322098878,39.5184,11.5262,41.165,32.76,1.44,32.7916330792,135.35,39.5184,11.5262,41.165,39.5184,11.5262,41.165,0.0,0.0,0.0,135.883
2019-09-01 13:00:00,71.36704,13.50872,72.6342888339,36.16704,10.54872,37.674,35.2,2.96,35.3242353067,135.25,36.16704,10.54872,37.674,36.16704,10.54872,37.674,0.0,0.0,0.0,135.883
2019-09-01 13:30:00,92.12112,19.44366,94.1507125,61.04112,17.80366,63.5845,31.08,1.6400000000000001,31.123238906,134.95,61.04112,17.80366,63.5845,61.04112,17.80366,63.5845,0.0,0.0,0.0,135.883
2019-09-01 14:00:00,112.42464,29.31552,116.1839033257,91.18464,26.59552,94.984,21.24,2.7199999999999998,21.4134537149,135.0,91.18464,26.59552,94.984,91.18464,26.59552,94.984,0.0,0.0,0.0,135.883
2019-09-01 14:30:00,60.08832,15.45576,62.0442319446,46.40832,13.53576,48.342,13.68,1.92,13.8140797739,135.23,46.40832,13.53576,48.342,46.40832,13.53576,48.342,0.0,0.0,0.0,135.883
2019-09-01 15:00:00,76.72368,17.89274,78.7824423171,54.76368,15.97274,57.0455,21.96,1.92,22.0437746314,135.39,54.76368,15.97274,57.0455,54.76368,15.97274,57.0455,0.0,0.0,0.0,135.883
2019-09-01 15:30:00,91.29936,17.91898,93.0411896992,53.61936,15.63898,55.8535,37.68,2.2800000000000002,37.7489178653,135.53,53.61936,15.63898,55.8535,53.61936,15.63898,55.8535,0.0,0.0,0.0,135.883
2019-09-01 16:00:00,68.09392,15.14406,69.7576124466,47.53392,13.86406,49.5145,20.56,1.28,20.5998058243,135.72,47.53392,13.86406,49.5145,47.53392,13.86406,49.5145,0.0,0.0,0.0,135.883
2019-09-01 16:30:00,76.63632,12.96726,77.7256416831,39.79632,11.60726,41.4545,36.84,1.3599999999999999,36.8650946018,135.76,39.79632,11.60726,41.4545,39.79632,11.60726,41.4545,0.0,0.0,0.0,135.883
2019-09-01 17:00:00,94.42352,14.74186,95.5673770983,46.70352,13.62186,48.6495,47.72,1.12,47.7331415266,135.59,46.70352,13.62186,48.6495,46.70352,13.62186,48.6495,0.0,0.0,0.0,135.883
2019-09-01 17:30:00,104.92752,17.32886,106.3488309397,54.88752,16.00886,57.1745,50.04,1.32,50.0574070443,135.73,54.88752,16.00886,57.1745,54.88752,16.00886,57.1745,0.0,0.0,0.0,135.883
2019-09-01 18:00:00,113.20192,19.38056,114.8489477427,60.96192,17.78056,63.502,52.24,1.6,52.2644965536,135.63,60.96192,17.78056,63.502,60.96192,17.78056,63.502,0.0,0.0,0.0,135.883
2019-09-01 18:30:00,116.3448,21.2539,118.2702023007,63.5448,18.5339,66.1925,52.8,2.7199999999999998,52.8700141857,135.46,63.5448,18.5339,66.1925,63.5448,18.5339,66.1925,0.0,0.0,0.0,135.883
2019-09-01 19:00:00,105.77472,16.70596,107.0858556981,49.73472,14.50596,51.807,56.04,2.2,56.083166815,135.44,49.73472,14.50596,51.807,49.73472,14.50596,51.807,0.0,0.0,0.0,135.883
2019-09-01 19:30:00,104.5128,15.3029,105.6271939997,46.4328,13.5429,48.3675,58.08,1.76,58.1066605477,135.64,46.4328,13.5429,48.3675,46.4328,13.5429,48.3675,0.0,0.0,0.0,135.883
2019-09-01 20:00:00,102.85152,15.44336,104.0044832418,43.21152,12.60336,45.012,59.64,2.84,59.7075807582,135.51,43.21152,12.60336,45.012,43.21152,12.60336,45.012,0.0,0.0,0.0,135.883
2019-09-01 20:30:00,87.0784,9.9062,87.6400624429,27.5184,8.0262,28.665,59.56,1.88,59.5896635332,135.62,27.5184,8.0262,28.665,27.5184,8.0262,28.665,0.0,0.0,0.0,135.883
2019-09-01 21:00:00,94.87328,12.30304,95.667675059,34.91328,10.18304,36.368,59.96,2.12,59.9974666132,135.68,34.91328,10.18304,36.368,34.91328,10.18304,36.368,0.0,0.0,0.0,135.883
2019-09-01 21:30:00,92.02,12.6975,92.8919097998,35.58,10.3775,37.0625,56.44,2.32,56.4876623698,135.84,35.58,10.3775,37.0625,35.58,10.3775,37.0625,0.0,0.0,0.0,135.883
2019-09-01 22:00:00,99.34928,16.80854,100.76113563,47.06928,13.72854,49.0305,52.28,3.08,52.3706482679,135.82,47.06928,13.72854,49.0305,47.06928,13.72854,49.0305,0.0,0.0,0.0,135.883
2019-09-01 22:30:00,91.88224,15.51232,93.182498889,41.80224,12.19232,43.544,50.08,3.32,50.1899272763,135.72,41.80224,12.19232,43.544,41.80224,12.19232,43.544,0.0,0.0,0.0,135.883
2019-09-01 23:00:00,99.46784,18.00812,101.0848335815,48.98784,14.28812,51.029,50.48,3.7199999999999998,50.6168825591,136.02,48.98784,14.28812,51.029,48.98784,14.28812,51.029,0.0,0.0,0.0,135.883
2019-09-01 23:30:00,94.3256,18.5633,96.1348788019,48.2856,14.0833,50.2975,46.04,4.48,46.2574534535,136.54,48.2856,14.0833,50.2975,48.2856,14.0833,50.2975,0.0,0.0,0.0,135.883
2019-09-02 00:00:00,79.51072,17.95396,81.5125712673,38.79072,11.31396,40.407,40.72,6.64,41.2578235005,137.33,38.79072,11.31396,40.407,38.79072,11.31396,40.407,0.0,0.0,0.0,135.883
2019-09-02 00:30:00,68.92144,16.37042,70.8389408634,29.52144,8.61042,30.7515,39.4,7.76,40.1569122319,137.88,29.52144,8.61042,30.7515,29.52144,8.61042,30.7515,0.0,0.0,0.0,135.883
2019-09-02 01:00:00,73.20336,17.72598,75.3189370759,34.44336,10.04598,35.8785,38.76,7.68,39.5135419825,138.19,34.44336,10.04598,35.8785,34.44336,10.04598,35.8785,0.0,0.0,0.0,135.883
2019-09-02 01:30:00,79.6184,19.8787,82.0624904097,41.1384,11.9987,42.8525,38.48,7.88,39.2785539449,138.23,41.1384,11.9987,42.8525,41.1384,11.9987,42.8525,0.0,0.0,0.0,135.883
2019-09-02 02:00:00,70.83312,17.15966,72.8819924278,31.95312,9.31966,33.2845,38.88,7.84,39.66257682,138.2,31.95312,9.31966,33.2845,31.95312,9.31966,33.2845,0.0,0.0,0.0,135.883
2019-09-02 02:30:00,64.068,14.9665,65.7928928248,24.708,7.2065,25.7375,39.36,7.76,40.1176669312,138.2,24.708,7.2065,25.7375,24.708,7.2065,25.7375,0.0,0.0,0.0,135.883
2019-09-02 03:00:00,64.60992,15.22956,66.3805789384,25.60992,7.46956,26.677,39.0,7.76,39.7645269053,138.09,25.60992,7.46956,26.677,25.60992,7.46956,26.677,0.0,0.0,0.0,135.883
2019-09-02 03:30:00,56.64016,12.97338,58.1069385999,17.60016,5.13338,18.3335,39.04,7.84,39.819432442,137.9,17.60016,5.13338,18.3335,17.60016,5.13338,18.3335,0.0,0.0,0.0,135.883
2019-09-02 04:00:00,59.62064,12.981020000000001,61.017436805,19.82064,5.78102,20.6465,39.8,7.2,40.4460134006,137.81,19.82064,5.78102,20.6465,19.82064,5.78102,20.6465,0.0,0.0,0.0,135.883
2019-09-02 04:30:00,57.59536,11.68198,58.7681389041,16.87536,4.92198,17.5785,40.72,6.76,41.2773061137,137.68,16.87536,4.92198,17.5785,16.87536,4.92198,17.5785,0.0,0.0,0.0,135.883
2019-09-02 05:00:00,57.78816,11.40488,58.9028244145,16.74816,4.88488,17.446,41.04,6.52,41.5546868596,137.54,16.74816,4.88488,17.446,16.74816,4.88488,17.446,0.0,0.0,0.0,135.883
2019-09-02 05:30:00,60.51056,10.885580000000001,61.4818975264,17.71056,5.16558,18.4485,42.8,5.72,43.1805326507,137.12,17.71056,5.16558,18.4485,17.71056,5.16558,18.4485,0.0,0.0,0.0,135.883
2019-09-02 06:00:00,68.38272,10.21496,69.1414622524,22.54272,6.57496,23.482,45.84,3.64,45.9842929705,136.56,22.54272,6.57496,23.482,22.54272,6.57496,23.482,0.0,0.0,0.0,135.883
2019-09-02 06:30:00,73.9416,11.3413,74.8063185583,29.4216,8.5813,30.6475,44.52,2.76,44.6054705165,136.23,29.4216,8.5813,30.6475,29.4216,8.5813,30.6475,0.0,0.0,0.0,135.883
2019-09-02 07:00:00,85.544,11.327,86.2906534046,33.624,9.807,35.025,51.92,1.52,51.9422448494,135.81,33.624,9.807,35.025,33.624,9.807,35.025,0.0,0.0,0.0,135.883
2019-09-02 07:30:00,87.56304,10.92422,88.2418526361,31.28304,9.12422,32.5865,56.28,1.8,56.3087772909,135.45,31.28304,9.12422,32.5865,31.28304,9.12422,32.5865,0.0,0.0,0.0,135.883
2019-09-02 08:00:00,90.0152,14.8911,91.2385943022,32.8152,9.5711,34.1825,57.2,5.32,57.4468658849,136.23,32.8152,9.5711,34.1825,32.8152,9.5711,34.1825,0.0,0.0,0.0,135.883
2019-09-02 08:30:00,92.74912,18.48516,94.5732541525,40.74912,11.88516,42.447,52.0,6.6,52.4171727586,136.01,40.74912,11.88516,42.447,40.74912,11.88516,42.447,0.0,0.0,0.0,135.883
2019-09-02 09:00:00,93.27984,22.48662,95.9519495865,47.19984,13.76662,49.1665,46.08,8.72,46.8978123157,135.67,47.19984,13.76662,49.1665,47.19984,13.76662,49.1665,0.0,0.0,0.0,135.883
2019-09-02 09:30:00,74.20688,16.87534,76.1014989304,36.32688,10.59534,37.8405,37.88,6.28,38.3970415527,135.67,36.32688,10.59534,37.8405,36.32688,10.59534,37.8405,0.0,0.0,0.0,135.883
2019-09-02 10:00:00,70.9408,17.8444,73.1506644946,40.0608,11.6844,41.73,30.88,6.16,31.4884105664,135.8,40.0608,11.6844,41.73,40.0608,11.6844,41.73,0.0,0.0,0.0,135.883
2019-09-02 10:30:00,71.14624,20.28932,73.9827275261,45.42624,13.24932,47.319,25.72,7.04,26.666083327,135.66,45.42624,13.24932,47.319,45.42624,13.24932,47.319,0.0,0.0,0.0,135.883
2019-09-02 11:00:00,71.47888,23.21634,75.1546986492,45.99888,13.41634,47.9155,25.48,9.8,27.2996410233,135.51,45.99888,13.41634,47.9155,45.99888,13.41634,47.9155,0.0,0.0,0.0,135.883
2019-09-02 11:30:00,72.21584,24.63962,76.3035937597,51.01584,14.87962,53.1415,21.2,9.76,23.3387574648,134.98,51.01584,14.87962,53.1415,51.01584,14.87962,53.1415,0.0,0.0,0.0,135.883
2019-09-02 12:00:00,71.81152,25.42836,76.1806792894,48.37152,14.10836,50.387,23.44,11.32,26.0302900483,134.86,48.37152,14.10836,50.387,48.37152,14.10836,50.387,0.0,0.0,0.0,135.883
2019-09-02 12:30:00,74.46048,24.73264,78.4606051672,51.06048,14.89264,53.188,23.4,9.84,25.3847513283,135.04,51.06048,14.89264,53.188,51.06048,14.89264,53.188,0.0,0.0,0.0,135.883
2019-09-02 13:00:00,80.81168,26.31674,84.9888135501,55.53168,16.19674,57.8455,25.28,10.12,27.2303654034,134.73,55.53168,16.19674,57.8455,55.53168,16.19674,57.8455,0.0,0.0,0.0,135.883
2019-09-02 13:30:00,82.74992,27.08706,87.0704202324,61.18992,17.84706,63.7395,21.56,9.24,23.4565811661,134.4,61.18992,17.84706,63.7395,61.18992,17.84706,63.7395,0.0,0.0,0.0,135.883
2019-09-02 14:00:00,95.16464,26.66802,98.8306227697,60.16464,17.54802,62.6715,35.0,9.12,36.1686936452,134.34,60.16464,17.54802,62.6715,60.16464,17.54802,62.6715,0.0,0.0,0.0,135.883
2019-09-02 14:30:00,107.09168,26.12674,110.2326379447,54.33168,15.84674,56.5955,52.76,10.28,53.7521720491,134.02,54.33168,15.84674,56.5955,54.33168,15.84674,56.5955,0.0,0.0,0.0,135.883
2019-09-02 15:00:00,102.95664,24.98902,105.9458391852,53.99664,15.74902,56.2465,48.96,9.24,49.8242832362,134.55,53.99664,15.74902,56.2465,53.99664,15.74902,56.2465,0.0,0.0,0.0,135.883
2019-09-02 15:30:00,105.36816,23.69738,108.0000692622,53.40816,15.57738,55.6335,51.96,8.12,52.590645556,134.8,53.40816,15.57738,55.6335,53.40816,15.57738,55.6335,0.0,0.0,0.0,135.883
2019-09-02 16:00:00,117.4504,26.7297,120.453614816,57.7704,16.8497,60.1775,59.68,9.88,60.4922871117,134.19,57.7704,16.8497,60.1775,57.7704,16.8497,60.1775,0.0,0.0,0.0,135.883
2019-09-02 16:30:00,111.93952,23.41236,114.3616838745,51.05952,14.89236,53.187,60.88,8.52,61.4732852547,134.85,51.05952,14.89236,53.187,51.05952,14.89236,53.187,0.0,0.0,0.0,135.883
2019-09-02 17:00:00,135.85984,29.82412,139.0948390797,68.37984,19.94412,71.229,67.48,9.88,68.1994486781,134.56,68.37984,19.94412,71.229,68.37984,19.94412,71.229,0.0,0.0,0.0,135.883
2019-09-02 17:30:00,126.72688,25.06534,129.1819390776,58.64688,17.10534,61.0905,68.08,7.96,68.5437670398,134.47,58.64688,17.10534,61.0905,58.64688,17.10534,61.0905,0.0,0.0,0.0,135.883
2019-09-02 18:00:00,124.10656,23.51608,126.3148615706,52.78656,15.39608,54.986,71.32,8.12,71.780755081,134.47,52.78656,15.39608,54.986,52.78656,15.39608,54.986,0.0,0.0,0.0,135.883
2019-09-02 18:30:00,136.72464,24.08302,138.8294602577,68.44464,19.96302,71.2965,68.28,4.12,68.4041870064,134.57,68.44464,19.96302,71.2965,68.44464,19.96302,71.2965,0.0,0.0,0.0,135.883
2019-09-02 19:00:00,113.4304,16.1422,114.5732353781,44.5104,12.9822,46.365,68.92,3.16,68.9924053791,134.76,44.5104,12.9822,46.365,44.5104,12.9822,46.365,0.0,0.0,0.0,135.883
2019-09-02 19:30:00,101.95696,13.06578,102.790740339,32.31696,9.42578,33.6635,69.64,3.64,69.7350643507,134.73,32.31696,9.42578,33.6635,32.31696,9.42578,33.6635,0.0,0.0,0.0,135.883
2019-09-02 20:00:00,95.4032,13.5476,96.3603032166,24.6432,7.1876,25.67,70.76,6.36,71.0452475539,134.43,24.6432,7.1876,25.67,24.6432,7.1876,25.67,0.0,0.0,0.0,135.883
2019-09-02 20:30:00,94.88096,11.93028,95.6280719841,26.64096,7.77028,27.751,68.24,4.16,68.3666819438,134.87,26.64096,7.77028,27.751,26.64096,7.77028,27.751,0.0,0.0,0.0,135.883
2019-09-02 21:00:00,98.05008,11.47794,98.7196094738,32.77008,9.55794,34.1355,65.28,1.92,65.3082291905,135.29,32.77008,9.55794,34.1355,32.77008,9.55794,34.1355,0.0,0.0,0.0,135.883
2019-09-02 21:30:00,101.1984,12.3912,101.9541955978,40.8384,11.911200000000001,42.54,60.36,0.48,60.3619085185,135.64,40.8384,11.911200000000001,42.54,40.8384,11.911200000000001,42.54,0.0,0.0,0.0,135.883
2019-09-02 22:00:00,96.4184,13.3787,97.3421669794,39.6984,11.5787,41.3525,56.72,1.8,56.7485541666,135.21,39.6984,11.5787,41.3525,39.6984,11.5787,41.3525,0.0,0.0,0.0,135.883
2019-09-02 22:30:00,103.01056,16.29308,104.2911306267,48.73056,14.21308,50.761,54.28,2.08,54.3198379968,135.27,48.73056,14.21308,50.761,48.73056,14.21308,50.761,0.0,0.0,0.0,135.883
2019-09-02 23:00:00,109.74,21.8025,111.8848363553,61.86,18.0425,64.4375,47.88,3.76,48.0274088412,136.37,61.86,18.0425,64.4375,61.86,18.0425,64.4375,0.0,0.0,0.0,135.883
2019-09-02 23:30:00,104.74928,20.838540000000002,106.8019494665,58.82928,17.15854,61.2805,45.92,3.68,46.0672204501,136.46,58.82928,17.15854,61.2805,58.82928,17.15854,61.2805,0.0,0.0,0.0,135.883
2019-09-03 00:00:00,102.69632,22.34976,105.1001708543,59.89632,17.46976,62.392,42.8,4.88,43.077307251,136.94,59.89632,17.46976,62.392,59.89632,17.46976,62.392,0.0,0.0,0.0,135.883
2019-09-03 00:30:00,105.4112,24.4116,108.200957944,64.7712,18.8916,67.47,40.64,5.52,41.0131686169,136.88,64.7712,18.8916,67.47,64.7712,18.8916,67.47,0.0,0.0,0.0,135.883
2019-09-03 01:00:00,102.236,22.4605,104.6741312658,61.236,17.860500000000002,63.7875,41.0,4.6,41.2572417886,137.08,61.236,17.860500000000002,63.7875,61.236,17.860500000000002,63.7875,0.0,0.0,0.0,135.883
