Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-03 01:30:00,97.32528,23.07654,100.0236813232,57.72528,16.83654,60.1305,39.6,6.24,40.0886218271,137.05,57.72528,16.83654,60.1305,57.72528,16.83654,60.1305,0.0,0.0,0.0,135.883
2019-09-03 02:00:00,92.60816,22.81238,95.3764959508,53.52816,15.61238,55.7585,39.08,7.2,39.7377201158,137.28,53.52816,15.61238,55.7585,53.52816,15.61238,55.7585,0.0,0.0,0.0,135.883
2019-09-03 02:30:00,88.34336,21.80348,90.9941811118,49.38336,14.40348,51.441,38.96,7.4,39.6565454875,137.45,49.38336,14.40348,51.441,49.38336,14.40348,51.441,0.0,0.0,0.0,135.883
2019-09-03 03:00:00,100.8096,25.3078,103.9377707717,62.7696,18.3078,65.385,38.04,7.0,38.6786969791,137.45,62.7696,18.3078,65.385,62.7696,18.3078,65.385,0.0,0.0,0.0,135.883
2019-09-03 03:30:00,103.91072,26.18396,107.1589356619,65.91072,19.22396,68.657,38.0,6.96,38.6321317041,137.76,65.91072,19.22396,68.657,65.91072,19.22396,68.657,0.0,0.0,0.0,135.883
2019-09-03 04:00:00,97.4256,24.5958,100.4823412994,59.5056,17.3558,61.985,37.92,7.24,38.6049737728,137.91,59.5056,17.3558,61.985,59.5056,17.3558,61.985,0.0,0.0,0.0,135.883
2019-09-03 04:30:00,79.35952,18.38986,81.4623862003,39.59952,11.54986,41.2495,39.76,6.84,40.3440602815,137.54,39.59952,11.54986,41.2495,39.59952,11.54986,41.2495,0.0,0.0,0.0,135.883
2019-09-03 05:00:00,77.05536,17.63448,79.0474755422,36.73536,10.71448,38.266,40.32,6.92,40.9095196745,137.36,36.73536,10.71448,38.266,36.73536,10.71448,38.266,0.0,0.0,0.0,135.883
2019-09-03 05:30:00,84.57376,19.62068,86.8198823093,44.09376,12.86068,45.931,40.48,6.76,41.0405652983,137.67,44.09376,12.86068,45.931,44.09376,12.86068,45.931,0.0,0.0,0.0,135.883
2019-09-03 06:00:00,93.86352,20.44686,96.0647410378,50.90352,14.84686,53.0245,42.96,5.6,43.3234532326,137.06,50.90352,14.84686,53.0245,50.90352,14.84686,53.0245,0.0,0.0,0.0,135.883
2019-09-03 06:30:00,82.1784,16.1387,83.7481167803,38.7384,11.2987,40.3525,43.44,4.84,43.7088000293,137.21,38.7384,11.2987,40.3525,38.7384,11.2987,40.3525,0.0,0.0,0.0,135.883
2019-09-03 07:00:00,89.30592,14.78756,90.5219270553,39.86592,11.62756,41.527,49.44,3.16,49.5408841261,136.77,39.86592,11.62756,41.527,39.86592,11.62756,41.527,0.0,0.0,0.0,135.883
2019-09-03 07:30:00,94.5744,13.8242,95.5794205936,40.8144,11.9042,42.515,53.76,1.92,53.7942747883,136.39,40.8144,11.9042,42.515,40.8144,11.9042,42.515,0.0,0.0,0.0,135.883
2019-09-03 08:00:00,97.48272,15.99246,98.7858262882,43.72272,12.75246,45.5445,53.76,3.24,53.8575454324,135.76,43.72272,12.75246,45.5445,43.72272,12.75246,45.5445,0.0,0.0,0.0,135.883
2019-09-03 08:30:00,87.64416,16.00788,89.0940570644,37.60416,10.967880000000001,39.171,50.04,5.04,50.2931724989,135.59,37.60416,10.967880000000001,39.171,37.60416,10.967880000000001,39.171,0.0,0.0,0.0,135.883
2019-09-03 09:00:00,75.32576,16.96668,77.2129415953,29.64576,8.64668,30.881,45.68,8.32,46.4315065446,135.15,29.64576,8.64668,30.881,29.64576,8.64668,30.881,0.0,0.0,0.0,135.883
2019-09-03 09:30:00,79.43424,18.65832,81.5961481297,44.63424,13.01832,46.494,34.8,5.64,35.2540721052,135.5,44.63424,13.01832,46.494,44.63424,13.01832,46.494,0.0,0.0,0.0,135.883
2019-09-03 10:00:00,76.8096,19.5528,79.259236938,48.2496,14.0728,50.26,28.56,5.48,29.0809903545,135.66,48.2496,14.0728,50.26,48.2496,14.0728,50.26,0.0,0.0,0.0,135.883
2019-09-03 10:30:00,68.36896,20.18928,71.2875986298,43.84896,12.78928,45.676,24.52,7.4,25.6123095405,135.57,43.84896,12.78928,45.676,43.84896,12.78928,45.676,0.0,0.0,0.0,135.883
2019-09-03 11:00:00,67.84304,22.35422,71.4310102704,46.88304,13.67422,48.8365,20.96,8.68,22.6862072634,135.31,46.88304,13.67422,48.8365,46.88304,13.67422,48.8365,0.0,0.0,0.0,135.883
2019-09-03 11:30:00,68.3488,23.6334,72.3194030465,49.3488,14.3934,51.405,19.0,9.24,21.1276501296,135.2,49.3488,14.3934,51.405,49.3488,14.3934,51.405,0.0,0.0,0.0,135.883
2019-09-03 12:00:00,67.68432,23.28126,71.5764223823,49.92432,14.56126,52.0045,17.76,8.72,19.785247029,135.34,49.92432,14.56126,52.0045,49.92432,14.56126,52.0045,0.0,0.0,0.0,135.883
2019-09-03 12:30:00,62.41328,21.29554,65.9463232049,43.25328,12.61554,45.0555,19.16,8.68,21.0344479367,135.31,43.25328,12.61554,45.0555,43.25328,12.61554,45.0555,0.0,0.0,0.0,135.883
2019-09-03 13:00:00,59.65344,20.24392,62.9948347152,42.25344,12.32392,44.014,17.4,7.92,19.1176986063,135.53,42.25344,12.32392,44.014,42.25344,12.32392,44.014,0.0,0.0,0.0,135.883
2019-09-03 13:30:00,71.29232,22.99026,74.9075893742,50.57232,14.75026,52.6795,20.72,8.24,22.2983407454,135.31,50.57232,14.75026,52.6795,50.57232,14.75026,52.6795,0.0,0.0,0.0,135.883
2019-09-03 14:00:00,71.16816,23.82738,75.0509895701,53.16816,15.50738,55.3835,18.0,8.32,19.8298361062,135.34,53.16816,15.50738,55.3835,53.16816,15.50738,55.3835,0.0,0.0,0.0,135.883
2019-09-03 14:30:00,72.29968,25.84574,76.7805053659,53.77968,15.68574,56.0205,18.52,10.16,21.1238254111,135.11,53.77968,15.68574,56.0205,53.77968,15.68574,56.0205,0.0,0.0,0.0,135.883
2019-09-03 15:00:00,74.4704,25.5772,78.7402923286,58.0704,16.9372,60.49,16.4,8.64,18.5367095246,135.47,58.0704,16.9372,60.49,58.0704,16.9372,60.49,0.0,0.0,0.0,135.883
2019-09-03 15:30:00,90.79408,27.05494,94.7392988229,67.11408,19.57494,69.9105,23.68,7.48,24.8333002237,135.85,67.11408,19.57494,69.9105,67.11408,19.57494,69.9105,0.0,0.0,0.0,135.883
2019-09-03 16:00:00,103.97264,30.13702,108.2522509838,73.29264,21.37702,76.3465,30.68,8.76,31.9061122671,135.51,73.29264,21.37702,76.3465,73.29264,21.37702,76.3465,0.0,0.0,0.0,135.883
2019-09-03 16:30:00,115.74208,27.80144,119.0342351964,69.26208,20.20144,72.148,46.48,7.6,47.0972440807,135.65,69.26208,20.20144,72.148,69.26208,20.20144,72.148,0.0,0.0,0.0,135.883
2019-09-03 17:00:00,107.1224,28.0907,110.7442820567,66.0024,19.2507,68.7525,41.12,8.84,42.0594816896,135.3,66.0024,19.2507,68.7525,66.0024,19.2507,68.7525,0.0,0.0,0.0,135.883
2019-09-03 17:30:00,105.9448,19.2439,107.6783559229,52.2648,15.2439,54.4425,53.68,4.0,53.8288249918,135.62,52.2648,15.2439,54.4425,52.2648,15.2439,54.4425,0.0,0.0,0.0,135.883
2019-09-03 18:00:00,107.10704,19.33622,108.8384464307,50.38704,14.69622,52.4865,56.72,4.64,56.9094719708,135.53,50.38704,14.69622,52.4865,50.38704,14.69622,52.4865,0.0,0.0,0.0,135.883
2019-09-03 18:30:00,110.36624,18.09682,111.8400725404,49.56624,14.45682,51.6315,60.8,3.64,60.9088630661,135.0,49.56624,14.45682,51.6315,49.56624,14.45682,51.6315,0.0,0.0,0.0,135.883
2019-09-03 19:00:00,109.30416,16.81538,110.5900375163,45.58416,13.29538,47.4835,63.72,3.52,63.8171512996,134.9,45.58416,13.29538,47.4835,45.58416,13.29538,47.4835,0.0,0.0,0.0,135.883
2019-09-03 19:30:00,100.65312,16.89716,102.0615725031,37.77312,11.01716,39.347,62.88,5.88,63.1543252676,134.2,37.77312,11.01716,39.347,37.77312,11.01716,39.347,0.0,0.0,0.0,135.883
2019-09-03 20:00:00,110.28992,19.92456,112.0752182456,42.52992,12.40456,44.302,67.76,7.52,68.17600751,133.98,42.52992,12.40456,44.302,42.52992,12.40456,44.302,0.0,0.0,0.0,135.883
2019-09-03 20:30:00,115.25456,20.35758,117.0386460288,49.77456,14.51758,51.8485,65.48,5.84,65.7399117736,134.65,49.77456,14.51758,51.8485,49.77456,14.51758,51.8485,0.0,0.0,0.0,135.883
2019-09-03 21:00:00,106.26496,14.65728,107.2710472625,45.86496,13.37728,47.776,60.4,1.28,60.4135613915,135.54,45.86496,13.37728,47.776,45.86496,13.37728,47.776,0.0,0.0,0.0,135.883
2019-09-03 21:30:00,101.75408,14.06994,102.7222274303,45.63408,13.30994,47.5355,56.12,0.76,56.1251458795,135.08,45.63408,13.30994,47.5355,45.63408,13.30994,47.5355,0.0,0.0,0.0,135.883
2019-09-03 22:00:00,113.75552,19.56036,115.4249800251,60.75552,17.72036,63.287,53.0,1.8399999999999999,53.0319300045,135.15,60.75552,17.72036,63.287,60.75552,17.72036,63.287,0.0,0.0,0.0,135.883
2019-09-03 22:30:00,121.79712,22.98416,123.9468033117,71.39712,20.82416,74.372,50.4,2.16,50.4462644801,134.8,71.39712,20.82416,74.372,71.39712,20.82416,74.372,0.0,0.0,0.0,135.883
2019-09-03 23:00:00,114.95696,26.11078,117.8850095841,71.55696,20.87078,74.5385,43.4,5.24,43.7151872923,135.64,71.55696,20.87078,74.5385,71.55696,20.87078,74.5385,0.0,0.0,0.0,135.883
2019-09-03 23:30:00,118.24464,28.09802,121.5372108313,76.72464,22.37802,79.9215,41.52,5.72,41.9121557546,136.69,76.72464,22.37802,79.9215,76.72464,22.37802,79.9215,0.0,0.0,0.0,135.883
2019-09-04 00:00:00,118.42128,29.62954,122.0717379144,80.74128,23.54954,84.1055,37.68,6.08,38.1673787415,137.16,80.74128,23.54954,84.1055,80.74128,23.54954,84.1055,0.0,0.0,0.0,135.883
2019-09-04 00:30:00,128.26704,31.21122,132.0097488985,87.94704,25.65122,91.6115,40.32,5.5600000000000005,40.7015478821,136.52,87.94704,25.65122,91.6115,87.94704,25.65122,91.6115,0.0,0.0,0.0,135.883
2019-09-04 01:00:00,132.12992,31.83956,135.9120058722,91.60992,26.71956,95.427,40.52,5.12,40.8421938686,136.86,91.60992,26.71956,95.427,91.60992,26.71956,95.427,0.0,0.0,0.0,135.883
2019-09-04 01:30:00,129.83632,32.58726,133.8633613258,92.11632,26.86726,95.9545,37.72,5.72,38.1512358909,137.07,92.11632,26.86726,95.9545,92.11632,26.86726,95.9545,0.0,0.0,0.0,135.883
2019-09-04 02:00:00,129.28736,33.71548,133.6112085396,92.00736,26.83548,95.841,37.28,6.88,37.9095344208,137.32,92.00736,26.83548,95.841,92.00736,26.83548,95.841,0.0,0.0,0.0,135.883
2019-09-04 02:30:00,126.2488,33.3309,130.5745319588,90.6888,26.4509,94.4675,35.56,6.88,36.2194422928,137.71,90.6888,26.4509,94.4675,90.6888,26.4509,94.4675,0.0,0.0,0.0,135.883
2019-09-04 03:00:00,122.19392,32.76156,126.5095802641,86.95392,25.36156,90.577,35.24,7.4,36.0085767561,138.07,86.95392,25.36156,90.577,86.95392,25.36156,90.577,0.0,0.0,0.0,135.883
2019-09-04 03:30:00,112.52464,30.44802,116.5713366529,77.92464,22.72802,81.1715,34.6,7.72,35.4507884256,138.1,77.92464,22.72802,81.1715,77.92464,22.72802,81.1715,0.0,0.0,0.0,135.883
2019-09-04 04:00:00,115.0736,30.6398,119.0828734999,79.9536,23.3198,83.285,35.12,7.32,35.8747376297,137.86,79.9536,23.3198,83.285,79.9536,23.3198,83.285,0.0,0.0,0.0,135.883
2019-09-04 04:30:00,122.08016,31.39338,126.0520121753,84.32016,24.59338,87.8335,37.76,6.8,38.367402831,137.78,84.32016,24.59338,87.8335,84.32016,24.59338,87.8335,0.0,0.0,0.0,135.883
2019-09-04 05:00:00,127.55584,33.73712,131.9419780964,92.35584,26.93712,96.204,35.2,6.8,35.8508019436,137.6,92.35584,26.93712,96.204,92.35584,26.93712,96.204,0.0,0.0,0.0,135.883
2019-09-04 05:30:00,127.99056,33.80558,132.3797593601,92.59056,27.00558,96.4485,35.4,6.8,36.0471912914,137.81,92.59056,27.00558,96.4485,92.59056,27.00558,96.4485,0.0,0.0,0.0,135.883
2019-09-04 06:00:00,130.1008,31.5394,133.8691596784,91.5408,26.6994,95.355,38.56,4.84,38.8625681087,137.35,91.5408,26.6994,95.355,91.5408,26.6994,95.355,0.0,0.0,0.0,135.883
2019-09-04 06:30:00,127.42624,30.29432,130.9778319595,88.50624,25.81432,92.194,38.92,4.48,39.1769932486,137.35,88.50624,25.81432,92.194,88.50624,25.81432,92.194,0.0,0.0,0.0,135.883
2019-09-04 07:00:00,131.7672,27.2921,134.5639391451,84.2472,24.5721,87.7575,47.52,2.7199999999999998,47.5977814609,136.66,84.2472,24.5721,87.7575,84.2472,24.5721,87.7575,0.0,0.0,0.0,135.883
2019-09-04 07:30:00,115.812,19.7435,117.4828716718,62.892,18.3435,65.5125,52.92,1.4,52.9385152795,136.2,62.892,18.3435,65.5125,62.892,18.3435,65.5125,0.0,0.0,0.0,135.883
2019-09-04 08:00:00,80.41696,10.42828,81.0902983063,23.13696,6.74828,24.101,57.28,3.68,57.3980905606,135.44,23.13696,6.74828,24.101,23.13696,6.74828,24.101,0.0,0.0,0.0,135.883
2019-09-04 08:30:00,74.06816,10.25988,74.7753800619,14.46816,4.21988,15.071,59.6,6.04,59.9052718882,135.27,14.46816,4.21988,15.071,14.46816,4.21988,15.071,0.0,0.0,0.0,135.883
2019-09-04 09:00:00,73.30912,11.25016,74.1673322643,10.86912,3.17016,11.322,62.44,8.08,62.9606226145,135.46,10.86912,3.17016,11.322,10.86912,3.17016,11.322,0.0,0.0,0.0,135.883
2019-09-04 09:30:00,76.896,9.843,77.5234123668,15.096,4.4030000000000005,15.725,61.8,5.44,62.0389683989,135.42,15.096,4.4030000000000005,15.725,15.096,4.4030000000000005,15.725,0.0,0.0,0.0,135.883
2019-09-04 10:00:00,80.12,11.41,80.9283788297,21.84,6.37,22.75,58.28,5.04,58.497521315,135.58,21.84,6.37,22.75,21.84,6.37,22.75,0.0,0.0,0.0,135.883
2019-09-04 10:30:00,85.54176,16.39968,87.0996108372,39.22176,11.43968,40.856,46.32,4.96,46.5848043894,135.75,39.22176,11.43968,40.856,39.22176,11.43968,40.856,0.0,0.0,0.0,135.883
2019-09-04 11:00:00,111.48064,30.17352,115.4918802514,77.12064,22.49352,80.334,34.36,7.68,35.207840036,135.54,77.12064,22.49352,80.334,77.12064,22.49352,80.334,0.0,0.0,0.0,135.883
2019-09-04 11:30:00,88.3128,23.9129,91.4930458027,58.6728,17.1129,61.1175,29.64,6.8,30.4100246629,135.5,58.6728,17.1129,61.1175,58.6728,17.1129,61.1175,0.0,0.0,0.0,135.883
2019-09-04 12:00:00,94.50032,26.26926,98.0835587703,62.50032,18.22926,65.1045,32.0,8.04,32.9945692501,135.5,62.50032,18.22926,65.1045,62.50032,18.22926,65.1045,0.0,0.0,0.0,135.883
2019-09-04 12:30:00,116.36448,30.00964,120.1718382093,83.96448,24.48964,87.463,32.4,5.52,32.8668586877,135.44,83.96448,24.48964,87.463,83.96448,24.48964,87.463,0.0,0.0,0.0,135.883
2019-09-04 13:00:00,116.20192,31.03556,120.2750688888,84.60192,24.67556,88.127,31.6,6.36,32.2336718355,135.51,84.60192,24.67556,88.127,84.60192,24.67556,88.127,0.0,0.0,0.0,135.883
2019-09-04 13:30:00,116.308,30.6315,120.2740190409,85.548,24.9515,89.1125,30.76,5.68,31.2800255754,135.61,85.548,24.9515,89.1125,85.548,24.9515,89.1125,0.0,0.0,0.0,135.883
2019-09-04 14:00:00,125.38448,34.78214,130.1194262508,95.66448,27.90214,99.6505,29.72,6.88,30.5059469612,135.53,95.66448,27.90214,99.6505,95.66448,27.90214,99.6505,0.0,0.0,0.0,135.883
2019-09-04 14:30:00,134.15152,37.32086,139.2461019542,101.35152,29.56086,105.5745,32.8,7.76,33.7054535647,134.94,101.35152,29.56086,105.5745,101.35152,29.56086,105.5745,0.0,0.0,0.0,135.883
2019-09-04 15:00:00,141.57488,38.73934,146.7793688181,110.05488,32.09934,114.6405,31.52,6.64,32.2117990805,134.94,110.05488,32.09934,114.6405,110.05488,32.09934,114.6405,0.0,0.0,0.0,135.883
2019-09-04 15:30:00,128.24896,32.72428,132.3581287364,98.20896,28.64428,102.301,30.04,4.08,30.3158044591,134.94,98.20896,28.64428,102.301,98.20896,28.64428,102.301,0.0,0.0,0.0,135.883
2019-09-04 16:00:00,144.54016,36.91588,149.1798915705,101.06016,29.47588,105.271,43.48,7.44,44.1119484947,134.77,101.06016,29.47588,105.271,101.06016,29.47588,105.271,0.0,0.0,0.0,135.883
2019-09-04 16:30:00,153.22544,37.15242,157.665271303,104.06544,30.35242,108.4015,49.16,6.8,49.6280727008,134.75,104.06544,30.35242,108.4015,104.06544,30.35242,108.4015,0.0,0.0,0.0,135.883
2019-09-04 17:00:00,161.73216,37.39688,165.9994524449,101.61216,29.63688,105.846,60.12,7.76,60.6187429761,134.3,101.61216,29.63688,105.846,101.61216,29.63688,105.846,0.0,0.0,0.0,135.883
2019-09-04 17:30:00,150.8832,32.2076,154.282434321,100.0032,29.1676,104.17,50.88,3.04,50.9707367025,134.58,100.0032,29.1676,104.17,100.0032,29.1676,104.17,0.0,0.0,0.0,135.883
2019-09-04 18:00:00,155.63136,31.27748,158.7431918874,94.07136,27.43748,97.991,61.56,3.84,61.6796498045,134.37,94.07136,27.43748,97.991,94.07136,27.43748,97.991,0.0,0.0,0.0,135.883
2019-09-04 18:30:00,154.30176,29.52468,157.1010498635,95.74176,27.92468,99.731,58.56,1.6,58.5818538457,134.89,95.74176,27.92468,99.731,95.74176,27.92468,99.731,0.0,0.0,0.0,135.883
2019-09-04 19:00:00,153.33616,27.33638,155.753830242,89.33616,26.05638,93.0585,64.0,1.28,64.0127987203,134.82,89.33616,26.05638,93.0585,89.33616,26.05638,93.0585,0.0,0.0,0.0,135.883
2019-09-04 19:30:00,139.2088,24.2559,141.3061876998,76.1688,22.2159,79.3425,63.04,2.04,63.0729989774,134.93,76.1688,22.2159,79.3425,76.1688,22.2159,79.3425,0.0,0.0,0.0,135.883
2019-09-04 20:00:00,150.13968,28.68574,152.8554715731,87.37968,25.48574,91.0205,62.76,3.2,62.8415276708,134.58,87.37968,25.48574,91.0205,87.37968,25.48574,91.0205,0.0,0.0,0.0,135.883
2019-09-04 20:30:00,152.69584,29.12962,155.4495233658,91.09584,26.56962,94.8915,61.6,2.56,61.6531718568,134.88,91.09584,26.56962,94.8915,91.09584,26.56962,94.8915,0.0,0.0,0.0,135.883
2019-09-04 21:00:00,154.04624,28.78182,156.7119562147,94.56624,27.58182,98.5065,59.48,1.2,59.4921036777,135.18,94.56624,27.58182,98.5065,94.56624,27.58182,98.5065,0.0,0.0,0.0,135.883
2019-09-04 21:30:00,148.21056,28.75308,150.9738709347,92.41056,26.95308,96.261,55.8,1.8,55.8290247094,134.84,92.41056,26.95308,96.261,92.41056,26.95308,96.261,0.0,0.0,0.0,135.883
2019-09-04 22:00:00,141.53632,28.13476,144.3055598354,88.09632,25.69476,91.767,53.44,2.44,53.4956745915,135.35,88.09632,25.69476,91.767,88.09632,25.69476,91.767,0.0,0.0,0.0,135.883
2019-09-04 22:30:00,143.15184,29.38262,146.1361955624,92.51184,26.98262,96.3665,50.64,2.4,50.6968401382,135.56,92.51184,26.98262,96.3665,92.51184,26.98262,96.3665,0.0,0.0,0.0,135.883
2019-09-04 23:00:00,138.63712,31.60416,142.1937901992,93.95712,27.40416,97.872,44.68,4.2,44.8769695947,136.5,93.95712,27.40416,97.872,93.95712,27.40416,97.872,0.0,0.0,0.0,135.883
2019-09-04 23:30:00,129.89472,28.59596,133.0051397962,86.93472,25.35596,90.557,42.96,3.24,43.0820055243,135.9,86.93472,25.35596,90.557,86.93472,25.35596,90.557,0.0,0.0,0.0,135.883
2019-09-05 00:00:00,115.79472,26.60346,118.8114525787,74.75472,21.80346,77.8695,41.04,4.8,41.3197483051,136.75,74.75472,21.80346,77.8695,74.75472,21.80346,77.8695,0.0,0.0,0.0,135.883
2019-09-05 00:30:00,121.73648,28.64314,125.060785348,82.29648,24.00314,85.7255,39.44,4.64,39.7120032232,136.98,82.29648,24.00314,85.7255,82.29648,24.00314,85.7255,0.0,0.0,0.0,135.883
2019-09-05 01:00:00,129.228,30.7615,132.8387965402,91.068,26.5615,94.8625,38.16,4.2,38.3904363091,137.27,91.068,26.5615,94.8625,91.068,26.5615,94.8625,0.0,0.0,0.0,135.883
2019-09-05 01:30:00,127.00736,32.51048,131.1022532377,90.20736,26.31048,93.966,36.8,6.2,37.3186280562,137.8,90.20736,26.31048,93.966,90.20736,26.31048,93.966,0.0,0.0,0.0,135.883
2019-09-05 02:00:00,126.12256000000001,32.94408,130.3541811681,89.36256,26.06408,93.086,36.76,6.88,37.3982887309,137.75,89.36256,26.06408,93.086,89.36256,26.06408,93.086,0.0,0.0,0.0,135.883
2019-09-05 02:30:00,126.72384,32.42612,130.8066698705,89.64384,26.14612,93.379,37.08,6.28,37.6080416932,137.75,89.64384,26.14612,93.379,89.64384,26.14612,93.379,0.0,0.0,0.0,135.883
2019-09-05 03:00:00,128.03824,32.62782,132.130108379,91.15824,26.58782,94.9565,36.88,6.04,37.3713259064,137.99,91.15824,26.58782,94.9565,91.15824,26.58782,94.9565,0.0,0.0,0.0,135.883
2019-09-05 03:30:00,115.54128,28.99954,119.1249793463,78.58128,22.91954,81.8555,36.96,6.08,37.4567483906,137.93,78.58128,22.91954,81.8555,78.58128,22.91954,81.8555,0.0,0.0,0.0,135.883
2019-09-05 04:00:00,122.95984,30.96162,126.7980448029,85.71984,25.00162,89.2915,37.24,5.96,37.7139125523,137.81,85.71984,25.00162,89.2915,85.71984,25.00162,89.2915,0.0,0.0,0.0,135.883
2019-09-05 04:30:00,118.652,29.0685,122.1608562357,80.052,23.3485,83.3875,38.6,5.72,39.0215120158,138.17,80.052,23.3485,83.3875,80.052,23.3485,83.3875,0.0,0.0,0.0,135.883
2019-09-05 05:00:00,113.3704,27.3247,116.6168376618,74.2104,21.6447,77.3025,39.16,5.68,39.5697864538,138.05,74.2104,21.6447,77.3025,74.2104,21.6447,77.3025,0.0,0.0,0.0,135.883
2019-09-05 05:30:00,122.18432,28.51376,125.4672967876,81.30432,23.71376,84.692,40.88,4.8,41.1608357544,138.05,81.30432,23.71376,84.692,81.30432,23.71376,84.692,0.0,0.0,0.0,135.883
2019-09-05 06:00:00,126.40128,28.34204,129.5397808281,82.36128,24.02204,85.793,44.04,4.32,44.2513728601,137.47,82.36128,24.02204,85.793,82.36128,24.02204,85.793,0.0,0.0,0.0,135.883
2019-09-05 06:30:00,124.23664,27.20902,127.18126233,80.39664,23.44902,83.7465,43.84,3.76,44.0009454444,137.55,80.39664,23.44902,83.7465,80.39664,23.44902,83.7465,0.0,0.0,0.0,135.883
2019-09-05 07:00:00,131.2344,25.8867,133.7631824541,80.1144,23.3667,83.4525,51.12,2.52,51.1820749872,136.99,80.1144,23.3667,83.4525,80.1144,23.3667,83.4525,0.0,0.0,0.0,135.883
2019-09-05 07:30:00,136.95952,25.81486,139.3711487915,81.23952,23.69486,84.6245,55.72,2.12,55.7603156376,136.45,81.23952,23.69486,84.6245,81.23952,23.69486,84.6245,0.0,0.0,0.0,135.883
2019-09-05 08:00:00,136.99136,28.76748,139.979286397,80.39136,23.44748,83.741,56.6,5.32,56.8494714135,135.71,80.39136,23.44748,83.741,80.39136,23.44748,83.741,0.0,0.0,0.0,135.883
2019-09-05 08:30:00,133.104,30.122,136.4698124129,79.824,23.282,83.15,53.28,6.84,53.7172597961,135.48,79.824,23.282,83.15,79.824,23.282,83.15,0.0,0.0,0.0,135.883
2019-09-05 09:00:00,137.5024,33.6032,141.5488786815,88.7424,25.8832,92.44,48.76,7.72,49.3673576364,135.31,88.7424,25.8832,92.44,88.7424,25.8832,92.44,0.0,0.0,0.0,135.883
2019-09-05 09:30:00,136.97904,33.80722,141.0892820998,98.21904,28.64722,102.3115,38.76,5.16,39.1019590302,135.2,98.21904,28.64722,102.3115,98.21904,28.64722,102.3115,0.0,0.0,0.0,135.883
2019-09-05 10:00:00,129.3104,34.0222,133.7112173342,93.4704,27.2622,97.365,35.84,6.76,36.4719508664,134.91,93.4704,27.2622,97.365,93.4704,27.2622,97.365,0.0,0.0,0.0,135.883
2019-09-05 10:30:00,119.73504,32.35272,124.0289413613,86.37504,25.19272,89.974,33.36,7.16,34.1197186389,135.12,86.37504,25.19272,89.974,86.37504,25.19272,89.974,0.0,0.0,0.0,135.883
2019-09-05 11:00:00,111.59728,31.47254,115.9503069312,79.51728,23.19254,82.8305,32.08,8.28,33.1313265657,134.83,79.51728,23.19254,82.8305,79.51728,23.19254,82.8305,0.0,0.0,0.0,135.883
2019-09-05 11:30:00,93.31552,27.68036,97.3344163315,62.67552,18.28036,65.287,30.64,9.4,32.0494867354,134.47,62.67552,18.28036,65.287,62.67552,18.28036,65.287,0.0,0.0,0.0,135.883
2019-09-05 12:00:00,75.41552,21.15786,78.3272347058,46.89552,13.67786,48.8495,28.52,7.48,29.4845858034,134.79,46.89552,13.67786,48.8495,46.89552,13.67786,48.8495,0.0,0.0,0.0,135.883
2019-09-05 12:30:00,74.07488,20.52684,76.8663711086,44.59488,13.00684,46.453,29.48,7.52,30.4240168288,134.9,44.59488,13.00684,46.453,44.59488,13.00684,46.453,0.0,0.0,0.0,135.883
2019-09-05 13:00:00,74.2176,17.5468,76.2636370756,39.1776,11.4268,40.81,35.04,6.12,35.5704371635,134.83,39.1776,11.4268,40.81,39.1776,11.4268,40.81,0.0,0.0,0.0,135.883
2019-09-05 13:30:00,75.63808,17.17444,77.5633968789,35.15808,10.25444,36.623,40.48,6.92,41.06722294,134.48,35.15808,10.25444,36.623,35.15808,10.25444,36.623,0.0,0.0,0.0,135.883
2019-09-05 14:00:00,80.35312,16.07466,81.9452169919,31.11312,9.07466,32.4095,49.24,7.0,49.7350741429,134.56,31.11312,9.07466,32.4095,31.11312,9.07466,32.4095,0.0,0.0,0.0,135.883
2019-09-05 14:30:00,88.9824,19.4582,91.0850649503,41.3424,12.0582,43.065,47.64,7.4,48.2113015796,134.79,41.3424,12.0582,43.065,41.3424,12.0582,43.065,0.0,0.0,0.0,135.883
2019-09-05 15:00:00,82.28528,19.51154,84.5669409276,40.56528,11.83154,42.2555,41.72,7.68,42.4209948021,135.0,40.56528,11.83154,42.2555,40.56528,11.83154,42.2555,0.0,0.0,0.0,135.883
2019-09-05 15:30:00,85.70688,19.94784,87.997645423,43.70688,12.74784,45.528,42.0,7.2,42.612674171,135.42,43.70688,12.74784,45.528,43.70688,12.74784,45.528,0.0,0.0,0.0,135.883
2019-09-05 16:00:00,84.95968,19.30824,87.126088846,39.31968,11.46824,40.958,45.64,7.84,46.3084787053,135.21,39.31968,11.46824,40.958,39.31968,11.46824,40.958,0.0,0.0,0.0,135.883
2019-09-05 16:30:00,90.38784,20.11312,92.5985918683,36.86784,10.75312,38.404,53.52,9.36,54.3323108288,134.99,36.86784,10.75312,38.404,36.86784,10.75312,38.404,0.0,0.0,0.0,135.883
2019-09-05 17:00:00,100.3872,20.5696,102.4729152898,36.7872,10.7296,38.32,63.6,9.84,64.3567059443,134.3,36.7872,10.7296,38.32,36.7872,10.7296,38.32,0.0,0.0,0.0,135.883
2019-09-05 17:30:00,106.05344,18.84392,107.7145554547,40.33344,11.76392,42.014,65.72,7.08,66.100263237,134.79,40.33344,11.76392,42.014,40.33344,11.76392,42.014,0.0,0.0,0.0,135.883
2019-09-05 18:00:00,107.20016,18.87838,108.8497475213,44.84016,13.07838,46.7085,62.36,5.8,62.6291433759,135.11,44.84016,13.07838,46.7085,44.84016,13.07838,46.7085,0.0,0.0,0.0,135.883
2019-09-05 18:30:00,112.2616,18.9763,113.8541470314,44.9016,13.0963,46.7725,67.36,5.88,67.6161519165,134.91,44.9016,13.0963,46.7725,44.9016,13.0963,46.7725,0.0,0.0,0.0,135.883
2019-09-05 19:00:00,129.14992,23.63706,131.2951348735,61.42992,17.91706,63.9895,67.72,5.72,67.9611418386,134.64,61.42992,17.91706,63.9895,61.42992,17.91706,63.9895,0.0,0.0,0.0,135.883
2019-09-05 19:30:00,110.66304,17.79172,112.0841368018,42.62304,12.43172,44.399,68.04,5.36,68.2507963324,134.6,42.62304,12.43172,44.399,42.62304,12.43172,44.399,0.0,0.0,0.0,135.883
2019-09-05 20:00:00,100.6968,16.4299,102.0283644103,30.1368,8.7899,31.3925,70.56,7.64,70.9724115414,133.86,30.1368,8.7899,31.3925,30.1368,8.7899,31.3925,0.0,0.0,0.0,135.883
2019-09-05 20:30:00,99.4752,15.1636,100.6243021342,29.6352,8.6436,30.87,69.84,6.52,70.1436811124,133.75,29.6352,8.6436,30.87,29.6352,8.6436,30.87,0.0,0.0,0.0,135.883
2019-09-05 21:00:00,104.46,14.6025,105.4757062373,38.82,11.3225,40.4375,65.64,3.2800000000000002,65.7218989379,134.86,38.82,11.3225,40.4375,38.82,11.3225,40.4375,0.0,0.0,0.0,135.883
2019-09-05 21:30:00,103.39264,15.13952,104.4951820516,40.11264,11.69952,41.784,63.28,3.44,63.3734329195,134.79,40.11264,11.69952,41.784,40.11264,11.69952,41.784,0.0,0.0,0.0,135.883
2019-09-05 22:00:00,102.67152,14.01086,103.6230921033,42.55152,12.41086,44.3245,60.12,1.6,60.1412869832,135.37,42.55152,12.41086,44.3245,42.55152,12.41086,44.3245,0.0,0.0,0.0,135.883
2019-09-05 22:30:00,106.59584,16.46212,107.8595127942,50.95584,14.86212,53.079,55.64,1.6,55.6630002785,134.94,50.95584,14.86212,53.079,50.95584,14.86212,53.079,0.0,0.0,0.0,135.883
2019-09-05 23:00:00,109.12576,18.54668,110.6906086107,57.96576,16.90668,60.381,51.16,1.6400000000000001,51.1862794116,135.43,57.96576,16.90668,60.381,57.96576,16.90668,60.381,0.0,0.0,0.0,135.883
2019-09-05 23:30:00,96.62144,15.62292,97.8763418656,46.98144,13.70292,48.939,49.64,1.92,49.6771174687,135.51,46.98144,13.70292,48.939,46.98144,13.70292,48.939,0.0,0.0,0.0,135.883
2019-09-06 00:00:00,88.9416,15.4413,90.2720441568,41.4216,12.0813,43.1475,47.52,3.36,47.638639779100004,136.32,41.4216,12.0813,43.1475,41.4216,12.0813,43.1475,0.0,0.0,0.0,135.883
2019-09-06 00:30:00,83.98528,16.36904,85.5656048141,42.54528,12.40904,44.318,41.44,3.96,41.6287785072,135.0,42.54528,12.40904,44.318,42.54528,12.40904,44.318,0.0,0.0,0.0,135.883
2019-09-06 01:00:00,98.89184,20.75012,101.0453536715,57.29184,16.71012,59.679,41.6,4.04,41.7957126988,135.74,57.29184,16.71012,59.679,57.29184,16.71012,59.679,0.0,0.0,0.0,135.883
2019-09-06 01:30:00,105.01472,23.25096,107.5578846836,64.49472,18.81096,67.182,40.52,4.44,40.7625318154,135.61,64.49472,18.81096,67.182,64.49472,18.81096,67.182,0.0,0.0,0.0,135.883
2019-09-06 02:00:00,94.52912,20.09766,96.6419705172,53.40912,15.57766,55.6345,41.12,4.52,41.3676782041,135.87,53.40912,15.57766,55.6345,53.40912,15.57766,55.6345,0.0,0.0,0.0,135.883
2019-09-06 02:30:00,104.18,24.0175,106.9126405354,65.34,19.0575,68.0625,38.84,4.96,39.1554236345,136.46,65.34,19.0575,68.0625,65.34,19.0575,68.0625,0.0,0.0,0.0,135.883
2019-09-06 03:00:00,99.52864,22.22752,101.9804531545,58.92864,17.18752,61.384,40.6,5.04,40.9116315979,136.73,58.92864,17.18752,61.384,58.92864,17.18752,61.384,0.0,0.0,0.0,135.883
2019-09-06 03:30:00,88.25904,19.07222,90.2962220552,47.69904,13.91222,49.6865,40.56,5.16,40.8869074399,136.55,47.69904,13.91222,49.6865,47.69904,13.91222,49.6865,0.0,0.0,0.0,135.883
2019-09-06 04:00:00,90.32848,19.19914,92.3463116527,49.36848,14.39914,51.4255,40.96,4.8,41.2402909786,136.69,49.36848,14.39914,51.4255,49.36848,14.39914,51.4255,0.0,0.0,0.0,135.883
2019-09-06 04:30:00,94.82272,19.99496,96.9079287448,53.74272,15.67496,55.982,41.08,4.32,41.3065224874,136.34,53.74272,15.67496,55.982,53.74272,15.67496,55.982,0.0,0.0,0.0,135.883
2019-09-06 05:00:00,111.46208,24.63144,114.151229141,70.46208,20.55144,73.398,41.0,4.08,41.2025047782,136.34,70.46208,20.55144,73.398,70.46208,20.55144,73.398,0.0,0.0,0.0,135.883
2019-09-06 05:30:00,124.39408,28.36994,127.5881680825,83.55408,24.36994,87.0355,40.84,4.0,41.0354188476,136.17,83.55408,24.36994,87.0355,83.55408,24.36994,87.0355,0.0,0.0,0.0,135.883
2019-09-06 06:00:00,129.77296,29.20378,133.018351792,87.37296,25.48378,91.0135,42.4,3.7199999999999998,42.5628758427,135.74,87.37296,25.48378,91.0135,87.37296,25.48378,91.0135,0.0,0.0,0.0,135.883
2019-09-06 06:30:00,132.71872,27.60796,135.5597952706,85.87872,25.04796,89.457,46.84,2.56,46.9099051374,136.1,85.87872,25.04796,89.457,85.87872,25.04796,89.457,0.0,0.0,0.0,135.883
2019-09-06 07:00:00,141.51584,27.54712,144.1720388675,90.19584,26.30712,93.954,51.32,1.24,51.3349783286,135.77,90.19584,26.30712,93.954,90.19584,26.30712,93.954,0.0,0.0,0.0,135.883
2019-09-06 07:30:00,152.87456,29.61508,155.7166788067,95.91456,27.97508,99.911,56.96,1.6400000000000001,56.9836046596,135.73,95.91456,27.97508,99.911,95.91456,27.97508,99.911,0.0,0.0,0.0,135.883
2019-09-06 08:00:00,154.05456,30.95758,157.1342712977,95.85456,27.95758,99.8485,58.2,3.0,58.2772682956,135.14,95.85456,27.95758,99.8485,95.85456,27.95758,99.8485,0.0,0.0,0.0,135.883
2019-09-06 08:30:00,155.5856,32.3008,158.9031799808,96.3456,28.1008,100.36,59.24,4.2,59.3886992617,135.42,96.3456,28.1008,100.36,96.3456,28.1008,100.36,0.0,0.0,0.0,135.883
2019-09-06 09:00:00,155.74048,32.58264,159.1123048039,95.94048,27.98264,99.938,59.8,4.6,59.9766621279,135.45,95.94048,27.98264,99.938,95.94048,27.98264,99.938,0.0,0.0,0.0,135.883
2019-09-06 09:30:00,155.11632,32.87726,158.5622494652,96.67632,28.19726,100.7045,58.44,4.68,58.6270927132,135.31,96.67632,28.19726,100.7045,96.67632,28.19726,100.7045,0.0,0.0,0.0,135.883
2019-09-06 10:00:00,153.41936,32.58398,156.8413713771,97.17936,28.34398,101.2285,56.24,4.24,56.3996028355,135.5,97.17936,28.34398,101.2285,97.17936,28.34398,101.2285,0.0,0.0,0.0,135.883
2019-09-06 10:30:00,151.92928,32.15104,155.2939003773,96.92928,28.27104,100.968,55.0,3.88,55.13668833,135.59,96.92928,28.27104,100.968,96.92928,28.27104,100.968,0.0,0.0,0.0,135.883
2019-09-06 11:00:00,151.3616,32.5038,154.8122442477,96.0816,28.0238,100.085,55.28,4.48,55.4612369137,135.17,96.0816,28.0238,100.085,96.0816,28.0238,100.085,0.0,0.0,0.0,135.883
2019-09-06 11:30:00,152.80864,33.12252,156.3572249364,97.92864,28.56252,102.009,54.88,4.5600000000000005,55.0691202036,135.06,97.92864,28.56252,102.009,97.92864,28.56252,102.009,0.0,0.0,0.0,135.883
2019-09-06 12:00:00,145.21488,33.68934,149.0715700697,100.69488,29.36934,104.8905,44.52,4.32,44.7291046188,135.06,100.69488,29.36934,104.8905,100.69488,29.36934,104.8905,0.0,0.0,0.0,135.883
2019-09-06 12:30:00,147.24272,34.95746,151.3355298753,105.04272,30.63746,109.4195,42.2,4.32,42.4205421936,135.34,105.04272,30.63746,109.4195,105.04272,30.63746,109.4195,0.0,0.0,0.0,135.883
2019-09-06 13:00:00,146.15808,33.91944,150.04236988,103.67808,30.23944,107.998,42.48,3.68,42.6390994276,135.42,103.67808,30.23944,107.998,103.67808,30.23944,107.998,0.0,0.0,0.0,135.883
2019-09-06 13:30:00,145.03024,32.85882,148.7059937133,99.63024,29.05882,103.7815,45.4,3.8,45.5587532753,135.5,99.63024,29.05882,103.7815,99.63024,29.05882,103.7815,0.0,0.0,0.0,135.883
2019-09-06 14:00:00,149.94576,33.62418,153.6695038798,100.74576,29.38418,104.9435,49.2,4.24,49.3823612234,135.63,100.74576,29.38418,104.9435,100.74576,29.38418,104.9435,0.0,0.0,0.0,135.883
2019-09-06 14:30:00,150.62624,32.88932,154.1751327115,99.18624,28.92932,103.319,51.44,3.96,51.592200961,135.87,99.18624,28.92932,103.319,99.18624,28.92932,103.319,0.0,0.0,0.0,135.883
2019-09-06 15:00:00,138.75152,28.70086,141.6888268956,86.47152,25.22086,90.0745,52.28,3.48,52.3956944796,136.33,86.47152,25.22086,90.0745,86.47152,25.22086,90.0745,0.0,0.0,0.0,135.883
2019-09-06 15:30:00,111.81008,24.69294,114.504302432,76.57008,22.33294,79.7605,35.24,2.36,35.3189354313,136.3,76.57008,22.33294,79.7605,76.57008,22.33294,79.7605,0.0,0.0,0.0,135.883
2019-09-06 16:00:00,100.98752,22.72136,103.512025369,68.98752,20.12136,71.862,32.0,2.6,32.1054512505,136.15,68.98752,20.12136,71.862,68.98752,20.12136,71.862,0.0,0.0,0.0,135.883
2019-09-06 16:30:00,108.5984,23.3112,111.0721591039,70.5984,20.5912,73.54,38.0,2.7199999999999998,38.0972229959,136.36,70.5984,20.5912,73.54,70.5984,20.5912,73.54,0.0,0.0,0.0,135.883
2019-09-06 17:00:00,137.96192,30.11556,141.2106168962,93.24192,27.19556,97.127,44.72,2.92,44.8152295542,136.02,93.24192,27.19556,97.127,93.24192,27.19556,97.127,0.0,0.0,0.0,135.883
2019-09-06 17:30:00,139.6432,29.0876,142.6404983867,93.2832,27.2076,97.17,46.36,1.88,46.3981034095,136.22,93.2832,27.2076,97.17,93.2832,27.2076,97.17,0.0,0.0,0.0,135.883
2019-09-06 18:00:00,128.61136,22.87498,130.6298075902,74.45136,21.71498,77.5535,54.16,1.16,54.1724210277,136.22,74.45136,21.71498,77.5535,74.45136,21.71498,77.5535,0.0,0.0,0.0,135.883
2019-09-06 18:30:00,133.9528,23.2929,135.9629060378,77.3928,22.5729,80.6175,56.56,0.72,56.5645825583,136.42,77.3928,22.5729,80.6175,77.3928,22.5729,80.6175,0.0,0.0,0.0,135.883
2019-09-06 19:00:00,111.2144,15.7892,112.3296114299,51.2544,14.9492,53.39,59.96,0.84,59.9658836339,136.17,51.2544,14.9492,53.39,51.2544,14.9492,53.39,0.0,0.0,0.0,135.883
2019-09-06 19:30:00,109.47984,15.03662,110.5076255624,48.39984,14.11662,50.4165,61.08,0.92,61.0869282253,136.09,48.39984,14.11662,50.4165,48.39984,14.11662,50.4165,0.0,0.0,0.0,135.883
2019-09-06 20:00:00,105.50384,13.56362,106.3721394081,42.66384,12.44362,44.4415,62.84,1.12,62.8499801114,135.77,42.66384,12.44362,44.4415,42.66384,12.44362,44.4415,0.0,0.0,0.0,135.883
2019-09-06 20:30:00,92.5616,9.4738,93.0451647373,28.6416,8.3538,29.835,63.92,1.12,63.9298115123,135.68,28.6416,8.3538,29.835,28.6416,8.3538,29.835,0.0,0.0,0.0,135.883
2019-09-06 21:00:00,89.67728,8.42254,90.0719364078,27.91728,8.14254,29.0805,61.76,0.28,61.7606347118,135.5,27.91728,8.14254,29.0805,27.91728,8.14254,29.0805,0.0,0.0,0.0,135.883
2019-09-06 21:30:00,104.79968,14.20824,105.7584370724,46.51968,13.56824,48.458,58.28,0.64,58.2835139641,135.67,46.51968,13.56824,48.458,46.51968,13.56824,48.458,0.0,0.0,0.0,135.883
2019-09-06 22:00:00,101.16976,15.44618,102.3420969838,46.64976,13.60618,48.5935,54.52,1.8399999999999999,54.5510403201,136.08,46.64976,13.60618,48.5935,46.64976,13.60618,48.5935,0.0,0.0,0.0,135.883
2019-09-06 22:30:00,101.1352,16.5411,102.4789571973,48.8952,14.2611,50.9325,52.24,2.2800000000000002,52.2897313055,136.37,48.8952,14.2611,50.9325,48.8952,14.2611,50.9325,0.0,0.0,0.0,135.883
2019-09-06 23:00:00,104.9888,20.0334,106.8830446844,57.0288,16.6334,59.405,47.96,3.4,48.0803660552,136.47,57.0288,16.6334,59.405,57.0288,16.6334,59.405,0.0,0.0,0.0,135.883
2019-09-06 23:30:00,103.49968,21.51574,105.7123967558,58.81968,17.15574,61.2705,44.68,4.36,44.8922264986,137.3,58.81968,17.15574,61.2705,58.81968,17.15574,61.2705,0.0,0.0,0.0,135.883
2019-09-07 00:00:00,90.82016,18.93588,92.7732128031,47.78016,13.935880000000001,49.771,43.04,5.0,43.3294541853,137.53,47.78016,13.935880000000001,49.771,47.78016,13.935880000000001,49.771,0.0,0.0,0.0,135.883
2019-09-07 00:30:00,79.43184,17.37762,81.3105090542,37.91184,11.05762,39.4915,41.52,6.32,41.9982475825,137.5,37.91184,11.05762,39.4915,37.91184,11.05762,39.4915,0.0,0.0,0.0,135.883
2019-09-07 01:00:00,71.54032,15.54426,73.2095718103,30.94032,9.02426,32.2295,40.6,6.52,41.1201945521,136.89,30.94032,9.02426,32.2295,30.94032,9.02426,32.2295,0.0,0.0,0.0,135.883
2019-09-07 01:30:00,75.5984,16.9212,77.4689943913,34.8384,10.161200000000001,36.29,40.76,6.76,41.3167665724,136.95,34.8384,10.161200000000001,36.29,34.8384,10.161200000000001,36.29,0.0,0.0,0.0,135.883
2019-09-07 02:00:00,73.42752,17.09136,75.3904190199,33.22752,9.69136,34.612,40.2,7.4,40.8754204871,137.1,33.22752,9.69136,34.612,33.22752,9.69136,34.612,0.0,0.0,0.0,135.883
2019-09-07 02:30:00,77.236,17.7555,79.250599217,36.876,10.7555,38.4125,40.36,7.0,40.9625389838,136.82,36.876,10.7555,38.4125,36.876,10.7555,38.4125,0.0,0.0,0.0,135.883
2019-09-07 03:00:00,76.68976,17.28118,78.6127118922,36.20976,10.56118,37.7185,40.48,6.72,41.0339956621,136.7,36.20976,10.56118,37.7185,36.20976,10.56118,37.7185,0.0,0.0,0.0,135.883
2019-09-07 03:30:00,74.43888,16.701340000000002,76.2894593863,34.35888,10.02134,35.7905,40.08,6.68,40.6328537024,136.7,34.35888,10.02134,35.7905,34.35888,10.02134,35.7905,0.0,0.0,0.0,135.883
2019-09-07 04:00:00,75.69936,16.85898,77.5539703113,35.85936,10.45898,37.3535,39.84,6.4,40.3507819007,136.74,35.85936,10.45898,37.3535,35.85936,10.45898,37.3535,0.0,0.0,0.0,135.883
2019-09-07 04:30:00,69.712,15.071,71.3224928406,29.592,8.631,30.825,40.12,6.44,40.6335821704,136.74,29.592,8.631,30.825,29.592,8.631,30.825,0.0,0.0,0.0,135.883
2019-09-07 05:00:00,66.81376,14.49068,68.3670851521,27.05376,7.89068,28.181,39.76,6.6,40.3040643112,136.63,27.05376,7.89068,28.181,27.05376,7.89068,28.181,0.0,0.0,0.0,135.883
2019-09-07 05:30:00,69.01776,15.32018,70.6976598669,28.93776,8.44018,30.1435,40.08,6.88,40.6662120193,136.69,28.93776,8.44018,30.1435,28.93776,8.44018,30.1435,0.0,0.0,0.0,135.883
2019-09-07 06:00:00,69.06736,15.03798,70.6855081318,28.10736,8.19798,29.2785,40.96,6.84,41.527186276,136.74,28.10736,8.19798,29.2785,28.10736,8.19798,29.2785,0.0,0.0,0.0,135.883
2019-09-07 06:30:00,81.81888000000001,15.61884,83.2963221721,33.93888,9.89884,35.353,47.88,5.72,48.2204603877,136.38,33.93888,9.89884,35.353,33.93888,9.89884,35.353,0.0,0.0,0.0,135.883
2019-09-07 07:00:00,96.98608,21.04094,99.2422332974,52.66608,15.36094,54.8605,44.32,5.68,44.68248874,136.44,52.66608,15.36094,54.8605,52.66608,15.36094,54.8605,0.0,0.0,0.0,135.883
2019-09-07 07:30:00,103.4168,21.2049,105.5683773971,57.6168,16.8049,60.0175,45.8,4.4,46.0108682813,136.29,57.6168,16.8049,60.0175,57.6168,16.8049,60.0175,0.0,0.0,0.0,135.883
2019-09-07 08:00:00,111.9896,22.7153,114.2700982858,66.9096,19.5153,69.6975,45.08,3.2,45.1934331513,136.54,66.9096,19.5153,69.6975,66.9096,19.5153,69.6975,0.0,0.0,0.0,135.883
2019-09-07 08:30:00,121.99968,25.08324,124.5515589987,78.31968,22.84324,81.583,43.68,2.24,43.7373981851,136.4,78.31968,22.84324,81.583,78.31968,22.84324,81.583,0.0,0.0,0.0,135.883
2019-09-07 09:00:00,126.6088,26.9909,129.4538408864,87.3288,25.4709,90.9675,39.28,1.52,39.3093983673,136.53,87.3288,25.4709,90.9675,87.3288,25.4709,90.9675,0.0,0.0,0.0,135.883
2019-09-07 09:30:00,126.80832,27.86576,129.8339347074,91.28832,26.62576,95.092,35.52,1.24,35.5416375537,136.27,91.28832,26.62576,95.092,91.28832,26.62576,95.092,0.0,0.0,0.0,135.883
2019-09-07 10:00:00,128.6288,28.0484,131.6513612995,93.1488,27.1684,97.03,35.48,0.88,35.4909115127,136.05,93.1488,27.1684,97.03,93.1488,27.1684,97.03,0.0,0.0,0.0,135.883
2019-09-07 10:30:00,128.36128,27.66204,131.3080601494,92.92128,27.10204,96.793,35.44,0.56,35.4444241031,135.9,92.92128,27.10204,96.793,92.92128,27.10204,96.793,0.0,0.0,0.0,135.883
2019-09-07 11:00:00,135.16144,29.88542,138.425984524,101.64144,29.64542,105.8765,33.52,0.24,33.5208591775,135.49,101.64144,29.64542,105.8765,101.64144,29.64542,105.8765,0.0,0.0,0.0,135.883
2019-09-07 11:30:00,138.99568,30.93374,142.39626164,105.23568,30.69374,109.6205,33.76,0.24,33.7608530698,135.08,105.23568,30.69374,109.6205,105.23568,30.69374,109.6205,0.0,0.0,0.0,135.883
2019-09-07 12:00:00,139.18512,30.53066,142.4942764796,103.30512,30.13066,107.6095,35.88,0.4,35.8822295851,135.11,103.30512,30.13066,107.6095,103.30512,30.13066,107.6095,0.0,0.0,0.0,135.883
2019-09-07 12:30:00,138.98848,30.66664,142.3314455122,102.94848,30.02664,107.238,36.04,0.64,36.045682127,135.27,102.94848,30.02664,107.238,102.94848,30.02664,107.238,0.0,0.0,0.0,135.883
2019-09-07 13:00:00,133.316,30.1905,136.6917047456,101.316,29.5505,105.5375,32.0,0.64,32.0063993601,135.32,101.316,29.5505,105.5375,101.316,29.5505,105.5375,0.0,0.0,0.0,135.883
2019-09-07 13:30:00,122.53056,27.51308,125.5814783517,90.49056,26.39308,94.261,32.04,1.12,32.0595695542,135.63,90.49056,26.39308,94.261,90.49056,26.39308,94.261,0.0,0.0,0.0,135.883
2019-09-07 14:00:00,130.3912,29.8791,133.7707952217,99.1512,28.9191,103.2825,31.24,0.96,31.2547468395,135.6,99.1512,28.9191,103.2825,99.1512,28.9191,103.2825,0.0,0.0,0.0,135.883
2019-09-07 14:30:00,125.4376,29.5743,128.8768044073,94.6776,27.6143,98.6225,30.76,1.96,30.8223814784,135.88,94.6776,27.6143,98.6225,94.6776,27.6143,98.6225,0.0,0.0,0.0,135.883
2019-09-07 15:00:00,113.83424,26.28832,116.8302613401,84.23424,24.56832,87.744,29.6,1.72,29.64993086,136.04,84.23424,24.56832,87.744,84.23424,24.56832,87.744,0.0,0.0,0.0,135.883
2019-09-07 15:30:00,118.00352,26.66936,120.9796904245,85.40352,24.90936,88.962,32.6,1.76,32.6474746343,136.21,85.40352,24.90936,88.962,85.40352,24.90936,88.962,0.0,0.0,0.0,135.883
2019-09-07 16:00:00,110.8568,25.8549,113.8319197776,79.4568,23.1749,82.7675,31.4,2.68,31.5141618959,136.47,79.4568,23.1749,82.7675,79.4568,23.1749,82.7675,0.0,0.0,0.0,135.883
2019-09-07 16:30:00,107.43456,22.315080000000002,109.7276058146,68.55456,19.99508,71.411,38.88,2.32,38.9491566019,136.42,68.55456,19.99508,71.411,68.55456,19.99508,71.411,0.0,0.0,0.0,135.883
2019-09-07 17:00:00,112.21824,22.26032,114.404786767,68.77824,20.06032,71.644,43.44,2.2,43.495673348,136.5,68.77824,20.06032,71.644,68.77824,20.06032,71.644,0.0,0.0,0.0,135.883
2019-09-07 17:30:00,115.85008,20.84794,117.7109920027,65.17008,19.00794,67.8855,50.68,1.8399999999999999,50.7133907366,136.42,65.17008,19.00794,67.8855,65.17008,19.00794,67.8855,0.0,0.0,0.0,135.883
2019-09-07 18:00:00,123.68896,22.84928,125.7817491626,70.24896,20.48928,73.176,53.44,2.36,53.4920853959,136.08,70.24896,20.48928,73.176,70.24896,20.48928,73.176,0.0,0.0,0.0,135.883
2019-09-07 18:30:00,134.26544,25.47742,136.6612867942,78.98544,23.03742,82.2765,55.28,2.44,55.333823291,135.92,78.98544,23.03742,82.2765,78.98544,23.03742,82.2765,0.0,0.0,0.0,135.883
2019-09-07 19:00:00,123.28752,23.73886,125.552164704,70.00752,20.41886,72.9245,53.28,3.32,53.3833382246,135.92,70.00752,20.41886,72.9245,70.00752,20.41886,72.9245,0.0,0.0,0.0,135.883
2019-09-07 19:30:00,128.01344,25.05392,130.4420933901,73.69344,21.49392,76.764,54.32,3.56,54.4365318513,135.58,73.69344,21.49392,76.764,73.69344,21.49392,76.764,0.0,0.0,0.0,135.883
2019-09-07 20:00:00,127.1176,24.5193,129.4607288032,71.9976,20.9993,74.9975,55.12,3.52,55.2322804164,135.43,71.9976,20.9993,74.9975,71.9976,20.9993,74.9975,0.0,0.0,0.0,135.883
2019-09-07 20:30:00,132.1784,25.3887,134.594634047,76.8984,22.4287,80.1025,55.28,2.96,55.3591907455,135.21,76.8984,22.4287,80.1025,76.8984,22.4287,80.1025,0.0,0.0,0.0,135.883
2019-09-07 21:00:00,117.44592,22.41506,119.5657937683,63.68592,18.57506,66.3395,53.76,3.84,53.8969683749,135.49,63.68592,18.57506,66.3395,63.68592,18.57506,66.3395,0.0,0.0,0.0,135.883
2019-09-07 21:30:00,110.28816,21.77738,112.4176699449,58.20816,16.97738,60.6335,52.08,4.8,52.3007303964,135.75,58.20816,16.97738,60.6335,58.20816,16.97738,60.6335,0.0,0.0,0.0,135.883
2019-09-07 22:00:00,101.27584,20.29212,103.2887501222,51.19584,14.93212,53.329,50.08,5.36,50.3660202915,135.99,51.19584,14.93212,53.329,51.19584,14.93212,53.329,0.0,0.0,0.0,135.883
2019-09-07 22:30:00,101.20048,21.10514,103.3777736588,53.16048,15.50514,55.3755,48.04,5.6,48.3652933414,136.28,53.16048,15.50514,55.3755,53.16048,15.50514,55.3755,0.0,0.0,0.0,135.883
2019-09-07 23:00:00,95.91488,20.95684,98.1776621651,50.59488,14.75684,52.703,45.32,6.2,45.7421293776,136.13,50.59488,14.75684,52.703,50.59488,14.75684,52.703,0.0,0.0,0.0,135.883
2019-09-07 23:30:00,86.60368,20.03274,88.8904272768,44.68368,13.03274,46.5455,41.92,7.0,42.5004282331,135.72,44.68368,13.03274,46.5455,44.68368,13.03274,46.5455,0.0,0.0,0.0,135.883
2019-09-08 00:00:00,84.54384,20.51362,86.9969510239,44.82384,13.07362,46.6915,39.72,7.44,40.4107906381,135.95,44.82384,13.07362,46.6915,44.82384,13.07362,46.6915,0.0,0.0,0.0,135.883
2019-09-08 00:30:00,78.86208,20.01644,81.3626789886,41.06208,11.97644,42.773,37.8,8.04,38.6455896578,136.64,41.06208,11.97644,42.773,41.06208,11.97644,42.773,0.0,0.0,0.0,135.883
2019-09-08 01:00:00,72.08576,19.01668,74.5519343344,35.16576,10.25668,36.631,36.92,8.76,37.9450128475,136.7,35.16576,10.25668,36.631,35.16576,10.25668,36.631,0.0,0.0,0.0,135.883
2019-09-08 01:30:00,74.54096,19.50278,77.0500690814,37.38096,10.90278,38.9385,37.16,8.6,38.1421761309,136.86,37.38096,10.90278,38.9385,37.38096,10.90278,38.9385,0.0,0.0,0.0,135.883
2019-09-08 02:00:00,72.2336,18.5098,74.5674571445,34.1136,9.9498,35.535,38.12,8.56,39.069271813,137.07,34.1136,9.9498,35.535,34.1136,9.9498,35.535,0.0,0.0,0.0,135.883
2019-09-08 02:30:00,66.71488,16.65684,68.7628208569,28.03488,8.17684,29.203,38.68,8.48,39.5986464415,137.0,28.03488,8.17684,29.203,28.03488,8.17684,29.203,0.0,0.0,0.0,135.883
2019-09-08 03:00:00,62.77232,15.68526,64.7023302474,24.29232,7.08526,25.3045,38.48,8.6,39.4293088958,137.12,24.29232,7.08526,25.3045,24.29232,7.08526,25.3045,0.0,0.0,0.0,135.883
2019-09-08 03:30:00,63.04304,15.67922,64.9635500281,24.68304,7.19922,25.7115,38.36,8.48,39.2861298679,137.32,24.68304,7.19922,25.7115,24.68304,7.19922,25.7115,0.0,0.0,0.0,135.883
2019-09-08 04:00:00,60.0824,14.3657,61.7759510348,21.9624,6.4057,22.8775,38.12,7.96,38.9422135991,137.55,21.9624,6.4057,22.8775,21.9624,6.4057,22.8775,0.0,0.0,0.0,135.883
2019-09-08 04:30:00,59.36096,14.12028,61.017258865,21.12096,6.16028,22.001,38.24,7.96,39.0596876588,137.49,21.12096,6.16028,22.001,21.12096,6.16028,22.001,0.0,0.0,0.0,135.883
2019-09-08 05:00:00,58.46064,13.56102,60.0128960528,19.34064,5.64102,20.1465,39.12,7.92,39.9136668323,137.59,19.34064,5.64102,20.1465,19.34064,5.64102,20.1465,0.0,0.0,0.0,135.883
2019-09-08 05:30:00,64.70976,15.72868,66.593876699,25.94976,7.5686800000000005,27.031,38.76,8.16,39.6096351915,137.21,25.94976,7.5686800000000005,27.031,25.94976,7.5686800000000005,27.031,0.0,0.0,0.0,135.883
2019-09-08 06:00:00,71.93392,17.78906,74.1008738292,33.01392,9.62906,34.3895,38.92,8.16,39.7662168178,136.97,33.01392,9.62906,34.3895,33.01392,9.62906,34.3895,0.0,0.0,0.0,135.883
2019-09-08 06:30:00,72.01472,15.34096,73.6305979223,27.77472,8.10096,28.932,44.24,7.24,44.8285087863,136.57,27.77472,8.10096,28.932,27.77472,8.10096,28.932,0.0,0.0,0.0,135.883
2019-09-08 07:00:00,71.97408,15.49244,73.6225773048,29.25408,8.53244,30.473,42.72,6.96,43.2832531125,136.69,29.25408,8.53244,30.473,29.25408,8.53244,30.473,0.0,0.0,0.0,135.883
2019-09-08 07:30:00,73.65008,16.06794,75.3824447723,32.05008,9.34794,33.3855,41.6,6.72,42.1392738428,136.65,32.05008,9.34794,33.3855,32.05008,9.34794,33.3855,0.0,0.0,0.0,135.883
2019-09-08 08:00:00,74.28896,15.97428,75.9870199403,33.64896,9.81428,35.051,40.64,6.16,41.1041992989,136.6,33.64896,9.81428,35.051,33.64896,9.81428,35.051,0.0,0.0,0.0,135.883
2019-09-08 08:30:00,74.55792,16.05606,76.2671652643,36.39792,10.616060000000001,37.9145,38.16,5.44,38.5458065164,137.25,36.39792,10.616060000000001,37.9145,36.39792,10.616060000000001,37.9145,0.0,0.0,0.0,135.883
2019-09-08 09:00:00,70.64912,15.12766,72.2505657684,35.40912,10.32766,36.8845,35.24,4.8,35.5653989152,137.253,35.40912,10.32766,36.8845,35.40912,10.32766,36.8845,0.0,0.0,0.0,135.883
2019-09-08 09:30:00,70.81072,15.59646,72.5079832256,39.21072,11.43646,40.8445,31.6,4.16,31.8726465798,137.62,39.21072,11.43646,40.8445,39.21072,11.43646,40.8445,0.0,0.0,0.0,135.883
2019-09-08 10:00:00,69.47968,15.77824,71.2487107982,41.47968,12.09824,43.208,28.0,3.68,28.24079319,137.45,41.47968,12.09824,43.208,41.47968,12.09824,43.208,0.0,0.0,0.0,135.883
2019-09-08 10:30:00,68.59712,15.75916,70.3840606686,43.19712,12.59916,44.997,25.4,3.16,25.5958121575,137.29,43.19712,12.59916,44.997,43.19712,12.59916,44.997,0.0,0.0,0.0,0.003
2019-09-08 11:00:00,63.88352,12.61936,65.1179881016,39.56352,11.53936,41.212,24.32,1.08,24.3439684522,137.13,41.08352,13.21936,43.1579319986,39.56352,11.53936,41.212,1.52,1.6800000000000002,2.2655683614,136.95
2019-09-08 11:30:00,60.51616,32.63388,68.754459819,36.59616,10.67388,38.121,23.92,21.96,32.4716491728,136.91,38.91616,34.43388,51.9630599657,36.59616,10.67388,38.121,2.32,23.76,23.8729972982,136.79
2019-09-08 12:00:00,53.85792,43.43856,69.1923698221,29.61792,8.63856,30.852,24.24,34.8,42.4101120017,136.91,31.81792,44.99856,55.1112550683,29.61792,8.63856,30.852,2.2,36.36,36.4264958512,136.82
2019-09-08 12:30:00,55.83008,43.33544,70.6750181663,28.99008,8.45544,30.198,26.84,34.88,44.0113621693,136.87,30.55008,44.77544,54.2046807499,28.99008,8.45544,30.198,1.56,36.32,36.3534867654,136.75
2019-09-08 13:00:00,54.7808,41.5294,68.7431968489,25.5408,7.4494,26.605,29.24,34.08,44.9046100083,136.77,28.1808,43.0494,51.4529720133,25.5408,7.4494,26.605,2.64,35.6,35.6977534307,136.64
