Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-08 13:30:00,56.2632,8.3551,56.8801843373,26.8632,7.8351,27.9825,29.4,0.52,29.4045982799,136.99,28.7432,8.8351,30.0704263064,26.8632,7.8351,27.9825,1.88,1.0,2.1294130647,136.88
2019-09-08 14:00:00,54.78288,8.85334,55.4936534232,26.10288,7.61334,27.1905,28.68,1.24,28.706793621,136.99,26.86288,7.89334,27.9985560029,26.10288,7.61334,27.1905,0.76,0.28,0.8099382693,137.0
2019-09-08 14:30:00,54.76352,8.83436,55.4715155679,25.76352,7.51436,26.837,29.0,1.32,29.0300258353,137.05,25.76352,7.51436,26.837,25.76352,7.51436,26.837,0.0,0.0,0.0,137.19
2019-09-08 15:00:00,55.48688,7.81034,56.0338760309,21.56688,6.2903400000000005,22.4655,33.92,1.52,33.954039524,137.27,21.56688,6.2903400000000005,22.4655,21.56688,6.2903400000000005,22.4655,0.0,0.0,0.0,137.19
2019-09-08 15:30:00,58.33824,6.59532,58.709867077,17.538240000000002,5.11532,18.269,40.8,1.48,40.8268343127,137.2,17.538240000000002,5.11532,18.269,17.538240000000002,5.11532,18.269,0.0,0.0,0.0,137.27
2019-09-08 16:00:00,54.25872,7.47546,54.771262522,19.45872,5.67546,20.2695,34.8,1.8,34.8465206298,137.2,19.45872,5.67546,20.2695,19.45872,5.67546,20.2695,0.0,0.0,0.0,136.96
2019-09-08 16:30:00,58.49744,6.29342,58.8350033726,16.77744,4.89342,17.4765,41.72,1.4,41.7434833237,137.06,16.77744,4.89342,17.4765,16.77744,4.89342,17.4765,0.0,0.0,0.0,137.12
2019-09-08 17:00:00,50.58896,5.22678,50.8582550138,13.66896,3.98678,14.2385,36.92,1.24,36.9408175329,136.86,22.34896,4.34678,22.7677515238,13.66896,3.98678,14.2385,8.68,0.36,8.6874622301,136.81
2019-09-08 17:30:00,40.9888,3.4834,41.1365506697,9.7488,2.8434,10.155,31.24,0.64,31.2465550101,136.36,29.7888,3.0834,29.9479542039,9.7488,2.8434,10.155,20.04,0.24,20.0414370742,136.22
2019-09-08 18:00:00,41.08368,2.34774,41.1507065,7.3636800000000004,2.14774,7.6705,33.72,0.2,33.7205931146,136.02,31.72368,2.42774,31.8164390567,7.3636800000000004,2.14774,7.6705,24.36,0.28,24.3616091423,135.88
2019-09-08 18:30:00,39.0992,1.8356,39.1422644721,5.0592,1.4756,5.27,34.04,0.36,34.0419035895,136.02,29.2192,1.5956000000000001,29.2627337752,5.0592,1.4756,5.27,24.16,0.12,24.1602980114,135.88
2019-09-08 19:00:00,37.8072,1.1221,37.823848036,2.8872,0.8421000000000001,3.0075,34.92,0.28,34.9211225478,135.89,28.9672,1.2021,28.9921320404,2.8872,0.8421000000000001,3.0075,26.08,0.36,26.0824845442,135.75
2019-09-08 19:30:00,37.32384,1.19612,37.3430011568,2.04384,0.5961200000000001,2.129,35.28,0.6000000000000001,35.285101672,135.95,28.44384,1.07612,28.4641892244,2.04384,0.5961200000000001,2.129,26.4,0.48,26.4043632758,135.81
2019-09-08 20:00:00,36.54592,0.9325600000000001,36.5578163571,1.82592,0.53256,1.9020000000000001,34.72,0.4,34.722304071,135.76,29.50592,1.13256,29.5276481827,1.82592,0.53256,1.9020000000000001,27.68,0.6000000000000001,27.6865021265,135.63
2019-09-08 20:30:00,34.94864,0.74502,34.9565801052,1.86864,0.5450200000000001,1.9465,33.08,0.2,33.0806045894,135.76,31.30864,1.30502,31.3358263949,1.86864,0.5450200000000001,1.9465,29.44,0.76,29.4498081488,135.63
2019-09-08 21:00:00,32.8856,1.0933,32.9037686633,1.9656,0.5733,2.0475,30.92,0.52,30.9243722653,136.07,30.5656,1.8133,30.6193396443,1.9656,0.5733,2.0475,28.6,1.24,28.626868498,135.94
2019-09-08 21:30:00,34.29776,2.43018,34.3837478447,2.2977600000000002,0.6701800000000001,2.3935,32.0,1.76,32.0483634528,136.44,26.89776,1.87018,26.9626976812,2.2977600000000002,0.6701800000000001,2.3935,24.6,1.2,24.6292509021,136.31
2019-09-08 22:00:00,34.17904,4.21722,34.4382304982,2.9390400000000003,0.8572200000000001,3.0615,31.24,3.36,31.4201718646,136.61,24.61904,1.8972200000000001,24.6920346316,2.9390400000000003,0.8572200000000001,3.0615,21.68,1.04,21.7049303155,136.47
2019-09-08 22:30:00,34.9416,4.9513,35.2906614028,4.2216000000000005,1.2313,4.3975,30.72,3.7199999999999998,30.9444146818,136.4,23.6616,2.4713,23.7903055518,4.2216000000000005,1.2313,4.3975,19.44,1.24,19.4795071806,136.26
2019-09-08 23:00:00,33.48,5.8,33.9786756658,4.8,1.4,5.0,28.68,4.4,29.0155544493,136.56,22.56,2.64,22.7139428546,4.8,1.4,5.0,17.76,1.24,17.803235661,136.42
2019-09-08 23:30:00,34.54576,6.99418,35.2466748481,5.46576,1.5941800000000002,5.6935,29.08,5.4,29.5771262972,137.16,18.94576,3.23418,19.2198268007,5.46576,1.5941800000000002,5.6935,13.48,1.6400000000000001,13.5793961574,137.03
2019-09-09 00:00:00,34.05888,8.44884,35.0911698893,6.33888,1.84884,6.603,27.72,6.6,28.4948837513,137.16,18.29888,3.40884,18.6136831229,6.33888,1.84884,6.603,11.96,1.56,12.0613100449,137.03
2019-09-09 00:30:00,33.92928,8.71104,35.0296768355,7.64928,2.23104,7.968,26.28,6.48,27.0671165808,137.09,19.76928,4.15104,20.2003852637,7.64928,2.23104,7.968,12.12,1.92,12.2711368666,136.96
2019-09-09 01:00:00,34.18224,9.11482,35.376623285,7.66224,2.23482,7.9815000000000005,26.52,6.88,27.3978977296,137.15,18.98224,3.75482,19.3500415671,7.66224,2.23482,7.9815000000000005,11.32,1.52,11.4215935841,137.02
2019-09-09 01:30:00,39.8896,10.9678,41.3699507493,11.4096,3.3278,11.885,28.48,7.64,29.4869462644,137.03,20.8096,4.4478,21.2796235164,11.4096,3.3278,11.885,9.4,1.12,9.4664882612,136.89
2019-09-09 02:00:00,44.6944,11.8442,46.2371545945,15.3744,4.4842,16.015,29.32,7.36,30.2296543149,137.39,24.8144,5.5642,25.430587272,15.3744,4.4842,16.015,9.44,1.08,9.5015788162,137.25
2019-09-09 02:30:00,45.32928,12.14604,46.9283487138,16.40928,4.78604,17.093,28.92,7.36,29.8418498086,137.32,26.08928,5.86604,26.7406237063,16.40928,4.78604,17.093,9.68,1.08,9.7400616014,137.18
2019-09-09 03:00:00,53.3176,14.9043,55.3615807962,25.3176,7.3843,26.3725,28.0,7.52,28.9922472396,137.39,34.9576,8.5043,35.9771721547,25.3176,7.3843,26.3725,9.64,1.12,9.7048441512,137.25
2019-09-09 03:30:00,53.64512,15.40316,55.8126888602,28.12512,8.20316,29.297,25.52,7.2,26.5162289928,137.44,40.32512,9.68316,41.4714225775,28.12512,8.20316,29.297,12.2,1.48,12.2894426237,137.3
2019-09-09 04:00:00,52.43056,14.89058,54.5040640196,29.11056,8.49058,30.3235,23.32,6.4,24.1822745001,137.37,44.47056,9.77058,45.5312523466,29.11056,8.49058,30.3235,15.36,1.28,15.4132410609,137.23
2019-09-09 04:30:00,57.80576,15.47668,59.8417372158,32.76576,9.55668,34.131,25.04,5.92,25.7302934301,137.29,46.88576,10.63668,48.0771614408,32.76576,9.55668,34.131,14.12,1.08,14.1612428833,137.14
2019-09-09 05:00:00,58.65248,16.02864,60.8032129941,36.85248,10.74864,38.388,21.8,5.28,22.4303009342,137.33,54.57248,12.10864,55.8996845787,36.85248,10.74864,38.388,17.72,1.3599999999999999,17.7721129864,137.19
2019-09-09 05:30:00,57.4792,13.9331,59.1438053244,38.7192,11.2931,40.3325,18.76,2.64,18.9448462649,136.46,62.1992,13.9331,63.7406601492,38.7192,11.2931,40.3325,23.48,2.64,23.6279495513,136.31
2019-09-09 06:00:00,57.44304,11.23422,58.5312783343,33.44304,9.75422,34.8365,24.0,1.48,24.0455900323,136.81,54.08304,12.51422,55.511988956,33.44304,9.75422,34.8365,20.64,2.76,20.8237172474,136.67
2019-09-09 06:30:00,54.58336,7.53348,55.1007850198,25.14336,7.33348,26.191,29.44,0.2,29.44067934,136.37,41.98336,9.37348,43.0170273752,25.14336,7.33348,26.191,16.84,2.04,16.9631129219,136.22
2019-09-09 07:00:00,57.48928,7.06604,57.9218977262,22.16928,6.4660400000000005,23.093,35.32,0.6000000000000001,35.3250958951,136.41,41.72928,7.02604,42.3166403132,22.16928,6.4660400000000005,23.093,19.56,0.56,19.5680147179,136.26
2019-09-09 07:30:00,60.88304,8.01922,61.4088955205,21.32304,6.21922,22.2115,39.56,1.8,39.600929282,136.28,44.48304,7.17922,45.0586511943,21.32304,6.21922,22.2115,23.16,0.96,23.1798878341,136.13
2019-09-09 08:00:00,67.85008,9.71794,68.5424810891,25.09008,7.31794,26.1355,42.76,2.4,42.8272997047,135.66,46.69008,9.51794,47.6503384274,25.09008,7.31794,26.1355,21.6,2.2,21.711747972,135.52
2019-09-09 08:30:00,66.80304,10.57922,67.6355383585,25.16304,7.33922,26.2115,41.64,3.24,41.7658616576,135.7,49.20304,10.25922,50.2612250174,25.16304,7.33922,26.2115,24.04,2.92,24.2166884606,135.54
2019-09-09 09:00:00,73.27072,14.13896,74.6224403192,36.27072,10.57896,37.782,37.0,3.56,37.1708703153,135.84,63.99072,12.81896,65.2620715393,36.27072,10.57896,37.782,27.72,2.24,27.8103577827,135.69
2019-09-09 09:30:00,63.58928,10.37854,64.4306652414,26.66928,7.77854,27.7805,36.92,2.6,37.0114360705,135.99,52.06928,9.69854,52.9648147155,26.66928,7.77854,27.7805,25.4,1.92,25.4724635636,135.84
2019-09-09 10:00:00,61.3208,9.1619,62.0014590494,21.4008,6.2419,22.2925,39.92,2.92,40.0266511215,135.93,45.6008,9.0819,46.4963855396,21.4008,6.2419,22.2925,24.2,2.84,24.3660747762,135.78
2019-09-09 10:30:00,58.3336,8.4473,58.9420543097,18.8136,5.4873,19.5975,39.52,2.96,39.6306951743,135.98,43.0136,8.4073,43.8275310536,18.8136,5.4873,19.5975,24.2,2.92,24.3755287122,135.81
2019-09-09 11:00:00,68.6704,11.8972,69.6933799152,30.2304,8.8172,31.49,38.44,3.08,38.5631948884,135.79,52.5104,11.8572,53.8324743998,30.2304,8.8172,31.49,22.28,3.04,22.4864403586,135.63
2019-09-09 11:30:00,72.63808,13.60944,73.9020129848,35.27808,10.28944,36.748,37.36,3.32,37.5072259705,135.79,59.27808,13.40944,60.7758492298,35.27808,10.28944,36.748,24.0,3.12,24.2019503346,135.63
2019-09-09 12:00:00,75.57888,14.93384,77.0401627672,39.81888,11.61384,41.478,35.76,3.32,35.913785654,135.89,63.81888,14.85384,65.5246976887,39.81888,11.61384,41.478,24.0,3.24,24.2177125262,135.74
2019-09-09 12:30:00,68.99344,13.97142,70.3938586799,37.75344,11.01142,39.3265,31.24,2.96,31.3799171446,136.12,62.11344,13.37142,63.5364013889,37.75344,11.01142,39.3265,24.36,2.36,24.4740515649,135.96
2019-09-09 13:00:00,62.91504,9.75022,63.6660745472,27.39504,7.99022,28.5365,35.52,1.76,35.563576873,136.26,44.87504,10.43022,46.0712351066,27.39504,7.99022,28.5365,17.48,2.44,17.6494759129,136.11
2019-09-09 13:30:00,59.99216,9.38438,60.7217082224,26.55216,7.74438,27.6585,33.44,1.6400000000000001,33.4801911584,136.26,44.55216,9.70438,45.5968195366,26.55216,7.74438,27.6585,18.0,1.96,18.1063966597,136.11
2019-09-09 14:00:00,60.99312,9.88966,61.7896922006,25.95312,7.56966,27.0345,35.04,2.32,35.1167196646,136.21,45.75312,10.00966,46.8352568377,25.95312,7.56966,27.0345,19.8,2.44,19.9497769411,136.05
2019-09-09 14:30:00,64.33312,11.18216,65.2977107654,29.01312,8.46216,30.222,35.32,2.7199999999999998,35.4245790377,135.99,49.01312,10.98216,50.2284159655,29.01312,8.46216,30.222,20.0,2.52,20.1581348344,135.83
2019-09-09 15:00:00,66.93456,11.93258,67.9898653319,32.13456,9.37258,33.4735,34.8,2.56,34.894033874,136.07,52.77456,11.81258,54.0804144719,32.13456,9.37258,33.4735,20.64,2.44,20.7837244016,135.91
2019-09-09 15:30:00,61.22096,11.00778,62.2027102613,29.10096,8.48778,30.3135,32.12,2.52,32.218702643,136.13,54.14096,9.88778,55.0364583077,29.10096,8.48778,30.3135,25.04,1.4,25.0791068422,135.96
2019-09-09 16:00:00,58.48112,10.52866,59.4213267931,26.36112,7.6886600000000005,27.4595,32.12,2.84,32.2453097365,135.83,52.28112,9.16866,53.0789961722,26.36112,7.6886600000000005,27.4595,25.92,1.48,25.9622187033,135.67
2019-09-09 16:30:00,57.69264,9.42202,58.4569514348,23.25264,6.78202,24.2215,34.44,2.64,34.5410364639,136.03,49.65264,8.74202,50.4163423172,23.25264,6.78202,24.2215,26.4,1.96,26.4726575923,135.86
2019-09-09 17:00:00,55.09936,9.50398,55.9130137647,22.29936,6.50398,23.2285,32.8,3.0,32.9369093875,135.85,52.93936,7.82398,53.5143952619,22.29936,6.50398,23.2285,30.64,1.32,30.6684202397,135.69
2019-09-09 17:30:00,57.35872,9.34796,58.1154636581,22.03872,6.42796,22.957,35.32,2.92,35.4404966105,135.93,54.07872,7.94796,54.6596562832,22.03872,6.42796,22.957,32.04,1.52,32.0760346676,135.77
2019-09-09 18:00:00,57.18528,8.48904,57.8119369058,20.46528,5.96904,21.318,36.72,2.52,36.8063690141,135.93,51.74528,7.36904,52.2673583874,20.46528,5.96904,21.318,31.28,1.4,31.311314249,135.77
2019-09-09 18:30:00,52.77536,7.67948,53.3311638369,17.41536,5.07948,18.141,35.36,2.6,35.4554593822,135.91,49.53536,5.83948,49.8783662222,17.41536,5.07948,18.141,32.12,0.76,32.1289900246,135.74
2019-09-09 19:00:00,49.85952,6.42236,50.2714475881,14.33952,4.18236,14.937,35.52,2.24,35.5905605463,135.97,45.89952,4.58236,46.1276918933,14.33952,4.18236,14.937,31.56,0.4,31.5625347525,135.8
2019-09-09 19:30:00,47.17088,5.28984,47.4665600944,12.65088,3.6898400000000002,13.178,34.52,1.6,34.5570600601,136.25,44.05088,3.84984,44.2187889567,12.65088,3.6898400000000002,13.178,31.4,0.16,31.4004076407,136.09
2019-09-09 20:00:00,49.62832,4.66326,49.8469270853,10.22832,2.98326,10.6545,39.4,1.6800000000000002,39.4358009935,135.94,38.34832,3.7432600000000003,38.5305806114,10.22832,2.98326,10.6545,28.12,0.76,28.1302683954,135.78
2019-09-09 20:30:00,49.71136,3.27748,49.819285304,7.67136,2.23748,7.991,42.04,1.04,42.0528619716,136.26,32.87136,3.55748,33.0633024999,7.67136,2.23748,7.991,25.2,1.32,25.2345477471,136.1
2019-09-09 21:00:00,48.46512,3.07566,48.5626146439,8.62512,2.51566,8.9845,39.84,0.56,39.8439355486,136.36,32.74512,3.3156600000000003,32.9125581663,8.62512,2.51566,8.9845,24.12,0.8,24.1332633516,136.21
2019-09-09 21:30:00,50.46416,3.2303800000000003,50.5674480219,10.66416,3.11038,11.1085,39.8,0.12,39.8001809041,136.36,32.46416,3.79038,32.6846854819,10.66416,3.11038,11.1085,21.8,0.68,21.8106029261,136.21
2019-09-09 22:00:00,46.36768,3.42224,46.4938003953,10.08768,2.94224,10.508,36.28,0.48,36.2831751643,136.9,31.64768,3.14224,31.8032910498,10.08768,2.94224,10.508,21.56,0.2,21.5609276238,136.75
2019-09-09 22:30:00,42.14464,3.37552,42.2796028364,7.18464,2.09552,7.484,34.96,1.28,34.9834246465,136.9,26.62464,2.49552,26.7413364513,7.18464,2.09552,7.484,19.44,0.4,19.4441147909,136.75
2019-09-09 23:00:00,36.9808,3.8594,37.1816424731,5.1408,1.4994,5.355,31.84,2.36,31.9273425139,135.69,23.4208,1.9794,23.5042952883,5.1408,1.4994,5.355,18.28,0.48,18.2863008834,135.54
2019-09-09 23:30:00,28.73824,4.37032,29.0686452247,5.65824,1.65032,5.894,23.08,2.7199999999999998,23.2397246111,136.1,25.69824,3.01032,25.8739553528,5.65824,1.65032,5.894,20.04,1.3599999999999999,20.0860946926,135.95
2019-09-10 00:00:00,28.87856,5.3895800000000005,29.3771816254,5.03856,1.46958,5.2485,23.84,3.92,24.16013245,136.45,24.59856,2.26958,24.7030392351,5.03856,1.46958,5.2485,19.56,0.8,19.5763530822,136.3
2019-09-10 00:30:00,31.20336,7.04598,31.9889904412,6.60336,1.92598,6.8785,24.6,5.12,25.1271645834,136.91,23.96336,2.12598,24.0574814444,6.60336,1.92598,6.8785,17.36,0.2,17.3611520355,136.76
2019-09-10 01:00:00,31.46288,6.8383400000000005,32.1974488407,5.34288,1.55834,5.5655,26.12,5.28,26.64831702,136.94,23.26288,1.83834,23.3354040001,5.34288,1.55834,5.5655,17.92,0.28,17.9221873665,136.79
2019-09-10 01:30:00,28.40544,6.89992,29.2314542505,4.04544,1.17992,4.214,24.36,5.72,25.0225498301,137.05,21.925440000000002,1.69992,21.9912402379,4.04544,1.17992,4.214,17.88,0.52,17.887559923,136.91
2019-09-10 02:00:00,27.1792,6.9306,28.0489238474,3.7392000000000003,1.0906,3.895,23.44,5.84,24.1565560459,136.79,20.7792,2.3306,20.9094918398,3.7392000000000003,1.0906,3.895,17.04,1.24,17.0850577991,136.64
2019-09-10 02:30:00,26.6912,6.7766,27.538018538,3.2112,0.9366000000000001,3.345,23.48,5.84,24.1953714582,136.7,20.3712,2.0966,20.4788066303,3.2112,0.9366000000000001,3.345,17.16,1.16,17.1991627703,136.54
2019-09-10 03:00:00,50.50016,10.15088,51.510256501,3.26016,0.9508800000000001,3.396,47.24,9.2,48.1275139603,136.5,16.02016,3.03088,16.3043478864,3.26016,0.9508800000000001,3.396,12.76,2.08,12.9284183101,136.36
2019-09-10 03:30:00,58.16992,10.82456,59.1684940826,2.68992,0.78456,2.802,55.48,10.04,56.3811315956,136.42,17.84992,3.50456,18.1907005033,2.68992,0.78456,2.802,15.16,2.7199999999999998,15.4020777819,136.28
2019-09-10 04:00:00,57.7816,10.4813,58.724534466,3.0216,0.8813000000000001,3.1475,54.76,9.6,55.5951220882,136.34,17.4216,3.5213,17.7739050366,3.0216,0.8813000000000001,3.1475,14.4,2.64,14.64,136.2
2019-09-10 04:30:00,61.4568,10.7749,62.3942043482,4.5768,1.3349,4.7675,56.88,9.44,57.6580263277,136.24,20.6168,4.1349,21.0273593266,4.5768,1.3349,4.7675,16.04,2.8,16.2825550821,136.1
2019-09-10 05:00:00,64.47824,11.32782,65.4657386688,7.15824,2.08782,7.4565,57.32,9.24,58.0599689976,136.21,23.31824,4.9278200000000005,23.8332483445,7.15824,2.08782,7.4565,16.16,2.84,16.4076567492,136.06
2019-09-10 05:30:00,71.84496,8.95978,72.4014912488,3.56496,1.03978,3.7135,68.28,7.92,68.7377974625,136.21,28.80496,3.19978,28.9821378206,3.56496,1.03978,3.7135,25.24,2.16,25.3322561174,136.09
2019-09-10 06:00:00,82.94848,8.72164,83.4057392426,2.74848,0.80164,2.863,80.2,7.92,80.5901135376,136.28,36.62848,3.92164,36.8378176254,2.74848,0.80164,2.863,33.88,3.12,34.0233566833,136.14
2019-09-10 06:30:00,94.03424,5.99332,94.2250400743,4.91424,1.4333200000000001,5.119,89.12,4.5600000000000005,89.2365844259,136.02,46.51424,4.15332,46.6992996714,4.91424,1.4333200000000001,5.119,41.6,2.7199999999999998,41.6888282397,135.87
2019-09-10 07:00:00,109.74064,5.24602,109.8659583012,3.86064,1.12602,4.0215,105.88,4.12,105.9601283502,135.51,52.70064,5.68602,53.0064928084,3.86064,1.12602,4.0215,48.84,4.5600000000000005,49.0524127847,135.37
2019-09-10 07:30:00,110.18112,4.66116,110.2796700077,3.5011200000000002,1.02116,3.6470000000000002,106.68,3.64,106.7420816735,135.06,47.38112,7.62116,47.9901303624,3.5011200000000002,1.02116,3.6470000000000002,43.88,6.6,44.3735777237,134.92
2019-09-10 08:00:00,112.69264,5.94202,112.8491856942,4.05264,1.18202,4.2215,108.64,4.76,108.7442283526,135.31,47.73264,10.66202,48.9089316163,4.05264,1.18202,4.2215,43.68,9.48,44.6968992213,135.17
2019-09-10 08:30:00,115.83584,7.44712,116.0749819074,8.11584,2.36712,8.454,107.72,5.08,107.8397181005,135.16,54.63584,13.20712,56.2094567773,8.11584,2.36712,8.454,46.52,10.84,47.7662642458,135.02
2019-09-10 09:00:00,114.55968,8.90324,114.9051259266,14.47968,4.22324,15.083,100.08,4.68,100.189364705,135.23,62.63968,14.30324,64.2519430445,14.47968,4.22324,15.083,48.16,10.08,49.2035771057,135.09
2019-09-10 09:30:00,113.75728,10.27254,114.2201550999,19.03728,5.5525400000000005,19.8305,94.72,4.72,94.8375284368,135.25,68.15728,14.31254,69.6438340289,19.03728,5.5525400000000005,19.8305,49.12,8.76,49.8950097705,135.11
2019-09-10 10:00:00,120.24176,11.26718,120.7684983473,20.80176,6.06718,21.6685,99.44,5.2,99.5758685626,135.15,78.28176,15.70718,79.8420281071,20.80176,6.06718,21.6685,57.48,9.64,58.2827590287,135.01
2019-09-10 10:30:00,116.82192,10.43306,117.2868693991,23.70192,6.91306,24.6895,93.12,3.52,93.1865054608,135.75,79.70192,14.79306,81.0631277206,23.70192,6.91306,24.6895,56.0,7.88,56.5516967031,135.6
2019-09-10 11:00:00,112.34768,8.17474,112.644696171,26.10768,7.61474,27.1955,86.24,0.56,86.2418181627,136.1,78.26768,13.53474,79.4293328654,26.10768,7.61474,27.1955,52.16,5.92,52.4948759404,135.95
2019-09-10 11:30:00,108.27408,8.19994,108.5841397988,25.23408,7.35994,26.2855,83.04,0.84,83.0442484462,136.18,70.87408,13.67994,72.182241405,25.23408,7.35994,26.2855,45.64,6.32,46.0755032528,136.03
2019-09-10 12:00:00,100.4248,7.8239,100.7291113147,24.9048,7.2639,25.9425,75.52,0.56,75.5220762426,136.16,61.1048,12.6239,62.3951875889,24.9048,7.2639,25.9425,36.2,5.36,36.594666278,136.01
2019-09-10 12:30:00,88.39376,8.24318,88.777287768,21.95376,6.40318,22.8685,66.44,1.8399999999999999,66.4654737439,136.21,42.91376,10.20318,44.1100405741,21.95376,6.40318,22.8685,20.96,3.8,21.3016806849,136.06
2019-09-10 13:00:00,79.77536,6.95448,80.0779174005,17.53536,5.11448,18.266,62.24,1.8399999999999999,62.2671920035,136.44,33.21536,7.99448,34.1638968855,17.53536,5.11448,18.266,15.68,2.88,15.9422959451,136.29
2019-09-10 13:30:00,76.68976,7.44118,77.0499217952,18.92976,5.52118,19.7185,57.76,1.92,57.791902547,136.68,34.00976,6.8811800000000005,34.6989108395,18.92976,5.52118,19.7185,15.08,1.3599999999999999,15.1412020659,136.52
2019-09-10 14:00:00,80.09792,6.27856,80.3436189377,14.25792,4.15856,14.852,65.84,2.12,65.874122385,136.64,32.29792,6.31856,32.9101783161,14.25792,4.15856,14.852,18.04,2.16,18.1688524679,136.48
2019-09-10 14:30:00,79.4408,5.8169,79.6534809676,12.4008,3.6169000000000002,12.9175,67.04,2.2,67.0760881388,136.55,29.0408,6.1769,29.6904388356,12.4008,3.6169000000000002,12.9175,16.64,2.56,16.8357714406,136.39
2019-09-10 15:00:00,86.09088,6.48484,86.3347714945,14.69088,4.28484,15.303,71.4,2.2,71.4338855166,136.51,31.45088,6.52484,32.1205758012,14.69088,4.28484,15.303,16.76,2.24,16.9090271749,136.36
2019-09-10 15:30:00,86.57312,7.34716,86.8843246311,16.41312,4.78716,17.097,70.16,2.56,70.20668914,136.69,29.77312,6.22716,30.4173666875,16.41312,4.78716,17.097,13.36,1.44,13.4373806971,136.54
2019-09-10 16:00:00,99.67408,7.16494,99.9312693257,18.39408,5.36494,19.1605,81.28,1.8,81.2999286593,136.34,43.43408,7.44494,44.06752134,18.39408,5.36494,19.1605,25.04,2.08,25.1262412629,136.19
2019-09-10 16:30:00,121.2816,6.1138,121.4356004185,18.0816,5.2738,18.835,103.2,0.84,103.203418548,135.61,63.5616,8.793800000000001,64.1670313557,18.0816,5.2738,18.835,45.48,3.52,45.6160147317,135.46
2019-09-10 17:00:00,129.1616,5.9088,129.2966853094,15.3216,4.4688,15.96,113.84,1.44,113.849107155,135.3,65.8416,8.5488,66.3942638486,15.3216,4.4688,15.96,50.52,4.08,50.6844828325,135.16
2019-09-10 17:30:00,131.88672,7.68696,132.110545629,17.16672,5.00696,17.882,114.72,2.68,114.7512997748,135.07,67.96672,7.56696,68.3866500949,17.16672,5.00696,17.882,50.8,2.56,50.8644630366,134.92
2019-09-10 18:00:00,133.02496,8.10228,133.2714782847,15.984960000000001,4.66228,16.651,117.04,3.44,117.0905427436,134.93,67.62496,6.42228,67.9292344679,15.984960000000001,4.66228,16.651,51.64,1.76,51.6699835494,134.78
2019-09-10 18:30:00,146.93776,7.58518,147.1334097663,17.77776,5.18518,18.5185,129.16,2.4,129.1822960007,134.49,76.41776,7.98518,76.8338281166,17.77776,5.18518,18.5185,58.64,2.8,58.7068105078,134.35
2019-09-10 19:00:00,135.9952,6.0836,136.1312036676,13.3152,3.8836,13.87,122.68,2.2,122.6997245311,134.79,68.3152,5.7636,68.5578998803,13.3152,3.8836,13.87,55.0,1.88,55.0321215292,134.65
2019-09-10 19:30:00,143.37744,3.83842,143.4288108054,10.41744,3.03842,10.8515,132.96,0.8,132.9624067171,134.64,74.77744,6.63842,75.071526913,10.41744,3.03842,10.8515,64.36,3.6,64.4606050235,134.5
2019-09-10 20:00:00,152.99552,3.29536,153.0310051512,10.47552,3.05536,10.912,142.52,0.24,142.5202020768,134.22,83.27552,7.45536,83.6085798468,10.47552,3.05536,10.912,72.8,4.4,72.9328458241,134.09
2019-09-10 20:30:00,154.45184,4.55012,154.5188482723,13.13184,3.83012,13.679,141.32,0.72,141.3218341234,134.45,84.73184,8.990120000000001,85.2074349303,13.13184,3.83012,13.679,71.6,5.16,71.7856921677,134.32
2019-09-10 21:00:00,153.19792,5.44606,153.2946909121,12.63792,3.68606,13.1645,140.56,1.76,140.5710183502,134.73,85.99792,9.12606,86.48079102,12.63792,3.68606,13.1645,73.36,5.44,73.5614246735,134.6
2019-09-10 21:30:00,160.37248,4.41864,160.4333404277,13.09248,3.8186400000000003,13.638,147.28,0.6000000000000001,147.2812221568,133.94,96.45248,6.65864,96.6820478931,13.09248,3.8186400000000003,13.638,83.36,2.84,83.408364089,133.8
2019-09-10 22:00:00,149.82816,4.51988,149.8963203157,10.14816,2.95988,10.571,139.68,1.56,139.6887110686,134.41,92.74816,5.75988,92.9268389702,10.14816,2.95988,10.571,82.6,2.8,82.6474440016,134.27
2019-09-10 22:30:00,138.30704,5.44622,138.4142284082,13.18704,3.84622,13.7365,125.12,1.6,125.1302297608,134.66,85.82704,4.76622,85.9592790119,13.18704,3.84622,13.7365,72.64,0.92,72.6458257576,134.52
2019-09-10 23:00:00,123.87312,6.99966,124.0707261954,19.47312,5.67966,20.2845,104.4,1.32,104.4083444941,134.91,75.11312,6.47966,75.3920870506,19.47312,5.67966,20.2845,55.64,0.8,55.6457509609,134.76
2019-09-10 23:30:00,80.84432,8.51626,81.2916401646,26.04432,7.59626,27.1295,54.8,0.92,54.8077220837,136.26,38.28432,11.23626,39.8991565907,26.04432,7.59626,27.1295,12.24,3.64,12.7697768187,136.12
2019-09-11 00:00:00,68.41216,11.10188,69.307109126,31.89216,9.30188,33.221,36.52,1.8,36.5643323472,136.26,37.45216,14.90188,40.3079435868,31.89216,9.30188,33.221,5.5600000000000005,5.6,7.8913623665,136.12
2019-09-11 00:30:00,67.5376,9.5468,68.2090082321,28.6176,8.3468,29.81,38.92,1.2,38.9384950916,135.83,31.2576,13.8668,34.195404662,28.6176,8.3468,29.81,2.64,5.52,6.1188234163,135.68
2019-09-11 01:00:00,81.32176,16.56218,82.9911709512,48.28176,14.08218,50.2935,33.04,2.48,33.1329443304,136.38,60.48176,20.04218,63.7160283747,48.28176,14.08218,50.2935,12.2,5.96,13.577982176999999,136.23
2019-09-11 01:30:00,77.35968,17.81824,79.3851986607,52.99968,15.45824,55.208,24.36,2.36,24.4740515649,136.17,66.87968,23.17824,70.7822181512,52.99968,15.45824,55.208,13.88,7.72,15.882468322,136.02
2019-09-11 02:00:00,73.75296,19.59128,76.3106634803,56.47296,16.47128,58.826,17.28,3.12,17.5594077349,136.62,78.67296,25.19128,82.6077189081,56.47296,16.47128,58.826,22.2,8.72,23.851171879,136.46
2019-09-11 02:30:00,93.73632,25.51476,97.1467995613,78.97632,23.03476,82.267,14.76,2.48,14.966896806,136.12,100.21632,32.07476,105.2240515443,78.97632,23.03476,82.267,21.24,9.04,23.0837431973,135.96
2019-09-11 03:00:00,95.36944,28.73442,99.6042016114,86.44944,25.21442,90.0515,8.92,3.52,9.5894108265,136.61,112.40944,35.29442,117.8201098465,86.44944,25.21442,90.0515,25.96,10.08,27.8483033595,136.44
2019-09-11 03:30:00,96.32352,28.62436,100.4866881263,90.32352,26.34436,94.087,6.0,2.2800000000000002,6.4185979778,136.07,122.12352,30.42436,125.8562506139,90.32352,26.34436,94.087,31.8,4.08,32.0606674915,135.91
2019-09-11 04:00:00,97.51456,29.38508,101.845826319,93.75456,27.34508,97.661,3.76,2.04,4.2777564213,136.15,124.07456,31.14508,127.9238540984,93.75456,27.34508,97.661,30.32,3.8,30.5571988245,135.99
2019-09-11 04:30:00,98.43184,29.51262,102.760993889,94.19184,27.47262,98.1165,4.24,2.04,4.7052311314,135.98,124.79184,30.99262,128.5828364326,94.19184,27.47262,98.1165,30.6,3.52,30.8017921557,135.82
2019-09-11 05:00:00,96.12896,28.92428,100.3862088347,92.44896,26.96428,96.301,3.68,1.96,4.1694124286,135.83,124.00896,30.40428,127.6818013759,92.44896,26.96428,96.301,31.56,3.44,31.7469242605,135.67
2019-09-11 05:30:00,94.18736,27.67298,98.1684909014,89.66736,26.15298,93.4035,4.52,1.52,4.7687314875,136.33,121.74736,29.43298,125.254620588,89.66736,26.15298,93.4035,32.08,3.2800000000000002,32.2472448436,136.17
2019-09-11 06:00:00,98.48672,28.53196,102.5363679764,92.88672,27.09196,96.757,5.6,1.44,5.7821795199,135.84,125.68672,29.77196,129.1647056537,92.88672,27.09196,96.757,32.8,2.68,32.9093056748,135.68
2019-09-11 06:30:00,105.6272,28.7596,109.4724621629,97.5072,28.4396,101.57,8.12,0.32,8.1263029724,135.84,128.6672,30.1196,132.1455207716,97.5072,28.4396,101.57,31.16,1.6800000000000002,31.2052559675,135.68
2019-09-11 07:00:00,109.41008,27.93294,112.9195055898,93.85008,27.37294,97.7605,15.56,0.56,15.5700738598,135.46,127.17008,28.65294,130.3580462336,93.85008,27.37294,97.7605,33.32,1.28,33.3445767704,135.29
2019-09-11 07:30:00,114.86592,28.29256,118.2989794073,93.02592,27.13256,96.902,21.84,1.16,21.8707841652,135.56,125.94592,27.49256,128.9116582005,93.02592,27.13256,96.902,32.92,0.36,32.9219683494,135.4
2019-09-11 08:00:00,114.12736,29.23048,117.8111847899,93.08736,27.15048,96.966,21.04,2.08,21.1425637045,135.02,126.88736,28.35048,130.0159676501,93.08736,27.15048,96.966,33.8,1.2,33.8212950669,134.85
2019-09-11 08:30:00,116.8976,30.1768,120.7298146441,94.1376,27.4568,98.06,22.76,2.7199999999999998,22.9219545414,135.11,128.0976,29.3768,131.4229489245,94.1376,27.4568,98.06,33.96,1.92,34.0142323153,134.95
2019-09-11 09:00:00,115.09552,29.91786,118.9203812265,93.93552,27.39786,97.8495,21.16,2.52,21.3095283852,134.97,127.53552,29.03786,130.7994884357,93.93552,27.39786,97.8495,33.6,1.6400000000000001,33.64,134.81
2019-09-11 09:30:00,115.35904,29.99472,119.1947622071,95.15904,27.75472,99.124,20.2,2.24,20.3238185388,134.69,127.75904,29.27472,131.0701397451,95.15904,27.75472,99.124,32.6,1.52,32.6354163448,134.53
2019-09-11 10:00:00,114.96496,30.68478,118.9894858861,95.60496,27.88478,99.5885,19.36,2.8,19.5614314405,134.8,129.32496,30.32478,132.8327428048,95.60496,27.88478,99.5885,33.72,2.44,33.8081646943,134.63
2019-09-11 10:30:00,98.28528,28.66654,102.3805,98.28528,28.66654,102.3805,0.0,0.0,0.0,0.0,147.24528,34.22654,151.1708587084,98.28528,28.66654,102.3805,48.96,5.5600000000000005,49.2746912725,134.28
2019-09-11 11:00:00,96.92448,28.26964,100.963,96.92448,28.26964,100.963,0.0,0.0,0.0,0.0,140.84448,34.38964,144.9821191934,96.92448,28.26964,100.963,43.92,6.12,44.344343495,133.88
2019-09-11 11:30:00,81.888,23.884,85.3,81.888,23.884,85.3,0.0,0.0,0.0,0.0,132.968,30.604,136.4444716359,81.888,23.884,85.3,51.08,6.72,51.5201397514,133.79
2019-09-11 12:00:00,84.08592,24.52506,87.5895,84.08592,24.52506,87.5895,0.0,0.0,0.0,0.0,133.84592,30.68506,137.3182551879,84.08592,24.52506,87.5895,49.76,6.16,50.1398364577,133.87
2019-09-11 12:30:00,83.18448,24.26214,86.6505,83.18448,24.26214,86.6505,0.0,0.0,0.0,0.0,122.06448,30.18214,125.7406014486,83.18448,24.26214,86.6505,38.88,5.92,39.3281171683,133.83
2019-09-11 13:00:00,93.33312,27.22216,97.222,93.33312,27.22216,97.222,0.0,0.0,0.0,0.0,133.49312,32.58216,137.4118271387,93.33312,27.22216,97.222,40.16,5.36,40.516110376,134.02
2019-09-11 13:30:00,97.6104,28.4697,101.6775,97.6104,28.4697,101.6775,0.0,0.0,0.0,0.0,136.2904,33.7497,140.4069634393,97.6104,28.4697,101.6775,38.68,5.28,39.038708995,134.2
2019-09-11 14:00:00,80.97264,23.61702,84.3465,80.97264,23.61702,84.3465,0.0,0.0,0.0,0.0,110.49264,29.81702,114.4450880372,80.97264,23.61702,84.3465,29.52,6.2,30.1640580824,134.34
2019-09-11 14:30:00,77.61456,22.63758,80.8485,77.61456,22.63758,80.8485,0.0,0.0,0.0,0.0,102.49456,29.03758,106.528474512,77.61456,22.63758,80.8485,24.88,6.4,25.6899669132,134.61
2019-09-11 15:00:00,73.85376,21.540680000000002,76.931,73.85376,21.540680000000002,76.931,0.0,0.0,0.0,0.0,101.37376,27.66068,105.0797432172,73.85376,21.540680000000002,76.931,27.52,6.12,28.192282632,135.07
2019-09-11 15:30:00,85.30848,24.88164,88.863,85.30848,24.88164,88.863,0.0,0.0,0.0,0.0,112.70848,30.68164,116.8099503339,85.30848,24.88164,88.863,27.4,5.8,28.0071419463,135.02
2019-09-11 16:00:00,91.05792,26.55856,94.852,91.05792,26.55856,94.852,0.0,0.0,0.0,0.0,124.21792,32.63856,128.434291558,91.05792,26.55856,94.852,33.16,6.08,33.7127868916,134.78
2019-09-11 16:30:00,93.228,27.1915,97.1125,93.228,27.1915,97.1125,0.0,0.0,0.0,0.0,132.708,32.6315,136.6609968361,93.228,27.1915,97.1125,39.48,5.44,39.8530299977,135.07
2019-09-11 17:00:00,89.20944,26.01942,92.9265,89.20944,26.01942,92.9265,0.0,0.0,0.0,0.0,132.64944,30.93942,136.2098441459,89.20944,26.01942,92.9265,43.44,4.92,43.7177309567,135.49
2019-09-11 17:30:00,77.41488,22.57934,80.6405,77.41488,22.57934,80.6405,0.0,0.0,0.0,0.0,126.49488,26.45934,129.2325475236,77.41488,22.57934,80.6405,49.08,3.88,49.2331270589,135.66
2019-09-11 18:00:00,60.804,17.7345,63.3375,60.804,17.7345,63.3375,0.0,0.0,0.0,0.0,116.004,20.5745,117.8144221488,60.804,17.7345,63.3375,55.2,2.84,55.2730096883,135.63
2019-09-11 18:30:00,66.57168,19.41674,69.3455,66.57168,19.41674,69.3455,0.0,0.0,0.0,0.0,125.57168,21.77674,127.4459619723,66.57168,19.41674,69.3455,59.0,2.36,59.0471811351,135.63
2019-09-11 19:00:00,46.40016,13.53338,48.3335,46.40016,13.53338,48.3335,0.0,0.0,0.0,0.0,109.24016,15.85338,110.3845198126,46.40016,13.53338,48.3335,62.84,2.32,62.882811642,135.36
2019-09-11 19:30:00,36.03648,10.51064,37.538,36.03648,10.51064,37.538,0.0,0.0,0.0,0.0,100.31648,12.71064,101.1185271293,36.03648,10.51064,37.538,64.28,2.2,64.3176367725,135.24
2019-09-11 20:00:00,29.60976,8.63618,30.8435,29.60976,8.63618,30.8435,0.0,0.0,0.0,0.0,94.64976,10.87618,95.2726002555,29.60976,8.63618,30.8435,65.04,2.24,65.0785617542,135.29
2019-09-11 20:30:00,20.621760000000002,6.01468,21.481,20.621760000000002,6.01468,21.481,0.0,0.0,0.0,0.0,86.34176,8.65468,86.7744375136,20.621760000000002,6.01468,21.481,65.72,2.64,65.7730035805,135.43
2019-09-11 21:00:00,25.36176,7.39718,26.4185,25.36176,7.39718,26.4185,0.0,0.0,0.0,0.0,88.20176,8.95718,88.6554089757,25.36176,7.39718,26.4185,62.84,1.56,62.8593604804,135.72
2019-09-11 21:30:00,32.0568,9.3499,33.3925,32.0568,9.3499,33.3925,0.0,0.0,0.0,0.0,91.5768,10.2699,92.1508607895,32.0568,9.3499,33.3925,59.52,0.92,59.5271097904,135.69
2019-09-11 22:00:00,21.0456,6.1383,21.9225,21.0456,6.1383,21.9225,0.0,0.0,0.0,0.0,78.2056,6.4183,78.4685315668,21.0456,6.1383,21.9225,57.16,0.28,57.1606857901,135.49
2019-09-11 22:30:00,19.5984,5.7162,20.415,19.5984,5.7162,20.415,0.0,0.0,0.0,0.0,73.3984,6.4762,73.6835550785,19.5984,5.7162,20.415,53.8,0.76,53.805367762,135.67
2019-09-11 23:00:00,18.1776,5.3018,18.935,18.1776,5.3018,18.935,0.0,0.0,0.0,0.0,68.0576,7.5018,68.4698029864,18.1776,5.3018,18.935,49.88,2.2,49.9284928673,136.44
2019-09-11 23:30:00,13.49232,3.93526,14.0545,13.49232,3.93526,14.0545,0.0,0.0,0.0,0.0,59.29232,7.53526,59.7692174472,13.49232,3.93526,14.0545,45.8,3.6,45.9412668524,136.38
2019-09-12 00:00:00,15.1704,4.4247,15.8025,15.1704,4.4247,15.8025,0.0,0.0,0.0,0.0,58.6904,8.4647,59.2976744759,15.1704,4.4247,15.8025,43.52,4.04,43.7071161254,136.62
2019-09-12 00:30:00,13.37568,3.90124,13.933,13.37568,3.90124,13.933,0.0,0.0,0.0,0.0,55.45568,8.94124,56.1718632146,13.37568,3.90124,13.933,42.08,5.04,42.3807503473,137.55
2019-09-12 01:00:00,14.93328,4.35554,15.5555,14.93328,4.35554,15.5555,0.0,0.0,0.0,0.0,56.49328,9.87554,57.3499518348,14.93328,4.35554,15.5555,41.56,5.52,41.9249806202,137.87
2019-09-12 01:30:00,16.87776,4.92268,17.581,16.87776,4.92268,17.581,0.0,0.0,0.0,0.0,57.83776,11.28268,58.9279674671,16.87776,4.92268,17.581,40.96,6.36,41.450828701,137.87
2019-09-12 02:00:00,18.16704,5.29872,18.924,18.16704,5.29872,18.924,0.0,0.0,0.0,0.0,58.88704,12.09872,60.1170733286,18.16704,5.29872,18.924,40.72,6.8,41.283875787,137.82
2019-09-12 02:30:00,16.94736,4.94298,17.6535,16.94736,4.94298,17.6535,0.0,0.0,0.0,0.0,57.30736,11.98298,58.5467789024,16.94736,4.94298,17.6535,40.36,7.04,40.9693934541,137.85
2019-09-12 03:00:00,20.40288,5.95084,21.253,20.40288,5.95084,21.253,0.0,0.0,0.0,0.0,60.20288,13.19084,61.6310394217,20.40288,5.95084,21.253,39.8,7.24,40.4531531528,138.09
2019-09-12 03:30:00,23.00832,6.7107600000000005,23.967,23.00832,6.7107600000000005,23.967,0.0,0.0,0.0,0.0,62.72832,13.15076,64.0920012061,23.00832,6.7107600000000005,23.967,39.72,6.44,40.2386878514,138.25
2019-09-12 04:00:00,26.24928,7.65604,27.343,26.24928,7.65604,27.343,0.0,0.0,0.0,0.0,65.64928,13.77604,67.0791118203,26.24928,7.65604,27.343,39.4,6.12,39.8724767227,138.37
2019-09-12 04:30:00,27.7824,8.1032,28.94,27.7824,8.1032,28.94,0.0,0.0,0.0,0.0,67.9424,13.6232,69.2947421959,27.7824,8.1032,28.94,40.16,5.52,40.5375874961,138.2
2019-09-12 05:00:00,26.12736,7.62048,27.216,26.12736,7.62048,27.216,0.0,0.0,0.0,0.0,66.68736,13.02048,67.9465737414,26.12736,7.62048,27.216,40.56,5.4,40.9178885086,138.11
2019-09-12 05:30:00,25.75872,7.51296,26.832,25.75872,7.51296,26.832,0.0,0.0,0.0,0.0,67.59872,12.51296,68.7470807642,25.75872,7.51296,26.832,41.84,5.0,42.1376980862,137.96
2019-09-12 06:00:00,25.33296,7.38878,26.3885,25.33296,7.38878,26.3885,0.0,0.0,0.0,0.0,69.69296,11.82878,70.6896648022,25.33296,7.38878,26.3885,44.36,4.44,44.5816464478,137.72
2019-09-12 06:30:00,28.1856,8.2208,29.36,28.1856,8.2208,29.36,0.0,0.0,0.0,0.0,83.2256,9.8208,83.803034599,28.1856,8.2208,29.36,55.04,1.6,55.0632509029,137.43
2019-09-12 07:00:00,27.13872,7.91546,28.2695,27.13872,7.91546,28.2695,0.0,0.0,0.0,0.0,84.41872,8.19546,84.8155991021,27.13872,7.91546,28.2695,57.28,0.28,57.2806843535,137.4
2019-09-12 07:30:00,30.95808,9.02944,32.248,30.95808,9.02944,32.248,0.0,0.0,0.0,0.0,89.35808,11.42944,90.086061963,30.95808,9.02944,32.248,58.4,2.4,58.4492942643,136.66
2019-09-12 08:00:00,32.28672,9.41696,33.632,32.28672,9.41696,33.632,0.0,0.0,0.0,0.0,90.36672,13.33696,91.3455997057,32.28672,9.41696,33.632,58.08,3.92,58.2121361917,136.41
2019-09-12 08:30:00,35.19216,10.26438,36.658500000000004,35.19216,10.26438,36.658500000000004,0.0,0.0,0.0,0.0,91.55216,15.90438,92.9233410067,35.19216,10.26438,36.658500000000004,56.36,5.64,56.6414971554,136.34
2019-09-12 09:00:00,27.7728,8.1004,28.93,27.7728,8.1004,28.93,0.0,0.0,0.0,0.0,80.1328,13.6204,81.2821070839,27.7728,8.1004,28.93,52.36,5.52,52.6501661916,136.39
2019-09-12 09:30:00,28.7832,8.3951,29.9825,28.7832,8.3951,29.9825,0.0,0.0,0.0,0.0,77.9432,13.0351,79.0256683505,28.7832,8.3951,29.9825,49.16,4.64,49.3784892438,136.08
2019-09-12 10:00:00,34.36848,10.02414,35.8005,34.36848,10.02414,35.8005,0.0,0.0,0.0,0.0,82.92848,15.54414,84.3727034262,34.36848,10.02414,35.8005,48.56,5.52,48.872732684,136.0
2019-09-12 10:30:00,48.03792,14.01106,50.0395,48.03792,14.01106,50.0395,0.0,0.0,0.0,0.0,92.43792,19.25106,94.4212495419,48.03792,14.01106,50.0395,44.4,5.24,44.7081379617,135.83
2019-09-12 11:00:00,66.0576,19.2668,68.81,66.0576,19.2668,68.81,0.0,0.0,0.0,0.0,102.4176,25.2268,105.4787003523,66.0576,19.2668,68.81,36.36,5.96,36.8452330702,135.78
2019-09-12 11:30:00,65.10432,18.98876,67.817,65.10432,18.98876,67.817,0.0,0.0,0.0,0.0,98.94432,25.22876,102.1100817324,65.10432,18.98876,67.817,33.84,6.24,34.4105100224,135.9
2019-09-12 12:00:00,65.92608,19.22844,68.673,65.92608,19.22844,68.673,0.0,0.0,0.0,0.0,97.12608,26.30844,100.6260872309,65.92608,19.22844,68.673,31.2,7.08,31.9932242827,135.82
2019-09-12 12:30:00,66.192,19.306,68.95,66.192,19.306,68.95,0.0,0.0,0.0,0.0,108.472,26.226,111.5973918154,66.192,19.306,68.95,42.28,6.92,42.8425582803,135.53
2019-09-12 13:00:00,76.34208,22.26644,79.523,76.34208,22.26644,79.523,0.0,0.0,0.0,0.0,120.46208,27.94644,123.6612963971,76.34208,22.26644,79.523,44.12,5.68,44.4841185144,135.58
2019-09-12 13:30:00,85.13952,24.83236,88.687,85.13952,24.83236,88.687,0.0,0.0,0.0,0.0,129.97952,30.31236,133.4672798412,85.13952,24.83236,88.687,44.84,5.48,45.1736206209,135.86
2019-09-12 14:00:00,78.95472,23.02846,82.2445,78.95472,23.02846,82.2445,0.0,0.0,0.0,0.0,127.07472,29.66846,130.4921529512,78.95472,23.02846,82.2445,48.12,6.64,48.5759611331,135.86
2019-09-12 14:30:00,96.26016,28.07588,100.271,96.26016,28.07588,100.271,0.0,0.0,0.0,0.0,132.50016,34.63588,136.9523149983,96.26016,28.07588,100.271,36.24,6.5600000000000005,36.8289451383,135.69
2019-09-12 15:00:00,84.64128,24.68704,88.168,84.64128,24.68704,88.168,0.0,0.0,0.0,0.0,122.88128,31.087040000000002,126.7525661689,84.64128,24.68704,88.168,38.24,6.4,38.7718660887,135.66
2019-09-12 15:30:00,84.91488,24.76684,88.453,84.91488,24.76684,88.453,0.0,0.0,0.0,0.0,126.79488,29.72684,130.2329705205,84.91488,24.76684,88.453,41.88,4.96,42.1726925866,135.61
2019-09-12 16:00:00,95.87184,27.96262,99.8665,95.87184,27.96262,99.8665,0.0,0.0,0.0,0.0,144.03184,33.48262,147.8724341311,95.87184,27.96262,99.8665,48.16,5.52,48.4753133048,135.28
2019-09-12 16:30:00,102.68736,29.95048,106.966,102.68736,29.95048,106.966,0.0,0.0,0.0,0.0,150.24736,35.15048,154.3043273249,102.68736,29.95048,106.966,47.56,5.2,47.8434279708,135.2
2019-09-12 17:00:00,104.85552,30.58286,109.2245,104.85552,30.58286,109.2245,0.0,0.0,0.0,0.0,151.33552,36.18286,155.6008964352,104.85552,30.58286,109.2245,46.48,5.6,46.8161339711,134.86
2019-09-12 17:30:00,99.93072,29.14646,104.0945,99.93072,29.14646,104.0945,0.0,0.0,0.0,0.0,155.65072,35.38646,159.622517797,99.93072,29.14646,104.0945,55.72,6.24,56.0683154732,134.38
2019-09-12 18:00:00,95.6736,27.9048,99.66,95.6736,27.9048,99.66,0.0,0.0,0.0,0.0,154.4336,33.1848,157.9587533504,95.6736,27.9048,99.66,58.76,5.28,58.996745673,134.47
2019-09-12 18:30:00,90.60144,26.42542,94.3765,90.60144,26.42542,94.3765,0.0,0.0,0.0,0.0,151.44144,31.30542,154.6432639032,90.60144,26.42542,94.3765,60.84,4.88,61.0353995645,134.57
2019-09-12 19:00:00,85.27104,24.87072,88.824,85.27104,24.87072,88.824,0.0,0.0,0.0,0.0,148.39104,29.27072,151.2503745503,85.27104,24.87072,88.824,63.12,4.4,63.2731728302,134.69
2019-09-12 19:30:00,77.9976,22.7493,81.2475,77.9976,22.7493,81.2475,0.0,0.0,0.0,0.0,140.6776,26.6693,143.1832347178,77.9976,22.7493,81.2475,62.68,3.92,62.8024585506,134.72
2019-09-12 20:00:00,60.97968,17.78574,63.5205,60.97968,17.78574,63.5205,0.0,0.0,0.0,0.0,126.17968,22.42574,128.1570343737,60.97968,17.78574,63.5205,65.2,4.64,65.3648957775,134.52
2019-09-12 20:30:00,56.57376,16.50068,58.931,56.57376,16.50068,58.931,0.0,0.0,0.0,0.0,121.13376,20.94068,122.9304677067,56.57376,16.50068,58.931,64.56,4.44,64.7124964748,134.64
2019-09-12 21:00:00,60.26016,17.57588,62.771,60.26016,17.57588,62.771,0.0,0.0,0.0,0.0,121.78016,21.05588,123.5870440305,60.26016,17.57588,62.771,61.52,3.48,61.6183479168,134.86
2019-09-12 21:30:00,63.828,18.6165,66.4875,63.828,18.6165,66.4875,0.0,0.0,0.0,0.0,119.628,21.3365,121.515861583,63.828,18.6165,66.4875,55.8,2.7199999999999998,55.8662545729,134.78
2019-09-12 22:00:00,63.46416,18.51038,66.1085,63.46416,18.51038,66.1085,0.0,0.0,0.0,0.0,116.34416,19.35038,117.9423620768,63.46416,18.51038,66.1085,52.88,0.84,52.8866712887,135.32
2019-09-12 22:30:00,61.28736,17.87548,63.841,61.28736,17.87548,63.841,0.0,0.0,0.0,0.0,113.68736,18.87548,115.243653053,61.28736,17.87548,63.841,52.4,1.0,52.4095411161,135.43
2019-09-12 23:00:00,69.0624,20.1432,71.94,69.0624,20.1432,71.94,0.0,0.0,0.0,0.0,114.8624,22.7432,117.0923741326,69.0624,20.1432,71.94,45.8,2.6,45.8737397647,135.93
2019-09-12 23:30:00,64.22832,18.73326,66.9045,64.22832,18.73326,66.9045,0.0,0.0,0.0,0.0,107.42832,22.77326,109.8155968387,64.22832,18.73326,66.9045,43.2,4.04,43.3884961712,136.78
2019-09-13 00:00:00,45.79536,13.35698,47.7035,45.79536,13.35698,47.7035,0.0,0.0,0.0,0.0,88.67536,17.19698,90.3274907891,45.79536,13.35698,47.7035,42.88,3.84,43.0515969506,136.91
2019-09-13 00:30:00,41.86752,12.21136,43.612,41.86752,12.21136,43.612,0.0,0.0,0.0,0.0,81.70752,16.45136,83.347261925,41.86752,12.21136,43.612,39.84,4.24,40.0649872083,137.07
2019-09-13 01:00:00,27.81888,8.11384,28.978,27.81888,8.11384,28.978,0.0,0.0,0.0,0.0,68.65888,13.11384,69.9000329213,27.81888,8.11384,28.978,40.84,5.0,41.1449340746,137.38
2019-09-13 01:30:00,11.05632,3.22476,11.517,11.05632,3.22476,11.517,0.0,0.0,0.0,0.0,52.05632,9.42476,52.9026138579,11.05632,3.22476,11.517,41.0,6.2,41.4661307575,137.63
2019-09-13 02:00:00,9.1344,2.6642,9.515,9.1344,2.6642,9.515,0.0,0.0,0.0,0.0,50.3744,9.1042,51.1904935804,9.1344,2.6642,9.515,41.24,6.44,41.7398035453,137.66
2019-09-13 02:30:00,11.73312,3.42216,12.222,11.73312,3.42216,12.222,0.0,0.0,0.0,0.0,52.25312,10.06216,53.2131150526,11.73312,3.42216,12.222,40.52,6.64,41.0604432514,137.89
2019-09-13 03:00:00,37.25568,10.86624,38.808,37.25568,10.86624,38.808,0.0,0.0,0.0,0.0,76.13568,17.70624,78.1674657642,37.25568,10.86624,38.808,38.88,6.84,39.477081959,138.04
2019-09-13 03:30:00,45.94896,13.40178,47.8635,45.94896,13.40178,47.8635,0.0,0.0,0.0,0.0,84.30896,20.16178,86.686204837,45.94896,13.40178,47.8635,38.36,6.76,38.9510872762,137.61
2019-09-13 04:00:00,41.37168,12.06674,43.0955,41.37168,12.06674,43.0955,0.0,0.0,0.0,0.0,79.73168,18.62674,81.8785456554,41.37168,12.06674,43.0955,38.36,6.5600000000000005,38.9168755169,137.53
2019-09-13 04:30:00,28.29984,8.25412,29.479,28.29984,8.25412,29.479,0.0,0.0,0.0,0.0,68.29984,14.61412,69.8458348608,28.29984,8.25412,29.479,40.0,6.36,40.5024641226,137.37
2019-09-13 05:00:00,30.94464,9.02552,32.234,30.94464,9.02552,32.234,0.0,0.0,0.0,0.0,71.18464,15.30552,72.8114820231,30.94464,9.02552,32.234,40.24,6.28,40.7270917204,137.32
2019-09-13 05:30:00,30.3744,8.8592,31.64,30.3744,8.8592,31.64,0.0,0.0,0.0,0.0,71.5344,14.9792,73.0858865719,30.3744,8.8592,31.64,41.16,6.12,41.6124981226,137.52
2019-09-13 06:00:00,24.68256,7.19908,25.711,24.68256,7.19908,25.711,0.0,0.0,0.0,0.0,68.60256,12.51908,69.7354902657,24.68256,7.19908,25.711,43.92,5.32,44.2410307294,137.33
2019-09-13 06:30:00,24.32256,7.09408,25.336,24.32256,7.09408,25.336,0.0,0.0,0.0,0.0,79.24256,8.93408,79.7445991952,24.32256,7.09408,25.336,54.92,1.8399999999999999,54.9508143707,136.58
2019-09-13 07:00:00,20.87616,6.08888,21.746,20.87616,6.08888,21.746,0.0,0.0,0.0,0.0,76.23616,6.68888,76.5290350599,20.87616,6.08888,21.746,55.36,0.6000000000000001,55.3632513496,136.62
2019-09-13 07:30:00,22.44096,6.54528,23.376,22.44096,6.54528,23.376,0.0,0.0,0.0,0.0,80.16096,8.42528,80.6025114447,22.44096,6.54528,23.376,57.72,1.88,57.7506086548,135.91
2019-09-13 08:00:00,25.62816,7.47488,26.696,25.62816,7.47488,26.696,0.0,0.0,0.0,0.0,83.82816,10.83488,84.5254697331,25.62816,7.47488,26.696,58.2,3.36,58.296909009,135.7
2019-09-13 08:30:00,23.19504,6.76522,24.1615,23.19504,6.76522,24.1615,0.0,0.0,0.0,0.0,79.19504,11.12522,79.9726508292,23.19504,6.76522,24.1615,56.0,4.36,56.1694721357,135.61
2019-09-13 09:00:00,22.10304,6.44672,23.024,22.10304,6.44672,23.024,0.0,0.0,0.0,0.0,70.02304,10.76672,70.8459482991,22.10304,6.44672,23.024,47.92,4.32,48.1143305056,135.8
2019-09-13 09:30:00,25.46976,7.42868,26.531,25.46976,7.42868,26.531,0.0,0.0,0.0,0.0,68.10976,11.548680000000001,69.0819181624,25.46976,7.42868,26.531,42.64,4.12,42.8385807421,135.87
2019-09-13 10:00:00,27.18192,7.92806,28.3145,27.18192,7.92806,28.3145,0.0,0.0,0.0,0.0,66.46192,12.76806,67.6772499903,27.18192,7.92806,28.3145,39.28,4.84,39.5770640649,136.0
2019-09-13 10:30:00,26.86512,7.83566,27.9845,26.86512,7.83566,27.9845,0.0,0.0,0.0,0.0,65.42512,13.87566,66.8803429077,26.86512,7.83566,27.9845,38.56,6.04,39.030183192,135.96
2019-09-13 11:00:00,26.64768,7.77224,27.758,26.64768,7.77224,27.758,0.0,0.0,0.0,0.0,65.72768,14.41224,67.2892307877,26.64768,7.77224,27.758,39.08,6.64,39.6400807265,136.01
2019-09-13 11:30:00,26.79984,7.81662,27.9165,26.79984,7.81662,27.9165,0.0,0.0,0.0,0.0,62.59984,14.29662,64.2116290982,26.79984,7.81662,27.9165,35.8,6.48,36.3817316795,135.97
2019-09-13 12:00:00,27.50592,8.02256,28.652,27.50592,8.02256,28.652,0.0,0.0,0.0,0.0,60.66592,14.62256,62.4033100917,27.50592,8.02256,28.652,33.16,6.6,33.8104362586,135.97
2019-09-13 12:30:00,28.6848,8.3664,29.88,28.6848,8.3664,29.88,0.0,0.0,0.0,0.0,57.4048,14.8864,59.303591527,28.6848,8.3664,29.88,28.72,6.52,29.4507860676,135.97
2019-09-13 13:00:00,29.4096,8.5778,30.635,29.4096,8.5778,30.635,0.0,0.0,0.0,0.0,54.0096,14.6978,55.9737636487,29.4096,8.5778,30.635,24.6,6.12,25.3498402362,136.13
2019-09-13 13:30:00,29.112,8.491,30.325,29.112,8.491,30.325,0.0,0.0,0.0,0.0,53.072,13.811,54.8395924948,29.112,8.491,30.325,23.96,5.32,24.5435123811,136.31
2019-09-13 14:00:00,28.84704,8.41372,30.049,28.84704,8.41372,30.049,0.0,0.0,0.0,0.0,54.68704,14.57372,56.595632858,28.84704,8.41372,30.049,25.84,6.16,26.5640960697,136.21
2019-09-13 14:30:00,27.83568,8.11874,28.9955,27.83568,8.11874,28.9955,0.0,0.0,0.0,0.0,56.55568,14.35874,58.3499644786,27.83568,8.11874,28.9955,28.72,6.24,29.390066349,136.21
2019-09-13 15:00:00,27.68256,8.07408,28.836,27.68256,8.07408,28.836,0.0,0.0,0.0,0.0,55.80256,13.39408,57.387516775,27.68256,8.07408,28.836,28.12,5.32,28.6188189833,136.47
2019-09-13 15:30:00,25.66224,7.48482,26.7315,25.66224,7.48482,26.7315,0.0,0.0,0.0,0.0,53.74224,11.48482,54.9557044414,25.66224,7.48482,26.7315,28.08,4.0,28.3634694634,136.62
2019-09-13 16:00:00,22.3992,6.5331,23.3325,22.3992,6.5331,23.3325,0.0,0.0,0.0,0.0,55.1192,10.0531,56.0284840795,22.3992,6.5331,23.3325,32.72,3.52,32.908795177,136.62
2019-09-13 16:30:00,19.85808,5.79194,20.6855,19.85808,5.79194,20.6855,0.0,0.0,0.0,0.0,58.33808,9.11194,59.0453980311,19.85808,5.79194,20.6855,38.48,3.32,38.6229569039,136.53
2019-09-13 17:00:00,15.40176,4.49218,16.0435,15.40176,4.49218,16.0435,0.0,0.0,0.0,0.0,62.68176,7.21218,63.0953134317,15.40176,4.49218,16.0435,47.28,2.7199999999999998,47.3581756405,136.26
2019-09-13 17:30:00,11.65824,3.40032,12.144,11.65824,3.40032,12.144,0.0,0.0,0.0,0.0,62.25824,5.72032,62.5204807147,11.65824,3.40032,12.144,50.6,2.32,50.6531578483,136.24
2019-09-13 18:00:00,7.69056,2.24308,8.011,7.69056,2.24308,8.011,0.0,0.0,0.0,0.0,64.61056,4.68308,64.7800563584,7.69056,2.24308,8.011,56.92,2.44,56.9722739585,136.24
2019-09-13 18:30:00,5.87328,1.71304,6.118,5.87328,1.71304,6.118,0.0,0.0,0.0,0.0,65.79328,4.07304,65.919233521,5.87328,1.71304,6.118,59.92,2.36,59.9664572907,136.3
2019-09-13 19:00:00,3.61632,1.05476,3.767,3.61632,1.05476,3.767,0.0,0.0,0.0,0.0,65.77632,2.77476,65.8348203142,3.61632,1.05476,3.767,62.16,1.72,62.1837921005,136.3
2019-09-13 19:30:00,2.57616,0.75138,2.6835,2.57616,0.75138,2.6835,0.0,0.0,0.0,0.0,65.49616,2.27138,65.5355334292,2.57616,0.75138,2.6835,62.92,1.52,62.9383571441,136.3
