Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-13 20:00:00,2.08752,0.6088600000000001,2.1745,2.08752,0.6088600000000001,2.1745,0.0,0.0,0.0,0.0,67.04752,2.48886,67.0936983796,2.08752,0.6088600000000001,2.1745,64.96,1.88,64.9871987394,136.23
2019-09-13 20:30:00,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,0.0,66.9808,2.3644,67.0225182756,2.6208,0.7644000000000001,2.73,64.36,1.6,64.3798850574,136.43
2019-09-13 21:00:00,2.00688,0.5853400000000001,2.0905,2.00688,0.5853400000000001,2.0905,0.0,0.0,0.0,0.0,64.16688,1.34534,64.1809818299,2.00688,0.5853400000000001,2.0905,62.16,0.76,62.164645901,135.96
2019-09-13 21:30:00,2.0376,0.5943,2.1225,2.0376,0.5943,2.1225,0.0,0.0,0.0,0.0,62.6376,0.7943,62.6426360097,2.0376,0.5943,2.1225,60.6,0.2,60.6003300321,136.17
2019-09-13 22:00:00,1.8988800000000001,0.55384,1.978,1.8988800000000001,0.55384,1.978,0.0,0.0,0.0,0.0,59.69888,0.9538400000000001,59.7064995122,1.8988800000000001,0.55384,1.978,57.8,0.4,57.8013840665,136.79
2019-09-13 22:30:00,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0.0,0.0,0.0,0.0,56.78656,2.11608,56.8259728575,1.90656,0.55608,1.986,54.88,1.56,54.9021675346,137.37
2019-09-13 23:00:00,1.82448,0.5321400000000001,1.9005,1.82448,0.5321400000000001,1.9005,0.0,0.0,0.0,0.0,53.86448,2.97214,53.9464162095,1.82448,0.5321400000000001,1.9005,52.04,2.44,52.0971707485,137.94
2019-09-13 23:30:00,1.4985600000000001,0.43708,1.561,1.4985600000000001,0.43708,1.561,0.0,0.0,0.0,0.0,49.41856,4.67708,49.6393911103,1.4985600000000001,0.43708,1.561,47.92,4.24,48.1072135963,138.31
2019-09-14 00:00:00,1.57104,0.45822,1.6365,1.57104,0.45822,1.6365,0.0,0.0,0.0,0.0,47.37104,5.05822,47.6403297664,1.57104,0.45822,1.6365,45.8,4.6,46.030424721,138.55
2019-09-14 00:30:00,1.76112,0.51366,1.8345,1.76112,0.51366,1.8345,0.0,0.0,0.0,0.0,45.92112,5.47366,46.2461913659,1.76112,0.51366,1.8345,44.16,4.96,44.4376777071,138.63
2019-09-14 01:00:00,1.5768,0.45990000000000003,1.6425,1.5768,0.45990000000000003,1.6425,0.0,0.0,0.0,0.0,46.2568,5.6999,46.606656244,1.5768,0.45990000000000003,1.6425,44.68,5.24,44.9862201124,138.81
2019-09-14 01:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.0,0.0,0.0,0.0,47.40176,6.70218,47.8732291354,1.7217600000000002,0.5021800000000001,1.7934999999999999,45.68,6.2,46.098832957,138.28
2019-09-14 02:00:00,2.99952,0.8748600000000001,3.1245,2.99952,0.8748600000000001,3.1245,0.0,0.0,0.0,0.0,48.51952,7.07486,49.032616339,2.99952,0.8748600000000001,3.1245,45.52,6.2,45.9402916839,138.23
2019-09-14 02:30:00,3.53904,1.03222,3.6865,3.53904,1.03222,3.6865,0.0,0.0,0.0,0.0,45.89904,7.55222,46.5162111511,3.53904,1.03222,3.6865,42.36,6.52,42.8588380617,138.23
2019-09-14 03:00:00,2.76528,0.80654,2.8805,2.76528,0.80654,2.8805,0.0,0.0,0.0,0.0,44.80528,7.56654,45.4396923785,2.76528,0.80654,2.8805,42.04,6.76,42.5800328793,138.85
2019-09-14 03:30:00,2.32896,0.6792800000000001,2.426,2.32896,0.6792800000000001,2.426,0.0,0.0,0.0,0.0,44.36896,7.51928,45.001602007,2.32896,0.6792800000000001,2.426,42.04,6.84,42.5928069045,139.74
2019-09-14 04:00:00,2.08368,0.6077400000000001,2.1705,2.08368,0.6077400000000001,2.1705,0.0,0.0,0.0,0.0,44.16368,7.36774,44.7740351526,2.08368,0.6077400000000001,2.1705,42.08,6.76,42.6195260415,140.09
2019-09-14 04:30:00,2.02704,0.5912200000000001,2.1115,2.02704,0.5912200000000001,2.1115,0.0,0.0,0.0,0.0,44.90704,6.99122,45.4479856391,2.02704,0.5912200000000001,2.1115,42.88,6.4,43.3549812594,139.73
2019-09-14 05:00:00,2.05584,0.59962,2.1415,2.05584,0.59962,2.1415,0.0,0.0,0.0,0.0,45.05584,6.99962,45.596309042,2.05584,0.59962,2.1415,43.0,6.4,43.4736701924,139.63
2019-09-14 05:30:00,2.0496,0.5978,2.135,2.0496,0.5978,2.135,0.0,0.0,0.0,0.0,45.4496,6.6378,45.9317594808,2.0496,0.5978,2.135,43.4,6.04,43.8182792907,139.29
2019-09-14 06:00:00,2.6471999999999998,0.7721,2.7575000000000003,2.6471999999999998,0.7721,2.7575000000000003,0.0,0.0,0.0,0.0,46.7672,6.3321,47.1939242514,2.6471999999999998,0.7721,2.7575000000000003,44.12,5.5600000000000005,44.4689554633,138.99
2019-09-14 06:30:00,4.17936,1.21898,4.3535,4.17936,1.21898,4.3535,0.0,0.0,0.0,0.0,47.65936,5.65898,47.9941522506,4.17936,1.21898,4.3535,43.48,4.44,43.706109412800004,138.57
2019-09-14 07:00:00,3.4584,1.0087,3.6025,3.4584,1.0087,3.6025,0.0,0.0,0.0,0.0,52.4584,4.8887,52.6857012694,3.4584,1.0087,3.6025,49.0,3.88,49.1533762828,138.05
2019-09-14 07:30:00,4.59072,1.3389600000000002,4.782,4.59072,1.3389600000000002,4.782,0.0,0.0,0.0,0.0,54.91072,4.37896,55.085047532,4.59072,1.3389600000000002,4.782,50.32,3.04,50.4117446633,137.47
2019-09-14 08:00:00,9.28992,2.70956,9.677,9.28992,2.70956,9.677,0.0,0.0,0.0,0.0,57.40992,5.30956,57.6549246969,9.28992,2.70956,9.677,48.12,2.6,48.190189873,137.6
2019-09-14 08:30:00,10.891680000000001,3.17674,11.3455,10.891680000000001,3.17674,11.3455,0.0,0.0,0.0,0.0,61.97168,4.81674,62.1585883547,10.891680000000001,3.17674,11.3455,51.08,1.6400000000000001,51.1063205484,137.29
2019-09-14 09:00:00,13.77696,4.01828,14.351,13.77696,4.01828,14.351,0.0,0.0,0.0,0.0,58.25696,5.01828,58.4726989509,13.77696,4.01828,14.351,44.48,1.0,44.4912395871,137.19
2019-09-14 09:30:00,17.21664,5.02152,17.934,17.21664,5.02152,17.934,0.0,0.0,0.0,0.0,56.97664,5.8615200000000005,57.2773508675,17.21664,5.02152,17.934,39.76,0.84,39.7688722495,137.69
2019-09-14 10:00:00,20.26608,5.91094,21.1105,20.26608,5.91094,21.1105,0.0,0.0,0.0,0.0,55.46608,6.43094,55.8376487672,20.26608,5.91094,21.1105,35.2,0.52,35.2038406996,137.72
2019-09-14 10:30:00,24.43728,7.12754,25.4555,24.43728,7.12754,25.4555,0.0,0.0,0.0,0.0,54.07728,7.24754,54.5607830612,24.43728,7.12754,25.4555,29.64,0.12,29.640242914,137.83
2019-09-14 11:00:00,29.68464,8.65802,30.9215,29.68464,8.65802,30.9215,0.0,0.0,0.0,0.0,55.36464,9.21802,56.1267784132,29.68464,8.65802,30.9215,25.68,0.56,25.6861051933,137.74
2019-09-14 11:30:00,32.55024,9.49382,33.9065,32.55024,9.49382,33.9065,0.0,0.0,0.0,0.0,56.67024,10.093820000000001,57.5621516611,32.55024,9.49382,33.9065,24.12,0.6000000000000001,24.1274615325,137.57
2019-09-14 12:00:00,33.6,9.8,35.0,33.6,9.8,35.0,0.0,0.0,0.0,0.0,54.8,10.28,55.7558822009,33.6,9.8,35.0,21.2,0.48,21.205433266,137.51
2019-09-14 12:30:00,34.47696,10.05578,35.9135,34.47696,10.05578,35.9135,0.0,0.0,0.0,0.0,58.07696,10.45578,59.0106483463,34.47696,10.05578,35.9135,23.6,0.4,23.6033895871,137.66
2019-09-14 13:00:00,33.98064,9.91102,35.3965,33.98064,9.91102,35.3965,0.0,0.0,0.0,0.0,57.46064,10.27102,58.3713885482,33.98064,9.91102,35.3965,23.48,0.36,23.4827596334,137.62
2019-09-14 13:30:00,35.23392,10.27656,36.702,35.23392,10.27656,36.702,0.0,0.0,0.0,0.0,54.87392,10.55656,55.8801221831,35.23392,10.27656,36.702,19.64,0.28,19.6419958253,137.0
2019-09-14 14:00:00,34.46256,10.05158,35.8985,34.46256,10.05158,35.8985,0.0,0.0,0.0,0.0,56.30256,10.33158,57.2426397701,34.46256,10.05158,35.8985,21.84,0.28,21.841794798,137.14
2019-09-14 14:30:00,32.33232,9.43026,33.6795,32.33232,9.43026,33.6795,0.0,0.0,0.0,0.0,58.61232,9.87026,59.4375814468,32.33232,9.43026,33.6795,26.28,0.44,26.2836831513,136.8
2019-09-14 15:00:00,26.62848,7.76664,27.738,26.62848,7.76664,27.738,0.0,0.0,0.0,0.0,56.54848,8.92664,57.2487160729,26.62848,7.76664,27.738,29.92,1.16,29.9424781874,136.87
2019-09-14 15:30:00,22.35408,6.51994,23.2855,22.35408,6.51994,23.2855,0.0,0.0,0.0,0.0,57.27408,8.51994,57.904314325,22.35408,6.51994,23.2855,34.92,2.0,34.9772268769,136.73
2019-09-14 16:00:00,26.59152,7.75586,27.6995,26.59152,7.75586,27.6995,0.0,0.0,0.0,0.0,60.39152,9.51586,61.1366279692,26.59152,7.75586,27.6995,33.8,1.76,33.8457914666,136.37
2019-09-14 16:30:00,26.01792,7.58856,27.102,26.01792,7.58856,27.102,0.0,0.0,0.0,0.0,68.33792,8.58856,68.8755012526,26.01792,7.58856,27.102,42.32,1.0,42.3318130961,136.82
2019-09-14 17:00:00,36.11712,10.53416,37.622,36.11712,10.53416,37.622,0.0,0.0,0.0,0.0,74.99712,11.41416,75.8607346181,36.11712,10.53416,37.622,38.88,0.88,38.8899575726,136.52
2019-09-14 17:30:00,26.7336,7.7973,27.8475,26.7336,7.7973,27.8475,0.0,0.0,0.0,0.0,73.3336,8.1173,73.7814844541,26.7336,7.7973,27.8475,46.6,0.32,46.6010986995,136.25
2019-09-14 18:00:00,26.34432,7.68376,27.442,26.34432,7.68376,27.442,0.0,0.0,0.0,0.0,77.26432,7.92376,77.6695636501,26.34432,7.68376,27.442,50.92,0.24,50.9205655899,135.87
2019-09-14 18:30:00,25.31616,7.38388,26.371,25.31616,7.38388,26.371,0.0,0.0,0.0,0.0,81.47616,8.06388,81.8742377613,25.31616,7.38388,26.371,56.16,0.68,56.1641166582,135.87
2019-09-14 19:00:00,25.6992,7.4956,26.77,25.6992,7.4956,26.77,0.0,0.0,0.0,0.0,84.5792,8.6156,85.016878536,25.6992,7.4956,26.77,58.88,1.12,58.8906512105,135.79
2019-09-14 19:30:00,37.22976,10.85868,38.781,37.22976,10.85868,38.781,0.0,0.0,0.0,0.0,96.14976,11.93868,96.8881232567,37.22976,10.85868,38.781,58.92,1.08,58.9298973357,136.0
2019-09-14 20:00:00,38.18448,11.13714,39.7755,38.18448,11.13714,39.7755,0.0,0.0,0.0,0.0,97.02448,11.81714,97.7414677455,38.18448,11.13714,39.7755,58.84,0.68,58.8439291686,135.81
2019-09-14 20:30:00,36.91104,10.76572,38.449,36.91104,10.76572,38.449,0.0,0.0,0.0,0.0,95.71104,12.24572,96.491247459,36.91104,10.76572,38.449,58.8,1.48,58.8186229013,135.32
2019-09-14 21:00:00,41.46336,12.09348,43.191,41.46336,12.09348,43.191,0.0,0.0,0.0,0.0,97.62336,14.41348,98.6816539353,41.46336,12.09348,43.191,56.16,2.32,56.2078998007,135.32
2019-09-14 21:30:00,47.76528,13.93154,49.7555,47.76528,13.93154,49.7555,0.0,0.0,0.0,0.0,101.84528,16.69154,103.2040142914,47.76528,13.93154,49.7555,54.08,2.76,54.1503831935,135.41
2019-09-14 22:00:00,42.57072,12.41646,44.3445,42.57072,12.41646,44.3445,0.0,0.0,0.0,0.0,94.01072,15.77646,95.3252965642,42.57072,12.41646,44.3445,51.44,3.36,51.5496188153,135.53
2019-09-14 22:30:00,61.86528,18.04404,64.443,61.86528,18.04404,64.443,0.0,0.0,0.0,0.0,114.86528,21.60404,116.87928428,61.86528,18.04404,64.443,53.0,3.56,53.1194277078,135.06
2019-09-14 23:00:00,70.4376,20.5443,73.3725,70.4376,20.5443,73.3725,0.0,0.0,0.0,0.0,117.0776,24.7843,119.6721602891,70.4376,20.5443,73.3725,46.64,4.24,46.8323307129,135.45
2019-09-14 23:30:00,73.14432,21.33376,76.192,73.14432,21.33376,76.192,0.0,0.0,0.0,0.0,116.46432,26.05376,119.3429354558,73.14432,21.33376,76.192,43.32,4.72,43.5763789225,134.96
2019-09-15 00:00:00,81.48912,23.76766,84.8845,81.48912,23.76766,84.8845,0.0,0.0,0.0,0.0,121.20912,29.60766,124.7728508204,81.48912,23.76766,84.8845,39.72,5.84,40.1470297781,135.82
2019-09-15 00:30:00,74.58768,21.75474,77.6955,74.58768,21.75474,77.6955,0.0,0.0,0.0,0.0,112.70768,28.43474,116.2392170046,74.58768,21.75474,77.6955,38.12,6.68,38.7008630395,135.32
2019-09-15 01:00:00,58.12368,16.95274,60.5455,58.12368,16.95274,60.5455,0.0,0.0,0.0,0.0,96.40368,23.71274,99.2772056207,58.12368,16.95274,60.5455,38.28,6.76,38.872303765,135.68
2019-09-15 01:30:00,49.02864,14.30002,51.0715,49.02864,14.30002,51.0715,0.0,0.0,0.0,0.0,87.94864,21.14002,90.4536551138,49.02864,14.30002,51.0715,38.92,6.84,39.5164775758,135.99
2019-09-15 02:00:00,56.00592,16.33506,58.3395,56.00592,16.33506,58.3395,0.0,0.0,0.0,0.0,94.96592,23.29506,97.7813161184,56.00592,16.33506,58.3395,38.96,6.96,39.5768012856,136.33
2019-09-15 02:30:00,64.03632,18.67726,66.7045,64.03632,18.67726,66.7045,0.0,0.0,0.0,0.0,99.71632,25.63726,102.9592811487,64.03632,18.67726,66.7045,35.68,6.96,36.3524964755,136.67
2019-09-15 03:00:00,56.32368,16.42774,58.6705,56.32368,16.42774,58.6705,0.0,0.0,0.0,0.0,93.16368,24.78774,96.4048926427,56.32368,16.42774,58.6705,36.84,8.36,37.776648872,137.11
2019-09-15 03:30:00,53.08704,15.48372,55.299,53.08704,15.48372,55.299,0.0,0.0,0.0,0.0,90.44704,23.60372,93.4762143147,53.08704,15.48372,55.299,37.36,8.12,38.2322377059,137.67
2019-09-15 04:00:00,36.23232,10.56776,37.742,36.23232,10.56776,37.742,0.0,0.0,0.0,0.0,74.83232,18.32776,77.0440322361,36.23232,10.56776,37.742,38.6,7.76,39.3722948277,138.1
2019-09-15 04:30:00,49.92768,14.56224,52.008,49.92768,14.56224,52.008,0.0,0.0,0.0,0.0,87.84768,22.16224,90.6001090684,49.92768,14.56224,52.008,37.92,7.6,38.6741050317,138.1
2019-09-15 05:00:00,49.40976,14.41118,51.4685,49.40976,14.41118,51.4685,0.0,0.0,0.0,0.0,87.24976,21.81118,89.9346884859,49.40976,14.41118,51.4685,37.84,7.4,38.5567840983,138.05
2019-09-15 05:30:00,48.09936,14.02898,50.1035,48.09936,14.02898,50.1035,0.0,0.0,0.0,0.0,86.21936,21.14898,88.7753197339,48.09936,14.02898,50.1035,38.12,7.12,38.779231555,138.28
2019-09-15 06:00:00,46.32672,13.51196,48.257,46.32672,13.51196,48.257,0.0,0.0,0.0,0.0,85.28672,20.63196,87.7468083853,46.32672,13.51196,48.257,38.96,7.12,39.605252177,138.22
2019-09-15 06:30:00,41.35344,12.06142,43.0765,41.35344,12.06142,43.0765,0.0,0.0,0.0,0.0,84.31344,18.58142,86.3366974921,41.35344,12.06142,43.0765,42.96,6.52,43.4519504741,138.46
2019-09-15 07:00:00,36.2808,10.5819,37.7925,36.2808,10.5819,37.7925,0.0,0.0,0.0,0.0,78.1608,17.3019,80.0528975131,36.2808,10.5819,37.7925,41.88,6.72,42.4157140692,138.46
2019-09-15 07:30:00,37.73376,11.00568,39.306,37.73376,11.00568,39.306,0.0,0.0,0.0,0.0,79.53376,17.24568,81.382015571,37.73376,11.00568,39.306,41.8,6.24,42.2631943894,138.46
2019-09-15 08:00:00,29.70576,8.66418,30.9435,29.70576,8.66418,30.9435,0.0,0.0,0.0,0.0,72.54576,13.98418,73.8812871047,29.70576,8.66418,30.9435,42.84,5.32,43.1690629965,137.9
2019-09-15 08:30:00,25.02624,7.29932,26.069,25.02624,7.29932,26.069,0.0,0.0,0.0,0.0,68.26624,11.37932,69.2081530414,25.02624,7.29932,26.069,43.24,4.08,43.4320618898,138.08
2019-09-15 09:00:00,18.52896,5.40428,19.301,18.52896,5.40428,19.301,0.0,0.0,0.0,0.0,58.84896,9.16428,59.5582414196,18.52896,5.40428,19.301,40.32,3.76,40.4949379553,137.84
2019-09-15 09:30:00,21.24144,6.19542,22.1265,21.24144,6.19542,22.1265,0.0,0.0,0.0,0.0,58.00144,9.67542,58.8028978389,21.24144,6.19542,22.1265,36.76,3.48,36.9243551061,137.79
2019-09-15 10:00:00,25.9824,7.5782,27.065,25.9824,7.5782,27.065,0.0,0.0,0.0,0.0,61.2224,9.7382,61.9920543376,25.9824,7.5782,27.065,35.24,2.16,35.3061354441,137.27
2019-09-15 10:30:00,28.42896,8.29178,29.6135,28.42896,8.29178,29.6135,0.0,0.0,0.0,0.0,67.38896,9.53178,68.0597293548,28.42896,8.29178,29.6135,38.96,1.24,38.9797280647,137.1
2019-09-15 11:00:00,32.55264,9.49452,33.909,32.55264,9.49452,33.909,0.0,0.0,0.0,0.0,70.79264,10.73452,71.6018700719,32.55264,9.49452,33.909,38.24,1.24,38.2600993203,136.81
2019-09-15 11:30:00,21.6576,6.3168,22.56,21.6576,6.3168,22.56,0.0,0.0,0.0,0.0,56.8176,7.8768,57.3609941336,21.6576,6.3168,22.56,35.16,1.56,35.1945904934,136.81
2019-09-15 12:00:00,16.18896,4.72178,16.8635,16.18896,4.72178,16.8635,0.0,0.0,0.0,0.0,56.98896,6.24178,57.3297599807,16.18896,4.72178,16.8635,40.8,1.52,40.828303908,136.71
2019-09-15 12:30:00,18.29568,5.33624,19.058,18.29568,5.33624,19.058,0.0,0.0,0.0,0.0,58.89568,6.65624,59.27062218,18.29568,5.33624,19.058,40.6,1.32,40.6214524605,136.61
2019-09-15 13:00:00,19.88448,5.79964,20.713,19.88448,5.79964,20.713,0.0,0.0,0.0,0.0,58.60448,6.47964,58.9616045457,19.88448,5.79964,20.713,38.72,0.68,38.725970614,136.61
2019-09-15 13:30:00,18.19872,5.30796,18.957,18.19872,5.30796,18.957,0.0,0.0,0.0,0.0,60.23872,6.06796,60.5435671711,18.19872,5.30796,18.957,42.04,0.76,42.0468690868,136.61
2019-09-15 14:00:00,14.12304,4.11922,14.711500000000001,14.12304,4.11922,14.711500000000001,0.0,0.0,0.0,0.0,61.08304,5.11922,61.2971792911,14.12304,4.11922,14.711500000000001,46.96,1.0,46.9706461527,136.74
2019-09-15 14:30:00,10.79616,3.14888,11.246,10.79616,3.14888,11.246,0.0,0.0,0.0,0.0,62.79616,4.18888,62.9357166194,10.79616,3.14888,11.246,52.0,1.04,52.0103989602,136.8
2019-09-15 15:00:00,16.11696,4.70078,16.7885,16.11696,4.70078,16.7885,0.0,0.0,0.0,0.0,67.43696,5.22078,67.6387471635,16.11696,4.70078,16.7885,51.32,0.52,51.3226343829,136.72
2019-09-15 15:30:00,15.32448,4.46964,15.963,15.32448,4.46964,15.963,0.0,0.0,0.0,0.0,69.96448,5.54964,70.1842358782,15.32448,4.46964,15.963,54.64,1.08,54.650672457,136.79
2019-09-15 16:00:00,14.3928,4.1979,14.9925,14.3928,4.1979,14.9925,0.0,0.0,0.0,0.0,69.0328,4.8779,69.2049231215,14.3928,4.1979,14.9925,54.64,0.68,54.6442311685,136.56
2019-09-15 16:30:00,15.34752,4.47636,15.987,15.34752,4.47636,15.987,0.0,0.0,0.0,0.0,72.18752,4.63636,72.3362556247,15.34752,4.47636,15.987,56.84,0.16,56.8402251931,136.28
2019-09-15 17:00:00,11.41728,3.33004,11.893,11.41728,3.33004,11.893,0.0,0.0,0.0,0.0,73.73728,3.81004,73.8356476683,11.41728,3.33004,11.893,62.32,0.48,62.3218484963,135.86
2019-09-15 17:30:00,7.776,2.268,8.1,7.776,2.268,8.1,0.0,0.0,0.0,0.0,71.016,2.7880000000000003,71.0707056388,7.776,2.268,8.1,63.24,0.52,63.2421378513,135.74
2019-09-15 18:00:00,5.67216,1.6543800000000002,5.9085,5.67216,1.6543800000000002,5.9085,0.0,0.0,0.0,0.0,70.11216,2.01438,70.1410914276,5.67216,1.6543800000000002,5.9085,64.44,0.36,64.4410055787,135.68
2019-09-15 18:30:00,1.88592,0.55006,1.9645000000000001,1.88592,0.55006,1.9645000000000001,0.0,0.0,0.0,0.0,65.60592,0.7900600000000001,65.6106769806,1.88592,0.55006,1.9645000000000001,63.72,0.24,63.7204519758,135.68
2019-09-15 19:00:00,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,0.0,64.62128,1.16954,64.6318625188,1.54128,0.44954000000000005,1.6055000000000001,63.08,0.72,63.084108934,135.73
2019-09-15 19:30:00,3.01872,0.88046,3.1445,3.01872,0.88046,3.1445,0.0,0.0,0.0,0.0,65.41872,1.7604600000000001,65.4424032707,3.01872,0.88046,3.1445,62.4,0.88,62.4062048197,135.62
2019-09-15 20:00:00,3.63936,1.06148,3.791,3.63936,1.06148,3.791,0.0,0.0,0.0,0.0,64.95936,2.10148,64.993343273,3.63936,1.06148,3.791,61.32,1.04,61.3288186744,135.62
2019-09-15 20:30:00,4.14864,1.21002,4.3215,4.14864,1.21002,4.3215,0.0,0.0,0.0,0.0,65.22864,3.01002,65.2980527784,4.14864,1.21002,4.3215,61.08,1.8,61.1065168374,135.72
2019-09-15 21:00:00,4.85088,1.41484,5.053,4.85088,1.41484,5.053,0.0,0.0,0.0,0.0,66.85088,3.41484,66.938040672,4.85088,1.41484,5.053,62.0,2.0,62.0322496771,135.72
2019-09-15 21:30:00,4.61472,1.34596,4.807,4.61472,1.34596,4.807,0.0,0.0,0.0,0.0,60.17472,4.98596,60.3809301369,4.61472,1.34596,4.807,55.56,3.64,55.6791091883,135.12
2019-09-15 22:00:00,5.06544,1.47742,5.2765,5.06544,1.47742,5.2765,0.0,0.0,0.0,0.0,57.38544,5.91742,57.689726845,5.06544,1.47742,5.2765,52.32,4.44,52.5080565247,135.45
2019-09-15 22:30:00,3.5208,1.0269,3.6675,3.5208,1.0269,3.6675,0.0,0.0,0.0,0.0,51.8008,6.3869,52.1930586597,3.5208,1.0269,3.6675,48.28,5.36,48.5766198906,135.65
2019-09-15 23:00:00,4.37952,1.27736,4.562,4.37952,1.27736,4.562,0.0,0.0,0.0,0.0,47.29952,7.15736,47.8379806681,4.37952,1.27736,4.562,42.92,5.88,43.3209048844,136.08
2019-09-15 23:30:00,2.38704,0.6962200000000001,2.4865,2.38704,0.6962200000000001,2.4865,0.0,0.0,0.0,0.0,45.54704,6.73622,46.0424750926,2.38704,0.6962200000000001,2.4865,43.16,6.04,43.5805828323,136.5
2019-09-16 00:00:00,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,0.0,42.03696,7.03578,42.6216870413,1.35696,0.39578,1.4135,40.68,6.64,41.2183454302,137.05
2019-09-16 00:30:00,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,0.0,40.64384,7.87112,41.398988635,1.20384,0.35112000000000004,1.254,39.44,7.52,40.1505168086,137.42
2019-09-16 01:00:00,1.20672,0.35196000000000005,1.2570000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.0,0.0,0.0,0.0,39.12672,8.47196,40.0334150954,1.20672,0.35196000000000005,1.2570000000000001,37.92,8.12,38.7796441448,137.71
2019-09-16 01:30:00,1.20432,0.35126,1.2545,1.20432,0.35126,1.2545,0.0,0.0,0.0,0.0,40.28432,8.35126,41.1408553806,1.20432,0.35126,1.2545,39.08,8.0,39.89042993,137.82
2019-09-16 02:00:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,0.0,41.1344,8.2342,41.9504578402,1.2144,0.3542,1.2650000000000001,39.92,7.88,40.6903035132,137.96
2019-09-16 02:30:00,1.22256,0.35658,1.2735,1.22256,0.35658,1.2735,0.0,0.0,0.0,0.0,41.42256,8.03658,42.1949652808,1.22256,0.35658,1.2735,40.2,7.68,40.927037518,138.03
2019-09-16 03:00:00,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,0.0,40.34208,8.47144,41.2219445732,1.3420800000000002,0.39144,1.3980000000000001,39.0,8.08,39.8282111072,138.17
2019-09-16 03:30:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,0.0,40.36464,8.35802,41.2208765148,1.36464,0.39802000000000004,1.4215,39.0,7.96,39.804039996,138.08
2019-09-16 04:00:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,0.0,40.92848,7.87914,41.6799870711,1.36848,0.39914000000000005,1.4255,39.56,7.48,40.2609488214,138.02
2019-09-16 04:30:00,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,0.0,41.50336,7.28348,42.1376075757,1.3833600000000001,0.40348,1.441,40.12,6.88,40.7056359734,137.78
2019-09-16 05:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0,0.0,0.0,0.0,41.9944,7.2417,42.6142212207,1.5144000000000002,0.44170000000000004,1.5775000000000001,40.48,6.8,41.0471728625,137.66
2019-09-16 05:30:00,2.5872,0.7546,2.6950000000000003,2.5872,0.7546,2.6950000000000003,0.0,0.0,0.0,0.0,44.7872,7.2346,45.3677497899,2.5872,0.7546,2.6950000000000003,42.2,6.48,42.6946179278,137.23
2019-09-16 06:00:00,3.5011200000000002,1.02116,3.6470000000000002,3.5011200000000002,1.02116,3.6470000000000002,0.0,0.0,0.0,0.0,48.90112,6.34116,49.3105449919,3.5011200000000002,1.02116,3.6470000000000002,45.4,5.32,45.7106377116,137.03
2019-09-16 06:30:00,3.048,0.889,3.175,3.048,0.889,3.175,0.0,0.0,0.0,0.0,55.608,2.8890000000000002,55.6829954744,3.048,0.889,3.175,52.56,2.0,52.5980379862,135.98
2019-09-16 07:00:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,0.0,58.11488,1.08684,58.1250419234,1.3948800000000001,0.40684000000000003,1.453,56.72,0.68,56.7240760172,135.26
2019-09-16 07:30:00,1.8288000000000002,0.5334,1.905,1.8288000000000002,0.5334,1.905,0.0,0.0,0.0,0.0,63.4688,2.2534,63.5087898247,1.8288000000000002,0.5334,1.905,61.64,1.72,61.6639927348,135.42
2019-09-16 08:00:00,2.0808,0.6069,2.1675,2.0808,0.6069,2.1675,0.0,0.0,0.0,0.0,66.7608,4.4469,66.9087388631,2.0808,0.6069,2.1675,64.68,3.84,64.7938886007,135.42
2019-09-16 08:30:00,3.10176,0.90468,3.231,3.10176,0.90468,3.231,0.0,0.0,0.0,0.0,67.78176,6.78468,68.1204732177,3.10176,0.90468,3.231,64.68,5.88,64.9467227811,135.12
2019-09-16 09:00:00,4.872,1.421,5.075,4.872,1.421,5.075,0.0,0.0,0.0,0.0,67.192,7.021,67.557821938,4.872,1.421,5.075,62.32,5.6,62.5710987597,135.2
2019-09-16 09:30:00,5.59344,1.63142,5.8265,5.59344,1.63142,5.8265,0.0,0.0,0.0,0.0,64.87344,6.35142,65.1836156825,5.59344,1.63142,5.8265,59.28,4.72,59.4676113527,135.15
2019-09-16 10:00:00,5.4264,1.5827,5.6525,5.4264,1.5827,5.6525,0.0,0.0,0.0,0.0,66.6264,6.9427,66.9871499636,5.4264,1.5827,5.6525,61.2,5.36,61.4342705662,134.97
2019-09-16 10:30:00,5.54208,1.61644,5.773,5.54208,1.61644,5.773,0.0,0.0,0.0,0.0,66.02208,7.05644,66.3981053419,5.54208,1.61644,5.773,60.48,5.44,60.7241632301,134.75
2019-09-16 11:00:00,6.37392,1.85906,6.6395,6.37392,1.85906,6.6395,0.0,0.0,0.0,0.0,64.49392,7.41906,64.9192434356,6.37392,1.85906,6.6395,58.12,5.5600000000000005,58.3853406259,134.54
2019-09-16 11:30:00,7.2984,2.1287,7.6025,7.2984,2.1287,7.6025,0.0,0.0,0.0,0.0,63.0584,7.7287,63.5302653406,7.2984,2.1287,7.6025,55.76,5.6,56.0404996409,134.48
2019-09-16 12:00:00,8.49744,2.47842,8.8515,8.49744,2.47842,8.8515,0.0,0.0,0.0,0.0,65.21744,8.15842,65.7257506389,8.49744,2.47842,8.8515,56.72,5.68,57.0036911086,134.48
2019-09-16 12:30:00,11.71776,3.41768,12.206,11.71776,3.41768,12.206,0.0,0.0,0.0,0.0,63.15776,8.29768,63.7005034643,11.71776,3.41768,12.206,51.44,4.88,51.6709589615,134.54
2019-09-16 13:00:00,9.44208,2.75394,9.8355,9.44208,2.75394,9.8355,0.0,0.0,0.0,0.0,60.36208,6.83394,60.7477031488,9.44208,2.75394,9.8355,50.92,4.08,51.0831948883,134.7
2019-09-16 13:30:00,8.76672,2.55696,9.132,8.76672,2.55696,9.132,0.0,0.0,0.0,0.0,59.36672,6.11696,59.6810241467,8.76672,2.55696,9.132,50.6,3.56,50.7250786101,134.53
2019-09-16 14:00:00,11.04384,3.22112,11.504,11.04384,3.22112,11.504,0.0,0.0,0.0,0.0,60.96384,7.02112,61.3668144326,11.04384,3.22112,11.504,49.92,3.8,50.0644224974,134.59
2019-09-16 14:30:00,10.29264,3.00202,10.7215,10.29264,3.00202,10.7215,0.0,0.0,0.0,0.0,58.57264,6.96202,58.9849462071,10.29264,3.00202,10.7215,48.28,3.96,48.4421304238,134.51
2019-09-16 15:00:00,12.09216,3.5268800000000002,12.596,12.09216,3.5268800000000002,12.596,0.0,0.0,0.0,0.0,56.13216,7.8468800000000005,56.6779755461,12.09216,3.5268800000000002,12.596,44.04,4.32,44.2513728601,134.56
2019-09-16 15:30:00,9.88656,2.8835800000000003,10.2985,9.88656,2.8835800000000003,10.2985,0.0,0.0,0.0,0.0,58.24656,6.04358,58.5592572618,9.88656,2.8835800000000003,10.2985,48.36,3.16,48.4631323792,134.69
2019-09-16 16:00:00,9.3984,2.7412,9.79,9.3984,2.7412,9.79,0.0,0.0,0.0,0.0,62.6384,6.9412,63.0218169525,9.3984,2.7412,9.79,53.24,4.2,53.4054079659,134.46
2019-09-16 16:30:00,9.73824,2.84032,10.144,9.73824,2.84032,10.144,0.0,0.0,0.0,0.0,61.81824,7.20032,62.236158339,9.73824,2.84032,10.144,52.08,4.36,52.262185182,134.43
2019-09-16 17:00:00,10.32144,3.01042,10.7515,10.32144,3.01042,10.7515,0.0,0.0,0.0,0.0,64.68144,7.41042,65.104554411,10.32144,3.01042,10.7515,54.36,4.4,54.5377813997,134.3
2019-09-16 17:30:00,9.76992,2.8495600000000003,10.177,9.76992,2.8495600000000003,10.177,0.0,0.0,0.0,0.0,64.88992,6.80956,65.24623993,9.76992,2.8495600000000003,10.177,55.12,3.96,55.2620665556,134.43
2019-09-16 18:00:00,6.17568,1.80124,6.433,6.17568,1.80124,6.433,0.0,0.0,0.0,0.0,66.49568,4.84124,66.6716811202,6.17568,1.80124,6.433,60.32,3.04,60.3965561932,134.52
2019-09-16 18:30:00,4.25856,1.24208,4.436,4.25856,1.24208,4.436,0.0,0.0,0.0,0.0,67.65856,4.28208,67.793930041,4.25856,1.24208,4.436,63.4,3.04,63.4728414363,134.49
2019-09-16 19:00:00,3.6432,1.0626,3.795,3.6432,1.0626,3.795,0.0,0.0,0.0,0.0,66.5232,3.7826,66.6306551146,3.6432,1.0626,3.795,62.88,2.7199999999999998,62.9388020223,134.51
2019-09-16 19:30:00,3.17808,0.9269400000000001,3.3105,3.17808,0.9269400000000001,3.3105,0.0,0.0,0.0,0.0,66.89808,3.36694,66.9827544421,3.17808,0.9269400000000001,3.3105,63.72,2.44,63.7666997735,134.69
2019-09-16 20:00:00,1.81296,0.52878,1.8885,1.81296,0.52878,1.8885,0.0,0.0,0.0,0.0,69.69296,3.5687800000000003,69.7842737603,1.81296,0.52878,1.8885,67.88,3.04,67.948038971,134.57
2019-09-16 20:30:00,1.7150400000000001,0.50022,1.7865000000000002,1.7150400000000001,0.50022,1.7865000000000002,0.0,0.0,0.0,0.0,68.55504,3.46022,68.6423093423,1.7150400000000001,0.50022,1.7865000000000002,66.84,2.96,66.9055094891,134.84
2019-09-16 21:00:00,1.82064,0.53102,1.8965,1.82064,0.53102,1.8965,0.0,0.0,0.0,0.0,65.62064,2.25102,65.6592376216,1.82064,0.53102,1.8965,63.8,1.72,63.8231807418,135.02
2019-09-16 21:30:00,2.03472,0.5934600000000001,2.1195,2.03472,0.5934600000000001,2.1195,0.0,0.0,0.0,0.0,63.39472,1.3934600000000001,63.4100327602,2.03472,0.5934600000000001,2.1195,61.36,0.8,61.3652149023,135.32
2019-09-16 22:00:00,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,0.0,60.0656,0.8808,60.0720576641,1.7856,0.5208,1.8599999999999999,58.28,0.36,58.2811118631,135.76
2019-09-16 22:30:00,1.80576,0.52668,1.881,1.80576,0.52668,1.881,0.0,0.0,0.0,0.0,56.52576,1.52668,56.5463729641,1.80576,0.52668,1.881,54.72,1.0,54.7291366641,135.42
2019-09-16 23:00:00,1.82448,0.5321400000000001,1.9005,1.82448,0.5321400000000001,1.9005,0.0,0.0,0.0,0.0,51.82448,3.7721400000000003,51.9615797244,1.82448,0.5321400000000001,1.9005,50.0,3.24,50.1048660312,135.78
2019-09-16 23:30:00,1.7630400000000002,0.51422,1.8365,1.7630400000000002,0.51422,1.8365,0.0,0.0,0.0,0.0,47.64304,5.19422,47.9253500963,1.7630400000000002,0.51422,1.8365,45.88,4.68,46.1180745478,135.89
2019-09-17 00:00:00,1.8763200000000002,0.5472600000000001,1.9545,1.8763200000000002,0.5472600000000001,1.9545,0.0,0.0,0.0,0.0,46.35632,5.26726,46.6546078308,1.8763200000000002,0.5472600000000001,1.9545,44.48,4.72,44.729730605,135.76
2019-09-17 00:30:00,4.64112,1.35366,4.8345,4.64112,1.35366,4.8345,0.0,0.0,0.0,0.0,47.24112,6.63366,47.7046000282,4.64112,1.35366,4.8345,42.6,5.28,42.9259641709,136.01
2019-09-17 01:00:00,9.20304,2.68422,9.586500000000001,9.20304,2.68422,9.586500000000001,0.0,0.0,0.0,0.0,50.40304,8.28422,51.0792985685,9.20304,2.68422,9.586500000000001,41.2,5.6,41.5788407727,136.4
2019-09-17 01:30:00,7.7976,2.2743,8.1225,7.7976,2.2743,8.1225,0.0,0.0,0.0,0.0,48.3176,8.9943,49.1476133932,7.7976,2.2743,8.1225,40.52,6.72,41.0734561487,136.35
2019-09-17 02:00:00,14.36592,4.19006,14.9645,14.36592,4.19006,14.9645,0.0,0.0,0.0,0.0,54.80592,10.67006,55.8349267703,14.36592,4.19006,14.9645,40.44,6.48,40.9558786989,136.48
2019-09-17 02:30:00,26.44896,7.7142800000000005,27.551,26.44896,7.7142800000000005,27.551,0.0,0.0,0.0,0.0,65.60896,14.43428,67.1780028834,26.44896,7.7142800000000005,27.551,39.16,6.72,39.7324049109,136.56
2019-09-17 03:00:00,32.51664,9.48402,33.8715,32.51664,9.48402,33.8715,0.0,0.0,0.0,0.0,70.75664,16.40402,72.6332842177,32.51664,9.48402,33.8715,38.24,6.92,38.8610859344,136.64
2019-09-17 03:30:00,36.60768,10.67724,38.133,36.60768,10.67724,38.133,0.0,0.0,0.0,0.0,75.08768,17.23724,77.0407822559,36.60768,10.67724,38.133,38.48,6.5600000000000005,39.0351636349,136.66
2019-09-17 04:00:00,31.53216,9.19688,32.846,31.53216,9.19688,32.846,0.0,0.0,0.0,0.0,70.57216,15.59688,72.2751162766,31.53216,9.19688,32.846,39.04,6.4,39.5611122189,136.7
2019-09-17 04:30:00,32.5152,9.4836,33.87,32.5152,9.4836,33.87,0.0,0.0,0.0,0.0,71.7152,15.7236,73.4186727475,32.5152,9.4836,33.87,39.2,6.24,39.6935460749,136.57
2019-09-17 05:00:00,29.916,8.7255,31.1625,29.916,8.7255,31.1625,0.0,0.0,0.0,0.0,69.916,14.6455,71.4334496315,29.916,8.7255,31.1625,40.0,5.92,40.4357069927,136.57
2019-09-17 05:30:00,31.69392,9.24406,33.0145,31.69392,9.24406,33.0145,0.0,0.0,0.0,0.0,73.57392,14.40406,74.9706519156,31.69392,9.24406,33.0145,41.88,5.16,42.196682334,136.09
2019-09-17 06:00:00,36.75456,10.72008,38.286,36.75456,10.72008,38.286,0.0,0.0,0.0,0.0,80.95456,15.44008,82.4138147109,36.75456,10.72008,38.286,44.2,4.72,44.4513036929,135.81
2019-09-17 06:30:00,32.97024,9.61632,34.344,32.97024,9.61632,34.344,0.0,0.0,0.0,0.0,84.45024,11.53632,85.2345570482,32.97024,9.61632,34.344,51.48,1.92,51.5157917536,135.55
2019-09-17 07:00:00,33.54192,9.78306,34.9395,33.54192,9.78306,34.9395,0.0,0.0,0.0,0.0,89.10192,10.26306,89.6910393978,33.54192,9.78306,34.9395,55.56,0.48,55.5620733954,135.82
2019-09-17 07:30:00,42.3048,12.3389,44.0675,42.3048,12.3389,44.0675,0.0,0.0,0.0,0.0,101.4648,14.2189,102.4562480098,42.3048,12.3389,44.0675,59.16,1.88,59.1898639971,135.54
2019-09-17 08:00:00,32.86704,9.58622,34.2365,32.86704,9.58622,34.2365,0.0,0.0,0.0,0.0,91.54704,13.50622,92.5379841549,32.86704,9.58622,34.2365,58.68,3.92,58.810788126,135.54
2019-09-17 08:30:00,37.61664,10.97152,39.184,37.61664,10.97152,39.184,0.0,0.0,0.0,0.0,92.57664,15.81152,93.9171892595,37.61664,10.97152,39.184,54.96,4.84,55.1727033958,134.97
2019-09-17 09:00:00,38.2392,11.1531,39.8325,38.2392,11.1531,39.8325,0.0,0.0,0.0,0.0,88.5592,15.9131,89.9775452891,38.2392,11.1531,39.8325,50.32,4.76,50.5446337409,135.03
2019-09-17 09:30:00,38.93424,11.35582,40.5565,38.93424,11.35582,40.5565,0.0,0.0,0.0,0.0,82.37424,15.55582,83.8301792402,38.93424,11.35582,40.5565,43.44,4.2,43.6425663773,135.11
2019-09-17 10:00:00,37.67664,10.98902,39.2465,37.67664,10.98902,39.2465,0.0,0.0,0.0,0.0,77.83664,15.90902,79.4458271016,37.67664,10.98902,39.2465,40.16,4.92,40.4602521001,135.04
2019-09-17 10:30:00,43.38384,12.65362,45.1915,43.38384,12.65362,45.1915,0.0,0.0,0.0,0.0,76.90384,17.65362,78.9040614028,43.38384,12.65362,45.1915,33.52,5.0,33.8908601248,134.87
2019-09-17 11:00:00,42.47328,12.38804,44.243,42.47328,12.38804,44.243,0.0,0.0,0.0,0.0,72.11328,18.02804,74.332599703,42.47328,12.38804,44.243,29.64,5.64,30.1718279194,134.76
2019-09-17 11:30:00,43.42656,12.666080000000001,45.236,43.42656,12.666080000000001,45.236,0.0,0.0,0.0,0.0,72.38656,19.06608,74.8553904218,43.42656,12.666080000000001,45.236,28.96,6.4,29.6587525024,135.09
2019-09-17 12:00:00,41.21184,12.02012,42.929,41.21184,12.02012,42.929,0.0,0.0,0.0,0.0,71.21184,18.54012,73.5857473007,41.21184,12.02012,42.929,30.0,6.52,30.7003322458,135.26
2019-09-17 12:30:00,48.55968,14.16324,50.583,48.55968,14.16324,50.583,0.0,0.0,0.0,0.0,79.75968,20.28324,82.2983376418,48.55968,14.16324,50.583,31.2,6.12,31.7945655734,135.29
2019-09-17 13:00:00,49.58448,14.46214,51.6505,49.58448,14.46214,51.6505,0.0,0.0,0.0,0.0,84.58448,19.42214,86.7856772691,49.58448,14.46214,51.6505,35.0,4.96,35.3497043835,135.29
2019-09-17 13:30:00,46.43328,13.54304,48.368,46.43328,13.54304,48.368,0.0,0.0,0.0,0.0,78.35328,18.46304,80.4991946096,46.43328,13.54304,48.368,31.92,4.92,32.2969472242,134.64
2019-09-17 14:00:00,49.30224,14.37982,51.3565,49.30224,14.37982,51.3565,0.0,0.0,0.0,0.0,79.90224,20.29982,82.440588602,49.30224,14.37982,51.3565,30.6,5.92,31.1673932179,134.71
2019-09-17 14:30:00,57.65328,16.81554,60.0555,57.65328,16.81554,60.0555,0.0,0.0,0.0,0.0,86.57328,22.73554,89.5088687732,57.65328,16.81554,60.0555,28.92,5.92,29.5197018955,134.74
2019-09-17 15:00:00,55.07712,16.06416,57.372,55.07712,16.06416,57.372,0.0,0.0,0.0,0.0,85.51712,21.66416,88.218556107,55.07712,16.06416,57.372,30.44,5.6,30.950825514,134.85
2019-09-17 15:30:00,52.19808,15.22444,54.373,52.19808,15.22444,54.373,0.0,0.0,0.0,0.0,84.39808,19.10444,86.5333203766,52.19808,15.22444,54.373,32.2,3.88,32.4329215459,135.34
2019-09-17 16:00:00,50.9952,14.8736,53.12,50.9952,14.8736,53.12,0.0,0.0,0.0,0.0,86.1152,19.0736,88.2022102217,50.9952,14.8736,53.12,35.12,4.2,35.3702473839,135.11
2019-09-17 16:30:00,52.67136,15.36248,54.866,52.67136,15.36248,54.866,0.0,0.0,0.0,0.0,93.79136,19.96248,95.8922302296,52.67136,15.36248,54.866,41.12,4.6,41.3764957434,135.11
2019-09-17 17:00:00,52.8696,15.4203,55.0725,52.8696,15.4203,55.0725,0.0,0.0,0.0,0.0,98.3096,19.8603,100.295607921,52.8696,15.4203,55.0725,45.44,4.44,45.656403713,134.94
2019-09-17 17:30:00,53.25648,15.53314,55.4755,53.25648,15.53314,55.4755,0.0,0.0,0.0,0.0,106.57648,18.85314,108.2311737766,53.25648,15.53314,55.4755,53.32,3.32,53.4232608514,134.94
2019-09-17 18:00:00,53.1048,15.4889,55.3175,53.1048,15.4889,55.3175,0.0,0.0,0.0,0.0,111.3848,18.6089,112.9285828754,53.1048,15.4889,55.3175,58.28,3.12,58.3634543186,134.86
2019-09-17 18:30:00,43.16688,12.59034,44.9655,43.16688,12.59034,44.9655,0.0,0.0,0.0,0.0,106.20688,15.55034,107.3392492681,43.16688,12.59034,44.9655,63.04,2.96,63.1094541254,134.98
2019-09-17 19:00:00,36.4752,10.6386,37.995,36.4752,10.6386,37.995,0.0,0.0,0.0,0.0,102.1952,13.7986,103.1225497406,36.4752,10.6386,37.995,65.72,3.16,65.7959269256,134.98
2019-09-17 19:30:00,28.84464,8.41302,30.0465,28.84464,8.41302,30.0465,0.0,0.0,0.0,0.0,96.20464,11.45302,96.8839740342,28.84464,8.41302,30.0465,67.36,3.04,67.4285636804,134.98
2019-09-17 20:00:00,22.44144,6.54542,23.3765,22.44144,6.54542,23.3765,0.0,0.0,0.0,0.0,91.72144,10.18542,92.2852389944,22.44144,6.54542,23.3765,69.28,3.64,69.3755576554,134.82
2019-09-17 20:30:00,16.81824,4.90532,17.519,16.81824,4.90532,17.519,0.0,0.0,0.0,0.0,85.01824,8.02532,85.3961761076,16.81824,4.90532,17.519,68.2,3.12,68.2713292679,135.25
2019-09-17 21:00:00,14.44752,4.21386,15.0495,14.44752,4.21386,15.0495,0.0,0.0,0.0,0.0,79.04752,5.93386,79.2699256506,14.44752,4.21386,15.0495,64.6,1.72,64.6228937761,135.75
2019-09-17 21:30:00,13.31136,3.88248,13.866,13.31136,3.88248,13.866,0.0,0.0,0.0,0.0,75.31136,4.88248,75.469461082,13.31136,3.88248,13.866,62.0,1.0,62.0080639917,135.99
2019-09-17 22:00:00,12.9552,3.7786,13.495,12.9552,3.7786,13.495,0.0,0.0,0.0,0.0,70.6352,4.8186,70.7993671229,12.9552,3.7786,13.495,57.68,1.04,57.689375105,136.25
2019-09-17 22:30:00,11.66784,3.40312,12.154,11.66784,3.40312,12.154,0.0,0.0,0.0,0.0,65.34784,5.6031200000000005,65.5876142759,11.66784,3.40312,12.154,53.68,2.2,53.7250630525,135.63
2019-09-17 23:00:00,10.70832,3.12326,11.1545,10.70832,3.12326,11.1545,0.0,0.0,0.0,0.0,60.54832,6.32326,60.8776040252,10.70832,3.12326,11.1545,49.84,3.2,49.9426230789,136.1
2019-09-17 23:30:00,8.80704,2.56872,9.174,8.80704,2.56872,9.174,0.0,0.0,0.0,0.0,55.24704,6.60872,55.6409076921,8.80704,2.56872,9.174,46.44,4.04,46.6153965981,136.7
2019-09-18 00:00:00,7.29072,2.12646,7.5945,7.29072,2.12646,7.5945,0.0,0.0,0.0,0.0,51.29072,7.00646,51.767059409,7.29072,2.12646,7.5945,44.0,4.88,44.2697910544,136.98
2019-09-18 00:30:00,3.78192,1.10306,3.9395,3.78192,1.10306,3.9395,0.0,0.0,0.0,0.0,47.42192,5.90306,47.7879128426,3.78192,1.10306,3.9395,43.64,4.8,43.9031843948,137.22
2019-09-18 01:00:00,2.892,0.8435,3.0125,2.892,0.8435,3.0125,0.0,0.0,0.0,0.0,45.292,6.0435,45.6934257443,2.892,0.8435,3.0125,42.4,5.2,42.7176778395,137.34
2019-09-18 01:30:00,3.01104,0.8782200000000001,3.1365,3.01104,0.8782200000000001,3.1365,0.0,0.0,0.0,0.0,45.21104,6.83822,45.7252598751,3.01104,0.8782200000000001,3.1365,42.2,5.96,42.6187939764,137.4
2019-09-18 02:00:00,3.36384,0.9811200000000001,3.504,3.36384,0.9811200000000001,3.504,0.0,0.0,0.0,0.0,45.84384,7.58112,46.4664507618,3.36384,0.9811200000000001,3.504,42.48,6.6,42.9896545694,137.58
2019-09-18 02:30:00,4.4889600000000005,1.30928,4.676,4.4889600000000005,1.30928,4.676,0.0,0.0,0.0,0.0,46.48896,8.30928,47.2257084224,4.4889600000000005,1.30928,4.676,42.0,7.0,42.5793377121,137.65
2019-09-18 03:00:00,5.7072,1.6646,5.945,5.7072,1.6646,5.945,0.0,0.0,0.0,0.0,47.4672,8.4646,48.216019423,5.7072,1.6646,5.945,41.76,6.8,42.3100177263,137.65
2019-09-18 03:30:00,7.572,2.2085,7.8875,7.572,2.2085,7.8875,0.0,0.0,0.0,0.0,48.972,9.0485,49.8009250542,7.572,2.2085,7.8875,41.4,6.84,41.9612392572,137.65
2019-09-18 04:00:00,10.98912,3.2051600000000002,11.447,10.98912,3.2051600000000002,11.447,0.0,0.0,0.0,0.0,52.30912,9.80516,53.2201578145,10.98912,3.2051600000000002,11.447,41.32,6.6,41.8437856796,137.56
2019-09-18 04:30:00,10.43856,3.04458,10.8735,10.43856,3.04458,10.8735,0.0,0.0,0.0,0.0,53.55856,8.84458,54.2839381829,10.43856,3.04458,10.8735,43.12,5.8,43.50832564,137.33
2019-09-18 05:00:00,9.30816,2.71488,9.696,9.30816,2.71488,9.696,0.0,0.0,0.0,0.0,52.54816,8.35488,53.2082055627,9.30816,2.71488,9.696,43.24,5.64,43.6062747778,137.53
2019-09-18 05:30:00,9.44496,2.7547800000000002,9.8385,9.44496,2.7547800000000002,9.8385,0.0,0.0,0.0,0.0,54.64496,7.83478,55.2037628342,9.44496,2.7547800000000002,9.8385,45.2,5.08,45.4845732089,137.44
2019-09-18 06:00:00,11.03664,3.21902,11.4965,11.03664,3.21902,11.4965,0.0,0.0,0.0,0.0,58.75664,7.53902,59.2383285268,11.03664,3.21902,11.4965,47.72,4.32,47.9151416569,137.17
2019-09-18 06:30:00,12.49824,3.64532,13.019,12.49824,3.64532,13.019,0.0,0.0,0.0,0.0,68.45824,4.32532,68.5947448206,12.49824,3.64532,13.019,55.96,0.68,55.96413137,136.5
2019-09-18 07:00:00,8.35728,2.4375400000000003,8.7055,8.35728,2.4375400000000003,8.7055,0.0,0.0,0.0,0.0,68.35728,3.35754,68.4396873448,8.35728,2.4375400000000003,8.7055,60.0,0.92,60.0070529188,136.71
2019-09-18 07:30:00,10.49808,3.06194,10.9355,10.49808,3.06194,10.9355,0.0,0.0,0.0,0.0,75.29808,5.98194,75.5353192742,10.49808,3.06194,10.9355,64.8,2.92,64.8657567596,135.93
2019-09-18 08:00:00,12.21696,3.56328,12.725999999999999,12.21696,3.56328,12.725999999999999,0.0,0.0,0.0,0.0,76.53696,8.40328,76.9968918905,12.21696,3.56328,12.725999999999999,64.32,4.84,64.5018449349,135.38
2019-09-18 08:30:00,13.8528,4.0404,14.43,13.8528,4.0404,14.43,0.0,0.0,0.0,0.0,73.3728,10.1604,74.0729472075,13.8528,4.0404,14.43,59.52,6.12,59.8338098403,135.24
2019-09-18 09:00:00,13.7808,4.0194,14.355,13.7808,4.0194,14.355,0.0,0.0,0.0,0.0,68.2208,9.6994,68.9068640485,13.7808,4.0194,14.355,54.44,5.68,54.7355094979,135.52
2019-09-18 09:30:00,17.17872,5.01046,17.8945,17.17872,5.01046,17.8945,0.0,0.0,0.0,0.0,62.89872,9.45046,63.6047181571,17.17872,5.01046,17.8945,45.72,4.44,45.9350846304,135.69
2019-09-18 10:00:00,17.34816,5.05988,18.071,17.34816,5.05988,18.071,0.0,0.0,0.0,0.0,57.98816,10.33988,58.9027997518,17.34816,5.05988,18.071,40.64,5.28,40.9815568274,135.61
2019-09-18 10:30:00,18.76224,5.47232,19.544,18.76224,5.47232,19.544,0.0,0.0,0.0,0.0,56.48224,11.03232,57.5495918317,18.76224,5.47232,19.544,37.72,5.5600000000000005,38.1275753229,135.81
2019-09-18 11:00:00,20.54304,5.99172,21.399,20.54304,5.99172,21.399,0.0,0.0,0.0,0.0,55.42304,11.99172,56.7055086513,20.54304,5.99172,21.399,34.88,6.0,35.3922929463,135.73
2019-09-18 11:30:00,21.43584,6.25212,22.329,21.43584,6.25212,22.329,0.0,0.0,0.0,0.0,54.51584,12.41212,55.9109786518,21.43584,6.25212,22.329,33.08,6.16,33.648655248,135.68
2019-09-18 12:00:00,23.42736,6.83298,24.4035,23.42736,6.83298,24.4035,0.0,0.0,0.0,0.0,54.70736,13.47298,56.341959748,23.42736,6.83298,24.4035,31.28,6.64,31.9769917284,135.75
2019-09-18 12:30:00,23.95152,6.98586,24.9495,23.95152,6.98586,24.9495,0.0,0.0,0.0,0.0,55.15152,13.34586,56.743300375,23.95152,6.98586,24.9495,31.2,6.36,31.8416331239,135.7
2019-09-18 13:00:00,24.77712,7.22666,25.8095,24.77712,7.22666,25.8095,0.0,0.0,0.0,0.0,52.89712,12.70666,54.4018796794,24.77712,7.22666,25.8095,28.12,5.48,28.6489930015,135.87
2019-09-18 13:30:00,25.63632,7.47726,26.7045,25.63632,7.47726,26.7045,0.0,0.0,0.0,0.0,50.43632,12.55726,51.9760247985,25.63632,7.47726,26.7045,24.8,5.08,25.314944203,136.05
2019-09-18 14:00:00,25.91184,7.55762,26.9915,25.91184,7.55762,26.9915,0.0,0.0,0.0,0.0,51.87184,13.51762,53.6042333725,25.91184,7.55762,26.9915,25.96,5.96,26.6353749739,136.0
2019-09-18 14:30:00,22.59408,6.58994,23.5355,22.59408,6.58994,23.5355,0.0,0.0,0.0,0.0,57.79408,12.82994,59.2010392092,22.59408,6.58994,23.5355,35.2,6.24,35.7488125677,135.96
2019-09-18 15:00:00,18.696,5.453,19.475,18.696,5.453,19.475,0.0,0.0,0.0,0.0,62.856,11.253,63.8553579976,18.696,5.453,19.475,44.16,5.8,44.5392590868,135.99
2019-09-18 15:30:00,18.3696,5.3578,19.135,18.3696,5.3578,19.135,0.0,0.0,0.0,0.0,60.8496,9.7578,61.6270109692,18.3696,5.3578,19.135,42.48,4.4,42.7072640191,136.12
2019-09-18 16:00:00,18.71232,5.45776,19.492,18.71232,5.45776,19.492,0.0,0.0,0.0,0.0,59.15232,9.85776,59.9680947972,18.71232,5.45776,19.492,40.44,4.4,40.6786627115,135.91
2019-09-18 16:30:00,14.83008,4.32544,15.448,14.83008,4.32544,15.448,0.0,0.0,0.0,0.0,63.35008,8.72544,63.948150397,14.83008,4.32544,15.448,48.52,4.4,48.7190968718,135.69
2019-09-18 17:00:00,11.85936,3.45898,12.3535,11.85936,3.45898,12.3535,0.0,0.0,0.0,0.0,66.33936,8.57898,66.8917751525,11.85936,3.45898,12.3535,54.48,5.12,54.7200584795,135.34
2019-09-18 17:30:00,7.35696,2.1457800000000002,7.6635,7.35696,2.1457800000000002,7.6635,0.0,0.0,0.0,0.0,69.87696,7.66578,70.2961856849,7.35696,2.1457800000000002,7.6635,62.52,5.52,62.7632121549,135.12
2019-09-18 18:00:00,5.08176,1.48218,5.2935,5.08176,1.48218,5.2935,0.0,0.0,0.0,0.0,71.24176,6.60218,71.5470275319,5.08176,1.48218,5.2935,66.16,5.12,66.3578179268,135.2
2019-09-18 18:30:00,5.78112,1.68616,6.022,5.78112,1.68616,6.022,0.0,0.0,0.0,0.0,70.10112,7.20616,70.4705311971,5.78112,1.68616,6.022,64.32,5.52,64.5564311281,135.3
2019-09-18 19:00:00,4.032,1.176,4.2,4.032,1.176,4.2,0.0,0.0,0.0,0.0,70.552,5.896,70.7979344331,4.032,1.176,4.2,66.52,4.72,66.687246157,135.25
2019-09-18 19:30:00,2.47728,0.7225400000000001,2.5805,2.47728,0.7225400000000001,2.5805,0.0,0.0,0.0,0.0,72.35728,5.32254,72.5527766598,2.47728,0.7225400000000001,2.5805,69.88,4.6,70.0312387439,135.05
2019-09-18 20:00:00,2.25312,0.6571600000000001,2.347,2.25312,0.6571600000000001,2.347,0.0,0.0,0.0,0.0,72.85312,5.69716,73.0755412282,2.25312,0.6571600000000001,2.347,70.6,5.04,70.7796693974,134.92
2019-09-18 20:30:00,2.21808,0.6469400000000001,2.3105,2.21808,0.6469400000000001,2.3105,0.0,0.0,0.0,0.0,72.05808,5.72694,72.2853009612,2.21808,0.6469400000000001,2.3105,69.84,5.08,70.0245099947,135.08
2019-09-18 21:00:00,2.08512,0.60816,2.172,2.08512,0.60816,2.172,0.0,0.0,0.0,0.0,69.00512,4.16816,69.1308913873,2.08512,0.60816,2.172,66.92,3.56,67.0146252694,135.52
2019-09-18 21:30:00,2.34384,0.68362,2.4415,2.34384,0.68362,2.4415,0.0,0.0,0.0,0.0,65.86384,3.00362,65.9322921841,2.34384,0.68362,2.4415,63.52,2.32,63.562353638,135.83
2019-09-18 22:00:00,1.9003200000000002,0.5542600000000001,1.9795,1.9003200000000002,0.5542600000000001,1.9795,0.0,0.0,0.0,0.0,61.90032,1.15426,61.9110808519,1.9003200000000002,0.5542600000000001,1.9795,60.0,0.6000000000000001,60.002999925,135.92
2019-09-18 22:30:00,2.03472,0.5934600000000001,2.1195,2.03472,0.5934600000000001,2.1195,0.0,0.0,0.0,0.0,58.15472,1.27346,58.1686613105,2.03472,0.5934600000000001,2.1195,56.12,0.68,56.1241195922,135.59
2019-09-18 23:00:00,2.26416,0.6603800000000001,2.3585000000000003,2.26416,0.6603800000000001,2.3585000000000003,0.0,0.0,0.0,0.0,57.10416,2.18038,57.1457710268,2.26416,0.6603800000000001,2.3585000000000003,54.84,1.52,54.861060872,135.81
2019-09-18 23:30:00,2.91552,0.8503600000000001,3.037,2.91552,0.8503600000000001,3.037,0.0,0.0,0.0,0.0,50.27552,4.37036,50.4651162468,2.91552,0.8503600000000001,3.037,47.36,3.52,47.4906306549,136.35
2019-09-19 00:00:00,1.9761600000000001,0.57638,2.0585,1.9761600000000001,0.57638,2.0585,0.0,0.0,0.0,0.0,47.61616,4.45638,47.8242408811,1.9761600000000001,0.57638,2.0585,45.64,3.88,45.8046285871,135.84
2019-09-19 00:30:00,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0.0,0.0,0.0,0.0,46.30464,5.03552,46.5776356978,1.90464,0.55552,1.984,44.4,4.48,44.625445656,135.99
2019-09-19 01:00:00,1.7457600000000002,0.5091800000000001,1.8185,1.7457600000000002,0.5091800000000001,1.8185,0.0,0.0,0.0,0.0,45.42576,4.98918,45.6989232767,1.7457600000000002,0.5091800000000001,1.8185,43.68,4.48,43.909142556,136.09
2019-09-19 01:30:00,1.86048,0.54264,1.9380000000000002,1.86048,0.54264,1.9380000000000002,0.0,0.0,0.0,0.0,45.46048,5.6226400000000005,45.8068698167,1.86048,0.54264,1.9380000000000002,43.6,5.08,43.8949473174,136.24
2019-09-19 02:00:00,1.9771200000000002,0.5766600000000001,2.0595,1.9771200000000002,0.5766600000000001,2.0595,0.0,0.0,0.0,0.0,45.97712,5.6566600000000005,46.3237883366,1.9771200000000002,0.5766600000000001,2.0595,44.0,5.08,44.2922837524,136.24
2019-09-19 02:30:00,1.9521600000000001,0.56938,2.0335,1.9521600000000001,0.56938,2.0335,0.0,0.0,0.0,0.0,45.55216,6.08938,45.9573696968,1.9521600000000001,0.56938,2.0335,43.6,5.52,43.9480420497,136.36
2019-09-19 03:00:00,1.9588800000000002,0.5713400000000001,2.0405,1.9588800000000002,0.5713400000000001,2.0405,0.0,0.0,0.0,0.0,44.47888,6.65134,44.9734487209,1.9588800000000002,0.5713400000000001,2.0405,42.52,6.08,42.9524946889,136.65
2019-09-19 03:30:00,2.01648,0.58814,2.1005,2.01648,0.58814,2.1005,0.0,0.0,0.0,0.0,43.97648,6.70814,44.4851653414,2.01648,0.58814,2.1005,41.96,6.12,42.403962079,136.65
2019-09-19 04:00:00,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,0.0,44.2784,6.2512,44.7174933108,1.9584000000000001,0.5712,2.04,42.32,5.68,42.6994707227,136.54
2019-09-19 04:30:00,1.90224,0.5548200000000001,1.9815,1.90224,0.5548200000000001,1.9815,0.0,0.0,0.0,0.0,45.42224,5.79482,45.7903900993,1.90224,0.5548200000000001,1.9815,43.52,5.24,43.8343244501,136.32
2019-09-19 05:00:00,1.8312,0.5341,1.9075000000000002,1.8312,0.5341,1.9075000000000002,0.0,0.0,0.0,0.0,45.7112,5.8541,46.084534198,1.8312,0.5341,1.9075000000000002,43.88,5.32,44.2013212472,136.32
2019-09-19 05:30:00,1.82064,0.53102,1.8965,1.82064,0.53102,1.8965,0.0,0.0,0.0,0.0,47.54064,5.41102,47.8475870766,1.82064,0.53102,1.8965,45.72,4.88,45.9796998685,135.91
2019-09-19 06:00:00,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0.0,0.0,0.0,0.0,49.75008,4.79044,49.9801838272,1.75008,0.51044,1.823,48.0,4.28,48.1904388857,135.83
2019-09-19 06:30:00,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,0.0,59.9616,1.4288,59.9786207244,1.8816000000000002,0.5488000000000001,1.96,58.08,0.88,58.0866662841,135.26
2019-09-19 07:00:00,2.01744,0.58842,2.1015,2.01744,0.58842,2.1015,0.0,0.0,0.0,0.0,61.33744,1.78842,61.3635070042,2.01744,0.58842,2.1015,59.32,1.2,59.3321363175,135.09
2019-09-19 07:30:00,3.52176,1.02718,3.6685,3.52176,1.02718,3.6685,0.0,0.0,0.0,0.0,65.80176,4.38718,65.9478503626,3.52176,1.02718,3.6685,62.28,3.36,62.370569983,135.65
