Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-19 08:00:00,5.5732800000000005,1.62554,5.8055,5.5732800000000005,1.62554,5.8055,0.0,0.0,0.0,0.0,67.05328,6.42554,67.3604477646,5.5732800000000005,1.62554,5.8055,61.48,4.8,61.6670933319,135.65
2019-09-19 08:30:00,8.4768,2.4724,8.83,8.4768,2.4724,8.83,0.0,0.0,0.0,0.0,66.8368,7.7924,67.2895187381,8.4768,2.4724,8.83,58.36,5.32,58.6019794888,135.92
2019-09-19 09:00:00,11.98128,3.49454,12.4805,11.98128,3.49454,12.4805,0.0,0.0,0.0,0.0,63.02128,8.814540000000001,63.6347220333,11.98128,3.49454,12.4805,51.04,5.32,51.3165080651,136.18
2019-09-19 09:30:00,15.1128,4.4079,15.7425,15.1128,4.4079,15.7425,0.0,0.0,0.0,0.0,60.1928,9.0079,60.8630876168,15.1128,4.4079,15.7425,45.08,4.6,45.3140861102,136.27
2019-09-19 10:00:00,18.19824,5.30782,18.9565,18.19824,5.30782,18.9565,0.0,0.0,0.0,0.0,58.59824,10.02782,59.45007069,18.19824,5.30782,18.9565,40.4,4.72,40.6747882601,136.34
2019-09-19 10:30:00,20.55648,5.99564,21.413,20.55648,5.99564,21.413,0.0,0.0,0.0,0.0,56.39648,11.31564,57.5204890887,20.55648,5.99564,21.413,35.84,5.32,36.23269242,136.24
2019-09-19 11:00:00,23.0328,6.7179,23.9925,23.0328,6.7179,23.9925,0.0,0.0,0.0,0.0,55.3128,12.6379,56.7381913727,23.0328,6.7179,23.9925,32.28,5.92,32.8183607147,136.24
2019-09-19 11:30:00,24.7344,7.2142,25.765,24.7344,7.2142,25.765,0.0,0.0,0.0,0.0,53.8944,13.3742,55.5290516487,24.7344,7.2142,25.765,29.16,6.16,29.8035434135,136.02
2019-09-19 12:00:00,27.58176,8.04468,28.731,27.58176,8.04468,28.731,0.0,0.0,0.0,0.0,54.06176,14.84468,56.0628078016,27.58176,8.04468,28.731,26.48,6.8,27.3391733599,135.88
2019-09-19 12:30:00,28.76304,8.38922,29.9615,28.76304,8.38922,29.9615,0.0,0.0,0.0,0.0,56.00304,15.42922,58.0895973394,28.76304,8.38922,29.9615,27.24,7.04,28.1350173272,136.01
2019-09-19 13:00:00,27.07632,7.89726,28.2045,27.07632,7.89726,28.2045,0.0,0.0,0.0,0.0,55.03632,14.37726,56.8832323646,27.07632,7.89726,28.2045,27.96,6.48,28.701080119,136.07
2019-09-19 13:30:00,26.18352,7.63686,27.2745,26.18352,7.63686,27.2745,0.0,0.0,0.0,0.0,52.78352,13.91686,54.5873517937,26.18352,7.63686,27.2745,26.6,6.28,27.3312714669,136.24
2019-09-19 14:00:00,24.99168,7.28924,26.033,24.99168,7.28924,26.033,0.0,0.0,0.0,0.0,53.35168,14.00924,55.1603169335,24.99168,7.28924,26.033,28.36,6.72,29.1452912149,136.14
2019-09-19 14:30:00,23.91024,6.97382,24.9065,23.91024,6.97382,24.9065,0.0,0.0,0.0,0.0,53.67024,13.61382,55.3699445245,23.91024,6.97382,24.9065,29.76,6.64,30.491756263,135.92
2019-09-19 15:00:00,23.40624,6.82682,24.3815,23.40624,6.82682,24.3815,0.0,0.0,0.0,0.0,55.32624,13.94682,57.0570470726,23.40624,6.82682,24.3815,31.92,7.12,32.7044461809,136.02
2019-09-19 15:30:00,23.28528,6.79154,24.2555,23.28528,6.79154,24.2555,0.0,0.0,0.0,0.0,54.96528,12.83154,56.4431610051,23.28528,6.79154,24.2555,31.68,6.04,32.2506434044,136.45
2019-09-19 16:00:00,20.50992,5.98206,21.3645,20.50992,5.98206,21.3645,0.0,0.0,0.0,0.0,55.94992,11.78206,57.1770101164,20.50992,5.98206,21.3645,35.44,5.8,35.9114689201,136.08
2019-09-19 16:30:00,17.58096,5.12778,18.3135,17.58096,5.12778,18.3135,0.0,0.0,0.0,131.23,60.14096,11.20778,61.1763794471,17.58096,5.12778,18.3135,42.56,6.08,42.9920922961,135.84
2019-09-19 17:00:00,14.81952,4.32236,15.437,14.81952,4.32236,15.437,0.0,0.0,0.0,0.0,63.97952,10.80236,64.8850519072,14.81952,4.32236,15.437,49.16,6.48,49.5852397393,135.53
2019-09-19 17:30:00,11.63712,3.39416,12.122,11.63712,3.39416,12.122,0.0,0.0,0.0,0.0,67.07712,9.15416,67.6988823601,11.63712,3.39416,12.122,55.44,5.76,55.7384176309,135.61
2019-09-19 18:00:00,8.75712,2.55416,9.122,8.75712,2.55416,9.122,0.0,0.0,0.0,0.0,69.91712,8.07416,70.3817854903,8.75712,2.55416,9.122,61.16,5.52,61.4085987464,135.61
2019-09-19 18:30:00,8.1384,2.3737,8.4775,8.1384,2.3737,8.4775,0.0,0.0,0.0,0.0,74.7784,8.0937,75.2151386773,8.1384,2.3737,8.4775,66.64,5.72,66.8850356956,135.35
2019-09-19 19:00:00,7.48512,2.18316,7.797,7.48512,2.18316,7.797,0.0,0.0,0.0,0.0,76.16512,7.58316,76.5416868131,7.48512,2.18316,7.797,68.68,5.4,68.8919617953,135.29
2019-09-19 19:30:00,7.72992,2.25456,8.052,7.72992,2.25456,8.052,0.0,0.0,0.0,0.0,76.36992,6.77456,76.6698072516,7.72992,2.25456,8.052,68.64,4.52,68.7886618564,135.29
2019-09-19 20:00:00,8.43936,2.46148,8.791,8.43936,2.46148,8.791,0.0,0.0,0.0,0.0,77.95936,7.22148,78.2931132667,8.43936,2.46148,8.791,69.52,4.76,69.6827668796,135.12
2019-09-19 20:30:00,10.78656,3.14608,11.236,10.78656,3.14608,11.236,0.0,0.0,0.0,0.0,78.34656,7.22608,78.6790931315,10.78656,3.14608,11.236,67.56,4.08,67.6830850361,135.49
2019-09-19 21:00:00,16.4904,4.8097,17.1775,16.4904,4.8097,17.1775,0.0,0.0,0.0,0.0,81.0904,7.2097,81.4102742057,16.4904,4.8097,17.1775,64.6,2.4,64.6445666704,136.05
2019-09-19 21:30:00,18.8016,5.4838000000000005,19.585,18.8016,5.4838000000000005,19.585,0.0,0.0,0.0,0.0,81.0016,6.8838,81.2935784979,18.8016,5.4838000000000005,19.585,62.2,1.4,62.215753632,135.88
2019-09-19 22:00:00,20.07696,5.85578,20.9135,20.07696,5.85578,20.9135,0.0,0.0,0.0,0.0,77.99696,6.17578,78.2410763464,20.07696,5.85578,20.9135,57.92,0.32,57.9208839712,136.27
2019-09-19 22:30:00,21.95088,6.40234,22.8655,21.95088,6.40234,22.8655,0.0,0.0,0.0,0.0,76.19088,7.76234,76.5852735025,21.95088,6.40234,22.8655,54.24,1.3599999999999999,54.2570474685,136.07
2019-09-19 23:00:00,19.392,5.656,20.2,19.392,5.656,20.2,0.0,0.0,0.0,0.0,70.072,8.936,70.6394881069,19.392,5.656,20.2,50.68,3.2800000000000002,50.7860295751,136.67
2019-09-19 23:30:00,26.2152,7.6461,27.3075,26.2152,7.6461,27.3075,0.0,0.0,0.0,0.0,72.5752,11.6461,73.5036822224,26.2152,7.6461,27.3075,46.36,4.0,46.5322425851,137.32
2019-09-20 00:00:00,26.52288,7.73584,27.628,26.52288,7.73584,27.628,0.0,0.0,0.0,0.0,70.80288,12.01584,71.8152367343,26.52288,7.73584,27.628,44.28,4.28,44.4863664509,137.4
2019-09-20 00:30:00,22.03872,6.42796,22.957,22.03872,6.42796,22.957,0.0,0.0,0.0,0.0,64.83872,10.98796,65.763172644,22.03872,6.42796,22.957,42.8,4.5600000000000005,43.0422304255,137.04
2019-09-20 01:00:00,20.08128,5.85704,20.918,20.08128,5.85704,20.918,0.0,0.0,0.0,0.0,62.12128,10.45704,62.9952626346,20.08128,5.85704,20.918,42.04,4.6,42.2909162823,136.63
2019-09-20 01:30:00,18.13632,5.28976,18.892,18.13632,5.28976,18.892,0.0,0.0,0.0,0.0,60.77632,10.56976,61.6885799739,18.13632,5.28976,18.892,42.64,5.28,42.9656607071,136.52
2019-09-20 02:00:00,17.1696,5.0078,17.885,17.1696,5.0078,17.885,0.0,0.0,0.0,0.0,60.2096,10.4878,61.1161998246,17.1696,5.0078,17.885,43.04,5.48,43.3874636272,136.61
2019-09-20 02:30:00,16.37184,4.77512,17.054,16.37184,4.77512,17.054,0.0,0.0,0.0,0.0,58.77184,10.69512,59.7370468704,16.37184,4.77512,17.054,42.4,5.92,42.811288231,136.75
2019-09-20 03:00:00,16.01328,4.67054,16.6805,16.01328,4.67054,16.6805,0.0,0.0,0.0,0.0,57.69328,10.71054,58.6790441661,16.01328,4.67054,16.6805,41.68,6.04,42.115365367,136.8
2019-09-20 03:30:00,14.58672,4.25446,15.1945,14.58672,4.25446,15.1945,0.0,0.0,0.0,0.0,57.18672,10.05446,58.0638709548,14.58672,4.25446,15.1945,42.6,5.8,42.9930226897,136.85
2019-09-20 04:00:00,12.11952,3.53486,12.6245,12.11952,3.53486,12.6245,0.0,0.0,0.0,0.0,55.03952,9.05486,55.7793801637,12.11952,3.53486,12.6245,42.92,5.52,43.2735115284,136.81
2019-09-20 04:30:00,8.72592,2.5450600000000003,9.0895,8.72592,2.5450600000000003,9.0895,0.0,0.0,0.0,0.0,51.96592,7.70506,52.5340345971,8.72592,2.5450600000000003,9.0895,43.24,5.16,43.5467932229,136.73
2019-09-20 05:00:00,7.37904,2.15222,7.6865,7.37904,2.15222,7.6865,0.0,0.0,0.0,0.0,50.93904,7.39222,51.4726210004,7.37904,2.15222,7.6865,43.56,5.24,43.8740378812,136.69
2019-09-20 05:30:00,5.63952,1.64486,5.8745,5.63952,1.64486,5.8745,0.0,0.0,0.0,0.0,50.79952,6.64486,51.2322690953,5.63952,1.64486,5.8745,45.16,5.0,45.4359505238,135.7
2019-09-20 06:00:00,3.6336,1.0598,3.785,3.6336,1.0598,3.785,0.0,0.0,0.0,0.0,51.7536,4.8198,51.9775488553,3.6336,1.0598,3.785,48.12,3.76,48.2666758748,136.47
2019-09-20 06:30:00,3.20544,0.9349200000000001,3.339,3.20544,0.9349200000000001,3.339,0.0,0.0,0.0,0.0,59.72544,2.97492,59.7994843807,3.20544,0.9349200000000001,3.339,56.52,2.04,56.5568033043,136.14
2019-09-20 07:00:00,2.9438400000000002,0.85862,3.0665,2.9438400000000002,0.85862,3.0665,0.0,0.0,0.0,0.0,61.22384,1.45862,61.2412128934,2.9438400000000002,0.85862,3.0665,58.28,0.6000000000000001,58.2830884563,135.82
2019-09-20 07:30:00,3.7747200000000003,1.10096,3.932,3.7747200000000003,1.10096,3.932,0.0,0.0,0.0,0.0,65.17472,2.58096,65.2258038019,3.7747200000000003,1.10096,3.932,61.4,1.48,61.4178345434,135.76
2019-09-20 08:00:00,5.46384,1.59362,5.6915,5.46384,1.59362,5.6915,0.0,0.0,0.0,0.0,66.26384,4.5536200000000004,66.4201170328,5.46384,1.59362,5.6915,60.8,2.96,60.8720099882,135.34
2019-09-20 08:30:00,9.1176,2.6593,9.4975,9.1176,2.6593,9.4975,0.0,0.0,0.0,0.0,64.0776,7.6193,64.5290055266,9.1176,2.6593,9.4975,54.96,4.96,55.1833598107,135.21
2019-09-20 09:00:00,12.3768,3.6099,12.8925,12.3768,3.6099,12.8925,0.0,0.0,0.0,0.0,61.8568,8.4099,62.4258770403,12.3768,3.6099,12.8925,49.48,4.8,49.7122761499,135.27
2019-09-20 09:30:00,15.48528,4.51654,16.1305,15.48528,4.51654,16.1305,0.0,0.0,0.0,0.0,59.12528,8.43654,59.7241487361,15.48528,4.51654,16.1305,43.64,3.92,43.815704947,135.63
2019-09-20 10:00:00,18.64464,5.43802,19.4215,18.64464,5.43802,19.4215,0.0,0.0,0.0,0.0,56.96464,10.03802,57.8423033415,18.64464,5.43802,19.4215,38.32,4.6,38.5951084984,135.68
2019-09-20 10:30:00,21.29328,6.21054,22.1805,21.29328,6.21054,22.1805,0.0,0.0,0.0,0.0,54.65328,10.81054,55.7121960602,21.29328,6.21054,22.1805,33.36,4.6,33.6756529261,135.72
2019-09-20 11:00:00,23.61456,6.88758,24.5985,23.61456,6.88758,24.5985,0.0,0.0,0.0,0.0,53.05456,11.92758,54.3787964325,23.61456,6.88758,24.5985,29.44,5.04,29.8682975745,135.61
2019-09-20 11:30:00,23.3112,6.7991,24.2825,23.3112,6.7991,24.2825,0.0,0.0,0.0,0.0,56.2312,12.5991,57.6253865432,23.3112,6.7991,24.2825,32.92,5.8,33.4270309779,135.23
2019-09-20 12:00:00,21.34032,6.22426,22.2295,21.34032,6.22426,22.2295,0.0,0.0,0.0,0.0,61.70032,12.02426,62.8610556438,21.34032,6.22426,22.2295,40.36,5.8,40.7746195568,135.23
2019-09-20 12:30:00,19.67808,5.73944,20.498,19.67808,5.73944,20.498,0.0,0.0,0.0,0.0,66.91808,11.57944,67.9125383239,19.67808,5.73944,20.498,47.24,5.84,47.5996134438,135.28
2019-09-20 13:00:00,22.2504,6.4897,23.1775,22.2504,6.4897,23.1775,0.0,0.0,0.0,0.0,62.2504,11.7297,63.3458614453,22.2504,6.4897,23.1775,40.0,5.24,40.3417600013,135.54
2019-09-20 13:30:00,27.93792,8.14856,29.102,27.93792,8.14856,29.102,0.0,0.0,0.0,0.0,54.21792,13.10856,55.7800788311,27.93792,8.14856,29.102,26.28,4.96,26.7439712833,136.01
2019-09-20 14:00:00,30.42816,8.874880000000001,31.696,30.42816,8.874880000000001,31.696,0.0,0.0,0.0,0.0,52.94816,14.03488,54.7766875961,30.42816,8.874880000000001,31.696,22.52,5.16,23.1035927942,135.95
2019-09-20 14:30:00,28.79088,8.39734,29.9905,28.79088,8.39734,29.9905,0.0,0.0,0.0,0.0,51.75088,13.79734,53.5585676792,28.79088,8.39734,29.9905,22.96,5.4,23.5864706983,135.69
2019-09-20 15:00:00,32.67456,9.53008,34.036,32.67456,9.53008,34.036,0.0,0.0,0.0,0.0,55.95456,14.81008,57.8813549807,32.67456,9.53008,34.036,23.28,5.28,23.8712546801,135.85
2019-09-20 15:30:00,35.04864,10.22252,36.509,35.04864,10.22252,36.509,0.0,0.0,0.0,0.0,60.00864,14.10252,61.6434744722,35.04864,10.22252,36.509,24.96,3.88,25.2597703869,135.81
2019-09-20 16:00:00,38.3664,11.1902,39.965,38.3664,11.1902,39.965,0.0,0.0,0.0,0.0,68.0464,14.7102,69.6182629559,38.3664,11.1902,39.965,29.68,3.52,29.8880042827,135.6
2019-09-20 16:30:00,38.29536,11.16948,39.891,38.29536,11.16948,39.891,0.0,0.0,0.0,0.0,74.89536,14.56948,76.2993099379,38.29536,11.16948,39.891,36.6,3.4,36.7575842514,135.06
2019-09-20 17:00:00,34.17888,9.96884,35.603,34.17888,9.96884,35.603,0.0,0.0,0.0,0.0,78.29888,13.12884,79.3919457439,34.17888,9.96884,35.603,44.12,3.16,44.2330193408,134.87
2019-09-20 17:30:00,42.34704,12.35122,44.1115,42.34704,12.35122,44.1115,0.0,0.0,0.0,0.0,93.58704,15.55122,94.8703035699,42.34704,12.35122,44.1115,51.24,3.2,51.3398246978,134.81
2019-09-20 18:00:00,50.93568,14.85624,53.058,50.93568,14.85624,53.058,0.0,0.0,0.0,0.0,105.49568,17.97624,107.0162777488,50.93568,14.85624,53.058,54.56,3.12,54.6491354003,134.59
2019-09-20 18:30:00,51.04416,14.887880000000001,53.171,51.04416,14.887880000000001,53.171,0.0,0.0,0.0,0.0,111.68416,18.12788,113.1457981023,51.04416,14.887880000000001,53.171,60.64,3.24,60.7264950413,135.41
2019-09-20 19:00:00,54.62016,15.93088,56.896,54.62016,15.93088,56.896,0.0,0.0,0.0,0.0,117.14016,18.53088,118.596840592,54.62016,15.93088,56.896,62.52,2.6,62.5740393454,135.43
2019-09-20 19:30:00,44.38848,12.94664,46.238,44.38848,12.94664,46.238,0.0,0.0,0.0,0.0,108.06848,14.58664,109.048459118,44.38848,12.94664,46.238,63.68,1.6400000000000001,63.7011145899,135.16
2019-09-20 20:00:00,52.54128,15.32454,54.7305,52.54128,15.32454,54.7305,0.0,0.0,0.0,0.0,117.54128,17.48454,118.8345978369,52.54128,15.32454,54.7305,65.0,2.16,65.0358793283,134.55
2019-09-20 20:30:00,55.18656,16.09608,57.486,55.18656,16.09608,57.486,0.0,0.0,0.0,0.0,118.30656,17.45608,119.5874444413,55.18656,16.09608,57.486,63.12,1.3599999999999999,63.1346497575,134.9
2019-09-20 21:00:00,51.36912,14.98266,53.5095,51.36912,14.98266,53.5095,0.0,0.0,0.0,0.0,112.52912,15.74266,113.6249716913,51.36912,14.98266,53.5095,61.16,0.76,61.1647218583,135.57
2019-09-20 21:30:00,53.73984,15.67412,55.979,53.73984,15.67412,55.979,0.0,0.0,0.0,0.0,112.29984,16.11412,113.4500723993,53.73984,15.67412,55.979,58.56,0.44,58.5616529821,135.27
2019-09-20 22:00:00,55.90368,16.30524,58.233,55.90368,16.30524,58.233,0.0,0.0,0.0,0.0,111.10368,17.58524,112.4867475545,55.90368,16.30524,58.233,55.2,1.28,55.2148385853,135.42
2019-09-20 22:30:00,57.29376,16.71068,59.681,57.29376,16.71068,59.681,0.0,0.0,0.0,0.0,113.81376,18.55068,115.3156524233,57.29376,16.71068,59.681,56.52,1.8399999999999999,56.5499425287,135.98
2019-09-20 23:00:00,52.27056,15.24558,54.4485,52.27056,15.24558,54.4485,0.0,0.0,0.0,0.0,100.39056,18.88558,102.1515035085,52.27056,15.24558,54.4485,48.12,3.64,48.2574761047,136.56
2019-09-20 23:30:00,44.12736,12.87048,45.966,44.12736,12.87048,45.966,0.0,0.0,0.0,0.0,95.40736,17.15048,96.9365942583,44.12736,12.87048,45.966,51.28,4.28,51.4583015654,136.48
2019-09-21 00:00:00,38.52288,11.23584,40.128,38.52288,11.23584,40.128,0.0,0.0,0.0,0.0,82.52288,16.71584,84.1988422153,38.52288,11.23584,40.128,44.0,5.48,44.3399413622,136.64
2019-09-21 00:30:00,38.8536,11.3323,40.4725,38.8536,11.3323,40.4725,0.0,0.0,0.0,0.0,81.8136,16.8123,83.5231619148,38.8536,11.3323,40.4725,42.96,5.48,43.3081054769,136.05
2019-09-21 01:00:00,35.9616,10.4888,37.46,35.9616,10.4888,37.46,0.0,0.0,0.0,0.0,77.6016,16.2888,79.2927066507,35.9616,10.4888,37.46,41.64,5.8,42.0419980496,136.34
2019-09-21 01:30:00,35.84016,10.45338,37.3335,35.84016,10.45338,37.3335,0.0,0.0,0.0,0.0,76.76016,17.25338,78.6752901784,35.84016,10.45338,37.3335,40.92,6.8,41.481157168,136.1
2019-09-21 02:00:00,36.85872,10.75046,38.3945,36.85872,10.75046,38.3945,0.0,0.0,0.0,0.0,78.01872,17.59046,79.9771526966,36.85872,10.75046,38.3945,41.16,6.84,41.7244676419,136.21
2019-09-21 02:30:00,35.83104,10.45072,37.324,35.83104,10.45072,37.324,0.0,0.0,0.0,0.0,72.31104,16.81072,74.2393885535,35.83104,10.45072,37.324,36.48,6.36,37.0302578981,136.58
2019-09-21 03:00:00,34.86,10.1675,36.3125,34.86,10.1675,36.3125,0.0,0.0,0.0,0.0,75.18,17.0475,77.0885831771,34.86,10.1675,36.3125,40.32,6.88,40.9027725222,137.01
2019-09-21 03:30:00,36.2712,10.5791,37.7825,36.2712,10.5791,37.7825,0.0,0.0,0.0,0.0,75.9112,17.6191,77.9290893714,36.2712,10.5791,37.7825,39.64,7.04,40.2602930938,136.77
2019-09-21 04:00:00,38.50176,11.22968,40.106,38.50176,11.22968,40.106,0.0,0.0,0.0,0.0,77.18176,18.02968,79.2596583238,38.50176,11.22968,40.106,38.68,6.8,39.2731765968,136.95
2019-09-21 04:30:00,38.48832,11.22576,40.092,38.48832,11.22576,40.092,0.0,0.0,0.0,0.0,78.44832,17.66576,80.4127974094,38.48832,11.22576,40.092,39.96,6.44,40.4756124104,136.87
2019-09-21 05:00:00,37.50624,10.93932,39.069,37.50624,10.93932,39.069,0.0,0.0,0.0,0.0,77.50624,17.37932,79.4308378566,37.50624,10.93932,39.069,40.0,6.44,40.5151033566,136.87
2019-09-21 05:30:00,39.70848,11.58164,41.363,39.70848,11.58164,41.363,0.0,0.0,0.0,0.0,80.30848,17.98164,82.2969703999,39.70848,11.58164,41.363,40.6,6.4,41.1013381777,136.49
2019-09-21 06:00:00,37.86096,11.04278,39.4385,37.86096,11.04278,39.4385,0.0,0.0,0.0,0.0,79.66096,17.12278,81.4804157025,37.86096,11.04278,39.4385,41.8,6.08,42.239867424,136.13
2019-09-21 06:30:00,38.8392,11.3281,40.4575,38.8392,11.3281,40.4575,0.0,0.0,0.0,0.0,84.1192,16.3281,85.6892447058,38.8392,11.3281,40.4575,45.28,5.0,45.5552236302,136.86
2019-09-21 07:00:00,35.7264,10.4202,37.215,35.7264,10.4202,37.215,0.0,0.0,0.0,0.0,82.6464,15.1802,84.0289587285,35.7264,10.4202,37.215,46.92,4.76,47.1608312056,137.47
2019-09-21 07:30:00,38.17152,11.13336,39.762,38.17152,11.13336,39.762,0.0,0.0,0.0,0.0,84.65152,16.05336,86.1602588529,38.17152,11.13336,39.762,46.48,4.92,46.7396705166,138.43
2019-09-21 08:00:00,38.85696,11.33328,40.476,38.85696,11.33328,40.476,0.0,0.0,0.0,0.0,84.85696,15.05328,86.181813042,38.85696,11.33328,40.476,46.0,3.7199999999999998,46.150172264,137.41
2019-09-21 08:30:00,34.9968,10.2074,36.455,34.9968,10.2074,36.455,0.0,0.0,0.0,0.0,79.6368,12.6474,80.6348351583,34.9968,10.2074,36.455,44.64,2.44,44.7066348543,137.44
2019-09-21 09:00:00,39.01776,11.38018,40.6435,39.01776,11.38018,40.6435,0.0,0.0,0.0,0.0,79.29776,13.10018,80.37256657,39.01776,11.38018,40.6435,40.28,1.72,40.3167062147,137.25
2019-09-21 09:30:00,39.64896,11.56428,41.301,39.64896,11.56428,41.301,0.0,0.0,0.0,0.0,73.64896,13.36428,74.8516752585,39.64896,11.56428,41.301,34.0,1.8,34.0476137196,137.11
2019-09-21 10:00:00,39.77808,11.60194,41.4355,39.77808,11.60194,41.4355,0.0,0.0,0.0,0.0,66.93808,12.64194,68.1214004631,39.77808,11.60194,41.4355,27.16,1.04,27.1799043413,136.91
2019-09-21 10:30:00,36.32544,10.59492,37.839,36.32544,10.59492,37.839,0.0,0.0,0.0,0.0,60.08544,11.31492,61.1415367373,36.32544,10.59492,37.839,23.76,0.72,23.7709065877,136.91
2019-09-21 11:00:00,39.70368,11.58024,41.358,39.70368,11.58024,41.358,0.0,0.0,0.0,0.0,61.06368,11.94024,62.2201120732,39.70368,11.58024,41.358,21.36,0.36,21.3630334925,136.86
2019-09-21 11:30:00,44.664,13.027,46.525,44.664,13.027,46.525,0.0,0.0,0.0,0.0,61.024,13.907,62.5886029961,44.664,13.027,46.525,16.36,0.88,16.3836503869,136.17
2019-09-21 12:00:00,54.48816,15.89238,56.7585,54.48816,15.89238,56.7585,0.0,0.0,0.0,0.0,69.28816,17.01238,71.3461294637,54.48816,15.89238,56.7585,14.8,1.12,14.8423178783,136.63
2019-09-21 12:30:00,66.61968,19.43074,69.3955,66.61968,19.43074,69.3955,0.0,0.0,0.0,0.0,79.29968,20.51074,81.9092772734,66.61968,19.43074,69.3955,12.68,1.08,12.7259105765,135.93
2019-09-21 13:00:00,70.8408,20.6619,73.7925,70.8408,20.6619,73.7925,0.0,0.0,0.0,0.0,82.2808,21.5019,85.0438813334,70.8408,20.6619,73.7925,11.44,0.84,11.4707977055,135.68
2019-09-21 13:30:00,88.77312,25.89216,92.472,88.77312,25.89216,92.472,0.0,0.0,0.0,0.0,98.17312,27.29216,101.8961406924,88.77312,25.89216,92.472,9.4,1.4,9.5036834964,135.22
2019-09-21 14:00:00,91.13232,26.58026,94.9295,91.13232,26.58026,94.9295,0.0,0.0,0.0,0.0,100.81232,28.14026,104.6661267873,91.13232,26.58026,94.9295,9.68,1.56,9.8048967358,135.64
2019-09-21 14:30:00,96.26496,28.07728,100.276,96.26496,28.07728,100.276,0.0,0.0,0.0,0.0,106.02496,28.91728,109.8976852604,96.26496,28.07728,100.276,9.76,0.84,9.796080849,135.37
2019-09-21 15:00:00,101.68944,29.65942,105.9265,101.68944,29.65942,105.9265,0.0,0.0,0.0,0.0,112.04944,30.17942,116.0425542456,101.68944,29.65942,105.9265,10.36,0.52,10.3730419839,135.29
2019-09-21 15:30:00,105.67776,30.82268,110.081,105.67776,30.82268,110.081,0.0,0.0,0.0,0.0,119.15776,31.14268,123.1602138915,105.67776,30.82268,110.081,13.48,0.32,13.4837976846,135.9
2019-09-21 16:00:00,111.2976,32.4618,115.935,111.2976,32.4618,115.935,0.0,0.0,0.0,0.0,129.0176,32.6618,133.0876939803,111.2976,32.4618,115.935,17.72,0.2,17.7211286322,135.63
2019-09-21 16:30:00,107.58864,31.380020000000002,112.0715,107.58864,31.380020000000002,112.0715,0.0,0.0,0.0,0.0,132.18864,32.10002,136.0303195212,107.58864,31.380020000000002,112.0715,24.6,0.72,24.6105343298,136.23
2019-09-21 17:00:00,95.75952,27.92986,99.7495,95.75952,27.92986,99.7495,0.0,0.0,0.0,0.0,128.55952,29.36986,131.871675727,95.75952,27.92986,99.7495,32.8,1.44,32.8315945394,135.44
2019-09-21 17:30:00,83.06016,24.22588,86.521,83.06016,24.22588,86.521,0.0,0.0,0.0,0.0,123.98016,25.90588,126.6577857544,83.06016,24.22588,86.521,40.92,1.6800000000000002,40.9544722833,136.62
2019-09-21 18:00:00,71.46192,20.84306,74.4395,71.46192,20.84306,74.4395,0.0,0.0,0.0,0.0,119.54192,22.68306,121.6749433871,71.46192,20.84306,74.4395,48.08,1.8399999999999999,48.1151951051,136.17
2019-09-21 18:30:00,61.57008,17.95794,64.1355,61.57008,17.95794,64.1355,0.0,0.0,0.0,0.0,115.41008,20.19794,117.1641726205,61.57008,17.95794,64.1355,53.84,2.24,53.8865771784,136.4
2019-09-21 19:00:00,48.26544,14.07742,50.2765,48.26544,14.07742,50.2765,0.0,0.0,0.0,0.0,106.18544,15.87742,107.3659170028,48.26544,14.07742,50.2765,57.92,1.8,57.9479628632,135.67
2019-09-21 19:30:00,31.69584,9.24462,33.0165,31.69584,9.24462,33.0165,0.0,0.0,0.0,0.0,91.33584,10.96462,91.9916222286,31.69584,9.24462,33.0165,59.64,1.72,59.6647969912,135.3
2019-09-21 20:00:00,30.4032,8.8676,31.67,30.4032,8.8676,31.67,0.0,0.0,0.0,0.0,89.7232,10.6276,90.3504205856,30.4032,8.8676,31.67,59.32,1.76,59.3461034947,135.23
2019-09-21 20:30:00,28.22832,8.23326,29.4045,28.22832,8.23326,29.4045,0.0,0.0,0.0,0.0,85.54832,10.91326,86.2416042212,28.22832,8.23326,29.4045,57.32,2.68,57.3826175771,135.73
2019-09-21 21:00:00,26.088,7.609,27.175,26.088,7.609,27.175,0.0,0.0,0.0,0.0,81.048,11.169,81.8139649754,26.088,7.609,27.175,54.96,3.56,55.0751777119,135.86
2019-09-21 21:30:00,20.22144,5.89792,21.064,20.22144,5.89792,21.064,0.0,0.0,0.0,0.0,72.86144,10.21792,73.5744203375,20.22144,5.89792,21.064,52.64,4.32,52.8169669709,136.11
2019-09-21 22:00:00,20.86272,6.08496,21.732,20.86272,6.08496,21.732,0.0,0.0,0.0,0.0,71.10272,11.24496,71.9864286987,20.86272,6.08496,21.732,50.24,5.16,50.5042889268,136.35
2019-09-21 22:30:00,21.11088,6.15734,21.9905,21.11088,6.15734,21.9905,0.0,0.0,0.0,0.0,68.51088,12.03734,69.5603208205,21.11088,6.15734,21.9905,47.4,5.88,47.7633164678,136.29
2019-09-21 23:00:00,25.70112,7.49616,26.772,25.70112,7.49616,26.772,0.0,0.0,0.0,0.0,70.02112,14.21616,71.4496777543,25.70112,7.49616,26.772,44.32,6.72,44.8265635533,136.74
2019-09-21 23:30:00,37.01376,10.79568,38.556,37.01376,10.79568,38.556,0.0,0.0,0.0,0.0,78.09376,18.19568,80.1855231423,37.01376,10.79568,38.556,41.08,7.4,41.7411835002,136.8
2019-09-22 00:00:00,35.83392,10.45156,37.327,35.83392,10.45156,37.327,0.0,0.0,0.0,0.0,74.19392,19.33156,76.6710308852,35.83392,10.45156,37.327,38.36,8.88,39.3744079321,137.56
2019-09-22 00:30:00,32.45088,9.46484,33.803,32.45088,9.46484,33.803,0.0,0.0,0.0,0.0,69.69088,18.78484,72.178175157,32.45088,9.46484,33.803,37.24,9.32,38.3885399566,137.21
2019-09-22 01:00:00,30.70656,8.95608,31.986,30.70656,8.95608,31.986,0.0,0.0,0.0,0.0,67.02656,18.31608,69.4840883368,30.70656,8.95608,31.986,36.32,9.36,37.5066927361,137.37
2019-09-22 01:30:00,30.76944,8.97442,32.0515,30.76944,8.97442,32.0515,0.0,0.0,0.0,0.0,67.84944,18.21442,70.2517729616,30.76944,8.97442,32.0515,37.08,9.24,38.2139241638,137.21
2019-09-22 02:00:00,29.79216,8.68938,31.0335,29.79216,8.68938,31.0335,0.0,0.0,0.0,0.0,67.59216,17.80938,69.8990279578,29.79216,8.68938,31.0335,37.8,9.12,38.884629354,137.21
2019-09-22 02:30:00,27.10896,7.90678,28.2385,27.10896,7.90678,28.2385,0.0,0.0,0.0,0.0,65.10896,17.10678,67.3187833688,27.10896,7.90678,28.2385,38.0,9.2,39.0978260265,137.12
2019-09-22 03:00:00,25.90224,7.55482,26.9815,25.90224,7.55482,26.9815,0.0,0.0,0.0,0.0,63.74224,16.43482,65.8268673769,25.90224,7.55482,26.9815,37.84,8.88,38.8679816816,137.18
2019-09-22 03:30:00,26.31456,7.67508,27.411,26.31456,7.67508,27.411,0.0,0.0,0.0,0.0,64.39456,16.19508,66.3998492001,26.31456,7.67508,27.411,38.08,8.52,39.0214915143,137.28
2019-09-22 04:00:00,27.93792,8.14856,29.102,27.93792,8.14856,29.102,0.0,0.0,0.0,0.0,65.73792,16.46856,67.7693706212,27.93792,8.14856,29.102,37.8,8.32,38.7048110705,137.44
2019-09-22 04:30:00,31.40064,9.15852,32.709,31.40064,9.15852,32.709,0.0,0.0,0.0,0.0,69.12064,17.15852,71.2185206432,31.40064,9.15852,32.709,37.72,8.0,38.5590248839,137.3
2019-09-22 05:00:00,33.8184,9.8637,35.2275,33.8184,9.8637,35.2275,0.0,0.0,0.0,0.0,71.4584,17.7037,73.6187742648,33.8184,9.8637,35.2275,37.64,7.84,38.4478243858,137.33
2019-09-22 05:30:00,30.30576,8.83918,31.5685,30.30576,8.83918,31.5685,0.0,0.0,0.0,0.0,68.34576,16.67918,70.3515312943,30.30576,8.83918,31.5685,38.04,7.84,38.8395056611,137.57
2019-09-22 06:00:00,27.9072,8.1396,29.07,27.9072,8.1396,29.07,0.0,0.0,0.0,0.0,67.1872,15.6196,68.9789224909,27.9072,8.1396,29.07,39.28,7.48,39.9858574999,137.61
2019-09-22 06:30:00,27.70896,8.08178,28.8635,27.70896,8.08178,28.8635,0.0,0.0,0.0,0.0,73.98896,14.00178,75.3021649426,27.70896,8.08178,28.8635,46.28,5.92,46.6570980666,137.49
2019-09-22 07:00:00,27.50928,8.02354,28.6555,27.50928,8.02354,28.6555,0.0,0.0,0.0,0.0,69.34928,14.62354,70.8743293347,27.50928,8.02354,28.6555,41.84,6.6,42.3573559137,137.8
2019-09-22 07:30:00,26.05056,7.59808,27.136,26.05056,7.59808,27.136,0.0,0.0,0.0,0.0,69.37056,14.19808,70.8086157921,26.05056,7.59808,27.136,43.32,6.6,43.8198858967,137.9
2019-09-22 08:00:00,30.16848,8.79914,31.4255,30.16848,8.79914,31.4255,0.0,0.0,0.0,0.0,72.96848,14.47914,74.3911592103,30.16848,8.79914,31.4255,42.8,5.68,43.1752521707,137.19
2019-09-22 08:30:00,33.2568,9.6999,34.6425,33.2568,9.6999,34.6425,0.0,0.0,0.0,0.0,76.2168,14.2599,77.5393148683,33.2568,9.6999,34.6425,42.96,4.5600000000000005,43.2013333128,137.01
2019-09-22 09:00:00,31.80864,9.27752,33.134,31.80864,9.27752,33.134,0.0,0.0,0.0,0.0,79.96864,13.31752,81.0699680671,31.80864,9.27752,33.134,48.16,4.04,48.3291547619,136.95
2019-09-22 09:30:00,33.30768,9.71474,34.6955,33.30768,9.71474,34.6955,0.0,0.0,0.0,0.0,81.58768,13.03474,82.6223575956,33.30768,9.71474,34.6955,48.28,3.32,48.394016159,136.33
2019-09-22 10:00:00,19.9512,5.8191,20.7825,19.9512,5.8191,20.7825,0.0,0.0,0.0,0.0,70.4712,8.6591,71.0011974705,19.9512,5.8191,20.7825,50.52,2.84,50.5997628453,135.94
2019-09-22 10:30:00,15.05904,4.39222,15.6865,15.05904,4.39222,15.6865,0.0,0.0,0.0,0.0,63.61904,6.99222,64.0021358319,15.05904,4.39222,15.6865,48.56,2.6,48.6295547995,135.94
2019-09-22 11:00:00,15.07392,4.39656,15.702,15.07392,4.39656,15.702,0.0,0.0,0.0,0.0,61.31392,7.35656,61.7536700189,15.07392,4.39656,15.702,46.24,2.96,46.3346436266,136.03
2019-09-22 11:30:00,12.93648,3.77314,13.4755,12.93648,3.77314,13.4755,0.0,0.0,0.0,0.0,59.33648,6.45314,59.6863541746,12.93648,3.77314,13.4755,46.4,2.68,46.4773321093,136.26
2019-09-22 12:00:00,11.94576,3.4841800000000003,12.4435,11.94576,3.4841800000000003,12.4435,0.0,0.0,0.0,0.0,62.06576,6.04418,62.3593671893,11.94576,3.4841800000000003,12.4435,50.12,2.56,50.1853365038,136.34
2019-09-22 12:30:00,12.68016,3.6983800000000002,13.2085,12.68016,3.6983800000000002,13.2085,0.0,0.0,0.0,0.0,64.08016,5.81838,64.3437677747,12.68016,3.6983800000000002,13.2085,51.4,2.12,51.4437012665,136.29
2019-09-22 13:00:00,12.85152,3.74836,13.387,12.85152,3.74836,13.387,0.0,0.0,0.0,0.0,62.37152,5.70836,62.6321952433,12.85152,3.74836,13.387,49.52,1.96,49.558773189,136.6
2019-09-22 13:30:00,14.71824,4.29282,15.3315,14.71824,4.29282,15.3315,0.0,0.0,0.0,0.0,56.55824,6.61282,56.9435149973,14.71824,4.29282,15.3315,41.84,2.32,41.9042718586,137.07
2019-09-22 14:00:00,13.30224,3.87982,13.8565,13.30224,3.87982,13.8565,0.0,0.0,0.0,0.0,50.66224,6.15982,51.0353401502,13.30224,3.87982,13.8565,37.36,2.2800000000000002,37.4295070766,137.07
2019-09-22 14:30:00,15.4152,4.4961,16.0575,15.4152,4.4961,16.0575,0.0,0.0,0.0,0.0,48.5352,7.0161,49.0396910497,15.4152,4.4961,16.0575,33.12,2.52,33.2157312128,137.14
2019-09-22 15:00:00,13.63632,3.9772600000000002,14.2045,13.63632,3.9772600000000002,14.2045,0.0,0.0,0.0,0.0,51.11632,6.89726,51.5795537578,13.63632,3.9772600000000002,14.2045,37.48,2.92,37.593573919,137.25
2019-09-22 15:30:00,9.05088,2.63984,9.428,9.05088,2.63984,9.428,0.0,0.0,0.0,0.0,56.09088,5.95984,56.4066176259,9.05088,2.63984,9.428,47.04,3.32,47.1570143245,137.25
2019-09-22 16:00:00,7.80912,2.27766,8.1345,7.80912,2.27766,8.1345,0.0,0.0,0.0,0.0,61.76912,5.31766,61.9975942553,7.80912,2.27766,8.1345,53.96,3.04,54.0455659606,137.02
2019-09-22 16:30:00,4.53696,1.32328,4.726,4.53696,1.32328,4.726,0.0,0.0,0.0,0.0,64.09696,3.56328,64.1959285749,4.53696,1.32328,4.726,59.56,2.24,59.6021073453,136.64
2019-09-22 17:00:00,31.7568,9.2624,33.08,31.7568,9.2624,33.08,0.0,0.0,0.0,0.0,92.4768,11.7424,93.2193246918,31.7568,9.2624,33.08,60.72,2.48,60.7706244826,136.43
2019-09-22 17:30:00,86.10768,25.11474,89.6955,86.10768,25.11474,89.6955,0.0,0.0,0.0,0.0,145.14768,27.43474,147.7176833296,86.10768,25.11474,89.6955,59.04,2.32,59.085565073,136.29
2019-09-22 18:00:00,64.56,18.83,67.25,64.56,18.83,67.25,0.0,0.0,0.0,0.0,125.2,21.19,126.980534335,64.56,18.83,67.25,60.64,2.36,60.6859061068,136.13
2019-09-22 18:30:00,42.74016,12.46588,44.521,42.74016,12.46588,44.521,0.0,0.0,0.0,0.0,102.50016,15.78588,103.7086149141,42.74016,12.46588,44.521,59.76,3.32,59.8521511727,136.0
2019-09-22 19:00:00,24.53616,7.15638,25.5585,24.53616,7.15638,25.5585,0.0,0.0,0.0,0.0,85.53616,11.19638,86.2658309683,24.53616,7.15638,25.5585,61.0,4.04,61.1336372221,135.58
2019-09-22 19:30:00,20.39088,5.9473400000000005,21.2405,20.39088,5.9473400000000005,21.2405,0.0,0.0,0.0,0.0,81.55088,9.74734,82.1313379037,20.39088,5.9473400000000005,21.2405,61.16,3.8,61.2779373021,135.19
2019-09-22 20:00:00,15.93168,4.64674,16.5955,15.93168,4.64674,16.5955,0.0,0.0,0.0,0.0,75.69168,8.68674,76.1885153619,15.93168,4.64674,16.5955,59.76,4.04,59.8964038987,135.11
2019-09-22 20:30:00,15.09792,4.40356,15.727,15.09792,4.40356,15.727,0.0,0.0,0.0,0.0,72.61792,8.60356,73.125806319,15.09792,4.40356,15.727,57.52,4.2,57.6731341267,135.21
2019-09-22 21:00:00,21.34608,6.22594,22.2355,21.34608,6.22594,22.2355,0.0,0.0,0.0,0.0,75.98608,11.10594,76.7933998274,21.34608,6.22594,22.2355,54.64,4.88,54.8574880942,135.45
2019-09-22 21:30:00,30.20832,8.81076,31.467,30.20832,8.81076,31.467,0.0,0.0,0.0,0.0,80.12832,14.05076,81.3509159297,30.20832,8.81076,31.467,49.92,5.24,50.1942626203,135.68
2019-09-22 22:00:00,41.35536,12.06198,43.0785,41.35536,12.06198,43.0785,0.0,0.0,0.0,0.0,89.27536,18.66198,91.2050404345,41.35536,12.06198,43.0785,47.92,6.6,48.3723722801,136.36
2019-09-22 22:30:00,40.72176,11.87718,42.4185,40.72176,11.87718,42.4185,0.0,0.0,0.0,0.0,85.68176,18.75718,87.7108647674,40.72176,11.87718,42.4185,44.96,6.88,45.4833595945,136.59
2019-09-22 23:00:00,51.79968,15.10824,53.958,51.79968,15.10824,53.958,0.0,0.0,0.0,0.0,91.03968,22.94824,93.8874062566,51.79968,15.10824,53.958,39.24,7.84,40.0155369825,137.08
2019-09-22 23:30:00,55.29504,16.12772,57.599,55.29504,16.12772,57.599,0.0,0.0,0.0,0.0,93.61504,24.44772,96.754672897,55.29504,16.12772,57.599,38.32,8.32,39.2128142321,137.37
2019-09-23 00:00:00,60.74448,17.71714,63.2755,60.74448,17.71714,63.2755,0.0,0.0,0.0,0.0,96.34448,26.99714,100.0555065684,60.74448,17.71714,63.2755,35.6,9.28,36.7896507186,138.06
2019-09-23 00:30:00,65.6928,19.1604,68.43,65.6928,19.1604,68.43,0.0,0.0,0.0,0.0,99.8528,28.5604,103.8570080255,65.6928,19.1604,68.43,34.16,9.4,35.4297276309,138.1
2019-09-23 01:00:00,62.20752,18.14386,64.7995,62.20752,18.14386,64.7995,0.0,0.0,0.0,0.0,97.36752,27.34386,101.1341714291,62.20752,18.14386,64.7995,35.16,9.2,36.3437147248,138.02
2019-09-23 01:30:00,54.59664,15.92402,56.8715,54.59664,15.92402,56.8715,0.0,0.0,0.0,0.0,91.07664,24.84402,94.4043414439,54.59664,15.92402,56.8715,36.48,8.92,37.5547174134,138.4
2019-09-23 02:00:00,57.54,16.7825,59.9375,57.54,16.7825,59.9375,0.0,0.0,0.0,0.0,96.02,25.3025,99.2978192422,57.54,16.7825,59.9375,38.48,8.52,39.4119372779,138.73
2019-09-23 02:30:00,50.27664,14.66402,52.3715,50.27664,14.66402,52.3715,0.0,0.0,0.0,0.0,87.75664,23.46402,90.8393532487,50.27664,14.66402,52.3715,37.48,8.8,38.4992259662,138.79
2019-09-23 03:00:00,47.25168,13.78174,49.2205,47.25168,13.78174,49.2205,0.0,0.0,0.0,0.0,83.65168,22.54174,86.6356370615,47.25168,13.78174,49.2205,36.4,8.76,37.4392521293,138.88
2019-09-23 03:30:00,43.91184,12.80762,45.7415,43.91184,12.80762,45.7415,0.0,0.0,0.0,0.0,80.31184,21.68762,83.1886080269,43.91184,12.80762,45.7415,36.4,8.88,37.4675112598,139.08
2019-09-23 04:00:00,53.35632,15.56226,55.5795,53.35632,15.56226,55.5795,0.0,0.0,0.0,0.0,89.63632,23.84226,92.7530227273,53.35632,15.56226,55.5795,36.28,8.28,37.2128579929,139.08
2019-09-23 04:30:00,50.20176,14.64218,52.2935,50.20176,14.64218,52.2935,0.0,0.0,0.0,0.0,90.64176,21.80218,93.226947331,50.20176,14.64218,52.2935,40.44,7.16,41.0689566461,138.77
2019-09-23 05:00:00,46.69872,13.62046,48.6445,46.69872,13.62046,48.6445,0.0,0.0,0.0,0.0,86.29872,20.82046,88.7747747294,46.69872,13.62046,48.6445,39.6,7.2,40.249223595,138.73
2019-09-23 05:30:00,48.81552,14.23786,50.8495,48.81552,14.23786,50.8495,0.0,0.0,0.0,0.0,88.01552,21.35786,90.5698070256,48.81552,14.23786,50.8495,39.2,7.12,39.8413654384,137.63
2019-09-23 06:00:00,54.21216,15.81188,56.471,54.21216,15.81188,56.471,0.0,0.0,0.0,0.0,96.17216,21.65188,98.5793501023,54.21216,15.81188,56.471,41.96,5.84,42.3644568005,137.6
2019-09-23 06:30:00,46.04064,13.42852,47.959,46.04064,13.42852,47.959,0.0,0.0,0.0,0.0,90.24064,16.90852,91.8110622757,46.04064,13.42852,47.959,44.2,3.48,44.3367838256,136.97
2019-09-23 07:00:00,29.48112,8.59866,30.7095,29.48112,8.59866,30.7095,0.0,0.0,0.0,0.0,84.32112,9.91866,84.9024799064,29.48112,8.59866,30.7095,54.84,1.32,54.8558839141,136.39
2019-09-23 07:30:00,31.31568,9.13374,32.6205,31.31568,9.13374,32.6205,0.0,0.0,0.0,0.0,90.63568,9.733740000000001,91.1568548352,31.31568,9.13374,32.6205,59.32,0.6000000000000001,59.3230343121,135.63
2019-09-23 08:00:00,32.81376,9.57068,34.181,32.81376,9.57068,34.181,0.0,0.0,0.0,0.0,93.05376,12.45068,93.883021269,32.81376,9.57068,34.181,60.24,2.88,60.3088053272,134.83
2019-09-23 08:30:00,33.02976,9.63368,34.406,33.02976,9.63368,34.406,0.0,0.0,0.0,0.0,89.06976,13.87368,90.1437803911,33.02976,9.63368,34.406,56.04,4.24,56.2001708182,134.83
2019-09-23 09:00:00,33.46224,9.75982,34.8565,33.46224,9.75982,34.8565,0.0,0.0,0.0,0.0,80.90224,13.47982,82.0175468071,33.46224,9.75982,34.8565,47.44,3.7199999999999998,47.5856280824,134.86
2019-09-23 09:30:00,38.80224,11.31732,40.419,38.80224,11.31732,40.419,0.0,0.0,0.0,0.0,82.80224,14.95732,84.1423339978,38.80224,11.31732,40.419,44.0,3.64,44.1503069072,134.63
2019-09-23 10:00:00,44.0496,12.8478,45.885,44.0496,12.8478,45.885,0.0,0.0,0.0,0.0,80.7696,17.2878,82.5990091527,44.0496,12.8478,45.885,36.72,4.44,36.987457333500004,134.52
2019-09-23 10:30:00,44.1912,12.8891,46.0325,44.1912,12.8891,46.0325,0.0,0.0,0.0,0.0,75.6312,17.0891,77.5378343278,44.1912,12.8891,46.0325,31.44,4.2,31.7192938131,134.27
2019-09-23 11:00:00,42.9744,12.5342,44.765,42.9744,12.5342,44.765,0.0,0.0,0.0,0.0,72.8944,17.1742,74.8902309851,42.9744,12.5342,44.765,29.92,4.64,30.2776485216,134.19
2019-09-23 11:30:00,41.95824,12.23782,43.7065,41.95824,12.23782,43.7065,0.0,0.0,0.0,0.0,71.95824,17.11782,73.9662630221,41.95824,12.23782,43.7065,30.0,4.88,30.394315258,134.46
2019-09-23 12:00:00,45.41952,13.24736,47.312,45.41952,13.24736,47.312,0.0,0.0,0.0,0.0,77.01952,18.24736,79.1515799463,45.41952,13.24736,47.312,31.6,5.0,31.9931242613,134.13
2019-09-23 12:30:00,41.86896,12.21178,43.6135,41.86896,12.21178,43.6135,0.0,0.0,0.0,0.0,74.42896,16.49178,76.2341714341,41.86896,12.21178,43.6135,32.56,4.28,32.840097442,134.05
2019-09-23 13:00:00,35.71872,10.41796,37.207,35.71872,10.41796,37.207,0.0,0.0,0.0,0.0,73.59872,13.89796,74.8994317589,35.71872,10.41796,37.207,37.88,3.48,38.0395162956,134.05
2019-09-23 13:30:00,34.32576,10.01168,35.756,34.32576,10.01168,35.756,0.0,0.0,0.0,0.0,66.28576,14.09168,67.7670821565,34.32576,10.01168,35.756,31.96,4.08,32.2193730541,134.32
2019-09-23 14:00:00,41.1936,12.0148,42.91,41.1936,12.0148,42.91,0.0,0.0,0.0,0.0,76.9936,16.7348,78.7912937576,41.1936,12.0148,42.91,35.8,4.72,36.1098103014,134.39
2019-09-23 14:30:00,42.37728,12.36004,44.143,42.37728,12.36004,44.143,0.0,0.0,0.0,0.0,86.17728,17.12004,87.8613644203,42.37728,12.36004,44.143,43.8,4.76,44.0578891914,134.44
2019-09-23 15:00:00,51.5112,15.0241,53.6575,51.5112,15.0241,53.6575,0.0,0.0,0.0,0.0,87.8312,20.0241,90.0848726161,51.5112,15.0241,53.6575,36.32,5.0,36.6625476474,134.44
2019-09-23 15:30:00,47.97408,13.99244,49.973,47.97408,13.99244,49.973,0.0,0.0,0.0,0.0,76.53408,18.47244,78.731800697,47.97408,13.99244,49.973,28.56,4.48,28.9092372781,134.76
2019-09-23 16:00:00,40.15488,11.71184,41.828,40.15488,11.71184,41.828,0.0,0.0,0.0,0.0,78.31488,15.87184,79.9070443353,40.15488,11.71184,41.828,38.16,4.16,38.3860808106,134.41
2019-09-23 16:30:00,33.47136,9.76248,34.866,33.47136,9.76248,34.866,0.0,0.0,0.0,0.0,83.23136,13.64248,84.3420212468,33.47136,9.76248,34.866,49.76,3.88,49.9110408627,134.07
2019-09-23 17:00:00,22.11984,6.45162,23.0415,22.11984,6.45162,23.0415,0.0,0.0,0.0,0.0,86.99984,11.45162,87.750280687,22.11984,6.45162,23.0415,64.88,5.0,65.0723781646,133.22
2019-09-23 17:30:00,19.70784,5.74812,20.529,19.70784,5.74812,20.529,0.0,0.0,0.0,0.0,88.38784,10.78812,89.0437745887,19.70784,5.74812,20.529,68.68,5.04,68.8646789,132.79
2019-09-23 18:00:00,20.21664,5.89652,21.059,20.21664,5.89652,21.059,0.0,0.0,0.0,0.0,90.13664,10.21652,90.7137869973,20.21664,5.89652,21.059,69.92,4.32,70.0533282578,132.97
2019-09-23 18:30:00,23.60016,6.88338,24.5835,23.60016,6.88338,24.5835,0.0,0.0,0.0,0.0,94.80016,10.64338,95.395764444,23.60016,6.88338,24.5835,71.2,3.76,71.2992117768,134.88
2019-09-23 19:00:00,55.00416,16.04288,57.296,55.00416,16.04288,57.296,0.0,0.0,0.0,0.0,123.24416,18.08288,124.5636926363,55.00416,16.04288,57.296,68.24,2.04,68.2704855703,135.18
2019-09-23 19:30:00,83.36112,24.31366,86.8345,83.36112,24.31366,86.8345,0.0,0.0,0.0,0.0,149.36112,25.87366,151.5855878685,83.36112,24.31366,86.8345,66.0,1.56,66.0184337894,135.27
2019-09-23 20:00:00,79.92576,23.31168,83.256,79.92576,23.31168,83.256,0.0,0.0,0.0,0.0,143.88576,24.23168,145.9119126268,79.92576,23.31168,83.256,63.96,0.92,63.9666162932,135.84
2019-09-23 20:30:00,47.67024,13.90382,49.6565,47.67024,13.90382,49.6565,0.0,0.0,0.0,0.0,111.55024,14.50382,112.4891854298,47.67024,13.90382,49.6565,63.88,0.6000000000000001,63.8828177212,136.05
2019-09-23 21:00:00,69.58128,20.29454,72.4805,69.58128,20.29454,72.4805,0.0,0.0,0.0,0.0,129.42128,21.05454,131.1226958671,69.58128,20.29454,72.4805,59.84,0.76,59.8448260086,136.52
2019-09-23 21:30:00,79.64256,23.22908,82.961,79.64256,23.22908,82.961,0.0,0.0,0.0,0.0,135.16256,25.30908,137.5116982522,79.64256,23.22908,82.961,55.52,2.08,55.5589488741,136.97
2019-09-23 22:00:00,77.01552,22.46286,80.2245,77.01552,22.46286,80.2245,0.0,0.0,0.0,0.0,129.53552,25.26286,131.9759941696,77.01552,22.46286,80.2245,52.52,2.8,52.5945852726,136.85
2019-09-23 22:30:00,83.91792,24.47606,87.4145,83.91792,24.47606,87.4145,0.0,0.0,0.0,0.0,132.51792,27.99606,135.4428975497,83.91792,24.47606,87.4145,48.6,3.52,48.7273065129,136.95
2019-09-23 23:00:00,84.66288,24.69334,88.1905,84.66288,24.69334,88.1905,0.0,0.0,0.0,0.0,130.02288,28.85334,133.1858271463,84.66288,24.69334,88.1905,45.36,4.16,45.5503589448,137.25
2019-09-23 23:30:00,83.58672,24.37946,87.0695,83.58672,24.37946,87.0695,0.0,0.0,0.0,0.0,123.58672,31.45946,127.5279380522,83.58672,24.37946,87.0695,40.0,7.08,40.621747869800004,137.46
2019-09-24 00:00:00,81.28368,23.70774,84.6705,81.28368,23.70774,84.6705,0.0,0.0,0.0,0.0,119.08368,30.94774,123.0393654626,81.28368,23.70774,84.6705,37.8,7.24,38.4871095303,137.46
2019-09-24 00:30:00,80.49024,23.47632,83.844,80.49024,23.47632,83.844,0.0,0.0,0.0,0.0,117.25024,31.07632,121.2986250738,80.49024,23.47632,83.844,36.76,7.6,37.5374160006,137.26
2019-09-24 01:00:00,58.43424,17.04332,60.869,58.43424,17.04332,60.869,0.0,0.0,0.0,0.0,95.99424,24.80332,99.1468546965,58.43424,17.04332,60.869,37.56,7.76,38.3532423662,137.43
2019-09-24 01:30:00,46.71744,13.62592,48.664,46.71744,13.62592,48.664,0.0,0.0,0.0,0.0,84.95744,22.06592,87.7762578195,46.71744,13.62592,48.664,38.24,8.44,39.1603268628,138.33
2019-09-24 02:00:00,37.71888,11.00134,39.2905,37.71888,11.00134,39.2905,0.0,0.0,0.0,0.0,77.31888000000001,19.32134,79.6964452397,37.71888,11.00134,39.2905,39.6,8.32,40.4645820441,138.51
2019-09-24 02:30:00,28.86336,8.41848,30.066,28.86336,8.41848,30.066,0.0,0.0,0.0,0.0,68.70336,16.89848,70.7510445266,28.86336,8.41848,30.066,39.84,8.48,40.7324931719,139.0
2019-09-24 03:00:00,29.8728,8.7129,31.1175,29.8728,8.7129,31.1175,0.0,0.0,0.0,0.0,68.6728,17.3129,70.8215360342,29.8728,8.7129,31.1175,38.8,8.6,39.741665793,139.03
2019-09-24 03:30:00,24.56112,7.16366,25.5845,24.56112,7.16366,25.5845,0.0,0.0,0.0,0.0,63.00112,15.76366,64.943314497,24.56112,7.16366,25.5845,38.44,8.6,39.390272911,139.03
2019-09-24 04:00:00,27.96384,8.15612,29.129,27.96384,8.15612,29.129,0.0,0.0,0.0,0.0,66.20384,16.55612,68.2426079528,27.96384,8.15612,29.129,38.24,8.4,39.1517253771,139.13
2019-09-24 04:30:00,39.07392,11.396560000000001,40.702,39.07392,11.396560000000001,40.702,0.0,0.0,0.0,0.0,77.79392,19.63656,80.2339608744,39.07392,11.396560000000001,40.702,38.72,8.24,39.5870685957,139.18
2019-09-24 05:00:00,43.49472,12.68596,45.307,43.49472,12.68596,45.307,0.0,0.0,0.0,0.0,81.97472,20.72596,84.5542437551,43.49472,12.68596,45.307,38.48,8.04,39.3109653914,139.06
2019-09-24 05:30:00,57.13248,16.66364,59.513,57.13248,16.66364,59.513,0.0,0.0,0.0,0.0,96.09248,24.50364,99.167500149,57.13248,16.66364,59.513,38.96,7.84,39.7410014972,138.91
2019-09-24 06:00:00,47.36304,13.81422,49.3365,47.36304,13.81422,49.3365,0.0,0.0,0.0,0.0,89.72304,20.49422,92.033890281,47.36304,13.81422,49.3365,42.36,6.68,42.8834700089,139.02
2019-09-24 06:30:00,36.98208,10.78644,38.523,36.98208,10.78644,38.523,0.0,0.0,0.0,0.0,87.66208,14.74644,88.8937442265,36.98208,10.78644,38.523,50.68,3.96,50.8344764899,138.15
2019-09-24 07:00:00,33.3288,9.7209,34.7175,33.3288,9.7209,34.7175,0.0,0.0,0.0,0.0,88.1288,11.6009,88.8890672144,33.3288,9.7209,34.7175,54.8,1.88,54.8322386922,137.65
2019-09-24 07:30:00,37.03776,10.80268,38.581,37.03776,10.80268,38.581,0.0,0.0,0.0,0.0,95.99776,11.68268,96.7060232716,37.03776,10.80268,38.581,58.96,0.88,58.9665667985,136.62
2019-09-24 08:00:00,43.908,12.8065,45.7375,43.908,12.8065,45.7375,0.0,0.0,0.0,0.0,105.108,15.0865,106.1851879795,43.908,12.8065,45.7375,61.2,2.2800000000000002,61.2424558619,136.21
2019-09-24 08:30:00,39.01776,11.38018,40.6435,39.01776,11.38018,40.6435,0.0,0.0,0.0,0.0,100.65776,15.06018,101.7781591003,39.01776,11.38018,40.6435,61.64,3.68,61.7497530359,135.7
2019-09-24 09:00:00,36.98208,10.78644,38.523,36.98208,10.78644,38.523,0.0,0.0,0.0,0.0,82.70208,13.70644,83.8301886781,36.98208,10.78644,38.523,45.72,2.92,45.8131509504,136.2
2019-09-24 09:30:00,41.67552,12.15536,43.412,41.67552,12.15536,43.412,0.0,0.0,0.0,0.0,41.67552,12.15536,43.412,41.67552,12.15536,43.412,0.0,0.0,0.0,137.21
2019-09-24 10:00:00,62.32416,18.17788,64.921,62.32416,18.17788,64.921,0.0,0.0,0.0,0.0,62.32416,18.17788,64.921,62.32416,18.17788,64.921,0.0,0.0,0.0,0.0
2019-09-24 10:30:00,66.9912,19.5391,69.7825,66.9912,19.5391,69.7825,0.0,0.0,0.0,0.0,66.9912,19.5391,69.7825,66.9912,19.5391,69.7825,0.0,0.0,0.0,0.0
2019-09-24 11:00:00,75.72192,22.08556,78.877,75.72192,22.08556,78.877,0.0,0.0,0.0,0.0,75.72192,22.08556,78.877,75.72192,22.08556,78.877,0.0,0.0,0.0,0.0
2019-09-24 11:30:00,75.95616,22.15388,79.121,75.95616,22.15388,79.121,0.0,0.0,0.0,0.0,75.95616,22.15388,79.121,75.95616,22.15388,79.121,0.0,0.0,0.0,0.0
2019-09-24 12:00:00,86.73552,25.29786,90.3495,86.73552,25.29786,90.3495,0.0,0.0,0.0,0.0,86.73552,25.29786,90.3495,86.73552,25.29786,90.3495,0.0,0.0,0.0,0.0
2019-09-24 12:30:00,87.35328,25.47804,90.993,87.35328,25.47804,90.993,0.0,0.0,0.0,0.0,87.35328,25.47804,90.993,87.35328,25.47804,90.993,0.0,0.0,0.0,0.0
2019-09-24 13:00:00,90.53232,26.40526,94.3045,90.53232,26.40526,94.3045,0.0,0.0,0.0,0.0,90.53232,26.40526,94.3045,90.53232,26.40526,94.3045,0.0,0.0,0.0,0.0
2019-09-24 13:30:00,61.88496,18.04978,64.4635,61.88496,18.04978,64.4635,0.0,0.0,0.0,0.0,61.88496,18.04978,64.4635,61.88496,18.04978,64.4635,0.0,0.0,0.0,0.0
2019-09-24 14:00:00,44.55024,12.99382,46.4065,44.55024,12.99382,46.4065,0.0,0.0,0.0,0.0,44.55024,12.99382,46.4065,44.55024,12.99382,46.4065,0.0,0.0,0.0,0.0
2019-09-24 14:30:00,36.97008,10.78294,38.5105,36.97008,10.78294,38.5105,0.0,0.0,0.0,0.0,36.97008,10.78294,38.5105,36.97008,10.78294,38.5105,0.0,0.0,0.0,0.0
2019-09-24 15:00:00,57.91632,16.89226,60.3295,57.91632,16.89226,60.3295,0.0,0.0,0.0,0.0,57.91632,16.89226,60.3295,57.91632,16.89226,60.3295,0.0,0.0,0.0,0.0
2019-09-24 15:30:00,93.38544,27.23742,97.2765,93.38544,27.23742,97.2765,0.0,0.0,0.0,0.0,93.38544,27.23742,97.2765,93.38544,27.23742,97.2765,0.0,0.0,0.0,0.0
2019-09-24 16:00:00,91.2264,26.6077,95.0275,91.2264,26.6077,95.0275,0.0,0.0,0.0,0.0,91.2264,26.6077,95.0275,91.2264,26.6077,95.0275,0.0,0.0,0.0,0.0
2019-09-24 16:30:00,87.35664,25.47902,90.9965,87.35664,25.47902,90.9965,0.0,0.0,0.0,0.0,87.35664,25.47902,90.9965,87.35664,25.47902,90.9965,0.0,0.0,0.0,0.0
2019-09-24 17:00:00,80.06064,23.35102,83.3965,80.06064,23.35102,83.3965,0.0,0.0,0.0,0.0,80.06064,23.35102,83.3965,80.06064,23.35102,83.3965,0.0,0.0,0.0,0.0
2019-09-24 17:30:00,61.14,17.8325,63.6875,61.14,17.8325,63.6875,0.0,0.0,0.0,0.0,61.14,17.8325,63.6875,61.14,17.8325,63.6875,0.0,0.0,0.0,0.0
2019-09-24 18:00:00,60.70224,17.70482,63.2315,60.70224,17.70482,63.2315,0.0,0.0,0.0,0.0,60.70224,17.70482,63.2315,60.70224,17.70482,63.2315,0.0,0.0,0.0,0.0
2019-09-24 18:30:00,34.45104,10.04822,35.8865,34.45104,10.04822,35.8865,0.0,0.0,0.0,0.0,34.45104,10.04822,35.8865,34.45104,10.04822,35.8865,0.0,0.0,0.0,0.0
2019-09-24 19:00:00,27.19584,7.93212,28.329,27.19584,7.93212,28.329,0.0,0.0,0.0,0.0,27.19584,7.93212,28.329,27.19584,7.93212,28.329,0.0,0.0,0.0,0.0
2019-09-24 19:30:00,21.672,6.321,22.575,21.672,6.321,22.575,0.0,0.0,0.0,0.0,21.672,6.321,22.575,21.672,6.321,22.575,0.0,0.0,0.0,0.0
2019-09-24 20:00:00,19.97664,5.82652,20.809,19.97664,5.82652,20.809,0.0,0.0,0.0,0.0,19.97664,5.82652,20.809,19.97664,5.82652,20.809,0.0,0.0,0.0,0.0
2019-09-24 20:30:00,30.37392,8.85906,31.6395,30.37392,8.85906,31.6395,0.0,0.0,0.0,0.0,30.37392,8.85906,31.6395,30.37392,8.85906,31.6395,0.0,0.0,0.0,0.0
2019-09-24 21:00:00,33.34848,9.72664,34.738,33.34848,9.72664,34.738,0.0,0.0,0.0,0.0,33.34848,9.72664,34.738,33.34848,9.72664,34.738,0.0,0.0,0.0,0.0
2019-09-24 21:30:00,25.63104,7.47572,26.699,25.63104,7.47572,26.699,0.0,0.0,0.0,0.0,25.63104,7.47572,26.699,25.63104,7.47572,26.699,0.0,0.0,0.0,0.0
2019-09-24 22:00:00,26.44368,7.71274,27.5455,26.44368,7.71274,27.5455,0.0,0.0,0.0,0.0,26.44368,7.71274,27.5455,26.44368,7.71274,27.5455,0.0,0.0,0.0,0.0
2019-09-24 22:30:00,35.20896,10.26928,36.676,35.20896,10.26928,36.676,0.0,0.0,0.0,0.0,35.20896,10.26928,36.676,35.20896,10.26928,36.676,0.0,0.0,0.0,0.0
2019-09-24 23:00:00,41.67984,12.15662,43.4165,41.67984,12.15662,43.4165,0.0,0.0,0.0,0.0,41.67984,12.15662,43.4165,41.67984,12.15662,43.4165,0.0,0.0,0.0,0.0
2019-09-24 23:30:00,33.19968,9.68324,34.583,33.19968,9.68324,34.583,0.0,0.0,0.0,0.0,33.19968,9.68324,34.583,33.19968,9.68324,34.583,0.0,0.0,0.0,0.0
2019-09-25 00:00:00,45.5712,13.2916,47.47,45.5712,13.2916,47.47,0.0,0.0,0.0,0.0,45.5712,13.2916,47.47,45.5712,13.2916,47.47,0.0,0.0,0.0,0.0
2019-09-25 00:30:00,52.79568,15.39874,54.9955,52.79568,15.39874,54.9955,0.0,0.0,0.0,0.0,52.79568,15.39874,54.9955,52.79568,15.39874,54.9955,0.0,0.0,0.0,0.0
2019-09-25 01:00:00,47.53584,13.86462,49.5165,47.53584,13.86462,49.5165,0.0,0.0,0.0,0.0,47.53584,13.86462,49.5165,47.53584,13.86462,49.5165,0.0,0.0,0.0,0.0
2019-09-25 01:30:00,42.48528,12.39154,44.2555,42.48528,12.39154,44.2555,0.0,0.0,0.0,0.0,42.48528,12.39154,44.2555,42.48528,12.39154,44.2555,0.0,0.0,0.0,0.0
