Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-25 02:00:00,41.18928,12.01354,42.9055,41.18928,12.01354,42.9055,0.0,0.0,0.0,0.0,41.18928,12.01354,42.9055,41.18928,12.01354,42.9055,0.0,0.0,0.0,0.0
2019-09-25 02:30:00,37.27536,10.87198,38.8285,37.27536,10.87198,38.8285,0.0,0.0,0.0,0.0,37.27536,10.87198,38.8285,37.27536,10.87198,38.8285,0.0,0.0,0.0,0.0
2019-09-25 03:00:00,39.66192,11.56806,41.3145,39.66192,11.56806,41.3145,0.0,0.0,0.0,0.0,39.66192,11.56806,41.3145,39.66192,11.56806,41.3145,0.0,0.0,0.0,0.0
2019-09-25 03:30:00,42.0048,12.2514,43.755,42.0048,12.2514,43.755,0.0,0.0,0.0,0.0,42.0048,12.2514,43.755,42.0048,12.2514,43.755,0.0,0.0,0.0,0.0
2019-09-25 04:00:00,35.4216,10.3313,36.8975,35.4216,10.3313,36.8975,0.0,0.0,0.0,0.0,35.4216,10.3313,36.8975,35.4216,10.3313,36.8975,0.0,0.0,0.0,0.0
2019-09-25 04:30:00,26.48112,7.72366,27.5845,26.48112,7.72366,27.5845,0.0,0.0,0.0,0.0,26.48112,7.72366,27.5845,26.48112,7.72366,27.5845,0.0,0.0,0.0,0.0
2019-09-25 05:00:00,15.88608,4.63344,16.548000000000002,15.88608,4.63344,16.548000000000002,0.0,0.0,0.0,0.0,15.88608,4.63344,16.548000000000002,15.88608,4.63344,16.548000000000002,0.0,0.0,0.0,0.0
2019-09-25 05:30:00,14.90448,4.34714,15.525500000000001,14.90448,4.34714,15.525500000000001,0.0,0.0,0.0,0.0,14.90448,4.34714,15.525500000000001,14.90448,4.34714,15.525500000000001,0.0,0.0,0.0,0.0
2019-09-25 06:00:00,18.1536,5.2948,18.91,18.1536,5.2948,18.91,0.0,0.0,0.0,0.0,18.1536,5.2948,18.91,18.1536,5.2948,18.91,0.0,0.0,0.0,0.0
2019-09-25 06:30:00,21.42576,6.24918,22.3185,21.42576,6.24918,22.3185,0.0,0.0,0.0,0.0,21.42576,6.24918,22.3185,21.42576,6.24918,22.3185,0.0,0.0,0.0,0.0
2019-09-25 07:00:00,24.0792,7.0231,25.0825,24.0792,7.0231,25.0825,0.0,0.0,0.0,0.0,24.0792,7.0231,25.0825,24.0792,7.0231,25.0825,0.0,0.0,0.0,0.0
2019-09-25 07:30:00,20.05344,5.84892,20.889,20.05344,5.84892,20.889,0.0,0.0,0.0,0.0,20.05344,5.84892,20.889,20.05344,5.84892,20.889,0.0,0.0,0.0,0.0
2019-09-25 08:00:00,21.55056,6.28558,22.4485,21.55056,6.28558,22.4485,0.0,0.0,0.0,0.0,21.55056,6.28558,22.4485,21.55056,6.28558,22.4485,0.0,0.0,0.0,0.0
2019-09-25 08:30:00,21.754080000000002,6.34494,22.6605,21.754080000000002,6.34494,22.6605,0.0,0.0,0.0,0.0,21.754080000000002,6.34494,22.6605,21.754080000000002,6.34494,22.6605,0.0,0.0,0.0,0.0
2019-09-25 09:00:00,22.01376,6.42068,22.931,22.01376,6.42068,22.931,0.0,0.0,0.0,0.0,22.01376,6.42068,22.931,22.01376,6.42068,22.931,0.0,0.0,0.0,0.0
2019-09-25 09:30:00,18.58608,5.42094,19.360500000000002,18.58608,5.42094,19.360500000000002,0.0,0.0,0.0,0.0,18.58608,5.42094,19.360500000000002,18.58608,5.42094,19.360500000000002,0.0,0.0,0.0,0.0
2019-09-25 10:00:00,16.63776,4.85268,17.331,16.63776,4.85268,17.331,0.0,0.0,0.0,0.0,16.63776,4.85268,17.331,16.63776,4.85268,17.331,0.0,0.0,0.0,0.0
2019-09-25 10:30:00,17.5848,5.1289,18.3175,17.5848,5.1289,18.3175,0.0,0.0,0.0,0.0,17.5848,5.1289,18.3175,17.5848,5.1289,18.3175,0.0,0.0,0.0,0.0
2019-09-25 11:00:00,16.6656,4.8608,17.36,16.6656,4.8608,17.36,0.0,0.0,0.0,0.0,16.6656,4.8608,17.36,16.6656,4.8608,17.36,0.0,0.0,0.0,0.0
2019-09-25 11:30:00,11.11248,3.24114,11.5755,11.11248,3.24114,11.5755,0.0,0.0,0.0,0.0,11.11248,3.24114,11.5755,11.11248,3.24114,11.5755,0.0,0.0,0.0,0.0
2019-09-25 12:00:00,13.03344,3.8014200000000002,13.5765,13.03344,3.8014200000000002,13.5765,0.0,0.0,0.0,0.0,13.03344,3.8014200000000002,13.5765,13.03344,3.8014200000000002,13.5765,0.0,0.0,0.0,0.0
2019-09-25 12:30:00,14.11392,4.11656,14.702,14.11392,4.11656,14.702,0.0,0.0,0.0,0.0,14.11392,4.11656,14.702,14.11392,4.11656,14.702,0.0,0.0,0.0,0.0
2019-09-25 13:00:00,10.87248,3.17114,11.3255,10.87248,3.17114,11.3255,0.0,0.0,0.0,0.0,10.87248,3.17114,11.3255,10.87248,3.17114,11.3255,0.0,0.0,0.0,0.0
2019-09-25 13:30:00,11.43792,3.33606,11.9145,11.43792,3.33606,11.9145,0.0,0.0,0.0,0.0,11.43792,3.33606,11.9145,11.43792,3.33606,11.9145,0.0,0.0,0.0,0.0
2019-09-25 14:00:00,10.46448,3.05214,10.900500000000001,10.46448,3.05214,10.900500000000001,0.0,0.0,0.0,0.0,10.46448,3.05214,10.900500000000001,10.46448,3.05214,10.900500000000001,0.0,0.0,0.0,0.0
2019-09-25 14:30:00,13.10592,3.82256,13.652,13.10592,3.82256,13.652,0.0,0.0,0.0,0.0,13.10592,3.82256,13.652,13.10592,3.82256,13.652,0.0,0.0,0.0,0.0
2019-09-25 15:00:00,14.48688,4.22534,15.0905,14.48688,4.22534,15.0905,0.0,0.0,0.0,0.0,14.48688,4.22534,15.0905,14.48688,4.22534,15.0905,0.0,0.0,0.0,0.0
2019-09-25 15:30:00,13.26144,3.86792,13.814,13.26144,3.86792,13.814,0.0,0.0,0.0,0.0,13.26144,3.86792,13.814,13.26144,3.86792,13.814,0.0,0.0,0.0,0.0
2019-09-25 16:00:00,9.12096,2.66028,9.501,9.12096,2.66028,9.501,0.0,0.0,0.0,0.0,9.12096,2.66028,9.501,9.12096,2.66028,9.501,0.0,0.0,0.0,0.0
2019-09-25 16:30:00,9.38016,2.73588,9.771,9.38016,2.73588,9.771,0.0,0.0,0.0,0.0,9.38016,2.73588,9.771,9.38016,2.73588,9.771,0.0,0.0,0.0,0.0
2019-09-25 17:00:00,6.864,2.002,7.15,6.864,2.002,7.15,0.0,0.0,0.0,0.0,6.864,2.002,7.15,6.864,2.002,7.15,0.0,0.0,0.0,0.0
2019-09-25 17:30:00,5.4912,1.6016,5.72,5.4912,1.6016,5.72,0.0,0.0,0.0,0.0,5.4912,1.6016,5.72,5.4912,1.6016,5.72,0.0,0.0,0.0,0.0
2019-09-25 18:00:00,14.62992,4.26706,15.2395,14.62992,4.26706,15.2395,0.0,0.0,0.0,0.0,14.62992,4.26706,15.2395,14.62992,4.26706,15.2395,0.0,0.0,0.0,0.0
2019-09-25 18:30:00,16.6992,4.8706,17.395,16.6992,4.8706,17.395,0.0,0.0,0.0,0.0,16.6992,4.8706,17.395,16.6992,4.8706,17.395,0.0,0.0,0.0,0.0
2019-09-25 19:00:00,15.06912,4.39516,15.697,15.06912,4.39516,15.697,0.0,0.0,0.0,0.0,15.06912,4.39516,15.697,15.06912,4.39516,15.697,0.0,0.0,0.0,0.0
2019-09-25 19:30:00,8.61216,2.51188,8.971,8.61216,2.51188,8.971,0.0,0.0,0.0,0.0,8.61216,2.51188,8.971,8.61216,2.51188,8.971,0.0,0.0,0.0,0.0
2019-09-25 20:00:00,4.49904,1.31222,4.6865,4.49904,1.31222,4.6865,0.0,0.0,0.0,0.0,4.49904,1.31222,4.6865,4.49904,1.31222,4.6865,0.0,0.0,0.0,0.0
2019-09-25 20:30:00,2.63136,0.76748,2.741,2.63136,0.76748,2.741,0.0,0.0,0.0,0.0,2.63136,0.76748,2.741,2.63136,0.76748,2.741,0.0,0.0,0.0,0.0
2019-09-25 21:00:00,2.70288,0.78834,2.8155,2.70288,0.78834,2.8155,0.0,0.0,0.0,0.0,2.70288,0.78834,2.8155,2.70288,0.78834,2.8155,0.0,0.0,0.0,0.0
2019-09-25 21:30:00,9.8496,2.8728,10.26,9.8496,2.8728,10.26,0.0,0.0,0.0,0.0,9.8496,2.8728,10.26,9.8496,2.8728,10.26,0.0,0.0,0.0,0.0
2019-09-25 22:00:00,15.58608,4.54594,16.2355,15.58608,4.54594,16.2355,0.0,0.0,0.0,0.0,15.58608,4.54594,16.2355,15.58608,4.54594,16.2355,0.0,0.0,0.0,0.0
2019-09-25 22:30:00,11.94576,3.4841800000000003,12.4435,11.94576,3.4841800000000003,12.4435,0.0,0.0,0.0,0.0,11.94576,3.4841800000000003,12.4435,11.94576,3.4841800000000003,12.4435,0.0,0.0,0.0,0.0
2019-09-25 23:00:00,7.34832,2.14326,7.6545000000000005,7.34832,2.14326,7.6545000000000005,0.0,0.0,0.0,0.0,7.34832,2.14326,7.6545000000000005,7.34832,2.14326,7.6545000000000005,0.0,0.0,0.0,0.0
2019-09-25 23:30:00,20.71152,6.04086,21.5745,20.71152,6.04086,21.5745,0.0,0.0,0.0,0.0,20.71152,6.04086,21.5745,20.71152,6.04086,21.5745,0.0,0.0,0.0,0.0
2019-09-26 00:00:00,24.3672,7.1071,25.3825,24.3672,7.1071,25.3825,0.0,0.0,0.0,0.0,24.3672,7.1071,25.3825,24.3672,7.1071,25.3825,0.0,0.0,0.0,0.0
2019-09-26 00:30:00,28.43712,8.29416,29.622,28.43712,8.29416,29.622,0.0,0.0,0.0,0.0,28.43712,8.29416,29.622,28.43712,8.29416,29.622,0.0,0.0,0.0,0.0
2019-09-26 01:00:00,32.19744,9.39092,33.539,32.19744,9.39092,33.539,0.0,0.0,0.0,0.0,32.19744,9.39092,33.539,32.19744,9.39092,33.539,0.0,0.0,0.0,0.0
2019-09-26 01:30:00,30.04224,8.76232,31.294,30.04224,8.76232,31.294,0.0,0.0,0.0,0.0,30.04224,8.76232,31.294,30.04224,8.76232,31.294,0.0,0.0,0.0,0.0
2019-09-26 02:00:00,32.51664,9.48402,33.8715,32.51664,9.48402,33.8715,0.0,0.0,0.0,0.0,32.51664,9.48402,33.8715,32.51664,9.48402,33.8715,0.0,0.0,0.0,0.0
2019-09-26 02:30:00,32.61312,9.51216,33.972,32.61312,9.51216,33.972,0.0,0.0,0.0,0.0,32.61312,9.51216,33.972,32.61312,9.51216,33.972,0.0,0.0,0.0,0.0
2019-09-26 03:00:00,39.02736,11.38298,40.6535,39.02736,11.38298,40.6535,0.0,0.0,0.0,0.0,39.02736,11.38298,40.6535,39.02736,11.38298,40.6535,0.0,0.0,0.0,0.0
2019-09-26 03:30:00,52.23744,15.23592,54.414,52.23744,15.23592,54.414,0.0,0.0,0.0,0.0,52.23744,15.23592,54.414,52.23744,15.23592,54.414,0.0,0.0,0.0,0.0
2019-09-26 04:00:00,65.688,19.159,68.425,65.688,19.159,68.425,0.0,0.0,0.0,0.0,65.688,19.159,68.425,65.688,19.159,68.425,0.0,0.0,0.0,0.0
2019-09-26 04:30:00,71.93664,20.98152,74.934,71.93664,20.98152,74.934,0.0,0.0,0.0,0.0,71.93664,20.98152,74.934,71.93664,20.98152,74.934,0.0,0.0,0.0,0.0
2019-09-26 05:00:00,72.8904,21.2597,75.9275,72.8904,21.2597,75.9275,0.0,0.0,0.0,0.0,72.8904,21.2597,75.9275,72.8904,21.2597,75.9275,0.0,0.0,0.0,0.0
2019-09-26 05:30:00,80.22192,23.39806,83.5645,80.22192,23.39806,83.5645,0.0,0.0,0.0,0.0,80.22192,23.39806,83.5645,80.22192,23.39806,83.5645,0.0,0.0,0.0,0.0
2019-09-26 06:00:00,87.49344,25.51892,91.139,87.49344,25.51892,91.139,0.0,0.0,0.0,0.0,87.49344,25.51892,91.139,87.49344,25.51892,91.139,0.0,0.0,0.0,0.0
2019-09-26 06:30:00,91.03104,26.55072,94.824,91.03104,26.55072,94.824,0.0,0.0,0.0,0.0,91.03104,26.55072,94.824,91.03104,26.55072,94.824,0.0,0.0,0.0,0.0
2019-09-26 07:00:00,79.4664,23.1777,82.7775,79.4664,23.1777,82.7775,0.0,0.0,0.0,0.0,79.4664,23.1777,82.7775,79.4664,23.1777,82.7775,0.0,0.0,0.0,0.0
2019-09-26 07:30:00,83.15232,24.25276,86.617,83.15232,24.25276,86.617,0.0,0.0,0.0,0.0,83.15232,24.25276,86.617,83.15232,24.25276,86.617,0.0,0.0,0.0,0.0
2019-09-26 08:00:00,94.33104,27.51322,98.2615,94.33104,27.51322,98.2615,0.0,0.0,0.0,0.0,94.33104,27.51322,98.2615,94.33104,27.51322,98.2615,0.0,0.0,0.0,0.0
2019-09-26 08:30:00,92.30016,26.92088,96.146,92.30016,26.92088,96.146,0.0,0.0,0.0,0.0,92.30016,26.92088,96.146,92.30016,26.92088,96.146,0.0,0.0,0.0,0.0
2019-09-26 09:00:00,94.62144,27.59792,98.564,94.62144,27.59792,98.564,0.0,0.0,0.0,0.0,94.62144,27.59792,98.564,94.62144,27.59792,98.564,0.0,0.0,0.0,0.0
2019-09-26 09:30:00,95.35104,27.81072,99.324,95.35104,27.81072,99.324,0.0,0.0,0.0,0.0,95.35104,27.81072,99.324,95.35104,27.81072,99.324,0.0,0.0,0.0,0.0
2019-09-26 10:00:00,102.3912,29.8641,106.6575,102.3912,29.8641,106.6575,0.0,0.0,0.0,0.0,102.3912,29.8641,106.6575,102.3912,29.8641,106.6575,0.0,0.0,0.0,0.0
2019-09-26 10:30:00,106.78176,31.14468,111.231,106.78176,31.14468,111.231,0.0,0.0,0.0,0.0,106.78176,31.14468,111.231,106.78176,31.14468,111.231,0.0,0.0,0.0,0.0
2019-09-26 11:00:00,92.36592,26.94006,96.2145,92.36592,26.94006,96.2145,0.0,0.0,0.0,0.0,92.36592,26.94006,96.2145,92.36592,26.94006,96.2145,0.0,0.0,0.0,0.0
2019-09-26 11:30:00,108.97872,31.78546,113.5195,108.97872,31.78546,113.5195,0.0,0.0,0.0,0.0,108.97872,31.78546,113.5195,108.97872,31.78546,113.5195,0.0,0.0,0.0,0.0
2019-09-26 12:00:00,106.27104,30.99572,110.699,106.27104,30.99572,110.699,0.0,0.0,0.0,0.0,106.27104,30.99572,110.699,106.27104,30.99572,110.699,0.0,0.0,0.0,0.0
2019-09-26 12:30:00,105.69696,30.82828,110.101,105.69696,30.82828,110.101,0.0,0.0,0.0,0.0,105.69696,30.82828,110.101,105.69696,30.82828,110.101,0.0,0.0,0.0,0.0
2019-09-26 13:00:00,106.17264,30.96702,110.5965,106.17264,30.96702,110.5965,0.0,0.0,0.0,0.0,106.17264,30.96702,110.5965,106.17264,30.96702,110.5965,0.0,0.0,0.0,0.0
2019-09-26 13:30:00,111.67728,32.572540000000004,116.3305,111.67728,32.572540000000004,116.3305,0.0,0.0,0.0,0.0,111.67728,32.572540000000004,116.3305,111.67728,32.572540000000004,116.3305,0.0,0.0,0.0,0.0
2019-09-26 14:00:00,108.00192,31.50056,112.502,108.00192,31.50056,112.502,0.0,0.0,0.0,0.0,108.00192,31.50056,112.502,108.00192,31.50056,112.502,0.0,0.0,0.0,0.0
2019-09-26 14:30:00,96.98448,28.28714,101.0255,96.98448,28.28714,101.0255,0.0,0.0,0.0,0.0,96.98448,28.28714,101.0255,96.98448,28.28714,101.0255,0.0,0.0,0.0,0.0
2019-09-26 15:00:00,105.6744,30.8217,110.0775,105.6744,30.8217,110.0775,0.0,0.0,0.0,0.0,105.6744,30.8217,110.0775,105.6744,30.8217,110.0775,0.0,0.0,0.0,0.0
2019-09-26 15:30:00,89.08848,25.98414,92.8005,89.08848,25.98414,92.8005,0.0,0.0,0.0,0.0,89.08848,25.98414,92.8005,89.08848,25.98414,92.8005,0.0,0.0,0.0,0.0
2019-09-26 16:00:00,93.15264,27.16952,97.034,93.15264,27.16952,97.034,0.0,0.0,0.0,0.0,93.15264,27.16952,97.034,93.15264,27.16952,97.034,0.0,0.0,0.0,0.0
2019-09-26 16:30:00,104.76336,30.55598,109.1285,104.76336,30.55598,109.1285,0.0,0.0,0.0,0.0,104.76336,30.55598,109.1285,104.76336,30.55598,109.1285,0.0,0.0,0.0,0.0
2019-09-26 17:00:00,97.32576,28.38668,101.381,97.32576,28.38668,101.381,0.0,0.0,0.0,0.0,97.32576,28.38668,101.381,97.32576,28.38668,101.381,0.0,0.0,0.0,0.0
2019-09-26 17:30:00,71.56512,20.87316,74.547,71.56512,20.87316,74.547,0.0,0.0,0.0,0.0,71.56512,20.87316,74.547,71.56512,20.87316,74.547,0.0,0.0,0.0,0.0
2019-09-26 18:00:00,81.44064,23.75352,84.834,81.44064,23.75352,84.834,0.0,0.0,0.0,0.0,81.44064,23.75352,84.834,81.44064,23.75352,84.834,0.0,0.0,0.0,0.0
2019-09-26 18:30:00,87.05184,25.39012,90.679,87.05184,25.39012,90.679,0.0,0.0,0.0,0.0,87.05184,25.39012,90.679,87.05184,25.39012,90.679,0.0,0.0,0.0,0.0
2019-09-26 19:00:00,50.2608,14.6594,52.355,50.2608,14.6594,52.355,0.0,0.0,0.0,0.0,50.2608,14.6594,52.355,50.2608,14.6594,52.355,0.0,0.0,0.0,0.0
2019-09-26 19:30:00,55.44144,16.17042,57.7515,55.44144,16.17042,57.7515,0.0,0.0,0.0,0.0,55.44144,16.17042,57.7515,55.44144,16.17042,57.7515,0.0,0.0,0.0,0.0
2019-09-26 20:00:00,78.4968,22.8949,81.7675,78.4968,22.8949,81.7675,0.0,0.0,0.0,0.0,78.4968,22.8949,81.7675,78.4968,22.8949,81.7675,0.0,0.0,0.0,0.0
2019-09-26 20:30:00,86.5632,25.2476,90.17,86.5632,25.2476,90.17,0.0,0.0,0.0,0.0,86.5632,25.2476,90.17,86.5632,25.2476,90.17,0.0,0.0,0.0,0.0
2019-09-26 21:00:00,89.36352,26.06436,93.087,89.36352,26.06436,93.087,0.0,0.0,0.0,0.0,89.36352,26.06436,93.087,89.36352,26.06436,93.087,0.0,0.0,0.0,0.0
2019-09-26 21:30:00,86.15664,25.12902,89.7465,86.15664,25.12902,89.7465,0.0,0.0,0.0,0.0,86.15664,25.12902,89.7465,86.15664,25.12902,89.7465,0.0,0.0,0.0,0.0
2019-09-26 22:00:00,76.84368,22.41274,80.0455,76.84368,22.41274,80.0455,0.0,0.0,0.0,0.0,76.84368,22.41274,80.0455,76.84368,22.41274,80.0455,0.0,0.0,0.0,0.0
2019-09-26 22:30:00,84.02112,24.50616,87.522,84.02112,24.50616,87.522,0.0,0.0,0.0,0.0,84.02112,24.50616,87.522,84.02112,24.50616,87.522,0.0,0.0,0.0,0.0
2019-09-26 23:00:00,88.60176,25.84218,92.2935,88.60176,25.84218,92.2935,0.0,0.0,0.0,0.0,88.60176,25.84218,92.2935,88.60176,25.84218,92.2935,0.0,0.0,0.0,0.0
2019-09-26 23:30:00,92.51808,26.98444,96.373,92.51808,26.98444,96.373,0.0,0.0,0.0,0.0,92.51808,26.98444,96.373,92.51808,26.98444,96.373,0.0,0.0,0.0,0.0
2019-09-27 00:00:00,90.88032,26.50676,94.667,90.88032,26.50676,94.667,0.0,0.0,0.0,0.0,90.88032,26.50676,94.667,90.88032,26.50676,94.667,0.0,0.0,0.0,0.0
2019-09-27 00:30:00,90.6264,26.4327,94.4025,90.6264,26.4327,94.4025,0.0,0.0,0.0,0.0,90.6264,26.4327,94.4025,90.6264,26.4327,94.4025,0.0,0.0,0.0,0.0
2019-09-27 01:00:00,92.98128,27.11954,96.8555,92.98128,27.11954,96.8555,0.0,0.0,0.0,0.0,92.98128,27.11954,96.8555,92.98128,27.11954,96.8555,0.0,0.0,0.0,0.0
2019-09-27 01:30:00,92.93328,27.10554,96.8055,92.93328,27.10554,96.8055,0.0,0.0,0.0,0.0,92.93328,27.10554,96.8055,92.93328,27.10554,96.8055,0.0,0.0,0.0,0.0
2019-09-27 02:00:00,92.72592,27.04506,96.5895,92.72592,27.04506,96.5895,0.0,0.0,0.0,0.0,92.72592,27.04506,96.5895,92.72592,27.04506,96.5895,0.0,0.0,0.0,0.0
2019-09-27 02:30:00,93.71184,27.33262,97.6165,93.71184,27.33262,97.6165,0.0,0.0,0.0,0.0,93.71184,27.33262,97.6165,93.71184,27.33262,97.6165,0.0,0.0,0.0,0.0
2019-09-27 03:00:00,91.51968,26.69324,95.333,91.51968,26.69324,95.333,0.0,0.0,0.0,0.0,91.51968,26.69324,95.333,91.51968,26.69324,95.333,0.0,0.0,0.0,0.0
2019-09-27 03:30:00,91.4208,26.6644,95.23,91.4208,26.6644,95.23,0.0,0.0,0.0,0.0,91.4208,26.6644,95.23,91.4208,26.6644,95.23,0.0,0.0,0.0,0.0
2019-09-27 04:00:00,92.94048,27.10764,96.813,92.94048,27.10764,96.813,0.0,0.0,0.0,0.0,92.94048,27.10764,96.813,92.94048,27.10764,96.813,0.0,0.0,0.0,0.0
2019-09-27 04:30:00,93.74736,27.34298,97.6535,93.74736,27.34298,97.6535,0.0,0.0,0.0,0.0,93.74736,27.34298,97.6535,93.74736,27.34298,97.6535,0.0,0.0,0.0,0.0
2019-09-27 05:00:00,93.76896,27.34928,97.676,93.76896,27.34928,97.676,0.0,0.0,0.0,0.0,93.76896,27.34928,97.676,93.76896,27.34928,97.676,0.0,0.0,0.0,0.0
2019-09-27 05:30:00,93.69216,27.32688,97.596,93.69216,27.32688,97.596,0.0,0.0,0.0,0.0,93.69216,27.32688,97.596,93.69216,27.32688,97.596,0.0,0.0,0.0,0.0
2019-09-27 06:00:00,93.684,27.3245,97.5875,93.684,27.3245,97.5875,0.0,0.0,0.0,0.0,93.684,27.3245,97.5875,93.684,27.3245,97.5875,0.0,0.0,0.0,0.0
2019-09-27 06:30:00,96.2424,28.0707,100.2525,96.2424,28.0707,100.2525,0.0,0.0,0.0,0.0,96.2424,28.0707,100.2525,96.2424,28.0707,100.2525,0.0,0.0,0.0,0.0
2019-09-27 07:00:00,92.95632,27.11226,96.8295,92.95632,27.11226,96.8295,0.0,0.0,0.0,0.0,92.95632,27.11226,96.8295,92.95632,27.11226,96.8295,0.0,0.0,0.0,0.0
2019-09-27 07:30:00,93.96672,27.40696,97.882,93.96672,27.40696,97.882,0.0,0.0,0.0,0.0,93.96672,27.40696,97.882,93.96672,27.40696,97.882,0.0,0.0,0.0,0.0
2019-09-27 08:00:00,95.89008,27.96794,99.8855,95.89008,27.96794,99.8855,0.0,0.0,0.0,0.0,95.89008,27.96794,99.8855,95.89008,27.96794,99.8855,0.0,0.0,0.0,0.0
2019-09-27 08:30:00,98.10816,28.61488,102.196,98.10816,28.61488,102.196,0.0,0.0,0.0,0.0,98.10816,28.61488,102.196,98.10816,28.61488,102.196,0.0,0.0,0.0,0.0
2019-09-27 09:00:00,99.88416,29.13288,104.046,99.88416,29.13288,104.046,0.0,0.0,0.0,0.0,99.88416,29.13288,104.046,99.88416,29.13288,104.046,0.0,0.0,0.0,0.0
2019-09-27 09:30:00,99.47664,29.01402,103.6215,99.47664,29.01402,103.6215,0.0,0.0,0.0,0.0,99.47664,29.01402,103.6215,99.47664,29.01402,103.6215,0.0,0.0,0.0,0.0
2019-09-27 10:00:00,100.76784,29.39062,104.9665,100.76784,29.39062,104.9665,0.0,0.0,0.0,0.0,100.76784,29.39062,104.9665,100.76784,29.39062,104.9665,0.0,0.0,0.0,0.0
2019-09-27 10:30:00,106.63008,31.10044,111.073,106.63008,31.10044,111.073,0.0,0.0,0.0,0.0,106.63008,31.10044,111.073,106.63008,31.10044,111.073,0.0,0.0,0.0,0.0
2019-09-27 11:00:00,101.60112,29.63366,105.8345,101.60112,29.63366,105.8345,0.0,0.0,0.0,0.0,101.60112,29.63366,105.8345,101.60112,29.63366,105.8345,0.0,0.0,0.0,0.0
2019-09-27 11:30:00,100.61472,29.34596,104.807,100.61472,29.34596,104.807,0.0,0.0,0.0,0.0,100.61472,29.34596,104.807,100.61472,29.34596,104.807,0.0,0.0,0.0,0.0
2019-09-27 12:00:00,98.8176,28.8218,102.935,98.8176,28.8218,102.935,0.0,0.0,0.0,0.0,98.8176,28.8218,102.935,98.8176,28.8218,102.935,0.0,0.0,0.0,0.0
2019-09-27 12:30:00,98.33616,28.68138,102.4335,98.33616,28.68138,102.4335,0.0,0.0,0.0,0.0,98.33616,28.68138,102.4335,98.33616,28.68138,102.4335,0.0,0.0,0.0,0.0
2019-09-27 13:00:00,96.77568,28.22624,100.808,96.77568,28.22624,100.808,0.0,0.0,0.0,0.0,96.77568,28.22624,100.808,96.77568,28.22624,100.808,0.0,0.0,0.0,0.0
2019-09-27 13:30:00,89.71104,26.16572,93.449,89.71104,26.16572,93.449,0.0,0.0,0.0,0.0,89.71104,26.16572,93.449,89.71104,26.16572,93.449,0.0,0.0,0.0,0.0
2019-09-27 14:00:00,96.15216,28.04438,100.1585,96.15216,28.04438,100.1585,0.0,0.0,0.0,0.0,96.15216,28.04438,100.1585,96.15216,28.04438,100.1585,0.0,0.0,0.0,0.0
2019-09-27 14:30:00,95.06784,27.72812,99.029,95.06784,27.72812,99.029,0.0,0.0,0.0,0.0,95.06784,27.72812,99.029,95.06784,27.72812,99.029,0.0,0.0,0.0,0.0
2019-09-27 15:00:00,101.24784,29.53062,105.4665,101.24784,29.53062,105.4665,0.0,0.0,0.0,0.0,101.24784,29.53062,105.4665,101.24784,29.53062,105.4665,0.0,0.0,0.0,0.0
2019-09-27 15:30:00,103.10592,30.07256,107.402,103.10592,30.07256,107.402,0.0,0.0,0.0,0.0,103.10592,30.07256,107.402,103.10592,30.07256,107.402,0.0,0.0,0.0,0.0
2019-09-27 16:00:00,98.79072,28.81396,102.907,98.79072,28.81396,102.907,0.0,0.0,0.0,0.0,98.79072,28.81396,102.907,98.79072,28.81396,102.907,0.0,0.0,0.0,0.0
2019-09-27 16:30:00,102.07536,29.77198,106.3285,102.07536,29.77198,106.3285,0.0,0.0,0.0,0.0,102.07536,29.77198,106.3285,102.07536,29.77198,106.3285,0.0,0.0,0.0,0.0
2019-09-27 17:00:00,93.75936,27.34648,97.666,93.75936,27.34648,97.666,0.0,0.0,0.0,0.0,93.75936,27.34648,97.666,93.75936,27.34648,97.666,0.0,0.0,0.0,0.0
2019-09-27 17:30:00,82.31904,24.00972,85.749,82.31904,24.00972,85.749,0.0,0.0,0.0,0.0,82.31904,24.00972,85.749,82.31904,24.00972,85.749,0.0,0.0,0.0,0.0
2019-09-27 18:00:00,90.6048,26.4264,94.38,90.6048,26.4264,94.38,0.0,0.0,0.0,0.0,90.6048,26.4264,94.38,90.6048,26.4264,94.38,0.0,0.0,0.0,0.0
2019-09-27 18:30:00,81.06576,23.64418,84.4435,81.06576,23.64418,84.4435,0.0,0.0,0.0,0.0,81.06576,23.64418,84.4435,81.06576,23.64418,84.4435,0.0,0.0,0.0,0.0
2019-09-27 19:00:00,66.8856,19.5083,69.6725,66.8856,19.5083,69.6725,0.0,0.0,0.0,0.0,66.8856,19.5083,69.6725,66.8856,19.5083,69.6725,0.0,0.0,0.0,0.0
2019-09-27 19:30:00,78.87696,23.00578,82.1635,78.87696,23.00578,82.1635,0.0,0.0,0.0,0.0,78.87696,23.00578,82.1635,78.87696,23.00578,82.1635,0.0,0.0,0.0,0.0
2019-09-27 20:00:00,82.0656,23.9358,85.485,82.0656,23.9358,85.485,0.0,0.0,0.0,0.0,82.0656,23.9358,85.485,82.0656,23.9358,85.485,0.0,0.0,0.0,0.0
2019-09-27 20:30:00,68.92176,20.10218,71.7935,68.92176,20.10218,71.7935,0.0,0.0,0.0,0.0,68.92176,20.10218,71.7935,68.92176,20.10218,71.7935,0.0,0.0,0.0,0.0
2019-09-27 21:00:00,68.97792,20.11856,71.852,68.97792,20.11856,71.852,0.0,0.0,0.0,0.0,68.97792,20.11856,71.852,68.97792,20.11856,71.852,0.0,0.0,0.0,0.0
2019-09-27 21:30:00,69.1968,20.1824,72.08,69.1968,20.1824,72.08,0.0,0.0,0.0,0.0,69.1968,20.1824,72.08,69.1968,20.1824,72.08,0.0,0.0,0.0,0.0
2019-09-27 22:00:00,77.06352,22.47686,80.2745,77.06352,22.47686,80.2745,0.0,0.0,0.0,0.0,77.06352,22.47686,80.2745,77.06352,22.47686,80.2745,0.0,0.0,0.0,0.0
2019-09-27 22:30:00,79.93632,23.31476,83.267,79.93632,23.31476,83.267,0.0,0.0,0.0,0.0,79.93632,23.31476,83.267,79.93632,23.31476,83.267,0.0,0.0,0.0,0.0
2019-09-27 23:00:00,74.856,21.833,77.975,74.856,21.833,77.975,0.0,0.0,0.0,0.0,74.856,21.833,77.975,74.856,21.833,77.975,0.0,0.0,0.0,0.0
2019-09-27 23:30:00,82.87008,24.17044,86.323,82.87008,24.17044,86.323,0.0,0.0,0.0,0.0,82.87008,24.17044,86.323,82.87008,24.17044,86.323,0.0,0.0,0.0,0.0
2019-09-28 00:00:00,83.6784,24.4062,87.165,83.6784,24.4062,87.165,0.0,0.0,0.0,0.0,83.6784,24.4062,87.165,83.6784,24.4062,87.165,0.0,0.0,0.0,0.0
2019-09-28 00:30:00,84.77424,24.72582,88.3065,84.77424,24.72582,88.3065,0.0,0.0,0.0,0.0,84.77424,24.72582,88.3065,84.77424,24.72582,88.3065,0.0,0.0,0.0,0.0
2019-09-28 01:00:00,89.83008,26.20044,93.573,89.83008,26.20044,93.573,0.0,0.0,0.0,0.0,89.83008,26.20044,93.573,89.83008,26.20044,93.573,0.0,0.0,0.0,0.0
2019-09-28 01:30:00,90.45264,26.38202,94.2215,90.45264,26.38202,94.2215,0.0,0.0,0.0,0.0,90.45264,26.38202,94.2215,90.45264,26.38202,94.2215,0.0,0.0,0.0,0.0
2019-09-28 02:00:00,89.5056,26.1058,93.235,89.5056,26.1058,93.235,0.0,0.0,0.0,0.0,89.5056,26.1058,93.235,89.5056,26.1058,93.235,0.0,0.0,0.0,0.0
2019-09-28 02:30:00,79.68192,23.24056,83.002,79.68192,23.24056,83.002,0.0,0.0,0.0,0.0,79.68192,23.24056,83.002,79.68192,23.24056,83.002,0.0,0.0,0.0,0.0
2019-09-28 03:00:00,69.25632,20.19976,72.142,69.25632,20.19976,72.142,0.0,0.0,0.0,0.0,69.25632,20.19976,72.142,69.25632,20.19976,72.142,0.0,0.0,0.0,0.0
2019-09-28 03:30:00,69.61968,20.30574,72.5205,69.61968,20.30574,72.5205,0.0,0.0,0.0,0.0,69.61968,20.30574,72.5205,69.61968,20.30574,72.5205,0.0,0.0,0.0,0.0
2019-09-28 04:00:00,82.51968,24.06824,85.958,82.51968,24.06824,85.958,0.0,0.0,0.0,0.0,82.51968,24.06824,85.958,82.51968,24.06824,85.958,0.0,0.0,0.0,0.0
2019-09-28 04:30:00,90.05856,26.26708,93.811,90.05856,26.26708,93.811,0.0,0.0,0.0,0.0,90.05856,26.26708,93.811,90.05856,26.26708,93.811,0.0,0.0,0.0,0.0
2019-09-28 05:00:00,91.89168,26.80174,95.7205,91.89168,26.80174,95.7205,0.0,0.0,0.0,0.0,91.89168,26.80174,95.7205,91.89168,26.80174,95.7205,0.0,0.0,0.0,0.0
2019-09-28 05:30:00,93.90384,27.38862,97.8165,93.90384,27.38862,97.8165,0.0,0.0,0.0,0.0,93.90384,27.38862,97.8165,93.90384,27.38862,97.8165,0.0,0.0,0.0,0.0
2019-09-28 06:00:00,94.2552,27.4911,98.1825,94.2552,27.4911,98.1825,0.0,0.0,0.0,0.0,94.2552,27.4911,98.1825,94.2552,27.4911,98.1825,0.0,0.0,0.0,0.0
2019-09-28 06:30:00,95.25072,27.78146,99.2195,95.25072,27.78146,99.2195,0.0,0.0,0.0,0.0,95.25072,27.78146,99.2195,95.25072,27.78146,99.2195,0.0,0.0,0.0,0.0
2019-09-28 07:00:00,94.17312,27.46716,98.097,94.17312,27.46716,98.097,0.0,0.0,0.0,0.0,94.17312,27.46716,98.097,94.17312,27.46716,98.097,0.0,0.0,0.0,0.0
2019-09-28 07:30:00,94.89264,27.67702,98.8465,94.89264,27.67702,98.8465,0.0,0.0,0.0,0.0,94.89264,27.67702,98.8465,94.89264,27.67702,98.8465,0.0,0.0,0.0,0.0
2019-09-28 08:00:00,96.8952,28.2611,100.9325,96.8952,28.2611,100.9325,0.0,0.0,0.0,0.0,96.8952,28.2611,100.9325,96.8952,28.2611,100.9325,0.0,0.0,0.0,0.0
2019-09-28 08:30:00,99.38928,28.98854,103.5305,99.38928,28.98854,103.5305,0.0,0.0,0.0,0.0,99.38928,28.98854,103.5305,99.38928,28.98854,103.5305,0.0,0.0,0.0,0.0
2019-09-28 09:00:00,102.744,29.967,107.025,102.744,29.967,107.025,0.0,0.0,0.0,0.0,102.744,29.967,107.025,102.744,29.967,107.025,0.0,0.0,0.0,0.0
2019-09-28 09:30:00,108.07152,31.52086,112.5745,108.07152,31.52086,112.5745,0.0,0.0,0.0,0.0,108.07152,31.52086,112.5745,108.07152,31.52086,112.5745,0.0,0.0,0.0,0.0
2019-09-28 10:00:00,107.0952,31.2361,111.5575,107.0952,31.2361,111.5575,0.0,0.0,0.0,0.0,107.0952,31.2361,111.5575,107.0952,31.2361,111.5575,0.0,0.0,0.0,0.0
2019-09-28 10:30:00,108.08304,31.52422,112.5865,108.08304,31.52422,112.5865,0.0,0.0,0.0,0.0,108.08304,31.52422,112.5865,108.08304,31.52422,112.5865,0.0,0.0,0.0,0.0
2019-09-28 11:00:00,110.46672,32.21946,115.0695,110.46672,32.21946,115.0695,0.0,0.0,0.0,0.0,110.46672,32.21946,115.0695,110.46672,32.21946,115.0695,0.0,0.0,0.0,0.0
2019-09-28 11:30:00,108.00192,31.50056,112.502,108.00192,31.50056,112.502,0.0,0.0,0.0,0.0,108.00192,31.50056,112.502,108.00192,31.50056,112.502,0.0,0.0,0.0,0.0
2019-09-28 12:00:00,111.02784,32.38312,115.654,111.02784,32.38312,115.654,0.0,0.0,0.0,0.0,111.02784,32.38312,115.654,111.02784,32.38312,115.654,0.0,0.0,0.0,0.0
2019-09-28 12:30:00,105.84336,30.87098,110.2535,105.84336,30.87098,110.2535,0.0,0.0,0.0,0.0,105.84336,30.87098,110.2535,105.84336,30.87098,110.2535,0.0,0.0,0.0,0.0
2019-09-28 13:00:00,106.34304,31.01672,110.774,106.34304,31.01672,110.774,0.0,0.0,0.0,0.0,106.34304,31.01672,110.774,106.34304,31.01672,110.774,0.0,0.0,0.0,0.0
2019-09-28 13:30:00,109.02432,31.79876,113.567,109.02432,31.79876,113.567,0.0,0.0,0.0,0.0,109.02432,31.79876,113.567,109.02432,31.79876,113.567,0.0,0.0,0.0,0.0
2019-09-28 14:00:00,97.90512,28.55566,101.9845,97.90512,28.55566,101.9845,0.0,0.0,0.0,0.0,97.90512,28.55566,101.9845,97.90512,28.55566,101.9845,0.0,0.0,0.0,0.0
2019-09-28 14:30:00,84.98496,24.78728,88.526,84.98496,24.78728,88.526,0.0,0.0,0.0,0.0,84.98496,24.78728,88.526,84.98496,24.78728,88.526,0.0,0.0,0.0,0.0
2019-09-28 15:00:00,64.85712,18.91666,67.5595,64.85712,18.91666,67.5595,0.0,0.0,0.0,0.0,64.85712,18.91666,67.5595,64.85712,18.91666,67.5595,0.0,0.0,0.0,0.0
2019-09-28 15:30:00,56.3064,16.4227,58.6525,56.3064,16.4227,58.6525,0.0,0.0,0.0,0.0,56.3064,16.4227,58.6525,56.3064,16.4227,58.6525,0.0,0.0,0.0,0.0
2019-09-28 16:00:00,61.5912,17.9641,64.1575,61.5912,17.9641,64.1575,0.0,0.0,0.0,0.0,61.5912,17.9641,64.1575,61.5912,17.9641,64.1575,0.0,0.0,0.0,0.0
2019-09-28 16:30:00,54.6432,15.9376,56.92,54.6432,15.9376,56.92,0.0,0.0,0.0,0.0,54.6432,15.9376,56.92,54.6432,15.9376,56.92,0.0,0.0,0.0,0.0
2019-09-28 17:00:00,46.58016,13.58588,48.521,46.58016,13.58588,48.521,0.0,0.0,0.0,0.0,46.58016,13.58588,48.521,46.58016,13.58588,48.521,0.0,0.0,0.0,0.0
2019-09-28 17:30:00,31.68432,9.24126,33.0045,31.68432,9.24126,33.0045,0.0,0.0,0.0,0.0,31.68432,9.24126,33.0045,31.68432,9.24126,33.0045,0.0,0.0,0.0,0.0
2019-09-28 18:00:00,14.65296,4.27378,15.2635,14.65296,4.27378,15.2635,0.0,0.0,0.0,0.0,14.65296,4.27378,15.2635,14.65296,4.27378,15.2635,0.0,0.0,0.0,0.0
2019-09-28 18:30:00,8.68512,2.53316,9.047,8.68512,2.53316,9.047,0.0,0.0,0.0,0.0,8.68512,2.53316,9.047,8.68512,2.53316,9.047,0.0,0.0,0.0,0.0
2019-09-28 19:00:00,12.41136,3.61998,12.9285,12.41136,3.61998,12.9285,0.0,0.0,0.0,0.0,12.41136,3.61998,12.9285,12.41136,3.61998,12.9285,0.0,0.0,0.0,0.0
2019-09-28 19:30:00,41.1336,11.9973,42.8475,41.1336,11.9973,42.8475,0.0,0.0,0.0,0.0,41.1336,11.9973,42.8475,41.1336,11.9973,42.8475,0.0,0.0,0.0,0.0
2019-09-28 20:00:00,48.82368,14.24024,50.858,48.82368,14.24024,50.858,0.0,0.0,0.0,0.0,48.82368,14.24024,50.858,48.82368,14.24024,50.858,0.0,0.0,0.0,0.0
2019-09-28 20:30:00,45.77424,13.35082,47.6815,45.77424,13.35082,47.6815,0.0,0.0,0.0,0.0,45.77424,13.35082,47.6815,45.77424,13.35082,47.6815,0.0,0.0,0.0,0.0
2019-09-28 21:00:00,52.16736,15.21548,54.341,52.16736,15.21548,54.341,0.0,0.0,0.0,0.0,52.16736,15.21548,54.341,52.16736,15.21548,54.341,0.0,0.0,0.0,0.0
2019-09-28 21:30:00,63.43632,18.50226,66.0795,63.43632,18.50226,66.0795,0.0,0.0,0.0,0.0,63.43632,18.50226,66.0795,63.43632,18.50226,66.0795,0.0,0.0,0.0,0.0
2019-09-28 22:00:00,83.31792,24.30106,86.7895,83.31792,24.30106,86.7895,0.0,0.0,0.0,0.0,83.31792,24.30106,86.7895,83.31792,24.30106,86.7895,0.0,0.0,0.0,0.0
2019-09-28 22:30:00,88.9368,25.9399,92.6425,88.9368,25.9399,92.6425,0.0,0.0,0.0,0.0,88.9368,25.9399,92.6425,88.9368,25.9399,92.6425,0.0,0.0,0.0,0.0
2019-09-28 23:00:00,82.03968,23.92824,85.458,82.03968,23.92824,85.458,0.0,0.0,0.0,0.0,82.03968,23.92824,85.458,82.03968,23.92824,85.458,0.0,0.0,0.0,0.0
2019-09-28 23:30:00,49.85616,14.54138,51.9335,49.85616,14.54138,51.9335,0.0,0.0,0.0,0.0,49.85616,14.54138,51.9335,49.85616,14.54138,51.9335,0.0,0.0,0.0,0.0
2019-09-29 00:00:00,25.98672,7.57946,27.0695,25.98672,7.57946,27.0695,0.0,0.0,0.0,0.0,25.98672,7.57946,27.0695,25.98672,7.57946,27.0695,0.0,0.0,0.0,0.0
2019-09-29 00:30:00,21.86448,6.37714,22.7755,21.86448,6.37714,22.7755,0.0,0.0,0.0,0.0,21.86448,6.37714,22.7755,21.86448,6.37714,22.7755,0.0,0.0,0.0,0.0
2019-09-29 01:00:00,20.72064,6.04352,21.584,20.72064,6.04352,21.584,0.0,0.0,0.0,0.0,20.72064,6.04352,21.584,20.72064,6.04352,21.584,0.0,0.0,0.0,0.0
2019-09-29 01:30:00,32.3568,9.4374,33.705,32.3568,9.4374,33.705,0.0,0.0,0.0,0.0,32.3568,9.4374,33.705,32.3568,9.4374,33.705,0.0,0.0,0.0,0.0
2019-09-29 02:00:00,62.34048,18.18264,64.938,62.34048,18.18264,64.938,0.0,0.0,0.0,0.0,62.34048,18.18264,64.938,62.34048,18.18264,64.938,0.0,0.0,0.0,0.0
2019-09-29 02:30:00,70.87488,20.67184,73.828,70.87488,20.67184,73.828,0.0,0.0,0.0,0.0,70.87488,20.67184,73.828,70.87488,20.67184,73.828,0.0,0.0,0.0,0.0
2019-09-29 03:00:00,66.1944,19.3067,68.9525,66.1944,19.3067,68.9525,0.0,0.0,0.0,0.0,66.1944,19.3067,68.9525,66.1944,19.3067,68.9525,0.0,0.0,0.0,0.0
2019-09-29 03:30:00,78.21936,22.81398,81.4785,78.21936,22.81398,81.4785,0.0,0.0,0.0,0.0,78.21936,22.81398,81.4785,78.21936,22.81398,81.4785,0.0,0.0,0.0,0.0
2019-09-29 04:00:00,93.90192,27.38806,97.8145,93.90192,27.38806,97.8145,0.0,0.0,0.0,0.0,93.90192,27.38806,97.8145,93.90192,27.38806,97.8145,0.0,0.0,0.0,0.0
2019-09-29 04:30:00,95.02368,27.71524,98.983,95.02368,27.71524,98.983,0.0,0.0,0.0,0.0,95.02368,27.71524,98.983,95.02368,27.71524,98.983,0.0,0.0,0.0,0.0
2019-09-29 05:00:00,95.8488,27.9559,99.8425,95.8488,27.9559,99.8425,0.0,0.0,0.0,0.0,95.8488,27.9559,99.8425,95.8488,27.9559,99.8425,0.0,0.0,0.0,0.0
2019-09-29 05:30:00,95.57952,27.87736,99.562,95.57952,27.87736,99.562,0.0,0.0,0.0,0.0,95.57952,27.87736,99.562,95.57952,27.87736,99.562,0.0,0.0,0.0,0.0
2019-09-29 06:00:00,95.44704,27.83872,99.424,95.44704,27.83872,99.424,0.0,0.0,0.0,0.0,95.44704,27.83872,99.424,95.44704,27.83872,99.424,0.0,0.0,0.0,0.0
2019-09-29 06:30:00,97.23264,28.35952,101.284,97.23264,28.35952,101.284,0.0,0.0,0.0,0.0,97.23264,28.35952,101.284,97.23264,28.35952,101.284,0.0,0.0,0.0,0.0
2019-09-29 07:00:00,96.1608,28.0469,100.1675,96.1608,28.0469,100.1675,0.0,0.0,0.0,0.0,96.1608,28.0469,100.1675,96.1608,28.0469,100.1675,0.0,0.0,0.0,0.0
2019-09-29 07:30:00,95.9952,27.9986,99.995,95.9952,27.9986,99.995,0.0,0.0,0.0,0.0,95.9952,27.9986,99.995,95.9952,27.9986,99.995,0.0,0.0,0.0,0.0
2019-09-29 08:00:00,91.9176,26.8093,95.7475,91.9176,26.8093,95.7475,0.0,0.0,0.0,0.0,91.9176,26.8093,95.7475,91.9176,26.8093,95.7475,0.0,0.0,0.0,0.0
2019-09-29 08:30:00,84.33408,24.59744,87.848,84.33408,24.59744,87.848,0.0,0.0,0.0,0.0,84.33408,24.59744,87.848,84.33408,24.59744,87.848,0.0,0.0,0.0,0.0
2019-09-29 09:00:00,83.35392,24.31156,86.827,83.35392,24.31156,86.827,0.0,0.0,0.0,0.0,83.35392,24.31156,86.827,83.35392,24.31156,86.827,0.0,0.0,0.0,0.0
2019-09-29 09:30:00,77.7696,22.6828,81.01,77.7696,22.6828,81.01,0.0,0.0,0.0,0.0,77.7696,22.6828,81.01,77.7696,22.6828,81.01,0.0,0.0,0.0,0.0
2019-09-29 10:00:00,90.94272,26.52496,94.732,90.94272,26.52496,94.732,0.0,0.0,0.0,0.0,90.94272,26.52496,94.732,90.94272,26.52496,94.732,0.0,0.0,0.0,0.0
2019-09-29 10:30:00,69.28896,20.20928,72.176,69.28896,20.20928,72.176,0.0,0.0,0.0,0.0,69.28896,20.20928,72.176,69.28896,20.20928,72.176,0.0,0.0,0.0,0.0
2019-09-29 11:00:00,60.11136,17.53248,62.616,60.11136,17.53248,62.616,0.0,0.0,0.0,0.0,60.11136,17.53248,62.616,60.11136,17.53248,62.616,0.0,0.0,0.0,0.0
2019-09-29 11:30:00,47.87136,13.96248,49.866,47.87136,13.96248,49.866,0.0,0.0,0.0,0.0,47.87136,13.96248,49.866,47.87136,13.96248,49.866,0.0,0.0,0.0,0.0
2019-09-29 12:00:00,47.06016,13.72588,49.021,47.06016,13.72588,49.021,0.0,0.0,0.0,0.0,47.06016,13.72588,49.021,47.06016,13.72588,49.021,0.0,0.0,0.0,0.0
2019-09-29 12:30:00,44.39472,12.94846,46.2445,44.39472,12.94846,46.2445,0.0,0.0,0.0,0.0,44.39472,12.94846,46.2445,44.39472,12.94846,46.2445,0.0,0.0,0.0,0.0
2019-09-29 13:00:00,50.52192,14.73556,52.627,50.52192,14.73556,52.627,0.0,0.0,0.0,0.0,50.52192,14.73556,52.627,50.52192,14.73556,52.627,0.0,0.0,0.0,0.0
2019-09-29 13:30:00,42.57552,12.41786,44.3495,42.57552,12.41786,44.3495,0.0,0.0,0.0,0.0,42.57552,12.41786,44.3495,42.57552,12.41786,44.3495,0.0,0.0,0.0,0.0
2019-09-29 14:00:00,57.792,16.856,60.2,57.792,16.856,60.2,0.0,0.0,0.0,0.0,57.792,16.856,60.2,57.792,16.856,60.2,0.0,0.0,0.0,0.0
2019-09-29 14:30:00,25.86288,7.54334,26.9405,25.86288,7.54334,26.9405,0.0,0.0,0.0,0.0,25.86288,7.54334,26.9405,25.86288,7.54334,26.9405,0.0,0.0,0.0,0.0
2019-09-29 15:00:00,15.516960000000001,4.52578,16.1635,15.516960000000001,4.52578,16.1635,0.0,0.0,0.0,0.0,15.516960000000001,4.52578,16.1635,15.516960000000001,4.52578,16.1635,0.0,0.0,0.0,0.0
2019-09-29 15:30:00,15.4944,4.5192,16.14,15.4944,4.5192,16.14,0.0,0.0,0.0,0.0,15.4944,4.5192,16.14,15.4944,4.5192,16.14,0.0,0.0,0.0,0.0
2019-09-29 16:00:00,22.7448,6.6339,23.6925,22.7448,6.6339,23.6925,0.0,0.0,0.0,0.0,22.7448,6.6339,23.6925,22.7448,6.6339,23.6925,0.0,0.0,0.0,0.0
2019-09-29 16:30:00,52.75152,15.38586,54.9495,52.75152,15.38586,54.9495,0.0,0.0,0.0,0.0,52.75152,15.38586,54.9495,52.75152,15.38586,54.9495,0.0,0.0,0.0,0.0
2019-09-29 17:00:00,91.71264,26.74952,95.534,91.71264,26.74952,95.534,0.0,0.0,0.0,0.0,91.71264,26.74952,95.534,91.71264,26.74952,95.534,0.0,0.0,0.0,0.0
2019-09-29 17:30:00,97.64352,28.47936,101.712,97.64352,28.47936,101.712,0.0,0.0,0.0,0.0,97.64352,28.47936,101.712,97.64352,28.47936,101.712,0.0,0.0,0.0,0.0
2019-09-29 18:00:00,97.30752,28.38136,101.362,97.30752,28.38136,101.362,0.0,0.0,0.0,0.0,97.30752,28.38136,101.362,97.30752,28.38136,101.362,0.0,0.0,0.0,0.0
2019-09-29 18:30:00,96.6024,28.1757,100.6275,96.6024,28.1757,100.6275,0.0,0.0,0.0,0.0,96.6024,28.1757,100.6275,96.6024,28.1757,100.6275,0.0,0.0,0.0,0.0
2019-09-29 19:00:00,96.10368,28.03024,100.108,96.10368,28.03024,100.108,0.0,0.0,0.0,0.0,96.10368,28.03024,100.108,96.10368,28.03024,100.108,0.0,0.0,0.0,0.0
2019-09-29 19:30:00,95.43024,27.83382,99.4065,95.43024,27.83382,99.4065,0.0,0.0,0.0,0.0,95.43024,27.83382,99.4065,95.43024,27.83382,99.4065,0.0,0.0,0.0,0.0
2019-09-29 20:00:00,95.59392,27.88156,99.577,95.59392,27.88156,99.577,0.0,0.0,0.0,0.0,95.59392,27.88156,99.577,95.59392,27.88156,99.577,0.0,0.0,0.0,0.0
2019-09-29 20:30:00,96.08448,28.02464,100.088,96.08448,28.02464,100.088,0.0,0.0,0.0,0.0,96.08448,28.02464,100.088,96.08448,28.02464,100.088,0.0,0.0,0.0,0.0
2019-09-29 21:00:00,94.95216,27.69438,98.9085,94.95216,27.69438,98.9085,0.0,0.0,0.0,0.0,94.95216,27.69438,98.9085,94.95216,27.69438,98.9085,0.0,0.0,0.0,0.0
2019-09-29 21:30:00,92.1384,26.8737,95.9775,92.1384,26.8737,95.9775,0.0,0.0,0.0,0.0,92.1384,26.8737,95.9775,92.1384,26.8737,95.9775,0.0,0.0,0.0,0.0
2019-09-29 22:00:00,85.27344,24.87142,88.8265,85.27344,24.87142,88.8265,0.0,0.0,0.0,0.0,85.27344,24.87142,88.8265,85.27344,24.87142,88.8265,0.0,0.0,0.0,0.0
2019-09-29 22:30:00,89.83008,26.20044,93.573,89.83008,26.20044,93.573,0.0,0.0,0.0,0.0,89.83008,26.20044,93.573,89.83008,26.20044,93.573,0.0,0.0,0.0,0.0
2019-09-29 23:00:00,84.73824,24.71532,88.269,84.73824,24.71532,88.269,0.0,0.0,0.0,0.0,84.73824,24.71532,88.269,84.73824,24.71532,88.269,0.0,0.0,0.0,0.0
2019-09-29 23:30:00,78.96336,23.03098,82.2535,78.96336,23.03098,82.2535,0.0,0.0,0.0,0.0,78.96336,23.03098,82.2535,78.96336,23.03098,82.2535,0.0,0.0,0.0,0.0
2019-09-30 00:00:00,73.98144,21.57792,77.064,73.98144,21.57792,77.064,0.0,0.0,0.0,0.0,73.98144,21.57792,77.064,73.98144,21.57792,77.064,0.0,0.0,0.0,0.0
2019-09-30 00:30:00,65.81616,19.19638,68.5585,65.81616,19.19638,68.5585,0.0,0.0,0.0,0.0,65.81616,19.19638,68.5585,65.81616,19.19638,68.5585,0.0,0.0,0.0,0.0
2019-09-30 01:00:00,53.16384,15.50612,55.379,53.16384,15.50612,55.379,0.0,0.0,0.0,0.0,53.16384,15.50612,55.379,53.16384,15.50612,55.379,0.0,0.0,0.0,0.0
2019-09-30 01:30:00,51.66816,15.06988,53.821,51.66816,15.06988,53.821,0.0,0.0,0.0,0.0,51.66816,15.06988,53.821,51.66816,15.06988,53.821,0.0,0.0,0.0,0.0
2019-09-30 02:00:00,37.33968,10.890740000000001,38.8955,37.33968,10.890740000000001,38.8955,0.0,0.0,0.0,0.0,37.33968,10.890740000000001,38.8955,37.33968,10.890740000000001,38.8955,0.0,0.0,0.0,0.0
2019-09-30 02:30:00,36.93504,10.77272,38.474,36.93504,10.77272,38.474,0.0,0.0,0.0,0.0,36.93504,10.77272,38.474,36.93504,10.77272,38.474,0.0,0.0,0.0,0.0
2019-09-30 03:00:00,41.76384,12.18112,43.504,41.76384,12.18112,43.504,0.0,0.0,0.0,0.0,41.76384,12.18112,43.504,41.76384,12.18112,43.504,0.0,0.0,0.0,0.0
2019-09-30 03:30:00,38.57616,11.25138,40.1835,38.57616,11.25138,40.1835,0.0,0.0,0.0,0.0,38.57616,11.25138,40.1835,38.57616,11.25138,40.1835,0.0,0.0,0.0,0.0
2019-09-30 04:00:00,27.9624,8.1557,29.1275,27.9624,8.1557,29.1275,0.0,0.0,0.0,0.0,27.9624,8.1557,29.1275,27.9624,8.1557,29.1275,0.0,0.0,0.0,0.0
2019-09-30 04:30:00,28.72752,8.37886,29.924500000000002,28.72752,8.37886,29.924500000000002,0.0,0.0,0.0,0.0,28.72752,8.37886,29.924500000000002,28.72752,8.37886,29.924500000000002,0.0,0.0,0.0,0.0
2019-09-30 05:00:00,24.45648,7.13314,25.4755,24.45648,7.13314,25.4755,0.0,0.0,0.0,0.0,24.45648,7.13314,25.4755,24.45648,7.13314,25.4755,0.0,0.0,0.0,0.0
2019-09-30 05:30:00,21.46128,6.25954,22.3555,21.46128,6.25954,22.3555,0.0,0.0,0.0,0.0,21.46128,6.25954,22.3555,21.46128,6.25954,22.3555,0.0,0.0,0.0,0.0
2019-09-30 06:00:00,16.93824,4.94032,17.644,16.93824,4.94032,17.644,0.0,0.0,0.0,0.0,16.93824,4.94032,17.644,16.93824,4.94032,17.644,0.0,0.0,0.0,0.0
2019-09-30 06:30:00,14.2896,4.1678,14.885,14.2896,4.1678,14.885,0.0,0.0,0.0,0.0,14.2896,4.1678,14.885,14.2896,4.1678,14.885,0.0,0.0,0.0,0.0
2019-09-30 07:00:00,14.24208,4.15394,14.8355,14.24208,4.15394,14.8355,0.0,0.0,0.0,0.0,14.24208,4.15394,14.8355,14.24208,4.15394,14.8355,0.0,0.0,0.0,0.0
2019-09-30 07:30:00,14.37552,4.19286,14.9745,14.37552,4.19286,14.9745,0.0,0.0,0.0,0.0,14.37552,4.19286,14.9745,14.37552,4.19286,14.9745,0.0,0.0,0.0,0.0
2019-09-30 08:00:00,21.96768,6.40724,22.883,21.96768,6.40724,22.883,0.0,0.0,0.0,0.0,21.96768,6.40724,22.883,21.96768,6.40724,22.883,0.0,0.0,0.0,0.0
2019-09-30 08:30:00,33.49968,9.77074,34.8955,33.49968,9.77074,34.8955,0.0,0.0,0.0,0.0,33.49968,9.77074,34.8955,33.49968,9.77074,34.8955,0.0,0.0,0.0,0.0
2019-09-30 09:00:00,33.95616,9.903880000000001,35.371,33.95616,9.903880000000001,35.371,0.0,0.0,0.0,0.0,33.95616,9.903880000000001,35.371,33.95616,9.903880000000001,35.371,0.0,0.0,0.0,0.0
2019-09-30 09:30:00,26.62992,7.76706,27.7395,26.62992,7.76706,27.7395,0.0,0.0,0.0,0.0,26.62992,7.76706,27.7395,26.62992,7.76706,27.7395,0.0,0.0,0.0,0.0
2019-09-30 10:00:00,28.0776,8.1893,29.2475,28.0776,8.1893,29.2475,0.0,0.0,0.0,0.0,28.0776,8.1893,29.2475,28.0776,8.1893,29.2475,0.0,0.0,0.0,0.0
2019-09-30 10:30:00,29.1096,8.4903,30.3225,29.1096,8.4903,30.3225,0.0,0.0,0.0,0.0,29.1096,8.4903,30.3225,29.1096,8.4903,30.3225,0.0,0.0,0.0,0.0
2019-09-30 11:00:00,28.45824,8.30032,29.644,28.45824,8.30032,29.644,0.0,0.0,0.0,0.0,28.45824,8.30032,29.644,28.45824,8.30032,29.644,0.0,0.0,0.0,0.0
2019-09-30 11:30:00,29.98464,8.74552,31.234,29.98464,8.74552,31.234,0.0,0.0,0.0,0.0,29.98464,8.74552,31.234,29.98464,8.74552,31.234,0.0,0.0,0.0,0.0
2019-09-30 12:00:00,27.852,8.1235,29.0125,27.852,8.1235,29.0125,0.0,0.0,0.0,0.0,27.852,8.1235,29.0125,27.852,8.1235,29.0125,0.0,0.0,0.0,0.0
2019-09-30 12:30:00,22.42512,6.54066,23.3595,22.42512,6.54066,23.3595,0.0,0.0,0.0,0.0,22.42512,6.54066,23.3595,22.42512,6.54066,23.3595,0.0,0.0,0.0,0.0
2019-09-30 13:00:00,20.47296,5.97128,21.326,20.47296,5.97128,21.326,0.0,0.0,0.0,0.0,20.47296,5.97128,21.326,20.47296,5.97128,21.326,0.0,0.0,0.0,0.0
2019-09-30 13:30:00,19.14384,5.58362,19.9415,19.14384,5.58362,19.9415,0.0,0.0,0.0,0.0,19.14384,5.58362,19.9415,19.14384,5.58362,19.9415,0.0,0.0,0.0,0.0
2019-09-30 14:00:00,19.9656,5.8233,20.7975,19.9656,5.8233,20.7975,0.0,0.0,0.0,0.0,19.9656,5.8233,20.7975,19.9656,5.8233,20.7975,0.0,0.0,0.0,0.0
2019-09-30 14:30:00,21.18336,6.17848,22.066,21.18336,6.17848,22.066,0.0,0.0,0.0,0.0,21.18336,6.17848,22.066,21.18336,6.17848,22.066,0.0,0.0,0.0,0.0
2019-09-30 15:00:00,20.38032,5.94426,21.2295,20.38032,5.94426,21.2295,0.0,0.0,0.0,0.0,20.38032,5.94426,21.2295,20.38032,5.94426,21.2295,0.0,0.0,0.0,0.0
2019-09-30 15:30:00,15.73536,4.58948,16.391,15.73536,4.58948,16.391,0.0,0.0,0.0,0.0,15.73536,4.58948,16.391,15.73536,4.58948,16.391,0.0,0.0,0.0,0.0
2019-09-30 16:00:00,11.11344,3.24142,11.5765,11.11344,3.24142,11.5765,0.0,0.0,0.0,0.0,11.11344,3.24142,11.5765,11.11344,3.24142,11.5765,0.0,0.0,0.0,0.0
2019-09-30 16:30:00,8.5776,2.5018000000000002,8.935,8.5776,2.5018000000000002,8.935,0.0,0.0,0.0,0.0,8.5776,2.5018000000000002,8.935,8.5776,2.5018000000000002,8.935,0.0,0.0,0.0,0.0
2019-09-30 17:00:00,5.04192,1.47056,5.252,5.04192,1.47056,5.252,0.0,0.0,0.0,0.0,5.04192,1.47056,5.252,5.04192,1.47056,5.252,0.0,0.0,0.0,0.0
2019-09-30 17:30:00,3.04368,0.8877400000000001,3.1705,3.04368,0.8877400000000001,3.1705,0.0,0.0,0.0,0.0,3.04368,0.8877400000000001,3.1705,3.04368,0.8877400000000001,3.1705,0.0,0.0,0.0,0.0
2019-09-30 18:00:00,3.4833600000000002,1.01598,3.6285,3.4833600000000002,1.01598,3.6285,0.0,0.0,0.0,0.0,3.4833600000000002,1.01598,3.6285,3.4833600000000002,1.01598,3.6285,0.0,0.0,0.0,0.0
2019-09-30 18:30:00,5.97312,1.7421600000000002,6.222,5.97312,1.7421600000000002,6.222,0.0,0.0,0.0,0.0,5.97312,1.7421600000000002,6.222,5.97312,1.7421600000000002,6.222,0.0,0.0,0.0,0.0
2019-09-30 19:00:00,6.504,1.897,6.775,6.504,1.897,6.775,0.0,0.0,0.0,0.0,6.504,1.897,6.775,6.504,1.897,6.775,0.0,0.0,0.0,0.0
2019-09-30 19:30:00,7.62336,2.22348,7.941,7.62336,2.22348,7.941,0.0,0.0,0.0,0.0,7.62336,2.22348,7.941,7.62336,2.22348,7.941,0.0,0.0,0.0,0.0
2019-09-30 20:00:00,10.93056,3.1880800000000002,11.386,10.93056,3.1880800000000002,11.386,0.0,0.0,0.0,0.0,10.93056,3.1880800000000002,11.386,10.93056,3.1880800000000002,11.386,0.0,0.0,0.0,0.0
2019-09-30 20:30:00,10.92768,3.18724,11.383,10.92768,3.18724,11.383,0.0,0.0,0.0,0.0,10.92768,3.18724,11.383,10.92768,3.18724,11.383,0.0,0.0,0.0,0.0
2019-09-30 21:00:00,6.37824,1.8603200000000002,6.644,6.37824,1.8603200000000002,6.644,0.0,0.0,0.0,0.0,6.37824,1.8603200000000002,6.644,6.37824,1.8603200000000002,6.644,0.0,0.0,0.0,0.0
2019-09-30 21:30:00,18.9072,5.5146,19.695,18.9072,5.5146,19.695,0.0,0.0,0.0,0.0,18.9072,5.5146,19.695,18.9072,5.5146,19.695,0.0,0.0,0.0,0.0
2019-09-30 22:00:00,26.064,7.602,27.15,26.064,7.602,27.15,0.0,0.0,0.0,0.0,26.064,7.602,27.15,26.064,7.602,27.15,0.0,0.0,0.0,0.0
2019-09-30 22:30:00,22.7592,6.6381,23.7075,22.7592,6.6381,23.7075,0.0,0.0,0.0,0.0,22.7592,6.6381,23.7075,22.7592,6.6381,23.7075,0.0,0.0,0.0,0.0
2019-09-30 23:00:00,24.9144,7.2667,25.9525,24.9144,7.2667,25.9525,0.0,0.0,0.0,0.0,24.9144,7.2667,25.9525,24.9144,7.2667,25.9525,0.0,0.0,0.0,0.0
2019-09-30 23:30:00,30.9144,9.0167,32.2025,30.9144,9.0167,32.2025,0.0,0.0,0.0,0.0,30.9144,9.0167,32.2025,30.9144,9.0167,32.2025,0.0,0.0,0.0,0.0
2019-10-01 00:00:00,32.7432,9.5501,34.1075,32.7432,9.5501,34.1075,0.0,0.0,0.0,0.0,32.7432,9.5501,34.1075,32.7432,9.5501,34.1075,0.0,0.0,0.0,0.0
2019-10-01 00:30:00,29.3208,8.5519,30.5425,29.3208,8.5519,30.5425,0.0,0.0,0.0,0.0,29.3208,8.5519,30.5425,29.3208,8.5519,30.5425,0.0,0.0,0.0,0.0
2019-10-01 01:00:00,12.12672,3.53696,12.632,12.12672,3.53696,12.632,0.0,0.0,0.0,0.0,12.12672,3.53696,12.632,12.12672,3.53696,12.632,0.0,0.0,0.0,0.0
2019-10-01 01:30:00,5.232,1.526,5.45,5.232,1.526,5.45,0.0,0.0,0.0,0.0,5.232,1.526,5.45,5.232,1.526,5.45,0.0,0.0,0.0,0.0
2019-10-01 02:00:00,10.98816,3.20488,11.446,10.98816,3.20488,11.446,0.0,0.0,0.0,0.0,10.98816,3.20488,11.446,10.98816,3.20488,11.446,0.0,0.0,0.0,0.0
2019-10-01 02:30:00,14.82528,4.32404,15.443,14.82528,4.32404,15.443,0.0,0.0,0.0,0.0,14.82528,4.32404,15.443,14.82528,4.32404,15.443,0.0,0.0,0.0,0.0
2019-10-01 03:00:00,21.36912,6.23266,22.2595,21.36912,6.23266,22.2595,0.0,0.0,0.0,0.0,21.36912,6.23266,22.2595,21.36912,6.23266,22.2595,0.0,0.0,0.0,0.0
2019-10-01 03:30:00,19.83456,5.78508,20.661,19.83456,5.78508,20.661,0.0,0.0,0.0,0.0,19.83456,5.78508,20.661,19.83456,5.78508,20.661,0.0,0.0,0.0,0.0
2019-10-01 04:00:00,15.81024,4.61132,16.469,15.81024,4.61132,16.469,0.0,0.0,0.0,0.0,15.81024,4.61132,16.469,15.81024,4.61132,16.469,0.0,0.0,0.0,0.0
2019-10-01 04:30:00,10.16112,2.96366,10.5845,10.16112,2.96366,10.5845,0.0,0.0,0.0,0.0,10.16112,2.96366,10.5845,10.16112,2.96366,10.5845,0.0,0.0,0.0,0.0
2019-10-01 05:00:00,10.1664,2.9652000000000003,10.59,10.1664,2.9652000000000003,10.59,0.0,0.0,0.0,0.0,10.1664,2.9652000000000003,10.59,10.1664,2.9652000000000003,10.59,0.0,0.0,0.0,0.0
2019-10-01 05:30:00,13.11552,3.82536,13.662,13.11552,3.82536,13.662,0.0,0.0,0.0,0.0,13.11552,3.82536,13.662,13.11552,3.82536,13.662,0.0,0.0,0.0,0.0
2019-10-01 06:00:00,9.73872,2.84046,10.1445,9.73872,2.84046,10.1445,0.0,0.0,0.0,0.0,9.73872,2.84046,10.1445,9.73872,2.84046,10.1445,0.0,0.0,0.0,0.0
2019-10-01 06:30:00,9.4992,2.7706,9.895,9.4992,2.7706,9.895,0.0,0.0,0.0,0.0,9.4992,2.7706,9.895,9.4992,2.7706,9.895,0.0,0.0,0.0,0.0
2019-10-01 07:00:00,8.45328,2.46554,8.8055,8.45328,2.46554,8.8055,0.0,0.0,0.0,0.0,8.45328,2.46554,8.8055,8.45328,2.46554,8.8055,0.0,0.0,0.0,0.0
2019-10-01 07:30:00,5.208,1.5190000000000001,5.425,5.208,1.5190000000000001,5.425,0.0,0.0,0.0,0.0,5.208,1.5190000000000001,5.425,5.208,1.5190000000000001,5.425,0.0,0.0,0.0,0.0
2019-10-01 08:00:00,5.148,1.5015,5.3625,5.148,1.5015,5.3625,0.0,0.0,0.0,0.0,5.148,1.5015,5.3625,5.148,1.5015,5.3625,0.0,0.0,0.0,0.0
2019-10-01 08:30:00,3.8212800000000002,1.11454,3.9805,3.8212800000000002,1.11454,3.9805,0.0,0.0,0.0,0.0,3.8212800000000002,1.11454,3.9805,3.8212800000000002,1.11454,3.9805,0.0,0.0,0.0,0.0
2019-10-01 09:00:00,4.74048,1.38264,4.938,4.74048,1.38264,4.938,0.0,0.0,0.0,0.0,4.74048,1.38264,4.938,4.74048,1.38264,4.938,0.0,0.0,0.0,0.0
2019-10-01 09:30:00,5.9424,1.7332,6.19,5.9424,1.7332,6.19,0.0,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19,0.0,0.0,0.0,0.0
2019-10-01 10:00:00,7.2456,2.1133,7.5475,7.2456,2.1133,7.5475,0.0,0.0,0.0,0.0,7.2456,2.1133,7.5475,7.2456,2.1133,7.5475,0.0,0.0,0.0,0.0
2019-10-01 10:30:00,10.3896,3.0303,10.8225,10.3896,3.0303,10.8225,0.0,0.0,0.0,0.0,10.3896,3.0303,10.8225,10.3896,3.0303,10.8225,0.0,0.0,0.0,0.0
2019-10-01 11:00:00,33.87648,9.88064,35.288,33.87648,9.88064,35.288,0.0,0.0,0.0,0.0,33.87648,9.88064,35.288,33.87648,9.88064,35.288,0.0,0.0,0.0,0.0
2019-10-01 11:30:00,35.13504,10.24772,36.599,35.13504,10.24772,36.599,0.0,0.0,0.0,0.0,35.13504,10.24772,36.599,35.13504,10.24772,36.599,0.0,0.0,0.0,0.0
2019-10-01 12:00:00,60.5952,17.6736,63.12,60.5952,17.6736,63.12,0.0,0.0,0.0,0.0,60.5952,17.6736,63.12,60.5952,17.6736,63.12,0.0,0.0,0.0,0.0
2019-10-01 12:30:00,88.96704,25.94872,92.674,88.96704,25.94872,92.674,0.0,0.0,0.0,0.0,88.96704,25.94872,92.674,88.96704,25.94872,92.674,0.0,0.0,0.0,0.0
2019-10-01 13:00:00,91.2264,26.6077,95.0275,91.2264,26.6077,95.0275,0.0,0.0,0.0,0.0,91.2264,26.6077,95.0275,91.2264,26.6077,95.0275,0.0,0.0,0.0,0.0
