Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-01 13:30:00,92.15136,26.87748,95.991,92.15136,26.87748,95.991,0.0,0.0,0.0,0.0,92.15136,26.87748,95.991,92.15136,26.87748,95.991,0.0,0.0,0.0,0.0
2019-10-01 14:00:00,94.34304,27.51672,98.274,94.34304,27.51672,98.274,0.0,0.0,0.0,0.0,94.34304,27.51672,98.274,94.34304,27.51672,98.274,0.0,0.0,0.0,0.0
2019-10-01 14:30:00,97.83024,28.53382,101.9065,97.83024,28.53382,101.9065,0.0,0.0,0.0,0.0,97.83024,28.53382,101.9065,97.83024,28.53382,101.9065,0.0,0.0,0.0,0.0
2019-10-01 15:00:00,98.29344,28.66892,102.389,98.29344,28.66892,102.389,0.0,0.0,0.0,0.0,98.29344,28.66892,102.389,98.29344,28.66892,102.389,0.0,0.0,0.0,0.0
2019-10-01 15:30:00,97.63584,28.47712,101.704,97.63584,28.47712,101.704,0.0,0.0,0.0,0.0,97.63584,28.47712,101.704,97.63584,28.47712,101.704,0.0,0.0,0.0,0.0
2019-10-01 16:00:00,98.7984,28.8162,102.915,98.7984,28.8162,102.915,0.0,0.0,0.0,0.0,98.7984,28.8162,102.915,98.7984,28.8162,102.915,0.0,0.0,0.0,0.0
2019-10-01 16:30:00,97.29552,28.37786,101.3495,97.29552,28.37786,101.3495,0.0,0.0,0.0,0.0,97.29552,28.37786,101.3495,97.29552,28.37786,101.3495,0.0,0.0,0.0,0.0
2019-10-01 17:00:00,95.93904,27.98222,99.9365,95.93904,27.98222,99.9365,0.0,0.0,0.0,0.0,95.93904,27.98222,99.9365,95.93904,27.98222,99.9365,0.0,0.0,0.0,0.0
2019-10-01 17:30:00,92.49072,26.97646,96.3445,92.49072,26.97646,96.3445,0.0,0.0,0.0,0.0,92.49072,26.97646,96.3445,92.49072,26.97646,96.3445,0.0,0.0,0.0,0.0
2019-10-01 18:00:00,92.87712,27.08916,96.747,92.87712,27.08916,96.747,0.0,0.0,0.0,0.0,92.87712,27.08916,96.747,92.87712,27.08916,96.747,0.0,0.0,0.0,0.0
2019-10-01 18:30:00,91.03968,26.55324,94.833,91.03968,26.55324,94.833,0.0,0.0,0.0,0.0,91.03968,26.55324,94.833,91.03968,26.55324,94.833,0.0,0.0,0.0,0.0
2019-10-01 19:00:00,91.42224,26.66482,95.2315,91.42224,26.66482,95.2315,0.0,0.0,0.0,0.0,91.42224,26.66482,95.2315,91.42224,26.66482,95.2315,0.0,0.0,0.0,0.0
2019-10-01 19:30:00,94.0848,27.4414,98.005,94.0848,27.4414,98.005,0.0,0.0,0.0,0.0,94.0848,27.4414,98.005,94.0848,27.4414,98.005,0.0,0.0,0.0,0.0
2019-10-01 20:00:00,95.39904,27.82472,99.374,95.39904,27.82472,99.374,0.0,0.0,0.0,0.0,95.39904,27.82472,99.374,95.39904,27.82472,99.374,0.0,0.0,0.0,0.0
2019-10-01 20:30:00,95.51712,27.85916,99.497,95.51712,27.85916,99.497,0.0,0.0,0.0,0.0,95.51712,27.85916,99.497,95.51712,27.85916,99.497,0.0,0.0,0.0,0.0
2019-10-01 21:00:00,93.20496,27.18478,97.0885,93.20496,27.18478,97.0885,0.0,0.0,0.0,0.0,93.20496,27.18478,97.0885,93.20496,27.18478,97.0885,0.0,0.0,0.0,0.0
2019-10-01 21:30:00,91.44576,26.67168,95.256,91.44576,26.67168,95.256,0.0,0.0,0.0,0.0,91.44576,26.67168,95.256,91.44576,26.67168,95.256,0.0,0.0,0.0,0.0
2019-10-01 22:00:00,90.74016,26.46588,94.521,90.74016,26.46588,94.521,0.0,0.0,0.0,0.0,90.74016,26.46588,94.521,90.74016,26.46588,94.521,0.0,0.0,0.0,0.0
2019-10-01 22:30:00,92.64384,27.02112,96.504,92.64384,27.02112,96.504,0.0,0.0,0.0,0.0,92.64384,27.02112,96.504,92.64384,27.02112,96.504,0.0,0.0,0.0,0.0
2019-10-01 23:00:00,91.7856,26.7708,95.61,91.7856,26.7708,95.61,0.0,0.0,0.0,0.0,91.7856,26.7708,95.61,91.7856,26.7708,95.61,0.0,0.0,0.0,0.0
2019-10-01 23:30:00,87.66624,25.56932,91.319,87.66624,25.56932,91.319,0.0,0.0,0.0,0.0,87.66624,25.56932,91.319,87.66624,25.56932,91.319,0.0,0.0,0.0,0.0
2019-10-02 00:00:00,79.00896,23.04428,82.301,79.00896,23.04428,82.301,0.0,0.0,0.0,0.0,79.00896,23.04428,82.301,79.00896,23.04428,82.301,0.0,0.0,0.0,0.0
2019-10-02 00:30:00,66.44688,19.38034,69.2155,66.44688,19.38034,69.2155,0.0,0.0,0.0,0.0,66.44688,19.38034,69.2155,66.44688,19.38034,69.2155,0.0,0.0,0.0,0.0
2019-10-02 01:00:00,59.8344,17.4517,62.3275,59.8344,17.4517,62.3275,0.0,0.0,0.0,0.0,59.8344,17.4517,62.3275,59.8344,17.4517,62.3275,0.0,0.0,0.0,0.0
2019-10-02 01:30:00,58.70544,17.12242,61.1515,58.70544,17.12242,61.1515,0.0,0.0,0.0,0.0,58.70544,17.12242,61.1515,58.70544,17.12242,61.1515,0.0,0.0,0.0,0.0
2019-10-02 02:00:00,68.78928,20.06354,71.6555,68.78928,20.06354,71.6555,0.0,0.0,0.0,0.0,68.78928,20.06354,71.6555,68.78928,20.06354,71.6555,0.0,0.0,0.0,0.0
2019-10-02 02:30:00,60.37296,17.60878,62.8885,60.37296,17.60878,62.8885,0.0,0.0,0.0,0.0,60.37296,17.60878,62.8885,60.37296,17.60878,62.8885,0.0,0.0,0.0,0.0
2019-10-02 03:00:00,63.96624,18.65682,66.6315,63.96624,18.65682,66.6315,0.0,0.0,0.0,0.0,63.96624,18.65682,66.6315,63.96624,18.65682,66.6315,0.0,0.0,0.0,0.0
2019-10-02 03:30:00,80.25312,23.40716,83.597,80.25312,23.40716,83.597,0.0,0.0,0.0,0.0,80.25312,23.40716,83.597,80.25312,23.40716,83.597,0.0,0.0,0.0,0.0
2019-10-02 04:00:00,68.54496,19.99228,71.401,68.54496,19.99228,71.401,0.0,0.0,0.0,0.0,68.54496,19.99228,71.401,68.54496,19.99228,71.401,0.0,0.0,0.0,0.0
2019-10-02 04:30:00,65.55072,19.11896,68.282,65.55072,19.11896,68.282,0.0,0.0,0.0,0.0,65.55072,19.11896,68.282,65.55072,19.11896,68.282,0.0,0.0,0.0,0.0
2019-10-02 05:00:00,59.39712,17.32416,61.872,59.39712,17.32416,61.872,0.0,0.0,0.0,0.0,59.39712,17.32416,61.872,59.39712,17.32416,61.872,0.0,0.0,0.0,0.0
2019-10-02 05:30:00,73.78368,21.52024,76.858,73.78368,21.52024,76.858,0.0,0.0,0.0,0.0,73.78368,21.52024,76.858,73.78368,21.52024,76.858,0.0,0.0,0.0,0.0
2019-10-02 06:00:00,73.1376,21.3318,76.185,73.1376,21.3318,76.185,0.0,0.0,0.0,0.0,73.1376,21.3318,76.185,73.1376,21.3318,76.185,0.0,0.0,0.0,0.0
2019-10-02 06:30:00,70.5792,20.5856,73.52,70.5792,20.5856,73.52,0.0,0.0,0.0,0.0,70.5792,20.5856,73.52,70.5792,20.5856,73.52,0.0,0.0,0.0,0.0
2019-10-02 07:00:00,67.23168,19.60924,70.033,67.23168,19.60924,70.033,0.0,0.0,0.0,0.0,67.23168,19.60924,70.033,67.23168,19.60924,70.033,0.0,0.0,0.0,0.0
2019-10-02 07:30:00,69.92928,20.39604,72.843,69.92928,20.39604,72.843,0.0,0.0,0.0,0.0,69.92928,20.39604,72.843,69.92928,20.39604,72.843,0.0,0.0,0.0,0.0
2019-10-02 08:00:00,71.99952,20.99986,74.9995,71.99952,20.99986,74.9995,0.0,0.0,0.0,0.0,71.99952,20.99986,74.9995,71.99952,20.99986,74.9995,0.0,0.0,0.0,0.0
2019-10-02 08:30:00,68.91984,20.10162,71.7915,68.91984,20.10162,71.7915,0.0,0.0,0.0,0.0,68.91984,20.10162,71.7915,68.91984,20.10162,71.7915,0.0,0.0,0.0,0.0
2019-10-02 09:00:00,65.53248,19.11364,68.263,65.53248,19.11364,68.263,0.0,0.0,0.0,0.0,65.53248,19.11364,68.263,65.53248,19.11364,68.263,0.0,0.0,0.0,0.0
2019-10-02 09:30:00,65.17728,19.01004,67.893,65.17728,19.01004,67.893,0.0,0.0,0.0,0.0,65.17728,19.01004,67.893,65.17728,19.01004,67.893,0.0,0.0,0.0,0.0
2019-10-02 10:00:00,67.81584,19.77962,70.6415,67.81584,19.77962,70.6415,0.0,0.0,0.0,0.0,67.81584,19.77962,70.6415,67.81584,19.77962,70.6415,0.0,0.0,0.0,0.0
2019-10-02 10:30:00,63.348,18.4765,65.9875,63.348,18.4765,65.9875,0.0,0.0,0.0,0.0,63.348,18.4765,65.9875,63.348,18.4765,65.9875,0.0,0.0,0.0,0.0
2019-10-02 11:00:00,73.78224,21.51982,76.8565,73.78224,21.51982,76.8565,0.0,0.0,0.0,0.0,73.78224,21.51982,76.8565,73.78224,21.51982,76.8565,0.0,0.0,0.0,0.0
2019-10-02 11:30:00,77.28096,22.54028,80.501,77.28096,22.54028,80.501,0.0,0.0,0.0,0.0,77.28096,22.54028,80.501,77.28096,22.54028,80.501,0.0,0.0,0.0,0.0
2019-10-02 12:00:00,73.18464,21.34552,76.234,73.18464,21.34552,76.234,0.0,0.0,0.0,0.0,73.18464,21.34552,76.234,73.18464,21.34552,76.234,0.0,0.0,0.0,0.0
2019-10-02 12:30:00,80.87808,23.58944,84.248,80.87808,23.58944,84.248,0.0,0.0,0.0,0.0,80.87808,23.58944,84.248,80.87808,23.58944,84.248,0.0,0.0,0.0,0.0
2019-10-02 13:00:00,79.7184,23.2512,83.04,79.7184,23.2512,83.04,0.0,0.0,0.0,0.0,79.7184,23.2512,83.04,79.7184,23.2512,83.04,0.0,0.0,0.0,0.0
2019-10-02 13:30:00,64.55952,18.82986,67.2495,64.55952,18.82986,67.2495,0.0,0.0,0.0,0.0,64.55952,18.82986,67.2495,64.55952,18.82986,67.2495,0.0,0.0,0.0,0.0
2019-10-02 14:00:00,67.17024,19.59132,69.969,67.17024,19.59132,69.969,0.0,0.0,0.0,0.0,67.17024,19.59132,69.969,67.17024,19.59132,69.969,0.0,0.0,0.0,0.0
2019-10-02 14:30:00,71.71536,20.91698,74.7035,71.71536,20.91698,74.7035,0.0,0.0,0.0,0.0,71.71536,20.91698,74.7035,71.71536,20.91698,74.7035,0.0,0.0,0.0,0.0
2019-10-02 15:00:00,65.24448,19.02964,67.963,65.24448,19.02964,67.963,0.0,0.0,0.0,0.0,65.24448,19.02964,67.963,65.24448,19.02964,67.963,0.0,0.0,0.0,0.0
2019-10-02 15:30:00,64.22112,18.73116,66.897,64.22112,18.73116,66.897,0.0,0.0,0.0,0.0,64.22112,18.73116,66.897,64.22112,18.73116,66.897,0.0,0.0,0.0,0.0
2019-10-02 16:00:00,61.07616,17.81388,63.621,61.07616,17.81388,63.621,0.0,0.0,0.0,0.0,61.07616,17.81388,63.621,61.07616,17.81388,63.621,0.0,0.0,0.0,0.0
2019-10-02 16:30:00,68.7744,20.0592,71.64,68.7744,20.0592,71.64,0.0,0.0,0.0,0.0,68.7744,20.0592,71.64,68.7744,20.0592,71.64,0.0,0.0,0.0,0.0
2019-10-02 17:00:00,66.27216,19.32938,69.0335,66.27216,19.32938,69.0335,0.0,0.0,0.0,0.0,66.27216,19.32938,69.0335,66.27216,19.32938,69.0335,0.0,0.0,0.0,0.0
2019-10-02 17:30:00,69.73296,20.33878,72.6385,69.73296,20.33878,72.6385,0.0,0.0,0.0,0.0,69.73296,20.33878,72.6385,69.73296,20.33878,72.6385,0.0,0.0,0.0,0.0
2019-10-02 18:00:00,52.32144,15.26042,54.5015,52.32144,15.26042,54.5015,0.0,0.0,0.0,0.0,52.32144,15.26042,54.5015,52.32144,15.26042,54.5015,0.0,0.0,0.0,0.0
2019-10-02 18:30:00,45.69888,13.32884,47.603,45.69888,13.32884,47.603,0.0,0.0,0.0,0.0,45.69888,13.32884,47.603,45.69888,13.32884,47.603,0.0,0.0,0.0,0.0
2019-10-02 19:00:00,29.88528,8.71654,31.1305,29.88528,8.71654,31.1305,0.0,0.0,0.0,0.0,29.88528,8.71654,31.1305,29.88528,8.71654,31.1305,0.0,0.0,0.0,0.0
2019-10-02 19:30:00,31.96656,9.32358,33.2985,31.96656,9.32358,33.2985,0.0,0.0,0.0,0.0,31.96656,9.32358,33.2985,31.96656,9.32358,33.2985,0.0,0.0,0.0,0.0
2019-10-02 20:00:00,26.17872,7.63546,27.2695,26.17872,7.63546,27.2695,0.0,0.0,0.0,0.0,26.17872,7.63546,27.2695,26.17872,7.63546,27.2695,0.0,0.0,0.0,0.0
2019-10-02 20:30:00,21.41376,6.24568,22.306,21.41376,6.24568,22.306,0.0,0.0,0.0,0.0,21.41376,6.24568,22.306,21.41376,6.24568,22.306,0.0,0.0,0.0,0.0
2019-10-02 21:00:00,30.29232,8.83526,31.5545,30.29232,8.83526,31.5545,0.0,0.0,0.0,0.0,30.29232,8.83526,31.5545,30.29232,8.83526,31.5545,0.0,0.0,0.0,0.0
2019-10-02 21:30:00,27.31824,7.96782,28.4565,27.31824,7.96782,28.4565,0.0,0.0,0.0,0.0,27.31824,7.96782,28.4565,27.31824,7.96782,28.4565,0.0,0.0,0.0,0.0
2019-10-02 22:00:00,21.190080000000002,6.18044,22.073,21.190080000000002,6.18044,22.073,0.0,0.0,0.0,0.0,21.190080000000002,6.18044,22.073,21.190080000000002,6.18044,22.073,0.0,0.0,0.0,0.0
2019-10-02 22:30:00,25.67664,7.48902,26.7465,25.67664,7.48902,26.7465,0.0,0.0,0.0,0.0,25.67664,7.48902,26.7465,25.67664,7.48902,26.7465,0.0,0.0,0.0,0.0
2019-10-02 23:00:00,24.9696,7.2828,26.01,24.9696,7.2828,26.01,0.0,0.0,0.0,0.0,24.9696,7.2828,26.01,24.9696,7.2828,26.01,0.0,0.0,0.0,0.0
2019-10-02 23:30:00,19.79616,5.77388,20.621,19.79616,5.77388,20.621,0.0,0.0,0.0,0.0,19.79616,5.77388,20.621,19.79616,5.77388,20.621,0.0,0.0,0.0,0.0
2019-10-03 00:00:00,19.09248,5.56864,19.888,19.09248,5.56864,19.888,0.0,0.0,0.0,0.0,19.09248,5.56864,19.888,19.09248,5.56864,19.888,0.0,0.0,0.0,0.0
2019-10-03 00:30:00,18.3744,5.3592,19.14,18.3744,5.3592,19.14,0.0,0.0,0.0,0.0,18.3744,5.3592,19.14,18.3744,5.3592,19.14,0.0,0.0,0.0,0.0
2019-10-03 01:00:00,18.48576,5.39168,19.256,18.48576,5.39168,19.256,0.0,0.0,0.0,0.0,18.48576,5.39168,19.256,18.48576,5.39168,19.256,0.0,0.0,0.0,0.0
2019-10-03 01:30:00,12.29808,3.5869400000000002,12.8105,12.29808,3.5869400000000002,12.8105,0.0,0.0,0.0,0.0,12.29808,3.5869400000000002,12.8105,12.29808,3.5869400000000002,12.8105,0.0,0.0,0.0,0.0
2019-10-03 02:00:00,8.3112,2.4241,8.6575,8.3112,2.4241,8.6575,0.0,0.0,0.0,0.0,8.3112,2.4241,8.6575,8.3112,2.4241,8.6575,0.0,0.0,0.0,0.0
2019-10-03 02:30:00,10.77216,3.14188,11.221,10.77216,3.14188,11.221,0.0,0.0,0.0,0.0,10.77216,3.14188,11.221,10.77216,3.14188,11.221,0.0,0.0,0.0,0.0
2019-10-03 03:00:00,16.63632,4.85226,17.3295,16.63632,4.85226,17.3295,0.0,0.0,0.0,0.0,16.63632,4.85226,17.3295,16.63632,4.85226,17.3295,0.0,0.0,0.0,0.0
2019-10-03 03:30:00,19.37136,5.64998,20.1785,19.37136,5.64998,20.1785,0.0,0.0,0.0,0.0,19.37136,5.64998,20.1785,19.37136,5.64998,20.1785,0.0,0.0,0.0,0.0
2019-10-03 04:00:00,16.22304,4.73172,16.899,16.22304,4.73172,16.899,0.0,0.0,0.0,0.0,16.22304,4.73172,16.899,16.22304,4.73172,16.899,0.0,0.0,0.0,0.0
2019-10-03 04:30:00,15.17952,4.42736,15.812,15.17952,4.42736,15.812,0.0,0.0,0.0,0.0,15.17952,4.42736,15.812,15.17952,4.42736,15.812,0.0,0.0,0.0,0.0
2019-10-03 05:00:00,13.11456,3.82508,13.661,13.11456,3.82508,13.661,0.0,0.0,0.0,0.0,13.11456,3.82508,13.661,13.11456,3.82508,13.661,0.0,0.0,0.0,0.0
2019-10-03 05:30:00,8.78976,2.56368,9.156,8.78976,2.56368,9.156,0.0,0.0,0.0,0.0,8.78976,2.56368,9.156,8.78976,2.56368,9.156,0.0,0.0,0.0,0.0
2019-10-03 06:00:00,5.6692800000000005,1.65354,5.9055,5.6692800000000005,1.65354,5.9055,0.0,0.0,0.0,0.0,5.6692800000000005,1.65354,5.9055,5.6692800000000005,1.65354,5.9055,0.0,0.0,0.0,0.0
2019-10-03 06:30:00,5.05536,1.47448,5.266,5.05536,1.47448,5.266,0.0,0.0,0.0,0.0,5.05536,1.47448,5.266,5.05536,1.47448,5.266,0.0,0.0,0.0,0.0
2019-10-03 07:00:00,2.81184,0.8201200000000001,2.9290000000000003,2.81184,0.8201200000000001,2.9290000000000003,0.0,0.0,0.0,0.0,2.81184,0.8201200000000001,2.9290000000000003,2.81184,0.8201200000000001,2.9290000000000003,0.0,0.0,0.0,0.0
2019-10-03 07:30:00,2.5992,0.7581,2.7075,2.5992,0.7581,2.7075,0.0,0.0,0.0,0.0,2.5992,0.7581,2.7075,2.5992,0.7581,2.7075,0.0,0.0,0.0,0.0
2019-10-03 08:00:00,4.03104,1.17572,4.199,4.03104,1.17572,4.199,0.0,0.0,0.0,0.0,4.03104,1.17572,4.199,4.03104,1.17572,4.199,0.0,0.0,0.0,0.0
2019-10-03 08:30:00,4.71792,1.37606,4.9145,4.71792,1.37606,4.9145,0.0,0.0,0.0,0.0,4.71792,1.37606,4.9145,4.71792,1.37606,4.9145,0.0,0.0,0.0,0.0
2019-10-03 09:00:00,6.06528,1.76904,6.318,6.06528,1.76904,6.318,0.0,0.0,0.0,0.0,6.06528,1.76904,6.318,6.06528,1.76904,6.318,0.0,0.0,0.0,0.0
2019-10-03 09:30:00,7.56288,2.2058400000000002,7.878,7.56288,2.2058400000000002,7.878,0.0,0.0,0.0,0.0,7.56288,2.2058400000000002,7.878,7.56288,2.2058400000000002,7.878,0.0,0.0,0.0,0.0
2019-10-03 10:00:00,8.794080000000001,2.56494,9.1605,8.794080000000001,2.56494,9.1605,0.0,0.0,0.0,0.0,8.794080000000001,2.56494,9.1605,8.794080000000001,2.56494,9.1605,0.0,0.0,0.0,0.0
2019-10-03 10:30:00,10.8576,3.1668,11.31,10.8576,3.1668,11.31,0.0,0.0,0.0,0.0,10.8576,3.1668,11.31,10.8576,3.1668,11.31,0.0,0.0,0.0,0.0
2019-10-03 11:00:00,13.2,3.85,13.75,13.2,3.85,13.75,0.0,0.0,0.0,0.0,13.2,3.85,13.75,13.2,3.85,13.75,0.0,0.0,0.0,0.0
2019-10-03 11:30:00,14.84928,4.33104,15.468,14.84928,4.33104,15.468,0.0,0.0,0.0,0.0,14.84928,4.33104,15.468,14.84928,4.33104,15.468,0.0,0.0,0.0,0.0
2019-10-03 12:00:00,13.62672,3.97446,14.1945,13.62672,3.97446,14.1945,0.0,0.0,0.0,0.0,13.62672,3.97446,14.1945,13.62672,3.97446,14.1945,0.0,0.0,0.0,0.0
2019-10-03 12:30:00,12.6672,3.6946,13.195,12.6672,3.6946,13.195,0.0,0.0,0.0,0.0,12.6672,3.6946,13.195,12.6672,3.6946,13.195,0.0,0.0,0.0,0.0
2019-10-03 13:00:00,10.36608,3.02344,10.798,10.36608,3.02344,10.798,0.0,0.0,0.0,0.0,10.36608,3.02344,10.798,10.36608,3.02344,10.798,0.0,0.0,0.0,0.0
2019-10-03 13:30:00,10.332,3.0135,10.7625,10.332,3.0135,10.7625,0.0,0.0,0.0,0.0,10.332,3.0135,10.7625,10.332,3.0135,10.7625,0.0,0.0,0.0,0.0
2019-10-03 14:00:00,10.19136,2.97248,10.616,10.19136,2.97248,10.616,0.0,0.0,0.0,0.0,10.19136,2.97248,10.616,10.19136,2.97248,10.616,0.0,0.0,0.0,0.0
2019-10-03 14:30:00,8.7384,2.5487,9.1025,8.7384,2.5487,9.1025,0.0,0.0,0.0,0.0,8.7384,2.5487,9.1025,8.7384,2.5487,9.1025,0.0,0.0,0.0,0.0
2019-10-03 15:00:00,8.83008,2.57544,9.198,8.83008,2.57544,9.198,0.0,0.0,0.0,0.0,8.83008,2.57544,9.198,8.83008,2.57544,9.198,0.0,0.0,0.0,0.0
2019-10-03 15:30:00,14.68176,4.28218,15.2935,14.68176,4.28218,15.2935,0.0,0.0,0.0,0.0,14.68176,4.28218,15.2935,14.68176,4.28218,15.2935,0.0,0.0,0.0,0.0
2019-10-03 16:00:00,21.8928,6.3854,22.805,21.8928,6.3854,22.805,0.0,0.0,0.0,0.0,21.8928,6.3854,22.805,21.8928,6.3854,22.805,0.0,0.0,0.0,0.0
2019-10-03 16:30:00,22.33632,6.51476,23.267,22.33632,6.51476,23.267,0.0,0.0,0.0,0.0,22.33632,6.51476,23.267,22.33632,6.51476,23.267,0.0,0.0,0.0,0.0
2019-10-03 17:00:00,21.79104,6.35572,22.699,21.79104,6.35572,22.699,0.0,0.0,0.0,0.0,21.79104,6.35572,22.699,21.79104,6.35572,22.699,0.0,0.0,0.0,0.0
2019-10-03 17:30:00,23.42976,6.83368,24.406,23.42976,6.83368,24.406,0.0,0.0,0.0,0.0,23.42976,6.83368,24.406,23.42976,6.83368,24.406,0.0,0.0,0.0,0.0
2019-10-03 18:00:00,24.85392,7.24906,25.8895,24.85392,7.24906,25.8895,0.0,0.0,0.0,0.0,24.85392,7.24906,25.8895,24.85392,7.24906,25.8895,0.0,0.0,0.0,0.0
2019-10-03 18:30:00,26.65968,7.77574,27.7705,26.65968,7.77574,27.7705,0.0,0.0,0.0,0.0,26.65968,7.77574,27.7705,26.65968,7.77574,27.7705,0.0,0.0,0.0,0.0
2019-10-03 19:00:00,48.57408,14.16744,50.598,48.57408,14.16744,50.598,0.0,0.0,0.0,0.0,48.57408,14.16744,50.598,48.57408,14.16744,50.598,0.0,0.0,0.0,0.0
2019-10-03 19:30:00,51.07008,14.89544,53.198,51.07008,14.89544,53.198,0.0,0.0,0.0,0.0,51.07008,14.89544,53.198,51.07008,14.89544,53.198,0.0,0.0,0.0,0.0
2019-10-03 20:00:00,53.24928,15.53104,55.468,53.24928,15.53104,55.468,0.0,0.0,0.0,0.0,53.24928,15.53104,55.468,53.24928,15.53104,55.468,0.0,0.0,0.0,0.0
2019-10-03 20:30:00,57.29616,16.71138,59.6835,57.29616,16.71138,59.6835,0.0,0.0,0.0,0.0,57.29616,16.71138,59.6835,57.29616,16.71138,59.6835,0.0,0.0,0.0,0.0
2019-10-03 21:00:00,70.56192,20.58056,73.502,70.56192,20.58056,73.502,0.0,0.0,0.0,0.0,70.56192,20.58056,73.502,70.56192,20.58056,73.502,0.0,0.0,0.0,0.0
2019-10-03 21:30:00,67.04832,19.55576,69.842,67.04832,19.55576,69.842,0.0,0.0,0.0,0.0,67.04832,19.55576,69.842,67.04832,19.55576,69.842,0.0,0.0,0.0,0.0
2019-10-03 22:00:00,74.3592,21.6881,77.4575,74.3592,21.6881,77.4575,0.0,0.0,0.0,0.0,74.3592,21.6881,77.4575,74.3592,21.6881,77.4575,0.0,0.0,0.0,0.0
2019-10-03 22:30:00,59.95152,17.48586,62.4495,59.95152,17.48586,62.4495,0.0,0.0,0.0,0.0,59.95152,17.48586,62.4495,59.95152,17.48586,62.4495,0.0,0.0,0.0,0.0
2019-10-03 23:00:00,79.1784,23.0937,82.4775,79.1784,23.0937,82.4775,0.0,0.0,0.0,0.0,79.1784,23.0937,82.4775,79.1784,23.0937,82.4775,0.0,0.0,0.0,0.0
2019-10-03 23:30:00,92.45952,26.96736,96.312,92.45952,26.96736,96.312,0.0,0.0,0.0,0.0,92.45952,26.96736,96.312,92.45952,26.96736,96.312,0.0,0.0,0.0,0.0
2019-10-04 00:00:00,95.55792,27.87106,99.5395,95.55792,27.87106,99.5395,0.0,0.0,0.0,0.0,95.55792,27.87106,99.5395,95.55792,27.87106,99.5395,0.0,0.0,0.0,0.0
2019-10-04 00:30:00,95.01456,27.71258,98.9735,95.01456,27.71258,98.9735,0.0,0.0,0.0,0.0,95.01456,27.71258,98.9735,95.01456,27.71258,98.9735,0.0,0.0,0.0,0.0
2019-10-04 01:00:00,93.12288,27.16084,97.003,93.12288,27.16084,97.003,0.0,0.0,0.0,0.0,93.12288,27.16084,97.003,93.12288,27.16084,97.003,0.0,0.0,0.0,0.0
2019-10-04 01:30:00,94.69248,27.61864,98.638,94.69248,27.61864,98.638,0.0,0.0,0.0,0.0,94.69248,27.61864,98.638,94.69248,27.61864,98.638,0.0,0.0,0.0,0.0
2019-10-04 02:00:00,86.54592,25.24256,90.152,86.54592,25.24256,90.152,0.0,0.0,0.0,0.0,86.54592,25.24256,90.152,86.54592,25.24256,90.152,0.0,0.0,0.0,0.0
2019-10-04 02:30:00,60.31104,17.59072,62.824,60.31104,17.59072,62.824,0.0,0.0,0.0,0.0,60.31104,17.59072,62.824,60.31104,17.59072,62.824,0.0,0.0,0.0,0.0
2019-10-04 03:00:00,44.88768,13.09224,46.758,44.88768,13.09224,46.758,0.0,0.0,0.0,0.0,44.88768,13.09224,46.758,44.88768,13.09224,46.758,0.0,0.0,0.0,0.0
2019-10-04 03:30:00,57.93696,16.89828,60.351,57.93696,16.89828,60.351,0.0,0.0,0.0,0.0,57.93696,16.89828,60.351,57.93696,16.89828,60.351,0.0,0.0,0.0,0.0
2019-10-04 04:00:00,62.064,18.102,64.65,62.064,18.102,64.65,0.0,0.0,0.0,0.0,62.064,18.102,64.65,62.064,18.102,64.65,0.0,0.0,0.0,0.0
2019-10-04 04:30:00,37.11696,10.82578,38.6635,37.11696,10.82578,38.6635,0.0,0.0,0.0,0.0,37.11696,10.82578,38.6635,37.11696,10.82578,38.6635,0.0,0.0,0.0,0.0
2019-10-04 05:00:00,24.50832,7.14826,25.5295,24.50832,7.14826,25.5295,0.0,0.0,0.0,0.0,24.50832,7.14826,25.5295,24.50832,7.14826,25.5295,0.0,0.0,0.0,0.0
2019-10-04 05:30:00,18.69024,5.45132,19.469,18.69024,5.45132,19.469,0.0,0.0,0.0,0.0,18.69024,5.45132,19.469,18.69024,5.45132,19.469,0.0,0.0,0.0,0.0
2019-10-04 06:00:00,16.272,4.746,16.95,16.272,4.746,16.95,0.0,0.0,0.0,0.0,16.272,4.746,16.95,16.272,4.746,16.95,0.0,0.0,0.0,0.0
2019-10-04 06:30:00,14.45232,4.21526,15.0545,14.45232,4.21526,15.0545,0.0,0.0,0.0,0.0,14.45232,4.21526,15.0545,14.45232,4.21526,15.0545,0.0,0.0,0.0,0.0
2019-10-04 07:00:00,16.92432,4.93626,17.6295,16.92432,4.93626,17.6295,0.0,0.0,0.0,0.0,16.92432,4.93626,17.6295,16.92432,4.93626,17.6295,0.0,0.0,0.0,0.0
2019-10-04 07:30:00,30.00336,8.75098,31.2535,30.00336,8.75098,31.2535,0.0,0.0,0.0,0.0,30.00336,8.75098,31.2535,30.00336,8.75098,31.2535,0.0,0.0,0.0,0.0
2019-10-04 08:00:00,35.11776,10.24268,36.581,35.11776,10.24268,36.581,0.0,0.0,0.0,0.0,35.11776,10.24268,36.581,35.11776,10.24268,36.581,0.0,0.0,0.0,0.0
2019-10-04 08:30:00,42.97344,12.53392,44.764,42.97344,12.53392,44.764,0.0,0.0,0.0,0.0,42.97344,12.53392,44.764,42.97344,12.53392,44.764,0.0,0.0,0.0,0.0
2019-10-04 09:00:00,35.3208,10.3019,36.7925,35.3208,10.3019,36.7925,0.0,0.0,0.0,0.0,35.3208,10.3019,36.7925,35.3208,10.3019,36.7925,0.0,0.0,0.0,0.0
2019-10-04 09:30:00,28.85136,8.41498,30.0535,28.85136,8.41498,30.0535,0.0,0.0,0.0,0.0,28.85136,8.41498,30.0535,28.85136,8.41498,30.0535,0.0,0.0,0.0,0.0
2019-10-04 10:00:00,26.08752,7.60886,27.1745,26.08752,7.60886,27.1745,0.0,0.0,0.0,0.0,26.08752,7.60886,27.1745,26.08752,7.60886,27.1745,0.0,0.0,0.0,0.0
2019-10-04 10:30:00,27.504,8.022,28.65,27.504,8.022,28.65,0.0,0.0,0.0,0.0,27.504,8.022,28.65,27.504,8.022,28.65,0.0,0.0,0.0,0.0
2019-10-04 11:00:00,35.44416,10.33788,36.921,35.44416,10.33788,36.921,0.0,0.0,0.0,132.03,35.44416,10.33788,36.921,35.44416,10.33788,36.921,0.0,0.0,0.0,0.0
2019-10-04 11:30:00,30.5448,8.9089,31.8175,30.5448,8.9089,31.8175,0.0,0.0,0.0,0.0,30.5448,8.9089,31.8175,30.5448,8.9089,31.8175,0.0,0.0,0.0,0.0
2019-10-04 12:00:00,30.8184,8.9887,32.1025,30.8184,8.9887,32.1025,0.0,0.0,0.0,0.0,30.8184,8.9887,32.1025,30.8184,8.9887,32.1025,0.0,0.0,0.0,0.0
2019-10-04 12:30:00,32.62944,9.51692,33.989,32.62944,9.51692,33.989,0.0,0.0,0.0,0.0,32.62944,9.51692,33.989,32.62944,9.51692,33.989,0.0,0.0,0.0,0.0
2019-10-04 13:00:00,30.00672,8.75196,31.257,30.00672,8.75196,31.257,0.0,0.0,0.0,0.0,30.00672,8.75196,31.257,30.00672,8.75196,31.257,0.0,0.0,0.0,0.0
2019-10-04 13:30:00,25.93632,7.56476,27.017,25.93632,7.56476,27.017,0.0,0.0,0.0,0.0,25.93632,7.56476,27.017,25.93632,7.56476,27.017,0.0,0.0,0.0,0.0
2019-10-04 14:00:00,22.79328,6.64804,23.743,22.79328,6.64804,23.743,0.0,0.0,0.0,0.0,22.79328,6.64804,23.743,22.79328,6.64804,23.743,0.0,0.0,0.0,0.0
2019-10-04 14:30:00,21.25776,6.20018,22.1435,21.25776,6.20018,22.1435,0.0,0.0,0.0,0.0,21.25776,6.20018,22.1435,21.25776,6.20018,22.1435,0.0,0.0,0.0,0.0
2019-10-04 15:00:00,17.0616,4.9763,17.7725,17.0616,4.9763,17.7725,0.0,0.0,0.0,0.0,17.0616,4.9763,17.7725,17.0616,4.9763,17.7725,0.0,0.0,0.0,0.0
2019-10-04 15:30:00,21.8928,6.3854,22.805,21.8928,6.3854,22.805,0.0,0.0,0.0,0.0,21.8928,6.3854,22.805,21.8928,6.3854,22.805,0.0,0.0,0.0,0.0
2019-10-04 16:00:00,16.13856,4.70708,16.811,16.13856,4.70708,16.811,0.0,0.0,0.0,0.0,16.13856,4.70708,16.811,16.13856,4.70708,16.811,0.0,0.0,0.0,0.0
2019-10-04 16:30:00,22.08624,6.44182,23.0065,22.08624,6.44182,23.0065,0.0,0.0,0.0,0.0,22.08624,6.44182,23.0065,22.08624,6.44182,23.0065,0.0,0.0,0.0,0.0
2019-10-04 17:00:00,14.32992,4.17956,14.927,14.32992,4.17956,14.927,0.0,0.0,0.0,0.0,14.32992,4.17956,14.927,14.32992,4.17956,14.927,0.0,0.0,0.0,0.0
2019-10-04 17:30:00,13.2744,3.8717,13.8275,13.2744,3.8717,13.8275,0.0,0.0,0.0,0.0,13.2744,3.8717,13.8275,13.2744,3.8717,13.8275,0.0,0.0,0.0,0.0
2019-10-04 18:00:00,28.27968,8.24824,29.458,28.27968,8.24824,29.458,0.0,0.0,0.0,0.0,28.27968,8.24824,29.458,28.27968,8.24824,29.458,0.0,0.0,0.0,0.0
2019-10-04 18:30:00,21.88224,6.38232,22.794,21.88224,6.38232,22.794,0.0,0.0,0.0,0.0,21.88224,6.38232,22.794,21.88224,6.38232,22.794,0.0,0.0,0.0,0.0
2019-10-04 19:00:00,22.15008,6.46044,23.073,22.15008,6.46044,23.073,0.0,0.0,0.0,0.0,22.15008,6.46044,23.073,22.15008,6.46044,23.073,0.0,0.0,0.0,0.0
2019-10-04 19:30:00,23.2584,6.7837,24.2275,23.2584,6.7837,24.2275,0.0,0.0,0.0,0.0,23.2584,6.7837,24.2275,23.2584,6.7837,24.2275,0.0,0.0,0.0,0.0
2019-10-04 20:00:00,20.03568,5.84374,20.8705,20.03568,5.84374,20.8705,0.0,0.0,0.0,0.0,20.03568,5.84374,20.8705,20.03568,5.84374,20.8705,0.0,0.0,0.0,0.0
2019-10-04 20:30:00,23.136,6.748,24.1,23.136,6.748,24.1,0.0,0.0,0.0,0.0,23.136,6.748,24.1,23.136,6.748,24.1,0.0,0.0,0.0,0.0
2019-10-04 21:00:00,31.17408,9.09244,32.473,31.17408,9.09244,32.473,0.0,0.0,0.0,0.0,31.17408,9.09244,32.473,31.17408,9.09244,32.473,0.0,0.0,0.0,0.0
2019-10-04 21:30:00,24.4128,7.1204,25.43,24.4128,7.1204,25.43,0.0,0.0,0.0,0.0,24.4128,7.1204,25.43,24.4128,7.1204,25.43,0.0,0.0,0.0,0.0
2019-10-04 22:00:00,23.10192,6.73806,24.0645,23.10192,6.73806,24.0645,0.0,0.0,0.0,0.0,23.10192,6.73806,24.0645,23.10192,6.73806,24.0645,0.0,0.0,0.0,0.0
2019-10-04 22:30:00,27.276,7.9555,28.4125,27.276,7.9555,28.4125,0.0,0.0,0.0,0.0,27.276,7.9555,28.4125,27.276,7.9555,28.4125,0.0,0.0,0.0,0.0
2019-10-04 23:00:00,19.56624,5.7068200000000004,20.3815,19.56624,5.7068200000000004,20.3815,0.0,0.0,0.0,0.0,19.56624,5.7068200000000004,20.3815,19.56624,5.7068200000000004,20.3815,0.0,0.0,0.0,0.0
2019-10-04 23:30:00,19.7544,5.7617,20.5775,19.7544,5.7617,20.5775,0.0,0.0,0.0,0.0,19.7544,5.7617,20.5775,19.7544,5.7617,20.5775,0.0,0.0,0.0,0.0
2019-10-05 00:00:00,19.28592,5.62506,20.0895,19.28592,5.62506,20.0895,0.0,0.0,0.0,0.0,19.28592,5.62506,20.0895,19.28592,5.62506,20.0895,0.0,0.0,0.0,0.0
2019-10-05 00:30:00,14.39376,4.19818,14.993500000000001,14.39376,4.19818,14.993500000000001,0.0,0.0,0.0,0.0,14.39376,4.19818,14.993500000000001,14.39376,4.19818,14.993500000000001,0.0,0.0,0.0,0.0
2019-10-05 01:00:00,12.72144,3.71042,13.2515,12.72144,3.71042,13.2515,0.0,0.0,0.0,0.0,12.72144,3.71042,13.2515,12.72144,3.71042,13.2515,0.0,0.0,0.0,0.0
2019-10-05 01:30:00,9.8544,2.8742,10.265,9.8544,2.8742,10.265,0.0,0.0,0.0,0.0,9.8544,2.8742,10.265,9.8544,2.8742,10.265,0.0,0.0,0.0,0.0
2019-10-05 02:00:00,5.304,1.5470000000000002,5.525,5.304,1.5470000000000002,5.525,0.0,0.0,0.0,0.0,5.304,1.5470000000000002,5.525,5.304,1.5470000000000002,5.525,0.0,0.0,0.0,0.0
2019-10-05 02:30:00,2.3155200000000002,0.6753600000000001,2.412,2.3155200000000002,0.6753600000000001,2.412,0.0,0.0,0.0,0.0,2.3155200000000002,0.6753600000000001,2.412,2.3155200000000002,0.6753600000000001,2.412,0.0,0.0,0.0,0.0
2019-10-05 03:00:00,2.28576,0.66668,2.3810000000000002,2.28576,0.66668,2.3810000000000002,0.0,0.0,0.0,0.0,2.28576,0.66668,2.3810000000000002,2.28576,0.66668,2.3810000000000002,0.0,0.0,0.0,0.0
2019-10-05 03:30:00,2.5166399999999998,0.73402,2.6215,2.5166399999999998,0.73402,2.6215,0.0,0.0,0.0,0.0,2.5166399999999998,0.73402,2.6215,2.5166399999999998,0.73402,2.6215,0.0,0.0,0.0,0.0
2019-10-05 04:00:00,2.268,0.6615,2.3625,2.268,0.6615,2.3625,0.0,0.0,0.0,0.0,2.268,0.6615,2.3625,2.268,0.6615,2.3625,0.0,0.0,0.0,0.0
2019-10-05 04:30:00,2.99664,0.87402,3.1215,2.99664,0.87402,3.1215,0.0,0.0,0.0,0.0,2.99664,0.87402,3.1215,2.99664,0.87402,3.1215,0.0,0.0,0.0,0.0
2019-10-05 05:00:00,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,0.0
2019-10-05 05:30:00,7.36128,2.14704,7.668,7.36128,2.14704,7.668,0.0,0.0,0.0,0.0,7.36128,2.14704,7.668,7.36128,2.14704,7.668,0.0,0.0,0.0,0.0
2019-10-05 06:00:00,7.10592,2.07256,7.402,7.10592,2.07256,7.402,0.0,0.0,0.0,0.0,7.10592,2.07256,7.402,7.10592,2.07256,7.402,0.0,0.0,0.0,0.0
2019-10-05 06:30:00,5.5084800000000005,1.60664,5.7379999999999995,5.5084800000000005,1.60664,5.7379999999999995,0.0,0.0,0.0,0.0,5.5084800000000005,1.60664,5.7379999999999995,5.5084800000000005,1.60664,5.7379999999999995,0.0,0.0,0.0,0.0
2019-10-05 07:00:00,5.06352,1.47686,5.2745,5.06352,1.47686,5.2745,0.0,0.0,0.0,0.0,5.06352,1.47686,5.2745,5.06352,1.47686,5.2745,0.0,0.0,0.0,0.0
2019-10-05 07:30:00,5.79024,1.6888200000000002,6.0315,5.79024,1.6888200000000002,6.0315,0.0,0.0,0.0,0.0,5.79024,1.6888200000000002,6.0315,5.79024,1.6888200000000002,6.0315,0.0,0.0,0.0,0.0
2019-10-05 08:00:00,6.7118400000000005,1.95762,6.9915,6.7118400000000005,1.95762,6.9915,0.0,0.0,0.0,0.0,6.7118400000000005,1.95762,6.9915,6.7118400000000005,1.95762,6.9915,0.0,0.0,0.0,0.0
2019-10-05 08:30:00,7.41456,2.16258,7.7235,7.41456,2.16258,7.7235,0.0,0.0,0.0,0.0,7.41456,2.16258,7.7235,7.41456,2.16258,7.7235,0.0,0.0,0.0,0.0
2019-10-05 09:00:00,8.48256,2.47408,8.836,8.48256,2.47408,8.836,0.0,0.0,0.0,0.0,8.48256,2.47408,8.836,8.48256,2.47408,8.836,0.0,0.0,0.0,0.0
2019-10-05 09:30:00,9.15936,2.67148,9.541,9.15936,2.67148,9.541,0.0,0.0,0.0,0.0,9.15936,2.67148,9.541,9.15936,2.67148,9.541,0.0,0.0,0.0,0.0
2019-10-05 10:00:00,10.59408,3.08994,11.0355,10.59408,3.08994,11.0355,0.0,0.0,0.0,0.0,10.59408,3.08994,11.0355,10.59408,3.08994,11.0355,0.0,0.0,0.0,0.0
2019-10-05 10:30:00,11.02128,3.21454,11.4805,11.02128,3.21454,11.4805,0.0,0.0,0.0,0.0,11.02128,3.21454,11.4805,11.02128,3.21454,11.4805,0.0,0.0,0.0,0.0
2019-10-05 11:00:00,12.68928,3.70104,13.218,12.68928,3.70104,13.218,0.0,0.0,0.0,0.0,12.68928,3.70104,13.218,12.68928,3.70104,13.218,0.0,0.0,0.0,0.0
2019-10-05 11:30:00,16.02576,4.67418,16.6935,16.02576,4.67418,16.6935,0.0,0.0,0.0,0.0,16.02576,4.67418,16.6935,16.02576,4.67418,16.6935,0.0,0.0,0.0,0.0
2019-10-05 12:00:00,16.31136,4.75748,16.991,16.31136,4.75748,16.991,0.0,0.0,0.0,0.0,16.31136,4.75748,16.991,16.31136,4.75748,16.991,0.0,0.0,0.0,0.0
2019-10-05 12:30:00,20.35872,5.93796,21.207,20.35872,5.93796,21.207,0.0,0.0,0.0,0.0,20.35872,5.93796,21.207,20.35872,5.93796,21.207,0.0,0.0,0.0,0.0
2019-10-05 13:00:00,20.85408,6.08244,21.723,20.85408,6.08244,21.723,0.0,0.0,0.0,0.0,20.85408,6.08244,21.723,20.85408,6.08244,21.723,0.0,0.0,0.0,0.0
2019-10-05 13:30:00,17.96832,5.24076,18.717,17.96832,5.24076,18.717,0.0,0.0,0.0,0.0,17.96832,5.24076,18.717,17.96832,5.24076,18.717,0.0,0.0,0.0,0.0
2019-10-05 14:00:00,21.67152,6.32086,22.5745,21.67152,6.32086,22.5745,0.0,0.0,0.0,0.0,21.67152,6.32086,22.5745,21.67152,6.32086,22.5745,0.0,0.0,0.0,0.0
2019-10-05 14:30:00,23.8512,6.9566,24.845,23.8512,6.9566,24.845,0.0,0.0,0.0,0.0,23.8512,6.9566,24.845,23.8512,6.9566,24.845,0.0,0.0,0.0,0.0
2019-10-05 15:00:00,23.55264,6.86952,24.534,23.55264,6.86952,24.534,0.0,0.0,0.0,0.0,23.55264,6.86952,24.534,23.55264,6.86952,24.534,0.0,0.0,0.0,0.0
2019-10-05 15:30:00,23.61792,6.88856,24.602,23.61792,6.88856,24.602,0.0,0.0,0.0,0.0,23.61792,6.88856,24.602,23.61792,6.88856,24.602,0.0,0.0,0.0,0.0
2019-10-05 16:00:00,24.3552,7.1036,25.37,24.3552,7.1036,25.37,0.0,0.0,0.0,0.0,24.3552,7.1036,25.37,24.3552,7.1036,25.37,0.0,0.0,0.0,0.0
2019-10-05 16:30:00,20.26992,5.91206,21.1145,20.26992,5.91206,21.1145,0.0,0.0,0.0,0.0,20.26992,5.91206,21.1145,20.26992,5.91206,21.1145,0.0,0.0,0.0,0.0
2019-10-05 17:00:00,16.77072,4.89146,17.4695,16.77072,4.89146,17.4695,0.0,0.0,0.0,0.0,16.77072,4.89146,17.4695,16.77072,4.89146,17.4695,0.0,0.0,0.0,0.0
2019-10-05 17:30:00,19.20576,5.60168,20.006,19.20576,5.60168,20.006,0.0,0.0,0.0,0.0,19.20576,5.60168,20.006,19.20576,5.60168,20.006,0.0,0.0,0.0,0.0
2019-10-05 18:00:00,21.38064,6.23602,22.2715,21.38064,6.23602,22.2715,0.0,0.0,0.0,0.0,21.38064,6.23602,22.2715,21.38064,6.23602,22.2715,0.0,0.0,0.0,0.0
2019-10-05 18:30:00,20.57328,6.00054,21.4305,20.57328,6.00054,21.4305,0.0,0.0,0.0,0.0,20.57328,6.00054,21.4305,20.57328,6.00054,21.4305,0.0,0.0,0.0,0.0
2019-10-05 19:00:00,30.35856,8.85458,31.6235,30.35856,8.85458,31.6235,0.0,0.0,0.0,0.0,30.35856,8.85458,31.6235,30.35856,8.85458,31.6235,0.0,0.0,0.0,0.0
2019-10-05 19:30:00,40.97952,11.95236,42.687,40.97952,11.95236,42.687,0.0,0.0,0.0,0.0,40.97952,11.95236,42.687,40.97952,11.95236,42.687,0.0,0.0,0.0,0.0
2019-10-05 20:00:00,40.548,11.8265,42.2375,40.548,11.8265,42.2375,0.0,0.0,0.0,0.0,40.548,11.8265,42.2375,40.548,11.8265,42.2375,0.0,0.0,0.0,0.0
2019-10-05 20:30:00,50.39664,14.69902,52.4965,50.39664,14.69902,52.4965,0.0,0.0,0.0,0.0,50.39664,14.69902,52.4965,50.39664,14.69902,52.4965,0.0,0.0,0.0,0.0
2019-10-05 21:00:00,55.42416,16.16538,57.7335,55.42416,16.16538,57.7335,0.0,0.0,0.0,0.0,55.42416,16.16538,57.7335,55.42416,16.16538,57.7335,0.0,0.0,0.0,0.0
2019-10-05 21:30:00,59.71728,17.41754,62.2055,59.71728,17.41754,62.2055,0.0,0.0,0.0,0.0,59.71728,17.41754,62.2055,59.71728,17.41754,62.2055,0.0,0.0,0.0,0.0
2019-10-05 22:00:00,59.17392,17.25906,61.6395,59.17392,17.25906,61.6395,0.0,0.0,0.0,0.0,59.17392,17.25906,61.6395,59.17392,17.25906,61.6395,0.0,0.0,0.0,0.0
2019-10-05 22:30:00,51.51312,15.02466,53.6595,51.51312,15.02466,53.6595,0.0,0.0,0.0,0.0,51.51312,15.02466,53.6595,51.51312,15.02466,53.6595,0.0,0.0,0.0,0.0
2019-10-05 23:00:00,37.3488,10.8934,38.905,37.3488,10.8934,38.905,0.0,0.0,0.0,0.0,37.3488,10.8934,38.905,37.3488,10.8934,38.905,0.0,0.0,0.0,0.0
2019-10-05 23:30:00,39.51504,11.525220000000001,41.1615,39.51504,11.525220000000001,41.1615,0.0,0.0,0.0,0.0,39.51504,11.525220000000001,41.1615,39.51504,11.525220000000001,41.1615,0.0,0.0,0.0,0.0
2019-10-06 00:00:00,39.31488,11.46684,40.953,39.31488,11.46684,40.953,0.0,0.0,0.0,0.0,39.31488,11.46684,40.953,39.31488,11.46684,40.953,0.0,0.0,0.0,0.0
2019-10-06 00:30:00,34.21056,9.97808,35.636,34.21056,9.97808,35.636,0.0,0.0,0.0,0.0,34.21056,9.97808,35.636,34.21056,9.97808,35.636,0.0,0.0,0.0,0.0
2019-10-06 01:00:00,35.4864,10.3502,36.965,35.4864,10.3502,36.965,0.0,0.0,0.0,0.0,35.4864,10.3502,36.965,35.4864,10.3502,36.965,0.0,0.0,0.0,0.0
2019-10-06 01:30:00,36.87744,10.75592,38.414,36.87744,10.75592,38.414,0.0,0.0,0.0,0.0,36.87744,10.75592,38.414,36.87744,10.75592,38.414,0.0,0.0,0.0,0.0
2019-10-06 02:00:00,36.57744,10.66842,38.1015,36.57744,10.66842,38.1015,0.0,0.0,0.0,0.0,36.57744,10.66842,38.1015,36.57744,10.66842,38.1015,0.0,0.0,0.0,0.0
2019-10-06 02:30:00,40.62624,11.84932,42.319,40.62624,11.84932,42.319,0.0,0.0,0.0,0.0,40.62624,11.84932,42.319,40.62624,11.84932,42.319,0.0,0.0,0.0,0.0
2019-10-06 03:00:00,53.08176,15.48218,55.2935,53.08176,15.48218,55.2935,0.0,0.0,0.0,0.0,53.08176,15.48218,55.2935,53.08176,15.48218,55.2935,0.0,0.0,0.0,0.0
2019-10-06 03:30:00,68.13264,19.87202,70.9715,68.13264,19.87202,70.9715,0.0,0.0,0.0,0.0,68.13264,19.87202,70.9715,68.13264,19.87202,70.9715,0.0,0.0,0.0,0.0
2019-10-06 04:00:00,89.72736,26.17048,93.466,89.72736,26.17048,93.466,0.0,0.0,0.0,0.0,89.72736,26.17048,93.466,89.72736,26.17048,93.466,0.0,0.0,0.0,0.0
2019-10-06 04:30:00,91.13856,26.58208,94.936,91.13856,26.58208,94.936,0.0,0.0,0.0,0.0,91.13856,26.58208,94.936,91.13856,26.58208,94.936,0.0,0.0,0.0,0.0
2019-10-06 05:00:00,89.28432,26.04126,93.0045,89.28432,26.04126,93.0045,0.0,0.0,0.0,0.0,89.28432,26.04126,93.0045,89.28432,26.04126,93.0045,0.0,0.0,0.0,0.0
2019-10-06 05:30:00,84.98448,24.78714,88.5255,84.98448,24.78714,88.5255,0.0,0.0,0.0,0.0,84.98448,24.78714,88.5255,84.98448,24.78714,88.5255,0.0,0.0,0.0,0.0
2019-10-06 06:00:00,81.9456,23.9008,85.36,81.9456,23.9008,85.36,0.0,0.0,0.0,0.0,81.9456,23.9008,85.36,81.9456,23.9008,85.36,0.0,0.0,0.0,0.0
2019-10-06 06:30:00,84.64272,24.68746,88.1695,84.64272,24.68746,88.1695,0.0,0.0,0.0,0.0,84.64272,24.68746,88.1695,84.64272,24.68746,88.1695,0.0,0.0,0.0,0.0
2019-10-06 07:00:00,71.37936,20.81898,74.3535,71.37936,20.81898,74.3535,0.0,0.0,0.0,0.0,71.37936,20.81898,74.3535,71.37936,20.81898,74.3535,0.0,0.0,0.0,0.0
2019-10-06 07:30:00,61.90128,18.05454,64.4805,61.90128,18.05454,64.4805,0.0,0.0,0.0,0.0,61.90128,18.05454,64.4805,61.90128,18.05454,64.4805,0.0,0.0,0.0,0.0
2019-10-06 08:00:00,67.37664,19.65152,70.184,67.37664,19.65152,70.184,0.0,0.0,0.0,0.0,67.37664,19.65152,70.184,67.37664,19.65152,70.184,0.0,0.0,0.0,0.0
2019-10-06 08:30:00,64.43952,18.79486,67.1245,64.43952,18.79486,67.1245,0.0,0.0,0.0,0.0,64.43952,18.79486,67.1245,64.43952,18.79486,67.1245,0.0,0.0,0.0,0.0
2019-10-06 09:00:00,52.50384,15.31362,54.6915,52.50384,15.31362,54.6915,0.0,0.0,0.0,0.0,52.50384,15.31362,54.6915,52.50384,15.31362,54.6915,0.0,0.0,0.0,0.0
2019-10-06 09:30:00,47.3472,13.8096,49.32,47.3472,13.8096,49.32,0.0,0.0,0.0,0.0,47.3472,13.8096,49.32,47.3472,13.8096,49.32,0.0,0.0,0.0,0.0
2019-10-06 10:00:00,23.22576,6.77418,24.1935,23.22576,6.77418,24.1935,0.0,0.0,0.0,0.0,23.22576,6.77418,24.1935,23.22576,6.77418,24.1935,0.0,0.0,0.0,0.0
2019-10-06 10:30:00,12.26784,3.57812,12.779,12.26784,3.57812,12.779,0.0,0.0,0.0,0.0,12.26784,3.57812,12.779,12.26784,3.57812,12.779,0.0,0.0,0.0,0.0
2019-10-06 11:00:00,7.1064,2.0727,7.4025,7.1064,2.0727,7.4025,0.0,0.0,0.0,0.0,7.1064,2.0727,7.4025,7.1064,2.0727,7.4025,0.0,0.0,0.0,0.0
2019-10-06 11:30:00,12.943200000000001,3.7751,13.4825,12.943200000000001,3.7751,13.4825,0.0,0.0,0.0,0.0,12.943200000000001,3.7751,13.4825,12.943200000000001,3.7751,13.4825,0.0,0.0,0.0,0.0
2019-10-06 12:00:00,14.87184,4.33762,15.4915,14.87184,4.33762,15.4915,0.0,0.0,0.0,0.0,14.87184,4.33762,15.4915,14.87184,4.33762,15.4915,0.0,0.0,0.0,0.0
2019-10-06 12:30:00,12.69744,3.70342,13.2265,12.69744,3.70342,13.2265,0.0,0.0,0.0,0.0,12.69744,3.70342,13.2265,12.69744,3.70342,13.2265,0.0,0.0,0.0,0.0
2019-10-06 13:00:00,14.04672,4.09696,14.632,14.04672,4.09696,14.632,0.0,0.0,0.0,0.0,14.04672,4.09696,14.632,14.04672,4.09696,14.632,0.0,0.0,0.0,0.0
2019-10-06 13:30:00,26.8392,7.8281,27.9575,26.8392,7.8281,27.9575,0.0,0.0,0.0,0.0,26.8392,7.8281,27.9575,26.8392,7.8281,27.9575,0.0,0.0,0.0,0.0
2019-10-06 14:00:00,46.57248,13.58364,48.513,46.57248,13.58364,48.513,0.0,0.0,0.0,0.0,46.57248,13.58364,48.513,46.57248,13.58364,48.513,0.0,0.0,0.0,0.0
2019-10-06 14:30:00,41.66256,12.15158,43.3985,41.66256,12.15158,43.3985,0.0,0.0,0.0,0.0,41.66256,12.15158,43.3985,41.66256,12.15158,43.3985,0.0,0.0,0.0,0.0
2019-10-06 15:00:00,30.17424,8.80082,31.4315,30.17424,8.80082,31.4315,0.0,0.0,0.0,0.0,30.17424,8.80082,31.4315,30.17424,8.80082,31.4315,0.0,0.0,0.0,0.0
2019-10-06 15:30:00,17.7288,5.1709,18.4675,17.7288,5.1709,18.4675,0.0,0.0,0.0,0.0,17.7288,5.1709,18.4675,17.7288,5.1709,18.4675,0.0,0.0,0.0,0.0
2019-10-06 16:00:00,11.05776,3.22518,11.5185,11.05776,3.22518,11.5185,0.0,0.0,0.0,0.0,11.05776,3.22518,11.5185,11.05776,3.22518,11.5185,0.0,0.0,0.0,0.0
2019-10-06 16:30:00,50.81808,14.82194,52.9355,50.81808,14.82194,52.9355,0.0,0.0,0.0,0.0,50.81808,14.82194,52.9355,50.81808,14.82194,52.9355,0.0,0.0,0.0,0.0
2019-10-06 17:00:00,70.34976,20.51868,73.281,70.34976,20.51868,73.281,0.0,0.0,0.0,0.0,70.34976,20.51868,73.281,70.34976,20.51868,73.281,0.0,0.0,0.0,0.0
2019-10-06 17:30:00,68.49072,19.97646,71.3445,68.49072,19.97646,71.3445,0.0,0.0,0.0,0.0,68.49072,19.97646,71.3445,68.49072,19.97646,71.3445,0.0,0.0,0.0,0.0
2019-10-06 18:00:00,51.62784,15.05812,53.779,51.62784,15.05812,53.779,0.0,0.0,0.0,0.0,51.62784,15.05812,53.779,51.62784,15.05812,53.779,0.0,0.0,0.0,0.0
2019-10-06 18:30:00,56.60688,16.51034,58.9655,56.60688,16.51034,58.9655,0.0,0.0,0.0,0.0,56.60688,16.51034,58.9655,56.60688,16.51034,58.9655,0.0,0.0,0.0,0.0
2019-10-06 19:00:00,40.8576,11.9168,42.56,40.8576,11.9168,42.56,0.0,0.0,0.0,0.0,40.8576,11.9168,42.56,40.8576,11.9168,42.56,0.0,0.0,0.0,0.0
2019-10-06 19:30:00,35.27712,10.28916,36.747,35.27712,10.28916,36.747,0.0,0.0,0.0,0.0,35.27712,10.28916,36.747,35.27712,10.28916,36.747,0.0,0.0,0.0,0.0
2019-10-06 20:00:00,40.224,11.732,41.9,40.224,11.732,41.9,0.0,0.0,0.0,0.0,40.224,11.732,41.9,40.224,11.732,41.9,0.0,0.0,0.0,0.0
2019-10-06 20:30:00,44.62752,13.01636,46.487,44.62752,13.01636,46.487,0.0,0.0,0.0,0.0,44.62752,13.01636,46.487,44.62752,13.01636,46.487,0.0,0.0,0.0,0.0
2019-10-06 21:00:00,48.83232,14.24276,50.867,48.83232,14.24276,50.867,0.0,0.0,0.0,0.0,48.83232,14.24276,50.867,48.83232,14.24276,50.867,0.0,0.0,0.0,0.0
2019-10-06 21:30:00,51.1944,14.9317,53.3275,51.1944,14.9317,53.3275,0.0,0.0,0.0,0.0,51.1944,14.9317,53.3275,51.1944,14.9317,53.3275,0.0,0.0,0.0,0.0
2019-10-06 22:00:00,55.23072,16.10896,57.532,55.23072,16.10896,57.532,0.0,0.0,0.0,0.0,55.23072,16.10896,57.532,55.23072,16.10896,57.532,0.0,0.0,0.0,0.0
2019-10-06 22:30:00,35.70528,10.41404,37.193,35.70528,10.41404,37.193,0.0,0.0,0.0,0.0,35.70528,10.41404,37.193,35.70528,10.41404,37.193,0.0,0.0,0.0,0.0
2019-10-06 23:00:00,36.2256,10.5658,37.735,36.2256,10.5658,37.735,0.0,0.0,0.0,0.0,36.2256,10.5658,37.735,36.2256,10.5658,37.735,0.0,0.0,0.0,0.0
2019-10-06 23:30:00,48.68448,14.19964,50.713,48.68448,14.19964,50.713,0.0,0.0,0.0,0.0,48.68448,14.19964,50.713,48.68448,14.19964,50.713,0.0,0.0,0.0,0.0
2019-10-07 00:00:00,50.84256,14.82908,52.961,50.84256,14.82908,52.961,0.0,0.0,0.0,0.0,50.84256,14.82908,52.961,50.84256,14.82908,52.961,0.0,0.0,0.0,0.0
2019-10-07 00:30:00,52.45872,15.30046,54.6445,52.45872,15.30046,54.6445,0.0,0.0,0.0,0.0,52.45872,15.30046,54.6445,52.45872,15.30046,54.6445,0.0,0.0,0.0,0.0
2019-10-07 01:00:00,35.34336,10.30848,36.816,35.34336,10.30848,36.816,0.0,0.0,0.0,0.0,35.34336,10.30848,36.816,35.34336,10.30848,36.816,0.0,0.0,0.0,0.0
2019-10-07 01:30:00,20.71584,6.04212,21.579,20.71584,6.04212,21.579,0.0,0.0,0.0,0.0,20.71584,6.04212,21.579,20.71584,6.04212,21.579,0.0,0.0,0.0,0.0
2019-10-07 02:00:00,22.91328,6.68304,23.868,22.91328,6.68304,23.868,0.0,0.0,0.0,0.0,22.91328,6.68304,23.868,22.91328,6.68304,23.868,0.0,0.0,0.0,0.0
2019-10-07 02:30:00,19.06176,5.55968,19.856,19.06176,5.55968,19.856,0.0,0.0,0.0,0.0,19.06176,5.55968,19.856,19.06176,5.55968,19.856,0.0,0.0,0.0,0.0
2019-10-07 03:00:00,21.69792,6.32856,22.602,21.69792,6.32856,22.602,0.0,0.0,0.0,0.0,21.69792,6.32856,22.602,21.69792,6.32856,22.602,0.0,0.0,0.0,0.0
2019-10-07 03:30:00,17.94288,5.23334,18.6905,17.94288,5.23334,18.6905,0.0,0.0,0.0,0.0,17.94288,5.23334,18.6905,17.94288,5.23334,18.6905,0.0,0.0,0.0,0.0
2019-10-07 04:00:00,14.85408,4.33244,15.473,14.85408,4.33244,15.473,0.0,0.0,0.0,0.0,14.85408,4.33244,15.473,14.85408,4.33244,15.473,0.0,0.0,0.0,0.0
2019-10-07 04:30:00,12.86736,3.75298,13.4035,12.86736,3.75298,13.4035,0.0,0.0,0.0,0.0,12.86736,3.75298,13.4035,12.86736,3.75298,13.4035,0.0,0.0,0.0,0.0
2019-10-07 05:00:00,10.63056,3.10058,11.0735,10.63056,3.10058,11.0735,0.0,0.0,0.0,0.0,10.63056,3.10058,11.0735,10.63056,3.10058,11.0735,0.0,0.0,0.0,0.0
2019-10-07 05:30:00,11.58,3.3775,12.0625,11.58,3.3775,12.0625,0.0,0.0,0.0,0.0,11.58,3.3775,12.0625,11.58,3.3775,12.0625,0.0,0.0,0.0,0.0
2019-10-07 06:00:00,17.80128,5.19204,18.543,17.80128,5.19204,18.543,0.0,0.0,0.0,0.0,17.80128,5.19204,18.543,17.80128,5.19204,18.543,0.0,0.0,0.0,0.0
2019-10-07 06:30:00,17.26896,5.03678,17.9885,17.26896,5.03678,17.9885,0.0,0.0,0.0,0.0,17.26896,5.03678,17.9885,17.26896,5.03678,17.9885,0.0,0.0,0.0,0.0
2019-10-07 07:00:00,15.83712,4.61916,16.497,15.83712,4.61916,16.497,0.0,0.0,0.0,0.0,15.83712,4.61916,16.497,15.83712,4.61916,16.497,0.0,0.0,0.0,0.0
2019-10-07 07:30:00,20.2464,5.9052,21.09,20.2464,5.9052,21.09,0.0,0.0,0.0,0.0,20.2464,5.9052,21.09,20.2464,5.9052,21.09,0.0,0.0,0.0,0.0
2019-10-07 08:00:00,22.6848,6.6164000000000005,23.63,22.6848,6.6164000000000005,23.63,0.0,0.0,0.0,0.0,22.6848,6.6164000000000005,23.63,22.6848,6.6164000000000005,23.63,0.0,0.0,0.0,0.0
2019-10-07 08:30:00,28.85328,8.41554,30.0555,28.85328,8.41554,30.0555,0.0,0.0,0.0,0.0,28.85328,8.41554,30.0555,28.85328,8.41554,30.0555,0.0,0.0,0.0,0.0
2019-10-07 09:00:00,24.34944,7.10192,25.364,24.34944,7.10192,25.364,0.0,0.0,0.0,0.0,24.34944,7.10192,25.364,24.34944,7.10192,25.364,0.0,0.0,0.0,0.0
2019-10-07 09:30:00,21.25776,6.20018,22.1435,21.25776,6.20018,22.1435,0.0,0.0,0.0,0.0,21.25776,6.20018,22.1435,21.25776,6.20018,22.1435,0.0,0.0,0.0,0.0
2019-10-07 10:00:00,24.45744,7.13342,25.4765,24.45744,7.13342,25.4765,0.0,0.0,0.0,0.0,24.45744,7.13342,25.4765,24.45744,7.13342,25.4765,0.0,0.0,0.0,0.0
2019-10-07 10:30:00,29.84208,8.70394,31.0855,29.84208,8.70394,31.0855,0.0,0.0,0.0,0.0,29.84208,8.70394,31.0855,29.84208,8.70394,31.0855,0.0,0.0,0.0,0.0
2019-10-07 11:00:00,34.91712,10.18416,36.372,34.91712,10.18416,36.372,0.0,0.0,0.0,0.0,34.91712,10.18416,36.372,34.91712,10.18416,36.372,0.0,0.0,0.0,0.0
2019-10-07 11:30:00,29.5872,8.6296,30.82,29.5872,8.6296,30.82,0.0,0.0,0.0,0.0,29.5872,8.6296,30.82,29.5872,8.6296,30.82,0.0,0.0,0.0,0.0
2019-10-07 12:00:00,26.7984,7.8162,27.915,26.7984,7.8162,27.915,0.0,0.0,0.0,0.0,26.7984,7.8162,27.915,26.7984,7.8162,27.915,0.0,0.0,0.0,0.0
2019-10-07 12:30:00,28.44912,8.29766,29.6345,28.44912,8.29766,29.6345,0.0,0.0,0.0,0.0,28.44912,8.29766,29.6345,28.44912,8.29766,29.6345,0.0,0.0,0.0,0.0
2019-10-07 13:00:00,31.78896,9.27178,33.1135,31.78896,9.27178,33.1135,0.0,0.0,0.0,0.0,31.78896,9.27178,33.1135,31.78896,9.27178,33.1135,0.0,0.0,0.0,0.0
2019-10-07 13:30:00,36.85248,10.74864,38.388,36.85248,10.74864,38.388,0.0,0.0,0.0,0.0,36.85248,10.74864,38.388,36.85248,10.74864,38.388,0.0,0.0,0.0,0.0
2019-10-07 14:00:00,34.17888,9.96884,35.603,34.17888,9.96884,35.603,0.0,0.0,0.0,0.0,34.17888,9.96884,35.603,34.17888,9.96884,35.603,0.0,0.0,0.0,0.0
2019-10-07 14:30:00,29.93712,8.73166,31.1845,29.93712,8.73166,31.1845,0.0,0.0,0.0,0.0,29.93712,8.73166,31.1845,29.93712,8.73166,31.1845,0.0,0.0,0.0,0.0
2019-10-07 15:00:00,26.86944,7.83692,27.989,26.86944,7.83692,27.989,0.0,0.0,0.0,0.0,26.86944,7.83692,27.989,26.86944,7.83692,27.989,0.0,0.0,0.0,0.0
2019-10-07 15:30:00,45.4608,13.2594,47.355,45.4608,13.2594,47.355,0.0,0.0,0.0,0.0,45.4608,13.2594,47.355,45.4608,13.2594,47.355,0.0,0.0,0.0,0.0
2019-10-07 16:00:00,61.1184,17.8262,63.665,61.1184,17.8262,63.665,0.0,0.0,0.0,0.0,63.3184,18.1862,65.8783549354,61.1184,17.8262,63.665,2.2,0.36,2.2292599669,134.94
2019-10-07 16:30:00,54.0576,15.7668,56.31,54.0576,15.7668,56.31,0.0,0.0,0.0,0.0,126.0976,21.5268,127.9218818029,54.0576,15.7668,56.31,72.04,5.76,72.2699052165,134.49
2019-10-07 17:00:00,54.41568,15.87124,56.683,54.41568,15.87124,56.683,0.0,0.0,0.0,0.0,129.45568,22.55124,131.4052187312,54.41568,15.87124,56.683,75.04,6.68,75.3367373862,133.71
2019-10-07 17:30:00,65.6496,19.1478,68.385,65.6496,19.1478,68.385,0.0,0.0,0.0,0.0,142.7696,26.0278,145.1227241234,65.6496,19.1478,68.385,77.12,6.88,77.4262797763,133.08
2019-10-07 18:00:00,85.8984,25.0537,89.4775,85.8984,25.0537,89.4775,0.0,0.0,0.0,0.0,163.2984,31.0937,166.2323242401,85.8984,25.0537,89.4775,77.4,6.04,77.6353115534,133.33
2019-10-07 18:30:00,91.7232,26.7526,95.545,91.7232,26.7526,95.545,0.0,0.0,0.0,0.0,169.3632,32.9126,172.531541328,91.7232,26.7526,95.545,77.64,6.16,77.8839855169,132.96
2019-10-07 19:00:00,92.05104,26.84822,95.8865,92.05104,26.84822,95.8865,0.0,0.0,0.0,0.0,167.85104,32.92822,171.0503998868,92.05104,26.84822,95.8865,75.8,6.08,76.0434507371,132.96
2019-10-07 19:30:00,92.8776,27.0893,96.7475,92.8776,27.0893,96.7475,0.0,0.0,0.0,0.0,164.8776,31.6493,167.8877636168,92.8776,27.0893,96.7475,72.0,4.5600000000000005,72.1442554886,134.0
2019-10-07 20:00:00,91.91424,26.80832,95.744,91.91424,26.80832,95.744,0.0,0.0,0.0,0.0,161.27424,29.64832,163.9768378961,91.91424,26.80832,95.744,69.36,2.84,69.4181186723,134.4
2019-10-07 20:30:00,91.57152,26.70836,95.387,91.57152,26.70836,95.387,0.0,0.0,0.0,0.0,158.01152,28.94836,160.6413645342,91.57152,26.70836,95.387,66.44,2.24,66.4777496611,134.03
2019-10-07 21:00:00,86.70192,25.28806,90.3145,86.70192,25.28806,90.3145,0.0,0.0,0.0,0.0,149.98192,26.36806,152.2821424693,86.70192,25.28806,90.3145,63.28,1.08,63.289215511,134.03
2019-10-07 21:30:00,79.97184,23.32512,83.304,79.97184,23.32512,83.304,0.0,0.0,0.0,0.0,141.21184,23.64512,143.1777757056,79.97184,23.32512,83.304,61.24,0.32,61.2408360492,134.56
2019-10-07 22:00:00,60.48816,17.64238,63.0085,60.48816,17.64238,63.0085,0.0,0.0,0.0,0.0,120.64816,18.68238,122.0860755117,60.48816,17.64238,63.0085,60.16,1.04,60.1689886902,134.98
2019-10-07 22:30:00,63.02736,18.38298,65.6535,63.02736,18.38298,65.6535,0.0,0.0,0.0,0.0,117.50736,20.46298,119.27578633,63.02736,18.38298,65.6535,54.48,2.08,54.5196918553,134.91
2019-10-07 23:00:00,52.44624,15.29682,54.6315,52.44624,15.29682,54.6315,0.0,0.0,0.0,0.0,104.52624,18.05682,106.0744248019,52.44624,15.29682,54.6315,52.08,2.76,52.1530823634,135.93
2019-10-07 23:30:00,57.49776,16.77018,59.8935,57.49776,16.77018,59.8935,0.0,0.0,0.0,0.0,104.37776,20.85018,106.4398740541,57.49776,16.77018,59.8935,46.88,4.08,47.057207737,137.05
2019-10-08 00:00:00,61.53024,17.94632,64.094,61.53024,17.94632,64.094,0.0,0.0,0.0,0.0,104.97024,22.74632,107.4064539923,61.53024,17.94632,64.094,43.44,4.8,43.7043887956,136.9
