Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-08 00:30:00,57.77952,16.85236,60.187,57.77952,16.85236,60.187,0.0,0.0,0.0,0.0,100.73952,21.972360000000002,103.1078827918,57.77952,16.85236,60.187,42.96,5.12,43.2640266272,136.78
2019-10-08 01:00:00,49.63488,14.47684,51.703,49.63488,14.47684,51.703,0.0,0.0,0.0,0.0,92.71488,19.51684,94.746799508,49.63488,14.47684,51.703,43.08,5.04,43.3738169867,137.0
2019-10-08 01:30:00,50.16336,14.630980000000001,52.2535,50.16336,14.630980000000001,52.2535,0.0,0.0,0.0,0.0,94.40336,20.27098,96.5552018767,50.16336,14.630980000000001,52.2535,44.24,5.64,44.5980627382,136.48
2019-10-08 02:00:00,40.19616,11.72388,41.871,40.19616,11.72388,41.871,0.0,0.0,0.0,0.0,86.79616,17.12388,88.4692073944,40.19616,11.72388,41.871,46.6,5.4,46.9118321962,136.05
2019-10-08 02:30:00,38.34768,11.18474,39.9455,38.34768,11.18474,39.9455,0.0,0.0,0.0,0.0,85.18768,17.10474,86.8879333064,38.34768,11.18474,39.9455,46.84,5.92,47.2126254301,135.84
2019-10-08 03:00:00,41.66352,12.15186,43.3995,41.66352,12.15186,43.3995,0.0,0.0,0.0,0.0,88.62352,18.43186,90.5199522771,41.66352,12.15186,43.3995,46.96,6.28,47.3780539913,136.1
2019-10-08 03:30:00,46.20144,13.47542,48.1265,46.20144,13.47542,48.1265,0.0,0.0,0.0,0.0,91.72144,19.63542,93.7996389878,46.20144,13.47542,48.1265,45.52,6.16,45.9349104712,135.95
2019-10-08 04:00:00,39.15792,11.42106,40.7895,39.15792,11.42106,40.7895,0.0,0.0,0.0,0.0,85.11792,17.06106,86.8109444336,39.15792,11.42106,40.7895,45.96,5.64,46.3047643337,136.1
2019-10-08 04:30:00,34.30752,10.00636,35.737,34.30752,10.00636,35.737,0.0,0.0,0.0,0.0,79.58752,15.32636,81.0498035198,34.30752,10.00636,35.737,45.28,5.32,45.5914553398,135.68
2019-10-08 05:00:00,36.76272,10.72246,38.2945,36.76272,10.72246,38.2945,0.0,0.0,0.0,0.0,81.64272,16.04246,83.2039317091,36.76272,10.72246,38.2945,44.88,5.32,45.1942120188,135.66
2019-10-08 05:30:00,37.09056,10.81808,38.636,37.09056,10.81808,38.636,0.0,0.0,0.0,0.0,83.77056,15.45808,85.184851705,37.09056,10.81808,38.636,46.68,4.64,46.9100415689,135.74
2019-10-08 06:00:00,37.58304,10.96172,39.149,37.58304,10.96172,39.149,0.0,0.0,0.0,0.0,86.50304,15.64172,87.9058549461,37.58304,10.96172,39.149,48.92,4.68,49.1433494992,135.52
2019-10-08 06:30:00,42.89856,12.512080000000001,44.686,42.89856,12.512080000000001,44.686,0.0,0.0,0.0,0.0,97.09856,14.27208,98.1418494914,42.89856,12.512080000000001,44.686,54.2,1.76,54.2285681168,134.27
2019-10-08 07:00:00,42.13536,12.28948,43.891,42.13536,12.28948,43.891,0.0,0.0,0.0,0.0,102.93536,13.32948,103.7948138175,42.13536,12.28948,43.891,60.8,1.04,60.8088940863,134.18
2019-10-08 07:30:00,42.91248,12.51614,44.7005,42.91248,12.51614,44.7005,0.0,0.0,0.0,0.0,108.55248,15.476140000000001,109.6501337138,42.91248,12.51614,44.7005,65.64,2.96,65.7067058983,134.0
2019-10-08 08:00:00,53.592,15.631,55.825,53.592,15.631,55.825,0.0,0.0,0.0,0.0,119.632,20.071,121.304000202,53.592,15.631,55.825,66.04,4.44,66.1890867137,134.05
2019-10-08 08:30:00,68.11632,19.86726,70.9545,68.11632,19.86726,70.9545,0.0,0.0,0.0,0.0,128.39632,24.66726,130.7443639529,68.11632,19.86726,70.9545,60.28,4.8,60.4708061795,134.1
2019-10-08 09:00:00,72.34272,21.09996,75.357,72.34272,21.09996,75.357,0.0,0.0,0.0,0.0,132.46272,25.93996,134.9787157836,72.34272,21.09996,75.357,60.12,4.84,60.3145090339,134.1
2019-10-08 09:30:00,71.628,20.8915,74.6125,71.628,20.8915,74.6125,0.0,0.0,0.0,0.0,127.388,24.5315,129.7285513534,71.628,20.8915,74.6125,55.76,3.64,55.8786828764,134.2
2019-10-08 10:00:00,75.30048,21.96264,78.438,75.30048,21.96264,78.438,0.0,0.0,0.0,0.0,124.90048,26.32264,127.6440804769,75.30048,21.96264,78.438,49.6,4.36,49.7912602773,134.27
2019-10-08 10:30:00,82.1088,23.9484,85.53,82.1088,23.9484,85.53,0.0,0.0,0.0,0.0,131.7488,28.5484,134.8063701907,82.1088,23.9484,85.53,49.64,4.6,49.8526789651,134.27
2019-10-08 11:00:00,85.09296,24.81878,88.6385,85.09296,24.81878,88.6385,0.0,0.0,0.0,0.0,134.93296,29.45878,138.1112718552,85.09296,24.81878,88.6385,49.84,4.64,50.055521174,134.17
2019-10-08 11:30:00,89.26464,26.03552,92.984,89.26464,26.03552,92.984,0.0,0.0,0.0,0.0,131.06464,30.87552,134.6522840267,89.26464,26.03552,92.984,41.8,4.84,42.0792775603,134.05
2019-10-08 12:00:00,99.1584,28.9212,103.29,99.1584,28.9212,103.29,0.0,0.0,0.0,0.0,122.3184,34.0012,126.9561837013,99.1584,28.9212,103.29,23.16,5.08,23.710588352,133.99
2019-10-08 12:30:00,95.92416,27.97788,99.921,95.92416,27.97788,99.921,0.0,0.0,0.0,0.0,124.28416,32.73788,128.5236212289,95.92416,27.97788,99.921,28.36,4.76,28.7566896565,134.19
2019-10-08 13:00:00,94.8168,27.6549,98.7675,94.8168,27.6549,98.7675,0.0,0.0,0.0,0.0,138.5768,31.0149,142.0051179368,94.8168,27.6549,98.7675,43.76,3.36,43.8888049507,134.36
2019-10-08 13:30:00,97.00656,28.29358,101.0485,97.00656,28.29358,101.0485,0.0,0.0,0.0,0.0,140.72656,31.05358,144.1120727776,97.00656,28.29358,101.0485,43.72,2.76,43.8070313991,134.43
2019-10-08 14:00:00,103.47648,30.18064,107.788,103.47648,30.18064,107.788,0.0,0.0,0.0,0.0,145.19648,33.46064,149.0021215742,103.47648,30.18064,107.788,41.72,3.2800000000000002,41.8487371375,134.55
2019-10-08 14:30:00,99.71472,29.08346,103.8695,99.71472,29.08346,103.8695,0.0,0.0,0.0,0.0,139.67472,32.20346,143.3390743763,99.71472,29.08346,103.8695,39.96,3.12,40.0816167339,134.52
2019-10-08 15:00:00,99.9816,29.1613,104.1475,99.9816,29.1613,104.1475,0.0,0.0,0.0,0.0,145.1016,32.4413,148.6839341296,99.9816,29.1613,104.1475,45.12,3.2800000000000002,45.2390627666,134.57
2019-10-08 15:30:00,94.51392,27.56656,98.452,94.51392,27.56656,98.452,0.0,0.0,0.0,0.0,141.23392,29.76656,144.3366490286,94.51392,27.56656,98.452,46.72,2.2,46.7717692631,135.02
2019-10-08 16:00:00,90.61248,26.42864,94.388,90.61248,26.42864,94.388,0.0,0.0,0.0,0.0,138.69248,29.26864,141.7471597458,90.61248,26.42864,94.388,48.08,2.84,48.1638038365,134.66
2019-10-08 16:30:00,78.06672,22.76946,81.3195,78.06672,22.76946,81.3195,0.0,0.0,0.0,0.0,136.50672,25.84946,138.9326426275,78.06672,22.76946,81.3195,58.44,3.08,58.5211073033,134.66
2019-10-08 17:00:00,59.90592,17.47256,62.402,59.90592,17.47256,62.402,0.0,0.0,0.0,0.0,116.30592,19.75256,117.9713128417,59.90592,17.47256,62.402,56.4,2.2800000000000002,56.4460662934,134.63
2019-10-08 17:30:00,55.032,16.051,57.325,55.032,16.051,57.325,0.0,0.0,0.0,0.0,113.912,17.851,115.302220035,55.032,16.051,57.325,58.88,1.8,58.9075071617,134.76
2019-10-08 18:00:00,41.60256,12.13408,43.336,41.60256,12.13408,43.336,0.0,0.0,0.0,0.0,106.88256,13.77408,107.7664461324,41.60256,12.13408,43.336,65.28,1.6400000000000001,65.3005972408,134.26
2019-10-08 18:30:00,74.0736,21.6048,77.16,74.0736,21.6048,77.16,0.0,0.0,0.0,0.0,142.2736,23.8448,144.2579347696,74.0736,21.6048,77.16,68.2,2.24,68.2367760082,134.11
2019-10-08 19:00:00,55.5672,16.2071,57.8825,55.5672,16.2071,57.8825,0.0,0.0,0.0,0.0,125.3672,19.0071,126.7998607501,55.5672,16.2071,57.8825,69.8,2.8,69.8561378835,133.54
2019-10-08 19:30:00,45.40848,13.24414,47.3005,45.40848,13.24414,47.3005,0.0,0.0,0.0,0.0,115.40848,15.32414,116.4214178004,45.40848,13.24414,47.3005,70.0,2.08,70.0308960388,134.21
2019-10-08 20:00:00,59.67792,17.40606,62.1645,59.67792,17.40606,62.1645,0.0,0.0,0.0,0.0,126.91792,18.92606,128.3212927158,59.67792,17.40606,62.1645,67.24,1.52,67.2571780556,134.44
2019-10-08 20:30:00,64.87008,18.92044,67.573,64.87008,18.92044,67.573,0.0,0.0,0.0,0.0,128.31008,19.56044,129.7924783745,64.87008,18.92044,67.573,63.44,0.64,63.443228165,134.3
2019-10-08 21:00:00,81.43776,23.75268,84.831,81.43776,23.75268,84.831,0.0,0.0,0.0,0.0,142.19776,23.99268,144.2076684598,81.43776,23.75268,84.831,60.76,0.24,60.7604739942,134.1
2019-10-08 21:30:00,87.0648,25.3939,90.6925,87.0648,25.3939,90.6925,0.0,0.0,0.0,0.0,145.1848,25.7939,147.4583040329,87.0648,25.3939,90.6925,58.12,0.4,58.1213764462,134.1
2019-10-08 22:00:00,92.20656,26.89358,96.0485,92.20656,26.89358,96.0485,0.0,0.0,0.0,0.0,146.32656,28.17358,149.0141361464,92.20656,26.89358,96.0485,54.12,1.28,54.135134617,134.56
2019-10-08 22:30:00,92.23872,26.90296,96.082,92.23872,26.90296,96.082,0.0,0.0,0.0,0.0,143.03872,29.26296,146.0013570047,92.23872,26.90296,96.082,50.8,2.36,50.8547893516,134.67
2019-10-08 23:00:00,91.86288,26.79334,95.6905,91.86288,26.79334,95.6905,0.0,0.0,0.0,0.0,139.26288,30.63334,142.5922552786,91.86288,26.79334,95.6905,47.4,3.84,47.5552899266,135.53
2019-10-08 23:30:00,91.99248,26.83114,95.8255,91.99248,26.83114,95.8255,0.0,0.0,0.0,0.0,133.71248,32.75114,137.6650445068,91.99248,26.83114,95.8255,41.72,5.92,42.13792591,135.75
2019-10-09 00:00:00,92.06304,26.85172,95.899,92.06304,26.85172,95.899,0.0,0.0,0.0,0.0,131.78304,32.73172,135.7870948426,92.06304,26.85172,95.899,39.72,5.88,40.1528678926,135.86
2019-10-09 00:30:00,92.24016,26.90338,96.0835,92.24016,26.90338,96.0835,0.0,0.0,0.0,0.0,130.08016,33.02338,134.2065261165,92.24016,26.90338,96.0835,37.84,6.12,38.3317101106,135.37
2019-10-09 01:00:00,92.19168,26.88924,96.033,92.19168,26.88924,96.033,0.0,0.0,0.0,0.0,130.35168,33.72924,134.6447997874,92.19168,26.88924,96.033,38.16,6.84,38.768172513,135.68
2019-10-09 01:30:00,92.22,26.8975,96.0625,92.22,26.8975,96.0625,0.0,0.0,0.0,0.0,131.5,33.8975,135.7987131981,92.22,26.8975,96.0625,39.28,7.0,39.8988521138,135.96
2019-10-09 02:00:00,91.82304,26.78172,95.649,91.82304,26.78172,95.649,0.0,0.0,0.0,0.0,133.58304,33.50172,137.719983367,91.82304,26.78172,95.649,41.76,6.72,42.2972339521,135.73
2019-10-09 02:30:00,91.332,26.6385,95.1375,91.332,26.6385,95.1375,0.0,0.0,0.0,0.0,133.652,33.8385,137.8691451567,91.332,26.6385,95.1375,42.32,7.2,42.9281073424,135.97
2019-10-09 03:00:00,91.76448,26.76464,95.588,91.76448,26.76464,95.588,0.0,0.0,0.0,0.0,133.56448,34.28464,137.8945497748,91.76448,26.76464,95.588,41.8,7.52,42.4710536719,136.22
2019-10-09 03:30:00,92.26704,26.91122,96.1115,92.26704,26.91122,96.1115,0.0,0.0,0.0,0.0,132.38704,34.55122,136.8214718655,92.26704,26.91122,96.1115,40.12,7.64,40.840959832,136.12
2019-10-09 04:00:00,92.32896,26.92928,96.176,92.32896,26.92928,96.176,0.0,0.0,0.0,0.0,131.76896,34.28928,136.1573117478,92.32896,26.92928,96.176,39.44,7.36,40.1208574186,136.04
2019-10-09 04:30:00,91.75392,26.76156,95.577,91.75392,26.76156,95.577,0.0,0.0,0.0,0.0,132.31392,33.52156,136.4942065093,91.75392,26.76156,95.577,40.56,6.76,41.1194747048,135.93
2019-10-09 05:00:00,92.15856,26.87958,95.9985,92.15856,26.87958,95.9985,0.0,0.0,0.0,0.0,132.27856,33.31958,136.4104535842,92.15856,26.87958,95.9985,40.12,6.44,40.6335821704,135.89
2019-10-09 05:30:00,91.26528,26.61904,95.068,91.26528,26.61904,95.068,0.0,0.0,0.0,0.0,133.06528,32.77904,137.0431837225,91.26528,26.61904,95.068,41.8,6.16,42.2514567796,135.35
2019-10-09 06:00:00,90.67728,26.44754,94.4555,90.67728,26.44754,94.4555,0.0,0.0,0.0,0.0,134.11728,31.68754,137.8098145483,90.67728,26.44754,94.4555,43.44,5.24,43.7548991543,135.41
2019-10-09 06:30:00,89.78352,26.18686,93.5245,89.78352,26.18686,93.5245,0.0,0.0,0.0,0.0,139.78352,29.22686,142.8063087159,89.78352,26.18686,93.5245,50.0,3.04,50.0923307503,135.41
2019-10-09 07:00:00,83.2176,24.2718,86.685,83.2176,24.2718,86.685,0.0,0.0,0.0,0.0,140.1376,25.2318,142.3909781728,83.2176,24.2718,86.685,56.92,0.96,56.9280949971,134.44
2019-10-09 07:30:00,70.7808,20.6444,73.73,70.7808,20.6444,73.73,0.0,0.0,0.0,0.0,134.1008,22.8844,136.0394072466,70.7808,20.6444,73.73,63.32,2.24,63.3596085846,134.41
2019-10-09 08:00:00,64.05936,18.68398,66.7285,64.05936,18.68398,66.7285,0.0,0.0,0.0,0.0,130.13936,22.36398,132.046963701,64.05936,18.68398,66.7285,66.08,3.68,66.1823904071,133.82
2019-10-09 08:30:00,66.57936,19.41898,69.3535,66.57936,19.41898,69.3535,0.0,0.0,0.0,0.0,131.65936,24.17898,133.8611599735,66.57936,19.41898,69.3535,65.08,4.76,65.2538427987,133.74
2019-10-09 09:00:00,63.07344,18.39642,65.7015,63.07344,18.39642,65.7015,0.0,0.0,0.0,0.0,125.19344,23.55642,127.3903541963,63.07344,18.39642,65.7015,62.12,5.16,62.333939391,133.85
2019-10-09 09:30:00,50.10672,14.61446,52.1945,50.10672,14.61446,52.1945,0.0,0.0,0.0,0.0,102.46672,18.77446,104.1724966383,50.10672,14.61446,52.1945,52.36,4.16,52.5249959543,134.04
2019-10-09 10:00:00,52.00608,15.16844,54.173,52.00608,15.16844,54.173,0.0,0.0,0.0,0.0,98.68608,19.64844,100.6230767776,52.00608,15.16844,54.173,46.68,4.48,46.8944858166,134.23
2019-10-09 10:30:00,55.3776,16.1518,57.685,55.3776,16.1518,57.685,0.0,0.0,0.0,0.0,92.4176,20.4318,94.6492009528,55.3776,16.1518,57.685,37.04,4.28,37.286458668,134.17
2019-10-09 11:00:00,57.19392,16.68156,59.577,57.19392,16.68156,59.577,0.0,0.0,0.0,0.0,93.51392,20.80156,95.7995727141,57.19392,16.68156,59.577,36.32,4.12,36.552931483,134.43
2019-10-09 11:30:00,68.98848,20.12164,71.863,68.98848,20.12164,71.863,0.0,0.0,0.0,0.0,103.10848,24.80164,106.0494224152,68.98848,20.12164,71.863,34.12,4.68,34.4394657334,134.22
2019-10-09 12:00:00,80.0136,23.3373,83.3475,80.0136,23.3373,83.3475,0.0,0.0,0.0,0.0,109.4136,27.6573,112.8550491039,80.0136,23.3373,83.3475,29.4,4.32,29.7156928238,134.4
2019-10-09 12:30:00,83.42784,24.33312,86.904,83.42784,24.33312,86.904,0.0,0.0,0.0,0.0,119.26784,28.17312,122.5501625817,83.42784,24.33312,86.904,35.84,3.84,36.0451272712,134.58
2019-10-09 13:00:00,81.60768,23.80224,85.008,81.60768,23.80224,85.008,0.0,0.0,0.0,0.0,114.12768,26.76224,117.2234824257,81.60768,23.80224,85.008,32.52,2.96,32.6544330834,134.49
2019-10-09 13:30:00,77.32032,22.55176,80.542,77.32032,22.55176,80.542,0.0,0.0,0.0,0.0,108.32032,25.51176,111.2840582617,77.32032,22.55176,80.542,31.0,2.96,31.1409954883,134.56
2019-10-09 14:00:00,84.96192,24.78056,88.502,84.96192,24.78056,88.502,0.0,0.0,0.0,0.0,112.56192,28.38056,116.0846330054,84.96192,24.78056,88.502,27.6,3.6,27.8337924114,134.88
2019-10-09 14:30:00,87.7272,25.5871,91.3825,87.7272,25.5871,91.3825,0.0,0.0,0.0,0.0,125.0872,28.6271,128.3211535884,87.7272,25.5871,91.3825,37.36,3.04,37.4834790274,134.62
2019-10-09 15:00:00,94.42368,27.54024,98.358,94.42368,27.54024,98.358,0.0,0.0,0.0,0.0,127.06368,30.50024,130.6730401238,94.42368,27.54024,98.358,32.64,2.96,32.7739408677,134.73
2019-10-09 15:30:00,103.26816,30.11988,107.571,103.26816,30.11988,107.571,0.0,0.0,0.0,0.0,135.90816,32.31988,139.6982555288,103.26816,30.11988,107.571,32.64,2.2,32.7140581402,135.12
2019-10-09 16:00:00,93.00192,27.12556,96.877,93.00192,27.12556,96.877,0.0,0.0,0.0,0.0,135.60192,29.76556,138.8303614841,93.00192,27.12556,96.877,42.6,2.64,42.6817244263,135.34
2019-10-09 16:30:00,55.82352,16.28186,58.1495,55.82352,16.28186,58.1495,0.0,0.0,0.0,0.0,108.26352,19.12186,109.9392345464,55.82352,16.28186,58.1495,52.44,2.84,52.5168468208,135.6
2019-10-09 17:00:00,64.15824,18.71282,66.8315,64.15824,18.71282,66.8315,0.0,0.0,0.0,0.0,125.15824,21.79282,127.0413792567,64.15824,18.71282,66.8315,61.0,3.08,61.077707881,135.31
2019-10-09 17:30:00,71.95584,20.98712,74.954,71.95584,20.98712,74.954,0.0,0.0,0.0,0.0,137.35584,23.78712,139.4003366567,71.95584,20.98712,74.954,65.4,2.8,65.4599113962,135.19
2019-10-09 18:00:00,39.28464,11.45802,40.9215,39.28464,11.45802,40.9215,0.0,0.0,0.0,0.0,107.60464,14.05802,108.5190604265,39.28464,11.45802,40.9215,68.32,2.6,68.3694551682,134.78
2019-10-09 18:30:00,40.46544,11.80242,42.1515,40.46544,11.80242,42.1515,0.0,0.0,0.0,0.0,112.34544,14.48242,113.2750562915,40.46544,11.80242,42.1515,71.88,2.68,71.9299436952,134.6
2019-10-09 19:00:00,50.92368,14.85274,53.0455,50.92368,14.85274,53.0455,0.0,0.0,0.0,0.0,124.88368,18.73274,126.2808341683,50.92368,14.85274,53.0455,73.96,3.88,74.0617040042,133.98
2019-10-09 19:30:00,39.66528,11.56904,41.318,39.66528,11.56904,41.318,0.0,0.0,0.0,0.0,114.22528,14.76904,115.1761222372,39.66528,11.56904,41.318,74.56,3.2,74.6286379348,134.35
2019-10-09 20:00:00,39.34992,11.47706,40.9895,39.34992,11.47706,40.9895,0.0,0.0,0.0,0.0,110.90992,14.35706,111.8353053657,39.34992,11.47706,40.9895,71.56,2.88,71.6179307157,134.61
2019-10-09 20:30:00,56.712,16.541,59.075,56.712,16.541,59.075,0.0,0.0,0.0,0.0,126.032,19.661,127.5563402775,56.712,16.541,59.075,69.32,3.12,69.3901779793,134.92
2019-10-09 21:00:00,69.33552,20.22286,72.2245,69.33552,20.22286,72.2245,0.0,0.0,0.0,0.0,133.77552,21.94286,135.5631913768,69.33552,20.22286,72.2245,64.44,1.72,64.4629505995,135.28
2019-10-09 21:30:00,71.65296,20.89878,74.6385,71.65296,20.89878,74.6385,0.0,0.0,0.0,0.0,133.13296,21.578780000000002,134.8704147864,71.65296,20.89878,74.6385,61.48,0.68,61.4837604575,135.03
2019-10-09 22:00:00,68.69568,20.03624,71.558,68.69568,20.03624,71.558,0.0,0.0,0.0,0.0,126.73568,20.71624,128.4176591626,68.69568,20.03624,71.558,58.04,0.68,58.043983323,135.27
2019-10-09 22:30:00,69.91488,20.39184,72.828,69.91488,20.39184,72.828,0.0,0.0,0.0,0.0,124.39488,22.87184,126.4800665528,69.91488,20.39184,72.828,54.48,2.48,54.5364171907,135.49
2019-10-09 23:00:00,74.0472,21.5971,77.1325,74.0472,21.5971,77.1325,0.0,0.0,0.0,0.0,123.5672,25.5171,126.174384517,74.0472,21.5971,77.1325,49.52,3.92,49.6749111725,136.23
2019-10-09 23:30:00,81.61968,23.80574,85.0205,81.61968,23.80574,85.0205,0.0,0.0,0.0,0.0,127.09968,29.44574,130.4660118968,81.61968,23.80574,85.0205,45.48,5.64,45.8283754894,136.71
2019-10-10 00:00:00,58.80432,17.15126,61.2545,58.80432,17.15126,61.2545,0.0,0.0,0.0,0.0,103.24432,22.79126,105.7299916989,58.80432,17.15126,61.2545,44.44,5.64,44.7964641462,137.14
2019-10-10 00:30:00,58.30896,17.00678,60.7385,58.30896,17.00678,60.7385,0.0,0.0,0.0,0.0,101.82896,22.56678,104.2995525122,58.30896,17.00678,60.7385,43.52,5.5600000000000005,43.8737279018,137.33
2019-10-10 01:00:00,67.87776,19.79768,70.706,67.87776,19.79768,70.706,0.0,0.0,0.0,0.0,111.19776,25.39768,114.0613167485,67.87776,19.79768,70.706,43.32,5.6,43.6804578731,137.52
2019-10-10 01:30:00,61.9632,18.0726,64.545,61.9632,18.0726,64.545,0.0,0.0,0.0,0.0,106.1632,24.6326,108.9834391869,61.9632,18.0726,64.545,44.2,6.5600000000000005,44.6841537908,137.72
2019-10-10 02:00:00,46.88784,13.67562,48.8415,46.88784,13.67562,48.8415,0.0,0.0,0.0,0.0,93.80784,19.355620000000002,95.7838758406,46.88784,13.67562,48.8415,46.92,5.68,47.262551772,137.26
2019-10-10 02:30:00,35.8776,10.4643,37.3725,35.8776,10.4643,37.3725,0.0,0.0,0.0,0.0,84.1176,16.6243,85.7446090448,35.8776,10.4643,37.3725,48.24,6.16,48.6317098198,137.57
2019-10-10 03:00:00,39.69456,11.57758,41.3485,39.69456,11.57758,41.3485,0.0,0.0,0.0,0.0,87.49456,17.61758,89.2506423207,39.69456,11.57758,41.3485,47.8,6.04,48.1800954752,137.88
2019-10-10 03:30:00,43.272,12.621,45.075,43.272,12.621,45.075,0.0,0.0,0.0,0.0,89.712,18.901,91.6814634754,43.272,12.621,45.075,46.44,6.28,46.8626930511,137.71
2019-10-10 04:00:00,62.4312,18.2091,65.0325,62.4312,18.2091,65.0325,0.0,0.0,0.0,0.0,108.1512,24.1691,110.8188948521,62.4312,18.2091,65.0325,45.72,5.96,46.1068324655,137.71
2019-10-10 04:30:00,63.52416,18.52788,66.171,63.52416,18.52788,66.171,0.0,0.0,0.0,0.0,109.12416,23.96788,111.7252951099,63.52416,18.52788,66.171,45.6,5.44,45.9233448259,137.54
2019-10-10 05:00:00,61.5576,17.9543,64.1225,61.5576,17.9543,64.1225,0.0,0.0,0.0,0.0,106.7976,23.0343,109.2534042593,61.5576,17.9543,64.1225,45.24,5.08,45.524323169,137.54
2019-10-10 05:30:00,65.16576,19.00668,67.881,65.16576,19.00668,67.881,0.0,0.0,0.0,0.0,110.96576,23.80668,113.4907833483,65.16576,19.00668,67.881,45.8,4.8,46.050841469,137.08
2019-10-10 06:00:00,67.46448,19.67714,70.2755,67.46448,19.67714,70.2755,0.0,0.0,0.0,0.0,115.70448,23.67714,118.1022169591,67.46448,19.67714,70.2755,48.24,4.0,48.4055534004,136.49
2019-10-10 06:30:00,81.96,23.905,85.375,81.96,23.905,85.375,0.0,0.0,0.0,0.0,134.32,25.985,136.8103893167,81.96,23.905,85.375,52.36,2.08,52.4012976939,135.99
2019-10-10 07:00:00,77.78544,22.68742,81.0265,77.78544,22.68742,81.0265,0.0,0.0,0.0,0.0,136.10544,23.40742,138.1035774651,77.78544,22.68742,81.0265,58.32,0.72,58.3244442751,135.2
2019-10-10 07:30:00,86.98896,25.37178,90.6135,86.98896,25.37178,90.6135,0.0,0.0,0.0,0.0,151.86896,28.69178,154.5554892298,86.98896,25.37178,90.6135,64.88,3.32,64.9648889786,134.51
2019-10-10 08:00:00,84.90288,24.76334,88.4405,84.90288,24.76334,88.4405,0.0,0.0,0.0,0.0,150.90288,29.00334,153.6648070426,84.90288,24.76334,88.4405,66.0,4.24,66.1360537075,134.06
2019-10-10 08:30:00,86.65584,25.27462,90.2665,86.65584,25.27462,90.2665,0.0,0.0,0.0,0.0,150.29584,30.23462,153.3067896991,86.65584,25.27462,90.2665,63.64,4.96,63.8329946031,134.61
2019-10-10 09:00:00,87.29376,25.46068,90.931,87.29376,25.46068,90.931,0.0,0.0,0.0,0.0,141.33376,29.66068,144.4125605818,87.29376,25.46068,90.931,54.04,4.2,54.2029667085,134.96
2019-10-10 09:30:00,88.4832,25.8076,92.17,88.4832,25.8076,92.17,0.0,0.0,0.0,0.0,133.8432,28.8476,136.9167126833,88.4832,25.8076,92.17,45.36,3.04,45.4617553555,135.22
2019-10-10 10:00:00,93.0144,27.1292,96.89,93.0144,27.1292,96.89,0.0,0.0,0.0,0.0,131.1744,31.1292,134.8174703367,93.0144,27.1292,96.89,38.16,4.0,38.3690708775,135.01
2019-10-10 10:30:00,107.4432,31.3376,111.92,107.4432,31.3376,111.92,0.0,0.0,0.0,0.0,141.6432,35.4576,146.0138264138,107.4432,31.3376,111.92,34.2,4.12,34.4472698483,135.1
2019-10-10 11:00:00,103.92576,30.31168,108.256,103.92576,30.31168,108.256,0.0,0.0,0.0,0.0,140.52576,34.47168,144.6920382937,103.92576,30.31168,108.256,36.6,4.16,36.8356566386,135.18
2019-10-10 11:30:00,100.20144,29.22542,104.3765,100.20144,29.22542,104.3765,0.0,0.0,0.0,0.0,141.08144,33.26542,144.9502013805,100.20144,29.22542,104.3765,40.88,4.04,41.0791431264,135.18
2019-10-10 12:00:00,97.74,28.5075,101.8125,97.74,28.5075,101.8125,0.0,0.0,0.0,0.0,144.78,32.7875,148.4461806725,97.74,28.5075,101.8125,47.04,4.28,47.2343095641,135.18
2019-10-10 12:30:00,94.75296,27.63628,98.701,94.75296,27.63628,98.701,0.0,0.0,0.0,0.0,141.35296,31.91628,144.9113806083,94.75296,27.63628,98.701,46.6,4.28,46.7961365927,135.12
2019-10-10 13:00:00,90.69504,26.45272,94.474,90.69504,26.45272,94.474,0.0,0.0,0.0,0.0,132.05504,29.81272,135.3784763661,90.69504,26.45272,94.474,41.36,3.36,41.4962552527,135.25
2019-10-10 13:30:00,93.00624,27.12682,96.8815,93.00624,27.12682,96.8815,0.0,0.0,0.0,0.0,130.28624,29.76682,133.6434357021,93.00624,27.12682,96.8815,37.28,2.64,37.3733594958,135.55
2019-10-10 14:00:00,77.14224,22.49982,80.3565,77.14224,22.49982,80.3565,0.0,0.0,0.0,0.0,119.18224,24.93982,121.7637095076,77.14224,22.49982,80.3565,42.04,2.44,42.1107492215,135.53
2019-10-10 14:30:00,72.77232,21.22526,75.8045,72.77232,21.22526,75.8045,0.0,0.0,0.0,0.0,125.13232,24.38526,127.4862283302,72.77232,21.22526,75.8045,52.36,3.16,52.4552685628,135.36
2019-10-10 15:00:00,83.6352,24.3936,87.12,83.6352,24.3936,87.12,0.0,0.0,0.0,0.0,135.6352,27.3536,138.3659167281,83.6352,24.3936,87.12,52.0,2.96,52.0841780198,135.36
2019-10-10 15:30:00,87.0576,25.3918,90.685,87.0576,25.3918,90.685,0.0,0.0,0.0,0.0,142.2176,27.8718,144.923024344,87.0576,25.3918,90.685,55.16,2.48,55.2157223986,135.67
2019-10-10 16:00:00,84.0936,24.5273,87.5975,84.0936,24.5273,87.5975,0.0,0.0,0.0,0.0,135.5736,26.6473,138.167578014,84.0936,24.5273,87.5975,51.48,2.12,51.5236334123,135.7
2019-10-10 16:30:00,91.84512,26.78816,95.672,91.84512,26.78816,95.672,0.0,0.0,0.0,137.77,151.92512,29.90816,154.8410156309,91.84512,26.78816,95.672,60.08,3.12,60.1609574392,135.46
2019-10-10 17:00:00,93.44208,27.25394,97.3355,93.44208,27.25394,97.3355,0.0,0.0,0.0,131.5,158.40208,30.77394,161.3637330116,93.44208,27.25394,97.3355,64.96,3.52,65.0552995535,135.0
2019-10-10 17:30:00,92.97984,27.11912,96.854,92.97984,27.11912,96.854,0.0,0.0,0.0,0.0,162.29984,30.91912,165.2187339426,92.97984,27.11912,96.854,69.32,3.8,69.4240765153,134.67
2019-10-10 18:00:00,91.99632,26.83226,95.8295,91.99632,26.83226,95.8295,0.0,0.0,0.0,0.0,164.55632,30.47226,167.3539395457,91.99632,26.83226,95.8295,72.56,3.64,72.6512436232,134.62
2019-10-10 18:30:00,92.89824,27.09532,96.769,92.89824,27.09532,96.769,0.0,0.0,0.0,0.0,165.37824,30.73532,168.2100536859,92.89824,27.09532,96.769,72.48,3.64,72.5713442069,134.24
2019-10-10 19:00:00,92.27136,26.91248,96.116,92.27136,26.91248,96.116,0.0,0.0,0.0,0.0,167.59136,31.55248,170.5356940373,92.27136,26.91248,96.116,75.32,4.64,75.4627855304,134.24
2019-10-10 19:30:00,92.34576,26.93418,96.1935,92.34576,26.93418,96.1935,0.0,0.0,0.0,0.0,166.62576,30.61418,169.4147924847,92.34576,26.93418,96.1935,74.28,3.68,74.3711019147,134.94
2019-10-10 20:00:00,92.1024,26.8632,95.94,92.1024,26.8632,95.94,0.0,0.0,0.0,0.0,163.7024,29.7832,166.3896474183,92.1024,26.8632,95.94,71.6,2.92,71.6595171628,135.17
2019-10-10 20:30:00,92.36064,26.93852,96.209,92.36064,26.93852,96.209,0.0,0.0,0.0,0.0,160.40064,29.09852,163.0186773919,92.36064,26.93852,96.209,68.04,2.16,68.0742770803,134.75
2019-10-10 21:00:00,92.53872,26.99046,96.3945,92.53872,26.99046,96.3945,0.0,0.0,0.0,0.0,158.01872,27.99046,160.4786020672,92.53872,26.99046,96.3945,65.48,1.0,65.4876354742,135.17
2019-10-10 21:30:00,92.5944,27.0067,96.4525,92.5944,27.0067,96.4525,0.0,0.0,0.0,0.0,155.4344,27.4067,157.8321257167,92.5944,27.0067,96.4525,62.84,0.4,62.8412730616,135.14
2019-10-10 22:00:00,92.33664,26.93152,96.184,92.33664,26.93152,96.184,0.0,0.0,0.0,0.0,151.09664,27.25152,153.5344911139,92.33664,26.93152,96.184,58.76,0.32,58.7608713346,135.11
2019-10-10 22:30:00,92.4384,26.9612,96.29,92.4384,26.9612,96.29,0.0,0.0,0.0,0.0,147.0384,28.5212,149.7790036153,92.4384,26.9612,96.29,54.6,1.56,54.622281168,134.78
2019-10-10 23:00:00,92.48592,26.97506,96.3395,92.48592,26.97506,96.3395,0.0,0.0,0.0,0.0,142.68592,30.25506,145.8582888349,92.48592,26.97506,96.3395,50.2,3.2800000000000002,50.3070412567,135.54
2019-10-10 23:30:00,92.53056,26.98808,96.386,92.53056,26.98808,96.386,0.0,0.0,0.0,0.0,137.65056,32.10808,141.34569491,92.53056,26.98808,96.386,45.12,5.12,45.4095672739,135.97
2019-10-11 00:00:00,92.448,26.964,96.3,92.448,26.964,96.3,0.0,0.0,0.0,0.0,135.808,31.884,139.5005459488,92.448,26.964,96.3,43.36,4.92,43.6382401112,136.41
2019-10-11 00:30:00,92.90928,27.09854,96.7805,92.90928,27.09854,96.7805,0.0,0.0,0.0,0.0,134.18928,32.21854,138.0028883272,92.90928,27.09854,96.7805,41.28,5.12,41.5963075284,136.47
2019-10-11 01:00:00,92.38464,26.94552,96.234,92.38464,26.94552,96.234,0.0,0.0,0.0,0.0,133.86464,32.06552,137.6515143949,92.38464,26.94552,96.234,41.48,5.12,41.7947939342,136.69
2019-10-11 01:30:00,92.42448,26.95714,96.2755,92.42448,26.95714,96.2755,0.0,0.0,0.0,0.0,135.30448,32.79714,139.2226802653,92.42448,26.95714,96.2755,42.88,5.84,43.2758593213,136.73
2019-10-11 02:00:00,91.47072,26.67896,95.282,91.47072,26.67896,95.282,0.0,0.0,0.0,0.0,137.67072,31.99896,141.3405836496,91.47072,26.67896,95.282,46.2,5.32,46.5052943223,136.45
2019-10-11 02:30:00,92.01456,26.83758,95.8485,92.01456,26.83758,95.8485,0.0,0.0,0.0,0.0,138.73456,32.55758,142.503593477,92.01456,26.83758,95.8485,46.72,5.72,47.0688516962,136.66
2019-10-11 03:00:00,91.22832,26.60826,95.0295,91.22832,26.60826,95.0295,0.0,0.0,0.0,0.0,137.06832,32.52826,140.8751647603,91.22832,26.60826,95.0295,45.84,5.92,46.2206880087,137.09
2019-10-11 03:30:00,91.95888,26.82134,95.7905,91.95888,26.82134,95.7905,0.0,0.0,0.0,0.0,136.67888,32.46134,140.4807988041,91.95888,26.82134,95.7905,44.72,5.64,45.0742498551,137.15
2019-10-11 04:00:00,91.63584,26.72712,95.454,91.63584,26.72712,95.454,0.0,0.0,0.0,0.0,136.43584,32.04712,140.1490504313,91.63584,26.72712,95.454,44.8,5.32,45.1147692003,137.25
2019-10-11 04:30:00,88.96896,25.94928,92.676,88.96896,25.94928,92.676,0.0,0.0,0.0,0.0,131.84896,31.06928,135.4601358806,88.96896,25.94928,92.676,42.88,5.12,43.1845898441,137.02
2019-10-11 05:00:00,88.8408,25.9119,92.5425,88.8408,25.9119,92.5425,0.0,0.0,0.0,0.0,131.9208,30.9919,135.5123438593,88.8408,25.9119,92.5425,43.08,5.08,43.3784831454,137.02
2019-10-11 05:30:00,92.42832,26.95826,96.2795,92.42832,26.95826,96.2795,0.0,0.0,0.0,0.0,136.22832,31.55826,139.8359000552,92.42832,26.95826,96.2795,43.8,4.6,44.0408900909,136.93
2019-10-11 06:00:00,92.43696,26.96078,96.2885,92.43696,26.96078,96.2885,0.0,0.0,0.0,0.0,139.03696,31.16078,142.4860360044,92.43696,26.96078,96.2885,46.6,4.2,46.7888875696,136.15
2019-10-11 06:30:00,92.3304,26.9297,96.1775,92.3304,26.9297,96.1775,0.0,0.0,0.0,0.0,144.4504,29.0497,147.3424688617,92.3304,26.9297,96.1775,52.12,2.12,52.1630980675,136.08
2019-10-11 07:00:00,92.14944,26.87692,95.989,92.14944,26.87692,95.989,0.0,0.0,0.0,0.0,150.18944,27.67692,152.7183020735,92.14944,26.87692,95.989,58.04,0.8,58.0455131772,135.2
2019-10-11 07:30:00,92.37456,26.94258,96.2235,92.37456,26.94258,96.2235,0.0,0.0,0.0,0.0,156.81456,30.10258,159.6777115024,92.37456,26.94258,96.2235,64.44,3.16,64.5174333029,135.12
2019-10-11 08:00:00,92.50944,26.98192,96.364,92.50944,26.98192,96.364,0.0,0.0,0.0,0.0,160.82944,32.18192,164.0176354713,92.50944,26.98192,96.364,68.32,5.2,68.5176064964,134.41
2019-10-11 08:30:00,93.19248,27.18114,97.0755,93.19248,27.18114,97.0755,0.0,0.0,0.0,0.0,160.27248,32.78114,163.5905589729,93.19248,27.18114,97.0755,67.08,5.6,67.3133448879,134.6
2019-10-11 09:00:00,93.7536,27.3448,97.66,93.7536,27.3448,97.66,0.0,0.0,0.0,0.0,157.3136,32.4248,160.6204731658,93.7536,27.3448,97.66,63.56,5.08,63.7626850125,134.74
2019-10-11 09:30:00,95.5944,27.8817,99.5775,95.5944,27.8817,99.5775,0.0,0.0,0.0,0.0,156.8344,32.8017,160.2279018968,95.5944,27.8817,99.5775,61.24,4.92,61.4373176498,134.51
2019-10-11 10:00:00,94.64496,27.60478,98.5885,94.64496,27.60478,98.5885,0.0,0.0,0.0,0.0,152.40496,32.28478,155.7869662464,94.64496,27.60478,98.5885,57.76,4.68,57.9492881751,134.46
2019-10-11 10:30:00,95.5368,27.8649,99.5175,95.5368,27.8649,99.5175,0.0,0.0,0.0,0.0,151.9368,32.7849,155.4337185499,95.5368,27.8649,99.5175,56.4,4.92,56.6141890342,134.66
2019-10-11 11:00:00,97.01712,28.29666,101.0595,97.01712,28.29666,101.0595,0.0,0.0,0.0,0.0,150.49712,33.49666,154.1797955617,97.01712,28.29666,101.0595,53.48,5.2,53.7322100792,134.57
2019-10-11 11:30:00,97.5336,28.4473,101.5975,97.5336,28.4473,101.5975,0.0,0.0,0.0,0.0,151.0136,33.6873,154.7253746683,97.5336,28.4473,101.5975,53.48,5.24,53.736095876,134.4
2019-10-11 12:00:00,99.71664,29.08402,103.8715,99.71664,29.08402,103.8715,0.0,0.0,0.0,0.0,149.47664,34.28402,153.3579470815,99.71664,29.08402,103.8715,49.76,5.2,50.0309664108,134.31
2019-10-11 12:30:00,98.56032,28.746760000000002,102.667,98.56032,28.746760000000002,102.667,0.0,0.0,0.0,0.0,152.72032,34.18676,156.4999383393,98.56032,28.746760000000002,102.667,54.16,5.44,54.4325196918,134.48
2019-10-11 13:00:00,97.8744,28.5467,101.9525,97.8744,28.5467,101.9525,0.0,0.0,0.0,0.0,150.5544,32.3067,153.9816554796,97.8744,28.5467,101.9525,52.68,3.76,52.8140132919,134.88
2019-10-11 13:30:00,96.76752,28.22386,100.7995,96.76752,28.22386,100.7995,0.0,0.0,0.0,0.0,150.64752,30.70386,153.7446008842,96.76752,28.22386,100.7995,53.88,2.48,53.9370447837,135.23
2019-10-11 14:00:00,96.33024,28.09632,100.344,96.33024,28.09632,100.344,0.0,0.0,0.0,0.0,151.05024,31.45632,154.2908781231,96.33024,28.09632,100.344,54.72,3.36,54.8230608412,135.23
2019-10-11 14:30:00,92.65056,27.02308,96.511,92.65056,27.02308,96.511,0.0,0.0,0.0,0.0,150.81056,30.54308,153.8723651063,92.65056,27.02308,96.511,58.16,3.52,58.2664225777,135.14
2019-10-11 15:00:00,93.20256,27.18408,97.086,93.20256,27.18408,97.086,0.0,0.0,0.0,0.0,150.68256,30.18408,153.6759986908,93.20256,27.18408,97.086,57.48,3.0,57.5582348583,135.23
2019-10-11 15:30:00,90.85632,26.49976,94.642,90.85632,26.49976,94.642,0.0,0.0,0.0,0.0,137.17632,27.61976,139.9292460896,90.85632,26.49976,94.642,46.32,1.12,46.3335386087,135.57
2019-10-11 16:00:00,68.68416,20.03288,71.546,68.68416,20.03288,71.546,0.0,0.0,0.0,0.0,117.84416,20.59288,119.6298990754,68.68416,20.03288,71.546,49.16,0.56,49.1631894816,135.36
2019-10-11 16:30:00,47.87376,13.96318,49.8685,47.87376,13.96318,49.8685,0.0,0.0,0.0,0.0,103.23376,15.40318,104.3765642175,47.87376,13.96318,49.8685,55.36,1.44,55.3787251569,134.99
2019-10-11 17:00:00,43.4424,12.6707,45.2525,43.4424,12.6707,45.2525,0.0,0.0,0.0,0.0,105.9624,15.2307,107.0514102488,43.4424,12.6707,45.2525,62.52,2.56,62.5723900774,134.53
2019-10-11 17:30:00,31.04688,9.05534,32.3405,31.04688,9.05534,32.3405,0.0,0.0,0.0,0.0,96.32688,11.93534,97.0634851602,31.04688,9.05534,32.3405,65.28,2.88,65.3434985289,134.32
2019-10-11 18:00:00,19.27728,5.62254,20.0805,19.27728,5.62254,20.0805,0.0,0.0,0.0,0.0,88.23728,8.22254,88.6195675111,19.27728,5.62254,20.0805,68.96,2.6,69.0089965149,134.02
2019-10-11 18:30:00,32.91408,9.59994,34.2855,32.91408,9.59994,34.2855,0.0,0.0,0.0,0.0,102.27408,12.63994,103.0521980506,32.91408,9.59994,34.2855,69.36,3.04,69.4265885666,133.66
2019-10-11 19:00:00,39.45984,11.50912,41.104,39.45984,11.50912,41.104,0.0,0.0,0.0,0.0,110.81984,14.82912,111.8076014303,39.45984,11.50912,41.104,71.36,3.32,71.4371891944,133.88
2019-10-11 19:30:00,33.5256,9.7783,34.9225,33.5256,9.7783,34.9225,0.0,0.0,0.0,0.0,103.6856,12.4183,104.4266145303,33.5256,9.7783,34.9225,70.16,2.64,70.2096517581,134.52
2019-10-11 20:00:00,36.58992,10.67206,38.1145,36.58992,10.67206,38.1145,0.0,0.0,0.0,0.0,104.10992,13.39206,104.9677222457,36.58992,10.67206,38.1145,67.52,2.7199999999999998,67.5747645205,134.81
2019-10-11 20:30:00,55.86672,16.29446,58.1945,55.86672,16.29446,58.1945,0.0,0.0,0.0,0.0,120.78672,18.57446,122.2065558497,55.86672,16.29446,58.1945,64.92,2.2800000000000002,64.9600246305,134.94
2019-10-11 21:00:00,57.12576,16.66168,59.506,57.12576,16.66168,59.506,0.0,0.0,0.0,0.0,118.48576,18.02168,119.8484721338,57.12576,16.66168,59.506,61.36,1.3599999999999999,61.3750698574,135.15
2019-10-11 21:30:00,50.86128,14.83454,52.9805,50.86128,14.83454,52.9805,0.0,0.0,0.0,0.0,111.02128,15.314540000000001,112.0725646546,50.86128,14.83454,52.9805,60.16,0.48,60.1619148631,135.6
2019-10-11 22:00:00,46.06272,13.43496,47.982,46.06272,13.43496,47.982,0.0,0.0,0.0,0.0,103.86272,14.59496,104.8831610088,46.06272,13.43496,47.982,57.8,1.16,57.8116389666,135.71
2019-10-11 22:30:00,54.02016,15.75588,56.271,54.02016,15.75588,56.271,0.0,0.0,0.0,0.0,108.30016,17.75588,109.7460520046,54.02016,15.75588,56.271,54.28,2.0,54.3168334865,135.8
2019-10-11 23:00:00,56.86416,16.58538,59.2335,56.86416,16.58538,59.2335,0.0,0.0,0.0,0.0,106.26416,19.90538,108.1124222902,56.86416,16.58538,59.2335,49.4,3.32,49.5114370626,136.36
2019-10-11 23:30:00,55.83072,16.28396,58.157,55.83072,16.28396,58.157,0.0,0.0,0.0,0.0,101.67072,20.68396,103.7533686518,55.83072,16.28396,58.157,45.84,4.4,46.0506851198,136.82
2019-10-12 00:00:00,64.83072,18.90896,67.532,64.83072,18.90896,67.532,0.0,0.0,0.0,0.0,107.75072,23.70896,110.3282939449,64.83072,18.90896,67.532,42.92,4.8,43.1875722865,137.06
2019-10-12 00:30:00,73.54944,21.45192,76.614,73.54944,21.45192,76.614,0.0,0.0,0.0,0.0,114.66944,26.73192,117.7441124507,73.54944,21.45192,76.614,41.12,5.28,41.4576024391,137.34
2019-10-12 01:00:00,73.88592,21.55006,76.9645,73.88592,21.55006,76.9645,0.0,0.0,0.0,0.0,114.32592,26.67006,117.3955198645,73.88592,21.55006,76.9645,40.44,5.12,40.7628262023,137.34
2019-10-12 01:30:00,75.65088,22.06484,78.803,75.65088,22.06484,78.803,0.0,0.0,0.0,0.0,117.33088,27.94484,120.6128081267,75.65088,22.06484,78.803,41.68,5.88,42.0927167097,137.44
2019-10-12 02:00:00,65.49552,19.10286,68.2245,65.49552,19.10286,68.2245,0.0,0.0,0.0,0.0,110.13552,24.98286,112.9335028211,65.49552,19.10286,68.2245,44.64,5.88,45.0255927224,137.06
2019-10-12 02:30:00,62.78352,18.31186,65.3995,62.78352,18.31186,65.3995,0.0,0.0,0.0,0.0,107.30352,24.71186,110.1123127949,62.78352,18.31186,65.3995,44.52,6.4,44.9776655686,137.18
2019-10-12 03:00:00,61.99872,18.08296,64.582,61.99872,18.08296,64.582,0.0,0.0,0.0,0.0,104.87872,24.72296,107.7532860752,61.99872,18.08296,64.582,42.88,6.64,43.3910589868,137.34
2019-10-12 03:30:00,57.28032,16.70676,59.667,57.28032,16.70676,59.667,0.0,0.0,0.0,0.0,99.76032000000001,23.86676,102.5755510802,57.28032,16.70676,59.667,42.48,7.16,43.0791829078,137.61
2019-10-12 04:00:00,60.1848,17.5539,62.6925,60.1848,17.5539,62.6925,0.0,0.0,0.0,0.0,101.7448,24.6339,104.6844465823,60.1848,17.5539,62.6925,41.56,7.08,42.1587476095,137.7
2019-10-12 04:30:00,60.32544,17.59492,62.839,60.32544,17.59492,62.839,0.0,0.0,0.0,0.0,101.48544,24.55492,104.4137856234,60.32544,17.59492,62.839,41.16,6.96,41.7443073963,137.78
2019-10-12 05:00:00,53.56272,15.62246,55.7945,53.56272,15.62246,55.7945,0.0,0.0,0.0,0.0,93.96272,22.70246,96.6664080219,53.56272,15.62246,55.7945,40.4,7.08,41.0156848047,137.78
2019-10-12 05:30:00,44.2968,12.9199,46.1425,44.2968,12.9199,46.1425,0.0,0.0,0.0,0.0,86.2968,19.5599,88.4857467519,44.2968,12.9199,46.1425,42.0,6.64,42.5216368453,137.65
2019-10-12 06:00:00,42.58992,12.42206,44.3645,42.58992,12.42206,44.3645,0.0,0.0,0.0,0.0,85.30992,18.50206,87.2932338423,42.58992,12.42206,44.3645,42.72,6.08,43.1504901479,137.41
2019-10-12 06:30:00,41.86896,12.21178,43.6135,41.86896,12.21178,43.6135,0.0,0.0,0.0,0.0,88.94896,17.21178,90.5989120015,41.86896,12.21178,43.6135,47.08,5.0,47.3447610618,137.41
2019-10-12 07:00:00,35.88576,10.46668,37.381,35.88576,10.46668,37.381,0.0,0.0,0.0,0.0,84.36576,14.66668,85.6311448166,35.88576,10.46668,37.381,48.48,4.2,48.6615906029,137.48
2019-10-12 07:30:00,36.47952,10.63986,37.9995,36.47952,10.63986,37.9995,0.0,0.0,0.0,0.0,87.71952,13.99986,88.8296699817,36.47952,10.63986,37.9995,51.24,3.36,51.3500457643,137.25
2019-10-12 08:00:00,40.5024,11.8132,42.19,40.5024,11.8132,42.19,0.0,0.0,0.0,0.0,93.7824,14.6532,94.9202550565,40.5024,11.8132,42.19,53.28,2.84,53.355637003,137.3
2019-10-12 08:30:00,45.3552,13.2286,47.245,45.3552,13.2286,47.245,0.0,0.0,0.0,0.0,99.6752,15.1886,100.8257857148,45.3552,13.2286,47.245,54.32,1.96,54.3553493228,137.08
2019-10-12 09:00:00,41.89488,12.21934,43.6405,41.89488,12.21934,43.6405,0.0,0.0,0.0,0.0,95.25488,13.97934,96.2751998733,41.89488,12.21934,43.6405,53.36,1.76,53.3890175973,136.89
2019-10-12 09:30:00,36.33456,10.59758,37.8485,36.33456,10.59758,37.8485,0.0,0.0,0.0,0.0,90.65456,11.79758,91.4189922426,36.33456,10.59758,37.8485,54.32,1.2,54.3332531697,136.63
2019-10-12 10:00:00,35.0568,10.2249,36.5175,35.0568,10.2249,36.5175,0.0,0.0,0.0,0.0,89.1368,10.7849,89.7868764478,35.0568,10.2249,36.5175,54.08,0.56,54.0828993306,136.6
2019-10-12 10:30:00,35.32416,10.30288,36.796,35.32416,10.30288,36.796,0.0,0.0,0.0,0.0,86.16416,11.54288,86.9338860698,35.32416,10.30288,36.796,50.84,1.24,50.8551197029,136.54
2019-10-12 11:00:00,33.7704,9.8497,35.1775,33.7704,9.8497,35.1775,0.0,0.0,0.0,0.0,83.1704,11.3297,83.938534287,33.7704,9.8497,35.1775,49.4,1.48,49.4221650679,136.54
2019-10-12 11:30:00,31.97328,9.32554,33.3055,31.97328,9.32554,33.3055,0.0,0.0,0.0,0.0,79.25328,11.00554,80.013775698,31.97328,9.32554,33.3055,47.28,1.6800000000000002,47.3098383003,136.44
2019-10-12 12:00:00,32.46192,9.46806,33.8145,32.46192,9.46806,33.8145,0.0,0.0,0.0,0.0,74.78192,11.06806,75.5965443063,32.46192,9.46806,33.8145,42.32,1.6,42.3502349462,136.39
2019-10-12 12:30:00,33.15456,9.67008,34.536,33.15456,9.67008,34.536,0.0,0.0,0.0,0.0,70.67456,11.87008,71.664441883,33.15456,9.67008,34.536,37.52,2.2,37.5844435904,136.56
2019-10-12 13:00:00,37.51632,10.942260000000001,39.0795,37.51632,10.942260000000001,39.0795,0.0,0.0,0.0,0.0,64.79632,13.10226,66.1077325481,37.51632,10.942260000000001,39.0795,27.28,2.16,27.3653795881,136.68
2019-10-12 13:30:00,32.84688,9.58034,34.2155,32.84688,9.58034,34.2155,0.0,0.0,0.0,0.0,65.48688,11.78034,66.538018175,32.84688,9.58034,34.2155,32.64,2.2,32.7140581402,136.68
2019-10-12 14:00:00,29.61168,8.63674,30.8455,29.61168,8.63674,30.8455,0.0,0.0,0.0,0.0,66.81168,11.11674,67.7302184601,29.61168,8.63674,30.8455,37.2,2.48,37.2825750184,136.61
2019-10-12 14:30:00,26.18976,7.63868,27.281,26.18976,7.63868,27.281,0.0,0.0,0.0,0.0,67.66976,10.47868,68.4762670785,26.18976,7.63868,27.281,41.48,2.84,41.5771090866,136.61
2019-10-12 15:00:00,23.8296,6.9503,24.8225,23.8296,6.9503,24.8225,0.0,0.0,0.0,0.0,67.6296,10.2703,68.4049841623,23.8296,6.9503,24.8225,43.8,3.32,43.9256462673,136.72
2019-10-12 15:30:00,26.39856,7.69958,27.4985,26.39856,7.69958,27.4985,0.0,0.0,0.0,0.0,68.31856,11.61958,69.2996412678,26.39856,7.69958,27.4985,41.92,3.92,42.1028835117,136.99
2019-10-12 16:00:00,25.05408,7.30744,26.098,25.05408,7.30744,26.098,0.0,0.0,0.0,0.0,71.65408,11.26744,72.5345599339,25.05408,7.30744,26.098,46.6,3.96,46.7679548409,136.82
2019-10-12 16:30:00,25.30464,7.38052,26.359,25.30464,7.38052,26.359,0.0,0.0,0.0,0.0,74.58464,11.18052,75.4179855963,25.30464,7.38052,26.359,49.28,3.8,49.4262925982,136.78
2019-10-12 17:00:00,25.90128,7.55454,26.9805,25.90128,7.55454,26.9805,0.0,0.0,0.0,0.0,81.70128,10.75454,82.4060633949,25.90128,7.55454,26.9805,55.8,3.2,55.8916809552,136.48
2019-10-12 17:30:00,28.09824,8.19532,29.269,28.09824,8.19532,29.269,0.0,0.0,0.0,0.0,88.53824,10.71532,89.1842924791,28.09824,8.19532,29.269,60.44,2.52,60.4925119333,136.17
2019-10-12 18:00:00,22.21968,6.48074,23.1455,22.21968,6.48074,23.1455,0.0,0.0,0.0,0.0,85.57968,8.52074,86.0028176227,22.21968,6.48074,23.1455,63.36,2.04,63.3928324024,135.85
2019-10-12 18:30:00,21.70704,6.33122,22.6115,21.70704,6.33122,22.6115,0.0,0.0,0.0,0.0,88.78704,7.25122,89.0826507433,21.70704,6.33122,22.6115,67.08,0.92,67.0863085883,135.41
2019-10-12 19:00:00,23.76336,6.93098,24.7535,23.76336,6.93098,24.7535,0.0,0.0,0.0,0.0,91.08336,7.37098,91.3811239537,23.76336,6.93098,24.7535,67.32,0.44,67.3214378931,135.32
2019-10-12 19:30:00,29.01504,8.462720000000001,30.224,29.01504,8.462720000000001,30.224,0.0,0.0,0.0,0.0,93.41504,9.86272,93.9342479823,29.01504,8.462720000000001,30.224,64.4,1.4,64.4152155938,135.68
2019-10-12 20:00:00,32.36688,9.44034,33.7155,32.36688,9.44034,33.7155,0.0,0.0,0.0,0.0,94.84688,11.68034,95.5633872791,32.36688,9.44034,33.7155,62.48,2.24,62.5201407548,135.96
2019-10-12 20:30:00,33.0048,9.6264,34.38,33.0048,9.6264,34.38,0.0,0.0,0.0,0.0,93.0848,13.3064,94.031060145,33.0048,9.6264,34.38,60.08,3.68,60.1925975515,136.44
2019-10-12 21:00:00,25.75968,7.51324,26.833,25.75968,7.51324,26.833,0.0,0.0,0.0,0.0,83.15968,12.07324,84.0315149322,25.75968,7.51324,26.833,57.4,4.5600000000000005,57.5808440369,135.7
2019-10-12 21:30:00,27.576,8.043,28.725,27.576,8.043,28.725,0.0,0.0,0.0,0.0,82.776,13.243,83.8286539615,27.576,8.043,28.725,55.2,5.2,55.4443865508,135.77
2019-10-12 22:00:00,27.04416,7.88788,28.171,27.04416,7.88788,28.171,0.0,0.0,0.0,0.0,80.00416,13.32788,81.1067075068,27.04416,7.88788,28.171,52.96,5.44,53.2386626429,136.25
2019-10-12 22:30:00,30.12144,8.78542,31.3765,30.12144,8.78542,31.3765,0.0,0.0,0.0,0.0,79.60144,14.94542,80.9923133949,30.12144,8.78542,31.3765,49.48,6.16,49.8619694757,136.5
2019-10-12 23:00:00,29.81232,8.69526,31.0545,29.81232,8.69526,31.0545,0.0,0.0,0.0,0.0,76.37232,15.49526,77.9283924167,29.81232,8.69526,31.0545,46.56,6.8,47.0539435117,136.64
2019-10-12 23:30:00,27.76512,8.09816,28.922,27.76512,8.09816,28.922,0.0,0.0,0.0,0.0,71.04512,15.85816,72.7934771418,27.76512,8.09816,28.922,43.28,7.76,43.9701717076,136.51
2019-10-13 00:00:00,29.04576,8.47168,30.256,29.04576,8.47168,30.256,0.0,0.0,0.0,0.0,70.00576,16.71168,71.9728190472,29.04576,8.47168,30.256,40.96,8.24,41.780607942,136.62
2019-10-13 00:30:00,25.07472,7.31346,26.1195,25.07472,7.31346,26.1195,0.0,0.0,0.0,0.0,64.11472,16.59346,66.2271865283,25.07472,7.31346,26.1195,39.04,9.28,40.1277958528,137.07
2019-10-13 01:00:00,21.92928,6.39604,22.843,21.92928,6.39604,22.843,0.0,0.0,0.0,0.0,60.88928,15.83604,62.9148995215,21.92928,6.39604,22.843,38.96,9.44,40.0873446364,137.25
2019-10-13 01:30:00,22.83888,6.66134,23.7905,22.83888,6.66134,23.7905,0.0,0.0,0.0,0.0,63.99888,15.741340000000001,65.9063458724,22.83888,6.66134,23.7905,41.16,9.08,42.1496381954,137.25
2019-10-13 02:00:00,23.74176,6.92468,24.731,23.74176,6.92468,24.731,0.0,0.0,0.0,0.0,67.94176,15.84468,69.7648667755,23.74176,6.92468,24.731,44.2,8.92,45.091090029,137.39
2019-10-13 02:30:00,20.48112,5.97366,21.3345,20.48112,5.97366,21.3345,0.0,0.0,0.0,0.0,64.76112,15.05366,66.4877082102,20.48112,5.97366,21.3345,44.28,9.08,45.2013805099,137.31
2019-10-13 03:00:00,14.7336,4.2973,15.3475,14.7336,4.2973,15.3475,0.0,0.0,0.0,0.0,63.6536,12.6573,64.8998307875,14.7336,4.2973,15.3475,48.92,8.36,49.6291849621,137.01
2019-10-13 03:30:00,9.444,2.7545,9.8375,9.444,2.7545,9.8375,0.0,0.0,0.0,0.0,56.804,10.6345,57.7908903397,9.444,2.7545,9.8375,47.36,7.88,48.011082054,136.94
2019-10-13 04:00:00,14.94816,4.35988,15.571,14.94816,4.35988,15.571,0.0,0.0,0.0,0.0,58.38816,12.51988,59.7153633783,14.94816,4.35988,15.571,43.44,8.16,44.1997647053,137.06
2019-10-13 04:30:00,16.79952,4.89986,17.4995,16.79952,4.89986,17.4995,0.0,0.0,0.0,0.0,58.67952,12.93986,60.0893172224,16.79952,4.89986,17.4995,41.88,8.04,42.6447652122,137.16
2019-10-13 05:00:00,5.7278400000000005,1.67062,5.9665,5.7278400000000005,1.67062,5.9665,0.0,0.0,0.0,0.0,47.40784,9.79062,48.4082589384,5.7278400000000005,1.67062,5.9665,41.68,8.12,42.4635938187,137.25
2019-10-13 05:30:00,4.956,1.4455,5.1625,4.956,1.4455,5.1625,0.0,0.0,0.0,0.0,47.436,9.4055,48.3594616001,4.956,1.4455,5.1625,42.48,7.96,43.2193475194,137.36
2019-10-13 06:00:00,8.18928,2.38854,8.5305,8.18928,2.38854,8.5305,0.0,0.0,0.0,0.0,50.94928,9.90854,51.9038370205,8.18928,2.38854,8.5305,42.76,7.52,43.4162181679,137.39
2019-10-13 06:30:00,8.77488,2.55934,9.1405,8.77488,2.55934,9.1405,0.0,0.0,0.0,0.0,54.05488,9.47934,54.8797589157,8.77488,2.55934,9.1405,45.28,6.92,45.8057288993,137.39
2019-10-13 07:00:00,7.78224,2.26982,8.1065,7.78224,2.26982,8.1065,0.0,0.0,0.0,0.0,53.98224,8.66982,54.6740158965,7.78224,2.26982,8.1065,46.2,6.4,46.6411835184,137.27
2019-10-13 07:30:00,7.27344,2.12142,7.5765,7.27344,2.12142,7.5765,0.0,0.0,0.0,0.0,55.87344,7.80142,56.4154540126,7.27344,2.12142,7.5765,48.6,5.68,48.9307919413,136.98
2019-10-13 08:00:00,10.3008,3.0044,10.73,10.3008,3.0044,10.73,0.0,0.0,0.0,0.0,61.7008,8.6044,62.2978685029,10.3008,3.0044,10.73,51.4,5.6,51.7041584401,136.94
2019-10-13 08:30:00,14.936160000000001,4.35638,15.5585,14.936160000000001,4.35638,15.5585,0.0,0.0,0.0,0.0,68.25616,9.55638,68.9218962061,14.936160000000001,4.35638,15.5585,53.32,5.2,53.5729633304,136.78
2019-10-13 09:00:00,10.884,3.1745,11.3375,10.884,3.1745,11.3375,0.0,0.0,0.0,0.0,64.684,7.8545,65.1591361687,10.884,3.1745,11.3375,53.8,4.68,54.0031702773,136.56
2019-10-13 09:30:00,14.14944,4.12692,14.739,14.14944,4.12692,14.739,0.0,0.0,0.0,0.0,70.18944,8.08692,70.6537738737,14.14944,4.12692,14.739,56.04,3.96,56.1797401204,136.1
2019-10-13 10:00:00,16.07184,4.68762,16.7415,16.07184,4.68762,16.7415,0.0,0.0,0.0,0.0,73.91184,7.92762,74.3357736965,16.07184,4.68762,16.7415,57.84,3.24,57.9306758117,135.74
2019-10-13 10:30:00,16.45824,4.80032,17.144,16.45824,4.80032,17.144,0.0,0.0,0.0,0.0,77.41824,6.80032,77.7163318537,16.45824,4.80032,17.144,60.96,2.0,60.992799575,135.84
2019-10-13 11:00:00,23.09952,6.73736,24.062,23.09952,6.73736,24.062,0.0,0.0,0.0,0.0,83.25952,8.61736,83.7042804401,23.09952,6.73736,24.062,60.16,1.88,60.1893678319,135.81
2019-10-13 11:30:00,15.10704,4.40622,15.7365,15.10704,4.40622,15.7365,0.0,0.0,0.0,0.0,75.26704,5.92622,75.4999827407,15.10704,4.40622,15.7365,60.16,1.52,60.1791990641,135.51
2019-10-13 12:00:00,15.32832,4.47076,15.967,15.32832,4.47076,15.967,0.0,0.0,0.0,0.0,77.84832,5.79076,78.0633962123,15.32832,4.47076,15.967,62.52,1.32,62.5339331883,135.27
2019-10-13 12:30:00,54.1776,15.8018,56.435,54.1776,15.8018,56.435,0.0,0.0,0.0,0.0,114.0176,17.3218,115.325876823,54.1776,15.8018,56.435,59.84,1.52,59.8593016999,135.2
2019-10-13 13:00:00,66.71376,19.45818,69.4935,66.71376,19.45818,69.4935,0.0,0.0,0.0,0.0,124.03376,21.13818,125.8220818197,66.71376,19.45818,69.4935,57.32,1.6800000000000002,57.344614394,135.26
2019-10-13 13:30:00,24.4464,7.1302,25.465,24.4464,7.1302,25.465,0.0,0.0,0.0,0.0,82.0864,9.0902,82.5881880235,24.4464,7.1302,25.465,57.64,1.96,57.673314453,135.51
2019-10-13 14:00:00,21.65568,6.31624,22.558,21.65568,6.31624,22.558,0.0,0.0,0.0,0.0,76.89568,8.75624,77.3926181338,21.65568,6.31624,22.558,55.24,2.44,55.2938622272,135.71
2019-10-13 14:30:00,48.99168,14.28924,51.033,48.99168,14.28924,51.033,0.0,0.0,0.0,0.0,103.27168,16.84924,104.6371672906,48.99168,14.28924,51.033,54.28,2.56,54.3403349272,135.71
2019-10-13 15:00:00,90.82896,26.49178,94.6135,90.82896,26.49178,94.6135,0.0,0.0,0.0,0.0,143.94896,29.53178,146.9470282621,90.82896,26.49178,94.6135,53.12,3.04,53.2069168436,135.83
2019-10-13 15:30:00,96.61392,28.17906,100.6395,96.61392,28.17906,100.6395,0.0,0.0,0.0,0.0,143.41392,32.05906,146.9535157043,96.61392,28.17906,100.6395,46.8,3.88,46.9605621772,136.07
