Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-13 16:00:00,96.98736,28.28798,101.0285,96.98736,28.28798,101.0285,0.0,0.0,0.0,0.0,144.86736,32.28798,148.4219176734,96.98736,28.28798,101.0285,47.88,4.0,48.0467938577,135.98
2019-10-13 16:30:00,95.7504,27.9272,99.74,95.7504,27.9272,99.74,0.0,0.0,0.0,0.0,145.9104,31.7672,149.3284963562,95.7504,27.9272,99.74,50.16,3.84,50.3067709161,135.9
2019-10-13 17:00:00,80.82336,23.57348,84.191,80.82336,23.57348,84.191,0.0,0.0,0.0,0.0,134.46336,26.89348,137.1264177648,80.82336,23.57348,84.191,53.64,3.32,53.7426460085,135.68
2019-10-13 17:30:00,77.94144,22.73292,81.189,77.94144,22.73292,81.189,0.0,0.0,0.0,0.0,133.42144,25.93292,135.91834678,77.94144,22.73292,81.189,55.48,3.2,55.5722088818,135.65
2019-10-13 18:00:00,86.66832,25.27826,90.2795,86.66832,25.27826,90.2795,0.0,0.0,0.0,0.0,146.62832,28.47826,149.3682547218,86.66832,25.27826,90.2795,59.96,3.2,60.0453295436,135.65
2019-10-13 18:30:00,86.15808,25.12944,89.748,86.15808,25.12944,89.748,0.0,0.0,0.0,0.0,147.39808,28.04944,150.0432106828,86.15808,25.12944,89.748,61.24,2.92,61.3095751086,135.5
2019-10-13 19:00:00,88.90272,25.92996,92.607,88.90272,25.92996,92.607,0.0,0.0,0.0,0.0,150.74272,28.48996,153.4113602501,88.90272,25.92996,92.607,61.84,2.56,61.8929656746,135.25
2019-10-13 19:30:00,87.43056,25.50058,91.0735,87.43056,25.50058,91.0735,0.0,0.0,0.0,0.0,147.59056,28.70058,150.3552350051,87.43056,25.50058,91.0735,60.16,3.2,60.2450462694,135.43
2019-10-13 20:00:00,81.69984,23.82912,85.104,81.69984,23.82912,85.104,0.0,0.0,0.0,0.0,139.45984,27.74912,142.1937432998,81.69984,23.82912,85.104,57.76,3.92,57.8928665727,135.86
2019-10-13 20:30:00,83.66976,24.40368,87.156,83.66976,24.40368,87.156,0.0,0.0,0.0,0.0,139.58976,28.84368,142.5386227406,83.66976,24.40368,87.156,55.92,4.44,56.0959891614,135.77
2019-10-13 21:00:00,78.99504,23.04022,82.2865,78.99504,23.04022,82.2865,0.0,0.0,0.0,0.0,132.59504,28.72022,135.6698038233,78.99504,23.04022,82.2865,53.6,5.68,53.9001150277,136.1
2019-10-13 21:30:00,62.90304,18.34672,65.524,62.90304,18.34672,65.524,0.0,0.0,0.0,0.0,115.62304,24.54672,118.1999527986,62.90304,18.34672,65.524,52.72,6.2,53.0833156463,136.38
2019-10-13 22:00:00,66.0456,19.2633,68.7975,66.0456,19.2633,68.7975,0.0,0.0,0.0,0.0,116.2456,25.8633,119.0879918642,66.0456,19.2633,68.7975,50.2,6.6,50.6320056881,136.84
2019-10-13 22:30:00,70.392,20.531,73.325,70.392,20.531,73.325,0.0,0.0,0.0,0.0,115.672,27.411,118.8754579592,70.392,20.531,73.325,45.28,6.88,45.7997030558,136.8
2019-10-13 23:00:00,47.47488,13.84684,49.453,47.47488,13.84684,49.453,0.0,0.0,0.0,0.0,90.19488,21.56684,92.7375057126,47.47488,13.84684,49.453,42.72,7.72,43.4119430572,136.91
2019-10-13 23:30:00,40.4184,11.7887,42.1025,40.4184,11.7887,42.1025,0.0,0.0,0.0,0.0,79.8984,20.4287,82.4686977359,40.4184,11.7887,42.1025,39.48,8.64,40.4143538857,137.33
2019-10-14 00:00:00,37.50816,10.93988,39.071,37.50816,10.93988,39.071,0.0,0.0,0.0,0.0,75.26816,20.21988,77.9367657592,37.50816,10.93988,39.071,37.76,9.28,38.8836212305,137.47
2019-10-14 00:30:00,24.59088,7.17234,25.6155,24.59088,7.17234,25.6155,0.0,0.0,0.0,0.0,61.83088,16.89234,64.096871002,24.59088,7.17234,25.6155,37.24,9.72,38.4876083954,137.55
2019-10-14 01:00:00,16.95408,4.94494,17.6605,16.95408,4.94494,17.6605,0.0,0.0,0.0,0.0,54.39408,14.50494,56.2948418903,16.95408,4.94494,17.6605,37.44,9.56,38.6412629193,137.77
2019-10-14 01:30:00,13.95792,4.07106,14.5395,13.95792,4.07106,14.5395,0.0,0.0,0.0,0.0,54.87792,13.39106,56.4881101777,13.95792,4.07106,14.5395,40.92,9.32,41.9679496759,137.57
2019-10-14 02:00:00,26.7336,7.7973,27.8475,26.7336,7.7973,27.8475,0.0,0.0,0.0,0.0,70.0536,16.2773,71.9197981661,26.7336,7.7973,27.8475,43.32,8.48,44.1421884369,137.14
2019-10-14 02:30:00,32.75184,9.55262,34.1165,32.75184,9.55262,34.1165,0.0,0.0,0.0,0.0,76.83184,17.99262,78.9104936764,32.75184,9.55262,34.1165,44.08,8.44,44.8807308318,137.06
2019-10-14 03:00:00,39.2928,11.4604,40.93,39.2928,11.4604,40.93,0.0,0.0,0.0,0.0,82.4528,19.9804,84.8391455167,39.2928,11.4604,40.93,43.16,8.52,43.9929085194,137.28
2019-10-14 03:30:00,30.19872,8.80796,31.457,30.19872,8.80796,31.457,0.0,0.0,0.0,0.0,73.63872,16.64796,75.4971234909,30.19872,8.80796,31.457,43.44,7.84,44.141807847,137.44
2019-10-14 04:00:00,20.0976,5.8618,20.935,20.0976,5.8618,20.935,0.0,0.0,0.0,0.0,63.2176,13.4618,64.6350138006,20.0976,5.8618,20.935,43.12,7.6,43.7846365749,137.44
2019-10-14 04:30:00,18.07248,5.27114,18.8255,18.07248,5.27114,18.8255,0.0,0.0,0.0,0.0,61.63248,12.351140000000001,62.8578813694,18.07248,5.27114,18.8255,43.56,7.08,44.1316213162,137.37
2019-10-14 05:00:00,11.38896,3.32178,11.8635,11.38896,3.32178,11.8635,0.0,0.0,0.0,0.0,54.50896,10.28178,55.4701876709,11.38896,3.32178,11.8635,43.12,6.96,43.6780951966,137.34
2019-10-14 05:30:00,6.71232,1.95776,6.992,6.71232,1.95776,6.992,0.0,0.0,0.0,0.0,51.47232,8.597760000000001,52.1854501102,6.71232,1.95776,6.992,44.76,6.64,45.2498309389,137.08
2019-10-14 06:00:00,6.56784,1.91562,6.8415,6.56784,1.91562,6.8415,0.0,0.0,0.0,0.0,53.68784,7.8356200000000005,54.2566226801,6.56784,1.91562,6.8415,47.12,5.92,47.4904285093,137.31
2019-10-14 06:30:00,7.29504,2.12772,7.599,7.29504,2.12772,7.599,0.0,0.0,0.0,0.0,60.97504,5.36772,61.2108480663,7.29504,2.12772,7.599,53.68,3.24,53.7776905417,136.89
2019-10-14 07:00:00,4.59456,1.34008,4.786,4.59456,1.34008,4.786,0.0,0.0,0.0,0.0,65.79456,2.10008,65.8280674302,4.59456,1.34008,4.786,61.2,0.76,61.2047187723,136.48
2019-10-14 07:30:00,3.1929600000000002,0.9312800000000001,3.326,3.1929600000000002,0.9312800000000001,3.326,0.0,0.0,0.0,0.0,70.47296,3.81128,70.5759445307,3.1929600000000002,0.9312800000000001,3.326,67.28,2.88,67.3416126923,135.51
2019-10-14 08:00:00,2.49648,0.72814,2.6005000000000003,2.49648,0.72814,2.6005000000000003,0.0,0.0,0.0,0.0,72.81648,5.12814,72.9968326672,2.49648,0.72814,2.6005000000000003,70.32,4.4,70.4575219547,135.35
2019-10-14 08:30:00,2.98368,0.8702400000000001,3.108,2.98368,0.8702400000000001,3.108,0.0,0.0,0.0,0.0,72.30368,5.67024,72.5256765787,2.98368,0.8702400000000001,3.108,69.32,4.8,69.4859870765,135.18
2019-10-14 09:00:00,3.4464,1.0052,3.59,3.4464,1.0052,3.59,0.0,0.0,0.0,0.0,70.7264,6.2452,71.001592799,3.4464,1.0052,3.59,67.28,5.24,67.4837461912,135.05
2019-10-14 09:30:00,4.44528,1.29654,4.6305,4.44528,1.29654,4.6305,0.0,0.0,0.0,0.0,69.76528,5.65654,69.9942193202,4.44528,1.29654,4.6305,65.32,4.36,65.4653496134,135.19
2019-10-14 10:00:00,6.6532800000000005,1.94054,6.9305,6.6532800000000005,1.94054,6.9305,0.0,0.0,0.0,0.0,71.65328,6.86054,71.9809665387,6.6532800000000005,1.94054,6.9305,65.0,4.92,65.1859371337,135.03
2019-10-14 10:30:00,12.65136,3.6899800000000003,13.1785,12.65136,3.6899800000000003,13.1785,0.0,0.0,0.0,0.0,76.21136,8.28998,76.6609102571,12.65136,3.6899800000000003,13.1785,63.56,4.6,63.7262394936,135.08
2019-10-14 11:00:00,20.06112,5.85116,20.897,20.06112,5.85116,20.897,0.0,0.0,0.0,0.0,81.30112,10.53116,81.9803479146,20.06112,5.85116,20.897,61.24,4.68,61.4185639689,135.04
2019-10-14 11:30:00,27.10512,7.90566,28.2345,27.10512,7.90566,28.2345,0.0,0.0,0.0,0.0,84.54512,12.30566,85.4359794457,27.10512,7.90566,28.2345,57.44,4.4,57.6082771831,134.84
2019-10-14 12:00:00,30.93312,9.02216,32.222,30.93312,9.02216,32.222,0.0,0.0,0.0,0.0,91.25312,14.30216,92.3671136845,30.93312,9.02216,32.222,60.32,5.28,60.5506465696,134.6
2019-10-14 12:30:00,28.37664,8.27652,29.559,28.37664,8.27652,29.559,0.0,0.0,0.0,0.0,89.65664,13.75652,90.7058704748,28.37664,8.27652,29.559,61.28,5.48,61.5245381941,134.84
2019-10-14 13:00:00,24.55392,7.16156,25.576999999999998,24.55392,7.16156,25.576999999999998,0.0,0.0,0.0,0.0,86.43392,11.80156,87.2358833566,24.55392,7.16156,25.576999999999998,61.88,4.64,62.0537186638,135.06
2019-10-14 13:30:00,27.39648,7.99064,28.538,27.39648,7.99064,28.538,0.0,0.0,0.0,0.0,91.51648,12.07064,92.3090811437,27.39648,7.99064,28.538,64.12,4.08,64.2496754856,135.06
2019-10-14 14:00:00,34.02048,9.92264,35.438,34.02048,9.92264,35.438,0.0,0.0,0.0,0.0,98.70048,15.12264,99.8522858667,34.02048,9.92264,35.438,64.68,5.2,64.8886923894,134.71
2019-10-14 14:30:00,28.8984,8.4287,30.1025,28.8984,8.4287,30.1025,0.0,0.0,0.0,0.0,93.5384,13.7487,94.5434240244,28.8984,8.4287,30.1025,64.64,5.32,64.8585537921,134.63
2019-10-14 15:00:00,29.9976,8.7493,31.2475,29.9976,8.7493,31.2475,0.0,0.0,0.0,0.0,92.5576,13.5493,93.544069017,29.9976,8.7493,31.2475,62.56,4.8,62.7438730076,134.69
2019-10-14 15:30:00,34.70736,10.12298,36.1535,34.70736,10.12298,36.1535,0.0,0.0,0.0,0.0,98.10736,14.72298,99.2059485427,34.70736,10.12298,36.1535,63.4,4.6,63.5666579269,134.87
2019-10-14 16:00:00,39.6984,11.5787,41.3525,39.6984,11.5787,41.3525,0.0,0.0,0.0,0.0,107.6584,16.7387,108.9518938259,39.6984,11.5787,41.3525,67.96,5.16,68.1556101873,134.64
2019-10-14 16:30:00,27.3672,7.9821,28.5075,27.3672,7.9821,28.5075,0.0,0.0,0.0,0.0,99.2072,13.9821,100.1876621758,27.3672,7.9821,28.5075,71.84,6.0,72.090121376,134.61
2019-10-14 17:00:00,45.36288,13.23084,47.253,45.36288,13.23084,47.253,0.0,0.0,0.0,0.0,120.60288,19.79084,122.215923726,45.36288,13.23084,47.253,75.24,6.5600000000000005,75.5254341265,134.37
2019-10-14 17:30:00,46.34592,13.51756,48.277,46.34592,13.51756,48.277,0.0,0.0,0.0,0.0,123.34592,20.23756,124.9950991655,46.34592,13.51756,48.277,77.0,6.72,77.2926801191,134.34
2019-10-14 18:00:00,45.5472,13.2846,47.445,45.5472,13.2846,47.445,0.0,0.0,0.0,0.0,123.4272,18.9646,124.87565716739999,45.5472,13.2846,47.445,77.88,5.68,78.0868542074,134.45
2019-10-14 18:30:00,53.81712,15.69666,56.0595,53.81712,15.69666,56.0595,0.0,0.0,0.0,0.0,130.49712,21.25666,132.2170334059,53.81712,15.69666,56.0595,76.68,5.5600000000000005,76.8813111231,134.37
2019-10-14 19:00:00,60.72336,17.71098,63.2535,60.72336,17.71098,63.2535,0.0,0.0,0.0,0.0,135.24336,21.99098,137.0195957717,60.72336,17.71098,63.2535,74.52,4.28,74.6428080929,134.46
2019-10-14 19:30:00,49.7832,14.5201,51.8575,49.7832,14.5201,51.8575,0.0,0.0,0.0,0.0,122.4232,17.2401,123.6311487702,49.7832,14.5201,51.8575,72.64,2.7199999999999998,72.6909072718,134.74
2019-10-14 20:00:00,33.52848,9.77914,34.9255,33.52848,9.77914,34.9255,0.0,0.0,0.0,0.0,101.92848,11.25914,102.5484435213,33.52848,9.77914,34.9255,68.4,1.48,68.4160098223,135.16
2019-10-14 20:30:00,32.57664,9.50152,33.934,32.57664,9.50152,33.934,0.0,0.0,0.0,0.0,98.29664,10.10152,98.814321541,32.57664,9.50152,33.934,65.72,0.6000000000000001,65.7227388352,135.48
2019-10-14 21:00:00,42.04032,12.26176,43.792,42.04032,12.26176,43.792,0.0,0.0,0.0,0.0,103.72032,13.70176,104.6214270979,42.04032,12.26176,43.792,61.68,1.44,61.6968070487,135.56
2019-10-14 21:30:00,38.17968,11.13574,39.7705,38.17968,11.13574,39.7705,0.0,0.0,0.0,0.0,98.37968,13.21574,99.2633730066,38.17968,11.13574,39.7705,60.2,2.08,60.2359228368,135.52
2019-10-14 22:00:00,37.15344,10.83642,38.7015,37.15344,10.83642,38.7015,0.0,0.0,0.0,0.0,94.63344,13.59642,95.6051808379,37.15344,10.83642,38.7015,57.48,2.76,57.5462248979,135.57
2019-10-14 22:30:00,28.86912,8.42016,30.072,28.86912,8.42016,30.072,0.0,0.0,0.0,0.0,83.18912,11.98016,84.047331427,28.86912,8.42016,30.072,54.32,3.56,54.4365318513,135.68
2019-10-14 23:00:00,19.28208,5.62394,20.0855,19.28208,5.62394,20.0855,0.0,0.0,0.0,0.0,68.68208,11.34394,69.6125928827,19.28208,5.62394,20.0855,49.4,5.72,49.7300552986,136.34
2019-10-14 23:30:00,15.10416,4.40538,15.7335,15.10416,4.40538,15.7335,0.0,0.0,0.0,0.0,60.06416,11.12538,61.0858199311,15.10416,4.40538,15.7335,44.96,6.72,45.4594324646,136.98
2019-10-15 00:00:00,12.32448,3.59464,12.838,12.32448,3.59464,12.838,0.0,0.0,0.0,0.0,54.84448,11.39464,56.0156657302,12.32448,3.59464,12.838,42.52,7.8,43.2295084404,136.79
2019-10-15 00:30:00,9.05712,2.64166,9.4345,9.05712,2.64166,9.4345,0.0,0.0,0.0,0.0,50.41712,10.48166,51.4951569126,9.05712,2.64166,9.4345,41.36,7.84,42.0964986668,136.96
2019-10-15 01:00:00,7.836,2.2855,8.1625,7.836,2.2855,8.1625,0.0,0.0,0.0,0.0,49.516,10.1655,50.5487056832,7.836,2.2855,8.1625,41.68,7.88,42.4183545178,137.09
2019-10-15 01:30:00,13.464,3.927,14.025,13.464,3.927,14.025,0.0,0.0,0.0,0.0,56.544,11.447,57.6910542892,13.464,3.927,14.025,43.08,7.52,43.7314166247,137.22
2019-10-15 02:00:00,19.19376,5.59818,19.9935,19.19376,5.59818,19.9935,0.0,0.0,0.0,0.0,64.19376,12.71818,65.4415076649,19.19376,5.59818,19.9935,45.0,7.12,45.5597892884,137.25
2019-10-15 02:30:00,26.9616,7.8638,28.085,26.9616,7.8638,28.085,0.0,0.0,0.0,0.0,73.5616,14.7038,75.016736326,26.9616,7.8638,28.085,46.6,6.84,47.0993163432,137.25
2019-10-15 03:00:00,54.8208,15.9894,57.105,54.8208,15.9894,57.105,0.0,0.0,0.0,0.0,99.9008,22.8694,102.4850198663,54.8208,15.9894,57.105,45.08,6.88,45.601982413,137.48
2019-10-15 03:30:00,44.77872,13.06046,46.6445,44.77872,13.06046,46.6445,0.0,0.0,0.0,0.0,89.09872,20.02046,91.3203193394,44.77872,13.06046,46.6445,44.32,6.96,44.8631697498,137.58
2019-10-15 04:00:00,41.34336,12.05848,43.066,41.34336,12.05848,43.066,0.0,0.0,0.0,0.0,84.58336,19.05848,86.7039240681,41.34336,12.05848,43.066,43.24,7.0,43.8029405406,137.44
2019-10-15 04:30:00,57.80736,16.86048,60.216,57.80736,16.86048,60.216,0.0,0.0,0.0,0.0,99.64736,23.58048,102.3993915607,57.80736,16.86048,60.216,41.84,6.72,42.3762197465,137.33
2019-10-15 05:00:00,60.2088,17.5609,62.7175,60.2088,17.5609,62.7175,0.0,0.0,0.0,0.0,102.6488,23.8409,105.3810450425,60.2088,17.5609,62.7175,42.44,6.28,42.9021211597,137.15
2019-10-15 05:30:00,41.86608,12.21094,43.6105,41.86608,12.21094,43.6105,0.0,0.0,0.0,0.0,85.62608,17.69094,87.4345179792,41.86608,12.21094,43.6105,43.76,5.48,44.1017913468,137.1
2019-10-15 06:00:00,26.532,7.7385,27.6375,26.532,7.7385,27.6375,0.0,0.0,0.0,0.0,73.252,12.3385,74.2838750083,26.532,7.7385,27.6375,46.72,4.6,46.9459093,137.3
2019-10-15 06:30:00,24.35856,7.10458,25.3735,24.35856,7.10458,25.3735,0.0,0.0,0.0,0.0,77.03856,9.94458,77.6777599976,24.35856,7.10458,25.3735,52.68,2.84,52.7564972302,136.54
2019-10-15 07:00:00,18.35808,5.35444,19.123,18.35808,5.35444,19.123,0.0,0.0,0.0,0.0,77.35808,6.11444,77.5993486944,18.35808,5.35444,19.123,59.0,0.76,59.0048947122,136.03
2019-10-15 07:30:00,20.18736,5.88798,21.0285,20.18736,5.88798,21.0285,0.0,0.0,0.0,0.0,85.22736,8.64798,85.6649896437,20.18736,5.88798,21.0285,65.04,2.76,65.0985345457,134.89
2019-10-15 08:00:00,24.72336,7.21098,25.7535,24.72336,7.21098,25.7535,0.0,0.0,0.0,0.0,93.40336,11.57098,94.1173482279,24.72336,7.21098,25.7535,68.68,4.36,68.8182533925,134.27
2019-10-15 08:30:00,32.40096,9.45028,33.751,32.40096,9.45028,33.751,0.0,0.0,0.0,0.0,100.56096,14.69028,101.6282982373,32.40096,9.45028,33.751,68.16,5.24,68.3611234548,134.33
2019-10-15 09:00:00,35.6112,10.3866,37.095,35.6112,10.3866,37.095,0.0,0.0,0.0,0.0,99.5712,14.5466,100.6281642534,35.6112,10.3866,37.095,63.96,4.16,64.0951417816,134.51
2019-10-15 09:30:00,34.95456,10.19508,36.411,34.95456,10.19508,36.411,0.0,0.0,0.0,0.0,95.23456,13.27508,96.1553387358,34.95456,10.19508,36.411,60.28,3.08,60.3586348421,134.75
2019-10-15 10:00:00,25.2624,7.3682,26.315,25.2624,7.3682,26.315,0.0,0.0,0.0,0.0,86.3424,11.1682,87.0616949582,25.2624,7.3682,26.315,61.08,3.8,61.1980914735,134.75
2019-10-15 10:30:00,18.63648,5.43564,19.413,18.63648,5.43564,19.413,0.0,0.0,0.0,0.0,80.39648,8.87564,80.8849243172,18.63648,5.43564,19.413,61.76,3.44,61.8557289182,134.91
2019-10-15 11:00:00,16.95024,4.9438200000000005,17.6565,16.95024,4.9438200000000005,17.6565,0.0,0.0,0.0,0.0,77.03024,8.86382,77.5385399621,16.95024,4.9438200000000005,17.6565,60.08,3.92,60.2077470098,134.91
2019-10-15 11:30:00,17.93376,5.23068,18.681,17.93376,5.23068,18.681,0.0,0.0,0.0,0.0,78.69376,9.51068,79.2663919767,17.93376,5.23068,18.681,60.76,4.28,60.9105573772,134.85
2019-10-15 12:00:00,18.74832,5.46826,19.5295,18.74832,5.46826,19.5295,0.0,0.0,0.0,0.0,79.10832,9.42826,79.6681767072,18.74832,5.46826,19.5295,60.36,3.96,60.4897611171,135.0
2019-10-15 12:30:00,15.58128,4.54454,16.2305,15.58128,4.54454,16.2305,0.0,0.0,0.0,0.0,77.86128,8.58454,78.3330916679,15.58128,4.54454,16.2305,62.28,4.04,62.4108964845,135.0
2019-10-15 13:00:00,18.302880000000002,5.33834,19.0655,18.302880000000002,5.33834,19.0655,0.0,0.0,0.0,0.0,80.26288,8.13834,80.6744227364,18.302880000000002,5.33834,19.0655,61.96,2.8,62.0232343562,135.24
2019-10-15 13:30:00,14.08368,4.10774,14.6705,14.08368,4.10774,14.6705,0.0,0.0,0.0,0.0,75.52368,6.66774,75.8174452052,14.08368,4.10774,14.6705,61.44,2.56,61.4933102053,135.34
2019-10-15 14:00:00,14.44416,4.21288,15.046,14.44416,4.21288,15.046,0.0,0.0,0.0,0.0,76.16416,7.77288,76.5597605273,14.44416,4.21288,15.046,61.72,3.56,61.8225848699,135.34
2019-10-15 14:30:00,16.44864,4.7975200000000005,17.134,16.44864,4.7975200000000005,17.134,0.0,0.0,0.0,0.0,77.72864,8.59752,78.2026778723,16.44864,4.7975200000000005,17.134,61.28,3.8,61.3977067976,135.37
2019-10-15 15:00:00,17.2512,5.0316,17.97,17.2512,5.0316,17.97,0.0,0.0,0.0,0.0,72.4912,8.5916,72.9985593556,17.2512,5.0316,17.97,55.24,3.56,55.3545951119,135.46
2019-10-15 15:30:00,13.9056,4.0558,14.485,13.9056,4.0558,14.485,0.0,0.0,0.0,0.0,72.6656,6.4558,72.9518113346,13.9056,4.0558,14.485,58.76,2.4,58.8089925096,135.7
2019-10-15 16:00:00,14.05824,4.10032,14.644,14.05824,4.10032,14.644,0.0,0.0,0.0,0.0,76.29824,6.6603200000000005,76.5883887388,14.05824,4.10032,14.644,62.24,2.56,62.2926255668,135.7
2019-10-15 16:30:00,12.28512,3.58316,12.797,12.28512,3.58316,12.797,0.0,0.0,0.0,0.0,80.96512,7.42316,81.3046982714,12.28512,3.58316,12.797,68.68,3.84,68.7872662635,135.55
2019-10-15 17:00:00,9.79008,2.85544,10.198,9.79008,2.85544,10.198,0.0,0.0,0.0,0.0,80.51008,7.49544,80.8582376904,9.79008,2.85544,10.198,70.72,4.64,70.8720537306,135.37
2019-10-15 17:30:00,8.53152,2.48836,8.887,8.53152,2.48836,8.887,0.0,0.0,0.0,0.0,81.25152,6.44836,81.5069987731,8.53152,2.48836,8.887,72.72,3.96,72.8277419669,135.47
2019-10-15 18:00:00,8.61168,2.51174,8.9705,8.61168,2.51174,8.9705,0.0,0.0,0.0,0.0,83.65168,6.19174,83.8805174701,8.61168,2.51174,8.9705,75.04,3.68,75.1301803538,135.37
2019-10-15 18:30:00,10.36944,3.02442,10.8015,10.36944,3.02442,10.8015,0.0,0.0,0.0,0.0,86.04944,7.38442,86.3657095325,10.36944,3.02442,10.8015,75.68,4.36,75.805487928,134.95
2019-10-15 19:00:00,10.94784,3.19312,11.404,10.94784,3.19312,11.404,0.0,0.0,0.0,0.0,87.34784,7.43312,87.6635410282,10.94784,3.19312,11.404,76.4,4.24,76.5175639968,134.74
2019-10-15 19:30:00,10.6272,3.0996,11.07,10.6272,3.0996,11.07,0.0,0.0,0.0,0.0,83.5472,6.2596,83.7813655893,10.6272,3.0996,11.07,72.92,3.16,72.9884374405,135.16
2019-10-15 20:00:00,10.47888,3.05634,10.9155,10.47888,3.05634,10.9155,0.0,0.0,0.0,0.0,80.71888,5.29634,80.8924520944,10.47888,3.05634,10.9155,70.24,2.24,70.2757084632,135.43
2019-10-15 20:30:00,14.19168,4.13924,14.783,14.19168,4.13924,14.783,0.0,0.0,0.0,0.0,81.95168,5.89924,82.1637321901,14.19168,4.13924,14.783,67.76,1.76,67.782853289,135.15
2019-10-15 21:00:00,12.58512,3.67066,13.1095,12.58512,3.67066,13.1095,0.0,0.0,0.0,0.0,76.82512,4.27066,76.943730088,12.58512,3.67066,13.1095,64.24,0.6000000000000001,64.2428019314,135.27
2019-10-15 21:30:00,9.18528,2.67904,9.568,9.18528,2.67904,9.568,0.0,0.0,0.0,0.0,71.18528,2.95904,71.246754357,9.18528,2.67904,9.568,62.0,0.28,62.0006322548,135.45
2019-10-15 22:00:00,11.11584,3.24212,11.579,11.11584,3.24212,11.579,0.0,0.0,0.0,0.0,70.59584,4.52212,70.7405272429,11.11584,3.24212,11.579,59.48,1.28,59.4937711025,135.48
2019-10-15 22:30:00,11.4768,3.3474,11.955,11.4768,3.3474,11.955,0.0,0.0,0.0,0.0,67.4768,6.1074,67.752630008,11.4768,3.3474,11.955,56.0,2.76,56.0679730327,135.73
2019-10-15 23:00:00,12.39264,3.61452,12.909,12.39264,3.61452,12.909,0.0,0.0,0.0,0.0,63.91264,7.53452,64.3552215706,12.39264,3.61452,12.909,51.52,3.92,51.6689152199,136.09
2019-10-15 23:30:00,18.90912,5.51516,19.697,18.90912,5.51516,19.697,0.0,0.0,0.0,0.0,65.30912,11.15516,66.2549526436,18.90912,5.51516,19.697,46.4,5.64,46.7415190168,136.79
2019-10-16 00:00:00,28.1976,8.2243,29.3725,28.1976,8.2243,29.3725,0.0,0.0,0.0,0.0,72.7576,14.0243,74.0968916234,28.1976,8.2243,29.3725,44.56,5.8,44.9358832115,136.79
2019-10-16 00:30:00,39.84768,11.62224,41.508,39.84768,11.62224,41.508,0.0,0.0,0.0,0.0,82.48768,17.78224,84.3826132044,39.84768,11.62224,41.508,42.64,6.16,43.0826554428,137.03
2019-10-16 01:00:00,44.20512,12.89316,46.047,44.20512,12.89316,46.047,0.0,0.0,0.0,0.0,86.12512,19.17316,88.23347641,44.20512,12.89316,46.047,41.92,6.28,42.387790695,137.13
2019-10-16 01:30:00,40.19616,11.72388,41.871,40.19616,11.72388,41.871,0.0,0.0,0.0,0.0,84.19616,18.20388,86.1415962576,40.19616,11.72388,41.871,44.0,6.48,44.4746039892,137.05
2019-10-16 02:00:00,42.10896,12.28178,43.8635,42.10896,12.28178,43.8635,0.0,0.0,0.0,0.0,89.22896,18.56178,91.1391627098,42.10896,12.28178,43.8635,47.12,6.28,47.5366469158,136.8
2019-10-16 02:30:00,37.60944,10.96942,39.1765,37.60944,10.96942,39.1765,0.0,0.0,0.0,0.0,84.64944,17.40942,86.4211524862,37.60944,10.96942,39.1765,47.04,6.44,47.4787868421,136.84
2019-10-16 03:00:00,36.36144,10.60542,37.8765,36.36144,10.60542,37.8765,0.0,0.0,0.0,0.0,83.00144,16.88542,84.7015728936,36.36144,10.60542,37.8765,46.64,6.28,47.060896719,137.02
2019-10-16 03:30:00,33.10896,9.65678,34.4885,33.10896,9.65678,34.4885,0.0,0.0,0.0,0.0,74.90896,15.17678,76.430929207,33.10896,9.65678,34.4885,41.8,5.52,42.1629031259,137.07
2019-10-16 04:00:00,22.51824,6.56782,23.4565,22.51824,6.56782,23.4565,0.0,0.0,0.0,0.0,67.43824,12.08782,68.5130031939,22.51824,6.56782,23.4565,44.92,5.52,45.2578921294,137.13
2019-10-16 04:30:00,18.52272,5.40246,19.2945,18.52272,5.40246,19.2945,0.0,0.0,0.0,0.0,65.24272,11.04246,66.1706009936,18.52272,5.40246,19.2945,46.72,5.64,47.0591967632,137.07
2019-10-16 05:00:00,21.64992,6.31456,22.552,21.64992,6.31456,22.552,0.0,0.0,0.0,0.0,69.16992,11.59456,70.1349531575,21.64992,6.31456,22.552,47.52,5.28,47.8124335294,137.2
2019-10-16 05:30:00,28.37904,8.27722,29.5615,28.37904,8.27722,29.5615,0.0,0.0,0.0,0.0,74.89904,13.11722,76.0389877198,28.37904,8.27722,29.5615,46.52,4.84,46.7711021893,136.77
2019-10-16 06:00:00,46.54272,13.57496,48.482,46.54272,13.57496,48.482,0.0,0.0,0.0,0.0,93.50272,17.57496,95.1400959974,46.54272,13.57496,48.482,46.96,4.0,47.1300498621,136.64
2019-10-16 06:30:00,55.72272,16.25246,58.0445,55.72272,16.25246,58.0445,0.0,0.0,0.0,0.0,109.00272,18.33246,110.5335788666,55.72272,16.25246,58.0445,53.28,2.08,53.3205851431,136.24
2019-10-16 07:00:00,64.33056,18.76308,67.011,64.33056,18.76308,67.011,0.0,0.0,0.0,0.0,123.97056,19.12308,125.4368045487,64.33056,18.76308,67.011,59.64,0.36,59.6410865092,136.06
2019-10-16 07:30:00,62.51184,18.23262,65.1165,62.51184,18.23262,65.1165,0.0,0.0,0.0,0.0,127.95184,20.91262,129.6495701291,62.51184,18.23262,65.1165,65.44,2.68,65.4948547597,135.11
2019-10-16 08:00:00,59.1744,17.2592,61.64,59.1744,17.2592,61.64,0.0,0.0,0.0,0.0,128.2944,22.4592,130.2454173321,59.1744,17.2592,61.64,69.12,5.2,69.3153258667,134.5
2019-10-16 08:30:00,55.92384,16.31112,58.254,55.92384,16.31112,58.254,0.0,0.0,0.0,0.0,124.40384,22.67112,126.4527385579,55.92384,16.31112,58.254,68.48,6.36,68.7747046522,134.7
2019-10-16 09:00:00,57.21744,16.68842,59.6015,57.21744,16.68842,59.6015,0.0,0.0,0.0,0.0,124.13744,22.44842,126.1508445087,57.21744,16.68842,59.6015,66.92,5.76,67.1674325845,135.52
2019-10-16 09:30:00,64.11696,18.70078,66.7885,64.11696,18.70078,66.7885,0.0,0.0,0.0,0.0,126.99696,23.46078,129.145793766,64.11696,18.70078,66.7885,62.88,4.76,63.059908024,135.52
2019-10-16 10:00:00,75.19008,21.93044,78.323,75.19008,21.93044,78.323,0.0,0.0,0.0,0.0,139.11008,27.49044,141.8003478451,75.19008,21.93044,78.323,63.92,5.5600000000000005,64.1613590878,135.41
2019-10-16 10:30:00,66.80448,19.48464,69.588,66.80448,19.48464,69.588,0.0,0.0,0.0,131.68,131.36448,25.00464,133.7230669227,66.80448,19.48464,69.588,64.56,5.52,64.7955554031,135.56
2019-10-16 11:00:00,53.6928,15.6604,55.93,53.6928,15.6604,55.93,0.0,0.0,0.0,131.34,116.6928,21.1404,118.5922682303,53.6928,15.6604,55.93,63.0,5.48,63.2378873777,135.65
2019-10-16 11:30:00,31.28784,9.12562,32.5915,31.28784,9.12562,32.5915,0.0,0.0,0.0,131.29,93.80784,14.56562,94.9319131349,31.28784,9.12562,32.5915,62.52,5.44,62.7562267827,135.79
2019-10-16 12:00:00,24.34272,7.09996,25.357,24.34272,7.09996,25.357,0.0,0.0,0.0,131.51,85.02272,12.61996,85.9542105228,24.34272,7.09996,25.357,60.68,5.52,60.9305571942,135.79
2019-10-16 12:30:00,36.56304,10.66422,38.0865,36.56304,10.66422,38.0865,0.0,0.0,0.0,0.0,90.28304,15.86422,91.6662467206,36.56304,10.66422,38.0865,53.72,5.2,53.9710885567,135.92
2019-10-16 13:00:00,44.16384,12.88112,46.004,44.16384,12.88112,46.004,0.0,0.0,0.0,0.0,92.56384,16.60112,94.0407446844,44.16384,12.88112,46.004,48.4,3.7199999999999998,48.5427481711,136.3
2019-10-16 13:30:00,42.2544,12.3242,44.015,42.2544,12.3242,44.015,0.0,0.0,0.0,0.0,94.5344,15.4442,95.7876615071,42.2544,12.3242,44.015,52.28,3.12,52.3730159529,136.45
2019-10-16 14:00:00,41.53776,12.11518,43.2685,41.53776,12.11518,43.2685,0.0,0.0,0.0,0.0,97.01776,15.55518,98.2568541133,41.53776,12.11518,43.2685,55.48,3.44,55.5865451346,136.29
2019-10-16 14:30:00,54.20736,15.81048,56.466,54.20736,15.81048,56.466,0.0,0.0,0.0,0.0,108.40736,19.33048,110.1173154377,54.20736,15.81048,56.466,54.2,3.52,54.31418231,136.29
2019-10-16 15:00:00,47.97696,13.99328,49.976,47.97696,13.99328,49.976,0.0,0.0,0.0,0.0,97.81696,17.11328,99.3026787957,47.97696,13.99328,49.976,49.84,3.12,49.9375610137,136.54
2019-10-16 15:30:00,61.81968,18.03074,64.3955,61.81968,18.03074,64.3955,0.0,0.0,0.0,0.0,107.97968,20.43074,109.8955250674,61.81968,18.03074,64.3955,46.16,2.4,46.2223495725,136.48
2019-10-16 16:00:00,43.41792,12.66356,45.227,43.41792,12.66356,45.227,0.0,0.0,0.0,0.0,90.49792,14.90356,91.7168993425,43.41792,12.66356,45.227,47.08,2.24,47.1332578972,136.18
2019-10-16 16:30:00,32.26272,9.40996,33.607,32.26272,9.40996,33.607,0.0,0.0,0.0,0.0,84.78272,11.92996,85.6179511329,32.26272,9.40996,33.607,52.52,2.52,52.5804222121,135.96
2019-10-16 17:00:00,24.63792,7.18606,25.6645,24.63792,7.18606,25.6645,0.0,0.0,0.0,0.0,83.31792,10.42606,83.967723086,24.63792,7.18606,25.6645,58.68,3.24,58.7693797823,135.59
2019-10-16 17:30:00,22.60128,6.59204,23.543,22.60128,6.59204,23.543,0.0,0.0,0.0,0.0,87.72128,9.55204,88.2398120635,22.60128,6.59204,23.543,65.12,2.96,65.1872380148,135.55
2019-10-16 18:00:00,21.3216,6.2188,22.21,21.3216,6.2188,22.21,0.0,0.0,0.0,0.0,91.7216,9.338799999999999,92.1957975832,21.3216,6.2188,22.21,70.4,3.12,70.4691024492,135.45
2019-10-16 18:30:00,21.14496,6.16728,22.026,21.14496,6.16728,22.026,0.0,0.0,0.0,0.0,94.70496,10.92728,95.3332832583,21.14496,6.16728,22.026,73.56,4.76,73.7138467318,134.89
2019-10-16 19:00:00,19.14096,5.58278,19.9385,19.14096,5.58278,19.9385,0.0,0.0,0.0,0.0,94.98096,11.42278,95.6653681614,19.14096,5.58278,19.9385,75.84,5.84,76.0645199814,134.48
2019-10-16 19:30:00,18.66336,5.44348,19.441,18.66336,5.44348,19.441,0.0,0.0,0.0,0.0,93.42336,9.80348,93.9363210574,18.66336,5.44348,19.441,74.76,4.36,74.8870295846,134.74
2019-10-16 20:00:00,17.43504,5.08522,18.1615,17.43504,5.08522,18.1615,0.0,0.0,0.0,0.0,88.91504,8.60522,89.330477159,17.43504,5.08522,18.1615,71.48,3.52,71.5666179165,135.12
2019-10-16 20:30:00,15.433440000000001,4.50142,16.0765,15.433440000000001,4.50142,16.0765,0.0,0.0,0.0,0.0,85.31344,6.90142,85.5921295602,15.433440000000001,4.50142,16.0765,69.88,2.4,69.9212013627,135.09
2019-10-16 21:00:00,12.4008,3.6169000000000002,12.9175,12.4008,3.6169000000000002,12.9175,0.0,0.0,0.0,0.0,80.0808,4.8969000000000005,80.2303817656,12.4008,3.6169000000000002,12.9175,67.68,1.28,67.6921029368,134.96
2019-10-16 21:30:00,11.75136,3.42748,12.241,11.75136,3.42748,12.241,0.0,0.0,0.0,0.0,77.31136,4.06748,77.4182845237,11.75136,3.42748,12.241,65.56,0.64,65.5631237816,134.96
2019-10-16 22:00:00,10.649280000000001,3.10604,11.093,10.649280000000001,3.10604,11.093,0.0,0.0,0.0,0.0,70.96928,3.42604,71.0519278683,10.649280000000001,3.10604,11.093,60.32,0.32,60.3208488004,134.92
2019-10-16 22:30:00,9.11616,2.65888,9.496,9.11616,2.65888,9.496,0.0,0.0,0.0,0.0,66.83616,3.93888,66.9521251283,9.11616,2.65888,9.496,57.72,1.28,57.7341909097,135.15
2019-10-16 23:00:00,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08,0.0,0.0,0.0,0.0,61.3968,4.5424,61.5646038564,6.7968,1.9824000000000002,7.08,54.6,2.56,54.6599817051,135.78
2019-10-16 23:30:00,5.95488,1.73684,6.203,5.95488,1.73684,6.203,0.0,0.0,0.0,0.0,55.19488,5.89684,55.5089857609,5.95488,1.73684,6.203,49.24,4.16,49.415414599100004,136.27
2019-10-17 00:00:00,5.26272,1.5349599999999999,5.482,5.26272,1.5349599999999999,5.482,0.0,0.0,0.0,0.0,52.38272,6.89496,52.8345514602,5.26272,1.5349599999999999,5.482,47.12,5.36,47.4238758433,136.59
2019-10-17 00:30:00,4.32384,1.26112,4.504,4.32384,1.26112,4.504,0.0,0.0,0.0,0.0,49.28384,6.7411200000000004,49.742733982,4.32384,1.26112,4.504,44.96,5.48,45.2927367246,136.94
2019-10-17 01:00:00,4.92336,1.43598,5.1285,4.92336,1.43598,5.1285,0.0,0.0,0.0,0.0,49.32336,6.91598,49.8058693434,4.92336,1.43598,5.1285,44.4,5.48,44.7369019938,136.94
2019-10-17 01:30:00,8.2344,2.4017,8.5775,8.2344,2.4017,8.5775,0.0,0.0,0.0,0.0,55.9144,7.9217,56.4727674039,8.2344,2.4017,8.5775,47.68,5.52,47.9984666422,136.94
2019-10-17 02:00:00,8.75088,2.55234,9.1155,8.75088,2.55234,9.1155,0.0,0.0,0.0,0.0,59.43088,7.47234,59.8987926644,8.75088,2.55234,9.1155,50.68,4.92,50.9182560581,136.65
2019-10-17 02:30:00,8.72976,2.54618,9.0935,8.72976,2.54618,9.0935,0.0,0.0,0.0,0.0,60.24976,7.82618,60.7559270644,8.72976,2.54618,9.0935,51.52,5.28,51.7898522879,136.79
2019-10-17 03:00:00,7.5072,2.1896,7.82,7.5072,2.1896,7.82,0.0,0.0,0.0,0.0,57.7472,8.1496,58.3194229052,7.5072,2.1896,7.82,50.24,5.96,50.5922839967,136.94
2019-10-17 03:30:00,7.88064,2.29852,8.209,7.88064,2.29852,8.209,0.0,0.0,0.0,0.0,56.44064,8.05852,57.0130299861,7.88064,2.29852,8.209,48.56,5.76,48.9004212661,136.94
2019-10-17 04:00:00,5.5656,1.6233,5.7975,5.5656,1.6233,5.7975,0.0,0.0,0.0,0.0,55.4456,7.1033,55.8987605431,5.5656,1.6233,5.7975,49.88,5.48,50.180123555,136.99
2019-10-17 04:30:00,7.33488,2.13934,7.6405,7.33488,2.13934,7.6405,0.0,0.0,0.0,0.0,57.21488,7.25934,57.6735685618,7.33488,2.13934,7.6405,49.88,5.12,50.1420861154,136.97
2019-10-17 05:00:00,8.03616,2.34388,8.371,8.03616,2.34388,8.371,0.0,0.0,0.0,0.0,56.71616,7.78388,57.2478086305,8.03616,2.34388,8.371,48.68,5.44,48.9830174652,136.85
2019-10-17 05:30:00,9.21456,2.68758,9.5985,9.21456,2.68758,9.5985,0.0,0.0,0.0,0.0,58.13456,7.72758,58.6459082891,9.21456,2.68758,9.5985,48.92,5.04,49.1789385815,136.01
2019-10-17 06:00:00,7.5864,2.2127,7.9025,7.5864,2.2127,7.9025,0.0,0.0,0.0,0.0,59.9464,6.1327,60.2592804658,7.5864,2.2127,7.9025,52.36,3.92,52.5065329269,136.28
2019-10-17 06:30:00,8.69328,2.53554,9.0555,8.69328,2.53554,9.0555,0.0,0.0,0.0,0.0,67.29328,3.7355400000000003,67.3968826597,8.69328,2.53554,9.0555,58.6,1.2,58.6122854016,134.99
2019-10-17 07:00:00,15.76992,4.59956,16.427,15.76992,4.59956,16.427,0.0,0.0,0.0,0.0,80.60992,6.59956,80.8796228639,15.76992,4.59956,16.427,64.84,2.0,64.8708378241,134.49
2019-10-17 07:30:00,13.49184,3.93512,14.054,13.49184,3.93512,14.054,0.0,0.0,0.0,0.0,85.81184,9.65512,86.353304664,13.49184,3.93512,14.054,72.32,5.72,72.5458530862,134.15
2019-10-17 08:00:00,16.1304,4.7047,16.8025,16.1304,4.7047,16.8025,0.0,0.0,0.0,0.0,89.5704,11.4647,90.3011400939,16.1304,4.7047,16.8025,73.44,6.76,73.7504657612,133.82
2019-10-17 08:30:00,21.76608,6.34844,22.673000000000002,21.76608,6.34844,22.673000000000002,0.0,0.0,0.0,0.0,93.68608,14.14844,94.7484033649,21.76608,6.34844,22.673000000000002,71.92,7.8,72.34173346,133.52
2019-10-17 09:00:00,24.0984,7.0287,25.1025,24.0984,7.0287,25.1025,0.0,0.0,0.0,0.0,88.4184,13.5487,89.4504372837,24.0984,7.0287,25.1025,64.32,6.52,64.6496156214,133.93
2019-10-17 09:30:00,28.75968,8.38824,29.958,28.75968,8.38824,29.958,0.0,0.0,0.0,0.0,83.35968,13.54824,84.4534845746,28.75968,8.38824,29.958,54.6,5.16,54.8432821775,134.47
2019-10-17 10:00:00,29.66592,8.65256,30.902,29.66592,8.65256,30.902,0.0,0.0,0.0,0.0,79.46592,14.29256,80.7410039125,29.66592,8.65256,30.902,49.8,5.64,50.1183559188,134.76
2019-10-17 10:30:00,30.73056,8.96308,32.011,30.73056,8.96308,32.011,0.0,0.0,0.0,0.0,73.69056,13.80308,74.97215250080001,30.73056,8.96308,32.011,42.96,4.84,43.2317846035,134.61
2019-10-17 11:00:00,37.00608,10.79344,38.548,37.00608,10.79344,38.548,0.0,0.0,0.0,0.0,74.32608,16.07344,76.0442084685,37.00608,10.79344,38.548,37.32,5.28,37.6916542487,134.7
2019-10-17 11:30:00,43.97376,12.82568,45.806,43.97376,12.82568,45.806,0.0,0.0,0.0,0.0,78.61376,18.46568,80.7533565816,43.97376,12.82568,45.806,34.64,5.64,35.0961422381,134.63
2019-10-17 12:00:00,31.99824,9.33282,33.3315,31.99824,9.33282,33.3315,0.0,0.0,0.0,0.0,64.31824,14.49282,65.9308564198,31.99824,9.33282,33.3315,32.32,5.16,32.7293140777,134.67
2019-10-17 12:30:00,29.44944,8.58942,30.6765,29.44944,8.58942,30.6765,0.0,0.0,0.0,0.0,67.48944,13.06942,68.7432487642,29.44944,8.58942,30.6765,38.04,4.48,38.3028980627,134.72
2019-10-17 13:00:00,28.64496,8.35478,29.8385,28.64496,8.35478,29.8385,0.0,0.0,0.0,0.0,77.08496,11.15478,77.8878692419,28.64496,8.35478,29.8385,48.44,2.8,48.5208573708,135.01
2019-10-17 13:30:00,21.89136,6.38498,22.8035,21.89136,6.38498,22.8035,0.0,0.0,0.0,0.0,78.21136,9.784980000000001,78.8210800906,21.89136,6.38498,22.8035,56.32,3.4,56.4225345053,134.81
2019-10-17 14:00:00,17.15472,5.00346,17.8695,17.15472,5.00346,17.8695,0.0,0.0,0.0,0.0,78.63472,10.20346,79.2939454527,17.15472,5.00346,17.8695,61.48,5.2,61.6995170159,134.62
2019-10-17 14:30:00,15.7128,4.5829,16.3675,15.7128,4.5829,16.3675,0.0,0.0,0.0,0.0,80.3128,10.4629,80.9914694289,15.7128,4.5829,16.3675,64.6,5.88,64.8670517289,134.59
2019-10-17 15:00:00,14.20608,4.14344,14.798,14.20608,4.14344,14.798,0.0,0.0,0.0,0.0,80.88608,9.42344,81.4331576153,14.20608,4.14344,14.798,66.68,5.28,66.8887195273,134.74
2019-10-17 15:30:00,14.3424,4.1832,14.94,14.3424,4.1832,14.94,0.0,0.0,0.0,0.0,76.7024,8.6632,77.1900848555,14.3424,4.1832,14.94,62.36,4.48,62.5207165666,135.19
2019-10-17 16:00:00,16.34352,4.76686,17.0245,16.34352,4.76686,17.0245,0.0,0.0,0.0,0.0,75.98352,9.12686,76.529699366,16.34352,4.76686,17.0245,59.64,4.36,59.7991571847,135.16
2019-10-17 16:30:00,15.84816,4.62238,16.5085,15.84816,4.62238,16.5085,0.0,0.0,0.0,0.0,75.36816,8.26238,75.8196970783,15.84816,4.62238,16.5085,59.52,3.64,59.6311998873,135.02
2019-10-17 17:00:00,11.91072,3.47396,12.407,11.91072,3.47396,12.407,0.0,0.0,0.0,0.0,74.63072,7.15396,74.9728184838,11.91072,3.47396,12.407,62.72,3.68,62.8278664288,134.6
2019-10-17 17:30:00,11.17008,3.25794,11.6355,11.17008,3.25794,11.6355,0.0,0.0,0.0,0.0,81.29008,7.49794,81.6351407829,11.17008,3.25794,11.6355,70.12,4.24,70.2480747067,134.45
2019-10-17 18:00:00,6.4008,1.8669,6.6675,6.4008,1.8669,6.6675,0.0,0.0,0.0,0.0,81.6008,6.6669,81.8726945706,6.4008,1.8669,6.6675,75.2,4.8,75.3530357716,134.14
2019-10-17 18:30:00,10.61616,3.09638,11.0585,10.61616,3.09638,11.0585,0.0,0.0,0.0,0.0,87.89616,8.81638,88.3372146892,10.61616,3.09638,11.0585,77.28,5.72,77.4913982323,134.0
2019-10-17 19:00:00,12.1296,3.5378,12.635,12.1296,3.5378,12.635,0.0,0.0,0.0,0.0,91.8096,10.3778,92.3942713863,12.1296,3.5378,12.635,79.68,6.84,79.9730454591,133.41
2019-10-17 19:30:00,14.5392,4.2406,15.145,14.5392,4.2406,15.145,0.0,0.0,0.0,0.0,90.7392,9.6006,91.2456790045,14.5392,4.2406,15.145,76.2,5.36,76.3882818239,133.91
2019-10-17 20:00:00,20.59104,6.00572,21.449,20.59104,6.00572,21.449,0.0,0.0,0.0,0.0,93.59104,10.12572,94.1372029211,20.59104,6.00572,21.449,73.0,4.12,73.1161705781,134.13
2019-10-17 20:30:00,28.20048,8.22514,29.3755,28.20048,8.22514,29.3755,0.0,0.0,0.0,0.0,98.80048,11.50514,99.4681008899,28.20048,8.22514,29.3755,70.6,3.2800000000000002,70.6761515647,134.02
2019-10-17 21:00:00,42.6432,12.4376,44.42,42.6432,12.4376,44.42,0.0,0.0,0.0,0.0,109.4432,15.0776,110.4769118323,42.6432,12.4376,44.42,66.8,2.64,66.8521473103,134.17
2019-10-17 21:30:00,56.83632,16.57726,59.2045,56.83632,16.57726,59.2045,0.0,0.0,0.0,0.0,120.07632,17.73726,121.3792940211,56.83632,16.57726,59.2045,63.24,1.16,63.2506379414,134.31
2019-10-17 22:00:00,57.24912,16.69766,59.6345,57.24912,16.69766,59.6345,0.0,0.0,0.0,0.0,116.48912,17.45766,117.7900036975,57.24912,16.69766,59.6345,59.24,0.76,59.2448748838,135.05
2019-10-17 22:30:00,58.77168,17.14174,61.2205,58.77168,17.14174,61.2205,0.0,0.0,0.0,0.0,112.77168,18.74174,114.3184352073,58.77168,17.14174,61.2205,54.0,1.6,54.0236985035,134.87
2019-10-17 23:00:00,60.27408,17.57994,62.7855,60.27408,17.57994,62.7855,0.0,0.0,0.0,0.0,110.31408,20.65994,112.2320336047,60.27408,17.57994,62.7855,50.04,3.08,50.134698563,135.38
2019-10-17 23:30:00,68.24736,19.90548,71.091,68.24736,19.90548,71.091,0.0,0.0,0.0,0.0,113.24736,25.02548,115.9794774786,68.24736,19.90548,71.091,45.0,5.12,45.2903345097,135.81
2019-10-18 00:00:00,75.36528,21.98154,78.5055,75.36528,21.98154,78.5055,0.0,0.0,0.0,0.0,117.52528,27.78154,120.7642554892,75.36528,21.98154,78.5055,42.16,5.8,42.5570863664,136.17
2019-10-18 00:30:00,61.4328,17.9179,63.9925,61.4328,17.9179,63.9925,0.0,0.0,0.0,0.0,103.3528,24.5579,106.230370988,61.4328,17.9179,63.9925,41.92,6.64,42.4426200888,136.35
2019-10-18 01:00:00,49.96848,14.57414,52.0505,49.96848,14.57414,52.0505,0.0,0.0,0.0,0.0,91.52848,21.29414,93.97288465,49.96848,14.57414,52.0505,41.56,6.72,42.0997862227,135.91
2019-10-18 01:30:00,58.45104,17.04822,60.8865,58.45104,17.04822,60.8865,0.0,0.0,0.0,0.0,101.09104,24.04822,103.9120553807,58.45104,17.04822,60.8865,42.64,7.0,43.2107579198,136.06
2019-10-18 02:00:00,48.58464,14.17052,50.609,48.58464,14.17052,50.609,0.0,0.0,0.0,0.0,95.10464,20.77052,97.3463253061,48.58464,14.17052,50.609,46.52,6.6,46.9858531901,135.9
2019-10-18 02:30:00,43.59072,12.71396,45.407,43.59072,12.71396,45.407,0.0,0.0,0.0,0.0,91.07072,19.43396,93.1211836405,43.59072,12.71396,45.407,47.48,6.72,47.9531938457,135.93
2019-10-18 03:00:00,50.79072,14.81396,52.907,50.79072,14.81396,52.907,0.0,0.0,0.0,0.0,97.15072,21.77396,99.560874497,50.79072,14.81396,52.907,46.36,6.96,46.8795392469,136.16
2019-10-18 03:30:00,38.12496,11.11978,39.7135,38.12496,11.11978,39.7135,0.0,0.0,0.0,0.0,83.64496,17.639780000000002,85.4847423336,38.12496,11.11978,39.7135,45.52,6.52,45.9845713256,136.14
2019-10-18 04:00:00,37.4328,10.9179,38.9925,37.4328,10.9179,38.9925,0.0,0.0,0.0,0.0,82.9528,17.2379,84.7249209162,37.4328,10.9179,38.9925,45.52,6.32,45.9566404342,136.22
2019-10-18 04:30:00,45.80304,13.35922,47.7115,45.80304,13.35922,47.7115,0.0,0.0,0.0,0.0,91.56304,19.35922,93.5872303952,45.80304,13.35922,47.7115,45.76,6.0,46.1516803594,136.17
2019-10-18 05:00:00,36.0072,10.5021,37.5075,36.0072,10.5021,37.5075,0.0,0.0,0.0,0.0,81.3672,16.3021,82.9842135605,36.0072,10.5021,37.5075,45.36,5.8,45.7293078889,136.14
2019-10-18 05:30:00,32.53584,9.48962,33.8915,32.53584,9.48962,33.8915,0.0,0.0,0.0,0.0,78.77584,14.84962,80.163234602,32.53584,9.48962,33.8915,46.24,5.36,46.5496208363,135.91
2019-10-18 06:00:00,29.1048,8.4889,30.3175,29.1048,8.4889,30.3175,0.0,0.0,0.0,0.0,78.9848,12.8889,80.0295093965,29.1048,8.4889,30.3175,49.88,4.4,50.0736896983,136.07
2019-10-18 06:30:00,33.43104,9.75072,34.824,33.43104,9.75072,34.824,0.0,0.0,0.0,0.0,89.39104,10.91072,90.0544382204,33.43104,9.75072,34.824,55.96,1.16,55.9720215822,135.29
2019-10-18 07:00:00,34.53936,10.07398,35.9785,34.53936,10.07398,35.9785,0.0,0.0,0.0,0.0,96.37936,12.59398,97.1987107232,34.53936,10.07398,35.9785,61.84,2.52,61.8913241093,134.88
2019-10-18 07:30:00,48.06816,14.01988,50.071,48.06816,14.01988,50.071,0.0,0.0,0.0,0.0,115.06816,18.85988,116.6035013171,48.06816,14.01988,50.071,67.0,4.84,67.1745904342,134.84
2019-10-18 08:00:00,48.10032,14.02926,50.1045,48.10032,14.02926,50.1045,0.0,0.0,0.0,0.0,118.62032,20.22926,120.3328852685,48.10032,14.02926,50.1045,70.52,6.2,70.7920221494,134.51
2019-10-18 08:30:00,56.47392,16.47156,58.827,56.47392,16.47156,58.827,0.0,0.0,0.0,0.0,126.43392,23.63156,128.6234300375,56.47392,16.47156,58.827,69.96,7.16,70.3254377875,134.12
2019-10-18 09:00:00,57.732,16.8385,60.1375,57.732,16.8385,60.1375,0.0,0.0,0.0,0.0,123.732,22.4785,125.7572693177,57.732,16.8385,60.1375,66.0,5.64,66.240543476,134.29
2019-10-18 09:30:00,59.18448,17.26214,61.6505,59.18448,17.26214,61.6505,0.0,0.0,0.0,132.26,116.94448,21.70214,118.941137892,59.18448,17.26214,61.6505,57.76,4.44,57.9303996189,134.58
2019-10-18 10:00:00,66.79248,19.48114,69.5755,66.79248,19.48114,69.5755,0.0,0.0,0.0,132.29,112.83248,23.76114,115.3072431248,66.79248,19.48114,69.5755,46.04,4.28,46.2385120868,134.81
2019-10-18 10:30:00,62.37696,18.19328,64.976,62.37696,18.19328,64.976,0.0,0.0,0.0,132.12,101.73696,22.63328,104.2241545593,62.37696,18.19328,64.976,39.36,4.44,39.6096351915,134.64
2019-10-18 11:00:00,53.55648,15.62064,55.788,53.55648,15.62064,55.788,0.0,0.0,0.0,131.84,88.47648,19.94064,90.6957365966,53.55648,15.62064,55.788,34.92,4.32,35.1862018411,134.64
2019-10-18 11:30:00,57.28512,16.70816,59.672,57.28512,16.70816,59.672,0.0,0.0,0.0,131.67,87.76512,21.62816,90.3907826805,57.28512,16.70816,59.672,30.48,4.92,30.8745331949,134.64
2019-10-18 12:00:00,58.64832,17.10576,61.092,58.64832,17.10576,61.092,0.0,0.0,0.0,131.73,89.60832,22.30576,92.3428283214,58.64832,17.10576,61.092,30.96,5.2,31.39365541,134.69
2019-10-18 12:30:00,71.25168,20.78174,74.2205,71.25168,20.78174,74.2205,0.0,0.0,0.0,131.43,105.69168,25.34174,108.6873268024,71.25168,20.78174,74.2205,34.44,4.5600000000000005,34.7405699435,134.69
2019-10-18 13:00:00,103.37424,30.15082,107.6815,103.37424,30.15082,107.6815,0.0,0.0,0.0,144.12,126.97424,34.79082,131.6543154623,103.37424,30.15082,107.6815,23.6,4.64,24.0518107426,134.94
2019-10-18 13:30:00,93.31392,27.21656,97.202,93.31392,27.21656,97.202,0.0,0.0,0.0,0.0,123.75392,29.53656,127.229874998,93.31392,27.21656,97.202,30.44,2.32,30.5282819693,135.47
2019-10-18 14:00:00,74.3256,21.6783,77.4225,74.3256,21.6783,77.4225,0.0,0.0,0.0,0.0,114.4456,23.9983,116.9346559504,74.3256,21.6783,77.4225,40.12,2.32,40.187022781,135.66
2019-10-18 14:30:00,89.18976,26.01368,92.906,89.18976,26.01368,92.906,0.0,0.0,0.0,0.0,133.86976,29.05368,136.9862364035,89.18976,26.01368,92.906,44.68,3.04,44.783300459,135.43
2019-10-18 15:00:00,81.45168,23.75674,84.8455,81.45168,23.75674,84.8455,0.0,0.0,0.0,0.0,128.45168,26.51674,131.1600990967,81.45168,23.75674,84.8455,47.0,2.76,47.0809685542,135.43
2019-10-18 15:30:00,80.53776,23.49018,83.8935,80.53776,23.49018,83.8935,0.0,0.0,0.0,0.0,120.85776,24.69018,123.353974969,80.53776,23.49018,83.8935,40.32,1.2,40.3378531903,135.9
2019-10-18 16:00:00,92.56032,26.996760000000002,96.417,92.56032,26.996760000000002,96.417,0.0,0.0,0.0,0.0,136.40032,27.39676,139.1245116958,92.56032,26.996760000000002,96.417,43.84,0.4,43.8418247795,135.98
2019-10-18 16:30:00,94.44,27.545,98.375,94.44,27.545,98.375,0.0,0.0,0.0,0.0,140.92,27.825,143.6407916471,94.44,27.545,98.375,46.48,0.28,46.4808433658,135.79
2019-10-18 17:00:00,83.75664,24.42902,87.2465,83.75664,24.42902,87.2465,0.0,0.0,0.0,0.0,138.83664,24.94902,141.0605054771,83.75664,24.42902,87.2465,55.08,0.52,55.0824545568,135.59
2019-10-18 17:30:00,83.32464,24.30302,86.7965,83.32464,24.30302,86.7965,0.0,0.0,0.0,0.0,146.72464,25.42302,148.9108791494,83.32464,24.30302,86.7965,63.4,1.12,63.4098919728,135.38
2019-10-18 18:00:00,57.14304,16.66672,59.524,57.14304,16.66672,59.524,0.0,0.0,0.0,0.0,124.94304,18.78672,126.3475527773,57.14304,16.66672,59.524,67.8,2.12,67.8331364453,135.3
2019-10-18 18:30:00,57.07152,16.64586,59.4495,57.07152,16.64586,59.4495,0.0,0.0,0.0,0.0,128.19152,19.48586,129.6640449001,57.07152,16.64586,59.4495,71.12,2.84,71.1766815748,135.02
2019-10-18 19:00:00,53.7744,15.6842,56.015,53.7744,15.6842,56.015,0.0,0.0,0.0,0.0,125.5744,18.2442,126.8927924234,53.7744,15.6842,56.015,71.8,2.56,71.8456233879,135.17
2019-10-18 19:30:00,67.1184,19.5762,69.915,67.1184,19.5762,69.915,0.0,0.0,0.0,0.0,133.8384,20.9362,135.4660170855,67.1184,19.5762,69.915,66.72,1.3599999999999999,66.7338594718,135.37
2019-10-18 20:00:00,72.50784,21.14812,75.529,72.50784,21.14812,75.529,0.0,0.0,0.0,0.0,137.34784,21.58812,139.0340824323,72.50784,21.14812,75.529,64.84,0.44,64.8414928884,135.37
2019-10-18 20:30:00,85.93872,25.06546,89.5195,85.93872,25.06546,89.5195,0.0,0.0,0.0,0.0,148.57872,25.22546,150.7048767262,85.93872,25.06546,89.5195,62.64,0.16,62.6402043419,134.78
2019-10-18 21:00:00,92.47344,26.97142,96.3265,92.47344,26.97142,96.3265,0.0,0.0,0.0,0.0,152.83344,27.69142,155.321843679,92.47344,26.97142,96.3265,60.36,0.72,60.3642940818,135.04
2019-10-18 21:30:00,92.50176,26.979680000000002,96.356,92.50176,26.979680000000002,96.356,0.0,0.0,0.0,0.0,151.18176,28.25968,153.8003058202,92.50176,26.979680000000002,96.356,58.68,1.28,58.6939588033,135.15
2019-10-18 22:00:00,92.59248,27.00614,96.4505,92.59248,27.00614,96.4505,0.0,0.0,0.0,0.0,148.27248,29.32614,151.1448008125,92.59248,27.00614,96.4505,55.68,2.32,55.7283123735,135.48
2019-10-18 22:30:00,92.72352,27.04436,96.587,92.72352,27.04436,96.587,0.0,0.0,0.0,0.0,144.88352,30.40436,148.0393848765,92.72352,27.04436,96.587,52.16,3.36,52.2681088236,135.68
2019-10-18 23:00:00,92.36064,26.93852,96.209,92.36064,26.93852,96.209,0.0,0.0,0.0,0.0,140.88064,30.93852,144.2378131649,92.36064,26.93852,96.209,48.52,4.0,48.6846012616,135.88
2019-10-18 23:30:00,92.52576,26.98668,96.381,92.52576,26.98668,96.381,0.0,0.0,0.0,0.0,136.00576,32.62668,139.8644593919,92.52576,26.98668,96.381,43.48,5.64,43.8442698651,136.69
2019-10-19 00:00:00,92.48496,26.97478,96.3385,92.48496,26.97478,96.3385,0.0,0.0,0.0,0.0,133.88496,32.61478,137.8002408875,92.48496,26.97478,96.3385,41.4,5.64,41.7824077813,136.98
2019-10-19 00:30:00,92.56272,26.99746,96.4195,92.56272,26.99746,96.4195,0.0,0.0,0.0,0.0,132.04272,33.35746,136.1910424464,92.56272,26.99746,96.4195,39.48,6.36,39.9889984871,137.13
2019-10-19 01:00:00,92.38464,26.94552,96.234,92.38464,26.94552,96.234,0.0,0.0,0.0,0.0,131.42464,33.50552,135.6283741317,92.38464,26.94552,96.234,39.04,6.5600000000000005,39.5873110984,137.24
2019-10-19 01:30:00,92.2752,26.9136,96.12,92.2752,26.9136,96.12,0.0,0.0,0.0,0.0,133.2752,34.3136,137.6215901667,92.2752,26.9136,96.12,41.0,7.4,41.6624531203,137.39
2019-10-19 02:00:00,92.25984,26.90912,96.104,92.25984,26.90912,96.104,0.0,0.0,0.0,0.0,136.97984,33.90912,141.114510188,92.25984,26.90912,96.104,44.72,7.0,45.2645379961,137.28
2019-10-19 02:30:00,92.04816,26.84738,95.8835,92.04816,26.84738,95.8835,0.0,0.0,0.0,0.0,137.84816,34.72738,142.1552184658,92.04816,26.84738,95.8835,45.8,7.88,46.4729426656,137.77
2019-10-19 03:00:00,91.50096,26.68778,95.3135,91.50096,26.68778,95.3135,0.0,0.0,0.0,0.0,137.18096,35.32778,141.6568664988,91.50096,26.68778,95.3135,45.68,8.64,46.4899128844,138.31
2019-10-19 03:30:00,90.33744,26.34842,94.1015,90.33744,26.34842,94.1015,0.0,0.0,0.0,0.0,134.41744,35.22842,138.9571507762,90.33744,26.34842,94.1015,44.08,8.88,44.9655512587,138.27
2019-10-19 04:00:00,86.92224,25.35232,90.544,86.92224,25.35232,90.544,0.0,0.0,0.0,0.0,130.36224,34.11232,134.7514897639,86.92224,25.35232,90.544,43.44,8.76,44.3144581373,138.3
2019-10-19 04:30:00,85.57488,24.95934,89.1405,85.57488,24.95934,89.1405,0.0,0.0,0.0,0.0,128.21488,33.43934,132.5037543357,85.57488,24.95934,89.1405,42.64,8.48,43.4750503162,138.24
2019-10-19 05:00:00,75.08832,21.900760000000002,78.217,75.08832,21.900760000000002,78.217,0.0,0.0,0.0,0.0,117.56832,30.46076,121.4502687004,75.08832,21.900760000000002,78.217,42.48,8.56,43.3338666634,138.34
2019-10-19 05:30:00,75.5088,22.0234,78.655,75.5088,22.0234,78.655,0.0,0.0,0.0,0.0,117.9488,30.2634,121.7694247379,75.5088,22.0234,78.655,42.44,8.24,43.2325247933,138.17
2019-10-19 06:00:00,74.98896,21.87178,78.1135,74.98896,21.87178,78.1135,0.0,0.0,0.0,0.0,118.42896,29.83178,122.1284310251,74.98896,21.87178,78.1135,43.44,7.96,44.1632788638,138.26
2019-10-19 06:30:00,70.38576,20.52918,73.3185,70.38576,20.52918,73.3185,0.0,0.0,0.0,0.0,116.86576,27.08918,119.9642844077,70.38576,20.52918,73.3185,46.48,6.5600000000000005,46.9406433701,137.8
2019-10-19 07:00:00,62.48352,18.22436,65.087,62.48352,18.22436,65.087,0.0,0.0,0.0,0.0,111.92352,23.66436,114.3978857471,62.48352,18.22436,65.087,49.44,5.44,49.7383875895,137.49
