Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-19 07:30:00,61.44384,17.92112,64.004,61.44384,17.92112,64.004,0.0,0.0,0.0,0.0,113.96384,22.24112,116.113841752,61.44384,17.92112,64.004,52.52,4.32,52.6973699533,136.99
2019-10-19 08:00:00,60.02784,17.50812,62.529,60.02784,17.50812,62.529,0.0,0.0,0.0,0.0,115.78784,21.62812,117.790489712,60.02784,17.50812,62.529,55.76,4.12,55.9120022893,136.79
2019-10-19 08:30:00,57.42096,16.74778,59.8135,57.42096,16.74778,59.8135,0.0,0.0,0.0,0.0,111.62096,20.26778,113.4461176835,57.42096,16.74778,59.8135,54.2,3.52,54.31418231,136.27
2019-10-19 09:00:00,43.38096,12.65278,45.1885,43.38096,12.65278,45.1885,0.0,0.0,0.0,0.0,94.94096,16.73278,96.4042105525,43.38096,12.65278,45.1885,51.56,4.08,51.7211755474,136.16
2019-10-19 09:30:00,45.1632,13.1726,47.045,45.1632,13.1726,47.045,0.0,0.0,0.0,0.0,91.2832,17.6526,92.9743883497,45.1632,13.1726,47.045,46.12,4.48,46.3370780261,136.32
2019-10-19 10:00:00,44.78976,13.06368,46.656,44.78976,13.06368,46.656,0.0,0.0,0.0,0.0,87.78976,16.98368,89.4174890455,44.78976,13.06368,46.656,43.0,3.92,43.1783093694,136.64
2019-10-19 10:30:00,36.03216,10.50938,37.5335,36.03216,10.50938,37.5335,0.0,0.0,0.0,0.0,80.95216,13.70938,82.1048068547,36.03216,10.50938,37.5335,44.92,3.2,45.0338361679,136.75
2019-10-19 11:00:00,35.0496,10.2228,36.51,35.0496,10.2228,36.51,0.0,0.0,0.0,0.0,87.0096,13.3028,88.0206508724,35.0496,10.2228,36.51,51.96,3.08,52.0512055576,136.63
2019-10-19 11:30:00,38.84784,11.33062,40.4665,38.84784,11.33062,40.4665,0.0,0.0,0.0,0.0,93.40784,14.25062,94.4886487566,38.84784,11.33062,40.4665,54.56,2.92,54.6380819576,136.76
2019-10-19 12:00:00,40.18704,11.72122,41.8615,40.18704,11.72122,41.8615,0.0,0.0,0.0,0.0,92.38704,14.84122,93.5715072608,40.18704,11.72122,41.8615,52.2,3.12,52.2931582523,136.64
2019-10-19 12:30:00,51.11472,14.90846,53.2445,51.11472,14.90846,53.2445,0.0,0.0,0.0,0.0,99.95472,18.54846,101.6611598333,51.11472,14.90846,53.2445,48.84,3.64,48.975455077,136.77
2019-10-19 13:00:00,58.79616,17.14888,61.246,58.79616,17.14888,61.246,0.0,0.0,0.0,0.0,102.71616,20.98888,104.8386503576,58.79616,17.14888,61.246,43.92,3.84,44.0875492628,137.11
2019-10-19 13:30:00,61.04784,17.80562,63.5915,61.04784,17.80562,63.5915,0.0,0.0,0.0,0.0,98.80784,22.20562,101.2723002852,61.04784,17.80562,63.5915,37.76,4.4,38.0154915791,137.35
2019-10-19 14:00:00,51.86544,15.12742,54.0265,51.86544,15.12742,54.0265,0.0,0.0,0.0,0.0,89.78544,19.48742,91.8759205355,51.86544,15.12742,54.0265,37.92,4.36,38.1698310188,137.43
2019-10-19 14:30:00,48.58752,14.17136,50.612,48.58752,14.17136,50.612,0.0,0.0,0.0,0.0,75.34752,18.93136,77.6894147333,48.58752,14.17136,50.612,26.76,4.76,27.1800515084,137.19
2019-10-19 15:00:00,39.0504,11.3897,40.6775,39.0504,11.3897,40.6775,0.0,0.0,0.0,0.0,82.0504,16.9497,83.7828172733,39.0504,11.3897,40.6775,43.0,5.5600000000000005,43.3579704322,137.45
2019-10-19 15:30:00,32.06256,9.35158,33.3985,32.06256,9.35158,33.3985,0.0,0.0,0.0,0.0,78.34256,15.19158,79.8018847537,32.06256,9.35158,33.3985,46.28,5.84,46.6470149099,137.27
2019-10-19 16:00:00,28.5168,8.3174,29.705,28.5168,8.3174,29.705,0.0,0.0,0.0,0.0,78.9568,13.6774,80.1326870696,28.5168,8.3174,29.705,50.44,5.36,50.7239903793,137.1
2019-10-19 16:30:00,20.51904,5.98472,21.374,20.51904,5.98472,21.374,0.0,0.0,0.0,0.0,75.19904,10.70472,75.9571369076,20.51904,5.98472,21.374,54.68,4.72,54.8833380909,136.93
2019-10-19 17:00:00,21.85248,6.37364,22.763,21.85248,6.37364,22.763,0.0,0.0,0.0,0.0,78.41248,11.413640000000001,79.2388048736,21.85248,6.37364,22.763,56.56,5.04,56.7841104535,136.73
2019-10-19 17:30:00,15.30288,4.46334,15.9405,15.30288,4.46334,15.9405,0.0,0.0,0.0,0.0,78.18288,8.06334,78.5975837863,15.30288,4.46334,15.9405,62.88,3.6,62.9829691266,136.38
2019-10-19 18:00:00,15.54672,4.53446,16.1945,15.54672,4.53446,16.1945,0.0,0.0,0.0,0.0,83.38672,6.53446,83.6423591241,15.54672,4.53446,16.1945,67.84,2.0,67.8694747291,135.9
2019-10-19 18:30:00,15.57024,4.54132,16.219,15.57024,4.54132,16.219,0.0,0.0,0.0,0.0,84.01024,5.38132,84.1824152053,15.57024,4.54132,16.219,68.44,0.84,68.4451546861,135.43
2019-10-19 19:00:00,18.52704,5.40372,19.299,18.52704,5.40372,19.299,0.0,0.0,0.0,0.0,86.92704,6.64372,87.1805557369,18.52704,5.40372,19.299,68.4,1.24,68.4112388428,135.52
2019-10-19 19:30:00,20.2368,5.9024,21.08,20.2368,5.9024,21.08,0.0,0.0,0.0,0.0,85.9168,8.2624,86.3131726679,20.2368,5.9024,21.08,65.68,2.36,65.7223858362,135.91
2019-10-19 20:00:00,23.088,6.734,24.05,23.088,6.734,24.05,0.0,0.0,0.0,0.0,84.408,9.614,84.9537489461,23.088,6.734,24.05,61.32,2.88,61.387594838,135.73
2019-10-19 20:30:00,28.42848,8.29164,29.613,28.42848,8.29164,29.613,0.0,0.0,0.0,0.0,88.46848,11.41164,89.2014432675,28.42848,8.29164,29.613,60.04,3.12,60.1210113022,136.06
2019-10-19 21:00:00,24.83088,7.24234,25.8655,24.83088,7.24234,25.8655,0.0,0.0,0.0,0.0,84.23088,10.64234,84.9005332507,24.83088,7.24234,25.8655,59.4,3.4,59.4972268261,136.26
2019-10-19 21:30:00,28.6704,8.3622,29.865,28.6704,8.3622,29.865,0.0,0.0,0.0,0.0,86.5504,12.3622,87.428803772,28.6704,8.3622,29.865,57.88,4.0,58.018052363,136.21
2019-10-19 22:00:00,23.53296,6.86378,24.5135,23.53296,6.86378,24.5135,0.0,0.0,0.0,0.0,79.25296,12.14378,80.1779462287,23.53296,6.86378,24.5135,55.72,5.28,55.9696060376,136.62
2019-10-19 22:30:00,22.32,6.51,23.25,22.32,6.51,23.25,0.0,0.0,0.0,0.0,75.28,12.71,76.3454157104,22.32,6.51,23.25,52.96,6.2,53.3216803936,136.73
2019-10-19 23:00:00,17.16192,5.00556,17.877,17.16192,5.00556,17.877,0.0,0.0,0.0,0.0,67.56192,12.24556,68.6627029311,17.16192,5.00556,17.877,50.4,7.24,50.9173604972,137.46
2019-10-19 23:30:00,20.05056,5.84808,20.886,20.05056,5.84808,20.886,0.0,0.0,0.0,0.0,66.41056,13.84808,67.8390138431,20.05056,5.84808,20.886,46.36,8.0,47.0451867889,137.46
2019-10-20 00:00:00,20.06064,5.85102,20.8965,20.06064,5.85102,20.8965,0.0,0.0,0.0,0.0,63.02064,14.85102,64.74684441,20.06064,5.85102,20.8965,42.96,9.0,43.8926144129,137.62
2019-10-20 00:30:00,16.42608,4.79094,17.1105,16.42608,4.79094,17.1105,0.0,0.0,0.0,0.0,58.46608,14.11094,60.1448346764,16.42608,4.79094,17.1105,42.04,9.32,43.0607013412,137.76
2019-10-20 01:00:00,17.2848,5.0414,18.005,17.2848,5.0414,18.005,0.0,0.0,0.0,0.0,58.3648,14.2414,60.0771783042,17.2848,5.0414,18.005,41.08,9.2,42.0975818783,137.76
2019-10-20 01:30:00,23.22528,6.77404,24.193,23.22528,6.77404,24.193,0.0,0.0,0.0,0.0,68.90528,15.534040000000001,70.6345808411,23.22528,6.77404,24.193,45.68,8.76,46.5123639477,137.66
2019-10-20 02:00:00,26.69376,7.78568,27.806,26.69376,7.78568,27.806,0.0,0.0,0.0,0.0,74.57376,15.54568,76.1768590006,26.69376,7.78568,27.806,47.88,7.76,48.5047626528,137.48
2019-10-20 02:30:00,32.70912,9.54016,34.072,32.70912,9.54016,34.072,0.0,0.0,0.0,0.0,81.62912,17.30016,83.4422481001,32.70912,9.54016,34.072,48.92,7.76,49.5316464495,137.22
2019-10-20 03:00:00,28.49088,8.30984,29.678,28.49088,8.30984,29.678,0.0,0.0,0.0,0.0,76.53088,16.46984,78.2830200184,28.49088,8.30984,29.678,48.04,8.16,48.7280945657,137.39
2019-10-20 03:30:00,25.90512,7.55566,26.9845,25.90512,7.55566,26.9845,0.0,0.0,0.0,0.0,72.58512,15.23566,74.1668725311,25.90512,7.55566,26.9845,46.68,7.68,47.3075554219,137.61
2019-10-20 04:00:00,26.44608,7.71344,27.548000000000002,26.44608,7.71344,27.548000000000002,0.0,0.0,0.0,0.0,73.52608,15.95344,75.2369369924,26.44608,7.71344,27.548000000000002,47.08,8.24,47.7956483375,137.8
2019-10-20 04:30:00,29.48976,8.60118,30.7185,29.48976,8.60118,30.7185,0.0,0.0,0.0,0.0,74.72976,17.00118,76.6392663786,29.48976,8.60118,30.7185,45.24,8.4,46.0132328792,137.6
2019-10-20 05:00:00,31.4664,9.1777,32.7775,31.4664,9.1777,32.7775,0.0,0.0,0.0,0.0,75.1864,17.2977,77.1505357742,31.4664,9.1777,32.7775,43.72,8.12,44.4676601588,137.57
2019-10-20 05:30:00,25.98864,7.58002,27.0715,25.98864,7.58002,27.0715,0.0,0.0,0.0,0.0,69.42864,15.54002,71.146526787,25.98864,7.58002,27.0715,43.44,7.96,44.1632788638,137.39
2019-10-20 06:00:00,30.28224,8.83232,31.544,30.28224,8.83232,31.544,0.0,0.0,0.0,0.0,74.96224,16.79232,76.8200458006,30.28224,8.83232,31.544,44.68,7.96,45.3835212384,137.23
2019-10-20 06:30:00,33.8448,9.8714,35.255,33.8448,9.8714,35.255,0.0,0.0,0.0,0.0,80.2448,17.3514,82.0993240472,33.8448,9.8714,35.255,46.4,7.48,46.9990467988,136.64
2019-10-20 07:00:00,26.6712,7.7791,27.7825,26.6712,7.7791,27.7825,0.0,0.0,0.0,0.0,74.7112,14.6991,76.1434629253,26.6712,7.7791,27.7825,48.04,6.92,48.535842426,136.64
2019-10-20 07:30:00,26.244,7.6545000000000005,27.3375,26.244,7.6545000000000005,27.3375,0.0,0.0,0.0,0.0,77.364,13.6945,78.5667094019,26.244,7.6545000000000005,27.3375,51.12,6.04,51.4755864464,136.64
2019-10-20 08:00:00,33.11472,9.65846,34.4945,33.11472,9.65846,34.4945,0.0,0.0,0.0,0.0,85.95472,14.57846,87.1822538493,33.11472,9.65846,34.4945,52.84,4.92,53.0685594302,136.33
2019-10-20 08:30:00,45.66336,13.31848,47.566,45.66336,13.31848,47.566,0.0,0.0,0.0,0.0,100.70336,17.63848,102.2364059032,45.66336,13.31848,47.566,55.04,4.32,55.2092745832,136.65
2019-10-20 09:00:00,33.83232,9.86776,35.242,33.83232,9.86776,35.242,0.0,0.0,0.0,0.0,87.51232,13.98776,88.623154884,33.83232,9.86776,35.242,53.68,4.12,53.8378751438,136.36
2019-10-20 09:30:00,25.74192,7.50806,26.8145,25.74192,7.50806,26.8145,0.0,0.0,0.0,0.0,76.66192,11.70806,77.5508133229,25.74192,7.50806,26.8145,50.92,4.2,51.0929192746,136.23
2019-10-20 10:00:00,38.35728,11.18754,39.9555,38.35728,11.18754,39.9555,0.0,0.0,0.0,0.0,80.83728,15.907540000000001,82.3875941307,38.35728,11.18754,39.9555,42.48,4.72,42.741417852,136.15
2019-10-20 10:30:00,47.80464,13.94302,49.7965,47.80464,13.94302,49.7965,0.0,0.0,0.0,0.0,83.20464,18.62302,85.2632921687,47.80464,13.94302,49.7965,35.4,4.68,35.7080159068,135.93
2019-10-20 11:00:00,61.10928,17.82354,63.6555,61.10928,17.82354,63.6555,0.0,0.0,0.0,0.0,101.86928,22.06354,104.2312333471,61.10928,17.82354,63.6555,40.76,4.24,40.9799365544,135.81
2019-10-20 11:30:00,66.35376,19.353180000000002,69.1185,66.35376,19.353180000000002,69.1185,0.0,0.0,0.0,0.0,108.55376,23.67318,111.1050775683,66.35376,19.353180000000002,69.1185,42.2,4.32,42.4205421936,135.86
2019-10-20 12:00:00,72.18432,21.05376,75.192,72.18432,21.05376,75.192,0.0,0.0,0.0,0.0,102.34432,25.09376,105.3757876706,72.18432,21.05376,75.192,30.16,4.04,30.4293805392,136.03
2019-10-20 12:30:00,70.51872,20.56796,73.457,70.51872,20.56796,73.457,0.0,0.0,0.0,0.0,97.39872,24.12796,100.3427581413,70.51872,20.56796,73.457,26.88,3.56,27.1147192499,135.79
2019-10-20 13:00:00,63.08544,18.39992,65.714,63.08544,18.39992,65.714,0.0,0.0,0.0,0.0,94.40544,22.55992,97.0635724255,63.08544,18.39992,65.714,31.32,4.16,31.5950629055,135.76
2019-10-20 13:30:00,58.56288,17.08084,61.003,58.56288,17.08084,61.003,0.0,0.0,0.0,0.0,94.32288,21.24084,96.6849469949,58.56288,17.08084,61.003,35.76,4.16,36.001155537,135.8
2019-10-20 14:00:00,50.78784,14.81312,52.904,50.78784,14.81312,52.904,0.0,0.0,0.0,0.0,97.98784,18.93312,99.8001995028,50.78784,14.81312,52.904,47.2,4.12,47.3794723483,135.94
2019-10-20 14:30:00,47.64816,13.89738,49.6335,47.64816,13.89738,49.6335,0.0,0.0,0.0,0.0,98.44816,17.65738,100.0191145524,47.64816,13.89738,49.6335,50.8,3.76,50.9389595496,135.99
2019-10-20 15:00:00,49.41648,14.41314,51.4755,49.41648,14.41314,51.4755,0.0,0.0,0.0,0.0,100.93648,18.25314,102.5736326482,49.41648,14.41314,51.4755,51.52,3.84,51.6629073901,136.33
2019-10-20 15:30:00,38.20416,11.14288,39.796,38.20416,11.14288,39.796,0.0,0.0,0.0,0.0,90.64416,15.06288,91.8871813476,38.20416,11.14288,39.796,52.44,3.92,52.5863100056,136.46
2019-10-20 16:00:00,25.62528,7.4740400000000005,26.693,25.62528,7.4740400000000005,26.693,0.0,0.0,0.0,0.0,84.10528,10.99404,84.8207936735,25.62528,7.4740400000000005,26.693,58.48,3.52,58.5858412929,136.11
2019-10-20 16:30:00,30.22944,8.81692,31.489,30.22944,8.81692,31.489,0.0,0.0,0.0,0.0,90.42944,11.97692,91.2191330336,30.22944,8.81692,31.489,60.2,3.16,60.282879825,135.77
2019-10-20 17:00:00,30.51312,8.89966,31.7845,30.51312,8.89966,31.7845,0.0,0.0,0.0,0.0,96.07312,11.25966,96.7306793621,30.51312,8.89966,31.7845,65.56,2.36,65.6024633684,135.47
2019-10-20 17:30:00,28.8696,8.4203,30.0725,28.8696,8.4203,30.0725,0.0,0.0,0.0,0.0,98.2296,9.4603,98.6840999972,28.8696,8.4203,30.0725,69.36,1.04,69.367796563,134.92
2019-10-20 18:00:00,37.13136,10.82998,38.6785,37.13136,10.82998,38.6785,0.0,0.0,0.0,0.0,108.09136,11.909980000000001,108.7455274034,37.13136,10.82998,38.6785,70.96,1.08,70.9682182389,134.92
2019-10-20 18:30:00,39.05904,11.39222,40.6865,39.05904,11.39222,40.6865,0.0,0.0,0.0,0.0,109.25904,12.39222,109.9595604677,39.05904,11.39222,40.6865,70.2,1.0,70.2071221458,134.89
2019-10-20 19:00:00,49.90608,14.55594,51.9855,49.90608,14.55594,51.9855,0.0,0.0,0.0,0.0,117.38608,16.55594,118.5478423551,49.90608,14.55594,51.9855,67.48,2.0,67.5096319054,135.0
2019-10-20 19:30:00,67.28304,19.62422,70.0865,67.28304,19.62422,70.0865,0.0,0.0,0.0,0.0,130.24304,23.10422,132.2764319531,67.28304,19.62422,70.0865,62.96,3.48,63.0561020045,135.46
2019-10-20 20:00:00,75.83904,22.11972,78.999,75.83904,22.11972,78.999,0.0,0.0,0.0,0.0,135.83904,26.39972,138.3805983662,75.83904,22.11972,78.999,60.0,4.28,60.1524596338,135.84
2019-10-20 20:30:00,76.9848,22.4539,80.1925,76.9848,22.4539,80.1925,0.0,0.0,0.0,0.0,135.3448,27.2539,138.0615440746,76.9848,22.4539,80.1925,58.36,4.8,58.5570627679,136.07
2019-10-20 21:00:00,83.12064,24.24352,86.584,83.12064,24.24352,86.584,0.0,0.0,0.0,0.0,137.92064,29.92352,141.1294440831,83.12064,24.24352,86.584,54.8,5.68,55.0935785732,136.29
2019-10-20 21:30:00,80.55936,23.49648,83.916,80.55936,23.49648,83.916,0.0,0.0,0.0,0.0,133.31936,29.61648,136.5693510214,80.55936,23.49648,83.916,52.76,6.12,53.1137646943,136.53
2019-10-20 22:00:00,70.2648,20.4939,73.1925,70.2648,20.4939,73.1925,0.0,0.0,0.0,0.0,119.6248,27.4939,122.7436650595,70.2648,20.4939,73.1925,49.36,7.0,49.8538824968,136.73
2019-10-20 22:30:00,68.76096,20.05528,71.626,68.76096,20.05528,71.626,0.0,0.0,0.0,0.0,115.40096,27.57528,118.6498109396,68.76096,20.05528,71.626,46.64,7.52,47.2423538787,137.09
2019-10-20 23:00:00,50.31024,14.67382,52.4065,50.31024,14.67382,52.4065,0.0,0.0,0.0,0.0,94.35024,23.55382,97.2458236874,50.31024,14.67382,52.4065,44.04,8.88,44.9263397129,137.4
2019-10-20 23:30:00,40.88592,11.92506,42.5895,40.88592,11.92506,42.5895,0.0,0.0,0.0,0.0,82.92592,21.68506,85.7143513949,40.88592,11.92506,42.5895,42.04,9.76,43.1580722461,137.33
2019-10-21 00:00:00,44.60256,13.00908,46.461,44.60256,13.00908,46.461,0.0,0.0,0.0,0.0,84.28256,23.32908,87.4516774785,44.60256,13.00908,46.461,39.68,10.32,41.0000585365,137.75
2019-10-21 00:30:00,57.86304,16.87672,60.274,57.86304,16.87672,60.274,0.0,0.0,0.0,0.0,95.14304,27.55672,99.053373883,57.86304,16.87672,60.274,37.28,10.68,38.7796441448,138.08
2019-10-21 01:00:00,55.86816,16.29488,58.196,55.86816,16.29488,58.196,0.0,0.0,0.0,0.0,92.18816,26.85488,96.0200053322,55.86816,16.29488,58.196,36.32,10.56,37.8240135364,138.15
2019-10-21 01:30:00,47.45904,13.84222,49.4365,47.45904,13.84222,49.4365,0.0,0.0,0.0,0.0,87.69904,23.80222,90.8717078845,47.45904,13.84222,49.4365,40.24,9.96,41.4543025511,137.99
2019-10-21 02:00:00,52.44048,15.29514,54.6255,52.44048,15.29514,54.6255,0.0,0.0,0.0,0.0,96.16048,24.29514,99.1821140199,52.44048,15.29514,54.6255,43.72,9.0,44.6367382321,137.49
2019-10-21 02:30:00,53.29344,15.54392,55.514,53.29344,15.54392,55.514,0.0,0.0,0.0,0.0,98.97344,24.70392,102.0099283835,53.29344,15.54392,55.514,45.68,9.16,46.5893550073,137.87
2019-10-21 03:00:00,46.51536,13.566980000000001,48.4535,46.51536,13.566980000000001,48.4535,0.0,0.0,0.0,0.0,91.19536,22.84698,94.0137127267,46.51536,13.566980000000001,48.4535,44.68,9.28,45.6335490621,138.02
2019-10-21 03:30:00,61.63248,17.97614,64.2005,61.63248,17.97614,64.2005,0.0,0.0,0.0,0.0,104.67248,27.05614,108.1127318175,61.63248,17.97614,64.2005,43.04,9.08,43.9873618213,138.02
2019-10-21 04:00:00,66.9384,19.5237,69.7275,66.9384,19.5237,69.7275,0.0,0.0,0.0,0.0,108.5384,27.8437,112.0529156437,66.9384,19.5237,69.7275,41.6,8.32,42.4238423531,137.96
2019-10-21 04:30:00,83.87616,24.46388,87.371,83.87616,24.46388,87.371,0.0,0.0,0.0,0.0,125.31616,32.02388,129.3432211111,83.87616,24.46388,87.371,41.44,7.5600000000000005,42.123950432,137.83
2019-10-21 05:00:00,89.8968,26.2199,93.6425,89.8968,26.2199,93.6425,0.0,0.0,0.0,0.0,131.5768,33.4999,135.7744364682,89.8968,26.2199,93.6425,41.68,7.28,42.3110009336,137.74
2019-10-21 05:30:00,91.68192,26.74056,95.502,91.68192,26.74056,95.502,0.0,0.0,0.0,0.0,133.52192,33.66056,137.6994423373,91.68192,26.74056,95.502,41.84,6.92,42.4083953953,137.48
2019-10-21 06:00:00,86.69424,25.28582,90.3065,86.69424,25.28582,90.3065,0.0,0.0,0.0,0.0,130.73424,31.56582,134.4910498905,86.69424,25.28582,90.3065,44.04,6.28,44.4855032567,137.39
2019-10-21 06:30:00,83.83344,24.45142,87.3265,83.83344,24.45142,87.3265,0.0,0.0,0.0,0.0,133.19344,28.29142,136.1649621035,83.83344,24.45142,87.3265,49.36,3.84,49.50914259,136.23
2019-10-21 07:00:00,85.30944,24.88192,88.864,85.30944,24.88192,88.864,0.0,0.0,0.0,0.0,139.02944,26.40192,141.5141214381,85.30944,24.88192,88.864,53.72,1.52,53.741499793,135.6
2019-10-21 07:30:00,86.80032,25.31676,90.417,86.80032,25.31676,90.417,0.0,0.0,0.0,0.0,145.08032,25.996760000000002,147.3910810796,86.80032,25.31676,90.417,58.28,0.68,58.2839669206,134.8
2019-10-21 08:00:00,86.57376,25.25068,90.181,86.57376,25.25068,90.181,0.0,0.0,0.0,0.0,148.77376,27.37068,151.2705714546,86.57376,25.25068,90.181,62.2,2.12,62.2361181309,135.01
2019-10-21 08:30:00,90.02928,26.25854,93.7805,90.02928,26.25854,93.7805,0.0,0.0,0.0,0.0,153.78928,29.77854,156.6457917962,90.02928,26.25854,93.7805,63.76,3.52,63.8570904442,134.86
2019-10-21 09:00:00,85.64064,24.97852,89.209,85.64064,24.97852,89.209,0.0,0.0,0.0,0.0,147.28064,28.61852,150.035351187,85.64064,24.97852,89.209,61.64,3.64,61.7473821307,134.83
2019-10-21 09:30:00,79.22688,23.10784,82.528,79.22688,23.10784,82.528,0.0,0.0,0.0,0.0,138.42688,25.74784,140.8011092684,79.22688,23.10784,82.528,59.2,2.64,59.2588356281,134.63
2019-10-21 10:00:00,77.0976,22.4868,80.31,77.0976,22.4868,80.31,0.0,0.0,0.0,0.0,135.6976,25.4868,138.0703285286,77.0976,22.4868,80.31,58.6,3.0,58.6767415592,134.34
2019-10-21 10:30:00,87.96048,25.65514,91.6255,87.96048,25.65514,91.6255,0.0,0.0,0.0,0.0,144.76048,28.49514,147.5383664456,87.96048,25.65514,91.6255,56.8,2.84,56.8709556804,134.25
2019-10-21 11:00:00,88.5168,25.8174,92.205,88.5168,25.8174,92.205,0.0,0.0,0.0,0.0,144.5968,28.9374,147.4639199567,88.5168,25.8174,92.205,56.08,3.12,56.1667232443,134.1
2019-10-21 11:30:00,92.4504,26.9647,96.3025,92.4504,26.9647,96.3025,0.0,0.0,0.0,0.0,145.2904,29.9647,148.3481836028,92.4504,26.9647,96.3025,52.84,3.0,52.925094237,134.34
2019-10-21 12:00:00,84.91872,24.76796,88.457,84.91872,24.76796,88.457,0.0,0.0,0.0,0.0,138.59872,27.64796,141.3294550962,84.91872,24.76796,88.457,53.68,2.88,53.7572023082,134.68
2019-10-21 12:30:00,81.50016,23.77088,84.896,81.50016,23.77088,84.896,0.0,0.0,0.0,0.0,135.14016,26.29088,137.6737927712,81.50016,23.77088,84.896,53.64,2.52,53.6991620046,134.88
2019-10-21 13:00:00,72.42672,21.12446,75.4445,72.42672,21.12446,75.4445,0.0,0.0,0.0,0.0,124.62672,23.00446,126.7320974254,72.42672,21.12446,75.4445,52.2,1.88,52.2338434351,134.94
2019-10-21 13:30:00,72.1152,21.0336,75.12,72.1152,21.0336,75.12,0.0,0.0,0.0,0.0,118.8752,22.9936,121.078564643,72.1152,21.0336,75.12,46.76,1.96,46.8010598171,135.05
2019-10-21 14:00:00,61.19856,17.84958,63.7485,61.19856,17.84958,63.7485,0.0,0.0,0.0,0.0,109.59856,20.44958,111.4900429467,61.19856,17.84958,63.7485,48.4,2.6,48.4697844022,135.13
2019-10-21 14:30:00,49.58304,14.46172,51.649,49.58304,14.46172,51.649,0.0,0.0,0.0,0.0,105.38304,18.02172,106.9128968432,49.58304,14.46172,51.649,55.8,3.56,55.9134473986,134.86
2019-10-21 15:00:00,51.0336,14.8848,53.16,51.0336,14.8848,53.16,0.0,0.0,0.0,0.0,109.9936,18.8048,111.5894822284,51.0336,14.8848,53.16,58.96,3.92,59.090168387,134.68
2019-10-21 15:30:00,54.63648,15.93564,56.913,54.63648,15.93564,56.913,0.0,0.0,0.0,0.0,113.47648,18.81564,115.0258224131,54.63648,15.93564,56.913,58.84,2.88,58.9104405008,134.68
2019-10-21 16:00:00,64.52976,18.82118,67.2185,64.52976,18.82118,67.2185,0.0,0.0,0.0,0.0,126.32976,22.18118,128.2622820936,64.52976,18.82118,67.2185,61.8,3.36,61.8912724057,134.43
2019-10-21 16:30:00,61.104,17.822,63.65,61.104,17.822,63.65,0.0,0.0,0.0,0.0,125.744,21.822,127.6234822437,61.104,17.822,63.65,64.64,4.0,64.7636441223,134.84
2019-10-21 17:00:00,41.89824,12.22032,43.644,41.89824,12.22032,43.644,0.0,0.0,0.0,0.0,111.49824,16.22032,112.6718966912,41.89824,12.22032,43.644,69.6,4.0,69.7148477729,134.66
2019-10-21 17:30:00,30.61632,8.92976,31.892,30.61632,8.92976,31.892,0.0,0.0,0.0,0.0,104.53632,12.84976,105.3231148951,30.61632,8.92976,31.892,73.92,3.92,74.0238664216,134.24
2019-10-21 18:00:00,33.99072,9.91396,35.407,33.99072,9.91396,35.407,0.0,0.0,0.0,0.0,109.07072,14.03396,109.9698776693,33.99072,9.91396,35.407,75.08,4.12,75.192957117,134.1
2019-10-21 18:30:00,26.66352,7.77686,27.7745,26.66352,7.77686,27.7745,0.0,0.0,0.0,0.0,104.86352,12.41686,105.5960995447,26.66352,7.77686,27.7745,78.2,4.64,78.3375363411,134.1
2019-10-21 19:00:00,34.99872,10.20796,36.457,34.99872,10.20796,36.457,0.0,0.0,0.0,0.0,112.95872,14.16796,113.8437680095,34.99872,10.20796,36.457,77.96,3.96,78.0605098625,134.18
2019-10-21 19:30:00,36.52128,10.65204,38.043,36.52128,10.65204,38.043,0.0,0.0,0.0,0.0,110.92128,13.13204,111.6959302365,36.52128,10.65204,38.043,74.4,2.48,74.4413218582,134.95
2019-10-21 20:00:00,40.39152,11.78086,42.0745,40.39152,11.78086,42.0745,0.0,0.0,0.0,0.0,111.63152,13.74086,112.4740302961,40.39152,11.78086,42.0745,71.24,1.96,71.2669572804,134.93
2019-10-21 20:30:00,38.62704,11.26622,40.2365,38.62704,11.26622,40.2365,0.0,0.0,0.0,0.0,106.78704,12.86622,107.5593395715,38.62704,11.26622,40.2365,68.16,1.6,68.1787767564,134.49
2019-10-21 21:00:00,41.7936,12.1898,43.535,41.7936,12.1898,43.535,0.0,0.0,0.0,0.0,107.3136,12.8698,108.0825633347,41.7936,12.1898,43.535,65.52,0.68,65.5235285985,134.78
2019-10-21 21:30:00,34.94784,10.19312,36.404,34.94784,10.19312,36.404,0.0,0.0,0.0,0.0,98.30784,10.47312,98.8641373199,34.94784,10.19312,36.404,63.36,0.28,63.3606186838,135.0
2019-10-21 22:00:00,29.34384,8.55862,30.5665,29.34384,8.55862,30.5665,0.0,0.0,0.0,0.0,90.38384,9.83862,90.9177484139,29.34384,8.55862,30.5665,61.04,1.28,61.0534192327,135.0
2019-10-21 22:30:00,30.28656,8.83358,31.5485,30.28656,8.83358,31.5485,0.0,0.0,0.0,0.0,87.68656,10.75358,88.3434903513,30.28656,8.83358,31.5485,57.4,1.92,57.4321025212,134.81
2019-10-21 23:00:00,33.1488,9.6684,34.53,33.1488,9.6684,34.53,0.0,0.0,0.0,0.0,86.7088,12.3884,87.589316997,33.1488,9.6684,34.53,53.56,2.7199999999999998,53.6290219937,135.18
2019-10-21 23:30:00,33.5424,9.7832,34.94,33.5424,9.7832,34.94,0.0,0.0,0.0,0.0,81.5424,15.2232,82.9512436073,33.5424,9.7832,34.94,48.0,5.44,48.3072830948,136.37
2019-10-22 00:00:00,19.52832,5.69576,20.342,19.52832,5.69576,20.342,0.0,0.0,0.0,0.0,65.40832,11.73576,66.4528132437,19.52832,5.69576,20.342,45.88,6.04,46.2758684413,135.83
2019-10-22 00:30:00,11.37888,3.31884,11.853,11.37888,3.31884,11.853,0.0,0.0,0.0,0.0,56.49888,9.59884,57.3084738115,11.37888,3.31884,11.853,45.12,6.28,45.5549426517,135.41
2019-10-22 01:00:00,6.5784,1.9187,6.8525,6.5784,1.9187,6.8525,0.0,0.0,0.0,0.0,52.1384,8.4787,52.823300808,6.5784,1.9187,6.8525,45.56,6.5600000000000005,46.0298511838,135.33
2019-10-22 01:30:00,4.30848,1.25664,4.4879999999999995,4.30848,1.25664,4.4879999999999995,0.0,0.0,0.0,0.0,52.90848,7.13664,53.3876285894,4.30848,1.25664,4.4879999999999995,48.6,5.88,48.9544114458,135.46
2019-10-22 02:00:00,3.46896,1.01178,3.6135,3.46896,1.01178,3.6135,0.0,0.0,0.0,0.0,55.50896,6.53178,55.8919385086,3.46896,1.01178,3.6135,52.04,5.52,52.3319405335,135.38
2019-10-22 02:30:00,2.9928,0.8729,3.1175,2.9928,0.8729,3.1175,0.0,0.0,0.0,0.0,55.4728,6.4329,55.844549799,2.9928,0.8729,3.1175,52.48,5.5600000000000005,52.7737055739,135.3
2019-10-22 03:00:00,6.89472,2.01096,7.182,6.89472,2.01096,7.182,0.0,0.0,0.0,0.0,58.65472,7.6909600000000005,59.1568004882,6.89472,2.01096,7.182,51.76,5.68,52.0707211396,135.57
2019-10-22 03:30:00,8.35248,2.43614,8.7005,8.35248,2.43614,8.7005,0.0,0.0,0.0,0.0,59.67248,8.15614,60.2272985369,8.35248,2.43614,8.7005,51.32,5.72,51.6377846155,135.14
2019-10-22 04:00:00,15.97104,4.65822,16.6365,15.97104,4.65822,16.6365,0.0,0.0,0.0,0.0,65.85104,10.41822,66.6700740741,15.97104,4.65822,16.6365,49.88,5.76,50.2114727926,135.29
2019-10-22 04:30:00,16.66224,4.85982,17.3565,16.66224,4.85982,17.3565,0.0,0.0,0.0,0.0,66.30224,10.57982,67.1410427403,16.66224,4.85982,17.3565,49.64,5.72,49.9684700586,134.75
2019-10-22 05:00:00,10.1496,2.9603,10.5725,10.1496,2.9603,10.5725,0.0,0.0,0.0,0.0,60.1896,8.3203,60.7619563563,10.1496,2.9603,10.5725,50.04,5.36,50.3262476249,134.69
2019-10-22 05:30:00,9.8856,2.8833,10.2975,9.8856,2.8833,10.2975,0.0,0.0,0.0,0.0,61.1656,7.6033,61.6363593527,9.8856,2.8833,10.2975,51.28,4.72,51.4967649469,134.91
2019-10-22 06:00:00,12.25632,3.57476,12.767,12.25632,3.57476,12.767,0.0,0.0,0.0,0.0,65.49632,7.37476,65.9102042069,12.25632,3.57476,12.767,53.24,3.8,53.375440045,134.94
2019-10-22 06:30:00,9.65184,2.8151200000000003,10.054,9.65184,2.8151200000000003,10.054,0.0,0.0,0.0,0.0,70.17184,3.61512,70.2649003529,9.65184,2.8151200000000003,10.054,60.52,0.8,60.5252872773,133.89
2019-10-22 07:00:00,8.13216,2.37188,8.471,8.13216,2.37188,8.471,0.0,0.0,0.0,0.0,73.85216,4.61188,73.9960199862,8.13216,2.37188,8.471,65.72,2.24,65.7581629914,133.83
2019-10-22 07:30:00,9.00096,2.62528,9.376,9.00096,2.62528,9.376,0.0,0.0,0.0,0.0,79.88096,8.30528,80.3115523844,9.00096,2.62528,9.376,70.88,5.68,71.1072204491,133.19
2019-10-22 08:00:00,11.6928,3.4104,12.18,11.6928,3.4104,12.18,0.0,0.0,0.0,0.0,85.1728,10.7304,85.8460677259,11.6928,3.4104,12.18,73.48,7.32,73.8437052158,132.55
2019-10-22 08:30:00,14.06112,4.10116,14.647,14.06112,4.10116,14.647,0.0,0.0,0.0,0.0,86.90112,12.02116,87.7286324127,14.06112,4.10116,14.647,72.84,7.92,73.2693114476,134.27
2019-10-22 09:00:00,19.7328,5.7554,20.555,19.7328,5.7554,20.555,0.0,0.0,0.0,0.0,83.2528,12.3954,84.1705093783,19.7328,5.7554,20.555,63.52,6.64,63.8661099489,134.66
2019-10-22 09:30:00,23.04672,6.72196,24.007,23.04672,6.72196,24.007,0.0,0.0,0.0,0.0,81.80672,12.12196,82.699947711,23.04672,6.72196,24.007,58.76,5.4,59.0076062894,135.11
2019-10-22 10:00:00,23.02512,6.71566,23.9845,23.02512,6.71566,23.9845,0.0,0.0,0.0,0.0,82.30512,13.23566,83.3625543865,23.02512,6.71566,23.9845,59.28,6.52,59.6374781492,135.11
2019-10-22 10:30:00,27.08448,7.89964,28.213,27.08448,7.89964,28.213,0.0,0.0,0.0,0.0,79.24448,13.61964,80.40635674,27.08448,7.89964,28.213,52.16,5.72,52.4726976627,135.83
2019-10-22 11:00:00,38.12592,11.12006,39.7145,38.12592,11.12006,39.7145,0.0,0.0,0.0,0.0,82.48592,16.80006,84.1793859223,38.12592,11.12006,39.7145,44.36,5.68,44.7221645272,136.16
2019-10-22 11:30:00,48.132,14.0385,50.1375,48.132,14.0385,50.1375,0.0,0.0,0.0,0.0,87.972,19.9585,90.2076188925,48.132,14.0385,50.1375,39.84,5.92,40.277437853,136.48
2019-10-22 12:00:00,53.07744,15.48092,55.289,53.07744,15.48092,55.289,0.0,0.0,0.0,0.0,88.91744,21.48092,91.4753576664,53.07744,15.48092,55.289,35.84,6.0,36.338761674,136.85
2019-10-22 12:30:00,55.64016,16.22838,57.9585,55.64016,16.22838,57.9585,0.0,0.0,0.0,0.0,87.48016,20.62838,89.8794106292,55.64016,16.22838,57.9585,31.84,4.4,32.142582348,136.72
2019-10-22 13:00:00,47.02656,13.71608,48.986,47.02656,13.71608,48.986,0.0,0.0,0.0,0.0,75.30656,17.31608,77.2717581371,47.02656,13.71608,48.986,28.28,3.6,28.5082163595,136.76
2019-10-22 13:30:00,41.20512,12.01816,42.922,41.20512,12.01816,42.922,0.0,0.0,0.0,0.0,69.92512,15.33816,71.5875796434,41.20512,12.01816,42.922,28.72,3.32,28.9112573231,136.76
2019-10-22 14:00:00,39.4272,11.499600000000001,41.07,39.4272,11.499600000000001,41.07,0.0,0.0,0.0,0.0,70.9472,15.7396,72.6721418151,39.4272,11.499600000000001,41.07,31.52,4.24,31.803899132,136.66
2019-10-22 14:30:00,36.1536,10.5448,37.66,36.1536,10.5448,37.66,0.0,0.0,0.0,0.0,76.5136,14.9848,77.9671418996,36.1536,10.5448,37.66,40.36,4.44,40.6034875349,136.55
2019-10-22 15:00:00,33.52608,9.77844,34.923,33.52608,9.77844,34.923,0.0,0.0,0.0,0.0,86.20608,14.37844,87.3969551289,33.52608,9.77844,34.923,52.68,4.6,52.8804538558,136.4
2019-10-22 15:30:00,26.34624,7.68432,27.444,26.34624,7.68432,27.444,0.0,0.0,0.0,0.0,80.26624,11.76432,81.1237850991,26.34624,7.68432,27.444,53.92,4.08,54.0741416945,136.54
2019-10-22 16:00:00,26.64192,7.77056,27.752,26.64192,7.77056,27.752,0.0,0.0,0.0,0.0,74.64192,12.25056,75.6405476025,26.64192,7.77056,27.752,48.0,4.48,48.2086133383,136.06
2019-10-22 16:30:00,22.19664,6.47402,23.1215,22.19664,6.47402,23.1215,0.0,0.0,0.0,0.0,78.07664,11.39402,78.9036463381,22.19664,6.47402,23.1215,55.88,4.92,56.0961745576,135.83
2019-10-22 17:00:00,18.29664,5.33652,19.059,18.29664,5.33652,19.059,0.0,0.0,0.0,0.0,84.05664,11.25652,84.8070042544,18.29664,5.33652,19.059,65.76,5.92,66.0259342986,135.19
2019-10-22 17:30:00,13.3584,3.8962,13.915,13.3584,3.8962,13.915,0.0,0.0,0.0,0.0,87.0384,10.6562,87.6882983813,13.3584,3.8962,13.915,73.68,6.76,73.9894587087,135.26
2019-10-22 18:00:00,12.7632,3.7226,13.295,12.7632,3.7226,13.295,0.0,0.0,0.0,0.0,89.8832,11.2426,90.5835840371,12.7632,3.7226,13.295,77.12,7.52,77.4857715971,135.11
2019-10-22 18:30:00,12.56352,3.6643600000000003,13.087,12.56352,3.6643600000000003,13.087,0.0,0.0,0.0,0.0,92.96352,11.384360000000001,93.6579932702,12.56352,3.6643600000000003,13.087,80.4,7.72,80.7697864303,134.99
2019-10-22 19:00:00,15.22128,4.43954,15.8555,15.22128,4.43954,15.8555,0.0,0.0,0.0,0.0,95.38128,11.439540000000001,96.0648304524,15.22128,4.43954,15.8555,80.16,7.0,80.4650582551,135.19
2019-10-22 19:30:00,18.99744,5.54092,19.789,18.99744,5.54092,19.789,0.0,0.0,0.0,0.0,94.75744,10.98092,95.3915774028,18.99744,5.54092,19.789,75.76,5.44,75.9550603976,135.55
2019-10-22 20:00:00,19.55616,5.70388,20.371,19.55616,5.70388,20.371,0.0,0.0,0.0,0.0,92.47616,9.74388,92.9880818482,19.55616,5.70388,20.371,72.92,4.04,73.0318286776,135.73
2019-10-22 20:30:00,23.5824,6.8782,24.565,23.5824,6.8782,24.565,0.0,0.0,0.0,0.0,93.8224,9.7982,94.332642627,23.5824,6.8782,24.565,70.24,2.92,70.3006685601,135.18
2019-10-22 21:00:00,24.78864,7.23002,25.8215,24.78864,7.23002,25.8215,0.0,0.0,0.0,0.0,93.10864,9.47002,93.5889957284,24.78864,7.23002,25.8215,68.32,2.24,68.3567114481,135.48
2019-10-22 21:30:00,26.59872,7.75796,27.707,26.59872,7.75796,27.707,0.0,0.0,0.0,0.0,91.91872,8.75796,92.3350039248,26.59872,7.75796,27.707,65.32,1.0,65.3276541749,135.8
2019-10-22 22:00:00,29.07024,8.47882,30.2815,29.07024,8.47882,30.2815,0.0,0.0,0.0,0.0,90.03024,8.83882,90.4630800573,29.07024,8.47882,30.2815,60.96,0.36,60.9610629829,135.83
2019-10-22 22:30:00,23.90784,6.97312,24.904,23.90784,6.97312,24.904,0.0,0.0,0.0,0.0,82.18784,8.01312,82.5775461975,23.90784,6.97312,24.904,58.28,1.04,58.2892786025,135.79
2019-10-22 23:00:00,24.41952,7.12236,25.437,24.41952,7.12236,25.437,0.0,0.0,0.0,0.0,78.97952,9.88236,79.5953869178,24.41952,7.12236,25.437,54.56,2.76,54.6297647807,136.28
2019-10-22 23:30:00,21.28176,6.20718,22.1685,21.28176,6.20718,22.1685,0.0,0.0,0.0,0.0,70.12176,10.80718,70.9496748763,21.28176,6.20718,22.1685,48.84,4.6,49.0561474231,136.89
2019-10-23 00:00:00,25.8192,7.5306,26.895,25.8192,7.5306,26.895,0.0,0.0,0.0,0.0,72.5392,12.8506,73.6686735119,25.8192,7.5306,26.895,46.72,5.32,47.0219182935,136.82
2019-10-23 00:30:00,23.568,6.874,24.55,23.568,6.874,24.55,0.0,0.0,0.0,0.0,68.968,12.474,70.0869866666,23.568,6.874,24.55,45.4,5.6,45.744070654,137.43
2019-10-23 01:00:00,20.28576,5.91668,21.131,20.28576,5.91668,21.131,0.0,0.0,0.0,0.0,65.84576,12.03668,66.9368790384,20.28576,5.91668,21.131,45.56,6.12,45.9692070847,137.31
2019-10-23 01:30:00,23.44032,6.83676,24.417,23.44032,6.83676,24.417,0.0,0.0,0.0,0.0,71.60032,12.95676,72.7632012339,23.44032,6.83676,24.417,48.16,6.12,48.5472965262,137.86
2019-10-23 02:00:00,23.2032,6.7676,24.17,23.2032,6.7676,24.17,0.0,0.0,0.0,0.0,74.8032,11.5276,75.6862226036,23.2032,6.7676,24.17,51.6,4.76,51.8190852872,137.55
2019-10-23 02:30:00,16.64832,4.85576,17.342,16.64832,4.85576,17.342,0.0,0.0,0.0,0.0,68.88832,9.73576,69.5728801704,16.64832,4.85576,17.342,52.24,4.88,52.4674375208,137.49
2019-10-23 03:00:00,12.78432,3.7287600000000003,13.317,12.78432,3.7287600000000003,13.317,0.0,0.0,0.0,0.0,64.94432,8.88876,65.5497883643,12.78432,3.7287600000000003,13.317,52.16,5.16,52.4146086506,137.76
2019-10-23 03:30:00,11.45568,3.34124,11.933,11.45568,3.34124,11.933,0.0,0.0,0.0,0.0,62.25568,8.82124,62.8775314989,11.45568,3.34124,11.933,50.8,5.48,51.0947198838,137.4
2019-10-23 04:00:00,12.39456,3.61508,12.911,12.39456,3.61508,12.911,0.0,0.0,0.0,0.0,63.23456,9.17508,63.8967266094,12.39456,3.61508,12.911,50.84,5.5600000000000005,51.1431246601,137.37
2019-10-23 04:30:00,11.22672,3.27446,11.6945,11.22672,3.27446,11.6945,0.0,0.0,0.0,0.0,62.62672,8.31446,63.1762321055,11.22672,3.27446,11.6945,51.4,5.04,51.6465061742,137.37
2019-10-23 05:00:00,10.4184,3.0387,10.8525,10.4184,3.0387,10.8525,0.0,0.0,0.0,0.0,60.8184,7.7587,61.3112975254,10.4184,3.0387,10.8525,50.4,4.72,50.6205333832,137.43
2019-10-23 05:30:00,13.72368,4.00274,14.2955,13.72368,4.00274,14.2955,0.0,0.0,0.0,0.0,64.60368,8.32274,65.137573417,13.72368,4.00274,14.2955,50.88,4.32,51.0630668879,136.71
2019-10-23 06:00:00,8.7504,2.5522,9.115,8.7504,2.5522,9.115,0.0,0.0,0.0,0.0,62.9904,5.7522,63.2524963697,8.7504,2.5522,9.115,54.24,3.2,54.3343132836,136.81
2019-10-23 06:30:00,8.30592,2.42256,8.652,8.30592,2.42256,8.652,0.0,0.0,0.0,0.0,69.06592,3.26256,69.1429360325,8.30592,2.42256,8.652,60.76,0.84,60.7658061742,136.22
2019-10-23 07:00:00,6.73248,1.96364,7.013,6.73248,1.96364,7.013,0.0,0.0,0.0,0.0,77.29248,5.04364,77.4568639244,6.73248,1.96364,7.013,70.56,3.08,70.6271902315,135.81
2019-10-23 07:30:00,12.57168,3.66674,13.0955,12.57168,3.66674,13.0955,0.0,0.0,0.0,0.0,85.49168,9.06674,85.9711179609,12.57168,3.66674,13.0955,72.92,5.4,73.1196717717,135.32
2019-10-23 08:00:00,12.84768,3.74724,13.383,12.84768,3.74724,13.383,0.0,0.0,0.0,0.0,88.00768,10.30724,88.6092034464,12.84768,3.74724,13.383,75.16,6.5600000000000005,75.4457367914,135.16
2019-10-23 08:30:00,12.40656,3.61858,12.9235,12.40656,3.61858,12.9235,0.0,0.0,0.0,0.0,85.96656,11.25858,86.7006635606,12.40656,3.61858,12.9235,73.56,7.64,73.9556840277,134.63
2019-10-23 09:00:00,16.58928,4.83854,17.2805,16.58928,4.83854,17.2805,0.0,0.0,0.0,0.0,86.74928,11.83854,87.5533472224,16.58928,4.83854,17.2805,70.16,7.0,70.5083370957,135.13
2019-10-23 09:30:00,16.49664,4.81152,17.184,16.49664,4.81152,17.184,0.0,0.0,0.0,0.0,79.33664,10.73152,80.0591529308,16.49664,4.81152,17.184,62.84,5.92,63.1182382517,135.19
2019-10-23 10:00:00,20.5272,5.9871,21.3825,20.5272,5.9871,21.3825,0.0,0.0,0.0,0.0,73.1672,11.3071,74.0357323611,20.5272,5.9871,21.3825,52.64,5.32,52.9081468207,135.4
2019-10-23 10:30:00,22.19328,6.47304,23.118,22.19328,6.47304,23.118,0.0,0.0,0.0,0.0,68.11328,11.59304,69.0928179249,22.19328,6.47304,23.118,45.92,5.12,46.2045538881,135.81
2019-10-23 11:00:00,23.21232,6.77026,24.1795,23.21232,6.77026,24.1795,0.0,0.0,0.0,0.0,64.45232,12.41026,65.6362408022,23.21232,6.77026,24.1795,41.24,5.64,41.6238777626,135.81
2019-10-23 11:30:00,24.2832,7.0826,25.295,24.2832,7.0826,25.295,0.0,0.0,0.0,0.0,61.7632,13.1626,63.1501932934,24.2832,7.0826,25.295,37.48,6.08,37.96994601,136.14
2019-10-23 12:00:00,25.34736,7.39298,26.4035,25.34736,7.39298,26.4035,0.0,0.0,0.0,0.0,60.98736,12.99298,62.3560390744,25.34736,7.39298,26.4035,35.64,5.6,36.0772726242,136.57
2019-10-23 12:30:00,23.99664,6.99902,24.9965,23.99664,6.99902,24.9965,0.0,0.0,0.0,0.0,60.51664,12.19902,61.7339437089,23.99664,6.99902,24.9965,36.52,5.2,36.8883504646,136.02
2019-10-23 13:00:00,22.37808,6.52694,23.3105,22.37808,6.52694,23.3105,0.0,0.0,0.0,0.0,64.85808,10.64694,65.726158207,22.37808,6.52694,23.3105,42.48,4.12,42.6793252055,136.11
2019-10-23 13:30:00,22.46688,6.55284,23.403,22.46688,6.55284,23.403,0.0,0.0,0.0,0.0,62.22688,10.71284,63.1422959307,22.46688,6.55284,23.403,39.76,4.16,39.9770334067,136.39
2019-10-23 14:00:00,23.82432,6.94876,24.817,23.82432,6.94876,24.817,0.0,0.0,0.0,0.0,61.62432,11.70876,62.726803491,23.82432,6.94876,24.817,37.8,4.76,38.0985249058,136.36
2019-10-23 14:30:00,26.7816,7.8113,27.8975,26.7816,7.8113,27.8975,0.0,0.0,0.0,0.0,66.2216,12.651299999999999,67.4192531718,26.7816,7.8113,27.8975,39.44,4.84,39.7358679281,136.16
2019-10-23 15:00:00,18.302880000000002,5.33834,19.0655,18.302880000000002,5.33834,19.0655,0.0,0.0,0.0,0.0,78.42288,10.97834,79.1875751406,18.302880000000002,5.33834,19.0655,60.12,5.64,60.3839713831,136.01
2019-10-23 15:30:00,9.6504,2.8147,10.0525,9.6504,2.8147,10.0525,0.0,0.0,0.0,0.0,71.8504,7.8547,72.2784635438,9.6504,2.8147,10.0525,62.2,5.04,62.403858855,136.06
2019-10-23 16:00:00,8.53968,2.49074,8.8955,8.53968,2.49074,8.8955,0.0,0.0,0.0,0.0,75.25968,7.81074,75.6639087878,8.53968,2.49074,8.8955,66.72,5.32,66.9317622658,135.8
2019-10-23 16:30:00,9.11808,2.65944,9.498,9.11808,2.65944,9.498,0.0,0.0,0.0,0.0,79.79808,8.29944,80.2285128617,9.11808,2.65944,9.498,70.68,5.64,70.9046683936,135.91
2019-10-23 17:00:00,5.83536,1.70198,6.0785,5.83536,1.70198,6.0785,0.0,0.0,0.0,0.0,80.67536,8.30198,81.1013969242,5.83536,1.70198,6.0785,74.84,6.6,75.1304572061,135.5
2019-10-23 17:30:00,3.98064,1.16102,4.1465,3.98064,1.16102,4.1465,0.0,0.0,0.0,0.0,81.90064,8.60102,82.3510314292,3.98064,1.16102,4.1465,77.92,7.44,78.2743891704,134.5
2019-10-23 18:00:00,4.2888,1.2509000000000001,4.4675,4.2888,1.2509000000000001,4.4675,0.0,0.0,0.0,0.0,83.1288,8.1309,83.5254986471,4.2888,1.2509000000000001,4.4675,78.84,6.88,79.1396234512,134.13
2019-10-23 18:30:00,4.95168,1.44424,5.158,4.95168,1.44424,5.158,0.0,0.0,0.0,0.0,85.51168,8.36424,85.9197761124,4.95168,1.44424,5.158,80.56,6.92,80.8566632999,135.1
2019-10-23 19:00:00,4.90656,1.4310800000000001,5.111,4.90656,1.4310800000000001,5.111,0.0,0.0,0.0,0.0,83.38656,7.47108,83.7205794593,4.90656,1.4310800000000001,5.111,78.48,6.04,78.7120829352,135.04
2019-10-23 19:30:00,8.39328,2.44804,8.743,8.39328,2.44804,8.743,0.0,0.0,0.0,0.0,83.59328,6.48804,83.8446845316,8.39328,2.44804,8.743,75.2,4.04,75.3084430858,135.84
2019-10-23 20:00:00,11.76384,3.43112,12.254,11.76384,3.43112,12.254,0.0,0.0,0.0,0.0,85.24384,6.79112,85.5139261688,11.76384,3.43112,12.254,73.48,3.36,73.5567807887,136.06
2019-10-23 20:30:00,12.6864,3.7002,13.215,12.6864,3.7002,13.215,0.0,0.0,0.0,0.0,83.3664,6.2202,83.5981311813,12.6864,3.7002,13.215,70.68,2.52,70.7249093319,135.45
2019-10-23 21:00:00,13.17648,3.84314,13.7255,13.17648,3.84314,13.7255,0.0,0.0,0.0,0.0,81.13648,5.64314,81.3324868417,13.17648,3.84314,13.7255,67.96,1.8,67.9838333724,135.42
2019-10-23 21:30:00,12.35424,3.60332,12.869,12.35424,3.60332,12.869,0.0,0.0,0.0,0.0,77.83424,4.60332,77.9702473473,12.35424,3.60332,12.869,65.48,1.0,65.4876354742,135.46
2019-10-23 22:00:00,12.65136,3.6899800000000003,13.1785,12.65136,3.6899800000000003,13.1785,0.0,0.0,0.0,0.0,76.01136,4.44998,76.1415075438,12.65136,3.6899800000000003,13.1785,63.36,0.76,63.3645579169,136.37
2019-10-23 22:30:00,7.3032,2.1301,7.6075,7.3032,2.1301,7.6075,0.0,0.0,0.0,0.0,65.6232,4.3701,65.7685498719,7.3032,2.1301,7.6075,58.32,2.24,58.363001979,136.05
2019-10-23 23:00:00,3.32592,0.97006,3.4645,3.32592,0.97006,3.4645,0.0,0.0,0.0,0.0,58.12592,4.49006,58.2990841665,3.32592,0.97006,3.4645,54.8,3.52,54.912934724,136.73
2019-10-23 23:30:00,3.5961600000000002,1.04888,3.746,3.5961600000000002,1.04888,3.746,0.0,0.0,0.0,0.0,54.07616,5.08888,54.3150787535,3.5961600000000002,1.04888,3.746,50.48,4.04,50.6414059836,137.82
2019-10-24 00:00:00,4.16592,1.21506,4.3395,4.16592,1.21506,4.3395,0.0,0.0,0.0,0.0,52.08592,5.85506,52.4139751388,4.16592,1.21506,4.3395,47.92,4.64,48.1441169822,137.89
2019-10-24 00:30:00,4.18032,1.21926,4.3545,4.18032,1.21926,4.3545,0.0,0.0,0.0,0.0,50.42032,6.61926,50.852957356,4.18032,1.21926,4.3545,46.24,5.4,46.5542436304,138.47
2019-10-24 01:00:00,2.84496,0.8297800000000001,2.9635,2.84496,0.8297800000000001,2.9635,0.0,0.0,0.0,0.0,47.80496,6.42978,48.2354254822,2.84496,0.8297800000000001,2.9635,44.96,5.6,45.3074121971,138.69
2019-10-24 01:30:00,2.9452800000000003,0.85904,3.068,2.9452800000000003,0.85904,3.068,0.0,0.0,0.0,0.0,49.70528,6.09904,50.0780705379,2.9452800000000003,0.85904,3.068,46.76,5.24,47.0526853644,139.15
2019-10-24 02:00:00,2.70528,0.7890400000000001,2.818,2.70528,0.7890400000000001,2.818,0.0,0.0,0.0,0.0,53.90528,5.46904,54.1820044886,2.70528,0.7890400000000001,2.818,51.2,4.68,51.4134457122,139.1
2019-10-24 02:30:00,2.91072,0.84896,3.032,2.91072,0.84896,3.032,0.0,0.0,0.0,0.0,56.03072,5.60896,56.3107628789,2.91072,0.84896,3.032,53.12,4.76,53.3328416644,139.27
2019-10-24 03:00:00,2.78064,0.8110200000000001,2.8965,2.78064,0.8110200000000001,2.8965,0.0,0.0,0.0,0.0,54.82064,5.69102,55.1152454286,2.78064,0.8110200000000001,2.8965,52.04,4.88,52.2683077974,139.45
2019-10-24 03:30:00,3.2808,0.9569000000000001,3.4175,3.2808,0.9569000000000001,3.4175,0.0,0.0,0.0,0.0,53.8408,6.1569,54.1916890515,3.2808,0.9569000000000001,3.4175,50.56,5.2,50.8267016439,138.88
2019-10-24 04:00:00,3.44736,1.00548,3.591,3.44736,1.00548,3.591,0.0,0.0,0.0,0.0,53.76736,6.48548,54.1570905072,3.44736,1.00548,3.591,50.32,5.48,50.6175147553,138.99
2019-10-24 04:30:00,2.21808,0.6469400000000001,2.3105,2.21808,0.6469400000000001,2.3105,0.0,0.0,0.0,0.0,52.41808,5.88694,52.747617704,2.21808,0.6469400000000001,2.3105,50.2,5.24,50.472741158,138.96
2019-10-24 05:00:00,3.33936,0.9739800000000001,3.4785,3.33936,0.9739800000000001,3.4785,0.0,0.0,0.0,0.0,52.05936,6.01398,52.4055809914,3.33936,0.9739800000000001,3.4785,48.72,5.04,48.9799959167,139.03
2019-10-24 05:30:00,5.58432,1.6287600000000002,5.817,5.58432,1.6287600000000002,5.817,0.0,0.0,0.0,0.0,54.90432,6.46876,55.2840773695,5.58432,1.6287600000000002,5.817,49.32,4.84,49.5569167725,138.19
2019-10-24 06:00:00,4.04064,1.17852,4.209,4.04064,1.17852,4.209,0.0,0.0,0.0,0.0,57.08064,4.17852,57.2333774314,4.04064,1.17852,4.209,53.04,3.0,53.1247738819,137.83
2019-10-24 06:30:00,2.46288,0.7183400000000001,2.5655,2.46288,0.7183400000000001,2.5655,0.0,0.0,0.0,0.0,60.50288,1.47834,60.5209383391,2.46288,0.7183400000000001,2.5655,58.04,0.76,58.0449756654,136.82
2019-10-24 07:00:00,2.46624,0.7193200000000001,2.569,2.46624,0.7193200000000001,2.569,0.0,0.0,0.0,0.0,64.74624,2.71932,64.8033200955,2.46624,0.7193200000000001,2.569,62.28,2.0,62.312104763,136.55
2019-10-24 07:30:00,2.80128,0.8170400000000001,2.918,2.80128,0.8170400000000001,2.918,0.0,0.0,0.0,0.0,69.28128,4.81704,69.4485394576,2.80128,0.8170400000000001,2.918,66.48,4.0,66.6002282278,136.84
2019-10-24 08:00:00,3.03552,0.88536,3.162,3.03552,0.88536,3.162,0.0,0.0,0.0,0.0,72.99552,6.52536,73.2866035725,3.03552,0.88536,3.162,69.96,5.64,70.1869731503,136.76
2019-10-24 08:30:00,4.71648,1.37564,4.913,4.71648,1.37564,4.913,0.0,0.0,0.0,0.0,77.39648,8.73564,77.8879099899,4.71648,1.37564,4.913,72.68,7.36,73.0517077145,136.25
2019-10-24 09:00:00,6.55056,1.91058,6.8235,6.55056,1.91058,6.8235,0.0,0.0,0.0,0.0,78.11056,8.71058,78.5947440192,6.55056,1.91058,6.8235,71.56,6.8,71.8823594493,136.17
2019-10-24 09:30:00,8.19408,2.38994,8.5355,8.19408,2.38994,8.5355,0.0,0.0,0.0,0.0,78.27408,8.74994,78.7616216812,8.19408,2.38994,8.5355,70.08,6.36,70.3680040928,135.99
2019-10-24 10:00:00,12.24672,3.57196,12.757,12.24672,3.57196,12.757,0.0,0.0,0.0,0.0,81.36672,10.17196,82.0000725231,12.24672,3.57196,12.757,69.12,6.6,69.4343891742,135.97
2019-10-24 10:30:00,7.8792,2.2981,8.2075,7.8792,2.2981,8.2075,0.0,0.0,0.0,0.0,79.2392,9.9381,79.8599815192,7.8792,2.2981,8.2075,71.36,7.64,71.7678145132,135.97
2019-10-24 11:00:00,6.9844800000000005,2.03714,7.2755,6.9844800000000005,2.03714,7.2755,0.0,0.0,0.0,0.0,80.26448,11.63714,81.103697678,6.9844800000000005,2.03714,7.2755,73.28,9.6,73.9061458879,135.82
2019-10-24 11:30:00,9.62496,2.80728,10.026,9.62496,2.80728,10.026,0.0,0.0,0.0,0.0,80.90496,12.12728,81.8088227076,9.62496,2.80728,10.026,71.28,9.32,71.8867220007,135.88
2019-10-24 12:00:00,5.92032,1.72676,6.167,5.92032,1.72676,6.167,0.0,0.0,0.0,0.0,76.64032,9.68676,77.250061288,5.92032,1.72676,6.167,70.72,7.96,71.1665651834,136.22
2019-10-24 12:30:00,6.48048,1.8901400000000002,6.7505,6.48048,1.8901400000000002,6.7505,0.0,0.0,0.0,0.0,76.12048,9.53014,76.7147381137,6.48048,1.8901400000000002,6.7505,69.64,7.64,70.0578275427,136.22
2019-10-24 13:00:00,8.29056,2.41808,8.636,8.29056,2.41808,8.636,0.0,0.0,0.0,0.0,78.41056,9.17808,78.945886986,8.29056,2.41808,8.636,70.12,6.76,70.4450991908,136.53
2019-10-24 13:30:00,8.11632,2.36726,8.4545,8.11632,2.36726,8.4545,0.0,0.0,0.0,0.0,76.59632,8.08726,77.0220748348,8.11632,2.36726,8.4545,68.48,5.72,68.718474954,136.51
2019-10-24 14:00:00,9.67584,2.82212,10.079,9.67584,2.82212,10.079,0.0,0.0,0.0,0.0,83.19584,9.70212,83.7596497474,9.67584,2.82212,10.079,73.52,6.88,73.8412134245,136.37
2019-10-24 14:30:00,17.4624,5.0932,18.19,17.4624,5.0932,18.19,0.0,0.0,0.0,0.0,92.5024,11.8932,93.2638312102,17.4624,5.0932,18.19,75.04,6.8,75.3474724195,136.07
2019-10-24 15:00:00,28.857120000000002,8.41666,30.0595,28.857120000000002,8.41666,30.0595,0.0,0.0,0.0,0.0,104.69712,15.65666,105.8613146463,28.857120000000002,8.41666,30.0595,75.84,7.24,76.1847963835,136.2
2019-10-24 15:30:00,29.63904,8.64472,30.874,29.63904,8.64472,30.874,0.0,0.0,0.0,0.0,102.99904,14.92472,104.0747304008,29.63904,8.64472,30.874,73.36,6.28,73.6283097728,136.47
2019-10-24 16:00:00,31.773600000000002,9.2673,33.0975,31.773600000000002,9.2673,33.0975,0.0,0.0,0.0,0.0,104.7736,16.1473,106.0105775583,31.773600000000002,9.2673,33.0975,73.0,6.88,73.3234914608,136.12
2019-10-24 16:30:00,28.52544,8.31992,29.714,28.52544,8.31992,29.714,0.0,0.0,0.0,0.0,101.64544,15.55992,102.8295024942,28.52544,8.31992,29.714,73.12,7.24,73.4775612007,136.57
2019-10-24 17:00:00,21.71136,6.33248,22.616,21.71136,6.33248,22.616,0.0,0.0,0.0,0.0,93.91136,12.77248,94.7759451675,21.71136,6.33248,22.616,72.2,6.44,72.4866442871,136.57
2019-10-24 17:30:00,25.77264,7.5170200000000005,26.8465,25.77264,7.5170200000000005,26.8465,0.0,0.0,0.0,0.0,100.65264,13.87702,101.6047519708,25.77264,7.5170200000000005,26.8465,74.88,6.36,75.1496107774,136.8
2019-10-24 18:00:00,24.91488,7.26684,25.953,24.91488,7.26684,25.953,0.0,0.0,0.0,0.0,102.39488,13.14684,103.235414719,24.91488,7.26684,25.953,77.48,5.88,77.7027978904,136.62
2019-10-24 18:30:00,22.43616,6.54388,23.371,22.43616,6.54388,23.371,0.0,0.0,0.0,0.0,102.99616,13.38388,103.8621067502,22.43616,6.54388,23.371,80.56,6.84,80.8498559059,136.19
2019-10-24 19:00:00,24.3,7.0875,25.3125,24.3,7.0875,25.3125,0.0,0.0,0.0,0.0,103.82,13.1675,104.6516863517,24.3,7.0875,25.3125,79.52,6.08,79.7520958972,136.47
2019-10-24 19:30:00,36.56544,10.66492,38.089,36.56544,10.66492,38.089,0.0,0.0,0.0,0.0,112.28544,14.90492,113.2703698069,36.56544,10.66492,38.089,75.72,4.24,75.8386181309,136.64
2019-10-24 20:00:00,41.81808,12.19694,43.5605,41.81808,12.19694,43.5605,0.0,0.0,0.0,0.0,114.13808,16.07694,115.2647791212,41.81808,12.19694,43.5605,72.32,3.88,72.4240070695,136.9
2019-10-24 20:30:00,53.02656,15.46608,55.236,53.02656,15.46608,55.236,0.0,0.0,0.0,0.0,121.98656,17.58608,123.2476816431,53.02656,15.46608,55.236,68.96,2.12,68.9925793111,137.11
2019-10-24 21:00:00,65.6256,19.1408,68.36,65.6256,19.1408,68.36,0.0,0.0,0.0,0.0,131.3056,20.2208,132.853458156,65.6256,19.1408,68.36,65.68,1.08,65.6888788152,137.25
2019-10-24 21:30:00,77.24016,22.52838,80.4585,77.24016,22.52838,80.4585,0.0,0.0,0.0,0.0,139.84016,23.28838,141.7660713706,77.24016,22.52838,80.4585,62.6,0.76,62.6046132485,137.59
2019-10-24 22:00:00,66.68448,19.44964,69.463,66.68448,19.44964,69.463,0.0,0.0,0.0,0.0,126.72448,20.04964,128.3007478365,66.68448,19.44964,69.463,60.04,0.6000000000000001,60.0429979265,137.66
2019-10-24 22:30:00,48.66912,14.19516,50.697,48.66912,14.19516,50.697,0.0,0.0,0.0,0.0,105.86912,16.35516,107.1249822786,48.66912,14.19516,50.697,57.2,2.16,57.2407686881,137.41
2019-10-24 23:00:00,45.85728,13.37504,47.768,45.85728,13.37504,47.768,0.0,0.0,0.0,0.0,98.17728,16.85504,99.6136069099,45.85728,13.37504,47.768,52.32,3.48,52.4356062233,137.72
