Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-24 23:30:00,47.26464,13.78552,49.234,47.26464,13.78552,49.234,0.0,0.0,0.0,0.0,94.06464,18.94552,95.9535784971,47.26464,13.78552,49.234,46.8,5.16,47.0836022411,138.09
2019-10-25 00:00:00,39.2064,11.4352,40.84,39.2064,11.4352,40.84,0.0,0.0,0.0,0.0,84.2864,17.3552,86.0546349246,39.2064,11.4352,40.84,45.08,5.92,45.4670518068,138.6
2019-10-25 00:30:00,44.06928,12.85354,45.9055,44.06928,12.85354,45.9055,0.0,0.0,0.0,0.0,87.78928,19.41354,89.9101952965,44.06928,12.85354,45.9055,43.72,6.5600000000000005,44.2094107629,139.05
2019-10-25 01:00:00,70.13808,20.45694,73.0605,70.13808,20.45694,73.0605,0.0,0.0,0.0,0.0,112.37808,27.09694,115.5987760396,70.13808,20.45694,73.0605,42.24,6.64,42.7587090544,139.26
2019-10-25 01:30:00,85.18512,24.84566,88.7345,85.18512,24.84566,88.7345,0.0,0.0,0.0,0.0,129.06512,31.04566,132.7465186189,85.18512,24.84566,88.7345,43.88,6.2,44.315848181,139.29
2019-10-25 02:00:00,77.89104,22.71822,81.1365,77.89104,22.71822,81.1365,0.0,0.0,0.0,0.0,126.53104,28.43822,129.6874567576,77.89104,22.71822,81.1365,48.64,5.72,48.9751773861,139.29
2019-10-25 02:30:00,75.55248,22.03614,78.7005,75.55248,22.03614,78.7005,0.0,0.0,0.0,0.0,124.23248,27.71614,127.2866587803,75.55248,22.03614,78.7005,48.68,5.68,49.0102519887,139.49
2019-10-25 03:00:00,66.28368,19.33274,69.0455,66.28368,19.33274,69.0455,0.0,0.0,0.0,0.0,114.68368,25.45274,117.4742032612,66.28368,19.33274,69.0455,48.4,6.12,48.785391256,139.82
2019-10-25 03:30:00,63.62064,18.55602,66.2715,63.62064,18.55602,66.2715,0.0,0.0,0.0,0.0,111.38064,25.31602,114.2214858748,63.62064,18.55602,66.2715,47.76,6.76,48.2360363214,139.95
2019-10-25 04:00:00,55.26144,16.11792,57.564,55.26144,16.11792,57.564,0.0,0.0,0.0,0.0,102.98144,23.35792,105.5972036145,55.26144,16.11792,57.564,47.72,7.24,48.2660957609,140.03
2019-10-25 04:30:00,58.392,17.031,60.825,58.392,17.031,60.825,0.0,0.0,0.0,0.0,105.792,23.991,108.4781791191,58.392,17.031,60.825,47.4,6.96,47.9082623354,139.87
2019-10-25 05:00:00,55.5192,16.1931,57.8325,55.5192,16.1931,57.8325,0.0,0.0,0.0,0.0,102.2792,23.4731,104.9381778775,55.5192,16.1931,57.8325,46.76,7.28,47.3233134935,139.85
2019-10-25 05:30:00,45.31872,13.21796,47.207,45.31872,13.21796,47.207,0.0,0.0,0.0,0.0,93.91872,19.73796,95.9703758011,45.31872,13.21796,47.207,48.6,6.52,49.0353994579,139.31
2019-10-25 06:00:00,37.74432,11.00876,39.317,37.74432,11.00876,39.317,0.0,0.0,0.0,0.0,89.38432,16.80876,90.9510366879,37.74432,11.00876,39.317,51.64,5.8,51.9646957078,139.01
2019-10-25 06:30:00,40.11264,11.69952,41.784,40.11264,11.69952,41.784,0.0,0.0,0.0,0.0,97.51264,14.21952,98.5439481084,40.11264,11.69952,41.784,57.4,2.52,57.455290444,138.02
2019-10-25 07:00:00,40.31232,11.75776,41.992,40.31232,11.75776,41.992,0.0,0.0,0.0,0.0,100.99232,12.23776,101.7310742536,40.31232,11.75776,41.992,60.68,0.48,60.6818984542,137.52
2019-10-25 07:30:00,26.30208,7.6714400000000005,27.398,26.30208,7.6714400000000005,27.398,0.0,0.0,0.0,0.0,92.90208,10.67144,93.5129728968,26.30208,7.6714400000000005,27.398,66.6,3.0,66.6675333277,136.85
2019-10-25 08:00:00,13.62288,3.9733400000000003,14.1905,13.62288,3.9733400000000003,14.1905,0.0,0.0,0.0,0.0,84.78288,8.89334,85.2480394933,13.62288,3.9733400000000003,14.1905,71.16,4.92,71.3298815364,136.47
2019-10-25 08:30:00,25.94064,7.56602,27.0215,25.94064,7.56602,27.0215,0.0,0.0,0.0,0.0,97.66064,13.20602,98.5494777736,25.94064,7.56602,27.0215,71.72,5.64,71.9414206143,136.36
2019-10-25 09:00:00,39.84336,11.62098,41.5035,39.84336,11.62098,41.5035,0.0,0.0,0.0,0.0,107.76336,16.54098,109.02543638,39.84336,11.62098,41.5035,67.92,4.92,68.0979647273,136.49
2019-10-25 09:30:00,38.5872,11.2546,40.195,38.5872,11.2546,40.195,0.0,0.0,0.0,0.0,101.1072,15.0546,102.2218512501,38.5872,11.2546,40.195,62.52,3.8,62.6353765854,136.57
2019-10-25 10:00:00,34.65552,10.10786,36.0995,34.65552,10.10786,36.0995,0.0,0.0,0.0,0.0,94.53552,14.70786,95.6728053704,34.65552,10.10786,36.0995,59.88,4.6,60.0564268001,136.6
2019-10-25 10:30:00,30.783360000000002,8.97848,32.066,30.783360000000002,8.97848,32.066,0.0,0.0,0.0,0.0,87.94336,13.37848,88.9551476599,30.783360000000002,8.97848,32.066,57.16,4.4,57.3290990684,136.86
2019-10-25 11:00:00,35.13552,10.24786,36.5995,35.13552,10.24786,36.5995,0.0,0.0,0.0,0.0,98.21552,15.28786,99.3982244924,35.13552,10.24786,36.5995,63.08,5.04,63.2810240119,136.78
2019-10-25 11:30:00,41.14512,12.00066,42.8595,41.14512,12.00066,42.8595,0.0,0.0,0.0,0.0,106.46512,17.40066,107.8777305335,41.14512,12.00066,42.8595,65.32,5.4,65.5428287458,136.57
2019-10-25 12:00:00,40.85328,11.91554,42.5555,40.85328,11.91554,42.5555,0.0,0.0,0.0,0.0,108.21328,17.63554,109.6408967468,40.85328,11.91554,42.5555,67.36,5.72,67.602425992,136.52
2019-10-25 12:30:00,41.80608,12.19344,43.548,41.80608,12.19344,43.548,0.0,0.0,0.0,0.0,108.80608,17.55344,110.2129134938,41.80608,12.19344,43.548,67.0,5.36,67.2140580534,136.44
2019-10-25 13:00:00,37.40256,10.90908,38.961,37.40256,10.90908,38.961,0.0,0.0,0.0,0.0,103.24256,15.18908,104.3538899447,37.40256,10.90908,38.961,65.84,4.28,65.9789663453,136.62
2019-10-25 13:30:00,26.01312,7.58716,27.097,26.01312,7.58716,27.097,0.0,0.0,0.0,0.0,91.65312,11.98716,92.4336865574,26.01312,7.58716,27.097,65.64,4.4,65.7873057664,136.67
2019-10-25 14:00:00,28.00704,8.16872,29.174,28.00704,8.16872,29.174,0.0,0.0,0.0,0.0,97.32704,13.64872,98.2793990254,28.00704,8.16872,29.174,69.32,5.48,69.5362696727,136.67
2019-10-25 14:30:00,41.10096,11.98778,42.8135,41.10096,11.98778,42.8135,0.0,0.0,0.0,0.0,112.82096,18.30778,114.2967358407,41.10096,11.98778,42.8135,71.72,6.32,71.9979221922,136.7
2019-10-25 15:00:00,58.69056,17.11808,61.136,58.69056,17.11808,61.136,0.0,0.0,0.0,0.0,128.53056,22.75808,130.529824405,58.69056,17.11808,61.136,69.84,5.64,70.0673618741,136.79
2019-10-25 15:30:00,86.85792000000001,25.33356,90.477,86.85792000000001,25.33356,90.477,0.0,0.0,0.0,0.0,153.49792,29.49356,156.3057309436,86.85792000000001,25.33356,90.477,66.64,4.16,66.769717687,136.98
2019-10-25 16:00:00,98.03712,28.59416,102.122,98.03712,28.59416,102.122,0.0,0.0,0.0,0.0,162.99712,31.91416,166.0920670496,98.03712,28.59416,102.122,64.96,3.32,65.0447845719,136.93
2019-10-25 16:30:00,97.83840000000001,28.5362,101.915,97.83840000000001,28.5362,101.915,0.0,0.0,0.0,0.0,165.4784,31.6162,168.4716147278,97.83840000000001,28.5362,101.915,67.64,3.08,67.7100878747,136.73
2019-10-25 17:00:00,98.0544,28.5992,102.14,98.0544,28.5992,102.14,0.0,0.0,0.0,0.0,166.2544,31.6392,169.2381886455,98.0544,28.5992,102.14,68.2,3.04,68.267720044,136.58
2019-10-25 17:30:00,97.82304,28.53172,101.899,97.82304,28.53172,101.899,0.0,0.0,0.0,0.0,166.78304,31.33172,169.7004982603,97.82304,28.53172,101.899,68.96,2.8,69.016821138,136.58
2019-10-25 18:00:00,97.43472,28.41846,101.4945,97.43472,28.41846,101.4945,0.0,0.0,0.0,0.0,168.27472,31.01846,171.1096907012,97.43472,28.41846,101.4945,70.84,2.6,70.887697099,136.35
2019-10-25 18:30:00,97.28976,28.37618,101.3435,97.28976,28.37618,101.3435,0.0,0.0,0.0,0.0,170.20976,31.45618,173.0920381169,97.28976,28.37618,101.3435,72.92,3.08,72.9850176406,135.99
2019-10-25 19:00:00,97.3536,28.3948,101.41,97.3536,28.3948,101.41,0.0,0.0,0.0,0.0,168.4736,31.2748,171.3518806783,97.3536,28.3948,101.41,71.12,2.88,71.1782888246,136.32
2019-10-25 19:30:00,97.23792,28.36106,101.2895,97.23792,28.36106,101.2895,0.0,0.0,0.0,0.0,164.07792,29.76106,166.7551634099,97.23792,28.36106,101.2895,66.84,1.4,66.8546602714,136.65
2019-10-25 20:00:00,97.26864,28.37002,101.3215,97.26864,28.37002,101.3215,0.0,0.0,0.0,0.0,162.34864,29.17002,164.9483888271,97.26864,28.37002,101.3215,65.08,0.8,65.0849168395,136.79
2019-10-25 20:30:00,96.64848,28.18914,100.6755,96.64848,28.18914,100.6755,0.0,0.0,0.0,0.0,159.80848,28.50914,162.3315167903,96.64848,28.18914,100.6755,63.16,0.32,63.1608106344,136.59
2019-10-25 21:00:00,96.52752,28.15386,100.5495,96.52752,28.15386,100.5495,0.0,0.0,0.0,0.0,157.84752,28.79386,160.4522544056,96.52752,28.15386,100.5495,61.32,0.64,61.3233397655,136.82
2019-10-25 21:30:00,96.50544,28.14742,100.5265,96.50544,28.14742,100.5265,0.0,0.0,0.0,0.0,155.46544,29.46742,158.2334726783,96.50544,28.14742,100.5265,58.96,1.32,58.9747742683,136.68
2019-10-25 22:00:00,95.56704,27.87372,99.549,95.56704,27.87372,99.549,0.0,0.0,0.0,0.0,151.60704,30.27372,154.6001057574,95.56704,27.87372,99.549,56.04,2.4,56.0913683199,137.27
2019-10-25 22:30:00,94.77024,27.64132,98.719,94.77024,27.64132,98.719,0.0,0.0,0.0,0.0,147.41024,31.24132,150.6844349367,94.77024,27.64132,98.719,52.64,3.6,52.7629567026,137.52
2019-10-25 23:00:00,95.30544,27.79742,99.2765,95.30544,27.79742,99.2765,0.0,0.0,0.0,0.0,143.70544,32.31742,147.294497932,95.30544,27.79742,99.2765,48.4,4.52,48.6105996672,137.2
2019-10-25 23:30:00,95.58,27.8775,99.5625,95.58,27.8775,99.5625,0.0,0.0,0.0,0.0,138.86,33.9575,142.9517800038,95.58,27.8775,99.5625,43.28,6.08,43.7049745452,137.37
2019-10-26 00:00:00,95.61696,27.88828,99.601,95.61696,27.88828,99.601,0.0,0.0,0.0,0.0,135.49696,35.76828,140.1384887295,95.61696,27.88828,99.601,39.88,7.88,40.6510614868,137.98
2019-10-26 00:30:00,92.38176,26.94468,96.231,92.38176,26.94468,96.231,0.0,0.0,0.0,0.0,132.02176,34.94468,136.5682092355,92.38176,26.94468,96.231,39.64,8.0,40.4392086965,138.1
2019-10-26 01:00:00,89.2464,26.0302,92.965,89.2464,26.0302,92.965,0.0,0.0,0.0,0.0,128.5664,34.1502,133.0246419616,89.2464,26.0302,92.965,39.32,8.12,40.1496799489,138.22
2019-10-26 01:30:00,49.70064,14.49602,51.7715,49.70064,14.49602,51.7715,0.0,0.0,0.0,0.0,92.86064,22.69602,95.5939735812,49.70064,14.49602,51.7715,43.16,8.2,43.9320566329,138.32
2019-10-26 02:00:00,22.32384,6.51112,23.254,22.32384,6.51112,23.254,0.0,0.0,0.0,0.0,71.92384,13.71112,73.2190792895,22.32384,6.51112,23.254,49.6,7.2,50.1198563446,138.04
2019-10-26 02:30:00,16.42128,4.78954,17.1055,16.42128,4.78954,17.1055,0.0,0.0,0.0,0.0,66.78128,12.22954,67.8918331396,16.42128,4.78954,17.1055,50.36,7.44,50.9066125371,138.26
2019-10-26 03:00:00,8.59392,2.50656,8.952,8.59392,2.50656,8.952,0.0,0.0,0.0,0.0,57.79392,10.18656,58.6847782104,8.59392,2.50656,8.952,49.2,7.68,49.7958070524,138.51
2019-10-26 03:30:00,10.99488,3.20684,11.453,10.99488,3.20684,11.453,0.0,0.0,0.0,0.0,59.87488,10.60684,60.8071238409,10.99488,3.20684,11.453,48.88,7.4,49.4369740174,138.55
2019-10-26 04:00:00,7.9896,2.3303000000000003,8.3225,7.9896,2.3303000000000003,8.3225,0.0,0.0,0.0,0.0,56.7896,9.1703,57.5252385501,7.9896,2.3303000000000003,8.3225,48.8,6.84,49.2770291312,138.66
2019-10-26 04:30:00,5.28624,1.54182,5.5065,5.28624,1.54182,5.5065,0.0,0.0,0.0,0.0,53.64624,8.22182,54.2726210004,5.28624,1.54182,5.5065,48.36,6.68,48.81917656,138.91
2019-10-26 05:00:00,5.39136,1.57248,5.616,5.39136,1.57248,5.616,0.0,0.0,0.0,0.0,57.35136,7.73248,57.8702837456,5.39136,1.57248,5.616,51.96,6.16,52.3238683585,138.76
2019-10-26 05:30:00,4.99104,1.45572,5.199,4.99104,1.45572,5.199,0.0,0.0,0.0,0.0,55.23104,7.33572,55.7160709975,4.99104,1.45572,5.199,50.24,5.88,50.5829220192,138.64
2019-10-26 06:00:00,9.516960000000001,2.77578,9.9135,9.516960000000001,2.77578,9.9135,0.0,0.0,0.0,0.0,58.31696,8.65578,58.9558339017,9.516960000000001,2.77578,9.9135,48.8,5.88,49.1529693915,138.44
2019-10-26 06:30:00,9.30192,2.71306,9.6895,9.30192,2.71306,9.6895,0.0,0.0,0.0,0.0,60.94192,7.51306,61.4032872398,9.30192,2.71306,9.6895,51.64,4.8,51.862603097,138.63
2019-10-26 07:00:00,11.45136,3.33998,11.9285,11.45136,3.33998,11.9285,0.0,0.0,0.0,0.0,65.53136,6.53998,65.8568939584,11.45136,3.33998,11.9285,54.08,3.2,54.1745918305,138.66
2019-10-26 07:30:00,12.59328,3.6730400000000003,13.118,12.59328,3.6730400000000003,13.118,0.0,0.0,0.0,0.0,71.11328,5.47304,71.3235778631,12.59328,3.6730400000000003,13.118,58.52,1.8,58.5476762989,138.27
2019-10-26 08:00:00,13.60656,3.96858,14.1735,13.60656,3.96858,14.1735,0.0,0.0,0.0,0.0,75.00656,4.2485800000000005,75.1267893301,13.60656,3.96858,14.1735,61.4,0.28,61.4006384332,137.96
2019-10-26 08:30:00,14.26464,4.16052,14.859,14.26464,4.16052,14.859,0.0,0.0,0.0,0.0,79.50464,4.68052,79.6422943479,14.26464,4.16052,14.859,65.24,0.52,65.2420723153,137.73
2019-10-26 09:00:00,22.01616,6.42138,22.9335,22.01616,6.42138,22.9335,0.0,0.0,0.0,0.0,86.57616,7.26138,86.8801422642,22.01616,6.42138,22.9335,64.56,0.84,64.5654644528,137.44
2019-10-26 09:30:00,25.7376,7.5068,26.81,25.7376,7.5068,26.81,0.0,0.0,0.0,0.0,89.4976,8.0268,89.8568301466,25.7376,7.5068,26.81,63.76,0.52,63.7621204164,137.56
2019-10-26 10:00:00,21.77328,6.35054,22.6805,21.77328,6.35054,22.6805,0.0,0.0,0.0,0.0,87.77328,7.91054,88.129026575,21.77328,6.35054,22.6805,66.0,1.56,66.0184337894,137.4
2019-10-26 10:30:00,21.16752,6.17386,22.0495,21.16752,6.17386,22.0495,0.0,0.0,0.0,0.0,88.88752,8.97386,89.3393607267,21.16752,6.17386,22.0495,67.72,2.8,67.7778606921,137.24
2019-10-26 11:00:00,16.53216,4.82188,17.221,16.53216,4.82188,17.221,0.0,0.0,0.0,0.0,84.61216,7.30188,84.9266452381,16.53216,4.82188,17.221,68.08,2.48,68.1251554127,137.44
2019-10-26 11:30:00,17.94816,5.23488,18.696,17.94816,5.23488,18.696,0.0,0.0,0.0,0.0,85.22816,7.67488,85.5730275262,17.94816,5.23488,18.696,67.28,2.44,67.3242304078,137.37
2019-10-26 12:00:00,17.12208,4.99394,17.8355,17.12208,4.99394,17.8355,0.0,0.0,0.0,0.0,86.00208,7.1939400000000004,86.3024364491,17.12208,4.99394,17.8355,68.88,2.2,68.9151246099,137.4
2019-10-26 12:30:00,17.50848,5.10664,18.238,17.50848,5.10664,18.238,0.0,0.0,0.0,0.0,85.74848,6.86664,86.0229769724,17.50848,5.10664,18.238,68.24,1.76,68.2626925927,137.51
2019-10-26 13:00:00,18.15408,5.29494,18.9105,18.15408,5.29494,18.9105,0.0,0.0,0.0,137.57,87.19408,7.01494,87.4758079142,18.15408,5.29494,18.9105,69.04,1.72,69.0614219373,137.51
2019-10-26 13:30:00,39.78272,5.58996,40.1735293869,17.38272,5.06996,18.107,22.4,0.52,22.4060349013,138.25,63.58272,6.18996,63.8833146244,17.38272,5.06996,18.107,46.2,1.12,46.2135737636,137.88
2019-10-26 14:00:00,52.88848,7.30914,53.3911494936,22.72848,6.62914,23.6755,30.16,0.68,30.1676648085,138.17,60.72848,7.50914,61.1909753693,22.72848,6.62914,23.6755,38.0,0.88,38.0101881079,138.02
2019-10-26 14:30:00,62.12352,10.20936,62.9568325823,33.08352,9.64936,34.462,29.04,0.56,29.0453989472,138.33,71.56352,10.32936,72.3051386334,33.08352,9.64936,34.462,38.48,0.68,38.486007847,138.08
2019-10-26 15:00:00,41.60688,12.13534,43.3405,41.60688,12.13534,43.3405,0.0,0.0,0.0,138.52,109.24688,13.41534,110.0674890104,41.60688,12.13534,43.3405,67.64,1.28,67.6521100927,137.8
2019-10-26 15:30:00,74.16896,19.19928,76.6136213737,65.68896,19.15928,68.426,8.48,0.04,8.4800943391,138.34,123.92896,19.51928,125.4567232889,65.68896,19.15928,68.426,58.24,0.36,58.2411126267,137.86
2019-10-26 16:00:00,89.932,25.2785,93.4171675135,86.532,25.2385,90.1375,3.4,0.04,3.400235286,138.2,148.612,25.7985,150.8346417314,86.532,25.2385,90.1375,62.08,0.56,62.0825257218,137.69
2019-10-26 16:30:00,89.58336,26.12848,93.316,89.58336,26.12848,93.316,0.0,0.0,0.0,0.0,156.58336,27.08848,158.9092016769,89.58336,26.12848,93.316,67.0,0.96,67.006877259,137.47
2019-10-26 17:00:00,75.35664,21.97902,78.4965,75.35664,21.97902,78.4965,0.0,0.0,0.0,0.0,145.47664,23.37902,147.3432433532,75.35664,21.97902,78.4965,70.12,1.4,70.1339746485,137.09
2019-10-26 17:30:00,104.89696,22.34828,107.2511903719,74.01696,21.58828,77.101,30.88,0.76,30.8893509158,137.28,116.17696,22.62828,118.3601499264,74.01696,21.58828,77.101,42.16,1.04,42.1728253737,137.09
2019-10-26 18:00:00,95.73696,17.90328,97.3965756318,57.81696,16.86328,60.226,37.92,1.04,37.9342589225,136.98,95.69696,17.94328,97.3646211434,57.81696,16.86328,60.226,37.88,1.08,37.8953928598,136.76
2019-10-26 18:30:00,70.43616,10.12888,71.1607113905,31.43616,9.16888,32.746,39.0,0.96,39.0118135954,136.98,70.47616,10.12888,71.200304342,31.43616,9.16888,32.746,39.04,0.96,39.0518014949,136.72
2019-10-26 19:00:00,61.10576,7.31918,61.5425405801,22.62576,6.5991800000000005,23.5685,38.48,0.72,38.4867353773,137.16,61.14576,7.35918,61.5870237652,22.62576,6.5991800000000005,23.5685,38.52,0.76,38.5274966745,136.89
2019-10-26 19:30:00,56.41648,6.19814,56.7559349764,20.01648,5.83814,20.8505,36.4,0.36,36.4017801762,137.41,56.49648,6.19814,56.8354571711,20.01648,5.83814,20.8505,36.48,0.36,36.4817762725,137.14
2019-10-26 20:00:00,58.20512,6.85816,58.6077670006,22.96512,6.69816,23.922,35.24,0.16,35.2403632217,137.69,58.32512,6.81816,58.7222864746,22.96512,6.69816,23.922,35.36,0.12,35.3602036193,137.42
2019-10-26 20:30:00,61.56608,8.35344,62.1302033346,27.40608,7.99344,28.548000000000002,34.16,0.36,34.1618969028,138.04,61.64608,8.35344,62.2094778888,27.40608,7.99344,28.548000000000002,34.24,0.36,34.2418924711,137.77
2019-10-26 21:00:00,66.77984000000001,10.54412,67.6071408728,33.81984,9.86412,35.229,32.96,0.68,32.9670138168,137.12,66.89984,10.50412,67.7194590129,33.81984,9.86412,35.229,33.08,0.64,33.0861904728,136.85
2019-10-26 21:30:00,66.17984,11.00412,67.0884630872,34.29984,10.00412,35.729,31.88,1.0,31.8956799583,136.89,66.21984,11.00412,67.1279216616,34.29984,10.00412,35.729,31.92,1.0,31.9356603188,136.62
2019-10-26 22:00:00,76.09488,14.77434,77.5158814995,45.85488,13.37434,47.7655,30.24,1.4,30.2723900609,137.01,76.21488,14.77434,77.6336850591,45.85488,13.37434,47.7655,30.36,1.4,30.3922621731,136.74
2019-10-26 22:30:00,78.99456,16.52508,80.7045152306,50.07456,14.605080000000001,52.161,28.92,1.92,28.9836643646,137.03,79.07456,16.52508,80.7828218633,50.07456,14.605080000000001,52.161,29.0,1.92,29.063489123,136.74
2019-10-26 23:00:00,80.84656,18.17358,82.8640167615,53.80656,15.69358,56.0485,27.04,2.48,27.1534896468,137.37,80.96656,18.17358,82.9810993435,53.80656,15.69358,56.0485,27.16,2.48,27.2729903018,137.09
2019-10-26 23:30:00,76.42672,18.18946,78.5614408285,51.66672,15.06946,53.8195,24.76,3.12,24.9558009288,137.42,76.46672,18.14946,78.5911074222,51.66672,15.06946,53.8195,24.8,3.08,24.9905262049,137.16
2019-10-27 00:00:00,82.08016,20.64838,84.6375109644,59.00016,17.20838,61.4585,23.08,3.44,23.3349523248,137.72,82.12016,20.64838,84.6763029132,59.00016,17.20838,61.4585,23.12,3.44,23.3745160378,137.46
2019-10-27 00:30:00,74.77664,19.34652,77.2388097125,52.61664,15.34652,54.809,22.16,4.0,22.5181171504,138.59,74.81664,19.30652,77.267530926,52.61664,15.34652,54.809,22.2,3.96,22.5504234993,138.33
2019-10-27 01:00:00,70.62992,18.21206,72.9401448357,48.58992,14.17206,50.6145,22.04,4.04,22.4072131243,139.03,70.70992,18.21206,73.017613737,48.58992,14.17206,50.6145,22.12,4.04,22.4859066973,138.76
2019-10-27 01:30:00,90.30192,23.26806,93.2514845557,67.02192,19.54806,69.8145,23.28,3.7199999999999998,23.5753430516,138.78,90.38192,23.22806,93.3189918197,67.02192,19.54806,69.8145,23.36,3.68,23.6480866034,138.52
2019-10-27 02:00:00,93.99728,23.08754,96.7911315703,68.59728,20.00754,71.4555,25.4,3.08,25.5860587039,139.19,94.07728,23.08754,96.86882427,68.59728,20.00754,71.4555,25.48,3.08,25.6654787604,138.93
2019-10-27 02:30:00,96.41312,23.84216,99.3173615316,70.77312,20.64216,73.722,25.64,3.2,25.8389163859,138.84,96.45312,23.80216,99.3466012423,70.77312,20.64216,73.722,25.68,3.16,25.8736932037,138.58
2019-10-27 03:00:00,93.57472,23.02596,96.3660887294,67.97472,19.82596,70.807,25.6,3.2,25.7992247946,138.84,93.61472,23.02596,96.4049305513,67.97472,19.82596,70.807,25.64,3.2,25.8389163859,138.58
2019-10-27 03:30:00,79.20992,19.02456,81.4625393024,53.56992,15.62456,55.802,25.64,3.4,25.8644466401,138.77,79.28992,19.02456,81.540329266,53.56992,15.62456,55.802,25.72,3.4,25.9437545471,138.51
2019-10-27 04:00:00,85.09408,20.97244,87.6404341078,59.97408,17.49244,62.473,25.12,3.48,25.3599053626,138.45,85.13408,20.93244,87.6697132526,59.97408,17.49244,62.473,25.16,3.44,25.3940780498,138.19
2019-10-27 04:30:00,95.1392,24.2506,98.1812557314,70.9392,20.6906,73.895,24.2,3.56,24.4604497097,138.47,95.2592,24.2506,98.2975421107,70.9392,20.6906,73.895,24.32,3.56,24.5791781799,138.22
2019-10-27 05:00:00,80.41088,19.85484,82.8258672988,56.69088,16.53484,59.053,23.72,3.32,23.9512170881,138.37,80.49088,19.85484,82.9035369245,56.69088,16.53484,59.053,23.8,3.32,24.0304473533,138.11
2019-10-27 05:30:00,66.85136,15.74498,68.6804828831,43.01136,12.54498,44.8035,23.84,3.2,24.0538063516,137.17,66.93136,15.70498,68.7492061645,43.01136,12.54498,44.8035,23.92,3.16,24.1278262593,136.91
2019-10-27 06:00:00,66.21696,15.43328,67.9917048117,42.21696,12.31328,43.976,24.0,3.12,24.2019503346,137.58,66.33696,15.43328,68.1085779737,42.21696,12.31328,43.976,24.12,3.12,24.3209539287,137.33
2019-10-27 06:30:00,78.33136,18.70998,80.534870156,54.41136,15.86998,56.6785,23.92,2.84,24.0880053138,138.11,78.49136,18.66998,80.6812354135,54.41136,15.86998,56.6785,24.08,2.8,24.2422441205,137.86
2019-10-27 07:00:00,86.02192,20.46306,88.4223249245,61.38192,17.90306,63.9395,24.64,2.56,24.7726300582,138.07,86.26192,20.50306,88.6650681579,61.38192,17.90306,63.9395,24.88,2.6,25.0154832054,137.82
2019-10-27 07:30:00,70.7336,14.7973,72.2648064846,44.0136,12.8373,45.8475,26.72,1.96,26.7917897872,138.02,70.8936,14.7973,72.4214236828,44.0136,12.8373,45.8475,26.88,1.96,26.9513636019,137.77
2019-10-27 08:00:00,80.25152,17.13336,82.0600907092,52.57152,15.33336,54.762,27.68,1.8,27.738464269,137.71,80.37152,17.09336,82.1691194014,52.57152,15.33336,54.762,27.8,1.76,27.8556565171,137.46
2019-10-27 08:30:00,74.1688,14.4059,75.5548863294,44.7288,13.0459,46.5925,29.44,1.3599999999999999,29.4713963022,138.14,74.2488,14.4059,75.6334202337,44.7288,13.0459,46.5925,29.52,1.3599999999999999,29.5513113076,137.89
2019-10-27 09:00:00,65.43008,12.11044,66.5414015918,37.27008,10.87044,38.823,28.16,1.24,28.1872879149,137.96,65.59008,12.11044,66.6987357556,37.27008,10.87044,38.823,28.32,1.24,28.3471338939,137.72
2019-10-27 09:30:00,64.38096,12.36778,65.5581420775,38.70096,11.28778,40.3135,25.68,1.08,25.7027002473,137.54,64.46096,12.32778,65.6291819532,38.70096,11.28778,40.3135,25.76,1.04,25.7809852411,137.72
2019-10-27 10:00:00,75.2456,16.2983,76.9904857905,52.7256,15.3783,54.9225,22.52,0.92,22.5387843505,134.73,75.3656,16.2983,77.1077703364,52.7256,15.3783,54.9225,22.64,0.92,22.658684869200002,131.9
2019-10-27 10:30:00,75.78368,17.82024,77.8506718532,58.90368,17.18024,61.358,16.88,0.64,16.8921283443,134.88,82.90368,18.18024,84.8736783932,58.90368,17.18024,61.358,24.0,1.0,24.0208242989,134.84
2019-10-27 11:00:00,79.26144,16.16792,80.8936184628,52.14144,15.20792,54.314,27.12,0.96,27.1369858311,134.36,60.22144,15.40792,62.1612888734,52.14144,15.20792,54.314,8.08,0.2,8.0824748685,134.12
2019-10-27 11:30:00,73.29392,16.09406,75.0401057852,51.61392,15.05406,53.7645,21.68,1.04,21.7049303155,135.01,60.89392,15.53406,62.844065058300004,51.61392,15.05406,53.7645,9.28,0.48,9.2924055013,134.76
2019-10-27 12:00:00,83.62272,21.06996,86.23631784,70.18272,20.46996,73.107,13.44,0.6000000000000001,13.4533861908,135.06,83.70272,21.06996,86.3138954619,70.18272,20.46996,73.107,13.52,0.6000000000000001,13.5333070607,134.81
2019-10-27 12:30:00,109.0368,39.6624,116.0264182331,97.9968,28.5824,102.08,11.04,11.08,15.6412275733,135.12,109.1968,38.8224,115.8927084505,97.9968,28.5824,102.08,11.2,10.24,15.1755592978,134.87
2019-10-27 13:00:00,113.11408,39.47494,119.8042819863,102.15408,29.79494,106.4105,10.96,9.68,14.6227220448,135.27,113.27408,38.63494,119.6815599357,102.15408,29.79494,106.4105,11.12,8.84,14.2056326857,135.02
2019-10-27 13:30:00,114.81664,39.90152,121.5524253941,103.61664,30.22152,107.934,11.2,9.68,14.8034590552,135.07,114.93664,39.10152,121.4057662584,103.61664,30.22152,107.934,11.32,8.88,14.3873833618,134.82
2019-10-27 14:00:00,106.88416,37.66788,113.3273702271,94.72416,27.62788,98.671,12.16,10.04,15.7691851406,135.21,107.00416,36.18788,112.9577483673,94.72416,27.62788,98.671,12.28,8.56,14.969034705,134.95
2019-10-27 14:30:00,104.65536,36.65948,110.8903145031,90.85536,26.49948,94.641,13.8,10.16,17.1366741231,134.94,104.73536,34.89948,110.3968719602,90.85536,26.49948,94.641,13.88,8.4,16.2238836288,134.68
2019-10-27 15:00:00,108.61888,37.49884,114.909634469,93.45888,27.25884,97.353,15.16,10.24,18.2943488542,134.96,108.65888,35.57884,114.3354978062,93.45888,27.25884,97.353,15.2,8.32,17.3280812556,134.71
2019-10-27 15:30:00,95.0528,33.3304,100.7271083274,77.9328,22.7304,81.18,17.12,10.6,20.1358982914,134.78,95.0528,30.6504,99.8723275387,77.9328,22.7304,81.18,17.12,7.92,18.8632128759,134.53
2019-10-27 16:00:00,87.09392,30.13406,92.1597117674,66.01392,19.25406,68.7645,21.08,10.88,23.7221584178,134.59,87.01392,26.93406,91.0871333496,66.01392,19.25406,68.7645,21.0,7.68,22.3602862236,134.34
2019-10-27 16:30:00,74.60096,24.77028,78.6057886176,48.72096,14.210280000000001,50.751,25.88,10.56,27.9515294751,134.55,74.40096,22.13028,77.6224976524,48.72096,14.210280000000001,50.751,25.68,7.92,26.8735706597,134.31
2019-10-27 17:00:00,66.90528,20.80404,70.0651452022,36.90528,10.76404,38.443,30.0,10.04,31.6354484716,133.94,66.70528,19.16404,69.4035648148,36.90528,10.76404,38.443,29.8,8.4,30.961266124,133.7
2019-10-27 17:30:00,67.0776,18.5643,69.5991210882,32.5176,9.4843,33.8725,34.56,9.08,35.7328980073,133.31,66.6776,18.7643,69.267606399,32.5176,9.4843,33.8725,34.16,9.28,35.3980790439,133.07
2019-10-27 18:00:00,61.02736,14.63798,62.7583391037,23.30736,6.79798,24.2785,37.72,7.84,38.5261469654,133.21,60.62736,17.19798,63.0194199961,23.30736,6.79798,24.2785,37.32,10.4,38.7419978834,132.98
2019-10-27 18:30:00,59.52016,11.19838,60.5644546005,17.960160000000002,5.23838,18.7085,41.56,5.96,41.9851783371,133.51,59.08016,17.31838,61.5661562179,17.960160000000002,5.23838,18.7085,41.12,12.08,42.8576807585,133.27
2019-10-27 19:00:00,52.64064,9.36352,53.4669289038,11.12064,3.24352,11.584,41.52,6.12,41.9686168464,133.6,52.16064,15.08352,54.2977434227,11.12064,3.24352,11.584,41.04,11.84,42.7137823191,133.37
2019-10-27 19:30:00,52.12672,10.62196,53.1979414282,12.00672,3.50196,12.507,40.12,7.12,40.7468869977,134.01,51.76672,14.42196,53.7381264076,12.00672,3.50196,12.507,39.76,10.92,41.2323174221,133.77
2019-10-27 20:00:00,49.20224,11.01232,50.4195558568,11.56224,3.37232,12.044,37.64,7.64,38.4075409262,134.51,48.84224,13.81232,50.757704755,11.56224,3.37232,12.044,37.28,10.44,38.714235108,134.27
2019-10-27 20:30:00,49.64912,12.22266,51.131482809,12.96912,3.78266,13.5095,36.68,8.44,37.6384909368,134.33,49.28912,13.58266,51.126372872,12.96912,3.78266,13.5095,36.32,9.8,37.6189101384,134.09
2019-10-27 21:00:00,52.47616,14.65888,54.4851367916,17.75616,5.17888,18.496,34.72,9.48,35.9909544191,134.55,52.15616,14.05888,54.0177483129,17.75616,5.17888,18.496,34.4,8.88,35.5276568324,134.31
2019-10-27 21:30:00,55.24704,16.12372,57.5518008007,21.40704,6.24372,22.299,33.84,9.88,35.2528013071,134.61,55.00704,14.72372,56.9435016503,21.40704,6.24372,22.299,33.6,8.48,34.6535770159,134.37
2019-10-27 22:00:00,50.01776,15.32018,52.3114158731,17.41776,5.08018,18.1435,32.6,10.24,34.1704199564,134.89,49.73776,13.20018,51.4595911551,17.41776,5.08018,18.1435,32.32,8.12,33.3244174743,134.65
2019-10-27 22:30:00,48.52848,15.854140000000001,51.0525917682,17.32848,5.05414,18.0505,31.2,10.8,33.0163595813,134.54,48.36848,12.65414,49.9963710348,17.32848,5.05414,18.0505,31.04,7.6,31.9568709357,134.3
2019-10-27 23:00:00,46.56272,16.18746,49.29625498,16.96272,4.94746,17.6695,29.6,11.24,31.662242498,134.46,46.36272,12.18746,47.9378346095,16.96272,4.94746,17.6695,29.4,7.24,30.2783354893,134.23
2019-10-27 23:30:00,41.88384,16.00112,44.8362787751,14.40384,4.20112,15.004,27.48,11.8,29.9063605275,134.62,41.80384,10.76112,43.1666855619,14.40384,4.20112,15.004,27.4,6.5600000000000005,28.1743429382,134.39
2019-10-28 00:00:00,35.2944,15.1492,38.4082404179,9.9744,2.9092000000000002,10.39,25.32,12.24,28.1232999486,134.99,35.2544,9.1092,36.412226573,9.9744,2.9092000000000002,10.39,25.28,6.2,26.0291836215,134.75
2019-10-28 00:30:00,32.92672,15.58196,36.4275495662,9.12672,2.66196,9.507,23.8,12.92,27.0807385424,134.73,32.84672,8.14196,33.8407820152,9.12672,2.66196,9.507,23.72,5.48,24.344789997,134.49
2019-10-28 01:00:00,40.66768,15.37974,43.4786913217,11.58768,3.37974,12.0705,29.08,12.0,31.4586458704,133.98,40.42768,9.65974,41.5657056604,11.58768,3.37974,12.0705,28.84,6.28,29.5158262632,133.75
2019-10-28 01:30:00,41.09072,15.76646,44.0116863009,13.05072,3.80646,13.5945,28.04,11.96,30.4841466996,133.71,40.93072,10.00646,42.1361256103,13.05072,3.80646,13.5945,27.88,6.2,28.5610644059,133.48
2019-10-28 02:00:00,44.33936,16.78398,47.4097124,16.53936,4.82398,17.2285,27.8,11.96,30.2635358146,133.88,44.09936,11.02398,45.4563712526,16.53936,4.82398,17.2285,27.56,6.2,28.2487805047,133.65
2019-10-28 02:30:00,45.11504,17.38022,48.3470669374,18.03504,5.26022,18.7865,27.08,12.12,29.6685152982,133.99,44.95504,11.38022,46.3731067393,18.03504,5.26022,18.7865,26.92,6.12,27.6068976888,133.76
2019-10-28 03:00:00,41.94176,16.78968,45.1774787521,15.46176,4.50968,16.106,26.48,12.28,29.1888471852,133.99,41.74176,10.46968,43.0347386096,15.46176,4.50968,16.106,26.28,5.96,26.9473560855,133.76
2019-10-28 03:30:00,40.9928,16.4229,44.1601777199,14.7528,4.3029,15.3675,26.24,12.12,28.9038405753,133.94,40.8328,10.4229,42.1420739908,14.7528,4.3029,15.3675,26.08,6.12,26.7884452703,133.73
2019-10-28 04:00:00,35.77584,15.06962,38.8201516567,9.97584,2.9096200000000003,10.3915,25.8,12.16,28.5220195638,134.08,35.61584,9.02962,36.7426468324,9.97584,2.9096200000000003,10.3915,25.64,6.12,26.3602731397,133.87
2019-10-28 04:30:00,34.3896,13.8603,37.0776550533,7.7496,2.2603,8.0725,26.64,11.6,29.0559735683,133.86,34.2696,8.8203,35.3864829596,7.7496,2.2603,8.0725,26.52,6.5600000000000005,27.3192972091,133.67
2019-10-28 05:00:00,32.77616,13.29138,35.3685940723,5.93616,1.7313800000000001,6.1835,26.84,11.56,29.2236068958,133.74,32.61616,8.37138,33.6733410319,5.93616,1.7313800000000001,6.1835,26.68,6.64,27.4938538586,133.55
2019-10-28 05:30:00,34.24672,12.98696,36.6264789572,7.08672,2.06696,7.382,27.16,10.92,29.2730592867,133.08,34.12672,9.10696,35.3209532487,7.08672,2.06696,7.382,27.04,7.04,27.9414244447,132.9
2019-10-28 06:00:00,38.22496,12.61228,40.2519213678,8.54496,2.49228,8.901,29.68,10.12,31.3578825816,133.55,38.10496,10.45228,39.512506043,8.54496,2.49228,8.901,29.56,7.96,30.6129907066,133.37
2019-10-28 06:30:00,40.62864,10.52002,41.9685264103,7.26864,2.1200200000000002,7.5715,33.36,8.4,34.4013023009,133.34,40.38864,11.80002,42.0771043805,7.26864,2.1200200000000002,7.5715,33.12,9.68,34.5056053417,133.17
2019-10-28 07:00:00,43.75408,9.63994,44.8034369201,7.95408,2.31994,8.2855,35.8,7.32,36.540695122,133.94,43.47408,13.19994,45.4338425389,7.95408,2.31994,8.2855,35.52,10.88,37.1489542248,133.77
2019-10-28 07:30:00,47.20512,8.59816,47.9817851856,9.04512,2.63816,9.422,38.16,5.96,38.6226254934,133.52,46.88512,14.67816,49.1290429217,9.04512,2.63816,9.422,37.84,12.04,39.7092835493,133.35
2019-10-28 08:00:00,47.83232,8.43276,48.569973006,10.67232,3.11276,11.117,37.16,5.32,37.5388865045,133.68,47.55232,15.83276,50.1188530056,10.67232,3.11276,11.117,36.88,12.72,39.0119571414,133.51
2019-10-28 08:30:00,48.10256,8.24158,48.803482657,11.66256,3.40158,12.1485,36.44,4.84,36.7600217628,133.68,47.82256,16.60158,50.6222253901,11.66256,3.40158,12.1485,36.16,13.2,38.4939683587,133.54
2019-10-28 09:00:00,50.65504,8.74772,51.404821589,14.49504,4.22772,15.099,36.16,4.52,36.4414050223,133.78,50.29504,17.82772,53.3612092161,14.49504,4.22772,15.099,35.8,13.6,38.2962139121,133.62
2019-10-28 09:30:00,53.58304,10.21672,54.5483596747,18.98304,5.53672,19.774,34.6,4.68,34.9150741085,133.93,53.26304,18.89672,56.5158159881,18.98304,5.53672,19.774,34.28,13.36,36.7914120414,133.77
2019-10-28 10:00:00,51.09712,11.72166,52.4243548883,22.49712,6.56166,23.4345,28.6,5.16,29.0617549367,134.15,50.81712,19.60166,54.4665471629,22.49712,6.56166,23.4345,28.32,13.04,31.1779409198,133.98
2019-10-28 10:30:00,53.89776,15.34518,56.0396563359,32.17776,9.38518,33.5185,21.72,5.96,22.5228772585,134.36,53.77776,21.74518,58.0077608933,32.17776,9.38518,33.5185,21.6,12.36,24.886333599,134.19
2019-10-28 11:00:00,52.64368,15.14774,54.779659282,32.32368,9.42774,33.6705,20.32,5.72,21.1097323526,134.27,52.60368,21.90774,56.9832977411,32.32368,9.42774,33.6705,20.28,12.48,23.8123665351,134.11
2019-10-28 11:30:00,51.66656,14.94608,53.7849303207,31.90656,9.30608,33.236,19.76,5.64,20.549141101300002,134.16,51.66656,21.90608,56.1187113466,31.90656,9.30608,33.236,19.76,12.6,23.4353920385,134.0
2019-10-28 12:00:00,50.85776,14.68018,52.9341046684,30.85776,9.00018,32.1435,20.0,5.68,20.7909210955,134.1,50.77776,21.56018,55.1654082941,30.85776,9.00018,32.1435,19.92,12.56,23.5490976473,133.94
2019-10-28 12:30:00,50.60064,14.48852,52.6340382281,30.20064,8.80852,31.459,20.4,5.68,21.1759863997,134.04,50.56064,21.28852,54.8596336207,30.20064,8.80852,31.459,20.36,12.48,23.8805360074,133.87
2019-10-28 13:00:00,52.29888,15.40884,54.5216030524,31.29888,9.12884,32.603,21.0,6.28,21.9189050821,134.07,52.21888,21.04884,56.3015549856,31.29888,9.12884,32.603,20.92,11.92,24.0776410805,133.9
2019-10-28 13:30:00,57.384,15.047,59.3239889505,29.784,8.687,31.025,27.6,6.36,28.3233048919,134.15,57.224,20.607,60.8213336338,29.784,8.687,31.025,27.44,11.92,29.9172191221,133.98
2019-10-28 14:00:00,62.86464,13.41552,64.280161319,25.42464,7.41552,26.484,37.44,6.0,37.9177214505,134.06,62.50464,19.57552,65.4983282596,25.42464,7.41552,26.484,37.08,12.16,39.022967596,133.89
2019-10-28 14:30:00,63.41376,12.98068,64.7286876941,24.89376,7.26068,25.931,38.52,5.72,38.9423779449,134.06,62.97376,19.70068,65.983416409,24.89376,7.26068,25.931,38.08,12.44,40.0604543159,133.89
2019-10-28 15:00:00,63.67824,12.90282,64.9723095899,25.03824,7.30282,26.0815,38.64,5.6,39.0436883504,133.97,63.23824,19.94282,66.3083031592,25.03824,7.30282,26.0815,38.2,12.64,40.2369183711,133.81
2019-10-28 15:30:00,65.07696,14.64578,66.7046444759,26.07696,7.60578,27.1635,39.0,7.04,39.6303116314,134.26,64.51696,21.20578,67.9126146828,26.07696,7.60578,27.1635,38.44,13.6,40.7749138564,134.09
2019-10-28 16:00:00,68.43744,10.21592,69.1957239662,20.07744,5.85592,20.914,48.36,4.36,48.5561448223,134.67,68.43744,10.25592,69.2016407956,20.07744,5.85592,20.914,48.36,4.4,48.5597528824,134.5
2019-10-28 16:30:00,73.8344,12.8567,74.9454025158,22.2744,6.4967,23.2025,51.56,6.36,51.9507767026,134.46,73.7144,12.8567,74.8271842464,22.2744,6.4967,23.2025,51.44,6.36,51.8316814313,134.29
2019-10-28 17:00:00,79.8776,16.2643,81.5166144798,25.3176,7.3843,26.3725,54.56,8.88,55.2779160244,133.8,79.7976,16.2643,81.4382245647,25.3176,7.3843,26.3725,54.48,8.88,55.1989565119,133.63
2019-10-28 17:30:00,83.5808,16.8594,85.26423339830001,22.4208,6.5394,23.355,61.16,10.32,62.0245757744,133.31,83.5008,16.8994,85.1937399167,22.4208,6.5394,23.355,61.08,10.36,61.9523688006,133.14
2019-10-28 18:00:00,82.9296,16.3628,84.5284554455,23.0496,6.7228,24.01,59.88,9.64,60.6510016405,133.66,82.8496,16.3628,84.4499700651,23.0496,6.7228,24.01,59.8,9.64,60.5720199432,133.49
2019-10-28 18:30:00,79.6696,17.7803,81.6295548944,33.6696,9.8203,35.0725,46.0,7.96,46.6836331063,134.08,79.6696,17.7803,81.6295548944,33.6696,9.8203,35.0725,46.0,7.96,46.6836331063,133.91
2019-10-28 19:00:00,76.9048,19.3439,79.3002820313,44.1048,12.8639,45.9425,32.8,6.48,33.4339707483,134.62,76.9048,19.3439,79.3002820313,44.1048,12.8639,45.9425,32.8,6.48,33.4339707483,134.45
2019-10-28 19:30:00,73.80112,12.82366,74.9069527417,28.88112,8.42366,30.0845,44.92,4.4,45.1349797829,134.79,73.76112,12.86366,74.8744053215,28.88112,8.42366,30.0845,44.88,4.44,45.0990908999,134.62
2019-10-28 20:00:00,71.29536,11.25948,72.1789737209,26.53536,7.73948,27.641,44.76,3.52,44.8981959548,134.64,71.33536,11.29948,72.2247314609,26.53536,7.73948,27.641,44.8,3.56,44.9412238374,134.47
2019-10-28 20:30:00,70.34048,10.64264,71.1410494216,25.38048,7.40264,26.438,44.96,3.24,45.0765925953,134.57,70.34048,10.68264,71.1470443799,25.38048,7.40264,26.438,44.96,3.2800000000000002,45.0794853564,134.41
2019-10-28 21:00:00,67.84528,8.65154,68.3946720341,21.84528,6.37154,22.7555,46.0,2.2800000000000002,46.0564696867,134.57,67.80528,8.69154,68.3600677549,21.84528,6.37154,22.7555,45.96,2.32,46.0185180118,134.41
2019-10-28 21:30:00,63.95632,8.85726,64.5667245774,26.11632,7.61726,27.2045,37.84,1.24,37.860311673300004,134.6,64.03632,8.85726,64.6459692003,26.11632,7.61726,27.2045,37.92,1.24,37.9402688446,134.43
2019-10-28 22:00:00,60.11776,6.68768,60.4885950506,21.557760000000002,6.28768,22.456,38.56,0.4,38.562074633,134.84,60.15776,6.68768,60.5283499858,21.557760000000002,6.28768,22.456,38.6,0.4,38.6020724832,134.68
2019-10-28 22:30:00,55.93808,6.26194,56.2874825041,16.25808,4.74194,16.9355,39.68,1.52,39.7091022311,134.66,56.01808,6.26194,56.3669866096,16.25808,4.74194,16.9355,39.76,1.52,39.7890437181,134.49
2019-10-28 23:00:00,51.89456,6.29258,52.2746776236,13.89456,4.05258,14.4735,38.0,2.24,38.0659637997,135.06,52.01456,6.25258,52.3890180157,13.89456,4.05258,14.4735,38.12,2.2,38.1834309616,134.9
2019-10-28 23:30:00,48.332,7.3335,48.8851965962,12.252,3.5735,12.7625,36.08,3.76,36.2753911075,135.74,48.412,7.3335,48.9642927678,12.252,3.5735,12.7625,36.16,3.76,36.354961147,135.58
2019-10-29 00:00:00,46.35104,8.04572,47.0441549972,12.91104,3.76572,13.449,33.44,4.28,33.7127868916,136.1,46.39104,8.04572,47.0835661627,12.91104,3.76572,13.449,33.48,4.28,33.7524636138,135.94
2019-10-29 00:30:00,47.41104,8.27322,48.1274649556,12.73104,3.71322,13.2615,34.68,4.5600000000000005,34.9785076869,136.42,47.41104,8.23322,48.1206049988,12.73104,3.71322,13.2615,34.68,4.52,34.973315542,136.25
2019-10-29 01:00:00,51.30624,7.96932,51.9214822997,13.74624,4.00932,14.319,37.56,3.96,37.7681770807,136.25,51.30624,7.96932,51.9214822997,13.74624,4.00932,14.319,37.56,3.96,37.7681770807,136.08
2019-10-29 01:30:00,53.02928,9.61854,53.8945345007,18.98928,5.53854,19.7805,34.04,4.08,34.2836404135,136.28,53.02928,9.57854,53.8874100867,18.98928,5.53854,19.7805,34.04,4.04,34.278903133,136.11
2019-10-29 02:00:00,52.3344,9.1792,53.1332959264,17.8944,5.2192,18.64,34.44,3.96,34.6669179478,136.45,52.3344,9.1792,53.1332959264,17.8944,5.2192,18.64,34.44,3.96,34.6669179478,136.28
2019-10-29 02:30:00,51.44512,8.91316,52.2115388875,15.88512,4.63316,16.547,35.56,4.28,35.8166441756,136.45,51.52512,8.87316,52.2835629945,15.88512,4.63316,16.547,35.64,4.24,35.8913248571,136.28
2019-10-29 03:00:00,50.04016,10.81838,51.1962396925,21.32016,6.21838,22.2085,28.72,4.6,29.0860516399,136.59,50.04016,10.77838,51.1878021432,21.32016,6.21838,22.2085,28.72,4.5600000000000005,29.0797524061,136.42
2019-10-29 03:30:00,48.37952,12.34736,49.9303039686,24.77952,7.22736,25.812,23.6,5.12,24.1490041203,136.63,48.45952,12.34736,50.007823164,24.77952,7.22736,25.812,23.68,5.12,24.2271913354,136.47
2019-10-29 04:00:00,47.13216,11.46688,48.5070081864,20.25216,5.90688,21.096,26.88,5.5600000000000005,27.449007268,136.66,47.17216,11.42688,48.536442655,20.25216,5.90688,21.096,26.92,5.52,27.4801164481,136.5
2019-10-29 04:30:00,46.70048,12.62264,48.3762945336,24.90048,7.26264,25.938,21.8,5.36,22.449267248600002,136.41,46.78048,12.58264,48.4431227152,24.90048,7.26264,25.938,21.88,5.32,22.5174776563,136.25
2019-10-29 05:00:00,47.16832,12.52076,48.8018426148,25.64832,7.48076,26.717,21.52,5.04,22.1023075718,136.25,47.24832,12.48076,48.8689381202,25.64832,7.48076,26.717,21.6,5.0,22.1711524283,136.08
2019-10-29 05:30:00,47.53472,13.58596,49.438122078,30.53472,8.90596,31.807,17.0,4.68,17.6324246773,135.72,47.69472,13.58596,49.5919814587,30.53472,8.90596,31.807,17.16,4.68,17.7867366315,135.56
2019-10-29 06:00:00,50.07888,12.73634,51.6730933722,30.63888,8.93634,31.9155,19.44,3.8,19.8079176089,135.58,50.19888,12.69634,51.7795770806,30.63888,8.93634,31.9155,19.56,3.76,19.9181123604,135.42
2019-10-29 06:30:00,56.03648,10.20564,56.9582494341,29.91648,8.72564,31.163,26.12,1.48,26.1618959558,135.46,56.11648,10.24564,57.0441273629,29.91648,8.72564,31.163,26.2,1.52,26.2440545648,135.3
2019-10-29 07:00:00,60.82672,8.71446,61.4477963726,27.54672,8.03446,28.6945,33.28,0.68,33.2869463904,135.13,60.82672,8.71446,61.4477963726,27.54672,8.03446,28.6945,33.28,0.68,33.2869463904,134.97
2019-10-29 07:30:00,64.96352,11.48436,65.9708227582,31.28352,9.12436,32.587,33.68,2.36,33.7625828396,134.37,65.04352,11.48436,66.0496027134,31.28352,9.12436,32.587,33.76,2.36,33.8423876226,134.22
2019-10-29 08:00:00,66.58032,12.01926,67.6564972656,30.10032,8.77926,31.3545,36.48,3.24,36.6235989493,134.14,66.62032,12.05926,67.70297474,30.10032,8.77926,31.3545,36.52,3.2800000000000002,36.6669987864,133.99
2019-10-29 08:30:00,66.63952,12.71486,67.8416781238,30.83952,8.99486,32.1245,35.8,3.7199999999999998,35.9927548265,134.0,66.67952,12.71486,67.8809697356,30.83952,8.99486,32.1245,35.84,3.7199999999999998,36.0325408485,133.85
2019-10-29 09:00:00,64.63952,14.34486,66.2121027777,37.79952,11.02486,39.3745,26.84,3.32,27.0445558292,134.22,64.67952,14.34486,66.2511533171,37.79952,11.02486,39.3745,26.88,3.32,27.084253728,134.06
2019-10-29 09:30:00,62.75184,15.04262,64.5296353612,42.11184,12.28262,43.8665,20.64,2.76,20.8237172474,134.27,62.79184,15.04262,64.5685340321,42.11184,12.28262,43.8665,20.68,2.76,20.863365021,134.11
2019-10-29 10:00:00,61.98496,15.42728,63.8759440979,42.74496,12.46728,44.526,19.24,2.96,19.4663607282,134.23,62.10496,15.42728,63.9923981798,42.74496,12.46728,44.526,19.36,2.96,19.584973832,134.07
2019-10-29 10:30:00,60.31984,17.33662,62.7617836796,48.87984,14.25662,50.9165,11.44,3.08,11.8473625757,134.35,60.43984,17.33662,62.8771234413,48.87984,14.25662,50.9165,11.56,3.08,11.963277143000001,134.19
2019-10-29 11:00:00,60.53408,17.56744,63.0316570431,47.61408,13.88744,49.598,12.92,3.68,13.4338676486,134.27,60.73408,17.56744,63.2237567818,47.61408,13.88744,49.598,13.12,3.68,13.6263274583,134.11
2019-10-29 11:30:00,61.14768,14.11474,62.7555946084,36.18768,10.55474,37.6955,24.96,3.56,25.2126000246,134.18,61.30768,14.11474,62.9115054044,36.18768,10.55474,37.6955,25.12,3.56,25.371007075,134.03
2019-10-29 12:00:00,68.10208,17.71644,70.3687824721,46.34208,13.51644,48.273,21.76,4.2,22.1616244892,134.03,68.18208,17.75644,70.4562786031,46.34208,13.51644,48.273,21.84,4.24,22.2477684274,133.87
2019-10-29 12:30:00,62.88096,14.60028,64.5537241885,36.48096,10.64028,38.001,26.4,3.96,26.6953479093,134.1,63.04096,14.60028,64.7095882679,36.48096,10.64028,38.001,26.56,3.96,26.8535882146,133.94
2019-10-29 13:00:00,61.20416,13.23288,62.618354453,35.08416,10.23288,36.546,26.12,3.0,26.2917173269,134.15,61.40416,13.23288,62.8138518036,35.08416,10.23288,36.546,26.32,3.0,26.4904209102,133.99
2019-10-29 13:30:00,68.33984,18.35912,70.7629212116,50.73984,14.79912,52.854,17.6,3.56,17.956436172,134.08,68.33984,18.35912,70.7629212116,50.73984,14.79912,52.854,17.6,3.56,17.956436172,133.92
2019-10-29 14:00:00,63.605760000000004,13.56168,65.0354662442,33.605760000000004,9.80168,35.006,30.0,3.76,30.2347085318,133.86,63.76576,13.52168,65.1836480906,33.605760000000004,9.80168,35.006,30.16,3.7199999999999998,30.3885504755,133.71
2019-10-29 14:30:00,63.35776,14.74268,65.0503832871,38.47776,11.22268,40.081,24.88,3.52,25.1277694991,133.86,63.55776,14.74268,65.245194994,38.47776,11.22268,40.081,25.08,3.52,25.3258129188,133.71
2019-10-29 15:00:00,63.50256,14.53158,65.1440092706,37.34256,10.89158,38.8985,26.16,3.64,26.4120275632,133.86,63.66256,14.49158,65.291097683,37.34256,10.89158,38.8985,26.32,3.6,26.565059759,133.71
2019-10-29 15:30:00,64.26464,13.52052,65.6715190581,34.42464,10.04052,35.859,29.84,3.48,30.042236934,134.2,64.42464,13.52052,65.8280996247,34.42464,10.04052,35.859,30.0,3.48,30.2011655404,134.04
2019-10-29 16:00:00,66.59888,13.38134,67.9298982588,31.47888,9.18134,32.7905,35.12,4.2,35.3702473839,134.08,66.63888,13.42134,67.9770012214,31.47888,9.18134,32.7905,35.16,4.24,35.4147313981,133.92
2019-10-29 16:30:00,70.98784,14.43312,72.4402400659,31.10784,9.07312,32.404,39.88,5.36,40.2385884444,134.2,71.06784,14.43312,72.5186378471,31.10784,9.07312,32.404,39.96,5.36,40.3178769282,134.04
2019-10-29 17:00:00,76.62112,18.11616,78.7336731215,37.70112,10.99616,39.272,38.92,7.12,39.5659045139,133.77,76.66112,18.07616,78.7634107946,37.70112,10.99616,39.272,38.96,7.08,39.5980807616,133.61
2019-10-29 17:30:00,80.49712,19.49166,82.8233731374,37.61712,10.97166,39.1845,42.88,8.52,43.7182433316,133.58,80.49712,19.53166,82.832795864,37.61712,10.97166,39.1845,42.88,8.56,43.7260563051,133.43
2019-10-29 18:00:00,79.94416,19.94038,82.3934916887,40.66416,11.86038,42.3585,39.28,8.08,40.1024288541,133.85,79.94416,19.94038,82.3934916887,40.66416,11.86038,42.3585,39.28,8.08,40.1024288541,133.69
2019-10-29 18:30:00,78.13584,16.95462,79.9541658192,35.77584,10.43462,37.2665,42.36,6.52,42.8588380617,133.98,78.17584,16.95462,79.9932565849,35.77584,10.43462,37.2665,42.4,6.52,42.8983729295,133.83
2019-10-29 19:00:00,75.16336,16.41598,76.9351355744,38.04336,11.09598,39.6285,37.12,5.32,37.49929066,134.22,75.20336,16.37598,76.9656941517,38.04336,11.09598,39.6285,37.16,5.28,37.5332386026,134.06
2019-10-29 19:30:00,72.25136,13.51498,73.5045148698,33.17136,9.67498,34.5535,39.08,3.84,39.2682059687,134.34,72.25136,13.55498,73.5118800239,33.17136,9.67498,34.5535,39.08,3.88,39.272137706,134.18
2019-10-29 20:00:00,69.91296,13.03628,71.1179764349,34.27296,9.99628,35.701,35.64,3.04,35.7694171046,134.65,69.95296,13.07628,71.1646380684,34.27296,9.99628,35.701,35.68,3.08,35.8126904881,134.5
2019-10-29 20:30:00,68.3328,11.5304,69.2987855593,31.8528,9.2904,33.18,36.48,2.24,36.5487072275,134.6,68.4128,11.5304,69.3776716819,31.8528,9.2904,33.18,36.56,2.24,36.6285571651,134.44
2019-10-29 21:00:00,65.352,9.966,66.1075265004,31.152,9.086,32.45,34.2,0.88,34.2113197641,134.65,65.432,10.006,66.1926480812,31.152,9.086,32.45,34.28,0.92,34.2923431687,134.49
2019-10-29 21:30:00,61.2896,10.3328,62.1544996279,34.3296,10.0128,35.76,26.96,0.32,26.9618990429,134.52,61.3696,10.2528,62.2201551911,34.3296,10.0128,35.76,27.04,0.24,27.0410650678,134.37
2019-10-29 22:00:00,57.90336,11.75848,59.0852007799,36.06336,10.51848,37.566,21.84,1.24,21.8751731422,135.05,57.98336,11.75848,59.1636027368,36.06336,10.51848,37.566,21.92,1.24,21.9550449783,134.89
2019-10-29 22:30:00,54.21904,10.52722,55.2315730307,26.21904,7.64722,27.3115,28.0,2.88,28.1477245972,134.63,54.29904,10.48722,55.3025092401,26.21904,7.64722,27.3115,28.08,2.84,28.2232528246,134.48
2019-10-29 23:00:00,50.13472,9.95096,51.1127357358,20.81472,6.07096,21.682,29.32,3.88,29.5756115744,134.71,50.21472,9.95096,51.1912073466,20.81472,6.07096,21.682,29.4,3.88,29.6549220198,134.56
2019-10-29 23:30:00,56.7768,16.2999,59.0702273421,41.8968,12.2199,43.6425,14.88,4.08,15.429219034,134.54,56.7768,16.259900000000002,59.0592022148,41.8968,12.2199,43.6425,14.88,4.04,15.4186899573,134.39
2019-10-30 00:00:00,49.90064,13.65102,51.7341687809,29.66064,8.65102,30.8965,20.24,5.0,20.848443587,134.8,49.94064,13.65102,51.7727522028,29.66064,8.65102,30.8965,20.28,5.0,20.8872784249,134.64
2019-10-30 00:30:00,44.79904,10.99972,46.1296848569,19.19904,5.59972,19.999,25.6,5.4,26.163333121,134.94,44.99904,10.99972,46.3239402577,19.19904,5.59972,19.999,25.8,5.4,26.3590591638,134.79
2019-10-30 01:00:00,48.97296,12.67878,50.5875703454,27.97296,8.15878,29.1385,21.0,4.52,21.4809310785,134.86,49.17296,12.63878,50.7712394476,27.97296,8.15878,29.1385,21.2,4.48,21.6681886645,134.71
2019-10-30 01:30:00,50.7144,14.0667,52.6291023698,33.5544,9.7867,34.9525,17.16,4.28,17.6857004385,135.39,50.9144,14.1067,52.8325194577,33.5544,9.7867,34.9525,17.36,4.32,17.8894382248,135.24
2019-10-30 02:00:00,49.81232,13.85026,51.7020011784,31.85232,9.29026,33.1795,17.96,4.5600000000000005,18.5298461947,135.58,50.05232,13.77026,51.911990887,31.85232,9.29026,33.1795,18.2,4.48,18.7432761277,135.42
2019-10-30 02:30:00,48.7064,13.8077,50.6257442439,30.7464,8.9677,32.0275,17.96,4.84,18.6007311684,135.39,48.9064,13.8077,50.8181910368,30.7464,8.9677,32.0275,18.16,4.84,18.7939139085,135.23
2019-10-30 03:00:00,47.95632,13.44726,49.8059979265,29.23632,8.52726,30.4545,18.72,4.92,19.3557433337,135.48,48.11632,13.44726,49.9600745781,29.23632,8.52726,30.4545,18.88,4.92,19.51053049,135.32
2019-10-30 03:30:00,46.46096,13.68278,48.4338649361,29.22096,8.522780000000001,30.4385,17.24,5.16,17.9956439173,135.27,46.70096,13.68278,48.6641360085,29.22096,8.522780000000001,30.4385,17.48,5.16,18.2256961458,135.11
