Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-30 04:00:00,45.32544,13.51992,47.2988768154,28.52544,8.31992,29.714,16.8,5.2,17.5863583496,135.51,45.52544,13.51992,47.4905666843,28.52544,8.31992,29.714,17.0,5.2,17.7775138869,135.35
2019-10-30 04:30:00,45.27152,13.44086,47.224646538100004,28.39152,8.28086,29.5745,16.88,5.16,17.651062291,135.74,45.47152,13.40086,47.4050860125,28.39152,8.28086,29.5745,17.08,5.12,17.8308945373,135.58
2019-10-30 05:00:00,45.27936,14.09148,47.4214113097,30.75936,8.97148,32.041,14.52,5.12,15.3962592859,135.84,45.51936,14.09148,47.6506237462,30.75936,8.97148,32.041,14.76,5.12,15.6228038457,135.68
2019-10-30 05:30:00,46.0456,14.1233,48.1628994377,31.9656,9.3233,33.2975,14.08,4.8,14.8756983029,135.42,46.2456,14.1233,48.354142762,31.9656,9.3233,33.2975,14.28,4.8,15.0651385656,135.27
2019-10-30 06:00:00,48.32944,13.61442,50.2104292219,32.68944,9.53442,34.0515,15.64,4.08,16.1634154806,135.19,48.52944,13.57442,50.3921762286,32.68944,9.53442,34.0515,15.84,4.04,16.3470853671,135.03
2019-10-30 06:30:00,54.28752,10.93886,55.3786374503,30.64752,8.93886,31.924500000000002,23.64,2.0,23.7244515216,134.74,54.48752,10.93886,55.5747109201,30.64752,8.93886,31.924500000000002,23.84,2.0,23.9237455262,134.58
2019-10-30 07:00:00,59.172,9.2585,59.891947758,30.372,8.8585,31.6375,28.8,0.4,28.8027776438,134.84,59.332,9.2585,60.0500295275,30.372,8.8585,31.6375,28.96,0.4,28.9627622992,134.69
2019-10-30 07:30:00,64.03904,10.70472,64.9275725282,30.11904,8.78472,31.374,33.92,1.92,33.9742961664,134.2,64.19904,10.70472,65.0853882772,30.11904,8.78472,31.374,34.08,1.92,34.1340416593,134.05
2019-10-30 08:00:00,64.94432,11.47876,65.9509410956,30.30432,8.83876,31.567,34.64,2.64,34.7404548042,134.08,65.14432,11.51876,66.1548506173,30.30432,8.83876,31.567,34.84,2.68,34.9429248919,133.93
2019-10-30 08:30:00,64.4144,11.8642,65.497894386,30.2544,8.8242,31.515,34.16,3.04,34.2950025514,134.08,64.5744,11.8642,65.6552539939,30.2544,8.8242,31.515,34.32,3.04,34.4543756292,133.93
2019-10-30 09:00:00,62.45792,12.43356,63.6834765461,33.57792,9.79356,34.977,28.88,2.64,29.0004137902,134.35,62.53792,12.47356,63.7697509561,33.57792,9.79356,34.977,28.96,2.68,29.0837411624,134.2
2019-10-30 09:30:00,61.33504,12.56272,62.608378557500004,34.29504,10.00272,35.724,27.04,2.56,27.1609130922,134.58,61.49504,12.56272,62.7651326646,34.29504,10.00272,35.724,27.2,2.56,27.3202049773,134.42
2019-10-30 10:00:00,60.18784,14.79312,61.9791294163,41.66784,12.15312,43.404,18.52,2.64,18.7072178584,134.7,60.26784,14.79312,62.0568202344,41.66784,12.15312,43.404,18.6,2.64,18.7864206277,134.54
2019-10-30 10:30:00,59.2936,17.0223,61.6886512922,50.1336,14.6223,52.2225,9.16,2.4,9.4691921514,134.87,59.4536,17.1023,61.8645230989,50.1336,14.6223,52.2225,9.32,2.48,9.6443143872,134.71
2019-10-30 11:00:00,57.83936,18.25648,60.652210406500004,53.67936,15.65648,55.916,4.16,2.6,4.9056701887,134.87,57.95936,18.21648,60.7546504821,53.67936,15.65648,55.916,4.28,2.56,4.9871835739,134.71
2019-10-30 11:30:00,61.66704,19.86622,64.7880430284,58.78704,17.14622,61.2365,2.88,2.7199999999999998,3.961413889,134.73,61.58704,19.90622,64.7241924681,58.78704,17.14622,61.2365,2.8,2.76,3.9316154441,134.57
2019-10-30 12:00:00,71.4184,21.9537,74.7164828017,64.2984,18.7537,66.9775,7.12,3.2,7.8060489366,134.87,71.2584,21.9937,74.5753472017,64.2984,18.7537,66.9775,6.96,3.24,7.6771869848000005,134.7
2019-10-30 12:30:00,75.03712,23.36416,78.5904151306,67.07712,19.56416,69.872,7.96,3.8,8.8205215265,134.71,74.95712,23.40416,78.525948221,67.07712,19.56416,69.872,7.88,3.84,8.7658428003,134.56
2019-10-30 13:00:00,71.36432,22.59626,74.8562431267,65.40432,19.07626,68.1295,5.96,3.52,6.9218494638,134.77,71.28432,22.63626,74.7920754134,65.40432,19.07626,68.1295,5.88,3.56,6.8737180623,134.61
2019-10-30 13:30:00,63.27552,20.64036,66.556862097,58.83552,17.16036,61.287,4.44,3.48,5.6412764512999996,134.7,63.31552,20.64036,66.594891199,58.83552,17.16036,61.287,4.48,3.48,5.6728123537,134.54
2019-10-30 14:00:00,62.89856,19.51208,65.855524567,54.41856,15.87208,56.686,8.48,3.64,9.228217596,134.64,62.97856,19.51208,65.9319367651,54.41856,15.87208,56.686,8.56,3.64,9.301784775,134.48
2019-10-30 14:30:00,63.28368,17.09274,65.551399032,48.04368,14.01274,50.0455,15.24,3.08,15.5481188573,134.69,63.40368,17.13274,65.6776782282,48.04368,14.01274,50.0455,15.36,3.12,15.6736721926,134.53
2019-10-30 15:00:00,63.7872,16.8796,65.9827839667,46.6272,13.5996,48.57,17.16,3.2800000000000002,17.4706611209,134.69,63.8272,16.9196,66.0316918154,46.6272,13.5996,48.57,17.2,3.32,17.5174884044,134.53
2019-10-30 15:30:00,64.55008,15.15044,66.3042129898,41.11008,11.99044,42.823,23.44,3.16,23.6520443091,134.55,64.67008,15.15044,66.4210439499,41.11008,11.99044,42.823,23.56,3.16,23.7709738968,134.39
2019-10-30 16:00:00,66.87472,15.24346,68.5900229469,39.23472,11.44346,40.8695,27.64,3.8,27.8999928315,134.2,66.99472,15.28346,68.71591269460001,39.23472,11.44346,40.8695,27.76,3.84,28.0243322846,134.04
2019-10-30 16:30:00,71.1184,16.4712,73.0008715564,39.8784,11.6312,41.54,31.24,4.84,31.6127063062,134.24,71.1984,16.4712,73.0788108278,39.8784,11.6312,41.54,31.32,4.84,31.691765492000002,134.09
2019-10-30 17:00:00,76.64048,18.750140000000002,78.9007663122,41.52048,12.11014,43.2505,35.12,6.64,35.7421879577,133.39,76.80048,18.79014,79.0656884461,41.52048,12.11014,43.2505,35.28,6.68,35.9068350039,133.24
2019-10-30 17:30:00,79.73728,17.90504,81.7228504104,36.97728,10.78504,38.518,42.76,7.12,43.3487254715,133.31,79.81728,17.86504,81.7921624656,36.97728,10.78504,38.518,42.84,7.08,43.4211008612,133.16
2019-10-30 18:00:00,79.04096,16.72528,80.7911402865,34.44096,10.04528,35.876,44.6,6.68,45.0974766478,133.42,79.16096,16.76528,80.9168227354,34.44096,10.04528,35.876,44.72,6.72,45.2220831011,133.27
2019-10-30 18:30:00,77.44896,15.68428,79.0211240378,33.88896,9.88428,35.301,43.56,5.8,43.9444376457,133.59,77.52896,15.68428,79.0995339923,33.88896,9.88428,35.301,43.64,5.8,44.0237390507,133.44
2019-10-30 19:00:00,74.972,14.5285,76.3667342254,34.452,10.0485,35.8875,40.52,4.48,40.7669081486,134.04,75.052,14.5285,76.4452746496,34.452,10.0485,35.8875,40.6,4.48,40.8464245681,133.88
2019-10-30 19:30:00,72.00144,14.71042,73.4888006342,38.64144,11.27042,40.2515,33.36,3.44,33.5368931179,134.63,72.08144,14.71042,73.5671832344,38.64144,11.27042,40.2515,33.44,3.44,33.6164721528,134.48
2019-10-30 20:00:00,68.53984,16.04412,70.3926377812,46.77984,13.644120000000001,48.729,21.76,2.4,21.8919528594,134.5,68.57984,16.04412,70.4315855352,46.77984,13.644120000000001,48.729,21.8,2.4,21.9317121995,134.35
2019-10-30 20:30:00,67.59824,17.58282,69.8475311679,52.87824,15.42282,55.0815,14.72,2.16,14.8776342205,134.66,67.71824,17.62282,69.9737365977,52.87824,15.42282,55.0815,14.84,2.2,15.0021865073,134.51
2019-10-30 21:00:00,67.77504,20.18772,70.7177494396,63.45504,18.50772,66.099,4.32,1.6800000000000002,4.6351698998,134.66,67.77504,20.22772,70.7291785856,63.45504,18.50772,66.099,4.32,1.72,4.6498172007,134.51
2019-10-30 21:30:00,80.23776,21.92768,83.1800533782,70.51776,20.56768,73.456,9.72,1.3599999999999999,9.8146828782,134.55,80.03776,21.96768,82.9977228025,70.51776,20.56768,73.456,9.52,1.4,9.622390555399999,134.4
2019-10-30 22:00:00,61.53296,18.05378,64.1267817581,58.33296,17.01378,60.7635,3.2,1.04,3.3647585352,134.95,61.49296,18.01378,64.0771441268,58.33296,17.01378,60.7635,3.16,1.0,3.3144531977,134.8
2019-10-30 22:30:00,53.86992,15.73706,56.1215051317,44.62992,13.01706,46.4895,9.24,2.7199999999999998,9.632029900300001,134.9,54.06992,15.69706,56.3023440138,44.62992,13.01706,46.4895,9.44,2.68,9.8130525322,134.75
2019-10-30 23:00:00,50.4016,17.0588,53.2101864308,46.2816,13.4988,48.21,4.12,3.56,5.4449977043,135.46,50.4816,17.0588,53.2859699733,46.2816,13.4988,48.21,4.2,3.56,5.5057787823,135.3
2019-10-30 23:30:00,45.11424,17.55832,48.4106316009,40.31424,11.75832,41.994,4.8,5.8,7.5286120899,136.32,45.27424,17.47832,48.5309022953,40.31424,11.75832,41.994,4.96,5.72,7.5709972923,136.17
2019-10-31 00:00:00,43.15248,17.46114,46.5513473516,38.47248,11.22114,40.0755,4.68,6.24,7.8,136.52,43.27248,17.38114,46.632730491,38.47248,11.22114,40.0755,4.8,6.16,7.809327756,136.37
2019-10-31 00:30:00,44.40464,16.10802,47.2360070481,34.24464,9.98802,35.6715,10.16,6.12,11.8608600025,136.7,44.56464,16.06802,47.3728657044,34.24464,9.98802,35.6715,10.32,6.08,11.9778462171,136.55
2019-10-31 01:00:00,49.17712,15.761660000000001,51.6412534458,35.93712,10.48166,37.4345,13.24,5.28,14.2539818998,136.58,49.37712,15.761660000000001,51.8317461162,35.93712,10.48166,37.4345,13.44,5.28,14.4399445982,136.43
2019-10-31 01:30:00,51.05456,16.83758,53.7593917102,41.13456,11.99758,42.8485,9.92,4.84,11.0377533946,136.89,51.17456,16.79758,53.8608789851,41.13456,11.99758,42.8485,10.04,4.8,11.128414082900001,136.74
2019-10-31 02:00:00,50.06752,17.74636,53.1195806855,44.38752,12.94636,46.237,5.68,4.8,7.4365583438,137.02,50.14752,17.66636,53.1683556056,44.38752,12.94636,46.237,5.76,4.72,7.4468785407,136.87
2019-10-31 02:30:00,48.72208,17.24894,51.6852687973,40.76208,11.88894,42.4605,7.96,5.36,9.5964159977,137.08,48.80208,17.20894,51.7473731531,40.76208,11.88894,42.4605,8.04,5.32,9.640746859,136.93
2019-10-31 03:00:00,49.10688,20.32284,53.1460580758,46.22688,13.48284,48.153,2.88,6.84,7.4215901261,136.75,49.10688,18.60284,52.5123920556,46.22688,13.48284,48.153,2.88,5.12,5.8744191202,136.6
2019-10-31 03:30:00,46.82688,27.53284,54.3213951312,42.14688,12.29284,43.903,4.68,15.24,15.942396306700001,134.25,46.94688,16.41284,49.7331967462,42.14688,12.29284,43.903,4.8,4.12,6.3256936379,134.1
2019-10-31 04:00:00,45.13024,26.46632,52.3183013562,37.53024,10.94632,39.094,7.6,15.52,17.2809259011,134.43,45.41024,14.74632,47.7445688053,37.53024,10.94632,39.094,7.88,3.8,8.7483941384,134.28
2019-10-31 04:30:00,45.38464,25.23052,51.9263390525,33.70464,9.83052,35.109,11.68,15.4,19.3282797993,134.15,45.54464,13.75052,47.5751093851,33.70464,9.83052,35.109,11.84,3.92,12.4720487491,134.0
2019-10-31 05:00:00,45.26384,26.10862,52.2539496101,38.22384,11.14862,39.8165,7.04,14.96,16.5336989207,134.07,45.58384,15.42862,48.12409775,38.22384,11.14862,39.8165,7.36,4.28,8.5139884895,133.92
2019-10-31 05:30:00,46.4464,26.5502,53.4993569401,42.2064,12.3102,43.965,4.24,14.24,14.857832951,133.08,46.6864,17.0302,49.69554967,42.2064,12.3102,43.965,4.48,4.72,6.5075955621,132.94
2019-10-31 06:00:00,47.88608,26.09344,54.5338818424,42.28608,12.33344,44.048,5.6,13.76,14.855894453,133.08,48.28608,17.53344,51.3708773528,42.28608,12.33344,44.048,6.0,5.2,7.9397732965,132.94
2019-10-31 06:30:00,53.71168,24.56924,59.0643049786,44.19168,12.889240000000001,46.033,9.52,11.68,15.068271301,132.72,53.95168,20.04924,57.5565443664,44.19168,12.889240000000001,46.033,9.76,7.16,12.1046767821,132.58
2019-10-31 07:00:00,58.13552,22.35286,62.2847415974,43.17552,12.59286,44.9745,14.96,9.76,17.8622283044,132.22,58.33552,21.51286,62.1758477148,43.17552,12.59286,44.9745,15.16,8.92,17.5895423477,132.08
2019-10-31 07:30:00,63.15728,16.38254,65.2474492517,42.31728,12.34254,44.0805,20.84,4.04,21.2279815338,133.78,63.27728,17.06254,65.5373514528,42.31728,12.34254,44.0805,20.96,4.72,21.4848784032,133.63
2019-10-31 08:00:00,64.18624,14.57932,65.8211970189,43.26624,12.61932,45.069,20.92,1.96,21.0116158351,134.46,64.30624,14.57932,65.9382216518,43.26624,12.61932,45.069,21.04,1.96,21.1310955703,134.31
2019-10-31 08:30:00,64.2016,14.1088,65.7335810678,41.2416,12.0288,42.96,22.96,2.08,23.05402351,134.31,64.3216,14.1488,65.8593711479,41.2416,12.0288,42.96,23.08,2.12,23.1771611722,134.16
2019-10-31 09:00:00,63.46848,14.49664,65.1029993533,43.66848,12.73664,45.488,19.8,1.76,19.8780683166,134.31,63.50848,14.49664,65.1419956956,43.66848,12.73664,45.488,19.84,1.76,19.9179115371,134.16
2019-10-31 09:30:00,62.32784,14.81062,64.0633600731,44.60784,13.01062,46.4665,17.72,1.8,17.8111874955,134.28,62.44784,14.89062,64.1986236975,44.60784,13.01062,46.4665,17.84,1.88,17.9387847972,134.13
2019-10-31 10:00:00,61.81664,16.00652,63.8553495284,46.37664,13.52652,48.309,15.44,2.48,15.6379026727,134.21,61.89664,16.00652,63.9327985138,46.37664,13.52652,48.309,15.52,2.48,15.7168953677,134.06
2019-10-31 10:30:00,60.68816,15.91238,62.739593571,46.32816,13.51238,48.2585,14.36,2.4,14.5591758008,134.27,60.72816,15.95238,62.7884371891,46.32816,13.51238,48.2585,14.4,2.44,14.6052593267,134.11
2019-10-31 11:00:00,60.10448,14.32214,61.7873143149,41.42448,12.08214,43.1505,18.68,2.24,18.8138247042,134.35,60.22448,14.36214,61.9133188955,41.42448,12.08214,43.1505,18.8,2.2800000000000002,18.9377506584,134.19
2019-10-31 11:30:00,59.91248,13.28614,61.3679621289,37.87248,11.04614,39.4505,22.04,2.24,22.1535369637,134.55,59.95248,13.32614,61.415680941,37.87248,11.04614,39.4505,22.08,2.2800000000000002,22.1974052538,134.39
2019-10-31 12:00:00,60.50704,12.05122,61.6954924857,33.22704,9.69122,34.6115,27.28,2.36,27.3818918265,134.49,60.62704,12.05122,61.8131853463,33.22704,9.69122,34.6115,27.4,2.36,27.5014472346,134.33
2019-10-31 12:30:00,62.2456,11.1433,63.2351789295,28.6056,8.3433,29.7975,33.64,2.8,33.7563268144,134.38,62.3256,11.1833,63.3209808377,28.6056,8.3433,29.7975,33.72,2.84,33.8393853372,134.22
2019-10-31 13:00:00,62.33232,9.98526,63.1270428093,25.73232,7.50526,26.8045,36.6,2.48,36.6839256351,134.48,62.41232,9.98526,63.2060369352,25.73232,7.50526,26.8045,36.68,2.48,36.7637430086,134.32
2019-10-31 13:30:00,63.52368,10.57774,64.398342403,26.80368,7.81774,27.9205,36.72,2.76,36.8235794023,134.48,63.64368,10.57774,64.5167155662,26.80368,7.81774,27.9205,36.84,2.76,36.9432429546,134.32
2019-10-31 14:00:00,66.02464,11.86552,67.082364687,29.02464,8.46552,30.234,37.0,3.4,37.1558878241,134.48,66.10464,11.90552,67.168183212,29.02464,8.46552,30.234,37.08,3.44,37.23922663,134.32
2019-10-31 14:30:00,63.55904,10.29472,64.387365419,23.63904,6.89472,24.624,39.92,3.4,40.0645279518,134.79,63.63904,10.29472,64.4663375104,23.63904,6.89472,24.624,40.0,3.4,40.1442399355,134.62
2019-10-31 15:00:00,63.50528,9.97904,64.2845380103,24.06528,7.01904,25.068,39.44,2.96,39.5509190791,134.89,63.54528,10.01904,64.3302710456,24.06528,7.01904,25.068,39.48,3.0,39.5938176992,134.73
2019-10-31 15:30:00,63.852,9.5585,64.5634790439,23.172,6.7585,24.1375,40.68,2.8,40.7762479883,134.75,63.972,9.5585,64.68215910320001,23.172,6.7585,24.1375,40.8,2.8,40.8959655712,134.59
2019-10-31 16:00:00,66.0328,10.3579,66.8402331553,23.9928,6.9979,24.9925,42.04,3.36,42.1740583772,134.5,66.0728,10.3979,66.8859568538,23.9928,6.9979,24.9925,42.08,3.4,42.2171339624,134.34
2019-10-31 16:30:00,70.55376,10.37818,71.31296986,21.59376,6.29818,22.4935,48.96,4.08,49.1297058815,134.36,70.59376,10.37818,71.3525442507,21.59376,6.29818,22.4935,49.0,4.08,49.169567824,134.2
2019-10-31 17:00:00,75.65856,10.92208,76.4428514173,17.69856,5.16208,18.436,57.96,5.76,58.2455079813,133.7,75.69856,10.92208,76.4824412372,17.69856,5.16208,18.436,58.0,5.76,58.2853120434,133.54
2019-10-31 17:30:00,77.51824,12.84782,78.575721514,23.47824,6.8478200000000005,24.4565,54.04,6.0,54.3720663576,133.89,77.47824,12.88782,78.5428136614,23.47824,6.8478200000000005,24.4565,54.0,6.04,54.3367426333,133.74
2019-10-31 18:00:00,75.23648,12.36564,76.245898089,26.07648,7.60564,27.163,49.16,4.76,49.3899099007,134.27,75.23648,12.40564,76.2523955466,26.07648,7.60564,27.163,49.16,4.8,49.3937809851,134.12
2019-10-31 18:30:00,73.46816,9.94988,74.1388605645,20.94816,6.10988,21.821,52.52,3.84,52.660193695,134.27,73.54816,9.94988,74.2181376174,20.94816,6.10988,21.821,52.6,3.84,52.7399810391,134.12
2019-10-31 19:00:00,71.72592,8.76006,72.2588835442,19.88592,5.80006,20.7145,51.84,2.96,51.9244374067,134.56,71.76592,8.76006,72.2985886768,19.88592,5.80006,20.7145,51.88,2.96,51.9643724103,134.4
2019-10-31 19:30:00,69.30592,9.10256,69.9011240654,25.58592,7.46256,26.652,43.72,1.6400000000000001,43.750748565,134.11,69.42592,9.18256,70.0305488769,25.58592,7.46256,26.652,43.84,1.72,43.8737279018,133.96
2019-10-31 20:00:00,67.20048,12.33514,68.3232038992,38.04048,11.09514,39.6255,29.16,1.24,29.1863529753,134.21,67.32048,12.33514,68.4412354232,38.04048,11.09514,39.6255,29.28,1.24,29.3062450682,134.06
2019-10-31 20:30:00,66.08336,10.79598,66.9594179563,34.68336,10.11598,36.1285,31.4,0.68,31.4073621942,134.62,66.20336,10.79598,67.0778507367,34.68336,10.11598,36.1285,31.52,0.68,31.5273341721,134.47
2019-10-31 21:00:00,63.70768,10.81474,64.6190923199,34.74768,10.13474,36.1955,28.96,0.68,28.9679823253,134.98,63.78768,10.73474,64.6846408558,34.74768,10.13474,36.1955,29.04,0.6000000000000001,29.0461976858,134.83
2019-10-31 21:30:00,60.67024,10.26382,61.5323006449,29.43024,8.58382,30.6565,31.24,1.6800000000000002,31.2851402426,134.75,60.83024,10.26382,61.6900648358,29.43024,8.58382,30.6565,31.4,1.6800000000000002,31.444910558,134.59
2019-10-31 22:00:00,56.96496,11.27478,58.0700209389,29.60496,8.63478,30.8385,27.36,2.64,27.4870733255,134.56,57.24496,11.23478,58.3370013546,29.60496,8.63478,30.8385,27.64,2.6,27.7620172178,134.41
2019-10-31 22:30:00,53.34768,12.35474,54.7596070279,28.50768,8.31474,29.6955,24.84,4.04,25.1663902855,134.86,53.58768,12.31474,54.9844729815,28.50768,8.31474,29.6955,25.08,4.0,25.396976198,134.71
2019-10-31 23:00:00,48.23408,12.56994,49.8450585821,24.99408,7.28994,26.0355,23.24,5.28,23.8322470615,135.33,48.47408,12.56994,50.0773384222,24.99408,7.28994,26.0355,23.48,5.28,24.0663416414,135.17
2019-10-31 23:30:00,45.01888,12.67384,46.7688547732,22.05888,6.43384,22.978,22.96,6.24,23.7928392589,136.37,45.21888,12.63384,46.9506232291,22.05888,6.43384,22.978,23.16,6.2,23.9755208494,136.21
2019-11-01 00:00:00,42.93984,14.30912,45.2612502523,26.01984,7.58912,27.104,16.92,6.72,18.2056255042,136.61,43.17984,14.269120000000001,45.4764375034,26.01984,7.58912,27.104,17.16,6.68,18.4143422364,136.45
2019-11-01 00:30:00,43.65088,13.24484,45.6160619892,21.41088,6.24484,22.303,22.24,7.0,23.3156085059,136.77,43.81088,13.20484,45.7576333064,21.41088,6.24484,22.303,22.4,6.96,23.4563765318,136.61
2019-11-01 01:00:00,48.50848,10.97164,49.7337864655,15.94848,4.65164,16.613,32.56,6.32,33.1676951264,136.64,48.66848,10.93164,49.8810755558,15.94848,4.65164,16.613,32.72,6.28,33.3172147695,136.48
2019-11-01 01:30:00,50.52928,10.12104,51.5329369239,13.16928,3.84104,13.718,37.36,6.28,37.8841391614,136.7,50.68928,10.08104,51.6820130645,13.16928,3.84104,13.718,37.52,6.24,38.0353519768,136.54
2019-11-01 02:00:00,49.97936,9.92398,50.9550959674,12.21936,3.56398,12.7285,37.76,6.36,38.2918685885,137.01,50.13936,9.88398,51.104290249,12.21936,3.56398,12.7285,37.92,6.32,38.4430591915,136.86
2019-11-01 02:30:00,48.89216,11.07688,50.1312335775,15.21216,4.43688,15.846,33.68,6.64,34.3282973653,137.22,49.01216,10.99688,50.2306997522,15.21216,4.43688,15.846,33.8,6.5600000000000005,34.4307072248,137.08
2019-11-01 03:00:00,47.17344,19.19892,50.9306584544,22.21344,6.4789200000000005,23.139,24.96,12.72,28.0142820718,135.66,47.21344,10.75892,48.4237883297,22.21344,6.4789200000000005,23.139,25.0,4.28,25.3637221243,135.52
2019-11-01 03:30:00,46.34016,22.61588,51.5644107597,20.90016,6.09588,21.771,25.44,16.52,30.333216117,134.84,46.26016,9.05588,47.138215556,20.90016,6.09588,21.771,25.36,2.96,25.5321601123,134.7
2019-11-01 04:00:00,44.77376,23.35068,50.4969686318,23.69376,6.91068,24.681,21.08,16.44,26.7327514484,134.69,44.81376,9.91068,45.8965648322,23.69376,6.91068,24.681,21.12,3.0,21.3320041253,134.55
2019-11-01 04:30:00,44.41264,24.15202,50.5549469572,26.85264,7.83202,27.9715,17.56,16.32,23.9728179403,134.57,44.49264,10.91202,45.8112125429,26.85264,7.83202,27.9715,17.64,3.08,17.90687019,134.43
2019-11-01 05:00:00,44.30096,24.31778,50.5364173745,28.38096,8.27778,29.5635,15.92,16.04,22.5992920243,134.66,44.38096,11.67778,45.8916131363,28.38096,8.27778,29.5635,16.0,3.4,16.3572613845,134.53
2019-11-01 05:30:00,44.47136,24.38248,50.7169319971,29.15136,8.50248,30.366,15.32,15.88,22.0652849517,134.35,44.67136,11.98248,46.2505160101,29.15136,8.50248,30.366,15.52,3.48,15.9053701623,134.22
2019-11-01 06:00:00,46.04992,24.50956,52.1662118943,32.32992,9.42956,33.677,13.72,15.08,20.3873686384,133.81,46.24992,13.54956,48.193834421,32.32992,9.42956,33.677,13.92,4.12,14.5169142727,133.68
2019-11-01 06:30:00,51.9528,22.4779,56.6069732122,32.6328,9.517900000000001,33.9925,19.32,12.96,23.264221457,133.96,52.0328,15.7579,54.3665677439,32.6328,9.517900000000001,33.9925,19.4,6.24,20.3788517832,133.84
2019-11-01 07:00:00,56.8712,20.6491,60.5038735971,32.6712,9.5291,34.0325,24.2,11.12,26.6325815497,133.2,56.7912,17.2891,59.364580148900004,32.6712,9.5291,34.0325,24.12,7.76,25.3375610507,133.08
2019-11-01 07:30:00,61.08272,13.72746,62.6062444222,39.52272,11.52746,41.1695,21.56,2.2,21.6719542266,134.61,61.24272,13.64746,62.7449114865,39.52272,11.52746,41.1695,21.72,2.12,21.8232169948,134.48
2019-11-01 08:00:00,62.97168,15.97674,64.9668277127,48.33168,14.09674,50.3455,14.64,1.88,14.7602168006,134.97,63.09168,16.01674,65.0929800013,48.33168,14.09674,50.3455,14.76,1.92,14.8843542016,134.83
2019-11-01 08:30:00,64.14864,17.46002,66.4823308274,49.98864,14.58002,52.0715,14.16,2.88,14.4499134946,135.03,64.22864,17.46002,66.5595259497,49.98864,14.58002,52.0715,14.24,2.88,14.5283171772,134.89
2019-11-01 09:00:00,64.416,16.778,66.5651736271,47.376,13.818,49.35,17.04,2.96,17.2951785189,134.99,64.416,16.818,66.5752670291,47.376,13.818,49.35,17.04,3.0,17.3020692404,134.84
2019-11-01 09:30:00,64.68064,17.08852,66.8999454903,49.40064,14.40852,51.459,15.28,2.68,15.5132459531,134.83,64.68064,17.12852,66.9101740261,49.40064,14.40852,51.459,15.28,2.7199999999999998,15.5202061842,134.7
2019-11-01 10:00:00,65.76544,16.59992,67.8280947867,45.80544,13.35992,47.714,19.96,3.24,20.221256143,134.8,65.76544,16.63992,67.8378952799,45.80544,13.35992,47.714,19.96,3.2800000000000002,20.2277037748,134.66
2019-11-01 10:30:00,65.7552,17.1136,67.9457256345,47.1552,13.7536,49.12,18.6,3.36,18.90104759,134.85,65.7152,17.1136,67.9070159556,47.1552,13.7536,49.12,18.56,3.36,18.8616860328,134.71
2019-11-01 11:00:00,65.61232,17.14026,67.814195038,46.97232,13.70026,48.9295,18.64,3.44,18.9547672104,134.85,65.57232,17.14026,67.7754945615,46.97232,13.70026,48.9295,18.6,3.44,18.9154328526,134.71
2019-11-01 11:30:00,65.57296,17.31878,67.8214805489,47.17296,13.75878,49.1385,18.4,3.56,18.7412272811,134.71,65.61296,17.35878,67.8703747083,47.17296,13.75878,49.1385,18.44,3.6,18.7881239085,134.55
2019-11-01 12:00:00,65.87952,17.784860000000002,68.2379102893,49.31952,14.38486,51.3745,16.56,3.4,16.90543108,134.71,65.83952,17.82486,68.2097355797,49.31952,14.38486,51.3745,16.52,3.44,16.8743592471,134.55
2019-11-01 12:30:00,65.70752,15.33136,67.4724298066,42.82752,12.49136,44.612,22.88,2.84,23.0555850067,134.83,65.66752,15.33136,67.4334767189,42.82752,12.49136,44.612,22.84,2.84,23.0158901631,134.67
2019-11-01 13:00:00,64.3952,12.6236,65.6208584217,36.8352,10.7436,38.37,27.56,1.88,27.6240474949,135.09,64.3952,12.6636,65.6285650308,36.8352,10.7436,38.37,27.56,1.92,27.626798584,134.94
2019-11-01 13:30:00,65.60176,11.61218,66.6215703766,33.64176,9.81218,35.0435,31.96,1.8,32.0106482284,135.23,65.56176,11.65218,66.5891708392,33.64176,9.81218,35.0435,31.92,1.8399999999999999,31.9729885998,135.07
2019-11-01 14:00:00,65.56256,13.57908,66.9540192027,38.60256,11.25908,40.211,26.96,2.32,27.0596378394,135.34,65.52256,13.57908,66.9148509869,38.60256,11.25908,40.211,26.92,2.32,27.0197853433,135.17
2019-11-01 14:30:00,65.3528,14.4629,66.9340268044,40.6728,11.8629,42.3675,24.68,2.6,24.8165751062,135.48,65.3128,14.5029,66.9036318315,40.6728,11.8629,42.3675,24.64,2.64,24.781024999,135.31
2019-11-01 15:00:00,64.39504,12.39522,65.5771504066,35.91504,10.47522,37.4115,28.48,1.92,28.5446457326,135.66,64.43504,12.43522,65.6239977162,35.91504,10.47522,37.4115,28.52,1.96,28.5872698941,135.49
2019-11-01 15:30:00,64.01568,12.17624,65.1633954487,36.53568,10.65624,38.058,27.48,1.52,27.5220057409,135.93,64.01568,12.21624,65.1708815776,36.53568,10.65624,38.058,27.48,1.56,27.5242438588,135.76
2019-11-01 16:00:00,65.65296,11.33378,66.624062664,32.41296,9.45378,33.7635,33.24,1.88,33.2931224129,135.69,65.69296,11.37378,66.6702922226,32.41296,9.45378,33.7635,33.28,1.92,33.3353386063,135.52
2019-11-01 16:30:00,68.556,21.9255,71.976751012,61.596,17.9655,64.1625,6.96,3.96,8.0076962979,135.48,68.676,21.9255,72.0910571864,61.596,17.9655,64.1625,7.08,3.96,8.112213015,135.31
2019-11-01 17:00:00,72.26336,23.21348,75.9003218188,61.62336,17.97348,64.191,10.64,5.24,11.8603204004,134.89,72.34336,23.25348,75.9887232963,61.62336,17.97348,64.191,10.72,5.28,11.9497615039,134.73
2019-11-01 17:30:00,74.4776,19.1493,76.8999908469,48.2376,14.0693,50.2475,26.24,5.08,26.7272145949,134.52,74.5976,19.1493,77.0162165797,48.2376,14.0693,50.2475,26.36,5.08,26.8450367852,134.36
2019-11-01 18:00:00,73.41008,19.61794,75.9862054287,51.49008,15.01794,53.6355,21.92,4.6,22.3974641422,134.75,73.49008,19.65794,76.0738224585,51.49008,15.01794,53.6355,22.0,4.64,22.4839854118,134.59
2019-11-01 18:30:00,71.86224,20.49982,74.7290047963,56.02224,16.33982,58.3565,15.84,4.16,16.3771548201,135.06,71.94224,20.49982,74.805939044,56.02224,16.33982,58.3565,15.92,4.16,16.4545434455,134.9
2019-11-01 19:00:00,69.3856,17.8058,71.6338467556,50.6256,14.7658,52.735,18.76,3.04,19.0047152044,135.24,69.5056,17.8458,71.7600237528,50.6256,14.7658,52.735,18.88,3.08,19.1295791904,135.08
2019-11-01 19:30:00,67.37392,9.09906,67.9855719182,28.45392,8.29906,29.6395,38.92,0.8,38.9282211256,135.5,67.41392,9.13906,68.0305742108,28.45392,8.29906,29.6395,38.96,0.84,38.9690543893,135.33
2019-11-01 20:00:00,64.57984,7.02412,64.96071117380001,23.25984,6.78412,24.229,41.32,0.24,41.3206969932,135.7,64.61984,7.02412,65.0004767936,23.25984,6.78412,24.229,41.36,0.24,41.3606963191,135.54
2019-11-01 20:30:00,64.29856,6.48708,64.624972147,20.45856,5.96708,21.311,43.84,0.52,43.8430838331,135.86,64.25856,6.44708,64.5811688792,20.45856,5.96708,21.311,43.8,0.48,43.802630058,135.7
2019-11-01 21:00:00,61.3824,8.7082,61.9970303886,25.7424,7.5082,26.815,35.64,1.2,35.6601962978,136.07,61.4624,8.7082,62.0762382961,25.7424,7.5082,26.815,35.72,1.2,35.7401510909,135.9
2019-11-01 21:30:00,58.3248,11.2714,59.4039287674,31.9248,9.3114,33.255,26.4,1.96,26.4726575923,136.12,58.3648,11.1914,59.4280852207,31.9248,9.3114,33.255,26.44,1.88,26.5067538563,135.95
2019-11-01 22:00:00,55.0072,15.6171,57.1811670417,44.7672,13.0571,46.6325,10.24,2.56,10.5551504016,136.12,55.0872,15.6171,57.2581296957,44.7672,13.0571,46.6325,10.32,2.56,10.6327795049,135.98
2019-11-01 22:30:00,52.1608,18.2369,55.2569776431,49.3608,14.3969,51.4175,2.8,3.84,4.7524309569,136.83,52.2008,18.1969,55.2815583197,49.3608,14.3969,51.4175,2.84,3.8,4.7440067454,136.68
2019-11-01 23:00:00,64.94544,20.50742,68.1062732195,56.18544,16.38742,58.5265,8.76,4.12,9.6804958551,136.71,64.90544,20.46742,68.0560902716,56.18544,16.38742,58.5265,8.72,4.08,9.6272945317,136.56
2019-11-01 23:30:00,119.67456,26.08008,122.4833494153,81.87456,23.88008,85.286,37.8,2.2,37.8639670399,136.67,119.47456,26.04008,122.2794187654,81.87456,23.88008,85.286,37.6,2.16,37.6619914503,136.52
2019-11-02 00:00:00,145.43936,28.59148,148.2230756859,93.63936,27.31148,97.541,51.8,1.28,51.8158122584,136.79,145.31936,28.59148,148.1053311647,93.63936,27.31148,97.541,51.68,1.28,51.6958489629,136.63
2019-11-02 00:30:00,146.40032,28.83676,149.213311817,94.48032,27.55676,98.417,51.92,1.28,51.9357757235,136.74,146.20032,28.79676,149.0093519032,94.48032,27.55676,98.417,51.72,1.24,51.7348625204,136.57
2019-11-02 01:00:00,142.94688,28.66284,145.7922113784,94.70688,27.62284,98.653,48.24,1.04,48.2512093113,136.68,142.74688,28.62284,145.5882506228,94.70688,27.62284,98.653,48.04,1.0,48.0504068661,136.5
2019-11-02 01:30:00,142.75088,28.50234,145.5685306866,95.39088,27.82234,99.3655,47.36,0.68,47.3648815052,136.84,142.59088,28.46234,145.4037958839,95.39088,27.82234,99.3655,47.2,0.64,47.2043387836,136.66
2019-11-02 02:00:00,138.82576,29.42918,141.9107757538,92.94576,27.10918,96.8185,45.88,2.32,45.9386199183,137.04,138.58576,28.98918,141.5852585259,92.94576,27.10918,96.8185,45.64,1.88,45.6787040096,136.84
2019-11-02 02:30:00,141.48368,38.01774,146.5024923373,93.04368,27.13774,96.9205,48.44,10.88,49.6468327288,134.35,140.24368,35.49774,144.6664415995,93.04368,27.13774,96.9205,47.2,8.36,47.9346388325,134.16
2019-11-02 03:00:00,119.19456,36.26508,124.5893220184,81.27456,23.70508,84.661,37.92,12.56,39.9459635007,134.73,118.15456,30.58508,122.0489539791,81.27456,23.70508,84.661,36.88,6.88,37.5162471471,134.53
2019-11-02 03:30:00,110.67568,35.61874,116.2660775233,76.31568,22.25874,79.4955,34.36,13.36,36.8659626214,135.09,109.71568,28.41874,113.3364690691,76.31568,22.25874,79.4955,33.4,6.16,33.9632978375,134.9
2019-11-02 04:00:00,143.0,37.975,147.9564146125,91.8,26.775,95.625,51.2,11.2,52.4106859333,135.02,141.76,34.975,146.0107811944,91.8,26.775,95.625,49.96,8.2,50.6284663011,134.81
2019-11-02 04:30:00,141.56656,37.75858,146.5155325344,90.64656,26.43858,94.4235,50.92,11.32,52.1630980675,134.8,140.24656,34.51858,144.4320946225,90.64656,26.43858,94.4235,49.6,8.08,50.2538197553,134.59
2019-11-02 05:00:00,149.59328,38.17804,154.3881865928,94.55328,27.57804,98.493,55.04,10.6,56.0514192505,134.54,148.23328,36.29804,152.6127550613,94.55328,27.57804,98.493,53.68,8.72,54.3836446002,134.33
2019-11-02 05:30:00,152.5528,38.3079,157.2890714266,96.2328,28.0679,100.2425,56.32,10.24,57.243340224,134.48,151.1528,37.1879,155.6602353019,96.2328,28.0679,100.2425,54.92,9.12,55.6720827705,134.27
2019-11-02 06:00:00,142.82368,37.49024,147.6621876582,91.78368,26.77024,95.608,51.04,10.72,52.1536192416,134.38,141.54368,35.33024,145.8863914366,91.78368,26.77024,95.608,49.76,8.56,50.4909021508,134.17
2019-11-02 06:30:00,125.64816,35.26238,130.502473366,84.96816,24.78238,88.5085,40.68,10.48,42.0082468094,133.77,124.56816,33.38238,128.9635986635,84.96816,24.78238,88.5085,39.6,8.6,40.5230798435,133.57
2019-11-02 07:00:00,132.90128,35.48954,137.5581974113,89.86128,26.20954,93.6055,43.04,9.28,44.0290812986,133.54,131.78128,35.92954,136.5914990146,89.86128,26.20954,93.6055,41.92,9.72,43.0321368282,133.34
2019-11-02 07:30:00,133.84288,35.41084,138.4479834313,91.92288,26.81084,95.753,41.92,8.6,42.7930648587,133.38,132.80288,37.17084,137.9067666309,91.92288,26.81084,95.753,40.88,10.36,42.1723131924,133.18
2019-11-02 08:00:00,139.3112,35.6291,143.7951432151,95.5512,27.8691,99.5325,43.76,7.76,44.4427181887,132.92,138.2712,38.9091,143.6413687356,95.5512,27.8691,99.5325,42.72,11.04,44.123463146,132.72
2019-11-02 08:30:00,139.66704,34.72122,143.9181891932,96.82704,28.24122,100.8615,42.84,6.48,43.3273124022,132.78,138.82704,38.76122,144.1366685166,96.82704,28.24122,100.8615,42.0,10.52,43.297464129,132.58
2019-11-02 09:00:00,131.11072,29.50396,134.3893766434,93.75072,27.34396,97.657,37.36,2.16,37.4223890205,135.08,131.19072,29.54396,134.4762082548,93.75072,27.34396,97.657,37.44,2.2,37.5045810535,134.86
2019-11-02 09:30:00,65.74832,18.29326,68.2457686912,59.42832,17.33326,61.9045,6.32,0.96,6.3924956003,135.63,65.74832,18.25326,68.2350575837,59.42832,17.33326,61.9045,6.32,0.92,6.3866109949,135.42
2019-11-02 10:00:00,101.31696,25.00078,104.355955193,79.95696,23.32078,83.2885,21.36,1.6800000000000002,21.4259655558,135.41,101.39696,25.00078,104.4336272369,79.95696,23.32078,83.2885,21.44,1.6800000000000002,21.505720169299998,135.22
2019-11-02 10:30:00,122.11296,30.02628,125.750357815,91.15296,26.58628,94.951,30.96,3.44,31.1505248752,135.15,122.19296,30.06628,125.8375963955,91.15296,26.58628,94.951,31.04,3.48,31.2344681402,134.95
2019-11-02 11:00:00,132.76112,31.77866,136.5115314362,96.20112,28.05866,100.2095,36.56,3.7199999999999998,36.7487686869,135.11,132.80112,31.81866,136.5597473542,96.20112,28.05866,100.2095,36.6,3.76,36.7926296967,134.93
2019-11-02 11:30:00,136.24208,33.26394,140.2440518063,98.96208,28.86394,103.0855,37.28,4.4,37.5387586369,134.83,136.28208,33.26394,140.2829106964,98.96208,28.86394,103.0855,37.32,4.4,37.5784832052,134.65
2019-11-02 12:00:00,136.27296,33.64128,140.3640101565,99.43296,29.00128,103.576,36.84,4.64,37.1310543885,134.91,136.31296,33.68128,140.41243423,99.43296,29.00128,103.576,36.88,4.68,37.1757555404,134.73
2019-11-02 12:30:00,135.97856,33.94708,140.1519640255,99.65856,29.06708,103.811,36.32,4.88,36.6463749913,135.01,136.01856,33.94708,140.190773252,99.65856,29.06708,103.811,36.36,4.88,36.6860191354,134.84
2019-11-02 13:00:00,136.94304,33.69672,141.0278878208,99.62304,29.05672,103.774,37.32,4.64,37.6073397092,135.11,137.02304,33.73672,141.1151294766,99.62304,29.05672,103.774,37.4,4.68,37.6916754735,134.93
2019-11-02 13:30:00,138.82112,33.66616,142.8450688235,100.34112,29.26616,104.522,38.48,4.4,38.7307423115,134.99,138.86112,33.66616,142.8839423336,100.34112,29.26616,104.522,38.52,4.4,38.7704836183,134.81
2019-11-02 14:00:00,147.82208,34.38644,151.7688854522,104.18208,30.38644,108.523,43.64,4.0,43.8229346347,135.02,147.86208,34.38644,151.8078455081,104.18208,30.38644,108.523,43.68,4.0,43.8627678105,134.81
2019-11-02 14:30:00,144.81312,33.37716,148.6098063178,102.09312,29.77716,106.347,42.72,3.6,42.8714170515,135.43,144.85312,33.41716,148.6577712607,102.09312,29.77716,106.347,42.76,3.64,42.9146501792,135.23
2019-11-02 15:00:00,145.19824,32.89782,148.8784586831,101.95824,29.73782,106.2065,43.24,3.16,43.3553133999,135.17,145.27824,32.89782,148.9564821626,101.95824,29.73782,106.2065,43.32,3.16,43.4351010129,134.96
2019-11-02 15:30:00,139.51968,32.32324,143.214988571,99.43968,29.00324,103.583,40.08,3.32,40.2172699223,135.17,139.59968,32.32324,143.2929255065,99.43968,29.00324,103.583,40.16,3.32,40.2969974068,134.96
2019-11-02 16:00:00,136.71088,32.17234,140.4454490948,98.51088,28.73234,102.6155,38.2,3.44,38.3545773018,135.23,136.79088,32.21234,140.5324862779,98.51088,28.73234,102.6155,38.28,3.48,38.4378563398,135.03
2019-11-02 16:30:00,132.05776,32.34518,135.9612542067,97.45776,28.42518,101.5185,34.6,3.92,34.8213497728,134.99,132.13776,32.38518,136.0484748222,97.45776,28.42518,101.5185,34.68,3.96,34.9053577549,134.78
2019-11-02 17:00:00,124.80768,32.80724,129.047557061,95.88768,27.96724,99.883,28.92,4.84,29.3222100122,134.57,124.88768,32.80724,129.1249302505,95.88768,27.96724,99.883,29.0,4.84,29.4011156251,134.37
2019-11-02 17:30:00,104.36832,30.58576,108.7576890817,87.44832,25.50576,91.092,16.92,5.08,17.6661484201,134.42,104.40832,30.58576,108.7960752969,87.44832,25.50576,91.092,16.96,5.08,17.7044627142,134.23
2019-11-02 18:00:00,99.41792,29.10856,103.591655467,84.57792,24.66856,88.102,14.84,4.44,15.489970949,134.72,99.49792,29.14856,103.6796731978,84.57792,24.66856,88.102,14.92,4.48,15.578087174,134.53
2019-11-02 18:30:00,69.1864,20.1377,72.0575111022,63.1464,18.4177,65.7775,6.04,1.72,6.2801273872,135.24,69.1064,20.1377,71.9807021517,63.1464,18.4177,65.7775,5.96,1.72,6.2032249677,135.06
2019-11-02 19:00:00,74.11664,21.41902,77.1495349477,69.59664,20.29902,72.4965,4.52,1.12,4.6566941063,135.36,74.19664,21.45902,77.2374968953,69.59664,20.29902,72.4965,4.6,1.16,4.7440067454,135.18
2019-11-02 19:30:00,63.26096,17.59278,65.661670465,50.58096,14.75278,52.6885,12.68,2.84,12.994152531000001,135.45,63.14096,17.51278,65.5246388243,50.58096,14.75278,52.6885,12.56,2.76,12.8596734018,135.28
2019-11-02 20:00:00,61.42384,16.60362,63.6283609521,39.78384,11.60362,41.4415,21.64,5.0,22.2101238178,135.84,61.22384,16.60362,63.4353117865,39.78384,11.60362,41.4415,21.44,5.0,22.0153037681,135.65
2019-11-02 20:30:00,60.45776,17.54018,62.9507637654,46.69776,13.62018,48.6435,13.76,3.92,14.3074805609,135.84,60.29776,17.50018,62.7859551257,46.69776,13.62018,48.6435,13.6,3.88,14.1426447314,135.65
2019-11-02 21:00:00,58.40176,17.95218,61.0986606879,46.60176,13.59218,48.5435,11.8,4.36,12.5797297268,135.87,58.24176,17.87218,60.9222244,46.60176,13.59218,48.5435,11.64,4.28,12.4019353328,135.69
2019-11-02 21:30:00,55.44336,17.76098,58.2187133029,41.28336,12.04098,43.0035,14.16,5.72,15.2716731238,136.17,55.32336,17.76098,58.1044453743,41.28336,12.04098,43.0035,14.04,5.72,15.1604749266,135.99
2019-11-02 22:00:00,52.8072,18.3621,55.9085600624,38.4072,11.2021,40.0075,14.4,7.16,16.081840690699998,136.17,52.6872,18.3221,55.7820794902,38.4072,11.2021,40.0075,14.28,7.12,15.9565911146,135.99
2019-11-02 22:30:00,49.86528,19.88904,53.6853803339,40.625280000000004,11.84904,42.318,9.24,8.04,12.2482325256,136.13,49.78528,19.84904,53.5962544736,40.625280000000004,11.84904,42.318,9.16,8.0,12.1616446256,135.93
2019-11-02 23:00:00,46.70064,19.68102,50.6783220386,39.50064,11.52102,41.1465,7.2,8.16,10.882352686800001,136.21,46.62064,19.60102,50.5735509832,39.50064,11.52102,41.1465,7.12,8.08,10.7694382398,136.03
2019-11-02 23:30:00,50.64672,30.32696,59.0323195343,31.56672,9.20696,32.882,19.08,21.12,28.4622697619,138.07,50.56672,30.24696,58.9225912601,31.56672,9.20696,32.882,19.0,21.04,28.3492786504,137.88
2019-11-03 00:00:00,54.10944,41.29692,68.0681063245,41.74944,12.17692,43.489,12.36,29.12,31.6345380874,139.01,54.06944,41.17692,67.9635423047,41.74944,12.17692,43.489,12.32,29.0,31.5084496604,138.81
2019-11-03 00:30:00,56.18448,42.49714,70.4464527216,44.90448,13.09714,46.7755,11.28,29.4,31.4896554443,138.49,56.18448,42.37714,70.3741272589,44.90448,13.09714,46.7755,11.28,29.28,31.3776480954,138.28
2019-11-03 01:00:00,68.31408,45.52994,82.0962177122,63.39408,18.48994,66.0355,4.92,27.04,27.4839589579,138.27,68.31408,45.40994,82.0297273984,63.39408,18.48994,66.0355,4.92,26.92,27.3659057954,138.06
2019-11-03 01:30:00,59.88832,43.91576,74.26442519,57.44832,16.75576,59.842,2.44,27.16,27.2693820979,138.34,59.84832,43.83576,74.1848721883,57.44832,16.75576,59.842,2.4,27.08,27.1861435294,138.12
2019-11-03 02:00:00,57.75424,42.18832,71.5220705964,51.11424,14.90832,53.244,6.64,27.28,28.0764670142,138.55,57.79424,42.06832,71.4836885226,51.11424,14.90832,53.244,6.68,27.16,27.9694118637,138.34
2019-11-03 02:30:00,56.4624,41.2332,69.915516132,48.6624,14.1932,50.69,7.8,27.04,28.1425229857,139.23,56.4224,41.0732,69.7889316439,48.6624,14.1932,50.69,7.76,26.88,27.9777054098,139.01
2019-11-03 03:00:00,60.77168,39.62674,72.5498147003,36.57168,10.66674,38.0955,24.2,28.96,37.7401854791,139.51,60.73168,39.54674,72.4726265582,36.57168,10.66674,38.0955,24.16,28.88,37.6531539184,139.29
2019-11-03 03:30:00,64.75888,38.62634,75.4036251161,29.43888,8.58634,30.6655,35.32,30.04,46.3670572713,139.67,64.67888,38.46634,75.2530187504,29.43888,8.58634,30.6655,35.24,29.88,46.2025107543,139.44
2019-11-03 04:00:00,64.0776,38.2593,74.6305088972,28.3176,8.2593,29.4975,35.76,30.0,46.6773778184,139.77,64.0376,38.1393,74.5346927159,28.3176,8.2593,29.4975,35.72,29.88,46.5696553563,139.55
2019-11-03 04:30:00,61.97504,38.58272,73.0036428242,29.97504,8.74272,31.224,32.0,29.84,43.7541495175,139.9,61.93504,38.42272,72.8852151811,29.97504,8.74272,31.224,31.96,29.68,43.6158686718,139.67
2019-11-03 05:00:00,59.07104,39.27072,70.9336113278,34.39104,10.03072,35.824,24.68,29.24,38.2632983419,139.82,59.19104,39.75072,71.3000628106,34.39104,10.03072,35.824,24.8,29.72,38.7081180116,139.6
2019-11-03 05:30:00,59.7856,41.8558,72.9809972596,35.9856,10.4958,37.485,23.8,31.36,39.3686372637,136.47,59.8256,41.7358,72.9450438138,35.9856,10.4958,37.485,23.84,31.24,39.2973688687,136.23
2019-11-03 06:00:00,62.7544,41.2767,75.1124535763,34.2744,9.9967,35.7025,28.48,31.28,42.303058991,136.55,62.8344,41.1167,75.0915763735,34.2744,9.9967,35.7025,28.56,31.12,42.2389393806,136.32
2019-11-03 06:30:00,64.12176,41.77718,76.5306009009,38.32176,11.17718,39.9185,25.8,30.6,40.0249921924,136.24,64.16176,41.65718,76.4987064717,38.32176,11.17718,39.9185,25.84,30.48,39.9591791707,136.0
2019-11-03 07:00:00,63.45296,41.64378,75.8978428247,41.29296,12.04378,43.0135,22.16,29.6,36.9760138468,136.29,63.45296,41.56378,75.853977751,41.29296,12.04378,43.0135,22.16,29.52,36.9120034677,136.06
2019-11-03 07:30:00,65.1464,40.6027,76.7634853316,37.5864,10.9627,39.1525,27.56,29.64,40.4732405424,136.12,65.2264,40.4427,76.7469559022,37.5864,10.9627,39.1525,27.64,29.48,40.4108896215,135.89
2019-11-03 08:00:00,69.59744,40.21092,80.3786149532,35.55744,10.37092,37.039,34.04,29.84,45.2675071105,136.02,69.59744,40.09092,80.3186498953,35.55744,10.37092,37.039,34.04,29.72,45.1884941108,135.78
2019-11-03 08:30:00,72.8616,39.5463,82.9018853721,35.0616,10.2263,36.5225,37.8,29.32,47.838294284,135.99,72.9016,39.3863,82.8608708031,35.0616,10.2263,36.5225,37.84,29.16,47.7720755254,135.76
2019-11-03 09:00:00,77.65696,39.59828,87.1701050556,36.33696,10.59828,37.851,41.32,29.0,50.481109338,135.81,77.69696,39.47828,87.1513177468,36.33696,10.59828,37.851,41.36,28.88,50.4450592229,135.57
2019-11-03 09:30:00,78.70848,40.37164,88.4584317078,39.94848,11.65164,41.613,38.76,28.72,48.2408125968,135.71,78.70848,40.25164,88.4037292573,39.94848,11.65164,41.613,38.76,28.6,48.169467508,135.47
2019-11-03 10:00:00,80.45392,39.69906,89.7153755398,39.97392,11.65906,41.6395,40.48,28.04,49.2429893487,135.45,80.45392,39.57906,89.6623401092,39.97392,11.65906,41.6395,40.48,27.92,49.1747577523,135.22
2019-11-03 10:30:00,81.8624,39.4032,90.8518833267,40.7424,11.8832,42.44,41.12,27.52,49.4793371015,135.34,81.9024,39.2832,90.8359671496,40.7424,11.8832,42.44,41.16,27.4,49.4459866926,135.11
2019-11-03 11:00:00,81.97616,39.42638,90.9644449675,41.09616,11.98638,42.8085,40.88,27.44,49.2354343943,134.85,81.97616,39.58638,91.0339073634,41.09616,11.98638,42.8085,40.88,27.6,49.3247848449,134.62
2019-11-03 11:30:00,84.94928,40.19854,93.9803319352,41.54928,12.11854,43.2805,43.4,28.08,51.6918407488,133.58,84.98928,40.07854,93.9652440185,41.54928,12.11854,43.2805,43.44,27.96,51.6603832738,133.36
2019-11-03 12:00:00,86.35008,41.12544,95.6432858658,42.67008,12.44544,44.448,43.68,28.68,52.2540409921,133.66,86.31008,41.00544,95.5556174131,42.67008,12.44544,44.448,43.64,28.56,52.1548003543,133.44
2019-11-03 12:30:00,86.81264,40.30702,95.7135848511,40.41264,11.78702,42.0965,46.4,28.52,54.464212103,133.62,86.81264,40.14702,95.6463155519,40.41264,11.78702,42.0965,46.4,28.36,54.3805994818,133.4
2019-11-03 13:00:00,85.856,40.953,95.1230831344,42.216,12.313,43.975,43.64,28.64,52.1986513236,133.7,85.816,40.833,95.0353604981,42.216,12.313,43.975,43.6,28.52,52.0994280199,133.48
2019-11-03 13:30:00,84.52256,41.46408,94.1452764572,44.24256,12.90408,46.086,40.28,28.56,49.3776467645,133.75,84.56256,41.34408,94.1284202821,44.24256,12.90408,46.086,40.32,28.44,49.3410174196,133.53
2019-11-03 14:00:00,83.25136,41.46498,93.0060939307,43.97136,12.82498,45.8035,39.28,28.64,48.6124263949,133.75,83.29136,41.30498,92.9707051896,43.97136,12.82498,45.8035,39.32,28.48,48.5507239905,133.53
2019-11-03 14:30:00,83.94176,40.76968,93.3187327346,40.90176,11.92968,42.606,43.04,28.84,51.8091420504,133.71,83.98176,40.68968,93.3198053534,40.90176,11.92968,42.606,43.08,28.76,51.797915016,133.48
2019-11-03 15:00:00,83.10848,41.24164,92.7787277225,42.10848,12.28164,43.863,41.0,28.96,50.196430152,133.61,83.14848,41.08164,92.7435759037,42.10848,12.28164,43.863,41.04,28.8,50.1370282326,133.38
2019-11-03 15:30:00,83.41968,41.60074,93.2172976429,42.37968,12.36074,44.1455,41.04,29.24,50.3910626996,133.61,83.49968,41.48074,93.2354457867,42.37968,12.36074,44.1455,41.12,29.12,50.3867919201,133.38
2019-11-03 16:00:00,82.97472,41.01596,92.5587010162,40.37472,11.77596,42.057,42.6,29.24,51.669503578,133.29,83.01472,40.89596,92.5414678995,40.37472,11.77596,42.057,42.64,29.12,51.6347170032,133.07
2019-11-03 16:30:00,92.52912,38.49266,100.2163805066,34.32912,10.01266,35.7595,58.2,28.48,64.7946787939,132.92,92.52912,38.37266,100.1703503211,34.32912,10.01266,35.7595,58.2,28.36,64.7420234469,132.7
2019-11-03 17:00:00,95.60928,35.86604,102.1151665885,33.68928,9.82604,35.093,61.92,26.04,67.1726730151,133.02,95.64928,35.98604,102.1948131727,33.68928,9.82604,35.093,61.96,26.16,67.256131319,132.8
2019-11-03 17:30:00,99.7864,33.5927,105.2891025617,31.1064,9.0727,32.4025,68.68,24.52,72.9258033895,133.92,99.8664,33.4727,105.3267273499,31.1064,9.0727,32.4025,68.76,24.4,72.9609320116,133.69
2019-11-03 18:00:00,99.23536,34.03198,104.9086857083,30.55536,8.91198,31.8285,68.68,25.12,73.1297258302,134.03,99.27536,33.91198,104.9076712669,30.55536,8.91198,31.8285,68.72,25.0,73.126181358,133.81
2019-11-03 18:30:00,95.46064,34.28602,101.4310847652,29.780640000000002,8.68602,31.0215,65.68,25.6,70.49271168,134.34,95.50064,34.16602,101.4282463767,29.780640000000002,8.68602,31.0215,65.72,25.48,70.4865150224,134.11
2019-11-03 19:00:00,92.64672,35.36196,99.1659363985,29.76672,8.68196,31.007,62.88,26.68,68.3060524405,134.53,92.68672,35.24196,99.16059605,29.76672,8.68196,31.007,62.92,26.56,68.2961199484,134.31
2019-11-03 19:30:00,86.3992,37.8481,94.3255025656,33.0792,9.6481,34.4575,53.32,28.2,60.3180105773,134.94,86.4392,37.7281,94.3140754408,33.0792,9.6481,34.4575,53.36,28.08,60.2973962954,134.71
2019-11-03 20:00:00,85.0232,38.4101,93.2967326344,32.2632,9.4101,33.6075,52.76,29.0,60.2047971511,134.91,85.0632,38.2901,93.2838665164,32.2632,9.4101,33.6075,52.8,28.88,60.1821767636,134.68
2019-11-03 20:30:00,82.4296,39.4603,91.3879326402,32.7096,9.5403,34.0725,49.72,29.92,58.0283103321,134.3,82.4696,39.3803,91.3895122662,32.7096,9.5403,34.0725,49.76,29.84,58.0214029475,134.08
2019-11-03 21:00:00,83.052,39.6935,92.0500333854,31.452,9.1735,32.7625,51.6,30.52,59.9502326935,134.62,83.092,39.5335,92.0172705868,31.452,9.1735,32.7625,51.64,30.36,59.9034155954,134.4
2019-11-03 21:30:00,81.12384,40.59612,90.7145102803,31.80384,9.27612,33.129,49.32,31.32,58.4243510875,134.35,81.24384,40.51612,90.7861086169,31.80384,9.27612,33.129,49.44,31.24,58.4829137441,134.13
2019-11-03 22:00:00,78.70336,41.43348,88.9435334367,31.38336,9.15348,32.691,47.32,32.28,57.2815921566,134.51,78.78336,41.27348,88.9399683168,31.38336,9.15348,32.691,47.4,32.12,57.2577889898,134.28
2019-11-03 22:30:00,75.01632,41.72976,85.8418379114,31.57632,9.20976,32.892,43.44,32.52,54.2640212295,134.76,75.13632,41.64976,85.9079105275,31.57632,9.20976,32.892,43.56,32.44,54.3123116798,134.53
2019-11-03 23:00:00,71.62064,41.83102,82.9418489561,31.10064,9.07102,32.3965,40.52,32.76,52.1065063116,135.03,71.70064,41.67102,82.93042677,31.10064,9.07102,32.3965,40.6,32.6,52.0684165306,134.81
2019-11-03 23:30:00,66.84352,43.05436,79.5093332949,32.96352,9.61436,34.337,33.88,33.44,47.6034452535,135.19,66.96352,42.93436,79.5454101718,32.96352,9.61436,34.337,34.0,33.32,47.6048568951,134.96
2019-11-04 00:00:00,65.99104,42.95572,78.7401501205,30.43104,8.87572,31.699,35.56,34.08,49.2540353677,135.13,66.07104,42.83572,78.7418645614,30.43104,8.87572,31.699,35.64,33.96,49.2289670824,134.9
2019-11-04 00:30:00,66.76784,43.11062,79.4762229541,30.68784,8.95062,31.9665,36.08,34.16,49.6857323585,135.18,66.88784,42.95062,79.4904956473,30.68784,8.95062,31.9665,36.2,34.0,49.6632661028,134.95
2019-11-04 01:00:00,71.84624,42.76182,83.6089436116,31.68624,9.24182,33.0065,40.16,33.52,52.3107637107,134.93,71.96624,42.68182,83.6712463051,31.68624,9.24182,33.0065,40.28,33.44,52.3518099019,134.7
2019-11-04 01:30:00,74.47264,42.17952,85.5878847501,31.47264,9.17952,32.784,43.0,33.0,54.2033209315,134.98,74.55264,42.01952,85.5788302795,31.47264,9.17952,32.784,43.08,32.84,54.1696594045,134.75
2019-11-04 02:00:00,73.48768,42.13724,84.7111923337,31.32768,9.13724,32.633,42.16,33.0,53.5393836349,135.12,73.60768,42.05724,84.7755978534,31.32768,9.13724,32.633,42.28,32.92,53.5847440976,134.9
2019-11-04 02:30:00,71.4344,42.0717,82.9029640257,31.5144,9.1917,32.8275,39.92,32.88,51.7175096075,135.27,71.5544,41.9117,82.9254047699,31.5144,9.1917,32.8275,40.04,32.72,51.7088000248,135.03
2019-11-04 03:00:00,70.0192,42.0556,81.678405102,31.4592,9.1756,32.77,38.56,32.88,50.6751221015,135.33,70.0592,41.9356,81.651001537,31.4592,9.1756,32.77,38.6,32.76,50.6278342417,135.1
2019-11-04 03:30:00,69.10368,41.97524,80.853196366,31.18368,9.09524,32.483,37.92,32.88,50.189847579,135.63,69.14368,41.85524,80.8251792414,31.18368,9.09524,32.483,37.96,32.76,50.1415915184,135.4
2019-11-04 04:00:00,67.24752,41.91886,79.2427900181,31.12752,9.07886,32.4245,36.12,32.84,48.8172100801,135.69,67.32752,41.75886,79.2262414724,31.12752,9.07886,32.4245,36.2,32.68,48.7690721667,135.45
