Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-04 04:30:00,66.8616,41.7463,78.8240262753,31.2216,9.1063,32.5225,35.64,32.64,48.3278304913,135.62,66.9416,41.6663,78.849593317,31.2216,9.1063,32.5225,35.72,32.56,48.3329287339,135.39
2019-11-04 05:00:00,67.18416,41.71038,79.0788666753,30.82416,8.99038,32.1085,36.36,32.72,48.9147012666,135.57,67.22416,41.55038,79.0286135893,30.82416,8.99038,32.1085,36.4,32.56,48.8376248399,135.34
2019-11-04 05:30:00,70.08672,40.88196,81.1386650975,29.76672,8.68196,31.007,40.32,32.2,51.5998294571,135.19,70.16672,40.76196,81.1474335922,29.76672,8.68196,31.007,40.4,32.08,51.5876574386,134.97
2019-11-04 06:00:00,71.2688,41.0034,82.2223854251,31.8288,9.2834,33.155,39.44,31.72,50.6129627665,135.08,71.3888,40.8834,82.2667196441,31.8288,9.2834,33.155,39.56,31.6,50.6315474778,134.85
2019-11-04 06:30:00,77.37472,39.06596,86.6775433766,31.49472,9.18596,32.807,45.88,29.88,54.7520666277,135.4,77.53472,38.94596,86.7664716685,31.49472,9.18596,32.807,46.04,29.76,54.8209740884,135.17
2019-11-04 07:00:00,81.32704,37.56872,89.5851335747,30.88704,9.00872,32.174,50.44,28.56,57.9643614646,135.16,81.44704,37.48872,89.6606070245,30.88704,9.00872,32.174,50.56,28.48,58.0295097343,134.93
2019-11-04 07:30:00,87.22176,36.66468,94.614661533,31.90176,9.30468,33.231,55.32,27.36,61.7160594983,134.46,87.30176,36.50468,94.626576399,31.90176,9.30468,33.231,55.4,27.2,61.717096496799996,134.23
2019-11-04 08:00:00,88.13408,36.03744,95.2171893053,32.49408,9.47744,33.848,55.64,26.56,61.6542228886,134.42,88.21408,35.95744,95.261017219,32.49408,9.47744,33.848,55.72,26.48,61.6920481099,134.19
2019-11-04 08:30:00,89.4032,34.9326,95.9855130371,31.7232,9.2526,33.045,57.68,25.68,63.1382989951,134.54,89.4032,34.7726,95.9273990109,31.7232,9.2526,33.045,57.68,25.52,63.0733921713,134.32
2019-11-04 09:00:00,83.8776,27.6093,88.3047293651,25.677599999999998,7.4893,26.7475,58.2,20.12,61.5796589792,133.89,83.9976,26.7293,88.1479000558,25.677599999999998,7.4893,26.7475,58.32,19.24,61.4117252648,133.67
2019-11-04 09:30:00,62.76288,13.62584,64.2249376925,6.12288,1.78584,6.378,56.64,11.84,57.864282593,133.74,63.48288,8.06584,63.9932326735,6.12288,1.78584,6.378,57.36,6.28,57.7027555668,133.52
2019-11-04 10:00:00,63.2384,13.9562,64.7601015518,7.1184,2.0762,7.415,56.12,11.88,57.363653998,133.88,63.9984,8.3162,64.5364577971,7.1184,2.0762,7.415,56.88,6.24,57.2212547923,133.68
2019-11-04 10:30:00,62.87184,13.927620000000001,64.3960159004,7.43184,2.16762,7.7415,55.44,11.76,56.6735493859,134.05,63.59184,8.56762,64.1663948422,7.43184,2.16762,7.7415,56.16,6.4,56.5234959995,133.84
2019-11-04 11:00:00,63.27008,14.09044,64.820085796,7.03008,2.05044,7.323,56.24,12.04,57.5143390817,133.98,63.99008,8.09044,64.4995004461,7.03008,2.05044,7.323,56.96,6.04,57.2793435717,133.77
2019-11-04 11:30:00,62.86848,14.45164,64.5081055078,7.30848,2.13164,7.6129999999999995,55.56,12.32,56.9095422579,133.58,63.66848,7.89164,64.1556959856,7.30848,2.13164,7.6129999999999995,56.36,5.76,56.6535718203,133.38
2019-11-04 12:00:00,63.04,14.505,64.687221497,8.04,2.345,8.375,55.0,12.16,56.3281954264,133.58,63.88,8.225,64.4073367327,8.04,2.345,8.375,55.84,5.88,56.1487310631,133.38
2019-11-04 12:30:00,62.65328,14.91554,64.404245421,10.13328,2.95554,10.5555,52.52,11.96,53.8645709163,133.35,63.45328,8.99554,64.087740502,10.13328,2.95554,10.5555,53.32,6.04,53.6610100539,133.14
2019-11-04 13:00:00,61.86544,13.76242,63.3777316622,7.82544,2.28242,8.1515,54.04,11.48,55.2459229265,133.47,62.70544,8.84242,63.3258288303,7.82544,2.28242,8.1515,54.88,6.5600000000000005,55.2706793879,133.26
2019-11-04 13:30:00,62.54192,14.74806,64.2572722036,10.381920000000001,3.02806,10.8145,52.16,11.72,53.4604900838,133.61,63.34192,9.42806,64.0397309851,10.381920000000001,3.02806,10.8145,52.96,6.4,53.345305323,133.4
2019-11-04 14:00:00,61.82048,15.22264,63.6671070177,12.42048,3.62264,12.938,49.4,11.6,50.7436695559,133.61,62.58048,10.06264,63.3843292999,12.42048,3.62264,12.938,50.16,6.44,50.5717233244,133.4
2019-11-04 14:30:00,61.05552,14.07286,62.6563796516,10.53552,3.07286,10.9745,50.52,11.0,51.7036787859,133.45,61.85552,10.07286,62.6703108581,10.53552,3.07286,10.9745,51.32,7.0,51.7951966885,133.24
2019-11-04 15:00:00,61.00064,12.73352,62.315492552,7.04064,2.05352,7.334,53.96,10.68,55.0067632205,133.32,61.88064,9.37352,62.5865519421,7.04064,2.05352,7.334,54.84,7.32,55.3263770728,133.11
2019-11-04 15:30:00,61.27344,12.09642,62.4560471552,4.99344,1.45642,5.2015,56.28,10.64,57.2769412591,133.45,62.15344,8.85642,62.7812573867,4.99344,1.45642,5.2015,57.16,7.4,57.6370158839,133.24
2019-11-04 16:00:00,63.19424,12.46832,64.4125063384,4.07424,1.18832,4.244,59.12,11.28,60.1864835324,133.12,64.11424,7.86832,64.5952492866,4.07424,1.18832,4.244,60.04,6.68,60.41046267,132.91
2019-11-04 16:30:00,67.88048,13.35514,69.1817846651,3.00048,0.87514,3.1255,64.88,12.48,66.069393822,133.17,68.84048,6.31514,69.1295355102,3.00048,0.87514,3.1255,65.84,5.44,66.0643565018,132.96
2019-11-04 17:00:00,73.29296,14.83878,74.7799931629,3.01296,0.8787800000000001,3.1385,70.28,13.96,71.6530529705,132.56,74.41296,4.67878,74.5599061041,3.01296,0.8787800000000001,3.1385,71.4,3.8,71.5010489434,132.35
2019-11-04 17:30:00,75.5352,14.9411,76.9987201728,2.8152,0.8211,2.9325,72.72,14.12,74.0781533247,133.51,76.6952,4.1411,76.806916435,2.8152,0.8211,2.9325,73.88,3.32,73.9545590211,133.29
2019-11-04 18:00:00,74.212,13.6435,75.4557223559,2.892,0.8435,3.0125,71.32,12.8,72.4595224936,134.7,75.372,5.5635,75.5770528418,2.892,0.8435,3.0125,72.48,4.72,72.6335239404,134.48
2019-11-04 18:30:00,72.34656,12.35608,73.3941241299,2.86656,0.83608,2.9859999999999998,69.48,11.52,70.4285510287,135.21,73.42656,6.91608,73.7515550751,2.86656,0.83608,2.9859999999999998,70.56,6.08,70.8214656725,134.98
2019-11-04 19:00:00,69.00832,10.75076,69.840726441,2.84832,0.83076,2.967,66.16,9.92,66.8995665158,135.33,70.08832,8.63076,70.6177217035,2.84832,0.83076,2.967,67.24,7.8,67.6908974678,135.1
2019-11-04 19:30:00,66.59184,10.03262,67.3433487336,2.99184,0.8726200000000001,3.1165,63.6,9.16,64.2562495015,135.25,67.63184,9.43262,68.286456211,2.99184,0.8726200000000001,3.1165,64.64,8.56,65.2043188754,135.03
2019-11-04 20:00:00,63.89056,9.00808,64.5224702131,2.77056,0.80808,2.886,61.12,8.2,61.667612245,135.35,64.97056,10.32808,65.7863428319,2.77056,0.80808,2.886,62.2,9.52,62.9243228013,135.13
2019-11-04 20:30:00,63.06544,8.96242,63.699094928,3.02544,0.8824200000000001,3.1515,60.04,8.08,60.5812512251,135.49,64.06544,10.64242,64.9433730711,3.02544,0.8824200000000001,3.1515,61.04,9.76,61.815363786,135.25
2019-11-04 21:00:00,60.7344,7.7692,61.2293051733,2.7744,0.8092,2.89,57.96,6.96,58.3763924887,135.87,61.6944,11.6492,62.7845749528,2.7744,0.8092,2.89,58.92,10.84,59.9088641188,135.64
2019-11-04 21:30:00,57.36896,6.60428,57.7478491877,3.16896,0.9242800000000001,3.301,54.2,5.68,54.4968109159,136.43,58.24896,13.32428,59.7534750337,3.16896,0.9242800000000001,3.301,55.08,12.4,56.4585369984,136.2
2019-11-04 22:00:00,54.05728,5.71004,54.3580176037,3.25728,0.9500400000000001,3.393,50.8,4.76,51.0225205179,137.09,54.89728,14.43004,56.7621124149,3.25728,0.9500400000000001,3.393,51.64,13.48,53.3704037834,136.87
2019-11-04 22:30:00,50.85056,5.02808,51.0985424528,3.25056,0.94808,3.386,47.6,4.08,47.7745371511,137.25,51.57056,15.14808,53.7492975433,3.25056,0.94808,3.386,48.32,14.2,50.3633041013,137.03
2019-11-04 23:00:00,46.85376,4.19068,47.0407974528,3.53376,1.03068,3.681,43.32,3.16,43.4351010129,137.52,47.53376,16.27068,50.2413511701,3.53376,1.03068,3.681,44.0,15.24,46.564553042,137.3
2019-11-04 23:30:00,43.928960000000004,3.02928,44.0332835932,3.52896,1.02928,3.676,40.4,2.0,40.4494746567,137.83,44.52896,17.50928,47.8477080412,3.52896,1.02928,3.676,41.0,16.48,44.1881251017,137.61
2019-11-05 00:00:00,41.54272,2.52996,41.6196862386,5.38272,1.56996,5.607,36.16,0.96,36.1727411181,138.04,42.14272,19.12996,46.2813592994,5.38272,1.56996,5.607,36.76,17.56,40.7388168704,137.83
2019-11-05 00:30:00,41.98016,3.08588,42.0934257218,7.70016,2.24588,8.021,34.28,0.84,34.2902901708,138.32,42.50016,19.96588,46.9563623399,7.70016,2.24588,8.021,34.8,17.72,39.0517400381,138.11
2019-11-05 01:00:00,46.58368,4.21524,46.7740044319,8.14368,2.37524,8.483,38.44,1.8399999999999999,38.4840122648,138.32,47.22368,19.17524,50.9682821154,8.14368,2.37524,8.483,39.08,16.8,42.5380582538,138.11
2019-11-05 01:30:00,48.88416,4.76288,49.1156403277,8.92416,2.60288,9.296,39.96,2.16,40.0183357975,138.65,49.48416,19.12288,53.0506044301,8.92416,2.60288,9.296,40.56,16.52,43.7952508841,138.45
2019-11-05 02:00:00,47.6456,5.0933,47.9170627673,10.6056,3.0933,11.0475,37.04,2.0,37.0939563811,138.53,48.2056,19.7733,52.1033901416,10.6056,3.0933,11.0475,37.6,16.68,41.1337136665,138.33
2019-11-05 02:30:00,46.05696,5.96828,46.4420491645,14.97696,4.36828,15.600999999999999,31.08,1.6,31.1211567908,138.58,46.45696,21.44828,51.1691102854,14.97696,4.36828,15.600999999999999,31.48,17.08,35.8150359486,138.38
2019-11-05 03:00:00,44.78144,5.50292,45.1182834004,14.34144,4.18292,14.939,30.44,1.32,30.4686067945,138.92,45.18144,21.70292,50.1236397022,14.34144,4.18292,14.939,30.84,17.52,35.4690851306,138.73
2019-11-05 03:30:00,43.06848,6.28164,43.5241653636,18.10848,5.28164,18.863,24.96,1.0,24.980024019200002,138.97,43.42848,23.12164,49.2000316199,18.10848,5.28164,18.863,25.32,17.84,30.9736662344,138.79
2019-11-05 04:00:00,41.60704,6.85372,42.1677513676,21.16704,6.17372,22.049,20.44,0.68,20.4513080266,139.36,41.88704,24.37372,48.462380736,21.16704,6.17372,22.049,20.72,18.2,27.578223293,139.17
2019-11-05 04:30:00,41.12832,5.37576,41.4781569214,16.64832,4.85576,17.342,24.48,0.52,24.485522253,139.03,41.44832,23.13576,47.4681642957,16.64832,4.85576,17.342,24.8,18.28,30.8090636015,138.84
2019-11-05 05:00:00,41.14912,5.44016,41.5071730861,15.90912,4.64016,16.572,25.24,0.8,25.2526751058,138.65,41.50912,22.60016,47.2628212785,15.90912,4.64016,16.572,25.6,17.96,31.2717380393,138.46
2019-11-05 05:30:00,41.94464,6.74552,42.4835834741,20.38464,5.94552,21.234,21.56,0.8,21.5748371952,137.61,42.34464,23.62552,48.4895218784,20.38464,5.94552,21.234,21.96,17.68,28.1926231486,137.43
2019-11-05 06:00:00,44.10736,7.70798,44.775798841,20.66736,6.02798,21.5285,23.44,1.6800000000000002,23.5001276592,137.61,44.50736,22.82798,50.0202135646,20.66736,6.02798,21.5285,23.84,16.8,29.1648007022,137.46
2019-11-05 06:30:00,49.16208,11.28394,50.4404342948,25.52208,7.4439400000000004,26.5855,23.64,3.84,23.9498475987,135.58,49.72208,21.48394,54.1649786989,25.52208,7.4439400000000004,26.5855,24.2,14.04,27.9778769745,135.4
2019-11-05 07:00:00,53.23488,14.93184,55.2893506419,31.99488,9.33184,33.328,21.24,5.6,21.9658280062,135.09,53.75488,21.49184,57.8920228563,31.99488,9.33184,33.328,21.76,12.16,24.9271578805,134.93
2019-11-05 07:30:00,57.69296,19.26878,60.8256813875,38.77296,11.30878,40.3885,18.92,7.96,20.5262758434,134.39,58.21296,20.94878,61.8676013391,38.77296,11.30878,40.3885,19.44,9.64,21.6989216322,134.24
2019-11-05 08:00:00,59.09184,24.54012,63.9848657434,50.811840000000004,14.82012,52.929,8.28,9.72,12.7685864527,134.55,59.37184,22.62012,63.5349133453,50.811840000000004,14.82012,52.929,8.56,7.8,11.5807426359,134.4
2019-11-05 08:30:00,69.312,29.961,75.5103626332,63.912,18.641,66.575,5.4,11.32,12.5420253548,134.6,69.232,24.921,73.5807452055,63.912,18.641,66.575,5.32,6.28,8.2304799374,134.44
2019-11-05 09:00:00,80.58144,31.92292,86.6743404578,69.54144,20.28292,72.439,11.04,11.64,16.0427927743,134.6,80.58144,26.16292,84.7222925528,69.54144,20.28292,72.439,11.04,5.88,12.5082372859,134.44
2019-11-05 09:30:00,59.7088,25.3784,64.8783784014,53.5488,15.6184,55.78,6.16,9.76,11.5413690696,135.41,59.8688,23.6584,64.3738541956,53.5488,15.6184,55.78,6.32,8.04,10.2266318991,135.25
2019-11-05 10:00:00,58.04064,18.82852,61.0182682235,34.52064,10.06852,35.959,23.52,8.76,25.0983664807,135.3,58.48064,19.06852,61.5109234998,34.52064,10.06852,35.959,23.96,9.0,25.5945619224,135.13
2019-11-05 10:30:00,58.67984,19.01162,61.6827797481,34.59984,10.09162,36.0415,24.08,8.92,25.6790342498,135.45,59.11984,19.01162,62.1015070401,34.59984,10.09162,36.0415,24.52,8.92,26.0920830905,135.27
2019-11-05 11:00:00,58.85312,20.57216,62.3450358954,37.89312,11.05216,39.472,20.96,9.52,23.0206863495,135.4,59.25312,19.29216,62.3146825973,37.89312,11.05216,39.472,21.36,8.24,22.8942612897,135.24
2019-11-05 11:30:00,59.95824,21.78282,63.7924900835,40.39824,11.782820000000001,42.0815,19.56,10.0,21.96801311,135.43,60.31824,19.58282,63.4174811535,40.39824,11.782820000000001,42.0815,19.92,7.8,21.3926716424,135.27
2019-11-05 12:00:00,60.01712,23.35166,64.3999589895,44.81712,13.07166,46.6845,15.2,10.28,18.349888283,135.6,60.25712,20.63166,63.691333045,44.81712,13.07166,46.6845,15.44,7.5600000000000005,17.191486265,135.43
2019-11-05 12:30:00,61.6728,27.2229,67.4138008441,56.0328,16.3429,58.3675,5.64,10.88,12.2549581803,135.72,61.7928,23.3429,66.0548341323,56.0328,16.3429,58.3675,5.76,7.0,9.0651861536,135.56
2019-11-05 13:00:00,91.27408,34.61494,97.6173742274,75.75408,22.09494,78.9105,15.52,12.52,19.9404312892,135.72,91.55408,27.37494,95.5590754698,75.75408,22.09494,78.9105,15.8,5.28,16.658883516,135.56
2019-11-05 13:30:00,105.00256,37.87408,111.6242963803,83.36256,24.31408,86.836,21.64,13.56,25.5374861723,135.56,105.36256,28.47408,109.1423028967,83.36256,24.31408,86.836,22.0,4.16,22.3898548454,135.4
2019-11-05 14:00:00,109.69536,39.34448,116.5378055053,85.93536,25.06448,89.516,23.76,14.28,27.7210389416,135.56,110.13536,28.54448,113.7742715239,85.93536,25.06448,89.516,24.2,3.48,24.4489345371,135.4
2019-11-05 14:30:00,93.43232,36.03776,100.141492731,77.75232,22.67776,80.992,15.68,13.36,20.5998058243,135.79,93.75232,27.15776,97.6065645005,77.75232,22.67776,80.992,16.0,4.48,16.6153663818,135.6
2019-11-05 15:00:00,104.78592,38.36756,111.5892409267,83.54592,24.36756,87.027,21.24,14.0,25.4388993473,135.73,105.26592,28.16756,108.9693780371,83.54592,24.36756,87.027,21.72,3.8,22.0499070293,135.55
2019-11-05 15:30:00,112.40512,39.65816,119.1959758415,87.28512,25.45816,90.922,25.12,14.2,28.8557515931,135.73,112.92512,29.01816,116.5938949379,87.28512,25.45816,90.922,25.64,3.56,25.8859653094,135.53
2019-11-05 16:00:00,116.0128,41.0204,123.0513834949,90.1728,26.3004,93.93,25.84,14.72,29.7385944523,135.34,116.5728,29.2604,120.1889708251,90.1728,26.3004,93.93,26.4,2.96,26.5654211335,135.16
2019-11-05 16:30:00,115.56064,42.60352,123.1637992009,91.76064,26.76352,95.584,23.8,15.84,28.5892567235,135.8,116.16064,28.68352,119.6496494136,91.76064,26.76352,95.584,24.4,1.92,24.475424409,135.6
2019-11-05 17:00:00,106.92096,42.90028,115.2064482197,89.76096,26.18028,93.501,17.16,16.72,23.9587979665,135.73,107.44096,27.18028,110.8256626716,89.76096,26.18028,93.501,17.68,1.0,17.7082579606,135.54
2019-11-05 17:30:00,114.21808,43.91694,122.3702064142,93.65808,27.31694,97.5605,20.56,16.6,26.4248670763,135.67,114.77808,28.47694,118.2579543213,93.65808,27.31694,97.5605,21.12,1.16,21.151832072,135.48
2019-11-05 18:00:00,120.88976,43.71118,128.5496064943,95.96976,27.99118,99.9685,24.92,15.72,29.4639576432,135.77,121.56976,30.03118,125.2241123692,95.96976,27.99118,99.9685,25.6,2.04,25.6811526221,135.57
2019-11-05 18:30:00,125.55792,43.16606,132.7708552757,97.11792,28.32606,101.1645,28.44,14.84,32.0789526014,135.55,126.27792,31.16606,130.0670456936,97.11792,28.32606,101.1645,29.16,2.84,29.2979726261,135.35
2019-11-05 19:00:00,122.9512,41.3091,129.7052016083,94.5912,27.5891,98.5325,28.36,13.72,31.5044123894,135.75,123.7112,31.6691,127.7004028978,94.5912,27.5891,98.5325,29.12,4.08,29.4044350396,135.55
2019-11-05 19:30:00,124.6672,40.5746,131.103809712,94.2672,27.4946,98.195,30.4,13.08,33.0945070971,136.04,125.4672,32.2946,129.556780853,94.2672,27.4946,98.195,31.2,4.8,31.5670714511,135.84
2019-11-05 20:00:00,119.42784,38.67312,125.5333389088,90.62784,26.43312,94.404,28.8,12.24,31.2930918894,136.16,120.18784,32.07312,124.3937374244,90.62784,26.43312,94.404,29.56,5.64,30.0932417662,135.96
2019-11-05 20:30:00,110.98176,36.59968,116.8609756454,86.26176,25.15968,89.856,24.72,11.44,27.2387958618,135.92,111.66176,31.59968,116.0469233646,86.26176,25.15968,89.856,25.4,6.44,26.203694396,135.72
2019-11-05 21:00:00,84.69632,30.08476,89.8808066597,72.01632,21.00476,75.017,12.68,9.08,15.5957943049,135.67,85.17632,29.76476,90.2271933876,72.01632,21.00476,75.017,13.16,8.76,15.8089594851,135.48
2019-11-05 21:30:00,58.81104,23.27322,63.248566743,56.89104,16.59322,59.2615,1.92,6.68,6.9504532226,135.88,58.89104,27.83322,65.1371071498,56.89104,16.59322,59.2615,2.0,11.24,11.4165493911,135.7
2019-11-05 22:00:00,53.47088,19.47234,56.9061247411,48.11088,14.03234,50.1155,5.36,5.44,7.6369627471,136.2,53.27088,26.63234,59.557268153,48.11088,14.03234,50.1155,5.16,12.6,13.615638068,136.03
2019-11-05 22:30:00,50.60624,18.83682,53.9983084425,49.08624,14.31682,51.1315,1.52,4.52,4.7687314875,136.58,50.64624,27.91682,57.8307052097,49.08624,14.31682,51.1315,1.56,13.6,13.6891782076,136.41
2019-11-05 23:00:00,46.03648,15.81564,48.6774276169,42.15648,12.29564,43.913,3.88,3.52,5.2387784836,137.09,45.71648,27.09564,53.1429228647,42.15648,12.29564,43.913,3.56,14.8,15.2221417678,136.93
2019-11-05 23:30:00,43.0848,10.8664,44.4339806905,29.1648,8.5064,30.38,13.92,2.36,14.1186401611,137.51,43.0048,24.5464,49.5170533857,29.1648,8.5064,30.38,13.84,16.04,21.1855422399,137.36
2019-11-06 00:00:00,41.60976,8.37618,42.4444639341,23.36976,6.81618,24.3435,18.24,1.56,18.3065889777,137.73,41.56976,23.69618,47.8492830986,23.36976,6.81618,24.3435,18.2,16.88,24.8228604315,137.58
2019-11-06 00:30:00,43.18656,8.01108,43.923300962,22.66656,6.61108,23.611,20.52,1.4,20.5677028372,137.68,43.22656,23.65108,49.2738173333,22.66656,6.61108,23.611,20.56,17.04,26.7034679396,137.52
2019-11-06 01:00:00,47.89808,10.44694,49.0241228687,28.13808,8.20694,29.3105,19.76,2.24,19.8865582744,137.59,47.93808,24.40694,53.7936635139,28.13808,8.20694,29.3105,19.8,16.2,25.5828067264,137.43
2019-11-06 01:30:00,50.06144,9.83292,51.0179781116,24.66144,7.19292,25.689,25.4,2.64,25.5368283074,137.46,50.14144,22.91292,55.1286305671,24.66144,7.19292,25.689,25.48,15.72,29.9390848224,137.3
2019-11-06 02:00:00,51.82912,9.89516,52.7652525001,24.18912,7.05516,25.197,27.64,2.84,27.7855214095,137.61,51.94912,22.61516,56.6582432714,24.18912,7.05516,25.197,27.76,15.56,31.8234379035,137.45
2019-11-06 02:30:00,48.3944,7.5067,48.9731405594,19.1544,5.5867,19.9525,29.24,1.92,29.3029691328,137.35,48.5944,21.9867,53.3369542461,19.1544,5.5867,19.9525,29.44,16.4,33.6997566757,137.19
2019-11-06 03:00:00,46.848,8.204,47.5609158869,22.368,6.524,23.3,24.48,1.6800000000000002,24.5375793427,137.61,46.888,23.324,52.3688220223,22.368,6.524,23.3,24.52,16.8,29.7232299725,137.46
2019-11-06 03:30:00,45.2984,9.5637,46.296969666,27.5784,8.0437,28.7275,17.72,1.52,17.785072392300002,138.12,45.2584,25.0837,51.7447077125,27.5784,8.0437,28.7275,17.68,17.04,24.554918041,137.96
2019-11-06 04:00:00,43.70672,9.04446,44.6327192747,26.34672,7.68446,27.4445,17.36,1.3599999999999999,17.4131904027,138.51,43.74672,25.04446,50.4083374795,26.34672,7.68446,27.4445,17.4,17.36,24.5790479881,138.36
2019-11-06 04:30:00,43.26016,8.33088,44.0550224696,23.90016,6.97088,24.896,19.36,1.3599999999999999,19.4077098082,138.44,43.34016,24.29088,49.6831593198,23.90016,6.97088,24.896,19.44,17.32,26.036436008,138.3
2019-11-06 05:00:00,43.13216,7.96688,43.8617647069,22.65216,6.60688,23.596,20.48,1.3599999999999999,20.5251065771,138.42,43.25216,23.84688,49.3905155916,22.65216,6.60688,23.596,20.6,17.24,26.862196485,138.27
2019-11-06 05:30:00,44.23632,7.09226,44.8012517576,18.55632,5.41226,19.3295,25.68,1.6800000000000002,25.7348945986,137.97,44.51632,22.33226,49.8039414409,18.55632,5.41226,19.3295,25.96,16.92,30.9872231734,137.82
2019-11-06 06:00:00,46.78528,7.61404,47.4008019953,17.46528,5.09404,18.193,29.32,2.52,29.4280954192,137.71,47.10528,21.01404,51.5800085401,17.46528,5.09404,18.193,29.64,15.92,33.6448510177,137.55
2019-11-06 06:30:00,52.24976,9.16118,53.0468155411,14.12976,4.12118,14.7185,38.12,5.04,38.4517359816,136.9,52.76976,17.28118,55.5273513924,14.12976,4.12118,14.7185,38.64,13.16,40.8195443385,136.74
2019-11-06 07:00:00,57.60064,10.18352,58.4939125722,11.60064,3.38352,12.084,46.0,6.8,46.499892473,136.62,58.24064,14.66352,60.0582297974,11.60064,3.38352,12.084,46.64,11.28,47.9846642168,136.46
2019-11-06 07:30:00,62.84096,12.82028,64.1353711535,12.00096,3.50028,12.501,50.84,9.32,51.6872131189,135.97,63.52096,12.10028,64.6631976893,12.00096,3.50028,12.501,51.52,8.6,52.2328479024,135.81
2019-11-06 08:00:00,64.00688,13.61034,65.4379251065,11.00688,3.21034,11.4655,53.0,10.4,54.0107396728,135.9,64.68688,10.65034,65.5577774658,11.00688,3.21034,11.4655,53.68,7.44,54.1931360967,135.75
2019-11-06 08:30:00,63.45808,14.27194,65.043187104,11.21808,3.27194,11.6855,52.24,11.0,53.385556099,135.67,64.13808,10.07194,64.924088607,11.21808,3.27194,11.6855,52.92,6.8,53.355097226,135.51
2019-11-06 09:00:00,61.73344,14.33392,63.3756962628,13.21344,3.85392,13.764,48.52,10.48,49.6389040975,135.94,62.37344,11.25392,63.3805706254,13.21344,3.85392,13.764,49.16,7.4,49.713837108,135.78
2019-11-06 09:30:00,60.2456,14.0483,61.8618384163,15.5256,4.5283,16.1725,44.72,9.52,45.7220821923,136.24,60.7256,12.9683,62.0948894858,15.5256,4.5283,16.1725,45.2,8.44,45.9812309535,136.08
2019-11-06 10:00:00,61.20224,15.06732,63.0296621679,16.96224,4.94732,17.669,44.24,10.12,45.382727992,136.21,61.72224,12.78732,63.0329315787,16.96224,4.94732,17.669,44.76,7.84,45.441426034,136.05
2019-11-06 10:30:00,60.99456,15.18508,62.8563680481,16.95456,4.94508,17.661,44.04,10.24,45.2148117324,136.15,61.47456,12.58508,62.749547933,16.95456,4.94508,17.661,44.52,7.64,45.1707870199,135.98
2019-11-06 11:00:00,61.26064,15.39102,63.1644639798,16.70064,4.87102,17.3965,44.56,10.52,45.7849757016,136.1,61.82064,12.31102,63.0345361167,16.70064,4.87102,17.3965,45.12,7.44,45.7292903947,135.94
2019-11-06 11:30:00,61.60704,14.75872,63.3501948979,13.84704,4.03872,14.424,47.76,10.72,48.9482992554,136.0,62.16704,11.19872,63.1676514681,13.84704,4.03872,14.424,48.32,7.16,48.8475997363,135.84
2019-11-06 12:00:00,62.22368,14.23024,63.8301346011,11.62368,3.39024,12.108,50.6,10.84,51.7480975496,135.93,62.78368,10.39024,63.6376269325,11.62368,3.39024,12.108,51.16,7.0,51.6366691412,135.77
2019-11-06 12:30:00,63.29728,14.19504,64.8694443941,10.81728,3.15504,11.268,52.48,11.04,53.62864906,135.97,63.93728,9.99504,64.7138053154,10.81728,3.15504,11.268,53.12,6.84,53.5585660749,135.81
2019-11-06 13:00:00,63.07376,13.26818,64.4541992507,8.87376,2.58818,9.2435,54.2,10.68,55.2422157412,136.05,63.75376,9.78818,64.5007781492,8.87376,2.58818,9.2435,54.88,7.2,55.3502881655,135.89
2019-11-06 13:30:00,64.55024,13.54382,65.9558075096,8.31024,2.42382,8.6565,56.24,11.12,57.3288060228,135.78,65.27024,9.10382,65.9020771164,8.31024,2.42382,8.6565,56.96,6.68,57.3503618123,135.61
2019-11-06 14:00:00,65.38656,13.35108,66.7356993355,5.86656,1.71108,6.111,59.52,11.64,60.6475061317,135.62,66.18656,7.87108,66.652941608,5.86656,1.71108,6.111,60.32,6.16,60.6337199914,135.46
2019-11-06 14:30:00,66.34256,13.10658,67.624830548,4.34256,1.26658,4.5235,62.0,11.84,63.1204055754,135.58,67.22256,7.14658,67.601377047,4.34256,1.26658,4.5235,62.88,5.88,63.1543252676,135.42
2019-11-06 15:00:00,65.99008,13.13544,67.2846969407,4.99008,1.45544,5.198,61.0,11.68,62.1081508338,135.36,66.83008,7.45544,67.2446516713,4.99008,1.45544,5.198,61.84,6.0,62.1303919189,135.2
2019-11-06 15:30:00,65.5624,13.2757,66.8929929383,6.8424,1.9957,7.1275,58.72,11.28,59.7936183886,135.31,66.3224,8.4357,66.8567257368,6.8424,1.9957,7.1275,59.48,6.44,59.82761904,135.14
2019-11-06 16:00:00,67.51104,13.56572,68.8605059595,6.19104,1.80572,6.449,61.32,11.76,62.4374887387,134.95,68.35104,7.64572,68.7773342272,6.19104,1.80572,6.449,62.16,5.84,62.433734471,134.79
2019-11-06 16:30:00,72.36416,14.78288,73.8586839417,3.6441600000000003,1.06288,3.7960000000000003,68.72,13.72,70.0762213593,135.0,73.24416,4.90288,73.4080731691,3.6441600000000003,1.06288,3.7960000000000003,69.6,3.84,69.7058505436,134.84
2019-11-06 17:00:00,77.08544,16.42492,78.8158807411,4.88544,1.42492,5.089,72.2,15.0,73.7417113986,134.44,78.08544,3.82492,78.179063393,4.88544,1.42492,5.089,73.2,2.4,73.2393336944,134.28
2019-11-06 17:30:00,78.01168,17.46674,79.9431624509,8.73168,2.54674,9.0955,69.28,14.92,70.8683624758,134.59,78.89168,5.06674,79.0542157475,8.73168,2.54674,9.0955,70.16,2.52,70.2052419695,134.44
2019-11-06 18:00:00,76.11376,16.03318,77.7841071315,8.75376,2.5531800000000002,9.1185,67.36,13.48,68.6955602641,134.88,77.03376,6.59318,77.3153943419,8.75376,2.5531800000000002,9.1185,68.28,4.04,68.3994152022,134.72
2019-11-06 18:30:00,73.9304,15.1847,75.4736984535,9.4104,2.7447,9.8025,64.52,12.44,65.7083251955,135.07,74.7704,7.9047,75.1870799955,9.4104,2.7447,9.8025,65.36,5.16,65.5633678208,134.91
2019-11-06 19:00:00,71.47072,15.31396,73.0929626448,13.83072,4.03396,14.407,57.64,11.28,58.733363602,135.38,72.27072,10.51396,73.0315022726,13.83072,4.03396,14.407,58.44,6.48,58.7981632366,135.22
2019-11-06 19:30:00,68.31264,13.75452,69.6835963782,12.87264,3.7545200000000003,13.409,55.44,10.0,56.3346571837,135.49,69.03264,11.514520000000001,69.9863526425,12.87264,3.7545200000000003,13.409,56.16,7.76,56.6935904666,135.33
2019-11-06 20:00:00,66.288,13.549,67.6585127312,15.048,4.389,15.675,51.24,9.16,52.0523121485,135.43,66.968,12.989,68.2160329028,15.048,4.389,15.675,51.92,8.6,52.6274301102,135.27
2019-11-06 20:30:00,65.38656,14.45108,66.9644378891,18.82656,5.49108,19.611,46.56,8.96,47.4142932036,135.64,65.98656,14.37108,67.5333550255,18.82656,5.49108,19.611,47.16,8.88,47.9887486813,135.48
2019-11-06 21:00:00,62.90368,14.17024,64.4799865012,21.70368,6.33024,22.608,41.2,7.84,41.9393085303,135.86,63.42368,16.33024,65.4922890362,21.70368,6.33024,22.608,41.72,10.0,42.9017295689,135.7
2019-11-06 21:30:00,59.38256,13.32658,60.8595610126,22.10256,6.44658,23.0235,37.28,6.88,37.9095344208,135.97,59.86256,17.44658,62.3531013138,22.10256,6.44658,23.0235,37.76,11.0,39.3296020829,135.81
2019-11-06 22:00:00,55.77936,11.20398,56.8934633315,18.93936,5.52398,19.7285,36.84,5.68,37.2753001329,136.23,56.29936,17.84398,59.0595086218,18.93936,5.52398,19.7285,37.36,12.32,39.3389374539,136.06
2019-11-06 22:30:00,51.59984,10.21162,52.6005767178,19.23984,5.61162,20.0415,32.36,4.6,32.6853116858,136.36,52.07984,19.05162,55.4551526826,19.23984,5.61162,20.0415,32.84,13.44,35.4837878474,136.2
2019-11-06 23:00:00,47.21216,10.33688,48.3305197572,23.37216,6.81688,24.346,23.84,3.52,24.0984646814,136.63,47.53216,21.41688,52.1343359332,23.37216,6.81688,24.346,24.16,14.6,28.2288079805,136.47
2019-11-06 23:30:00,44.22864,9.52002,45.2416111235,23.58864,6.88002,24.5715,20.64,2.64,20.8081522486,137.61,44.42864,22.64002,49.8645621444,23.58864,6.88002,24.5715,20.84,15.76,26.1282069802,137.46
2019-11-07 00:00:00,42.1448,9.3439,43.1681900738,25.8648,7.5439,26.9425,16.28,1.8,16.37920633,138.35,42.2648,24.3439,48.7743660774,25.8648,7.5439,26.9425,16.4,16.8,23.4776489453,138.2
2019-11-07 00:30:00,43.28912,9.75766,44.3752164958,27.96912,8.15766,29.1345,15.32,1.6,15.403324316500001,137.71,43.36912,24.99766,50.0576025699,27.96912,8.15766,29.1345,15.4,16.84,22.8198510074,137.56
2019-11-07 01:00:00,48.03312,12.46966,49.6253265727,34.11312,9.94966,35.5345,13.92,2.52,14.1462645246,137.32,48.07312,25.78966,54.553931384,34.11312,9.94966,35.5345,13.96,15.84,21.1136732948,137.17
2019-11-07 01:30:00,50.1872,14.9046,52.3536259012,39.3072,11.4646,40.945,10.88,3.44,11.4108720087,137.37,50.1872,26.3446,56.6815048583,39.3072,11.4646,40.945,10.88,14.88,18.4333610609,137.22
2019-11-07 02:00:00,50.94592,17.87756,53.9916096834,45.38592,13.23756,47.277,5.5600000000000005,4.64,7.24176774,137.53,50.90592,26.95756,57.603148631,45.38592,13.23756,47.277,5.52,13.72,14.7888065779,137.39
2019-11-07 02:30:00,66.14736,23.10798,70.0674815778,57.14736,16.66798,59.5285,9.0,6.44,11.0667791159,137.39,66.54736,28.54798,72.4122799327,57.14736,16.66798,59.5285,9.4,11.88,15.1490725789,137.24
2019-11-07 03:00:00,57.9832,20.6451,61.5489369222,52.5432,15.3251,54.7325,5.44,5.32,7.6089421078,137.39,58.3832,28.2851,64.8740697371,52.5432,15.3251,54.7325,5.84,12.96,14.2150342947,137.24
2019-11-07 03:30:00,64.64384,21.87112,68.243475439,54.96384,16.03112,57.254,9.68,5.84,11.3052200332,137.39,65.08384,28.47112,71.0387985766,54.96384,16.03112,57.254,10.12,12.44,16.0364584619,137.24
2019-11-07 04:00:00,80.0088,26.2109,84.1927512096,61.8888,18.0509,64.4675,18.12,8.16,19.872594194,137.52,80.5688,28.2109,85.3650186684,61.8888,18.0509,64.4675,18.68,10.16,21.2642422861,137.39
2019-11-07 04:30:00,95.964,38.2745,103.3151811025,69.924,20.3945,72.8375,26.04,17.88,31.5875925009,136.04,96.564,26.0745,100.0224257167,69.924,20.3945,72.8375,26.64,5.68,27.2387958618,135.89
2019-11-07 05:00:00,117.64448,52.10464,128.666690266,80.72448,23.54464,84.088,36.92,28.56,46.6771892898,134.31,118.48448,34.90464,123.5188483366,80.72448,23.54464,84.088,37.76,11.36,39.4318044223,134.17
2019-11-07 05:30:00,126.71952,57.26486,139.0579049887,85.79952,25.02486,89.3745,40.92,32.24,52.0947598132,133.53,127.47952,40.34486,133.7113897462,85.79952,25.02486,89.3745,41.68,15.32,44.4063599049,133.39
2019-11-07 06:00:00,128.98656,58.49108,141.6288780588,87.94656,25.65108,91.611,41.04,32.84,52.5618416725,133.33,129.74656,41.61108,136.2558322077,87.94656,25.65108,91.611,41.8,15.96,44.7432855298,133.2
2019-11-07 06:30:00,126.828,56.8765,138.9974022644,89.268,26.0365,92.9875,37.56,30.84,48.5989629519,132.77,126.788,52.9165,137.3876010281,89.268,26.0365,92.9875,37.52,26.88,46.1550083956,132.64
2019-11-07 07:00:00,127.6576,42.4818,134.5405744339,91.6176,26.7218,95.435,36.04,15.76,39.3352157742,135.4,127.2976,43.1618,134.4158470754,91.6176,26.7218,95.435,35.68,16.44,39.2853153226,135.28
2019-11-07 07:30:00,136.03792,34.29106,140.2932374487,97.95792,28.57106,102.0395,38.08,5.72,38.5072045207,137.53,135.71792,34.33106,139.9927694199,97.95792,28.57106,102.0395,37.76,5.76,38.1967956771,137.39
2019-11-07 08:00:00,134.78288,36.15334,139.547442593,98.58288,28.75334,102.6905,36.2,7.4,36.9486129645,137.3,134.46288,36.11334,139.2280123533,98.58288,28.75334,102.6905,35.88,7.36,36.6270937968,137.16
2019-11-07 08:30:00,123.40192,34.78556,128.211033239,93.48192,27.26556,97.377,29.92,7.52,30.8505559107,137.46,123.08192,34.82556,127.9139502173,93.48192,27.26556,97.377,29.6,7.5600000000000005,30.5501816689,137.32
2019-11-07 09:00:00,131.37568,36.79124,136.4300723308,97.61568,28.47124,101.683,33.76,8.32,34.7701020994,137.36,131.05568,36.75124,136.1111490724,97.61568,28.47124,101.683,33.44,8.28,34.4498476049,137.23
2019-11-07 09:30:00,119.25776,34.33018,124.1006630887,92.05776,26.85018,95.8935,27.2,7.48,28.2097571773,137.75,118.97776,34.33018,123.8316140307,92.05776,26.85018,95.8935,26.92,7.48,27.9398783104,137.61
2019-11-07 10:00:00,129.36512,36.98816,134.5490923522,97.60512,28.46816,101.672,31.76,8.52,32.8829439071,138.0,129.08512,37.02816,134.2909261209,97.60512,28.46816,101.672,31.48,8.56,32.6230593293,137.86
2019-11-07 10:30:00,87.95024,28.94382,92.5904392054,76.47024,22.30382,79.6565,11.48,6.64,13.2619757201,138.46,87.79024,28.90382,92.4259544168,76.47024,22.30382,79.6565,11.32,6.6,13.103526243,138.33
2019-11-07 11:00:00,68.44752,17.28886,70.5972214343,44.32752,12.92886,46.1745,24.12,4.36,24.5108955365,138.8,68.56752,17.28886,70.7135735135,44.32752,12.92886,46.1745,24.24,4.36,24.6289910471,138.66
2019-11-07 11:30:00,69.07136,13.19748,70.3208806159,28.79136,8.39748,29.991,40.28,4.8,40.5649898311,138.6,69.19136,13.15748,70.4312684722,28.79136,8.39748,29.991,40.4,4.76,40.6794493571,138.45
2019-11-07 12:00:00,69.87312,10.56966,70.6680310399,19.23312,5.60966,20.0345,50.64,4.96,50.8823269908,138.32,69.99312,10.56966,70.7866834924,19.23312,5.60966,20.0345,50.76,4.96,51.0017568325,138.17
2019-11-07 12:30:00,69.75024,10.01382,70.4653998147,19.11024,5.5738199999999996,19.9065,50.64,4.44,50.8342719039,138.13,69.87024,10.01382,70.5841839837,19.11024,5.5738199999999996,19.9065,50.76,4.44,50.9538143813,137.98
2019-11-07 13:00:00,69.09392,7.06406,69.4540907697,11.05392,3.22406,11.5145,58.04,3.84,58.166890926,138.07,69.21392,7.02406,69.5694195797,11.05392,3.22406,11.5145,58.16,3.8,58.2840080983,137.91
2019-11-07 13:30:00,70.30592,7.20756,70.6744034867,9.62592,2.80756,10.027,60.68,4.4,60.8393162355,137.59,70.50592,7.24756,70.877442681,9.62592,2.80756,10.027,60.88,4.44,61.0416906712,137.43
2019-11-07 14:00:00,70.2352,7.8186,70.6690443193,10.0752,2.9386,10.495,60.16,4.88,60.3576010126,137.49,70.4352,7.7386,70.8590384425,10.0752,2.9386,10.495,60.36,4.8,60.550554085,137.33
2019-11-07 14:30:00,69.69152,8.28336,70.1820633268,12.49152,3.64336,13.012,57.2,4.64,57.3878872237,137.65,69.85152,8.32336,70.3456691489,12.49152,3.64336,13.012,57.36,4.68,57.5506038196,137.49
2019-11-07 15:00:00,69.22416,7.28538,69.6064730427,10.30416,3.00538,10.7335,58.92,4.28,59.0752469314,137.8,69.42416,7.24538,69.8012143379,10.30416,3.00538,10.7335,59.12,4.24,59.2718482924,137.64
2019-11-07 15:30:00,69.27504,5.7952200000000005,69.5170176421,6.15504,1.79522,6.4115,63.12,4.0,63.2466157197,138.0,69.43504,5.7952200000000005,69.6764619843,6.15504,1.79522,6.4115,63.28,4.0,63.4062962173,137.85
2019-11-07 16:00:00,72.06208,5.84144,72.2984494661,3.02208,0.8814400000000001,3.148,69.04,4.96,69.2179398711,137.67,72.14208,5.80144,72.3749709002,3.02208,0.8814400000000001,3.148,69.12,4.92,69.294882928,137.51
2019-11-07 16:30:00,75.65568,6.78624,75.9594297609,2.6956800000000003,0.78624,2.808,72.96,6.0,73.2062948113,138.3,75.69568,6.82624,76.0028520728,2.6956800000000003,0.78624,2.808,73.0,6.04,73.2494477795,138.14
2019-11-07 17:00:00,77.34672,10.38446,78.0407079943,13.38672,3.9044600000000003,13.9445,63.96,6.48,64.2874171203,137.63,77.50672,10.30446,78.1887046897,13.38672,3.9044600000000003,13.9445,64.12,6.4,64.4386095443,137.47
2019-11-07 17:30:00,78.46432,13.09876,79.5501541582,22.14432,6.45876,23.067,56.32,6.64,56.7100696526,137.27,78.58432,13.09876,79.668518647,22.14432,6.45876,23.067,56.44,6.64,56.8292459918,137.11
2019-11-07 18:00:00,77.1952,11.2836,78.0155018698,19.0752,5.5636,19.87,58.12,5.72,58.4007945151,137.8,77.3952,11.2436,78.2076436418,19.0752,5.5636,19.87,58.32,5.68,58.5959452522,137.64
2019-11-07 18:30:00,75.7536,9.3898,76.3333233719,14.9136,4.3498,15.535,60.84,5.04,61.0484004704,138.15,75.8336,9.3898,76.4127164352,14.9136,4.3498,15.535,60.92,5.04,61.1281277318,137.99
2019-11-07 19:00:00,72.89392,6.96406,73.2258267598,11.53392,3.3640600000000003,12.0145,61.36,3.6,61.4655155351,138.21,73.01392,6.92406,73.3414965804,11.53392,3.3640600000000003,12.0145,61.48,3.56,61.582984663,138.04
2019-11-07 19:30:00,69.58928,5.5685400000000005,69.8117220003,12.50928,3.64854,13.0305,57.08,1.92,57.1122823918,137.96,69.70928,5.5685400000000005,69.9313402978,12.50928,3.64854,13.0305,57.2,1.92,57.2322147047,137.8
2019-11-07 20:00:00,67.30512,4.8906600000000005,67.4825735538,14.02512,4.09066,14.6095,53.28,0.8,53.2860056675,138.34,67.46512,4.93066,67.6450576513,14.02512,4.09066,14.6095,53.44,0.84,53.4466013887,138.18
2019-11-07 20:30:00,66.80464,5.00302,66.9917169107,15.64464,4.56302,16.2965,51.16,0.44,51.1618920682,137.9,66.96464,5.00302,67.1512711678,15.64464,4.56302,16.2965,51.32,0.44,51.3218861695,137.74
2019-11-07 21:00:00,64.24864,5.65752,64.4972501305,18.84864,5.49752,19.634,45.4,0.16,45.4002819375,138.06,64.40864,5.65752,64.6566349202,18.84864,5.49752,19.634,45.56,0.16,45.5602809473,137.9
2019-11-07 21:30:00,61.06144,6.17292,61.3726681529,17.46144,5.09292,18.189,43.6,1.08,43.6133740956,138.12,61.22144,6.13292,61.527858921,17.46144,5.09292,18.189,43.76,1.04,43.7723565735,137.97
2019-11-07 22:00:00,58.4288,6.0534,58.7415382928,13.3488,3.8934,13.905,45.08,2.16,45.1317183364,138.45,58.5888,6.0134,58.8965912851,13.3488,3.8934,13.905,45.24,2.12,45.2896456157,138.29
2019-11-07 22:30:00,54.62128,6.19954,54.9719794536,10.42128,3.03954,10.8555,44.2,3.16,44.3128153021,138.65,54.82128,6.19954,55.1707081435,10.42128,3.03954,10.8555,44.4,3.16,44.5123084101,138.5
2019-11-07 23:00:00,50.53536,7.40448,51.0749345022,11.53536,3.36448,12.016,39.0,4.04,39.2086929137,139.05,50.69536,7.36448,51.2274837485,11.53536,3.36448,12.016,39.16,4.0,39.363759983,138.91
2019-11-07 23:30:00,46.72896,8.61428,47.5163290101,11.56896,3.37428,12.051,35.16,5.24,35.548322042,139.62,46.928960000000004,8.61428,47.7130286882,11.56896,3.37428,12.051,35.36,5.24,35.746149443,139.48
2019-11-08 00:00:00,44.99696,8.79078,45.847619592,9.15696,2.67078,9.538499999999999,35.84,6.12,36.3587678559,139.77,45.23696,8.79078,46.0831895928,9.15696,2.67078,9.538499999999999,36.08,6.12,36.5953658268,139.62
2019-11-08 00:30:00,46.67264,7.59452,47.2864891761,6.15264,1.7945200000000001,6.409,40.52,5.8,40.9329989129,139.5,46.83264,7.55452,47.438032651,6.15264,1.7945200000000001,6.409,40.68,5.76,41.0857639578,139.35
2019-11-08 01:00:00,51.96112,6.5636600000000005,52.3740357835,6.32112,1.84366,6.5845,45.64,4.72,45.8834174839,139.2,52.16112,6.5636600000000005,52.5724649627,6.32112,1.84366,6.5845,45.84,4.72,46.0823610506,139.06
2019-11-08 01:30:00,54.26912,5.9401600000000006,54.5932494582,4.869120000000001,1.42016,5.072,49.4,4.52,49.6063544317,139.77,54.42912,5.9401600000000006,54.7523022785,4.869120000000001,1.42016,5.072,49.56,4.52,49.7656909929,139.62
2019-11-08 02:00:00,53.61296,5.56378,53.9008824404,2.89296,0.8437800000000001,3.0135,50.72,4.72,50.9391480102,140.1,53.77296,5.52378,54.0559281915,2.89296,0.8437800000000001,3.0135,50.88,4.68,51.0947825125,139.95
2019-11-08 02:30:00,52.7144,5.9467,53.0487625515,2.8344,0.8267,2.9525,49.88,5.12,50.1420861154,139.64,52.8344,5.9067,53.1635488681,2.8344,0.8267,2.9525,50.0,5.08,50.257401445,139.49
2019-11-08 03:00:00,51.58432,6.50376,51.9927010647,2.82432,0.82376,2.942,48.76,5.68,49.0897137902,139.75,51.70432,6.46376,52.1067836275,2.82432,0.82376,2.942,48.88,5.64,49.2043087544,139.61
2019-11-08 03:30:00,50.17424,6.42082,50.5834092272,2.81424,0.8208200000000001,2.9314999999999998,47.36,5.6,47.6899318515,139.78,50.33424,6.42082,50.7421190516,2.81424,0.8208200000000001,2.9314999999999998,47.52,5.6,47.8488286168,139.64
2019-11-08 04:00:00,49.16896,6.56428,49.605205366,3.16896,0.9242800000000001,3.301,46.0,5.64,46.3444667679,140.06,49.28896,6.52428,49.7188878335,3.16896,0.9242800000000001,3.301,46.12,5.6,46.4587386828,139.91
2019-11-08 04:30:00,48.66928,6.97854,49.1670503107,5.5492799999999995,1.61854,5.7805,43.12,5.36,43.4518584183,140.34,48.78928,6.93854,49.280190546,5.5492799999999995,1.61854,5.7805,43.24,5.32,43.5660418216,140.19
2019-11-08 05:00:00,47.9704,7.9947,48.632031669,9.1704,2.6747,9.5525,38.8,5.32,39.1630233766,140.34,48.1704,7.9947,48.8293217673,9.1704,2.6747,9.5525,39.0,5.32,39.3611788441,140.19
2019-11-08 05:30:00,47.95024,11.38882,49.284183437,21.63024,6.30882,22.5315,26.32,5.08,26.8057605749,139.44,48.19024,11.34882,49.508534079,21.63024,6.30882,22.5315,26.56,5.04,27.0339638233,139.3
2019-11-08 06:00:00,49.73072,13.861460000000001,51.6263942674,33.81072,9.861460000000001,35.2195,15.92,4.0,16.4148225699,139.7,49.97072,13.861460000000001,51.8576217219,33.81072,9.861460000000001,35.2195,16.16,4.0,16.6476905305,139.56
2019-11-08 06:30:00,54.3592,11.8881,55.6439533665,34.0392,9.9281,35.4575,20.32,1.96,20.4143087074,138.23,54.6392,11.8481,55.9090301315,34.0392,9.9281,35.4575,20.6,1.92,20.6892822495,138.09
2019-11-08 07:00:00,86.7888,23.7334,89.9753859731,71.9088,20.9734,74.905,14.88,2.76,15.1338032232,137.65,86.5888,23.7334,89.7824847117,71.9088,20.9734,74.905,14.68,2.76,14.9372018799,137.5
2019-11-08 07:30:00,97.88096,28.37528,101.9109358489,80.28096,23.41528,83.626,17.6,4.96,18.2855571422,137.15,97.56096,28.37528,101.6036290257,80.28096,23.41528,83.626,17.28,4.96,17.9777640434,137.0
2019-11-08 08:00:00,75.64272,25.06746,79.6881336201,69.76272,20.34746,72.6695,5.88,4.72,7.5400795752,137.24,75.32272,25.10746,79.397082414,69.76272,20.34746,72.6695,5.5600000000000005,4.76,7.3192349327,137.09
2019-11-08 08:30:00,71.52032,25.00176,75.7643991331,67.48032,19.68176,70.292,4.04,5.32,6.6801197594,137.99,71.48032,24.96176,75.7134440479,67.48032,19.68176,70.292,4.0,5.28,6.6240772942,137.84
2019-11-08 09:00:00,102.528,31.054,107.1276887644,83.568,24.374,87.05,18.96,6.68,20.1023381725,137.95,102.248,31.054,106.8597418114,83.568,24.374,87.05,18.68,6.68,19.8384676828,137.8
2019-11-08 09:30:00,126.66336,35.25848,131.4791511168,95.10336,27.73848,99.066,31.56,7.52,32.443550977,138.14,126.42336,35.29848,131.2587088311,95.10336,27.73848,99.066,31.32,7.5600000000000005,32.2194972028,137.98
2019-11-08 10:00:00,132.59936,36.13648,137.4352045846,97.83936,28.53648,101.916,34.76,7.6,35.5811410722,138.18,132.39936,36.13648,137.2422519314,97.83936,28.53648,101.916,34.56,7.6,35.3857824557,138.02
2019-11-08 10:30:00,111.3192,30.6881,115.471744467,86.8392,25.3281,90.4575,24.48,5.36,25.0599281723,138.68,111.1592,30.6881,115.3175061569,86.8392,25.3281,90.4575,24.32,5.36,24.903654350300002,138.53
2019-11-08 11:00:00,111.02976,30.50868,115.1450700682,86.90976,25.34868,90.531,24.12,5.16,24.6657657493,138.92,110.82976,30.50868,114.9522303263,86.90976,25.34868,90.531,23.92,5.16,24.4702268073,138.78
2019-11-08 11:30:00,136.19888,34.85134,140.5871644676,98.91888,28.85134,103.0405,37.28,6.0,37.7597457619,138.48,135.99888,34.85134,140.3934160175,98.91888,28.85134,103.0405,37.08,6.0,37.5623002491,138.33
2019-11-08 12:00:00,126.14752,32.96636,130.3839625637,93.82752,27.36636,97.737,32.32,5.6,32.8015609385,138.48,125.94752,33.00636,130.2006052006,93.82752,27.36636,97.737,32.12,5.64,32.6114090465,138.33
2019-11-08 12:30:00,112.97312,32.14216,117.4565634267,88.53312,25.82216,92.222,24.44,6.32,25.2439299635,138.26,112.81312,32.10216,117.2917248607,88.53312,25.82216,92.222,24.28,6.28,25.0790111448,138.11
2019-11-08 13:00:00,75.74944,20.92192,78.5856500692,57.46944,16.76192,59.864,18.28,4.16,18.7473731493,138.41,75.66944,20.96192,78.5192093694,57.46944,16.76192,59.864,18.2,4.2,18.6783296898,138.27
2019-11-08 13:30:00,69.0216,14.1363,70.4543557507,36.2616,10.5763,37.7725,32.76,3.56,32.952863305,138.38,69.0216,14.1363,70.4543557507,36.2616,10.5763,37.7725,32.76,3.56,32.952863305,138.22
2019-11-08 14:00:00,72.8736,25.1598,77.0945984684,66.5136,19.3998,69.285,6.36,5.76,8.5806293475,138.14,72.9536,25.1598,77.1702228129,66.5136,19.3998,69.285,6.44,5.76,8.6400925921,137.99
2019-11-08 14:30:00,79.27216,23.46938,82.6733762988,61.95216,18.06938,64.5335,17.32,5.4,18.1422821056,137.95,79.19216,23.50938,82.6080453313,61.95216,18.06938,64.5335,17.24,5.44,18.0779202344,137.8
2019-11-08 15:00:00,116.4376,35.8943,121.8446365921,93.7176,27.3343,97.6225,22.72,8.56,24.2790444623,137.44,116.3576,35.8943,121.7681889914,93.7176,27.3343,97.6225,22.64,8.56,24.204197983,137.28
2019-11-08 15:30:00,81.53072,27.41646,86.0169784557,74.25072,21.65646,77.3445,7.28,5.76,9.2831029295,137.94,81.57072,27.45646,86.0676452394,74.25072,21.65646,77.3445,7.32,5.8,9.3392933352,137.79
2019-11-08 16:00:00,88.23904,28.98972,92.8791259961,78.95904,23.02972,82.249,9.28,5.96,11.0290525432,137.69,88.19904,28.98972,92.8411251688,78.95904,23.02972,82.249,9.24,5.96,10.9954172272,137.55
2019-11-08 16:30:00,90.40576,30.44168,95.3933819633,81.60576,23.80168,85.006,8.8,6.64,11.024046444,137.66,90.44576,30.44168,95.4312914258,81.60576,23.80168,85.006,8.84,6.64,11.0560028944,137.52
2019-11-08 17:00:00,106.92672,35.98196,112.8185485432,91.68672,26.74196,95.507,15.24,9.24,17.8223230809,137.18,106.88672,35.98196,112.7806382222,91.68672,26.74196,95.507,15.2,9.24,17.7881308743,137.04
2019-11-08 17:30:00,107.4864,36.6052,113.5485220159,92.7264,27.0452,96.59,14.76,9.56,17.585539514,137.15,107.4864,36.6052,113.5485220159,92.7264,27.0452,96.59,14.76,9.56,17.585539514,137.0
2019-11-08 18:00:00,100.29552,34.69286,106.1262732176,88.77552,25.89286,92.4745,11.52,8.8,14.4965651104,137.58,100.29552,34.65286,106.1132038827,88.77552,25.89286,92.4745,11.52,8.76,14.4723184045,137.44
2019-11-08 18:30:00,101.1072,33.8546,106.6245742453,88.5072,25.8146,92.195,12.6,8.04,14.9466250371,137.61,101.1872,33.8946,106.7131358034,88.5072,25.8146,92.195,12.68,8.08,15.0355844582,137.44
2019-11-08 19:00:00,96.74832,31.26826,101.6756682115,84.98832,24.78826,88.5295,11.76,6.48,13.4271367015,137.67,96.78832,31.26826,101.7137304981,84.98832,24.78826,88.5295,11.8,6.48,13.4621840724,137.53
2019-11-08 19:30:00,111.864,32.257,116.4219418538,90.984,26.537,94.775,20.88,5.72,21.6493140769,137.33,111.904,32.257,116.4603763733,90.984,26.537,94.775,20.92,5.72,21.6878952414,137.17
2019-11-08 20:00:00,96.10608,27.89594,100.0727839198,82.06608,23.93594,85.4855,14.04,3.96,14.5877757043,137.66,96.18608,27.93594,100.1607644213,82.06608,23.93594,85.4855,14.12,4.0,14.6756396794,137.52
2019-11-08 20:30:00,89.43456,26.10508,93.1666019784,78.39456,22.86508,81.661,11.04,3.24,11.50561602,138.17,89.47456,26.14508,93.2162115482,78.39456,22.86508,81.661,11.08,3.2800000000000002,11.5552931594,138.03
2019-11-08 21:00:00,79.3496,23.0103,82.6185991545,72.3096,21.0903,75.3225,7.04,1.92,7.2971227206,138.56,79.3496,23.0503,82.6297485791,72.3096,21.0903,75.3225,7.04,1.96,7.3077493115,138.42
2019-11-08 21:30:00,90.2656,23.6108,93.3024566665,76.4256,22.2908,79.61,13.84,1.32,13.9028054723,138.77,90.2256,23.6108,93.2637591565,76.4256,22.2908,79.61,13.8,1.32,13.8629866912,138.62
2019-11-08 22:00:00,79.25504,20.57772,81.8828671078,69.45504,20.25772,72.349,9.8,0.32,9.8052230979,139.36,79.21504,20.57772,81.8441514257,69.45504,20.25772,72.349,9.76,0.32,9.7652444926,139.21
2019-11-08 22:30:00,69.4176,19.9168,72.2182948566,62.9376,18.3568,65.56,6.48,1.56,6.665133157,139.62,69.3776,19.8768,72.1688198601,62.9376,18.3568,65.56,6.44,1.52,6.6169479369,139.49
2019-11-08 23:00:00,67.20544,20.57992,70.2858753435,59.72544,17.41992,62.214,7.48,3.16,8.1200985216,139.73,67.12544,20.53992,70.1976709642,59.72544,17.41992,62.214,7.4,3.12,8.0308405538,139.59
2019-11-08 23:30:00,69.39088,21.48734,72.6415859371,59.27088,17.28734,61.7405,10.12,4.2,10.9569338777,140.21,69.39088,21.44734,72.6297640107,59.27088,17.28734,61.7405,10.12,4.16,10.9416634933,140.07
2019-11-09 00:00:00,66.53168,21.59174,69.9476066771,56.61168,16.51174,58.9705,9.92,5.08,11.1450796318,140.49,66.53168,21.55174,69.9352696474,56.61168,16.51174,58.9705,9.92,5.04,11.1269043314,140.35
2019-11-09 00:30:00,50.47664,19.14902,53.9868146185,47.27664,13.78902,49.2465,3.2,5.36,6.242563576,140.55,50.47664,19.10902,53.9726396524,47.27664,13.78902,49.2465,3.2,5.32,6.2082525722,140.42
2019-11-09 01:00:00,53.71968,17.62324,56.5365599183,43.27968,12.62324,45.083,10.44,5.0,11.5755604616,139.37,53.67968,17.26324,56.3872991036,43.27968,12.62324,45.083,10.4,4.64,11.3881341755,139.23
2019-11-09 01:30:00,56.31168,16.25424,58.6106272138,43.11168,12.57424,44.908,13.2,3.68,13.7033718478,134.83,56.31168,16.21424,58.5995467832,43.11168,12.57424,44.908,13.2,3.64,13.6926841781,134.68
2019-11-09 02:00:00,55.43152,15.66086,57.6013536772,38.47152,11.22086,40.0745,16.96,4.44,17.5315487051,135.23,55.35152,15.62086,57.5134943596,38.47152,11.22086,40.0745,16.88,4.4,17.4440362302,135.08
2019-11-09 02:30:00,54.17168,14.65174,56.1181289696,32.13168,9.37174,33.4705,22.04,5.28,22.6636272472,135.23,54.13168,14.65174,56.0795173361,32.13168,9.37174,33.4705,22.0,5.28,22.6247298326,135.08
2019-11-09 03:00:00,52.99056,15.56058,55.2279919882,34.15056,9.96058,35.5735,18.84,5.6,19.6546584809,135.03,52.91056,15.48058,55.1287195267,34.15056,9.96058,35.5735,18.76,5.52,19.5552550482,134.89
2019-11-09 03:30:00,51.35472,14.70846,53.4195288434,31.91472,9.30846,33.2445,19.44,5.4,20.1760650277,134.92,51.31472,14.70846,53.3810760874,31.91472,9.30846,33.2445,19.4,5.4,20.137527157,134.77
2019-11-09 04:00:00,49.90704,14.66622,52.0174071888,30.94704,9.02622,32.2365,18.96,5.64,19.7810818713,135.22,49.82704,14.62622,51.9293772989,30.94704,9.02622,32.2365,18.88,5.6,19.6930038338,135.07
