Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-09 04:30:00,49.05184,13.75012,50.9426030686,26.57184,7.75012,27.679,22.48,6.0,23.2669379163,135.41,49.05184,13.71012,50.9318210729,26.57184,7.75012,27.679,22.48,5.96,23.2566549615,135.26
2019-11-09 05:00:00,48.64704,12.23872,50.1629421785,20.56704,5.9987200000000005,21.424,28.08,6.24,28.7649787068,135.45,48.64704,12.23872,50.1629421785,20.56704,5.9987200000000005,21.424,28.08,6.24,28.7649787068,135.3
2019-11-09 05:30:00,49.0304,10.6272,50.1688898023,15.5904,4.5472,16.24,33.44,6.08,33.988233258,135.34,49.0304,10.6272,50.1688898023,15.5904,4.5472,16.24,33.44,6.08,33.988233258,135.19
2019-11-09 06:00:00,50.06112,9.68116,50.9886320134,14.54112,4.24116,15.147,35.52,5.44,35.9341620189,134.97,50.10112,9.64116,51.0203311573,14.54112,4.24116,15.147,35.56,5.4,35.9676743758,134.82
2019-11-09 06:30:00,52.77632,8.91476,53.523946964,15.61632,4.55476,16.267,37.16,4.36,37.4149061204,134.68,52.77632,8.87476,53.5172992387,15.61632,4.55476,16.267,37.16,4.32,37.4102659707,134.53
2019-11-09 07:00:00,55.6712,7.7691,56.2106878116,14.4312,4.2091,15.0325,41.24,3.56,41.39337145,134.66,55.7512,7.7691,56.2899210894,14.4312,4.2091,15.0325,41.32,3.56,41.4730756033,134.51
2019-11-09 07:30:00,58.69904,5.84222,58.9890568788,11.93904,3.48222,12.4365,46.76,2.36,46.8195172978,133.61,58.81904,5.84222,59.1084680993,11.93904,3.48222,12.4365,46.88,2.36,46.9393651427,133.46
2019-11-09 08:00:00,59.99472,4.97346,60.2005127241,11.15472,3.25346,11.6195,48.84,1.72,48.8702772654,133.3,60.15472,4.93346,60.3566845167,11.15472,3.25346,11.6195,49.0,1.6800000000000002,49.0287915413,133.16
2019-11-09 08:30:00,62.10512,3.35566,62.1957103364,8.62512,2.51566,8.9845,53.48,0.84,53.4865964518,133.89,62.14512,3.35566,62.2356521124,8.62512,2.51566,8.9845,53.52,0.84,53.5265915223,133.74
2019-11-09 09:00:00,63.07888,3.30634,63.1654730549,10.23888,2.98634,10.6655,52.84,0.32,52.840968954,133.46,63.11888,3.26634,63.203338436,10.23888,2.98634,10.6655,52.88,0.28,52.8807412959,133.32
2019-11-09 09:30:00,63.63488,3.93684,63.7565421098,12.67488,3.69684,13.203,50.96,0.24,50.960565146,133.46,63.71488,3.93684,63.8363896426,12.67488,3.69684,13.203,51.04,0.24,51.0405642602,133.32
2019-11-09 10:00:00,63.31248,4.80114,63.4942601268,15.91248,4.64114,16.5755,47.4,0.16,47.4002700414,133.65,63.43248,4.76114,63.6109108019,15.91248,4.64114,16.5755,47.52,0.12,47.5201515149,133.51
2019-11-09 10:30:00,63.13104,4.67822,63.3041385207,15.49104,4.51822,16.1365,47.64,0.16,47.640268681,133.65,63.21104,4.7182200000000005,63.3868849041,15.49104,4.51822,16.1365,47.72,0.2,47.7204191096,133.51
2019-11-09 11:00:00,62.98432,5.18376,63.1972778971,17.22432,5.02376,17.942,45.76,0.16,45.7602797194,133.76,63.06432,5.14376,63.2737443495,17.22432,5.02376,17.942,45.84,0.12,45.8401570678,133.61
2019-11-09 11:30:00,63.77632,4.09976,63.9079574451,13.09632,3.81976,13.642,50.68,0.28,50.6807734748,133.79,63.85632,4.09976,63.9877928671,13.09632,3.81976,13.642,50.76,0.28,50.7607722557,133.65
2019-11-09 12:00:00,62.66608,4.38094,62.8190275144,13.78608,4.02094,14.3605,48.88,0.36,48.8813256776,133.79,62.70608,4.42094,62.8617306431,13.78608,4.02094,14.3605,48.92,0.4,48.9216352956,133.65
2019-11-09 12:30:00,61.53456,5.42258,61.7730236288,15.57456,4.54258,16.2235,45.96,0.88,45.9684239451,133.86,61.61456,5.38258,61.8492212679,15.57456,4.54258,16.2235,46.04,0.84,46.0476622642,133.71
2019-11-09 13:00:00,60.841120000000004,5.62366,61.1004700035,14.48112,4.22366,15.0845,46.36,1.4,46.3811340957,134.14,60.88112,5.62366,61.1403003284,14.48112,4.22366,15.0845,46.4,1.4,46.4211158849,133.98
2019-11-09 13:30:00,63.55328,3.18304,63.6329407021,8.99328,2.62304,9.368,54.56,0.56,54.5628738246,133.99,63.59328,3.14304,63.6709035714,8.99328,2.62304,9.368,54.6,0.52,54.6024761343,133.83
2019-11-09 14:00:00,64.58768,1.9947400000000002,64.6184756509,6.4276800000000005,1.87474,6.6955,58.16,0.12,58.1601237963,133.99,64.58768,1.9947400000000002,64.6184756509,6.4276800000000005,1.87474,6.6955,58.16,0.12,58.1601237963,133.83
2019-11-09 14:30:00,64.69136,1.82498,64.7170967415,5.57136,1.62498,5.8035,59.12,0.2,59.120338294,134.13,64.69136,1.78498,64.7159811194,5.57136,1.62498,5.8035,59.12,0.16,59.1202165084,133.97
2019-11-09 15:00:00,65.09376,1.36568,65.1080845426,4.13376,1.20568,4.306,60.96,0.16,60.9602099734,133.95,65.09376,1.32568,65.1072578013,4.13376,1.20568,4.306,60.96,0.12,60.9601181101,133.8
2019-11-09 15:30:00,66.18704,1.25622,66.1989603593,3.34704,0.9762200000000001,3.4865,62.84,0.28,62.8406238034,133.84,66.18704,1.25622,66.1989603593,3.34704,0.9762200000000001,3.4865,62.84,0.28,62.8406238034,133.69
2019-11-09 16:00:00,66.70576,1.5741800000000001,66.7243318427,4.98576,1.45418,5.1935,61.72,0.12,61.7201166558,133.7,66.70576,1.6141800000000002,66.7252875172,4.98576,1.45418,5.1935,61.72,0.16,61.7202073879,133.55
2019-11-09 16:30:00,69.73968,2.81574,69.7964996132,6.49968,1.89574,6.7705,63.24,0.92,63.2466916131,133.36,69.69968,2.81574,69.7565321948,6.49968,1.89574,6.7705,63.2,0.92,63.2066958478,133.21
2019-11-09 17:00:00,74.65712,5.06166,74.8285103998,7.61712,2.22166,7.9345,67.04,2.84,67.1001281668,132.71,74.65712,5.10166,74.8312267803,7.61712,2.22166,7.9345,67.04,2.88,67.1018330599,132.56
2019-11-09 17:30:00,76.94448,6.10214,77.1860681409,8.30448,2.42214,8.650500000000001,68.64,3.68,68.7385772329,132.63,76.94448,6.10214,77.1860681409,8.30448,2.42214,8.650500000000001,68.64,3.68,68.7385772329,132.48
2019-11-09 18:00:00,76.40096,5.75028,76.6170503804,8.88096,2.59028,9.251,67.52,3.16,67.5939050507,132.85,76.40096,5.75028,76.6170503804,8.88096,2.59028,9.251,67.52,3.16,67.5939050507,132.7
2019-11-09 18:30:00,73.69968,5.00074,73.8691426284,9.73968,2.8407400000000003,10.1455,63.96,2.16,63.9964624022,132.94,73.69968,5.04074,73.8718612995,9.73968,2.8407400000000003,10.1455,63.96,2.2,63.997824963,132.8
2019-11-09 19:00:00,70.79536,3.44198,70.8789829488,9.19536,2.6819800000000003,9.5785,61.6,0.76,61.6046881333,133.3,70.79536,3.44198,70.8789829488,9.19536,2.6819800000000003,9.5785,61.6,0.76,61.6046881333,133.15
2019-11-09 19:30:00,68.19872,2.96796,68.2632712093,9.07872,2.6479600000000003,9.457,59.12,0.32,59.1208660288,133.62,68.15872,2.92796,68.2215806164,9.07872,2.6479600000000003,9.457,59.08,0.28,59.0806635034,133.47
2019-11-09 20:00:00,65.6368,3.7424,65.7434032584,8.7168,2.5423999999999998,9.08,56.92,1.2,56.9326479272,133.89,65.5968,3.7024,65.7012019373,8.7168,2.5423999999999998,9.08,56.88,1.16,56.8918271811,133.75
2019-11-09 20:30:00,65.0584,3.9637000000000002,65.1790328883,8.3784,2.4437,8.7275,56.68,1.52,56.7003774238,133.29,65.0584,3.9637000000000002,65.1790328883,8.3784,2.4437,8.7275,56.68,1.52,56.7003774238,133.15
2019-11-09 21:00:00,62.75616,4.38888,62.9094419432,7.91616,2.3088800000000003,8.246,54.84,2.08,54.8794314839,133.11,62.79616,4.38888,62.9493445431,7.91616,2.3088800000000003,8.246,54.88,2.08,54.9194027644,132.97
2019-11-09 21:30:00,60.11424,5.17832,60.3368614431,8.15424,2.37832,8.494,51.96,2.8,52.0353879586,133.44,60.19424,5.17832,60.4165666618,8.15424,2.37832,8.494,52.04,2.8,52.1152722338,133.3
2019-11-09 22:00:00,56.9416,7.3863,57.4186662876,12.0216,3.5063,12.5225,44.92,3.88,45.0872576234,133.7,56.9816,7.3863,57.4583341757,12.0216,3.5063,12.5225,44.96,3.88,45.127109369,133.55
2019-11-09 22:30:00,53.59648,8.89564,54.3296887475,12.39648,3.61564,12.913,41.2,5.28,41.5369522233,134.09,53.71648,8.89564,54.4480728272,12.39648,3.61564,12.913,41.32,5.28,41.6559815633,133.94
2019-11-09 23:00:00,50.43776,9.64268,51.3512308655,13.03776,3.80268,13.581,37.4,5.84,37.8532112244,134.25,50.55776,9.56268,51.4541732515,13.03776,3.80268,13.581,37.52,5.76,37.9595574263,134.1
2019-11-09 23:30:00,48.06288,10.69334,49.2380742338,14.58288,4.25334,15.1905,33.48,6.44,34.0937530935,134.51,48.18288,10.69334,49.3552170034,14.58288,4.25334,15.1905,33.6,6.44,34.2116003718,134.35
2019-11-10 00:00:00,45.2832,15.4976,47.8617154728,27.7632,8.0976,28.92,17.52,7.4,19.0186855487,134.27,45.4032,15.4976,47.9752662942,27.7632,8.0976,28.92,17.64,7.4,19.1292864477,134.12
2019-11-10 00:30:00,45.73136,17.04998,48.8063428813,33.77136,9.84998,35.1785,11.96,7.2,13.96,133.58,45.93136,17.04998,48.9937919481,33.77136,9.84998,35.1785,12.16,7.2,14.1317231787,133.44
2019-11-10 01:00:00,51.156,16.8905,53.8723057447,37.476,10.9305,39.0375,13.68,5.96,14.9219301701,133.14,51.396,16.8905,54.1002569888,37.476,10.9305,39.0375,13.92,5.96,15.1422587483,133.0
2019-11-10 01:30:00,82.19472,22.54346,85.2301565448,67.55472,19.70346,70.3695,14.64,2.84,14.912920572400001,132.89,81.99472,22.54346,85.0372959157,67.55472,19.70346,70.3695,14.44,2.84,14.716630049,132.75
2019-11-10 02:00:00,72.25536,21.81448,75.476543286,62.17536,18.13448,64.766,10.08,3.68,10.7307408877,133.28,71.97536,21.85448,75.2201485189,62.17536,18.13448,64.766,9.8,3.7199999999999998,10.4822898262,133.14
2019-11-10 02:30:00,106.29504,24.82772,109.1560864496,78.81504,22.98772,82.099,27.48,1.8399999999999999,27.541532274,133.47,106.09504,24.82772,108.9613380654,78.81504,22.98772,82.099,27.28,1.8399999999999999,27.3419823714,133.33
2019-11-10 03:00:00,125.73088,26.67984,128.5304168203,87.77088,25.59984,91.428,37.96,1.08,37.9753604328,133.58,125.49088,26.67984,128.2956539622,87.77088,25.59984,91.428,37.72,1.08,37.7354581263,133.44
2019-11-10 03:30:00,94.67248,23.40114,97.5217505106,70.63248,20.60114,73.5755,24.04,2.8,24.2025122663,133.93,94.55248,23.40114,97.4052607791,70.63248,20.60114,73.5755,23.92,2.8,24.08332203,133.79
2019-11-10 04:00:00,69.52896,20.93928,72.6135643361,56.56896,16.49928,58.926,12.96,4.44,13.6994598434,134.64,69.44896,20.93928,72.5369663827,56.56896,16.49928,58.926,12.88,4.44,13.6238026997,134.5
2019-11-10 04:30:00,49.4208,18.5494,52.7872684745,43.3008,12.6294,45.105,6.12,5.92,8.5147401605,135.05,49.4208,18.5094,52.7732257968,43.3008,12.6294,45.105,6.12,5.88,8.4869782608,134.9
2019-11-10 05:00:00,84.79968,23.35824,87.9579052957,64.99968,18.95824,67.708,19.8,4.4,20.282997806,134.89,84.71968,23.35824,87.8807803516,64.99968,18.95824,67.708,19.72,4.4,20.2049102943,134.74
2019-11-10 05:30:00,80.99792,22.951060000000002,84.1867816195,62.91792,18.35106,65.5395,18.08,4.6,18.6560017153,134.89,80.87792,22.951060000000002,84.071333394,62.91792,18.35106,65.5395,17.96,4.6,18.5397303109,134.74
2019-11-10 06:00:00,57.42608,20.16094,60.8622885361,50.74608,14.80094,52.8605,6.68,5.36,8.564578215000001,134.8,57.38608,20.12094,60.8113016161,50.74608,14.80094,52.8605,6.64,5.32,8.508348841,134.65
2019-11-10 06:30:00,51.08128,18.97204,54.4906915739,48.04128,14.01204,50.043,3.04,4.96,5.8174908681,134.72,51.08128,18.93204,54.4767776672,48.04128,14.01204,50.043,3.04,4.92,5.783424591,134.57
2019-11-10 07:00:00,55.5152,18.5886,58.5446281139,50.1552,14.6286,52.245,5.36,3.96,6.6641728668999995,134.47,55.5152,18.5486,58.5319399388,50.1552,14.6286,52.245,5.36,3.92,6.6404819102,134.32
2019-11-10 07:30:00,54.00688,18.13034,56.9688714637,50.36688,14.69034,52.4655,3.64,3.44,5.0083130893,134.24,54.00688,18.17034,56.981614079,50.36688,14.69034,52.4655,3.64,3.48,5.0358713248,134.1
2019-11-10 08:00:00,52.90832,15.68326,55.1838288763,41.42832,12.08326,43.1545,11.48,3.6,12.0312260389,134.59,52.98832,15.64326,55.2491958299,41.42832,12.08326,43.1545,11.56,3.56,12.0957513202,134.44
2019-11-10 08:30:00,55.30128,13.66454,56.9644733413,34.78128,10.14454,36.2305,20.52,3.52,20.8197214198,134.65,55.18128,13.58454,56.8288077426,34.78128,10.14454,36.2305,20.4,3.44,20.6880061872,134.5
2019-11-10 09:00:00,56.63856,12.76458,58.0591162648,32.51856,9.48458,33.8735,24.12,3.2800000000000002,24.3419966313,134.4,56.59856,12.76458,58.0200956277,32.51856,9.48458,33.8735,24.08,3.2800000000000002,24.3023620251,134.26
2019-11-10 09:30:00,57.64624,12.13182,58.908997977,30.48624,8.89182,31.7565,27.16,3.24,27.3525720911,134.47,57.60624,12.13182,58.8698559829,30.48624,8.89182,31.7565,27.12,3.24,27.3128541167,134.33
2019-11-10 10:00:00,58.0296,12.6653,59.3956589344,31.6296,9.2253,32.9475,26.4,3.44,26.6231778719,134.42,58.0296,12.6253,59.3871423479,31.6296,9.2253,32.9475,26.4,3.4,26.6180389961,134.27
2019-11-10 10:30:00,56.91776,12.59768,58.2952223154,31.39776,9.15768,32.706,25.52,3.44,25.7508058126,134.14,56.87776,12.59768,58.2561681198,31.39776,9.15768,32.706,25.48,3.44,25.71116489,133.99
2019-11-10 11:00:00,56.35344,12.46642,57.7158715385,31.63344,9.22642,32.9515,24.72,3.24,24.931425952,134.22,56.35344,12.42642,57.7072448991,31.63344,9.22642,32.9515,24.72,3.2,24.926259246,134.07
2019-11-10 11:30:00,56.43472,12.32846,57.7656346581,31.43472,9.16846,32.7445,25.0,3.16,25.1989206118,134.42,56.47472,12.28846,57.7961957939,31.43472,9.16846,32.7445,25.04,3.12,25.2336283558,134.26
2019-11-10 12:00:00,57.77856,11.42208,58.8967393597,29.69856,8.66208,30.936,28.08,2.76,28.2153149903,134.33,57.73856,11.38208,58.849749838,29.69856,8.66208,30.936,28.04,2.7199999999999998,28.171616922,134.18
2019-11-10 12:30:00,58.1984,11.2812,59.2816939367,30.0384,8.7612,31.29,28.16,2.52,28.2725308383,134.16,58.1984,11.2412,59.2740950163,30.0384,8.7612,31.29,28.16,2.48,28.2689936149,134.01
2019-11-10 13:00:00,58.52272,10.21746,59.4079560753,25.84272,7.53746,26.9195,32.68,2.68,32.7897057016,134.03,58.56272,10.21746,59.4473604347,25.84272,7.53746,26.9195,32.72,2.68,32.829572035,133.88
2019-11-10 13:30:00,59.6392,9.6931,60.421770615,24.3192,7.0931,25.3325,35.32,2.6,35.4155671986,134.12,59.5992,9.6531,60.3758807824,24.3192,7.0931,25.3325,35.28,2.56,35.3727578795,133.97
2019-11-10 14:00:00,60.34816,7.78488,60.8482109186,19.14816,5.58488,19.946,41.2,2.2,41.2586960531,134.1,60.34816,7.74488,60.8431062784,19.14816,5.58488,19.946,41.2,2.16,41.2565825051,133.94
2019-11-10 14:30:00,60.99744,5.29092,61.2264772872,12.51744,3.65092,13.039,48.48,1.6400000000000001,48.5077313425,133.96,60.95744,5.29092,61.1866270177,12.51744,3.65092,13.039,48.44,1.6400000000000001,48.467754229,133.8
2019-11-10 15:00:00,61.84768,3.7622400000000003,61.9620042542,8.64768,2.52224,9.008,53.2,1.24,53.2144491656,133.83,61.76768,3.72224,61.879733057,8.64768,2.52224,9.008,53.12,1.2,53.133552488,133.68
2019-11-10 15:30:00,64.21264,1.97702,64.2430676715,5.13264,1.49702,5.3465,59.08,0.48,59.0819498663,133.59,64.17264,1.93702,64.2018673486,5.13264,1.49702,5.3465,59.04,0.44,59.0416395436,133.43
2019-11-10 16:00:00,66.3928,1.4729,66.4091358644,3.9528,1.1529,4.1175,62.44,0.32,62.4408199818,133.52,66.3928,1.4729,66.4091358644,3.9528,1.1529,4.1175,62.44,0.32,62.4408199818,133.36
2019-11-10 16:30:00,70.13472,2.4909600000000003,70.1789415081,4.01472,1.17096,4.182,66.12,1.32,66.133174731,132.98,70.13472,2.4909600000000003,70.1789415081,4.01472,1.17096,4.182,66.12,1.32,66.133174731,132.83
2019-11-10 17:00:00,74.6896,3.9878,74.79598182390001,3.2496,0.9478000000000001,3.385,71.44,3.04,71.5046515969,132.3,74.6896,4.0278,74.7981251169,3.2496,0.9478000000000001,3.385,71.44,3.08,71.5063633532,132.14
2019-11-10 17:30:00,76.05392,4.48906,76.1862875264,2.77392,0.8090600000000001,2.8895,73.28,3.68,73.3723435635,132.15,76.09392,4.48906,76.226218066,2.77392,0.8090600000000001,2.8895,73.32,3.68,73.4122932485,132.0
2019-11-10 18:00:00,74.41152,4.11836,74.5253996823,3.01152,0.87836,3.137,71.4,3.24,71.4734748001,132.24,74.45152,4.11836,74.5653385924,3.01152,0.87836,3.137,71.44,3.24,71.513433703,132.09
2019-11-10 18:30:00,71.3624,3.8707000000000003,71.4672963827,6.0024,1.7507000000000001,6.2525,65.36,2.12,65.3943728466,132.48,71.4024,3.8707000000000003,71.5072377054,6.0024,1.7507000000000001,6.2525,65.4,2.12,65.4343518345,132.33
2019-11-10 19:00:00,68.8768,3.8224,68.9827827795,10.636800000000001,3.1024,11.08,58.24,0.72,58.2444503794,132.95,68.9568,3.8224,69.0626600125,10.636800000000001,3.1024,11.08,58.32,0.72,58.3244442751,132.8
2019-11-10 19:30:00,65.94064,5.47102,66.1672129037,15.74064,4.59102,16.3965,50.2,0.88,50.2077125549,133.11,65.98064,5.47102,66.2070760165,15.74064,4.59102,16.3965,50.24,0.88,50.2477064153,132.96
2019-11-10 20:00:00,62.70816,7.22488,63.1229928124,17.22816,5.02488,17.946,45.48,2.2,45.5331791115,133.35,62.78816,7.22488,63.2024677303,17.22816,5.02488,17.946,45.56,2.2,45.6130858417,133.2
2019-11-10 20:30:00,61.6216,8.7213,62.2357024565,20.3016,5.9213000000000005,21.1475,41.32,2.8,41.4147606537,133.4,61.7416,8.7213,62.35452064,20.3016,5.9213000000000005,21.1475,41.44,2.8,41.5344868754,133.25
2019-11-10 21:00:00,59.56864,9.96752,60.3968072534,21.96864,6.40752,22.884,37.6,3.56,37.7681558989,133.4,59.72864,9.92752,60.548047777,21.96864,6.40752,22.884,37.76,3.52,37.9237128984,133.25
2019-11-10 21:30:00,56.8192,12.1356,58.1007252623,26.6592,7.7756,27.77,30.16,4.36,30.4735163708,133.18,57.0192,12.0956,58.2880151318,26.6592,7.7756,27.77,30.36,4.32,30.6658115823,133.03
2019-11-10 22:00:00,52.3592,15.2281,54.5287158683,35.4792,10.3481,36.9575,16.88,4.88,17.5712492441,133.64,52.6392,15.2681,54.8087607436,35.4792,10.3481,36.9575,17.16,4.92,17.8513865008,133.5
2019-11-10 22:30:00,49.58352,13.51186,51.3915928557,26.30352,7.67186,27.3995,23.28,5.84,24.0013332963,133.49,49.82352,13.47186,51.612732509,26.30352,7.67186,27.3995,23.52,5.8,24.2245825557,133.35
2019-11-10 23:00:00,46.576,13.408,48.4674967375,23.616,6.888,24.6,22.96,6.52,23.86780258,133.8,46.816,13.408,48.6981757359,23.616,6.888,24.6,23.2,6.52,24.0987634538,133.66
2019-11-10 23:30:00,43.85072,14.30146,46.1239352468,24.21072,7.06146,25.2195,19.64,7.24,20.9319659851,134.34,44.05072,14.26146,46.3017837005,24.21072,7.06146,25.2195,19.84,7.2,21.106056003,134.19
2019-11-11 00:00:00,41.80576,16.58168,44.9741445811,30.24576,8.82168,31.506,11.56,7.76,13.9230456438,134.58,41.96576,16.58168,45.1229112979,30.24576,8.82168,31.506,11.72,7.76,14.0561730211,134.43
2019-11-11 00:30:00,67.71024,22.48382,71.3456288966,54.87024,16.00382,57.1565,12.84,6.48,14.3824893534,134.9,67.47024,22.44382,71.1052624062,54.87024,16.00382,57.1565,12.6,6.44,14.1503922207,134.76
2019-11-11 01:00:00,59.772,21.6485,63.5716095144,53.652,15.6485,55.8875,6.12,6.0,8.5705542411,134.56,59.652,21.6485,63.458794948,53.652,15.6485,55.8875,6.0,6.0,8.4852813742,134.42
2019-11-11 01:30:00,51.63936,19.22148,55.1007150099,46.83936,13.661480000000001,48.791,4.8,5.5600000000000005,7.3453114297,134.21,51.67936,19.18148,55.1242725576,46.83936,13.661480000000001,48.791,4.84,5.52,7.3413895143,134.07
2019-11-11 02:00:00,52.6496,19.6328,56.1909887437,49.2096,14.3528,51.26,3.44,5.28,6.3017457899,134.55,52.6896,19.6328,56.228469515,49.2096,14.3528,51.26,3.48,5.28,6.3236698206,134.41
2019-11-11 02:30:00,49.33392,17.84406,52.4618541404,40.33392,11.76406,42.0145,9.0,6.08,10.8612338157,134.14,49.53392,17.80406,52.6364301891,40.33392,11.76406,42.0145,9.2,6.04,11.0055258848,134.01
2019-11-11 03:00:00,54.21952,20.47236,57.9557924025,50.57952,14.75236,52.687,3.64,5.72,6.7799705014,134.37,54.01952,20.43236,57.7545658472,50.57952,14.75236,52.687,3.44,5.68,6.6404819102,134.25
2019-11-11 03:30:00,79.22512,22.85066,82.4546681605,62.98512,18.37066,65.6095,16.24,4.48,16.8466020313,133.43,78.98512,22.85066,82.2240952754,62.98512,18.37066,65.6095,16.0,4.48,16.6153663818,133.31
2019-11-11 04:00:00,70.32016,21.80338,73.6227701316,58.16016,16.96338,60.5835,12.16,4.84,13.0878264047,133.66,70.08016,21.80338,73.3935705975,58.16016,16.96338,60.5835,11.92,4.84,12.8651467151,133.53
2019-11-11 04:30:00,46.64736,18.93548,50.3441019167,45.44736,13.25548,47.341,1.2,5.68,5.8053768181,133.41,46.64736,18.89548,50.3290707186,45.44736,13.25548,47.341,1.2,5.64,5.7662466128,133.28
2019-11-11 05:00:00,66.5248,20.8064,69.7026204385,55.5648,16.2064,57.88,10.96,4.6,11.8861936717,133.15,66.3248,20.8064,69.5117642993,55.5648,16.2064,57.88,10.76,4.6,11.7020340112,133.03
2019-11-11 05:30:00,73.46896,21.23678,76.4767213487,59.50896,17.35678,61.9885,13.96,3.88,14.4891683681,133.19,73.22896,21.23678,76.2461894618,59.50896,17.35678,61.9885,13.72,3.88,14.2580784119,133.06
2019-11-11 06:00:00,55.9664,18.6002,58.9763119311,51.5664,15.0402,53.715,4.4,3.56,5.6598233188,133.15,55.8064,18.560200000000002,58.8118636416,51.5664,15.0402,53.715,4.24,3.52,5.5107168318,133.03
2019-11-11 06:30:00,58.45984,17.45912,61.0112593215,55.05984,16.05912,57.354,3.4,1.4,3.6769552622,133.27,58.37984,17.41912,60.9231602923,55.05984,16.05912,57.354,3.32,1.3599999999999999,3.5877569594,133.15
2019-11-11 07:00:00,59.14288,16.48334,61.3969115856,53.22288,15.52334,55.4405,5.92,0.96,5.9973327405,132.67,59.22288,16.48334,61.4739783408,53.22288,15.52334,55.4405,6.0,0.96,6.0763146726,132.54
2019-11-11 07:30:00,62.84368,16.84274,65.0615555198,50.20368,14.64274,52.2955,12.64,2.2,12.8300272798,133.01,62.96368,16.84274,65.1774722573,50.20368,14.64274,52.2955,12.76,2.2,12.9482662932,132.88
2019-11-11 08:00:00,65.06496,15.17228,66.810531357,42.14496,12.29228,43.901,22.92,2.88,23.1002337651,132.67,65.14496,15.21228,66.8975281771,42.14496,12.29228,43.901,23.0,2.92,23.1846155888,132.53
2019-11-11 08:30:00,66.78608,9.40094,67.4444820178,20.98608,6.12094,21.860500000000002,45.8,3.2800000000000002,45.9172995722,132.5,66.78608,9.36094,67.4389181367,20.98608,6.12094,21.860500000000002,45.8,3.24,45.9144595961,132.36
2019-11-11 09:00:00,66.06656,17.68608,68.3928927302,46.78656,13.64608,48.736,19.28,4.04,19.6987309236,132.72,66.10656,17.72608,68.441881821,46.78656,13.64608,48.736,19.32,4.08,19.7461084774,132.58
2019-11-11 09:30:00,66.14384,18.16362,68.5924533856,48.42384,14.12362,50.4415,17.72,4.04,18.1747077005,132.51,66.26384,18.16362,68.7081769737,48.42384,14.12362,50.4415,17.84,4.04,18.291724905,132.37
2019-11-11 10:00:00,66.39104,20.99072,69.6303132149,56.47104,16.47072,58.824,9.92,4.52,10.9012292885,132.61,66.43104,20.99072,69.6684534176,56.47104,16.47072,58.824,9.96,4.52,10.937641427700001,132.46
2019-11-11 10:30:00,67.3088,22.8134,71.0698654635,63.2688,18.4534,65.905,4.04,4.36,5.9440053836,132.88,67.3488,22.8134,71.1077497956,63.2688,18.4534,65.905,4.08,4.36,5.9712645227,132.74
2019-11-11 11:00:00,84.2552,26.7261,88.3924382979,74.2152,21.6461,77.3075,10.04,5.08,11.2520220405,132.88,84.2152,26.7661,88.3664190756,74.2152,21.6461,77.3075,10.0,5.12,11.2345182362,132.74
2019-11-11 11:30:00,85.4088,26.4009,89.3961444261,74.6088,21.7609,77.7175,10.8,4.64,11.7545565633,132.95,85.3688,26.4009,89.3579293306,74.6088,21.7609,77.7175,10.76,4.64,11.7178154961,132.8
2019-11-11 12:00:00,81.24784,25.84062,85.258132437,72.68784,21.20062,75.7165,8.56,4.64,9.7366934839,133.21,81.20784,25.84062,85.220014782,72.68784,21.20062,75.7165,8.52,4.64,9.7015462685,133.06
2019-11-11 12:30:00,89.296,27.558,93.4516932966,76.656,22.358,79.85,12.64,5.2,13.6678308447,133.03,89.296,27.558,93.4516932966,76.656,22.358,79.85,12.64,5.2,13.6678308447,132.88
2019-11-11 13:00:00,91.17008,26.68294,94.9945407602,76.81008,22.40294,80.0105,14.36,4.28,14.9842584067,133.12,91.13008,26.72294,94.9673996856,76.81008,22.40294,80.0105,14.32,4.32,14.9574329348,132.98
2019-11-11 13:30:00,114.45152,32.02836,118.8485013561,88.69152,25.86836,92.387,25.76,6.16,26.4862832425,132.83,114.37152,32.02836,118.7714630347,88.69152,25.86836,92.387,25.68,6.16,26.4084834854,132.69
2019-11-11 14:00:00,97.06144,29.65792,101.4914545841,80.70144,23.53792,84.064,16.36,6.12,17.4672264541,132.77,97.02144,29.65792,101.453201223,80.70144,23.53792,84.064,16.32,6.12,17.4297676404,132.63
2019-11-11 14:30:00,102.85088,30.74484,107.347793193,83.33088,24.30484,86.803,19.52,6.44,20.5549020917,132.72,102.73088,30.78484,107.244300918,83.33088,24.30484,86.803,19.4,6.48,20.4536158173,132.58
2019-11-11 15:00:00,112.06304,33.00672,116.8228081292,88.34304,25.76672,92.024,23.72,7.24,24.8003225785,132.59,111.98304,32.96672,116.7347672084,88.34304,25.76672,92.024,23.64,7.2,24.712134671,132.45
2019-11-11 15:30:00,120.63584,35.07212,125.6306471121,92.95584,27.11212,96.829,27.68,7.96,28.801805499,132.29,120.47584,35.07212,125.4770163217,92.95584,27.11212,96.829,27.52,7.96,28.6480714883,132.14
2019-11-11 16:00:00,103.7424,28.9482,107.7055422947,86.2224,25.1482,89.815,17.52,3.8,17.9273645581,133.52,103.3824,38.0282,110.1547303796,86.2224,25.1482,89.815,17.16,12.88,21.4560014914,133.38
2019-11-11 16:30:00,118.87504,29.88522,122.5740654031,96.15504,28.04522,100.1615,22.72,1.8399999999999999,22.7943852736,134.45,118.07504,47.24522,127.1763574091,96.15504,28.04522,100.1615,21.92,19.2,29.1397735063,134.3
2019-11-11 17:00:00,107.26432,29.09376,111.1399172935,92.34432,26.93376,96.192,14.92,2.16,15.075543108,134.14,106.66432,46.37376,116.309082954,92.34432,26.93376,96.192,14.32,19.44,24.144895941,133.99
2019-11-11 17:30:00,87.6904,25.1197,91.2173535039,82.9704,24.1997,86.4275,4.72,0.92,4.8088252204,134.54,87.2904,42.4797,97.0780039157,82.9704,24.1997,86.4275,4.32,18.28,18.7835246959,134.39
2019-11-11 18:00:00,106.2992,27.5606,109.8139635611,91.3392,26.6406,95.145,14.96,0.92,14.988262074,134.48,105.6192,44.9606,114.7905525773,91.3392,26.6406,95.145,14.28,18.32,23.228017565,134.33
2019-11-11 18:30:00,120.69984,29.32912,124.2121115512,97.53984,28.44912,101.604,23.16,0.88,23.1767124502,134.6,119.89984,46.72912,128.6840405334,97.53984,28.44912,101.604,22.36,18.28,28.8812742101,134.44
2019-11-11 19:00:00,115.71344,28.35642,119.1372601324,93.79344,27.35642,97.7015,21.92,1.0,21.942798363,134.72,114.91344,43.79642,122.9765225458,93.79344,27.35642,97.7015,21.12,16.44,26.7643045865,134.56
2019-11-11 19:30:00,116.97008,29.16294,120.5507224559,93.13008,27.16294,97.0105,23.84,2.0,23.9237455262,134.76,116.13008,42.64294,123.7118256783,93.13008,27.16294,97.0105,23.0,15.48,27.7241843884,134.6
2019-11-11 20:00:00,112.92864,29.50252,116.7187920542,89.76864,26.18252,93.509,23.16,3.32,23.3967519113,134.91,112.16864,40.46252,119.2435294857,89.76864,26.18252,93.509,22.4,14.28,26.564608034,134.76
2019-11-11 20:30:00,101.56128,29.04204,105.6320674918,83.80128,24.44204,87.293,17.76,4.6,18.3460513463,135.28,100.88128,37.52204,107.6333412108,83.80128,24.44204,87.293,17.08,13.08,21.5130843907,135.12
2019-11-11 21:00:00,112.01936,30.29898,116.0446690023,87.69936,25.57898,91.3535,24.32,4.72,24.7737926043,135.04,111.17936,38.49898,117.6563706352,87.69936,25.57898,91.3535,23.48,12.92,26.7999402984,134.88
2019-11-11 21:30:00,124.91872,31.92796,128.9344067199,92.59872,27.00796,96.457,32.32,4.92,32.6923354932,134.87,123.95872,39.64796,130.1450152568,92.59872,27.00796,96.457,31.36,12.64,33.8115246625,134.71
2019-11-11 22:00:00,131.86416,33.18538,135.9758292427,94.30416,27.50538,98.2335,37.56,5.68,37.9870504251,134.87,130.74416,39.42538,136.5591299117,94.30416,27.50538,98.2335,36.44,11.92,38.3400573813,134.71
2019-11-11 22:30:00,136.86944,33.92692,141.0116289765,94.78944,27.64692,98.739,42.08,6.28,42.5460315423,134.49,135.66944,38.84692,141.1215084365,94.78944,27.64692,98.739,40.88,11.2,42.3864884132,134.34
2019-11-11 23:00:00,132.88784,34.33062,137.2507540579,90.68784,26.45062,94.4665,42.2,7.88,42.9294118292,135.13,131.68784,36.29062,136.5968385573,90.68784,26.45062,94.4665,41.0,9.84,42.1642692336,134.98
2019-11-11 23:30:00,146.2672,36.3596,150.7186594553,95.5872,27.8796,99.57,50.68,8.48,51.3845579917,135.78,144.8672,37.2796,149.5870121769,95.5872,27.8796,99.57,49.28,9.4,50.1685000772,135.62
2019-11-12 00:00:00,142.7176,36.8093,147.3880521489,92.8776,27.0893,96.7475,49.84,9.72,50.7789720258,136.24,141.3576,35.3693,145.7153336484,92.8776,27.0893,96.7475,48.48,8.28,49.1819967061,136.08
2019-11-12 00:30:00,142.53888,36.87384,147.2311529127,93.09888,27.15384,96.978,49.44,9.72,50.3864267437,136.29,141.17888,35.51384,145.5771582,93.09888,27.15384,96.978,48.08,8.36,48.8013934227,136.13
2019-11-12 01:00:00,139.40736,36.41048,144.0837779766,94.52736,27.57048,98.466,44.88,8.84,45.7423217601,135.87,138.12736,36.69048,142.9173149174,94.52736,27.57048,98.466,43.6,9.12,44.5436235616,135.72
2019-11-12 01:30:00,134.0512,35.6216,138.7033619203,93.3312,27.2216,97.22,40.72,8.4,41.5773784647,135.87,132.8912,36.7416,137.8768153389,93.3312,27.2216,97.22,39.56,9.52,40.6893597885,135.72
2019-11-12 02:00:00,132.00864,35.60752,136.7266488846,92.04864,26.84752,95.884,39.96,8.76,40.9089134542,136.07,130.92864,36.08752,135.81096374,92.04864,26.84752,95.884,38.88,9.24,39.9628827789,135.92
2019-11-12 02:30:00,127.77296,35.51378,132.61658221,89.53296,26.11378,93.2635,38.24,9.4,39.3783900128,135.98,126.69296,34.67378,131.3521112622,89.53296,26.11378,93.2635,37.16,8.56,38.1331771559,135.82
2019-11-12 03:00:00,135.75264,36.09952,140.4704759414,92.91264,27.09952,96.784,42.84,9.0,43.7751710448,136.13,134.59264,36.13952,139.3601221584,92.91264,27.09952,96.784,41.68,9.04,42.6490797087,135.97
2019-11-12 03:30:00,134.97392,36.25406,139.7580621884,91.93392,26.81406,95.7645,43.04,9.44,44.0630820529,136.35,133.77392,35.45406,138.3923843376,91.93392,26.81406,95.7645,41.84,8.64,42.7227714457,136.19
2019-11-12 04:00:00,124.6112,35.5116,129.572469684,86.3712,25.1916,89.97,38.24,10.32,39.6080799838,136.7,123.4912,32.9916,127.8222286928,86.3712,25.1916,89.97,37.12,7.8,37.9306525122,136.54
2019-11-12 04:30:00,127.78064,35.81602,132.7052344388,87.14064,25.41602,90.7715,40.64,10.4,41.9496078647,135.98,126.62064,33.05602,130.8643837423,87.14064,25.41602,90.7715,39.48,7.64,40.2124358874,135.82
2019-11-12 05:00:00,138.20752,36.74386,143.0084956646,91.96752,26.82386,95.7995,46.24,9.92,47.2921135074,135.98,136.84752,34.90386,141.2286202335,91.96752,26.82386,95.7995,44.88,8.08,45.6015438335,135.82
2019-11-12 05:30:00,138.64528,36.29154,143.316396626,92.88528,27.09154,96.7555,45.76,9.2,46.6756638946,136.35,137.32528,35.93154,141.9482585094,92.88528,27.09154,96.7555,44.44,8.84,45.3106963089,136.19
2019-11-12 06:00:00,137.72032,35.40676,142.198893085,93.28032,27.20676,97.167,44.44,8.2,45.1901936265,136.01,136.44032,36.96676,141.3594788707,93.28032,27.20676,97.167,43.16,9.76,44.2497819204,135.85
2019-11-12 06:30:00,134.68128,33.80204,138.8582914003,94.36128,27.52204,98.293,40.32,6.28,40.8061367934,135.56,133.40128,39.04204,138.9970589365,94.36128,27.52204,98.293,39.04,11.52,40.7042012574,135.41
2019-11-12 07:00:00,133.41136,31.92498,137.1779695325,96.29136,28.08498,100.3035,37.12,3.84,37.318092127,135.03,132.21136,41.88498,138.6874012398,96.29136,28.08498,100.3035,35.92,13.8,38.4796881484,134.88
2019-11-12 07:30:00,126.39152,29.69586,129.8332023369,95.23152,27.77586,99.1995,31.16,1.92,31.2190967198,135.29,125.39152,43.49586,132.7212233407,95.23152,27.77586,99.1995,30.16,15.72,34.0109394166,135.13
2019-11-12 08:00:00,129.88736,29.38048,133.1688360421,97.16736,28.34048,101.216,32.72,1.04,32.736523945,134.97,128.84736,44.82048,136.4203709363,97.16736,28.34048,101.216,31.68,16.48,35.7101218144,134.82
2019-11-12 08:30:00,132.49648,29.44814,135.7295478584,98.49648,28.72814,102.6005,34.0,0.72,34.0076226749,134.95,131.49648,45.52814,139.1550781835,98.49648,28.72814,102.6005,33.0,16.8,37.0302578981,134.79
2019-11-12 09:00:00,126.84576,28.46168,129.999669455,96.48576,28.14168,100.506,30.36,0.32,30.3616863827,135.09,125.88576,45.58168,133.8839576738,96.48576,28.14168,100.506,29.4,17.44,34.1835281971,134.93
2019-11-12 09:30:00,124.38816,28.21488,127.5480058707,96.18816,28.05488,100.196,28.2,0.16,28.2004538971,135.0,123.54816,45.57488,131.6860566894,96.18816,28.05488,100.196,27.36,17.52,32.4887672896,134.84
2019-11-12 10:00:00,123.58416,28.70038,126.8729932454,96.34416,28.10038,100.3585,27.24,0.6000000000000001,27.2466071282,135.1,122.70416,46.22038,131.1206864253,96.34416,28.10038,100.3585,26.36,18.12,31.9872474589,134.94
2019-11-12 10:30:00,123.35936,29.06148,126.7363456921,96.75936,28.22148,100.791,26.6,0.84,26.6132598529,135.49,122.51936,46.701480000000004,131.11835039,96.75936,28.22148,100.791,25.76,18.48,31.7031228746,135.33
2019-11-12 11:00:00,126.1688,29.5059,129.5730073289,98.0088,28.5859,102.0925,28.16,0.92,28.1750244011,135.43,125.2488,47.1059,133.814153647,98.0088,28.5859,102.0925,27.24,18.52,32.9394596191,135.27
2019-11-12 11:30:00,125.8592,28.7106,129.0923575468,97.3392,28.3906,101.395,28.52,0.32,28.5217951749,135.35,124.8992,46.3106,133.2084150232,97.3392,28.3906,101.395,27.56,17.92,32.8736976928,135.2
2019-11-12 12:00:00,118.5888,28.0884,121.8698555837,93.1488,27.1684,97.03,25.44,0.92,25.4566297848,135.52,117.7488,44.0084,125.7040936963,93.1488,27.1684,97.03,24.6,16.84,29.8118365754,135.37
2019-11-12 12:30:00,114.36464,28.72802,117.9176408153,90.40464,26.36802,94.1715,23.96,2.36,24.0759465027,135.49,113.52464,41.72802,120.9506988002,90.40464,26.36802,94.1715,23.12,15.36,27.7572332915,135.33
2019-11-12 13:00:00,86.0752,27.0436,90.2235909061,75.7152,22.0836,78.87,10.36,4.96,11.4861307671,135.63,85.4752,34.9236,92.3345420306,75.7152,22.0836,78.87,9.76,12.84,16.128335314,135.48
2019-11-12 13:30:00,72.48512,24.91816,76.648596329,69.52512,20.27816,72.422,2.96,4.64,5.5037441801,135.42,72.24512,33.35816,79.5746454745,69.52512,20.27816,72.422,2.7199999999999998,13.08,13.3598203581,135.25
2019-11-12 14:00:00,70.22288,21.50834,73.4429136476,62.22288,18.14834,64.8155,8.0,3.36,8.6769579923,135.35,70.46288,32.42834,77.5668401641,62.22288,18.14834,64.8155,8.24,14.28,16.4868432394,135.19
2019-11-12 14:30:00,72.22112,21.91116,75.4717768878,66.62112,19.43116,69.397,5.6,2.48,6.1245734545,134.9,72.34112,34.47116,80.134253067,66.62112,19.43116,69.397,5.72,15.04,16.0909912684,134.74
2019-11-12 15:00:00,93.1616,25.0088,96.4599595273,83.0016,24.2088,86.46,10.16,0.8,10.1914473948,134.82,92.6416,41.0488,101.3285252631,83.0016,24.2088,86.46,9.64,16.84,19.4039995877,134.67
2019-11-12 15:30:00,74.82624,23.64932,78.4745597566,68.46624,19.96932,71.319,6.36,3.68,7.3479248771,134.82,74.78624,33.80932,82.0734537606,68.46624,19.96932,71.319,6.32,13.84,15.2147297051,134.64
2019-11-12 16:00:00,87.31072,25.74396,91.0269921694,78.39072,22.86396,81.657,8.92,2.88,9.3734091984,134.35,86.71072,37.38396,94.4262115527,78.39072,22.86396,81.657,8.32,14.52,16.7347781581,134.2
2019-11-12 16:30:00,87.14528,24.79404,90.6037761123,80.34528,23.43404,83.693,6.8,1.3599999999999999,6.9346665385,134.99,86.62528,39.67404,95.2783741727,80.34528,23.43404,83.693,6.28,16.24,17.4119499195,134.83
2019-11-12 17:00:00,86.50592,24.39256,89.8792032586,81.98592,23.91256,85.402,4.52,0.48,4.5454152726,134.16,86.14592,41.47256,95.6090621521,81.98592,23.91256,85.402,4.16,17.56,18.0460300343,134.0
2019-11-12 17:30:00,80.6776,22.8993,83.8644923806,77.2776,22.5393,80.4975,3.4,0.36,3.4190057034,134.39,80.7576,40.0993,90.165092016,77.2776,22.5393,80.4975,3.48,17.56,17.9015083163,134.23
2019-11-12 18:00:00,103.53936,27.06898,107.0192914733,90.33936,26.34898,94.1035,13.2,0.72,13.2196217798,135.09,102.97936,44.58898,112.2182058467,90.33936,26.34898,94.1035,12.64,18.24,22.1916020152,134.93
2019-11-12 18:30:00,103.516,26.8105,106.9315910583,89.316,26.0505,93.0375,14.2,0.76,14.2203234844,135.3,102.916,43.0505,111.5573780897,89.316,26.0505,93.0375,13.6,17.0,21.7706224073,135.15
2019-11-12 19:00:00,101.34448,27.68214,105.0571487403,86.54448,25.24214,90.1505,14.8,2.44,14.9997866651,135.17,100.78448,40.48214,108.6108423126,86.54448,25.24214,90.1505,14.24,15.24,20.857497453,135.02
2019-11-12 19:30:00,113.812,29.6835,117.6192225627,91.212,26.6035,95.0125,22.6,3.08,22.8089105395,135.07,113.052,41.1235,120.2991976542,91.212,26.6035,95.0125,21.84,14.52,26.2262463955,134.91
2019-11-12 20:00:00,121.16624,30.37682,124.9160074172,93.72624,27.33682,97.6315,27.44,3.04,27.6078829322,134.94,120.32624,41.85682,127.3985769663,93.72624,27.33682,97.6315,26.6,14.52,30.3049566903,134.78
2019-11-12 20:30:00,124.39872,30.41296,128.0624444308,95.35872,27.81296,99.332,29.04,2.6,29.1561588691,134.84,123.51872,42.77296,130.7149582014,95.35872,27.81296,99.332,28.16,14.96,31.8871008403,134.69
2019-11-12 21:00:00,125.30112,30.86616,129.046853919,94.58112,27.58616,98.522,30.72,3.2800000000000002,30.8946079438,135.01,124.46112,41.86616,131.3139206055,94.58112,27.58616,98.522,29.88,14.28,33.1169563819,134.86
2019-11-12 21:30:00,127.32944,31.70442,131.2172112882,93.88944,27.38442,97.8015,33.44,4.32,33.7178884274,135.32,126.36944,40.74442,132.7755366287,93.88944,27.38442,97.8015,32.48,13.36,35.1203644628,135.16
2019-11-12 22:00:00,134.41008,33.18294,138.4455745506,95.53008,27.862940000000002,99.5105,38.88,5.32,39.2422833179,135.15,133.33008,40.22294,139.2651971422,95.53008,27.862940000000002,99.5105,37.8,12.36,39.7694556161,134.99
2019-11-12 22:30:00,137.09664,34.14652,141.285078927,94.85664,27.66652,98.809,42.24,6.48,42.7341549583,135.44,136.01664,38.90652,141.4717062009,94.85664,27.66652,98.809,41.16,11.24,42.667120830900004,135.28
2019-11-12 23:00:00,139.23792,35.02606,143.5758449219,93.75792,27.34606,97.6645,45.48,7.68,46.1238853524,135.82,138.07792,37.54606,143.0916441063,93.75792,27.34606,97.6645,44.32,10.2,45.4785927663,135.67
2019-11-12 23:30:00,143.06256,36.50158,147.645729421,93.74256,27.34158,97.6485,49.32,9.16,50.163412962,136.2,141.90256,36.14158,146.4327502284,93.74256,27.34158,97.6485,48.16,8.8,48.9573855511,136.04
2019-11-13 00:00:00,139.704,36.417,144.3724541074,90.984,26.537,94.775,48.72,9.88,49.7116968127,136.34,138.584,34.697,142.8614953898,90.984,26.537,94.775,47.6,8.16,48.2943640604,136.19
2019-11-13 00:30:00,140.88128,36.52204,145.5382920753,92.44128,26.962040000000002,96.293,48.44,9.56,49.3743577173,136.55,139.72128,35.52204,144.1660549873,92.44128,26.962040000000002,96.293,47.28,8.56,48.0486420204,136.39
2019-11-13 01:00:00,128.44528,35.52154,133.2665365283,89.28528,26.04154,93.0055,39.16,9.48,40.2911404654,136.63,127.48528,34.68154,132.1185294856,89.28528,26.04154,93.0055,38.2,8.64,39.1649026553,136.48
2019-11-13 01:30:00,103.724,33.5345,109.0102328511,78.084,22.7745,81.3375,25.64,10.76,27.8062439031,136.87,103.124,30.2145,107.459180093,78.084,22.7745,81.3375,25.04,7.44,26.1219294846,136.72
2019-11-13 02:00:00,78.34352,22.19686,81.4273155633,65.54352,19.11686,68.2745,12.8,3.08,13.1653484572,134.34,78.42352,21.71686,81.3748763283,65.54352,19.11686,68.2745,12.88,2.6,13.1398021294,134.19
2019-11-13 02:30:00,97.93472,23.62096,100.7430351578,74.81472,21.82096,77.932,23.12,1.8,23.1899633462,133.73,98.05472,23.62096,100.8596939595,74.81472,21.82096,77.932,23.24,1.8,23.3096031712,133.59
2019-11-13 03:00:00,86.97328,22.83054,89.9198809533,68.81328,20.07054,71.6805,18.16,2.76,18.3685383196,133.69,87.09328,22.79054,90.0258192668,68.81328,20.07054,71.6805,18.28,2.7199999999999998,18.4812553686,133.54
2019-11-13 03:30:00,51.16448,18.15964,54.2915881017,45.80448,13.35964,47.713,5.36,4.8,7.1951094502,134.11,51.08448,18.11964,54.2028177367,45.80448,13.35964,47.713,5.28,4.76,7.1088677017,133.97
2019-11-13 04:00:00,49.66256,15.20158,51.9370571004,34.70256,10.12158,36.1485,14.96,5.08,15.7989873093,134.41,49.46256,15.16158,51.7341120524,34.70256,10.12158,36.1485,14.76,5.04,15.5967688962,134.27
2019-11-13 04:30:00,48.62736,17.06298,51.5341190577,41.90736,12.22298,43.6535,6.72,4.84,8.2815457494,134.68,48.42736,17.06298,51.3454426707,41.90736,12.22298,43.6535,6.52,4.84,8.1200985216,134.54
2019-11-13 05:00:00,48.20832,16.42076,50.9282188595,39.56832,11.54076,41.217,8.64,4.88,9.9229028011,134.99,48.12832,16.34076,50.8267215488,39.56832,11.54076,41.217,8.56,4.8,9.813949256,134.84
2019-11-13 05:30:00,49.1312,14.5866,51.2507923158,33.6912,9.8266,35.095,15.44,4.76,16.1570789439,134.99,49.0112,14.5866,51.1357665925,33.6912,9.8266,35.095,15.32,4.76,16.0424437041,134.84
2019-11-13 06:00:00,50.83504,13.25022,52.5335095139,30.75504,8.97022,32.0365,20.08,4.28,20.5310691392,134.61,50.87504,13.21022,52.5621499508,30.75504,8.97022,32.0365,20.12,4.24,20.5619065264,134.46
2019-11-13 06:30:00,58.7888,11.2234,59.8505448012,33.2688,9.7034,34.655,25.52,1.52,25.5652263827,133.57,58.8288,11.2234,59.8898356735,33.2688,9.7034,34.655,25.56,1.52,25.6051557308,133.43
2019-11-13 07:00:00,61.70016,9.13088,62.3721309048,29.66016,8.65088,30.896,32.04,0.48,32.0435953039,133.0,61.78016,9.13088,62.4512701168,29.66016,8.65088,30.896,32.12,0.48,32.1235863502,132.86
2019-11-13 07:30:00,66.05776,10.48018,66.8839429837,27.97776,8.16018,29.1435,38.08,2.32,38.1506068104,132.43,66.13776,10.48018,66.9629559581,27.97776,8.16018,29.1435,38.16,2.32,38.2304590608,132.29
2019-11-13 08:00:00,66.50832,9.54326,67.1895113887,22.70832,6.62326,23.6545,43.8,2.92,43.8972254248,132.31,66.62832,9.54326,67.3082969436,22.70832,6.62326,23.6545,43.92,2.92,44.0169603676,132.17
2019-11-13 08:30:00,66.51872,10.38296,67.3241856156,24.07872,7.02296,25.082,42.44,3.36,42.5727988274,132.54,66.63872,10.42296,67.4489221441,24.07872,7.02296,25.082,42.56,3.4,42.6955922784,132.4
2019-11-13 09:00:00,65.56608,9.02844,66.1847684547,20.80608,6.06844,21.673000000000002,44.76,2.96,44.8577663287,132.67,65.64608,9.02844,66.2640215215,20.80608,6.06844,21.673000000000002,44.84,2.96,44.9375922809,132.53
2019-11-13 09:30:00,64.53184,7.80012,65.0015403341,17.69184,5.16012,18.429,46.84,2.64,46.9143389594,132.71,64.61184,7.80012,65.0809629631,17.69184,5.16012,18.429,46.92,2.64,46.9942124096,132.57
2019-11-13 10:00:00,64.94192,7.95806,65.4276982038,15.90192,4.63806,16.5645,49.04,3.32,49.1522532546,132.81,64.98192,7.99806,65.4722757406,15.90192,4.63806,16.5645,49.08,3.36,49.1948777821,132.67
2019-11-13 10:30:00,64.82128,7.55454,65.2600139094,14.38128,4.19454,14.9805,50.44,3.36,50.5517873077,133.01,64.86128,7.59454,65.3043848532,14.38128,4.19454,14.9805,50.48,3.4,50.5943712284,132.86
2019-11-13 11:00:00,63.52512,7.90316,64.0148483479,15.16512,4.42316,15.797,48.36,3.48,48.485049242,133.06,63.56512,7.90316,64.054542529,15.16512,4.42316,15.797,48.4,3.48,48.5249461617,132.91
2019-11-13 11:30:00,63.10976,8.21868,63.6426626423,18.98976,5.53868,19.781,44.12,2.68,44.2013212472,133.31,63.06976,8.21868,63.6029977863,18.98976,5.53868,19.781,44.08,2.68,44.1613949055,133.16
2019-11-13 12:00:00,62.53312,8.66716,63.1309017788,19.293120000000002,5.62716,20.097,43.24,3.04,43.3467322875,133.39,62.57312,8.66716,63.1705232605,19.293120000000002,5.62716,20.097,43.28,3.04,43.3866338865,133.24
2019-11-13 12:30:00,63.72656,7.44358,64.1598108838,14.68656,4.28358,15.2985,49.04,3.16,49.1417053021,133.3,63.72656,7.48358,64.1644638336,14.68656,4.28358,15.2985,49.04,3.2,49.1442936667,133.16
2019-11-13 13:00:00,63.46672,6.91946,63.8428028383,13.98672,4.07946,14.5695,49.48,2.84,49.5614366216,133.23,63.42672,6.91946,63.8030386161,13.98672,4.07946,14.5695,49.44,2.84,49.5215024005,133.08
2019-11-13 13:30:00,64.024,6.347,64.3378347864,13.944,4.067,14.525,50.08,2.2800000000000002,50.1318740922,133.3,64.024,6.3870000000000005,64.3417931441,13.944,4.067,14.525,50.08,2.32,50.1337092184,133.15
2019-11-13 14:00:00,64.612,7.6885,65.0678382632,14.292,4.1685,14.8875,50.32,3.52,50.4429658129,133.11,64.612,7.7285,65.0725768373,14.292,4.1685,14.8875,50.32,3.56,50.4457728655,132.96
2019-11-13 14:30:00,65.04528,7.22654,65.4454836536,11.88528,3.46654,12.3805,53.16,3.76,53.2928062688,132.77,65.08528,7.22654,65.4852391998,11.88528,3.46654,12.3805,53.2,3.76,53.332706663,132.62
2019-11-13 15:00:00,65.88432,7.22626,66.2794270905,10.92432,3.18626,11.3795,54.96,4.04,55.1082861283,132.46,65.88432,7.22626,66.2794270905,10.92432,3.18626,11.3795,54.96,4.04,55.1082861283,132.32
2019-11-13 15:30:00,66.09152,6.25836,66.3871680809,9.25152,2.69836,9.637,56.84,3.56,56.9513757516,132.53,66.09152,6.25836,66.3871680809,9.25152,2.69836,9.637,56.84,3.56,56.9513757516,132.38
2019-11-13 16:00:00,68.21728,6.59504,68.5353328087,9.85728,2.8750400000000003,10.268,58.36,3.7199999999999998,58.4784404717,133.28,67.97728,10.27504,68.7494512211,9.85728,2.8750400000000003,10.268,58.12,7.4,58.58920037,133.13
2019-11-13 16:30:00,73.71072,5.80396,73.9388679559,8.79072,2.56396,9.157,64.92,3.24,65.0007999951,134.65,72.83072,16.80396,74.7441425625,8.79072,2.56396,9.157,64.04,14.24,65.6041096274,134.49
2019-11-13 17:00:00,78.35232,6.04276,78.5849921919,12.35232,3.60276,12.867,66.0,2.44,66.0450876296,134.41,77.47232,18.60276,79.674481773,12.35232,3.60276,12.867,65.12,15.0,66.8252527118,134.26
2019-11-13 17:30:00,79.04976,6.8011800000000004,79.3417960816,13.16976,3.84118,13.7185,65.88,2.96,65.9464631349,134.64,78.16976,18.36118,80.297224793,13.16976,3.84118,13.7185,65.0,14.52,66.6020299991,134.49
2019-11-13 18:00:00,76.93248,8.79364,77.4334203261,15.61248,4.55364,16.263,61.32,4.24,61.4664135931,134.84,76.17248,17.87364,78.2413810985,15.61248,4.55364,16.263,60.56,13.32,62.0075479277,134.68
2019-11-13 18:30:00,75.62304,11.07172,76.4292297658,20.54304,5.99172,21.399,55.08,5.08,55.3137668217,135.01,74.90304,18.55172,77.1662602191,20.54304,5.99172,21.399,54.36,12.56,55.792142816,134.84
2019-11-13 19:00:00,73.3592,12.4431,74.4070088248,21.6792,6.3231,22.5825,51.68,6.12,52.0411068291,135.22,72.7992,17.9231,74.9730687264,21.6792,6.3231,22.5825,51.12,11.6,52.419599388,135.06
2019-11-13 19:30:00,70.27456,14.73508,71.8027601545,23.91456,6.97508,24.911,46.36,7.76,47.00496995,136.0,69.71456,17.09508,71.7799528852,23.91456,6.97508,24.911,45.8,10.12,46.9047375006,135.84
2019-11-13 20:00:00,67.908,14.6915,69.4790373872,21.708,6.3315,22.6125,46.2,8.36,46.950288604,136.17,67.388,15.9315,69.2456152854,21.708,6.3315,22.6125,45.68,9.6,46.6778577058,136.01
2019-11-13 20:30:00,68.04384,14.28612,69.5273858749,21.00384,6.12612,21.879,47.04,8.16,47.7425093601,136.42,67.52384,16.04612,69.4042285124,21.00384,6.12612,21.879,46.52,9.92,47.5659205735,136.26
2019-11-13 21:00:00,65.564,14.8895,67.2334388995,19.644,5.7295,20.4625,45.92,9.16,46.8246943396,136.04,65.044,14.5295,66.647042742,19.644,5.7295,20.4625,45.4,8.8,46.2449997297,135.89
2019-11-13 21:30:00,62.21648,16.17814,64.2854773448,20.49648,5.97814,21.3505,41.72,10.2,42.9487881086,136.26,61.89648,13.77814,63.4114451677,20.49648,5.97814,21.3505,41.4,7.8,42.1283752357,136.1
2019-11-13 22:00:00,58.26672,16.68946,60.6098072481,17.58672,5.12946,18.3195,40.68,11.56,42.2906136158,136.74,57.86672,11.68946,59.0355889159,17.58672,5.12946,18.3195,40.28,6.5600000000000005,40.8106848754,136.59
2019-11-13 22:30:00,53.46704,18.30622,56.5140872442,18.46704,5.38622,19.2365,35.0,12.92,37.3085298558,136.61,53.18704,10.66622,54.2460088214,18.46704,5.38622,19.2365,34.72,5.28,35.1191799449,136.46
2019-11-13 23:00:00,49.74928,16.21854,52.3262066297,19.94928,5.8185400000000005,20.7805,29.8,10.4,31.5626361383,136.13,49.62928,10.57854,50.7441715062,19.94928,5.8185400000000005,20.7805,29.68,4.76,30.059274775,135.98
2019-11-13 23:30:00,45.83456,14.43008,48.0524099208,30.27456,8.83008,31.536,15.56,5.6,16.5370372195,134.93,45.87456,14.43008,48.0905652285,30.27456,8.83008,31.536,15.6,5.6,16.5746794841,134.79
2019-11-14 00:00:00,43.5824,17.0832,46.8109101813,36.9024,10.7632,38.44,6.68,6.32,9.1959121353,135.03,43.6224,17.0032,46.8190409129,36.9024,10.7632,38.44,6.72,6.24,9.1703871238,134.89
2019-11-14 00:30:00,45.1104,16.9922,48.2045957249,38.5104,11.2322,40.115,6.6,5.76,8.76,134.92,45.1504,16.9922,48.242030233,38.5104,11.2322,40.115,6.64,5.76,8.790176335,134.77
2019-11-14 01:00:00,55.824,19.162,59.0211929734,51.984,15.162,54.15,3.84,4.0,5.5448715044,134.55,55.824,19.122,59.0082185801,51.984,15.162,54.15,3.84,3.96,5.5160855686,134.41
2019-11-14 01:30:00,53.65376,17.02068,56.2888044801,43.13376,12.580680000000001,44.931,10.52,4.44,11.418581348,134.72,53.61376,16.98068,56.2385877721,43.13376,12.580680000000001,44.931,10.48,4.4,11.3661954937,134.57
2019-11-14 02:00:00,53.37904,16.13722,55.7649691173,39.41904,11.49722,41.0615,13.96,4.64,14.7109211132,134.79,53.33904,16.13722,55.7266817373,39.41904,11.49722,41.0615,13.92,4.64,14.6729683432,134.64
2019-11-14 02:30:00,54.0488,19.1709,57.3480268906,51.3288,14.9709,53.4675,2.7199999999999998,4.2,5.0038385266,134.79,54.0488,19.1309,57.3346676649,51.3288,14.9709,53.4675,2.7199999999999998,4.16,4.9703118614,134.64
2019-11-14 03:00:00,59.52352,20.21936,62.8639161364,54.92352,16.01936,57.212,4.6,4.2,6.228964601,134.86,59.52352,20.17936,62.851062069,54.92352,16.01936,57.212,4.6,4.16,6.2020641725,134.71
2019-11-14 03:30:00,81.19456,22.47508,84.24776433,64.71456,18.87508,67.411,16.48,3.6,16.8686217576,134.6,81.15456,22.43508,84.1985476324,64.71456,18.87508,67.411,16.44,3.56,16.8210344509,134.45
2019-11-14 04:00:00,86.61488,22.97434,89.6100314465,66.97488,19.53434,69.7655,19.64,3.44,19.9389869351,134.81,86.57488,23.01434,89.5816370282,66.97488,19.53434,69.7655,19.6,3.48,19.9065416384,134.66
