Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-14 04:30:00,123.78736,26.40298,126.5718288114,84.62736,24.68298,88.1535,39.16,1.72,39.1977550378,134.54,123.62736,26.36298,126.4070047705,84.62736,24.68298,88.1535,39.0,1.6800000000000002,39.0361678447,134.39
2019-11-14 05:00:00,103.27136,24.50748,106.1394854529,74.15136,21.62748,77.241,29.12,2.88,29.2620710135,134.68,103.11136,24.46748,105.9745730758,74.15136,21.62748,77.241,28.96,2.84,29.0989209422,134.53
2019-11-14 05:30:00,109.0312,24.8741,111.8325687099,77.1912,22.5141,80.4075,31.84,2.36,31.9273425139,133.74,108.7512,24.8741,111.5596000004,77.1912,22.5141,80.4075,31.56,2.36,31.6481152677,133.6
2019-11-14 06:00:00,118.57408,25.05744,121.1927710187,82.89408,24.17744,86.348,35.68,0.88,35.6908503681,133.38,118.33408,25.05744,120.9579670332,82.89408,24.17744,86.348,35.44,0.88,35.4509238244,133.25
2019-11-14 06:30:00,108.90064,25.76102,111.9061193316,80.78064,23.56102,84.1465,28.12,2.2,28.2059284548,133.03,108.66064,25.68102,111.6541511698,80.78064,23.56102,84.1465,27.88,2.12,27.9604864049,132.89
2019-11-14 07:00:00,129.5312,32.4116,133.5246928025,93.5712,27.2916,97.47,35.96,5.12,36.3226651005,132.3,129.2112,32.4516,133.2240239146,93.5712,27.2916,97.47,35.64,5.16,36.0115981317,132.16
2019-11-14 07:30:00,94.4464,26.5952,98.1194534025,78.5664,22.9152,81.84,15.88,3.68,16.3008220652,134.37,93.6864,36.1152,100.4064201931,78.5664,22.9152,81.84,15.12,13.2,20.071233146,134.22
2019-11-14 08:00:00,104.46992,26.86206,107.8681345544,83.86992,24.46206,87.3645,20.6,2.4,20.7393346084,134.54,103.58992,39.50206,110.8660645547,83.86992,24.46206,87.3645,19.72,15.04,24.8008064385,134.39
2019-11-14 08:30:00,101.2056,25.8783,104.4617627759,82.9656,24.1983,86.4225,18.24,1.6800000000000002,18.317205027,134.54,100.4056,39.9183,108.049781056,82.9656,24.1983,86.4225,17.44,15.72,23.4791822686,134.39
2019-11-14 09:00:00,123.32848,27.72914,126.4073541541,94.24848,27.48914,98.1755,29.08,0.24,29.0809903545,134.54,122.32848,44.92914,130.3183971673,94.24848,27.48914,98.1755,28.08,17.44,33.0551055058,134.39
2019-11-14 09:30:00,84.38624,24.16432,87.7778551937,75.30624,21.96432,78.444,9.08,2.2,9.3427190903,134.72,83.90624,37.28432,91.8170878911,75.30624,21.96432,78.444,8.6,15.32,17.5687905104,134.58
2019-11-14 10:00:00,108.54064,26.18102,111.6535549808,87.98064,25.66102,91.6465,20.56,0.52,20.5665748242,134.33,107.70064,42.62102,115.8273681055,87.98064,25.66102,91.6465,19.72,16.96,26.0099980777,134.2
2019-11-14 10:30:00,117.69088,27.66484,120.8986625542,92.93088,27.10484,96.803,24.76,0.56,24.7663319852,134.43,116.73088,44.94484,125.0845193787,92.93088,27.10484,96.803,23.8,17.84,29.7440010758,134.29
2019-11-14 11:00:00,109.62176,26.36468,112.7476235537,89.02176,25.96468,92.731,20.6,0.4,20.6038831292,134.48,108.78176,43.36468,117.1066470368,89.02176,25.96468,92.731,19.76,17.4,26.329025808,134.35
2019-11-14 11:30:00,95.89648,24.99314,99.0999087964,82.53648,24.07314,85.9755,13.36,0.92,13.3916391827,134.63,95.17648,40.95314,103.6133293599,82.53648,24.07314,85.9755,12.64,16.88,21.0880060698,134.49
2019-11-14 12:00:00,88.20576,21.23168,90.725081057,67.44576,19.67168,70.256,20.76,1.56,20.8185302075,134.63,87.80576,35.87168,94.8505609641,67.44576,19.67168,70.256,20.36,16.2,26.0186394725,134.49
2019-11-14 12:30:00,72.61184,15.92012,74.3365961623,45.53184,13.28012,47.429,27.08,2.64,27.2083810617,134.91,72.49184,28.16012,77.7692691556,45.53184,13.28012,47.429,26.96,14.88,30.7937656028,134.76
2019-11-14 13:00:00,71.43136,16.82248,73.3855232645,47.39136,13.82248,49.366,24.04,3.0,24.226464868,135.02,71.47136,28.38248,76.9007182749,47.39136,13.82248,49.366,24.08,14.56,28.1396517391,134.87
2019-11-14 13:30:00,72.68176,17.59218,74.7804990211,51.40176,14.99218,53.5435,21.28,2.6,21.4382461969,134.71,72.76176,29.83218,78.6398924328,51.40176,14.99218,53.5435,21.36,14.84,26.0091368561,134.56
2019-11-14 14:00:00,73.56384,13.24612,74.7468945883,36.36384,10.60612,37.879,37.2,2.64,37.2935597657,134.68,73.32384,25.44612,77.6137264625,36.36384,10.60612,37.879,36.96,14.84,39.8279700713,134.53
2019-11-14 14:30:00,73.59328,8.66304,74.1014110743,20.51328,5.98304,21.368,53.08,2.68,53.1476133048,134.26,73.11328,20.58304,75.9553371923,20.51328,5.98304,21.368,52.6,14.6,54.5886435076,134.12
2019-11-14 15:00:00,72.76704,7.64372,73.1674009775,15.64704,4.56372,16.299,57.12,3.08,57.2029789434,133.94,72.24704,18.76372,74.6439011373,15.64704,4.56372,16.299,56.6,14.2,58.3540915446,133.79
2019-11-14 15:30:00,72.40288,6.96584,72.7371979059,11.40288,3.32584,11.878,61.0,3.64,61.1085067728,134.14,71.72288,16.96584,73.7021793599,11.40288,3.32584,11.878,60.32,13.64,61.8429624129,133.98
2019-11-14 16:00:00,74.38352,6.31686,74.651260993,12.74352,3.71686,13.2745,61.64,2.6,61.6948101545,133.67,73.78352,18.31686,76.023122692,12.74352,3.71686,13.2745,61.04,14.6,62.7617845508,133.52
2019-11-14 16:30:00,77.53168,4.61174,77.6687166718,11.97168,3.49174,12.4705,65.56,1.12,65.5695661111,133.2,76.85168,19.41174,79.2653541508,11.97168,3.49174,12.4705,64.88,15.92,66.804646545,133.05
2019-11-14 17:00:00,81.75744,3.6059200000000002,81.8369210956,8.79744,2.56592,9.164,72.96,1.04,72.9674119042,132.72,80.95744,20.44592,83.4993576981,8.79744,2.56592,9.164,72.16,17.88,74.3421818351,132.58
2019-11-14 17:30:00,82.6096,2.9128,82.6609364573,6.9696,2.0328,7.26,75.64,0.88,75.6451188115,132.54,81.7696,19.7528,84.121582201,6.9696,2.0328,7.26,74.8,17.72,76.8702699358,132.38
2019-11-14 18:00:00,81.22256,2.00158,81.2472188782,5.90256,1.72158,6.1485,75.32,0.28,75.3205204443,132.58,80.42256,18.56158,82.5367821583,5.90256,1.72158,6.1485,74.52,16.84,76.3990575858,132.43
2019-11-14 18:30:00,79.32336,3.02098,79.3808652123,5.28336,1.54098,5.5035,74.04,1.48,74.054790527,132.99,78.52336,17.02098,80.346946587,5.28336,1.54098,5.5035,73.24,15.48,74.8580523391,132.84
2019-11-14 19:00:00,76.472,4.006,76.5768556419,4.272,1.246,4.45,72.2,2.76,72.2527342043,133.32,75.712,15.526,77.2875385816,4.272,1.246,4.45,71.44,14.28,72.8532223035,133.17
2019-11-14 19:30:00,73.2064,6.1552,73.464709133,5.6064,1.6352,5.84,67.6,4.52,67.7509439049,134.01,72.4864,14.395199999999999,73.9019618684,5.6064,1.6352,5.84,66.88,12.76,68.08635693,133.86
2019-11-14 20:00:00,70.8464,6.8252,71.1744037418,3.9264,1.1452,4.09,66.92,5.68,67.1606194135,134.28,70.2064,12.8252,71.3682307193,3.9264,1.1452,4.09,66.28,11.68,67.3012689331,134.12
2019-11-14 20:30:00,70.552,7.171,70.9154986234,4.152,1.211,4.325,66.4,5.96,66.6669453328,134.21,69.832,12.571,70.954480232,4.152,1.211,4.325,65.68,11.36,66.6551723424,134.05
2019-11-14 21:00:00,68.24016,7.84338,68.6894318411,4.40016,1.28338,4.5835,63.84,6.5600000000000005,64.1761575665,134.27,67.60016,12.12338,68.6786573445,4.40016,1.28338,4.5835,63.2,10.84,64.1228945073,134.11
2019-11-14 21:30:00,64.45504,9.93272,65.215880796,6.21504,1.81272,6.474,58.24,8.12,58.8033332389,134.22,63.89504,11.09272,64.8507869929,6.21504,1.81272,6.474,57.68,9.28,58.4217493747,134.07
2019-11-14 22:00:00,60.74688,10.77284,61.6947121835,4.70688,1.37284,4.9030000000000005,56.04,9.4,56.8228967935,134.27,60.30688,9.41284,61.037048849,4.70688,1.37284,4.9030000000000005,55.6,8.04,56.1783018611,134.11
2019-11-14 22:30:00,56.04416,13.22788,57.5840661937,6.40416,1.86788,6.671,49.64,11.36,50.9232677663,134.58,55.72416,8.02788,56.2994570578,6.40416,1.86788,6.671,49.32,6.16,49.7031990922,134.42
2019-11-14 23:00:00,51.79744,13.87592,53.623837483,5.19744,1.51592,5.414,46.6,12.36,48.2113015796,135.47,51.55744,6.95592,52.024556148,5.19744,1.51592,5.414,46.36,5.44,46.6780805089,135.3
2019-11-14 23:30:00,48.46032,15.10426,50.7596422825,4.06032,1.18426,4.2295,44.4,13.92,46.530918753,136.92,48.14032,5.50426,48.4539708161,4.06032,1.18426,4.2295,44.08,4.32,44.2911819666,136.76
2019-11-15 00:00:00,46.13328,10.74554,47.3681977011,8.45328,2.46554,8.8055,37.68,8.28,38.5790202053,135.32,46.21328,7.70554,46.8512816799,8.45328,2.46554,8.8055,37.76,5.24,38.1218467548,135.16
2019-11-15 00:30:00,47.68,7.865,48.3243274656,8.04,2.345,8.375,39.64,5.52,40.0224936754,134.58,47.8,7.865,48.4427313949,8.04,2.345,8.375,39.76,5.52,40.1413502513,134.43
2019-11-15 01:00:00,53.7304,7.1297,54.2013699665,9.7704,2.8497,10.1775,43.96,4.28,44.1678616191,134.35,53.8504,7.1297,54.3203295484,9.7704,2.8497,10.1775,44.08,4.28,44.2872984048,134.19
2019-11-15 01:30:00,55.99232,8.78276,56.6769509783,16.67232,4.86276,17.367,39.32,3.92,39.5149187017,134.48,56.11232,8.74276,56.7893326973,16.67232,4.86276,17.367,39.44,3.88,39.6303923776,134.32
2019-11-15 02:00:00,55.16144,10.06542,56.0722493097,20.52144,5.98542,21.3765,34.64,4.08,34.8794495369,134.65,55.32144,10.06542,56.2296576857,20.52144,5.98542,21.3765,34.8,4.08,35.0383561258,134.5
2019-11-15 02:30:00,53.65056,10.43308,54.6555737926,19.45056,5.67308,20.261,34.2,4.76,34.5296626106,134.4,53.81056,10.39308,54.8050406386,19.45056,5.67308,20.261,34.36,4.72,34.6826757907,134.25
2019-11-15 03:00:00,53.30752,7.75136,53.8681285214,10.66752,3.11136,11.112,42.64,4.64,42.8917148177,134.66,53.42752,7.75136,53.9868824364,10.66752,3.11136,11.112,42.76,4.64,43.0110125433,134.5
2019-11-15 03:30:00,52.32368,8.28274,52.9751948618,11.80368,3.44274,12.2955,40.52,4.84,40.8080384238,134.56,52.44368,8.24274,53.087496971,11.80368,3.44274,12.2955,40.64,4.8,40.9224828181,134.41
2019-11-15 04:00:00,50.3776,10.9668,51.5574755394,20.4576,5.9668,21.31,29.92,5.0,30.3349039886,134.73,50.4576,10.9268,51.6271668407,20.4576,5.9668,21.31,30.0,4.96,30.4072622904,134.57
2019-11-15 04:30:00,49.58992,11.04206,50.804401922,20.02992,5.84206,20.8645,29.56,5.2,30.0138901177,134.6,49.70992,11.00206,50.9128811859,20.02992,5.84206,20.8645,29.68,5.16,30.1252053935,134.44
2019-11-15 05:00:00,48.7744,11.3342,50.0740070795,20.8944,6.0942,21.765,27.88,5.24,28.3681511558,134.42,48.8944,11.3342,50.190899982,20.8944,6.0942,21.765,28.0,5.24,28.4860948535,134.27
2019-11-15 05:30:00,49.35792,12.42606,50.8980474463,25.59792,7.46606,26.6645,23.76,4.96,24.2721898476,134.1,49.51792,12.38606,51.0434999138,25.59792,7.46606,26.6645,23.92,4.92,24.4207452794,133.96
2019-11-15 06:00:00,52.64576,17.38168,55.4409491766,48.48576,14.14168,50.506,4.16,3.24,5.2728739792,134.07,52.68576,17.38168,55.4789338975,48.48576,14.14168,50.506,4.2,3.24,5.3044886653,133.92
2019-11-15 06:30:00,63.3856,17.8608,65.8539479758,58.9056,17.1808,61.36,4.48,0.68,4.5313132754000005,132.85,63.1056,17.8208,65.5736049337,58.9056,17.1808,61.36,4.2,0.64,4.2484820819,132.71
2019-11-15 07:00:00,59.94784,17.33812,62.4047588394,54.50784,15.89812,56.779,5.44,1.44,5.6273617264,132.59,60.14784,17.37812,62.6080003785,54.50784,15.89812,56.779,5.64,1.48,5.8309518948,132.45
2019-11-15 07:30:00,81.04128,24.44204,84.6469277848,72.28128,21.08204,75.293,8.76,3.36,9.3822811725,133.59,80.52128,31.72204,86.5445801573,72.28128,21.08204,75.293,8.24,10.64,13.457607514,133.44
2019-11-15 08:00:00,104.27664,26.00402,107.4701200606,84.35664,24.60402,87.8715,19.92,1.4,19.9691361856,134.46,103.39664,40.60402,111.0835343489,84.35664,24.60402,87.8715,19.04,16.0,24.8700944912,134.31
2019-11-15 08:30:00,110.43696,26.15578,113.492056821,87.75696,25.59578,91.4135,22.68,0.56,22.6869125268,134.27,109.55696,42.39578,117.4739530545,87.75696,25.59578,91.4135,21.8,16.8,27.5223545504,134.13
2019-11-15 09:00:00,117.44848,26.86414,120.4816478649,91.00848,26.54414,94.8005,26.44,0.32,26.441936389,134.39,116.44848,43.90414,124.4500783586,91.00848,26.54414,94.8005,25.44,17.36,30.7987532215,134.25
2019-11-15 09:30:00,116.85472,27.27596,119.995848179,90.77472,26.47596,94.557,26.08,0.8,26.0922670537,134.24,115.85472,42.95596,123.5618494755,90.77472,26.47596,94.557,25.08,16.48,30.0099450183,134.09
2019-11-15 10:00:00,90.34192,24.44806,93.5915068104,78.06192,22.76806,81.3145,12.28,1.6800000000000002,12.3943858258,134.26,89.62192,38.44806,97.5209816514,78.06192,22.76806,81.3145,11.56,15.68,19.4806570731,134.09
2019-11-15 10:30:00,84.14128,23.95454,87.484712874,74.86128,21.83454,77.9805,9.28,2.12,9.5190755854,134.42,83.62128,37.15454,91.5039797574,74.86128,21.83454,77.9805,8.76,15.32,17.6476627348,134.27
2019-11-15 11:00:00,82.25088,23.96984,85.6724021515,74.09088,21.60984,77.178,8.16,2.36,8.494421699,134.73,81.61088,36.68984,89.4789365918,74.09088,21.60984,77.178,7.52,15.08,16.8510177734,134.57
2019-11-15 11:30:00,101.82256,26.16658,105.130983225,83.54256,24.36658,87.0235,18.28,1.8,18.368407661,134.93,100.94256,40.08658,108.6109309206,83.54256,24.36658,87.0235,17.4,15.72,23.4494861351,134.77
2019-11-15 12:00:00,114.38928,26.91854,117.5138935388,90.50928,26.39854,94.2805,23.88,0.52,23.8856609705,134.93,113.46928,43.55854,121.5426834929,90.50928,26.39854,94.2805,22.96,17.16,28.6640401898,134.77
2019-11-15 12:30:00,91.24928,24.55104,94.4943631419,79.64928,23.23104,82.968,11.6,1.32,11.6748618836,135.17,90.52928,39.47104,98.7598781692,79.64928,23.23104,82.968,10.88,16.24,19.547685285,135.01
2019-11-15 13:00:00,90.01504,25.27772,93.4969013102,78.57504,22.91772,81.849,11.44,2.36,11.680890377,135.2,89.33504,38.15772,97.1429923741,78.57504,22.91772,81.849,10.76,15.24,18.6557015414,135.04
2019-11-15 13:30:00,92.08144,25.07042,95.4333146833,77.04144,22.47042,80.2515,15.04,2.6,15.2630796368,135.7,91.56144,37.63042,98.9926553046,77.04144,22.47042,80.2515,14.52,15.16,20.991807926,135.54
2019-11-15 14:00:00,91.12048,25.56014,94.6375328939,79.68048,23.24014,83.0005,11.44,2.32,11.6728745389,135.7,90.68048,38.60014,98.5541488779,79.68048,23.24014,83.0005,11.0,15.36,18.8925805543,135.54
2019-11-15 14:30:00,115.69408,28.09744,119.0570715313,91.53408,26.69744,95.348,24.16,1.4,24.2005289198,135.19,114.77408,42.89744,122.5286896951,91.53408,26.69744,95.348,23.24,16.2,28.329094584899998,135.03
2019-11-15 15:00:00,126.17008,29.10294,129.4830884859,96.49008,28.14294,100.5105,29.68,0.96,29.6955215479,135.06,125.17008,44.74294,132.9265948072,96.49008,28.14294,100.5105,28.68,16.6,33.1376281589,134.9
2019-11-15 15:30:00,127.6352,29.6386,131.0312592056,96.9552,28.2786,100.995,30.68,1.3599999999999999,30.7101286223,135.06,126.5952,44.4386,134.1683041296,96.9552,28.2786,100.995,29.64,16.16,33.7590758167,134.9
2019-11-15 16:00:00,125.88128,29.44704,129.2796380688,97.12128,28.32704,101.168,28.76,1.12,28.7817998047,134.68,124.88128,44.68704,132.6358384389,97.12128,28.32704,101.168,27.76,16.36,32.2221538697,134.52
2019-11-15 16:30:00,121.27648,28.77064,124.6424258718,96.99648,28.29064,101.038,24.28,0.48,24.2847441823,134.89,120.39648,46.21064,128.9602095439,96.99648,28.29064,101.038,23.4,17.92,29.4734863903,134.73
2019-11-15 17:00:00,117.22032,29.64426,120.9106511927,96.70032,28.20426,100.7295,20.52,1.44,20.5704642631,134.39,116.42032,46.96426,125.5361805467,96.70032,28.20426,100.7295,19.72,18.76,27.2179352634,134.24
2019-11-15 17:30:00,115.81264,29.80202,119.5856512289,96.69264,28.20202,100.7215,19.12,1.6,19.1868288156,134.39,115.01264,47.12202,124.2915609712,96.69264,28.20202,100.7215,18.32,18.92,26.336074119,134.24
2019-11-15 18:00:00,116.96624,29.25182,120.5685293642,96.72624,28.21182,100.7565,20.24,1.04,20.2667017544,134.49,116.16624,46.61182,125.1689141898,96.72624,28.21182,100.7565,19.44,18.4,26.7670244891,134.34
2019-11-15 18:30:00,98.81936,26.01398,102.1860708035,83.97936,24.49398,87.4785,14.84,1.52,14.917640564100001,134.98,98.29936,40.89398,106.4663410504,83.97936,24.49398,87.4785,14.32,16.4,21.772055484,134.83
2019-11-15 19:00:00,73.91584,22.53712,77.2753077043,61.63584,17.97712,64.204,12.28,4.5600000000000005,13.0993129591,135.28,74.07584,31.05712,80.3229405239,61.63584,17.97712,64.204,12.44,13.08,18.0510387513,135.11
2019-11-15 19:30:00,70.45696,23.16828,74.168405744,58.17696,16.96828,60.601,12.28,6.2,13.7563948766,135.28,70.65696,28.44828,76.168961076,58.17696,16.96828,60.601,12.48,11.48,16.9570280415,135.11
2019-11-15 20:00:00,72.03904,25.29472,76.3508097141,64.91904,18.93472,67.624,7.12,6.36,9.5469366815,135.4,72.03904,30.29472,78.1498134611,64.91904,18.93472,67.624,7.12,11.36,13.4068639137,135.25
2019-11-15 20:30:00,67.22928,23.83354,71.3289122183,57.98928,16.91354,60.4055,9.24,6.92,11.544002772,135.28,67.50928,27.713540000000002,72.9763193471,57.98928,16.91354,60.4055,9.52,10.8,14.3968885527,135.13
2019-11-15 21:00:00,66.14944,23.35192,70.1502714179,53.86944,15.71192,56.114,12.28,7.64,14.4626415291,135.47,66.22944,25.83192,71.0888656092,53.86944,15.71192,56.114,12.36,10.12,15.9744796472,135.32
2019-11-15 21:30:00,62.61456,18.48758,65.2868573164,30.33456,8.84758,31.5985,32.28,9.64,33.688692465,135.2,62.49456,16.96758,64.7569980824,30.33456,8.84758,31.5985,32.16,8.12,33.16926288,135.05
2019-11-15 22:00:00,60.42912,16.81016,62.7236799239,22.38912,6.53016,23.322,38.04,10.28,39.4045682631,135.53,60.22912,14.05016,61.8462116221,22.38912,6.53016,23.322,37.84,7.52,38.579994816,135.38
2019-11-15 22:30:00,56.33808,19.46694,59.606551746,26.69808,7.78694,27.8105,29.64,11.68,31.8583113175,135.93,56.25808,14.02694,57.9803985072,26.69808,7.78694,27.8105,29.56,6.24,30.2114415412,135.78
2019-11-15 23:00:00,52.28208,18.43394,55.4366849031,19.04208,5.55394,19.8355,33.24,12.88,35.6481696585,136.11,52.16208,10.67394,53.2429862522,19.04208,5.55394,19.8355,33.12,5.12,33.5134122405,135.95
2019-11-15 23:30:00,48.76912,15.95266,51.3119325952,17.52912,5.11266,18.2595,31.24,10.84,33.067252683,136.07,48.76912,9.67266,49.7190850383,17.52912,5.11266,18.2595,31.24,4.5600000000000005,31.5710500301,135.92
2019-11-16 00:00:00,46.07472,10.483460000000001,47.2523307007,15.23472,4.44346,15.8695,30.84,6.04,31.4259001462,134.3,46.27472,10.483460000000001,47.4473670992,15.23472,4.44346,15.8695,31.04,6.04,31.6221947372,134.15
2019-11-16 00:30:00,48.1896,9.2053,49.0609324845,11.9496,3.4853,12.4475,36.24,5.72,36.6886358427,134.62,48.3096,9.1653,49.1713349041,11.9496,3.4853,12.4475,36.36,5.68,36.8009782479,134.46
2019-11-16 01:00:00,53.88432,6.03126,54.2208081741,6.00432,1.75126,6.2545,47.88,4.28,48.070914283,134.18,54.04432,5.9912600000000005,54.3753962804,6.00432,1.75126,6.2545,48.04,4.24,48.2267477651,134.02
2019-11-16 01:30:00,55.88144,5.87542,56.1894642851,5.8814400000000004,1.71542,6.1265,50.0,4.16,50.1727575483,134.26,55.96144,5.83542,56.2648637557,5.8814400000000004,1.71542,6.1265,50.08,4.12,50.2491870581,134.1
2019-11-16 02:00:00,54.62464,6.16552,54.9714919936,5.50464,1.60552,5.734,49.12,4.5600000000000005,49.3312071614,134.29,54.70464,6.12552,55.0465224406,5.50464,1.60552,5.734,49.2,4.52,49.4071897602,134.13
2019-11-16 02:30:00,53.98496,6.37728,54.3603311837,4.58496,1.33728,4.776,49.4,5.04,49.6564356353,134.51,54.02496,6.33728,54.3953805097,4.58496,1.33728,4.776,49.44,5.0,49.6921885209,134.35
2019-11-16 03:00:00,54.7672,6.3021,55.1286011091,4.3272,1.2621,4.5075,50.44,5.04,50.6911747743,134.59,54.7272,6.3021,55.0888635229,4.3272,1.2621,4.5075,50.4,5.04,50.6513731304,134.43
2019-11-16 03:30:00,50.87824,6.65282,51.3113566323,3.19824,0.9328200000000001,3.3315,47.68,5.72,48.0218783473,134.86,50.91824,6.61282,51.3458523452,3.19824,0.9328200000000001,3.3315,47.72,5.68,48.0568496679,134.7
2019-11-16 04:00:00,49.75616,6.49388,50.1781420082,2.51616,0.7338800000000001,2.621,47.24,5.76,47.5898644671,135.05,49.79616,6.49388,50.217805888,2.51616,0.7338800000000001,2.621,47.28,5.76,47.6295706468,134.89
2019-11-16 04:30:00,49.36768,6.77724,49.8307014861,2.52768,0.73724,2.633,46.84,6.04,47.2278223085,134.94,49.40768,6.73724,49.8649099648,2.52768,0.73724,2.633,46.88,6.0,47.2623994313,134.79
2019-11-16 05:00:00,48.0944,6.9092,48.5881503661,2.2944,0.6692,2.39,45.8,6.24,46.2231284099,134.97,48.1344,6.8692,48.6220770021,2.2944,0.6692,2.39,45.84,6.2,46.2573842754,134.82
2019-11-16 05:30:00,47.68944,7.05942,48.2091080425,2.80944,0.81942,2.9265,44.88,6.24,45.3117203381,134.88,47.76944,6.97942,48.2766165079,2.80944,0.81942,2.9265,44.96,6.16,45.3800308506,134.73
2019-11-16 06:00:00,48.58416,6.40538,49.0045864777,2.62416,0.7653800000000001,2.7335000000000003,45.96,5.64,46.3047643337,134.65,48.58416,6.36538,48.9993741332,2.62416,0.7653800000000001,2.7335000000000003,45.96,5.6,46.2999092872,134.5
2019-11-16 06:30:00,51.39216,5.18438,51.6529951256,2.55216,0.74438,2.6585,48.84,4.44,49.0414029163,134.6,51.47216,5.18438,51.7325917681,2.55216,0.74438,2.6585,48.92,4.44,49.1210749068,134.46
2019-11-16 07:00:00,53.8584,4.1937,54.0214251038,2.8584,0.8337,2.9775,51.0,3.36,51.1105625091,134.8,53.8984,4.1537,54.0582162696,2.8584,0.8337,2.9775,51.04,3.32,51.1478640805,134.65
2019-11-16 07:30:00,56.83024,3.41882,56.9329826081,2.67024,0.7788200000000001,2.7815000000000003,54.16,2.64,54.2243045138,134.49,56.83024,3.4588200000000002,56.9353986045,2.67024,0.7788200000000001,2.7815000000000003,54.16,2.68,54.226266698,134.34
2019-11-16 08:00:00,58.03616,3.11888,58.1199043358,2.87616,0.8388800000000001,2.996,55.16,2.2800000000000002,55.2071009925,134.46,58.07616,3.07888,58.1577154159,2.87616,0.8388800000000001,2.996,55.2,2.24,55.2454305803,134.31
2019-11-16 08:30:00,59.90368,2.67024,59.963164186,3.94368,1.15024,4.108,55.96,1.52,55.9806395105,134.21,59.86368,2.67024,59.923203893,3.94368,1.15024,4.108,55.92,1.52,55.9406542686,134.07
2019-11-16 09:00:00,62.18176,1.94968,62.2123181436,4.90176,1.42968,5.106,57.28,0.52,57.2823602866,133.79,62.10176,1.90968,62.1311151743,4.90176,1.42968,5.106,57.2,0.48,57.2020139506,133.65
2019-11-16 09:30:00,63.39104,1.9657200000000001,63.4215106048,6.19104,1.80572,6.449,57.2,0.16,57.2002237758,133.64,63.43104,1.9657200000000001,63.4614913991,6.19104,1.80572,6.449,57.24,0.16,57.2402236194,133.5
2019-11-16 10:00:00,63.55408,2.76494,63.6141963547,8.794080000000001,2.56494,9.1605,54.76,0.2,54.7603652289,133.61,63.51408,2.76494,63.574234179,8.794080000000001,2.56494,9.1605,54.72,0.2,54.7203654959,133.47
2019-11-16 10:30:00,63.62912,3.09016,63.7041129033,8.94912,2.61016,9.322,54.68,0.48,54.6821067626,133.54,63.62912,3.13016,63.706065752,8.94912,2.61016,9.322,54.68,0.52,54.6824725118,133.39
2019-11-16 11:00:00,63.20112,2.75866,63.2612976017,8.36112,2.43866,8.7095,54.84,0.32,54.8409336171,133.62,63.16112,2.79866,63.2230937036,8.36112,2.43866,8.7095,54.8,0.36,54.801182469,133.47
2019-11-16 11:30:00,61.23376,4.75318,61.4179622248,15.47376,4.51318,16.1185,45.76,0.24,45.7606293663,133.81,61.27376,4.71318,61.4547616564,15.47376,4.51318,16.1185,45.8,0.2,45.8004366791,133.66
2019-11-16 12:00:00,60.37072,5.69646,60.6388777094,17.61072,5.13646,18.3445,42.76,0.56,42.7636668213,133.81,60.33072,5.69646,60.5990547142,17.61072,5.13646,18.3445,42.72,0.56,42.7236702543,133.66
2019-11-16 12:30:00,59.49552,7.53786,59.9711283323,21.45552,6.25786,22.3495,38.04,1.28,38.0615291338,133.96,59.49552,7.53786,59.9711283323,21.45552,6.25786,22.3495,38.04,1.28,38.0615291338,133.81
2019-11-16 13:00:00,58.5312,7.6666,59.0311623551,21.2112,6.1866,22.095,37.32,1.48,37.3493346661,134.01,58.4912,7.6666,58.9915013625,21.2112,6.1866,22.095,37.28,1.48,37.3093661163,133.86
2019-11-16 13:30:00,60.27712,6.91416,60.6723726584,19.31712,5.63416,20.122,40.96,1.28,40.9799951196,134.01,60.27712,6.87416,60.6678273156,19.31712,5.63416,20.122,40.96,1.24,40.9787652327,133.86
2019-11-16 14:00:00,60.81088,7.13484,61.2280088538,20.21088,5.89484,21.053,40.6,1.24,40.6189315468,133.99,60.77088,7.09484,61.1836302503,20.21088,5.89484,21.053,40.56,1.2,40.5777475964,133.83
2019-11-16 14:30:00,60.07296,7.96128,60.5982054388,21.67296,6.32128,22.576,38.4,1.6400000000000001,38.4350048784,133.85,60.11296,7.96128,60.6378589596,21.67296,6.32128,22.576,38.44,1.6400000000000001,38.474968486,133.7
2019-11-16 15:00:00,60.35584,8.16712,60.9059050602,21.55584,6.28712,22.454,38.8,1.88,38.8455196902,133.85,60.35584,8.12712,60.9005541978,21.55584,6.28712,22.454,38.8,1.8399999999999999,38.8436043642,133.7
2019-11-16 15:30:00,60.21072,7.18146,60.6374815659,17.49072,5.10146,18.2195,42.72,2.08,42.7706067294,133.79,60.21072,7.18146,60.6374815659,17.49072,5.10146,18.2195,42.72,2.08,42.7706067294,133.64
2019-11-16 16:00:00,61.63408,6.63994,61.9907139873,16.59408,4.83994,17.2855,45.04,1.8,45.0759536782,133.65,61.59408,6.63994,61.9509442563,16.59408,4.83994,17.2855,45.0,1.8,45.0359856115,133.51
2019-11-16 16:30:00,65.36224,6.69732,65.7044634176,20.08224,5.85732,20.919,45.28,0.84,45.2877908492,133.37,65.36224,6.65732,65.7003982286,20.08224,5.85732,20.919,45.28,0.8,45.2870665864,133.23
2019-11-16 17:00:00,69.38144,7.80792,69.8193943772,24.30144,7.08792,25.314,45.08,0.72,45.0857494115,133.11,69.34144,7.76792,69.7751809915,24.30144,7.08792,25.314,45.04,0.68,45.0451329224,132.96
2019-11-16 17:30:00,70.40416,8.79788,70.9517331557,27.28416,7.95788,28.421,43.12,0.84,43.1281810421,133.03,70.40416,8.83788,70.9567041808,27.28416,7.95788,28.421,43.12,0.88,43.128978657,132.88
2019-11-16 18:00:00,69.70704,9.12122,70.3012665594,29.62704,8.64122,30.8615,40.08,0.48,40.0828741484,133.24,69.70704,9.12122,70.3012665594,29.62704,8.64122,30.8615,40.08,0.48,40.0828741484,133.1
2019-11-16 18:30:00,68.24544,8.86492,68.8187974859,29.84544,8.70492,31.089,38.4,0.16,38.4003333319,133.34,68.20544,8.90492,68.7842979596,29.84544,8.70492,31.089,38.36,0.2,38.3605213729,133.2
2019-11-16 19:00:00,64.85888,9.64884,65.5726652516,29.37888,8.56884,30.603,35.48,1.08,35.4964336237,133.58,64.85888,9.60884,65.5667912971,29.37888,8.56884,30.603,35.48,1.04,35.4952391174,133.43
2019-11-16 19:30:00,62.50624,10.08932,63.3152779114,27.18624,7.92932,28.319,35.32,2.16,35.3859859266,133.87,62.42624,10.08932,63.2363014304,27.18624,7.92932,28.319,35.24,2.16,35.3061354441,133.73
2019-11-16 20:00:00,59.9824,10.6032,60.9123645905,25.3824,7.4032,26.44,34.6,3.2,34.7476617918,134.07,59.9024,10.6032,60.8335875648,25.3824,7.4032,26.44,34.52,3.2,34.6680025384,133.92
2019-11-16 20:30:00,59.26896,10.89178,60.2614345253,25.54896,7.45178,26.6135,33.72,3.44,33.8950143826,134.1,59.22896,10.81178,60.2076763333,25.54896,7.45178,26.6135,33.68,3.36,33.8471859982,133.96
2019-11-16 21:00:00,57.11344,11.93142,58.3464121592,26.23344,7.65142,27.3265,30.88,4.28,31.175195268,134.4,57.11344,11.93142,58.3464121592,26.23344,7.65142,27.3265,30.88,4.28,31.175195268,134.25
2019-11-16 21:30:00,54.4344,11.4667,55.6290312,21.0744,6.1467,21.9525,33.36,5.32,33.7815334169,134.58,54.4344,11.4267,55.6207998527,21.0744,6.1467,21.9525,33.36,5.28,33.7752572159,134.43
2019-11-16 22:00:00,52.36848,9.89414,53.2949500783,13.48848,3.93414,14.0505,38.88,5.96,39.3341581834,134.94,52.32848,9.854140000000001,53.2482290245,13.48848,3.93414,14.0505,38.84,5.92,39.2885734025,134.79
2019-11-16 22:30:00,49.00784,10.02062,50.0218073109,11.72784,3.42062,12.2165,37.28,6.6,37.8597200201,135.17,49.08784,9.98062,50.0922031004,11.72784,3.42062,12.2165,37.36,6.5600000000000005,37.9315594196,135.02
2019-11-16 23:00:00,46.10064,10.56602,47.2959806649,11.54064,3.36602,12.0215,34.56,7.2,35.3020339357,135.15,46.14064,10.56602,47.3349705635,11.54064,3.36602,12.0215,34.6,7.2,35.3411940941,135.02
2019-11-16 23:30:00,43.48992,12.05956,45.1309885666,13.36992,3.89956,13.927,30.12,8.16,31.2057686975,135.24,43.52992,12.01956,45.1588724151,13.36992,3.89956,13.927,30.16,8.12,31.2339558814,135.09
2019-11-17 00:00:00,41.34864,12.21502,43.1151567717,12.66864,3.69502,13.1965,28.68,8.52,29.9187700282,135.05,41.50864,12.21502,43.2686249868,12.66864,3.69502,13.1965,28.84,8.52,30.0721798345,134.9
2019-11-17 00:30:00,43.27536,12.28698,44.9858495602,13.87536,4.04698,14.4535,29.4,8.24,30.5328937377,135.05,43.35536,12.24698,45.0519229318,13.87536,4.04698,14.4535,29.48,8.2,30.5991895318,134.9
2019-11-17 01:00:00,48.44704,10.78872,49.6337804726,12.16704,3.5487200000000003,12.674,36.28,7.24,36.9953510593,134.88,48.52704,10.78872,49.7118707192,12.16704,3.5487200000000003,12.674,36.36,7.24,37.0738074656,134.73
2019-11-17 01:30:00,51.5064,8.8677,52.2641879708,8.1864,2.3877,8.5275,43.32,6.48,43.8019725583,134.88,51.5464,8.8277,52.2968415896,8.1864,2.3877,8.5275,43.36,6.44,43.8356384692,134.73
2019-11-17 02:00:00,51.33424,8.05582,51.9624906279,5.81424,1.69582,6.0565,45.52,6.36,45.9621583479,135.29,51.33424,8.05582,51.9624906279,5.81424,1.69582,6.0565,45.52,6.36,45.9621583479,135.14
2019-11-17 02:30:00,50.21152,8.07836,50.8572181799,4.93152,1.43836,5.1370000000000005,45.28,6.64,45.7642655355,135.34,50.25152,8.03836,50.890377222,4.93152,1.43836,5.1370000000000005,45.32,6.6,45.7980610943,135.19
2019-11-17 03:00:00,48.53136,8.62998,49.2926917326,5.45136,1.5899800000000002,5.6785,43.08,7.04,43.6514375479,135.29,48.57136,8.58998,49.3250926877,5.45136,1.5899800000000002,5.6785,43.12,7.0,43.684486949000004,135.13
2019-11-17 03:30:00,46.87184,8.93262,47.7154176871,6.35184,1.85262,6.6165,40.52,7.08,41.1338887051,135.39,46.91184,8.89262,47.7472451839,6.35184,1.85262,6.6165,40.56,7.04,41.1664329278,135.23
2019-11-17 04:00:00,45.83536,8.38698,46.5963695995,4.75536,1.38698,4.9535,41.08,7.0,41.6721297752,135.47,45.83536,8.34698,46.5891865292,4.75536,1.38698,4.9535,41.08,6.96,41.665429315,135.32
2019-11-17 04:30:00,45.1584,8.1212,45.8828397116,4.1184,1.2012,4.29,41.04,6.92,41.6193224356,135.58,45.1984,8.1212,45.9222087012,4.1184,1.2012,4.29,41.08,6.92,41.6587661843,135.43
2019-11-17 05:00:00,44.67728,7.82254,45.3569342025,2.95728,0.8625400000000001,3.0805,41.72,6.96,42.2965719651,135.7,44.71728,7.78254,45.3894597836,2.95728,0.8625400000000001,3.0805,41.76,6.92,42.32946964,135.54
2019-11-17 05:30:00,44.03984,7.86662,44.73691113,2.55984,0.7466200000000001,2.6665,41.48,7.12,42.086634458,135.51,44.07984,7.82662,44.7692782503,2.55984,0.7466200000000001,2.6665,41.52,7.08,42.1193162338,135.35
2019-11-17 06:00:00,44.7472,7.6246,45.3921406523,2.8272,0.8246,2.9450000000000003,41.92,6.8,42.467945559,135.37,44.7872,7.5846,45.4248768958,2.8272,0.8246,2.9450000000000003,41.96,6.76,42.5010493988,135.22
2019-11-17 06:30:00,46.79584,6.80212,47.2876249964,2.47584,0.7221200000000001,2.5789999999999997,44.32,6.08,44.7350958421,135.05,46.83584,6.76212,47.3214768937,2.47584,0.7221200000000001,2.5789999999999997,44.36,6.04,44.7693109172,134.9
2019-11-17 07:00:00,48.50288,6.27334,48.9068927969,2.5828800000000003,0.75334,2.6905,45.92,5.52,46.2505870233,134.83,48.54288,6.27334,48.9465626316,2.5828800000000003,0.75334,2.6905,45.96,5.52,46.29030136,134.68
2019-11-17 07:30:00,50.41808,6.10694,50.7865878658,2.69808,0.7869400000000001,2.8105,47.72,5.32,48.0156307883,134.76,50.41808,6.10694,50.7865878658,2.69808,0.7869400000000001,2.8105,47.72,5.32,48.0156307883,134.61
2019-11-17 08:00:00,50.56144,6.25042,50.9463145384,2.6414400000000002,0.7704200000000001,2.7515,47.92,5.48,48.2323211135,134.76,50.64144,6.21042,51.020826746,2.6414400000000002,0.7704200000000001,2.7515,48.0,5.44,48.3072830948,134.61
2019-11-17 08:30:00,51.91824,6.36282,52.3066833497,3.43824,1.00282,3.5815,48.48,5.36,48.7754036375,134.59,51.99824,6.36282,52.3860901523,3.43824,1.00282,3.5815,48.56,5.36,48.854919916,134.44
2019-11-17 09:00:00,54.01776,6.90518,54.4573218792,7.21776,2.10518,7.5185,46.8,4.8,47.0455098814,134.31,54.05776,6.8651800000000005,54.4919453924,7.21776,2.10518,7.5185,46.84,4.76,47.0812404255,134.16
2019-11-17 09:30:00,56.38256,5.46158,56.6464643932,6.38256,1.86158,6.6485,50.0,3.6,50.1294324724,133.79,56.42256,5.50158,56.6901460525,6.38256,1.86158,6.6485,50.04,3.64,50.1722154185,133.65
2019-11-17 10:00:00,58.36768,4.50724,58.5414492561,6.12768,1.7872400000000002,6.383,52.24,2.7199999999999998,52.3107637107,133.64,58.40768,4.50724,58.5813306046,6.12768,1.7872400000000002,6.383,52.28,2.7199999999999998,52.3507096418,133.5
2019-11-17 10:30:00,59.48608,3.77844,59.6059587843,5.6860800000000005,1.6584400000000001,5.923,53.8,2.12,53.8417533147,133.57,59.52608,3.73844,59.6433578347,5.6860800000000005,1.6584400000000001,5.923,53.84,2.08,53.8801633257,133.42
2019-11-17 11:00:00,60.07808,3.66444,60.1897318236,6.11808,1.78444,6.373,53.96,1.88,53.9927402527,133.62,60.03808,3.62444,60.1473824484,6.11808,1.78444,6.373,53.92,1.8399999999999999,53.9513855244,133.48
2019-11-17 11:30:00,60.25872,4.01046,60.3920286582,7.57872,2.21046,7.8945,52.68,1.8,52.7107427381,133.62,60.25872,4.01046,60.3920286582,7.57872,2.21046,7.8945,52.68,1.8,52.7107427381,133.48
2019-11-17 12:00:00,60.608,4.329,60.7624053589,8.808,2.569,9.175,51.8,1.76,51.8298909897,133.6,60.608,4.329,60.7624053589,8.808,2.569,9.175,51.8,1.76,51.8298909897,133.44
2019-11-17 12:30:00,61.34816,3.96488,61.4761499185,8.10816,2.36488,8.446,53.24,1.6,53.2640366476,133.36,61.38816,3.92488,61.5135015358,8.10816,2.36488,8.446,53.28,1.56,53.3028329454,133.2
2019-11-17 13:00:00,61.72832,4.33076,61.8800531044,8.12832,2.37076,8.467,53.6,1.96,53.6358238494,133.36,61.72832,4.33076,61.8800531044,8.12832,2.37076,8.467,53.6,1.96,53.6358238494,133.2
2019-11-17 13:30:00,62.97584,5.64462,63.2283018802,14.41584,4.20462,15.0165,48.56,1.44,48.5813462144,133.38,63.01584,5.68462,63.2717235062,14.41584,4.20462,15.0165,48.6,1.48,48.6225297573,133.23
2019-11-17 14:00:00,62.81168,7.10174,63.2118806511,19.41168,5.66174,20.2205,43.4,1.44,43.4238828296,133.33,62.85168,7.06174,63.2471489527,19.41168,5.66174,20.2205,43.44,1.4,43.4625539977,133.18
2019-11-17 14:30:00,62.66544,10.25242,63.498578616,29.66544,8.65242,30.9015,33.0,1.6,33.0387651101,133.39,62.74544,10.29242,63.5839928775,29.66544,8.65242,30.9015,33.08,1.6400000000000001,33.1206280134,133.24
2019-11-17 15:00:00,61.43568,14.64374,63.1568040535,44.99568,13.12374,46.8705,16.44,1.52,16.5101181098,133.39,61.51568,14.60374,63.2253755058,44.99568,13.12374,46.8705,16.52,1.48,16.5861629077,133.24
2019-11-17 15:30:00,61.66752,15.97636,63.703430847999996,50.38752,14.69636,52.487,11.28,1.28,11.3523918185,133.2,61.86752,15.97636,63.8970586944,50.38752,14.69636,52.487,11.48,1.28,11.551138472,133.06
2019-11-17 16:00:00,76.3216,20.9638,79.1483893519,69.6816,20.3238,72.585,6.64,0.64,6.6707720693,132.91,76.1216,20.9238,78.9449389955,69.6816,20.3238,72.585,6.44,0.6000000000000001,6.4678899187,132.77
2019-11-17 16:30:00,94.51888,26.09134,98.0539479034,80.67888,23.53134,84.0405,13.84,2.56,14.0747717566,132.37,94.31888000000001,26.21134,97.8932350525,80.67888,23.53134,84.0405,13.64,2.68,13.9007913444,132.23
2019-11-17 17:00:00,101.97344,30.21392,106.3553638854,85.21344,24.85392,88.764,16.76,5.36,17.5962268683,134.92,101.13344,37.05392,107.7077790765,85.21344,24.85392,88.764,15.92,12.2,20.057078551,134.76
2019-11-17 17:30:00,90.37808,29.17694,94.971001744,79.73808,23.25694,83.0605,10.64,5.92,12.1760420499,135.05,89.61808,34.89694,96.172743978,79.73808,23.25694,83.0605,9.88,11.64,15.2677437757,134.89
2019-11-17 18:00:00,105.74656,31.03608,110.206956285,86.38656,25.19608,89.986,19.36,5.84,20.2216517624,135.23,104.90656,37.03608,111.2522249342,86.38656,25.19608,89.986,18.52,11.84,21.9812647498,135.07
2019-11-17 18:30:00,90.00304,30.15422,94.9200937265,77.60304,22.63422,80.8365,12.4,7.52,14.5020826091,135.86,89.32304,32.95422,95.2081198777,77.60304,22.63422,80.8365,11.72,10.32,15.6160430327,135.71
2019-11-17 19:00:00,108.952,32.631,113.7335503051,85.272,24.871,88.825,23.68,7.76,24.9190690035,135.71,108.152,34.911,113.6469666335,85.272,24.871,88.825,22.88,10.04,24.9859160328,135.55
2019-11-17 19:30:00,106.19264,32.99452,111.2003378601,82.95264,24.19452,86.409,23.24,8.8,24.8503038211,135.83,105.31264,33.31452,110.4563687009,82.95264,24.19452,86.409,22.36,9.12,24.1483746865,135.67
2019-11-17 20:00:00,63.41392,28.52406,69.5337849441,55.69392,16.24406,58.0145,7.72,12.28,14.5050611857,136.33,63.41392,22.04406,67.1361737892,55.69392,16.24406,58.0145,7.72,5.8,9.656003314,136.17
2019-11-17 20:30:00,64.02816,29.01488,70.2955797643,56.82816,16.57488,59.196,7.2,12.44,14.3733642548,135.94,63.98816,22.05488,67.6823636703,56.82816,16.57488,59.196,7.16,5.48,9.0164294485,135.77
2019-11-17 21:00:00,101.60272,33.67746,107.0387033902,78.16272,22.79746,81.4195,23.44,10.88,25.8419813482,135.43,100.72272,29.757460000000002,105.0265335515,78.16272,22.79746,81.4195,22.56,6.96,23.6092185385,135.27
2019-11-17 21:30:00,105.87312,34.19966,111.2597603927,78.99312,23.03966,82.2845,26.88,11.16,29.1046388055,135.5,104.95312,29.67966,109.068967243,78.99312,23.03966,82.2845,25.96,6.64,26.7957310033,135.35
2019-11-17 22:00:00,107.39376,34.57818,112.8231812131,78.23376,22.81818,81.4935,29.16,11.76,31.4420610011,135.79,106.43376,28.978180000000002,110.3081147688,78.23376,22.81818,81.4935,28.2,6.16,28.8649545297,135.64
2019-11-17 22:30:00,118.9424,35.7532,124.1997819161,82.2624,23.9932,85.69,36.68,11.76,38.5190861782,136.13,117.7824,30.2732,121.6106919148,82.2624,23.9932,85.69,35.52,6.28,36.0708857668,135.98
2019-11-17 23:00:00,130.04816,37.24738,135.2770905817,86.28816,25.16738,89.8835,43.76,12.08,45.3967399711,136.39,128.84816,31.24738,132.5829819104,86.28816,25.16738,89.8835,42.56,6.08,42.9920922961,136.24
2019-11-17 23:30:00,112.03504,32.85022,116.7518185805,75.87504,22.13022,79.0365,36.16,10.72,37.7155670778,136.15,111.23504,26.65022,114.3829897749,75.87504,22.13022,79.0365,35.36,4.52,35.6477208248,136.01
2019-11-18 00:00:00,89.10112,25.07116,92.5611832736,63.74112,18.59116,66.397,25.36,6.48,26.1747970384,134.94,88.98112,25.07116,92.4456747512,63.74112,18.59116,66.397,25.24,6.48,26.0585494608,134.79
2019-11-18 00:30:00,93.0352,25.7436,96.5312456151,66.5952,19.4236,69.37,26.44,6.32,27.1848487213,135.5,92.9152,25.7036,96.4049243763,66.5952,19.4236,69.37,26.32,6.28,27.0588395908,135.35
2019-11-18 01:00:00,70.65184,23.30512,74.3963111559,58.37184,17.02512,60.804,12.28,6.28,13.7926357162,135.5,70.61184,23.26512,74.3457985148,58.37184,17.02512,60.804,12.24,6.24,13.7388209101,135.35
2019-11-18 01:30:00,66.07856,22.60458,69.8379776959,57.47856,16.76458,59.8735,8.6,5.84,10.3954605478,135.37,66.11856,22.56458,69.8628960683,57.47856,16.76458,59.8735,8.64,5.8,10.4062289039,135.22
2019-11-18 02:00:00,82.81136,24.08498,86.2427249491,65.57136,19.12498,68.3035,17.24,4.96,17.9393199425,135.28,82.81136,24.08498,86.2427249491,65.57136,19.12498,68.3035,17.24,4.96,17.9393199425,135.13
2019-11-18 02:30:00,99.17248,25.99864,102.5237049233,73.09248,21.31864,76.138,26.08,4.68,26.4965809115,135.22,99.17248,25.95864,102.5135687604,73.09248,21.31864,76.138,26.08,4.64,26.4895451075,135.07
2019-11-18 03:00:00,102.6456,26.2333,105.9448216207,74.4456,21.7133,77.5475,28.2,4.52,28.5599439775,135.28,102.6856,26.1933,105.9736826398,74.4456,21.7133,77.5475,28.24,4.48,28.5931460319,135.13
2019-11-18 03:30:00,83.19536,24.151980000000002,86.6301683217,64.15536,18.71198,66.8285,19.04,5.44,19.8018988988,135.59,83.19536,24.11198,86.6190250756,64.15536,18.71198,66.8285,19.04,5.4,19.7909474255,135.44
2019-11-18 04:00:00,98.09328,25.22054,101.2835979764,70.97328,20.70054,73.9305,27.12,4.52,27.4940866369,135.49,98.09328,25.18054,101.2736450211,70.97328,20.70054,73.9305,27.12,4.48,27.487538995,135.33
2019-11-18 04:30:00,69.98192,22.13306,73.3985113735,56.82192,16.57306,59.1895,13.16,5.5600000000000005,14.2863291296,135.49,69.98192,22.13306,73.3985113735,56.82192,16.57306,59.1895,13.16,5.5600000000000005,14.2863291296,135.33
2019-11-18 05:00:00,57.30576,20.67918,60.9227265858,50.46576,14.71918,52.5685,6.84,5.96,9.0723315636,135.38,57.34576,20.63918,60.9467959867,50.46576,14.71918,52.5685,6.88,5.92,9.0763869464,135.23
2019-11-18 05:30:00,55.28064,20.32352,58.8981716524,49.52064,14.44352,51.584,5.76,5.88,8.231160307,134.62,55.16064,20.28352,58.7717397122,49.52064,14.44352,51.584,5.64,5.84,8.1188176479,134.48
2019-11-18 06:00:00,70.56896,21.12428,73.6628354124,57.88896,16.88428,60.301,12.68,4.24,13.3701159307,134.12,70.48896,21.08428,73.5747262652,57.88896,16.88428,60.301,12.6,4.2,13.2815661727,133.97
2019-11-18 06:30:00,76.40336,20.22598,79.0352053597,63.72336,18.58598,66.3785,12.68,1.6400000000000001,12.785616919,133.23,76.32336,20.26598,78.9681279191,63.72336,18.58598,66.3785,12.6,1.6800000000000002,12.7115065984,133.1
2019-11-18 07:00:00,60.16624,16.47182,62.3802636244,54.00624,15.75182,56.2565,6.16,0.72,6.2019351819,133.23,60.16624,16.43182,62.3697133571,54.00624,15.75182,56.2565,6.16,0.68,6.1974188175,133.07
2019-11-18 07:30:00,68.40768,21.21724,71.6224961601,64.92768,18.93724,67.633,3.48,2.2800000000000002,4.1603845976,132.67,68.32768,21.25724,71.5579632648,64.92768,18.93724,67.633,3.4,2.32,4.1161146728,132.53
2019-11-18 08:00:00,62.156,18.1455,64.7505019768,55.356,16.1455,57.6625,6.8,2.0,7.0880180587,132.75,62.196,18.1855,64.8001144,55.356,16.1455,57.6625,6.84,2.04,7.1377307318,132.61
2019-11-18 08:30:00,63.70448,19.88214,66.7350002851,59.66448,17.40214,62.1505,4.04,2.48,4.7404641123,132.75,63.66448,19.88214,66.6968178,59.66448,17.40214,62.1505,4.0,2.48,4.7064211456,132.61
2019-11-18 09:00:00,66.91552,21.39036,70.2512228918,63.87552,18.63036,66.537,3.04,2.76,4.1059956162,132.61,66.95552,21.39036,70.2893246475,63.87552,18.63036,66.537,3.08,2.76,4.1356982482,132.47
2019-11-18 09:30:00,61.63904,18.81472,64.4466053474,58.19904,16.97472,60.624,3.44,1.8399999999999999,3.9011793089,132.75,61.63904,18.85472,64.4582944112,58.19904,16.97472,60.624,3.44,1.88,3.9202040763,132.62
2019-11-18 10:00:00,71.1168,21.1824,74.2044022414,65.3568,19.0624,68.08,5.76,2.12,6.1377520315,132.82,71.1568,21.1824,74.2427387426,65.3568,19.0624,68.08,5.8,2.12,6.1753056605,132.68
2019-11-18 10:30:00,102.0584,26.3387,105.4022965986,80.0184,23.3387,83.3525,22.04,3.0,22.2432371745,132.67,102.0584,26.3387,105.4022965986,80.0184,23.3387,83.3525,22.04,3.0,22.2432371745,132.53
2019-11-18 11:00:00,115.02304,28.22672,118.4358368603,85.94304,25.06672,89.524,29.08,3.16,29.2511880101,132.6,114.98304,28.26672,118.406532536,85.94304,25.06672,89.524,29.04,3.2,29.2157765599,132.46
2019-11-18 11:30:00,133.36784,32.52062,137.275531219,95.72784,27.92062,99.7165,37.64,4.6,37.9200421941,133.54,132.92784,36.36062,137.8111219527,95.72784,27.92062,99.7165,37.2,8.44,38.1454269867,133.39
2019-11-18 12:00:00,156.59712,34.82416,160.4225050048,105.95712,30.90416,110.372,50.64,3.92,50.7914953511,135.14,155.39712,44.58416,161.6663608398,105.95712,30.90416,110.372,49.44,13.68,51.2977192475,134.98
2019-11-18 12:30:00,155.08224,34.84232,158.9480683318,104.92224,30.60232,109.294,50.16,4.24,50.3388835792,135.19,153.88224,44.04232,160.0608313686,104.92224,30.60232,109.294,48.96,13.44,50.7712044372,135.03
2019-11-18 13:00:00,141.46256,34.04658,145.5019776204,97.94256,28.566580000000002,102.0235,43.52,5.48,43.8636614979,135.43,140.42256,40.84658,146.2427381262,97.94256,28.566580000000002,102.0235,42.48,12.28,44.2193260917,135.27
2019-11-18 13:30:00,137.75504,33.45022,141.7581329711,96.99504,28.29022,101.0365,40.76,5.16,41.0853161117,135.38,136.75504,40.89022,142.737349902,96.99504,28.29022,101.0365,39.76,12.6,41.7087233082,135.22
2019-11-18 14:00:00,120.71488,31.39684,124.7310860026,88.99488,25.95684,92.703,31.72,5.44,32.1831011557,135.53,119.91488,38.31684,125.8878813588,88.99488,25.95684,92.703,30.92,12.36,33.2988888704,135.37
2019-11-18 14:30:00,102.26944,29.43192,106.4202813039,79.78944,23.27192,83.114,22.48,6.16,23.3087108181,135.8,101.58944,34.99192,107.4469580063,79.78944,23.27192,83.114,21.8,11.72,24.7507252419,135.64
2019-11-18 15:00:00,79.88752,27.25386,84.4084636553,69.16752,20.17386,72.0495,10.72,7.08,12.8469762979,135.94,79.48752,31.01386,85.3236505774,69.16752,20.17386,72.0495,10.32,10.84,14.966896806,135.79
2019-11-18 15:30:00,76.21648,26.92814,80.8336350008,67.77648,19.76814,70.6005,8.44,7.16,11.0679356702,136.03,75.85648,30.56814,81.783963838,67.77648,19.76814,70.6005,8.08,10.8,13.4880094899,135.87
2019-11-18 16:00:00,64.0848,23.886400000000002,68.3916785581,57.4848,16.7664,59.88,6.6,7.12,9.7084705284,135.76,64.0048,27.5664,69.6887425055,57.4848,16.7664,59.88,6.52,10.8,12.6154825512,135.6
2019-11-18 16:30:00,66.8944,21.3792,70.2277078082,51.4944,15.0192,53.64,15.4,6.36,16.6616205694,135.58,66.7744,26.4992,71.8402957678,51.4944,15.0192,53.64,15.28,11.48,19.1120066974,135.42
2019-11-18 17:00:00,71.27744,20.66592,74.2128944483,52.47744,15.30592,54.664,18.8,5.36,19.5491585497,135.31,71.15744,27.66592,76.3464759946,52.47744,15.30592,54.664,18.68,12.36,22.3989285458,135.15
2019-11-18 17:30:00,71.84672,21.94696,75.1240322933,57.00672,16.62696,59.382,14.84,5.32,15.7647708515,135.53,71.72672,29.10696,77.4076061017,57.00672,16.62696,59.382,14.72,12.48,19.2984144426,135.38
2019-11-18 18:00:00,70.66144,22.66292,74.2067857126,56.58144,16.50292,58.939,14.08,6.16,15.368539293,135.78,70.62144,28.22292,76.0520939948,56.58144,16.50292,58.939,14.04,11.72,18.2887943834,135.63
2019-11-18 18:30:00,69.74192,20.65306,72.7357153856,45.30192,13.21306,47.1895,24.44,7.44,25.5473521133,136.06,69.46192,23.733060000000002,73.4044717102,45.30192,13.21306,47.1895,24.16,10.52,26.3510151607,135.9
2019-11-18 19:00:00,67.58032,23.77926,71.64183734,55.06032,16.05926,57.3545,12.52,7.72,14.708800087,136.09,67.58032,26.29926,72.5172443482,55.06032,16.05926,57.3545,12.52,10.24,16.1743006031,135.94
2019-11-18 19:30:00,64.7472,25.1946,69.4763828722,58.2672,16.9946,60.695,6.48,8.2,10.451334843,136.15,64.8272,26.834600000000002,70.161681971,58.2672,16.9946,60.695,6.5600000000000005,9.84,11.8262081835,135.99
2019-11-18 20:00:00,63.1664,25.0702,67.9596131316,55.6464,16.2302,57.965,7.52,8.84,11.6058605885,136.4,63.2464,25.4702,68.1823892292,55.6464,16.2302,57.965,7.6,9.24,11.9640127048,136.24
2019-11-18 20:30:00,62.44512,25.05816,67.2852464839,53.68512,15.65816,55.922,8.76,9.4,12.8490310919,135.94,62.52512,24.17816,67.0371095141,53.68512,15.65816,55.922,8.84,8.52,12.2774590205,135.78
2019-11-18 21:00:00,60.04208,24.07894,64.6903912668,45.80208,13.35894,47.7105,14.24,10.72,17.8240287253,135.54,60.00208,20.55894,63.426489878,45.80208,13.35894,47.7105,14.2,7.2,15.9210552414,135.39
2019-11-18 21:30:00,57.20576,23.30168,61.7694687366,38.88576,11.34168,40.506,18.32,11.96,21.878391165700002,135.9,57.16576,17.34168,59.7382455517,38.88576,11.34168,40.506,18.28,6.0,19.239501033,135.74
2019-11-18 22:00:00,54.5776,21.4218,58.6311174804,27.7776,8.1018,28.935,26.8,13.32,29.9276193507,136.18,54.4176,12.8618,55.9169123701,27.7776,8.1018,28.935,26.64,4.76,27.0619141969,136.02
2019-11-18 22:30:00,50.91888,20.98134,55.072215941,22.83888,6.66134,23.7905,28.08,14.32,31.5206091312,135.99,50.75888,10.38134,51.8096141565,22.83888,6.66134,23.7905,27.92,3.7199999999999998,28.1667321498,135.84
2019-11-18 23:00:00,47.8088,21.1209,52.2663732647,20.8488,6.0809,21.7175,26.96,15.04,30.8713977656,136.38,47.6488,9.1609,48.5214409334,20.8488,6.0809,21.7175,26.8,3.08,26.9764045047,136.23
2019-11-18 23:30:00,44.42144,21.54292,49.3696438492,19.14144,5.58292,19.939,25.28,15.96,29.8964880881,136.65,44.34144,7.86292,45.0331967797,19.14144,5.58292,19.939,25.2,2.2800000000000002,25.3029326364,136.5
2019-11-19 00:00:00,42.37808,21.926940000000002,47.7146975496,18.53808,5.40694,19.3105,23.84,16.52,29.0044134573,136.72,42.37808,7.16694,42.9798405471,18.53808,5.40694,19.3105,23.84,1.76,23.9048781633,136.57
2019-11-19 00:30:00,43.99264,22.47952,49.4032508404,21.39264,6.23952,22.284,22.6,16.24,27.8297969809,136.59,43.99264,8.19952,44.7502458362,21.39264,6.23952,22.284,22.6,1.96,22.6848319368,136.44
2019-11-19 01:00:00,49.95232,22.31276,54.7091722858,24.11232,7.03276,25.117,25.84,15.28,30.0197268475,136.45,49.95232,9.91276,50.9263888785,24.11232,7.03276,25.117,25.84,2.88,26.0,136.3
2019-11-19 01:30:00,52.75248,20.43114,56.5708019021,19.99248,5.83114,20.8255,32.76,14.6,35.8661065632,136.59,52.59248,9.351140000000001,53.417345234,19.99248,5.83114,20.8255,32.6,3.52,32.7894861198,136.43
2019-11-19 02:00:00,52.30688,20.16784,56.0602485332,19.22688,5.60784,20.028,33.08,14.56,36.1424957633,136.66,52.18688,9.24784,52.9999338566,19.22688,5.60784,20.028,32.96,3.64,33.160386005,136.51
2019-11-19 02:30:00,50.71504,21.68022,55.1547570156,22.35504,6.52022,23.2865,28.36,15.16,32.1576616065,136.75,50.635040000000004,9.60022,51.5370885853,22.35504,6.52022,23.2865,28.28,3.08,28.447228336,136.6
2019-11-19 03:00:00,50.1984,20.7362,54.3126997396,19.1184,5.5762,19.915,31.08,15.16,34.5802255632,136.8,50.0784,8.6562,50.8210187324,19.1184,5.5762,19.915,30.96,3.08,31.1128269368,136.65
2019-11-19 03:30:00,49.23488,19.39684,52.9179630239,15.07488,4.39684,15.703,34.16,15.0,37.3082510981,136.7,49.11488,7.55684,49.6928291426,15.07488,4.39684,15.703,34.04,3.16,34.186359853,136.55
