Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-19 04:00:00,48.64384,19.45612,52.3904931777,15.00384,4.37612,15.629,33.64,15.08,36.8653767104,136.7,48.48384,7.53612,49.0660355623,15.00384,4.37612,15.629,33.48,3.16,33.6287971834,136.55
2019-11-19 04:30:00,47.88336,19.93598,51.8677111838,15.96336,4.65598,16.6285,31.92,15.28,35.3887665792,136.7,47.84336,7.61598,48.4457454009,15.96336,4.65598,16.6285,31.88,2.96,32.0171204202,136.55
2019-11-19 05:00:00,47.5416,20.7013,51.8531344496,18.8616,5.5013000000000005,19.6475,28.68,15.2,32.4589340552,136.7,47.4616,8.5013,48.2169635735,18.8616,5.5013000000000005,19.6475,28.6,3.0,28.7569122125,136.55
2019-11-19 05:30:00,47.82992,19.00206,51.4662951013,13.30992,3.88206,13.8645,34.52,15.12,37.6861353816,136.38,47.70992,6.92206,48.2094532333,13.30992,3.88206,13.8645,34.4,3.04,34.5340643423,136.22
2019-11-19 06:00:00,49.67504,17.08522,52.5310797666,8.79504,2.56522,9.1615,40.88,14.52,43.3820792494,136.15,49.47504,6.08522,49.847863399,8.79504,2.56522,9.1615,40.68,3.52,40.8320070533,135.99
2019-11-19 06:30:00,55.6504,13.7797,57.3310313203,7.6104,2.2197,7.9275,48.04,11.56,49.4112861601,135.41,55.2504,8.4597,55.8943040412,7.6104,2.2197,7.9275,47.64,6.24,48.0469270609,135.25
2019-11-19 07:00:00,60.51184,11.69762,61.6321108989,6.23184,1.81762,6.4915,54.28,9.88,55.1718478936,135.65,59.95184,9.73762,60.7375037572,6.23184,1.81762,6.4915,53.72,7.92,54.3006887617,135.49
2019-11-19 07:30:00,64.85152,9.42836,65.5333016,6.13152,1.78836,6.3870000000000005,58.72,7.64,59.2149305497,135.0,64.17152,11.78836,65.2453018278,6.13152,1.78836,6.3870000000000005,58.04,10.0,58.895174675,134.84
2019-11-19 08:00:00,65.73264,9.12202,66.362573867,7.41264,2.16202,7.7215,58.32,6.96,58.7338403308,134.93,65.05264,12.80202,66.3003596299,7.41264,2.16202,7.7215,57.64,10.64,58.6138140714,134.78
2019-11-19 08:30:00,66.17568,9.98124,66.9241793031,11.45568,3.34124,11.933,54.72,6.64,55.121393306,134.83,65.57568,14.26124,67.1085149128,11.45568,3.34124,11.933,54.12,10.92,55.2106946162,134.68
2019-11-19 09:00:00,65.72336,11.36098,66.6980653111,16.32336,4.76098,17.0035,49.4,6.6,49.8389405987,135.24,65.20336,15.80098,67.0906038447,16.32336,4.76098,17.0035,48.88,11.04,50.1112362649,135.09
2019-11-19 09:30:00,67.41504,10.09272,68.16634518,17.73504,5.17272,18.474,49.68,4.92,49.9230287543,135.52,66.89504,17.97272,69.2673446929,17.73504,5.17272,18.474,49.16,12.8,50.7990708576,135.36
2019-11-19 10:00:00,66.02016,11.935880000000001,67.0904371561,20.90016,6.09588,21.771,45.12,5.84,45.4963734819,135.67,65.62016,18.01588,68.048345539,20.90016,6.09588,21.771,44.72,11.92,46.2813655805,135.51
2019-11-19 10:30:00,64.98768,12.97974,66.2712019074,20.22768,5.89974,21.0705,44.76,7.08,45.316487066,136.04,64.50768,16.69974,66.6342411606,20.22768,5.89974,21.0705,44.28,10.8,45.5780473474,135.88
2019-11-19 11:00:00,64.584,11.607,65.6187130703,17.304,5.047,18.025,47.28,6.5600000000000005,47.7329236481,135.85,64.064,16.327,66.1117767497,17.304,5.047,18.025,46.76,11.28,48.1013097535,135.68
2019-11-19 11:30:00,64.58064,11.28102,65.5585270964,17.42064,5.08102,18.1465,47.16,6.2,47.565802842,135.85,64.02064,16.72102,66.1682314699,17.42064,5.08102,18.1465,46.6,11.64,48.0317561619,135.68
2019-11-19 12:00:00,64.4376,11.9193,65.5307104055,18.2376,5.3193,18.9975,46.2,6.6,46.6690475583,135.97,63.9176,16.5993,66.0378402906,18.2376,5.3193,18.9975,45.68,11.28,47.0521072854,135.8
2019-11-19 12:30:00,65.24704,11.10372,66.1851103089,16.12704,4.70372,16.799,49.12,6.4,49.5351834558,135.94,64.72704,16.14372,66.709889841,16.12704,4.70372,16.799,48.6,11.44,49.928284569,135.77
2019-11-19 13:00:00,65.86896,10.13678,66.644386112,11.98896,3.49678,12.4885,53.88,6.64,54.2876044784,135.94,65.22896,14.69678,66.8641351178,11.98896,3.49678,12.4885,53.24,11.2,54.4053085645,135.79
2019-11-19 13:30:00,68.89776,8.63518,69.4367890001,8.89776,2.59518,9.2685,60.0,6.04,60.3032470104,135.84,68.13776,14.35518,69.6335086769,8.89776,2.59518,9.2685,59.24,11.76,60.3959866216,135.68
2019-11-19 14:00:00,68.46368,7.86024,68.913415617,7.06368,2.06024,7.358,61.4,5.8,61.673332973,135.64,67.66368,14.02024,69.1009458749,7.06368,2.06024,7.358,60.6,11.96,61.7689371772,135.48
2019-11-19 14:30:00,69.4312,6.3341,69.7195263628,5.6712,1.6541000000000001,5.9075,63.76,4.68,63.9315258695,135.19,68.6312,14.6141,70.1698904962,5.6712,1.6541000000000001,5.9075,62.96,12.96,64.2800373366,135.03
2019-11-19 15:00:00,69.77488,5.40434,69.9838607813,4.8148800000000005,1.40434,5.0155,64.96,4.0,65.0830361922,134.93,68.97488,14.96434,70.5794980334,4.8148800000000005,1.40434,5.0155,64.16,13.56,65.5772765522,134.77
2019-11-19 15:30:00,68.93888,7.12884,69.3064898505,4.41888,1.28884,4.603,64.52,5.84,64.7837633979,135.11,68.13888,13.08884,69.3846142902,4.41888,1.28884,4.603,63.72,11.8,64.8033826278,134.95
2019-11-19 16:00:00,70.99216,5.99938,71.2452057464,4.11216,1.1993800000000001,4.2835,66.88,4.8,67.0520275607,134.47,70.27216,13.79938,71.6142399209,4.11216,1.1993800000000001,4.2835,66.16,12.6,67.34913213990001,134.31
2019-11-19 16:30:00,74.49744,5.91842,74.7321635031,6.57744,1.9184200000000002,6.8515,67.92,4.0,68.037683676,134.56,73.65744,15.39842,75.2497827628,6.57744,1.9184200000000002,6.8515,67.08,13.48,68.4210260081,134.4
2019-11-19 17:00:00,78.84064,4.73352,78.9826102835,7.04064,2.05352,7.334,71.8,2.68,71.8499993041,134.43,77.96064,16.85352,79.7615353764,7.04064,2.05352,7.334,70.92,14.8,72.4478184627,134.27
2019-11-19 17:30:00,77.96976,6.25118,78.2199509451,9.08976,2.65118,9.4685,68.88,3.6,68.9740124975,134.32,77.12976,16.45118,78.86470187,9.08976,2.65118,9.4685,68.04,13.8,69.4253671218,134.17
2019-11-19 18:00:00,77.7728,6.7304,78.0634786824,11.6928,3.4104,12.18,66.08,3.32,66.1633493711,134.38,77.0128,17.7704,79.0364376728,11.6928,3.4104,12.18,65.32,14.36,66.8798325357,134.23
2019-11-19 18:30:00,75.23136,9.50248,75.8291148148,13.791360000000001,4.02248,14.366,61.44,5.48,61.6839038972,134.38,74.59136,15.94248,76.2760359169,13.791360000000001,4.02248,14.366,60.8,11.92,61.9574563713,134.23
2019-11-19 19:00:00,72.48256,10.84408,73.2892596169,15.92256,4.64408,16.586,56.56,6.2,56.8988013934,134.63,71.92256,15.96408,73.6729698546,15.92256,4.64408,16.586,56.0,11.32,57.132673664,134.48
2019-11-19 19:30:00,70.60704,12.39872,71.6873932794,18.64704,5.43872,19.424,51.96,6.96,52.4240708072,134.89,70.16704,16.03872,71.9767604272,18.64704,5.43872,19.424,51.52,10.6,52.5991482821,134.74
2019-11-19 20:00:00,69.26848,12.24664,70.3427502505,19.90848,5.80664,20.738,49.36,6.44,49.7783406714,135.12,68.78848,17.00664,70.8595849889,19.90848,5.80664,20.738,48.88,11.2,50.1467287069,134.97
2019-11-19 20:30:00,67.33248,12.56364,68.4945830924,16.33248,4.7636400000000005,17.013,51.0,7.8,51.5930227841,134.78,66.85248,14.52364,68.4119156361,16.33248,4.7636400000000005,17.013,50.52,9.76,51.4541349164,134.63
2019-11-19 21:00:00,65.40816,12.83738,66.6560253829,13.56816,3.95738,14.1335,51.84,8.88,52.5950568019,134.94,64.92816,12.75738,66.1696056014,13.56816,3.95738,14.1335,51.36,8.8,52.108440775,134.79
2019-11-19 21:30:00,62.01136,13.99498,63.5709700591,13.97136,4.07498,14.5535,48.04,9.92,49.05352179,135.34,61.57136,11.87498,62.7060405563,13.97136,4.07498,14.5535,47.6,7.8,48.2348421787,135.19
2019-11-19 22:00:00,57.57408,16.28244,59.8322032036,15.09408,4.40244,15.723,42.48,11.88,44.1099172522,135.91,57.33408,10.48244,58.2844600026,15.09408,4.40244,15.723,42.24,6.08,42.6753324533,135.75
2019-11-19 22:30:00,53.8752,18.0836,56.8291629711,17.1552,5.0036,17.87,36.72,13.08,38.9800564392,136.53,53.6352,10.0036,54.5601199779,17.1552,5.0036,17.87,36.48,5.0,36.8210591917,136.37
2019-11-19 23:00:00,47.91648,21.95064,52.7050249217,24.51648,7.15064,25.538,23.4,14.8,27.687542325,136.79,48.03648,10.59064,49.1900911404,24.51648,7.15064,25.538,23.52,3.44,23.7702334864,136.65
2019-11-19 23:30:00,45.12624,23.25682,50.7666939346,29.40624,8.57682,30.6315,15.72,14.68,21.5086215272,136.98,45.32624,12.13682,46.923026674,29.40624,8.57682,30.6315,15.92,3.56,16.3131848515,136.83
2019-11-20 00:00:00,42.20688,19.56534,46.5212128889,30.32688,8.84534,31.5905,11.88,10.72,16.0016499149,135.73,42.52688,14.12534,44.8113908806,30.32688,8.84534,31.5905,12.2,5.28,13.2935473069,135.58
2019-11-20 00:30:00,44.03664,14.77902,46.4504584977,27.35664,7.97902,28.4965,16.68,6.8,18.0128398649,134.7,44.31664,14.73902,46.7033541777,27.35664,7.97902,28.4965,16.96,6.76,18.2575792481,134.56
2019-11-20 01:00:00,50.44624,12.53682,51.9807174426,25.56624,7.4568200000000004,26.6315,24.88,5.08,25.3933219568,133.83,50.68624,12.49682,52.2040748932,25.56624,7.4568200000000004,26.6315,25.12,5.04,25.6206166983,133.69
2019-11-20 01:30:00,52.55968,11.42824,53.7877739937,21.07968,6.14824,21.958,31.48,5.28,31.9197243096,134.18,52.75968,11.42824,53.9832242757,21.07968,6.14824,21.958,31.68,5.28,32.11698616,134.04
2019-11-20 02:00:00,51.73136,12.61498,53.247265919,25.01136,7.29498,26.0535,26.72,5.32,27.2444636578,134.38,51.93136,12.57498,53.4321651578,25.01136,7.29498,26.0535,26.92,5.28,27.4329145371,134.23
2019-11-20 02:30:00,51.03344,11.98642,52.4221924632,22.03344,6.42642,22.9515,29.0,5.5600000000000005,29.5281831476,134.46,51.23344,11.94642,52.6078161973,22.03344,6.42642,22.9515,29.2,5.52,29.7171734861,134.31
2019-11-20 03:00:00,49.83248,13.30614,51.578381369,24.91248,7.26614,25.9505,24.92,6.04,25.6415288156,134.77,49.99248,13.26614,51.7227080406,24.91248,7.26614,25.9505,25.08,6.0,25.7877180068,134.63
2019-11-20 03:30:00,48.48256,13.83908,50.4190317182,26.60256,7.75908,27.711,21.88,6.08,22.7090466555,134.71,48.68256,13.83908,50.6113799792,26.60256,7.75908,27.711,22.08,6.08,22.9018077889,134.56
2019-11-20 04:00:00,47.79792,13.10606,49.5621828116,23.67792,6.90606,24.6645,24.12,6.2,24.9041040794,134.93,47.95792,13.02606,49.6954759495,23.67792,6.90606,24.6645,24.28,6.12,25.0394249135,134.79
2019-11-20 04:30:00,46.68816,13.28238,48.5407653694,24.00816,7.00238,25.0085,22.68,6.28,23.5333975448,134.78,46.92816,13.28238,48.7716497512,24.00816,7.00238,25.0085,22.92,6.28,23.7647806638,134.64
2019-11-20 05:00:00,46.07088,14.03734,48.1619445024,25.91088,7.55734,26.9905,20.16,6.48,21.1758352846,134.68,46.31088,13.99734,48.3799869104,25.91088,7.55734,26.9905,20.4,6.44,21.3923724724,134.54
2019-11-20 05:30:00,46.244,14.0945,48.3442081976,26.244,7.6545000000000005,27.3375,20.0,6.44,21.0112731647,133.8,46.524,14.0545,48.6005303083,26.244,7.6545000000000005,27.3375,20.28,6.4,21.2658975827,133.66
2019-11-20 06:00:00,47.61648,12.57814,49.2497591207,23.37648,6.81814,24.3505,24.24,5.76,24.9149593618,133.67,47.89648,12.53814,49.5103802354,23.37648,6.81814,24.3505,24.52,5.72,25.1783398976,133.53
2019-11-20 06:30:00,52.59744,10.68592,53.6719627068,25.11744,7.32592,26.164,27.48,3.36,27.6846527881,132.59,52.91744,10.68592,53.9855938413,25.11744,7.32592,26.164,27.8,3.36,28.0023141901,132.45
2019-11-20 07:00:00,57.31888,9.19134,58.0511389677,26.43888,7.71134,27.5405,30.88,1.48,30.9154459777,132.53,57.63888,9.15134,58.3608388515,26.43888,7.71134,27.5405,31.2,1.44,31.2332130912,132.4
2019-11-20 07:30:00,62.48256,8.07408,63.0020719659,25.76256,7.51408,26.836,36.72,0.56,36.7242699042,134.33,62.72256,8.07408,63.2401004174,25.76256,7.51408,26.836,36.96,0.56,36.9642421808,134.19
2019-11-20 08:00:00,62.74272,7.78496,63.2238445146,23.26272,6.78496,24.232,39.48,1.0,39.4926626097,134.09,62.94272,7.78496,63.4223273241,23.26272,6.78496,24.232,39.68,1.0,39.6925988063,133.95
2019-11-20 08:30:00,62.4472,8.4621,63.0179333543,24.4872,7.1421,25.5075,37.96,1.32,37.9829435405,134.18,62.6472,8.4621,63.2161277227,24.4872,7.1421,25.5075,38.16,1.32,38.1828233634,134.03
2019-11-20 09:00:00,61.71088,8.14234,62.2457260465,24.35088,7.10234,25.3655,37.36,1.04,37.3744725715,134.1,61.95088,8.14234,62.4836717347,24.35088,7.10234,25.3655,37.6,1.04,37.6143802288,133.96
2019-11-20 09:30:00,61.4984,9.3837,62.2101842808,29.0184,8.4637,30.2275,32.48,0.92,32.4930269443,134.39,61.6984,9.3837,62.4079032515,29.0184,8.4637,30.2275,32.68,0.92,32.6929472517,134.24
2019-11-20 10:00:00,61.17888,9.98384,61.9881635411,30.93888,9.02384,32.228,30.24,0.96,30.2552342579,134.57,61.33888,10.02384,62.1525185974,30.93888,9.02384,32.228,30.4,1.0,30.4164429216,134.42
2019-11-20 10:30:00,61.73488,9.42934,62.4508435608,29.17488,8.50934,30.3905,32.56,0.92,32.5729949498,134.67,61.93488,9.42934,62.6485579519,29.17488,8.50934,30.3905,32.76,0.92,32.7729156469,134.51
2019-11-20 11:00:00,61.50416,9.90038,62.2959005188,30.10416,8.780380000000001,31.3585,31.4,1.12,31.4199681731,134.8,61.62416,9.94038,62.4207357394,30.10416,8.780380000000001,31.3585,31.52,1.16,31.5413379551,134.64
2019-11-20 11:30:00,61.32464,9.74802,62.094567919,29.44464,8.58802,30.6715,31.88,1.16,31.9010971598,134.85,61.52464,9.74802,62.2920959757,29.44464,8.58802,30.6715,32.08,1.16,32.1009657176,134.7
2019-11-20 12:00:00,61.5688,9.2609,62.2613957621,28.0488,8.1809,29.2175,33.52,1.08,33.537394055,134.62,61.7288,9.2609,62.419620459,28.0488,8.1809,29.2175,33.68,1.08,33.6973114655,134.47
2019-11-20 12:30:00,62.3048,8.2689,62.8511162212,25.7448,7.5089,26.8175,36.56,0.76,36.5678984903,134.55,62.5048,8.3089,63.0546417185,25.7448,7.5089,26.8175,36.76,0.8,36.7687040838,134.4
2019-11-20 13:00:00,61.40784,6.4606200000000005,61.7467604353,21.32784,6.22062,22.2165,40.08,0.24,40.0807185564,134.55,61.56784,6.4606200000000005,61.9058844784,21.32784,6.22062,22.2165,40.24,0.24,40.2407156994,134.4
2019-11-20 13:30:00,63.54912,7.22516,63.9585302348,21.06912,6.14516,21.947,42.48,1.08,42.4937265958,134.39,63.70912,7.22516,64.1175085932,21.06912,6.14516,21.947,42.64,1.08,42.6536751054,134.24
2019-11-20 14:00:00,64.49104,8.81322,65.0904531176,23.77104,6.93322,24.7615,40.72,1.88,40.7633757189,134.75,64.61104,8.85322,65.214768222,23.77104,6.93322,24.7615,40.84,1.92,40.8851073131,134.59
2019-11-20 14:30:00,64.47744,9.73092,65.2075998101,26.91744,7.85092,28.039,37.56,1.88,37.6070206212,134.71,64.59744,9.77092,65.3322288936,26.91744,7.85092,28.039,37.68,1.92,37.7288854858,134.56
2019-11-20 15:00:00,63.4968,13.7799,64.9748355462,39.9768,11.6599,41.6425,23.52,2.12,23.6153509396,134.76,63.5768,13.7399,65.0445566535,39.9768,11.6599,41.6425,23.6,2.08,23.691483702,134.61
2019-11-20 15:30:00,68.70032,21.83926,72.0880520298,64.18032,18.71926,66.8545,4.52,3.12,5.4922490839,134.32,68.70032,21.87926,72.1001802096,64.18032,18.71926,66.8545,4.52,3.16,5.5150702625,134.17
2019-11-20 16:00:00,91.42112,27.66116,95.514192425,78.38112,22.86116,81.647,13.04,4.8,13.8953805274,133.98,91.14112,27.66116,95.2462257908,78.38112,22.86116,81.647,12.76,4.8,13.6329600601,133.83
2019-11-20 16:30:00,87.41936,29.34898,92.2144626935,78.81936,22.98898,82.1035,8.6,6.36,10.6962423308,133.61,87.17936,29.34898,91.9869742792,78.81936,22.98898,82.1035,8.36,6.36,10.504246760200001,133.46
2019-11-20 17:00:00,77.85968,29.05074,83.1027993767,75.73968,22.09074,78.8955,2.12,6.96,7.2757130235,133.35,77.61968,29.05074,82.8779839152,75.73968,22.09074,78.8955,1.88,6.96,7.2094382583,133.2
2019-11-20 17:30:00,95.11696,31.96578,100.3446419628,84.63696,24.68578,88.1635,10.48,7.28,12.7604388639,133.39,94.83696,31.92578,100.066499942,84.63696,24.68578,88.1635,10.2,7.24,12.5083012436,133.25
2019-11-20 18:00:00,88.71408,28.85994,93.2903217223,80.43408,23.45994,83.7855,8.28,5.4,9.8852617568,133.51,88.39408,28.85994,92.9860716229,80.43408,23.45994,83.7855,7.96,5.4,9.6188148958,133.36
2019-11-20 18:30:00,106.44768,31.79724,111.0953331558,88.44768,25.79724,92.133,18.0,6.0,18.973665961000002,133.37,106.12768,31.79724,110.7887581562,88.44768,25.79724,92.133,17.68,6.0,18.6703615391,133.23
2019-11-20 19:00:00,105.20576,30.53668,109.5478925521,87.00576,25.37668,90.631,18.2,5.16,18.9173359647,133.55,104.88576,30.53668,109.2406127601,87.00576,25.37668,90.631,17.88,5.16,18.6096749031,133.41
2019-11-20 19:30:00,96.4232,27.2051,100.187578892,81.3432,23.7251,84.7325,15.08,3.48,15.4763303144,133.72,96.1432,27.2051,99.9181283464,81.3432,23.7251,84.7325,14.8,3.48,15.2036311452,133.58
2019-11-20 20:00:00,79.6272,22.9796,82.8767337436,72.0672,21.0196,75.07,7.5600000000000005,1.96,7.8099423813,134.38,79.3072,23.0196,82.5804695797,72.0672,21.0196,75.07,7.24,2.0,7.5111650228,134.24
2019-11-20 20:30:00,76.61952,22.20736,79.7729132175,70.37952,20.52736,73.312,6.24,1.6800000000000002,6.4621977686,134.24,76.29952,22.20736,79.4656126284,70.37952,20.52736,73.312,5.92,1.6800000000000002,6.1537630764,134.09
2019-11-20 21:00:00,78.7848,21.4189,81.6444363582,70.1448,20.4589,73.0675,8.64,0.96,8.6931697326,134.53,78.5048,21.4589,81.3848143836,70.1448,20.4589,73.0675,8.36,1.0,8.4195961898,134.39
2019-11-20 21:30:00,77.98304,20.44672,80.6189982969,68.18304,19.88672,71.024,9.8,0.56,9.8159869601,134.71,77.66304,20.40672,80.2993275389,68.18304,19.88672,71.024,9.48,0.52,9.494250892,134.57
2019-11-20 22:00:00,62.3568,19.0974,65.215651442,58.7568,17.1374,61.205,3.6,1.96,4.0989754818,135.38,62.1968,19.0574,65.0509525295,58.7568,17.1374,61.205,3.44,1.92,3.9395431207,135.23
2019-11-20 22:30:00,57.11072,18.78896,60.1220371977,54.27072,15.82896,56.532,2.84,2.96,4.1020970247,135.7,56.87072,18.82896,59.9066651384,54.27072,15.82896,56.532,2.6,3.0,3.9698866483,135.55
2019-11-20 23:00:00,65.15872,20.57296,68.3293895421,55.99872,16.33296,58.332,9.16,4.24,10.0937208204,135.83,64.83872,20.49296,68.0001545645,55.99872,16.33296,58.332,8.84,4.16,9.7699129986,135.68
2019-11-20 23:30:00,62.36192,21.19556,65.8654752492,52.92192,15.43556,55.127,9.44,5.76,11.0585351652,136.7,62.12192,21.19556,65.6382869079,52.92192,15.43556,55.127,9.2,5.76,10.8543816038,136.55
2019-11-21 00:00:00,55.50928,20.45854,59.1593781665,48.74928,14.21854,50.7805,6.76,6.24,9.1997391267,136.7,55.26928,20.41854,58.9203707342,48.74928,14.21854,50.7805,6.52,6.2,8.9972440225,136.55
2019-11-21 00:30:00,44.98256,18.72158,48.7229746819,43.34256,12.64158,45.1485,1.6400000000000001,6.08,6.2973010092,136.54,45.02256,18.68158,48.7445621608,43.34256,12.64158,45.1485,1.6800000000000002,6.04,6.269290231,136.39
2019-11-21 01:00:00,51.38448,19.56214,54.9821980849,50.06448,14.60214,52.1505,1.32,4.96,5.1326406459,136.19,51.42448,19.56214,55.0195825561,50.06448,14.60214,52.1505,1.3599999999999999,4.96,5.1430730113,136.04
2019-11-21 01:30:00,63.56016,21.02338,66.9468180413,57.68016,16.82338,60.0835,5.88,4.2,7.2259532243,136.63,63.32016,20.98338,66.7064082278,57.68016,16.82338,60.0835,5.64,4.16,7.0082237407,136.48
2019-11-21 02:00:00,55.804,18.9945,58.9480911163,48.804,14.2345,50.8375,7.0,4.76,8.4650812164,137.04,55.844,18.9945,58.9859590602,48.804,14.2345,50.8375,7.04,4.76,8.4981880422,136.89
2019-11-21 02:30:00,54.03728,17.71254,56.8661736276,42.07728,12.27254,43.8305,11.96,5.44,13.1390715045,136.95,54.19728,17.63254,56.9934349399,42.07728,12.27254,43.8305,12.12,5.36,13.2523205515,136.81
2019-11-21 03:00:00,72.7856,22.2958,76.1238876109,60.9456,17.7758,63.485,11.84,4.52,12.6734367872,137.04,72.5456,22.2958,75.894444968,60.9456,17.7758,63.485,11.6,4.52,12.4495140467,136.89
2019-11-21 03:30:00,59.00352,20.79436,62.5605369238,53.60352,15.634360000000001,55.837,5.4,5.16,7.4689758334,137.04,58.76352,20.75436,62.3209013237,53.60352,15.634360000000001,55.837,5.16,5.12,7.2691127382000005,136.89
2019-11-21 04:00:00,88.40352,23.69936,91.5250895263,67.40352,19.65936,70.212,21.0,4.04,21.3850789103,137.12,88.16352,23.69936,91.2932961569,67.40352,19.65936,70.212,20.76,4.04,21.1494491654,136.98
2019-11-21 04:30:00,107.9,25.7875,110.9387450634,76.62,22.3475,79.8125,31.28,3.44,31.468587512,136.54,107.62,25.7475,110.6571197721,76.62,22.3475,79.8125,31.0,3.4,31.1858942472,136.38
2019-11-21 05:00:00,105.99152,25.52086,109.0207164123,75.43152,22.00086,78.5745,30.56,3.52,30.7620545478,136.61,105.75152,25.48086,108.7780226362,75.43152,22.00086,78.5745,30.32,3.48,30.5190563419,136.46
2019-11-21 05:30:00,105.42432,25.28376,108.4138172338,75.30432,21.96376,78.442,30.12,3.32,30.3024223454,136.12,105.18432,25.28376,108.1804496829,75.30432,21.96376,78.442,29.88,3.32,30.0638786586,135.97
2019-11-21 06:00:00,112.94816,25.29488,115.7459191574,79.86816,23.29488,83.196,33.08,2.0,33.1404043427,136.05,112.62816,25.25488,115.4249166723,79.86816,23.29488,83.196,32.76,1.96,32.8185801033,135.9
2019-11-21 06:30:00,113.17248,24.64864,115.8255830255,82.45248,24.04864,85.888,30.72,0.6000000000000001,30.7258588163,135.46,112.93248,24.64864,115.5910917536,82.45248,24.04864,85.888,30.48,0.6000000000000001,30.4859049398,135.31
2019-11-21 07:00:00,109.52944,26.20442,112.6204681852,82.84944,24.16442,86.3015,26.68,2.04,26.7578773448,135.13,109.24944,26.24442,112.3575085228,82.84944,24.16442,86.3015,26.4,2.08,26.4818126268,134.98
2019-11-21 07:30:00,99.18752,27.13136,102.8312929959,80.26752,23.41136,83.612,18.92,3.7199999999999998,19.2822405337,134.24,98.94752,27.13136,102.5998168108,80.26752,23.41136,83.612,18.68,3.7199999999999998,19.0468055064,134.09
2019-11-21 08:00:00,108.0536,29.6523,112.0483795878,84.9336,24.7723,88.4725,23.12,4.88,23.6294054094,133.96,107.7736,29.6523,111.778386785,84.9336,24.7723,88.4725,22.84,4.88,23.3555132677,133.82
2019-11-21 08:30:00,102.16256,28.60908,106.092733607,82.04256,23.92908,85.461,20.12,4.68,20.6571246789,133.63,101.88256,28.60908,105.8231330598,82.04256,23.92908,85.461,19.84,4.68,20.3845039184,133.49
2019-11-21 09:00:00,92.28704,26.84372,96.1118257833,77.08704,22.48372,80.299,15.2,4.36,15.8129567128,133.94,92.00704,26.84372,95.8430003339,77.08704,22.48372,80.299,14.92,4.36,15.5440020587,133.8
2019-11-21 09:30:00,86.552,25.601,90.2588494553,74.472,21.721,77.575,12.08,3.88,12.6878209319,133.89,86.272,25.561,89.9790125807,74.472,21.721,77.575,11.8,3.84,12.4090934399,133.74
2019-11-21 10:00:00,69.25216,22.87688,72.9329370257,66.09216,19.27688,68.846,3.16,3.6,4.7901565736,133.89,69.05216,22.91688,72.755647132,66.09216,19.27688,68.846,2.96,3.64,4.6916095319,133.74
2019-11-21 10:30:00,68.3368,22.7999,72.0399449906,64.4568,18.7999,67.1425,3.88,4.0,5.5726474857,133.82,68.2568,22.759900000000002,71.9513988346,64.4568,18.7999,67.1425,3.8,3.96,5.4883148598,133.68
2019-11-21 11:00:00,87.78624,27.27432,91.925581123,75.54624,22.03432,78.694,12.24,5.24,13.3144733279,133.77,87.50624,27.27432,91.6582269652,75.54624,22.03432,78.694,11.96,5.24,13.0575342236,133.62
2019-11-21 11:30:00,101.588,30.1165,105.95813001490001,82.548,24.0765,85.9875,19.04,6.04,19.9750644555,133.92,101.308,30.1565,105.701113316,82.548,24.0765,85.9875,18.76,6.08,19.7206490765,133.78
2019-11-21 12:00:00,97.8392,29.2281,102.1116589144,80.5992,23.5081,83.9575,17.24,5.72,18.1641404971,133.95,97.5592,29.2281,101.8434059439,80.5992,23.5081,83.9575,16.96,5.72,17.8986032975,133.81
2019-11-21 12:30:00,90.38416,27.69038,94.5307014861,77.38416,22.57038,80.6085,13.0,5.12,13.9719146863,133.95,90.06416,27.69038,94.2247847493,77.38416,22.57038,80.6085,12.68,5.12,13.6746773271,133.81
2019-11-21 13:00:00,83.16128,25.87704,87.0943149144,73.36128,21.39704,76.418,9.8,4.48,10.7754535867,133.95,82.96128,25.87704,86.9033668991,73.36128,21.39704,76.418,9.6,4.48,10.5938850286,133.81
2019-11-21 13:30:00,75.27648,24.90064,79.2880212491,69.87648,20.38064,72.788,5.4,4.52,7.0420451575,134.02,75.11648,24.90064,79.136132329,69.87648,20.38064,72.788,5.24,4.52,6.920115606,133.87
2019-11-21 14:00:00,76.75584,25.43212,80.8594564773,70.87584,20.67212,73.829,5.88,4.76,7.5651834082,134.02,76.51584,25.43212,80.6316718083,70.87584,20.67212,73.829,5.64,4.76,7.3801896995,133.87
2019-11-21 14:30:00,75.23616,25.48388,79.434928787,69.95616,20.40388,72.871,5.28,5.08,7.3269911969,134.41,74.91616,25.48388,79.1319099289,69.95616,20.40388,72.871,4.96,5.08,7.0998591535,134.25
2019-11-21 15:00:00,80.0088,26.3359,84.2317499892,72.3288,21.0959,75.3425,7.68,5.24,9.2973114393,134.64,79.8888,26.3359,84.1177745441,72.3288,21.0959,75.3425,7.5600000000000005,5.24,9.1984346494,134.49
2019-11-21 15:30:00,69.48576,23.63168,73.3943263638,66.48576,19.39168,69.256,3.0,4.24,5.1939965345,134.95,69.40576,23.63168,73.3185912358,66.48576,19.39168,69.256,2.92,4.24,5.1482035702,134.79
2019-11-21 16:00:00,67.89072,19.34646,70.5934513723,53.85072,15.70646,56.0945,14.04,3.64,14.5041787082,134.84,68.05072,19.38646,70.7582880223,53.85072,15.70646,56.0945,14.2,3.68,14.6690967684,134.68
2019-11-21 16:30:00,71.07904,20.18972,73.890829749,53.03904,15.46972,55.249,18.04,4.72,18.6472518082,134.63,71.19904,20.18972,74.0062706168,53.03904,15.46972,55.249,18.16,4.72,18.7633685675,134.48
2019-11-21 17:00:00,74.42848,20.751640000000002,77.2672582521,51.94848,15.15164,54.113,22.48,5.6,23.1670110286,134.33,74.62848,20.79164,77.4706545797,51.94848,15.15164,54.113,22.68,5.64,23.3707509507,134.18
2019-11-21 17:30:00,74.53152,19.18836,76.9619427574,49.33152,14.38836,51.387,25.2,4.8,25.6530699917,134.51,74.69152,19.14836,77.1069572127,49.33152,14.38836,51.387,25.36,4.76,25.8028525555,134.35
2019-11-21 18:00:00,72.76992,16.45956,74.6081655866,45.04992,13.13956,46.927,27.72,3.32,27.9181088185,134.72,72.92992,16.49956,74.773048028,45.04992,13.13956,46.927,27.88,3.36,28.081737838,134.56
2019-11-21 18:30:00,71.19616,16.10888,72.9958164116,46.31616,13.50888,48.246,24.88,2.6,25.0154832054,134.75,71.35616,16.14888,73.1606991164,46.31616,13.50888,48.246,25.04,2.64,25.1787847205,134.59
2019-11-21 19:00:00,68.88416,15.97288,70.7118122692,48.04416,14.01288,50.046,20.84,1.96,20.9319659851,134.71,69.08416,15.93288,70.8976574225,48.04416,14.01288,50.046,21.04,1.92,21.127422938,134.55
2019-11-21 19:30:00,66.54144,13.40292,67.8778424952,43.62144,12.72292,45.439,22.92,0.68,22.9300850413,134.93,66.70144,13.48292,68.050504993,43.62144,12.72292,45.439,23.08,0.76,23.0925096081,134.78
2019-11-21 20:00:00,63.99936,12.60648,65.2291454673,42.39936,12.36648,44.166,21.6,0.24,21.6013332922,135.11,64.15936,12.52648,65.3707593409,42.39936,12.36648,44.166,21.76,0.16,21.7605882273,134.96
2019-11-21 20:30:00,63.5624,11.880700000000001,64.6632022579,39.3624,11.4807,41.0025,24.2,0.4,24.2033055594,135.42,63.6824,11.880700000000001,64.7811631746,39.3624,11.4807,41.0025,24.32,0.4,24.3232892513,135.26
2019-11-21 21:00:00,61.38592,13.28756,62.8075666222,42.26592,12.32756,44.027,19.12,0.96,19.1440852485,135.48,61.54592,13.28756,62.9639541277,42.26592,12.32756,44.027,19.28,0.96,19.3038856192,135.32
2019-11-21 21:30:00,58.15584,13.66712,59.7402033408,40.27584,11.74712,41.954,17.88,1.92,17.9827917744,135.76,58.23584,13.58712,59.799856943,40.27584,11.74712,41.954,17.96,1.8399999999999999,18.0540078653,135.6
2019-11-21 22:00:00,55.58752,10.69136,56.6063385002,25.54752,7.45136,26.612,30.04,3.24,30.2142218169,136.16,55.66752,10.69136,56.6849006491,25.54752,7.45136,26.612,30.12,3.24,30.2937617341,136.01
2019-11-21 22:30:00,51.43568,10.71874,52.5406562982,22.07568,6.43874,22.9955,29.36,4.28,29.6703218722,136.02,51.59568,10.71874,52.6973014665,22.07568,6.43874,22.9955,29.52,4.28,29.8286573617,135.86
2019-11-21 23:00:00,47.65536,9.98448,48.6900726802,15.855360000000001,4.62448,16.516,31.8,5.36,32.2485596578,135.93,47.73536,9.90448,48.7520596324,15.855360000000001,4.62448,16.516,31.88,5.28,32.3142816724,135.77
2019-11-21 23:30:00,43.85552,12.68786,45.6540077742,20.73552,6.04786,21.5995,23.12,6.64,24.0546045488,136.54,43.97552,12.68786,45.7692926606,20.73552,6.04786,21.5995,23.24,6.64,24.1699648324,136.39
2019-11-22 00:00:00,42.15888,13.48134,44.2619214568,22.35888,6.52134,23.2905,19.8,6.96,20.9876535134,136.54,42.23888,13.44134,44.3259811471,22.35888,6.52134,23.2905,19.88,6.92,21.0499596199,136.39
2019-11-22 00:30:00,44.02096,12.20278,45.6809890332,17.70096,5.16278,18.4385,26.32,7.04,27.2452564679,136.66,44.10096,12.16278,45.7474358872,17.70096,5.16278,18.4385,26.4,7.0,27.3122683057,136.5
2019-11-22 01:00:00,49.40256,12.37408,50.9286833759,21.44256,6.25408,22.336,27.96,6.12,28.6219496191,136.29,49.52256,12.33408,51.0354139632,21.44256,6.25408,22.336,28.08,6.08,28.7306943877,136.13
2019-11-22 01:30:00,52.06672,14.63946,54.085646161,30.30672,8.83946,31.5695,21.76,5.8,22.5197158064,136.46,52.14672,14.59946,54.1518664411,30.30672,8.83946,31.5695,21.84,5.76,22.586792601,136.3
2019-11-22 02:00:00,50.59088,17.60234,53.5656560928,42.11088,12.28234,43.8655,8.48,5.32,10.0106343455,136.85,50.67088,17.60234,53.6412197237,42.11088,12.28234,43.8655,8.56,5.32,10.0784919507,136.7
2019-11-22 02:30:00,70.58944,22.06192,73.9567262228,59.86944,17.46192,62.364,10.72,4.6,11.6652646777,137.03,70.42944,22.02192,73.7920793798,59.86944,17.46192,62.364,10.56,4.5600000000000005,11.5024866877,136.9
2019-11-22 03:00:00,50.12544,22.71992,55.034121234,42.92544,12.51992,44.714,7.2,10.2,12.485191228,135.99,50.24544,17.11992,53.0819734147,42.92544,12.51992,44.714,7.32,4.6,8.6453687024,135.86
2019-11-22 03:30:00,57.05552,30.07286,64.4958081665,49.89552,14.55286,51.9745,7.16,15.52,17.0919864264,134.44,56.77552,18.39286,59.6804571887,49.89552,14.55286,51.9745,6.88,3.84,7.8790862414,134.32
2019-11-22 04:00:00,46.83984,28.98662,55.0835252163,44.79984,13.06662,46.6665,2.04,15.92,16.0501713386,134.67,46.79984,16.58662,49.6522002237,44.79984,13.06662,46.6665,2.0,3.52,4.0485058972,134.54
2019-11-22 04:30:00,44.4048,26.5064,51.7143645808,33.9648,9.9064,35.38,10.44,16.6,19.6100382458,134.59,44.5248,12.7464,46.3133731011,33.9648,9.9064,35.38,10.56,2.84,10.9352274782,134.45
2019-11-22 05:00:00,44.21648,25.74814,51.1670188408,32.73648,9.54814,34.1005,11.48,16.2,19.8552360852,134.4,44.33648,12.66814,46.1107929866,32.73648,9.54814,34.1005,11.6,3.12,12.0122604034,134.26
2019-11-22 05:30:00,44.80672,25.73196,51.6698744202,33.36672,9.73196,34.757,11.44,16.0,19.669102674,133.97,45.00672,12.891960000000001,46.8167435625,33.36672,9.73196,34.757,11.64,3.16,12.0613100449,133.83
2019-11-22 06:00:00,45.85792,25.26856,52.3588478788,34.65792,10.10856,36.102,11.2,15.16,18.8484906558,133.4,46.01792,14.02856,48.1087253708,34.65792,10.10856,36.102,11.36,3.92,12.0173208329,133.26
2019-11-22 06:30:00,50.09248,25.88364,56.3845667909,45.13248,13.163640000000001,47.013,4.96,12.72,13.6528385327,132.76,50.41248,19.28364,53.9747803275,45.13248,13.163640000000001,47.013,5.28,6.12,8.0828707771,132.62
2019-11-22 07:00:00,56.77344,26.19392,62.5247545729,53.05344,15.47392,55.264,3.7199999999999998,10.72,11.3471053578,132.73,56.77344,23.55392,61.4655239691,53.05344,15.47392,55.264,3.7199999999999998,8.08,8.895212195300001,132.6
2019-11-22 07:30:00,59.4464,16.4052,61.668509468,44.7264,13.0452,46.59,14.72,3.36,15.0986092075,134.07,59.5664,16.2852,61.7524392069,44.7264,13.0452,46.59,14.84,3.24,15.1895753726,133.93
2019-11-22 08:00:00,60.07456,14.20008,61.7300172623,46.35456,13.52008,48.286,13.72,0.68,13.736840976,134.97,60.11456,14.24008,61.7781531158,46.35456,13.52008,48.286,13.76,0.72,13.778824333,134.82
2019-11-22 08:30:00,64.27824,19.93782,67.299396757,61.63824,17.97782,64.2065,2.64,1.96,3.2880389292,134.97,64.19824,19.97782,67.2348667809,61.63824,17.97782,64.2065,2.56,2.0,3.2486304807,134.82
2019-11-22 09:00:00,59.76416,18.35788,62.5201293873,57.04416,16.63788,59.421,2.7199999999999998,1.72,3.2181982537,135.02,59.84416,18.39788,62.6083498792,57.04416,16.63788,59.421,2.8,1.76,3.3072042574,134.86
2019-11-22 09:30:00,60.25184,15.77012,62.281465206,50.09184,14.61012,52.179,10.16,1.16,10.226006063,135.23,60.17184,15.77012,62.2040755401,50.09184,14.61012,52.179,10.08,1.16,10.1465264993,135.07
2019-11-22 10:00:00,60.86352,14.48686,62.5638648059,45.14352,13.16686,47.0245,15.72,1.32,15.7753225007,135.34,60.82352,14.48686,62.5249526017,45.14352,13.16686,47.0245,15.68,1.32,15.7354631327,135.17
2019-11-22 10:30:00,60.92624,14.83682,62.7067615832,47.16624,13.75682,49.1315,13.76,1.08,13.8023186458,135.34,60.92624,14.91682,62.7257382535,47.16624,13.75682,49.1315,13.76,1.16,13.8088087828,135.17
2019-11-22 11:00:00,61.02288,15.36834,62.9283541645,48.30288,14.08834,50.3155,12.72,1.28,12.7842402981,135.19,60.94288,15.36834,62.8507796057,48.30288,14.08834,50.3155,12.64,1.28,12.7046448199,135.03
2019-11-22 11:30:00,61.98992,15.34206,63.8602300861,47.389920000000004,13.82206,49.3645,14.6,1.52,14.6789100413,134.99,61.94992,15.38206,63.8310297414,47.389920000000004,13.82206,49.3645,14.56,1.56,14.6433329539,134.83
2019-11-22 12:00:00,61.04016,14.41338,62.7187902933,46.40016,13.53338,48.3335,14.64,0.88,14.6664242404,135.08,61.00016,14.41338,62.679861543,46.40016,13.53338,48.3335,14.6,0.88,14.6264965046,134.92
2019-11-22 12:30:00,62.35152,10.85086,63.2886499228,33.91152,9.89086,35.3245,28.44,0.96,28.4561979189,135.19,62.27152,10.93086,63.2236182407,33.91152,9.89086,35.3245,28.36,1.04,28.3790627047,135.03
2019-11-22 13:00:00,62.95424,8.938320000000001,63.5856107811,28.31424,8.25832,29.494,34.64,0.68,34.646673722,135.48,62.83424,8.938320000000001,63.466804558,28.31424,8.25832,29.494,34.52,0.68,34.526696917,135.32
2019-11-22 13:30:00,63.58224,9.67982,64.3148517735,29.62224,8.63982,30.8565,33.96,1.04,33.9759208852,135.39,63.46224,9.71982,64.2022648094,29.62224,8.63982,30.8565,33.84,1.08,33.8572296563,135.23
2019-11-22 14:00:00,64.69792,10.21856,65.4999222961,30.09792,8.77856,31.352,34.6,1.44,34.6299523534,135.42,64.57792,10.21856,65.3813942953,30.09792,8.77856,31.352,34.48,1.44,34.5100565053,135.26
2019-11-22 14:30:00,64.53744,10.633420000000001,65.4075743523,30.69744,8.95342,31.9765,33.84,1.6800000000000002,33.8816764638,135.32,64.41744,10.67342,65.2957002463,30.69744,8.95342,31.9765,33.72,1.72,33.7638386443,135.16
2019-11-22 15:00:00,65.37296,8.20878,65.8863261098,23.89296,6.96878,24.8885,41.48,1.24,41.4985300945,135.46,65.29296,8.20878,65.8069502002,23.89296,6.96878,24.8885,41.4,1.24,41.4185658854,135.29
2019-11-22 15:30:00,62.58592,10.75756,63.5037202013,35.78592,10.43756,37.277,26.8,0.32,26.8019103797,135.58,62.46592,10.79756,63.3922587025,35.78592,10.43756,37.277,26.68,0.36,26.6824286751,135.42
2019-11-22 16:00:00,64.652,10.9235,65.5683151854,34.572,10.0835,36.0125,30.08,0.84,30.0917264377,135.36,64.532,10.9235,65.4499952349,34.572,10.0835,36.0125,29.96,0.84,29.9717733876,135.2
2019-11-22 16:30:00,69.4344,12.3467,70.5235911185,34.5144,10.0667,35.9525,34.92,2.2800000000000002,34.9943538303,134.94,69.3144,12.3467,70.4054475751,34.5144,10.0667,35.9525,34.8,2.2800000000000002,34.8746096752,134.78
2019-11-22 17:00:00,72.25856,15.35708,73.87245359,41.81856,12.19708,43.561,30.44,3.16,30.6035814898,134.57,72.13856,15.39708,73.7634185176,41.81856,12.19708,43.561,30.32,3.2,30.4883977933,134.41
2019-11-22 17:30:00,72.04512,14.99816,73.5897011762,41.68512,12.15816,43.422,30.36,2.84,30.4925433508,134.61,71.96512,15.03816,73.5195535405,41.68512,12.15816,43.422,30.28,2.88,30.4166533333,134.45
2019-11-22 18:00:00,71.5784,12.0887,72.5920382291,33.2184,9.6887,34.6025,38.36,2.4,38.4350048784,134.79,71.4184,12.0887,72.4342772881,33.2184,9.6887,34.6025,38.2,2.4,38.275318418,134.63
2019-11-22 18:30:00,70.41984,15.02912,72.005751948,43.29984,12.62912,45.104,27.12,2.4,27.2259875854,134.83,70.29984,15.02912,71.8883992867,43.29984,12.62912,45.104,27.0,2.4,27.1064567954,134.67
2019-11-22 19:00:00,67.7712,14.0666,69.2156397428,43.2912,12.6266,45.095,24.48,1.44,24.5223163669,135.1,67.6912,14.1066,69.1454605958,43.2912,12.6266,45.095,24.4,1.48,24.4448440371,134.94
2019-11-22 19:30:00,67.65008,19.20794,70.3240946124,61.33008,17.88794,63.8855,6.32,1.32,6.4563766929,135.36,67.65008,19.20794,70.3240946124,61.33008,17.88794,63.8855,6.32,1.32,6.4563766929,135.2
2019-11-22 20:00:00,74.82432,21.36376,77.8144530585,68.58432,20.00376,71.442,6.24,1.3599999999999999,6.3864857316,135.71,74.82432,21.40376,77.8254444613,68.58432,20.00376,71.442,6.24,1.4,6.3951231419,135.55
2019-11-22 20:30:00,91.596,24.3705,94.7826381056,76.836,22.4105,80.0375,14.76,1.96,14.8895668171,135.46,91.596,24.3705,94.7826381056,76.836,22.4105,80.0375,14.76,1.96,14.8895668171,135.3
2019-11-22 21:00:00,86.80736,21.98048,89.5469667337,73.16736,21.34048,76.216,13.64,0.64,13.6550064079,135.06,86.76736,22.02048,89.5180222123,73.16736,21.34048,76.216,13.6,0.68,13.6169893883,134.91
2019-11-22 21:30:00,89.62832,21.66826,92.210353201,73.46832,21.42826,76.5295,16.16,0.24,16.16178208,135.48,89.58832,21.66826,92.1714737424,73.46832,21.42826,76.5295,16.12,0.24,16.1217865015,135.32
2019-11-22 22:00:00,106.78672,23.90946,109.4306439982,80.46672,23.46946,83.8195,26.32,0.44,26.3236775546,135.54,106.74672,23.90946,109.3916107764,80.46672,23.46946,83.8195,26.28,0.44,26.2836831513,135.39
2019-11-22 22:30:00,97.92336,23.14598,100.6216717405,74.28336,21.66598,77.3785,23.64,1.48,23.6862829503,135.6,97.88336,23.10598,100.573547599,74.28336,21.66598,77.3785,23.6,1.44,23.6438913887,135.44
2019-11-22 23:00:00,98.04256,23.72908,100.8732512067,72.44256,21.12908,75.461,25.6,2.6,25.7316925211,136.02,98.00256,23.72908,100.8343741201,72.44256,21.12908,75.461,25.56,2.6,25.6918975555,135.87
2019-11-22 23:30:00,122.80864,26.73752,125.6855482321,83.16864,24.25752,86.634,39.64,2.48,39.7175024391,136.36,122.72864,26.69752,125.5988720109,83.16864,24.25752,86.634,39.56,2.44,39.6351762958,136.2
2019-11-23 00:00:00,139.26304,27.99172,142.0483393025,90.62304,26.43172,94.399,48.64,1.56,48.6650100175,136.29,139.14304,27.95172,141.9228108212,90.62304,26.43172,94.399,48.52,1.52,48.5438029001,136.13
2019-11-23 00:30:00,134.13552,27.57786,136.9411409615,88.65552,25.85786,92.3495,45.48,1.72,45.5125125652,136.44,134.05552,27.61786,136.8708465432,88.65552,25.85786,92.3495,45.4,1.76,45.4341017299,136.28
2019-11-23 01:00:00,124.29808,26.74194,127.1422197645,86.33808,25.18194,89.9355,37.96,1.56,37.9920412718,136.44,124.21808,26.70194,127.055598061,86.33808,25.18194,89.9355,37.88,1.52,37.9104840381,136.28
2019-11-23 01:30:00,138.7184,27.8712,141.4906296827,94.5984,27.5912,98.54,44.12,0.28,44.120888477,136.64,138.6784,27.8312,141.4435375689,94.5984,27.5912,98.54,44.08,0.24,44.0806533527,136.48
2019-11-23 02:00:00,122.74608,28.12594,125.9272355619,86.14608,25.12594,89.7355,36.6,3.0,36.7227449954,136.74,122.54608,27.44594,125.5819308095,86.14608,25.12594,89.7355,36.4,2.32,36.4738591323,136.58
2019-11-23 02:30:00,124.66256,36.25158,129.8265416556,86.30256,25.17158,89.8985,38.36,11.08,39.9281354436,134.22,123.66256,33.29158,128.0654443816,86.30256,25.17158,89.8985,37.36,8.12,38.2322377059,134.07
2019-11-23 03:00:00,124.91888,36.47134,130.1341047606,85.95888,25.07134,89.5405,38.96,11.4,40.5936152615,134.42,123.95888,32.91134,128.2534998799,85.95888,25.07134,89.5405,38.0,7.84,38.8003298955,134.27
2019-11-23 03:30:00,136.82112,37.37616,141.8343971482,90.98112,26.53616,94.772,45.84,10.84,47.1042588308,134.49,135.66112,34.93616,140.0873825696,90.98112,26.53616,94.772,44.68,8.4,45.4627583853,134.34
2019-11-23 04:00:00,138.44672,37.48696,143.4320969965,91.08672,26.56696,94.882,47.36,10.92,48.6026336735,134.49,137.28672,34.92696,141.6599309021,91.08672,26.56696,94.882,46.2,8.36,46.950288604,134.34
2019-11-23 04:30:00,119.6632,35.9301,124.9410001571,81.2232,23.6901,84.6075,38.44,12.24,40.3416806789,134.23,118.6632,30.6501,122.5576748484,81.2232,23.6901,84.6075,37.44,6.96,38.0814285446,134.09
2019-11-23 05:00:00,115.10192,35.67306,120.5031916484,78.42192,22.87306,81.6895,36.68,12.8,38.8492265045,134.2,114.14192,29.31306,117.8458034376,78.42192,22.87306,81.6895,35.72,6.44,36.2958950847,134.09
2019-11-23 05:30:00,144.71488,37.58684,149.5164440274,93.07488,27.14684,96.953,51.64,10.44,52.6847530126,133.47,143.43488,35.70684,147.8125272885,93.07488,27.14684,96.953,50.36,8.56,51.0823178801,133.34
2019-11-23 06:00:00,148.25248,37.31364,152.8761117906,95.29248,27.79364,99.263,52.96,9.52,53.8088468563,133.13,147.01248,37.07364,151.6150522165,95.29248,27.79364,99.263,51.72,9.28,52.5459494157,133.01
2019-11-23 06:30:00,145.8048,36.4314,150.2873468027,95.2848,27.7914,99.255,50.52,8.64,51.2534876862,132.87,144.5648,37.9114,149.4531888218,95.2848,27.7914,99.255,49.28,10.12,50.308377036,132.74
2019-11-23 07:00:00,139.78256,35.71658,144.2734839361,93.38256,27.23658,97.2735,46.4,8.48,47.168531883,133.3,138.58256,37.67658,143.6128497616,93.38256,27.23658,97.2735,45.2,10.44,46.3900161673,133.17
2019-11-23 07:30:00,130.55536,34.27198,134.9787784722,90.07536,26.27198,93.8285,40.48,8.0,41.2629422121,132.92,129.51536,37.03198,134.7055901537,90.07536,26.27198,93.8285,39.44,10.76,40.8814285465,132.79
2019-11-23 08:00:00,136.7448,33.9939,140.9067974381,93.7848,27.3539,97.6925,42.96,6.64,43.4701184723,132.3,135.6648,39.2739,141.2351839318,93.7848,27.3539,97.6925,41.88,11.92,43.5433209574,132.17
2019-11-23 08:30:00,135.82592,32.41756,139.6408920775,94.82592,27.65756,98.777,41.0,4.76,41.2753873392,133.26,135.26592,36.09756,139.9996533974,94.82592,27.65756,98.777,40.44,8.44,41.3113446888,133.13
2019-11-23 09:00:00,137.02224,31.84982,140.675176519,96.58224,28.16982,100.6065,40.44,3.68,40.6070929765,134.75,136.94224,31.84982,140.5972550594,96.58224,28.16982,100.6065,40.36,3.68,40.5274228147,134.61
2019-11-23 09:30:00,124.5032,29.6801,127.9920120408,91.0632,26.5601,94.8575,33.44,3.12,33.585234851,134.77,124.4232,29.6801,127.9141940296,91.0632,26.5601,94.8575,33.36,3.12,33.5055816246,134.61
2019-11-23 10:00:00,117.09088,28.51484,120.5129465219,87.89088,25.63484,91.553,29.2,2.88,29.3416836599,134.83,117.09088,28.51484,120.5129465219,87.89088,25.63484,91.553,29.2,2.88,29.3416836599,134.68
2019-11-23 10:30:00,107.98032,26.51426,111.1879287092,83.50032,24.35426,86.9795,24.48,2.16,24.5751093589,134.89,107.90032,26.47426,111.1006998117,83.50032,24.35426,86.9795,24.4,2.12,24.4919252,134.74
2019-11-23 11:00:00,75.13472,19.73096,77.6822819696,65.45472,19.09096,68.182,9.68,0.64,9.7011339543,135.36,75.09472,19.73096,77.6435944196,65.45472,19.09096,68.182,9.64,0.64,9.6612214549,135.21
2019-11-23 11:30:00,60.68352,12.92936,62.0456118481,41.72352,12.16936,43.462,18.96,0.76,18.9752259539,135.51,60.64352,12.92936,62.0064905312,41.72352,12.16936,43.462,18.92,0.76,18.9352581181,135.36
2019-11-23 12:00:00,60.93248,12.44864,62.1911228135,40.21248,11.72864,41.888,20.72,0.72,20.7325058785,135.17,60.85248,12.40864,62.1047395035,40.21248,11.72864,41.888,20.64,0.68,20.6511985124,135.01
2019-11-23 12:30:00,61.48368,10.04774,62.2992775676,31.84368,9.28774,33.1705,29.64,0.76,29.6497419888,135.29,61.40368,10.08774,62.2267982131,31.84368,9.28774,33.1705,29.56,0.8,29.5708234583,135.12
2019-11-23 13:00:00,60.98656,8.43108,61.5665786819,25.06656,7.3110800000000005,26.111,35.92,1.12,35.9374567826,135.44,60.90656,8.39108,61.4818613463,25.06656,7.3110800000000005,26.111,35.84,1.08,35.8562686291,135.26
2019-11-23 13:30:00,60.83312,9.809660000000001,61.6189736871,28.83312,8.40966,30.0345,32.0,1.4,32.0306103595,135.6,60.75312,9.72966,61.5272937277,28.83312,8.40966,30.0345,31.92,1.32,31.9472815745,135.43
2019-11-23 14:00:00,60.464,9.942,61.2759223513,28.464,8.302,29.65,32.0,1.6400000000000001,32.0419974409,136.15,60.344,9.942,61.1575154826,28.464,8.302,29.65,31.88,1.6400000000000001,31.9221553157,135.98
2019-11-23 14:30:00,59.40608,13.83844,60.9965963198,42.64608,12.43844,44.423,16.76,1.4,16.818370908,136.15,59.40608,13.83844,60.9965963198,42.64608,12.43844,44.423,16.76,1.4,16.818370908,135.98
2019-11-23 15:00:00,59.1296,14.3078,60.8360315685,42.6096,12.4278,44.385,16.52,1.88,16.6266292435,135.98,59.0896,14.3078,60.7971542837,42.6096,12.4278,44.385,16.48,1.88,16.5868863865,135.8
2019-11-23 15:30:00,58.9288,15.4109,60.9105845338,45.5688,13.2909,47.4675,13.36,2.12,13.5271578685,135.77,58.8488,15.3709,60.8230698687,45.5688,13.2909,47.4675,13.28,2.08,13.4419046269,135.6
2019-11-23 16:00:00,60.29056,12.80808,61.6360165682,37.33056,10.88808,38.886,22.96,1.92,23.0401388885,135.5,60.21056,12.76808,61.5494549318,37.33056,10.88808,38.886,22.88,1.88,22.9571078318,135.34
2019-11-23 16:30:00,63.3608,10.8019,64.2749719584,32.9208,9.6019,34.2925,30.44,1.2,30.4636439055,135.14,63.2808,10.8019,64.1961111926,32.9208,9.6019,34.2925,30.36,1.2,30.3837061597,134.99
2019-11-23 17:00:00,64.8904,13.9647,66.3760262312,46.3704,13.5247,48.3025,18.52,0.44,18.5252260445,134.86,64.8104,13.8847,66.2810141915,46.3704,13.5247,48.3025,18.44,0.36,18.443513765,134.71
2019-11-23 17:30:00,66.72176,13.93718,68.1618532894,46.96176,13.69718,48.9185,19.76,0.24,19.7614574361,134.71,66.64176,13.97718,68.0917449964,46.96176,13.69718,48.9185,19.68,0.28,19.6819917691,134.57
2019-11-23 18:00:00,65.81312,13.22716,67.1291630054,43.29312,12.62716,45.097,22.52,0.6000000000000001,22.5279914773,135.17,65.69312,13.18716,67.0036357536,43.29312,12.62716,45.097,22.4,0.56,22.4069989066,135.02
2019-11-23 18:30:00,64.35872,10.50796,65.2109044823,30.67872,8.94796,31.957,33.68,1.56,33.7161089095,135.46,64.27872,10.46796,65.125509836,30.67872,8.94796,31.957,33.6,1.52,33.6343633803,135.3
2019-11-23 19:00:00,62.12464,13.15802,63.5027903753,38.80464,11.31802,40.4215,23.32,1.8399999999999999,23.3924774233,135.51,62.04464,13.11802,63.4162424104,38.80464,11.31802,40.4215,23.24,1.8,23.3096031712,135.35
2019-11-23 19:30:00,59.43648,14.09564,61.0850409004,39.27648,11.45564,40.913,20.16,2.64,20.3321223683,135.68,59.35648,14.09564,61.0072027305,39.27648,11.45564,40.913,20.08,2.64,20.2528022752,135.52
2019-11-23 20:00:00,57.57792,14.33356,59.3352156295,37.89792,11.05356,39.477,19.68,3.2800000000000002,19.9514610994,135.44,57.45792,14.33356,59.2187766929,37.89792,11.05356,39.477,19.56,3.2800000000000002,19.8331036401,135.29
2019-11-23 20:30:00,57.68256,14.82408,59.556956571,39.44256,11.50408,41.086,18.24,3.32,18.5396871603,135.37,57.60256,14.78408,59.4695211011,39.44256,11.50408,41.086,18.16,3.2800000000000002,18.4538342899,135.22
2019-11-23 21:00:00,54.9376,17.2618,57.5856721156,46.9776,13.7018,48.935,7.96,3.56,8.7198165118,135.5,54.8976,17.2218,57.5355271202,46.9776,13.7018,48.935,7.92,3.52,8.6669948656,135.35
2019-11-23 21:30:00,59.62992,20.45206,63.0397820225,55.30992,16.13206,57.6145,4.32,4.32,6.1094025895,135.81,59.62992,20.45206,63.0397820225,55.30992,16.13206,57.6145,4.32,4.32,6.1094025895,135.66
2019-11-23 22:00:00,49.73136,15.60498,52.1221984211,31.97136,9.32498,33.3035,17.76,6.28,18.8376219306,136.17,49.65136,15.56498,52.0338942637,31.97136,9.32498,33.3035,17.68,6.24,18.7488666324,136.02
2019-11-23 22:30:00,47.24368,13.09774,49.0256676961,20.08368,5.85774,20.9205,27.16,7.24,28.1084186677,136.54,47.20368,13.01774,48.9657937774,20.08368,5.85774,20.9205,27.12,7.16,28.049242414,136.37
2019-11-23 23:00:00,44.5792,12.5756,46.3190110862,17.0592,4.9756,17.77,27.52,7.6,28.5501383534,136.92,44.5792,12.5356,46.3081670983,17.0592,4.9756,17.77,27.52,7.5600000000000005,28.539516464000002,136.76
2019-11-23 23:30:00,42.56208,11.99894,44.221094684,14.12208,4.11894,14.7105,28.44,7.88,29.5114892881,137.14,42.60208,11.95894,44.2487679631,14.12208,4.11894,14.7105,28.48,7.84,29.5393974211,136.97
2019-11-24 00:00:00,41.02464,12.40052,42.8578345627,14.26464,4.16052,14.859,26.76,8.24,27.9999142856,137.08,41.06464,12.36052,42.8845789649,14.26464,4.16052,14.859,26.8,8.2,28.0264161105,136.92
2019-11-24 00:30:00,42.87776,11.95768,44.5139125847,13.15776,3.83768,13.706,29.72,8.12,30.8092972981,137.08,42.91776,11.91768,44.5417244839,13.15776,3.83768,13.706,29.76,8.08,30.8373799146,136.92
2019-11-24 01:00:00,48.04704,10.35372,49.1499498535,11.08704,3.23372,11.549,36.96,7.12,37.6395536637,136.74,48.08704,10.27372,49.1722761177,11.08704,3.23372,11.549,37.0,7.04,37.6637969408,136.58
2019-11-24 01:30:00,51.05248,8.57864,51.7682217041,7.33248,2.13864,7.638,43.72,6.44,44.1917639385,136.74,51.17248,8.538640000000001,51.8799680262,7.33248,2.13864,7.638,43.84,6.4,44.3046904966,136.58
2019-11-24 02:00:00,49.304,7.617,49.8889076349,4.584,1.337,4.775,44.72,6.28,45.1587953781,136.98,49.424,7.617,50.0075040869,4.584,1.337,4.775,44.84,6.28,45.2776324469,136.82
2019-11-24 02:30:00,48.25632,8.01976,48.9181864995,4.45632,1.29976,4.642,43.8,6.72,44.3125083921,137.11,48.29632,7.97976,48.9511092336,4.45632,1.29976,4.642,43.84,6.68,44.3460032021,136.96
2019-11-24 03:00:00,46.16528,8.48654,46.9388372102,4.6852800000000006,1.36654,4.8805,41.48,7.12,42.086634458,137.36,46.24528,8.44654,47.0103175936,4.6852800000000006,1.36654,4.8805,41.56,7.08,42.1587476095,137.2
2019-11-24 03:30:00,45.5136,8.2098,46.2481199726,3.8736,1.1298,4.035,41.64,7.08,42.237613569,137.62,45.5536,8.1698,46.2804073556,3.8736,1.1298,4.035,41.68,7.04,42.2703678716,137.47
