Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-24 04:00:00,44.56944,8.32442,45.340169279,3.16944,0.9244200000000001,3.3015,41.4,7.4,42.0561529387,137.97,44.64944,8.28442,45.4114975205,3.16944,0.9244200000000001,3.3015,41.48,7.36,42.1279004936,137.82
2019-11-24 04:30:00,42.52256,8.55908,43.3754073111,3.56256,1.03908,3.711,38.96,7.52,39.6791128933,137.97,42.56256,8.51908,43.4067533663,3.56256,1.03908,3.711,39.0,7.48,39.7108347935,137.82
2019-11-24 05:00:00,41.97056,8.40308,42.8035005601,2.89056,0.84308,3.011,39.08,7.5600000000000005,39.8045223561,138.08,42.01056,8.36308,42.8348953378,2.89056,0.84308,3.011,39.12,7.52,39.8362247207,137.93
2019-11-24 05:30:00,40.10464,9.01052,41.1043990371,3.46464,1.01052,3.609,36.64,8.0,37.5031945306,138.2,40.14464,9.01052,41.1434270741,3.46464,1.01052,3.609,36.68,8.0,37.5422748378,138.05
2019-11-24 06:00:00,41.15888,8.93134,42.1167690718,2.91888,0.8513400000000001,3.0405,38.24,8.08,39.0843191063,138.1,41.19888,8.89134,42.147403719,2.91888,0.8513400000000001,3.0405,38.28,8.04,39.1152144312,137.95
2019-11-24 06:30:00,43.70048,8.30764,44.4831297752,2.70048,0.7876400000000001,2.813,41.0,7.52,41.6839345552,137.65,43.78048,8.26764,44.5542848691,2.70048,0.7876400000000001,2.813,41.08,7.48,41.7554403641,137.5
2019-11-24 07:00:00,45.95936,7.63148,46.588649461,2.43936,0.7114800000000001,2.541,43.52,6.92,44.0667312153,137.47,45.95936,7.59148,46.5821139516,2.43936,0.7114800000000001,2.541,43.52,6.88,44.0604675418,137.32
2019-11-24 07:30:00,47.16656,7.14858,47.7052049388,2.56656,0.74858,2.6734999999999998,44.6,6.4,45.0568529749,137.15,47.20656,7.10858,47.7387810553,2.56656,0.74858,2.6734999999999998,44.64,6.36,45.0907884163,136.99
2019-11-24 08:00:00,47.41568,7.18624,47.9571554119,2.6956800000000003,0.78624,2.808,44.72,6.4,45.1756394531,137.32,47.45568,7.14624,47.9907315052,2.6956800000000003,0.78624,2.808,44.76,6.36,45.2095919026,137.16
2019-11-24 08:30:00,49.87808,6.90444,50.3536905917,3.23808,0.9444400000000001,3.373,46.64,5.96,47.0192641372,137.24,49.87808,6.86444,50.3482214284,3.23808,0.9444400000000001,3.373,46.64,5.92,47.0142106176,137.09
2019-11-24 09:00:00,50.54336,6.36848,50.9429953733,4.14336,1.20848,4.316,46.4,5.16,46.6860321724,137.07,50.50336,6.36848,50.9033094091,4.14336,1.20848,4.316,46.36,5.16,46.6462774506,136.92
2019-11-24 09:30:00,53.3032,6.1651,53.6585462741,5.5032,1.6051000000000002,5.7325,47.8,4.5600000000000005,48.0170136514,136.91,53.2632,6.1251,53.6142268829,5.5032,1.6051000000000002,5.7325,47.76,4.52,47.9734093014,136.75
2019-11-24 10:00:00,56.45088,5.24484,56.6940049688,4.13088,1.20484,4.303,52.32,4.04,52.4757467789,136.62,56.29088,5.20484,56.5309961932,4.13088,1.20484,4.303,52.16,4.0,52.3131493986,136.46
2019-11-24 10:30:00,57.53648,4.56314,57.7171445712,4.53648,1.32314,4.7255,53.0,3.24,53.098941609,136.45,57.41648,4.48314,57.5912382212,4.53648,1.32314,4.7255,52.88,3.16,52.9743334078,136.29
2019-11-24 11:00:00,55.72624,4.82682,55.9348908629,6.12624,1.78682,6.3815,49.6,3.04,49.6930739641,136.45,55.64624,4.82682,55.8551897092,6.12624,1.78682,6.3815,49.52,3.04,49.6132240436,136.29
2019-11-24 11:30:00,54.48624,5.7868200000000005,54.7926786628,9.00624,2.62682,9.3815,45.48,3.16,45.5896479478,136.42,54.40624,5.74682,54.708910527,9.00624,2.62682,9.3815,45.4,3.12,45.5070807677,136.26
2019-11-24 12:00:00,54.69888,5.93884,55.0203352752,9.93888,2.89884,10.353,44.76,3.04,44.8631162538,136.36,54.61888,5.89884,54.9364939344,9.93888,2.89884,10.353,44.68,3.0,44.7806029437,136.2
2019-11-24 12:30:00,54.12368,5.8627400000000005,54.4402834035,10.36368,3.02274,10.7955,43.76,2.84,43.8520603849,136.25,54.04368,5.82274,54.3564499305,10.36368,3.02274,10.7955,43.68,2.8,43.7696515865,136.09
2019-11-24 13:00:00,54.35872,5.70296,54.6570598624,8.71872,2.54296,9.082,45.64,3.16,45.749264475,136.29,54.27872,5.70296,54.5774971724,8.71872,2.54296,9.082,45.56,3.16,45.6694558759,136.13
2019-11-24 13:30:00,57.7792,5.6256,58.0524187954,8.1792,2.3856,8.52,49.6,3.24,49.7057099336,136.36,57.7392,5.5856,58.0087419619,8.1792,2.3856,8.52,49.56,3.2,49.6632016688,136.19
2019-11-24 14:00:00,57.90224,5.36482,58.1502423955,7.42224,2.16482,7.7315000000000005,50.48,3.2,50.5813246169,136.45,57.82224,5.32482,58.0669023339,7.42224,2.16482,7.7315000000000005,50.4,3.16,50.4989663261,136.29
2019-11-24 14:30:00,56.69648,5.38814,56.951934972000004,6.81648,1.98814,7.1005,49.88,3.4,49.9957438188,136.53,56.57648,5.34814,56.828696014,6.81648,1.98814,7.1005,49.76,3.36,49.8733115002,136.36
2019-11-24 15:00:00,56.4112,4.9216,56.6254857109,5.4912,1.6016,5.72,50.92,3.32,51.0281177391,136.53,56.3312,4.8816,56.5423214239,5.4912,1.6016,5.72,50.84,3.2800000000000002,50.9456965798,136.36
2019-11-24 15:30:00,56.7864,4.8827,56.9959295411,4.9464,1.4427,5.1525,51.84,3.44,51.9540104323,136.56,56.6664,4.8427,56.8729516752,4.9464,1.4427,5.1525,51.72,3.4,51.8316351276,136.39
2019-11-24 16:00:00,53.92432,4.99626,54.155285074,6.84432,1.99626,7.1295,47.08,3.0,47.1754851591,136.43,53.84432,4.95626,54.0719456784,6.84432,1.99626,7.1295,47.0,2.96,47.0931162698,136.27
2019-11-24 16:30:00,56.8328,5.4179,57.0904615172,11.9928,3.4979,12.4925,44.84,1.92,44.8810873309,136.07,56.7528,5.4179,57.0108230799,11.9928,3.4979,12.4925,44.76,1.92,44.8011606992,135.91
2019-11-24 17:00:00,60.90336,4.57348,61.0748391615,10.74336,3.13348,11.191,50.16,1.44,50.1806655994,135.87,60.82336,4.53348,60.9920778675,10.74336,3.13348,11.191,50.08,1.4,50.0995648684,135.71
2019-11-24 17:30:00,63.47328,3.99304,63.5987550381,9.71328,2.83304,10.118,53.76,1.16,53.7725134246,135.72,63.39328,3.95304,63.5164110636,9.71328,2.83304,10.118,53.68,1.12,53.6916827823,135.56
2019-11-24 18:00:00,62.8192,4.3206,62.967606537,7.8192,2.2806,8.145,55.0,2.04,55.0378197243,135.88,62.7392,4.2806,62.8850598553,7.8192,2.2806,8.145,54.92,2.0,54.9564045403,135.72
2019-11-24 18:30:00,60.57568,4.77624,60.7636855038,5.81568,1.69624,6.058,54.76,3.08,54.8465495724,136.08,60.49568,4.7362400000000004,60.680798182,5.81568,1.69624,6.058,54.68,3.04,54.7644410179,135.92
2019-11-24 19:00:00,56.46768,6.05974,56.7918949627,6.78768,1.97974,7.0705,49.68,4.08,49.8472546887,136.3,56.38768,6.01974,56.7080922396,6.78768,1.97974,7.0705,49.6,4.04,49.7642602678,136.13
2019-11-24 19:30:00,52.65008,7.03794,53.1183915744,7.81008,2.27794,8.1355,44.84,4.76,45.0919416304,136.4,52.57008,6.99794,53.0338050252,7.81008,2.27794,8.1355,44.76,4.72,45.0081770348,136.24
2019-11-24 20:00:00,48.02336,8.01348,48.6873594211,8.823360000000001,2.57348,9.191,39.2,5.44,39.5756692931,136.58,48.02336,7.97348,48.6807917869,8.823360000000001,2.57348,9.191,39.2,5.4,39.5701908007,136.42
2019-11-24 20:30:00,49.21168,8.46674,49.934708717,9.69168,2.82674,10.0955,39.52,5.64,39.9204208395,136.61,49.25168,8.38674,49.9606384132,9.69168,2.82674,10.0955,39.56,5.5600000000000005,39.9488072413,136.45
2019-11-24 21:00:00,46.80576,8.95668,47.6550237205,8.76576,2.55668,9.131,38.04,6.4,38.574623783,136.87,46.76576,8.91668,47.6082292319,8.76576,2.55668,9.131,38.0,6.36,38.5285556438,136.72
2019-11-24 21:30:00,43.5904,9.6622,44.6484163325,8.9904,2.6222,9.365,34.6,7.04,35.3089450423,137.07,43.6704,9.6222,44.7178998724,8.9904,2.6222,9.365,34.68,7.0,35.3794064393,136.92
2019-11-24 22:00:00,41.7504,10.2372,42.9871627815,8.6304,2.5172,8.99,33.12,7.72,34.0078343915,137.4,41.7504,10.2372,42.9871627815,8.6304,2.5172,8.99,33.12,7.72,34.0078343915,137.25
2019-11-24 22:30:00,37.26208,11.80144,39.0862711447,10.70208,3.12144,11.148,26.56,8.68,27.9423692625,137.7,37.30208,11.72144,39.1003494614,10.70208,3.12144,11.148,26.6,8.6,27.9556792083,137.55
2019-11-24 23:00:00,34.20768,12.09724,36.283723439,10.20768,2.97724,10.633,24.0,9.12,25.674391911,137.9,34.28768,12.05724,36.3458668379,10.20768,2.97724,10.633,24.08,9.08,25.7350500291,137.76
2019-11-24 23:30:00,31.8736,12.6398,34.2883496395,10.8336,3.1598,11.285,21.04,9.48,23.0770882045,137.98,31.9136,12.5998,34.3108266441,10.8336,3.1598,11.285,21.08,9.44,23.0971859758,137.85
2019-11-25 00:00:00,29.38896,12.81678,32.0621399699,10.06896,2.93678,10.4885,19.32,9.88,21.6996958504,137.98,29.42896,12.77678,32.0828582556,10.06896,2.93678,10.4885,19.36,9.84,21.717163719,137.85
2019-11-25 00:30:00,38.43728,15.36754,41.3954801814,19.63728,5.72754,20.4555,18.8,9.64,21.1274608034,137.74,38.47728,15.28754,41.4030186756,19.63728,5.72754,20.4555,18.84,9.56,21.1267413483,137.61
2019-11-25 01:00:00,44.20304,14.32922,46.4675724678,19.64304,5.72922,20.4615,24.56,8.6,26.0221751589,137.4,44.20304,14.28922,46.4552532385,19.64304,5.72922,20.4615,24.56,8.56,26.0089830635,137.27
2019-11-25 01:30:00,47.02368,15.47024,49.5030787568,26.02368,7.59024,27.108,21.0,7.88,22.4297659373,137.45,47.06368,15.43024,49.5286006425,26.02368,7.59024,27.108,21.04,7.84,22.4532224859,137.32
2019-11-25 02:00:00,46.33632,15.69976,48.9237878256,26.53632,7.73976,27.642,19.8,7.96,21.3401405806,137.7,46.37632,15.61976,48.9360803416,26.53632,7.73976,27.642,19.84,7.88,21.3475993967,137.55
2019-11-25 02:30:00,45.11472,15.76346,47.789377814,25.79472,7.52346,26.8695,19.32,8.24,21.0038091783,137.82,45.11472,15.72346,47.7761986249,25.79472,7.52346,26.8695,19.32,8.2,20.988149037,137.67
2019-11-25 03:00:00,43.77104,16.44822,46.7594683872,27.73104,8.08822,28.8865,16.04,8.36,18.0878743914,137.89,43.77104,16.40822,46.7454128899,27.73104,8.08822,28.8865,16.04,8.32,18.0694216842,137.75
2019-11-25 03:30:00,42.69888,17.07384,45.9859800983,29.73888,8.67384,30.978,12.96,8.4,15.4441445215,137.97,42.69888,17.03384,45.9711437578,29.73888,8.67384,30.978,12.96,8.36,15.4224252308,137.83
2019-11-25 04:00:00,41.22384,16.97862,44.5833884025,28.86384,8.41862,30.0665,12.36,8.56,15.0347331203,138.07,41.26384,16.93862,44.6051716626,28.86384,8.41862,30.0665,12.4,8.52,15.0449459953,137.92
2019-11-25 04:30:00,40.02896,18.49678,44.0959012727,34.06896,9.93678,35.4885,5.96,8.56,10.4304937563,137.85,40.06896,18.41678,44.0987453455,34.06896,9.93678,35.4885,6.0,8.48,10.3879930689,137.7
2019-11-25 05:00:00,39.65936,18.17398,43.6252035485,33.09936,9.65398,34.4785,6.5600000000000005,8.52,10.7528600846,137.79,39.77936,18.13398,43.7177162332,33.09936,9.65398,34.4785,6.68,8.48,10.7950358962,137.64
2019-11-25 05:30:00,40.4824,16.7407,43.8072567761,28.322400000000002,8.2607,29.5025,12.16,8.48,14.8248440127,137.0,40.6424,16.7007,43.9399369395,28.322400000000002,8.2607,29.5025,12.32,8.44,14.9337202331,136.85
2019-11-25 06:00:00,42.7096,15.2253,45.3422506306,24.9096,7.2653,25.9475,17.8,7.96,19.4987589349,137.09,42.9096,15.1453,45.5039985523,24.9096,7.2653,25.9475,18.0,7.88,19.6492849743,136.94
2019-11-25 06:30:00,47.71216,13.94438,49.7081074418,27.51216,8.02438,28.6585,20.2,5.92,21.0496175737,136.05,47.99216,13.94438,49.9769262265,27.51216,8.02438,28.6585,20.48,5.92,21.3184614829,135.89
2019-11-25 07:00:00,52.0344,12.5517,53.5268526653,27.6744,8.0717,28.8275,24.36,4.48,24.7685284181,135.74,52.3144,12.5117,53.7897674679,27.6744,8.0717,28.8275,24.64,4.44,25.0368368609,135.58
2019-11-25 07:30:00,57.07248,10.46114,58.0233006942,29.83248,8.70114,31.0755,27.24,1.76,27.2967983471,134.86,57.31248,10.50114,58.2665796581,29.83248,8.70114,31.0755,27.48,1.8,27.5388888665,134.71
2019-11-25 08:00:00,58.56064,8.14852,59.1248419482,25.88064,7.54852,26.959,32.68,0.6000000000000001,32.6855074919,134.86,58.84064,8.10852,59.3967087657,25.88064,7.54852,26.959,32.96,0.56,32.9647569383,134.71
2019-11-25 08:30:00,59.76736,7.54548,60.2417761176,25.04736,7.30548,26.091,34.72,0.24,34.7208294832,135.44,59.92736,7.54548,60.40051941,25.04736,7.30548,26.091,34.88,0.24,34.8808256783,135.28
2019-11-25 09:00:00,59.46816,8.59488,60.0860550877,28.50816,8.31488,29.696,30.96,0.28,30.961266124,135.53,59.62816,8.63488,60.2501337559,28.50816,8.31488,29.696,31.12,0.32,31.1216452007,135.37
2019-11-25 09:30:00,59.93648,7.40814,60.3925672004,24.57648,7.16814,25.6005,35.36,0.24,35.3608144703,135.3,60.05648,7.44814,60.5165727669,24.57648,7.16814,25.6005,35.48,0.28,35.4811048306,135.14
2019-11-25 10:00:00,60.61216,8.19688,61.1639009678,25.77216,7.5168800000000005,26.846,34.84,0.68,34.8466354186,135.22,60.73216,8.15688,61.2774832186,25.77216,7.5168800000000005,26.846,34.96,0.64,34.9658576328,135.07
2019-11-25 10:30:00,60.33216,8.24688,60.893189767,25.53216,7.44688,26.596,34.8,0.8,34.8091941877,135.29,60.41216,8.28688,60.9778767751,25.53216,7.44688,26.596,34.88,0.84,34.8901132128,135.14
2019-11-25 11:00:00,61.1664,10.1702,62.0061404782,30.2064,8.8102,31.465,30.96,1.3599999999999999,30.989856405,135.11,61.2864,10.2102,62.1310792519,30.2064,8.8102,31.465,31.08,1.4,31.1115155529,134.96
2019-11-25 11:30:00,60.62256,13.22158,62.0476023602,39.98256,11.66158,41.6485,20.64,1.56,20.6988695343,135.03,60.74256,13.26158,62.1733713052,39.98256,11.66158,41.6485,20.76,1.6,20.8215657432,134.88
2019-11-25 12:00:00,61.02128,13.05954,62.4031104822,39.70128,11.57954,41.3555,21.32,1.48,21.3713078683,135.03,61.10128,13.05954,62.481341236,39.70128,11.57954,41.3555,21.4,1.48,21.4511165211,134.88
2019-11-25 12:30:00,60.79696,13.21578,62.2167757622,41.19696,12.01578,42.9135,19.6,1.2,19.6367003338,134.81,60.99696,13.21578,62.412226128,41.19696,12.01578,42.9135,19.8,1.2,19.8363303058,134.65
2019-11-25 13:00:00,59.78576,9.91918,60.6030298801,33.18576,9.67918,34.5685,26.6,0.24,26.6010826847,134.89,59.94576,9.91918,60.7608778232,33.18576,9.67918,34.5685,26.76,0.24,26.7610762115,134.74
2019-11-25 13:30:00,60.76032,10.49676,61.6603475258,34.48032,10.05676,35.917,26.28,0.44,26.2836831513,134.81,60.92032,10.53676,61.8248226864,34.48032,10.05676,35.917,26.44,0.48,26.4443566759,134.66
2019-11-25 14:00:00,61.61568,9.86624,62.4005986638,31.49568,9.18624,32.808,30.12,0.68,30.127674985,134.77,61.81568,9.86624,62.5980909102,31.49568,9.18624,32.808,30.32,0.68,30.3276243712,134.61
2019-11-25 14:30:00,62.3728,8.9654,63.0138443281,27.1728,7.9254,28.305,35.2,1.04,35.215360285,134.68,62.4528,9.0054,63.0987278556,27.1728,7.9254,28.305,35.28,1.08,35.2965267413,134.53
2019-11-25 15:00:00,62.67968,7.85824,63.1703587199,23.23968,6.77824,24.208,39.44,1.08,39.4547842473,134.84,62.83968,7.89824,63.3340949063,23.23968,6.77824,24.208,39.6,1.12,39.6158352178,134.68
2019-11-25 15:30:00,64.31968,7.19324,64.7206608202,20.95968,6.11324,21.833,43.36,1.08,43.373448099,135.07,64.39968,7.19324,64.8001657853,20.95968,6.11324,21.833,43.44,1.08,43.4534233404,134.91
2019-11-25 16:00:00,63.67232,8.44276,64.2296234661,24.83232,7.24276,25.867,38.84,1.2,38.8585331684,134.76,63.79232,8.48276,64.3538445487,24.83232,7.24276,25.867,38.96,1.24,38.9797280647,134.61
2019-11-25 16:30:00,67.88672,11.10696,68.7893255731,29.16672,8.50696,30.382,38.72,2.6,38.8071952091,134.51,67.96672,11.10696,68.8682770802,29.16672,8.50696,30.382,38.8,2.6,38.8870158279,134.36
2019-11-25 17:00:00,69.6512,12.3416,70.736162972,32.8512,9.5816,34.22,36.8,2.76,36.903354861,134.51,69.7712,12.3816,70.8613037419,32.8512,9.5816,34.22,36.92,2.8,37.0260232809,134.36
2019-11-25 17:30:00,70.41488,10.49434,71.1926014235,27.61488,8.05434,28.7655,42.8,2.44,42.8694949819,134.35,70.49488,10.49434,71.271728464,27.61488,8.05434,28.7655,42.88,2.44,42.9493655366,134.22
2019-11-25 18:00:00,68.77888,9.61384,69.4475359793,27.33888,7.97384,28.478,41.44,1.6400000000000001,41.4724390409,134.57,68.89888,9.61384,69.5663825766,27.33888,7.97384,28.478,41.56,1.6400000000000001,41.5923454496,134.43
2019-11-25 18:30:00,67.17664,8.58652,67.7231813148,26.69664,7.78652,27.809,40.48,0.8,40.4879043666,134.81,67.33664,8.58652,67.88189311,26.69664,7.78652,27.809,40.64,0.8,40.6478732531,134.66
2019-11-25 19:00:00,64.9104,8.2072,65.4271974029,26.6304,7.7672,27.74,38.28,0.44,38.2825286521,134.87,65.0704,8.2472,65.5909541324,26.6304,7.7672,27.74,38.44,0.48,38.4429967614,134.71
2019-11-25 19:30:00,61.268,11.8465,62.4027834816,36.228,10.5665,37.7375,25.04,1.28,25.0726943107,135.08,61.428,11.7665,62.5447816069,36.228,10.5665,37.7375,25.2,1.2,25.22855525,134.92
2019-11-25 20:00:00,59.096,11.063,60.1226012827,30.936,9.023,32.225,28.16,2.04,28.2337953524,135.12,59.256,11.063,60.2798764514,30.936,9.023,32.225,28.32,2.04,28.39337951,134.97
2019-11-25 20:30:00,58.59664,10.63902,59.5546384915,27.83664,8.11902,28.9965,30.76,2.52,30.8630523442,135.45,58.71664,10.63902,59.6727120169,27.83664,8.11902,28.9965,30.88,2.52,30.9826532111,135.29
2019-11-25 21:00:00,56.64368,10.75274,57.655250424,26.44368,7.71274,27.5455,30.2,3.04,30.3526209741,135.64,56.72368,10.67274,57.7190025195,26.44368,7.71274,27.5455,30.28,2.96,30.4243323674,135.48
2019-11-25 21:30:00,54.08384,9.676120000000001,54.9425977489,20.28384,5.91612,21.129,33.8,3.76,34.0084930569,135.85,54.12384,9.63612,54.9749476125,20.28384,5.91612,21.129,33.84,3.7199999999999998,34.0438540709,135.69
2019-11-25 22:00:00,51.32736,11.24548,52.544825672900004,22.64736,6.60548,23.591,28.68,4.64,29.0529172373,136.01,51.36736,11.20548,52.5753597743,22.64736,6.60548,23.591,28.72,4.6,29.0860516399,135.85
2019-11-25 22:30:00,47.4264,11.4277,48.7837651709,19.7064,5.7477,20.5275,27.72,5.68,28.2959502403,136.37,47.4664,11.4277,48.8226531054,19.7064,5.7477,20.5275,27.76,5.68,28.3351371975,136.22
2019-11-25 23:00:00,43.49328,13.40554,45.5123489599,23.33328,6.80554,24.3055,20.16,6.6,21.2128640216,136.68,43.57328,13.32554,45.5653458919,23.33328,6.80554,24.3055,20.24,6.52,21.2642422861,136.54
2019-11-25 23:30:00,40.40784,15.50062,43.2788950165,26.12784,7.62062,27.2165,14.28,7.88,16.3098988348,137.34,40.44784,15.46062,43.3019460469,26.12784,7.62062,27.2165,14.32,7.84,16.3256852842,137.2
2019-11-26 00:00:00,38.4568,16.5399,41.8627968279,27.4968,8.0199,28.6425,10.96,8.52,13.8820747729,137.63,38.4968,16.4999,41.8837714425,27.4968,8.0199,28.6425,11.0,8.48,13.8892188405,137.49
2019-11-26 00:30:00,40.57072,16.27146,43.7120547658,27.81072,8.11146,28.9695,12.76,8.16,15.1460621945,137.4,40.65072,16.23146,43.771467079,27.81072,8.11146,28.9695,12.84,8.12,15.1921032119,137.25
2019-11-26 01:00:00,45.57568,15.29124,48.0724934677,27.05568,7.89124,28.183,18.52,7.4,19.9436807034,137.01,45.69568,15.25124,48.1735974596,27.05568,7.89124,28.183,18.64,7.36,20.0404391169,136.87
2019-11-26 01:30:00,47.51072,16.79896,50.3931897383,32.91072,9.59896,34.282,14.6,7.2,16.2788205961,136.99,47.55072,16.71896,50.4043112839,32.91072,9.59896,34.282,14.64,7.12,16.2795577336,136.84
2019-11-26 02:00:00,50.3072,20.2196,54.2185078732,46.1472,13.4596,48.07,4.16,6.76,7.9374555117,137.09,50.3472,20.1796,54.2407301205,46.1472,13.4596,48.07,4.2,6.72,7.9245441509,136.95
2019-11-26 02:30:00,60.1936,21.8948,64.0519457003,52.7136,15.3748,54.91,7.48,6.52,9.9227415566,137.34,60.1936,21.8548,64.038283581,52.7136,15.3748,54.91,7.48,6.48,9.8965044334,137.19
2019-11-26 03:00:00,62.87152,22.20086,66.6761292507,53.35152,15.56086,55.5745,9.52,6.64,11.6068945028,137.5,62.83152,22.16086,66.6250975343,53.35152,15.56086,55.5745,9.48,6.6,11.5512077291,137.35
2019-11-26 03:30:00,74.47488,23.51184,78.0981073471,58.39488,17.03184,60.828,16.08,6.48,17.336574056,137.61,74.35488,23.47184,77.9716323595,58.39488,17.03184,60.828,15.96,6.44,17.2103224839,137.46
2019-11-26 04:00:00,59.74672,21.76446,63.5874379878,50.34672,14.68446,52.4445,9.4,7.08,11.7680244731,137.83,59.70672,21.76446,63.5498554857,50.34672,14.68446,52.4445,9.36,7.08,11.736098159099999,137.68
2019-11-26 04:30:00,41.9504,19.3872,46.2136298509,39.5904,11.5472,41.24,2.36,7.84,8.1875026718,137.97,41.9504,19.3072,46.1801259418,39.5904,11.5472,41.24,2.36,7.76,8.110930896,137.82
2019-11-26 05:00:00,40.8088,16.7459,44.1110340419,28.8888,8.4259,30.0925,11.92,8.32,14.5364644945,137.8,40.8888,16.7059,44.1699112547,28.8888,8.4259,30.0925,12.0,8.28,14.579382703,137.65
2019-11-26 05:30:00,42.16304,17.85922,45.7894494513,34.76304,10.13922,36.2115,7.4,7.72,10.6938486991,136.69,42.28304,17.85922,45.8999696149,34.76304,10.13922,36.2115,7.52,7.72,10.777235267,136.54
2019-11-26 06:00:00,52.53216,20.41188,56.3584304199,47.49216,13.85188,49.471,5.04,6.5600000000000005,8.2725570412,136.47,52.21216,20.37188,56.0457237138,47.49216,13.85188,49.471,4.72,6.52,8.0491490233,136.31
2019-11-26 06:30:00,55.2056,19.1833,58.4436247186,50.6856,14.7833,52.7975,4.52,4.4,6.3079632212,135.6,55.0056,19.1833,58.2547425559,50.6856,14.7833,52.7975,4.32,4.4,6.1662306152,135.45
2019-11-26 07:00:00,51.81648,14.94314,53.9281469425,40.53648,11.82314,42.2255,11.28,3.12,11.7035379266,135.28,52.09648,14.90314,54.1862234359,40.53648,11.82314,42.2255,11.56,3.08,11.963277143000001,135.12
2019-11-26 07:30:00,56.57744,14.02842,58.2906792262,44.25744,12.90842,46.1015,12.32,1.12,12.3708043392,134.94,56.77744,13.98842,58.4752390936,44.25744,12.90842,46.1015,12.52,1.08,12.5664951359,134.78
2019-11-26 08:00:00,58.43792,7.45606,58.9116569505,23.91792,6.97606,24.9145,34.52,0.48,34.5233370345,134.64,58.67792,7.49606,59.1547902629,23.91792,6.97606,24.9145,34.76,0.52,34.7638893106,134.49
2019-11-26 08:30:00,58.2456,8.8083,58.9078608358,28.9656,8.4483,30.1725,29.28,0.36,29.2822130311,134.6,58.4456,8.8083,59.105619938,28.9656,8.4483,30.1725,29.48,0.36,29.4821980185,134.45
2019-11-26 09:00:00,57.85168,10.98174,58.8847645172,35.73168,10.42174,37.2205,22.12,0.56,22.1270874721,134.77,58.01168,11.02174,59.0494180247,35.73168,10.42174,37.2205,22.28,0.6000000000000001,22.2880775304,134.62
2019-11-26 09:30:00,58.75536,12.54698,60.0801051584,40.27536,11.74698,41.9535,18.48,0.8,18.4973079122,134.9,58.91536,12.54698,60.2365864824,40.27536,11.74698,41.9535,18.64,0.8,18.6571594837,134.74
2019-11-26 10:00:00,59.44208,12.59394,60.7615684413,40.16208,11.713940000000001,41.8355,19.28,0.88,19.3000725387,134.9,59.56208,12.59394,60.8789676214,40.16208,11.713940000000001,41.8355,19.4,0.88,19.4199485066,134.74
2019-11-26 10:30:00,58.97312,13.27716,60.4492502865,42.09312,12.27716,43.847,16.88,1.0,16.9095949094,134.92,59.13312,13.35716,60.62292969,42.09312,12.27716,43.847,17.04,1.08,17.0741910497,134.75
2019-11-26 11:00:00,59.59168,14.66424,61.3694407666,45.75168,13.34424,47.658,13.84,1.32,13.9028054723,135.08,59.75168,14.62424,61.5152961336,45.75168,13.34424,47.658,14.0,1.28,14.0583925112,134.92
2019-11-26 11:30:00,59.95072,11.00396,60.9522433074,34.71072,10.12396,36.157,25.24,0.88,25.2553360698,134.97,60.11072,11.04396,61.1168365624,34.71072,10.12396,36.157,25.4,0.92,25.4166559563,134.81
2019-11-26 12:00:00,59.78384,15.863620000000001,61.8527441966,47.94384,13.98362,49.9415,11.84,1.88,11.9883276565,134.94,59.94384,15.90362,62.0176513829,47.94384,13.98362,49.9415,12.0,1.92,12.1526293451,134.78
2019-11-26 12:30:00,65.1968,21.0424,68.5084325321,61.9968,18.0824,64.58,3.2,2.96,4.3590824723,134.65,65.2768,21.0024,68.5723079967,61.9968,18.0824,64.58,3.2800000000000002,2.92,4.391446231,134.49
2019-11-26 13:00:00,63.82528,18.71404,66.5122669904,58.26528,16.99404,60.693,5.5600000000000005,1.72,5.8199656356,135.18,63.82528,18.75404,66.5235325535,58.26528,16.99404,60.693,5.5600000000000005,1.76,5.8319122078,135.02
2019-11-26 13:30:00,63.28064,17.45852,65.6447965904,50.12064,14.61852,52.209,13.16,2.84,13.4629565846,135.18,57.64064,15.53852,59.6983164201,50.12064,14.61852,52.209,7.52,0.92,7.5760675815,135.02
2019-11-26 14:00:00,66.40848,15.82914,68.2689379517,42.88848,12.50914,44.6755,23.52,3.32,23.7531639998,135.13,55.76848,13.54914,57.3907880783,42.88848,12.50914,44.6755,12.88,1.04,12.9219193621,134.97
2019-11-26 14:30:00,65.06928,18.66354,67.6929754483,49.58928,14.46354,51.6555,15.48,4.2,16.039650869,134.85,54.30928,15.98354,56.6124672228,49.58928,14.46354,51.6555,4.72,1.52,4.9587095095,134.69
2019-11-26 15:00:00,64.19136,16.22748,66.2107378436,44.39136,12.94748,46.241,19.8,3.2800000000000002,20.0698380661,135.01,52.19136,15.42748,54.4237558223,44.39136,12.94748,46.241,7.8,2.48,8.1847663375,134.86
2019-11-26 15:30:00,58.39328,11.18804,59.455423539,37.67328,10.98804,39.243,20.72,0.2,20.7209652285,135.01,58.27328,11.14804,59.3300426243,37.67328,10.98804,39.243,20.6,0.16,20.6006213499,134.86
2019-11-26 16:00:00,60.66064,12.03102,61.8422079768,38.78064,11.31102,40.3965,21.88,0.72,21.8918432298,134.56,60.58064,12.03102,61.7637384316,38.78064,11.31102,40.3965,21.8,0.72,21.8118866676,134.4
2019-11-26 16:30:00,64.58064,16.61102,66.6827192626,48.860640000000004,14.25102,50.8965,15.72,2.36,15.896163059100001,134.78,64.54064,16.65102,66.6539622127,48.860640000000004,14.25102,50.8965,15.68,2.4,15.8626101257,134.62
2019-11-26 17:00:00,67.404,19.4345,70.1498325461,55.524,16.1945,57.8375,11.88,3.24,12.3138945911,134.37,67.284,19.3945,70.0234481174,55.524,16.1945,57.8375,11.76,3.2,12.187600256,134.22
2019-11-26 17:30:00,67.85104,17.77822,70.1414908271,52.45104,15.29822,54.6365,15.4,2.48,15.5984101754,134.72,67.73104,17.81822,70.0355819812,52.45104,15.29822,54.6365,15.28,2.52,15.4864069429,134.56
2019-11-26 18:00:00,66.70336,16.02348,68.6009485838,48.90336,14.26348,50.941,17.8,1.76,17.8867996019,134.88,66.62336,16.02348,68.5231640323,48.90336,14.26348,50.941,17.72,1.76,17.8071895593,134.72
2019-11-26 18:30:00,65.38464,9.99552,66.1442481853,32.62464,9.51552,33.984,32.76,0.48,32.7635162948,134.9,65.22464,9.95552,65.9800427523,32.62464,9.51552,33.984,32.6,0.44,32.6029691899,134.75
2019-11-26 19:00:00,62.88736,12.12548,64.0456658409,39.92736,11.64548,41.591,22.96,0.48,22.9650168735,135.09,62.76736,12.12548,63.9278401528,39.92736,11.64548,41.591,22.84,0.48,22.845043226,134.93
2019-11-26 19:30:00,60.17456,14.30758,61.8521181258,44.25456,12.90758,46.0985,15.92,1.4,15.9814392343,135.33,60.09456,14.26758,61.7650384979,44.25456,12.90758,46.0985,15.84,1.3599999999999999,15.8982766362,135.18
2019-11-26 20:00:00,82.17904,20.61722,84.7258188267,68.21904,19.89722,71.0615,13.96,0.72,13.978555004,135.33,82.17904,20.65722,84.7355613273,68.21904,19.89722,71.0615,13.96,0.76,13.980672373,135.18
2019-11-26 20:30:00,124.30816,28.40488,127.5121792238,90.66816,26.44488,94.446,33.64,1.96,33.697050316,135.19,124.30816,28.36488,127.503274703,90.66816,26.44488,94.446,33.64,1.92,33.6947473651,135.03
2019-11-26 21:00:00,81.16464,21.18802,83.8846289725,65.92464,19.22802,68.6715,15.24,1.96,15.3655198415,135.84,81.12464,21.18802,83.8459265955,65.92464,19.22802,68.6715,15.2,1.96,15.325847448,135.69
2019-11-26 21:30:00,56.75024,18.47882,59.6829668218,51.15024,14.91882,53.2815,5.6,3.56,6.6357817927,136.33,56.75024,18.47882,59.6829668218,51.15024,14.91882,53.2815,5.6,3.56,6.6357817927,136.17
2019-11-26 22:00:00,52.72176,17.71218,55.6174909345,43.72176,12.75218,45.5435,9.0,4.96,10.2762639125,136.51,52.68176,17.67218,55.5668406754,43.72176,12.75218,45.5435,8.96,4.92,10.2219371941,136.36
2019-11-26 22:30:00,45.87328,16.26804,48.6724454224,34.79328,10.14804,36.243,11.08,6.12,12.657835518,136.11,45.79328,16.22804,48.5836780761,34.79328,10.14804,36.243,11.0,6.08,12.5684684827,135.96
2019-11-26 23:00:00,42.656,15.988,45.5538195984,30.816,8.988,32.1,11.84,7.0,13.7544756352,136.29,42.616,15.948,45.5023313688,30.816,8.988,32.1,11.8,6.96,13.6996934272,136.14
2019-11-26 23:30:00,39.78208,14.96644,42.5042140899,23.06208,6.72644,24.023,16.72,8.24,18.640171673,135.6,39.66208,14.84644,42.3497033118,23.06208,6.72644,24.023,16.6,8.12,18.4795670945,135.45
2019-11-27 00:00:00,38.29168,14.96174,41.1109039192,21.81168,6.36174,22.7205,16.48,8.6,18.5889859863,135.39,38.17168,14.92174,40.9845761068,21.81168,6.36174,22.7205,16.36,8.56,18.4641057189,135.24
2019-11-27 00:30:00,40.83152,12.94086,42.8331516824,15.43152,4.50086,16.0745,25.4,8.44,26.7655300713,135.53,40.67152,12.86086,42.6564679627,15.43152,4.50086,16.0745,25.24,8.36,26.5884787079,135.38
2019-11-27 01:00:00,45.73744,12.34342,47.3737631506,16.53744,4.8234200000000005,17.2265,29.2,7.52,30.1527842827,135.24,45.57744,12.26342,47.198458736,16.53744,4.8234200000000005,17.2265,29.04,7.44,29.9779118686,135.09
2019-11-27 01:30:00,48.52576,9.43168,49.4338545048,7.92576,2.31168,8.256,40.6,7.12,41.2195875768,135.18,48.32576,9.35168,49.2222815237,7.92576,2.31168,8.256,40.4,7.04,41.0087990558,135.03
2019-11-27 02:00:00,47.83664,9.96402,48.8633382103,8.51664,2.48402,8.8715,39.32,7.48,40.0251520922,135.51,47.59664,9.88402,48.6120765927,8.51664,2.48402,8.8715,39.08,7.4,39.7744440565,135.36
2019-11-27 02:30:00,46.01952,15.67736,48.6166210015,28.37952,8.27736,29.562,17.64,7.4,19.1292864477,135.82,45.89952,15.59736,48.477248016,28.37952,8.27736,29.562,17.52,7.32,18.9877012827,135.67
2019-11-27 03:00:00,47.0352,19.4536,50.8994360676,41.8752,12.2136,43.62,5.16,7.24,8.890624275,135.94,46.9952,19.4136,50.8471895782,41.8752,12.2136,43.62,5.12,7.2,8.8348401231,135.78
2019-11-27 03:30:00,43.82048,18.56764,47.591929175,37.74048,11.00764,39.313,6.08,7.5600000000000005,9.7015462685,136.15,43.70048,18.48764,47.4502348256,37.74048,11.00764,39.313,5.96,7.48,9.5640995394,136.0
2019-11-27 04:00:00,41.94704,17.50122,45.451588159799996,32.98704,9.621220000000001,34.3615,8.96,7.88,11.9321414675,136.3,41.86704,17.42122,45.3469728279,32.98704,9.621220000000001,34.3615,8.88,7.8,11.8192385542,136.14
2019-11-27 04:30:00,42.11504,13.82522,44.3262146167,19.83504,5.78522,20.6615,22.28,8.04,23.6862829503,136.24,41.91504,13.74522,44.1112417763,19.83504,5.78522,20.6615,22.08,7.96,23.4710033872,136.09
2019-11-27 05:00:00,41.65616,12.74638,43.5626660003,17.09616,4.9863800000000005,17.8085,24.56,7.76,25.7567699838,136.24,41.53616,12.66638,43.424529587,17.09616,4.9863800000000005,17.8085,24.44,7.68,25.6182747272,136.09
2019-11-27 05:30:00,42.70592,10.64256,44.0120402436,11.66592,3.4025600000000003,12.152,31.04,7.24,31.8731736732,136.03,42.54592,10.56256,43.8374609484,11.66592,3.4025600000000003,12.152,30.88,7.16,31.6992113467,135.87
2019-11-27 06:00:00,44.53936,8.49398,45.3420586812,7.17936,2.09398,7.4785,37.36,6.4,37.9042161243,135.75,44.41936,8.45398,45.2166929424,7.17936,2.09398,7.4785,37.24,6.36,37.779190039,135.59
2019-11-27 06:30:00,49.78256,5.70658,50.1085654898,5.30256,1.54658,5.5235,44.48,4.16,44.6741088327,135.25,49.58256,5.58658,49.8962937727,5.30256,1.54658,5.5235,44.28,4.04,44.463917956,135.1
2019-11-27 07:00:00,54.4648,4.0039,54.6117721215,6.1848,1.8039,6.4425,48.28,2.2,48.3300982825,135.75,54.3048,3.9639,54.4492773712,6.1848,1.8039,6.4425,48.12,2.16,48.1684544074,135.6
2019-11-27 07:30:00,58.81392,3.49406,58.9176174081,10.33392,3.01406,10.7645,48.48,0.48,48.4823761794,135.06,58.61392,3.53406,58.720364422,10.33392,3.01406,10.7645,48.28,0.52,48.2828002502,134.91
2019-11-27 08:00:00,59.80176,4.83218,59.9966704297,13.96176,4.07218,14.5435,45.84,0.76,45.8462997416,134.73,59.60176,4.83218,59.7973223368,13.96176,4.07218,14.5435,45.64,0.76,45.646327344,134.58
2019-11-27 08:30:00,60.65712,5.71166,60.9254402253,15.05712,4.39166,15.6845,45.6,1.32,45.6191012625,135.12,60.53712,5.71166,60.805969755,15.05712,4.39166,15.6845,45.48,1.32,45.4991516404,134.97
2019-11-27 09:00:00,60.97488,5.7293400000000005,61.24345947,16.21488,4.7293400000000005,16.8905,44.76,1.0,44.7711692945,135.2,60.81488,5.80934,61.0917184293,16.21488,4.7293400000000005,16.8905,44.6,1.08,44.6130743168,135.05
2019-11-27 09:30:00,61.07888,7.83134,61.57888817,22.59888,6.59134,23.5405,38.48,1.24,38.499974026,135.2,60.91888,7.83134,61.4201907083,22.59888,6.59134,23.5405,38.32,1.24,38.3400573813,135.05
2019-11-27 10:00:00,61.63008,12.11544,62.8096381712,35.23008,10.27544,36.698,26.4,1.8399999999999999,26.4640435308,135.27,61.55008,12.15544,62.7388800474,35.23008,10.27544,36.698,26.32,1.88,26.3870574335,135.12
2019-11-27 10:30:00,70.9664,21.810200000000002,74.2422706617,62.8464,18.3302,65.465,8.12,3.48,8.8342968028,135.31,70.9264,21.7702,74.1922895253,62.8464,18.3302,65.465,8.08,3.44,8.78179936,135.16
2019-11-27 11:00:00,88.62704,26.05622,92.377913052,74.38704,21.69622,77.4865,14.24,4.36,14.8925216132,135.09,88.62704,26.05622,92.377913052,74.38704,21.69622,77.4865,14.24,4.36,14.8925216132,134.94
2019-11-27 11:30:00,69.8672,21.6746,73.1519919141,62.1072,18.1146,64.695,7.76,3.56,8.5376343328,135.2,69.9072,21.7146,73.2020523278,62.1072,18.1146,64.695,7.8,3.6,8.590692638,135.05
2019-11-27 12:00:00,59.98112,16.84616,62.3019089852,48.98112,14.28616,51.022,11.0,2.56,11.2939629891,135.36,59.90112,16.84616,62.2248928002,48.98112,14.28616,51.022,10.92,2.56,11.2160599142,135.21
2019-11-27 12:30:00,60.93088,12.95484,62.2928568698,37.01088,10.79484,38.553,23.92,2.16,24.0173270786,135.52,60.850880000000004,12.99484,62.222949652,37.01088,10.79484,38.553,23.84,2.2,23.941294868900002,135.36
2019-11-27 13:00:00,59.96048,11.48514,61.0505331889,35.40048,10.32514,36.8755,24.56,1.16,24.5873788762,136.03,59.80048,11.48514,60.8933974175,35.40048,10.32514,36.8755,24.4,1.16,24.4275582079,135.87
2019-11-27 13:30:00,61.10128,8.95454,61.753948896,26.86128,7.8345400000000005,27.9805,34.24,1.12,34.2583128598,135.99,60.98128,8.99454,61.6410436337,26.86128,7.8345400000000005,27.9805,34.12,1.16,34.1397129455,135.82
2019-11-27 14:00:00,62.19008,8.40544,62.7555373812,22.51008,6.56544,23.448,39.68,1.8399999999999999,39.7226383817,135.85,62.03008,8.40544,62.596982726,22.51008,6.56544,23.448,39.52,1.8399999999999999,39.5628108203,135.68
2019-11-27 14:30:00,62.04176,9.94718,62.8341179126,26.56176,7.74718,27.6685,35.48,2.2,35.5481420049,135.77,61.88176,9.94718,62.6761406809,26.56176,7.74718,27.6685,35.32,2.2,35.3884500932,135.6
2019-11-27 15:00:00,65.34336,10.65848,66.2069323561,25.98336,7.57848,27.066,39.36,3.08,39.4803242135,135.7,65.18336,10.69848,66.0554910299,25.98336,7.57848,27.066,39.2,3.12,39.3239672465,135.54
2019-11-27 15:30:00,63.50832,9.88326,64.2727433478,26.06832,7.60326,27.1545,37.44,2.2800000000000002,37.5093588322,135.88,63.30832,9.92326,64.0813113961,26.06832,7.60326,27.1545,37.24,2.32,37.3121963974,135.72
2019-11-27 16:00:00,66.1704,11.0347,67.0841742906,26.4504,7.7147,27.5525,39.72,3.32,39.8585097564,135.42,65.9704,11.0347,66.8869066429,26.4504,7.7147,27.5525,39.52,3.32,39.6592082624,135.26
2019-11-27 16:30:00,70.52928,12.31104,71.5956775455,25.88928,7.55104,26.968,44.64,4.76,44.8930640523,135.04,70.36928,12.31104,71.4380659985,25.88928,7.55104,26.968,44.48,4.76,44.7339691957,134.88
2019-11-27 17:00:00,72.81168,13.12174,73.9845984314,27.57168,8.04174,28.7205,45.24,5.08,45.524323169,135.04,72.57168,13.12174,73.748415567,27.57168,8.04174,28.7205,45.0,5.08,45.2858300134,134.88
2019-11-27 17:30:00,72.0144,14.2092,73.4028280927,34.4544,10.0492,35.89,37.56,4.16,37.7896705463,135.23,71.8944,14.2492,73.2928676748,34.4544,10.0492,35.89,37.44,4.2,37.6748404111,135.08
2019-11-27 18:00:00,70.34432,14.88876,71.902701831,38.70432,11.28876,40.317,31.64,3.6,31.8441454588,135.39,70.18432,14.92876,71.7544887028,38.70432,11.28876,40.317,31.48,3.64,31.6897459756,135.23
2019-11-27 18:30:00,68.46928,15.40854,70.1816600591,43.22928,12.60854,45.0305,25.24,2.8,25.3948341203,135.46,68.30928,15.40854,70.0255727506,43.22928,12.60854,45.0305,25.08,2.8,25.235815818,135.3
2019-11-27 19:00:00,66.0336,19.7998,68.9381491556,57.8736,16.8798,60.285,8.16,2.92,8.6667179486,135.62,65.9536,19.7998,68.8615236035,57.8736,16.8798,60.285,8.08,2.92,8.591437598,135.48
2019-11-27 19:30:00,63.58208,16.99144,65.8132960001,52.22208,15.23144,54.398,11.36,1.76,11.4955295659,135.7,63.42208,16.99144,65.6587333475,52.22208,15.23144,54.398,11.2,1.76,11.3374423924,135.55
2019-11-27 20:00:00,62.20992,14.07456,63.7821870556,44.68992,13.03456,46.552,17.52,1.04,17.5508404357,135.57,62.08992,14.07456,63.6651506305,44.68992,13.03456,46.552,17.4,1.04,17.4310527508,135.42
2019-11-27 20:30:00,61.788,16.8015,64.0316120854,52.668,15.3615,54.8625,9.12,1.44,9.2329843496,135.91,61.668,16.8415,63.9263509537,52.668,15.3615,54.8625,9.0,1.48,9.1208771508,135.76
2019-11-27 21:00:00,58.81872,15.79046,60.9013994047,52.21872,15.23046,54.3945,6.6,0.56,6.6237149697,135.94,58.81872,15.75046,60.8910404957,52.21872,15.23046,54.3945,6.6,0.52,6.6204531567,135.79
2019-11-27 21:30:00,55.73184,15.67012,57.8929240115,51.53184,15.03012,53.679,4.2,0.64,4.2484820819,135.58,55.69184,15.67012,57.8544181839,51.53184,15.03012,53.679,4.16,0.64,4.2089428601,135.44
2019-11-27 22:00:00,56.1136,17.1898,58.687522771,54.2736,15.8298,56.535,1.8399999999999999,1.3599999999999999,2.2880559434,135.65,56.1136,17.1898,58.687522771,54.2736,15.8298,56.535,1.8399999999999999,1.3599999999999999,2.2880559434,135.5
2019-11-27 22:30:00,52.72768,17.02724,55.4088002054,50.28768,14.66724,52.383,2.44,2.36,3.3945839214999998,135.75,52.72768,16.98724,55.3965211994,50.28768,14.66724,52.383,2.44,2.32,3.3668976818,135.6
2019-11-27 23:00:00,61.91376,18.54318,64.6309771073,54.11376,15.78318,56.3685,7.8,2.76,8.2739108045,135.75,61.95376,18.50318,64.6578382584,54.11376,15.78318,56.3685,7.84,2.7199999999999998,8.2984335871,135.6
2019-11-27 23:30:00,62.7384,19.3187,65.6454035272,52.6584,15.3587,54.8525,10.08,3.96,10.8299584487,135.63,62.7384,19.2787,65.6336431127,52.6584,15.3587,54.8525,10.08,3.92,10.8153964329,135.48
2019-11-28 00:00:00,74.91504,20.84022,77.7597452918,57.87504,16.88022,60.2865,17.04,3.96,17.4940904308,135.35,74.95504,20.76022,77.7768908857,57.87504,16.88022,60.2865,17.08,3.88,17.5151591486,135.2
2019-11-28 00:30:00,94.30272,22.94996,97.0551578403,68.26272,19.90996,71.107,26.04,3.04,26.2168495438,135.66,94.26272,22.94996,97.0162926822,68.26272,19.90996,71.107,26.0,3.04,26.1771197804,135.51
2019-11-28 01:00:00,101.5576,23.4593,104.2318803162,74.3976,21.6993,77.4975,27.16,1.76,27.2169652974,135.29,101.5576,23.4193,104.2228848682,74.3976,21.6993,77.4975,27.16,1.72,27.2144079487,135.14
2019-11-28 01:30:00,93.46256,22.99158,96.2489629692,71.42256,20.83158,74.3985,22.04,2.16,22.1455909833,135.73,93.42256,22.95158,96.2005703801,71.42256,20.83158,74.3985,22.0,2.12,22.1019094198,135.58
2019-11-28 02:00:00,83.11488,22.36684,86.0718235487,65.71488,19.16684,68.453,17.4,3.2,17.691806013,136.18,83.07488,22.32684,86.0228078558,65.71488,19.16684,68.453,17.36,3.16,17.6452599867,136.03
2019-11-28 02:30:00,65.46368,20.64024,68.6404611465,56.50368,16.48024,58.858,8.96,4.16,9.8786233859,136.34,65.50368,20.60024,68.6666001896,56.50368,16.48024,58.858,9.0,4.12,9.8982018569,136.2
2019-11-28 03:00:00,46.99296,17.95628,50.306722026,42.91296,12.51628,44.701,4.08,5.44,6.8,136.57,46.91296,17.91628,50.2177150516,42.91296,12.51628,44.701,4.0,5.4,6.7201190466,136.43
2019-11-28 03:30:00,45.09648,15.22814,47.5982011871,30.81648,8.98814,32.1005,14.28,6.24,15.5838377815,136.66,45.05648,15.18814,47.5475129386,30.81648,8.98814,32.1005,14.24,6.2,15.5311815391,136.52
2019-11-28 04:00:00,44.21632,14.15476,46.4267184388,27.13632,7.91476,28.267,17.08,6.24,18.1841689389,136.72,44.17632,14.07476,46.3642763105,27.13632,7.91476,28.267,17.04,6.16,18.1192494326,136.58
2019-11-28 04:30:00,47.52656,16.81858,50.4146659083,38.32656,11.17858,39.9235,9.2,5.64,10.791181585,136.72,47.48656,16.77858,50.3636190861,38.32656,11.17858,39.9235,9.16,5.6,10.7361818166,136.58
2019-11-28 05:00:00,86.47072,22.77896,89.4207271051,64.11072,18.69896,66.782,22.36,4.08,22.7291882829,136.49,86.39072,22.73896,89.3331786292,64.11072,18.69896,66.782,22.28,4.04,22.6433213112,136.34
2019-11-28 05:30:00,84.07168,22.12924,86.9353244717,63.39168,18.48924,66.033,20.68,3.64,20.9979046574,136.14,84.03168,22.12924,86.8966426659,63.39168,18.48924,66.033,20.64,3.64,20.9585113975,135.99
2019-11-28 06:00:00,76.30064,20.72602,79.0655144134,60.50064,17.64602,63.0215,15.8,3.08,16.0974035173,136.01,76.26064,20.64602,79.005970376,60.50064,17.64602,63.0215,15.76,3.0,16.0429922396,135.87
2019-11-28 06:30:00,68.54528,18.71404,71.053998504,59.22528,17.27404,61.693,9.32,1.44,9.4305885288,135.5,68.54528,18.71404,71.053998504,59.22528,17.27404,61.693,9.32,1.44,9.4305885288,135.35
2019-11-28 07:00:00,72.66368,19.23524,75.1665141469,63.34368,18.47524,65.983,9.32,0.76,9.350935782,135.12,72.70368,19.19524,75.1949620932,63.34368,18.47524,65.983,9.36,0.72,9.3876514635,134.97
2019-11-28 07:30:00,81.9952,24.1786,85.4857737931,70.5552,20.5786,73.495,11.44,3.6,11.9930646625,134.6,82.0352,24.1786,85.5241412526,70.5552,20.5786,73.495,11.48,3.6,12.0312260389,134.46
2019-11-28 08:00:00,60.72432,18.72626,63.5461710337,53.64432,15.64626,55.8795,7.08,3.08,7.7209325862,134.6,60.64432,18.72626,63.4697279169,53.64432,15.64626,55.8795,7.0,3.08,7.6476401589,134.46
2019-11-28 08:30:00,68.92448,22.94964,72.6448203205,62.36448,18.18964,64.963,6.5600000000000005,4.76,8.1050107958,134.41,68.92448,22.90964,72.6321936072,62.36448,18.18964,64.963,6.5600000000000005,4.72,8.0815840032,134.26
2019-11-28 09:00:00,80.252,25.6135,84.2403400174,69.852,20.3735,72.7625,10.4,5.24,11.6454969838,134.57,80.252,25.6535,84.2525107415,69.852,20.3735,72.7625,10.4,5.28,11.6635500599,134.42
2019-11-28 09:30:00,67.03824,23.25782,70.9580989983,63.55824,18.53782,66.2065,3.48,4.72,5.8641964496,134.5,67.07824,23.21782,70.9827968387,63.55824,18.53782,66.2065,3.52,4.68,5.8560054645,134.35
2019-11-28 10:00:00,76.73888,25.70884,80.9308356425,69.21888,20.18884,72.103,7.52,5.52,9.3284939835,134.43,76.81888000000001,25.70884,81.0066958874,69.21888,20.18884,72.103,7.6,5.52,9.3931038534,134.27
2019-11-28 10:30:00,79.316,25.7805,83.4006117259,69.876,20.3805,72.7875,9.44,5.4,10.8753666605,134.63,79.356,25.8205,83.4510213014,69.876,20.3805,72.7875,9.48,5.44,10.9299588288,134.48
2019-11-28 11:00:00,61.33888,18.87884,64.1784138118,51.69888,15.07884,53.853,9.64,3.8,10.3619303221,134.84,61.25888,18.83884,64.0901885736,51.69888,15.07884,53.853,9.56,3.76,10.2728379721,134.68
2019-11-28 11:30:00,60.83488,20.13184,64.0794320075,55.99488,16.33184,58.328,4.84,3.8,6.1535030674,135.31,60.71488,20.17184,63.9781195597,55.99488,16.33184,58.328,4.72,3.84,6.0847349983,135.16
2019-11-28 12:00:00,61.97152,21.44336,65.5765734024,60.49152,17.64336,63.012,1.48,3.8,4.0780387443,135.26,61.97152,21.48336,65.5896641858,60.49152,17.64336,63.012,1.48,3.84,4.1153371672,135.1
2019-11-28 12:30:00,61.60368,16.99774,63.9056848383,47.44368,13.83774,49.4205,14.16,3.16,14.5083148573,135.08,61.52368,16.99774,63.8285701379,47.44368,13.83774,49.4205,14.08,3.16,14.4302460131,134.92
2019-11-28 13:00:00,62.18528,16.21904,64.2655919385,46.14528,13.45904,48.068,16.04,2.76,16.2757242542,135.0,62.06528,16.21904,64.1494835521,46.14528,13.45904,48.068,15.92,2.76,16.1574750503,134.84
2019-11-28 13:30:00,63.90032,10.10926,64.6950387112,26.02032,7.58926,27.1045,37.88,2.52,37.9637300591,134.92,63.70032,10.14926,64.5037847467,26.02032,7.58926,27.1045,37.68,2.56,37.766863783,134.77
2019-11-28 14:00:00,64.36592,12.00506,65.475897268,31.28592,9.12506,32.5895,33.08,2.88,33.2051321335,134.88,64.24592,12.04506,65.3652943621,31.28592,9.12506,32.5895,32.96,2.92,33.0890918582,134.73
2019-11-28 14:30:00,72.28608,20.83844,75.2297676681,56.08608,16.35844,58.423,16.2,4.48,16.8080456925,134.92,72.20608,20.83844,75.1529012787,56.08608,16.35844,58.423,16.12,4.48,16.73095335,134.78
2019-11-28 15:00:00,104.46896,31.78178,109.1963604863,83.86896,24.46178,87.3635,20.6,7.32,21.8618937881,134.72,104.50896,31.78178,109.2346294004,83.86896,24.46178,87.3635,20.64,7.32,21.8995890372,134.58
2019-11-28 15:30:00,92.81856,28.80208,97.1845918487,78.17856,22.80208,81.436,14.64,6.0,15.8218077349,135.02,92.85856,28.76208,97.2109531442,78.17856,22.80208,81.436,14.68,5.96,15.8437369329,134.88
2019-11-28 16:00:00,78.808,25.929,82.9639313497,69.288,20.209,72.175,9.52,5.72,11.1062504924,134.65,78.768,25.929,82.9259360212,69.288,20.209,72.175,9.48,5.72,11.0719826589,134.51
2019-11-28 16:30:00,74.20256,27.39408,79.097759321,70.88256,20.67408,73.836,3.32,6.72,7.4953852469,134.49,74.20256,27.43408,79.1116214977,70.88256,20.67408,73.836,3.32,6.76,7.5312681535,134.35
2019-11-28 17:00:00,78.1808,28.8994,83.3511416179,73.3008,21.3794,76.355,4.88,7.52,8.9646416549,134.33,78.2208,28.8594,83.374807472,73.3008,21.3794,76.355,4.92,7.48,8.9530330056,134.18
2019-11-28 17:30:00,73.96736,27.05548,78.7602015195,70.40736,20.53548,73.341,3.56,6.52,7.4285934066,134.43,73.92736,27.05548,78.7226368626,70.40736,20.53548,73.341,3.52,6.52,7.409507406,134.29
2019-11-28 18:00:00,75.25952,24.60236,79.1787311606,65.69952,19.16236,68.437,9.56,5.44,10.9994181664,134.61,75.21952,24.60236,79.1407120678,65.69952,19.16236,68.437,9.52,5.44,10.9646705377,134.46
2019-11-28 18:30:00,73.92272,23.97746,77.7141371968,66.16272,19.29746,68.9195,7.76,4.68,9.0620086074,134.85,73.88272,23.97746,77.6760896457,66.16272,19.29746,68.9195,7.72,4.68,9.0277793504,134.71
2019-11-28 19:00:00,67.25984,17.50912,69.5014773944,50.01984,14.58912,52.104,17.24,2.92,17.4855368805,135.07,67.13984,17.50912,69.3853543509,50.01984,14.58912,52.104,17.12,2.92,17.367233516,134.92
2019-11-28 19:30:00,67.08,17.985,69.4491657617,55.08,16.065,57.375,12.0,1.92,12.1526293451,135.13,67.0,18.065,69.3926813504,55.08,16.065,57.375,11.92,2.0,12.0866207022,134.98
2019-11-28 20:00:00,62.99856,10.43958,63.8576807647,34.55856,10.07958,35.9985,28.44,0.36,28.4422783897,135.13,62.87856,10.35958,63.726244244,34.55856,10.07958,35.9985,28.32,0.28,28.321384147,134.98
2019-11-28 20:30:00,62.42624,12.07932,63.5841600731,40.86624,11.91932,42.569,21.56,0.16,21.5605936838,135.28,62.26624,12.11932,63.4347110106,40.86624,11.91932,42.569,21.4,0.2,21.400934559,135.12
2019-11-28 21:00:00,60.54816,12.99488,61.9269455536,42.90816,12.51488,44.696,17.64,0.48,17.6465294038,135.28,60.42816,12.95488,61.8012252047,42.90816,12.51488,44.696,17.52,0.44,17.5255242432,135.12
2019-11-28 21:30:00,57.872,11.501,59.0037404323,33.672,9.821,35.075,24.2,1.6800000000000002,24.2582439595,135.1,57.752,11.461,58.8782474688,33.672,9.821,35.075,24.08,1.6400000000000001,24.1357825645,134.94
2019-11-28 22:00:00,54.31872,13.63296,56.0034011539,38.23872,11.15296,39.832,16.08,2.48,16.270119852,135.14,54.23872,13.55296,55.9063634303,38.23872,11.15296,39.832,16.0,2.4,16.1789987329,134.99
2019-11-28 22:30:00,50.66832,13.47326,52.4290700533,33.98832,9.91326,35.4045,16.68,3.56,17.0556735428,135.14,50.58832,13.43326,52.341480631,33.98832,9.91326,35.4045,16.6,3.52,16.9691013315,134.99
2019-11-28 23:00:00,48.12592,11.03506,49.3748592408,21.92592,6.39506,22.8395,26.2,4.64,26.6076981342,135.01,48.00592,10.99506,49.2489563285,21.92592,6.39506,22.8395,26.08,4.6,26.4825678513,134.86
2019-11-28 23:30:00,45.09696,10.29828,46.2578682194,16.65696,4.85828,17.351,28.44,5.44,28.9556074017,135.68,44.93696,10.25828,46.0929786692,16.65696,4.85828,17.351,28.28,5.4,28.7909430203,135.53
2019-11-29 00:00:00,43.71552,13.02536,45.6147639696,23.67552,6.90536,24.662,20.04,6.12,20.9536631642,135.84,43.59552,12.94536,45.4769360182,23.67552,6.90536,24.662,19.92,6.04,20.8155710947,135.69
2019-11-29 00:30:00,45.55696,12.49578,47.2396139088,21.03696,6.1357800000000005,21.9135,24.52,6.36,25.3314034353,135.76,45.39696,12.37578,47.0536279988,21.03696,6.1357800000000005,21.9135,24.36,6.24,25.146514669,135.61
2019-11-29 01:00:00,51.19232,13.98276,53.0676097464,30.11232,8.78276,31.367,21.08,5.2,21.7118953572,135.61,51.03232,13.94276,52.9027243249,30.11232,8.78276,31.367,20.92,5.16,21.546971945,135.46
2019-11-29 01:30:00,53.23136,14.20748,55.0947381825,31.43136,9.16748,32.741,21.8,5.04,22.3750217877,135.71,53.07136,14.12748,54.9195315293,31.43136,9.16748,32.741,21.64,4.96,22.2011531232,135.56
2019-11-29 02:00:00,52.2712,14.4741,54.2381592631,31.1112,9.0741,32.4075,21.16,5.4,21.8381684214,135.98,52.1512,14.3941,54.1011809136,31.1112,9.0741,32.4075,21.04,5.32,21.7021657905,135.82
2019-11-29 02:30:00,51.69312,14.03716,53.5651053971,28.65312,8.35716,29.847,23.04,5.68,23.7298124729,136.05,51.49312,13.95716,53.3511360947,28.65312,8.35716,29.847,22.84,5.6,23.5164963377,135.9
2019-11-29 03:00:00,50.21664,15.59652,52.5829094764,34.13664,9.95652,35.559,16.08,5.64,17.04042253,136.05,50.13664,15.51652,52.4828073125,34.13664,9.95652,35.559,16.0,5.5600000000000005,16.9385241388,135.9
2019-11-29 03:30:00,48.7864,14.0627,50.7727521044,26.5464,7.7427,27.6525,22.24,6.32,23.1205536266,136.17,48.6264,13.9827,50.5968642927,26.5464,7.7427,27.6525,22.08,6.24,22.9448033332,136.02
2019-11-29 04:00:00,47.17216,17.09688,50.1748541084,36.81216,10.73688,38.346,10.36,6.36,12.1564468493,136.46,47.09216,17.01688,50.0724049592,36.81216,10.73688,38.346,10.28,6.28,12.0464434585,136.3
2019-11-29 04:30:00,46.80128,16.84704,49.7411556601,35.68128,10.40704,37.168,11.12,6.44,12.850214006,136.21,46.72128,16.76704,49.6388117827,35.68128,10.40704,37.168,11.04,6.36,12.740926183,136.06
