Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-29 05:00:00,45.77424,14.80582,48.109181592,28.13424,8.20582,29.3065,17.64,6.6,18.8342666435,136.05,45.69424,14.72582,48.0084715842,28.13424,8.20582,29.3065,17.56,6.52,18.7313640721,135.9
2019-11-29 05:30:00,46.50224,15.57982,49.0427274553,32.98224,9.61982,34.3565,13.52,5.96,14.7753849358,135.81,46.34224,15.49982,48.8656078265,32.98224,9.61982,34.3565,13.36,5.88,14.5967119585,135.66
2019-11-29 06:00:00,48.05824,16.15032,50.6993813374,36.85824,10.75032,38.394,11.2,5.4,12.4338248339,135.99,47.93824,16.11032,50.5728906115,36.85824,10.75032,38.394,11.08,5.36,12.3083711351,135.84
2019-11-29 06:30:00,53.49232,10.64026,54.5402918204,23.45232,6.84026,24.4295,30.04,3.8,30.2793923321,135.66,53.29232,10.56026,54.3285418749,23.45232,6.84026,24.4295,29.84,3.7199999999999998,30.070982691,135.51
2019-11-29 07:00:00,57.56432,11.77126,58.7555401562,34.32432,10.01126,35.7545,23.24,1.76,23.306548436,135.51,57.36432,11.73126,58.5515812788,34.32432,10.01126,35.7545,23.04,1.72,23.1041121881,135.36
2019-11-29 07:30:00,63.70912,7.90516,64.1976909694,23.94912,6.9851600000000005,24.947,39.76,0.92,39.7706424389,134.94,63.54912,7.9851600000000005,64.0488363126,23.94912,6.9851600000000005,24.947,39.6,1.0,39.6126242504,134.79
2019-11-29 08:00:00,65.05264,11.56702,66.0730044924,32.25264,9.40702,33.5965,32.8,2.16,32.8710450092,134.94,64.89264,11.52702,65.9084737818,32.25264,9.40702,33.5965,32.64,2.12,32.7087755809,134.79
2019-11-29 08:30:00,66.5384,9.0737,67.1542307398,21.0984,6.1537,21.9775,45.44,2.92,45.533723766,135.04,66.33840000000001,9.1137,66.9615026881,21.0984,6.1537,21.9775,45.24,2.96,45.3367312452,134.89
2019-11-29 09:00:00,68.71456,21.27008,71.9312662144,59.07456,17.23008,61.536,9.64,4.04,10.4523298838,135.04,68.63456,21.27008,71.8548476416,59.07456,17.23008,61.536,9.56,4.04,10.3785933536,134.89
2019-11-29 09:30:00,64.68768,16.90724,66.8606813322,48.36768,14.107240000000001,50.383,16.32,2.8,16.5584540341,135.04,64.60768,16.94724,66.7934222705,48.36768,14.107240000000001,50.383,16.24,2.84,16.4864550465,134.89
2019-11-29 10:00:00,65.8736,14.5398,67.4591503134,39.1536,11.4198,40.785,26.72,3.12,26.9015389894,135.21,65.7536,14.5398,67.3419757432,39.1536,11.4198,40.785,26.6,3.12,26.7823523985,135.05
2019-11-29 10:30:00,64.97376,15.33068,66.7579151697,43.37376,12.65068,45.181,21.6,2.68,21.7656242732,135.38,64.85376,15.33068,66.6411279571,43.37376,12.65068,45.181,21.48,2.68,21.6465424491,135.22
2019-11-29 11:00:00,64.3336,13.0123,65.6363621802,36.9336,10.7723,38.4725,27.4,2.24,27.4914095674,135.32,64.2136,13.0523,65.5267041766,36.9336,10.7723,38.4725,27.28,2.2800000000000002,27.3751127852,135.15
2019-11-29 11:30:00,64.14544,14.67242,65.802107728,42.62544,12.43242,44.4015,21.52,2.24,21.6362658516,135.39,63.98544,14.67242,65.6461456648,42.62544,12.43242,44.4015,21.36,2.24,21.4771320246,135.23
2019-11-29 12:00:00,64.12208,15.05894,65.8666290123,44.36208,12.93894,46.2105,19.76,2.12,19.8733993066,135.46,64.04208,15.09894,65.797917899,44.36208,12.93894,46.2105,19.68,2.16,19.7981817347,135.3
2019-11-29 12:30:00,64.32416,12.59788,65.5461985183,36.88416,10.75788,38.421,27.44,1.8399999999999999,27.5016217704,135.61,64.20416,12.59788,65.4284398545,36.88416,10.75788,38.421,27.32,1.8399999999999999,27.3818918265,135.45
2019-11-29 13:00:00,63.52528,9.63154,64.2512860716,30.00528,8.75154,31.2555,33.52,0.88,33.531549323,135.96,63.36528,9.67154,64.0991216434,30.00528,8.75154,31.2555,33.36,0.92,33.3726834402,135.8
2019-11-29 13:30:00,63.97984,9.97912,64.7533996204,31.05984,9.05912,32.354,32.92,0.92,32.932852898,135.8,63.81984,10.01912,64.6015072827,31.05984,9.05912,32.354,32.76,0.96,32.7740629157,135.64
2019-11-29 14:00:00,64.64592,9.57006,65.3504477494,29.24592,8.53006,30.4645,35.4,1.04,35.4152735412,135.8,64.48592,9.61006,65.1980607952,29.24592,8.53006,30.4645,35.24,1.08,35.2565454916,135.64
2019-11-29 14:30:00,64.69488,9.87434,65.4440989597,29.05488,8.47434,30.2655,35.64,1.4,35.6674865949,135.8,64.53488,9.87434,65.2859351396,29.05488,8.47434,30.2655,35.48,1.4,35.5076104518,135.64
2019-11-29 15:00:00,65.7648,7.7664,66.22179315,21.0048,6.1264,21.88,44.76,1.6400000000000001,44.7900346059,135.64,65.6048,7.8064,66.0676143356,21.0048,6.1264,21.88,44.6,1.6800000000000002,44.6316300397,135.48
2019-11-29 15:30:00,65.87472,8.17346,66.3798477209,23.63472,6.89346,24.6195,42.24,1.28,42.2593894892,135.69,65.67472,8.17346,66.1813742336,23.63472,6.89346,24.6195,42.04,1.28,42.0594816896,135.52
2019-11-29 16:00:00,68.0768,7.4774,68.4862191174,19.8768,5.7974,20.705,48.2,1.6800000000000002,48.2292691216,135.33,67.9168,7.5574,68.335978935,19.8768,5.7974,20.705,48.04,1.76,48.0722289893,135.17
2019-11-29 16:30:00,73.17536,8.29448,73.6439522948,17.05536,4.97448,17.766,56.12,3.32,56.2181180759,134.93,72.93536,8.29448,73.4054843782,17.05536,4.97448,17.766,55.88,3.32,55.9785387448,134.77
2019-11-29 17:00:00,77.69024,7.6763200000000005,78.0685550014,10.41024,3.03632,10.844,67.28,4.64,67.4398102014,134.64,77.45024,7.6763200000000005,77.829721603,10.41024,3.03632,10.844,67.04,4.64,67.2003809513,134.49
2019-11-29 17:30:00,79.09552,7.37786,79.4388702226,8.97552,2.6178600000000003,9.3495,70.12,4.76,70.2813773343,134.57,78.85552,7.41786,79.2036468949,8.97552,2.6178600000000003,9.3495,69.88,4.8,70.0446600391,134.43
2019-11-29 18:00:00,78.02944,7.39192,78.3787853185,11.62944,3.39192,12.114,66.4,4.0,66.5203728192,134.74,77.78944,7.43192,78.1436523999,11.62944,3.39192,12.114,66.16,4.04,66.2832346827,134.59
2019-11-29 18:30:00,76.52976,6.46118,76.8020247952,10.76976,3.14118,11.2185,65.76,3.32,65.8437544495,134.89,76.28976,6.50118,76.5662642569,10.76976,3.14118,11.2185,65.52,3.36,65.6060972776,134.74
2019-11-29 19:00:00,74.32432,6.9912600000000005,74.6524096051,15.60432,4.55126,16.2545,58.72,2.44,58.7706729585,135.05,74.12432,6.9912600000000005,74.4532909404,15.60432,4.55126,16.2545,58.52,2.44,58.5708459901,134.9
2019-11-29 19:30:00,71.98448,5.91214,72.2268562257,15.74448,4.59214,16.4005,56.24,1.32,56.2554886211,135.21,71.78448,5.95214,72.0308235372,15.74448,4.59214,16.4005,56.04,1.3599999999999999,56.0565000691,135.06
2019-11-29 20:00:00,70.09776,5.01518,70.2769378064,15.13776,4.41518,15.7685,54.96,0.6000000000000001,54.9632750116,135.25,69.89776,5.01518,70.0774491791,15.13776,4.41518,15.7685,54.76,0.6000000000000001,54.7632869722,135.09
2019-11-29 20:30:00,69.7944,5.0067,69.9737473361,15.7944,4.6067,16.4525,54.0,0.4,54.0014814612,134.95,69.5944,5.0467,69.7771430502,15.7944,4.6067,16.4525,53.8,0.44,53.8017992264,134.8
2019-11-29 21:00:00,67.70864,4.79002,67.8778625345,15.18864,4.43002,15.8215,52.52,0.36,52.5212338012,134.79,67.50864,4.79002,67.678362615,15.18864,4.43002,15.8215,52.32,0.36,52.3212385175,134.65
2019-11-29 21:30:00,64.37312,5.88216,64.6413055623,15.09312,4.40216,15.722,49.28,1.48,49.302219017,134.97,64.21312,5.80216,64.4747224949,15.09312,4.40216,15.722,49.12,1.4,49.1399470899,134.82
2019-11-29 22:00:00,61.71968,6.31824,62.0422360654,13.15968,3.83824,13.708,48.56,2.48,48.6232866022,135.25,61.51968,6.23824,61.8351571972,13.15968,3.83824,13.708,48.36,2.4,48.4195167262,135.1
2019-11-29 22:30:00,57.67568,7.18874,58.1219583828,11.75568,3.42874,12.2455,45.92,3.76,46.0736801222,135.41,57.51568,7.18874,57.9631902905,11.75568,3.42874,12.2455,45.76,3.76,45.9142156636,135.25
2019-11-29 23:00:00,53.80304,7.83922,54.3711364922,9.32304,2.71922,9.711500000000001,44.48,5.12,44.7737065698,135.75,53.56304,7.75922,54.1221280906,9.32304,2.71922,9.711500000000001,44.24,5.04,44.5261630954,135.6
2019-11-29 23:30:00,50.90432,8.37876,51.589276151199996,7.74432,2.25876,8.067,43.16,6.12,43.5917423373,135.99,50.74432,8.29876,51.4184347272,7.74432,2.25876,8.067,43.0,6.04,43.4221326054,135.84
2019-11-30 00:00:00,48.76896,8.30928,49.4717656204,5.44896,1.58928,5.676,43.32,6.72,43.8381203977,136.34,48.60896,8.26928,49.3073218092,5.44896,1.58928,5.676,43.16,6.68,43.6738823555,136.18
2019-11-30 00:30:00,50.07408,7.66994,50.6580839299,4.35408,1.26994,4.5355,45.72,6.4,46.1657708698,136.52,49.99408,7.58994,50.5669380549,4.35408,1.26994,4.5355,45.64,6.32,46.0755032528,136.37
2019-11-30 01:00:00,56.03328,6.26304,56.3822147277,3.23328,0.9430400000000001,3.368,52.8,5.32,53.0673383542,136.29,55.87328,6.18304,56.2143522741,3.23328,0.9430400000000001,3.368,52.64,5.24,52.9001625706,136.14
2019-11-30 01:30:00,58.30768,5.73474,58.5890159488,3.06768,0.8947400000000001,3.1955,55.24,4.84,55.4516293719,136.43,58.10768,5.69474,58.3860645929,3.06768,0.8947400000000001,3.1955,55.04,4.8,55.2489058715,136.28
2019-11-30 02:00:00,57.05312,5.87716,57.3550303932,2.73312,0.7971600000000001,2.847,54.32,5.08,54.5570233792,136.35,56.89312,5.79716,57.1877099332,2.73312,0.7971600000000001,2.847,54.16,5.0,54.3903079602,136.19
2019-11-30 02:30:00,56.79184,6.08262,57.1166469311,2.75184,0.8026200000000001,2.8665000000000003,54.04,5.28,54.2973295844,136.35,56.59184,6.00262,56.9092945085,2.75184,0.8026200000000001,2.8665000000000003,53.84,5.2,54.0905315189,136.19
2019-11-30 03:00:00,55.69248,6.28364,56.0458424881,2.89248,0.8436400000000001,3.013,52.8,5.44,53.0795026352,136.07,55.53248,6.16364,55.8734891787,2.89248,0.8436400000000001,3.013,52.64,5.32,52.9081468207,135.92
2019-11-30 03:30:00,54.46336,6.49848,54.8496839079,2.94336,0.85848,3.066,51.52,5.64,51.8277917724,136.17,54.26336,6.41848,54.6416427645,2.94336,0.85848,3.066,51.32,5.5600000000000005,51.620306082,136.01
2019-11-30 04:00:00,53.31984,6.23662,53.6833378866,2.31984,0.6766200000000001,2.4165,51.0,5.5600000000000005,51.3021792909,136.41,53.11984,6.15662,53.4754277351,2.31984,0.6766200000000001,2.4165,50.8,5.48,51.0947198838,136.25
2019-11-30 04:30:00,52.44688,6.49534,52.8475606197,2.24688,0.65534,2.3405,50.2,5.84,50.5385555789,136.41,52.28688,6.4153400000000005,52.6789750038,2.24688,0.65534,2.3405,50.04,5.76,50.370419891,136.25
2019-11-30 05:00:00,51.60128,6.44704,52.0024655415,2.08128,0.60704,2.168,49.52,5.84,49.8631727831,136.38,51.44128,6.32704,51.8289178278,2.08128,0.60704,2.168,49.36,5.72,49.6903209891,136.22
2019-11-30 05:30:00,51.57136,6.29998,51.954739151,1.8513600000000001,0.53998,1.9285,49.72,5.76,50.0525324035,136.22,51.37136,6.21998,51.7465436474,1.8513600000000001,0.53998,1.9285,49.52,5.68,49.844686778,136.06
2019-11-30 06:00:00,52.24336,5.92598,52.5783786651,1.80336,0.52598,1.8785,50.44,5.4,50.728232770299996,136.05,52.04336,5.80598,52.3662173911,1.80336,0.52598,1.8785,50.24,5.28,50.5166903112,135.9
2019-11-30 06:30:00,55.12576,4.75168,55.3301715016,2.16576,0.63168,2.2560000000000002,52.96,4.12,53.1200150602,135.56,54.92576,4.67168,55.1240755532,2.16576,0.63168,2.2560000000000002,52.76,4.04,52.9144517122,135.4
2019-11-30 07:00:00,57.5856,4.2158,57.7397116117,3.3456,0.9758,3.485,54.24,3.24,54.3366837413,135.63,57.4256,4.1358,57.5743378338,3.3456,0.9758,3.485,54.08,3.16,54.1722438154,135.48
2019-11-30 07:30:00,60.792,2.966,60.8643115463,3.312,0.966,3.45,57.48,2.0,57.5147841863,135.35,60.552,2.886,60.6207365511,3.312,0.966,3.45,57.24,1.92,57.2721922053,135.2
2019-11-30 08:00:00,61.936,2.173,61.9741076983,2.376,0.6930000000000001,2.475,59.56,1.48,59.5783853423,135.14,61.656,2.093,61.6915146921,2.376,0.6930000000000001,2.475,59.28,1.4,59.2965294094,134.99
2019-11-30 08:30:00,64.21872,2.08046,64.252410945,3.97872,1.16046,4.1445,60.24,0.92,60.2470248228,134.7,63.93872,2.04046,63.9712700534,3.97872,1.16046,4.1445,59.96,0.88,59.9664572907,134.55
2019-11-30 09:00:00,66.13664,2.39152,66.1798649016,6.41664,1.87152,6.684,59.72,0.52,59.7222638553,134.51,65.93664,2.31152,65.977144673,6.41664,1.87152,6.684,59.52,0.44,59.5216263219,134.36
2019-11-30 09:30:00,67.13904,2.48722,67.1850947417,7.01904,2.04722,7.3115,60.12,0.44,60.1216100915,134.34,66.89904,2.44722,66.9437856612,7.01904,2.04722,7.3115,59.88,0.4,59.8813359904,134.19
2019-11-30 10:00:00,66.99392,2.99156,67.0606795984,8.47392,2.47156,8.827,58.52,0.52,58.5223102757,134.54,66.79392,2.91156,66.8573476186,8.47392,2.47156,8.827,58.32,0.44,58.3216597843,134.39
2019-11-30 10:30:00,66.66528,3.6490400000000003,66.7650735819,9.90528,2.88904,10.318,56.76,0.76,56.7650878622,134.83,66.50528,3.6090400000000002,66.6031338422,9.90528,2.88904,10.318,56.6,0.72,56.6045793201,134.68
2019-11-30 11:00:00,66.32656,3.89858,66.4410376759,10.48656,3.05858,10.9235,55.84,0.84,55.8463176942,134.96,66.08656,3.81858,66.1967896944,10.48656,3.05858,10.9235,55.6,0.76,55.605194002,134.81
2019-11-30 11:30:00,65.51248,3.98114,65.6333338438,10.63248,3.10114,11.0755,54.88,0.88,54.8870549401,135.06,65.31248,3.90114,65.4288845775,10.63248,3.10114,11.0755,54.68,0.8,54.685851918,134.91
2019-11-30 12:00:00,64.34832,4.51326,64.5064012533,11.90832,3.47326,12.4045,52.44,1.04,52.4503117245,135.11,64.18832,4.47326,64.3440011147,11.90832,3.47326,12.4045,52.28,1.0,52.2895630121,134.95
2019-11-30 12:30:00,63.89232,4.97026,64.0853496476,11.69232,3.41026,12.1795,52.2,1.56,52.2233051424,135.22,63.69232,4.9302600000000005,63.8828544341,11.69232,3.41026,12.1795,52.0,1.52,52.0222106412,135.06
2019-11-30 13:00:00,62.71056,5.29058,62.9333343487,11.83056,3.45058,12.3235,50.88,1.8399999999999999,50.9132595696,135.38,62.51056,5.21058,62.7273485447,11.83056,3.45058,12.3235,50.68,1.76,50.7105511703,135.22
2019-11-30 13:30:00,63.49968,4.82574,63.6827851672,11.05968,3.22574,11.5205,52.44,1.6,52.4644031701,135.31,63.33968,4.82574,63.5232463674,11.05968,3.22574,11.5205,52.28,1.6,52.3044778198,135.16
2019-11-30 14:00:00,64.08592,4.41506,64.2378229476,8.96592,2.61506,9.3395,55.12,1.8,55.1493825895,135.4,63.88592,4.33506,64.0328315745,8.96592,2.61506,9.3395,54.92,1.72,54.9469271206,135.24
2019-11-30 14:30:00,62.80896,4.39928,62.9628392054,8.08896,2.35928,8.426,54.72,2.04,54.7580131122,135.4,62.56896,4.35928,62.7206351817,8.08896,2.35928,8.426,54.48,2.0,54.5166983593,135.24
2019-11-30 15:00:00,62.88928,4.69604,63.0643665678,8.96928,2.61604,9.343,53.92,2.08,53.9601037805,135.46,62.72928,4.61604,62.8988902494,8.96928,2.61604,9.343,53.76,2.0,53.7971895177,135.3
2019-11-30 15:30:00,64.16752,4.95886,64.358844889,10.96752,3.19886,11.4245,53.2,1.76,53.2291048206,135.31,63.92752,4.87886,64.1134236198,10.96752,3.19886,11.4245,52.96,1.6800000000000002,52.9866398255,135.16
2019-11-30 16:00:00,66.62112,4.57116,66.7777592751,11.42112,3.33116,11.897,55.2,1.24,55.2139257796,135.02,66.42112,4.57116,66.5782298188,11.42112,3.33116,11.897,55.0,1.24,55.013976406,134.86
2019-11-30 16:30:00,71.1344,3.7392000000000003,71.2326082634,11.1744,3.2592,11.64,59.96,0.48,59.9619212501,134.62,70.9344,3.7392000000000003,71.0328847788,11.1744,3.2592,11.64,59.76,0.48,59.7619276798,134.47
2019-11-30 17:00:00,74.32864000000001,4.54252,74.4673164026,11.04864,3.22252,11.509,63.28,1.32,63.2937658857,134.38,74.08864,4.58252,74.2302234039,11.04864,3.22252,11.509,63.04,1.3599999999999999,63.0546683442,134.23
2019-11-30 17:30:00,75.324,4.8745,75.4815588488,12.324,3.5945,12.8375,63.0,1.28,63.013001833,134.34,75.084,4.9145,75.2446633739,12.324,3.5945,12.8375,62.76,1.32,62.7738799183,134.19
2019-11-30 18:00:00,74.64656,5.01858,74.8150724457,14.32656,4.17858,14.9235,60.32,0.84,60.3258485228,134.49,74.40656,5.05858,74.578317242,14.32656,4.17858,14.9235,60.08,0.88,60.0864443947,134.33
2019-11-30 18:30:00,73.27968,4.68324,73.4291783816,14.95968,4.36324,15.583,58.32,0.32,58.3208779083,134.67,73.03968,4.7232400000000005,73.1922390052,14.95968,4.36324,15.583,58.08,0.36,58.0811156918,134.52
2019-11-30 19:00:00,71.20352,5.05436,71.3826856836,15.68352,4.57436,16.337,55.52,0.48,55.5220748892,135.01,71.00352,5.05436,71.1831890786,15.68352,4.57436,16.337,55.32,0.48,55.3220823903,134.86
2019-11-30 19:30:00,69.36352,4.72436,69.524222284,12.08352,3.52436,12.587,57.28,1.2,57.2925684535,135.38,69.12352,4.68436,69.2820629442,12.08352,3.52436,12.587,57.04,1.16,57.0517940121,135.23
2019-11-30 20:00:00,66.31296,5.52628,66.5428315794,11.952960000000001,3.48628,12.451,54.36,2.04,54.3982646782,135.61,66.11296,5.44628,66.3369086241,11.952960000000001,3.48628,12.451,54.16,1.96,54.1954536839,135.45
2019-11-30 20:30:00,65.83904,6.58472,66.1674975014,14.75904,4.30472,15.374,51.08,2.2800000000000002,51.1308595664,135.67,65.67904,6.54472,66.0043154286,14.75904,4.30472,15.374,50.92,2.24,50.9692456291,135.52
2019-11-30 21:00:00,63.51888,7.62134,63.9744710009,15.15888,4.42134,15.7905,48.36,3.2,48.4657569837,135.81,63.31888,7.54134,63.7663890576,15.15888,4.42134,15.7905,48.16,3.12,48.2609573051,135.66
2019-11-30 21:30:00,60.83424,8.80832,61.4686201049,15.11424,4.40832,15.744,45.72,4.4,45.9312355593,136.07,60.67424,8.76832,61.3045417176,15.11424,4.40832,15.744,45.56,4.36,45.7681461281,135.92
2019-11-30 22:00:00,57.87312,9.15466,58.5927113065,13.833120000000001,4.03466,14.4095,44.04,5.12,44.3366214319,136.38,57.71312,9.07466,58.4222018949,13.833120000000001,4.03466,14.4095,43.88,5.04,44.1684955596,136.22
2019-11-30 22:30:00,54.24048,9.72014,55.1045442069,12.48048,3.64014,13.0005,41.76,6.08,42.2002843592,136.76,54.04048,9.64014,54.8935859445,12.48048,3.64014,13.0005,41.56,6.0,41.9908751993,136.61
2019-11-30 23:00:00,51.22992,10.97206,52.3917054871,14.02992,4.09206,14.6145,37.2,6.88,37.8308657051,137.13,51.10992,10.93206,52.2659914117,14.02992,4.09206,14.6145,37.08,6.84,37.7055964016,136.98
2019-11-30 23:30:00,48.6576,10.6868,49.81736376,10.8576,3.1668,11.31,37.8,7.52,38.5407628362,137.1,48.4976,10.6068,49.6439463782,10.8576,3.1668,11.31,37.64,7.44,38.3682577139,136.98
2019-12-01 00:00:00,46.34608,13.56094,48.2893179187,10.42608,3.04094,10.8605,35.92,10.52,37.428823118,136.63,46.14608,9.20094,47.0544152684,10.42608,3.04094,10.8605,35.72,6.16,36.2472619656,136.48
2019-12-01 00:30:00,48.2464,21.2352,52.7128905677,12.3264,3.5952,12.84,35.92,17.64,40.0176960856,134.43,47.8064,5.3152,48.1009691378,12.3264,3.5952,12.84,35.48,1.72,35.5216666276,134.28
2019-12-01 01:00:00,54.11344,19.18642,57.41413677,10.51344,3.06642,10.9515,43.6,16.12,46.4845608778,133.93,53.51344,6.26642,53.8790894527,10.51344,3.06642,10.9515,43.0,3.2,43.1189053664,133.78
2019-12-01 01:30:00,57.48496,17.33478,60.0417789864,8.96496,2.61478,9.3385,48.52,14.72,50.7037355626,133.44,56.84496,7.01478,57.2761435141,8.96496,2.61478,9.3385,47.88,4.4,48.0817470564,133.3
2019-12-01 02:00:00,56.93632,17.29976,59.5065225937,8.29632,2.41976,8.642,48.64,14.88,50.8651550671,133.44,56.17632,6.61976,56.565008187,8.29632,2.41976,8.642,47.88,4.2,48.0638575231,133.3
2019-12-01 02:30:00,56.01168,16.88674,58.5018827411,6.33168,1.84674,6.5955,49.68,15.04,51.9066855039,133.33,55.33168,5.88674,55.64394414,6.33168,1.84674,6.5955,49.0,4.04,49.1662648571,133.19
2019-12-01 03:00:00,54.94672,17.27946,57.5996681991,6.30672,1.83946,6.5695,48.64,15.44,51.0317861729,133.48,54.18672,5.55946,54.4711687028,6.30672,1.83946,6.5695,47.88,3.7199999999999998,48.0242938522,133.34
2019-12-01 03:30:00,53.62032,17.57926,56.428442288,7.06032,2.05926,7.3545,46.56,15.52,49.0785492858,133.52,52.98032,5.65926,53.2817185445,7.06032,2.05926,7.3545,45.92,3.6,46.0608988188,133.38
2019-12-01 04:00:00,52.18656,19.21608,55.6120020787,11.02656,3.21608,11.486,41.16,16.0,44.1604528962,133.8,51.62656,6.45608,52.0286715802,11.02656,3.21608,11.486,40.6,3.24,40.7290756094,133.66
2019-12-01 04:30:00,50.356,20.5255,54.3785149324,14.556000000000001,4.2455,15.1625,35.8,16.28,39.3278323837,134.0,49.876,7.2455,50.3995302185,14.556000000000001,4.2455,15.1625,35.32,3.0,35.4471776027,133.86
2019-12-01 05:00:00,49.19984,21.76162,53.7976984735,17.55984,5.12162,18.2915,31.64,16.64,35.7488349461,134.1,48.79984,7.84162,49.4258574862,17.55984,5.12162,18.2915,31.24,2.7199999999999998,31.3581887232,133.96
2019-12-01 05:30:00,48.13312,22.87716,53.2931673913,20.97312,6.11716,21.847,27.16,16.76,31.9149369418,134.04,47.81312,8.63716,48.586983617,20.97312,6.11716,21.847,26.84,2.52,26.9580414719,133.91
2019-12-01 06:00:00,48.6688,22.3734,53.5651110425,20.0688,5.8534,20.905,28.6,16.52,33.0283272359,134.11,48.3488,8.6134,49.1100511199,20.0688,5.8534,20.905,28.28,2.76,28.4143625654,133.97
2019-12-01 06:30:00,50.57024,21.54632,54.9690192672,20.25024,5.90632,21.094,30.32,15.64,34.1161545312,134.27,50.17024,9.66632,51.0929615896,20.25024,5.90632,21.094,29.92,3.76,30.1553312036,134.13
2019-12-01 07:00:00,52.31648,21.29564,56.4846736965,21.03648,6.13564,21.913,31.28,15.16,34.7600920597,134.13,51.95648,10.25564,52.9589838063,21.03648,6.13564,21.913,30.92,4.12,31.1932813279,133.99
2019-12-01 07:30:00,54.65824,20.61532,58.4167323513,20.89824,6.09532,21.769,33.76,14.52,36.7500748299,133.81,54.17824,10.77532,55.2393809759,20.89824,6.09532,21.769,33.28,4.68,33.6074515547,133.68
2019-12-01 08:00:00,55.39456,20.12008,58.9353450554,19.47456,5.68008,20.286,35.92,14.44,38.7138218212,133.94,54.87456,10.480080000000001,55.8663531296,19.47456,5.68008,20.286,35.4,4.8,35.7239415519,133.79
2019-12-01 08:30:00,56.97856,23.52708,61.644787233,32.93856,9.60708,34.311,24.04,13.92,27.7792728487,133.66,56.65856,14.80708,58.5614381603,32.93856,9.60708,34.311,23.72,5.2,24.2832946694,133.52
2019-12-01 09:00:00,58.64768,23.09724,63.0319987387,33.24768,9.69724,34.633,25.4,13.4,28.7179386447,133.28,58.32768,15.33724,60.3104400995,33.24768,9.69724,34.633,25.08,5.64,25.70634163,133.14
2019-12-01 09:30:00,60.9736,22.4573,64.9777671227,32.9736,9.6173,34.3475,28.0,12.84,30.8036621199,133.14,60.5736,15.7773,62.5946021015,32.9736,9.6173,34.3475,27.6,6.16,28.2790664627,133.0
2019-12-01 10:00:00,62.98448,20.03714,66.0948689404,27.14448,7.91714,28.2755,35.84,12.12,37.8338472799,132.95,62.50448,14.63714,64.1954506757,27.14448,7.91714,28.2755,35.36,6.72,35.9928881864,132.81
2019-12-01 10:30:00,63.62464,20.05052,66.7092060169,29.38464,8.57052,30.609,34.24,11.48,36.1132662605,132.72,63.18464,15.93052,65.1619536187,29.38464,8.57052,30.609,33.8,7.36,34.5920453284,132.58
2019-12-01 11:00:00,62.89232,20.34526,66.101236898,29.57232,8.62526,30.8045,33.32,11.72,35.3211098353,132.72,62.41232,15.785260000000001,64.3775746751,29.57232,8.62526,30.8045,32.84,7.16,33.6114742313,132.58
2019-12-01 11:30:00,62.10048,19.12764,64.979506217,24.30048,7.08764,25.313,37.8,12.04,39.671168372,132.83,61.58048,13.88764,63.1270311499,24.30048,7.08764,25.313,37.28,6.8,37.8950973082,132.68
2019-12-01 12:00:00,62.13552,19.67286,65.1754882318,25.89552,7.55286,26.9745,36.24,12.12,38.2129820872,132.91,61.65552,14.27286,63.285999076,25.89552,7.55286,26.9745,35.76,6.72,36.3859313472,132.77
2019-12-01 12:30:00,61.87072,20.47396,65.1703078971,28.23072,8.23396,29.407,33.64,12.24,35.7975865108,132.91,61.43072,14.87396,63.2057595936,28.23072,8.23396,29.407,33.2,6.64,33.8574895703,132.77
2019-12-01 13:00:00,60.71728,20.39254,64.0503222338,26.71728,7.79254,27.8305,34.0,12.6,36.2596194133,132.81,60.27728,14.07254,61.898197601,26.71728,7.79254,27.8305,33.56,6.28,34.1425248041,132.67
2019-12-01 13:30:00,62.10784,20.54812,65.4187207533,27.38784,7.98812,28.529,34.72,12.56,36.9219717783,132.67,61.62784,14.22812,63.248953049,27.38784,7.98812,28.529,34.24,6.24,34.8039537984,132.53
2019-12-01 14:00:00,63.11696,19.78078,66.1440087767,25.71696,7.50078,26.7885,37.4,12.28,39.3644306449,132.57,62.59696,14.02078,64.147967022,25.71696,7.50078,26.7885,36.88,6.52,37.4518998183,132.43
2019-12-01 14:30:00,62.99312,19.95466,66.0781478482,27.27312,7.9546600000000005,28.4095,35.72,12.0,37.681804627700004,132.19,62.51312,14.67466,64.2124272883,27.27312,7.9546600000000005,28.4095,35.24,6.72,35.8750052265,132.05
2019-12-01 15:00:00,63.04224,20.88732,66.4123795764,48.16224,14.04732,50.169,14.88,6.84,16.3768128767,133.42,62.96224,18.80732,65.7111782835,48.16224,14.04732,50.169,14.8,4.76,15.5466266437,133.28
2019-12-01 15:30:00,63.57824,17.97532,66.0704527803,56.41824,16.45532,58.769,7.16,1.52,7.3195628285,134.9,63.49824,17.93532,65.9825900265,56.41824,16.45532,58.769,7.08,1.48,7.2330353241,134.74
2019-12-01 16:00:00,66.17392,17.18906,68.3699603031,55.09392,16.06906,57.3895,11.08,1.12,11.1364626341,134.68,66.09392,17.14906,68.2824759353,55.09392,16.06906,57.3895,11.0,1.08,11.0528910245,134.53
2019-12-01 16:30:00,70.7056,18.2358,73.0193554683,60.4656,17.6358,62.985,10.24,0.6000000000000001,10.2575630634,134.45,70.5856,18.2758,72.9131798305,60.4656,17.6358,62.985,10.12,0.64,10.1402169602,134.3
2019-12-01 17:00:00,73.75712,18.93416,76.1486386326,59.15712,17.25416,61.622,14.6,1.6800000000000002,14.6963396803,134.17,73.67712,18.89416,76.0612075476,59.15712,17.25416,61.622,14.52,1.6400000000000001,14.6123235661,134.02
2019-12-01 17:30:00,77.304,23.697,80.8545374422,70.824,20.657,73.775,6.48,3.04,7.1576532467,133.85,77.264,23.737,80.8280326681,70.824,20.657,73.775,6.44,3.08,7.138627319,133.71
2019-12-01 18:00:00,74.47424,16.64832,76.3123776487,51.59424,15.04832,53.744,22.88,1.6,22.9358758281,134.08,74.35424,16.64832,76.1952725883,51.59424,15.04832,53.744,22.76,1.6,22.8161697048,133.93
2019-12-01 18:30:00,71.97984,15.04912,73.5362045471,49.53984,14.44912,51.604,22.44,0.6000000000000001,22.4480199572,134.28,71.81984,15.12912,73.3960468254,49.53984,14.44912,51.604,22.28,0.68,22.2903746043,134.14
2019-12-01 19:00:00,69.80416,11.66788,70.7725948161,37.12416,10.82788,38.671,32.68,0.84,32.6907938111,134.56,69.60416,11.62788,70.5687372893,37.12416,10.82788,38.671,32.48,0.8,32.489850723,134.41
2019-12-01 19:30:00,67.50544,13.76742,68.8950381599,43.22544,12.60742,45.0265,24.28,1.16,24.3076942551,134.68,67.38544,13.68742,68.7614935138,43.22544,12.60742,45.0265,24.16,1.08,24.1841270258,134.53
2019-12-01 20:00:00,64.74864,15.88502,66.6687351181,48.42864,14.12502,50.4465,16.32,1.76,16.4146276229,134.99,64.66864,15.88502,66.5910418889,48.42864,14.12502,50.4465,16.24,1.76,16.3350910619,134.84
2019-12-01 20:30:00,65.37568,14.22624,66.9056458006,40.13568,11.70624,41.808,25.24,2.52,25.3654883651,135.15,65.25568,14.18624,66.7798860257,40.13568,11.70624,41.808,25.12,2.48,25.242123524,135.0
2019-12-01 21:00:00,62.01392,18.10906,64.6039033484,52.21392,15.22906,54.3895,9.8,2.88,10.2144211779,135.41,61.97392,18.06906,64.5543003173,52.21392,15.22906,54.3895,9.76,2.84,10.1648020148,135.26
2019-12-01 21:30:00,59.29232,17.870260000000002,61.9267745281,47.69232,13.910260000000001,49.6795,11.6,3.96,12.2573080242,135.59,59.17232,17.83026,61.8003367778,47.69232,13.910260000000001,49.6795,11.48,3.92,12.1308202526,135.44
2019-12-01 22:00:00,56.44224,13.70732,58.0828466744,27.52224,8.02732,28.669,28.92,5.68,29.4725092247,135.91,56.28224,13.627320000000001,57.9085001515,27.52224,8.02732,28.669,28.76,5.6,29.3001296925,135.76
2019-12-01 22:30:00,52.64976,13.40118,54.3285270687,23.72976,6.92118,24.7185,28.92,6.48,29.6370848769,136.05,52.56976,13.361180000000001,54.2411356578,23.72976,6.92118,24.7185,28.84,6.44,29.5502825706,135.9
2019-12-01 23:00:00,49.0096,15.1128,51.2868171756,28.0896,8.1928,29.26,20.92,6.92,22.034808826,135.73,48.8496,15.0728,51.1221353232,28.0896,8.1928,29.26,20.76,6.88,21.870345219,135.58
2019-12-01 23:30:00,46.17232,14.60526,48.427231532,22.37232,6.52526,23.3045,23.8,8.08,25.1341679791,136.22,46.05232,14.52526,48.2887083639,22.37232,6.52526,23.3045,23.68,8.0,24.994847469,136.06
2019-12-02 00:00:00,43.63248,15.44114,46.2841454005,23.59248,6.88114,24.5755,20.04,8.56,21.7916314213,136.37,43.51248,15.36114,46.1443445923,23.59248,6.88114,24.5755,19.92,8.48,21.6498683599,136.22
2019-12-02 00:30:00,46.13008,15.27794,48.5942355784,24.13008,7.03794,25.1355,22.0,8.24,23.4925009311,136.37,45.97008,15.23794,48.4297746294,24.13008,7.03794,25.1355,21.84,8.2,23.3286433382,136.22
2019-12-02 01:00:00,52.5616,13.0488,54.1571138079,20.6016,6.0088,21.46,31.96,7.04,32.7261852345,135.92,52.3616,12.9688,53.943738543,20.6016,6.0088,21.46,31.76,6.96,32.5136771221,135.77
2019-12-02 01:30:00,55.7976,12.1443,57.1039069438,19.5576,5.7043,20.3725,36.24,6.44,36.8077600514,135.84,55.5976,12.0643,56.8914796806,19.5576,5.7043,20.3725,36.04,6.36,36.5968741835,135.68
2019-12-02 02:00:00,55.05088,13.53484,56.6903103061,24.05088,7.01484,25.053,31.0,6.52,31.6782322739,135.97,54.850880000000004,13.45484,56.4770020114,24.05088,7.01484,25.053,30.8,6.44,31.4660706158,135.81
2019-12-02 02:30:00,54.14048,15.08764,56.2034559026,29.10048,8.48764,30.313,25.04,6.6,25.8952041892,135.94,53.98048,15.04764,56.0385910833,29.10048,8.48764,30.313,24.88,6.5600000000000005,25.7302934301,135.78
2019-12-02 03:00:00,53.01536,16.69448,55.5817781148,34.33536,10.01448,35.766,18.68,6.68,19.8384676828,135.94,52.85536,16.61448,55.4051444037,34.33536,10.01448,35.766,18.52,6.6,19.6608850259,135.78
2019-12-02 03:30:00,52.30048,14.59264,54.2981155327,25.62048,7.47264,26.688,26.68,7.12,27.6137067414,136.11,52.10048,14.51264,54.0839785519,25.62048,7.47264,26.688,26.48,7.04,27.3998540142,135.95
2019-12-02 04:00:00,51.15104,13.46072,52.892531382,21.19104,6.18072,22.074,29.96,7.28,30.8318017638,136.11,50.95104,13.38072,52.6787636985,21.19104,6.18072,22.074,29.76,7.2,30.6185825929,135.95
2019-12-02 04:30:00,50.7688,13.2259,52.4632774829,21.2088,6.1859,22.0925,29.56,7.04,30.3867602748,136.01,50.6088,13.1459,52.288290508,21.2088,6.1859,22.0925,29.4,6.96,30.2126066403,135.85
2019-12-02 05:00:00,50.3584,13.7362,52.1981957638,22.9584,6.6962,23.915,27.4,7.04,28.2899558147,135.98,50.1584,13.6562,51.9841984549,22.9584,6.6962,23.915,27.2,6.96,28.0763530395,135.83
2019-12-02 05:30:00,51.09024,12.65132,52.6333403937,20.61024,6.01132,21.469,30.48,6.64,31.1948713734,135.6,50.89024,12.61132,52.4295901128,20.61024,6.01132,21.469,30.28,6.6,30.9909406117,135.45
2019-12-02 06:00:00,53.84368,10.82774,54.9215971131,19.84368,5.78774,20.6705,34.0,5.04,34.3715230969,135.51,53.64368,10.74774,54.7097643849,19.84368,5.78774,20.6705,33.8,4.96,34.1619905743,135.36
2019-12-02 06:30:00,59.67776,10.11268,60.5285167124,23.83776,6.95268,24.831,35.84,3.16,35.9790383418,135.09,59.47776,10.07268,60.3246451875,23.83776,6.95268,24.831,35.64,3.12,35.7763050076,134.94
2019-12-02 07:00:00,64.9144,6.6867,65.257882928,19.6344,5.7267,20.4525,45.28,0.96,45.2901755351,134.59,64.6744,6.6067,65.0109721528,19.6344,5.7267,20.4525,45.04,0.88,45.0485959826,134.44
2019-12-02 07:30:00,70.96368,6.42774,71.2541908989,15.04368,4.38774,15.6705,55.92,2.04,55.9571979284,134.12,70.72368,6.46774,71.0188043651,15.04368,4.38774,15.6705,55.68,2.08,55.7188370302,133.97
2019-12-02 08:00:00,73.42416,9.54038,74.0413811476,19.54416,5.70038,20.3585,53.88,3.84,54.0166640954,134.02,73.22416,9.54038,73.8430528774,19.54416,5.70038,20.3585,53.68,3.84,53.8171719807,133.87
2019-12-02 08:30:00,74.44608,10.45344,75.1764140885,20.20608,5.89344,21.048,54.24,4.5600000000000005,54.4313439114,133.73,74.20608,10.45344,74.9387531041,20.20608,5.89344,21.048,54.0,4.5600000000000005,54.1921913194,133.59
2019-12-02 09:00:00,73.8816,12.1888,74.8802888883,23.9616,6.9888,24.96,49.92,5.2,50.19010261,133.77,73.6416,12.2288,74.6500421969,23.9616,6.9888,24.96,49.68,5.24,49.9555802689,133.62
2019-12-02 09:30:00,71.48608,9.62844,72.1315914881,22.72608,6.62844,23.673000000000002,48.76,3.0,48.8522015881,134.08,71.28608,9.62844,71.9333862584,22.72608,6.62844,23.673000000000002,48.56,3.0,48.6525806099,133.93
2019-12-02 10:00:00,71.99808,9.33444,72.6006562904,20.75808,6.05444,21.623,51.24,3.2800000000000002,51.3448731618,134.22,71.75808,9.37444,72.3678255207,20.75808,6.05444,21.623,51.0,3.32,51.1079485012,134.07
2019-12-02 10:30:00,69.93344,9.17892,70.5332446624,20.77344,6.05892,21.639,49.16,3.12,49.2589078239,134.18,69.73344,9.13892,70.3297413119,20.77344,6.05892,21.639,48.96,3.08,49.0567834249,134.03
2019-12-02 11:00:00,69.5112,9.1641,70.1126782704,21.2712,6.2041,22.1575,48.24,2.96,48.3307272861,134.4,69.2712,9.2041,69.8800014757,21.2712,6.2041,22.1575,48.0,3.0,48.0936586256,134.24
2019-12-02 11:30:00,68.50816,9.46488,69.1588890888,23.94816,6.98488,24.946,44.56,2.48,44.6289592081,134.57,68.30816,9.46488,68.9607763587,23.94816,6.98488,24.946,44.36,2.48,44.4292696316,134.41
2019-12-02 12:00:00,67.38832,9.82326,68.1005294359,26.54832,7.74326,27.6545,40.84,2.08,40.8929333749,134.62,67.18832,9.82326,67.9026272058,26.54832,7.74326,27.6545,40.64,2.08,40.6931935341,134.46
2019-12-02 12:30:00,68.092,9.6685,68.7749980462,25.332,7.3885,26.3875,42.76,2.2800000000000002,42.8207426372,134.62,67.892,9.6685,68.5769899912,25.332,7.3885,26.3875,42.56,2.2800000000000002,42.6210276741,134.46
2019-12-02 13:00:00,67.03856,7.33458,67.4385986706,20.75856,6.05458,21.6235,46.28,1.28,46.2976975669,134.78,66.79856,7.37458,67.2044049765,20.75856,6.05458,21.6235,46.04,1.32,46.0589187889,134.63
2019-12-02 13:30:00,68.01712,6.46666,68.3238340892,18.05712,5.26666,18.8095,49.96,1.2,49.9744094512,134.73,67.81712,6.50666,68.1285431332,18.05712,5.26666,18.8095,49.76,1.24,49.7754477629,134.57
2019-12-02 14:00:00,69.45744,7.42842,69.853542466,15.45744,4.50842,16.1015,54.0,2.92,54.0788905212,134.34,69.21744,7.38842,69.6106511265,15.45744,4.50842,16.1015,53.76,2.88,53.8370875884,134.19
2019-12-02 14:30:00,68.31648,6.89064,68.6631077013,14.43648,4.21064,15.038,53.88,2.68,53.9466106442,134.45,68.07648,6.93064,68.4283632714,14.43648,4.21064,15.038,53.64,2.7199999999999998,53.7089191848,134.3
2019-12-02 15:00:00,69.26304,5.75672,69.5018599406,10.82304,3.15672,11.274000000000001,58.44,2.6,58.497808506,134.48,68.98304,5.75672,69.2228259521,10.82304,3.15672,11.274000000000001,58.16,2.6,58.2180865367,134.33
2019-12-02 15:30:00,70.84736,4.45048,70.9870071999,7.16736,2.09048,7.466,63.68,2.36,63.7237161503,134.6,70.60736,4.49048,70.750008458,7.16736,2.09048,7.466,63.44,2.4,63.4853809944,134.44
2019-12-02 16:00:00,73.66128,6.24454,73.9254925655,9.34128,2.72454,9.7305,64.32,3.52,64.4162463979,134.07,73.34128,6.24454,73.6066412211,9.34128,2.72454,9.7305,64.0,3.52,64.0967269055,133.92
2019-12-02 16:30:00,78.92992,9.88956,79.5470657422,14.56992,4.24956,15.177,64.36,5.64,64.6066498125,133.63,78.64992,9.88956,79.2692456947,14.56992,4.24956,15.177,64.08,5.64,64.3277234169,133.49
2019-12-02 17:00:00,82.45904,10.46222,83.1201018109,14.33904,4.18222,14.9365,68.12,6.28,68.4088649226,133.45,82.17904,10.50222,82.8473973052,14.33904,4.18222,14.9365,67.84,6.32,68.1337508141,133.3
2019-12-02 17:30:00,83.48048,9.33014,84.0002503178,10.32048,3.01014,10.7505,73.16,6.32,73.4324723811,133.19,83.20048,9.33014,83.7219886568,10.32048,3.01014,10.7505,72.88,6.32,73.1535152949,133.04
2019-12-02 18:00:00,82.14336,8.70348,82.6031606913,10.50336,3.06348,10.941,71.64,5.64,71.8616671112,133.34,81.82336,8.70348,82.2849488412,10.50336,3.06348,10.941,71.32,5.64,71.5426586031,133.19
2019-12-02 18:30:00,79.18432,7.17876,79.5090631878,10.62432,3.09876,11.067,68.56,4.08,68.6812929407,133.48,78.86432,7.17876,79.1903754518,10.62432,3.09876,11.067,68.24,4.08,68.3618607119,133.34
2019-12-02 19:00:00,78.15104,5.21572,78.3248925196,6.91104,2.01572,7.199,71.24,3.2,71.3118335201,133.13,77.87104,5.25572,78.0481996166,6.91104,2.01572,7.199,70.96,3.24,71.0339299208,132.98
2019-12-02 19:30:00,75.48192,4.43056,75.611838417,7.92192,2.31056,8.252,67.56,2.12,67.5932541013,133.38,75.20192,4.43056,75.3323213077,7.92192,2.31056,8.252,67.28,2.12,67.3133924268,133.24
2019-12-02 20:00:00,71.9912,3.8741,72.0953641245,9.0312,2.6341,9.4075,62.96,1.24,62.9722097437,133.45,71.7112,3.9141,71.8179391535,9.0312,2.6341,9.4075,62.68,1.28,62.6930681974,133.3
2019-12-02 20:30:00,71.26176,3.75468,71.3606058004,8.62176,2.5146800000000002,8.981,62.64,1.24,62.6522721056,134.1,71.02176,3.79468,71.1230622921,8.62176,2.5146800000000002,8.981,62.4,1.28,62.4131268244,133.95
2019-12-02 21:00:00,69.49264,4.3920200000000005,69.6312922029,11.49264,3.35202,11.9715,58.0,1.04,58.0093233886,134.71,69.21264,4.3920200000000005,69.3518519973,11.49264,3.35202,11.9715,57.72,1.04,57.7293686091,134.56
2019-12-02 21:30:00,64.07984,5.91162,64.3519474876,14.91984,4.3516200000000005,15.5415,49.16,1.56,49.1847456027,134.96,63.87984,5.87162,64.1491222064,14.91984,4.3516200000000005,15.5415,48.96,1.52,48.9835890886,134.81
2019-12-02 22:00:00,60.6736,6.2448,60.9941248318,11.6736,3.4048,12.16,49.0,2.84,49.082233038,135.11,60.4336,6.2048,60.7512925953,11.6736,3.4048,12.16,48.76,2.8,48.8403275992,134.95
2019-12-02 22:30:00,56.62784,6.08812,56.954169893,7.70784,2.24812,8.029,48.92,3.84,49.0704799243,134.85,56.42784,6.08812,56.7553198581,7.70784,2.24812,8.029,48.72,3.84,48.871095752,134.7
2019-12-02 23:00:00,51.8376,6.8643,52.2901079388,6.1176,1.7843,6.3725,45.72,5.08,46.0013565017,135.0,51.6376,6.7843,52.0813638478,6.1176,1.7843,6.3725,45.52,5.0,45.7937812372,134.85
2019-12-02 23:30:00,48.62416,8.65038,49.3876301299,7.30416,2.13038,7.6085,41.32,6.52,41.8312419132,135.61,48.38416,8.61038,49.1443341867,7.30416,2.13038,7.6085,41.08,6.48,41.5879405597,135.45
2019-12-03 00:00:00,46.13376,9.99568,47.2042098801,9.17376,2.67568,9.556000000000001,36.96,7.32,37.6778980305,135.77,45.93376,9.955680000000001,47.0002752332,9.17376,2.67568,9.556000000000001,36.76,7.28,37.47393761,135.61
2019-12-03 00:30:00,48.80848,10.23414,49.8698841131,13.00848,3.79414,13.5505,35.8,6.44,36.3746285204,135.87,48.60848,10.15414,49.6577374339,13.00848,3.79414,13.5505,35.6,6.36,36.1636502582,135.71
2019-12-03 01:00:00,53.92432,10.60626,54.9574839185,18.12432,5.28626,18.8795,35.8,5.32,36.1931264193,134.83,53.72432,10.56626,54.7535241774,18.12432,5.28626,18.8795,35.6,5.28,35.9894206677,134.68
2019-12-03 01:30:00,56.33536,10.34448,57.2772297933,16.81536,4.90448,17.516,39.52,5.44,39.8926559657,134.94,56.13536,10.26448,57.0660861808,16.81536,4.90448,17.516,39.32,5.36,39.6836490258,134.79
2019-12-03 02:00:00,56.17504,11.03772,57.2491605336,19.05504,5.55772,19.849,37.12,5.48,37.5223240218,135.34,55.97504,10.99772,57.0452009217,19.05504,5.55772,19.849,36.92,5.44,37.3186280562,135.19
2019-12-03 02:30:00,54.53856,13.29208,56.1349616335,26.09856,7.61208,27.186,28.44,5.68,29.0016551252,135.63,54.37856,13.21208,55.9605829634,26.09856,7.61208,27.186,28.28,5.6,28.8291241629,135.47
2019-12-03 03:00:00,53.37024,13.13132,54.9619330319,24.45024,7.13132,25.469,28.92,6.0,29.5358494037,135.82,53.25024,13.09132,54.8358525,24.45024,7.13132,25.469,28.8,5.96,29.4102295129,135.66
2019-12-03 03:30:00,52.11536,12.98698,53.7091463109,22.99536,6.70698,23.9535,29.12,6.28,29.7894746513,135.71,51.91536,12.90698,53.4957450331,22.99536,6.70698,23.9535,28.92,6.2,29.5771262972,135.56
2019-12-03 04:00:00,51.21872,11.77546,52.554911632,18.97872,5.5354600000000005,19.7695,32.24,6.24,32.83831908,135.74,51.09872,11.73546,52.4290015836,18.97872,5.5354600000000005,19.7695,32.12,6.2,32.712908767,135.58
2019-12-03 04:30:00,50.33088,10.38484,51.3910729933,13.25088,3.86484,13.803,37.08,6.52,37.6488618686,135.42,50.09088,10.30484,51.1398669005,13.25088,3.86484,13.803,36.84,6.44,37.3986523821,135.26
2019-12-03 05:00:00,49.66976,10.49368,50.7661538665,13.34976,3.89368,13.906,36.32,6.6,36.9147992003,135.4,49.46976,10.41368,50.5539502472,13.34976,3.89368,13.906,36.12,6.52,36.7037436783,135.24
2019-12-03 05:30:00,50.05728,10.32504,51.1110333685,14.41728,4.20504,15.018,35.64,6.12,36.1616371311,134.75,49.89728,10.28504,50.9462520623,14.41728,4.20504,15.018,35.48,6.08,35.9971776671,134.6
2019-12-03 06:00:00,52.31344,10.93642,53.4443756353,20.35344,5.93642,21.2015,31.96,5.0,32.3487495894,134.8,52.07344,10.89642,53.2012699308,20.35344,5.93642,21.2015,31.72,4.96,32.1054512505,134.65
2019-12-03 06:30:00,57.45616,9.56638,58.2471110721,21.41616,6.24638,22.3085,36.04,3.32,36.1925959279,133.83,57.21616,9.48638,57.9972445091,21.41616,6.24638,22.3085,35.8,3.24,35.9463155275,133.69
2019-12-03 07:00:00,61.26784,8.55312,61.8619760434,24.38784,7.11312,25.404,36.88,1.44,36.9081020915,133.69,61.06784,8.51312,61.6583675944,24.38784,7.11312,25.404,36.68,1.4,36.7067078339,133.54
2019-12-03 07:30:00,67.67168,7.89924,68.1311548897,20.91168,6.09924,21.783,46.76,1.8,46.7946321708,133.69,67.39168,7.97924,67.862410834,20.91168,6.09924,21.783,46.48,1.88,46.5180051163,133.54
2019-12-03 08:00:00,69.48304,7.46922,69.8833463355,16.28304,4.74922,16.9615,53.2,2.7199999999999998,53.2694884526,133.01,69.20304,7.46922,69.6049566673,16.28304,4.74922,16.9615,52.92,2.7199999999999998,52.9898556329,132.86
2019-12-03 08:30:00,70.45824,8.890320000000001,71.0169090682,19.09824,5.57032,19.894,51.36,3.32,51.4671934343,133.3,70.21824,8.890320000000001,70.7788034541,19.09824,5.57032,19.894,51.12,3.32,51.2276956343,133.15
2019-12-03 09:00:00,70.6096,10.4278,71.3754483348,19.5696,5.7078,20.385,51.04,4.72,51.2577798973,133.06,70.3296,10.4678,71.1043421529,19.5696,5.7078,20.385,50.76,4.76,50.9826951033,132.92
2019-12-03 09:30:00,68.59008,7.96544,69.0510485713,18.67008,5.44544,19.448,49.92,2.52,49.983565299,133.36,68.39008,8.00544,68.8570265986,18.67008,5.44544,19.448,49.72,2.56,49.7858614468,133.21
2019-12-03 10:00:00,69.15168,8.83424,69.7136905005,21.51168,6.27424,22.408,47.64,2.56,47.7087329532,133.64,68.91168,8.87424,69.4807295298,21.51168,6.27424,22.408,47.4,2.6,47.4712544599,133.49
2019-12-03 10:30:00,68.39024,9.18882,69.0047776625,22.59024,6.58882,23.5315,45.8,2.6,45.8737397647,133.69,68.19024,9.18882,68.806563962,22.59024,6.58882,23.5315,45.6,2.6,45.6740626614,133.55
2019-12-03 11:00:00,68.22528,10.83404,69.0801364634,27.54528,8.03404,28.693,40.68,2.8,40.7762479883,133.88,68.02528,10.87404,68.8889212065,27.54528,8.03404,28.693,40.48,2.84,40.5795022148,133.73
2019-12-03 11:30:00,67.03936,10.74648,67.8952326868,25.59936,7.46648,26.666,41.44,3.2800000000000002,41.5696042801,133.84,66.83936,10.786480000000001,67.7041224446,25.59936,7.46648,26.666,41.24,3.32,41.37342142,133.69
2019-12-03 12:00:00,66.892,8.9085,67.4825980253,23.412,6.8285,24.3875,43.48,2.08,43.5297231785,134.17,66.652,8.9085,67.2447059347,23.412,6.8285,24.3875,43.24,2.08,43.289998845,134.01
2019-12-03 12:30:00,65.6112,9.3216,66.2700670891,26.6112,7.7616,27.72,39.0,1.56,39.03118753,134.36,65.4112,9.3616,66.0777166676,26.6112,7.7616,27.72,38.8,1.6,38.8329756779,134.2
2019-12-03 13:00:00,64.85808,8.34194,65.3923428564,23.93808,6.98194,24.9355,40.92,1.3599999999999999,40.9425939579,134.67,64.65808,8.34194,65.1939818714,23.93808,6.98194,24.9355,40.72,1.3599999999999999,40.7427048685,134.51
2019-12-03 13:30:00,65.584,8.467,66.1282930749,26.424,7.707,27.525,39.16,0.76,39.167374178,134.67,65.424,8.507,65.9747589992,26.424,7.707,27.525,39.0,0.8,39.0082042653,134.51
2019-12-03 14:00:00,65.48496,9.58978,66.1834108115,27.80496,8.10978,28.9635,37.68,1.48,37.7090546156,134.35,65.36496,9.58978,66.064679491,27.80496,8.10978,28.9635,37.56,1.48,37.58914737,134.2
2019-12-03 14:30:00,66.48912,10.91266,67.3787000962,27.12912,7.91266,28.2595,39.36,3.0,39.4741637024,133.9,66.28912,10.91266,67.1813484432,27.12912,7.91266,28.2595,39.16,3.0,39.274745066,133.75
2019-12-03 15:00:00,67.28608,8.45844,67.8156454588,19.12608,5.5784400000000005,19.923000000000002,48.16,2.88,48.2460361066,133.7,67.04608,8.45844,67.5775262243,19.12608,5.5784400000000005,19.923000000000002,47.92,2.88,48.0064662311,133.55
2019-12-03 15:30:00,68.0024,5.5557,68.2289689813,12.6024,3.6757,13.1275,55.4,1.88,55.4318897387,134.45,67.7224,5.6357,67.9564903173,12.6024,3.6757,13.1275,55.12,1.96,55.1548365966,134.3
2019-12-03 16:00:00,71.84592,7.16006,72.2018190896,12.20592,3.56006,12.7145,59.64,3.6,59.7485531206,133.92,71.60592,7.20006,71.9669969017,12.20592,3.56006,12.7145,59.4,3.64,59.5114241134,133.77
2019-12-03 16:30:00,76.69664,9.18152,77.2442547818,14.33664,4.18152,14.934,62.36,5.0,62.5601278771,133.22,76.41664,9.22152,76.9710289654,14.33664,4.18152,14.934,62.08,5.04,62.2842516211,133.08
2019-12-03 17:00:00,81.132,11.6885,81.9696435045,18.132,5.2885,18.8875,63.0,6.4,63.3242449619,133.03,80.852,11.6485,81.6868009917,18.132,5.2885,18.8875,62.72,6.36,63.0416370346,132.89
2019-12-03 17:30:00,80.61744,12.47342,81.5766991159,23.97744,6.99342,24.9765,56.64,5.48,56.9044813701,132.78,80.37744,12.51342,81.3456731551,23.97744,6.99342,24.9765,56.4,5.52,56.6694838515,132.64
2019-12-03 18:00:00,78.89888,14.55384,80.2299664963,33.57888,9.79384,34.978,45.32,4.76,45.5692879031,133.06,78.65888,14.55384,79.993960157,33.57888,9.79384,34.978,45.08,4.76,45.3306077612,132.92
2019-12-03 18:30:00,76.81184,12.10512,77.7598398558,30.53184,8.90512,31.804,46.28,3.2,46.3904990273,132.75,76.33184,12.14512,77.2920030637,30.53184,8.90512,31.804,45.8,3.24,45.9144595961,132.6
2019-12-03 19:00:00,74.90032,14.36926,76.2662020101,30.34032,8.84926,31.6045,44.56,5.52,44.9006013323,133.77,73.90032,15.76926,75.564057971,30.34032,8.84926,31.6045,43.56,6.92,44.1062353868,133.62
2019-12-03 19:30:00,73.40096,16.51528,75.2359980488,30.84096,8.99528,32.126,42.56,7.52,43.2192549681,136.31,72.32096,18.79528,74.7233819203,30.84096,8.99528,32.126,41.48,9.8,42.621947398,136.16
2019-12-03 20:00:00,70.66544,12.26242,71.7214846099,28.46544,8.30242,29.6515,42.2,3.96,42.3853937106,135.3,70.26544,11.90242,71.2663992373,28.46544,8.30242,29.6515,41.8,3.6,41.9547375156,135.16
2019-12-03 20:30:00,71.00112,9.84866,71.68092595,28.28112,8.24866,29.4595,42.72,1.6,42.7499520468,133.84,70.64112,9.88866,71.3298915704,28.28112,8.24866,29.4595,42.36,1.6400000000000001,42.3917350435,133.7
2019-12-03 21:00:00,67.13152,7.8883600000000005,67.5933961345,23.89152,6.9683600000000006,24.887,43.24,0.92,43.2497861266,134.61,66.77152,7.80836,67.2265302466,23.89152,6.9683600000000006,24.887,42.88,0.84,42.8882268228,134.46
2019-12-03 21:30:00,63.18544,9.87742,63.9528205308,27.14544,7.91742,28.2765,36.04,1.96,36.093256988,134.38,62.86544,9.87742,63.6366794565,27.14544,7.91742,28.2765,35.72,1.96,35.7737333808,134.24
2019-12-03 22:00:00,58.644,12.3595,59.9322615646,30.444,8.8795,31.7125,28.2,3.48,28.4139120855,133.9,58.284,12.3595,59.5800461249,30.444,8.8795,31.7125,27.84,3.48,28.0566569641,133.76
2019-12-03 22:30:00,54.56784,12.37562,55.9535980313,28.16784,8.21562,29.3415,26.4,4.16,26.7257478848,132.76,54.16784,12.37562,55.5635749448,28.16784,8.21562,29.3415,26.0,4.16,26.3306969144,132.63
2019-12-03 23:00:00,49.6544,14.0742,51.6104887111,28.0944,8.1942,29.265,21.56,5.88,22.3474383319,133.6,49.2544,14.0342,51.2147897487,28.0944,8.1942,29.265,21.16,5.84,21.9511093114,133.46
2019-12-03 23:30:00,47.26864,14.45502,49.4294641955,28.02864,8.17502,29.1965,19.24,6.28,20.2389723059,133.21,46.82864,14.37502,48.9853317254,28.02864,8.17502,29.1965,18.8,6.2,19.7959591836,133.07
2019-12-04 00:00:00,44.84976,14.24118,47.0564786172,23.72976,6.92118,24.7185,21.12,7.32,22.3525569007,133.21,44.48976,14.20118,46.7013089565,23.72976,6.92118,24.7185,20.76,7.28,21.9994545387,133.07
2019-12-04 00:30:00,46.47744,13.31592,48.3473489904,21.51744,6.27592,22.414,24.96,7.04,25.9338234744,133.94,46.07744,13.27592,47.9518563645,21.51744,6.27592,22.414,24.56,7.0,25.5380813688,133.8
2019-12-04 01:00:00,52.984,12.937,54.5405374469,24.744,7.217,25.775,28.24,5.72,28.8134690726,133.81,52.584,12.897,54.1424940781,24.744,7.217,25.775,27.84,5.68,28.4135179096,133.67
2019-12-04 01:30:00,55.60816,13.81738,57.2991051296,28.44816,8.29738,29.6335,27.16,5.52,27.7152665511,134.55,55.24816,13.77738,56.9401034689,28.44816,8.29738,29.6335,26.8,5.48,27.3545316173,134.41
2019-12-04 02:00:00,54.51088,16.16234,56.8564620131,36.35088,10.60234,37.8655,18.16,5.5600000000000005,18.9920825609,134.96,54.15088,16.12234,56.4999792199,36.35088,10.60234,37.8655,17.8,5.52,18.6362657204,134.81
2019-12-04 02:30:00,53.34304,15.21172,55.4695983562,31.58304,9.21172,32.899,21.76,6.0,22.5720535176,134.47,53.02304,15.17172,55.150918928,31.58304,9.21172,32.899,21.44,5.96,22.2529818227,134.32
2019-12-04 03:00:00,52.84976,16.31618,55.3110735916,35.36976,10.31618,36.8435,17.48,6.0,18.4810822194,134.81,52.48976,16.31618,54.9671959868,35.36976,10.31618,36.8435,17.12,6.0,18.1409591808,134.66
2019-12-04 03:30:00,51.30336,17.07848,54.071334609,37.02336,10.79848,38.566,14.28,6.28,15.599897435599999,134.17,50.94336,17.03848,53.7171828077,37.02336,10.79848,38.566,13.92,6.24,15.2546386388,134.02
2019-12-04 04:00:00,49.73344,17.34392,52.6709276091,37.93344,11.06392,39.514,11.8,6.28,13.3670640007,134.05,49.37344,17.26392,52.30467963,37.93344,11.06392,39.514,11.44,6.2,13.0120559482,133.91
2019-12-04 04:30:00,49.03392,17.16656,51.9520557129,36.91392,10.76656,38.452,12.12,6.4,13.7059986867,133.13,48.67392,17.16656,51.6124139176,36.91392,10.76656,38.452,11.76,6.4,13.3887116632,133.0
