Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-04 05:00:00,48.21024,17.32632,51.2291772879,37.05024,10.80632,38.594,11.16,6.52,12.9250145068,133.61,47.89024,17.24632,50.9009886034,37.05024,10.80632,38.594,10.84,6.44,12.6086954123,133.47
2019-12-04 05:30:00,48.95328,17.80804,52.0917451368,41.03328,11.96804,42.743,7.92,5.84,9.8403251979,132.87,48.51328,17.80804,51.6784735165,41.03328,11.96804,42.743,7.48,5.84,9.4897839807,132.73
2019-12-04 06:00:00,51.17808,17.82194,54.1924110725,46.01808,13.42194,47.9355,5.16,4.4,6.7812683179,133.0,50.81808,17.78194,53.839341053300004,46.01808,13.42194,47.9355,4.8,4.36,6.4845662924,132.86
2019-12-04 06:30:00,56.66352,17.06186,59.1765288391,49.58352,14.46186,51.6495,7.08,2.6,7.5423073393,132.81,56.26352,17.06186,58.7936284766,49.58352,14.46186,51.6495,6.68,2.6,7.1681517841,132.67
2019-12-04 07:00:00,62.50304,19.54672,65.4881994866,52.34304,15.26672,54.524,10.16,4.28,11.0246995424,133.65,62.10304,21.34672,65.66939951,52.34304,15.26672,54.524,9.76,6.08,11.4988695097,133.51
2019-12-04 07:30:00,68.69952,19.69736,71.4675453559,45.17952,13.17736,47.062,23.52,6.52,24.4069826074,134.92,68.09952,23.65736,72.0917145475,45.17952,13.17736,47.062,22.92,10.48,25.2023173538,134.77
2019-12-04 08:00:00,70.48432,18.39626,72.8454648406,45.24432,13.19626,47.1295,25.24,5.2,25.7700911911,135.66,69.92432,25.03626,74.2712921811,45.24432,13.19626,47.1295,24.68,11.84,27.3731255066,135.5
2019-12-04 08:30:00,70.40544,19.25992,72.9922632887,50.12544,14.61992,52.214,20.28,4.64,20.8040380696,136.18,69.88544,27.13992,74.9703273409,50.12544,14.61992,52.214,19.76,12.52,23.3924774233,136.02
2019-12-04 09:00:00,69.81888000000001,18.64884,72.266556842,49.53888,14.44884,51.603,20.28,4.2,20.710345241,136.58,69.37888,27.60884,74.6704562474,49.53888,14.44884,51.603,19.84,13.16,23.8077970421,136.42
2019-12-04 09:30:00,67.59952,20.70486,70.699266841,49.31952,14.38486,51.3745,18.28,6.32,19.3416855522,137.0,67.19952,25.46486,71.8626090749,49.31952,14.38486,51.3745,17.88,11.08,21.0347521973,136.85
2019-12-04 10:00:00,68.32112,17.65366,70.56505615,48.32112,14.09366,50.3345,20.0,3.56,20.3143692986,135.35,68.00112,19.09366,70.6308726652,48.32112,14.09366,50.3345,19.68,5.0,20.3052308532,135.2
2019-12-04 10:30:00,67.35664,15.32902,69.0789099961,43.91664,12.80902,45.7465,23.44,2.52,23.57507158,134.65,67.03664,15.32902,68.7669248742,43.91664,12.80902,45.7465,23.12,2.52,23.25693015,134.49
2019-12-04 11:00:00,65.88656,13.728580000000001,67.3016544927,39.52656,11.52858,41.1735,26.36,2.2,26.4516464516,134.32,65.56656,13.68858,66.9802285204,39.52656,11.52858,41.1735,26.04,2.16,26.1294316815,134.17
2019-12-04 11:30:00,65.7032,12.1001,66.8081051239,33.9432,9.9001,35.3575,31.76,2.2,31.8361052894,134.32,65.3832,12.0601,66.4861553577,33.9432,9.9001,35.3575,31.44,2.16,31.514111125,134.17
2019-12-04 12:00:00,65.49184,12.33012,66.6424261698,36.65184,10.69012,38.179,28.84,1.6400000000000001,28.8865920454,134.4,65.17184,12.37012,66.3354249086,36.65184,10.69012,38.179,28.52,1.6800000000000002,28.569438216400002,134.25
2019-12-04 12:30:00,65.05568,11.671240000000001,66.094321567,36.17568,10.55124,37.683,28.88,1.12,28.901709292,134.55,64.73568,11.59124,65.7652272086,36.17568,10.55124,37.683,28.56,1.04,28.5789293011,134.4
2019-12-04 13:00:00,65.29968,13.14574,66.6097491982,40.81968,11.90574,42.5205,24.48,1.24,24.5113851098,134.68,65.01968,13.18574,66.3432176387,40.81968,11.90574,42.5205,24.2,1.28,24.233827597,134.53
2019-12-04 13:30:00,65.55632,12.97726,66.8284398221,41.47632,12.09726,43.2045,24.08,0.88,24.0960743691,134.58,65.19632,12.93726,66.4675322082,41.47632,12.09726,43.2045,23.72,0.84,23.7348688642,134.43
2019-12-04 14:00:00,65.61456,12.64258,66.8214435122,38.13456,11.12258,39.7235,27.48,1.52,27.5220057409,134.53,65.41456,12.68258,66.6326683801,38.13456,11.12258,39.7235,27.28,1.56,27.3245677001,134.38
2019-12-04 14:30:00,66.86224,11.82482,67.8998196305,32.86224,9.58482,34.2315,34.0,2.24,34.0737083394,134.65,66.70224,11.82482,67.742270327,32.86224,9.58482,34.2315,33.84,2.24,33.914056083,134.49
2019-12-04 15:00:00,68.46912,10.09516,69.2093393192,25.14912,7.33516,26.197,43.32,2.76,43.4078333944,134.34,68.22912,10.09516,68.9719150916,25.14912,7.33516,26.197,43.08,2.76,43.1683217186,134.19
2019-12-04 15:30:00,68.70816,9.38988,69.3468174973,25.74816,7.50988,26.821,42.96,1.88,43.0011162646,134.29,68.50816,9.38988,69.1486647232,25.74816,7.50988,26.821,42.76,1.88,42.8013083912,134.14
2019-12-04 16:00:00,71.80384,12.52112,72.8873780898,31.68384,9.24112,33.004,40.12,3.2800000000000002,40.2538544738,133.5,71.64384,12.52112,72.729761831,31.68384,9.24112,33.004,39.96,3.2800000000000002,40.0943886348,133.35
2019-12-04 16:30:00,76.15488,12.62184,77.1937600639,27.91488,8.14184,29.078,48.24,4.48,48.4475799189,133.87,75.99488,12.66184,77.0424816475,27.91488,8.14184,29.078,48.08,4.52,48.2919951959,133.73
2019-12-04 17:00:00,80.61024,12.91132,81.6376933591,23.01024,6.71132,23.969,57.6,6.2,57.9327195978,132.98,80.37024,12.91132,81.4007227351,23.01024,6.71132,23.969,57.36,6.2,57.6941036849,132.83
2019-12-04 17:30:00,80.6712,11.6541,81.5086532599,22.9512,6.6941,23.9075,57.72,4.96,57.9327195978,133.98,80.4712,11.6541,81.3107131702,22.9512,6.6941,23.9075,57.52,4.96,57.7334565049,133.83
2019-12-04 18:00:00,80.8704,13.3972,81.972596421,25.9104,7.5572,26.99,54.96,5.84,55.2694056418,134.38,80.7104,13.3572,81.808211446,25.9104,7.5572,26.99,54.8,5.8,55.1060795194,134.23
2019-12-04 18:30:00,77.40928,11.56104,78.2678367914,29.48928,8.60104,30.718,47.92,2.96,48.0113319957,134.07,77.16928,11.60104,78.0364139668,29.48928,8.60104,30.718,47.68,3.0,47.7742859706,133.93
2019-12-04 19:00:00,76.35808,13.24444,77.4982036708,34.43808,10.04444,35.873,41.92,3.2,42.0419599924,134.27,76.19808,13.24444,77.3405623628,34.43808,10.04444,35.873,41.76,3.2,41.8824259087,134.13
2019-12-04 19:30:00,71.62128,13.69454,72.9187779289,43.66128,12.73454,45.4805,27.96,0.96,27.9764758324,134.78,71.46128,13.65454,72.7541132985,43.66128,12.73454,45.4805,27.8,0.92,27.8152188559,134.64
2019-12-04 20:00:00,71.23024,15.02382,72.7974055709,44.79024,13.06382,46.6565,26.44,1.96,26.5125479726,134.92,71.07024,15.06382,72.6491409904,44.79024,13.06382,46.6565,26.28,2.0,26.355993625700002,134.78
2019-12-04 20:30:00,69.76096,12.74528,70.9156802294,40.68096,11.86528,42.376,29.08,0.88,29.0933119462,134.52,69.64096,12.74528,70.7976374747,40.68096,11.86528,42.376,28.96,0.88,28.9733670808,134.38
2019-12-04 21:00:00,67.68656,13.01858,68.9271632221,40.24656,11.73858,41.9235,27.44,1.28,27.4698380046,134.14,67.52656,13.01858,68.770049663,40.24656,11.73858,41.9235,27.28,1.28,27.3100128158,134.0
2019-12-04 21:30:00,63.3128,13.2329,64.6809112973,39.4728,11.5129,41.1175,23.84,1.72,23.9019664463,134.29,63.2328,13.2329,64.6026055067,39.4728,11.5129,41.1175,23.76,1.72,23.8221745439,134.14
2019-12-04 22:00:00,59.56512,14.83816,61.38545848,41.68512,12.15816,43.422,17.88,2.68,18.0797345113,134.71,59.40512,14.79816,61.2205343133,41.68512,12.15816,43.422,17.72,2.64,17.915579812,134.56
2019-12-04 22:30:00,55.56752,13.96386,57.2951888473,36.76752,10.72386,38.2995,18.8,3.24,19.0771486339,134.87,55.44752,13.92386,57.1690593892,36.76752,10.72386,38.2995,18.68,3.2,18.9521080622,134.73
2019-12-04 23:00:00,51.01584,16.64962,53.6640082089,39.25584,11.44962,40.8915,11.76,5.2,12.8583669259,134.91,50.89584,16.64962,53.5499428146,39.25584,11.44962,40.8915,11.64,5.2,12.7487097386,134.76
2019-12-04 23:30:00,47.98448,16.59214,50.7721324217,34.94448,10.19214,36.4005,13.04,6.4,14.5258941205,135.19,47.90448,16.55214,50.6834543283,34.94448,10.19214,36.4005,12.96,6.36,14.4364538582,135.04
2019-12-05 00:00:00,44.56384,16.44612,47.5016915341,29.64384,8.64612,30.879,14.92,7.8,16.8358664761,134.95,44.40384,16.40612,47.3377416043,29.64384,8.64612,30.879,14.76,7.76,16.6755869462,134.8
2019-12-05 00:30:00,47.39664,14.50402,49.5661989611,27.23664,7.94402,28.3715,20.16,6.5600000000000005,21.2004528254,134.5,47.23664,14.42402,49.3898016948,27.23664,7.94402,28.3715,20.0,6.48,21.0235677277,134.35
2019-12-05 01:00:00,53.58112,12.23116,54.9594186232,21.50112,6.27116,22.397,32.08,5.96,32.628944206,134.42,53.42112,12.19116,54.7945293273,21.50112,6.27116,22.397,31.92,5.92,32.4643311959,134.27
2019-12-05 01:30:00,56.03248,13.11114,57.5459886269,24.79248,7.23114,25.8255,31.24,5.88,31.7885513983,134.71,55.83248,13.03114,57.3330309041,24.79248,7.23114,25.8255,31.04,5.8,31.5772323043,134.56
2019-12-05 02:00:00,55.63152,13.87086,57.3346908481,26.71152,7.79086,27.8245,28.92,6.08,29.5522046555,134.8,55.43152,13.83086,57.1309556882,26.71152,7.79086,27.8245,28.72,6.04,29.3482537811,134.66
2019-12-05 02:30:00,54.43728,13.80254,56.1598394251,26.47728,7.72254,27.5805,27.96,6.08,28.6134234233,134.8,54.27728,13.72254,55.9850982695,26.47728,7.72254,27.5805,27.8,6.0,28.4401125174,134.66
2019-12-05 03:00:00,53.98864,13.73502,55.7083837806,26.10864,7.61502,27.1965,27.88,6.12,28.5438049321,135.01,53.86864,13.69502,55.5822269098,26.10864,7.61502,27.1965,27.76,6.08,28.4180224506,134.87
2019-12-05 03:30:00,52.4024,14.9557,54.4948115718,28.9224,8.4357,30.1275,23.48,6.52,24.3684386041,134.5,52.2424,14.9157,54.3299775837,28.9224,8.4357,30.1275,23.32,6.48,24.2035699846,134.35
2019-12-05 04:00:00,51.24448,13.60464,53.0196469245,23.60448,6.88464,24.588,27.64,6.72,28.4451753378,134.57,51.08448,13.52464,52.8444886814,23.60448,6.88464,24.588,27.48,6.64,28.2708330263,134.42
2019-12-05 04:30:00,50.15552,14.29536,52.1529817364,25.83552,7.53536,26.912,24.32,6.76,25.2420284446,134.16,49.99552,14.21536,51.9771919211,25.83552,7.53536,26.912,24.16,6.68,25.0664716304,134.02
2019-12-05 05:00:00,49.19776,15.51768,51.5869943067,30.43776,8.87768,31.706,18.76,6.64,19.9004321561,134.4,49.03776,15.51768,51.4344271709,30.43776,8.87768,31.706,18.6,6.64,19.749673415,134.25
2019-12-05 05:30:00,49.61424,17.32582,52.5524200152,38.69424,11.28582,40.3065,10.92,6.04,12.4791025318,134.61,49.49424,17.20582,52.3996186537,38.69424,11.28582,40.3065,10.8,5.92,12.3161032799,134.46
2019-12-05 06:00:00,52.0624,15.4882,54.3173805793,36.7824,10.7282,38.315,15.28,4.76,16.0042494357,134.2,51.9024,15.4482,54.1526177484,36.7824,10.7282,38.315,15.12,4.72,15.8395959544,134.06
2019-12-05 06:30:00,57.07456,11.75008,58.2715177355,28.35456,8.27008,29.536,28.72,3.48,28.930067404,134.13,56.87456,11.75008,58.0756399465,28.35456,8.27008,29.536,28.52,3.48,28.7315297191,133.98
2019-12-05 07:00:00,61.77472,11.12096,62.7677606929,32.09472,9.36096,33.432,29.68,1.76,29.7321374946,134.13,61.57472,11.12096,62.5709349011,32.09472,9.36096,33.432,29.48,1.76,29.5324905824,133.98
2019-12-05 07:30:00,67.95712,13.65916,69.316252139,40.79712,11.89916,42.497,27.16,1.76,27.2169652974,132.85,67.83712,13.65916,69.1986091031,40.79712,11.89916,42.497,27.04,1.76,27.0972175693,132.71
2019-12-05 08:00:00,69.73376,16.11068,71.570603559,41.93376,12.23068,43.681,27.8,3.88,28.0694567101,132.88,69.61376,16.07068,71.4446802568,41.93376,12.23068,43.681,27.68,3.84,27.945089014,132.74
2019-12-05 08:30:00,68.67184,23.01262,72.4251495563,61.07184,17.81262,63.6165,7.6,5.2,9.2086915466,132.82,68.59184,23.05262,72.3620328864,61.07184,17.81262,63.6165,7.52,5.24,9.1655878153,132.69
2019-12-05 09:00:00,70.38544,24.83242,74.6375190306,63.74544,18.59242,66.4015,6.64,6.24,9.1119262508,133.63,70.34544,27.83242,75.6513352946,63.74544,18.59242,66.4015,6.6,9.24,11.3550693525,133.49
2019-12-05 09:30:00,68.04288,23.75084,72.06896641,65.52288,19.11084,68.253,2.52,4.64,5.280151513,135.79,68.16288,31.51084,75.0940160559,65.52288,19.11084,68.253,2.64,12.4,12.6779178101,135.63
2019-12-05 10:00:00,87.0344,25.4117,90.6683036141,77.1144,22.4917,80.3275,9.92,2.92,10.340831688,135.69,86.7144,36.5717,94.110979212,77.1144,22.4917,80.3275,9.6,14.08,17.0413145033,135.54
2019-12-05 10:30:00,104.81376,28.08068,108.5101325895,85.85376,25.04068,89.431,18.96,3.04,19.2021665444,136.06,104.17376,39.12068,111.2771309668,85.85376,25.04068,89.431,18.32,14.08,23.1056010526,135.9
2019-12-05 11:00:00,103.17616,27.51638,106.7823541633,85.01616,24.79638,88.5585,18.16,2.7199999999999998,18.3625706261,136.06,102.57616,39.07638,109.7671721156,85.01616,24.79638,88.5585,17.56,14.28,22.6334266076,135.88
2019-12-05 11:30:00,114.56432,28.66626,118.0963076453,90.60432,26.42626,94.3795,23.96,2.24,24.0644800484,135.91,113.88432,41.54626,121.2259463228,90.60432,26.42626,94.3795,23.28,15.12,27.7591930718,135.75
2019-12-05 12:00:00,116.2776,28.8093,119.7933889171,91.9176,26.8093,95.7475,24.36,2.0,24.4419639145,136.3,115.5176,41.8893,122.8781077501,91.9176,26.8093,95.7475,23.6,15.08,28.0065420929,136.14
2019-12-05 12:30:00,130.94928,30.49354,134.4528538717,98.78928,28.81354,102.9055,32.16,1.6800000000000002,32.2038507014,136.2,130.06928,44.13354,137.3527828355,98.78928,28.81354,102.9055,31.28,15.32,34.8301708293,136.03
2019-12-05 13:00:00,132.67536,30.61198,136.1610974936,100.15536,29.21198,104.3285,32.52,1.4,32.5501213515,135.88,131.79536,45.17198,139.321659101,100.15536,29.21198,104.3285,31.64,15.96,35.4374265431,135.72
2019-12-05 13:30:00,129.6752,30.6836,133.2559222099,98.7552,28.8036,102.87,30.92,1.88,30.9771012201,135.41,128.7952,43.7636,136.0274098408,98.7552,28.8036,102.87,30.04,14.96,33.5589511159,135.25
2019-12-05 14:00:00,127.532,30.1585,131.0494034563,99.012,28.8785,103.1375,28.52,1.28,28.5487092528,135.34,126.732,45.3985,134.6180657499,99.012,28.8785,103.1375,27.72,16.52,32.2693166956,135.18
2019-12-05 14:30:00,129.19712,30.72916,132.8012691604,99.59712,29.04916,103.747,29.6,1.6800000000000002,29.6476373426,134.64,128.39712,46.48916,136.554247176,99.59712,29.04916,103.747,28.8,17.44,33.6688817753,134.49
2019-12-05 15:00:00,127.48608,29.58344,130.8735287062,98.68608,28.78344,102.798,28.8,0.8,28.8111089686,134.88,126.68608,45.70344,134.6780134009,98.68608,28.78344,102.798,28.0,16.92,32.7152319264,134.72
2019-12-05 15:30:00,125.63088,29.44734,129.0359013711,98.63088,28.76734,102.7405,27.0,0.68,27.0085616055,135.46,124.87088,45.04734,132.7478795049,98.63088,28.76734,102.7405,26.24,16.28,30.8800259067,135.3
2019-12-05 16:00:00,122.12192,30.42556,125.8549881642,98.28192,28.66556,102.377,23.84,1.76,23.9048781633,134.63,121.40192,46.50556,130.0045894982,98.28192,28.66556,102.377,23.12,17.84,29.2027395975,134.47
2019-12-05 16:30:00,120.34112,30.61616,124.1746126066,98.66112,28.77616,102.772,21.68,1.8399999999999999,21.7579410791,134.97,119.66112,47.25616,128.6542976258,98.66112,28.77616,102.772,21.0,18.48,27.973387353,134.82
2019-12-05 17:00:00,118.58496,31.76228,122.7649590437,99.02496,28.88228,103.151,19.56,2.88,19.7708876887,134.76,117.94496,48.40228,127.4903694347,99.02496,28.88228,103.151,18.92,19.52,27.1844955811,134.6
2019-12-05 17:30:00,120.2528,30.4354,124.0445463573,99.4128,28.9954,103.555,20.84,1.44,20.8896912375,135.32,119.6128,47.1554,128.5723674551,99.4128,28.9954,103.555,20.2,18.16,27.1629453484,135.17
2019-12-05 18:00:00,119.07488,30.86684,123.0105233653,98.83488,28.82684,102.953,20.24,2.04,20.3425465466,135.07,118.47488,47.50684,127.6448081114,98.83488,28.82684,102.953,19.64,18.68,27.1048335173,134.91
2019-12-05 18:30:00,122.3664,29.3252,125.831248917,98.4864,28.7252,102.59,23.88,0.6000000000000001,23.8875364992,135.78,121.6464,45.0452,129.7186057434,98.4864,28.7252,102.59,23.16,16.32,28.3324548883,135.62
2019-12-05 19:00:00,121.02352,29.50186,124.5674601838,97.58352,28.46186,101.6495,23.44,1.04,23.463060329,135.81,120.30352,45.06186,128.4659805203,97.58352,28.46186,101.6495,22.72,16.6,28.1382017904,135.65
2019-12-05 19:30:00,125.84688,30.58534,129.5102321388,98.00688,28.58534,102.0905,27.84,2.0,27.9117466311,136.16,125.12688,43.66534,132.5269708997,98.00688,28.58534,102.0905,27.12,15.08,31.0306429195,135.99
2019-12-05 20:00:00,130.29696,30.93328,133.9185035639,99.33696,28.97328,103.476,30.96,1.96,31.021979305,136.9,129.41696,44.33328,136.7998145145,99.33696,28.97328,103.476,30.08,15.36,33.774783493,136.75
2019-12-05 20:30:00,131.74896,32.21678,135.6307832855,99.34896,28.97678,103.4885,32.4,3.24,32.5615970124,136.15,131.18896,40.69678,137.356365445,99.34896,28.97678,103.4885,31.84,11.72,33.9285130827,135.99
2019-12-05 21:00:00,133.8192,34.3556,138.1589140809,99.1392,28.9156,103.27,34.68,5.44,35.1040738377,134.03,133.7392,34.3556,138.0814283964,99.1392,28.9156,103.27,34.6,5.44,35.0250424696,133.88
2019-12-05 21:30:00,137.65168,33.12174,141.5804883006,98.61168,28.76174,102.7205,39.04,4.36,39.2827086642,133.66,137.57168,33.16174,141.5120777102,98.61168,28.76174,102.7205,38.96,4.4,39.2076727185,133.51
2019-12-05 22:00:00,141.80352,31.23936,145.203773703,98.60352,28.75936,102.712,43.2,2.48,43.271126632,134.03,141.72352,31.23936,145.125648093,98.60352,28.75936,102.712,43.12,2.48,43.1912583748,133.88
2019-12-05 22:30:00,145.88096,30.77028,149.0907932161,98.64096,28.77028,102.751,47.24,2.0,47.2823180481,133.58,145.76096,30.81028,148.9816458957,98.64096,28.77028,102.751,47.12,2.04,47.1641389193,133.43
2019-12-05 23:00:00,150.44656,29.82858,153.3750683803,98.56656,28.74858,102.6735,51.88,1.08,51.8912401085,133.51,150.32656,29.86858,153.2651516577,98.56656,28.74858,102.6735,51.76,1.12,51.7721160472,133.36
2019-12-05 23:30:00,152.25136,29.25498,155.0365456163,97.97136,28.57498,102.0535,54.28,0.68,54.2842592286,134.27,152.17136,29.21498,154.9504367875,97.97136,28.57498,102.0535,54.2,0.64,54.2037784661,134.11
2019-12-06 00:00:00,151.83008,29.23544,154.6191584015,96.67008,28.19544,100.698,55.16,1.04,55.1698033348,134.14,151.71008,29.19544,154.4937606844,96.67008,28.19544,100.698,55.04,1.0,55.0490835528,134.0
2019-12-06 00:30:00,149.65472,29.16096,152.4693307075,96.41472,28.12096,100.432,53.24,1.04,53.2501568073,133.48,149.53472,29.16096,152.3515476574,96.41472,28.12096,100.432,53.12,1.04,53.1301797475,133.33
2019-12-06 01:00:00,145.52096,29.62028,148.504918392,98.40096,28.70028,102.501,47.12,0.92,47.128980468500004,133.39,145.44096,29.58028,148.4185494155,98.40096,28.70028,102.501,47.04,0.88,47.0482305725,133.25
2019-12-06 01:30:00,136.18256,28.44658,139.1218802412,94.10256,27.44658,98.0235,42.08,1.0,42.0918804522,134.15,136.10256,28.40658,139.0353934286,94.10256,27.44658,98.0235,42.0,0.96,42.0109699959,134.0
2019-12-06 02:00:00,138.82912,28.20016,141.6642989041,95.58912,27.88016,99.572,43.24,0.32,43.2411840726,134.55,138.78912,28.24016,141.633069822,95.58912,27.88016,99.572,43.2,0.36,43.201499974,134.4
2019-12-06 02:30:00,139.67104,28.16072,142.481667472,95.59104,27.88072,99.574,44.08,0.28,44.0808892832,134.4,139.59104,28.16072,142.4032464489,95.59104,27.88072,99.574,44.0,0.28,44.0008909001,134.24
2019-12-06 03:00:00,140.2032,27.9226,142.9566678438,95.3232,27.8026,99.295,44.88,0.12,44.8801604275,134.73,140.1232,27.9626,142.886032127,95.3232,27.8026,99.295,44.8,0.16,44.8002857134,134.58
2019-12-06 03:30:00,141.12208,28.06894,143.8864373603,95.00208,27.70894,98.9605,46.12,0.36,46.121405009,134.48,141.04208,28.02894,143.8001731857,95.00208,27.70894,98.9605,46.04,0.32,46.041112063,134.34
2019-12-06 04:00:00,142.73392,28.20906,145.4947524299,94.93392,27.68906,98.8895,47.8,0.52,47.8028283682,134.73,142.65392,28.16906,145.4085170568,94.93392,27.68906,98.8895,47.72,0.48,47.7224140211,134.58
2019-12-06 04:30:00,145.50768,28.67974,148.3071556785,95.58768,27.87974,99.5705,49.92,0.8,49.9264098449,134.21,145.38768,28.63974,148.1816864631,95.58768,27.87974,99.5705,49.8,0.76,49.8057988592,134.07
2019-12-06 05:00:00,147.24352,28.86936,150.0469730744,95.96352,27.98936,99.962,51.28,0.88,51.2875501462,134.16,147.16352,28.82936,149.9607735936,95.96352,27.98936,99.962,51.2,0.84,51.2068901614,134.0
2019-12-06 05:30:00,148.04304,28.72922,150.8048731781,96.44304,28.12922,100.4615,51.6,0.6000000000000001,51.6034882542,134.83,147.92304,28.72922,150.6870725864,96.44304,28.12922,100.4615,51.48,0.6000000000000001,51.4834963848,134.68
2019-12-06 06:00:00,145.86656,28.39108,148.603858462,96.10656,28.03108,100.111,49.76,0.36,49.7613022338,134.26,145.78656,28.35108,148.5176919219,96.10656,28.03108,100.111,49.68,0.32,49.6810305851,134.11
2019-12-06 06:30:00,138.59584,29.14712,141.627544883,94.99584,27.70712,98.954,43.6,1.44,43.6237733352,133.8,138.47584,29.14712,141.5101157798,94.99584,27.70712,98.954,43.48,1.44,43.5038389111,133.66
2019-12-06 07:00:00,134.32256,31.48908,137.9641702914,95.48256,27.84908,99.461,38.84,3.64,39.0101935396,133.52,134.28256,31.52908,137.9343641222,95.48256,27.84908,99.461,38.8,3.68,38.9741247496,133.39
2019-12-06 07:30:00,129.59888,33.94134,133.969713959,95.79888,27.94134,99.7905,33.8,6.0,34.328413887,133.52,129.51888,33.94134,133.892325536,95.79888,27.94134,99.7905,33.72,6.0,34.2496481734,133.39
2019-12-06 08:00:00,129.18624,35.51932,133.9802474195,96.54624,28.15932,100.569,32.64,7.36,33.4595158363,133.32,129.06624,35.47932,133.8539370187,96.54624,28.15932,100.569,32.52,7.32,33.3336586651,133.19
2019-12-06 08:30:00,129.89296,35.92378,134.7690581218,96.97296,28.28378,101.0135,32.92,7.64,33.7949108595,133.77,129.81296,35.92378,134.6919543011,96.97296,28.28378,101.0135,32.84,7.64,33.7169868167,133.63
2019-12-06 09:00:00,130.66992,35.54706,135.4186895057,97.18992,28.34706,101.2395,33.48,7.2,34.2454434925,133.68,130.58992,35.54706,135.3414965199,97.18992,28.34706,101.2395,33.4,7.2,34.1672357676,133.54
2019-12-06 09:30:00,130.624,35.157,135.272480664,97.224,28.357,101.275,33.4,6.8,34.0851873986,133.77,130.504,35.157,135.1566079221,97.224,28.357,101.275,33.28,6.8,33.9676080995,133.63
2019-12-06 10:00:00,128.4824,34.4007,133.0080270895,96.0024,28.0007,100.0025,32.48,6.4,33.1045374533,134.08,128.4024,34.4007,132.9307507172,96.0024,28.0007,100.0025,32.4,6.4,33.0260503239,133.94
2019-12-06 10:30:00,124.49856,33.46208,128.9170362675,94.01856,27.42208,97.936,30.48,6.04,31.0726889728,134.25,124.37856,33.46208,128.8011528893,94.01856,27.42208,97.936,30.36,6.04,30.9549866742,134.1
2019-12-06 11:00:00,127.7256,34.4233,132.2830014713,95.8056,27.9433,99.7975,31.92,6.48,32.5711037578,134.1,127.6056,34.4233,132.1671393889,95.8056,27.9433,99.7975,31.8,6.48,32.4535113663,133.94
2019-12-06 11:30:00,132.82304,35.86672,137.5804548561,98.42304,28.70672,102.524,34.4,7.16,35.1372395045,133.86,132.74304,35.86672,137.5032227695,98.42304,28.70672,102.524,34.32,7.16,35.0589218317,133.71
2019-12-06 12:00:00,138.63056,36.45558,143.343787724,100.99056,29.45558,105.1985,37.64,7.0,38.2853705742,133.81,138.51056,36.45558,143.2277366457,100.99056,29.45558,105.1985,37.52,7.0,38.1673997018,133.66
2019-12-06 12:30:00,137.55408,35.59494,142.0849206575,100.23408,29.23494,104.4105,37.32,6.36,37.858050663,134.23,137.43408,35.59494,141.9687504314,100.23408,29.23494,104.4105,37.2,6.36,37.7397615255,134.08
2019-12-06 13:00:00,132.16384,33.47612,136.3375634732,97.08384,28.31612,101.129,35.08,5.16,35.4574674787,134.75,132.08384,33.47612,136.2600139417,97.08384,28.31612,101.129,35.0,5.16,35.3783210455,134.6
2019-12-06 13:30:00,121.44864,30.85752,125.3074566752,91.80864,26.77752,95.634,29.64,4.08,29.9194919743,134.95,121.36864,30.85752,125.2299218078,91.80864,26.77752,95.634,29.56,4.08,29.8402412859,134.79
2019-12-06 14:00:00,119.8952,31.4911,123.9618826989,91.3752,26.6511,95.1825,28.52,4.84,28.927772123,135.03,119.8552,31.4911,123.923195352,91.3752,26.6511,95.1825,28.48,4.84,28.8883367469,134.88
2019-12-06 14:30:00,114.78448,30.07214,118.6583770875,88.70448,25.87214,92.4005,26.08,4.2,26.4160254391,135.42,114.70448,30.11214,118.5911409316,88.70448,25.87214,92.4005,26.0,4.24,26.343454595,135.27
2019-12-06 15:00:00,104.4344,28.3267,108.2078825052,83.9544,24.4867,87.4525,20.48,3.84,20.836890363,135.59,104.4344,28.3267,108.2078825052,83.9544,24.4867,87.4525,20.48,3.84,20.836890363,135.44
2019-12-06 15:30:00,104.42464,28.67552,108.2903083678,84.46464,24.63552,87.984,19.96,4.04,20.3647538654,135.22,104.42464,28.67552,108.2903083678,84.46464,24.63552,87.984,19.96,4.04,20.3647538654,135.07
2019-12-06 16:00:00,74.17008,23.46794,77.794247699,70.45008,20.54794,73.3855,3.7199999999999998,2.92,4.7291436857,134.88,74.21008,23.46794,77.8323851713,70.45008,20.54794,73.3855,3.76,2.92,4.7606722214,134.73
2019-12-06 16:30:00,84.07632,23.94726,87.4202427716,70.03632,20.42726,72.9545,14.04,3.52,14.4745293533,135.16,84.07632,23.94726,87.4202427716,70.03632,20.42726,72.9545,14.04,3.52,14.4745293533,135.01
2019-12-06 17:00:00,72.42848,20.00664,75.1408700988,58.30848,17.00664,60.738,14.12,3.0,14.4351792507,134.85,72.38848,19.96664,75.091668976,58.30848,17.00664,60.738,14.08,2.96,14.3877725865,134.7
2019-12-06 17:30:00,72.39008,21.13044,75.4110016974,62.71008,18.29044,65.323,9.68,2.84,10.0880126883,134.77,72.27008,21.13044,75.2958163366,62.71008,18.29044,65.323,9.56,2.84,9.9729233427,134.62
2019-12-06 18:00:00,71.61824,18.75532,74.0333325537,57.85824,16.87532,60.269,13.76,1.88,13.8878364046,135.11,71.53824,18.75532,73.955945066,57.85824,16.87532,60.269,13.68,1.88,13.8085770447,134.96
2019-12-06 18:30:00,72.49872,22.54546,75.9233967118,69.61872,20.30546,72.5195,2.88,2.24,3.6485613603,135.29,72.49872,22.54546,75.9233967118,69.61872,20.30546,72.5195,2.88,2.24,3.6485613603,135.14
2019-12-06 19:00:00,73.94848,21.85164,77.109479735,69.70848,20.33164,72.613,4.24,1.52,4.5042202433,135.56,73.94848,21.85164,77.109479735,69.70848,20.33164,72.613,4.24,1.52,4.5042202433,135.4
2019-12-06 19:30:00,76.64544,20.19992,79.2626030408,66.92544,19.51992,69.714,9.72,0.68,9.7437569756,135.63,76.64544,20.19992,79.2626030408,66.92544,19.51992,69.714,9.72,0.68,9.7437569756,135.47
2019-12-06 20:00:00,108.2592,26.4906,111.4531573039,85.3392,24.8906,88.895,22.92,1.6,22.9757785505,135.67,108.2192,26.4906,111.4143040054,85.3392,24.8906,88.895,22.88,1.6,22.9358758281,135.52
2019-12-06 20:30:00,115.51008,25.66044,118.3259767025,82.63008,24.10044,86.073,32.88,1.56,32.9169864963,135.91,115.35008,25.66044,118.169789443,82.63008,24.10044,86.073,32.72,1.56,32.7571671547,135.75
2019-12-06 21:00:00,136.0528,21.1954,137.6938973557,65.8128,19.1954,68.555,70.24,2.0,70.2684680351,134.86,67.3328,19.2354,70.026470488,65.8128,19.1954,68.555,1.52,0.04,1.5205262247,135.69
2019-12-06 21:30:00,127.03392,17.99656,128.3023499489,59.23392,17.27656,61.702,67.8,0.72,67.8038229011,134.64,59.23392,17.27656,61.702,59.23392,17.27656,61.702,0.0,0.0,0.0,0.0
2019-12-06 22:00:00,131.5376,20.3018,133.095091183,68.0976,19.8618,70.935,63.44,0.44,63.4415258328,134.64,68.0976,19.8618,70.935,68.0976,19.8618,70.935,0.0,0.0,0.0,0.0
2019-12-06 22:30:00,122.98688,19.79284,124.5693749178,63.74688,18.59284,66.403,59.24,1.2,59.2521527035,134.29,63.74688,18.59284,66.403,63.74688,18.59284,66.403,0.0,0.0,0.0,0.0
2019-12-06 23:00:00,133.24128,24.67204,135.5062664743,78.28128,22.83204,81.543,54.96,1.8399999999999999,54.9907919565,134.52,78.28128,22.83204,81.543,78.28128,22.83204,81.543,0.0,0.0,0.0,0.0
2019-12-06 23:30:00,127.64832,26.36576,130.342805322,76.40832,22.28576,79.592,51.24,4.08,51.4021789421,135.7,76.40832,22.28576,79.592,76.40832,22.28576,79.592,0.0,0.0,0.0,0.0
2019-12-07 00:00:00,109.69312,21.92716,111.8632241668,59.13312,17.24716,61.597,50.56,4.68,50.7761361271,135.78,59.13312,17.24716,61.597,59.13312,17.24716,61.597,0.0,0.0,0.0,0.0
2019-12-07 00:30:00,117.44608,24.00844,119.8748801818,66.40608,19.36844,69.173,51.04,4.64,51.2504751197,135.43,66.40608,19.36844,69.173,66.40608,19.36844,69.173,0.0,0.0,0.0,0.0
2019-12-07 01:00:00,137.29088,26.56984,139.8382713308,79.85088,23.28984,83.178,57.44,3.2800000000000002,57.5335728075,134.67,79.85088,23.28984,83.178,79.85088,23.28984,83.178,0.0,0.0,0.0,0.0
2019-12-07 01:30:00,143.54576,27.03418,146.069271588,83.22576,24.27418,86.6935,60.32,2.76,60.3831102213,134.61,83.22576,24.27418,86.6935,83.22576,24.27418,86.6935,0.0,0.0,0.0,0.0
2019-12-07 02:00:00,147.24704,29.43872,150.1610103322,89.68704,26.15872,93.424,57.56,3.2800000000000002,57.653378045,135.4,89.68704,26.15872,93.424,89.68704,26.15872,93.424,0.0,0.0,0.0,0.0
2019-12-07 02:30:00,145.78992,28.60206,148.5691038199,88.18992,25.72206,91.8645,57.6,2.88,57.6719550562,135.35,88.18992,25.72206,91.8645,88.18992,25.72206,91.8645,0.0,0.0,0.0,0.0
2019-12-07 03:00:00,137.21168,26.00674,139.6545582996,79.29168,23.12674,82.5955,57.92,2.88,57.9915580063,135.59,79.29168,23.12674,82.5955,79.29168,23.12674,82.5955,0.0,0.0,0.0,0.0
2019-12-07 03:30:00,133.38432,25.81376,135.8592176748,76.98432,22.45376,80.192,56.4,3.36,56.4999964602,135.77,76.98432,22.45376,80.192,76.98432,22.45376,80.192,0.0,0.0,0.0,0.0
2019-12-07 04:00:00,128.456,24.928,130.8523943992,73.536,21.448,76.6,54.92,3.48,55.0301444665,136.2,73.536,21.448,76.6,73.536,21.448,76.6,0.0,0.0,0.0,0.0
2019-12-07 04:30:00,140.62016,28.99088,143.5775070183,87.74016,25.59088,91.396,52.88,3.4,52.9891913507,136.4,87.74016,25.59088,91.396,87.74016,25.59088,91.396,0.0,0.0,0.0,0.0
2019-12-07 05:00:00,138.34784,28.26812,141.2062726687,85.94784,25.06812,89.529,52.4,3.2,52.4976189936,136.23,85.94784,25.06812,89.529,85.94784,25.06812,89.529,0.0,0.0,0.0,0.0
2019-12-07 05:30:00,138.69344,27.54392,141.4020432243,85.93344,25.06392,89.514,52.76,2.48,52.8182544202,135.98,85.93344,25.06392,89.514,85.93344,25.06392,89.514,0.0,0.0,0.0,0.0
2019-12-07 06:00:00,126.69616,23.09138,128.7832628452,73.13616,21.33138,76.1835,53.56,1.76,53.5889093003,135.57,73.13616,21.33138,76.1835,73.13616,21.33138,76.1835,0.0,0.0,0.0,0.0
2019-12-07 06:30:00,124.53488,20.36934,126.1897236254,67.09488,19.56934,69.8905,57.44,0.8,57.4455707605,135.86,67.09488,19.56934,69.8905,67.09488,19.56934,69.8905,0.0,0.0,0.0,0.0
2019-12-07 07:00:00,118.98208,17.30144,120.2334195937,58.22208,16.98144,60.648,60.76,0.32,60.7608426538,135.8,58.22208,16.98144,60.648,58.22208,16.98144,60.648,0.0,0.0,0.0,0.0
2019-12-07 07:30:00,123.17728,18.23504,124.5197132666,59.77728,17.43504,62.268,63.4,0.8,63.4050471177,135.73,59.77728,17.43504,62.268,59.77728,17.43504,62.268,0.0,0.0,0.0,0.0
2019-12-07 08:00:00,129.35232,20.09276,130.9035587515,63.95232,18.65276,66.617,65.4,1.44,65.41585129,135.39,63.95232,18.65276,66.617,63.95232,18.65276,66.617,0.0,0.0,0.0,0.0
2019-12-07 08:30:00,135.2,22.115,136.9967635567,68.28,19.915,71.125,66.92,2.2,66.9561528166,135.23,68.28,19.915,71.125,68.28,19.915,71.125,0.0,0.0,0.0,0.0
2019-12-07 09:00:00,137.50912,22.86516,139.3971794012,66.18912,19.30516,68.947,71.32,3.56,71.4087949765,134.99,66.18912,19.30516,68.947,66.18912,19.30516,68.947,0.0,0.0,0.0,0.0
2019-12-07 09:30:00,127.40384,21.02612,129.1272092512,61.80384,18.02612,64.379,65.6,3.0,65.6685617324,135.24,61.80384,18.02612,64.379,61.80384,18.02612,64.379,0.0,0.0,0.0,0.0
2019-12-07 10:00:00,114.33136,17.81998,115.7117607102,51.77136,15.09998,53.9285,62.56,2.7199999999999998,62.6191025167,135.12,51.77136,15.09998,53.9285,51.77136,15.09998,53.9285,0.0,0.0,0.0,0.0
2019-12-07 10:30:00,103.70208,16.23144,104.9646656776,47.42208,13.83144,49.398,56.28,2.4,56.3311494646,135.15,47.42208,13.83144,49.398,47.42208,13.83144,49.398,0.0,0.0,0.0,0.0
2019-12-07 11:00:00,93.38192,13.98806,94.4237724593,41.10192,11.98806,42.8145,52.28,2.0,52.3182415607,135.35,41.10192,11.98806,42.8145,41.10192,11.98806,42.8145,0.0,0.0,0.0,0.0
2019-12-07 11:30:00,93.0336,14.3748,94.137588688,43.1136,12.5748,44.91,49.92,1.8,49.9524413818,135.59,43.1136,12.5748,44.91,43.1136,12.5748,44.91,0.0,0.0,0.0,0.0
2019-12-07 12:00:00,117.33424,21.39582,119.2690445583,67.73424,19.75582,70.5565,49.6,1.6400000000000001,49.6271054969,135.5,67.73424,19.75582,70.5565,67.73424,19.75582,70.5565,0.0,0.0,0.0,0.0
2019-12-07 12:30:00,122.25648,22.20314,124.2562929105,70.77648,20.64314,73.7255,51.48,1.56,51.50363094,135.35,70.77648,20.64314,73.7255,70.77648,20.64314,73.7255,0.0,0.0,0.0,0.0
2019-12-07 13:00:00,120.80016,20.96838,122.6064909205,66.68016,19.44838,69.4585,54.12,1.52,54.1413409513,135.29,66.68016,19.44838,69.4585,66.68016,19.44838,69.4585,0.0,0.0,0.0,0.0
2019-12-07 13:30:00,108.68336,16.10598,109.8702659169,50.28336,14.66598,52.3785,58.4,1.44,58.417750727,134.69,50.28336,14.66598,52.3785,50.28336,14.66598,52.3785,0.0,0.0,0.0,0.0
2019-12-07 14:00:00,103.89984,13.96912,104.8346939977,42.81984,12.48912,44.604,61.08,1.48,61.0979279518,134.87,42.81984,12.48912,44.604,42.81984,12.48912,44.604,0.0,0.0,0.0,0.0
2019-12-07 14:30:00,116.22112,16.44116,117.3782794055,52.94112,15.44116,55.147,63.28,1.0,63.2879008974,134.5,52.94112,15.44116,55.147,52.94112,15.44116,55.147,0.0,0.0,0.0,0.0
2019-12-07 15:00:00,129.5632,20.4076,131.1605616487,63.5232,18.5276,66.17,66.04,1.88,66.0667541204,134.22,63.5232,18.5276,66.17,63.5232,18.5276,66.17,0.0,0.0,0.0,0.0
2019-12-07 15:30:00,148.99728,26.06254,151.2595300755,80.71728,23.54254,84.0805,68.28,2.52,68.3264868115,134.13,80.71728,23.54254,84.0805,80.71728,23.54254,84.0805,0.0,0.0,0.0,0.0
2019-12-07 16:00:00,156.21248,27.79364,158.6657661003,85.69248,24.99364,89.263,70.52,2.8,70.5755651766,133.98,85.69248,24.99364,89.263,85.69248,24.99364,89.263,0.0,0.0,0.0,0.0
2019-12-07 16:30:00,159.1712,28.0316,161.6206716605,82.5312,24.0716,85.97,76.64,3.96,76.7422386955,134.16,82.5312,24.0716,85.97,82.5312,24.0716,85.97,0.0,0.0,0.0,0.0
2019-12-07 17:00:00,162.99648,29.57064,165.6571013944,85.47648,24.93064,89.038,77.52,4.64,77.6587406542,133.6,85.47648,24.93064,89.038,85.47648,24.93064,89.038,0.0,0.0,0.0,0.0
2019-12-07 17:30:00,168.90528,30.87404,171.703814628,88.02528,25.67404,91.693,80.88,5.2,81.0469888398,133.42,88.02528,25.67404,91.693,88.02528,25.67404,91.693,0.0,0.0,0.0,0.0
2019-12-07 18:00:00,168.07536,30.26198,170.7779671757,88.39536,25.78198,92.0785,79.68,4.48,79.8058443975,133.64,88.39536,25.78198,92.0785,88.39536,25.78198,92.0785,0.0,0.0,0.0,0.0
2019-12-07 18:30:00,165.02864,28.91002,167.5417597993,89.10864,25.99002,92.8215,75.92,2.92,75.9761330945,133.82,89.10864,25.99002,92.8215,89.10864,25.99002,92.8215,0.0,0.0,0.0,0.0
2019-12-07 19:00:00,162.64784,27.62062,164.9764180295,88.52784,25.82062,92.2165,74.12,1.8,74.1418532274,134.2,88.52784,25.82062,92.2165,88.52784,25.82062,92.2165,0.0,0.0,0.0,0.0
2019-12-07 19:30:00,161.2008,27.0919,163.4615213628,90.2808,26.3319,94.0425,70.92,0.76,70.9240720771,134.57,90.2808,26.3319,94.0425,90.2808,26.3319,94.0425,0.0,0.0,0.0,0.0
2019-12-07 20:00:00,163.22928,28.41354,165.6838166649,95.90928,27.97354,99.9055,67.32,0.44,67.3214378931,134.3,95.90928,27.97354,99.9055,95.90928,27.97354,99.9055,0.0,0.0,0.0,0.0
2019-12-07 20:30:00,163.44512,28.19816,165.8597102349,95.44512,27.83816,99.422,68.0,0.36,68.0009529345,134.46,95.44512,27.83816,99.422,95.44512,27.83816,99.422,0.0,0.0,0.0,0.0
2019-12-07 21:00:00,161.38048,28.937640000000002,163.9544032157,95.10048,27.73764,99.063,66.28,1.2,66.2908621154,134.54,95.10048,27.73764,99.063,95.10048,27.73764,99.063,0.0,0.0,0.0,0.0
2019-12-07 21:30:00,158.40368,30.46774,161.3071883651,96.64368,28.18774,100.6705,61.76,2.2800000000000002,61.8020711627,134.26,96.64368,28.18774,100.6705,96.64368,28.18774,100.6705,0.0,0.0,0.0,0.0
2019-12-07 22:00:00,155.95344,30.63642,158.9341551657,96.67344,28.19642,100.7015,59.28,2.44,59.3301946735,134.98,96.67344,28.19642,100.7015,96.67344,28.19642,100.7015,0.0,0.0,0.0,0.0
2019-12-07 22:30:00,151.62336,32.20848,155.0065465766,97.26336,28.36848,101.316,54.36,3.84,54.4954603614,134.78,97.26336,28.36848,101.316,97.26336,28.36848,101.316,0.0,0.0,0.0,0.0
2019-12-07 23:00:00,148.72144,32.64542,152.2622414213,96.84144,28.24542,100.8765,51.88,4.4,52.066250105,135.17,96.84144,28.24542,100.8765,96.84144,28.24542,100.8765,0.0,0.0,0.0,0.0
2019-12-07 23:30:00,146.26048,33.54264,150.0574446937,96.90048,28.26264,100.938,49.36,5.28,49.6415954619,135.07,96.90048,28.26264,100.938,96.90048,28.26264,100.938,0.0,0.0,0.0,0.0
2019-12-08 00:00:00,144.1864,34.1277,148.1702326793,96.9864,28.2877,101.0275,47.2,5.84,47.5599158956,135.61,96.9864,28.2877,101.0275,96.9864,28.2877,101.0275,0.0,0.0,0.0,0.0
2019-12-08 00:30:00,145.13264,34.42202,149.1588369968,97.17264,28.34202,101.2215,47.96,6.08,48.343851729,135.71,97.17264,28.34202,101.2215,97.17264,28.34202,101.2215,0.0,0.0,0.0,0.0
2019-12-08 01:00:00,152.05136,32.91498,155.5731724503,97.49136,28.43498,101.5535,54.56,4.48,54.7436206329,135.39,97.49136,28.43498,101.5535,97.49136,28.43498,101.5535,0.0,0.0,0.0,0.0
2019-12-08 01:30:00,154.28736,31.34048,157.4382899501,96.20736,28.06048,100.216,58.08,3.2800000000000002,58.1725433517,135.46,96.20736,28.06048,100.216,96.20736,28.06048,100.216,0.0,0.0,0.0,0.0
2019-12-08 02:00:00,154.2608,31.9244,157.5295582803,97.6608,28.4844,101.73,56.6,3.44,56.7044407432,135.84,97.6608,28.4844,101.73,97.6608,28.4844,101.73,0.0,0.0,0.0,0.0
2019-12-08 02:30:00,153.04112,31.98866,156.3485170363,96.92112,28.26866,100.9595,56.12,3.7199999999999998,56.2431578061,136.27,96.92112,28.26866,100.9595,96.92112,28.26866,100.9595,0.0,0.0,0.0,0.0
2019-12-08 03:00:00,150.96592,32.09006,154.3388510786,96.44592,28.13006,100.4645,54.52,3.96,54.6636259317,136.73,96.44592,28.13006,100.4645,96.44592,28.13006,100.4645,0.0,0.0,0.0,0.0
2019-12-08 03:30:00,149.00816,32.20738,152.4491622576,95.88816,27.96738,99.8835,53.12,4.24,53.2889481975,135.53,95.88816,27.96738,99.8835,95.88816,27.96738,99.8835,0.0,0.0,0.0,0.0
2019-12-08 04:00:00,146.89344,31.27392,150.1856876909,95.29344,27.79392,99.264,51.6,3.48,51.7172157023,132.85,95.29344,27.79392,99.264,95.29344,27.79392,99.264,0.0,0.0,0.0,0.0
2019-12-08 04:30:00,145.43952,31.31986,148.7736119352,95.03952,27.71986,98.9995,50.4,3.6,50.5284078514,132.95,95.03952,27.71986,98.9995,95.03952,27.71986,98.9995,0.0,0.0,0.0,0.0
2019-12-08 05:00:00,143.21184,31.07012,146.5434525081,93.77184,27.35012,97.679,49.44,3.7199999999999998,49.5797539324,132.98,93.77184,27.35012,97.679,93.77184,27.35012,97.679,0.0,0.0,0.0,0.0
2019-12-08 05:30:00,143.31952,31.26486,146.6900687976,95.39952,27.82486,99.3745,47.92,3.44,48.0433137908,132.46,95.39952,27.82486,99.3745,95.39952,27.82486,99.3745,0.0,0.0,0.0,0.0
2019-12-08 06:00:00,143.61072,31.32146,146.9866414184,94.77072,27.64146,98.7195,48.84,3.68,48.9784442383,132.41,94.77072,27.64146,98.7195,94.77072,27.64146,98.7195,0.0,0.0,0.0,0.0
2019-12-08 06:30:00,147.35552,30.33036,150.4446077871,95.07552,27.73036,99.037,52.28,2.6,52.3446119481,135.31,95.07552,27.73036,99.037,95.07552,27.73036,99.037,0.0,0.0,0.0,0.0
2019-12-08 07:00:00,148.47248,29.73614,151.4209871169,94.27248,27.49614,98.2005,54.2,2.24,54.2462680744,135.49,94.27248,27.49614,98.2005,94.27248,27.49614,98.2005,0.0,0.0,0.0,0.0
2019-12-08 07:30:00,146.5072,28.5696,149.2668137799,90.5472,26.4096,94.32,55.96,2.16,56.0016714036,135.19,90.5472,26.4096,94.32,90.5472,26.4096,94.32,0.0,0.0,0.0,0.0
2019-12-08 08:00:00,144.96224,27.67232,147.5798371052,87.88224,25.63232,91.544,57.08,2.04,57.1164424662,134.83,87.88224,25.63232,91.544,87.88224,25.63232,91.544,0.0,0.0,0.0,0.0
2019-12-08 08:30:00,153.01472,29.30096,155.7948997676,94.01472,27.42096,97.932,59.0,1.88,59.0299449432,135.03,94.01472,27.42096,97.932,94.01472,27.42096,97.932,0.0,0.0,0.0,0.0
2019-12-08 09:00:00,154.94208,29.22644,157.6744524322,96.50208,28.14644,100.523,58.44,1.08,58.4499786142,134.58,96.50208,28.14644,100.523,96.50208,28.14644,100.523,0.0,0.0,0.0,0.0
2019-12-08 09:30:00,153.08416,29.20788,155.8456297013,97.12416,28.32788,101.171,55.96,0.88,55.9669188003,135.47,97.12416,28.32788,101.171,97.12416,28.32788,101.171,0.0,0.0,0.0,0.0
2019-12-08 10:00:00,155.21184,30.55012,158.1898388273,102.41184,29.87012,106.679,52.8,0.68,52.8043786063,135.03,102.41184,29.87012,106.679,102.41184,29.87012,106.679,0.0,0.0,0.0,0.0
2019-12-08 10:30:00,156.428,31.1865,159.5064793864,105.828,30.8665,110.2375,50.6,0.32,50.6010118476,135.44,105.828,30.8665,110.2375,105.828,30.8665,110.2375,0.0,0.0,0.0,0.0
2019-12-08 11:00:00,153.90128,31.80954,157.1542262259,108.10128,31.52954,112.6055,45.8,0.28,45.8008558872,135.4,108.10128,31.52954,112.6055,108.10128,31.52954,112.6055,0.0,0.0,0.0,0.0
2019-12-08 11:30:00,153.76256,32.174080000000004,157.0926359878,109.76256,32.01408,114.336,44.0,0.16,44.0002909081,135.0,109.76256,32.01408,114.336,109.76256,32.01408,114.336,0.0,0.0,0.0,0.0
2019-12-08 12:00:00,154.74656,32.11608,158.0441091164,109.42656,31.91608,113.986,45.32,0.2,45.3204413041,135.09,109.42656,31.91608,113.986,109.42656,31.91608,113.986,0.0,0.0,0.0,0.0
2019-12-08 12:30:00,155.5184,31.7762,158.7315331779,107.4384,31.3362,111.915,48.08,0.44,48.082013269,135.18,107.4384,31.3362,111.915,107.4384,31.3362,111.915,0.0,0.0,0.0,0.0
2019-12-08 13:00:00,155.33808,31.78194,158.5560178872,108.41808,31.62194,112.9355,46.92,0.16,46.920272804,134.87,108.41808,31.62194,112.9355,108.41808,31.62194,112.9355,0.0,0.0,0.0,0.0
2019-12-08 13:30:00,161.60192,31.09056,164.5654990233,104.40192,30.45056,108.752,57.2,0.64,57.2035803075,134.72,104.40192,30.45056,108.752,104.40192,30.45056,108.752,0.0,0.0,0.0,0.0
2019-12-08 14:00:00,161.99296,30.37628,164.8163750244,101.95296,29.73628,106.201,60.04,0.64,60.0434109624,134.92,101.95296,29.73628,106.201,101.95296,29.73628,106.201,0.0,0.0,0.0,0.0
2019-12-08 14:30:00,161.68384,29.29612,164.316544402,98.52384,28.73612,102.629,63.16,0.56,63.1624825351,134.8,98.52384,28.73612,102.629,98.52384,28.73612,102.629,0.0,0.0,0.0,0.0
2019-12-08 15:00:00,168.19312,30.24466,170.8907986811,98.07312,28.60466,102.1595,70.12,1.6400000000000001,70.139175929,134.51,98.07312,28.60466,102.1595,98.07312,28.60466,102.1595,0.0,0.0,0.0,0.0
2019-12-08 15:30:00,166.43648,30.10064,169.1364845419,96.75648,28.22064,100.788,69.68,1.88,69.7053570395,134.08,96.75648,28.22064,100.788,96.75648,28.22064,100.788,0.0,0.0,0.0,0.0
2019-12-08 16:00:00,168.73584,30.40962,171.4541591477,96.85584,28.24962,100.8915,71.88,2.16,71.9124467669,134.01,96.85584,28.24962,100.8915,96.85584,28.24962,100.8915,0.0,0.0,0.0,0.0
2019-12-08 16:30:00,176.76304,32.68422,179.7593684542,97.52304,28.44422,101.5865,79.24,4.24,79.3533565768,133.71,97.52304,28.44422,101.5865,97.52304,28.44422,101.5865,0.0,0.0,0.0,0.0
2019-12-08 17:00:00,180.236,33.4755,183.3183700458,97.356,28.3955,101.4125,82.88,5.08,83.0355393792,133.53,97.356,28.3955,101.4125,97.356,28.3955,101.4125,0.0,0.0,0.0,0.0
2019-12-08 17:30:00,180.51776,34.37268,183.7611025375,96.31776,28.09268,100.331,84.2,6.28,84.4338699812,133.69,96.31776,28.09268,100.331,96.31776,28.09268,100.331,0.0,0.0,0.0,0.0
2019-12-08 18:00:00,169.7512,33.0291,172.934644731,96.5112,28.1491,100.5325,73.24,4.88,73.402397781,134.21,104.9912,28.6691,108.8350558058,96.5112,28.1491,100.5325,8.48,0.52,8.4959284366,134.72
2019-12-08 18:30:00,135.388,29.9665,138.6647095199,95.748,27.9265,99.7375,39.64,2.04,39.6924577218,134.7,135.308,29.9665,138.5866010343,95.748,27.9265,99.7375,39.56,2.04,39.6125636636,134.57
2019-12-08 19:00:00,131.71856,28.39958,134.7453716929,93.11856,27.15958,96.9985,38.6,1.24,38.6199119626,134.84,131.67856,28.39958,134.7062704845,93.11856,27.15958,96.9985,38.56,1.24,38.5799326075,134.71
2019-12-08 19:30:00,131.78176,28.21468,134.7683213378,94.54176,27.57468,98.481,37.24,0.64,37.2454990569,135.16,131.74176,28.25468,134.7375904111,94.54176,27.57468,98.481,37.2,0.68,37.2062145347,135.03
2019-12-08 20:00:00,131.288,28.139,134.2696624893,95.928,27.979,99.925,35.36,0.16,35.3603619891,134.87,131.248,28.139,134.2305510121,95.928,27.979,99.925,35.32,0.16,35.320362399,134.74
2019-12-08 20:30:00,131.17408,28.04244,134.1380546489,95.73408,27.92244,99.723,35.44,0.12,35.4402031597,134.78,131.13408,28.04244,134.0989387676,95.73408,27.92244,99.723,35.4,0.12,35.4002033892,134.65
2019-12-08 21:00:00,130.06736,28.06798,133.0613754575,95.54736,27.86798,99.5285,34.52,0.2,34.5205793694,135.52,129.94736,28.02798,132.9356386897,95.54736,27.86798,99.5285,34.4,0.16,34.400372091,135.38
2019-12-08 21:30:00,124.848,28.259,128.0062271337,93.048,27.139,96.925,31.8,1.12,31.8197171578,135.61,124.768,28.219,127.9193722037,93.048,27.139,96.925,31.72,1.08,31.738380551,135.47
2019-12-08 22:00:00,123.24576,28.80168,126.5664020536,93.12576,27.16168,97.006,30.12,1.6400000000000001,30.1646150315,135.38,123.20576,28.80168,126.5274518356,93.12576,27.16168,97.006,30.08,1.6400000000000001,30.1246742721,135.25
2019-12-08 22:30:00,117.81424,28.42582,121.1949767501,90.05424,26.26582,93.8065,27.76,2.16,27.8439077717,134.96,117.77424,28.34582,121.1373481592,90.05424,26.26582,93.8065,27.72,2.08,27.7979279803,134.82
2019-12-08 23:00:00,115.21712,28.47666,118.6840549773,88.85712,25.91666,92.5595,26.36,2.56,26.4840178221,135.81,115.21712,28.43666,118.6744638625,88.85712,25.91666,92.5595,26.36,2.52,26.4801812683,135.66
2019-12-08 23:30:00,112.8008,28.7269,116.4012683103,88.4808,25.8069,92.1675,24.32,2.92,24.4946688077,135.88,112.8008,28.7269,116.4012683103,88.4808,25.8069,92.1675,24.32,2.92,24.4946688077,135.74
2019-12-09 00:00:00,110.4704,28.7222,114.1432172711,87.2304,25.4422,90.865,23.24,3.2800000000000002,23.4703216851,136.24,110.4704,28.6422,114.1231128957,87.2304,25.4422,90.865,23.24,3.2,23.4592753511,136.09
2019-12-09 00:30:00,111.28544,28.59492,114.9004726091,87.20544,25.43492,90.839,24.08,3.16,24.2864571315,135.91,111.24544,28.55492,114.8517800341,87.20544,25.43492,90.839,24.04,3.12,24.2416171078,135.77
2019-12-09 01:00:00,116.56432,28.38626,119.970915033,89.64432,26.14626,93.3795,26.92,2.24,27.0130338911,135.62,116.52432,28.38626,119.9320512134,89.64432,26.14626,93.3795,26.88,2.24,26.9731718565,135.48
2019-12-09 01:30:00,114.3472,26.4546,117.3674912785,84.6672,24.6946,88.195,29.68,1.76,29.7321374946,136.35,114.3472,26.4146,117.3584817599,84.6672,24.6946,88.195,29.68,1.72,29.7297965012,136.21
2019-12-09 02:00:00,99.43552,22.34036,101.9142498505,69.87552,20.38036,72.787,29.56,1.96,29.6249084387,136.57,99.39552,22.30036,101.8664589166,69.87552,20.38036,72.787,29.52,1.92,29.58237313,136.43
2019-12-09 02:30:00,79.56768,16.61224,81.2833452707,49.68768,14.49224,51.758,29.88,2.12,29.9551130861,136.39,79.52768,16.57224,81.2360204885,49.68768,14.49224,51.758,29.84,2.08,29.9124054533,136.25
2019-12-09 03:00:00,66.56144,13.06042,67.8306705366,36.96144,10.78042,38.5015,29.6,2.2800000000000002,29.6876809468,136.57,66.52144,12.98042,67.7760524304,36.96144,10.78042,38.5015,29.56,2.2,29.641754334,136.42
2019-12-09 03:30:00,69.25088,13.81984,70.616374577,40.25088,11.739840000000001,41.928,29.0,2.08,29.0744974161,136.31,69.21088,13.77984,70.5693269119,40.25088,11.739840000000001,41.928,28.96,2.04,29.0317619169,136.16
2019-12-09 04:00:00,76.00672,16.09196,77.6915224577,47.76672,13.93196,49.757,28.24,2.16,28.3224857666,136.51,76.00672,16.09196,77.6915224577,47.76672,13.93196,49.757,28.24,2.16,28.3224857666,136.37
2019-12-09 04:30:00,81.08896,17.89428,83.0398981851,53.80896,15.69428,56.051,27.28,2.2,27.3685659105,136.24,81.04896,17.85428,82.9922239213,53.80896,15.69428,56.051,27.24,2.16,27.3255045699,136.09
2019-12-09 05:00:00,72.7024,15.5732,74.3516208566,45.3024,13.2132,47.19,27.4,2.36,27.5014472346,136.1,72.7024,15.5332,74.3432530093,45.3024,13.2132,47.19,27.4,2.32,27.4980435668,135.96
2019-12-09 05:30:00,96.3584,21.9812,98.8337715763,68.9184,20.1012,71.79,27.44,1.88,27.5043269323,135.43,96.3584,21.9412,98.8248830407,68.9184,20.1012,71.79,27.44,1.8399999999999999,27.5016217704,135.29
2019-12-09 06:00:00,108.71552,24.36536,111.4124546754,79.83552,23.28536,83.162,28.88,1.08,28.9001868506,134.89,108.67552,24.32536,111.3646792587,79.83552,23.28536,83.162,28.84,1.04,28.8587456415,134.74
2019-12-09 06:30:00,118.29232,25.45026,120.9991268772,85.61232,24.97026,89.1795,32.68,0.48,32.6835249017,134.64,118.21232,25.49026,120.9293428191,85.61232,24.97026,89.1795,32.6,0.52,32.6041469755,134.5
2019-12-09 07:00:00,122.028,28.5815,125.3305027767,89.628,26.1415,93.3625,32.4,2.44,32.4917466443,134.47,121.948,28.5415,125.2434905544,89.628,26.1415,93.3625,32.32,2.4,32.4089864081,134.33
2019-12-09 07:30:00,121.91008,31.66044,125.9541625616,92.23008,26.90044,96.073,29.68,4.76,30.059274775,134.51,121.87008,31.70044,125.9255108999,92.23008,26.90044,96.073,29.64,4.8,30.0261486042,134.37
2019-12-09 08:00:00,126.16,34.105,130.6885481785,95.4,27.825,99.375,30.76,6.28,31.3945218151,134.15,126.12,34.105,130.6499346536,95.4,27.825,99.375,30.72,6.28,31.3553312851,134.01
2019-12-09 08:30:00,125.39648,34.68064,130.1038968948,95.31648,27.80064,99.288,30.08,6.88,30.8567788338,134.38,125.39648,34.64064,130.0932401626,95.31648,27.80064,99.288,30.08,6.84,30.8478848546,134.24
