Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-09 09:00:00,126.20256,34.64408,130.8713048365,95.60256,27.88408,99.586,30.6,6.76,31.3377982634,134.42,126.12256000000001,34.68408,130.8047611763,95.60256,27.88408,99.586,30.52,6.8,31.268361006,134.27
2019-12-09 09:30:00,131.67632,35.16726,136.2915603574,98.35632,28.68726,102.4545,33.32,6.48,33.9442601923,134.28,131.59632,35.16726,136.214270961,98.35632,28.68726,102.4545,33.24,6.48,33.8657348953,134.14
2019-12-09 10:00:00,139.27216,36.60438,144.0021360475,101.91216,29.72438,106.1585,37.36,6.88,37.9882086969,134.44,139.23216,36.60438,143.9634502693,101.91216,29.72438,106.1585,37.32,6.88,37.9488708659,134.3
2019-12-09 10:30:00,142.46544,36.59742,147.09103557,102.98544,30.03742,107.2765,39.48,6.5600000000000005,40.0212943319,134.73,142.34544,36.59742,146.974812262,102.98544,30.03742,107.2765,39.36,6.5600000000000005,39.9029221988,134.58
2019-12-09 11:00:00,148.48528,37.56154,153.1624877829,105.60528,30.80154,110.0055,42.88,6.76,43.4095841952,134.67,148.40528,37.52154,153.0751223937,105.60528,30.80154,110.0055,42.8,6.72,43.3243395795,134.52
2019-12-09 11:30:00,151.1296,37.8378,155.7942717336,106.6896,31.1178,111.135,44.44,6.72,44.9452110908,134.76,151.0096,37.8378,155.677867409,106.6896,31.1178,111.135,44.32,6.72,44.8265635533,134.6
2019-12-09 12:00:00,150.82304,37.61672,155.4432598037,106.34304,31.01672,110.774,44.48,6.6,44.9669923388,134.95,150.70304,37.65672,155.3365212254,106.34304,31.01672,110.774,44.36,6.64,44.8541993575,134.8
2019-12-09 12:30:00,149.26224,37.60982,153.9276286124,106.18224,30.96982,110.6065,43.08,6.64,43.5887141357,135.42,149.18224,37.56982,153.8402811563,106.18224,30.96982,110.6065,43.0,6.6,43.5035630725,135.27
2019-12-09 13:00:00,150.9016,37.1013,155.3956220241,106.2216,30.9813,110.6475,44.68,6.12,45.0971928173,135.27,150.7416,37.1413,155.2498184741,106.2216,30.9813,110.6475,44.52,6.16,44.9441431112,135.12
2019-12-09 13:30:00,142.4408,35.8119,146.8736657344,102.7608,29.9719,107.0425,39.68,5.84,40.107455666,135.49,142.3208,35.8119,146.7572904296,102.7608,29.9719,107.0425,39.56,5.84,39.9887384147,135.33
2019-12-09 14:00:00,136.36464,35.51302,140.9130569956,100.36464,29.27302,104.5465,36.0,6.24,36.5367978893,135.17,136.24464,35.51302,140.7969336252,100.36464,29.27302,104.5465,35.88,6.24,36.4185666934,135.02
2019-12-09 14:30:00,134.16848,35.43914,138.7700027724,99.28848,28.95914,103.4255,34.88,6.48,35.4768206016,134.94,134.04848,35.43914,138.6539852808,99.28848,28.95914,103.4255,34.76,6.48,35.358846135,134.79
2019-12-09 15:00:00,122.41632,33.19476,126.8370903711,93.37632,27.23476,97.267,29.04,5.96,29.6452896764,134.85,122.29632,33.15476,126.7108045756,93.37632,27.23476,97.267,28.92,5.92,29.5197018955,134.7
2019-12-09 15:30:00,112.05392,31.53406,116.4065201243,89.05392,25.97406,92.7645,23.0,5.5600000000000005,23.6624935288,134.78,111.97392,31.53406,116.3295134532,89.05392,25.97406,92.7645,22.92,5.5600000000000005,23.5847408296,134.63
2019-12-09 16:00:00,78.20592,24.62006,81.9897144613,68.36592,19.94006,71.2145,9.84,4.68,10.8962378829,134.56,78.24592,24.66006,82.0398839337,68.36592,19.94006,71.2145,9.88,4.72,10.9495570687,134.41
2019-12-09 16:30:00,75.2416,24.7238,79.1995243483,63.9216,18.6438,66.585,11.32,6.08,12.849466915,134.35,75.3216,24.6838,79.2630645951,63.9216,18.6438,66.585,11.4,6.04,12.9012247481,134.21
2019-12-09 17:00:00,78.61232,27.33026,83.2276394442,70.25232,20.49026,73.1795,8.36,6.84,10.8016295067,134.35,78.65232,27.370260000000002,83.2785601091,70.25232,20.49026,73.1795,8.4,6.88,10.8579187693,134.21
2019-12-09 17:30:00,79.03744,29.49092,84.3601285217,75.87744,22.13092,79.039,3.16,7.36,8.0096941265,134.23,79.07744,29.45092,84.3836370738,75.87744,22.13092,79.039,3.2,7.32,7.9888922887,134.09
2019-12-09 18:00:00,77.71872,24.47796,81.482329153,64.99872,18.95796,67.707,12.72,5.52,13.8661025526,134.36,77.71872,24.47796,81.482329153,64.99872,18.95796,67.707,12.72,5.52,13.8661025526,134.22
2019-12-09 18:30:00,75.77792,23.51856,79.3436564824,65.13792,18.99856,67.852,10.64,4.52,11.5602768133,134.61,75.81792,23.47856,79.3700180975,65.13792,18.99856,67.852,10.68,4.48,11.5815715687,134.47
2019-12-09 19:00:00,73.93424,13.49582,75.1558979845,38.45424,11.21582,40.0565,35.48,2.2800000000000002,35.5531826986,134.86,73.93424,13.49582,75.1558979845,38.45424,11.21582,40.0565,35.48,2.2800000000000002,35.5531826986,134.71
2019-12-09 19:30:00,71.14752,13.06636,72.3373994957,41.50752,12.10636,43.237,29.64,0.96,29.6555424837,134.76,71.18752,13.06636,72.3767418954,41.50752,12.10636,43.237,29.68,0.96,29.6955215479,134.61
2019-12-09 20:00:00,67.9176,14.5993,69.4689855277,47.9976,13.9993,49.9975,19.92,0.6000000000000001,19.929034096,134.44,67.9576,14.5993,69.5080927536,47.9976,13.9993,49.9975,19.96,0.6000000000000001,19.9690159998,134.29
2019-12-09 20:30:00,67.83472,10.05346,68.5756611011,33.23472,9.69346,34.6195,34.6,0.36,34.6018727817,134.56,67.87472,10.05346,68.6152291627,33.23472,9.69346,34.6195,34.64,0.36,34.6418706192,134.42
2019-12-09 21:00:00,66.72128,6.36204,67.023911836,18.52128,5.40204,19.293,48.2,0.96,48.2095592181,134.61,66.68128,6.40204,66.9879035244,18.52128,5.40204,19.293,48.16,1.0,48.170380941,134.46
2019-12-09 21:30:00,63.24464,5.16802,63.4554404244,10.72464,3.1280200000000002,11.1715,52.52,2.04,52.5596042603,134.86,63.20464,5.12802,63.4123261413,10.72464,3.1280200000000002,11.1715,52.48,2.0,52.5180959289,134.72
2019-12-09 22:00:00,60.02048,5.96764,60.316421865,9.90048,2.88764,10.313,50.12,3.08,50.2145476929,135.3,59.90048,5.96764,60.1970118145,9.90048,2.88764,10.313,50.0,3.08,50.0947741786,135.15
2019-12-09 22:30:00,55.29488,10.709340000000001,56.3224086617,20.53488,5.98934,21.3905,34.76,4.72,35.0789965649,134.97,55.29488,10.66934,56.3148166138,20.53488,5.98934,21.3905,34.76,4.68,35.0736368231,134.83
2019-12-09 23:00:00,50.69824,10.51032,51.7762335981,16.69824,4.87032,17.394,34.0,5.64,34.4646137364,135.33,50.61824,10.51032,51.6979017679,16.69824,4.87032,17.394,33.92,5.64,34.3856947,135.18
2019-12-09 23:30:00,46.79936,12.96648,48.5624309523,20.31936,5.92648,21.166,26.48,7.04,27.3998540142,135.74,46.75936,12.92648,48.51321091,20.31936,5.92648,21.166,26.44,7.0,27.3509341705,135.6
2019-12-10 00:00:00,44.2672,16.1746,47.1296369708,28.9872,8.4546,30.195,15.28,7.72,17.1194859736,135.95,44.2672,16.1346,47.1159241977,28.9872,8.4546,30.195,15.28,7.68,17.1014853156,135.81
2019-12-10 00:30:00,46.404,13.3295,48.2805010978,19.644,5.7295,20.4625,26.76,7.6,27.8182961376,135.79,46.364,13.2895,48.231020166,19.644,5.7295,20.4625,26.72,7.5600000000000005,27.7689034713,135.65
2019-12-10 01:00:00,53.86384,9.43862,54.6845572996,12.06384,3.5186200000000003,12.5665,41.8,5.92,42.2171339624,135.27,53.78384,9.39862,54.5988599061,12.06384,3.5186200000000003,12.5665,41.72,5.88,42.1323248824,135.13
2019-12-10 01:30:00,56.95632,8.55726,57.5955648175,11.23632,3.27726,11.7045,45.72,5.28,46.0238720666,135.3,56.87632,8.51726,57.5105163831,11.23632,3.27726,11.7045,45.64,5.24,45.939821506,135.15
2019-12-10 02:00:00,56.47936,9.80148,57.323530214,14.67936,4.28148,15.291,41.8,5.52,42.1629031259,135.7,56.43936,9.76148,57.2772891206,14.67936,4.28148,15.291,41.76,5.48,42.118024645,135.55
2019-12-10 02:30:00,56.1392,10.2706,57.0709646055,15.7392,4.5906,16.395,40.4,5.68,40.7973332462,136.09,56.0592,10.2306,56.9850777046,15.7392,4.5906,16.395,40.32,5.64,40.712553346600004,135.94
2019-12-10 03:00:00,54.97952,11.42736,56.1545383384,19.01952,5.54736,19.812,35.96,5.88,36.437563036,136.16,54.89952,11.38736,56.0680770492,19.01952,5.54736,19.812,35.88,5.84,36.3521663729,136.02
2019-12-10 03:30:00,53.1632,12.0926,54.5211592778,20.2032,5.8926,21.045,32.96,6.2,33.5380619595,135.65,53.0832,12.0526,54.4342841323,20.2032,5.8926,21.045,32.88,6.16,33.4520552433,135.51
2019-12-10 04:00:00,51.0384,14.8962,53.1678008667,29.6784,8.6562,30.915,21.36,6.24,22.2528020708,135.7,50.9984,14.8562,53.1182029158,29.6784,8.6562,30.915,21.32,6.2,22.2032069756,135.55
2019-12-10 04:30:00,52.6008,18.7469,55.8416548846,44.8008,13.0669,46.6675,7.8,5.68,9.648958493,135.23,52.5608,18.7069,55.7905530018,44.8008,13.0669,46.6675,7.76,5.64,9.5930808399,135.09
2019-12-10 05:00:00,91.29632,24.29476,94.4735593116,69.85632,20.37476,72.767,21.44,3.92,21.7954123613,135.01,91.25632,24.29476,94.4349051114,69.85632,20.37476,72.767,21.4,3.92,21.7560658208,134.87
2019-12-10 05:30:00,105.35008,25.01044,108.2781670744,77.11008,22.49044,80.323,28.24,2.52,28.3522133175,135.71,105.19008,24.97044,108.113254526,77.11008,22.49044,80.323,28.08,2.48,28.1893029357,135.57
2019-12-10 06:00:00,124.40128,26.01704,127.092741083,87.28128,25.45704,90.918,37.12,0.56,37.1242238976,135.49,124.24128,25.97704,126.9279412234,87.28128,25.45704,90.918,36.96,0.52,36.9636578277,135.34
2019-12-10 06:30:00,131.18128,29.22954,134.3982672174,93.22128,27.18954,97.1055,37.96,2.04,38.0147760746,134.16,130.98128,29.22954,134.2030615115,93.22128,27.18954,97.1055,37.76,2.04,37.8150657807,134.02
2019-12-10 07:00:00,130.71648,31.83564,134.5373781438,95.43648,27.83564,99.413,35.28,4.0,35.5060332901,134.25,130.59648,31.83564,134.4207891756,95.43648,27.83564,99.413,35.16,4.0,35.3867997988,134.11
2019-12-10 07:30:00,127.0032,33.9726,131.4684386497,96.0432,28.0126,100.045,30.96,5.96,31.5284506438,134.0,126.8032,33.9326,131.2648958138,96.0432,28.0126,100.045,30.76,5.92,31.3244952074,133.87
2019-12-10 08:00:00,126.25152,34.87336,130.9793783006,96.25152,28.07336,100.262,30.0,6.8,30.7610142876,133.76,126.09152,34.83336,130.8145037249,96.25152,28.07336,100.262,29.84,6.76,30.5961304743,133.62
2019-12-10 08:30:00,124.66304,35.32672,129.5717974252,96.02304,28.00672,100.024,28.64,7.32,29.5606495193,133.76,124.46304,35.28672,129.36846963,96.02304,28.00672,100.024,28.44,7.28,29.356975321,133.62
2019-12-10 09:00:00,122.29952,35.29736,127.2913045546,95.09952,27.73736,99.062,27.2,7.5600000000000005,28.2310750769,133.61,122.09952,35.25736,127.0880569464,95.09952,27.73736,99.062,27.0,7.52,28.0276720403,133.47
2019-12-10 09:30:00,119.34832,34.65826,124.2787852896,93.86832,27.37826,97.7795,25.48,7.28,26.499599997,133.61,119.14832,34.65826,124.086732349,93.86832,27.37826,97.7795,25.28,7.28,26.3073525844,133.47
2019-12-10 10:00:00,122.33088,36.10984,127.549067995,95.69088,27.90984,99.678,26.64,8.2,27.873456908,133.51,122.13088,36.06984,127.3459273287,95.69088,27.90984,99.678,26.44,8.16,27.670547519,133.38
2019-12-10 10:30:00,123.06688,35.88784,128.1928001598,96.02688,28.00784,100.028,27.04,7.88,28.1648007271,133.79,122.94688,35.84784,128.0664004897,96.02688,28.00784,100.028,26.92,7.84,28.0384022369,133.65
2019-12-10 11:00:00,121.0704,35.3622,126.1290091335,94.9104,27.6822,98.865,26.16,7.68,27.2640422535,133.4,120.9104,35.3222,125.9642117468,94.9104,27.6822,98.865,26.0,7.64,27.0992546023,133.27
2019-12-10 11:30:00,120.40048,35.77014,125.6016659915,94.80048,27.65014,98.7505,25.6,8.12,26.8569246192,134.12,120.20048,35.73014,125.3985577933,94.80048,27.65014,98.7505,25.4,8.08,26.6542004194,133.99
2019-12-10 12:00:00,120.70304,35.96172,125.9462947871,95.18304,27.76172,99.149,25.52,8.2,26.8050443014,134.2,120.50304,35.92172,125.7432010766,95.18304,27.76172,99.149,25.32,8.16,26.6024059062,134.07
2019-12-10 12:30:00,121.97072,36.27146,127.2496575549,95.97072,27.99146,99.9695,26.0,8.28,27.2865974427,134.25,121.81072,36.23146,127.084893676,95.97072,27.99146,99.9695,25.84,8.24,27.1220058255,134.12
2019-12-10 13:00:00,121.56512,35.67316,126.691170746,95.56512,27.87316,99.547,26.0,7.8,27.1447969232,134.25,121.36512,35.67316,126.4992754801,95.56512,27.87316,99.547,25.8,7.8,26.9532929343,134.12
2019-12-10 13:30:00,118.33632,35.73976,123.6155939839,94.69632,27.61976,98.642,23.64,8.12,24.9956796267,134.05,118.09632,35.65976,123.3627143054,94.69632,27.61976,98.642,23.4,8.04,24.7427080167,133.92
2019-12-10 14:00:00,117.62192,35.73306,122.9299298033,94.26192,27.49306,98.1895,23.36,8.24,24.7706923601,133.93,117.42192,35.69306,122.7269401095,94.26192,27.49306,98.1895,23.16,8.2,24.5687932142,133.79
2019-12-10 14:30:00,115.92256,35.33908,121.1894817721,93.32256,27.21908,97.211,22.6,8.12,24.0144623092,133.8,115.72256,35.299080000000004,120.9865114044,93.32256,27.21908,97.211,22.4,8.08,23.8127360881,133.66
2019-12-10 15:00:00,115.4272,34.7996,120.5589095007,92.7072,27.0396,96.57,22.72,7.76,24.0086651024,133.86,115.1872,34.7596,120.317583237,92.7072,27.0396,96.57,22.48,7.72,23.7686516235,133.72
2019-12-10 15:30:00,115.65104,34.45322,120.673888731,92.89104,27.09322,96.7615,22.76,7.36,23.9204347787,134.61,115.45104,34.41322,120.4707945846,92.89104,27.09322,96.7615,22.56,7.32,23.7178413858,134.46
2019-12-10 16:00:00,114.20208,35.61894,119.6278561333,93.32208,27.21894,97.2105,20.88,8.4,22.5063191126,133.89,114.04208,35.57894,119.4632034655,93.32208,27.21894,97.2105,20.72,8.36,22.342963098,133.75
2019-12-10 16:30:00,109.70608,36.53094,115.6284288843,92.74608,27.05094,96.6105,16.96,9.48,19.4296680363,133.79,109.50608,36.49094,115.4260380462,92.74608,27.05094,96.6105,16.76,9.44,19.2356751896,133.66
2019-12-10 17:00:00,108.4936,36.6423,114.5142759234,92.8536,27.0823,96.7225,15.64,9.56,18.3303900668,133.76,108.3336,36.5623,114.3370922765,92.8536,27.0823,96.7225,15.48,9.48,18.1521568966,133.62
2019-12-10 17:30:00,108.52496,36.07978,114.3652808673,92.84496,27.07978,96.7135,15.68,9.0,18.079336271,133.92,108.32496,36.03978,114.1628779484,92.84496,27.07978,96.7135,15.48,8.96,17.8860839761,133.78
2019-12-10 18:00:00,108.60768,34.89224,114.0749602989,91.92768,26.81224,95.758,16.68,8.08,18.533990396,134.18,108.40768,34.85224,113.8723132109,91.92768,26.81224,95.758,16.48,8.04,18.3366300066,134.04
2019-12-10 18:30:00,104.9568,33.1024,110.0531632985,89.3568,26.0624,93.08,15.6,7.04,17.114952527,134.18,104.7968,33.0224,109.8765133775,89.3568,26.0624,93.08,15.44,6.96,16.9362097295,134.04
2019-12-10 19:00:00,102.91744,31.30592,107.573510137,87.03744,25.38592,90.664,15.88,5.92,16.9475897991,134.33,102.71744,31.30592,107.3821824476,87.03744,25.38592,90.664,15.68,5.92,16.760334125500002,134.19
2019-12-10 19:30:00,106.50992,30.23206,110.7173902793,87.46992,25.51206,91.1145,19.04,4.72,19.6163197364,134.76,106.30992,30.23206,110.5250041495,87.46992,25.51206,91.1145,18.84,4.72,19.4222552758,134.63
2019-12-10 20:00:00,109.7288,29.4609,113.6149381827,87.5688,25.5409,91.2175,22.16,3.92,22.504044081,134.69,109.5688,29.4209,113.4500387406,87.5688,25.5409,91.2175,22.0,3.88,22.3395255097,134.55
2019-12-10 20:30:00,93.716,25.8155,97.2066288699,79.596,23.2155,82.9125,14.12,2.6,14.3573813768,134.64,93.516,25.8155,97.0138252841,79.596,23.2155,82.9125,13.92,2.6,14.1607344442,134.5
2019-12-10 21:00:00,78.02304,21.27172,80.870766304,70.46304,20.55172,73.399,7.5600000000000005,0.72,7.5942083195,134.54,77.90304,21.27172,80.7549980682,70.46304,20.55172,73.399,7.44,0.72,7.4747575212,134.4
2019-12-10 21:30:00,102.48544,24.69492,105.4187103213,80.96544,23.61492,84.339,21.52,1.08,21.5470833293,134.6,102.32544,24.65492,105.2537920999,80.96544,23.61492,84.339,21.36,1.04,21.3853033647,134.45
2019-12-10 22:00:00,121.65744,26.53842,124.5183538417,88.65744,25.85842,92.3515,33.0,0.68,33.0070053171,134.56,121.45744,26.57842,124.3315010006,88.65744,25.85842,92.3515,32.8,0.72,32.8079014873,134.41
2019-12-10 22:30:00,113.9792,25.2806,116.7491617486,82.6992,24.1206,86.145,31.28,1.16,31.3015015614,134.25,113.7392,25.2406,116.5061951357,82.6992,24.1206,86.145,31.04,1.12,31.060199613,134.11
2019-12-10 23:00:00,86.94416,23.55038,90.0772299544,67.30416,19.63038,70.1085,19.64,3.92,20.0273812567,135.03,86.78416,23.51038,89.9123372772,67.30416,19.63038,70.1085,19.48,3.88,19.8626483632,134.88
2019-12-10 23:30:00,99.65952,25.31236,102.8238080184,71.69952,20.91236,74.687,27.96,4.4,28.304091577,135.25,99.41952,25.31236,102.5912107629,71.69952,20.91236,74.687,27.72,4.4,28.0670340435,135.1
2019-12-11 00:00:00,120.29296,27.38378,123.3704487819,81.13296,23.66378,84.5135,39.16,3.7199999999999998,39.3362936739,135.59,120.05296,27.34378,123.1275578798,81.13296,23.66378,84.5135,38.92,3.68,39.0935902675,135.44
2019-12-11 00:30:00,96.00144,25.48542,99.3266485625,69.96144,20.40542,72.8765,26.04,5.08,26.5308876595,135.59,95.80144,25.40542,99.1128209237,69.96144,20.40542,72.8765,25.84,5.0,26.3193009026,135.44
2019-12-11 01:00:00,66.81664,22.18152,70.402295491,58.49664,17.06152,60.934,8.32,5.12,9.7691760144,135.04,66.65664,22.18152,70.2504625294,58.49664,17.06152,60.934,8.16,5.12,9.633275663,134.89
2019-12-11 01:30:00,81.17456,23.35258,84.466870333,67.17456,19.59258,69.9735,14.0,3.76,14.4961236198,135.25,81.01456,23.31258,84.3020481261,67.17456,19.59258,69.9735,13.84,3.7199999999999998,14.3312246511,135.1
2019-12-11 02:00:00,70.86928,22.59854,74.3851386895,61.70928,17.99854,64.2805,9.16,4.6,10.2501512184,135.58,70.66928,22.51854,74.1702890614,61.70928,17.99854,64.2805,8.96,4.52,10.0355368566,135.43
2019-12-11 02:30:00,92.7384,24.6637,95.9620181752,72.2184,21.0637,75.2275,20.52,3.6,20.8333962666,135.58,92.5784,24.6237,95.7971124213,72.2184,21.0637,75.2275,20.36,3.56,20.6688945036,135.43
2019-12-11 03:00:00,119.1848,26.8889,122.1803154941,84.7848,24.7289,88.3175,34.4,2.16,34.4677472429,135.56,118.9448,26.8489,121.9373973736,84.7848,24.7289,88.3175,34.16,2.12,34.2257213218,135.4
2019-12-11 03:30:00,121.42496,27.41728,124.4818386497,85.22496,24.85728,88.776,36.2,2.56,36.2904064458,135.34,121.22496,27.37728,124.2779400666,85.22496,24.85728,88.776,36.0,2.52,36.0880922189,135.19
2019-12-11 04:00:00,121.9112,27.3191,124.9346785734,84.7512,24.7191,88.2825,37.16,2.6,37.2508469702,135.46,121.6312,27.3191,124.6614697421,84.7512,24.7191,88.2825,36.88,2.6,36.9715349965,135.31
2019-12-11 04:30:00,83.4728,23.7579,86.7879378269,65.2728,19.0379,67.9925,18.2,4.72,18.8020849908,135.22,83.3128,23.7179,86.6230998305,65.2728,19.0379,67.9925,18.04,4.68,18.6371671667,135.08
2019-12-11 05:00:00,57.0248,21.0539,60.7872891339,52.0248,15.1739,54.1925,5.0,5.88,7.7184454393,135.1,56.9048,21.0139,60.6608626402,52.0248,15.1739,54.1925,4.88,5.84,7.6105190362,134.95
2019-12-11 05:30:00,64.83616,21.31888,68.251170598,57.59616,16.79888,59.996,7.24,4.52,8.535103983,135.61,64.67616,21.27888,68.0866830327,57.59616,16.79888,59.996,7.08,4.48,8.3783530601,135.46
2019-12-11 06:00:00,61.76368,20.63274,65.1188308176,54.28368,15.83274,56.5455,7.48,4.8,8.8876543587,135.18,61.72368,20.59274,65.0682227623,54.28368,15.83274,56.5455,7.44,4.76,8.8323949187,135.03
2019-12-11 06:30:00,55.81104,14.59322,57.6873838534,40.571039999999996,11.83322,42.2615,15.24,2.76,15.4879049584,134.29,55.93104,14.59322,57.8034886962,40.571039999999996,11.83322,42.2615,15.36,2.76,15.6059988466,134.15
2019-12-11 07:00:00,60.11296,15.11128,61.9832133985,49.75296,14.51128,51.826,10.36,0.6000000000000001,10.3773599726,134.11,60.23296,15.11128,62.0995994641,49.75296,14.51128,51.826,10.48,0.6000000000000001,10.4971615211,133.98
2019-12-11 07:30:00,65.29024,12.89132,66.5507443279,41.73024,12.17132,43.469,23.56,0.72,23.5709991303,133.64,65.29024,12.93132,66.5585041614,41.73024,12.17132,43.469,23.56,0.76,23.5722548773,133.51
2019-12-11 08:00:00,66.89072,14.03146,68.3465455736,42.21072,12.31146,43.9695,24.68,1.72,24.7398625704,133.45,66.97072,13.99146,68.4166521415,42.21072,12.31146,43.9695,24.76,1.6800000000000002,24.8169297053,133.31
2019-12-11 08:30:00,66.89056,20.70308,70.0211720739,60.01056,17.50308,62.511,6.88,3.2,7.5877796489,133.92,66.93056,20.70308,70.0593846918,60.01056,17.50308,62.511,6.92,3.2,7.6240671561,133.77
2019-12-11 09:00:00,66.76944,22.54942,70.4743532092,64.96944,18.94942,67.6765,1.8,3.6,4.0249223595,133.88,66.84944,22.54942,70.550152166,64.96944,18.94942,67.6765,1.88,3.6,4.0613298315,133.74
2019-12-11 09:30:00,69.68944,23.35442,73.4986189057,66.76944,19.47442,69.5515,2.92,3.88,4.8560065898,133.88,69.72944,23.31442,73.5238531543,66.76944,19.47442,69.5515,2.96,3.84,4.8484224238,133.74
2019-12-11 10:00:00,79.60096,26.37528,83.8568317312,73.56096,21.45528,76.626,6.04,4.92,7.7902503169,133.93,79.44096,26.33528,83.6923718053,73.56096,21.45528,76.626,5.88,4.88,7.6412564412,133.79
2019-12-11 10:30:00,96.6768,28.6774,100.8404528401,81.3168,23.7174,84.705,15.36,4.96,16.1409789046,133.58,96.5168,28.6774,100.6870694429,81.3168,23.7174,84.705,15.2,4.96,15.9887960773,133.45
2019-12-11 11:00:00,84.30032,25.72926,88.1393145665,74.50032,21.72926,77.6045,9.8,4.0,10.5848948979,133.89,84.18032,25.72926,88.0245482547,74.50032,21.72926,77.6045,9.68,4.0,10.4738913494,133.75
2019-12-11 11:30:00,69.68224,22.57732,73.248549131,66.16224,19.29732,68.919,3.52,3.2800000000000002,4.8113199852,134.1,69.64224,22.57732,73.2104976803,66.16224,19.29732,68.919,3.48,3.2800000000000002,4.7821334151,133.96
2019-12-11 12:00:00,106.1168,29.5324,110.1496159412,84.7968,24.7324,88.33,21.32,4.8,21.8536587326,133.86,105.9568,29.4924,109.9847495065,84.7968,24.7324,88.33,21.16,4.76,21.6887805097,133.71
2019-12-11 12:30:00,90.95872,26.00796,94.6039255391,77.23872,22.52796,80.457,13.72,3.48,14.154462194,133.7,90.75872,26.00796,94.4116477952,77.23872,22.52796,80.457,13.52,3.48,13.9606876621,133.56
2019-12-11 13:00:00,67.3096,19.9053,70.1911904747,62.3496,18.1853,64.9475,4.96,1.72,5.2497618994,134.0,67.3496,19.9053,70.2295492528,62.3496,18.1853,64.9475,5.0,1.72,5.2875703305,133.86
2019-12-11 13:30:00,65.12496,17.44478,67.4209223035,53.36496,15.56478,55.5885,11.76,1.88,11.909324078200001,134.06,65.20496,17.40478,67.4878742846,53.36496,15.56478,55.5885,11.84,1.8399999999999999,11.9821200128,133.92
2019-12-11 14:00:00,65.73088,21.35484,69.1127902562,62.93088,18.35484,65.553,2.8,3.0,4.1036569057,133.92,65.77088,21.35484,69.1508340326,62.93088,18.35484,65.553,2.84,3.0,4.1310531345,133.78
2019-12-11 14:30:00,70.0896,23.3078,73.8634251101,67.5696,19.7078,70.385,2.52,3.6,4.3943600217,133.87,70.0496,23.3078,73.8254698664,67.5696,19.7078,70.385,2.48,3.6,4.3715443495,133.73
2019-12-11 15:00:00,66.73744,20.74842,69.8883597622,59.61744,17.38842,62.1015,7.12,3.36,7.8729918074,134.03,66.81744,20.70842,69.9529052081,59.61744,17.38842,62.1015,7.2,3.32,7.9285812098,133.88
2019-12-11 15:30:00,67.90432,20.58876,70.9569849486,59.34432,17.30876,61.817,8.56,3.2800000000000002,9.1668969668,134.9,68.02432,20.54876,71.0602536514,59.34432,17.30876,61.817,8.68,3.24,9.2649878575,134.75
2019-12-11 16:00:00,71.10944,15.60692,72.8019808041,42.94944,12.52692,44.739,28.16,3.08,28.327936741,134.15,71.10944,15.60692,72.8019808041,42.94944,12.52692,44.739,28.16,3.08,28.327936741,134.01
2019-12-11 16:30:00,75.89792,11.95856,76.8342463853,25.77792,7.51856,26.852,50.12,4.44,50.3162796717,133.45,75.89792,11.95856,76.8342463853,25.77792,7.51856,26.852,50.12,4.44,50.3162796717,133.31
2019-12-11 17:00:00,78.42416,13.655380000000001,79.6041347836,30.22416,8.81538,31.4835,48.2,4.84,48.4423946559,133.37,78.42416,13.655380000000001,79.6041347836,30.22416,8.81538,31.4835,48.2,4.84,48.4423946559,133.23
2019-12-11 17:30:00,78.38064,17.53602,80.318346125,44.90064,13.09602,46.7715,33.48,4.44,33.7731254106,134.07,78.38064,17.49602,80.309622354,44.90064,13.09602,46.7715,33.48,4.4,33.7678900733,133.93
2019-12-11 18:00:00,76.07264,21.15952,78.9605714468,56.91264,16.59952,59.284,19.16,4.5600000000000005,19.6951567651,133.87,76.07264,21.11952,78.9498618213,56.91264,16.59952,59.284,19.16,4.52,19.6859340647,133.73
2019-12-11 18:30:00,75.50208,9.23144,76.0643383512,23.42208,6.83144,24.398,52.08,2.4,52.1352702112,133.93,75.46208,9.23144,76.0246341813,23.42208,6.83144,24.398,52.04,2.4,52.095312649,133.79
2019-12-11 19:00:00,73.5688,8.1309,74.01675397,22.5288,6.5709,23.4675,51.04,1.56,51.0638345603,133.65,73.5688,8.0909,74.0123705623,22.5288,6.5709,23.4675,51.04,1.52,51.0626282128,133.51
2019-12-11 19:30:00,71.7256,11.6483,72.6652914964,35.6856,10.4083,37.1725,36.04,1.24,36.0613255441,133.65,71.7656,11.6083,72.6983766824,35.6856,10.4083,37.1725,36.08,1.2,36.0999501385,133.51
2019-12-11 20:00:00,66.86672,11.28446,67.8122207353,35.94672,10.48446,37.4445,30.92,0.8,30.9303475571,134.12,66.86672,11.36446,67.8255792062,35.94672,10.48446,37.4445,30.92,0.88,30.9325201043,133.97
2019-12-11 20:30:00,67.61088,9.97984,68.3434583614,32.57088,9.49984,33.928,35.04,0.48,35.043287517,132.91,67.61088,9.97984,68.3434583614,32.57088,9.49984,33.928,35.04,0.48,35.043287517,132.77
2019-12-11 21:00:00,65.7824,10.9082,66.6806791882,34.3824,10.0282,35.815,31.4,0.88,31.4123287898,132.67,65.8224,10.9082,66.7201406548,34.3824,10.0282,35.815,31.44,0.88,31.4523131105,132.54
2019-12-11 21:30:00,62.6696,11.4153,63.7007679565,33.7896,9.8553,35.1975,28.88,1.56,28.9221022749,132.6,62.6296,11.3753,63.6542555235,33.7896,9.8553,35.1975,28.84,1.52,28.8800277008,132.46
2019-12-11 22:00:00,59.61376,11.63068,60.7377403152,30.41376,8.87068,31.681,29.2,2.76,29.3301483119,132.7,59.61376,11.63068,60.7377403152,30.41376,8.87068,31.681,29.2,2.76,29.3301483119,132.56
2019-12-11 22:30:00,54.4864,14.6902,56.4319923536,35.9664,10.4902,37.465,18.52,4.2,18.9902711934,132.59,54.4864,14.6902,56.4319923536,35.9664,10.4902,37.465,18.52,4.2,18.9902711934,132.46
2019-12-11 23:00:00,49.9568,15.0324,52.169482612,32.4768,9.4724,33.83,17.48,5.5600000000000005,18.3429550509,133.31,49.9968,14.9924,52.196284044,32.4768,9.4724,33.83,17.52,5.52,18.3690173934,133.17
2019-12-11 23:30:00,50.79056,19.39558,54.3679088126,44.83056,13.07558,46.6985,5.96,6.32,8.6870017843,134.37,50.79056,19.35558,54.3536517839,44.83056,13.07558,46.6985,5.96,6.28,8.6579443288,134.23
2019-12-12 00:00:00,64.57232,22.00526,68.218882854,54.05232,15.76526,56.3045,10.52,6.24,12.2314349117,134.71,64.41232,22.00526,68.0674550387,54.05232,15.76526,56.3045,10.36,6.24,12.094097734,134.57
2019-12-12 00:30:00,52.59312,20.74966,56.5383468228,48.51312,14.14966,50.5345,4.08,6.6,7.759278317,134.5,52.59312,20.74966,56.5383468228,48.51312,14.14966,50.5345,4.08,6.6,7.759278317,134.36
2019-12-12 01:00:00,52.17568,18.21624,55.2642106901,41.33568,12.05624,43.058,10.84,6.16,12.4680070581,134.08,52.17568,18.13624,55.2378926535,41.33568,12.05624,43.058,10.84,6.08,12.4286765184,133.94
2019-12-12 01:30:00,56.9992,19.4681,60.232181749,48.919200000000004,14.2681,50.9575,8.08,5.2,9.6086627582,134.26,56.9992,19.4281,60.2192649428,48.919200000000004,14.2681,50.9575,8.08,5.16,9.587074632,134.12
2019-12-12 02:00:00,55.1704,17.3147,57.8236272837,38.9304,11.3547,40.5525,16.24,5.96,17.2991098037,134.36,55.1704,17.2747,57.8116622858,38.9304,11.3547,40.5525,16.24,5.92,17.2853695361,134.22
2019-12-12 02:30:00,54.12416,17.38788,56.848597754,39.04416,11.387880000000001,40.671,15.08,6.0,16.2297997523,134.58,54.08416,17.34788,56.7982860956,39.04416,11.387880000000001,40.671,15.04,5.96,16.1778614161,134.44
2019-12-12 03:00:00,53.94976,17.05368,56.5809562097,36.38976,10.61368,37.906,17.56,6.44,18.7036680894,134.65,53.86976,17.01368,56.4926220811,36.38976,10.61368,37.906,17.48,6.4,18.6147898189,134.51
2019-12-12 03:30:00,52.03936,17.19148,54.8054921865,36.03936,10.51148,37.541,16.0,6.68,17.3384659068,134.74,52.03936,17.15148,54.7929580822,36.03936,10.51148,37.541,16.0,6.64,17.3230944118,134.6
2019-12-12 04:00:00,51.06432,16.27876,53.5962946872,32.22432,9.39876,33.567,18.84,6.88,20.0569190057,134.98,51.02432,16.23876,53.5460414765,32.22432,9.39876,33.567,18.8,6.84,20.005639205,134.84
2019-12-12 04:30:00,53.7848,18.5039,56.8788099933,41.2248,12.0239,42.9425,12.56,6.48,14.1330817588,134.51,53.7048,18.4239,56.7771576803,41.2248,12.0239,42.9425,12.48,6.4,14.0253484805,134.37
2019-12-12 05:00:00,49.6872,19.1521,53.2505472108,43.4472,12.6721,45.2575,6.24,6.48,8.9959991107,134.38,49.6472,19.1121,53.1988424146,43.4472,12.6721,45.2575,6.2,6.44,8.9394406984,134.23
2019-12-12 05:30:00,49.8352,19.2186,53.4125616779,45.5952,13.2986,47.495,4.24,5.92,7.2817580295,133.53,49.8752,19.1386,53.4211716925,45.5952,13.2986,47.495,4.28,5.84,7.2404419755,133.4
2019-12-12 06:00:00,51.99824,16.57282,54.5754095344,36.79824,10.73282,38.3315,15.2,5.84,16.2832920504,133.61,51.95824,16.53282,54.5251578728,36.79824,10.73282,38.3315,15.16,5.8,16.2316234555,133.47
2019-12-12 06:30:00,56.87392,18.01156,59.6578500266,51.19392,14.93156,53.327,5.68,3.08,6.4613311322,132.6,56.83392,17.97156,59.6076457462,51.19392,14.93156,53.327,5.64,3.04,6.4071210383,132.46
2019-12-12 07:00:00,65.08752,19.04386,67.8163244614,62.68752,18.28386,65.2995,2.4,0.76,2.5174590364,132.54,65.04752,19.08386,67.7891847617,62.68752,18.28386,65.2995,2.36,0.8,2.4919069003,132.4
2019-12-12 07:30:00,66.8616,18.6113,69.4035592909,59.4216,17.3313,61.8975,7.44,1.28,7.5493046037,132.19,66.8616,18.6513,69.4142964111,59.4216,17.3313,61.8975,7.44,1.32,7.5561895159,132.06
2019-12-12 08:00:00,68.19152,22.18086,71.7082558026,65.35152,19.06086,68.0745,2.84,3.12,4.2190046219,132.03,68.23152,22.14086,71.7339389902,65.35152,19.06086,68.0745,2.88,3.08,4.2167285898,131.89
2019-12-12 08:30:00,69.26496,15.742280000000001,71.0313597181,43.82496,12.78228,45.651,25.44,2.96,25.6116223617,132.18,69.26496,15.78228,71.0402354008,43.82496,12.78228,45.651,25.44,3.0,25.616276076,132.05
2019-12-12 09:00:00,69.76624,19.931820000000002,72.5576025806,53.52624,15.61182,55.7565,16.24,4.32,16.8047612301,132.28,69.72624,19.89182,72.5081584889,53.52624,15.61182,55.7565,16.2,4.28,16.7558467408,132.14
2019-12-12 09:30:00,70.03504,19.59022,72.7233356458,53.31504,15.55022,55.5365,16.72,4.04,17.2011627514,132.61,70.03504,19.63022,72.7341210509,53.31504,15.55022,55.5365,16.72,4.08,17.210601384,132.48
2019-12-12 10:00:00,70.19664,20.41902,73.1061190671,55.19664,16.09902,57.4965,15.0,4.32,15.6096892986,132.7,70.15664,20.41902,73.0677118422,55.19664,16.09902,57.4965,14.96,4.32,15.5712555692,132.56
2019-12-12 10:30:00,70.28784,21.45562,73.4896188686,58.88784,17.17562,61.3415,11.4,4.28,12.1769618543,132.44,70.28784,21.45562,73.4896188686,58.88784,17.17562,61.3415,11.4,4.28,12.1769618543,132.31
2019-12-12 11:00:00,79.9208,27.5819,84.546410215,74.6808,21.7819,77.7925,5.24,5.8,7.8164953784,132.25,79.8808,27.5819,84.5085996586,74.6808,21.7819,77.7925,5.2,5.8,7.7897368377,132.13
2019-12-12 11:30:00,99.30048,32.04764,104.3438381401,84.78048,24.72764,88.313,14.52,7.32,16.2607748893,132.4,99.26048,32.04764,104.3057722247,84.78048,24.72764,88.313,14.48,7.32,16.2250670261,132.26
2019-12-12 12:00:00,99.01936,32.763980000000004,104.2991468817,85.17936,24.84398,88.7285,13.84,7.92,15.9459085661,132.32,98.93936,32.763980000000004,104.2231996374,85.17936,24.84398,88.7285,13.76,7.92,15.8765235489,132.19
2019-12-12 12:30:00,105.93312,34.55216,111.4256598527,89.25312,26.03216,92.972,16.68,8.52,18.7299973305,132.47,105.85312,34.55216,111.349606081,89.25312,26.03216,92.972,16.6,8.52,18.6587888139,132.35
2019-12-12 13:00:00,116.16832,36.27076,121.6990000066,94.04832,27.43076,97.967,22.12,8.84,23.8209991394,132.78,115.96832,36.23076,121.4961695437,94.04832,27.43076,97.967,21.92,8.8,23.6204657024,132.65
2019-12-12 13:30:00,115.5968,36.9224,121.350252542,94.6368,27.6024,98.58,20.96,9.32,22.9387009222,132.9,115.4368,36.9224,121.1978482317,94.6368,27.6024,98.58,20.8,9.32,22.7925952888,132.77
2019-12-12 14:00:00,116.91216,37.66438,122.8293884893,95.67216,27.90438,99.6585,21.24,9.76,23.3750978608,132.99,116.67216,37.62438,122.5886898921,95.67216,27.90438,99.6585,21.0,9.72,23.1404062194,132.87
2019-12-12 14:30:00,115.408,37.824,121.4481841775,95.808,27.944,99.8,19.6,9.88,21.9493598996,133.15,115.248,37.784,121.2836846406,95.808,27.944,99.8,19.44,9.84,21.7885107339,133.02
2019-12-12 15:00:00,117.0112,36.9316,122.7011165556,95.4912,27.8516,99.47,21.52,9.08,23.3571573613,133.34,116.8512,36.9316,122.5485455646,95.4912,27.8516,99.47,21.36,9.08,23.2098255056,133.2
2019-12-12 15:30:00,118.99088,36.01234,124.3210286132,95.63088,27.89234,99.6155,23.36,8.12,24.7310331365,133.72,118.83088,36.01234,124.1678971146,95.63088,27.89234,99.6155,23.2,8.12,24.5799593165,133.59
2019-12-12 16:00:00,109.04656,35.26858,114.6081366355,91.84656,26.78858,95.6735,17.2,8.48,19.17681934,133.47,108.88656,35.22858,114.4435922079,91.84656,26.78858,95.6735,17.04,8.44,19.015656707,133.34
2019-12-12 16:30:00,127.98288,38.40834,133.6219224328,92.46288,26.96834,96.3155,35.52,11.44,37.3168058655,133.2,114.22288,34.00834,119.1781586745,92.46288,26.96834,96.3155,21.76,7.04,22.8704875331,133.07
2019-12-12 17:00:00,149.08848,43.42414,155.2837106829,94.84848,27.66414,98.8005,54.24,15.76,56.4832293694,133.49,118.76848,31.58414,122.8963373785,94.84848,27.66414,98.8005,23.92,3.92,24.23907589,133.37
2019-12-12 17:30:00,147.55584,43.89212,153.9455881674,95.35584,27.81212,99.329,52.2,16.08,54.6205675547,133.77,115.35584,30.21212,119.2465597701,95.35584,27.81212,99.329,20.0,2.4,20.1434852992,133.65
2019-12-12 18:00:00,144.07632,42.41226,150.1891666634,92.47632,26.97226,96.3295,51.6,15.44,53.8605012973,133.98,114.15632,28.05226,117.552518846,92.47632,26.97226,96.3295,21.68,1.08,21.7068837008,133.85
2019-12-12 18:30:00,146.55936,39.18148,151.7064084955,93.87936,27.38148,97.791,52.68,11.8,53.9853906164,133.46,110.47936,31.02148,114.7519987076,93.87936,27.38148,97.791,16.6,3.64,16.9943990773,133.34
2019-12-12 19:00:00,147.39136,37.60248,152.1123252889,92.99136,27.12248,96.866,54.4,10.48,55.4002743676,133.24,108.63136,30.92248,112.946766863,92.99136,27.12248,96.866,15.64,3.8,16.0950178627,133.11
2019-12-12 19:30:00,132.036,34.6105,136.4968571296,91.236,26.610500000000002,95.0375,40.8,8.0,41.5769166726,133.17,105.636,30.7305,110.0151268065,91.236,26.610500000000002,95.0375,14.4,4.12,14.9777969007,133.04
2019-12-12 20:00:00,96.87024,28.39882,100.9471959742,82.83024,24.15882,86.2815,14.04,4.24,14.6662606004,133.54,96.75024,28.39882,100.8320480673,82.83024,24.15882,86.2815,13.92,4.24,14.551426047,133.41
2019-12-12 20:30:00,103.81264,29.55702,107.9383233845,86.25264,25.15702,89.8465,17.56,4.4,18.1028616522,133.5,103.69264,29.55702,107.8229151037,86.25264,25.15702,89.8465,17.44,4.4,17.9864838142,133.36
2019-12-12 21:00:00,91.71712,25.62916,95.2306880338,77.99712,22.74916,81.247,13.72,2.88,14.0190156573,133.32,91.63712,25.62916,95.1536420963,77.99712,22.74916,81.247,13.64,2.88,13.9407316881,133.18
2019-12-12 21:30:00,63.08656,13.66858,64.5503224767,43.84656,12.78858,45.6735,19.24,0.88,19.260114226,133.54,63.12656,13.58858,64.5725335096,43.84656,12.78858,45.6735,19.28,0.8,19.2965903724,133.4
2019-12-12 22:00:00,60.03968,11.29324,61.0925563731,31.03968,9.05324,32.333,29.0,2.24,29.0863816932,133.75,60.03968,11.29324,61.0925563731,31.03968,9.05324,32.333,29.0,2.24,29.0863816932,133.61
2019-12-12 22:30:00,56.2792,10.8331,57.3123408024,25.7592,7.5131,26.8325,30.52,3.32,30.7000456026,133.85,56.2792,10.7531,57.2972731659,25.7592,7.5131,26.8325,30.52,3.24,30.6914971938,133.71
2019-12-12 23:00:00,52.03808,15.20944,54.2152085231,38.15808,11.12944,39.748,13.88,4.08,14.4672319398,134.52,52.11808,15.20944,54.2920005894,38.15808,11.12944,39.748,13.96,4.08,14.5440022002,134.37
2019-12-12 23:30:00,47.91664,16.32902,50.6225373036,38.15664,11.12902,39.7465,9.76,5.2,11.0588245307,134.7,47.95664,16.28902,50.6475220781,38.15664,11.12902,39.7465,9.8,5.16,11.0754503294,134.55
2019-12-13 00:00:00,46.012,16.5635,48.9024915137,36.492,10.6435,38.0125,9.52,5.92,11.2105664442,134.47,46.092,16.5235,48.964257538,36.492,10.6435,38.0125,9.6,5.88,11.2576374076,134.32
2019-12-13 00:30:00,47.84352,15.17436,50.1922664103,32.00352,9.33436,33.337,15.84,5.84,16.8822747282,134.29,47.88352,15.13436,50.2183267364,32.00352,9.33436,33.337,15.88,5.8,16.9060462557,134.14
2019-12-13 01:00:00,54.25456,10.93258,55.3450863786,20.61456,6.01258,21.4735,33.64,4.92,33.997882287,133.9,54.29456,10.93258,55.3842987773,20.61456,6.01258,21.4735,33.68,4.92,34.037461715,133.75
2019-12-13 01:30:00,57.2648,9.6139,58.0662069732,16.5048,4.8139,17.1925,40.76,4.8,41.0416568866,134.37,57.2648,9.5739,58.0595976584,16.5048,4.8139,17.1925,40.76,4.76,41.0369979409,134.22
2019-12-13 02:00:00,56.80848,8.19914,57.397119236500004,10.96848,3.19914,11.4255,45.84,5.0,46.1118813323,134.59,56.80848,8.11914,57.3857459153,10.96848,3.19914,11.4255,45.84,4.92,46.1032753717,134.43
2019-12-13 02:30:00,56.27712,6.99916,56.7106910221,6.71712,1.9591600000000002,6.997,49.56,5.04,49.8156120107,134.75,56.23712,6.99916,56.6709970496,6.71712,1.9591600000000002,6.997,49.52,5.04,49.7758174217,134.6
2019-12-13 03:00:00,54.88704,7.29372,55.3695359507,6.76704,1.9737200000000001,7.049,48.12,5.32,48.4131882858,134.89,54.88704,7.25372,55.3642810285,6.76704,1.9737200000000001,7.049,48.12,5.28,48.4088091157,134.74
2019-12-13 03:30:00,53.9336,8.4723,54.594991311,9.5736,2.7923,9.9725,44.36,5.68,44.7221645272,135.13,53.8936,8.4323,54.5492786776,9.5736,2.7923,9.9725,44.32,5.64,44.6774215908,134.97
2019-12-13 04:00:00,52.1552,10.1786,53.139145505,14.8752,4.3386,15.495,37.28,5.84,37.7346525093,135.39,52.1552,10.1786,53.139145505,14.8752,4.3386,15.495,37.28,5.84,37.7346525093,135.24
2019-12-13 04:30:00,50.46128,11.24454,51.6989405989,17.02128,4.96454,17.7305,33.44,6.28,34.0245793508,135.09,50.50128,11.16454,51.7206557871,17.02128,4.96454,17.7305,33.48,6.2,34.04923494,134.94
2019-12-13 05:00:00,49.45552,12.80786,51.0870799347,22.65552,6.6078600000000005,23.5995,26.8,6.2,27.5078170708,135.21,49.41552,12.80786,51.0483583933,22.65552,6.6078600000000005,23.5995,26.76,6.2,27.4688478098,135.06
2019-12-13 05:30:00,49.6472,14.3371,51.6758831976,29.4072,8.5771,30.6325,20.24,5.76,21.0436498735,134.75,49.7272,14.2971,51.7416803771,29.4072,8.5771,30.6325,20.32,5.72,21.1097323526,134.6
2019-12-13 06:00:00,51.82592,10.80256,52.9397892553,19.34592,5.64256,20.152,32.48,5.16,32.8873227855,134.21,51.78592,10.76256,52.8924778017,19.34592,5.64256,20.152,32.44,5.12,32.8415590373,134.06
2019-12-13 06:30:00,57.17184,9.02012,57.8790277544,19.13184,5.58012,19.929,38.04,3.44,38.1952248324,133.67,57.13184,8.94012,57.8270947515,19.13184,5.58012,19.929,38.0,3.36,38.1482581516,133.53
2019-12-13 07:00:00,61.06992,11.09206,62.0690657562,33.22992,9.69206,34.6145,27.84,1.4,27.8751789232,133.56,61.10992,11.05206,62.1012910707,33.22992,9.69206,34.6145,27.88,1.3599999999999999,27.9131510224,133.42
2019-12-13 07:30:00,66.11168,11.78924,67.1546008267,36.99168,10.78924,38.533,29.12,1.0,29.1371652705,133.13,66.11168,11.82924,67.16163452,36.99168,10.78924,38.533,29.12,1.04,29.1385655103,133.0
2019-12-13 08:00:00,68.48624,15.06682,70.123991146,41.64624,12.14682,43.3815,26.84,2.92,26.9983703212,133.19,68.48624,15.10682,70.1325964146,41.64624,12.14682,43.3815,26.84,2.96,27.0027257883,133.05
2019-12-13 08:30:00,68.61376,16.33068,70.5304130897,43.37376,12.65068,45.181,25.24,3.68,25.5068618219,133.28,68.61376,16.33068,70.5304130897,43.37376,12.65068,45.181,25.24,3.68,25.5068618219,133.14
2019-12-13 09:00:00,68.49552,17.84286,70.7813811186,47.73552,13.92286,49.7245,20.76,3.92,21.1268549481,133.11,68.49552,17.84286,70.7813811186,47.73552,13.92286,49.7245,20.76,3.92,21.1268549481,132.97
2019-12-13 09:30:00,68.72624,15.75182,70.5082682942,41.52624,12.11182,43.2565,27.2,3.64,27.4424780222,133.02,68.76624,15.75182,70.5472578989,41.52624,12.11182,43.2565,27.24,3.64,27.4821250998,132.88
2019-12-13 10:00:00,68.34176,21.63968,71.6859254694,58.42176,17.03968,60.856,9.92,4.6,10.9346421981,133.12,68.34176,21.59968,71.6738608978,58.42176,17.03968,60.856,9.92,4.5600000000000005,10.9178752512,132.98
2019-12-13 10:30:00,67.90448,18.22214,70.3069327325,49.58448,14.46214,51.6505,18.32,3.76,18.7018715641,133.123,67.94448,18.22214,70.3455666595,49.58448,14.46214,51.6505,18.36,3.76,18.7410565337,132.983
2019-12-13 11:00:00,83.7184,26.6962,87.8718247961,73.83840000000001,21.5362,76.915,9.88,5.16,11.1462998345,133.123,83.6384,26.6562,87.7834548933,73.83840000000001,21.5362,76.915,9.8,5.12,11.0568711668,132.983
2019-12-13 11:30:00,82.38224,26.22982,86.4571392347,72.10224,21.02982,75.1065,10.28,5.2,11.520347217,133.17,82.38224,26.26982,86.4692830446,72.10224,21.02982,75.1065,10.28,5.24,11.5384574359,133.03
2019-12-13 12:00:00,69.6888,23.8209,73.6475669812,64.5288,18.8209,67.2175,5.16,5.0,7.1850956848,133.17,69.6888,23.7809,73.6346389293,64.5288,18.8209,67.2175,5.16,4.96,7.1573179334,133.03
2019-12-13 12:30:00,85.94416,28.08538,90.416741856,76.54416,22.32538,79.7335,9.4,5.76,11.0244092812,132.89,85.82416,28.08538,90.3026855052,76.54416,22.32538,79.7335,9.28,5.76,10.9222708262,132.75
2019-12-13 13:00:00,109.60192,32.40556,114.2921746516,88.20192,25.72556,91.877,21.4,6.68,22.418349627,132.83,109.48192,32.36556,114.165757918,88.20192,25.72556,91.877,21.28,6.64,22.2918819304,132.69
2019-12-13 13:30:00,117.33904,34.27222,122.2417088062,92.81904,27.07222,96.6865,24.52,7.2,25.5552421237,132.88,117.21904,34.27222,122.1265262023,92.81904,27.07222,96.6865,24.4,7.2,25.4401257859,132.75
2019-12-13 14:00:00,107.10432,32.71376,111.9889523837,88.02432,25.67376,91.692,19.08,7.04,20.3373547936,133.0,106.98432,32.67376,111.8625018422,88.02432,25.67376,91.692,18.96,7.0,20.2109277372,132.86
2019-12-13 14:30:00,78.37792,26.48356,82.7313561704,71.73792,20.92356,74.727,6.64,5.5600000000000005,8.660438788,133.29,78.33792,26.48356,82.6934620161,71.73792,20.92356,74.727,6.6,5.5600000000000005,8.6298088044,133.15
2019-12-13 15:00:00,99.28,30.955,103.9938960949,83.64,24.395,87.125,15.64,6.5600000000000005,16.9600471697,133.14,99.16,30.955,103.8793416662,83.64,24.395,87.125,15.52,6.5600000000000005,16.8494510296,133.0
2019-12-13 15:30:00,98.38288,30.10834,102.8868466552,83.34288,24.30834,86.8155,15.04,5.8,16.1196029728,133.19,98.26288,30.10834,102.7721057654,83.34288,24.30834,86.8155,14.92,5.8,16.0076981481,133.04
2019-12-13 16:00:00,110.33536,33.56448,115.3276462259,90.25536,26.32448,94.016,20.08,7.24,21.3453507818,132.55,110.17536,33.56448,115.1745816958,90.25536,26.32448,94.016,19.92,7.24,21.1949050481,132.42
2019-12-13 16:30:00,114.68496,36.21978,120.2685017511,94.28496,27.49978,98.2135,20.4,8.72,22.1855448434,132.49,114.56496,36.17978,120.142026538,94.28496,27.49978,98.2135,20.28,8.68,22.0594832215,132.35
2019-12-13 17:00:00,108.3008,35.4694,113.96114082,92.2608,26.9094,96.105,16.04,8.56,18.1811770796,132.36,108.2208,35.4294,113.8726654514,92.2608,26.9094,96.105,15.96,8.52,18.0917660829,132.22
2019-12-13 17:30:00,106.22464,34.59052,111.7147179963,91.30464,26.63052,95.109,14.92,7.96,16.910588399,132.36,106.06464,34.59052,111.562591993,91.30464,26.63052,95.109,14.76,7.96,16.7695915275,132.22
2019-12-13 18:00:00,108.82608,34.40094,114.1338703499,92.02608,26.84094,95.8605,16.8,7.5600000000000005,18.4226382475,132.48,108.70608,34.40094,114.0194566811,92.02608,26.84094,95.8605,16.68,7.5600000000000005,18.3132738744,132.35
2019-12-13 18:30:00,101.32608,31.84844,106.2134530961,87.52608,25.52844,91.173,13.8,6.32,15.1783530068,132.53,101.20608,31.80844,106.0869807479,87.52608,25.52844,91.173,13.68,6.28,15.0526011041,132.39
2019-12-13 19:00:00,104.80288,31.21084,109.3515440668,88.08288,25.69084,91.753,16.72,5.52,17.6076347077,132.53,104.64288,31.21084,109.1982090888,88.08288,25.69084,91.753,16.56,5.52,17.4557726841,132.39
2019-12-13 19:30:00,89.88304,26.51922,93.71355243,77.48304,22.59922,80.7115,12.4,3.92,13.0048606298,132.79,89.80304,26.51922,93.6368251419,77.48304,22.59922,80.7115,12.32,3.92,12.9286039463,132.65
2019-12-13 20:00:00,72.70288,21.03334,75.6842794235,64.98288,18.95334,67.6905,7.72,2.08,7.9952986186,133.07,72.74288,20.99334,75.7116035694,64.98288,18.95334,67.6905,7.76,2.04,8.023664998,132.93
2019-12-13 20:30:00,97.72768,19.98724,99.7506350907,58.92768,17.18724,61.383,38.8,2.8,38.9008997325,132.71,97.72768,20.02724,99.7586576704,58.92768,17.18724,61.383,38.8,2.84,38.9037993003,132.57
2019-12-13 21:00:00,110.404,23.2295,112.8213316986,71.964,20.9895,74.9625,38.44,2.24,38.5052100371,132.77,110.364,23.2695,112.7904345512,71.964,20.9895,74.9625,38.4,2.2800000000000002,38.4676279487,132.63
2019-12-13 21:30:00,126.03056,28.04058,129.1122619299,89.83056,26.20058,93.5735,36.2,1.8399999999999999,36.2467322665,133.21,126.03056,28.04058,129.1122619299,89.83056,26.20058,93.5735,36.2,1.8399999999999999,36.2467322665,133.07
2019-12-13 22:00:00,140.28608,28.54844,143.1614391804,92.80608,27.06844,96.673,47.48,1.48,47.503060954,133.12,114.04608,27.66844,117.354381833,92.80608,27.06844,96.673,21.24,0.6000000000000001,21.2484728863,133.21
2019-12-13 22:30:00,155.0416,28.0488,157.558347643,89.7216,26.1688,93.46,65.32,1.88,65.3470489005,133.34,89.7216,26.1688,93.46,89.7216,26.1688,93.46,0.0,0.0,0.0,0.0
2019-12-13 23:00:00,152.5816,30.0863,155.5195489521,95.0616,27.7263,99.0225,57.52,2.36,57.5683941065,136.43,95.0616,27.7263,99.0225,95.0616,27.7263,99.0225,0.0,0.0,0.0,0.0
2019-12-13 23:30:00,145.82752,29.47136,148.7757596169,91.30752,26.63136,95.112,54.52,2.84,54.5939190753,133.62,91.30752,26.63136,95.112,91.30752,26.63136,95.112,0.0,0.0,0.0,0.0
2019-12-14 00:00:00,135.24768,29.47724,138.422695478,83.64768,24.39724,87.133,51.6,5.08,51.8494590136,133.93,83.64768,24.39724,87.133,83.64768,24.39724,87.133,0.0,0.0,0.0,0.0
2019-12-14 00:30:00,118.46976,21.78368,120.4558539416,62.06976,18.10368,64.656,56.4,3.68,56.5199292285,133.62,62.06976,18.10368,64.656,62.06976,18.10368,64.656,0.0,0.0,0.0,0.0
2019-12-14 01:00:00,101.44624,12.35182,102.1954356488,37.68624,10.99182,39.2565,63.76,1.3599999999999999,63.7745027421,132.95,37.68624,10.99182,39.2565,37.68624,10.99182,39.2565,0.0,0.0,0.0,0.0
2019-12-14 01:30:00,106.70112,12.73116,107.4579519822,40.22112,11.73116,41.897,66.48,1.0,66.4875206336,133.24,40.22112,11.73116,41.897,40.22112,11.73116,41.897,0.0,0.0,0.0,0.0
2019-12-14 02:00:00,99.54544,11.23742,100.1777132552,33.86544,9.87742,35.2765,65.68,1.3599999999999999,65.6940788808,133.69,33.86544,9.87742,35.2765,33.86544,9.87742,35.2765,0.0,0.0,0.0,0.0
2019-12-14 02:30:00,107.98192,14.98806,109.0171408057,43.98192,12.82806,45.8145,64.0,2.16,64.0364396262,133.87,43.98192,12.82806,45.8145,43.98192,12.82806,45.8145,0.0,0.0,0.0,0.0
2019-12-14 03:00:00,127.96032,21.56676,129.7650516564,66.40032,19.36676,69.167,61.56,2.2,61.5992986973,134.46,66.40032,19.36676,69.167,66.40032,19.36676,69.167,0.0,0.0,0.0,0.0
2019-12-14 03:30:00,149.6608,28.0994,152.2758396365,91.5408,26.6994,95.355,58.12,1.4,58.1368592203,134.66,91.5408,26.6994,95.355,91.5408,26.6994,95.355,0.0,0.0,0.0,0.0
2019-12-14 04:00:00,130.36416,24.68288,132.680287826,77.08416,22.48288,80.296,53.28,2.2,53.3254010768,135.21,77.08416,22.48288,80.296,77.08416,22.48288,80.296,0.0,0.0,0.0,0.0
2019-12-14 04:30:00,145.1728,29.1854,148.0774440386,90.0528,26.2654,93.805,55.12,2.92,55.1972897885,134.09,90.0528,26.2654,93.805,90.0528,26.2654,93.805,0.0,0.0,0.0,0.0
2019-12-14 05:00:00,147.41184,29.98012,150.4295787649,93.05184,27.14012,96.929,54.36,2.84,54.4341363484,133.9,93.05184,27.14012,96.929,93.05184,27.14012,96.929,0.0,0.0,0.0,0.0
2019-12-14 05:30:00,141.30848,28.58164,144.17002693,87.70848,25.58164,91.363,53.6,3.0,53.6838895759,133.55,87.70848,25.58164,91.363,87.70848,25.58164,91.363,0.0,0.0,0.0,0.0
2019-12-14 06:00:00,148.4632,28.7001,151.2118298753,92.5032,26.9801,96.3575,55.96,1.72,55.9864269265,133.22,92.5032,26.9801,96.3575,92.5032,26.9801,96.3575,0.0,0.0,0.0,0.0
2019-12-14 06:30:00,153.14704,28.59622,155.7939654128,94.06704,27.43622,97.9865,59.08,1.16,59.0913868512,132.82,94.06704,27.43622,97.9865,94.06704,27.43622,97.9865,0.0,0.0,0.0,0.0
2019-12-14 07:00:00,159.1576,29.8143,161.9260143468,95.6376,27.8943,99.6225,63.52,1.92,63.5490110073,136.62,95.6376,27.8943,99.6225,95.6376,27.8943,99.6225,0.0,0.0,0.0,0.0
2019-12-14 07:30:00,163.84976,30.22618,166.6144225733,97.04976,28.30618,101.0935,66.8,1.92,66.8275871179,133.46,97.04976,28.30618,101.0935,97.04976,28.30618,101.0935,0.0,0.0,0.0,0.0
2019-12-14 08:00:00,167.01008,32.17294,170.080759905,97.69008,28.49294,101.7605,69.32,3.68,69.4176115982,133.37,97.69008,28.49294,101.7605,97.69008,28.49294,101.7605,0.0,0.0,0.0,0.0
2019-12-14 08:30:00,167.60912,32.80266,170.7888509542,97.92912,28.56266,102.0095,69.68,4.24,69.8088819564,132.8,97.92912,28.56266,102.0095,97.92912,28.56266,102.0095,0.0,0.0,0.0,0.0
2019-12-14 09:00:00,161.16688,31.29534,164.1772259318,88.64688,25.85534,92.3405,72.52,5.44,72.7237512784,135.79,88.64688,25.85534,92.3405,88.64688,25.85534,92.3405,0.0,0.0,0.0,0.0
2019-12-14 09:30:00,155.85024,28.76632,158.4828018253,84.09024,24.52632,87.594,71.76,4.24,71.8851528481,136.47,84.09024,24.52632,87.594,84.09024,24.52632,87.594,0.0,0.0,0.0,0.003
