Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-14 10:00:00,160.67248,31.44614,163.7208158734,86.83248,25.32614,90.4505,73.84,6.12,74.0931845719,136.37,86.83248,25.32614,90.4505,86.83248,25.32614,90.4505,0.0,0.0,0.0,0.003
2019-12-14 10:30:00,169.16592,33.41006,172.433583152,98.36592,28.69006,102.4645,70.8,4.72,70.9571589059,136.6,98.36592,28.69006,102.4645,98.36592,28.69006,102.4645,0.0,0.0,0.0,0.003
2019-12-14 11:00:00,170.50272,33.87496,173.8352393573,100.78272,29.39496,104.982,69.72,4.48,69.8637874725,136.67,100.78272,29.39496,104.982,100.78272,29.39496,104.982,0.0,0.0,0.0,0.003
2019-12-14 11:30:00,165.35552,33.34036,168.6832167093,103.47552,30.18036,107.787,61.88,3.16,61.960632663,137.06,103.47552,30.18036,107.787,103.47552,30.18036,107.787,0.0,0.0,0.0,0.003
2019-12-14 12:00:00,162.62112,34.21616,166.1817507285,106.34112,31.01616,110.772,56.28,3.2,56.3709002944,134.4,106.34112,31.01616,110.772,106.34112,31.01616,110.772,0.0,0.0,0.0,0.003
2019-12-14 12:30:00,166.66896,33.00678,169.9058261316,102.46896,29.88678,106.7385,64.2,3.12,64.2757683735,133.16,102.46896,29.88678,106.7385,102.46896,29.88678,106.7385,0.0,0.0,0.0,0.003
2019-12-14 13:00:00,160.67184,33.99762,164.2293467522,105.59184,30.79762,109.9915,55.08,3.2,55.1728773946,133.21,105.59184,30.79762,109.9915,105.59184,30.79762,109.9915,0.0,0.0,0.0,0.003
2019-12-14 13:30:00,160.49344,32.76892,163.8045982291,103.57344,30.20892,107.889,56.92,2.56,56.9775394344,133.35,103.57344,30.20892,107.889,103.57344,30.20892,107.889,0.0,0.0,0.0,0.003
2019-12-14 14:00:00,164.34144,33.37292,167.695738439,103.86144,30.29292,108.189,60.48,3.08,60.5583751433,133.37,103.86144,30.29292,108.189,103.86144,30.29292,108.189,0.0,0.0,0.0,0.003
2019-12-14 14:30:00,164.1072,31.834600000000002,167.1664285944,103.3872,30.1546,107.695,60.72,1.6800000000000002,60.7432366606,133.17,103.3872,30.1546,107.695,103.3872,30.1546,107.695,0.0,0.0,0.0,0.003
2019-12-14 15:00:00,164.8928,31.4454,167.8643758306,101.0928,29.4854,105.305,63.8,1.96,63.8300994829,132.89,101.0928,29.4854,105.305,101.0928,29.4854,105.305,0.0,0.0,0.0,0.003
2019-12-14 15:30:00,169.44144,31.41542,172.3291333555,96.60144,28.17542,100.6265,72.84,3.24,72.9120236998,132.75,96.60144,28.17542,100.6265,96.60144,28.17542,100.6265,0.0,0.0,0.0,0.003
2019-12-14 16:00:00,156.17952,29.04236,158.8568573962,78.17952,22.80236,81.437,78.0,6.24,78.2492019129,135.18,78.17952,22.80236,81.437,78.17952,22.80236,81.437,0.0,0.0,0.0,0.003
2019-12-14 16:30:00,135.68496,21.55978,137.3871627331,52.52496,15.31978,54.7135,83.16,6.24,83.393783941,135.42,52.52496,15.31978,54.7135,52.52496,15.31978,54.7135,0.0,0.0,0.0,0.003
2019-12-14 17:00:00,166.00656,31.03358,168.8823882193,76.36656,22.27358,79.5485,89.64,8.76,90.0670150499,135.36,76.36656,22.27358,79.5485,76.36656,22.27358,79.5485,0.0,0.0,0.0,0.003
2019-12-14 17:30:00,155.32304,26.50922,157.5689864785,67.16304,19.58922,69.9615,88.16,6.92,88.4311709749,135.31,67.16304,19.58922,69.9615,67.16304,19.58922,69.9615,0.0,0.0,0.0,0.003
2019-12-14 18:00:00,158.58752,29.36636,161.2835534064,65.98752,19.24636,68.737,92.6,10.12,93.1513521104,135.11,65.98752,19.24636,68.737,65.98752,19.24636,68.737,0.0,0.0,0.0,0.003
2019-12-14 18:30:00,164.10992,29.33706,166.711514095,77.26992,22.53706,80.4895,86.84,6.8,87.1058298853,135.76,77.26992,22.53706,80.4895,77.26992,22.53706,80.4895,0.0,0.0,0.0,0.003
2019-12-14 19:00:00,168.72,30.8,171.5082458659,85.44,24.92,89.0,83.28,5.88,83.4873211931,135.87,85.44,24.92,89.0,85.44,24.92,89.0,0.0,0.0,0.0,0.003
2019-12-14 19:30:00,163.05456,26.97758,165.2712296785,84.81456,24.73758,88.3485,78.24,2.24,78.2720588716,136.64,84.81456,24.73758,88.3485,84.81456,24.73758,88.3485,0.0,0.0,0.0,0.003
2019-12-14 20:00:00,170.36912,31.43766,173.2453852657,93.24912,27.19766,97.1345,77.12,4.24,77.2364680705,136.67,93.24912,27.19766,97.1345,93.24912,27.19766,97.1345,0.0,0.0,0.0,0.003
2019-12-14 20:30:00,162.3312,27.4416,164.634321768,89.9712,26.2416,93.72,72.36,1.2,72.3699495647,136.43,89.9712,26.2416,93.72,89.9712,26.2416,93.72,0.0,0.0,0.0,0.003
2019-12-14 21:00:00,145.7232,22.6726,147.4764313679,75.4032,21.9926,78.545,70.32,0.68,70.3232877502,132.97,75.4032,21.9926,78.545,75.4032,21.9926,78.545,0.0,0.0,0.0,0.003
2019-12-14 21:30:00,137.60496,20.72478,139.1568953471,66.80496,19.48478,69.5885,70.8,1.24,70.8108579245,133.06,66.80496,19.48478,69.5885,66.80496,19.48478,69.5885,0.0,0.0,0.0,0.003
2019-12-14 22:00:00,122.83456,18.34008,124.1961660632,58.35456,17.02008,60.786,64.48,1.32,64.493509751,133.51,58.35456,17.02008,60.786,58.35456,17.02008,60.786,0.0,0.0,0.0,0.003
2019-12-14 22:30:00,148.77424,29.77582,151.7246649172,91.25424,26.61582,95.0565,57.52,3.16,57.6067357173,133.23,91.25424,26.61582,95.0565,91.25424,26.61582,95.0565,0.0,0.0,0.0,0.003
2019-12-14 23:00:00,149.41648,31.67814,152.7376477803,95.85648,27.95814,99.8505,53.56,3.7199999999999998,53.689030537,133.86,95.85648,27.95814,99.8505,95.85648,27.95814,99.8505,0.0,0.0,0.0,0.003
2019-12-14 23:30:00,148.64768,32.64224,152.1895154129,96.96768,28.28224,101.008,51.68,4.36,51.8635903115,134.28,96.96768,28.28224,101.008,96.96768,28.28224,101.008,0.0,0.0,0.0,0.003
2019-12-15 00:00:00,145.56848,32.67914,149.191516383,94.48848,27.55914,98.4255,51.08,5.12,51.335960106,134.6,94.48848,27.55914,98.4255,94.48848,27.55914,98.4255,0.0,0.0,0.0,0.003
2019-12-15 00:30:00,146.85552,32.86786,150.4886705884,96.09552,28.02786,100.0995,50.76,4.84,50.9902265145,134.72,96.09552,28.02786,100.0995,96.09552,28.02786,100.0995,0.0,0.0,0.0,0.0
2019-12-15 01:00:00,143.7424,27.9732,146.4389889203,85.6224,24.9732,89.19,58.12,3.0,58.1973745112,133.95,85.6224,24.9732,89.19,85.6224,24.9732,89.19,0.0,0.0,0.0,0.0
2019-12-15 01:30:00,131.95952,23.40986,134.0199106993,71.75952,20.92986,74.7495,60.2,2.48,60.2510614014,133.48,71.75952,20.92986,74.7495,71.75952,20.92986,74.7495,0.0,0.0,0.0,0.0
2019-12-15 02:00:00,137.61088,24.80984,139.829476346,77.93088,22.72984,81.178,59.68,2.08,59.7162356483,133.72,77.93088,22.72984,81.178,77.93088,22.72984,81.178,0.0,0.0,0.0,0.0
2019-12-15 02:30:00,148.09472,27.61096,150.6466435205,89.45472,26.09096,93.182,58.64,1.52,58.6596965556,133.86,89.45472,26.09096,93.182,89.45472,26.09096,93.182,0.0,0.0,0.0,0.0
2019-12-15 03:00:00,153.71536,31.70198,156.9503980111,96.07536,28.02198,100.0785,57.64,3.68,57.7573545101,134.43,96.07536,28.02198,100.0785,96.07536,28.02198,100.0785,0.0,0.0,0.0,0.0
2019-12-15 03:30:00,153.28736,32.68548,156.7333893547,97.52736,28.44548,101.591,55.76,4.24,55.9209728099,134.64,97.52736,28.44548,101.591,97.52736,28.44548,101.591,0.0,0.0,0.0,0.0
2019-12-15 04:00:00,152.24432,32.92126,155.7630968242,97.92432,28.56126,102.0045,54.32,4.36,54.4946969897,135.11,97.92432,28.56126,102.0045,97.92432,28.56126,102.0045,0.0,0.0,0.0,0.0
2019-12-15 04:30:00,150.5576,33.3643,154.2101404975,97.7976,28.5243,101.8725,52.76,4.84,52.9815364066,135.41,97.7976,28.5243,101.8725,97.7976,28.5243,101.8725,0.0,0.0,0.0,0.0
2019-12-15 05:00:00,149.26576,33.69918,153.0225533738,97.98576,28.57918,102.0685,51.28,5.12,51.5349667701,135.3,97.98576,28.57918,102.0685,97.98576,28.57918,102.0685,0.0,0.0,0.0,0.0
2019-12-15 05:30:00,148.99536,33.62698,152.7428920947,97.87536,28.54698,101.9535,51.12,5.08,51.371789924,135.1,97.87536,28.54698,101.9535,97.87536,28.54698,101.9535,0.0,0.0,0.0,0.0
2019-12-15 06:00:00,149.16784,33.39062,152.8593405528,97.88784,28.55062,101.9665,51.28,4.84,51.5079023063,135.1,97.88784,28.55062,101.9665,97.88784,28.55062,101.9665,0.0,0.0,0.0,0.0
2019-12-15 06:30:00,150.09632,32.75476,153.6287068884,98.17632,28.63476,102.267,51.92,4.12,52.0832103465,134.69,98.17632,28.63476,102.267,98.17632,28.63476,102.267,0.0,0.0,0.0,0.0
2019-12-15 07:00:00,152.21184,31.81012,155.5002507091,98.09184,28.61012,102.179,54.12,3.2,54.2145220398,134.29,98.09184,28.61012,102.179,98.09184,28.61012,102.179,0.0,0.0,0.0,0.0
2019-12-15 07:30:00,155.25072,30.55146,158.2282457991,96.93072,28.27146,100.9695,58.32,2.2800000000000002,58.3645508849,134.1,96.93072,28.27146,100.9695,96.93072,28.27146,100.9695,0.0,0.0,0.0,0.0
2019-12-15 08:00:00,152.34608,29.12594,155.1052818967,93.82608,27.36594,97.7355,58.52,1.76,58.5464601833,133.86,93.82608,27.36594,97.7355,93.82608,27.36594,97.7355,0.0,0.0,0.0,0.0
2019-12-15 08:30:00,148.99728,27.18754,151.4574256306,88.27728,25.74754,91.9555,60.72,1.44,60.7370726986,133.57,88.27728,25.74754,91.9555,88.27728,25.74754,91.9555,0.0,0.0,0.0,0.0
2019-12-15 09:00:00,154.66944,27.93692,157.1722213656,92.62944,27.01692,96.489,62.04,0.92,62.0468210306,133.2,92.62944,27.01692,96.489,92.62944,27.01692,96.489,0.0,0.0,0.0,0.0
2019-12-15 09:30:00,157.84032,29.17176,160.5134206202,97.96032,28.57176,102.042,59.88,0.6000000000000001,59.8830059366,133.09,97.96032,28.57176,102.042,97.96032,28.57176,102.042,0.0,0.0,0.0,0.0
2019-12-15 10:00:00,159.56496,30.52978,162.4593608465,103.16496,30.08978,107.4635,56.4,0.44,56.4017162859,132.93,103.16496,30.08978,107.4635,103.16496,30.08978,107.4635,0.0,0.0,0.0,0.0
2019-12-15 10:30:00,160.0152,31.2411,163.0364086953,106.0152,30.9211,110.4325,54.0,0.32,54.0009481398,132.85,106.0152,30.9211,110.4325,106.0152,30.9211,110.4325,0.0,0.0,0.0,0.0
2019-12-15 11:00:00,158.0672,31.7646,161.2272605021,107.9472,31.4846,112.445,50.12,0.28,50.1207821168,132.82,107.9472,31.4846,112.445,107.9472,31.4846,112.445,0.0,0.0,0.0,0.0
2019-12-15 11:30:00,159.00448,31.80964,162.1551043199,107.96448,31.48964,112.463,51.04,0.32,51.0410031249,132.79,107.96448,31.48964,112.463,107.96448,31.48964,112.463,0.0,0.0,0.0,0.0
2019-12-15 12:00:00,158.09568,31.76624,161.2555054514,106.85568,31.16624,111.308,51.24,0.6000000000000001,51.2435127602,132.76,106.85568,31.16624,111.308,106.85568,31.16624,111.308,0.0,0.0,0.0,0.0
2019-12-15 12:30:00,155.72832,31.86576,158.9551393016,106.64832,31.10576,111.092,49.08,0.76,49.0858839179,132.63,106.64832,31.10576,111.092,106.64832,31.10576,111.092,0.0,0.0,0.0,0.0
2019-12-15 13:00:00,151.8504,30.6947,154.9216207902,102.7704,29.9747,107.0525,49.08,0.72,49.0852808895,132.8,102.7704,29.9747,107.0525,102.7704,29.9747,107.0525,0.0,0.0,0.0,0.0
2019-12-15 13:30:00,147.79168,27.25424,150.283646067,91.11168,26.57424,94.908,56.68,0.68,56.6840788935,132.89,91.11168,26.57424,94.908,91.11168,26.57424,94.908,0.0,0.0,0.0,0.0
2019-12-15 14:00:00,154.91904,27.08972,157.2697106381,87.11904,25.40972,90.749,67.8,1.6800000000000002,67.8208109654,132.67,87.11904,25.40972,90.749,87.11904,25.40972,90.749,0.0,0.0,0.0,0.0
2019-12-15 14:30:00,153.94384,27.80362,156.4344820014,90.66384,26.44362,94.4415,63.28,1.3599999999999999,63.2946127249,132.76,90.66384,26.44362,94.4415,90.66384,26.44362,94.4415,0.0,0.0,0.0,0.0
2019-12-15 15:00:00,164.01328,29.06054,166.5679170832,92.09328,26.86054,95.9305,71.92,2.2,71.9536406306,132.56,92.09328,26.86054,95.9305,92.09328,26.86054,95.9305,0.0,0.0,0.0,0.0
2019-12-15 15:30:00,156.09056,26.19308,158.2729931511,83.77056,24.43308,87.261,72.32,1.76,72.3414127592,132.4,83.77056,24.43308,87.261,83.77056,24.43308,87.261,0.0,0.0,0.0,0.0
2019-12-15 16:00:00,149.37712,24.12166,151.3121887379,72.41712,21.12166,75.4345,76.96,3.0,77.0184497377,134.8,72.41712,21.12166,75.4345,72.41712,21.12166,75.4345,0.0,0.0,0.0,0.0
2019-12-15 16:30:00,164.43984,29.18162,167.0090653978,81.39984,23.74162,84.7915,83.04,5.44,83.2179980533,135.44,81.39984,23.74162,84.7915,81.39984,23.74162,84.7915,0.0,0.0,0.0,0.0
2019-12-15 17:00:00,142.872,34.696,147.0245584928,83.712,24.416,87.2,59.16,10.28,60.0465153027,135.11,112.072,27.736,115.4531025135,83.712,24.416,87.2,28.36,3.32,28.553668766,0.0
2019-12-15 17:30:00,90.80976,29.62118,95.5187249488,61.64976,17.98118,64.2185,29.16,11.64,31.3973756865,135.03,91.08976,23.94118,94.1834618001,61.64976,17.98118,64.2185,29.44,5.96,30.0372302318,0.0
2019-12-15 18:00:00,72.64368,23.07274,76.2197846694,45.64368,13.31274,47.5455,27.0,9.76,28.7098867988,135.35,72.84368,21.35274,75.9087690682,45.64368,13.31274,47.5455,27.2,8.04,28.3633848474,0.0
2019-12-15 18:30:00,73.13456,27.16258,78.0158292826,59.25456,17.28258,61.7235,13.88,9.88,17.0372767777,135.48,73.17456,25.20258,77.3930634479,59.25456,17.28258,61.7235,13.92,7.92,16.0153925959,0.0
2019-12-15 19:00:00,88.93504,33.32772,94.9746190316,78.33504,22.84772,81.599,10.6,10.48,14.906052462,135.66,89.33504,30.20772,94.3040599306,78.33504,22.84772,81.599,11.0,7.36,13.2351652804,0.0
2019-12-15 19:30:00,72.25168,29.01174,77.8587587921,68.61168,20.01174,71.4705,3.64,9.0,9.7082233184,135.86,72.49168,28.89174,78.0370188401,68.61168,20.01174,71.4705,3.88,8.88,9.6906552926,0.0
2019-12-15 20:00:00,96.89776,32.11518,102.0811475222,79.93776,23.31518,83.2685,16.96,8.8,19.1071086248,135.86,97.41776,32.39518,102.6628835103,79.93776,23.31518,83.2685,17.48,9.08,19.6976343757,0.0
2019-12-15 20:30:00,126.164,38.0895,131.7883337259,94.524,27.5695,98.4625,31.64,10.52,33.343065246,135.64,126.924,34.8495,131.6213866598,94.524,27.5695,98.4625,32.4,7.28,33.2078063112,0.0
2019-12-15 21:00:00,133.45232,38.70026,138.9504654093,96.89232,28.26026,100.9295,36.56,10.44,38.021404498,135.79,134.29232,35.66026,138.9463254435,96.89232,28.26026,100.9295,37.4,7.4,38.125057377,0.0
2019-12-15 21:30:00,139.54688,38.39784,144.7332920734,98.18688,28.63784,102.278,41.36,9.76,42.4959668675,136.01,140.42688,36.79784,145.1681427008,98.18688,28.63784,102.278,42.24,8.16,43.0209623323,0.0
2019-12-15 22:00:00,141.33856,37.07708,146.1208349422,97.49856,28.43708,101.561,43.84,8.64,44.6832765137,136.22,142.25856,37.79708,147.194147811,97.49856,28.43708,101.561,44.76,9.36,45.7281882431,0.0
2019-12-15 22:30:00,146.3352,36.3811,150.7898378414,97.8552,28.5411,101.9325,48.48,7.84,49.109836082,136.6,147.3352,38.7411,152.3434737304,97.8552,28.5411,101.9325,49.48,10.2,50.5203958813,0.0
2019-12-15 23:00:00,148.75248,35.41114,152.909284029,97.27248,28.37114,101.3255,51.48,7.04,51.9591377912,136.3,149.79248,39.37114,154.8801915335,97.27248,28.37114,101.3255,52.52,11.0,53.659578828,0.0
2019-12-15 23:30:00,152.316,35.5455,156.4085880834,97.596,28.4655,101.6625,54.72,7.08,55.1761252717,136.84,153.396,39.5855,158.4214146706,97.596,28.4655,101.6625,55.8,11.12,56.8972266459,0.0
2019-12-16 00:00:00,155.04368,33.46274,158.6136743041,97.72368,28.50274,101.7955,57.32,4.96,57.5341985257,135.96,155.44368,35.70274,159.4911386111,97.72368,28.50274,101.7955,57.72,7.2,58.1673310373,0.0
2019-12-16 00:30:00,152.19232,31.27776,155.3731010748,96.95232,28.27776,100.992,55.24,3.0,55.3214027299,134.46,152.03232,31.23776,155.2083244365,96.95232,28.27776,100.992,55.08,2.96,55.1594778801,0.0
2019-12-16 01:00:00,143.31184,29.96762,146.4115491778,95.75184,27.92762,99.7415,47.56,2.04,47.6037309462,133.97,143.11184,30.00762,146.2239925807,95.75184,27.92762,99.7415,47.36,2.08,47.4056536713,0.0
2019-12-16 01:30:00,134.98928,28.87854,138.0437459194,93.38928,27.23854,97.2805,41.6,1.6400000000000001,41.6323143724,133.66,134.78928,28.838540000000002,137.839803367,93.38928,27.23854,97.2805,41.4,1.6,41.4309063381,0.0
2019-12-16 02:00:00,132.61328,28.62554,135.6676216813,91.97328,26.82554,95.8055,40.64,1.8,40.6798426742,133.83,132.45328,28.62554,135.5112280331,91.97328,26.82554,95.8055,40.48,1.8,40.52,0.0
2019-12-16 02:30:00,134.41504,28.77772,137.4611223095,92.49504,26.97772,96.349,41.92,1.8,41.9586272416,133.92,134.21504,28.73772,137.2571801874,92.49504,26.97772,96.349,41.72,1.76,41.7571071795,0.0
2019-12-16 03:00:00,135.02448,28.71714,138.0445012634,92.42448,26.95714,96.2755,42.6,1.76,42.6363413064,133.85,134.82448,28.75714,137.8572214585,92.42448,26.95714,96.2755,42.4,1.8,42.4381903478,0.0
2019-12-16 03:30:00,130.61248,28.38864,133.6620170909,89.65248,26.14864,93.388,40.96,2.24,41.0212042729,134.37,130.45248,28.38864,133.5056718615,89.65248,26.14864,93.388,40.8,2.24,40.8614439295,0.0
2019-12-16 04:00:00,111.86736,26.97298,115.0732283524,79.58736,23.21298,82.9035,32.28,3.76,32.4982461065,134.78,111.74736,26.93298,114.9471960452,79.58736,23.21298,82.9035,32.16,3.7199999999999998,32.374434358,0.0
2019-12-16 04:30:00,111.7968,26.6074,114.9194423281,79.1568,23.0874,82.455,32.64,3.52,32.8292552459,134.74,111.5968,26.6074,114.7248861625,79.1568,23.0874,82.455,32.44,3.52,32.6304152594,0.0
2019-12-16 05:00:00,99.99216,25.56938,103.2096180356,72.99216,21.28938,76.0335,27.0,4.28,27.3371249403,134.8,99.83216,25.56938,103.054613501,72.99216,21.28938,76.0335,26.84,4.28,27.1791096249,0.0
2019-12-16 05:30:00,94.05488,24.78934,97.2668074394,70.45488,20.54934,73.3905,23.6,4.24,23.9778564513,134.33,93.89488,24.74934,97.1018965863,70.45488,20.54934,73.3905,23.44,4.2,23.8133072042,0.0
2019-12-16 06:00:00,103.70688,25.32784,106.7549363655,75.86688,22.12784,79.028,27.84,3.2,28.0233045874,134.0,103.54688,25.32784,106.5995114285,75.86688,22.12784,79.028,27.68,3.2,27.8643571611,0.0
2019-12-16 06:30:00,100.584,23.722,103.3434774913,76.944,22.442,80.15,23.64,1.28,23.674627769,134.22,100.464,23.722,103.2266854064,76.944,22.442,80.15,23.52,1.28,23.5548041809,0.0
2019-12-16 07:00:00,108.84752,25.53886,111.8034703408,83.44752,24.33886,86.9245,25.4,1.2,25.428330657,133.59,108.76752,25.49886,111.7164503028,83.44752,24.33886,86.9245,25.32,1.16,25.3465579517,0.0
2019-12-16 07:30:00,111.73776,29.99518,115.6937242596,87.61776,25.55518,91.2685,24.12,4.44,24.5252522923,134.59,111.21776,36.67518,117.1087484668,87.61776,25.55518,91.2685,23.6,11.12,26.0885875432,0.0
2019-12-16 08:00:00,114.83584,29.67712,118.6086067703,89.95584,26.23712,93.704,24.88,3.44,25.1166876797,134.86,114.15584,40.39712,121.0928697752,89.95584,26.23712,93.704,24.2,14.16,28.0382881075,0.0
2019-12-16 08:30:00,113.16416,28.34788,116.6607449359,89.92416,26.22788,93.671,23.24,2.12,23.3364950239,134.69,112.52416,41.62788,119.97736026850001,89.92416,26.22788,93.671,22.6,15.4,27.3481260784,0.0
2019-12-16 09:00:00,116.54272,28.57996,119.9959153413,91.54272,26.69996,95.357,25.0,1.88,25.0705883457,134.87,115.86272,42.33996,123.3565648784,91.54272,26.69996,95.357,24.32,15.64,28.9149096488,0.0
2019-12-16 09:30:00,118.90032,29.28426,122.4534767977,92.86032,27.08426,96.7295,26.04,2.2,26.1327687014,135.04,118.18032,42.44426,125.5711083102,92.86032,27.08426,96.7295,25.32,15.36,29.6147260666,0.0
2019-12-16 10:00:00,117.54096,28.75778,121.0077980473,92.70096,27.03778,96.5635,24.84,1.72,24.8994779062,135.0,116.78096,42.79778,124.3762139296,92.70096,27.03778,96.5635,24.08,15.76,28.7788811457,0.0
2019-12-16 10:30:00,111.17728,28.51504,114.7758471735,89.53728,26.11504,93.268,21.64,2.4,21.772680129,135.03,110.53728,41.27504,117.9920302258,89.53728,26.11504,93.268,21.0,15.16,25.9003011566,0.0
2019-12-16 11:00:00,109.4352,28.0386,112.9700229663,89.2752,26.0386,92.995,20.16,2.0,20.2589634483,134.99,108.7952,41.5986,116.4767747879,89.2752,26.0386,92.995,19.52,15.56,24.9628524011,0.0
2019-12-16 11:30:00,94.62352,26.92186,98.3788446926,80.78352,23.56186,84.1495,13.84,3.36,14.2420223283,134.95,94.06352,37.76186,101.3602676864,80.78352,23.56186,84.1495,13.28,14.2,19.4421809476,0.0
2019-12-16 12:00:00,70.5528,24.3729,74.6440609978,67.7928,19.7729,70.6175,2.76,4.6,5.3644757433,135.11,70.5128,32.8129,77.7736547312,67.7928,19.7729,70.6175,2.7199999999999998,13.04,13.3206606443,0.0
2019-12-16 12:30:00,68.31984,24.78162,72.675506379,66.03984,19.26162,68.7915,2.2800000000000002,5.52,5.9723362263,135.11,68.35984,31.42162,75.2355363392,66.03984,19.26162,68.7915,2.32,12.16,12.3793376236,0.0
2019-12-16 13:00:00,66.36704,22.37872,70.0384973225,52.72704,15.37872,54.924,13.64,7.0,15.331327405,135.34,66.36704,26.09872,71.3142845719,52.72704,15.37872,54.924,13.64,10.72,17.3484293237,0.0
2019-12-16 13:30:00,68.30032,19.41926,71.0073332202,43.54032,12.69926,45.3545,24.76,6.72,25.6557206096,135.47,68.06032,23.77926,72.0948012318,43.54032,12.69926,45.3545,24.52,11.08,26.9071886306,0.0
2019-12-16 14:00:00,69.5376,16.3418,71.4320113185,33.5376,9.7818,34.935,36.0,6.5600000000000005,36.5928080366,135.37,69.0576,20.9818,72.17470504959999,33.5376,9.7818,34.935,35.52,11.2,37.2439310492,0.0
2019-12-16 14:30:00,69.34816000000001,15.60988,71.0833007745,31.02816,9.04988,32.321,38.32,6.5600000000000005,38.8774484759,135.77,68.82816,20.36988,71.7791586758,31.02816,9.04988,32.321,37.8,11.32,39.4586162961,0.0
2019-12-16 15:00:00,68.92352,16.07936,70.7742709408,31.40352,9.15936,32.712,37.52,6.92,38.1528085467,135.81,68.40352,20.15936,71.3122804572,31.40352,9.15936,32.712,37.0,11.0,38.6005181312,0.0
2019-12-16 15:30:00,69.6536,15.3673,71.3286611556,28.4136,8.2873,29.5975,41.24,7.08,41.8433268276,135.81,69.1336,19.0473,71.70951322,28.4136,8.2873,29.5975,40.72,10.76,42.1176447585,0.0
2019-12-16 16:00:00,73.34416,13.950380000000001,74.6590845661,27.94416,8.15038,29.1085,45.4,5.8,45.7689851319,135.49,72.66416,20.11038,75.3956731666,27.94416,8.15038,29.1085,44.72,11.96,46.2916839184,0.0
2019-12-16 16:30:00,78.02224,12.23482,78.9756972432,27.82224,8.11482,28.9815,50.2,4.12,50.3687839837,135.16,77.22224,21.67482,80.2064347334,27.82224,8.11482,28.9815,49.4,13.56,51.2272739856,0.0
2019-12-16 17:00:00,80.61168,10.47674,81.2896366916,23.85168,6.95674,24.8455,56.76,3.52,56.8690425451,135.01,79.69168,21.07674,82.4317464952,23.85168,6.95674,24.8455,55.84,14.12,57.5975693932,0.0
2019-12-16 17:30:00,80.95472,9.32346,81.4898373826,17.15472,5.00346,17.8695,63.8,4.32,63.9460897945,135.17,79.87472,18.40346,81.9674217909,17.15472,5.00346,17.8695,62.72,13.4,64.1354691259,0.0
2019-12-16 18:00:00,79.37792,9.678560000000001,79.9657971085,15.21792,4.43856,15.852,64.16,5.24,64.373621927,135.34,78.33792,16.91856,80.1440414654,15.21792,4.43856,15.852,63.12,12.48,64.3419365577,0.0
2019-12-16 18:30:00,77.69104,9.87322,78.3158870821,12.73104,3.71322,13.2615,64.96,6.16,65.2514153103,135.52,76.57104,15.39322,78.102979384,12.73104,3.71322,13.2615,63.84,11.68,64.8996764245,0.0
2019-12-16 19:00:00,75.61376,9.03068,76.1511252878,7.37376,2.15068,7.681,68.24,6.88,68.5859460823,135.71,74.49376,13.15068,75.6456255404,7.37376,2.15068,7.681,67.12,11.0,68.0153982566,0.0
2019-12-16 19:30:00,72.73328,10.15054,73.4381609373,6.41328,1.87054,6.6805,66.32,8.28,66.8348771227,135.96,71.69328,11.55054,72.6177758641,6.41328,1.87054,6.6805,65.28,9.68,65.9937936476,0.0
2019-12-16 20:00:00,70.90512,10.06566,71.6160146437,5.02512,1.46566,5.2345,65.88,8.6,66.43895243,135.85,69.78512,10.82566,70.6198122898,5.02512,1.46566,5.2345,64.76,9.36,65.4329213775,0.0
2019-12-16 20:30:00,70.2688,9.8734,70.9590605983,3.2688,0.9534,3.4050000000000002,67.0,8.92,67.5911710211,135.69,69.1888,9.9134,69.8953900125,3.2688,0.9534,3.4050000000000002,65.92,8.96,66.5261452363,0.0
2019-12-16 21:00:00,67.6392,10.7731,68.4917590682,3.1992,0.9331,3.3325,64.44,9.84,65.1869557504,135.69,66.6392,8.9731,67.2406090116,3.1992,0.9331,3.3325,63.44,8.04,63.9474409183,0.0
2019-12-16 21:30:00,64.27664,12.08902,65.4035997041,2.63664,0.76902,2.7465,61.64,11.32,62.6708225572,135.99,63.27664,7.48902,63.7182751669,2.63664,0.76902,2.7465,60.64,6.72,61.0112120843,0.0
2019-12-16 22:00:00,59.84048,13.18514,61.2758595488,2.28048,0.6651400000000001,2.3755,57.56,12.52,58.9058910467,135.99,58.96048,6.18514,59.2840126733,2.28048,0.6651400000000001,2.3755,56.68,5.52,56.9481588816,0.0
2019-12-16 22:30:00,55.78144,14.40792,57.6121272581,2.22144,0.64792,2.314,53.56,13.76,55.299287518,136.19,54.90144,5.04792,55.1330174251,2.22144,0.64792,2.314,52.68,4.4,52.863431595,0.0
2019-12-16 23:00:00,51.36976,15.59118,53.6836766275,1.88976,0.55118,1.9685000000000001,49.48,15.04,51.7152975434,136.69,50.60976,3.79118,50.7515601046,1.88976,0.55118,1.9685000000000001,48.72,3.24,48.8276151373,0.0
2019-12-16 23:30:00,48.22304,16.62172,51.0072853875,1.58304,0.46172,1.649,46.64,16.16,49.3602593186,137.09,47.50304,2.70172,47.579807694,1.58304,0.46172,1.649,45.92,2.24,45.974601684,0.0
2019-12-17 00:00:00,45.9744,9.2692,46.8995045176,1.3344,0.38920000000000005,1.3900000000000001,44.64,8.88,45.5146569799,134.64,45.7344,7.4692,46.3403095803,1.3344,0.38920000000000005,1.3900000000000001,44.4,7.08,44.9609430506,0.0
2019-12-17 00:30:00,47.8016,7.7688,48.4287849941,1.4016,0.4088,1.46,46.4,7.36,46.9800979139,134.16,47.6816,7.7288,48.3039266313,1.4016,0.4088,1.46,46.28,7.32,46.8553177345,0.0
2019-12-17 01:00:00,54.59568,6.09874,54.9352610283,1.43568,0.41874000000000006,1.4955,53.16,5.68,53.4625850479,133.85,54.51568,6.05874,54.8513235597,1.43568,0.41874000000000006,1.4955,53.08,5.64,53.3787972888,0.0
2019-12-17 01:30:00,57.73136,5.55998,57.9984767477,1.3713600000000001,0.39998000000000006,1.4285,56.36,5.16,56.5957171524,133.98,57.61136,5.47998,57.8714003792,1.3713600000000001,0.39998000000000006,1.4285,56.24,5.08,56.4689649276,0.0
2019-12-17 02:00:00,57.5224,5.6657,57.800749634,1.3224,0.38570000000000004,1.3775,56.2,5.28,56.4474835577,134.17,57.3624,5.6257,57.6376043417,1.3224,0.38570000000000004,1.3775,56.04,5.24,56.2844490068,0.0
2019-12-17 02:30:00,56.27552,6.03536,56.5982307285,1.35552,0.39536000000000004,1.412,54.92,5.64,55.2088398719,134.29,56.15552,5.95536,56.4704235791,1.35552,0.39536000000000004,1.412,54.8,5.5600000000000005,55.081336222,0.0
2019-12-17 03:00:00,55.05088,6.35984,55.4170276504,1.37088,0.39984000000000003,1.428,53.68,5.96,54.0098509533,134.45,54.97088,6.31984,55.3329741257,1.37088,0.39984000000000003,1.428,53.6,5.92,53.9259343915,0.0
2019-12-17 03:30:00,54.0664,6.5127,54.457238915,1.3464,0.3927,1.4025,52.72,6.12,53.0740313148,134.75,53.9464,6.4327,54.3285716934,1.3464,0.3927,1.4025,52.6,6.04,52.945647602,0.0
2019-12-17 04:00:00,52.3984,6.7512,52.8315343711,1.4784000000000002,0.4312,1.54,50.92,6.32,51.310708434,134.84,52.2784,6.6712,52.702334066,1.4784000000000002,0.4312,1.54,50.8,6.24,51.1818092685,0.0
2019-12-17 04:30:00,51.19184,6.93762,51.6598011402,1.43184,0.41762000000000005,1.4915,49.76,6.52,50.1853365038,134.72,51.07184,6.89762,51.5355217559,1.43184,0.41762000000000005,1.4915,49.64,6.48,50.0611625914,0.0
2019-12-17 05:00:00,50.54864,6.91502,51.0194326453,1.62864,0.47502000000000005,1.6965,48.92,6.44,49.3420712982,134.63,50.46864,6.83502,50.9293738608,1.62864,0.47502000000000005,1.6965,48.84,6.36,49.2523623799,0.0
2019-12-17 05:30:00,50.93504,6.6077200000000005,51.3618561133,1.53504,0.44772000000000006,1.599,49.4,6.16,49.7825832998,134.32,50.81504,6.56772,51.2377130266,1.53504,0.44772000000000006,1.599,49.28,6.12,49.6585622023,0.0
2019-12-17 06:00:00,52.26848,5.89164,52.5994812085,1.54848,0.45164000000000004,1.613,50.72,5.44,51.0109007958,134.38,52.14848,5.85164,52.4757625671,1.54848,0.45164000000000004,1.613,50.6,5.4,50.8873265165,0.0
2019-12-17 06:30:00,57.66224,3.76982,57.7853395305,1.54224,0.44982000000000005,1.6065,56.12,3.32,56.2181180759,134.15,57.54224,3.72982,57.6629945585,1.54224,0.44982000000000005,1.6065,56.0,3.2800000000000002,56.0959749002,0.0
2019-12-17 07:00:00,62.94512,1.69066,62.9678208536,1.54512,0.45066000000000006,1.6095000000000002,61.4,1.24,61.4125198962,133.69,62.70512,1.6106600000000002,62.7258025046,1.54512,0.45066000000000006,1.6095000000000002,61.16,1.16,61.1709996649,0.0
2019-12-17 07:30:00,68.74672,2.38946,68.7882332223,1.74672,0.50946,1.8195000000000001,67.0,1.88,67.0263709297,133.0,68.46672,2.42946,68.5098096877,1.74672,0.50946,1.8195000000000001,66.72,1.92,66.7476201823,0.0
2019-12-17 08:00:00,70.388,3.7665,70.4887016922,1.6680000000000001,0.48650000000000004,1.7375,68.72,3.2800000000000002,68.7982325354,132.77,70.148,3.7665,70.249045732,1.6680000000000001,0.48650000000000004,1.7375,68.48,3.2800000000000002,68.5585064015,0.0
2019-12-17 08:30:00,71.52784,4.01562,71.6404710973,1.28784,0.37562,1.3415,70.24,3.64,70.3342533905,132.77,71.24784,4.05562,71.3631750853,1.28784,0.37562,1.3415,69.96,3.68,70.0567198775,0.0
2019-12-17 09:00:00,70.82928,4.49354,70.9716760902,1.82928,0.53354,1.9055,69.0,3.96,69.1135413649,132.6,70.54928,4.49354,70.6922400992,1.82928,0.53354,1.9055,68.72,3.96,68.83400322520001,0.0
2019-12-17 09:30:00,71.95104,5.24572,72.142010891,2.3510400000000002,0.6857200000000001,2.449,69.6,4.5600000000000005,69.7492193505,132.45,71.71104,5.24572,71.9026483254,2.3510400000000002,0.6857200000000001,2.449,69.36,4.5600000000000005,69.5097345701,0.0
2019-12-17 10:00:00,72.72912,5.45766,72.9336064421,2.52912,0.7376600000000001,2.6345,70.2,4.72,70.3584991312,132.6,72.44912,5.45766,72.6543945089,2.52912,0.7376600000000001,2.6345,69.92,4.72,70.0791324147,0.0
2019-12-17 10:30:00,72.14992,5.28206,72.3430101243,2.74992,0.8020600000000001,2.8645,69.4,4.48,69.5444490955,132.66,71.94992,5.3220600000000005,72.1464850887,2.74992,0.8020600000000001,2.8645,69.2,4.52,69.3474613811,0.0
2019-12-17 11:00:00,71.74832,5.41826,71.9526161043,3.62832,1.05826,3.7795,68.12,4.36,68.2593876328,132.6,71.46832,5.45826,71.6764491716,3.62832,1.05826,3.7795,67.84,4.4,67.9825389346,0.0
2019-12-17 11:30:00,71.71664,5.70902,71.9435150813,5.03664,1.46902,5.2465,66.68,4.24,66.814669048,132.6,71.55664,5.74902,71.7872130609,5.03664,1.46902,5.2465,66.52,4.28,66.6575487098,0.0
2019-12-17 12:00:00,70.96144,5.64542,71.1856497747,5.64144,1.64542,5.8765,65.32,4.0,65.4423593707,132.72,70.72144,5.64542,70.9464082435,5.64144,1.64542,5.8765,65.08,4.0,65.2028097554,0.0
2019-12-17 12:30:00,71.2936,5.1673,71.4806154859,4.4136,1.2873,4.5975,66.88,3.88,66.9924533063,132.78,71.0536,5.1673,71.241245513,4.4136,1.2873,4.5975,66.64,3.88,66.7528576167,0.0
2019-12-17 13:00:00,70.78144,4.69292,70.9368433651,4.02144,1.17292,4.189,66.76,3.52,66.8527336763,132.92,70.54144,4.73292,70.7000374045,4.02144,1.17292,4.189,66.52,3.56,66.6151934622,0.0
2019-12-17 13:30:00,71.91488,4.83184,72.0770188285,3.67488,1.07184,3.8280000000000003,68.24,3.76,68.3435088359,132.92,71.67488,4.83184,71.8375605154,3.67488,1.07184,3.8280000000000003,68.0,3.76,68.103873605,0.0
2019-12-17 14:00:00,71.87056,5.48558,72.0796017098,4.27056,1.24558,4.4485,67.6,4.24,67.7328398932,132.97,71.67056,5.52558,71.8832470403,4.27056,1.24558,4.4485,67.4,4.28,67.5357564554,0.0
2019-12-17 14:30:00,71.0056,5.3083,71.2037448471,4.4856,1.3083,4.6725,66.52,4.0,66.6401560622,132.97,70.7656,5.3083,70.9644149715,4.4856,1.3083,4.6725,66.28,4.0,66.4005903588,0.0
2019-12-17 15:00:00,71.61232,5.4752600000000005,71.8213258569,5.33232,1.55526,5.5545,66.28,3.92,66.3958191455,133.25,71.41232,5.4752600000000005,71.621909496,5.33232,1.55526,5.5545,66.08,3.92,66.1961690734,0.0
2019-12-17 15:30:00,71.72896,6.27428,72.002849195,9.16896,2.67428,9.551,62.56,3.6,62.6634949552,133.19,71.44896,6.27428,71.7239184275,9.16896,2.67428,9.551,62.28,3.6,62.3839594768,0.0
2019-12-17 16:00:00,73.2152,7.7311,73.62224812,13.6152,3.9711,14.1825,59.6,3.76,59.7184862501,132.7,73.0552,7.7711,73.4673549425,13.6152,3.9711,14.1825,59.44,3.8,59.5613431682,0.0
2019-12-17 16:30:00,76.87888,8.42134,77.3387429265,12.278880000000001,3.58134,12.7905,64.6,4.84,64.7810589602,132.21,76.67888,8.42134,77.1399352181,12.278880000000001,3.58134,12.7905,64.4,4.84,64.5816196762,0.0
2019-12-17 17:00:00,78.57856,9.73708,79.1795479818,17.33856,5.05708,18.061,61.24,4.68,61.4185639689,132.32,78.41856,9.73708,79.0207648622,17.33856,5.05708,18.061,61.08,4.68,61.2590303547,0.0
2019-12-17 17:30:00,78.91616,10.25388,79.5795348328,20.75616,6.05388,21.621,58.16,4.2,58.3114534204,132.5,78.71616,10.29388,79.3863830301,20.75616,6.05388,21.621,57.96,4.24,58.114879334,0.0
2019-12-17 18:00:00,77.16704,9.08872,77.7004304596,19.36704,5.64872,20.174,57.8,3.44,57.9022762938,132.59,77.04704,9.08872,77.5812554938,19.36704,5.64872,20.174,57.68,3.44,57.7824886968,0.0
2019-12-17 18:30:00,75.82672,8.39946,76.290513134,19.74672,5.75946,20.5695,56.08,2.64,56.1421054112,132.74,75.66672,8.39946,76.1314878605,19.74672,5.75946,20.5695,55.92,2.64,55.9822829116,0.0
2019-12-17 19:00:00,73.9304,7.9347,74.3549830761,21.1704,6.1747,22.0525,52.76,1.76,52.7893474102,132.93,73.7704,7.9747,74.2001870365,21.1704,6.1747,22.0525,52.6,1.8,52.6307894678,0.0
2019-12-17 19:30:00,71.19184,7.69262,71.6062461315,24.59184,7.17262,25.6165,46.6,0.52,46.6029011972,133.27,71.07184,7.69262,71.4869417688,24.59184,7.17262,25.6165,46.48,0.52,46.482908687,0.0
2019-12-17 20:00:00,68.7416,7.7313,69.1749996043,25.8216,7.5313,26.8975,42.92,0.2,42.9204659807,133.34,68.5816,7.7713,69.0204966821,25.8216,7.5313,26.8975,42.76,0.24,42.7606735214,0.0
2019-12-17 20:30:00,68.94736,7.66798,69.3724467512,25.46736,7.42798,26.5285,43.48,0.24,43.4806623685,133.22,68.78736,7.62798,69.209009346,25.46736,7.42798,26.5285,43.32,0.2,43.3204616781,0.0
2019-12-17 21:00:00,66.1736,8.1723,66.6763213161,24.4536,7.1323,25.4725,41.72,1.04,41.7329605947,133.15,66.0136,8.1723,66.5175305634,24.4536,7.1323,25.4725,41.56,1.04,41.5730104755,0.0
2019-12-17 21:30:00,63.46192,8.943060000000001,64.0889507813,23.94192,6.98306,24.9395,39.52,1.96,39.5685733885,133.6,63.34192,8.943060000000001,63.9701270239,23.94192,6.98306,24.9395,39.4,1.96,39.4487211453,0.0
2019-12-17 22:00:00,59.324,11.1345,60.359871324,27.204,7.9345,28.3375,32.12,3.2,32.2790086589,133.49,59.164,11.0945,60.1952392324,27.204,7.9345,28.3375,31.96,3.16,32.1158403284,0.0
2019-12-17 22:30:00,54.06352,14.11186,55.8749388138,31.10352,9.07186,32.3995,22.96,5.04,23.5066628852,133.87,53.98352,14.07186,55.7874329527,31.10352,9.07186,32.3995,22.88,5.0,23.4199573014,0.0
2019-12-17 23:00:00,49.69648,14.96814,51.9016891772,29.37648,8.56814,30.6005,20.32,6.4,21.304046564,134.44,49.65648,14.92814,51.8518598495,29.37648,8.56814,30.6005,20.28,6.36,21.2538937609,0.0
2019-12-17 23:30:00,46.53696,16.21328,49.2804128879,31.17696,9.09328,32.476,15.36,7.12,16.9299734199,134.77,46.45696,16.17328,49.1917078215,31.17696,9.09328,32.476,15.28,7.08,16.8405700616,0.0
2019-12-18 00:00:00,44.42448,17.27214,47.6640456052,33.98448,9.91214,35.4005,10.44,7.36,12.7735351411,135.13,44.38448,17.19214,47.5978123725,33.98448,9.91214,35.4005,10.4,7.28,12.6948178404,0.0
2019-12-18 00:30:00,46.86288,15.69834,49.4223370618,27.90288,8.13834,29.0655,18.96,7.5600000000000005,20.4116437359,135.3,46.78288,15.65834,49.3337761848,27.90288,8.13834,29.0655,18.88,7.52,20.3225195288,0.0
2019-12-18 01:00:00,53.69616,12.01638,55.0242763428,19.25616,5.61638,20.0585,34.44,6.4,35.0296103318,134.94,53.57616,11.97638,54.8984389418,19.25616,5.61638,20.0585,34.32,6.36,34.9043263794,0.0
2019-12-18 01:30:00,56.30016,11.00088,57.3648618651,16.46016,4.80088,17.146,39.84,6.2,40.3195436482,134.99,56.18016,10.96088,57.2394205771,16.46016,4.80088,17.146,39.72,6.16,40.1948255376,0.0
2019-12-18 02:00:00,55.5096,11.1503,56.6184146921,16.1496,4.7103,16.8225,39.36,6.44,39.8833699679,135.14,55.3896,11.1103,56.4928894132,16.1496,4.7103,16.8225,39.24,6.4,39.758490917,0.0
2019-12-18 02:30:00,55.07184,9.31762,55.8545038779,9.59184,2.79762,9.9915,45.48,6.52,45.9449757863,135.23,54.91184,9.23762,55.683424782,9.59184,2.79762,9.9915,45.32,6.44,45.7752771701,0.0
2019-12-18 03:00:00,54.65728,8.64504,55.3367416243,7.69728,2.24504,8.018,46.96,6.4,47.3941093386,135.35,54.49728,8.56504,55.1662345788,7.69728,2.24504,8.018,46.8,6.32,47.2248070404,0.0
2019-12-18 03:30:00,53.41888,9.98384,54.3438478726,11.73888,3.42384,12.228,41.68,6.5600000000000005,42.1930800013,135.65,53.25888,9.98384,54.1865791502,11.73888,3.42384,12.228,41.52,6.5600000000000005,42.0350330082,0.0
2019-12-18 04:00:00,51.624,12.822,53.1924906354,19.824,5.782,20.65,31.8,7.04,32.5699493398,136.03,51.544,12.782,53.105211232,19.824,5.782,20.65,31.72,7.0,32.4832018126,0.0
2019-12-18 04:30:00,50.84272,12.03246,52.2471269129,16.84272,4.91246,17.5445,34.0,7.12,34.7375071069,135.9,50.68272,11.91246,52.0638531983,16.84272,4.91246,17.5445,33.84,7.0,34.5564118508,0.0
2019-12-18 05:00:00,49.53296,12.63378,51.118749236,18.49296,5.39378,19.2635,31.04,7.24,31.8731736732,135.83,49.45296,12.59378,51.0313486736,18.49296,5.39378,19.2635,30.96,7.2,31.7861856787,0.0
2019-12-18 05:30:00,49.82832,12.33326,51.3319664171,18.14832,5.29326,18.9045,31.68,7.04,32.4527964897,135.57,49.70832,12.33326,51.2154896438,18.14832,5.29326,18.9045,31.56,7.04,32.3356645208,0.0
2019-12-18 06:00:00,50.92576,11.52668,52.213957745,16.20576,4.72668,16.881,34.72,6.8,35.3796325589,135.2,50.88576,11.44668,52.1573298185,16.20576,4.72668,16.881,34.68,6.72,35.3250732483,0.0
2019-12-18 06:30:00,56.38032,8.79426,57.062067017,15.34032,4.47426,15.9795,41.04,4.32,41.266742057,134.38,56.26032,8.71426,56.9312035166,15.34032,4.47426,15.9795,40.92,4.24,41.1390811759,0.0
2019-12-18 07:00:00,60.9432,6.9151,61.3342663953,14.3832,4.1951,14.9825,46.56,2.7199999999999998,46.6393825002,133.86,60.7432,6.9151,61.1355457508,14.3832,4.1951,14.9825,46.36,2.7199999999999998,46.4397243747,0.0
2019-12-18 07:30:00,66.34368,5.27524,66.5530768109,16.30368,4.75524,16.983,50.04,0.52,50.0427017656,132.91,66.22368,5.27524,66.4334550494,16.30368,4.75524,16.983,49.92,0.52,49.9227082599,0.0
2019-12-18 08:00:00,68.4024,5.5857,68.6300835658,14.7624,4.3057,15.3775,53.64,1.28,53.6552700114,132.64,68.2024,5.5857,68.4307490113,14.7624,4.3057,15.3775,53.44,1.28,53.4553271433,0.0
2019-12-18 08:30:00,69.19792,6.26106,69.4805944466,14.19792,4.14106,14.7895,55.0,2.12,55.0408430168,132.6,68.43792,6.26106,68.7237205501,14.19792,4.14106,14.7895,54.24,2.12,54.2814148673,0.0
2019-12-18 09:00:00,73.27376,6.40818,73.5534409491,14.15376,4.12818,14.743500000000001,59.12,2.2800000000000002,59.1639484822,132.6,65.55376,6.68818,65.8940604444,14.15376,4.12818,14.743500000000001,51.4,2.56,51.4637114868,0.0
2019-12-18 09:30:00,75.68448,5.99464,75.9215135624,12.32448,3.59464,12.838,63.36,2.4,63.4054382526,132.5,66.32448,6.43464,66.6358855212,12.32448,3.59464,12.838,54.0,2.84,54.0746299109,0.0
2019-12-18 10:00:00,72.29968,6.46574,72.5882188916,12.01968,3.5057400000000003,12.5205,60.28,2.96,60.3526304315,132.56,71.01968,6.54574,71.3206958705,12.01968,3.5057400000000003,12.5205,59.0,3.04,59.0782667315,0.0
2019-12-18 10:30:00,71.38464,6.94052,71.7212496113,13.78464,4.02052,14.359,57.6,2.92,57.6739663973,132.65,71.22464,6.94052,71.5620022149,13.78464,4.02052,14.359,57.44,2.92,57.5141721665,0.0
2019-12-18 11:00:00,71.236,7.5305,71.6329262717,14.436,4.2105,15.0375,56.8,3.32,56.8969454365,132.65,71.036,7.6105,71.442515397,14.436,4.2105,15.0375,56.6,3.4,56.7020281824,0.0
2019-12-18 11:30:00,71.86592,7.57256,72.2637815396,13.34592,3.89256,13.902,58.52,3.68,58.635593286,132.65,71.66592,7.57256,72.0648857239,13.34592,3.89256,13.902,58.32,3.68,58.4359889109,0.0
2019-12-18 12:00:00,71.29168,6.57174,71.5939341275,11.01168,3.21174,11.4705,60.28,3.36,60.3735703764,132.71,71.05168,6.57174,71.3549507564,11.01168,3.21174,11.4705,60.04,3.36,60.1339438254,0.0
2019-12-18 12:30:00,70.6904,8.0047,71.1421666401,17.5704,5.1247,18.3025,53.12,2.88,53.1980150006,132.56,70.5304,8.0447,70.9877068389,17.5704,5.1247,18.3025,52.96,2.92,53.0404374039,0.0
2019-12-18 13:00:00,68.7304,10.0497,69.4612435409,28.0104,8.1697,29.1775,40.72,1.88,40.7633757189,132.7,68.6104,10.0897,69.348316737,28.0104,8.1697,29.1775,40.6,1.92,40.6453736605,0.0
2019-12-18 13:30:00,69.2952,12.1711,70.3559551015,34.7352,10.1311,36.1825,34.56,2.04,34.6201559789,132.76,69.1352,12.1711,70.1983728747,34.7352,10.1311,36.1825,34.4,2.04,34.4604352845,0.0
2019-12-18 14:00:00,68.80544,12.65992,69.9604327317,35.72544,10.41992,37.214,33.08,2.24,33.1557536485,132.68,68.68544,12.69992,69.849678854,35.72544,10.41992,37.214,32.96,2.2800000000000002,33.0387651101,0.0
2019-12-18 14:30:00,68.08432,17.30126,70.2481902076,49.44432,14.42126,51.5045,18.64,2.88,18.8611770576,132.48,67.96432,17.30126,70.131892821,49.44432,14.42126,51.5045,18.52,2.88,18.7425932037,0.0
2019-12-18 15:00:00,67.79376,19.33818,70.4979368539,56.15376,16.37818,58.4935,11.64,2.96,12.010462106,132.55,67.75376,19.33818,70.4594720378,56.15376,16.37818,58.4935,11.6,2.96,11.9716999628,0.0
2019-12-18 15:30:00,68.82208,21.07644,71.9770450811,60.74208,17.71644,63.273,8.08,3.36,8.7507713946,133.18,68.82208,21.11644,71.9887681086,60.74208,17.71644,63.273,8.08,3.4,8.766207846,0.0
2019-12-18 16:00:00,81.86016,27.47088,86.3465983302,76.22016,22.23088,79.396,5.64,5.24,7.6985193382,132.74,81.86016,27.47088,86.3465983302,76.22016,22.23088,79.396,5.64,5.24,7.6985193382,0.0
2019-12-18 16:30:00,102.1528,33.3629,107.4629128781,88.1928,25.7229,91.8675,13.96,7.64,15.9138681658,132.29,102.0728,33.3229,107.3744483769,88.1928,25.7229,91.8675,13.88,7.6,15.8244873535,0.0
2019-12-18 17:00:00,110.40064,35.73352,116.0395870555,93.44064,27.25352,97.334,16.96,8.48,18.9618564492,132.22,110.32064,35.73352,115.9634772745,93.44064,27.25352,97.334,16.88,8.48,18.8903361537,0.0
2019-12-18 17:30:00,114.29072,35.78146,119.7609350241,95.25072,27.78146,99.2195,19.04,8.0,20.6523993763,132.56,114.25072,35.741460000000004,119.7108139787,95.25072,27.78146,99.2195,19.0,7.96,20.6000388349,0.0
2019-12-18 18:00:00,109.2872,33.1321,114.1990723879,91.9272,26.8121,95.7575,17.36,6.32,18.4746312548,132.4,109.1672,33.0921,114.0726287864,91.9272,26.8121,95.7575,17.24,6.28,18.3481879214,0.0
2019-12-18 18:30:00,111.70816,32.50988,116.3426203427,91.98816,26.82988,95.821,19.72,5.68,20.5217153279,132.2,111.58816,32.54988,116.238600044,91.98816,26.82988,95.821,19.6,5.72,20.4176002508,0.0
2019-12-18 19:00:00,109.74464,30.72552,113.9646593818,89.98464,26.24552,93.734,19.76,4.48,20.2614905671,132.28,109.62464,30.68552,113.8383188246,89.98464,26.24552,93.734,19.64,4.44,20.1356201792,0.0
2019-12-18 19:30:00,120.86912,31.86016,124.9976558372,94.14912,27.46016,98.072,26.72,4.4,27.0798522891,132.35,120.74912,31.86016,124.8816230516,94.14912,27.46016,98.072,26.6,4.4,26.9614539667,0.0
2019-12-18 20:00:00,128.67680000000001,32.6524,132.7550303529,97.2768,28.3724,101.33,31.4,4.28,31.6903518441,132.35,128.4768,32.6524,132.5611834739,97.2768,28.3724,101.33,31.2,4.28,31.4921958587,0.0
2019-12-18 20:30:00,128.5128,32.3129,132.5128796391,97.0728,28.3129,101.1175,31.44,4.0,31.6934314961,132.53,128.3528,32.2729,132.3479555651,97.0728,28.3129,101.1175,31.28,3.96,31.5296685679,0.0
2019-12-18 21:00:00,129.70736,31.73798,133.5338856345,96.74736,28.21798,100.7785,32.96,3.52,33.1474282562,132.75,129.54736,31.73798,133.3784759901,96.74736,28.21798,100.7785,32.8,3.52,32.9883373331,0.0
2019-12-18 21:30:00,133.86032,30.91426,137.3836844092,96.94032,28.27426,100.9795,36.92,2.64,37.0142675194,132.99,133.74032,30.91426,137.2667646047,96.94032,28.27426,100.9795,36.8,2.64,36.8945741268,0.0
2019-12-18 22:00:00,138.10768,30.25474,141.3827449424,97.14768,28.33474,101.1955,40.96,1.92,41.0049753079,132.93,137.98768,30.25474,141.26552702,97.14768,28.33474,101.1955,40.84,1.92,40.8851073131,0.0
2019-12-18 22:30:00,140.06016,28.89088,143.0088506576,95.90016,27.97088,99.896,44.16,0.92,44.1695822937,132.66,139.90016,28.93088,142.8602484444,95.90016,27.97088,99.896,44.0,0.96,44.0104714812,0.0
2019-12-18 23:00:00,144.68048,28.37014,147.4357695291,95.76048,27.93014,99.7505,48.92,0.44,48.9219787008,133.31,144.48048,28.37014,147.239512172,95.76048,27.93014,99.7505,48.72,0.44,48.7219868232,0.0
2019-12-18 23:30:00,142.84192,28.72056,145.7006680698,93.12192,27.16056,97.002,49.72,1.56,49.744467029,133.13,142.64192,28.72056,145.5045975494,93.12192,27.16056,97.002,49.52,1.56,49.5445657969,0.0
2019-12-19 00:00:00,122.53024,27.42132,125.5610947109,81.81024,23.86132,85.219,40.72,3.56,40.8753226287,133.67,122.37024,27.38132,125.396221325,81.81024,23.86132,85.219,40.56,3.52,40.7124550967,0.0
2019-12-19 00:30:00,48.32,2.36,48.3775981214,0.0,0.0,0.0,48.32,2.36,48.3775981214,133.21,48.12,2.36,48.1778372283,0.0,0.0,0.0,48.12,2.36,48.1778372283,0.0
2019-12-19 01:00:00,47.52,0.76,47.5260770525,0.0,0.0,0.0,47.52,0.76,47.5260770525,132.9,47.36,0.72,47.3654726568,0.0,0.0,0.0,47.36,0.72,47.3654726568,0.0
2019-12-19 01:30:00,42.68,1.0,42.6917134817,0.0,0.0,0.0,42.68,1.0,42.6917134817,133.41,42.56,1.0,42.5717464993,0.0,0.0,0.0,42.56,1.0,42.5717464993,0.0
2019-12-19 02:00:00,43.44,1.08,43.4534233404,0.0,0.0,0.0,43.44,1.08,43.4534233404,133.65,43.24,1.08,43.2534854087,0.0,0.0,0.0,43.24,1.08,43.2534854087,0.0
2019-12-19 02:30:00,40.28,1.8399999999999999,40.3220039185,0.0,0.0,0.0,40.28,1.8399999999999999,40.3220039185,133.96,40.12,1.8,40.1603585641,0.0,0.0,0.0,40.12,1.8,40.1603585641,0.0
2019-12-19 03:00:00,37.92,2.4,37.9958734602,0.0,0.0,0.0,37.92,2.4,37.9958734602,134.25,37.72,2.36,37.7937560981,0.0,0.0,0.0,37.72,2.36,37.7937560981,0.0
2019-12-19 03:30:00,40.88,2.36,40.9480646673,0.0,0.0,0.0,40.88,2.36,40.9480646673,134.53,40.76,2.36,40.8282647194,0.0,0.0,0.0,40.76,2.36,40.8282647194,0.0
2019-12-19 04:00:00,40.08,2.88,40.1833398313,0.0,0.0,0.0,40.08,2.88,40.1833398313,135.16,39.92,2.84,40.0208945427,0.0,0.0,0.0,39.92,2.84,40.0208945427,0.0
2019-12-19 04:30:00,47.72,2.12,47.7670681537,0.0,0.0,0.0,47.72,2.12,47.7670681537,135.39,47.56,2.12,47.6072263422,0.0,0.0,0.0,47.56,2.12,47.6072263422,0.0
2019-12-19 05:00:00,49.32,2.16,49.3672766111,0.0,0.0,0.0,49.32,2.16,49.3672766111,135.26,49.16,2.12,49.2056907278,0.0,0.0,0.0,49.16,2.12,49.2056907278,0.0
2019-12-19 05:30:00,50.08,1.44,50.1006985979,0.0,0.0,0.0,50.08,1.44,50.1006985979,134.2,49.84,1.44,49.8607982287,0.0,0.0,0.0,49.84,1.44,49.8607982287,0.0
2019-12-19 06:00:00,30.28,3.48,30.4793175777,0.0,0.0,0.0,30.28,3.48,30.4793175777,133.94,30.2,3.44,30.3952891087,0.0,0.0,0.0,30.2,3.44,30.3952891087,0.0
2019-12-19 06:30:00,12.12,3.2,12.5353260827,0.0,0.0,0.0,12.12,3.2,12.5353260827,133.97,12.04,3.16,12.4477789183,0.0,0.0,0.0,12.04,3.16,12.4477789183,0.0
2019-12-19 07:00:00,27.52,0.88,27.5340661727,0.0,0.0,0.0,27.52,0.88,27.5340661727,133.49,27.4,0.88,27.4141277447,0.0,0.0,0.0,27.4,0.88,27.4141277447,0.0
2019-12-19 07:30:00,28.36,2.6,28.4789325643,0.0,0.0,0.0,28.36,2.6,28.4789325643,132.94,28.36,2.6,28.4789325643,0.0,0.0,0.0,28.36,2.6,28.4789325643,0.0
2019-12-19 08:00:00,8.2,2.68,8.6268418323,0.0,0.0,0.0,8.2,2.68,8.6268418323,132.8,8.2,2.68,8.6268418323,0.0,0.0,0.0,8.2,2.68,8.6268418323,0.0
2019-12-19 08:30:00,10.28,3.68,10.9188277759,0.0,0.0,0.0,10.28,3.68,10.9188277759,132.73,10.28,3.68,10.9188277759,0.0,0.0,0.0,10.28,3.68,10.9188277759,0.0
2019-12-19 09:00:00,10.44,3.48,11.0047262574,0.0,0.0,0.0,10.44,3.48,11.0047262574,132.84,10.44,3.48,11.0047262574,0.0,0.0,0.0,10.44,3.48,11.0047262574,0.0
2019-12-19 09:30:00,17.16,3.32,17.4782150118,0.0,0.0,0.0,17.16,3.32,17.4782150118,132.64,17.16,3.36,17.4858571423,0.0,0.0,0.0,17.16,3.36,17.4858571423,0.0
2019-12-19 10:00:00,18.56,3.24,18.8406793933,0.0,0.0,0.0,18.56,3.24,18.8406793933,132.79,18.56,3.2,18.833841881,0.0,0.0,0.0,18.56,3.2,18.833841881,0.0
2019-12-19 10:30:00,16.36,2.8,16.5978793826,0.0,0.0,0.0,16.36,2.8,16.5978793826,132.85,16.32,2.8,16.5584540341,0.0,0.0,0.0,16.32,2.8,16.5584540341,0.0
2019-12-19 11:00:00,14.32,2.96,14.6227220448,0.0,0.0,0.0,14.32,2.96,14.6227220448,132.85,14.32,3.0,14.630871471,0.0,0.0,0.0,14.32,3.0,14.630871471,0.0
2019-12-19 11:30:00,14.6,2.76,14.858586743,0.0,0.0,0.0,14.6,2.76,14.858586743,132.93,14.56,2.7199999999999998,14.8118871181,0.0,0.0,0.0,14.56,2.7199999999999998,14.8118871181,0.0
2019-12-19 12:00:00,8.64,2.04,8.8775672343,0.0,0.0,0.0,8.64,2.04,8.8775672343,133.0,8.68,2.08,8.9257380647,0.0,0.0,0.0,8.68,2.08,8.9257380647,0.0
2019-12-19 12:30:00,2.0,1.12,2.2922478051,0.0,0.0,0.0,2.0,1.12,2.2922478051,133.06,2.0,1.12,2.2922478051,0.0,0.0,0.0,2.0,1.12,2.2922478051,0.0
2019-12-19 13:00:00,7.64,0.56,7.6604960675000004,0.0,0.0,0.0,7.64,0.56,7.6604960675000004,133.31,7.6,0.56,7.6206036506,0.0,0.0,0.0,7.6,0.56,7.6206036506,0.0
2019-12-19 13:30:00,29.8,0.36,29.8021744173,0.0,0.0,0.0,29.8,0.36,29.8021744173,133.38,29.68,0.4,29.6826952954,0.0,0.0,0.0,29.68,0.4,29.6826952954,0.0
2019-12-19 14:00:00,9.76,1.48,9.8715753555,0.0,0.0,0.0,9.76,1.48,9.8715753555,133.22,9.68,1.48,9.792486916,0.0,0.0,0.0,9.68,1.48,9.792486916,0.0
2019-12-19 14:30:00,16.28,3.68,16.6907399476,0.0,0.0,0.0,16.28,3.68,16.6907399476,132.93,16.32,3.64,16.7210047545,0.0,0.0,0.0,16.32,3.64,16.7210047545,0.0
2019-12-19 15:00:00,30.6,5.5600000000000005,31.1010224912,0.0,0.0,0.0,30.6,5.5600000000000005,31.1010224912,132.68,30.56,5.6,31.0688525697,0.0,0.0,0.0,30.56,5.6,31.0688525697,0.0
2019-12-19 15:30:00,26.44,5.76,27.0601404283,0.0,0.0,0.0,26.44,5.76,27.0601404283,132.58,26.4,5.72,27.0125600416,0.0,0.0,0.0,26.4,5.72,27.0125600416,0.0
2019-12-19 16:00:00,27.8,6.68,28.5912993759,0.0,0.0,0.0,27.8,6.68,28.5912993759,132.42,27.8,6.68,28.5912993759,0.0,0.0,0.0,27.8,6.68,28.5912993759,0.0
