Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-19 16:30:00,27.84,4.4,28.1855565849,0.0,0.0,0.0,27.84,4.4,28.1855565849,133.53,27.44,12.16,30.0136502279,0.0,0.0,0.0,27.44,12.16,30.0136502279,0.0
2019-12-19 17:00:00,26.44,1.28,26.4709652261,0.0,0.0,0.0,26.44,1.28,26.4709652261,134.76,25.76,16.2,30.430537294,0.0,0.0,0.0,25.76,16.2,30.430537294,0.0
2019-12-19 17:30:00,27.12,1.96,27.1907337157,0.0,0.0,0.0,27.12,1.96,27.1907337157,135.26,26.32,15.68,30.6366577812,0.0,0.0,0.0,26.32,15.68,30.6366577812,0.0
2019-12-19 18:00:00,27.8,3.0,27.9614019677,0.0,0.0,0.0,27.8,3.0,27.9614019677,135.49,27.04,14.72,30.7870102478,0.0,0.0,0.0,27.04,14.72,30.7870102478,0.0
2019-12-19 18:30:00,30.0,3.6,30.2152279488,0.0,0.0,0.0,30.0,3.6,30.2152279488,135.36,29.2,14.12,32.4347714652,0.0,0.0,0.0,29.2,14.12,32.4347714652,0.0
2019-12-19 19:00:00,31.6,4.5600000000000005,31.927317457,0.0,0.0,0.0,31.6,4.5600000000000005,31.927317457,135.3,30.76,13.08,33.4254992483,0.0,0.0,0.0,30.76,13.08,33.4254992483,0.0
2019-12-19 19:30:00,34.76,5.4,35.1769469966,0.0,0.0,0.0,34.76,5.4,35.1769469966,135.47,33.72,12.36,35.9138970317,0.0,0.0,0.0,33.72,12.36,35.9138970317,0.0
2019-12-19 20:00:00,35.28,5.76,35.7471117714,0.0,0.0,0.0,35.28,5.76,35.7471117714,135.56,34.24,11.96,36.2687082759,0.0,0.0,0.0,34.24,11.96,36.2687082759,0.0
2019-12-19 20:30:00,34.92,6.04,35.4385101267,0.0,0.0,0.0,34.92,6.04,35.4385101267,135.46,33.92,11.68,35.8746261305,0.0,0.0,0.0,33.92,11.68,35.8746261305,0.0
2019-12-19 21:00:00,38.0,6.64,38.5757644124,0.0,0.0,0.0,38.0,6.64,38.5757644124,135.18,36.92,11.04,38.5352825343,0.0,0.0,0.0,36.92,11.04,38.5352825343,0.0
2019-12-19 21:30:00,40.68,6.88,41.2576877685,0.0,0.0,0.0,40.68,6.88,41.2576877685,135.38,39.56,10.88,41.0288678859,0.0,0.0,0.0,39.56,10.88,41.0288678859,0.0
2019-12-19 22:00:00,45.28,7.72,45.9333952588,0.0,0.0,0.0,45.28,7.72,45.9333952588,135.21,44.08,9.96,45.1912380888,0.0,0.0,0.0,44.08,9.96,45.1912380888,0.0
2019-12-19 22:30:00,49.92,8.92,50.7106773767,0.0,0.0,0.0,49.92,8.92,50.7106773767,135.69,48.6,8.92,49.4118042577,0.0,0.0,0.0,48.6,8.92,49.4118042577,0.0
2019-12-19 23:00:00,53.88,10.04,54.8074447498,0.0,0.0,0.0,53.88,10.04,54.8074447498,136.13,52.48,7.96,53.0802411449,0.0,0.0,0.0,52.48,7.96,53.0802411449,0.0
2019-12-19 23:30:00,55.04,11.12,56.1520792135,0.0,0.0,0.0,55.04,11.12,56.1520792135,136.89,53.6,7.08,54.0655749993,0.0,0.0,0.0,53.6,7.08,54.0655749993,0.0
2019-12-20 00:00:00,41.32,7.0,41.9087389455,0.0,0.0,0.0,41.32,7.0,41.9087389455,135.22,40.84,4.84,41.1257972567,0.0,0.0,0.0,40.84,4.84,41.1257972567,0.0
2019-12-20 00:30:00,47.64,2.88,47.7269735056,0.0,0.0,0.0,47.64,2.88,47.7269735056,133.99,47.44,2.88,47.5273395005,0.0,0.0,0.0,47.44,2.88,47.5273395005,0.0
2019-12-20 01:00:00,38.16,2.92,38.271556017500004,0.0,0.0,0.0,38.16,2.92,38.271556017500004,134.01,38.0,2.88,38.1089805689,0.0,0.0,0.0,38.0,2.88,38.1089805689,0.0
2019-12-20 01:30:00,10.92,5.48,12.2178885246,0.0,0.0,0.0,10.92,5.48,12.2178885246,134.42,10.84,5.48,12.1464398076,0.0,0.0,0.0,10.84,5.48,12.1464398076,0.0
2019-12-20 02:00:00,6.72,6.52,9.3631618591,0.0,0.0,0.0,6.72,6.52,9.3631618591,134.79,6.68,6.44,9.278793025,0.0,0.0,0.0,6.68,6.44,9.278793025,0.0
2019-12-20 02:30:00,4.8,7.0,8.4876380696,0.0,0.0,0.0,4.8,7.0,8.4876380696,135.28,4.88,6.96,8.5003529338,0.0,0.0,0.0,4.88,6.96,8.5003529338,0.0
2019-12-20 03:00:00,17.0,7.84,18.7207264816,0.0,0.0,0.0,17.0,7.84,18.7207264816,135.84,17.04,7.84,18.7570573385,0.0,0.0,0.0,17.04,7.84,18.7570573385,0.0
2019-12-20 03:30:00,28.32,8.44,29.5509052315,0.0,0.0,0.0,28.32,8.44,29.5509052315,136.34,28.28,8.36,29.489794845,0.0,0.0,0.0,28.28,8.36,29.489794845,0.0
2019-12-20 04:00:00,26.72,8.56,28.057654927,0.0,0.0,0.0,26.72,8.56,28.057654927,136.48,26.72,8.52,28.0454773538,0.0,0.0,0.0,26.72,8.52,28.0454773538,0.0
2019-12-20 04:30:00,25.56,8.72,27.0065177318,0.0,0.0,0.0,25.56,8.72,27.0065177318,136.37,25.56,8.64,26.9807931685,0.0,0.0,0.0,25.56,8.64,26.9807931685,0.0
2019-12-20 05:00:00,29.52,8.76,30.792336709,0.0,0.0,0.0,29.52,8.76,30.792336709,136.3,29.52,8.72,30.780981141,0.0,0.0,0.0,29.52,8.72,30.780981141,0.0
2019-12-20 05:30:00,32.52,8.76,33.6791923894,0.0,0.0,0.0,32.52,8.76,33.6791923894,135.69,32.48,8.72,33.6301769249,0.0,0.0,0.0,32.48,8.72,33.6301769249,0.0
2019-12-20 06:00:00,37.6,7.96,38.4333396936,0.0,0.0,0.0,37.6,7.96,38.4333396936,134.99,37.6,7.92,38.4250751463,0.0,0.0,0.0,37.6,7.92,38.4250751463,0.0
2019-12-20 06:30:00,45.72,5.88,46.0965595245,0.0,0.0,0.0,45.72,5.88,46.0965595245,134.84,45.64,5.8,46.0070603277,0.0,0.0,0.0,45.64,5.8,46.0070603277,0.0
2019-12-20 07:00:00,50.88,4.28,51.0596983932,0.0,0.0,0.0,50.88,4.28,51.0596983932,134.55,50.76,4.28,50.9401217117,0.0,0.0,0.0,50.76,4.28,50.9401217117,0.0
2019-12-20 07:30:00,55.64,2.36,55.6900278326,0.0,0.0,0.0,55.64,2.36,55.6900278326,133.84,55.44,2.32,55.4885213355,0.0,0.0,0.0,55.44,2.32,55.4885213355,0.0
2019-12-20 08:00:00,53.28,1.12,53.2917704716,0.0,0.0,0.0,53.28,1.12,53.2917704716,133.44,53.12,1.08,53.1309777813,0.0,0.0,0.0,53.12,1.08,53.1309777813,0.0
2019-12-20 08:30:00,55.28,0.36,55.2811722018,0.0,0.0,0.0,55.28,0.36,55.2811722018,132.89,55.16,0.4,55.1614503073,0.0,0.0,0.0,55.16,0.4,55.1614503073,0.0
2019-12-20 09:00:00,58.24,0.76,58.2449585801,0.0,0.0,0.0,58.24,0.76,58.2449585801,132.63,58.04,0.76,58.0449756654,0.0,0.0,0.0,58.04,0.76,58.0449756654,0.0
2019-12-20 09:30:00,62.6,1.2,62.611500541,0.0,0.0,0.0,62.6,1.2,62.611500541,132.39,62.44,1.24,62.4523114064,0.0,0.0,0.0,62.44,1.24,62.4523114064,0.0
2019-12-20 10:00:00,62.88,2.04,62.9130829001,0.0,0.0,0.0,62.88,2.04,62.9130829001,132.62,62.68,2.08,62.7145023101,0.0,0.0,0.0,62.68,2.08,62.7145023101,0.0
2019-12-20 10:30:00,62.24,2.04,62.2734229026,0.0,0.0,0.0,62.24,2.04,62.2734229026,132.82,62.04,2.04,62.0735305907,0.0,0.0,0.0,62.04,2.04,62.0735305907,0.0
2019-12-20 11:00:00,62.6,2.16,62.6372540905,0.0,0.0,0.0,62.6,2.16,62.6372540905,132.93,62.4,2.2,62.4387700071,0.0,0.0,0.0,62.4,2.2,62.4387700071,0.0
2019-12-20 11:30:00,45.28,1.88,45.3190114632,0.0,0.0,0.0,45.28,1.88,45.3190114632,133.12,45.16,1.92,45.2007964532,0.0,0.0,0.0,45.16,1.92,45.2007964532,0.0
2019-12-20 12:00:00,27.88,1.88,27.9433140483,0.0,0.0,0.0,27.88,1.88,27.9433140483,133.33,27.84,1.88,27.9034048102,0.0,0.0,0.0,27.84,1.88,27.9034048102,0.0
2019-12-20 12:30:00,28.0,2.08,28.0771508526,0.0,0.0,0.0,28.0,2.08,28.0771508526,133.3,27.92,2.08,27.9973713052,0.0,0.0,0.0,27.92,2.08,27.9973713052,0.0
2019-12-20 13:00:00,26.48,0.64,26.4877330098,0.0,0.0,0.0,26.48,0.64,26.4877330098,133.36,26.44,0.68,26.4487428813,0.0,0.0,0.0,26.44,0.68,26.4487428813,0.0
2019-12-20 13:30:00,34.56,0.16,34.5603703684,0.0,0.0,0.0,34.56,0.16,34.5603703684,133.36,34.48,0.12,34.4802088161,0.0,0.0,0.0,34.48,0.12,34.4802088161,0.0
2019-12-20 14:00:00,37.88,0.6000000000000001,37.8847515499,0.0,0.0,0.0,37.88,0.6000000000000001,37.8847515499,133.44,37.76,0.68,37.766122385,0.0,0.0,0.0,37.76,0.68,37.766122385,0.0
2019-12-20 14:30:00,42.08,0.64,42.0848666387,0.0,0.0,0.0,42.08,0.64,42.0848666387,133.44,41.92,0.64,41.9248852115,0.0,0.0,0.0,41.92,0.64,41.9248852115,0.0
2019-12-20 15:00:00,35.72,0.76,35.7280841916,0.0,0.0,0.0,35.72,0.76,35.7280841916,133.18,35.56,0.8,35.5689977368,0.0,0.0,0.0,35.56,0.8,35.5689977368,0.0
2019-12-20 15:30:00,27.52,0.64,27.5274408545,0.0,0.0,0.0,27.52,0.64,27.5274408545,133.28,27.36,0.72,27.3694720446,0.0,0.0,0.0,27.36,0.72,27.3694720446,0.0
2019-12-20 16:00:00,27.92,1.0,27.9379025698,0.0,0.0,0.0,27.92,1.0,27.9379025698,133.06,27.8,1.0,27.8179797972,0.0,0.0,0.0,27.8,1.0,27.8179797972,0.0
2019-12-20 16:30:00,39.92,1.16,39.9368501512,0.0,0.0,0.0,39.92,1.16,39.9368501512,132.58,39.8,1.2,39.8180863428,0.0,0.0,0.0,39.8,1.2,39.8180863428,0.0
2019-12-20 17:00:00,37.8,1.8399999999999999,37.8447565721,0.0,0.0,0.0,37.8,1.8399999999999999,37.8447565721,132.3,37.64,1.8399999999999999,37.6849465968,0.0,0.0,0.0,37.64,1.8399999999999999,37.6849465968,0.0
2019-12-20 17:30:00,28.76,2.16,28.8409985957,0.0,0.0,0.0,28.76,2.16,28.8409985957,132.19,28.64,2.16,28.7213370162,0.0,0.0,0.0,28.64,2.16,28.7213370162,0.0
2019-12-20 18:00:00,53.4,1.24,53.4143950635,0.0,0.0,0.0,53.4,1.24,53.4143950635,132.28,53.24,1.28,53.2553847043,0.0,0.0,0.0,53.24,1.28,53.2553847043,0.0
2019-12-20 18:30:00,33.4,0.76,33.4086455876,0.0,0.0,0.0,33.4,0.76,33.4086455876,132.55,33.28,0.76,33.2886767535,0.0,0.0,0.0,33.28,0.76,33.2886767535,0.0
2019-12-20 19:00:00,11.76,2.2800000000000002,11.9789815928,0.0,0.0,0.0,11.76,2.2800000000000002,11.9789815928,132.55,11.72,2.32,11.947418131100001,0.0,0.0,0.0,11.72,2.32,11.947418131100001,0.0
2019-12-20 19:30:00,17.04,2.56,17.2312274664,0.0,0.0,0.0,17.04,2.56,17.2312274664,132.45,17.04,2.56,17.2312274664,0.0,0.0,0.0,17.04,2.56,17.2312274664,0.0
2019-12-20 20:00:00,26.92,3.24,27.1142766822,0.0,0.0,0.0,26.92,3.24,27.1142766822,132.27,26.88,3.24,27.0745637084,0.0,0.0,0.0,26.88,3.24,27.0745637084,0.0
2019-12-20 20:30:00,22.68,2.84,22.8571214286,0.0,0.0,0.0,22.68,2.84,22.8571214286,132.27,22.68,2.84,22.8571214286,0.0,0.0,0.0,22.68,2.84,22.8571214286,0.0
2019-12-20 21:00:00,16.24,1.12,16.2785748762,0.0,0.0,0.0,16.24,1.12,16.2785748762,132.49,16.16,1.12,16.1987653851,0.0,0.0,0.0,16.16,1.12,16.1987653851,0.0
2019-12-20 21:30:00,20.0,0.52,20.0067588579,0.0,0.0,0.0,20.0,0.52,20.0067588579,132.71,19.96,0.52,19.9667723982,0.0,0.0,0.0,19.96,0.52,19.9667723982,0.0
2019-12-20 22:00:00,29.72,0.48,29.7238759249,0.0,0.0,0.0,29.72,0.48,29.7238759249,133.15,29.64,0.52,29.6445610526,0.0,0.0,0.0,29.64,0.52,29.6445610526,0.0
2019-12-20 22:30:00,15.0,2.84,15.2664861707,0.0,0.0,0.0,15.0,2.84,15.2664861707,133.65,14.96,2.8,15.2197766081,0.0,0.0,0.0,14.96,2.8,15.2197766081,0.0
2019-12-20 23:00:00,21.8,3.36,22.0574159865,0.0,0.0,0.0,21.8,3.36,22.0574159865,133.87,21.72,3.32,21.9722734372,0.0,0.0,0.0,21.72,3.32,21.9722734372,0.0
2019-12-20 23:30:00,28.64,3.48,28.850649906,0.0,0.0,0.0,28.64,3.48,28.850649906,133.93,28.52,3.44,28.7267123075,0.0,0.0,0.0,28.52,3.44,28.7267123075,0.0
2019-12-21 00:00:00,16.08,5.16,16.887628607899998,0.0,0.0,0.0,16.08,5.16,16.887628607899998,134.25,15.96,5.12,16.7611455456,0.0,0.0,0.0,15.96,5.12,16.7611455456,0.0
2019-12-21 00:30:00,56.09664,16.36152,58.434,56.09664,16.36152,58.434,0.0,0.0,0.0,134.37,56.09664,16.36152,58.434,56.09664,16.36152,58.434,0.0,0.0,0.0,0.0
2019-12-21 01:00:00,59.23824,17.27782,61.7065,59.23824,17.27782,61.7065,0.0,0.0,0.0,134.18,59.23824,17.27782,61.7065,59.23824,17.27782,61.7065,0.0,0.0,0.0,0.0
2019-12-21 01:30:00,46.85952,13.66736,48.812,46.85952,13.66736,48.812,0.0,0.0,0.0,134.3,46.85952,13.66736,48.812,46.85952,13.66736,48.812,0.0,0.0,0.0,0.0
2019-12-21 02:00:00,38.31696,11.17578,39.9135,38.31696,11.17578,39.9135,0.0,0.0,0.0,134.46,38.31696,11.17578,39.9135,38.31696,11.17578,39.9135,0.0,0.0,0.0,0.0
2019-12-21 02:30:00,24.2928,7.0854,25.305,24.2928,7.0854,25.305,0.0,0.0,0.0,134.39,24.2928,7.0854,25.305,24.2928,7.0854,25.305,0.0,0.0,0.0,0.0
2019-12-21 03:00:00,24.30432,7.08876,25.317,24.30432,7.08876,25.317,0.0,0.0,0.0,134.69,24.30432,7.08876,25.317,24.30432,7.08876,25.317,0.0,0.0,0.0,0.0
2019-12-21 03:30:00,32.57904,9.50222,33.9365,32.57904,9.50222,33.9365,0.0,0.0,0.0,134.91,32.57904,9.50222,33.9365,32.57904,9.50222,33.9365,0.0,0.0,0.0,0.0
2019-12-21 04:00:00,40.07616,11.68888,41.746,40.07616,11.68888,41.746,0.0,0.0,0.0,134.99,40.07616,11.68888,41.746,40.07616,11.68888,41.746,0.0,0.0,0.0,0.0
2019-12-21 04:30:00,34.0104,9.9197,35.4275,34.0104,9.9197,35.4275,0.0,0.0,0.0,135.14,34.0104,9.9197,35.4275,34.0104,9.9197,35.4275,0.0,0.0,0.0,0.0
2019-12-21 05:00:00,35.8512,10.4566,37.345,35.8512,10.4566,37.345,0.0,0.0,0.0,135.27,35.8512,10.4566,37.345,35.8512,10.4566,37.345,0.0,0.0,0.0,0.0
2019-12-21 05:30:00,44.292,12.9185,46.1375,44.292,12.9185,46.1375,0.0,0.0,0.0,135.19,44.292,12.9185,46.1375,44.292,12.9185,46.1375,0.0,0.0,0.0,0.0
2019-12-21 06:00:00,44.03232,12.84276,45.867,44.03232,12.84276,45.867,0.0,0.0,0.0,135.01,44.03232,12.84276,45.867,44.03232,12.84276,45.867,0.0,0.0,0.0,0.0
2019-12-21 06:30:00,47.34288,13.80834,49.3155,47.34288,13.80834,49.3155,0.0,0.0,0.0,134.56,47.34288,13.80834,49.3155,47.34288,13.80834,49.3155,0.0,0.0,0.0,0.0
2019-12-21 07:00:00,44.54928,12.99354,46.4055,44.54928,12.99354,46.4055,0.0,0.0,0.0,134.62,44.54928,12.99354,46.4055,44.54928,12.99354,46.4055,0.0,0.0,0.0,0.0
2019-12-21 07:30:00,46.10832,13.44826,48.0295,46.10832,13.44826,48.0295,0.0,0.0,0.0,134.37,46.10832,13.44826,48.0295,46.10832,13.44826,48.0295,0.0,0.0,0.0,0.0
2019-12-21 08:00:00,43.5576,12.7043,45.3725,43.5576,12.7043,45.3725,0.0,0.0,0.0,134.18,43.5576,12.7043,45.3725,43.5576,12.7043,45.3725,0.0,0.0,0.0,0.0
2019-12-21 08:30:00,47.54304,13.86672,49.524,47.54304,13.86672,49.524,0.0,0.0,0.0,134.01,47.54304,13.86672,49.524,47.54304,13.86672,49.524,0.0,0.0,0.0,0.0
2019-12-21 09:00:00,50.6088,14.7609,52.7175,50.6088,14.7609,52.7175,0.0,0.0,0.0,133.59,50.6088,14.7609,52.7175,50.6088,14.7609,52.7175,0.0,0.0,0.0,0.0
2019-12-21 09:30:00,56.20704,16.39372,58.549,56.20704,16.39372,58.549,0.0,0.0,0.0,133.44,56.20704,16.39372,58.549,56.20704,16.39372,58.549,0.0,0.0,0.0,0.0
2019-12-21 10:00:00,48.27216,14.07938,50.2835,48.27216,14.07938,50.2835,0.0,0.0,0.0,133.53,48.27216,14.07938,50.2835,48.27216,14.07938,50.2835,0.0,0.0,0.0,0.0
2019-12-21 10:30:00,52.56672,15.33196,54.757,52.56672,15.33196,54.757,0.0,0.0,0.0,133.47,52.56672,15.33196,54.757,52.56672,15.33196,54.757,0.0,0.0,0.0,0.0
2019-12-21 11:00:00,69.2928,20.2104,72.18,69.2928,20.2104,72.18,0.0,0.0,0.0,133.37,69.2928,20.2104,72.18,69.2928,20.2104,72.18,0.0,0.0,0.0,0.0
2019-12-21 11:30:00,70.56768,20.58224,73.508,70.56768,20.58224,73.508,0.0,0.0,0.0,133.54,70.56768,20.58224,73.508,70.56768,20.58224,73.508,0.0,0.0,0.0,0.0
2019-12-21 12:00:00,69.8112,20.3616,72.72,69.8112,20.3616,72.72,0.0,0.0,0.0,133.64,69.8112,20.3616,72.72,69.8112,20.3616,72.72,0.0,0.0,0.0,0.0
2019-12-21 12:30:00,71.8344,20.9517,74.8275,71.8344,20.9517,74.8275,0.0,0.0,0.0,133.58,71.8344,20.9517,74.8275,71.8344,20.9517,74.8275,0.0,0.0,0.0,0.0
2019-12-21 13:00:00,68.87184,20.08762,71.7415,68.87184,20.08762,71.7415,0.0,0.0,0.0,133.77,68.87184,20.08762,71.7415,68.87184,20.08762,71.7415,0.0,0.0,0.0,0.0
2019-12-21 13:30:00,74.00016,21.58338,77.0835,74.00016,21.58338,77.0835,0.0,0.0,0.0,133.67,74.00016,21.58338,77.0835,74.00016,21.58338,77.0835,0.0,0.0,0.0,0.0
2019-12-21 14:00:00,71.1936,20.7648,74.16,71.1936,20.7648,74.16,0.0,0.0,0.0,133.69,71.1936,20.7648,74.16,71.1936,20.7648,74.16,0.0,0.0,0.0,0.0
2019-12-21 14:30:00,64.36224,18.77232,67.044,64.36224,18.77232,67.044,0.0,0.0,0.0,133.88,64.36224,18.77232,67.044,64.36224,18.77232,67.044,0.0,0.0,0.0,0.0
2019-12-21 15:00:00,56.35248,16.43614,58.7005,56.35248,16.43614,58.7005,0.0,0.0,0.0,134.01,56.35248,16.43614,58.7005,56.35248,16.43614,58.7005,0.0,0.0,0.0,0.0
2019-12-21 15:30:00,63.0864,18.4002,65.715,63.0864,18.4002,65.715,0.0,0.0,0.0,133.89,63.0864,18.4002,65.715,63.0864,18.4002,65.715,0.0,0.0,0.0,0.0
2019-12-21 16:00:00,49.78032,14.51926,51.8545,49.78032,14.51926,51.8545,0.0,0.0,0.0,133.69,49.78032,14.51926,51.8545,49.78032,14.51926,51.8545,0.0,0.0,0.0,0.0
2019-12-21 16:30:00,31.2216,9.1063,32.5225,31.2216,9.1063,32.5225,0.0,0.0,0.0,133.25,31.2216,9.1063,32.5225,31.2216,9.1063,32.5225,0.0,0.0,0.0,0.0
2019-12-21 17:00:00,33.83856,9.86958,35.2485,33.83856,9.86958,35.2485,0.0,0.0,0.0,132.96,33.83856,9.86958,35.2485,33.83856,9.86958,35.2485,0.0,0.0,0.0,0.0
2019-12-21 17:30:00,32.6712,9.5291,34.0325,32.6712,9.5291,34.0325,0.0,0.0,0.0,132.82,32.6712,9.5291,34.0325,32.6712,9.5291,34.0325,0.0,0.0,0.0,0.0
2019-12-21 18:00:00,38.87088,11.33734,40.4905,38.87088,11.33734,40.4905,0.0,0.0,0.0,132.98,38.87088,11.33734,40.4905,38.87088,11.33734,40.4905,0.0,0.0,0.0,0.0
2019-12-21 18:30:00,30.72384,8.96112,32.004,30.72384,8.96112,32.004,0.0,0.0,0.0,133.23,30.72384,8.96112,32.004,30.72384,8.96112,32.004,0.0,0.0,0.0,0.0
2019-12-21 19:00:00,33.10032,9.65426,34.4795,33.10032,9.65426,34.4795,0.0,0.0,0.0,133.46,33.10032,9.65426,34.4795,33.10032,9.65426,34.4795,0.0,0.0,0.0,0.0
2019-12-21 19:30:00,34.80048,10.15014,36.2505,34.80048,10.15014,36.2505,0.0,0.0,0.0,133.5,34.80048,10.15014,36.2505,34.80048,10.15014,36.2505,0.0,0.0,0.0,0.0
2019-12-21 20:00:00,29.76,8.68,31.0,29.76,8.68,31.0,0.0,0.0,0.0,133.54,29.76,8.68,31.0,29.76,8.68,31.0,0.0,0.0,0.0,0.0
2019-12-21 20:30:00,28.72608,8.37844,29.923000000000002,28.72608,8.37844,29.923000000000002,0.0,0.0,0.0,133.6,28.72608,8.37844,29.923000000000002,28.72608,8.37844,29.923000000000002,0.0,0.0,0.0,0.0
2019-12-21 21:00:00,27.5352,8.0311,28.6825,27.5352,8.0311,28.6825,0.0,0.0,0.0,133.86,27.5352,8.0311,28.6825,27.5352,8.0311,28.6825,0.0,0.0,0.0,0.0
2019-12-21 21:30:00,25.52256,7.44408,26.586,25.52256,7.44408,26.586,0.0,0.0,0.0,133.9,25.52256,7.44408,26.586,25.52256,7.44408,26.586,0.0,0.0,0.0,0.0
2019-12-21 22:00:00,29.34096,8.55778,30.5635,29.34096,8.55778,30.5635,0.0,0.0,0.0,134.2,29.34096,8.55778,30.5635,29.34096,8.55778,30.5635,0.0,0.0,0.0,0.0
2019-12-21 22:30:00,25.17216,7.34188,26.221,25.17216,7.34188,26.221,0.0,0.0,0.0,134.66,25.17216,7.34188,26.221,25.17216,7.34188,26.221,0.0,0.0,0.0,0.0
2019-12-21 23:00:00,21.09216,6.15188,21.971,21.09216,6.15188,21.971,0.0,0.0,0.0,135.14,21.09216,6.15188,21.971,21.09216,6.15188,21.971,0.0,0.0,0.0,0.0
2019-12-21 23:30:00,18.90144,5.51292,19.689,18.90144,5.51292,19.689,0.0,0.0,0.0,135.42,18.90144,5.51292,19.689,18.90144,5.51292,19.689,0.0,0.0,0.0,0.0
2019-12-22 00:00:00,19.58208,5.71144,20.398,19.58208,5.71144,20.398,0.0,0.0,0.0,135.52,19.58208,5.71144,20.398,19.58208,5.71144,20.398,0.0,0.0,0.0,0.0
2019-12-22 00:30:00,43.17648,14.73814,45.6225952336,20.49648,5.97814,21.3505,22.68,8.76,24.3129595072,134.82,43.13648,14.65814,45.5589395734,20.49648,5.97814,21.3505,22.64,8.68,24.2468967087,0.0
2019-12-22 01:00:00,48.86944,13.31192,50.650067917,19.30944,5.63192,20.114,29.56,7.68,30.5413817631,134.54,48.78944,13.23192,50.5518858442,19.30944,5.63192,20.114,29.48,7.6,30.4438893704,0.0
2019-12-22 01:30:00,51.2976,14.1918,53.2245333751,23.6976,6.9118,24.685,27.6,7.28,28.5439730942,134.54,51.2576,14.1518,53.1753232336,23.6976,6.9118,24.685,27.56,7.24,28.4951083521,0.0
2019-12-22 02:00:00,49.74912,15.21016,52.0223404702,26.22912,7.65016,27.322,23.52,7.5600000000000005,24.7051411654,134.46,49.66912,15.13016,51.9224732,26.22912,7.65016,27.322,23.44,7.48,24.6045524243,0.0
2019-12-22 02:30:00,49.4344,14.4217,51.4951000994,23.1144,6.7417,24.0775,26.32,7.68,27.4176001867,134.62,49.3544,14.3417,51.3959255024,23.1144,6.7417,24.0775,26.24,7.6,27.3184479793,0.0
2019-12-22 03:00:00,48.03648,15.320640000000001,50.4204861222,25.23648,7.36064,26.288,22.8,7.96,24.1495672839,134.88,47.95648,15.24064,50.3199868998,25.23648,7.36064,26.288,22.72,7.88,24.0477192266,0.0
2019-12-22 03:30:00,46.65904,14.89222,48.9779974096,23.21904,6.77222,24.1865,23.44,8.12,24.8066120218,135.08,46.61904,14.81222,48.9156084686,23.21904,6.77222,24.1865,23.4,8.04,24.7427080167,0.0
2019-12-22 04:00:00,45.08208,13.38394,47.0268411341,16.40208,4.78394,17.0855,28.68,8.6,29.9416499211,135.23,45.04208,13.34394,46.9771189565,16.40208,4.78394,17.0855,28.64,8.56,29.8918584233,0.0
2019-12-22 04:30:00,44.12544,13.20492,46.0589227772,14.965440000000001,4.36492,15.589,29.16,8.84,30.4704972063,135.6,44.00544,13.12492,45.9210439189,14.965440000000001,4.36492,15.589,29.04,8.76,30.3324776436,0.0
2019-12-22 05:00:00,42.68352,12.72436,44.5397824085,13.043520000000001,3.80436,13.587,29.64,8.92,30.9531258518,135.71,42.60352,12.64436,44.4402942857,13.043520000000001,3.80436,13.587,29.56,8.84,30.8535119557,0.0
2019-12-22 05:30:00,42.27232,12.57776,44.1038443313,12.95232,3.7777600000000002,13.492,29.32,8.8,30.6121283154,135.62,42.19232,12.45776,43.9930409406,12.95232,3.7777600000000002,13.492,29.24,8.68,30.5011475194,0.0
2019-12-22 06:00:00,42.2832,13.2026,44.2964744534,15.6432,4.5626,16.295,26.64,8.64,28.0060564878,135.56,42.2032,13.1626,44.2081907456,15.6432,4.5626,16.295,26.56,8.6,27.9176216752,0.0
2019-12-22 06:30:00,44.47552,13.16036,46.3817523882,17.55552,5.12036,18.287,26.92,8.04,28.0949817583,135.53,44.39552,13.04036,46.2710836808,17.55552,5.12036,18.287,26.84,7.92,27.9841383644,0.0
2019-12-22 07:00:00,46.032,13.811,48.0592212276,21.432,6.251,22.325,24.6,7.5600000000000005,25.735454144,135.68,45.912,13.771,47.9327882039,21.432,6.251,22.325,24.48,7.52,25.6089984185,0.0
2019-12-22 07:30:00,48.17984,12.78412,49.8470731999,20.37984,5.94412,21.229,27.8,6.84,28.6291040726,135.21,48.05984,12.70412,49.710591284,20.37984,5.94412,21.229,27.68,6.76,28.4935080325,0.0
2019-12-22 08:00:00,49.10112,13.936160000000001,51.0405382103,25.70112,7.49616,26.772,23.4,6.44,24.2700144211,135.1,48.98112,13.89616,50.9141766034,25.70112,7.49616,26.772,23.28,6.4,24.1437031128,0.0
2019-12-22 08:30:00,51.33712,15.68166,53.678807273,33.05712,9.64166,34.4345,18.28,6.04,19.2520128818,135.0,51.25712,15.60166,53.5789524482,33.05712,9.64166,34.4345,18.2,5.96,19.1510208605,0.0
2019-12-22 09:00:00,53.87888,14.06634,55.6847881477,29.43888,8.58634,30.6655,24.44,5.48,25.0468361275,134.73,53.75888,13.98634,55.5484912977,29.43888,8.58634,30.6655,24.32,5.4,24.9122941537,0.0
2019-12-22 09:30:00,55.84736,13.15048,57.3747570208,28.76736,8.39048,29.966,27.08,4.76,27.495163211,134.65,55.76736,13.15048,57.2968896678,28.76736,8.39048,29.966,27.0,4.76,27.4163746692,0.0
2019-12-22 10:00:00,57.95952,12.19986,59.2295748984,26.87952,7.83986,27.9995,31.08,4.36,31.3843272988,134.47,57.83952,12.11986,59.0956942615,26.87952,7.83986,27.9995,30.96,4.28,31.2544396846,0.0
2019-12-22 10:30:00,58.5984,11.3362,59.6848549718,25.8384,7.5362,26.915,32.76,3.8,32.9796543341,134.8,58.4384,11.2962,59.5201707743,25.8384,7.5362,26.915,32.6,3.76,32.816117991,0.0
2019-12-22 11:00:00,58.53152,11.93836,59.7366158482,28.45152,8.29836,29.637,30.08,3.64,30.2994389387,134.84,58.45152,11.89836,59.6502402426,28.45152,8.29836,29.637,30.0,3.6,30.2152279488,0.0
2019-12-22 11:30:00,58.48048,12.69014,59.841508957,30.48048,8.89014,31.7505,28.0,3.8,28.256680626,135.02,58.36048,12.65014,59.7157572827,30.48048,8.89014,31.7505,27.88,3.76,28.1324012484,0.0
2019-12-22 12:00:00,58.32768,14.50724,60.1047274896,35.88768,10.46724,37.383,22.44,4.04,22.8007719168,135.09,58.20768,14.42724,59.9689858594,35.88768,10.46724,37.383,22.32,3.96,22.6685685477,0.0
2019-12-22 12:30:00,57.92144,15.87542,60.0576570626,41.40144,12.07542,43.1265,16.52,3.8,16.9514129205,134.94,57.88144,15.83542,60.0085129215,41.40144,12.07542,43.1265,16.48,3.76,16.9034907637,0.0
2019-12-22 13:00:00,57.12144,15.97042,59.311998977,41.04144,11.97042,42.7515,16.08,4.0,16.5700452625,134.98,57.00144,15.97042,59.1964397329,41.04144,11.97042,42.7515,15.96,4.0,16.4536196626,0.0
2019-12-22 13:30:00,57.20624,17.94182,59.9538389084,47.52624,13.86182,49.5065,9.68,4.08,10.5047037083,135.13,57.12624,17.86182,59.8535872797,47.52624,13.86182,49.5065,9.6,4.0,10.4,0.0
2019-12-22 14:00:00,57.1072,14.5996,58.9438767982,35.1072,10.2396,36.57,22.0,4.36,22.4278755124,135.1,57.0272,14.5996,58.8663729136,35.1072,10.2396,36.57,21.92,4.36,22.349407151,0.0
2019-12-22 14:30:00,57.50272,11.65496,58.6719771271,24.46272,7.13496,25.482,33.04,4.52,33.3477435519,135.05,57.38272,11.61496,58.5464247448,24.46272,7.13496,25.482,32.92,4.48,33.2234375103,0.0
2019-12-22 15:00:00,57.7288,9.5709,58.5168050756,16.7688,4.8909,17.4675,40.96,4.68,41.2264963343,135.05,57.5688,9.5309,58.3524188723,16.7688,4.8909,17.4675,40.8,4.64,41.0629955069,0.0
2019-12-22 15:30:00,59.09792,8.76356,59.7441556322,14.13792,4.12356,14.727,44.96,4.64,45.1987964442,134.93,58.97792,8.68356,59.6137506101,14.13792,4.12356,14.727,44.84,4.5600000000000005,45.0712680097,0.0
2019-12-22 16:00:00,61.39184,9.16762,62.0725645922,17.99184,5.24762,18.7415,43.4,3.92,43.5766726587,134.73,61.19184,9.12762,61.8688510436,17.99184,5.24762,18.7415,43.2,3.88,43.3738907639,0.0
2019-12-22 16:30:00,65.72128,8.13204,66.2224789584,20.20128,5.89204,21.043,45.52,2.24,45.5750809105,134.16,65.56128,8.09204,66.0587809954,20.20128,5.89204,21.043,45.36,2.2,45.413319632,0.0
2019-12-22 17:00:00,68.32576,4.29168,68.4604118948,11.28576,3.29168,11.756,57.04,1.0,57.048765105,133.73,68.12576,4.25168,68.2583032195,11.28576,3.29168,11.756,56.84,0.96,56.8481063889,0.0
2019-12-22 17:30:00,69.21824,4.30032,69.3516942893,11.17824,3.26032,11.644,58.04,1.04,58.0493169641,133.61,69.05824,4.26032,69.1895283869,11.17824,3.26032,11.644,57.88,1.0,57.888637918,0.0
2019-12-22 18:00:00,68.34016,6.33088,68.6327728596,16.22016,4.73088,16.896,52.12,1.6,52.1445529274,133.74,68.14016,6.29088,68.4299391787,16.22016,4.73088,16.896,51.92,1.56,51.9434307685,0.0
2019-12-22 18:30:00,65.9864,8.2577,66.5010871659,19.9464,5.8177,20.7775,46.04,2.44,46.104611483,133.83,65.8664,8.2177,66.3770535822,19.9464,5.8177,20.7775,45.92,2.4,45.9826749983,0.0
2019-12-22 19:00:00,64.11856,7.54458,64.5609047633,14.75856,4.30458,15.3735,49.36,3.24,49.4662228192,133.77,63.91856,7.54458,64.3622793245,14.75856,4.30458,15.3735,49.16,3.24,49.266654037,0.0
2019-12-22 19:30:00,61.51616,9.09888,62.185428827,17.75616,5.17888,18.496,43.76,3.92,43.9352250478,133.91,61.35616,9.05888,62.0213001863,17.75616,5.17888,18.496,43.6,3.88,43.772301744399996,0.0
2019-12-22 20:00:00,59.57248,10.25364,60.448469845,19.93248,5.81364,20.763,39.64,4.44,39.8878828719,134.15,59.45248,10.21364,60.3234267942,19.93248,5.81364,20.763,39.52,4.4,39.7641848904,0.0
2019-12-22 20:30:00,59.22352,11.38686,60.3082573273,23.54352,6.86686,24.5245,35.68,4.52,35.96516092,134.29,59.10352,11.34686,60.1828655703,23.54352,6.86686,24.5245,35.56,4.48,35.8410937333,0.0
2019-12-22 21:00:00,57.0368,14.3974,58.8258589483,31.3968,9.1574,32.705,25.64,5.24,26.16996752,134.48,56.9568,14.3974,58.7482952348,31.3968,9.1574,32.705,25.56,5.24,26.0915925156,0.0
2019-12-22 21:30:00,54.2896,19.2178,57.5906633492,47.6496,13.8978,49.635,6.64,5.32,8.508348841,134.6,54.2496,19.1378,57.5262938924,47.6496,13.8978,49.635,6.6,5.24,8.4271940763,0.0
2019-12-22 22:00:00,55.93552,20.76786,59.6664596457,51.45552,15.00786,53.5995,4.48,5.76,7.2971227206,134.87,55.93552,20.76786,59.6664596457,51.45552,15.00786,53.5995,4.48,5.76,7.2971227206,0.0
2019-12-22 22:30:00,47.26,19.9075,51.2817331635,44.94,13.1075,46.8125,2.32,6.8,7.1848729982,134.84,47.3,19.8275,51.2876179623,44.94,13.1075,46.8125,2.36,6.72,7.1223591597,0.0
2019-12-22 23:00:00,47.2544,20.6092,51.5530546525,45.0144,13.1292,46.89,2.24,7.48,7.8082008171,135.18,47.1744,20.5692,51.4637348431,45.0144,13.1292,46.89,2.16,7.44,7.747205948,0.0
2019-12-22 23:30:00,50.74848,21.66664,55.1801731712,45.34848,13.22664,47.238,5.4,8.44,10.0196606729,135.82,50.82848,21.626640000000002,55.2380841159,45.34848,13.22664,47.238,5.48,8.4,10.0294765566,0.0
2019-12-23 00:00:00,39.56672,19.19696,43.9778194639,34.68672,10.11696,36.132,4.88,9.08,10.3082879277,136.21,39.56672,19.15696,43.9603736108,34.68672,10.11696,36.132,4.88,9.04,10.2730715952,0.0
2019-12-23 00:30:00,61.2024,23.1057,65.4187063327,51.2424,14.9457,53.3775,9.96,8.16,12.8758378368,135.96,61.1224,23.0657,65.3297351766,51.2424,14.9457,53.3775,9.88,8.12,12.7886199412,0.0
2019-12-23 01:00:00,47.46832,18.59826,50.9817288707,35.78832,10.43826,37.2795,11.68,8.16,14.248087591,135.77,47.46832,18.55826,50.9671503799,35.78832,10.43826,37.2795,11.68,8.12,14.225217045800001,0.0
2019-12-23 01:30:00,50.17392,17.35906,53.0919882115,31.81392,9.27906,33.1395,18.36,8.08,20.059312052,135.77,50.17392,17.27906,53.0658851113,31.81392,9.27906,33.1395,18.36,8.0,20.0272214748,0.0
2019-12-23 02:00:00,49.4648,17.8789,52.5967822614,34.1448,9.9589,35.5675,15.32,7.92,17.2461242023,135.92,49.4648,17.8389,52.583198764,34.1448,9.9589,35.5675,15.32,7.88,17.2277915009,0.0
2019-12-23 02:30:00,49.37776,17.54018,52.4005829839,32.29776,9.42018,33.6435,17.08,8.12,18.9119221657,136.01,49.37776,17.50018,52.3872072423,32.29776,9.42018,33.6435,17.08,8.08,18.8947823486,0.0
2019-12-23 03:00:00,47.75008,18.48044,51.2015312525,35.11008,10.24044,36.573,12.64,8.24,15.088644737,136.14,47.79008,18.44044,51.2244236063,35.11008,10.24044,36.573,12.68,8.2,15.1004105904,0.0
2019-12-23 03:30:00,46.61632,18.57476,50.1807034566,35.29632,10.29476,36.767,11.32,8.28,14.0250062389,135.96,46.65632,18.49476,50.1883287568,35.29632,10.29476,36.767,11.36,8.2,14.0103390394,0.0
2019-12-23 04:00:00,49.77008,21.65294,54.2762441023,46.81008,13.652940000000001,48.7605,2.96,8.0,8.5300410316,136.19,49.73008,21.65294,54.2395673605,46.81008,13.652940000000001,48.7605,2.92,8.0,8.5162433032,0.0
2019-12-23 04:30:00,59.55424,22.69832,63.7332035347,51.35424,14.97832,53.494,8.2,7.72,11.2622555467,136.19,59.47424,22.61832,63.6299742511,51.35424,14.97832,53.494,8.12,7.64,11.1491703727,0.0
2019-12-23 05:00:00,61.65488,22.91934,65.7770505104,51.97488,15.15934,54.1405,9.68,7.76,12.4064499354,136.05,61.57488,22.91934,65.7020699297,51.97488,15.15934,54.1405,9.6,7.76,12.3441322093,0.0
2019-12-23 05:30:00,53.94272,21.78496,58.1756093496,48.22272,14.06496,50.232,5.72,7.72,9.6081631959,135.75,53.86272,21.74496,58.086451873,48.22272,14.06496,50.232,5.64,7.68,9.5284836149,0.0
2019-12-23 06:00:00,58.26848,21.96164,62.2698112491,50.74848,14.80164,52.863,7.52,7.16,10.3834483675,135.27,58.18848,21.88164,62.1667545703,50.74848,14.80164,52.863,7.44,7.08,10.2703456612,0.0
2019-12-23 06:30:00,106.44288,25.61084,109.4806002368,76.56288,22.33084,79.753,29.88,3.2800000000000002,30.0594876869,134.48,106.28288,25.61084,109.3250461084,76.56288,22.33084,79.753,29.72,3.2800000000000002,29.9004481572,0.0
2019-12-23 07:00:00,96.768,23.834,99.6599487257,73.488,21.434,76.55,23.28,2.4,23.4033843706,134.25,96.648,23.834,99.5434350422,73.488,21.434,76.55,23.16,2.4,23.2840202714,0.0
2019-12-23 07:30:00,109.41168,24.26674,112.0704706453,81.69168,23.82674,85.0955,27.72,0.44,27.7234918436,133.48,109.25168,24.22674,111.9056053728,81.69168,23.82674,85.0955,27.56,0.4,27.5629026048,0.0
2019-12-23 08:00:00,67.02352,18.23186,69.4590019526,58.94352,17.19186,61.3995,8.08,1.04,8.1466557556,133.21,67.06352,18.23186,69.4976002021,58.94352,17.19186,61.3995,8.12,1.04,8.1863300691,0.0
2019-12-23 08:30:00,60.23072,17.30396,62.6671099014,56.31072,16.42396,58.657,3.92,0.88,4.0175614494,133.25,60.19072,17.30396,62.6286660069,56.31072,16.42396,58.657,3.88,0.88,3.9785424467,0.0
2019-12-23 09:00:00,70.50832,19.12326,73.0556107513,64.46832,18.80326,67.1545,6.04,0.32,6.0484708811,132.83,70.42832,19.08326,72.9679317937,64.46832,18.80326,67.1545,5.96,0.28,5.9665735561,0.0
2019-12-23 09:30:00,77.5352,20.3661,80.1653620228,68.4552,19.9661,71.3075,9.08,0.4,9.0888063023,132.62,77.4152,20.4061,80.0594910567,68.4552,19.9661,71.3075,8.96,0.44,8.970797066,0.0
2019-12-23 10:00:00,65.84352,18.40936,68.3686599371,61.88352,18.04936,64.462,3.96,0.36,3.9763299662,132.81,65.80352,18.36936,68.3193722981,61.88352,18.04936,64.462,3.92,0.32,3.9330395371,0.0
2019-12-23 10:30:00,65.86176,18.43968,68.3943947177,61.30176,17.87968,63.856,4.5600000000000005,0.56,4.5942572849,133.25,65.86176,18.43968,68.3943947177,61.30176,17.87968,63.856,4.5600000000000005,0.56,4.5942572849,0.0
2019-12-23 11:00:00,82.50592,20.92256,85.1174503378,70.22592,20.48256,73.152,12.28,0.44,12.2878802077,133.46,82.38592,20.96256,85.010991854,70.22592,20.48256,73.152,12.16,0.48,12.1694699967,0.0
2019-12-23 11:30:00,97.06176,23.17968,99.7911961007,77.14176,22.49968,80.356,19.92,0.68,19.9316030464,133.37,96.98176,23.17968,99.7133859499,77.14176,22.49968,80.356,19.84,0.68,19.8516498055,0.0
2019-12-23 12:00:00,109.92352,25.04936,112.7415215686,83.00352,24.20936,86.462,26.92,0.84,26.9331023092,133.19,109.76352,25.00936,112.5766335009,83.00352,24.20936,86.462,26.76,0.8,26.7719554758,0.0
2019-12-23 12:30:00,112.57872,25.48046,115.4262623438,84.61872,24.68046,88.1445,27.96,0.8,27.9714425799,132.85,112.45872,25.48046,115.3092257621,84.61872,24.68046,88.1445,27.84,0.8,27.851491881,0.0
2019-12-23 13:00:00,106.144,24.332,108.8971760883,81.504,23.772,84.9,24.64,0.56,24.6463628148,132.81,106.024,24.332,108.7802132743,81.504,23.772,84.9,24.52,0.56,24.5263939461,0.0
2019-12-23 13:30:00,99.71616,23.58388,102.4671262454,79.07616,23.06388,82.371,20.64,0.52,20.6465493485,132.81,99.59616,23.62388,102.3595759712,79.07616,23.06388,82.371,20.52,0.56,20.5276399033,0.0
2019-12-23 14:00:00,79.63744,20.66592,82.2751608883,69.75744,20.34592,72.664,9.88,0.32,9.8851808279,132.84,79.51744,20.58592,82.1389272294,69.75744,20.34592,72.664,9.76,0.24,9.7629503737,0.0
2019-12-23 14:30:00,62.3928,18.3779,65.0431295392,60.9528,17.7779,63.4925,1.44,0.6000000000000001,1.56,133.06,62.3928,18.4179,65.0544428325,60.9528,17.7779,63.4925,1.44,0.64,1.5758172483,0.0
2019-12-23 15:00:00,69.02176,19.16968,71.6343491965,64.90176,18.92968,67.606,4.12,0.24,4.1269843712,133.19,68.98176,19.16968,71.5958088438,64.90176,18.92968,67.606,4.08,0.24,4.0870527278,0.0
2019-12-23 15:30:00,67.67392,18.58656,70.179909239,61.39392,17.90656,63.952,6.28,0.68,6.3167080034,133.19,67.71392,18.58656,70.2184817153,61.39392,17.90656,63.952,6.32,0.68,6.3564770117,0.0
2019-12-23 16:00:00,72.23712,19.28416,74.7668397941,62.27712,18.16416,64.872,9.96,1.12,10.0227740671,132.8,72.15712,19.24416,74.6792317904,62.27712,18.16416,64.872,9.88,1.08,9.9388530525,0.0
2019-12-23 16:30:00,81.23088,23.94734,84.6872538145,74.15088,21.62734,77.2405,7.08,2.32,7.4504228068,132.41,81.27088,23.98734,84.7369365522,74.15088,21.62734,77.2405,7.12,2.36,7.5009332752999995,0.0
2019-12-23 17:00:00,70.68672,19.74196,73.3918072335,60.96672,17.78196,63.507,9.72,1.96,9.915644205,132.41,70.60672,19.70196,73.303998097,60.96672,17.78196,63.507,9.64,1.92,9.8293438235,0.0
2019-12-23 17:30:00,82.94784,24.27312,86.4264341229,72.38784,21.11312,75.404,10.56,3.16,11.0226675537,132.37,82.94784,24.27312,86.4264341229,72.38784,21.11312,75.404,10.56,3.16,11.0226675537,0.0
2019-12-23 18:00:00,111.3816,30.7563,115.5500359509,90.5016,26.3963,94.2725,20.88,4.36,21.3303539586,132.17,111.3416,30.7163,115.500835392,90.5016,26.3963,94.2725,20.84,4.32,21.2830448949,0.0
2019-12-23 18:30:00,110.64432,30.26126,114.7079308725,89.76432,26.18126,93.5045,20.88,4.08,21.2748866037,132.51,110.64432,30.26126,114.7079308725,89.76432,26.18126,93.5045,20.88,4.08,21.2748866037,0.0
2019-12-23 19:00:00,104.4936,27.6223,108.0828566344,85.6536,24.9823,89.2225,18.84,2.64,19.0240689654,132.54,104.4536,27.5823,108.0339660766,85.6536,24.9823,89.2225,18.8,2.6,18.978935692,0.0
2019-12-23 19:30:00,73.22224,20.55982,76.0539455193,68.98224,20.11982,71.8565,4.24,0.44,4.2627690530999995,132.97,73.26224,20.55982,76.0924569734,68.98224,20.11982,71.8565,4.28,0.44,4.302557379,0.0
2019-12-23 20:00:00,63.99776,18.84268,66.7140155784,61.99776,18.08268,64.581,2.0,0.76,2.1395326593,133.2,63.95776,18.84268,66.6756451322,61.99776,18.08268,64.581,1.96,0.76,2.102189335,0.0
2019-12-23 20:30:00,64.19904,14.869720000000001,65.8985986938,45.35904,13.22972,47.249,18.84,1.6400000000000001,18.9112453318,133.23,64.11904,14.869720000000001,65.8206644102,45.35904,13.22972,47.249,18.76,1.6400000000000001,18.831547998,0.0
2019-12-23 21:00:00,82.7448,21.2539,85.4308503542,70.2648,20.4939,73.1925,12.48,0.76,12.5031196107,133.08,82.7448,21.2139,85.4209077466,70.2648,20.4939,73.1925,12.48,0.72,12.5007519774,0.0
2019-12-23 21:30:00,61.3776,18.3218,64.0538690244,52.2576,15.2418,54.435,9.12,3.08,9.6260479949,133.45,61.3376,18.3218,64.0155413083,52.2576,15.2418,54.435,9.08,3.08,9.588159364500001,0.0
2019-12-23 22:00:00,55.84752,14.00386,57.5765020217,30.04752,8.76386,31.2995,25.8,5.24,26.3267468556,133.54,55.68752,13.96386,57.411577838,30.04752,8.76386,31.2995,25.64,5.2,26.1619876921,0.0
2019-12-23 22:30:00,72.97792,21.72856,76.1439894358,60.09792,17.52856,62.602,12.88,4.2,13.5474868518,133.54,72.97792,21.72856,76.1439894358,60.09792,17.52856,62.602,12.88,4.2,13.5474868518,0.0
2019-12-23 23:00:00,87.03216,24.17438,90.3271693493,67.11216,19.57438,69.9085,19.92,4.6,20.4442265689,133.57,87.03216,24.17438,90.3271693493,67.11216,19.57438,69.9085,19.92,4.6,20.4442265689,0.0
2019-12-23 23:30:00,79.9352,24.0261,83.4678961053,63.1752,18.4261,65.8075,16.76,5.6,17.6708120923,134.15,79.9352,23.9861,83.4563909611,63.1752,18.4261,65.8075,16.76,5.5600000000000005,17.6581765763,0.0
2019-12-24 00:00:00,68.0728,23.4279,71.9914758721,54.9528,16.0279,57.2425,13.12,7.4,15.0630143066,134.56,68.0328,23.3879,71.9406404076,54.9528,16.0279,57.2425,13.08,7.36,15.0085309075,0.0
2019-12-24 00:30:00,93.99312,26.25466,97.5910537859,68.07312,19.85466,70.9095,25.92,6.4,26.698434411,133.53,93.91312,26.25466,97.5140055574,68.07312,19.85466,70.9095,25.84,6.4,26.620773843,0.0
2019-12-24 01:00:00,66.37312,23.45216,70.3945656084,57.09312,16.65216,59.472,9.28,6.8,11.5047120781,133.29,66.41312,23.37216,70.4056842251,57.09312,16.65216,59.472,9.32,6.72,11.4900304612,0.0
2019-12-24 01:30:00,51.33072,18.39646,54.5277228229,38.25072,11.15646,39.8445,13.08,7.24,14.9500501671,133.58,51.29072,18.39646,54.4900697251,38.25072,11.15646,39.8445,13.04,7.24,14.9150662084,0.0
2019-12-24 02:00:00,50.87056,15.40058,53.1506513511,25.51056,7.44058,26.5735,25.36,7.96,26.5799021819,134.14,50.79056,15.32058,53.0509298378,25.51056,7.44058,26.5735,25.28,7.88,26.4796676716,0.0
2019-12-24 02:30:00,49.99616,15.88388,52.4586852542,26.75616,7.80388,27.871,23.24,8.08,24.6045524243,134.43,49.95616,15.80388,52.3963791211,26.75616,7.80388,27.871,23.2,8.0,24.5405786403,0.0
2019-12-24 03:00:00,48.86736,17.33298,51.8502754964,31.58736,9.21298,32.9035,17.28,8.12,19.0927420765,134.71,48.78736,17.29298,51.7615074457,31.58736,9.21298,32.9035,17.2,8.08,19.0033260247,0.0
2019-12-24 03:30:00,63.02592,22.40256,66.8890221666,51.98592,15.16256,54.152,11.04,7.24,13.2022422338,134.71,62.98592,22.32256,66.8245673626,51.98592,15.16256,54.152,11.0,7.16,13.1249990476,0.0
2019-12-24 04:00:00,70.03136,23.77248,73.9562180537,57.23136,16.69248,59.616,12.8,7.08,14.6275903689,134.8,69.99136,23.73248,73.9054874931,57.23136,16.69248,59.616,12.76,7.04,14.5732357423,0.0
2019-12-24 04:30:00,46.51456,19.97008,50.6202369335,39.39456,11.49008,41.036,7.12,8.48,11.0727051799,134.8,46.47456,19.93008,50.5677052673,39.39456,11.49008,41.036,7.08,8.44,11.0163514831,0.0
2019-12-24 05:00:00,43.47264,14.64952,45.8745993421,18.27264,5.3295200000000005,19.034,25.2,9.32,26.8682414758,134.77,43.47264,14.56952,45.8491149489,18.27264,5.3295200000000005,19.034,25.2,9.24,26.8405961186,0.0
2019-12-24 05:30:00,43.96752,12.30386,45.6566291556,10.36752,3.02386,10.7995,33.6,9.28,34.8579746973,134.71,43.84752,12.22386,45.5195316699,10.36752,3.02386,10.7995,33.48,9.2,34.7210368509,0.0
2019-12-24 06:00:00,44.99888,11.75634,46.509254256,9.99888,2.91634,10.4155,35.0,8.84,36.0991080222,134.6,44.87888,11.71634,46.3830410069,9.99888,2.91634,10.4155,34.88,8.8,35.9729676285,0.0
2019-12-24 06:30:00,47.77984,12.37412,49.3561744486,15.81984,4.61412,16.479,31.96,7.76,32.8885876863,134.28,47.61984,12.29412,49.1812418326,15.81984,4.61412,16.479,31.8,7.68,32.7142537742,0.0
2019-12-24 07:00:00,50.4512,11.9366,51.844054635,16.6512,4.8566,17.345,33.8,7.08,34.5335546968,134.64,50.3312,11.9366,51.7272859621,16.6512,4.8566,17.345,33.68,7.08,34.4161125056,0.0
2019-12-24 07:30:00,53.28432,13.08626,54.8677406009,23.88432,6.96626,24.8795,29.4,6.12,30.0302247744,134.34,53.20432,13.00626,54.7710002269,23.88432,6.96626,24.8795,29.32,6.04,29.9356643487,0.0
2019-12-24 08:00:00,56.20608,18.76844,59.2568795078,48.16608,14.04844,50.173,8.04,4.72,9.3230896166,134.34,56.12608,18.76844,59.1810036769,48.16608,14.04844,50.173,7.96,4.72,9.254188241,0.0
2019-12-24 08:30:00,74.81152,21.89836,77.9506362732,64.93152,18.93836,67.637,9.88,2.96,10.3138741509,134.41,74.77152,21.85836,77.901014788,64.93152,18.93836,67.637,9.84,2.92,10.2641122363,0.0
2019-12-24 09:00:00,57.56224,19.17732,60.6727375038,53.68224,15.65732,55.919,3.88,3.52,5.2387784836,134.3,57.56224,19.17732,60.6727375038,53.68224,15.65732,55.919,3.88,3.52,5.2387784836,0.0
2019-12-24 09:30:00,61.21664,19.82652,64.34724476,59.33664,17.30652,61.809,1.88,2.52,3.1440101781,134.4,61.17664,19.78652,64.2968712722,59.33664,17.30652,61.809,1.8399999999999999,2.48,3.0880414505,0.0
2019-12-24 10:00:00,59.83792,17.97606,62.4797199342,51.75792,15.09606,53.9145,8.08,2.88,8.5779251571,134.59,59.83792,17.97606,62.4797199342,51.75792,15.09606,53.9145,8.08,2.88,8.5779251571,0.0
2019-12-24 10:30:00,60.72304,13.25422,62.1527307095,33.92304,9.89422,35.3365,26.8,3.36,27.0098056268,134.46,60.60304,13.21422,62.0269624232,33.92304,9.89422,35.3365,26.68,3.32,26.885773189600002,0.0
2019-12-24 11:00:00,60.95104,15.81072,62.9683106332,42.55104,12.41072,44.324,18.4,3.4,18.7114937939,134.58,60.95104,15.81072,62.9683106332,42.55104,12.41072,44.324,18.4,3.4,18.7114937939,0.0
2019-12-24 11:30:00,120.01968,26.53074,122.9170604605,89.17968,26.01074,92.8955,30.84,0.52,30.8443836054,134.31,119.97968,26.53074,122.8780036371,89.17968,26.01074,92.8955,30.8,0.52,30.8043892976,0.0
2019-12-24 12:00:00,103.13248,24.70864,106.0510505445,80.05248,23.34864,83.388,23.08,1.3599999999999999,23.1200346021,134.4,103.05248,24.70864,105.9732538181,80.05248,23.34864,83.388,23.0,1.3599999999999999,23.0401736105,0.0
2019-12-24 12:30:00,90.05824,23.71532,93.1284220558,73.21824,21.35532,76.269,16.84,2.36,17.0045640932,134.44,90.05824,23.71532,93.1284220558,73.21824,21.35532,76.269,16.84,2.36,17.0045640932,0.0
2019-12-24 13:00:00,61.78432,21.30876,65.3556841491,58.38432,17.02876,60.817,3.4,4.28,5.4661137932,134.83,61.78432,21.26876,65.3426533728,58.38432,17.02876,60.817,3.4,4.24,5.4348505039,0.0
2019-12-24 13:30:00,57.8128,19.7854,61.104679829,51.6528,15.0654,53.805,6.16,4.72,7.7604123602,135.03,57.7728,19.7854,61.0668361142,51.6528,15.0654,53.805,6.12,4.72,7.7286997613,0.0
2019-12-24 14:00:00,60.54496,20.75728,64.0043502771,57.86496,16.87728,60.276,2.68,3.88,4.7155911612,135.07,60.54496,20.71728,63.991389045700004,57.86496,16.87728,60.276,2.68,3.84,4.682734244,0.0
2019-12-24 14:30:00,57.044,18.7395,60.0432077445,46.284,13.4995,48.2125,10.76,5.24,11.9680909087,135.26,57.004,18.6995,59.9927271946,46.284,13.4995,48.2125,10.72,5.2,11.9146296627,0.0
2019-12-24 15:00:00,59.14352,18.63186,62.0088877908,46.46352,13.55186,48.3995,12.68,5.08,13.6597510958,135.1,59.10352,18.59186,61.9587228294,46.46352,13.55186,48.3995,12.64,5.04,13.6077624906,0.0
2019-12-24 15:30:00,57.31424,15.06832,59.2619302284,30.95424,9.02832,32.244,26.36,6.04,27.0431359128,135.1,57.23424,15.02832,59.1743916775,30.95424,9.02832,32.244,26.28,6.0,26.9562311906,0.0
2019-12-24 16:00:00,59.72992,12.70956,61.0671454925,23.68992,6.90956,24.677,36.04,5.8,36.5037203583,134.97,59.64992,12.66956,60.9805764699,23.68992,6.90956,24.677,35.96,5.76,36.4183909584,0.0
2019-12-24 16:30:00,63.01712,11.68166,64.0907059834,23.45712,6.84166,24.4345,39.56,4.84,39.8549771045,134.62,62.97712,11.64166,64.0440933346,23.45712,6.84166,24.4345,39.52,4.8,39.810430794,0.0
2019-12-24 17:00:00,64.6096,14.0428,66.1180810671,34.5696,10.0828,36.01,30.04,3.96,30.2998877886,134.33,64.4896,14.0028,65.9923246749,34.5696,10.0828,36.01,29.92,3.92,30.175698832,0.0
2019-12-24 17:30:00,65.8912,11.0466,66.8107596799,23.6112,6.8866,24.595,42.28,4.16,42.4841617547,134.16,65.8112,11.0066,66.7252522588,23.6112,6.8866,24.595,42.2,4.12,42.4006415046,0.0
2019-12-24 18:00:00,64.13024,14.65132,65.7825878193,34.05024,9.93132,35.469,30.08,4.72,30.4480672621,134.36,64.05024,14.61132,65.6956917629,34.05024,9.93132,35.469,30.0,4.68,30.3628457164,0.0
2019-12-24 18:30:00,62.12864,13.45252,63.5683742328,27.60864,8.05252,28.759,34.52,5.4,34.9398111042,134.64,62.04864,13.41252,63.4817250758,27.60864,8.05252,28.759,34.44,5.36,34.8546008441,0.0
2019-12-24 19:00:00,60.332,13.5135,61.8268946839,25.212,7.3535,26.2625,35.12,6.16,35.6561355169,134.36,60.292,13.4735,61.7791264607,25.212,7.3535,26.2625,35.08,6.12,35.6098413363,0.0
2019-12-24 19:30:00,58.05488,16.70434,60.4102976871,35.05488,10.22434,36.5155,23.0,6.48,23.8954054161,134.57,57.97488,16.70434,60.3334209692,35.05488,10.22434,36.5155,22.92,6.48,23.8184130454,0.0
2019-12-24 20:00:00,55.67648,19.42064,58.9663606067,42.99648,12.54064,44.788,12.68,6.88,14.426253845,134.68,55.63648,19.38064,58.9154233932,42.99648,12.54064,44.788,12.64,6.84,14.3720283885,0.0
2019-12-24 20:30:00,65.7136,23.3898,69.7521323617,60.0336,17.5098,62.535,5.68,5.88,8.1753776671,134.39,65.7536,23.3498,69.7764220421,60.0336,17.5098,62.535,5.72,5.84,8.1745947912,0.0
2019-12-24 21:00:00,69.4888,24.1909,73.5791612364,61.4088,17.9109,63.9675,8.08,6.28,10.2335135706,134.24,69.5288,24.1509,73.6038042512,61.4088,17.9109,63.9675,8.12,6.24,10.2407031009,0.0
2019-12-24 21:30:00,75.93712,25.13166,79.9877898698,63.53712,18.53166,66.1845,12.4,6.6,14.0470637501,134.24,75.85712,25.09166,79.8992744413,63.53712,18.53166,66.1845,12.32,6.5600000000000005,13.957650232,0.0
2019-12-24 22:00:00,87.07008,26.44544,90.9975830888,67.63008,19.72544,70.448,19.44,6.72,20.5687141066,134.46,87.07008,26.44544,90.9975830888,67.63008,19.72544,70.448,19.44,6.72,20.5687141066,0.0
2019-12-24 22:30:00,95.128,27.819,99.1122250028,70.008,20.419,72.925,25.12,7.4,26.1872946293,134.7,95.088,27.779,99.0626094195,70.008,20.419,72.925,25.08,7.36,26.1376357003,0.0
2019-12-24 23:00:00,73.37296,26.28378,77.9386191195,57.61296,16.80378,60.0135,15.76,9.48,18.3915197849,134.87,73.29296,26.24378,77.8498167901,57.61296,16.80378,60.0135,15.68,9.44,18.3023495759,0.0
2019-12-24 23:30:00,87.27936,27.92148,91.636759695,63.63936,18.56148,66.291,23.64,9.36,25.4255619407,134.92,87.19936,27.84148,91.5362026359,63.63936,18.56148,66.291,23.56,9.28,25.3217692905,0.0
2019-12-25 00:00:00,108.0056,29.7883,112.0381740669,72.6456,21.1883,75.6725,35.36,8.6,36.3907900436,135.2,107.8856,29.7483,111.911858354,72.6456,21.1883,75.6725,35.24,8.56,36.2647376938,0.0
2019-12-25 00:30:00,57.81408,24.68244,62.8624744231,47.73408,13.92244,49.723,10.08,10.76,14.7439479109,135.34,57.69408,24.64244,62.7364066249,47.73408,13.92244,49.723,9.96,10.72,14.6328397791,0.0
2019-12-25 01:00:00,45.42544,18.53742,49.0622720576,25.70544,7.49742,26.7765,19.72,11.04,22.6,135.26,45.46544,18.49742,49.0842213043,25.70544,7.49742,26.7765,19.76,11.0,22.6154283621,0.0
2019-12-25 01:30:00,47.97424,21.54582,52.5903989626,39.17424,11.42582,40.8065,8.8,10.12,13.4109805756,135.23,48.05424,21.46582,52.6307078639,39.17424,11.42582,40.8065,8.88,10.04,13.4035816109,0.0
2019-12-25 02:00:00,50.58224,23.65982,55.8421891212,47.38224,13.81982,49.3565,3.2,9.84,10.3472508426,135.5,50.54224,23.61982,55.7890125477,47.38224,13.81982,49.3565,3.16,9.8,10.2968733118,0.0
2019-12-25 02:30:00,46.1192,20.8331,50.6063105181,35.3592,10.3131,36.8325,10.76,10.52,15.0481892598,135.7,46.1592,20.7531,50.6099091508,35.3592,10.3131,36.8325,10.8,10.44,15.0211051524,0.0
2019-12-25 03:00:00,44.58144,22.30792,49.851259635,40.14144,11.70792,41.814,4.44,10.6,11.492327875600001,135.92,44.70144,22.26792,49.9407548922,40.14144,11.70792,41.814,4.5600000000000005,10.56,11.5024866877,0.0
2019-12-25 03:30:00,43.24336,21.03098,48.086279788,33.84336,9.87098,35.2535,9.4,11.16,14.5912850702,136.2,43.24336,20.95098,48.0513449037,33.84336,9.87098,35.2535,9.4,11.08,14.5301892624,0.0
2019-12-25 04:00:00,41.55296,21.02128,46.5676142571,32.71296,9.54128,34.076,8.84,11.48,14.4891683681,136.52,41.63296,20.98128,46.6209981532,32.71296,9.54128,34.076,8.92,11.44,14.5065502446,0.0
2019-12-25 04:30:00,40.51984,19.79662,45.0972681772,27.27984,7.95662,28.4165,13.24,11.84,17.7618467508,136.58,40.51984,19.71662,45.0622074232,27.27984,7.95662,28.4165,13.24,11.76,17.7086193702,0.0
2019-12-25 05:00:00,39.50176,20.46968,44.4904129268,28.90176,8.42968,30.106,10.6,12.04,16.0412468343,136.47,39.58176,20.42968,44.5430976651,28.90176,8.42968,30.106,10.68,12.0,16.0643207139,0.0
2019-12-25 05:30:00,46.02048,23.89764,51.8553929404,42.30048,12.33764,44.063,3.7199999999999998,11.56,12.143805005,136.24,45.94048,23.81764,51.7475378912,42.30048,12.33764,44.063,3.64,11.48,12.0432553739,0.0
2019-12-25 06:00:00,55.252,24.7535,60.5435319935,47.292,13.7935,49.2625,7.96,10.96,13.5455970706,136.12,55.172,24.7135,60.4541699658,47.292,13.7935,49.2625,7.88,10.92,13.4662838229,0.0
2019-12-25 06:30:00,54.47456,24.33008,59.6609627814,48.03456,14.01008,50.036,6.44,10.32,12.1645386267,135.81,54.39456,24.29008,59.5716051823,48.03456,14.01008,50.036,6.36,10.28,12.0883414909,0.0
