Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-25 07:00:00,66.16784,25.22562,70.8132399672,54.80784,15.98562,57.0915,11.36,9.24,14.6433329539,135.74,66.16784,25.18562,70.7990007348,54.80784,15.98562,57.0915,11.36,9.2,14.6181257349,0.0
2019-12-25 07:30:00,66.71456,25.05508,71.2642234912,56.55456,16.49508,58.911,10.16,8.56,13.2853001472,135.65,66.71456,24.97508,71.2361364548,56.55456,16.49508,58.911,10.16,8.48,13.2338958739,0.0
2019-12-25 08:00:00,48.64144,21.51042,53.1854101596,41.52144,12.11042,43.2515,7.12,9.4,11.792132970800001,135.65,48.56144,21.51042,53.1122549272,41.52144,12.11042,43.2515,7.04,9.4,11.7440027248,0.0
2019-12-25 08:30:00,50.75712,19.12416,54.2403791137,32.51712,9.48416,33.872,18.24,9.64,20.6307343544,135.33,50.63712,19.04416,54.0998886505,32.51712,9.48416,33.872,18.12,9.56,20.4872643367,0.0
2019-12-25 09:00:00,53.51072,18.44896,56.6017780639,31.71072,9.24896,33.032,21.8,9.2,23.6617835338,135.15,53.43072,18.40896,56.5131104081,31.71072,9.24896,33.032,21.72,9.16,23.5725263814,0.0
2019-12-25 09:30:00,55.5392,15.6306,57.6967797455,22.4592,6.5506,23.395,33.08,9.08,34.303539176,135.27,55.419200000000004,15.5906,57.5704310997,22.4592,6.5506,23.395,32.96,9.04,34.1772321875,0.0
2019-12-25 10:00:00,56.41344,13.65892,58.0434518977,16.93344,4.93892,17.639,39.48,8.72,40.431532249,135.14,56.29344,13.61892,57.9174098955,16.93344,4.93892,17.639,39.36,8.68,40.3057316023,0.0
2019-12-25 10:30:00,56.52368,13.47774,58.1083115935,17.68368,5.15774,18.4205,38.84,8.32,39.7211278793,135.23,56.44368,13.39774,58.0119681536,17.68368,5.15774,18.4205,38.76,8.24,39.6261933574,0.0
2019-12-25 11:00:00,56.7792,13.6556,58.3982274046,18.0192,5.2556,18.77,38.76,8.4,39.6597730705,135.41,56.6992,13.6556,58.3204483179,18.0192,5.2556,18.77,38.68,8.4,39.581591681,0.0
2019-12-25 11:30:00,57.39328,13.36804,58.9295603462,17.99328,5.24804,18.743,39.4,8.12,40.2280300288,135.34,57.31328,13.28804,58.8335284629,17.99328,5.24804,18.743,39.32,8.04,40.1335769649,0.0
2019-12-25 12:00:00,58.51552,12.78036,59.894938706,17.07552,4.98036,17.787,41.44,7.8,42.1676843092,135.18,58.39552,12.70036,59.7606551186,17.07552,4.98036,17.787,41.32,7.72,42.0349949447,0.0
2019-12-25 12:30:00,60.2632,12.5751,61.5612411689,17.7432,5.1751,18.4825,42.52,7.4,43.1591288142,135.03,60.1432,12.5351,61.4356023674,17.7432,5.1751,18.4825,42.4,7.36,43.0340516336,0.0
2019-12-25 13:00:00,61.27888,12.36634,62.5142183751,17.43888,5.08634,18.1655,43.84,7.28,44.4403420329,134.83,61.15888,12.32634,62.3886789462,17.43888,5.08634,18.1655,43.72,7.24,44.3154149253,0.0
2019-12-25 13:30:00,61.42208,12.22144,62.6261567334,16.94208,4.94144,17.648,44.48,7.28,45.071818246,134.79,61.26208,12.18144,62.4614275085,16.94208,4.94144,17.648,44.32,7.24,44.9074604047,0.0
2019-12-25 14:00:00,59.45888,12.04884,60.6673961548,14.97888,4.3688400000000005,15.603,44.48,7.68,45.1381523769,134.92,59.33888,11.96884,60.5339228086,14.97888,4.3688400000000005,15.603,44.36,7.6,45.0063284439,0.0
2019-12-25 14:30:00,56.87984,11.18162,57.9684813002,10.35984,3.02162,10.7915,46.52,8.16,47.2302445473,134.89,56.71984,11.14162,57.8037710349,10.35984,3.02162,10.7915,46.36,8.12,47.0657412562,0.0
2019-12-25 15:00:00,55.50256,10.54158,56.4947703372,7.34256,2.14158,7.6485,48.16,8.4,48.8870698651,135.01,55.34256,10.46158,56.3226739728,7.34256,2.14158,7.6485,48.0,8.32,48.715730519,0.0
2019-12-25 15:30:00,54.54656,10.19608,55.4913259456,5.746560000000001,1.67608,5.986,48.8,8.52,49.5381711411,135.04,54.42656,10.15608,55.3660220207,5.746560000000001,1.67608,5.986,48.68,8.48,49.4130832877,0.0
2019-12-25 16:00:00,54.65536,9.73448,55.5154796215,4.57536,1.33448,4.766,50.08,8.4,50.7795864497,135.04,54.45536,9.69448,55.3115645702,4.57536,1.33448,4.766,49.88,8.36,50.5757254026,0.0
2019-12-25 16:30:00,55.12784,9.51062,55.9422079994,4.76784,1.39062,4.9665,50.36,8.12,51.010430306,134.83,55.00784,9.43062,55.8103848316,4.76784,1.39062,4.9665,50.24,8.04,50.8792610009,0.0
2019-12-25 17:00:00,55.46512,9.14566,56.2140786054,3.10512,0.90566,3.2345,52.36,8.24,53.0044073639,134.83,55.26512,9.06566,56.0037470162,3.10512,0.90566,3.2345,52.16,8.16,52.794423948,0.0
2019-12-25 17:30:00,55.62144,9.18792,56.3751936724,2.70144,0.7879200000000001,2.814,52.92,8.4,53.5825195376,134.73,55.46144,9.14792,56.2108153935,2.70144,0.7879200000000001,2.814,52.76,8.36,53.4182290983,0.0
2019-12-25 18:00:00,54.74576,9.50918,55.5654815713,2.70576,0.7891800000000001,2.8185000000000002,52.04,8.72,52.7655190442,134.13,54.58576,9.42918,55.394175057,2.70576,0.7891800000000001,2.8185000000000002,51.88,8.64,52.5945244298,0.0
2019-12-25 18:30:00,54.05072,9.63146,54.9021434395,2.85072,0.8314600000000001,2.9695,51.2,8.8,51.9507459042,134.29,53.89072,9.59146,54.7376087078,2.85072,0.8314600000000001,2.9695,51.04,8.76,51.7862838983,0.0
2019-12-25 19:00:00,53.1792,9.8906,54.0911386551,2.7792,0.8106,2.895,50.4,9.08,51.2113893582,134.5,53.0192,9.7706,53.9119670667,2.7792,0.8106,2.895,50.24,8.96,51.0327267545,0.0
2019-12-25 19:30:00,52.92112,9.87866,53.8352381387,2.60112,0.7586600000000001,2.7095000000000002,50.32,9.12,51.139777082,134.8,52.68112,9.83866,53.5919736066,2.60112,0.7586600000000001,2.7095000000000002,50.08,9.08,50.8964910382,0.0
2019-12-25 20:00:00,52.39584,10.11712,53.3636596046,2.59584,0.75712,2.7039999999999997,49.8,9.36,50.6719804231,134.84,52.27584,10.03712,53.2306981506,2.59584,0.75712,2.7039999999999997,49.68,9.28,50.5392995598,0.0
2019-12-25 20:30:00,53.148,9.8965,54.0615447083,2.388,0.6965,2.4875,50.76,9.2,51.5869906081,134.42,52.948,9.8165,53.8502959718,2.388,0.6965,2.4875,50.56,9.12,51.3759476798,0.0
2019-12-25 21:00:00,51.97568,10.72124,53.0699189617,3.29568,0.9612400000000001,3.433,48.68,9.76,49.6487663492,133.98,51.77568,10.64124,52.857894663,3.29568,0.9612400000000001,3.433,48.48,9.68,49.4369578352,0.0
2019-12-25 21:30:00,49.77664,11.69652,51.1324013694,4.8566400000000005,1.41652,5.059,44.92,10.28,46.0812847043,134.19,49.69664,11.57652,51.0271676913,4.8566400000000005,1.41652,5.059,44.84,10.16,45.9766375456,0.0
2019-12-25 22:00:00,48.3928,11.2979,49.6941207413,3.3528000000000002,0.9779,3.4925,45.04,10.32,46.2071855884,134.15,48.2328,11.2579,49.5292167135,3.3528000000000002,0.9779,3.4925,44.88,10.28,46.0422936006,0.0
2019-12-25 22:30:00,46.56176,11.92718,48.0651133053,3.04176,0.8871800000000001,3.1685,43.52,11.04,44.8984632254,133.94,46.44176,11.84718,47.9290386493,3.04176,0.8871800000000001,3.1685,43.4,10.96,44.7625021642,0.0
2019-12-25 23:00:00,43.6232,13.1101,45.5506125123,4.9032,1.4301,5.1075,38.72,11.68,40.4433035248,133.97,43.5432,13.0301,45.4510040841,4.9032,1.4301,5.1075,38.64,11.6,40.3436438612,0.0
2019-12-25 23:30:00,41.01776,13.35518,43.1371935602,5.05776,1.47518,5.2685,35.96,11.88,37.8715724522,134.08,40.93776,13.27518,43.0363869052,5.05776,1.47518,5.2685,35.88,11.8,37.7705493738,0.0
2019-12-26 00:00:00,39.32288,14.21584,41.8136221631,6.36288,1.8558400000000002,6.628,32.96,12.36,35.2012954307,134.08,39.28288,14.13584,41.7488518836,6.36288,1.8558400000000002,6.628,32.92,12.28,35.1358050996,0.0
2019-12-26 00:30:00,36.48,12.16,38.4532963476,0.0,0.0,0.0,36.48,12.16,38.4532963476,133.84,36.44,12.08,38.3901028912,0.0,0.0,0.0,36.44,12.08,38.3901028912,0.0
2019-12-26 01:00:00,44.16,10.92,45.4901307978,0.0,0.0,0.0,44.16,10.92,45.4901307978,133.51,44.08,10.84,45.3933034709,0.0,0.0,0.0,44.08,10.84,45.3933034709,0.0
2019-12-26 01:30:00,46.8,10.12,47.8816708146,0.0,0.0,0.0,46.8,10.12,47.8816708146,133.18,46.72,10.04,47.7866090029,0.0,0.0,0.0,46.72,10.04,47.7866090029,0.0
2019-12-26 02:00:00,46.0,10.24,47.125975852,0.0,0.0,0.0,46.0,10.24,47.125975852,133.57,45.96,10.16,47.0695995309,0.0,0.0,0.0,45.96,10.16,47.0695995309,0.0
2019-12-26 02:30:00,41.92,10.4,43.1908138381,0.0,0.0,0.0,41.92,10.4,43.1908138381,133.89,41.84,10.32,43.0939438901,0.0,0.0,0.0,41.84,10.32,43.0939438901,0.0
2019-12-26 03:00:00,38.84,10.64,40.2710218395,0.0,0.0,0.0,38.84,10.64,40.2710218395,134.34,38.8,10.56,40.2113615785,0.0,0.0,0.0,38.8,10.56,40.2113615785,0.0
2019-12-26 03:30:00,35.88,10.92,37.5049436741,0.0,0.0,0.0,35.88,10.92,37.5049436741,134.27,35.8,10.84,37.405154725,0.0,0.0,0.0,35.8,10.84,37.405154725,0.0
2019-12-26 04:00:00,32.64,11.4,34.5735390147,0.0,0.0,0.0,32.64,11.4,34.5735390147,134.72,32.6,11.32,34.5094537772,0.0,0.0,0.0,32.6,11.32,34.5094537772,0.0
2019-12-26 04:30:00,29.08,11.96,31.4434094843,0.0,0.0,0.0,29.08,11.96,31.4434094843,134.47,29.04,11.88,31.3760418154,0.0,0.0,0.0,29.04,11.88,31.3760418154,0.0
2019-12-26 05:00:00,25.48,12.0,28.1643462555,0.0,0.0,0.0,25.48,12.0,28.1643462555,134.39,25.48,11.96,28.1473266937,0.0,0.0,0.0,25.48,11.96,28.1473266937,0.0
2019-12-26 05:30:00,21.16,11.92,24.2864571315,0.0,0.0,0.0,21.16,11.92,24.2864571315,133.98,21.16,11.8,24.2277857015,0.0,0.0,0.0,21.16,11.8,24.2277857015,0.0
2019-12-26 06:00:00,22.6,11.68,25.4397798733,0.0,0.0,0.0,22.6,11.68,25.4397798733,134.09,22.56,11.6,25.3675698481,0.0,0.0,0.0,22.56,11.6,25.3675698481,0.0
2019-12-26 06:30:00,23.24,10.48,25.4936854927,0.0,0.0,0.0,23.24,10.48,25.4936854927,134.42,23.16,10.4,25.387902631,0.0,0.0,0.0,23.16,10.4,25.387902631,0.0
2019-12-26 07:00:00,18.92,9.84,21.3258528552,0.0,0.0,0.0,18.92,9.84,21.3258528552,134.84,18.92,9.76,21.2890582225,0.0,0.0,0.0,18.92,9.76,21.2890582225,0.0
2019-12-26 07:30:00,15.44,9.4,18.0763270606,0.0,0.0,0.0,15.44,9.4,18.0763270606,134.56,15.44,9.32,18.0348551422,0.0,0.0,0.0,15.44,9.32,18.0348551422,0.0
2019-12-26 08:00:00,9.96,9.16,13.5317109044,0.0,0.0,0.0,9.96,9.16,13.5317109044,134.44,9.96,9.12,13.5046658604,0.0,0.0,0.0,9.96,9.12,13.5046658604,0.0
2019-12-26 08:30:00,7.4,8.6,11.3454836829,0.0,0.0,0.0,7.4,8.6,11.3454836829,134.48,7.4,8.52,11.284963447,0.0,0.0,0.0,7.4,8.52,11.284963447,0.0
2019-12-26 09:00:00,10.12,7.96,12.8754029063,0.0,0.0,0.0,10.12,7.96,12.8754029063,134.19,10.04,7.92,12.7878066923,0.0,0.0,0.0,10.04,7.92,12.7878066923,0.0
2019-12-26 09:30:00,5.36,6.72,8.5958129342,0.0,0.0,0.0,5.36,6.72,8.5958129342,134.4,5.32,6.68,8.5396018643,0.0,0.0,0.0,5.32,6.68,8.5396018643,0.0
2019-12-26 10:00:00,3.52,5.32,6.3790908443,0.0,0.0,0.0,3.52,5.32,6.3790908443,134.36,3.52,5.28,6.3457702448,0.0,0.0,0.0,3.52,5.28,6.3457702448,0.0
2019-12-26 10:30:00,10.96,3.8,11.6000689653,0.0,0.0,0.0,10.96,3.8,11.6000689653,134.39,10.96,3.8,11.6000689653,0.0,0.0,0.0,10.96,3.8,11.6000689653,0.0
2019-12-26 11:00:00,20.2,2.76,20.3876825559,0.0,0.0,0.0,20.2,2.76,20.3876825559,134.22,20.2,2.7199999999999998,20.3823060521,0.0,0.0,0.0,20.2,2.7199999999999998,20.3823060521,0.0
2019-12-26 11:30:00,31.4,1.32,31.4277329758,0.0,0.0,0.0,31.4,1.32,31.4277329758,134.22,31.4,1.28,31.4260783427,0.0,0.0,0.0,31.4,1.28,31.4260783427,0.0
2019-12-26 12:00:00,35.68,0.4,35.682242082,0.0,0.0,0.0,35.68,0.4,35.682242082,134.09,35.64,0.4,35.6422445982,0.0,0.0,0.0,35.64,0.4,35.6422445982,0.0
2019-12-26 12:30:00,37.84,0.2,37.8405285375,0.0,0.0,0.0,37.84,0.2,37.8405285375,134.06,37.8,0.2,37.8005290968,0.0,0.0,0.0,37.8,0.2,37.8005290968,0.0
2019-12-26 13:00:00,33.64,1.16,33.6599940582,0.0,0.0,0.0,33.64,1.16,33.6599940582,134.26,33.64,1.16,33.6599940582,0.0,0.0,0.0,33.64,1.16,33.6599940582,0.0
2019-12-26 13:30:00,25.0,2.24,25.100151394,0.0,0.0,0.0,25.0,2.24,25.100151394,134.52,25.0,2.24,25.100151394,0.0,0.0,0.0,25.0,2.24,25.100151394,0.0
2019-12-26 14:00:00,16.16,3.2,16.4737852359,0.0,0.0,0.0,16.16,3.2,16.4737852359,134.84,16.2,3.16,16.5053203544,0.0,0.0,0.0,16.2,3.16,16.5053203544,0.0
2019-12-26 14:30:00,19.48,3.2800000000000002,19.7542096779,0.0,0.0,0.0,19.48,3.2800000000000002,19.7542096779,134.87,19.48,3.2800000000000002,19.7542096779,0.0,0.0,0.0,19.48,3.2800000000000002,19.7542096779,0.0
2019-12-26 15:00:00,25.68,2.76,25.8278919,0.0,0.0,0.0,25.68,2.76,25.8278919,134.84,25.64,2.7199999999999998,25.7838709274,0.0,0.0,0.0,25.64,2.7199999999999998,25.7838709274,0.0
2019-12-26 15:30:00,12.72,3.96,13.3221619867,0.0,0.0,0.0,12.72,3.96,13.3221619867,135.04,12.76,3.92,13.3485579746,0.0,0.0,0.0,12.76,3.92,13.3485579746,0.0
2019-12-26 16:00:00,12.32,5.48,13.4837976846,0.0,0.0,0.0,12.32,5.48,13.4837976846,134.86,12.24,5.44,13.3944466104,0.0,0.0,0.0,12.24,5.44,13.3944466104,0.0
2019-12-26 16:30:00,25.24,5.36,25.8028525555,0.0,0.0,0.0,25.24,5.36,25.8028525555,134.61,25.16,5.36,25.7246030096,0.0,0.0,0.0,25.16,5.36,25.7246030096,0.0
2019-12-26 17:00:00,35.12,5.24,35.5087594827,0.0,0.0,0.0,35.12,5.24,35.5087594827,134.37,35.0,5.16,35.3783210455,0.0,0.0,0.0,35.0,5.16,35.3783210455,0.0
2019-12-26 17:30:00,41.64,5.12,41.9535934099,0.0,0.0,0.0,41.64,5.12,41.9535934099,134.31,41.52,5.08,41.8296163023,0.0,0.0,0.0,41.52,5.08,41.8296163023,0.0
2019-12-26 18:00:00,44.96,5.72,45.3224006425,0.0,0.0,0.0,44.96,5.72,45.3224006425,134.4,44.84,5.68,45.1983185528,0.0,0.0,0.0,44.84,5.68,45.1983185528,0.0
2019-12-26 18:30:00,35.92,6.16,36.4443685636,0.0,0.0,0.0,35.92,6.16,36.4443685636,134.58,35.84,6.12,36.3587678559,0.0,0.0,0.0,35.84,6.12,36.3587678559,0.0
2019-12-26 19:00:00,27.96,6.5600000000000005,28.719247901,0.0,0.0,0.0,27.96,6.5600000000000005,28.719247901,134.72,27.88,6.52,28.6322335838,0.0,0.0,0.0,27.88,6.52,28.6322335838,0.0
2019-12-26 19:30:00,25.04,7.08,26.0216832661,0.0,0.0,0.0,25.04,7.08,26.0216832661,134.72,24.92,7.04,25.8953277639,0.0,0.0,0.0,24.92,7.04,25.8953277639,0.0
2019-12-26 20:00:00,25.12,7.36,26.1760195599,0.0,0.0,0.0,25.12,7.36,26.1760195599,134.97,25.04,7.32,26.0880049065,0.0,0.0,0.0,25.04,7.32,26.0880049065,0.0
2019-12-26 20:30:00,26.04,7.36,27.0601404283,0.0,0.0,0.0,26.04,7.36,27.0601404283,134.51,25.92,7.32,26.9337854748,0.0,0.0,0.0,25.92,7.32,26.9337854748,0.0
2019-12-26 21:00:00,29.84,7.96,30.8834454036,0.0,0.0,0.0,29.84,7.96,30.8834454036,134.22,29.76,7.88,30.7855810405,0.0,0.0,0.0,29.76,7.88,30.7855810405,0.0
2019-12-26 21:30:00,22.4,8.56,23.9798582148,0.0,0.0,0.0,22.4,8.56,23.9798582148,134.01,22.28,8.52,23.8534861184,0.0,0.0,0.0,22.28,8.52,23.8534861184,0.0
2019-12-26 22:00:00,19.04,8.76,20.9585113975,0.0,0.0,0.0,19.04,8.76,20.9585113975,134.17,18.96,8.72,20.8691159372,0.0,0.0,0.0,18.96,8.72,20.8691159372,0.0
2019-12-26 22:30:00,18.2,9.44,20.5025266736,0.0,0.0,0.0,18.2,9.44,20.5025266736,134.59,18.16,9.4,20.4486087546,0.0,0.0,0.0,18.16,9.4,20.4486087546,0.0
2019-12-26 23:00:00,14.76,10.16,17.9187946023,0.0,0.0,0.0,14.76,10.16,17.9187946023,134.05,14.76,10.08,17.8735558857,0.0,0.0,0.0,14.76,10.08,17.8735558857,0.0
2019-12-26 23:30:00,16.44,10.8,19.6701194709,0.0,0.0,0.0,16.44,10.8,19.6701194709,133.95,16.4,10.72,19.5928150096,0.0,0.0,0.0,16.4,10.72,19.5928150096,0.0
2019-12-27 00:00:00,20.6,11.4,23.5440013592,0.0,0.0,0.0,20.6,11.4,23.5440013592,134.1,20.6,11.32,23.5053695993,0.0,0.0,0.0,20.6,11.32,23.5053695993,0.0
2019-12-27 00:30:00,40.72352,16.90436,44.0926577584,20.24352,5.9043600000000005,21.087,20.48,11.0,23.2471589662,134.03,40.68352,16.86436,44.0403841695,20.24352,5.9043600000000005,21.087,20.44,10.96,23.1929989436,0.0
2019-12-27 01:00:00,46.90352,15.73686,49.4731134158,19.94352,5.81686,20.7745,26.96,9.92,28.7271300342,134.28,46.86352,15.696860000000001,49.4224738419,19.94352,5.81686,20.7745,26.92,9.88,28.6757876962,0.0
2019-12-27 01:30:00,49.968,13.789,51.8356783017,15.048,4.389,15.675,34.92,9.4,36.1630529685,134.52,49.808,13.709,51.660173683400004,15.048,4.389,15.675,34.76,9.32,35.9877757023,0.0
2019-12-27 02:00:00,49.52272,13.63746,51.3661377899,13.84272,4.03746,14.4195,35.68,9.6,36.9489160869,134.93,49.40272,13.55746,51.2292247165,13.84272,4.03746,14.4195,35.56,9.52,36.8122805596,0.0
2019-12-27 02:30:00,48.5712,12.6866,50.2007100448,10.1712,2.9666,10.595,38.4,9.72,39.6110893564,134.72,48.4512,12.6466,50.0744972316,10.1712,2.9666,10.595,38.28,9.68,39.484943966,0.0
2019-12-27 03:00:00,47.73216,11.41188,49.077388922,5.25216,1.5318800000000001,5.471,42.48,9.88,43.6138143253,134.72,47.57216,11.29188,48.8939358305,5.25216,1.5318800000000001,5.471,42.32,9.76,43.4308646011,0.0
2019-12-27 03:30:00,48.70576,11.92918,50.1453526526,7.02576,2.04918,7.3185,41.68,9.88,42.8349950391,134.86,48.58576,11.88918,50.0192830401,7.02576,2.04918,7.3185,41.56,9.84,42.709006076,0.0
2019-12-27 04:00:00,44.43632,12.51226,46.1643064006,7.51632,2.19226,7.8295,36.92,10.32,38.3352161856,135.0,44.27632,12.43226,45.9886246962,7.51632,2.19226,7.8295,36.76,10.24,38.1596016751,0.0
2019-12-27 04:30:00,43.17232,12.39526,44.9164967985,6.29232,1.8352600000000001,6.5545,36.88,10.56,38.3620645951,134.88,43.05232,12.35526,44.7901184085,6.29232,1.8352600000000001,6.5545,36.76,10.52,38.2356901337,0.0
2019-12-27 05:00:00,42.44944,12.51942,44.2570992435,6.16944,1.79942,6.4265,36.28,10.72,37.8306330901,134.8,42.32944,12.43942,44.1193909823,6.16944,1.79942,6.4265,36.16,10.64,37.6929064945,0.0
2019-12-27 05:30:00,42.2648,11.8089,43.8835212608,5.1048,1.4889000000000001,5.3175,37.16,10.32,38.5664102556,134.61,42.1448,11.7289,43.7464428525,5.1048,1.4889000000000001,5.3175,37.04,10.24,38.4294054078,0.0
2019-12-27 06:00:00,42.73472,11.93096,44.368954236,5.93472,1.73096,6.182,36.8,10.2,38.1874324877,134.66,42.65472,11.89096,44.2811479978,5.93472,1.73096,6.182,36.72,10.16,38.0996587911,0.0
2019-12-27 06:30:00,45.84016,11.08338,47.1610175998,6.32016,1.84338,6.5835,39.52,9.24,40.5858103282,134.6,45.76016,11.04338,47.0738620155,6.32016,1.84338,6.5835,39.44,9.2,40.4988098591,0.0
2019-12-27 07:00:00,47.89776,10.44518,49.0234351943,6.73776,1.9651800000000001,7.0185,41.16,8.48,42.0244690627,134.54,47.77776,10.36518,48.8891737203,6.73776,1.9651800000000001,7.0185,41.04,8.4,41.8908295454,0.0
2019-12-27 07:30:00,49.8376,10.1693,50.8645361352,8.3976,2.4493,8.7475,41.44,7.72,42.1529595639,133.63,49.7176,10.1293,50.7389640045,8.3976,2.4493,8.7475,41.32,7.68,42.0276670778,0.0
2019-12-27 08:00:00,51.2824,9.6557,52.1834944427,8.2824,2.4157,8.6275,43.0,7.24,43.6052473907,133.46,51.2024,9.6157,52.097480287,8.2824,2.4157,8.6275,42.92,7.2,43.5197242638,0.0
2019-12-27 08:30:00,52.88128,8.64204,53.5827829606,7.00128,2.04204,7.293,45.88,6.6,46.352285812,133.12,52.76128,8.60204,53.4579064255,7.00128,2.04204,7.293,45.76,6.5600000000000005,46.2278184646,0.0
2019-12-27 09:00:00,55.56592,8.71006,56.244436264,11.48592,3.35006,11.9645,44.08,5.36,44.4046844376,132.41,55.48592,8.67006,56.1592134796,11.48592,3.35006,11.9645,44.0,5.32,44.3204512612,0.0
2019-12-27 09:30:00,57.43568,9.01874,58.1394445127,13.91568,4.05874,14.4955,43.52,4.96,43.8017351254,132.26,57.31568,9.01874,58.020900071,13.91568,4.05874,14.4955,43.4,4.96,43.6825090854,0.0
2019-12-27 10:00:00,59.21264,8.55702,59.8277471333,14.25264,4.15702,14.8465,44.96,4.4,45.1747894295,132.51,59.05264,8.47702,59.6579764914,14.25264,4.15702,14.8465,44.8,4.32,45.0078037678,0.0
2019-12-27 10:30:00,60.28288,8.44084,60.8709569581,16.32288,4.76084,17.003,43.96,3.68,44.113762025,132.88,60.16288,8.44084,60.7521185622,16.32288,4.76084,17.003,43.84,3.68,43.9941814335,0.0
2019-12-27 11:00:00,61.13856,6.05208,61.4373761744,8.81856,2.57208,9.186,52.32,3.48,52.4356062233,132.72,60.93856,6.01208,61.2344119005,8.81856,2.57208,9.186,52.12,3.44,52.2333992767,0.0
2019-12-27 11:30:00,61.31792,5.76606,61.5884304155,7.83792,2.28606,8.1645,53.48,3.48,53.593104034,132.77,61.15792,5.72606,61.4253932983,7.83792,2.28606,8.1645,53.32,3.44,53.4308525105,0.0
2019-12-27 12:00:00,61.51616,6.31888,61.839843027,9.59616,2.79888,9.996,51.92,3.52,52.0391852357,132.71,61.39616,6.27888,61.7163900176,9.59616,2.79888,9.996,51.8,3.48,51.9167641519,0.0
2019-12-27 12:30:00,62.5664,5.6902,62.8246192587,8.1264,2.3702,8.465,54.44,3.32,54.5411404355,132.74,62.4064,5.6502,62.6616590987,8.1264,2.3702,8.465,54.28,3.2800000000000002,54.3790106567,0.0
2019-12-27 13:00:00,62.44896,6.10428,62.7465922533,8.44896,2.46428,8.801,54.0,3.64,54.122542438400004,132.86,62.28896,6.06428,62.5834645078,8.44896,2.46428,8.801,53.84,3.6,53.9602223865,0.0
2019-12-27 13:30:00,62.73664,8.15152,63.2639966869,14.09664,4.11152,14.684,48.64,4.04,48.8074912283,132.86,62.57664,8.11152,63.1001793215,14.09664,4.11152,14.684,48.48,4.0,48.6447366115,0.0
2019-12-27 14:00:00,63.32832,8.22576,63.8603103782,16.40832,4.78576,17.092,46.92,3.44,47.0459349997,132.71,63.20832,8.18576,63.7361622943,16.40832,4.78576,17.092,46.8,3.4,46.9233417395,0.0
2019-12-27 14:30:00,63.51504,6.65522,63.8627611324,11.43504,3.33522,11.9115,52.08,3.32,52.1857145204,132.61,63.39504,6.65522,63.7434157372,11.43504,3.33522,11.9115,51.96,3.32,52.0659581685,0.0
2019-12-27 15:00:00,63.75312,5.58966,63.9976922135,8.19312,2.38966,8.5345,55.56,3.2,55.652076331399996,132.78,63.59312,5.58966,63.8383051956,8.19312,2.38966,8.5345,55.4,3.2,55.492341814,0.0
2019-12-27 15:30:00,63.39376,7.47818,63.8333140535,12.47376,3.63818,12.993500000000001,50.92,3.84,51.0645865547,132.94,63.27376,7.43818,63.7094594723,12.47376,3.63818,12.993500000000001,50.8,3.8,50.9419277217,0.0
2019-12-27 16:00:00,65.16272,5.96246,65.4349372052,9.88272,2.88246,10.2945,55.28,3.08,55.365736697,132.68,65.08272,5.92246,65.3516333006,9.88272,2.88246,10.2945,55.2,3.04,55.2836467683,0.0
2019-12-27 16:30:00,67.31312,5.66466,67.5510510433,11.19312,3.26466,11.6595,56.12,2.4,56.1712951604,132.43,67.15312,5.66466,67.3916159374,11.19312,3.26466,11.6595,55.96,2.4,56.0114416883,0.0
2019-12-27 17:00:00,69.02192,6.22306,69.3018897019,14.34192,4.18306,14.9395,54.68,2.04,54.7180409006,132.11,68.90192,6.18306,69.1787887336,14.34192,4.18306,14.9395,54.56,2.0,54.5966445855,0.0
2019-12-27 17:30:00,69.80096,6.01528,70.0596717834,14.04096,4.09528,14.626,55.76,1.92,55.7930461617,132.14,69.68096,6.01528,69.9401156705,14.04096,4.09528,14.626,55.64,1.92,55.6731173907,0.0
2019-12-27 18:00:00,68.56576,6.25168,68.8501775393,13.20576,3.85168,13.756,55.36,2.4,55.4119987006,132.18,68.44576,6.21168,68.7270472987,13.20576,3.85168,13.756,55.24,2.36,55.2903897617,0.0
2019-12-27 18:30:00,67.28976,6.00118,67.5568350521,11.24976,3.28118,11.7185,56.04,2.7199999999999998,56.1059711617,132.36,67.16976,6.00118,67.4373102952,11.24976,3.28118,11.7185,55.92,2.7199999999999998,55.9861125637,0.0
2019-12-27 19:00:00,65.33024,8.25132,65.8492561856,15.81024,4.61132,16.469,49.52,3.64,49.6536000709,132.83,65.25024,8.25132,65.7698875003,15.81024,4.61132,16.469,49.44,3.64,49.5738156692,0.0
2019-12-27 19:30:00,63.38384,7.21862,63.793570584,8.70384,2.53862,9.0665,54.68,4.68,54.8799125364,132.61,63.26384,7.1786200000000004,63.669820454,8.70384,2.53862,9.0665,54.56,4.64,54.7569465913,0.0
2019-12-27 20:00:00,60.44832,9.85576,61.2465133375,15.688320000000001,4.57576,16.342,44.76,5.28,45.0703450175,132.67,60.40832,9.815760000000001,61.2006067748,15.688320000000001,4.57576,16.342,44.72,5.24,45.0259480744,0.0
2019-12-27 20:30:00,60.72752,11.07386,61.7289402197,20.68752,6.03386,21.5495,40.04,5.04,40.3559561899,132.67,60.72752,11.07386,61.7289402197,20.68752,6.03386,21.5495,40.04,5.04,40.3559561899,0.0
2019-12-27 21:00:00,58.84208,9.53394,59.609448837,13.762080000000001,4.01394,14.3355,45.08,5.52,45.4167017737,132.93,58.76208,9.45394,59.517720281,13.762080000000001,4.01394,14.3355,45.0,5.44,45.3276251308,0.0
2019-12-27 21:30:00,55.84128,10.60204,56.8388230367,14.681280000000001,4.28204,15.293,41.16,6.32,41.6423822565,133.55,55.80128,10.60204,56.799525542,14.681280000000001,4.28204,15.293,41.12,6.32,41.6028460565,0.0
2019-12-27 22:00:00,53.11792,11.70106,54.3914352656,15.15792,4.42106,15.7895,37.96,7.28,38.651778743,133.84,53.03792,11.66106,54.3047076988,15.15792,4.42106,15.7895,37.88,7.24,38.5656842283,0.0
2019-12-27 22:30:00,49.17568,15.41624,51.5355019302,24.05568,7.01624,25.058,25.12,8.4,26.4872497629,134.07,49.21568,15.33624,51.5498148901,24.05568,7.01624,25.058,25.16,8.32,26.4999622641,0.0
2019-12-27 23:00:00,45.12288,17.57584,48.4250395064,28.44288,8.29584,29.628,16.68,9.28,19.0877133256,134.12,45.12288,17.53584,48.4105358781,28.44288,8.29584,29.628,16.68,9.24,19.0682982985,0.0
2019-12-27 23:30:00,41.93744,16.94842,45.2327073504,23.13744,6.74842,24.1015,18.8,10.2,21.3887821065,134.4,41.93744,16.90842,45.2177348023,23.13744,6.74842,24.1015,18.8,10.16,21.369735609,0.0
2019-12-28 00:00:00,40.51904,17.73472,44.2302260451,24.59904,7.17472,25.624,15.92,10.56,19.103926298,134.4,40.55904,17.65472,44.2348828867,24.59904,7.17472,25.624,15.96,10.48,19.0932448788,0.0
2019-12-28 00:30:00,44.9904,21.6522,49.9294888518,40.9104,11.9322,42.615,4.08,9.72,10.5415748349,134.06,44.9504,21.6122,49.8761029853,40.9104,11.9322,42.615,4.04,9.68,10.4892325744,0.0
2019-12-28 01:00:00,53.1632,22.8626,57.8707552482,49.7232,14.5026,51.795,3.44,8.36,9.0400884951,133.74,53.1632,22.8226,57.8549643937,49.7232,14.5026,51.795,3.44,8.32,9.0031105736,0.0
2019-12-28 01:30:00,55.99248,22.95614,60.5156358328,50.59248,14.75614,52.7005,5.4,8.2,9.8183501669,133.43,55.99248,22.91614,60.5004734614,50.59248,14.75614,52.7005,5.4,8.16,9.7849680633,0.0
2019-12-28 02:00:00,48.1776,20.3818,52.3115562089,38.3376,11.1818,39.935,9.84,9.2,13.4709168211,133.77,48.2176,20.3418,52.3328365083,38.3376,11.1818,39.935,9.88,9.16,13.4729358345,0.0
2019-12-28 02:30:00,47.94944,17.25692,50.9602794753,26.38944,7.69692,27.489,21.56,9.56,23.5844694662,133.52,47.94944,17.17692,50.9332443204,26.38944,7.69692,27.489,21.56,9.48,23.5521548908,0.0
2019-12-28 03:00:00,46.69712,17.77166,49.9645165638,28.01712,8.17166,29.1845,18.68,9.6,21.0024379537,133.66,46.73712,17.77166,50.0019028143,28.01712,8.17166,29.1845,18.72,9.6,21.0380227208,0.0
2019-12-28 03:30:00,45.05696,18.52828,48.7178284019,29.37696,8.56828,30.601,15.68,9.96,18.5758983632,133.46,45.09696,18.44828,48.7244788192,29.37696,8.56828,30.601,15.72,9.88,18.5669814456,0.0
2019-12-28 04:00:00,43.3856,19.0808,47.3960675162,30.5856,8.9208,31.86,12.8,10.16,16.3421418425,133.74,43.4256,19.0008,47.400560503,30.5856,8.9208,31.86,12.84,10.08,16.3239701053,0.0
2019-12-28 04:30:00,42.15856,17.89458,45.7991285359,25.55856,7.45458,26.6235,16.6,10.44,19.6100382458,133.15,42.15856,17.89458,45.7991285359,25.55856,7.45458,26.6235,16.6,10.44,19.6100382458,0.0
2019-12-28 05:00:00,41.07424,18.08832,44.8807365358,25.67424,7.48832,26.744,15.4,10.6,18.6954539929,133.23,41.15424,18.00832,44.9218327676,25.67424,7.48832,26.744,15.48,10.52,18.7163244255,0.0
2019-12-28 05:30:00,40.62928,20.17854,45.3642135372,33.38928,9.73854,34.7805,7.24,10.44,12.7047707575,133.2,40.58928,20.09854,45.2928356481,33.38928,9.73854,34.7805,7.2,10.36,12.616243498,0.0
2019-12-28 06:00:00,50.51568,22.48874,55.2953646579,44.87568,13.08874,46.7455,5.64,9.4,10.9621895623,132.73,50.51568,22.48874,55.2953646579,44.87568,13.08874,46.7455,5.64,9.4,10.9621895623,0.0
2019-12-28 06:30:00,52.92464,22.17802,57.3836395696,47.92464,13.97802,49.9215,5.0,8.2,9.6041657628,132.87,52.84464,22.13802,57.2943968137,47.92464,13.97802,49.9215,4.92,8.16,9.5284836149,0.0
2019-12-28 07:00:00,47.48528,19.70654,51.4120563239,39.72528,11.58654,41.3805,7.76,8.12,11.2317407377,133.09,47.44528,19.62654,51.3444803913,39.72528,11.58654,41.3805,7.72,8.04,11.1462998345,0.0
2019-12-28 07:30:00,55.70368,21.58524,59.73962296,49.18368,14.34524,51.233,6.52,7.24,9.7431001227,133.39,55.66368,21.58524,59.7023270652,49.18368,14.34524,51.233,6.48,7.24,9.716377926,0.0
2019-12-28 08:00:00,49.11664,18.90902,52.6307454085,39.59664,11.54902,41.2465,9.52,7.36,12.0332871652,133.26,49.23664,18.90902,52.7427507422,39.59664,11.54902,41.2465,9.64,7.36,12.1284459021,0.0
2019-12-28 08:30:00,49.57728,16.51504,52.2556526933,30.97728,9.03504,32.268,18.6,7.48,20.0477031103,133.93,49.57728,16.43504,52.2304243904,30.97728,9.03504,32.268,18.6,7.4,20.0179919073,0.0
2019-12-28 09:00:00,51.82,18.8425,55.1393888817,41.7,12.1625,43.4375,10.12,6.68,12.1258731644,133.39,51.9,18.8425,55.2145796529,41.7,12.1625,43.4375,10.2,6.68,12.1927191389,0.0
2019-12-28 09:30:00,71.87568,22.79374,75.4033683508,61.55568,17.95374,64.1205,10.32,4.84,11.3985964048,132.92,71.79568,22.79374,75.327114971,61.55568,17.95374,64.1205,10.24,4.84,11.3262173739,0.0
2019-12-28 10:00:00,113.48352,26.72936,116.5888845371,83.96352,24.48936,87.462,29.52,2.24,29.6048644652,132.61,113.36352,26.68936,116.4629108515,83.96352,24.48936,87.462,29.4,2.2,29.4821980185,0.0
2019-12-28 10:30:00,108.79568,26.05374,111.8717898071,82.19568,23.97374,85.6205,26.6,2.08,26.6811993733,132.51,108.63568,26.05374,111.7161955002,82.19568,23.97374,85.6205,26.44,2.08,26.5216892373,0.0
2019-12-28 11:00:00,118.296,26.763,121.2856206852,87.096,25.403,90.725,31.2,1.3599999999999999,31.229626959,132.4,118.176,26.763,121.1685815094,87.096,25.403,90.725,31.08,1.3599999999999999,31.1097412397,0.0
2019-12-28 11:30:00,106.26752,25.89136,109.3761780718,81.22752,23.69136,84.612,25.04,2.2,25.136459575700002,132.64,106.14752,25.89136,109.2595923697,81.22752,23.69136,84.612,24.92,2.2,25.0169222727,0.0
2019-12-28 12:00:00,80.34848,23.63664,83.7530237591,68.14848,19.876640000000002,70.988,12.2,3.76,12.766268053,132.74,80.26848,23.63664,83.6762787892,68.14848,19.876640000000002,70.988,12.12,3.76,12.6898384544,0.0
2019-12-28 12:30:00,71.2864,22.7652,74.8331821854,63.9264,18.6452,66.59,7.36,4.12,8.4346902729,132.67,71.2064,22.7252,74.7448066156,63.9264,18.6452,66.59,7.28,4.08,8.3453460084,0.0
2019-12-28 13:00:00,84.61936,24.30398,88.0404425855,70.29936,20.50398,73.2285,14.32,3.8,14.8156133859,132.74,84.49936,24.30398,87.9251117955,70.29936,20.50398,73.2285,14.2,3.8,14.69965986,0.0
2019-12-28 13:30:00,90.5656,24.6183,93.8519504233,73.8456,21.5383,76.9225,16.72,3.08,17.001317596,132.69,90.4856,24.6183,93.7747540773,73.8456,21.5383,76.9225,16.64,3.08,16.922647547,0.0
2019-12-28 14:00:00,91.70512,24.51566,94.9254792953,74.86512,21.83566,77.9845,16.84,2.68,17.0519207129,132.57,91.62512,24.51566,94.8481955561,74.86512,21.83566,77.9845,16.76,2.68,16.9729196074,0.0
2019-12-28 14:30:00,98.70944,25.18192,101.870911648,78.10944,22.78192,81.364,20.6,2.4,20.7393346084,132.68,98.58944,25.18192,101.7546400632,78.10944,22.78192,81.364,20.48,2.4,20.6201454893,0.0
2019-12-28 15:00:00,103.0208,25.6944,106.1766802269,80.1408,23.3744,83.48,22.88,2.32,22.9973215832,132.91,102.9408,25.6944,106.0990598262,80.1408,23.3744,83.48,22.8,2.32,22.9177311268,0.0
2019-12-28 15:30:00,103.93248,25.63864,107.0481212353,80.77248,23.55864,84.138,23.16,2.08,23.2532148315,133.16,103.81248,25.63864,106.931617704,80.77248,23.55864,84.138,23.04,2.08,23.1336983641,0.0
2019-12-28 16:00:00,106.97792,25.72356,110.0271644032,83.25792,24.28356,86.727,23.72,1.44,23.7636697503,133.04,106.85792000000001,25.72356,109.9104936109,83.25792,24.28356,86.727,23.6,1.44,23.6438913887,0.0
2019-12-28 16:30:00,110.90864,25.45002,113.7911681311,86.70864,25.29002,90.3215,24.2,0.16,24.2005289198,132.45,110.78864,25.45002,113.6742111081,86.70864,25.29002,90.3215,24.08,0.16,24.0805315556,0.0
2019-12-28 17:00:00,98.21824,23.96532,101.0997489186,81.61824,23.805320000000002,85.019,16.6,0.16,16.6007710664,132.57,98.09824,23.96532,100.9831731221,81.61824,23.805320000000002,85.019,16.48,0.16,16.4807766807,0.0
2019-12-28 17:30:00,85.8552,22.8961,88.85576381,75.8952,22.1361,79.0575,9.96,0.76,9.9889538992,132.38,85.8152,22.9361,88.8274351439,75.8952,22.1361,79.0575,9.92,0.8,9.9522057857,0.0
2019-12-28 18:00:00,93.1152,23.5336,96.0430674229,79.3152,23.1336,82.62,13.8,0.4,13.8057958843,132.38,93.0352,23.5336,95.9655082204,79.3152,23.1336,82.62,13.72,0.4,13.725829665300001,0.0
2019-12-28 18:30:00,92.02368,23.78524,95.0478580642,77.98368,22.74524,81.233,14.04,1.04,14.0784658255,132.34,91.94368,23.78524,94.9704055683,77.98368,22.74524,81.233,13.96,1.04,13.9986856526,0.0
2019-12-28 19:00:00,103.80272,25.28746,106.8384776785,82.72272,24.12746,86.1695,21.08,1.16,21.1118923832,132.62,103.72272,25.28746,106.7607525144,82.72272,24.12746,86.1695,21.0,1.16,21.0320136934,0.0
2019-12-28 19:30:00,84.05344,23.80392,87.3590715564,72.01344,21.00392,75.014,12.04,2.8,12.3612944306,133.03,83.97344,23.80392,87.2821014458,72.01344,21.00392,75.014,11.96,2.8,12.283387155,0.0
2019-12-28 20:00:00,72.96592,23.12506,76.5427585174,65.84592,19.20506,68.5895,7.12,3.92,8.1277795246,132.9,72.92592,23.12506,76.5046286694,65.84592,19.20506,68.5895,7.08,3.92,8.0927621984,0.0
2019-12-28 20:30:00,65.0584,21.5687,68.5405298364,58.1784,16.9687,60.6025,6.88,4.6,8.2761343633,133.09,64.9784,21.5687,68.464598781,58.1784,16.9687,60.6025,6.8,4.6,8.2097503007,0.0
2019-12-28 21:00:00,65.65616,22.61638,69.4422925187,59.57616,17.37638,62.0585,6.08,5.24,8.0264562542,133.34,65.69616,22.61638,69.4801128601,59.57616,17.37638,62.0585,6.12,5.24,8.0567983716,0.0
2019-12-28 21:30:00,114.19328,27.91804,117.556463687,83.51328,24.35804,86.993,30.68,3.56,30.8858543673,133.34,114.07328,27.91804,117.4399002358,83.51328,24.35804,86.993,30.56,3.56,30.766657277,0.0
2019-12-28 22:00:00,103.99584,27.29712,107.5186844116,76.99584,22.45712,80.204,27.0,4.84,27.4303773215,133.42,103.87584,27.25712,107.3924612177,76.99584,22.45712,80.204,26.88,4.8,27.3052082944,0.0
2019-12-28 22:30:00,122.65296,29.24378,126.0910276961,84.49296,24.64378,88.0135,38.16,4.6,38.4362537196,132.66,122.49296,29.20378,125.9261133199,84.49296,24.64378,88.0135,38.0,4.5600000000000005,38.2726220685,0.0
2019-12-28 23:00:00,128.07296,29.93628,131.5251456696,85.63296,24.97628,89.201,42.44,4.96,42.7288567598,133.29,127.87296,29.93628,131.3304030276,85.63296,24.97628,89.201,42.24,4.96,42.5302151417,0.0
2019-12-28 23:30:00,118.71568,30.04374,122.4583153202,79.55568,23.20374,82.8705,39.16,6.84,39.7528766255,133.85,118.59568,30.00374,122.3321696393,79.55568,23.20374,82.8705,39.04,6.8,39.62778823,0.0
2019-12-29 00:00:00,116.4608,29.9644,120.2538282301,77.5008,22.6044,80.73,38.96,7.36,39.6491008725,134.41,116.2608,29.9244,120.0501700624,77.5008,22.6044,80.73,38.76,7.32,39.4451517933,0.0
2019-12-29 00:30:00,119.30928,30.37354,123.1148091265,79.58928,23.21354,82.9055,39.72,7.16,40.3601783941,135.02,119.14928,30.37354,122.959761128,79.58928,23.21354,82.9055,39.56,7.16,40.2027262757,0.0
2019-12-29 01:00:00,129.50528,30.89404,133.1392476147,87.54528,25.53404,91.193,41.96,5.36,42.3009598,134.26,129.38528,30.85404,133.0132416904,87.54528,25.53404,91.193,41.84,5.32,42.1768656967,0.0
2019-12-29 01:30:00,127.04576,30.58668,130.6758207451,87.72576,25.58668,91.381,39.32,5.0,39.6366295237,134.36,126.88576,30.54668,130.5109028005,87.72576,25.58668,91.381,39.16,4.96,39.4728666301,0.0
2019-12-29 02:00:00,111.46592,29.37256,115.2709790121,79.58592,23.21256,82.902,31.88,6.16,32.4696781629,135.0,111.26592,29.33256,115.0673890796,79.58592,23.21256,82.902,31.68,6.12,32.2657217492,0.0
2019-12-29 02:30:00,121.42256,30.26658,125.137939658,84.02256,24.50658,87.5235,37.4,5.76,37.8409513622,134.73,121.30256,30.22658,125.0118282446,84.02256,24.50658,87.5235,37.28,5.72,37.7162670475,0.0
2019-12-29 03:00:00,122.13856,30.33708,125.8497765663,83.57856,24.37708,87.061,38.56,5.96,39.0178830794,134.92,121.93856,30.33708,125.6556836669,83.57856,24.37708,87.061,38.36,5.96,38.8202421425,0.0
2019-12-29 03:30:00,123.27872,30.59796,127.0192031191,83.23872,24.27796,86.707,40.04,6.32,40.5357126495,134.31,123.15872,30.55796,126.8931015911,83.23872,24.27796,86.707,39.92,6.28,40.4109490114,0.0
2019-12-29 04:00:00,118.09472,30.20596,121.8965254279,79.97472,23.32596,83.307,38.12,6.88,38.7358851712,134.52,117.93472,30.16596,121.7316036377,79.97472,23.32596,83.307,37.96,6.84,38.5713261374,0.0
2019-12-29 04:30:00,114.02928,29.91354,117.8876438506,77.18928,22.51354,80.4055,36.84,7.4,37.5758645942,133.88,113.86928,29.87354,117.7227306846,77.18928,22.51354,80.4055,36.68,7.36,37.4111213411,0.0
2019-12-29 05:00:00,102.29008,28.77294,106.2597879852,70.81008,20.65294,73.7605,31.48,8.12,32.5103798809,133.84,102.09008,28.77294,106.0672735138,70.81008,20.65294,73.7605,31.28,8.12,32.3167572631,0.0
2019-12-29 05:30:00,79.25408,26.81244,83.6666966923,59.01408,17.21244,61.473,20.24,9.6,22.4012856774,133.88,79.17408,26.73244,83.5652935865,59.01408,17.21244,61.473,20.16,9.52,22.2947527459,0.0
2019-12-29 06:00:00,86.95552,27.39536,91.1688993462,62.79552,18.31536,65.412,24.16,9.08,25.8099205733,133.85,86.83552,27.35536,91.042425574,62.79552,18.31536,65.412,24.04,9.04,25.683520008,0.0
2019-12-29 06:30:00,78.66592,26.16756,82.9039695419,59.54592,17.36756,62.027,19.12,8.8,21.0479072594,134.04,78.50592,26.16756,82.7521641493,59.54592,17.36756,62.027,18.96,8.8,20.902669686,0.0
2019-12-29 07:00:00,92.9256,27.2533,96.8396070637,67.2456,19.6133,70.0475,25.68,7.64,26.7923869784,133.67,92.7656,27.1733,96.6635648849,67.2456,19.6133,70.0475,25.52,7.5600000000000005,26.6162356467,0.0
2019-12-29 07:30:00,88.99344,26.31142,92.8015257711,66.07344,19.27142,68.8265,22.92,7.04,23.9768221414,133.76,88.83344,26.31142,92.6481024342,66.07344,19.27142,68.8265,22.76,7.04,23.8239207521,0.0
2019-12-29 08:00:00,74.21744,24.96342,78.3032613513,59.25744,17.28342,61.7265,14.96,7.68,16.8161826822,133.76,74.13744,24.92342,78.214684518,59.25744,17.28342,61.7265,14.88,7.64,16.726745051,0.0
2019-12-29 08:30:00,101.71968,27.54824,105.3840539475,73.87968,21.54824,76.958,27.84,6.0,28.4792134723,134.57,101.51968,27.54824,105.1910212632,73.87968,21.54824,76.958,27.64,6.0,28.2837338412,0.0
2019-12-29 09:00:00,103.87728,27.40754,107.4321299661,76.27728,22.24754,79.4555,27.6,5.16,28.0782050708,134.03,103.71728,27.36754,107.2672196724,76.27728,22.24754,79.4555,27.44,5.12,27.913580924,0.0
2019-12-29 09:30:00,105.38016,27.34088,108.8691960143,78.38016,22.86088,81.646,27.0,4.48,27.3691505166,133.56,105.26016,27.34088,108.7530459454,78.38016,22.86088,81.646,26.88,4.48,27.2507761357,0.0
2019-12-29 10:00:00,108.09856,27.37708,111.5114486651,80.69856,23.53708,84.061,27.4,3.84,27.6677718655,133.44,107.93856,27.33708,111.3465252166,80.69856,23.53708,84.061,27.24,3.8,27.5037742865,0.0
2019-12-29 10:30:00,92.28896,25.57928,95.768218649,73.84896,21.53928,76.926,18.44,4.04,18.8773726986,134.0,92.20896,25.57928,95.6911274341,73.84896,21.53928,76.926,18.36,4.04,18.7992340269,0.0
2019-12-29 11:00:00,95.50848,25.83164,98.9400999444,75.94848,22.15164,79.113,19.56,3.68,19.9031655774,134.13,95.38848,25.79164,98.8138189253,75.94848,22.15164,79.113,19.44,3.64,19.7778461921,0.0
2019-12-29 11:30:00,101.43712,26.46916,104.8337051954,78.95712,23.02916,82.247,22.48,3.44,22.7416797972,134.2,101.35712,26.46916,104.7562991223,78.95712,23.02916,82.247,22.4,3.44,22.6626035574,0.0
2019-12-29 12:00:00,114.03984,28.07662,117.4452285018,84.87984,24.75662,88.4165,29.16,3.32,29.3483900751,133.99,113.87984,28.07662,117.2898740261,84.87984,24.75662,88.4165,29.0,3.32,29.1894227418,0.0
2019-12-29 12:30:00,109.12192,27.44556,112.5204523107,82.44192,24.04556,85.877,26.68,3.4,26.895769184,133.9,109.00192,27.44556,112.4040805638,82.44192,24.04556,85.877,26.56,3.4,26.7767361715,0.0
2019-12-29 13:00:00,118.99392,28.01656,122.2476201453,87.55392,25.53656,91.202,31.44,2.48,31.5376600273,133.88,118.87392,27.97656,122.1216474078,87.55392,25.53656,91.202,31.32,2.44,31.414900923,0.0
2019-12-29 13:30:00,115.33728,27.69004,118.6146132355,86.29728,25.17004,89.893,29.04,2.52,29.1491337779,133.98,115.21728,27.65004,118.4885915293,86.29728,25.17004,89.893,28.92,2.48,29.0261399432,0.0
2019-12-29 14:00:00,116.7016,27.6963,119.9431051634,87.1416,25.4163,90.7725,29.56,2.2800000000000002,29.6477992438,134.14,116.5416,27.6963,119.7874349181,87.1416,25.4163,90.7725,29.4,2.2800000000000002,29.4882756363,0.0
2019-12-29 14:30:00,103.77632,26.59976,107.1310964417,80.77632,23.55976,84.142,23.0,3.04,23.2000344827,134.45,103.69632,26.59976,107.0536034592,80.77632,23.55976,84.142,22.92,3.04,23.1207266322,0.0
2019-12-29 15:00:00,94.95152,25.98086,98.4418418999,75.91152,22.14086,79.0745,19.04,3.84,19.4233673703,134.54,94.83152,25.94086,98.3155399876,75.91152,22.14086,79.0745,18.92,3.8,19.2978340754,0.0
2019-12-29 15:30:00,107.2376,27.3443,110.6689369076,81.9576,23.9043,85.3725,25.28,3.44,25.5129770901,134.43,107.1176,27.3443,110.552661534,81.9576,23.9043,85.3725,25.16,3.44,25.3940780498,0.0
2019-12-29 16:00:00,120.59632,28.39726,123.8946196291,88.99632,25.95726,92.7045,31.6,2.44,31.6940625354,133.86,120.47632,28.35726,123.7686465768,88.99632,25.95726,92.7045,31.48,2.4,31.5713541046,0.0
2019-12-29 16:30:00,101.62432,25.48876,104.7720349225,82.86432,24.16876,86.317,18.76,1.32,18.8063818955,132.95,101.58432,25.48876,104.7332371132,82.86432,24.16876,86.317,18.72,1.32,18.766480756900002,0.0
2019-12-29 17:00:00,93.44544,24.26492,96.5444799012,78.80544,22.98492,82.089,14.64,1.28,14.6958497543,132.59,93.32544,24.26492,96.4283365707,78.80544,22.98492,82.089,14.52,1.28,14.5763095467,0.0
2019-12-29 17:30:00,72.75456,22.20508,76.0676776207,69.27456,20.20508,72.161,3.48,2.0,4.0137762768,132.55,72.71456,22.20508,76.029420712,69.27456,20.20508,72.161,3.44,2.0,3.9791456369000002,0.0
2019-12-29 18:00:00,98.88976,24.85618,101.9657507061,81.92976,23.89618,85.3435,16.96,0.96,16.9871480832,132.58,98.80976,24.89618,101.8979315288,81.92976,23.89618,85.3435,16.88,1.0,16.9095949094,0.0
2019-12-29 18:30:00,123.19504,35.67522,128.2565366859,92.55504,26.99522,96.4115,30.64,8.68,31.8457532491,134.94,122.35504,34.03522,127.0005984783,92.55504,26.99522,96.4115,29.8,7.04,30.6202808609,0.0
2019-12-29 19:00:00,123.60368,37.19274,129.0781531408,91.72368,26.75274,95.5455,31.88,10.44,33.5459088415,135.42,122.68368,34.15274,127.3487141193,91.72368,26.75274,95.5455,30.96,7.4,31.8320844432,0.0
2019-12-29 19:30:00,123.69808,37.55694,129.273890395,90.77808,26.47694,94.5605,32.92,11.08,34.734605223,135.37,122.69808,33.15694,127.0991798001,90.77808,26.47694,94.5605,31.92,6.68,32.6114826403,0.0
2019-12-29 20:00:00,124.54496,38.02228,130.2195869975,89.90496,26.22228,93.651,34.64,11.8,36.594666278,135.55,123.58496,32.34228,127.7468802508,89.90496,26.22228,93.651,33.68,6.12,34.2315176409,0.0
2019-12-29 20:30:00,127.78,38.4025,133.4259360329,91.62,26.7225,95.4375,36.16,11.68,37.999578945,135.65,126.7,32.9225,130.9075284552,91.62,26.7225,95.4375,35.08,6.2,35.6236775193,0.0
2019-12-29 21:00:00,127.55728,38.93754,133.3678810743,90.43728,26.37754,94.2055,37.12,12.56,39.187344896,135.78,126.47728,31.81754,130.4180133565,90.43728,26.37754,94.2055,36.04,5.44,36.4482537305,0.0
2019-12-29 21:30:00,116.40624,38.32182,122.5519261336,83.52624,24.36182,87.0065,32.88,13.96,35.7208062619,135.29,115.44624,28.24182,118.8504721364,83.52624,24.36182,87.0065,31.92,3.88,32.1549498522,0.0
2019-12-29 22:00:00,107.0632,37.8451,113.5551865317,77.5032,22.6051,80.7325,29.56,15.24,33.2573480602,135.49,106.1432,25.3251,109.1225897615,77.5032,22.6051,80.7325,28.64,2.7199999999999998,28.7688720669,0.0
2019-12-29 22:30:00,102.31472,37.64846,109.0215963424,73.67472,21.48846,76.7445,28.64,16.16,32.8845738911,135.25,101.39472,23.24846,104.0258628239,73.67472,21.48846,76.7445,27.72,1.76,27.7758168197,0.0
2019-12-29 23:00:00,112.55376,38.77818,119.0466132834,77.27376,22.53818,80.4935,35.28,16.24,38.8383315811,136.17,111.55376,24.45818,114.203519819,77.27376,22.53818,80.4935,34.28,1.92,34.3337268586,0.0
2019-12-29 23:30:00,140.99216,41.46438,146.9628660249,89.91216,26.22438,93.6585,51.08,15.24,53.3050091455,135.95,139.63216,29.06438,142.6249567609,89.91216,26.22438,93.6585,49.72,2.84,49.8010441658,0.0
2019-12-30 00:00:00,146.332,42.1535,152.2825393348,91.452,26.6735,95.2625,54.88,15.48,57.0214415812,136.46,144.892,29.3535,147.8354478001,91.452,26.6735,95.2625,53.44,2.68,53.5071583996,0.0
2019-12-30 00:30:00,141.3232,41.9926,147.4300692294,89.8032,26.1926,93.545,51.52,15.8,53.8883141321,136.78,139.9632,28.6326,142.8619023288,89.8032,26.1926,93.545,50.16,2.44,50.2193110267,0.0
2019-12-30 01:00:00,135.18864,41.29002,141.353578436,89.58864,26.130020000000002,93.3215,45.6,15.16,48.0539863071,136.17,133.90864,29.09002,137.0319420071,89.58864,26.130020000000002,93.3215,44.32,2.96,44.4187347861,0.0
2019-12-30 01:30:00,132.57552,40.96786,138.7610682297,89.85552,26.20786,93.5995,42.72,14.76,45.1979645559,136.64,131.41552,29.68786,134.7271610636,89.85552,26.20786,93.5995,41.56,3.48,41.7054432898,0.0
2019-12-30 02:00:00,131.60512,40.09816,137.5782324556,89.20512,26.01816,92.922,42.4,14.08,44.6766874332,136.91,130.52512,29.69816,133.8610759646,89.20512,26.01816,92.922,41.32,3.68,41.4835485464,0.0
2019-12-30 02:30:00,131.61456,31.72258,135.3835827782,89.01456,25.96258,92.7235,42.6,5.76,42.987644736600004,134.43,131.41456,31.72258,135.1891588177,89.01456,25.96258,92.7235,42.4,5.76,42.7894566453,0.0
2019-12-30 03:00:00,126.68736,31.45548,130.5340354306,85.76736,25.01548,89.341,40.92,6.44,41.4236647341,134.67,126.48736,31.41548,130.3302905061,85.76736,25.01548,89.341,40.72,6.4,41.2198786995,0.0
2019-12-30 03:30:00,117.70144,30.97792,121.7097387459,80.70144,23.53792,84.064,37.0,7.44,37.740609428,134.93,117.54144,30.93792,121.5448271676,80.70144,23.53792,84.064,36.84,7.4,37.5758645942,0.0
2019-12-30 04:00:00,123.00368,31.09274,126.8726281522,82.60368,24.09274,86.0455,40.4,7.0,41.0019511731,135.0,122.80368,31.05274,126.6689246937,82.60368,24.09274,86.0455,40.2,6.96,40.7980587773,0.0
2019-12-30 04:30:00,114.92016,30.32838,118.8547592983,78.20016,22.80838,81.4585,36.72,7.52,37.4821130674,134.74,114.76016,30.32838,118.7000630019,78.20016,22.80838,81.4585,36.56,7.52,37.3253801052,0.0
2019-12-30 05:00:00,118.12112,30.47866,121.9899491985,79.40112,23.15866,82.7095,38.72,7.32,39.4058472818,134.6,117.92112,30.39866,121.7763075144,79.40112,23.15866,82.7095,38.52,7.24,39.1944894086,0.0
2019-12-30 05:30:00,128.07456,31.25508,131.8331253707,84.39456,24.61508,87.911,43.68,6.64,44.1818062102,134.2,127.87456,31.25508,131.6388359148,84.39456,24.61508,87.911,43.48,6.64,43.9840880319,0.0
2019-12-30 06:00:00,129.43584,30.70712,133.0284326571,85.39584,24.90712,88.954,44.04,5.8,44.4202836551,133.88,129.27584,30.70712,132.8727587822,85.39584,24.90712,88.954,43.88,5.8,44.2616583512,0.0
2019-12-30 06:30:00,130.30896,29.46178,133.5979847792,87.70896,25.58178,91.3635,42.6,3.88,42.7763299033,133.66,130.14896,29.42178,133.4331028173,87.70896,25.58178,91.3635,42.44,3.84,42.6133687943,0.0
2019-12-30 07:00:00,115.65984,27.46412,118.8758868577,81.81984,23.86412,85.229,33.84,3.6,34.0309506185,133.46,115.57984,27.46412,118.798052601,81.81984,23.86412,85.229,33.76,3.6,33.9514005602,0.0
2019-12-30 07:30:00,110.90048,26.21764,113.9573653232,80.70048,23.53764,84.063,30.2,2.68,30.3186807101,132.71,110.78048,26.17764,113.8313822502,80.70048,23.53764,84.063,30.08,2.64,30.1956288227,0.0
2019-12-30 08:00:00,100.40656,24.72358,103.4056705362,76.12656,22.20358,79.2985,24.28,2.52,24.4104240029,132.88,100.32656,24.72358,103.3279925744,76.12656,22.20358,79.2985,24.2,2.52,24.3308528416,0.0
2019-12-30 08:30:00,102.1768,24.6749,105.1139816973,78.0168,22.7549,81.2675,24.16,1.92,24.2361713148,133.16,102.1368,24.6749,105.0750998298,78.0168,22.7549,81.2675,24.12,1.92,24.1962972374,0.0
2019-12-30 09:00:00,86.49728,23.16504,89.5455109182,71.05728,20.72504,74.018,15.44,2.44,15.6316090023,132.87,86.49728,23.12504,89.5351714267,71.05728,20.72504,74.018,15.44,2.4,15.6254151945,0.0
2019-12-30 09:30:00,73.97088,22.12484,77.208805411,65.57088,19.12484,68.303,8.4,3.0,8.9196412484,133.12,74.01088,22.12484,77.2471287712,65.57088,19.12484,68.303,8.44,3.0,8.9573210281,0.0
2019-12-30 10:00:00,74.8544,22.2542,78.0924491676,66.0144,19.2542,68.765,8.84,3.0,9.3351807695,133.18,74.8944,22.2142,78.119407531,66.0144,19.2542,68.765,8.88,2.96,9.3603418741,0.0
2019-12-30 10:30:00,71.86272,22.22996,75.2224809974,64.42272,18.78996,67.107,7.44,3.44,8.1967798555,133.52,71.90272,22.18996,75.248890146,64.42272,18.78996,67.107,7.48,3.4,8.216471262,0.0
2019-12-30 11:00:00,87.67632,23.72226,90.8288649508,71.59632,20.88226,74.5795,16.08,2.84,16.3288701385,133.58,87.67632,23.72226,90.8288649508,71.59632,20.88226,74.5795,16.08,2.84,16.3288701385,0.0
2019-12-30 11:30:00,74.66336,22.19848,77.893451848,64.86336,18.91848,67.566,9.8,3.2800000000000002,10.3343311346,133.83,74.66336,22.15848,77.8820618782,64.86336,18.91848,67.566,9.8,3.24,10.3217052855,0.0
2019-12-30 12:00:00,83.15808,23.28444,86.3564208117,68.99808,20.12444,71.873,14.16,3.16,14.5083148573,133.97,83.11808,23.24444,86.3071214547,68.99808,20.12444,71.873,14.12,3.12,14.4605947319,0.0
2019-12-30 12:30:00,86.5912,23.7541,89.7902733276,70.4712,20.5541,73.4075,16.12,3.2,16.4345489746,133.87,86.5512,23.7541,89.7516990828,70.4712,20.5541,73.4075,16.08,3.2,16.3953164044,0.0
