Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-30 13:00:00,65.07632,21.27226,68.4648557309,58.39632,17.03226,60.8295,6.68,4.24,7.9120161779,133.71,65.03632,21.27226,68.4268365822,58.39632,17.03226,60.8295,6.64,4.24,7.8782739226,0.0
2019-12-30 13:30:00,57.13392,20.34906,60.6495594168,53.17392,15.50906,55.3895,3.96,4.84,6.2535749776,133.36,57.09392,20.26906,60.585068245,53.17392,15.50906,55.3895,3.92,4.76,6.1663603528,0.0
2019-12-30 14:00:00,56.9504,20.0122,60.3641964164,53.3904,15.5722,55.615,3.56,4.44,5.6909753118,133.41,56.9504,20.0122,60.3641964164,53.3904,15.5722,55.615,3.56,4.44,5.6909753118,0.0
2019-12-30 14:30:00,55.97808,17.83694,58.7511861076,44.69808,13.03694,46.5605,11.28,4.8,12.2588090776,133.46,55.97808,17.79694,58.7390544174,44.69808,13.03694,46.5605,11.28,4.76,12.2432021955,0.0
2019-12-30 15:00:00,56.87312,17.15466,59.4039909286,43.59312,12.71466,45.4095,13.28,4.44,14.0025711925,133.53,56.79312,17.15466,59.3274037781,43.59312,12.71466,45.4095,13.2,4.44,13.9267225146,0.0
2019-12-30 15:30:00,58.98624,12.40432,60.27639392,28.26624,8.24432,29.444,30.72,4.16,31.0003870944,132.95,58.94624,12.40432,60.2372506411,28.26624,8.24432,29.444,30.68,4.16,30.9607493449,0.0
2019-12-30 16:00:00,61.73248,11.26364,62.7516427912,27.37248,7.98364,28.513,34.36,3.2800000000000002,34.5161990955,132.8,61.57248,11.22364,62.5870624666,27.37248,7.98364,28.513,34.2,3.24,34.3531308617,0.0
2019-12-30 16:30:00,66.6232,7.7451,67.0718819793,20.3832,5.9451,21.2325,46.24,1.8,46.2750213398,132.8,66.4232,7.7051,66.8686029782,20.3832,5.9451,21.2325,46.04,1.76,46.0736280317,0.0
2019-12-30 17:00:00,71.14736,6.18298,71.4155170579,19.82736,5.78298,20.6535,51.32,0.4,51.3215588228,132.26,70.94736,6.18298,71.21627014,19.82736,5.78298,20.6535,51.12,0.4,51.1215649213,0.0
2019-12-30 17:30:00,73.2144,4.3042,73.3408106377,13.9344,4.0642,14.515,59.28,0.24,59.280485828,132.26,73.0144,4.2642,73.1388132868,13.9344,4.0642,14.515,59.08,0.2,59.0803385231,0.0
2019-12-30 18:00:00,72.7224,3.6007,72.8114860599,10.5624,3.0807,11.0025,62.16,0.52,62.1621749941,132.17,72.4824,3.5606999999999998,72.5698070429,10.5624,3.0807,11.0025,61.92,0.48,61.9218604372,0.0
2019-12-30 18:30:00,70.94384,3.59862,71.0350512061,9.18384,2.67862,9.5665,61.76,0.92,61.7668519515,132.39,70.70384,3.55862,70.793338437,9.18384,2.67862,9.5665,61.52,0.88,61.5262935662,0.0
2019-12-30 19:00:00,68.5528,4.5879,68.7061512112,8.8728,2.5879,9.2425,59.68,2.0,59.7135026606,132.77,68.3528,4.5479,68.5039317284,8.8728,2.5879,9.2425,59.48,1.96,59.5122844462,0.0
2019-12-30 19:30:00,65.71456,6.36008,66.0216177748,10.83456,3.16008,11.286,54.88,3.2,54.9732152962,132.92,65.51456,6.36008,65.822550768,10.83456,3.16008,11.286,54.68,3.2,54.7735556633,0.0
2019-12-30 20:00:00,63.5464,8.2327,64.0774710975,14.7864,4.3127,15.4025,48.76,3.92,48.9173179968,132.72,63.3464,8.1927,63.8739909999,14.7864,4.3127,15.4025,48.56,3.88,48.7147616231,0.0
2019-12-30 20:30:00,62.6304,10.0872,63.4375173537,19.9104,5.8072,20.74,42.72,4.28,42.9338654211,132.77,62.4704,10.0472,63.2731941979,19.9104,5.8072,20.74,42.56,4.24,42.7706815471,0.0
2019-12-30 21:00:00,59.67056,11.25058,60.7219176332,20.47056,5.97058,21.3235,39.2,5.28,39.5539934773,133.07,59.51056,11.17058,60.5498852935,20.47056,5.97058,21.3235,39.04,5.2,39.3847889419,0.0
2019-12-30 21:30:00,57.4144,10.0092,58.2803346936,13.3344,3.8891999999999998,13.89,44.08,6.12,44.5028178883,133.4,57.2544,10.0092,58.1227184843,13.3344,3.8891999999999998,13.89,43.92,6.12,44.344343495,0.0
2019-12-30 22:00:00,54.11808,9.90444,55.0169475217,9.95808,2.90444,10.373,44.16,7.0,44.7113587358,133.55,53.95808,9.86444,54.8523616064,9.95808,2.90444,10.373,44.0,6.96,44.5470717332,0.0
2019-12-30 22:30:00,50.27984,10.96662,51.461918587,10.71984,3.12662,11.1665,39.56,7.84,40.3293838287,133.98,50.11984,10.88662,51.2885645797,10.71984,3.12662,11.1665,39.4,7.76,40.1569122319,0.0
2019-12-30 23:00:00,46.84672,12.27196,48.4274320711,11.76672,3.43196,12.257,35.08,8.84,36.1766775699,134.12,46.72672,12.19196,48.2910990825,11.76672,3.43196,12.257,34.96,8.76,36.0407991032,0.0
2019-12-30 23:30:00,43.3792,12.4906,45.1416667947,9.4992,2.7706,9.895,33.88,9.72,35.2467416934,133.77,43.2992,12.4506,45.0537252733,9.4992,2.7706,9.895,33.8,9.68,35.1588168174,0.0
2019-12-31 00:00:00,41.51872,13.202960000000001,43.5674449928,10.15872,2.96296,10.582,31.36,10.24,32.9895013603,134.16,41.39872,13.12296,43.4288624857,10.15872,2.96296,10.582,31.24,10.16,32.8506194767,0.0
2019-12-31 00:30:00,43.1016,14.3963,45.4422862128,14.6616,4.2763,15.2725,28.44,10.12,30.1868845693,134.03,43.0216,14.3163,45.3410907704,14.6616,4.2763,15.2725,28.36,10.04,30.0847336701,0.0
2019-12-31 01:00:00,48.68496,12.86978,50.3572891194,13.40496,3.90978,13.9635,35.28,8.96,36.4,133.65,48.52496,12.82978,50.1923798783,13.40496,3.90978,13.9635,35.12,8.92,36.2350769283,0.0
2019-12-31 01:30:00,51.13376,12.11068,52.5483585072,12.17376,3.55068,12.681000000000001,38.96,8.56,39.8892867823,133.8,51.05376,12.03068,52.4521083599,12.17376,3.55068,12.681000000000001,38.88,8.48,39.794029703,0.0
2019-12-31 02:00:00,50.01808,13.83194,51.8953841016,16.97808,4.9519400000000005,17.6855,33.04,8.88,34.212512331,134.28,49.89808,13.79194,51.769064089,16.97808,4.9519400000000005,17.6855,32.92,8.84,34.0862435595,0.0
2019-12-31 02:30:00,49.38512,11.91066,50.8011210413,9.70512,2.83066,10.1095,39.68,9.08,40.7056359734,134.63,49.26512,11.83066,50.6657336338,9.70512,2.83066,10.1095,39.56,9.0,40.5708466759,0.0
2019-12-31 03:00:00,48.7664,11.3902,50.0789219632,6.6864,1.9502000000000002,6.965,42.08,9.44,43.1258623102,134.96,48.6064,11.3102,49.9049370804,6.6864,1.9502000000000002,6.965,41.92,9.36,42.9522525603,0.0
2019-12-31 03:30:00,46.7032,11.9701,48.2127802999,7.3032,2.1301,7.6075,39.4,9.84,40.6101662149,135.14,46.5832,11.8901,48.0766991405,7.3032,2.1301,7.6075,39.28,9.76,40.4743869626,0.0
2019-12-31 04:00:00,45.67584,11.80712,47.1772237674,6.1958400000000005,1.80712,6.454,39.48,10.0,40.7267774321,135.31,45.51584,11.72712,47.0023088199,6.1958400000000005,1.80712,6.454,39.32,9.92,40.552050503,0.0
2019-12-31 04:30:00,44.71104,11.84572,46.2536288328,6.19104,1.80572,6.449,38.52,10.04,39.8069340693,135.36,44.55104,11.76572,46.0784909931,6.19104,1.80572,6.449,38.36,9.96,39.6319467097,0.0
2019-12-31 05:00:00,43.65232,12.32526,45.3589800971,7.01232,2.04526,7.3045,36.64,10.28,38.0548025878,135.3,43.53232,12.24526,45.2217787913,7.01232,2.04526,7.3045,36.52,10.2,37.9176792539,0.0
2019-12-31 05:30:00,43.65184,11.49012,45.1387415974,4.97184,1.45012,5.179,38.68,10.04,39.9617817421,135.0,43.53184,11.37012,44.992229580200004,4.97184,1.45012,5.179,38.56,9.92,39.815574842,0.0
2019-12-31 06:00:00,44.52992,10.85956,45.8349628406,3.76992,1.09956,3.927,40.76,9.76,41.9122321047,134.9,44.40992,10.81956,45.7089036513,3.76992,1.09956,3.927,40.64,9.72,41.7862178236,0.0
2019-12-31 06:30:00,47.90704,10.24122,48.9894587503,6.58704,1.92122,6.8615,41.32,8.32,42.1493155342,134.19,47.70704,10.16122,48.7771673783,6.58704,1.92122,6.8615,41.12,8.24,41.9374772727,0.0
2019-12-31 07:00:00,50.33616,10.05138,51.3299059365,8.81616,2.57138,9.1835,41.52,7.48,42.188396509,134.36,50.21616,9.97138,51.1965930922,8.81616,2.57138,9.1835,41.4,7.4,42.0561529387,0.0
2019-12-31 07:30:00,52.78528,8.42404,53.4532527972,6.66528,1.9440400000000002,6.943,46.12,6.48,46.5730050566,134.2,52.625280000000004,8.38404,53.2889502786,6.66528,1.9440400000000002,6.943,45.96,6.44,46.4089991273,0.0
2019-12-31 08:00:00,54.0288,7.3584,54.5275827449,5.0688,1.4784000000000002,5.28,48.96,5.88,49.3118241399,134.23,53.8688,7.3184000000000005,54.3636513858,5.0688,1.4784000000000002,5.28,48.8,5.84,49.148200374,0.0
2019-12-31 08:30:00,55.66704,7.02122,56.1080820618,5.14704,1.50122,5.3615,50.52,5.52,50.8206729589,134.32,55.46704,6.98122,55.9046506031,5.14704,1.50122,5.3615,50.32,5.48,50.6175147553,0.0
2019-12-31 09:00:00,57.31184,7.67262,57.823145036,7.7918400000000005,2.27262,8.1165,49.52,5.4,49.8135563878,134.12,57.11184,7.63262,57.6196073941,7.7918400000000005,2.27262,8.1165,49.32,5.36,49.610402135,0.0
2019-12-31 09:30:00,58.91072,7.25396,59.3556473017,7.59072,2.21396,7.907,51.32,5.04,51.5668886011,134.03,58.75072,7.21396,59.191961611400004,7.59072,2.21396,7.907,51.16,5.0,51.4037508359,0.0
2019-12-31 10:00:00,60.56064,6.75352,60.9360414664,8.48064,2.47352,8.834,52.08,4.28,52.2555719517,133.89,60.36064,6.71352,60.7328429435,8.48064,2.47352,8.834,51.88,4.24,52.0529730179,0.0
2019-12-31 10:30:00,61.12256,7.41908,61.5711790451,11.72256,3.41908,12.211,49.4,4.0,49.5616787448,133.77,60.92256,7.37908,61.3678184279,11.72256,3.41908,12.211,49.2,3.96,49.3591085819,0.0
2019-12-31 11:00:00,60.46032,7.90426,60.9748113622,12.70032,3.70426,13.2295,47.76,4.2,47.9443177029,133.7,60.26032,7.86426,60.7713152059,12.70032,3.70426,13.2295,47.56,4.16,47.7415877407,0.0
2019-12-31 11:30:00,60.70128,7.74454,61.1933271971,13.66128,3.98454,14.2305,47.04,3.76,47.1900328459,133.78,60.54128,7.70454,61.0295544851,13.66128,3.98454,14.2305,46.88,3.7199999999999998,47.027362248,0.0
2019-12-31 12:00:00,59.9208,7.8568999999999996,60.4337087249,13.3608,3.8969,13.9175,46.56,3.96,46.7280986131,133.84,59.7208,7.8169,60.2302073569,13.3608,3.8969,13.9175,46.36,3.92,46.5254339045,0.0
2019-12-31 12:30:00,59.91792,8.38106,60.5012339035,13.23792,3.86106,13.7895,46.68,4.52,46.8983240639,133.99,59.75792,8.34106,60.3372379601,13.23792,3.86106,13.7895,46.52,4.48,46.7352201236,0.0
2019-12-31 13:00:00,59.33408,8.97244,60.0086471186,13.89408,4.05244,14.473,45.44,4.92,45.7055795281,134.11,59.13408,8.97244,59.8109028272,13.89408,4.05244,14.473,45.24,4.92,45.5067467525,0.0
2019-12-31 13:30:00,59.19856,9.30458,59.9253261572,14.75856,4.30458,15.3735,44.44,5.0,44.7203935582,134.07,59.03856,9.26458,59.7610576333,14.75856,4.30458,15.3735,44.28,4.96,44.5569298763,0.0
2019-12-31 14:00:00,58.86112,10.37616,59.7686886589,17.06112,4.97616,17.772,41.8,5.4,42.1473605342,134.09,58.70112,10.33616,59.6041751289,17.06112,4.97616,17.772,41.64,5.36,41.9835586867,0.0
2019-12-31 14:30:00,58.37808,11.62694,59.524666805,20.93808,6.10694,21.8105,37.44,5.52,37.8447354331,134.09,58.21808,11.62694,59.3677570121,20.93808,6.10694,21.8105,37.28,5.52,37.6864537997,0.0
2019-12-31 15:00:00,58.48464,11.68802,59.6411177582,20.32464,5.92802,21.1715,38.16,5.76,38.5922686558,134.09,58.28464,11.64802,59.4371569799,20.32464,5.92802,21.1715,37.96,5.72,38.3885399566,0.0
2019-12-31 15:30:00,59.53168,11.61674,60.6545099053,19.53168,5.69674,20.3455,40.0,5.92,40.4357069927,133.98,59.41168,11.576740000000001,60.529072597,19.53168,5.69674,20.3455,39.88,5.88,40.3111498224,0.0
2019-12-31 16:00:00,61.39472,11.36346,62.4374876741,20.03472,5.84346,20.8695,41.36,5.52,41.726730042,133.86,61.19472,11.32346,62.2335480448,20.03472,5.84346,20.8695,41.16,5.48,41.5231983354,0.0
2019-12-31 16:30:00,65.5448,11.2139,66.4971605428,25.1448,7.3339,26.1925,40.4,3.88,40.5858891735,133.62,65.3848,11.1739,66.3327077108,25.1448,7.3339,26.1925,40.24,3.84,40.4228054445,0.0
2019-12-31 17:00:00,68.87328,9.82804,69.570964261,24.23328,7.06804,25.243,44.64,2.76,44.7252411955,133.23,68.67328,9.78804,69.3673202092,24.23328,7.06804,25.243,44.44,2.7199999999999998,44.5231625112,0.0
2019-12-31 17:30:00,70.97328,7.59554,71.3785591186,17.81328,5.19554,18.5555,53.16,2.4,53.2141484945,133.12,70.73328,7.59554,71.1399263947,17.81328,5.19554,18.5555,52.92,2.4,52.9743938144,0.0
2019-12-31 18:00:00,69.03632,8.47226,69.5542426359,18.07632,5.27226,18.8295,50.96,3.2,51.0603721099,133.18,68.87632,8.43226,69.3905646716,18.07632,5.27226,18.8295,50.8,3.16,50.8981885729,0.0
2019-12-31 18:30:00,67.2448,7.4464,67.6558349294,12.3648,3.6064,12.88,54.88,3.84,55.0141799903,133.42,67.0048,7.4064,67.4128918234,12.3648,3.6064,12.88,54.64,3.8,54.7719782371,0.0
2019-12-31 19:00:00,64.78256,9.02658,65.4084033336,14.90256,4.34658,15.5235,49.88,4.68,50.0990698516,133.8,64.62256,8.94658,65.2389190181,14.90256,4.34658,15.5235,49.72,4.6,49.9323382188,0.0
2019-12-31 19:30:00,61.33616,11.11138,62.3344791351,18.896160000000002,5.51138,19.6835,42.44,5.6,42.8078684356,133.82,61.17616,11.11138,62.1770481597,18.896160000000002,5.51138,19.6835,42.28,5.6,42.649248528,0.0
2019-12-31 20:00:00,58.21856,13.09708,59.6735639375,22.13856,6.45708,23.061,36.08,6.64,36.6859101018,134.11,58.01856,13.05708,59.4696615309,22.13856,6.45708,23.061,35.88,6.6,36.4819736308,0.0
2019-12-31 20:30:00,56.99856,14.51958,58.818823904,25.91856,7.55958,26.9985,31.08,6.96,31.8497723697,133.94,56.83856,14.43958,58.644039539,25.91856,7.55958,26.9985,30.92,6.88,31.6761866392,0.0
2019-12-31 21:00:00,54.8176,14.6468,56.7406205465,24.2976,7.0868,25.31,30.52,7.5600000000000005,31.4423917665,134.05,54.6976,14.6068,56.6143625947,24.2976,7.0868,25.31,30.4,7.52,31.3162960773,0.0
2019-12-31 21:30:00,52.69696,14.94828,54.7760957736,22.17696,6.46828,23.101,30.52,8.48,31.6761866392,134.38,52.53696,14.90828,54.6112532231,22.17696,6.46828,23.101,30.36,8.44,31.5113186014,0.0
2019-12-31 22:00:00,50.32608,13.87844,52.2046494577,15.76608,4.59844,16.423,34.56,9.28,35.7842423421,134.44,50.12608,13.83844,52.00121458,15.76608,4.59844,16.423,34.36,9.24,35.580713877,0.0
2019-12-31 22:30:00,47.152,15.706,49.6989893257,19.152,5.586,19.95,28.0,10.12,29.7727123386,134.38,47.032,15.626,49.5598718723,19.152,5.586,19.95,27.88,10.04,29.6326846573,0.0
2019-12-31 23:00:00,44.3808,16.9094,47.4929807129,20.2608,5.9094,21.105,24.12,11.0,26.5098924932,134.38,44.3008,16.8294,47.3897624493,20.2608,5.9094,21.105,24.04,10.92,26.4039391001,0.0
2019-12-31 23:30:00,42.81008,17.56794,46.2745660752,21.97008,6.40794,22.8855,20.84,11.16,23.6400338409,134.69,42.73008,17.487940000000002,46.1702044857,21.97008,6.40794,22.8855,20.76,11.08,23.5317657646,0.0
2020-01-01 00:00:00,41.57312,18.23716,45.3973381532,22.89312,6.67716,23.847,18.68,11.56,21.9676125239,133.78,41.53312,18.19716,45.3446434433,22.89312,6.67716,23.847,18.64,11.52,21.9125534797,0.0
2020-01-01 00:30:00,43.66896,18.87178,47.5722833996,26.02896,7.59178,27.1135,17.64,11.28,20.9381947646,133.56,43.66896,18.79178,47.5406043614,26.02896,7.59178,27.1135,17.64,11.2,20.8952051916,0.0
2020-01-01 01:00:00,49.71552,17.74536,52.7876001576,26.55552,7.74536,27.662,23.16,10.0,25.2266842847,133.11,49.67552,17.62536,52.7096822453,26.55552,7.74536,27.662,23.12,9.88,25.1425694789,0.0
2020-01-01 01:30:00,52.47536,16.32198,54.95516753,23.59536,6.88198,24.5785,28.88,9.44,30.3836798298,133.15,52.39536,16.28198,54.8668991492,23.59536,6.88198,24.5785,28.8,9.4,30.2952141435,0.0
2020-01-01 02:00:00,51.20896,14.30928,53.1706035174,16.00896,4.6692800000000005,16.676,35.2,9.64,36.496158702,133.39,51.12896,14.22928,53.0720544166,16.00896,4.6692800000000005,16.676,35.12,9.56,36.397912028,0.0
2020-01-01 02:30:00,50.11008,16.27044,52.6853616805,21.91008,6.39044,22.823,28.2,9.88,29.8806693365,133.97,50.03008,16.19044,52.5845913952,21.91008,6.39044,22.823,28.12,9.8,29.778757529499998,0.0
2020-01-01 03:00:00,48.32032,16.17176,50.9546773751,20.20032,5.89176,21.042,28.12,10.28,29.9401536402,134.52,48.28032,16.09176,50.8913945496,20.20032,5.89176,21.042,28.08,10.2,29.8751803342,0.0
2020-01-01 03:30:00,46.21152,15.35336,48.6952794837,15.61152,4.55336,16.262,30.6,10.8,32.4499614792,134.67,46.13152,15.27336,48.5941628511,15.61152,4.55336,16.262,30.52,10.72,32.3479334734,0.0
2020-01-01 04:00:00,44.39408,14.47494,46.6943061524,9.99408,2.91494,10.4105,34.4,11.56,36.2904064458,134.85,44.27408,14.43494,46.5678177785,9.99408,2.91494,10.4105,34.28,11.52,36.1639157172,0.0
2020-01-01 04:30:00,42.74528,14.34904,45.0893991,8.46528,2.46904,8.818,34.28,11.88,36.2801984559,134.47,42.66528,14.26904,44.9881275449,8.46528,2.46904,8.818,34.2,11.8,36.1784466223,0.0
2020-01-01 05:00:00,41.26032,15.25426,43.9898449037,11.02032,3.21426,11.4795,30.24,12.04,32.548720405,134.47,41.22032,15.17426,43.9246280286,11.02032,3.21426,11.4795,30.2,11.96,32.4820196416,0.0
2020-01-01 05:30:00,40.16864,15.62752,43.101496735,11.88864,3.46752,12.384,28.28,12.16,30.783502075,134.42,40.16864,15.54752,43.0725552713,11.88864,3.46752,12.384,28.28,12.08,30.7519885536,0.0
2020-01-01 06:00:00,39.88384,15.62112,42.8338660781,12.00384,3.5011200000000002,12.504,27.88,12.12,30.4004736805,134.29,39.84384,15.54112,42.7674876138,12.00384,3.5011200000000002,12.504,27.84,12.04,30.3319501516,0.0
2020-01-01 06:30:00,41.65936,14.518979999999999,44.1169248231,10.41936,3.03898,10.8535,31.24,11.48,33.2825479794,134.37,41.65936,14.43898,44.0906613587,10.41936,3.03898,10.8535,31.24,11.4,33.255038716,0.0
2020-01-01 07:00:00,42.74224,13.71482,44.888699779,9.58224,2.79482,9.9815,33.16,10.92,34.9117745181,134.09,42.66224,13.67482,44.8003060687,9.58224,2.79482,9.9815,33.08,10.88,34.8232795699,0.0
2020-01-01 07:30:00,43.68192,12.80056,45.5188364438,7.68192,2.24056,8.002,36.0,10.56,37.516844217,134.46,43.60192,12.72056,45.4196001127,7.68192,2.24056,8.002,35.92,10.48,37.4176001368,0.0
2020-01-01 08:00:00,43.1696,12.9928,45.0824490905,7.9296,2.3128,8.26,35.24,10.68,36.8228190121,134.76,43.0896,12.9128,44.982819298,7.9296,2.3128,8.26,35.16,10.6,36.7230935516,0.0
2020-01-01 08:30:00,43.768,13.329,45.7525962651,8.808,2.569,9.175,34.96,10.76,36.5783979966,134.68,43.648,13.329,45.6378148579,8.808,2.569,9.175,34.84,10.76,36.4637244395,0.0
2020-01-01 09:00:00,45.70512,12.49566,47.3824810774,7.18512,2.09566,7.4845,38.52,10.4,39.8992531258,134.47,45.58512,12.41566,47.2456535424,7.18512,2.09566,7.4845,38.4,10.32,39.7625753693,0.0
2020-01-01 09:30:00,47.972,12.2035,49.4998807701,7.692,2.2435,8.0125,40.28,9.96,41.4931319618,134.41,47.892,12.1235,49.402661024,7.692,2.2435,8.0125,40.2,9.88,41.3963090142,0.0
2020-01-01 10:00:00,50.3808,11.5694,51.6921273019,7.3008,2.1294,7.605,43.08,9.44,44.1021541424,134.23,50.2208,11.5294,51.527233741,7.3008,2.1294,7.605,42.92,9.4,43.9373007819,0.0
2020-01-01 10:30:00,53.03744,11.24592,54.2166096173,7.83744,2.28592,8.164,45.2,8.96,46.0795138863,133.88,52.95744,11.20592,54.1300572178,7.83744,2.28592,8.164,45.12,8.92,45.9932690728,0.0
2020-01-01 11:00:00,53.38656,11.74608,54.663472118,9.82656,2.86608,10.236,43.56,8.88,44.4559107431,133.79,53.22656,11.666080000000001,54.4900368141,9.82656,2.86608,10.236,43.4,8.8,44.283179651,0.0
2020-01-01 11:30:00,54.32112,12.07366,55.6467190753,11.36112,3.31366,11.8345,42.96,8.76,43.8440326612,133.63,54.20112,12.03366,55.5209004092,11.36112,3.31366,11.8345,42.84,8.72,43.718462919,0.0
2020-01-01 12:00:00,55.1096,12.5253,56.5150524396,13.8696,4.0453,14.4475,41.24,8.48,42.1028265084,133.56,54.9896,12.4853,56.3891729346,13.8696,4.0453,14.4475,41.12,8.44,41.977231924,0.0
2020-01-01 12:30:00,56.2816,13.0688,57.7789929992,16.2816,4.7488,16.96,40.0,8.32,40.8561182689,133.5,56.2016,13.0288,57.6920226028,16.2816,4.7488,16.96,39.92,8.28,40.7696553824,0.0
2020-01-01 13:00:00,56.66944,14.54692,58.5067373163,22.30944,6.50692,23.239,34.36,8.04,35.2881169801,133.53,56.54944,14.506920000000001,58.3805609103,22.30944,6.50692,23.239,34.24,8.0,35.1621614808,0.0
2020-01-01 13:30:00,58.05888,16.62384,60.3919332626,31.89888,9.30384,33.228,26.16,7.32,27.1648302038,133.6,57.97888,16.58384,60.3040154152,31.89888,9.30384,33.228,26.08,7.28,27.0770160838,0.0
2020-01-01 14:00:00,58.6784,18.9212,61.653600349,40.5984,11.8412,42.29,18.08,7.08,19.4168174529,133.6,58.5984,18.8812,61.5651865586,40.5984,11.8412,42.29,18.0,7.04,19.3277417201,0.0
2020-01-01 14:30:00,57.9648,17.9064,60.6675959636,36.8448,10.7464,38.38,21.12,7.16,22.3006726356,133.55,57.9248,17.9064,60.629379149100004,36.8448,10.7464,38.38,21.08,7.16,22.2627940744,0.0
2020-01-01 15:00:00,58.04608,18.59844,60.9528454939,39.76608,11.59844,41.423,18.28,7.0,19.574432303400002,133.55,57.96608,18.51844,60.8522723536,39.76608,11.59844,41.423,18.2,6.92,19.4711684292,0.0
2020-01-01 15:30:00,58.54352,17.40686,61.0765299362,35.54352,10.36686,37.0245,23.0,7.04,24.0533074649,133.38,58.50352,17.40686,61.0381899097,35.54352,10.36686,37.0245,22.96,7.04,24.0150619404,0.0
2020-01-01 16:00:00,60.04976,17.51618,62.5523000205,36.32976,10.59618,37.8435,23.72,6.92,24.7088000518,133.05,59.96976,17.47618,62.4643016598,36.32976,10.59618,37.8435,23.64,6.88,24.6208042111,0.0
2020-01-01 16:30:00,62.81248,18.67364,65.5294779057,44.41248,12.95364,46.263,18.4,5.72,19.2685858329,133.01,62.77248,18.67364,65.4911373867,44.41248,12.95364,46.263,18.36,5.72,19.2303926117,0.0
2020-01-01 17:00:00,63.899680000000004,19.96074,66.9447551751,51.97968,15.16074,54.1455,11.92,4.8,12.8501517501,132.6,63.85968,19.96074,66.9065756936,51.97968,15.16074,54.1455,11.88,4.8,12.8130558416,0.0
2020-01-01 17:30:00,65.34512,15.92566,67.2577977208,39.10512,11.40566,40.7345,26.24,4.52,26.626453012,132.38,65.30512,15.92566,67.2189359083,39.10512,11.40566,40.7345,26.2,4.52,26.5870344341,0.0
2020-01-01 18:00:00,64.47856,16.55958,66.5710476818,40.31856,11.75958,41.9985,24.16,4.8,24.6322065597,132.51,64.39856,16.51958,66.4836149247,40.31856,11.75958,41.9985,24.08,4.76,24.5459568972,0.0
2020-01-01 18:30:00,62.33424,16.16582,64.3963602438,35.81424,10.44582,37.3065,26.52,5.72,27.1298507184,132.51,62.29424,16.16582,64.3576419196,35.81424,10.44582,37.3065,26.48,5.72,27.0907511893,0.0
2020-01-01 19:00:00,59.95488,17.08184,62.3408124233,37.03488,10.80184,38.578,22.92,6.28,23.7647806638,132.67,59.91488,17.08184,62.3023442833,37.03488,10.80184,38.578,22.88,6.28,23.726204922,0.0
2020-01-01 19:30:00,58.33408,16.59744,60.6493190728,33.45408,9.75744,34.848,24.88,6.84,25.8031005889,132.71,58.25408,16.55744,60.561428781000004,33.45408,9.75744,34.848,24.8,6.8,25.7153650567,0.0
2020-01-01 20:00:00,56.34768,16.22974,58.6384302472,30.54768,8.90974,31.8205,25.8,7.32,26.8183220952,132.88,56.34768,16.22974,58.6384302472,30.54768,8.90974,31.8205,25.8,7.32,26.8183220952,0.0
2020-01-01 20:30:00,55.91312,16.70466,58.3551424799,31.35312,9.14466,32.6595,24.56,7.5600000000000005,25.6972216397,133.19,55.83312,16.66466,58.2670419864,31.35312,9.14466,32.6595,24.48,7.52,25.6089984185,0.0
2020-01-01 21:00:00,53.91104,17.24572,56.6022534198,31.15104,9.08572,32.449,22.76,8.16,24.178569023,133.19,53.87104,17.24572,56.5641565746,31.15104,9.08572,32.449,22.72,8.16,24.1409196179,0.0
2020-01-01 21:30:00,51.96016,17.09338,54.6995600261,28.16016,8.21338,29.3335,23.8,8.88,25.4026455315,133.09,51.92016,17.05338,54.6490693777,28.16016,8.21338,29.3335,23.76,8.84,25.3511972104,0.0
2020-01-01 22:00:00,48.72048,18.73014,52.1967749564,31.44048,9.17014,32.7505,17.28,9.56,19.7482151092,133.54,48.68048,18.69014,52.1450905287,31.44048,9.17014,32.7505,17.24,9.52,19.6938569102,0.0
2020-01-01 22:30:00,45.37824,19.56032,49.4144794974,31.81824,9.28032,33.144,13.56,10.28,17.016227549,133.47,45.37824,19.56032,49.4144794974,31.81824,9.28032,33.144,13.56,10.28,17.016227549,0.0
2020-01-01 23:00:00,47.96896,23.09428,53.238772452,43.24896,12.61428,45.051,4.72,10.48,11.49385923,133.86,48.04896,23.05428,53.2935491725,43.24896,12.61428,45.051,4.8,10.44,11.4905874523,0.0
2020-01-01 23:30:00,88.1832,27.8251,92.468983731,63.5832,18.5451,66.2325,24.6,9.28,26.2921737405,134.19,88.1032,27.7851,92.3806561584,63.5832,18.5451,66.2325,24.52,9.24,26.2032059107,0.0
2020-01-02 00:00:00,119.288,31.124,123.2815084269,78.048,22.764,81.3,41.24,8.36,42.0788212763,134.19,119.088,31.084,123.0778891597,78.048,22.764,81.3,41.04,8.32,41.8748611938,0.0
2020-01-02 00:30:00,124.04016,31.36338,127.943827119,81.20016,23.68338,84.5835,42.84,7.68,43.5229594582,133.23,123.88016,31.36338,127.7887148642,81.20016,23.68338,84.5835,42.68,7.68,43.3654793586,0.0
2020-01-02 01:00:00,120.55616,30.75888,124.4182318344,82.55616,24.07888,85.996,38.0,6.68,38.5826696847,132.48,120.43616,30.71888,124.2920682264,82.55616,24.07888,85.996,37.88,6.64,38.4575610251,0.0
2020-01-02 01:30:00,120.4352,30.2086,124.1660054645,84.2352,24.5686,87.745,36.2,5.64,36.6367247444,132.09,120.3152,30.1686,124.0398797847,84.2352,24.5686,87.745,36.08,5.6,36.5120035057,0.0
2020-01-02 02:00:00,120.60976,29.88118,124.2561834496,84.20976,24.56118,87.7185,36.4,5.32,36.7867149933,132.9,120.48976,29.88118,124.1397083251,84.20976,24.56118,87.7185,36.28,5.32,36.6679805825,0.0
2020-01-02 02:30:00,121.90816,29.98488,125.5415967048,84.42816,24.62488,87.946,37.48,5.36,37.8613259144,132.44,121.74816,29.90488,125.3671261185,84.42816,24.62488,87.946,37.32,5.28,37.6916542487,0.0
2020-01-02 03:00:00,126.72128,30.34204,130.3031933461,86.20128,25.14204,89.793,40.52,5.2,40.8522998129,132.56,126.56128,30.34204,130.1475969298,86.20128,25.14204,89.793,40.36,5.2,40.6936063774,0.0
2020-01-02 03:30:00,133.03744,30.96092,136.5926023216,88.59744,25.84092,92.289,44.44,5.12,44.7339691957,132.32,132.83744,30.96092,136.3978153527,88.59744,25.84092,92.289,44.24,5.12,44.5352893782,0.0
2020-01-02 04:00:00,127.06656,30.09108,130.5809471776,85.06656,24.81108,88.611,42.0,5.28,42.3305846877,133.34,126.90656,30.09108,130.4252585453,85.06656,24.81108,88.611,41.84,5.28,42.171838945,0.0
2020-01-02 04:30:00,133.30944,30.54692,136.7644731449,87.58944,25.54692,91.239,45.72,5.0,45.9925907076,132.71,133.14944,30.54692,136.6085198434,87.58944,25.54692,91.239,45.56,5.0,45.8335423026,0.0
2020-01-02 05:00:00,145.0984,31.0287,148.3789941543,93.2184,27.1887,97.1025,51.88,3.84,52.0219184575,132.87,144.8984,30.9887,148.1750513759,93.2184,27.1887,97.1025,51.68,3.8,51.8195175585,0.0
2020-01-02 05:30:00,147.14544,30.79242,150.3328096001,94.46544,27.55242,98.4015,52.68,3.24,52.779541491,133.1,146.98544,30.79242,150.1762055102,94.46544,27.55242,98.4015,52.52,3.24,52.6198441655,0.0
2020-01-02 06:00:00,146.22096,30.52778,149.3737409823,94.38096,27.52778,98.3135,51.84,3.0,51.9267329995,132.78,146.02096,30.56778,149.1861586524,94.38096,27.52778,98.3135,51.64,3.04,51.7294036308,0.0
2020-01-02 06:30:00,144.33216,29.54688,147.3254578408,95.13216,27.74688,99.096,49.2,1.8,49.2329158186,132.95,144.17216,29.50688,147.1606866198,95.13216,27.74688,99.096,49.04,1.76,49.0715722185,0.0
2020-01-02 07:00:00,141.03392,28.31156,143.8475269867,94.87392,27.67156,98.827,46.16,0.64,46.1644365286,132.75,140.87392,28.35156,143.6985465849,94.87392,27.67156,98.827,46.0,0.68,46.0050258124,0.0
2020-01-02 07:30:00,139.29024,28.48132,142.1722777063,95.73024,27.92132,99.719,43.56,0.56,43.563599484,132.39,139.21024,28.48132,142.0939003258,95.73024,27.92132,99.719,43.48,0.56,43.4836061062,0.0
2020-01-02 08:00:00,137.60176,29.54718,140.7383394852,95.68176,27.90718,99.6685,41.92,1.6400000000000001,41.9520678871,132.22,137.48176,29.50718,140.6126168032,95.68176,27.90718,99.6685,41.8,1.6,41.8306108012,0.0
2020-01-02 08:30:00,137.60592,30.56006,140.95852754,96.68592,28.20006,100.7145,40.92,2.36,40.9879982434,132.34,137.48592,30.56006,140.8413840654,96.68592,28.20006,100.7145,40.8,2.36,40.868197905,0.0
2020-01-02 09:00:00,136.26208,32.67644,140.1253159747,97.22208,28.35644,101.273,39.04,4.32,39.2782891684,133.42,135.70208,35.99644,140.3951502332,97.22208,28.35644,101.273,38.48,7.64,39.2311101041,0.0
2020-01-02 09:30:00,136.02112,34.10116,140.2306464344,97.58112,28.46116,101.647,38.44,5.64,38.8515533795,134.93,134.98112,40.38116,140.8919473902,97.58112,28.46116,101.647,37.4,11.92,39.2536163939,0.0
2020-01-02 10:00:00,142.46928,34.71354,146.6373949682,101.18928,29.51354,105.4055,41.28,5.2,41.6062303027,134.61,141.38928,41.83354,147.4482063908,101.18928,29.51354,105.4055,40.2,12.32,42.0454801376,0.0
2020-01-02 10:30:00,145.93648,35.64314,150.2261282995,102.45648,29.88314,106.7255,43.48,5.76,43.8598677609,134.54,144.77648,41.60314,150.6354885777,102.45648,29.88314,106.7255,42.32,11.72,43.9128773824,0.0
2020-01-02 11:00:00,145.53392,35.06406,149.698397367,102.25392,29.82406,106.5145,43.28,5.24,43.5960548674,134.7,144.41392,42.14406,150.4377016677,102.25392,29.82406,106.5145,42.16,12.32,43.9232057118,0.0
2020-01-02 11:30:00,144.25408,34.37744,148.2937894101,102.09408,29.77744,106.348,42.16,4.6,42.4102063188,134.92,143.13408,42.77744,149.3896724355,102.09408,29.77744,106.348,41.04,13.0,43.0497572583,0.0
2020-01-02 12:00:00,141.9728,34.3554,146.0704263326,101.3328,29.5554,105.555,40.64,4.8,40.9224828181,134.92,140.9328,42.3554,147.1598927188,101.3328,29.5554,105.555,39.6,12.8,41.6173040934,0.0
2020-01-02 12:30:00,141.01088,34.43984,145.1556780068,101.21088,29.51984,105.428,39.8,4.92,40.1029475226,135.06,139.93088,42.23984,146.1672167786,101.21088,29.51984,105.428,38.72,12.72,40.7558192164,0.0
2020-01-02 13:00:00,140.15488,34.75684,144.4002365462,100.51488,29.31684,104.703,39.64,5.44,40.0115383358,135.16,139.11488,41.55684,145.1892585152,100.51488,29.31684,104.703,38.6,12.24,40.4941674813,0.0
2020-01-02 13:30:00,136.66192,34.55806,140.9636119325,99.42192,28.99806,103.5645,37.24,5.5600000000000005,37.6527714783,134.84,135.66192,41.03806,141.7331256505,99.42192,28.99806,103.5645,36.24,12.04,38.1876838784,0.0
2020-01-02 14:00:00,136.34816,33.91488,140.5028107221,99.54816,29.03488,103.696,36.8,4.88,37.1221551099,134.77,135.30816,41.67488,141.5806970798,99.54816,29.03488,103.696,35.76,12.64,37.9281847707,0.0
2020-01-02 14:30:00,134.53792,33.64856,138.681929277,98.49792,28.72856,102.602,36.04,4.92,36.3742766251,134.74,133.49792,41.36856,139.7606969101,98.49792,28.72856,102.602,35.0,12.64,37.212492526,0.0
2020-01-02 15:00:00,131.82528,33.42404,135.9965841372,96.90528,28.26404,100.943,34.92,5.16,35.2991784607,134.63,130.86528,40.62404,137.0256696222,96.90528,28.26404,100.943,33.96,12.36,36.1393303756,0.0
2020-01-02 15:30:00,129.3288,33.5859,133.6186782911,96.0888,28.0259,100.0925,33.24,5.5600000000000005,33.7017981716,134.24,128.4088,39.9059,134.4667273799,96.0888,28.0259,100.0925,32.32,11.88,34.4342387748,0.0
2020-01-02 16:00:00,129.04384,32.92112,133.1769979539,96.96384,28.28112,101.004,32.08,4.64,32.4138242113,134.19,128.12384,40.96112,134.5121991791,96.96384,28.28112,101.004,31.16,12.68,33.6411652592,0.0
2020-01-02 16:30:00,124.68112,31.76366,128.6635604243,96.56112,28.16366,100.5845,28.12,3.6,28.3495044048,135.24,123.88112,42.24366,130.8856703488,96.56112,28.16366,100.5845,27.32,14.08,30.7348141364,0.0
2020-01-02 17:00:00,121.00864,31.28252,124.9867473463,96.00864,28.00252,100.009,25.0,3.2800000000000002,25.2142499393,134.96,120.24864,42.24252,127.4526026325,96.00864,28.00252,100.009,24.24,14.24,28.1132566594,0.0
2020-01-02 17:30:00,122.18288,31.78834,126.2503652472,96.78288,28.22834,100.8155,25.4,3.56,25.648266998,135.36,121.42288,42.34834,128.5958696392,96.78288,28.22834,100.8155,24.64,14.12,28.3990140674,0.0
2020-01-02 18:00:00,122.38064,32.19102,126.5436004524,96.38064,28.11102,100.3965,26.0,4.08,26.3181762286,135.5,121.54064,41.75102,128.5117692768,96.38064,28.11102,100.3965,25.16,13.64,28.6194898627,0.0
2020-01-02 18:30:00,124.73648,33.08814,129.0504337515,96.57648,28.16814,100.6005,28.16,4.92,28.5865702735,134.77,123.89648,40.72814,130.4190137375,96.57648,28.16814,100.6005,27.32,12.56,30.068854318,0.0
2020-01-02 19:00:00,130.45424,34.14082,134.8477078939,97.85424,28.54082,101.9315,32.6,5.6,33.0774847895,134.77,129.53424,40.50082,135.7182218902,97.85424,28.54082,101.9315,31.68,11.96,33.8624275562,0.0
2020-01-02 19:30:00,132.62304,34.98172,137.1590006999,97.58304,28.46172,101.649,35.04,6.52,35.6414365592,135.63,131.62304,39.74172,137.4919232806,97.58304,28.46172,101.649,34.04,11.28,35.8602844384,0.0
2020-01-02 20:00:00,133.43984,35.57662,138.101002132,96.87984,28.25662,100.9165,36.56,7.32,37.2856004377,136.15,132.43984,38.85662,138.0222740613,96.87984,28.25662,100.9165,35.56,10.6,37.1062474524,0.0
2020-01-02 20:30:00,132.2312,36.1741,137.0899550086,95.9112,27.9741,99.9075,36.32,8.2,37.2341563621,136.42,131.1912,37.7341,136.5100482025,95.9112,27.9741,99.9075,35.28,9.76,36.6051362516,0.0
2020-01-02 21:00:00,136.16784,36.59562,140.9997165013,96.80784,28.23562,100.8415,39.36,8.36,40.238031761,136.45,135.08784,37.95562,140.3187571405,96.80784,28.23562,100.8415,38.28,9.72,39.4947692739,0.0
2020-01-02 21:30:00,138.90128,37.32454,143.8286719394,96.70128,28.20454,100.7305,42.2,9.12,43.1742330563,136.49,137.74128,37.12454,142.6565515013,96.70128,28.20454,100.7305,41.04,8.92,41.9981904372,0.0
2020-01-02 22:00:00,141.62736,37.94798,146.6231846832,96.50736,28.14798,100.5285,45.12,9.8,46.1720088365,136.49,140.46736,36.42798,145.1140136315,96.50736,28.14798,100.5285,43.96,8.28,44.7329855923,0.0
2020-01-02 22:30:00,145.49248,38.62364,150.5318813521,96.49248,28.14364,100.513,49.0,10.48,50.1081869558,135.96,144.21248,35.66364,148.5568396466,96.49248,28.14364,100.513,47.72,7.52,48.3088894511,0.0
2020-01-02 23:00:00,147.87392,39.01656,152.9345878812,96.19392,28.05656,100.202,51.68,10.96,52.8293857621,136.17,146.55392,35.17656,150.7164285697,96.19392,28.05656,100.202,50.36,7.12,50.860829721900004,0.0
2020-01-02 23:30:00,148.89984,39.63412,154.0844762466,95.01984,27.71412,98.979,53.88,11.92,55.18279442,136.44,147.53984,33.91412,151.38748932,95.01984,27.71412,98.979,52.52,6.2,52.8846896559,0.0
2020-01-03 00:00:00,149.19392,39.57156,154.3526291509,94.39392,27.53156,98.327,54.8,12.04,56.1070548149,136.59,147.79392,33.65156,151.5766152129,94.39392,27.53156,98.327,53.4,6.12,53.7495525563,0.0
2020-01-03 00:30:00,148.88112,39.38366,154.0021446846,95.12112,27.74366,99.0845,53.76,11.64,55.0057015227,136.69,147.52112,34.30366,151.4569969841,95.12112,27.74366,99.0845,52.4,6.5600000000000005,52.8090295309,0.0
2020-01-03 01:00:00,142.39808,38.88944,147.6130134209,94.79808,27.64944,98.748,47.6,11.24,48.9090748226,136.47,141.19808,34.56944,145.3683045839,94.79808,27.64944,98.748,46.4,6.92,46.9131793849,0.0
2020-01-03 01:30:00,138.11296,38.87128,143.4788002766,93.91296,27.39128,97.826,44.2,11.48,45.6665128951,136.81,136.95296,34.11128,141.1371413767,93.91296,27.39128,97.826,43.04,6.72,43.5614508482,0.0
2020-01-03 02:00:00,140.0192,36.8406,144.7846890282,94.2192,27.4806,98.145,45.8,9.36,46.7466533561,136.51,139.1392,32.8806,142.9715035698,94.2192,27.4806,98.145,44.92,5.4,45.2434127802,0.0
2020-01-03 02:30:00,137.79088,30.17234,141.0556511177,92.75088,27.05234,96.6155,45.04,3.12,45.147934615,135.27,137.67088,30.13234,140.9298730357,92.75088,27.05234,96.6155,44.92,3.08,45.0254683485,0.0
2020-01-03 03:00:00,108.56656,27.85858,112.0838901442,77.68656,22.65858,80.9235,30.88,5.2,31.3147632915,135.27,108.48656,27.85858,112.0064024074,77.68656,22.65858,80.9235,30.8,5.2,31.2358768086,0.0
2020-01-03 03:30:00,104.11024,27.62382,107.7126617638,74.55024,21.74382,77.6565,29.56,5.88,30.1391439825,135.81,104.03024,27.54382,107.6148356624,74.55024,21.74382,77.6565,29.48,5.8,30.0451393739,0.0
2020-01-03 04:00:00,68.96352,24.31436,73.1242449055,56.48352,16.47436,58.837,12.48,7.84,14.7382495569,135.85,68.92352,24.27436,73.0732246627,56.48352,16.47436,58.837,12.44,7.8,14.6831059385,0.0
2020-01-03 04:30:00,53.3064,22.4877,57.8555868715,48.0264,14.0077,50.0275,5.28,8.48,9.9894344184,134.8,53.3064,22.4077,57.8245389108,48.0264,14.0077,50.0275,5.28,8.4,9.9216127721,0.0
2020-01-03 05:00:00,42.75616,18.19888,46.4681444777,31.67616,9.23888,32.996,11.08,8.96,14.249491219,134.58,42.71616,18.11888,46.4000445862,31.67616,9.23888,32.996,11.04,8.88,14.1681332574,0.0
2020-01-03 05:30:00,43.04304,18.31922,46.779238064,33.32304,9.71922,34.7115,9.72,8.6,12.9783820255,134.43,43.00304,18.27922,46.7267731932,33.32304,9.71922,34.7115,9.68,8.56,12.9219193621,0.0
2020-01-03 06:00:00,43.94048,17.51264,47.3017794845,32.34048,9.43264,33.688,11.6,8.08,14.1367040006,133.81,43.98048,17.47264,47.324156301,32.34048,9.43264,33.688,11.64,8.04,14.1467734837,0.0
2020-01-03 06:30:00,48.27552,14.45036,50.3918518751,27.87552,8.13036,29.037,20.4,6.32,21.3565540291,133.77,48.23552,14.41036,50.3420685411,27.87552,8.13036,29.037,20.36,6.28,21.3065248222,0.0
2020-01-03 07:00:00,51.004,12.9245,52.6160689928,27.444,8.0045,28.5875,23.56,4.92,24.0682363292,134.49,51.004,12.8845,52.606257767,27.444,8.0045,28.5875,23.56,4.88,24.0600914379,0.0
2020-01-03 07:30:00,54.3264,13.0652,55.8753719272,32.7264,9.5452,34.09,21.6,3.52,21.884935458,134.17,54.3264,13.0252,55.8660323631,32.7264,9.5452,34.09,21.6,3.48,21.8785374283,0.0
2020-01-03 08:00:00,80.68864,20.30252,83.2036594351,62.88864,18.34252,65.509,17.8,1.96,17.9075849851,133.84,80.60864,20.30252,83.1260799088,62.88864,18.34252,65.509,17.72,1.96,17.8280677585,0.0
2020-01-03 08:30:00,88.24384,22.07112,90.9621329785,72.24384,21.07112,75.254,16.0,1.0,16.0312195419,133.25,88.08384,22.03112,90.7972087545,72.24384,21.07112,75.254,15.84,0.96,15.8690642446,0.0
2020-01-03 09:00:00,100.28976,25.32118,103.4369282097,79.40976,23.16118,82.7185,20.88,2.16,20.9914268214,132.95,100.16976,25.32118,103.3205835013,79.40976,23.16118,82.7185,20.76,2.16,20.8720674587,0.0
2020-01-03 09:30:00,118.1488,29.2284,121.7104691799,88.8288,25.9084,92.53,29.32,3.32,29.5073685713,132.67,117.9888,29.2284,121.555157406,88.8288,25.9084,92.53,29.16,3.32,29.3483900751,0.0
2020-01-03 10:00:00,113.83104,28.87572,117.436420556,87.07104,25.39572,90.699,26.76,3.48,26.9853293476,132.72,113.71104,28.87572,117.3201083506,87.07104,25.39572,90.699,26.64,3.48,26.8663358127,0.0
2020-01-03 10:30:00,105.1376,27.8618,108.7666990995,83.4576,24.3418,86.935,21.68,3.52,21.9638976505,132.63,105.0576,27.8618,108.6893703036,83.4576,24.3418,86.935,21.6,3.52,21.884935458,0.0
2020-01-03 11:00:00,94.47248,25.41614,97.8316393088,77.95248,22.73614,81.2005,16.52,2.68,16.7359732313,132.79,94.31248,25.37614,97.6667413455,77.95248,22.73614,81.2005,16.36,2.64,16.5716384223,0.0
2020-01-03 11:30:00,67.86848,13.70164,69.2377463253,44.50848,12.98164,46.363,23.36,0.72,23.371093256400002,132.87,67.90848,13.70164,69.2769557256,44.50848,12.98164,46.363,23.4,0.72,23.4110743026,0.0
2020-01-03 12:00:00,61.89376,12.77068,63.1975299723,43.37376,12.65068,45.181,18.52,0.12,18.5203887648,132.87,61.89376,12.77068,63.1975299723,43.37376,12.65068,45.181,18.52,0.12,18.5203887648,0.0
2020-01-03 12:30:00,68.53296,19.20878,71.1740390553,64.21296,18.72878,66.8885,4.32,0.48,4.3465848663,132.97,68.49296,19.20878,71.135524168,64.21296,18.72878,66.8885,4.28,0.48,4.3068317822,0.0
2020-01-03 13:00:00,82.04688,21.22534,84.7478942266,70.16688,20.46534,73.0905,11.88,0.76,11.9042849428,133.07,81.92688,21.22534,84.631724103,70.16688,20.46534,73.0905,11.76,0.76,11.7845322351,0.0
2020-01-03 13:30:00,94.60544,22.91992,97.3422416549,76.52544,22.31992,79.714,18.08,0.6000000000000001,18.0899530127,133.48,94.48544,22.91992,97.2256195907,76.52544,22.31992,79.714,17.96,0.6000000000000001,17.9700194769,0.0
2020-01-03 14:00:00,76.47056,20.09058,79.0656559541,67.51056,19.69058,70.3235,8.96,0.4,8.9689241272,133.53,76.39056,20.09058,78.9882843329,67.51056,19.69058,70.3235,8.88,0.4,8.8890044437,0.0
2020-01-03 14:30:00,59.80944,15.83942,61.8712884871,51.28944,14.95942,53.4265,8.52,0.88,8.5653254462,133.28,59.84944,15.83942,61.9099563419,51.28944,14.95942,53.4265,8.56,0.88,8.605114758100001,0.0
2020-01-03 15:00:00,59.79232,14.82276,61.6022381493,46.43232,13.54276,48.367,13.36,1.28,13.4211772956,133.2,59.87232,14.78276,61.6702902166,46.43232,13.54276,48.367,13.44,1.24,13.4970811659,0.0
2020-01-03 15:30:00,60.69072,12.21646,61.9080397772,35.85072,10.45646,37.3445,24.84,1.76,24.9022729886,132.96,60.65072,12.21646,61.8688268149,35.85072,10.45646,37.3445,24.8,1.76,24.8623731772,0.0
2020-01-03 16:00:00,63.68144,10.03542,64.4673208304,31.80144,9.27542,33.1265,31.88,0.76,31.8890576844,132.5,63.68144,10.03542,64.4673208304,31.80144,9.27542,33.1265,31.88,0.76,31.8890576844,0.0
2020-01-03 16:30:00,68.07872,14.08796,69.5210956027,37.87872,11.04796,39.457,30.2,3.04,30.3526209741,133.15,67.99872,15.64796,69.7759598558,37.87872,11.04796,39.457,30.12,4.6,30.4692369448,0.0
2020-01-03 17:00:00,71.19376,23.16818,74.8686585124,59.27376,17.28818,61.7435,11.92,5.88,13.2913806657,134.41,71.27376,28.92818,76.9206634309,59.27376,17.28818,61.7435,12.0,11.64,16.7179424571,0.0
2020-01-03 17:30:00,72.11936,23.02648,75.7061481519,55.35936,16.14648,57.666,16.76,6.88,18.1171741726,134.47,72.07936,26.78648,76.8957063093,55.35936,16.14648,57.666,16.72,10.64,19.8183753118,0.0
2020-01-03 18:00:00,70.66064,24.12602,74.6658615851,56.66064,16.52602,59.0215,14.0,7.6,15.9298462014,134.53,70.74064,26.44602,75.5223815928,56.66064,16.52602,59.0215,14.08,9.92,17.2236117002,0.0
2020-01-03 18:30:00,69.40128,24.09204,73.4640324036,54.76128,15.97204,57.043,14.64,8.12,16.7410871809,134.61,69.48128,25.41204,73.9825658341,54.76128,15.97204,57.043,14.72,9.44,17.4869093896,0.0
2020-01-03 19:00:00,67.07968,25.32324,71.7004180811,56.23968,16.40324,58.583,10.84,8.92,14.0382335071,134.61,67.19968,25.08324,71.7284178063,56.23968,16.40324,58.583,10.96,8.68,13.9808440375,0.0
2020-01-03 19:30:00,64.41792,23.45356,68.5546343714,42.69792,12.45356,44.477,21.72,11.0,24.346630157,134.7,64.37792,19.09356,67.1496881378,42.69792,12.45356,44.477,21.68,6.64,22.6740380171,0.0
2020-01-03 20:00:00,62.28672,26.54696,67.7080244402,54.12672,15.78696,56.382,8.16,10.76,13.5041919418,135.34,62.52672,22.82696,66.5632091835,54.12672,15.78696,56.382,8.4,7.04,10.96,0.0
2020-01-03 20:30:00,77.46352,30.40186,83.2158039212,69.26352,20.20186,72.1495,8.2,10.2,13.0873985192,135.82,77.02352,27.92186,81.9283400238,69.26352,20.20186,72.1495,7.76,7.72,10.9460495157,0.0
2020-01-03 21:00:00,110.10624,33.94432,115.2197940772,84.42624,24.62432,87.944,25.68,9.32,27.3189458069,135.92,109.18624,33.18432,114.1176327269,84.42624,24.62432,87.944,24.76,8.56,26.1979235818,0.0
2020-01-03 21:30:00,106.35952,34.06486,111.6815212175,80.99952,23.62486,84.3745,25.36,10.44,27.4248646305,135.89,105.51952,31.10486,110.0085515615,80.99952,23.62486,84.3745,24.52,7.48,25.6355378333,0.0
2020-01-03 22:00:00,103.43424,34.37832,108.9977563549,78.23424,22.81832,81.494,25.2,11.56,27.7249634806,136.39,102.59424,29.37832,106.7176825423,78.23424,22.81832,81.494,24.36,6.5600000000000005,25.2278259071,0.0
2020-01-03 22:30:00,108.11232,35.36276,113.748839689,78.59232,22.92276,81.867,29.52,12.44,32.0341068238,136.29,107.11232,28.56276,110.8552224958,78.59232,22.92276,81.867,28.52,5.64,29.0723236085,0.0
2020-01-03 23:00:00,106.89952,36.36736,112.9163063937,76.13952,22.20736,79.312,30.76,14.16,33.8627110551,137.01,105.93952,26.32736,109.1618604752,76.13952,22.20736,79.312,29.8,4.12,30.0834572481,0.0
2020-01-03 23:30:00,101.25744,36.32842,107.5770572894,71.61744,20.88842,74.6015,29.64,15.44,33.4204009551,136.64,100.25744,23.68842,103.0179378431,71.61744,20.88842,74.6015,28.64,2.8,28.7765460054,0.0
2020-01-04 00:00:00,95.03568,35.68874,101.5158442601,67.91568,19.80874,70.7455,27.12,15.88,31.4271984116,136.14,94.15568,22.04874,96.7028386959,67.91568,19.80874,70.7455,26.24,2.24,26.335436203,0.0
2020-01-04 00:30:00,139.73856,39.03208,145.0874509391,90.89856,26.51208,94.686,48.84,12.52,50.419202691,135.02,138.33856,31.75208,141.9357311152,90.89856,26.51208,94.686,47.44,5.24,47.7285155855,0.0
2020-01-04 01:00:00,126.82688,37.68784,132.3080903588,87.38688,25.48784,91.028,39.44,12.2,41.2838176529,134.87,125.66688,31.04784,129.4454831101,87.38688,25.48784,91.028,38.28,5.5600000000000005,38.6816752481,0.0
2020-01-04 01:30:00,131.5848,38.0239,136.9685239836,91.1448,26.5839,94.9425,40.44,11.44,42.0269818093,134.9,130.3848,32.8639,134.4627531856,91.1448,26.5839,94.9425,39.24,6.28,39.7393507748,0.0
2020-01-04 02:00:00,142.8096,39.1428,148.0768065701,96.4896,28.1428,100.51,46.32,11.0,47.608217778,136.02,141.5296,35.1028,145.8178118201,96.4896,28.1428,100.51,45.04,6.96,45.5745894112,0.0
2020-01-04 02:30:00,137.39696,38.84578,142.7827694123,93.27696,27.20578,97.1635,44.12,11.64,45.6296394901,136.44,136.15696,33.72578,140.2716863556,93.27696,27.20578,97.1635,42.88,6.52,43.3728578722,0.0
2020-01-04 03:00:00,74.95616,33.46388,82.0868880309,61.79616,18.02388,64.371,13.16,15.44,20.2874148181,137.23,74.27616,21.02388,77.1942450873,61.79616,18.02388,64.371,12.48,3.0,12.8355132348,0.0
2020-01-04 03:30:00,67.19552,32.81536,74.780249799,56.55552,16.49536,58.912,10.64,16.32,19.4820943433,137.13,66.75552,18.57536,69.2917271368,56.55552,16.49536,58.912,10.2,2.08,10.4099183474,0.0
2020-01-04 04:00:00,91.58736,26.64298,95.3839236719,68.30736,19.92298,71.1535,23.28,6.72,24.2304931852,134.65,91.38736,25.56298,94.8952871024,68.30736,19.92298,71.1535,23.08,5.64,23.759124563,0.0
2020-01-04 04:30:00,114.13008,27.66794,117.4358976832,79.09008,23.06794,82.3855,35.04,4.6,35.3406508146,133.86,113.93008,27.70794,117.2509832276,79.09008,23.06794,82.3855,34.84,4.64,35.1476201186,0.0
2020-01-04 05:00:00,126.83264,28.72452,130.0446716271,84.63264,24.68452,88.159,42.2,4.04,42.3929428089,133.86,126.63264,28.68452,129.8407763416,84.63264,24.68452,88.159,42.0,4.0,42.1900462195,0.0
2020-01-04 05:30:00,128.52496,28.75478,131.7023261596,85.28496,24.87478,88.8385,43.24,3.88,43.4137305469,134.38,128.28496,28.75478,131.4681266888,85.28496,24.87478,88.8385,43.0,3.88,43.1746962931,0.0
2020-01-04 06:00:00,111.10864,27.27002,114.4062230539,76.62864,22.35002,79.8215,34.48,4.92,34.8292520735,134.26,110.94864,27.23002,114.2413003561,76.62864,22.35002,79.8215,34.32,4.88,34.6652102258,0.0
2020-01-04 06:30:00,143.92256,35.10408,148.1418229589,94.16256,27.46408,98.086,49.76,7.64,50.3430948592,134.75,142.92256,33.54408,146.8062105634,94.16256,27.46408,98.086,48.76,6.08,49.1376027091,0.0
2020-01-04 07:00:00,146.7416,38.0813,151.6023831615,96.1416,28.0413,100.1475,50.6,10.04,51.5864478327,134.75,145.3816,36.5213,149.8986823566,96.1416,28.0413,100.1475,49.24,8.48,49.9648676572,0.0
2020-01-04 07:30:00,142.49648,37.71314,147.4026042546,95.01648,27.71314,98.9755,47.48,10.0,48.5216487766,135.47,141.17648,36.35314,145.7818551571,95.01648,27.71314,98.9755,46.16,8.64,46.9616354059,0.0
2020-01-04 08:00:00,138.89392,37.26406,143.8058802019,93.61392,27.30406,97.5145,45.28,9.96,46.3624848342,135.06,137.61392,35.86406,142.2104840631,93.61392,27.30406,97.5145,44.0,8.56,44.8249216396,0.0
2020-01-04 08:30:00,141.54896,37.37178,146.3993101673,95.62896,27.89178,99.6135,45.92,9.48,46.8883439673,134.99,140.26896,36.93178,145.0494312759,95.62896,27.89178,99.6135,44.64,9.04,45.5461436348,0.0
2020-01-04 09:00:00,138.6776,37.1193,143.5594621551,95.0376,27.7193,98.9975,43.64,9.4,44.6408960484,134.55,137.4776,36.6793,142.286547327,95.0376,27.7193,98.9975,42.44,8.96,43.3755138298,0.0
2020-01-04 09:30:00,131.89072,36.28646,136.7913345262,92.73072,27.04646,96.5945,39.16,9.24,40.2353476436,134.78,130.73072,36.28646,135.673241028,92.73072,27.04646,96.5945,38.0,9.24,39.1072576384,0.0
2020-01-04 10:00:00,102.8376,33.4193,108.1315013595,79.1976,23.0993,82.4975,23.64,10.32,25.7944180008,134.82,101.9976,31.2193,106.6684353417,79.1976,23.0993,82.4975,22.8,8.12,24.2027767002,0.0
2020-01-04 10:30:00,76.4176,30.6068,82.319048804,66.5376,19.4068,69.31,9.88,11.2,14.9350058587,134.87,75.8576,26.7268,80.4282121895,66.5376,19.4068,69.31,9.32,7.32,11.8509408909,0.0
2020-01-04 11:00:00,85.78352,31.57686,91.4106689126,70.82352,20.65686,73.7745,14.96,10.92,18.5215550103,134.75,85.06352,28.17686,89.6088046692,70.82352,20.65686,73.7745,14.24,7.52,16.1036641793,0.0
2020-01-04 11:30:00,111.41232,34.11526,116.5184792754,83.09232,24.23526,86.5545,28.32,9.88,29.9939460558,134.82,110.45232,32.79526,115.2182453948,83.09232,24.23526,86.5545,27.36,8.56,28.6678077292,0.0
2020-01-04 12:00:00,124.74752,36.03136,129.8468430483,89.38752,26.07136,93.112,35.36,9.96,36.7359660279,134.88,123.66752,34.55136,128.4034733985,89.38752,26.07136,93.112,34.28,8.48,35.3132949468,0.0
2020-01-04 12:30:00,106.30608,34.22094,111.6783568085,80.02608,23.34094,83.3605,26.28,10.88,28.4431503178,134.96,105.38608,30.98094,109.8455483898,80.02608,23.34094,83.3605,25.36,7.64,26.4858301739,0.0
2020-01-04 13:00:00,111.43392,34.84156,116.7538129133,82.15392,23.96156,85.577,29.28,10.88,31.2360817005,134.9,110.43392,31.56156,114.8554864001,82.15392,23.96156,85.577,28.28,7.6,29.2834151014,0.0
2020-01-04 13:30:00,126.6704,36.2322,131.7503797072,90.3504,26.3522,94.115,36.32,9.88,37.6398299677,134.72,125.5504,34.9122,130.3140999624,90.3504,26.3522,94.115,35.2,8.56,36.2258692097,0.0
2020-01-04 14:00:00,105.49456,34.21758,110.9051169723,80.01456,23.33758,83.3485,25.48,10.88,27.7056817278,134.72,104.57456,30.93758,109.0549056918,80.01456,23.33758,83.3485,24.56,7.6,25.7090178731,0.0
