Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-04 14:30:00,66.07584,30.76712,72.8878062834,58.99584,17.20712,61.454,7.08,13.56,15.2970585408,134.89,65.79584,22.24712,69.4552151361,58.99584,17.20712,61.454,6.8,5.04,8.4641361048,0.0
2020-01-04 15:00:00,55.19184,25.18762,60.6675811604,36.71184,10.70762,38.2415,18.48,14.48,23.4772400422,134.69,55.31184,14.74762,57.2441432799,36.71184,10.70762,38.2415,18.6,4.04,19.0336964355,0.0
2020-01-04 15:30:00,57.15136,20.18248,60.6103163562,20.51136,5.98248,21.366,36.64,14.2,39.2954144908,134.69,56.831360000000004,10.30248,57.757636496,20.51136,5.98248,21.366,36.32,4.32,36.5760139982,0.0
2020-01-04 16:00:00,59.77104,17.50822,62.2825416168,12.85104,3.74822,13.3865,46.92,13.76,48.8960530104,134.38,59.25104,8.38822,59.8418580581,12.85104,3.74822,13.3865,46.4,4.64,46.631422882,0.0
2020-01-04 16:30:00,66.35952,15.75986,68.2052716573,13.43952,3.91986,13.9995,52.92,11.84,54.2283320784,133.52,65.71952,10.23986,66.5124803465,13.43952,3.91986,13.9995,52.28,6.32,52.6606190621,0.0
2020-01-04 17:00:00,68.14768,15.03474,69.7864578285,15.06768,4.39474,15.6955,53.08,10.64,54.1359030589,133.0,67.42768,11.75474,68.4446195303,15.06768,4.39474,15.6955,52.36,7.36,52.8747501176,0.0
2020-01-04 17:30:00,70.07264,14.62952,71.5835018143,16.83264,4.9095200000000006,17.534,53.24,9.72,54.120014782,132.78,69.39264,13.14952,70.6275326087,16.83264,4.9095200000000006,17.534,52.56,8.24,53.2019849254,0.0
2020-01-04 18:00:00,69.71696,15.54578,71.429166224,18.87696,5.50578,19.6635,50.84,10.04,51.8218795491,132.94,69.07696,13.42578,70.3695812937,18.87696,5.50578,19.6635,50.2,7.92,50.8209248243,0.0
2020-01-04 18:30:00,67.8112,16.6766,69.8317107982,20.0112,5.8366,20.845,47.8,10.84,49.013728689,133.2,67.1712,13.0766,68.4322115454,20.0112,5.8366,20.845,47.16,7.24,47.7125056982,0.0
2020-01-04 19:00:00,65.01152,17.21836,67.2530270977,18.85152,5.49836,19.637,46.16,11.72,47.624615484,133.42,64.49152,11.89836,65.5799292665,18.85152,5.49836,19.637,45.64,6.4,46.0865446741,0.0
2020-01-04 19:30:00,62.91552,18.22036,65.5007188922,18.99552,5.54036,19.787,43.92,12.68,45.7137703542,133.64,62.43552,11.06036,63.4076156388,18.99552,5.54036,19.787,43.44,5.52,43.7893137649,0.0
2020-01-04 20:00:00,60.42944,18.48192,63.1925516624,16.18944,4.72192,16.864,44.24,13.76,46.3304996735,133.98,59.94944,9.24192,60.6576330036,16.18944,4.72192,16.864,43.76,4.52,43.9928175956,0.0
2020-01-04 20:30:00,59.70848,17.94164,62.345850141,13.78848,4.02164,14.363,45.92,13.92,47.9834638183,134.05,59.14848,8.46164,59.7506655846,13.78848,4.02164,14.363,45.36,4.44,45.5767835636,0.0
2020-01-04 21:00:00,58.02448,18.50214,60.9029511916,13.10448,3.82214,13.650500000000001,44.92,14.68,47.2578966946,134.3,57.54448,7.50214,58.0314508095,13.10448,3.82214,13.650500000000001,44.44,3.68,44.5921069249,0.0
2020-01-04 21:30:00,55.02336,19.58848,58.4061528814,14.22336,4.14848,14.816,40.8,15.44,43.6237733352,134.3,54.54336,7.18848,55.0150194474,14.22336,4.14848,14.816,40.32,3.04,40.4344407653,0.0
2020-01-04 22:00:00,52.4648,21.0289,56.5222953732,15.1848,4.4289,15.8175,37.28,16.6,40.8088029719,134.79,52.1048,6.3889,52.495030491,15.1848,4.4289,15.8175,36.92,1.96,36.9719893974,0.0
2020-01-04 22:30:00,48.89664,23.00652,54.0387024807,18.53664,5.40652,19.309,30.36,17.6,35.0925861116,134.82,48.61664,6.4865200000000005,49.0474528044,18.53664,5.40652,19.309,30.08,1.08,30.0993820535,0.0
2020-01-04 23:00:00,44.9152,25.7136,51.7548492028,26.0352,7.5936,27.12,18.88,18.12,26.168469577,135.21,44.8752,8.2336,45.6242889698,26.0352,7.5936,27.12,18.84,0.64,18.8508673541,0.0
2020-01-04 23:30:00,42.37536,26.87948,50.1814465734,27.97536,8.15948,29.141,14.4,18.72,23.6177560323,135.55,42.45536,8.31948,43.2628170627,27.97536,8.15948,29.141,14.48,0.16,14.480883950900001,0.0
2020-01-05 00:00:00,41.00448,30.15964,50.901584110900004,38.12448,11.11964,39.713,2.88,19.04,19.2565832899,135.87,41.16448,11.27964,42.6819012252,38.12448,11.11964,39.713,3.04,0.16,3.0442076145,0.0
2020-01-05 00:30:00,41.92848,29.02914,50.9969450482,34.24848,9.98914,35.6755,7.68,19.04,20.5305625836,135.59,42.04848,10.14914,43.2559789284,34.24848,9.98914,35.6755,7.8,0.16,7.8016408531,0.0
2020-01-05 01:00:00,47.95872,25.45296,54.2944932456,25.27872,7.37296,26.332,22.68,18.08,29.0046341125,135.27,47.87872,8.13296,48.5645639041,25.27872,7.37296,26.332,22.6,0.76,22.6127751503,0.0
2020-01-05 01:30:00,51.02608,24.68594,56.6838290331,24.70608,7.20594,25.735500000000002,26.32,17.48,31.595771869,134.75,50.82608,8.40594,51.5165044956,24.70608,7.20594,25.735500000000002,26.12,1.2,26.1475505545,0.0
2020-01-05 02:00:00,50.36496,24.55978,56.0340252833,23.72496,6.91978,24.7135,26.64,17.64,31.9508873116,135.08,50.16496,8.03978,50.805130393,23.72496,6.91978,24.7135,26.44,1.12,26.463711002,0.0
2020-01-05 02:30:00,49.01776,24.97518,55.0136384131,23.77776,6.93518,24.7685,25.24,18.04,31.0241712218,134.69,48.89776,7.6151800000000005,49.4871892458,23.77776,6.93518,24.7685,25.12,0.68,25.1292021362,0.0
2020-01-05 03:00:00,47.71088,26.52234,54.5872017001,28.67088,8.36234,29.8655,19.04,18.16,26.3117312239,134.8,47.67088,8.88234,48.4913266868,28.67088,8.36234,29.8655,19.0,0.52,19.0071144575,0.0
2020-01-05 03:30:00,46.27888,28.34134,54.2675435878,34.35888,10.02134,35.7905,11.92,18.32,21.8565505055,134.68,46.39888,10.30134,47.5286615744,34.35888,10.02134,35.7905,12.04,0.28,12.0432553739,0.0
2020-01-05 04:00:00,44.46896,29.37678,53.2961875433,37.90896,11.05678,39.4885,6.5600000000000005,18.32,19.4590852817,135.0,44.70896,11.45678,46.1535362919,37.90896,11.05678,39.4885,6.8,0.4,6.8117545463999996,0.0
2020-01-05 04:30:00,43.7864,29.8477,52.99182975,39.3864,11.4877,41.0275,4.4,18.36,18.8798728809,134.15,43.8264,11.8077,45.3891519666,39.3864,11.4877,41.0275,4.44,0.32,4.4515165955,0.0
2020-01-05 05:00:00,41.7152,28.9386,50.7700746602,35.0352,10.2186,36.495,6.68,18.72,19.8761364455,134.49,41.9152,10.3386,43.1714099955,35.0352,10.2186,36.495,6.88,0.12,6.881046432,0.0
2020-01-05 05:30:00,42.95792,29.81606,52.2913025717,39.27792,11.45606,40.9145,3.68,18.36,18.7251702262,134.55,42.91792,11.73606,44.4936283242,39.27792,11.45606,40.9145,3.64,0.28,3.6507533469,0.0
2020-01-05 06:00:00,55.29264,31.66202,63.7162424241,48.21264,14.06202,50.2215,7.08,17.6,18.970672102,134.39,54.85264,15.06202,56.8830076688,48.21264,14.06202,50.2215,6.64,1.0,6.7148790011,0.0
2020-01-05 06:30:00,86.2672,34.3446,92.852470861,64.2672,18.7446,66.945,22.0,15.6,26.9696125297,133.95,85.4672,21.584600000000002,88.1506507804,64.2672,18.7446,66.945,21.2,2.84,21.3893805427,0.0
2020-01-05 07:00:00,92.78448,34.73214,99.0721014103,68.06448,19.85214,70.9005,24.72,14.88,28.8529513222,134.05,91.94448,23.37214,94.8685634478,68.06448,19.85214,70.9005,23.88,3.52,24.1380363742,0.0
2020-01-05 07:30:00,79.42464,33.20552,86.0864681445,62.14464,18.12552,64.734,17.28,15.08,22.9347945271,133.97,78.70464,21.44552,81.5740809669,62.14464,18.12552,64.734,16.56,3.32,16.8895233799,0.0
2020-01-05 08:00:00,79.63072,33.16396,86.2606504184,62.55072,18.24396,65.157,17.08,14.92,22.6789064992,133.77,78.91072,21.60396,81.8146247232,62.55072,18.24396,65.157,16.36,3.36,16.7014729889,0.0
2020-01-05 08:30:00,64.87104,31.30572,72.029854473,55.63104,16.22572,57.949,9.24,15.08,17.6857004385,134.07,64.43104,19.58572,67.3421067639,55.63104,16.22572,57.949,8.8,3.36,9.4196390589,0.0
2020-01-05 09:00:00,56.5528,30.0329,64.0327593521,51.9528,15.1529,54.1175,4.6,14.88,15.5748001592,133.17,56.3528,18.4329,59.2908919671,51.9528,15.1529,54.1175,4.4,3.2800000000000002,5.4880233236,0.0
2020-01-05 09:30:00,63.13088,30.78484,70.2368449135,57.41088,16.74484,59.803,5.72,14.04,15.1604749266,133.38,62.61088,20.86484,65.9959380765,57.41088,16.74484,59.803,5.2,4.12,6.6343349328,0.0
2020-01-05 10:00:00,54.81024,28.34632,61.7063713599,50.97024,14.86632,53.094,3.84,13.48,14.016276253,132.59,55.05024,19.38632,58.3640156878,50.97024,14.86632,53.094,4.08,4.52,6.0890721789,0.0
2020-01-05 10:30:00,64.34112,29.15616,70.6389509322,56.90112,16.59616,59.272,7.44,12.56,14.5981916688,132.95,64.18112,22.07616,67.8717393677,56.90112,16.59616,59.272,7.28,5.48,9.1120140474,0.0
2020-01-05 11:00:00,91.42448,32.58214,97.0568461792,73.58448,21.46214,76.6505,17.84,11.12,21.0218933496,132.85,90.62448,28.34214,94.9530056136,73.58448,21.46214,76.6505,17.04,6.88,18.3765067409,0.0
2020-01-05 11:30:00,83.84672,31.84696,89.6911440221,69.96672,20.40696,72.882,13.88,11.44,17.9868841104,132.77,83.16672,26.88696,87.4048736261,69.96672,20.40696,72.882,13.2,6.48,14.7047747348,0.0
2020-01-05 12:00:00,57.35152,27.58086,63.6388300069,49.99152,14.58086,52.0745,7.36,13.0,14.9388620718,132.92,57.59152,19.62086,60.8421015667,49.99152,14.58086,52.0745,7.6,5.04,9.119298218600001,0.0
2020-01-05 12:30:00,63.58176,28.70968,69.7630699611,55.78176,16.26968,58.106,7.8,12.44,14.6831059385,133.23,63.46176,21.98968,67.1635392814,55.78176,16.26968,58.106,7.68,5.72,9.5760534669,0.0
2020-01-05 13:00:00,73.572,30.7085,79.7235922187,65.652,19.1485,68.3875,7.92,11.56,14.0128512445,132.95,72.972,25.5485,77.3151902038,65.652,19.1485,68.3875,7.32,6.4,9.7232916237,0.0
2020-01-05 13:30:00,75.68592,30.62506,81.6471235638,67.28592,19.62506,70.0895,8.4,11.0,13.8405202214,132.73,75.12592,26.58506,79.691086522,67.28592,19.62506,70.0895,7.84,6.96,10.4836634818,0.0
2020-01-05 14:00:00,98.94496,33.01228,104.3068345805,78.62496,22.93228,81.901,20.32,10.08,22.682786425,133.03,98.10496,30.85228,102.8418511978,78.62496,22.93228,81.901,19.48,7.92,21.0284759315,0.0
2020-01-05 14:30:00,105.47824,34.03782,110.8342560035,81.31824,23.71782,84.7065,24.16,10.32,26.2718099871,133.58,104.59824,31.51782,109.2436029644,81.31824,23.71782,84.7065,23.28,7.8,24.5519530791,0.0
2020-01-05 15:00:00,98.536,33.398,104.0421534764,77.616,22.638,80.85,20.92,10.76,23.5249654622,133.61,97.696,30.038,102.2095389873,77.616,22.638,80.85,20.08,7.4,21.4001495322,0.0
2020-01-05 15:30:00,92.10224,32.78982,97.7649983821,74.98224,21.86982,78.1065,17.12,10.92,20.3061764003,133.81,91.30224,29.18982,95.854810107,74.98224,21.86982,78.1065,16.32,7.32,17.8864417926,0.0
2020-01-05 16:00:00,90.6568,32.4299,96.2826765324,75.2568,21.9499,78.3925,15.4,10.48,18.6276783309,133.72,89.9368,29.6699,94.704440024,75.2568,21.9499,78.3925,14.68,7.72,16.5861629077,0.0
2020-01-05 16:30:00,76.84192,30.35556,82.6204617041,70.20192,20.47556,73.127,6.64,9.88,11.9039489246,132.94,76.32192,28.55556,81.4889899275,70.20192,20.47556,73.127,6.12,8.08,10.1361136537,0.0
2020-01-05 17:00:00,70.07792,23.70106,73.9773959845,65.07792,18.98106,67.7895,5.0,4.72,6.8759290281,133.63,69.91792,23.82106,73.8644599022,65.07792,18.98106,67.7895,4.84,4.84,6.8447936419,0.0
2020-01-05 17:30:00,68.86128,17.80454,71.1257866589,60.22128,17.56454,62.7305,8.64,0.24,8.6433326906,135.51,69.02128,17.84454,71.2907055699,60.22128,17.56454,62.7305,8.8,0.28,8.8044534186,0.0
2020-01-05 18:00:00,67.00864,18.38752,69.4856728139,57.96864,16.90752,60.384,9.04,1.48,9.1603493383,135.76,67.08864,18.34752,69.5522616972,57.96864,16.90752,60.384,9.12,1.44,9.2329843496,0.0
2020-01-05 18:30:00,66.16992,19.80956,69.0715352385,61.60992,17.96956,64.177,4.5600000000000005,1.8399999999999999,4.9172349954,135.28,66.24992,19.80956,69.1481783375,61.60992,17.96956,64.177,4.64,1.8399999999999999,4.9915127967,0.0
2020-01-05 19:00:00,89.06864,23.31502,92.0696083898,75.54864,22.03502,78.6965,13.52,1.28,13.5804565461,135.5,88.86864,23.35502,91.8863000379,75.54864,22.03502,78.6965,13.32,1.32,13.3852456085,0.0
2020-01-05 19:30:00,118.5344,26.5842,121.4789021724,88.8144,25.9042,92.515,29.72,0.68,29.7277782554,135.84,118.2944,26.6242,121.2535075658,88.8144,25.9042,92.515,29.48,0.72,29.4887910909,0.0
2020-01-05 20:00:00,130.04288,27.79584,132.9802968864,93.24288,27.19584,97.128,36.8,0.6000000000000001,36.8048909793,135.97,129.84288,27.79584,132.7847212898,93.24288,27.19584,97.128,36.6,0.6000000000000001,36.6049177024,0.0
2020-01-05 20:30:00,130.88416,28.52788,133.957094908,93.28416,27.20788,97.171,37.6,1.32,37.6231630781,136.42,130.64416,28.52788,133.7226102026,93.28416,27.20788,97.171,37.36,1.32,37.3833117848,0.0
2020-01-05 21:00:00,133.12544,29.46492,136.3472195749,93.20544,27.18492,97.089,39.92,2.2800000000000002,39.9850572089,136.82,132.88544,29.42492,136.1042471086,93.20544,27.18492,97.089,39.68,2.24,39.7431755148,0.0
2020-01-05 21:30:00,132.59184,35.50762,137.263932308,91.43184,26.66762,95.2415,41.16,8.84,42.09858905,135.49,131.79184,31.50762,135.5057903141,91.43184,26.66762,95.2415,40.36,4.84,40.6491721933,0.0
2020-01-05 22:00:00,137.136,39.673,142.7593409378,92.136,26.873,95.975,45.0,12.8,46.7850403441,134.72,135.856,32.553,139.701648326,92.136,26.873,95.975,43.72,5.68,44.0874222426,0.0
2020-01-05 22:30:00,145.11216,40.48438,150.6536557932,94.23216,27.48438,98.1585,50.88,13.0,52.5145160884,134.56,143.75216,33.00438,147.492279811,94.23216,27.48438,98.1585,49.52,5.52,49.8267076978,0.0
2020-01-05 23:00:00,139.7352,40.2661,145.4210608139,90.0552,26.2661,93.8075,49.68,14.0,51.6149435726,135.13,138.3352,30.9061,141.7455980842,90.0552,26.2661,93.8075,48.28,4.64,48.5024535462,0.0
2020-01-05 23:30:00,139.89632,40.05976,145.5189496966,88.93632,25.93976,92.642,50.96,14.12,52.8800151286,134.05,138.53632,30.21976,141.7940261563,88.93632,25.93976,92.642,49.6,4.28,49.7843188163,0.0
2020-01-06 00:00:00,151.37136,40.73998,156.7578852838,94.01136,27.41998,97.9285,57.36,13.32,58.8862632538,134.42,149.89136,32.53998,153.382756857,94.01136,27.41998,97.9285,55.88,5.12,56.114069537,0.0
2020-01-06 00:30:00,148.61888,40.66384,154.0815348314,93.33888,27.22384,97.228,55.28,13.44,56.8903506757,133.91,147.17888,32.14384,150.648097127,93.33888,27.22384,97.228,53.84,4.92,54.0643320499,0.0
2020-01-06 01:00:00,140.7776,39.6768,146.2620289754,92.6976,27.0368,96.56,48.08,12.64,49.7137405553,133.81,139.4576,32.6768,143.2347564525,92.6976,27.0368,96.56,46.76,5.64,47.0989086922,0.0
2020-01-06 01:30:00,129.93072,38.64146,135.5549867421,89.01072,25.96146,92.7195,40.92,12.68,42.8395704927,134.2,128.73072,31.68146,132.571917009,89.01072,25.96146,92.7195,39.72,5.72,40.1297495631,0.0
2020-01-06 02:00:00,116.0,37.58,121.9354599778,82.08,23.94,85.5,33.92,13.64,36.559759299,134.59,115.0,28.78,118.5465663779,82.08,23.94,85.5,32.92,4.84,33.2738936706,0.0
2020-01-06 02:30:00,109.99856,36.95458,116.0401834928,78.83856,22.99458,82.1235,31.16,13.96,34.1442118082,134.57,109.03856,27.55458,112.4662724814,78.83856,22.99458,82.1235,30.2,4.5600000000000005,30.5423247314,0.0
2020-01-06 03:00:00,125.10992,38.22206,130.8182630715,85.78992,25.02206,89.3645,39.32,13.2,41.4765283022,134.74,123.94992,30.34206,127.6096519588,85.78992,25.02206,89.3645,38.16,5.32,38.5290539723,0.0
2020-01-06 03:30:00,113.85424,37.34082,119.8212201751,79.61424,23.22082,82.9315,34.24,14.12,37.0371705183,135.03,112.81424,27.74082,116.1748933335,79.61424,23.22082,82.9315,33.2,4.52,33.5062740393,0.0
2020-01-06 04:00:00,119.88336,37.75098,125.6867395386,81.84336,23.87098,85.2535,38.04,13.88,40.4931599162,135.14,118.76336,28.67098,122.1751233789,81.84336,23.87098,85.2535,36.92,4.8,37.2307184996,0.0
2020-01-06 04:30:00,138.33248,39.04364,143.7368458239,90.25248,26.32364,94.013,48.08,12.72,49.7341411909,134.1,137.05248,31.96364,140.7304393378,90.25248,26.32364,94.013,46.8,5.64,47.1386211084,0.0
2020-01-06 05:00:00,149.56528,39.62654,154.7256787151,95.40528,27.82654,99.3805,54.16,11.8,55.4305475347,134.05,148.16528,34.34654,152.0941649356,95.40528,27.82654,99.3805,52.76,6.52,53.161339336,0.0
2020-01-06 05:30:00,146.44064,38.98352,151.5406739961,94.16064,27.46352,98.084,52.28,11.52,53.5341834719,133.97,145.04064,34.26352,149.032801941,94.16064,27.46352,98.084,50.88,6.8,51.3323913333,0.0
2020-01-06 06:00:00,143.0288,38.1634,148.032708308,93.2688,27.2034,97.155,49.76,10.96,50.9527153349,133.65,141.6688,34.4434,145.7957362099,93.2688,27.2034,97.155,48.4,7.24,48.9385083549,0.0
2020-01-06 06:30:00,140.37632,36.67476,145.0880740716,94.33632,27.51476,98.267,46.04,9.16,46.9423817035,132.92,139.13632,36.35476,143.8074550147,94.33632,27.51476,98.267,44.8,8.84,45.6638325155,0.0
2020-01-06 07:00:00,140.9632,34.0976,145.0285147135,96.8832,28.2576,100.92,44.08,5.84,44.4651773864,133.14,140.1232,35.9776,144.6682372879,96.8832,28.2576,100.92,43.24,7.72,43.9237521166,0.0
2020-01-06 07:30:00,134.92032,31.35676,138.5162053574,96.40032,28.11676,100.417,38.52,3.24,38.6560215232,135.18,134.72032,31.31676,138.3123424637,96.40032,28.11676,100.417,38.32,3.2,38.4533795654,0.0
2020-01-06 08:00:00,130.85248,31.75364,134.6501584678,95.29248,27.79364,99.263,35.56,3.96,35.7798155389,134.63,130.73248,31.75364,134.5335459289,95.29248,27.79364,99.263,35.44,3.96,35.6605552396,0.0
2020-01-06 08:30:00,132.444,33.8245,136.6949521242,97.044,28.3045,101.0875,35.4,5.52,35.8277880981,135.09,132.284,33.7445,136.5201374752,97.044,28.3045,101.0875,35.24,5.44,35.6574143763,0.0
2020-01-06 09:00:00,123.7304,34.5147,128.4541801587,97.4904,28.4347,101.5525,26.24,6.08,26.9351814547,134.96,123.6504,34.5147,128.3771238821,97.4904,28.4347,101.5525,26.16,6.08,26.8572522794,0.0
2020-01-06 09:30:00,116.51984,37.43662,122.3861660101,98.31984,28.67662,102.4165,18.2,8.76,20.1984553865,134.67,116.47984,37.39662,122.3358504848,98.31984,28.67662,102.4165,18.16,8.72,20.1450738395,0.0
2020-01-06 10:00:00,117.3744,37.3492,123.1735057389,98.2944,28.6692,102.39,19.08,8.68,20.9616029921,134.39,117.2944,37.3092,123.0851440102,98.2944,28.6692,102.39,19.0,8.64,20.8722207731,0.0
2020-01-06 10:30:00,120.29344,37.71392,126.0668531724,99.13344,28.91392,103.264,21.16,8.8,22.9169282409,134.43,120.25344,37.67392,126.0167214301,99.13344,28.91392,103.264,21.12,8.76,22.8646451973,0.0
2020-01-06 11:00:00,121.06256,38.49158,127.0344251164,99.74256,29.09158,103.8985,21.32,9.4,23.3002660929,134.16,120.94256,38.41158,126.8958324668,99.74256,29.09158,103.8985,21.2,9.32,23.15820373,0.0
2020-01-06 11:30:00,123.05856,39.02208,129.0973737796,99.77856,29.10208,103.936,23.28,9.92,25.3054302473,133.43,122.89856,38.98208,128.9327677947,99.77856,29.10208,103.936,23.12,9.88,25.1425694789,0.0
2020-01-06 12:00:00,117.87024,38.92382,124.1308069782,99.03024,28.88382,103.1565,18.84,10.04,21.3482364611,134.2,117.67024,38.84382,123.9158090554,99.03024,28.88382,103.1565,18.64,9.96,21.1341240651,0.0
2020-01-06 12:30:00,116.04016,38.63838,122.3038966748,98.60016,28.75838,102.7085,17.44,9.88,20.0441512666,136.55,115.84016,38.59838,122.1015053447,98.60016,28.75838,102.7085,17.24,9.84,19.8505214037,0.0
2020-01-06 13:00:00,115.3984,37.5412,121.3512769607,98.6784,28.7812,102.79,16.72,8.76,18.8758046186,136.21,115.1984,37.4612,121.1363399975,98.6784,28.7812,102.79,16.52,8.68,18.6615326273,0.0
2020-01-06 13:30:00,122.008,38.109,127.8211560932,101.448,29.589,105.675,20.56,8.52,22.2554263046,136.04,121.808,38.069,127.6183279353,101.448,29.589,105.675,20.36,8.48,22.05538483,0.0
2020-01-06 14:00:00,126.70304,39.00672,132.5714318788,101.78304,29.68672,106.024,24.92,9.32,26.6058038781,136.07,126.50304,38.92672,132.3567476905,101.78304,29.68672,106.024,24.72,9.24,26.3904528192,0.0
2020-01-06 14:30:00,122.98512,38.87066,128.9816574178,99.94512,29.15066,104.1095,23.04,9.72,25.006399181,135.84,122.78512,38.79066,128.7668474284,99.94512,29.15066,104.1095,22.84,9.64,24.7910306361,0.0
2020-01-06 15:00:00,118.24432,38.45126,124.3391274211,98.64432,28.77126,102.7545,19.6,9.68,21.8600640438,135.5,118.04432,38.37126,124.1241921555,98.64432,28.77126,102.7545,19.4,9.6,21.6453228204,0.0
2020-01-06 15:30:00,113.49088,37.45984,119.5132605864,97.85088,28.53984,101.928,15.64,8.92,18.0048882251,135.84,113.29088,37.41984,119.3108038561,97.85088,28.53984,101.928,15.44,8.88,17.811456987,0.0
2020-01-06 16:00:00,107.96336,37.45098,114.2745072422,97.68336,28.49098,101.7535,10.28,8.96,13.636715147,135.84,107.76336,37.41098,114.072447081,97.68336,28.49098,101.7535,10.08,8.92,13.4600445764,0.0
2020-01-06 16:30:00,104.43216,38.79938,111.4067678853,98.19216,28.63938,102.2835,6.24,10.16,11.9232210413,136.13,104.23216,38.67938,111.1775049884,98.19216,28.63938,102.2835,6.04,10.04,11.7167913697,0.0
2020-01-06 17:00:00,101.848,39.634,109.2880096808,98.448,28.714,102.55,3.4,10.92,11.4370625599,134.76,101.648,39.594,109.0871245381,98.448,28.714,102.55,3.2,10.88,11.3408288939,0.0
2020-01-06 17:30:00,100.35728,38.27254,107.40749958480001,97.75728,28.51254,101.8305,2.6,9.76,10.1003762306,134.54,100.11728,38.27254,107.1832872823,97.75728,28.51254,101.8305,2.36,9.76,10.0412748195,0.0
2020-01-06 18:00:00,103.22496,37.17228,109.7140408854,97.82496,28.53228,101.901,5.4,8.64,10.1886996226,134.75,102.94496,37.09228,109.4234985047,97.82496,28.53228,101.901,5.12,8.56,9.9743671478,0.0
2020-01-06 18:30:00,99.2544,35.1492,105.294359678,96.3744,28.1092,100.39,2.88,7.04,7.6063131674,135.07,99.0544,35.1092,105.09248348,96.3744,28.1092,100.39,2.68,7.0,7.4954919785000005,0.0
2020-01-06 19:00:00,91.41936,31.43398,96.6726149509,89.25936,26.03398,92.9785,2.16,5.4,5.8159779917000005,135.36,91.41936,31.43398,96.6726149509,89.25936,26.03398,92.9785,2.16,5.4,5.8159779917000005,0.0
2020-01-06 19:30:00,91.64592,29.97006,96.4218810699,88.76592,25.89006,92.4645,2.88,4.08,4.9940764912,135.66,91.44592,29.97006,96.2318075329,88.76592,25.89006,92.4645,2.68,4.08,4.8814751869,0.0
2020-01-06 20:00:00,82.4256,21.3908,85.1560089483,68.2656,19.910800000000002,71.11,14.16,1.48,14.2371345432,135.86,82.6256,21.3908,85.3496110126,68.2656,19.910800000000002,71.11,14.36,1.48,14.4360659461,0.0
2020-01-06 20:30:00,82.19504,16.15022,83.7666652473,54.27504,15.83022,56.5365,27.92,0.32,27.9218337507,135.9,82.31504,16.15022,83.8844170049,54.27504,15.83022,56.5365,28.04,0.32,28.0418259035,0.0
2020-01-06 21:00:00,83.24992,20.09956,85.6419376953,67.12992,19.57956,69.927,16.12,0.52,16.128384916,135.9,83.44992,20.09956,85.8363644396,67.12992,19.57956,69.927,16.32,0.52,16.3282822122,0.0
2020-01-06 21:30:00,77.39712,19.75416,79.8782887999,61.55712,17.95416,64.122,15.84,1.8,15.9419446743,136.55,77.55712,19.75416,80.0333286825,61.55712,17.95416,64.122,16.0,1.8,16.1009316501,0.0
2020-01-06 22:00:00,69.22976,23.64868,73.1574995158,43.22976,12.60868,45.031,26.0,11.04,28.2467980486,135.43,69.22976,16.44868,71.1570006633,43.22976,12.60868,45.031,26.0,3.84,26.2820394947,0.0
2020-01-06 22:30:00,63.45552,28.44786,69.5405188149,43.77552,12.76786,45.5995,19.68,15.68,25.1627661436,134.4,63.53552,15.60786,65.4245183051,43.77552,12.76786,45.5995,19.76,2.84,19.9630458598,0.0
2020-01-06 23:00:00,59.94496,22.79728,64.1335653523,21.38496,6.23728,22.276,38.56,16.56,41.9655477743,134.8,59.58496,8.27728,60.1571344264,21.38496,6.23728,22.276,38.2,2.04,38.2544324229,0.0
2020-01-06 23:30:00,57.64272,25.72246,63.1215344985,29.08272,8.48246,30.2945,28.56,17.24,33.3600239808,135.74,57.48272,10.16246,58.3741269044,29.08272,8.48246,30.2945,28.4,1.6800000000000002,28.4496467465,0.0
2020-01-07 00:00:00,56.73344,28.92892,63.6833229865,37.33344,10.88892,38.889,19.4,18.04,26.4915382717,135.6,56.77344,11.72892,57.9723300705,37.33344,10.88892,38.889,19.44,0.84,19.458139685,0.0
2020-01-07 00:30:00,58.00784,28.59562,64.6731705165,37.28784,10.87562,38.8415,20.72,17.72,27.263836854,134.56,58.04784,11.75562,59.2262300864,37.28784,10.87562,38.8415,20.76,0.88,20.7786428816,0.0
2020-01-07 01:00:00,67.30112,31.56616,74.3361500913,57.62112,16.80616,60.022,9.68,14.76,17.651062291,133.6,67.54112,20.32616,70.5333656591,57.62112,16.80616,60.022,9.92,3.52,10.5260058902,0.0
2020-01-07 01:30:00,70.63616,26.26388,75.3608551716,39.71616,11.58388,41.371,30.92,14.68,34.2278950565,133.1,70.39616,15.02388,71.9814997968,39.71616,11.58388,41.371,30.68,3.44,30.8722529142,0.0
2020-01-07 02:00:00,67.5448,26.9839,72.7353481208,40.2648,11.7439,41.9425,27.28,15.24,31.2482959535,134.07,67.4248,14.9439,69.0610150682,40.2648,11.7439,41.9425,27.16,3.2,27.347862805,0.0
2020-01-07 02:30:00,66.77744,30.72342,73.5061564051,53.49744,15.60342,55.7265,13.28,15.12,20.1239359967,134.13,66.93744,18.92342,69.5608848294,53.49744,15.60342,55.7265,13.44,3.32,13.8439878648,0.0
2020-01-07 03:00:00,64.52128,31.85204,71.9551806682,54.76128,15.97204,57.043,9.76,15.88,18.639527891,134.34,64.76128,18.61204,67.3827234549,54.76128,15.97204,57.043,10.0,2.64,10.3426108889,0.0
2020-01-07 03:30:00,63.77184,31.95512,71.3300586794,53.33184,15.55512,55.554,10.44,16.4,19.4410287794,134.05,63.93184,17.59512,66.3088863849,53.33184,15.55512,55.554,10.6,2.04,10.7945171268,0.0
2020-01-07 04:00:00,61.65872,32.56046,69.7279090999,55.81872,16.28046,58.1445,5.84,16.28,17.2957798321,134.32,61.65872,18.52046,64.380161468,55.81872,16.28046,58.1445,5.84,2.24,6.254854115,0.0
2020-01-07 04:30:00,57.11888,31.00634,64.9919962199,47.19888,13.76634,49.1655,9.92,17.24,19.890299143,133.56,57.35888,14.84634,59.2490921977,47.19888,13.76634,49.1655,10.16,1.08,10.2172403319,0.0
2020-01-07 05:00:00,68.74992,33.74706,76.5860010619,59.74992,17.42706,62.2395,9.0,16.32,18.6371242417,133.34,68.50992,19.34706,71.1893100757,59.74992,17.42706,62.2395,8.76,1.92,8.9679429079,0.0
2020-01-07 05:30:00,87.924,36.1095,95.0501223895,72.924,21.2695,75.9625,15.0,14.84,21.100369665,133.6,87.204,24.7095,90.6371723205,72.924,21.2695,75.9625,14.28,3.44,14.6884989022,0.0
2020-01-07 06:00:00,102.8192,36.7956,109.2048719975,79.9392,23.3156,83.27,22.88,13.48,26.5556924218,133.06,101.9392,27.9156,105.692389603,79.9392,23.3156,83.27,22.0,4.6,22.4757647256,0.0
2020-01-07 06:30:00,93.91872,33.56296,99.7356418258,78.31872,22.84296,81.582,15.6,10.72,18.9282434473,133.25,93.19872,30.24296,97.9828456374,78.31872,22.84296,81.582,14.88,7.4,16.6184957201,0.0
2020-01-07 07:00:00,108.488,32.339,113.2053756012,88.248,25.739,91.925,20.24,6.6,21.28890791,132.8,107.608,36.939,113.7715754703,88.248,25.739,91.925,19.36,11.2,22.3662603043,0.0
2020-01-07 07:30:00,96.9768,30.3599,101.6180262859,85.5768,24.9599,89.1425,11.4,5.4,12.614277625,133.18,96.4968,34.9599,102.6344338819,85.5768,24.9599,89.1425,10.92,10.0,14.8069713311,0.0
2020-01-07 08:00:00,103.86176,32.59968,108.8577251572,90.10176,26.27968,93.856,13.76,6.32,15.1419945846,134.32,103.62176,32.55968,108.6167662343,90.10176,26.27968,93.856,13.52,6.28,14.9073404737,0.0
2020-01-07 08:30:00,108.5504,34.8122,113.9959587398,93.7104,27.3322,97.615,14.84,7.48,16.6185438592,134.27,108.2704,34.7722,113.7171289164,93.7104,27.3322,97.615,14.56,7.44,16.3507553342,0.0
2020-01-07 09:00:00,115.4008,36.3369,120.9864246197,95.9208,27.9769,99.9175,19.48,8.36,21.1981131236,134.66,115.1608,36.2569,120.7334777692,95.9208,27.9769,99.9175,19.24,8.28,20.946025876,0.0
2020-01-07 09:30:00,116.13296,37.29878,121.9756671958,97.57296,28.45878,101.6385,18.56,8.84,20.557704152,135.07,115.85296,37.21878,121.6846166344,97.57296,28.45878,101.6385,18.28,8.76,20.2705697996,0.0
2020-01-07 10:00:00,119.00928,37.85104,124.8835856116,98.36928,28.69104,102.468,20.64,9.16,22.5813019997,135.38,118.72928,37.77104,124.5925093736,98.36928,28.69104,102.468,20.36,9.08,22.2929585295,0.0
2020-01-07 10:30:00,118.11616,36.61388,123.660840454,97.55616,28.45388,101.621,20.56,8.16,22.1201084988,135.36,117.79616,36.61388,123.3552249376,97.55616,28.45388,101.621,20.24,8.16,21.8229970444,0.0
2020-01-07 11:00:00,124.40544,37.84992,130.0358794549,100.28544,29.24992,104.464,24.12,8.6,25.6073114559,135.4,124.16544,37.80992,129.7946321725,100.28544,29.24992,104.464,23.88,8.56,25.3678536735,0.0
2020-01-07 11:30:00,124.91264,38.43452,130.691927675,100.23264,29.23452,104.409,24.68,9.2,26.3389901097,134.85,124.59264,38.35452,130.3625527005,100.23264,29.23452,104.409,24.36,9.12,26.0112283447,0.0
2020-01-07 12:00:00,119.50096,38.40278,125.5199304997,100.26096,29.24278,104.4385,19.24,9.16,21.309228048,134.74,119.22096,38.36278,125.2411281994,100.26096,29.24278,104.4385,18.96,9.12,21.0393916262,0.0
2020-01-07 12:30:00,117.55056,38.46058,123.6824578113,99.91056,29.14058,104.0735,17.64,9.32,19.9507393347,134.8,117.27056,38.42058,123.4039108386,99.91056,29.14058,104.0735,17.36,9.28,19.6847148824,0.0
2020-01-07 13:00:00,114.40816,38.37238,120.6717308298,99.60816,29.05238,103.7585,14.8,9.32,17.4900657517,135.04,114.16816,38.33238,120.4314747657,99.60816,29.05238,103.7585,14.56,9.28,17.2659201898,0.0
2020-01-07 13:30:00,116.50528,39.01404,122.8640532662,100.02528,29.17404,104.193,16.48,9.84,19.1941657803,135.04,116.22528,38.93404,122.5731421715,100.02528,29.17404,104.193,16.2,9.76,18.9128950719,0.0
2020-01-07 14:00:00,115.42912,39.04516,121.8540367136,100.26912,29.24516,104.447,15.16,9.8,18.0517478378,135.0,115.18912,39.04516,121.6267153458,100.26912,29.24516,104.447,14.92,9.8,17.8506694552,0.0
2020-01-07 14:30:00,113.10752,38.55636,119.4985521963,98.86752,28.83636,102.987,14.24,9.72,17.2411136531,135.0,112.86752,38.51636,119.2584884132,98.86752,28.83636,102.987,14.0,9.68,17.0206462862,0.0
2020-01-07 15:00:00,116.0176,38.7168,122.3072937809,98.4576,28.7168,102.56,17.56,10.0,20.2077608854,134.88,115.7376,38.6768,122.0290412648,98.4576,28.7168,102.56,17.28,9.96,19.9449241663,0.0
2020-01-07 15:30:00,117.69168,38.14174,123.7179205752,99.09168,28.90174,103.2205,18.6,9.24,20.7686687103,135.42,117.41168,38.10174,123.4392368392,99.09168,28.90174,103.2205,18.32,9.2,20.5003024368,0.0
2020-01-07 16:00:00,115.23024,39.55382,121.8298521999,99.27024,28.95382,103.4065,15.96,10.6,19.159373685,134.68,114.99024,39.51382,121.589873206,99.27024,28.95382,103.4065,15.72,10.56,18.937581683,0.0
2020-01-07 16:30:00,110.34704,40.96622,117.7059914272,98.62704,28.76622,102.7365,11.72,12.2,16.9173993273,134.72,110.06704,40.88622,117.415656027,98.62704,28.76622,102.7365,11.44,12.12,16.6663733308,0.0
2020-01-07 17:00:00,106.73696,41.35828,114.4695852819,98.73696,28.79828,102.851,8.0,12.56,14.8913934875,133.88,106.45696,41.27828,114.1795985814,98.73696,28.79828,102.851,7.72,12.48,14.6747674598,0.0
2020-01-07 17:30:00,104.76768,40.40724,112.2898562516,98.76768,28.80724,102.883,6.0,11.6,13.0598621739,134.21,104.52768,40.36724,112.0515504194,98.76768,28.80724,102.883,5.76,11.56,12.9155410262,0.0
2020-01-07 18:00:00,108.39552,39.49036,115.364974273,98.91552,28.85036,103.037,9.48,10.64,14.2506140219,134.27,108.11552,39.41036,115.0745069084,98.91552,28.85036,103.037,9.2,10.56,14.00548464,0.0
2020-01-07 18:30:00,112.65152,38.40336,119.0175744065,98.89152,28.84336,103.012,13.76,9.56,16.7550350641,135.1,112.37152,38.36336,118.7396559604,98.89152,28.84336,103.012,13.48,9.52,16.5027512858,0.0
2020-01-07 19:00:00,116.38096,37.04778,122.13544061179999,99.18096,28.92778,103.3135,17.2,8.12,19.0203680301,135.65,116.10096,37.00778,121.8565086216,99.18096,28.92778,103.3135,16.92,8.08,18.7502746647,0.0
2020-01-07 19:30:00,115.28048,34.57014,120.3523312971,98.64048,28.77014,102.7505,16.64,5.8,17.6218500731,135.33,115.00048,34.53014,120.0726487117,98.64048,28.77014,102.7505,16.36,5.76,17.3443708447,0.0
2020-01-07 20:00:00,118.25408,34.26744,123.1189866787,98.97408,28.86744,103.098,19.28,5.4,20.0219479572,135.91,117.97408,34.22744,122.8389238019,98.97408,28.86744,103.098,19.0,5.36,19.7415703529,0.0
2020-01-07 20:30:00,115.55072,32.61396,120.0651459808,96.87072,28.25396,100.907,18.68,4.36,19.182074966,136.36,115.31072,32.61396,119.834187667,96.87072,28.25396,100.907,18.44,4.36,18.9484352916,0.0
2020-01-07 21:00:00,120.9288,31.9909,125.0887379113,95.9688,27.9909,99.9675,24.96,4.0,25.278480967,136.36,120.6488,31.9509,124.8078240827,95.9688,27.9909,99.9675,24.68,3.96,24.9956796267,0.0
2020-01-07 21:30:00,126.75088,30.41734,130.349530699,95.51088,27.85734,99.4905,31.24,2.56,31.3447156631,137.04,126.47088,30.41734,130.0772772649,95.51088,27.85734,99.4905,30.96,2.56,31.0656594973,0.0
2020-01-07 22:00:00,132.5456,34.6608,137.002580764,95.3856,27.8208,99.36,37.16,6.84,37.7842718601,134.95,131.5056,37.4608,136.7370994573,95.3856,27.8208,99.36,36.12,9.64,37.3842747689,0.0
2020-01-07 22:30:00,139.5296,35.6828,144.0200385085,96.0096,28.0028,100.01,43.52,7.68,44.1924518442,133.94,138.2096,38.4828,143.4671371011,96.0096,28.0028,100.01,42.2,10.48,43.4818398875,0.0
2020-01-07 23:00:00,140.872,36.266,145.4652643761,94.992,27.706,98.95,45.88,8.56,46.67170449,134.2,139.592,37.466,144.5324448697,94.992,27.706,98.95,44.6,9.76,45.65542246,0.0
2020-01-07 23:30:00,143.10816,37.36488,147.9056446387,94.50816,27.56488,98.446,48.6,9.8,49.578221025,133.54,141.74816,35.88488,146.2199216112,94.50816,27.56488,98.446,47.24,8.32,47.9670720391,0.0
2020-01-08 00:00:00,138.89104,38.66322,144.171999962,93.61104,27.30322,97.5115,45.28,11.36,46.6832732357,134.42,137.61104,34.34322,141.8317844838,93.61104,27.30322,97.5115,44.0,7.04,44.5596409321,0.0
2020-01-08 00:30:00,141.80464,38.11302,146.8371826856,94.60464,27.59302,98.5465,47.2,10.52,48.3581471936,134.1,140.48464,35.39302,144.8744281806,94.60464,27.59302,98.5465,45.88,7.8,46.5383110996,0.0
2020-01-08 01:00:00,136.86336,37.35848,141.870487905,95.58336,27.87848,99.566,41.28,9.48,42.3545605573,133.76,135.66336,36.63848,140.5237540888,95.58336,27.87848,99.566,40.08,8.76,41.0261380098,0.0
2020-01-08 01:30:00,127.4632,36.3551,132.5464471431,92.1432,26.8751,95.9825,35.32,9.48,36.5701080119,133.76,126.3832,35.6351,131.3109804786,92.1432,26.8751,95.9825,34.24,8.76,35.3428238826,0.0
2020-01-08 02:00:00,128.71312,36.89466,133.8965391511,93.03312,27.13466,96.9095,35.68,9.76,36.9908096694,134.24,127.59312,35.73466,132.5027176953,93.03312,27.13466,96.9095,34.56,8.6,35.6139523221,0.0
2020-01-08 02:30:00,122.33376,37.42068,127.9291058649,90.17376,26.30068,93.931,32.16,11.12,34.0282235798,134.96,121.29376,33.78068,125.909930332,90.17376,26.30068,93.931,31.12,7.48,32.006324375,0.0
2020-01-08 03:00:00,116.70832,37.28826,122.5203913275,86.42832,25.20826,90.0295,30.28,12.08,32.6006871093,135.18,115.70832,31.80826,120.0007530037,86.42832,25.20826,90.0295,29.28,6.6,30.0146364296,0.0
2020-01-08 03:30:00,90.5568,35.2974,97.1928005204,72.1968,21.0574,75.205,18.36,14.24,23.2350425005,135.43,89.8368,25.5774,93.4069270718,72.1968,21.0574,75.205,17.64,4.52,18.2098874241,0.0
2020-01-08 04:00:00,75.6896,34.0678,83.0031959927,64.6896,18.8678,67.385,11.0,15.2,18.7627290126,135.68,75.0896,22.5078,78.3903634958,64.6896,18.8678,67.385,10.4,3.64,11.0186024522,0.0
2020-01-08 04:30:00,60.2408,32.0419,68.2322309488,53.0808,15.4819,55.2925,7.16,16.56,18.0415963817,135.6,60.1208,17.8019,62.7010226093,53.0808,15.4819,55.2925,7.04,2.32,7.4124220063,0.0
2020-01-08 05:00:00,53.81456,28.82258,61.0470964572,38.61456,11.26258,40.2235,15.2,17.56,23.2248487616,135.6,53.97456,12.62258,55.4308817632,38.61456,11.26258,40.2235,15.36,1.3599999999999999,15.4200907909,0.0
2020-01-08 05:30:00,55.08112,28.16366,61.8637335201,36.08112,10.52366,37.5845,19.0,17.64,25.9262338183,135.44,55.08112,11.68366,56.3066398522,36.08112,10.52366,37.5845,19.0,1.16,19.0353775902,0.0
2020-01-08 06:00:00,55.71904,27.71472,62.2311587808,37.55904,10.95472,39.124,18.16,16.76,24.7120051797,134.74,55.75904,12.87472,57.2261212804,37.55904,10.95472,39.124,18.2,1.92,18.3009945085,0.0
2020-01-08 06:30:00,62.61504,28.15272,68.6528868847,48.93504,14.27272,50.974,13.68,13.88,19.4883760226,134.67,62.77504,18.95272,65.5737084692,48.93504,14.27272,50.974,13.84,4.68,14.6098596845,0.0
2020-01-08 07:00:00,69.76208,23.40394,73.5832332359,38.96208,11.36394,40.5855,30.8,12.04,33.0696477151,134.26,69.56208,17.68394,71.7746801306,38.96208,11.36394,40.5855,30.6,6.32,31.2458381229,0.0
2020-01-08 07:30:00,78.9416,17.1813,80.7896854818,35.1816,10.2613,36.6475,43.76,6.92,44.3037695913,133.37,78.6216,17.0213,80.4430272942,35.1816,10.2613,36.6475,43.44,6.76,43.9628388528,0.0
2020-01-08 08:00:00,83.18272,13.28496,84.2368984994,35.26272,10.28496,36.732,47.92,3.0,48.0138146787,135.88,83.18272,13.24496,84.2305993805,35.26272,10.28496,36.732,47.92,2.96,48.0113319957,0.0
2020-01-08 08:30:00,83.952,10.111,84.5586815472,23.832,6.9510000000000005,24.825,60.12,3.16,60.202989959,136.07,83.912,10.071,84.5141928022,23.832,6.9510000000000005,24.825,60.08,3.12,60.1609574392,0.0
2020-01-08 09:00:00,83.20928,12.21604,84.1012241968,30.08928,8.77604,31.343,53.12,3.44,53.2312690061,136.3,83.24928,12.17604,84.1350020538,30.08928,8.77604,31.343,53.16,3.4,53.2686174027,0.0
2020-01-08 09:30:00,83.09072,10.88646,83.8008517943,26.49072,7.72646,27.5945,56.6,3.16,56.6881433811,136.54,83.09072,10.84646,83.7956648321,26.49072,7.72646,27.5945,56.6,3.12,56.685927707,0.0
2020-01-08 10:00:00,83.50336,11.62348,84.3084599468,27.783360000000002,8.10348,28.941,55.72,3.52,55.8310737851,136.49,83.46336,11.58348,84.2633340867,27.783360000000002,8.10348,28.941,55.68,3.48,55.7886440057,0.0
2020-01-08 10:30:00,79.74864,9.41002,80.301893242,23.34864,6.81002,24.3215,56.4,2.6,56.4598972723,137.05,79.74864,9.37002,80.2972157466,23.34864,6.81002,24.3215,56.4,2.56,56.4580693967,0.0
2020-01-08 11:00:00,78.61616,9.65138,79.2063744218,24.17616,7.05138,25.1835,54.44,2.6,54.5020513375,136.71,78.57616,9.61138,79.1618061053,24.17616,7.05138,25.1835,54.4,2.56,54.4602019827,0.0
2020-01-08 11:30:00,81.53504,9.29272,82.0628868174,21.57504,6.29272,22.474,59.96,3.0,60.0350031232,136.52,81.57504,9.29272,82.1026296534,21.57504,6.29272,22.474,60.0,3.0,60.0749531835,0.0
2020-01-08 12:00:00,81.58352,9.31186,82.113223492,22.46352,6.55186,23.3995,59.12,2.76,59.1843898338,136.52,81.58352,9.27186,82.1086970025,22.46352,6.55186,23.3995,59.12,2.7199999999999998,59.1825379652,0.0
2020-01-08 12:30:00,84.2168,10.0299,84.8119584507,23.4168,6.8299,24.3925,60.8,3.2,60.8841522894,136.31,84.1768,9.9499,84.7628112338,23.4168,6.8299,24.3925,60.76,3.12,60.840052597,0.0
2020-01-08 13:00:00,87.15056,11.03558,87.8464804887,26.59056,7.75558,27.6985,60.56,3.2800000000000002,60.6487592618,136.17,87.11056,11.03558,87.8067975128,26.59056,7.75558,27.6985,60.52,3.2800000000000002,60.6088178403,0.0
2020-01-08 13:30:00,89.2192,10.1356,89.79307343,20.8992,6.0956,21.77,68.32,4.04,68.4393454089,136.06,89.1792,10.0956,89.7488208948,20.8992,6.0956,21.77,68.28,4.0,68.3970642645,0.0
2020-01-08 14:00:00,89.8424,10.7607,90.4845263139,21.1224,6.1607,22.0025,68.72,4.6,68.8737860147,136.01,89.8024,10.7207,90.440060008,21.1224,6.1607,22.0025,68.68,4.5600000000000005,68.8312138495,0.0
2020-01-08 14:30:00,89.7784,11.6487,90.5309522663,22.6584,6.6087,23.6025,67.12,5.04,67.3089592848,136.43,89.7384,11.6087,90.4861445209,22.6584,6.6087,23.6025,67.08,5.0,67.2660865518,0.0
2020-01-08 15:00:00,90.58544,9.662420000000001,91.0993100976,15.98544,4.66242,16.6515,74.6,5.0,74.7673725632,136.75,90.54544,9.62242,91.0553000734,15.98544,4.66242,16.6515,74.56,4.96,74.7247964199,0.0
2020-01-08 15:30:00,91.05728,8.83504,91.4848958725,13.69728,3.99504,14.268,77.36,4.84,77.5112585371,137.04,90.97728,8.83504,91.4052701325,13.69728,3.99504,14.268,77.28,4.84,77.4314148134,0.0
2020-01-08 16:00:00,94.17888,9.22384,94.6294915045,12.69888,3.70384,13.228,81.48,5.52,81.6667668027,136.93,94.05888,9.18384,94.5061681796,12.69888,3.70384,13.228,81.36,5.48,81.5443437646,0.0
2020-01-08 16:30:00,99.9824,11.5732,100.6499839444,15.5424,4.5332,16.19,84.44,7.04,84.7329640695,137.0,99.9024,11.4932,100.5613403451,15.5424,4.5332,16.19,84.36,6.96,84.6466254496,0.0
2020-01-08 17:00:00,105.03776,10.90768,105.6025970741,8.597760000000001,2.50768,8.956,96.44,8.4,96.8051320954,136.49,104.91776,10.86768,105.4791108798,8.597760000000001,2.50768,8.956,96.32,8.36,96.6821183053,0.0
2020-01-08 17:30:00,105.7672,9.5471,106.1972114241,7.0872,2.0671,7.3825,98.68,7.48,98.9630880682,136.49,105.6072,9.5471,106.0378602682,7.0872,2.0671,7.3825,98.52,7.48,98.8035464951,0.0
2020-01-08 18:00:00,103.56192,8.07056,103.8759125726,5.04192,1.47056,5.252,98.52,6.6,98.7408243838,136.7,103.40192,8.07056,103.7163969602,5.04192,1.47056,5.252,98.36,6.6,98.5811827886,0.0
2020-01-08 18:30:00,101.14432,6.19876,101.3340914688,3.42432,0.9987600000000001,3.567,97.72,5.2,97.8582566777,137.14,100.98432,6.19876,101.1743915791,3.42432,0.9987600000000001,3.567,97.56,5.2,97.6984830998,0.0
2020-01-08 19:00:00,99.0824,5.7157,99.2471219545,3.0024,0.8757,3.1275,96.08,4.84,96.2018295044,134.64,97.5624,14.1557,98.5840034501,3.0024,0.8757,3.1275,94.56,13.28,95.4879678284,0.0
2020-01-08 19:30:00,94.26592,7.85256,94.5924223815,3.74592,1.09256,3.902,90.52,6.76,90.7720661878,134.7,92.86592,12.77256,93.7401588776,3.74592,1.09256,3.902,89.12,11.68,89.8821272556,0.0
2020-01-08 20:00:00,89.3352,10.3061,89.9277135051,5.5752,1.6261,5.8075,83.76,8.68,84.2085506347,135.21,88.0552,11.5861,88.814165313,5.5752,1.6261,5.8075,82.48,9.96,83.0791911371,0.0
2020-01-08 20:30:00,86.12368,13.90774,87.2394033029,13.12368,3.82774,13.6705,73.0,10.08,73.6926482086,135.37,85.04368,12.38774,85.9411636543,13.12368,3.82774,13.6705,71.92,8.56,72.4276190414,0.0
2020-01-08 21:00:00,78.27184,20.67762,80.9570559362,28.79184,8.39762,29.9915,49.48,12.28,50.9810631509,135.91,77.59184,14.99762,79.027983906,28.79184,8.39762,29.9915,48.8,6.6,49.244289009,0.0
2020-01-08 21:30:00,75.93376,24.31068,79.7304525875,40.01376,11.67068,41.681,35.92,12.64,38.079075619,136.12,75.53376,17.87068,77.6190060707,40.01376,11.67068,41.681,35.52,6.2,36.0570436947,0.0
2020-01-08 22:00:00,73.47408,22.99994,76.9898543436,30.03408,8.75994,31.2855,43.44,14.24,45.7144528568,136.24,72.87408,13.51994,74.1176113582,30.03408,8.75994,31.2855,42.84,4.76,43.1036332575,0.0
2020-01-08 22:30:00,68.79168,21.34924,72.0283644532,19.71168,5.74924,20.533,49.08,15.6,51.4995766973,135.66,68.11168,8.98924,68.702309919,19.71168,5.74924,20.533,48.4,3.24,48.5083250587,0.0
2020-01-08 23:00:00,65.52688,18.38534,68.0572753602,6.80688,1.98534,7.0905,58.72,16.4,60.9671911769,135.88,64.64688,4.54534,64.8064750581,6.80688,1.98534,7.0905,57.84,2.56,57.8966251175,0.0
2020-01-08 23:30:00,60.25536,21.53948,63.9895116984,14.05536,4.09948,14.641,46.2,17.44,49.3821182211,136.25,59.61536,5.69948,59.8871874461,14.05536,4.09948,14.641,45.56,1.6,45.5880861629,0.0
2020-01-09 00:00:00,55.15264,25.87452,60.9204767233,28.23264,8.23452,29.409,26.92,17.64,32.18471687,136.57,54.95264,9.75452,55.8116771241,28.23264,8.23452,29.409,26.72,1.52,26.763198613,0.0
2020-01-09 00:30:00,66.83376,32.83818,74.4654117121,58.55376,17.07818,60.9935,8.28,15.76,17.802696425,136.3,66.55376,20.31818,69.5861437978,58.55376,17.07818,60.9935,8.0,3.24,8.6311992214,0.0
2020-01-09 01:00:00,84.21808,34.52694,91.0208469783,74.21808,21.64694,77.3105,10.0,12.88,16.3062687332,135.94,83.73808,27.60694,88.17147599,74.21808,21.64694,77.3105,9.52,5.96,11.2317407377,0.0
2020-01-09 01:30:00,105.08416,36.13788,111.1243765058,86.32416,25.17788,89.921,18.76,10.96,21.7269233901,135.43,104.40416,32.93788,109.4766302194,86.32416,25.17788,89.921,18.08,7.76,19.6749587039,0.0
2020-01-09 02:00:00,86.2992,34.1956,92.8272103427,76.0992,22.1956,79.27,10.2,12.0,15.7492856981,135.75,85.7392,28.9556,90.496614235,76.0992,22.1956,79.27,9.64,6.76,11.7740052658,0.0
2020-01-09 02:30:00,96.3968,35.0024,102.5549172687,80.2368,23.4024,83.58,16.16,11.6,19.8923502885,135.45,95.7968,30.5224,100.5417514866,80.2368,23.4024,83.58,15.56,7.12,17.1116334697,0.0
2020-01-09 03:00:00,95.8296,35.7203,102.2704848343,80.2296,23.4003,83.5725,15.6,12.32,19.8781890523,135.3,95.1896,29.8003,99.7452646909,80.2296,23.4003,83.5725,14.96,6.4,16.2714965507,0.0
2020-01-09 03:30:00,71.74448,33.68714,79.2596606847,66.26448,19.32714,69.0255,5.48,14.36,15.3701008455,135.27,71.42448,23.68714,75.2498301968,66.26448,19.32714,69.0255,5.16,4.36,6.7553830387,0.0
2020-01-09 04:00:00,99.91152,35.82586,106.1404921481,78.67152,22.94586,81.9495,21.24,12.88,24.8401288241,135.3,99.19152,28.78586,103.2839938028,78.67152,22.94586,81.9495,20.52,5.84,21.3348541125,0.0
2020-01-09 04:30:00,137.12832,38.76076,142.5011321422,95.72832,27.92076,99.717,41.4,10.84,42.7956259447,134.67,136.00832,35.60076,140.5904592133,95.72832,27.92076,99.717,40.28,7.68,41.0056191271,0.0
2020-01-09 05:00:00,143.90016,38.75088,149.02646325,98.30016,28.67088,102.396,45.6,10.08,46.70081798,134.48,142.74016,37.03088,147.4653835664,98.30016,28.67088,102.396,44.44,8.36,45.2195002184,0.0
2020-01-09 05:30:00,146.7808,37.5244,151.5014318216,98.6208,28.7644,102.73,48.16,8.76,48.9502114398,134.1,145.5008,38.2844,150.4532421851,98.6208,28.7644,102.73,46.88,9.52,47.836856084,0.0
2020-01-09 06:00:00,142.23296,37.03128,146.9745917116,97.75296,28.51128,101.826,44.48,8.52,45.2886387519,134.3,141.11296,38.31128,146.2211395633,97.75296,28.51128,101.826,43.36,9.8,44.4536792628,0.0
2020-01-09 06:30:00,133.56976,34.63618,137.9874840391,97.76976,28.51618,101.8435,35.8,6.12,36.319339201,133.92,132.52976,40.51618,138.5846244266,97.76976,28.51618,101.8435,34.76,12.0,36.7730553531,0.0
2020-01-09 07:00:00,126.62848,32.55164,130.7454825751,98.02848,28.59164,102.113,28.6,3.96,28.8728523011,133.69,125.70848,42.71164,132.7663592007,98.02848,28.59164,102.113,27.68,14.12,31.0734098547,0.0
2020-01-09 07:30:00,124.0976,29.4068,127.5342080071,98.2176,28.6468,102.31,25.88,0.76,25.8911567915,133.25,123.2176,46.3268,131.6387076357,98.2176,28.6468,102.31,25.0,17.68,30.6199673416,0.0
2020-01-09 08:00:00,123.33568,31.11124,127.1990535161,98.57568,28.75124,102.683,24.76,2.36,24.8722174323,133.2,122.41568,48.91124,131.8252938863,98.57568,28.75124,102.683,23.84,20.16,31.2213260449,0.0
2020-01-09 08:30:00,120.92944,31.64942,125.002460956,98.08944,28.60942,102.1765,22.84,3.04,23.0414235671,133.84,120.12944,49.48942,129.9241511292,98.08944,28.60942,102.1765,22.04,20.88,30.3601054017,0.0
2020-01-09 09:00:00,122.27808,31.56944,126.2876018871,98.63808,28.76944,102.748,23.64,2.8,23.80524312,133.43,121.39808,49.409440000000004,131.067870162,98.63808,28.76944,102.748,22.76,20.64,30.7250256306,0.0
2020-01-09 09:30:00,123.58752,31.48136,127.5341175027,99.70752,29.08136,103.862,23.88,2.4,24.0002999981,133.63,122.70752,49.32136,132.2487505302,99.70752,29.08136,103.862,23.0,20.24,30.6375194818,0.0
2020-01-09 10:00:00,130.59552,32.54536,134.5897109797,101.43552,29.58536,105.662,29.16,2.96,29.3098481743,133.59,129.63552,50.38536,139.0828981148,101.43552,29.58536,105.662,28.2,20.8,35.0411187036,0.0
2020-01-09 10:30:00,136.99216,32.82438,140.8697690204,103.35216,30.14438,107.6585,33.64,2.68,33.7465850124,133.78,135.99216,50.70438,145.1371824608,103.35216,30.14438,107.6585,32.64,20.56,38.5756814587,0.0
2020-01-09 11:00:00,131.54096,33.01278,135.6203074803,102.90096,30.01278,107.1885,28.64,3.0,28.7966942547,133.88,130.62096,50.93278,140.1997976812,102.90096,30.01278,107.1885,27.72,20.92,34.7281557241,0.0
2020-01-09 11:30:00,134.94288,32.42334,138.7834782654,103.62288,30.22334,107.9405,31.32,2.2,31.3971718472,134.03,133.98288,50.46334,143.1710893199,103.62288,30.22334,107.9405,30.36,20.24,36.4881789077,0.0
2020-01-09 12:00:00,132.12,31.545,135.8336535068,101.16,29.505,105.375,30.96,2.04,31.0271365098,134.13,131.12,49.505,140.154198742,101.16,29.505,105.375,29.96,20.0,36.0222375763,0.0
2020-01-09 12:30:00,121.06496,30.24728,124.7863072905,97.94496,28.56728,102.026,23.12,1.6800000000000002,23.1809577024,134.2,120.22496,48.32728,129.5745615435,97.94496,28.56728,102.026,22.28,19.76,29.7801276021,0.0
2020-01-09 13:00:00,104.86032,27.33426,108.3644244217,91.66032,26.73426,95.4795,13.2,0.6000000000000001,13.2136293273,134.48,104.30032,44.77426,113.5045862979,91.66032,26.73426,95.4795,12.64,18.04,22.0275100726,0.0
2020-01-09 13:30:00,114.83584,29.08212,118.4611322426,97.51584,28.44212,101.579,17.32,0.64,17.3318204468,134.61,114.15584,46.08212,123.1061232831,97.51584,28.44212,101.579,16.64,17.64,24.2499319587,0.0
2020-01-09 14:00:00,84.0032,23.4576,87.2169513799,72.8832,21.2576,75.92,11.12,2.2,11.3355370407,134.61,83.9232,37.2576,91.8217417391,72.8832,21.2576,75.92,11.04,16.0,19.4391769373,0.0
2020-01-09 14:30:00,84.12704,24.23872,87.5492684515,74.32704,21.67872,77.424,9.8,2.56,10.1288498854,134.53,84.16704,37.39872,92.1018722937,74.32704,21.67872,77.424,9.84,15.72,18.5457272707,0.0
2020-01-09 15:00:00,85.73808,15.80694,87.1830127619,38.69808,11.28694,40.3105,47.04,4.52,47.2566609062,134.59,85.13808,25.08694,88.7572375902,38.69808,11.28694,40.3105,46.44,13.8,48.4470184841,0.0
2020-01-09 15:30:00,88.7392,13.8056,89.806682424,31.6992,9.2456,33.02,57.04,4.5600000000000005,57.2219817902,134.65,87.9392,23.0456,90.9087596219,31.6992,9.2456,33.02,56.24,13.8,57.908355183,0.0
