Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-09 16:00:00,95.93696,6.05828,96.1280554812,13.77696,4.01828,14.351,82.16,2.04,82.1853222905,133.98,94.61696,20.09828,96.7280206486,13.77696,4.01828,14.351,80.84,16.08,82.4237344459,0.0
2020-01-09 16:30:00,99.82288,5.8833400000000005,99.9961052294,15.78288,4.60334,16.4405,84.04,1.28,84.0497471739,133.71,98.50288,21.40334,100.8013905234,15.78288,4.60334,16.4405,82.72,16.8,84.4087578395,0.0
2020-01-09 17:00:00,102.13376,4.08568,102.2154475253,10.85376,3.16568,11.306,91.28,0.92,91.2846361662,133.53,100.61376,20.20568,102.6226008519,10.85376,3.16568,11.306,89.76,17.04,91.3631172848,0.0
2020-01-09 17:30:00,99.4608,7.5494,99.7469005884,15.4608,4.5094,16.105,84.0,3.04,84.0549915234,134.22,98.0608,19.6694,100.0140279811,15.4608,4.5094,16.105,82.6,15.16,83.9796737312,0.0
2020-01-09 18:00:00,99.29248,10.02364,99.7971439641,18.73248,5.46364,19.513,80.56,4.5600000000000005,80.6889533951,134.73,97.93248,19.30364,99.8168380395,18.73248,5.46364,19.513,79.2,13.84,80.4001592038,0.0
2020-01-09 18:30:00,95.39792,13.28606,96.318651001,23.19792,6.76606,24.1645,72.2,6.52,72.4937955966,134.99,94.19792,18.72606,96.0412070699,23.19792,6.76606,24.1645,71.0,11.96,72.0002888883,0.0
2020-01-09 19:00:00,93.68784,11.35562,94.3735210186,14.24784,4.15562,14.8415,79.44,7.2,79.7656166528,134.92,92.28784,15.43562,93.5697802533,14.24784,4.15562,14.8415,78.04,11.28,78.8509987254,0.0
2020-01-09 19:30:00,87.256,14.568,88.4637561943,17.856,5.208,18.6,69.4,9.36,70.0283485454,135.18,86.096,14.448,87.2998620847,17.856,5.208,18.6,68.24,9.24,68.8627272187,0.0
2020-01-09 20:00:00,84.58112,15.30616,85.9548974428,16.82112,4.90616,17.522,67.76,10.4,68.5534652662,135.15,83.46112,13.06616,84.4777076441,16.82112,4.90616,17.522,66.64,8.16,67.1377330568,0.0
2020-01-09 20:30:00,84.14384,16.96362,85.8367649288,22.50384,6.56362,23.4415,61.64,10.4,62.5111957972,135.03,83.14384,14.68362,84.4304851712,22.50384,6.56362,23.4415,60.64,8.12,61.1812389544,0.0
2020-01-09 21:00:00,81.43088,21.77734,84.2925901551,36.95088,10.77734,38.4905,44.48,11.0,45.8199781755,135.17,80.79088,18.33734,82.8457864315,36.95088,10.77734,38.4905,43.84,7.5600000000000005,44.4870677838,0.0
2020-01-09 21:30:00,77.24704,21.67872,80.2313659961,30.16704,8.79872,31.424,47.08,12.88,48.8100481458,135.54,76.52704,14.67872,77.9220936064,30.16704,8.79872,31.424,46.36,5.88,46.7314027181,0.0
2020-01-09 22:00:00,71.756,18.2405,74.0380940884,12.756,3.7205,13.2875,59.0,14.52,60.7604344948,135.42,70.876,7.9205000000000005,71.3171907484,12.756,3.7205,13.2875,58.12,4.2,58.2715573844,0.0
2020-01-09 22:30:00,64.7264,21.7202,68.2735230159,17.9664,5.2402,18.715,46.76,16.48,49.5791085035,135.25,64.0464,7.4802,64.4817396245,17.9664,5.2402,18.715,46.08,2.24,46.1344123188,0.0
2020-01-09 23:00:00,57.6672,26.3996,63.4227469919,30.3072,8.8396,31.57,27.36,17.56,32.5103552734,135.58,57.3472,10.1596,58.2401821769,30.3072,8.8396,31.57,27.04,1.32,27.0721997629,0.0
2020-01-09 23:30:00,52.2016,29.9288,60.1725860505,38.8416,11.3288,40.46,13.36,18.6,22.9008646125,135.8,52.1616,11.6888,53.455220138,38.8416,11.3288,40.46,13.32,0.36,13.3248639768,0.0
2020-01-10 00:00:00,54.53872,32.83546,63.6603441135,50.17872,14.63546,52.2695,4.36,18.2,18.7149565856,135.96,54.41872,15.35546,56.5436754929,50.17872,14.63546,52.2695,4.24,0.72,4.3006976178,0.0
2020-01-10 00:30:00,89.85984,36.39412,96.9501047725,70.05984,20.43412,72.979,19.8,15.96,25.4315080166,135.58,89.29984,23.35412,92.3031762455,70.05984,20.43412,72.979,19.24,2.92,19.4603185997,0.0
2020-01-10 01:00:00,95.69792,36.38856,102.3827094347,76.89792,22.42856,80.102,18.8,13.96,23.4162678495,135.14,95.09792,27.14856,98.8972127939,76.89792,22.42856,80.102,18.2,4.72,18.8020849908,0.0
2020-01-10 01:30:00,80.89344,34.92892,88.1123038366,71.89344,20.96892,74.889,9.0,13.96,16.6096839223,135.28,80.53344,25.76892,84.5557342597,71.89344,20.96892,74.889,8.64,4.8,9.8838049353,0.0
2020-01-10 02:00:00,79.94256,35.20158,87.3496659058,71.18256,20.76158,74.1485,8.76,14.44,16.8893812794,135.49,79.58256,25.12158,83.4534459315,71.18256,20.76158,74.1485,8.4,4.36,9.4641217236,0.0
2020-01-10 02:30:00,108.7688,37.8609,115.1698728064,84.6888,24.7009,88.2175,24.08,13.16,27.4414285342,135.65,108.0888,30.3009,112.2556601079,84.6888,24.7009,88.2175,23.4,5.6,24.0607564303,0.0
2020-01-10 03:00:00,89.9488,36.5984,97.1093687756,74.1888,21.6384,77.28,15.76,14.96,21.7296847653,135.98,89.3888,25.5984,92.9819103267,74.1888,21.6384,77.28,15.2,3.96,15.7073740644,0.0
2020-01-10 03:30:00,73.40112,35.20366,81.4065236615,65.84112,19.20366,68.5845,7.5600000000000005,16.0,17.6961464732,136.11,73.04112,22.20366,76.3413893524,65.84112,19.20366,68.5845,7.2,3.0,7.8,0.0
2020-01-10 04:00:00,70.08848,34.61914,78.1721170434,62.32848,18.17914,64.9255,7.76,16.44,18.1794169323,136.11,69.84848,20.73914,72.8623502658,62.32848,18.17914,64.9255,7.52,2.56,7.9438026159,0.0
2020-01-10 04:30:00,74.34784,35.21812,82.26735251,65.06784,18.97812,67.779,9.28,16.24,18.7044379761,136.0,73.94784,21.69812,77.0655010507,65.06784,18.97812,67.779,8.88,2.7199999999999998,9.2872385562,0.0
2020-01-10 05:00:00,80.92704,35.35372,88.3123508973,67.72704,19.75372,70.549,13.2,15.6,20.4352636391,135.91,80.40704,23.03372,83.6411641394,67.72704,19.75372,70.549,12.68,3.2800000000000002,13.0973585123,0.0
2020-01-10 05:30:00,88.19376,35.90818,95.2236141608,72.23376,21.06818,75.2435,15.96,14.84,21.793283369,135.77,87.63376,25.06818,91.1487220988,72.23376,21.06818,75.2435,15.4,4.0,15.9110024826,0.0
2020-01-10 06:00:00,61.13936,31.26398,68.6691909567,53.97936,15.74398,56.2285,7.16,15.52,17.0919864264,135.46,61.17936,19.06398,64.0808038608,53.97936,15.74398,56.2285,7.2,3.32,7.9285812098,0.0
2020-01-10 06:30:00,67.07712,28.27916,72.7945802777,55.67712,16.23916,57.997,11.4,12.04,16.5807599343,134.47,67.11712,22.67916,70.8452686875,55.67712,16.23916,57.997,11.44,6.44,13.1281072512,0.0
2020-01-10 07:00:00,75.09696,29.20328,80.5753371945,69.81696,20.36328,72.726,5.28,8.84,10.296795618099999,134.76,75.17696,30.00328,80.9430177693,69.81696,20.36328,72.726,5.36,9.64,11.0299229372,0.0
2020-01-10 07:30:00,82.24128,26.27204,86.3356717806,67.72128,19.75204,70.543,14.52,6.52,15.9166830715,134.85,82.16128,31.63204,88.0401152078,67.72128,19.75204,70.543,14.44,11.88,18.6988769716,0.0
2020-01-10 08:00:00,84.5064,19.2877,86.6795651365,45.1464,13.1677,47.0275,39.36,6.12,39.8329511837,134.8,83.9464,25.4877,87.7303876901,45.1464,13.1677,47.0275,38.8,12.32,40.7089965487,0.0
2020-01-10 08:30:00,85.55088,14.52234,86.7747165242,31.55088,9.20234,32.8655,54.0,5.32,54.2614264464,134.29,84.75088,22.12234,87.5905793328,31.55088,9.20234,32.8655,53.2,12.92,54.7463825289,0.0
2020-01-10 09:00:00,84.0784,18.2462,86.0354645539,46.2384,13.4862,48.165,37.84,4.76,38.1382118092,134.17,83.5984,26.9262,87.8277446426,46.2384,13.4862,48.165,37.36,13.44,39.703944388400004,0.0
2020-01-10 09:30:00,83.80752,18.59386,85.8453961389,45.64752,13.31386,47.5495,38.16,5.28,38.5235512382,134.26,83.32752,26.27386,87.3715703685,45.64752,13.31386,47.5495,37.68,12.96,39.846505493,0.0
2020-01-10 10:00:00,84.7432,18.8101,86.8057014732,46.6632,13.6101,48.6075,38.08,5.2,38.4334021393,134.33,84.3032,26.6501,88.4152552462,46.6632,13.6101,48.6075,37.64,13.04,39.8347988573,0.0
2020-01-10 10:30:00,82.92608,16.57344,84.5660313459,35.56608,10.37344,37.048,47.36,6.2,47.7641036763,134.33,82.24608,22.41344,85.2454102459,35.56608,10.37344,37.048,46.68,12.04,48.2077172245,0.0
2020-01-10 11:00:00,77.85536,15.45948,79.3753904091,29.41536,8.57948,30.641,48.44,6.88,48.926148428,134.57,77.17536,20.05948,79.7396948138,29.41536,8.57948,30.641,47.76,11.48,49.1203420184,0.0
2020-01-10 11:30:00,75.72736,13.79548,76.9736858998,23.847360000000002,6.95548,24.841,51.88,6.84,52.3289594775,134.95,74.88736,18.59548,77.161574402,23.847360000000002,6.95548,24.841,51.04,11.64,52.3504651364,0.0
2020-01-10 12:00:00,75.8408,14.8019,77.2717489659,26.2008,7.6419,27.2925,49.64,7.16,50.1537157148,135.09,75.0808,18.9619,77.4382346148,26.2008,7.6419,27.2925,48.88,11.32,50.1736663998,0.0
2020-01-10 12:30:00,74.6408,15.1719,76.1671554822,25.0008,7.2919,26.0425,49.64,7.88,50.2615558852,134.98,73.8808,17.8519,76.0069927194,25.0008,7.2919,26.0425,48.88,10.56,50.0076794103,0.0
2020-01-10 13:00:00,74.62976,13.55868,75.851426361,17.54976,5.11868,18.281,57.08,8.44,57.7006065826,134.92,73.70976,15.19868,75.2604052142,17.54976,5.11868,18.281,56.16,10.08,57.0574447377,0.0
2020-01-10 13:30:00,78.35232,12.70776,79.3761501561,16.55232,4.82776,17.242,61.8,7.88,62.3003563393,134.72,77.39232,15.34776,78.8994609107,16.55232,4.82776,17.242,60.84,10.52,61.7428214451,0.0
2020-01-10 14:00:00,79.69216,12.54188,80.6730383672,18.45216,5.38188,19.221,61.24,7.16,61.6571423276,134.52,78.69216,16.62188,80.4284958221,18.45216,5.38188,19.221,60.24,11.24,61.2796475186,0.0
2020-01-10 14:30:00,80.28528,14.93154,81.6619683295,24.72528,7.21154,25.7555,55.56,7.72,56.0937786212,134.0,79.36528,17.69154,81.3132108396,24.72528,7.21154,25.7555,54.64,10.48,55.6359595945,0.0
2020-01-10 15:00:00,64.58864,14.81502,66.2659583395,18.42864,5.37502,19.1965,46.16,9.44,47.1153817771,134.25,63.86864,14.25502,65.4401159126,18.42864,5.37502,19.1965,45.44,8.88,46.2995464341,0.0
2020-01-10 15:30:00,63.13904,14.54722,64.7932093807,15.17904,4.42722,15.8115,47.96,10.12,49.0160789946,133.85,62.41904,12.54722,63.6676470764,15.17904,4.42722,15.8115,47.24,8.12,47.9327862741,0.0
2020-01-10 16:00:00,65.50672,13.92946,66.9713388029,15.66672,4.56946,16.3195,49.84,9.36,50.711292628,133.28,64.74672,13.32946,66.1045554758,15.66672,4.56946,16.3195,49.08,8.76,49.8556315776,0.0
2020-01-10 16:30:00,70.04928,12.84604,71.2174302555,16.88928,4.92604,17.593,53.16,7.92,53.746739436,133.18,69.20928,14.96604,70.8089457018,16.88928,4.92604,17.593,52.32,10.04,53.2746093369,0.0
2020-01-10 17:00:00,74.40944,11.19942,75.2475366338,14.80944,4.31942,15.4265,59.6,6.88,59.9957865187,132.7,73.40944,15.39942,75.007253099,14.80944,4.31942,15.4265,58.6,11.08,59.638296421,0.0
2020-01-10 17:30:00,75.4472,11.1721,76.2698879391,14.1672,4.1321,14.7575,61.28,7.04,61.6830608838,132.52,74.4872,14.9321,75.9691422503,14.1672,4.1321,14.7575,60.32,10.8,61.2792167052,0.0
2020-01-10 18:00:00,74.40192,16.74056,76.2619960977,32.16192,9.38056,33.502,42.24,7.36,42.8764177608,132.62,73.76192,19.86056,76.3888911138,32.16192,9.38056,33.502,41.6,10.48,42.8997715612,0.0
2020-01-10 18:30:00,71.96368,23.22274,75.6179006073,54.52368,15.90274,56.7955,17.44,7.32,18.913910225,132.67,71.84368,26.42274,76.5485175888,54.52368,15.90274,56.7955,17.32,10.52,20.264570067,0.0
2020-01-10 19:00:00,69.54816,25.83988,74.1933013,61.98816,18.07988,64.571,7.5600000000000005,7.76,10.8337989644,132.9,69.62816,28.27988,75.1520610349,61.98816,18.07988,64.571,7.64,10.2,12.744002511,0.0
2020-01-10 19:30:00,68.94864,27.49002,74.226788678,63.66864,18.57002,66.3215,5.28,8.92,10.3655583545,133.28,69.02864,27.69002,74.3753342705,63.66864,18.57002,66.3215,5.36,9.12,10.5784686983,0.0
2020-01-10 20:00:00,74.77408,29.55244,80.4021750315,69.09408,20.15244,71.973,5.68,9.4,10.9828229522,133.52,74.37408,28.91244,79.7961964169,69.09408,20.15244,71.973,5.28,8.76,10.2281963219,0.0
2020-01-10 20:30:00,109.656,33.088,114.5393123779,86.016,25.088,89.6,23.64,8.0,24.9569549425,134.24,108.936,35.408,114.5459670176,86.016,25.088,89.6,22.92,10.32,25.1362049642,0.0
2020-01-10 21:00:00,123.95344,34.95142,128.7868667522,91.99344,26.83142,95.8265,31.96,8.12,32.9753847589,133.72,122.99344,36.91142,128.4127688723,91.99344,26.83142,95.8265,31.0,10.08,32.5976440867,0.0
2020-01-10 21:30:00,132.6128,35.9854,137.4085286181,94.8528,27.665399999999998,98.805,37.76,8.32,38.6657471155,133.43,131.5328,37.4254,136.753566831,94.8528,27.665399999999998,98.805,36.68,9.76,37.9562906512,0.0
2020-01-10 22:00:00,134.48272,36.39746,139.321129313,94.48272,27.55746,98.4195,40.0,8.84,40.9651754543,133.64,133.36272,36.91746,138.3781555689,94.48272,27.55746,98.4195,38.88,9.36,39.9907989418,0.0
2020-01-10 22:30:00,139.63168,36.99924,144.450509934,95.31168,27.79924,99.283,44.32,9.2,45.2648031035,133.58,138.47168,36.71924,143.2574910718,95.31168,27.79924,99.283,43.16,8.92,44.0721227081,0.0
2020-01-10 23:00:00,146.12192,38.01056,150.9848276351,96.72192,28.21056,100.752,49.4,9.8,50.3626845988,134.42,144.76192,36.77056,149.3589219458,96.72192,28.21056,100.752,48.04,8.56,48.7966720177,0.0
2020-01-10 23:30:00,152.50336,39.12848,157.4430460783,98.22336,28.64848,102.316,54.28,10.48,55.2824456767,135.14,151.14336,36.76848,155.5513947016,98.22336,28.64848,102.316,52.92,8.12,53.539338808,0.0
2020-01-11 00:00:00,153.52048,39.24514,158.4573090553,97.80048,28.52514,101.8755,55.72,10.72,56.7418434667,134.72,152.08048,36.28514,156.3492365886,97.80048,28.52514,101.8755,54.28,7.76,54.8318885321,0.0
2020-01-11 00:30:00,153.55952,39.00986,158.4370391034,98.63952,28.76986,102.7495,54.92,10.24,55.866483691,133.86,152.15952,36.76986,156.539267058,98.63952,28.76986,102.7495,53.52,8.0,54.1146043134,0.0
2020-01-11 01:00:00,149.3656,38.9483,154.3601390782,100.4856,29.3083,104.6725,48.88,9.64,49.8215214541,133.68,148.0456,37.8683,152.8120015714,100.4856,29.3083,104.6725,47.56,8.56,48.3241885602,0.0
2020-01-11 01:30:00,144.24912,38.38266,149.2683396084,98.40912,28.70266,102.5095,45.84,9.68,46.8509124778,133.75,143.04912,37.18266,147.8025741909,98.40912,28.70266,102.5095,44.64,8.48,45.4383098277,0.0
2020-01-11 02:00:00,145.80192,38.48556,150.7956836392,98.76192,28.80556,102.877,47.04,9.68,48.0256598081,134.53,144.56192,37.56556,149.3630476798,98.76192,28.80556,102.877,45.8,8.76,46.6302219596,0.0
2020-01-11 02:30:00,147.32672,38.75696,152.3393067281,99.00672,28.87696,103.132,48.32,9.88,49.3197404697,134.59,146.04672,37.47696,150.778536117,99.00672,28.87696,103.132,47.04,8.6,47.8196779579,0.0
2020-01-11 03:00:00,149.0216,39.1213,154.0711309112,99.0216,28.8813,103.1475,50.0,10.24,51.0378055955,134.74,147.7816,37.1213,152.3725441549,99.0216,28.8813,103.1475,48.76,8.24,49.4513417411,0.0
2020-01-11 03:30:00,150.08832,39.47576,155.1929103664,98.72832,28.79576,102.842,51.36,10.68,52.4586694456,134.88,148.76832,36.67576,153.2224670445,98.72832,28.79576,102.842,50.04,7.88,50.6566481323,0.0
2020-01-11 04:00:00,152.06688,39.48284,157.108976979,99.02688,28.88284,103.153,53.04,10.6,54.08883064,134.92,150.74688,36.84284,155.1838158089,99.02688,28.88284,103.153,51.72,7.96,52.3289594775,0.0
2020-01-11 04:30:00,152.19024,39.26882,157.1747733431,98.43024,28.70882,102.5315,53.76,10.56,54.7873270018,134.86,150.79024,36.66882,155.1847248909,98.43024,28.70882,102.5315,52.36,7.96,52.9616011843,0.0
2020-01-11 05:00:00,154.0056,39.5033,158.991306499,98.6856,28.7833,102.7975,55.32,10.72,56.349097597,134.69,152.6456,36.5433,156.9588862545,98.6856,28.7833,102.7975,53.96,7.76,54.5151281756,0.0
2020-01-11 05:30:00,155.19408,39.27994,160.0878388681,99.15408,28.91994,103.2855,56.04,10.36,56.9895709757,134.74,153.75408,37.07994,158.1620658282,99.15408,28.91994,103.2855,54.6,8.16,55.2063909344,0.0
2020-01-11 06:00:00,155.29216,38.92688,160.0967112217,99.45216,29.00688,103.596,55.84,9.92,56.7143015473,134.4,153.89216,37.48688,158.392118117,99.45216,29.00688,103.596,54.44,8.48,55.0964971663,0.0
2020-01-11 06:30:00,151.67168,37.71924,156.2915211398,99.15168,28.91924,103.283,52.52,8.8,53.2521398631,134.33,150.35168,38.47924,155.1975502055,99.15168,28.91924,103.283,51.2,9.56,52.084869204,0.0
2020-01-11 07:00:00,149.87024,37.07882,154.3888847367,99.15024,28.91882,103.2815,50.72,8.16,51.3722103866,133.83,148.51024,38.95882,153.5352762092,99.15024,28.91882,103.2815,49.36,10.04,50.3707375368,0.0
2020-01-11 07:30:00,146.57232,36.46026,151.0390530606,98.81232,28.82026,102.9295,47.76,7.64,48.3672120346,133.98,145.37232,39.42026,150.6222703343,98.81232,28.82026,102.9295,46.56,10.6,47.7513727551,0.0
2020-01-11 08:00:00,145.08752,36.10386,149.5121305,98.68752,28.78386,102.7995,46.4,7.32,46.9738480434,133.38,143.84752,39.54386,149.1838659971,98.68752,28.78386,102.7995,45.16,10.76,46.4241661207,0.0
2020-01-11 08:30:00,143.97728,35.42504,148.2713411796,99.37728,28.98504,103.518,44.6,6.44,45.0625520804,133.58,142.77728,40.66504,148.4553709449,99.37728,28.98504,103.518,43.4,11.68,44.9442143106,0.0
2020-01-11 09:00:00,144.22464,35.29552,148.4807075522,100.30464,29.25552,104.484,43.92,6.04,44.3333734336,133.26,143.02464,41.25552,148.855855033,100.30464,29.25552,104.484,42.72,12.0,44.3733974359,0.0
2020-01-11 09:30:00,144.11264,35.41452,148.4002737012,100.71264,29.37452,104.909,43.4,6.04,43.8182792907,133.97,142.91264,41.53452,148.8258681258,100.71264,29.37452,104.909,42.2,12.16,43.917030865,0.0
2020-01-11 10:00:00,142.55584,35.16712,146.829471998,100.27584,29.24712,104.454,42.28,5.92,42.6924442964,133.63,141.31584,41.40712,147.2573129648,100.27584,29.24712,104.454,41.04,12.16,42.8035886346,0.0
2020-01-11 10:30:00,143.8696,35.1803,148.1084579362,100.8696,29.4203,105.0725,43.0,5.76,43.3840708095,133.86,142.7096,41.7803,148.6997760599,100.8696,29.4203,105.0725,41.84,12.36,43.627459243,0.0
2020-01-11 11:00:00,150.3576,35.6743,154.5317558247,103.7976,30.2743,108.1225,46.56,5.4,46.8720983102,133.7,149.0376,42.9543,155.1040879611,103.7976,30.2743,108.1225,45.24,12.68,46.9834013243,0.0
2020-01-11 11:30:00,153.98352,36.58186,158.2692544768,105.26352,30.70186,109.6495,48.72,5.88,49.0735448078,134.1,152.62352,43.02186,158.5711805312,105.26352,30.70186,109.6495,47.36,12.32,48.9362033672,0.0
2020-01-11 12:00:00,142.81104,35.53322,147.1652230299,100.57104,29.33322,104.7615,42.24,6.2,42.6925942056,134.35,141.65104,41.45322,147.5919597453,100.57104,29.33322,104.7615,41.08,12.12,42.8306058794,0.0
2020-01-11 12:30:00,145.80464,35.95802,150.1731409003,102.16464,29.79802,106.4215,43.64,6.16,44.0726128111,134.22,144.52464,41.91802,150.4808691092,102.16464,29.79802,106.4215,42.36,12.12,44.0597775755,0.0
2020-01-11 13:00:00,142.67296,35.34128,146.9849638133,100.87296,29.42128,105.076,41.8,5.92,42.2171339624,134.39,141.51296,41.70128,147.5293686071,100.87296,29.42128,105.076,40.64,12.28,42.4547759386,0.0
2020-01-11 13:30:00,142.63424,35.45832,146.975572384,101.27424,29.53832,105.494,41.36,5.92,41.7815270185,134.39,141.43424,41.93832,147.5210728296,101.27424,29.53832,105.494,40.16,12.4,42.0307696813,0.0
2020-01-11 14:00:00,140.39376,35.26318,144.7546189614,100.19376,29.22318,104.3685,40.2,6.04,40.6512189239,134.39,139.23376,41.42318,145.2649984169,100.19376,29.22318,104.3685,39.04,12.2,40.9018532587,0.0
2020-01-11 14:30:00,140.02208,35.77644,144.520367238,99.62208,29.05644,103.773,40.4,6.72,40.9550778293,134.47,138.86208,40.61644,144.680242121,99.62208,29.05644,103.773,39.24,11.56,40.907348973,0.0
2020-01-11 15:00:00,141.50672,36.21946,146.0684808158,99.90672,29.13946,104.0695,41.6,7.08,42.1981800555,134.47,140.30672,40.37946,146.0016317274,99.90672,29.13946,104.0695,40.4,11.24,41.9344440764,0.0
2020-01-11 15:30:00,139.31408,36.21994,143.945465159,98.67408,28.77994,102.7855,40.64,7.44,41.3154111682,134.53,138.15408,39.69994,143.7450348939,98.67408,28.77994,102.7855,39.48,10.92,40.9623827432,0.0
2020-01-11 16:00:00,139.82896,36.13678,144.4230069049,99.34896,28.97678,103.4885,40.48,7.16,41.1083446517,134.73,138.66896,40.17678,144.3719298155,99.34896,28.97678,103.4885,39.32,11.2,40.8840115449,0.0
2020-01-11 16:30:00,136.17664,35.37152,140.6954928518,99.05664,28.89152,103.184,37.12,6.48,37.6813587865,134.73,135.09664,40.81152,141.1264762686,99.05664,28.89152,103.184,36.04,11.92,37.9600842992,0.0
2020-01-11 17:00:00,132.69648,34.38314,137.0786493975,99.09648,28.90314,103.2255,33.6,5.48,34.0439480672,133.91,131.69648,41.50314,138.0814016233,99.09648,28.90314,103.2255,32.6,12.6,34.9502503568,0.0
2020-01-11 17:30:00,131.38544,33.82242,135.6690456171,99.50544,29.02242,103.6515,31.88,4.8,32.2393300179,133.43,130.38544,42.22242,137.0514345589,99.50544,29.02242,103.6515,30.88,13.2,33.582948054,0.0
2020-01-11 18:00:00,130.80464,34.05302,135.1645738226,98.92464,28.85302,103.0465,31.88,5.2,32.3013064751,133.51,129.80464,41.69302,136.3361745182,98.92464,28.85302,103.0465,30.88,12.84,33.443085982,0.0
2020-01-11 18:30:00,132.53088,34.57484,136.9666153287,98.93088,28.85484,103.053,33.6,5.72,34.0834035859,133.64,131.53088,41.17484,137.8250334395,98.93088,28.85484,103.053,32.6,12.32,34.8502855082,0.0
2020-01-11 19:00:00,135.4016,35.1788,139.8968950763,99.0816,28.8988,103.21,36.32,6.28,36.8589310751,133.81,134.3216,40.7788,140.3752213035,99.0816,28.8988,103.21,35.24,11.88,37.1886004039,0.0
2020-01-11 19:30:00,138.50032,35.89426,143.0759817057,99.34032,28.97426,103.4795,39.16,6.92,39.7667197541,134.11,137.42032,40.25426,143.1947966829,99.34032,28.97426,103.4795,38.08,11.28,39.7155485925,0.0
2020-01-11 20:00:00,140.01632,36.23976,144.6301838179,99.01632,28.87976,103.142,41.0,7.36,41.6553670011,134.31,138.85632,39.83976,144.4585895016,99.01632,28.87976,103.142,39.84,10.96,41.3200580832,0.0
2020-01-11 20:30:00,141.73408,36.69244,146.4065728941,99.33408,28.97244,103.473,42.4,7.72,43.0970811077,133.28,140.57408,39.25244,145.9514508794,99.33408,28.97244,103.473,41.24,10.28,42.5019528963,0.0
2020-01-11 21:00:00,143.14752,37.22136,147.9075458602,99.22752,28.94136,103.362,43.92,8.28,44.6936774052,133.63,141.98752,38.78136,147.18848365,99.22752,28.94136,103.362,42.76,9.84,43.8775933706,0.0
2020-01-11 21:30:00,144.69728,37.85504,149.5670648666,98.65728,28.77504,102.768,46.04,9.08,46.9268366716,134.25,143.45728,37.97504,148.398432768,98.65728,28.77504,102.768,44.8,9.2,45.7348882146,0.0
2020-01-11 22:00:00,147.78128,38.34454,152.6748521082,99.10128,28.90454,103.2305,48.68,9.44,49.5868530964,134.6,146.54128,37.90454,151.3641334552,99.10128,28.90454,103.2305,47.44,9.0,48.2861636496,0.0
2020-01-11 22:30:00,151.6088,38.7709,156.4877341016,99.3288,28.9709,103.4675,52.28,9.8,53.1905856332,134.43,150.2888,37.5709,154.9138338957,99.3288,28.9709,103.4675,50.96,8.6,51.6805727522,0.0
2020-01-11 23:00:00,154.648,39.444,159.5989756859,99.168,28.924,103.3,55.48,10.52,56.4685824154,134.71,153.248,36.844,157.6148147859,99.168,28.924,103.3,54.08,7.92,54.6568641618,0.0
2020-01-11 23:30:00,156.86864,39.89502,161.862234126,99.06864,28.89502,103.1965,57.8,11.0,58.8374030698,134.87,155.42864,36.41502,159.6374511631,99.06864,28.89502,103.1965,56.36,7.52,56.8594759033,0.0
2020-01-12 00:00:00,158.47312,40.25466,163.505863547,98.79312,28.81466,102.9095,59.68,11.44,60.7665697567,135.28,156.99312,36.01466,161.0710882258,98.79312,28.81466,102.9095,58.2,7.2,58.6436697351,0.0
2020-01-12 00:30:00,154.99632,40.43226,160.1831041722,97.75632,28.51226,101.8295,57.24,11.92,58.4679741397,135.55,153.55632,35.27226,157.5553100897,97.75632,28.51226,101.8295,55.8,6.76,56.2079851978,0.0
2020-01-12 01:00:00,144.61088,39.17984,149.8244521992,94.97088,27.699840000000002,98.928,49.64,11.48,50.9501717367,135.18,143.29088,34.85984,147.4702842474,94.97088,27.699840000000002,98.928,48.32,7.16,48.8475997363,0.0
2020-01-12 01:30:00,139.03056,38.74058,144.3271601351,94.15056,27.46058,98.0735,44.88,11.28,46.2758338661,135.37,137.83056,34.82058,142.160951254,94.15056,27.46058,98.0735,43.68,7.36,44.2957334289,0.0
2020-01-12 02:00:00,139.75088,38.75234,145.024316293,94.19088,27.47234,98.1155,45.56,11.28,46.9356154748,135.57,138.55088,34.91234,142.8818317109,94.19088,27.47234,98.1155,44.36,7.44,44.979586481,0.0
2020-01-12 02:30:00,139.81264,38.92702,145.1305866792,93.69264,27.32702,97.5965,46.12,11.6,47.5564338444,135.57,138.61264,34.44702,142.8287826548,93.69264,27.32702,97.5965,44.92,7.12,45.48077396,0.0
2020-01-12 03:00:00,141.80864,39.33252,147.1622828995,93.84864,27.37252,97.759,47.96,11.96,49.4287689509,135.72,140.56864,34.13252,144.6532802013,93.84864,27.37252,97.759,46.72,6.76,47.2065249727,0.0
2020-01-12 03:30:00,143.25072,39.48146,148.5919057831,93.81072,27.36146,97.7195,49.44,12.12,50.9039094766,135.98,141.93072,34.08146,145.9653218934,93.81072,27.36146,97.7195,48.12,6.72,48.5869612139,0.0
2020-01-12 04:00:00,139.41824,38.87532,144.7367822974,92.41824,26.95532,96.269,47.0,11.92,48.4880026398,136.26,138.21824,33.87532,142.3088864892,92.41824,26.95532,96.269,45.8,6.92,46.3198272881,0.0
2020-01-12 04:30:00,140.17584,38.82962,145.4544791646,91.57584,26.70962,95.3915,48.6,12.12,50.0884657381,136.26,138.93584,33.46962,142.9104023486,91.57584,26.70962,95.3915,47.36,6.76,47.8400167224,0.0
2020-01-12 05:00:00,142.8304,39.2172,148.1165485015,91.6704,26.7372,95.49,51.16,12.48,52.660193695,136.26,141.5104,33.0972,145.329343066,91.6704,26.7372,95.49,49.84,6.36,50.2441558791,0.0
2020-01-12 05:30:00,121.3304,37.4897,126.9903286485,80.8104,23.5697,84.1775,40.52,13.92,42.8443321806,136.14,120.2104,28.5297,123.5495206395,80.8104,23.5697,84.1775,39.4,4.96,39.7109758127,0.0
2020-01-12 06:00:00,55.54128,30.63954,63.4319729746,47.86128,13.95954,49.8555,7.68,16.68,18.3631369869,136.32,55.22128,16.35954,57.5936134814,47.86128,13.95954,49.8555,7.36,2.4,7.7414210582,0.0
2020-01-12 06:30:00,45.22656,22.25608,50.4060990992,17.74656,5.17608,18.486,27.48,17.08,32.3554755799,136.18,44.98656,7.09608,45.542781338,17.74656,5.17608,18.486,27.24,1.92,27.3075813649,0.0
2020-01-12 07:00:00,46.87968,21.51824,51.5823521139,16.99968,4.95824,17.708,29.88,16.56,34.1620842455,136.18,46.55968,7.39824,47.1437987099,16.99968,4.95824,17.708,29.56,2.44,29.6605326992,0.0
2020-01-12 07:30:00,55.81776,27.07518,62.0377925417,41.53776,12.11518,43.2685,14.28,14.96,20.681392603,135.88,55.65776,16.03518,57.9216129424,41.53776,12.11518,43.2685,14.12,3.92,14.6540369864,0.0
2020-01-12 08:00:00,49.2968,18.5249,52.6625712461,9.6168,2.8049,10.0175,39.68,15.72,42.680449857,136.15,48.7768,6.0849,49.1548799841,9.6168,2.8049,10.0175,39.16,3.2800000000000002,39.2971245767,0.0
2020-01-12 08:30:00,50.47664,23.05402,55.4921528133,24.59664,7.17402,25.6215,25.88,15.88,30.3636097986,136.06,50.27664,10.25402,51.3116502936,24.59664,7.17402,25.6215,25.68,3.08,25.8640445406,0.0
2020-01-12 09:00:00,52.34432,24.47376,57.7831529496,32.34432,9.43376,33.692,20.0,15.04,25.0240204603,135.66,52.22432,13.23376,53.874966387,32.34432,9.43376,33.692,19.88,3.8,20.2399209485,0.0
2020-01-12 09:30:00,66.10416,28.58538,72.0200244311,52.06416,15.18538,54.2335,14.04,13.4,19.4082868899,135.75,65.94416,20.58538,69.0824877075,52.06416,15.18538,54.2335,13.88,5.4,14.8934347952,0.0
2020-01-12 10:00:00,91.73152,32.96836,97.4760715386,72.85152,21.24836,75.887,18.88,11.72,22.2218991088,135.25,91.01152,28.16836,95.2709466616,72.85152,21.24836,75.887,18.16,6.92,19.4337850148,0.0
2020-01-12 10:30:00,83.65632,32.08476,89.5980563416,69.13632,20.16476,72.017,14.52,11.92,18.786079953,135.17,83.01632,26.80476,87.2364863174,69.13632,20.16476,72.017,13.88,6.64,15.3864875784,0.0
2020-01-12 11:00:00,85.0248,31.9689,90.8362657877,70.3848,20.5289,73.3175,14.64,11.44,18.5796447759,135.17,84.4248,27.6489,88.83697724620001,70.3848,20.5289,73.3175,14.04,7.12,15.7421726582,0.0
2020-01-12 11:30:00,145.06928,37.14354,149.7489184049,100.46928,29.30354,104.6555,44.6,7.84,45.28383376,134.76,143.86928,39.86354,149.2898909808,100.46928,29.30354,104.6555,43.4,10.56,44.6662467642,0.0
2020-01-12 12:00:00,153.35728,37.447540000000004,157.8631482679,105.07728,30.64754,109.4555,48.28,6.8,48.7565216151,134.37,152.07728,42.12754,157.8044001879,105.07728,30.64754,109.4555,47.0,11.48,48.3817155545,0.0
2020-01-12 12:30:00,156.01536,37.80948,160.531459016,106.45536,31.04948,110.891,49.56,6.76,50.0189084247,134.22,154.77536,42.48948,160.5016136174,106.45536,31.04948,110.891,48.32,11.44,49.6557750921,0.0
2020-01-12 13:00:00,128.97376,35.83568,133.8597278109,92.69376,27.03568,96.556,36.28,8.8,37.3320023572,134.66,127.89376,36.63568,133.037539424,92.69376,27.03568,96.556,35.2,9.6,36.4856136032,0.0
2020-01-12 13:30:00,109.98688,34.15284,115.1674009961,83.90688,24.47284,87.403,26.08,9.68,27.818497443200002,134.82,109.14688,33.27284,114.1057548742,83.90688,24.47284,87.403,25.24,8.8,26.7300879161,0.0
2020-01-12 14:00:00,95.57408,33.47744,101.2676836745,74.73408,21.79744,77.848,20.84,11.68,23.8899141899,134.99,95.01408,28.63744,99.2359731549,74.73408,21.79744,77.848,20.28,6.84,21.4024297686,0.0
2020-01-12 14:30:00,57.26672,24.54946,62.3069274307,38.22672,11.14946,39.8195,19.04,13.4,23.2826458977,134.99,57.22672,16.38946,59.5274044542,38.22672,11.14946,39.8195,19.0,5.24,19.7093277409,0.0
2020-01-12 15:00:00,58.0488,24.6009,63.0465499631,40.0488,11.6809,41.7175,18.0,12.92,22.1568589832,134.89,58.0088,17.3209,60.5395280313,40.0488,11.6809,41.7175,17.96,5.64,18.8247496663,0.0
2020-01-12 15:30:00,58.67456,24.63008,63.6344626126,38.91456,11.35008,40.536,19.76,13.28,23.8078978492,134.64,58.63456,16.55008,60.9255018395,38.91456,11.35008,40.536,19.72,5.2,20.3940775717,0.0
2020-01-12 16:00:00,60.50672,23.99446,65.090685016,39.06672,11.39446,40.6945,21.44,12.6,24.8683252351,134.22,60.46672,17.11446,62.8420955145,39.06672,11.39446,40.6945,21.4,5.72,22.1512618151,0.0
2020-01-12 16:30:00,64.576,22.178,68.2782795624,36.816,10.738,38.35,27.76,11.44,30.0248430471,133.76,64.376,17.538,66.7221913609,36.816,10.738,38.35,27.56,6.8,28.3865038354,0.0
2020-01-12 17:00:00,70.076,16.5705,72.0085220391,24.036,7.0105,25.0375,46.04,9.56,47.0220714133,133.15,69.516,15.4905,71.2209930165,24.036,7.0105,25.0375,45.48,8.48,46.2638173955,0.0
2020-01-12 17:30:00,72.47424,14.83332,73.976637162,20.27424,5.91332,21.119,52.2,8.92,52.9566464195,132.62,71.79424,14.87332,73.3186780091,20.27424,5.91332,21.119,51.52,8.96,52.2933265341,0.0
2020-01-12 18:00:00,71.3664,15.520199999999999,73.0345100415,20.8464,6.0802,21.715,50.52,9.44,51.3943965817,132.62,70.6464,14.4802,72.1151164805,20.8464,6.0802,21.715,49.8,8.4,50.5034652276,0.0
2020-01-12 18:30:00,68.33888,17.38384,70.5152495053,24.21888,7.06384,25.228,44.12,10.32,45.3108905231,132.67,67.85888,14.70384,69.4336410222,24.21888,7.06384,25.228,43.64,7.64,44.3037154198,0.0
2020-01-12 19:00:00,65.41008,19.15294,68.1565380301,25.21008,7.35294,26.2605,40.2,11.8,41.8960618674,133.23,64.93008,13.63294,66.3458539914,25.21008,7.35294,26.2605,39.72,6.28,40.2133908046,0.0
2020-01-12 19:30:00,62.23744,21.91592,65.9833803863,32.07744,9.35592,33.414,30.16,12.56,32.6707698103,133.59,61.95744,14.99592,63.7463880389,32.07744,9.35592,33.414,29.88,5.64,30.4076306213,0.0
2020-01-12 20:00:00,62.30976,29.36868,68.8841458987,56.66976,16.52868,59.031,5.64,12.84,14.0240935536,133.96,62.18976,21.96868,65.9559637167,56.66976,16.52868,59.031,5.52,5.44,7.7500967736,0.0
2020-01-12 20:30:00,68.19568,31.29374,75.0329856387,62.99568,18.37374,65.6205,5.2,12.92,13.9271820552,133.77,67.75568,23.69374,71.7790045031,62.99568,18.37374,65.6205,4.76,5.32,7.138627319,0.0
2020-01-12 21:00:00,63.35776,30.52768,70.3288347579,57.07776,16.64768,59.456,6.28,13.88,15.2345922164,134.44,63.27776,21.28768,66.7625660861,57.07776,16.64768,59.456,6.2,4.64,7.7440041322,0.0
2020-01-12 21:30:00,53.79232,27.98276,60.6353737368,42.59232,12.42276,44.367,11.2,15.56,19.1716874583,134.77,53.87232,15.42276,56.0364915765,42.59232,12.42276,44.367,11.28,3.0,11.6721206299,0.0
2020-01-12 22:00:00,50.54464,28.24552,57.9013819593,41.98464,12.24552,43.734,8.56,16.0,18.145897608,134.81,50.66464,14.88552,52.8061024125,41.98464,12.24552,43.734,8.68,2.64,9.0725961003,0.0
2020-01-12 22:30:00,77.47008,33.56544,84.4289764098,61.87008,18.04544,64.448,15.6,15.52,22.0052357406,134.91,76.91008,21.16544,79.7692688697,61.87008,18.04544,64.448,15.04,3.12,15.360208331900001,0.0
2020-01-12 23:00:00,77.8664,34.1727,85.0349908817,60.3864,17.6127,62.9025,17.48,16.56,24.0787042841,135.31,77.2264,19.8127,79.7274102066,60.3864,17.6127,62.9025,16.84,2.2,16.9830974796,0.0
2020-01-12 23:30:00,66.60592,33.20006,74.4217210433,53.48592,15.60006,55.7145,13.12,17.6,21.9520932943,134.99,66.00592,16.68006,68.0808774668,53.48592,15.60006,55.7145,12.52,1.08,12.5664951359,0.0
2020-01-13 00:00:00,59.112,32.736,67.5712530593,49.152,14.336,51.2,9.96,18.4,20.9227531649,135.32,58.592,14.736,60.4166546575,49.152,14.336,51.2,9.44,0.4,9.4484707757,0.0
2020-01-13 00:30:00,68.76176,33.62218,76.5416920786,54.52176,15.90218,56.7935,14.24,17.72,22.7327077138,135.13,68.20176,16.94218,70.2745866601,54.52176,15.90218,56.7935,13.68,1.04,13.7194752086,0.0
2020-01-13 01:00:00,103.52864,36.68252,109.8352701722,74.88864,21.84252,78.009,28.64,14.84,32.256397815,134.55,102.64864,25.52252,105.7740153393,74.88864,21.84252,78.009,27.76,3.68,28.0028569971,0.0
2020-01-13 01:30:00,121.92832,37.87576,127.67571583349999,85.28832,24.87576,88.842,36.64,13.0,38.8778806007,134.55,120.88832,30.39576,124.6510655325,85.28832,24.87576,88.842,35.6,5.52,36.0254132523,0.0
2020-01-13 02:00:00,135.13936,39.13398,140.6915598458,91.65936,26.73398,95.4785,43.48,12.4,45.2136085709,135.12,133.97936,32.97398,137.977361415,91.65936,26.73398,95.4785,42.32,6.24,42.777564213,0.0
2020-01-13 02:30:00,133.236,39.0505,138.8408198127,90.276,26.3305,94.0375,42.96,12.72,44.8035712862,134.29,132.076,32.0505,135.9091767551,90.276,26.3305,94.0375,41.8,5.72,42.1895532093,0.0
2020-01-13 03:00:00,130.70048,38.85264,136.3530091608,88.50048,25.812640000000002,92.188,42.2,13.04,44.168785358,134.49,129.58048,31.25264,133.2960175849,88.50048,25.812640000000002,92.188,41.08,5.44,41.438629321,0.0
2020-01-13 03:30:00,140.01504,39.65772,145.5230091147,92.49504,26.97772,96.349,47.52,12.68,49.1826473464,134.39,138.73504,32.81772,142.5637193321,92.49504,26.97772,96.349,46.24,5.84,46.6073298956,0.0
2020-01-13 04:00:00,122.63952,38.01486,128.3961893774,83.15952,24.25486,86.6245,39.48,13.76,41.8091855936,134.8,121.51952,29.05486,124.9447022913,83.15952,24.25486,86.6245,38.36,4.8,38.6591463951,0.0
2020-01-13 04:30:00,135.5056,38.8358,140.9609413738,89.2656,26.0358,92.985,46.24,12.8,47.9789287083,134.74,134.2656,31.8358,137.9882948116,89.2656,26.0358,92.985,45.0,5.8,45.372238208,0.0
2020-01-13 05:00:00,136.44352,38.89936,141.8802112995,89.48352,26.09936,93.212,46.96,12.8,48.6732123452,134.74,135.20352,31.81936,138.8973127573,89.48352,26.09936,93.212,45.72,5.72,46.0764234723,0.0
2020-01-13 05:30:00,136.9904,38.6472,142.3375416396,89.9904,26.2472,93.74,47.0,12.4,48.6082297559,134.74,135.7104,32.4072,139.5261240055,89.9904,26.2472,93.74,45.72,6.16,46.1331117528,0.0
2020-01-13 06:00:00,111.2144,36.1892,116.9542686865,78.1344,22.7892,81.39,33.08,13.4,35.6909848561,134.85,110.1744,27.9892,113.6740679839,78.1344,22.7892,81.39,32.04,5.2,32.4592298122,0.0
2020-01-13 06:30:00,94.85904,33.35222,100.5515193751,72.65904,21.19222,75.6865,22.2,12.16,25.3121630842,134.31,94.13904,27.47222,98.0657010573,72.65904,21.19222,75.6865,21.48,6.28,22.3792046329,0.0
2020-01-13 07:00:00,93.61152,31.77836,98.8583878131,74.53152,21.73836,77.637,19.08,10.04,21.5603339492,133.74,92.89152,29.93836,97.5968231419,74.53152,21.73836,77.637,18.36,8.2,20.1079486771,0.0
2020-01-13 07:30:00,109.09728,31.50504,113.5552026496,84.97728,24.78504,88.518,24.12,6.72,25.0386261604,133.99,108.25728,36.22504,114.1573133706,84.97728,24.78504,88.518,23.28,11.44,25.939005378,0.0
2020-01-13 08:00:00,111.79024,30.52882,115.8838496506,87.39024,25.48882,91.0315,24.4,5.04,24.9150877984,133.45,110.99024,38.48882,117.4743488607,87.39024,25.48882,91.0315,23.6,13.0,26.9436448908,0.0
2020-01-13 08:30:00,84.23856,27.58958,88.6415247807,74.15856,21.62958,77.2485,10.08,5.96,11.7101665232,133.45,83.67856,33.70958,90.2132872001,74.15856,21.62958,77.2485,9.52,12.08,15.3804031157,0.0
2020-01-13 09:00:00,92.51136,28.23748,96.7249037518,77.75136,22.67748,80.991,14.76,5.5600000000000005,15.7724823665,133.31,91.95136,35.07748,98.4148475028,77.75136,22.67748,80.991,14.2,12.4,18.8520555908,0.0
2020-01-13 09:30:00,102.94704,28.96122,106.9431872942,83.38704,24.32122,86.8615,19.56,4.64,20.1028157232,133.34,102.22704,37.64122,108.9368126496,83.38704,24.32122,86.8615,18.84,13.32,23.073101222,0.0
2020-01-13 10:00:00,121.63936,29.94148,125.2702124441,92.91936,27.10148,96.791,28.72,2.84,28.86007623,133.25,120.79936000000001,42.14148,127.939007785,92.91936,27.10148,96.791,27.88,15.04,31.6780049877,0.0
2020-01-13 10:30:00,132.69168,30.78174,136.2152614748,98.13168,28.62174,102.2205,34.56,2.16,34.6274342105,132.96,131.69168,44.30174,138.9436675356,98.13168,28.62174,102.2205,33.56,15.68,37.0423541369,0.0
2020-01-13 11:00:00,123.70608,30.22594,127.3452067329,93.34608,27.22594,97.2355,30.36,3.0,30.507861282,133.09,122.78608,42.06594,129.792005724,93.34608,27.22594,97.2355,29.44,14.84,32.9687609716,0.0
2020-01-13 11:30:00,138.04784,31.78062,141.6587940661,100.04784,29.18062,104.2165,38.0,2.6,38.0888435109,133.76,137.00784,44.62062,144.0907628915,100.04784,29.18062,104.2165,36.96,15.44,40.0554016332,0.0
2020-01-13 12:00:00,143.42832,32.37326,147.0364272589,102.62832,29.93326,106.9045,40.8,2.44,40.8728956645,133.36,142.30832,45.41326,149.3787873999,102.62832,29.93326,106.9045,39.68,15.48,42.5926378615,0.0
2020-01-13 12:30:00,131.53216,31.32688,135.2112514726,97.53216,28.44688,101.596,34.0,2.88,34.1217584541,132.93,130.57216,43.36688,137.5855197613,97.53216,28.44688,101.596,33.04,14.92,36.2525585304,0.0
2020-01-13 13:00:00,122.9472,30.9446,126.7816321752,93.0672,27.1446,96.945,29.88,3.8,30.1206640033,133.11,122.0672,41.2246,128.8404787363,93.0672,27.1446,96.945,29.0,14.08,32.2373448038,0.0
2020-01-13 13:30:00,133.48752,31.28386,137.1043321425,99.16752,28.92386,103.2995,34.32,2.36,34.4010464957,133.11,132.48752,44.40386,139.7306184723,99.16752,28.92386,103.2995,33.32,15.48,36.7403429489,0.0
2020-01-13 14:00:00,133.92096,30.56528,137.3646965883,99.72096,29.08528,103.876,34.2,1.48,34.2320084132,132.95,132.96096,45.40528,140.500022548,99.72096,29.08528,103.876,33.24,16.32,37.0302578981,0.0
2020-01-13 14:30:00,131.9784,29.8337,135.3083431361,98.8584,28.8337,102.9775,33.12,1.0,33.1350931793,132.83,131.0584,45.5937,138.7627100134,98.8584,28.8337,102.9775,32.2,16.76,36.3006556415,0.0
2020-01-13 15:00:00,133.15264,29.89452,136.4672409958,99.75264,29.09452,103.909,33.4,0.8,33.4095794646,133.37,132.19264,46.17452,140.0249276643,99.75264,29.09452,103.909,32.44,17.08,36.661696632900004,0.0
2020-01-13 15:30:00,133.0168,30.3749,136.4408429769,99.6168,29.0549,103.7675,33.4,1.32,33.4260736552,133.54,132.0568,45.6949,139.7391223396,99.6168,29.0549,103.7675,32.44,16.64,36.4587876924,0.0
2020-01-13 16:00:00,132.47248,30.29114,135.8915417524,100.15248,29.21114,104.3255,32.32,1.08,32.33803952,132.79,131.55248,45.93114,139.3403194192,100.15248,29.21114,104.3255,31.4,16.72,35.5741254285,0.0
2020-01-13 16:30:00,128.27984,29.61662,131.6543259094,99.75984,29.09662,103.9165,28.52,0.52,28.524740139,133.07,127.39984,46.41662,135.5921157157,99.75984,29.09662,103.9165,27.64,17.32,32.6182770851,0.0
2020-01-13 17:00:00,124.10576,33.79418,128.6245943319,99.54576,29.03418,103.6935,24.56,4.76,25.0170182076,133.44,123.62576,42.91418,130.8623528011,99.54576,29.03418,103.6935,24.08,13.88,27.793898611,0.0
2020-01-13 17:30:00,121.34848,36.92664,126.8425415229,98.62848,28.76664,102.738,22.72,8.16,24.1409196179,135.84,121.26848,36.92664,126.7660087847,98.62848,28.76664,102.738,22.64,8.16,24.0656435609,0.0
2020-01-13 18:00:00,122.79008,36.00044,127.9587254805,98.47008,28.72044,102.573,24.32,7.28,25.3862324893,136.15,122.67008,35.96044,127.8323189659,98.47008,28.72044,102.573,24.2,7.24,25.2598020578,0.0
2020-01-13 18:30:00,124.67968,35.01324,129.5027010537,98.23968,28.65324,102.333,26.44,6.36,27.194175847,136.57,124.59968,34.97324,129.4148668902,98.23968,28.65324,102.333,26.36,6.32,27.1070470542,0.0
2020-01-13 19:00:00,127.9856,33.8108,132.376296987,98.5056,28.7308,102.61,29.48,5.08,29.9144914715,136.91,127.8656,33.8108,132.2602807346,98.5056,28.7308,102.61,29.36,5.08,29.7962413737,0.0
2020-01-13 19:30:00,131.89264,32.35702,135.8037010889,98.73264,28.79702,102.8465,33.16,3.56,33.3505502203,136.21,131.73264,32.35702,135.648314345,98.73264,28.79702,102.8465,33.0,3.56,33.1914687834,0.0
2020-01-13 20:00:00,131.87472,31.76346,135.6460805414,97.79472,28.52346,101.8695,34.08,3.24,34.2336676387,136.34,131.63472,31.72346,135.4033877857,97.79472,28.52346,101.8695,33.84,3.2,33.990963505,0.0
2020-01-13 20:30:00,131.81808,31.59194,135.550938351,97.61808,28.47194,101.6855,34.2,3.12,34.3420209073,136.97,131.65808,31.63194,135.4046884618,97.61808,28.47194,101.6855,34.04,3.16,34.186359853,0.0
2020-01-13 21:00:00,128.83184,29.59762,132.1879801928,95.03184,27.71762,98.9915,33.8,1.88,33.8522436479,137.02,128.63184,29.59762,131.9930656188,95.03184,27.71762,98.9915,33.6,1.88,33.6525541378,0.0
2020-01-13 21:30:00,132.73952,32.34736,136.624053039,94.85952,27.66736,98.812,37.88,4.68,38.1680075456,136.12,132.13952,32.74736,136.136851487,94.85952,27.66736,98.812,37.28,5.08,37.6245239173,0.0
2020-01-13 22:00:00,140.59648,37.14064,145.4193842925,96.75648,28.22064,100.788,43.84,8.92,44.7382610301,134.95,139.39648,37.860640000000004,144.4465530831,96.75648,28.22064,100.788,42.64,9.64,43.7161205964,0.0
2020-01-13 22:30:00,147.22848,37.95164,152.0412848597,98.02848,28.59164,102.113,49.2,9.36,50.0824280562,134.61,145.86848,37.67164,150.6544586722,98.02848,28.59164,102.113,47.84,9.08,48.6940653468,0.0
2020-01-13 23:00:00,150.0928,38.6704,154.9943497293,97.6128,28.4704,101.68,52.48,10.2,53.4620463507,134.92,148.7328,36.7904,153.2154669999,97.6128,28.4704,101.68,51.12,8.32,51.7926326807,0.0
2020-01-13 23:30:00,154.2232,39.1101,159.1049821352,98.0232,28.5901,102.1075,56.2,10.52,57.1761348816,133.74,152.7432,36.2701,156.99046245,98.0232,28.5901,102.1075,54.72,7.68,55.2563190956,0.0
2020-01-14 00:00:00,155.34032,39.15926,160.2000707286,97.78032,28.51926,101.8545,57.56,10.64,58.5351449985,134.03,153.86032,36.19926,158.0613314351,97.78032,28.51926,101.8545,56.08,7.68,56.6034345248,0.0
2020-01-14 00:30:00,152.0352,38.8786,156.9275233253,96.9552,28.2786,100.995,55.08,10.6,56.090697981,134.09,150.5952,35.9586,154.8287285261,96.9552,28.2786,100.995,53.64,7.68,54.1870095134,0.0
2020-01-14 01:00:00,147.27632,38.62226,152.2563410839,97.99632,28.58226,102.0795,49.28,10.04,50.292345342,133.71,145.91632,36.78226,150.4809193654,97.99632,28.58226,102.0795,47.92,8.2,48.6165239399,0.0
2020-01-14 01:30:00,143.92192,38.02056,148.8592692418,97.44192,28.420560000000002,101.502,46.48,9.6,47.4610408651,133.83,142.60192,37.06056,147.3390399562,97.44192,28.420560000000002,101.502,45.16,8.64,45.9790735009,0.0
2020-01-14 02:00:00,143.46704,38.03622,148.4235345161,96.94704,28.27622,100.9865,46.52,9.76,47.5328097213,134.18,142.18704,36.83622,146.8811133123,96.94704,28.27622,100.9865,45.24,8.56,46.0427106066,0.0
2020-01-14 02:30:00,143.80944,38.18442,148.7924896083,96.76944,28.22442,100.8015,47.04,9.96,48.0828784496,134.64,142.52944,36.78442,147.1996427355,96.76944,28.22442,100.8015,45.76,8.56,46.5537452843,0.0
2020-01-14 03:00:00,145.83872,38.37296,150.8025739515,97.27872,28.37296,101.332,48.56,10.0,49.5789632808,134.91,144.51872,36.89296,149.1534475901,97.27872,28.37296,101.332,47.24,8.52,48.0021666178,0.0
2020-01-14 03:30:00,148.0856,38.4683,153.0005066405,97.6056,28.4683,101.6725,50.48,10.0,51.46095996,134.86,146.7256,36.9883,151.3160137998,97.6056,28.4683,101.6725,49.12,8.52,49.8534331817,0.0
2020-01-14 04:00:00,150.10896,38.51678,154.9717465019,97.90896,28.55678,101.9885,52.2,9.96,53.1417124301,134.95,148.70896,37.15678,153.2807263952,97.90896,28.55678,101.9885,50.8,8.6,51.5228104823,0.0
2020-01-14 04:30:00,147.40176,38.37218,152.3144873249,96.04176,28.01218,100.0435,51.36,10.36,52.3944577222,134.36,146.04176,36.05218,150.4259131488,96.04176,28.01218,100.0435,50.0,8.04,50.6422906275,0.0
2020-01-14 05:00:00,129.26224,37.01982,134.458892464,86.74224,25.29982,90.3565,42.52,11.72,44.1056549662,134.28,128.06224,32.01982,132.0045688098,86.74224,25.29982,90.3565,41.32,6.72,41.8628809329,0.0
2020-01-14 05:30:00,126.04592,36.42506,131.2035020289,85.52592,24.94506,89.0895,40.52,11.48,42.114852487,134.28,124.84592,31.86506,128.8483053418,85.52592,24.94506,89.0895,39.32,6.92,39.9242883468,0.0
2020-01-14 06:00:00,140.34544,37.13242,145.1745816038,93.02544,27.13242,96.9015,47.32,10.0,48.3650948516,133.7,139.06544,35.33242,143.4837151228,93.02544,27.13242,96.9015,46.04,8.2,46.7645335698,0.0
2020-01-14 06:30:00,131.0784,35.1812,135.7175883222,90.9984,26.5412,94.79,40.08,8.64,41.0006829211,133.7,129.9184,36.1012,134.8409704059,90.9984,26.5412,94.79,38.92,9.56,40.0769260298,0.0
2020-01-14 07:00:00,132.87408,34.25494,137.2185193414,93.99408,27.41494,97.9105,38.88,6.84,39.477081959,133.29,131.79408,38.61494,137.3346027564,93.99408,27.41494,97.9105,37.8,11.2,39.4243579529,0.0
2020-01-14 07:30:00,126.29984,32.30412,130.3656617097,93.33984,27.22412,97.229,32.96,5.08,33.3491828985,133.4,125.33984,40.14412,131.6116478956,93.33984,27.22412,97.229,32.0,12.92,34.5098015062,0.0
2020-01-14 08:00:00,130.2816,31.6288,134.0659400743,95.9616,27.9888,99.96,34.32,3.64,34.5124904926,133.86,129.2816,42.4688,136.0784004609,95.9616,27.9888,99.96,33.32,14.48,36.3303289278,0.0
2020-01-14 08:30:00,130.672,31.291,134.3662839592,96.312,28.091,100.325,34.36,3.2,34.5086887609,134.25,129.672,43.091,136.6442895441,96.312,28.091,100.325,33.36,15.0,36.5771732095,0.0
2020-01-14 09:00:00,131.79616,30.29388,135.232935915,96.59616,28.17388,100.621,35.2,2.12,35.2637831209,134.2,130.87616,44.25388,138.1556193262,96.59616,28.17388,100.621,34.28,16.08,37.8640304247,0.0
2020-01-14 09:30:00,136.34736,31.85298,140.0186234536,98.78736,28.81298,102.9035,37.56,3.04,37.6828236734,134.36,135.30736,44.01298,142.2857128409,98.78736,28.81298,102.9035,36.52,15.2,39.5569260686,0.0
2020-01-14 10:00:00,140.0176,32.2768,143.6896660446,100.3776,29.2768,104.56,39.64,3.0,39.7533596065,134.18,138.9376,44.4368,145.8707849023,100.3776,29.2768,104.56,38.56,15.16,41.4330689184,0.0
2020-01-14 10:30:00,136.92944,31.91942,140.6005722316,99.28944,28.95942,103.4265,37.64,2.96,37.7562074367,134.51,135.88944,44.23942,142.9092935587,99.28944,28.95942,103.4265,36.6,15.28,39.6615481291,0.0
2020-01-14 11:00:00,138.62368,32.10024,142.2917779241,100.18368,29.22024,104.358,38.44,2.88,38.5477366391,134.36,137.62368,44.54024,144.6516860462,100.18368,29.22024,104.358,37.44,15.32,40.4531333768,0.0
2020-01-14 11:30:00,137.94288,31.52334,141.4989721074,100.26288,29.24334,104.4405,37.68,2.2800000000000002,37.7489178653,134.25,136.90288,45.16334,144.1600701729,100.26288,29.24334,104.4405,36.64,15.92,39.949167701,0.0
2020-01-14 12:00:00,132.39264,30.91452,135.9541050245,99.27264,28.95452,103.409,33.12,1.96,33.1779444812,134.54,131.43264,45.23452,138.9989232224,99.27264,28.95452,103.409,32.16,16.28,36.045859679,0.0
2020-01-14 12:30:00,115.05168,29.88674,118.8701236588,89.85168,26.20674,93.5955,25.2,3.68,25.4672809699,134.97,114.25168,40.92674,121.3608026912,89.85168,26.20674,93.5955,24.4,14.72,28.4962874775,0.0
2020-01-14 13:00:00,113.07056,29.97058,116.9751563549,88.63056,25.85058,92.3235,24.44,4.12,24.7848340725,135.13,112.31056,40.17058,119.2784028441,88.63056,25.85058,92.3235,23.68,14.32,27.6731783502,0.0
2020-01-14 13:30:00,127.36816,30.57238,130.9859481038,96.72816,28.21238,100.7585,30.64,2.36,30.7307533263,135.01,126.52816,44.21238,134.0302570998,96.72816,28.21238,100.7585,29.8,16.0,33.8236603578,0.0
2020-01-14 14:00:00,128.58352,30.25186,132.0942718253,97.82352,28.53186,101.8995,30.76,1.72,30.8080508958,135.23,127.66352,45.17186,135.4196118539,97.82352,28.53186,101.8995,29.84,16.64,34.1659947901,0.0
2020-01-14 14:30:00,131.56144,30.76542,135.1107825551,98.76144,28.80542,102.8765,32.8,1.96,32.8585087915,134.83,130.60144,45.16542,138.1906338861,98.76144,28.80542,102.8765,31.84,16.36,35.7971395505,0.0
2020-01-14 15:00:00,131.95248,31.13114,135.5750893632,98.23248,28.65114,102.3255,33.72,2.48,33.8110751086,134.94,131.03248,44.53114,138.3926777133,98.23248,28.65114,102.3255,32.8,15.88,36.4419318917,0.0
2020-01-14 15:30:00,129.66368,31.44524,133.4221609396,96.70368,28.20524,100.733,32.96,3.24,33.1188647148,135.16,128.74368,43.40524,135.8637184807,96.70368,28.20524,100.733,32.04,15.2,35.4626789738,0.0
2020-01-14 16:00:00,126.5624,31.0857,130.3240646936,95.8824,27.9657,99.8775,30.68,3.12,30.8382360066,134.93,125.6424,43.1657,132.8506316667,95.8824,27.9657,99.8775,29.76,15.2,33.4170256007,0.0
