Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-14 16:30:00,123.2264,29.8927,126.8003121851,95.9064,27.9727,99.9025,27.32,1.92,27.3873839569,134.5,122.3864,44.2927,130.1548085099,95.9064,27.9727,99.9025,26.48,16.32,31.1051892777,0.0
2020-01-14 17:00:00,119.37744,29.08342,122.869111252,95.73744,27.92342,99.7265,23.64,1.16,23.6684431258,134.11,118.61744,44.84342,126.8109986927,95.73744,27.92342,99.7265,22.88,16.92,28.4566477295,0.0
2020-01-14 17:30:00,113.35008,28.70044,116.9271392458,93.19008,27.18044,97.073,20.16,1.52,20.2172203826,133.88,112.63008,43.74044,120.8253326592,93.19008,27.18044,97.073,19.44,16.56,25.5371729054,0.0
2020-01-14 18:00:00,106.05504,29.08272,109.9703419655,89.01504,25.96272,92.724,17.04,3.12,17.3232791353,133.98,105.45504,40.92272,113.1169062236,89.01504,25.96272,92.724,16.44,14.96,22.2278024105,0.0
2020-01-14 18:30:00,118.05968,30.36574,121.9022813874,95.05968,27.725740000000002,99.0205,23.0,2.64,23.1510172563,133.94,117.29968,43.24574,125.0176345811,95.05968,27.725740000000002,99.0205,22.24,15.52,27.1198820056,0.0
2020-01-14 19:00:00,124.94192,31.90806,128.9519587531,95.82192,27.94806,99.8145,29.12,3.96,29.388024772,133.9,124.02192,42.10806,130.9752852925,95.82192,27.94806,99.8145,28.2,14.16,31.5554369325,0.0
2020-01-14 19:30:00,131.05776,32.94518,135.1351965309,97.45776,28.42518,101.5185,33.6,4.52,33.9026606625,133.35,130.09776,41.86518,136.6679203524,97.45776,28.42518,101.5185,32.64,13.44,35.2987705168,0.0
2020-01-14 20:00:00,133.43808,33.16944,137.4988470643,97.67808,28.48944,101.748,35.76,4.68,36.0649414252,133.27,132.39808,41.80944,138.8426478457,97.67808,28.48944,101.748,34.72,13.32,37.1873742015,0.0
2020-01-14 20:30:00,133.51328,33.21304,137.5823461146,97.55328,28.45304,101.618,35.96,4.76,36.2736708923,133.36,132.43328,41.69304,138.8412159123,97.55328,28.45304,101.618,34.88,13.24,37.3083368699,0.0
2020-01-14 21:00:00,134.55376,33.95818,138.7727362238,96.95376,28.27818,100.9935,37.6,5.68,38.0266012155,133.41,133.51376,40.67818,139.5730577062,96.95376,28.27818,100.9935,36.56,12.4,38.6056161717,0.0
2020-01-14 21:30:00,137.2944,35.1042,141.7111750322,96.4944,28.1442,100.515,40.8,6.96,41.3893899448,134.02,136.1744,39.4642,141.7776085882,96.4944,28.1442,100.515,39.68,11.32,41.2631167024,0.0
2020-01-14 22:00:00,138.3032,36.1651,142.953452523,94.7832,27.6451,98.7325,43.52,8.52,44.3461475215,134.79,137.1432,37.5651,142.1949156765,94.7832,27.6451,98.7325,42.36,9.92,43.5060455569,0.0
2020-01-14 22:30:00,140.76208,37.07394,145.5624958327,93.92208,27.39394,97.8355,46.84,9.68,47.8297815174,134.45,139.52208,36.11394,144.1201841168,93.92208,27.39394,97.8355,45.6,8.72,46.4262684264,0.0
2020-01-14 23:00:00,136.93104,37.69822,142.0255804658,89.89104,26.21822,93.6365,47.04,11.48,48.4205741395,135.15,135.69104,33.37822,139.7360508482,89.89104,26.21822,93.6365,45.8,7.16,46.3562897566,0.0
2020-01-14 23:30:00,66.03264,31.04452,72.9662371745,51.03264,14.88452,53.159,15.0,16.16,22.0487097128,134.94,65.63264,17.44452,67.9113739472,51.03264,14.88452,53.159,14.6,2.56,14.822739288,0.0
2020-01-15 00:00:00,39.9624,25.3307,47.314244961200004,25.6824,7.4907,26.7525,14.28,17.84,22.8513456934,134.81,40.0424,8.3307,40.8998088046,25.6824,7.4907,26.7525,14.36,0.84,14.3845472643,0.0
2020-01-15 00:30:00,42.81696,23.26328,48.7285569251,19.41696,5.66328,20.226,23.4,17.6,29.2800273224,135.3,42.65696,6.9032800000000005,43.2119371378,19.41696,5.66328,20.226,23.24,1.24,23.273057384,0.0
2020-01-15 01:00:00,48.96896,21.97928,53.6753928053,18.16896,5.29928,18.926,30.8,16.68,35.0265956096,135.09,48.64896,7.37928,49.2054375288,18.16896,5.29928,18.926,30.48,2.08,30.5508886941,0.0
2020-01-15 01:30:00,52.34464,19.57052,55.8835091042,13.06464,3.81052,13.609,39.28,15.76,42.3237049418,134.67,51.86464,6.69052,52.2943968337,13.06464,3.81052,13.609,38.8,2.88,38.906739776,0.0
2020-01-15 02:00:00,51.79152,19.53586,55.3535127146,12.67152,3.69586,13.1995,39.12,15.84,42.2052129482,134.88,51.35152,6.61586,51.775942385,12.67152,3.69586,13.1995,38.68,2.92,38.7900605826,0.0
2020-01-15 02:30:00,50.76032,22.49676,55.5221964353,22.96032,6.69676,23.917,27.8,15.8,31.97624118,135.27,50.48032,9.69676,51.4032086722,22.96032,6.69676,23.917,27.52,3.0,27.6830345157,0.0
2020-01-15 03:00:00,49.91136,24.77248,55.7209083056,30.35136,8.85248,31.616,19.56,15.92,25.219833465,135.52,49.831360000000004,11.73248,51.1939012618,30.35136,8.85248,31.616,19.48,2.88,19.6917444631,0.0
2020-01-15 03:30:00,48.29632,24.99976,54.3831088262,29.89632,8.71976,31.142,18.4,16.28,24.5682396602,135.39,48.17632,11.27976,49.4791955715,29.89632,8.71976,31.142,18.28,2.56,18.4583856282,0.0
2020-01-15 04:00:00,46.44624,27.14682,53.7977977825,36.84624,10.74682,38.3815,9.6,16.4,19.0031576324,135.77,46.56624,13.26682,48.4192443213,36.84624,10.74682,38.3815,9.72,2.52,10.0413544903,0.0
2020-01-15 04:30:00,45.33824,26.33532,52.4319090421,32.41824,9.45532,33.769,12.92,16.88,21.2570176648,134.85,45.37824,11.25532,46.7532554353,32.41824,9.45532,33.769,12.96,1.8,13.0844029287,0.0
2020-01-15 05:00:00,53.68368,30.09774,61.5451984435,46.96368,13.69774,48.9205,6.72,16.4,17.7233856811,134.68,53.44368,15.97774,55.7809564946,46.96368,13.69774,48.9205,6.48,2.2800000000000002,6.8694104551,0.0
2020-01-15 05:30:00,83.764,33.0945,90.0647190983,63.684,18.5745,66.3375,20.08,14.52,24.7797659392,135.16,83.124,22.7745,86.1874539956,63.684,18.5745,66.3375,19.44,4.2,19.8885293574,0.0
2020-01-15 06:00:00,91.8752,33.6286,97.8362668595,68.3952,19.9486,71.245,23.48,13.68,27.1744880357,134.65,91.1552,24.8686,94.4866009178,68.3952,19.9486,71.245,22.76,4.92,23.2857037686,0.0
2020-01-15 06:30:00,88.14768,31.98474,93.771195376,69.06768,20.14474,71.9455,19.08,11.84,22.4551107768,134.44,87.46768,26.74474,91.465163654,69.06768,20.14474,71.9455,18.4,6.6,19.5478899117,0.0
2020-01-15 07:00:00,80.1312,29.8166,85.4987651899,67.5312,19.6966,70.345,12.6,10.12,16.1608910645,133.97,79.6512,27.8566,84.3818927555,67.5312,19.6966,70.345,12.12,8.16,14.6109547943,0.0
2020-01-15 07:30:00,70.74416,27.26538,75.8164699828,65.50416,19.10538,68.2335,5.24,8.16,9.697587328800001,134.0,70.38416,29.22538,76.2105820411,65.50416,19.10538,68.2335,4.88,10.12,11.2351590999,0.0
2020-01-15 08:00:00,91.78176,28.36968,96.0662803069,76.42176,22.28968,79.606,15.36,6.08,16.5195641589,133.61,91.26176,34.32968,97.5050550854,76.42176,22.28968,79.606,14.84,12.04,19.1098717944,0.0
2020-01-15 08:30:00,81.73264,26.47702,85.9142422969,71.85264,20.95702,74.8465,9.88,5.52,11.3174555444,133.61,81.29264,33.51702,87.9311318467,71.85264,20.95702,74.8465,9.44,12.56,15.7120081466,0.0
2020-01-15 09:00:00,95.22432,26.58376,98.8654004958,78.66432,22.94376,81.942,16.56,3.64,16.9553295456,133.1,94.62432,37.22376,101.6826939258,78.66432,22.94376,81.942,15.96,14.28,21.4158819571,0.0
2020-01-15 09:30:00,107.96016,27.47338,111.4009997974,85.28016,24.87338,88.8335,22.68,2.6,22.8285435365,132.67,107.28016,40.03338,114.5063502337,85.28016,24.87338,88.8335,22.0,15.16,26.7175148545,0.0
2020-01-15 10:00:00,118.54576,27.53918,121.7025211286,90.30576,26.33918,94.0685,28.24,1.2,28.265484252,132.67,117.74576,42.85918,125.303524724,90.30576,26.33918,94.0685,27.44,16.52,32.0291117579,0.0
2020-01-15 10:30:00,110.68112,27.28866,113.995531882,86.84112,25.32866,90.4595,23.84,1.96,23.9204347787,132.81,110.00112,41.16866,117.4525647547,86.84112,25.32866,90.4595,23.16,15.84,28.0587098777,0.0
2020-01-15 11:00:00,105.27952,27.64986,108.8498603097,84.23952,24.56986,87.7495,21.04,3.08,21.2642422861,133.08,104.59952,39.40986,111.7774424893,84.23952,24.56986,87.7495,20.36,14.84,25.1943485726,0.0
2020-01-15 11:30:00,114.60064,29.28352,118.2828441998,88.88064,25.92352,92.584,25.72,3.36,25.9385427501,133.03,113.80064,40.40352,120.7602173433,88.88064,25.92352,92.584,24.92,14.48,28.8214642237,0.0
2020-01-15 12:00:00,122.344,30.182,126.0119337999,92.784,27.062,96.65,29.56,3.12,29.7241988958,133.57,121.504,41.942,128.5393067509,92.784,27.062,96.65,28.72,14.88,32.3458312615,0.0
2020-01-15 12:30:00,129.13856,32.55208,133.1780972653,94.73856,27.63208,98.686,34.4,4.92,34.7500561151,133.98,128.21856,40.87208,134.575354549,94.73856,27.63208,98.686,33.48,13.24,36.002888773,0.0
2020-01-15 13:00:00,148.94672,35.19946,153.0494279083,103.26672,30.11946,107.5695,45.68,5.08,45.9616013646,134.04,147.74672,43.19946,153.9327340596,103.26672,30.11946,107.5695,44.48,13.08,46.3633130827,0.0
2020-01-15 13:30:00,136.096,34.553,140.4137850248,96.936,28.273,100.975,39.16,6.28,39.6603580418,134.47,135.056,40.273,140.9327416359,96.936,28.273,100.975,38.12,12.0,39.9641639472,0.0
2020-01-15 14:00:00,141.03744,34.42592,145.1781782831,99.51744,29.02592,103.664,41.52,5.4,41.8696835431,134.67,139.95744,41.98592,146.1194801852,99.51744,29.02592,103.664,40.44,12.96,42.4659298733,0.0
2020-01-15 14:30:00,139.70864,33.53502,143.6770742222,99.06864,28.89502,103.1965,40.64,4.64,40.9040242519,134.35,138.62864,42.53502,145.0073368994,99.06864,28.89502,103.1965,39.56,13.64,41.8454680939,0.0
2020-01-15 15:00:00,132.36496,32.59978,136.3203150372,95.72496,27.91978,99.7135,36.64,4.68,36.9376772415,134.72,131.36496,41.55978,137.7823211789,95.72496,27.91978,99.7135,35.64,13.64,38.1609643484,0.0
2020-01-15 15:30:00,128.0848,32.4564,132.1330159044,93.7248,27.3364,97.63,34.36,5.12,34.7393724756,134.78,127.1248,40.6164,133.4556357896,93.7248,27.3364,97.63,33.4,13.28,35.9432664069,0.0
2020-01-15 16:00:00,124.74688,31.56784,128.6791070532,93.14688,27.16784,97.028,31.6,4.4,31.9048585642,134.06,123.86688,40.96784,130.4659644321,93.14688,27.16784,97.028,30.72,13.8,33.6772682978,0.0
2020-01-15 16:30:00,110.18656,29.27608,114.0095033969,88.30656,25.75608,91.986,21.88,3.52,22.1613356998,133.57,109.46656,40.19608,116.613260848,88.30656,25.75608,91.986,21.16,14.44,25.6175564799,0.0
2020-01-15 17:00:00,116.5176,28.1143,119.8614407316,94.1976,27.4743,98.1225,22.32,0.64,22.329173742000002,132.6,115.7976,44.5943,124.0876132346,94.1976,27.4743,98.1225,21.6,17.12,27.5618286766,0.0
2020-01-15 17:30:00,117.24848,28.44914,120.6505682915,95.20848,27.76914,99.1755,22.04,0.68,22.050487523,132.6,116.48848,44.80914,124.8095549237,95.20848,27.76914,99.1755,21.28,17.04,27.2616947382,0.0
2020-01-15 18:00:00,115.98992,29.15706,119.5984769529,94.06992,27.43706,97.9895,21.92,1.72,21.9873781975,132.65,115.22992,43.43706,123.1450877812,94.06992,27.43706,97.9895,21.16,16.0,26.5282038593,0.0
2020-01-15 18:30:00,117.10096,29.91778,120.8623530842,93.66096,27.31778,97.5635,23.44,2.6,23.5837571222,132.72,116.34096,42.47778,123.8530611953,93.66096,27.31778,97.5635,22.68,15.16,27.2801759525,0.0
2020-01-15 19:00:00,119.63328,30.68304,123.5053465531,93.95328,27.40304,97.868,25.68,3.2800000000000002,25.8886229839,132.93,118.79328,42.00304,126.0003918343,93.95328,27.40304,97.868,24.84,14.6,28.8129415367,0.0
2020-01-15 19:30:00,120.3264,31.1452,124.2918582209,93.2064,27.1852,97.09,27.12,3.96,27.4075901896,132.89,119.4464,41.0652,126.3083256322,93.2064,27.1852,97.09,26.24,13.88,29.6848783053,0.0
2020-01-15 20:00:00,120.73776,31.59518,124.8032935825,92.41776,26.95518,96.2685,28.32,4.64,28.6975957181,132.93,119.81776,40.15518,126.3674566186,92.41776,26.95518,96.2685,27.4,13.2,30.4138126515,0.0
2020-01-15 20:30:00,125.34832,32.14826,129.4052238043,94.58832,27.58826,98.5295,30.76,4.5600000000000005,31.0961605347,133.02,124.46832,40.90826,131.0185041124,94.58832,27.58826,98.5295,29.88,13.32,32.714473861,0.0
2020-01-15 21:00:00,130.26016,32.89588,134.3497234988,95.78016,27.93588,99.771,34.48,4.96,34.8349250035,133.07,129.26016,40.89588,135.5752999783,95.78016,27.93588,99.771,33.48,12.96,35.9008634994,0.0
2020-01-15 21:30:00,134.6272,34.1846,138.8994955246,95.9472,27.9846,99.945,38.68,6.2,39.1737463105,133.73,133.5472,39.9046,139.3816047009,95.9472,27.9846,99.945,37.6,11.92,39.4442188413,0.0
2020-01-15 22:00:00,136.32032,35.49676,140.8660697805,94.96032,27.69676,98.917,41.36,7.8,42.0890674641,134.09,135.24032,38.09676,140.5037624984,94.96032,27.69676,98.917,40.28,10.4,41.600942297,0.0
2020-01-15 22:30:00,139.03728,36.45254,143.7364007559,94.39728,27.53254,98.3305,44.64,8.92,45.5224779642,133.55,137.83728,36.77254,142.6581068704,94.39728,27.53254,98.3305,43.44,9.24,44.4118362602,0.0
2020-01-15 23:00:00,139.5848,37.0389,144.4153610398,92.7048,27.0389,96.5675,46.88,10.0,47.9346889006,134.42,138.3848,35.3989,142.8405929428,92.7048,27.0389,96.5675,45.68,8.36,46.4386907654,0.0
2020-01-15 23:30:00,133.63648,37.09564,138.6895644733,88.23648,25.73564,91.913,45.4,11.36,46.7996752125,134.2,132.43648,32.735640000000004,136.4222978878,88.23648,25.73564,91.913,44.2,7.0,44.7508659134,0.0
2020-01-16 00:00:00,123.52992,36.38456,128.7768509539,82.36992,24.02456,85.802,41.16,12.36,42.9757513023,134.27,122.44992,30.06456,126.0867188724,82.36992,24.02456,85.802,40.08,6.04,40.5325548171,0.0
2020-01-16 00:30:00,136.7336,37.832300000000004,141.8709282843,90.2136,26.3123,93.9725,46.52,11.52,47.92515832,134.18,135.4936,33.2323,139.5095029174,90.2136,26.3123,93.9725,45.28,6.92,45.8057288993,0.0
2020-01-16 01:00:00,138.63952,37.58486,143.643789309,93.47952,27.26486,97.3745,45.16,10.32,46.3241621619,133.84,137.43952,35.18486,141.8717591032,93.47952,27.26486,97.3745,43.96,7.92,44.6677512306,0.0
2020-01-16 01:30:00,133.63712,37.30416,138.7460997477,92.51712,26.98416,96.372,41.12,10.32,42.3952450164,134.19,132.55712,35.02416,137.1060970431,92.51712,26.98416,96.372,40.04,8.04,40.8392360359,0.0
2020-01-16 02:00:00,132.59744,37.39592,137.7698658169,91.59744,26.71592,95.414,41.0,10.68,42.3681767368,134.27,131.51744,34.39592,135.940856025,91.59744,26.71592,95.414,39.92,7.68,40.652045459,0.0
2020-01-16 02:30:00,136.84016,37.73838,141.9486340683,93.32016,27.21838,97.2085,43.52,10.52,44.7734385546,133.81,135.64016,34.97838,140.0776215969,93.32016,27.21838,97.2085,42.32,7.76,43.0255737905,0.0
2020-01-16 03:00:00,131.6088,37.2709,136.7844882443,90.2088,26.3109,93.9675,41.4,10.96,42.8261789096,133.85,130.4888,33.5909,134.7429979192,90.2088,26.3109,93.9675,40.28,7.28,40.932588484,0.0
2020-01-16 03:30:00,130.49552,37.24786,135.7073462074,88.89552,25.92786,92.5995,41.6,11.32,43.1126709913,133.45,129.37552,32.84786,133.4803621581,88.89552,25.92786,92.5995,40.48,6.92,41.06722294,0.0
2020-01-16 04:00:00,136.54656,37.63608,141.6384042751,91.18656,26.59608,94.986,45.36,11.04,46.6841643387,133.48,135.34656,33.79608,139.5022090406,91.18656,26.59608,94.986,44.16,7.2,44.7431067317,0.0
2020-01-16 04:30:00,140.64128,37.86704,145.6498621984,92.80128,27.06704,96.668,47.84,10.8,49.043915015,133.51,139.44128,34.42704,143.628310758,92.80128,27.06704,96.668,46.64,7.36,47.2171494269,0.0
2020-01-16 05:00:00,138.65968,37.71574,143.6975431295,91.45968,26.67574,95.2705,47.2,11.04,48.4739270124,133.38,137.41968,33.83574,141.5239405636,91.45968,26.67574,95.2705,45.96,7.16,46.5143762723,0.0
2020-01-16 05:30:00,134.36096,37.07528,139.3823660267,89.40096,26.07528,93.126,44.96,11.0,46.2860843019,133.5,133.16096,33.27528,137.2555482565,89.40096,26.07528,93.126,43.76,7.2,44.3483663735,0.0
2020-01-16 06:00:00,134.72544,36.74492,139.6464583475,90.32544,26.34492,94.089,44.4,10.4,45.6017543522,133.26,133.56544,34.10492,137.8509061653,90.32544,26.34492,94.089,43.24,7.76,43.9308001293,0.0
2020-01-16 06:30:00,104.89296,32.71378,109.8759503233,78.01296,22.75378,81.2635,26.88,9.96,28.6659379752,132.89,104.05296,30.75378,108.5025966005,78.01296,22.75378,81.2635,26.04,8.0,27.2411747177,0.0
2020-01-16 07:00:00,60.73472,26.24096,66.1611229893,54.17472,15.80096,56.432,6.5600000000000005,10.44,12.3299310623,132.92,60.69472,23.36096,65.0352480429,54.17472,15.80096,56.432,6.52,7.5600000000000005,9.9831858642,0.0
2020-01-16 07:30:00,62.51312,24.30966,67.073465256,55.23312,16.10966,57.5345,7.28,8.2,10.9653271725,132.74,62.67312,25.82966,67.7871028017,55.23312,16.10966,57.5345,7.44,9.72,12.2405882212,0.0
2020-01-16 08:00:00,63.47792,23.03106,67.5268543044,54.27792,15.83106,56.5395,9.2,7.2,11.6824654932,132.67,63.55792,26.51106,68.8654158272,54.27792,15.83106,56.5395,9.28,10.68,14.148526425,0.0
2020-01-16 08:30:00,70.58736,25.09798,74.916513479,66.98736,19.53798,69.7785,3.6,5.5600000000000005,6.6237149697,132.97,70.22736,31.89798,77.1321153648,66.98736,19.53798,69.7785,3.24,12.36,12.7776054095,0.0
2020-01-16 09:00:00,98.30176,27.34468,102.0341489081,80.86176,23.58468,84.231,17.44,3.76,17.8407174744,132.74,97.70176,37.58468,104.6816224454,80.86176,23.58468,84.231,16.84,14.0,21.8994429153,0.0
2020-01-16 09:30:00,113.476,29.5855,117.2693667854,87.996,25.6655,91.6625,25.48,3.92,25.7797750184,132.67,112.676,39.5455,119.4141011198,87.996,25.6655,91.6625,24.68,13.88,28.3153103462,0.0
2020-01-16 10:00:00,118.11824,30.07782,121.8876280705,89.95824,26.23782,93.7065,28.16,3.84,28.4206122383,132.79,117.27824,40.19782,123.9760069943,89.95824,26.23782,93.7065,27.32,13.96,30.6800260756,0.0
2020-01-16 10:30:00,109.98544,29.92242,113.9831050228,85.58544,24.96242,89.1515,24.4,4.96,24.8990280935,132.86,109.14544,37.80242,115.5064934566,85.58544,24.96242,89.1515,23.56,12.84,26.831682765,0.0
2020-01-16 11:00:00,103.2512,29.1366,107.2835111329,81.9312,23.8966,85.345,21.32,5.24,21.9544984001,132.6,102.5712,36.4966,108.8708082132,81.9312,23.8966,85.345,20.64,12.6,24.182009842,0.0
2020-01-16 11:30:00,132.1752,31.0311,135.7689679649,96.6552,28.1911,100.6825,35.52,2.84,35.6333551606,132.53,131.1752,43.0711,138.0653930217,96.6552,28.1911,100.6825,34.52,14.88,37.5904881586,0.0
2020-01-16 12:00:00,143.40208,31.80394,146.8865111161,102.32208,29.84394,106.5855,41.08,1.96,41.1267309666,132.59,142.28208,45.60394,149.4118791551,102.32208,29.84394,106.5855,39.96,15.76,42.9555491177,0.0
2020-01-16 12:30:00,151.6112,33.5266,155.2739156233,106.1712,30.9666,110.595,45.44,2.56,45.5120555458,132.84,150.4112,46.2066,157.3485906165,106.1712,30.9666,110.595,44.24,15.24,46.7914009194,0.0
2020-01-16 13:00:00,151.43936,33.56648,155.1147586041,105.75936,30.84648,110.166,45.68,2.7199999999999998,45.7609090819,133.04,150.23936,46.00648,157.125623293,105.75936,30.84648,110.166,44.48,15.16,46.9925100415,0.0
2020-01-16 13:30:00,142.11616,32.28888,145.7380345167,102.47616,29.88888,106.746,39.64,2.4,39.7125874251,133.11,141.03616,45.32888,148.1415059651,102.47616,29.88888,106.746,38.56,15.44,41.5363359,0.0
2020-01-16 14:00:00,138.06736,31.32298,141.5758629621,100.94736,29.44298,105.1535,37.12,1.88,37.1675772684,132.98,137.06736,45.36298,144.3788804911,100.94736,29.44298,105.1535,36.12,15.92,39.4727855617,0.0
2020-01-16 14:30:00,139.46672,31.34946,142.946684571,101.58672,29.62946,105.8195,37.88,1.72,37.9190295234,133.05,138.42672,45.70946,145.7782958586,101.58672,29.62946,105.8195,36.84,16.08,40.1964177508,0.0
2020-01-16 15:00:00,140.844,31.6595,144.358429876,101.964,29.7395,106.2125,38.88,1.92,38.92737854,133.13,139.804,45.6995,147.0836589029,101.964,29.7395,106.2125,37.84,15.96,41.0680800623,0.0
2020-01-16 15:30:00,137.59952,31.40986,141.1389641787,100.55952,29.32986,104.7495,37.04,2.08,37.0983557587,133.04,136.59952,45.08986,143.8489636356,100.55952,29.32986,104.7495,36.04,15.76,39.3352157742,0.0
2020-01-16 16:00:00,134.5008,30.7044,137.9609559984,100.0608,29.1844,104.23,34.44,1.52,34.4735260744,132.45,133.5008,45.3444,140.9914118377,100.0608,29.1844,104.23,33.44,16.16,37.139994615,0.0
2020-01-16 16:30:00,129.80656,30.61858,133.3688136719,99.76656,29.09858,103.9235,30.04,1.52,30.0784308101,132.66,129.00656,45.45858,136.7814863885,99.76656,29.09858,103.9235,29.24,16.36,33.5056293778,0.0
2020-01-16 17:00:00,124.52448,38.60964,130.3727364912,99.32448,28.96964,103.463,25.2,9.64,26.9809117711,134.23,124.40448,38.52964,130.2344340127,99.32448,28.96964,103.463,25.08,9.56,26.840268255,0.0
2020-01-16 17:30:00,123.66384,38.47862,129.5119667083,99.42384,28.99862,103.5665,24.24,9.48,26.0278312581,134.61,123.58384,38.43862,129.4236957309,99.42384,28.99862,103.5665,24.16,9.44,25.9387586442,0.0
2020-01-16 18:00:00,125.62928,37.11354,130.9966825712,99.26928,28.95354,103.4055,26.36,8.16,27.5941153147,135.25,125.50928,37.11354,130.881603816,99.26928,28.95354,103.4055,26.24,8.16,27.4795050902,0.0
2020-01-16 18:30:00,128.08384,35.94112,133.0309519473,99.36384,28.98112,103.504,28.72,6.96,29.5513113076,135.53,127.92384,35.90112,132.8660952147,99.36384,28.98112,103.504,28.56,6.92,29.3863914083,0.0
2020-01-16 19:00:00,129.90048,34.93264,134.5155159883,99.06048,28.89264,103.188,30.84,6.04,31.4259001462,135.46,129.82048,34.93264,134.4382622798,99.06048,28.89264,103.188,30.76,6.04,31.3473954261,0.0
2020-01-16 19:30:00,132.55312,33.96466,136.8354038641,99.03312,28.88466,103.1595,33.52,5.08,33.9027550503,135.72,132.39312,33.96466,136.6804168572,99.03312,28.88466,103.1595,33.36,5.08,33.7445699335,0.0
2020-01-16 20:00:00,134.91536,33.69198,139.0586346843,99.19536,28.93198,103.3285,35.72,4.76,36.035760017,135.59,134.79536,33.69198,138.9422131458,99.19536,28.93198,103.3285,35.6,4.76,35.9168150036,0.0
2020-01-16 20:30:00,136.57616,33.58638,140.6452715233,99.65616,29.06638,103.8085,36.92,4.52,37.1956556603,135.89,136.45616,33.54638,140.5191916183,99.65616,29.06638,103.8085,36.8,4.48,37.0716927048,0.0
2020-01-16 21:00:00,138.88368,33.06274,142.7649163718,99.64368,29.06274,103.7955,39.24,4.0,39.443346714,135.89,138.72368,33.06274,142.6092709786,99.64368,29.06274,103.7955,39.08,4.0,39.2841749309,0.0
2020-01-16 21:30:00,138.60992,31.17956,142.0734840996,97.84992,28.53956,101.927,40.76,2.64,40.8454061064,136.64,138.48992,31.17956,141.9564119841,97.84992,28.53956,101.927,40.64,2.64,40.7256577602,0.0
2020-01-16 22:00:00,142.32144,29.85042,145.4181551865,97.68144,28.49042,101.7515,44.64,1.3599999999999999,44.6607120409,137.28,142.16144,29.85042,145.2615661386,97.68144,28.49042,101.7515,44.48,1.3599999999999999,44.5007865099,0.0
2020-01-16 22:30:00,143.16032,33.72676,147.0794736277,97.12032,28.32676,101.167,46.04,5.4,46.355599446,135.78,142.40032,34.08676,146.4232165451,97.12032,28.32676,101.167,45.28,5.76,45.644890185,0.0
2020-01-16 23:00:00,150.1408,37.9944,154.8736073577,97.9008,28.5544,101.98,52.24,9.44,53.0860735033,134.47,148.8208,37.4744,153.4664822298,97.9008,28.5544,101.98,50.92,8.92,51.695384707,0.0
2020-01-16 23:30:00,152.6624,38.8232,157.5215833846,96.9024,28.2632,100.94,55.76,10.56,56.7511339094,134.76,151.3024,36.1832,155.5687635999,96.9024,28.2632,100.94,54.4,7.92,54.9735063462,0.0
2020-01-17 00:00:00,150.01184,38.82512,154.9546452456,94.85184,27.66512,98.804,55.16,11.16,56.2776261049,134.92,148.65184,35.02512,152.7223905208,94.85184,27.66512,98.804,53.8,7.36,54.301101278,0.0
2020-01-17 00:30:00,145.55072,38.37396,150.5243266007,93.03072,27.13396,96.907,52.52,11.24,53.7092915611,134.99,144.23072,34.45396,148.2888261178,93.03072,27.13396,96.907,51.2,7.32,51.7206187125,0.0
2020-01-17 01:00:00,142.20192,38.29056,147.2669448206,94.80192,27.65056,98.752,47.4,10.64,48.5795183179,135.02,141.00192,35.57056,145.4194147368,94.80192,27.65056,98.752,46.2,7.92,46.8739415881,0.0
2020-01-17 01:30:00,138.48288,38.23584,143.6644963573,94.20288,27.47584,98.128,44.28,10.76,45.5685856704,135.5,137.32288,35.39584,141.8112790324,94.20288,27.47584,98.128,43.12,7.92,43.8413138489,0.0
2020-01-17 02:00:00,126.80416,37.34788,132.1898601777,88.00416,25.66788,91.671,38.8,11.68,40.5199012832,135.88,125.76416,32.78788,129.9679538017,88.00416,25.66788,91.671,37.76,7.12,38.4254082607,0.0
2020-01-17 02:30:00,98.32976,35.40118,104.5083022877,73.64976,21.48118,76.7185,24.68,13.92,28.3349395623,136.6,97.56976,26.60118,101.1310083201,73.64976,21.48118,76.7185,23.92,5.12,24.4618233172,0.0
2020-01-17 03:00:00,73.91088,33.34734,81.0855305677,60.71088,17.70734,63.2405,13.2,15.64,20.4658154003,136.92,73.35088,21.26734,76.3717968065,60.71088,17.70734,63.2405,12.64,3.56,13.1317630195,0.0
2020-01-17 03:30:00,77.0224,33.4132,83.9576800299,61.6224,17.9732,64.19,15.4,15.44,21.8071914744,137.13,76.4624,21.7732,79.5020179115,61.6224,17.9732,64.19,14.84,3.8,15.3187989085,0.0
2020-01-17 04:00:00,80.89536,33.78448,87.6667003964,62.89536,18.34448,65.516,18.0,15.44,23.7148392362,137.29,80.29536,22.18448,83.3036373179,62.89536,18.34448,65.516,17.4,3.84,17.8186868203,0.0
2020-01-17 04:30:00,73.3144,32.7017,80.2770355099,58.6344,17.1017,61.0775,14.68,15.6,21.4210737359,137.23,72.7544,20.7817,75.6642701296,58.6344,17.1017,61.0775,14.12,3.68,14.5916688559,0.0
2020-01-17 05:00:00,66.3416,32.2013,73.7436886266,54.8616,16.0013,57.1475,11.48,16.2,19.8552360852,137.23,65.8616,19.1213,68.5811524273,54.8616,16.0013,57.1475,11.0,3.12,11.433914465299999,0.0
2020-01-17 05:30:00,49.21472,29.93096,57.6016582331,46.25472,13.49096,48.182,2.96,16.44,16.7043467397,136.95,49.09472,16.25096,51.7144586436,46.25472,13.49096,48.182,2.84,2.76,3.960202015,0.0
2020-01-17 06:00:00,53.2592,30.0306,61.1422875022,49.3392,14.3906,51.395,3.92,15.64,16.123771271,136.65,53.0592,17.8306,55.9750748191,49.3392,14.3906,51.395,3.7199999999999998,3.44,5.0667543852,0.0
2020-01-17 06:30:00,94.71696,32.85078,100.2520636109,72.03696,21.01078,75.0385,22.68,11.84,25.5845265737,135.57,94.03696,27.89078,98.0859085448,72.03696,21.01078,75.0385,22.0,6.88,23.0506919636,0.0
2020-01-17 07:00:00,103.44704,32.09372,108.3111118408,78.76704,22.97372,82.049,24.68,9.12,26.3111535285,134.92,102.72704,32.33372,107.6954697107,78.76704,22.97372,82.049,23.96,9.36,25.7233590342,0.0
2020-01-17 07:30:00,107.9464,30.6077,112.2018563672,83.5464,24.3677,87.0275,24.4,6.24,25.1852655336,134.13,107.3064,36.3677,113.3016905622,83.5464,24.3677,87.0275,23.76,12.0,26.618369597,0.0
2020-01-17 08:00:00,109.52928,29.776040000000002,113.5045185682,84.80928,24.73604,88.343,24.72,5.04,25.22855525,134.13,108.84928,37.85604,115.2442862835,84.80928,24.73604,88.343,24.04,13.12,27.3871502716,0.0
2020-01-17 08:30:00,64.63168,25.14424,69.3504640561,61.11168,17.82424,63.658,3.52,7.32,8.1223641878,134.49,64.51168,28.86424,70.6746150127,61.11168,17.82424,63.658,3.4,11.04,11.5516925167,0.0
2020-01-17 09:00:00,92.42096,28.18278,96.6224763492,76.74096,22.38278,79.9385,15.68,5.8,16.718325275,134.28,91.90096,34.78278,98.2630563002,76.74096,22.38278,79.9385,15.16,12.4,19.5853414573,0.0
2020-01-17 09:30:00,124.08656,31.57358,128.0404831553,92.20656,26.89358,96.0485,31.88,4.68,32.2216821411,134.0,123.28656,40.37358,129.7289552824,92.20656,26.89358,96.0485,31.08,13.48,33.8773788833,0.0
2020-01-17 10:00:00,128.09264,32.08202,132.0491591395,93.81264,27.36202,97.7215,34.28,4.72,34.6034217961,134.16,127.25264,40.80202,133.6339748082,93.81264,27.36202,97.7215,33.44,13.44,36.0398002214,0.0
2020-01-17 10:30:00,109.44272,31.35746,113.8463844777,83.92272,24.47746,87.4195,25.52,6.88,26.4311331577,134.35,108.72272,35.87746,114.4893968027,83.92272,24.47746,87.4195,24.8,11.4,27.2946881279,0.0
2020-01-17 11:00:00,114.60688,31.83534,118.9463148494,86.24688,25.15534,89.8405,28.36,6.68,29.1360944534,134.27,113.84688,36.75534,119.6330518889,86.24688,25.15534,89.8405,27.6,11.6,29.9386038419,0.0
2020-01-17 11:30:00,107.0728,31.3929,111.5800101732,82.6728,24.1129,86.1175,24.4,7.28,25.4628827904,134.35,106.4328,35.0729,112.0627022263,82.6728,24.1129,86.1175,23.76,10.96,26.1659931973,0.0
2020-01-17 12:00:00,87.65056,28.93308,92.3024581829,73.69056,21.49308,76.761,13.96,7.44,15.8188242294,134.51,87.17056,32.37308,92.9877563951,73.69056,21.49308,76.761,13.48,10.88,17.3229558679,0.0
2020-01-17 12:30:00,67.50352,26.48186,72.5121653342,64.46352,18.80186,67.1495,3.04,7.68,8.2597820794,134.62,67.42352,29.48186,73.5874385901,64.46352,18.80186,67.1495,2.96,10.68,11.0825989732,0.0
2020-01-17 13:00:00,76.32048,27.43014,81.1001125021,69.36048,20.23014,72.2505,6.96,7.2,10.0140701016,134.62,76.00048,31.43014,82.2430949117,69.36048,20.23014,72.2505,6.64,11.2,13.0203532978,0.0
2020-01-17 13:30:00,65.15344,25.07642,69.8125890069,59.23344,17.27642,61.7015,5.92,7.8,9.7921601294,134.79,65.15344,27.91642,70.8822774003,59.23344,17.27642,61.7015,5.92,10.64,12.1760420499,0.0
2020-01-17 14:00:00,111.8864,30.0352,115.8476574817,88.1664,25.7152,91.84,23.72,4.32,24.1101804224,134.57,111.2464,39.6352,118.0961921147,88.1664,25.7152,91.84,23.08,13.92,26.952788353,0.0
2020-01-17 14:30:00,130.19872,31.09296,133.8599224981,97.27872,28.37296,101.332,32.92,2.7199999999999998,33.0321782509,133.99,129.27872,43.77296,136.4883125839,97.27872,28.37296,101.332,32.0,15.4,35.5128145885,0.0
2020-01-17 15:00:00,128.3112,32.0141,132.2447225573,95.9112,27.9741,99.9075,32.4,4.04,32.6509050411,134.3,127.4712,42.0941,134.2416480987,95.9112,27.9741,99.9075,31.56,14.12,34.5746728112,0.0
2020-01-17 15:30:00,101.68752,30.54386,106.1756992322,82.36752,24.02386,85.7995,19.32,6.52,20.3905075954,134.46,101.12752,35.82386,107.2852471063,82.36752,24.02386,85.7995,18.76,11.8,22.1625269317,0.0
2020-01-17 16:00:00,77.07904,26.93972,81.651251803,65.75904,19.17972,68.499,11.32,7.76,13.7244307714,134.02,76.79904,29.69972,82.3417628728,65.75904,19.17972,68.499,11.04,10.52,15.2496557338,0.0
2020-01-17 16:30:00,68.2744,20.1167,71.1763676669,40.0344,11.6767,41.7025,28.24,8.44,29.4742463856,134.17,67.8744,21.5167,71.2032482001,40.0344,11.6767,41.7025,27.84,9.84,29.5278038465,0.0
2020-01-17 17:00:00,71.39792,22.56106,74.8776629486,54.99792,16.04106,57.2895,16.4,6.52,17.6485240176,133.59,71.27792,27.64106,76.449787949,54.99792,16.04106,57.2895,16.28,11.6,19.9899574787,0.0
2020-01-17 17:30:00,74.784,25.532,79.0223365891,69.984,20.412,72.9,4.8,5.12,7.0181479038,133.15,74.784,33.252,81.8434002226,69.984,20.412,72.9,4.8,12.84,13.7078663548,0.0
2020-01-17 18:00:00,82.5096,27.4053,86.9418458526,77.2296,22.5253,80.4475,5.28,4.88,7.1897705109,133.33,82.2296,35.6453,89.6230691745,77.2296,22.5253,80.4475,5.0,13.12,14.0404558331,0.0
2020-01-17 18:30:00,70.91344,26.47642,75.6948927514,68.83344,20.07642,71.7015,2.08,6.4,6.7295170703,133.77,70.99344,31.83642,77.8050522874,68.83344,20.07642,71.7015,2.16,11.76,11.9567219588,0.0
2020-01-17 19:00:00,79.71488,28.29684,84.5882571484,74.11488,21.61684,77.203,5.6,6.68,8.7167883994,133.91,79.47488,33.05684,86.0756133978,74.11488,21.61684,77.203,5.36,11.44,12.6334160068,0.0
2020-01-17 19:30:00,86.9096,29.7703,91.8670198398,76.1496,22.2103,79.3225,10.76,7.5600000000000005,13.1503307943,133.79,86.5096,32.8503,92.5367662189,76.1496,22.2103,79.3225,10.36,10.64,14.8505622789,0.0
2020-01-17 20:00:00,97.6232,31.0851,102.4527823939,80.3832,23.4451,83.7325,17.24,7.64,18.857019913,133.9,97.1432,34.0051,102.9230204194,80.3832,23.4451,83.7325,16.76,10.56,19.8093715196,0.0
2020-01-17 20:30:00,92.84304,30.70422,97.7884410462,77.84304,22.70422,81.0865,15.0,8.0,17.0,133.83,92.36304,32.86422,98.0356471609,77.84304,22.70422,81.0865,14.52,10.16,17.7216252076,0.0
2020-01-17 21:00:00,87.20224,30.72732,92.4575516407,74.08224,21.60732,77.169,13.12,9.12,15.9783854003,133.77,86.76224,30.68732,92.0293317296,74.08224,21.60732,77.169,12.68,9.08,15.5957943049,0.0
2020-01-17 21:30:00,88.29792,31.42856,93.7244741783,73.05792,21.30856,76.102,15.24,10.12,18.2940427462,133.86,87.81792,29.38856,92.6049379461,73.05792,21.30856,76.102,14.76,8.08,16.8268832527,0.0
2020-01-17 22:00:00,99.37008,33.11794,104.7435475294,76.93008,22.43794,80.1355,22.44,10.68,24.8518812165,134.28,98.69008,30.15794,103.1951221495,76.93008,22.43794,80.1355,21.76,7.72,23.0888717784,0.0
2020-01-17 22:30:00,94.42608,33.08094,100.0531517517,72.82608,21.24094,75.8605,21.6,11.84,24.6322065597,134.31,93.78608,27.76094,97.8084791388,72.82608,21.24094,75.8605,20.96,6.52,21.9506719715,0.0
2020-01-17 23:00:00,121.16224,35.98232,126.3923089211,84.28224,24.58232,87.794,36.88,11.4,38.6017408934,134.49,120.20224,31.66232,124.3023773256,84.28224,24.58232,87.794,35.92,7.08,36.6111021413,0.0
2020-01-17 23:30:00,127.32192,37.31056,132.6761063643,85.68192,24.99056,89.252,41.64,12.32,43.4243249804,134.41,126.24192,31.07056,130.0092383794,85.68192,24.99056,89.252,40.56,6.08,41.0131686169,0.0
2020-01-18 00:00:00,81.45584,33.28962,87.9957537035,62.29584,18.16962,64.8915,19.16,15.12,24.4073759343,135.0,80.77584,21.72962,83.6475505502,62.29584,18.16962,64.8915,18.48,3.56,18.8197768318,0.0
2020-01-18 00:30:00,45.52704,28.39872,53.6581649779,39.76704,11.59872,41.424,5.76,16.8,17.76,135.32,45.60704,13.59872,47.591252171,39.76704,11.59872,41.424,5.84,2.0,6.1729733516,0.0
2020-01-18 01:00:00,55.7592,29.6181,63.13731252,49.1592,14.3381,51.2075,6.6,15.28,16.6444705533,134.76,55.7192,17.6581,58.4503014898,49.1592,14.3381,51.2075,6.5600000000000005,3.32,7.3522785584,0.0
2020-01-18 01:30:00,82.07376,33.22818,88.5449830688,67.43376,19.66818,70.2435,14.64,13.56,19.9550294412,134.13,81.47376,24.54818,85.0916371323,67.43376,19.66818,70.2435,14.04,4.88,14.8639160385,0.0
2020-01-18 02:00:00,88.7256,34.3233,95.1331751717,70.3656,20.5233,73.2975,18.36,13.8,22.9680125392,134.34,88.0856,25.1633,91.6093040812,70.3656,20.5233,73.2975,17.72,4.64,18.3174233996,0.0
2020-01-18 02:30:00,88.0152,34.2011,94.4266417504,69.5352,20.2811,72.4325,18.48,13.92,23.1360497925,134.72,87.3752,24.9211,90.859709444,69.5352,20.2811,72.4325,17.84,4.64,18.4335346583,0.0
2020-01-18 03:00:00,79.32048,33.46514,86.0909643496,64.68048,18.86514,67.3755,14.64,14.6,20.6758216282,135.08,78.72048,22.98514,82.0075035119,64.68048,18.86514,67.3755,14.04,4.12,14.6320196829,0.0
2020-01-18 03:30:00,94.8696,34.8403,101.0647688774,71.5896,20.8803,74.5725,23.28,13.96,27.1447969232,134.73,94.1096,25.5203,97.5084741151,71.5896,20.8803,74.5725,22.52,4.64,22.9930424259,0.0
2020-01-18 04:00:00,61.59152,31.25586,69.0684017496,53.95152,15.73586,56.1995,7.64,15.52,17.2985548529,135.13,61.39152,18.93586,64.2455097408,53.95152,15.73586,56.1995,7.44,3.2,8.0989875911,0.0
2020-01-18 04:30:00,81.91872,33.53296,88.5163041072,63.67872,18.57296,66.332,18.24,14.96,23.590235268,134.76,81.39872,22.25296,84.3856969302,63.67872,18.57296,66.332,17.72,3.68,18.0980882968,0.0
2020-01-18 05:00:00,81.82896,33.67178,88.4859732559,63.46896,18.51178,66.1135,18.36,15.16,23.8099811004,134.98,81.14896,22.03178,84.0865806122,63.46896,18.51178,66.1135,17.68,3.52,18.0270019693,0.0
2020-01-18 05:30:00,79.73744,33.47842,86.4804252039,62.25744,18.15842,64.8515,17.48,15.32,23.2433388307,135.24,79.09744,21.55842,81.9827450593,62.25744,18.15842,64.8515,16.84,3.4,17.1798020943,0.0
2020-01-18 06:00:00,75.41024,33.03632,82.3292337873,60.33024,17.59632,62.844,15.08,15.44,21.5824002372,135.15,74.81024,20.87632,77.6684797431,60.33024,17.59632,62.844,14.48,3.2800000000000002,14.8468447826,0.0
2020-01-18 06:30:00,52.15392,29.06156,59.7043184452,46.15392,13.46156,48.077,6.0,15.6,16.7140659326,134.96,52.11392,16.54156,54.6761727355,46.15392,13.46156,48.077,5.96,3.08,6.7088001908,0.0
2020-01-18 07:00:00,71.92688,31.17034,78.3904723946,60.92688,17.77034,63.4655,11.0,13.4,17.3366663462,134.31,71.44688,22.81034,74.999788484,60.92688,17.77034,63.4655,10.52,5.04,11.6649903558,0.0
2020-01-18 07:30:00,88.05392,32.02906,93.6982044217,70.45392,20.54906,73.3895,17.6,11.48,21.0131006755,133.76,87.37392,27.30906,91.5422670369,70.45392,20.54906,73.3895,16.92,6.76,18.220428096,0.0
2020-01-18 08:00:00,57.35408,28.75994,64.1609276854,54.99408,16.03994,57.2855,2.36,12.72,12.9370784955,134.68,57.27408,21.83994,61.2968450987,54.99408,16.03994,57.2855,2.2800000000000002,5.8,6.2320462129,0.0
2020-01-18 08:30:00,57.57248,28.29864,64.1514105784,54.37248,15.85864,56.638,3.2,12.44,12.8449834566,134.6,57.65248,21.89864,61.6713781588,54.37248,15.85864,56.638,3.2800000000000002,6.04,6.873136111,0.0
2020-01-18 09:00:00,71.5944,29.1717,77.3094185223,61.7544,18.0117,64.3275,9.84,11.16,14.8785483163,134.42,71.3144,25.2517,75.6531030444,61.7544,18.0117,64.3275,9.56,7.24,11.9921307531,0.0
2020-01-18 09:30:00,109.72288,33.83084,114.8200162454,83.76288,24.43084,87.253,25.96,9.4,27.6094476584,134.55,108.92288,33.43084,113.9377674461,83.76288,24.43084,87.253,25.16,9.0,26.7212574554,0.0
2020-01-18 10:00:00,94.6816,32.4038,100.073031497,76.4016,22.2838,79.585,18.28,10.12,20.8943245883,134.79,94.0016,30.6038,98.8579454419,76.4016,22.2838,79.585,17.6,8.32,19.467470303,0.0
2020-01-18 10:30:00,86.07488,31.82684,91.7705438112,71.95488,20.98684,74.953,14.12,10.84,17.80112356,134.86,85.47488,28.62684,90.1412839902,71.95488,20.98684,74.953,13.52,7.64,15.5293270942,0.0
2020-01-18 11:00:00,85.46544,31.84742,91.2063572074,71.06544,20.72742,74.0265,14.4,11.12,18.1938011421,135.0,84.86544,28.12742,89.4052272647,71.06544,20.72742,74.0265,13.8,7.4,15.6588633049,0.0
2020-01-18 11:30:00,93.13872,32.94546,98.7938484818,74.41872,21.70546,77.5195,18.72,11.24,21.8352009379,135.2,92.41872,29.06546,96.8814779586,74.41872,21.70546,77.5195,18.0,7.36,19.4465832474,0.0
2020-01-18 12:00:00,82.60064,32.39352,88.7254521905,68.96064,20.11352,71.834,13.64,12.28,18.3534193,135.47,81.96064,26.47352,86.1300979356,68.96064,20.11352,71.834,13.0,6.36,14.4723736823,0.0
2020-01-18 12:30:00,90.41632,33.50476,96.42447752,72.49632,21.14476,75.517,17.92,12.36,21.7691524869,135.37,89.73632,27.42476,93.8334939571,72.49632,21.14476,75.517,17.24,6.28,18.3481879214,0.0
2020-01-18 13:00:00,89.3808,33.4144,95.4224791965,71.5008,20.8544,74.48,17.88,12.56,21.8505835162,135.3,88.7008,26.8944,92.6884063516,71.5008,20.8544,74.48,17.2,6.04,18.2296900687,0.0
2020-01-18 13:30:00,60.58896,30.55178,67.8559749399,57.70896,16.83178,60.1135,2.88,13.72,14.0190156573,135.52,60.26896,21.87178,64.1149148003,57.70896,16.83178,60.1135,2.56,5.04,5.6528930646,0.0
2020-01-18 14:00:00,81.9432,32.9101,88.3049415845,68.2632,19.9101,71.1075,13.68,13.0,18.8717354793,135.43,81.3432,25.5901,85.2734976663,68.2632,19.9101,71.1075,13.08,5.68,14.2600420757,0.0
2020-01-18 14:30:00,90.93216,33.90188,97.0463558811,72.21216,21.06188,75.221,18.72,12.84,22.7003083679,135.23,90.25216,26.86188,94.1648181743,72.21216,21.06188,75.221,18.04,5.8,18.9494485408,0.0
2020-01-18 15:00:00,59.45536,29.839480000000002,66.5231869306,53.89536,15.71948,56.141,5.5600000000000005,14.12,15.1752429964,135.08,59.37536,20.23948,62.7301357069,53.89536,15.71948,56.141,5.48,4.52,7.103576564,0.0
2020-01-18 15:30:00,55.69104,27.22822,61.9908694942,43.571039999999996,12.70822,45.3865,12.12,14.52,18.9136141443,134.78,55.73104,16.78822,58.2047519559,43.571039999999996,12.70822,45.3865,12.16,4.08,12.8262231386,0.0
2020-01-18 16:00:00,58.6224,23.9182,63.3140274584,34.1424,9.9582,35.565,24.48,13.96,28.1807026172,134.56,58.3824,14.5182,60.1604750729,34.1424,9.9582,35.565,24.24,4.5600000000000005,24.6651819373,0.0
2020-01-18 16:30:00,62.33888,23.44384,66.6014233602,36.21888,10.56384,37.728,26.12,12.88,29.1229943515,134.87,62.01888,16.24384,64.1108712653,36.21888,10.56384,37.728,25.8,5.68,26.4178424554,0.0
2020-01-18 17:00:00,67.47616,19.91888,70.35477204,29.75616,8.67888,30.996,37.72,11.24,39.3590650295,134.27,66.95616,15.83888,68.8040513458,29.75616,8.67888,30.996,37.2,7.16,37.8827876482,0.0
2020-01-18 17:30:00,71.09088,18.35484,73.4221585804,28.37088,8.27484,29.553,42.72,10.08,43.8931065203,133.99,70.45088,16.43484,72.342452672,28.37088,8.27484,29.553,42.08,8.16,42.8638775661,0.0
2020-01-18 18:00:00,70.90848,18.56664,73.2989267097,27.58848,8.04664,28.738,43.32,10.52,44.5790623499,134.1,70.26848,15.88664,72.0419642431,27.58848,8.04664,28.738,42.68,7.84,43.3941009816,0.0
2020-01-18 18:30:00,68.48224,22.31232,72.025390101,38.92224,11.35232,40.544,29.56,10.96,31.5264206658,133.91,68.12224,18.67232,70.6349426049,38.92224,11.35232,40.544,29.2,7.32,30.1035280324,0.0
2020-01-18 19:00:00,66.4816,22.7238,70.2579121879,37.0416,10.8038,38.585,29.44,11.92,31.7616120498,134.13,66.1216,17.2038,68.3230321414,37.0416,10.8038,38.585,29.08,6.4,29.7759365932,0.0
2020-01-18 19:30:00,64.12784,22.98562,68.1228198906,35.60784,10.38562,37.0915,28.52,12.6,31.1793264841,134.42,63.76784,16.22562,65.7997580744,35.60784,10.38562,37.0915,28.16,5.84,28.7591933127,0.0
2020-01-18 20:00:00,61.98608,24.21094,66.5465530997,37.06608,10.81094,38.6105,24.92,13.4,28.2942821079,134.36,61.70608,15.81094,63.6994986844,37.06608,10.81094,38.6105,24.64,5.0,25.1421876534,0.0
2020-01-18 20:30:00,61.35168,23.94424,65.8586005621,36.15168,10.54424,37.658,25.2,13.4,28.541198293,134.56,61.07168,15.62424,63.0386149404,36.15168,10.54424,37.658,24.92,5.08,25.432514622,0.0
2020-01-18 21:00:00,59.53056,24.90808,64.5313878915,36.85056,10.74808,38.386,22.68,14.16,26.737389551,134.7,59.29056,15.18808,61.2049693996,36.85056,10.74808,38.386,22.44,4.44,22.8750344262,0.0
2020-01-18 21:30:00,56.87152,25.15086,62.1846889986,34.39152,10.03086,35.8245,22.48,15.12,27.0917847326,134.43,56.63152,13.35086,58.1839713345,34.39152,10.03086,35.8245,22.24,3.32,22.4864403586,0.0
2020-01-18 22:00:00,54.00096,25.66528,59.7897171627,33.96096,9.90528,35.376,20.04,15.76,25.4946896431,134.61,53.80096,12.66528,55.2716257622,33.96096,9.90528,35.376,19.84,2.76,20.0310558883,0.0
2020-01-18 22:30:00,50.27312,26.38966,56.7785236639,33.15312,9.66966,34.5345,17.12,16.72,23.9301650642,135.22,50.19312,11.70966,51.5409102815,33.15312,9.66966,34.5345,17.04,2.04,17.1616782396,0.0
2020-01-18 23:00:00,47.01184,28.66012,55.0592006716,38.33184,11.18012,39.929,8.68,17.48,19.5164750916,135.56,47.05184,12.50012,48.6839670467,38.33184,11.18012,39.929,8.72,1.32,8.8193423791,0.0
2020-01-18 23:30:00,44.10816,29.79988,53.2312185339,39.90816,11.63988,41.571,4.2,18.16,18.6393562121,135.8,44.26816,12.43988,45.9828294497,39.90816,11.63988,41.571,4.36,0.8,4.4327869337,0.0
2020-01-19 00:00:00,42.32352,29.58936,51.6411712725,36.44352,10.62936,37.962,5.88,18.96,19.8508438108,136.11,42.48352,10.78936,43.8321772309,36.44352,10.62936,37.962,6.04,0.16,6.0421188337,0.0
2020-01-19 00:30:00,44.4624,28.9082,53.0338480689,34.3824,10.0282,35.815,10.08,18.88,21.4023550106,136.11,44.5424,10.1882,45.6927217071,34.3824,10.0282,35.815,10.16,0.16,10.1612597644,0.0
2020-01-19 01:00:00,50.53584,28.90462,58.2181087107,38.89584,11.34462,40.5165,11.64,17.56,21.0675864778,135.75,50.53584,12.66462,52.0985961831,38.89584,11.34462,40.5165,11.64,1.32,11.7146062674,0.0
2020-01-19 01:30:00,53.21936,28.78398,60.5046922432,40.53936,11.82398,42.2285,12.68,16.96,21.1760241783,135.93,53.21936,13.86398,54.9955472766,40.53936,11.82398,42.2285,12.68,2.04,12.8430525966,0.0
2020-01-19 02:00:00,52.8784,27.6862,59.6879456591,35.6784,10.4062,37.165,17.2,17.28,24.38110744,136.32,52.8384,12.1662,54.2209639992,35.6784,10.4062,37.165,17.16,1.76,17.2500202898,0.0
2020-01-19 02:30:00,52.5736,27.3423,59.2586262602,34.7736,10.1423,36.2225,17.8,17.2,24.7523736236,136.44,52.4936,11.9823,53.8437884463,34.7736,10.1423,36.2225,17.72,1.8399999999999999,17.8152743453,0.0
2020-01-19 03:00:00,51.2144,26.8592,57.8301944662,31.3344,9.1392,32.64,19.88,17.72,26.631049547499998,136.29,51.1344,10.4992,52.2011500256,31.3344,9.1392,32.64,19.8,1.3599999999999999,19.8466521106,0.0
2020-01-19 03:30:00,49.99248,26.38114,56.5262116566,28.87248,8.42114,30.0755,21.12,17.96,27.7239246861,136.26,49.83248,9.50114,50.7301461091,28.87248,8.42114,30.0755,20.96,1.08,20.9878059835,0.0
2020-01-19 04:00:00,48.99024,25.82382,55.3797191637,26.55024,7.74382,27.6565,22.44,18.08,28.8173558815,136.33,48.83024,8.74382,49.6069221647,26.55024,7.74382,27.6565,22.28,1.0,22.3024303608,0.0
2020-01-19 04:30:00,47.71584,25.79212,54.2405276615,25.75584,7.51212,26.829,21.96,18.28,28.5727142568,136.4,47.59584,8.35212,48.3230989673,25.75584,7.51212,26.829,21.84,0.84,21.8561478765,0.0
2020-01-19 05:00:00,46.93232,25.34526,53.338774499,23.81232,6.94526,24.8045,23.12,18.4,29.5481708402,136.44,46.81232,7.66526,47.4357408991,23.81232,6.94526,24.8045,23.0,0.72,23.0112668056,0.0
2020-01-19 05:30:00,46.29168,26.28674,53.2345032573,27.45168,8.00674,28.5955,18.84,18.28,26.2507904643,136.47,46.25168,8.80674,47.0826568096,27.45168,8.00674,28.5955,18.8,0.8,18.8170135781,0.0
2020-01-19 06:00:00,46.59344,25.38642,53.0605217789,24.91344,7.26642,25.9515,21.68,18.12,28.255208369400002,136.4,46.39344,8.22642,47.1171440248,24.91344,7.26642,25.9515,21.48,0.96,21.5014418121,0.0
2020-01-19 06:30:00,48.30688,24.26284,54.0577474577,23.66688,6.90284,24.653,24.64,17.36,30.1413204754,136.15,48.10688,8.582840000000001,48.8665227513,23.66688,6.90284,24.653,24.44,1.6800000000000002,24.4976733589,0.0
2020-01-19 07:00:00,52.79552,22.45536,57.3725555017,21.03552,6.13536,21.912,31.76,16.32,35.7077022504,135.92,52.39552,8.77536,53.1252996152,21.03552,6.13536,21.912,31.36,2.64,31.4709262654,0.0
2020-01-19 07:30:00,51.95184,22.30762,56.5386910836,21.35184,6.22762,22.2415,30.6,16.08,34.5677074739,135.46,51.51184,8.98762,52.2900274761,21.35184,6.22762,22.2415,30.16,2.76,30.286023179,0.0
2020-01-19 08:00:00,53.07328,21.80304,57.3772219892,20.99328,6.12304,21.868,32.08,15.68,35.706985311,134.78,52.59328,9.04304,53.3650604197,20.99328,6.12304,21.868,31.6,2.92,31.7346246236,0.0
2020-01-19 08:30:00,54.91536,21.90698,59.1237053698,22.99536,6.70698,23.9535,31.92,15.2,35.3542981828,134.75,54.47536,10.10698,55.4050168473,22.99536,6.70698,23.9535,31.48,3.4,31.6630762877,0.0
2020-01-19 09:00:00,56.52176,24.42718,61.5743166933,33.28176,9.70718,34.6685,23.24,14.72,27.509561974,134.9,56.28176,13.58718,57.8986007521,33.28176,9.70718,34.6685,23.0,3.88,23.3249737406,0.0
2020-01-19 09:30:00,57.9672,23.7971,62.6617765807,30.8472,8.9971,32.1325,27.12,14.8,30.8955401312,135.07,57.6072,12.8371,59.0201713675,30.8472,8.9971,32.1325,26.76,3.84,27.0341117849,0.0
2020-01-19 10:00:00,58.68448,23.38964,63.1739143334,30.68448,8.94964,31.963,28.0,14.44,31.5041838491,135.07,58.32448,13.14964,59.7884436944,30.68448,8.94964,31.963,27.64,4.2,27.957281699,0.0
2020-01-19 10:30:00,58.80224,24.62732,63.7511436713,36.16224,10.54732,37.669,22.64,14.08,26.6611327591,135.07,58.56224,15.10732,60.4794764478,36.16224,10.54732,37.669,22.4,4.5600000000000005,22.859431314,0.0
2020-01-19 11:00:00,58.10992,24.33206,62.9985074922,35.14992,10.25206,36.6145,22.96,14.08,26.9333993399,135.22,57.86992,14.85206,59.745387496,35.14992,10.25206,36.6145,22.72,4.6,23.1809922134,0.0
2020-01-19 11:30:00,58.42816,23.79988,63.0894933329,33.18816,9.67988,34.571,25.24,14.12,28.921134141,135.43,58.14816,14.27988,59.8759006964,33.18816,9.67988,34.571,24.96,4.6,25.3803388472,0.0
2020-01-19 12:00:00,57.72,22.785,62.0544488735,30.12,8.785,31.375,27.6,14.0,30.9476978142,135.43,57.44,13.505,59.0062592019,30.12,8.785,31.375,27.32,4.72,27.7247326407,0.0
2020-01-19 12:30:00,57.93408,21.34744,61.7419696803,25.05408,7.30744,26.098,32.88,14.04,35.7521467887,135.4,57.53408,12.02744,58.7777991626,25.05408,7.30744,26.098,32.48,4.72,32.8211639038,0.0
2020-01-19 13:00:00,58.08544,20.53992,61.6101181106,21.32544,6.21992,22.214,36.76,14.32,39.4507287639,135.43,57.64544,10.57992,58.6082883217,21.32544,6.21992,22.214,36.32,4.36,36.5807599702,0.0
2020-01-19 13:30:00,59.07168,19.84424,62.3157864365,19.35168,5.64424,20.158,39.72,14.2,42.1819677113,135.26,58.55168,10.12424,59.4205306809,19.35168,5.64424,20.158,39.2,4.48,39.4551694965,0.0
2020-01-19 14:00:00,59.08656,18.92858,62.0444414388,16.48656,4.80858,17.1735,42.6,14.12,44.8791087256,135.11,58.56656,9.28858,59.2985637992,16.48656,4.80858,17.1735,42.08,4.48,42.3178071266,0.0
2020-01-19 14:30:00,58.96352,17.95436,61.6364805436,13.28352,3.8743600000000002,13.837,45.68,14.08,47.8007196599,134.93,58.40352,8.43436,59.0094024457,13.28352,3.8743600000000002,13.837,45.12,4.5600000000000005,45.349840132,0.0
2020-01-19 15:00:00,60.10416,16.86038,62.424213756,9.94416,2.90038,10.3585,50.16,13.96,52.0663730252,134.72,59.42416,7.46038,59.8906341714,9.94416,2.90038,10.3585,49.48,4.5600000000000005,49.6896769963,0.0
2020-01-19 15:30:00,61.66992,15.98206,63.7071838543,7.06992,2.06206,7.3645,54.6,13.92,56.3464852497,134.62,60.90992,6.62206,61.2688341088,7.06992,2.06206,7.3645,53.84,4.5600000000000005,54.0327604329,0.0
2020-01-19 16:00:00,62.8896,14.8878,64.6277678479,5.6496,1.6478000000000002,5.885,57.24,13.24,58.7512995601,134.22,62.0896,6.8078,62.4617048198,5.6496,1.6478000000000002,5.885,56.44,5.16,56.6753844275,0.0
2020-01-19 16:30:00,66.3992,14.2731,67.9159417534,7.5192,2.1931,7.8325,58.88,12.08,60.1064123035,133.79,65.5192,8.3531,66.0495257231,7.5192,2.1931,7.8325,58.0,6.16,58.3261999448,0.0
2020-01-19 17:00:00,70.64192,13.36056,71.8942655905,10.56192,3.08056,11.002,60.08,10.28,60.9531360965,133.32,69.76192,10.92056,70.6115012785,10.56192,3.08056,11.002,59.2,7.84,59.716878686,0.0
