Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-19 17:30:00,74.80016,10.83838,75.5813099718,7.40016,2.15838,7.7085,67.4,8.68,67.9566214581,132.9,73.72016,11.47838,74.6084123799,7.40016,2.15838,7.7085,66.32,9.32,66.9716716232,0.0
2020-01-19 18:00:00,74.59632,10.13226,75.2812968157,3.19632,0.9322600000000001,3.3295,71.4,9.2,71.9902771213,133.35,73.51632,9.85226,74.1735554861,3.19632,0.9322600000000001,3.3295,70.32,8.92,70.8834874989,0.0
2020-01-19 18:30:00,71.3952,11.6586,72.3408427999,4.3152,1.2586,4.495,67.08,10.4,67.8814142457,133.79,70.3152,9.1386,70.906567827,4.3152,1.2586,4.495,66.0,7.88,66.4687475435,0.0
2020-01-19 19:00:00,69.04496,13.27478,70.3095035216,7.52496,2.19478,7.8385,61.52,11.08,62.5098136295,133.93,68.16496,9.43478,68.8148010638,7.52496,2.19478,7.8385,60.64,7.24,61.0706738132,0.0
2020-01-19 19:30:00,66.76096,15.31528,68.4951354594,11.64096,3.39528,12.126,55.12,11.92,56.3941557256,133.83,65.96096,9.75528,66.6784352846,11.64096,3.39528,12.126,54.32,6.36,54.6910595984,0.0
2020-01-19 20:00:00,63.70112,17.16116,65.9722525142,14.54112,4.24116,15.147,49.16,12.92,50.8294402881,134.42,63.02112,9.76116,63.7725788298,14.54112,4.24116,15.147,48.48,5.52,48.7932454342,0.0
2020-01-19 20:30:00,62.98432,17.94876,65.4918510305,16.14432,4.70876,16.817,46.84,13.24,48.6752832555,134.38,62.26432,9.98876,63.0604541008,16.14432,4.70876,16.817,46.12,5.28,46.421253753,0.0
2020-01-19 21:00:00,60.86752,18.87636,63.7273250482,16.30752,4.75636,16.987,44.56,14.12,46.7436412788,134.38,60.18752,9.11636,60.874014024,16.30752,4.75636,16.987,43.88,4.36,44.096076923,0.0
2020-01-19 21:30:00,58.571039999999996,18.68322,61.478690912,12.49104,3.64322,13.0115,46.08,15.04,48.4723426296,134.38,57.81104,7.08322,58.243354569,12.49104,3.64322,13.0115,45.32,3.44,45.4503685354,0.0
2020-01-19 22:00:00,54.78592,17.83756,57.6166258731,6.98592,2.03756,7.277,47.8,15.8,50.3436192581,134.64,54.02592,4.83756,54.2420687161,6.98592,2.03756,7.277,47.04,2.8,47.1232596496,0.0
2020-01-19 22:30:00,50.3808,19.4444,54.0028675165,9.3408,2.7244,9.73,41.04,16.72,44.3152344008,134.64,49.7808,4.6844,50.0007165149,9.3408,2.7244,9.73,40.44,1.96,40.4874696666,0.0
2020-01-19 23:00:00,46.7904,20.9672,51.273433745,10.3104,3.0072,10.74,36.48,17.96,40.661431357,135.03,46.2704,3.8072,46.4267669346,10.3104,3.0072,10.74,35.96,0.8,35.9688976756,0.0
2020-01-19 23:30:00,43.7264,22.0902,48.9895396284,11.9664,3.4902,12.465,31.76,18.6,36.8056734757,135.23,43.3264,3.6902,43.4832670461,11.9664,3.4902,12.465,31.36,0.2,31.3606377486,0.0
2020-01-20 00:00:00,41.94896,21.80678,47.278440108,10.30896,3.00678,10.7385,31.64,18.8,36.8039345723,135.32,41.54896,3.16678,41.669468111,10.30896,3.00678,10.7385,31.24,0.16,31.2404097284,0.0
2020-01-20 00:30:00,43.69696,21.98328,48.9151194704,11.73696,3.42328,12.226,31.96,18.56,36.9582900037,135.11,43.33696,3.6232800000000003,43.4881622973,11.73696,3.42328,12.226,31.6,0.2,31.6006329051,0.0
2020-01-20 01:00:00,50.37456,21.21758,54.6606073535,13.77456,4.01758,14.3485,36.6,17.2,40.4400791295,134.58,49.89456,5.49758,50.196518838,13.77456,4.01758,14.3485,36.12,1.48,36.1503084358,0.0
2020-01-20 01:30:00,53.69728,21.25004,57.749130551,16.21728,4.73004,16.893,37.48,16.52,40.9592578058,134.58,53.13728,6.77004,53.566817783,16.21728,4.73004,16.893,36.92,2.04,36.9763167446,0.0
2020-01-20 02:00:00,53.52304,20.96922,57.484119531,14.84304,4.32922,15.461500000000001,38.68,16.64,42.1073865254,134.81,52.96304,6.36922,53.3446395568,14.84304,4.32922,15.461500000000001,38.12,2.04,38.1745464937,0.0
2020-01-20 02:30:00,52.9176,21.0293,56.9429877004,14.6376,4.2693,15.2475,38.28,16.76,41.7882280074,134.48,52.3976,6.1093,52.7525547462,14.6376,4.2693,15.2475,37.76,1.8399999999999999,37.804803927500004,0.0
2020-01-20 03:00:00,51.89136,22.26998,56.4682676541,17.93136,5.22998,18.6785,33.96,17.04,37.9953049731,134.6,51.41136,6.78998,51.8578033226,17.93136,5.22998,18.6785,33.48,1.56,33.5163243808,0.0
2020-01-20 03:30:00,50.59232,21.97776,55.1598112542,15.83232,4.6177600000000005,16.492,34.76,17.36,38.853921295,134.87,50.15232,5.97776,50.5073144802,15.83232,4.6177600000000005,16.492,34.32,1.3599999999999999,34.3469358168,0.0
2020-01-20 04:00:00,49.36784,22.33562,54.1854551245,17.60784,5.13562,18.3415,31.76,17.2,36.118383131,135.11,48.96784,6.69562,49.4234830971,17.60784,5.13562,18.3415,31.36,1.56,31.3987770462,0.0
2020-01-20 04:30:00,49.19936,21.35648,53.6346554235,14.79936,4.31648,15.416,34.4,17.04,38.3890817812,134.95,48.75936,6.03648,49.1316016267,14.79936,4.31648,15.416,33.96,1.72,34.0035292286,0.0
2020-01-20 05:00:00,48.29712,20.97166,52.6537968569,12.65712,3.69166,13.1845,35.64,17.28,39.6081809731,134.74,47.85712,5.05166,48.1230007735,12.65712,3.69166,13.1845,35.2,1.3599999999999999,35.2262629298,0.0
2020-01-20 05:30:00,48.61968,19.78074,52.4895318921,9.25968,2.70074,9.6455,39.36,17.08,42.9061300982,134.33,48.05968,4.22074,48.2446627913,9.25968,2.70074,9.6455,38.8,1.52,38.8297617814,0.0
2020-01-20 06:00:00,50.6016,19.2188,54.1284047058,9.8016,2.8588,10.21,40.8,16.36,43.9578161423,134.46,50.0816,5.0588,50.3364491795,9.8016,2.8588,10.21,40.28,2.2,40.340034705,0.0
2020-01-20 06:30:00,56.10768,17.21474,58.689173007,10.74768,3.13474,11.1955,45.36,14.08,47.4950102642,133.52,55.42768,7.33474,55.9108765899,10.74768,3.13474,11.1955,44.68,4.2,44.8769695947,0.0
2020-01-20 07:00:00,60.79456,16.16008,62.9056969694,13.71456,4.00008,14.286,47.08,12.16,48.6250141388,133.52,60.07456,10.04008,60.9077660533,13.71456,4.00008,14.286,46.36,6.04,46.7518042433,0.0
2020-01-20 07:30:00,66.2552,13.4861,67.6138034742,13.7352,4.0061,14.3075,52.52,9.48,53.3687249239,133.35,65.4152,12.7261,66.6415937103,13.7352,4.0061,14.3075,51.68,8.72,52.4105027642,0.0
2020-01-20 08:00:00,61.67616,9.53388,62.4086819297,11.15616,3.25388,11.621,50.52,6.28,50.908828311,132.73,60.87616,14.85388,62.6621465272,11.15616,3.25388,11.621,49.72,11.6,51.0552485059,0.0
2020-01-20 08:30:00,53.81936,7.21898,54.3013552598,10.89936,3.17898,11.3535,42.92,4.04,43.1097204816,132.54,53.13936,16.97898,55.7859959403,10.89936,3.17898,11.3535,42.24,13.8,44.4371196186,0.0
2020-01-20 09:00:00,55.72608,8.19344,56.325202629,13.96608,4.07344,14.548,41.76,4.12,41.9627453821,132.4,55.12608,17.67344,57.8898538399,13.96608,4.07344,14.548,41.16,13.6,43.3486516515,0.0
2020-01-20 09:30:00,54.22496,9.02228,54.9704268075,15.02496,4.38228,15.651,39.2,4.64,39.4736570386,132.86,53.62496,17.62228,56.4462672583,15.02496,4.38228,15.651,38.6,13.24,40.8075679256,0.0
2020-01-20 10:00:00,58.40432,11.04626,59.4397548334,21.96432,6.40626,22.8795,36.44,4.64,36.7342238247,133.03,57.88432,19.64626,61.1274900012,21.96432,6.40626,22.8795,35.92,13.24,38.2824241657,0.0
2020-01-20 10:30:00,55.93072,11.97646,57.1986104189,23.37072,6.81646,24.3445,32.56,5.16,32.9663343428,132.99,55.45072,19.57646,58.8049329109,23.37072,6.81646,24.3445,32.08,12.76,34.5245419955,0.0
2020-01-20 11:00:00,54.67584,12.02212,55.9819511003,24.07584,7.02212,25.079,30.6,5.0,31.0058059079,133.08,54.27584,19.982120000000002,57.8372883822,24.07584,7.02212,25.079,30.2,12.96,32.8633777935,0.0
2020-01-20 11:30:00,53.49904,11.65722,54.7543428328,23.09904,6.73722,24.0615,30.4,4.92,30.7955581213,133.11,53.09904,19.73722,56.6486178318,23.09904,6.73722,24.0615,30.0,13.0,32.6955654485,0.0
2020-01-20 12:00:00,53.7416,12.3213,55.1359592666,24.1416,7.0413,25.1475,29.6,5.28,30.0672313325,133.3,53.3816,19.7213,56.9080389071,24.1416,7.0413,25.1475,29.24,12.68,31.8709899438,0.0
2020-01-20 12:30:00,56.31328,13.67804,57.9506193461,27.83328,8.11804,28.993,28.48,5.5600000000000005,29.0176498015,133.19,55.91328,20.55804,59.572878804,27.83328,8.11804,28.993,28.08,12.44,30.7122125546,0.0
2020-01-20 13:00:00,54.87072,13.99396,56.6270856552,27.27072,7.95396,28.407,27.6,6.04,28.2531697337,133.19,54.47072,19.91396,57.99676836,27.27072,7.95396,28.407,27.2,11.96,29.7133236108,0.0
2020-01-20 13:30:00,54.25952,13.68736,55.9592649559,26.21952,7.64736,27.312,28.04,6.04,28.6831518491,133.03,53.85952,19.64736,57.3312013619,26.21952,7.64736,27.312,27.64,12.0,30.1325339127,0.0
2020-01-20 14:00:00,56.79376,13.02818,58.2688995009,26.15376,7.62818,27.2435,30.64,5.4,31.1122098219,132.75,56.35376,20.10818,59.833812924200004,26.15376,7.62818,27.2435,30.2,12.48,32.6770622915,0.0
2020-01-20 14:30:00,56.25632,12.33476,57.5927065191,23.77632,6.93476,24.767,32.48,5.4,32.9258318042,132.6,55.81632,19.37476,59.083355553,23.77632,6.93476,24.767,32.04,12.44,34.3702662195,0.0
2020-01-20 15:00:00,56.27104,11.99072,57.5344010901,22.87104,6.67072,23.824,33.4,5.32,33.8210348748,132.73,55.79104,19.27072,59.025424976,22.87104,6.67072,23.824,32.92,12.6,35.2489205508,0.0
2020-01-20 15:30:00,61.4632,13.3901,62.9048466515,25.0632,7.3101,26.1075,36.4,6.08,36.9042870138,132.79,60.9832,19.1101,63.9073282515,25.0632,7.3101,26.1075,35.92,11.8,37.8085492977,0.0
2020-01-20 16:00:00,66.56288,13.20084,67.859260021,26.88288,7.84084,28.003,39.68,5.36,40.0403796186,132.56,65.96288,20.32084,69.022011534,26.88288,7.84084,28.003,39.08,12.48,41.0243439923,0.0
2020-01-20 16:30:00,76.82736,14.62298,78.2066160158,34.22736,9.98298,35.6535,42.6,4.64,42.8519497806,133.06,76.18736,23.34298,79.6831760101,34.22736,9.98298,35.6535,41.96,13.36,44.0355674427,0.0
2020-01-20 17:00:00,79.2608,13.8144,80.4556527784,34.0608,9.9344,35.48,45.2,3.88,45.3662253224,132.83,78.5808,23.9744,82.1566429694,34.0608,9.9344,35.48,44.52,14.04,46.6813881542,0.0
2020-01-20 17:30:00,81.69088,13.93484,82.87086123,34.61088,10.09484,36.053,47.08,3.84,47.2363419413,133.43,80.93088,24.29484,84.4987963713,34.61088,10.09484,36.053,46.32,14.2,48.4477285329,0.0
2020-01-20 18:00:00,83.9592,15.4581,85.3703702712,37.6392,10.9781,39.2075,46.32,4.48,46.5361450917,133.26,83.2392,24.5381,86.7806589526,37.6392,10.9781,39.2075,45.6,13.56,47.5734547831,0.0
2020-01-20 18:30:00,82.1984,15.8312,83.7090428568,36.9984,10.7912,38.54,45.2,5.04,45.4801231309,133.23,81.5184,23.7912,84.9192012209,36.9984,10.7912,38.54,44.52,13.0,46.3792022355,0.0
2020-01-20 19:00:00,75.80592,14.86506,77.2496441147,31.76592,9.26506,33.0895,44.04,5.6,44.3946122857,133.36,75.16592,21.78506,78.2592126759,31.76592,9.26506,33.0895,43.4,12.52,45.1697952176,0.0
2020-01-20 19:30:00,71.82752,15.43636,73.467501927,29.74752,8.67636,30.987,42.08,6.76,42.6195260415,134.09,71.14752,20.19636,73.9585191807,29.74752,8.67636,30.987,41.4,11.52,42.9729030902,0.0
2020-01-20 20:00:00,62.56688,13.22034,63.9483530879,21.32688,6.22034,22.2155,41.24,7.0,41.8298649293,133.46,61.96688,17.34034,64.3473512139,21.32688,6.22034,22.2155,40.64,11.12,42.133881853,0.0
2020-01-20 20:30:00,58.88832,12.35576,60.1705828258,18.08832,5.27576,18.842,40.8,7.08,41.4097379852,133.53,58.24832,16.31576,60.4902538199,18.08832,5.27576,18.842,40.16,11.04,41.6498163261,0.0
2020-01-20 21:00:00,53.73088,12.08984,55.0742380501,14.57088,4.24984,15.178,39.16,7.84,39.93709053,133.53,53.17088,14.56984,55.1309597014,14.57088,4.24984,15.178,38.6,10.32,39.9557555303,0.0
2020-01-20 21:30:00,50.33904,12.35722,51.8335782505,13.01904,3.7972200000000003,13.5615,37.32,8.56,38.2891107235,133.22,49.73904,13.31722,51.4909744387,13.01904,3.7972200000000003,13.5615,36.72,9.52,37.9340058523,0.0
2020-01-20 22:00:00,47.1912,13.3741,49.0497289315,12.3912,3.6141,12.9075,34.8,9.76,36.1427392432,133.53,46.6712,12.0541,48.2027202163,12.3912,3.6141,12.9075,34.28,8.44,35.3037108531,0.0
2020-01-20 22:30:00,48.34112,15.90616,50.890763492,16.82112,4.90616,17.522,31.52,11.0,33.3842837275,133.66,47.90112,12.14616,49.4170668899,16.82112,4.90616,17.522,31.08,7.24,31.9121293555,0.0
2020-01-20 23:00:00,44.03904,16.23472,46.9361606611,15.47904,4.5147200000000005,16.124,28.56,11.72,30.8712163674,133.94,43.67904,11.15472,45.0808863444,15.47904,4.5147200000000005,16.124,28.2,6.64,28.9711856851,0.0
2020-01-20 23:30:00,44.28384,17.99612,47.800824472,18.36384,5.35612,19.129,25.92,12.64,28.8377530331,134.35,43.96384,11.23612,45.376972356,18.36384,5.35612,19.129,25.6,5.88,26.2666023688,0.0
2020-01-21 00:00:00,44.74272,18.444960000000002,48.3955322566,19.90272,5.80496,20.732,24.84,12.64,27.8710459079,134.35,44.46272,11.64496,45.9623602875,19.90272,5.80496,20.732,24.56,5.84,25.2447856002,0.0
2020-01-21 00:30:00,48.63584,18.97712,52.2070494857,22.27584,6.49712,23.204,26.36,12.48,29.1650475741,133.88,48.27584,12.37712,49.8372333422,22.27584,6.49712,23.204,26.0,5.88,26.6566014338,0.0
2020-01-21 01:00:00,47.26016,16.78588,50.15265188,17.78016,5.18588,18.521,29.48,11.6,31.6801262624,133.61,46.90016,11.86588,48.3779300529,17.78016,5.18588,18.521,29.12,6.68,29.8763585465,0.0
2020-01-21 01:30:00,46.77472,15.795960000000001,49.3698975429,14.93472,4.35596,15.557,31.84,11.44,33.8328124755,134.13,46.29472,11.31596,47.6576546905,14.93472,4.35596,15.557,31.36,6.96,32.1230633658,0.0
2020-01-21 02:00:00,41.86384,15.04862,44.4864256088,10.86384,3.16862,11.3165,31.0,11.88,33.1984096005,134.52,41.42384,9.80862,42.5692793767,10.86384,3.16862,11.3165,30.56,6.64,31.2730427045,0.0
2020-01-21 02:30:00,42.5168,15.2274,45.1613993694,11.4768,3.3474,11.955,31.04,11.88,33.2357638697,135.04,42.0768,10.1074,43.2737406865,11.4768,3.3474,11.955,30.6,6.76,31.3377982634,0.0
2020-01-21 03:00:00,41.00784,14.99562,43.6636182725,10.40784,3.03562,10.8415,30.6,11.96,32.8542478228,135.31,40.56784,9.83562,41.7431319267,10.40784,3.03562,10.8415,30.16,6.8,30.9170761878,0.0
2020-01-21 03:30:00,41.00144,15.40542,43.8000576193,11.401440000000001,3.3254200000000003,11.8765,29.6,12.08,31.970086018,135.45,40.56144,10.00542,41.777252713,11.401440000000001,3.3254200000000003,11.8765,29.16,6.68,29.9153472318,0.0
2020-01-21 04:00:00,40.94544,15.29242,43.7079760027,11.42544,3.33242,11.9015,29.52,11.96,31.8507770706,135.52,40.54544,10.17242,41.8020434124,11.42544,3.33242,11.9015,29.12,6.84,29.9125391767,0.0
2020-01-21 04:30:00,39.57536,14.82448,42.2607894673,10.09536,2.94448,10.516,29.48,11.88,31.7837191027,135.46,39.17536,9.78448,40.378767688,10.09536,2.94448,10.516,29.08,6.84,29.8736003856,0.0
2020-01-21 05:00:00,40.03968,15.18324,42.8218022904,10.63968,3.10324,11.083,29.4,12.08,31.7850027529,135.37,39.59968,9.82324,40.7998860317,10.63968,3.10324,11.083,28.96,6.72,29.7294466817,0.0
2020-01-21 05:30:00,45.23648,15.21564,47.726877369,13.35648,3.89564,13.913,31.88,11.32,33.8301167601,134.63,44.75648,11.05564,46.1017318308,13.35648,3.89564,13.913,31.4,7.16,32.205987021,0.0
2020-01-21 06:00:00,46.336,15.783,48.950260316,15.576,4.543,16.225,30.76,11.24,32.7492778546,134.46,45.936,11.783,47.4231503066,15.576,4.543,16.225,30.36,7.24,31.2113312757,0.0
2020-01-21 06:30:00,52.99776,14.70268,54.9993760346,18.31776,5.34268,19.081,34.68,9.36,35.9209131287,133.28,52.47776,14.06268,54.3293131136,18.31776,5.34268,19.081,34.16,8.72,35.2554109322,0.0
2020-01-21 07:00:00,53.49008,12.29294,54.884469864,16.09008,4.69294,16.7605,37.4,7.6,38.1643812998,133.32,52.97008,15.21294,55.111368325,16.09008,4.69294,16.7605,36.88,10.52,38.3510729967,0.0
2020-01-21 07:30:00,53.80672,8.83196,54.52675155,11.76672,3.43196,12.257,42.04,5.4,42.3853937106,133.39,53.12672,16.07196,55.5045608594,11.76672,3.43196,12.257,41.36,12.64,43.2483433209,0.0
2020-01-21 08:00:00,51.21264,6.85202,51.6689914151,8.13264,2.37202,8.4715,43.08,4.48,43.3123169549,133.26,50.57264,15.85202,52.9988533334,8.13264,2.37202,8.4715,42.44,13.48,44.5293611003,0.0
2020-01-21 08:30:00,50.09952,6.47736,50.5165131101,7.25952,2.11736,7.562,42.84,4.36,43.0612958467,133.51,49.41952,15.83736,51.8951917696,7.25952,2.11736,7.562,42.16,13.72,44.336260555,0.0
2020-01-21 09:00:00,47.53984,6.55912,47.9901911061,6.57984,1.91912,6.854,40.96,4.64,41.2219747222,133.71,46.93984,15.39912,49.4012294989,6.57984,1.91912,6.854,40.36,13.48,42.5516157155,0.0
2020-01-21 09:30:00,48.10704,8.37622,48.8308136227,10.06704,2.93622,10.4865,38.04,5.44,38.4270113332,133.77,47.50704,15.65622,50.0203565986,10.06704,2.93622,10.4865,37.44,12.72,39.5417753774,0.0
2020-01-21 10:00:00,48.88656,9.228580000000001,49.7499993714,13.12656,3.82858,13.6735,35.76,5.4,36.1654199478,133.91,48.36656,16.54858,51.1192686396,13.12656,3.82858,13.6735,35.24,12.72,37.4653973688,0.0
2020-01-21 10:30:00,49.63328,10.77304,50.7889837898,16.91328,4.93304,17.618,32.72,5.84,33.2370877184,134.25,49.15328,17.41304,52.146513755,16.91328,4.93304,17.618,32.24,12.48,34.5712018883,0.0
2020-01-21 11:00:00,50.06144,12.25792,51.5403179812,20.22144,5.89792,21.064,29.84,6.36,30.5102474588,134.51,49.66144,17.89792,52.7882009847,20.22144,5.89792,21.064,29.44,12.0,31.791722193,0.0
2020-01-21 11:30:00,53.64384,14.85612,55.6629667858,26.52384,7.73612,27.629,27.12,7.12,28.0390584721,134.83,53.28384,19.09612,56.6023798457,26.52384,7.73612,27.629,26.76,11.36,29.0714155142,0.0
2020-01-21 12:00:00,54.57584,15.52462,56.7409564411,28.81584,8.40462,30.0165,25.76,7.12,26.7258676192,134.84,54.25584,19.72462,57.7300338494,28.81584,8.40462,30.0165,25.44,11.32,27.8448558984,0.0
2020-01-21 12:30:00,56.14736,16.38798,58.4901010723,31.22736,9.10798,32.5285,24.92,7.28,25.9616024159,134.76,55.82736,20.26798,59.3926353839,31.22736,9.10798,32.5285,24.6,11.16,27.0130635064,0.0
2020-01-21 13:00:00,52.80416,16.53288,55.3318663557,28.84416,8.41288,30.046,23.96,8.12,25.2985375071,135.07,52.56416,18.85288,55.8428330299,28.84416,8.41288,30.046,23.72,10.44,25.9158638675,0.0
2020-01-21 13:30:00,53.6304,16.6422,56.1532067205,28.6704,8.3622,29.865,24.96,8.28,26.297528401,135.3,53.3104,18.7222,56.5023850913,28.6704,8.3622,29.865,24.64,10.36,26.7293696147,0.0
2020-01-21 14:00:00,49.91968,14.62824,52.0188413635,22.03968,6.42824,22.958,27.88,8.2,29.0608740405,135.3,49.55968,16.86824,52.351689585,22.03968,6.42824,22.958,27.52,10.44,29.4337221567,0.0
2020-01-21 14:30:00,47.65792,12.76356,49.3374685467,17.01792,4.96356,17.727,30.64,7.8,31.6172358058,135.27,47.25792,15.76356,49.817675845,17.01792,4.96356,17.727,30.24,10.8,32.1107084942,0.0
2020-01-21 15:00:00,48.20352,12.27936,49.7429595259,16.04352,4.67936,16.712,32.16,7.6,33.0458106271,135.27,47.72352,15.67936,50.2332229824,16.04352,4.67936,16.712,31.68,11.0,33.5353902616,0.0
2020-01-21 15:30:00,45.96096,11.82028,47.4565997876,12.00096,3.50028,12.501,33.96,8.32,34.9643246753,135.4,45.52096,13.82028,47.5726595704,12.00096,3.50028,12.501,33.52,10.32,35.0726788255,0.0
2020-01-21 16:00:00,44.75936,9.83148,45.8263931223,7.23936,2.11148,7.541,37.52,7.72,38.3059890879,135.11,44.15936,12.95148,46.0194514287,7.23936,2.11148,7.541,36.92,10.84,38.4784615077,0.0
2020-01-21 16:30:00,46.78416,8.70538,47.5871964697,5.98416,1.74538,6.2335,40.8,6.96,41.3893899448,134.68,46.18416,13.18538,48.0294792877,5.98416,1.74538,6.2335,40.2,11.44,41.7960955114,0.0
2020-01-21 17:00:00,52.13232,8.55026,52.8288343109,8.33232,2.43026,8.6795,43.8,6.12,44.2254949096,134.31,51.45232,14.67026,53.5028762017,8.33232,2.43026,8.6795,43.12,12.24,44.8235652308,0.0
2020-01-21 17:30:00,55.584,8.377,56.2116997163,9.384,2.737,9.775,46.2,5.64,46.5429865823,134.28,54.824,15.417,56.9504597435,9.384,2.737,9.775,45.44,12.68,47.176010853,0.0
2020-01-21 18:00:00,55.16176,9.15218,55.9158489612,10.12176,2.9521800000000002,10.5435,45.04,6.2,45.4647291865,134.17,54.44176,15.03218,56.4789488876,10.12176,2.9521800000000002,10.5435,44.32,12.08,45.9367913551,0.0
2020-01-21 18:30:00,53.46976,9.14868,54.246784054,9.14976,2.66868,9.531,44.32,6.48,44.7912134241,134.02,52.78976,14.42868,54.7260958538,9.14976,2.66868,9.531,43.64,11.76,45.1967609459,0.0
2020-01-21 19:00:00,53.16576,10.13668,54.1234728912,10.20576,2.97668,10.631,42.96,7.16,43.5525797169,134.09,52.48576,14.09668,54.3458497937,10.20576,2.97668,10.631,42.28,11.12,43.7178773501,0.0
2020-01-21 19:30:00,50.21152,10.60836,51.3199185755,8.53152,2.48836,8.887,41.68,8.12,42.4635938187,134.3,49.57152,12.76836,51.189516624,8.53152,2.48836,8.887,41.04,10.28,42.3079188805,0.0
2020-01-21 20:00:00,49.21472,10.76596,50.378512874,8.93472,2.60596,9.307,40.28,8.16,41.0982238059,134.26,48.57472,12.80596,50.2344108615,8.93472,2.60596,9.307,39.64,10.2,40.931278993,0.0
2020-01-21 20:30:00,49.95552,10.91536,51.1341281572,9.99552,2.91536,10.412,39.96,8.0,40.7529336367,134.14,49.39552,13.23536,51.1379717079,9.99552,2.91536,10.412,39.4,10.32,40.7291345354,0.0
2020-01-21 21:00:00,48.9672,11.8371,50.3776102277,10.6872,3.1171,11.1325,38.28,8.72,39.260626587,134.3,48.3672,12.7571,50.0212918291,10.6872,3.1171,11.1325,37.68,9.64,38.893598445,0.0
2020-01-21 21:30:00,42.06816,10.99488,43.4812312613,5.46816,1.59488,5.696,36.6,9.4,37.7878287283,134.37,41.54816,10.59488,42.8777457616,5.46816,1.59488,5.696,36.08,9.0,37.1855670926,0.0
2020-01-21 22:00:00,37.18608,11.11594,38.8119655242,2.86608,0.83594,2.9855,34.32,10.28,35.8265376502,134.26,36.66608,8.91594,37.7345386702,2.86608,0.83594,2.9855,33.8,8.08,34.7523581934,0.0
2020-01-21 22:30:00,37.29216,12.90188,39.4609136362,5.97216,1.74188,6.221,31.32,11.16,33.2488796804,133.49,36.85216,8.78188,37.8840746621,5.97216,1.74188,6.221,30.88,7.04,31.672322302,0.0
2020-01-21 23:00:00,37.99344,14.44642,40.6472696974,9.07344,2.64642,9.4515,28.92,11.8,31.2346986539,133.43,37.63344,9.04642,38.7054714614,9.07344,2.64642,9.4515,28.56,6.4,29.2683036748,0.0
2020-01-21 23:30:00,36.48704,15.34372,39.5819887247,9.40704,2.74372,9.799,27.08,12.6,29.8678154541,134.02,36.16704,8.50372,37.1533045125,9.40704,2.74372,9.799,26.76,5.76,27.3728916996,0.0
2020-01-22 00:00:00,36.336,15.278,39.4172827577,9.456,2.758,9.85,26.88,12.52,29.6527368046,133.63,35.976,8.478,36.9614537052,9.456,2.758,9.85,26.52,5.72,27.1298507184,0.0
2020-01-22 00:30:00,37.4624,14.9482,40.3346017335,9.4224,2.7482,9.815,28.04,12.2,30.5791039764,133.95,37.1824,8.9082,38.2346295523,9.4224,2.7482,9.815,27.76,6.16,28.4352457348,0.0
2020-01-22 01:00:00,40.64672,14.20696,43.0580254912,9.48672,2.76696,9.882,31.16,11.44,33.1936620456,133.69,40.28672,9.52696,41.3978595485,9.48672,2.76696,9.882,30.8,6.76,31.5331190972,0.0
2020-01-22 01:30:00,42.3488,14.1684,44.6560681207,9.6288,2.8084,10.03,32.72,11.36,34.6359350964,134.29,41.9488,9.8484,43.0893583614,9.6288,2.8084,10.03,32.32,7.04,33.0778475721,0.0
2020-01-22 02:00:00,39.1784,13.8837,41.565660734,7.4184,2.1637,7.7275,31.76,11.72,33.8534488642,134.73,38.7784,9.0037,39.8099349441,7.4184,2.1637,7.7275,31.36,6.84,32.0972771431,0.0
2020-01-22 02:30:00,39.74208,14.00144,42.1363648741,7.82208,2.28144,8.148,31.92,11.72,34.0035998094,134.94,39.34208,9.20144,40.4037839416,7.82208,2.28144,8.148,31.52,6.92,32.2706801912,0.0
2020-01-22 03:00:00,39.18464,14.11552,41.6495368138,7.66464,2.23552,7.984,31.52,11.88,33.684489012,135.11,38.78464,8.99552,39.8141643137,7.66464,2.23552,7.984,31.12,6.76,31.8457532491,0.0
2020-01-22 03:30:00,36.76288,13.70584,39.234670841,6.12288,1.78584,6.378,30.64,11.92,32.8769828299,135.2,36.44288,8.54584,37.431469167,6.12288,1.78584,6.378,30.32,6.76,31.064449134,0.0
2020-01-22 04:00:00,35.12064,13.19352,37.5170404483,4.64064,1.35352,4.834,30.48,11.84,32.698868482,135.27,34.76064,8.15352,35.704089144,4.64064,1.35352,4.834,30.12,6.8,30.8780569337,0.0
2020-01-22 04:30:00,35.54288,12.84834,37.793864045,5.10288,1.48834,5.3155,30.44,11.36,32.4906632742,134.65,35.18288,8.64834,36.2302198427,5.10288,1.48834,5.3155,30.08,7.16,30.9204139688,0.0
2020-01-22 05:00:00,34.92864,12.732520000000001,37.1769681093,4.56864,1.3325200000000001,4.759,30.36,11.4,32.4297641065,134.59,34.52864,8.41252,35.538675735,4.56864,1.3325200000000001,4.759,29.96,7.08,30.785191245100002,0.0
2020-01-22 05:30:00,35.40992,12.18456,37.4476426067,4.60992,1.34456,4.802,30.8,10.84,32.6518850911,133.49,35.00992,8.70456,36.0758071732,4.60992,1.34456,4.802,30.4,7.36,31.2782608212,0.0
2020-01-22 06:00:00,37.13056,11.79308,38.9583780694,5.05056,1.47308,5.261,32.08,10.32,33.699091975900004,133.24,36.65056,9.27308,37.8054699878,5.05056,1.47308,5.261,31.6,7.8,32.5484254611,0.0
2020-01-22 06:30:00,40.20336,10.31098,41.5045354612,5.04336,1.47098,5.2535,35.16,8.84,36.254257681,133.08,39.68336,10.71098,41.1034567093,5.04336,1.47098,5.2535,34.64,9.24,35.8511812916,0.0
2020-01-22 07:00:00,42.95184,8.78762,43.8415650342,5.03184,1.4676200000000001,5.2415,37.92,7.32,38.6200569653,133.12,42.39184,12.18762,44.1090260587,5.03184,1.4676200000000001,5.2415,37.36,10.72,38.8675700295,0.0
2020-01-22 07:30:00,45.8392,7.6681,46.4761445717,4.7592,1.3881000000000001,4.9575,41.08,6.28,41.5572472621,133.28,45.1592,13.1881,47.0455027208,4.7592,1.3881000000000001,4.9575,40.4,11.8,42.0880030412,0.0
2020-01-22 08:00:00,47.0552,6.5461,47.5083495004,4.6152,1.3461,4.8075,42.44,5.2,42.7573806494,133.38,46.3752,14.1461,48.4847534824,4.6152,1.3461,4.8075,41.76,12.8,43.6776556147,0.0
2020-01-22 08:30:00,46.0584,5.7587,46.4170102037,3.6984,1.0787,3.8525,42.36,4.68,42.617742784,133.38,45.3784,14.4387,47.6201138622,3.6984,1.0787,3.8525,41.68,13.36,43.7688473689,0.0
2020-01-22 09:00:00,44.68368,5.50274,45.0212328335,3.64368,1.06274,3.7955,41.04,4.44,41.2794767409,133.35,44.00368,14.66274,46.3823220403,3.64368,1.06274,3.7955,40.36,13.6,42.5897828123,0.0
2020-01-22 09:30:00,44.35888,5.49634,44.6980982621,3.75888,1.09634,3.9155,40.6,4.4,40.8377276547,133.47,43.67888,14.73634,46.0977686515,3.75888,1.09634,3.9155,39.92,13.64,42.1859692315,0.0
2020-01-22 10:00:00,45.46384,5.64362,45.8127841792,4.26384,1.24362,4.4415,41.2,4.4,41.4342853203,133.55,44.82384,14.92362,47.2428943467,4.26384,1.24362,4.4415,40.56,13.68,42.8048595372,0.0
2020-01-22 10:30:00,44.82928,6.00354,45.229490798,4.94928,1.44354,5.1555,39.88,4.5600000000000005,40.1398555055,133.79,44.18928,15.04354,46.6797660946,4.94928,1.44354,5.1555,39.24,13.6,41.5299602697,0.0
2020-01-22 11:00:00,44.9816,5.8763000000000005,45.3638098075,5.0616,1.4763,5.2725,39.92,4.4,40.1617529498,133.87,44.3416,15.2363,46.8862701465,5.0616,1.4763,5.2725,39.28,13.76,41.6203796234,0.0
2020-01-22 11:30:00,44.9936,6.1248,45.4085588408,5.9136,1.7248,6.16,39.08,4.4,39.3269169908,133.97,44.3936,15.4848,47.0167071582,5.9136,1.7248,6.16,38.48,13.76,40.8662207697,0.0
2020-01-22 12:00:00,44.52768,6.38224,44.982744176,6.24768,1.82224,6.508,38.28,4.5600000000000005,38.550642018,134.06,43.88768,15.42224,46.5185333217,6.24768,1.82224,6.508,37.64,13.6,40.0216141604,0.0
2020-01-22 12:30:00,44.84864,6.98252,45.3889424354,7.20864,2.10252,7.509,37.64,4.88,37.9550260176,134.16,44.20864,15.46252,46.8347453863,7.20864,2.10252,7.509,37.0,13.36,39.3381443385,0.0
2020-01-22 13:00:00,45.12848,8.13914,45.8565732153,8.568480000000001,2.49914,8.9255,36.56,5.64,36.9924749104,134.3,44.52848,15.17914,47.0445727183,8.568480000000001,2.49914,8.9255,35.96,12.68,38.1300931024,0.0
2020-01-22 13:30:00,45.07696,9.25578,46.0174074264,10.47696,3.05578,10.9135,34.6,6.2,35.1511024009,134.43,44.51696,15.21578,47.0455065724,10.47696,3.05578,10.9135,34.04,12.16,36.1467453583,0.0
2020-01-22 14:00:00,44.60672,8.39696,45.390179625100004,8.76672,2.55696,9.132,35.84,5.84,36.3126864883,134.22,44.00672,14.99696,46.4919370902,8.76672,2.55696,9.132,35.24,12.44,37.371261686,0.0
2020-01-22 14:30:00,43.71296,7.99128,44.4374102306,7.51296,2.19128,7.8260000000000005,36.2,5.8,36.661696632900004,133.85,43.15296,14.59128,45.553083417,7.51296,2.19128,7.8260000000000005,35.64,12.4,37.735521726900004,0.0
2020-01-22 15:00:00,43.39824,7.20782,43.9927255833,5.23824,1.5278200000000002,5.4565,38.16,5.68,38.5804095364,133.88,42.79824,14.00782,45.0323036081,5.23824,1.5278200000000002,5.4565,37.56,12.48,39.5790853861,0.0
2020-01-22 15:30:00,42.43424,7.31832,43.0606842955,3.8342400000000003,1.11832,3.9939999999999998,38.6,6.2,39.0947566817,134.34,41.79424,13.27832,43.852848017,3.8342400000000003,1.11832,3.9939999999999998,37.96,12.16,39.8600953336,0.0
2020-01-22 16:00:00,43.30224,7.04982,43.8723597616,3.46224,1.00982,3.6065,39.84,6.04,40.2952503405,134.2,42.66224,13.24982,44.6724126486,3.46224,1.00982,3.6065,39.2,12.24,41.0665021642,0.0
2020-01-22 16:30:00,45.3032,6.3701,45.7488590486,3.4632,1.0101,3.6075,41.84,5.36,42.1819297804,134.26,44.5832,13.9701,46.7207172061,3.4632,1.0101,3.6075,41.12,12.96,43.1139884492,0.0
2020-01-22 17:00:00,47.49392,5.34906,47.7941929511,3.25392,0.9490600000000001,3.3895,44.24,4.4,44.4582680724,134.1,46.73392,14.78906,49.0181147562,3.25392,0.9490600000000001,3.3895,43.48,13.84,45.6295518277,0.0
2020-01-22 17:30:00,48.91184,5.10262,49.177279541,3.23184,0.9426200000000001,3.3665,45.68,4.16,45.8690309468,133.88,48.15184,14.94262,50.4170763517,3.23184,0.9426200000000001,3.3665,44.92,14.0,47.0511041316,0.0
2020-01-22 18:00:00,48.18272,5.63496,48.5111047163,2.86272,0.83496,2.982,45.32,4.8,45.5734835184,133.97,47.38272,14.27496,49.4863277846,2.86272,0.83496,2.982,44.52,13.44,46.5044513998,0.0
2020-01-22 18:30:00,47.51104,6.13572,47.9055944729,3.07104,0.8957200000000001,3.199,44.44,5.24,44.7478625188,133.91,46.83104,13.81572,48.826431639,3.07104,0.8957200000000001,3.199,43.76,12.92,45.6274478795,0.0
2020-01-22 19:00:00,46.14368,6.80524,46.6427968222,2.6236800000000002,0.76524,2.733,43.52,6.04,43.9371369117,134.07,45.38368,13.00524,47.2103238477,2.6236800000000002,0.76524,2.733,42.76,12.24,44.4773560365,0.0
2020-01-22 19:30:00,44.26576,7.86918,44.9597764924,2.70576,0.7891800000000001,2.8185000000000002,41.56,7.08,42.1587476095,134.33,43.58576,12.02918,45.2152589979,2.70576,0.7891800000000001,2.8185000000000002,40.88,11.24,42.3970753708,0.0
2020-01-22 20:00:00,43.6224,7.8682,44.3263167092,2.7024,0.7882,2.815,40.92,7.08,41.5279761125,133.8,43.0224,11.8682,44.6293745531,2.7024,0.7882,2.815,40.32,11.08,41.8146959812,0.0
2020-01-22 20:30:00,44.39424,7.60332,45.0406374311,3.71424,1.08332,3.8689999999999998,40.68,6.52,41.1991844579,132.96,43.75424,12.563320000000001,45.5221981829,3.71424,1.08332,3.8689999999999998,40.04,11.48,41.6532351685,0.0
2020-01-22 21:00:00,44.05904,8.10722,44.7987279044,4.61904,1.34722,4.8115,39.44,6.76,40.0151371358,132.96,43.45904,12.50722,45.2229887319,4.61904,1.34722,4.8115,38.84,11.16,40.4115231091,0.0
2020-01-22 21:30:00,41.31104,8.66072,42.2091233835,3.91104,1.14072,4.074,37.4,7.52,38.1485307712,132.87,40.75104,11.62072,42.375563647,3.91104,1.14072,4.074,36.84,10.48,38.3016448733,0.0
2020-01-22 22:00:00,38.90304,9.63172,40.0776315593,4.22304,1.23172,4.399,34.68,8.4,35.6828025805,132.87,38.42304,10.79172,39.9097885662,4.22304,1.23172,4.399,34.2,9.56,35.5110349047,0.0
2020-01-22 22:30:00,35.93824,10.38032,37.407327325,3.49824,1.02032,3.644,32.44,9.36,33.7633410669,132.74,35.45824,9.62032,36.7401325637,3.49824,1.02032,3.644,31.96,8.6,33.096851814,0.0
2020-01-22 23:00:00,34.196,11.525500000000001,36.0860577821,3.996,1.1655,4.1625,30.2,10.36,31.9275680251,133.21,33.796,8.9255,34.9547445456,3.996,1.1655,4.1625,29.8,7.76,30.7937915821,0.0
2020-01-22 23:30:00,31.51552,12.30036,33.8308565809,3.63552,1.06036,3.787,27.88,11.24,30.0604723848,133.43,31.19552,7.94036,32.1902125653,3.63552,1.06036,3.787,27.56,6.88,28.4057740609,0.0
2020-01-23 00:00:00,32.30144,12.51292,34.640383846,4.50144,1.31292,4.689,27.8,11.2,29.9713196239,133.51,31.98144,8.27292,33.0341294694,4.50144,1.31292,4.689,27.48,6.96,28.3476983193,0.0
2020-01-23 00:30:00,34.25488,12.53434,36.4761083869,5.53488,1.6143399999999999,5.7655,28.72,10.92,30.7259629629,133.54,33.89488,8.89434,35.0424339088,5.53488,1.6143399999999999,5.7655,28.36,7.28,29.2794808697,0.0
2020-01-23 01:00:00,39.28928,12.39104,41.19691002,7.64928,2.23104,7.968,31.64,10.16,33.2312383158,133.05,38.84928,10.11104,40.1434887173,7.64928,2.23104,7.968,31.2,7.88,32.179720322,0.0
2020-01-23 01:30:00,43.40672,12.85696,45.2707936931,10.20672,2.97696,10.632,33.2,9.88,34.6389145326,132.98,42.96672,11.13696,44.3866072774,10.20672,2.97696,10.632,32.76,8.16,33.76097155,0.0
2020-01-23 02:00:00,45.23408,14.02994,47.3599114215,12.99408,3.78994,13.5355,32.24,10.24,33.8271370352,133.29,44.83408,11.62994,46.3179256212,12.99408,3.78994,13.5355,31.84,7.84,32.7910231618,0.0
2020-01-23 02:30:00,45.1184,14.5662,47.41143534,13.5984,3.9662,14.165,31.52,10.6,33.2546297529,133.32,44.7584,11.4862,46.208734683,13.5984,3.9662,14.165,31.16,7.52,32.0545784561,0.0
2020-01-23 03:00:00,44.88064,14.81352,47.2621648002,13.76064,4.01352,14.334,31.12,10.8,32.9407710899,133.52,44.52064,11.37352,45.95045531,13.76064,4.01352,14.334,30.76,7.36,31.6282658393,0.0
2020-01-23 03:30:00,39.67136,13.68248,41.9645929707,9.47136,2.76248,9.866,30.2,10.92,32.1136481889,133.49,39.35136,10.04248,40.6125711868,9.47136,2.76248,9.866,29.88,7.28,30.7540696494,0.0
2020-01-23 04:00:00,37.15728,12.92754,39.3418955752,7.15728,2.08754,7.4555,30.0,10.84,31.8983635944,133.76,36.79728,9.48754,38.0007003968,7.15728,2.08754,7.4555,29.64,7.4,30.54978887,0.0
2020-01-23 04:30:00,36.28672,12.56196,38.3995948859,6.72672,1.96196,7.007,29.56,10.6,31.4030826512,133.16,35.96672,9.44196,37.1854212858,6.72672,1.96196,7.007,29.24,7.48,30.1815837888,0.0
2020-01-23 05:00:00,37.15344,12.96142,39.3494156532,8.23344,2.40142,8.5765,28.92,10.56,30.7876598656,133.19,36.79344,9.96142,38.118068097,8.23344,2.40142,8.5765,28.56,7.5600000000000005,29.5436490637,0.0
2020-01-23 05:30:00,37.14736,12.41298,39.1664196404,7.58736,2.21298,7.9035,29.56,10.2,31.2703309864,132.58,36.86736,9.97298,38.1924411821,7.58736,2.21298,7.9035,29.28,7.76,30.2908567063,0.0
2020-01-23 06:00:00,37.89296,11.63878,39.6401011282,6.85296,1.99878,7.1385,31.04,9.64,32.5024799054,132.47,37.53296,10.23878,38.9044432199,6.85296,1.99878,7.1385,30.68,8.24,31.7672787629,0.0
2020-01-23 06:30:00,39.828,6.6165,40.3738486678,5.268,1.5365,5.4875,34.56,5.08,34.9313612675,133.46,39.508,7.2165,40.1616724782,5.268,1.5365,5.4875,34.24,5.68,34.7079241673,0.0
2020-01-23 07:00:00,43.03616,3.78888,43.2026235222,5.03616,1.46888,5.246,38.0,2.32,38.0707551803,135.21,42.91616,3.78888,43.0830871781,5.03616,1.46888,5.246,37.88,2.32,37.950978907,0.0
2020-01-23 07:30:00,47.32016,5.65338,47.6566705494,6.08016,1.77338,6.3335,41.24,3.88,41.4221196947,135.68,47.08016,5.65338,47.4183737706,6.08016,1.77338,6.3335,41.0,3.88,41.183181033,0.0
2020-01-23 08:00:00,48.1968,6.4324,48.6241431801,6.5568,1.9123999999999999,6.83,41.64,4.52,41.8846033764,135.18,48.0368,6.4324,48.4655539946,6.5568,1.9123999999999999,6.83,41.48,4.52,41.7255413386,0.0
2020-01-23 08:30:00,48.17248,6.72364,48.6394404182,5.77248,1.68364,6.013,42.4,5.04,42.6984964606,135.01,48.01248,6.72364,48.480981535,5.77248,1.68364,6.013,42.24,5.04,42.5396191802,0.0
2020-01-23 09:00:00,48.78352,7.06186,49.2920043237,7.34352,2.14186,7.6495,41.44,4.92,41.7310436007,135.22,48.58352,7.10186,49.0998455298,7.34352,2.14186,7.6495,41.24,4.96,41.537202602,0.0
2020-01-23 09:30:00,46.53968,6.62074,47.0082547288,6.3796800000000005,1.86074,6.6455,40.16,4.76,40.4411077989,135.29,46.33968,6.5807400000000005,46.8046160272,6.3796800000000005,1.86074,6.6455,39.96,4.72,40.23779318,0.0
2020-01-23 10:00:00,45.32,6.54,45.7894529341,5.28,1.54,5.5,40.04,5.0,40.3509801616,135.39,45.16,6.54,45.6310990444,5.28,1.54,5.5,39.88,5.0,40.1922181523,0.0
2020-01-23 10:30:00,46.32704,6.79872,46.8232552136,6.16704,1.79872,6.424,40.16,5.0,40.4700580677,135.49,46.08704,6.83872,46.5916660702,6.16704,1.79872,6.424,39.92,5.04,40.2368984888,0.0
2020-01-23 11:00:00,48.0784,7.3412,48.6356429381,7.4784,2.1812,7.79,40.6,5.16,40.926587935,135.39,47.9184,7.3412,48.4774821541,7.4784,2.1812,7.79,40.44,5.16,40.7678697015,0.0
2020-01-23 11:30:00,49.75632,7.837260000000001,50.3697729224,8.35632,2.43726,8.7045,41.4,5.4,41.7506886171,135.36,49.55632,7.837260000000001,50.1722183708,8.35632,2.43726,8.7045,41.2,5.4,41.5523765867,0.0
2020-01-23 12:00:00,48.60288,7.64084,49.1998209367,7.68288,2.24084,8.003,40.92,5.4,41.2747671102,135.33,48.44288,7.64084,49.0417685101,7.68288,2.24084,8.003,40.76,5.4,41.1161476795,0.0
2020-01-23 12:30:00,50.09984,8.01412,50.7367725363,9.09984,2.65412,9.479,41.0,5.36,41.3488766474,135.42,49.89984,8.01412,50.5392931431,9.09984,2.65412,9.479,40.8,5.36,41.1505722925,0.0
2020-01-23 13:00:00,51.95328,8.06804,52.5760075719,10.79328,3.14804,11.243,41.16,4.92,41.4530095409,135.42,51.75328,8.10804,52.3845616895,10.79328,3.14804,11.243,40.96,4.96,41.2592195758,0.0
2020-01-23 13:30:00,52.37536,7.979480000000001,52.9797172152,11.17536,3.25948,11.641,41.2,4.72,41.4694875782,135.55,52.21536,7.93948,52.8155200921,11.17536,3.25948,11.641,41.04,4.68,41.3059801966,0.0
2020-01-23 14:00:00,53.19296,8.54128,53.8743395096,11.59296,3.38128,12.076,41.6,5.16,41.9187976927,135.55,52.99296,8.58128,53.6832578743,11.59296,3.38128,12.076,41.4,5.2,41.7252920901,0.0
2020-01-23 14:30:00,54.936,9.138,55.6908173759,13.776,4.018,14.35,41.16,5.12,41.477222665,135.43,54.776,9.098,55.52642416,13.776,4.018,14.35,41.0,5.08,41.3135135277,0.0
2020-01-23 15:00:00,55.11744,9.13092,55.8686485625,15.39744,4.49092,16.039,39.72,4.64,39.9900987746,135.56,54.91744,9.13092,55.6713473539,15.39744,4.49092,16.039,39.52,4.64,39.7914563694,0.0
2020-01-23 15:30:00,58.47968,9.65324,59.2710554605,19.51968,5.69324,20.333,38.96,3.96,39.1607354374,135.7,58.31968,9.69324,59.1197427007,19.51968,5.69324,20.333,38.8,4.0,39.0056406177,0.0
2020-01-23 16:00:00,57.94672,9.34946,58.6961221977,17.10672,4.98946,17.8195,40.84,4.36,41.0720732372,135.64,57.74672,9.34946,58.4986843702,17.10672,4.98946,17.8195,40.64,4.36,40.8732088293,0.0
2020-01-23 16:30:00,59.28208,9.95394,60.1119449914,16.16208,4.71394,16.8355,43.12,5.24,43.4372190638,135.86,59.08208,9.95394,59.9147152096,16.16208,4.71394,16.8355,42.92,5.24,43.2386863815,0.0
2020-01-23 17:00:00,61.60848,10.44914,62.4883135846,16.48848,4.80914,17.1755,45.12,5.64,45.4711337004,135.63,61.40848,10.48914,62.2978609091,16.48848,4.80914,17.1755,44.92,5.68,45.2776854532,0.0
2020-01-23 17:30:00,61.98624,9.76932,62.7513630338,15.66624,4.56932,16.319,46.32,5.2,46.6109686662,136.06,61.74624,9.76932,62.5143005032,15.66624,4.56932,16.319,46.08,5.2,46.3724745943,0.0
2020-01-23 18:00:00,58.1744,8.1192,58.7382517956,12.6144,3.6792,13.14,45.56,4.44,45.7758364205,136.39,58.0144,8.1192,58.579791874,12.6144,3.6792,13.14,45.4,4.44,45.6165934721,0.0
2020-01-23 18:30:00,54.83952,7.00986,55.2857223074,10.31952,3.00986,10.7495,44.52,4.0,44.6993333284,136.34,54.63952,7.00986,55.0873423125,10.31952,3.00986,10.7495,44.32,4.0,44.5001393256,0.0
2020-01-23 19:00:00,52.75888,6.42134,53.1482175266,9.39888,2.74134,9.7905,43.36,3.68,43.5158821581,136.24,52.55888,6.46134,52.9545539255,9.39888,2.74134,9.7905,43.16,3.7199999999999998,43.3200184672,0.0
2020-01-23 19:30:00,50.45456,5.22758,50.724650984,8.73456,2.54758,9.0985,41.72,2.68,41.8059900014,136.41,50.33456,5.22758,50.6052914531,8.73456,2.54758,9.0985,41.6,2.68,41.6862375371,0.0
2020-01-23 20:00:00,47.6696,4.2853,47.8618277989,6.1896,1.8053,6.4475,41.48,2.48,41.5540707994,136.23,47.4296,4.2853,47.6227965606,6.1896,1.8053,6.4475,41.24,2.48,41.3145010862,0.0
2020-01-23 20:30:00,44.45184,3.91012,44.6234816862,4.49184,1.31012,4.679,39.96,2.6,40.0444952522,135.95,44.29184,3.91012,44.4640993274,4.49184,1.31012,4.679,39.8,2.6,39.8848342105,0.0
2020-01-23 21:00:00,42.6408,2.9619,42.7435454338,3.1608,0.9219,3.2925,39.48,2.04,39.5326700338,136.03,42.4808,2.9619,42.5839314795,3.1608,0.9219,3.2925,39.32,2.04,39.3728840701,0.0
2020-01-23 21:30:00,39.89136,2.00998,39.9419656783,3.05136,0.8899800000000001,3.1785,36.84,1.12,36.8570210408,135.62,39.69136,2.04998,39.7442634433,3.05136,0.8899800000000001,3.1785,36.64,1.16,36.6583578465,0.0
2020-01-23 22:00:00,37.77312,1.36216,37.7976728702,2.61312,0.7621600000000001,2.722,35.16,0.6000000000000001,35.1651190813,135.62,37.65312,1.36216,37.6777510688,2.61312,0.7621600000000001,2.722,35.04,0.6000000000000001,35.0451366098,0.0
2020-01-23 22:30:00,35.34736,1.13798,35.3656734341,2.66736,0.7779800000000001,2.7785,32.68,0.36,32.681982804,135.1,35.22736,1.17798,35.2470499397,2.66736,0.7779800000000001,2.7785,32.56,0.4,32.5624569098,0.0
2020-01-23 23:00:00,33.56624,1.89182,33.6195099704,2.64624,0.7718200000000001,2.7565,30.92,1.12,30.9402779561,135.34,33.40624,1.85182,33.4575269297,2.64624,0.7718200000000001,2.7565,30.76,1.08,30.7789538484,0.0
2020-01-23 23:30:00,31.75072,3.09896,31.9015951576,3.63072,1.05896,3.782,28.12,2.04,28.1939000495,136.21,31.63072,3.09896,31.7821648224,3.63072,1.05896,3.782,28.0,2.04,28.0742159285,0.0
2020-01-24 00:00:00,33.45968,3.71074,33.6648151198,6.13968,1.79074,6.3955,27.32,1.92,27.3873839569,136.33,33.37968,3.67074,33.5809078056,6.13968,1.79074,6.3955,27.24,1.88,27.3047981132,0.0
2020-01-24 00:30:00,36.68,4.055,36.9034608811,8.28,2.415,8.625,28.4,1.6400000000000001,28.4473127026,136.53,36.56,4.055,36.7841898783,8.28,2.415,8.625,28.28,1.6400000000000001,28.3275131277,0.0
2020-01-24 01:00:00,41.32656,4.08358,41.5278242513,9.88656,2.8835800000000003,10.2985,31.44,1.2,31.462892429,136.26,41.28656,4.04358,41.4841002777,9.88656,2.8835800000000003,10.2985,31.4,1.16,31.421419446,0.0
2020-01-24 01:30:00,49.23136,5.90748,49.5845250799,16.55136,4.82748,17.241,32.68,1.08,32.6978409073,136.66,49.15136,5.90748,49.5050957963,16.55136,4.82748,17.241,32.6,1.08,32.6178846647,0.0
2020-01-24 02:00:00,50.90272,6.9249600000000004,51.3716066947,18.94272,5.52496,19.732,31.96,1.4,31.9906486336,137.24,50.82272,6.9249600000000004,51.2923380165,18.94272,5.52496,19.732,31.88,1.4,31.9107254697,0.0
2020-01-24 02:30:00,48.7872,6.5096,49.2195670034,17.1072,4.9896,17.82,31.68,1.52,31.7164436846,137.35,48.7472,6.4696,49.1746401309,17.1072,4.9896,17.82,31.64,1.48,31.6745954986,0.0
2020-01-24 03:00:00,47.54048,6.49264,47.9817841769,16.50048,4.81264,17.188,31.04,1.6800000000000002,31.085430671,137.41,47.46048,6.49264,47.9025211863,16.50048,4.81264,17.188,30.96,1.6800000000000002,31.0055478907,0.0
2020-01-24 03:30:00,46.66608,6.63594,47.1355356631,16.30608,4.75594,16.985500000000002,30.36,1.88,30.4181524751,137.11,46.58608,6.63594,47.0563337867,16.30608,4.75594,16.985500000000002,30.28,1.88,30.3383058195,0.0
2020-01-24 04:00:00,45.88544,6.90492,46.4020637925,16.40544,4.78492,17.089,29.48,2.12,29.5561296519,137.07,45.84544,6.86492,46.3565690642,16.40544,4.78492,17.089,29.44,2.08,29.5133867931,0.0
2020-01-24 04:30:00,42.81088,6.06984,43.2390379634,14.09088,4.10984,14.678,28.72,1.96,28.7868025317,136.88,42.73088,6.06984,43.1598315937,14.09088,4.10984,14.678,28.64,1.96,28.7069886961,0.0
2020-01-24 05:00:00,41.96608,6.13344,42.4119199848,13.48608,3.93344,14.048,28.48,2.2,28.5648455273,136.92,41.92608,6.09344,42.3665693112,13.48608,3.93344,14.048,28.44,2.16,28.5219073696,0.0
2020-01-24 05:30:00,39.64704,4.96872,39.9571765669,10.72704,3.12872,11.174,28.92,1.8399999999999999,28.9784747701,136.14,39.56704,4.96872,39.8777987457,10.72704,3.12872,11.174,28.84,1.8399999999999999,28.898636646,0.0
2020-01-24 06:00:00,39.9528,4.2379,40.1769339827,9.5928,2.7979000000000003,9.9925,30.36,1.44,30.3941310124,135.92,39.9128,4.1979,40.1329536447,9.5928,2.7979000000000003,9.9925,30.32,1.4,30.3523046901,0.0
2020-01-24 06:30:00,43.70208,3.31144,43.8273593911,9.98208,2.91144,10.398,33.72,0.4,33.7223723958,135.45,43.54208,3.35144,43.6708699341,9.98208,2.91144,10.398,33.56,0.44,33.5628842622,0.0
2020-01-24 07:00:00,48.18944,4.86692,48.4345851412,11.74944,3.42692,12.239,36.44,1.44,36.4684411512,135.6,48.02944,4.86692,48.2753976369,11.74944,3.42692,12.239,36.28,1.44,36.3085664823,0.0
2020-01-24 07:30:00,52.51168,7.46424,53.0395269134,15.03168,4.38424,15.658,37.48,3.08,37.606339891,135.41,52.39168,7.46424,52.9207238424,15.03168,4.38424,15.658,37.36,3.08,37.4867443238,0.0
2020-01-24 08:00:00,55.04608,8.44844,55.6906371107,14.56608,4.24844,15.173,40.48,4.2,40.6973021219,135.09,54.88608,8.44844,55.5324942372,14.56608,4.24844,15.173,40.32,4.2,40.5381598004,0.0
2020-01-24 08:30:00,51.4424,8.1107,52.0778645131,10.8024,3.1507,11.2525,40.64,4.96,40.9415583485,135.34,51.3224,8.0707,51.9531032783,10.8024,3.1507,11.2525,40.52,4.92,40.8176040453,0.0
2020-01-24 09:00:00,46.69408,6.48744,47.1425920458,6.33408,1.8474400000000002,6.598,40.36,4.64,40.6258439912,135.26,46.53408,6.48744,46.9841194363,6.33408,1.8474400000000002,6.598,40.2,4.64,40.4668951119,0.0
2020-01-24 09:30:00,47.53456,6.62258,47.9936762527,7.89456,2.30258,8.2235,39.64,4.32,39.8747037607,135.66,47.37456,6.62258,47.8352119369,7.89456,2.30258,8.2235,39.48,4.32,39.7156493086,0.0
2020-01-24 10:00:00,47.7368,6.9699,48.2429433208,8.5368,2.4899,8.8925,39.2,4.48,39.4551694965,135.66,47.5768,6.9699,48.0846275253,8.5368,2.4899,8.8925,39.04,4.48,39.2962084685,0.0
2020-01-24 10:30:00,46.56096,6.75028,47.0477340177,6.96096,2.03028,7.251,39.6,4.72,39.8803009016,135.86,46.52096,6.75028,47.0081482235,6.96096,2.03028,7.251,39.56,4.72,39.8405823251,0.0
2020-01-24 11:00:00,45.45792,6.76356,45.9583315037,7.41792,2.16356,7.727,38.04,4.6,38.3171188896,135.93,45.41792,6.72356,45.9128927013,7.41792,2.16356,7.727,38.0,4.5600000000000005,38.2726220685,0.0
2020-01-24 11:30:00,44.3696,6.5728,44.8537969853,7.4496,2.1728,7.76,36.92,4.4,37.181264099,136.03,44.3296,6.5328,44.8083799305,7.4496,2.1728,7.76,36.88,4.36,37.1368280821,0.0
2020-01-24 12:00:00,44.62768,5.91974,45.0185866487,6.30768,1.83974,6.5705,38.32,4.08,38.5365904044,135.77,44.58768,5.91974,44.9789342854,6.30768,1.83974,6.5705,38.28,4.08,38.4968154527,0.0
2020-01-24 12:30:00,44.97408,5.70244,45.3341559291,5.97408,1.7424400000000002,6.223,39.0,3.96,39.2005306087,135.65,44.93408,5.66244,45.2894554196,5.97408,1.7424400000000002,6.223,38.96,3.92,39.1567107914,0.0
2020-01-24 13:00:00,54.53968,4.49574,54.7246596394,5.53968,1.6157400000000002,5.7705,49.0,2.88,49.084563765,135.87,54.45968,4.49574,54.6449304497,5.53968,1.6157400000000002,5.7705,48.92,2.88,49.0047018152,0.0
2020-01-24 13:30:00,67.8544,3.2242,67.9309580751,5.2943999999999996,1.5442,5.515,62.56,1.6800000000000002,62.5825534794,136.04,67.7744,3.1842,67.8491593537,5.2943999999999996,1.5442,5.515,62.48,1.6400000000000001,62.5015199815,0.0
2020-01-24 14:00:00,67.79936000000001,3.04148,67.8675461248,5.07936,1.48148,5.291,62.72,1.56,62.7393975107,136.39,67.55936,3.08148,67.6295988647,5.07936,1.48148,5.291,62.48,1.6,62.5004831981,0.0
2020-01-24 14:30:00,67.03296,3.22628,67.1105551236,5.71296,1.66628,5.9510000000000005,61.32,1.56,61.3398402345,136.18,66.87296,3.22628,66.950740562,5.71296,1.66628,5.9510000000000005,61.16,1.56,61.179892121500004,0.0
2020-01-24 15:00:00,68.30688,3.22284,68.3828673938,6.38688,1.86284,6.6530000000000005,61.92,1.3599999999999999,61.9349335997,136.32,68.10688,3.22284,68.1830902864,6.38688,1.86284,6.6530000000000005,61.72,1.3599999999999999,61.7349819794,0.0
2020-01-24 15:30:00,65.78832,2.28326,65.8279296701,6.86832,2.00326,7.1545,58.92,0.28,58.9206653051,136.05,65.62832,2.28326,65.668026179,6.86832,2.00326,7.1545,58.76,0.28,58.7606671167,0.0
2020-01-24 16:00:00,66.74752,2.2213600000000002,66.7844732434,6.10752,1.78136,6.362,60.64,0.44,60.6415962851,136.05,66.58752,2.2213600000000002,66.6245619873,6.10752,1.78136,6.362,60.48,0.44,60.4816005079,0.0
2020-01-24 16:30:00,69.24544,2.49992,69.2905517426,4.04544,1.17992,4.214,65.2,1.32,65.2133605943,135.8,69.12544,2.49992,69.1706300044,4.04544,1.17992,4.214,65.08,1.32,65.0933852246,0.0
2020-01-24 17:00:00,73.4488,3.1359,73.51571322,3.2088,0.9359000000000001,3.3425000000000002,70.24,2.2,70.2744448573,135.6,73.2888,3.1359,73.3558591678,3.2088,0.9359000000000001,3.3425000000000002,70.08,2.2,70.1145234598,0.0
2020-01-24 17:30:00,75.50976,3.16368,75.5760062877,3.02976,0.88368,3.156,72.48,2.2800000000000002,72.5158520601,135.73,75.26976,3.16368,75.33621733,3.02976,0.88368,3.156,72.24,2.2800000000000002,72.2759711107,0.0
2020-01-24 18:00:00,74.65616,2.5813800000000002,74.7007747527,2.81616,0.8213800000000001,2.9335,71.84,1.76,71.8615557861,135.89,74.41616,2.6213800000000003,74.4623159877,2.81616,0.8213800000000001,2.9335,71.6,1.8,71.6226221246,0.0
2020-01-24 18:30:00,72.74272,1.94496,72.7687170589,3.10272,0.9049600000000001,3.232,69.64,1.04,69.64776521900001,136.29,72.54272,1.94496,72.568788707,3.10272,0.9049600000000001,3.232,69.44,1.04,69.4477875818,0.0
2020-01-24 19:00:00,70.0952,1.8111000000000002,70.1185934418,4.9752,1.4511,5.1825,65.12,0.36,65.1209950784,136.56,69.9352,1.7711000000000001,69.9576228459,4.9752,1.4511,5.1825,64.96,0.32,64.9607881726,0.0
2020-01-24 19:30:00,67.46528,2.21404,67.5015998225,4.98528,1.45404,5.193,62.48,0.76,62.4846221082,136.81,67.22528,2.17404,67.260424627,4.98528,1.45404,5.193,62.24,0.72,62.2441643851,0.0
