Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-24 20:00:00,65.268,3.0515,65.3392950394,5.388,1.5715,5.6125,59.88,1.48,59.8982871208,136.55,65.068,3.0515,65.1395139393,5.388,1.5715,5.6125,59.68,1.48,59.6983483859,0.0
2020-01-24 20:30:00,64.91792,3.17106,64.9953225906,4.83792,1.41106,5.0395,60.08,1.76,60.1057734332,136.65,64.71792,3.17106,64.7955615042,4.83792,1.41106,5.0395,59.88,1.76,59.9058594797,0.0
2020-01-24 21:00:00,62.05664,3.83652,62.1751192504,4.37664,1.27652,4.559,57.68,2.56,57.7367820371,136.65,61.85664,3.79652,61.9730383005,4.37664,1.27652,4.559,57.48,2.52,57.5352135653,0.0
2020-01-24 21:30:00,59.24896,5.08928,59.467134049,4.96896,1.44928,5.176,54.28,3.64,54.4019117311,136.65,59.00896,5.00928,59.2211976103,4.96896,1.44928,5.176,54.04,3.56,54.1571343407,0.0
2020-01-24 22:00:00,56.176,7.193,56.6346380319,8.616,2.513,8.975,47.56,4.68,47.7897060045,137.02,55.936,7.193,56.3965898348,8.616,2.513,8.975,47.32,4.68,47.550865397,0.0
2020-01-24 22:30:00,52.26624,8.96932,53.0302606537,10.86624,3.16932,11.319,41.4,5.8,41.8043059983,136.95,52.10624,8.92932,52.865801825,10.86624,3.16932,11.319,41.24,5.76,41.6403073956,0.0
2020-01-24 23:00:00,48.40688,11.53034,49.7611773559,11.96688,3.49034,12.4655,36.44,8.04,37.3164199783,136.89,48.16688,9.57034,49.1084487298,11.96688,3.49034,12.4655,36.2,6.08,36.7070347481,0.0
2020-01-24 23:30:00,45.20912,20.70766,49.7259661932,10.92912,3.18766,11.3845,34.28,17.52,38.4976466813,135.43,44.76912,4.50766,44.995478709,10.92912,3.18766,11.3845,33.84,1.32,33.8657348953,0.0
2020-01-25 00:00:00,43.6048,20.0314,47.9857850722,8.8848,2.5914,9.255,34.72,17.44,38.8539830648,135.05,43.2048,3.8714,43.377903142,8.8848,2.5914,9.255,34.32,1.28,34.3438611691,0.0
2020-01-25 00:30:00,46.41216,19.45188,50.3235951756,8.13216,2.37188,8.471,38.28,17.08,41.9175953509,135.2,45.97216,4.05188,46.1503762347,8.13216,2.37188,8.471,37.84,1.6800000000000002,37.8772755092,0.0
2020-01-25 01:00:00,52.2328,18.6379,55.4584232759,9.5928,2.7979000000000003,9.9925,42.64,15.84,45.4870882779,134.8,51.6728,5.5979,51.9751358271,9.5928,2.7979000000000003,9.9925,42.08,2.8,42.1730530078,0.0
2020-01-25 01:30:00,53.90912,18.71516,57.0653172514,10.269120000000001,2.9951600000000003,10.697,43.64,15.72,46.3849975746,134.76,53.34912,5.87516,53.671650895,10.269120000000001,2.9951600000000003,10.697,43.08,2.88,43.1761600886,0.0
2020-01-25 02:00:00,53.06336,19.23848,56.4432395172,11.10336,3.23848,11.566,41.96,16.0,44.9070328568,135.0,52.54336,5.95848,52.8801301436,11.10336,3.23848,11.566,41.44,2.7199999999999998,41.5291704709,0.0
2020-01-25 02:30:00,51.48192,20.41556,55.3821557634,14.04192,4.09556,14.627,37.44,16.32,40.8423309815,135.0,51.04192,6.49556,51.4535703037,14.04192,4.09556,14.627,37.0,2.4,37.0777561349,0.0
2020-01-25 03:00:00,50.04224,21.07232,54.2979599469,14.92224,4.35232,15.544,35.12,16.72,38.8969510373,135.36,49.64224,6.43232,50.05723457,14.92224,4.35232,15.544,34.72,2.08,34.782248346,0.0
2020-01-25 03:30:00,48.55248,21.55614,53.1225986361,15.07248,4.39614,15.7005,33.48,17.16,37.6214832243,135.36,48.15248,6.03614,48.5293345952,15.07248,4.39614,15.7005,33.08,1.6400000000000001,33.1206280134,0.0
2020-01-25 04:00:00,46.71728,21.81754,51.5607341128,15.55728,4.53754,16.2055,31.16,17.28,35.6306609537,135.54,46.43728,6.13754,46.8411183796,15.55728,4.53754,16.2055,30.88,1.6,30.9214229944,0.0
2020-01-25 04:30:00,45.228,22.5065,50.518457283000004,17.508,5.1065,18.2375,27.72,17.4,32.7285563385,135.15,44.948,6.5065,45.4164865027,17.508,5.1065,18.2375,27.44,1.4,27.4756910741,0.0
2020-01-25 05:00:00,44.2696,22.6453,49.725316452,17.709600000000002,5.1653,18.4475,26.56,17.48,31.795974588,135.22,44.0296,6.4453,44.4988490666,17.709600000000002,5.1653,18.4475,26.32,1.28,26.3511062386,0.0
2020-01-25 05:30:00,43.91488,23.50684,49.8105231071,20.11488,5.86684,20.953,23.8,17.64,29.6244763667,134.8,43.75488,6.94684,44.3029131074,20.11488,5.86684,20.953,23.64,1.08,23.6646571917,0.0
2020-01-25 06:00:00,43.91296,24.60628,50.3370347895,25.39296,7.40628,26.451,18.52,17.2,25.2750944608,134.47,43.83296,8.806280000000001,44.7088240709,25.39296,7.40628,26.451,18.44,1.4,18.4930689719,0.0
2020-01-25 06:30:00,46.64736,25.55048,53.1864947444,33.56736,9.79048,34.966,13.08,15.76,20.4808202961,134.13,46.64736,12.51048,48.2958414856,33.56736,9.79048,34.966,13.08,2.7199999999999998,13.3598203581,0.0
2020-01-25 07:00:00,48.5272,24.9921,54.5847433103,33.8472,9.8721,35.2575,14.68,15.12,21.0740788648,134.16,48.5672,13.2321,50.337474969,33.8472,9.8721,35.2575,14.72,3.36,15.0986092075,0.0
2020-01-25 07:30:00,51.17504,23.60272,56.3557726449,32.37504,9.44272,33.724,18.8,14.16,23.5360489462,133.84,51.05504,13.68272,52.856730281,32.37504,9.44272,33.724,18.68,4.24,19.1551559639,0.0
2020-01-25 08:00:00,52.12064,23.53352,57.187303465,32.00064,9.33352,33.334,20.12,14.2,24.6262948898,133.63,51.96064,13.41352,53.6640534064,32.00064,9.33352,33.334,19.96,4.08,20.3727268671,0.0
2020-01-25 08:30:00,54.38224,22.63982,58.9066165812,30.58224,8.91982,31.8565,23.8,13.72,27.4714105936,133.6,54.18224,13.47982,55.8338667714,30.58224,8.91982,31.8565,23.6,4.5600000000000005,24.0365055697,0.0
2020-01-25 09:00:00,56.66208,22.61644,61.0089720303,33.38208,9.73644,34.773,23.28,12.88,26.6055031901,133.26,56.42208,15.05644,58.3964681894,33.38208,9.73644,34.773,23.04,5.32,23.6462259145,0.0
2020-01-25 09:30:00,58.03584,23.76712,62.7139116752,39.79584,11.60712,41.454,18.24,12.16,21.9217517548,133.6,57.87584,17.68712,60.518154876,39.79584,11.60712,41.454,18.08,6.08,19.0749259501,0.0
2020-01-25 10:00:00,59.02576,25.22418,64.1895599007,46.98576,13.704180000000001,48.9435,12.04,11.52,16.6634930312,133.51,59.06576,20.42418,62.4972890056,46.98576,13.704180000000001,48.9435,12.08,6.72,13.823342577,0.0
2020-01-25 10:30:00,59.81744,27.46342,65.8207077313,57.81744,16.86342,60.2265,2.0,10.6,10.7870292481,133.55,59.85744,24.42342,64.648407311,57.81744,16.86342,60.2265,2.04,7.5600000000000005,7.8304022885,0.0
2020-01-25 11:00:00,59.97776,26.97518,65.7646716,57.37776,16.73518,59.7685,2.6,10.24,10.5649230948,133.41,60.05776,24.61518,64.9064066379,57.37776,16.73518,59.7685,2.68,7.88,8.3232685887,0.0
2020-01-25 11:30:00,60.1904,24.1922,64.8702304066,45.2304,13.1922,47.115,14.96,11.0,18.5688341045,133.29,60.1904,20.3922,63.5509722428,45.2304,13.1922,47.115,14.96,7.2,16.6024576494,0.0
2020-01-25 12:00:00,60.8528,22.2854,64.8051103,36.7728,10.7254,38.305,24.08,11.56,26.7110464041,133.13,60.5728,17.2454,62.9799009288,36.7728,10.7254,38.305,23.8,6.52,24.6769203913,0.0
2020-01-25 12:30:00,60.68208,25.56894,65.8489599451,49.40208,14.40894,51.4605,11.28,11.16,15.8677030474,133.0,60.68208,21.28894,64.3081161242,49.40208,14.40894,51.4605,11.28,6.88,13.2126000469,0.0
2020-01-25 13:00:00,60.44304,23.93922,65.0111324209,42.44304,12.37922,44.2115,18.0,11.56,21.3923724724,133.0,60.36304,18.93922,63.2644501458,42.44304,12.37922,44.2115,17.92,6.5600000000000005,19.082976707,0.0
2020-01-25 13:30:00,61.94432,21.34376,65.5183552236,32.58432,9.50376,33.942,29.36,11.84,31.6574667338,133.75,61.58432,15.98376,63.6247518942,32.58432,9.50376,33.942,29.0,6.48,29.7151543829,0.0
2020-01-25 14:00:00,62.15136,20.51748,65.4504280765,28.79136,8.39748,29.991,33.36,12.12,35.4934360129,133.7,61.71136,14.51748,63.3959713121,28.79136,8.39748,29.991,32.92,6.12,33.4840379883,0.0
2020-01-25 14:30:00,60.73888,23.29384,65.0523983078,37.89888,11.05384,39.478,22.84,12.24,25.91299288,133.24,60.57888,16.97384,62.9119380277,37.89888,11.05384,39.478,22.68,5.92,23.4398976107,0.0
2020-01-25 15:00:00,59.98976,23.35368,64.3751945582,36.86976,10.75368,38.406,23.12,12.6,26.3304842341,133.44,59.74976,16.35368,61.9473701589,36.86976,10.75368,38.406,22.88,5.6,23.5553475882,0.0
2020-01-25 15:30:00,59.74288,23.18334,64.0833751003,35.46288,10.34334,36.9405,24.28,12.84,27.4660517731,133.56,59.50288,15.78334,61.5605925073,35.46288,10.34334,36.9405,24.04,5.44,24.6478234333,0.0
2020-01-25 16:00:00,60.3704,21.3397,64.0309924353,28.7304,8.3797,29.9275,31.64,12.96,34.1913907292,133.5,60.0104,13.6597,61.5453939158,28.7304,8.3797,29.9275,31.28,5.28,31.7224967492,0.0
2020-01-25 16:30:00,63.09696,17.80328,65.5605303517,18.93696,5.52328,19.726,44.16,12.28,45.8356193369,133.5,62.45696,11.48328,63.5038390336,18.93696,5.52328,19.726,43.52,5.96,43.9262108541,0.0
2020-01-25 17:00:00,66.49632,19.07476,69.1780820969,28.09632,8.19476,29.267,38.4,10.88,39.9115822788,132.77,66.01632,15.35476,67.7784859745,28.09632,8.19476,29.267,37.92,7.16,38.5900505312,0.0
2020-01-25 17:30:00,70.25424,18.99082,72.7757478989,34.25424,9.99082,35.6815,36.0,9.0,37.1079506306,132.42,69.77424,18.83082,72.2706326903,34.25424,9.99082,35.6815,35.52,8.84,36.6034971007,0.0
2020-01-25 18:00:00,70.37888,14.52884,71.8628829216,25.53888,7.44884,26.603,44.84,7.08,45.3955063855,132.97,69.89888,13.68884,71.2266647106,25.53888,7.44884,26.603,44.36,6.24,44.7967320237,0.0
2020-01-25 18:30:00,67.96576,8.77668,68.5301002786,23.64576,6.89668,24.631,44.32,1.88,44.3598557256,135.29,67.84576,8.77668,68.411090196,23.64576,6.89668,24.631,44.2,1.88,44.2399638336,0.0
2020-01-25 19:00:00,65.59568,8.36374,66.126737266,19.07568,5.56374,19.8705,46.52,2.8,46.604188653,135.93,65.51568,8.36374,66.0473805132,19.07568,5.56374,19.8705,46.44,2.8,46.5243334181,0.0
2020-01-25 19:30:00,63.10096,10.59778,63.9847176586,23.58096,6.8777800000000004,24.5635,39.52,3.7199999999999998,39.6946948596,136.39,63.02096,10.55778,63.8992027951,23.58096,6.8777800000000004,24.5635,39.44,3.68,39.6113115158,0.0
2020-01-25 20:00:00,59.90912,16.55016,62.1531210415,33.42912,9.75016,34.822,26.48,6.8,27.3391733599,136.7,59.82912,14.31016,61.5166991897,33.42912,9.75016,34.822,26.4,4.5600000000000005,26.7909238363,0.0
2020-01-25 20:30:00,58.93952,28.24736,65.3588583499,49.25952,14.36736,51.312,9.68,13.88,16.9220802504,135.09,58.93952,19.16736,61.9778565877,49.25952,14.36736,51.312,9.68,4.8,10.8047397007,0.0
2020-01-25 21:00:00,57.48192,28.49056,64.1551489438,47.76192,13.93056,49.752,9.72,14.56,17.5063417081,135.51,57.44192,18.17056,60.2473520082,47.76192,13.93056,49.752,9.68,4.24,10.5678758509,0.0
2020-01-25 21:30:00,54.38944,25.34692,60.005645876,32.86944,9.58692,34.239,21.52,15.76,26.6737323972,135.89,54.30944,12.74692,55.7852959354,32.86944,9.58692,34.239,21.44,3.16,21.6716219974,0.0
2020-01-25 22:00:00,52.16384,26.14612,58.3496854713,33.00384,9.62612,34.379,19.16,16.52,25.2985375071,135.84,52.12384,12.02612,53.4931982461,33.00384,9.62612,34.379,19.12,2.4,19.2700389206,0.0
2020-01-25 22:30:00,48.2536,27.1123,55.3487734665,33.5736,9.792300000000001,34.9725,14.68,17.32,22.7042903435,134.99,48.2536,11.1923,49.534609035,33.5736,9.792300000000001,34.9725,14.68,1.4,14.7466063893,0.0
2020-01-25 23:00:00,48.74784,29.92312,57.1991697073,43.34784,12.64312,45.154,5.4,17.28,18.1040989834,135.35,48.62784,14.20312,50.6596036384,43.34784,12.64312,45.154,5.28,1.56,5.5056334785,0.0
2020-01-25 23:30:00,52.92208,31.19894,61.433870207300004,47.72208,13.91894,49.7105,5.2,17.28,18.0454537211,135.53,52.52208,15.51894,54.7668365551,47.72208,13.91894,49.7105,4.8,1.6,5.0596442563,0.0
2020-01-26 00:00:00,75.87328,33.88804,83.0972555082,58.31328,17.00804,60.743,17.56,16.88,24.3575039772,135.23,75.23328,18.92804,77.577813309,58.31328,17.00804,60.743,16.92,1.92,17.0285877277,0.0
2020-01-26 00:30:00,128.60608,38.38844,134.2132487447,85.12608,24.82844,88.673,43.48,13.56,45.5454059154,134.23,127.44608,29.66844,130.853810183,85.12608,24.82844,88.673,42.32,4.84,42.5958683442,0.0
2020-01-26 01:00:00,138.97216,38.70188,144.260517019,93.33216,27.22188,97.221,45.64,11.48,47.0616616791,133.74,137.73216,34.02188,141.8719007309,93.33216,27.22188,97.221,44.4,6.8,44.9177025236,0.0
2020-01-26 01:30:00,133.01936,38.16898,138.3872146155,91.77936,26.76898,95.6035,41.24,11.4,42.7866521242,134.27,131.89936,33.80898,136.1634616814,91.77936,26.76898,95.6035,40.12,7.04,40.7329841774,0.0
2020-01-26 02:00:00,113.26176,36.86968,119.1117105141,81.70176,23.82968,85.106,31.56,13.04,34.1478432701,135.29,112.34176,29.50968,116.152883105,81.70176,23.82968,85.106,30.64,5.68,31.1620281753,0.0
2020-01-26 02:30:00,67.49776,32.26018,74.8108736659,56.29776,16.42018,58.6435,11.2,15.84,19.3996288624,135.0,67.17776,19.30018,69.8952672693,56.29776,16.42018,58.6435,10.88,2.88,11.2547234528,0.0
2020-01-26 03:00:00,48.29136,29.83998,56.7668905001,43.61136,12.71998,45.4285,4.68,17.12,17.7481491993,135.2,48.53136,14.39998,50.6226463892,43.61136,12.71998,45.4285,4.92,1.6800000000000002,5.1989229654,0.0
2020-01-26 03:30:00,48.44048,30.03514,56.9964010921,44.28048,12.915140000000001,46.1255,4.16,17.12,17.6181724364,135.09,48.44048,14.55514,50.5799585117,44.28048,12.915140000000001,46.1255,4.16,1.6400000000000001,4.4715992665,0.0
2020-01-26 04:00:00,45.75712,28.55916,53.9382948433,38.39712,11.19916,39.997,7.36,17.36,18.8557471345,135.54,45.95712,12.75916,47.6954195138,38.39712,11.19916,39.997,7.5600000000000005,1.56,7.7192745773,0.0
2020-01-26 04:30:00,44.08384,29.15112,52.8504753659,39.60384,11.551120000000001,41.254,4.48,17.6,18.1612334383,135.5,44.32384,12.87112,46.1548320591,39.60384,11.551120000000001,41.254,4.72,1.32,4.9011019169,0.0
2020-01-26 05:00:00,69.2832,33.1776,76.817413026,55.6032,16.2176,57.92,13.68,16.96,21.7895387744,135.79,68.7632,18.2176,71.135494825,55.6032,16.2176,57.92,13.16,2.0,13.3111081432,0.0
2020-01-26 05:30:00,93.69776,35.60018,100.2329439109,67.33776,19.64018,70.1435,26.36,15.96,30.8151131752,135.43,92.85776,22.48018,95.5401595406,67.33776,19.64018,70.1435,25.52,2.84,25.6775388229,0.0
2020-01-26 06:00:00,127.90672,38.18446,133.4847632003,84.42672,24.62446,87.9445,43.48,13.56,45.5454059154,134.83,126.74672,29.70446,130.1809739349,84.42672,24.62446,87.9445,42.32,5.08,42.6238055551,0.0
2020-01-26 06:30:00,139.90064,38.28602,145.044849615,91.22064,26.60602,95.0215,48.68,11.68,50.061610042,133.89,138.62064,33.20602,142.542350192,91.22064,26.60602,95.0215,47.4,6.6,47.8572878463,0.0
2020-01-26 07:00:00,127.27216,37.39938,132.653369107,85.71216,24.99938,89.2835,41.56,12.4,43.3704231015,133.89,126.11216,30.91938,129.8471599976,85.71216,24.99938,89.2835,40.4,5.92,40.8314388676,0.0
2020-01-26 07:30:00,131.19408,37.24494,136.378415384,88.47408,25.80494,92.1605,42.72,11.44,44.2252416613,133.62,130.03408,32.64494,134.0692137258,88.47408,25.80494,92.1605,41.56,6.84,42.119107303,0.0
2020-01-26 08:00:00,113.388,35.7865,118.9012704989,79.908,23.3065,83.2375,33.48,12.48,35.7303904261,134.01,112.388,29.1865,116.1159520749,79.908,23.3065,83.2375,32.48,5.88,33.0079505574,0.0
2020-01-26 08:30:00,137.28736,37.56548,142.3340595339,92.72736,27.04548,96.591,44.56,10.52,45.7849757016,134.01,136.08736,34.88548,140.4876018252,92.72736,27.04548,96.591,43.36,7.84,44.0630820529,0.0
2020-01-26 09:00:00,143.47968,37.66324,148.3406155448,97.03968,28.30324,101.083,46.44,9.36,47.3738662133,133.4,142.19968,37.06324,146.950443182,97.03968,28.30324,101.083,45.16,8.76,46.0017738788,0.0
2020-01-26 09:30:00,148.72288,38.33084,153.5830339933,100.56288,29.33084,104.753,48.16,9.0,48.9937302111,133.63,147.48288,38.57084,152.4431355995,100.56288,29.33084,104.753,46.92,9.24,47.821166861500004,0.0
2020-01-26 10:00:00,146.23552,38.04536,151.1035298304,99.99552,29.16536,104.162,46.24,8.88,47.0849445152,133.32,144.99552,38.40536,149.9955749241,99.99552,29.16536,104.162,45.0,9.24,45.9388463068,0.0
2020-01-26 10:30:00,155.35696,38.63578,160.0890643256,105.03696,30.63578,109.4135,50.32,8.0,50.9519616894,134.66,154.03696,41.11578,159.429898109,105.03696,30.63578,109.4135,49.0,10.48,50.1081869558,0.0
2020-01-26 11:00:00,162.1472,39.0696,166.7877336977,108.3072,31.5896,112.82,53.84,7.48,54.3571154496,134.5,160.7872,42.5096,166.31172471,108.3072,31.5896,112.82,52.48,10.92,53.604074472,0.0
2020-01-26 11:30:00,159.69904,38.50722,164.2759549327,107.33904,31.30722,111.8115,52.36,7.2,52.8527161081,134.99,158.33904,42.62722,163.9766186779,107.33904,31.30722,111.8115,51.0,11.32,52.2411944733,0.0
2020-01-26 12:00:00,153.20816,37.83238,157.8101050854,104.88816,30.59238,109.2585,48.32,7.24,48.8593900903,135.27,152.00816,41.87238,157.6698351412,104.88816,30.59238,109.2585,47.12,11.28,48.4513446666,0.0
2020-01-26 12:30:00,141.68352,36.65936,146.3493372558,101.00352,29.45936,105.212,40.68,7.2,41.3122548404,135.09,140.60352,40.81936,146.4089136194,101.00352,29.45936,105.212,39.6,11.36,41.1972037886,0.0
2020-01-26 13:00:00,137.2952,36.0861,141.9583690955,98.2152,28.6461,102.3075,39.08,7.44,39.7819054345,135.04,136.2552,39.6461,141.9059293062,98.2152,28.6461,102.3075,38.04,11.0,39.5985050223,0.0
2020-01-26 13:30:00,131.7344,35.5792,136.4545038319,95.6544,27.8992,99.64,36.08,7.68,36.8883287775,134.96,130.7744,38.7392,136.3916027914,95.6544,27.8992,99.64,35.12,10.84,36.7548636237,0.0
2020-01-26 14:00:00,126.39856,35.18958,131.205573474,93.35856,27.22958,97.2485,33.04,7.96,33.9853380151,134.77,125.47856,37.70958,131.0224463344,93.35856,27.22958,97.2485,32.12,10.48,33.786458826,0.0
2020-01-26 14:30:00,125.0592,35.3806,129.9676512098,92.7792,27.0606,96.645,32.28,8.32,33.3349786261,134.82,124.1792,37.2206,129.6373664381,92.7792,27.0606,96.645,31.4,10.16,33.0028120014,0.0
2020-01-26 15:00:00,129.37136,35.58998,134.1774774865,94.73136,27.62998,98.6785,34.64,7.96,35.5428079926,134.79,128.45136,38.10998,133.9855307914,94.73136,27.62998,98.6785,33.72,10.48,35.3110294384,0.0
2020-01-26 15:30:00,128.18128,35.82954,133.094689898,94.18128,27.46954,98.1055,34.0,8.36,35.012706265,134.84,127.26128,37.58954,132.6966725455,94.18128,27.46954,98.1055,33.08,10.12,34.5933635254,0.0
2020-01-26 16:00:00,126.32192,35.12056,131.1132381081,94.08192,27.44056,98.002,32.24,7.68,33.1421182184,134.74,125.40192,38.24056,131.1029441653,94.08192,27.44056,98.002,31.32,10.8,33.1297811644,0.0
2020-01-26 16:30:00,121.12704,34.35372,125.9044792571,92.68704,27.03372,96.549,28.44,7.32,29.3669201654,134.92,120.32704,38.15372,126.2311487114,92.68704,27.03372,96.549,27.64,11.12,29.7930193166,0.0
2020-01-26 17:00:00,111.4536,32.7823,116.1747999622,89.4936,26.1023,93.2225,21.96,6.68,22.953518248800002,134.92,110.8136,37.9423,117.1292963961,89.4936,26.1023,93.2225,21.32,11.84,24.3870457415,0.0
2020-01-26 17:30:00,104.87744,31.74592,109.57682628,87.03744,25.38592,90.664,17.84,6.36,18.9397782458,134.47,104.31744,37.34592,110.800929729,87.03744,25.38592,90.664,17.28,11.96,21.0152325707,0.0
2020-01-26 18:00:00,108.47648,32.42064,113.2176868303,88.11648,25.70064,91.788,20.36,6.72,21.4403358183,134.56,107.91648,37.38064,114.2071753543,88.11648,25.70064,91.788,19.8,11.68,22.9883100727,0.0
2020-01-26 18:30:00,119.2352,33.9186,123.9657385934,92.1552,26.8786,95.995,27.08,7.04,27.980135811,134.91,118.4752,38.3186,124.5178225034,92.1552,26.8786,95.995,26.32,11.44,28.6987107724,0.0
2020-01-26 19:00:00,122.55104,34.94072,127.4347335666,92.23104,26.90072,96.074,30.32,8.04,31.3678816626,134.91,121.75104,37.38072,127.3602527039,92.23104,26.90072,96.074,29.52,10.48,31.3250826016,0.0
2020-01-26 19:30:00,80.49792,31.75856,86.5362424514,69.93792,20.39856,72.852,10.56,11.36,15.5100999352,135.17,80.13792,27.67856,84.7831876353,69.93792,20.39856,72.852,10.2,7.28,12.5314963193,0.0
2020-01-26 20:00:00,58.50576,27.98918,64.8561342531,47.82576,13.94918,49.8185,10.68,14.04,17.6404081585,135.86,58.50576,18.82918,61.4610606209,47.82576,13.94918,49.8185,10.68,4.88,11.7420952134,0.0
2020-01-26 20:30:00,57.41136,26.92498,63.411503728,40.61136,11.84498,42.3035,16.8,15.08,22.5753493882,135.96,57.33136,15.64498,59.4276891579,40.61136,11.84498,42.3035,16.72,3.8,17.1463815425,0.0
2020-01-26 21:00:00,54.99744,27.76092,61.606712993,41.55744,12.12092,43.289,13.44,15.64,20.6214257509,136.32,54.99744,15.52092,57.1455804433,41.55744,12.12092,43.289,13.44,3.4,13.8633906387,0.0
2020-01-26 21:30:00,52.52464,25.63802,58.4478047205,30.16464,8.79802,31.4215,22.36,16.84,27.9920560159,136.17,52.32464,10.99802,53.4679754157,30.16464,8.79802,31.4215,22.16,2.2,22.2689380079,0.0
2020-01-26 22:00:00,50.97056,22.53808,55.7311675528,16.93056,4.93808,17.636,34.04,17.6,38.3207724348,136.66,50.57056,6.45808,50.9812547511,16.93056,4.93808,17.636,33.64,1.52,33.6743225619,0.0
2020-01-26 22:30:00,47.56512,24.07316,53.3100147533,20.68512,6.03316,21.547,26.88,18.04,32.3724574291,136.62,47.28512,7.15316,47.8231144051,20.68512,6.03316,21.547,26.6,1.12,26.6235685061,0.0
2020-01-26 23:00:00,43.40272,27.64246,51.4577661607,31.00272,9.04246,32.2945,12.4,18.6,22.3544179079,136.82,43.44272,9.68246,44.5086503126,31.00272,9.04246,32.2945,12.44,0.64,12.4564521434,0.0
2020-01-26 23:30:00,40.63824,22.91782,46.6550428555,32.35824,9.43782,33.7065,8.28,13.48,15.8198862196,135.61,40.67824,15.39782,43.4949660334,32.35824,9.43782,33.7065,8.32,5.96,10.2344516219,0.0
2020-01-27 00:00:00,40.43552,20.95536,45.5429290933,37.83552,11.03536,39.412,2.6,9.92,10.2550670402,134.62,40.35552,20.91536,45.4534957776,37.83552,11.03536,39.412,2.52,9.88,10.1963130591,0.0
2020-01-27 00:30:00,41.49792,20.67356,46.3624141671,37.41792,10.91356,38.977,4.08,9.76,10.5784686983,133.98,41.49792,20.63356,46.344591514,37.41792,10.91356,38.977,4.08,9.72,10.5415748349,0.0
2020-01-27 01:00:00,47.08112,19.72366,51.0456131734,39.92112,11.64366,41.5845,7.16,8.08,10.7959251572,133.52,47.08112,19.68366,51.0301707958,39.92112,11.64366,41.5845,7.16,8.04,10.7660206205,0.0
2020-01-27 01:30:00,61.36976,22.60618,65.4009695391,55.28976,16.12618,57.5935,6.08,6.48,8.8857638951,132.7,61.36976,22.52618,65.3733602307,55.28976,16.12618,57.5935,6.08,6.4,8.8275931034,0.0
2020-01-27 02:00:00,73.15632,23.59226,76.8663898453,61.27632,17.87226,63.8295,11.88,5.72,13.1853251761,132.98,73.11632,23.55226,76.816047812,61.27632,17.87226,63.8295,11.84,5.68,13.1319457812,0.0
2020-01-27 02:30:00,62.57392,22.48406,66.4908145404,55.69392,16.24406,58.0145,6.88,6.24,9.2882721752,132.84,62.53392,22.44406,66.4396491551,55.69392,16.24406,58.0145,6.84,6.2,9.2317712277,0.0
2020-01-27 03:00:00,86.33568,25.02624,89.889723159,67.01568,19.54624,69.808,19.32,5.48,20.0821512792,132.93,86.29568,25.02624,89.8513053617,67.01568,19.54624,69.808,19.28,5.48,20.0436723182,0.0
2020-01-27 03:30:00,112.5152,27.3286,115.7865389801,79.4352,23.1686,82.745,33.08,4.16,33.3405458864,132.61,112.3952,27.2886,115.6604888153,79.4352,23.1686,82.745,32.96,4.12,33.216501923,0.0
2020-01-27 04:00:00,141.3768,29.4149,144.4044179388,92.8968,27.0949,96.7675,48.48,2.32,48.535479806,132.61,141.2968,29.4149,144.3260961581,92.8968,27.0949,96.7675,48.4,2.32,48.4555714031,0.0
2020-01-27 04:30:00,145.97984,38.97912,151.0942933482,94.41984,27.53912,98.354,51.56,11.44,52.8138921118,134.52,144.69984,33.93912,148.6267390559,94.41984,27.53912,98.354,50.28,6.4,50.6856823965,0.0
2020-01-27 05:00:00,149.68144,39.44042,154.7904396604,96.00144,28.00042,100.0015,53.68,11.44,54.8854807759,134.43,148.36144,35.04042,152.4432612897,96.00144,28.00042,100.0015,52.36,7.04,52.8311574736,0.0
2020-01-27 05:30:00,148.62624,39.02932,153.6653735758,95.82624,27.94932,99.819,52.8,11.08,53.9500361446,134.52,147.30624,35.34932,151.4882925094,95.82624,27.94932,99.819,51.48,7.4,52.0091376587,0.0
2020-01-27 06:00:00,145.972,38.2335,150.8960745223,95.292,27.7935,99.2625,50.68,10.44,51.7441397648,134.28,144.692,35.7535,149.0439117383,95.292,27.7935,99.2625,49.4,7.96,50.03720216,0.0
2020-01-27 06:30:00,139.6208,36.4044,144.2887664789,94.7808,27.6444,98.73,44.84,8.76,45.6876701091,134.34,138.5008,37.2844,143.4315100806,94.7808,27.6444,98.73,43.72,9.64,44.7701686394,0.0
2020-01-27 07:00:00,127.28016,34.44838,131.8595086228,90.68016,26.44838,94.4585,36.6,8.0,37.4641161647,133.75,126.32016,36.68838,131.5401841623,90.68016,26.44838,94.4585,35.64,10.24,37.081898549,0.0
2020-01-27 07:30:00,118.64448,31.82964,122.8398901701,89.24448,26.02964,92.963,29.4,5.8,29.9666481275,133.26,117.92448,38.26964,123.9788220988,89.24448,26.02964,92.963,28.68,12.24,31.1826875044,0.0
2020-01-27 08:00:00,105.90864,29.80002,110.021276209,84.06864,24.52002,87.5715,21.84,5.28,22.4691788902,133.39,105.34864,37.28002,111.7503281474,84.06864,24.52002,87.5715,21.28,12.76,24.8124162467,0.0
2020-01-27 08:30:00,113.13008,29.81794,116.9936944739,87.97008,25.65794,91.6355,25.16,4.16,25.5015921072,133.44,112.45008,39.57794,119.2117184955,87.97008,25.65794,91.6355,24.48,13.92,28.1609090762,0.0
2020-01-27 09:00:00,88.33808,27.38694,92.4860035932,75.65808,22.06694,78.8105,12.68,5.32,13.7508108852,133.7,87.93808,34.90694,94.6128975048,75.65808,22.06694,78.8105,12.28,12.84,17.7669355827,0.0
2020-01-27 09:30:00,111.06336,29.84848,115.0043551036,86.70336,25.28848,90.316,24.36,4.5600000000000005,24.7831232899,134.05,110.42336,38.96848,117.0976552592,86.70336,25.28848,90.316,23.72,13.68,27.3821255566,0.0
2020-01-27 10:00:00,131.63776000000001,31.90268,135.448443509,96.07776,28.02268,100.081,35.56,3.88,35.771049747,134.0,130.79776,42.34268,137.4807498183,96.07776,28.02268,100.081,34.72,14.32,37.5571670923,0.0
2020-01-27 10:30:00,108.61984,30.25412,112.7545183955,83.97984,24.49412,87.479,24.64,5.76,25.304292126,134.23,107.97984,37.05412,114.1606484538,83.97984,24.49412,87.479,24.0,12.56,27.0878865916,0.0
2020-01-27 11:00:00,103.17312,30.13216,107.4832068595,81.09312,23.65216,84.472,22.08,6.48,23.01123204,134.3,102.57312,35.45216,108.5269579192,81.09312,23.65216,84.472,21.48,11.8,24.5077620357,0.0
2020-01-27 11:30:00,106.72624,30.37182,110.9636776366,82.32624,24.01182,85.7565,24.4,6.36,25.2152652177,133.88,106.04624,35.851820000000004,111.9426550313,82.32624,24.01182,85.7565,23.72,11.84,26.5108279765,0.0
2020-01-27 12:00:00,80.8144,27.9392,85.5076964021,69.7344,20.3392,72.64,11.08,7.6,13.4360113129,134.08,80.4544,31.0592,86.2414307859,69.7344,20.3392,72.64,10.72,10.72,15.1603693886,0.0
2020-01-27 12:30:00,62.65072,24.15646,67.1464613829,56.49072,16.47646,58.8445,6.16,7.68,9.8452018771,134.29,62.61072,27.19646,68.2623592872,56.49072,16.47646,58.8445,6.12,10.72,12.3439377834,0.0
2020-01-27 13:00:00,60.17792,21.90356,64.0402060912,46.29792,13.50356,48.227,13.88,8.4,16.2238836288,134.37,60.09792,23.46356,64.5158789462,46.29792,13.50356,48.227,13.8,9.96,17.0188601263,0.0
2020-01-27 13:30:00,61.81744,20.92842,65.2640379677,42.81744,12.48842,44.6015,19.0,8.44,20.790228474,134.54,61.57744,22.52842,65.5691301197,42.81744,12.48842,44.6015,18.76,10.04,21.2776690453,0.0
2020-01-27 14:00:00,62.11472,20.73346,65.4836987673,44.75472,13.05346,46.6195,17.36,7.68,18.982939709100002,134.47,61.91472,23.73346,66.3076894202,44.75472,13.05346,46.6195,17.16,10.68,20.2120755985,0.0
2020-01-27 14:30:00,63.09552,18.89286,65.8633798332,39.81552,11.61286,41.4745,23.28,7.28,24.3917363056,134.7,62.81552,22.81286,66.829754857,39.81552,11.61286,41.4745,23.0,11.2,25.5820249394,0.0
2020-01-27 15:00:00,65.89616,17.56638,68.1973724498,35.81616,10.44638,37.3085,30.08,7.12,30.9111759725,134.76,65.45616,21.76638,68.9803173394,35.81616,10.44638,37.3085,29.64,11.32,31.7280948057,0.0
2020-01-27 15:30:00,63.47536,17.42198,65.8228434075,32.71536,9.54198,34.0785,30.76,7.88,31.753299041200002,134.76,62.99536,20.14198,66.1370905003,32.71536,9.54198,34.0785,30.28,10.6,32.0817455884,0.0
2020-01-27 16:00:00,66.00896,13.02428,67.2816072177,19.00896,5.5442800000000005,19.801,47.0,7.48,47.5914950385,134.52,65.24896,16.50428,67.3039229124,19.00896,5.5442800000000005,19.801,46.24,10.96,47.5211447674,0.0
2020-01-27 16:30:00,70.06576,11.07918,70.9363020875,16.86576,4.91918,17.5685,53.2,6.16,53.5554441677,134.49,69.14576,17.11918,71.2334363193,16.86576,4.91918,17.5685,52.28,12.2,53.6846197714,0.0
2020-01-27 17:00:00,73.83936,10.65648,74.6043675075,21.03936,6.13648,21.916,52.8,4.52,52.9931165341,134.21,72.91936,19.93648,75.5956103064,21.03936,6.13648,21.916,51.88,13.8,53.6840236942,0.0
2020-01-27 17:30:00,75.62848,10.84164,76.4016239683,22.90848,6.68164,23.863,52.72,4.16,52.883872778,134.25,74.66848,20.80164,77.5118709115,22.90848,6.68164,23.863,51.76,14.12,53.6513932718,0.0
2020-01-27 18:00:00,73.9352,13.6761,75.1894241915,29.3352,8.5561,30.5575,44.6,5.12,44.892921491,134.61,73.1752,21.7961,76.3523403063,29.3352,8.5561,30.5575,43.84,13.24,45.7956679174,0.0
2020-01-27 18:30:00,71.97584,14.57962,73.4376392802,28.45584,8.29962,29.6415,43.52,6.28,43.9707721106,134.77,71.21584,20.45962,74.0965040839,28.45584,8.29962,29.6415,42.76,12.16,44.4554068703,0.0
2020-01-27 19:00:00,69.56144,17.49042,71.7266249495,35.28144,10.29042,36.7515,34.28,7.2,35.0279659701,134.77,69.04144,21.53042,72.320670784,35.28144,10.29042,36.7515,33.76,11.24,35.5819504805,0.0
2020-01-27 19:30:00,65.77744,19.24342,68.534522879,37.17744,10.84342,38.7265,28.6,8.4,29.8080526033,134.49,65.29744,20.88342,68.5556190363,37.17744,10.84342,38.7265,28.12,10.04,29.8586001011,0.0
2020-01-27 20:00:00,63.53008,20.862940000000002,66.8680292087,38.89008,11.34294,40.5105,24.64,9.52,26.4151471698,134.85,63.17008,20.38294,66.3771289696,38.89008,11.34294,40.5105,24.28,9.04,25.9082998284,0.0
2020-01-27 20:30:00,63.08688,21.29534,66.5841267409,39.68688,11.57534,41.3405,23.4,9.72,25.3384766709,134.73,62.76688,20.33534,65.9788396219,39.68688,11.57534,41.3405,23.08,8.76,24.6865145373,0.0
2020-01-27 21:00:00,60.30048,22.19264,64.2546586513,39.06048,11.39264,40.688,21.24,10.8,23.8280842705,134.58,60.02048,19.03264,62.9658590412,39.06048,11.39264,40.688,20.96,7.64,22.3089937021,0.0
2020-01-27 21:30:00,57.18,22.6625,61.5072459654,36.42,10.6225,37.9375,20.76,12.04,23.9987332999,135.03,56.86,17.2625,59.4226682862,36.42,10.6225,37.9375,20.44,6.64,21.4914680746,0.0
2020-01-27 22:00:00,52.73552,25.47786,58.5675372527,42.09552,12.27786,43.8495,10.64,13.2,16.9543386778,134.89,52.69552,17.71786,55.5944276978,42.09552,12.27786,43.8495,10.6,5.44,11.914428228,0.0
2020-01-27 22:30:00,50.23488,27.87184,57.4489567669,45.91488,13.39184,47.828,4.32,14.48,15.1106849613,135.46,50.23488,17.63184,53.2393177116,45.91488,13.39184,47.828,4.32,4.24,6.0530983802,0.0
2020-01-27 23:00:00,48.00048,28.81514,55.9853407014,45.72048,13.33514,47.6255,2.2800000000000002,15.48,15.6470061034,135.71,47.92048,16.69514,50.7454441605,45.72048,13.33514,47.6255,2.2,3.36,4.0161673272,0.0
2020-01-27 23:30:00,44.94048,28.66264,53.3028486518,41.22048,12.02264,42.938,3.7199999999999998,16.64,17.0507477842,136.24,44.94048,14.46264,47.2103240658,41.22048,12.02264,42.938,3.7199999999999998,2.44,4.4488200683,0.0
2020-01-28 00:00:00,40.70064,28.25102,49.5445479084,37.34064,10.89102,38.8965,3.36,17.36,17.6821718123,136.28,40.78064,12.53102,42.6624783744,37.34064,10.89102,38.8965,3.44,1.6400000000000001,3.8109316446,0.0
2020-01-28 00:30:00,63.03312,31.15466,70.3120690682,52.23312,15.23466,54.4095,10.8,15.92,19.2376297916,135.8,62.67312,18.19466,65.2607510151,52.23312,15.23466,54.4095,10.44,2.96,10.8515068078,0.0
2020-01-28 01:00:00,83.55536,32.44198,89.632473195,65.83536,19.20198,68.5785,17.72,13.24,22.1200361663,135.33,82.99536,24.72198,86.5991112925,65.83536,19.20198,68.5785,17.16,5.52,18.0259812493,0.0
2020-01-28 01:30:00,70.76592,30.88506,77.2120610051,61.04592,17.80506,63.5895,9.72,13.08,16.2961590567,135.4,70.40592,23.44506,74.2069027076,61.04592,17.80506,63.5895,9.36,5.64,10.9279092236,0.0
2020-01-28 02:00:00,81.5536,32.0548,87.6270499104,66.1536,19.2948,68.91,15.4,12.76,19.9994399922,135.84,81.1136,25.4148,85.0019303546,66.1536,19.2948,68.91,14.96,6.12,16.1634154806,0.0
2020-01-28 02:30:00,51.8896,28.3928,59.149654944,48.2496,14.0728,50.26,3.64,14.32,14.7753849358,136.29,51.9296,18.7928,55.2254713696,48.2496,14.0728,50.26,3.68,4.72,5.9850480366,0.0
2020-01-28 03:00:00,49.69392,28.36906,57.2214055249,46.93392,13.68906,48.8895,2.76,14.68,14.9372018799,136.46,49.69392,18.08906,52.8838328476,46.93392,13.68906,48.8895,2.76,4.4,5.1939965345,0.0
2020-01-28 03:30:00,49.19696,28.69578,56.9542681724,47.91696,13.97578,49.9135,1.28,14.72,14.7755473672,136.63,49.27696,18.37578,52.5917111097,47.91696,13.97578,49.9135,1.3599999999999999,4.4,4.6053881487,0.0
2020-01-28 04:00:00,54.63728,29.26254,61.9800662556,49.03728,14.30254,51.0805,5.6,14.96,15.9737785136,136.17,54.51728,18.34254,57.5202798346,49.03728,14.30254,51.0805,5.48,4.04,6.8082303134,0.0
2020-01-28 04:30:00,46.74608,26.23094,53.6027817249,35.62608,10.39094,37.1105,11.12,15.84,19.3535526454,135.99,46.66608,13.51094,48.5825948489,35.62608,10.39094,37.1105,11.04,3.12,11.4724016666,0.0
2020-01-28 05:00:00,73.26784,31.09812,79.59440587,59.30784,17.29812,61.779,13.96,13.8,19.6296102865,135.64,72.82784,22.33812,76.1766754604,59.30784,17.29812,61.779,13.52,5.04,14.4288599688,0.0
2020-01-28 05:30:00,91.56272,32.68246,97.220753368,68.44272,19.96246,71.2945,23.12,12.72,26.3881185385,135.8,90.92272,26.04246,94.578807008,68.44272,19.96246,71.2945,22.48,6.08,23.2876963223,0.0
2020-01-28 06:00:00,92.9952,32.4086,98.4805796947,69.8352,20.3686,72.745,23.16,12.04,26.1026282202,135.96,92.3152,27.2486,96.2527004972,69.8352,20.3686,72.745,22.48,6.88,23.5092492436,0.0
2020-01-28 06:30:00,69.42672,28.18946,74.931402663,61.26672,17.86946,63.8195,8.16,10.32,13.1562912707,135.02,69.06672,26.10946,73.8370890072,61.26672,17.86946,63.8195,7.8,8.24,11.3462592955,0.0
2020-01-28 07:00:00,80.46896,27.26678,84.9631144383,69.34896,20.22678,72.2385,11.12,7.04,13.1611549645,134.31,80.10896,31.46678,86.0674370238,69.34896,20.22678,72.2385,10.76,11.24,15.5600514138,0.0
2020-01-28 07:30:00,86.27728,25.50254,89.9674862973,74.95728,21.86254,78.0805,11.32,3.64,11.8908368082,134.04,85.91728,36.42254,93.3187034985,74.95728,21.86254,78.0805,10.96,14.56,18.2240280948,0.0
2020-01-28 08:00:00,106.91888,26.35634,110.1194967236,85.83888,25.03634,89.4155,21.08,1.32,21.1212878395,133.78,106.43888,41.71634,114.3218622952,85.83888,25.03634,89.4155,20.6,16.68,26.5062709561,0.0
2020-01-28 08:30:00,110.79776,26.64768,113.9571957816,87.79776,25.60768,91.456,23.0,1.04,23.023501037,133.66,110.19776,42.56768,118.1336264135,87.79776,25.60768,91.456,22.4,16.96,28.096291570200002,0.0
2020-01-28 09:00:00,115.98464,27.64552,119.2338521226,89.98464,26.24552,93.734,26.0,1.4,26.0376650259,134.04,115.38464,42.96552,123.1245347475,89.98464,26.24552,93.734,25.4,16.72,30.4091828236,0.0
2020-01-28 09:30:00,121.33648,29.15314,124.7896107481,92.13648,26.87314,95.9755,29.2,2.2800000000000002,29.2888784353,134.01,120.61648,42.71314,127.9560376702,92.13648,26.87314,95.9755,28.48,15.84,32.5885869592,0.0
2020-01-28 10:00:00,141.37552,31.32286,144.8038646371,101.49552,29.60286,105.7245,39.88,1.72,39.9170740411,134.22,140.49552,46.00286,147.8352267501,101.49552,29.60286,105.7245,39.0,16.4,42.3079188805,0.0
2020-01-28 10:30:00,144.01136,31.91498,147.5053821304,102.29136,29.83498,106.5535,41.72,2.08,41.7718182511,134.43,143.05136,45.95498,150.2516282263,102.29136,29.83498,106.5535,40.76,16.12,43.8318605583,0.0
2020-01-28 11:00:00,135.33168,29.48174,138.5057276976,98.61168,28.76174,102.7205,36.72,0.72,36.7270581452,133.96,134.49168,46.20174,142.2062332257,98.61168,28.76174,102.7205,35.88,17.44,39.8939594425,0.0
2020-01-28 11:30:00,132.41984,29.38412,135.640851272,98.13984,28.62412,102.229,34.28,0.76,34.2884237025,133.71,131.57984,47.34412,139.838192183,98.13984,28.62412,102.229,33.44,18.72,38.3232566466,0.0
2020-01-28 12:00:00,122.83952,28.20986,126.0370734151,93.83952,27.36986,97.7495,29.0,0.84,29.0121629666,133.99,122.11952,45.12986,130.1917102916,93.83952,27.36986,97.7495,28.28,17.76,33.3942510022,0.0
2020-01-28 12:30:00,111.0344,28.6217,114.6640296442,87.4344,25.5017,91.0775,23.6,3.12,23.8053439379,134.27,110.4344,40.5417,117.6409203562,87.4344,25.5017,91.0775,23.0,15.04,27.4809315708,0.0
2020-01-28 13:00:00,88.868,28.8765,93.4418197396,74.868,21.8365,77.9875,14.0,7.04,15.6704052277,134.71,88.508,33.1965,94.5286923439,74.868,21.8365,77.9875,13.64,11.36,17.7510337727,0.0
2020-01-28 13:30:00,71.56048,27.07014,76.5094424071,65.52048,19.11014,68.2505,6.04,7.96,9.9921569243,134.74,71.36048,29.63014,77.2674789433,65.52048,19.11014,68.2505,5.84,10.52,12.0322898901,0.0
2020-01-28 14:00:00,75.30496,25.61728,79.5429571691,67.94496,19.81728,70.776,7.36,5.8,9.3706776703,134.57,75.14496,32.33728,81.807485545,67.94496,19.81728,70.776,7.2,12.52,14.442659035,0.0
2020-01-28 14:30:00,121.9016,29.8563,125.5045765391,91.9416,26.8163,95.7725,29.96,3.04,30.113837351,134.28,121.1816,41.9763,128.2458184123,91.9416,26.8163,95.7725,29.24,15.16,32.936350739,0.0
2020-01-28 15:00:00,102.91536,27.85698,106.6188663354,82.75536,24.13698,86.2035,20.16,3.7199999999999998,20.5003414606,134.28,102.35536,38.65698,109.4119820835,82.75536,24.13698,86.2035,19.6,14.52,24.3924250537,0.0
2020-01-28 15:30:00,82.98352,26.23686,87.032392902,73.22352,21.35686,76.2745,9.76,4.88,10.9120117302,134.37,82.66352,34.79686,89.6887897379,73.22352,21.35686,76.2745,9.44,13.44,16.4239824647,0.0
2020-01-28 16:00:00,86.93888,26.34384,90.8425382825,76.05888,22.18384,79.228,10.88,4.16,11.6481758228,134.08,86.57888,36.183840000000004,93.8358819386,76.05888,22.18384,79.228,10.52,14.0,17.5120073093,0.0
2020-01-28 16:30:00,84.45936,25.40898,88.1986380635,76.41936,22.28898,79.6035,8.04,3.12,8.6241521322,133.65,84.17936,37.16898,92.020094133,76.41936,22.28898,79.6035,7.76,14.88,16.7818950062,0.0
2020-01-28 17:00:00,85.85744,24.90342,89.3961986387,78.93744,23.02342,82.2265,6.92,1.88,7.1708297986,133.65,85.57744,39.18342,94.1214037286,78.93744,23.02342,82.2265,6.64,16.16,17.4709816553,0.0
2020-01-28 17:30:00,107.86,27.1075,111.2141904446,91.02,26.5475,94.8125,16.84,0.56,16.8493085912,133.27,107.38,44.7475,116.3305770477,91.02,26.5475,94.8125,16.36,18.2,24.4722209863,0.0
2020-01-28 18:00:00,80.74432,22.73376,83.8836638208,67.38432,19.65376,70.192,13.36,3.08,13.7104339829,134.01,80.54432,34.73376,87.7144319254,67.38432,19.65376,70.192,13.16,15.08,20.014794528,0.0
2020-01-28 18:30:00,74.2552,23.7161,77.9505492364,67.7352,19.7561,70.5575,6.52,3.96,7.6283681086,134.14,74.0952,33.9961,81.5219815648,67.7352,19.7561,70.5575,6.36,14.24,15.5957430089,0.0
2020-01-28 19:00:00,114.36896,28.50928,117.8687323152,91.84896,26.78928,95.676,22.52,1.72,22.5855883253,133.88,113.80896,43.14928,121.7141723087,91.84896,26.78928,95.676,21.96,16.36,27.3841413961,0.0
2020-01-28 19:30:00,123.69904,29.97222,127.2783817805,95.21904,27.77222,99.1865,28.48,2.2,28.5648455273,133.48,123.01904,43.57222,130.5075574756,95.21904,27.77222,99.1865,27.8,15.8,31.97624118,0.0
2020-01-28 20:00:00,103.03104,28.97072,107.026622019,83.83104,24.45072,87.324,19.2,4.52,19.7248675534,134.08,102.55104,38.13072,109.4105461681,83.83104,24.45072,87.324,18.72,13.68,23.1857887509,0.0
2020-01-28 20:30:00,89.86784,27.94812,94.1133682205,77.30784,22.54812,80.529,12.56,5.4,13.6716348693,134.02,89.50784,35.34812,96.2348326179,77.30784,22.54812,80.529,12.2,12.8,17.6827599656,0.0
2020-01-28 21:00:00,97.892,29.3435,102.195326,80.172,23.3835,83.5125,17.72,5.96,18.6954539929,134.19,97.372,35.6635,103.6975969647,80.172,23.3835,83.5125,17.2,12.28,21.1338212352,0.0
2020-01-28 21:30:00,119.09024,31.72632,123.2438422153,88.89024,25.92632,92.594,30.2,5.8,30.7519105098,134.16,118.29024,38.32632,124.344230602,88.89024,25.92632,92.594,29.4,12.4,31.907992729100002,0.0
2020-01-28 22:00:00,133.74992,33.74706,137.9416730312,94.30992,27.50706,98.2395,39.44,6.24,39.9305797604,134.16,132.78992,39.50706,138.5423063308,94.30992,27.50706,98.2395,38.48,12.0,40.3076965355,0.0
2020-01-28 22:30:00,137.46896,34.63678,141.7653748002,94.06896,27.43678,97.9885,43.4,7.2,43.9931812898,134.28,136.42896,38.55678,141.772657486,94.06896,27.43678,97.9885,42.36,11.12,43.7952508841,0.0
2020-01-28 23:00:00,139.9064,35.9577,144.4533037014,93.3864,27.2377,97.2775,46.52,8.72,47.3302102256,134.36,138.7864,36.7977,143.5818078666,93.3864,27.2377,97.2775,45.4,9.56,46.395620483,0.0
2020-01-28 23:30:00,138.94608,36.64594,143.697383643,90.94608,26.52594,94.7355,48.0,10.12,49.0552178672,134.02,137.74608,34.76594,142.0656648858,90.94608,26.52594,94.7355,46.8,8.24,47.5198653197,0.0
2020-01-29 00:00:00,134.99376,36.52818,139.8485722954,88.07376,25.68818,91.7435,46.92,10.84,48.1559134479,134.44,133.83376,33.24818,137.9018375115,88.07376,25.68818,91.7435,45.76,7.5600000000000005,46.3802889167,0.0
2020-01-29 00:30:00,136.63376,36.15818,141.3371796544,90.23376,26.31818,93.9935,46.4,9.84,47.4319048743,134.27,135.51376,34.83818,139.9202556282,90.23376,26.31818,93.9935,45.28,8.52,46.0746003781,0.0
2020-01-29 01:00:00,127.9832,35.2951,132.7608510302,88.7832,25.8951,92.4825,39.2,9.4,40.3112887415,133.97,127.0232,34.7751,131.6973838702,88.7832,25.8951,92.4825,38.24,8.88,39.2575088359,0.0
2020-01-29 01:30:00,130.74912,35.33516,135.439676288,91.38912,26.65516,95.197,39.36,8.68,40.3057316023,133.45,129.70912,36.09516,134.6377227474,91.38912,26.65516,95.197,38.32,9.44,39.465630617,0.0
2020-01-29 02:00:00,100.43664,33.26902,105.8033380676,76.07664,22.18902,79.2465,24.36,11.08,26.7614648329,133.89,99.67664,29.42902,103.9302640228,76.07664,22.18902,79.2465,23.6,7.24,24.6855747351,0.0
2020-01-29 02:30:00,74.81408,31.19744,81.0581694143,63.21408,18.43744,65.848,11.6,12.76,17.2446397469,134.61,74.41408,24.19744,78.2494179199,63.21408,18.43744,65.848,11.2,5.76,12.5943479387,0.0
2020-01-29 03:00:00,81.348,31.7365,87.3195426938,65.748,19.1765,68.4875,15.6,12.56,20.0278206503,134.7,80.788,25.1765,84.6200750192,65.748,19.1765,68.4875,15.04,6.0,16.1926403035,0.0
2020-01-29 03:30:00,99.84272,33.30746,105.251867578,74.56272,21.74746,77.6695,25.28,11.56,27.7976977464,134.65,99.08272,28.66746,103.1465397648,74.56272,21.74746,77.6695,24.52,6.92,25.4777707031,0.0
2020-01-29 04:00:00,90.74736,32.60298,96.426332772,69.26736,20.20298,72.1535,21.48,12.4,24.8022257066,134.97,90.06736,26.44298,93.8688474876,69.26736,20.20298,72.1535,20.8,6.24,21.7158375385,0.0
2020-01-29 04:30:00,67.80832,30.56076,74.3769340118,57.32832,16.72076,59.717,10.48,13.84,17.3601843308,134.61,67.32832,21.52076,70.6841268249,57.32832,16.72076,59.717,10.0,4.8,11.0923396991,0.0
2020-01-29 05:00:00,111.85088,34.29484,116.9904073307,78.77088,22.97484,82.053,33.08,11.32,34.9632492769,134.3,110.97088,30.05484,114.9688201879,78.77088,22.97484,82.053,32.2,7.08,32.9691734807,0.0
2020-01-29 05:30:00,120.95968,34.57324,125.8036291599,83.83968,24.45324,87.333,37.12,10.12,38.4747813509,133.81,119.95968,32.57324,124.3034222771,83.83968,24.45324,87.333,36.12,8.12,37.0214640445,0.0
2020-01-29 06:00:00,117.85584,33.95462,122.6495627446,82.81584,24.15462,86.2665,35.04,9.8,36.3846341194,133.47,116.89584,32.47462,121.3228682213,82.81584,24.15462,86.2665,34.08,8.32,35.0808893844,0.0
2020-01-29 06:30:00,88.62704,29.92122,93.5416037143,70.90704,20.68122,73.8615,17.72,9.24,19.9843939112,133.35,88.06704,29.60122,92.908749641,70.90704,20.68122,73.8615,17.16,8.92,19.3399069284,0.0
2020-01-29 07:00:00,125.32816,30.73738,129.0423737315,91.80816,26.77738,95.6335,33.52,3.96,33.753103561,132.97,124.48816,40.73738,130.9841063238,91.80816,26.77738,95.6335,32.68,13.96,35.5367978299,0.0
2020-01-29 07:30:00,116.62576,28.10418,119.9642147853,90.18576,26.30418,93.9435,26.44,1.8,26.5011999728,133.18,116.02576,42.42418,123.53860948,90.18576,26.30418,93.9435,25.84,16.12,30.4558697134,0.0
2020-01-29 08:00:00,103.8128,26.5954,107.1653523533,84.0528,24.5154,87.555,19.76,2.08,19.8691721015,133.3,103.3328,40.3954,110.9479873499,84.0528,24.5154,87.555,19.28,15.88,24.9778461842,0.0
2020-01-29 08:30:00,96.1864,25.8627,99.6027248435,80.3064,23.4227,83.6525,15.88,2.44,16.0663623761,133.73,95.7864,39.0627,103.4452945099,80.3064,23.4227,83.6525,15.48,15.64,22.0054538694,0.0
2020-01-29 09:00:00,120.6016,28.0688,123.8248902927,92.1216,26.8688,95.96,28.48,1.2,28.5052696883,133.58,119.9616,43.7088,127.6763277667,92.1216,26.8688,95.96,27.84,16.84,32.5369205673,0.0
2020-01-29 09:30:00,115.93408,28.69244,119.4318509385,89.73408,26.17244,93.473,26.2,2.52,26.3209118383,133.76,115.33408,41.69244,122.6385321284,89.73408,26.17244,93.473,25.6,15.52,29.9371074087,0.0
2020-01-29 10:00:00,117.55792,29.49106,121.2006071546,90.27792,26.33106,94.0395,27.28,3.16,27.4624106735,134.22,116.87792,41.33106,123.9705799948,90.27792,26.33106,94.0395,26.6,15.0,30.5378453726,0.0
2020-01-29 10:30:00,148.83008,32.23544,152.2810438131,105.31008,30.71544,109.698,43.52,1.52,43.5465360276,133.66,147.87008,47.19544,155.2191035794,105.31008,30.71544,109.698,42.56,16.48,45.6392813265,0.0
2020-01-29 11:00:00,158.712,33.346,162.1772322492,109.392,31.906,113.95,49.32,1.44,49.3410174196,133.54,157.592,48.466,164.8762918676,109.392,31.906,113.95,48.2,16.56,50.9654157248,0.0
2020-01-29 11:30:00,155.79152,33.51086,159.3548726643,107.35152,31.31086,111.8245,48.44,2.2,48.4899329758,133.95,154.75152,47.23086,161.7986003606,107.35152,31.31086,111.8245,47.4,15.92,50.0020639574,0.0
2020-01-29 12:00:00,150.82176,33.54968,154.5082014574,104.74176,30.54968,109.106,46.08,3.0,46.1775529884,134.17,149.78176,45.66968,156.5895759621,104.74176,30.54968,109.106,45.04,15.12,47.5101673329,0.0
2020-01-29 12:30:00,146.1,32.6875,149.711999039,103.02,30.0475,107.3125,43.08,2.64,43.1608155623,134.05,145.06,45.5675,152.0486785745,103.02,30.0475,107.3125,42.04,15.52,44.8133015967,0.0
2020-01-29 13:00:00,123.59536,31.36698,127.5135304501,91.63536,26.72698,95.4535,31.96,4.64,32.2950646384,134.05,122.79536,40.28698,129.2352165435,91.63536,26.72698,95.4535,31.16,13.56,33.9826308575,0.0
2020-01-29 13:30:00,70.17568,23.81124,74.1053386322,58.73568,17.13124,61.183,11.44,6.68,13.2474903284,134.38,69.97568,28.81124,75.6748527703,58.73568,17.13124,61.183,11.24,11.68,16.2098735344,0.0
2020-01-29 14:00:00,71.44256,23.69908,75.2707497784,64.52256,18.81908,67.211,6.92,4.88,8.4676324908,134.12,71.32256,32.17908,78.2457714806,64.52256,18.81908,67.211,6.8,13.36,14.990983957000001,0.0
2020-01-29 14:30:00,99.95952,26.54486,103.4240553791,81.95952,23.90486,85.3745,18.0,2.64,18.1925699119,133.64,99.51952,39.34486,107.0147320206,81.95952,23.90486,85.3745,17.56,15.44,23.3826260287,0.0
2020-01-29 15:00:00,96.13424,26.00582,99.5896318612,80.93424,23.60582,84.3065,15.2,2.4,15.3883072493,133.54,95.73424,39.20582,103.4511528706,80.93424,23.60582,84.3065,14.8,15.6,21.5034880891,0.0
2020-01-29 15:30:00,77.30768,25.04474,81.2632536184,70.50768,20.56474,73.4455,6.8,4.48,8.1431197953,133.59,77.02768,34.16474,84.2644227741,70.50768,20.56474,73.4455,6.52,13.6,15.0821218666,0.0
2020-01-29 16:00:00,88.86304,25.57172,92.4691988816,76.70304,22.37172,79.899,12.16,3.2,12.5740049308,133.23,88.58304,37.09172,96.035153294,76.70304,22.37172,79.899,11.88,14.72,18.9159403678,0.0
2020-01-29 16:30:00,106.61744,26.50842,109.8634372439,87.45744,25.50842,91.1015,19.16,1.0,19.1860782861,133.07,106.13744,42.38842,114.28881975,87.45744,25.50842,91.1015,18.68,16.88,25.1769100566,0.0
2020-01-29 17:00:00,121.40752,29.86386,125.0265413688,96.76752,28.22386,100.7995,24.64,1.6400000000000001,24.6945176102,132.6,120.80752,47.62386,129.8556465074,96.76752,28.22386,100.7995,24.04,19.4,30.8914486549,0.0
2020-01-29 17:30:00,113.97456,28.67758,117.5270348552,93.93456,27.39758,97.8485,20.04,1.28,20.080836636,133.3,113.49456,45.99758,122.4613919382,93.93456,27.39758,97.8485,19.56,18.6,26.9917320674,0.0
2020-01-29 18:00:00,112.48096,27.26528,115.7383335633,92.52096,26.98528,96.376,19.96,0.28,19.9619638312,134.59,111.96096,44.42528,120.4527378983,92.52096,26.98528,96.376,19.44,17.44,26.1164162932,0.0
2020-01-29 18:30:00,110.71424,27.31832,114.0347909473,91.19424,26.59832,94.994,19.52,0.72,19.5332741751,135.05,110.27424,43.43832,118.5212877588,91.19424,26.59832,94.994,19.08,16.84,25.4486148935,0.0
2020-01-29 19:00:00,117.73808,28.64194,121.1718457772,93.53808,27.28194,97.4355,24.2,1.3599999999999999,24.2381847505,135.47,117.09808,43.60194,124.9523489633,93.53808,27.28194,97.4355,23.56,16.32,28.6603558945,0.0
2020-01-29 19:30:00,123.94144,30.38292,127.6111373549,94.98144,27.70292,98.939,28.96,2.68,29.0837411624,135.37,123.26144,42.66292,130.4358360797,94.98144,27.70292,98.939,28.28,14.96,31.9931242613,0.0
2020-01-29 20:00:00,125.744,30.902,129.485470768,94.704,27.622,98.65,31.04,3.2800000000000002,31.2128178798,135.68,125.024,42.102,131.9226249739,94.704,27.622,98.65,30.32,14.48,33.6001904757,0.0
2020-01-29 20:30:00,128.26928,31.09354,131.9841521602,95.90928,27.97354,99.9055,32.36,3.12,32.5100599815,135.68,127.50928,42.57354,134.4288763408,95.90928,27.97354,99.9055,31.6,14.6,34.8097687438,0.0
