Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-29 21:00:00,131.56208,32.26394,135.4604839732,96.08208,28.02394,100.0855,35.48,4.24,35.7324502378,136.01,130.72208,41.70394,137.2132676203,96.08208,28.02394,100.0855,34.64,13.68,37.2434155254,0.0
2020-01-29 21:30:00,131.43264,33.47952,135.6297058789,94.35264,27.51952,98.284,37.08,5.96,37.555931622,136.43,130.51264,39.51952,136.3647376003,94.35264,27.51952,98.284,36.16,12.0,38.0991548463,0.0
2020-01-29 22:00:00,137.79056,34.92558,142.1479319704,95.47056,27.84558,99.4485,42.32,7.08,42.9081437492,136.43,136.71056,38.80558,142.1114008609,95.47056,27.84558,99.4485,41.24,10.96,42.6715268065,0.0
2020-01-29 22:30:00,143.96192,35.85556,148.3598853902,96.60192,28.17556,100.627,47.36,7.68,47.9786619238,136.33,142.84192,38.53556,147.9486515444,96.60192,28.17556,100.627,46.24,10.36,47.3863609069,0.0
2020-01-29 23:00:00,139.59504,36.24522,144.2237538183,92.31504,26.92522,96.1615,47.28,9.32,48.1898412531,136.64,138.39504,35.72522,142.9317265013,92.31504,26.92522,96.1615,46.08,8.8,46.9127530635,0.0
2020-01-29 23:30:00,149.10576,37.73418,153.8063587939,95.22576,27.77418,99.1935,53.88,9.96,54.7928462484,136.4,147.78576,35.89418,152.0822902795,95.22576,27.77418,99.1935,52.56,8.12,53.1835312855,0.0
2020-01-30 00:00:00,143.18736,37.10798,147.917619787,91.70736,26.74798,95.5285,51.48,10.36,52.5120938451,136.88,141.90736,34.54798,146.0522568954,91.70736,26.74798,95.5285,50.2,7.8,50.8023621498,0.0
2020-01-30 00:30:00,139.76464,36.82302,144.5340423438,91.00464,26.54302,94.7965,48.76,10.28,49.8318773477,136.88,138.52464,34.50302,142.7569062296,91.00464,26.54302,94.7965,47.52,7.96,48.1820713544,0.0
2020-01-30 01:00:00,135.21936,36.21898,139.9860344143,91.53936,26.69898,95.3535,43.68,9.52,44.7054001212,136.29,134.13936,35.21898,138.6857759594,91.53936,26.69898,95.3535,42.6,8.52,43.4436462558,0.0
2020-01-30 01:30:00,134.57776,36.10518,139.3368490725,92.65776,27.02518,96.5185,41.92,9.08,42.8921064999,136.26,133.45776,36.06518,138.2449670427,92.65776,27.02518,96.5185,40.8,9.04,41.7894915021,0.0
2020-01-30 02:00:00,131.78208,36.26144,136.6799496634,90.86208,26.50144,94.648,40.92,9.76,42.0678499569,136.81,130.74208,34.94144,135.3306902074,90.86208,26.50144,94.648,39.88,8.44,40.7633168425,0.0
2020-01-30 02:30:00,136.9408,36.7544,141.7874064365,93.1008,27.1544,96.98,43.84,9.6,44.8787878624,136.92,135.8208,35.8344,140.4684802224,93.1008,27.1544,96.98,42.72,8.68,43.5928985042,0.0
2020-01-30 03:00:00,137.51504,36.78522,142.3500566795,92.79504,27.06522,96.6615,44.72,9.72,45.7641431691,137.1,136.39504,35.62522,140.9707885934,92.79504,27.06522,96.6615,43.6,8.56,44.4323485762,0.0
2020-01-30 03:30:00,138.26272,37.14496,143.165386163,92.38272,26.944960000000002,96.232,45.88,10.2,47.0001531912,137.02,137.10272,34.98496,141.4959478487,92.38272,26.944960000000002,96.232,44.72,8.04,45.4369893369,0.0
2020-01-30 04:00:00,135.56784,37.15062,140.5660265094,90.20784,26.31062,93.9665,45.36,10.84,46.6372726475,137.27,134.36784,33.83062,138.5612762494,90.20784,26.31062,93.9665,44.16,7.52,44.7957140807,0.0
2020-01-30 04:30:00,103.36128,30.98204,107.9047774929,73.72128,21.50204,76.793,29.64,9.48,31.1191259517,136.2,102.84128,26.82204,106.2814692305,73.72128,21.50204,76.793,29.12,5.32,29.6019729072,0.0
2020-01-30 05:00:00,91.01296,24.75378,94.3191842217,67.45296,19.67378,70.2635,23.56,5.08,24.1014522384,134.42,90.97296,24.71378,94.2700926755,67.45296,19.67378,70.2635,23.52,5.04,24.0539393863,0.0
2020-01-30 05:30:00,117.2624,26.1332,120.139146809,80.8224,23.5732,84.19,36.44,2.56,36.5298124824,133.62,117.1424,26.0932,120.0133199441,80.8224,23.5732,84.19,36.32,2.52,36.4073179457,0.0
2020-01-30 06:00:00,131.53968,26.47074,134.1767024884,88.69968,25.87074,92.3955,42.84,0.6000000000000001,42.8442014746,133.29,131.45968,26.47074,134.0982756856,88.69968,25.87074,92.3955,42.76,0.6000000000000001,42.7642093344,0.0
2020-01-30 06:30:00,127.07456,27.46008,130.0076912832,89.07456,25.98008,92.786,38.0,1.48,38.0288101313,132.74,127.03456,27.46008,129.9685940064,89.07456,25.98008,92.786,37.96,1.48,37.9888404666,0.0
2020-01-30 07:00:00,121.1152,29.0736,124.5558745624,88.4352,25.7936,92.12,32.68,3.2800000000000002,32.8441897449,132.96,121.0352,29.1136,124.4874344824,88.4352,25.7936,92.12,32.6,3.32,32.7686191348,0.0
2020-01-30 07:30:00,110.96672,30.77196,115.1543593174,86.16672,25.13196,89.757,24.8,5.64,25.4332380951,132.53,110.96672,30.77196,115.1543593174,86.16672,25.13196,89.757,24.8,5.64,25.4332380951,0.0
2020-01-30 08:00:00,116.37504,33.61772,121.1334018056,89.61504,26.13772,93.349,26.76,7.48,27.7857517444,132.98,116.33504,33.57772,121.0838751123,89.61504,26.13772,93.349,26.72,7.44,27.7364741811,0.0
2020-01-30 08:30:00,128.8048,36.9564,134.0016865715,96.1248,28.0364,100.13,32.68,8.92,33.8754896644,132.79,128.8048,36.9164,133.9906604656,96.1248,28.0364,100.13,32.68,8.88,33.8649789606,0.0
2020-01-30 09:00:00,128.05344,36.30892,133.1015445718,95.41344,27.82892,99.389,32.64,8.48,33.7235822534,132.91,128.05344,36.30892,133.1015445718,95.41344,27.82892,99.389,32.64,8.48,33.7235822534,0.0
2020-01-30 09:30:00,123.5352,35.1761,128.4457225845,93.1752,27.1761,97.0575,30.36,8.0,31.3963309958,132.77,123.5352,35.1361,128.4347739604,93.1752,27.1761,97.0575,30.36,7.96,31.3861625561,0.0
2020-01-30 10:00:00,126.69936,36.12398,131.7485094999,94.77936,27.64398,98.7285,31.92,8.48,33.027213022,132.73,126.69936,36.08398,131.7375475597,94.77936,27.64398,98.7285,31.92,8.44,33.016965336,0.0
2020-01-30 10:30:00,129.85712,37.18666,135.076716338,96.77712,28.22666,100.8095,33.08,8.96,34.2719710551,132.82,129.85712,37.18666,135.076716338,96.77712,28.22666,100.8095,33.08,8.96,34.2719710551,0.0
2020-01-30 11:00:00,136.82944,38.98192,142.273981239,100.18944,29.22192,104.364,36.64,9.76,37.9176370572,132.37,136.86944,38.94192,142.3014994271,100.18944,29.22192,104.364,36.68,9.72,37.9460248247,0.0
2020-01-30 11:30:00,137.27152,39.03586,142.7139396452,100.51152,29.31586,104.6995,36.76,9.72,38.0233612402,132.34,137.27152,38.99586,142.7030038235,100.51152,29.31586,104.6995,36.76,9.68,38.0131556175,0.0
2020-01-30 12:00:00,136.104,38.917,141.5585804711,100.104,29.197,104.275,36.0,9.72,37.2891190564,132.43,136.104,38.917,141.5585804711,100.104,29.197,104.275,36.0,9.72,37.2891190564,0.0
2020-01-30 12:30:00,135.53456,38.93758,141.0168503784,100.17456,29.21758,104.3485,35.36,9.72,36.6716239073,132.53,135.53456,38.89758,141.0058108173,100.17456,29.21758,104.3485,35.36,9.68,36.6610419928,0.0
2020-01-30 13:00:00,119.64688,34.80034,124.6051345565,91.88688,26.80034,95.7155,27.76,8.0,28.889749047,132.79,119.64688,34.76034,124.5939690782,91.88688,26.80034,95.7155,27.76,7.96,28.8786980316,0.0
2020-01-30 13:30:00,126.03952,36.65486,131.2613399423,95.63952,27.89486,99.6245,30.4,8.76,31.6369657205,132.7,126.03952,36.65486,131.2613399423,95.63952,27.89486,99.6245,30.4,8.76,31.6369657205,0.0
2020-01-30 14:00:00,133.09328,38.60554,138.5792513324,99.17328,28.92554,103.3055,33.92,9.68,35.2741945337,132.7,133.09328,38.56554,138.5681134195,99.17328,28.92554,103.3055,33.92,9.64,35.2632386488,0.0
2020-01-30 14:30:00,127.86864,37.66502,133.3005732435,96.90864,28.26502,100.9465,30.96,9.4,32.3555497558,132.7,127.90864,37.58502,133.3163677687,96.90864,28.26502,100.9465,31.0,9.32,32.3707028036,0.0
2020-01-30 15:00:00,132.88112,37.37866,138.0382420775,98.12112,28.61866,102.2095,34.76,8.76,35.8468297064,132.9,132.84112,37.37866,137.9997369065,98.12112,28.61866,102.2095,34.72,8.76,35.8080437891,0.0
2020-01-30 15:30:00,124.3648,35.2064,129.252056386,93.9648,27.4064,97.88,30.4,7.8,31.384709653,133.08,124.3648,35.2064,129.252056386,93.9648,27.4064,97.88,30.4,7.8,31.384709653,0.0
2020-01-30 16:00:00,130.97968,37.37074,136.2066400035,97.81968,28.53074,101.8955,33.16,8.84,34.3180885249,132.79,131.01968,37.33074,136.2341392466,97.81968,28.53074,101.8955,33.2,8.8,34.3464699787,0.0
2020-01-30 16:30:00,126.70784,37.83812,132.2369087759,97.22784,28.35812,101.279,29.48,9.48,30.9667692858,132.71,126.66784,37.83812,132.198581745,97.22784,28.35812,101.279,29.44,9.48,30.9286921806,0.0
2020-01-30 17:00:00,125.94448,38.10214,131.5818570892,98.54448,28.74214,102.6505,27.4,9.36,28.9546127586,132.71,125.78448,41.26214,132.3793775716,98.54448,28.74214,102.6505,27.24,12.52,29.9794596349,0.0
2020-01-30 17:30:00,123.4272,30.1396,127.0538043035,97.9872,28.5796,102.07,25.44,1.56,25.4877853098,135.04,122.7072,47.6196,131.6232625184,97.9872,28.5796,102.07,24.72,19.04,31.2025639972,0.0
2020-01-30 18:00:00,120.67248,28.42114,123.974225661,96.07248,28.02114,100.0755,24.6,0.4,24.6032518176,135.47,119.99248,45.98114,128.5008190334,96.07248,28.02114,100.0755,23.92,17.96,29.9120042792,0.0
2020-01-30 18:30:00,118.76864,28.192520000000002,122.068865938,94.32864000000001,27.51252,98.259,24.44,0.68,24.4494580717,135.93,118.08864,44.71252,126.2700928241,94.32864000000001,27.51252,98.259,23.76,17.2,29.3321939173,0.0
2020-01-30 19:00:00,98.7312,27.6116,102.5195118404,83.0112,24.2116,86.47,15.72,3.4,16.08348221,136.46,98.2112,38.7716,105.5872945576,83.0112,24.2116,86.47,15.2,14.56,21.0483633568,0.0
2020-01-30 19:30:00,102.05952,28.62736,105.9984498151,83.33952,24.30736,86.812,18.72,4.32,19.2119962523,136.57,101.41952,37.94736,108.2862926136,83.33952,24.30736,86.812,18.08,13.64,22.6480904272,0.0
2020-01-30 20:00:00,114.2432,29.7726,118.0589533115,88.3632,25.7726,92.045,25.88,4.0,26.1872946293,136.27,113.5232,39.7326,120.275502248,88.3632,25.7726,92.045,25.16,13.96,28.7733765832,0.0
2020-01-30 20:30:00,101.56784,29.35062,105.7236256314,81.56784,23.79062,84.9665,20.0,5.5600000000000005,20.758458517,136.41,100.96784,36.19062,107.257939987,81.56784,23.79062,84.9665,19.4,12.4,23.0243349524,0.0
2020-01-30 21:00:00,104.05008,30.35794,108.3883004251,81.73008,23.83794,85.1355,22.32,6.52,23.2528019817,136.41,103.37008,35.31794,109.2370373319,81.73008,23.83794,85.1355,21.64,11.48,24.4965303666,0.0
2020-01-30 21:30:00,108.7808,31.4794,113.2440509387,82.4208,24.0394,85.855,26.36,7.44,27.3898375315,136.56,108.0608,34.6794,113.4891945561,82.4208,24.0394,85.855,25.64,10.64,27.7600288184,0.0
2020-01-30 22:00:00,110.74416,32.80538,115.5009174468,81.34416,23.72538,84.7335,29.4,9.08,30.7702193687,136.62,109.90416,32.76538,114.6843254846,81.34416,23.72538,84.7335,28.56,9.04,29.9565552092,0.0
2020-01-30 22:30:00,68.03056,28.88058,73.9070023411,55.27056,16.12058,57.5735,12.76,12.76,18.0453650559,137.15,67.75056000000001,21.68058,71.1349838648,55.27056,16.12058,57.5735,12.48,5.5600000000000005,13.6625034309,0.0
2020-01-30 23:00:00,147.40208,36.96394,151.9661345453,95.60208,27.88394,99.5855,51.8,9.08,52.5897936866,136.92,146.12208,37.00394,150.7347134507,95.60208,27.88394,99.5855,50.52,9.12,51.3365834469,0.0
2020-01-30 23:30:00,128.47264,36.08452,133.4440400025,84.63264,24.68452,88.159,43.84,11.4,45.2979646342,136.79,127.31264,31.48452,131.1479443354,84.63264,24.68452,88.159,42.68,6.8,43.2183109341,0.0
2020-01-31 00:00:00,47.02432,20.04376,51.117893016,39.78432,11.60376,41.442,7.24,8.44,11.1198561142,135.21,46.94432,17.20376,49.9973853156,39.78432,11.60376,41.442,7.16,5.6,9.0898624852,0.0
2020-01-31 00:30:00,138.52112,26.97866,141.123877432,90.44112,26.37866,94.2095,48.08,0.6000000000000001,48.0837436147,133.76,138.40112,27.01866,141.0137511218,90.44112,26.37866,94.2095,47.96,0.64,47.9642700351,0.0
2020-01-31 01:00:00,112.04192,24.79056,114.7517481453,79.92192,23.31056,83.252,32.12,1.48,32.1540790569,133.8,111.96192,24.75056,114.6649979305,79.92192,23.31056,83.252,32.04,1.44,32.0723432259,0.0
2020-01-31 01:30:00,62.70416,16.67538,64.8835879052,43.18416,12.59538,44.9835,19.52,4.08,19.941835422,133.95,62.66416,16.63538,64.834657524,43.18416,12.59538,44.9835,19.48,4.04,19.894521859,0.0
2020-01-31 02:00:00,52.37872,8.88546,53.1270336858,12.49872,3.64546,13.0195,39.88,5.24,40.2227796155,134.26,52.29872,8.84546,53.0414769426,12.49872,3.64546,13.0195,39.8,5.2,40.1382610485,0.0
2020-01-31 02:30:00,52.3728,16.5904,54.9377061043,41.9328,12.2304,43.68,10.44,4.36,11.3138499195,134.5,52.3728,16.5504,54.9256399143,41.9328,12.2304,43.68,10.44,4.32,11.2984954751,0.0
2020-01-31 03:00:00,51.80688,18.59034,55.0413804028,48.92688,14.270340000000001,50.9655,2.88,4.32,5.1919938367,134.6,51.80688,18.55034,55.0278831998,48.92688,14.270340000000001,50.9655,2.88,4.28,5.1587595408,0.0
2020-01-31 03:30:00,59.51632,19.38226,62.5928458296,52.87632,15.42226,55.0795,6.64,3.96,7.7311836093,134.57,59.47632,19.38226,62.5548131118,52.87632,15.42226,55.0795,6.6,3.96,7.6968565012,0.0
2020-01-31 04:00:00,62.08048,19.94014,65.2042573783,54.24048,15.82014,56.5005,7.84,4.12,8.8566359302,134.8,62.04048,19.90014,65.1539463935,54.24048,15.82014,56.5005,7.8,4.08,8.8026359688,0.0
2020-01-31 04:30:00,115.1584,24.9612,117.8325871565,79.9584,23.3212,83.29,35.2,1.6400000000000001,35.2381838352,134.37,115.0784,24.9612,117.7544039601,79.9584,23.3212,83.29,35.12,1.6400000000000001,35.1582707197,0.0
2020-01-31 05:00:00,139.38192,27.08306,141.9887733655,91.62192,26.72306,95.4395,47.76,0.36,47.7613567646,134.37,139.26192,27.08306,141.8709783608,91.62192,26.72306,95.4395,47.64,0.36,47.6413601821,0.0
2020-01-31 05:30:00,129.2624,26.1332,131.877641001,86.5824,25.2532,90.19,42.68,0.88,42.689071201,134.1,129.1424,26.0932,131.7520951029,86.5824,25.2532,90.19,42.56,0.84,42.5682886666,0.0
2020-01-31 06:00:00,141.23264,27.60952,143.9060255722,93.15264,27.16952,97.034,48.08,0.44,48.082013269,133.31,141.11264,27.60952,143.7882566916,93.15264,27.16952,97.034,47.96,0.44,47.9620183062,0.0
2020-01-31 06:30:00,143.91072,30.85396,147.1810523763,96.87072,28.25396,100.907,47.04,2.6,47.1117989468,133.31,143.83072,30.85396,147.1028309157,96.87072,28.25396,100.907,46.96,2.6,47.0319210749,0.0
2020-01-31 07:00:00,138.972,32.6535,142.7566735612,96.732,28.2135,100.7625,42.24,4.44,42.4727112391,133.01,138.852,32.6535,142.6398575653,96.732,28.2135,100.7625,42.12,4.44,42.3533705861,0.0
2020-01-31 07:30:00,133.05968,34.86074,137.550534841,96.61968,28.18074,100.6455,36.44,6.68,37.0472131206,132.35,133.01968,34.86074,137.5118411652,96.61968,28.18074,100.6455,36.4,6.68,37.0078694334,0.0
2020-01-31 08:00:00,130.74,35.7025,135.5271784782,95.94,27.9825,99.9375,34.8,7.72,35.6460152051,132.39,130.66,35.6625,135.4394680522,95.94,27.9825,99.9375,34.72,7.68,35.5592575851,0.0
2020-01-31 08:30:00,119.51248,34.00614,124.2563899099,90.67248,26.44614,94.4505,28.84,7.5600000000000005,29.8144126221,132.82,119.43248,33.96614,124.1684982008,90.67248,26.44614,94.4505,28.76,7.52,29.7268901838,0.0
2020-01-31 09:00:00,107.27008,30.96044,111.6486404225,84.07008,24.52044,87.573,23.2,6.44,24.077242367,132.95,107.23008,30.96044,111.6102096665,84.07008,24.52044,87.573,23.16,6.44,24.038702128,0.0
2020-01-31 09:30:00,128.06416,35.14038,132.7978741662,94.42416,27.54038,98.3585,33.64,7.6,34.4878181392,132.48,127.98416,35.14038,132.7207275351,94.42416,27.54038,98.3585,33.56,7.6,34.4097893048,0.0
2020-01-31 10:00:00,129.11824,36.24782,134.1097474289,95.47824,27.84782,99.4565,33.64,8.4,34.6728943124,132.85,129.03824,36.24782,134.0327267388,95.47824,27.84782,99.4565,33.56,8.4,34.5952829154,0.0
2020-01-31 10:30:00,135.324,37.4745,140.4169616758,98.724,28.7945,102.8375,36.6,8.68,37.6151884217,132.82,135.244,37.4345,140.3291891456,98.724,28.7945,102.8375,36.52,8.64,37.5281227881,0.0
2020-01-31 11:00:00,133.25216,37.07188,138.3129149118,97.89216,28.55188,101.971,35.36,8.52,36.3719672275,132.95,133.21216,37.03188,138.2636601143,97.89216,28.55188,101.971,35.32,8.48,36.3237222762,0.0
2020-01-31 11:30:00,126.55616,35.37888,131.4082447337,94.55616,27.57888,98.496,32.0,7.8,32.9369093875,132.98,126.43616,35.37888,131.2926795583,94.55616,27.57888,98.496,31.88,7.8,32.8203351598,0.0
2020-01-31 12:00:00,122.3224,35.3557,127.3294744521,93.2424,27.1957,97.1275,29.08,8.16,30.2031786407,133.02,122.2824,35.3157,127.2799434956,93.2424,27.1957,97.1275,29.04,8.12,30.1538720565,0.0
2020-01-31 12:30:00,130.4536,37.5223,135.7426416063,97.6536,28.4823,101.7225,32.8,9.04,34.0229569556,132.89,130.3736,37.5223,135.6657605081,97.6536,28.4823,101.7225,32.72,9.04,33.9458392148,0.0
2020-01-31 13:00:00,134.66352,37.90186,139.895727634,99.50352,29.02186,103.6495,35.16,8.88,36.264031767,133.04,134.62352,37.90186,139.8572240846,99.50352,29.02186,103.6495,35.12,8.88,36.2252508618,0.0
2020-01-31 13:30:00,138.71504,38.60522,143.9868929224,101.91504,29.72522,106.1615,36.8,8.88,37.8562333044,133.18,138.63504,38.56522,143.8990983622,101.91504,29.72522,106.1615,36.72,8.84,37.7690878894,0.0
2020-01-31 14:00:00,145.5224,38.9207,150.6372788862,104.6424,30.5207,109.0025,40.88,8.4,41.7340915799,133.54,145.4424,38.8807,150.5496614086,104.6424,30.5207,109.0025,40.8,8.36,41.6476842093,0.0
2020-01-31 14:30:00,143.97824,37.75532,148.8462219265,102.97824,30.03532,107.269,41.0,7.72,41.7204793836,133.61,143.89824,37.75532,148.7688396923,102.97824,30.03532,107.269,40.92,7.72,41.641863551,0.0
2020-01-31 15:00:00,146.78,37.2675,151.4372310769,103.5,30.1875,107.8125,43.28,7.08,43.8552710629,133.83,146.66,37.2675,151.3209243834,103.5,30.1875,107.8125,43.16,7.08,43.7368494521,0.0
2020-01-31 15:30:00,143.54688,36.06284,148.0075511134,101.42688,29.58284,105.653,42.12,6.48,42.615546459,134.01,143.42688,36.02284,147.8814217818,101.42688,29.58284,105.653,42.0,6.44,42.4908649006,0.0
2020-01-31 16:00:00,136.03184,35.60262,140.6136837034,98.75184,28.80262,102.8665,37.28,6.8,37.8950973082,133.82,135.95184,35.60262,140.5362919329,98.75184,28.80262,102.8665,37.2,6.8,37.8163985594,0.0
2020-01-31 16:30:00,132.64928,36.32604,137.5333147517,98.48928,28.72604,102.593,34.16,7.6,34.9952225311,133.44,132.60928,36.32604,137.4947356236,98.48928,28.72604,102.593,34.12,7.6,34.9561782808,0.0
2020-01-31 17:00:00,123.66544,36.02242,128.805107791,95.66544,27.90242,99.6515,28.0,8.12,29.1536344218,133.24,123.58544,35.98242,128.7171143596,95.66544,27.90242,99.6515,27.92,8.08,29.0656635913,0.0
2020-01-31 17:30:00,122.65216,36.77188,128.0457867772,96.45216,28.13188,100.471,26.2,8.64,27.5878523992,132.71,122.65216,36.77188,128.0457867772,96.45216,28.13188,100.471,26.2,8.64,27.5878523992,0.0
2020-01-31 18:00:00,125.12416,36.72288,130.4017842332,97.24416,28.36288,101.296,27.88,8.36,29.1064254075,132.68,125.00416,36.68288,130.2753764239,97.24416,28.36288,101.296,27.76,8.32,28.9799930987,0.0
2020-01-31 18:30:00,125.15808,36.13444,130.2698842534,96.59808,28.17444,100.623,28.56,7.96,29.6485277881,132.72,125.11808,36.13444,130.2314543304,96.59808,28.17444,100.623,28.52,7.96,29.6099983114,0.0
2020-01-31 19:00:00,128.35824,35.53782,133.1869904542,97.15824,28.33782,101.2065,31.2,7.2,32.0199937539,133.15,128.27824,35.49782,133.0992189393,97.15824,28.33782,101.2065,31.12,7.16,31.9330549744,0.0
2020-01-31 19:30:00,130.5888,34.4884,135.0662223504,96.9888,28.2884,101.03,33.6,6.2,34.1672357676,133.46,130.5488,34.4484,135.0173375682,96.9888,28.2884,101.03,33.56,6.16,34.1206565001,0.0
2020-01-31 20:00:00,130.4616,32.9863,134.5671767641,95.5416,27.8663,99.5225,34.92,5.12,35.2933534819,133.36,130.3816,32.9863,134.4896189535,95.5416,27.8663,99.5225,34.84,5.12,35.2142016806,0.0
2020-01-31 20:30:00,130.65888,32.57884,134.6592876062,95.37888,27.81884,99.353,35.28,4.76,35.5996629198,133.48,130.57888,32.57884,134.5816656079,95.37888,27.81884,99.353,35.2,4.76,35.5203828808,0.0
2020-01-31 21:00:00,136.32592,32.59006,140.1672874627,96.92592,28.27006,100.9645,39.4,4.32,39.6361249367,133.28,136.24592,32.59006,140.0894811449,96.92592,28.27006,100.9645,39.32,4.32,39.556602483,0.0
2020-01-31 21:30:00,140.02928,31.98854,143.6365759431,97.46928,28.42854,101.5305,42.56,3.56,42.7086314461,133.15,139.94928,31.94854,143.5496784415,97.46928,28.42854,101.5305,42.48,3.52,42.625588559,0.0
2020-01-31 22:00:00,143.27584,31.20212,146.6340295436,97.51584,28.44212,101.579,45.76,2.76,45.8431587044,133.48,143.15584,31.24212,146.5253035765,97.51584,28.44212,101.579,45.64,2.8,45.7258089048,0.0
2020-01-31 22:30:00,146.47152,30.24586,149.5617538619,97.39152,28.40586,101.4495,49.08,1.8399999999999999,49.114478517,133.34,146.39152,30.20586,149.4753193884,97.39152,28.40586,101.4495,49.0,1.8,49.0330500785,0.0
2020-01-31 23:00:00,148.81248,29.04364,151.6202071895,96.97248,28.28364,101.013,51.84,0.76,51.8455706883,133.86,148.69248,29.08364,151.5101043634,96.97248,28.28364,101.013,51.72,0.8,51.7261867916,0.0
2020-01-31 23:30:00,151.796,28.5355,154.4548489891,96.876,28.2555,100.9125,54.92,0.28,54.9207137608,133.25,151.636,28.4955,154.2902136114,96.876,28.2555,100.9125,54.76,0.24,54.7605259288,0.0
2020-02-01 00:00:00,154.4312,28.6741,157.0706832743,97.3512,28.3941,101.4075,57.08,0.28,57.0806867513,133.1,154.3112,28.6741,156.9527013347,97.3512,28.3941,101.4075,56.96,0.28,56.9606881981,0.0
2020-02-01 00:30:00,150.636,28.2355,153.2594139237,96.396,28.1155,100.4125,54.24,0.12,54.2401327432,132.96,150.516,28.2755,153.1488496733,96.396,28.1155,100.4125,54.12,0.16,54.1202365109,0.0
2020-02-01 01:00:00,144.2168,28.2099,146.9499365779,95.8968,27.9699,99.8925,48.32,0.24,48.3205960228,133.05,144.0968,28.1699,146.8244905874,95.8968,27.9699,99.8925,48.2,0.2,48.200414936,0.0
2020-02-01 01:30:00,143.59088,28.887340000000002,146.46780954,96.71088,28.20734,100.7405,46.88,0.68,46.8849314812,133.33,143.51088,28.92734,146.3972802953,96.71088,28.20734,100.7405,46.8,0.72,46.8055381339,0.0
2020-02-01 02:00:00,146.04144,29.06042,148.9047017654,97.44144,28.42042,101.5015,48.6,0.64,48.6042138091,133.65,145.92144,29.06042,148.787011067,97.44144,28.42042,101.5015,48.48,0.64,48.4842242384,0.0
2020-02-01 02:30:00,146.29008,28.59794,149.0591482555,97.09008,28.31794,101.1355,49.2,0.28,49.2007967415,133.97,146.21008,28.63794,148.9883186731,97.09008,28.31794,101.1355,49.12,0.32,49.1210423342,0.0
2020-02-01 03:00:00,147.27552,28.45536,149.9992876783,96.87552,28.25536,100.912,50.4,0.2,50.4003968238,134.27,147.15552,28.41536,149.87387948,96.87552,28.25536,100.912,50.28,0.16,50.2802545737,0.0
2020-02-01 03:30:00,147.57504,28.33772,150.2711509432,96.33504,28.09772,100.349,51.24,0.24,51.2405620578,134.83,147.45504,28.33772,150.1533056453,96.33504,28.09772,100.349,51.12,0.24,51.1205633772,0.0
2020-02-01 04:00:00,148.3864,28.497700000000002,151.0981224577,95.7864,27.9377,99.7775,52.6,0.56,52.6029809041,135.01,148.2664,28.497700000000002,150.9802777658,95.7864,27.9377,99.7775,52.48,0.56,52.4829877198,0.0
2020-02-01 04:30:00,148.11024,28.61382,150.8489107944,94.95024,27.69382,98.9065,53.16,0.92,53.1679602768,134.54,147.95024,28.61382,150.69181866,94.95024,27.69382,98.9065,53.0,0.92,53.0079843043,0.0
2020-02-01 05:00:00,146.8552,28.5411,149.6029550385,94.0152,27.4211,97.9325,52.84,1.12,52.8518684627,134.54,146.7352,28.5011,149.4775288137,94.0152,27.4211,97.9325,52.72,1.08,52.7310610551,0.0
2020-02-01 05:30:00,146.63232,28.20776,149.3208458079,93.83232,27.36776,97.742,52.8,0.84,52.8066813954,133.77,146.51232,28.20776,149.2030081332,93.83232,27.36776,97.742,52.68,0.84,52.6866966131,0.0
2020-02-01 06:00:00,149.96512,28.18816,152.5913155484,95.68512,27.90816,99.672,54.28,0.28,54.2807221765,133.27,149.84512,28.14816,152.465992599,95.68512,27.90816,99.672,54.16,0.24,54.1605317551,0.0
2020-02-01 06:30:00,146.21344,28.47392,148.9601764124,95.29344,27.79392,99.264,50.92,0.68,50.9245402532,133.08,146.09344,28.47392,148.842390908,95.29344,27.79392,99.264,50.8,0.68,50.8045509773,0.0
2020-02-01 07:00:00,144.59712,29.38416,147.5525532521,95.39712,27.82416,99.372,49.2,1.56,49.2247254944,133.02,144.47712,29.38416,147.4349587527,95.39712,27.82416,99.372,49.08,1.56,49.1047859175,0.0
2020-02-01 07:30:00,140.33408,30.03744,143.5127235168,94.89408,27.67744,98.848,45.44,2.36,45.501243939,133.64,140.21408,30.03744,143.3953835798,94.89408,27.67744,98.848,45.32,2.36,45.3814058839,0.0
2020-02-01 08:00:00,142.78672,30.53446,146.0150699615,96.18672,28.05446,100.1945,46.6,2.48,46.6659447563,133.32,142.70672,30.53446,145.9368396967,96.18672,28.05446,100.1945,46.52,2.48,46.5860580002,0.0
2020-02-01 08:30:00,126.952,28.401,130.0900730456,88.872,25.921,92.575,38.08,2.48,38.1606708536,133.7,126.872,28.441,130.0207478251,88.872,25.921,92.575,38.0,2.52,38.0834662288,0.0
2020-02-01 09:00:00,131.31632,29.72226,134.6379910644,91.75632,26.76226,95.5795,39.56,2.96,39.6705835601,134.98,131.19632,29.68226,134.5121219082,91.75632,26.76226,95.5795,39.44,2.92,39.5479455851,0.0
2020-02-01 09:30:00,141.87696,31.29578,145.2876375493,96.87696,28.25578,100.9135,45.0,3.04,45.1025675544,135.27,141.75696,31.29578,145.1704568921,96.87696,28.25578,100.9135,44.88,3.04,44.9828411731,0.0
2020-02-01 10:00:00,151.86384,33.14362,155.4384940941,101.70384,29.66362,105.9415,50.16,3.48,50.2805727891,135.22,151.78384,33.14362,155.3603348086,101.70384,29.66362,105.9415,50.08,3.48,50.2007649344,0.0
2020-02-01 10:30:00,164.28496,35.22978,168.0198960869,107.48496,31.34978,111.9635,56.8,3.88,56.9323668927,134.94,164.08496,35.22978,167.8243471522,107.48496,31.34978,111.9635,56.6,3.88,56.732833527,0.0
2020-02-01 11:00:00,174.06624,36.92432,177.9394877907,111.78624,32.60432,116.444,62.28,4.32,62.4296468034,135.13,173.86624,36.96432,177.7521599441,111.78624,32.60432,116.444,62.08,4.36,62.2329173348,0.0
2020-02-01 11:30:00,174.87264,37.05952,178.7563935729,112.11264,32.69952,116.784,62.76,4.36,62.9112644921,135.37,174.67264,37.05952,178.5607436902,112.11264,32.69952,116.784,62.56,4.36,62.711746906,0.0
2020-02-01 12:00:00,176.49952,36.79736,180.2945541696,112.85952,32.91736,117.562,63.64,3.88,63.7581681042,135.29,176.29952,36.79736,180.098768611,112.85952,32.91736,117.562,63.44,3.88,63.5585399455,0.0
2020-02-01 12:30:00,174.99696,36.46078,178.7549285683,112.11696,32.70078,116.7885,62.88,3.76,62.9923169918,135.29,174.75696,36.46078,178.5199808051,112.11696,32.70078,116.7885,62.64,3.76,62.7527465534,0.0
2020-02-01 13:00:00,173.56,35.88,177.2299297523,111.36,32.48,116.0,62.2,3.4,62.2928567333,135.38,173.4,35.92,177.0813553144,111.36,32.48,116.0,62.04,3.44,62.1352975369,0.0
2020-02-01 13:30:00,170.55136,35.36248,174.1788488583,110.27136,32.16248,114.866,60.28,3.2,60.3648772052,135.68,170.31136,35.32248,173.9357264578,110.27136,32.16248,114.866,60.04,3.16,60.1231003858,0.0
2020-02-01 14:00:00,170.54176,35.20468,174.137478441,110.14176,32.12468,114.731,60.4,3.08,60.4784788168,135.68,170.34176,35.20468,173.9416128872,110.14176,32.12468,114.731,60.2,3.08,60.2787392038,0.0
2020-02-01 14:30:00,167.87424,34.00332,171.2833506988,108.35424,31.60332,112.869,59.52,2.4,59.5683674445,135.72,167.75424,34.00332,171.1657407573,108.35424,31.60332,112.869,59.4,2.4,59.4484650769,0.0
2020-02-01 15:00:00,159.67216,32.41438,162.929097186,104.55216,30.49438,108.9085,55.12,1.92,55.1534296304,135.64,159.55216,32.41438,162.811497725,104.55216,30.49438,108.9085,55.0,1.92,55.0335025235,0.0
2020-02-01 15:30:00,149.74976,31.26368,152.9784570036,100.46976,29.30368,104.656,49.28,1.96,49.3189618707,135.77,149.58976,31.30368,152.8300254479,100.46976,29.30368,104.656,49.12,2.0,49.1606997509,0.0
2020-02-01 16:00:00,139.21024,30.69632,142.5543930659,96.33024,28.09632,100.344,42.88,2.6,42.9587523096,135.4,139.09024,30.69632,142.4372104641,96.33024,28.09632,100.344,42.76,2.6,42.8389729102,0.0
2020-02-01 16:30:00,134.5864,31.3877,138.1979984524,95.5464,27.8677,99.5275,39.04,3.52,39.1983673129,135.02,134.4664,31.3877,138.0811371631,95.5464,27.8677,99.5275,38.92,3.52,39.0788536168,0.0
2020-02-01 17:00:00,130.18064,31.83102,134.0157187238,95.42064,27.83102,99.3965,34.76,4.0,34.9893926784,134.83,130.06064,31.83102,133.8991557533,95.42064,27.83102,99.3965,34.64,4.0,34.8701821045,0.0
2020-02-01 17:30:00,125.4312,33.3291,129.7837233256,95.0712,27.7291,99.0325,30.36,5.6,30.8721492611,134.32,125.3112,33.3291,129.6677513966,95.0712,27.7291,99.0325,30.24,5.6,30.7541476878,0.0
2020-02-01 18:00:00,124.98768,33.13974,129.3064674293,95.10768,27.73974,99.0705,29.88,5.4,30.3640313529,134.52,124.90768,33.09974,129.2188891418,95.10768,27.73974,99.0705,29.8,5.36,30.2782033813,0.0
2020-02-01 18:30:00,126.71216,32.87938,130.9084608459,95.31216,27.79938,99.2835,31.4,5.08,31.8082756527,134.65,126.55216,32.87938,130.7535958582,95.31216,27.79938,99.2835,31.24,5.08,31.6503396506,0.0
2020-02-01 19:00:00,128.47056,32.33058,132.4762287728,95.35056,27.81058,99.3235,33.12,4.52,33.4270070452,134.89,128.35056,32.33058,132.3598604391,95.35056,27.81058,99.3235,33.0,4.52,33.3081131258,0.0
2020-02-01 19:30:00,127.73088,30.63484,131.3532303653,93.65088,27.31484,97.553,34.08,3.32,34.2413317498,134.89,127.65088,30.63484,131.2754378648,93.65088,27.31484,97.553,34.0,3.32,34.1617095591,0.0
2020-02-01 20:00:00,117.69808,26.88694,120.7300525066,87.65808,25.56694,91.3105,30.04,1.32,30.0689873458,135.4,117.57808,26.926940000000002,120.6219921666,87.65808,25.56694,91.3105,29.92,1.3599999999999999,29.9508931419,0.0
2020-02-01 20:30:00,110.32416,25.37288,113.2042548635,83.56416,24.37288,87.046,26.76,1.0,26.7786780854,135.57,110.20416,25.37288,113.0873110512,83.56416,24.37288,87.046,26.64,1.0,26.6587621618,0.0
2020-02-01 21:00:00,110.62288,24.61834,113.3290970751,82.62288,24.09834,86.0655,28.0,0.52,28.0048281552,135.57,110.50288,24.61834,113.2119655896,82.62288,24.09834,86.0655,27.88,0.52,27.8848489327,0.0
2020-02-01 21:30:00,96.74704,23.81622,99.6353455549,74.38704,21.69622,77.4865,22.36,2.12,22.4602760446,135.63,96.66704,23.77622,99.5481052549,74.38704,21.69622,77.4865,22.28,2.08,22.3768809265,0.0
2020-02-01 22:00:00,116.2984,25.9087,119.1493960465,82.6584,24.1087,86.1025,33.64,1.8,33.688122536,135.59,116.2584,25.9087,119.1103534805,82.6584,24.1087,86.1025,33.6,1.8,33.6481797427,0.0
2020-02-01 22:30:00,84.8104,23.6497,88.0460803117,65.4504,19.0897,68.1775,19.36,4.5600000000000005,19.8897762682,136.14,84.7304,23.5697,87.9475493817,65.4504,19.0897,68.1775,19.28,4.48,19.7936555492,0.0
2020-02-01 23:00:00,63.71024,22.01882,67.4078861488,53.55024,15.61882,55.7815,10.16,6.4,12.0077308431,136.64,63.67024,21.97882,67.357018864,53.55024,15.61882,55.7815,10.12,6.36,11.9525729448,0.0
2020-02-01 23:30:00,45.29536,20.02948,49.526252701,41.65536,12.14948,43.391,3.64,7.88,8.6800921654,137.29,45.29536,19.98948,49.5100893576,41.65536,12.14948,43.391,3.64,7.84,8.6437954626,0.0
2020-02-02 00:00:00,40.05152,23.22336,46.2973941383,27.37152,7.98336,28.512,12.68,15.24,19.8252364425,135.6,40.05152,11.58336,41.6929068692,27.37152,7.98336,28.512,12.68,3.6,13.1811380389,0.0
2020-02-02 00:30:00,45.0592,24.8056,51.4358755734,24.0192,7.0056,25.02,21.04,17.8,27.5594194424,134.69,44.9392,8.6856,45.7708569288,24.0192,7.0056,25.02,20.92,1.6800000000000002,20.98734857,0.0
2020-02-02 01:00:00,49.380160000000004,26.88588,56.2250010671,36.50016,10.64588,38.021,12.88,16.24,20.7275661861,134.59,49.42016,13.80588,51.3123234418,36.50016,10.64588,38.021,12.92,3.16,13.300827042,0.0
2020-02-02 01:30:00,50.19344,26.74642,56.8748837524,37.39344,10.90642,38.9515,12.8,15.84,20.3653038278,134.67,50.23344,14.50642,52.2860852948,37.39344,10.90642,38.9515,12.84,3.6,13.3351265461,0.0
2020-02-02 02:00:00,49.552,25.916,55.9199406294,32.352,9.436,33.7,17.2,16.48,23.8207976357,135.18,49.512,12.556000000000001,51.0792646776,32.352,9.436,33.7,17.16,3.12,17.4413302245,0.0
2020-02-02 02:30:00,48.77472,26.02096,55.2816757199,31.61472,9.22096,32.932,17.16,16.8,24.0146955009,135.25,48.77472,12.02096,50.2342193171,31.61472,9.22096,32.932,17.16,2.8,17.3869376257,0.0
2020-02-02 03:00:00,47.40912,25.38266,53.7764268788,28.32912,8.26266,29.5095,19.08,17.12,25.6347576544,135.25,47.32912,10.74266,48.532982021,28.32912,8.26266,29.5095,19.0,2.48,19.1611690666,0.0
2020-02-02 03:30:00,46.06768,23.64474,51.7813177724,21.54768,6.28474,22.4455,24.52,17.36,30.0433020822,135.22,45.94768,8.52474,46.7317931333,21.54768,6.28474,22.4455,24.4,2.24,24.5026039433,0.0
2020-02-02 04:00:00,44.72608,22.91844,50.2561152916,17.68608,5.15844,18.423,27.04,17.76,32.3508763405,135.49,44.52608,7.11844,45.09150683,17.68608,5.15844,18.423,26.84,1.96,26.9114696737,0.0
2020-02-02 04:30:00,43.0208,27.6744,51.1533151223,34.5408,10.0744,35.98,8.48,17.6,19.5363865646,135.61,43.1808,12.1144,44.8479673564,34.5408,10.0744,35.98,8.64,2.04,8.8775672343,0.0
2020-02-02 05:00:00,46.98416,30.40538,55.9642602368,43.90416,12.80538,45.7335,3.08,17.6,17.8674676437,135.55,46.70416,14.96538,49.0432580469,43.90416,12.80538,45.7335,2.8,2.16,3.5363257768,0.0
2020-02-02 05:30:00,41.22416,28.07038,49.8736162821,34.66416,10.11038,36.1085,6.5600000000000005,17.96,19.1205439253,135.39,41.42416,11.79038,43.0694101684,34.66416,10.11038,36.1085,6.76,1.6800000000000002,6.9656299069,0.0
2020-02-02 06:00:00,42.73008,21.79794,47.968843274,12.61008,3.67794,13.1355,30.12,18.12,35.150374109,135.28,42.49008,5.19794,42.8068391574,12.61008,3.67794,13.1355,29.88,1.52,29.9186363326,0.0
2020-02-02 06:30:00,45.25504,19.66772,49.3440761936,8.73504,2.54772,9.099,36.52,17.12,40.3336683182,134.89,44.85504,4.94772,45.1270932656,8.73504,2.54772,9.099,36.12,2.4,36.1996464071,0.0
2020-02-02 07:00:00,47.49792,17.02356,50.4564564689,5.01792,1.46356,5.227,42.48,15.56,45.2400707338,134.49,47.01792,5.18356,47.3027916238,5.01792,1.46356,5.227,42.0,3.7199999999999998,42.1644210206,0.0
2020-02-02 07:30:00,49.4592,15.4756,51.823803990100004,3.1392,0.9156000000000001,3.27,46.32,14.56,48.5544642644,134.39,48.8592,5.6756,49.1877409524,3.1392,0.9156000000000001,3.27,45.72,4.76,45.9671186828,0.0
2020-02-02 08:00:00,50.65392,15.36406,52.9327304326,2.89392,0.84406,3.0145,47.76,14.52,49.9184134363,134.21,50.05392,5.6040600000000005,50.3666595661,2.89392,0.84406,3.0145,47.16,4.76,47.3996118128,0.0
2020-02-02 08:30:00,52.41344,15.51892,54.6626524292,3.97344,1.15892,4.139,48.44,14.36,50.5236894931,133.83,51.81344,5.91892,52.1504187768,3.97344,1.15892,4.139,47.84,4.76,48.0762228134,0.0
2020-02-02 09:00:00,54.15296,16.09628,56.4945422727,7.87296,2.29628,8.201,46.28,13.8,48.293668322,133.45,53.59296,7.57628,54.125829141,7.87296,2.29628,8.201,45.72,5.28,46.0238720666,0.0
2020-02-02 09:30:00,56.91024,16.00882,59.1190133092,11.55024,3.36882,12.0315,45.36,12.64,47.0882065915,133.26,56.35024,9.64882,57.1703531164,11.55024,3.36882,12.0315,44.8,6.28,45.2380194085,0.0
2020-02-02 10:00:00,58.824,15.522,60.83745113,11.664,3.402,12.15,47.16,12.12,48.6925045567,133.32,58.224,10.202,59.1110394089,11.664,3.402,12.15,46.56,6.8,47.0539435117,0.0
2020-02-02 10:30:00,59.83552,15.44536,61.7968332457,12.63552,3.68536,13.162,47.2,11.76,48.6429604362,133.15,59.27552,10.80536,60.2523283865,12.63552,3.68536,13.162,46.64,7.12,47.1803348865,0.0
2020-02-02 11:00:00,60.69568,14.77624,62.4684147326,12.53568,3.65624,13.058,48.16,11.12,49.4271180629,133.06,60.05568,11.33624,61.1162420114,12.53568,3.65624,13.058,47.52,7.68,48.1366056136,0.0
2020-02-02 11:30:00,61.3712,14.3266,63.0212317953,12.0912,3.5266,12.595,49.28,10.8,50.4495629317,132.99,60.7712,11.5666,61.8621450081,12.0912,3.5266,12.595,48.68,8.04,49.3394770949,0.0
2020-02-02 12:00:00,62.70304,15.20672,64.5206599346,16.34304,4.76672,17.024,46.36,10.44,47.5209764209,132.99,62.10304,13.08672,63.4669190807,16.34304,4.76672,17.024,45.76,8.32,46.510213932,0.0
2020-02-02 12:30:00,62.18352,19.35186,65.1251460271,30.14352,8.79186,31.3995,32.04,10.56,33.7353701625,132.95,61.90352,17.03186,64.2038164243,30.14352,8.79186,31.3995,31.76,8.24,32.8115101755,0.0
2020-02-02 13:00:00,60.58448,22.52214,64.6353309503,39.50448,11.52214,41.1505,21.08,11.0,23.7774346808,133.05,60.46448,19.32214,63.4767550829,39.50448,11.52214,41.1505,20.96,7.8,22.3642929689,0.0
2020-02-02 13:30:00,82.42592,30.39756,87.8523986115,70.34592,20.51756,73.277,12.08,9.88,15.6057937959,132.91,81.90592,29.39756,87.0218148799,70.34592,20.51756,73.277,11.56,8.88,14.5769681347,0.0
2020-02-02 14:00:00,63.33088,28.32984,69.3785283499,58.73088,17.12984,61.178,4.6,11.2,12.1078486941,133.06,63.17088,24.76984,67.8535559392,58.73088,17.12984,61.178,4.44,7.64,8.8364698834,0.0
2020-02-02 14:30:00,65.51904,29.01972,71.6581380682,59.99904,17.49972,62.499,5.52,11.52,12.7742240469,132.82,65.27904,24.77972,69.823975729,59.99904,17.49972,62.499,5.28,7.28,8.993152951,0.0
2020-02-02 15:00:00,55.5872,25.0246,60.9603757288,42.1872,12.3046,43.945,13.4,12.72,18.4758869882,132.82,55.6672,18.3846,58.6244886801,42.1872,12.3046,43.945,13.48,6.08,14.787724639,0.0
2020-02-02 15:30:00,56.22544,25.74742,61.8403568865,45.62544,13.30742,47.5265,10.6,12.44,16.3436103723,132.9,56.38544,19.66742,59.717043241,45.62544,13.30742,47.5265,10.76,6.36,12.4990879667,0.0
2020-02-02 16:00:00,66.9152,28.1886,72.6102001168,60.7152,17.7086,63.245,6.2,10.48,12.1766333607,132.53,66.7552,25.9486,71.6211321399,60.7152,17.7086,63.245,6.04,8.24,10.2166139205,0.0
2020-02-02 16:30:00,81.37872,21.42546,84.1519245475,70.57872,20.58546,73.5195,10.8,0.84,10.8326174122,134.56,81.21872,21.42546,83.9972071836,70.57872,20.58546,73.5195,10.64,0.84,10.673106389400001,0.0
2020-02-02 17:00:00,65.24384,18.19612,67.7337245469,60.60384,17.67612,63.129,4.64,0.52,4.669047012,134.32,65.28384,18.23612,67.7830055235,60.60384,17.67612,63.129,4.68,0.56,4.7133851954,0.0
2020-02-02 17:30:00,69.04752,21.00886,72.1729327148,63.52752,18.52886,66.1745,5.52,2.48,6.0515122077,133.88,69.04752,21.00886,72.1729327148,63.52752,18.52886,66.1745,5.52,2.48,6.0515122077,0.0
2020-02-02 18:00:00,103.9984,29.2912,108.0446278165,85.4784,24.9312,89.04,18.52,4.36,19.0262975904,133.71,103.8784,29.2912,107.9291266712,85.4784,24.9312,89.04,18.4,4.36,18.9095108345,0.0
2020-02-02 18:30:00,126.19664,32.70402,130.3654282064,95.39664,27.82402,99.3715,30.8,4.88,31.1842011281,134.05,126.03664,32.70402,130.2105508269,95.39664,27.82402,99.3715,30.64,4.88,31.0261824916,0.0
2020-02-02 19:00:00,130.5112,31.7241,134.3115477025,96.1512,28.0441,100.1575,34.36,3.68,34.5565044529,134.29,130.3512,31.7641,134.1655447209,96.1512,28.0441,100.1575,34.2,3.7199999999999998,34.4017208872,0.0
2020-02-02 19:30:00,137.19056,31.49058,140.7583261546,98.23056,28.65058,102.3235,38.96,2.84,39.0633741502,134.87,136.99056,31.45058,140.5544467865,98.23056,28.65058,102.3235,38.76,2.8,38.8610035897,0.0
2020-02-02 20:00:00,136.25504,30.63772,139.6571008299,96.81504,28.23772,100.849,39.44,2.4,39.5129548376,134.81,136.09504,30.67772,139.5097932656,96.81504,28.23772,100.849,39.28,2.44,39.3557111484,0.0
2020-02-02 20:30:00,134.9944,29.7517,138.2340467622,95.8344,27.9517,99.8275,39.16,1.8,39.2013469156,134.28,134.7944,29.7917,138.0473674514,95.8344,27.9517,99.8275,38.96,1.8399999999999999,39.0034254906,0.0
2020-02-02 21:00:00,134.47568,28.39374,137.4405798251,94.19568,27.47374,98.1205,40.28,0.92,40.2905050849,134.35,134.31568,28.35374,137.2757679485,94.19568,27.47374,98.1205,40.12,0.88,40.1296498863,0.0
2020-02-02 21:30:00,127.01472,26.70096,129.7909101655,89.21472,26.02096,92.932,37.8,0.68,37.8061159074,134.71,126.85472,26.74096,129.6425814615,89.21472,26.02096,92.932,37.64,0.72,37.6468856614,0.0
2020-02-02 22:00:00,134.29872,27.40546,137.0664270763,91.21872,26.60546,95.0195,43.08,0.8,43.0874274006,135.15,134.13872,27.40546,136.9096616059,91.21872,26.60546,95.0195,42.92,0.8,42.9274550841,0.0
2020-02-02 22:30:00,126.16864,27.32252,129.0931672034,85.44864,24.92252,89.009,40.72,2.4,40.7906655989,134.87,125.96864,27.28252,128.8892321375,85.44864,24.92252,89.009,40.52,2.36,40.5886683694,0.0
2020-02-02 23:00:00,141.80656,29.27858,144.7975680246,91.60656,26.71858,95.4235,50.2,2.56,50.2652325171,136.2,141.64656,29.23858,144.6327850809,91.60656,26.71858,95.4235,50.04,2.52,50.1034130574,0.0
2020-02-02 23:30:00,139.14336,29.03348,142.1401336463,88.98336,25.95348,92.691,50.16,3.08,50.2544724378,135.86,138.98336,29.03348,141.983510725,88.98336,25.95348,92.691,50.0,3.08,50.0947741786,0.0
2020-02-03 00:00:00,149.77824,29.94532,152.7424085426,93.61824,27.305320000000002,97.519,56.16,2.64,56.2220170396,136.36,149.57824,29.90532,152.5384477625,93.61824,27.305320000000002,97.519,55.96,2.6,56.0203677246,0.0
2020-02-03 00:30:00,123.8912,28.3116,127.0849170122,81.5712,23.7916,84.97,42.32,4.52,42.560695483,135.85,123.6912,28.2316,126.8721253704,81.5712,23.7916,84.97,42.12,4.44,42.3533705861,0.0
2020-02-03 01:00:00,117.6944,27.0042,120.752633963,81.6144,23.8042,85.015,36.08,3.2,36.2216288977,135.31,117.5344,27.0042,120.5966915011,81.6144,23.8042,85.015,35.92,3.2,36.0622572782,0.0
2020-02-03 01:30:00,124.33584,27.12462,127.2601513383,86.41584,25.20462,90.0165,37.92,1.92,37.9685764811,135.31,124.17584,27.08462,127.0953023532,86.41584,25.20462,90.0165,37.76,1.88,37.8067718802,0.0
2020-02-03 02:00:00,103.21872,25.41046,106.3004968749,75.73872,22.09046,78.8945,27.48,3.32,27.6798265891,136.12,103.09872,25.41046,106.1839796911,75.73872,22.09046,78.8945,27.36,3.32,27.560696653,0.0
2020-02-03 02:30:00,97.75344,24.87642,100.86908001890001,72.67344,21.19642,75.7015,25.08,3.68,25.3485463094,135.95,97.63344,24.83642,100.7429221566,72.67344,21.19642,75.7015,24.96,3.64,25.2240202981,0.0
2020-02-03 03:00:00,102.29632,25.30476,105.3796373319,74.41632,21.70476,77.517,27.88,3.6,28.1114638537,136.2,102.17632,25.30476,105.2631523725,74.41632,21.70476,77.517,27.76,3.6,27.9924561266,0.0
2020-02-03 03:30:00,133.07856,27.96958,135.9860306688,89.03856,25.96958,92.7485,44.04,2.0,44.0853898701,136.01,132.91856,27.92958,135.8212245249,89.03856,25.96958,92.7485,43.88,1.96,43.9237521166,0.0
2020-02-03 04:00:00,128.93744,27.64342,131.8674414063,86.13744,25.12342,89.7265,42.8,2.52,42.8741227315,136.23,128.73744,27.60342,131.6635000805,86.13744,25.12342,89.7265,42.6,2.48,42.672126734,0.0
2020-02-03 04:30:00,115.9832,26.5701,118.9877006091,79.3032,23.1301,82.6075,36.68,3.44,36.8409554708,135.89,115.8632,26.5701,118.8707336911,79.3032,23.1301,82.6075,36.56,3.44,36.7214814516,0.0
2020-02-03 05:00:00,98.23216,25.08938,101.3855721839,70.11216,20.44938,73.0335,28.12,4.64,28.500245613,136.09,98.07216,25.04938,101.220650094,70.11216,20.44938,73.0335,27.96,4.6,28.3358712589,0.0
2020-02-03 05:30:00,81.10208,23.31644,84.3872250675,61.70208,17.99644,64.273,19.4,5.32,20.1162223094,135.85,80.98208,23.27644,84.2608446445,61.70208,17.99644,64.273,19.28,5.28,19.9899174586,0.0
2020-02-03 06:00:00,45.9928,17.1579,49.0890128669,36.4728,10.6379,37.9925,9.52,6.52,11.5386654341,135.72,46.0328,17.1179,49.1125358361,36.4728,10.6379,37.9925,9.56,6.48,11.5491991064,0.0
2020-02-03 06:30:00,50.42656,12.48608,51.9493998733,27.58656,8.04608,28.736,22.84,4.44,23.267556812,135.83,50.46656,12.44608,51.9786358574,27.58656,8.04608,28.736,22.88,4.4,23.299236039,0.0
2020-02-03 07:00:00,55.13376,9.87068,56.0103723912,24.65376,7.19068,25.681,30.48,2.68,30.597594676699998,135.06,55.13376,9.87068,56.0103723912,24.65376,7.19068,25.681,30.48,2.68,30.597594676699998,0.0
2020-02-03 07:30:00,60.90864,6.80002,61.2870516394,21.66864,6.32002,22.5715,39.24,0.48,39.24293567,135.38,60.86864,6.80002,61.2472987768,21.66864,6.32002,22.5715,39.2,0.48,39.2029386654,0.0
2020-02-03 08:00:00,61.79264,9.58452,62.5315390967,30.39264,8.86452,31.659,31.4,0.72,31.4082536923,135.73,61.79264,9.58452,62.5315390967,30.39264,8.86452,31.659,31.4,0.72,31.4082536923,0.0
2020-02-03 08:30:00,64.3728,19.4354,67.2427851371,57.1728,16.6754,59.555,7.2,2.76,7.7108754367,135.73,64.3728,19.4354,67.2427851371,57.1728,16.6754,59.555,7.2,2.76,7.7108754367,0.0
2020-02-03 09:00:00,115.20384,30.84612,119.261929675,87.24384,25.44612,90.879,27.96,5.4,28.4766852004,135.38,115.04384,30.84612,119.1073811357,87.24384,25.44612,90.879,27.8,5.4,28.319604517,0.0
2020-02-03 09:30:00,134.9312,31.0016,138.446841553,93.8112,27.3616,97.72,41.12,3.64,41.280794566,135.67,134.8112,31.0016,138.3298913757,93.8112,27.3616,97.72,41.0,3.64,41.1612633431,0.0
2020-02-03 10:00:00,137.45104,31.99822,141.1264485497,95.17104,27.75822,99.1365,42.28,4.24,42.4920698484,135.62,137.25104,31.99822,140.9316645195,95.17104,27.75822,99.1365,42.08,4.24,42.2930727188,0.0
2020-02-03 10:30:00,146.74544,34.48242,150.7423677997,99.98544,29.16242,104.1515,46.76,5.32,47.0616616791,135.54,146.58544,34.48242,150.586614641,99.98544,29.16242,104.1515,46.6,5.32,46.9026907544,0.0
2020-02-03 11:00:00,157.27552,35.62536,161.2599003671,104.31552,30.42536,108.662,52.96,5.2,53.2146746678,135.39,157.03552,35.62536,161.0258389725,104.31552,30.42536,108.662,52.72,5.2,52.9758284503,0.0
2020-02-03 11:30:00,159.03248,34.94614,162.8267864814,104.59248,30.50614,108.9505,54.44,4.44,54.6207579589,135.49,158.87248,34.94614,162.6705185405,104.59248,30.50614,108.9505,54.28,4.44,54.4612890042,0.0
2020-02-03 12:00:00,127.6696,27.7803,130.6570772375,88.3896,25.7803,92.0725,39.28,2.0,39.3308835395,135.88,127.4696,27.7803,130.4616571727,88.3896,25.7803,92.0725,39.08,2.0,39.1311436071,0.0
2020-02-03 12:30:00,140.04048,30.29014,143.2788491713,94.80048,27.65014,98.7505,45.24,2.64,45.3169637112,135.8,139.88048,30.29014,143.1224694667,94.80048,27.65014,98.7505,45.08,2.64,45.1572364079,0.0
2020-02-03 13:00:00,148.48032,31.30176,151.7438816111,98.68032,28.78176,102.792,49.8,2.52,49.8637182729,135.64,148.24032,31.30176,151.509051389,98.68032,28.78176,102.792,49.56,2.52,49.6240264388,0.0
2020-02-03 13:30:00,123.8648,27.2139,126.8191035777,87.5448,25.5339,91.1925,36.32,1.6800000000000002,36.3588338647,135.82,123.7448,27.2539,126.7104991398,87.5448,25.5339,91.1925,36.2,1.72,36.2408388424,0.0
2020-02-03 14:00:00,105.51184,24.07762,108.2242124714,78.71184,22.95762,81.9915,26.8,1.12,26.8233927757,135.98,105.35184,24.07762,108.0682283386,78.71184,22.95762,81.9915,26.64,1.12,26.6635331492,0.0
2020-02-03 14:30:00,81.67344,23.21142,84.9077194362,70.39344,20.53142,73.3265,11.28,2.68,11.5939984475,135.88,81.55344,23.17142,84.7813557373,70.39344,20.53142,73.3265,11.16,2.64,11.4680076735,0.0
2020-02-03 15:00:00,82.22064,24.71602,85.8551995318,72.26064,21.07602,75.2715,9.96,3.64,10.6043010142,135.81,82.18064,24.71602,85.8168936483,72.26064,21.07602,75.2715,9.92,3.64,10.5667402731,0.0
2020-02-03 15:30:00,60.90032,17.08426,63.2512522868,54.46032,15.88426,56.7295,6.44,1.2,6.5508472734000005,135.78,60.94032,17.08426,63.2897664828,54.46032,15.88426,56.7295,6.48,1.2,6.5901745045,0.0
2020-02-03 16:00:00,61.68112,14.70866,63.410608288,47.00112,13.70866,48.9595,14.68,1.0,14.7140205247,135.41,61.68112,14.70866,63.410608288,47.00112,13.70866,48.9595,14.68,1.0,14.7140205247,0.0
2020-02-03 16:30:00,64.88384,13.28612,66.2301568608,40.20384,11.72612,41.879,24.68,1.56,24.7292539313,134.75,64.84384,13.24612,66.1829530997,40.20384,11.72612,41.879,24.64,1.52,24.6868385987,0.0
2020-02-03 17:00:00,69.42752,12.06636,70.4682735492,31.90752,9.30636,33.237,37.52,2.76,37.621376902,134.53,69.38752,12.10636,70.4357287476,31.90752,9.30636,33.237,37.48,2.8,37.5844435904,0.0
2020-02-03 17:30:00,73.23744,11.45592,74.1280022717,25.83744,7.53592,26.914,47.4,3.92,47.561816618,134.18,73.11744,11.37592,73.9971052677,25.83744,7.53592,26.914,47.28,3.84,47.4356827715,0.0
2020-02-03 18:00:00,71.58768,18.79474,74.0137702016,50.58768,14.75474,52.6955,21.0,4.04,21.3850789103,134.59,71.54768,18.79474,73.975082055,50.58768,14.75474,52.6955,20.96,4.04,21.3458005238,0.0
2020-02-03 18:30:00,70.14704,15.15622,71.7657176196,43.18704,12.59622,44.9865,26.96,2.56,27.0812702804,134.7,70.14704,15.11622,71.7572806609,43.18704,12.59622,44.9865,26.96,2.52,27.0775183501,0.0
2020-02-03 19:00:00,67.40912,17.96766,69.7626423313,54.60912,15.92766,56.8845,12.8,2.04,12.961543118,134.88,67.40912,17.96766,69.7626423313,54.60912,15.92766,56.8845,12.8,2.04,12.961543118,0.0
2020-02-03 19:30:00,64.99408,12.12494,66.1153885646,40.47408,11.80494,42.1605,24.52,0.32,24.5220880025,135.03,64.95408,12.16494,66.0834190539,40.47408,11.80494,42.1605,24.48,0.36,24.4826469157,0.0
2020-02-03 20:00:00,63.21216,12.91688,64.5183924226,42.09216,12.27688,43.846,21.12,0.64,21.1296947446,135.38,63.17216,12.91688,64.4792027556,42.09216,12.27688,43.846,21.08,0.64,21.0897131322,0.0
2020-02-03 20:30:00,62.01168,15.49674,63.9186780765,51.21168,14.93674,53.3455,10.8,0.56,10.8145087729,135.62,62.09168,15.45674,63.9866199814,51.21168,14.93674,53.3455,10.88,0.52,10.8924193823,0.0
2020-02-03 21:00:00,65.79488,18.21184,68.2688607668,59.83488,17.45184,62.328,5.96,0.76,6.0082609797,135.53,65.71488,18.21184,68.1917632093,59.83488,17.45184,62.328,5.88,0.76,5.9289122105,0.0
