Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-03 21:30:00,106.11424,24.18332,108.835035246,80.99424,23.62332,84.369,25.12,0.56,25.1262412629,135.21,105.99424,24.18332,108.7180384269,80.99424,23.62332,84.369,25.0,0.56,25.0062712134,0.0
2020-02-03 22:00:00,111.8816,24.9338,114.6262919273,81.9216,23.8938,85.335,29.96,1.04,29.9780452999,135.32,111.8016,24.9338,114.5482088249,81.9216,23.8938,85.335,29.88,1.04,29.8980935847,0.0
2020-02-03 22:30:00,86.34896,22.95178,89.3472277032,67.30896,19.63178,70.1135,19.04,3.32,19.3272864107,135.81,86.26896,22.91178,89.2596388198,67.30896,19.63178,70.1135,18.96,3.2800000000000002,19.2416215533,0.0
2020-02-03 23:00:00,71.37136,22.52498,74.841470805,57.89136,16.88498,60.3035,13.48,5.64,14.6123235661,136.44,71.29136,22.52498,74.7651839739,57.89136,16.88498,60.3035,13.4,5.64,14.5385556367,0.0
2020-02-03 23:30:00,47.12272,20.52246,51.3976857908,43.48272,12.68246,45.2945,3.64,7.84,8.6437954626,136.18,47.12272,20.44246,51.3657951467,43.48272,12.68246,45.2945,3.64,7.76,8.5713009514,0.0
2020-02-04 00:00:00,77.61712,23.49166,81.0942378141,58.73712,17.13166,61.1845,18.88,6.36,19.9224496486,136.21,77.49712,23.49166,80.9793905747,58.73712,17.13166,61.1845,18.76,6.36,19.8087657364,0.0
2020-02-04 00:30:00,92.19952,24.72486,95.4571641641,67.07952,19.56486,69.8745,25.12,5.16,25.6444925861,135.8,92.11952,24.68486,95.3695353782,67.07952,19.56486,69.8745,25.04,5.12,25.5580906955,0.0
2020-02-04 01:00:00,64.86448,21.77214,68.4209532662,56.54448,16.49214,58.9005,8.32,5.28,9.8539738177,135.62,64.78448,21.73214,68.3323844004,56.54448,16.49214,58.9005,8.24,5.24,9.7649987199,0.0
2020-02-04 01:30:00,106.71904,25.67472,109.764041223,78.83904,22.99472,82.124,27.88,2.68,28.0085129916,136.25,106.59904,25.67472,109.6473737761,78.83904,22.99472,82.124,27.76,2.68,27.8890659578,0.0
2020-02-04 02:00:00,124.6112,27.4716,127.6034481196,87.3312,25.4716,90.97,37.28,2.0,37.3336095228,136.56,124.4912,27.3916,127.4690496866,87.3312,25.4716,90.97,37.16,1.92,37.2095686618,0.0
2020-02-04 02:30:00,135.62768,28.08474,138.5049464931,92.58768,27.00474,96.4455,43.04,1.08,43.0535480536,136.31,135.54768,28.08474,138.4266093432,92.58768,27.00474,96.4455,42.96,1.08,42.9735732747,0.0
2020-02-04 03:00:00,137.99008,28.17544,140.837202463,93.31008,27.21544,97.198,44.68,0.96,44.6903121493,136.47,137.83008,28.17544,140.6804406163,93.31008,27.21544,97.198,44.52,0.96,44.5303492014,0.0
2020-02-04 03:30:00,143.65856,28.59708,146.4772161321,95.57856,27.87708,99.561,48.08,0.72,48.0853907128,136.6,143.53856,28.55708,146.3517168502,95.57856,27.87708,99.561,47.96,0.68,47.9648204417,0.0
2020-02-04 04:00:00,142.41712,28.36666,145.2146806237,94.37712,27.52666,98.3095,48.04,0.84,48.0473433189,136.65,142.25712,28.32666,145.0499495258,94.37712,27.52666,98.3095,47.88,0.8,47.8866829087,0.0
2020-02-04 04:30:00,142.61472,28.59096,145.4524023672,93.77472,27.35096,97.682,48.84,1.24,48.8557386599,135.94,142.49472,28.59096,145.3347454038,93.77472,27.35096,97.682,48.72,1.24,48.7357774125,0.0
2020-02-04 05:00:00,125.11936,27.28148,128.0591011908,84.75936,24.72148,88.291,40.36,2.56,40.4411077989,135.61,124.95936,27.28148,127.9027787134,84.75936,24.72148,88.291,40.2,2.56,40.2814299647,0.0
2020-02-04 05:30:00,146.82304,28.45672,149.5553074551,95.78304,27.93672,99.774,51.04,0.52,51.0426488341,135.74,146.70304,28.49672,149.4451236943,95.78304,27.93672,99.774,50.92,0.56,50.923079247,0.0
2020-02-04 06:00:00,145.62048,28.30264,148.3454199711,95.94048,27.98264,99.938,49.68,0.32,49.6810305851,135.42,145.50048,28.22264,148.2123715781,95.94048,27.98264,99.938,49.56,0.24,49.5605811104,0.0
2020-02-04 06:30:00,125.48048,26.83514,128.3178693708,88.44048,25.79514,92.1255,37.04,1.04,37.0545975555,135.91,125.36048,26.875140000000002,128.2089041208,88.44048,25.79514,92.1255,36.92,1.08,36.9357929386,0.0
2020-02-04 07:00:00,131.53344,31.48392,135.2489669343,94.09344,27.44392,98.014,37.44,4.04,37.6573392581,135.16,131.45344,31.48392,135.1711659578,94.09344,27.44392,98.014,37.36,4.04,37.5778019581,0.0
2020-02-04 07:30:00,135.88608,35.73844,140.5071629185,98.80608,28.81844,102.923,37.08,6.92,37.7201908797,135.1,135.80608,35.69844,140.419621077,98.80608,28.81844,102.923,37.0,6.88,37.634218472,0.0
2020-02-04 08:00:00,133.20144,36.16042,138.0224604644,97.92144,28.56042,102.0015,35.28,7.6,36.089311437,134.81,133.16144,36.16042,137.9838580322,97.92144,28.56042,102.0015,35.24,7.6,36.0502094307,0.0
2020-02-04 08:30:00,135.5328,38.1404,140.7971235075,99.7728,29.1004,103.93,35.76,9.04,36.8849454385,134.37,135.4928,38.1004,140.7477862419,99.7728,29.1004,103.93,35.72,9.0,36.8363733285,0.0
2020-02-04 09:00:00,135.44224,38.21232,140.7294630701,99.88224,29.13232,104.044,35.56,9.08,36.7009536661,134.37,135.36224,38.17232,140.6416084663,99.88224,29.13232,104.044,35.48,9.04,36.6135494046,0.0
2020-02-04 09:30:00,138.91872,38.62796,144.1892161717,101.71872,29.66796,105.957,37.2,8.96,38.2638419399,134.22,138.83872,38.58796,144.1014254898,101.71872,29.66796,105.957,37.12,8.92,38.176704939,0.0
2020-02-04 10:00:00,138.7784,38.7887,144.0972156367,101.8584,29.7087,106.1025,36.92,9.08,38.0201630717,134.34,138.6984,38.7487,144.0094021731,101.8584,29.7087,106.1025,36.84,9.04,37.9329302849,0.0
2020-02-04 10:30:00,145.67456,38.81508,150.757049144,104.55456,30.49508,108.911,41.12,8.32,41.9532692409,134.59,145.63456,38.81508,150.7183980203,104.55456,30.49508,108.911,41.08,8.32,41.9140644653,0.0
2020-02-04 11:00:00,154.1424,40.2332,159.3065907613,108.1824,31.5532,112.69,45.96,8.68,46.7724705356,134.59,154.0224,40.1932,159.1803789039,108.1824,31.5532,112.69,45.84,8.64,46.6471349603,0.0
2020-02-04 11:30:00,147.1048,39.9939,152.4445283382,105.3048,30.7139,109.6925,41.8,9.28,42.8177346435,134.45,147.0248,39.9939,152.3673319719,105.3048,30.7139,109.6925,41.72,9.28,42.7396396803,0.0
2020-02-04 12:00:00,143.3768,39.5249,148.724996212,103.6968,30.2449,108.0175,39.68,9.28,40.7507153311,134.35,143.3768,39.4449,148.7037555486,103.6968,30.2449,108.0175,39.68,9.2,40.7325717332,0.0
2020-02-04 12:30:00,141.48992,39.279560000000004,146.8410068591,103.12992,30.07956,107.427,38.36,9.2,39.4478085576,134.42,141.44992,39.279560000000004,146.8024649037,103.12992,30.07956,107.427,38.32,9.2,39.4089126975,0.0
2020-02-04 13:00:00,144.988,39.0465,150.1537522217,104.388,30.4465,108.7375,40.6,8.6,41.5008433649,134.63,144.988,39.0065,150.1433554515,104.388,30.4465,108.7375,40.6,8.56,41.4925728294,0.0
2020-02-04 13:30:00,147.90608,40.16594,153.2628827768,106.30608,31.00594,110.7355,41.6,9.16,42.5965444608,134.59,147.86608,40.16594,153.2242812045,106.30608,31.00594,110.7355,41.56,9.16,42.5574811285,0.0
2020-02-04 14:00:00,143.36688,39.61034,148.738163616,104.12688,30.37034,108.4655,39.24,9.24,40.3132137146,134.73,143.32688,39.57034,148.6889583602,104.12688,30.37034,108.4655,39.2,9.2,40.2651213832,0.0
2020-02-04 14:30:00,140.4616,38.8263,145.7290041352,103.2216,30.1063,107.5225,37.24,8.72,38.2473005583,134.73,140.4216,38.7863,145.6797954908,103.2216,30.1063,107.5225,37.2,8.68,38.1992460659,0.0
2020-02-04 15:00:00,142.1768,38.3549,147.2594336953,102.9768,30.0349,107.2675,39.2,8.32,40.0732129982,134.82,142.0968,38.3549,147.1821963563,102.9768,30.0349,107.2675,39.12,8.32,39.9949596824,0.0
2020-02-04 15:30:00,139.97536,36.91448,144.7611143947,101.05536,29.47448,105.266,38.92,7.44,39.6247397468,134.94,139.93536,36.87448,144.7122394741,101.05536,29.47448,105.266,38.88,7.4,39.577953459,0.0
2020-02-04 16:00:00,136.31792,36.61606,141.1499598408,99.75792,29.09606,103.9145,36.56,7.52,37.3253801052,134.68,136.31792,36.57606,141.1395886286,99.75792,29.09606,103.9145,36.56,7.48,37.3173418132,0.0
2020-02-04 16:30:00,130.0304,36.4772,135.0499575861,97.9104,28.5572,101.99,32.12,7.92,33.0820313766,134.43,129.9904,36.4772,135.0114447445,97.9104,28.5572,101.99,32.08,7.92,33.0431959713,0.0
2020-02-04 17:00:00,119.59584,35.69712,124.8096523575,94.27584,27.49712,98.204,25.32,8.2,26.6147027036,134.13,119.59584,35.65712,124.7982177437,94.27584,27.49712,98.204,25.32,8.16,26.6024059062,0.0
2020-02-04 17:30:00,111.96448,36.48964,117.7605137939,92.60448,27.00964,96.463,19.36,9.48,21.5564375535,133.61,112.00448,36.48964,117.7985456931,92.60448,27.00964,96.463,19.4,9.48,21.5923690224,0.0
2020-02-04 18:00:00,100.62448,34.05714,106.2317031787,87.14448,25.41714,90.7755,13.48,8.64,16.0112460477,133.8,100.62448,34.01714,106.2188862164,87.14448,25.41714,90.7755,13.48,8.6,15.9896966826,0.0
2020-02-04 18:30:00,105.39264,31.04952,109.8712030443,87.39264,25.48952,91.034,18.0,5.5600000000000005,18.839150724,134.22,105.43264,31.04952,109.9095731481,87.39264,25.48952,91.034,18.04,5.5600000000000005,18.8773726986,0.0
2020-02-04 19:00:00,106.0904,29.9697,110.2422600016,86.5704,25.2497,90.1775,19.52,4.72,20.0825496389,134.36,106.0904,29.9297,110.2313925987,86.5704,25.2497,90.1775,19.52,4.68,20.0731860949,0.0
2020-02-04 19:30:00,113.08976,29.97118,116.9938692729,88.76976,25.89118,92.4685,24.32,4.08,24.659862124500002,134.48,113.12976,29.97118,117.0325349134,88.76976,25.89118,92.4685,24.36,4.08,24.6993117313,0.0
2020-02-04 20:00:00,95.836,25.5555,99.1847895408,79.116,23.0755,82.4125,16.72,2.48,16.9029228242,135.03,95.796,25.5555,99.1461406019,79.116,23.0755,82.4125,16.68,2.48,16.863356724,0.0
2020-02-04 20:30:00,84.95472,23.25346,88.0796676438,73.55472,21.45346,76.6195,11.4,1.8,11.541230437,135.47,84.99472,23.25346,88.1182491306,73.55472,21.45346,76.6195,11.44,1.8,11.5807426359,0.0
2020-02-04 21:00:00,71.89136,19.42998,74.4707443594,65.93136,19.22998,68.6785,5.96,0.2,5.9633547605,135.64,71.97136,19.46998,74.5584118759,65.93136,19.22998,68.6785,6.04,0.24,6.0447663313,0.0
2020-02-04 21:30:00,68.67152,19.53086,71.3949028394,62.71152,18.29086,65.3245,5.96,1.24,6.0876267954,135.82,68.71152,19.49086,71.4224516819,62.71152,18.29086,65.3245,6.0,1.2,6.1188234163,0.0
2020-02-04 22:00:00,58.85376,19.20068,61.9066327513,56.09376,16.36068,58.431,2.76,2.84,3.960202015,135.76,58.93376,19.20068,61.9826925859,56.09376,16.36068,58.431,2.84,2.84,4.0163665171,0.0
2020-02-04 22:30:00,50.11376,18.42818,53.3946323093,48.23376,14.06818,50.2435,1.88,4.36,4.7480522322,136.18,50.03376,18.38818,53.3057436253,48.23376,14.06818,50.2435,1.8,4.32,4.68,0.0
2020-02-04 23:00:00,54.24848,19.89914,57.782984996,48.88848,14.25914,50.9255,5.36,5.64,7.7806940564,136.18,54.24848,19.85914,57.7692221157,48.88848,14.25914,50.9255,5.36,5.6,7.7517481899,0.0
2020-02-04 23:30:00,58.52144,21.10542,62.2109129739,50.28144,14.66542,52.3765,8.24,6.44,10.4580686553,136.44,58.60144,21.06542,62.272631949,50.28144,14.66542,52.3765,8.32,6.4,10.4967804588,0.0
2020-02-05 00:00:00,40.95232,17.88276,44.6865261416,35.39232,10.32276,36.867,5.5600000000000005,7.5600000000000005,9.3844126081,136.72,40.87232,17.84276,44.5972042465,35.39232,10.32276,36.867,5.48,7.52,9.3048804399,0.0
2020-02-05 00:30:00,43.59184,16.17262,46.4951841834,30.35184,8.85262,31.6165,13.24,7.32,15.1287805193,136.65,43.47184,16.13262,46.3687642821,30.35184,8.85262,31.6165,13.12,7.28,15.0044260137,0.0
2020-02-05 01:00:00,49.63312,12.85966,51.2719948534,22.83312,6.65966,23.7845,26.8,6.2,27.5078170708,136.36,49.43312,12.77966,51.0583300026,22.83312,6.65966,23.7845,26.6,6.12,27.2949519142,0.0
2020-02-05 01:30:00,53.42336,11.70848,54.6913512139,19.98336,5.82848,20.816,33.44,5.88,33.9530263747,136.11,53.22336,11.66848,54.4874249272,19.98336,5.82848,20.816,33.24,5.84,33.74912147,0.0
2020-02-05 02:00:00,52.78208,11.22144,53.9617335229,16.94208,4.94144,17.648,35.84,6.28,36.3860412796,136.11,52.62208,11.14144,53.7886139327,16.94208,4.94144,17.648,35.68,6.2,36.2146710602,0.0
2020-02-05 02:30:00,52.26416,10.61538,53.3313108132,13.904160000000001,4.05538,14.4835,38.36,6.5600000000000005,38.9168755169,136.24,52.06416,10.53538,53.119403124,13.904160000000001,4.05538,14.4835,38.16,6.48,38.7062785605,0.0
2020-02-05 03:00:00,51.11056,12.79558,52.6879133298,20.83056,6.07558,21.6985,30.28,6.72,31.0167180727,136.49,50.91056,12.79558,52.4939233345,20.83056,6.07558,21.6985,30.08,6.72,30.8214989902,0.0
2020-02-05 03:30:00,49.86032,13.84426,51.7466428423,23.74032,6.92426,24.7295,26.12,6.92,27.0211176675,136.62,49.66032,13.72426,51.5218661837,23.74032,6.92426,24.7295,25.92,6.8,26.7971341751,0.0
2020-02-05 04:00:00,51.39136,13.08748,53.0316322151,22.79136,6.64748,23.741,28.6,6.44,29.3160979668,136.67,51.23136,13.04748,52.8667095798,22.79136,6.64748,23.741,28.44,6.4,29.1512195285,0.0
2020-02-05 04:30:00,49.60448,13.43964,51.3928823807,24.68448,7.19964,25.713,24.92,6.24,25.6893752357,136.67,49.44448,13.35964,51.2175417548,24.68448,7.19964,25.713,24.76,6.16,25.5147643532,0.0
2020-02-05 05:00:00,47.56736,13.04048,49.3224883395,21.80736,6.36048,22.716,25.76,6.68,26.6120273561,136.6,47.44736,13.04048,49.2067687376,21.80736,6.36048,22.716,25.64,6.68,26.4958864732,0.0
2020-02-05 05:30:00,47.87984,12.02162,49.3659642451,18.99984,5.54162,19.7915,28.88,6.48,29.5980539901,135.99,47.71984,11.94162,49.1913144554,18.99984,5.54162,19.7915,28.72,6.4,29.4244524163,0.0
2020-02-05 06:00:00,49.88208,8.963940000000001,50.6811022517,10.16208,2.96394,10.5855,39.72,6.0,40.1706161267,136.18,49.72208,8.92394,50.5165511951,10.16208,2.96394,10.5855,39.56,5.96,40.0064394817,0.0
2020-02-05 06:30:00,55.61456,4.96258,55.8355306615,4.53456,1.32258,4.7235,51.08,3.64,51.209530363,135.25,55.37456,4.92258,55.5929284087,4.53456,1.32258,4.7235,50.84,3.6,50.9672993203,0.0
2020-02-05 07:00:00,61.36528,1.83154,61.3926064624,3.12528,0.9115400000000001,3.2555,58.24,0.92,58.2472660303,134.68,61.16528,1.79154,61.1915116095,3.12528,0.9115400000000001,3.2555,58.04,0.88,58.0466708778,0.0
2020-02-05 07:30:00,66.19056,2.00558,66.2209376576,3.31056,0.9655800000000001,3.4485,62.88,1.04,62.8885999208,134.6,65.99056,2.00558,66.0210296818,3.31056,0.9655800000000001,3.4485,62.68,1.04,62.6886273578,0.0
2020-02-05 08:00:00,66.892,2.6335,66.943819627,3.132,0.9135000000000001,3.2625,63.76,1.72,63.783195279,134.6,66.692,2.6335,66.743974906,3.132,0.9135000000000001,3.2625,63.56,1.72,63.5832682394,0.0
2020-02-05 08:30:00,67.62192,4.13306,67.7481088256,4.981920000000001,1.45306,5.1895,62.64,2.68,62.6973045673,134.46,67.38192,4.13306,67.5085574416,4.981920000000001,1.45306,5.1895,62.4,2.68,62.4575247668,0.0
2020-02-05 09:00:00,66.51344,4.49642,66.6652495191,7.87344,2.29642,8.2015,58.64,2.2,58.681254247,134.73,66.31344,4.49642,66.4657063263,7.87344,2.29642,8.2015,58.44,2.2,58.4813953322,0.0
2020-02-05 09:30:00,65.8656,4.6158,66.0271373982,10.0656,2.9358,10.485,55.8,1.6800000000000002,55.825284594,134.84,65.6656,4.6558,65.8304450615,10.0656,2.9358,10.485,55.6,1.72,55.6265979546,0.0
2020-02-05 10:00:00,65.24368,5.6127400000000005,65.4846595032,14.44368,4.21274,15.0455,50.8,1.4,50.819287677,135.05,65.04368,5.6127400000000005,65.2853977414,14.44368,4.21274,15.0455,50.6,1.4,50.6193638838,0.0
2020-02-05 10:30:00,63.0984,7.4787,63.5400585163,21.9384,6.3987,22.8525,41.16,1.08,41.1741666582,135.05,62.9384,7.4787,63.3811734528,21.9384,6.3987,22.8525,41.0,1.08,41.0142219236,0.0
2020-02-05 11:00:00,62.23872,7.89296,62.7372065428,23.35872,6.81296,24.332,38.88,1.08,38.8949971076,135.32,62.07872,7.89296,62.578481081,23.35872,6.81296,24.332,38.72,1.08,38.7350590551,0.0
2020-02-05 11:30:00,62.03392,7.55656,62.4924701832,21.79392,6.35656,22.702,40.24,1.2,40.2578886679,135.32,61.91392,7.59656,62.3782110484,21.79392,6.35656,22.702,40.12,1.24,40.1391579384,0.0
2020-02-05 12:00:00,61.5472,7.5446,62.007893183,22.9872,6.7046,23.945,38.56,0.84,38.5691482924,135.41,61.4672,7.5446,61.9284883152,22.9872,6.7046,23.945,38.48,0.84,38.4891673072,0.0
2020-02-05 12:30:00,61.14416,7.30038,61.5784365687,23.38416,6.82038,24.3585,37.76,0.48,37.7630507242,135.31,60.98416,7.30038,61.4195678839,23.38416,6.82038,24.3585,37.6,0.48,37.603063705,0.0
2020-02-05 13:00:00,60.66832,6.16326,60.9805774444,20.30832,5.92326,21.1545,40.36,0.24,40.3607135715,135.38,60.54832,6.24326,60.8693465568,20.30832,5.92326,21.1545,40.24,0.32,40.2412723457,0.0
2020-02-05 13:30:00,60.8272,6.4796,61.1713452198,21.6672,6.3196,22.57,39.16,0.16,39.1603268628,135.15,60.7072,6.3996,61.0435828896,21.6672,6.3196,22.57,39.04,0.08,39.0400819671,0.0
2020-02-05 14:00:00,62.39136,7.83748,62.8816976186,23.03136,6.71748,23.991,39.36,1.12,39.375931735,134.9,62.27136,7.87748,62.7676426784,23.03136,6.71748,23.991,39.24,1.16,39.2571420254,0.0
2020-02-05 14:30:00,63.8952,7.3411,64.3155372538,19.1352,5.5811,19.9325,44.76,1.76,44.7945889589,134.67,63.7352,7.3811,64.1611748353,19.1352,5.5811,19.9325,44.6,1.8,44.6363080911,0.0
2020-02-05 15:00:00,63.93072,6.75146,64.2862284774,16.29072,4.75146,16.9695,47.64,2.0,47.6819630468,134.73,63.81072,6.71146,64.1626969683,16.29072,4.75146,16.9695,47.52,1.96,47.5604036989,0.0
2020-02-05 15:30:00,63.85072,5.78646,64.1123822974,15.45072,4.50646,16.0945,48.4,1.28,48.4169226614,135.51,63.65072,5.82646,63.9168349705,15.45072,4.50646,16.0945,48.2,1.32,48.2180713011,0.0
2020-02-05 16:00:00,65.51904,5.96972,65.7904412464,14.15904,4.12972,14.749,51.36,1.8399999999999999,51.3929489327,135.18,65.31904,5.96972,65.5912688046,14.15904,4.12972,14.749,51.16,1.8399999999999999,51.193077657,0.0
2020-02-05 16:30:00,68.24688,6.27534,68.5347832991,12.32688,3.59534,12.8405,55.92,2.68,55.9841834807,135.08,68.04688,6.31534,68.3393107739,12.32688,3.59534,12.8405,55.72,2.7199999999999998,55.7863495848,0.0
2020-02-05 17:00:00,71.52576,6.86168,71.8541369442,12.00576,3.50168,12.506,59.52,3.36,59.6147632722,134.61,71.32576,6.86168,71.6550534994,12.00576,3.50168,12.506,59.32,3.36,59.4150822603,0.0
2020-02-05 17:30:00,74.71488,8.61684,75.2101271439,15.55488,4.53684,16.203,59.16,4.08,59.3005227633,134.7,74.55488,8.61684,75.051182958,15.55488,4.53684,16.203,59.0,4.08,59.1409029353,0.0
2020-02-05 18:00:00,74.46592,10.29756,75.1745501044,22.82592,6.65756,23.777,51.64,3.64,51.7681291916,134.59,74.26592,10.25756,74.9709571141,22.82592,6.65756,23.777,51.44,3.6,51.5658181357,0.0
2020-02-05 18:30:00,73.02048,10.03264,73.7064743751,24.66048,7.19264,25.688,48.36,2.84,48.4433194569,134.84,72.82048,10.07264,73.5138108385,24.66048,7.19264,25.688,48.16,2.88,48.2460361066,0.0
2020-02-05 19:00:00,71.08784,9.74562,71.7527567767,26.00784,7.5856200000000005,27.0915,45.08,2.16,45.1317183364,134.84,70.96784,9.74562,71.6338706441,26.00784,7.5856200000000005,27.0915,44.96,2.16,45.0118562159,0.0
2020-02-05 19:30:00,67.79072,7.43896,68.1976527749,23.31072,6.79896,24.282,44.48,0.64,44.4846040783,135.06,67.59072,7.43896,67.9988496667,23.31072,6.79896,24.282,44.28,0.64,44.2846248714,0.0
2020-02-05 20:00:00,66.3832,5.5951,66.6185738833,18.2232,5.3151,18.9825,48.16,0.28,48.1608139466,135.12,66.1832,5.5951,66.4192826388,18.2232,5.3151,18.9825,47.96,0.28,47.9608173408,0.0
2020-02-05 20:30:00,65.97008,6.11794,66.2531557365,20.29008,5.91794,21.1355,45.68,0.2,45.6804378263,134.93,65.81008,6.07794,66.090150433,20.29008,5.91794,21.1355,45.52,0.16,45.5202811942,0.0
2020-02-05 21:00:00,63.62848,6.45164,63.9547271576,18.82848,5.49164,19.613,44.8,0.96,44.8102845338,135.13,63.42848,6.41164,63.751715291400004,18.82848,5.49164,19.613,44.6,0.92,44.6094877801,0.0
2020-02-05 21:30:00,60.68192,7.58556,61.1541996546,18.60192,5.42556,19.377,42.08,2.16,42.1354007932,135.45,60.52192,7.62556,61.0004259477,18.60192,5.42556,19.377,41.92,2.2,41.9776893123,0.0
2020-02-05 22:00:00,56.2552,8.0161,56.8234580631,14.4552,4.2161,15.0575,41.8,3.8,41.9723718653,135.35,56.1352,7.9361,56.6934066912,14.4552,4.2161,15.0575,41.68,3.7199999999999998,41.845678391,0.0
2020-02-05 22:30:00,52.66352,7.98186,53.264964356,11.18352,3.26186,11.6495,41.48,4.72,41.7476801751,135.38,52.46352,7.98186,53.0672311304,11.18352,3.26186,11.6495,41.28,4.72,41.5489686996,0.0
2020-02-05 23:00:00,48.73328,9.98054,49.7447862419,14.33328,4.18054,14.9305,34.4,5.8,34.885527085,135.62,48.57328,9.94054,49.5800147786,14.33328,4.18054,14.9305,34.24,5.76,34.7211059732,0.0
2020-02-05 23:30:00,45.0672,11.7446,46.572396814,15.3072,4.4646,15.945,29.76,7.28,30.6374933701,136.78,44.8672,11.7046,46.3687750216,15.3072,4.4646,15.945,29.56,7.24,30.4337181429,0.0
2020-02-06 00:00:00,43.57248,13.81864,45.7112220882,20.77248,6.05864,21.638,22.8,7.76,24.0843849828,136.98,43.45248,13.77864,45.5847445797,20.77248,6.05864,21.638,22.68,7.72,23.9578964018,0.0
2020-02-06 00:30:00,45.1808,13.894400000000001,47.2690071823,21.5808,6.2943999999999996,22.48,23.6,7.6,24.7935475477,136.48,45.0208,13.7744,47.0808509694,21.5808,6.2943999999999996,22.48,23.44,7.48,24.6045524243,0.0
2020-02-06 01:00:00,51.11264,12.95452,52.7287545482,22.47264,6.55452,23.409,28.64,6.4,29.3463728594,136.1,50.91264,12.91452,52.525058197,22.47264,6.55452,23.409,28.44,6.36,29.1424638629,0.0
2020-02-06 01:30:00,53.89312,13.41716,55.5381721503,26.25312,7.65716,27.347,27.64,5.76,28.2337953524,136.1,53.77312,13.37716,55.4120640673,26.25312,7.65716,27.347,27.52,5.72,28.1081625155,0.0
2020-02-06 02:00:00,52.91856,15.12458,55.0375046005,31.55856,9.20458,32.8735,21.36,5.92,22.1651979463,136.46,52.83856,15.08458,54.9495948725,31.55856,9.20458,32.8735,21.28,5.88,22.0774273864,0.0
2020-02-06 02:30:00,52.64112,14.90366,54.710205595,30.80112,8.98366,32.0845,21.84,5.92,22.6281240937,136.6,52.52112,14.86366,54.583847745,30.80112,8.98366,32.0845,21.72,5.88,22.5018399248,0.0
2020-02-06 03:00:00,52.42448,12.10214,53.8032331357,19.82448,5.78214,20.6505,32.6,6.32,33.2069631252,136.65,52.30448,12.02214,53.6683377631,19.82448,5.78214,20.6505,32.48,6.24,33.0739776864,0.0
2020-02-06 03:30:00,51.67456,11.24008,52.8828852239,16.59456,4.84008,17.286,35.08,6.4,35.659029712,136.73,51.51456,11.20008,52.7180394552,16.59456,4.84008,17.286,34.92,6.36,35.4944502704,0.0
2020-02-06 04:00:00,50.29744,10.51342,51.3844769425,13.41744,3.9134200000000003,13.9765,36.88,6.6,37.4659098381,136.73,50.13744,10.47342,51.2196780178,13.41744,3.9134200000000003,13.9765,36.72,6.5600000000000005,37.3013672672,0.0
2020-02-06 04:30:00,49.17664,10.58152,50.3021916739,13.37664,3.90152,13.934,35.8,6.68,36.4178857157,136.67,49.01664,10.54152,50.1373577365,13.37664,3.90152,13.934,35.64,6.64,36.2532646806,0.0
2020-02-06 05:00:00,48.656,10.278,49.7297056094,12.336,3.598,12.85,36.32,6.68,36.9291862894,136.56,48.536,10.198,49.5957911521,12.336,3.598,12.85,36.2,6.6,36.7967389859,0.0
2020-02-06 05:30:00,48.88064,9.44852,49.785454673,10.04064,2.9285200000000002,10.459,38.84,6.52,39.3834483,136.19,48.72064,9.40852,49.620771967,10.04064,2.9285200000000002,10.459,38.68,6.48,39.2190361942,0.0
2020-02-06 06:00:00,50.68576,8.24668,51.3522540674,8.52576,2.4866800000000002,8.881,42.16,5.76,42.5516533169,136.71,50.52576,8.20668,51.1879089258,8.52576,2.4866800000000002,8.881,42.0,5.72,42.3877152015,0.0
2020-02-06 06:30:00,55.96144,6.97542,56.394496638,12.12144,3.5354200000000002,12.6265,43.84,3.44,43.974756395,135.57,55.80144,6.97542,56.2357287696,12.12144,3.5354200000000002,12.6265,43.68,3.44,43.8152484873,0.0
2020-02-06 07:00:00,61.15168,3.79924,61.269586186,9.87168,2.8792400000000002,10.283,51.28,0.92,51.2882520661,134.99,60.95168,3.75924,61.067496921,9.87168,2.8792400000000002,10.283,51.08,0.88,51.0875797039,0.0
2020-02-06 07:30:00,67.0168,3.2749,67.0967693131,5.0568,1.4749,5.2675,61.96,1.8,61.9861403864,134.87,66.7368,3.2749,66.8171044288,5.0568,1.4749,5.2675,61.68,1.8,61.7062590018,0.0
2020-02-06 08:00:00,67.66624,4.24432,67.7992204085,5.22624,1.52432,5.444,62.44,2.7199999999999998,62.4992159951,134.96,67.42624,4.24432,67.5596928116,5.22624,1.52432,5.444,62.2,2.7199999999999998,62.2594442635,0.0
2020-02-06 08:30:00,67.5344,5.6192,67.7677695664,9.2544,2.6992000000000003,9.64,58.28,2.92,58.353104459,135.17,67.3344,5.6592,67.5717986145,9.2544,2.6992000000000003,9.64,58.08,2.96,58.1553780832,0.0
2020-02-06 09:00:00,67.1008,6.1944,67.3861109725,12.4608,3.6344000000000003,12.98,54.64,2.56,54.6999378427,135.36,66.8208,6.1944,67.1073014209,12.4608,3.6344000000000003,12.98,54.36,2.56,54.4202462324,0.0
2020-02-06 09:30:00,66.29856,6.00708,66.5701439701,13.73856,4.00708,14.311,52.56,2.0,52.5980379862,135.69,66.13856,6.00708,66.4107982861,13.73856,4.00708,14.311,52.4,2.0,52.4381540484,0.0
2020-02-06 10:00:00,65.67088,6.65234,66.006954993,16.91088,4.93234,17.6155,48.76,1.72,48.7903269102,136.01,65.43088,6.69234,65.7722393738,16.91088,4.93234,17.6155,48.52,1.76,48.5519103641,0.0
2020-02-06 10:30:00,64.22256,7.46158,64.6545620127,20.78256,6.06158,21.6485,43.44,1.4,43.4625539977,136.31,64.06256,7.46158,64.495633727,20.78256,6.06158,21.6485,43.28,1.4,43.3026373331,0.0
2020-02-06 11:00:00,63.53328,7.99054,64.0337910564,22.73328,6.63054,23.6805,40.8,1.3599999999999999,40.8226603739,136.4,63.29328,8.03054,63.800696437,22.73328,6.63054,23.6805,40.56,1.4,40.5841545434,0.0
2020-02-06 11:30:00,62.69328,8.08554,63.2125249792,23.33328,6.80554,24.3055,39.36,1.28,39.3808075082,136.46,62.53328,8.12554,63.0589843547,23.33328,6.80554,24.3055,39.2,1.32,39.2222181933,0.0
2020-02-06 12:00:00,61.83312,7.48966,62.2850683218,24.03312,7.00966,25.0345,37.8,0.48,37.8030474962,136.63,61.63312,7.48966,62.0865242049,24.03312,7.00966,25.0345,37.6,0.48,37.603063705,0.0
2020-02-06 12:30:00,60.79136,9.65248,61.5529026188,24.59136,7.17248,25.616,36.2,2.48,36.2848508334,136.38,60.51136,9.41248,61.2390354986,24.59136,7.17248,25.616,35.92,2.24,35.9897763261,0.0
2020-02-06 13:00:00,59.31952,17.51486,61.8512390648,24.11952,7.03486,25.1245,35.2,10.48,36.7269710159,134.62,58.79952,15.83486,60.8943867976,24.11952,7.03486,25.1245,34.68,8.8,35.7790776852,0.0
2020-02-06 13:30:00,60.21952,17.21236,62.631109888,23.21952,6.77236,24.187,37.0,10.44,38.4446823371,134.68,59.65952,15.65236,61.6786405508,23.21952,6.77236,24.187,36.44,8.88,37.5063727918,0.0
2020-02-06 14:00:00,60.58816,16.15988,62.7061947004,21.66816,6.31988,22.571,38.92,9.84,40.1446384963,134.47,60.02816,15.75988,62.0624992294,21.66816,6.31988,22.571,38.36,9.44,39.5044706331,0.0
2020-02-06 14:30:00,60.71504,15.32522,62.6193137159,20.31504,5.92522,21.1615,40.4,9.4,41.4791513896,134.3,60.07504,15.76522,62.1091989374,20.31504,5.92522,21.1615,39.76,9.84,40.9595312473,0.0
2020-02-06 15:00:00,61.37104,13.84822,62.9140504804,15.25104,4.44822,15.8865,46.12,9.4,47.0681888328,134.24,60.65104,14.24822,62.3021703173,15.25104,4.44822,15.8865,45.4,9.8,46.4456671822,0.0
2020-02-06 15:30:00,60.90768,13.35974,62.3556584108,11.10768,3.23974,11.5705,49.8,10.12,50.8178551299,134.27,60.06768,12.35974,61.326090316,11.10768,3.23974,11.5705,48.96,9.12,49.8021686275,0.0
2020-02-06 16:00:00,62.396,11.9055,63.5216635979,8.316,2.4255,8.6625,54.08,9.48,54.9046154708,133.81,61.516,12.0655,62.6880733972,8.316,2.4255,8.6625,53.2,9.64,54.0663444298,0.0
2020-02-06 16:30:00,66.47664,9.29902,67.1238812842,5.27664,1.53902,5.4965,61.2,7.76,61.6900121576,133.53,65.43664,12.73902,66.665106953,5.27664,1.53902,5.4965,60.16,11.2,61.1936728756,0.0
2020-02-06 17:00:00,70.64,7.47,71.0338686825,4.08,1.19,4.25,66.56,6.28,66.8556055989,133.17,69.44,13.75,70.7882483185,4.08,1.19,4.25,65.36,12.56,66.5558652562,0.0
2020-02-06 17:30:00,74.08976,6.65618,74.3881527466,4.16976,1.21618,4.3435,69.92,5.44,70.1313054206,132.97,72.88976,14.57618,74.3329142187,4.16976,1.21618,4.3435,68.72,13.36,70.0066282576,0.0
2020-02-06 18:00:00,74.96032,6.50176,75.2417600645,3.64032,1.06176,3.792,71.32,5.44,71.527169663,132.51,73.76032000000001,14.26176,75.1264441112,3.64032,1.06176,3.792,70.12,13.2,71.3516250691,0.0
2020-02-06 18:30:00,74.04288,7.02084,74.3749976336,3.36288,0.98084,3.503,70.68,6.04,70.9376063876,132.35,72.80288,13.58084,74.058750674,3.36288,0.98084,3.503,69.44,12.6,70.5738875222,0.0
2020-02-06 19:00:00,72.49728,7.95004,72.9318774158,3.25728,0.9500400000000001,3.393,69.24,7.0,69.5929421709,132.49,71.29728,12.67004,72.4143083168,3.25728,0.9500400000000001,3.393,68.04,11.72,69.042016193,0.0
2020-02-06 19:30:00,69.6344,9.1217,70.2293035296,3.4344,1.0017,3.5775,66.2,8.12,66.6961348205,132.69,68.5144,11.6017,69.489729099,3.4344,1.0017,3.5775,65.08,10.6,65.9375947393,0.0
2020-02-06 20:00:00,67.55136,10.12748,68.3063107553,4.55136,1.32748,4.741,63.0,8.8,63.611634156,132.74,66.47136,11.32748,67.4296188881,4.55136,1.32748,4.741,61.92,10.0,62.7222958763,0.0
2020-02-06 20:30:00,67.4216,10.1763,68.185256678,4.5816,1.3363,4.7725,62.84,8.84,63.4587361992,132.93,66.3416,11.2563,67.2897628191,4.5816,1.3363,4.7725,61.76,9.92,62.5516106907,0.0
2020-02-06 21:00:00,65.23888,11.07634,66.1724774468,4.23888,1.23634,4.4155,61.0,9.84,61.7885555746,133.08,64.19888,10.31634,65.0224812219,4.23888,1.23634,4.4155,59.96,9.08,60.643614668,0.0
2020-02-06 21:30:00,61.58544,12.28242,62.7982823097,3.98544,1.16242,4.1515,57.6,11.12,58.6635696152,132.95,60.62544,8.96242,61.2843287264,3.98544,1.16242,4.1515,56.64,7.8,57.1745537805,0.0
2020-02-06 22:00:00,58.45808,13.57694,60.0140018417,2.9380800000000002,0.85694,3.0605,55.52,12.72,56.9584831259,133.03,57.53808,7.01694,57.9643692026,2.9380800000000002,0.85694,3.0605,54.6,6.16,54.9463884163,0.0
2020-02-06 22:30:00,53.81312,14.82216,55.8170969435,3.09312,0.9021600000000001,3.222,50.72,13.92,52.5954826958,132.82,53.01312,5.90216,53.3406635204,3.09312,0.9021600000000001,3.222,49.92,5.0,50.1697757619,0.0
2020-02-06 23:00:00,50.32112,15.70366,52.7145146563,2.96112,0.8636600000000001,3.0845,47.36,14.84,49.6305873429,132.86,49.56112,4.98366,49.8110578351,2.96112,0.8636600000000001,3.0845,46.6,4.12,46.7817742289,0.0
2020-02-06 23:30:00,46.80032,17.16676,49.849449355,4.00032,1.16676,4.167,42.8,16.0,45.6928878492,133.31,46.16032,4.24676,46.3552598202,4.00032,1.16676,4.167,42.16,3.08,42.2723550326,0.0
2020-02-07 00:00:00,44.66736,17.80798,48.0863515049,3.86736,1.12798,4.0285,40.8,16.68,44.0779128362,133.35,44.06736,3.56798,44.2115674756,3.86736,1.12798,4.0285,40.2,2.44,40.2739816755,0.0
2020-02-07 00:30:00,46.28288,17.68584,49.5468860535,4.68288,1.36584,4.878,41.6,16.32,44.6867139092,133.24,45.68288,4.08584,45.8652331685,4.68288,1.36584,4.878,41.0,2.7199999999999998,41.0901253344,0.0
2020-02-07 01:00:00,52.64464,16.69802,55.2293580684,5.68464,1.65802,5.9215,46.96,15.04,49.3096663951,132.92,51.88464,5.61802,52.1879106369,5.68464,1.65802,5.9215,46.2,3.96,46.3694037055,0.0
2020-02-07 01:30:00,55.45024,15.92632,57.6920859807,5.37024,1.5663200000000002,5.594,50.08,14.36,52.0981381625,132.99,54.65024,6.16632,54.997020232,5.37024,1.5663200000000002,5.594,49.28,4.6,49.4942259259,0.0
2020-02-07 02:00:00,54.88752,16.64886,57.3569907775,5.92752,1.72886,6.1745,48.96,14.92,51.1828877653,133.3,54.12752,5.84886,54.4426081727,5.92752,1.72886,6.1745,48.2,4.12,48.3757625263,0.0
2020-02-07 02:30:00,53.84432,17.52126,56.6233639786,7.68432,2.24126,8.0045,46.16,15.28,48.6232866022,132.92,53.164320000000004,5.88126,53.4886356178,7.68432,2.24126,8.0045,45.48,3.64,45.6254315048,0.0
2020-02-07 03:00:00,52.48192,18.62556,55.688988249,9.96192,2.90556,10.377,42.52,15.72,45.3328666643,133.01,51.84192,6.14556,52.2049095105,9.96192,2.90556,10.377,41.88,3.24,42.0051425423,0.0
2020-02-07 03:30:00,51.06384,19.20362,54.5554284801,10.98384,3.20362,11.4415,40.08,16.0,43.15560682,132.85,50.50384,6.16362,50.878561951500004,10.98384,3.20362,11.4415,39.52,2.96,39.6306951743,0.0
2020-02-07 04:00:00,50.02864,19.28502,53.616945238,10.98864,3.20502,11.4465,39.04,16.08,42.2218900572,133.09,49.46864,6.12502,49.8463861624,10.98864,3.20502,11.4465,38.48,2.92,38.5906309873,0.0
2020-02-07 04:30:00,48.91632,19.95226,52.8289602533,13.27632,3.87226,13.8295,35.64,16.08,39.099565215,133.12,48.43632,6.83226,48.9158141285,13.27632,3.87226,13.8295,35.16,2.96,35.2843761458,0.0
2020-02-07 05:00:00,47.90112,21.55116,52.5258964188,17.66112,5.15116,18.397,30.24,16.4,34.4008371991,133.67,47.50112,7.91116,48.1554031631,17.66112,5.15116,18.397,29.84,2.76,29.9673689202,0.0
2020-02-07 05:30:00,47.38768,24.55974,53.3738985334,28.38768,8.27974,29.5705,19.0,16.28,25.020759381,133.28,47.26768,11.03974,48.5397716502,28.38768,8.27974,29.5705,18.88,2.76,19.0806708477,0.0
2020-02-07 06:00:00,49.08944,24.27442,54.7633142336,29.32944,8.55442,30.5515,19.76,15.72,25.2502673253,133.14,48.92944,11.79442,50.3308895396,29.32944,8.55442,30.5515,19.6,3.24,19.86599104,0.0
2020-02-07 06:30:00,54.532,21.3785,58.5728545168,27.492,8.0185,28.6375,27.04,13.36,30.1604244002,132.78,54.212,13.4985,55.8672573718,27.492,8.0185,28.6375,26.72,5.48,27.2761580872,0.0
2020-02-07 07:00:00,59.40672,20.90696,62.9782451137,34.92672,10.18696,36.382,24.48,10.72,26.7243110295,132.21,59.12672,18.10696,61.837133006,34.92672,10.18696,36.382,24.2,7.92,25.4630398814,0.0
2020-02-07 07:30:00,64.69056,17.61808,67.0467396374,39.97056,11.65808,41.636,24.72,5.96,25.428330657,132.94,64.53056,18.81808,67.2184000762,39.97056,11.65808,41.636,24.56,7.16,25.5824002001,0.0
2020-02-07 08:00:00,65.37488,11.54934,66.387214051,34.93488,10.18934,36.3905,30.44,1.3599999999999999,30.4703659315,134.45,65.17488,11.54934,66.1902729821,34.93488,10.18934,36.3905,30.24,1.3599999999999999,30.2705665623,0.0
2020-02-07 08:30:00,65.74448,12.26714,66.8791400532,36.02448,10.50714,37.5255,29.72,1.76,29.7720674458,134.6,65.62448,12.26714,66.761179581,36.02448,10.50714,37.5255,29.6,1.76,29.6522781587,0.0
2020-02-07 09:00:00,65.50176,13.88468,66.957187081,40.06176,11.68468,41.731,25.44,2.2,25.5349485999,134.69,65.38176,13.88468,66.8398001149,40.06176,11.68468,41.731,25.32,2.2,25.4153969082,0.0
2020-02-07 09:30:00,67.0928,20.4854,70.1505197771,60.7728,17.7254,63.305,6.32,2.76,6.8963758598,134.62,67.0128,20.4454,70.0623275734,60.7728,17.7254,63.305,6.24,2.7199999999999998,6.8070551636,0.0
2020-02-07 10:00:00,71.23296,22.94628,74.8375998827,67.15296,19.58628,69.951,4.08,3.36,5.2854517309,134.3,71.31296,22.94628,74.9137506056,67.15296,19.58628,69.951,4.16,3.36,5.3474479895,0.0
2020-02-07 10:30:00,64.00768,19.33724,66.864878298,58.20768,16.977240000000002,60.633,5.8,2.36,6.2617569419,134.41,63.92768,19.29724,66.7767305414,58.20768,16.977240000000002,60.633,5.72,2.32,6.1725845478,0.0
2020-02-07 11:00:00,63.7152,19.6136,66.6657334468,60.1152,17.5336,62.62,3.6,2.08,4.1576916673,134.8,63.6352,19.6136,66.5892782961,60.1152,17.5336,62.62,3.52,2.08,4.0886183485,0.0
2020-02-07 11:30:00,66.00288,20.03584,68.9769168114,63.48288,18.51584,66.128,2.52,1.52,2.9429237163,135.05,66.08288,20.03584,69.0534714088,63.48288,18.51584,66.128,2.6,1.52,3.0117104775,0.0
2020-02-07 12:00:00,60.58864,17.28002,63.0046219594,58.14864,16.96002,60.5715,2.44,0.32,2.4608941464000003,135.4,60.46864,17.32002,62.9002346279,58.14864,16.96002,60.5715,2.32,0.36,2.3477648945,0.0
2020-02-07 12:30:00,66.484,18.8095,69.0935564742,62.844,18.3295,65.4625,3.64,0.48,3.6715119501,135.91,66.524,18.8095,69.1320465938,62.844,18.3295,65.4625,3.68,0.48,3.7111723215,0.0
2020-02-07 13:00:00,58.7288,18.6359,61.6146794056,57.4488,16.7559,59.8425,1.28,1.88,2.2743790361,135.91,58.7688,18.5959,61.6407280152,57.4488,16.7559,59.8425,1.32,1.8399999999999999,2.2645087768,0.0
2020-02-07 13:30:00,59.344,18.852,62.2664294785,58.464,17.052,60.9,0.88,1.8,2.0035967658,135.85,59.304,18.852,62.2283080278,58.464,17.052,60.9,0.84,1.8,1.9863534429,0.0
2020-02-07 14:00:00,60.17648,16.31814,62.3497428884,51.69648,15.07814,53.8505,8.48,1.24,8.5701808616,135.92,60.13648,16.31814,62.311138008,51.69648,15.07814,53.8505,8.44,1.24,8.5306037301,0.0
2020-02-07 14:30:00,60.92448,16.29464,63.0658985189,54.08448,15.77464,56.338,6.84,0.52,6.8597376043,135.18,60.84448,16.29464,62.9886183306,54.08448,15.77464,56.338,6.76,0.52,6.7799705014,0.0
2020-02-07 15:00:00,61.36784,16.30062,63.4958423729,54.92784,16.02062,57.2165,6.44,0.28,6.4460840826,134.93,61.28784,16.30062,63.4185268218,54.92784,16.02062,57.2165,6.36,0.28,6.3661605383,0.0
2020-02-07 15:30:00,63.67216,18.32938,66.2579061716,61.47216,17.929380000000002,64.0335,2.2,0.4,2.2360679775,135.27,63.75216,18.32938,66.3347878255,61.47216,17.929380000000002,64.0335,2.2800000000000002,0.4,2.3148218074,0.0
2020-02-07 16:00:00,69.22784,19.53812,71.9321344338,65.06784,18.97812,67.779,4.16,0.56,4.1975230792,134.72,69.22784,19.49812,71.9212799844,65.06784,18.97812,67.779,4.16,0.52,4.1923740291,0.0
2020-02-07 16:30:00,73.09056,22.07308,76.3508403477,68.41056,19.95308,71.261,4.68,2.12,5.1377816225,135.17,73.13056,22.07308,76.3891331709,68.41056,19.95308,71.261,4.72,2.12,5.1742439061,0.0
2020-02-07 17:00:00,67.30448,17.55214,69.5555220428,55.10448,16.07214,57.4005,12.2,1.48,12.2894426237,134.74,67.18448,17.55214,69.4394122343,55.10448,16.07214,57.4005,12.08,1.48,12.1703245643,0.0
2020-02-07 17:30:00,71.5648,16.1114,73.3559664172,46.3248,13.5114,48.255,25.24,2.6,25.3735610429,134.48,71.4448,16.0714,73.2301122831,46.3248,13.5114,48.255,25.12,2.56,25.2501089107,0.0
2020-02-07 18:00:00,72.66752,20.17136,75.4151989137,57.22752,16.69136,59.612,15.44,3.48,15.8273181556,134.48,72.58752,20.17136,75.3381166741,57.22752,16.69136,59.612,15.36,3.48,15.7492856981,0.0
2020-02-07 18:30:00,73.24736,22.89548,76.7422878953,65.60736,19.13548,68.341,7.64,3.76,8.515115971,134.58,73.20736,22.85548,76.6921803328,65.60736,19.13548,68.341,7.6,3.7199999999999998,8.4615837761,0.0
2020-02-07 19:00:00,84.31968,26.34324,88.3389762732,76.87968,22.42324,80.083,7.44,3.92,8.4095184167,134.66,84.31968,26.30324,88.3270562727,76.87968,22.42324,80.083,7.44,3.88,8.3909475031,0.0
2020-02-07 19:30:00,92.29264,25.77702,95.8247679791,79.05264,23.05702,82.3465,13.24,2.7199999999999998,13.5165084249,135.0,92.29264,25.73702,95.8140156587,79.05264,23.05702,82.3465,13.24,2.68,13.5085158326,0.0
2020-02-07 20:00:00,103.01232,26.82526,106.447793053,83.33232,24.30526,86.8045,19.68,2.52,19.840685472,135.19,102.97232,26.78526,106.3990076996,83.33232,24.30526,86.8045,19.64,2.48,19.7959591836,0.0
2020-02-07 20:30:00,104.35152,26.85586,107.7519231506,83.71152,24.41586,87.1995,20.64,2.44,20.7837244016,134.94,104.27152,26.89586,107.684433268,83.71152,24.41586,87.1995,20.56,2.48,20.709031846,0.0
2020-02-07 21:00:00,101.11888,25.19134,104.2095557204,81.15888,23.67134,84.5405,19.96,1.52,20.017792086,135.35,101.07888,25.15134,104.1610766354,81.15888,23.67134,84.5405,19.92,1.48,19.9749042551,0.0
2020-02-07 21:30:00,97.33856,22.90708,99.9976478573,77.57856,22.62708,80.811,19.76,0.28,19.7619837061,135.88,97.25856,22.90708,99.9197768582,77.57856,22.62708,80.811,19.68,0.28,19.6819917691,0.0
2020-02-07 22:00:00,101.8752,23.4636,104.5423210953,78.1152,22.7836,81.37,23.76,0.68,23.769728648,136.12,101.8352,23.5036,104.5123302391,78.1152,22.7836,81.37,23.72,0.72,23.7309249714,0.0
2020-02-07 22:30:00,135.60496,27.78978,138.4231810393,93.08496,27.14978,96.9635,42.52,0.64,42.5248162841,135.66,135.44496,27.78978,138.2664422839,93.08496,27.14978,96.9635,42.36,0.64,42.3648344739,0.0
2020-02-07 23:00:00,146.61232,28.94526,149.4422980694,96.77232,28.22526,100.8045,49.84,0.72,49.8452003707,136.32,146.49232,28.86526,149.3090856373,96.77232,28.22526,100.8045,49.72,0.64,49.7241188962,0.0
2020-02-07 23:30:00,144.10176,29.21468,147.0333797564,93.58176,27.29468,97.481,50.52,1.92,50.5564713959,136.43,143.94176,29.21468,146.8765733512,93.58176,27.29468,97.481,50.36,1.92,50.396587186,0.0
2020-02-08 00:00:00,152.9624,29.7007,155.819213816,97.4424,28.4207,101.5025,55.52,1.28,55.5347530831,136.58,152.8024,29.6607,155.6545231281,97.4424,28.4207,101.5025,55.36,1.24,55.3738855418,0.0
2020-02-08 00:30:00,146.13584,28.97462,148.980577045,94.81584,27.65462,98.7665,51.32,1.32,51.3369730311,136.03,146.01584,28.93462,148.8550898204,94.81584,27.65462,98.7665,51.2,1.28,51.2159975008,0.0
2020-02-08 01:00:00,146.54544,28.95742,149.3790418963,98.18544,28.63742,102.2765,48.36,0.32,48.3610587146,135.83,146.38544,28.99742,149.2298475864,98.18544,28.63742,102.2765,48.2,0.36,48.2013443796,0.0
2020-02-08 01:30:00,145.58624,29.34432,148.5141151325,98.82624,28.82432,102.944,46.76,0.52,46.7628912708,136.12,145.50624,29.34432,148.4356931307,98.82624,28.82432,102.944,46.68,0.52,46.6828962255,0.0
2020-02-08 02:00:00,145.17472,28.89096,148.0215757814,98.09472,28.61096,102.182,47.08,0.28,47.080832618,136.3,144.97472,28.89096,147.8254274771,98.09472,28.61096,102.182,46.88,0.28,46.88083617,0.0
2020-02-08 02:30:00,146.23584,28.89712,149.0636254919,98.11584,28.61712,102.204,48.12,0.28,48.1208146232,136.39,146.11584,28.857120000000002,148.9381484832,98.11584,28.61712,102.204,48.0,0.24,48.0005999963,0.0
2020-02-08 03:00:00,148.088,29.274,150.953710852,98.448,28.714,102.55,49.64,0.56,49.6431586425,136.65,147.928,29.274,150.7967514902,98.448,28.714,102.55,49.48,0.56,49.4831688557,0.0
2020-02-08 03:30:00,149.93392,29.46406,152.8015418713,98.41392,28.70406,102.5145,51.52,0.76,51.5256052851,136.42,149.77392,29.46406,152.6445477043,98.41392,28.70406,102.5145,51.36,0.76,51.3656227452,0.0
2020-02-08 04:00:00,150.0912,29.8016,153.0212523802,97.6512,28.4816,101.72,52.44,1.32,52.4566106416,136.58,149.9312,29.7616,152.856526089,97.6512,28.4816,101.72,52.28,1.28,52.2956671245,0.0
2020-02-08 04:30:00,151.04848,29.83414,153.9666172255,97.48848,28.43414,101.5505,53.56,1.4,53.5782941124,136.62,150.88848,29.83414,153.8096528383,97.48848,28.43414,101.5505,53.4,1.4,53.4183489075,0.0
2020-02-08 05:00:00,147.42144,29.81792,150.4067462742,95.10144,27.73792,99.064,52.32,2.08,52.3613292421,136.81,147.26144,29.73792,150.2340693611,95.10144,27.73792,99.064,52.16,2.0,52.1983294752,0.0
2020-02-08 05:30:00,147.4944,29.4042,150.3968251294,95.0544,27.7242,99.015,52.44,1.6800000000000002,52.4669038538,136.91,147.3344,29.4042,150.2399161375,95.0544,27.7242,99.015,52.28,1.6800000000000002,52.3069861491,0.0
2020-02-08 06:00:00,134.06752,28.26636,137.0149153435,88.54752,25.82636,92.237,45.52,2.44,45.5853485234,136.91,133.94752,28.22636,136.8892454249,88.54752,25.82636,92.237,45.4,2.4,45.4633918664,0.0
2020-02-08 06:30:00,115.7336,26.2223,118.6670770949,80.8536,23.5823,84.2225,34.88,2.64,34.9797655795,136.84,115.5736,26.2223,118.5110376052,80.8536,23.5823,84.2225,34.72,2.64,34.8202240085,0.0
2020-02-08 07:00:00,70.32384,21.93112,73.6642144925,59.28384,17.29112,61.754,11.04,4.64,11.9754415367,136.58,70.28384,21.85112,73.602239167,59.28384,17.29112,61.754,11.0,4.5600000000000005,11.9077117869,0.0
2020-02-08 07:30:00,58.416,20.238,61.8223721641,54.576,15.918,56.85,3.84,4.32,5.7799653978,136.71,58.456,20.198,61.8470948388,54.576,15.918,56.85,3.88,4.28,5.7769195944,0.0
2020-02-08 08:00:00,86.98224,22.78982,89.9182182377,69.22224,20.18982,72.1065,17.76,2.6,17.9493063933,136.4,86.86224,22.78982,89.8021415861,69.22224,20.18982,72.1065,17.64,2.6,17.8305804729,0.0
2020-02-08 08:30:00,76.24512,21.67816,79.26702306,64.72512,18.87816,67.422,11.52,2.8,11.8553953962,136.09,76.20512,21.63816,79.2176134606,64.72512,18.87816,67.422,11.48,2.76,11.807116498100001,0.0
2020-02-08 09:00:00,87.26224,22.30482,90.0677718446,71.26224,20.78482,74.2315,16.0,1.52,16.0720378297,135.68,87.18224,22.26482,89.980359974,71.26224,20.78482,74.2315,15.92,1.48,15.9886459714,0.0
2020-02-08 09:30:00,74.16368,20.85274,77.0395236009,65.32368,19.05274,68.0455,8.84,1.8,9.0213967876,135.63,74.08368,20.85274,76.9625130037,65.32368,19.05274,68.0455,8.76,1.8,8.9430196243,0.0
2020-02-08 10:00:00,60.69936,19.12898,63.642204395,58.17936,16.96898,60.6035,2.52,2.16,3.3190360046,135.94,60.61936,19.12898,63.5659081792,58.17936,16.96898,60.6035,2.44,2.16,3.2587114018,0.0
2020-02-08 10:30:00,64.38352,19.82686,67.3672177327,60.98352,17.78686,63.5245,3.4,2.04,3.9650472885,136.3,64.34352,19.78686,67.3172221252,60.98352,17.78686,63.5245,3.36,2.0,3.9101918112,0.0
2020-02-08 11:00:00,59.81056,19.24308,62.8299229301,57.61056,16.80308,60.011,2.2,2.44,3.2853614717,136.64,59.77056,19.20308,62.7795995862,57.61056,16.80308,60.011,2.16,2.4,3.2288697713,0.0
2020-02-08 11:30:00,56.41376,16.62068,58.811217646,45.05376,13.14068,46.931,11.36,3.48,11.8810773922,136.51,56.45376,16.62068,58.8495881192,45.05376,13.14068,46.931,11.4,3.48,11.9193288402,0.0
2020-02-08 12:00:00,57.91072,18.00396,60.6448189592,50.07072,14.60396,52.157,7.84,3.4,8.5455017407,136.58,57.91072,17.96396,60.6329559712,50.07072,14.60396,52.157,7.84,3.36,8.5296658786,0.0
2020-02-08 12:30:00,92.1784,23.5987,95.1512273607,73.7784,21.5187,76.8525,18.4,2.08,18.5171920117,136.82,92.0584,23.5987,95.034981203,73.7784,21.5187,76.8525,18.28,2.08,18.3979564083,0.0
2020-02-08 13:00:00,92.02336,24.16348,95.1429059436,72.42336,21.12348,75.441,19.6,3.04,19.8343540354,137.01,91.90336,24.12348,95.0166820437,72.42336,21.12348,75.441,19.48,3.0,19.7096524576,0.0
2020-02-08 13:30:00,101.7248,25.8414,104.9557663447,76.8048,22.4014,80.005,24.92,3.44,25.1563113353,136.97,101.6048,25.8414,104.8394645971,76.8048,22.4014,80.005,24.8,3.44,25.037443959,0.0
2020-02-08 14:00:00,139.51152,29.66586,142.6307381396,94.99152,27.70586,98.9495,44.52,1.96,44.5631237684,136.9,139.31152,29.66586,142.4351180512,94.99152,27.70586,98.9495,44.32,1.96,44.3633181807,0.0
2020-02-08 14:30:00,144.56048,29.95014,147.6304279742,97.20048,28.35014,101.2505,47.36,1.6,47.3870193196,137.03,144.44048,29.91014,147.5048092011,97.20048,28.35014,101.2505,47.24,1.56,47.2657508139,0.0
2020-02-08 15:00:00,154.49632,30.25976,157.4317819527,102.37632,29.85976,106.642,52.12,0.4,52.1215348968,136.87,154.25632,30.25976,157.1962637444,102.37632,29.85976,106.642,51.88,0.4,51.8815419971,0.0
2020-02-08 15:30:00,149.41808,29.59194,152.3202072735,100.49808,29.31194,104.6855,48.92,0.28,48.9208013017,136.37,149.25808,29.59194,152.1632588973,100.49808,29.31194,104.6855,48.76,0.28,48.760803931,0.0
2020-02-08 16:00:00,137.77744,28.60842,140.7162558763,95.61744,27.88842,99.6015,42.16,0.72,42.1661475594,136.29,137.57744,28.68842,140.5367476465,95.61744,27.88842,99.6015,41.96,0.8,41.9676256178,0.0
2020-02-08 16:30:00,136.29152,29.28336,139.4019138922,96.01152,28.00336,100.012,40.28,1.28,40.3003325048,136.26,136.17152,29.24336,139.2761895056,96.01152,28.00336,100.012,40.16,1.24,40.1791388658,0.0
2020-02-08 17:00:00,119.97808,28.10194,123.2252356957,90.17808,26.30194,93.9355,29.8,1.8,29.8543129213,135.81,119.85808,28.10194,123.1084009036,90.17808,26.30194,93.9355,29.68,1.8,29.7345321134,0.0
2020-02-08 17:30:00,126.87344,31.91142,130.8251065501,95.83344,27.95142,99.8265,31.04,3.96,31.291583533,135.25,126.75344,31.95142,130.7185059272,95.83344,27.95142,99.8265,30.92,4.0,31.1776586677,0.0
2020-02-08 18:00:00,126.34896,33.01178,130.5903415718,96.58896,28.17178,100.6135,29.76,4.84,30.1510066167,134.96,126.18896,33.01178,130.4355444066,96.58896,28.17178,100.6135,29.6,4.84,29.9930925381,0.0
2020-02-08 18:30:00,125.60784,31.90062,129.5954436925,95.24784,27.78062,99.2165,30.36,4.12,30.6382767139,135.1,125.48784,31.86062,129.4692901604,95.24784,27.78062,99.2165,30.24,4.08,30.5139967884,0.0
2020-02-08 19:00:00,133.53232,32.40026,137.4069042394,98.33232,28.68026,102.4295,35.2,3.7199999999999998,35.3960223754,135.4,133.41232,32.40026,137.2902909016,98.33232,28.68026,102.4295,35.08,3.7199999999999998,35.2766891871,0.0
2020-02-08 19:30:00,136.5112,31.6941,140.142155329,98.7912,28.8141,102.9075,37.72,2.88,37.8297872053,135.65,136.3512,31.6941,139.9863054597,98.7912,28.8141,102.9075,37.56,2.88,37.6702535165,0.0
2020-02-08 20:00:00,138.10064,30.87102,141.5090337902,98.30064,28.67102,102.3965,39.8,2.2,39.8607576446,135.65,137.94064,30.87102,141.352891868,98.30064,28.67102,102.3965,39.64,2.2,39.7010025062,0.0
2020-02-08 20:30:00,139.30112,30.58116,142.6184047737,98.54112,28.74116,102.647,40.76,1.8399999999999999,40.801509776,135.7,139.14112,30.58116,142.4621304832,98.54112,28.74116,102.647,40.6,1.8399999999999999,40.6416731939,0.0
2020-02-08 21:00:00,141.18928,29.86854,144.3140411348,98.42928,28.70854,102.5305,42.76,1.16,42.7757314373,136.36,141.06928,29.90854,144.2049323867,98.42928,28.70854,102.5305,42.64,1.2,42.6568822114,0.0
2020-02-08 21:30:00,144.34576,29.07918,147.2457032971,98.46576,28.71918,102.5685,45.88,0.36,45.8814123584,136.61,144.22576,29.07918,147.1280685561,98.46576,28.71918,102.5685,45.76,0.36,45.761416062,0.0
2020-02-08 22:00:00,146.9664,29.0052,149.8012828917,98.4864,28.7252,102.59,48.48,0.28,48.4808085741,136.49,146.8064,28.9652,149.6365660258,98.4864,28.7252,102.59,48.32,0.24,48.3205960228,0.0
2020-02-08 22:30:00,148.7456,29.5208,151.6467314254,97.7856,28.5208,101.86,50.96,1.0,50.9698106726,136.33,148.5856,29.5208,151.4897955639,97.7856,28.5208,101.86,50.8,1.0,50.8098415664,0.0
