Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-08 23:00:00,149.03184,29.64762,151.9521987516,96.71184,28.20762,100.7415,52.32,1.44,52.3398127624,136.64,148.91184,29.60762,151.8267013876,96.71184,28.20762,100.7415,52.2,1.4,52.2187705715,0.0
2020-02-08 23:30:00,151.96016,29.98838,154.8909072936,96.92016,28.26838,100.9585,55.04,1.72,55.0668684419,136.82,151.80016,29.94838,154.7261905453,96.92016,28.26838,100.9585,54.88,1.6800000000000002,54.9057082643,0.0
2020-02-09 00:00:00,153.54992,30.16206,156.4842733167,96.82992,28.24206,100.8645,56.72,1.92,56.7524871702,137.12,153.38992,30.16206,156.327276638,96.82992,28.24206,100.8645,56.56,1.92,56.5925790188,0.0
2020-02-09 00:30:00,149.65632,30.01476,152.6364960742,95.77632,27.93476,99.767,53.88,2.08,53.920133531,137.2,149.49632,30.01476,152.4796232662,95.77632,27.93476,99.767,53.72,2.08,53.7602529756,0.0
2020-02-09 01:00:00,142.55312,29.03966,145.4809055328,95.31312,27.79966,99.2845,47.24,1.24,47.2562715415,136.98,142.43312,28.95966,145.3473617932,95.31312,27.79966,99.2845,47.12,1.16,47.1342762753,0.0
2020-02-09 01:30:00,140.35952,28.89986,143.303861646,96.47952,28.13986,100.4995,43.88,0.76,43.8865810926,137.24,140.27952,28.89986,143.2255062461,96.47952,28.13986,100.4995,43.8,0.76,43.8065931111,0.0
2020-02-09 02:00:00,140.39872,36.70796,145.1181411988,94.99872,27.70796,98.957,45.4,9.0,46.2834743726,135.04,139.39872,35.22796,143.781126381,94.99872,27.70796,98.957,44.4,7.52,45.0323261669,0.0
2020-02-09 02:30:00,141.468,38.3615,146.5769412502,94.908,27.6815,98.8625,46.56,10.68,47.7691950947,134.94,140.268,36.3615,144.9043495077,94.908,27.6815,98.8625,45.36,8.68,46.1830271853,0.0
2020-02-09 03:00:00,142.99728,38.74754,148.1539535195,94.99728,27.70754,98.9555,48.0,11.04,49.2532394874,134.91,141.79728,36.02754,146.3026050822,94.99728,27.70754,98.9555,46.8,8.32,47.5338027092,0.0
2020-02-09 03:30:00,136.40112,38.60866,141.7599878818,90.68112,26.44866,94.4595,45.72,12.16,47.3094493732,134.99,135.24112,33.68866,139.3739084314,90.68112,26.44866,94.4595,44.56,7.24,45.1443374079,0.0
2020-02-09 04:00:00,123.12768,37.52724,128.7195374611,83.40768,24.32724,86.883,39.72,13.2,41.8559243119,135.42,122.08768,30.727240000000002,125.895055049,83.40768,24.32724,86.883,38.68,6.4,39.2058975156,0.0
2020-02-09 04:30:00,133.86816,38.63488,139.3317559439,88.02816,25.67488,91.696,45.84,12.96,47.6368260907,135.25,132.66816,32.19488,136.5186836151,88.02816,25.67488,91.696,44.64,6.52,45.1136343027,0.0
2020-02-09 05:00:00,139.60896,39.13428,144.9901844381,90.28896,26.33428,94.051,49.32,12.8,50.9539242846,135.12,138.36896,32.97428,142.2437071824,90.28896,26.33428,94.051,48.08,6.64,48.5363369034,0.0
2020-02-09 05:30:00,143.06992,38.97706,148.2842311746,91.66992,26.73706,95.4895,51.4,12.24,52.8372747215,134.65,141.78992,33.85706,145.7761363374,91.66992,26.73706,95.4895,50.12,7.12,50.6232041657,0.0
2020-02-09 06:00:00,134.03696,38.25578,139.3894233773,87.27696,25.45578,90.9135,46.76,12.8,48.4802805272,134.53,132.83696,32.01578,136.6406532151,87.27696,25.45578,90.9135,45.56,6.5600000000000005,46.0298511838,0.0
2020-02-09 06:30:00,128.43936,37.37648,133.7672248886,85.35936,24.89648,88.916,43.08,12.48,44.8512742294,134.5,127.31936,31.65648,131.1958541906,85.35936,24.89648,88.916,41.96,6.76,42.5010493988,0.0
2020-02-09 07:00:00,139.38736,37.35298,144.305513556,91.58736,26.71298,95.4035,47.8,10.64,48.9698846231,133.82,138.14736,35.15298,142.5497284384,91.58736,26.71298,95.4035,46.56,8.44,47.31878274,0.0
2020-02-09 07:30:00,134.63824,36.71282,139.5538850145,90.07824,26.27282,93.8315,44.56,10.44,45.7666603545,134.1,133.47824,35.07282,138.0092143889,90.07824,26.27282,93.8315,43.4,8.8,44.283179651,0.0
2020-02-09 08:00:00,123.17696,35.98828,128.3266136552,84.57696,24.66828,88.101,38.6,11.32,40.2256435623,134.54,122.17696,32.62828,126.4587450934,84.57696,24.66828,88.101,37.6,7.96,38.4333396936,0.0
2020-02-09 08:30:00,109.6872,35.0721,115.157865742,78.9672,23.0321,82.2575,30.72,12.04,32.9951511589,134.25,108.8072,30.3121,112.9505651967,78.9672,23.0321,82.2575,29.84,7.28,30.7152079596,0.0
2020-02-09 09:00:00,92.37088,33.14984,98.1391428738,71.69088,20.90984,74.678,20.68,12.24,24.0308135526,133.6,91.65088,27.78984,95.7713893185,71.69088,20.90984,74.678,19.96,6.88,21.1124607756,0.0
2020-02-09 09:30:00,102.98144,34.09792,108.4796991736,77.82144,22.69792,81.064,25.16,11.4,27.6221939751,133.32,102.26144,30.25792,106.6440051461,77.82144,22.69792,81.064,24.44,7.5600000000000005,25.5825565572,0.0
2020-02-09 10:00:00,95.64336,33.02598,101.1848193508,75.24336,21.94598,78.3785,20.4,11.08,23.2147883902,133.16,94.96336,29.82598,99.5370726184,75.24336,21.94598,78.3785,19.72,7.88,21.236120173,0.0
2020-02-09 10:30:00,85.57936,31.62398,91.2354260638,71.25936,20.78398,74.2285,14.32,10.84,17.9601781728,133.23,85.09936,28.90398,89.8740292423,71.25936,20.78398,74.2285,13.84,8.12,16.0461833468,0.0
2020-02-09 11:00:00,82.70768,31.05474,88.3456688664,70.26768,20.49474,73.1955,12.44,10.56,16.3176959158,133.29,82.18768,28.81474,87.0925024618,70.26768,20.49474,73.1955,11.92,8.32,14.5364644945,0.0
2020-02-09 11:30:00,96.3048,32.7139,101.7094575556,76.5048,22.3139,79.6925,19.8,10.4,22.3651514638,133.07,95.7048,30.8739,100.5614560567,76.5048,22.3139,79.6925,19.2,8.56,21.0217411267,0.0
2020-02-09 12:00:00,91.84896,32.10428,97.2980793613,74.68896,21.78428,77.801,17.16,10.32,20.0241853767,132.74,91.28896,30.26428,96.1748452653,74.68896,21.78428,77.801,16.6,8.48,18.6405579316,0.0
2020-02-09 12:30:00,95.68416,32.23788,100.9690020838,77.20416,22.51788,80.421,18.48,9.72,20.8803448247,132.51,95.08416,31.55788,100.1843165021,77.20416,22.51788,80.421,17.88,9.04,20.0353687263,0.0
2020-02-09 13:00:00,104.82016,32.77088,109.8234789032,81.50016,23.77088,84.896,23.32,9.0,24.9964477476,132.61,104.10016,33.45088,109.3426023323,81.50016,23.77088,84.896,22.6,9.68,24.5858170497,0.0
2020-02-09 13:30:00,108.80432,33.02626,113.7062614822,83.88432,24.46626,87.3795,24.92,8.56,26.349193536,132.61,108.08432,34.62626,113.4953660351,83.88432,24.46626,87.3795,24.2,10.16,26.2462492558,0.0
2020-02-09 14:00:00,102.77888,32.07884,107.6687055267,81.45888,23.75884,84.853,21.32,8.32,22.8859083281,132.42,102.09888,34.07884,107.6361864477,81.45888,23.75884,84.853,20.64,10.32,23.0762215278,0.0
2020-02-09 14:30:00,96.58816,24.87988,99.7410701817,78.30816,22.83988,81.571,18.28,2.04,18.3934771047,135.32,96.46816,25.35988,99.7458240098,78.30816,22.83988,81.571,18.16,2.52,18.3340121086,0.0
2020-02-09 15:00:00,128.15072,29.80896,131.5719618034,94.11072,27.44896,98.032,34.04,2.36,34.1217115632,135.42,128.03072,29.80896,131.455084953,94.11072,27.44896,98.032,33.92,2.36,34.0019999412,0.0
2020-02-09 15:30:00,131.19984,29.75662,134.5319829998,95.43984,27.83662,99.4165,35.76,1.92,35.8115065307,135.45,131.11984,29.75662,134.4539656368,95.43984,27.83662,99.4165,35.68,1.92,35.7316218496,0.0
2020-02-09 16:00:00,142.15072,30.883960000000002,145.4669934446,99.99072,29.16396,104.157,42.16,1.72,42.1950708022,135.32,141.99072,30.883960000000002,145.3106450037,99.99072,29.16396,104.157,42.0,1.72,42.0352042935,0.0
2020-02-09 16:30:00,140.08592,31.91506,143.6754538432,99.68592,29.07506,103.8395,40.4,2.84,40.4996987643,135.17,140.00592,31.91506,143.5974536329,99.68592,29.07506,103.8395,40.32,2.84,40.4198960909,0.0
2020-02-09 17:00:00,134.92048,32.30014,138.7329628007,98.40048,28.70014,102.5005,36.52,3.6,36.6970080524,134.85,134.80048,32.30014,138.6162633036,98.40048,28.70014,102.5005,36.4,3.6,36.5775887669,0.0
2020-02-09 17:30:00,129.056,33.328,133.2899348038,97.536,28.448,101.6,31.52,4.88,31.8955294673,134.75,128.976,33.328,133.2124774937,97.536,28.448,101.6,31.44,4.88,31.8164737204,0.0
2020-02-09 18:00:00,128.18624,34.02932,132.626191776,97.74624,28.50932,101.819,30.44,5.52,30.9364509923,134.51,128.14624,33.98932,132.5772706771,97.74624,28.50932,101.819,30.4,5.48,30.889972483,0.0
2020-02-09 18:30:00,130.6904,33.9297,135.022980245,98.0904,28.6097,102.1775,32.6,5.32,33.0312337039,134.42,130.6104,33.9697,134.9556116145,98.0904,28.6097,102.1775,32.52,5.36,32.9587621127,0.0
2020-02-09 19:00:00,132.46224,32.96482,136.5024702467,97.66224,28.48482,101.7315,34.8,4.48,35.087182845,134.7,132.38224,32.96482,136.4248394723,97.66224,28.48482,101.7315,34.72,4.48,35.0078391221,0.0
2020-02-09 19:30:00,130.476,31.3905,134.1989197656,95.556,27.8705,99.5375,34.92,3.52,35.0969628316,135.22,130.396,31.4305,134.1305078878,95.556,27.8705,99.5375,34.84,3.56,35.0214105941,0.0
2020-02-09 20:00:00,136.77552,31.05286,140.2562761,97.41552,28.41286,101.4745,39.36,2.64,39.4484372314,135.65,136.69552,31.01286,140.1694070525,97.41552,28.41286,101.4745,39.28,2.6,39.3659548341,0.0
2020-02-09 20:30:00,137.32576,30.74168,140.7246078296,97.44576,28.42168,101.506,39.88,2.32,39.947425449,135.56,137.20576,30.78168,140.6162593756,97.44576,28.42168,101.506,39.76,2.36,39.8299786593,0.0
2020-02-09 21:00:00,141.67008,30.52544,144.921406474,98.35008,28.68544,102.448,43.32,1.8399999999999999,43.3590590304,135.68,141.55008,30.56544,144.8125383743,98.35008,28.68544,102.448,43.2,1.88,43.2408880575,0.0
2020-02-09 21:30:00,144.44304,29.92922,147.5111860648,98.36304,28.68922,102.4615,46.08,1.24,46.0966810085,135.38,144.28304,29.92922,147.3545175468,98.36304,28.68922,102.4615,45.92,1.24,45.9367391093,0.0
2020-02-09 22:00:00,147.62528,29.28404,150.5017551187,98.34528,28.68404,102.443,49.28,0.6000000000000001,49.283652462,135.78,147.50528,29.28404,150.3840504395,98.34528,28.68404,102.443,49.16,0.6000000000000001,49.1636613771,0.0
2020-02-09 22:30:00,151.22416,29.10038,153.9986320843,98.26416,28.66038,102.3585,52.96,0.44,52.961827763,135.34,151.10416,29.02038,153.8656869632,98.26416,28.66038,102.3585,52.84,0.36,52.8412263294,0.0
2020-02-09 23:00:00,153.63536,29.46198,156.4347535168,97.99536,28.58198,102.0785,55.64,0.88,55.6469585872,135.85,153.47536,29.46198,156.2776196154,97.99536,28.58198,102.0785,55.48,0.88,55.4869786527,0.0
2020-02-09 23:30:00,155.69504,29.83772,158.5283413633,97.77504,28.51772,101.849,57.92,1.32,57.9350394839,134.98,155.57504,29.79772,158.4029582685,97.77504,28.51772,101.849,57.8,1.28,57.8141712731,0.0
2020-02-10 00:00:00,158.03328,29.98304,160.8524176853,98.27328,28.66304,102.368,59.76,1.32,59.7745765355,135.29,157.83328,29.94304,160.6484669083,98.27328,28.66304,102.368,59.56,1.28,59.5737526097,0.0
2020-02-10 00:30:00,155.12976,29.71118,157.9493483831,97.88976,28.55118,101.9685,57.24,1.16,57.2517528116,135.29,155.00976,29.71118,157.8314921435,97.88976,28.55118,101.9685,57.12,1.16,57.1317774973,0.0
2020-02-10 01:00:00,149.39904,28.86972,152.1628531732,98.15904,28.62972,102.249,51.24,0.24,51.2405620578,134.73,149.23904,28.90972,152.0133644473,98.15904,28.62972,102.249,51.08,0.28,51.0807674179,0.0
2020-02-10 01:30:00,143.4256,28.4408,146.2182678054,96.8256,28.2408,100.86,46.6,0.2,46.6004291826,135.78,143.3056,28.4008,146.0927802186,96.8256,28.2408,100.86,46.48,0.16,46.4802753864,0.0
2020-02-10 02:00:00,141.81904,28.15222,144.5862635158,95.69904,27.91222,99.6865,46.12,0.24,46.1206244537,136.17,141.73904,28.15222,144.5077954681,95.69904,27.91222,99.6865,46.04,0.24,46.0406255388,0.0
2020-02-10 02:30:00,143.83312,28.55966,146.6411285699,96.27312,28.07966,100.2845,47.56,0.48,47.5624221419,136.21,143.71312,28.519660000000002,146.5156369356,96.27312,28.07966,100.2845,47.44,0.44,47.4420404283,0.0
2020-02-10 03:00:00,143.97072,28.51646,146.7676964057,95.85072,27.95646,99.8445,48.12,0.56,48.12325841,136.44,143.89072,28.47646,146.6814510299,95.85072,27.95646,99.8445,48.04,0.52,48.042814239,0.0
2020-02-10 03:30:00,144.21584,28.75962,147.0555141756,95.17584,27.75962,99.1415,49.04,1.0,49.0501946989,135.61,144.09584,28.71962,146.9300094543,95.17584,27.75962,99.1415,48.92,0.96,48.9294185537,0.0
2020-02-10 04:00:00,146.09648,28.85814,148.9193530494,95.37648,27.81814,99.3505,50.72,1.04,50.7306613401,135.56,145.97648,28.85814,148.8016295524,95.37648,27.81814,99.3505,50.6,1.04,50.6106866185,0.0
2020-02-10 04:30:00,145.9584,28.8162,148.7757638629,94.9584,27.6962,98.915,51.0,1.12,51.0122965568,135.0,145.8784,28.7362,148.68179706,94.9584,27.6962,98.915,50.92,1.04,50.9306194739,0.0
2020-02-10 05:00:00,147.08656,28.88358,149.895688151,95.32656,27.80358,99.2985,51.76,1.08,51.7712661618,135.11,146.96656,28.88358,149.7779388022,95.32656,27.80358,99.2985,51.64,1.08,51.6512923362,0.0
2020-02-10 05:30:00,144.75712,28.50916,147.5377781946,94.31712,27.50916,98.247,50.44,1.0,50.4499117938,135.26,144.59712,28.50916,147.3807969723,94.31712,27.50916,98.247,50.28,1.0,50.2899433287,0.0
2020-02-10 06:00:00,137.54256,27.73658,140.3113455193,92.90256,27.09658,96.7735,44.64,0.64,44.6445875779,134.95,137.46256,27.73658,140.2329250634,92.90256,27.09658,96.7735,44.56,0.64,44.5645958133,0.0
2020-02-10 06:30:00,136.24336,30.12098,139.5332454301,95.04336,27.72098,99.0035,41.2,2.4,41.2698437118,135.46,136.12336,30.16098,139.4247246806,95.04336,27.72098,99.0035,41.08,2.44,41.152399687,0.0
2020-02-10 07:00:00,135.63008,32.14044,139.3862492651,96.07008,28.02044,100.073,39.56,4.12,39.7739613315,134.85,135.51008,32.10044,139.2602600522,96.07008,28.02044,100.073,39.44,4.08,39.6504728849,0.0
2020-02-10 07:30:00,130.80032,34.08676,135.1688977517,96.16032,28.04676,100.167,34.64,6.04,35.1626392639,134.72,130.68032,34.08676,135.0527794701,96.16032,28.04676,100.167,34.52,6.04,35.0444289438,0.0
2020-02-10 08:00:00,131.1712,35.1616,135.8021421922,96.6912,28.2016,100.72,34.48,6.96,35.1754459815,134.38,131.0512,35.2016,135.6966088891,96.6912,28.2016,100.72,34.36,7.0,35.0657895961,0.0
2020-02-10 08:30:00,133.81184,36.36512,138.6651739868,98.21184,28.64512,102.304,35.6,7.72,36.4274402065,134.42,133.69184,36.32512,138.5388841647,98.21184,28.64512,102.304,35.48,7.68,36.3016914206,0.0
2020-02-10 09:00:00,141.22816,36.95488,145.9830686511,101.46816,29.59488,105.696,39.76,7.36,40.4354695781,134.59,141.18816,36.95488,145.9443718682,101.46816,29.59488,105.696,39.72,7.36,40.3961384293,0.0
2020-02-10 09:30:00,150.12704,37.31372,154.6946729509,105.16704,30.67372,109.549,44.96,6.64,45.4476754081,134.67,149.96704,37.27372,154.5297488803,105.16704,30.67372,109.549,44.8,6.6,45.2835510975,0.0
2020-02-10 10:00:00,150.82544,37.69742,155.465137011,105.38544,30.73742,109.7765,45.44,6.96,45.969938003,134.7,150.66544,37.69742,155.3099168922,105.38544,30.73742,109.7765,45.28,6.96,45.8117888758,0.0
2020-02-10 10:30:00,162.78544,39.09242,167.4136098931,110.30544,32.17242,114.9015,52.48,6.92,52.9342686735,135.24,162.62544,39.09242,167.2580372857,110.30544,32.17242,114.9015,52.32,6.92,52.7756458985,0.0
2020-02-10 11:00:00,166.0928,39.7254,170.7774154184,111.6528,32.5654,116.305,54.44,7.16,54.9088262486,135.31,165.9328,39.7254,170.6218084566,111.6528,32.5654,116.305,54.28,7.16,54.7501963467,0.0
2020-02-10 11:30:00,165.8376,39.2793,170.4258577278,111.3576,32.4793,115.9975,54.48,6.8,54.9027358153,135.31,165.6376,39.2393,170.2220232468,111.3576,32.4793,115.9975,54.28,6.76,54.699323579,0.0
2020-02-10 12:00:00,162.23328,38.94804,166.8430009302,109.67328,31.98804,114.243,52.56,6.96,53.0188193003,135.31,162.07328,38.94804,166.6874257699,109.67328,31.98804,114.243,52.4,6.96,52.8602080965,0.0
2020-02-10 12:30:00,146.75888,37.30634,151.4263248681,103.35888,30.14634,107.6655,43.4,7.16,43.986652521,135.19,146.59888,37.30634,151.271261717,103.35888,30.14634,107.6655,43.24,7.16,43.8287941883,0.0
2020-02-10 13:00:00,135.88256,35.93908,140.5549272825,99.08256,28.89908,103.211,36.8,7.04,37.4673404447,135.19,135.72256,35.89908,140.3900182983,99.08256,28.89908,103.211,36.64,7.0,37.3026755073,0.0
2020-02-10 13:30:00,131.28112,35.90366,136.1021868665,98.00112,28.583660000000002,102.0845,33.28,7.32,34.075516137,134.99,131.16112,35.94366,135.9970076651,98.00112,28.583660000000002,102.0845,33.16,7.36,33.9669721936,0.0
2020-02-10 14:00:00,129.26608,36.64594,134.3601293429,97.66608,28.48594,101.7355,31.6,8.16,32.6365684471,134.68,129.14608,36.60594,134.2337693081,97.66608,28.48594,101.7355,31.48,8.12,32.5103798809,0.0
2020-02-10 14:30:00,122.88656,36.94358,128.3196583998,95.80656,27.94358,99.7985,27.08,9.0,28.5364048191,134.32,122.76656,36.94358,128.204743896,95.80656,27.94358,99.7985,26.96,9.0,28.4225544243,0.0
2020-02-10 15:00:00,111.21632,34.03476,116.3075007151,89.53632,26.11476,93.267,21.68,7.92,23.0813517802,134.46,111.09632,33.99476,116.1810484761,89.53632,26.11476,93.267,21.56,7.88,22.9549123283,0.0
2020-02-10 15:30:00,69.82576,21.31418,73.0063766301,60.18576,17.55418,62.6935,9.64,3.76,10.3473281575,135.07,69.86576,21.31418,73.0446349122,60.18576,17.55418,62.6935,9.68,3.76,10.3846039886,0.0
2020-02-10 16:00:00,68.34624,18.79932,70.8845748707,52.38624,15.27932,54.569,15.96,3.52,16.3435614234,134.66,68.38624,18.79932,70.9231432876,52.38624,15.27932,54.569,16.0,3.52,16.3826249423,0.0
2020-02-10 16:30:00,70.52208,14.15894,71.9294053183,37.16208,10.838940000000001,38.7105,33.36,3.32,33.5247967928,134.663,70.48208,14.15894,71.8901883643,37.16208,10.838940000000001,38.7105,33.32,3.32,33.4849936539,0.0
2020-02-10 17:00:00,72.94544,18.37742,75.2247750588,49.70544,14.49742,51.7765,23.24,3.88,23.5616637783,133.56,72.98544,18.37742,75.2635636802,49.70544,14.49742,51.7765,23.28,3.88,23.6011186176,0.0
2020-02-10 17:30:00,89.20144,30.77542,94.361132752,80.28144,23.41542,83.6265,8.92,7.36,11.5644282176,132.92,89.12144,30.73542,94.2724620992,80.28144,23.41542,83.6265,8.84,7.32,11.4772819082,0.0
2020-02-10 18:00:00,114.07584,37.08212,119.9515772943,94.63584,27.60212,98.579,19.44,9.48,21.6283147749,133.03,113.99584,37.08212,119.875498585,94.63584,27.60212,98.579,19.36,9.48,21.5564375535,0.0
2020-02-10 18:30:00,115.62256,35.67658,121.001631152,94.34256,27.51658,98.2735,21.28,8.16,22.7908753671,133.9,115.46256,35.67658,120.8487530852,94.34256,27.51658,98.2735,21.12,8.16,22.6415547169,0.0
2020-02-10 19:00:00,120.27248,34.81114,125.2089649883,95.35248,27.81114,99.3255,24.92,7.0,25.8844818376,133.9,120.11248,34.77114,125.0441523169,95.35248,27.81114,99.3255,24.76,6.96,25.7196267469,0.0
2020-02-10 19:30:00,124.18288,33.71334,128.6778029772,95.70288,27.91334,99.6905,28.48,5.8,29.0645901399,133.93,124.02288,33.67334,128.5129121538,95.70288,27.91334,99.6905,28.32,5.76,28.8998269891,0.0
2020-02-10 20:00:00,126.04,33.095,130.3125497602,95.64,27.895,99.625,30.4,5.2,30.8415304419,134.48,125.92,33.135,130.2066612159,95.64,27.895,99.625,30.28,5.24,30.7300504393,0.0
2020-02-10 20:30:00,127.6888,33.2109,131.9370816876,96.4488,28.1309,100.4675,31.24,5.08,31.6503396506,134.99,127.5288,33.2109,131.78223973,96.4488,28.1309,100.4675,31.08,5.08,31.4924244859,0.0
2020-02-10 21:00:00,129.69168,32.30674,133.6549935867,96.09168,28.02674,100.0955,33.6,4.28,33.871498343,134.89,129.49168,32.30674,133.4609330053,96.09168,28.02674,100.0955,33.4,4.28,33.6731109344,0.0
2020-02-10 21:30:00,133.15088,31.23234,136.7648196966,96.11088,28.03234,100.1155,37.04,3.2,37.1779719727,135.05,133.03088,31.23234,136.6479933824,96.11088,28.03234,100.1155,36.92,3.2,37.0584187466,0.0
2020-02-10 22:00:00,137.13392,30.39406,140.4617773554,96.25392,28.07406,100.2645,40.88,2.32,40.9457787812,135.09,136.97392,30.43406,140.3142429273,96.25392,28.07406,100.2645,40.72,2.36,40.7883316648,0.0
2020-02-10 22:30:00,139.64064,28.88852,142.5975277745,95.48064,27.84852,99.459,44.16,1.04,44.1722446792,135.58,139.48064,28.80852,142.4246458988,95.48064,27.84852,99.459,44.0,0.96,44.0104714812,0.0
2020-02-10 23:00:00,138.78688,27.82284,141.5482549726,92.78688,27.06284,96.653,46.0,0.76,46.0062778325,136.12,138.54688,27.86284,141.3208258205,92.78688,27.06284,96.653,45.76,0.8,45.7669924727,0.0
2020-02-10 23:30:00,142.88832,29.23576,145.8485572613,92.96832,27.11576,96.842,49.92,2.12,49.964995747,136.07,142.72832,29.19576,145.6837867849,92.96832,27.11576,96.842,49.76,2.08,49.8034536955,0.0
2020-02-11 00:00:00,143.6808,28.9419,146.5667283672,92.9208,27.1019,96.7925,50.76,1.8399999999999999,50.7933381459,136.42,143.5608,28.9019,146.4411933858,92.9208,27.1019,96.7925,50.64,1.8,50.6719804231,0.0
2020-02-11 00:30:00,144.72272,29.08746,147.6168893232,94.24272,27.48746,98.1695,50.48,1.6,50.5053502116,136.16,144.52272,29.04746,147.4129286347,94.24272,27.48746,98.1695,50.28,1.56,50.3041946561,0.0
2020-02-11 01:00:00,138.12816,27.83738,140.9053168275,94.20816,27.47738,98.1335,43.92,0.36,43.9214753851,135.92,137.92816,27.83738,140.7092642517,94.20816,27.47738,98.1335,43.72,0.36,43.7214821341,0.0
2020-02-11 01:30:00,135.68624,27.92682,138.5303685141,94.92624,27.68682,98.8815,40.76,0.24,40.7607065689,136.25,135.52624,27.96682,138.3817356064,94.92624,27.68682,98.8815,40.6,0.28,40.6009655058,0.0
2020-02-11 02:00:00,138.89296,28.24378,141.7355475745,96.01296,28.00378,100.0135,42.88,0.24,42.8806716365,136.66,138.69296,28.20378,141.5315878518,96.01296,28.00378,100.0135,42.68,0.2,42.680468601,0.0
2020-02-11 02:30:00,139.39872,28.10796,142.2042916125,95.95872,27.98796,99.957,43.44,0.12,43.4401657455,136.49,139.27872,28.14796,142.0945794075,95.95872,27.98796,99.957,43.32,0.16,43.3202954745,0.0
2020-02-11 03:00:00,138.87568,28.06874,141.6838334485,95.27568,27.78874,99.2455,43.6,0.28,43.6008990733,136.65,138.67568,28.02874,141.4798730896,95.27568,27.78874,99.2455,43.4,0.24,43.4006635894,0.0
2020-02-11 03:30:00,141.38512,28.35566,144.2005395671,95.98512,27.99566,99.9845,45.4,0.36,45.4014272903,136.72,141.22512,28.35566,144.0436668967,95.98512,27.99566,99.9845,45.24,0.36,45.2414323381,0.0
2020-02-11 04:00:00,141.43632,28.32726,144.2451603148,95.47632,27.84726,99.4545,45.96,0.48,45.9625064591,136.87,141.23632,28.28726,144.0411995418,95.47632,27.84726,99.4545,45.76,0.44,45.7621153357,0.0
2020-02-11 04:30:00,140.3688,28.2559,143.1844820441,94.4088,27.5359,98.3425,45.96,0.72,45.9656393407,136.27,140.2088,28.2159,143.0197350377,94.4088,27.5359,98.3425,45.8,0.68,45.8050477568,0.0
2020-02-11 05:00:00,141.2624,28.3682,144.0826860695,94.3824,27.5282,98.315,46.88,0.84,46.8875249933,135.9,141.0624,28.3682,143.8866062738,94.3824,27.5282,98.315,46.68,0.84,46.6875572289,0.0
2020-02-11 05:30:00,140.15744,28.17592,142.9614999054,93.99744,27.41592,97.914,46.16,0.76,46.1662560752,135.69,139.95744,28.13592,142.7575392251,93.99744,27.41592,97.914,45.96,0.72,45.9656393407,0.0
2020-02-11 06:00:00,136.70432,27.46376,139.4357530191,93.06432,27.14376,96.942,43.64,0.32,43.6411732198,135.81,136.54432,27.46376,139.2788908543,93.06432,27.14376,96.942,43.48,0.32,43.481177537,0.0
2020-02-11 06:30:00,131.84624,29.15682,135.031667229,93.24624,27.19682,97.1315,38.6,1.96,38.6497296239,136.2,131.64624,29.15682,134.8363921894,93.24624,27.19682,97.1315,38.4,1.96,38.4499882965,0.0
2020-02-11 07:00:00,128.2192,31.1406,131.946580922,93.7392,27.3406,97.645,34.48,3.8,34.6887647517,135.85,128.0592,31.1406,131.7911061984,93.7392,27.3406,97.645,34.32,3.8,34.529732116,0.0
2020-02-11 07:30:00,123.05904,32.99222,127.4049210441,93.77904,27.35222,97.6865,29.28,5.64,29.8182494456,135.73,122.97904,32.95222,127.3172929427,93.77904,27.35222,97.6865,29.2,5.6,29.7321374946,0.0
2020-02-11 08:00:00,123.52464,33.53302,127.995312873,94.12464,27.45302,98.0465,29.4,6.08,30.0220985276,135.62,123.44464,33.57302,127.9286004639,94.12464,27.45302,98.0465,29.32,6.12,29.9519081195,0.0
2020-02-11 08:30:00,129.77136,35.01498,134.412256512,97.01136,28.29498,101.0535,32.76,6.72,33.4421291188,135.32,129.69136,34.97498,134.3245997003,97.01136,28.29498,101.0535,32.68,6.68,33.3557311417,0.0
2020-02-11 09:00:00,137.1552,35.7786,141.7450426117,100.3152,29.2586,104.495,36.84,6.52,37.4125112763,135.42,137.0352,35.7786,141.6289315677,100.3152,29.2586,104.495,36.72,6.52,37.29435346,0.0
2020-02-11 09:30:00,147.63024,36.28382,152.0236934042,104.79024,30.56382,109.1565,42.84,5.72,43.2201804716,135.44,147.51024,36.28382,151.9071640794,104.79024,30.56382,109.1565,42.72,5.72,43.1012389613,0.0
2020-02-11 10:00:00,155.67696,37.97078,160.2407439094,108.51696,31.65078,113.0385,47.16,6.32,47.5815930797,135.44,155.59696,37.97078,160.163023495,108.51696,31.65078,113.0385,47.08,6.32,47.5023031021,0.0
2020-02-11 10:30:00,160.29088,38.88984,164.9411588003,110.57088,32.24984,115.178,49.72,6.64,50.1614194377,135.53,160.13088,38.88984,164.7856740885,110.57088,32.24984,115.178,49.56,6.64,50.0028319198,0.0
2020-02-11 11:00:00,160.0848,38.2464,164.5901889664,110.2848,32.1664,114.88,49.8,6.08,50.1697757619,135.7,160.0048,38.2064,164.5030851504,110.2848,32.1664,114.88,49.72,6.04,50.0855268516,0.0
2020-02-11 11:30:00,167.93328,38.89054,172.3776686031,113.45328,33.09054,118.1805,54.48,5.8,54.78786727,135.65,167.81328,38.89054,172.2607646734,113.45328,33.09054,118.1805,54.36,5.8,54.6685430572,0.0
2020-02-11 12:00:00,165.27968,39.45324,169.9233084877,112.63968,32.85324,117.333,52.64,6.6,53.0521403904,135.55,165.11968,39.49324,169.7769852748,112.63968,32.85324,117.333,52.48,6.64,52.8983931703,0.0
2020-02-11 12:30:00,163.40944,38.45942,167.8742745862,112.24944,32.73942,116.9265,51.16,5.72,51.4787723241,135.59,163.28944,38.45942,167.7574683949,112.24944,32.73942,116.9265,51.04,5.72,51.3595171317,0.0
2020-02-11 13:00:00,163.99072,38.69396,168.4938538541,112.23072,32.73396,116.907,51.76,5.96,52.1020076389,135.69,163.87072,38.69396,168.3770632058,112.23072,32.73396,116.907,51.64,5.96,51.982797154400004,0.0
2020-02-11 13:30:00,160.58976,37.47368,164.9040560738,110.78976,32.31368,115.406,49.8,5.16,50.0666116289,136.0,160.46976,37.43368,164.7781061695,110.78976,32.31368,115.406,49.68,5.12,49.9431356645,0.0
2020-02-11 14:00:00,160.34464,37.83052,164.7469326579,110.50464,32.23052,115.109,49.84,5.6,50.1536200089,135.93,160.18464,37.87052,164.6004106222,110.50464,32.23052,115.109,49.68,5.64,49.9991199923,0.0
2020-02-11 14:30:00,149.8368,37.0424,154.3476790626,106.1568,30.9624,110.58,43.68,6.08,44.1011201672,135.89,149.7168,37.0024,154.2215867121,106.1568,30.9624,110.58,43.56,6.04,43.9767574976,0.0
2020-02-11 15:00:00,145.2744,35.3117,149.5044061299,103.5144,30.1917,107.8275,41.76,5.12,42.0726989864,136.02,145.1144,35.3517,149.3584004342,103.5144,30.1917,107.8275,41.6,5.16,41.9187976927,0.0
2020-02-11 15:30:00,144.71408,34.32494,148.7291715039,102.87408,30.00494,107.1605,41.84,4.32,42.0624297919,136.12,144.63408,34.32494,148.6513323299,102.87408,30.00494,107.1605,41.76,4.32,41.9828536429,0.0
2020-02-11 16:00:00,135.86944,34.24692,140.1190788415,99.58944,29.04692,103.739,36.28,5.2,36.6507626114,135.82,135.82944,34.24692,140.0802923334,99.58944,29.04692,103.739,36.24,5.2,36.6111676951,0.0
2020-02-11 16:30:00,125.53296,34.47878,130.1818355864,96.13296,28.03878,100.1385,29.4,6.44,30.0970696248,135.19,125.45296,34.47878,130.1046941622,96.13296,28.03878,100.1385,29.32,6.44,30.0189273626,0.0
2020-02-11 17:00:00,120.57968,35.66574,125.7438039772,95.53968,27.86574,99.5205,25.04,7.8,26.2267344517,134.56,120.53968,35.66574,125.7054472338,95.53968,27.86574,99.5205,25.0,7.8,26.1885471151,0.0
2020-02-11 17:30:00,114.3144,36.1017,119.8795845432,94.1544,27.4617,98.0775,20.16,8.64,21.9334265449,133.89,114.1944,36.1017,119.7651607699,94.1544,27.4617,98.0775,20.04,8.64,21.8231803365,0.0
2020-02-11 18:00:00,112.27776,36.00268,117.908813741,93.67776,27.32268,97.581,18.6,8.68,20.525652243,133.77,112.23776,35.96268,117.8585131528,93.67776,27.32268,97.581,18.56,8.64,20.4724986262,0.0
2020-02-11 18:30:00,114.90256,35.63658,120.3019705934,94.34256,27.51658,98.2735,20.56,8.12,22.1053839596,133.93,114.86256,35.63658,120.2637664629,94.34256,27.51658,98.2735,20.52,8.12,22.0681852448,0.0
2020-02-11 19:00:00,116.7648,34.7914,121.8378431892,94.3248,27.511400000000002,98.255,22.44,7.28,23.5913543486,134.14,116.6848,34.7514,121.7497529895,94.3248,27.511400000000002,98.255,22.36,7.24,23.5029189677,0.0
2020-02-11 19:30:00,119.78448,33.59714,124.4069510319,94.34448,27.51714,98.2755,25.44,6.08,26.1564523588,134.46,119.70448,33.55714,124.3191223306,94.34448,27.51714,98.2755,25.36,6.04,26.0693536552,0.0
2020-02-11 20:00:00,121.90432,32.81376,126.2434397503,94.26432,27.49376,98.192,27.64,5.32,28.1473266937,134.81,121.82432,32.85376,126.1766004044,94.26432,27.49376,98.192,27.56,5.36,28.0763815332,0.0
2020-02-11 20:30:00,122.26816,32.76988,126.5834427759,94.38816,27.52988,98.321,27.88,5.24,28.3681511558,134.84,122.18816,32.76988,126.5061717048,94.38816,27.52988,98.321,27.8,5.24,28.2895316327,0.0
2020-02-11 21:00:00,125.25712,32.11666,129.3090327868,94.61712,27.59666,98.5595,30.64,4.52,30.9715998941,134.84,125.17712,32.11666,129.2315411231,94.61712,27.59666,98.5595,30.56,4.52,30.8924586267,0.0
2020-02-11 21:30:00,129.02128,30.65454,132.6129387181,94.54128,27.57454,98.4805,34.48,3.08,34.6172904774,134.7,128.94128,30.65454,132.5351067101,94.54128,27.57454,98.4805,34.4,3.08,34.537608487,0.0
2020-02-11 22:00:00,131.91776,29.46268,135.1678398,94.15776,27.46268,98.081,37.76,2.0,37.8129290058,135.11,131.79776,29.50268,135.0594597509,94.15776,27.46268,98.081,37.64,2.04,37.6952410789,0.0
2020-02-11 22:30:00,136.62016,28.52088,139.5654280773,94.22016,27.48088,98.146,42.4,1.04,42.4127527991,135.15,136.46016,28.52088,139.4088084132,94.22016,27.48088,98.146,42.24,1.04,42.2528010906,0.0
2020-02-11 23:00:00,142.14592,28.10256,144.8972617105,94.70592,27.62256,98.652,47.44,0.48,47.4424282684,135.07,141.98592,28.10256,144.7403031529,94.70592,27.62256,98.652,47.28,0.48,47.2824364854,0.0
2020-02-11 23:30:00,144.40304,28.78422,147.2439108495,94.16304,27.46422,98.0865,50.24,1.32,50.2573377727,135.79,144.24304,28.74422,147.0791785803,94.16304,27.46422,98.0865,50.08,1.28,50.0963551568,0.0
2020-02-12 00:00:00,146.03328,29.06804,148.8981860769,94.31328,27.50804,98.243,51.72,1.56,51.7435213336,136.06,145.87328,29.06804,148.7412678694,94.31328,27.50804,98.243,51.56,1.56,51.5835942912,0.0
2020-02-12 00:30:00,144.5792,29.1556,147.4896405989,94.3392,27.5156,98.27,50.24,1.6400000000000001,50.2667603889,134.94,144.3792,29.0756,147.2777780522,94.3392,27.5156,98.27,50.04,1.56,50.0643106414,0.0
2020-02-12 01:00:00,138.95264,28.26452,141.7981637885,94.71264,27.62452,98.659,44.24,0.64,44.2446290526,134.54,138.79264,28.22452,141.6334015951,94.71264,27.62452,98.659,44.08,0.6000000000000001,44.0840832954,0.0
2020-02-12 01:30:00,134.71552,27.67536,137.5288947094,94.47552,27.55536,98.412,40.24,0.12,40.240178926,135.08,134.59552,27.71536,137.4194134175,94.47552,27.55536,98.412,40.12,0.16,40.1203190416,0.0
2020-02-12 02:00:00,134.1232,27.5426,136.9219762967,93.8832,27.3826,97.795,40.24,0.16,40.2403180902,135.58,133.9632,27.5426,136.7652505902,93.8832,27.3826,97.795,40.08,0.16,40.08031936,0.0
2020-02-12 02:30:00,133.10096,27.45778,135.9036248061,93.18096,27.17778,97.0635,39.92,0.28,39.9209819519,136.29,132.98096,27.41778,135.7780187757,93.18096,27.17778,97.0635,39.8,0.24,39.8007236115,0.0
2020-02-12 03:00:00,135.43056,27.71058,138.2364381263,93.91056,27.39058,97.8235,41.52,0.32,41.5212331223,136.48,135.31056,27.67058,138.110856362,93.91056,27.39058,97.8235,41.4,0.28,41.4009468491,0.0
2020-02-12 03:30:00,135.8504,27.7997,138.6656211909,93.5304,27.2797,97.4275,42.32,0.52,42.3231945864,136.67,135.6904,27.7997,138.5088732618,93.5304,27.2797,97.4275,42.16,0.52,42.1632067092,0.0
2020-02-12 04:00:00,135.34336,27.63348,138.1355649824,92.82336,27.07348,96.691,42.52,0.56,42.5236875165,136.67,135.22336,27.59348,138.0099895957,92.82336,27.07348,96.691,42.4,0.52,42.4031885594,0.0
2020-02-12 04:30:00,137.48096,27.75028,140.253671619,93.36096,27.23028,97.251,44.12,0.52,44.1230642635,135.68,137.32096,27.71028,140.0889205933,93.36096,27.23028,97.251,43.96,0.48,43.962620486,0.0
2020-02-12 05:00:00,134.69328,27.39554,137.4510650706,91.73328,26.75554,95.5555,42.96,0.64,42.9647669608,135.59,134.53328,27.35554,137.2863030176,91.73328,26.75554,95.5555,42.8,0.6000000000000001,42.8042054009,0.0
2020-02-12 05:30:00,132.63632,26.99726,135.3559951781,90.91632,26.51726,94.7045,41.72,0.48,41.7227611742,136.07,132.51632,26.99726,135.2384084269,90.91632,26.51726,94.7045,41.6,0.48,41.6027691386,0.0
2020-02-12 06:00:00,132.30464,26.79552,134.9908058262,91.18464,26.59552,94.984,41.12,0.2,41.1204863784,135.65,132.14464,26.75552,134.8260498984,91.18464,26.59552,94.984,40.96,0.16,40.9603124988,0.0
2020-02-12 06:30:00,101.81712,23.18666,104.4238819765,78.53712,22.90666,81.8095,23.28,0.28,23.2816837879,135.76,101.73712,23.18666,104.3458805505,78.53712,22.90666,81.8095,23.2,0.28,23.2016895936,0.0
2020-02-12 07:00:00,80.92,22.205,83.9113128547,70.92,20.685,73.875,10.0,1.52,10.1148603549,135.3,80.96,22.205,83.9498875818,70.92,20.685,73.875,10.04,1.52,10.1544079099,0.0
2020-02-12 07:30:00,66.76016,19.38838,69.5185460309,57.56016,16.78838,59.9585,9.2,2.6,9.5603347222,135.18,66.68016,19.38838,69.4417238888,57.56016,16.78838,59.9585,9.12,2.6,9.4833749267,0.0
2020-02-12 08:00:00,66.68288,17.09084,68.8382400777,49.68288,14.49084,51.753,17.0,2.6,17.1976742614,135.04,66.52288,17.09084,68.6832612461,49.68288,14.49084,51.753,16.84,2.6,17.03953051,0.0
2020-02-12 08:30:00,66.1472,17.8446,68.5119100376,52.2672,15.2446,54.445,13.88,2.6,14.1214163596,135.09,66.0272,17.8446,68.3960590166,52.2672,15.2446,54.445,13.76,2.6,14.0034852805,0.0
2020-02-12 09:00:00,64.90864,20.02002,67.9259357495,60.54864,17.66002,63.0715,4.36,2.36,4.9577414213,135.39,64.82864000000001,20.02002,67.8494934767,60.54864,17.66002,63.0715,4.28,2.36,4.8875351661,0.0
2020-02-12 09:30:00,88.2528,24.3054,91.5385666099,75.6528,22.0654,78.805,12.6,2.24,12.7975622679,135.63,88.3728,24.3054,91.6542647617,75.6528,22.0654,78.805,12.72,2.24,12.9157268475,0.0
2020-02-12 10:00:00,104.95632,27.18726,108.4203680784,83.47632,24.34726,86.9545,21.48,2.84,21.6669333317,135.7,104.99632,27.18726,108.4590905358,83.47632,24.34726,86.9545,21.52,2.84,21.7065888614,0.0
2020-02-12 10:30:00,136.55744,33.49592,140.6055158093,98.79744,28.81592,102.914,37.76,4.68,38.0489158847,135.6,136.59744,33.49592,140.6443645199,98.79744,28.81592,102.914,37.8,4.68,38.0886124714,0.0
2020-02-12 11:00:00,139.51344,33.80142,143.5497681456,99.43344,29.00142,103.5765,40.08,4.8,40.3664018709,135.63,139.47344,33.80142,143.5108931735,99.43344,29.00142,103.5765,40.04,4.8,40.3266859536,0.0
2020-02-12 11:30:00,153.8896,36.6828,158.2012541164,106.5696,31.0828,111.01,47.32,5.6,47.6502088138,135.81,153.8496,36.6428,158.1530720916,106.5696,31.0828,111.01,47.28,5.5600000000000005,47.6057979662,0.0
2020-02-12 12:00:00,153.75872,37.07296,158.1649402971,106.39872,31.03296,110.832,47.36,6.04,47.7435985238,135.81,153.67872,37.07296,158.0871700803,106.39872,31.03296,110.832,47.28,6.04,47.6642423626,0.0
2020-02-12 12:30:00,160.732,38.8635,165.3636823981,109.932,32.0635,114.5125,50.8,6.8,51.2530974674,135.67,160.652,38.8635,165.2859241927,109.932,32.0635,114.5125,50.72,6.8,51.1738057995,0.0
2020-02-12 13:00:00,172.52064,39.35352,176.9521708327,115.04064,33.55352,119.834,57.48,5.8,57.7718824343,135.88,172.48064,39.31352,176.9042792857,115.04064,33.55352,119.834,57.44,5.76,57.7280798226,0.0
2020-02-12 13:30:00,168.52432,39.38626,173.0656635738,114.60432,33.42626,119.3795,53.92,5.96,54.2483916812,135.66,168.44432,39.34626,172.9786608696,114.60432,33.42626,119.3795,53.84,5.92,54.1644902127,0.0
2020-02-12 14:00:00,165.51856,38.92958,170.0350137573,113.03856,32.96958,117.7485,52.48,5.96,52.8173456357,135.52,165.43856,38.92958,169.9571396966,113.03856,32.96958,117.7485,52.4,5.96,52.7378573702,0.0
2020-02-12 14:30:00,163.09984,37.58412,167.3742031623,110.61984,32.26412,115.229,52.48,5.32,52.7489601793,135.56,163.05984,37.58412,167.3352249139,110.61984,32.26412,115.229,52.44,5.32,52.7091642886,0.0
2020-02-12 15:00:00,153.19008,35.89044,157.3382480321,105.91008,30.89044,110.323,47.28,5.0,47.5436473149,135.69,153.11008,35.85044,157.251234163,105.91008,30.89044,110.323,47.2,4.96,47.459894648,0.0
2020-02-12 15:30:00,136.9776,32.1068,140.6901187291,97.7376,28.5068,101.81,39.24,3.6,39.4047915868,135.71,136.8976,32.1068,140.6122309474,97.7376,28.5068,101.81,39.16,3.6,39.3251268275,0.0
2020-02-12 16:00:00,95.52256,24.754080000000002,98.6778797178,77.60256,22.63408,80.836,17.92,2.12,18.044966057,135.68,95.52256,24.754080000000002,98.6778797178,77.60256,22.63408,80.836,17.92,2.12,18.044966057,0.0
2020-02-12 16:30:00,64.98688,16.58284,67.0692564041,52.46688,15.30284,54.653,12.52,1.28,12.585261221,135.62,64.90688,16.58284,66.9917431763,52.46688,15.30284,54.653,12.44,1.28,12.5056787101,0.0
2020-02-12 17:00:00,68.99872,17.37296,71.1522529566,50.23872,14.65296,52.332,18.76,2.7199999999999998,18.9561599487,135.32,68.87872,17.37296,71.0358909848,50.23872,14.65296,52.332,18.64,2.7199999999999998,18.8374095884,0.0
2020-02-12 17:30:00,72.44656,19.01858,74.9013380458,52.72656,15.37858,54.9235,19.72,3.64,20.0531294316,135.19,72.32656,19.01858,74.7852770714,52.72656,15.37858,54.9235,19.6,3.64,19.9351348127,0.0
2020-02-12 18:00:00,73.91456,18.55008,76.2067427988,50.43456,14.71008,52.536,23.48,3.84,23.7919314054,135.06,73.79456,18.51008,76.0806161069,50.43456,14.71008,52.536,23.36,3.8,23.6670572738,0.0
2020-02-12 18:30:00,74.1048,11.5489,74.9993231586,30.5448,8.9089,31.8175,43.56,2.64,43.6399266727,135.06,73.8648,11.5489,74.7621947929,30.5448,8.9089,31.8175,43.32,2.64,43.400368662,0.0
2020-02-12 19:00:00,72.54816,16.17488,74.3294172075,47.22816,13.77488,49.196,25.32,2.4,25.433489733000002,135.31,72.38816,16.21488,74.1819927044,47.22816,13.77488,49.196,25.16,2.44,25.2780378985,0.0
2020-02-12 19:30:00,68.0336,19.2148,70.6949734281,58.4736,17.0548,60.91,9.56,2.16,9.8009795429,135.44,67.8736,19.1748,70.5301249963,58.4736,17.0548,60.91,9.4,2.12,9.6360987957,0.0
2020-02-12 20:00:00,66.88608,14.40344,68.4193450831,47.32608,13.80344,49.298,19.56,0.6000000000000001,19.5692002903,135.63,66.76608,14.40344,68.302038933,47.32608,13.80344,49.298,19.44,0.6000000000000001,19.4492570552,0.0
2020-02-12 20:30:00,66.1648,17.8764,68.5371901671,57.7248,16.8364,60.13,8.44,1.04,8.5038344292,135.38,66.0048,17.9164,68.3932088149,57.7248,16.8364,60.13,8.28,1.08,8.3501377234,0.0
2020-02-12 21:00:00,63.69072,15.40646,65.5276035259,51.45072,15.00646,53.5945,12.24,0.4,12.2465342036,135.07,63.57072,15.40646,65.4109734758,51.45072,15.00646,53.5945,12.12,0.4,12.1265988637,0.0
2020-02-12 21:30:00,60.5232,16.6376,62.7683636237,50.3232,14.6776,52.42,10.2,1.96,10.3866067606,135.48,60.4432,16.6376,62.6912287326,50.3232,14.6776,52.42,10.12,1.96,10.3080551027,0.0
2020-02-12 22:00:00,88.04704,22.17372,90.7962285087,72.04704,21.01372,75.049,16.0,1.16,16.0419948884,135.68,88.08704,22.09372,90.8155222382,72.04704,21.01372,75.049,16.04,1.08,16.0763179864,0.0
2020-02-12 22:30:00,84.63136,22.31248,87.5232189719,68.27136,19.91248,71.116,16.36,2.4,16.5351020559,135.65,84.67136,22.31248,87.5618979237,68.27136,19.91248,71.116,16.4,2.4,16.5746794841,0.0
2020-02-12 23:00:00,93.85424,23.835820000000002,96.8336960002,70.61424,20.59582,73.5565,23.24,3.24,23.4647650745,136.15,93.85424,23.79582,96.823857677,70.61424,20.59582,73.5565,23.24,3.2,23.4592753511,0.0
2020-02-12 23:30:00,108.67616,26.13888,111.7754391626,76.31616,22.25888,79.496,32.36,3.88,32.5917781043,136.33,108.63616,26.13888,111.7365486634,76.31616,22.25888,79.496,32.32,3.88,32.5520629147,0.0
2020-02-13 00:00:00,123.48384,27.47612,126.503738725,82.68384,24.11612,86.129,40.8,3.36,40.9381191556,136.33,123.44384,27.43612,126.4560094049,82.68384,24.11612,86.129,40.76,3.32,40.8949874679,0.0
2020-02-13 00:30:00,125.1,27.5525,128.0982055153,84.18,24.5525,87.6875,40.92,3.0,41.0298232996,136.39,125.06,27.5125,128.0505418038,84.18,24.5525,87.6875,40.88,2.96,40.9870223363,0.0
2020-02-13 01:00:00,106.5,25.2175,109.4448368186,78.78,22.9775,82.0625,27.72,2.24,27.8103577827,136.34,106.5,25.1775,109.4356272256,78.78,22.9775,82.0625,27.72,2.2,27.8071645444,0.0
2020-02-13 01:30:00,74.89392,21.94406,78.0425590447,64.81392,18.90406,67.5145,10.08,3.04,10.5284376809,136.61,74.89392,21.90406,78.0313212592,64.81392,18.90406,67.5145,10.08,3.0,10.516957735,0.0
2020-02-13 02:00:00,74.38448,22.21214,77.6300845565,64.22448,18.73214,66.9005,10.16,3.48,10.7394599492,136.77,74.42448,22.17214,77.6569830437,64.22448,18.73214,66.9005,10.2,3.44,10.7644600422,0.0
2020-02-13 02:30:00,102.08608,24.79344,105.0537119611,77.32608,22.55344,80.548,24.76,2.24,24.8611182371,136.44,102.08608,24.79344,105.0537119611,77.32608,22.55344,80.548,24.76,2.24,24.8611182371,0.0
2020-02-13 03:00:00,114.12752,26.00386,117.052516232,82.84752,24.16386,86.2995,31.28,1.8399999999999999,31.3340709133,136.24,114.08752,25.96386,117.0046334375,82.84752,24.16386,86.2995,31.24,1.8,31.2918136259,0.0
2020-02-13 03:30:00,104.00272,25.60746,107.1088594611,76.96272,22.44746,80.1695,27.04,3.16,27.2240188069,136.24,104.00272,25.56746,107.0993033509,76.96272,22.44746,80.1695,27.04,3.12,27.2194048429,0.0
2020-02-13 04:00:00,110.184,25.902,113.1875764384,79.344,23.142,82.65,30.84,2.76,30.9632556428,136.17,110.144,25.822,113.1303514535,79.344,23.142,82.65,30.8,2.68,30.9163775368,0.0
2020-02-13 04:30:00,122.67408,26.58494,125.5216672079,85.11408,24.82494,88.6605,37.56,1.76,37.6012127464,135.52,122.59408,26.58494,125.4434832339,85.11408,24.82494,88.6605,37.48,1.76,37.5213006171,0.0
2020-02-13 05:00:00,121.12016,26.15838,123.9126870125,84.20016,24.55838,87.7085,36.92,1.6,36.9546532929,135.62,121.08016,26.15838,123.8735887502,84.20016,24.55838,87.7085,36.88,1.6,36.9146908425,0.0
2020-02-13 05:30:00,127.77072,26.58146,130.5064400903,87.57072,25.54146,91.2195,40.2,1.04,40.2134504861,135.52,127.69072,26.54146,130.4199719102,87.57072,25.54146,91.2195,40.12,1.0,40.1324606771,0.0
2020-02-13 06:00:00,127.88784,26.25562,130.555188336,88.64784,25.855620000000002,92.3415,39.24,0.4,39.242038683,135.47,127.76784,26.25562,130.4376422658,88.64784,25.855620000000002,92.3415,39.12,0.4,39.1220449363,0.0
2020-02-13 06:30:00,125.27408,28.85494,128.5542791285,90.15408,26.29494,93.9105,35.12,2.56,35.2131793509,135.28,125.19408,28.85494,128.4763216684,90.15408,26.29494,93.9105,35.04,2.56,35.1333915243,0.0
2020-02-13 07:00:00,116.04016,29.64838,119.7678803747,87.80016,25.60838,91.4585,28.24,4.04,28.5275165411,135.22,116.04016,29.64838,119.7678803747,87.80016,25.60838,91.4585,28.24,4.04,28.5275165411,0.0
2020-02-13 07:30:00,112.22576,32.01918,116.70410916270001,88.38576,25.77918,92.0685,23.84,6.24,24.643116686,135.08,112.18576,32.01918,116.6656446202,88.38576,25.77918,92.0685,23.8,6.24,24.6044223667,0.0
2020-02-13 08:00:00,92.72192,29.18056,97.2052443565,79.20192,23.10056,82.502,13.52,6.08,14.8241964369,135.08,92.76192,29.18056,97.2434002079,79.20192,23.10056,82.502,13.56,6.08,14.8606863906,0.0
2020-02-13 08:30:00,80.62528,25.37904,84.5253302058,69.18528,20.17904,72.068,11.44,5.2,12.5663678125,135.01,80.62528,25.37904,84.5253302058,69.18528,20.17904,72.068,11.44,5.2,12.5663678125,0.0
2020-02-13 09:00:00,111.2504,31.5747,115.6443391621,87.4104,25.4947,91.0525,23.84,6.08,24.6030892369,134.8,111.2904,31.5347,115.6719085874,87.4104,25.4947,91.0525,23.88,6.04,24.6320116921,0.0
2020-02-13 09:30:00,118.13888,32.14884,122.4350557684,90.33888,26.34884,94.103,27.8,5.8,28.3985915144,134.7,118.17888,32.10884,122.4631588854,90.33888,26.34884,94.103,27.84,5.76,28.4296183583,0.0
2020-02-13 10:00:00,135.63296,34.88128,140.0464334883,98.47296,28.72128,102.576,37.16,6.16,37.6671103219,134.67,135.67296,34.88128,140.0851732683,98.47296,28.72128,102.576,37.2,6.16,37.7065723714,0.0
2020-02-13 10:30:00,110.036,28.8905,113.7654705359,85.476,24.9305,89.0375,24.56,3.96,24.8772024151,135.05,110.076,28.8905,113.8041597054,85.476,24.9305,89.0375,24.6,3.96,24.9166931995,0.0
2020-02-13 11:00:00,68.40976,20.61618,71.4487378548,62.72976,18.29618,65.3435,5.68,2.32,6.1355358364,135.34,68.40976,20.61618,71.4487378548,62.72976,18.29618,65.3435,5.68,2.32,6.1355358364,0.0
2020-02-13 11:30:00,63.3,15.0375,65.0616354409,44.7,13.0375,46.5625,18.6,2.0,18.7072178584,135.45,63.14,15.0775,64.9152571146,44.7,13.0375,46.5625,18.44,2.04,18.552498484,0.0
2020-02-13 12:00:00,64.69776,12.53518,65.9009171913,34.33776,10.01518,35.7685,30.36,2.52,30.4644054595,135.42,64.53776,12.57518,65.75148376920001,34.33776,10.01518,35.7685,30.2,2.56,30.3083090917,0.0
2020-02-13 12:30:00,66.24432,7.47126,66.6643057284,18.48432,5.39126,19.2545,47.76,2.08,47.8052716758,135.48,66.00432,7.47126,66.4258231763,18.48432,5.39126,19.2545,47.52,2.08,47.5655001025,0.0
2020-02-13 13:00:00,66.69488,5.62434,66.9316085168,12.97488,3.7843400000000003,13.5155,53.72,1.8399999999999999,53.7515023046,135.59,66.45488,5.62434,66.6924604153,12.97488,3.7843400000000003,13.5155,53.48,1.8399999999999999,53.5116435928,0.0
2020-02-13 13:30:00,66.33456,7.83758,66.7959692695,21.93456,6.39758,22.8485,44.4,1.44,44.423345214,135.85,66.09456,7.83758,66.5576330848,21.93456,6.39758,22.8485,44.16,1.44,44.1834720229,0.0
2020-02-13 14:00:00,64.34416,7.75038,64.8092533227,23.14416,6.75038,24.1085,41.2,1.0,41.2121341355,136.0,64.14416,7.75038,64.6106930179,23.14416,6.75038,24.1085,41.0,1.0,41.0121933088,0.0
2020-02-13 14:30:00,65.49424,7.71082,65.9465861,22.73424,6.63082,23.6815,42.76,1.08,42.7736367404,136.11,65.25424,7.75082,65.7129443006,22.73424,6.63082,23.6815,42.52,1.12,42.5347481478,0.0
2020-02-13 15:00:00,62.27392,9.55156,63.002169888,30.55392,8.91156,31.827,31.72,0.64,31.7264558374,136.41,62.07392,9.51156,62.7984181154,30.55392,8.91156,31.827,31.52,0.6000000000000001,31.5257101427,0.0
2020-02-13 15:30:00,60.42032,11.94926,61.5905827497,37.54032,10.94926,39.1045,22.88,1.0,22.9018427206,136.65,60.26032,11.98926,61.4414235012,37.54032,10.94926,39.1045,22.72,1.04,22.7437903613,0.0
2020-02-13 16:00:00,62.46112,12.42616,63.6851706758,40.82112,11.90616,42.522,21.64,0.52,21.6462467878,136.55,62.26112,12.38616,63.4812100011,40.82112,11.90616,42.522,21.44,0.48,21.4453724612,0.0
2020-02-13 16:30:00,64.8104,18.8947,67.508500474,58.6104,17.0947,61.0525,6.2,1.8,6.4560049566,136.2,64.6504,18.9347,67.3661419724,58.6104,17.0947,61.0525,6.04,1.8399999999999999,6.31404783,0.0
2020-02-13 17:00:00,70.39936,22.99148,74.0586122001,65.79936000000001,19.19148,68.541,4.6,3.8,5.9665735561,135.6,70.35936,22.99148,74.0205896504,65.79936000000001,19.19148,68.541,4.5600000000000005,3.8,5.9357897537,0.0
2020-02-13 17:30:00,71.5056,21.7408,74.7376291837,60.8256,17.7408,63.36,10.68,4.0,11.404490343700001,135.27,71.3456,21.7408,74.5845629068,60.8256,17.7408,63.36,10.52,4.0,11.2547945339,0.0
2020-02-13 18:00:00,73.3872,23.7846,77.1452417262,65.2272,19.0246,67.945,8.16,4.76,9.4468619128,134.91,73.2272,23.7846,76.9930517449,65.2272,19.0246,67.945,8.0,4.76,9.3090063917,0.0
2020-02-13 18:30:00,93.41776,29.81518,98.0603020689,82.33776,24.01518,85.7685,11.08,5.8,12.5062544353,134.91,93.57776,29.81518,98.2127391179,82.33776,24.01518,85.7685,11.24,5.8,12.6482251719,0.0
2020-02-13 19:00:00,102.20544,30.41992,106.6364079403,85.64544,24.97992,89.214,16.56,5.44,17.4306396899,134.96,102.32544,30.41992,106.7514271755,85.64544,24.97992,89.214,16.68,5.44,17.5446858051,0.0
2020-02-13 19:30:00,106.12688,29.63034,110.1856238674,86.36688,25.19034,89.9655,19.76,4.44,20.2526837728,135.11,106.24688,29.67034,110.311960301,86.36688,25.19034,89.9655,19.88,4.48,20.3785377297,0.0
2020-02-13 20:00:00,100.7,27.8125,104.470211813,82.74,24.1325,86.1875,17.96,3.68,18.3331393929,135.43,100.82,27.8125,104.5858860279,82.74,24.1325,86.1875,18.08,3.68,18.4507127234,0.0
2020-02-13 20:30:00,74.4944,20.3642,77.2276911024,64.3344,18.7642,67.015,10.16,1.6,10.2852126862,135.43,74.4544,20.4042,77.1996700576,64.3344,18.7642,67.015,10.12,1.6400000000000001,10.2520241904,0.0
2020-02-13 21:00:00,62.9064,15.3827,64.759884344,51.5064,15.0227,53.6525,11.4,0.36,11.4056827941,135.72,62.7064,15.3427,64.5561077223,51.5064,15.0227,53.6525,11.2,0.32,11.204570496,0.0
2020-02-13 21:30:00,59.14704,16.77122,61.4788269329,52.42704,15.29122,54.6115,6.72,1.48,6.881046432,136.04,59.02704,16.73122,61.35246673,52.42704,15.29122,54.6115,6.6,1.44,6.7552646136,0.0
2020-02-13 22:00:00,63.44224,19.06732,66.2456074634,56.32224,16.42732,58.669,7.12,2.64,7.5936815841000005,135.73,63.44224,19.02732,66.2341054337,56.32224,16.42732,58.669,7.12,2.6,7.5798680727,0.0
2020-02-13 22:30:00,64.83984,20.36662,67.9632552299,57.75984,16.84662,60.1665,7.08,3.52,7.9067566043,135.73,64.91984,20.32662,68.0276201719,57.75984,16.84662,60.1665,7.16,3.48,7.9609044712,0.0
