Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-13 23:00:00,52.22144,19.80792,55.8518799182,49.26144,14.36792,51.314,2.96,5.44,6.1931575145,136.09,52.30144,19.84792,55.9408665861,49.26144,14.36792,51.314,3.04,5.48,6.2667375883,0.0
2020-02-13 23:30:00,51.6928,20.1854,55.4941072998,46.8528,13.6654,48.805,4.84,6.52,8.1200985216,136.55,51.7728,20.1054,55.5396248547,46.8528,13.6654,48.805,4.92,6.44,8.1043198357,0.0
2020-02-14 00:00:00,42.90928,17.94354,46.5099660057,38.06928,11.10354,39.6555,4.84,6.84,8.3792123735,137.03,42.78928,17.94354,46.399279204,38.06928,11.10354,39.6555,4.72,6.84,8.3104753173,0.0
2020-02-14 00:30:00,44.55696,18.05078,48.0744562429,37.47696,10.93078,39.0385,7.08,7.12,10.0409561298,137.15,44.39696,17.97078,47.8961270986,37.47696,10.93078,39.0385,6.92,7.04,9.8715753555,0.0
2020-02-14 01:00:00,51.1184,13.9662,52.9919386416,26.0784,7.6062,27.165,25.04,6.36,25.8350769304,136.83,50.9584,13.9262,52.8270534575,26.0784,7.6062,27.165,24.88,6.32,25.6701538757,0.0
2020-02-14 01:30:00,55.18864,9.38002,55.9800925352,14.46864,4.22002,15.0715,40.72,5.16,41.0456331417,136.68,54.94864,9.34002,55.7367832894,14.46864,4.22002,15.0715,40.48,5.12,40.8025097267,0.0
2020-02-14 02:00:00,54.85632,7.37976,55.3504896239,6.37632,1.85976,6.642,48.48,5.52,48.7932454342,136.76,54.61632,7.33976,55.1072997633,6.37632,1.85976,6.642,48.24,5.48,48.5502626151,0.0
2020-02-14 02:30:00,54.27072,6.80396,54.6955658258,3.99072,1.16396,4.157,50.28,5.64,50.5953357534,136.59,54.07072,6.72396,54.4871948204,3.99072,1.16396,4.157,50.08,5.5600000000000005,50.3876969111,0.0
2020-02-14 03:00:00,53.25888,6.98884,53.7154743384,2.97888,0.8688400000000001,3.103,50.28,6.12,50.6510888333,136.61,53.01888,6.98884,53.4775235122,2.97888,0.8688400000000001,3.103,50.04,6.12,50.4128555033,0.0
2020-02-14 03:30:00,51.65024,8.18132,52.2941802594,5.01024,1.4613200000000002,5.219,46.64,6.72,47.121629853,136.61,51.45024,8.14132,52.0903857482,5.01024,1.4613200000000002,5.219,46.44,6.68,46.9179709706,0.0
2020-02-14 04:00:00,50.13824,8.29032,50.8190172672,4.69824,1.37032,4.894,45.44,6.92,45.9638988773,136.55,49.89824,8.25032,50.5757069669,4.69824,1.37032,4.894,45.2,6.88,45.7206124193,0.0
2020-02-14 04:30:00,49.25104,8.36822,49.956901896,4.69104,1.36822,4.8865,44.56,7.0,45.1064696025,136.28,49.05104,8.28822,49.7463477639,4.69104,1.36822,4.8865,44.36,6.92,44.8965032046,0.0
2020-02-14 05:00:00,48.35056,8.70058,49.1271487535,5.83056,1.70058,6.0735,42.52,7.0,43.0923473485,136.5,48.19056,8.70058,48.969686189,5.83056,1.70058,6.0735,42.36,7.0,42.9344803159,0.0
2020-02-14 05:30:00,48.50784,8.25812,49.2057627458,4.58784,1.33812,4.779,43.92,6.92,44.4618128285,135.38,48.30784,8.21812,49.0018867167,4.58784,1.33812,4.779,43.72,6.88,44.258025261,0.0
2020-02-14 06:00:00,50.23488,7.23184,50.7527603033,2.71488,0.7918400000000001,2.8280000000000003,47.52,6.44,47.9543950019,135.3,50.07488,7.19184,50.5886960654,2.71488,0.7918400000000001,2.8280000000000003,47.36,6.4,47.7904760386,0.0
2020-02-14 06:30:00,55.5448,5.2589,55.7931970427,3.9048,1.1389,4.0675,51.64,4.12,51.8040925024,135.1,55.3048,5.2589,55.5542701532,3.9048,1.1389,4.0675,51.4,4.12,51.5648562492,0.0
2020-02-14 07:00:00,59.29952,5.45736,59.5501120939,12.53952,3.65736,13.062,46.76,1.8,46.7946321708,134.67,59.13952,5.45736,59.390787198,12.53952,3.65736,13.062,46.6,1.8,46.6347509911,0.0
2020-02-14 07:30:00,64.14976,5.45868,64.3815881708,17.06976,4.97868,17.781,47.08,0.48,47.0824468353,134.82,63.90976,5.41868,64.1390638862,17.06976,4.97868,17.781,46.84,0.44,46.8420665641,0.0
2020-02-14 08:00:00,64.43104,7.69072,64.8884125989,22.39104,6.5307200000000005,23.324,42.04,1.16,42.0560007609,134.43,64.27104,7.69072,64.729543153,22.39104,6.5307200000000005,23.324,41.88,1.16,41.8960618674,0.0
2020-02-14 08:30:00,64.75504,8.70522,65.3375547495,24.63504,7.18522,25.6615,40.12,1.52,40.1487832941,134.26,64.59504,8.74522,65.1843391119,24.63504,7.18522,25.6615,39.96,1.56,39.9904388573,0.0
2020-02-14 09:00:00,64.48224,12.49732,65.6821306186,36.40224,10.61732,37.919,28.08,1.88,28.1428641044,134.21,64.36224,12.45732,65.556714068,36.40224,10.61732,37.919,27.96,1.8399999999999999,28.0204782258,0.0
2020-02-14 09:30:00,66.81824,19.28032,69.5442875871,57.73824,16.84032,60.144,9.08,2.44,9.4021274188,134.14,66.81824,19.28032,69.5442875871,57.73824,16.84032,60.144,9.08,2.44,9.4021274188,0.0
2020-02-14 10:00:00,101.57696,28.17828,105.4129701061,81.93696,23.89828,85.351,19.64,4.28,20.1009452514,134.07,101.61696,28.17828,105.4515150361,81.93696,23.89828,85.351,19.68,4.28,20.1400297914,0.0
2020-02-14 10:30:00,101.93328,27.29554,105.5245946472,81.65328,23.81554,85.0555,20.28,3.48,20.5764136817,133.97,101.89328,27.25554,105.4756131523,81.65328,23.81554,85.0555,20.24,3.44,20.5302508509,0.0
2020-02-14 11:00:00,110.616,29.423,114.4622749424,85.656,24.983,89.225,24.96,4.44,25.3518283364,134.14,110.656,29.423,114.5009312844,85.656,24.983,89.225,25.0,4.44,25.3912110779,0.0
2020-02-14 11:30:00,135.85376,35.49568,140.4143418772,98.93376,28.85568,103.056,36.92,6.64,37.5123446348,134.34,135.77376,35.49568,140.3369416911,98.93376,28.85568,103.056,36.84,6.64,37.4336105659,0.0
2020-02-14 12:00:00,141.41488,36.32434,146.0055682563,101.77488,29.68434,106.0155,39.64,6.64,40.1922778653,134.45,141.37488,36.32434,145.9668262704,101.77488,29.68434,106.0155,39.6,6.64,40.1528280449,0.0
2020-02-14 12:30:00,148.90768,36.91474,153.4151074446,105.30768,30.71474,109.6955,43.6,6.2,44.0386194152,134.57,148.82768,36.87474,153.3278343428,105.30768,30.71474,109.6955,43.52,6.16,43.9537939204,0.0
2020-02-14 13:00:00,143.71312,35.58966,148.0543304299,102.27312,29.82966,106.5345,41.44,5.76,41.8383938506,134.5,143.63312,35.58966,147.9766774186,102.27312,29.82966,106.5345,41.36,5.76,41.7591570796,0.0
2020-02-14 13:30:00,142.7848,35.1189,147.0402538363,102.3048,29.8389,106.5675,40.48,5.28,40.8228955367,134.75,142.7048,35.1189,146.9625703377,102.3048,29.8389,106.5675,40.4,5.28,40.7435688177,0.0
2020-02-14 14:00:00,134.14736,34.58798,138.5346258357,98.42736,28.70798,102.5285,35.72,5.88,36.2007292744,134.56,134.10736,34.54798,138.4859087714,98.42736,28.70798,102.5285,35.68,5.84,36.1547783841,0.0
2020-02-14 14:30:00,131.85168,34.33674,136.2493201181,97.29168,28.37674,101.3455,34.56,5.96,35.0701468489,134.4,131.81168,34.33674,136.2106115479,97.29168,28.37674,101.3455,34.52,5.96,35.0307293672,0.0
2020-02-14 15:00:00,125.56544,33.25992,129.895735114,94.28544,27.49992,98.214,31.28,5.76,31.8059114002,134.82,125.52544,33.25992,129.8570689859,94.28544,27.49992,98.214,31.24,5.76,31.766573627,0.0
2020-02-14 15:30:00,119.22352,31.37186,123.2819586195,91.10352,26.57186,94.8995,28.12,4.8,28.5267313234,135.07,119.18352,31.33186,123.2330998176,91.10352,26.57186,94.8995,28.08,4.76,28.4805898815,0.0
2020-02-14 16:00:00,120.99024,31.42882,125.0056354804,91.71024,26.74882,95.5315,29.28,4.68,29.6516576265,134.67,120.95024,31.42882,124.9669207537,91.71024,26.74882,95.5315,29.24,4.68,29.6121596646,0.0
2020-02-14 16:30:00,115.69296,31.75878,119.9728348446,90.37296,26.35878,94.1385,25.32,5.4,25.8894264131,134.78,115.69296,31.79878,119.983429702,90.37296,26.35878,94.1385,25.32,5.44,25.8977991343,0.0
2020-02-14 17:00:00,108.32736,31.45048,112.800485889,87.80736,25.61048,91.466,20.52,5.84,21.3348541125,134.87,108.36736,31.41048,112.8277579641,87.80736,25.61048,91.466,20.56,5.8,21.3624343182,0.0
2020-02-14 17:30:00,106.39152,32.34586,111.1998659489,88.27152,25.74586,91.9495,18.12,6.6,19.2845637752,135.09,106.43152,32.38586,111.2497747299,88.27152,25.74586,91.9495,18.16,6.64,19.3358527094,0.0
2020-02-14 18:00:00,107.24976,33.14618,112.2549788145,89.36976,26.06618,93.0935,17.88,7.08,19.2307254153,134.75,107.24976,33.10618,112.243174288,89.36976,26.06618,93.0935,17.88,7.04,19.2160349708,0.0
2020-02-14 18:30:00,108.06656,33.02108,112.9989960778,89.62656,26.14108,93.361,18.44,6.88,19.6816665961,135.02,108.10656,33.02108,113.0372506716,89.62656,26.14108,93.361,18.48,6.88,19.7191480546,0.0
2020-02-14 19:00:00,109.86832,31.68826,114.3468126423,89.30832,26.04826,93.0295,20.56,5.64,21.3195497138,134.78,109.90832,31.68826,114.3852465445,89.30832,26.04826,93.0295,20.6,5.64,21.3581272587,0.0
2020-02-14 19:30:00,113.4168,30.634900000000002,117.4813500955,89.5368,26.1149,93.2675,23.88,4.52,24.3040078999,134.92,113.4168,30.634900000000002,117.4813500955,89.5368,26.1149,93.2675,23.88,4.52,24.3040078999,0.0
2020-02-14 20:00:00,113.3304,29.0597,116.996776572,88.2504,25.7397,91.9275,25.08,3.32,25.2987904849,134.95,113.3304,29.0597,116.996776572,88.2504,25.7397,91.9275,25.08,3.32,25.2987904849,0.0
2020-02-14 20:30:00,115.34352,29.33186,119.0146445487,89.18352,26.01186,92.8995,26.16,3.32,26.3698312471,134.73,115.38352,29.33186,119.0534111172,89.18352,26.01186,92.8995,26.2,3.32,26.4095134374,0.0
2020-02-14 21:00:00,120.48512,29.08316,123.9455297177,90.52512,26.40316,94.297,29.96,2.68,30.0796276573,134.98,120.44512,29.12316,123.9160416581,90.52512,26.40316,94.297,29.92,2.7199999999999998,30.0433819667,0.0
2020-02-14 21:30:00,122.57856,27.83708,125.6996674403,89.81856,26.19708,93.561,32.76,1.6400000000000001,32.8010243742,135.32,122.53856,27.83708,125.6606609476,89.81856,26.19708,93.561,32.72,1.6400000000000001,32.7610744635,0.0
2020-02-14 22:00:00,124.96928,26.47104,127.742071779,89.24928,26.03104,92.968,35.72,0.44,35.7227098636,135.5,124.92928,26.51104,127.7112377326,89.24928,26.03104,92.968,35.68,0.48,35.6832285535,0.0
2020-02-14 22:30:00,128.91248,26.50614,131.6092814259,89.23248,26.02614,92.9505,39.68,0.48,39.6829031196,135.65,128.75248,26.50614,131.4525639303,89.23248,26.02614,92.9505,39.52,0.48,39.5229148723,0.0
2020-02-14 23:00:00,134.26432,27.74376,137.1007798811,90.18432,26.30376,93.942,44.08,1.44,44.1035145992,135.87,134.18432,27.70376,137.0143425047,90.18432,26.30376,93.942,44.0,1.4,44.0222670929,0.0
2020-02-14 23:30:00,139.10256,28.98658,142.0906190382,90.74256,26.46658,94.5235,48.36,2.52,48.4256130576,136.46,138.94256,28.94658,141.9258238414,90.74256,26.46658,94.5235,48.2,2.48,48.2637586601,0.0
2020-02-15 00:00:00,132.37168,28.54174,135.4137828592,86.61168,25.26174,90.2205,45.76,3.2800000000000002,45.8774018445,136.75,132.25168,28.50174,135.2880484221,86.61168,25.26174,90.2205,45.64,3.24,45.7548598512,0.0
2020-02-15 00:30:00,67.78528,22.34404,71.3729662281,55.625280000000004,16.22404,57.943,12.16,6.12,13.6132288602,137.13,67.66528,22.30404,71.2464758272,55.625280000000004,16.22404,57.943,12.04,6.08,13.4880688017,0.0
2020-02-15 01:00:00,93.56272,24.55246,96.7305839218,71.56272,20.87246,74.5445,22.0,3.68,22.3056584749,136.6,93.52272,24.51246,96.6817451821,71.56272,20.87246,74.5445,21.96,3.64,22.2596316232,0.0
2020-02-15 01:30:00,97.86768000000001,25.10474,101.0362843688,74.82768,21.82474,77.9455,23.04,3.2800000000000002,23.2723011325,136.7,97.82768,25.06474,100.9876040188,74.82768,21.82474,77.9455,23.0,3.24,23.2270876349,0.0
2020-02-15 02:00:00,66.59984,22.20162,70.2029245733,58.83984,17.16162,61.2915,7.76,5.04,9.2530643573,136.99,66.55984,22.16162,70.1523321198,58.83984,17.16162,61.2915,7.72,5.0,9.1977388526,0.0
2020-02-15 02:30:00,50.54384,17.10362,53.359287655,35.46384,10.34362,36.9415,15.08,6.76,16.5258585254,137.15,50.54384,17.06362,53.346479635,35.46384,10.34362,36.9415,15.08,6.72,16.509536638,0.0
2020-02-15 03:00:00,49.66576,16.23918,52.2532169675,26.46576,7.71918,27.5685,23.2,8.52,24.7149833097,137.07,49.62576,14.59918,51.7286391881,26.46576,7.71918,27.5685,23.16,6.88,24.1602980114,0.0
2020-02-15 03:30:00,48.29648,26.08314,54.8897091689,31.41648,9.16314,32.7255,16.88,16.92,23.9002259404,134.22,48.25648,11.56314,49.6225157429,31.41648,9.16314,32.7255,16.84,2.4,17.0101616688,0.0
2020-02-15 04:00:00,58.05088,29.68984,65.2026937174,47.21088,13.76984,49.178,10.84,15.92,19.260114226,134.18,57.850880000000004,17.12984,60.3337031451,47.21088,13.76984,49.178,10.64,3.36,11.1579209533,0.0
2020-02-15 04:30:00,81.15168,33.20924,87.6838000328,62.43168,18.20924,65.033,18.72,15.0,23.9882971467,134.01,80.51168,22.44924,83.5828869626,62.43168,18.20924,65.033,18.08,4.24,18.5705142632,0.0
2020-02-15 05:00:00,108.32224,35.84232,114.0981138389,75.16224,21.92232,78.294,33.16,13.92,35.9632034168,134.17,107.40224,27.28232,110.8132038234,75.16224,21.92232,78.294,32.24,5.36,32.6825213226,0.0
2020-02-15 05:30:00,107.23344,35.60642,112.9903880843,74.35344,21.68642,77.4515,32.88,13.92,35.7051928996,133.97,106.31344,26.92642,109.6703224152,74.35344,21.68642,77.4515,31.96,5.24,32.3867133251,0.0
2020-02-15 06:00:00,128.93328,37.06554,134.1553015987,85.25328,24.86554,88.8055,43.68,12.2,45.3517629205,134.2,127.81328,31.94554,131.7450267382,85.25328,24.86554,88.8055,42.56,7.08,43.144872233,0.0
2020-02-15 06:30:00,127.59424,35.97332,132.5683590945,86.03424,25.09332,89.619,41.56,10.88,42.9605400338,133.97,126.51424,33.37332,130.8420093494,86.03424,25.09332,89.619,40.48,8.28,41.3181412941,0.0
2020-02-15 07:00:00,127.95584,35.26712,132.7270384782,87.31584,25.46712,90.954,40.64,9.8,41.8048992344,133.58,126.87584,34.66712,131.5267576761,87.31584,25.46712,90.954,39.56,9.2,40.6156817005,0.0
2020-02-15 07:30:00,127.95408,35.00494,132.6559173691,88.47408,25.80494,92.1605,39.48,9.2,40.5377651086,133.58,126.91408,35.64494,131.8246769382,88.47408,25.80494,92.1605,38.44,9.84,39.6794556414,0.0
2020-02-15 08:00:00,135.056,35.458,139.6330652102,92.496,26.978,96.35,42.56,8.48,43.3965897278,133.12,133.976,37.378,139.0923558647,92.496,26.978,96.35,41.48,10.4,42.7638913103,0.0
2020-02-15 08:30:00,135.57152,34.89836,139.9911874576,93.73152,27.33836,97.637,41.84,7.5600000000000005,42.5175163903,132.83,134.49152,38.53836,139.904160565,93.73152,27.33836,97.637,40.76,11.2,42.2707653113,0.0
2020-02-15 09:00:00,136.90928,34.59854,141.213348945,95.30928,27.79854,99.2805,41.6,6.8,42.1521055227,132.34,135.82928,39.63854,141.4949015288,95.30928,27.79854,99.2805,40.52,11.84,42.2144051243,0.0
2020-02-15 09:30:00,133.28112,33.84366,137.5109096423,94.64112,27.60366,98.5845,38.64,6.24,39.1406080689,132.44,132.28112,40.04366,138.2092233342,94.64112,27.60366,98.5845,37.64,12.44,39.6424419026,0.0
2020-02-15 10:00:00,131.87248,32.92114,135.919654356,94.63248,27.60114,98.5755,37.24,5.32,37.6180807591,132.81,131.07248,38.76114,136.6836529635,94.63248,27.60114,98.5755,36.44,11.16,38.110617943,0.0
2020-02-15 10:30:00,135.2616,31.3513,138.8474142584,96.3816,28.1113,100.3975,38.88,3.24,39.0147664353,135.41,135.1816,31.3913,138.7785238942,96.3816,28.1113,100.3975,38.8,3.2800000000000002,38.9383923654,0.0
2020-02-15 11:00:00,135.32224,31.35732,138.9078477128,96.40224,28.11732,100.419,38.92,3.24,39.0546284069,135.17,135.24224,31.39732,138.8389541282,96.40224,28.11732,100.419,38.84,3.2800000000000002,38.9782503455,0.0
2020-02-15 11:30:00,132.94256,31.14658,136.5424245612,95.54256,27.86658,99.5235,37.4,3.2800000000000002,37.5435533747,135.02,132.86256,31.14658,136.4645349366,95.54256,27.86658,99.5235,37.32,3.2800000000000002,37.4638599186,0.0
2020-02-15 12:00:00,127.92528,30.62654,131.5403444402,93.48528,27.26654,97.3805,34.44,3.36,34.6035142724,135.05,127.84528,30.66654,131.4718688308,93.48528,27.26654,97.3805,34.36,3.4,34.527809082,0.0
2020-02-15 12:30:00,124.0056,30.2233,127.6355620282,91.9656,26.8233,95.7975,32.04,3.4,32.2198944753,134.85,123.9656,30.2233,127.5966999818,91.9656,26.8233,95.7975,32.0,3.4,32.1801180856,0.0
2020-02-15 13:00:00,124.96704,29.85872,128.4846459558,92.08704,26.85872,95.924,32.88,3.0,33.0165776543,135.04,124.84704,29.89872,128.3772443013,92.08704,26.85872,95.924,32.76,3.04,32.9007477119,0.0
2020-02-15 13:30:00,126.87824,29.58282,130.2813533268,93.19824,27.18282,97.0815,33.68,2.4,33.7654024113,135.32,126.83824,29.58282,130.2423984939,93.19824,27.18282,97.0815,33.64,2.4,33.7255037027,0.0
2020-02-15 14:00:00,120.86752,28.59136,124.2031531709,90.34752,26.35136,94.112,30.52,2.24,30.6020914318,135.27,120.78752,28.63136,124.13452285,90.34752,26.35136,94.112,30.44,2.2800000000000002,30.5252682216,0.0
2020-02-15 14:30:00,115.61456,27.12258,118.7533613413,87.09456,25.40258,90.7235,28.52,1.72,28.5718182831,135.47,115.57456,27.12258,118.7144189433,87.09456,25.40258,90.7235,28.48,1.72,28.5318909293,0.0
2020-02-15 15:00:00,111.64816,25.59238,114.5437974988,84.72816,24.71238,88.2585,26.92,0.88,26.9343795176,135.75,111.56816,25.59238,114.4658212736,84.72816,24.71238,88.2585,26.84,0.88,26.8544223546,0.0
2020-02-15 15:30:00,104.8768,24.5874,107.7203946196,81.5568,23.7874,84.955,23.32,0.8,23.3337180921,135.83,104.8768,24.6274,107.7295317404,81.5568,23.7874,84.955,23.32,0.84,23.3351237408,0.0
2020-02-15 16:00:00,95.38448,23.18214,98.1611462843,77.42448,22.58214,80.6505,17.96,0.6000000000000001,17.9700194769,135.96,95.34448,23.22214,98.1317362154,77.42448,22.58214,80.6505,17.92,0.64,17.9314249294,0.0
2020-02-15 16:30:00,108.25936,25.88398,111.310688832,84.21936,24.56398,87.7285,24.04,1.32,24.0762123267,135.59,108.21936,25.92398,111.281097307,84.21936,24.56398,87.7285,24.0,1.3599999999999999,24.0385024492,0.0
2020-02-15 17:00:00,103.43312,25.99966,106.6507976203,82.83312,24.15966,86.2845,20.6,1.8399999999999999,20.6820115076,135.11,103.39312,25.99966,106.6120048749,82.83312,24.15966,86.2845,20.56,1.8399999999999999,20.642170428500002,0.0
2020-02-15 17:30:00,92.57648,25.41814,96.0025337699,79.05648,23.05814,82.3505,13.52,2.36,13.7244307714,134.81,92.49648,25.45814,95.9359979604,79.05648,23.05814,82.3505,13.44,2.4,13.6526041472,0.0
2020-02-15 18:00:00,92.2624,25.9932,95.8540395602,79.3824,23.1532,82.69,12.88,2.84,13.189389675,134.81,92.2624,25.9932,95.8540395602,79.3824,23.1532,82.69,12.88,2.84,13.189389675,0.0
2020-02-15 18:30:00,86.588,23.8765,89.8196470504,75.828,22.1165,78.9875,10.76,1.76,10.9029904155,135.02,86.508,23.9165,89.7531784186,75.828,22.1165,78.9875,10.68,1.8,10.8306232508,0.0
2020-02-15 19:00:00,94.50704,24.20122,97.5565459569,78.58704,22.92122,81.8615,15.92,1.28,15.971374393,135.2,94.46704,24.20122,97.517796816,78.58704,22.92122,81.8615,15.88,1.28,15.9315033817,0.0
2020-02-15 19:30:00,101.52496,24.264780000000002,104.384371682,80.72496,23.54478,84.0885,20.8,0.72,20.8124578078,135.33,101.44496,24.30478,104.3158772203,80.72496,23.54478,84.0885,20.72,0.76,20.733933539,0.0
2020-02-15 20:00:00,99.18288,23.11834,101.8415501132,78.30288,22.83834,81.5655,20.88,0.28,20.8818773102,135.52,99.14288,23.11834,101.802594756,78.30288,22.83834,81.5655,20.84,0.28,20.8418809132,0.0
2020-02-15 20:30:00,96.7216,23.1088,99.4438763524,76.7616,22.3888,79.96,19.96,0.72,19.9729817504,135.42,96.6416,23.1088,99.3660680917,76.7616,22.3888,79.96,19.88,0.72,19.8930339566,0.0
2020-02-15 21:00:00,107.14608,24.42594,109.894990806,80.86608,23.58594,84.2355,26.28,0.84,26.2934212304,135.49,107.06608,24.38594,109.8081033269,80.86608,23.58594,84.2355,26.2,0.8,26.2122108949,0.0
2020-02-15 21:30:00,119.46592,26.40756,122.3497661077,85.46592,24.92756,89.027,34.0,1.48,34.0321965204,135.91,119.38592,26.40756,122.2716529675,85.46592,24.92756,89.027,33.92,1.48,33.9522723835,0.0
2020-02-15 22:00:00,124.18576,26.81418,127.0476415989,86.58576,25.25418,90.1935,37.6,1.56,37.6323477875,136.15,124.02576,26.77418,126.8828036349,86.58576,25.25418,90.1935,37.44,1.52,37.4708419975,0.0
2020-02-15 22:30:00,133.92944,28.23442,136.8732164138,89.80944,26.19442,93.5515,44.12,2.04,44.1671371044,136.44,133.80944,28.19442,136.747546787,89.80944,26.19442,93.5515,44.0,2.0,44.0454310911,0.0
2020-02-15 23:00:00,140.9792,29.1356,143.958389891,91.9392,26.8156,95.77,49.04,2.32,49.0948469801,136.71,140.8592,29.0956,143.8327784756,91.9392,26.8156,95.77,48.92,2.2800000000000002,48.9731028219,0.0
2020-02-15 23:30:00,142.50112,29.15116,145.4522579082,91.58112,26.71116,95.397,50.92,2.44,50.9784268098,136.36,142.34112,29.11116,145.2874876904,91.58112,26.71116,95.397,50.76,2.4,50.8167059145,0.0
2020-02-16 00:00:00,146.00912,29.21766,148.9037769133,92.76912,27.05766,96.6345,53.24,2.16,53.2837986634,136.62,145.84912,29.13766,148.7311972488,92.76912,27.05766,96.6345,53.08,2.08,53.1207379467,0.0
2020-02-16 00:30:00,146.18864,29.41002,149.117630552,93.42864,27.25002,97.3215,52.76,2.16,52.8041968029,136.11,146.02864,29.41002,148.9607766382,93.42864,27.25002,97.3215,52.6,2.16,52.6443311288,0.0
2020-02-16 01:00:00,137.844,28.2595,140.7109365908,92.364,26.9395,96.2125,45.48,1.32,45.4991516404,135.55,137.724,28.2195,140.58534901,92.364,26.9395,96.2125,45.36,1.28,45.3780563709,0.0
2020-02-16 01:30:00,131.38128,27.25954,134.1794442359,90.58128,26.41954,94.3555,40.8,0.84,40.8086461427,135.28,131.22128,27.21954,134.0146547309,90.58128,26.41954,94.3555,40.64,0.8,40.6478732531,0.0
2020-02-16 02:00:00,121.85104,26.72822,124.7480408401,85.33104,24.88822,88.8865,36.52,1.8399999999999999,36.5663233044,135.96,121.73104,26.72822,124.6308302301,85.33104,24.88822,88.8865,36.4,1.8399999999999999,36.4464758241,0.0
2020-02-16 02:30:00,113.2928,26.2204,116.2874365871,80.5728,23.5004,83.93,32.72,2.7199999999999998,32.8328615871,136.63,113.1728,26.1404,116.1524996373,80.5728,23.5004,83.93,32.6,2.64,32.7067210218,0.0
2020-02-16 03:00:00,108.04976,25.81618,111.0910697844,77.12976,22.49618,80.3435,30.92,3.32,31.0977298207,136.38,107.96976,25.77618,111.0039662798,77.12976,22.49618,80.3435,30.84,3.2800000000000002,31.0139323531,0.0
2020-02-16 03:30:00,112.99872,26.34796,116.0298483917,78.67872,22.94796,81.957,34.32,3.4,34.4880037114,136.04,112.83872,26.30796,115.8649450464,78.67872,22.94796,81.957,34.16,3.36,34.3248481424,0.0
2020-02-16 04:00:00,111.2064,26.1402,114.2373557861,77.0064,22.4602,80.215,34.2,3.68,34.3974185078,136.22,111.1264,26.1002,114.150327275,77.0064,22.4602,80.215,34.12,3.64,34.3136124592,0.0
2020-02-16 04:30:00,66.17952,21.67736,69.6393337418,54.29952,15.83736,56.562,11.88,5.84,13.2378245947,136.52,66.09952,21.63736,69.5508583125,54.29952,15.83736,56.562,11.8,5.8,13.1483839311,0.0
2020-02-16 05:00:00,51.18688,20.15284,55.0112138041,45.50688,13.27284,47.403,5.68,6.88,8.9217038731,136.87,51.22688,20.11284,55.0338038609,45.50688,13.27284,47.403,5.72,6.84,8.9165015561,0.0
2020-02-16 05:30:00,82.8648,23.7239,86.1939586645,61.8648,18.0439,64.4425,21.0,5.68,21.7545949169,136.33,82.7448,23.7239,86.0785998855,61.8648,18.0439,64.4425,20.88,5.68,21.6387800026,0.0
2020-02-16 06:00:00,105.25024,25.17632,108.2194996699,73.29024,21.37632,76.344,31.96,3.8,32.1851145718,136.14,105.13024,25.09632,108.0841923687,73.29024,21.37632,76.344,31.84,3.7199999999999998,32.0565749886,0.0
2020-02-16 06:30:00,130.92736,26.46548,133.5754289838,87.44736,25.50548,91.091,43.48,0.96,43.4905966848,136.26,130.76736,26.38548,133.4027585779,87.44736,25.50548,91.091,43.32,0.88,43.3289372129,0.0
2020-02-16 07:00:00,136.72048,27.04014,139.3687871177,91.20048,26.60014,95.0005,45.52,0.44,45.5221264881,136.03,136.56048,27.04014,139.2118309234,91.20048,26.60014,95.0005,45.36,0.44,45.3621339886,0.0
2020-02-16 07:30:00,136.63968,27.788240000000002,139.4366825222,92.11968,26.86824,95.958,44.52,0.92,44.5295048255,135.33,136.51968,27.86824,139.3350703448,92.11968,26.86824,95.958,44.4,1.0,44.4112598335,0.0
2020-02-16 08:00:00,137.60832,28.00076,140.4282460682,92.84832,27.08076,96.717,44.76,0.92,44.769453872,135.08,137.48832,28.00076,140.3106578169,92.84832,27.08076,96.717,44.64,0.92,44.6494792803,0.0
2020-02-16 08:30:00,121.07856,25.69958,123.7759512339,85.91856,25.05958,89.4985,35.16,0.64,35.1658243185,136.16,120.95856,25.73958,123.6668881142,85.91856,25.05958,89.4985,35.04,0.68,35.0465975524,0.0
2020-02-16 09:00:00,120.75472,26.41346,123.6097620395,86.99472,25.37346,90.6195,33.76,1.04,33.7760151587,135.52,120.67472,26.45346,123.5401699572,86.99472,25.37346,90.6195,33.68,1.08,33.6973114655,0.0
2020-02-16 09:30:00,124.8496,28.3228,128.0218872693,90.2496,26.3228,94.01,34.6,2.0,34.6577552649,135.79,124.7296,28.3228,127.9048635354,90.2496,26.3228,94.01,34.48,2.0,34.5379559326,0.0
2020-02-16 10:00:00,130.98368,30.82024,134.5608101194,94.42368,27.54024,98.358,36.56,3.2800000000000002,36.7068385999,135.15,130.90368,30.82024,134.4829380673,94.42368,27.54024,98.358,36.48,3.2800000000000002,36.627159322,0.0
2020-02-16 10:30:00,135.37504,32.22772,139.1582817924,97.05504,28.30772,101.099,38.32,3.92,38.5199792316,134.6,135.29504,32.26772,139.0897321969,97.05504,28.30772,101.099,38.24,3.96,38.4444950546,0.0
2020-02-16 11:00:00,127.12992,31.12956,130.8856984739,93.28992,27.20956,97.177,33.84,3.92,34.0662883214,134.44,127.00992,31.12956,130.7691450006,93.28992,27.20956,97.177,33.72,3.92,33.9470882404,0.0
2020-02-16 11:30:00,124.81408,31.79244,128.799510121,93.09408,27.15244,96.973,31.72,4.64,32.0575732082,134.21,124.69408,31.83244,128.6931149029,93.09408,27.15244,96.973,31.6,4.68,31.9446771779,0.0
2020-02-16 12:00:00,120.4888,31.9159,124.6441960071,92.0088,26.8359,95.8425,28.48,5.08,28.9295143409,134.02,120.4488,31.9159,124.6055299505,92.0088,26.8359,95.8425,28.44,5.08,28.8901367252,0.0
2020-02-16 12:30:00,109.90112,30.09616,113.9475099509,87.14112,25.41616,90.772,22.76,4.68,23.2361786876,133.94,109.82112,30.09616,113.8703527912,87.14112,25.41616,90.772,22.68,4.68,23.1578237319,0.0
2020-02-16 13:00:00,80.33056,23.64308,83.7376504435,72.01056,21.00308,75.011,8.32,2.64,8.7288028962,134.14,80.29056,23.64308,83.6992787125,72.01056,21.00308,75.011,8.28,2.64,8.6906846681,0.0
2020-02-16 13:30:00,97.80656,27.72858,101.6611888965,81.76656,23.84858,85.1735,16.04,3.88,16.5026058548,134.25,97.72656,27.76858,101.5951503008,81.76656,23.84858,85.1735,15.96,3.92,16.4343542617,0.0
2020-02-16 14:00:00,114.81184,32.01512,119.1919733573,91.25184,26.61512,95.054,23.56,5.4,24.1709246824,134.21,114.77184,32.05512,119.1641975394,91.25184,26.61512,95.054,23.52,5.44,24.1409196179,0.0
2020-02-16 14:30:00,121.17824,32.74532,125.5245865614,93.61824,27.305320000000002,97.519,27.56,5.44,28.0917639176,134.4,121.13824,32.74532,125.4859720136,93.61824,27.305320000000002,97.519,27.52,5.44,28.0525221682,0.0
2020-02-16 15:00:00,126.86784,32.47812,130.9590665246,95.30784,27.79812,99.279,31.56,4.68,31.9051093087,134.86,126.78784,32.47812,130.8815672683,95.30784,27.79812,99.279,31.48,4.68,31.8259768114,0.0
2020-02-16 15:30:00,127.94832,30.53826,131.5422286365,94.82832,27.65826,98.7795,33.12,2.88,33.2449815762,135.09,127.86832,30.57826,131.4737131302,94.82832,27.65826,98.7795,33.04,2.92,33.1687805022,0.0
2020-02-16 16:00:00,133.624,31.172,137.2117595543,96.864,28.252,100.9,36.76,2.92,36.8757915169,135.13,133.464,31.172,137.0559479921,96.864,28.252,100.9,36.6,2.92,36.7162961095,0.0
2020-02-16 16:30:00,129.66288,32.10334,133.5780179859,95.94288,27.98334,99.9405,33.72,4.12,33.9707639007,135.04,129.58288,32.10334,133.5003641503,95.94288,27.98334,99.9405,33.64,4.12,33.8913558301,0.0
2020-02-16 17:00:00,121.67552,31.29536,125.6357103884,93.03552,27.13536,96.912,28.64,4.16,28.940545952,134.68,121.59552,31.33536,125.5682096329,93.03552,27.13536,96.912,28.56,4.2,28.8671716661,0.0
2020-02-16 17:30:00,118.62128,31.88954,122.8330201137,92.74128,27.04954,96.6055,25.88,4.84,26.328691574,134.36,118.54128,31.88954,122.7557649377,92.74128,27.04954,96.6055,25.8,4.84,26.2500590476,0.0
2020-02-16 18:00:00,114.39792,32.35606,118.8856539665,91.59792,26.71606,95.4145,22.8,5.64,23.487222058,133.86,114.31792,32.39606,118.8195755616,91.59792,26.71606,95.4145,22.72,5.68,23.4192399535,0.0
2020-02-16 18:30:00,114.21312,31.99216,118.6091694668,91.17312,26.59216,94.972,23.04,5.4,23.6643529385,133.75,114.13312,31.99216,118.5321364964,91.17312,26.59216,94.972,22.96,5.4,23.5864706983,0.0
2020-02-16 19:00:00,117.2192,31.5106,121.3806358568,91.5792,26.7106,95.395,25.64,4.8,26.0854288828,134.02,117.1392,31.5106,121.3033803692,91.5792,26.7106,95.395,25.56,4.8,26.006799111,0.0
2020-02-16 19:30:00,120.10112,30.70616,123.9642984379,91.70112,26.74616,95.522,28.4,3.96,28.674755448,134.3,120.02112,30.74616,123.8967134383,91.70112,26.74616,95.522,28.32,4.0,28.6010908883,0.0
2020-02-16 20:00:00,122.9752,30.1461,126.6162989518,91.9752,26.8261,95.8075,31.0,3.32,31.1772737743,134.63,122.8552,30.1461,126.4997530126,91.9752,26.8261,95.8075,30.88,3.32,31.0579587224,0.0
2020-02-16 20:30:00,121.804,29.6645,125.3642571719,91.284,26.6245,95.0875,30.52,3.04,30.6710286753,134.55,121.724,29.6645,125.286530546,91.284,26.6245,95.0875,30.44,3.04,30.5914236347,0.0
2020-02-16 21:00:00,125.69872,29.48546,129.1106523919,92.17872,26.88546,96.0195,33.52,2.6,33.6206841096,134.85,125.57872,29.52546,129.0029755667,92.17872,26.88546,96.0195,33.4,2.64,33.5041728744,0.0
2020-02-16 21:30:00,128.46944,28.591920000000002,131.612669995,92.26944,26.91192,96.114,36.2,1.6800000000000002,36.2389624576,135.36,128.38944,28.591920000000002,131.5345817373,92.26944,26.91192,96.114,36.12,1.6800000000000002,36.1590486601,0.0
2020-02-16 22:00:00,125.99856,26.51458,128.7581456633,89.39856,26.07458,93.1235,36.6,0.44,36.6026447132,135.73,125.87856,26.55458,128.6489704065,89.39856,26.07458,93.1235,36.48,0.48,36.4831577581,0.0
2020-02-16 22:30:00,133.1656,26.9283,135.8609964789,91.3656,26.6483,95.1725,41.8,0.28,41.8009377885,135.73,133.0456,26.9283,135.743379287,91.3656,26.6483,95.1725,41.68,0.28,41.6809404884,0.0
2020-02-16 23:00:00,132.83616,26.90888,135.534251119,89.51616,26.10888,93.246,43.32,0.8,43.3273862586,136.12,132.71616,26.90888,135.4166420644,89.51616,26.10888,93.246,43.2,0.8,43.2074067725,0.0
2020-02-16 23:30:00,137.172,27.3135,139.8648807466,90.492,26.3935,94.2625,46.68,0.92,46.6890651009,136.2,137.012,27.2735,139.7001501297,90.492,26.3935,94.2625,46.52,0.88,46.5283225573,0.0
2020-02-17 00:00:00,141.69792,28.04856,144.4472992146,91.77792,26.76856,95.602,49.92,1.28,49.93640756,136.54,141.49792,28.04856,144.2511111999,91.77792,26.76856,95.602,49.72,1.28,49.736473538,0.0
2020-02-17 00:30:00,137.64,27.91,140.441225073,90.48,26.39,94.25,47.16,1.52,47.1844889768,136.7,137.48,27.87,140.2764673778,90.48,26.39,94.25,47.0,1.48,47.023296354,0.0
2020-02-17 01:00:00,130.5488,27.2084,133.3539883618,90.2688,26.3284,94.03,40.28,0.88,40.2896115643,136.28,130.4688,27.1684,133.2675119149,90.2688,26.3284,94.03,40.2,0.84,40.2087751616,0.0
2020-02-17 01:30:00,127.78288,26.64834,130.5319824635,90.54288,26.40834,94.3155,37.24,0.24,37.2407733539,136.28,127.66288,26.60834,130.4063445061,90.54288,26.40834,94.3155,37.12,0.2,37.1205387892,0.0
2020-02-17 02:00:00,123.43456,26.30008,126.2053279794,88.11456,25.70008,91.786,35.32,0.6000000000000001,35.3250958951,136.6,123.27456,26.30008,126.0488451006,88.11456,25.70008,91.786,35.16,0.6000000000000001,35.1651190813,0.0
2020-02-17 02:30:00,124.48688,26.39034,127.2534217121,88.28688,25.75034,91.9655,36.2,0.64,36.2056570165,136.68,124.36688,26.31034,127.1194510366,88.28688,25.75034,91.9655,36.08,0.56,36.0843456363,0.0
2020-02-17 03:00:00,128.14384,26.56362,130.8681383586,89.70384,26.16362,93.4415,38.44,0.4,38.4420811091,136.86,128.02384,26.56362,130.7506386824,89.70384,26.16362,93.4415,38.32,0.4,38.3220876258,0.0
2020-02-17 03:30:00,131.78128,27.16954,134.5529251345,90.82128,26.48954,94.6055,40.96,0.68,40.9656441424,136.63,131.66128,27.12954,134.4273208535,90.82128,26.48954,94.6055,40.84,0.64,40.8450143836,0.0
2020-02-17 04:00:00,134.544,27.437,137.3130616693,91.464,26.677,95.275,43.08,0.76,43.0867032854,136.82,134.384,27.397,137.1482958881,91.464,26.677,95.275,42.92,0.72,42.9260387178,0.0
2020-02-17 04:30:00,135.736,27.453,138.4843995004,91.656,26.733,95.475,44.08,0.72,44.0858798256,136.49,135.576,27.453,138.3275785409,91.656,26.733,95.475,43.92,0.72,43.9259012429,0.0
2020-02-17 05:00:00,135.63408,27.11994,138.3188157954,91.47408,26.67994,95.2855,44.16,0.44,44.1621919746,136.59,135.51408,27.07994,138.1933031252,91.47408,26.67994,95.2855,44.04,0.4,44.041816493,0.0
2020-02-17 05:30:00,135.19248,26.78114,137.8195781021,91.27248,26.62114,95.0755,43.92,0.16,43.920291438,136.17,135.03248,26.74114,137.65485543,91.27248,26.62114,95.0755,43.76,0.12,43.7601645335,0.0
2020-02-17 06:00:00,133.45088,27.13984,136.182628437,91.13088,26.57984,94.928,42.32,0.56,42.3237049418,135.91,133.33088,27.21984,136.0810172331,91.13088,26.57984,94.928,42.2,0.64,42.2048528015,0.0
2020-02-17 06:30:00,129.5408,28.8644,132.7176418265,91.4208,26.6644,95.23,38.12,2.2,38.1834309616,135.96,129.4208,28.9044,132.6092297391,91.4208,26.6644,95.23,38.0,2.24,38.0659637997,0.0
2020-02-17 07:00:00,126.06384,30.92362,129.8012404773,91.62384,26.72362,95.4415,34.44,4.2,34.6951523991,135.28,125.94384,30.92362,129.6846988193,91.62384,26.72362,95.4415,34.32,4.2,34.5760379454,0.0
2020-02-17 07:30:00,118.32416,31.12788,122.3501195463,89.44416,26.08788,93.171,28.88,5.04,29.316480007,135.71,118.24416,31.12788,122.2727536592,89.44416,26.08788,93.171,28.8,5.04,29.2376743261,0.0
2020-02-17 08:00:00,122.07376,33.28818,126.5310468156,91.91376,26.80818,95.7435,30.16,6.48,30.8482738577,134.77,121.99376,33.28818,126.4538667129,91.91376,26.80818,95.7435,30.08,6.48,30.7700633734,0.0
2020-02-17 08:30:00,130.54096,35.94278,135.3987654,96.90096,28.26278,100.9385,33.64,7.68,34.5055357878,134.3,130.46096,35.94278,135.3216372878,96.90096,28.26278,100.9385,33.56,7.68,34.4275471098,0.0
2020-02-17 09:00:00,137.10864,37.03502,142.0224343864,100.50864,29.31502,104.6965,36.6,7.72,37.405325824,134.28,137.02864,37.03502,141.945203817,100.50864,29.31502,104.6965,36.52,7.72,37.3270518525,0.0
2020-02-17 09:30:00,143.62272,37.68496,148.4844837362,103.42272,30.16496,107.732,40.2,7.52,40.8973153153,133.91,143.58272,37.68496,148.4457937861,103.42272,30.16496,107.732,40.16,7.52,40.857997993,0.0
2020-02-17 10:00:00,144.86816,38.36488,149.8620959389,104.10816,30.36488,108.446,40.76,8.0,41.5376648357,133.83,144.82816,38.36488,149.8234292305,104.10816,30.36488,108.446,40.72,8.0,41.4984144275,0.0
2020-02-17 10:30:00,146.38112,38.04116,151.2433871169,104.78112,30.56116,109.147,41.6,7.48,42.267131438,133.99,146.30112,38.04116,151.1659603462,104.78112,30.56116,109.147,41.52,7.48,42.188396509,0.0
2020-02-17 11:00:00,131.91536,36.84198,136.9634757673,98.47536,28.72198,102.5785,33.44,8.12,34.411742182,133.91,131.91536,36.84198,136.9634757673,98.47536,28.72198,102.5785,33.44,8.12,34.411742182,0.0
2020-02-17 11:30:00,132.88,37.21,137.9915885118,98.64,28.77,102.75,34.24,8.44,35.26487204,133.79,132.88,37.21,137.9915885118,98.64,28.77,102.75,34.24,8.44,35.26487204,0.0
2020-02-17 12:00:00,155.43552,39.24536,160.3134403573,108.63552,31.68536,113.162,46.8,7.5600000000000005,47.4066830732,134.02,155.39552,39.24536,160.2746577522,108.63552,31.68536,113.162,46.76,7.5600000000000005,47.3671953993,0.0
2020-02-17 12:30:00,152.4952,38.3511,157.2437372179,107.2152,31.2711,111.6825,45.28,7.08,45.8301734668,134.12,152.4152,38.3511,157.1661543153,107.2152,31.2711,111.6825,45.2,7.08,45.751135505,0.0
2020-02-17 13:00:00,148.3552,37.2636,152.9635291565,104.9952,30.6236,109.37,43.36,6.64,43.8654670555,134.33,148.3152,37.2636,152.9247345461,104.9952,30.6236,109.37,43.32,6.64,43.8259283986,0.0
2020-02-17 13:30:00,143.5584,36.2062,148.0537170388,102.8784,30.0062,107.165,40.68,6.2,41.1497557708,134.59,143.5184,36.2062,148.0149318718,102.8784,30.0062,107.165,40.64,6.2,41.110212843,0.0
2020-02-17 14:00:00,129.69104,35.01822,134.3355559346,96.61104,28.17822,100.6365,33.08,6.84,33.7797572519,134.66,129.65104,35.01822,134.2969392989,96.61104,28.17822,100.6365,33.04,6.84,33.7405868354,0.0
2020-02-17 14:30:00,125.46816,33.73988,129.9255120298,94.14816,27.45988,98.071,31.32,6.28,31.9433999443,134.74,125.38816,33.73988,129.8482582502,94.14816,27.45988,98.071,31.24,6.28,31.8649650871,0.0
2020-02-17 15:00:00,127.11536,33.68198,131.5020552107,94.63536,27.60198,98.5785,32.48,6.08,33.0441643865,134.81,127.11536,33.68198,131.5020552107,94.63536,27.60198,98.5785,32.48,6.08,33.0441643865,0.0
2020-02-17 15:30:00,120.96816,31.59738,125.0267577627,91.32816,26.63738,95.1335,29.64,4.96,30.0521413547,135.0,120.92816,31.59738,124.9880566448,91.32816,26.63738,95.1335,29.6,4.96,30.0126906491,0.0
2020-02-17 16:00:00,94.12384,27.40612,98.0326102366,78.60384,22.92612,81.879,15.52,4.48,16.1536621235,135.04,94.08384,27.40612,97.9942057603,78.60384,22.92612,81.879,15.48,4.48,16.1152350278,0.0
2020-02-17 16:30:00,67.53392,22.36906,71.1421478158,65.17392,19.00906,67.8895,2.36,3.36,4.1059956162,135.04,67.57392,22.36906,71.1801201843,65.17392,19.00906,67.8895,2.4,3.36,4.1291161282,0.0
2020-02-17 17:00:00,86.81968,28.45074,91.3624728313,77.65968,22.65074,80.8955,9.16,5.8,10.8418448615,134.51,86.81968,28.45074,91.3624728313,77.65968,22.65074,80.8955,9.16,5.8,10.8418448615,0.0
2020-02-17 17:30:00,76.39808,24.83944,80.3347023845,65.27808,19.03944,67.998,11.12,5.8,12.541706423,134.3,76.35808,24.83944,80.2966634475,65.27808,19.03944,67.998,11.08,5.8,12.5062544353,0.0
2020-02-17 18:00:00,75.68704,17.63872,77.7152010047,42.64704,12.43872,44.424,33.04,5.2,33.4466978938,133.96,75.56704,17.63872,77.5983374667,42.64704,12.43872,44.424,32.92,5.2,33.3281622656,0.0
2020-02-17 18:30:00,86.88704,30.16872,91.9755912533,76.96704,22.44872,80.174,9.92,7.72,12.5699960223,133.82,86.88704,30.16872,91.9755912533,76.96704,22.44872,80.174,9.92,7.72,12.5699960223,0.0
2020-02-17 19:00:00,97.476,32.0505,102.6099660182,84.516,24.6505,88.0375,12.96,7.4,14.9238600905,134.0,97.516,32.0505,102.6479654267,84.516,24.6505,88.0375,13.0,7.4,14.9586095611,0.0
2020-02-17 19:30:00,101.60304,30.91922,106.2034646452,85.16304,24.83922,88.7115,16.44,6.08,17.5282628917,134.17,101.56304,30.91922,106.1651979674,85.16304,24.83922,88.7115,16.4,6.08,17.490751842,0.0
2020-02-17 20:00:00,75.428,23.6665,79.0536931854,69.348,20.2265,72.2375,6.08,3.44,6.9856996786,134.6,75.388,23.6665,79.0155286399,69.348,20.2265,72.2375,6.04,3.44,6.9509136090000005,0.0
2020-02-17 20:30:00,71.22608,22.65094,74.7410165508,67.78608,19.77094,70.6105,3.44,2.88,4.4864239657,134.76,71.22608,22.65094,74.7410165508,67.78608,19.77094,70.6105,3.44,2.88,4.4864239657,0.0
2020-02-17 21:00:00,72.04256,21.76408,75.2582595441,67.76256,19.76408,70.586,4.28,2.0,4.7242353879,134.5,72.04256,21.80408,75.2698369601,67.76256,19.76408,70.586,4.28,2.04,4.7413078365,0.0
2020-02-17 21:30:00,62.6848,17.9764,65.2114645442,60.1248,17.5364,62.63,2.56,0.44,2.5975372952,135.07,62.6848,17.9364,65.2004493543,60.1248,17.5364,62.63,2.56,0.4,2.5910615585,0.0
2020-02-17 22:00:00,81.75552,20.69036,84.333006868,69.15552,20.17036,72.037,12.6,0.52,12.6107255937,135.42,81.67552,20.65036,84.2456404534,69.15552,20.17036,72.037,12.52,0.48,12.5291978993,0.0
2020-02-17 22:30:00,94.63216,22.12938,97.1851591831,73.95216,21.56938,77.0335,20.68,0.56,20.6875808156,135.6,94.55216,22.12938,97.1072624465,73.95216,21.56938,77.0335,20.6,0.56,20.6076102448,0.0
2020-02-17 23:00:00,113.7512,24.3391,116.3259527803,81.3912,23.7391,84.7825,32.36,0.6000000000000001,32.3655619448,135.93,113.6312,24.2991,116.2002404225,81.3912,23.7391,84.7825,32.24,0.56,32.2448631568,0.0
2020-02-17 23:30:00,129.968,26.729,132.6880569795,87.528,25.529,91.175,42.44,1.2,42.4569617377,135.96,129.848,26.769,132.5785897685,87.528,25.529,91.175,42.32,1.24,42.3381624542,0.0
2020-02-18 00:00:00,131.37408,26.79244,134.0782746645,87.33408,25.47244,90.973,44.04,1.32,44.0597775755,135.96,131.17408,26.75244,133.8743153476,87.33408,25.47244,90.973,43.84,1.28,43.8586821507,0.0
2020-02-18 00:30:00,122.06192,26.00306,124.800927254,83.94192,24.483060000000002,87.4395,38.12,1.52,38.1502922662,136.0,121.94192,25.96306,124.6752274425,83.94192,24.483060000000002,87.4395,38.0,1.48,38.0288101313,0.0
2020-02-18 01:00:00,107.52784,24.43562,110.2693787951,79.52784,23.19562,82.8415,28.0,1.24,28.0274436936,135.84,107.44784,24.43562,110.1913691967,79.52784,23.19562,82.8415,27.92,1.24,27.9475222515,0.0
2020-02-18 01:30:00,114.34048,25.58764,117.1685652699,84.30048,24.58764,87.813,30.04,1.0,30.0566398654,136.01,114.22048,25.58764,117.0514646307,84.30048,24.58764,87.813,29.92,1.0,29.9367065657,0.0
2020-02-18 02:00:00,105.02,25.2525,108.0133748952,78.9,23.0125,82.1875,26.12,2.24,26.2158730543,136.55,104.94,25.2125,107.9262422039,78.9,23.0125,82.1875,26.04,2.2,26.1327687014,0.0
2020-02-18 02:30:00,88.9192,23.9231,92.0811535671,70.6392,20.6031,73.5825,18.28,3.32,18.5790419559,137.14,88.8392,23.9231,92.0039030164,70.6392,20.6031,73.5825,18.2,3.32,18.5003351321,0.0
2020-02-18 03:00:00,62.60288,28.39584,68.7418672542,56.76288,16.55584,59.128,5.84,11.84,13.2019392515,135.23,62.44288,21.71584,66.1112015441,56.76288,16.55584,59.128,5.68,5.16,7.6738517056,0.0
2020-02-18 03:30:00,73.11408,31.68494,79.6844032233,61.59408,17.96494,64.1605,11.52,13.72,17.9150439575,134.22,72.59408,23.48494,76.2983804405,61.59408,17.96494,64.1605,11.0,5.52,12.3073311485,0.0
2020-02-18 04:00:00,115.22224,35.50982,120.5699461186,81.70224,23.82982,85.1065,33.52,11.68,35.4966589977,134.15,114.26224,31.34982,118.4848965221,81.70224,23.82982,85.1065,32.56,7.52,33.4171213602,0.0
2020-02-18 04:30:00,121.04416,35.91288,126.259350624,84.04416,24.51288,87.546,37.0,11.4,38.7164047918,133.62,120.04416,32.19288,124.2858876655,84.04416,24.51288,87.546,36.0,7.68,36.8100855745,0.0
2020-02-18 05:00:00,119.51216,35.67438,124.7229641095,82.95216,24.19438,86.4085,36.56,11.48,38.3200208768,133.57,118.51216,31.79438,122.7029529696,82.95216,24.19438,86.4085,35.56,7.6,36.3630801776,0.0
2020-02-18 05:30:00,128.00928,35.91104,132.9510382058,87.32928,25.47104,90.968,40.68,10.44,41.9982856793,133.57,126.88928,34.03104,131.3735173557,87.32928,25.47104,90.968,39.56,8.56,40.4755135854,0.0
2020-02-18 06:00:00,127.3144,35.4517,132.1581608538,87.6744,25.5717,91.3275,39.64,9.88,40.8527110484,133.13,126.2744,34.6117,130.9320200419,87.6744,25.5717,91.3275,38.6,9.04,39.644439711,0.0
2020-02-18 06:30:00,118.87568,33.25374,123.4392098138,86.03568,25.09374,89.6205,32.84,8.16,33.8386051722,132.88,117.95568,35.69374,123.237922408,86.03568,25.09374,89.6205,31.92,10.6,33.6340066005,0.0
2020-02-18 07:00:00,115.64384,31.48612,119.853550146,86.28384,25.16612,89.879,29.36,6.32,30.0325157121,132.54,114.76384,37.48612,120.7308915075,86.28384,25.16612,89.879,28.48,12.32,31.0305140144,0.0
2020-02-18 07:30:00,114.1008,30.3544,118.0693955265,87.3408,25.4744,90.98,26.76,4.88,27.2013234972,133.81,113.7008,33.5544,118.5485962802,87.3408,25.4744,90.98,26.36,8.08,27.5705640131,0.0
2020-02-18 08:00:00,119.7576,31.6243,123.8627430192,90.5976,26.4243,94.3725,29.16,5.2,29.6200202566,134.86,119.6776,31.6243,123.7853961186,90.5976,26.4243,94.3725,29.08,5.2,29.5412660528,0.0
2020-02-18 08:30:00,124.40128,33.07704,128.7236149306,93.52128,27.27704,97.418,30.88,5.8,31.4199681731,134.86,124.28128,33.07704,128.607648037,93.52128,27.27704,97.418,30.76,5.8,31.3020382723,0.0
2020-02-18 09:00:00,128.45872,33.74546,132.8171631027,95.53872,27.86546,99.5195,32.92,5.88,33.4410047696,134.65,128.29872,33.70546,132.6522505932,95.53872,27.86546,99.5195,32.76,5.84,33.2764661585,0.0
2020-02-18 09:30:00,124.97872,33.56046,129.4062785503,94.21872,27.48046,98.1445,30.76,6.08,31.3551271724,134.71,124.93872,33.56046,129.3676475424,94.21872,27.48046,98.1445,30.72,6.08,31.3158873417,0.0
2020-02-18 10:00:00,123.0456,33.4683,127.5160648085,93.7656,27.3483,97.6725,29.28,6.12,29.9127531331,135.0,122.9656,33.4683,127.4388711824,93.7656,27.3483,97.6725,29.2,6.12,29.834449886,0.0
2020-02-18 10:30:00,127.77216,33.60688,132.117929345,95.61216,27.88688,99.596,32.16,5.72,32.6647210305,135.32,127.69216,33.60688,132.0405623617,95.61216,27.88688,99.596,32.08,5.72,32.5859601669,0.0
2020-02-18 11:00:00,127.36256,34.174080000000004,131.8676967024,95.36256,27.81408,99.336,32.0,6.36,32.6259038189,135.36,127.24256,34.174080000000004,131.7518000606,95.36256,27.81408,99.336,31.88,6.36,32.5082143465,0.0
2020-02-18 11:30:00,134.03168,35.25924,138.5918657389,98.67168,28.77924,102.783,35.36,6.48,35.9488525547,135.33,133.87168,35.25924,138.4371363161,98.67168,28.77924,102.783,35.2,6.48,35.7914850209,0.0
2020-02-18 12:00:00,129.75408,35.38494,134.4924356812,96.63408,28.18494,100.6605,33.12,7.2,33.8935746123,135.23,129.67408,35.34494,134.4047313432,96.63408,28.18494,100.6605,33.04,7.16,33.8069105362,0.0
2020-02-18 12:30:00,136.58512,36.25566,141.3151367952,100.30512,29.25566,104.4845,36.28,7.0,36.9491326015,135.02,136.42512,36.25566,141.1604981893,100.30512,29.25566,104.4845,36.12,7.0,36.7920426179,0.0
2020-02-18 13:00:00,139.0952,35.4061,143.5307165043,101.0952,29.4861,105.3075,38.0,5.92,38.4583723004,135.17,138.9752,35.4061,143.4144279082,101.0952,29.4861,105.3075,37.88,5.92,38.3398069896,0.0
2020-02-18 13:30:00,122.42176,33.09468,126.8161865292,93.58176,27.29468,97.481,28.84,5.8,29.417437006,135.21,122.34176,33.09468,126.7389604037,93.58176,27.29468,97.481,28.76,5.8,29.3390115716,0.0
2020-02-18 14:00:00,126.61456,34.20258,131.1528241505,95.73456,27.92258,99.7235,30.88,6.28,31.5121056104,135.09,126.49456,34.16258,131.0265453328,95.73456,27.92258,99.7235,30.76,6.24,31.3865448879,0.0
2020-02-18 14:30:00,130.03968,34.08324,134.4320855428,96.55968,28.16324,100.583,33.48,5.92,33.9993646999,134.82,129.87968,34.12324,134.2874781393,96.55968,28.16324,100.583,33.32,5.96,33.8488404528,0.0
2020-02-18 15:00:00,130.66448,34.05714,135.0299785923,96.74448,28.21714,100.7755,33.92,5.84,34.4190644847,134.85,130.58448,34.05714,134.9525664886,96.74448,28.21714,100.7755,33.84,5.84,34.3402271396,0.0
2020-02-18 15:30:00,127.63984,33.75162,132.0268935022,95.55984,27.87162,99.5415,32.08,5.88,32.6144262559,134.79,127.51984,33.71162,131.9006554823,95.55984,27.87162,99.5415,31.96,5.84,32.4891858932,0.0
2020-02-18 16:00:00,121.69456,33.65758,126.2632116852,93.45456,27.25758,97.3485,28.24,6.4,28.9561323384,134.99,121.61456,33.69758,126.1967832468,93.45456,27.25758,97.3485,28.16,6.44,28.8870074601,0.0
2020-02-18 16:30:00,115.0056,34.1183,119.9597700325,91.6056,26.7183,95.4225,23.4,7.4,24.5422085396,134.99,114.8856,34.0783,119.8333493576,91.6056,26.7183,95.4225,23.28,7.36,24.4157326329,0.0
2020-02-18 17:00:00,110.1296,35.4428,115.692354406,91.2096,26.6028,95.01,18.92,8.84,20.8832947592,134.5,110.0896,35.4028,115.6420264264,91.2096,26.6028,95.01,18.88,8.8,20.8301320207,0.0
2020-02-18 17:30:00,97.93856,33.60208,103.5425579904,85.85856,25.04208,89.436,12.08,8.56,14.8054044187,134.34,97.85856,33.60208,103.46689105990001,85.85856,25.04208,89.436,12.0,8.56,14.7402035264,0.0
2020-02-18 18:00:00,86.53264,30.33202,91.6947611516,79.17264,23.09202,82.4715,7.36,7.24,10.3241077096,134.22,86.49264,30.33202,91.6570139785,79.17264,23.09202,82.4715,7.32,7.24,10.295630141,0.0
2020-02-18 18:30:00,77.05056,27.59808,81.8440151508,74.05056,21.59808,77.136,3.0,6.0,6.7082039325,134.35,77.05056,27.59808,81.8440151508,74.05056,21.59808,77.136,3.0,6.0,6.7082039325,0.0
2020-02-18 19:00:00,72.11328,22.31804,75.4878802312,63.35328,18.47804,65.993,8.76,3.84,9.5646850445,134.61,72.15328,22.31804,75.5260930024,63.35328,18.47804,65.993,8.8,3.84,9.6013332408,0.0
2020-02-18 19:30:00,71.7912,22.5341,75.2446812755,67.1112,19.5741,69.9075,4.68,2.96,5.537508465,134.89,71.7512,22.4941,75.1945425962,67.1112,19.5741,69.9075,4.64,2.92,5.4823352688,0.0
2020-02-18 20:00:00,66.36784,15.84562,68.2332313426,51.44784,15.00562,53.5915,14.92,0.84,14.9436274043,135.38,66.36784,15.84562,68.2332313426,51.44784,15.00562,53.5915,14.92,0.84,14.9436274043,0.0
2020-02-18 20:30:00,65.81056,16.76808,67.9131674596,54.61056,15.92808,56.886,11.2,0.84,11.2314558273,135.45,65.85056,16.80808,67.9618113767,54.61056,15.92808,56.886,11.24,0.88,11.2743957709,0.0
2020-02-18 21:00:00,75.74816,22.14988,78.9202187491,68.94816,20.10988,71.821,6.8,2.04,7.0994084261,134.97,75.78816,22.14988,78.9586118178,68.94816,20.10988,71.821,6.84,2.04,7.1377307318,0.0
2020-02-18 21:30:00,86.09632,22.56976,89.0054514286,72.85632,21.24976,75.892,13.24,1.32,13.305637902800001,135.27,85.97632,22.56976,88.8893788211,72.85632,21.24976,75.892,13.12,1.32,13.1862352474,0.0
2020-02-18 22:00:00,90.07184,21.77762,92.6671521838,73.43184,21.41762,76.4915,16.64,0.36,16.6438937752,135.55,89.99184,21.77762,92.5893946381,73.43184,21.41762,76.4915,16.56,0.36,16.5639125813,0.0
2020-02-18 22:30:00,102.15168,23.14424,104.7407350175,77.43168,22.58424,80.658,24.72,0.56,24.726342228500002,135.55,102.07168,23.10424,104.6538760104,77.43168,22.58424,80.658,24.64,0.52,24.6454864022,0.0
