Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-18 23:00:00,89.16816,23.21738,92.1412366525,68.76816,20.05738,71.6335,20.4,3.16,20.6432943107,136.12,89.04816,23.17738,92.0150299845,68.76816,20.05738,71.6335,20.28,3.12,20.5185964432,0.0
2020-02-18 23:30:00,97.97312,24.98216,101.1080637773,71.25312,20.78216,74.222,26.72,4.2,27.0480757171,136.39,97.85312,24.94216,100.9819015428,71.25312,20.78216,74.222,26.6,4.16,26.9233281747,0.0
2020-02-19 00:00:00,107.22976,25.67868,110.2615800549,75.14976,21.91868,78.281,32.08,3.76,32.2995975207,136.78,107.10976,25.63868,110.1355646438,75.14976,21.91868,78.281,31.96,3.7199999999999998,32.1757672791,0.0
2020-02-19 00:30:00,92.36048,24.37014,95.5215263145,68.88048,20.09014,71.7505,23.48,4.28,23.866897578,136.71,92.28048,24.37014,95.444175897,68.88048,20.09014,71.7505,23.4,4.28,23.7881987548,0.0
2020-02-19 01:00:00,59.26768,20.80974,62.814832416,54.06768,15.76974,56.3205,5.2,5.04,7.2416572689,136.61,59.26768,20.76974,62.8015922748,54.06768,15.76974,56.3205,5.2,5.0,7.2138755187,0.0
2020-02-19 01:30:00,54.728,18.849,57.8829749149,49.128,14.329,51.175,5.6,4.52,7.1965547313,136.81,54.768,18.809,57.9077914015,49.128,14.329,51.175,5.64,4.48,7.2027772421,0.0
2020-02-19 02:00:00,90.10896,23.56178,93.1385105585,71.86896,20.96178,74.8635,18.24,2.6,18.424375159,136.71,90.02896,23.56178,93.0611149485,71.86896,20.96178,74.8635,18.16,2.6,18.3451792033,0.0
2020-02-19 02:30:00,73.63344,22.02642,76.8573136679,63.31344,18.46642,65.9515,10.32,3.56,10.9167760809,136.98,73.55344,21.98642,76.7692073702,63.31344,18.46642,65.9515,10.24,3.52,10.828111562,0.0
2020-02-19 03:00:00,91.96176,23.64718,94.953432925,72.16176,21.04718,75.1685,19.8,2.6,19.9699774662,137.14,91.88176,23.56718,94.8560477453,72.16176,21.04718,75.1685,19.72,2.52,19.8803621697,0.0
2020-02-19 03:30:00,115.4072,25.8171,118.2596485038,83.1672,24.2571,86.6325,32.24,1.56,32.2777198699,136.98,115.3272,25.7771,118.1728477454,83.1672,24.2571,86.6325,32.16,1.52,32.1959003601,0.0
2020-02-19 04:00:00,94.88512,23.75816,97.8142942724,72.40512,21.11816,75.422,22.48,2.64,22.6344869613,137.23,94.80512,23.75816,97.7366919064,72.40512,21.11816,75.422,22.4,2.64,22.5550349146,0.0
2020-02-19 04:30:00,86.13408,25.14244,89.7286020542,67.41408,19.66244,70.223,18.72,5.48,19.5056094496,136.79,86.01408,23.06244,89.0522211795,67.41408,19.66244,70.223,18.6,3.4,18.9081992797,0.0
2020-02-19 05:00:00,64.84816000000001,30.37738,71.6105374303,56.28816,16.41738,58.6335,8.56,13.96,16.3754450321,134.46,64.40816,21.81738,68.00300835,56.28816,16.41738,58.6335,8.12,5.4,9.7516357602,0.0
2020-02-19 05:30:00,48.7856,26.3158,55.4306422207,39.3456,11.4758,40.985,9.44,14.84,17.5880413918,134.27,48.8656,15.9558,51.4046147442,39.3456,11.4758,40.985,9.52,4.48,10.5214447677,0.0
2020-02-19 06:00:00,53.49712,23.20666,58.3137283721,31.97712,9.32666,33.3095,21.52,13.88,25.6079050295,133.56,53.33712,14.56666,55.2904689205,31.97712,9.32666,33.3095,21.36,5.24,21.9933444478,0.0
2020-02-19 06:30:00,55.26976,23.30868,59.9836722267,38.90976,11.34868,40.531,16.36,11.96,20.2655175113,133.17,55.22976,18.38868,58.2105655513,38.90976,11.34868,40.531,16.32,7.04,17.7736884186,0.0
2020-02-19 07:00:00,61.57376,25.23568,66.5444773486,56.21376,16.39568,58.556,5.36,8.84,10.3380462371,132.5,61.53376,26.19568,66.8776290728,56.21376,16.39568,58.556,5.32,9.8,11.150892341,0.0
2020-02-19 07:30:00,62.55376,23.93318,66.9758911479,55.31376,16.13318,57.6185,7.24,7.8,10.6422554001,132.21,62.51376,26.97318,68.0846724943,55.31376,16.13318,57.6185,7.2,10.84,13.013285519,0.0
2020-02-19 08:00:00,62.571039999999996,19.30822,65.4823824112,42.61104,12.42822,44.3865,19.96,6.88,21.1124607756,132.74,62.45104,21.06822,65.9090455935,42.61104,12.42822,44.3865,19.84,8.64,21.6396672803,0.0
2020-02-19 08:30:00,64.04544,12.95992,65.3435376392,39.08544,11.39992,40.714,24.96,1.56,25.0087024853,135.24,63.96544,12.95992,65.265128827,39.08544,11.39992,40.714,24.88,1.56,24.9288587785,0.0
2020-02-19 09:00:00,64.27424,16.23332,66.2925230007,50.03424,14.59332,52.119,14.24,1.6400000000000001,14.3341271098,135.61,64.19424,16.23332,66.2149615072,50.03424,14.59332,52.119,14.16,1.6400000000000001,14.2546553799,0.0
2020-02-19 09:30:00,63.91648,15.78564,65.836941346,49.59648,14.46564,51.663,14.32,1.32,14.380709301,135.33,63.83648,15.78564,65.7592777409,49.59648,14.46564,51.663,14.24,1.32,14.3010489126,0.0
2020-02-19 10:00:00,63.884,14.8945,65.5973443536,45.444,13.2545,47.3375,18.44,1.6400000000000001,18.5127847716,135.33,63.804,14.8945,65.5194364006,45.444,13.2545,47.3375,18.36,1.6400000000000001,18.4331006616,0.0
2020-02-19 10:30:00,65.10656,16.94108,67.2745445663,51.22656,14.94108,53.361,13.88,2.0,14.0233519531,135.33,64.98656,16.94108,67.158418476,51.22656,14.94108,53.361,13.76,2.0,13.9045891705,0.0
2020-02-19 11:00:00,91.94096,26.94778,95.8087833794,77.58096,22.62778,80.8135,14.36,4.32,14.9957327263,135.05,91.98096,26.90778,95.8359307726,77.58096,22.62778,80.8135,14.4,4.28,15.0225963136,0.0
2020-02-19 11:30:00,113.37104,31.75822,117.7351996994,88.45104,25.79822,92.1365,24.92,5.96,25.6228023448,134.86,113.33104,31.71822,117.6858959581,88.45104,25.79822,92.1365,24.88,5.92,25.5746124115,0.0
2020-02-19 12:00:00,107.52336,30.27598,111.7045563558,85.56336,24.95598,89.1285,21.96,5.32,22.5952207336,134.86,107.52336,30.27598,111.7045563558,85.56336,24.95598,89.1285,21.96,5.32,22.5952207336,0.0
2020-02-19 12:30:00,71.74224,21.77982,74.9753930263,62.74224,18.29982,65.3565,9.0,3.48,9.6493730366,135.03,71.66224,21.77982,74.8988464601,62.74224,18.29982,65.3565,8.92,3.48,9.574800259,0.0
2020-02-19 13:00:00,65.94352,18.55186,68.5034257497,54.14352,15.79186,56.3995,11.8,2.76,12.1184817531,134.94,65.90352,18.55186,68.4649213674,54.14352,15.79186,56.3995,11.76,2.76,12.0795364149,0.0
2020-02-19 13:30:00,68.05856,23.23208,71.914512655,64.97856,18.95208,67.686,3.08,4.28,5.2730256969,134.88,68.05856,23.19208,71.9016005663,64.97856,18.95208,67.686,3.08,4.24,5.2406106514,0.0
2020-02-19 14:00:00,71.89456,25.99758,76.4506502487,69.93456,20.39758,72.8485,1.96,5.6,5.9330936281,134.92,71.89456,25.99758,76.4506502487,69.93456,20.39758,72.8485,1.96,5.6,5.9330936281,0.0
2020-02-19 14:30:00,69.14848,22.38164,72.6804657071,60.82848,17.74164,63.363,8.32,4.64,9.5263844138,135.04,69.06848,22.38164,72.6043575731,60.82848,17.74164,63.363,8.24,4.64,9.4565955819,0.0
2020-02-19 15:00:00,68.71296,21.16628,71.8991118234,58.03296,16.92628,60.451,10.68,4.24,11.4908659378,134.89,68.63296,21.12628,71.8108829148,58.03296,16.92628,60.451,10.6,4.2,11.401754251,0.0
2020-02-19 15:30:00,74.18176,24.47468,78.1149376099,69.10176,20.15468,71.981,5.08,4.32,6.6684930830999996,134.72,74.18176,24.51468,78.1274794947,69.10176,20.15468,71.981,5.08,4.36,6.6944753342,0.0
2020-02-19 16:00:00,98.9512,30.6341,103.5846902986,83.9112,24.4741,87.4075,15.04,6.16,16.2526059449,134.47,98.9512,30.5941,103.5728677611,83.9112,24.4741,87.4075,15.04,6.12,16.2374874904,0.0
2020-02-19 16:30:00,111.45552,33.92786,116.5050755231,90.81552,26.48786,94.5995,20.64,7.44,21.9399908842,134.4,111.49552,33.88786,116.5317039927,90.81552,26.48786,94.5995,20.68,7.4,21.9641161898,0.0
2020-02-19 17:00:00,112.17056,35.82808,117.7534961146,92.53056,26.98808,96.386,19.64,8.84,21.5377621864,133.95,112.13056,35.82808,117.7153932262,92.53056,26.98808,96.386,19.6,8.84,21.5012929844,0.0
2020-02-19 17:30:00,109.50432,36.05876,115.2884654742,92.22432,26.89876,96.067,17.28,9.16,19.5577094773,133.53,109.46432,36.01876,115.237964339,92.22432,26.89876,96.067,17.24,9.12,19.5036406858,0.0
2020-02-19 18:00:00,105.732,35.2585,111.4559000065,90.852,26.4985,94.6375,14.88,8.76,17.2670785022,133.49,105.732,35.2185,111.4432526726,90.852,26.4985,94.6375,14.88,8.72,17.2468199967,0.0
2020-02-19 18:30:00,106.01712,34.57666,111.5131164924,90.29712,26.33666,94.0595,15.72,8.24,17.7486900925,133.29,106.01712,34.57666,111.5131164924,90.29712,26.33666,94.0595,15.72,8.24,17.7486900925,0.0
2020-02-19 19:00:00,112.9712,34.8916,118.2366938814,92.6112,27.0116,96.47,20.36,7.88,21.8317200422,133.44,112.9312,34.8916,118.1984758108,92.6112,27.0116,96.47,20.32,7.88,21.7944213045,0.0
2020-02-19 19:30:00,117.78464,33.43052,122.437008651,93.22464,27.19052,97.109,24.56,6.24,25.3403078119,133.71,117.74464,33.43052,122.3985290606,93.22464,27.19052,97.109,24.52,6.24,25.301541455,0.0
2020-02-19 20:00:00,119.74496,33.24728,124.2748448915,93.14496,27.16728,97.026,26.6,6.08,27.2860110679,134.19,119.70496,33.24728,124.2363033739,93.14496,27.16728,97.026,26.56,6.08,27.2470181855,0.0
2020-02-19 20:30:00,120.24096,33.11528,124.7177222018,93.24096,27.19528,97.126,27.0,5.92,27.641389256,133.9,120.24096,33.07528,124.7071072906,93.24096,27.19528,97.126,27.0,5.88,27.6328500159,0.0
2020-02-19 21:00:00,123.53904,32.44222,127.727804501,93.53904,27.28222,97.4365,30.0,5.16,30.4405256196,133.84,123.53904,32.44222,127.727804501,93.53904,27.28222,97.4365,30.0,5.16,30.4405256196,0.0
2020-02-19 21:30:00,127.75024,31.29882,131.5284758273,93.87024,27.37882,97.7815,33.88,3.92,34.1060229285,134.07,127.67024,31.29882,131.4507752547,93.87024,27.37882,97.7815,33.8,3.92,34.0265543363,0.0
2020-02-19 22:00:00,129.32192,30.01056,132.7583997493,92.88192,27.09056,96.752,36.44,2.92,36.556805112,134.57,129.24192,30.01056,132.680471799,92.88192,27.09056,96.752,36.36,2.92,36.4770612851,0.0
2020-02-19 22:30:00,133.10016,28.94588,136.2112938086,92.66016,27.02588,96.521,40.44,1.92,40.4855529788,134.92,132.98016,28.98588,136.102550281,92.66016,27.02588,96.521,40.32,1.96,40.3676107789,0.0
2020-02-19 23:00:00,136.52048,27.68014,139.2983546559,92.16048,26.88014,96.0005,44.36,0.8,44.3672131196,135.65,136.36048,27.68014,139.1415489933,92.16048,26.88014,96.0005,44.2,0.8,44.2072392262,0.0
2020-02-19 23:30:00,140.23744,27.98092,143.0016484583,91.95744,26.82092,95.789,48.28,1.16,48.2939333664,135.5,140.07744,27.94092,142.8369147224,91.95744,26.82092,95.789,48.12,1.12,48.1330323167,0.0
2020-02-20 00:00:00,138.7896,27.7303,141.5327616005,90.5496,26.4103,94.3225,48.24,1.32,48.2580563222,135.79,138.5896,27.7303,141.3366433953,90.5496,26.4103,94.3225,48.04,1.32,48.058131466,0.0
2020-02-20 00:30:00,136.75248,27.32614,139.4559382509,90.67248,26.44614,94.4505,46.08,0.88,46.0884020118,135.84,136.59248,27.28614,139.2912022658,90.67248,26.44614,94.4505,45.92,0.84,45.9276822842,0.0
2020-02-20 01:00:00,133.57424,27.10082,136.2957520844,92.09424,26.86082,95.9315,41.48,0.24,41.4806943047,135.46,133.41424,27.14082,136.1469189701,92.09424,26.86082,95.9315,41.32,0.28,41.3209486822,0.0
2020-02-20 01:30:00,132.51344,27.44142,135.3249545067,92.71344,27.04142,96.5765,39.8,0.4,39.8020099995,135.13,132.31344,27.40142,135.1209984519,92.71344,27.04142,96.5765,39.6,0.36,39.6016363298,0.0
2020-02-20 02:00:00,134.46128,27.42454,137.2295201968,93.34128,27.22454,97.2305,41.12,0.2,41.1204863784,135.54,134.34128,27.46454,137.1199492031,93.34128,27.22454,97.2305,41.0,0.24,41.000702433,0.0
2020-02-20 02:30:00,135.5712,27.3816,138.3087209398,93.3312,27.2216,97.22,42.24,0.16,42.2403030292,135.73,135.4112,27.3816,138.1518914239,93.3312,27.2216,97.22,42.08,0.16,42.0803041814,0.0
2020-02-20 03:00:00,135.37888,27.28884,138.1018534944,92.73888,27.04884,96.603,42.64,0.24,42.6406754168,135.88,135.17888,27.24884,137.8978929476,92.73888,27.04884,96.603,42.44,0.2,42.4404712509,0.0
2020-02-20 03:30:00,141.17776,27.97018,143.9218221391,94.93776,27.69018,98.8935,46.24,0.28,46.2408477431,136.17,141.01776,27.97018,143.764876116,94.93776,27.69018,98.8935,46.08,0.28,46.0808506866,0.0
2020-02-20 04:00:00,137.58608,27.62594,140.3321843721,92.38608,26.94594,96.2355,45.2,0.68,45.2051147549,136.24,137.42608,27.62594,140.1753188869,92.38608,26.94594,96.2355,45.04,0.68,45.0451329224,0.0
2020-02-20 04:30:00,139.6064,27.8452,142.3562505969,92.7264,27.0452,96.59,46.88,0.8,46.8868254417,135.29,139.4064,27.8052,142.1522898444,92.7264,27.0452,96.59,46.68,0.76,46.6861863938,0.0
2020-02-20 05:00:00,139.76192,27.83056,142.5059098845,92.40192,26.95056,96.252,47.36,0.88,47.3681749701,135.24,139.52192,27.83056,142.2705388701,92.40192,26.95056,96.252,47.12,0.88,47.1282166011,0.0
2020-02-20 05:30:00,139.19936,27.48148,141.886199355,92.43936,26.96148,96.291,46.76,0.52,46.7628912708,135.97,139.03936,27.44148,141.7214819772,92.43936,26.96148,96.291,46.6,0.48,46.6024720374,0.0
2020-02-20 06:00:00,140.09632,27.47476,142.7649863048,93.37632,27.23476,97.267,46.72,0.24,46.7206164343,135.52,139.93632,27.47476,142.6079804646,93.37632,27.23476,97.267,46.56,0.24,46.5606185526,0.0
2020-02-20 06:30:00,134.71536,28.47198,137.6912555867,92.95536,27.11198,96.8285,41.76,1.3599999999999999,41.782139725,135.32,134.55536,28.51198,137.5430038506,92.95536,27.11198,96.8285,41.6,1.4,41.6235510258,0.0
2020-02-20 07:00:00,131.42192,30.61806,134.9414193443,93.18192,27.17806,97.0645,38.24,3.44,38.3944162607,134.68,131.26192,30.61806,134.7855973027,93.18192,27.17806,97.0645,38.08,3.44,38.2350624427,0.0
2020-02-20 07:30:00,128.16576,32.82168,132.3016429014,93.60576,27.30168,97.506,34.56,5.52,34.9980570889,134.52,128.04576,32.82168,132.1853975748,93.60576,27.30168,97.506,34.44,5.52,34.8795642175,0.0
2020-02-20 08:00:00,129.32,33.825,133.6704642956,94.44,27.545,98.375,34.88,6.28,35.4408352046,134.5,129.16,33.825,133.5156778247,94.44,27.545,98.375,34.72,6.28,35.283378523,0.0
2020-02-20 08:30:00,130.93856,35.37708,135.6334924869,96.05856,28.01708,100.061,34.88,7.36,35.6480574506,134.24,130.77856,35.33708,135.4685977583,96.05856,28.01708,100.061,34.72,7.32,35.4832467511,0.0
2020-02-20 09:00:00,136.77072,35.94146,141.4143500365,99.09072,28.90146,103.2195,37.68,7.04,38.332023166,134.43,136.65072,35.94146,141.298293774,99.09072,28.90146,103.2195,37.56,7.04,38.214070707,0.0
2020-02-20 09:30:00,138.34928,35.96854,142.9484492614,99.86928,29.12854,104.0305,38.48,6.84,39.0831933189,134.51,138.18928,35.96854,142.7936027161,99.86928,29.12854,104.0305,38.32,6.84,38.9256727623,0.0
2020-02-20 10:00:00,141.23744,37.57092,146.1491994073,101.79744,29.69092,106.039,39.44,7.88,40.2194977592,134.28,141.03744,37.53092,145.9456386392,101.79744,29.69092,106.039,39.24,7.84,40.0155369825,0.0
2020-02-20 10:30:00,138.2976,37.1068,143.1891782643,100.6176,29.3468,104.81,37.68,7.76,38.4707681233,134.41,138.1776,37.0668,143.0629120492,100.6176,29.3468,104.81,37.56,7.72,38.3451691873,0.0
2020-02-20 11:00:00,135.67136,36.97748,140.6202401911,99.35136,28.97748,103.491,36.32,8.0,37.190622474,134.14,135.51136,37.01748,140.4764126628,99.35136,28.97748,103.491,36.16,8.04,37.0430452312,0.0
2020-02-20 11:30:00,133.06672,36.92946,138.0961150339,98.22672,28.64946,102.3195,34.84,8.28,35.8103895539,134.1,132.86672,36.88946,137.8927030073,98.22672,28.64946,102.3195,34.64,8.24,35.6065611931,0.0
2020-02-20 12:00:00,128.396,37.1355,133.6584384775,96.876,28.2555,100.9125,31.52,8.88,32.7469815403,134.1,128.276,37.1355,133.543167314,96.876,28.2555,100.9125,31.4,8.88,32.6314939897,0.0
2020-02-20 12:30:00,125.304,38.067,130.9587297777,96.504,28.147,100.525,28.8,9.92,30.4605712356,133.84,125.144,38.027,130.7940115793,96.504,28.147,100.525,28.64,9.88,30.2962703975,0.0
2020-02-20 13:00:00,122.53888,36.63384,127.8976752908,95.01888,27.71384,98.978,27.52,8.92,28.9295143409,134.23,122.41888,36.59384,127.7712460079,95.01888,27.71384,98.978,27.4,8.88,28.8030276186,0.0
2020-02-20 13:30:00,120.61472,35.87596,125.8371772832,94.61472,27.59596,98.557,26.0,8.28,27.2865974427,134.16,120.49472,35.91596,125.7335823501,94.61472,27.59596,98.557,25.88,8.32,27.1844955811,0.0
2020-02-20 14:00:00,119.15584,36.53712,124.6317589702,94.27584,27.49712,98.204,24.88,9.04,26.4714185491,134.26,119.03584,36.49712,124.5053049986,94.27584,27.49712,98.204,24.76,9.0,26.344972955,0.0
2020-02-20 14:30:00,97.05024,30.90632,101.8525880869,82.65024,24.10632,86.094,14.4,6.8,15.9248233899,134.46,97.01024,30.90632,101.8144748098,82.65024,24.10632,86.094,14.36,6.8,15.8886626247,0.0
2020-02-20 15:00:00,84.38368,25.96524,88.2881596739,73.66368,21.48524,76.733,10.72,4.48,11.6184680574,134.89,84.34368,25.96524,88.2499294289,73.66368,21.48524,76.733,10.68,4.48,11.5815715687,0.0
2020-02-20 15:30:00,82.20256,23.67408,85.543690208,71.84256,20.95408,74.836,10.36,2.7199999999999998,10.7111157215,135.36,82.12256000000001,23.67408,85.4668176827,71.84256,20.95408,74.836,10.28,2.7199999999999998,10.6337575673,0.0
2020-02-20 16:00:00,118.6824,32.2307,122.98101517,91.4424,26.6707,95.2525,27.24,5.5600000000000005,27.8016402394,135.04,118.5624,32.2307,122.8652136133,91.4424,26.6707,95.2525,27.12,5.5600000000000005,27.6840748446,0.0
2020-02-20 16:30:00,131.4944,35.4642,136.1928291541,98.4144,28.7042,102.515,33.08,6.76,33.7636490919,134.58,131.3344,35.4242,136.0279330469,98.4144,28.7042,102.515,32.92,6.72,33.5988809337,0.0
2020-02-20 17:00:00,108.41168,32.65674,113.2234738376,88.65168,25.85674,92.3455,19.76,6.8,20.8973108318,134.47,108.33168,32.65674,113.1468760464,88.65168,25.85674,92.3455,19.68,6.8,20.821681008,0.0
2020-02-20 17:30:00,114.28592,34.68506,119.4333491846,92.72592,27.04506,96.5895,21.56,7.64,22.8736354784,134.17,114.16592,34.68506,119.318526125,92.72592,27.04506,96.5895,21.44,7.64,22.7605623832,0.0
2020-02-20 18:00:00,102.80464,33.61802,108.1617551367,88.24464,25.73802,91.9215,14.56,7.88,16.5556032811,133.81,102.72464,33.61802,108.0857202957,88.24464,25.73802,91.9215,14.48,7.88,16.485290413,0.0
2020-02-20 18:30:00,112.256,35.718,117.8014645919,92.976,27.118,96.85,19.28,8.6,21.1110966082,133.62,112.096,35.678,117.6368687955,92.976,27.118,96.85,19.12,8.56,20.9486992436,0.0
2020-02-20 19:00:00,107.66,33.6325,112.791048653,89.94,26.2325,93.6875,17.72,7.4,19.2030830858,133.62,107.54,33.6325,112.6765133302,89.94,26.2325,93.6875,17.6,7.4,19.0924068677,0.0
2020-02-20 19:30:00,109.58368,32.23024,114.2250904697,89.38368,26.07024,93.108,20.2,6.16,21.1183711493,133.89,109.50368,32.19024,114.1370557041,89.38368,26.07024,93.108,20.12,6.12,21.0301878261,0.0
2020-02-20 20:00:00,116.93328,33.18554,121.551108743,91.97328,26.82554,95.8055,24.96,6.36,25.757546467,134.15,116.77328,33.18554,121.3971951367,91.97328,26.82554,95.8055,24.8,6.36,25.6025311249,0.0
2020-02-20 20:30:00,120.45376,33.75068,125.092832323,93.77376,27.35068,97.681,26.68,6.4,27.4368802891,133.91,120.33376,33.75068,124.9772867212,93.77376,27.35068,97.681,26.56,6.4,27.3202049773,0.0
2020-02-20 21:00:00,123.07616,33.04388,127.4348428249,93.95616,27.40388,97.871,29.12,5.64,29.6611530457,134.41,122.91616,33.04388,127.2803221028,93.95616,27.40388,97.871,28.96,5.64,29.5040878524,0.0
2020-02-20 21:30:00,126.164,31.3245,129.9945352553,93.684,27.3245,97.5875,32.48,4.0,32.725378531,134.92,126.084,31.3245,129.9168940371,93.684,27.3245,97.5875,32.4,4.0,32.6459798444,0.0
2020-02-20 22:00:00,127.48128,29.87704,130.9355347856,92.56128,26.99704,96.418,34.92,2.88,35.0385616143,134.68,127.36128,29.87704,130.818703412,92.56128,26.99704,96.418,34.8,2.88,34.9189690569,0.0
2020-02-20 22:30:00,133.72112,29.05866,136.8420390635,93.32112,27.21866,97.2095,40.4,1.8399999999999999,40.4418792837,134.54,133.56112,29.09866,136.6942017404,93.32112,27.21866,97.2095,40.24,1.88,40.2838925627,0.0
2020-02-20 23:00:00,135.6736,27.6048,138.4534243708,92.3136,26.9248,96.16,43.36,0.68,43.3653317755,135.07,135.5136,27.6048,138.2966404798,92.3136,26.9248,96.16,43.2,0.68,43.2053515204,0.0
2020-02-20 23:30:00,116.93696,25.72328,119.73278476670001,81.33696,23.72328,84.726,35.6,2.0,35.6561355169,135.07,116.81696,25.72328,119.6155896094,81.33696,23.72328,84.726,35.48,2.0,35.5363250773,0.0
2020-02-21 00:00:00,118.6224,26.0032,121.4390389949,81.0624,23.6432,84.44,37.56,2.36,37.634069671,135.55,118.4624,25.9632,121.2741850849,81.0624,23.6432,84.44,37.4,2.32,37.4718881296,0.0
2020-02-21 00:30:00,114.83488,25.94184,117.72862322820001,80.71488,23.54184,84.078,34.12,2.4,34.2043038228,135.01,114.67488,25.90184,117.5637419377,80.71488,23.54184,84.078,33.96,2.36,34.0419035895,0.0
2020-02-21 01:00:00,111.3048,25.0689,114.092980723,81.4248,23.7489,84.8175,29.88,1.32,29.909142415,134.65,111.1848,25.0689,113.975916308,81.4248,23.7489,84.8175,29.76,1.32,29.7892598095,0.0
2020-02-21 01:30:00,116.13904,25.30722,118.8643428293,85.25904,24.86722,88.8115,30.88,0.44,30.8831345559,134.51,116.01904,25.30722,118.7470969188,85.25904,24.86722,88.8115,30.76,0.44,30.7631467831,0.0
2020-02-21 02:00:00,127.51888,26.79134,130.3028804572,90.75888,26.47134,94.5405,36.76,0.32,36.7613927919,134.97,127.39888,26.83134,130.1936842994,90.75888,26.47134,94.5405,36.64,0.36,36.6417685163,0.0
2020-02-21 02:30:00,123.12608,26.26844,125.8970314034,88.00608,25.66844,91.673,35.12,0.6000000000000001,35.1251249108,135.06,122.96608,26.22844,125.7322070728,88.00608,25.66844,91.673,34.96,0.56,34.9644848382,0.0
2020-02-21 03:00:00,88.83248,23.45114,91.8758154807,70.39248,20.53114,73.3255,18.44,2.92,18.6697616482,135.33,88.75248,23.45114,91.7984677075,70.39248,20.53114,73.3255,18.36,2.92,18.590750388300002,0.0
2020-02-21 03:30:00,118.89984,26.01912,121.7134608727,84.81984,24.73912,88.354,34.08,1.28,34.1040290875,135.33,118.77984000000001,26.01912,121.5962375898,84.81984,24.73912,88.354,33.96,1.28,33.9841139358,0.0
2020-02-21 04:00:00,128.65328,26.78554,131.4120679689,89.09328,25.98554,92.8055,39.56,0.8,39.5680881519,135.58,128.49328,26.78554,131.2554309667,89.09328,25.98554,92.8055,39.4,0.8,39.4081209905,0.0
2020-02-21 04:30:00,128.82336,26.97848,131.6179944567,88.38336,25.778480000000002,92.066,40.44,1.2,40.4578002368,134.83,128.66336,26.93848,131.4531928528,88.38336,25.778480000000002,92.066,40.28,1.16,40.2966996167,0.0
2020-02-21 05:00:00,120.49248,26.35364,123.340796486,83.77248,24.43364,87.263,36.72,1.92,36.7701618163,134.54,120.37248,26.35364,123.2235703208,83.77248,24.43364,87.263,36.6,1.92,36.6503260558,0.0
2020-02-21 05:30:00,125.6568,26.4399,128.408331888,86.5368,25.2399,90.1425,39.12,1.2,39.1384005805,134.7,125.4968,26.4399,128.251764597,86.5368,25.2399,90.1425,38.96,1.2,38.9784761118,0.0
2020-02-21 06:00:00,128.2256,26.3158,130.898150579,88.3056,25.7558,91.985,39.92,0.56,39.9239276625,134.5,128.0656,26.2758,130.7333758801,88.3056,25.7558,91.985,39.76,0.52,39.763400257,0.0
2020-02-21 06:30:00,122.23856,26.47458,125.0726546334,87.47856,25.51458,91.1235,34.76,0.96,34.7732540899,134.64,122.07856,26.51458,124.9247684178,87.47856,25.51458,91.1235,34.6,1.0,34.6144478506,0.0
2020-02-21 07:00:00,128.16592,30.30506,131.7000368681,92.24592,26.90506,96.0895,35.92,3.4,36.0805543195,134.93,128.00592,30.30506,131.5443355552,92.24592,26.90506,96.0895,35.76,3.4,35.9212694653,0.0
2020-02-21 07:30:00,126.2872,32.5071,130.4038666384,93.4872,27.2671,97.3825,32.8,5.24,33.215923892,135.0,126.1672,32.4671,130.277683961,93.4872,27.2671,97.3825,32.68,5.2,33.0911226766,0.0
2020-02-21 08:00:00,126.46608,33.59594,130.8524228857,94.06608,27.43594,97.9855,32.4,6.16,32.9803820475,134.74,126.34608,33.59594,130.7364490716,94.06608,27.43594,97.9855,32.28,6.16,32.8625014264,0.0
2020-02-21 08:30:00,125.2168,34.8999,129.9894227322,94.6968,27.6199,98.6425,30.52,7.28,31.376245792,134.78,125.0568,34.8999,129.8353043138,94.6968,27.6199,98.6425,30.36,7.28,31.2206342024,0.0
2020-02-21 09:00:00,123.20848,35.75414,128.2914185402,94.60848,27.59414,98.5505,28.6,8.16,29.7413113363,134.55,123.08848,35.71414,128.1650252785,94.60848,27.59414,98.5505,28.48,8.12,29.6149421745,0.0
2020-02-21 09:30:00,126.3824,36.3282,131.499996749,96.3024,28.0882,100.315,30.08,8.24,31.1882028979,134.48,126.2224,36.3282,131.3462309204,96.3024,28.0882,100.315,29.92,8.24,31.0339169297,0.0
2020-02-21 10:00:00,128.34352,36.99686,133.5695578186,97.22352,28.35686,101.2745,31.12,8.64,32.2971206147,134.48,128.22352,36.95686,133.4431736068,97.22352,28.35686,101.2745,31.0,8.6,32.1707942084,0.0
2020-02-21 10:30:00,128.64048,37.37014,133.9585773971,97.68048,28.49014,101.7505,30.96,8.88,32.208321906,134.51,128.48048,37.37014,133.8049367723,97.68048,28.49014,101.7505,30.8,8.88,32.0545534987,0.0
2020-02-21 11:00:00,126.48608,37.22344,131.8495844483,96.76608,28.22344,100.798,29.72,9.0,31.052832399,134.56,126.36608,37.22344,131.73447028020001,96.76608,28.22344,100.798,29.6,9.0,30.9380025212,0.0
2020-02-21 11:30:00,128.39632,37.08726,133.6453509998,97.39632,28.40726,101.4545,31.0,8.68,32.1922723647,134.56,128.27632,37.04726,133.5189639948,97.39632,28.40726,101.4545,30.88,8.64,32.0659320775,0.0
2020-02-21 12:00:00,133.27696,37.87078,138.5530369377,99.39696,28.99078,103.5385,33.88,8.88,35.0244029214,134.27,133.11696,37.87078,138.399136621,99.39696,28.99078,103.5385,33.72,8.88,34.869654429,0.0
2020-02-21 12:30:00,134.272,37.576,139.4307202879,100.032,29.176,104.2,34.24,8.4,35.2553201659,134.35,134.112,37.576,139.2766467144,100.032,29.176,104.2,34.08,8.4,35.0999487179,0.0
2020-02-21 13:00:00,133.08272,37.08246,138.1525215197,99.16272,28.92246,103.2945,33.92,8.16,34.8877055709,134.38,132.92272,37.04246,137.987656459,99.16272,28.92246,103.2945,33.76,8.12,34.7227879065,0.0
2020-02-21 13:30:00,124.65312,37.10716,130.058992957,97.05312,28.30716,101.097,27.6,8.8,28.9689488936,134.33,124.53312,37.10716,129.9439852406,97.05312,28.30716,101.097,27.48,8.8,28.8546426074,0.0
2020-02-21 14:00:00,125.57216,36.96188,130.8989990038,96.69216,28.20188,100.721,28.88,8.76,30.1793306751,134.51,125.41216,36.96188,130.7455178926,96.69216,28.20188,100.721,28.72,8.76,30.0262551778,0.0
2020-02-21 14:30:00,127.65904,36.57722,132.7957963064,97.01904,28.29722,101.0615,30.64,8.28,31.7390611077,134.75,127.57904,36.53722,132.7078742677,97.01904,28.29722,101.0615,30.56,8.24,31.6514012328,0.0
2020-02-21 15:00:00,129.63856,36.17958,134.5924152687,97.43856,28.41958,101.4985,32.2,7.76,33.1218598512,135.01,129.47856,36.17958,134.4383111641,97.43856,28.41958,101.4985,32.04,7.76,32.9663343428,0.0
2020-02-21 15:30:00,130.28128,35.16204,134.9428804176,97.24128,28.36204,101.293,33.04,6.8,33.7325006485,135.1,130.16128,35.16204,134.8270294422,97.24128,28.36204,101.293,32.92,6.8,33.6149728544,0.0
2020-02-21 16:00:00,128.1696,34.3578,132.6947805492,96.1296,28.0378,100.135,32.04,6.32,32.6573728276,135.21,128.0096,34.3578,132.5402433716,96.1296,28.0378,100.135,31.88,6.32,32.5004123051,0.0
2020-02-21 16:30:00,123.67808,34.82444,128.4873888512,95.39808,27.82444,99.373,28.28,7.0,29.1334584284,135.31,123.55808,34.82444,128.3718845955,95.39808,27.82444,99.373,28.16,7.0,29.0169881276,0.0
2020-02-21 17:00:00,119.69648,35.13314,124.7460815042,94.53648,27.57314,98.4755,25.16,7.5600000000000005,26.2712618654,135.03,119.57648,35.13314,124.6309435712,94.53648,27.57314,98.4755,25.04,7.5600000000000005,26.1563606031,0.0
2020-02-21 17:30:00,115.9816,35.4113,121.2670264592,93.9816,27.4113,97.8975,22.0,8.0,23.4093998214,134.44,115.8616,35.4113,121.1522617298,93.9816,27.4113,97.8975,21.88,8.0,23.2966607049,0.0
2020-02-21 18:00:00,115.09072,35.866460000000004,120.5498933349,94.17072,27.46646,98.0945,20.92,8.4,22.5434336338,133.93,114.97072,35.82646,120.4234266804,94.17072,27.46646,98.0945,20.8,8.36,22.4171719893,0.0
2020-02-21 18:30:00,114.93232,35.81026,120.3819459132,94.25232,27.49026,98.1795,20.68,8.32,22.2909129468,133.93,114.85232,35.81026,120.3055698239,94.25232,27.49026,98.1795,20.6,8.32,22.2167144286,0.0
2020-02-21 19:00:00,116.21056,34.42808,121.2030814295,93.49056,27.26808,97.386,22.72,7.16,23.8215028913,134.13,116.05056,34.42808,121.0496805812,93.49056,27.26808,97.386,22.56,7.16,23.6689501246,0.0
2020-02-21 19:30:00,118.40832,32.83576,122.8768382568,92.96832,27.11576,96.842,25.44,5.72,26.0751222432,134.4,118.28832,32.83576,122.7612063447,92.96832,27.11576,96.842,25.32,5.72,25.958058479,0.0
2020-02-21 20:00:00,121.79168,32.39424,126.026188161,93.51168,27.27424,97.408,28.28,5.12,28.739742518,134.82,121.63168,32.39424,125.8715709158,93.51168,27.27424,97.408,28.12,5.12,28.5823162113,0.0
2020-02-21 20:30:00,125.24288,32.57584,129.4100627556,94.68288,27.61584,98.628,30.56,4.96,30.9598966407,134.73,125.08288,32.57584,129.2552212516,94.68288,27.61584,98.628,30.4,4.96,30.8019739627,0.0
2020-02-21 21:00:00,127.21824,32.02532,131.1872772406,94.57824,27.58532,98.519,32.64,4.44,32.9406010874,134.51,127.09824,32.02532,131.0709110833,94.57824,27.58532,98.519,32.52,4.44,32.8217001388,0.0
2020-02-21 21:30:00,130.75328,31.36304,134.4621155151,94.91328,27.68304,98.868,35.84,3.68,36.028433216,134.3,130.63328,31.36304,134.3454283614,94.91328,27.68304,98.868,35.72,3.68,35.9090629229,0.0
2020-02-21 22:00:00,133.26992,29.74706,136.5494751196,94.30992,27.50706,98.2395,38.96,2.24,39.0243411219,135.05,133.14992,29.74706,136.4323597049,94.30992,27.50706,98.2395,38.84,2.24,38.9045395809,0.0
2020-02-21 22:30:00,137.17552,28.74286,140.1544693838,94.29552,27.50286,98.2245,42.88,1.24,42.8979253578,135.05,136.97552,28.74286,139.9587263455,94.29552,27.50286,98.2245,42.68,1.24,42.6980093213,0.0
2020-02-21 23:00:00,141.28544,28.04992,144.0429573704,94.52544,27.56992,98.464,46.76,0.48,46.7624635792,135.23,141.12544,28.04992,143.8860237382,94.52544,27.56992,98.464,46.6,0.48,46.6024720374,0.0
2020-02-21 23:30:00,144.77728,27.90004,147.4410832713,94.69728,27.62004,98.643,50.08,0.28,50.0807827415,135.41,144.57728,27.86004,147.2371275222,94.69728,27.62004,98.643,49.88,0.24,49.8805773824,0.0
2020-02-22 00:00:00,145.99056,28.17058,148.683641288,94.39056,27.53058,98.3235,51.6,0.64,51.6039688396,136.08,145.83056,28.17058,148.5265424342,94.39056,27.53058,98.3235,51.44,0.64,51.4439811834,0.0
2020-02-22 00:30:00,144.8152,28.5261,147.5980370203,94.3752,27.5261,98.3075,50.44,1.0,50.4499117938,135.72,144.6152,28.5261,147.4018129205,94.3752,27.5261,98.3075,50.24,1.0,50.2499512438,0.0
2020-02-22 01:00:00,139.43808,27.92444,142.2067245365,94.91808,27.68444,98.873,44.52,0.24,44.5206468956,135.18,139.27808,27.92444,142.0498430756,94.91808,27.68444,98.873,44.36,0.24,44.3606492288,0.0
2020-02-22 01:30:00,135.28768,27.95224,138.1451558354,94.32768,27.51224,98.258,40.96,0.44,40.9623632131,135.07,135.12768,27.95224,137.9884691675,94.32768,27.51224,98.258,40.8,0.44,40.80237248,0.0
2020-02-22 02:00:00,135.02496,27.77728,137.8525194082,93.86496,27.37728,97.776,41.16,0.4,41.1619435887,135.49,134.82496,27.77728,137.6566276036,93.86496,27.37728,97.776,40.96,0.4,40.9619530784,0.0
2020-02-22 02:30:00,135.75968,27.59824,138.5364701615,93.79968,27.35824,97.708,41.96,0.24,41.9606863624,135.82,135.63968,27.63824,138.4268583072,93.79968,27.35824,97.708,41.84,0.28,41.840936892,0.0
2020-02-22 03:00:00,138.83296,27.72628,141.5744941188,94.51296,27.56628,98.451,44.32,0.16,44.3202888077,135.51,138.67296,27.72628,141.4175959271,94.51296,27.56628,98.451,44.16,0.16,44.1602898541,0.0
2020-02-22 03:30:00,139.71664,27.82902,142.461201199,94.31664,27.50902,98.2465,45.4,0.32,45.4011277393,135.31,139.51664,27.78902,142.2572404816,94.31664,27.50902,98.2465,45.2,0.28,45.2008672483,0.0
2020-02-22 04:00:00,139.02064,27.56602,141.7272867328,93.14064,27.16602,97.0215,45.88,0.4,45.881743646,135.46,138.86064,27.52602,141.5625625589,93.14064,27.16602,97.0215,45.72,0.36,45.7214173009,0.0
2020-02-22 04:30:00,140.02832,27.78326,142.7579767938,92.78832,27.06326,96.6545,47.24,0.72,47.2454865569,135.1,139.86832,27.78326,142.6010395329,92.78832,27.06326,96.6545,47.08,0.72,47.0855052006,0.0
2020-02-22 05:00:00,141.95088,27.95234,144.6768317467,93.23088,27.19234,97.1155,48.72,0.76,48.7259273898,135.56,141.75088,27.95234,144.480605246,93.23088,27.19234,97.1155,48.52,0.76,48.5259518196,0.0
2020-02-22 05:30:00,142.55408,27.80494,145.2404227929,93.27408,27.20494,97.1605,49.28,0.6000000000000001,49.283652462,135.56,142.39408,27.76494,145.0757247518,93.27408,27.20494,97.1605,49.12,0.56,49.1231920787,0.0
2020-02-22 06:00:00,141.72768,27.39724,144.3514601166,93.24768,27.19724,97.133,48.48,0.2,48.4804125395,135.34,141.52768,27.39724,144.1551003808,93.24768,27.19724,97.133,48.28,0.2,48.2804142484,0.0
2020-02-22 06:30:00,139.35504,28.27522,142.1946385749,93.51504,27.27522,97.4115,45.84,1.0,45.850906207,135.3,139.19504,28.27522,142.0378373063,93.51504,27.27522,97.4115,45.68,1.0,45.6909443982,0.0
2020-02-22 07:00:00,137.1592,28.8181,140.1539476156,93.3192,27.2181,97.2075,43.84,1.6,43.8691873643,135.84,136.9592,28.8181,139.9582271689,93.3192,27.2181,97.2075,43.64,1.6,43.6693210389,0.0
2020-02-22 07:30:00,135.22352,29.50686,138.4054014417,93.62352,27.30686,97.5245,41.6,2.2,41.6581324593,136.1,135.06352,29.50686,138.249083982,93.62352,27.30686,97.5245,41.44,2.2,41.498356594,0.0
2020-02-22 08:00:00,136.6616,30.5763,140.0403621684,94.8216,27.6563,98.7725,41.84,2.92,41.9417691568,135.92,136.5016,30.5763,139.8842268601,94.8216,27.6563,98.7725,41.68,2.92,41.7821588719,0.0
2020-02-22 08:30:00,136.70416,31.01038,140.1772842833,95.62416,27.89038,99.6085,41.08,3.12,41.198310645,136.52,136.54416,31.01038,140.021253022,95.62416,27.89038,99.6085,40.92,3.12,41.0387719114,0.0
2020-02-22 09:00:00,139.25344,31.82392,142.8435593088,97.45344,28.42392,101.514,41.8,3.4,41.9380495493,136.1,139.09344,31.82392,142.6875850773,97.45344,28.42392,101.514,41.64,3.4,41.7785782429,0.0
2020-02-22 09:30:00,137.69504,31.74772,141.3076139697,97.05504,28.30772,101.099,40.64,3.44,40.7853306962,135.97,137.53504,31.74772,141.1517089978,97.05504,28.30772,101.099,40.48,3.44,40.6259030669,0.0
2020-02-22 10:00:00,151.13568,33.20124,154.7395104897,103.13568,30.08124,107.433,48.0,3.12,48.1012931219,135.99,150.93568,33.20124,154.5441743794,103.13568,30.08124,107.433,47.8,3.12,47.9017160444,0.0
2020-02-22 10:30:00,160.46624,34.59932,164.1539738301,107.10624,31.23932,111.569,53.36,3.36,53.4656824515,136.12,160.30624,34.59932,163.9975717119,107.10624,31.23932,111.569,53.2,3.36,53.3059996623,0.0
2020-02-22 11:00:00,163.01424,35.46582,166.8276560737,108.29424,31.58582,112.8065,54.72,3.88,54.8573860114,136.23,162.81424,35.46582,166.6322331815,108.29424,31.58582,112.8065,54.52,3.88,54.6578887261,0.0
2020-02-22 11:30:00,164.98896,35.61678,168.7895492602,108.94896,31.77678,113.4885,56.04,3.84,56.1714090975,136.2,164.78896,35.65678,168.602512727,108.94896,31.77678,113.4885,55.84,3.88,55.9746371136,0.0
2020-02-22 12:00:00,173.75216,36.67438,177.5804697962,112.71216,32.87438,117.4085,61.04,3.8,61.158168710300004,136.36,173.55216,36.67438,177.384786239,112.71216,32.87438,117.4085,60.84,3.8,60.9585564134,0.0
2020-02-22 12:30:00,160.17648,34.98314,163.9522028807,106.77648,31.14314,111.2255,53.4,3.84,53.5378893869,136.5,159.97648,34.98314,163.7568143237,106.77648,31.14314,111.2255,53.2,3.84,53.3384064254,0.0
2020-02-22 13:00:00,151.22368,32.65024,154.7082401322,102.34368,29.85024,106.608,48.88,2.8,48.9601307188,136.73,151.02368,32.65024,154.5127505832,102.34368,29.85024,106.608,48.68,2.8,48.7604593908,0.0
2020-02-22 13:30:00,151.44736,32.18548,154.8296094867,102.80736,29.98548,107.091,48.64,2.2,48.6897278694,136.67,151.28736,32.18548,154.6731082593,102.80736,29.98548,107.091,48.48,2.2,48.5298918194,0.0
2020-02-22 14:00:00,145.80128,32.02204,149.2763353496,100.60128,29.34204,104.793,45.2,2.68,45.2793816212,136.93,145.60128,32.06204,149.0895943606,100.60128,29.34204,104.793,45.0,2.7199999999999998,45.0821294972,0.0
2020-02-22 14:30:00,141.60016,32.06838,145.1860403339,99.80016,29.10838,103.9585,41.8,2.96,41.9046727705,136.89,141.44016,32.06838,145.029996403,99.80016,29.10838,103.9585,41.64,2.96,41.7450739609,0.0
2020-02-22 15:00:00,141.85072,30.95146,145.1882214253,98.85072,28.83146,102.9695,43.0,2.12,43.052228746,136.94,141.73072,30.95146,145.0709821703,98.85072,28.83146,102.9695,42.88,2.12,42.9323747305,0.0
2020-02-22 15:30:00,142.78704,30.67122,146.0440431111,98.98704,28.87122,103.1115,43.8,1.8,43.8369706983,136.97,142.62704,30.67122,145.887615223,98.98704,28.87122,103.1115,43.64,1.8,43.6771061312,0.0
2020-02-22 16:00:00,138.2648,30.2939,141.5446053237,97.1448,28.3339,101.1925,41.12,1.96,41.16668556,136.66,138.0648,30.2939,141.3492461114,97.1448,28.3339,101.1925,40.92,1.96,40.9669134791,0.0
2020-02-22 16:30:00,134.00736,30.04048,137.3331823443,95.72736,27.92048,99.716,38.28,2.12,38.3386593401,136.6,133.88736,30.04048,137.2160909165,95.72736,27.92048,99.716,38.16,2.12,38.2188435199,0.0
2020-02-22 17:00:00,126.43152,30.31586,130.0153091642,93.79152,27.35586,97.6995,32.64,2.96,32.7739408677,136.24,126.35152,30.31586,129.9375156521,93.79152,27.35586,97.6995,32.56,2.96,32.6942686109,0.0
2020-02-22 17:30:00,108.42592,28.20756,112.0350238497,86.42592,25.20756,90.027,22.0,3.0,22.2036033112,136.01,108.38592,28.20756,111.9963128652,86.42592,25.20756,90.027,21.96,3.0,22.1639707634,0.0
2020-02-22 18:00:00,96.7384,27.5637,100.588645444,82.2984,24.0037,85.7275,14.44,3.56,14.8723636319,135.42,96.7384,27.5637,100.588645444,82.2984,24.0037,85.7275,14.44,3.56,14.8723636319,0.0
2020-02-22 18:30:00,86.5272,23.8671,89.7585360969,72.3672,21.1071,75.3825,14.16,2.76,14.4264756611,135.62,86.5272,23.9071,89.7691805145,72.3672,21.1071,75.3825,14.16,2.8,14.4341816533,0.0
2020-02-22 19:00:00,65.89216,14.61188,67.4928424842,49.41216,14.41188,51.471,16.48,0.2,16.4812135476,136.0,65.77216,14.65188,67.3843796336,49.41216,14.41188,51.471,16.36,0.24,16.3617602965,0.0
2020-02-22 19:30:00,77.71248,20.78614,80.4443482406,70.03248,20.42614,72.9505,7.68,0.36,7.6884328702,135.97,77.71248,20.78614,80.4443482406,70.03248,20.42614,72.9505,7.68,0.36,7.6884328702,0.0
2020-02-22 20:00:00,109.10528,25.85904,112.1278380849,84.54528,24.65904,88.068,24.56,1.2,24.5892984853,136.03,109.10528,25.85904,112.1278380849,84.54528,24.65904,88.068,24.56,1.2,24.5892984853,0.0
2020-02-22 20:30:00,88.13296,22.32378,90.9162790255,72.01296,21.00378,75.0135,16.12,1.32,16.1739543711,135.91,88.13296,22.28378,90.9064656086,72.01296,21.00378,75.0135,16.12,1.28,16.170739006,0.0
2020-02-22 21:00:00,57.9888,14.9334,59.8807762224,37.3488,10.8934,38.905,20.64,4.04,21.0316713554,136.25,57.9488,14.8934,59.8320715419,37.3488,10.8934,38.905,20.6,4.0,20.9847563722,0.0
2020-02-22 21:30:00,69.59536,21.00698,72.6966804074,60.91536,17.76698,63.4535,8.68,3.24,9.2649878575,136.21,69.55536,21.00698,72.6583877708,60.91536,17.76698,63.4535,8.64,3.24,9.2275240449,0.0
2020-02-22 22:00:00,80.028,22.8965,83.2389962473,65.748,19.1765,68.4875,14.28,3.7199999999999998,14.7565849708,136.62,79.948,22.8965,83.1620852086,65.748,19.1765,68.4875,14.2,3.7199999999999998,14.6791825385,0.0
2020-02-22 22:30:00,105.40304,25.74922,108.5026413128,76.76304,22.38922,79.9615,28.64,3.36,28.8364214146,136.59,105.28304,25.70922,108.3765772879,76.76304,22.38922,79.9615,28.52,3.32,28.7125895732,0.0
2020-02-22 23:00:00,131.19808,28.32944,134.2218065979,88.07808,25.68944,91.748,43.12,2.64,43.2007407344,136.76,131.07808,28.24944,134.0876352122,88.07808,25.68944,91.748,43.0,2.56,43.0761372456,0.0
2020-02-22 23:30:00,137.02064,28.75102,140.0045604152,89.66064,26.15102,93.3965,47.36,2.6,47.4313145506,136.58,136.86064,28.75102,139.8479743588,89.66064,26.15102,93.3965,47.2,2.6,47.2715559295,0.0
2020-02-23 00:00:00,138.64624,29.23182,141.6943159292,89.52624,26.11182,93.2565,49.12,3.12,49.2189882058,136.98,138.48624,29.19182,141.5295058433,89.52624,26.11182,93.2565,48.96,3.08,49.0567834249,0.0
2020-02-23 00:30:00,137.65872,29.38046,140.7591369036,89.89872,26.22046,93.6445,47.76,3.16,47.8644252029,137.03,137.45872,29.38046,140.5635483824,89.89872,26.22046,93.6445,47.56,3.16,47.6648633692,0.0
2020-02-23 01:00:00,133.68912,28.61266,136.7167331333,90.96912,26.53266,94.7595,42.72,2.08,42.7706067294,136.6,133.52912,28.57266,136.5519051037,90.96912,26.53266,94.7595,42.56,2.04,42.6088629278,0.0
2020-02-23 01:30:00,125.45248,27.30864,128.3903678506,87.73248,25.58864,91.388,37.72,1.72,37.7591949067,136.99,125.29248,27.26864,128.2255211415,87.73248,25.58864,91.388,37.56,1.6800000000000002,37.5975531119,0.0
2020-02-23 02:00:00,126.30688,28.21284,129.4194431923,88.22688,25.73284,91.903,38.08,2.48,38.1606708536,137.12,126.10688,27.97284,129.1720750046,88.22688,25.73284,91.903,37.88,2.24,37.9461724025,0.0
2020-02-23 02:30:00,109.41584,35.83462,115.1344693541,78.97584,23.03462,82.2665,30.44,12.8,33.0217140682,134.74,108.49584,29.59462,112.4597209238,78.97584,23.03462,82.2665,29.52,6.5600000000000005,30.2401058199,0.0
2020-02-23 03:00:00,63.1392,31.2056,70.429738378,55.6992,16.2456,58.02,7.44,14.96,16.7079382331,135.23,62.6192,20.8456,65.9977518405,55.6992,16.2456,58.02,6.92,4.6,8.3094163453,0.0
2020-02-23 03:30:00,47.49024,29.36132,55.8337712088,45.81024,13.36132,47.719,1.6800000000000002,16.0,16.0879582297,135.47,47.69024,17.00132,50.6300688623,45.81024,13.36132,47.719,1.88,3.64,4.0968280413,0.0
2020-02-23 04:00:00,61.7576,31.0443,69.1212682193,53.6376,15.6443,55.8725,8.12,15.4,17.4096065435,135.5,61.2376,19.8843,64.3850063311,53.6376,15.6443,55.8725,7.6,4.24,8.7027352022,0.0
2020-02-23 04:30:00,93.31952,34.38986,99.4544885053,68.39952,19.94986,71.2495,24.92,14.44,28.8013888554,135.44,92.47952,25.14986,95.8382860732,68.39952,19.94986,71.2495,24.08,5.2,24.6350644408,0.0
2020-02-23 05:00:00,66.18736,31.85798,73.455411737,54.50736,15.89798,56.7785,11.68,15.96,19.7773607946,135.49,65.62736,19.57798,68.4853829766,54.50736,15.89798,56.7785,11.12,3.68,11.7131037731,0.0
2020-02-23 05:30:00,45.11424,28.42332,53.3214756979,39.71424,11.58332,41.369,5.4,16.84,17.6846147823,135.46,45.07424,14.42332,47.3256724347,39.71424,11.58332,41.369,5.36,2.84,6.0659047141,0.0
2020-02-23 06:00:00,46.44656,24.27858,52.4092776391,26.32656,7.67858,27.4235,20.12,16.6,26.0839874252,135.43,46.40656,10.71858,47.6283189736,26.32656,7.67858,27.4235,20.08,3.04,20.3088158197,0.0
2020-02-23 06:30:00,48.07248,19.21614,51.7708737598,11.71248,3.41614,12.2005,36.36,15.8,39.6445406078,135.09,47.71248,7.17614,48.249121578,11.71248,3.41614,12.2005,36.0,3.76,36.1958229634,0.0
2020-02-23 07:00:00,48.35456,19.42008,52.1085691609,13.23456,3.86008,13.786,35.12,15.56,38.4126020988,135.23,47.91456,7.86008,48.5549782988,13.23456,3.86008,13.786,34.68,4.0,34.9099183614,0.0
2020-02-23 07:30:00,49.86544,21.18242,54.1780123616,19.82544,5.78242,20.6515,30.04,15.4,33.7573932643,135.06,49.54544,9.86242,50.517501453,19.82544,5.78242,20.6515,29.72,4.08,29.9987466405,0.0
2020-02-23 08:00:00,51.10304,18.87172,54.4762564151,13.82304,4.03172,14.399000000000001,37.28,14.84,40.1251043612,134.63,50.62304,8.59172,51.3469554248,13.82304,4.03172,14.399000000000001,36.8,4.5600000000000005,37.081445495,0.0
2020-02-23 08:30:00,53.7392,16.4956,56.2139345358,9.3792,2.7356,9.77,44.36,13.76,46.4450987726,134.06,53.1392,8.1756,53.7644400324,9.3792,2.7356,9.77,43.76,5.44,44.096838889,0.0
2020-02-23 09:00:00,56.28016,14.65838,58.1577554059,5.96016,1.73838,6.2085,50.32,12.92,51.9521780102,133.57,55.56016,7.93838,56.1244087385,5.96016,1.73838,6.2085,49.6,6.2,49.985998039500004,0.0
2020-02-23 09:30:00,57.17952,19.86236,60.5310734433,25.85952,7.54236,26.937,31.32,12.32,33.6559771809,133.47,56.81952,14.30236,58.5919393313,25.85952,7.54236,26.937,30.96,6.76,31.6894177921,0.0
2020-02-23 10:00:00,57.29168,24.66174,62.374177486,44.37168,12.94174,46.2205,12.92,11.72,17.4437610623,133.01,57.25168,20.18174,60.7046743855,44.37168,12.94174,46.2205,12.88,7.24,14.7753849358,0.0
2020-02-23 10:30:00,68.01024,28.48632,73.7350877941,61.05024,17.80632,63.594,6.96,10.68,12.7477056759,133.1,67.89024,25.96632,72.6865493857,61.05024,17.80632,63.594,6.84,8.16,10.6475912769,0.0
2020-02-23 11:00:00,78.34768,29.69474,83.7862551082,67.38768,19.65474,70.1955,10.96,10.04,14.8634854593,132.78,77.98768,28.41474,83.002865499,67.38768,19.65474,70.1955,10.6,8.76,13.7512763044,0.0
2020-02-23 11:30:00,95.60576,31.09668,100.5358883792,76.44576,22.29668,79.631,19.16,8.8,21.0842500459,132.61,94.92576,32.21668,100.2437747783,76.44576,22.29668,79.631,18.48,9.92,20.9741936675,0.0
2020-02-23 12:00:00,132.22768,32.94974,136.2712175195,95.82768,27.94974,99.8205,36.4,5.0,36.7418018067,132.29,131.26768,41.46974,137.6624246054,95.82768,27.94974,99.8205,35.44,13.52,37.9313063313,0.0
2020-02-23 12:30:00,161.4096,36.7378,165.5376842927,109.0896,31.8178,113.635,52.32,4.92,52.5508211163,132.23,160.1296,45.3778,166.4350730135,109.0896,31.8178,113.635,51.04,13.56,52.8105595502,0.0
2020-02-23 13:00:00,177.08816,38.69738,181.2669402595,115.80816,33.77738,120.6335,61.28,4.92,61.4771892656,132.23,175.60816,47.37738,181.8868934098,115.80816,33.77738,120.6335,59.8,13.6,61.3269924258,0.0
2020-02-23 13:30:00,174.61168,38.79674,178.8698572344,115.05168,33.55674,119.8455,59.56,5.24,59.7900593744,132.41,173.21168,46.91674,179.4532434386,115.05168,33.55674,119.8455,58.16,13.36,59.674745077,0.0
2020-02-23 14:00:00,180.74112,39.64616,185.0382945814,117.14112,34.16616,122.022,63.6,5.48,63.835651481,132.64,179.22112,47.28616,185.3542305468,117.14112,34.16616,122.022,62.08,13.12,63.4512474267,0.0
2020-02-23 14:30:00,164.25584,37.52962,168.4887336039,109.33584,31.88962,113.8915,54.92,5.64,55.2088398719,132.75,162.89584,44.96962,168.9891162538,109.33584,31.88962,113.8915,53.56,13.08,55.1340185367,0.0
2020-02-23 15:00:00,155.70576,36.85918,160.0090086447,105.66576,30.81918,110.0685,50.04,6.04,50.4032062472,132.75,154.50576,43.53918,160.5231761094,105.66576,30.81918,110.0685,48.84,12.72,50.4692381555,0.0
2020-02-23 15:30:00,154.03936,37.60648,158.5634629011,104.79936000000001,30.56648,109.166,49.24,7.04,49.7407197375,132.75,152.83936,42.20648,158.5599473991,104.79936000000001,30.56648,109.166,48.04,11.64,49.4300637264,0.0
2020-02-23 16:00:00,145.62256,36.42658,150.1093791588,101.30256,29.54658,105.5235,44.32,6.88,44.850828309,132.69,144.54256,41.38658,150.3509250236,101.30256,29.54658,105.5235,43.24,11.84,44.8317209128,0.0
2020-02-23 16:30:00,144.64096,35.88528,149.0260401084,101.64096,29.64528,105.876,43.0,6.24,43.4504039107,132.62,143.64096,42.08528,149.6793111368,101.64096,29.64528,105.876,42.0,12.44,43.8035797624,0.0
2020-02-23 17:00:00,126.53328,33.01554,130.7696326715,94.13328,27.45554,98.0555,32.4,5.5600000000000005,32.8736003504,132.26,125.69328,40.45554,132.0433692158,94.13328,27.45554,98.0555,31.56,13.0,34.1325885335,0.0
2020-02-23 17:30:00,116.15744,31.37592,120.3204023564,91.11744,26.57592,94.914,25.04,4.8,25.495913398,132.71,115.67744,38.25592,121.8391790025,91.11744,26.57592,94.914,24.56,11.68,27.1958820412,0.0
2020-02-23 18:00:00,110.23392,31.64656,114.6866246709,89.71392,26.16656,93.452,20.52,5.48,21.2391336923,134.44,110.31392,31.68656,114.7745574176,89.71392,26.16656,93.452,20.6,5.52,21.3267531519,0.0
2020-02-23 18:30:00,110.27648,31.32064,114.6380588252,89.55648,26.12064,93.288,20.72,5.2,21.3625466647,134.33,110.31648,31.28064,114.6656190774,89.55648,26.12064,93.288,20.76,5.16,21.391661927,0.0
2020-02-23 19:00:00,81.77008000000001,23.77294,85.1557318062,73.69008,21.49294,76.7605,8.08,2.2800000000000002,8.3955226163,135.03,81.77008000000001,23.77294,85.1557318062,73.69008,21.49294,76.7605,8.08,2.2800000000000002,8.3955226163,0.0
2020-02-23 19:30:00,63.2792,16.2131,65.3232099965,52.1592,15.2131,54.3325,11.12,1.0,11.1648734879,135.28,63.1592,16.2131,65.2069716844,52.1592,15.2131,54.3325,11.0,1.0,11.0453610172,0.0
2020-02-23 20:00:00,61.26368,13.68524,62.7735954124,37.18368,10.84524,38.733,24.08,2.84,24.2468967087,135.28,61.10368,13.64524,62.6087237068,37.18368,10.84524,38.733,23.92,2.8,24.08332203,0.0
2020-02-23 20:30:00,61.45424,13.42582,62.9037062235,36.29424,10.58582,37.8065,25.16,2.84,25.31977883,135.39,61.29424,13.42582,62.7474023355,36.29424,10.58582,37.8065,25.0,2.84,25.1607949,0.0
2020-02-23 21:00:00,58.67504,14.81022,60.5153115786,37.47504,10.93022,39.0365,21.2,3.88,21.5521321451,135.58,58.51504,14.77022,60.3503877788,37.47504,10.93022,39.0365,21.04,3.84,21.387547779,0.0
2020-02-23 21:30:00,55.57232,14.51526,57.4367088459,33.17232,9.67526,34.5545,22.4,4.84,22.9169282409,135.97,55.45232,14.51526,57.320612054,33.17232,9.67526,34.5545,22.28,4.84,22.7996491201,0.0
2020-02-23 22:00:00,52.65936,14.53898,54.629571983,30.09936,8.77898,31.3535,22.56,5.76,23.2837110444,136.39,52.49936,14.49898,54.4646970197,30.09936,8.77898,31.3535,22.4,5.72,23.1187888956,0.0
2020-02-23 22:30:00,48.57552,14.02286,50.5590916241,23.25552,6.78286,24.2245,25.32,7.24,26.3347678934,136.64,48.41552,13.94286,50.3831908661,23.25552,6.78286,24.2245,25.16,7.16,26.158960224,0.0
2020-02-23 23:00:00,45.6504,13.3847,47.5721474631,19.0104,5.5447,19.8025,26.64,7.84,27.7696813089,137.17,45.5304,13.3847,47.4570070511,19.0104,5.5447,19.8025,26.52,7.84,27.6545837069,0.0
