Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-23 23:30:00,42.84368,23.32274,48.7804378522,22.36368,6.52274,23.2955,20.48,16.8,26.4890618935,135.26,42.64368,8.76274,43.5346879655,22.36368,6.52274,23.2955,20.28,2.24,20.403333061,0.0
2020-02-24 00:00:00,40.86384,26.29362,48.592261444100004,26.10384,7.61362,27.1915,14.76,18.68,23.8075618239,135.1,40.78384,8.57362,41.6752752246,26.10384,7.61362,27.1915,14.68,0.96,14.7113561577,0.0
2020-02-24 00:30:00,42.80704,25.76372,49.9621050577,25.24704,7.36372,26.299,17.56,18.4,25.43449626,134.83,42.68704,8.48372,43.5219127452,25.24704,7.36372,26.299,17.44,1.12,17.4759262988,0.0
2020-02-24 01:00:00,49.59232,23.08776,54.7032253601,20.87232,6.08776,21.742,28.72,17.0,33.3742175938,134.31,49.19232,8.48776,49.9191988798,20.87232,6.08776,21.742,28.32,2.4,28.4215129787,0.0
2020-02-24 01:30:00,53.12832,21.84576,57.4443697502,19.76832,5.76576,20.592,33.36,16.08,37.0331743171,134.22,52.68832,9.08576,53.4659714136,19.76832,5.76576,20.592,32.92,3.32,33.0869883791,0.0
2020-02-24 02:00:00,52.45424,21.18082,56.5692003642,17.21424,5.02082,17.9315,35.24,16.16,38.7685852205,134.32,51.97424,8.26082,52.6266355627,17.21424,5.02082,17.9315,34.76,3.24,34.9106745853,0.0
2020-02-24 02:30:00,52.1144,20.4367,55.9782939562,14.1144,4.1167,14.7025,38.0,16.32,41.3562861002,134.49,51.5544,7.1967,52.0542856089,14.1144,4.1167,14.7025,37.44,3.08,37.5664744154,0.0
2020-02-24 03:00:00,50.72304,21.03922,54.9133459648,14.12304,4.11922,14.711500000000001,36.6,16.92,40.3217856747,134.78,50.24304,6.71922,50.6903441086,14.12304,4.11922,14.711500000000001,36.12,2.6,36.2134560626,0.0
2020-02-24 03:30:00,48.8536,22.5973,53.8266866921,18.0936,5.2773,18.8475,30.76,17.32,35.3009914875,134.96,48.4536,7.5173,49.0332657718,18.0936,5.2773,18.8475,30.36,2.24,30.4425228915,0.0
2020-02-24 04:00:00,47.84624,23.16182,53.1576202237,20.16624,5.88182,21.0065,27.68,17.28,32.6309791456,134.76,47.52624,8.08182,48.2084982451,20.16624,5.88182,21.0065,27.36,2.2,27.4483077803,0.0
2020-02-24 04:30:00,47.68064,20.42352,51.8706429496,10.64064,3.10352,11.084,37.04,17.32,40.8894118324,134.87,47.24064,5.30352,47.5374104469,10.64064,3.10352,11.084,36.6,2.2,36.6660606011,0.0
2020-02-24 05:00:00,46.63472,23.49346,52.2181938815,22.67472,6.61346,23.6195,23.96,16.88,29.3089747347,134.75,46.39472,9.21346,47.3007176378,22.67472,6.61346,23.6195,23.72,2.6,23.8620703209,0.0
2020-02-24 05:30:00,55.64032,29.23676,62.8540638702,49.36032,14.39676,51.417,6.28,14.84,16.1140932106,133.8,55.48032,18.71676,58.5523954437,49.36032,14.39676,51.417,6.12,4.32,7.4911147368,0.0
2020-02-24 06:00:00,104.38912,33.59516,109.661858227,75.54912,22.03516,78.697,28.84,11.56,31.0705519745,133.5,103.54912,29.47516,107.6624600769,75.54912,22.03516,78.697,28.0,7.44,28.9715998868,0.0
2020-02-24 06:30:00,126.01456,33.55758,130.4062134542,89.13456,25.99758,92.8485,36.88,7.5600000000000005,37.6468856614,132.86,125.01456,37.23758,130.4426217777,89.13456,25.99758,92.8485,35.88,11.24,37.5993616967,0.0
2020-02-24 07:00:00,115.65984,31.05912,119.7575363975,86.73984,25.29912,90.354,28.92,5.76,29.4880314704,132.69,114.81984,38.17912,121.0009952918,86.73984,25.29912,90.354,28.08,12.88,30.8930542355,0.0
2020-02-24 07:30:00,119.51632,32.69726,123.9082788108,91.39632,26.65726,95.2045,28.12,6.04,28.7613629719,134.33,119.31632,34.69726,124.2589395973,91.39632,26.65726,95.2045,27.92,8.04,29.054569348,0.0
2020-02-24 08:00:00,120.2784,34.7512,125.1980008147,92.6784,27.0312,96.54,27.6,7.72,28.6593510045,134.25,120.2384,34.7112,125.1484727833,92.6784,27.0312,96.54,27.56,7.68,28.6100681579,0.0
2020-02-24 08:30:00,122.12032,37.30176,127.6902261569,94.84032,27.66176,98.792,27.28,9.64,28.933164362,134.01,122.12032,37.30176,127.6902261569,94.84032,27.66176,98.792,27.28,9.64,28.933164362,0.0
2020-02-24 09:00:00,119.64528,37.76154,125.4628507944,94.08528,27.44154,98.0055,25.56,10.32,27.5647601114,134.01,119.64528,37.68154,125.4387957653,94.08528,27.44154,98.0055,25.56,10.24,27.5349087523,0.0
2020-02-24 09:30:00,119.73824,37.55032,125.4881374888,94.45824,27.55032,98.394,25.28,10.0,27.1859963952,134.05,119.73824,37.55032,125.4881374888,94.45824,27.55032,98.394,25.28,10.0,27.1859963952,0.0
2020-02-24 10:00:00,123.51008,38.71544,129.4357954972,96.67008,28.19544,100.698,26.84,10.52,28.8280419037,134.12,123.51008,38.71544,129.4357954972,96.67008,28.19544,100.698,26.84,10.52,28.8280419037,0.0
2020-02-24 10:30:00,124.9352,38.6811,130.7862060626,97.3752,28.4011,101.4325,27.56,10.28,29.4148261936,134.23,124.9752,38.6811,130.8244171103,97.3752,28.4011,101.4325,27.6,10.28,29.4523072101,0.0
2020-02-24 11:00:00,124.6128,39.0454,130.58672668,97.2528,28.3654,101.305,27.36,10.68,29.3705975424,134.16,124.6128,39.0054,130.5747722686,97.2528,28.3654,101.305,27.36,10.64,29.3560760321,0.0
2020-02-24 11:30:00,127.23744,39.39592,133.1968642664,98.31744,28.67592,102.414,28.92,10.72,30.8429051809,134.3,127.27744,39.39592,133.2350751326,98.31744,28.67592,102.414,28.96,10.72,30.880414505,0.0
2020-02-24 12:00:00,129.5008,39.4994,135.3907670449,99.2208,28.9394,103.355,30.28,10.56,32.0685515732,134.39,129.4608,39.4594,135.3408400484,99.2208,28.9394,103.355,30.24,10.52,32.0176201489,0.0
2020-02-24 12:30:00,131.9848,39.7639,137.8446777146,100.2648,29.2439,104.4425,31.72,10.52,33.4189886143,134.39,132.0248,39.7239,137.8714475381,100.2648,29.2439,104.4425,31.76,10.48,33.4444016242,0.0
2020-02-24 13:00:00,139.83424,39.54832,145.3192495549,102.95424,30.02832,107.244,36.88,9.52,38.0889065215,134.51,139.79424,39.58832,145.2916536405,102.95424,30.02832,107.244,36.84,9.56,38.060204939,0.0
2020-02-24 13:30:00,132.45824,38.13532,137.8386302,99.61824,29.05532,103.769,32.84,9.08,34.0721587223,134.58,132.45824,38.05532,137.8165183285,99.61824,29.05532,103.769,32.84,9.0,34.050926566,0.0
2020-02-24 14:00:00,131.19008,37.66544,136.4900086483,98.83008,28.82544,102.948,32.36,8.84,33.5457180576,134.86,131.19008,37.66544,136.4900086483,98.83008,28.82544,102.948,32.36,8.84,33.5457180576,0.0
2020-02-24 14:30:00,138.65424,38.11082,143.7964981182,101.45424,29.59082,105.6815,37.2,8.52,38.1632074124,135.15,138.65424,38.11082,143.7964981182,101.45424,29.59082,105.6815,37.2,8.52,38.1632074124,0.0
2020-02-24 15:00:00,133.85888,36.76884,138.8169562762,98.49888,28.72884,102.603,35.36,8.04,36.262531627,135.34,133.81888,36.72884,138.7677928491,98.49888,28.72884,102.603,35.32,8.0,36.2146710602,0.0
2020-02-24 15:30:00,130.63824,35.79782,135.4541755246,96.67824,28.19782,100.7065,33.96,7.6,34.8000229885,135.65,130.63824,35.79782,135.4541755246,96.67824,28.19782,100.7065,33.96,7.6,34.8000229885,0.0
2020-02-24 16:00:00,132.50272,36.26996,137.377148048,98.02272,28.58996,102.107,34.48,7.68,35.3249600141,135.56,132.46272,36.22996,137.3280094933,98.02272,28.58996,102.107,34.44,7.64,35.2772334516,0.0
2020-02-24 16:30:00,129.13248,37.02364,134.3352050276,97.45248,28.42364,101.513,31.68,8.6,32.82655023,135.29,129.13248,37.02364,134.3352050276,97.45248,28.42364,101.513,31.68,8.6,32.82655023,0.0
2020-02-24 17:00:00,124.56416,37.36288,130.0469713542,96.28416,28.08288,100.296,28.28,9.28,29.7636825679,135.13,124.56416,37.36288,130.0469713542,96.28416,28.08288,100.296,28.28,9.28,29.7636825679,0.0
2020-02-24 17:30:00,116.7576,36.6943,122.3879438926,93.7176,27.3343,97.6225,23.04,9.36,24.8686790964,134.88,116.7976,36.6143,122.402150023,93.7176,27.3343,97.6225,23.08,9.28,24.8757874247,0.0
2020-02-24 18:00:00,113.37936,36.95898,119.251186479,92.97936,27.11898,96.8535,20.4,9.84,22.6491854158,134.45,113.41936,36.91898,119.2768305542,92.97936,27.11898,96.8535,20.44,9.8,22.6678980058,0.0
2020-02-24 18:30:00,112.87824,36.91282,118.7604873089,92.95824,27.11282,96.8315,19.92,9.8,22.2001441437,134.37,112.91824,36.91282,118.7985067459,92.95824,27.11282,96.8315,19.96,9.8,22.2360428134,0.0
2020-02-24 19:00:00,112.58368,35.33024,117.9970798825,91.78368,26.77024,95.608,20.8,8.56,22.4925232022,134.63,112.62368,35.29024,118.0232787886,91.78368,26.77024,95.608,20.84,8.52,22.5143509789,0.0
2020-02-24 19:30:00,116.5256,34.2433,121.4529499446,92.4456,26.9633,96.2975,24.08,7.28,25.1564067386,134.63,116.5656,34.2433,121.4913276668,92.4456,26.9633,96.2975,24.12,7.28,25.1946978549,0.0
2020-02-24 20:00:00,120.1304,33.5047,124.7151872317,92.9304,27.1047,96.8025,27.2,6.4,27.9427987145,134.63,120.1304,33.4647,124.7044471952,92.9304,27.1047,96.8025,27.2,6.36,27.9336642781,0.0
2020-02-24 20:30:00,124.50528,34.38404,129.1658892843,94.98528,27.70404,98.943,29.52,6.68,30.2663641688,134.66,124.58528,34.38404,129.2430044505,94.98528,27.70404,98.943,29.6,6.68,30.3443965173,0.0
2020-02-24 21:00:00,126.42336,33.47348,130.7797377922,94.74336,27.63348,98.691,31.68,5.84,32.2137858688,134.9,126.42336,33.43348,130.7695053849,94.74336,27.63348,98.691,31.68,5.8,32.2065583383,0.0
2020-02-24 21:30:00,130.46384,31.91362,134.310434029,94.74384,27.63362,98.6915,35.72,4.28,35.9755027762,134.78,130.42384,31.91362,134.2715799484,94.74384,27.63362,98.6915,35.68,4.28,35.9357871766,0.0
2020-02-24 22:00:00,129.93312,29.57216,133.2558753677,92.61312,27.01216,96.472,37.32,2.56,37.4076997422,134.61,129.93312,29.57216,133.2558753677,92.61312,27.01216,96.472,37.32,2.56,37.4076997422,0.0
2020-02-24 22:30:00,129.90848,27.89664,132.8699954813,90.70848,26.45664,94.488,39.2,1.44,39.2264400628,135.3,129.82848,27.89664,132.7917796492,90.70848,26.45664,94.488,39.12,1.44,39.1464940959,0.0
2020-02-24 23:00:00,138.02992,27.66206,140.7744592554,92.50992,26.98206,96.3645,45.52,0.68,45.5250788028,135.7,137.94992,27.70206,140.7038896273,92.50992,26.98206,96.3645,45.44,0.72,45.4457038674,0.0
2020-02-24 23:30:00,126.36672,26.54196,129.1240626847,84.96672,24.78196,88.507,41.4,1.76,41.4373937404,136.23,126.28672,26.54196,129.0457720694,84.96672,24.78196,88.507,41.32,1.76,41.3574660732,0.0
2020-02-25 00:00:00,111.00528,25.57654,113.9137023639,76.44528,22.29654,79.6305,34.56,3.2800000000000002,34.7152992209,136.73,110.96528,25.57654,113.8747239902,76.44528,22.29654,79.6305,34.52,3.2800000000000002,34.6754783673,0.0
2020-02-25 00:30:00,112.53856,25.76208,115.4496091496,78.17856,22.80208,81.436,34.36,2.96,34.4872614164,136.6,112.45856,25.72208,115.362702451,78.17856,22.80208,81.436,34.28,2.92,34.4041392858,0.0
2020-02-25 01:00:00,118.70176,25.87468,121.4891225263,84.46176,24.63468,87.981,34.24,1.24,34.2624459139,136.21,118.70176,25.79468,121.4721093231,84.46176,24.63468,87.981,34.24,1.16,34.2596438977,0.0
2020-02-25 01:30:00,121.3264,25.7952,124.0382508745,87.2064,25.435200000000002,90.84,34.12,0.36,34.1218991265,136.21,121.3664,25.7952,124.0773766325,87.2064,25.435200000000002,90.84,34.16,0.36,34.1618969028,0.0
2020-02-25 02:00:00,116.10416,25.48038,118.8672609857,84.34416,24.60038,87.8585,31.76,0.88,31.7721890968,136.41,116.10416,25.44038,118.8586930092,84.34416,24.60038,87.8585,31.76,0.84,31.7711063704,0.0
2020-02-25 02:30:00,121.40496,25.92978,124.1431343388,86.84496,25.32978,90.4635,34.56,0.6000000000000001,34.5652079409,136.57,121.36496,25.92978,124.1040168836,86.84496,25.32978,90.4635,34.52,0.6000000000000001,34.5252139747,0.0
2020-02-25 03:00:00,124.78304,26.22172,127.5083749069,87.98304,25.66172,91.649,36.8,0.56,36.8042606229,136.78,124.78304,26.18172,127.5001550344,87.98304,25.66172,91.649,36.8,0.52,36.8036737297,0.0
2020-02-25 03:30:00,118.52288,25.69084,121.2752750704,84.24288,24.57084,87.753,34.28,1.12,34.2982915026,137.04,118.44288,25.65084,121.1886191662,84.24288,24.57084,87.753,34.2,1.08,34.2170483823,0.0
2020-02-25 04:00:00,94.3056,31.0258,99.2781267803,71.2656,20.785800000000002,74.235,23.04,10.24,25.2130759726,134.97,93.8256,26.9058,97.6071989609,71.2656,20.785800000000002,74.235,22.56,6.12,23.3753716548,0.0
2020-02-25 04:30:00,110.73408,33.81744,115.7827954473,79.05408,23.05744,82.348,31.68,10.76,33.4574356459,134.16,109.89408,31.53744,114.3298689792,79.05408,23.05744,82.348,30.84,8.48,31.9846213046,0.0
2020-02-25 05:00:00,132.76448,35.40964,137.4054211252,89.72448,26.16964,93.463,43.04,9.24,44.0206678732,133.78,131.76448,36.00964,136.5963848812,89.72448,26.16964,93.463,42.04,9.84,43.1762342036,0.0
2020-02-25 05:30:00,107.15248,33.24614,112.1916208772,77.23248,22.52614,80.4505,29.92,10.72,31.7824605718,133.71,106.35248,30.88614,110.7465739707,77.23248,22.52614,80.4505,29.12,8.36,30.2962703975,0.0
2020-02-25 06:00:00,75.22848,30.08164,81.0199313021,62.26848,18.16164,64.863,12.96,11.92,17.6081799173,133.6,74.78848,25.36164,78.9717007807,62.26848,18.16164,64.863,12.52,7.2,14.442659035,0.0
2020-02-25 06:30:00,55.23648,24.68564,60.5016491098,48.15648,14.04564,50.163,7.08,10.64,12.7802973361,132.92,55.27648,22.32564,59.6147921459,48.15648,14.04564,50.163,7.12,8.28,10.9202930364,0.0
2020-02-25 07:00:00,62.76256,20.04908,65.8870590222,37.88256,11.04908,39.461,24.88,9.0,26.4577852437,133.02,62.44256,20.88908,65.843959196,37.88256,11.04908,39.461,24.56,9.84,26.4578759541,0.0
2020-02-25 07:30:00,65.49792,18.96856,68.1893231584,39.93792,11.64856,41.602,25.56,7.32,26.5875158674,132.73,65.17792,23.08856,69.1465317887,39.93792,11.64856,41.602,25.24,11.44,27.7115715902,0.0
2020-02-25 08:00:00,64.44336,20.14598,67.518939256,47.40336,13.82598,49.3785,17.04,6.32,18.1742675231,132.63,64.24336,26.14598,69.3600863195,47.40336,13.82598,49.3785,16.84,12.32,20.8654738743,0.0
2020-02-25 08:30:00,65.38544,22.86742,69.2688578039,61.94544,18.06742,64.5265,3.44,4.8,5.9053873709,132.43,65.38544,31.86742,72.7378046235,61.94544,18.06742,64.5265,3.44,13.8,14.2222923609,0.0
2020-02-25 09:00:00,72.98112,25.12116,77.1836547217,66.38112,19.36116,69.147,6.6,5.76,8.76,132.73,72.90112,32.32116,79.7447846633,66.38112,19.36116,69.147,6.52,12.96,14.5076531527,0.0
2020-02-25 09:30:00,95.32448,28.17464,99.4010403688,78.08448,22.77464,81.338,17.24,5.4,18.065923724,132.52,94.80448,35.97464,101.4005135648,78.08448,22.77464,81.338,16.72,13.2,21.302544449,0.0
2020-02-25 10:00:00,87.73248,26.86364,91.7531645285,74.41248,21.70364,77.513,13.32,5.16,14.2845370944,132.46,87.29248,35.10364,94.0863571715,74.41248,21.70364,77.513,12.88,13.4,18.5864036328,0.0
2020-02-25 10:30:00,116.87344,29.81142,120.6155949281,88.63344,25.85142,92.3265,28.24,3.96,28.5162970948,132.34,116.15344,40.41142,122.9825373386,88.63344,25.85142,92.3265,27.52,14.56,31.1342897783,0.0
2020-02-25 11:00:00,107.64176,28.43718,111.334728195,83.92176,24.47718,87.4185,23.72,3.96,24.0482847621,132.39,107.00176,39.03718,113.9002987944,83.92176,24.47718,87.4185,23.08,14.56,27.2888255519,0.0
2020-02-25 11:30:00,111.20592,28.40506,114.7763219338,86.00592,25.08506,89.5895,25.2,3.32,25.4177575722,132.3,110.60592,40.32506,117.7275668782,86.00592,25.08506,89.5895,24.6,15.24,28.9381685668,0.0
2020-02-25 12:00:00,88.4456,25.8833,92.1551375575,75.1656,21.9233,78.2975,13.28,3.96,13.8578497611,132.39,88.0056,36.5233,95.2834564562,75.1656,21.9233,78.2975,12.84,14.6,19.442880445,0.0
2020-02-25 12:30:00,86.02224,26.02982,89.8742304771,74.02224,21.58982,77.1065,12.0,4.44,12.7950615473,132.45,85.58224,35.66982,92.7181528194,74.02224,21.58982,77.1065,11.56,14.08,18.2175739329,0.0
2020-02-25 13:00:00,61.6112,22.8666,65.7177400783,54.8112,15.9866,57.095,6.8,6.88,9.6733861703,132.75,61.6112,27.8666,67.6201697794,54.8112,15.9866,57.095,6.8,11.88,13.6884769058,0.0
2020-02-25 13:30:00,64.46352,18.35186,67.0248922136,38.78352,11.31186,40.3995,25.68,7.04,26.627504577,132.62,64.14352,22.95186,68.1261993322,38.78352,11.31186,40.3995,25.36,11.64,27.9037488521,0.0
2020-02-25 14:00:00,64.4296,18.4203,67.0110498966,41.3496,12.0603,43.0725,23.08,6.36,23.9402589794,132.47,64.1496,24.3803,68.6263084265,41.3496,12.0603,43.0725,22.8,12.32,25.9156786521,0.0
2020-02-25 14:30:00,62.06288,18.83334,64.8575035709,40.02288,11.67334,41.6905,22.04,7.16,23.1738473284,132.62,61.82288,23.15334,66.0162528825,40.02288,11.67334,41.6905,21.8,11.48,24.6379869308,0.0
2020-02-25 15:00:00,60.91392,20.94656,64.4147811112,46.99392,13.70656,48.952,13.92,7.24,15.6902517507,132.91,60.83392,25.26656,65.8723377208,46.99392,13.70656,48.952,13.84,11.56,18.0327258062,0.0
2020-02-25 15:30:00,61.16352,21.29436,64.7643879505,46.40352,13.53436,48.337,14.76,7.76,16.6755869462,133.08,61.04352,24.61436,65.8192832854,46.40352,13.53436,48.337,14.64,11.08,18.3601742911,0.0
2020-02-25 16:00:00,64.48576,23.29668,68.5649220943,61.08576,17.81668,63.631,3.4,5.48,6.4490619473,132.68,64.40576,31.05668,71.5025824275,61.08576,17.81668,63.631,3.32,13.24,13.6499084246,0.0
2020-02-25 16:30:00,66.85456,20.57758,69.9497604817,53.13456,15.49758,55.3485,13.72,5.08,14.6302699907,132.49,66.77456,29.01758,72.807017603,53.13456,15.49758,55.3485,13.64,13.52,19.2052076271,0.0
2020-02-25 17:00:00,70.66224,21.71482,73.9235116147,60.46224,17.63482,62.9815,10.2,4.08,10.9857362066,132.37,70.58224,32.15482,77.5614920734,60.46224,17.63482,62.9815,10.12,14.52,17.6987231178,0.0
2020-02-25 17:30:00,74.26928,9.25854,74.8441481657,15.14928,4.41854,15.7805,59.12,4.84,59.3177882258,132.37,73.30928,18.17854,75.5295296599,15.14928,4.41854,15.7805,58.16,13.76,59.765568683,0.0
2020-02-25 18:00:00,75.17792,12.99356,76.2925439149,28.77792,8.39356,29.977,46.4,4.6,46.6274597206,133.01,74.57792,19.51356,77.0885541141,28.77792,8.39356,29.977,45.8,11.12,47.1306100109,0.0
2020-02-25 18:30:00,74.67472,10.97846,75.4774164307,23.51472,6.85846,24.4945,51.16,4.12,51.3256271272,135.0,74.43472,10.97846,75.2399769102,23.51472,6.85846,24.4945,50.92,4.12,51.0864052366,0.0
2020-02-25 19:00:00,73.9568,5.4924,74.1604660449,7.0368,2.0524,7.33,66.92,3.44,67.0083576877,135.05,73.7168,5.4924,73.9211272912,7.0368,2.0524,7.33,66.68,3.44,66.7686752901,0.0
2020-02-25 19:30:00,71.15536,6.36698,71.4396506924,14.83536,4.32698,15.4535,56.32,2.04,56.3569339123,135.43,70.87536,6.36698,71.1607693146,14.83536,4.32698,15.4535,56.04,2.04,56.0771183282,0.0
2020-02-25 20:00:00,68.93216,5.05188,69.1170324435,12.93216,3.77188,13.471,56.0,1.28,56.0146266613,135.38,68.69216,5.09188,68.8806220021,12.93216,3.77188,13.471,55.76,1.32,55.775621915,0.0
2020-02-25 20:30:00,68.54304,5.95672,68.8013869453,16.58304,4.83672,17.274,51.96,1.12,51.972069422,135.41,68.30304,5.91672,68.5588276504,16.58304,4.83672,17.274,51.72,1.08,51.7312748731,0.0
2020-02-25 21:00:00,65.94,6.3225,66.2424154621,19.62,5.7225,20.4375,46.32,0.6000000000000001,46.3238858474,135.24,65.74,6.3625,66.0471725833,19.62,5.7225,20.4375,46.12,0.64,46.124440376,0.0
2020-02-25 21:30:00,61.64032,11.70176,62.7412164115,38.20032,11.14176,39.792,23.44,0.56,23.4466884655,135.42,61.48032,11.70176,62.5840309855,38.20032,11.14176,39.792,23.28,0.56,23.2867344211,0.0
2020-02-25 22:00:00,57.976,14.743,59.8211720464,44.376,12.943,46.225,13.6,1.8,13.7186005117,135.17,57.856,14.703,59.6950160817,44.376,12.943,46.225,13.48,1.76,13.5944106161,0.0
2020-02-25 22:30:00,60.07168,18.89424,62.9730024947,56.55168,16.49424,58.908,3.52,2.4,4.2603286258,135.65,60.11168,18.85424,62.9991780772,56.55168,16.49424,58.908,3.56,2.36,4.2712059187,0.0
2020-02-25 23:00:00,53.6344,18.9767,56.8925654743,50.1144,14.6167,52.2025,3.52,4.36,5.6035702904,136.32,53.5944,18.936700000000002,56.8415193169,50.1144,14.6167,52.2025,3.48,4.32,5.547323679,0.0
2020-02-25 23:30:00,54.96048,20.08014,58.5138136191,49.92048,14.56014,52.0005,5.04,5.52,7.4747575212,136.86,55.00048,20.04014,58.5376802705,49.92048,14.56014,52.0005,5.08,5.48,7.4724025587,0.0
2020-02-26 00:00:00,45.61232,19.22026,49.4964860394,44.09232,12.86026,45.9295,1.52,6.36,6.5391130897,137.33,45.65232,19.22026,49.5333495319,44.09232,12.86026,45.9295,1.56,6.36,6.5485265518,0.0
2020-02-26 00:30:00,46.17456,19.24258,50.023663163,44.85456,13.08258,46.7235,1.32,6.16,6.2998412678,137.24,46.17456,19.16258,49.9929441366,44.85456,13.08258,46.7235,1.32,6.08,6.2216396553,0.0
2020-02-26 01:00:00,69.01056,21.41308,72.2563311178,59.29056,17.29308,61.761,9.72,4.12,10.5571208196,136.81,68.97056,21.41308,72.2181288999,59.29056,17.29308,61.761,9.68,4.12,10.5203041781,0.0
2020-02-26 01:30:00,72.6832,21.6126,75.8284382076,63.4032,18.4926,66.045,9.28,3.12,9.7904443209,136.73,72.7232,21.5726,75.8553945939,63.4032,18.4926,66.045,9.32,3.08,9.8157424579,0.0
2020-02-26 02:00:00,59.74224,20.23482,63.0760111346,55.66224,16.23482,57.9815,4.08,4.0,5.7137028274,137.01,59.82224,20.15482,63.126200328,55.66224,16.23482,57.9815,4.16,3.92,5.7159426169,0.0
2020-02-26 02:30:00,53.26592,17.59756,56.097525359,43.46592,12.67756,45.277,9.8,4.92,10.9656919526,137.22,53.18592,17.59756,56.021569098,43.46592,12.67756,45.277,9.72,4.92,10.8942553669,0.0
2020-02-26 03:00:00,53.81216,18.80188,57.0022741248,48.69216,14.20188,50.721,5.12,4.6,6.8829063629,137.26,53.81216,18.72188,56.9759366277,48.69216,14.20188,50.721,5.12,4.52,6.8296998470000005,0.0
2020-02-26 03:30:00,57.32768,20.30724,60.8181460635,54.12768,15.78724,56.383,3.2,4.52,5.5380863121,137.35,57.32768,20.30724,60.8181460635,54.12768,15.78724,56.383,3.2,4.52,5.5380863121,0.0
2020-02-26 04:00:00,49.996,22.5105,54.829942789,34.116,9.9505,35.5375,15.88,12.56,20.24667874,135.33,49.876,14.5905,51.9663166508,34.116,9.9505,35.5375,15.76,4.64,16.4288526684,0.0
2020-02-26 04:30:00,49.57152,26.74836,56.3277050642,40.69152,11.86836,42.387,8.88,14.88,17.3282659259,134.36,49.61152,16.38836,52.2482656191,40.69152,11.86836,42.387,8.92,4.52,9.9998399987,0.0
2020-02-26 05:00:00,82.65792,32.04356,88.6516862569,65.01792,18.96356,67.727,17.64,13.08,21.9603278664,134.15,82.09792,25.08356,85.8443559624,65.01792,18.96356,67.727,17.08,6.12,18.143340376,0.0
2020-02-26 05:30:00,62.384,29.737,69.1089909129,54.504,15.897,56.775,7.88,13.84,15.9260792413,133.92,62.104,21.297,65.6541622824,54.504,15.897,56.775,7.6,5.4,9.3230896166,0.0
2020-02-26 06:00:00,49.59008,26.82544,56.3806728019,44.11008,12.86544,45.948,5.48,13.96,14.9970663798,133.48,49.71008,18.06544,52.8909460683,44.11008,12.86544,45.948,5.6,5.2,7.6419892698,0.0
2020-02-26 06:30:00,55.59232,23.12776,60.2112890212,40.07232,11.68776,41.742,15.52,11.44,19.280663889,132.74,55.47232,19.08776,58.6644770538,40.07232,11.68776,41.742,15.4,7.4,17.0856665073,0.0
2020-02-26 07:00:00,59.75328,22.67804,63.9120330533,45.11328,13.15804,46.993,14.64,9.52,17.4631039624,132.58,59.67328,22.35804,63.7242677369,45.11328,13.15804,46.993,14.56,9.2,17.2230543168,0.0
2020-02-26 07:30:00,64.25728,20.27504,67.3800807361,45.37728,13.23504,47.268,18.88,7.04,20.149838709,132.38,64.09728,23.47504,68.2608145747,45.37728,13.23504,47.268,18.72,10.24,21.3376662267,0.0
2020-02-26 08:00:00,65.3656,17.5083,67.6698029571,49.6056,14.4683,51.6725,15.76,3.04,16.0505202408,135.18,65.2456,17.5083,67.5538961737,49.6056,14.4683,51.6725,15.64,3.04,15.9327084954,0.0
2020-02-26 08:30:00,64.62896,16.44178,66.687589552,48.82896,14.24178,50.8635,15.8,2.2,15.9524292821,135.35,64.54896,16.44178,66.6100620526,48.82896,14.24178,50.8635,15.72,2.2,15.8731975355,0.0
2020-02-26 09:00:00,62.89408,16.53244,65.03066101,50.37408,14.69244,52.473,12.52,1.8399999999999999,12.6544853708,135.64,62.77408,16.53244,64.914610776,50.37408,14.69244,52.473,12.4,1.8399999999999999,12.5357728122,0.0
2020-02-26 09:30:00,62.46272,17.89996,64.9769186542,55.06272,16.05996,57.357,7.4,1.8399999999999999,7.6253262225,135.6,62.38272,17.89996,64.9000178937,55.06272,16.05996,57.357,7.32,1.8399999999999999,7.547714886,0.0
2020-02-26 10:00:00,62.84976,17.63618,65.2773098178,53.60976,15.63618,55.8435,9.24,2.0,9.4539727099,135.77,62.68976,17.63618,65.1232742869,53.60976,15.63618,55.8435,9.08,2.0,9.2976556185,0.0
2020-02-26 10:30:00,67.86064,21.44602,71.1688009949,63.38064,18.48602,66.0215,4.48,2.96,5.3695437423,135.58,67.94064,21.44602,71.2450864092,63.38064,18.48602,66.0215,4.5600000000000005,2.96,5.4364694426,0.0
2020-02-26 11:00:00,62.48096,18.47028,65.1538303233,55.92096,16.31028,58.251,6.5600000000000005,2.16,6.9064607434,135.5,62.36096,18.47028,65.0387620992,55.92096,16.31028,58.251,6.44,2.16,6.7925841916,0.0
2020-02-26 11:30:00,63.47248,14.351140000000001,65.0746566387,43.03248,12.55114,44.8255,20.44,1.8,20.5191032942,135.58,63.35248,14.351140000000001,64.9576165007,43.03248,12.55114,44.8255,20.32,1.8,20.3995686229,0.0
2020-02-26 12:00:00,62.86848,16.35664,64.9614150831,48.94848,14.27664,50.988,13.92,2.08,14.0745443976,135.51,62.74848,16.39664,64.8553894877,48.94848,14.27664,50.988,13.8,2.12,13.9618909894,0.0
2020-02-26 12:30:00,62.80512,19.86316,65.8713004532,59.32512,17.30316,61.797,3.48,2.56,4.3201851812,135.35,62.76512,19.86316,65.8331634801,59.32512,17.30316,61.797,3.44,2.56,4.2880298506,0.0
2020-02-26 13:00:00,61.47504,17.03522,63.791686476,52.23504,15.23522,54.4115,9.24,1.8,9.4136921556,135.66,61.39504,17.03522,63.714595322,52.23504,15.23522,54.4115,9.16,1.8,9.3351807695,0.0
2020-02-26 13:30:00,62.70112,16.71616,64.8911431121,53.06112,15.47616,55.272,9.64,1.24,9.7194238512,135.86,62.66112,16.71616,64.8524938981,53.06112,15.47616,55.272,9.6,1.24,9.6797520629,0.0
2020-02-26 14:00:00,65.50544,20.56742,68.6584403773,62.42544,18.20742,65.0265,3.08,2.36,3.8802061801,135.86,65.50544,20.52742,68.6464685286,62.42544,18.20742,65.0265,3.08,2.32,3.8560082987,0.0
2020-02-26 14:30:00,62.66672,16.62446,64.83433092,50.82672,14.82446,52.9445,11.84,1.8,11.9760427521,135.83,62.62672,16.66446,64.8059432849,50.82672,14.82446,52.9445,11.8,1.8399999999999999,11.9425960327,0.0
2020-02-26 15:00:00,62.93424,15.82582,64.8935678095,48.77424,14.22582,50.8065,14.16,1.6,14.2501087715,135.95,62.89424,15.78582,64.8450270896,48.77424,14.22582,50.8065,14.12,1.56,14.2059142613,0.0
2020-02-26 15:30:00,69.78432,16.01876,71.5992457349,51.90432,15.13876,54.067,17.88,0.88,17.9016423828,135.84,69.70432,16.05876,71.530245347,51.90432,15.13876,54.067,17.8,0.92,17.8237594239,0.0
2020-02-26 16:00:00,74.40176,19.89718,77.0163597105,56.56176,16.49718,58.9185,17.84,3.4,18.1611012882,135.37,74.36176,19.89718,76.9777183492,56.56176,16.49718,58.9185,17.8,3.4,18.1218100641,0.0
2020-02-26 16:30:00,98.77456,29.98758,103.2262982842,82.65456,24.10758,86.0985,16.12,5.88,17.1589277054,135.37,98.81456,29.98758,103.2645738976,82.65456,24.10758,86.0985,16.16,5.88,17.1965112741,0.0
2020-02-26 17:00:00,94.27808,30.45444,99.0748670663,81.23808,23.69444,84.623,13.04,6.76,14.6880631807,135.09,94.35808,30.41444,99.1387180762,81.23808,23.69444,84.623,13.12,6.72,14.740854792,0.0
2020-02-26 17:30:00,102.56128,33.46704,107.8835433308,87.04128,25.38704,90.668,15.52,8.08,17.4973369402,134.36,102.68128,33.46704,107.997629737,87.04128,25.38704,90.668,15.64,8.08,17.6038632124,0.0
2020-02-26 18:00:00,92.35712,31.98416,97.7385497416,82.91712,24.18416,86.372,9.44,7.8,12.2455542953,134.16,92.43712,31.98416,97.8141484899,82.91712,24.18416,86.372,9.52,7.8,12.3073311485,0.0
2020-02-26 18:30:00,89.45008,31.90294,94.9690180672,82.09008,23.94294,85.5105,7.36,7.96,10.8411807475,134.31,89.61008,31.862940000000002,95.1063267246,82.09008,23.94294,85.5105,7.52,7.92,10.9213918527,0.0
2020-02-26 19:00:00,88.27888,30.42134,93.3735432628,80.43888,23.46134,83.7905,7.84,6.96,10.4836634818,134.42,88.39888,30.38134,93.4739953434,80.43888,23.46134,83.7905,7.96,6.92,10.5474167453,0.0
2020-02-26 19:30:00,71.67472,14.02846,73.0346710614,39.59472,11.54846,41.2445,32.08,2.48,32.1757175522,134.98,71.43472,14.06846,72.8068732212,39.59472,11.54846,41.2445,31.84,2.52,31.939567937,0.0
2020-02-26 20:00:00,69.73504,7.99772,70.1921600252,21.93504,6.39772,22.849,47.8,1.6,47.8267707461,135.01,69.49504,7.99772,69.9537283481,21.93504,6.39772,22.849,47.56,1.6,47.586905762,0.0
2020-02-26 20:30:00,69.60752,9.32386,70.2292047929,26.20752,7.64386,27.2995,43.4,1.6800000000000002,43.4325039573,134.92,69.40752,9.36386,70.0363170552,26.20752,7.64386,27.2995,43.2,1.72,43.2342271817,0.0
2020-02-26 21:00:00,66.39824,9.25782,67.0405362915,28.99824,8.45782,30.2065,37.4,0.8,37.4085551712,135.09,66.15824,9.25782,66.8028438844,28.99824,8.45782,30.2065,37.16,0.8,37.1686104126,0.0
2020-02-26 21:30:00,62.47264,9.70952,63.2226662456,31.23264,9.10952,32.534,31.24,0.6000000000000001,31.2457613125,135.62,62.27264,9.70952,63.02504638,31.23264,9.10952,32.534,31.04,0.6000000000000001,31.0457984275,0.0
2020-02-26 22:00:00,58.43856,11.58958,59.5767039996,31.91856,9.30958,33.2485,26.52,2.2800000000000002,26.6178286117,135.79,58.31856,11.54958,59.4512173017,31.91856,9.30958,33.2485,26.4,2.24,26.4948598789,0.0
2020-02-26 22:30:00,53.17248,14.44364,55.0992864364,36.49248,10.64364,38.013,16.68,3.8,17.1073785251,136.16,53.01248,14.44364,54.9448975993,36.49248,10.64364,38.013,16.52,3.8,16.9514129205,0.0
2020-02-26 23:00:00,48.55536,15.90698,51.0945691581,36.43536,10.62698,37.9535,12.12,5.28,13.2201664135,136.35,48.47536,15.86698,51.0060935717,36.43536,10.62698,37.9535,12.04,5.24,13.1308491728,0.0
2020-02-26 23:30:00,45.7,15.6675,48.3110810917,30.54,8.9075,31.8125,15.16,6.76,16.5988915293,136.93,45.66,15.6275,48.2602772086,30.54,8.9075,31.8125,15.12,6.72,16.546081107,0.0
2020-02-27 00:00:00,43.868,23.6665,49.8448056095,35.748,10.4265,37.2375,8.12,13.24,15.5316451157,135.36,43.828,14.6665,46.2168779371,35.748,10.4265,37.2375,8.08,4.24,9.1249109585,0.0
2020-02-27 00:30:00,45.60544,26.80992,52.9020601489,37.88544,11.04992,39.464,7.72,15.76,17.549244998,134.15,45.72544,14.56992,47.9906077478,37.88544,11.04992,39.464,7.84,3.52,8.5939513613,0.0
2020-02-27 01:00:00,51.9608,25.3469,57.8134074091,38.0808,11.1069,39.6675,13.88,14.24,19.8854720839,133.62,51.9208,15.9869,54.3263328806,38.0808,11.1069,39.6675,13.84,4.88,14.675149062300001,0.0
2020-02-27 01:30:00,54.68928,25.61104,60.3890943532,40.76928,11.89104,42.468,13.92,13.72,19.54494308,133.62,54.60928,17.29104,57.2813540901,40.76928,11.89104,42.468,13.84,5.4,14.856163704,0.0
2020-02-27 02:00:00,54.28288,24.84584,59.6988008791,36.36288,10.60584,37.878,17.92,14.24,22.8889492987,133.9,54.12288,15.60584,56.3278650545,36.36288,10.60584,37.878,17.76,5.0,18.4504092096,0.0
2020-02-27 02:30:00,53.43248,24.88114,58.9415052968,36.07248,10.52114,37.5755,17.36,14.36,22.5295184147,134.03,53.27248,15.44114,55.4651776329,36.07248,10.52114,37.5755,17.2,4.92,17.8898406924,0.0
2020-02-27 03:00:00,52.3184,26.4312,58.6158964104,40.8384,11.911200000000001,42.54,11.48,14.52,18.5100189087,134.06,52.2784,16.6312,54.8600758293,40.8384,11.911200000000001,42.54,11.44,4.72,12.3754595874,0.0
2020-02-27 03:30:00,51.3912,27.8141,58.4352598715,44.0712,12.8541,45.9075,7.32,14.96,16.6548491437,134.52,51.4712,17.2141,54.2734711277,44.0712,12.8541,45.9075,7.4,4.36,8.588923099,0.0
2020-02-27 04:00:00,49.53856,26.39708,56.1326532368,37.97856,11.07708,39.561,11.56,15.32,19.1920817005,134.85,49.57856,15.23708,51.8671593458,37.97856,11.07708,39.561,11.6,4.16,12.3233761608,0.0
2020-02-27 04:30:00,48.56336,26.42598,55.287723352,37.80336,11.02598,39.3785,10.76,15.4,18.7866335462,134.73,48.60336,15.06598,50.8848735544,37.80336,11.02598,39.3785,10.8,4.04,11.5308976233,0.0
2020-02-27 05:00:00,48.30448,24.89714,54.3432642399,31.464480000000002,9.17714,32.7755,16.84,15.72,23.0370136954,134.86,48.26448,12.89714,49.9579448121,31.464480000000002,9.17714,32.7755,16.8,3.7199999999999998,17.206928837,0.0
2020-02-27 05:30:00,47.564,25.0545,53.7592974866,32.964,9.6145,34.3375,14.6,15.44,21.2497905872,134.11,47.524,13.4545,49.3918429121,32.964,9.6145,34.3375,14.56,3.84,15.057861734,0.0
2020-02-27 06:00:00,49.2864,24.3902,54.99119094,31.6464,9.2302,32.965,17.64,15.16,23.2593035149,133.66,49.1664,13.2302,50.9153521151,31.6464,9.2302,32.965,17.52,4.0,17.9708207937,0.0
2020-02-27 06:30:00,55.1048,20.8789,58.927645874,29.3448,8.5589,30.5675,25.76,12.32,28.5545092761,132.7,54.8648,15.0789,56.899204777,29.3448,8.5589,30.5675,25.52,6.52,26.339719057,0.0
2020-02-27 07:00:00,60.68048,17.04014,63.0276687198,24.00048,7.00014,25.0005,36.68,10.04,38.029251899,132.75,60.12048,15.76014,62.1518634334,24.00048,7.00014,25.0005,36.12,8.76,37.1670822099,0.0
2020-02-27 07:30:00,66.00768,12.64224,67.2074404452,17.28768,5.04224,18.008,48.72,7.6,49.3092121211,132.6,65.32768,14.92224,67.0102904098,17.28768,5.04224,18.008,48.04,9.88,49.0454483107,0.0
2020-02-27 08:00:00,67.58752,6.71136,67.9199176442,14.50752,4.2313600000000005,15.112,53.08,2.48,53.1379036094,135.0,67.34752,6.75136,67.6850745143,14.50752,4.2313600000000005,15.112,52.84,2.52,52.9000567107,0.0
2020-02-27 08:30:00,69.49936,6.93898,69.8449030628,11.85936,3.45898,12.3535,57.64,3.48,57.7449564897,134.9,69.25936,6.93898,69.6060944965,11.85936,3.45898,12.3535,57.4,3.48,57.5053945296,0.0
2020-02-27 09:00:00,69.24016,6.21338,69.5183849629,8.96016,2.6133800000000003,9.3335,60.28,3.6,60.3874026598,134.73,68.96016,6.21338,69.2395100954,8.96016,2.6133800000000003,9.3335,60.0,3.6,60.1079029746,0.0
2020-02-27 09:30:00,69.06576,7.45418,69.4668554337,12.66576,3.6941800000000002,13.1935,56.4,3.76,56.5251943827,134.73,68.82576,7.41418,69.2239503687,12.66576,3.6941800000000002,13.1935,56.16,3.7199999999999998,56.2830702787,0.0
2020-02-27 10:00:00,69.15248,8.45614,69.6675806516,16.51248,4.81614,17.2005,52.64,3.64,52.7657009808,134.93,68.87248,8.45614,69.3896592083,16.51248,4.81614,17.2005,52.36,3.64,52.4863715644,0.0
2020-02-27 10:30:00,65.95584,10.78712,66.8321388854,28.75584,8.38712,29.954,37.2,2.4,37.2773389608,135.36,65.75584,10.82712,66.6412561526,28.75584,8.38712,29.954,37.0,2.44,37.0803667727,0.0
2020-02-27 11:00:00,65.2416,11.8288,66.305255297,33.5616,9.7888,34.96,31.68,2.04,31.7456138703,135.42,65.0816,11.8288,66.1478281427,33.5616,9.7888,34.96,31.52,2.04,31.585946242,0.0
2020-02-27 11:30:00,64.44208,15.67394,66.3208418964,45.92208,13.39394,47.8355,18.52,2.2800000000000002,18.6598177912,135.25,64.32208,15.713940000000001,66.2137288321,45.92208,13.39394,47.8355,18.4,2.32,18.5456841341,0.0
2020-02-27 12:00:00,76.56288,21.25084,79.4573646341,63.12288,18.41084,65.753,13.44,2.84,13.7367827383,135.41,76.48288,21.21084,79.3695827544,63.12288,18.41084,65.753,13.36,2.8,13.6502600708,0.0
2020-02-27 12:30:00,91.37952,25.09236,94.7620346225,76.01952,22.17236,79.187,15.36,2.92,15.635088743,135.07,91.37952,25.09236,94.7620346225,76.01952,22.17236,79.187,15.36,2.92,15.635088743,0.0
2020-02-27 13:00:00,106.91424,27.10832,110.2973967417,82.79424,24.14832,86.244,24.12,2.96,24.3009464836,135.38,106.91424,27.10832,110.2973967417,82.79424,24.14832,86.244,24.12,2.96,24.3009464836,0.0
2020-02-27 13:30:00,134.77248,32.48364,138.6319163577,96.97248,28.28364,101.013,37.8,4.2,38.0326175802,135.0,134.73248,32.48364,138.5930302526,96.97248,28.28364,101.013,37.76,4.2,37.9928624876,0.0
2020-02-27 14:00:00,155.9608,37.4919,160.4039080018,107.5608,31.3719,112.0425,48.4,6.12,48.785391256,134.94,155.8808,37.4519,160.3167758603,107.5608,31.3719,112.0425,48.32,6.08,48.7010143632,0.0
2020-02-27 14:30:00,173.96064,41.92352,178.9410120638,116.72064,34.04352,121.584,57.24,7.88,57.7798580822,134.98,173.84064,41.92352,178.8243541713,116.72064,34.04352,121.584,57.12,7.88,57.660981608,0.0
2020-02-27 15:00:00,154.08768,39.36224,159.0358420784,107.52768,31.36224,112.008,46.56,8.0,47.2422861428,135.09,154.00768,39.32224,158.9484320703,107.52768,31.36224,112.008,46.48,7.96,47.1566750312,0.0
2020-02-27 15:30:00,150.39632,38.14226,155.1576136303,105.67632,30.82226,110.0795,44.72,7.32,45.3151277169,135.46,150.39632,38.14226,155.1576136303,105.67632,30.82226,110.0795,44.72,7.32,45.3151277169,0.0
2020-02-27 16:00:00,130.7352,34.9061,135.3149228143,96.7752,28.2261,100.8075,33.96,6.68,34.6107497752,135.28,130.6952,34.9061,135.2762770047,96.7752,28.2261,100.8075,33.92,6.68,34.5715027154,0.0
2020-02-27 16:30:00,116.044,33.3595,120.7438038835,90.924,26.5195,94.7125,25.12,6.84,26.0345923725,135.19,116.084,33.3195,120.7712057415,90.924,26.5195,94.7125,25.16,6.8,26.0627243396,0.0
2020-02-27 17:00:00,106.6536,32.1873,111.4047246496,87.4536,25.5073,91.0975,19.2,6.68,20.3288563377,134.77,106.7336,32.1873,111.4813152517,87.4536,25.5073,91.0975,19.28,6.68,20.4044308914,0.0
2020-02-27 17:30:00,86.22336,28.72348,90.8818249872,78.18336,22.80348,81.441,8.04,5.92,9.984387813,134.63,86.30336,28.68348,90.9451041684,78.18336,22.80348,81.441,8.12,5.88,10.0254077224,0.0
2020-02-27 18:00:00,73.84832,21.33076,76.8672601892,55.16832,16.09076,57.467,18.68,5.24,19.4010309004,134.32,73.72832,21.33076,76.7519803797,55.16832,16.09076,57.467,18.56,5.24,19.2855178826,0.0
2020-02-27 18:30:00,76.81104,27.00822,81.4210035154,69.97104,20.40822,72.8865,6.84,6.6,9.5050302472,134.17,76.69104,27.00822,81.3078075209,69.97104,20.40822,72.8865,6.72,6.6,9.4190445375,0.0
2020-02-27 19:00:00,82.20608,28.68844,87.0681697212,76.96608,22.44844,80.173,5.24,6.24,8.1483249812,134.35,82.32608,28.64844,87.1683231604,76.96608,22.44844,80.173,5.36,6.2,8.1957061929,0.0
2020-02-27 19:30:00,95.51472,29.28846,99.9043323678,82.31472,24.00846,85.7445,13.2,5.28,14.2168350908,135.23,95.59472,29.24846,99.9691097502,82.31472,24.00846,85.7445,13.28,5.24,14.2764141156,0.0
2020-02-27 20:00:00,97.94368,28.59524,102.0326036255,81.58368,23.79524,84.983,16.36,4.8,17.0496216967,135.37,98.02368,28.55524,102.0982055288,81.58368,23.79524,84.983,16.44,4.76,17.1152329812,0.0
2020-02-27 20:30:00,67.05664,19.95152,69.9618190044,61.13664,17.83152,63.684,5.92,2.12,6.2881475810000005,135.47,66.85664,19.99152,69.7815963131,61.13664,17.83152,63.684,5.72,2.16,6.1142456607,0.0
2020-02-27 21:00:00,64.59888,18.29134,67.1385762155,58.59888,17.09134,61.0405,6.0,1.2,6.1188234163,135.11,64.59888,18.25134,67.1276895852,58.59888,17.09134,61.0405,6.0,1.16,6.1111046465,0.0
2020-02-27 21:30:00,61.48768,15.47724,63.4056760062,50.04768,14.59724,52.133,11.44,0.88,11.4737962332,135.11,61.36768,15.55724,63.308924055,50.04768,14.59724,52.133,11.32,0.96,11.3606337851,0.0
2020-02-27 22:00:00,58.12736,13.91548,59.7698131518,39.20736,11.43548,40.841,18.92,2.48,19.0818447745,135.31,57.96736,13.87548,59.6048972032,39.20736,11.43548,40.841,18.76,2.44,18.9180125806,0.0
2020-02-27 22:30:00,53.99216,11.45938,55.1948433411,25.71216,7.49938,26.7835,28.28,3.96,28.5559100713,135.49,53.83216,11.45938,55.0383397301,25.71216,7.49938,26.7835,28.12,3.96,28.3974646756,0.0
2020-02-27 23:00:00,50.052,15.9885,52.5436469637,38.772,11.3085,40.3875,11.28,4.68,12.2123216466,135.91,49.932,15.9485,52.4171658548,38.772,11.3085,40.3875,11.16,4.64,12.0861573711,0.0
2020-02-27 23:30:00,63.82272,20.80996,67.1296806443,54.34272,15.84996,56.607,9.48,4.96,10.6991588454,136.57,63.82272,20.76996,67.1172915619,54.34272,15.84996,56.607,9.48,4.92,10.680674136,0.0
2020-02-28 00:00:00,62.6328,20.4529,65.8876980494,53.3928,15.5729,55.6175,9.24,4.88,10.4494975956,136.71,62.5928,20.4529,65.8496752479,53.3928,15.5729,55.6175,9.2,4.88,10.4141442279,0.0
2020-02-28 00:30:00,46.73136,17.74998,49.9888167238,43.85136,12.78998,45.6785,2.88,4.96,5.7355034653,136.55,46.77136,17.66998,49.9978830497,43.85136,12.78998,45.6785,2.92,4.88,5.6868972208,0.0
2020-02-28 01:00:00,57.36592,18.63006,60.3152378181,51.80592,15.11006,53.9645,5.5600000000000005,3.52,6.5805774823,136.18,57.32592,18.63006,60.2771950198,51.80592,15.11006,53.9645,5.52,3.52,6.54681602,0.0
2020-02-28 01:30:00,73.24752,20.73386,76.1255025379,64.36752,18.77386,67.0495,8.88,1.96,9.0937341065,135.99,73.28752,20.65386,76.1422518754,64.36752,18.77386,67.0495,8.92,1.88,9.1159640192,0.0
2020-02-28 02:00:00,58.2136,18.7273,61.1517374263,54.3336,15.8473,56.5975,3.88,2.88,4.8320596023,136.25,58.2136,18.7273,61.1517374263,54.3336,15.8473,56.5975,3.88,2.88,4.8320596023,0.0
2020-02-28 02:30:00,66.86976,20.08368,69.8206201978,60.62976,17.68368,63.156,6.24,2.4,6.685626373,136.4,66.90976,20.04368,69.8474415509,60.62976,17.68368,63.156,6.28,2.36,6.7088001908,0.0
2020-02-28 03:00:00,56.29184,18.83512,59.3593547472,53.33184,15.55512,55.554,2.96,3.2800000000000002,4.4181444069,136.69,56.29184,18.79512,59.3466746027,53.33184,15.55512,55.554,2.96,3.24,4.3885305058,0.0
2020-02-28 03:30:00,53.08544,12.44992,54.5258145102,25.40544,7.40992,26.464,27.68,5.04,28.13510263,136.89,53.00544,12.36992,54.4296940135,25.40544,7.40992,26.464,27.6,4.96,28.0421397186,0.0
2020-02-28 04:00:00,51.7008,11.4194,52.9469113075,21.4608,6.2594,22.355,30.24,5.16,30.6770793916,137.0,51.580799999999996,11.3794,52.8211101076,21.4608,6.2594,22.355,30.12,5.12,30.5520670332,0.0
2020-02-28 04:30:00,50.1944,14.6317,52.283500612,31.5144,9.1917,32.8275,18.68,5.44,19.4560016447,137.15,50.1144,14.6317,52.206701986,31.5144,9.1917,32.8275,18.6,5.44,19.3792053501,0.0
2020-02-28 05:00:00,49.1224,16.4207,51.7943005576,37.9224,11.0607,39.5025,11.2,5.36,12.4165051444,137.09,49.1224,16.3407,51.7689932126,37.9224,11.0607,39.5025,11.2,5.28,12.3821807449,0.0
2020-02-28 05:30:00,49.4056,15.0683,51.6523666084,33.2856,9.7083,34.6725,16.12,5.36,16.9877602997,136.7,49.3256,15.0683,51.5758517162,33.2856,9.7083,34.6725,16.04,5.36,16.911865657,0.0
2020-02-28 06:00:00,51.02288,13.34334,52.7387808529,27.78288,8.10334,28.9405,23.24,5.24,23.8234170513,136.29,50.94288,13.26334,52.6411741002,27.78288,8.10334,28.9405,23.16,5.16,23.7278570461,0.0
2020-02-28 06:30:00,56.20016,12.23338,57.5162026759,33.44016,9.75338,34.8335,22.76,2.48,22.8947155475,135.83,56.04016,12.23338,57.3598737712,33.44016,9.75338,34.8335,22.6,2.48,22.7356636147,0.0
2020-02-28 07:00:00,60.82768,10.39474,61.7094585445,33.30768,9.71474,34.6955,27.52,0.68,27.5283998809,135.89,60.66768,10.31474,61.538290989000004,33.30768,9.71474,34.6955,27.36,0.6000000000000001,27.3665781566,0.0
2020-02-28 07:30:00,66.41456,11.07258,67.3312394647,31.65456,9.23258,32.9735,34.76,1.8399999999999999,34.8086655878,135.47,66.21456,11.11258,67.1405793112,31.65456,9.23258,32.9735,34.56,1.88,34.6110964865,0.0
2020-02-28 08:00:00,67.4448,13.9364,68.869618062,37.0848,10.8164,38.63,30.36,3.12,30.5198951505,135.37,67.2848,13.9364,68.7129358709,37.0848,10.8164,38.63,30.2,3.12,30.3607378039,0.0
2020-02-28 08:30:00,69.16448,15.79964,70.9461339172,40.04448,11.67964,41.713,29.12,4.12,29.4100119007,135.31,68.96448,15.759640000000001,70.7422487245,40.04448,11.67964,41.713,28.92,4.08,29.206382864,0.0
2020-02-28 09:00:00,69.10192,20.97806,72.2160255695,53.82192,15.69806,56.0645,15.28,5.28,16.1665333328,135.25,68.98192,21.01806,72.1128569192,53.82192,15.69806,56.0645,15.16,5.32,16.0663623761,0.0
2020-02-28 09:30:00,69.12112,24.81366,73.4400909085,64.64112,18.85366,67.3345,4.48,5.96,7.4560042918,135.06,68.96112,24.81366,73.2895203576,64.64112,18.85366,67.3345,4.32,5.96,7.3609781959,0.0
2020-02-28 10:00:00,75.56256,28.53908,80.7723935575,72.20256,21.05908,75.211,3.36,7.48,8.2,135.1,75.56256,28.45908,80.7441620688,72.20256,21.05908,75.211,3.36,7.4,8.1270905003,0.0
2020-02-28 10:30:00,117.7632,37.1726,123.4907829152,94.1232,27.4526,98.045,23.64,9.72,25.5602816886,134.85,117.8032,37.1726,123.5289282759,94.1232,27.4526,98.045,23.68,9.72,25.5972811056,0.0
2020-02-28 11:00:00,123.22512,37.22066,128.72376521,96.34512,28.10066,100.3595,26.88,9.12,28.3850101286,134.85,123.22512,37.22066,128.72376521,96.34512,28.10066,100.3595,26.88,9.12,28.3850101286,0.0
2020-02-28 11:30:00,112.87696,34.13078,117.9242054976,91.23696,26.61078,95.0385,21.64,7.52,22.9093867225,135.19,112.87696,34.09078,117.9126345217,91.23696,26.61078,95.0385,21.64,7.48,22.8962879087,0.0
2020-02-28 12:00:00,122.67344,37.77642,128.3582127854,97.15344,28.33642,101.2015,25.52,9.44,27.2099981624,134.95,122.67344,37.77642,128.3582127854,97.15344,28.33642,101.2015,25.52,9.44,27.2099981624,0.0
2020-02-28 12:30:00,119.97408,38.09244,125.87618463,96.45408,28.13244,100.473,23.52,9.96,25.5419654686,134.98,120.05408,38.05244,125.940344269,96.45408,28.13244,100.473,23.6,9.92,25.6001249997,0.0
2020-02-28 13:00:00,119.30704,37.04622,124.9263471404,95.74704,27.92622,99.7365,23.56,9.12,25.2635706107,135.13,119.30704,36.96622,124.9026469481,95.74704,27.92622,99.7365,23.56,9.04,25.2348013664,0.0
2020-02-28 13:30:00,119.22592,35.76256,124.4740161544,96.14592,28.04256,100.152,23.08,7.72,24.3369020214,135.4,119.30592,35.80256,124.5621365006,96.14592,28.04256,100.152,23.16,7.76,24.4254621246,0.0
2020-02-28 14:00:00,117.53824,36.13532,122.9674721778,95.77824,27.93532,99.769,21.76,8.2,23.2537652865,135.4,117.53824,36.09532,122.9557236903,95.77824,27.93532,99.769,21.76,8.16,23.2396901873,0.0
2020-02-28 14:30:00,117.96336,35.96598,123.3243934502,95.88336,27.965980000000002,99.8785,22.08,8.0,23.4845992088,135.58,118.00336,35.96598,123.3626551621,95.88336,27.965980000000002,99.8785,22.12,8.0,23.5222107805,0.0
2020-02-28 15:00:00,118.70768,35.59474,123.9294105798,95.70768,27.914740000000002,99.6955,23.0,7.68,24.2483483974,135.76,118.74768,35.55474,123.9562464818,95.70768,27.914740000000002,99.6955,23.04,7.64,24.2736729812,0.0
2020-02-28 15:30:00,119.35536,34.02698,124.1109879449,94.99536,27.70698,98.9535,24.36,6.32,25.1664856506,135.89,119.39536,34.02698,124.1494557276,94.99536,27.70698,98.9535,24.4,6.32,25.2052058115,0.0
2020-02-28 16:00:00,117.47776,33.46268,122.1506244249,94.15776,27.46268,98.081,23.32,6.0,24.079501656,135.5,117.51776,33.42268,122.1781463839,94.15776,27.46268,98.081,23.36,5.96,24.1083222145,0.0
2020-02-28 16:30:00,115.61984,33.86912,120.4784822746,94.17984,27.46912,98.104,21.44,6.4,22.3748430162,135.36,115.65984,33.86912,120.5168696839,94.17984,27.46912,98.104,21.48,6.4,22.413174697,0.0
2020-02-28 17:00:00,113.51584,34.11712,118.5319526879,93.79584,27.35712,97.704,19.72,6.76,20.8464865145,135.42,113.59584,34.07712,118.5970698323,93.79584,27.35712,97.704,19.8,6.72,20.9092898014,0.0
2020-02-28 17:30:00,113.2224,33.8682,118.1793841285,93.9024,27.3882,97.815,19.32,6.48,20.3777525748,135.39,113.3024,33.9082,118.2674928837,93.9024,27.3882,97.815,19.4,6.52,20.4663235585,0.0
2020-02-28 18:00:00,111.75712,33.74916,116.7418505567,93.35712,27.22916,97.247,18.4,6.52,19.5210245633,135.23,111.83712,33.70916,116.8068871163,93.35712,27.22916,97.247,18.48,6.48,19.5831764533,0.0
2020-02-28 18:30:00,110.41984,33.49412,115.3880285827,92.61984,27.01412,96.479,17.8,6.48,18.94281922,135.23,110.49984,33.49412,115.464586409,92.61984,27.01412,96.479,17.88,6.48,19.0180125145,0.0
2020-02-28 19:00:00,110.96336,32.45098,115.6111299376,91.92336,26.81098,95.7535,19.04,5.64,19.8577742962,135.52,111.04336,32.41098,115.6767021688,91.92336,26.81098,95.7535,19.12,5.6,19.9232125924,0.0
2020-02-28 19:30:00,113.54784,31.46312,117.8263123789,91.82784,26.78312,95.654,21.72,4.68,22.2184787958,135.66,113.62784,31.50312,117.9140898824,91.82784,26.78312,95.654,21.8,4.72,22.3051204884,0.0
2020-02-28 20:00:00,114.00864,30.38252,117.9875735669,90.72864,26.46252,94.509,23.28,3.92,23.6077275484,135.66,114.08864,30.38252,118.0648774979,90.72864,26.46252,94.509,23.36,3.92,23.6866206961,0.0
2020-02-28 20:30:00,92.25168,25.35674,95.6730721063,79.53168,23.19674,82.8455,12.72,2.16,12.9020928535,135.9,92.29168,25.31674,95.7010528753,79.53168,23.19674,82.8455,12.76,2.12,12.9349139928,0.0
2020-02-28 21:00:00,87.18016,22.90088,90.1378422329,75.50016,22.02088,78.646,11.68,0.88,11.7131037731,136.04,87.26016,22.94088,90.225381675,75.50016,22.02088,78.646,11.76,0.92,11.795931502,0.0
2020-02-28 21:30:00,119.62352,27.42686,122.7274182351,89.78352,26.18686,93.5245,29.84,1.24,29.8657529622,135.86,119.62352,27.46686,122.7363635417,89.78352,26.18686,93.5245,29.84,1.28,29.8674404662,0.0
2020-02-28 22:00:00,127.36448,27.39964,130.2783598216,91.88448,26.79964,95.713,35.48,0.6000000000000001,35.4850729181,136.02,127.32448,27.39964,130.239254756,91.88448,26.79964,95.713,35.44,0.6000000000000001,35.4450786429,0.0
2020-02-28 22:30:00,132.37232,27.38026,135.1743679099,92.09232,26.86026,95.9295,40.28,0.52,40.2833563646,136.33,132.25232,27.38026,135.0568575936,92.09232,26.86026,95.9295,40.16,0.52,40.1633663928,0.0
2020-02-28 23:00:00,134.412,28.7585,137.4541271343,91.332,26.6385,95.1375,43.08,2.12,43.132131874,136.94,134.172,28.2385,137.1114089573,91.332,26.6385,95.1375,42.84,1.6,42.869868206,0.0
2020-02-28 23:30:00,135.2384,38.3562,140.5724827731,89.6784,26.1562,93.415,45.56,12.2,47.1651735924,134.62,134.0384,33.2362,138.0975657461,89.6784,26.1562,93.415,44.36,7.08,44.9214425414,0.0
2020-02-29 00:00:00,139.50896,38.35678,144.6858406764,91.18896,26.59678,94.9885,48.32,11.76,49.730473555,134.5,138.26896,34.15678,142.4253872013,91.18896,26.59678,94.9885,47.08,7.5600000000000005,47.6831207032,0.0
2020-02-29 00:30:00,137.76448,37.70464,142.8309904299,91.28448,26.62464,95.088,46.48,11.08,47.7823900616,133.8,136.52448,34.58464,140.8368948933,91.28448,26.62464,95.088,45.24,7.96,45.9349453031,0.0
