Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-29 01:00:00,133.4064,37.2302,138.5039903866,92.1264,26.8702,95.965,41.28,10.36,42.5601691726,133.46,132.2864,35.4702,136.9592155096,92.1264,26.8702,95.965,40.16,8.6,41.0704954925,0.0
2020-02-29 01:30:00,132.50192,37.35806,137.6676557898,92.70192,27.03806,96.5645,39.8,10.32,41.1162060507,133.41,131.38192,35.71806,136.1506104028,92.70192,27.03806,96.5645,38.68,8.68,39.6419575702,0.0
2020-02-29 02:00:00,134.50112,37.60116,139.6581487583,93.26112,27.20116,97.147,41.24,10.4,42.5311368294,133.58,133.38112,35.76116,138.0919394353,93.26112,27.20116,97.147,40.12,8.56,41.023017929,0.0
2020-02-29 02:30:00,135.89936,37.81898,141.0635009372,93.45936,27.25898,97.3535,42.44,10.56,43.7340508071,133.44,134.77936,35.69898,139.4270169481,93.45936,27.25898,97.3535,41.32,8.44,42.1731668244,0.0
2020-02-29 03:00:00,136.65216,38.26188,141.9076611526,93.33216,27.22188,97.221,43.32,11.04,44.7046306326,133.71,135.45216,35.22188,139.9566664343,93.33216,27.22188,97.221,42.12,8.0,42.8730031605,0.0
2020-02-29 03:30:00,139.1064,38.3927,144.307276096,93.5064,27.2727,97.4025,45.6,11.12,46.9362802105,133.18,137.9064,35.0727,142.2964140316,93.5064,27.2727,97.4025,44.4,7.8,45.079929015,0.0
2020-02-29 04:00:00,141.27008,38.35544,146.3843409686,93.79008,27.35544,97.698,47.48,11.0,48.7375666196,133.08,139.99008,35.23544,144.3563602007,93.79008,27.35544,97.698,46.2,7.88,46.8671996176,0.0
2020-02-29 04:30:00,143.79744,38.36092,148.8262877781,94.35744,27.52092,98.289,49.44,10.84,50.6144169185,133.08,142.51744,35.56092,146.8870305214,94.35744,27.52092,98.289,48.16,8.04,48.826501001,0.0
2020-02-29 05:00:00,144.57424,38.44582,149.5987698714,94.37424,27.52582,98.3065,50.2,10.92,51.3739856348,133.53,143.25424,35.64582,147.6224974773,94.37424,27.52582,98.3065,48.88,8.12,49.5498617556,0.0
2020-02-29 05:30:00,145.24752,38.23886,150.1967126147,94.48752,27.55886,98.4245,50.76,10.68,51.8713793917,133.18,143.92752,35.83886,148.3224693007,94.48752,27.55886,98.4245,49.44,8.28,50.1285547368,0.0
2020-02-29 06:00:00,145.47904,38.04972,150.3726446911,94.79904,27.64972,98.749,50.68,10.4,51.7360841193,133.23,144.15904,36.20972,148.6370500118,94.79904,27.64972,98.749,49.36,8.56,50.0967384168,0.0
2020-02-29 06:30:00,142.17456,37.21258,146.9638786282,94.53456,27.57258,98.4735,47.64,9.64,48.6055470085,133.84,140.97456,36.97258,145.742232174,94.53456,27.57258,98.4735,46.44,9.4,47.3817855299,0.0
2020-02-29 07:00:00,138.74624,36.51932,143.4718782459,93.66624,27.31932,97.569,45.08,9.2,46.0091990802,133.54,137.50624,37.11932,142.428262491,93.66624,27.31932,97.569,43.84,9.8,44.9219946129,0.0
2020-02-29 07:30:00,135.3008,36.2094,140.0622259176,92.7408,27.0494,96.605,42.56,9.16,43.5345747654,133.46,134.1808,36.8894,139.1593148912,92.7408,27.0494,96.605,41.44,9.84,42.5922434253,0.0
2020-02-29 08:00:00,130.10352,35.78686,134.9356337853,90.74352,26.46686,94.5245,39.36,9.32,40.4483868652,133.34,129.02352,36.06686,133.9697245778,90.74352,26.46686,94.5245,38.28,9.6,39.4654076376,0.0
2020-02-29 08:30:00,109.86656,33.91608,114.982439915,81.58656,23.79608,84.986,28.28,10.12,30.0361915029,133.38,109.02656,32.67608,113.81791155,81.58656,23.79608,84.986,27.44,8.88,28.8410818105,0.0
2020-02-29 09:00:00,89.11408,31.49994,94.5175405639,71.79408,20.93994,74.7855,17.32,10.56,20.2853641821,133.07,88.63408,29.29994,93.351414673,71.79408,20.93994,74.7855,16.84,8.36,18.8009361469,0.0
2020-02-29 09:30:00,85.10832,30.83326,90.5213569024,71.42832,20.83326,74.4045,13.68,10.0,16.945276628,132.95,84.62832,29.71326,89.6929783531,71.42832,20.83326,74.4045,13.2,8.88,15.9089408824,0.0
2020-02-29 10:00:00,64.1904,27.1872,69.7104819665,55.9104,16.3072,58.24,8.28,10.88,13.6723370351,133.03,64.1504,24.2672,68.5869580606,55.9104,16.3072,58.24,8.24,7.96,11.4568407513,0.0
2020-02-29 10:30:00,65.4896,28.2628,71.3279298171,60.9696,17.7828,63.51,4.52,10.48,11.4131853573,132.95,65.2896,26.1828,70.3439470317,60.9696,17.7828,63.51,4.32,8.4,9.445760954,0.0
2020-02-29 11:00:00,69.89728,27.80004,75.2228155243,60.61728,17.68004,63.143,9.28,10.12,13.7307246713,133.11,69.73728,26.44004,74.5812572769,60.61728,17.68004,63.143,9.12,8.76,12.6456316568,0.0
2020-02-29 11:30:00,108.43952,32.64986,113.2481472513,84.23952,24.56986,87.7495,24.2,8.08,25.5132592979,133.3,107.63952,35.36986,113.3017796076,84.23952,24.56986,87.7495,23.4,10.8,25.7720779139,0.0
2020-02-29 12:00:00,143.56992,36.20956,148.065708941,100.96992,29.44956,105.177,42.6,6.76,43.1330221524,133.19,142.44992,41.529560000000004,148.3802010438,100.96992,29.44956,105.177,41.48,12.08,43.2032035849,0.0
2020-02-29 12:30:00,149.6568,37.6949,154.3310185032,102.4968,29.8949,106.7675,47.16,7.8,47.8006861875,133.44,148.4568,41.0149,154.0183219239,102.4968,29.8949,106.7675,45.96,11.12,47.2861078965,0.0
2020-02-29 13:00:00,170.25408,39.47244,174.769920971,111.33408,32.47244,115.973,58.92,7.0,59.3343610398,132.98,168.77408,44.19244,174.463927025,111.33408,32.47244,115.973,57.44,11.72,58.623476526,0.0
2020-02-29 13:30:00,172.37056,39.61308,176.8638065343,113.05056,32.97308,117.761,59.32,6.64,59.6904682508,132.93,170.89056,45.05308,176.7296339458,113.05056,32.97308,117.761,57.84,12.08,59.0880021663,0.0
2020-02-29 14:00:00,173.85776,39.96518,178.3920859361,113.29776,33.04518,118.0185,60.56,6.92,60.9540810775,133.08,172.37776,44.92518,178.135801962,113.29776,33.04518,118.0185,59.08,11.88,60.2625986828,0.0
2020-02-29 14:30:00,175.66384,40.13362,180.1901554965,113.46384,33.09362,118.1915,62.2,7.04,62.5971373147,132.91,174.14384,44.81362,179.8175117931,113.46384,33.09362,118.1915,60.68,11.72,61.8014627659,0.0
2020-02-29 15:00:00,162.42848,38.63164,166.959320567,107.62848,31.39164,112.113,54.8,7.24,55.2761937908,132.99,161.06848,42.91164,166.6867244174,107.62848,31.39164,112.113,53.44,11.52,54.6675772282,0.0
2020-02-29 15:30:00,142.82896,36.22678,147.3515911141,99.10896,28.90678,103.2385,43.72,7.32,44.328555131,133.19,141.62896,40.38678,147.2747578828,99.10896,28.90678,103.2385,42.52,11.48,44.0424885764,0.0
2020-02-29 16:00:00,136.78832,35.97826,141.4407285086,96.74832,28.21826,100.7795,40.04,7.76,40.7850364717,132.87,135.70832,39.25826,141.2726410012,96.74832,28.21826,100.7795,38.96,11.04,40.4939896775,0.0
2020-02-29 16:30:00,137.26256,36.51158,142.035579528,97.34256,28.39158,101.3985,39.92,8.12,40.7374618748,132.68,136.18256,38.99158,141.6546256183,97.34256,28.39158,101.3985,38.84,10.6,40.2604719297,0.0
2020-02-29 17:00:00,123.384,34.667,128.1616648807,91.704,26.747,95.525,31.68,7.92,32.6549965549,132.5,122.424,37.467,128.028949324,91.704,26.747,95.525,30.72,10.72,32.5366992794,0.0
2020-02-29 17:30:00,121.29888,33.00884,125.7099908814,92.73888,27.04884,96.603,28.56,5.96,29.1752497847,132.64,120.53888,38.00884,126.3894517347,92.73888,27.04884,96.603,27.8,10.96,29.8824630846,0.0
2020-02-29 18:00:00,117.03184,30.50262,120.9415619241,92.51184,26.98262,96.3665,24.52,3.52,24.7713705717,134.85,116.95184,30.54262,120.8742508388,92.51184,26.98262,96.3665,24.44,3.56,24.6979189407,0.0
2020-02-29 18:30:00,114.97504,30.98772,119.0776999014,92.25504,26.90772,96.099,22.72,4.08,23.0834312874,134.73,114.89504,30.98772,119.0004580134,92.25504,26.90772,96.099,22.64,4.08,23.0046951729,0.0
2020-02-29 19:00:00,117.54608,30.68594,121.4854223232,92.86608,27.08594,96.7355,24.68,3.6,24.9411788013,134.25,117.42608,30.68594,121.3693172834,92.86608,27.08594,96.7355,24.56,3.6,24.8224414593,0.0
2020-02-29 19:30:00,118.3032,29.6051,121.9512569687,91.9032,26.8051,95.7325,26.4,2.8,26.5480696097,134.46,118.2232,29.6051,121.8736516407,91.9032,26.8051,95.7325,26.32,2.8,26.4685171477,0.0
2020-02-29 20:00:00,119.50496,28.72228,122.9081154074,91.34496,26.64228,95.151,28.16,2.08,28.2367136898,135.06,119.42496,28.72228,122.8303319193,91.34496,26.64228,95.151,28.08,2.08,28.156931651,0.0
2020-02-29 20:30:00,117.88336,28.03598,121.1713775586,90.36336,26.35598,94.1285,27.52,1.6800000000000002,27.5712313835,135.38,117.80336,28.03598,121.0935497946,90.36336,26.35598,94.1285,27.44,1.6800000000000002,27.4913804673,0.0
2020-02-29 21:00:00,110.92976,25.69118,113.8659228367,85.88976,25.05118,89.4685,25.04,0.64,25.0481775784,135.59,110.84976,25.69118,113.7879871597,85.88976,25.05118,89.4685,24.96,0.64,24.96820378,0.0
2020-02-29 21:30:00,110.32848,25.23414,113.1774505838,84.04848,24.51414,87.5505,26.28,0.72,26.2898611636,135.78,110.20848,25.23414,113.0604744615,84.04848,24.51414,87.5505,26.16,0.72,26.1699063812,0.0
2020-02-29 22:00:00,120.71376,26.66318,123.6233676173,87.71376,25.58318,91.3685,33.0,1.08,33.0176679976,135.6,120.63376,26.66318,123.5452517074,87.71376,25.58318,91.3685,32.92,1.08,32.9377109101,0.0
2020-02-29 22:30:00,128.00848,27.64914,130.9604745511,89.44848,26.08914,93.1755,38.56,1.56,38.591543115,135.47,127.88848,27.60914,130.8347351748,89.44848,26.08914,93.1755,38.44,1.52,38.4700402911,0.0
2020-02-29 23:00:00,131.12304,28.21922,134.1252250557,89.48304,26.09922,93.2115,41.64,2.12,41.6939324123,136.09,130.96304,28.21922,133.9688106368,89.48304,26.09922,93.2115,41.48,2.12,41.5341401741,0.0
2020-02-29 23:30:00,134.05888,29.17884,137.1976239248,89.61888,26.13884,93.353,44.44,3.04,44.54385704,136.53,133.89888,29.13884,137.0327773264,89.61888,26.13884,93.353,44.28,3.0,44.3815096634,0.0
2020-03-01 00:00:00,136.35888,29.62634,139.5401883926,89.91888,26.22634,93.6655,46.44,3.4,46.5642953345,137.05,136.19888,29.46634,139.3499196492,89.91888,26.22634,93.6655,46.28,3.24,46.3932753748,0.0
2020-03-01 00:30:00,137.74016,38.65088,143.0602747152,91.10016,26.57088,94.896,46.64,12.08,48.1789995745,133.66,136.54016,33.49088,140.5875326478,91.10016,26.57088,94.896,45.44,6.92,45.9638988773,0.0
2020-03-01 01:00:00,135.6384,38.3362,140.9519059289,93.9984,27.4162,97.915,41.64,10.92,43.0480661587,133.24,134.5584,35.4562,139.1513748728,93.9984,27.4162,97.915,40.56,8.04,41.3491862072,0.0
2020-03-01 01:30:00,136.7696,37.9978,141.9498372278,95.1696,27.7578,99.135,41.6,10.24,42.8417740062,133.43,135.6496,36.4378,140.4582758295,95.1696,27.7578,99.135,40.48,8.68,41.4001545891,0.0
2020-03-01 02:00:00,133.01696,37.46828,138.1932836783,93.21696,27.18828,97.101,39.8,10.28,41.1061844495,133.9,131.97696,36.02828,136.8062678776,93.21696,27.18828,97.101,38.76,8.84,39.7552914717,0.0
2020-03-01 02:30:00,134.01104,37.51322,139.1624968037,93.37104,27.23322,97.2615,40.64,10.28,41.920019084,133.78,132.93104,35.99322,137.7177304542,93.37104,27.23322,97.2615,39.56,8.76,40.5182822933,0.0
2020-03-01 03:00:00,135.29104,37.91822,140.5042949957,93.25104,27.19822,97.1365,42.04,10.72,43.3852509501,134.05,134.17104,35.59822,138.813188285,93.25104,27.19822,97.1365,40.92,8.4,41.7732737525,0.0
2020-03-01 03:30:00,137.78192,38.27806,143.0002355112,93.66192,27.31806,97.5645,44.12,10.96,45.4609282791,133.94,136.58192,35.51806,141.1246025931,93.66192,27.31806,97.5645,42.92,8.2,43.696297326,0.0
2020-03-01 04:00:00,138.7336,38.2573,143.9118923934,93.4536,27.2573,97.3475,45.28,11.0,46.5969784428,134.18,137.5736,35.457300000000004,142.0694039554,93.4536,27.2573,97.3475,44.12,8.2,44.8755434507,0.0
2020-03-01 04:30:00,140.79424,38.37832,145.9311942773,93.59424,27.29832,97.494,47.2,11.08,48.4830527092,133.63,139.59424,35.25832,143.9781267082,93.59424,27.29832,97.494,46.0,7.96,46.6836331063,0.0
2020-03-01 05:00:00,142.07424,38.57832,147.2188046603,93.59424,27.29832,97.494,48.48,11.28,49.7749816675,133.63,140.83424,35.09832,145.1419140814,93.59424,27.29832,97.494,47.24,7.8,47.8796157044,0.0
2020-03-01 05:30:00,142.9872,38.6746,148.1251634564,93.7872,27.3546,97.695,49.2,11.32,50.4854672158,133.31,141.7472,34.9946,146.0030504373,93.7872,27.3546,97.695,47.96,7.64,48.5647114683,0.0
2020-03-01 06:00:00,143.55968,38.46324,148.6230216117,94.15968,27.46324,98.083,49.4,11.0,50.6098804583,133.04,142.27968,35.38324,146.6133725613,94.15968,27.46324,98.083,48.12,7.92,48.7674153508,0.0
2020-03-01 06:30:00,141.6528,37.8154,146.6135062844,94.1328,27.4554,98.055,47.52,10.36,48.6362005095,133.13,140.4128,36.0154,144.9581437554,94.1328,27.4554,98.055,46.28,8.56,47.0649763625,0.0
2020-03-01 07:00:00,140.08032,37.28676,144.957919834,94.24032,27.48676,98.167,45.84,9.8,46.8758530589,133.13,138.88032,36.60676,143.6238077792,94.24032,27.48676,98.167,44.64,9.12,45.5620895043,0.0
2020-03-01 07:30:00,140.46544,37.43742,145.3688420902,95.30544,27.79742,99.2765,45.16,9.64,46.1774317172,133.59,139.30544,37.23742,144.196501559,95.30544,27.79742,99.2765,44.0,9.44,45.0012622045,0.0
2020-03-01 08:00:00,146.05664,38.41652,151.0244056337,97.97664,28.57652,102.059,48.08,9.84,49.0765931988,133.66,144.81664,37.73652,149.652611613,97.97664,28.57652,102.059,46.84,9.16,47.7272584589,0.0
2020-03-01 08:30:00,152.53728,39.12504,157.475047372,101.77728,29.68504,106.018,50.76,9.44,51.6303321701,133.73,151.25728,39.24504,156.2656005575,101.77728,29.68504,106.018,49.48,9.56,50.3950791249,0.0
2020-03-01 09:00:00,160.08288,39.78084,164.9516404896,106.08288,30.94084,110.503,54.0,8.84,54.7187865363,133.21,158.72288,40.98084,163.9279777299,106.08288,30.94084,110.503,52.64,10.04,53.5889093003,0.0
2020-03-01 09:30:00,167.5816,40.5813,172.4251564252,110.0616,32.1013,114.6475,57.52,8.48,58.1417302804,133.38,166.1416,42.5013,171.4916667137,110.0616,32.1013,114.6475,56.08,10.4,57.0361850057,0.0
2020-03-01 10:00:00,174.49712,41.09166,179.2701018292,113.45712,33.09166,118.1845,61.04,8.0,61.562014262,133.27,173.01712,43.97166,178.5173120351,113.45712,33.09166,118.1845,59.56,10.88,60.5455861314,0.0
2020-03-01 10:30:00,177.14752,40.87136,181.8012978788,115.30752,33.63136,120.112,61.84,7.24,62.2623738706,133.0,175.58752,45.15136,181.2998138157,115.30752,33.63136,120.112,60.28,11.52,61.3709116765,0.0
2020-03-01 11:00:00,180.6368,40.8274,185.1932237016,117.0768,34.1474,121.955,63.56,6.68,63.9100618056,133.07,179.1168,46.2274,184.9859469068,117.0768,34.1474,121.955,62.04,12.08,63.2051263744,0.0
2020-03-01 11:30:00,183.46112,40.83616,187.9509896627,118.34112,34.51616,123.272,65.12,6.32,65.425964265,132.81,181.86112,46.95616,187.8253122707,118.34112,34.51616,123.272,63.52,12.44,64.7266869228,0.0
2020-03-01 12:00:00,178.73184,40.37012,183.2343232547,116.33184,33.93012,121.179,62.4,6.44,62.7314402832,132.81,177.21184,46.21012,183.1376843432,116.33184,33.93012,121.179,60.88,12.28,62.1061414032,0.0
2020-03-01 12:30:00,171.04672,39.76196,175.6074995147,113.28672,33.04196,118.007,57.76,6.72,58.1496001706,132.91,169.60672,45.04196,175.4856621773,113.28672,33.04196,118.007,56.32,12.0,57.5842200607,0.0
2020-03-01 13:00:00,161.98736,38.87298,166.5863541046,108.86736,31.75298,113.4035,53.12,7.12,53.595044547,132.94,160.66736,43.39298,166.4240105353,108.86736,31.75298,113.4035,51.8,11.64,53.0917093339,0.0
2020-03-01 13:30:00,167.5752,39.7361,172.2219652026,111.4152,32.4961,116.0575,56.16,7.24,56.6247578361,132.89,166.1352,44.0561,171.8774116231,111.4152,32.4961,116.0575,54.72,11.56,55.9277390925,0.0
2020-03-01 14:00:00,168.56992,39.80456,173.205718513,111.64992,32.56456,116.302,56.92,7.24,57.3786022834,132.85,167.12992,44.08456,172.8463438711,111.64992,32.56456,116.302,55.48,11.52,56.6633991215,0.0
2020-03-01 14:30:00,151.6312,38.0541,156.3334108252,103.5912,30.2141,107.9075,48.04,7.84,48.6755297865,133.06,150.3912,41.1741,155.9256859797,103.5912,30.2141,107.9075,46.8,10.96,48.0662209873,0.0
2020-03-01 15:00:00,158.07152,38.45586,162.6820783106,106.75152,31.13586,111.1995,51.32,7.32,51.8394135769,133.14,156.75152,42.65586,162.4517202576,106.75152,31.13586,111.1995,50.0,11.52,51.3099444552,0.0
2020-03-01 15:30:00,151.69936,38.72398,156.5638606175,103.41936,30.16398,107.7285,48.28,8.56,49.0329685008,133.29,150.45936,40.52398,155.8210896081,103.41936,30.16398,107.7285,47.04,10.36,48.1673250243,0.0
2020-03-01 16:00:00,140.97232,38.08026,146.0250019957,98.33232,28.68026,102.4295,42.64,9.4,43.6638248439,133.32,139.81232,38.20026,144.9370369776,98.33232,28.68026,102.4295,41.48,9.52,42.558439821,0.0
2020-03-01 16:30:00,138.60704,37.28372,143.5339239156,98.20704,28.643720000000002,102.299,40.4,8.64,41.3135522559,132.93,137.52704,38.80372,142.8965199611,98.20704,28.643720000000002,102.299,39.32,10.16,40.6114269634,0.0
2020-03-01 17:00:00,114.22592,34.07256,119.1994133576,87.74592,25.59256,91.402,26.48,8.48,27.8046902518,132.68,113.38592,35.83256,118.9131582727,87.74592,25.59256,91.402,25.64,10.24,27.6091868768,0.0
2020-03-01 17:30:00,73.2168,28.8699,78.7030553934,66.6168,19.4299,69.3925,6.6,9.44,11.518402667,132.59,73.0568,28.7899,78.5248646497,66.6168,19.4299,69.3925,6.44,9.36,11.361478777,0.0
2020-03-01 18:00:00,71.20224,26.21732,75.8756011442,59.44224,17.33732,61.919,11.76,8.88,14.7360781757,132.35,71.08224,27.13732,76.0862601276,59.44224,17.33732,61.919,11.64,9.8,15.21609674,0.0
2020-03-01 18:30:00,91.21744,29.82342,95.9690457421,79.89744,23.30342,83.2265,11.32,6.52,13.0634145613,132.24,90.73744,35.38342,97.3923478958,79.89744,23.30342,83.2265,10.84,12.08,16.2305884058,0.0
2020-03-01 19:00:00,67.49184,24.66012,71.8558973571,52.73184,15.38012,54.929,14.76,9.28,17.4349075134,132.47,67.49184,24.82012,71.9109645562,52.73184,15.38012,54.929,14.76,9.44,17.5205935973,0.0
2020-03-01 19:30:00,66.10416,22.81038,69.9290598038,40.90416,11.93038,42.6085,25.2,10.88,27.4483952172,132.76,65.86416,19.89038,68.8019969845,40.90416,11.93038,42.6085,24.96,7.96,26.1985343101,0.0
2020-03-01 20:00:00,62.8184,27.6037,68.6157098065,56.3784,16.4437,58.7275,6.44,11.16,12.8848438097,132.94,62.9384,24.1237,67.4032276397,56.3784,16.4437,58.7275,6.5600000000000005,7.68,10.1002970253,0.0
2020-03-01 20:30:00,73.76496,30.06478,79.6565146127,67.28496,19.62478,70.0885,6.48,10.44,12.2875546794,133.0,73.60496,27.98478,78.745400172,67.28496,19.62478,70.0885,6.32,8.36,10.4800763356,0.0
2020-03-01 21:00:00,80.46128,31.34954,86.3528299331,71.14128,20.74954,74.1055,9.32,10.6,14.1146165375,133.22,80.02128,29.10954,85.1514566631,71.14128,20.74954,74.1055,8.88,8.36,12.1960649392,0.0
2020-03-01 21:30:00,88.72912,33.02266,94.6749851304,72.48912,21.14266,75.5095,16.24,11.88,20.1214313606,133.44,88.08912,28.22266,92.4997924314,72.48912,21.14266,75.5095,15.6,7.08,17.1314447727,0.0
2020-03-01 22:00:00,84.348,33.2715,90.6729166634,68.268,19.9115,71.1125,16.08,13.36,20.905884339099998,133.44,83.788,25.5915,87.6090966524,68.268,19.9115,71.1125,15.52,5.68,16.5267298641,0.0
2020-03-01 22:30:00,88.60576,33.94668,94.8860252524,68.52576,19.98668,71.381,20.08,13.96,24.4558377489,133.68,87.92576,25.14668,91.4510513149,68.52576,19.98668,71.381,19.4,5.16,20.0745012391,0.0
2020-03-01 23:00:00,89.79648,34.56564,96.2194953687,67.35648,19.64564,70.163,22.44,14.92,26.9473560855,134.22,89.07648,24.00564,92.254485208,67.35648,19.64564,70.163,21.72,4.36,22.1532841809,0.0
2020-03-01 23:30:00,89.85168,34.96174,96.4139391512,65.97168,19.24174,68.7205,23.88,15.72,28.5897324227,134.66,89.05168,22.96174,91.9643583931,65.97168,19.24174,68.7205,23.08,3.7199999999999998,23.3778698773,0.0
2020-03-02 00:00:00,92.88672,35.51196,99.4436627212,66.48672,19.39196,69.257,26.4,16.12,30.9324166531,134.28,92.12672,22.59196,94.8563608547,66.48672,19.39196,69.257,25.64,3.2,25.8389163859,0.0
2020-03-02 00:30:00,64.4472,32.6071,72.2264810042,53.6472,15.6471,55.8825,10.8,16.96,20.1067550838,134.14,63.9672,18.0071,66.4534297554,53.6472,15.6471,55.8825,10.32,2.36,10.586406378,0.0
2020-03-02 01:00:00,50.78032,29.30926,58.6316776244,45.22032,13.18926,47.1045,5.5600000000000005,16.12,17.0519207129,133.9,50.74032,16.30926,53.2970171346,45.22032,13.18926,47.1045,5.52,3.12,6.3407255105,0.0
2020-03-02 01:30:00,53.41936,28.33898,60.4708674508,44.49936,12.97898,46.3535,8.92,15.36,17.7622070701,133.79,53.49936,16.81898,56.0808310267,44.49936,12.97898,46.3535,9.0,3.84,9.7849680633,0.0
2020-03-02 02:00:00,52.97776,27.65018,59.7593131541,41.17776,12.01018,42.8935,11.8,15.64,19.5920800325,134.0,53.05776,15.65018,55.3177551086,41.17776,12.01018,42.8935,11.88,3.64,12.4251358141,0.0
2020-03-02 02:30:00,52.79536,26.11698,58.9020091495,35.23536,10.27698,36.7035,17.56,15.84,23.6486616957,134.17,52.71536,13.71698,54.4707694112,35.23536,10.27698,36.7035,17.48,3.44,17.8152743453,0.0
2020-03-02 03:00:00,52.12208,23.99894,57.3817074045,26.60208,7.75894,27.7105,25.52,16.24,30.2490991601,134.23,51.92208,10.91894,53.0577576067,26.60208,7.75894,27.7105,25.32,3.16,25.516426082,0.0
2020-03-02 03:30:00,51.52848,22.30914,56.1505296382,19.84848,5.78914,20.6755,31.68,16.52,35.7285991889,134.56,51.20848,8.70914,51.9437921551,19.84848,5.78914,20.6755,31.36,2.92,31.4956504934,0.0
2020-03-02 04:00:00,50.19216,21.28938,54.5205523289,14.43216,4.20938,15.0335,35.76,17.08,39.6295849082,134.94,49.75216,6.68938,50.1998528828,14.43216,4.20938,15.0335,35.32,2.48,35.4069597678,0.0
2020-03-02 04:30:00,49.31072,20.04896,53.2307045229,9.63072,2.80896,10.032,39.68,17.24,43.2633794334,134.83,48.79072,5.12896,49.059561645,9.63072,2.80896,10.032,39.16,2.32,39.2286629902,0.0
2020-03-02 05:00:00,48.96944,19.03942,52.5405135857,7.12944,2.07942,7.4265,41.84,16.96,45.1467296712,134.67,48.44944,4.63942,48.671063829,7.12944,2.07942,7.4265,41.32,2.56,41.3992270459,0.0
2020-03-02 05:30:00,49.69424,18.58582,53.0561042129,6.5342400000000005,1.90582,6.8065,43.16,16.68,46.2710276523,134.78,49.13424,4.74582,49.3629045727,6.5342400000000005,1.90582,6.8065,42.6,2.84,42.6945617146,0.0
2020-03-02 06:00:00,51.9224,17.1157,54.6706759447,5.8824000000000005,1.7157,6.1275,46.04,15.4,48.5473130049,134.24,51.3224,5.6757,51.6352816614,5.8824000000000005,1.7157,6.1275,45.44,3.96,45.6122264311,0.0
2020-03-02 06:30:00,57.90368,14.37024,59.6602041163,5.38368,1.57024,5.608,52.52,12.8,54.0572881303,133.28,57.10368,7.81024,57.6353200598,5.38368,1.57024,5.608,51.72,6.24,52.095066945,0.0
2020-03-02 07:00:00,63.21824,11.99032,64.3452689978,4.21824,1.23032,4.394,59.0,10.76,59.9731406548,133.12,62.29824,9.390320000000001,63.0019747056,4.21824,1.23032,4.394,58.08,8.16,58.6504219934,0.0
2020-03-02 07:30:00,68.55728,8.61254,69.0961394453,4.15728,1.21254,4.3305,64.4,7.4,64.8237610757,133.02,67.71728,9.69254,68.4074216898,4.15728,1.21254,4.3305,63.56,8.48,64.1231939317,0.0
2020-03-02 08:00:00,70.59104,3.89072,70.6981798238,5.11104,1.49072,5.324,65.48,2.4,65.5239681338,135.38,70.31104,3.93072,70.4208272147,5.11104,1.49072,5.324,65.2,2.44,65.2456404674,0.0
2020-03-02 08:30:00,69.81936,4.76898,69.9820419897,6.33936,1.84898,6.6035,63.48,2.92,63.5471226729,135.3,69.57936,4.76898,69.7426018173,6.33936,1.84898,6.6035,63.24,2.92,63.3073771373,0.0
2020-03-02 09:00:00,71.30992,6.3220600000000005,71.5896160979,8.50992,2.48206,8.8645,62.8,3.84,62.9172917408,135.22,71.06992,6.36206,71.3541122589,8.50992,2.48206,8.8645,62.56,3.88,62.6802042115,0.0
2020-03-02 09:30:00,69.256,6.058,69.5204495095,11.856,3.458,12.35,57.4,2.6,57.4588548441,135.37,69.016,6.058,69.2813656043,11.856,3.458,12.35,57.16,2.6,57.2191017056,0.0
2020-03-02 10:00:00,71.21536,6.24948,71.4890446166,12.37536,3.60948,12.891,58.84,2.64,58.8991952407,135.52,70.97536,6.28948,71.2534861309,12.37536,3.60948,12.891,58.6,2.68,58.6612512652,0.0
2020-03-02 10:30:00,64.97088,6.98484,65.3452617854,19.01088,5.54484,19.803,45.96,1.44,45.9825532131,135.74,64.77088,7.02484,65.1507119915,19.01088,5.54484,19.803,45.76,1.48,45.7839273108,0.0
2020-03-02 11:00:00,63.78928,7.19354,64.1936076307,21.50928,6.27354,22.4055,42.28,0.92,42.2900082762,135.88,63.62928,7.15354,64.0301367158,21.50928,6.27354,22.4055,42.12,0.88,42.1291917796,0.0
2020-03-02 11:30:00,60.85296,7.09878,61.2656136691,23.65296,6.89878,24.6385,37.2,0.2,37.2005376305,135.6,60.69296,7.09878,61.1066941591,23.65296,6.89878,24.6385,37.04,0.2,37.0405399529,0.0
2020-03-02 12:00:00,61.0232,9.6151,61.7760559299,30.2232,8.8151,31.4825,30.8,0.8,30.8103878586,135.6,60.9032,9.6151,61.6575211815,30.2232,8.8151,31.4825,30.68,0.8,30.6904284753,0.0
2020-03-02 12:30:00,62.85328,9.94554,63.6352777369,28.61328,8.34554,29.8055,34.24,1.6,34.2773627924,135.21,62.69328,9.94554,63.4772488617,28.61328,8.34554,29.8055,34.08,1.6,34.117538012,0.0
2020-03-02 13:00:00,61.26368,9.04024,61.9270896006,26.74368,7.8002400000000005,27.858,34.52,1.24,34.5422639675,135.42,61.14368,9.04024,61.8083776134,26.74368,7.8002400000000005,27.858,34.4,1.24,34.4223415822,0.0
2020-03-02 13:30:00,62.49408,8.36244,63.0510938668,25.65408,7.48244,26.723,36.84,0.88,36.850508816,135.52,62.33408,8.32244,62.8872048751,25.65408,7.48244,26.723,36.68,0.84,36.6896170599,0.0
2020-03-02 14:00:00,62.88816,8.64238,63.479220224,27.84816,8.12238,29.0085,35.04,0.52,35.0438582351,135.44,62.76816,8.68238,63.3658080691,27.84816,8.12238,29.0085,34.92,0.56,34.9244899748,0.0
2020-03-02 14:30:00,62.91792,8.21106,63.451447292,24.99792,7.29106,26.0395,37.92,0.92,37.9311586957,135.1,62.71792,8.21106,63.2531342737,24.99792,7.29106,26.0395,37.72,0.92,37.7312178441,0.0
2020-03-02 15:00:00,61.8216,9.6663,62.5727383311,30.2616,8.8263,31.5225,31.56,0.84,31.5711767281,135.21,61.7016,9.6263,62.4480031246,30.2616,8.8263,31.5225,31.44,0.8,31.4501764701,0.0
2020-03-02 15:30:00,59.92864,13.17252,61.3592468614,42.00864,12.25252,43.759,17.92,0.92,17.9436005306,135.69,59.84864,13.21252,61.2897250328,42.00864,12.25252,43.759,17.84,0.96,17.8658109248,0.0
2020-03-02 16:00:00,61.15424,13.88832,62.7114543158,44.87424,13.08832,46.744,16.28,0.8,16.2996441679,135.69,61.07424,13.84832,62.624585894,44.87424,13.08832,46.744,16.2,0.76,16.2178173624,0.0
2020-03-02 16:30:00,64.53744,10.12842,65.3273759878,32.25744,9.40842,33.6015,32.28,0.72,32.2880287413,135.69,64.41744,10.12842,65.208829677,32.25744,9.40842,33.6015,32.16,0.72,32.1680586918,0.0
2020-03-02 17:00:00,68.71968,7.3932400000000005,69.1162384465,20.95968,6.11324,21.833,47.76,1.28,47.7771493499,135.08,68.51968,7.43324,68.9216918263,20.95968,6.11324,21.833,47.56,1.32,47.578314388,0.0
2020-03-02 17:30:00,71.11632,8.10226,71.5763759033,20.23632,5.90226,21.0795,50.88,2.2,50.9275406828,135.21,70.91632,8.10226,71.3776649902,20.23632,5.90226,21.0795,50.68,2.2,50.7277281179,0.0
2020-03-02 18:00:00,72.17168,6.61674,72.4743585156,19.53168,5.69674,20.3455,52.64,0.92,52.6480388998,134.96,71.97168,6.61674,72.2751960928,19.53168,5.69674,20.3455,52.44,0.92,52.4480695546,0.0
2020-03-02 18:30:00,74.59552,7.60036,74.9817116116,20.43552,5.96036,21.287,54.16,1.6400000000000001,54.1848244437,134.75,74.39552,7.56036,74.7786897411,20.43552,5.96036,21.287,53.96,1.6,53.9837160633,0.0
2020-03-02 19:00:00,73.06768,7.05474,73.4074602275,20.34768,5.93474,21.1955,52.72,1.12,52.7318954713,134.81,72.86768000000001,7.09474,73.2122539214,20.34768,5.93474,21.1955,52.52,1.16,52.532808796,0.0
2020-03-02 19:30:00,71.20496,7.34978,71.5832773394,22.04496,6.42978,22.9635,49.16,0.92,49.1686078713,135.51,71.04496,7.34978,71.424124828,22.04496,6.42978,22.9635,49.0,0.92,49.0086359737,0.0
2020-03-02 20:00:00,68.33376,6.99568,68.690918573,20.69376,6.03568,21.556,47.64,0.96,47.6496715624,135.94,68.09376,6.99568,68.4521708173,20.69376,6.03568,21.556,47.4,0.96,47.4097205223,0.0
2020-03-02 20:30:00,69.44048,7.12014,69.8045604259,18.24048,5.32014,19.0005,51.2,1.8,51.2316308544,135.87,69.24048,7.12014,69.6056065576,18.24048,5.32014,19.0005,51.0,1.8,51.0317548199,0.0
2020-03-02 21:00:00,66.55024,6.52382,66.8692356129,17.43024,5.08382,18.1565,49.12,1.44,49.1411029587,135.2,66.31024,6.48382,66.626480101,17.43024,5.08382,18.1565,48.88,1.4,48.9000449898,0.0
2020-03-02 21:30:00,61.33264,10.98702,62.308966753199996,26.97264,7.86702,28.0965,34.36,3.12,34.5013622919,135.07,61.21264,10.94702,62.1837964638,26.97264,7.86702,28.0965,34.24,3.08,34.3782489374,0.0
2020-03-02 22:00:00,56.1504,15.6122,58.2804273234,38.0304,11.0922,39.615,18.12,4.52,18.6752456476,135.53,56.0704,15.6122,58.2033551009,38.0304,11.0922,39.615,18.04,4.52,18.5976342582,0.0
2020-03-02 22:30:00,52.17584,16.08962,54.6003127413,35.41584,10.32962,36.8915,16.76,5.76,17.7221669104,135.78,52.05584,16.04962,54.4738540976,35.41584,10.32962,36.8915,16.64,5.72,17.5956812883,0.0
2020-03-02 23:00:00,48.9064,18.6927,52.3569765576,42.1464,12.2927,43.9025,6.76,6.4,9.3090063917,136.19,48.9064,18.6527,52.3427089311,42.1464,12.2927,43.9025,6.76,6.36,9.2815515944,0.0
2020-03-02 23:30:00,49.9424,20.7882,54.0961419789,46.8624,13.6682,48.815,3.08,7.12,7.7576285036,136.66,49.9424,20.7482,54.0807832876,46.8624,13.6682,48.815,3.08,7.08,7.7209325862,0.0
2020-03-03 00:00:00,64.02272,22.49496,67.859648552,53.26272,15.53496,55.482,10.76,6.96,12.8148039392,136.49,64.02272,22.45496,67.8463993503,53.26272,15.53496,55.482,10.76,6.92,12.7931231527,0.0
2020-03-03 00:30:00,54.44432,21.17126,58.4158046273,49.68432,14.49126,51.7545,4.76,6.68,8.2024386618,136.45,54.44432,21.13126,58.4013195865,49.68432,14.49126,51.7545,4.76,6.64,8.1698959602,0.0
2020-03-03 01:00:00,67.8096,21.9528,71.2745907038,59.7696,17.4328,62.26,8.04,4.52,9.223448379,135.99,67.8496,21.9128,71.300343786,59.7696,17.4328,62.26,8.08,4.48,9.2388743903,0.0
2020-03-03 01:30:00,65.35568,22.07374,68.9827145439,59.63568,17.39374,62.1205,5.72,4.68,7.3905886098,136.15,65.31568,22.03374,68.9320226908,59.63568,17.39374,62.1205,5.68,4.64,7.3343029662,0.0
2020-03-03 02:00:00,105.87632,26.60226,109.1671900062,79.27632,23.12226,82.5795,26.6,3.48,26.8266732936,136.15,105.91632,26.60226,109.205984632,79.27632,23.12226,82.5795,26.64,3.48,26.8663358127,0.0
2020-03-03 02:30:00,104.33056,26.09808,107.5452255082,78.37056,22.85808,81.636,25.96,3.24,26.16140669,136.29,104.25056,26.05808,107.4579117311,78.37056,22.85808,81.636,25.88,3.2,26.0770857267,0.0
2020-03-03 03:00:00,110.23168,27.29424,113.5605513055,80.55168,23.49424,83.908,29.68,3.8,29.922272641,136.42,110.23168,27.25424,113.5509439573,80.55168,23.49424,83.908,29.68,3.76,29.9172191221,0.0
2020-03-03 03:30:00,109.92096,27.29028,113.2580100028,79.44096,23.17028,82.751,30.48,4.12,30.7571910291,136.64,109.88096,27.25028,113.2095540606,79.44096,23.17028,82.751,30.44,4.08,30.7122125546,0.0
2020-03-03 04:00:00,99.82928,26.49854,103.286290317,73.70928,21.49854,76.7805,26.12,5.0,26.5942550187,136.78,99.82928,26.45854,103.2760353821,73.70928,21.49854,76.7805,26.12,4.96,26.586763624,0.0
2020-03-03 04:30:00,111.22688,27.60284,114.6007661868,78.86688,23.00284,82.153,32.36,4.6,32.6853116858,136.68,111.18688,27.56284,114.5523130845,78.86688,23.00284,82.153,32.32,4.5600000000000005,32.6400980391,0.0
2020-03-03 05:00:00,108.33952,27.33736,111.7353249675,76.85952,22.41736,80.062,31.48,4.92,31.8621530974,136.58,108.33952,27.33736,111.7353249675,76.85952,22.41736,80.062,31.48,4.92,31.8621530974,0.0
2020-03-03 05:30:00,80.36832,24.35076,83.9763441226,63.32832,18.47076,65.967,17.04,5.88,18.0259812493,136.38,80.40832,24.27076,83.9914740685,63.32832,18.47076,65.967,17.08,5.8,18.0379156224,0.0
2020-03-03 06:00:00,61.3128,21.5379,64.9856951971,55.1928,16.0979,57.4925,6.12,5.44,8.1882843136,136.09,61.3928,21.5379,65.0611791182,55.1928,16.0979,57.4925,6.2,5.44,8.2482482989,0.0
2020-03-03 06:30:00,57.26656,17.23108,59.8027508749,45.22656,13.19108,47.111,12.04,4.04,12.6997322806,135.26,57.14656,17.19108,59.6763148276,45.22656,13.19108,47.111,11.92,4.0,12.5732414277,0.0
2020-03-03 07:00:00,60.38656,15.35608,62.3084731124,44.14656,12.87608,45.986,16.24,2.48,16.4282683202,135.1,60.30656,15.35608,62.2309438463,44.14656,12.87608,45.986,16.16,2.48,16.3491895824,0.0
2020-03-03 07:30:00,64.54608,13.42094,65.9266112723,43.54608,12.70094,45.3605,21.0,0.72,21.012339232,135.04,64.38608,13.42094,65.7699698058,43.54608,12.70094,45.3605,20.84,0.72,20.8524339107,0.0
2020-03-03 08:00:00,65.75536,14.01198,67.2317109127,44.47536,12.97198,46.3285,21.28,1.04,21.3053983769,135.34,65.63536,14.01198,67.11435067,44.47536,12.97198,46.3285,21.16,1.04,21.1855422399,0.0
2020-03-03 08:30:00,65.03104,15.06572,66.753367575,46.99104,13.70572,48.949,18.04,1.3599999999999999,18.0911912267,135.22,64.87104,15.06572,66.5975055824,46.99104,13.70572,48.949,17.88,1.3599999999999999,17.9316480001,0.0
2020-03-03 09:00:00,64.79072,18.24396,67.3103221995,54.87072,16.00396,57.157,9.92,2.24,10.1697590925,135.28,64.67072,18.24396,67.1948219865,54.87072,16.00396,57.157,9.8,2.24,10.0527409198,0.0
2020-03-03 09:30:00,62.2352,16.3386,64.3441525626,53.2752,15.5386,55.495,8.96,0.8,8.99564339,135.71,62.0752,16.3386,64.1894096016,53.2752,15.5386,55.495,8.8,0.8,8.8362888137,0.0
2020-03-03 10:00:00,61.0496,15.2728,62.9310104797,50.1696,14.6328,52.26,10.88,0.64,10.8988072742,135.83,60.9296,15.2328,62.8048911471,50.1696,14.6328,52.26,10.76,0.6000000000000001,10.7767156407,0.0
2020-03-03 10:30:00,60.62016,13.60588,62.1282847743,43.22016,12.60588,45.021,17.4,1.0,17.4287119432,136.16,60.50016,13.60588,62.0112032668,43.22016,12.60588,45.021,17.28,1.0,17.3089109998,0.0
2020-03-03 11:00:00,61.78464,13.31552,63.2032025518,40.30464,11.75552,41.984,21.48,1.56,21.5365735436,135.98,61.62464,13.31552,63.0468026786,40.30464,11.75552,41.984,21.32,1.56,21.3769969827,0.0
2020-03-03 11:30:00,61.95488,10.85184,62.8980888994,33.91488,9.89184,35.328,28.04,0.96,28.0564288533,135.91,61.79488,10.81184,62.7335881199,33.91488,9.89184,35.328,27.88,0.92,27.8951752101,0.0
2020-03-03 12:00:00,62.1272,10.2821,62.9722999441,31.6872,9.2421,33.0075,30.44,1.04,30.4577609157,135.67,61.9672,10.2821,62.8144526065,31.6872,9.2421,33.0075,30.28,1.04,30.2978547095,0.0
2020-03-03 12:30:00,62.82464,9.00552,63.4668006252,28.54464,8.325520000000001,29.734,34.28,0.68,34.2867437941,135.51,62.66464,9.04552,63.3141258994,28.54464,8.325520000000001,29.734,34.12,0.72,34.127595872,0.0
2020-03-03 13:00:00,64.75024,10.85382,65.6536289069,33.51024,9.77382,34.9065,31.24,1.08,31.2586627993,135.67,64.63024,10.85382,65.5352831004,33.51024,9.77382,34.9065,31.12,1.08,31.1387347206,0.0
2020-03-03 13:30:00,65.75536,12.11198,66.8615541866,39.19536,11.43198,40.8285,26.56,0.68,26.5687033933,135.05,65.63536,12.07198,66.7362958475,39.19536,11.43198,40.8285,26.44,0.64,26.4477447054,0.0
2020-03-03 14:00:00,66.19664,11.80402,67.2408360704,35.39664,10.32402,36.8715,30.8,1.48,30.8355379392,134.82,66.03664,11.84402,67.0903765994,35.39664,10.32402,36.8715,30.64,1.52,30.6776791821,0.0
2020-03-03 14:30:00,67.04576,10.03168,67.7920978994,28.08576,8.19168,29.256,38.96,1.8399999999999999,39.0034254906,134.67,66.88576,10.03168,67.6338635182,28.08576,8.19168,29.256,38.8,1.8399999999999999,38.8436043642,0.0
2020-03-03 15:00:00,66.4824,5.1707,66.6831736516,14.1624,4.1307,14.7525,52.32,1.04,52.3303353706,134.91,66.3224,5.2107,66.5267775881,14.1624,4.1307,14.7525,52.16,1.08,52.1711797835,0.0
2020-03-03 15:30:00,65.79728,6.53754,66.1212634835,19.39728,5.65754,20.2055,46.4,0.88,46.4083440773,135.09,65.59728,6.53754,65.9222464169,19.39728,5.65754,20.2055,46.2,0.88,46.2083801923,0.0
2020-03-03 16:00:00,67.29712,7.42666,67.7056691795,21.89712,6.38666,22.8095,45.4,1.04,45.411910332,135.09,67.09712,7.34666,67.4981253477,21.89712,6.38666,22.8095,45.2,0.96,45.2101935408,0.0
2020-03-03 16:30:00,70.00768,10.73724,70.8262915999,29.40768,8.57724,30.633,40.6,2.16,40.6574175274,135.44,69.84768,10.77724,70.6742336598,29.40768,8.57724,30.633,40.44,2.2,40.4997975304,0.0
2020-03-03 17:00:00,72.91936,12.20648,73.9339652447,31.83936,9.28648,33.166,41.08,2.92,41.1836472401,135.18,72.71936,12.24648,73.743349471,31.83936,9.28648,33.166,40.88,2.96,40.9870223363,0.0
2020-03-03 17:30:00,74.23984,11.67162,75.1517169242,31.23984,9.11162,32.5415,43.0,2.56,43.0761372456,135.18,74.03984,11.67162,74.9541501229,31.23984,9.11162,32.5415,42.8,2.56,42.8764923939,0.0
2020-03-03 18:00:00,74.06768,13.84474,75.3505013006,38.82768,11.32474,40.4455,35.24,2.52,35.3299872629,135.0,73.94768,13.84474,75.2325474981,38.82768,11.32474,40.4455,35.12,2.52,35.2102939494,0.0
2020-03-03 18:30:00,74.63136,17.07248,76.5591893165,49.07136,14.31248,51.116,25.56,2.76,25.7085822246,135.02,74.43136,17.11248,76.3731911288,49.07136,14.31248,51.116,25.36,2.8,25.5141059024,0.0
2020-03-03 19:00:00,75.02976,16.92868,76.9158312196,47.06976,13.72868,49.031,27.96,3.2,28.1425229857,135.08,74.90976,16.92868,76.7987783093,47.06976,13.72868,49.031,27.84,3.2,28.0233045874,0.0
2020-03-03 19:30:00,71.53872,14.25546,72.9452301323,43.93872,12.81546,45.7695,27.6,1.44,27.6375396879,135.62,71.37872,14.29546,72.79616642,43.93872,12.81546,45.7695,27.44,1.48,27.4798835514,0.0
2020-03-03 20:00:00,68.7176,13.3943,70.0108264646,40.4376,11.7943,42.1225,28.28,1.6,28.3252255066,135.42,68.5576,13.3543,69.8461297872,40.4376,11.7943,42.1225,28.12,1.56,28.1632384501,0.0
2020-03-03 20:30:00,68.05264,11.64202,69.0412806997,37.17264,10.84202,38.7215,30.88,0.8,30.8903609561,135.23,67.85264,11.64202,68.8441528719,37.17264,10.84202,38.7215,30.68,0.8,30.6904284753,0.0
2020-03-03 21:00:00,66.2416,11.1738,67.1774022793,33.9216,9.8938,35.335,32.32,1.28,32.3453366036,135.16,66.0816,11.1338,67.0129790488,33.9216,9.8938,35.335,32.16,1.24,32.1838965944,0.0
2020-03-03 21:30:00,60.99408,12.56494,62.2748385165,32.79408,9.56494,34.1605,28.2,3.0,28.3591255154,135.6,60.83408,12.56494,62.1181375015,32.79408,9.56494,34.1605,28.04,3.0,28.2000283688,0.0
2020-03-03 22:00:00,57.88304,14.21922,59.6039641052,35.72304,10.41922,37.2115,22.16,3.8,22.4834516923,135.87,57.72304,14.21922,59.4485959822,35.72304,10.41922,37.2115,22.0,3.8,22.3257698635,0.0
2020-03-03 22:30:00,56.42592,19.74256,59.7800395048,52.46592,15.30256,54.652,3.96,4.44,5.949386523,136.01,56.42592,19.66256,59.7536669469,52.46592,15.30256,54.652,3.96,4.36,5.8899235988,0.0
2020-03-03 23:00:00,70.97632,22.55976,74.4753702374,58.69632,17.11976,61.142,12.28,5.44,13.4310088973,136.13,71.01632,22.55976,74.5134919166,58.69632,17.11976,61.142,12.32,5.44,13.4675907274,0.0
2020-03-03 23:30:00,50.03856,20.08458,53.9189005883,45.95856,13.40458,47.8735,4.08,6.68,7.827438917,136.53,50.11856,20.00458,53.9634438991,45.95856,13.40458,47.8735,4.16,6.6,7.8016408531,0.0
2020-03-04 00:00:00,56.32656,21.19858,60.1835621698,49.36656,14.39858,51.4235,6.96,6.8,9.7304470606,136.08,56.36656,21.15858,60.2069314436,49.36656,14.39858,51.4235,7.0,6.76,9.7312691875,0.0
2020-03-04 00:30:00,53.36704,20.28372,57.09177047,47.32704,13.80372,49.299,6.04,6.48,8.858442301,136.08,53.32704,20.24372,57.0401735148,47.32704,13.80372,49.299,6.0,6.44,8.8019088839,0.0
2020-03-04 01:00:00,51.48912,15.65766,53.8172072394,33.24912,9.69766,34.6345,18.24,5.96,19.1890385377,136.05,51.40912,15.57766,53.717419058,33.24912,9.69766,34.6345,18.16,5.88,19.0882162603,0.0
2020-03-04 01:30:00,53.89536,15.22948,56.0057755111,30.13536,8.78948,31.391,23.76,6.44,24.6172947336,136.16,53.69536,15.22948,55.8133384291,30.13536,8.78948,31.391,23.56,6.44,24.424315753,0.0
2020-03-04 02:00:00,53.36352,15.84936,55.6674723622,31.16352,9.08936,32.462,22.2,6.76,23.2064129068,136.45,53.24352,15.76936,55.5296779821,31.16352,9.08936,32.462,22.08,6.68,23.0683506129,0.0
2020-03-04 02:30:00,52.88496,14.38978,54.8077071464,25.88496,7.54978,26.9635,27.0,6.84,27.8529280328,136.54,52.76496,14.30978,54.6709320156,25.88496,7.54978,26.9635,26.88,6.76,27.7169983945,0.0
2020-03-04 03:00:00,52.08,13.065,53.6937670964,20.52,5.985,21.375,31.56,7.08,32.3443967327,136.57,51.92,12.985,53.5191239185,20.52,5.985,21.375,31.4,7.0,32.1707942084,0.0
2020-03-04 03:30:00,51.14944,12.60692,52.6801636691,17.989440000000002,5.24692,18.739,33.16,7.36,33.9669721936,136.76,50.98944,12.56692,52.5152403574,17.989440000000002,5.24692,18.739,33.0,7.32,33.8021064432,0.0
2020-03-04 04:00:00,49.9064,11.9027,51.306169495,15.0264,4.3827,15.6525,34.88,7.52,35.6814349487,136.8,49.7464,11.8227,51.1319914364,15.0264,4.3827,15.6525,34.72,7.44,35.5081962369,0.0
2020-03-04 04:30:00,48.64032,11.68676,50.024604836,13.60032,3.96676,14.167,35.04,7.72,35.8803567429,136.9,48.48032,11.64676,49.8596875823,13.60032,3.96676,14.167,34.88,7.68,35.7154980366,0.0
2020-03-04 05:00:00,48.24112,10.53866,49.3788316331,8.84112,2.57866,9.2095,39.4,7.96,40.1960396059,136.9,48.04112,10.41866,49.1578852988,8.84112,2.57866,9.2095,39.2,7.84,39.9763129866,0.0
2020-03-04 05:30:00,48.90864,9.02502,49.7343548531,4.74864,1.38502,4.9465,44.16,7.64,44.8160149946,136.69,48.74864,8.98502,49.5697537441,4.74864,1.38502,4.9465,44.0,7.6,44.6515397271,0.0
2020-03-04 06:00:00,50.85824,7.63032,51.4274475276,4.21824,1.23032,4.394,46.64,6.4,47.0770602311,136.47,50.69824,7.59032,51.2632860515,4.21824,1.23032,4.394,46.48,6.36,46.9131111737,0.0
2020-03-04 06:30:00,55.70848,6.07164,56.0383757456,3.94848,1.15164,4.113,51.76,4.92,51.9933072616,136.03,55.50848,6.03164,55.8352221541,3.94848,1.15164,4.113,51.56,4.88,51.7904238253,0.0
2020-03-04 07:00:00,61.9416,3.5963000000000003,62.045911906,5.0616,1.4763,5.2725,56.88,2.12,56.9194940245,135.81,61.7016,3.5563000000000002,61.8040023967,5.0616,1.4763,5.2725,56.64,2.08,56.6781792227,0.0
2020-03-04 07:30:00,66.10336,4.24348,66.2394242563,10.98336,3.20348,11.441,55.12,1.04,55.1298104477,135.43,65.86336,4.28348,66.0025029177,10.98336,3.20348,11.441,54.88,1.08,54.8906257935,0.0
2020-03-04 08:00:00,69.03936,4.43148,69.181437136,9.15936,2.67148,9.541,59.88,1.76,59.9058594797,135.25,68.79936000000001,4.39148,68.9393721541,9.15936,2.67148,9.541,59.64,1.72,59.6647969912,0.0
2020-03-04 08:30:00,69.85712,6.17666,70.1296538096,9.65712,2.81666,10.0595,60.2,3.36,60.2936945294,135.22,69.65712,6.21666,69.9339776378,9.65712,2.81666,10.0595,60.0,3.4,60.096256123,0.0
2020-03-04 09:00:00,68.9224,7.6857,69.3496013417,14.2824,4.1657,14.8775,54.64,3.52,54.7532647428,135.26,68.6824,7.6857,69.1110848869,14.2824,4.1657,14.8775,54.4,3.52,54.5137633997,0.0
2020-03-04 09:30:00,65.53536,7.35448,65.9467344635,20.41536,5.95448,21.266,45.12,1.4,45.1417146329,135.54,65.33536,7.39448,65.752472203,20.41536,5.95448,21.266,44.92,1.44,44.9430751062,0.0
2020-03-04 10:00:00,65.38032,7.49926,65.8090050362,17.62032,5.13926,18.3545,47.76,2.36,47.8182726581,135.45,65.18032,7.49926,65.6103118103,17.62032,5.13926,18.3545,47.56,2.36,47.6185174066,0.0
2020-03-04 10:30:00,65.33232,7.30526,65.7394771827,17.09232,4.98526,17.8045,48.24,2.32,48.2957555071,135.63,65.13232,7.34526,65.5451901595,17.09232,4.98526,17.8045,48.04,2.36,48.0979334275,0.0
2020-03-04 11:00:00,63.56272,8.32246,64.1052471663,20.44272,5.96246,21.2945,43.12,2.36,43.1845342686,135.63,63.36272,8.32246,63.9069450549,20.44272,5.96246,21.2945,42.92,2.36,42.984834535,0.0
2020-03-04 11:30:00,62.01776,6.89518,62.3998883224,20.89776,6.09518,21.7685,41.12,0.8,41.1277813649,135.87,61.81776,6.93518,62.2055638432,20.89776,6.09518,21.7685,40.92,0.84,40.9286207928,0.0
2020-03-04 12:00:00,60.61296,7.53378,61.0793644454,21.85296,6.37378,22.7635,38.76,1.16,38.7773542161,135.75,60.45296,7.57378,60.9255489614,21.85296,6.37378,22.7635,38.6,1.2,38.6186483451,0.0
2020-03-04 12:30:00,61.23936,7.38148,61.6826187852,20.91936,6.1014800000000005,21.791,40.32,1.28,40.3403123439,135.75,61.03936,7.34148,61.4792712855,20.91936,6.1014800000000005,21.791,40.12,1.24,40.1391579384,0.0
2020-03-04 13:00:00,61.83712,5.79416,62.1079841888,16.43712,4.79416,17.122,45.4,1.0,45.4110118804,135.8,61.59712,5.83416,61.8727938209,16.43712,4.79416,17.122,45.16,1.04,45.171973612,0.0
2020-03-04 13:30:00,64.34784,4.31812,64.4925629278,12.74784,3.71812,13.279,51.6,0.6000000000000001,51.6034882542,135.85,64.14784,4.31812,64.2930131274,12.74784,3.71812,13.279,51.4,0.6000000000000001,51.4035018262,0.0
2020-03-04 14:00:00,66.38896,5.06178,66.5816463198,9.94896,2.90178,10.3635,56.44,2.16,56.4813172651,135.71,66.14896,5.06178,66.3423433853,9.94896,2.90178,10.3635,56.2,2.16,56.241493579,0.0
2020-03-04 14:30:00,66.79184,4.51262,66.9441082535,6.83184,1.99262,7.1165,59.96,2.52,60.0129319397,135.61,66.55184,4.55262,66.707374077,6.83184,1.99262,7.1165,59.72,2.56,59.7748442072,0.0
2020-03-04 15:00:00,66.90272,4.03496,67.0242854912,6.70272,1.95496,6.982,60.2,2.08,60.2359228368,135.75,66.66272,4.03496,66.7847223547,6.70272,1.95496,6.982,59.96,2.08,59.9960665377,0.0
2020-03-04 15:30:00,66.65296,3.27378,66.7333103648,6.01296,1.7537800000000001,6.2635,60.64,1.52,60.6590471406,135.81,66.33296,3.31378,66.4156812827,6.01296,1.7537800000000001,6.2635,60.32,1.56,60.3401690419,0.0
2020-03-04 16:00:00,68.392,3.501,68.4815498145,4.872,1.421,5.075,63.52,2.08,63.5540462913,135.71,68.152,3.541,68.2439285578,4.872,1.421,5.075,63.28,2.12,63.3155020512,0.0
2020-03-04 16:30:00,71.20656,3.98358,71.3179016562,3.64656,1.06358,3.7984999999999998,67.56,2.92,67.6230729855,135.54,70.92656,3.98358,71.0383405145,3.64656,1.06358,3.7984999999999998,67.28,2.92,67.3433352307,0.0
2020-03-04 17:00:00,73.3568,4.9024,73.5204300314,4.8768,1.4224,5.08,68.48,3.48,68.568365884,135.33,73.0368,4.9024,73.2011453462,4.8768,1.4224,5.08,68.16,3.48,68.2487802089,0.0
2020-03-04 17:30:00,74.764,5.0245,74.9326450638,6.804,1.9845000000000002,7.0875,67.96,3.04,68.0279589581,135.27,74.524,5.0645,74.695888349,6.804,1.9845000000000002,7.0875,67.72,3.08,67.790005163,0.0
2020-03-04 18:00:00,75.20688,5.30534,75.3937758164,8.72688,2.54534,9.0905,66.48,2.76,66.5372677527,135.09,74.92688,5.30534,75.1144725006,8.72688,2.54534,9.0905,66.2,2.76,66.257509763,0.0
2020-03-04 18:30:00,76.65936,4.88398,76.8147820165,6.45936,1.8839800000000002,6.7285,70.2,3.0,70.2640733234,134.92,76.37936,4.92398,76.5379135661,6.45936,1.8839800000000002,6.7285,69.92,3.04,69.986055754,0.0
2020-03-04 19:00:00,75.1296,4.4428,75.2608481749,5.7696000000000005,1.6828,6.01,69.36,2.76,69.414891774,135.0,74.8496,4.4828,74.9837190062,5.7696000000000005,1.6828,6.01,69.08,2.8,69.1367225142,0.0
2020-03-04 19:30:00,72.24896,3.01428,72.3118116562,4.84896,1.41428,5.051,67.4,1.6,67.4189884231,135.38,71.92896,3.01428,71.9920910281,4.84896,1.41428,5.051,67.08,1.6,67.0990789803,0.0
2020-03-04 20:00:00,71.15104,3.06072,71.2168414071,2.95104,0.86072,3.074,68.2,2.2,68.23547464480001,134.93,70.91104,3.10072,70.9788000631,2.95104,0.86072,3.074,67.96,2.24,67.996905812,0.0
2020-03-04 20:30:00,70.54128,1.8945400000000001,70.5667164168,2.38128,0.69454,2.4805,68.16,1.2,68.1705625619,135.04,70.30128,1.9345400000000001,70.3278921528,2.38128,0.69454,2.4805,67.92,1.24,67.931318256,0.0
2020-03-04 21:00:00,68.95952,1.8848600000000002,68.9852744856,2.75952,0.80486,2.8745000000000003,66.2,1.08,66.2088090816,135.16,68.67952,1.8848600000000002,68.7053794448,2.75952,0.80486,2.8745000000000003,65.92,1.08,65.9288464938,0.0
2020-03-04 21:30:00,63.66496,2.3172800000000002,63.707118271,3.14496,0.9172800000000001,3.276,60.52,1.4,60.5361908283,135.51,63.42496,2.27728,63.465829823600004,3.14496,0.9172800000000001,3.276,60.28,1.3599999999999999,60.2953397868,0.0
2020-03-04 22:00:00,60.12096,3.26028,60.2092954368,2.40096,0.70028,2.501,57.72,2.56,57.7767427258,135.96,59.84096,3.26028,59.9297081538,2.40096,0.70028,2.501,57.44,2.56,57.4970190532,0.0
2020-03-04 22:30:00,56.0376,4.6193,56.2276670888,2.3976,0.6993,2.4975,53.64,3.92,53.7830456557,136.34,55.7976,4.5393,55.9819382502,2.3976,0.6993,2.4975,53.4,3.84,53.5378893869,0.0
2020-03-04 23:00:00,50.78416,6.25538,51.1679654261,2.38416,0.6953800000000001,2.4835000000000003,48.4,5.5600000000000005,48.7183086734,136.46,50.58416,6.21538,50.964577811,2.38416,0.6953800000000001,2.4835000000000003,48.2,5.52,48.515053334,0.0
2020-03-04 23:30:00,47.57728,7.42004,48.1524097611,3.49728,1.02004,3.643,44.08,6.4,44.5421867447,136.49,47.37728,7.34004,47.9424952146,3.49728,1.02004,3.643,43.88,6.32,44.3327959867,0.0
2020-03-05 00:00:00,44.41504,8.67772,45.2548185567,5.6150400000000005,1.63772,5.849,38.8,7.04,39.4335085936,136.58,44.21504,8.59772,45.0432076056,5.6150400000000005,1.63772,5.849,38.6,6.96,39.2224629517,0.0
2020-03-05 00:30:00,47.65152,8.08836,48.3331038296,5.65152,1.64836,5.8870000000000005,42.0,6.44,42.4908649006,136.55,47.45152,8.00836,48.1225579141,5.65152,1.64836,5.8870000000000005,41.8,6.36,42.2810785104,0.0
2020-03-05 01:00:00,53.488,6.909,53.9323689912,5.448,1.589,5.675,48.04,5.32,48.333673562,136.26,53.248,6.869,53.6892229875,5.448,1.589,5.675,47.8,5.28,48.0907309156,0.0
2020-03-05 01:30:00,56.0712,7.3941,56.5566281195,7.1112,2.0741,7.4075,48.96,5.32,49.2481877839,136.37,55.8312,7.3541,56.3134591394,7.1112,2.0741,7.4075,48.72,5.28,49.0052731856,0.0
2020-03-05 02:00:00,54.68464,8.05302,55.2744152665,7.72464,2.2530200000000002,8.0465,46.96,5.8,47.3168215332,136.47,54.44464,7.97302,55.0253384601,7.72464,2.2530200000000002,8.0465,46.72,5.72,47.0688516962,0.0
