Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-05 02:30:00,54.1616,8.5688,54.8352372841,9.0816,2.6488,9.46,45.08,5.92,45.4670518068,136.51,53.9216,8.5288,54.591935082,9.0816,2.6488,9.46,44.84,5.88,45.2238874932,0.0
2020-03-05 03:00:00,52.67152,9.19086,53.4673818945,9.43152,2.7508600000000003,9.8245,43.24,6.44,43.7169440835,136.51,52.47152,9.07086,53.2497972977,9.43152,2.7508600000000003,9.8245,43.04,6.32,43.5015402026,0.0
2020-03-05 03:30:00,51.1288,10.3109,52.1581139254,12.4488,3.6309,12.9675,38.68,6.68,39.2525769855,136.7,50.9288,10.2709,51.9541534071,12.4488,3.6309,12.9675,38.48,6.64,39.048687558,0.0
2020-03-05 04:00:00,49.73248,10.36864,50.8018529426,12.37248,3.6086400000000003,12.888,37.36,6.76,37.9666590577,136.84,49.53248,10.24864,50.5816290445,12.37248,3.6086400000000003,12.888,37.16,6.64,37.7485787812,0.0
2020-03-05 04:30:00,48.45568,11.56624,49.8169733324,15.65568,4.5662400000000005,16.308,32.8,7.0,33.5386344385,136.92,48.29568,11.52624,49.6520585193,15.65568,4.5662400000000005,16.308,32.64,6.96,33.3738100911,0.0
2020-03-05 05:00:00,47.7552,14.1486,49.8070477844,24.2352,7.0686,25.245,23.52,7.08,24.5625080153,136.87,47.6352,14.0686,49.6692841201,24.2352,7.0686,25.245,23.4,7.0,24.4245777855,0.0
2020-03-05 05:30:00,47.82336,13.65848,49.7355791924,23.10336,6.73848,24.066,24.72,6.92,25.6703096982,136.34,47.66336,13.61848,49.5707462522,23.10336,6.73848,24.066,24.56,6.88,25.5054503979,0.0
2020-03-05 06:00:00,50.82832,11.25826,52.0602202478,19.94832,5.81826,20.7795,30.88,5.44,31.3555098826,136.46,50.66832,11.21826,51.8953563342,19.94832,5.81826,20.7795,30.72,5.4,31.1909987015,0.0
2020-03-05 06:30:00,55.84736,10.01048,56.7374420361,20.60736,6.01048,21.466,35.24,4.0,35.4662882185,136.29,55.64736,9.93048,56.5264814755,20.60736,6.01048,21.466,35.04,3.92,35.2585876064,0.0
2020-03-05 07:00:00,60.73456,7.58258,61.2060642245,19.41456,5.66258,20.2235,41.32,1.92,41.3645838853,135.96,60.53456,7.62258,61.0125944396,19.41456,5.66258,20.2235,41.12,1.96,41.16668556,0.0
2020-03-05 07:30:00,66.98784,7.93312,67.4559493358,22.94784,6.69312,23.904,44.04,1.24,44.0574533989,135.34,66.78784,7.93312,67.257341345,22.94784,6.69312,23.904,43.84,1.24,43.8575329904,0.0
2020-03-05 08:00:00,68.35536,11.72698,69.3539998893,31.15536,9.08698,32.4535,37.2,2.64,37.2935597657,135.1,68.15536,11.76698,69.1636820524,31.15536,9.08698,32.4535,37.0,2.68,37.0969324877,0.0
2020-03-05 08:30:00,67.79184,16.56762,69.7869586889,45.83184,13.36762,47.7415,21.96,3.2,22.1919264599,135.03,67.67184,16.52762,69.6608939926,45.83184,13.36762,47.7415,21.84,3.16,22.0674239548,0.0
2020-03-05 09:00:00,67.64032,17.58176,69.8879902015,46.84032,13.66176,48.792,20.8,3.92,21.1661616738,134.9,67.48032,17.621760000000002,69.7432434921,46.84032,13.66176,48.792,20.64,3.96,21.0164506994,0.0
2020-03-05 09:30:00,68.58432,12.99376,69.8043462028,33.30432,9.71376,34.692,35.28,3.2800000000000002,35.4321435987,134.9,68.42432,12.99376,69.6471490185,33.30432,9.71376,34.692,35.12,3.2800000000000002,35.2728337393,0.0
2020-03-05 10:00:00,70.12048,12.87014,71.2918103224,30.96048,9.03014,32.2505,39.16,3.84,39.3478233197,135.22,69.92048,12.87014,71.095105507,30.96048,9.03014,32.2505,38.96,3.84,39.1487828674,0.0
2020-03-05 10:30:00,69.67264,14.02952,71.0711206891,36.03264,10.50952,37.534,33.64,3.52,33.8236603578,135.36,69.51264,14.02952,70.9142760747,36.03264,10.50952,37.534,33.48,3.52,33.6645332657,0.0
2020-03-05 11:00:00,70.71072,18.27896,73.0351032148,43.47072,12.67896,45.282,27.24,5.6,27.8096673838,135.07,70.55072,18.27896,72.880206306,43.47072,12.67896,45.282,27.08,5.6,27.6529636748,0.0
2020-03-05 11:30:00,70.9584,19.0562,73.4726703544,48.8784,14.2562,50.915,22.08,4.8,22.5957164082,135.21,70.7984,19.0962,73.3285639911,48.8784,14.2562,50.915,21.92,4.84,22.4479843193,0.0
2020-03-05 12:00:00,70.69312,23.23216,74.4127037111,59.49312,17.35216,61.972,11.2,5.88,12.6496798378,135.14,70.53312,23.19216,74.2482141361,59.49312,17.35216,61.972,11.04,5.84,12.4894835762,0.0
2020-03-05 12:30:00,70.9896,24.6553,75.149232373,63.5496,18.5353,66.1975,7.44,6.12,9.6336908815,135.27,70.8696,24.6553,75.0358848968,63.5496,18.5353,66.1975,7.32,6.12,9.5413206633,0.0
2020-03-05 13:00:00,69.91968,24.538240000000002,74.1005187134,66.43968,19.37824,69.208,3.48,5.16,6.2238251903,135.5,69.83968,24.57824,74.0383061935,66.43968,19.37824,69.208,3.4,5.2,6.2128898268,0.0
2020-03-05 13:30:00,74.73104,25.66322,79.0147403985,71.53104,20.86322,74.5115,3.2,4.8,5.7688820407,135.65,74.77104,25.62322,79.0395965694,71.53104,20.86322,74.5115,3.24,4.76,5.7580552272,0.0
2020-03-05 14:00:00,84.04608,29.07844,88.9342410785,77.20608,22.51844,80.423,6.84,6.5600000000000005,9.4772991933,135.43,84.12608,29.07844,89.0098478203,77.20608,22.51844,80.423,6.92,6.5600000000000005,9.5351979528,0.0
2020-03-05 14:30:00,93.31056,31.02558,98.3333474557,81.55056,23.78558,84.9485,11.76,7.24,13.809967414900001,135.22,93.35056,31.02558,98.3713050978,81.55056,23.78558,84.9485,11.8,7.24,13.8440456515,0.0
2020-03-05 15:00:00,86.12656,29.67858,91.0966654069,78.16656,22.79858,81.4235,7.96,6.88,10.5212166597,135.61,86.24656,29.63858,91.1971191225,78.16656,22.79858,81.4235,8.08,6.84,10.586406378,0.0
2020-03-05 15:30:00,75.78496,25.61228,79.9959314528,71.90496,20.97228,74.901,3.88,4.64,6.0484708811,135.8,75.78496,25.61228,79.9959314528,71.90496,20.97228,74.901,3.88,4.64,6.0484708811,0.0
2020-03-05 16:00:00,71.19152,23.96586,75.1172081846,65.71152,19.16586,68.4495,5.48,4.8,7.2849433766,135.56,71.15152,23.96586,75.0792997027,65.71152,19.16586,68.4495,5.44,4.8,7.2549017912,0.0
2020-03-05 16:30:00,72.42912,21.99016,75.6937550978,58.38912,17.03016,60.822,14.04,4.96,14.890372728700001,135.49,72.34912,22.03016,75.6288510715,58.38912,17.03016,60.822,13.96,5.0,14.8284051739,0.0
2020-03-05 17:00:00,76.3328,19.6804,78.8290206713,49.3728,14.4004,51.43,26.96,5.28,27.4721677339,135.52,76.1728,19.6404,78.6641009101,49.3728,14.4004,51.43,26.8,5.24,27.3074641811,0.0
2020-03-05 17:30:00,77.53568,19.72124,80.0044310035,50.33568,14.68124,52.433,27.2,5.04,27.6630005603,135.52,77.37568,19.72124,79.8493779725,50.33568,14.68124,52.433,27.04,5.04,27.505693956000002,0.0
2020-03-05 18:00:00,77.2536,20.0673,79.8173868418,51.9336,15.1473,54.0975,25.32,4.92,25.7935805967,135.44,77.0936,20.0673,79.6625363031,51.9336,15.1473,54.0975,25.16,4.92,25.6365364275,0.0
2020-03-05 18:30:00,76.77504,20.10772,79.3645208554,53.85504,15.70772,56.099,22.92,4.4,23.3385175193,135.49,76.65504,20.10772,79.2484420099,53.85504,15.70772,56.099,22.8,4.4,23.2206804379,0.0
2020-03-05 19:00:00,76.75344,18.79142,79.0203012994,48.79344,14.23142,50.8265,27.96,4.5600000000000005,28.3294052179,135.6,76.63344,18.79142,78.9037489087,48.79344,14.23142,50.8265,27.84,4.5600000000000005,28.2109765871,0.0
2020-03-05 19:30:00,73.37712,15.30666,74.9566246562,43.97712,12.82666,45.8095,29.4,2.48,29.5044132292,135.89,73.17712,15.30666,74.7608502617,43.97712,12.82666,45.8095,29.2,2.48,29.3051258315,0.0
2020-03-05 20:00:00,71.4584,13.1437,72.6571385361,37.6584,10.9837,39.2275,33.8,2.16,33.8689474298,135.64,71.2984,13.1837,72.5070464731,37.6584,10.9837,39.2275,33.64,2.2,33.711861414,0.0
2020-03-05 20:30:00,70.63408,11.57994,71.5770093525,35.31408,10.29994,36.7855,35.32,1.28,35.3431860477,135.51,70.43408,11.57994,71.3796514131,35.31408,10.29994,36.7855,35.12,1.28,35.1433179993,0.0
2020-03-05 21:00:00,67.88432,10.26626,68.6562232886,32.04432,9.346260000000001,33.3795,35.84,0.92,35.8518060912,135.42,67.68432,10.30626,68.4644883794,32.04432,9.346260000000001,33.3795,35.64,0.96,35.6529269486,0.0
2020-03-05 21:30:00,63.2568,10.0649,64.052517189,28.3368,8.2649,29.5175,34.92,1.8,34.9663609774,135.64,63.0968,10.0249,63.8882210603,28.3368,8.2649,29.5175,34.76,1.76,34.804528441,0.0
2020-03-05 22:00:00,59.38336,9.52848,60.1429578255,22.38336,6.52848,23.316,37.0,3.0,37.1214223865,136.2,59.18336,9.48848,59.9391470877,22.38336,6.52848,23.316,36.8,2.96,36.9188515531,0.0
2020-03-05 22:30:00,54.72192,10.03556,55.6345305813,18.36192,5.35556,19.127,36.36,4.68,36.6599509001,136.57,54.52192,9.95556,55.4233970034,18.36192,5.35556,19.127,36.16,4.6,36.4514142387,0.0
2020-03-05 23:00:00,49.69136,11.12998,50.9225658569,16.49136,4.80998,17.1785,33.2,6.32,33.7961891343,135.91,49.53136,11.08998,50.7576918294,16.49136,4.80998,17.1785,33.04,6.28,33.6315328226,0.0
2020-03-05 23:30:00,47.60096,12.03028,49.097647905,18.48096,5.39028,19.251,29.12,6.64,29.8674404662,136.21,47.48096,11.99028,48.9715057661,18.48096,5.39028,19.251,29.0,6.6,29.7415534228,0.0
2020-03-06 00:00:00,44.54464,13.08052,46.4254774472,19.06464,5.56052,19.859,25.48,7.52,26.5665353405,136.15,44.46464,13.04052,46.3374510758,19.06464,5.56052,19.859,25.4,7.48,26.4784893829,0.0
2020-03-06 00:30:00,46.2896,12.7578,48.0155030068,19.3296,5.6378,20.135,26.96,7.12,27.8843325185,136.11,46.1696,12.7178,47.8891887695,19.3296,5.6378,20.135,26.84,7.08,27.7580979175,0.0
2020-03-06 01:00:00,53.53056,10.46808,54.5444914982,17.65056,5.14808,18.386,35.88,5.32,36.2722593727,135.73,53.37056,10.42808,54.3797896943,17.65056,5.14808,18.386,35.72,5.28,36.1081265091,0.0
2020-03-06 01:30:00,56.14352,10.04186,57.0344964934,15.50352,4.52186,16.1495,40.64,5.52,41.0131686169,135.81,55.94352,9.96186,56.8235522002,15.50352,4.52186,16.1495,40.44,5.44,40.8042546801,0.0
2020-03-06 02:00:00,55.12032,9.97176,56.0150486423,13.48032,3.93176,14.042,41.64,6.04,42.075779256,135.89,54.96032,9.93176,55.8504846103,13.48032,3.93176,14.042,41.48,6.0,41.9116976511,0.0
2020-03-06 02:30:00,54.51216,9.82438,55.3903784989,13.11216,3.82438,13.6585,41.4,6.0,41.8325232325,135.97,54.39216,9.78438,55.2651894184,13.11216,3.82438,13.6585,41.28,5.96,41.7080327995,0.0
2020-03-06 03:00:00,53.57328,10.72554,54.6363755958,15.65328,4.56554,16.3055,37.92,6.16,38.417079535,136.06,53.45328,10.68554,54.5108604578,15.65328,4.56554,16.3055,37.8,6.12,38.2922237537,0.0
2020-03-06 03:30:00,52.20544,12.14492,53.5995060369,19.28544,5.62492,20.089,32.92,6.52,33.5594517238,136.24,52.04544,12.06492,53.4255568001,19.28544,5.62492,20.089,32.76,6.44,33.3869914787,0.0
2020-03-06 04:00:00,50.25376,11.50568,51.55405965,16.13376,4.70568,16.806,34.12,6.8,34.7910103331,136.34,50.17376,11.50568,51.4760805112,16.13376,4.70568,16.806,34.04,6.8,34.7125568059,0.0
2020-03-06 04:30:00,49.26624,12.26932,50.7710411258,18.06624,5.2693200000000004,18.819,31.2,7.0,31.9756157095,136.34,49.14624,12.18932,50.6352883689,18.06624,5.2693200000000004,18.819,31.08,6.92,31.8410552589,0.0
2020-03-06 05:00:00,48.64144,13.30042,50.4270845623,21.60144,6.30042,22.5015,27.04,7.0,27.9313730418,136.34,48.56144,13.30042,50.3499218177,21.60144,6.30042,22.5015,26.96,7.0,27.853933295,0.0
2020-03-06 05:30:00,48.6656,13.6908,50.5547092564,23.6256,6.8908000000000005,24.61,25.04,6.8,25.9468996221,136.29,48.5856,13.6508,50.4668690132,23.6256,6.8908000000000005,24.61,24.96,6.76,25.859218859,0.0
2020-03-06 06:00:00,51.01648,11.45314,52.2862854623,18.69648,5.45314,19.4755,32.32,6.0,32.8722131899,136.16,50.85648,11.37314,52.1126651732,18.69648,5.45314,19.4755,32.16,5.92,32.7003363897,0.0
2020-03-06 06:30:00,56.66912,9.215160000000001,57.413485658,16.50912,4.8151600000000006,17.197,40.16,4.4,40.4003168304,135.75,56.50912,9.17516,57.249141515,16.50912,4.8151600000000006,17.197,40.0,4.36,40.2369183711,0.0
2020-03-06 07:00:00,63.3952,9.4436,64.0947186904,24.8352,7.2436,25.87,38.56,2.2,38.6227083463,135.71,63.2352,9.3636,63.924701986,24.8352,7.2436,25.87,38.4,2.12,38.4584763089,0.0
2020-03-06 07:30:00,67.89312,8.26216,68.3939985028,26.13312,7.62216,27.222,41.76,0.64,41.7649039266,135.37,67.73312,8.30216,68.2400278839,26.13312,7.62216,27.222,41.6,0.68,41.6055573211,0.0
2020-03-06 08:00:00,68.02736,7.9779800000000005,68.4935754173,22.82736,6.65798,23.7785,45.2,1.32,45.2192702285,135.16,67.86736,7.93798,68.3300086335,22.82736,6.65798,23.7785,45.04,1.28,45.0581846061,0.0
2020-03-06 08:30:00,66.58832,8.14326,67.0844023887,23.66832,6.90326,24.6545,42.92,1.24,42.9379086589,135.32,66.38832,8.22326,66.8956727857,23.66832,6.90326,24.6545,42.72,1.32,42.7403883932,0.0
2020-03-06 09:00:00,66.89424,9.85582,67.6163924877,26.93424,7.85582,28.0565,39.96,2.0,40.0100187453,135.38,66.73424,9.85582,67.4581053414,26.93424,7.85582,28.0565,39.8,2.0,39.8502195728,0.0
2020-03-06 09:30:00,65.3312,9.2616,65.9844142809,29.0112,8.4616,30.22,36.32,0.8,36.3288095043,135.67,65.1312,9.2216,65.7807807798,29.0112,8.4616,30.22,36.12,0.76,36.1279946856,0.0
2020-03-06 10:00:00,64.25424,11.36582,65.2517373121,34.85424,10.16582,36.3065,29.4,1.2,29.4244796046,135.77,64.09424,11.44582,65.1082052943,34.85424,10.16582,36.3065,29.24,1.28,29.2680030067,0.0
2020-03-06 10:30:00,62.79744,11.58092,63.8563714801,36.27744,10.58092,37.789,26.52,1.0,26.5388469983,135.9,62.63744,11.54092,63.691771244,36.27744,10.58092,37.789,26.36,0.96,26.3774752393,0.0
2020-03-06 11:00:00,63.31584,12.38712,64.5161711263,37.39584,10.90712,38.954,25.92,1.48,25.9622187033,135.95,63.15584,12.42712,64.3668659918,37.39584,10.90712,38.954,25.76,1.52,25.804805754,0.0
2020-03-06 11:30:00,62.2056,10.1333,63.0255538671,32.6856,9.5333,34.0475,29.52,0.6000000000000001,29.5260969314,135.95,62.0856,10.1733,62.9135737361,32.6856,9.5333,34.0475,29.4,0.64,29.4069651613,0.0
2020-03-06 12:00:00,64.52016,10.62838,65.3897049072,30.68016,8.94838,31.9585,33.84,1.6800000000000002,33.8816764638,135.83,64.36016,10.62838,65.2318377531,30.68016,8.94838,31.9585,33.68,1.6800000000000002,33.7218742065,0.0
2020-03-06 12:30:00,64.9208,9.0269,65.545367466,25.6008,7.4669,26.6675,39.32,1.56,39.3509339152,135.92,64.7608,9.0669,65.3924299308,25.6008,7.4669,26.6675,39.16,1.6,39.1926727846,0.0
2020-03-06 13:00:00,64.92432,10.37626,65.7482630877,29.40432,8.57626,30.6295,35.52,1.8,35.565578865,136.04,64.72432,10.33626,65.5444572046,29.40432,8.57626,30.6295,35.32,1.76,35.3638233227,0.0
2020-03-06 13:30:00,64.17904,10.12222,64.9723673037,32.09904,9.36222,33.4365,32.08,0.76,32.089001231,135.97,64.05904,10.12222,64.8538352255,32.09904,9.36222,33.4365,31.96,0.76,31.9690350183,0.0
2020-03-06 14:00:00,64.01552,10.10786,64.8086077203,30.81552,8.98786,32.0995,33.2,1.12,33.2188861945,135.97,63.81552,10.14786,64.6173324693,30.81552,8.98786,32.0995,33.0,1.16,33.0203815847,0.0
2020-03-06 14:30:00,62.53488,8.67934,63.134318397,27.01488,7.87934,28.1405,35.52,0.8,35.5290078668,136.11,62.37488,8.71934,62.9813666496,27.01488,7.87934,28.1405,35.36,0.84,35.3699759683,0.0
2020-03-06 15:00:00,63.45136,6.65498,63.7994031684,20.21136,5.89498,21.0535,43.24,0.76,43.2466784852,136.34,63.29136,6.69498,63.644473506,20.21136,5.89498,21.0535,43.08,0.8,43.0874274006,0.0
2020-03-06 15:30:00,62.26384,5.81362,62.5346619808,17.46384,5.09362,18.1915,44.8,0.72,44.8057853407,136.34,62.10384,5.77362,62.3716412374,17.46384,5.09362,18.1915,44.64,0.68,44.6451789111,0.0
2020-03-06 16:00:00,63.2032,5.4326,63.4362485729,15.8832,4.6326,16.545,47.32,0.8,47.3267619852,136.14,63.0032,5.3926,63.233561856,15.8832,4.6326,16.545,47.12,0.76,47.1261286337,0.0
2020-03-06 16:30:00,65.95952,4.11986,66.0880588688,11.51952,3.35986,11.9995,54.44,0.76,54.4453046644,135.85,65.71952,4.15986,65.8510420893,11.51952,3.35986,11.9995,54.2,0.8,54.2059037375,0.0
2020-03-06 17:00:00,70.16304,3.6642200000000003,70.2586556251,6.80304,1.98422,7.0865,63.36,1.6800000000000002,63.3822688139,135.62,69.92304,3.7042200000000003,70.0210880282,6.80304,1.98422,7.0865,63.12,1.72,63.1434303788,0.0
2020-03-06 17:30:00,72.73568,3.22124,72.806974475,3.77568,1.10124,3.933,68.96,2.12,68.9925793111,135.28,72.49568,3.22124,72.5672102661,3.77568,1.10124,3.933,68.72,2.12,68.7526930382,0.0
2020-03-06 18:00:00,76.1512,4.7041,76.2963552095,2.5512,0.7441,2.6575,73.6,3.96,73.7064556196,134.44,75.9112,4.7041,76.0568132533,2.5512,0.7441,2.6575,73.36,3.96,73.4668033877,0.0
2020-03-06 18:30:00,78.48128,5.03204,78.6424359808,2.44128,0.71204,2.543,76.04,4.32,76.1626155013,134.31,78.24128,5.03204,78.4029292986,2.44128,0.71204,2.543,75.8,4.32,75.9230031018,0.0
2020-03-06 19:00:00,79.46768,5.19974,79.6376133536,2.46768,0.71974,2.5705,77.0,4.48,77.1302171655,134.58,79.18768,5.23974,79.3608438655,2.46768,0.71974,2.5705,76.72,4.52,76.8530337723,0.0
2020-03-06 19:30:00,76.03376,3.9281800000000002,76.1351643976,2.63376,0.7681800000000001,2.7435,73.4,3.16,73.4679903087,134.67,75.79376,3.9281800000000002,75.8954850637,2.63376,0.7681800000000001,2.7435,73.16,3.16,73.2282131422,0.0
2020-03-06 20:00:00,73.68608,3.46344,73.7674304988,2.68608,0.78344,2.798,71.0,2.68,71.0505622779,134.92,73.40608,3.50344,73.4896364993,2.68608,0.78344,2.798,70.72,2.7199999999999998,70.772288362,0.0
2020-03-06 20:30:00,71.5704,1.5997,71.5882755502,3.2904,0.9597,3.4275,68.28,0.64,68.2829993483,134.98,71.3304,1.5997,71.3483356796,3.2904,0.9597,3.4275,68.04,0.64,68.0430099275,0.0
2020-03-06 21:00:00,70.37696,3.2082800000000002,70.4500501022,7.29696,2.12828,7.601,63.08,1.08,63.0892447252,134.85,70.09696,3.2082800000000002,70.1703417535,7.29696,2.12828,7.601,62.8,1.08,62.8092859377,0.0
2020-03-06 21:30:00,64.85216,5.09188,65.051747852,11.01216,3.21188,11.471,53.84,1.88,53.8728131807,135.31,64.65216,5.05188,64.8492350317,11.01216,3.21188,11.471,53.64,1.8399999999999999,53.6715492603,0.0
2020-03-06 22:00:00,62.00128,5.85204,62.2768423557,9.64128,2.81204,10.043,52.36,3.04,52.4481763267,135.48,61.76128,5.81204,62.0341479848,9.64128,2.81204,10.043,52.12,3.0,52.2062678229,0.0
2020-03-06 22:30:00,57.06416,8.93538,57.7594959487,12.94416,3.77538,13.4835,44.12,5.16,44.420715888,136.2,56.82416,8.89538,57.5161972409,12.94416,3.77538,13.4835,43.88,5.12,44.1776957299,0.0
2020-03-06 23:00:00,52.32656,11.25858,53.5240553868,16.24656,4.73858,16.9235,36.08,6.52,36.6643805348,136.79,52.20656,11.17858,53.3899387324,16.24656,4.73858,16.9235,35.96,6.44,36.5321119017,0.0
2020-03-06 23:30:00,49.85776,20.38018,53.8623056418,17.89776,5.22018,18.6435,31.96,15.16,35.373255434,134.95,49.49776,8.74018,50.2634956151,17.89776,5.22018,18.6435,31.6,3.52,31.7954462148,0.0
2020-03-07 00:00:00,47.23488,21.30684,51.8180983769,14.35488,4.18684,14.953,32.88,17.12,37.0700526031,134.51,46.91488,6.50684,47.3639623786,14.35488,4.18684,14.953,32.56,2.32,32.6425489201,0.0
2020-03-07 00:30:00,50.06864,21.15502,54.3544256032,16.98864,4.95502,17.6965,33.08,16.2,36.8337671166,133.93,49.74864,7.95502,50.3806463342,16.98864,4.95502,17.6965,32.76,3.0,32.8970758579,0.0
2020-03-07 01:00:00,54.95504,20.95522,58.8147742209,18.63504,5.43522,19.4115,36.32,15.52,39.4969973542,133.76,54.59504,9.11522,55.350750927600004,18.63504,5.43522,19.4115,35.96,3.68,36.147807679,0.0
2020-03-07 01:30:00,57.69584,19.27462,60.8302632696,13.69584,3.9946200000000003,14.2665,44.0,15.28,46.5776598811,133.94,57.13584,7.91462,57.6814131437,13.69584,3.9946200000000003,14.2665,43.44,3.92,43.6165106353,0.0
2020-03-07 02:00:00,56.95424,20.00332,60.364876087,15.23424,4.44332,15.869,41.72,15.56,44.5272051672,134.11,56.47424,8.12332,57.0554827462,15.23424,4.44332,15.869,41.24,3.68,41.4038645539,0.0
2020-03-07 02:30:00,55.49872,21.92546,59.6727217232,20.17872,5.88546,21.0195,35.32,16.04,38.7915454706,134.49,55.13872,9.20546,55.9018688154,20.17872,5.88546,21.0195,34.96,3.32,35.1172891892,0.0
2020-03-07 03:00:00,54.01552,22.51286,58.5192726053,21.09552,6.15286,21.9745,32.92,16.36,36.761066361,134.53,53.65552,9.19286,54.4373355469,21.09552,6.15286,21.9745,32.56,3.04,32.7016085231,0.0
2020-03-07 03:30:00,52.28576,24.52168,57.7504414598,27.84576,8.12168,29.006,24.44,16.4,29.4325262252,134.78,52.16576,11.20168,53.3548887282,27.84576,8.12168,29.006,24.32,3.08,24.5142570762,0.0
2020-03-07 04:00:00,49.71888,26.46134,56.3220165038,32.43888,9.46134,33.7905,17.28,17.0,24.2404290391,134.88,49.71888,11.98134,51.1421502936,32.43888,9.46134,33.7905,17.28,2.52,17.4627832833,0.0
2020-03-07 04:30:00,48.83376,25.64818,55.15945298,28.55376,8.32818,29.7435,20.28,17.32,26.6694731856,134.82,48.75376,10.52818,49.8775669841,28.55376,8.32818,29.7435,20.2,2.2,20.3194488114,0.0
2020-03-07 05:00:00,47.79504,24.32522,53.6291168737,23.19504,6.76522,24.1615,24.6,17.56,30.2243875041,134.75,47.635040000000004,8.68522,48.4203478122,23.19504,6.76522,24.1615,24.44,1.92,24.5153013443,0.0
2020-03-07 05:30:00,47.39184,23.16262,52.7493456249,19.07184,5.56262,19.8665,28.32,17.6,33.3434011463,134.36,47.19184,7.40262,47.7689077272,19.07184,5.56262,19.8665,28.12,1.8399999999999999,28.1801348471,0.0
2020-03-07 06:00:00,48.56304,23.92922,54.1384929957,25.40304,7.40922,26.4615,23.16,16.52,28.4481282337,134.08,48.48304,10.16922,49.5380480343,25.40304,7.40922,26.4615,23.08,2.76,23.2444401955,0.0
2020-03-07 06:30:00,50.88464,26.64802,57.4400866804,38.56464,11.24802,40.1715,12.32,15.4,19.7216226513,132.84,50.96464,14.76802,53.0611811502,38.56464,11.24802,40.1715,12.4,3.52,12.8899340572,0.0
2020-03-07 07:00:00,54.23616,23.94388,59.2863427865,32.99616,9.62388,34.371,21.24,14.32,25.6164009962,132.66,54.15616,14.14388,55.9726630365,32.99616,9.62388,34.371,21.16,4.52,21.6373750719,0.0
2020-03-07 07:30:00,58.096,18.603,61.0017772282,34.296,10.003,35.725,23.8,8.6,25.3061257406,133.8,58.056,14.363,59.8063115816,34.296,10.003,35.725,23.76,4.36,24.1567216319,0.0
2020-03-07 08:00:00,60.2968,14.6349,62.0474365969,42.4968,12.3949,44.2675,17.8,2.24,17.9403901853,135.45,60.2968,14.594899999999999,62.0380141224,42.4968,12.3949,44.2675,17.8,2.2,17.9354397772,0.0
2020-03-07 08:30:00,62.25536,17.50948,64.6707950979,55.09536,16.06948,57.391,7.16,1.44,7.3033690856,135.73,62.29536,17.50948,64.709302016,55.09536,16.06948,57.391,7.2,1.44,7.3425880996,0.0
2020-03-07 09:00:00,63.77344,17.34892,66.0911240228,55.09344,16.06892,57.389,8.68,1.28,8.7738702977,135.41,63.81344,17.34892,66.1297221361,55.09344,16.06892,57.389,8.72,1.28,8.8134442757,0.0
2020-03-07 09:30:00,64.1264,15.9502,66.0802849343,50.8464,14.8302,52.965,13.28,1.12,13.3271452307,135.7,64.1664,15.9502,66.1191029053,50.8464,14.8302,52.965,13.32,1.12,13.367004152,0.0
2020-03-07 10:00:00,69.99424,20.25832,72.8669552157,65.75424,19.17832,68.494,4.24,1.08,4.3753856973,135.76,69.95424,20.25832,72.8285330293,65.75424,19.17832,68.494,4.2,1.08,4.3366346399,0.0
2020-03-07 10:30:00,104.46512,25.79566,107.6028687882,83.50512,24.35566,86.9845,20.96,1.44,21.0094074167,135.55,104.34512,25.75566,107.4767793053,83.50512,24.35566,86.9845,20.84,1.4,20.8869720161,0.0
2020-03-07 11:00:00,111.85536,26.76448,115.0128642822,86.41536,25.20448,90.016,25.44,1.56,25.4877853098,135.95,111.73536,26.76448,114.8961620943,86.41536,25.20448,90.016,25.32,1.56,25.3680113529,0.0
2020-03-07 11:30:00,100.27088,24.54734,103.2318811078,79.91088,23.30734,83.2405,20.36,1.24,20.3977253634,136.61,100.19088,24.50734,103.1446661202,79.91088,23.30734,83.2405,20.28,1.2,20.3154719364,0.0
2020-03-07 12:00:00,99.32096,24.17028,102.2196435652,79.44096,23.17028,82.751,19.88,1.0,19.9051350159,136.54,99.20096,24.25028,102.1220179246,79.44096,23.17028,82.751,19.76,1.08,19.7894921612,0.0
2020-03-07 12:30:00,93.36016,23.18838,96.1967797915,75.80016,22.10838,78.9585,17.56,1.08,17.593180497,136.06,93.24016,23.14838,96.0706767617,75.80016,22.10838,78.9585,17.44,1.04,17.4709816553,0.0
2020-03-07 13:00:00,138.6688,29.4684,141.7653790317,97.4688,28.4284,101.53,41.2,1.04,41.2131241233,135.96,138.5088,29.4684,141.6088778149,97.4688,28.4284,101.53,41.04,1.04,41.0531752731,0.0
2020-03-07 13:30:00,134.01248,28.27364,136.9625624563,95.29248,27.79364,99.263,38.72,0.48,38.7229750923,135.66,133.85248,28.23364,136.7977515524,95.29248,27.79364,99.263,38.56,0.44,38.5625102917,0.0
2020-03-07 14:00:00,124.26256,27.53158,127.2759667614,91.10256,26.57158,94.8985,33.16,0.96,33.17389335,135.97,124.14256,27.53158,127.1588105506,91.10256,26.57158,94.8985,33.04,0.96,33.0539437889,0.0
2020-03-07 14:30:00,126.87088,28.16234,129.958984246,92.03088,26.84234,95.8655,34.84,1.32,34.8649967733,135.72,126.75088,28.20234,129.8505200692,92.03088,26.84234,95.8655,34.72,1.3599999999999999,34.7466257355,0.0
2020-03-07 15:00:00,130.81808,28.48694,133.8838145761,94.37808,27.52694,98.3105,36.44,0.96,36.4526432512,135.96,130.65808,28.48694,133.7274826647,94.37808,27.52694,98.3105,36.28,0.96,36.2926989903,0.0
2020-03-07 15:30:00,134.71952,29.61486,137.9361772772,96.59952,28.17486,100.6245,38.12,1.44,38.1471886251,136.19,134.59952,29.61486,137.8189780729,96.59952,28.17486,100.6245,38.0,1.44,38.0272744224,0.0
2020-03-07 16:00:00,131.0928,29.1704,134.2990485744,95.2128,27.7704,99.18,35.88,1.4,35.9073028784,136.1,130.9728,29.1704,134.1819159798,95.2128,27.7704,99.18,35.76,1.4,35.7873944288,0.0
2020-03-07 16:30:00,129.93664,29.95652,133.3451292886,95.57664,27.87652,99.559,34.36,2.08,34.4228993549,135.62,129.77664,29.95652,133.1892239643,95.57664,27.87652,99.559,34.2,2.08,34.2631930795,0.0
2020-03-07 17:00:00,127.31808,30.41944,130.901626517,95.51808,27.85944,99.498,31.8,2.56,31.9028776132,135.39,127.23808,30.37944,130.8145228054,95.51808,27.85944,99.498,31.72,2.52,31.8199434318,0.0
2020-03-07 17:30:00,123.76464,31.09302,127.6105873627,95.08464,27.73302,99.0465,28.68,3.36,28.8761493278,135.55,123.72464,31.09302,127.5717932611,95.08464,27.73302,99.0465,28.64,3.36,28.8364214146,0.0
2020-03-07 18:00:00,120.51504,31.40022,124.5385429586,94.35504,27.52022,98.2865,26.16,3.88,26.4461717456,135.27,120.39504,31.36022,124.4123348187,94.35504,27.52022,98.2865,26.04,3.84,26.321610893,0.0
2020-03-07 18:30:00,120.37104,32.13322,124.5862396023,94.81104,27.65322,98.7615,25.56,4.48,25.9496435428,134.82,120.33104,32.13322,124.5475933732,94.81104,27.65322,98.7615,25.52,4.48,25.910245078,0.0
2020-03-07 19:00:00,121.25456,31.98258,125.4015699433,95.25456,27.78258,99.2235,26.0,4.2,26.3370461518,135.16,121.17456,31.98258,125.3242171915,95.25456,27.78258,99.2235,25.92,4.2,26.2580730443,0.0
2020-03-07 19:30:00,123.97216,31.53688,127.9205661932,95.37216,27.81688,99.346,28.6,3.7199999999999998,28.8409153808,135.0,123.93216,31.49688,127.8719427083,95.37216,27.81688,99.346,28.56,3.68,28.7961108485,0.0
2020-03-07 20:00:00,126.0912,30.7116,129.7774752875,95.0112,27.7116,98.97,31.08,3.0,31.2244519568,134.94,125.9712,30.7116,129.6608869475,95.0112,27.7116,98.97,30.96,3.0,31.1050092429,0.0
2020-03-07 20:30:00,125.04944,29.37442,128.4531782193,94.12944,27.45442,98.0515,30.92,1.92,30.9795545481,135.2,124.96944,29.37442,128.3752993541,94.12944,27.45442,98.0515,30.84,1.92,30.8997087365,0.0
2020-03-07 21:00:00,126.4264,29.5677,129.8379124149,94.1064,27.4477,98.0275,32.32,2.12,32.3894550741,135.05,126.3464,29.5277,129.7509069727,94.1064,27.4477,98.0275,32.24,2.08,32.3070270994,0.0
2020-03-07 21:30:00,132.03616,28.84888,135.1510467026,94.79616,27.64888,98.746,37.24,1.2,37.2593290331,135.0,131.91616,28.88888,135.0423661552,94.79616,27.64888,98.746,37.12,1.24,37.1407054322,0.0
2020-03-07 22:00:00,136.58928,28.12854,139.4555347537,95.06928,27.72854,99.0305,41.52,0.4,41.5219267376,135.64,136.46928,28.12854,139.3380032376,95.06928,27.72854,99.0305,41.4,0.4,41.4019323221,0.0
2020-03-07 22:30:00,140.01024,28.75132,142.9318218823,95.01024,27.71132,98.969,45.0,1.04,45.0120161735,135.56,139.85024,28.71132,142.7670463524,95.01024,27.71132,98.969,44.84,1.0,44.8511493721,0.0
2020-03-07 23:00:00,140.024,29.202,143.0366295045,93.264,27.202,97.15,46.76,2.0,46.8027520558,136.31,139.864,29.202,142.8800031495,93.264,27.202,97.15,46.6,2.0,46.6428987092,0.0
2020-03-07 23:30:00,145.78976,29.96868,148.8380861937,95.06976,27.72868,99.031,50.72,2.24,50.7694396266,135.79,145.58976,29.96868,148.6421878129,95.06976,27.72868,99.031,50.52,2.24,50.5696351579,0.0
2020-03-08 00:00:00,149.72416,30.29788,152.7589133903,95.92416,27.97788,99.921,53.8,2.32,53.8499990715,136.11,149.56416,30.29788,152.6020952969,95.92416,27.97788,99.921,53.64,2.32,53.6901480721,0.0
2020-03-08 00:30:00,147.51312,30.41966,150.6169853856,95.79312,27.93966,99.7845,51.72,2.48,51.779424485,136.87,147.35312,30.37966,150.4522040897,95.79312,27.93966,99.7845,51.56,2.44,51.6177023898,0.0
2020-03-08 01:00:00,143.63808,29.64944,146.6662446455,96.71808,28.20944,100.748,46.92,1.44,46.9420919858,136.4,143.47808,29.64944,146.5095516777,96.71808,28.20944,100.748,46.76,1.44,46.7821675428,0.0
2020-03-08 01:30:00,139.99504,29.32522,143.0334917166,96.15504,28.04522,100.1615,43.84,1.28,43.8586821507,136.75,139.91504,29.28522,142.9469920238,96.15504,28.04522,100.1615,43.76,1.24,43.7775650305,0.0
2020-03-08 02:00:00,140.85056,29.31808,143.8694897023,96.13056,28.03808,100.136,44.72,1.28,44.7383146755,137.2,140.69056,29.27808,143.7046959622,96.13056,28.03808,100.136,44.56,1.24,44.577249803,0.0
2020-03-08 02:30:00,141.13216,30.71188,144.4351278581,95.97216,27.991880000000002,99.971,45.16,2.7199999999999998,45.2418390431,136.84,140.85216,30.31188,144.0768581202,95.97216,27.991880000000002,99.971,44.88,2.32,44.9399243435,0.0
2020-03-08 03:00:00,142.7408,38.6044,147.8689814802,95.7408,27.9244,99.73,47.0,10.68,48.1981576411,134.43,141.5008,36.4444,146.1186870048,95.7408,27.9244,99.73,45.76,8.52,46.5464069505,0.0
2020-03-08 03:30:00,145.46848,38.58664,150.4991942171,96.22848,28.06664,100.238,49.24,10.52,50.3512462606,133.98,144.18848,36.70664,148.7874160835,96.22848,28.06664,100.238,47.96,8.64,48.7320346384,0.0
2020-03-08 04:00:00,147.35456,39.04508,152.4397737633,96.15456,28.04508,100.161,51.2,11.0,52.3683110287,134.26,146.07456,36.28508,150.5137339574,96.15456,28.04508,100.161,49.92,8.24,50.5954938705,0.0
2020-03-08 04:30:00,148.70368,39.35524,153.8233381545,95.98368,27.99524,99.983,52.72,11.36,53.930028741,134.0,147.34368,35.79524,151.6293482232,95.98368,27.99524,99.983,51.36,7.8,51.9489133669,0.0
2020-03-08 05:00:00,149.57264,39.35202,154.6627172742,95.97264,27.99202,99.9715,53.6,11.36,54.7905977336,133.93,148.25264,35.79202,152.5120125192,95.97264,27.99202,99.9715,52.28,7.8,52.8586643796,0.0
2020-03-08 05:30:00,149.14608,39.24594,154.2232050823,95.74608,27.92594,99.7355,53.4,11.32,54.5866503827,134.22,147.78608,35.80594,152.0617992168,95.74608,27.92594,99.7355,52.04,7.88,52.6332214481,0.0
2020-03-08 06:00:00,148.6384,38.8262,153.6256741596,95.6784,27.9062,99.665,52.96,10.92,54.074097311,134.18,147.2784,36.1462,151.6491835817,95.6784,27.9062,99.665,51.6,8.24,52.2537807245,0.0
2020-03-08 06:30:00,145.8424,38.5107,150.8412398923,95.2824,27.7907,99.2525,50.56,10.72,51.6839626964,134.63,144.5624,36.3907,149.0723667896,95.2824,27.7907,99.2525,49.28,8.6,50.0247778606,0.0
2020-03-08 07:00:00,144.72448,38.08964,149.652917735,95.48448,27.84964,99.463,49.24,10.24,50.2934906325,134.58,143.44448,36.88964,148.1119994524,95.48448,27.84964,99.463,47.96,9.04,48.8045407724,0.0
2020-03-08 07:30:00,144.40976,38.09118,149.3489764848,96.44976,28.13118,100.4685,47.96,9.96,48.9832951117,134.43,143.20976,37.37118,148.0055419701,96.44976,28.13118,100.4685,46.76,9.24,47.6641920104,0.0
2020-03-08 08:00:00,148.00432,38.57626,152.9490326032,98.52432,28.73626,102.6295,49.48,9.84,50.4489444885,134.21,146.72432,38.05626,151.5793686642,98.52432,28.73626,102.6295,48.2,9.32,49.0927937685,0.0
2020-03-08 08:30:00,153.99312,39.20466,158.9052748434,101.91312,29.72466,106.1595,52.08,9.48,52.9357799602,133.57,152.67312,39.24466,157.636369246,101.91312,29.72466,106.1595,50.76,9.52,51.6450191209,0.0
2020-03-08 09:00:00,153.36256,38.78408,158.1906434376,102.80256,29.98408,107.086,50.56,8.8,51.3201091191,133.1,152.08256,40.02408,157.261031524,102.80256,29.98408,107.086,49.28,10.04,50.292345342,0.0
2020-03-08 09:30:00,156.48496,38.57978,161.1705374163,104.84496,30.57978,109.2135,51.64,8.0,52.2560006124,133.23,155.16496,41.41978,160.5981412939,104.84496,30.57978,109.2135,50.32,10.84,51.4743431235,0.0
2020-03-08 10:00:00,165.43136,40.17248,170.2391348098,109.07136,31.81248,113.616,56.36,8.36,56.9766548685,133.23,164.03136,42.25248,169.3858291877,109.07136,31.81248,113.616,54.96,10.44,55.9427850576,0.0
2020-03-08 10:30:00,156.05776,38.57518,160.7546856805,104.41776,30.45518,108.7685,51.64,8.12,52.2745062148,132.98,154.77776,41.13518,160.1507353222,104.41776,30.45518,108.7685,50.36,10.68,51.48001554,0.0
2020-03-08 11:00:00,160.04832,38.37076,164.5836564116,107.00832,31.21076,111.467,53.04,7.16,53.5210911697,132.72,158.68832,42.69076,164.3304107395,107.00832,31.21076,111.467,51.68,11.48,52.9397091038,0.0
2020-03-08 11:30:00,164.27504,38.17022,168.651280641,109.47504,31.93022,114.0365,54.8,6.24,55.1541258656,132.8,162.87504,44.41022,168.8210481411,109.47504,31.93022,114.0365,53.4,12.48,54.8389496617,0.0
2020-03-08 12:00:00,166.87952,38.62986,171.292265672,110.63952,32.26986,115.2495,56.24,6.36,56.5984734776,132.69,165.51952,44.54986,171.4100391665,110.63952,32.26986,115.2495,54.88,12.28,56.2371123014,0.0
2020-03-08 12:30:00,160.79488,38.18684,165.2671418746,107.47488,31.34684,111.953,53.32,6.84,53.7569344364,132.61,159.43488,43.14684,165.1700056384,107.47488,31.34684,111.953,51.96,11.8,53.2830329467,0.0
2020-03-08 13:00:00,168.368,38.719,172.7626822696,110.808,32.319,115.425,57.56,6.4,57.9147097031,132.44,166.928,44.519,172.762549602,110.808,32.319,115.425,56.12,12.2,57.4307792042,0.0
2020-03-08 13:30:00,146.12944,36.80442,150.6929944166,100.12944,29.20442,104.3015,46.0,7.6,46.6235991747,132.41,144.88944,40.24442,150.3747424425,100.12944,29.20442,104.3015,44.76,11.04,46.1014012802,0.0
2020-03-08 14:00:00,132.9816,35.1263,137.5425857335,94.1016,27.4463,98.0225,38.88,7.68,39.6312603887,132.94,131.9416,38.5263,137.4513062952,94.1016,27.4463,98.0225,37.84,11.08,39.4288219454,0.0
2020-03-08 14:30:00,119.01264,34.25702,123.8448702977,86.73264,25.29702,90.3465,32.28,8.96,33.500447758199996,133.16,118.09264,35.17702,123.2205111102,86.73264,25.29702,90.3465,31.36,9.88,32.8795377096,0.0
2020-03-08 15:00:00,134.24864,36.70252,139.1753294093,93.60864,27.30252,97.509,40.64,9.4,41.7129428355,133.28,133.12864,36.82252,138.1272339816,93.60864,27.30252,97.509,39.52,9.52,40.650471092000004,0.0
2020-03-08 15:30:00,118.0184,35.9437,123.370548788,85.6584,24.9837,89.2275,32.36,10.96,34.1656435619,133.61,117.0584,33.0237,121.6274384021,85.6584,24.9837,89.2275,31.4,8.04,32.4129850523,0.0
2020-03-08 16:00:00,99.14048,33.23764,104.5637388744,77.34048,22.55764,80.563,21.8,10.68,24.275551487,133.65,98.38048,30.91764,103.1242905828,77.34048,22.55764,80.563,21.04,8.36,22.6400353357,0.0
2020-03-08 16:30:00,60.42944,21.16692,64.0293348474,29.50944,8.60692,30.739,30.92,12.56,33.3736422945,133.58,60.14944,15.12692,62.0224059595,29.50944,8.60692,30.739,30.64,6.52,31.3260275171,0.0
2020-03-08 17:00:00,61.73056,23.97308,66.2221307616,42.97056,12.53308,44.761,18.76,11.44,21.9729652073,133.41,61.65056,20.01308,64.8175510136,42.97056,12.53308,44.761,18.68,7.48,20.1219482158,0.0
2020-03-08 17:30:00,64.19024,24.76382,68.8014076328,49.11024,14.32382,51.1565,15.08,10.44,18.341210429,133.37,64.23024,22.84382,68.1715765011,49.11024,14.32382,51.1565,15.12,8.52,17.3552528071,0.0
2020-03-08 18:00:00,69.47456,23.69508,73.404164074,45.03456,13.13508,46.911,24.44,10.56,26.6238088935,133.2,69.23456,21.45508,72.4827203973,45.03456,13.13508,46.911,24.2,8.32,25.5902794045,0.0
2020-03-08 18:30:00,72.87616,27.63388,77.9395023092,63.47616,18.51388,66.121,9.4,9.12,13.097114186,132.93,72.75616,28.19388,78.0279032616,63.47616,18.51388,66.121,9.28,9.68,13.4097278123,0.0
2020-03-08 19:00:00,65.71616,24.93388,70.2873534642,50.51616,14.73388,52.621,15.2,10.2,18.3051905207,132.93,65.71616,23.37388,69.7492075324,50.51616,14.73388,52.621,15.2,8.64,17.48398124,0.0
2020-03-08 19:30:00,69.23744,28.99592,75.0638826227,65.67744,19.15592,68.414,3.56,9.84,10.4641865427,132.84,69.11744,28.07592,74.6021299696,65.67744,19.15592,68.414,3.44,8.92,9.5603347222,0.0
2020-03-08 20:00:00,70.92144,25.86542,75.4908643708,64.68144,18.86542,67.3765,6.24,7.0,9.3775049987,133.48,70.68144,25.70542,75.2106014991,64.68144,18.86542,67.3765,6.0,6.84,9.0986592419,0.0
2020-03-08 20:30:00,60.74752,18.51636,63.5068246238,53.74752,15.67636,55.987,7.0,2.84,7.5541776521,135.0,60.74752,18.47636,63.4951735567,53.74752,15.67636,55.987,7.0,2.8,7.53923073,0.0
2020-03-08 21:00:00,71.79008,21.44044,74.923347855,64.87008,18.92044,67.573,6.92,2.52,7.3645638024,135.4,71.75008,21.40044,74.873578866,64.87008,18.92044,67.573,6.88,2.48,7.3133302947,0.0
2020-03-08 21:30:00,68.48976,21.14618,71.6799006239,59.60976,17.38618,62.0935,8.88,3.76,9.6432359714,135.83,68.48976,21.14618,71.6799006239,59.60976,17.38618,62.0935,8.88,3.76,9.6432359714,0.0
2020-03-08 22:00:00,126.85984,27.61412,129.830499607,88.77984000000001,25.89412,92.479,38.08,1.72,38.1188247458,135.62,126.69984,27.57412,129.6656529301,88.77984000000001,25.89412,92.479,37.92,1.6800000000000002,37.957196946,0.0
2020-03-08 22:30:00,73.69008,23.20294,77.2567428452,60.49008,17.64294,63.0105,13.2,5.5600000000000005,14.3231840036,136.42,73.57008,23.16294,77.130269419,60.49008,17.64294,63.0105,13.08,5.52,14.1970701203,0.0
2020-03-08 23:00:00,46.5704,20.0447,50.7010074284,42.5304,12.4047,44.3025,4.04,7.64,8.6424070721,136.74,46.5704,20.0047,50.6852067003,42.5304,12.4047,44.3025,4.04,7.6,8.6070668639,0.0
2020-03-08 23:30:00,42.10176,24.93968,48.9340968405,34.90176,10.17968,36.356,7.2,14.76,16.4224724083,135.4,42.26176,13.81968,44.4639169844,34.90176,10.17968,36.356,7.36,3.64,8.2109195587,0.0
2020-03-09 00:00:00,41.69184,28.36512,50.4260801094,36.77184,10.72512,38.304,4.92,17.64,18.3132738744,134.26,41.65184,12.40512,43.4598984997,36.77184,10.72512,38.304,4.88,1.6800000000000002,5.1610851572,0.0
2020-03-09 00:30:00,46.64544,29.65492,55.2739663223,41.60544,12.13492,43.339,5.04,17.52,18.2305238542,133.93,46.48544,13.85492,48.506236096,41.60544,12.13492,43.339,4.88,1.72,5.1742439061,0.0
2020-03-09 01:00:00,48.132,26.9235,55.1503787498,34.572,10.0835,36.0125,13.56,16.84,21.6208047954,133.9,48.172,12.5235,49.7732823536,34.572,10.0835,36.0125,13.6,2.44,13.8171487652,0.0
2020-03-09 01:30:00,51.72288,24.18584,57.0982589227,26.28288,7.66584,27.378,25.44,16.52,30.333216117,134.39,51.52288,10.50584,52.5830755814,26.28288,7.66584,27.378,25.24,2.84,25.3992755802,0.0
2020-03-09 02:00:00,50.55584,26.24212,56.9608797351,33.19584,9.68212,34.579,17.36,16.56,23.9917319091,134.66,50.55584,12.56212,52.0931839783,33.19584,9.68212,34.579,17.36,2.88,17.5972725159,0.0
2020-03-09 02:30:00,49.5672,28.8221,57.3377778105,42.7272,12.4621,44.5075,6.84,16.36,17.7323207731,134.83,49.7272,15.5421,52.0994365828,42.7272,12.4621,44.5075,7.0,3.08,7.6476401589,0.0
2020-03-09 03:00:00,48.47808,29.28444,56.6365841714,44.03808,12.84444,45.873,4.44,16.44,17.0290105408,134.96,48.67808,15.96444,51.2290817505,44.03808,12.84444,45.873,4.64,3.12,5.5914220016,0.0
2020-03-09 03:30:00,67.98768,32.39974,75.3131315499,57.18768,16.67974,59.5705,10.8,15.72,19.0724513369,135.16,67.50768,20.47974,70.5457766946,57.18768,16.67974,59.5705,10.32,3.8,10.9973815065,0.0
2020-03-09 04:00:00,68.57424,32.61582,75.9356181633,56.69424,16.53582,59.0565,11.88,16.08,19.9925186007,135.19,68.05424,20.05582,70.9479774049,56.69424,16.53582,59.0565,11.36,3.52,11.8928549979,0.0
2020-03-09 04:30:00,96.62576,35.09918,102.8031611005,70.14576,20.45918,73.0685,26.48,14.64,30.2575610385,134.47,95.78576,25.13918,99.0297439654,70.14576,20.45918,73.0685,25.64,4.68,26.0636144846,0.0
2020-03-09 05:00:00,85.20416,34.01288,91.7421652633,64.36416,18.77288,67.046,20.84,15.24,25.8178852736,134.5,84.52416,22.97288,87.5904494748,64.36416,18.77288,67.046,20.16,4.2,20.5928531292,0.0
2020-03-09 05:30:00,80.53856,33.50708,87.2306371466,62.21856,18.14708,64.811,18.32,15.36,23.9071537411,134.4,79.85856,22.14708,82.8726900601,62.21856,18.14708,64.811,17.64,4.0,18.0878301628,0.0
2020-03-09 06:00:00,62.53472,30.81596,69.7152393398,54.77472,15.97596,57.057,7.76,14.84,16.7464384273,133.92,62.05472,20.29596,65.2894652038,54.77472,15.97596,57.057,7.28,4.32,8.465270226,0.0
2020-03-09 06:30:00,59.18112,28.26116,65.5827578636,53.42112,15.58116,55.647,5.76,12.68,13.9269522868,133.23,59.02112,21.86116,62.9396768549,53.42112,15.58116,55.647,5.6,6.28,8.4141785101,0.0
2020-03-09 07:00:00,57.76752,24.55386,62.7692473099,43.72752,12.75386,45.5495,14.04,11.8,18.3401635762,133.16,57.80752,19.87386,61.1283868579,43.72752,12.75386,45.5495,14.08,7.12,15.7778579028,0.0
2020-03-09 07:30:00,66.7336,24.5823,71.1172471504,52.0536,15.1823,54.2225,14.68,9.4,17.4316493769,132.92,66.6136,24.5823,71.0046560322,52.0536,15.1823,54.2225,14.56,9.4,17.3307126224,0.0
2020-03-09 08:00:00,67.61984,26.36912,72.5794271898,64.89984,18.92912,67.604,2.7199999999999998,7.44,7.9216159968,132.88,67.37984,30.20912,73.8419512852,64.89984,18.92912,67.604,2.48,11.28,11.5494069112,0.0
2020-03-09 08:30:00,63.69552,20.78786,67.0018984168,46.17552,13.46786,48.0995,17.52,7.32,18.9877012827,132.73,63.65552,24.82786,68.326040853,46.17552,13.46786,48.0995,17.48,11.36,20.8470621431,0.0
2020-03-09 09:00:00,63.4344,21.0317,66.8300494407,48.7944,14.2317,50.8275,14.64,6.8,16.1421683797,132.73,63.4744,26.0717,68.62020836639999,48.7944,14.2317,50.8275,14.68,11.84,18.8596924683,0.0
2020-03-09 09:30:00,62.01744,20.76342,65.4009363408,45.81744,13.36342,47.7265,16.2,7.4,17.8101094887,132.73,62.01744,24.64342,66.7342566711,45.81744,13.36342,47.7265,16.2,11.28,19.7402735543,0.0
2020-03-09 10:00:00,62.11056,21.47558,65.7185072856,49.63056,14.47558,51.6985,12.48,7.0,14.3091019984,132.78,62.15056,26.15558,67.4300116673,49.63056,14.47558,51.6985,12.52,11.68,17.1222895665,0.0
2020-03-09 10:30:00,59.99984,23.14162,64.3079728825,52.59984,15.34162,54.7915,7.4,7.8,10.7517440446,132.88,60.15984,26.26162,65.6420523281,52.59984,15.34162,54.7915,7.5600000000000005,10.92,13.2815661727,0.0
2020-03-09 11:00:00,58.73056,22.87308,63.0274263047,54.01056,15.75308,56.261,4.72,7.12,8.5424118374,132.59,58.93056,27.27308,64.9355972838,54.01056,15.75308,56.261,4.92,11.52,12.5266436047,0.0
2020-03-09 11:30:00,62.47456,23.09008,66.6049730996,56.67456,16.53008,59.036,5.8,6.5600000000000005,8.75634627,132.89,62.51456,28.690080000000002,68.7836528719,56.67456,16.53008,59.036,5.84,12.16,13.489670122,0.0
2020-03-09 12:00:00,61.1624,22.6757,65.2305644943,53.8824,15.7157,56.1275,7.28,6.96,10.0717426496,132.7,61.1624,27.4357,67.0339974062,53.8824,15.7157,56.1275,7.28,11.72,13.7969851779,0.0
2020-03-09 12:30:00,61.33152,21.12836,64.868813322,51.73152,15.08836,53.887,9.6,6.04,11.3420280373,132.7,61.41152,27.72836,67.3812788317,51.73152,15.08836,53.887,9.68,12.64,15.9208039998,0.0
2020-03-09 13:00:00,82.92144,26.68542,87.1095680867,70.92144,20.68542,73.8765,12.0,6.0,13.416407865,132.83,82.40144,33.32542,88.8852121123,70.92144,20.68542,73.8765,11.48,12.64,17.0751281108,0.0
2020-03-09 13:30:00,67.70016,24.95088,72.1516325304,59.90016,17.47088,62.396,7.8,7.48,10.8069607198,133.39,67.58016,28.83088,73.4731084629,59.90016,17.47088,62.396,7.68,11.36,13.7124760711,0.0
2020-03-09 14:00:00,89.54992,27.99206,93.8229374676,74.98992,21.87206,78.1145,14.56,6.12,15.7939228819,133.15,88.94992,34.51206,95.41053691,74.98992,21.87206,78.1145,13.96,12.64,18.8321852157,0.0
2020-03-09 14:30:00,74.59104,25.88572,78.9550109125,67.63104,19.72572,70.449,6.96,6.16,9.294471475,133.03,74.23104,32.28572,80.9482242881,67.63104,19.72572,70.449,6.6,12.56,14.1885023875,0.0
2020-03-09 15:00:00,80.516,26.0855,84.6361599215,71.196,20.7655,74.1625,9.32,5.32,10.7314863835,132.86,79.996,34.1255,86.9707408629,71.196,20.7655,74.1625,8.8,13.36,15.9977998487,0.0
2020-03-09 15:30:00,93.82384,27.55362,97.7860671438,77.46384,22.59362,80.6915,16.36,4.96,17.0953560946,132.67,93.38384,36.19362,100.1524822551,77.46384,22.59362,80.6915,15.92,13.6,20.9381565569,0.0
2020-03-09 16:00:00,76.06288,25.68334,80.2819759812,69.54288,20.28334,72.4405,6.52,5.4,8.4658372297,133.03,75.86288,31.04334,81.9686862177,69.54288,20.28334,72.4405,6.32,10.76,12.4787819918,0.0
2020-03-09 16:30:00,74.28768,24.65224,78.2712740205,67.92768,19.81224,70.758,6.36,4.84,7.9921961938,134.76,74.24768,24.65224,78.2333108235,67.92768,19.81224,70.758,6.32,4.84,7.9604019999,0.0
2020-03-09 17:00:00,107.75376,33.61818,112.8762810366,89.75376,26.17818,93.4935,18.0,7.44,19.4770018227,134.84,107.71376,33.57818,112.8261860804,89.75376,26.17818,93.4935,17.96,7.4,19.4247676949,0.0
2020-03-09 17:30:00,111.052,34.3235,116.2353188848,92.172,26.8835,96.0125,18.88,7.44,20.2930529985,134.1,111.012,34.2835,116.1852938898,92.172,26.8835,96.0125,18.84,7.4,20.241185736,0.0
2020-03-09 18:00:00,107.93648,34.03314,113.1748131567,91.17648,26.59314,94.9755,16.76,7.44,18.3371535414,134.14,107.89648,33.99314,113.1246390644,91.17648,26.59314,94.9755,16.72,7.4,18.2843758439,0.0
2020-03-09 18:30:00,113.59152,35.25086,118.9355142363,94.39152,27.53086,98.3245,19.2,7.72,20.6939218129,134.35,113.51152,35.21086,118.8472542159,94.39152,27.53086,98.3245,19.12,7.68,20.6047761454,0.0
2020-03-09 19:00:00,116.84176,36.12218,122.2980325592,95.32176,27.80218,99.2935,21.52,8.32,23.0723384164,134.46,116.76176,36.08218,122.209788118,95.32176,27.80218,99.2935,21.44,8.28,22.9832982838,0.0
2020-03-09 19:30:00,123.03408,34.02494,127.6521891056,96.63408,28.18494,100.6605,26.4,5.84,27.0382247938,135.5,122.99408,34.02494,127.6136366422,96.63408,28.18494,100.6605,26.36,5.84,26.9991703576,0.0
2020-03-09 20:00:00,123.96912,34.39266,128.6514585049,96.24912,28.07266,100.2595,27.72,6.32,28.4313348262,135.01,123.88912,34.35266,128.56367801,96.24912,28.07266,100.2595,27.64,6.28,28.3444527201,0.0
2020-03-09 20:30:00,125.94528,33.24904,130.2601712543,96.30528,28.08904,100.318,29.64,5.16,30.0857973137,134.98,125.86528,33.24904,130.18282287,96.30528,28.08904,100.318,29.56,5.16,30.0069858533,0.0
2020-03-09 21:00:00,127.83216,32.55438,131.912276864,96.39216,28.11438,100.4085,31.44,4.44,31.7519637188,134.92,127.71216,32.51438,131.7861173214,96.39216,28.11438,100.4085,31.32,4.4,31.6275576041,0.0
2020-03-09 21:30:00,132.8344,31.2117,136.4519990335,96.3144,28.0917,100.3275,36.52,3.12,36.6530326167,134.81,132.7144,31.2117,136.3351832223,96.3144,28.0917,100.3275,36.4,3.12,36.5334695861,0.0
2020-03-09 22:00:00,135.088,29.909,138.35937274,95.688,27.909,99.675,39.4,2.0,39.4507287639,135.15,134.928,29.909,138.2031601122,95.688,27.909,99.675,39.24,2.0,39.2909353414,0.0
2020-03-09 22:30:00,142.468,29.7515,145.5413438726,97.068,28.3115,101.1125,45.4,1.44,45.4228312636,135.24,142.308,29.7515,145.3847262138,97.068,28.3115,101.1125,45.24,1.44,45.26291197,0.0
2020-03-09 23:00:00,142.48112,28.08366,145.2224552728,94.64112,27.60366,98.5845,47.84,0.48,47.8424079662,135.85,142.32112,28.04366,145.0577404493,94.64112,27.60366,98.5845,47.68,0.44,47.6820301581,0.0
2020-03-09 23:30:00,143.6008,28.2919,146.361270035,94.1208,27.4519,98.0425,49.48,0.84,49.4871296399,135.85,143.4008,28.2919,146.1650472796,94.1208,27.4519,98.0425,49.28,0.84,49.287158571,0.0
2020-03-10 00:00:00,138.1576,27.7643,140.9197601199,90.1176,26.2843,93.8725,48.04,1.48,48.0627922618,136.24,137.9976,27.7643,140.7628998005,90.1176,26.2843,93.8725,47.88,1.48,47.9028683901,0.0
2020-03-10 00:30:00,130.8184,27.1887,133.6139183852,87.4584,25.5087,91.1025,43.36,1.6800000000000002,43.39253392,136.14,130.6184,27.1887,133.4181090641,87.4584,25.5087,91.1025,43.16,1.6800000000000002,43.1926845658,0.0
2020-03-10 01:00:00,138.75856,28.29958,141.6149857941,95.51856,27.85958,99.4985,43.24,0.44,43.24223861,135.75,138.63856,28.33958,141.5054137249,95.51856,27.85958,99.4985,43.12,0.48,43.1226715313,0.0
2020-03-10 01:30:00,136.19568,27.84874,139.0137243953,93.83568,27.36874,97.7455,42.36,0.48,42.3627194594,135.69,136.03568,27.80874,138.8489548158,93.83568,27.36874,97.7455,42.2,0.44,42.2022937765,0.0
2020-03-10 02:00:00,139.46192,28.30806,142.305914814,94.86192,27.66806,98.8145,44.6,0.64,44.6045916919,136.06,139.26192,28.26806,142.1019548713,94.86192,27.66806,98.8145,44.4,0.6000000000000001,44.404053869,0.0
2020-03-10 02:30:00,135.89712,28.11666,138.7752636238,92.69712,27.03666,96.5595,43.2,1.08,43.2134978913,136.49,135.73712,28.11666,138.6185857504,92.69712,27.03666,96.5595,43.04,1.08,43.0535480536,0.0
2020-03-10 03:00:00,121.43872,27.13796,124.4340451332,84.67872,24.69796,88.207,36.76,2.44,36.8408903258,136.77,121.31872,27.13796,124.3169364785,84.67872,24.69796,88.207,36.64,2.44,36.7211546659,0.0
2020-03-10 03:30:00,102.14528,25.80904,105.3554211799,74.22528,21.64904,77.318,27.92,4.16,28.2282128375,136.77,102.06528,25.80904,105.2778605748,74.22528,21.64904,77.318,27.84,4.16,28.1490887952,0.0
